Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,13.342,0,13.342,0,0,0,13.342,0,13.342,18.221,0,18.221,0,0,0,18.221,0,18.221
31/03/2019 01:00,15.547,0,15.547,0,0,0,15.547,0,15.547,21.235,0,21.235,0,0,0,21.235,0,21.235
31/03/2019 01:30,15.54,0,15.54,0,0,0,15.54,0,15.54,21.375,0,21.375,0,0,0,21.375,0,21.375
31/03/2019 02:00,15.462,0,15.462,0,0,0,15.462,0,15.462,21.207,0,21.207,0,0,0,21.207,0,21.207
31/03/2019 02:30,14.715,0,14.715,0,0,0,14.715,0,14.715,20.112,0,20.112,0,0,0,20.112,0,20.112
31/03/2019 03:00,14.123,0,14.123,0,0,0,14.123,0,14.123,19.182,0,19.182,0,0,0,19.182,0,19.182
31/03/2019 03:30,13.459,0,13.459,0,0,0,13.459,0,13.459,18.19,0,18.19,0,0,0,18.19,0,18.19
31/03/2019 04:00,12.893,0,12.893,0,0,0,12.893,0,12.893,17.459,0,17.459,0,0,0,17.459,0,17.459
31/03/2019 04:30,12.534,0,12.534,0,0,0,12.534,0,12.534,16.929,0,16.929,0,0,0,16.929,0,16.929
31/03/2019 05:00,12.432,0,12.432,0,0,0,12.432,0,12.432,16.759,0,16.759,0,0,0,16.759,0,16.759
31/03/2019 05:30,12.501,0,12.501,0,0,0,12.501,0,12.501,16.823,0,16.823,0,0,0,16.823,0,16.823
31/03/2019 06:00,13.1295,0,13.1295,0.0005,0,0.0005,13.129,0,13.129,17.5895,0,17.5895,0.0005,0,0.0005,17.589,0,17.589
31/03/2019 06:30,13.589,0,13.589,0.089,0,0.089,13.5,0,13.5,18.206,0,18.206,0.089,0,0.089,18.117,0,18.117
31/03/2019 07:00,14.5465,0,14.5465,0.3465,0,0.3465,14.2,0,14.2,19.2995,0,19.2995,0.3465,0,0.3465,18.953,0,18.953
31/03/2019 07:30,15.6985,0,15.6985,0.7205,0,0.7205,14.978,0,14.978,20.4825,0,20.4825,0.7205,0,0.7205,19.762,0,19.762
31/03/2019 08:00,16.6555,0,16.6555,1.3185,0,1.3185,15.337,0,15.337,21.2885,0,21.2885,1.3185,0,1.3185,19.97,0,19.97
31/03/2019 08:30,20.25,0,20.25,4.781,0,4.781,15.469,0,15.469,24.632,0,24.632,4.781,0,4.781,19.851,0,19.851
31/03/2019 09:00,14.881,0,14.881,2.384,0,2.384,12.497,0,12.497,19.082,0,19.082,2.384,0,2.384,16.698,0,16.698
31/03/2019 09:30,21.112,0,21.112,5.951,0,5.951,15.161,0,15.161,24.915,0,24.915,5.951,0,5.951,18.964,0,18.964
31/03/2019 10:00,14.531,0,14.531,2.869,0,2.869,11.662,0,11.662,18.06,0,18.06,2.869,0,2.869,15.191,0,15.191
31/03/2019 10:30,24.3955,0,24.3955,10.0265,0,10.0265,14.369,0,14.369,27.9995,0,27.9995,10.0265,0,10.0265,17.973,0,17.973
31/03/2019 11:00,10.3654,0,10.3654,2.608,0,2.608,7.7574,0,7.7574,14.726,0,14.726,2.608,0,2.608,12.118,0,12.118
31/03/2019 11:30,21.042,0,21.042,5.955,0,5.955,15.087,0,15.087,25.383,0,25.383,5.955,0,5.955,19.428,0,19.428
31/03/2019 12:00,14.484,0,14.484,2.732,0,2.732,11.752,0,11.752,18.395,0,18.395,2.732,0,2.732,15.663,0,15.663
31/03/2019 12:30,18.1205,0,18.1205,3.4805,0,3.4805,14.64,0,14.64,21.6705,0,21.6705,3.4805,0,3.4805,18.19,0,18.19
31/03/2019 13:00,17.3325,0,17.3325,4.1365,0,4.1365,13.196,0,13.196,20.3725,0,20.3725,4.1365,0,4.1365,16.236,0,16.236
31/03/2019 13:30,15.7935,0,15.7935,4.2575,0,4.2575,11.536,0,11.536,18.1565,0,18.1565,4.2575,0,4.2575,13.899,0,13.899
31/03/2019 14:00,15.482,0,15.482,4.362,0,4.362,11.12,0,11.12,17.863,0,17.863,4.362,0,4.362,13.501,0,13.501
31/03/2019 14:30,14.821,0,14.821,4.295,0,4.295,10.526,0,10.526,16.919,0,16.919,4.295,0,4.295,12.624,0,12.624
31/03/2019 15:00,14.7025,0,14.7025,3.9005,0,3.9005,10.802,0,10.802,16.9475,0,16.9475,3.9005,0,3.9005,13.047,0,13.047
31/03/2019 15:30,14.067,0,14.067,3.413,0,3.413,10.654,0,10.654,16.81,0,16.81,3.413,0,3.413,13.397,0,13.397
31/03/2019 16:00,14.6965,0,14.6965,2.8235,0,2.8235,11.873,0,11.873,18.3755,0,18.3755,2.8235,0,2.8235,15.552,0,15.552
31/03/2019 16:30,15.7645,0,15.7645,2.1345,0,2.1345,13.63,0,13.63,20.3325,0,20.3325,2.1345,0,2.1345,18.198,0,18.198
31/03/2019 17:00,16.918,0.2746,16.9202284,1.253,0,1.253,15.665,0.2746,15.66740662,22.172,0,22.172,1.253,0,1.253,20.919,0,20.919
31/03/2019 17:30,18.675,1.2634,18.71768694,0.888,0,0.888,17.787,1.2634,17.83181282,24.083,0,24.083,0.888,0,0.888,23.195,0,23.195
31/03/2019 18:00,18.7985,0.9908,18.82459261,0.4505,0,0.4505,18.348,0.9908,18.37473234,24.6985,0,24.6985,0.4505,0,0.4505,24.248,0,24.248
31/03/2019 18:30,18.7755,0,18.7755,0.1595,0,0.1595,18.616,0,18.616,25.7745,0,25.7745,0.1595,0,0.1595,25.615,0,25.615
31/03/2019 19:00,18.9055,0,18.9055,0.0125,0,0.0125,18.893,0,18.893,26.0815,0,26.0815,0.0125,0,0.0125,26.069,0,26.069
31/03/2019 19:30,19.0475,0,19.0475,0.0015,0,0.0015,19.046,0,19.046,26.3115,0,26.3115,0.0015,0,0.0015,26.31,0,26.31
31/03/2019 20:00,19.5805,0,19.5805,0.0015,0,0.0015,19.579,0,19.579,27.0505,0,27.0505,0.0015,0,0.0015,27.049,0,27.049
31/03/2019 20:30,18.928,0,18.928,0.003,0,0.003,18.925,0,18.925,26.148,0,26.148,0.003,0,0.003,26.145,0,26.145
31/03/2019 21:00,18.0095,0,18.0095,0.0035,0,0.0035,18.006,0,18.006,24.6755,0,24.6755,0.0035,0,0.0035,24.672,0,24.672
31/03/2019 21:30,16.837,0,16.837,0.003,0,0.003,16.834,0,16.834,22.854,0,22.854,0.003,0,0.003,22.851,0,22.851
31/03/2019 22:00,15.886,0,15.886,0.003,0,0.003,15.883,0,15.883,21.548,0,21.548,0.003,0,0.003,21.545,0,21.545
31/03/2019 22:30,14.646,0.4742,14.65367468,0.006,0,0.006,14.64,0.4742,14.64767782,19.119,0,19.119,0.006,0,0.006,19.113,0,19.113
31/03/2019 23:00,13.884,0.3168,13.88761384,0.007,0,0.007,13.877,0.3168,13.88061567,18.23,0,18.23,0.007,0,0.007,18.223,0,18.223
31/03/2019 23:30,12.695,0,12.695,0.007,0,0.007,12.688,0,12.688,17.151,0,17.151,0.007,0,0.007,17.144,0,17.144
01/04/2019 00:00,12.433,0,12.433,0.007,0,0.007,12.426,0,12.426,16.912,0,16.912,0.007,0,0.007,16.905,0,16.905
01/04/2019 00:30,12.4315,0,12.4315,0.0055,0,0.0055,12.426,0,12.426,16.9105,0,16.9105,0.0055,0,0.0055,16.905,0,16.905
01/04/2019 01:00,12.3875,0,12.3875,0.0035,0,0.0035,12.384,0,12.384,16.8325,0,16.8325,0.0035,0,0.0035,16.829,0,16.829
01/04/2019 01:30,14.5215,0,14.5215,0.0045,0,0.0045,14.517,0,14.517,19.6805,0,19.6805,0.0045,0,0.0045,19.676,0,19.676
01/04/2019 02:00,14.7695,0,14.7695,0.0045,0,0.0045,14.765,0,14.765,20.1135,0,20.1135,0.0045,0,0.0045,20.109,0,20.109
01/04/2019 02:30,14.891,0,14.891,0.002,0,0.002,14.889,0,14.889,20.292,0,20.292,0.002,0,0.002,20.29,0,20.29
01/04/2019 03:00,14.2495,0,14.2495,0.0025,0,0.0025,14.247,0,14.247,19.4575,0,19.4575,0.0025,0,0.0025,19.455,0,19.455
01/04/2019 03:30,13.6835,0,13.6835,0.0015,0,0.0015,13.682,0,13.682,18.6855,0,18.6855,0.0015,0,0.0015,18.684,0,18.684
01/04/2019 04:00,13.439,0,13.439,0.003,0,0.003,13.436,0,13.436,18.178,0,18.178,0.003,0,0.003,18.175,0,18.175
01/04/2019 04:30,13.0215,0,13.0215,0.0035,0,0.0035,13.018,0,13.018,17.6325,0,17.6325,0.0035,0,0.0035,17.629,0,17.629
01/04/2019 05:00,12.5709,0,12.5709,7.6135,0,7.6135,4.9574,0,4.9574,17.2947,0,17.2947,7.6135,0,7.6135,9.6812,0,9.6812
01/04/2019 05:30,12.7097,0,12.7097,6.2085,0,6.2085,6.5012,0,6.5012,17.2945,0,17.2945,6.2085,0,6.2085,11.086,0,11.086
01/04/2019 06:00,13.136,0,13.136,0,0,0,13.136,0,13.136,17.988,0,17.988,0,0,0,17.988,0,17.988
01/04/2019 06:30,14.826,0,14.826,0,0,0,14.826,0,14.826,20.316,0,20.316,0,0,0,20.316,0,20.316
01/04/2019 07:00,16.674,0.5068,16.68170022,0.004,0,0.004,16.67,0.5068,16.67770207,22.736,0,22.736,0.004,0,0.004,22.732,0,22.732
01/04/2019 07:30,17.87,0,17.87,4.78,0,4.78,13.09,0,13.09,25.33,0,25.33,4.78,0,4.78,20.55,0,20.55
01/04/2019 08:00,18.7445,0,18.7445,8.0705,0,8.0705,10.674,0,10.674,26.2725,0,26.2725,8.0705,0,8.0705,18.202,0,18.202
01/04/2019 08:30,18.62,0,18.62,1.375,0,1.375,17.245,0,17.245,25.651,0,25.651,1.375,0,1.375,24.276,0,24.276
01/04/2019 09:00,18.4705,0,18.4705,0.9045,0,0.9045,17.566,0,17.566,24.7785,0.0076,24.77850117,0.9045,0,0.9045,23.874,0.0076,23.87400121
01/04/2019 09:30,18.602,0,18.602,1.143,0,1.143,17.459,0,17.459,24.323,0.0902,24.32316725,1.143,0,1.143,23.18,0.0902,23.1801755
01/04/2019 10:00,18.994,0,18.994,1.296,0,1.296,17.698,0,17.698,23.948,0.2438,23.94924096,1.296,0,1.296,22.652,0.2438,22.65331195
01/04/2019 10:30,18.5785,0,18.5785,1.6515,0,1.6515,16.927,0,16.927,22.8505,0.2054,22.85142314,1.6515,0,1.6515,21.199,0.2054,21.19999505
01/04/2019 11:00,17.819,0,17.819,8.9,0,8.9,8.919,0,8.919,21.593,0.0346,21.59302772,8.9,0,8.9,12.693,0.0346,12.69304716
01/04/2019 11:30,17.4185,0,17.4185,3.0495,0,3.0495,14.369,0,14.369,20.2145,0.1844,20.21534105,3.0495,0,3.0495,17.165,0.1844,17.16599046
01/04/2019 12:00,16.932,0,16.932,4.274,0,4.274,12.658,0,12.658,19.088,0.2016,19.08906458,4.274,0,4.274,14.814,0.2016,14.8153717
01/04/2019 12:30,16.862,0.3514,16.86566115,4.816,0,4.816,12.046,0.3514,12.05112434,18.64,0.1556,18.64064944,4.816,0,4.816,13.824,0.1556,13.82487567
01/04/2019 13:00,16.2905,2.1274,16.42882287,4.8485,0,4.8485,11.442,2.1274,11.6380924,17.3955,0,17.3955,4.8485,0,4.8485,12.547,0,12.547
01/04/2019 13:30,16.1245,2.2542,16.28130578,4.9385,0,4.9385,11.186,2.2542,11.41087261,17.0505,0,17.0505,4.9385,0,4.9385,12.112,0,12.112
01/04/2019 14:00,15.4485,2.0602,15.58526792,4.9045,0,4.9045,10.544,2.0602,10.7433868,16.3015,0,16.3015,4.9045,0,4.9045,11.397,0,11.397
01/04/2019 14:30,15.2555,2.0544,15.39320758,4.8695,0,4.8695,10.386,2.0544,10.58723549,16.0895,0,16.0895,4.8695,0,4.8695,11.22,0,11.22
01/04/2019 15:00,15.065,1.0522,15.10170023,4.72,0,4.72,10.345,1.0522,10.39837246,16.315,0,16.315,4.72,0,4.72,11.595,0,11.595
01/04/2019 15:30,15.2895,0.672,15.30426066,4.3925,0,4.3925,10.897,0.672,10.9177009,16.8435,0,16.8435,4.3925,0,4.3925,12.451,0,12.451
01/04/2019 16:00,15.8145,1.8566,15.92310817,3.9865,0,3.9865,11.828,1.8566,11.97282538,17.5285,0,17.5285,3.9865,0,3.9865,13.542,0,13.542
01/04/2019 16:30,16.565,1.9046,16.67413345,3.433,0,3.433,13.132,1.9046,13.26939807,19.051,0,19.051,3.433,0,3.433,15.618,0,15.618
01/04/2019 17:00,17.7065,1.897,17.80782837,2.9485,0,2.9485,14.758,1.897,14.87942112,21.0035,0,21.0035,2.9485,0,2.9485,18.055,0,18.055
01/04/2019 17:30,18.956,1.2,18.99394472,5.52,0,5.52,13.436,1.2,13.48948094,23.482,0,23.482,5.52,0,5.52,17.962,0,17.962
01/04/2019 18:00,19.3891,0,19.3891,11.0215,0,11.0215,8.3676,0,8.3676,25.2985,0,25.2985,11.0215,0,11.0215,14.277,0,14.277
01/04/2019 18:30,19.932,0,19.932,6.241,0,6.241,13.691,0,13.691,26.57,0,26.57,6.241,0,6.241,20.329,0,20.329
01/04/2019 19:00,20.3625,0,20.3625,8.9745,0,8.9745,11.388,0,11.388,27.5235,0,27.5235,8.9745,0,8.9745,18.549,0,18.549
01/04/2019 19:30,20.145,0,20.145,0.198,0,0.198,19.947,0,19.947,27.495,0,27.495,0.198,0,0.198,27.297,0,27.297
01/04/2019 20:00,20.463,0.2438,20.46445229,4.17,0,4.17,16.293,0.2438,16.29482395,27.899,0,27.899,4.17,0,4.17,23.729,0,23.729
01/04/2019 20:30,20.937,0.9772,20.95979219,4.823,0,4.823,16.114,0.9772,16.14360294,27.811,0,27.811,4.823,0,4.823,22.988,0,22.988
01/04/2019 21:00,19.964,0.6412,19.97429432,0,0,0,19.964,0.6412,19.97429432,27.049,0,27.049,0,0,0,27.049,0,27.049
01/04/2019 21:30,18.628,0,18.628,0,0,0,18.628,0,18.628,25.93,0,25.93,0,0,0,25.93,0,25.93
01/04/2019 22:00,17.478,0,17.478,0,0,0,17.478,0,17.478,24.307,0,24.307,0,0,0,24.307,0,24.307
01/04/2019 22:30,16.18,0,16.18,0,0,0,16.18,0,16.18,22.233,0,22.233,0,0,0,22.233,0,22.233
01/04/2019 23:00,14.594,0,14.594,0,0,0,14.594,0,14.594,19.894,0,19.894,0,0,0,19.894,0,19.894
01/04/2019 23:30,13.858,0,13.858,0,0,0,13.858,0,13.858,18.931,0,18.931,0,0,0,18.931,0,18.931
02/04/2019 00:00,13.024,0.1728,13.02514629,0,0,0,13.024,0.1728,13.02514629,17.489,0,17.489,0,0,0,17.489,0,17.489
02/04/2019 00:30,12.931,0.3322,12.93526644,0,0,0,12.931,0.3322,12.93526644,16.873,0,16.873,0,0,0,16.873,0,16.873
02/04/2019 01:00,12.731,0.2976,12.73447788,0,0,0,12.731,0.2976,12.73447788,16.733,0,16.733,0,0,0,16.733,0,16.733
02/04/2019 01:30,14.9505,0.2112,14.9519917,3.9045,0,3.9045,11.046,0.2112,11.04801889,19.6485,0,19.6485,3.9045,0,3.9045,15.744,0,15.744
02/04/2019 02:00,15.1328,0.096,15.1331045,6.523,0,6.523,8.6098,0.096,8.610335187,20.038,0,20.038,6.523,0,6.523,13.515,0,13.515
02/04/2019 02:30,15.35,0.4244,15.35586583,0,0,0,15.35,0.4244,15.35586583,20.114,0,20.114,0,0,0,20.114,0,20.114
02/04/2019 03:00,14.803,0.4876,14.81102842,0,0,0,14.803,0.4876,14.81102842,19.395,0,19.395,0,0,0,19.395,0,19.395
02/04/2019 03:30,14.122,0.3514,14.12637129,0,0,0,14.122,0.3514,14.12637129,18.555,0,18.555,0,0,0,18.555,0,18.555
02/04/2019 04:00,13.682,0.3244,13.68584522,0,0,0,13.682,0.3244,13.68584522,17.968,0,17.968,0,0,0,17.968,0,17.968
02/04/2019 04:30,13.186,0.2438,13.18825365,0,0,0,13.186,0.2438,13.18825365,17.333,0,17.333,0,0,0,17.333,0,17.333
02/04/2019 05:00,12.866,0.2612,12.86865111,0,0,0,12.866,0.2612,12.86865111,16.908,0,16.908,0,0,0,16.908,0,16.908
02/04/2019 05:30,13.189,0.3916,13.1948123,0.004,0,0.004,13.185,0.3916,13.19081406,17.207,0,17.207,0.004,0,0.004,17.203,0,17.203
02/04/2019 06:00,13.7125,0.5012,13.72165652,0.0005,0,0.0005,13.712,0.5012,13.72115686,17.9565,0,17.9565,0.0005,0,0.0005,17.956,0,17.956
02/04/2019 06:30,14.9505,0.5376,14.96016257,0.0005,0,0.0005,14.95,0.5376,14.95966289,19.9105,0,19.9105,0.0005,0,0.0005,19.91,0,19.91
02/04/2019 07:00,16.678,0.7756,16.69602466,0.001,0,0.001,16.677,0.7756,16.69502574,22.552,0,22.552,0.001,0,0.001,22.551,0,22.551
02/04/2019 07:30,17.9925,0.0308,17.99252636,0.0445,0,0.0445,17.948,0.0308,17.94802643,25.4515,0,25.4515,0.0445,0,0.0445,25.407,0,25.407
02/04/2019 08:00,19.413,0,19.413,0.167,0,0.167,19.246,0,19.246,27.199,0.0538,27.19905321,0.167,0,0.167,27.032,0.0538,27.03205354
02/04/2019 08:30,19.13,0,19.13,0.51,0,0.51,18.62,0,18.62,26.906,0.1536,26.90643843,0.51,0,0.51,26.396,0.1536,26.3964469
02/04/2019 09:00,19.204,0,19.204,0.701,0,0.701,18.503,0,18.503,26.571,0.2746,26.5724189,0.701,0,0.701,25.87,0.2746,25.87145735
02/04/2019 09:30,18.963,0,18.963,1.969,0,1.969,16.994,0,16.994,25.255,0.3648,25.25763457,1.969,0,1.969,23.286,0.3648,23.28885732
02/04/2019 10:00,17.963,0,17.963,2.766,0,2.766,15.197,0,15.197,23.268,0.2726,23.26959679,2.766,0,2.766,20.502,0.2726,20.5038122
02/04/2019 10:30,17.6845,0,17.6845,3.4725,0,3.4725,14.212,0,14.212,22.0035,0.2132,22.00453286,3.4725,0,3.4725,18.531,0.2132,18.5322264
02/04/2019 11:00,16.5755,0,16.5755,4.2325,0,4.2325,12.343,0,12.343,20.1205,0.3398,20.12336911,4.2325,0,4.2325,15.888,0.3398,15.89163327
02/04/2019 11:30,16.177,0,16.177,4.246,0,4.246,11.931,0,11.931,19.267,0.2938,19.26923993,4.246,0,4.246,15.021,0.2938,15.02387298
02/04/2019 12:00,16.4745,0,16.4745,4.0285,0,4.0285,12.446,0,12.446,20.3965,0.0806,20.39665925,4.0285,0,4.0285,16.368,0.0806,16.36819845
02/04/2019 12:30,15.687,0,15.687,3.931,0,3.931,11.756,0,11.756,19.172,0.194,19.17298151,3.931,0,3.931,15.241,0.194,15.24223465
02/04/2019 13:00,15.858,0,15.858,2.879,0,2.879,12.979,0,12.979,20.23,0.1076,20.23028615,2.879,0,2.879,17.351,0.1076,17.35133363
02/04/2019 13:30,15.9745,0,15.9745,3.6615,0,3.6615,12.313,0,12.313,19.7675,0.0268,19.76751817,3.6615,0,3.6615,16.106,0.0268,16.1060223
02/04/2019 14:00,15.522,0,15.522,2.487,0,2.487,13.035,0,13.035,19.568,0.0116,19.56800344,2.487,0,2.487,17.081,0.0116,17.08100394
02/04/2019 14:30,16.2035,0,16.2035,4.5335,0,4.5335,11.67,0,11.67,19.6685,0,19.6685,4.5335,0,4.5335,15.135,0,15.135
02/04/2019 15:00,16.3575,0,16.3575,1.4125,0,1.4125,14.945,0,14.945,21.7935,0.0038,21.79350033,1.4125,0,1.4125,20.381,0.0038,20.38100035
02/04/2019 15:30,17.2955,0,17.2955,1.4535,0,1.4535,15.842,0,15.842,22.5675,0,22.5675,1.4535,0,1.4535,21.114,0,21.114
02/04/2019 16:00,17.8225,0,17.8225,1.0645,0,1.0645,16.758,0,16.758,23.2715,0,23.2715,1.0645,0,1.0645,22.207,0,22.207
02/04/2019 16:30,19.5465,0,19.5465,5.8935,0,5.8935,13.653,0,13.653,25.5795,0,25.5795,5.8935,0,5.8935,19.686,0,19.686
02/04/2019 17:00,20.051,0,20.051,2.107,0,2.107,17.944,0,17.944,26.391,0.0576,26.39106286,2.107,0,2.107,24.284,0.0576,24.28406831
02/04/2019 17:30,20.6955,0,20.6955,1.6275,0,1.6275,19.068,0,19.068,27.5415,0.0038,27.54150026,1.6275,0,1.6275,25.914,0.0038,25.91400028
02/04/2019 18:00,21.441,0,21.441,1.422,0,1.422,20.019,0,20.019,28.125,0.0134,28.12500319,1.422,0,1.422,26.703,0.0134,26.70300336
02/04/2019 18:30,21.527,0,21.527,0.873,0,0.873,20.654,0,20.654,28.765,0,28.765,0.873,0,0.873,27.892,0,27.892
02/04/2019 19:00,21.445,0,21.445,0.502,0,0.502,20.943,0,20.943,29.204,0,29.204,0.502,0,0.502,28.702,0,28.702
02/04/2019 19:30,21.5135,0,21.5135,0.1205,0,0.1205,21.393,0,21.393,29.6485,0,29.6485,0.1205,0,0.1205,29.528,0,29.528
02/04/2019 20:00,21.796,0,21.796,0.008,0,0.008,21.788,0,21.788,29.849,0,29.849,0.008,0,0.008,29.841,0,29.841
02/04/2019 20:30,21.7235,0,21.7235,0.0045,0,0.0045,21.719,0,21.719,29.7965,0,29.7965,0.0045,0,0.0045,29.792,0,29.792
02/04/2019 21:00,20.642,0,20.642,0,0,0,20.642,0,20.642,28.403,0,28.403,0,0,0,28.403,0,28.403
02/04/2019 21:30,19.509,0,19.509,0,0,0,19.509,0,19.509,26.951,0,26.951,0,0,0,26.951,0,26.951
02/04/2019 22:00,18.303,0,18.303,0,0,0,18.303,0,18.303,25.261,0,25.261,0,0,0,25.261,0,25.261
02/04/2019 22:30,16.785,0,16.785,0,0,0,16.785,0,16.785,23.307,0,23.307,0,0,0,23.307,0,23.307
02/04/2019 23:00,15.0155,0,15.0155,0.0005,0,0.0005,15.015,0,15.015,21.0245,0,21.0245,0.0005,0,0.0005,21.024,0,21.024
02/04/2019 23:30,14.3175,0,14.3175,0.0005,0,0.0005,14.317,0,14.317,19.8915,0,19.8915,0.0005,0,0.0005,19.891,0,19.891
03/04/2019 00:00,13.5145,0,13.5145,0.0015,0,0.0015,13.513,0,13.513,18.5585,0,18.5585,0.0015,0,0.0015,18.557,0,18.557
03/04/2019 00:30,13.4575,0.2188,13.45927857,0.0005,0,0.0005,13.457,0.2188,13.45877864,18.0045,0,18.0045,0.0005,0,0.0005,18.004,0,18.004
03/04/2019 01:00,13.239,0.169,13.24007863,0,0,0,13.239,0.169,13.24007863,17.597,0,17.597,0,0,0,17.597,0,17.597
03/04/2019 01:30,15.707,0.2918,15.70971025,0,0,0,15.707,0.2918,15.70971025,20.742,0,20.742,0,0,0,20.742,0,20.742
03/04/2019 02:00,16.2615,0.4224,16.26698509,0.0005,0,0.0005,16.261,0.4224,16.26648526,21.4365,0,21.4365,0.0005,0,0.0005,21.436,0,21.436
03/04/2019 02:30,16.558,0.434,16.56368679,0.002,0,0.002,16.556,0.434,16.56168747,21.791,0,21.791,0.002,0,0.002,21.789,0,21.789
03/04/2019 03:00,16.0915,0.4742,16.09848558,0.0005,0,0.0005,16.091,0.4742,16.09798579,21.1275,0,21.1275,0.0005,0,0.0005,21.127,0,21.127
03/04/2019 03:30,15.55,0.4628,15.55688542,0,0,0,15.55,0.4628,15.55688542,20.389,0,20.389,0,0,0,20.389,0,20.389
03/04/2019 04:00,15.132,0.4416,15.13844228,0,0,0,15.132,0.4416,15.13844228,19.82,0,19.82,0,0,0,19.82,0,19.82
03/04/2019 04:30,14.588,0.4012,14.59351587,0,0,0,14.588,0.4012,14.59351587,19.131,0,19.131,0,0,0,19.131,0,19.131
03/04/2019 05:00,13.8499,0.0326,13.84993837,8.4715,0,8.4715,5.3784,0.0326,5.378498798,18.9185,0,18.9185,8.4715,0,8.4715,10.447,0,10.447
03/04/2019 05:30,14.0568,0,14.0568,4.689,0,4.689,9.3678,0,9.3678,18.962,0,18.962,4.689,0,4.689,14.273,0,14.273
03/04/2019 06:00,14.572,0,14.572,0,0,0,14.572,0,14.572,19.787,0,19.787,0,0,0,19.787,0,19.787
03/04/2019 06:30,16.556,0.626,16.56783064,0.001,0,0.001,16.555,0.626,16.56683135,22.01,0,22.01,0.001,0,0.001,22.009,0,22.009
03/04/2019 07:00,18.38,0.866,18.4003901,0.006,0,0.006,18.374,0.866,18.39439676,24.64,0,24.64,0.006,0,0.006,24.634,0,24.634
03/04/2019 07:30,19.74,0,19.74,0.108,0,0.108,19.632,0,19.632,27.573,0,27.573,0.108,0,0.108,27.465,0,27.465
03/04/2019 08:00,20.5535,0,20.5535,9.6655,0,9.6655,10.888,0,10.888,28.5915,0,28.5915,9.6655,0,9.6655,18.926,0,18.926
03/04/2019 08:30,19.9851,0,19.9851,10.4495,0,10.4495,9.5356,0,9.5356,27.3645,0,27.3645,10.4495,0,10.4495,16.915,0,16.915
03/04/2019 09:00,19.7353,0,19.7353,11.1125,0,11.1125,8.6228,0,8.6228,26.5285,0,26.5285,11.1125,0,11.1125,15.416,0,15.416
03/04/2019 09:30,18.911,0,18.911,8.626,0,8.626,10.285,0,10.285,24.923,0.1402,24.92339433,8.626,0,8.626,16.297,0.1402,16.29760305
03/04/2019 10:00,18.4285,0,18.4285,2.9625,0,2.9625,15.466,0,15.466,23.4755,0.3572,23.4782174,2.9625,0,2.9625,20.513,0.3572,20.51610979
03/04/2019 10:30,18.4716,0,18.4716,10.926,0,10.926,7.5456,0,7.5456,24.568,0.0308,24.56801931,10.926,0,10.926,13.642,0.0308,13.64203477
03/04/2019 11:00,18.4326,0,18.4326,11.847,0,11.847,6.5856,0,6.5856,23.593,0,23.593,11.847,0,11.847,11.746,0,11.746
03/04/2019 11:30,17.0493,0,17.0493,13.8025,0,13.8025,3.2468,0,3.2468,21.8191,0,21.8191,13.8025,0,13.8025,8.0166,0,8.0166
03/04/2019 12:00,16.8653,0,16.8653,13.1845,0,13.1845,3.6808,0,3.6808,23.0189,0,23.0189,13.1845,0,13.1845,9.8344,0,9.8344
03/04/2019 12:30,19.06,0,19.06,11.741,0,11.741,7.319,0,7.319,24.416,0.002,24.41600008,11.741,0,11.741,12.675,0.002,12.67500016
03/04/2019 13:00,17.9589,0,17.9589,12.2525,0,12.2525,5.7064,0,5.7064,23.0565,0,23.0565,12.2525,0,12.2525,10.804,0,10.804
03/04/2019 13:30,18.476,0.359,18.47948747,13.102,0,13.102,5.374,0.359,5.385977813,23.182,0,23.182,13.102,0,13.102,10.08,0,10.08
03/04/2019 14:00,17.5601,1.3228,17.60985269,13.9985,0,13.9985,3.5616,1.3228,3.799314991,21.2491,0,21.2491,13.9985,0,13.9985,7.2506,0,7.2506
03/04/2019 14:30,16.3012,1.3786,16.35939056,13.4,0,13.4,2.9012,1.3786,3.212086456,20.3044,0,20.3044,13.4,0,13.4,6.9044,0,6.9044
03/04/2019 15:00,16.648,1.3422,16.70201799,9.809,0,9.809,6.839,1.3422,6.969463526,20.163,0,20.163,9.809,0,9.809,10.354,0,10.354
03/04/2019 15:30,17.055,1.4822,17.11928567,3.191,0,3.191,13.864,1.4822,13.94300588,20.488,0,20.488,3.191,0,3.191,17.297,0,17.297
03/04/2019 16:00,17.6665,1.5668,17.7358418,3.6585,0,3.6585,14.008,1.5668,14.09535123,21.3265,0,21.3265,3.6585,0,3.6585,17.668,0,17.668
03/04/2019 16:30,18.471,1.8432,18.5627376,3.234,0,3.234,15.237,1.8432,15.34807986,23.367,0,23.367,3.234,0,3.234,20.133,0,20.133
03/04/2019 17:00,19.9735,1.8548,20.05943632,2.6495,0,2.6495,17.324,1.8548,17.42300947,24.5095,0,24.5095,2.6495,0,2.6495,21.86,0,21.86
03/04/2019 17:30,21.244,1.7894,21.31922814,2.197,0,2.197,19.047,1.7894,19.13086933,26.072,0,26.072,2.197,0,2.197,23.875,0,23.875
03/04/2019 18:00,21.4205,1.0522,21.44632708,1.5795,0,1.5795,19.841,1.0522,19.86888034,27.3645,0,27.3645,1.5795,0,1.5795,25.785,0,25.785
03/04/2019 18:30,22.1405,0,22.1405,0.9855,0,0.9855,21.155,0,21.155,29.0085,0,29.0085,0.9855,0,0.9855,28.023,0,28.023
03/04/2019 19:00,21.529,0,21.529,0.636,0,0.636,20.893,0,20.893,29.096,0,29.096,0.636,0,0.636,28.46,0,28.46
03/04/2019 19:30,21.602,0,21.602,2.285,0,2.285,19.317,0,19.317,29.672,0,29.672,2.285,0,2.285,27.387,0,27.387
03/04/2019 20:00,21.5625,0,21.5625,9.6025,0,9.6025,11.96,0,11.96,29.8165,0,29.8165,9.6025,0,9.6025,20.214,0,20.214
03/04/2019 20:30,22.0755,0,22.0755,9.6165,0,9.6165,12.459,0,12.459,30.4465,0,30.4465,9.6165,0,9.6165,20.83,0,20.83
03/04/2019 21:00,21.2405,0,21.2405,9.6385,0,9.6385,11.602,0,11.602,29.3465,0,29.3465,9.6385,0,9.6385,19.708,0,19.708
03/04/2019 21:30,19.9845,0,19.9845,9.3645,0,9.3645,10.62,0,10.62,27.6395,0,27.6395,9.3645,0,9.3645,18.275,0,18.275
03/04/2019 22:00,18.522,0,18.522,0.128,0,0.128,18.394,0,18.394,25.666,0,25.666,0.128,0,0.128,25.538,0,25.538
03/04/2019 22:30,16.9925,0,16.9925,0.0025,0,0.0025,16.99,0,16.99,23.6745,0,23.6745,0.0025,0,0.0025,23.672,0,23.672
03/04/2019 23:00,15.473,0,15.473,0,0,0,15.473,0,15.473,21.348,0,21.348,0,0,0,21.348,0,21.348
03/04/2019 23:30,14.79,0,14.79,0.006,0,0.006,14.784,0,14.784,20.16,0,20.16,0.006,0,0.006,20.154,0,20.154
04/04/2019 00:00,13.7455,0.0692,13.74567419,0.0045,0,0.0045,13.741,0.0692,13.74117425,18.7055,0,18.7055,0.0045,0,0.0045,18.701,0,18.701
04/04/2019 00:30,13.671,0.3764,13.67618068,0.004,0,0.004,13.667,0.3764,13.67218219,17.996,0,17.996,0.004,0,0.004,17.992,0,17.992
04/04/2019 01:00,13.4975,0.3668,13.50248305,0.0035,0,0.0035,13.494,0.3668,13.49898434,17.7945,0,17.7945,0.0035,0,0.0035,17.791,0,17.791
04/04/2019 01:30,15.9745,0.4608,15.98114473,0.0025,0,0.0025,15.972,0.4608,15.97864577,20.9465,0,20.9465,0.0025,0,0.0025,20.944,0,20.944
04/04/2019 02:00,16.378,0.4474,16.3841097,0.004,0,0.004,16.374,0.4474,16.38011119,21.563,0,21.563,0.004,0,0.004,21.559,0,21.559
04/04/2019 02:30,16.74,0.5164,16.74796313,0.003,0,0.003,16.737,0.5164,16.74496456,21.985,0,21.985,0.003,0,0.003,21.982,0,21.982
04/04/2019 03:00,16.28,0.5242,16.28843718,0.003,0,0.003,16.277,0.5242,16.28543873,21.363,0,21.363,0.003,0,0.003,21.36,0,21.36
04/04/2019 03:30,15.7465,0.5434,15.75587338,0.0025,0,0.0025,15.744,0.5434,15.75337486,20.6715,0,20.6715,0.0025,0,0.0025,20.669,0,20.669
04/04/2019 04:00,15.1935,0.4972,15.20163314,0.0025,0,0.0025,15.191,0.4972,15.19913448,19.9305,0,19.9305,0.0025,0,0.0025,19.928,0,19.928
04/04/2019 04:30,14.675,0.4358,14.6814695,0.004,0,0.004,14.671,0.4358,14.67747126,19.265,0,19.265,0.004,0,0.004,19.261,0,19.261
04/04/2019 05:00,14.2425,0.4262,14.24887549,0.0055,0,0.0055,14.237,0.4262,14.24337795,18.7835,0,18.7835,0.0055,0,0.0055,18.778,0,18.778
04/04/2019 05:30,14.3825,0.5146,14.39170314,0.0035,0,0.0035,14.379,0.5146,14.38820538,18.9475,0,18.9475,0.0035,0,0.0035,18.944,0,18.944
04/04/2019 06:00,14.846,0.6106,14.85855135,0.009,0,0.009,14.837,0.6106,14.84955896,19.567,0,19.567,0.009,0,0.009,19.558,0,19.558
04/04/2019 06:30,16.458,0.8044,16.47764617,0.007,0,0.007,16.451,0.8044,16.47065452,21.781,0,21.781,0.007,0,0.007,21.774,0,21.774
04/04/2019 07:00,18.375,1.0138,18.40294584,0.002,0,0.002,18.373,1.0138,18.40094887,24.459,0,24.459,0.002,0,0.002,24.457,0,24.457
04/04/2019 07:30,19.8855,0,19.8855,0.0065,0,0.0065,19.879,0,19.879,27.5995,0,27.5995,0.0065,0,0.0065,27.593,0,27.593
04/04/2019 08:00,21.1865,0,21.1865,0.0605,0,0.0605,21.126,0,21.126,29.3705,0.3322,29.37237864,0.0605,0,0.0605,29.31,0.3322,29.31188252
04/04/2019 08:30,21.595,0.7238,21.6071264,0.193,0,0.193,21.402,0.7238,21.4142357,29.395,0.313,29.39666638,0.193,0,0.193,29.202,0.313,29.20367739
04/04/2019 09:00,21.6085,2.0256,21.70323311,0.3135,0,0.3135,21.295,2.0256,21.39112153,28.7615,0,28.7615,0.3135,0,0.3135,28.448,0,28.448
04/04/2019 09:30,21.455,2.1754,21.56500383,0.938,0,0.938,20.517,2.1754,20.63200558,28.097,0,28.097,0.938,0,0.938,27.159,0,27.159
04/04/2019 10:00,21.3245,2.2176,21.43949743,0.9725,0,0.9725,20.352,2.2176,20.47246086,27.7795,0,27.7795,0.9725,0,0.9725,26.807,0,26.807
04/04/2019 10:30,20.285,1.2384,20.32276703,8.181,0,8.181,12.104,1.2384,12.16718745,26.223,0.0538,26.22305519,8.181,0,8.181,18.042,0.0538,18.04208021
04/04/2019 11:00,19.149,0,19.149,6.577,0,6.577,12.572,0,12.572,25.491,0.4378,25.49475926,6.577,0,6.577,18.914,0.4378,18.91906617
04/04/2019 11:30,19.214,0,19.214,2.141,0,2.141,17.073,0,17.073,25.179,0.4646,25.18328601,2.141,0,2.141,23.038,0.4646,23.04268424
04/04/2019 12:00,19.0825,0,19.0825,2.2115,0,2.2115,16.871,0,16.871,25.0655,0.311,25.06742929,2.2115,0,2.2115,22.854,0.311,22.85611596
04/04/2019 12:30,19.013,0,19.013,2.229,0,2.229,16.784,0,16.784,25.109,0.4186,25.11248906,2.229,0,2.229,22.88,0.4186,22.88382892
04/04/2019 13:00,19.3485,0,19.3485,1.3215,0,1.3215,18.027,0,18.027,25.4775,0.3744,25.48025082,1.3215,0,1.3215,24.156,0.3744,24.15890129
04/04/2019 13:30,19.8555,0,19.8555,1.0225,0,1.0225,18.833,0,18.833,25.9595,0.3148,25.96140865,1.0225,0,1.0225,24.937,0.3148,24.93898691
04/04/2019 14:00,19.524,0,19.524,1.414,0,1.414,18.11,0,18.11,25.798,0.1402,25.79838096,1.414,0,1.414,24.384,0.1402,24.38440305
04/04/2019 14:30,19.0575,0,19.0575,1.4345,0,1.4345,17.623,0,17.623,24.9255,0.1536,24.92597327,1.4345,0,1.4345,23.491,0.1536,23.49150216
04/04/2019 15:00,18.6155,0,18.6155,1.4485,0,1.4485,17.167,0,17.167,23.9755,0.0058,23.9755007,1.4485,0,1.4485,22.527,0.0058,22.52700075
04/04/2019 15:30,19.2135,0,19.2135,1.0275,0,1.0275,18.186,0,18.186,25.0915,0.0038,25.09150029,1.0275,0,1.0275,24.064,0.0038,24.0640003
04/04/2019 16:00,19.8825,0,19.8825,0.9985,0,0.9985,18.884,0,18.884,26.4995,0.1132,26.49974178,0.9985,0,0.9985,25.501,0.1132,25.50125125
04/04/2019 16:30,20.9175,0.1114,20.91779664,0.9635,0,0.9635,19.954,0.1114,19.95431096,28.0625,0.2304,28.0634458,0.9635,0,0.9635,27.099,0.2304,27.09997943
04/04/2019 17:00,21.747,2.878,21.93661079,1.184,0,1.184,20.563,2.878,20.76342585,30.101,0,30.101,1.184,0,1.184,28.917,0,28.917
04/04/2019 17:30,21.896,1.922,21.98019336,0.85,0,0.85,21.046,1.922,21.13357991,30.499,0,30.499,0.85,0,0.85,29.649,0,29.649
04/04/2019 18:00,22.695,1.922,22.77624001,0.443,0,0.443,22.252,1.922,22.33485142,31.366,0,31.366,0.443,0,0.443,30.923,0,30.923
04/04/2019 18:30,22.9355,1.9182,23.01557411,0.2865,0,0.2865,22.649,1.9182,22.73008342,31.9325,0,31.9325,0.2865,0,0.2865,31.646,0,31.646
04/04/2019 19:00,22.632,1.8164,22.70477335,0.128,0,0.128,22.504,1.8164,22.57718594,31.785,0,31.785,0.128,0,0.128,31.657,0,31.657
04/04/2019 19:30,22.8345,1.8318,22.90785633,0.1155,0,0.1155,22.719,1.8318,22.79272806,32.0045,0,32.0045,0.1155,0,0.1155,31.889,0,31.889
04/04/2019 20:00,22.87,1.895,22.94837521,0.035,0,0.035,22.835,1.895,22.91349493,32.003,0,32.003,0.035,0,0.035,31.968,0,31.968
04/04/2019 20:30,22.458,1.7664,22.52735965,0,0,0,22.458,1.7664,22.52735965,31.463,0,31.463,0,0,0,31.463,0,31.463
04/04/2019 21:00,21.688,1.5572,21.74383167,0,0,0,21.688,1.5572,21.74383167,30.344,0,30.344,0,0,0,30.344,0,30.344
04/04/2019 21:30,20.487,1.3748,20.53307683,0,0,0,20.487,1.3748,20.53307683,28.773,0,28.773,0,0,0,28.773,0,28.773
04/04/2019 22:00,18.904,0.7854,18.92030838,0,0,0,18.904,0.7854,18.92030838,26.895,0,26.895,0,0,0,26.895,0,26.895
04/04/2019 22:30,17.1345,0,17.1345,0.0075,0,0.0075,17.127,0,17.127,25.0045,0,25.0045,0.0075,0,0.0075,24.997,0,24.997
04/04/2019 23:00,15.6195,0.3724,15.62393875,0.0025,0,0.0025,15.617,0.3724,15.62143946,22.4395,0,22.4395,0.0025,0,0.0025,22.437,0,22.437
04/04/2019 23:30,15.1655,0.2726,15.1679498,0.0055,0,0.0055,15.16,0.2726,15.16245068,20.8335,0,20.8335,0.0055,0,0.0055,20.828,0,20.828
05/04/2019 00:00,14.2355,0,14.2355,0.0045,0,0.0045,14.231,0,14.231,19.2635,0,19.2635,0.0045,0,0.0045,19.259,0,19.259
05/04/2019 00:30,14.0675,0,14.0675,0.0055,0,0.0055,14.062,0,14.062,19.0465,0,19.0465,0.0055,0,0.0055,19.041,0,19.041
05/04/2019 01:00,13.8735,0,13.8735,0.0015,0,0.0015,13.872,0,13.872,18.8215,0,18.8215,0.0015,0,0.0015,18.82,0,18.82
05/04/2019 01:30,16.719,0.3898,16.72354344,0.001,0,0.001,16.718,0.3898,16.72254371,22.127,0,22.127,0.001,0,0.001,22.126,0,22.126
05/04/2019 02:00,16.8165,0.5818,16.82656125,0.0125,0,0.0125,16.804,0.5818,16.81406873,23.7015,0,23.7015,0.0125,0,0.0125,23.689,0,23.689
05/04/2019 02:30,17.056,0.6202,17.06727231,0.003,0,0.003,17.053,0.6202,17.06427429,24.114,0,24.114,0.003,0,0.003,24.111,0,24.111
05/04/2019 03:00,16.2615,0.2342,16.2631864,0.0025,0,0.0025,16.259,0.2342,16.26068666,23.5305,0,23.5305,0.0025,0,0.0025,23.528,0,23.528
05/04/2019 03:30,15.7085,0,15.7085,0.0015,0,0.0015,15.707,0,15.707,22.9895,0,22.9895,0.0015,0,0.0015,22.988,0,22.988
05/04/2019 04:00,15.27,0.0308,15.27003106,0.008,0,0.008,15.262,0.0308,15.26203108,22.301,0,22.301,0.008,0,0.008,22.293,0,22.293
05/04/2019 04:30,14.735,0.6758,14.75048917,0.014,0,0.014,14.721,0.6758,14.73650388,20.787,0,20.787,0.014,0,0.014,20.773,0,20.773
05/04/2019 05:00,14.1825,0.4684,14.19023273,0.0055,0,0.0055,14.177,0.4684,14.18473572,20.2725,0,20.2725,0.0055,0,0.0055,20.267,0,20.267
05/04/2019 05:30,13.8555,0,13.8555,0.0005,0,0.0005,13.855,0,13.855,20.3475,0,20.3475,0.0005,0,0.0005,20.347,0,20.347
05/04/2019 06:00,14.1265,0,14.1265,0.0035,0,0.0035,14.123,0,14.123,20.8615,0,20.8615,0.0035,0,0.0035,20.858,0,20.858
05/04/2019 06:30,15.7505,0,15.7505,0.0065,0,0.0065,15.744,0,15.744,23.2175,0,23.2175,0.0065,0,0.0065,23.211,0,23.211
05/04/2019 07:00,17.8235,1.081,17.85625138,0.0175,0,0.0175,17.806,1.081,17.83878351,25.6015,0,25.6015,0.0175,0,0.0175,25.584,0,25.584
05/04/2019 07:30,19.3475,0.6336,19.35787192,0.1125,0,0.1125,19.235,0.6336,19.24543255,28.1965,0.048,28.19654086,0.1125,0,0.1125,28.084,0.048,28.08404102
05/04/2019 08:00,20.244,0,20.244,0.145,0,0.145,20.099,0,20.099,30.032,0.3878,30.03450371,0.145,0,0.145,29.887,0.3878,29.88951585
05/04/2019 08:30,20.37,0,20.37,7.155,0,7.155,13.215,0,13.215,30.016,0.384,30.01845619,7.155,0,7.155,22.861,0.384,22.86422483
05/04/2019 09:00,20.128,0,20.128,10.108,0,10.108,10.02,0,10.02,29.483,0.361,29.48521002,10.108,0,10.108,19.375,0.361,19.37836283
05/04/2019 09:30,20.006,0,20.006,3.857,0,3.857,16.149,0,16.149,28.784,0.6144,28.7905565,3.857,0,3.857,24.927,0.6144,24.93457071
05/04/2019 10:00,19.8175,0,19.8175,0.8645,0,0.8645,18.953,0,18.953,28.6355,0.8524,28.64818399,0.8645,0,0.8645,27.771,0.8524,27.78407866
05/04/2019 10:30,19.3655,0,19.3655,1.4195,0,1.4195,17.946,0,17.946,27.5415,0.7162,27.5508106,1.4195,0,1.4195,26.122,0.7162,26.13181636
05/04/2019 11:00,19.2605,0,19.2605,1.5565,0,1.5565,17.704,0,17.704,27.3075,0.8198,27.31980286,1.5565,0,1.5565,25.751,0.8198,25.76404613
05/04/2019 11:30,19.4445,0,19.4445,1.0405,0,1.0405,18.404,0,18.404,27.9515,0.862,27.96478851,1.0405,0,1.0405,26.911,0.862,26.92480204
05/04/2019 12:00,19.706,0,19.706,0.758,0,0.758,18.948,0,18.948,28.523,0.8564,28.53585376,0.758,0,0.758,27.765,0.8564,27.77820451
05/04/2019 12:30,20.4585,0,20.4585,0.4735,0,0.4735,19.985,0,19.985,29.5615,0.9254,29.57598092,0.4735,0,0.4735,29.088,0.9254,29.10271653
05/04/2019 13:00,20.472,0,20.472,0.719,0,0.719,19.753,0,19.753,29.82,0.8756,29.83285228,0.719,0,0.719,29.101,0.8756,29.11416968
05/04/2019 13:30,19.8835,0,19.8835,1.0905,0,1.0905,18.793,0,18.793,28.8805,0.674,28.88836368,1.0905,0,1.0905,27.79,0.674,27.79817217
05/04/2019 14:00,19.883,0,19.883,0.93,0,0.93,18.953,0,18.953,28.697,0.695,28.70541472,0.93,0,0.93,27.767,0.695,27.77569646
05/04/2019 14:30,19.974,0,19.974,0.698,0,0.698,19.276,0,19.276,28.947,0.7028,28.95553033,0.698,0,0.698,28.249,0.7028,28.25774104
05/04/2019 15:00,19.7235,0,19.7235,0.8245,0,0.8245,18.899,0,18.899,28.4995,0.6068,28.50595914,0.8245,0,0.8245,27.675,0.6068,27.68165153
05/04/2019 15:30,19.8345,0,19.8345,0.5345,0,0.5345,19.3,0,19.3,28.6455,0.4608,28.64920604,0.5345,0,0.5345,28.111,0.4608,28.1147765
05/04/2019 16:00,20.3665,0,20.3665,0.4125,0,0.4125,19.954,0,19.954,29.5635,0.4166,29.56643516,0.4125,0,0.4125,29.151,0.4166,29.15397669
05/04/2019 16:30,21.6075,0,21.6075,0.3415,0,0.3415,21.266,0,21.266,31.1885,0.5588,31.19350557,0.3415,0,0.3415,30.847,0.5588,30.85206098
05/04/2019 17:00,23.014,0,23.014,0.227,0,0.227,22.787,0,22.787,32.944,0.7738,32.95308639,0.227,0,0.227,32.717,0.7738,32.72614941
05/04/2019 17:30,24.049,0.4032,24.05237974,0.205,0,0.205,23.844,0.4032,23.8474088,33.979,0.722,33.98666981,0.205,0,0.205,33.774,0.722,33.78171636
05/04/2019 18:00,24.887,2.35,24.99770527,0.153,0,0.153,24.734,2.35,24.84538702,34.358,0,34.358,0.153,0,0.153,34.205,0,34.205
05/04/2019 18:30,24.7295,1.6552,24.78483119,8.0145,0,8.0145,16.715,1.6552,16.79675302,34.5525,0,34.5525,8.0145,0,8.0145,26.538,0,26.538
05/04/2019 19:00,24.416,1.5706,24.46646359,9.528,0,9.528,14.888,1.5706,14.9706155,34.179,0,34.179,9.528,0,9.528,24.651,0,24.651
05/04/2019 19:30,23.4075,0.0288,23.40751772,4.3075,0,4.3075,19.1,0.0288,19.10002171,33.7245,0.3302,33.72611647,4.3075,0,4.3075,29.417,0.3302,29.41885316
05/04/2019 20:00,23.008,0,23.008,0.018,0,0.018,22.99,0,22.99,33.287,0.4724,33.29035192,0.018,0,0.018,33.269,0.4724,33.27235373
05/04/2019 20:30,22.5325,0,22.5325,0.0205,0,0.0205,22.512,0,22.512,32.6165,0.263,32.61756032,0.0205,0,0.0205,32.596,0.263,32.59706099
05/04/2019 21:00,21.7155,0,21.7155,0.0155,0,0.0155,21.7,0,21.7,31.4035,0.0346,31.40351906,0.0155,0,0.0155,31.388,0.0346,31.38801907
05/04/2019 21:30,20.538,0,20.538,0.015,0,0.015,20.523,0,20.523,29.754,0,29.754,0.015,0,0.015,29.739,0,29.739
05/04/2019 22:00,19.3545,0,19.3545,0.0125,0,0.0125,19.342,0,19.342,27.9105,0,27.9105,0.0125,0,0.0125,27.898,0,27.898
05/04/2019 22:30,17.874,0,17.874,0.016,0,0.016,17.858,0,17.858,25.83,0,25.83,0.016,0,0.016,25.814,0,25.814
05/04/2019 23:00,16.2035,0,16.2035,0.0105,0,0.0105,16.193,0,16.193,23.5515,0,23.5515,0.0105,0,0.0105,23.541,0,23.541
05/04/2019 23:30,15.6245,0.0806,15.62470789,0.0185,0,0.0185,15.606,0.0806,15.60620814,22.6575,0,22.6575,0.0185,0,0.0185,22.639,0,22.639
06/04/2019 00:00,14.8035,0.3628,14.80794503,0.0115,0,0.0115,14.792,0.3628,14.79644849,20.7575,0.0134,20.75750433,0.0115,0,0.0115,20.746,0.0134,20.74600433
06/04/2019 00:30,14.839,0,14.839,0.011,0,0.011,14.828,0,14.828,19.946,0,19.946,0.011,0,0.011,19.935,0,19.935
06/04/2019 01:00,14.504,0,14.504,0.014,0,0.014,14.49,0,14.49,19.544,0,19.544,0.014,0,0.014,19.53,0,19.53
06/04/2019 01:30,16.8035,0,16.8035,0.0165,0,0.0165,16.787,0,16.787,22.5675,0,22.5675,0.0165,0,0.0165,22.551,0,22.551
06/04/2019 02:00,17.685,0.7334,17.70020058,0.014,0,0.014,17.671,0.7334,17.68621261,23.073,0,23.073,0.014,0,0.014,23.059,0,23.059
06/04/2019 02:30,18.0875,0.862,18.10802861,0.0065,0,0.0065,18.081,0.862,18.10153598,23.4705,0,23.4705,0.0065,0,0.0065,23.464,0,23.464
06/04/2019 03:00,17.461,0.8122,17.47987957,0.003,0,0.003,17.458,0.8122,17.47688281,22.655,0,22.655,0.003,0,0.003,22.652,0,22.652
06/04/2019 03:30,16.926,0.8428,16.94696987,0.001,0,0.001,16.925,0.8428,16.94597111,21.874,0,21.874,0.001,0,0.001,21.873,0,21.873
06/04/2019 04:00,16.243,0.7718,16.26132603,0.003,0,0.003,16.24,0.7718,16.25832941,21.021,0,21.021,0.003,0,0.003,21.018,0,21.018
06/04/2019 04:30,15.6885,0.7526,15.70654128,0.0065,0,0.0065,15.682,0.7526,15.70004875,20.2825,0,20.2825,0.0065,0,0.0065,20.276,0,20.276
06/04/2019 05:00,15.164,0.7028,15.18027746,0.005,0,0.005,15.159,0.7028,15.17528283,19.575,0,19.575,0.005,0,0.005,19.57,0,19.57
06/04/2019 05:30,14.954,0.6874,14.96979074,0.003,0,0.003,14.951,0.6874,14.9667939,19.295,0,19.295,0.003,0,0.003,19.292,0,19.292
06/04/2019 06:00,14.9415,0.6778,14.95686582,0.0065,0,0.0065,14.935,0.6778,14.9503725,19.2835,0,19.2835,0.0065,0,0.0065,19.277,0,19.277
06/04/2019 06:30,15.8035,0.7948,15.82347368,0.0115,0,0.0115,15.792,0.7948,15.81198821,20.4285,0,20.4285,0.0115,0,0.0115,20.417,0,20.417
06/04/2019 07:00,16.637,0.9772,16.66567397,0.01,0,0.01,16.627,0.9772,16.65569118,21.599,0,21.599,0.01,0,0.01,21.589,0,21.589
06/04/2019 07:30,17.8055,1.0848,17.83851511,0.1395,0,0.1395,17.666,1.0848,17.69927533,23.2405,0,23.2405,0.1395,0,0.1395,23.101,0,23.101
06/04/2019 08:00,19.323,1.4074,19.37418653,0.293,0,0.293,19.03,1.4074,19.08197251,25.117,0,25.117,0.293,0,0.293,24.824,0,24.824
06/04/2019 08:30,20.082,1.5822,20.14423195,0.481,0,0.481,19.601,1.5822,19.6647542,25.883,0,25.883,0.481,0,0.481,25.402,0,25.402
06/04/2019 09:00,20.417,0.887,20.43625841,0.72,0,0.72,19.697,0.887,19.71696168,26.444,0,26.444,0.72,0,0.72,25.724,0,25.724
06/04/2019 09:30,20.5595,0,20.5595,1.0345,0,1.0345,19.525,0,19.525,26.6255,0,26.6255,1.0345,0,1.0345,25.591,0,25.591
06/04/2019 10:00,19.4755,0,19.4755,1.7545,0,1.7545,17.721,0,17.721,24.7465,0,24.7465,1.7545,0,1.7545,22.992,0,22.992
06/04/2019 10:30,19.117,0,19.117,2.682,0,2.682,16.435,0,16.435,24.275,0.0556,24.27506367,2.682,0,2.682,21.593,0.0556,21.59307158
06/04/2019 11:00,18.6235,0,18.6235,2.5025,0,2.5025,16.121,0,16.121,23.7485,0,23.7485,2.5025,0,2.5025,21.246,0,21.246
06/04/2019 11:30,18.559,0,18.559,2.938,0,2.938,15.621,0,15.621,22.609,0,22.609,2.938,0,2.938,19.671,0,19.671
06/04/2019 12:00,18.3377,0,18.3377,11.3985,0,11.3985,6.9392,0,6.9392,21.8125,0,21.8125,11.3985,0,11.3985,10.414,0,10.414
06/04/2019 12:30,17.3627,0,17.3627,10.5735,0,10.5735,6.7892,0,6.7892,20.0741,0,20.0741,10.5735,0,10.5735,9.5006,0,9.5006
06/04/2019 13:00,16.554,0,16.554,4.61,0,4.61,11.944,0,11.944,18.397,0,18.397,4.61,0,4.61,13.787,0,13.787
06/04/2019 13:30,16.119,0,16.119,4.551,0,4.551,11.568,0,11.568,17.465,0,17.465,4.551,0,4.551,12.914,0,12.914
06/04/2019 14:00,15.621,0,15.621,4.474,0,4.474,11.147,0,11.147,16.956,0,16.956,4.474,0,4.474,12.482,0,12.482
06/04/2019 14:30,15.8926,0.8506,15.91534653,10.75,0,10.75,5.1426,0.8506,5.212471115,17.9274,0,17.9274,10.75,0,10.75,7.1774,0,7.1774
06/04/2019 15:00,15.6885,1.7702,15.78805372,5.3115,0,5.3115,10.377,1.7702,10.52690539,16.9675,0,16.9675,5.3115,0,5.3115,11.656,0,11.656
06/04/2019 15:30,15.7535,1.7126,15.84631695,3.1465,0,3.1465,12.607,1.7126,12.72279245,17.2675,0,17.2675,3.1465,0,3.1465,14.121,0,14.121
06/04/2019 16:00,16.54,1.6974,16.62686882,2.436,0,2.436,14.104,1.6974,14.20577287,19.014,0,19.014,2.436,0,2.436,16.578,0,16.578
06/04/2019 16:30,16.922,1.849,17.02271673,3.046,0,3.046,13.876,1.849,13.99864911,19.377,0,19.377,3.046,0,3.046,16.331,0,16.331
06/04/2019 17:00,17.7895,1.8432,17.88473362,2.9015,0,2.9015,14.888,1.8432,15.00166425,20.8575,0,20.8575,2.9015,0,2.9015,17.956,0,17.956
06/04/2019 17:30,18.787,1.3056,18.8323116,7.444,0,7.444,11.343,1.3056,11.41789124,22.881,0,22.881,7.444,0,7.444,15.437,0,15.437
06/04/2019 18:00,20.0512,0.9582,20.07408201,10.562,0,10.562,9.4892,0.9582,9.537455839,25.517,0,25.517,10.562,0,10.562,14.955,0,14.955
06/04/2019 18:30,21.321,1.202,21.3548553,9.911,0,9.911,11.41,1.202,11.47313837,27.043,0,27.043,9.911,0,9.911,17.132,0,17.132
06/04/2019 19:00,21.82,1.2404,21.85522803,9.703,0,9.703,12.117,1.2404,12.18032352,28.129,0,28.129,9.703,0,9.703,18.426,0,18.426
06/04/2019 19:30,21.518,1.083,21.54523643,9.677,0,9.677,11.841,1.083,11.89042346,27.871,0,27.871,9.677,0,9.677,18.194,0,18.194
06/04/2019 20:00,21.2545,1.0542,21.28062753,9.5775,0,9.5775,11.677,1.0542,11.72449004,27.8065,0,27.8065,9.5775,0,9.5775,18.229,0,18.229
06/04/2019 20:30,21.207,0.2612,21.2086085,9.579,0,9.579,11.628,0.2612,11.6309333,28.32,0,28.32,9.579,0,9.579,18.741,0,18.741
06/04/2019 21:00,20.492,0,20.492,5.303,0,5.303,15.189,0,15.189,27.498,0,27.498,5.303,0,5.303,22.195,0,22.195
06/04/2019 21:30,19.3955,0,19.3955,0.0075,0,0.0075,19.388,0,19.388,26.2635,0,26.2635,0.0075,0,0.0075,26.256,0,26.256
06/04/2019 22:00,18.4305,0,18.4305,0.0065,0,0.0065,18.424,0,18.424,24.9765,0,24.9765,0.0065,0,0.0065,24.97,0,24.97
06/04/2019 22:30,17.142,0,17.142,0.007,0,0.007,17.135,0,17.135,23.342,0,23.342,0.007,0,0.007,23.335,0,23.335
06/04/2019 23:00,15.8635,0,15.8635,0.0065,0,0.0065,15.857,0,15.857,21.4785,0,21.4785,0.0065,0,0.0065,21.472,0,21.472
06/04/2019 23:30,15.369,0,15.369,0.011,0,0.011,15.358,0,15.358,20.591,0,20.591,0.011,0,0.011,20.58,0,20.58
07/04/2019 00:00,14.295,0,14.295,0.01,0,0.01,14.285,0,14.285,19.231,0,19.231,0.01,0,0.01,19.221,0,19.221
07/04/2019 00:30,14.106,0,14.106,0.014,0,0.014,14.092,0,14.092,19.059,0,19.059,0.014,0,0.014,19.045,0,19.045
07/04/2019 01:00,13.8165,0,13.8165,0.0135,0,0.0135,13.803,0,13.803,18.7195,0,18.7195,0.0135,0,0.0135,18.706,0,18.706
07/04/2019 01:30,15.9905,0,15.9905,0.0115,0,0.0115,15.979,0,15.979,21.5945,0,21.5945,0.0115,0,0.0115,21.583,0,21.583
07/04/2019 02:00,16.239,0,16.239,0.006,0,0.006,16.233,0,16.233,21.986,0,21.986,0.006,0,0.006,21.98,0,21.98
07/04/2019 02:30,16.4655,0,16.4655,0.0035,0,0.0035,16.462,0,16.462,22.2545,0,22.2545,0.0035,0,0.0035,22.251,0,22.251
07/04/2019 03:00,15.737,0,15.737,0.004,0,0.004,15.733,0,15.733,21.316,0,21.316,0.004,0,0.004,21.312,0,21.312
07/04/2019 03:30,15.051,0,15.051,0.006,0,0.006,15.045,0,15.045,20.385,0,20.385,0.006,0,0.006,20.379,0,20.379
07/04/2019 04:00,14.5395,0,14.5395,0.0035,0,0.0035,14.536,0,14.536,19.6675,0,19.6675,0.0035,0,0.0035,19.664,0,19.664
07/04/2019 04:30,14.056,0,14.056,0.003,0,0.003,14.053,0,14.053,19.01,0,19.01,0.003,0,0.003,19.007,0,19.007
07/04/2019 05:00,13.8195,0.3898,13.82499636,0.0095,0,0.0095,13.81,0.3898,13.81550014,18.0355,0,18.0355,0.0095,0,0.0095,18.026,0,18.026
07/04/2019 05:30,13.3625,0.1344,13.36317588,0.0085,0,0.0085,13.354,0.1344,13.35467631,17.7555,0,17.7555,0.0085,0,0.0085,17.747,0,17.747
07/04/2019 06:00,13.301,0,13.301,0.007,0,0.007,13.294,0,13.294,17.876,0,17.876,0.007,0,0.007,17.869,0,17.869
07/04/2019 06:30,14.0065,0,14.0065,0.0045,0,0.0045,14.002,0,14.002,18.7845,0,18.7845,0.0045,0,0.0045,18.78,0,18.78
07/04/2019 07:00,14.7515,0,14.7515,0.0075,0,0.0075,14.744,0,14.744,19.7105,0,19.7105,0.0075,0,0.0075,19.703,0,19.703
07/04/2019 07:30,15.881,0,15.881,0.008,0,0.008,15.873,0,15.873,21.147,0,21.147,0.008,0,0.008,21.139,0,21.139
07/04/2019 08:00,17.677,0.7892,17.69460838,0.038,0,0.038,17.639,0.7892,17.65664627,22.925,0,22.925,0.038,0,0.038,22.887,0,22.887
07/04/2019 08:30,18.851,1.4764,18.90872703,0.131,0,0.131,18.72,1.4764,18.77812975,24.229,0,24.229,0.131,0,0.131,24.098,0,24.098
07/04/2019 09:00,19.636,1.5246,19.6950984,0.261,0,0.261,19.375,1.5246,19.43489208,25.401,0,25.401,0.261,0,0.261,25.14,0,25.14
07/04/2019 09:30,20.1675,0.1288,20.16791129,0.5325,0,0.5325,19.635,0.1288,19.63542244,26.9725,0,26.9725,0.5325,0,0.5325,26.44,0,26.44
07/04/2019 10:00,20.5075,0,20.5075,0.7425,0,0.7425,19.765,0,19.765,27.3805,0,27.3805,0.7425,0,0.7425,26.638,0,26.638
07/04/2019 10:30,20.7735,0,20.7735,9.9065,0,9.9065,10.867,0,10.867,27.5425,0,27.5425,9.9065,0,9.9065,17.636,0,17.636
07/04/2019 11:00,19.4165,0,19.4165,1.6775,0,1.6775,17.739,0,17.739,25.8845,0,25.8845,1.6775,0,1.6775,24.207,0,24.207
07/04/2019 11:30,19.707,0,19.707,1.415,0,1.415,18.292,0,18.292,25.499,0,25.499,1.415,0,1.415,24.084,0,24.084
07/04/2019 12:00,19.2375,0,19.2375,1.2415,0,1.2415,17.996,0,17.996,24.7885,0,24.7885,1.2415,0,1.2415,23.547,0,23.547
07/04/2019 12:30,19.501,0,19.501,1.326,0,1.326,18.175,0,18.175,24.902,0,24.902,1.326,0,1.326,23.576,0,23.576
07/04/2019 13:00,19.426,0,19.426,3.49,0,3.49,15.936,0,15.936,24.595,0,24.595,3.49,0,3.49,21.105,0,21.105
07/04/2019 13:30,19.4795,0,19.4795,3.2385,0,3.2385,16.241,0,16.241,24.2235,0,24.2235,3.2385,0,3.2385,20.985,0,20.985
07/04/2019 14:00,18.564,0,18.564,2.49,0,2.49,16.074,0,16.074,22.881,0,22.881,2.49,0,2.49,20.391,0,20.391
07/04/2019 14:30,18.684,0,18.684,1.669,0,1.669,17.015,0,17.015,23.409,0,23.409,1.669,0,1.669,21.74,0,21.74
07/04/2019 15:00,18.3395,0,18.3395,1.7175,0,1.7175,16.622,0,16.622,23.2845,0,23.2845,1.7175,0,1.7175,21.567,0,21.567
07/04/2019 15:30,18.1375,0,18.1375,2.1575,0,2.1575,15.98,0,15.98,23.0165,0,23.0165,2.1575,0,2.1575,20.859,0,20.859
07/04/2019 16:00,17.495,0,17.495,2.569,0,2.569,14.926,0,14.926,22.126,0,22.126,2.569,0,2.569,19.557,0,19.557
07/04/2019 16:30,19.039,0,19.039,2.542,0,2.542,16.497,0,16.497,23.883,0,23.883,2.542,0,2.542,21.341,0,21.341
07/04/2019 17:00,20.2005,0,20.2005,7.6695,0,7.6695,12.531,0,12.531,26.1805,0,26.1805,7.6695,0,7.6695,18.511,0,18.511
07/04/2019 17:30,21.2295,0,21.2295,10.5505,0,10.5505,10.679,0,10.679,27.9475,0,27.9475,10.5505,0,10.5505,17.397,0,17.397
07/04/2019 18:00,21.4615,0,21.4615,8.1175,0,8.1175,13.344,0,13.344,28.3315,0,28.3315,8.1175,0,8.1175,20.214,0,20.214
07/04/2019 18:30,21.3825,0,21.3825,4.7015,0,4.7015,16.681,0,16.681,28.4265,0,28.4265,4.7015,0,4.7015,23.725,0,23.725
07/04/2019 19:00,21.0055,0,21.0055,0.3745,0,0.3745,20.631,0,20.631,28.2125,0,28.2125,0.3745,0,0.3745,27.838,0,27.838
07/04/2019 19:30,20.7765,0,20.7765,0.1735,0,0.1735,20.603,0,20.603,28.0985,0,28.0985,0.1735,0,0.1735,27.925,0,27.925
07/04/2019 20:00,20.522,0,20.522,0.028,0,0.028,20.494,0,20.494,27.906,0,27.906,0.028,0,0.028,27.878,0,27.878
07/04/2019 20:30,20.8385,0,20.8385,0.0005,0,0.0005,20.838,0,20.838,28.3555,0,28.3555,0.0005,0,0.0005,28.355,0,28.355
07/04/2019 21:00,20.118,0,20.118,0,0,0,20.118,0,20.118,27.333,0,27.333,0,0,0,27.333,0,27.333
07/04/2019 21:30,19.158,0,19.158,7.191,0,7.191,11.967,0,11.967,26.298,0,26.298,7.191,0,7.191,19.107,0,19.107
07/04/2019 22:00,17.773,0,17.773,1.412,0,1.412,16.361,0,16.361,24.159,0,24.159,1.412,0,1.412,22.747,0,22.747
07/04/2019 22:30,16.696,0,16.696,0,0,0,16.696,0,16.696,22.7,0,22.7,0,0,0,22.7,0,22.7
07/04/2019 23:00,15.085,0,15.085,0,0,0,15.085,0,15.085,20.438,0,20.438,0,0,0,20.438,0,20.438
07/04/2019 23:30,14.617,0,14.617,0,0,0,14.617,0,14.617,19.757,0,19.757,0,0,0,19.757,0,19.757
08/04/2019 00:00,13.688,0.0288,13.6880303,0,0,0,13.688,0.0288,13.6880303,18.517,0,18.517,0,0,0,18.517,0,18.517
08/04/2019 00:30,13.532,0.3782,13.53728404,0,0,0,13.532,0.3782,13.53728404,17.76,0,17.76,0,0,0,17.76,0,17.76
08/04/2019 01:00,13.02,0,13.02,0,0,0,13.02,0,13.02,17.708,0,17.708,0,0,0,17.708,0,17.708
08/04/2019 01:30,15.396,0,15.396,0,0,0,15.396,0,15.396,20.786,0,20.786,0,0,0,20.786,0,20.786
08/04/2019 02:00,15.913,0,15.913,0,0,0,15.913,0,15.913,21.45,0,21.45,0,0,0,21.45,0,21.45
08/04/2019 02:30,16.136,0,16.136,0,0,0,16.136,0,16.136,21.748,0,21.748,0,0,0,21.748,0,21.748
08/04/2019 03:00,15.406,0,15.406,0,0,0,15.406,0,15.406,20.799,0,20.799,0,0,0,20.799,0,20.799
08/04/2019 03:30,14.74,0,14.74,0,0,0,14.74,0,14.74,19.93,0,19.93,0,0,0,19.93,0,19.93
08/04/2019 04:00,14.221,0,14.221,0,0,0,14.221,0,14.221,19.217,0,19.217,0,0,0,19.217,0,19.217
08/04/2019 04:30,13.832,0,13.832,0,0,0,13.832,0,13.832,18.674,0,18.674,0,0,0,18.674,0,18.674
08/04/2019 05:00,13.332,0,13.332,0,0,0,13.332,0,13.332,18.061,0,18.061,0,0,0,18.061,0,18.061
08/04/2019 05:30,13.321,0,13.321,0,0,0,13.321,0,13.321,18.068,0,18.068,0,0,0,18.068,0,18.068
08/04/2019 06:00,13.532,0,13.532,0,0,0,13.532,0,13.532,18.495,0,18.495,0,0,0,18.495,0,18.495
