Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/04/2019 06:30,14.942,0.046,14.94207081,0,0,0,14.942,0.046,14.94207081,20.659,0,20.659,0,0,0,20.659,0,20.659
08/04/2019 07:00,16.1575,0,16.1575,0.0205,0,0.0205,16.137,0,16.137,22.5345,0,22.5345,0.0205,0,0.0205,22.514,0,22.514
08/04/2019 07:30,17.4745,0,17.4745,0.0575,0,0.0575,17.417,0,17.417,24.5165,0,24.5165,0.0575,0,0.0575,24.459,0,24.459
08/04/2019 08:00,18.7735,0,18.7735,1.7125,0,1.7125,17.061,0,17.061,26.4935,0,26.4935,1.7125,0,1.7125,24.781,0,24.781
08/04/2019 08:30,19.361,0,19.361,4.306,0,4.306,15.055,0,15.055,27.049,0.0998,27.04918411,4.306,0,4.306,22.743,0.0998,22.74321897
08/04/2019 09:00,18.982,0,18.982,0.915,0,0.915,18.067,0,18.067,26.593,0.407,26.59611434,0.915,0,0.915,25.678,0.407,25.6812253
08/04/2019 09:30,19.06,0,19.06,1.102,0,1.102,17.958,0,17.958,26.43,0.67,26.43849088,1.102,0,1.102,25.328,0.67,25.33686018
08/04/2019 10:00,18.6565,0,18.6565,1.5075,0,1.5075,17.149,0,17.149,25.6215,0.7622,25.63283463,1.5075,0,1.5075,24.114,0.7622,24.12604288
08/04/2019 10:30,18.174,0,18.174,1.844,0,1.844,16.33,0,16.33,24.406,0.5126,24.41138248,1.844,0,1.844,22.562,0.5126,22.56782229
08/04/2019 11:00,17.7415,0,17.7415,2.5965,0,2.5965,15.145,0,15.145,22.9135,0.4436,22.91779359,2.5965,0,2.5965,20.317,0.4436,20.32184219
08/04/2019 11:30,17.0157,0,17.0157,7.7305,0,7.7305,9.2852,0,9.2852,21.4255,0.3532,21.42841106,7.7305,0,7.7305,13.695,0.3532,13.69955383
08/04/2019 12:00,16.514,0,16.514,6.488,0,6.488,10.026,0,10.026,20.41,0.3014,20.41222531,6.488,0,6.488,13.922,0.3014,13.92526215
08/04/2019 12:30,16.799,0,16.799,3.48,0,3.48,13.319,0,13.319,20.697,0.3724,20.70035002,3.48,0,3.48,17.217,0.3724,17.22102699
08/04/2019 13:00,16.365,0,16.365,3.305,0,3.305,13.06,0,13.06,19.878,0.098,19.87824157,3.305,0,3.305,16.573,0.098,16.57328975
08/04/2019 13:30,16.4965,0,16.4965,2.9145,0,2.9145,13.582,0,13.582,19.8265,0.0058,19.82650085,2.9145,0,2.9145,16.912,0.0058,16.91200099
08/04/2019 14:00,16.3395,0,16.3395,2.8595,0,2.8595,13.48,0,13.48,19.6405,0,19.6405,2.8595,0,2.8595,16.781,0,16.781
08/04/2019 14:30,16.3825,0,16.3825,2.8085,0,2.8085,13.574,0,13.574,19.7155,0,19.7155,2.8085,0,2.8085,16.907,0,16.907
08/04/2019 15:00,16.215,0,16.215,2.604,0,2.604,13.611,0,13.611,19.381,0,19.381,2.604,0,2.604,16.777,0,16.777
08/04/2019 15:30,16.277,0,16.277,1.884,0,1.884,14.393,0,14.393,19.658,0,19.658,1.884,0,1.884,17.774,0,17.774
08/04/2019 16:00,16.2045,0,16.2045,2.3275,0,2.3275,13.877,0,13.877,19.6035,0,19.6035,2.3275,0,2.3275,17.276,0,17.276
08/04/2019 16:30,17.0895,0,17.0895,2.3585,0,2.3585,14.731,0,14.731,20.7975,0,20.7975,2.3585,0,2.3585,18.439,0,18.439
08/04/2019 17:00,18.0765,0,18.0765,2.0965,0,2.0965,15.98,0,15.98,22.5125,0,22.5125,2.0965,0,2.0965,20.416,0,20.416
08/04/2019 17:30,19.2085,0,19.2085,1.7005,0,1.7005,17.508,0,17.508,24.3525,0,24.3525,1.7005,0,1.7005,22.652,0,22.652
08/04/2019 18:00,19.8915,0,19.8915,1.4785,0,1.4785,18.413,0,18.413,25.5185,0,25.5185,1.4785,0,1.4785,24.04,0,24.04
08/04/2019 18:30,20.638,0,20.638,0.854,0,0.854,19.784,0,19.784,26.876,0,26.876,0.854,0,0.854,26.022,0,26.022
08/04/2019 19:00,20.6215,0,20.6215,0.5865,0,0.5865,20.035,0,20.035,27.5855,0,27.5855,0.5865,0,0.5865,26.999,0,26.999
08/04/2019 19:30,20.4255,0,20.4255,0.2345,0,0.2345,20.191,0,20.191,27.8825,0,27.8825,0.2345,0,0.2345,27.648,0,27.648
08/04/2019 20:00,20.631,0,20.631,0.035,0,0.035,20.596,0,20.596,28.299,0,28.299,0.035,0,0.035,28.264,0,28.264
08/04/2019 20:30,20.904,0,20.904,0,0,0,20.904,0,20.904,28.691,0,28.691,0,0,0,28.691,0,28.691
08/04/2019 21:00,20.381,0,20.381,0,0,0,20.381,0,20.381,27.911,0,27.911,0,0,0,27.911,0,27.911
08/04/2019 21:30,19.344,0,19.344,0,0,0,19.344,0,19.344,26.575,0,26.575,0,0,0,26.575,0,26.575
08/04/2019 22:00,18.15,0,18.15,0,0,0,18.15,0,18.15,24.785,0,24.785,0,0,0,24.785,0,24.785
08/04/2019 22:30,16.86,0.0922,16.8602521,0,0,0,16.86,0.0922,16.8602521,22.929,0,22.929,0,0,0,22.929,0,22.929
08/04/2019 23:00,15.162,0.336,15.16572253,0,0,0,15.162,0.336,15.16572253,20.355,0,20.355,0,0,0,20.355,0,20.355
08/04/2019 23:30,14.321,0,14.321,0,0,0,14.321,0,14.321,19.435,0,19.435,0,0,0,19.435,0,19.435
09/04/2019 00:00,13.569,0.53,13.57934685,0,0,0,13.569,0.53,13.57934685,17.796,0,17.796,0,0,0,17.796,0,17.796
09/04/2019 00:30,13.307,0.5356,13.31777445,0,0,0,13.307,0.5356,13.31777445,17.509,0,17.509,0,0,0,17.509,0,17.509
09/04/2019 01:00,13.085,0.4742,13.09358968,0,0,0,13.085,0.4742,13.09358968,17.255,0,17.255,0,0,0,17.255,0,17.255
09/04/2019 01:30,15.239,0.286,15.24168354,0,0,0,15.239,0.286,15.24168354,20.467,0,20.467,0,0,0,20.467,0,20.467
09/04/2019 02:00,15.364,0,15.364,0,0,0,15.364,0,15.364,21.128,0,21.128,0,0,0,21.128,0,21.128
09/04/2019 02:30,15.466,0,15.466,0,0,0,15.466,0,15.466,21.216,0,21.216,0,0,0,21.216,0,21.216
09/04/2019 03:00,14.73,0,14.73,0,0,0,14.73,0,14.73,20.265,0,20.265,0,0,0,20.265,0,20.265
09/04/2019 03:30,14.05,0,14.05,0,0,0,14.05,0,14.05,19.388,0,19.388,0,0,0,19.388,0,19.388
09/04/2019 04:00,13.636,0,13.636,0,0,0,13.636,0,13.636,18.787,0,18.787,0,0,0,18.787,0,18.787
09/04/2019 04:30,13.1,0,13.1,0,0,0,13.1,0,13.1,18.093,0,18.093,0,0,0,18.093,0,18.093
09/04/2019 05:00,12.724,0,12.724,0,0,0,12.724,0,12.724,17.618,0,17.618,0,0,0,17.618,0,17.618
09/04/2019 05:30,12.688,0,12.688,0,0,0,12.688,0,12.688,17.65,0,17.65,0,0,0,17.65,0,17.65
09/04/2019 06:00,13.528,0.4166,13.53441316,0,0,0,13.528,0.4166,13.53441316,17.906,0,17.906,0,0,0,17.906,0,17.906
09/04/2019 06:30,14.953,0.6298,14.96625728,0,0,0,14.953,0.6298,14.96625728,19.87,0,19.87,0,0,0,19.87,0,19.87
09/04/2019 07:00,16.2,0.7872,16.21911477,0.007,0,0.007,16.193,0.7872,16.21212302,21.646,0,21.646,0.007,0,0.007,21.639,0,21.639
09/04/2019 07:30,17.583,0.9312,17.60764102,0.138,0,0.138,17.445,0.9312,17.46983567,23.506,0,23.506,0.138,0,0.138,23.368,0,23.368
09/04/2019 08:00,18.345,0.0288,18.34502261,6.831,0,6.831,11.514,0.0288,11.51403602,25.86,0,25.86,6.831,0,6.831,19.029,0,19.029
09/04/2019 08:30,19.162,0.359,19.16536264,1.428,0,1.428,17.734,0.359,17.73763335,26.528,0,26.528,1.428,0,1.428,25.1,0,25.1
09/04/2019 09:00,19.198,1.6358,19.2675646,0.957,0,0.957,18.241,1.6358,18.31420003,27.28,0,27.28,0.957,0,0.957,26.323,0,26.323
09/04/2019 09:30,19.437,1.7414,19.51485186,2.072,0,2.072,17.365,1.7414,17.45209727,27.103,0,27.103,2.072,0,2.072,25.031,0,25.031
09/04/2019 10:00,19.3985,1.7626,19.47841269,1.8135,0,1.8135,17.585,1.7626,17.67311472,27.4655,0,27.4655,1.8135,0,1.8135,25.652,0,25.652
09/04/2019 10:30,19.2365,1.8854,19.32867469,1.8815,0,1.8815,17.355,1.8854,17.45711197,26.4515,0,26.4515,1.8815,0,1.8815,24.57,0,24.57
09/04/2019 11:00,18.0465,1.8394,18.13999875,2.6425,0,2.6425,15.404,1.8394,15.51343316,25.0775,0,25.0775,2.6425,0,2.6425,22.435,0,22.435
09/04/2019 11:30,16.602,1.8662,16.70655879,2.398,0,2.398,14.204,1.8662,14.32607128,23.188,0,23.188,2.398,0,2.398,20.79,0,20.79
09/04/2019 12:00,16.8319,1.4784,16.89670158,7.6975,0,7.6975,9.1344,1.4784,9.253265906,23.4025,0,23.4025,7.6975,0,7.6975,15.705,0,15.705
09/04/2019 12:30,18.2057,0.528,18.21335489,9.4025,0,9.4025,8.8032,0.528,8.819020027,24.8765,0.0076,24.87650116,9.4025,0,9.4025,15.474,0.0076,15.47400187
09/04/2019 13:00,17.5775,0,17.5775,2.2485,0,2.2485,15.329,0,15.329,24.6295,0.1344,24.6298667,2.2485,0,2.2485,22.381,0.1344,22.38140354
09/04/2019 13:30,17.081,0,17.081,2.539,0,2.539,14.542,0,14.542,23.223,0.05,23.22305383,2.539,0,2.539,20.684,0.05,20.68406043
09/04/2019 14:00,15.637,0,15.637,3.293,0,3.293,12.344,0,12.344,21.301,0.0998,21.30123379,3.293,0,3.293,18.008,0.0998,18.00827654
09/04/2019 14:30,14.635,0,14.635,2.526,0,2.526,12.109,0,12.109,19.935,0.0576,19.93508321,2.526,0,2.526,17.409,0.0576,17.40909529
09/04/2019 15:00,13.8815,0,13.8815,3.6515,0,3.6515,10.23,0,10.23,18.9385,0.0038,18.93850038,3.6515,0,3.6515,15.287,0.0038,15.28700047
09/04/2019 15:30,14.1825,0,14.1825,3.6515,0,3.6515,10.531,0,10.531,19.7635,0.0076,19.76350146,3.6515,0,3.6515,16.112,0.0076,16.11200179
09/04/2019 16:00,14.434,0,14.434,3.271,0,3.271,11.163,0,11.163,20.86,0.002,20.8600001,3.271,0,3.271,17.589,0.002,17.58900011
09/04/2019 16:30,15.706,0,15.706,3.366,0,3.366,12.34,0,12.34,22.847,0,22.847,3.366,0,3.366,19.481,0,19.481
09/04/2019 17:00,17.078,0,17.078,2.114,0,2.114,14.964,0,14.964,24.57,0,24.57,2.114,0,2.114,22.456,0,22.456
09/04/2019 17:30,18.3795,0,18.3795,1.3485,0,1.3485,17.031,0,17.031,26.1995,0,26.1995,1.3485,0,1.3485,24.851,0,24.851
09/04/2019 18:00,19.757,0,19.757,1.16,0,1.16,18.597,0,18.597,28.124,0,28.124,1.16,0,1.16,26.964,0,26.964
09/04/2019 18:30,20.4895,0,20.4895,0.6775,0,0.6775,19.812,0,19.812,29.5465,0,29.5465,0.6775,0,0.6775,28.869,0,28.869
09/04/2019 19:00,20.681,0,20.681,0.459,0,0.459,20.222,0,20.222,29.987,0.0116,29.98700224,0.459,0,0.459,29.528,0.0116,29.52800228
09/04/2019 19:30,20.7365,0,20.7365,0.1125,0,0.1125,20.624,0,20.624,30.3525,0.0038,30.35250024,0.1125,0,0.1125,30.24,0.0038,30.24000024
09/04/2019 20:00,20.4555,0,20.4555,0.0075,0,0.0075,20.448,0,20.448,30.1075,0,30.1075,0.0075,0,0.0075,30.1,0,30.1
09/04/2019 20:30,20.1855,0,20.1855,0.0005,0,0.0005,20.185,0,20.185,29.7255,0,29.7255,0.0005,0,0.0005,29.725,0,29.725
09/04/2019 21:00,19.639,0,19.639,0.001,0,0.001,19.638,0,19.638,28.88,0,28.88,0.001,0,0.001,28.879,0,28.879
09/04/2019 21:30,18.6475,0,18.6475,0.0005,0,0.0005,18.647,0,18.647,27.4885,0,27.4885,0.0005,0,0.0005,27.488,0,27.488
09/04/2019 22:00,17.2195,0,17.2195,0.0005,0,0.0005,17.219,0,17.219,25.2395,0,25.2395,0.0005,0,0.0005,25.239,0,25.239
09/04/2019 22:30,15.974,0,15.974,5.13,0,5.13,10.844,0,10.844,23.537,0,23.537,5.13,0,5.13,18.407,0,18.407
09/04/2019 23:00,14.452,0,14.452,0,0,0,14.452,0,14.452,21.421,0,21.421,0,0,0,21.421,0,21.421
09/04/2019 23:30,13.682,0,13.682,0,0,0,13.682,0,13.682,20.391,0,20.391,0,0,0,20.391,0,20.391
10/04/2019 00:00,12.7665,0,12.7665,0.0005,0,0.0005,12.766,0,12.766,19.1775,0,19.1775,0.0005,0,0.0005,19.177,0,19.177
10/04/2019 00:30,12.521,0,12.521,0.001,0,0.001,12.52,0,12.52,18.959,0,18.959,0.001,0,0.001,18.958,0,18.958
10/04/2019 01:00,12.32,0,12.32,0.001,0,0.001,12.319,0,12.319,18.736,0,18.736,0.001,0,0.001,18.735,0,18.735
10/04/2019 01:30,14.5445,0,14.5445,0.0005,0,0.0005,14.544,0,14.544,21.6545,0,21.6545,0.0005,0,0.0005,21.654,0,21.654
10/04/2019 02:00,14.9815,0,14.9815,0.0005,0,0.0005,14.981,0,14.981,22.2895,0,22.2895,0.0005,0,0.0005,22.289,0,22.289
10/04/2019 02:30,15.1205,0,15.1205,0.0005,0,0.0005,15.12,0,15.12,22.4435,0,22.4435,0.0005,0,0.0005,22.443,0,22.443
10/04/2019 03:00,14.3865,0,14.3865,0.0015,0,0.0015,14.385,0,14.385,21.4495,0,21.4495,0.0015,0,0.0015,21.448,0,21.448
10/04/2019 03:30,13.616,0,13.616,0.001,0,0.001,13.615,0,13.615,20.446,0,20.446,0.001,0,0.001,20.445,0,20.445
10/04/2019 04:00,13.191,0,13.191,0.003,0,0.003,13.188,0,13.188,19.861,0,19.861,0.003,0,0.003,19.858,0,19.858
10/04/2019 04:30,12.806,0,12.806,0.005,0,0.005,12.801,0,12.801,19.318,0,19.318,0.005,0,0.005,19.313,0,19.313
10/04/2019 05:00,12.54,0,12.54,0.008,0,0.008,12.532,0,12.532,18.913,0,18.913,0.008,0,0.008,18.905,0,18.905
10/04/2019 05:30,12.9765,0.0326,12.97654095,0.0035,0,0.0035,12.973,0.0326,12.97304096,18.2955,0,18.2955,0.0035,0,0.0035,18.292,0,18.292
10/04/2019 06:00,13.5255,0,13.5255,0.0025,0,0.0025,13.523,0,13.523,18.5495,0,18.5495,0.0025,0,0.0025,18.547,0,18.547
10/04/2019 06:30,15.1915,0.167,15.19241789,7.5055,0,7.5055,7.686,0.167,7.687814059,20.4925,0,20.4925,7.5055,0,7.5055,12.987,0,12.987
10/04/2019 07:00,16.775,0.7526,16.79187398,0.165,0,0.165,16.61,0.7526,16.62704143,22.467,0,22.467,0.165,0,0.165,22.302,0,22.302
10/04/2019 07:30,17.9715,0,17.9715,0.1885,0,0.1885,17.783,0,17.783,24.8815,0,24.8815,0.1885,0,0.1885,24.693,0,24.693
10/04/2019 08:00,19.15,0,19.15,3.629,0,3.629,15.521,0,15.521,26.418,0,26.418,3.629,0,3.629,22.789,0,22.789
10/04/2019 08:30,19.661,0,19.661,1.786,0,1.786,17.875,0,17.875,26.719,0.0652,26.71907955,1.786,0,1.786,24.933,0.0652,24.93308525
10/04/2019 09:00,20.298,0,20.298,0.789,0,0.789,19.509,0,19.509,27.195,0.4224,27.19828022,0.789,0,0.789,26.406,0.4224,26.40937822
10/04/2019 09:30,20.303,0,20.303,0.917,0,0.917,19.386,0,19.386,26.981,0.5108,26.98583476,0.917,0,0.917,26.064,0.5108,26.06900483
10/04/2019 10:00,20.3525,0,20.3525,1.7205,0,1.7205,18.632,0,18.632,26.4195,0.5452,26.42512485,1.7205,0,1.7205,24.699,0.5452,24.70501658
10/04/2019 10:30,19.9165,0,19.9165,2.2375,0,2.2375,17.679,0,17.679,26.0505,0.6068,26.0575662,2.2375,0,2.2375,23.813,0.6068,23.82072995
10/04/2019 11:00,19.714,0,19.714,2.048,0,2.048,17.666,0,17.666,26.016,0.599,26.02289486,2.048,0,2.048,23.968,0.599,23.97548383
10/04/2019 11:30,19.6215,0,19.6215,1.5305,0,1.5305,18.091,0,18.091,25.9295,0.5626,25.93560273,1.5305,0,1.5305,24.399,0.5626,24.40548544
10/04/2019 12:00,19.781,0,19.781,1.614,0,1.614,18.167,0,18.167,25.843,0.5204,25.84823911,1.614,0,1.614,24.229,0.5204,24.23458803
10/04/2019 12:30,19.721,0,19.721,1.86,0,1.86,17.861,0,17.861,25.47,0.3878,25.4729521,1.86,0,1.86,23.61,0.3878,23.61318464
10/04/2019 13:00,19.3075,0,19.3075,2.5815,0,2.5815,16.726,0,16.726,24.3585,0.1728,24.35911292,2.5815,0,2.5815,21.777,0.1728,21.77768557
10/04/2019 13:30,18.065,0,18.065,2.911,0,2.911,15.154,0,15.154,22.339,0.0154,22.33900531,2.911,0,2.911,19.428,0.0154,19.4280061
10/04/2019 14:00,16.643,0,16.643,4.447,0,4.447,12.196,0,12.196,20.516,0.0076,20.51600141,4.447,0,4.447,16.069,0.0076,16.0690018
10/04/2019 14:30,15.633,0,15.633,4.678,0,4.678,10.955,0,10.955,18.841,0.002,18.84100011,4.678,0,4.678,14.163,0.002,14.16300014
10/04/2019 15:00,15.568,0,15.568,4.75,0,4.75,10.818,0,10.818,18.517,0,18.517,4.75,0,4.75,13.767,0,13.767
10/04/2019 15:30,15.09,0,15.09,4.496,0,4.496,10.594,0,10.594,18.278,0,18.278,4.496,0,4.496,13.782,0,13.782
10/04/2019 16:00,15.246,0,15.246,3.962,0,3.962,11.284,0,11.284,18.765,0,18.765,3.962,0,3.962,14.803,0,14.803
10/04/2019 16:30,16.076,0,16.076,3.331,0,3.331,12.745,0,12.745,19.987,0,19.987,3.331,0,3.331,16.656,0,16.656
10/04/2019 17:00,18.3865,0,18.3865,2.8245,0,2.8245,15.562,0,15.562,22.9365,0,22.9365,2.8245,0,2.8245,20.112,0,20.112
10/04/2019 17:30,19.365,0,19.365,1.68,0,1.68,17.685,0,17.685,24.812,0,24.812,1.68,0,1.68,23.132,0,23.132
10/04/2019 18:00,20.0545,0,20.0545,1.5705,0,1.5705,18.484,0,18.484,25.8965,0,25.8965,1.5705,0,1.5705,24.326,0,24.326
10/04/2019 18:30,20.67,0,20.67,1.25,0,1.25,19.42,0,19.42,27.107,0,27.107,1.25,0,1.25,25.857,0,25.857
10/04/2019 19:00,20.949,0,20.949,0.708,0,0.708,20.241,0,20.241,27.876,0,27.876,0.708,0,0.708,27.168,0,27.168
10/04/2019 19:30,20.8425,0,20.8425,0.2655,0,0.2655,20.577,0,20.577,28.2605,0,28.2605,0.2655,0,0.2655,27.995,0,27.995
10/04/2019 20:00,20.9755,0,20.9755,6.9365,0,6.9365,14.039,0,14.039,28.5795,0,28.5795,6.9365,0,6.9365,21.643,0,21.643
10/04/2019 20:30,21.2295,0,21.2295,9.1995,0,9.1995,12.03,0,12.03,28.9845,0,28.9845,9.1995,0,9.1995,19.785,0,19.785
10/04/2019 21:00,20.733,0,20.733,9.305,0,9.305,11.428,0,11.428,28.532,0,28.532,9.305,0,9.305,19.227,0,19.227
10/04/2019 21:30,19.6145,0,19.6145,4.6095,0,4.6095,15.005,0,15.005,26.9355,0,26.9355,4.6095,0,4.6095,22.326,0,22.326
10/04/2019 22:00,18.265,0,18.265,0,0,0,18.265,0,18.265,25.144,0,25.144,0,0,0,25.144,0,25.144
10/04/2019 22:30,17.196,0,17.196,0,0,0,17.196,0,17.196,23.53,0,23.53,0,0,0,23.53,0,23.53
10/04/2019 23:00,15.515,0,15.515,0,0,0,15.515,0,15.515,21.383,0,21.383,0,0,0,21.383,0,21.383
10/04/2019 23:30,14.807,0,14.807,0,0,0,14.807,0,14.807,20.348,0,20.348,0,0,0,20.348,0,20.348
11/04/2019 00:00,13.651,0,13.651,0,0,0,13.651,0,13.651,18.795,0,18.795,0,0,0,18.795,0,18.795
11/04/2019 00:30,13.586,0.2036,13.58752549,2.981,0,2.981,10.605,0.2036,10.60695423,18.222,0,18.222,2.981,0,2.981,15.241,0,15.241
11/04/2019 01:00,13.426,0.3264,13.42996698,0,0,0,13.426,0.3264,13.42996698,17.741,0,17.741,0,0,0,17.741,0,17.741
11/04/2019 01:30,15.721,0.4532,15.727531,0,0,0,15.721,0.4532,15.727531,20.686,0,20.686,0,0,0,20.686,0,20.686
11/04/2019 02:00,16.241,0.5318,16.24970437,0,0,0,16.241,0.5318,16.24970437,21.369,0,21.369,0,0,0,21.369,0,21.369
11/04/2019 02:30,16.449,0.5722,16.45894935,0,0,0,16.449,0.5722,16.45894935,21.621,0,21.621,0,0,0,21.621,0,21.621
11/04/2019 03:00,15.8605,0.5702,15.87074631,0.0015,0,0.0015,15.859,0.5702,15.86924727,20.8605,0,20.8605,0.0015,0,0.0015,20.859,0,20.859
11/04/2019 03:30,15.203,0.478,15.21051258,0,0,0,15.203,0.478,15.21051258,20.034,0,20.034,0,0,0,20.034,0,20.034
11/04/2019 04:00,14.669,0.4244,14.67513804,0,0,0,14.669,0.4244,14.67513804,19.365,0,19.365,0,0,0,19.365,0,19.365
11/04/2019 04:30,14.173,0.4378,14.17976015,0.004,0,0.004,14.169,0.4378,14.17576206,18.701,0,18.701,0.004,0,0.004,18.697,0,18.697
11/04/2019 05:00,13.773,0.3686,13.77793145,0.003,0,0.003,13.77,0.3686,13.77493252,18.154,0,18.154,0.003,0,0.003,18.151,0,18.151
11/04/2019 05:30,13.9015,0.3994,13.90723634,0.0005,0,0.0005,13.901,0.3994,13.90673655,18.3115,0,18.3115,0.0005,0,0.0005,18.311,0,18.311
11/04/2019 06:00,14.3435,0.4588,14.35083585,0.0005,0,0.0005,14.343,0.4588,14.35033611,18.9595,0,18.9595,0.0005,0,0.0005,18.959,0,18.959
11/04/2019 06:30,15.834,0.6508,15.84736876,0,0,0,15.834,0.6508,15.84736876,21.031,0,21.031,0,0,0,21.031,0,21.031
11/04/2019 07:00,17.344,0.814,17.36309108,0.058,0,0.058,17.286,0.814,17.30515507,23.1,0,23.1,0.058,0,0.058,23.042,0,23.042
11/04/2019 07:30,18.621,1.033,18.64963083,0.216,0,0.216,18.405,1.033,18.43396631,24.64,0,24.64,0.216,0,0.216,24.424,0,24.424
11/04/2019 08:00,19.7295,1.3786,19.77760623,0.4775,0,0.4775,19.252,1.3786,19.30129638,25.8645,0,25.8645,0.4775,0,0.4775,25.387,0,25.387
11/04/2019 08:30,19.791,0.4148,19.79534642,0.874,0,0.874,18.917,0.4148,18.92154719,26.112,0.0384,26.11202824,0.874,0,0.874,25.238,0.0384,25.23802921
11/04/2019 09:00,19.554,0,19.554,2.095,0,2.095,17.459,0,17.459,25.293,0.1056,25.29322044,2.095,0,2.095,23.198,0.1056,23.19824035
11/04/2019 09:30,19.4945,0,19.4945,7.6675,0,7.6675,11.827,0,11.827,24.4195,0.142,24.41991286,7.6675,0,7.6675,16.752,0.142,16.75260183
11/04/2019 10:00,19.0985,0,19.0985,3.0245,0,3.0245,16.074,0,16.074,23.3475,0.4474,23.35178629,3.0245,0,3.0245,20.323,0.4474,20.32792404
11/04/2019 10:30,18.8435,0,18.8435,3.1995,0,3.1995,15.644,0,15.644,22.6545,0.2554,22.65593961,3.1995,0,3.1995,19.455,0.2554,19.45667634
11/04/2019 11:00,17.745,0,17.745,3.327,0,3.327,14.418,0,14.418,20.797,0.3456,20.79987135,3.327,0,3.327,17.47,0.3456,17.47341808
11/04/2019 11:30,17.311,0,17.311,3.835,0,3.835,13.476,0,13.476,19.863,0.2572,19.86466513,3.835,0,3.835,16.028,0.2572,16.0300635
11/04/2019 12:00,16.647,0,16.647,3.929,0,3.929,12.718,0,12.718,18.882,0.3014,18.88440536,3.929,0,3.929,14.953,0.3014,14.95603727
11/04/2019 12:30,16.4435,0,16.4435,4.7465,0,4.7465,11.697,0,11.697,18.4075,0.2516,18.4092194,4.7465,0,4.7465,13.661,0.2516,13.66331671
11/04/2019 13:00,16.1685,0,16.1685,4.7195,0,4.7195,11.449,0,11.449,17.8775,0.217,17.87881694,4.7195,0,4.7195,13.158,0.217,13.15978925
11/04/2019 13:30,15.6335,0,15.6335,5.0255,0,5.0255,10.608,0,10.608,17.0505,0.002,17.05050012,5.0255,0,5.0255,12.025,0.002,12.02500017
11/04/2019 14:00,15.267,0,15.267,5.087,0,5.087,10.18,0,10.18,16.44,0,16.44,5.087,0,5.087,11.353,0,11.353
11/04/2019 14:30,15.162,0,15.162,5.029,0,5.029,10.133,0,10.133,16.284,0,16.284,5.029,0,5.029,11.255,0,11.255
11/04/2019 15:00,14.873,0.2938,14.87590157,4.911,0,4.911,9.962,0.2938,9.966331443,15.978,0,15.978,4.911,0,4.911,11.067,0,11.067
11/04/2019 15:30,15.1,1.4228,15.16688366,4.734,0,4.734,10.366,1.4228,10.46318861,16.039,0,16.039,4.734,0,4.734,11.305,0,11.305
11/04/2019 16:00,15.2465,0,15.2465,4.3935,0,4.3935,10.853,0,10.853,16.9555,0,16.9555,4.3935,0,4.3935,12.562,0,12.562
11/04/2019 16:30,16.3465,0,16.3465,3.9275,0,3.9275,12.419,0,12.419,18.6345,0,18.6345,3.9275,0,3.9275,14.707,0,14.707
11/04/2019 17:00,17.796,1.3516,17.84725297,3.404,0,3.404,14.392,1.3516,14.45532727,20.389,0,20.389,3.404,0,3.404,16.985,0,16.985
11/04/2019 17:30,19.117,1.6686,19.18968251,2.818,0,2.818,16.299,1.6686,16.38418832,22.375,0,22.375,2.818,0,2.818,19.557,0,19.557
11/04/2019 18:00,19.8015,0.6702,19.81283852,2.1525,0,2.1525,17.649,0.6702,17.66172044,24.4145,0,24.4145,2.1525,0,2.1525,22.262,0,22.262
11/04/2019 18:30,20.424,0,20.424,1.453,0,1.453,18.971,0,18.971,26.246,0,26.246,1.453,0,1.453,24.793,0,24.793
11/04/2019 19:00,20.733,0,20.733,0.749,0,0.749,19.984,0,19.984,27.147,0,27.147,0.749,0,0.749,26.398,0,26.398
11/04/2019 19:30,20.569,0,20.569,0.265,0,0.265,20.304,0,20.304,27.81,0,27.81,0.265,0,0.265,27.545,0,27.545
11/04/2019 20:00,20.8635,0,20.8635,0.0435,0,0.0435,20.82,0,20.82,28.2725,0,28.2725,0.0435,0,0.0435,28.229,0,28.229
11/04/2019 20:30,21.285,0,21.285,0,0,0,21.285,0,21.285,28.812,0,28.812,0,0,0,28.812,0,28.812
11/04/2019 21:00,21.143,0,21.143,0,0,0,21.143,0,21.143,28.606,0,28.606,0,0,0,28.606,0,28.606
11/04/2019 21:30,20.3,0,20.3,0,0,0,20.3,0,20.3,27.492,0,27.492,0,0,0,27.492,0,27.492
11/04/2019 22:00,18.882,0,18.882,0,0,0,18.882,0,18.882,25.617,0,25.617,0,0,0,25.617,0,25.617
11/04/2019 22:30,17.3595,0,17.3595,7.1355,0,7.1355,10.224,0,10.224,23.7555,0,23.7555,7.1355,0,7.1355,16.62,0,16.62
11/04/2019 23:00,15.704,0,15.704,0.006,0,0.006,15.698,0,15.698,21.444,0,21.444,0.006,0,0.006,21.438,0,21.438
11/04/2019 23:30,15.027,0.0076,15.02700192,2.772,0,2.772,12.255,0.0076,12.25500236,20.294,0,20.294,2.772,0,2.772,17.522,0,17.522
12/04/2019 00:00,13.933,0,13.933,0,0,0,13.933,0,13.933,18.77,0,18.77,0,0,0,18.77,0,18.77
12/04/2019 00:30,13.517,0,13.517,0,0,0,13.517,0,13.517,18.357,0,18.357,0,0,0,18.357,0,18.357
12/04/2019 01:00,13.442,0,13.442,0,0,0,13.442,0,13.442,18.248,0,18.248,0,0,0,18.248,0,18.248
12/04/2019 01:30,15.656,0,15.656,0,0,0,15.656,0,15.656,21.139,0,21.139,0,0,0,21.139,0,21.139
12/04/2019 02:00,16.475,0.2688,16.47719267,0,0,0,16.475,0.2688,16.47719267,21.963,0,21.963,0,0,0,21.963,0,21.963
12/04/2019 02:30,16.464,0,16.464,0,0,0,16.464,0,16.464,22.416,0,22.416,0,0,0,22.416,0,22.416
12/04/2019 03:00,15.802,0,15.802,0,0,0,15.802,0,15.802,21.581,0,21.581,0,0,0,21.581,0,21.581
12/04/2019 03:30,15.164,0,15.164,0,0,0,15.164,0,15.164,20.742,0,20.742,0,0,0,20.742,0,20.742
12/04/2019 04:00,14.515,0,14.515,0,0,0,14.515,0,14.515,19.977,0,19.977,0,0,0,19.977,0,19.977
12/04/2019 04:30,14.045,0,14.045,0,0,0,14.045,0,14.045,19.408,0,19.408,0,0,0,19.408,0,19.408
12/04/2019 05:00,13.797,0,13.797,0,0,0,13.797,0,13.797,18.908,0,18.908,0,0,0,18.908,0,18.908
12/04/2019 05:30,13.886,0,13.886,0,0,0,13.886,0,13.886,18.975,0,18.975,0,0,0,18.975,0,18.975
12/04/2019 06:00,14.071,0,14.071,0,0,0,14.071,0,14.071,19.317,0,19.317,0,0,0,19.317,0,19.317
12/04/2019 06:30,15.764,0.4954,15.77178231,0,0,0,15.764,0.4954,15.77178231,20.897,0,20.897,0,0,0,20.897,0,20.897
12/04/2019 07:00,17.41,0.841,17.43030066,0.023,0,0.023,17.387,0.841,17.40732748,22.904,0,22.904,0.023,0,0.023,22.881,0,22.881
12/04/2019 07:30,18.8965,1.0868,18.92772692,0.0825,0,0.0825,18.814,1.0868,18.84536363,24.9615,0,24.9615,0.0825,0,0.0825,24.879,0,24.879
12/04/2019 08:00,20.245,0.24,20.24642252,0.169,0,0.169,20.076,0.24,20.0774345,27.545,0.0058,27.54500061,0.169,0,0.169,27.376,0.0058,27.37600061
12/04/2019 08:30,20.569,0.745,20.58248736,0.419,0,0.419,20.15,0.745,20.16376763,28.478,0,28.478,0.419,0,0.419,28.059,0,28.059
12/04/2019 09:00,20.56,0.5146,20.566439,0.959,0,0.959,19.601,0.5146,19.60775393,28.981,0.5356,28.98594881,0.959,0,0.959,28.022,0.5356,28.02711814
12/04/2019 09:30,20.767,0,20.767,1.407,0,1.407,19.36,0,19.36,28.333,0.6912,28.34142986,1.407,0,1.407,26.926,0.6912,26.93487021
12/04/2019 10:00,20.06,0.0596,20.06008854,1.982,0,1.982,18.078,0.0596,18.07809825,26.819,0.4032,26.82203071,1.982,0,1.982,24.837,0.4032,24.84027253
12/04/2019 10:30,18.691,1.6742,18.76583136,2.947,0,2.947,15.744,1.6742,15.83276608,25.139,0,25.139,2.947,0,2.947,22.192,0,22.192
12/04/2019 11:00,17.5745,1.7222,17.65868124,3.3315,0,3.3315,14.243,1.7222,14.34674255,23.2685,0,23.2685,3.3315,0,3.3315,19.937,0,19.937
12/04/2019 11:30,16.6225,1.9104,16.73191963,3.0175,0,3.0175,13.605,1.9104,13.73847347,21.5355,0,21.5355,3.0175,0,3.0175,18.518,0,18.518
12/04/2019 12:00,16.494,1.9104,16.60426644,2.703,0,2.703,13.791,1.9104,13.92269044,20.847,0,20.847,2.703,0,2.703,18.144,0,18.144
12/04/2019 12:30,16.9695,2.068,17.09504473,2.6415,0,2.6415,14.328,2.068,14.47647084,20.8725,0,20.8725,2.6415,0,2.6415,18.231,0,18.231
12/04/2019 13:00,16.4485,1.778,16.54431734,3.2315,0,3.2315,13.217,1.778,13.33605538,20.0485,0.0116,20.04850336,3.2315,0,3.2315,16.817,0.0116,16.817004
12/04/2019 13:30,16.0835,0,16.0835,2.6165,0,2.6165,13.467,0,13.467,19.8885,0,19.8885,2.6165,0,2.6165,17.272,0,17.272
12/04/2019 14:00,15.2295,0,15.2295,2.5755,0,2.5755,12.654,0,12.654,18.8035,0,18.8035,2.5755,0,2.5755,16.228,0,16.228
12/04/2019 14:30,15.173,0,15.173,3.582,0,3.582,11.591,0,11.591,18.524,0,18.524,3.582,0,3.582,14.942,0,14.942
12/04/2019 15:00,15.9145,0,15.9145,2.6045,0,2.6045,13.31,0,13.31,19.5985,0,19.5985,2.6045,0,2.6045,16.994,0,16.994
12/04/2019 15:30,17.0755,0,17.0755,1.8115,0,1.8115,15.264,0,15.264,21.5315,0,21.5315,1.8115,0,1.8115,19.72,0,19.72
12/04/2019 16:00,17.151,0,17.151,1.507,0,1.507,15.644,0,15.644,22.201,0,22.201,1.507,0,1.507,20.694,0,20.694
12/04/2019 16:30,18.427,0,18.427,1.155,0,1.155,17.272,0,17.272,24.427,0,24.427,1.155,0,1.155,23.272,0,23.272
12/04/2019 17:00,20.308,0,20.308,0.67,0,0.67,19.638,0,19.638,27.427,0,27.427,0.67,0,0.67,26.757,0,26.757
12/04/2019 17:30,21.5165,0,21.5165,0.4425,0,0.4425,21.074,0,21.074,29.2755,0,29.2755,0.4425,0,0.4425,28.833,0,28.833
12/04/2019 18:00,21.8735,0,21.8735,0.3715,0,0.3715,21.502,0,21.502,29.9415,0,29.9415,0.3715,0,0.3715,29.57,0,29.57
12/04/2019 18:30,21.415,0,21.415,0.625,0,0.625,20.79,0,20.79,29.62,0,29.62,0.625,0,0.625,28.995,0,28.995
12/04/2019 19:00,21.0675,0,21.0675,0.6405,0,0.6405,20.427,0,20.427,29.2915,0,29.2915,0.6405,0,0.6405,28.651,0,28.651
12/04/2019 19:30,20.8075,0,20.8075,6.9645,0,6.9645,13.843,0,13.843,29.6505,0,29.6505,6.9645,0,6.9645,22.686,0,22.686
12/04/2019 20:00,20.819,0,20.819,5.407,0,5.407,15.412,0,15.412,29.661,0,29.661,5.407,0,5.407,24.254,0,24.254
12/04/2019 20:30,21.0105,0,21.0105,5.6315,0,5.6315,15.379,0,15.379,30.1075,0,30.1075,5.6315,0,5.6315,24.476,0,24.476
12/04/2019 21:00,20.501,0,20.501,0.122,0,0.122,20.379,0,20.379,29.481,0,29.481,0.122,0,0.122,29.359,0,29.359
12/04/2019 21:30,19.794,0,19.794,0.001,0,0.001,19.793,0,19.793,28.572,0,28.572,0.001,0,0.001,28.571,0,28.571
12/04/2019 22:00,18.4975,0,18.4975,0.0035,0,0.0035,18.494,0,18.494,26.7805,0,26.7805,0.0035,0,0.0035,26.777,0,26.777
12/04/2019 22:30,17.2545,0.4492,17.2603462,0.0035,0,0.0035,17.251,0.4492,17.25684738,24.5525,0,24.5525,0.0035,0,0.0035,24.549,0,24.549
12/04/2019 23:00,15.8275,0.1306,15.82803881,0.0035,0,0.0035,15.824,0.1306,15.82453893,22.3215,0,22.3215,0.0035,0,0.0035,22.318,0,22.318
12/04/2019 23:30,15.274,0,15.274,0.004,0,0.004,15.27,0,15.27,21.408,0,21.408,0.004,0,0.004,21.404,0,21.404
13/04/2019 00:00,14.0905,0,14.0905,0.0055,0,0.0055,14.085,0,14.085,19.7565,0,19.7565,0.0055,0,0.0055,19.751,0,19.751
13/04/2019 00:30,13.801,0,13.801,0,0,0,13.801,0,13.801,19.438,0,19.438,0,0,0,19.438,0,19.438
13/04/2019 01:00,13.519,0,13.519,0,0,0,13.519,0,13.519,19.156,0,19.156,0,0,0,19.156,0,19.156
13/04/2019 01:30,15.708,0,15.708,0,0,0,15.708,0,15.708,22.024,0,22.024,0,0,0,22.024,0,22.024
13/04/2019 02:00,16.214,0,16.214,0,0,0,16.214,0,16.214,22.499,0,22.499,0,0,0,22.499,0,22.499
13/04/2019 02:30,16.621,0,16.621,0,0,0,16.621,0,16.621,22.577,0,22.577,0,0,0,22.577,0,22.577
13/04/2019 03:00,16.036,0,16.036,0,0,0,16.036,0,16.036,21.802,0,21.802,0,0,0,21.802,0,21.802
13/04/2019 03:30,15.462,0,15.462,0,0,0,15.462,0,15.462,21.024,0,21.024,0,0,0,21.024,0,21.024
13/04/2019 04:00,15.03,0,15.03,0,0,0,15.03,0,15.03,20.411,0,20.411,0,0,0,20.411,0,20.411
13/04/2019 04:30,14.576,0,14.576,0,0,0,14.576,0,14.576,19.826,0,19.826,0,0,0,19.826,0,19.826
13/04/2019 05:00,14.093,0,14.093,0,0,0,14.093,0,14.093,19.187,0,19.187,0,0,0,19.187,0,19.187
13/04/2019 05:30,13.937,0,13.937,0,0,0,13.937,0,13.937,18.977,0,18.977,0,0,0,18.977,0,18.977
13/04/2019 06:00,13.972,0,13.972,0,0,0,13.972,0,13.972,19.046,0,19.046,0,0,0,19.046,0,19.046
13/04/2019 06:30,14.932,0,14.932,0,0,0,14.932,0,14.932,20.276,0,20.276,0,0,0,20.276,0,20.276
13/04/2019 07:00,16.03,0,16.03,0.046,0,0.046,15.984,0,15.984,21.573,0,21.573,0.046,0,0.046,21.527,0,21.527
13/04/2019 07:30,17.2605,0,17.2605,0.2395,0,0.2395,17.021,0,17.021,22.9205,0,22.9205,0.2395,0,0.2395,22.681,0,22.681
13/04/2019 08:00,18.6035,0,18.6035,0.4785,0,0.4785,18.125,0,18.125,24.3975,0,24.3975,0.4785,0,0.4785,23.919,0,23.919
13/04/2019 08:30,19.3565,0,19.3565,0.6965,0,0.6965,18.66,0,18.66,24.9075,0,24.9075,0.6965,0,0.6965,24.211,0,24.211
13/04/2019 09:00,20.162,0.0556,20.16207666,0.987,0,0.987,19.175,0.0556,19.17508061,25.753,0.2592,25.75430437,0.987,0,0.987,24.766,0.2592,24.76735635
13/04/2019 09:30,20.619,0.071,20.61912224,1.144,0,1.144,19.475,0.071,19.47512942,26.388,0,26.388,1.144,0,1.144,25.244,0,25.244
13/04/2019 10:00,21.0635,0.0576,21.06357876,1.2785,0,1.2785,19.785,0.0576,19.78508385,27.0565,0,27.0565,1.2785,0,1.2785,25.778,0,25.778
13/04/2019 10:30,20.7865,0.0308,20.78652282,3.9555,0,3.9555,16.831,0.0308,16.83102818,26.9745,0,26.9745,3.9555,0,3.9555,23.019,0,23.019
13/04/2019 11:00,20.339,0,20.339,4.553,0,4.553,15.786,0,15.786,26.485,0,26.485,4.553,0,4.553,21.932,0,21.932
13/04/2019 11:30,19.8765,0,19.8765,0.5015,0,0.5015,19.375,0,19.375,26.0475,0,26.0475,0.5015,0,0.5015,25.546,0,25.546
13/04/2019 12:00,20.151,0,20.151,0.477,0,0.477,19.674,0,19.674,26.109,0,26.109,0.477,0,0.477,25.632,0,25.632
13/04/2019 12:30,20.2825,0,20.2825,0.5115,0,0.5115,19.771,0,19.771,25.5845,0,25.5845,0.5115,0,0.5115,25.073,0,25.073
13/04/2019 13:00,20.1445,0.002,20.1445001,0.5745,0,0.5745,19.57,0.002,19.5700001,24.9605,0,24.9605,0.5745,0,0.5745,24.386,0,24.386
13/04/2019 13:30,19.8825,0.0038,19.88250036,0.6785,0,0.6785,19.204,0.0038,19.20400038,24.4945,0,24.4945,0.6785,0,0.6785,23.816,0,23.816
13/04/2019 14:00,17.8965,0,17.8965,0.8685,0,0.8685,17.028,0,17.028,22.4275,0.7296,22.43936435,0.8685,0,0.8685,21.559,0.7296,21.57134203
13/04/2019 14:30,16.8125,0,16.8125,2.1525,0,2.1525,14.66,0,14.66,21.2815,1.0772,21.30874473,2.1525,0,2.1525,19.129,1.0772,19.15930585
13/04/2019 15:00,16.0295,0,16.0295,2.3215,0,2.3215,13.708,0,13.708,20.0625,0.651,20.07305924,2.3215,0,2.3215,17.741,0.651,17.75294009
13/04/2019 15:30,17.5235,0,17.5235,2.1955,0,2.1955,15.328,0,15.328,21.4225,0,21.4225,2.1955,0,2.1955,19.227,0,19.227
13/04/2019 16:00,18.688,0,18.688,2.935,0,2.935,15.753,0,15.753,23.619,0,23.619,2.935,0,2.935,20.684,0,20.684
13/04/2019 16:30,19.0481,0,19.0481,10.4705,0,10.4705,8.5776,0,8.5776,24.8495,0,24.8495,10.4705,0,10.4705,14.379,0,14.379
13/04/2019 17:00,19.6528,0,19.6528,11.08,0,11.08,8.5728,0,8.5728,25.536,0,25.536,11.08,0,11.08,14.456,0,14.456
13/04/2019 17:30,20.8975,0.1076,20.89777701,9.3285,0,9.3285,11.569,0.1076,11.56950037,26.9985,0,26.9985,9.3285,0,9.3285,17.67,0,17.67
13/04/2019 18:00,22.281,1.4554,22.32848293,0.788,0,0.788,21.493,1.4554,21.5422199,28.549,0,28.549,0.788,0,0.788,27.761,0,27.761
13/04/2019 18:30,22.6295,0,22.6295,0.6785,0,0.6785,21.951,0,21.951,29.8045,0,29.8045,0.6785,0,0.6785,29.126,0,29.126
13/04/2019 19:00,22.6355,1.5226,22.68665182,0.3785,0,0.3785,22.257,1.5226,22.3090197,30.5415,0,30.5415,0.3785,0,0.3785,30.163,0,30.163
13/04/2019 19:30,22.121,0.8602,22.13771861,0.225,0,0.225,21.896,0.8602,21.91289027,30.364,0,30.364,0.225,0,0.225,30.139,0,30.139
13/04/2019 20:00,21.8525,0,21.8525,0.0185,0,0.0185,21.834,0,21.834,30.1235,0,30.1235,0.0185,0,0.0185,30.105,0,30.105
13/04/2019 20:30,22.059,0,22.059,0,0,0,22.059,0,22.059,30.38,0,30.38,0,0,0,30.38,0,30.38
13/04/2019 21:00,21.65,0,21.65,0,0,0,21.65,0,21.65,28.991,0.073,28.99109191,0,0,0,28.991,0.073,28.99109191
13/04/2019 21:30,20.761,0,20.761,0,0,0,20.761,0,20.761,27.697,0,27.697,0,0,0,27.697,0,27.697
13/04/2019 22:00,19.576,0,19.576,0,0,0,19.576,0,19.576,26.155,0,26.155,0,0,0,26.155,0,26.155
13/04/2019 22:30,18.357,0,18.357,0,0,0,18.357,0,18.357,24.47,0,24.47,0,0,0,24.47,0,24.47
13/04/2019 23:00,16.902,0,16.902,0,0,0,16.902,0,16.902,22.503,0,22.503,0,0,0,22.503,0,22.503
13/04/2019 23:30,16.26,0,16.26,0,0,0,16.26,0,16.26,21.667,0,21.667,0,0,0,21.667,0,21.667
14/04/2019 00:00,15.128,0.0748,15.12818492,0,0,0,15.128,0.0748,15.12818492,20.119,0,20.119,0,0,0,20.119,0,20.119
14/04/2019 00:30,15.0395,0.4838,15.04727958,0.0195,0,0.0195,15.02,0.4838,15.02778967,19.3335,0,19.3335,0.0195,0,0.0195,19.314,0,19.314
14/04/2019 01:00,14.7025,0.409,14.70818776,0.0235,0,0.0235,14.679,0.409,14.68469686,18.9525,0,18.9525,0.0235,0,0.0235,18.929,0,18.929
14/04/2019 01:30,16.988,0.5568,16.99712241,0.019,0,0.019,16.969,0.5568,16.97813262,21.888,0,21.888,0.019,0,0.019,21.869,0,21.869
14/04/2019 02:00,17.4175,0.6068,17.4280668,0.0245,0,0.0245,17.393,0.6068,17.40358168,22.4955,0,22.4955,0.0245,0,0.0245,22.471,0,22.471
14/04/2019 02:30,17.7365,0.6874,17.74981552,0.0245,0,0.0245,17.712,0.6874,17.72533393,22.8825,0,22.8825,0.0245,0,0.0245,22.858,0,22.858
14/04/2019 03:00,17.1995,0.6644,17.21232778,0.0235,0,0.0235,17.176,0.6644,17.18884532,22.1725,0,22.1725,0.0235,0,0.0235,22.149,0,22.149
14/04/2019 03:30,16.473,0.5818,16.48327092,0.022,0,0.022,16.451,0.5818,16.46128465,21.244,0,21.244,0.022,0,0.022,21.222,0,21.222
14/04/2019 04:00,16.074,0.578,16.0843887,0.017,0,0.017,16.057,0.578,16.0673997,20.682,0,20.682,0.017,0,0.017,20.665,0,20.665
14/04/2019 04:30,15.433,0.455,15.43970576,0.016,0,0.016,15.417,0.455,15.42371272,19.899,0,19.899,0.016,0,0.016,19.883,0,19.883
14/04/2019 05:00,14.9735,0.4358,14.97984058,0.0185,0,0.0185,14.955,0.4358,14.96134842,19.2765,0,19.2765,0.0185,0,0.0185,19.258,0,19.258
14/04/2019 05:30,14.657,0.407,14.66264976,0.017,0,0.017,14.64,0.407,14.64565632,18.898,0,18.898,0.017,0,0.017,18.881,0,18.881
14/04/2019 06:00,14.713,0.4358,14.7194528,0.017,0,0.017,14.696,0.4358,14.70246026,18.931,0,18.931,0.017,0,0.017,18.914,0,18.914
14/04/2019 06:30,15.3575,0.5588,15.36766292,0.0165,0,0.0165,15.341,0.5588,15.35117385,19.7135,0,19.7135,0.0165,0,0.0165,19.697,0,19.697
14/04/2019 07:00,16.206,0.6412,16.21867977,0.061,0,0.061,16.145,0.6412,16.15772764,20.746,0,20.746,0.061,0,0.061,20.685,0,20.685
14/04/2019 07:30,17.2755,0.8564,17.29671417,0.1455,0,0.1455,17.13,0.8564,17.15139414,21.9645,0,21.9645,0.1455,0,0.1455,21.819,0,21.819
14/04/2019 08:00,18.602,1.1136,18.63530276,0.36,0,0.36,18.242,1.1136,18.27595877,23.494,0,23.494,0.36,0,0.36,23.134,0,23.134
14/04/2019 08:30,19.553,1.4074,19.60358599,0.7,0,0.7,18.853,1.4074,18.9054591,24.517,0,24.517,0.7,0,0.7,23.817,0,23.817
14/04/2019 09:00,20.1615,1.4996,20.21719274,0.7505,0,0.7505,19.411,1.4996,19.46883975,25.4055,0,25.4055,0.7505,0,0.7505,24.655,0,24.655
14/04/2019 09:30,20.875,0.2094,20.87605023,0.976,0,0.976,19.899,0.2094,19.90010174,27.044,0,27.044,0.976,0,0.976,26.068,0,26.068
14/04/2019 10:00,21.1595,0,21.1595,1.1385,0,1.1385,20.021,0,20.021,27.4575,0,27.4575,1.1385,0,1.1385,26.319,0,26.319
14/04/2019 10:30,21.438,0,21.438,1.905,0,1.905,19.533,0,19.533,27.165,0,27.165,1.905,0,1.905,25.26,0,25.26
14/04/2019 11:00,21.6005,0,21.6005,1.8385,0,1.8385,19.762,0,19.762,27.6525,0,27.6525,1.8385,0,1.8385,25.814,0,25.814
14/04/2019 11:30,21.526,0,21.526,2.119,0,2.119,19.407,0,19.407,27.334,0.0038,27.33400026,2.119,0,2.119,25.215,0.0038,25.21500029
14/04/2019 12:00,20.998,0,20.998,2.525,0,2.525,18.473,0,18.473,26.65,0,26.65,2.525,0,2.525,24.125,0,24.125
14/04/2019 12:30,21.355,0,21.355,1.813,0,1.813,19.542,0,19.542,27.624,0,27.624,1.813,0,1.813,25.811,0,25.811
14/04/2019 13:00,22.0705,0,22.0705,7.2485,0,7.2485,14.822,0,14.822,28.5045,0.0038,28.50450025,7.2485,0,7.2485,21.256,0.0038,21.25600034
14/04/2019 13:30,21.3279,0,21.3279,11.9425,0,11.9425,9.3854,0,9.3854,27.1875,0,27.1875,11.9425,0,11.9425,15.245,0,15.245
14/04/2019 14:00,20.748,0,20.748,7.691,0,7.691,13.057,0,13.057,26.791,0,26.791,7.691,0,7.691,19.1,0,19.1
14/04/2019 14:30,20.7655,0,20.7655,1.3535,0,1.3535,19.412,0,19.412,26.9315,0,26.9315,1.3535,0,1.3535,25.578,0,25.578
14/04/2019 15:00,20.5415,0,20.5415,1.3475,0,1.3475,19.194,0,19.194,26.4635,0,26.4635,1.3475,0,1.3475,25.116,0,25.116
14/04/2019 15:30,21.485,0,21.485,0.922,0,0.922,20.563,0,20.563,27.955,0,27.955,0.922,0,0.922,27.033,0,27.033
14/04/2019 16:00,21.224,0,21.224,1.667,0,1.667,19.557,0,19.557,27.344,0,27.344,1.667,0,1.667,25.677,0,25.677
14/04/2019 16:30,20.5235,0,20.5235,2.4525,0,2.4525,18.071,0,18.071,25.3515,0,25.3515,2.4525,0,2.4525,22.899,0,22.899
14/04/2019 17:00,21.9605,0,21.9605,1.6025,0,1.6025,20.358,0,20.358,27.2155,0,27.2155,1.6025,0,1.6025,25.613,0,25.613
14/04/2019 17:30,23.0515,0.144,23.05194977,1.4595,0,1.4595,21.592,0.144,21.59248017,29.1175,0,29.1175,1.4595,0,1.4595,27.658,0,27.658
14/04/2019 18:00,23.4365,1.344,23.47500518,0.9355,0,0.9355,22.501,1.344,22.54110328,30.4205,0,30.4205,0.9355,0,0.9355,29.485,0,29.485
14/04/2019 18:30,23.408,1.4938,23.45561558,0.695,0,0.695,22.713,1.4938,22.76206949,30.772,0,30.772,0.695,0,0.695,30.077,0,30.077
14/04/2019 19:00,23.1635,1.3998,23.20575731,0.5055,0,0.5055,22.658,1.3998,22.7011983,30.7145,0,30.7145,0.5055,0,0.5055,30.209,0,30.209
14/04/2019 19:30,23.1645,1.4016,23.20686413,0.2165,0,0.2165,22.948,1.4016,22.99076307,30.7195,0,30.7195,0.2165,0,0.2165,30.503,0,30.503
14/04/2019 20:00,22.51,0.9466,22.52989462,0.057,0,0.057,22.453,0.9466,22.47294508,30.499,0,30.499,0.057,0,0.057,30.442,0,30.442
14/04/2019 20:30,21.998,0,21.998,0.016,0,0.016,21.982,0,21.982,30.705,0,30.705,0.016,0,0.016,30.689,0,30.689
14/04/2019 21:00,21.6385,0,21.6385,0.0155,0,0.0155,21.623,0,21.623,30.0965,0,30.0965,0.0155,0,0.0155,30.081,0,30.081
14/04/2019 21:30,20.954,0,20.954,0.017,0,0.017,20.937,0,20.937,28.602,0.0518,28.60204691,0.017,0,0.017,28.585,0.0518,28.58504693
14/04/2019 22:00,19.6065,0,19.6065,0.0225,0,0.0225,19.584,0,19.584,26.2745,0,26.2745,0.0225,0,0.0225,26.252,0,26.252
14/04/2019 22:30,18.199,0,18.199,0.024,0,0.024,18.175,0,18.175,24.391,0,24.391,0.024,0,0.024,24.367,0,24.367
14/04/2019 23:00,16.537,0,16.537,0.021,0,0.021,16.516,0,16.516,22.199,0,22.199,0.021,0,0.021,22.178,0,22.178
14/04/2019 23:30,15.7115,0,15.7115,0.0235,0,0.0235,15.688,0,15.688,21.1315,0,21.1315,0.0235,0,0.0235,21.108,0,21.108
15/04/2019 00:00,14.5815,0.1076,14.581897,0.0275,0,0.0275,14.554,0.1076,14.55439775,19.4085,0,19.4085,0.0275,0,0.0275,19.381,0,19.381
15/04/2019 00:30,14.5155,0.384,14.52057837,0.0255,0,0.0255,14.49,0.384,14.49508731,18.8755,0,18.8755,0.0255,0,0.0255,18.85,0,18.85
15/04/2019 01:00,14.225,0.2784,14.22772405,0.026,0,0.026,14.199,0.2784,14.20172903,18.571,0,18.571,0.026,0,0.026,18.545,0,18.545
15/04/2019 01:30,16.7075,0.4954,16.71484303,0.0285,0,0.0285,16.679,0.4954,16.68635557,21.7445,0,21.7445,0.0285,0,0.0285,21.716,0,21.716
15/04/2019 02:00,17.182,0.5472,17.19071121,0.025,0,0.025,17.157,0.5472,17.1657239,22.441,0,22.441,0.025,0,0.025,22.416,0,22.416
15/04/2019 02:30,17.654,0.5876,17.6637762,0.025,0,0.025,17.629,0.5876,17.63879006,22.984,0,22.984,0.025,0,0.025,22.959,0,22.959
15/04/2019 03:00,17.013,0.5318,17.02130959,0.025,0,0.025,16.988,0.5318,16.99632182,22.201,0,22.201,0.025,0,0.025,22.176,0,22.176
15/04/2019 03:30,16.537,0.6028,16.54798286,0.021,0,0.021,16.516,0.6028,16.52699682,21.542,0,21.542,0.021,0,0.021,21.521,0,21.521
15/04/2019 04:00,16.055,0.5818,16.06553816,0.023,0,0.023,16.032,0.5818,16.04255326,20.874,0,20.874,0.023,0,0.023,20.851,0,20.851
15/04/2019 04:30,15.58,0.528,15.58894429,0.026,0,0.026,15.554,0.528,15.56295923,20.259,0,20.259,0.026,0,0.026,20.233,0,20.233
15/04/2019 05:00,15.04,0.503,15.04840885,0.024,0,0.024,15.016,0.503,15.02442229,19.574,0,19.574,0.024,0,0.024,19.55,0,19.55
15/04/2019 05:30,14.995,0.482,15.00274472,0.026,0,0.026,14.969,0.482,14.97675816,19.525,0,19.525,0.026,0,0.026,19.499,0,19.499
15/04/2019 06:00,15.5045,0.6336,15.51744081,0.0235,0,0.0235,15.481,0.6336,15.49396043,20.1935,0,20.1935,0.0235,0,0.0235,20.17,0,20.17
15/04/2019 06:30,16.865,0.9216,16.89016198,0.021,0,0.021,16.844,0.9216,16.8691933,22.03,0,22.03,0.021,0,0.021,22.009,0,22.009
15/04/2019 07:00,18.1245,0.3764,18.12840802,0.0935,0,0.0935,18.031,0.3764,18.03492828,24.1795,0,24.1795,0.0935,0,0.0935,24.086,0,24.086
15/04/2019 07:30,19.389,0,19.389,0.395,0,0.395,18.994,0,18.994,26.008,0,26.008,0.395,0,0.395,25.613,0,25.613
15/04/2019 08:00,20.846,0,20.846,0.369,0,0.369,20.477,0,20.477,27.927,0.0172,27.9270053,0.369,0,0.369,27.558,0.0172,27.55800537
15/04/2019 08:30,21.5105,0,21.5105,1.7115,0,1.7115,19.799,0,19.799,28.8235,0.2726,28.82478904,1.7115,0,1.7115,27.112,0.2726,27.11337041
15/04/2019 09:00,21.5075,0,21.5075,10.6595,0,10.6595,10.848,0,10.848,28.3645,0.0902,28.36464342,10.6595,0,10.6595,17.705,0.0902,17.70522977
15/04/2019 09:30,21.415,0,21.415,3.859,0,3.859,17.556,0,17.556,27.188,0.5856,27.19430586,3.859,0,3.859,23.329,0.5856,23.33634865
15/04/2019 10:00,21.5835,0.002,21.58350009,2.2585,0,2.2585,19.325,0.002,19.3250001,27.0445,0.9446,27.06099129,2.2585,0,2.2585,24.786,0.9446,24.80399293
15/04/2019 10:30,21.438,0.142,21.43847028,3.229,0,3.229,18.209,0.142,18.20955367,26.154,1.0368,26.17454241,3.229,0,3.229,22.925,1.0368,22.94843305
15/04/2019 11:00,20.376,0.1786,20.37678272,3.351,0,3.351,17.025,0.1786,17.02593677,24.232,1.0156,24.25327333,3.351,0,3.351,20.881,1.0156,20.90568354
15/04/2019 11:30,19.521,0.2688,19.52285057,4.151,0,4.151,15.37,0.2688,15.37235029,22.518,0.9428,22.53772828,4.151,0,4.151,18.367,0.9428,18.39118161
15/04/2019 12:00,19.0395,0.4012,19.04372657,4.3975,0,4.3975,14.642,0.4012,14.64749553,21.3435,1.01,21.36738384,4.3975,0,4.3975,16.946,1.01,16.97607187
15/04/2019 12:30,18.731,0.3284,18.7338786,4.064,0,4.064,14.667,0.3284,14.67067604,20.947,0.9006,20.96635136,4.064,0,4.064,16.883,0.9006,16.90700356
15/04/2019 13:00,19.723,0.0442,19.72304953,2.952,0,2.952,16.771,0.0442,16.77105824,22.843,0.4916,22.8482892,2.952,0,2.952,19.891,0.4916,19.89707394
15/04/2019 13:30,19.276,0.0192,19.27600956,3.089,0,3.089,16.187,0.0192,16.18701139,22.74,0.4838,22.74514591,3.089,0,3.089,19.651,0.4838,19.65695458
15/04/2019 14:00,18.841,0.0134,18.84100477,3.598,0,3.598,15.243,0.0134,15.24300589,22.126,0.5088,22.1318493,3.598,0,3.598,18.528,0.5088,18.5349848
15/04/2019 14:30,18.667,0,18.667,2.908,0,2.908,15.759,0,15.759,22.012,0.242,22.01333023,2.908,0,2.908,19.104,0.242,19.10553271
15/04/2019 15:00,19.5105,0,19.5105,1.9865,0,1.9865,17.524,0,17.524,24.1955,0.0384,24.19553047,1.9865,0,1.9865,22.209,0.0384,22.2090332
15/04/2019 15:30,20.5935,0,20.5935,1.2435,0,1.2435,19.35,0,19.35,25.9155,0.1382,25.91586849,1.2435,0,1.2435,24.672,0.1382,24.67238706
15/04/2019 16:00,21.1185,0,21.1185,0.8145,0,0.8145,20.304,0,20.304,27.0725,0.2054,27.07327918,0.8145,0,0.8145,26.258,0.2054,26.25880335
15/04/2019 16:30,22.521,0,22.521,0.675,0,0.675,21.846,0,21.846,28.895,0.2938,28.89649362,0.675,0,0.675,28.22,0.2938,28.22152934
15/04/2019 17:00,23.9805,0,23.9805,0.7675,0,0.7675,23.213,0,23.213,30.8365,0.6086,30.84250519,0.7675,0,0.7675,30.069,0.6086,30.07515844
15/04/2019 17:30,24.8045,1.8528,24.87360223,0.5015,0,0.5015,24.303,1.8528,24.3735241,32.8385,0.121,32.83872292,0.5015,0,0.5015,32.337,0.121,32.33722638
15/04/2019 18:00,25.3285,2.279,25.4308229,0.3165,0,0.3165,25.012,2.279,25.11561238,33.9235,0,33.9235,0.3165,0,0.3165,33.607,0,33.607
15/04/2019 18:30,25.8055,2.2906,25.90696197,0.2795,0,0.2795,25.526,2.2906,25.62856852,34.5055,0,34.5055,0.2795,0,0.2795,34.226,0,34.226
15/04/2019 19:00,25.6615,2.3116,25.76540465,0.1385,0,0.1385,25.523,2.3116,25.62746619,34.4455,0,34.4455,0.1385,0,0.1385,34.307,0,34.307
15/04/2019 19:30,24.729,2.0218,24.81151177,0.067,0,0.067,24.662,2.0218,24.74473518,33.788,0,33.788,0.067,0,0.067,33.721,0,33.721
15/04/2019 20:00,23.7425,1.0042,23.76372706,0.0205,0,0.0205,23.722,1.0042,23.74324539,33.0425,0.048,33.04253486,0.0205,0,0.0205,33.022,0.048,33.02203489
15/04/2019 20:30,23.343,0,23.343,0.008,0,0.008,23.335,0,23.335,32.792,0.1498,32.79234216,0.008,0,0.008,32.784,0.1498,32.78434224
15/04/2019 21:00,22.478,0,22.478,0.008,0,0.008,22.47,0,22.47,31.734,0.0116,31.73400212,0.008,0,0.008,31.726,0.0116,31.72600212
15/04/2019 21:30,20.988,0,20.988,0.006,0,0.006,20.982,0,20.982,29.877,0,29.877,0.006,0,0.006,29.871,0,29.871
15/04/2019 22:00,19.0805,0,19.0805,0.0055,0,0.0055,19.075,0,19.075,27.4215,0,27.4215,0.0055,0,0.0055,27.416,0,27.416
15/04/2019 22:30,17.582,0,17.582,0.004,0,0.004,17.578,0,17.578,25.415,0,25.415,0.004,0,0.004,25.411,0,25.411
15/04/2019 23:00,15.919,0.3436,15.92270775,0,0,0,15.919,0.3436,15.92270775,22.883,0,22.883,0,0,0,22.883,0,22.883
15/04/2019 23:30,15.115,0,15.115,0.001,0,0.001,15.114,0,15.114,22.002,0,22.002,0.001,0,0.001,22.001,0,22.001
16/04/2019 00:00,13.9885,0,13.9885,0.0015,0,0.0015,13.987,0,13.987,20.2055,0,20.2055,0.0015,0,0.0015,20.204,0,20.204
16/04/2019 00:30,13.824,0,13.824,0,0,0,13.824,0,13.824,19.622,0,19.622,0,0,0,19.622,0,19.622
16/04/2019 01:00,13.619,0,13.619,0,0,0,13.619,0,13.619,19.346,0,19.346,0,0,0,19.346,0,19.346
16/04/2019 01:30,16.318,0,16.318,0,0,0,16.318,0,16.318,22.213,0,22.213,0,0,0,22.213,0,22.213
16/04/2019 02:00,16.721,0,16.721,0,0,0,16.721,0,16.721,22.761,0,22.761,0,0,0,22.761,0,22.761
16/04/2019 02:30,16.948,0,16.948,0,0,0,16.948,0,16.948,23.079,0,23.079,0,0,0,23.079,0,23.079
16/04/2019 03:00,16.381,0,16.381,0,0,0,16.381,0,16.381,22.341,0,22.341,0,0,0,22.341,0,22.341
16/04/2019 03:30,15.842,0,15.842,0,0,0,15.842,0,15.842,21.629,0,21.629,0,0,0,21.629,0,21.629
16/04/2019 04:00,15.327,0,15.327,0,0,0,15.327,0,15.327,20.914,0,20.914,0,0,0,20.914,0,20.914
16/04/2019 04:30,14.784,0,14.784,0,0,0,14.784,0,14.784,20.124,0,20.124,0,0,0,20.124,0,20.124
16/04/2019 05:00,14.218,0,14.218,0,0,0,14.218,0,14.218,19.53,0,19.53,0,0,0,19.53,0,19.53
16/04/2019 05:30,14.218,0,14.218,0,0,0,14.218,0,14.218,19.532,0,19.532,0,0,0,19.532,0,19.532
16/04/2019 06:00,14.571,0,14.571,0,0,0,14.571,0,14.571,20.034,0,20.034,0,0,0,20.034,0,20.034
16/04/2019 06:30,15.83,0,15.83,0,0,0,15.83,0,15.83,21.817,0,21.817,0,0,0,21.817,0,21.817
16/04/2019 07:00,17.2775,0,17.2775,0.0125,0,0.0125,17.265,0,17.265,23.8665,0,23.8665,0.0125,0,0.0125,23.854,0,23.854
16/04/2019 07:30,18.5045,0,18.5045,0.0345,0,0.0345,18.47,0,18.47,26.2885,0.7564,26.29937971,0.0345,0,0.0345,26.254,0.7564,26.264894
16/04/2019 08:00,20.1685,0,20.1685,5.9495,0,5.9495,14.219,0,14.219,28.2405,0.2996,28.24208917,5.9495,0,5.9495,22.291,0.2996,22.29301328
16/04/2019 08:30,20.642,0,20.642,9.58,0,9.58,11.062,0,11.062,28.772,0,28.772,9.58,0,9.58,19.192,0,19.192
16/04/2019 09:00,20.843,0,20.843,9.972,0,9.972,10.871,0,10.871,28.871,0,28.871,9.972,0,9.972,18.899,0,18.899
16/04/2019 09:30,20.8545,0.023,20.85451268,8.2135,0,8.2135,12.641,0.023,12.64102092,28.4615,0.0384,28.4615259,8.2135,0,8.2135,20.248,0.0384,20.24803641
16/04/2019 10:00,20.0395,0.094,20.03972046,1.2855,0,1.2855,18.754,0.094,18.75423557,27.3095,0.1132,27.30973461,1.2855,0,1.2855,26.024,0.1132,26.0242462
16/04/2019 10:30,19.883,0.098,19.88324151,1.243,0,1.243,18.64,0.098,18.64025762,26.802,0.0748,26.80210438,1.243,0,1.243,25.559,0.0748,25.55910945
16/04/2019 11:00,20.1835,0.1766,20.18427259,0.7355,0,0.7355,19.448,0.1766,19.4488018,27.2505,0.1652,27.25100074,0.7355,0,0.7355,26.515,0.1652,26.51551463
16/04/2019 11:30,20.1995,0.0692,20.19961853,0.5675,0,0.5675,19.632,0.0692,19.63212196,27.4955,0.1574,27.49595052,0.5675,0,0.5675,26.928,0.1574,26.92846001
16/04/2019 12:00,20.657,0.0096,20.65700223,0.411,0,0.411,20.246,0.0096,20.24600228,28.078,0.1056,28.07819858,0.411,0,0.411,27.667,0.1056,27.66720153
16/04/2019 12:30,21.0375,0.0058,21.0375008,0.7645,0,0.7645,20.273,0.0058,20.27300083,28.3835,0.0634,28.38357081,0.7645,0,0.7645,27.619,0.0634,27.61907277
16/04/2019 13:00,20.438,0.1556,20.4385923,1.391,0,1.391,19.047,0.1556,19.04763556,27.021,0.1172,27.02125417,1.391,0,1.391,25.63,0.1172,25.63026796
16/04/2019 13:30,19.868,0.19,19.86890848,2.523,0,2.523,17.345,0.19,17.34604061,26.31,0.1036,26.31020397,2.523,0,2.523,23.787,0.1036,23.7872256
16/04/2019 14:00,18.733,0.0192,18.73300984,2.085,0,2.085,16.648,0.0192,16.64801107,24.981,0,24.981,2.085,0,2.085,22.896,0,22.896
