Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/04/2019 14:30,19.1575,0.1612,19.15817819,1.8635,0,1.8635,17.294,0.1612,17.29475127,24.7155,0,24.7155,1.8635,0,1.8635,22.852,0,22.852
16/04/2019 15:00,18.9965,0.0672,18.99661886,2.5235,0,2.5235,16.473,0.0672,16.47313707,24.5215,0,24.5215,2.5235,0,2.5235,21.998,0,21.998
16/04/2019 15:30,18.699,0.1652,18.69972973,3.081,0,3.081,15.618,0.1652,15.61887368,23.976,0,23.976,3.081,0,3.081,20.895,0,20.895
16/04/2019 16:00,17.7075,0.288,17.7098419,3.3275,0,3.3275,14.38,0.288,14.38288372,22.6965,0.0038,22.69650032,3.3275,0,3.3275,19.369,0.0038,19.36900037
16/04/2019 16:30,17.6355,0.5914,17.6454134,3.6405,0,3.6405,13.995,0.5914,14.0074901,22.3665,0.002,22.36650009,3.6405,0,3.6405,18.726,0.002,18.72600011
16/04/2019 17:00,19.2605,0.4416,19.26556178,3.3725,0,3.3725,15.888,0.4416,15.89413585,24.1025,0,24.1025,3.3725,0,3.3725,20.73,0,20.73
16/04/2019 17:30,20.2915,0.1632,20.29215628,2.7825,0,2.7825,17.509,0.1632,17.50976057,26.0125,0,26.0125,2.7825,0,2.7825,23.23,0,23.23
16/04/2019 18:00,21.0595,0.1536,21.06006014,2.0245,0,2.0245,19.035,0.1536,19.03561972,27.2205,0,27.2205,2.0245,0,2.0245,25.196,0,25.196
16/04/2019 18:30,21.718,0.0172,21.71800681,1.424,0,1.424,20.294,0.0172,20.29400729,28.598,0,28.598,1.424,0,1.424,27.174,0,27.174
16/04/2019 19:00,21.6615,0,21.6615,0.7315,0,0.7315,20.93,0,20.93,28.9575,0,28.9575,0.7315,0,0.7315,28.226,0,28.226
16/04/2019 19:30,21.5725,0,21.5725,0.2755,0,0.2755,21.297,0,21.297,29.2325,0,29.2325,0.2755,0,0.2755,28.957,0,28.957
16/04/2019 20:00,21.493,0,21.493,0.093,0,0.093,21.4,0,21.4,29.247,0,29.247,0.093,0,0.093,29.154,0,29.154
16/04/2019 20:30,21.316,0,21.316,0.002,0,0.002,21.314,0,21.314,29.126,0,29.126,0.002,0,0.002,29.124,0,29.124
16/04/2019 21:00,21.175,0,21.175,0,0,0,21.175,0,21.175,28.959,0,28.959,0,0,0,28.959,0,28.959
16/04/2019 21:30,20.189,0,20.189,0,0,0,20.189,0,20.189,27.748,0,27.748,0,0,0,27.748,0,27.748
16/04/2019 22:00,18.569,0,18.569,0,0,0,18.569,0,18.569,25.698,0,25.698,0,0,0,25.698,0,25.698
16/04/2019 22:30,17.408,0,17.408,0,0,0,17.408,0,17.408,23.938,0,23.938,0,0,0,23.938,0,23.938
16/04/2019 23:00,15.93,0,15.93,0,0,0,15.93,0,15.93,21.669,0,21.669,0,0,0,21.669,0,21.669
16/04/2019 23:30,14.963,0,14.963,0,0,0,14.963,0,14.963,20.738,0,20.738,0,0,0,20.738,0,20.738
17/04/2019 00:00,13.751,0,13.751,0,0,0,13.751,0,13.751,18.805,0,18.805,0,0,0,18.805,0,18.805
17/04/2019 00:30,13.553,0,13.553,0,0,0,13.553,0,13.553,18.574,0,18.574,0,0,0,18.574,0,18.574
17/04/2019 01:00,13.275,0,13.275,0,0,0,13.275,0,13.275,18.245,0,18.245,0,0,0,18.245,0,18.245
17/04/2019 01:30,15.368,0,15.368,0,0,0,15.368,0,15.368,21.005,0,21.005,0,0,0,21.005,0,21.005
17/04/2019 02:00,15.715,0,15.715,0,0,0,15.715,0,15.715,21.47,0,21.47,0,0,0,21.47,0,21.47
17/04/2019 02:30,16.072,0,16.072,0,0,0,16.072,0,16.072,21.824,0,21.824,0,0,0,21.824,0,21.824
17/04/2019 03:00,15.239,0,15.239,0,0,0,15.239,0,15.239,20.775,0,20.775,0,0,0,20.775,0,20.775
17/04/2019 03:30,14.617,0,14.617,0,0,0,14.617,0,14.617,19.964,0,19.964,0,0,0,19.964,0,19.964
17/04/2019 04:00,14.109,0.0826,14.10924179,0,0,0,14.109,0.0826,14.10924179,19.327,0,19.327,0,0,0,19.327,0,19.327
17/04/2019 04:30,13.297,1.2404,13.35472954,0,0,0,13.297,1.2404,13.35472954,18.869,0,18.869,0,0,0,18.869,0,18.869
17/04/2019 05:00,12.976,1.223,13.03350701,0,0,0,12.976,1.223,13.03350701,18.452,0,18.452,0,0,0,18.452,0,18.452
17/04/2019 05:30,13.15,1.2384,13.20818438,0,0,0,13.15,1.2384,13.20818438,18.698,0,18.698,0,0,0,18.698,0,18.698
17/04/2019 06:00,13.213,0.0424,13.21306803,0,0,0,13.213,0.0424,13.21306803,19.621,0,19.621,0,0,0,19.621,0,19.621
17/04/2019 06:30,14.5745,0,14.5745,0.0035,0,0.0035,14.571,0,14.571,21.5885,0,21.5885,0.0035,0,0.0035,21.585,0,21.585
17/04/2019 07:00,15.821,0,15.821,0.127,0,0.127,15.694,0,15.694,23.666,0.2938,23.66782361,0.127,0,0.127,23.539,0.2938,23.54083345
17/04/2019 07:30,17.698,0,17.698,0.291,0,0.291,17.407,0,17.407,25.481,0.8948,25.49670622,0.291,0,0.291,25.19,0.8948,25.20588755
17/04/2019 08:00,19.2175,0,19.2175,0.2845,0,0.2845,18.933,0,18.933,27.4125,1.678,27.46380965,0.2845,0,0.2845,27.128,1.678,27.17984673
17/04/2019 08:30,20.0805,0,20.0805,9.2825,0,9.2825,10.798,0,10.798,28.1425,0.912,28.15727349,9.2825,0,9.2825,18.86,0.912,18.8820376
17/04/2019 09:00,20.9385,0,20.9385,10.0725,0,10.0725,10.866,0,10.866,28.3955,0,28.3955,10.0725,0,10.0725,18.323,0,18.323
17/04/2019 09:30,21.172,0,21.172,10.271,0,10.271,10.901,0,10.901,28.683,0,28.683,10.271,0,10.271,18.412,0,18.412
17/04/2019 10:00,20.922,0,20.922,10.696,0,10.696,10.226,0,10.226,28.414,0,28.414,10.696,0,10.696,17.718,0,17.718
17/04/2019 10:30,20.641,0.1286,20.64140061,2.672,0,2.672,17.969,0.1286,17.96946017,27.72,0.1364,27.72033559,2.672,0,2.672,25.048,0.1364,25.04837138
17/04/2019 11:00,20.18,0.0998,20.18024678,5.72,0,5.72,14.46,0.0998,14.4603444,26.973,0.1268,26.97329804,5.72,0,5.72,21.253,0.1268,21.25337825
17/04/2019 11:30,19.5995,0.4838,19.60547022,2.2945,0,2.2945,17.305,0.4838,17.31176153,25.8045,0.0538,25.80455608,2.2945,0,2.2945,23.51,0.0538,23.51006156
17/04/2019 12:00,18.719,0.6874,18.73161712,3.219,0,3.219,15.5,0.6874,15.51523505,24.005,0.025,24.00501302,3.219,0,3.219,20.786,0.025,20.78601503
17/04/2019 12:30,18.6815,0.9734,18.70684233,4.2735,0,4.2735,14.408,0.9734,14.44084387,22.8825,0.1056,22.88274366,4.2735,0,4.2735,18.609,0.1056,18.60929962
17/04/2019 13:00,17.266,1.0906,17.30040937,4.596,0,4.596,12.67,1.0906,12.71685135,20.638,0.0902,20.63819711,4.596,0,4.596,16.042,0.0902,16.04225358
17/04/2019 13:30,16.5405,1.1252,16.57872779,4.9185,0,4.9185,11.622,1.1252,11.67634185,19.2455,0.0384,19.24553831,4.9185,0,4.9185,14.327,0.0384,14.32705146
17/04/2019 14:00,15.827,1.033,15.86067521,4.956,0,4.956,10.871,1.033,10.91996932,18.1,0,18.1,4.956,0,4.956,13.144,0,13.144
17/04/2019 14:30,15.634,0.96,15.66344649,4.936,0,4.936,10.698,0.96,10.74098711,17.815,0,17.815,4.936,0,4.936,12.879,0,12.879
17/04/2019 15:00,15.522,1.0004,15.55420471,4.797,0,4.797,10.725,1.0004,10.7715563,17.75,0,17.75,4.797,0,4.797,12.953,0,12.953
17/04/2019 15:30,15.736,0.699,15.75151729,3.678,0,3.678,12.058,0.699,12.07824346,18.584,0,18.584,3.678,0,3.678,14.906,0,14.906
17/04/2019 16:00,16.6995,0.386,16.7039605,2.9945,0,2.9945,13.705,0.386,13.71043475,20.3635,0,20.3635,2.9945,0,2.9945,17.369,0,17.369
17/04/2019 16:30,17.9575,0.649,17.96922389,3.2545,0,3.2545,14.703,0.649,14.71731667,21.7805,0,21.7805,3.2545,0,3.2545,18.526,0,18.526
17/04/2019 17:00,19.3965,0.6662,19.40793741,2.6865,0,2.6865,16.71,0.6662,16.72327487,24.1285,0,24.1285,2.6865,0,2.6865,21.442,0,21.442
17/04/2019 17:30,20.703,0.334,20.70569402,1.661,0,1.661,19.042,0.334,19.04492898,26.495,0,26.495,1.661,0,1.661,24.834,0,24.834
17/04/2019 18:00,21.6865,0.3284,21.68898635,1.3035,0,1.3035,20.383,0.3284,20.38564533,28.0315,0,28.0315,1.3035,0,1.3035,26.728,0,26.728
17/04/2019 18:30,22.146,0.313,22.14821178,2.739,0,2.739,19.407,0.313,19.4095239,29.074,0,29.074,2.739,0,2.739,26.335,0,26.335
17/04/2019 19:00,22.1765,0,22.1765,9.8635,0,9.8635,12.313,0,12.313,29.4685,0,29.4685,9.8635,0,9.8635,19.605,0,19.605
17/04/2019 19:30,21.8685,0,21.8685,9.6685,0,9.6685,12.2,0,12.2,29.4275,0,29.4275,9.6685,0,9.6685,19.759,0,19.759
17/04/2019 20:00,21.9955,0.0672,21.99560265,5.3895,0,5.3895,16.606,0.0672,16.60613597,29.5525,0,29.5525,5.3895,0,5.3895,24.163,0,24.163
17/04/2019 20:30,22.0835,0.119,22.08382062,0.0015,0,0.0015,22.082,0.119,22.08232064,29.6325,0,29.6325,0.0015,0,0.0015,29.631,0,29.631
17/04/2019 21:00,21.587,0,21.587,0,0,0,21.587,0,21.587,29.109,0,29.109,0,0,0,29.109,0,29.109
17/04/2019 21:30,20.453,0,20.453,0,0,0,20.453,0,20.453,27.767,0,27.767,0,0,0,27.767,0,27.767
17/04/2019 22:00,18.9335,0,18.9335,0.0005,0,0.0005,18.933,0,18.933,26.0765,0.194,26.07722164,0.0005,0,0.0005,26.076,0.194,26.07672165
17/04/2019 22:30,17.283,0,17.283,0.001,0,0.001,17.282,0,17.282,24.523,0.194,24.52376735,0.001,0,0.001,24.522,0.194,24.52276738
17/04/2019 23:00,15.686,0,15.686,0.001,0,0.001,15.685,0,15.685,22.283,0.0076,22.2830013,0.001,0,0.001,22.282,0.0076,22.2820013
17/04/2019 23:30,15.0225,0,15.0225,0.0025,0,0.0025,15.02,0,15.02,21.2935,0,21.2935,0.0025,0,0.0025,21.291,0,21.291
18/04/2019 00:00,13.9515,0,13.9515,0.0065,0,0.0065,13.945,0,13.945,19.3425,0,19.3425,0.0065,0,0.0065,19.336,0,19.336
18/04/2019 00:30,13.164,1.2192,13.2203383,0.006,0,0.006,13.158,1.2192,13.21436388,18.638,0,18.638,0.006,0,0.006,18.632,0,18.632
18/04/2019 01:00,12.913,1.2902,12.97729498,0.007,0,0.007,12.906,1.2902,12.97032968,18.331,0,18.331,0.007,0,0.007,18.324,0,18.324
18/04/2019 01:30,14.738,0.1094,14.73840603,0.004,0,0.004,14.734,0.1094,14.73440614,21.435,0,21.435,0.004,0,0.004,21.431,0,21.431
18/04/2019 02:00,15.0345,0,15.0345,3.1455,0,3.1455,11.889,0,11.889,21.9845,0,21.9845,3.1455,0,3.1455,18.839,0,18.839
18/04/2019 02:30,15.2,0,15.2,1.883,0,1.883,13.317,0,13.317,22.231,0,22.231,1.883,0,1.883,20.348,0,20.348
18/04/2019 03:00,14.3805,0,14.3805,6.3315,0,6.3315,8.049,0,8.049,21.1045,0,21.1045,6.3315,0,6.3315,14.773,0,14.773
18/04/2019 03:30,13.7035,0,13.7035,0.0165,0,0.0165,13.687,0,13.687,20.2395,0,20.2395,0.0165,0,0.0165,20.223,0,20.223
18/04/2019 04:00,13.3445,0,13.3445,0.0195,0,0.0195,13.325,0,13.325,19.6725,0,19.6725,0.0195,0,0.0195,19.653,0,19.653
18/04/2019 04:30,12.753,0,12.753,2.652,0,2.652,10.101,0,10.101,18.982,0,18.982,2.652,0,2.652,16.33,0,16.33
18/04/2019 05:00,12.6,0,12.6,0.02,0,0.02,12.58,0,12.58,18.713,0,18.713,0.02,0,0.02,18.693,0,18.693
18/04/2019 05:30,12.584,0,12.584,0.016,0,0.016,12.568,0,12.568,18.865,0,18.865,0.016,0,0.016,18.849,0,18.849
18/04/2019 06:00,13.0125,0,13.0125,0.0135,0,0.0135,12.999,0,12.999,19.5775,0,19.5775,0.0135,0,0.0135,19.564,0,19.564
18/04/2019 06:30,14.1705,0,14.1705,0.0145,0,0.0145,14.156,0,14.156,21.4095,0,21.4095,0.0145,0,0.0145,21.395,0,21.395
18/04/2019 07:00,15.6095,0,15.6095,5.1365,0,5.1365,10.473,0,10.473,23.2575,0,23.2575,5.1365,0,5.1365,18.121,0,18.121
18/04/2019 07:30,16.7725,0,16.7725,1.0775,0,1.0775,15.695,0,15.695,25.1675,0.8256,25.18103794,1.0775,0,1.0775,24.09,0.8256,24.10414312
18/04/2019 08:00,18.326,0,18.326,0.707,0,0.707,17.619,0,17.619,25.959,1.394,25.996402,0.707,0,0.707,25.252,1.394,25.2904476
18/04/2019 08:30,18.9975,0,18.9975,1.0165,0,1.0165,17.981,0,17.981,26.5045,2.0602,26.58444929,1.0165,0,1.0165,25.488,2.0602,25.57112763
18/04/2019 09:00,19.264,0,19.264,1.803,0,1.803,17.461,0,17.461,26.233,2.331,26.33635985,1.803,0,1.803,24.43,2.331,24.54095477
18/04/2019 09:30,18.657,0,18.657,2.124,0,2.124,16.533,0,16.533,25.106,2.5422,25.23438164,2.124,0,2.124,22.982,2.5422,23.12217777
18/04/2019 10:00,18.392,0,18.392,2.761,0,2.761,15.631,0,15.631,24.022,2.6592,24.1687366,2.761,0,2.761,21.261,2.6592,21.42665316
18/04/2019 10:30,17.712,0,17.712,2.946,0,2.946,14.766,0,14.766,22.37,2.667,22.5284218,2.946,0,2.946,19.424,2.667,19.60624046
18/04/2019 11:00,16.9575,0,16.9575,2.5785,0,2.5785,14.379,0,14.379,21.3275,2.4134,21.4636147,2.5785,0,2.5785,18.749,2.4134,18.90369013
18/04/2019 11:30,17.278,0,17.278,3.256,0,3.256,14.022,0,14.022,21.496,2.5384,21.64535725,3.256,0,3.256,18.24,2.5384,18.4157833
18/04/2019 12:00,16.916,0,16.916,3.731,0,3.731,13.185,0,13.185,20.863,2.5728,21.02103872,3.731,0,3.731,17.132,2.5728,17.32410817
18/04/2019 12:30,16.493,0,16.493,3.864,0,3.864,12.629,0,12.629,20.461,2.5786,20.6228441,3.864,0,3.864,16.597,2.5786,16.79611821
18/04/2019 13:00,16.067,0,16.067,4.086,0,4.086,11.981,0,11.981,19.974,2.4712,20.12628891,4.086,0,4.086,15.888,2.4712,16.07903521
18/04/2019 13:30,15.758,0,15.758,3.881,0,3.881,11.877,0,11.877,19.483,2.3636,19.6258476,3.881,0,3.881,15.602,2.3636,15.7800193
18/04/2019 14:00,15.4525,0,15.4525,3.5905,0,3.5905,11.862,0,11.862,19.3125,2.1466,19.43143195,3.5905,0,3.5905,15.722,2.1466,15.86786613
18/04/2019 14:30,15.4595,0,15.4595,3.4075,0,3.4075,12.052,0,12.052,19.5855,2.0852,19.69618921,3.4075,0,3.4075,16.178,2.0852,16.31182832
18/04/2019 15:00,15.3745,0,15.3745,3.2575,0,3.2575,12.117,0,12.117,19.5895,1.991,19.69041877,3.2575,0,3.2575,16.332,1.991,16.45291175
18/04/2019 15:30,15.395,0,15.395,3.257,0,3.257,12.138,0,12.138,19.748,1.9508,19.84412066,3.257,0,3.257,16.491,1.9508,16.60598391
18/04/2019 16:00,15.277,0,15.277,3.173,0,3.173,12.104,0,12.104,19.771,1.8798,19.86016337,3.173,0,3.173,16.598,1.8798,16.70410884
18/04/2019 16:30,16.2628,0.0172,16.2628091,8.905,0,8.905,7.3578,0.0172,7.357820104,20.538,0.5222,20.54463767,8.905,0,8.905,11.633,0.5222,11.64471476
18/04/2019 17:00,17.503,0.2668,17.50503331,2.591,0,2.591,14.912,0.2668,14.91438655,21.893,0,21.893,2.591,0,2.591,19.302,0,19.302
18/04/2019 17:30,18.718,0.1268,18.71842948,5.508,0,5.508,13.21,0.1268,13.21060855,23.825,0,23.825,5.508,0,5.508,18.317,0,18.317
18/04/2019 18:00,19.2722,2.0812,19.38424841,10.891,0,10.891,8.3812,2.0812,8.635734299,25.441,0,25.441,10.891,0,10.891,14.55,0,14.55
18/04/2019 18:30,19.8695,0.8142,19.88617489,3.6175,0,3.6175,16.252,0.8142,16.2723823,26.9245,0,26.9245,3.6175,0,3.6175,23.307,0,23.307
18/04/2019 19:00,19.808,0.1748,19.80877127,1.176,0,1.176,18.632,0.1748,18.63281994,27.62,0,27.62,1.176,0,1.176,26.444,0,26.444
18/04/2019 19:30,19.7929,0,19.7929,9.8295,0,9.8295,9.9634,0,9.9634,28.1845,0,28.1845,9.8295,0,9.8295,18.355,0,18.355
18/04/2019 20:00,19.8425,0,19.8425,9.6185,0,9.6185,10.224,0,10.224,28.4995,0,28.4995,9.6185,0,9.6185,18.881,0,18.881
18/04/2019 20:30,20.1035,0,20.1035,9.5365,0,9.5365,10.567,0,10.567,28.9195,0,28.9195,9.5365,0,9.5365,19.383,0,19.383
18/04/2019 21:00,20.079,0,20.079,9.553,0,9.553,10.526,0,10.526,28.937,0,28.937,9.553,0,9.553,19.384,0,19.384
18/04/2019 21:30,19.7545,0.0404,19.75454131,1.3425,0,1.3425,18.412,0.0404,18.41204432,27.9135,0.2746,27.91485066,1.3425,0,1.3425,26.571,0.2746,26.5724189
18/04/2019 22:00,18.824,0,18.824,0.006,0,0.006,18.818,0,18.818,25.697,0,25.697,0.006,0,0.006,25.691,0,25.691
18/04/2019 22:30,17.343,0,17.343,0.015,0,0.015,17.328,0,17.328,23.912,0,23.912,0.015,0,0.015,23.897,0,23.897
18/04/2019 23:00,15.5855,0,15.5855,0.0105,0,0.0105,15.575,0,15.575,21.9275,0.094,21.92770148,0.0105,0,0.0105,21.917,0.094,21.91720158
18/04/2019 23:30,14.937,0,14.937,0.003,0,0.003,14.934,0,14.934,20.769,0.0308,20.76902284,0.003,0,0.003,20.766,0.0308,20.76602284
19/04/2019 00:00,13.9035,0,13.9035,0.0005,0,0.0005,13.903,0,13.903,18.9085,0,18.9085,0.0005,0,0.0005,18.908,0,18.908
19/04/2019 00:30,13.1565,0.6836,13.17424765,0.0005,0,0.0005,13.156,0.6836,13.17374833,18.3545,0,18.3545,0.0005,0,0.0005,18.354,0,18.354
19/04/2019 01:00,12.506,1.2692,12.57023885,0.001,0,0.001,12.505,1.2692,12.56924396,17.874,0,17.874,0.001,0,0.001,17.873,0,17.873
19/04/2019 01:30,14.3405,0.7278,14.35895655,0.0005,0,0.0005,14.34,0.7278,14.35845719,20.5755,0,20.5755,0.0005,0,0.0005,20.575,0,20.575
19/04/2019 02:00,14.264,0,14.264,0,0,0,14.264,0,14.264,20.976,0,20.976,0,0,0,20.976,0,20.976
19/04/2019 02:30,14.26,0,14.26,0,0,0,14.26,0,14.26,20.957,0,20.957,0,0,0,20.957,0,20.957
19/04/2019 03:00,13.5135,0,13.5135,0.0005,0,0.0005,13.513,0,13.513,20.0145,0,20.0145,0.0005,0,0.0005,20.014,0,20.014
19/04/2019 03:30,12.893,0,12.893,0.001,0,0.001,12.892,0,12.892,19.197,0,19.197,0.001,0,0.001,19.196,0,19.196
19/04/2019 04:00,12.448,0,12.448,0.002,0,0.002,12.446,0,12.446,18.587,0,18.587,0.002,0,0.002,18.585,0,18.585
19/04/2019 04:30,11.9465,0,11.9465,0.0025,0,0.0025,11.944,0,11.944,17.9685,0,17.9685,0.0025,0,0.0025,17.966,0,17.966
19/04/2019 05:00,11.5005,0,11.5005,0.0015,0,0.0015,11.499,0,11.499,17.6465,0,17.6465,0.0015,0,0.0015,17.645,0,17.645
19/04/2019 05:30,11.5137,0,11.5137,5.8855,0,5.8855,5.6282,0,5.6282,17.4625,0,17.4625,5.8855,0,5.8855,11.577,0,11.577
19/04/2019 06:00,11.8095,0,11.8095,0.0015,0,0.0015,11.808,0,11.808,17.6345,0,17.6345,0.0015,0,0.0015,17.633,0,17.633
19/04/2019 06:30,12.8295,0,12.8295,0.0105,0,0.0105,12.819,0,12.819,18.9035,0,18.9035,0.0105,0,0.0105,18.893,0,18.893
19/04/2019 07:00,13.798,0,13.798,0.131,0,0.131,13.667,0,13.667,20.696,0,20.696,0.131,0,0.131,20.565,0,20.565
19/04/2019 07:30,15.3305,0,15.3305,0.3565,0,0.3565,14.974,0,14.974,22.1775,0.0172,22.17750667,0.3565,0,0.3565,21.821,0.0172,21.82100678
19/04/2019 08:00,16.611,0,16.611,0.706,0,0.706,15.905,0,15.905,23.201,0,23.201,0.706,0,0.706,22.495,0,22.495
19/04/2019 08:30,17.575,0.142,17.57557365,1.174,0,1.174,16.401,0.142,16.40161471,23.863,0,23.863,1.174,0,1.174,22.689,0,22.689
19/04/2019 09:00,17.939,0.4646,17.9450153,1.73,0,1.73,16.209,0.4646,16.21565707,23.835,0,23.835,1.73,0,1.73,22.105,0,22.105
19/04/2019 09:30,17.9115,0.7564,17.92746422,2.3905,0,2.3905,15.521,0.7564,15.53942026,23.1985,0,23.1985,2.3905,0,2.3905,20.808,0,20.808
19/04/2019 10:00,17.467,0.983,17.49463855,3.011,0,3.011,14.456,0.983,14.48938318,22.06,0,22.06,3.011,0,3.011,19.049,0,19.049
19/04/2019 10:30,16.77,1.1692,16.81070875,3.547,0,3.547,13.223,1.1692,13.27459068,20.706,0,20.706,3.547,0,3.547,17.159,0,17.159
19/04/2019 11:00,16.126,1.177,16.16889622,4.027,0,4.027,12.099,1.177,12.15611492,19.846,0,19.846,4.027,0,4.027,15.819,0,15.819
19/04/2019 11:30,15.547,1.0714,15.5838733,3.721,0,3.721,11.826,1.0714,11.87443363,18.418,0,18.418,3.721,0,3.721,14.697,0,14.697
19/04/2019 12:00,15.114,1.1712,15.15931085,4.458,0,4.458,10.656,1.1712,10.72017003,17.71,0,17.71,4.458,0,4.458,13.252,0,13.252
19/04/2019 12:30,14.677,1.2826,14.73293561,4.607,0,4.607,10.07,1.2826,10.15135276,17.487,0,17.487,4.607,0,4.607,12.88,0,12.88
19/04/2019 13:00,14.6775,1.083,14.7174011,3.9485,0,3.9485,10.729,1.083,10.78352122,18.2285,0,18.2285,3.9485,0,3.9485,14.28,0,14.28
19/04/2019 13:30,14.7705,0.8794,14.79665552,3.3365,0,3.3365,11.434,0.8794,11.46776789,17.3185,0,17.3185,3.3365,0,3.3365,13.982,0,13.982
19/04/2019 14:00,14.0312,1.1674,14.07968026,4.55,0,4.55,9.4812,1.1674,9.552799391,15.985,0,15.985,4.55,0,4.55,11.435,0,11.435
19/04/2019 14:30,13.4851,1.1272,13.5321285,4.6915,0,4.6915,8.7936,1.1272,8.865550225,15.2385,0,15.2385,4.6915,0,4.6915,10.547,0,10.547
19/04/2019 15:00,13.1451,1.0406,13.18622396,4.6145,0,4.6145,8.5306,1.0406,8.593834111,15.1395,0,15.1395,4.6145,0,4.6145,10.525,0,10.525
19/04/2019 15:30,13.1084,0.9734,13.14449155,4.33,0,4.33,8.7784,0.9734,8.832203243,15.418,0,15.418,4.33,0,4.33,11.088,0,11.088
19/04/2019 16:00,13.8033,0.862,13.83018926,5.6605,0,5.6605,8.1428,0.862,8.188298715,16.6475,0,16.6475,5.6605,0,5.6605,10.987,0,10.987
19/04/2019 16:30,14.4837,0.4992,14.49230024,6.5195,0,6.5195,7.9642,0.4992,7.979829715,17.9225,0,17.9225,6.5195,0,6.5195,11.403,0,11.403
19/04/2019 17:00,15.4695,0.6106,15.48154587,3.0135,0,3.0135,12.456,0.6106,12.47095699,19.7725,0,19.7725,3.0135,0,3.0135,16.759,0,16.759
19/04/2019 17:30,16.52,0.4186,16.5253026,2.429,0,2.429,14.091,0.4186,14.09721628,21.944,0,21.944,2.429,0,2.429,19.515,0,19.515
19/04/2019 18:00,17.396,0.2054,17.39721257,1.823,0,1.823,15.573,0.2054,15.5743545,24.151,0.697,24.16105565,1.823,0,1.823,22.328,0.697,22.33887627
19/04/2019 18:30,17.724,0,17.724,1.235,0,1.235,16.489,0,16.489,25.596,1.1712,25.62278138,1.235,0,1.235,24.361,1.1712,24.38913755
19/04/2019 19:00,17.87,0,17.87,2.811,0,2.811,15.059,0,15.059,26.394,1.0426,26.41458405,2.811,0,2.811,23.583,1.0426,23.60603532
19/04/2019 19:30,17.9983,0,17.9983,9.7475,0,9.7475,8.2508,0,8.2508,26.7515,0.7374,26.76166122,9.7475,0,9.7475,17.004,0.7374,17.01998163
19/04/2019 20:00,18.005,0,18.005,7.1,0,7.1,10.905,0,10.905,26.686,0.9484,26.70284739,7.1,0,7.1,19.586,0.9484,19.60894843
19/04/2019 20:30,18.6355,0,18.6355,4.0355,0,4.0355,14.6,0,14.6,26.4225,0.862,26.43655708,4.0355,0,4.0355,22.387,0.862,22.40358929
19/04/2019 21:00,18.9102,0,18.9102,9.477,0,9.477,9.4332,0,9.4332,26.713,0.624,26.72028714,9.477,0,9.477,17.236,0.624,17.24729173
19/04/2019 21:30,18.0817,0,18.0817,9.5145,0,9.5145,8.5672,0,8.5672,25.6885,0.263,25.68984627,9.5145,0,9.5145,16.174,0.263,16.17613814
19/04/2019 22:00,17.2375,0,17.2375,2.7385,0,2.7385,14.499,0,14.499,23.6585,0.0308,23.65852005,2.7385,0,2.7385,20.92,0.0308,20.92002267
19/04/2019 22:30,16.234,0,16.234,0,0,0,16.234,0,16.234,22.397,0,22.397,0,0,0,22.397,0,22.397
19/04/2019 23:00,14.855,0,14.855,0,0,0,14.855,0,14.855,20.636,0,20.636,0,0,0,20.636,0,20.636
19/04/2019 23:30,13.747,0,13.747,0,0,0,13.747,0,13.747,19.647,0,19.647,0,0,0,19.647,0,19.647
20/04/2019 00:00,12.405,0,12.405,0,0,0,12.405,0,12.405,18.114,0,18.114,0,0,0,18.114,0,18.114
20/04/2019 00:30,12.044,0,12.044,0,0,0,12.044,0,12.044,17.656,0,17.656,0,0,0,17.656,0,17.656
20/04/2019 01:00,11.791,0,11.791,0,0,0,11.791,0,11.791,16.669,0,16.669,0,0,0,16.669,0,16.669
20/04/2019 01:30,13.235,0,13.235,0,0,0,13.235,0,13.235,18.367,0,18.367,0,0,0,18.367,0,18.367
20/04/2019 02:00,13.313,0,13.313,0,0,0,13.313,0,13.313,18.422,0,18.422,0,0,0,18.422,0,18.422
20/04/2019 02:30,13.336,0,13.336,0,0,0,13.336,0,13.336,18.164,0,18.164,0,0,0,18.164,0,18.164
20/04/2019 03:00,12.657,0,12.657,0,0,0,12.657,0,12.657,17.255,0,17.255,0,0,0,17.255,0,17.255
20/04/2019 03:30,12.171,0,12.171,0,0,0,12.171,0,12.171,16.613,0,16.613,0,0,0,16.613,0,16.613
20/04/2019 04:00,11.572,0.6758,11.59171642,0,0,0,11.572,0.6758,11.59171642,16.194,0,16.194,0,0,0,16.194,0,16.194
20/04/2019 04:30,11.086,1.2172,11.15262175,0,0,0,11.086,1.2172,11.15262175,15.907,0,15.907,0,0,0,15.907,0,15.907
20/04/2019 05:00,10.996,1.2442,11.06616689,0,0,0,10.996,1.2442,11.06616689,15.775,0,15.775,0,0,0,15.775,0,15.775
20/04/2019 05:30,11.013,1.1828,11.07633445,0,0,0,11.013,1.1828,11.07633445,15.79,0,15.79,0,0,0,15.79,0,15.79
20/04/2019 06:00,11.239,1.1808,11.3008588,0,0,0,11.239,1.1808,11.3008588,16.118,0,16.118,0,0,0,16.118,0,16.118
20/04/2019 06:30,12.0765,0.4666,12.08551066,0.0265,0,0.0265,12.05,0.4666,12.05903046,17.6065,0,17.6065,0.0265,0,0.0265,17.58,0,17.58
20/04/2019 07:00,12.8625,0,12.8625,0.1515,0,0.1515,12.711,0,12.711,18.8505,0,18.8505,0.1515,0,0.1515,18.699,0,18.699
20/04/2019 07:30,14.069,0,14.069,0.401,0,0.401,13.668,0,13.668,20.298,0,20.298,0.401,0,0.401,19.897,0,19.897
20/04/2019 08:00,15.4875,0,15.4875,0.7915,0,0.7915,14.696,0,14.696,21.8515,0,21.8515,0.7915,0,0.7915,21.06,0,21.06
20/04/2019 08:30,16.6215,0.1364,16.62205966,1.3725,0,1.3725,15.249,0.1364,15.24961003,22.6425,0,22.6425,1.3725,0,1.3725,21.27,0,21.27
20/04/2019 09:00,17.2325,0.4742,17.23902323,2.0055,0,2.0055,15.227,0.4742,15.23438199,22.8395,0,22.8395,2.0055,0,2.0055,20.834,0,20.834
20/04/2019 09:30,17.733,0.9196,17.75682835,2.576,0,2.576,15.157,0.9196,15.18487119,22.784,0,22.784,2.576,0,2.576,20.208,0,20.208
20/04/2019 10:00,17.346,1.1424,17.38357828,3.152,0,3.152,14.194,1.1424,14.23989866,21.768,0,21.768,3.152,0,3.152,18.616,0,18.616
20/04/2019 10:30,16.7737,1.0196,16.80465994,8.1735,0,8.1735,8.6002,1.0196,8.660428638,20.6155,0,20.6155,8.1735,0,8.1735,12.442,0,12.442
20/04/2019 11:00,15.8855,1.346,15.94242222,4.1225,0,4.1225,11.763,1.346,11.83975865,19.0045,0,19.0045,4.1225,0,4.1225,14.882,0,14.882
20/04/2019 11:30,15.191,1.419,15.25713086,4.467,0,4.467,10.724,1.419,10.81747369,17.724,0,17.724,4.467,0,4.467,13.257,0,13.257
20/04/2019 12:00,14.5791,1.4266,14.64873183,4.7525,0,4.7525,9.8266,1.4266,9.929615054,16.7415,0,16.7415,4.7525,0,4.7525,11.989,0,11.989
20/04/2019 12:30,14.3266,1.3882,14.39369886,4.882,0,4.882,9.4446,1.3882,9.546076073,16.363,0,16.363,4.882,0,4.882,11.481,0,11.481
20/04/2019 13:00,13.915,1.3574,13.98105002,4.912,0,4.912,9.003,1.3574,9.10475391,15.818,0,15.818,4.912,0,4.912,10.906,0,10.906
20/04/2019 13:30,14.053,1.3402,14.11676114,4.883,0,4.883,9.17,1.3402,9.267417981,15.781,0,15.781,4.883,0,4.883,10.898,0,10.898
20/04/2019 14:00,12.7979,1.4478,12.87953296,4.8605,0,4.8605,7.9374,1.4478,8.068360651,14.4147,0,14.4147,4.8605,0,4.8605,9.5542,0,9.5542
20/04/2019 14:30,12.4173,1.3478,12.49023235,4.8045,0,4.8045,7.6128,1.3478,7.731189344,14.0743,0,14.0743,4.8045,0,4.8045,9.2698,0,9.2698
20/04/2019 15:00,12.3422,1.273,12.40767625,4.664,0,4.664,7.6782,1.273,7.783012543,14.1048,0,14.1048,4.664,0,4.664,9.4408,0,9.4408
20/04/2019 15:30,12.4892,1.2768,12.55429548,4.479,0,4.479,8.0102,1.2768,8.111320625,14.526,0,14.526,4.479,0,4.479,10.047,0,10.047
20/04/2019 16:00,12.8738,1.2134,12.93085713,4.155,0,4.155,8.7188,1.2134,8.802829829,15.341,0,15.341,4.155,0,4.155,11.186,0,11.186
20/04/2019 16:30,13.5245,1.0312,13.56375588,3.7055,0,3.7055,9.819,1.0312,9.873000275,16.6595,0,16.6595,3.7055,0,3.7055,12.954,0,12.954
20/04/2019 17:00,14.7105,0.9946,14.7440849,3.2085,0,3.2085,11.502,0.9946,11.5449224,18.7145,0,18.7145,3.2085,0,3.2085,15.506,0,15.506
20/04/2019 17:30,15.9245,0.841,15.94669186,2.6265,0,2.6265,13.298,0.841,13.32456697,20.8725,0,20.8725,2.6265,0,2.6265,18.246,0,18.246
20/04/2019 18:00,17.0695,0.7468,17.08582865,2.0065,0,2.0065,15.063,0.7468,15.08150123,22.8675,0,22.8675,2.0065,0,2.0065,20.861,0,20.861
20/04/2019 18:30,17.556,0.5606,17.56494829,1.329,0,1.329,16.227,0.5606,16.23668074,24.211,0,24.211,1.329,0,1.329,22.882,0,22.882
20/04/2019 19:00,17.7375,0.3168,17.74032887,0.7685,0,0.7685,16.969,0.3168,16.97195697,25.0255,0.1632,25.02603214,0.7685,0,0.7685,24.257,0.1632,24.25754899
20/04/2019 19:30,17.819,0,17.819,0.349,0,0.349,17.47,0,17.47,25.281,1.1712,25.30811472,0.349,0,0.349,24.932,1.1712,24.95949385
20/04/2019 20:00,17.8925,0,17.8925,0.1015,0,0.1015,17.791,0,17.791,24.8845,0.8756,24.89989991,0.1015,0,0.1015,24.783,0.8756,24.79846294
20/04/2019 20:30,18.06,0,18.06,0.008,0,0.008,18.052,0,18.052,25.152,1.0752,25.17497088,0.008,0,0.008,25.144,1.0752,25.16697819
20/04/2019 21:00,18.2292,0,18.2292,9.197,0,9.197,9.0322,0,9.0322,25.523,0.4954,25.52780739,9.197,0,9.197,16.326,0.4954,16.33351454
20/04/2019 21:30,17.6565,0,17.6565,3.6625,0,3.6625,13.994,0,13.994,24.6635,0.576,24.67022514,3.6625,0,3.6625,21.001,0.576,21.00889757
20/04/2019 22:00,16.716,0,16.716,0,0,0,16.716,0,16.716,23.445,0.5108,23.45056378,0,0,0,23.445,0.5108,23.45056378
20/04/2019 22:30,15.592,0,15.592,0,0,0,15.592,0,15.592,22.019,0.2516,22.02043741,0,0,0,22.019,0.2516,22.02043741
20/04/2019 23:00,14.298,0,14.298,0,0,0,14.298,0,14.298,20.263,0.0288,20.26302047,0,0,0,20.263,0.0288,20.26302047
20/04/2019 23:30,13.709,0,13.709,0,0,0,13.709,0,13.709,19.377,0,19.377,0,0,0,19.377,0,19.377
21/04/2019 00:00,12.672,0,12.672,0,0,0,12.672,0,12.672,17.791,0,17.791,0,0,0,17.791,0,17.791
21/04/2019 00:30,12.192,0,12.192,0,0,0,12.192,0,12.192,16.579,0,16.579,0,0,0,16.579,0,16.579
21/04/2019 01:00,11.632,0,11.632,0,0,0,11.632,0,11.632,15.896,0,15.896,0,0,0,15.896,0,15.896
21/04/2019 01:30,12.775,0,12.775,0,0,0,12.775,0,12.775,17.379,0,17.379,0,0,0,17.379,0,17.379
21/04/2019 02:00,12.536,0,12.536,0,0,0,12.536,0,12.536,17.104,0,17.104,0,0,0,17.104,0,17.104
21/04/2019 02:30,12.488,0,12.488,0,0,0,12.488,0,12.488,16.959,0,16.959,0,0,0,16.959,0,16.959
21/04/2019 03:00,11.691,0,11.691,0,0,0,11.691,0,11.691,15.965,0,15.965,0,0,0,15.965,0,15.965
21/04/2019 03:30,11.28,0,11.28,0,0,0,11.28,0,11.28,15.418,0,15.418,0,0,0,15.418,0,15.418
21/04/2019 04:00,10.963,0,10.963,0,0,0,10.963,0,10.963,15.002,0,15.002,0,0,0,15.002,0,15.002
21/04/2019 04:30,10.71,0,10.71,0,0,0,10.71,0,10.71,14.692,0,14.692,0,0,0,14.692,0,14.692
21/04/2019 05:00,10.521,0,10.521,0,0,0,10.521,0,10.521,14.45,0,14.45,0,0,0,14.45,0,14.45
21/04/2019 05:30,10.767,0,10.767,0,0,0,10.767,0,10.767,14.717,0,14.717,0,0,0,14.717,0,14.717
21/04/2019 06:00,10.954,0,10.954,0,0,0,10.954,0,10.954,14.936,0,14.936,0,0,0,14.936,0,14.936
21/04/2019 06:30,11.45,0,11.45,0.018,0,0.018,11.432,0,11.432,15.57,0,15.57,0.018,0,0.018,15.552,0,15.552
21/04/2019 07:00,12.191,0,12.191,0.126,0,0.126,12.065,0,12.065,16.392,0,16.392,0.126,0,0.126,16.266,0,16.266
21/04/2019 07:30,13.321,0,13.321,0.34,0,0.34,12.981,0,12.981,17.518,0,17.518,0.34,0,0.34,17.178,0,17.178
21/04/2019 08:00,14.729,0,14.729,0.767,0,0.767,13.962,0,13.962,18.733,0,18.733,0.767,0,0.767,17.966,0,17.966
21/04/2019 08:30,16.2265,0,16.2265,1.3765,0,1.3765,14.85,0,14.85,19.9155,0,19.9155,1.3765,0,1.3765,18.539,0,18.539
21/04/2019 09:00,16.908,0.0134,16.90800531,2.044,0,2.044,14.864,0.0134,14.86400604,20.322,0,20.322,2.044,0,2.044,18.278,0,18.278
21/04/2019 09:30,17.5055,0.29,17.50790194,2.7035,0,2.7035,14.802,0.29,14.80484056,20.5115,0,20.5115,2.7035,0,2.7035,17.808,0,17.808
21/04/2019 10:00,17.5485,0.5684,17.55770289,3.2625,0,3.2625,14.286,0.5684,14.29730305,20.0625,0,20.0625,3.2625,0,3.2625,16.8,0,16.8
21/04/2019 10:30,17.353,0.8026,17.37155076,3.749,0,3.749,13.604,0.8026,13.62765507,19.321,0,19.321,3.749,0,3.749,15.572,0,15.572
21/04/2019 11:00,16.671,0.8294,16.69161902,4.205,0,4.205,12.466,0.8294,12.49356076,18.056,0,18.056,4.205,0,4.205,13.851,0,13.851
21/04/2019 11:30,16.1625,0.9792,16.19213509,4.5865,0,4.5865,11.576,0.9792,11.61734086,17.1695,0,17.1695,4.5865,0,4.5865,12.583,0,12.583
21/04/2019 12:00,15.8675,1.0368,15.90133675,4.8455,0,4.8455,11.022,1.0368,11.07065663,16.6235,0,16.6235,4.8455,0,4.8455,11.778,0,11.778
21/04/2019 12:30,15.415,0.9562,15.4446283,4.985,0,4.985,10.43,0.9562,10.47373947,16.099,0,16.099,4.985,0,4.985,11.114,0,11.114
21/04/2019 13:00,14.9543,0.8812,14.98024038,5.0525,0,5.0525,9.9018,0.8812,9.940933391,15.5625,0,15.5625,5.0525,0,5.0525,10.51,0,10.51
21/04/2019 13:30,14.5634,0.9466,14.59413139,5.092,0,5.092,9.4714,0.9466,9.518585479,14.8696,0,14.8696,5.092,0,5.092,9.7776,0,9.7776
21/04/2019 14:00,13.9064,0.862,13.93309029,5.059,0,5.059,8.8474,0.862,8.889293041,14.0274,0,14.0274,5.059,0,5.059,8.9684,0,8.9684
21/04/2019 14:30,13.5912,0.7968,13.61453663,5.001,0,5.001,8.5902,0.7968,8.627075187,13.6448,0,13.6448,5.001,0,5.001,8.6438,0,8.6438
21/04/2019 15:00,13.396,0.7372,13.41626922,4.873,0,4.873,8.523,0.7372,8.554822783,13.6206,0,13.6206,4.873,0,4.873,8.7476,0,8.7476
21/04/2019 15:30,13.5929,0.7392,13.6129845,4.6475,0,4.6475,8.9454,0.7392,8.975889805,14.1035,0,14.1035,4.6475,0,4.6475,9.456,0,9.456
21/04/2019 16:00,13.8413,0.6068,13.85459461,4.3295,0,4.3295,9.5118,0.6068,9.531135582,14.7455,0,14.7455,4.3295,0,4.3295,10.416,0,10.416
21/04/2019 16:30,14.442,0.432,14.44845971,3.938,0,3.938,10.504,0.432,10.51287972,15.957,0,15.957,3.938,0,3.938,12.019,0,12.019
21/04/2019 17:00,15.4325,0.3974,15.43761585,3.4675,0,3.4675,11.965,0.3974,11.97159771,17.6595,0,17.6595,3.4675,0,3.4675,14.192,0,14.192
21/04/2019 17:30,16.4245,0.2572,16.42651369,2.8995,0,2.8995,13.525,0.2572,13.52744532,19.5255,0,19.5255,2.8995,0,2.8995,16.626,0,16.626
21/04/2019 18:00,17.0755,0.3436,17.07895668,2.2915,0,2.2915,14.784,0.3436,14.78799232,21.0365,0,21.0365,2.2915,0,2.2915,18.745,0,18.745
21/04/2019 18:30,17.5815,0.167,17.58229312,1.5905,0,1.5905,15.991,0.167,15.991872,22.1645,0,22.1645,1.5905,0,1.5905,20.574,0,20.574
21/04/2019 19:00,17.599,0.0076,17.59900164,0.906,0,0.906,16.693,0.0076,16.69300173,22.837,0,22.837,0.906,0,0.906,21.931,0,21.931
21/04/2019 19:30,17.7545,0.0326,17.75452993,4.6565,0,4.6565,13.098,0.0326,13.09804057,23.5395,0,23.5395,4.6565,0,4.6565,18.883,0,18.883
21/04/2019 20:00,17.2978,0,17.2978,9.527,0,9.527,7.7708,0,7.7708,23.307,0,23.307,9.527,0,9.527,13.78,0,13.78
21/04/2019 20:30,17.508,0,17.508,4.214,0,4.214,13.294,0,13.294,23.571,0,23.571,4.214,0,4.214,19.357,0,19.357
21/04/2019 21:00,17.71,0,17.71,2.101,0,2.101,15.609,0,15.609,24.642,0.3802,24.64493287,2.101,0,2.101,22.541,0.3802,22.5442062
21/04/2019 21:30,17.0891,0,17.0891,9.5025,0,9.5025,7.5866,0,7.5866,24.1075,0.0422,24.10753694,9.5025,0,9.5025,14.605,0.0422,14.60506097
21/04/2019 22:00,16.0135,0,16.0135,0.8245,0,0.8245,15.189,0,15.189,22.7105,0.1344,22.71089768,0.8245,0,0.8245,21.886,0.1344,21.88641267
21/04/2019 22:30,15.239,0,15.239,0,0,0,15.239,0,15.239,21.433,0,21.433,0,0,0,21.433,0,21.433
21/04/2019 23:00,14.164,0,14.164,0,0,0,14.164,0,14.164,19.404,0,19.404,0,0,0,19.404,0,19.404
21/04/2019 23:30,13.278,0,13.278,0,0,0,13.278,0,13.278,18.224,0,18.224,0,0,0,18.224,0,18.224
22/04/2019 00:00,12.246,0,12.246,0,0,0,12.246,0,12.246,16.918,0,16.918,0,0,0,16.918,0,16.918
22/04/2019 00:30,11.176,0,11.176,0,0,0,11.176,0,11.176,16.308,0,16.308,0,0,0,16.308,0,16.308
22/04/2019 01:00,10.998,0,10.998,0,0,0,10.998,0,10.998,15.542,0,15.542,0,0,0,15.542,0,15.542
22/04/2019 01:30,12.2,0,12.2,0,0,0,12.2,0,12.2,16.893,0,16.893,0,0,0,16.893,0,16.893
22/04/2019 02:00,12.077,0,12.077,0,0,0,12.077,0,12.077,16.727,0,16.727,0,0,0,16.727,0,16.727
22/04/2019 02:30,11.892,0,11.892,0,0,0,11.892,0,11.892,16.533,0,16.533,0,0,0,16.533,0,16.533
22/04/2019 03:00,11.119,1.1252,11.17578794,0,0,0,11.119,1.1252,11.17578794,15.943,0,15.943,0,0,0,15.943,0,15.943
22/04/2019 03:30,10.393,0,10.393,0,0,0,10.393,0,10.393,15.564,0,15.564,0,0,0,15.564,0,15.564
22/04/2019 04:00,10.231,0,10.231,0,0,0,10.231,0,10.231,15.252,0,15.252,0,0,0,15.252,0,15.252
22/04/2019 04:30,10.032,0,10.032,0,0,0,10.032,0,10.032,15.011,0,15.011,0,0,0,15.011,0,15.011
22/04/2019 05:00,9.8332,0,9.8332,0,0,0,9.8332,0,9.8332,14.801,0,14.801,0,0,0,14.801,0,14.801
22/04/2019 05:30,9.8536,0,9.8536,0,0,0,9.8536,0,9.8536,14.924,0,14.924,0,0,0,14.924,0,14.924
22/04/2019 06:00,10.295,0,10.295,0,0,0,10.295,0,10.295,15.439,0,15.439,0,0,0,15.439,0,15.439
22/04/2019 06:30,11.073,0,11.073,0.012,0,0.012,11.061,0,11.061,16.428,0,16.428,0.012,0,0.012,16.416,0,16.416
22/04/2019 07:00,11.832,0,11.832,0.134,0,0.134,11.698,0,11.698,17.374,0,17.374,0.134,0,0.134,17.24,0,17.24
22/04/2019 07:30,12.802,0,12.802,0.36,0,0.36,12.442,0,12.442,19.053,0,19.053,0.36,0,0.36,18.693,0,18.693
22/04/2019 08:00,14.601,0,14.601,0.545,0,0.545,14.056,0,14.056,20.333,0,20.333,0.545,0,0.545,19.788,0,19.788
22/04/2019 08:30,15.616,0,15.616,0.874,0,0.874,14.742,0,14.742,22.143,0.3302,22.14546186,0.874,0,0.874,21.269,0.3302,21.27156301
22/04/2019 09:00,16.1605,0,16.1605,1.5415,0,1.5415,14.619,0,14.619,21.9995,1.0388,22.02401203,1.5415,0,1.5415,20.458,1.0388,20.4843567
22/04/2019 09:30,17.436,0.1574,17.43671043,2.13,0,2.13,15.306,0.1574,15.30680929,21.917,0.409,21.92081591,2.13,0,2.13,19.787,0.409,19.79122659
22/04/2019 10:00,17.4165,0.528,17.42450161,2.7535,0,2.7535,14.663,0.528,14.6725033,20.4445,0,20.4445,2.7535,0,2.7535,17.691,0,17.691
22/04/2019 10:30,17.94,0.505,17.94710631,1.908,0,1.908,16.032,0.505,16.03995165,21.467,0,21.467,1.908,0,1.908,19.559,0,19.559
22/04/2019 11:00,16.5185,0.6892,16.53287147,3.8675,0,3.8675,12.651,0.6892,12.66975918,19.6275,0,19.6275,3.8675,0,3.8675,15.76,0,15.76
22/04/2019 11:30,15.628,0.791,15.64800514,4.308,0,4.308,11.32,0.791,11.34760243,17.17,0,17.17,4.308,0,4.308,12.862,0,12.862
22/04/2019 12:00,15.271,0.8774,15.29618488,4.572,0,4.572,10.699,0.8774,10.73491648,16.341,0,16.341,4.572,0,4.572,11.769,0,11.769
22/04/2019 12:30,15.848,0.8218,15.86929297,4.229,0,4.229,11.619,0.8218,11.64802628,16.886,0,16.886,4.229,0,4.229,12.657,0,12.657
22/04/2019 13:00,15.627,0.601,15.63855268,3.782,0,3.782,11.845,0.601,11.86023718,16.433,0,16.433,3.782,0,3.782,12.651,0,12.651
22/04/2019 13:30,16.0115,0.2476,16.01341431,2.4145,0,2.4145,13.597,0.2476,13.5992542,17.6095,0,17.6095,2.4145,0,2.4145,15.195,0,15.195
22/04/2019 14:00,15.861,0.2016,15.86228116,2.259,0,2.259,13.602,0.2016,13.60349391,18.517,0,18.517,2.259,0,2.259,16.258,0,16.258
22/04/2019 14:30,15.1405,0.2976,15.14342451,3.0735,0,3.0735,12.067,0.2976,12.07066919,17.7155,0,17.7155,3.0735,0,3.0735,14.642,0,14.642
22/04/2019 15:00,14.137,0.4704,14.14482397,4.264,0,4.264,9.873,0.4704,9.884199773,15.615,0,15.615,4.264,0,4.264,11.351,0,11.351
22/04/2019 15:30,14.3405,0.3052,14.34374732,2.9405,0,2.9405,11.4,0.3052,11.40408466,15.7015,0,15.7015,2.9405,0,2.9405,12.761,0,12.761
22/04/2019 16:00,14.545,0.4204,14.55107423,3.672,0,3.672,10.873,0.4204,10.88112426,16.186,0,16.186,3.672,0,3.672,12.514,0,12.514
22/04/2019 16:30,14.9954,0.2668,14.99777328,5.12,0,5.12,9.8754,0.2668,9.879003361,17.016,0.0652,17.01612491,5.12,0,5.12,11.896,0.0652,11.89617867
22/04/2019 17:00,15.608,0,15.608,11.288,0,11.288,4.32,0,4.32,18.8596,0.8428,18.87842218,11.288,0,11.288,7.5716,0.8428,7.618361924
22/04/2019 17:30,16.5335,0,16.5335,2.6065,0,2.6065,13.927,0,13.927,20.9905,1.2902,21.03011427,2.6065,0,2.6065,18.384,1.2902,18.42921789
22/04/2019 18:00,17.964,0,17.964,1.254,0,1.254,16.71,0,16.71,23.766,1.371,23.8055119,1.254,0,1.254,22.512,1.371,22.5537089
22/04/2019 18:30,18.7185,0,18.7185,0.6265,0,0.6265,18.092,0,18.092,25.5745,1.2884,25.60693314,0.6265,0,0.6265,24.948,1.2884,24.98124654
22/04/2019 19:00,19,0,19,0.291,0,0.291,18.709,0,18.709,26.32,1.3268,26.353421,0.291,0,0.291,26.029,1.3268,26.06279416
22/04/2019 19:30,18.6665,0,18.6665,0.1525,0,0.1525,18.514,0,18.514,26.1495,1.2634,26.18000248,0.1525,0,0.1525,25.997,1.2634,26.0276812
22/04/2019 20:00,18.208,0,18.208,0.085,0,0.085,18.123,0,18.123,25.708,1.1616,25.73422971,0.085,0,0.085,25.623,1.1616,25.64931663
22/04/2019 20:30,17.9825,0,17.9825,8.0075,0,8.0075,9.975,0,9.975,25.1045,0.311,25.10642629,8.0075,0,8.0075,17.097,0.311,17.09982836
22/04/2019 21:00,18.2264,0,18.2264,9.477,0,9.477,8.7494,0,8.7494,24.979,0,24.979,9.477,0,9.477,15.502,0,15.502
22/04/2019 21:30,17.444,0,17.444,2.415,0,2.415,15.029,0,15.029,23.768,0,23.768,2.415,0,2.415,21.353,0,21.353
22/04/2019 22:00,16.171,0,16.171,0,0,0,16.171,0,16.171,22.085,0,22.085,0,0,0,22.085,0,22.085
22/04/2019 22:30,15.129,0,15.129,0,0,0,15.129,0,15.129,20.496,0,20.496,0,0,0,20.496,0,20.496
22/04/2019 23:00,13.3355,0.5644,13.34743824,0.0005,0,0.0005,13.335,0.5644,13.34693869,18.4735,0,18.4735,0.0005,0,0.0005,18.473,0,18.473
22/04/2019 23:30,12.023,0,12.023,0,0,0,12.023,0,12.023,17.781,0,17.781,0,0,0,17.781,0,17.781
23/04/2019 00:00,11.088,0,11.088,0,0,0,11.088,0,11.088,16.616,0,16.616,0,0,0,16.616,0,16.616
23/04/2019 00:30,10.667,0,10.667,0,0,0,10.667,0,10.667,16.187,0,16.187,0,0,0,16.187,0,16.187
23/04/2019 01:00,10.071,0,10.071,0,0,0,10.071,0,10.071,15.575,0,15.575,0,0,0,15.575,0,15.575
23/04/2019 01:30,10.944,0,10.944,0,0,0,10.944,0,10.944,17.174,0,17.174,0,0,0,17.174,0,17.174
23/04/2019 02:00,10.938,0,10.938,0,0,0,10.938,0,10.938,17.161,0,17.161,0,0,0,17.161,0,17.161
23/04/2019 02:30,10.888,0,10.888,0,0,0,10.888,0,10.888,17.05,0,17.05,0,0,0,17.05,0,17.05
23/04/2019 03:00,10.325,0,10.325,0.001,0,0.001,10.324,0,10.324,16.306,0,16.306,0.001,0,0.001,16.305,0,16.305
23/04/2019 03:30,9.8543,0,9.8543,0.0005,0,0.0005,9.8538,0,9.8538,15.6945,0,15.6945,0.0005,0,0.0005,15.694,0,15.694
23/04/2019 04:00,9.5156,0,9.5156,0,0,0,9.5156,0,9.5156,15.271,0,15.271,0,0,0,15.271,0,15.271
23/04/2019 04:30,9.3102,0,9.3102,0,0,0,9.3102,0,9.3102,15.013,0,15.013,0,0,0,15.013,0,15.013
23/04/2019 05:00,9.1581,0,9.1581,0.0015,0,0.0015,9.1566,0,9.1566,14.8105,0,14.8105,0.0015,0,0.0015,14.809,0,14.809
23/04/2019 05:30,9.5013,0,9.5013,5.1755,0,5.1755,4.3258,0,4.3258,15.2185,0,15.2185,5.1755,0,5.1755,10.043,0,10.043
23/04/2019 06:00,9.9152,0,9.9152,0.004,0,0.004,9.9112,0,9.9112,15.912,0,15.912,0.004,0,0.004,15.908,0,15.908
23/04/2019 06:30,11.7675,0,11.7675,0.0315,0,0.0315,11.736,0,11.736,17.9445,0,17.9445,0.0315,0,0.0315,17.913,0,17.913
23/04/2019 07:00,13.364,0,13.364,0.19,0,0.19,13.174,0,13.174,20.104,0,20.104,0.19,0,0.19,19.914,0,19.914
23/04/2019 07:30,15.0585,0,15.0585,0.3595,0,0.3595,14.699,0,14.699,22.1785,0,22.1785,0.3595,0,0.3595,21.819,0,21.819
23/04/2019 08:00,16.1175,0,16.1175,0.7345,0,0.7345,15.383,0,15.383,23.2925,0.2228,23.29356555,0.7345,0,0.7345,22.558,0.2228,22.55910024
23/04/2019 08:30,16.8495,0,16.8495,0.8885,0,0.8885,15.961,0,15.961,23.7155,0.7008,23.72585216,0.8885,0,0.8885,22.827,0.7008,22.83775492
23/04/2019 09:00,16.4471,0,16.4471,8.5245,0,8.5245,7.9226,0,7.9226,23.1515,0.5606,23.15828631,8.5245,0,8.5245,14.627,0.5606,14.63773894
23/04/2019 09:30,16.3902,0,16.3902,11.498,0,11.498,4.8922,0,4.8922,22.259,0.8986,22.27713094,11.498,0,11.498,10.761,0.8986,10.79845373
23/04/2019 10:00,16.3335,0,16.3335,11.6065,0,11.6065,4.727,0,4.727,21.8135,1.3862,21.8575006,11.6065,0,11.6065,10.207,1.3862,10.30069898
23/04/2019 10:30,15.9442,0,15.9442,11.438,0,11.438,4.5062,0,4.5062,21.008,1.3844,21.05356567,11.438,0,11.438,9.57,1.3844,9.669615471
23/04/2019 11:00,15.217,0,15.217,2.916,0,2.916,12.301,0,12.301,19.915,1.9624,20.01145269,2.916,0,2.916,16.999,1.9624,17.11189688
23/04/2019 11:30,15.3105,0,15.3105,2.7365,0,2.7365,12.574,0,12.574,20.1565,1.7684,20.23392524,2.7365,0,2.7365,17.42,1.7684,17.50952994
23/04/2019 12:00,15.1825,0,15.1825,3.0535,0,3.0535,12.129,0,12.129,20.1935,1.8586,20.27885195,3.0535,0,3.0535,17.14,1.8586,17.24047546
23/04/2019 12:30,15.799,0,15.799,2.569,0,2.569,13.23,0,13.23,20.36,1.826,20.44171901,2.569,0,2.569,17.791,1.826,17.88446133
23/04/2019 13:00,15.7505,0,15.7505,2.0875,0,2.0875,13.663,0,13.663,21.1875,1.5034,21.24077136,2.0875,0,2.0875,19.1,1.5034,19.15907648
23/04/2019 13:30,15.1115,0,15.1115,2.7045,0,2.7045,12.407,0,12.407,19.9905,1.4266,20.04133922,2.7045,0,2.7045,17.286,1.4266,17.34476819
23/04/2019 14:00,15.042,0,15.042,2.685,0,2.685,12.357,0,12.357,19.567,1.6186,19.6338319,2.685,0,2.685,16.882,1.6186,16.95941597
23/04/2019 14:30,14.9895,0,14.9895,2.0545,0,2.0545,12.935,0,12.935,20.2775,1.4362,20.32829744,2.0545,0,2.0545,18.223,1.4362,18.27950764
23/04/2019 15:00,15.0365,0,15.0365,1.4385,0,1.4385,13.598,0,13.598,20.8285,1.2806,20.86783047,1.4385,0,1.4385,19.39,1.2806,19.43224219
23/04/2019 15:30,14.918,0,14.918,1.3,0,1.3,13.618,0,13.618,21.044,1.177,21.07688936,1.3,0,1.3,19.744,1.177,19.77905117
23/04/2019 16:00,15.6925,0,15.6925,1.0305,0,1.0305,14.662,0,14.662,22.1005,1.106,22.12815709,1.0305,0,1.0305,21.07,1.106,21.09900794
23/04/2019 16:30,16.166,0,16.166,1.094,0,1.094,15.072,0,15.072,22.824,1.0772,22.84940559,1.094,0,1.094,21.73,1.0772,21.75668311
23/04/2019 17:00,17.24,0,17.24,1.26,0,1.26,15.98,0,15.98,23.734,1.1886,23.76374394,1.26,0,1.26,22.474,1.1886,22.50540926
23/04/2019 17:30,18.5915,0,18.5915,4.5105,0,4.5105,14.081,0,14.081,25.9335,0.914,25.9496015,4.5105,0,4.5105,21.423,0.914,21.44248878
23/04/2019 18:00,19.1895,0,19.1895,0.6075,0,0.6075,18.582,0,18.582,26.8985,1.104,26.9211463,0.6075,0,0.6075,26.291,1.104,26.31416913
23/04/2019 18:30,19.3445,0,19.3445,6.0605,0,6.0605,13.284,0,13.284,27.1055,0.72,27.11506095,6.0605,0,6.0605,21.045,0.72,21.05731286
23/04/2019 19:00,19.0085,0,19.0085,0.3995,0,0.3995,18.609,0,18.609,26.8325,0.8448,26.84579564,0.3995,0,0.3995,26.433,0.8448,26.44649648
23/04/2019 19:30,18.6825,0,18.6825,0.1735,0,0.1735,18.509,0,18.509,26.6785,0.818,26.69103756,0.1735,0,0.1735,26.505,0.818,26.5176196
23/04/2019 20:00,18.1575,0,18.1575,0.0565,0,0.0565,18.101,0,18.101,26.1835,0.7238,26.19350222,0.0565,0,0.0565,26.127,0.7238,26.13702384
23/04/2019 20:30,17.7965,0,17.7965,0.0015,0,0.0015,17.795,0,17.795,25.7125,0.2726,25.71394499,0.0015,0,0.0015,25.711,0.2726,25.71244508
23/04/2019 21:00,17.559,0,17.559,5.609,0,5.609,11.95,0,11.95,25.483,0.0288,25.48301627,5.609,0,5.609,19.874,0.0288,19.87402087
23/04/2019 21:30,16.719,0,16.719,0,0,0,16.719,0,16.719,24.353,0.0076,24.35300119,0,0,0,24.353,0.0076,24.35300119
23/04/2019 22:00,15.504,0,15.504,0,0,0,15.504,0,15.504,22.749,0,22.749,0,0,0,22.749,0,22.749
23/04/2019 22:30,14.151,0,14.151,0,0,0,14.151,0,14.151,21.022,0,21.022,0,0,0,21.022,0,21.022
23/04/2019 23:00,12.996,0,12.996,0,0,0,12.996,0,12.996,19.146,0,19.146,0,0,0,19.146,0,19.146
23/04/2019 23:30,12.38,0,12.38,0,0,0,12.38,0,12.38,17.812,0,17.812,0,0,0,17.812,0,17.812
24/04/2019 00:00,11.574,0,11.574,0,0,0,11.574,0,11.574,16.053,0,16.053,0,0,0,16.053,0,16.053
24/04/2019 00:30,11.1564,0,11.1564,1.333,0,1.333,9.8234,0,9.8234,15.735,0,15.735,1.333,0,1.333,14.402,0,14.402
24/04/2019 01:00,10.2677,0,10.2677,6.9385,0,6.9385,3.3292,0,3.3292,15.1755,0,15.1755,6.9385,0,6.9385,8.237,0,8.237
24/04/2019 01:30,11.4895,0,11.4895,0.0005,0,0.0005,11.489,0,11.489,17.0385,0,17.0385,0.0005,0,0.0005,17.038,0,17.038
24/04/2019 02:00,11.111,0,11.111,0,0,0,11.111,0,11.111,17.353,0,17.353,0,0,0,17.353,0,17.353
24/04/2019 02:30,10.965,0,10.965,0,0,0,10.965,0,10.965,17.27,0,17.27,0,0,0,17.27,0,17.27
24/04/2019 03:00,10.328,0,10.328,0,0,0,10.328,0,10.328,16.362,0,16.362,0,0,0,16.362,0,16.362
24/04/2019 03:30,9.9267,0,9.9267,8.4885,0,8.4885,1.4382,0,1.4382,15.8293,0,15.8293,8.4885,0,8.4885,7.3408,0,7.3408
24/04/2019 04:00,9.4726,0,9.4726,2.286,0,2.286,7.1866,0,7.1866,15.192,0,15.192,2.286,0,2.286,12.906,0,12.906
24/04/2019 04:30,9.4743,0,9.4743,8.1015,0,8.1015,1.3728,0,1.3728,15.0177,0,15.0177,8.1015,0,8.1015,6.9162,0,6.9162
24/04/2019 05:00,9.4118,0,9.4118,4.412,0,4.412,4.9998,0,4.9998,14.97,0,14.97,4.412,0,4.412,10.558,0,10.558
24/04/2019 05:30,9.6087,0,9.6087,8.8445,0,8.8445,0.7642,0,0.7642,15.4111,0,15.4111,8.8445,0,8.8445,6.5666,0,6.5666
24/04/2019 06:00,10.0482,0,10.0482,2.637,0,2.637,7.4112,0,7.4112,15.984,0,15.984,2.637,0,2.637,13.347,0,13.347
24/04/2019 06:30,11.792,0,11.792,0,0,0,11.792,0,11.792,17.97,0,17.97,0,0,0,17.97,0,17.97
24/04/2019 07:00,13.3535,0,13.3535,0.0075,0,0.0075,13.346,0,13.346,20.3785,0.19,20.37938572,0.0075,0,0.0075,20.371,0.19,20.37188604
24/04/2019 07:30,15.6755,0,15.6755,4.2745,0,4.2745,11.401,0,11.401,22.5295,0.1056,22.52974748,4.2745,0,4.2745,18.255,0.1056,18.25530543
24/04/2019 08:00,16.968,0,16.968,5.39,0,5.39,11.578,0,11.578,24.298,0,24.298,5.39,0,5.39,18.908,0,18.908
24/04/2019 08:30,17.504,0,17.504,0.816,0,0.816,16.688,0,16.688,24.891,0,24.891,0.816,0,0.816,24.075,0,24.075
24/04/2019 09:00,18.018,0,18.018,0.34,0,0.34,17.678,0,17.678,25.515,0,25.515,0.34,0,0.34,25.175,0,25.175
24/04/2019 09:30,18.595,0.0346,18.59503219,0.482,0,0.482,18.113,0.0346,18.11303305,26.072,0.096,26.07217674,0.482,0,0.482,25.59,0.096,25.59018007
24/04/2019 10:00,18.558,0.05,18.55806736,4.619,0,4.619,13.939,0.05,13.93908968,25.831,0.0652,25.83108229,4.619,0,4.619,21.212,0.0652,21.2121002
24/04/2019 10:30,18.4575,0.0556,18.45758374,0.7685,0,0.7685,17.689,0.0556,17.68908738,25.7135,0.0364,25.71352576,0.7685,0,0.7685,24.945,0.0364,24.94502656
24/04/2019 11:00,18.206,0.048,18.20606328,6.146,0,6.146,12.06,0.048,12.06009552,25.329,0.0364,25.32902615,6.146,0,6.146,19.183,0.0364,19.18303453
24/04/2019 11:30,18.371,0.0364,18.37103606,5.146,0,5.146,13.225,0.0364,13.22505009,25.455,0.0634,25.45507895,5.146,0,5.146,20.309,0.0634,20.30909896
24/04/2019 12:00,18.296,0.1498,18.29661324,1.062,0,1.062,17.234,0.1498,17.23465103,25.427,0.1844,25.42766864,1.062,0,1.062,24.365,0.1844,24.36569778
24/04/2019 12:30,18.256,0.2284,18.2574287,1.702,0,1.702,16.554,0.2284,16.55557557,24.982,0.2612,24.98336545,1.702,0,1.702,23.28,0.2612,23.28146528
24/04/2019 13:00,18.1155,0.073,18.11564708,1.3425,0,1.3425,16.773,0.073,16.77315886,24.8125,0.048,24.81254643,1.3425,0,1.3425,23.47,0.048,23.47004908
24/04/2019 13:30,17.904,0.025,17.90401745,1.525,0,1.525,16.379,0.025,16.37901908,24.517,0,24.517,1.525,0,1.525,22.992,0,22.992
24/04/2019 14:00,17.419,0.0442,17.41905608,1.494,0,1.494,15.925,0.0442,15.92506134,23.198,0,23.198,1.494,0,1.494,21.704,0,21.704
24/04/2019 14:30,15.8725,0.286,15.87507645,3.8225,0,3.8225,12.05,0.286,12.05339355,20.5625,0,20.5625,3.8225,0,3.8225,16.74,0,16.74
24/04/2019 15:00,15.4235,0.2496,15.42551952,3.6595,0,3.6595,11.764,0.2496,11.76664762,19.0905,0,19.0905,3.6595,0,3.6595,15.431,0,15.431
24/04/2019 15:30,15.329,0.1498,15.32973193,3.423,0,3.423,11.906,0.1498,11.90694235,19.644,0,19.644,3.423,0,3.423,16.221,0,16.221
24/04/2019 16:00,15.3395,0.2764,15.34199,4.2995,0,4.2995,11.04,0.2764,11.04345947,18.6205,0,18.6205,4.2995,0,4.2995,14.321,0,14.321
24/04/2019 16:30,15.9015,0.2592,15.90361238,3.7595,0,3.7595,12.142,0.2592,12.14476631,19.3205,0,19.3205,3.7595,0,3.7595,15.561,0,15.561
24/04/2019 17:00,17.452,0.1324,17.45250222,2.674,0,2.674,14.778,0.1324,14.77859309,22.13,0,22.13,2.674,0,2.674,19.456,0,19.456
24/04/2019 17:30,18.291,0.1114,18.29133923,2.111,0,2.111,16.18,0.1114,16.18038349,23.523,0,23.523,2.111,0,2.111,21.412,0,21.412
24/04/2019 18:00,18.68,0.0058,18.6800009,1.786,0,1.786,16.894,0.0058,16.894001,24.284,0,24.284,1.786,0,1.786,22.498,0,22.498
24/04/2019 18:30,19.305,0.002,19.3050001,1.378,0,1.378,17.927,0.002,17.92700011,25.374,0,25.374,1.378,0,1.378,23.996,0,23.996
24/04/2019 19:00,18.9895,0,18.9895,0.9895,0,0.9895,18,0,18,25.7485,0,25.7485,0.9895,0,0.9895,24.759,0,24.759
24/04/2019 19:30,19.1565,0,19.1565,0.2905,0,0.2905,18.866,0,18.866,26.4005,0,26.4005,0.2905,0,0.2905,26.11,0,26.11
24/04/2019 20:00,18.871,0,18.871,0.092,0,0.092,18.779,0,18.779,26.158,0,26.158,0.092,0,0.092,26.066,0,26.066
