Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/04/2019 20:30,18.784,0,18.784,0.016,0,0.016,18.768,0,18.768,26.132,0,26.132,0.016,0,0.016,26.116,0,26.116
24/04/2019 21:00,18.8115,0,18.8115,0.0025,0,0.0025,18.809,0,18.809,26.1945,0,26.1945,0.0025,0,0.0025,26.192,0,26.192
24/04/2019 21:30,18.178,0,18.178,0.002,0,0.002,18.176,0,18.176,25.237,0,25.237,0.002,0,0.002,25.235,0,25.235
24/04/2019 22:00,16.717,0,16.717,0.003,0,0.003,16.714,0,16.714,23.367,0,23.367,0.003,0,0.003,23.364,0,23.364
24/04/2019 22:30,15.347,0,15.347,0.002,0,0.002,15.345,0,15.345,21.831,0.096,21.83121107,0.002,0,0.002,21.829,0.096,21.82921109
24/04/2019 23:00,13.776,0,13.776,0.004,0,0.004,13.772,0,13.772,19.498,0.0364,19.49803398,0.004,0,0.004,19.494,0.0364,19.49403398
24/04/2019 23:30,13.0444,0,13.0444,4.865,0,4.865,8.1794,0,8.1794,18.197,0,18.197,4.865,0,4.865,13.332,0,13.332
25/04/2019 00:00,12.2824,0,12.2824,9.46,0,9.46,2.8224,0,2.8224,16.9408,0,16.9408,9.46,0,9.46,7.4808,0,7.4808
25/04/2019 00:30,11.2306,0,11.2306,6.78,0,6.78,4.4506,0,4.4506,16.4454,0,16.4454,6.78,0,6.78,9.6654,0,9.6654
25/04/2019 01:00,10.5105,0,10.5105,0.0105,0,0.0105,10.5,0,10.5,16.5565,0,16.5565,0.0105,0,0.0105,16.546,0,16.546
25/04/2019 01:30,11.7635,0,11.7635,0.0095,0,0.0095,11.754,0,11.754,18.3115,0,18.3115,0.0095,0,0.0095,18.302,0,18.302
25/04/2019 02:00,12.098,0,12.098,0.015,0,0.015,12.083,0,12.083,18.251,0,18.251,0.015,0,0.015,18.236,0,18.236
25/04/2019 02:30,12.1445,0,12.1445,0.0165,0,0.0165,12.128,0,12.128,18.1165,0,18.1165,0.0165,0,0.0165,18.1,0,18.1
25/04/2019 03:00,11.5515,0,11.5515,0.0155,0,0.0155,11.536,0,11.536,17.3605,0,17.3605,0.0155,0,0.0155,17.345,0,17.345
25/04/2019 03:30,11.163,0,11.163,0.014,0,0.014,11.149,0,11.149,16.835,0,16.835,0.014,0,0.014,16.821,0,16.821
25/04/2019 04:00,10.8925,0,10.8925,0.0135,0,0.0135,10.879,0,10.879,16.4675,0,16.4675,0.0135,0,0.0135,16.454,0,16.454
25/04/2019 04:30,10.4725,0,10.4725,0.0045,0,0.0045,10.468,0,10.468,15.9545,0,15.9545,0.0045,0,0.0045,15.95,0,15.95
25/04/2019 05:00,10.362,0,10.362,0.006,0,0.006,10.356,0,10.356,15.757,0,15.757,0.006,0,0.006,15.751,0,15.751
25/04/2019 05:30,10.5535,0,10.5535,0.0145,0,0.0145,10.539,0,10.539,16.0645,0,16.0645,0.0145,0,0.0145,16.05,0,16.05
25/04/2019 06:00,10.999,0,10.999,0.013,0,0.013,10.986,0,10.986,16.784,0,16.784,0.013,0,0.013,16.771,0,16.771
25/04/2019 06:30,12.476,0,12.476,0.019,0,0.019,12.457,0,12.457,18.929,0,18.929,0.019,0,0.019,18.91,0,18.91
25/04/2019 07:00,13.9915,0,13.9915,0.1115,0,0.1115,13.88,0,13.88,21.2895,0,21.2895,0.1115,0,0.1115,21.178,0,21.178
25/04/2019 07:30,15.6475,0,15.6475,0.3645,0,0.3645,15.283,0,15.283,23.2625,0.7028,23.27311397,0.3645,0,0.3645,22.898,0.7028,22.90878285
25/04/2019 08:00,17.035,0,17.035,0.409,0,0.409,16.626,0,16.626,24.305,0.6874,24.31471867,0.409,0,0.409,23.896,0.6874,23.90588494
25/04/2019 08:30,16.751,2.0582,16.87697213,0.952,0,0.952,15.799,2.0582,15.932501,24.744,0,24.744,0.952,0,0.952,23.792,0,23.792
25/04/2019 09:00,17.012,2.256,17.16093471,0.59,0,0.59,16.422,2.256,16.57623661,25.109,0,25.109,0.59,0,0.59,24.519,0,24.519
25/04/2019 09:30,17.4335,2.3828,17.59558632,0.8605,0,0.8605,16.573,2.3828,16.74341855,25.6345,0,25.6345,0.8605,0,0.8605,24.774,0,24.774
25/04/2019 10:00,17.1285,2.6362,17.3301778,2.2735,0,2.2735,14.855,2.6362,15.08709964,24.7875,0,24.7875,2.2735,0,2.2735,22.514,0,22.514
25/04/2019 10:30,15.9025,0.6298,15.91496636,2.3415,0,2.3415,13.561,0.6298,13.57561671,22.0425,0.0308,22.04252152,2.3415,0,2.3415,19.701,0.0308,19.70102408
25/04/2019 11:00,15.646,0.002,15.64600013,1.941,0,1.941,13.705,0.002,13.70500015,22.129,0,22.129,1.941,0,1.941,20.188,0,20.188
25/04/2019 11:30,15.809,0.0364,15.80904191,5.456,0,5.456,10.353,0.0364,10.35306399,22.485,0.0346,22.48502662,5.456,0,5.456,17.029,0.0346,17.02903515
25/04/2019 12:00,15.2699,0.0058,15.2699011,9.0965,0,9.0965,6.1734,0.0058,6.173402725,21.2615,0.0134,21.26150422,9.0965,0,9.0965,12.165,0.0134,12.16500738
25/04/2019 12:30,15.588,0.0788,15.58819917,3.364,0,3.364,12.224,0.0788,12.22425398,21.383,0.0288,21.38301939,3.364,0,3.364,18.019,0.0288,18.01902302
25/04/2019 13:00,15.079,0.1114,15.07941149,3.384,0,3.384,11.695,0.1114,11.69553055,21.269,0.0826,21.26916039,3.384,0,3.384,17.885,0.0826,17.88519074
25/04/2019 13:30,14.7185,0.1748,14.71953794,3.2715,0,3.2715,11.447,0.1748,11.44833455,20.6435,0.0096,20.64350223,3.2715,0,3.2715,17.372,0.0096,17.37200265
25/04/2019 14:00,14.811,0.482,14.81884088,3.875,0,3.875,10.936,0.482,10.94661683,20.259,0,20.259,3.875,0,3.875,16.384,0,16.384
25/04/2019 14:30,14.505,0.3436,14.50906909,3.248,0,3.248,11.257,0.3436,11.26224267,19.118,0.002,19.1180001,3.248,0,3.248,15.87,0.002,15.87000013
25/04/2019 15:00,14.3195,0.2036,14.32094736,2.8685,0,2.8685,11.451,0.2036,11.45280987,18.8665,0,18.8665,2.8685,0,2.8685,15.998,0,15.998
25/04/2019 15:30,14.449,0.0518,14.44909285,2.812,0,2.812,11.637,0.0518,11.63711529,19.318,0,19.318,2.812,0,2.812,16.506,0,16.506
25/04/2019 16:00,14.407,0.1862,14.4082032,3.59,0,3.59,10.817,0.1862,10.81860247,18.631,0,18.631,3.59,0,3.59,15.041,0,15.041
25/04/2019 16:30,14.9695,0.2132,14.97101815,3.3165,0,3.3165,11.653,0.2132,11.65495016,19.5215,0,19.5215,3.3165,0,3.3165,16.205,0,16.205
25/04/2019 17:00,16.229,0.2764,16.23135355,2.827,0,2.827,13.402,0.2764,13.4048499,21.633,0,21.633,2.827,0,2.827,18.806,0,18.806
25/04/2019 17:30,16.9245,0.0788,16.92468344,2.4025,0,2.4025,14.522,0.0788,14.52221379,23.0025,0,23.0025,2.4025,0,2.4025,20.6,0,20.6
25/04/2019 18:00,17.7565,0,17.7565,1.6915,0,1.6915,16.065,0,16.065,24.7315,0,24.7315,1.6915,0,1.6915,23.04,0,23.04
25/04/2019 18:30,18.3935,0,18.3935,1.4265,0,1.4265,16.967,0,16.967,26.1215,0,26.1215,1.4265,0,1.4265,24.695,0,24.695
25/04/2019 19:00,18.296,0,18.296,0.653,0,0.653,17.643,0,17.643,26.391,0,26.391,0.653,0,0.653,25.738,0,25.738
25/04/2019 19:30,18.1305,0,18.1305,0.4335,0,0.4335,17.697,0,17.697,26.4855,0,26.4855,0.4335,0,0.4335,26.052,0,26.052
25/04/2019 20:00,17.82,0,17.82,0.17,0,0.17,17.65,0,17.65,26.342,0,26.342,0.17,0,0.17,26.172,0,26.172
25/04/2019 20:30,17.6545,0,17.6545,0.0405,0,0.0405,17.614,0,17.614,26.2865,0,26.2865,0.0405,0,0.0405,26.246,0,26.246
25/04/2019 21:00,17.664,0,17.664,0,0,0,17.664,0,17.664,26.537,0,26.537,0,0,0,26.537,0,26.537
25/04/2019 21:30,17.113,0,17.113,0,0,0,17.113,0,17.113,25.912,0,25.912,0,0,0,25.912,0,25.912
25/04/2019 22:00,16,0,16,0,0,0,16,0,16,24.491,0.025,24.49101276,0,0,0,24.491,0.025,24.49101276
25/04/2019 22:30,15.346,0,15.346,0,0,0,15.346,0,15.346,21.944,0,21.944,0,0,0,21.944,0,21.944
25/04/2019 23:00,14.277,0,14.277,0,0,0,14.277,0,14.277,19.557,0,19.557,0,0,0,19.557,0,19.557
25/04/2019 23:30,13.271,0,13.271,0,0,0,13.271,0,13.271,18.317,0,18.317,0,0,0,18.317,0,18.317
26/04/2019 00:00,12.352,0,12.352,0,0,0,12.352,0,12.352,17.078,0,17.078,0,0,0,17.078,0,17.078
26/04/2019 00:30,11.829,0,11.829,0,0,0,11.829,0,11.829,16.48,0,16.48,0,0,0,16.48,0,16.48
26/04/2019 01:00,11.4685,0,11.4685,0.0005,0,0.0005,11.468,0,11.468,15.9655,0,15.9655,0.0005,0,0.0005,15.965,0,15.965
26/04/2019 01:30,12.766,0,12.766,0,0,0,12.766,0,12.766,17.687,0,17.687,0,0,0,17.687,0,17.687
26/04/2019 02:00,12.703,0,12.703,0,0,0,12.703,0,12.703,17.706,0,17.706,0,0,0,17.706,0,17.706
26/04/2019 02:30,12.6975,0,12.6975,0.0005,0,0.0005,12.697,0,12.697,17.6735,0,17.6735,0.0005,0,0.0005,17.673,0,17.673
26/04/2019 03:00,12.01,0,12.01,0.001,0,0.001,12.009,0,12.009,16.794,0,16.794,0.001,0,0.001,16.793,0,16.793
26/04/2019 03:30,11.5025,0,11.5025,0.0015,0,0.0015,11.501,0,11.501,16.2305,0,16.2305,0.0015,0,0.0015,16.229,0,16.229
26/04/2019 04:00,11.2015,0,11.2015,0.0005,0,0.0005,11.201,0,11.201,15.8215,0,15.8215,0.0005,0,0.0005,15.821,0,15.821
26/04/2019 04:30,11.0235,0,11.0235,0.0005,0,0.0005,11.023,0,11.023,15.5505,0,15.5505,0.0005,0,0.0005,15.55,0,15.55
26/04/2019 05:00,10.915,0,10.915,0,0,0,10.915,0,10.915,15.335,0,15.335,0,0,0,15.335,0,15.335
26/04/2019 05:30,11.193,0,11.193,0.001,0,0.001,11.192,0,11.192,15.653,0,15.653,0.001,0,0.001,15.652,0,15.652
26/04/2019 06:00,11.491,0,11.491,0.004,0,0.004,11.487,0,11.487,16.094,0,16.094,0.004,0,0.004,16.09,0,16.09
26/04/2019 06:30,12.875,0,12.875,0.049,0,0.049,12.826,0,12.826,17.991,0,17.991,0.049,0,0.049,17.942,0,17.942
26/04/2019 07:00,14.4425,0,14.4425,0.1845,0,0.1845,14.258,0,14.258,20.2545,0,20.2545,0.1845,0,0.1845,20.07,0,20.07
26/04/2019 07:30,15.921,0,15.921,0.335,0,0.335,15.586,0,15.586,22.63,0.1382,22.63042199,0.335,0,0.335,22.295,0.1382,22.29542833
26/04/2019 08:00,17.5445,0,17.5445,0.2585,0,0.2585,17.286,0,17.286,24.7465,0,24.7465,0.2585,0,0.2585,24.488,0,24.488
26/04/2019 08:30,18.0325,0,18.0325,0.3335,0,0.3335,17.699,0,17.699,25.3485,0,25.3485,0.3335,0,0.3335,25.015,0,25.015
26/04/2019 09:00,18.144,0.002,18.14400011,0.62,0,0.62,17.524,0.002,17.52400011,25.223,0,25.223,0.62,0,0.62,24.603,0,24.603
26/04/2019 09:30,18.1215,0.0788,18.12167133,1.0935,0,1.0935,17.028,0.0788,17.02818233,25.2835,0,25.2835,1.0935,0,1.0935,24.19,0,24.19
26/04/2019 10:00,18.336,0.0998,18.3362716,1.137,0,1.137,17.199,0.0998,17.19928955,24.732,0,24.732,1.137,0,1.137,23.595,0,23.595
26/04/2019 10:30,18.014,0.1786,18.01488534,1.348,0,1.348,16.666,0.1786,16.66695695,23.657,0,23.657,1.348,0,1.348,22.309,0,22.309
26/04/2019 11:00,17.462,0.263,17.46398045,1.893,0,1.893,15.569,0.263,15.57122121,23.134,0,23.134,1.893,0,1.893,21.241,0,21.241
26/04/2019 11:30,17.1595,0.3168,17.16242414,2.1485,0,2.1485,15.011,0.3168,15.01434258,23.1795,0,23.1795,2.1485,0,2.1485,21.031,0,21.031
26/04/2019 12:00,16.8692,0.1766,16.87012437,8.035,0,8.035,8.8342,0.1766,8.835964984,22.132,0,22.132,8.035,0,8.035,14.097,0,14.097
26/04/2019 12:30,16.1945,0.5108,16.20255372,3.7455,0,3.7455,12.449,0.5108,12.45947501,20.5415,0.002,20.5415001,3.7455,0,3.7455,16.796,0.002,16.79600012
26/04/2019 13:00,15.8495,0.7738,15.86837788,4.0685,0,4.0685,11.781,0.7738,11.80638503,20.1215,0.0364,20.12153292,4.0685,0,4.0685,16.053,0.0364,16.05304127
26/04/2019 13:30,16.107,0.4378,16.11294876,3.804,0,3.804,12.303,0.4378,12.31078705,20.426,0,20.426,3.804,0,3.804,16.622,0,16.622
26/04/2019 14:00,14.734,0.263,14.73634707,3.204,0,3.204,11.53,0.263,11.53299913,19.326,0,19.326,3.204,0,3.204,16.122,0,16.122
26/04/2019 14:30,15.558,0.1978,15.55925734,3.435,0,3.435,12.123,0.1978,12.12461355,19.872,0,19.872,3.435,0,3.435,16.437,0,16.437
26/04/2019 15:00,15.344,0.1844,15.34510799,2.782,0,2.782,12.562,0.1844,12.56335335,19.298,0,19.298,2.782,0,2.782,16.516,0,16.516
26/04/2019 15:30,15.228,0.0058,15.2280011,2.655,0,2.655,12.573,0.0058,12.57300134,18.879,0,18.879,2.655,0,2.655,16.224,0,16.224
26/04/2019 16:00,15.7595,0.0172,15.75950939,2.5755,0,2.5755,13.184,0.0172,13.18401122,19.2175,0,19.2175,2.5755,0,2.5755,16.642,0,16.642
26/04/2019 16:30,17.0525,0.0096,17.0525027,2.1055,0,2.1055,14.947,0.0096,14.94700308,21.4905,0,21.4905,2.1055,0,2.1055,19.385,0,19.385
26/04/2019 17:00,18.257,0.0172,18.2570081,1.332,0,1.332,16.925,0.0172,16.92500874,23.909,0,23.909,1.332,0,1.332,22.577,0,22.577
26/04/2019 17:30,19.6685,0.048,19.66855857,0.7525,0,0.7525,18.916,0.048,18.9160609,26.2385,0,26.2385,0.7525,0,0.7525,25.486,0,25.486
26/04/2019 18:00,20.0745,0.0212,20.07451119,0.7345,0,0.7345,19.34,0.0212,19.34001162,26.4855,0,26.4855,0.7345,0,0.7345,25.751,0,25.751
26/04/2019 18:30,20.6465,0.0212,20.64651088,0.4075,0,0.4075,20.239,0.0212,20.2390111,27.4955,0,27.4955,0.4075,0,0.4075,27.088,0,27.088
26/04/2019 19:00,20.7985,0.0308,20.79852281,0.1705,0,0.1705,20.628,0.0308,20.62802299,27.8255,0,27.8255,0.1705,0,0.1705,27.655,0,27.655
26/04/2019 19:30,20.4865,0,20.4865,0.0895,0,0.0895,20.397,0,20.397,27.7075,0,27.7075,0.0895,0,0.0895,27.618,0,27.618
26/04/2019 20:00,20.141,0,20.141,0.049,0,0.049,20.092,0,20.092,27.875,0,27.875,0.049,0,0.049,27.826,0,27.826
26/04/2019 20:30,19.2145,0.1324,19.21495615,0.0235,0,0.0235,19.191,0.1324,19.19145671,27.5165,0,27.5165,0.0235,0,0.0235,27.493,0,27.493
26/04/2019 21:00,18.3685,0,18.3685,0.0255,0,0.0255,18.343,0,18.343,27.4985,0,27.4985,0.0255,0,0.0255,27.473,0,27.473
26/04/2019 21:30,17.574,0,17.574,0.023,0,0.023,17.551,0,17.551,26.327,0,26.327,0.023,0,0.023,26.304,0,26.304
26/04/2019 22:00,16.535,0,16.535,0.025,0,0.025,16.51,0,16.51,24.735,0,24.735,0.025,0,0.025,24.71,0,24.71
26/04/2019 22:30,15.54,0.0902,15.54026178,0.024,0,0.024,15.516,0.0902,15.51626218,22.575,0,22.575,0.024,0,0.024,22.551,0,22.551
26/04/2019 23:00,14.5455,0,14.5455,0.0265,0,0.0265,14.519,0,14.519,20.8025,0,20.8025,0.0265,0,0.0265,20.776,0,20.776
26/04/2019 23:30,14.056,0,14.056,0.029,0,0.029,14.027,0,14.027,19.502,0,19.502,0.029,0,0.029,19.473,0,19.473
27/04/2019 00:00,13.0995,0,13.0995,0.0275,0,0.0275,13.072,0,13.072,18.1675,0,18.1675,0.0275,0,0.0275,18.14,0,18.14
27/04/2019 00:30,12.633,0,12.633,0.029,0,0.029,12.604,0,12.604,17.639,0,17.639,0.029,0,0.029,17.61,0,17.61
27/04/2019 01:00,12.297,0,12.297,0.03,0,0.03,12.267,0,12.267,17.181,0,17.181,0.03,0,0.03,17.151,0,17.151
27/04/2019 01:30,13.6085,0,13.6085,0.0295,0,0.0295,13.579,0,13.579,18.9015,0,18.9015,0.0295,0,0.0295,18.872,0,18.872
27/04/2019 02:00,13.709,0,13.709,0.029,0,0.029,13.68,0,13.68,19.05,0,19.05,0.029,0,0.029,19.021,0,19.021
27/04/2019 02:30,13.709,0,13.709,0.031,0,0.031,13.678,0,13.678,19.057,0,19.057,0.031,0,0.031,19.026,0,19.026
27/04/2019 03:00,13.187,0,13.187,0.028,0,0.028,13.159,0,13.159,18.35,0,18.35,0.028,0,0.028,18.322,0,18.322
27/04/2019 03:30,12.7175,0,12.7175,0.0295,0,0.0295,12.688,0,12.688,17.7075,0,17.7075,0.0295,0,0.0295,17.678,0,17.678
27/04/2019 04:00,12.472,0,12.472,0.029,0,0.029,12.443,0,12.443,17.291,0,17.291,0.029,0,0.029,17.262,0,17.262
27/04/2019 04:30,11.9405,0,11.9405,0.0285,0,0.0285,11.912,0,11.912,16.6905,0,16.6905,0.0285,0,0.0285,16.662,0,16.662
27/04/2019 05:00,11.366,0.8198,11.39552667,0.03,0,0.03,11.336,0.8198,11.36560461,16.538,0,16.538,0.03,0,0.03,16.508,0,16.508
27/04/2019 05:30,11.501,1.054,11.54919551,0.027,0,0.027,11.474,1.054,11.52230845,16.753,0,16.753,0.027,0,0.027,16.726,0,16.726
27/04/2019 06:00,11.64,1.081,11.69008815,0.024,0,0.024,11.616,1.081,11.6661912,16.916,0,16.916,0.024,0,0.024,16.892,0,16.892
27/04/2019 06:30,12.419,1.1502,12.47214982,0.072,0,0.072,12.347,1.1502,12.40045842,17.97,0,17.97,0.072,0,0.072,17.898,0,17.898
27/04/2019 07:00,13.2525,0.3322,13.25666297,0.2325,0,0.2325,13.02,0.3322,13.02423728,19.4655,0,19.4655,0.2325,0,0.2325,19.233,0,19.233
27/04/2019 07:30,14.1845,0,14.1845,0.4835,0,0.4835,13.701,0,13.701,20.8045,0,20.8045,0.4835,0,0.4835,20.321,0,20.321
27/04/2019 08:00,15.2875,0,15.2875,1.0225,0,1.0225,14.265,0,14.265,21.8585,0,21.8585,1.0225,0,1.0225,20.836,0,20.836
27/04/2019 08:30,16.1245,0,16.1245,1.6145,0,1.6145,14.51,0,14.51,22.3735,0,22.3735,1.6145,0,1.6145,20.759,0,20.759
27/04/2019 09:00,16.3545,0.1478,16.35516784,2.3575,0,2.3575,13.997,0.1478,13.99778032,22.0875,0,22.0875,2.3575,0,2.3575,19.73,0,19.73
27/04/2019 09:30,16.364,0.4896,16.37132261,2.665,0,2.665,13.699,0.4896,13.70774632,21.786,0,21.786,2.665,0,2.665,19.121,0,19.121
27/04/2019 10:00,16.78,0.576,16.78988314,3.196,0,3.196,13.584,0.576,13.59620653,21.505,0,21.505,3.196,0,3.196,18.309,0,18.309
27/04/2019 10:30,16.2665,0.8986,16.29130149,3.7095,0,3.7095,12.557,0.8986,12.5891116,20.4695,0,20.4695,3.7095,0,3.7095,16.76,0,16.76
27/04/2019 11:00,15.4455,0.9062,15.47206091,4.1005,0,4.1005,11.345,0.9062,11.38113454,19.4215,0,19.4215,4.1005,0,4.1005,15.321,0,15.321
27/04/2019 11:30,15.0032,0.626,15.01625407,6.649,0,6.649,8.3542,0.626,8.377621001,18.895,0,18.895,6.649,0,6.649,12.246,0,12.246
27/04/2019 12:00,15.38,0.7526,15.39840273,3.997,0,3.997,11.383,0.7526,11.40785237,18.912,0,18.912,3.997,0,3.997,14.915,0,14.915
27/04/2019 12:30,15.652,0.67,15.66633346,3.765,0,3.765,11.887,0.67,11.905867,19.603,0,19.603,3.765,0,3.765,15.838,0,15.838
27/04/2019 13:00,14.732,0.67,14.74722767,4.143,0,4.143,10.589,0.67,10.61017535,18.502,0,18.502,4.143,0,4.143,14.359,0,14.359
27/04/2019 13:30,14.3565,0.6086,14.36939408,3.4415,0,3.4415,10.915,0.6086,10.93195403,18.3195,0,18.3195,3.4415,0,3.4415,14.878,0,14.878
27/04/2019 14:00,13.6765,0.5452,13.68736261,3.0205,0,3.0205,10.656,0.5452,10.6699381,17.1905,0,17.1905,3.0205,0,3.0205,14.17,0,14.17
27/04/2019 14:30,13.7445,0.4148,13.75075777,3.3185,0,3.3185,10.426,0.4148,10.43424818,17.2675,0,17.2675,3.3185,0,3.3185,13.949,0,13.949
27/04/2019 15:00,13.84,0.4474,13.84722957,3.595,0,3.595,10.245,0.4474,10.25476434,17.185,0,17.185,3.595,0,3.595,13.59,0,13.59
27/04/2019 15:30,13.6663,0.5548,13.67755675,4.0605,0,4.0605,9.6058,0.5548,9.621808389,17.0295,0,17.0295,4.0605,0,4.0605,12.969,0,12.969
27/04/2019 16:00,14.469,0.2668,14.47145961,2.635,0,2.635,11.834,0.2668,11.83700715,18.02,0,18.02,2.635,0,2.635,15.385,0,15.385
27/04/2019 16:30,15.052,0.3994,15.05729804,3.192,0,3.192,11.86,0.3994,11.86672324,19.205,0,19.205,3.192,0,3.192,16.013,0,16.013
27/04/2019 17:00,16.088,0.3744,16.09235593,3.262,0,3.262,12.826,0.3744,12.83146334,20.805,0,20.805,3.262,0,3.262,17.543,0,17.543
27/04/2019 17:30,16.818,0.2688,16.82014796,2.493,0,2.493,14.325,0.2688,14.32752171,22.492,0,22.492,2.493,0,2.493,19.999,0,19.999
27/04/2019 18:00,17.5925,0.1402,17.59305864,1.8275,0,1.8275,15.765,0.1402,15.7656234,24.1105,0,24.1105,1.8275,0,1.8275,22.283,0,22.283
27/04/2019 18:30,18.0895,0,18.0895,1.3735,0,1.3735,16.716,0,16.716,25.2455,0,25.2455,1.3735,0,1.3735,23.872,0,23.872
27/04/2019 19:00,18.214,0,18.214,0.729,0,0.729,17.485,0,17.485,25.821,0,25.821,0.729,0,0.729,25.092,0,25.092
27/04/2019 19:30,17.909,0,17.909,0.631,0,0.631,17.278,0,17.278,25.804,0,25.804,0.631,0,0.631,25.173,0,25.173
27/04/2019 20:00,17.4195,0,17.4195,2.8655,0,2.8655,14.554,0,14.554,25.3895,0,25.3895,2.8655,0,2.8655,22.524,0,22.524
27/04/2019 20:30,17.226,0,17.226,0.065,0,0.065,17.161,0,17.161,25.18,0,25.18,0.065,0,0.065,25.115,0,25.115
27/04/2019 21:00,17.384,0,17.384,0.014,0,0.014,17.37,0,17.37,25.491,0,25.491,0.014,0,0.014,25.477,0,25.477
27/04/2019 21:30,16.931,0,16.931,0.014,0,0.014,16.917,0,16.917,24.851,0,24.851,0.014,0,0.014,24.837,0,24.837
27/04/2019 22:00,15.93,0,15.93,0.015,0,0.015,15.915,0,15.915,23.498,0,23.498,0.015,0,0.015,23.483,0,23.483
27/04/2019 22:30,14.9225,0,14.9225,0.0155,0,0.0155,14.907,0,14.907,22.1075,0,22.1075,0.0155,0,0.0155,22.092,0,22.092
27/04/2019 23:00,13.8765,0,13.8765,0.0145,0,0.0145,13.862,0,13.862,20.3765,0,20.3765,0.0145,0,0.0145,20.362,0,20.362
27/04/2019 23:30,13.273,0,13.273,0.015,0,0.015,13.258,0,13.258,19.587,0,19.587,0.015,0,0.015,19.572,0,19.572
28/04/2019 00:00,12.209,0,12.209,0.015,0,0.015,12.194,0,12.194,18.222,0,18.222,0.015,0,0.015,18.207,0,18.207
28/04/2019 00:30,11.7335,0,11.7335,0.0175,0,0.0175,11.716,0,11.716,17.6855,0,17.6855,0.0175,0,0.0175,17.668,0,17.668
28/04/2019 01:00,11.418,0,11.418,0.017,0,0.017,11.401,0,11.401,17.284,0,17.284,0.017,0,0.017,17.267,0,17.267
28/04/2019 01:30,12.9045,0,12.9045,0.0105,0,0.0105,12.894,0,12.894,19.2085,0,19.2085,0.0105,0,0.0105,19.198,0,19.198
28/04/2019 02:00,12.844,0,12.844,0.638,0,0.638,12.206,0,12.206,19.294,0,19.294,0.638,0,0.638,18.656,0,18.656
28/04/2019 02:30,12.7262,0,12.7262,4.109,0,4.109,8.6172,0,8.6172,19.062,0,19.062,4.109,0,4.109,14.953,0,14.953
28/04/2019 03:00,12.1885,0,12.1885,0.0065,0,0.0065,12.182,0,12.182,18.2945,0.3628,18.29809701,0.0065,0,0.0065,18.288,0.3628,18.29159829
28/04/2019 03:30,11.9105,0,11.9105,0.0085,0,0.0085,11.902,0,11.902,17.3385,0.2804,17.34076718,0.0085,0,0.0085,17.33,0.2804,17.33226829
28/04/2019 04:00,11.6215,0,11.6215,0.0075,0,0.0075,11.614,0,11.614,16.7755,0,16.7755,0.0075,0,0.0075,16.768,0,16.768
28/04/2019 04:30,11.328,0,11.328,0.008,0,0.008,11.32,0,11.32,16.389,0,16.389,0.008,0,0.008,16.381,0,16.381
28/04/2019 05:00,11.194,0,11.194,0.01,0,0.01,11.184,0,11.184,15.76,0,15.76,0.01,0,0.01,15.75,0,15.75
28/04/2019 05:30,11.2865,0,11.2865,0.0115,0,0.0115,11.275,0,11.275,15.4805,0,15.4805,0.0115,0,0.0115,15.469,0,15.469
28/04/2019 06:00,11.3617,0,11.3617,3.2515,0,3.2515,8.1102,0,8.1102,15.7245,0,15.7245,3.2515,0,3.2515,12.473,0,12.473
28/04/2019 06:30,12.014,0,12.014,1.18,0,1.18,10.834,0,10.834,16.353,0,16.353,1.18,0,1.18,15.173,0,15.173
28/04/2019 07:00,12.7355,0,12.7355,0.1975,0,0.1975,12.538,0,12.538,17.1845,0,17.1845,0.1975,0,0.1975,16.987,0,16.987
28/04/2019 07:30,13.656,0,13.656,0.351,0,0.351,13.305,0,13.305,18.575,0,18.575,0.351,0,0.351,18.224,0,18.224
28/04/2019 08:00,14.5765,0,14.5765,0.5315,0,0.5315,14.045,0,14.045,20.3535,0,20.3535,0.5315,0,0.5315,19.822,0,19.822
28/04/2019 08:30,15.54,0,15.54,0.789,0,0.789,14.751,0,14.751,21.426,0,21.426,0.789,0,0.789,20.637,0,20.637
28/04/2019 09:00,16.314,0,16.314,3.127,0,3.127,13.187,0,13.187,22.411,0.1094,22.41126702,3.127,0,3.127,19.284,0.1094,19.28431032
28/04/2019 09:30,17.3013,0.0308,17.30132742,8.6185,0,8.6185,8.6828,0.0308,8.682854627,23.5615,0.0442,23.56154146,8.6185,0,8.6185,14.943,0.0442,14.94306537
28/04/2019 10:00,18.4645,0.3668,18.46814291,0.6455,0,0.6455,17.819,0.3668,17.82277485,24.6935,0,24.6935,0.6455,0,0.6455,24.048,0,24.048
28/04/2019 10:30,18.941,0.4012,18.94524855,0.624,0,0.624,18.317,0.4012,18.32139325,25.414,0,25.414,0.624,0,0.624,24.79,0,24.79
28/04/2019 11:00,19.1245,0.551,19.13243584,0.8865,0,0.8865,18.238,0.551,18.24632141,25.3505,0,25.3505,0.8865,0,0.8865,24.464,0,24.464
28/04/2019 11:30,18.686,0.6432,18.69706667,1.343,0,1.343,17.343,0.6432,17.35492308,24.368,0,24.368,1.343,0,1.343,23.025,0,23.025
28/04/2019 12:00,18.221,0.6528,18.23269012,1.834,0,1.834,16.387,0.6528,16.39999746,23.296,0,23.296,1.834,0,1.834,21.462,0,21.462
28/04/2019 12:30,18.3065,0.7104,18.32027867,1.6985,0,1.6985,16.608,0.7104,16.62318658,23.2715,0,23.2715,1.6985,0,1.6985,21.573,0,21.573
28/04/2019 13:00,17.955,0.6106,17.96537941,1.828,0,1.828,16.127,0.6106,16.13855512,22.994,0,22.994,1.828,0,1.828,21.166,0,21.166
28/04/2019 13:30,17.5954,0.2534,17.59722457,7.665,0,7.665,9.9304,0.2534,9.933632554,22.695,0,22.695,7.665,0,7.665,15.03,0,15.03
28/04/2019 14:00,17.0985,0.2208,17.09992558,6.4545,0,6.4545,10.644,0.2208,10.6462899,21.7815,0,21.7815,6.4545,0,6.4545,15.327,0,15.327
28/04/2019 14:30,17.3675,0.6394,17.37926605,1.8505,0,1.8505,15.517,0.6394,15.5301681,21.5075,0,21.5075,1.8505,0,1.8505,19.657,0,19.657
28/04/2019 15:00,16.649,0.5396,16.65774202,2.06,0,2.06,14.589,0.5396,14.59897562,20.924,0,20.924,2.06,0,2.06,18.864,0,18.864
28/04/2019 15:30,16.8245,0.503,16.83201739,1.9215,0,1.9215,14.903,0.503,14.91148611,21.4015,0,21.4015,1.9215,0,1.9215,19.48,0,19.48
28/04/2019 16:00,17.1915,0.457,17.19757312,1.5075,0,1.5075,15.684,0.457,15.69065661,22.0205,0,22.0205,1.5075,0,1.5075,20.513,0,20.513
28/04/2019 16:30,18.4085,0.096,18.40875032,8.3145,0,8.3145,10.094,0.096,10.0944565,24.1875,0,24.1875,8.3145,0,8.3145,15.873,0,15.873
28/04/2019 17:00,19.109,0.4608,19.11455513,1.173,0,1.173,17.936,0.4608,17.94191831,24.97,0,24.97,1.173,0,1.173,23.797,0,23.797
28/04/2019 17:30,19.9085,0.3706,19.91194909,1.1465,0,1.1465,18.762,0.3706,18.76565982,26.3845,0.2688,26.3858692,1.1465,0,1.1465,25.238,0.2688,25.2394314
28/04/2019 18:00,19.782,0.0172,19.78200748,0.833,0,0.833,18.949,0.0172,18.94900781,27.504,0.599,27.51052193,0.833,0,0.833,26.671,0.599,26.67772558
28/04/2019 18:30,19.3915,0.0116,19.39150347,0.5165,0,0.5165,18.875,0.0116,18.87500356,27.8605,0,27.8605,0.5165,0,0.5165,27.344,0,27.344
28/04/2019 19:00,18.817,0,18.817,0.371,0,0.371,18.446,0,18.446,27.38,0,27.38,0.371,0,0.371,27.009,0,27.009
28/04/2019 19:30,18.3025,0,18.3025,0.2855,0,0.2855,18.017,0,18.017,26.7625,0,26.7625,0.2855,0,0.2855,26.477,0,26.477
28/04/2019 20:00,17.835,0,17.835,0.119,0,0.119,17.716,0,17.716,26.256,0,26.256,0.119,0,0.119,26.137,0,26.137
28/04/2019 20:30,17.3385,0,17.3385,0.0105,0,0.0105,17.328,0,17.328,25.8345,0,25.8345,0.0105,0,0.0105,25.824,0,25.824
28/04/2019 21:00,17.272,0,17.272,0,0,0,17.272,0,17.272,25.758,0,25.758,0,0,0,25.758,0,25.758
28/04/2019 21:30,16.612,0,16.612,0,0,0,16.612,0,16.612,24.949,0,24.949,0,0,0,24.949,0,24.949
28/04/2019 22:00,15.3075,0,15.3075,2.8655,0,2.8655,12.442,0,12.442,23.3615,0,23.3615,2.8655,0,2.8655,20.496,0,20.496
28/04/2019 22:30,14.2735,0,14.2735,3.6135,0,3.6135,10.66,0,10.66,21.5155,0,21.5155,3.6135,0,3.6135,17.902,0,17.902
28/04/2019 23:00,12.796,0,12.796,0,0,0,12.796,0,12.796,19.421,0,19.421,0,0,0,19.421,0,19.421
28/04/2019 23:30,12.171,0,12.171,0,0,0,12.171,0,12.171,18.438,0,18.438,0,0,0,18.438,0,18.438
29/04/2019 00:00,11.334,0,11.334,0,0,0,11.334,0,11.334,17.32,0,17.32,0,0,0,17.32,0,17.32
29/04/2019 00:30,10.838,0,10.838,0,0,0,10.838,0,10.838,16.617,0,16.617,0,0,0,16.617,0,16.617
29/04/2019 01:00,10.666,0,10.666,0,0,0,10.666,0,10.666,16.301,0,16.301,0,0,0,16.301,0,16.301
29/04/2019 01:30,12.255,0,12.255,0,0,0,12.255,0,12.255,18.39,0,18.39,0,0,0,18.39,0,18.39
29/04/2019 02:00,12.388,0,12.388,0,0,0,12.388,0,12.388,18.586,0,18.586,0,0,0,18.586,0,18.586
29/04/2019 02:30,12.482,0,12.482,0,0,0,12.482,0,12.482,18.683,0,18.683,0,0,0,18.683,0,18.683
29/04/2019 03:00,11.935,0,11.935,0,0,0,11.935,0,11.935,17.948,0,17.948,0,0,0,17.948,0,17.948
29/04/2019 03:30,11.399,0,11.399,0,0,0,11.399,0,11.399,17.261,0,17.261,0,0,0,17.261,0,17.261
29/04/2019 04:00,11.074,0,11.074,0,0,0,11.074,0,11.074,16.806,0,16.806,0,0,0,16.806,0,16.806
29/04/2019 04:30,10.791,0,10.791,0,0,0,10.791,0,10.791,16.439,0,16.439,0,0,0,16.439,0,16.439
29/04/2019 05:00,10.612,0,10.612,0,0,0,10.612,0,10.612,16.149,0,16.149,0,0,0,16.149,0,16.149
29/04/2019 05:30,10.842,0,10.842,0,0,0,10.842,0,10.842,16.474,0,16.474,0,0,0,16.474,0,16.474
29/04/2019 06:00,11.311,0,11.311,0,0,0,11.311,0,11.311,17.201,0,17.201,0,0,0,17.201,0,17.201
29/04/2019 06:30,12.6105,0,12.6105,0.0005,0,0.0005,12.61,0,12.61,19.1735,0,19.1735,0.0005,0,0.0005,19.173,0,19.173
29/04/2019 07:00,14.195,0,14.195,0.039,0,0.039,14.156,0,14.156,21.85,0,21.85,0.039,0,0.039,21.811,0,21.811
29/04/2019 07:30,16.099,0,16.099,0.138,0,0.138,15.961,0,15.961,24.365,0,24.365,0.138,0,0.138,24.227,0,24.227
29/04/2019 08:00,17.1795,0,17.1795,0.3365,0,0.3365,16.843,0,16.843,26.0395,0.409,26.04271186,0.3365,0,0.3365,25.703,0.409,25.70625391
29/04/2019 08:30,16.9685,0,16.9685,0.5665,0,0.5665,16.402,0,16.402,26.2095,0.864,26.22373708,0.5665,0,0.5665,25.643,0.864,25.65755142
29/04/2019 09:00,17.4925,0.0076,17.49250165,0.7015,0,0.7015,16.791,0.0076,16.79100172,25.8945,1.0636,25.91633414,0.7015,0,0.7015,25.193,1.0636,25.21544158
29/04/2019 09:30,18.0515,0.0922,18.05173546,0.8855,0,0.8855,17.166,0.0922,17.16624761,25.4205,0.889,25.4360402,0.8855,0,0.8855,24.535,0.889,24.55110071
29/04/2019 10:00,20.0055,0,20.0055,0.7345,0,0.7345,19.271,0,19.271,23.1065,0.3052,23.10851551,0.7345,0,0.7345,22.372,0.3052,22.37408168
29/04/2019 10:30,20.6615,0,20.6615,0.9445,0,0.9445,19.717,0,19.717,21.9095,0.2976,21.91152108,0.9445,0,0.9445,20.965,0.2976,20.96711212
29/04/2019 11:00,19.9895,0,19.9895,1.3925,0,1.3925,18.597,0,18.597,21.2505,0.3878,21.25403818,1.3925,0,1.3925,19.858,0.3878,19.86178624
29/04/2019 11:30,19.209,0,19.209,3.962,0,3.962,15.247,0,15.247,20.555,0.3264,20.55759135,3.962,0,3.962,16.593,0.3264,16.59620999
29/04/2019 12:00,18.3695,0,18.3695,2.9085,0,2.9085,15.461,0,15.461,19.6145,0.4108,19.61880136,2.9085,0,2.9085,16.706,0.4108,16.71105002
29/04/2019 12:30,18.6975,0,18.6975,2.4695,0,2.4695,16.228,0,16.228,20.0585,0.4492,20.06352917,2.4695,0,2.4695,17.589,0.4492,17.59473505
29/04/2019 13:00,17.7515,0,17.7515,2.7485,0,2.7485,15.003,0,15.003,19.2585,0.6356,19.26898569,2.7485,0,2.7485,16.51,0.6356,16.5222301
29/04/2019 13:30,17.0135,2.448,17.18871392,3.5295,0,3.5295,13.484,2.448,13.70441389,17.9045,0.0212,17.90451255,3.5295,0,3.5295,14.375,0.0212,14.37501563
29/04/2019 14:00,16.5565,2.3808,16.72680187,3.4155,0,3.4155,13.141,2.3808,13.35492754,17.2515,0,17.2515,3.4155,0,3.4155,13.836,0,13.836
29/04/2019 14:30,16.816,2.2924,16.97153363,2.892,0,2.892,13.924,2.2924,14.11144478,17.317,0,17.317,2.892,0,2.892,14.425,0,14.425
29/04/2019 15:00,17.008,2.2408,17.15497737,2.309,0,2.309,14.699,2.2408,14.86881924,17.54,0,17.54,2.309,0,2.309,15.231,0,15.231
29/04/2019 15:30,17.024,2.0256,17.14408444,2.161,0,2.161,14.863,2.0256,15.00039414,17.646,0,17.646,2.161,0,2.161,15.485,0,15.485
29/04/2019 16:00,17.3875,2.064,17.50957602,2.4905,0,2.4905,14.897,2.064,15.03930534,18.0675,0,18.0675,2.4905,0,2.4905,15.577,0,15.577
29/04/2019 16:30,18.248,1.0254,18.27678717,2.581,0,2.581,15.667,1.0254,15.70052019,19.192,0.0922,19.19222147,2.581,0,2.581,16.611,0.0922,16.61125588
29/04/2019 17:00,19.3345,1.9546,19.43304792,2.2075,0,2.2075,17.127,1.9546,17.23817247,20.0885,0.0384,20.0885367,2.2075,0,2.2075,17.881,0.0384,17.88104123
29/04/2019 17:30,20.192,0.4014,20.19598935,1.707,0,1.707,18.485,0.4014,18.48935767,21.414,0,21.414,1.707,0,1.707,19.707,0,19.707
29/04/2019 18:00,20.89,0,20.89,1.693,0,1.693,19.197,0,19.197,22.203,0.0154,22.20300534,1.693,0,1.693,20.51,0.0154,20.51000578
29/04/2019 18:30,21.637,0.4704,21.64211277,1.182,0,1.182,20.455,0.4704,20.46040814,22.839,0.0038,22.83900032,1.182,0,1.182,21.657,0.0038,21.65700033
29/04/2019 19:00,22.2655,1.4688,22.31389396,0.4985,0,0.4985,21.767,1.4688,21.81649978,22.8765,0,22.8765,0.4985,0,0.4985,22.378,0,22.378
29/04/2019 19:30,22.1835,1.607,22.24163036,0.2105,0,0.2105,21.973,1.607,22.03168577,22.6705,0,22.6705,0.2105,0,0.2105,22.46,0,22.46
29/04/2019 20:00,21.324,0.3802,21.32738915,0.229,0,0.229,21.095,0.3802,21.09842594,22.386,0,22.386,0.229,0,0.229,22.157,0,22.157
29/04/2019 20:30,20.9065,0,20.9065,0.0615,0,0.0615,20.845,0,20.845,22.1435,0,22.1435,0.0615,0,0.0615,22.082,0,22.082
29/04/2019 21:00,21.011,0.217,21.01212055,0,0,0,21.011,0.217,21.01212055,22.232,0,22.232,0,0,0,22.232,0,22.232
29/04/2019 21:30,20.482,0,20.482,0,0,0,20.482,0,20.482,21.753,0,21.753,0,0,0,21.753,0,21.753
29/04/2019 22:00,19.085,0,19.085,0,0,0,19.085,0,19.085,20.31,0,20.31,0,0,0,20.31,0,20.31
29/04/2019 22:30,17.791,0,17.791,0,0,0,17.791,0,17.791,18.973,0,18.973,0,0,0,18.973,0,18.973
29/04/2019 23:00,16.197,0,16.197,0,0,0,16.197,0,16.197,17.075,0,17.075,0,0,0,17.075,0,17.075
29/04/2019 23:30,15.126,0,15.126,0,0,0,15.126,0,15.126,15.859,0,15.859,0,0,0,15.859,0,15.859
30/04/2019 00:00,14.2885,0.1882,14.28973938,0.0015,0,0.0015,14.287,0.1882,14.28823951,14.2635,0,14.2635,0.0015,0,0.0015,14.262,0,14.262
30/04/2019 00:30,14.027,0.1978,14.02839456,0,0,0,14.027,0.1978,14.02839456,13.759,0,13.759,0,0,0,13.759,0,13.759
30/04/2019 01:00,13.751,0.1268,13.75158461,0,0,0,13.751,0.1268,13.75158461,13.482,0,13.482,0,0,0,13.482,0,13.482
30/04/2019 01:30,15.481,0.1574,15.48180015,0,0,0,15.481,0.1574,15.48180015,15.177,0,15.177,0,0,0,15.177,0,15.177
30/04/2019 02:00,15.608,0.1978,15.60925331,0,0,0,15.608,0.1978,15.60925331,15.316,0,15.316,0,0,0,15.316,0,15.316
30/04/2019 02:30,15.654,0.2476,15.65595803,0,0,0,15.654,0.2476,15.65595803,15.356,0,15.356,0,0,0,15.356,0,15.356
30/04/2019 03:00,15.141,0.3476,15.14498949,0,0,0,15.141,0.3476,15.14498949,14.838,0,14.838,0,0,0,14.838,0,14.838
30/04/2019 03:30,14.536,0.238,14.53794827,0,0,0,14.536,0.238,14.53794827,14.241,0,14.241,0,0,0,14.241,0,14.241
30/04/2019 04:00,14.202,0.2592,14.20436513,0,0,0,14.202,0.2592,14.20436513,13.904,0,13.904,0,0,0,13.904,0,13.904
30/04/2019 04:30,13.744,0.1248,13.7445666,0,0,0,13.744,0.1248,13.7445666,13.456,0,13.456,0,0,0,13.456,0,13.456
30/04/2019 05:00,13.566,0.0844,13.56626254,0,0,0,13.566,0.0844,13.56626254,13.317,0,13.317,0,0,0,13.317,0,13.317
30/04/2019 05:30,13.924,0.24,13.92606822,0,0,0,13.924,0.24,13.92606822,13.784,0,13.784,0,0,0,13.784,0,13.784
30/04/2019 06:00,14.2775,0.3168,14.28101427,0.0045,0,0.0045,14.273,0.3168,14.27651537,14.3465,0,14.3465,0.0045,0,0.0045,14.342,0,14.342
30/04/2019 06:30,15.9255,0.3916,15.9303139,2.6575,0,2.6575,13.268,0.3916,13.2737777,16.1555,0,16.1555,2.6575,0,2.6575,13.498,0,13.498
30/04/2019 07:00,17.6785,0.8716,17.69997313,0.2355,0,0.2355,17.443,0.8716,17.46476268,18.1415,0,18.1415,0.2355,0,0.2355,17.906,0,17.906
30/04/2019 07:30,19.3005,0.311,19.3030055,1.9405,0,1.9405,17.36,0.311,17.36278552,20.5005,0,20.5005,1.9405,0,1.9405,18.56,0,18.56
30/04/2019 08:00,19.6873,0,19.6873,10.3725,0,10.3725,9.3148,0,9.3148,21.2245,0,21.2245,10.3725,0,10.3725,10.852,0,10.852
30/04/2019 08:30,19.3975,0,19.3975,8.0465,0,8.0465,11.351,0,11.351,20.8245,0.0268,20.82451725,8.0465,0,8.0465,12.778,0.0268,12.7780281
30/04/2019 09:00,18.608,0,18.608,2.283,0,2.283,16.325,0,16.325,20.012,0.2746,20.01388391,2.283,0,2.283,17.729,0.2746,17.73112648
30/04/2019 09:30,18.1845,0,18.1845,2.7125,0,2.7125,15.472,0,15.472,19.4105,0.3668,19.4139654,2.7125,0,2.7125,16.698,0.3668,16.70202821
30/04/2019 10:00,17.785,0,17.785,3.078,0,3.078,14.707,0,14.707,19.062,0.4858,19.06818936,3.078,0,3.078,15.984,0.4858,15.99138073
30/04/2019 10:30,17.208,0,17.208,6.091,0,6.091,11.117,0,11.117,18.41,0.4128,18.41462744,6.091,0,6.091,12.319,0.4128,12.32591436
30/04/2019 11:00,16.836,0,16.836,3.254,0,3.254,13.582,0,13.582,17.869,0.4666,17.87509095,3.254,0,3.254,14.615,0.4666,14.62244646
30/04/2019 11:30,16.3395,0,16.3395,3.3395,0,3.3395,13,0,13,17.3345,0.3974,17.33905467,3.3395,0,3.3395,13.995,0.3974,14.00064112
30/04/2019 12:00,16.811,0,16.811,3.411,0,3.411,13.4,0,13.4,17.797,0.3916,17.8013078,3.411,0,3.411,14.386,0.3916,14.39132887
30/04/2019 12:30,17.076,0,17.076,3.31,0,3.31,13.766,0,13.766,18.242,0.4416,18.24734432,3.31,0,3.31,14.932,0.4416,14.93852853
30/04/2019 13:00,17.2165,0,17.2165,3.3445,0,3.3445,13.872,0,13.872,18.4705,0.3034,18.47299169,3.3445,0,3.3445,15.126,0.3034,15.12904252
30/04/2019 13:30,16.879,0,16.879,3.704,0,3.704,13.175,0,13.175,18.035,0.2726,18.03706006,3.704,0,3.704,14.331,0.2726,14.33359242
30/04/2019 14:00,15.68,0,15.68,4.048,0,4.048,11.632,0,11.632,16.674,0.2266,16.67553968,4.048,0,4.048,12.626,0.2266,12.62803324
30/04/2019 14:30,15.283,0,15.283,3.619,0,3.619,11.664,0,11.664,16.225,0.1748,16.22594158,3.619,0,3.619,12.606,0.1748,12.60721187
30/04/2019 15:00,15.415,0,15.415,3.425,0,3.425,11.99,0,11.99,16.24,0.0864,16.24022983,3.425,0,3.425,12.815,0.0864,12.81529126
30/04/2019 15:30,15.9335,0,15.9335,2.5205,0,2.5205,13.413,0,13.413,16.7395,0,16.7395,2.5205,0,2.5205,14.219,0,14.219
30/04/2019 16:00,16.978,0.4762,16.98467693,1.904,0,1.904,15.074,0.4762,15.0815199,17.598,0,17.598,1.904,0,1.904,15.694,0,15.694
30/04/2019 16:30,18.4315,2.183,18.56032546,2.3955,0,2.3955,16.036,2.183,16.18390512,18.7925,0,18.7925,2.3955,0,2.3955,16.397,0,16.397
30/04/2019 17:00,18.68,2.1812,18.80691451,2.669,0,2.669,16.011,2.1812,16.15889088,19.177,0,19.177,2.669,0,2.669,16.508,0,16.508
30/04/2019 17:30,19.877,1.705,19.94999133,1.814,0,1.814,18.063,1.705,18.14329061,20.402,0,20.402,1.814,0,1.814,18.588,0,18.588
30/04/2019 18:00,21.0895,0,21.0895,1.0635,0,1.0635,20.026,0,20.026,22.4825,0.023,22.48251176,1.0635,0,1.0635,21.419,0.023,21.41901235
30/04/2019 18:30,21.5615,0,21.5615,0.9945,0,0.9945,20.567,0,20.567,22.8385,0,22.8385,0.9945,0,0.9945,21.844,0,21.844
30/04/2019 19:00,21.514,0,21.514,0.857,0,0.857,20.657,0,20.657,22.91,0,22.91,0.857,0,0.857,22.053,0,22.053
30/04/2019 19:30,21.365,0,21.365,4.298,0,4.298,17.067,0,17.067,22.759,0,22.759,4.298,0,4.298,18.461,0,18.461
30/04/2019 20:00,21.3555,0,21.3555,1.1665,0,1.1665,20.189,0,20.189,22.5705,0,22.5705,1.1665,0,1.1665,21.404,0,21.404
30/04/2019 20:30,21.179,0,21.179,0.04,0,0.04,21.139,0,21.139,22.477,0,22.477,0.04,0,0.04,22.437,0,22.437
30/04/2019 21:00,21.062,0,21.062,0,0,0,21.062,0,21.062,22.364,0,22.364,0,0,0,22.364,0,22.364
30/04/2019 21:30,20.293,0,20.293,0,0,0,20.293,0,20.293,21.654,0,21.654,0,0,0,21.654,0,21.654
30/04/2019 22:00,19.186,0,19.186,0,0,0,19.186,0,19.186,20.137,0,20.137,0,0,0,20.137,0,20.137
30/04/2019 22:30,17.71,0,17.71,0,0,0,17.71,0,17.71,18.444,0,18.444,0,0,0,18.444,0,18.444
30/04/2019 23:00,16,0,16,0,0,0,16,0,16,16.366,0,16.366,0,0,0,16.366,0,16.366
30/04/2019 23:30,15.005,0,15.005,0,0,0,15.005,0,15.005,15.346,0,15.346,0,0,0,15.346,0,15.346
01/05/2019 00:00,14.089,0.2074,14.09052645,0,0,0,14.089,0.2074,14.09052645,13.966,0,13.966,0,0,0,13.966,0,13.966
01/05/2019 00:30,13.831,0.2938,13.83412012,0,0,0,13.831,0.2938,13.83412012,13.538,0,13.538,0,0,0,13.538,0,13.538
01/05/2019 01:00,13.411,0.1574,13.41192364,0,0,0,13.411,0.1574,13.41192364,13.104,0,13.104,0,0,0,13.104,0,13.104
01/05/2019 01:30,15.101,0.2208,15.10261413,0,0,0,15.101,0.2208,15.10261413,14.748,0,14.748,0,0,0,14.748,0,14.748
01/05/2019 02:00,15.299,0.2284,15.30070481,0,0,0,15.299,0.2284,15.30070481,14.945,0,14.945,0,0,0,14.945,0,14.945
01/05/2019 02:30,15.212,0.2572,15.21417418,0,0,0,15.212,0.2572,15.21417418,14.87,0,14.87,0,0,0,14.87,0,14.87
01/05/2019 03:00,14.569,0.2516,14.57117235,0,0,0,14.569,0.2516,14.57117235,14.226,0,14.226,0,0,0,14.226,0,14.226
01/05/2019 03:30,14.118,0.2516,14.12024173,0,0,0,14.118,0.2516,14.12024173,13.755,0,13.755,0,0,0,13.755,0,13.755
01/05/2019 04:00,13.712,0.2132,13.71365736,0,0,0,13.712,0.2132,13.71365736,13.345,0,13.345,0,0,0,13.345,0,13.345
01/05/2019 04:30,13.246,0.0652,13.24616046,0,0,0,13.246,0.0652,13.24616046,12.897,0,12.897,0,0,0,12.897,0,12.897
01/05/2019 05:00,13.237,0.1574,13.23793578,0,0,0,13.237,0.1574,13.23793578,12.878,0,12.878,0,0,0,12.878,0,12.878
01/05/2019 05:30,13.499,0.1402,13.49972804,0,0,0,13.499,0.1402,13.49972804,13.14,0,13.14,0,0,0,13.14,0,13.14
01/05/2019 06:00,13.93,0.2708,13.93263194,0,0,0,13.93,0.2708,13.93263194,13.669,0,13.669,0,0,0,13.669,0,13.669
01/05/2019 06:30,15.543,0.4436,15.54932892,0.026,0,0.026,15.517,0.4436,15.52333952,15.466,0,15.466,0.026,0,0.026,15.44,0,15.44
01/05/2019 07:00,17.3655,0.8294,17.38529536,0.1485,0,0.1485,17.217,0.8294,17.2369659,17.7035,0,17.7035,0.1485,0,0.1485,17.555,0,17.555
01/05/2019 07:30,19.401,1.2672,19.44234031,0.31,0,0.31,19.091,1.2672,19.13301014,19.85,0,19.85,0.31,0,0.31,19.54,0,19.54
01/05/2019 08:00,20.246,0.6124,20.2552598,0.468,0,0.468,19.778,0.6124,19.78747881,21.211,0,21.211,0.468,0,0.468,20.743,0,20.743
01/05/2019 08:30,20.4505,0,20.4505,0.4545,0,0.4545,19.996,0,19.996,21.7265,0,21.7265,0.4545,0,0.4545,21.272,0,21.272
01/05/2019 09:00,20.549,0,20.549,0.298,0,0.298,20.251,0,20.251,21.881,0.0556,21.88107064,0.298,0,0.298,21.583,0.0556,21.58307162
01/05/2019 09:30,20.4275,0,20.4275,0.7155,0,0.7155,19.712,0,19.712,21.8065,0.1844,21.80727965,0.7155,0,0.7155,21.091,0.1844,21.0918061
01/05/2019 10:00,19.749,0,19.749,1.28,0,1.28,18.469,0,18.469,21.087,0.2726,21.08876193,1.28,0,1.28,19.807,0.2726,19.80887578
01/05/2019 10:30,19.105,0,19.105,1.668,0,1.668,17.437,0,17.437,20.236,0.3628,20.23925196,1.668,0,1.668,18.568,0.3628,18.57154403
01/05/2019 11:00,18.775,0,18.775,1.718,0,1.718,17.057,0,17.057,19.818,0.2074,19.81908522,1.718,0,1.718,18.1,0.2074,18.10118821
01/05/2019 11:30,18.0245,0,18.0245,7.6485,0,7.6485,10.376,0,10.376,19.2525,0.0652,19.2526104,7.6485,0,7.6485,11.604,0.0652,11.60418317
01/05/2019 12:00,17.7545,0,17.7545,1.6245,0,1.6245,16.13,0,16.13,18.9775,0.217,18.97874061,1.6245,0,1.6245,17.353,0.217,17.35435674
01/05/2019 12:30,18.169,0,18.169,1.327,0,1.327,16.842,0,16.842,19.369,0.238,19.37046218,1.327,0,1.327,18.042,0.238,18.04356971
01/05/2019 13:00,17.119,0,17.119,2.072,0,2.072,15.047,0,15.047,18.296,0.2036,18.29713281,2.072,0,2.072,16.224,0.2036,16.22527747
01/05/2019 13:30,16.3165,0,16.3165,2.3465,0,2.3465,13.97,0,13.97,17.7725,0.1652,17.77326777,2.3465,0,2.3465,15.426,0.1652,15.42688455
01/05/2019 14:00,16.293,0,16.293,3.348,0,3.348,12.945,0,12.945,17.809,0.238,17.81059025,3.348,0,3.348,14.461,0.238,14.46295838
01/05/2019 14:30,16.319,0,16.319,3.705,0,3.705,12.614,0,12.614,17.902,0.2726,17.90407537,3.705,0,3.705,14.197,0.2726,14.19961689
01/05/2019 15:00,17.0915,0,17.0915,3.7395,0,3.7395,13.352,0,13.352,18.7225,0.3014,18.72492585,3.7395,0,3.7395,14.983,0.3014,14.98603119
01/05/2019 15:30,17.5585,0,17.5585,3.5315,0,3.5315,14.027,0,14.027,19.1565,0.1556,19.15713193,3.5315,0,3.5315,15.625,0.1556,15.62577474
01/05/2019 16:00,17.9975,0,17.9975,2.6585,0,2.6585,15.339,0,15.339,19.7545,0.0844,19.7546803,2.6585,0,2.6585,17.096,0.0844,17.09620833
01/05/2019 16:30,19.343,0,19.343,1.608,0,1.608,17.735,0,17.735,21.077,0.0346,21.0770284,1.608,0,1.608,19.469,0.0346,19.46903075
01/05/2019 17:00,20.561,0,20.561,1.297,0,1.297,19.264,0,19.264,22.34,0.0096,22.34000206,1.297,0,1.297,21.043,0.0096,21.04300219
01/05/2019 17:30,22.1335,0,22.1335,0.7665,0,0.7665,21.367,0,21.367,23.8775,0,23.8775,0.7665,0,0.7665,23.111,0,23.111
01/05/2019 18:00,22.653,0,22.653,2.541,0,2.541,20.112,0,20.112,24.439,0.025,24.43901279,2.541,0,2.541,21.898,0.025,21.89801427
01/05/2019 18:30,22.626,0,22.626,4.629,0,4.629,17.997,0,17.997,24.095,0,24.095,4.629,0,4.629,19.466,0,19.466
01/05/2019 19:00,22.041,0,22.041,0.597,0,0.597,21.444,0,21.444,23.555,0,23.555,0.597,0,0.597,22.958,0,22.958
01/05/2019 19:30,21.2595,0,21.2595,0.6235,0,0.6235,20.636,0,20.636,22.8105,0,22.8105,0.6235,0,0.6235,22.187,0,22.187
01/05/2019 20:00,21.124,0,21.124,2.851,0,2.851,18.273,0,18.273,22.503,0,22.503,2.851,0,2.851,19.652,0,19.652
01/05/2019 20:30,20.7625,0,20.7625,0.0455,0,0.0455,20.717,0,20.717,22.0985,0,22.0985,0.0455,0,0.0455,22.053,0,22.053
01/05/2019 21:00,20.6,0,20.6,0.003,0,0.003,20.597,0,20.597,21.848,0,21.848,0.003,0,0.003,21.845,0,21.845
01/05/2019 21:30,20.44,0,20.44,0.001,0,0.001,20.439,0,20.439,21.77,0,21.77,0.001,0,0.001,21.769,0,21.769
01/05/2019 22:00,19.1815,0,19.1815,0.0005,0,0.0005,19.181,0,19.181,20.4205,0,20.4205,0.0005,0,0.0005,20.42,0,20.42
01/05/2019 22:30,17.922,0,17.922,0.003,0,0.003,17.919,0,17.919,18.903,0,18.903,0.003,0,0.003,18.9,0,18.9
01/05/2019 23:00,16.4305,0,16.4305,0.0065,0,0.0065,16.424,0,16.424,16.9585,0,16.9585,0.0065,0,0.0065,16.952,0,16.952
01/05/2019 23:30,15.5625,0,15.5625,0.0065,0,0.0065,15.556,0,15.556,15.9465,0,15.9465,0.0065,0,0.0065,15.94,0,15.94
02/05/2019 00:00,14.353,0,14.353,0.005,0,0.005,14.348,0,14.348,14.708,0,14.708,0.005,0,0.005,14.703,0,14.703
02/05/2019 00:30,13.8655,0,13.8655,0.0035,0,0.0035,13.862,0,13.862,14.2245,0,14.2245,0.0035,0,0.0035,14.221,0,14.221
02/05/2019 01:00,13.589,0,13.589,0.003,0,0.003,13.586,0,13.586,13.95,0,13.95,0.003,0,0.003,13.947,0,13.947
02/05/2019 01:30,15.344,0,15.344,0.001,0,0.001,15.343,0,15.343,15.703,0,15.703,0.001,0,0.001,15.702,0,15.702
02/05/2019 02:00,15.3915,0,15.3915,0.0065,0,0.0065,15.385,0,15.385,15.7565,0,15.7565,0.0065,0,0.0065,15.75,0,15.75
02/05/2019 02:30,15.5195,0,15.5195,0.0005,0,0.0005,15.519,0,15.519,15.8715,0,15.8715,0.0005,0,0.0005,15.871,0,15.871
02/05/2019 03:00,14.948,0,14.948,0.001,0,0.001,14.947,0,14.947,15.303,0,15.303,0.001,0,0.001,15.302,0,15.302
02/05/2019 03:30,14.268,0.0076,14.26800202,0.006,0,0.006,14.262,0.0076,14.26200202,14.487,0,14.487,0.006,0,0.006,14.481,0,14.481
02/05/2019 04:00,14.039,0.0346,14.03904264,0.004,0,0.004,14.035,0.0346,14.03504265,13.751,0,13.751,0.004,0,0.004,13.747,0,13.747
02/05/2019 04:30,13.7495,0.0308,13.7495345,0.0005,0,0.0005,13.749,0.0308,13.7490345,13.4655,0,13.4655,0.0005,0,0.0005,13.465,0,13.465
02/05/2019 05:00,13.598,0.0692,13.59817608,0,0,0,13.598,0.0692,13.59817608,13.326,0,13.326,0,0,0,13.326,0,13.326
02/05/2019 05:30,13.9045,0.1036,13.90488595,0.0005,0,0.0005,13.904,0.1036,13.90438596,13.6675,0,13.6675,0.0005,0,0.0005,13.667,0,13.667
02/05/2019 06:00,14.1695,0.0672,14.16965935,2.9885,0,2.9885,11.181,0.0672,11.18120194,14.2435,0,14.2435,2.9885,0,2.9885,11.255,0,11.255
02/05/2019 06:30,15.608,0,15.608,0.06,0,0.06,15.548,0,15.548,16.315,0,16.315,0.06,0,0.06,16.255,0,16.255
02/05/2019 07:00,17.6495,0.24,17.6511317,0.1165,0,0.1165,17.533,0.24,17.53464254,18.4595,0,18.4595,0.1165,0,0.1165,18.343,0,18.343
02/05/2019 07:30,19.6395,0.647,19.65015443,0.3755,0,0.3755,19.264,0.647,19.274862,20.5415,0,20.5415,0.3755,0,0.3755,20.166,0,20.166
02/05/2019 08:00,20.181,0,20.181,5.409,0,5.409,14.772,0,14.772,21.866,0.0058,21.86600077,5.409,0,5.409,16.457,0.0058,16.45700102
02/05/2019 08:30,19.9465,1.4054,19.99594988,1.4455,0,1.4455,18.501,1.4054,18.55430274,20.9815,0.0116,20.98150321,1.4455,0,1.4455,19.536,0.0116,19.53600344
02/05/2019 09:00,20.4145,2.2618,20.53941454,1.2855,0,1.2855,19.129,2.2618,19.26225273,21.0575,0,21.0575,1.2855,0,1.2855,19.772,0,19.772
02/05/2019 09:30,20.4275,2.4172,20.57001731,1.2795,0,1.2795,19.148,2.4172,19.29996787,21.2975,0,21.2975,1.2795,0,1.2795,20.018,0,20.018
02/05/2019 10:00,19.9255,2.4712,20.07815678,1.4585,0,1.4585,18.467,2.4712,18.63161073,20.6945,0,20.6945,1.4585,0,1.4585,19.236,0,19.236
02/05/2019 10:30,18.9713,2.091,19.08618623,9.3595,0,9.3595,9.6118,2.091,9.836614267,20.0825,0,20.0825,9.3595,0,9.3595,10.723,0,10.723
02/05/2019 11:00,17.1935,0.7028,17.2078578,6.9085,0,6.9085,10.285,0.7028,10.30898408,18.6365,0.2438,18.63809461,6.9085,0,6.9085,11.728,0.2438,11.73053377
02/05/2019 11:30,16.6695,0,16.6695,10.3965,0,10.3965,6.273,0,6.273,18.3283,0.146,18.3288815,10.3965,0,10.3965,7.9318,0.146,7.933143591
02/05/2019 12:00,17.932,0,17.932,10.826,0,10.826,7.106,0,7.106,19.5524,0,19.5524,10.826,0,10.826,8.7264,0,8.7264
02/05/2019 12:30,17.2351,0,17.2351,11.4675,0,11.4675,5.7676,0,5.7676,18.9363,0,18.9363,11.4675,0,11.4675,7.4688,0,7.4688
02/05/2019 13:00,17.446,0,17.446,11.949,0,11.949,5.497,0,5.497,19.1394,0,19.1394,11.949,0,11.949,7.1904,0,7.1904
02/05/2019 13:30,17.101,0,17.101,3.638,0,3.638,13.463,0,13.463,18.608,0.0422,18.60804785,3.638,0,3.638,14.97,0.0422,14.97005948
02/05/2019 14:00,17.3515,0,17.3515,6.1445,0,6.1445,11.207,0,11.207,18.9585,0.0634,18.95860601,6.1445,0,6.1445,12.814,0.0634,12.81415684
02/05/2019 14:30,17.3175,0,17.3175,4.3155,0,4.3155,13.002,0,13.002,18.7475,0.0038,18.74750039,4.3155,0,4.3155,14.432,0.0038,14.4320005
02/05/2019 15:00,17.347,0,17.347,2.241,0,2.241,15.106,0,15.106,18.748,0,18.748,2.241,0,2.241,16.507,0,16.507
02/05/2019 15:30,17.197,0,17.197,4.523,0,4.523,12.674,0,12.674,18.69,0,18.69,4.523,0,4.523,14.167,0,14.167
02/05/2019 16:00,17.8765,0,17.8765,1.7765,0,1.7765,16.1,0,16.1,19.3565,0,19.3565,1.7765,0,1.7765,17.58,0,17.58
02/05/2019 16:30,19.3405,0,19.3405,1.4585,0,1.4585,17.882,0,17.882,20.6915,0,20.6915,1.4585,0,1.4585,19.233,0,19.233
02/05/2019 17:00,21.338,0,21.338,0.947,0,0.947,20.391,0,20.391,22.698,0,22.698,0.947,0,0.947,21.751,0,21.751
02/05/2019 17:30,22.6125,0,22.6125,0.8075,0,0.8075,21.805,0,21.805,23.9765,0.0116,23.97650281,0.8075,0,0.8075,23.169,0.0116,23.1690029
02/05/2019 18:00,23.0285,0,23.0285,0.8795,0,0.8795,22.149,0,22.149,24.4745,0.0116,24.47450275,0.8795,0,0.8795,23.595,0.0116,23.59500285
02/05/2019 18:30,22.767,0,22.767,0.802,0,0.802,21.965,0,21.965,24.082,0.002,24.08200008,0.802,0,0.802,23.28,0.002,23.28000009
02/05/2019 19:00,22.5555,0,22.5555,5.2815,0,5.2815,17.274,0,17.274,23.8685,0,23.8685,5.2815,0,5.2815,18.587,0,18.587
02/05/2019 19:30,22.3075,0,22.3075,0.4405,0,0.4405,21.867,0,21.867,23.5095,0,23.5095,0.4405,0,0.4405,23.069,0,23.069
02/05/2019 20:00,21.841,0,21.841,0.177,0,0.177,21.664,0,21.664,23.298,0,23.298,0.177,0,0.177,23.121,0,23.121
02/05/2019 20:30,21.463,0,21.463,0.063,0,0.063,21.4,0,21.4,22.961,0,22.961,0.063,0,0.063,22.898,0,22.898
02/05/2019 21:00,21.5665,0,21.5665,0.0015,0,0.0015,21.565,0,21.565,23.0445,0,23.0445,0.0015,0,0.0015,23.043,0,23.043
02/05/2019 21:30,21.1555,0,21.1555,0.0005,0,0.0005,21.155,0,21.155,22.6265,0,22.6265,0.0005,0,0.0005,22.626,0,22.626
02/05/2019 22:00,19.9745,0,19.9745,0.0025,0,0.0025,19.972,0,19.972,21.2005,0,21.2005,0.0025,0,0.0025,21.198,0,21.198
02/05/2019 22:30,18.4725,0,18.4725,0.0025,0,0.0025,18.47,0,18.47,19.4895,0,19.4895,0.0025,0,0.0025,19.487,0,19.487
02/05/2019 23:00,16.8375,0,16.8375,0.0005,0,0.0005,16.837,0,16.837,17.2745,0,17.2745,0.0005,0,0.0005,17.274,0,17.274
02/05/2019 23:30,16.066,0,16.066,0,0,0,16.066,0,16.066,16.437,0,16.437,0,0,0,16.437,0,16.437
03/05/2019 00:00,14.919,0.119,14.91947459,0,0,0,14.919,0.119,14.91947459,14.974,0,14.974,0,0,0,14.974,0,14.974
03/05/2019 00:30,14.642,0.242,14.64399973,0,0,0,14.642,0.242,14.64399973,14.364,0,14.364,0,0,0,14.364,0,14.364
03/05/2019 01:00,14.296,0.2208,14.29770501,0,0,0,14.296,0.2208,14.29770501,14.008,0,14.008,0,0,0,14.008,0,14.008
03/05/2019 01:30,16.02,0.263,16.02215869,0,0,0,16.02,0.263,16.02215869,15.69,0,15.69,0,0,0,15.69,0,15.69
03/05/2019 02:00,16.259,0.3322,16.26239336,0,0,0,16.259,0.3322,16.26239336,15.934,0,15.934,0,0,0,15.934,0,15.934
