Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/05/2019 02:30,16.366,0.3782,16.37036931,0,0,0,16.366,0.3782,16.37036931,16.053,0,16.053,0,0,0,16.053,0,16.053
03/05/2019 03:00,15.736,0.3168,15.73918861,0,0,0,15.736,0.3168,15.73918861,15.429,0,15.429,0,0,0,15.429,0,15.429
03/05/2019 03:30,15.188,0.2516,15.19008382,0,0,0,15.188,0.2516,15.19008382,14.886,0,14.886,0,0,0,14.886,0,14.886
03/05/2019 04:00,14.72,0.2036,14.72140798,0,0,0,14.72,0.2036,14.72140798,14.485,0,14.485,0,0,0,14.485,0,14.485
03/05/2019 04:30,13.84,0,13.84,0,0,0,13.84,0,13.84,14.156,0,14.156,0,0,0,14.156,0,14.156
03/05/2019 05:00,13.7105,0,13.7105,0.0005,0,0.0005,13.71,0,13.71,14.0455,0,14.0455,0.0005,0,0.0005,14.045,0,14.045
03/05/2019 05:30,14.003,0,14.003,0,0,0,14.003,0,14.003,14.432,0,14.432,0,0,0,14.432,0,14.432
03/05/2019 06:00,14.3075,0,14.3075,0.0055,0,0.0055,14.302,0,14.302,15.1485,0,15.1485,0.0055,0,0.0055,15.143,0,15.143
03/05/2019 06:30,16.007,0,16.007,0.067,0,0.067,15.94,0,15.94,16.933,0,16.933,0.067,0,0.067,16.866,0,16.866
03/05/2019 07:00,18.155,0.8294,18.17393544,0.173,0,0.173,17.982,0.8294,18.00111742,18.553,0,18.553,0.173,0,0.173,18.38,0,18.38
03/05/2019 07:30,19.5715,0.5722,19.57986274,3.2455,0,3.2455,16.326,0.5722,16.33602427,20.6505,0,20.6505,3.2455,0,3.2455,17.405,0,17.405
03/05/2019 08:00,20.1813,0,20.1813,10.4155,0,10.4155,9.7658,0,9.7658,21.6815,0,21.6815,10.4155,0,10.4155,11.266,0,11.266
03/05/2019 08:30,20.3162,0,20.3162,10.962,0,10.962,9.3542,0,9.3542,21.845,0,21.845,10.962,0,10.962,10.883,0,10.883
03/05/2019 09:00,20.0451,0,20.0451,11.4915,0,11.4915,8.5536,0,8.5536,21.5695,0,21.5695,11.4915,0,11.4915,10.078,0,10.078
03/05/2019 09:30,20.1715,0,20.1715,10.8575,0,10.8575,9.314,0,9.314,21.6345,0,21.6345,10.8575,0,10.8575,10.777,0,10.777
03/05/2019 10:00,18.4882,0,18.4882,11.966,0,11.966,6.5222,0,6.5222,20.1972,0,20.1972,11.966,0,11.966,8.2312,0,8.2312
03/05/2019 10:30,17.0152,0,17.0152,13.108,0,13.108,3.9072,0,3.9072,18.5396,0,18.5396,13.108,0,13.108,5.4316,0,5.4316
03/05/2019 11:00,17.3721,0,17.3721,12.6795,0,12.6795,4.6926,0,4.6926,18.8389,0,18.8389,12.6795,0,12.6795,6.1594,0,6.1594
03/05/2019 11:30,17.5841,0,17.5841,12.1255,0,12.1255,5.4586,0,5.4586,19.0893,0,19.0893,12.1255,0,12.1255,6.9638,0,6.9638
03/05/2019 12:00,17.236,0,17.236,12.72,0,12.72,4.516,0,4.516,18.5952,0,18.5952,12.72,0,12.72,5.8752,0,5.8752
03/05/2019 12:30,18.733,0,18.733,6.108,0,6.108,12.625,0,12.625,19.882,0.0288,19.88202086,6.108,0,6.108,13.774,0.0288,13.77403011
03/05/2019 13:00,19.774,0,19.774,1.624,0,1.624,18.15,0,18.15,20.973,0.0308,20.97302262,1.624,0,1.624,19.349,0.0308,19.34902451
03/05/2019 13:30,18.986,0,18.986,1.368,0,1.368,17.618,0,17.618,20.29,0,20.29,1.368,0,1.368,18.922,0,18.922
03/05/2019 14:00,18.3065,0,18.3065,1.6025,0,1.6025,16.704,0,16.704,19.4355,0,19.4355,1.6025,0,1.6025,17.833,0,17.833
03/05/2019 14:30,16.951,0,16.951,2.37,0,2.37,14.581,0,14.581,18.129,0.071,18.12913903,2.37,0,2.37,15.759,0.071,15.75915994
03/05/2019 15:00,15.906,0,15.906,4.872,0,4.872,11.034,0,11.034,17.084,0.4166,17.08907872,4.872,0,4.872,12.212,0.4166,12.21910388
03/05/2019 15:30,16.1205,0,16.1205,4.5125,0,4.5125,11.608,0,11.608,17.2205,0.0672,17.22063112,4.5125,0,4.5125,12.708,0.0672,12.70817768
03/05/2019 16:00,16.2495,0,16.2495,2.0185,0,2.0185,14.231,0,14.231,17.4115,0,17.4115,2.0185,0,2.0185,15.393,0,15.393
03/05/2019 16:30,18.342,0,18.342,2.74,0,2.74,15.602,0,15.602,19.478,0,19.478,2.74,0,2.74,16.738,0,16.738
03/05/2019 17:00,19.2885,0,19.2885,2.2445,0,2.2445,17.044,0,17.044,20.2815,0,20.2815,2.2445,0,2.2445,18.037,0,18.037
03/05/2019 17:30,20.2885,0,20.2885,1.5245,0,1.5245,18.764,0,18.764,21.4325,0,21.4325,1.5245,0,1.5245,19.908,0,19.908
03/05/2019 18:00,21.267,0,21.267,4.004,0,4.004,17.263,0,17.263,22.427,0,22.427,4.004,0,4.004,18.423,0,18.423
03/05/2019 18:30,21.4955,0,21.4955,1.4505,0,1.4505,20.045,0,20.045,22.7545,0,22.7545,1.4505,0,1.4505,21.304,0,21.304
03/05/2019 19:00,21.488,0,21.488,1.125,0,1.125,20.363,0,20.363,22.729,0,22.729,1.125,0,1.125,21.604,0,21.604
03/05/2019 19:30,21.359,0,21.359,0.527,0,0.527,20.832,0,20.832,22.747,0,22.747,0.527,0,0.527,22.22,0,22.22
03/05/2019 20:00,21.1575,0,21.1575,0.2025,0,0.2025,20.955,0,20.955,22.6565,0,22.6565,0.2025,0,0.2025,22.454,0,22.454
03/05/2019 20:30,21.446,0,21.446,0.048,0,0.048,21.398,0,21.398,22.919,0,22.919,0.048,0,0.048,22.871,0,22.871
03/05/2019 21:00,21.7975,0,21.7975,0.0035,0,0.0035,21.794,0,21.794,23.0665,0,23.0665,0.0035,0,0.0035,23.063,0,23.063
03/05/2019 21:30,21.523,0,21.523,0.001,0,0.001,21.522,0,21.522,22.736,0,22.736,0.001,0,0.001,22.735,0,22.735
03/05/2019 22:00,20.509,0,20.509,0.002,0,0.002,20.507,0,20.507,21.379,0,21.379,0.002,0,0.002,21.377,0,21.377
03/05/2019 22:30,19.2915,0,19.2915,0.0035,0,0.0035,19.288,0,19.288,20.0895,0,20.0895,0.0035,0,0.0035,20.086,0,20.086
03/05/2019 23:00,17.8995,0.3724,17.90337348,0.0025,0,0.0025,17.897,0.3724,17.90087402,18.1705,0,18.1705,0.0025,0,0.0025,18.168,0,18.168
03/05/2019 23:30,16.7015,0.002,16.70150012,0.0015,0,0.0015,16.7,0.002,16.70000012,17.4065,0,17.4065,0.0015,0,0.0015,17.405,0,17.405
04/05/2019 00:00,15.4405,0,15.4405,0.0015,0,0.0015,15.439,0,15.439,16.1355,0,16.1355,0.0015,0,0.0015,16.134,0,16.134
04/05/2019 00:30,14.947,0,14.947,0.002,0,0.002,14.945,0,14.945,15.648,0,15.648,0.002,0,0.002,15.646,0,15.646
04/05/2019 01:00,14.4056,0,14.4056,6.775,0,6.775,7.6306,0,7.6306,15.0048,0,15.0048,6.775,0,6.775,8.2298,0,8.2298
04/05/2019 01:30,16.2255,0,16.2255,0.0495,0,0.0495,16.176,0,16.176,16.5375,0,16.5375,0.0495,0,0.0495,16.488,0,16.488
04/05/2019 02:00,16.336,0,16.336,0.003,0,0.003,16.333,0,16.333,16.683,0,16.683,0.003,0,0.003,16.68,0,16.68
04/05/2019 02:30,16.4325,0,16.4325,0.0035,0,0.0035,16.429,0,16.429,16.7785,0,16.7785,0.0035,0,0.0035,16.775,0,16.775
04/05/2019 03:00,15.688,0,15.688,0.005,0,0.005,15.683,0,15.683,16.029,0,16.029,0.005,0,0.005,16.024,0,16.024
04/05/2019 03:30,15.09,0,15.09,0.008,0,0.008,15.082,0,15.082,15.422,0,15.422,0.008,0,0.008,15.414,0,15.414
04/05/2019 04:00,14.7915,0,14.7915,0.0055,0,0.0055,14.786,0,14.786,15.1215,0,15.1215,0.0055,0,0.0055,15.116,0,15.116
04/05/2019 04:30,14.287,0,14.287,0.01,0,0.01,14.277,0,14.277,14.621,0,14.621,0.01,0,0.01,14.611,0,14.611
04/05/2019 05:00,13.9525,0,13.9525,0.0055,0,0.0055,13.947,0,13.947,14.2925,0,14.2925,0.0055,0,0.0055,14.287,0,14.287
04/05/2019 05:30,14.0565,0,14.0565,0.0045,0,0.0045,14.052,0,14.052,14.4155,0,14.4155,0.0045,0,0.0045,14.411,0,14.411
04/05/2019 06:00,14.2325,0,14.2325,0.0075,0,0.0075,14.225,0,14.225,14.5925,0,14.5925,0.0075,0,0.0075,14.585,0,14.585
04/05/2019 06:30,15.379,0,15.379,0.08,0,0.08,15.299,0,15.299,15.768,0,15.768,0.08,0,0.08,15.688,0,15.688
04/05/2019 07:00,16.4475,0,16.4475,0.2025,0,0.2025,16.245,0,16.245,16.8915,0,16.8915,0.2025,0,0.2025,16.689,0,16.689
04/05/2019 07:30,17.826,0,17.826,0.433,0,0.433,17.393,0,17.393,18.411,0,18.411,0.433,0,0.433,17.978,0,17.978
04/05/2019 08:00,19.061,0,19.061,0.767,0,0.767,18.294,0,18.294,19.902,0,19.902,0.767,0,0.767,19.135,0,19.135
04/05/2019 08:30,20.1745,0.7776,20.18948023,0.9435,0,0.9435,19.231,0.7776,19.2467146,20.7385,0,20.7385,0.9435,0,0.9435,19.795,0,19.795
04/05/2019 09:00,21.087,0,21.087,1.916,0,1.916,19.171,0,19.171,22.067,0,22.067,1.916,0,1.916,20.151,0,20.151
04/05/2019 09:30,20.8065,0,20.8065,2.3475,0,2.3475,18.459,0,18.459,21.7315,0,21.7315,2.3475,0,2.3475,19.384,0,19.384
04/05/2019 10:00,18.8935,0,18.8935,3.7605,0,3.7605,15.133,0,15.133,19.8485,0.1478,19.84905028,3.7605,0,3.7605,16.088,0.1478,16.0886789
04/05/2019 10:30,18.097,0,18.097,4.342,0,4.342,13.755,0,13.755,19.107,0.3284,19.10982197,4.342,0,4.342,14.765,0.3284,14.76865165
04/05/2019 11:00,18.3785,0,18.3785,4.7595,0,4.7595,13.619,0,13.619,19.4965,0.2054,19.49758194,4.7595,0,4.7595,14.737,0.2054,14.73843133
04/05/2019 11:30,17.16,0,17.16,5.642,0,5.642,11.518,0,11.518,18.245,0.0308,18.245026,5.642,0,5.642,12.603,0.0308,12.60303764
04/05/2019 12:00,17.076,0,17.076,3.271,0,3.271,13.805,0,13.805,18.019,0.0404,18.01904529,3.271,0,3.271,14.748,0.0404,14.74805533
04/05/2019 12:30,17.5435,0,17.5435,3.1555,0,3.1555,14.388,0,14.388,18.5595,0.0038,18.55950039,3.1555,0,3.1555,15.404,0.0038,15.40400047
04/05/2019 13:00,16.4455,0,16.4455,3.8635,0,3.8635,12.582,0,12.582,17.3395,0,17.3395,3.8635,0,3.8635,13.476,0,13.476
04/05/2019 13:30,15.6195,0,15.6195,3.3125,0,3.3125,12.307,0,12.307,16.4825,0,16.4825,3.3125,0,3.3125,13.17,0,13.17
04/05/2019 14:00,15.2655,0,15.2655,3.3155,0,3.3155,11.95,0,11.95,16.1485,0,16.1485,3.3155,0,3.3155,12.833,0,12.833
04/05/2019 14:30,14.7572,0.8276,14.78038814,6.443,0,6.443,8.3142,0.8276,8.355288349,15.4004,0,15.4004,6.443,0,6.443,8.9574,0,8.9574
04/05/2019 15:00,14.6275,1.9066,14.75123316,3.1365,0,3.1365,11.491,1.9066,11.64809875,15.0475,0,15.0475,3.1365,0,3.1365,11.911,0,11.911
04/05/2019 15:30,14.5435,1.9816,14.67787896,3.1445,0,3.1445,11.399,1.9816,11.56995849,14.8605,0,14.8605,3.1445,0,3.1445,11.716,0,11.716
04/05/2019 16:00,14.4444,1.87,14.56494392,7.607,0,7.607,6.8374,1.87,7.088507513,15.0822,0,15.0822,7.607,0,7.607,7.4752,0,7.4752
04/05/2019 16:30,14.871,0,14.871,4.454,0,4.454,10.417,0,10.417,15.686,0,15.686,4.454,0,4.454,11.232,0,11.232
04/05/2019 17:00,16.3225,0,16.3225,3.3635,0,3.3635,12.959,0,12.959,17.3365,0,17.3365,3.3635,0,3.3635,13.973,0,13.973
04/05/2019 17:30,17.82,0.142,17.82056576,3.063,0,3.063,14.757,0.142,14.75768319,19.001,0,19.001,3.063,0,3.063,15.938,0,15.938
04/05/2019 18:00,19.6485,1.8508,19.735476,2.4035,0,2.4035,17.245,1.8508,17.34403314,20.2485,0,20.2485,2.4035,0,2.4035,17.845,0,17.845
04/05/2019 18:30,20.707,1.467,20.75890021,1.741,0,1.741,18.966,1.467,19.02265084,21.315,0,21.315,1.741,0,1.741,19.574,0,19.574
04/05/2019 19:00,21.1185,0,21.1185,1.0895,0,1.0895,20.029,0,20.029,22.5785,0,22.5785,1.0895,0,1.0895,21.489,0,21.489
04/05/2019 19:30,21.167,0,21.167,0.55,0,0.55,20.617,0,20.617,22.453,0,22.453,0.55,0,0.55,21.903,0,21.903
04/05/2019 20:00,21.323,0,21.323,0.241,0,0.241,21.082,0,21.082,22.711,0,22.711,0.241,0,0.241,22.47,0,22.47
04/05/2019 20:30,21.1215,0,21.1215,0.0805,0,0.0805,21.041,0,21.041,22.3525,0,22.3525,0.0805,0,0.0805,22.272,0,22.272
04/05/2019 21:00,21.2,0,21.2,0.005,0,0.005,21.195,0,21.195,22.578,0,22.578,0.005,0,0.005,22.573,0,22.573
04/05/2019 21:30,21.394,0,21.394,7.33,0,7.33,14.064,0,14.064,22.901,0,22.901,7.33,0,7.33,15.571,0,15.571
04/05/2019 22:00,20.335,0,20.335,0.851,0,0.851,19.484,0,19.484,21.49,0,21.49,0.851,0,0.851,20.639,0,20.639
04/05/2019 22:30,19.235,0,19.235,0,0,0,19.235,0,19.235,20.561,0,20.561,0,0,0,20.561,0,20.561
04/05/2019 23:00,17.819,0.0268,17.81902015,0,0,0,17.819,0.0268,17.81902015,18.881,0,18.881,0,0,0,18.881,0,18.881
04/05/2019 23:30,17.311,0.457,17.31703121,0,0,0,17.311,0.457,17.31703121,17.679,0,17.679,0,0,0,17.679,0,17.679
05/05/2019 00:00,16.262,0.263,16.26412657,0,0,0,16.262,0.263,16.26412657,16.176,0,16.176,0,0,0,16.176,0,16.176
05/05/2019 00:30,15.708,0.1574,15.70878858,0,0,0,15.708,0.1574,15.70878858,15.418,0,15.418,0,0,0,15.418,0,15.418
05/05/2019 01:00,14.945,0.0384,14.94504933,4.602,0,4.602,10.343,0.0384,10.34307128,15.122,0,15.122,4.602,0,4.602,10.52,0,10.52
05/05/2019 01:30,16.604,0,16.604,0,0,0,16.604,0,16.604,16.926,0,16.926,0,0,0,16.926,0,16.926
05/05/2019 02:00,16.789,0,16.789,0,0,0,16.789,0,16.789,17.127,0,17.127,0,0,0,17.127,0,17.127
05/05/2019 02:30,16.771,0,16.771,0,0,0,16.771,0,16.771,17.119,0,17.119,0,0,0,17.119,0,17.119
05/05/2019 03:00,16.168,0,16.168,0,0,0,16.168,0,16.168,16.506,0,16.506,0,0,0,16.506,0,16.506
05/05/2019 03:30,15.675,0,15.675,0,0,0,15.675,0,15.675,16.007,0,16.007,0,0,0,16.007,0,16.007
05/05/2019 04:00,15.191,0,15.191,0,0,0,15.191,0,15.191,15.523,0,15.523,0,0,0,15.523,0,15.523
05/05/2019 04:30,14.767,0,14.767,0,0,0,14.767,0,14.767,15.091,0,15.091,0,0,0,15.091,0,15.091
05/05/2019 05:00,14.463,0,14.463,0,0,0,14.463,0,14.463,14.779,0,14.779,0,0,0,14.779,0,14.779
05/05/2019 05:30,14.498,0,14.498,0,0,0,14.498,0,14.498,14.814,0,14.814,0,0,0,14.814,0,14.814
05/05/2019 06:00,14.571,0,14.571,0.008,0,0.008,14.563,0,14.563,14.89,0,14.89,0.008,0,0.008,14.882,0,14.882
05/05/2019 06:30,15.3345,0,15.3345,0.0795,0,0.0795,15.255,0,15.255,15.6815,0,15.6815,0.0795,0,0.0795,15.602,0,15.602
05/05/2019 07:00,16.0885,0,16.0885,0.2025,0,0.2025,15.886,0,15.886,16.5535,0,16.5535,0.2025,0,0.2025,16.351,0,16.351
05/05/2019 07:30,16.767,0,16.767,0.534,0,0.534,16.233,0,16.233,17.447,0,17.447,0.534,0,0.534,16.913,0,16.913
05/05/2019 08:00,17.6435,0,17.6435,1.1255,0,1.1255,16.518,0,16.518,18.3725,0,18.3725,1.1255,0,1.1255,17.247,0,17.247
05/05/2019 08:30,18.533,0,18.533,1.827,0,1.827,16.706,0,16.706,19.282,0,19.282,1.827,0,1.827,17.455,0,17.455
05/05/2019 09:00,18.613,0,18.613,2.527,0,2.527,16.086,0,16.086,19.469,0,19.469,2.527,0,2.527,16.942,0,16.942
05/05/2019 09:30,19.123,1.6666,19.19548605,3.141,0,3.141,15.982,1.6666,16.06866141,19.695,0,19.695,3.141,0,3.141,16.554,0,16.554
05/05/2019 10:00,18.973,2.4116,19.12565145,3.736,0,3.736,15.237,2.4116,15.42666469,19.394,0,19.394,3.736,0,3.736,15.658,0,15.658
05/05/2019 10:30,18.2425,2.4462,18.405779,3.4735,0,3.4735,14.769,2.4462,14.97021227,18.5725,0,18.5725,3.4735,0,3.4735,15.099,0,15.099
05/05/2019 11:00,17.2805,2.3828,17.44400803,3.3165,0,3.3165,13.964,2.3828,14.16584032,17.7165,0,17.7165,3.3165,0,3.3165,14.4,0,14.4
05/05/2019 11:30,17.632,2.16,17.7638122,6.957,0,6.957,10.675,2.16,10.89133715,18.485,0,18.485,6.957,0,6.957,11.528,0,11.528
05/05/2019 12:00,18.097,1.8106,18.18734949,5.995,0,5.995,12.102,1.8106,12.23669385,18.726,0,18.726,5.995,0,5.995,12.731,0,12.731
05/05/2019 12:30,17.937,1.7818,18.0252817,1.592,0,1.592,16.345,1.7818,16.4418319,18.584,0,18.584,1.592,0,1.592,16.992,0,16.992
05/05/2019 13:00,17.8925,1.8874,17.99177131,2.4965,0,2.4965,15.396,1.8874,15.51125703,18.5955,0,18.5955,2.4965,0,2.4965,16.099,0,16.099
05/05/2019 13:30,17.498,1.8106,17.59142622,2.395,0,2.395,15.103,1.8106,15.21114333,18.278,0,18.278,2.395,0,2.395,15.883,0,15.883
05/05/2019 14:00,16.8375,1.6896,16.92206117,2.7425,0,2.7425,14.095,1.6896,14.19590692,17.6185,0,17.6185,2.7425,0,2.7425,14.876,0,14.876
05/05/2019 14:30,15.1755,1.6206,15.26178707,2.1065,0,2.1065,13.069,1.6206,13.1690966,15.8415,0,15.8415,2.1065,0,2.1065,13.735,0,13.735
05/05/2019 15:00,16.0555,1.7356,16.14903674,3.0935,0,3.0935,12.962,1.7356,13.07768142,16.7625,0,16.7625,3.0935,0,3.0935,13.669,0,13.669
05/05/2019 15:30,16.4225,1.9086,16.53303542,4.2535,0,4.2535,12.169,1.9086,12.3177642,17.1805,0,17.1805,4.2535,0,4.2535,12.927,0,12.927
05/05/2019 16:00,17.2725,1.7146,17.35739351,3.5905,0,3.5905,13.682,1.7146,13.78901654,18.0195,0,18.0195,3.5905,0,3.5905,14.429,0,14.429
05/05/2019 16:30,18.493,1.511,18.55462665,2.331,0,2.331,16.162,1.511,16.23247871,19.185,0,19.185,2.331,0,2.331,16.854,0,16.854
05/05/2019 17:00,19.5255,1.5534,19.58719484,1.9205,0,1.9205,17.605,1.5534,17.67340025,20.2215,0,20.2215,1.9205,0,1.9205,18.301,0,18.301
05/05/2019 17:30,21.0515,0,21.0515,1.9365,0,1.9365,19.115,0,19.115,22.4445,0,22.4445,1.9365,0,1.9365,20.508,0,20.508
05/05/2019 18:00,21.9535,0,21.9535,3.1645,0,3.1645,18.789,0,18.789,23.4895,0,23.4895,3.1645,0,3.1645,20.325,0,20.325
05/05/2019 18:30,22.591,0,22.591,0.716,0,0.716,21.875,0,21.875,23.994,0,23.994,0.716,0,0.716,23.278,0,23.278
05/05/2019 19:00,22.596,0,22.596,0.464,0,0.464,22.132,0,22.132,23.944,0,23.944,0.464,0,0.464,23.48,0,23.48
05/05/2019 19:30,22.328,0,22.328,0.348,0,0.348,21.98,0,21.98,23.574,0,23.574,0.348,0,0.348,23.226,0,23.226
05/05/2019 20:00,21.6285,0,21.6285,0.2785,0,0.2785,21.35,0,21.35,22.8325,0,22.8325,0.2785,0,0.2785,22.554,0,22.554
05/05/2019 20:30,21.3635,0,21.3635,0.0875,0,0.0875,21.276,0,21.276,22.5385,0,22.5385,0.0875,0,0.0875,22.451,0,22.451
05/05/2019 21:00,21.4255,0,21.4255,3.2815,0,3.2815,18.144,0,18.144,22.7195,0,22.7195,3.2815,0,3.2815,19.438,0,19.438
05/05/2019 21:30,21.0015,0,21.0015,6.2175,0,6.2175,14.784,0,14.784,22.1725,0,22.1725,6.2175,0,6.2175,15.955,0,15.955
05/05/2019 22:00,19.8915,0,19.8915,0.0005,0,0.0005,19.891,0,19.891,21.0855,0,21.0855,0.0005,0,0.0005,21.085,0,21.085
05/05/2019 22:30,18.762,0,18.762,0,0,0,18.762,0,18.762,19.995,0,19.995,0,0,0,19.995,0,19.995
05/05/2019 23:00,17.513,0,17.513,0,0,0,17.513,0,17.513,18.655,0,18.655,0,0,0,18.655,0,18.655
05/05/2019 23:30,16.777,0.1306,16.77750832,0,0,0,16.777,0.1306,16.77750832,17.34,0,17.34,0,0,0,17.34,0,17.34
06/05/2019 00:00,15.757,0.094,15.75728038,0,0,0,15.757,0.094,15.75728038,15.492,0,15.492,0,0,0,15.492,0,15.492
06/05/2019 00:30,15.266,0.0422,15.26605833,0,0,0,15.266,0.0422,15.26605833,14.976,0,14.976,0,0,0,14.976,0,14.976
06/05/2019 01:00,14.8735,0.0864,14.87375095,0.6285,0,0.6285,14.245,0.0864,14.24526202,14.6695,0,14.6695,0.6285,0,0.6285,14.041,0,14.041
06/05/2019 01:30,16.2075,0,16.2075,2.2575,0,2.2575,13.95,0,13.95,16.4555,0,16.4555,2.2575,0,2.2575,14.198,0,14.198
06/05/2019 02:00,16.435,0,16.435,0,0,0,16.435,0,16.435,16.75,0,16.75,0,0,0,16.75,0,16.75
06/05/2019 02:30,16.603,0,16.603,0,0,0,16.603,0,16.603,16.933,0,16.933,0,0,0,16.933,0,16.933
06/05/2019 03:00,15.974,0,15.974,0,0,0,15.974,0,15.974,16.307,0,16.307,0,0,0,16.307,0,16.307
06/05/2019 03:30,15.491,0,15.491,0,0,0,15.491,0,15.491,15.816,0,15.816,0,0,0,15.816,0,15.816
06/05/2019 04:00,15.077,0,15.077,0,0,0,15.077,0,15.077,15.387,0,15.387,0,0,0,15.387,0,15.387
06/05/2019 04:30,14.871,0,14.871,0,0,0,14.871,0,14.871,15.186,0,15.186,0,0,0,15.186,0,15.186
06/05/2019 05:00,14.542,0,14.542,0,0,0,14.542,0,14.542,14.855,0,14.855,0,0,0,14.855,0,14.855
06/05/2019 05:30,14.496,0,14.496,0,0,0,14.496,0,14.496,14.937,0,14.937,0,0,0,14.937,0,14.937
06/05/2019 06:00,14.644,0,14.644,0.027,0,0.027,14.617,0,14.617,15.284,0,15.284,0.027,0,0.027,15.257,0,15.257
06/05/2019 06:30,15.3885,0,15.3885,0.1995,0,0.1995,15.189,0,15.189,16.1735,0,16.1735,0.1995,0,0.1995,15.974,0,15.974
06/05/2019 07:00,16.051,0,16.051,0.459,0,0.459,15.592,0,15.592,16.798,0,16.798,0.459,0,0.459,16.339,0,16.339
06/05/2019 07:30,16.9985,0,16.9985,0.6955,0,0.6955,16.303,0,16.303,18.1965,0,18.1965,0.6955,0,0.6955,17.501,0,17.501
06/05/2019 08:00,18.4675,0,18.4675,0.8915,0,0.8915,17.576,0,17.576,19.8415,0,19.8415,0.8915,0,0.8915,18.95,0,18.95
06/05/2019 08:30,18.7005,0,18.7005,1.7475,0,1.7475,16.953,0,16.953,20.0335,0,20.0335,1.7475,0,1.7475,18.286,0,18.286
06/05/2019 09:00,18.975,1.1174,19.00787226,2.516,0,2.516,16.459,1.1174,16.49688649,19.891,0,19.891,2.516,0,2.516,17.375,0,17.375
06/05/2019 09:30,19.1585,2.1102,19.27436293,2.9815,0,2.9815,16.177,2.1102,16.3140514,19.6545,0,19.6545,2.9815,0,2.9815,16.673,0,16.673
06/05/2019 10:00,18.613,2.5018,18.78038264,3.577,0,3.577,15.036,2.5018,15.24271299,19.202,0,19.202,3.577,0,3.577,15.625,0,15.625
06/05/2019 10:30,17.6575,1.7204,17.74111277,3.3745,0,3.3745,14.283,1.7204,14.38623874,18.5175,0.0038,18.51750039,3.3745,0,3.3745,15.143,0.0038,15.14300048
06/05/2019 11:00,17.6795,0,17.6795,2.8995,0,2.8995,14.78,0,14.78,18.9755,0.0308,18.975525,2.8995,0,2.8995,16.076,0.0308,16.0760295
06/05/2019 11:30,16.6325,0,16.6325,2.4365,0,2.4365,14.196,0,14.196,17.7925,0,17.7925,2.4365,0,2.4365,15.356,0,15.356
06/05/2019 12:00,17.067,0,17.067,2.242,0,2.242,14.825,0,14.825,18.288,0,18.288,2.242,0,2.242,16.046,0,16.046
06/05/2019 12:30,17.2715,0,17.2715,2.6875,0,2.6875,14.584,0,14.584,18.4775,0,18.4775,2.6875,0,2.6875,15.79,0,15.79
06/05/2019 13:00,16.929,0,16.929,2.805,0,2.805,14.124,0,14.124,18.199,0,18.199,2.805,0,2.805,15.394,0,15.394
06/05/2019 13:30,14.9815,0,14.9815,3.0895,0,3.0895,11.892,0,11.892,16.2745,0,16.2745,3.0895,0,3.0895,13.185,0,13.185
06/05/2019 14:00,14.9295,0,14.9295,2.3645,0,2.3645,12.565,0,12.565,16.1175,0,16.1175,2.3645,0,2.3645,13.753,0,13.753
06/05/2019 14:30,15.2465,0,15.2465,3.8205,0,3.8205,11.426,0,11.426,16.4505,0,16.4505,3.8205,0,3.8205,12.63,0,12.63
06/05/2019 15:00,15.1305,0,15.1305,3.8495,0,3.8495,11.281,0,11.281,16.3735,0,16.3735,3.8495,0,3.8495,12.524,0,12.524
06/05/2019 15:30,16.067,0,16.067,2.652,0,2.652,13.415,0,13.415,17.33,0,17.33,2.652,0,2.652,14.678,0,14.678
06/05/2019 16:00,16.066,1.342,16.12195149,2.975,0,2.975,13.091,1.342,13.15960657,16.92,0,16.92,2.975,0,2.975,13.945,0,13.945
06/05/2019 16:30,16.5855,1.6916,16.67154224,3.0365,0,3.0365,13.549,1.6916,13.65419026,17.2385,0,17.2385,3.0365,0,3.0365,14.202,0,14.202
06/05/2019 17:00,18.055,1.8932,18.15398665,3.372,0,3.372,14.683,1.8932,14.80454982,18.613,0,18.613,3.372,0,3.372,15.241,0,15.241
06/05/2019 17:30,19.7935,1.5284,19.85242174,5.6315,0,5.6315,14.162,1.5284,14.2442357,20.5295,0,20.5295,5.6315,0,5.6315,14.898,0,14.898
06/05/2019 18:00,20.853,1.5552,20.91091237,2.515,0,2.515,18.338,1.5552,18.40382816,21.459,0,21.459,2.515,0,2.515,18.944,0,18.944
06/05/2019 18:30,21.499,1.2826,21.53722507,1.447,0,1.447,20.052,1.2826,20.09297805,22.283,0,22.283,1.447,0,1.447,20.836,0,20.836
06/05/2019 19:00,21.386,0,21.386,9.972,0,9.972,11.414,0,11.414,22.846,0,22.846,9.972,0,9.972,12.874,0,12.874
06/05/2019 19:30,21.2565,0,21.2565,5.9695,0,5.9695,15.287,0,15.287,22.5005,0,22.5005,5.9695,0,5.9695,16.531,0,16.531
06/05/2019 20:00,21.1775,0,21.1775,0.2275,0,0.2275,20.95,0,20.95,22.4745,0,22.4745,0.2275,0,0.2275,22.247,0,22.247
06/05/2019 20:30,21.2655,0.1786,21.26624998,5.8985,0,5.8985,15.367,0.1786,15.36803784,22.5355,0,22.5355,5.8985,0,5.8985,16.637,0,16.637
06/05/2019 21:00,21.263,0.626,21.27221298,7.387,0,7.387,13.876,0.626,13.89011346,21.869,0,21.869,7.387,0,7.387,14.482,0,14.482
06/05/2019 21:30,21.02,0.8908,21.038867,0,0,0,21.02,0.8908,21.038867,21.418,0,21.418,0,0,0,21.418,0,21.418
06/05/2019 22:00,19.611,0.672,19.62251016,0,0,0,19.611,0.672,19.62251016,19.945,0,19.945,0,0,0,19.945,0,19.945
06/05/2019 22:30,17.822,0.192,17.8230342,0,0,0,17.822,0.192,17.8230342,18.693,0,18.693,0,0,0,18.693,0,18.693
06/05/2019 23:00,15.905,0,15.905,0,0,0,15.905,0,15.905,16.804,0,16.804,0,0,0,16.804,0,16.804
06/05/2019 23:30,14.922,0,14.922,0,0,0,14.922,0,14.922,15.536,0,15.536,0,0,0,15.536,0,15.536
07/05/2019 00:00,13.822,0,13.822,0,0,0,13.822,0,13.822,14.114,0,14.114,0,0,0,14.114,0,14.114
07/05/2019 00:30,13.536,0,13.536,0,0,0,13.536,0,13.536,13.826,0,13.826,0,0,0,13.826,0,13.826
07/05/2019 01:00,13.154,0,13.154,0,0,0,13.154,0,13.154,13.448,0,13.448,0,0,0,13.448,0,13.448
07/05/2019 01:30,14.965,0,14.965,0,0,0,14.965,0,14.965,15.275,0,15.275,0,0,0,15.275,0,15.275
07/05/2019 02:00,15.221,0,15.221,0,0,0,15.221,0,15.221,15.545,0,15.545,0,0,0,15.545,0,15.545
07/05/2019 02:30,15.213,0,15.213,0,0,0,15.213,0,15.213,15.536,0,15.536,0,0,0,15.536,0,15.536
07/05/2019 03:00,14.613,0,14.613,0,0,0,14.613,0,14.613,14.928,0,14.928,0,0,0,14.928,0,14.928
07/05/2019 03:30,14.165,0,14.165,0,0,0,14.165,0,14.165,14.466,0,14.466,0,0,0,14.466,0,14.466
07/05/2019 04:00,13.69,0,13.69,0,0,0,13.69,0,13.69,14.014,0,14.014,0,0,0,14.014,0,14.014
07/05/2019 04:30,13.371,0,13.371,0,0,0,13.371,0,13.371,13.81,0,13.81,0,0,0,13.81,0,13.81
07/05/2019 05:00,13.117,0,13.117,0,0,0,13.117,0,13.117,13.759,0,13.759,0,0,0,13.759,0,13.759
07/05/2019 05:30,13.448,0,13.448,0,0,0,13.448,0,13.448,14.101,0,14.101,0,0,0,14.101,0,14.101
07/05/2019 06:00,14.0095,0,14.0095,0.0085,0,0.0085,14.001,0,14.001,14.7055,0,14.7055,0.0085,0,0.0085,14.697,0,14.697
07/05/2019 06:30,16.0605,0.3014,16.06332787,0.1445,0,0.1445,15.916,0.3014,15.91885354,16.3785,0,16.3785,0.1445,0,0.1445,16.234,0,16.234
07/05/2019 07:00,17.979,0.5798,17.98834648,0.341,0,0.341,17.638,0.5798,17.64752708,18.304,0,18.304,0.341,0,0.341,17.963,0,17.963
07/05/2019 07:30,19.384,0,19.384,0.714,0,0.714,18.67,0,18.67,20.337,0,20.337,0.714,0,0.714,19.623,0,19.623
07/05/2019 08:00,19.8525,0,19.8525,6.3095,0,6.3095,13.543,0,13.543,20.9585,0,20.9585,6.3095,0,6.3095,14.649,0,14.649
07/05/2019 08:30,20.1885,0,20.1885,9.1715,0,9.1715,11.017,0,11.017,21.0045,0,21.0045,9.1715,0,9.1715,11.833,0,11.833
07/05/2019 09:00,19.298,0,19.298,1.983,0,1.983,17.315,0,17.315,20.519,0.1036,20.51926154,1.983,0,1.983,18.536,0.1036,18.53628951
07/05/2019 09:30,18.674,0,18.674,2.709,0,2.709,15.965,0,15.965,20.066,0.2284,20.06729983,2.709,0,2.709,17.357,0.2284,17.35850269
07/05/2019 10:00,17.4735,0,17.4735,2.9455,0,2.9455,14.528,0,14.528,18.8655,0.263,18.86733313,2.9455,0,2.9455,15.92,0.263,15.92217225
07/05/2019 10:30,17.795,0,17.795,2.329,0,2.329,15.466,0,15.466,18.966,0.2074,18.96713396,2.329,0,2.329,16.637,0.2074,16.63829269
07/05/2019 11:00,17.7015,0,17.7015,2.2375,0,2.2375,15.464,0,15.464,18.9665,0.1978,18.96753139,2.2375,0,2.2375,16.729,0.1978,16.73016933
07/05/2019 11:30,17.455,0,17.455,2.149,0,2.149,15.306,0,15.306,18.715,0.144,18.71555399,2.149,0,2.149,16.566,0.144,16.56662585
07/05/2019 12:00,17.782,0,17.782,2.426,0,2.426,15.356,0,15.356,18.995,0.2092,18.99615197,2.426,0,2.426,16.569,0.2092,16.57032063
07/05/2019 12:30,17.799,0,17.799,2.614,0,2.614,15.185,0,15.185,19.155,0.3302,19.15784584,2.614,0,2.614,16.541,0.3302,16.54429548
07/05/2019 13:00,17.7125,0,17.7125,2.4865,0,2.4865,15.226,0,15.226,19.0695,0.1382,19.07000077,2.4865,0,2.4865,16.583,0.1382,16.58357586
07/05/2019 13:30,17.078,0,17.078,2.254,0,2.254,14.824,0,14.824,18.413,0.071,18.41313689,2.254,0,2.254,16.159,0.071,16.15915598
07/05/2019 14:00,16.9045,0,16.9045,2.2835,0,2.2835,14.621,0,14.621,18.1425,0.0902,18.14272422,2.2835,0,2.2835,15.859,0.0902,15.85925651
07/05/2019 14:30,17.1955,0,17.1955,2.1365,0,2.1365,15.059,0,15.059,18.4355,0.048,18.43556249,2.1365,0,2.1365,16.299,0.048,16.29907068
07/05/2019 15:00,16.7605,0,16.7605,2.7565,0,2.7565,14.004,0,14.004,18.2685,0,18.2685,2.7565,0,2.7565,15.512,0,15.512
07/05/2019 15:30,15.959,0,15.959,2.481,0,2.481,13.478,0,13.478,17.34,0,17.34,2.481,0,2.481,14.859,0,14.859
07/05/2019 16:00,17.1455,0,17.1455,6.3715,0,6.3715,10.774,0,10.774,18.5475,0,18.5475,6.3715,0,6.3715,12.176,0,12.176
07/05/2019 16:30,19.4542,0,19.4542,10.672,0,10.672,8.7822,0,8.7822,20.747,0,20.747,10.672,0,10.672,10.075,0,10.075
07/05/2019 17:00,20.663,0,20.663,1.878,0,1.878,18.785,0,18.785,21.942,0,21.942,1.878,0,1.878,20.064,0,20.064
07/05/2019 17:30,21.5685,0,21.5685,0.8735,0,0.8735,20.695,0,20.695,23.0985,0,23.0985,0.8735,0,0.8735,22.225,0,22.225
07/05/2019 18:00,23.039,1.3402,23.07794742,0.525,0,0.525,22.514,1.3402,22.55385404,23.869,0,23.869,0.525,0,0.525,23.344,0,23.344
07/05/2019 18:30,24.0235,1.9528,24.10273802,0.2825,0,0.2825,23.741,1.9528,23.82117774,24.6355,0,24.6355,0.2825,0,0.2825,24.353,0,24.353
07/05/2019 19:00,24.2555,1.9718,24.3355147,0.2395,0,0.2395,24.016,1.9718,24.09680998,24.8925,0,24.8925,0.2395,0,0.2395,24.653,0,24.653
07/05/2019 19:30,23.617,1.4074,23.65889819,6.46,0,6.46,17.157,1.4074,17.21462819,24.542,0,24.542,6.46,0,6.46,18.082,0,18.082
07/05/2019 20:00,23.0445,1.0906,23.07029234,9.4895,0,9.4895,13.555,1.0906,13.59880264,23.9895,0,23.9895,9.4895,0,9.4895,14.5,0,14.5
07/05/2019 20:30,22.2385,1.465,22.28670248,0.8695,0,0.8695,21.369,1.465,21.41915932,22.8745,0,22.8745,0.8695,0,0.8695,22.005,0,22.005
07/05/2019 21:00,21.8715,1.3632,21.91394137,0.0005,0,0.0005,21.871,1.3632,21.91344234,22.5765,0,22.5765,0.0005,0,0.0005,22.576,0,22.576
07/05/2019 21:30,21.154,1.2902,21.19330866,0.003,0,0.003,21.151,1.2902,21.19031423,21.864,0,21.864,0.003,0,0.003,21.861,0,21.861
07/05/2019 22:00,19.7675,1.0848,19.79724343,0.0035,0,0.0035,19.764,1.0848,19.79374869,20.3265,0,20.3265,0.0035,0,0.0035,20.323,0,20.323
07/05/2019 22:30,18.212,0.601,18.22191387,0.004,0,0.004,18.208,0.601,18.21791604,18.979,0,18.979,0.004,0,0.004,18.975,0,18.975
07/05/2019 23:00,16.3685,0.0806,16.36869844,0.0025,0,0.0025,16.366,0.0806,16.36619847,17.1315,0,17.1315,0.0025,0,0.0025,17.129,0,17.129
07/05/2019 23:30,15.5725,0.3648,15.5767723,0.0075,0,0.0075,15.565,0.3648,15.56927436,15.7785,0,15.7785,0.0075,0,0.0075,15.771,0,15.771
08/05/2019 00:00,14.377,0.3706,14.38177574,0.011,0,0.011,14.366,0.3706,14.37077939,14.847,0,14.847,0.011,0,0.011,14.836,0,14.836
08/05/2019 00:30,13.888,0.2458,13.890175,0.007,0,0.007,13.881,0.2458,13.8831761,14.602,0,14.602,0.007,0,0.007,14.595,0,14.595
08/05/2019 01:00,13.4515,0,13.4515,0.0075,0,0.0075,13.444,0,13.444,14.4865,0,14.4865,0.0075,0,0.0075,14.479,0,14.479
08/05/2019 01:30,15.2885,0,15.2885,0.0105,0,0.0105,15.278,0,15.278,16.1845,0,16.1845,0.0105,0,0.0105,16.174,0,16.174
08/05/2019 02:00,15.568,0,15.568,0.009,0,0.009,15.559,0,15.559,16.45,0,16.45,0.009,0,0.009,16.441,0,16.441
08/05/2019 02:30,15.5115,0,15.5115,0.0095,0,0.0095,15.502,0,15.502,16.3205,0,16.3205,0.0095,0,0.0095,16.311,0,16.311
08/05/2019 03:00,14.895,0,14.895,0.011,0,0.011,14.884,0,14.884,15.634,0,15.634,0.011,0,0.011,15.623,0,15.623
08/05/2019 03:30,14.3795,0,14.3795,0.0135,0,0.0135,14.366,0,14.366,15.1085,0,15.1085,0.0135,0,0.0135,15.095,0,15.095
08/05/2019 04:00,14.1465,0,14.1465,0.0115,0,0.0115,14.135,0,14.135,14.8545,0,14.8545,0.0115,0,0.0115,14.843,0,14.843
08/05/2019 04:30,13.9245,0,13.9245,0.0085,0,0.0085,13.916,0,13.916,14.6315,0,14.6315,0.0085,0,0.0085,14.623,0,14.623
08/05/2019 05:00,13.705,0,13.705,0.004,0,0.004,13.701,0,13.701,14.431,0,14.431,0.004,0,0.004,14.427,0,14.427
08/05/2019 05:30,13.7855,0,13.7855,0.0035,0,0.0035,13.782,0,13.782,14.5855,0,14.5855,0.0035,0,0.0035,14.582,0,14.582
08/05/2019 06:00,14.1945,0,14.1945,0.0115,0,0.0115,14.183,0,14.183,15.0985,0,15.0985,0.0115,0,0.0115,15.087,0,15.087
08/05/2019 06:30,15.9775,0,15.9775,0.0415,0,0.0415,15.936,0,15.936,17.0335,0,17.0335,0.0415,0,0.0415,16.992,0,16.992
08/05/2019 07:00,17.884,0.3744,17.88791859,0.201,0,0.201,17.683,0.3744,17.68696312,18.885,0,18.885,0.201,0,0.201,18.684,0,18.684
08/05/2019 07:30,19.948,0.3514,19.95109486,0.416,0,0.416,19.532,0.3514,19.53516076,20.979,0,20.979,0.416,0,0.416,20.563,0,20.563
08/05/2019 08:00,20.7145,0,20.7145,3.1075,0,3.1075,17.607,0,17.607,22.1155,0,22.1155,3.1075,0,3.1075,19.008,0,19.008
08/05/2019 08:30,20.307,0,20.307,10.108,0,10.108,10.199,0,10.199,21.676,0,21.676,10.108,0,10.108,11.568,0,11.568
08/05/2019 09:00,20.2152,0,20.2152,10.788,0,10.788,9.4272,0,9.4272,21.598,0,21.598,10.788,0,10.788,10.81,0,10.81
08/05/2019 09:30,20.202,0,20.202,10.506,0,10.506,9.696,0,9.696,21.665,0,21.665,10.506,0,10.506,11.159,0,11.159
08/05/2019 10:00,19.1415,0,19.1415,8.3155,0,8.3155,10.826,0,10.826,20.7015,0.2228,20.70269891,8.3155,0,8.3155,12.386,0.2228,12.38800371
08/05/2019 10:30,19.0445,0,19.0445,2.9715,0,2.9715,16.073,0,16.073,20.3625,0.4436,20.36733137,2.9715,0,2.9715,17.391,0.4436,17.39665663
08/05/2019 11:00,18.5405,0,18.5405,2.8965,0,2.8965,15.644,0,15.644,19.8075,0.4646,19.81294802,2.8965,0,2.8965,16.911,0.4646,16.91738083
08/05/2019 11:30,17.6265,0.002,17.62650011,3.0115,0,3.0115,14.615,0.002,14.61500014,18.9425,0.5932,18.951786,3.0115,0,3.0115,15.931,0.5932,15.94204025
08/05/2019 12:00,17.2235,0.002,17.22350012,3.0735,0,3.0735,14.15,0.002,14.15000014,18.2235,0.5568,18.23200424,3.0735,0,3.0735,15.15,0.5568,15.16022844
08/05/2019 12:30,17.28,0.002,17.28000012,3.379,0,3.379,13.901,0.002,13.90100014,18.62,0.5414,18.62786928,3.379,0,3.379,15.241,0.5414,15.25061294
08/05/2019 13:00,17.735,0,17.735,3.237,0,3.237,14.498,0,14.498,19.206,0.3668,19.20950229,3.237,0,3.237,15.969,0.3668,15.97321205
08/05/2019 13:30,17.275,0,17.275,3.741,0,3.741,13.534,0,13.534,18.385,0.4628,18.39082404,3.741,0,3.741,14.644,0.4628,14.6513112
08/05/2019 14:00,17.34,0,17.34,3.41,0,3.41,13.93,0,13.93,18.382,0.4916,18.38857239,3.41,0,3.41,14.972,0.4916,14.98006858
08/05/2019 14:30,18.0375,0,18.0375,2.0425,0,2.0425,15.995,0,15.995,19.1885,0.361,19.19189551,2.0425,0,2.0425,17.146,0.361,17.14979991
08/05/2019 15:00,17.541,0,17.541,2.478,0,2.478,15.063,0,15.063,18.479,0.4244,18.48387287,2.478,0,2.478,16.001,0.4244,16.00662726
08/05/2019 15:30,18.1945,0,18.1945,1.6445,0,1.6445,16.55,0,16.55,19.1565,0.1844,19.15738749,1.6445,0,1.6445,17.512,0.1844,17.51297083
08/05/2019 16:00,18.445,0,18.445,2.121,0,2.121,16.324,0,16.324,19.87,0.2726,19.87186984,2.121,0,2.121,17.749,0.2726,17.75109326
08/05/2019 16:30,19.2945,0.5204,19.30151669,1.8145,0,1.8145,17.48,0.5204,17.48774474,20.6605,0.1958,20.66142778,1.8145,0,1.8145,18.846,0.1958,18.8470171
08/05/2019 17:00,20.2365,2.4768,20.38750771,2.1315,0,2.1315,18.105,2.4768,18.27363027,21.0665,0,21.0665,2.1315,0,2.1315,18.935,0,18.935
08/05/2019 17:30,21.5125,2.5114,21.65859613,2.3505,0,2.3505,19.162,2.5114,19.32587317,22.2725,0,22.2725,2.3505,0,2.3505,19.922,0,19.922
08/05/2019 18:00,22.3545,2.356,22.47830968,1.3745,0,1.3745,20.98,2.356,21.11187192,23.0385,0,23.0385,1.3745,0,1.3745,21.664,0,21.664
08/05/2019 18:30,22.7915,2.2676,22.90402764,0.8285,0,0.8285,21.963,2.2676,22.07975042,23.5345,0,23.5345,0.8285,0,0.8285,22.706,0,22.706
08/05/2019 19:00,22.387,2.1908,22.49394082,0.864,0,0.864,21.523,2.1908,21.63421211,23.193,0,23.193,0.864,0,0.864,22.329,0,22.329
08/05/2019 19:30,22.0085,2.0678,22.10542624,0.5395,0,0.5395,21.469,2.0678,21.56835084,22.7025,0,22.7025,0.5395,0,0.5395,22.163,0,22.163
08/05/2019 20:00,21.6505,1.6858,21.7160326,0.2805,0,0.2805,21.37,1.6858,21.43639013,22.2375,0,22.2375,0.2805,0,0.2805,21.957,0,21.957
08/05/2019 20:30,20.862,0,20.862,0.088,0,0.088,20.774,0,20.774,22.256,0,22.256,0.088,0,0.088,22.168,0,22.168
08/05/2019 21:00,20.667,0,20.667,0.011,0,0.011,20.656,0,20.656,22.022,0,22.022,0.011,0,0.011,22.011,0,22.011
08/05/2019 21:30,20.676,0,20.676,0,0,0,20.676,0,20.676,22.065,0,22.065,0,0,0,22.065,0,22.065
08/05/2019 22:00,19.325,0,19.325,0,0,0,19.325,0,19.325,20.576,0,20.576,0,0,0,20.576,0,20.576
08/05/2019 22:30,18.155,0,18.155,0,0,0,18.155,0,18.155,19.045,0,19.045,0,0,0,19.045,0,19.045
08/05/2019 23:00,16.288,0.0212,16.2880138,0,0,0,16.288,0.0212,16.2880138,17.061,0,17.061,0,0,0,17.061,0,17.061
08/05/2019 23:30,15.523,0.6068,15.53485549,0,0,0,15.523,0.6068,15.53485549,15.61,0,15.61,0,0,0,15.61,0,15.61
09/05/2019 00:00,14.404,0.5722,14.41536086,0,0,0,14.404,0.5722,14.41536086,14.505,0,14.505,0,0,0,14.505,0,14.505
09/05/2019 00:30,13.899,0.2842,13.90190529,0,0,0,13.899,0.2842,13.90190529,14.02,0,14.02,0,0,0,14.02,0,14.02
09/05/2019 01:00,13.7225,0.3648,13.72734808,0.0005,0,0.0005,13.722,0.3648,13.72684826,13.8345,0,13.8345,0.0005,0,0.0005,13.834,0,13.834
09/05/2019 01:30,15.376,0.382,15.38074446,0.001,0,0.001,15.375,0.382,15.37974476,15.468,0,15.468,0.001,0,0.001,15.467,0,15.467
09/05/2019 02:00,15.438,0.386,15.44282487,0.001,0,0.001,15.437,0.386,15.44182518,15.572,0,15.572,0.001,0,0.001,15.571,0,15.571
09/05/2019 02:30,15.4285,0.4358,15.43465367,0.0015,0,0.0015,15.427,0.4358,15.43315427,15.5655,0,15.5655,0.0015,0,0.0015,15.564,0,15.564
09/05/2019 03:00,14.6415,0.3302,14.64522292,0.0035,0,0.0035,14.638,0.3302,14.64172381,14.7895,0,14.7895,0.0035,0,0.0035,14.786,0,14.786
09/05/2019 03:30,14.1255,0.2784,14.12824323,0.0055,0,0.0055,14.12,0.2784,14.1227443,14.2655,0,14.2655,0.0055,0,0.0055,14.26,0,14.26
09/05/2019 04:00,13.5335,0.1748,13.53462882,0.0035,0,0.0035,13.53,0.1748,13.53112911,13.6885,0,13.6885,0.0035,0,0.0035,13.685,0,13.685
09/05/2019 04:30,13.08,0.1268,13.0806146,0.007,0,0.007,13.073,0.1268,13.07361493,13.278,0,13.278,0.007,0,0.007,13.271,0,13.271
09/05/2019 05:00,12.599,0,12.599,0.009,0,0.009,12.59,0,12.59,13.34,0,13.34,0.009,0,0.009,13.331,0,13.331
09/05/2019 05:30,12.9245,0,12.9245,0.0125,0,0.0125,12.912,0,12.912,13.7055,0,13.7055,0.0125,0,0.0125,13.693,0,13.693
09/05/2019 06:00,13.541,0,13.541,0.009,0,0.009,13.532,0,13.532,14.335,0,14.335,0.009,0,0.009,14.326,0,14.326
09/05/2019 06:30,15.4595,0,15.4595,0.0665,0,0.0665,15.393,0,15.393,16.2825,0,16.2825,0.0665,0,0.0665,16.216,0,16.216
09/05/2019 07:00,17.174,0.0922,17.17424749,0.198,0,0.198,16.976,0.0922,16.97625038,18.058,0,18.058,0.198,0,0.198,17.86,0,17.86
09/05/2019 07:30,19.488,0.5932,19.49702619,1.632,0,1.632,17.856,0.5932,17.86585073,20.642,0,20.642,1.632,0,1.632,19.01,0,19.01
09/05/2019 08:00,20.326,0,20.326,10.071,0,10.071,10.255,0,10.255,21.98,0,21.98,10.071,0,10.071,11.909,0,11.909
09/05/2019 08:30,20.654,0,20.654,10.09,0,10.09,10.564,0,10.564,22.353,0,22.353,10.09,0,10.09,12.263,0,12.263
09/05/2019 09:00,20.3689,0,20.3689,10.6495,0,10.6495,9.7194,0,9.7194,22.0625,0,22.0625,10.6495,0,10.6495,11.413,0,11.413
09/05/2019 09:30,19.705,0,19.705,5.887,0,5.887,13.818,0,13.818,21.272,0.1172,21.27232286,5.887,0,5.887,15.385,0.1172,15.3854464
09/05/2019 10:00,18.7035,0,18.7035,2.8315,0,2.8315,15.872,0,15.872,20.4645,0.4244,20.46890021,2.8315,0,2.8315,17.633,0.4244,17.6381066
09/05/2019 10:30,17.8137,0,17.8137,11.2905,0,11.2905,6.5232,0,6.5232,19.5895,0.0422,19.58954545,11.2905,0,11.2905,8.299,0.0422,8.299107292
09/05/2019 11:00,17.8935,0,17.8935,2.0095,0,2.0095,15.884,0,15.884,19.5465,0.215,19.5476824,2.0095,0,2.0095,17.537,0.215,17.53831788
09/05/2019 11:30,17.1,0,17.1,6.763,0,6.763,10.337,0,10.337,18.845,0.242,18.84655377,6.763,0,6.763,12.082,0.242,12.08442336
09/05/2019 12:00,16.0369,0,16.0369,12.1465,0,12.1465,3.8904,0,3.8904,17.7289,0.002,17.72890011,12.1465,0,12.1465,5.5824,0.002,5.582400358
09/05/2019 12:30,16.9522,0,16.9522,7.715,0,7.715,9.2372,0,9.2372,18.495,0.0672,18.49512208,7.715,0,7.715,10.78,0.0672,10.78020945
09/05/2019 13:00,16.167,0,16.167,10.501,0,10.501,5.666,0,5.666,17.9322,0.1324,17.93268877,10.501,0,10.501,7.4312,0.1324,7.432379377
09/05/2019 13:30,15.8125,0,15.8125,12.7405,0,12.7405,3.072,0,3.072,17.6135,0,17.6135,12.7405,0,12.7405,4.873,0,4.873
09/05/2019 14:00,15.3263,0,15.3263,7.4005,0,7.4005,7.9258,0,7.9258,16.9411,0,16.9411,7.4005,0,7.4005,9.5406,0,9.5406
09/05/2019 14:30,15.115,0,15.115,5.851,0,5.851,9.264,0,9.264,16.908,0.0308,16.90802805,5.851,0,5.851,11.057,0.0308,11.0570429
09/05/2019 15:00,14.4251,0,14.4251,12.3745,0,12.3745,2.0506,0,2.0506,16.0747,0,16.0747,12.3745,0,12.3745,3.7002,0,3.7002
09/05/2019 15:30,14.2855,0,14.2855,9.4815,0,9.4815,4.804,0,4.804,15.7273,0.0384,15.72734688,9.4815,0,9.4815,6.2458,0.0384,6.245918043
09/05/2019 16:00,14.2135,0,14.2135,3.3445,0,3.3445,10.869,0,10.869,15.6575,0.0346,15.65753823,3.3445,0,3.3445,12.313,0.0346,12.31304861
09/05/2019 16:30,15.4068,0,15.4068,9.184,0,9.184,6.2228,0,6.2228,16.9178,0,16.9178,9.184,0,9.184,7.7338,0,7.7338
09/05/2019 17:00,17.0385,0,17.0385,12.9105,0,12.9105,4.128,0,4.128,18.5169,0,18.5169,12.9105,0,12.9105,5.6064,0,5.6064
09/05/2019 17:30,18.5694,0,18.5694,12.792,0,12.792,5.7774,0,5.7774,19.994,0,19.994,12.792,0,12.792,7.202,0,7.202
09/05/2019 18:00,19.5378,0,19.5378,12.234,0,12.234,7.3038,0,7.3038,20.947,0,20.947,12.234,0,12.234,8.713,0,8.713
09/05/2019 18:30,20.2814,0,20.2814,11.53,0,11.53,8.7514,0,8.7514,21.625,0,21.625,11.53,0,11.53,10.095,0,10.095
09/05/2019 19:00,20.5901,0,20.5901,10.8325,0,10.8325,9.7576,0,9.7576,21.8995,0,21.8995,10.8325,0,10.8325,11.067,0,11.067
09/05/2019 19:30,20.5755,0,20.5755,10.2065,0,10.2065,10.369,0,10.369,21.8605,0,21.8605,10.2065,0,10.2065,11.654,0,11.654
09/05/2019 20:00,20.379,0,20.379,9.832,0,9.832,10.547,0,10.547,21.7,0,21.7,9.832,0,9.832,11.868,0,11.868
09/05/2019 20:30,20.153,0,20.153,6.592,0,6.592,13.561,0,13.561,21.27,0,21.27,6.592,0,6.592,14.678,0,14.678
09/05/2019 21:00,20.1385,0,20.1385,0.0115,0,0.0115,20.127,0,20.127,21.2565,0,21.2565,0.0115,0,0.0115,21.245,0,21.245
09/05/2019 21:30,20.195,0,20.195,0,0,0,20.195,0,20.195,21.387,0,21.387,0,0,0,21.387,0,21.387
09/05/2019 22:00,19.246,0,19.246,0,0,0,19.246,0,19.246,20.231,0,20.231,0,0,0,20.231,0,20.231
09/05/2019 22:30,18.079,0,18.079,0,0,0,18.079,0,18.079,18.858,0,18.858,0,0,0,18.858,0,18.858
09/05/2019 23:00,16.529,0,16.529,0,0,0,16.529,0,16.529,17.301,0,17.301,0,0,0,17.301,0,17.301
09/05/2019 23:30,15.583,0.0596,15.58311398,0,0,0,15.583,0.0596,15.58311398,16.213,0,16.213,0,0,0,16.213,0,16.213
10/05/2019 00:00,14.288,0.0844,14.28824928,0,0,0,14.288,0.0844,14.28824928,14.764,0,14.764,0,0,0,14.764,0,14.764
10/05/2019 00:30,13.74,0,13.74,0,0,0,13.74,0,13.74,14.356,0,14.356,0,0,0,14.356,0,14.356
10/05/2019 01:00,13.628,0,13.628,0,0,0,13.628,0,13.628,13.963,0,13.963,0,0,0,13.963,0,13.963
10/05/2019 01:30,15.285,0,15.285,0,0,0,15.285,0,15.285,15.625,0,15.625,0,0,0,15.625,0,15.625
10/05/2019 02:00,15.385,0,15.385,0,0,0,15.385,0,15.385,15.736,0,15.736,0,0,0,15.736,0,15.736
10/05/2019 02:30,15.335,0,15.335,0,0,0,15.335,0,15.335,15.692,0,15.692,0,0,0,15.692,0,15.692
10/05/2019 03:00,14.769,0,14.769,0,0,0,14.769,0,14.769,15.116,0,15.116,0,0,0,15.116,0,15.116
10/05/2019 03:30,14.229,0,14.229,0,0,0,14.229,0,14.229,14.575,0,14.575,0,0,0,14.575,0,14.575
10/05/2019 04:00,13.705,0,13.705,0,0,0,13.705,0,13.705,14.039,0,14.039,0,0,0,14.039,0,14.039
10/05/2019 04:30,13.461,0,13.461,0,0,0,13.461,0,13.461,13.795,0,13.795,0,0,0,13.795,0,13.795
10/05/2019 05:00,13.288,0,13.288,0,0,0,13.288,0,13.288,13.617,0,13.617,0,0,0,13.617,0,13.617
10/05/2019 05:30,13.661,0,13.661,0,0,0,13.661,0,13.661,13.997,0,13.997,0,0,0,13.997,0,13.997
10/05/2019 06:00,14.022,0,14.022,0.014,0,0.014,14.008,0,14.008,14.408,0,14.408,0.014,0,0.014,14.394,0,14.394
10/05/2019 06:30,15.8055,0,15.8055,0.1015,0,0.1015,15.704,0,15.704,16.3275,0,16.3275,0.1015,0,0.1015,16.226,0,16.226
10/05/2019 07:00,17.3125,0,17.3125,0.3335,0,0.3335,16.979,0,16.979,18.2025,0,18.2025,0.3335,0,0.3335,17.869,0,17.869
10/05/2019 07:30,18.9525,0.1248,18.95291089,5.4995,0,5.4995,13.453,0.1248,13.45357886,19.9705,0,19.9705,5.4995,0,5.4995,14.471,0,14.471
10/05/2019 08:00,19.676,1.6474,19.74484497,1.219,0,1.219,18.457,1.6474,18.53037441,20.408,0,20.408,1.219,0,1.219,19.189,0,19.189
10/05/2019 08:30,19.446,0.2688,19.44785771,1.523,0,1.523,17.923,0.2688,17.92501555,20.73,0,20.73,1.523,0,1.523,19.207,0,19.207
10/05/2019 09:00,18.929,0,18.929,1.827,0,1.827,17.102,0,17.102,20.313,0.0212,20.31301106,1.827,0,1.827,18.486,0.0212,18.48601216
10/05/2019 09:30,18.0328,0,18.0328,10.535,0,10.535,7.4978,0,7.4978,19.6192,0.0192,19.61920939,10.535,0,10.535,9.0842,0.0192,9.08422029
10/05/2019 10:00,17.311,0,17.311,4.465,0,4.465,12.846,0,12.846,18.688,0.1324,18.68846901,4.465,0,4.465,14.223,0.1324,14.22361623
10/05/2019 10:30,16.8565,0,16.8565,2.1085,0,2.1085,14.748,0,14.748,18.2905,0.1036,18.2907934,2.1085,0,2.1085,16.182,0.1036,16.18233163
10/05/2019 11:00,17.978,0,17.978,2.346,0,2.346,15.632,0,15.632,19.295,0.1114,19.29532158,2.346,0,2.346,16.949,0.1114,16.94936609
10/05/2019 11:30,16.7575,0,16.7575,2.7375,0,2.7375,14.02,0,14.02,18.3035,0.3034,18.30601442,2.7375,0,2.7375,15.566,0.3034,15.56895653
10/05/2019 12:00,18.483,0,18.483,9.727,0,9.727,8.756,0,8.756,20.02,0.144,20.02051788,9.727,0,9.727,10.293,0.144,10.29400724
10/05/2019 12:30,18.5961,0,18.5961,12.6325,0,12.6325,5.9636,0,5.9636,20.1863,0,20.1863,12.6325,0,12.6325,7.5538,0,7.5538
10/05/2019 13:00,17.3225,0,17.3225,7.2005,0,7.2005,10.122,0,10.122,18.7235,0,18.7235,7.2005,0,7.2005,11.523,0,11.523
10/05/2019 13:30,15.8835,0,15.8835,2.7585,0,2.7585,13.125,0,13.125,17.3985,0.023,17.3985152,2.7585,0,2.7585,14.64,0.023,14.64001807
10/05/2019 14:00,14.6505,0,14.6505,3.0035,0,3.0035,11.647,0,11.647,16.2555,0.0364,16.25554075,3.0035,0,3.0035,13.252,0.0364,13.25204999
10/05/2019 14:30,14.0392,0,14.0392,4.08,0,4.08,9.9592,0,9.9592,15.71,0.1652,15.71086856,4.08,0,4.08,11.63,0.1652,11.63117324
10/05/2019 15:00,14.4415,0,14.4415,3.8605,0,3.8605,10.581,0,10.581,16.2195,0.0134,16.21950554,3.8605,0,3.8605,12.359,0.0134,12.35900726
10/05/2019 15:30,14.128,0,14.128,3.739,0,3.739,10.389,0,10.389,15.733,0.0172,15.7330094,3.739,0,3.739,11.994,0.0172,11.99401233
10/05/2019 16:00,14.642,0,14.642,3.571,0,3.571,11.071,0,11.071,16.431,0,16.431,3.571,0,3.571,12.86,0,12.86
10/05/2019 16:30,15.4585,0,15.4585,2.8505,0,2.8505,12.608,0,12.608,17.2065,0,17.2065,2.8505,0,2.8505,14.356,0,14.356
10/05/2019 17:00,17.5435,0,17.5435,2.7455,0,2.7455,14.798,0,14.798,19.1615,0,19.1615,2.7455,0,2.7455,16.416,0,16.416
10/05/2019 17:30,19.1365,0,19.1365,1.5705,0,1.5705,17.566,0,17.566,20.5785,0,20.5785,1.5705,0,1.5705,19.008,0,19.008
10/05/2019 18:00,20.336,0,20.336,1.257,0,1.257,19.079,0,19.079,21.768,0,21.768,1.257,0,1.257,20.511,0,20.511
10/05/2019 18:30,19.064,0,19.064,0.966,0,0.966,18.098,0,18.098,24.63,0.1786,24.63064753,0.966,0,0.966,23.664,0.1786,23.66467397
10/05/2019 19:00,18.735,0,18.735,0.605,0,0.605,18.13,0,18.13,25.573,0.1498,25.57343874,0.605,0,0.605,24.968,0.1498,24.96844937
10/05/2019 19:30,18.818,0,18.818,0.319,0,0.319,18.499,0,18.499,25.88,0.0538,25.88005592,0.319,0,0.319,25.561,0.0538,25.56105662
10/05/2019 20:00,18.531,0,18.531,0.198,0,0.198,18.333,0,18.333,25.481,0.0058,25.48100066,0.198,0,0.198,25.283,0.0058,25.28300067
10/05/2019 20:30,18.3065,0,18.3065,0.0865,0,0.0865,18.22,0,18.22,25.0615,0,25.0615,0.0865,0,0.0865,24.975,0,24.975
10/05/2019 21:00,18.206,0,18.206,0.002,0,0.002,18.204,0,18.204,24.991,0,24.991,0.002,0,0.002,24.989,0,24.989
10/05/2019 21:30,17.766,0,17.766,0,0,0,17.766,0,17.766,24.324,0,24.324,0,0,0,24.324,0,24.324
10/05/2019 22:00,16.742,0,16.742,0,0,0,16.742,0,16.742,22.96,0,22.96,0,0,0,22.96,0,22.96
10/05/2019 22:30,15.638,0,15.638,0,0,0,15.638,0,15.638,21.432,0,21.432,0,0,0,21.432,0,21.432
10/05/2019 23:00,14.537,0,14.537,0,0,0,14.537,0,14.537,19.11,0,19.11,0,0,0,19.11,0,19.11
10/05/2019 23:30,13.991,0,13.991,0,0,0,13.991,0,13.991,18.183,0,18.183,0,0,0,18.183,0,18.183
11/05/2019 00:00,12.85,0,12.85,0,0,0,12.85,0,12.85,16.594,0,16.594,0,0,0,16.594,0,16.594
11/05/2019 00:30,12.477,0,12.477,0,0,0,12.477,0,12.477,16.136,0,16.136,0,0,0,16.136,0,16.136
11/05/2019 01:00,12.053,0,12.053,0,0,0,12.053,0,12.053,15.621,0,15.621,0,0,0,15.621,0,15.621
11/05/2019 01:30,13.321,0,13.321,0,0,0,13.321,0,13.321,17.284,0,17.284,0,0,0,17.284,0,17.284
11/05/2019 02:00,13.388,0,13.388,0,0,0,13.388,0,13.388,17.38,0,17.38,0,0,0,17.38,0,17.38
11/05/2019 02:30,13.233,0,13.233,0,0,0,13.233,0,13.233,17.232,0,17.232,0,0,0,17.232,0,17.232
11/05/2019 03:00,12.4935,0,12.4935,0.0015,0,0.0015,12.492,0,12.492,16.3655,0,16.3655,0.0015,0,0.0015,16.364,0,16.364
11/05/2019 03:30,12.1825,0,12.1825,0.0005,0,0.0005,12.182,0,12.182,15.8905,0,15.8905,0.0005,0,0.0005,15.89,0,15.89
11/05/2019 04:00,11.679,0,11.679,0,0,0,11.679,0,11.679,15.525,0,15.525,0,0,0,15.525,0,15.525
11/05/2019 04:30,11.253,0,11.253,0,0,0,11.253,0,11.253,15.262,0,15.262,0,0,0,15.262,0,15.262
11/05/2019 05:00,10.9375,0,10.9375,0.0005,0,0.0005,10.937,0,10.937,15.1685,0,15.1685,0.0005,0,0.0005,15.168,0,15.168
11/05/2019 05:30,10.7655,0,10.7655,0.0005,0,0.0005,10.765,0,10.765,15.3125,0,15.3125,0.0005,0,0.0005,15.312,0,15.312
11/05/2019 06:00,10.939,0,10.939,0.024,0,0.024,10.915,0,10.915,15.545,0,15.545,0.024,0,0.024,15.521,0,15.521
11/05/2019 06:30,11.5875,0,11.5875,0.0925,0,0.0925,11.495,0,11.495,16.9215,0,16.9215,0.0925,0,0.0925,16.829,0,16.829
11/05/2019 07:00,12.3435,0,12.3435,0.2245,0,0.2245,12.119,0,12.119,18.0345,0,18.0345,0.2245,0,0.2245,17.81,0,17.81
11/05/2019 07:30,13.42,0,13.42,0.594,0,0.594,12.826,0,12.826,19.262,0,19.262,0.594,0,0.594,18.668,0,18.668
11/05/2019 08:00,14.3545,0,14.3545,1.2175,0,1.2175,13.137,0,13.137,20.0735,0,20.0735,1.2175,0,1.2175,18.856,0,18.856
11/05/2019 08:30,15.377,0.3916,15.38198555,1.926,0,1.926,13.451,0.3916,13.45669913,20.383,0,20.383,1.926,0,1.926,18.457,0,18.457
11/05/2019 09:00,15.931,1.0214,15.96370944,2.619,0,2.619,13.312,1.0214,13.35112737,20.116,0,20.116,2.619,0,2.619,17.497,0,17.497
11/05/2019 09:30,16.241,1.369,16.29859632,3.256,0,3.256,12.985,1.369,13.05696695,19.791,0,19.791,3.256,0,3.256,16.535,0,16.535
11/05/2019 10:00,15.7445,1.5648,15.82206937,3.8125,0,3.8125,11.932,1.5648,12.03416898,18.6585,0,18.6585,3.8125,0,3.8125,14.846,0,14.846
11/05/2019 10:30,15.3215,1.7856,15.42519788,4.3135,0,4.3135,11.008,1.7856,11.15188017,17.6455,0,17.6455,4.3135,0,4.3135,13.332,0,13.332
11/05/2019 11:00,14.7575,1.7204,14.85744199,7.1465,0,7.1465,7.611,1.7204,7.803018465,16.8145,0,16.8145,7.1465,0,7.1465,9.668,0,9.668
11/05/2019 11:30,14.191,1.7414,14.29744575,3.95,0,3.95,10.241,1.7414,10.38800053,16.883,0,16.883,3.95,0,3.95,12.933,0,12.933
11/05/2019 12:00,14.025,1.5668,14.112246,3.77,0,3.77,10.255,1.5668,10.37400054,16.282,0,16.282,3.77,0,3.77,12.512,0,12.512
11/05/2019 12:30,14.2745,1.6436,14.36881245,4.2195,0,4.2195,10.055,1.6436,10.18844669,16.4805,0,16.4805,4.2195,0,4.2195,12.261,0,12.261
11/05/2019 13:00,13.534,1.4266,13.60898025,3.151,0,3.151,10.383,1.4266,10.48054753,15.785,0,15.785,3.151,0,3.151,12.634,0,12.634
