Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/05/2019 13:30,13.468,1.3672,13.53721758,3.641,0,3.641,9.827,1.3672,9.921651316,15.871,0,15.871,3.641,0,3.641,12.23,0,12.23
11/05/2019 14:00,13.585,1.2826,13.6454127,3.4,0,3.4,10.185,1.2826,10.26544143,15.834,0,15.834,3.4,0,3.4,12.434,0,12.434
11/05/2019 14:30,12.767,1.4362,12.84752737,3.631,0,3.631,9.136,1.4362,9.24819801,15.103,0,15.103,3.631,0,3.631,11.472,0,11.472
11/05/2019 15:00,12.6134,1.2558,12.67576006,3.142,0,3.142,9.4714,1.2558,9.554289696,14.474,0,14.474,3.142,0,3.142,11.332,0,11.332
11/05/2019 15:30,12.3346,1.2134,12.39413961,3.587,0,3.587,8.7476,1.2134,8.831355803,14.347,0,14.347,3.587,0,3.587,10.76,0,10.76
11/05/2019 16:00,12.8994,1.1578,12.95125558,3.741,0,3.741,9.1584,1.1578,9.231294135,15.487,0,15.487,3.741,0,3.741,11.746,0,11.746
11/05/2019 16:30,13.9175,1.202,13.96930958,3.3985,0,3.3985,10.519,1.202,10.58745319,16.4895,0,16.4895,3.3985,0,3.3985,13.091,0,13.091
11/05/2019 17:00,14.7055,1.2096,14.75516392,3.4775,0,3.4775,11.228,1.2096,11.29296755,17.7105,0,17.7105,3.4775,0,3.4775,14.233,0,14.233
11/05/2019 17:30,15.1735,1.0522,15.20993843,3.1905,0,3.1905,11.983,1.0522,12.02910694,18.9205,0,18.9205,3.1905,0,3.1905,15.73,0,15.73
11/05/2019 18:00,15.9375,0.8852,15.96206394,2.5725,0,2.5725,13.365,0.8852,13.39428251,20.3885,0,20.3885,2.5725,0,2.5725,17.816,0,17.816
11/05/2019 18:30,16.517,0.8372,16.53820404,1.919,0,1.919,14.598,0.8372,14.62198714,21.732,0,21.732,1.919,0,1.919,19.813,0,19.813
11/05/2019 19:00,16.6975,0.6912,16.71180013,1.2375,0,1.2375,15.46,0.6912,15.47544369,22.6165,0,22.6165,1.2375,0,1.2375,21.379,0,21.379
11/05/2019 19:30,16.5475,0.4628,16.55397052,0.6215,0,0.6215,15.926,0.4628,15.93272293,22.9775,0,22.9775,0.6215,0,0.6215,22.356,0,22.356
11/05/2019 20:00,16.2845,0.3514,16.28829095,0.2345,0,0.2345,16.05,0.3514,16.05384633,22.8835,0,22.8835,0.2345,0,0.2345,22.649,0,22.649
11/05/2019 20:30,16.2205,0.2592,16.22257085,0.0875,0,0.0875,16.133,0.2592,16.13508208,22.7355,0,22.7355,0.0875,0,0.0875,22.648,0,22.648
11/05/2019 21:00,15.9245,0.0096,15.92450289,0.0165,0,0.0165,15.908,0.0096,15.9080029,22.4405,0,22.4405,0.0165,0,0.0165,22.424,0,22.424
11/05/2019 21:30,16.112,0,16.112,0,0,0,16.112,0,16.112,22.671,0,22.671,0,0,0,22.671,0,22.671
11/05/2019 22:00,15.635,0,15.635,0,0,0,15.635,0,15.635,22.082,0,22.082,0,0,0,22.082,0,22.082
11/05/2019 22:30,14.813,0,14.813,0,0,0,14.813,0,14.813,21.02,0,21.02,0,0,0,21.02,0,21.02
11/05/2019 23:00,13.541,0,13.541,0,0,0,13.541,0,13.541,19.394,0,19.394,0,0,0,19.394,0,19.394
11/05/2019 23:30,12.638,0,12.638,0,0,0,12.638,0,12.638,18.509,0,18.509,0,0,0,18.509,0,18.509
12/05/2019 00:00,11.589,0,11.589,0,0,0,11.589,0,11.589,17.228,0,17.228,0,0,0,17.228,0,17.228
12/05/2019 00:30,11.176,0,11.176,0,0,0,11.176,0,11.176,16.756,0,16.756,0,0,0,16.756,0,16.756
12/05/2019 01:00,10.777,0,10.777,0,0,0,10.777,0,10.777,16.078,0,16.078,0,0,0,16.078,0,16.078
12/05/2019 01:30,11.952,0,11.952,0,0,0,11.952,0,11.952,17.576,0,17.576,0,0,0,17.576,0,17.576
12/05/2019 02:00,11.858,0,11.858,0,0,0,11.858,0,11.858,17.489,0,17.489,0,0,0,17.489,0,17.489
12/05/2019 02:30,11.781,0,11.781,0,0,0,11.781,0,11.781,17.372,0,17.372,0,0,0,17.372,0,17.372
12/05/2019 03:00,11.363,0,11.363,0,0,0,11.363,0,11.363,16.731,0,16.731,0,0,0,16.731,0,16.731
12/05/2019 03:30,10.873,0,10.873,0,0,0,10.873,0,10.873,16.088,0,16.088,0,0,0,16.088,0,16.088
12/05/2019 04:00,10.648,0,10.648,0,0,0,10.648,0,10.648,15.77,0,15.77,0,0,0,15.77,0,15.77
12/05/2019 04:30,10.295,0,10.295,0,0,0,10.295,0,10.295,15.349,0,15.349,0,0,0,15.349,0,15.349
12/05/2019 05:00,10.163,0,10.163,0,0,0,10.163,0,10.163,15.135,0,15.135,0,0,0,15.135,0,15.135
12/05/2019 05:30,10.283,0,10.283,0,0,0,10.283,0,10.283,15.28,0,15.28,0,0,0,15.28,0,15.28
12/05/2019 06:00,10.4165,0,10.4165,0.0295,0,0.0295,10.387,0,10.387,15.4335,0,15.4335,0.0295,0,0.0295,15.404,0,15.404
12/05/2019 06:30,11.057,0,11.057,0.115,0,0.115,10.942,0,10.942,16.162,0,16.162,0.115,0,0.115,16.047,0,16.047
12/05/2019 07:00,11.704,0,11.704,0.253,0,0.253,11.451,0,11.451,16.85,0,16.85,0.253,0,0.253,16.597,0,16.597
12/05/2019 07:30,12.3995,0,12.3995,0.6185,0,0.6185,11.781,0,11.781,17.5565,0,17.5565,0.6185,0,0.6185,16.938,0,16.938
12/05/2019 08:00,13.4165,0,13.4165,1.2225,0,1.2225,12.194,0,12.194,18.4635,0,18.4635,1.2225,0,1.2225,17.241,0,17.241
12/05/2019 08:30,14.29,0,14.29,1.904,0,1.904,12.386,0,12.386,18.987,0,18.987,1.904,0,1.904,17.083,0,17.083
12/05/2019 09:00,14.8635,0,14.8635,2.5925,0,2.5925,12.271,0,12.271,19.0925,0,19.0925,2.5925,0,2.5925,16.5,0,16.5
12/05/2019 09:30,15.262,0,15.262,3.214,0,3.214,12.048,0,12.048,19.075,0,19.075,3.214,0,3.214,15.861,0,15.861
12/05/2019 10:00,15.1605,0,15.1605,3.7535,0,3.7535,11.407,0,11.407,18.4665,0.0442,18.4665529,3.7535,0,3.7535,14.713,0.0442,14.71306639
12/05/2019 10:30,15.0205,0,15.0205,4.2115,0,4.2115,10.809,0,10.809,17.7905,0.2458,17.79219795,4.2115,0,4.2115,13.579,0.2458,13.58122449
12/05/2019 11:00,14.8305,0,14.8305,4.6175,0,4.6175,10.213,0,10.213,17.1145,0.384,17.11880738,4.6175,0,4.6175,12.497,0.384,12.50289826
12/05/2019 11:30,14.6039,0,14.6039,4.9095,0,4.9095,9.6944,0,9.6944,16.5775,0.478,16.58438996,4.9095,0,4.9095,11.668,0.478,11.67778695
12/05/2019 12:00,14.2444,0,14.2444,4.871,0,4.871,9.3734,0,9.3734,16.047,0.4108,16.05225734,4.871,0,4.871,11.176,0.4108,11.18354741
12/05/2019 12:30,14.4876,0,14.4876,12.986,0,12.986,1.5016,0,1.5016,15.9394,0.0768,15.93958502,12.986,0,12.986,2.9534,0.0768,2.954398382
12/05/2019 13:00,14.0368,0,14.0368,5.727,0,5.727,8.3098,0,8.3098,15.735,0.2324,15.73671614,5.727,0,5.727,10.008,0.2324,10.01069797
12/05/2019 13:30,13.8034,0,13.8034,4.931,0,4.931,8.8724,0,8.8724,15.743,0.1652,15.74386674,4.931,0,4.931,10.812,0.1652,10.813262
12/05/2019 14:00,13.9357,0,13.9357,4.7715,0,4.7715,9.1642,0,9.1642,15.5585,0.098,15.55880864,4.7715,0,4.7715,10.787,0.098,10.78744516
12/05/2019 14:30,13.6339,0,13.6339,4.6905,0,4.6905,8.9434,0,8.9434,15.3945,0.0384,15.39454789,4.6905,0,4.6905,10.704,0.0384,10.70406888
12/05/2019 15:00,13.5287,0,13.5287,4.5815,0,4.5815,8.9472,0,8.9472,15.8035,0.0038,15.80350046,4.5815,0,4.5815,11.222,0.0038,11.22200064
12/05/2019 15:30,13.0658,0,13.0658,4.687,0,4.687,8.3788,0,8.3788,14.99,0.0172,14.99000987,4.687,0,4.687,10.303,0.0172,10.30301436
12/05/2019 16:00,12.9616,0,12.9616,4.504,0,4.504,8.4576,0,8.4576,15.154,0,15.154,4.504,0,4.504,10.65,0,10.65
12/05/2019 16:30,13.7786,0,13.7786,3.975,0,3.975,9.8036,0,9.8036,16.678,0,16.678,3.975,0,3.975,12.703,0,12.703
12/05/2019 17:00,14.774,0,14.774,3.562,0,3.562,11.212,0,11.212,18.547,0,18.547,3.562,0,3.562,14.985,0,14.985
12/05/2019 17:30,16.038,0,16.038,2.851,0,2.851,13.187,0,13.187,20.703,0,20.703,2.851,0,2.851,17.852,0,17.852
12/05/2019 18:00,16.5475,0,16.5475,5.0895,0,5.0895,11.458,0,11.458,22.0565,0,22.0565,5.0895,0,5.0895,16.967,0,16.967
12/05/2019 18:30,16.7925,0,16.7925,10.2655,0,10.2655,6.527,0,6.527,23.0265,0,23.0265,10.2655,0,10.2655,12.761,0,12.761
12/05/2019 19:00,16.762,0,16.762,1.166,0,1.166,15.596,0,15.596,23.566,0,23.566,1.166,0,1.166,22.4,0,22.4
12/05/2019 19:30,16.5965,0,16.5965,0.7625,0,0.7625,15.834,0,15.834,23.6875,0,23.6875,0.7625,0,0.7625,22.925,0,22.925
12/05/2019 20:00,16.324,0,16.324,0.365,0,0.365,15.959,0,15.959,23.499,0,23.499,0.365,0,0.365,23.134,0,23.134
12/05/2019 20:30,15.998,0,15.998,0.125,0,0.125,15.873,0,15.873,23.223,0,23.223,0.125,0,0.125,23.098,0,23.098
12/05/2019 21:00,15.9835,0,15.9835,0.0175,0,0.0175,15.966,0,15.966,23.2015,0,23.2015,0.0175,0,0.0175,23.184,0,23.184
12/05/2019 21:30,16.046,0,16.046,0,0,0,16.046,0,16.046,23.347,0,23.347,0,0,0,23.347,0,23.347
12/05/2019 22:00,15.172,0,15.172,0,0,0,15.172,0,15.172,22.222,0,22.222,0,0,0,22.222,0,22.222
12/05/2019 22:30,14.246,0,14.246,0,0,0,14.246,0,14.246,20.915,0,20.915,0,0,0,20.915,0,20.915
12/05/2019 23:00,12.785,0,12.785,0,0,0,12.785,0,12.785,18.85,0,18.85,0,0,0,18.85,0,18.85
12/05/2019 23:30,11.9065,0,11.9065,0.0005,0,0.0005,11.906,0,11.906,17.6745,0,17.6745,0.0005,0,0.0005,17.674,0,17.674
13/05/2019 00:00,10.923,0,10.923,0.002,0,0.002,10.921,0,10.921,16.372,0,16.372,0.002,0,0.002,16.37,0,16.37
13/05/2019 00:30,10.5955,0,10.5955,0.0045,0,0.0045,10.591,0,10.591,15.8275,0,15.8275,0.0045,0,0.0045,15.823,0,15.823
13/05/2019 01:00,10.3275,0,10.3275,0.0055,0,0.0055,10.322,0,10.322,15.4535,0,15.4535,0.0055,0,0.0055,15.448,0,15.448
13/05/2019 01:30,11.44,0,11.44,0.005,0,0.005,11.435,0,11.435,16.957,0,16.957,0.005,0,0.005,16.952,0,16.952
13/05/2019 02:00,11.367,0,11.367,0.004,0,0.004,11.363,0,11.363,16.907,0,16.907,0.004,0,0.004,16.903,0,16.903
13/05/2019 02:30,11.374,0,11.374,0.002,0,0.002,11.372,0,11.372,16.9,0,16.9,0.002,0,0.002,16.898,0,16.898
13/05/2019 03:00,10.92,0,10.92,0.003,0,0.003,10.917,0,10.917,16.25,0,16.25,0.003,0,0.003,16.247,0,16.247
13/05/2019 03:30,10.4575,0,10.4575,0.0015,0,0.0015,10.456,0,10.456,15.6615,0,15.6615,0.0015,0,0.0015,15.66,0,15.66
13/05/2019 04:00,10.3515,0,10.3515,0.0005,0,0.0005,10.351,0,10.351,15.3965,0,15.3965,0.0005,0,0.0005,15.396,0,15.396
13/05/2019 04:30,10.1015,0,10.1015,0.0005,0,0.0005,10.101,0,10.101,15.1225,0,15.1225,0.0005,0,0.0005,15.122,0,15.122
13/05/2019 05:00,9.9633,0,9.9633,0.0015,0,0.0015,9.9618,0,9.9618,14.9315,0,14.9315,0.0015,0,0.0015,14.93,0,14.93
13/05/2019 05:30,10.26,0,10.26,0.002,0,0.002,10.258,0,10.258,15.31,0,15.31,0.002,0,0.002,15.308,0,15.308
13/05/2019 06:00,10.6945,0,10.6945,0.0475,0,0.0475,10.647,0,10.647,15.8815,0,15.8815,0.0475,0,0.0475,15.834,0,15.834
13/05/2019 06:30,12.174,0,12.174,0.111,0,0.111,12.063,0,12.063,17.883,0,17.883,0.111,0,0.111,17.772,0,17.772
13/05/2019 07:00,13.7785,0,13.7785,0.2505,0,0.2505,13.528,0,13.528,20.1185,0,20.1185,0.2505,0,0.2505,19.868,0,19.868
13/05/2019 07:30,15.1745,0,15.1745,2.1395,0,2.1395,13.035,0,13.035,22.0345,0,22.0345,2.1395,0,2.1395,19.895,0,19.895
13/05/2019 08:00,15.7505,0,15.7505,10.5755,0,10.5755,5.175,0,5.175,22.4415,0,22.4415,10.5755,0,10.5755,11.866,0,11.866
13/05/2019 08:30,16.0969,0,16.0969,11.0415,0,11.0415,5.0554,0,5.0554,22.2025,0.025,22.20251407,11.0415,0,11.0415,11.161,0.025,11.161028
13/05/2019 09:00,15.9824,0.0192,15.98241153,10.182,0,10.182,5.8004,0.0192,5.800431777,21.59,0.288,21.5919208,10.182,0,10.182,11.408,0.288,11.41163476
13/05/2019 09:30,15.9685,1.6532,16.05384884,2.7805,0,2.7805,13.188,1.6532,13.29121568,20.7505,0,20.7505,2.7805,0,2.7805,17.97,0,17.97
13/05/2019 10:00,15.5705,1.6378,15.65639994,3.3575,0,3.3575,12.213,1.6378,12.32232761,19.7175,0,19.7175,3.3575,0,3.3575,16.36,0,16.36
13/05/2019 10:30,14.89,1.8126,14.99992063,3.581,0,3.581,11.309,1.8126,11.45334011,18.551,0,18.551,3.581,0,3.581,14.97,0,14.97
13/05/2019 11:00,14.6485,1.7838,14.75671016,3.5395,0,3.5395,11.109,1.7838,11.25130319,17.8625,0,17.8625,3.5395,0,3.5395,14.323,0,14.323
13/05/2019 11:30,13.6864,1.9566,13.82554985,4.151,0,4.151,9.5354,1.9566,9.734070922,16.566,0,16.566,4.151,0,4.151,12.415,0,12.415
13/05/2019 12:00,13.6076,1.9546,13.74726296,4.478,0,4.478,9.1296,1.9546,9.336490632,16.042,0,16.042,4.478,0,4.478,11.564,0,11.564
13/05/2019 12:30,14.0531,2.1428,14.21552713,4.6815,0,4.6815,9.3716,2.1428,9.61345299,16.2385,0,16.2385,4.6815,0,4.6815,11.557,0,11.557
13/05/2019 13:00,13.8694,1.991,14.01157869,4.592,0,4.592,9.2774,1.991,9.488636981,15.91,0,15.91,4.592,0,4.592,11.318,0,11.318
13/05/2019 13:30,13.5663,2.064,13.72241202,4.8725,0,4.8725,8.6938,2.064,8.935449314,15.1965,0,15.1965,4.8725,0,4.8725,10.324,0,10.324
13/05/2019 14:00,13.3463,1.9988,13.4951445,4.7505,0,4.7505,8.5958,1.9988,8.825133375,14.7099,0,14.7099,4.7505,0,4.7505,9.9594,0,9.9594
13/05/2019 14:30,13.5208,2.0008,13.66803692,4.708,0,4.708,8.8128,2.0008,9.03707057,14.901,0,14.901,4.708,0,4.708,10.193,0,10.193
13/05/2019 15:00,13.3394,1.9488,13.48100196,4.469,0,4.469,8.8704,1.9488,9.081950099,14.81,0,14.81,4.469,0,4.469,10.341,0,10.341
13/05/2019 15:30,12.7111,1.8644,12.84710281,4.6585,0,4.6585,8.0526,1.8644,8.265612749,14.4261,0,14.4261,4.6585,0,4.6585,9.7676,0,9.7676
13/05/2019 16:00,13.2767,1.73,13.38893808,4.4945,0,4.4945,8.7822,1.73,8.950974072,15.5095,0,15.5095,4.4945,0,4.4945,11.015,0,11.015
13/05/2019 16:30,14.2615,1.728,14.36580545,4.0855,0,4.0855,10.176,1.728,10.32167428,17.0915,0,17.0915,4.0855,0,4.0855,13.006,0,13.006
13/05/2019 17:00,15.688,1.8202,15.79324134,3.767,0,3.767,11.921,1.8202,12.05916121,19.1,0,19.1,3.767,0,3.767,15.333,0,15.333
13/05/2019 17:30,16.7297,1.3306,16.78253135,6.8125,0,6.8125,9.9172,1.3306,10.00606577,20.8705,0,20.8705,6.8125,0,6.8125,14.058,0,14.058
13/05/2019 18:00,16.998,1.3018,17.04777661,2.685,0,2.685,14.313,1.3018,14.37207891,21.897,0,21.897,2.685,0,2.685,19.212,0,19.212
13/05/2019 18:30,17.43,0.914,17.45394786,4.541,0,4.541,12.889,0.914,12.92136668,23.274,0,23.274,4.541,0,4.541,18.733,0,18.733
13/05/2019 19:00,17.569,1.0022,17.59756136,1.312,0,1.312,16.257,1.0022,16.28786216,23.922,0,23.922,1.312,0,1.312,22.61,0,22.61
13/05/2019 19:30,17.21,0.7008,17.22426256,0.808,0,0.808,16.402,0.7008,16.41696454,23.986,0,23.986,0.808,0,0.808,23.178,0,23.178
13/05/2019 20:00,16.891,0.2496,16.89284408,4.912,0,4.912,11.979,0.2496,11.98160011,23.855,0,23.855,4.912,0,4.912,18.943,0,18.943
13/05/2019 20:30,16.73,0.2668,16.73212725,4.874,0,4.874,11.856,0.2668,11.85900157,23.767,0,23.767,4.874,0,4.874,18.893,0,18.893
13/05/2019 21:00,16.3976,0,16.3976,9.485,0,9.485,6.9126,0,6.9126,23.556,0,23.556,9.485,0,9.485,14.071,0,14.071
13/05/2019 21:30,16.342,0.1344,16.34255266,3.261,0,3.261,13.081,0.1344,13.08169042,23.377,0,23.377,3.261,0,3.261,20.116,0,20.116
13/05/2019 22:00,15.671,0.1748,15.67197486,0,0,0,15.671,0.1748,15.67197486,22.305,0,22.305,0,0,0,22.305,0,22.305
13/05/2019 22:30,14.722,0.1132,14.7224352,0,0,0,14.722,0.1132,14.7224352,20.882,0,20.882,0,0,0,20.882,0,20.882
13/05/2019 23:00,13.2825,0.0442,13.28257354,0.0015,0,0.0015,13.281,0.0442,13.28107355,18.7885,0,18.7885,0.0015,0,0.0015,18.787,0,18.787
13/05/2019 23:30,12.2135,0,12.2135,0.0025,0,0.0025,12.211,0,12.211,17.2825,0,17.2825,0.0025,0,0.0025,17.28,0,17.28
14/05/2019 00:00,11.106,0,11.106,0.003,0,0.003,11.103,0,11.103,15.937,0,15.937,0.003,0,0.003,15.934,0,15.934
14/05/2019 00:30,10.56,0,10.56,0.002,0,0.002,10.558,0,10.558,15.807,0,15.807,0.002,0,0.002,15.805,0,15.805
14/05/2019 01:00,10.221,0,10.221,0.002,0,0.002,10.219,0,10.219,15.393,0,15.393,0.002,0,0.002,15.391,0,15.391
14/05/2019 01:30,11.25,0,11.25,0.003,0,0.003,11.247,0,11.247,16.845,0,16.845,0.003,0,0.003,16.842,0,16.842
14/05/2019 02:00,11.253,0,11.253,0.002,0,0.002,11.251,0,11.251,16.81,0,16.81,0.002,0,0.002,16.808,0,16.808
14/05/2019 02:30,11.1535,0,11.1535,0.0015,0,0.0015,11.152,0,11.152,16.6765,0,16.6765,0.0015,0,0.0015,16.675,0,16.675
14/05/2019 03:00,10.757,0,10.757,0,0,0,10.757,0,10.757,16.123,0,16.123,0,0,0,16.123,0,16.123
14/05/2019 03:30,10.3445,0,10.3445,0.0015,0,0.0015,10.343,0,10.343,15.5775,0,15.5775,0.0015,0,0.0015,15.576,0,15.576
14/05/2019 04:00,10.2195,0,10.2195,0.0005,0,0.0005,10.219,0,10.219,15.3685,0,15.3685,0.0005,0,0.0005,15.368,0,15.368
14/05/2019 04:30,9.9236,0,9.9236,0.001,0,0.001,9.9226,0,9.9226,15.019,0,15.019,0.001,0,0.001,15.018,0,15.018
14/05/2019 05:00,9.963,0,9.963,0.002,0,0.002,9.961,0,9.961,15.011,0,15.011,0.002,0,0.002,15.009,0,15.009
14/05/2019 05:30,10.046,0,10.046,0.005,0,0.005,10.041,0,10.041,15.244,0,15.244,0.005,0,0.005,15.239,0,15.239
14/05/2019 06:00,10.4855,0,10.4855,0.0445,0,0.0445,10.441,0,10.441,15.9325,0,15.9325,0.0445,0,0.0445,15.888,0,15.888
14/05/2019 06:30,11.817,0,11.817,0.138,0,0.138,11.679,0,11.679,18.013,0,18.013,0.138,0,0.138,17.875,0,17.875
14/05/2019 07:00,13.317,0,13.317,0.295,0,0.295,13.022,0,13.022,19.979,0,19.979,0.295,0,0.295,19.684,0,19.684
14/05/2019 07:30,15.277,0.4224,15.28283844,0.566,0,0.566,14.711,0.4224,14.71706298,21.682,0,21.682,0.566,0,0.566,21.116,0,21.116
14/05/2019 08:00,12.4625,0.6778,12.4809182,1.1885,0,1.1885,11.274,0.6778,11.2943565,18.5855,0,18.5855,1.1885,0,1.1885,17.397,0,17.397
14/05/2019 08:30,16.234,1.2518,16.28219148,1.667,0,1.667,14.567,1.2518,14.62068713,21.551,0,21.551,1.667,0,1.667,19.884,0,19.884
14/05/2019 09:00,15.9225,1.4478,15.98818724,2.4015,0,2.4015,13.521,1.4478,13.59829275,20.4935,0,20.4935,2.4015,0,2.4015,18.092,0,18.092
14/05/2019 09:30,15.998,1.6704,16.08496939,2.75,0,2.75,13.248,1.6704,13.35289258,19.951,0,19.951,2.75,0,2.75,17.201,0,17.201
14/05/2019 10:00,15.5595,1.8548,15.66966251,3.2395,0,3.2395,12.32,1.8548,12.45883955,18.8825,0,18.8825,3.2395,0,3.2395,15.643,0,15.643
14/05/2019 10:30,14.962,1.9238,15.0851732,3.966,0,3.966,10.996,1.9238,11.16302031,17.653,0,17.653,3.966,0,3.966,13.687,0,13.687
14/05/2019 11:00,13.5946,1.9412,13.73249455,4.639,0,4.639,8.9556,1.9412,9.163570745,15.827,0,15.827,4.639,0,4.639,11.188,0,11.188
14/05/2019 11:30,10.0868,1.3978,10.18319101,4.87,0,4.87,5.2168,1.3978,5.400819112,11.8882,0,11.8882,4.87,0,4.87,7.0182,0,7.0182
14/05/2019 12:00,13.2943,2.1544,13.46773373,5.0575,0,5.0575,8.2368,2.1544,8.513889452,14.9589,0,14.9589,5.0575,0,5.0575,9.9014,0,9.9014
14/05/2019 12:30,13.3645,2.185,13.54193802,5.1545,0,5.1545,8.21,2.185,8.495782777,14.9331,0,14.9331,5.1545,0,5.1545,9.7786,0,9.7786
14/05/2019 13:00,13.2709,2.21,13.45365701,5.2165,0,5.2165,8.0544,2.21,8.352093113,14.7187,0,14.7187,5.2165,0,5.2165,9.5022,0,9.5022
14/05/2019 13:30,12.9038,2.068,13.06846121,5.888,0,5.888,7.0158,2.068,7.314237735,14.3092,0,14.3092,5.888,0,5.888,8.4212,0,8.4212
14/05/2019 14:00,12.6794,2.1274,12.85663312,5.201,0,5.201,7.4784,2.1274,7.775107544,13.9524,0,13.9524,5.201,0,5.201,8.7514,0,8.7514
14/05/2019 14:30,12.491,2.0372,12.6560367,5.168,0,5.168,7.323,2.0372,7.601086293,13.7928,0,13.7928,5.168,0,5.168,8.6248,0,8.6248
14/05/2019 15:00,12.4606,1.9968,12.61957854,5.084,0,5.084,7.3766,1.9968,7.642083342,13.8412,0,13.8412,5.084,0,5.084,8.7572,0,8.7572
14/05/2019 15:30,12.4726,1.918,12.61921054,4.904,0,4.904,7.5686,1.918,7.80784413,14.0778,0,14.0778,4.904,0,4.904,9.1738,0,9.1738
14/05/2019 16:00,12.953,1.922,13.09481932,4.551,0,4.551,8.402,1.922,8.619030572,14.974,0,14.974,4.551,0,4.551,10.423,0,10.423
14/05/2019 16:30,14.081,1.8452,14.20138458,4.264,0,4.264,9.817,1.8452,9.988906449,16.654,0,16.654,4.264,0,4.264,12.39,0,12.39
14/05/2019 17:00,15.1745,1.7742,15.27786752,3.6495,0,3.6495,11.525,1.7742,11.66076372,18.6775,0,18.6775,3.6495,0,3.6495,15.028,0,15.028
14/05/2019 17:30,16.464,1.632,16.54468857,3.006,0,3.006,13.458,1.632,13.55659205,20.704,0,20.704,3.006,0,3.006,17.698,0,17.698
14/05/2019 18:00,17.3015,1.4842,17.36504396,2.4675,0,2.4675,14.834,1.4842,14.90806512,22.3765,0,22.3765,2.4675,0,2.4675,19.909,0,19.909
14/05/2019 18:30,17.6145,1.2596,17.65947911,1.9615,0,1.9615,15.653,1.2596,15.70359835,23.2905,0,23.2905,1.9615,0,1.9615,21.329,0,21.329
14/05/2019 19:00,17.673,1.0888,17.70650769,1.174,0,1.174,16.499,1.0888,16.53488695,23.92,0,23.92,1.174,0,1.174,22.746,0,22.746
14/05/2019 19:30,17.4585,0.9024,17.4818062,0.5645,0,0.5645,16.894,0.9024,16.91808387,24.1945,0,24.1945,0.5645,0,0.5645,23.63,0,23.63
14/05/2019 20:00,17.42,0.7412,17.43576145,0.242,0,0.242,17.178,0.7412,17.19398329,24.317,0,24.317,0.242,0,0.242,24.075,0,24.075
14/05/2019 20:30,16.9965,0.5414,17.00512059,0.0615,0,0.0615,16.935,0.5414,16.94365188,23.9705,0,23.9705,0.0615,0,0.0615,23.909,0,23.909
14/05/2019 21:00,16.7465,0.599,16.75720929,0.0125,0,0.0125,16.734,0.599,16.74471729,23.6155,0,23.6155,0.0125,0,0.0125,23.603,0,23.603
14/05/2019 21:30,16.7255,0.4858,16.73255366,0.0035,0,0.0035,16.722,0.4858,16.72905513,23.5275,0,23.5275,0.0035,0,0.0035,23.524,0,23.524
14/05/2019 22:00,15.768,0.265,15.77022666,0.003,0,0.003,15.765,0.265,15.76722709,22.348,0,22.348,0.003,0,0.003,22.345,0,22.345
14/05/2019 22:30,14.777,0.1402,14.77766507,0.005,0,0.005,14.772,0.1402,14.7726653,20.912,0,20.912,0.005,0,0.005,20.907,0,20.907
14/05/2019 23:00,13.406,0.192,13.40737484,0.008,0,0.008,13.398,0.192,13.39937566,19.058,0,19.058,0.008,0,0.008,19.05,0,19.05
14/05/2019 23:30,12.411,0.0192,12.41101485,0.01,0,0.01,12.401,0.0192,12.40101486,17.697,0,17.697,0.01,0,0.01,17.687,0,17.687
15/05/2019 00:00,11.2385,0,11.2385,0.0105,0,0.0105,11.228,0,11.228,16.0305,0,16.0305,0.0105,0,0.0105,16.02,0,16.02
15/05/2019 00:30,10.8135,0,10.8135,0.0095,0,0.0095,10.804,0,10.804,15.4855,0,15.4855,0.0095,0,0.0095,15.476,0,15.476
15/05/2019 01:00,10.5165,0,10.5165,0.0065,0,0.0065,10.51,0,10.51,15.0975,0,15.0975,0.0065,0,0.0065,15.091,0,15.091
15/05/2019 01:30,11.5775,0,11.5775,0.0075,0,0.0075,11.57,0,11.57,16.5195,0,16.5195,0.0075,0,0.0075,16.512,0,16.512
15/05/2019 02:00,11.483,0,11.483,0.005,0,0.005,11.478,0,11.478,16.421,0,16.421,0.005,0,0.005,16.416,0,16.416
15/05/2019 02:30,11.427,0,11.427,0.007,0,0.007,11.42,0,11.42,16.285,0,16.285,0.007,0,0.007,16.278,0,16.278
15/05/2019 03:00,10.8195,0,10.8195,0.0075,0,0.0075,10.812,0,10.812,15.6015,0,15.6015,0.0075,0,0.0075,15.594,0,15.594
15/05/2019 03:30,10.2495,0,10.2495,0.0025,0,0.0025,10.247,0,10.247,15.3715,0,15.3715,0.0025,0,0.0025,15.369,0,15.369
15/05/2019 04:00,10.094,0,10.094,0.001,0,0.001,10.093,0,10.093,15.146,0,15.146,0.001,0,0.001,15.145,0,15.145
15/05/2019 04:30,10.0205,0,10.0205,0.0015,0,0.0015,10.019,0,10.019,15.0355,0,15.0355,0.0015,0,0.0015,15.034,0,15.034
15/05/2019 05:00,9.9286,0,9.9286,0.002,0,0.002,9.9266,0,9.9266,14.924,0,14.924,0.002,0,0.002,14.922,0,14.922
15/05/2019 05:30,10.058,0,10.058,0.007,0,0.007,10.051,0,10.051,15.095,0,15.095,0.007,0,0.007,15.088,0,15.088
15/05/2019 06:00,10.61,0,10.61,0.073,0,0.073,10.537,0,10.537,15.803,0,15.803,0.073,0,0.073,15.73,0,15.73
15/05/2019 06:30,11.8105,0,11.8105,0.2155,0,0.2155,11.595,0,11.595,17.6815,0,17.6815,0.2155,0,0.2155,17.466,0,17.466
15/05/2019 07:00,13.3905,0,13.3905,3.1015,0,3.1015,10.289,0,10.289,19.8715,0,19.8715,3.1015,0,3.1015,16.77,0,16.77
15/05/2019 07:30,15.5325,0.7776,15.55195223,0.5665,0,0.5665,14.966,0.7776,14.98618757,21.8015,0,21.8015,0.5665,0,0.5665,21.235,0,21.235
15/05/2019 08:00,16.3985,1.0292,16.4307655,1.1935,0,1.1935,15.205,1.0292,15.23979257,22.3975,0,22.3975,1.1935,0,1.1935,21.204,0,21.204
15/05/2019 08:30,16.444,1.3556,16.49978143,1.893,0,1.893,14.551,1.3556,14.61400877,21.879,0,21.879,1.893,0,1.893,19.986,0,19.986
15/05/2019 09:00,15.634,1.6494,15.72076577,2.568,0,2.568,13.066,1.6494,13.16969538,20.23,0,20.23,2.568,0,2.568,17.662,0,17.662
15/05/2019 09:30,15.303,1.8164,15.41042238,3.195,0,3.195,12.108,1.8164,12.24348696,19.113,0,19.113,3.195,0,3.195,15.918,0,15.918
15/05/2019 10:00,14.808,1.9718,14.9387034,3.747,0,3.747,11.061,1.9718,11.23537789,18.059,0,18.059,3.747,0,3.747,14.312,0,14.312
15/05/2019 10:30,14.2715,1.945,14.40342797,4.2035,0,4.2035,10.068,1.945,10.25415277,16.8945,0,16.8945,4.2035,0,4.2035,12.691,0,12.691
15/05/2019 11:00,13.7624,2.0046,13.9076265,4.513,0,4.513,9.2494,2.0046,9.464133427,15.947,0,15.947,4.513,0,4.513,11.434,0,11.434
15/05/2019 11:30,13.4805,2.0448,13.63470158,4.7695,0,4.7695,8.711,2.0448,8.947777827,15.3235,0,15.3235,4.7695,0,4.7695,10.554,0,10.554
15/05/2019 12:00,13.4497,2.1024,13.61302743,4.9305,0,4.9305,8.5192,2.1024,8.774785148,15.1795,0,15.1795,4.9305,0,4.9305,10.249,0,10.249
15/05/2019 12:30,13.5133,2.0622,13.66974564,4.7235,0,4.7235,8.7898,2.0622,9.028469022,15.5145,0,15.5145,4.7235,0,4.7235,10.791,0,10.791
15/05/2019 13:00,13.6117,2.0256,13.76159265,4.4475,0,4.4475,9.1642,2.0256,9.385393812,15.7535,0,15.7535,4.4475,0,4.4475,11.306,0,11.306
15/05/2019 13:30,13.7283,1.6934,13.83234703,3.7385,0,3.7385,9.9898,1.6934,10.13231008,16.3035,0,16.3035,3.7385,0,3.7385,12.565,0,12.565
15/05/2019 14:00,13.4495,1.8432,13.57521405,4.2775,0,4.2775,9.172,1.8432,9.355371197,15.7165,0,15.7165,4.2775,0,4.2775,11.439,0,11.439
15/05/2019 14:30,13.7785,1.7952,13.89495611,4.2955,0,4.2955,9.483,1.7952,9.651426425,16.1425,0,16.1425,4.2955,0,4.2955,11.847,0,11.847
15/05/2019 15:00,12.6892,1.9124,12.83250055,4.702,0,4.702,7.9872,1.9124,8.212955473,14.667,0,14.667,4.702,0,4.702,9.965,0,9.965
15/05/2019 15:30,12.5343,1.7358,12.65391948,4.6335,0,4.6335,7.9008,1.7358,8.089230018,14.7575,0,14.7575,4.6335,0,4.6335,10.124,0,10.124
15/05/2019 16:00,13.2256,1.7702,13.34354164,4.622,0,4.622,8.6036,1.7702,8.783822687,15.483,0,15.483,4.622,0,4.622,10.861,0,10.861
15/05/2019 16:30,14.2163,1.7742,14.32658268,4.2245,0,4.2245,9.9918,1.7742,10.14809602,16.9815,0,16.9815,4.2245,0,4.2245,12.757,0,12.757
15/05/2019 17:00,15.35,1.7146,15.44546384,3.821,0,3.821,11.529,1.7146,11.65580088,18.871,0,18.871,3.821,0,3.821,15.05,0,15.05
15/05/2019 17:30,16.2335,1.4266,16.29606424,3.2215,0,3.2215,13.012,1.4266,13.08997065,20.4385,0,20.4385,3.2215,0,3.2215,17.217,0,17.217
15/05/2019 18:00,17.0675,1.2174,17.1108626,2.4645,0,2.4645,14.603,1.2174,14.65365728,22.2215,0,22.2215,2.4645,0,2.4645,19.757,0,19.757
15/05/2019 18:30,17.394,0.7816,17.41155176,4.482,0,4.482,12.912,0.7816,12.9356346,23.2,0,23.2,4.482,0,4.482,18.718,0,18.718
15/05/2019 19:00,17.519,0.8372,17.5389927,1.047,0,1.047,16.472,0.8372,16.49326189,23.818,0,23.818,1.047,0,1.047,22.771,0,22.771
15/05/2019 19:30,17.21,0.6816,17.22349205,0.663,0,0.663,16.547,0.6816,16.5610322,23.866,0,23.866,0.663,0,0.663,23.203,0,23.203
15/05/2019 20:00,17.037,0.5338,17.04536041,0.347,0,0.347,16.69,0.5338,16.69853414,23.762,0,23.762,0.347,0,0.347,23.415,0,23.415
15/05/2019 20:30,16.9365,0.5242,16.94461029,0.1305,0,0.1305,16.806,0.5242,16.81417324,23.6755,0,23.6755,0.1305,0,0.1305,23.545,0,23.545
15/05/2019 21:00,16.537,0.3188,16.54007262,0.017,0,0.017,16.52,0.3188,16.52307579,23.391,0,23.391,0.017,0,0.017,23.374,0,23.374
15/05/2019 21:30,16.525,0.2112,16.52634958,0,0,0,16.525,0.2112,16.52634958,23.378,0,23.378,0,0,0,23.378,0,23.378
15/05/2019 22:00,15.775,0.0576,15.77510516,0,0,0,15.775,0.0576,15.77510516,22.362,0,22.362,0,0,0,22.362,0,22.362
15/05/2019 22:30,14.548,0.0288,14.54802851,0,0,0,14.548,0.0288,14.54802851,20.836,0,20.836,0,0,0,20.836,0,20.836
15/05/2019 23:00,13.2,0.0116,13.2000051,0,0,0,13.2,0.0116,13.2000051,19.021,0,19.021,0,0,0,19.021,0,19.021
15/05/2019 23:30,12.2995,0,12.2995,0.0005,0,0.0005,12.299,0,12.299,17.6095,0,17.6095,0.0005,0,0.0005,17.609,0,17.609
16/05/2019 00:00,11.0065,0,11.0065,0.0005,0,0.0005,11.006,0,11.006,16.1355,0,16.1355,0.0005,0,0.0005,16.135,0,16.135
16/05/2019 00:30,10.4825,0,10.4825,0.0015,0,0.0015,10.481,0,10.481,15.7885,0,15.7885,0.0015,0,0.0015,15.787,0,15.787
16/05/2019 01:00,10.153,0,10.153,0,0,0,10.153,0,10.153,15.367,0,15.367,0,0,0,15.367,0,15.367
16/05/2019 01:30,11.284,0,11.284,0.002,0,0.002,11.282,0,11.282,16.844,0,16.844,0.002,0,0.002,16.842,0,16.842
16/05/2019 02:00,11.14,0,11.14,0.002,0,0.002,11.138,0,11.138,16.685,0,16.685,0.002,0,0.002,16.683,0,16.683
16/05/2019 02:30,10.99,0,10.99,0.002,0,0.002,10.988,0,10.988,16.464,0,16.464,0.002,0,0.002,16.462,0,16.462
16/05/2019 03:00,10.582,0,10.582,0.001,0,0.001,10.581,0,10.581,15.521,0,15.521,0.001,0,0.001,15.52,0,15.52
16/05/2019 03:30,10.435,0,10.435,0.002,0,0.002,10.433,0,10.433,14.851,0,14.851,0.002,0,0.002,14.849,0,14.849
16/05/2019 04:00,10.2145,0,10.2145,0.0015,0,0.0015,10.213,0,10.213,14.5705,0,14.5705,0.0015,0,0.0015,14.569,0,14.569
16/05/2019 04:30,10.2105,0,10.2105,0.0005,0,0.0005,10.21,0,10.21,14.5545,0,14.5545,0.0005,0,0.0005,14.554,0,14.554
16/05/2019 05:00,10.0295,0,10.0295,0.0005,0,0.0005,10.029,0,10.029,14.3485,0,14.3485,0.0005,0,0.0005,14.348,0,14.348
16/05/2019 05:30,10.2865,0,10.2865,0.0015,0,0.0015,10.285,0,10.285,14.6685,0,14.6685,0.0015,0,0.0015,14.667,0,14.667
16/05/2019 06:00,10.7515,0,10.7515,0.0415,0,0.0415,10.71,0,10.71,15.2805,0,15.2805,0.0415,0,0.0415,15.239,0,15.239
16/05/2019 06:30,12.235,0,12.235,0.176,0,0.176,12.059,0,12.059,17.813,0,17.813,0.176,0,0.176,17.637,0,17.637
16/05/2019 07:00,13.9095,0.0268,13.90952582,0.4175,0,0.4175,13.492,0.0268,13.49202662,19.5555,0,19.5555,0.4175,0,0.4175,19.138,0,19.138
16/05/2019 07:30,15.807,0.2496,15.80897053,0.718,0,0.718,15.089,0.2496,15.09106428,20.955,0,20.955,0.718,0,0.718,20.237,0,20.237
16/05/2019 08:00,16.8325,0.6682,16.84575755,0.9115,0,0.9115,15.921,0.6682,15.93501592,21.7165,0,21.7165,0.9115,0,0.9115,20.805,0,20.805
16/05/2019 08:30,17.1025,0.8544,17.12382859,1.2105,0,1.2105,15.892,0.8544,15.91495094,21.7915,0,21.7915,1.2105,0,1.2105,20.581,0,20.581
16/05/2019 09:00,16.822,1.2404,16.86766955,1.714,0,1.714,15.108,1.2404,15.15883426,20.989,0,20.989,1.714,0,1.714,19.275,0,19.275
16/05/2019 09:30,17.122,1.561,17.19301035,2.023,0,2.023,15.099,1.561,15.179477,20.96,0,20.96,2.023,0,2.023,18.937,0,18.937
16/05/2019 10:00,17.0035,1.6494,17.08331152,2.5075,0,2.5075,14.496,1.6494,14.58953517,20.3135,0,20.3135,2.5075,0,2.5075,17.806,0,17.806
16/05/2019 10:30,16.6925,1.872,16.79714084,3.1925,0,3.1925,13.5,1.872,13.629174,19.0555,0,19.0555,3.1925,0,3.1925,15.863,0,15.863
16/05/2019 11:00,16.207,1.8432,16.31147557,3.416,0,3.416,12.791,1.8432,12.92312142,18.282,0,18.282,3.416,0,3.416,14.866,0,14.866
16/05/2019 11:30,16.3975,1.897,16.5068657,3.5645,0,3.5645,12.833,1.897,12.9724515,18.0375,0,18.0375,3.5645,0,3.5645,14.473,0,14.473
16/05/2019 12:00,16.3765,1.9834,16.4961701,3.2915,0,3.2915,13.085,1.9834,13.23446639,17.7605,0,17.7605,3.2915,0,3.2915,14.469,0,14.469
16/05/2019 12:30,15.927,2.1428,16.07049846,4.303,0,4.303,11.624,2.1428,11.81985481,17.177,0,17.177,4.303,0,4.303,12.874,0,12.874
16/05/2019 13:00,15.657,1.9392,15.7766329,3.905,0,3.905,11.752,1.9392,11.91091939,17.007,0,17.007,3.905,0,3.905,13.102,0,13.102
16/05/2019 13:30,15.4125,1.8356,15.52142338,3.6925,0,3.6925,11.72,1.8356,11.86287602,16.8965,0,16.8965,3.6925,0,3.6925,13.204,0,13.204
16/05/2019 14:00,15.5155,1.8854,15.62963446,3.6595,0,3.6595,11.856,1.8854,12.00497685,17.0955,0,17.0955,3.6595,0,3.6595,13.436,0,13.436
16/05/2019 14:30,15.2765,1.6398,15.3642571,3.1215,0,3.1215,12.155,1.6398,12.26511186,17.2375,0,17.2375,3.1215,0,3.1215,14.116,0,14.116
16/05/2019 15:00,15.074,1.5744,15.15599589,2.907,0,2.907,12.167,1.5744,12.26844018,17.267,0,17.267,2.907,0,2.907,14.36,0,14.36
16/05/2019 15:30,14.9825,1.536,15.06102926,3.2015,0,3.2015,11.781,1.536,11.88070945,17.1555,0,17.1555,3.2015,0,3.2015,13.954,0,13.954
16/05/2019 16:00,15.333,1.6032,15.4165865,2.997,0,2.997,12.336,1.6032,12.4397406,17.708,0,17.708,2.997,0,2.997,14.711,0,14.711
16/05/2019 16:30,16.369,1.5878,16.44582834,2.898,0,2.898,13.471,1.5878,13.56425265,19.345,0,19.345,2.898,0,2.898,16.447,0,16.447
16/05/2019 17:00,17.323,1.5744,17.3943975,2.62,0,2.62,14.703,1.5744,14.78705327,20.704,0,20.704,2.62,0,2.62,18.084,0,18.084
16/05/2019 17:30,18.2565,1.5322,18.3206831,2.5255,0,2.5255,15.731,1.5322,15.80544203,21.9755,0,21.9755,2.5255,0,2.5255,19.45,0,19.45
16/05/2019 18:00,18.6305,1.4766,18.68892393,2.2125,0,2.2125,16.418,1.4766,16.4842674,22.6755,0,22.6755,2.2125,0,2.2125,20.463,0,20.463
16/05/2019 18:30,18.7,1.319,18.74645996,1.388,0,1.388,17.312,1.319,17.36217455,23.094,0,23.094,1.388,0,1.388,21.706,0,21.706
16/05/2019 19:00,18.6494,0.772,18.6653718,9.734,0,9.734,8.9154,0.772,8.94876199,23.543,0,23.543,9.734,0,9.734,13.809,0,13.809
16/05/2019 19:30,18.154,1.0772,18.18593071,1.001,0,1.001,17.153,1.0772,17.18679053,23.265,0,23.265,1.001,0,1.001,22.264,0,22.264
16/05/2019 20:00,18.007,1.0042,18.03497898,0.332,0,0.332,17.675,1.0042,17.70350368,23.216,0,23.216,0.332,0,0.332,22.884,0,22.884
16/05/2019 20:30,18.036,1.008,18.0641457,0.114,0,0.114,17.922,1.008,17.95032445,23.268,0,23.268,0.114,0,0.114,23.154,0,23.154
16/05/2019 21:00,17.8045,0.82,17.82337286,0.0195,0,0.0195,17.785,0.82,17.80389353,23.0035,0,23.0035,0.0195,0,0.0195,22.984,0,22.984
16/05/2019 21:30,17.543,0.7028,17.55707199,0,0,0,17.543,0.7028,17.55707199,22.729,0,22.729,0,0,0,22.729,0,22.729
16/05/2019 22:00,16.832,0.5492,16.84095736,0,0,0,16.832,0.5492,16.84095736,21.773,0,21.773,0,0,0,21.773,0,21.773
16/05/2019 22:30,15.712,0.4684,15.71898033,0,0,0,15.712,0.4684,15.71898033,20.344,0,20.344,0,0,0,20.344,0,20.344
16/05/2019 23:00,14.083,0.2074,14.0845271,0,0,0,14.083,0.2074,14.0845271,18.144,0,18.144,0,0,0,18.144,0,18.144
16/05/2019 23:30,13.208,0.119,13.20853607,0,0,0,13.208,0.119,13.20853607,16.888,0,16.888,0,0,0,16.888,0,16.888
17/05/2019 00:00,11.6906,0.0058,11.69060144,4.671,0,4.671,7.0196,0.0058,7.019602396,15.588,0,15.588,4.671,0,4.671,10.917,0,10.917
17/05/2019 00:30,11.235,0,11.235,0,0,0,11.235,0,11.235,15.151,0,15.151,0,0,0,15.151,0,15.151
17/05/2019 01:00,10.841,0,10.841,0,0,0,10.841,0,10.841,14.794,0,14.794,0,0,0,14.794,0,14.794
17/05/2019 01:30,11.638,0,11.638,2.679,0,2.679,8.959,0,8.959,16.409,0,16.409,2.679,0,2.679,13.73,0,13.73
17/05/2019 02:00,11.543,0,11.543,0,0,0,11.543,0,11.543,16.253,0,16.253,0,0,0,16.253,0,16.253
17/05/2019 02:30,11.497,0,11.497,0,0,0,11.497,0,11.497,16.135,0,16.135,0,0,0,16.135,0,16.135
17/05/2019 03:00,11.078,0,11.078,0,0,0,11.078,0,11.078,15.558,0,15.558,0,0,0,15.558,0,15.558
17/05/2019 03:30,10.683,0,10.683,0,0,0,10.683,0,10.683,15.078,0,15.078,0,0,0,15.078,0,15.078
17/05/2019 04:00,10.454,0,10.454,0,0,0,10.454,0,10.454,14.755,0,14.755,0,0,0,14.755,0,14.755
17/05/2019 04:30,10.289,0,10.289,0,0,0,10.289,0,10.289,14.544,0,14.544,0,0,0,14.544,0,14.544
17/05/2019 05:00,10.311,0,10.311,0,0,0,10.311,0,10.311,14.578,0,14.578,0,0,0,14.578,0,14.578
17/05/2019 05:30,10.5465,0,10.5465,0.0005,0,0.0005,10.546,0,10.546,14.8385,0,14.8385,0.0005,0,0.0005,14.838,0,14.838
17/05/2019 06:00,11.0395,0,11.0395,0.0395,0,0.0395,11,0,11,15.4765,0,15.4765,0.0395,0,0.0395,15.437,0,15.437
17/05/2019 06:30,12.3535,0,12.3535,0.1845,0,0.1845,12.169,0,12.169,17.8175,0,17.8175,0.1845,0,0.1845,17.633,0,17.633
17/05/2019 07:00,13.8735,0.1306,13.8741147,3.7055,0,3.7055,10.168,0.1306,10.16883869,20.0005,0,20.0005,3.7055,0,3.7055,16.295,0,16.295
17/05/2019 07:30,15.5371,0.1228,15.53758528,8.5915,0,8.5915,6.9456,0.1228,6.946685483,21.7075,0,21.7075,8.5915,0,8.5915,13.116,0,13.116
17/05/2019 08:00,16.2835,0.0998,16.28380583,2.3335,0,2.3335,13.95,0.0998,13.95035699,22.6415,0.3552,22.64428602,2.3335,0,2.3335,20.308,0.3552,20.3111061
17/05/2019 08:30,17.1975,1.3076,17.24713959,1.4435,0,1.4435,15.754,1.3076,15.80817301,22.6975,0,22.6975,1.4435,0,1.4435,21.254,0,21.254
17/05/2019 09:00,16.639,1.3844,16.69649318,2.036,0,2.036,14.603,1.3844,14.66847546,22.056,0,22.056,2.036,0,2.036,20.02,0,20.02
17/05/2019 09:30,16.4265,1.7454,16.51896859,2.7385,0,2.7385,13.688,1.7454,13.79883202,21.4795,0,21.4795,2.7385,0,2.7385,18.741,0,18.741
17/05/2019 10:00,16.2255,1.6148,16.30565636,2.3385,0,2.3385,13.887,1.6148,13.98057038,20.9035,0,20.9035,2.3385,0,2.3385,18.565,0,18.565
17/05/2019 10:30,16.049,1.1078,16.08718813,9.833,0,9.833,6.216,1.1078,6.31394305,21.18,0,21.18,9.833,0,9.833,11.347,0,11.347
17/05/2019 11:00,15.467,0.9754,15.49772545,12.633,0,12.633,2.834,0.9754,2.997158848,21.1868,0,21.1868,12.633,0,12.633,8.5538,0,8.5538
17/05/2019 11:30,15.9258,0.9024,15.95134576,12.007,0,12.007,3.9188,0.9024,4.02135788,21.2614,0,21.2614,12.007,0,12.007,9.2544,0,9.2544
17/05/2019 12:00,15.9742,1.0196,16.0067064,7.263,0,7.263,8.7112,1.0196,8.770666428,21.582,0,21.582,7.263,0,7.263,14.319,0,14.319
17/05/2019 12:30,16.6685,1.4016,16.7273242,1.8295,0,1.8295,14.839,1.4016,14.90504624,22.8575,0,22.8575,1.8295,0,1.8295,21.028,0,21.028
17/05/2019 13:00,17.03,1.2096,17.07290345,1.084,0,1.084,15.946,1.2096,15.99181191,23.571,0,23.571,1.084,0,1.084,22.487,0,22.487
17/05/2019 13:30,16.9665,1.1808,17.00753982,0.8575,0,0.8575,16.109,1.1808,16.15221872,23.4595,0,23.4595,0.8575,0,0.8575,22.602,0,22.602
17/05/2019 14:00,16.936,1.248,16.9819198,0.778,0,0.778,16.158,1.248,16.2061244,23.495,0,23.495,0.778,0,0.778,22.717,0,22.717
17/05/2019 14:30,17.009,1.1424,17.04732116,0.38,0,0.38,16.629,1.1424,16.66819483,23.564,0,23.564,0.38,0,0.38,23.184,0,23.184
17/05/2019 15:00,16.9395,0.8622,16.96142827,0.2385,0,0.2385,16.701,0.8622,16.72324101,23.5455,0,23.5455,0.2385,0,0.2385,23.307,0,23.307
17/05/2019 15:30,16.9085,0.7776,16.92637096,0.2545,0,0.2545,16.654,0.7776,16.67214377,23.4445,0,23.4445,0.2545,0,0.2545,23.19,0,23.19
17/05/2019 16:00,17.246,0.8564,17.26725042,0.298,0,0.298,16.948,0.8564,16.9696236,23.885,0,23.885,0.298,0,0.298,23.587,0,23.587
17/05/2019 16:30,18.297,0.7948,18.31425445,0.369,0,0.369,17.928,0.7948,17.94560924,25.103,0,25.103,0.369,0,0.369,24.734,0,24.734
17/05/2019 17:00,18.7775,0.8812,18.79816533,0.3735,0,0.3735,18.404,0.8812,18.42508425,25.4965,0,25.4965,0.3735,0,0.3735,25.123,0,25.123
17/05/2019 17:30,19.4265,0.7584,19.44129813,3.8365,0,3.8365,15.59,0.7584,15.60843588,26.4005,0,26.4005,3.8365,0,3.8365,22.564,0,22.564
17/05/2019 18:00,20.218,0.9044,20.23821789,0.557,0,0.557,19.661,0.9044,19.68179007,27.769,0,27.769,0.557,0,0.557,27.212,0,27.212
17/05/2019 18:30,20.7805,0.985,20.8038315,0.2155,0,0.2155,20.565,0.985,20.58857572,28.6795,0,28.6795,0.2155,0,0.2155,28.464,0,28.464
17/05/2019 19:00,20.644,0.9408,20.66542621,0.1,0,0.1,20.544,0.9408,20.5655304,28.378,0,28.378,0.1,0,0.1,28.278,0,28.278
17/05/2019 19:30,19.8585,0.7872,19.87409636,0.0725,0,0.0725,19.786,0.7872,19.80165346,27.4705,0,27.4705,0.0725,0,0.0725,27.398,0,27.398
17/05/2019 20:00,19.253,0.7372,19.26710857,0.032,0,0.032,19.221,0.7372,19.23513205,26.647,0,26.647,0.032,0,0.032,26.615,0,26.615
17/05/2019 20:30,18.738,0.622,18.74832067,0.026,0,0.026,18.712,0.622,18.722335,25.914,0,25.914,0.026,0,0.026,25.888,0,25.888
17/05/2019 21:00,18.187,0.5548,18.1954602,0.001,0,0.001,18.186,0.5548,18.19446067,25.191,0,25.191,0.001,0,0.001,25.19,0,25.19
17/05/2019 21:30,17.705,0.432,17.71026959,0,0,0,17.705,0.432,17.71026959,24.572,0,24.572,0,0,0,24.572,0,24.572
17/05/2019 22:00,16.537,0.1516,16.53769487,0,0,0,16.537,0.1516,16.53769487,23.123,0,23.123,0,0,0,23.123,0,23.123
17/05/2019 22:30,15.227,0.0364,15.22704351,0,0,0,15.227,0.0364,15.22704351,21.404,0,21.404,0,0,0,21.404,0,21.404
17/05/2019 23:00,13.728,0.0212,13.72801637,0,0,0,13.728,0.0212,13.72801637,19.726,0,19.726,0,0,0,19.726,0,19.726
17/05/2019 23:30,12.728,0,12.728,0,0,0,12.728,0,12.728,18.699,0,18.699,0,0,0,18.699,0,18.699
18/05/2019 00:00,11.731,0,11.731,0,0,0,11.731,0,11.731,17.334,0,17.334,0,0,0,17.334,0,17.334
18/05/2019 00:30,11.243,0,11.243,0,0,0,11.243,0,11.243,16.721,0,16.721,0,0,0,16.721,0,16.721
18/05/2019 01:00,10.764,0,10.764,0,0,0,10.764,0,10.764,16.135,0,16.135,0,0,0,16.135,0,16.135
18/05/2019 01:30,11.821,0,11.821,0,0,0,11.821,0,11.821,17.545,0,17.545,0,0,0,17.545,0,17.545
18/05/2019 02:00,11.799,0,11.799,0,0,0,11.799,0,11.799,17.495,0,17.495,0,0,0,17.495,0,17.495
18/05/2019 02:30,11.777,0,11.777,0,0,0,11.777,0,11.777,17.375,0,17.375,0,0,0,17.375,0,17.375
18/05/2019 03:00,11.384,0,11.384,0,0,0,11.384,0,11.384,16.659,0,16.659,0,0,0,16.659,0,16.659
18/05/2019 03:30,10.961,0,10.961,0,0,0,10.961,0,10.961,16.107,0,16.107,0,0,0,16.107,0,16.107
18/05/2019 04:00,10.694,0,10.694,0,0,0,10.694,0,10.694,15.723,0,15.723,0,0,0,15.723,0,15.723
18/05/2019 04:30,10.418,0,10.418,0,0,0,10.418,0,10.418,15.366,0,15.366,0,0,0,15.366,0,15.366
18/05/2019 05:00,10.176,0,10.176,0,0,0,10.176,0,10.176,15.087,0,15.087,0,0,0,15.087,0,15.087
18/05/2019 05:30,10.261,0,10.261,0,0,0,10.261,0,10.261,15.182,0,15.182,0,0,0,15.182,0,15.182
18/05/2019 06:00,10.4405,0,10.4405,0.0225,0,0.0225,10.418,0,10.418,15.4515,0,15.4515,0.0225,0,0.0225,15.429,0,15.429
18/05/2019 06:30,11.377,0,11.377,0.143,0,0.143,11.234,0,11.234,16.59,0,16.59,0.143,0,0.143,16.447,0,16.447
18/05/2019 07:00,12.3245,0,12.3245,0.2615,0,0.2615,12.063,0,12.063,17.7115,0,17.7115,0.2615,0,0.2615,17.45,0,17.45
18/05/2019 07:30,13.506,0,13.506,0.506,0,0.506,13,0,13,19.117,0,19.117,0.506,0,0.506,18.611,0,18.611
18/05/2019 08:00,14.844,0.0806,14.84421882,0.837,0,0.837,14.007,0.0806,14.00723189,20.502,0,20.502,0.837,0,0.837,19.665,0,19.665
18/05/2019 08:30,16.0905,0.7334,16.1072054,1.2915,0,1.2915,14.799,0.7334,14.81716156,21.3895,0,21.3895,1.2915,0,1.2915,20.098,0,20.098
18/05/2019 09:00,16.8035,1.0022,16.83336024,1.5315,0,1.5315,15.272,1.0022,15.30484854,21.9725,0,21.9725,1.5315,0,1.5315,20.441,0,20.441
18/05/2019 09:30,17.187,1.1598,17.22608792,1.668,0,1.668,15.519,1.1598,15.56227802,22.108,0,22.108,1.668,0,1.668,20.44,0,20.44
18/05/2019 10:00,16.8205,1.1328,16.85860184,4.8665,0,4.8665,11.954,1.1328,12.00755395,21.3095,0,21.3095,4.8665,0,4.8665,16.443,0,16.443
18/05/2019 10:30,15.2945,1.4746,15.36542142,1.9355,0,1.9355,13.359,1.4746,13.44013862,19.6725,0,19.6725,1.9355,0,1.9355,17.737,0,17.737
18/05/2019 11:00,14.6952,1.4382,14.76540966,6.732,0,6.732,7.9632,1.4382,8.09203148,18.682,0,18.682,6.732,0,6.732,11.95,0,11.95
18/05/2019 11:30,14.0107,1.2558,14.06686703,9.8865,0,9.8865,4.1242,1.2558,4.311155214,18.1043,0,18.1043,9.8865,0,9.8865,8.2178,0,8.2178
18/05/2019 12:00,13.8305,1.6052,13.92334002,3.2805,0,3.2805,10.55,1.6052,10.67141823,17.6535,0,17.6535,3.2805,0,3.2805,14.373,0,14.373
18/05/2019 12:30,14.136,1.4862,14.21391172,2.537,0,2.537,11.599,1.4862,11.69382707,17.822,0,17.822,2.537,0,2.537,15.285,0,15.285
18/05/2019 13:00,13.6295,1.4862,13.71029032,2.5165,0,2.5165,11.113,1.4862,11.21193826,17.7515,0,17.7515,2.5165,0,2.5165,15.235,0,15.235
18/05/2019 13:30,14.1185,1.1482,14.16511227,1.7785,0,1.7785,12.34,1.1482,12.39330316,18.9295,0,18.9295,1.7785,0,1.7785,17.151,0,17.151
18/05/2019 14:00,14.627,1.0446,14.66425307,1.595,0,1.595,13.032,1.0446,13.07379873,19.561,0,19.561,1.595,0,1.595,17.966,0,17.966
18/05/2019 14:30,15.2855,1.0388,15.32075767,0.9155,0,0.9155,14.37,1.0388,14.40749824,20.0535,0,20.0535,0.9155,0,0.9155,19.138,0,19.138
18/05/2019 15:00,15.1355,0.985,15.16751744,1.1275,0,1.1275,14.008,0.985,14.0425884,20.0955,0,20.0955,1.1275,0,1.1275,18.968,0,18.968
18/05/2019 15:30,14.862,0.9408,14.89174767,1.097,0,1.097,13.765,0.9408,13.79711309,19.537,0,19.537,1.097,0,1.097,18.44,0,18.44
18/05/2019 16:00,14.863,1.033,14.89885425,1.516,0,1.516,13.347,1.033,13.38691518,19.46,0,19.46,1.516,0,1.516,17.944,0,17.944
18/05/2019 16:30,15.194,0.9832,15.22577808,2.153,0,2.153,13.041,0.9832,13.07801068,20.623,0,20.623,2.153,0,2.153,18.47,0,18.47
18/05/2019 17:00,16.2965,0.912,16.32199915,1.2305,0,1.2305,15.066,0.912,15.0935781,22.3565,0,22.3565,1.2305,0,1.2305,21.126,0,21.126
18/05/2019 17:30,17.2515,0.864,17.27312213,0.7815,0,0.7815,16.47,0.864,16.49264673,23.8025,0,23.8025,0.7815,0,0.7815,23.021,0,23.021
18/05/2019 18:00,18.0708,0.265,18.07274295,9.027,0,9.027,9.0438,0.265,9.047681661,25.163,0,25.163,9.027,0,9.027,16.136,0,16.136
18/05/2019 18:30,18.4711,0.1036,18.47139053,9.9425,0,9.9425,8.5286,0.1036,8.52922921,25.7865,0,25.7865,9.9425,0,9.9425,15.844,0,15.844
18/05/2019 19:00,18.6569,0.142,18.65744038,9.8575,0,9.8575,8.7994,0.142,8.800545685,26.0315,0,26.0315,9.8575,0,9.8575,16.174,0,16.174
18/05/2019 19:30,18.6428,0.1748,18.64361947,9.807,0,9.807,8.8358,0.1748,8.837528879,25.958,0,25.958,9.807,0,9.807,16.151,0,16.151
18/05/2019 20:00,18.1151,0.0788,18.11527139,9.8015,0,9.8015,8.3136,0.0788,8.313973442,25.2435,0,25.2435,9.8015,0,9.8015,15.442,0,15.442
18/05/2019 20:30,17.4134,0,17.4134,9.019,0,9.019,8.3944,0,8.3944,24.151,0,24.151,9.019,0,9.019,15.132,0,15.132
18/05/2019 21:00,16.6655,0.2554,16.6674569,2.1435,0,2.1435,14.522,0.2554,14.5242457,23.1175,0,23.1175,2.1435,0,2.1435,20.974,0,20.974
18/05/2019 21:30,16.5595,0.2054,16.56077382,2.6125,0,2.6125,13.947,0.2054,13.9485124,22.9045,0,22.9045,2.6125,0,2.6125,20.292,0,20.292
18/05/2019 22:00,15.85,0.2092,15.85138053,1.039,0,1.039,14.811,0.2092,14.81247736,22.023,0,22.023,1.039,0,1.039,20.984,0,20.984
18/05/2019 22:30,14.817,0.1152,14.81744782,0,0,0,14.817,0.1152,14.81744782,20.613,0,20.613,0,0,0,20.613,0,20.613
18/05/2019 23:00,13.732,0,13.732,0,0,0,13.732,0,13.732,19.181,0,19.181,0,0,0,19.181,0,19.181
18/05/2019 23:30,13.083,0,13.083,0,0,0,13.083,0,13.083,18.349,0,18.349,0,0,0,18.349,0,18.349
19/05/2019 00:00,12.151,0,12.151,0,0,0,12.151,0,12.151,17.175,0,17.175,0,0,0,17.175,0,17.175
19/05/2019 00:30,11.601,0,11.601,0,0,0,11.601,0,11.601,16.542,0,16.542,0,0,0,16.542,0,16.542
19/05/2019 01:00,10.771,0,10.771,0,0,0,10.771,0,10.771,16.029,0,16.029,0,0,0,16.029,0,16.029
19/05/2019 01:30,11.635,0,11.635,0,0,0,11.635,0,11.635,17.245,0,17.245,0,0,0,17.245,0,17.245
19/05/2019 02:00,11.553,0,11.553,0,0,0,11.553,0,11.553,17.115,0,17.115,0,0,0,17.115,0,17.115
19/05/2019 02:30,11.322,0,11.322,0,0,0,11.322,0,11.322,16.817,0,16.817,0,0,0,16.817,0,16.817
19/05/2019 03:00,10.883,0,10.883,0,0,0,10.883,0,10.883,16.161,0,16.161,0,0,0,16.161,0,16.161
19/05/2019 03:30,10.429,0,10.429,0,0,0,10.429,0,10.429,15.556,0,15.556,0,0,0,15.556,0,15.556
19/05/2019 04:00,10.174,0,10.174,0,0,0,10.174,0,10.174,15.154,0,15.154,0,0,0,15.154,0,15.154
19/05/2019 04:30,9.8848,0,9.8848,0,0,0,9.8848,0,9.8848,14.784,0,14.784,0,0,0,14.784,0,14.784
19/05/2019 05:00,9.7728,0,9.7728,0,0,0,9.7728,0,9.7728,14.606,0,14.606,0,0,0,14.606,0,14.606
19/05/2019 05:30,9.8112,0,9.8112,0,0,0,9.8112,0,9.8112,14.617,0,14.617,0,0,0,14.617,0,14.617
19/05/2019 06:00,9.8854,0,9.8854,0.053,0,0.053,9.8324,0,9.8324,14.689,0,14.689,0.053,0,0.053,14.636,0,14.636
19/05/2019 06:30,10.5495,0,10.5495,0.2105,0,0.2105,10.339,0,10.339,15.3875,0,15.3875,0.2105,0,0.2105,15.177,0,15.177
19/05/2019 07:00,11.099,0,11.099,0.437,0,0.437,10.662,0,10.662,15.836,0,15.836,0.437,0,0.437,15.399,0,15.399
19/05/2019 07:30,12.271,0,12.271,0.559,0,0.559,11.712,0,11.712,16.854,0,16.854,0.559,0,0.559,16.295,0,16.295
19/05/2019 08:00,13.226,0,13.226,1.282,0,1.282,11.944,0,11.944,17.581,0,17.581,1.282,0,1.282,16.299,0,16.299
19/05/2019 08:30,14.2495,0,14.2495,2.0735,0,2.0735,12.176,0,12.176,18.5835,0,18.5835,2.0735,0,2.0735,16.51,0,16.51
19/05/2019 09:00,14.7515,0,14.7515,2.3155,0,2.3155,12.436,0,12.436,19.0365,0,19.0365,2.3155,0,2.3155,16.721,0,16.721
19/05/2019 09:30,15.7335,0,15.7335,2.8465,0,2.8465,12.887,0,12.887,19.6425,0,19.6425,2.8465,0,2.8465,16.796,0,16.796
19/05/2019 10:00,15.885,0,15.885,3.099,0,3.099,12.786,0,12.786,19.454,0.288,19.45613168,3.099,0,3.099,16.355,0.288,16.35753554
19/05/2019 10:30,15.6745,0,15.6745,3.5945,0,3.5945,12.08,0,12.08,19.2445,0.434,19.24939314,3.5945,0,3.5945,15.65,0.434,15.65601661
19/05/2019 11:00,16.086,0,16.086,3.368,0,3.368,12.718,0,12.718,19.457,0.3974,19.46105793,3.368,0,3.368,16.089,0.3974,16.09390716
19/05/2019 11:30,15.106,0,15.106,4.198,0,4.198,10.908,0,10.908,18.322,0.599,18.33178892,4.198,0,4.198,14.124,0.599,14.13669611
19/05/2019 12:00,14.7,0,14.7,3.62,0,3.62,11.08,0,11.08,17.772,0.4032,17.77657319,3.62,0,3.62,14.152,0.4032,14.15774255
19/05/2019 12:30,15.667,0,15.667,3.918,0,3.918,11.749,0,11.749,19.174,0.5452,19.18174963,3.918,0,3.918,15.256,0.5452,15.26573873
19/05/2019 13:00,15.1055,0,15.1055,3.9965,0,3.9965,11.109,0,11.109,18.2145,0.4166,18.21926359,3.9965,0,3.9965,14.218,0.4166,14.22410207
19/05/2019 13:30,14.3405,0.002,14.34050014,2.6495,0,2.6495,11.691,0.002,11.69100017,17.7295,0.1344,17.73000941,2.6495,0,2.6495,15.08,0.1344,15.08059891
19/05/2019 14:00,14.977,0,14.977,2.616,0,2.616,12.361,0,12.361,17.791,0.0596,17.79109983,2.616,0,2.616,15.175,0.0596,15.17511704
19/05/2019 14:30,13.9555,0,13.9555,5.8855,0,5.8855,8.07,0,8.07,16.6875,0.0576,16.68759941,5.8855,0,5.8855,10.802,0.0576,10.80215357
19/05/2019 15:00,13.275,0,13.275,3.245,0,3.245,10.03,0,10.03,16.622,0.0422,16.62205357,3.245,0,3.245,13.377,0.0422,13.37706656
19/05/2019 15:30,13.704,0,13.704,1.681,0,1.681,12.023,0,12.023,17.319,0.0096,17.31900266,1.681,0,1.681,15.638,0.0096,15.63800295
19/05/2019 16:00,15.723,0,15.723,1.104,0,1.104,14.619,0,14.619,19.208,0,19.208,1.104,0,1.104,18.104,0,18.104
19/05/2019 16:30,16.1555,0,16.1555,0.9635,0,0.9635,15.192,0,15.192,20.2425,0,20.2425,0.9635,0,0.9635,19.279,0,19.279
19/05/2019 17:00,17.657,0,17.657,0.776,0,0.776,16.881,0,16.881,22.299,0,22.299,0.776,0,0.776,21.523,0,21.523
19/05/2019 17:30,18.8595,0.2324,18.86093184,4.9145,0,4.9145,13.945,0.2324,13.94693639,23.9765,0.0154,23.97650495,4.9145,0,4.9145,19.062,0.0154,19.06200622
19/05/2019 18:00,18.8982,0.407,18.90258216,9.672,0,9.672,9.2262,0.407,9.235172735,24.106,0,24.106,9.672,0,9.672,14.434,0,14.434
19/05/2019 18:30,17.9108,0.2246,17.91220818,9.91,0,9.91,8.0008,0.2246,8.003951886,23.646,0,23.646,9.91,0,9.91,13.736,0,13.736
19/05/2019 19:00,17.2785,0.098,17.27877792,9.4795,0,9.4795,7.799,0.098,7.799615696,23.4145,0,23.4145,9.4795,0,9.4795,13.935,0,13.935
