Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/05/2019 19:30,16.925,0.286,16.92741625,3.364,0,3.364,13.561,0.286,13.56401552,23.352,0,23.352,3.364,0,3.364,19.988,0,19.988
19/05/2019 20:00,16.5735,0.4896,16.58073009,0.4495,0,0.4495,16.124,0.4896,16.13143156,22.9495,0,22.9495,0.4495,0,0.4495,22.5,0,22.5
19/05/2019 20:30,16.082,0.2342,16.08370522,0.181,0,0.181,15.901,0.2342,15.90272463,22.449,0,22.449,0.181,0,0.181,22.268,0,22.268
19/05/2019 21:00,15.414,0.0826,15.41422132,0.054,0,0.054,15.36,0.0826,15.36022209,21.789,0,21.789,0.054,0,0.054,21.735,0,21.735
19/05/2019 21:30,15.3,0.05,15.3000817,0.001,0,0.001,15.299,0.05,15.2990817,21.848,0,21.848,0.001,0,0.001,21.847,0,21.847
19/05/2019 22:00,14.788,0.0058,14.78800114,0,0,0,14.788,0.0058,14.78800114,21.126,0,21.126,0,0,0,21.126,0,21.126
19/05/2019 22:30,14.027,0.002,14.02700014,0,0,0,14.027,0.002,14.02700014,20.087,0,20.087,0,0,0,20.087,0,20.087
19/05/2019 23:00,12.524,0,12.524,0,0,0,12.524,0,12.524,18.394,0,18.394,0,0,0,18.394,0,18.394
19/05/2019 23:30,11.453,0,11.453,0,0,0,11.453,0,11.453,17.201,0,17.201,0,0,0,17.201,0,17.201
20/05/2019 00:00,10.447,0,10.447,0,0,0,10.447,0,10.447,15.773,0,15.773,0,0,0,15.773,0,15.773
20/05/2019 00:30,10.289,0,10.289,0,0,0,10.289,0,10.289,15.438,0,15.438,0,0,0,15.438,0,15.438
20/05/2019 01:00,9.9422,0,9.9422,0,0,0,9.9422,0,9.9422,14.905,0,14.905,0,0,0,14.905,0,14.905
20/05/2019 01:30,11.018,0,11.018,0,0,0,11.018,0,11.018,16.343,0,16.343,0,0,0,16.343,0,16.343
20/05/2019 02:00,10.885,0,10.885,0,0,0,10.885,0,10.885,16.163,0,16.163,0,0,0,16.163,0,16.163
20/05/2019 02:30,10.781,0,10.781,0,0,0,10.781,0,10.781,15.988,0,15.988,0,0,0,15.988,0,15.988
20/05/2019 03:00,10.333,0,10.333,0,0,0,10.333,0,10.333,15.362,0,15.362,0,0,0,15.362,0,15.362
20/05/2019 03:30,10.13,0,10.13,0,0,0,10.13,0,10.13,15.055,0,15.055,0,0,0,15.055,0,15.055
20/05/2019 04:00,9.9174,0,9.9174,0,0,0,9.9174,0,9.9174,14.778,0,14.778,0,0,0,14.778,0,14.778
20/05/2019 04:30,9.6154,0,9.6154,0,0,0,9.6154,0,9.6154,14.463,0,14.463,0,0,0,14.463,0,14.463
20/05/2019 05:00,9.6096,0,9.6096,0,0,0,9.6096,0,9.6096,14.442,0,14.442,0,0,0,14.442,0,14.442
20/05/2019 05:30,9.7816,0,9.7816,0.001,0,0.001,9.7806,0,9.7806,14.77,0,14.77,0.001,0,0.001,14.769,0,14.769
20/05/2019 06:00,10.1645,0,10.1645,0.0775,0,0.0775,10.087,0,10.087,15.6125,0,15.6125,0.0775,0,0.0775,15.535,0,15.535
20/05/2019 06:30,11.4745,0,11.4745,0.2785,0,0.2785,11.196,0,11.196,17.4295,0,17.4295,0.2785,0,0.2785,17.151,0,17.151
20/05/2019 07:00,12.991,0,12.991,0.459,0,0.459,12.532,0,12.532,19.29,0,19.29,0.459,0,0.459,18.831,0,18.831
20/05/2019 07:30,14.3765,0,14.3765,8.7125,0,8.7125,5.664,0,5.664,21.1255,0,21.1255,8.7125,0,8.7125,12.413,0,12.413
20/05/2019 08:00,15.0191,0,15.0191,9.9465,0,9.9465,5.0726,0,5.0726,21.7185,0,21.7185,9.9465,0,9.9465,11.772,0,11.772
20/05/2019 08:30,15.4045,0.6988,15.42034181,3.0995,0,3.0995,12.305,0.6988,12.32482643,21.3105,0.0134,21.31050421,3.0995,0,3.0995,18.211,0.0134,18.21100493
20/05/2019 09:00,15.2595,1.2422,15.30997717,1.7145,0,1.7145,13.545,1.2422,13.60184127,20.6455,0,20.6455,1.7145,0,1.7145,18.931,0,18.931
20/05/2019 09:30,15.077,1.44,15.14561088,2.284,0,2.284,12.793,1.44,12.87378922,20.255,0,20.255,2.284,0,2.284,17.971,0,17.971
20/05/2019 10:00,14.8335,1.5552,14.9148037,2.8795,0,2.8795,11.954,1.5552,12.05474027,19.5075,0,19.5075,2.8795,0,2.8795,16.628,0,16.628
20/05/2019 10:30,14.3955,0.7526,14.41515962,3.6375,0,3.6375,10.758,0.7526,10.78429278,17.8225,0.1382,17.82303581,3.6375,0,3.6375,14.185,0.1382,14.1856732
20/05/2019 11:00,14.1097,0.0806,14.10993021,4.2615,0,4.2615,9.8482,0.0806,9.848529819,15.5565,0.3532,15.56050907,4.2615,0,4.2615,11.295,0.3532,11.30052102
20/05/2019 11:30,13.8262,0.023,13.82621913,4.447,0,4.447,9.3792,0.023,9.379228201,15.107,0.5068,15.11549851,4.447,0,4.447,10.66,0.5068,10.6720404
20/05/2019 12:00,13.6444,0.0288,13.64443039,7.723,0,7.723,5.9214,0.0288,5.921470037,15.0038,0.5126,15.01255385,7.723,0,7.723,7.2808,0.5126,7.29882233
20/05/2019 12:30,13.487,0.025,13.48702317,3.367,0,3.367,10.12,0.025,10.12003088,15.061,0.4608,15.06804757,3.367,0,3.367,11.694,0.4608,11.70307535
20/05/2019 13:00,14.575,0,14.575,1.74,0,1.74,12.835,0,12.835,15.939,0.0422,15.93905586,1.74,0,1.74,14.199,0.0422,14.19906271
20/05/2019 13:30,15.301,0,15.301,1.561,0,1.561,13.74,0,13.74,16.85,0.0192,16.85001094,1.561,0,1.561,15.289,0.0192,15.28901206
20/05/2019 14:00,15.278,0,15.278,3.77,0,3.77,11.508,0,11.508,16.96,0.1996,16.96117449,3.77,0,3.77,13.19,0.1996,13.19151015
20/05/2019 14:30,15.2595,0,15.2595,3.1235,0,3.1235,12.136,0,12.136,16.8995,0.0308,16.89952807,3.1235,0,3.1235,13.776,0.0308,13.77603443
20/05/2019 15:00,14.1105,0,14.1105,2.6645,0,2.6645,11.446,0,11.446,15.8915,0.0038,15.89150045,2.6645,0,2.6645,13.227,0.0038,13.22700055
20/05/2019 15:30,15.413,0,15.413,2.354,0,2.354,13.059,0,13.059,17.171,0,17.171,2.354,0,2.354,14.817,0,14.817
20/05/2019 16:00,16.5005,0,16.5005,4.1145,0,4.1145,12.386,0,12.386,18.2085,0.1632,18.20923135,4.1145,0,4.1145,14.094,0.1632,14.09494485
20/05/2019 16:30,18.274,0,18.274,3.206,0,3.206,15.068,0,15.068,20.091,0.1498,20.09155845,3.206,0,3.206,16.885,0.1498,16.88566448
20/05/2019 17:00,19.457,0,19.457,2.545,0,2.545,16.912,0,16.912,21.294,0.121,21.29434378,2.545,0,2.545,18.749,0.121,18.74939044
20/05/2019 17:30,19.89,0,19.89,1.859,0,1.859,18.031,0,18.031,21.742,0.2132,21.74304528,1.859,0,1.859,19.883,0.2132,19.88414301
20/05/2019 18:00,20.564,0,20.564,1.923,0,1.923,18.641,0,18.641,22.342,0.24,22.34328901,1.923,0,1.923,20.419,0.24,20.4204104
20/05/2019 18:30,21.0005,0,21.0005,1.3095,0,1.3095,19.691,0,19.691,22.6545,0.0614,22.65458321,1.3095,0,1.3095,21.345,0.0614,21.34508831
20/05/2019 19:00,20.9735,0,20.9735,0.9185,0,0.9185,20.055,0,20.055,22.4605,0,22.4605,0.9185,0,0.9185,21.542,0,21.542
20/05/2019 19:30,20.8895,0,20.8895,2.5765,0,2.5765,18.313,0,18.313,22.1855,0,22.1855,2.5765,0,2.5765,19.609,0,19.609
20/05/2019 20:00,20.1715,0.816,20.18799812,3.8745,0,3.8745,16.297,0.816,16.317416,21.1565,0,21.1565,3.8745,0,3.8745,17.282,0,17.282
20/05/2019 20:30,19.6605,1.2058,19.69744181,0.2155,0,0.2155,19.445,1.2058,19.48235044,20.2165,0,20.2165,0.2155,0,0.2155,20.001,0,20.001
20/05/2019 21:00,19.592,1.2116,19.62942787,0.034,0,0.034,19.558,1.2116,19.59549281,20.004,0,20.004,0.034,0,0.034,19.97,0,19.97
20/05/2019 21:30,19.228,1.0522,19.25676787,0,0,0,19.228,1.0522,19.25676787,19.649,0,19.649,0,0,0,19.649,0,19.649
20/05/2019 22:00,18.302,0.8294,18.32078351,0,0,0,18.302,0.8294,18.32078351,18.643,0,18.643,0,0,0,18.643,0,18.643
20/05/2019 22:30,17.376,0.743,17.39187813,0,0,0,17.376,0.743,17.39187813,17.491,0,17.491,0,0,0,17.491,0,17.491
20/05/2019 23:00,15.692,0.5798,15.70270779,0,0,0,15.692,0.5798,15.70270779,15.781,0,15.781,0,0,0,15.781,0,15.781
20/05/2019 23:30,14.557,0.5338,14.56678384,0,0,0,14.557,0.5338,14.56678384,14.634,0,14.634,0,0,0,14.634,0,14.634
21/05/2019 00:00,13.485,0.5068,13.49452004,0,0,0,13.485,0.5068,13.49452004,13.563,0,13.563,0,0,0,13.563,0,13.563
21/05/2019 00:30,12.984,0.3994,12.99014151,0,0,0,12.984,0.3994,12.99014151,13.091,0,13.091,0,0,0,13.091,0,13.091
21/05/2019 01:00,12.486,0.263,12.48876956,0,0,0,12.486,0.263,12.48876956,12.585,0,12.585,0,0,0,12.585,0,12.585
21/05/2019 01:30,13.49,0.2746,13.49279456,0,0,0,13.49,0.2746,13.49279456,13.578,0,13.578,0,0,0,13.578,0,13.578
21/05/2019 02:00,13.313,0.2092,13.31464358,0,0,0,13.313,0.2092,13.31464358,13.4,0,13.4,0,0,0,13.4,0,13.4
21/05/2019 02:30,13.016,0.1094,13.01645975,0,0,0,13.016,0.1094,13.01645975,13.275,0,13.275,0,0,0,13.275,0,13.275
21/05/2019 03:00,12.344,0,12.344,0,0,0,12.344,0,12.344,13.01,0,13.01,0,0,0,13.01,0,13.01
21/05/2019 03:30,12.006,0,12.006,0,0,0,12.006,0,12.006,12.66,0,12.66,0,0,0,12.66,0,12.66
21/05/2019 04:00,11.777,0,11.777,0,0,0,11.777,0,11.777,12.425,0,12.425,0,0,0,12.425,0,12.425
21/05/2019 04:30,11.654,0,11.654,0,0,0,11.654,0,11.654,12.307,0,12.307,0,0,0,12.307,0,12.307
21/05/2019 05:00,11.645,0,11.645,0,0,0,11.645,0,11.645,12.298,0,12.298,0,0,0,12.298,0,12.298
21/05/2019 05:30,11.8965,0,11.8965,0.0025,0,0.0025,11.894,0,11.894,12.5645,0,12.5645,0.0025,0,0.0025,12.562,0,12.562
21/05/2019 06:00,12.4745,0,12.4745,0.0515,0,0.0515,12.423,0,12.423,13.1535,0,13.1535,0.0515,0,0.0515,13.102,0,13.102
21/05/2019 06:30,14.147,0,14.147,0.125,0,0.125,14.022,0,14.022,14.9,0,14.9,0.125,0,0.125,14.775,0,14.775
21/05/2019 07:00,15.7455,0.3956,15.75046887,0.2955,0,0.2955,15.45,0.3956,15.45506387,16.5515,0,16.5515,0.2955,0,0.2955,16.256,0,16.256
21/05/2019 07:30,17.2505,0.2764,17.2527142,2.9985,0,2.9985,14.252,0.2764,14.25467997,18.4045,0,18.4045,2.9985,0,2.9985,15.406,0,15.406
21/05/2019 08:00,17.5645,0,17.5645,6.3675,0,6.3675,11.197,0,11.197,19.0325,0,19.0325,6.3675,0,6.3675,12.665,0,12.665
21/05/2019 08:30,17.1395,0,17.1395,3.2925,0,3.2925,13.847,0,13.847,18.5465,0.0788,18.5466674,3.2925,0,3.2925,15.254,0.0788,15.25420353
21/05/2019 09:00,16.728,0.0134,16.72800537,3.147,0,3.147,13.581,0.0134,13.58100661,17.91,0.4972,17.91690006,3.147,0,3.147,14.763,0.4972,14.77137017
21/05/2019 09:30,15.9554,0.0518,15.95548409,9.051,0,9.051,6.9044,0.0518,6.904594311,17.317,0.4282,17.32229327,9.051,0,9.051,8.266,0.4282,8.277083498
21/05/2019 10:00,14.945,0.2572,14.94721301,4.038,0,4.038,10.907,0.2572,10.91003212,16.262,0.864,16.28493598,4.038,0,4.038,12.224,0.864,12.25449599
21/05/2019 10:30,14.389,0.4954,14.39752556,4.117,0,4.117,10.272,0.4954,10.28393918,15.66,1.0732,15.69673081,4.117,0,4.117,11.543,1.0732,11.59278255
21/05/2019 11:00,13.5544,0.2842,13.55737913,8.053,0,8.053,5.5014,0.2842,5.508735935,14.7796,0.8334,14.80307845,8.053,0,8.053,6.7266,0.8334,6.778030918
21/05/2019 11:30,13.3707,0.0116,13.37070503,13.1805,0,13.1805,0.1902,0.0116,0.190553405,14.4785,0.5894,14.49049187,13.1805,0,13.1805,1.298,0.5894,1.425551248
21/05/2019 12:00,13.1661,3.095,13.52498481,4.9485,0,4.9485,8.2176,3.095,8.781114665,14.1511,0.1574,14.15197534,4.9485,0,4.9485,9.2026,0.1574,9.203945976
21/05/2019 12:30,13.2212,3.095,13.57862859,5.474,0,5.474,7.7472,3.095,8.342549541,14.1236,0,14.1236,5.474,0,5.474,8.6496,0,8.6496
21/05/2019 13:00,12.9694,2.5364,13.21509218,7.315,0,7.315,5.6544,2.5364,6.197222307,13.8026,0,13.8026,7.315,0,7.315,6.4876,0,6.4876
21/05/2019 13:30,13.716,3.239,14.09325289,4.788,0,4.788,8.928,3.239,9.497384114,14.6338,0,14.6338,4.788,0,4.788,9.8458,0,9.8458
21/05/2019 14:00,12.5327,3.2218,12.94019183,4.8565,0,4.8565,7.6762,3.2218,8.324904905,13.4715,0,13.4715,4.8565,0,4.8565,8.615,0,8.615
21/05/2019 14:30,12.838,3.31,13.25784085,4.845,0,4.845,7.993,3.31,8.651251297,13.656,0,13.656,4.845,0,4.845,8.811,0,8.811
21/05/2019 15:00,12.4461,3.4158,12.90631996,4.7815,0,4.7815,7.6646,3.4158,8.391292082,13.0759,0,13.0759,4.7815,0,4.7815,8.2944,0,8.2944
21/05/2019 15:30,12.4152,3.4158,12.8765244,4.545,0,4.545,7.8702,3.4158,8.579495188,13.1122,0,13.1122,4.545,0,4.545,8.5672,0,8.5672
21/05/2019 16:00,13.0391,3.2966,13.44937546,4.3165,0,4.3165,8.7226,3.2966,9.32476929,13.7321,0,13.7321,4.3165,0,4.3165,9.4156,0,9.4156
21/05/2019 16:30,14.227,3.2392,14.59109131,3.959,0,3.959,10.268,3.2392,10.766812,14.908,0,14.908,3.959,0,3.959,10.949,0,10.949
21/05/2019 17:00,15.838,3.1124,16.14091936,3.427,0,3.427,12.411,3.1124,12.79530987,16.407,0,16.407,3.427,0,3.427,12.98,0,12.98
21/05/2019 17:30,17.2405,2.9146,17.48512892,3.0755,0,3.0755,14.165,2.9146,14.46174672,17.9705,0,17.9705,3.0755,0,3.0755,14.895,0,14.895
21/05/2019 18:00,18.373,2.594,18.55521396,2.444,0,2.444,15.929,2.594,16.13883134,19.3,0,19.3,2.444,0,2.444,16.856,0,16.856
21/05/2019 18:30,19.239,2.2944,19.37532948,1.712,0,1.712,17.527,2.2944,17.67653813,20.082,0,20.082,1.712,0,1.712,18.37,0,18.37
21/05/2019 19:00,19.4325,1.993,19.53443383,2.3465,0,2.3465,17.086,1.993,17.20184423,20.1935,0,20.1935,2.3465,0,2.3465,17.847,0,17.847
21/05/2019 19:30,18.9673,0,18.9673,9.3895,0,9.3895,9.5778,0,9.5778,20.4865,0,20.4865,9.3895,0,9.3895,11.097,0,11.097
21/05/2019 20:00,18.7637,0,18.7637,9.0695,0,9.0695,9.6942,0,9.6942,20.2555,0,20.2555,9.0695,0,9.0695,11.186,0,11.186
21/05/2019 20:30,18.3665,0,18.3665,2.3775,0,2.3775,15.989,0,15.989,19.7515,0,19.7515,2.3775,0,2.3775,17.374,0,17.374
21/05/2019 21:00,18.155,0,18.155,0.047,0,0.047,18.108,0,18.108,19.491,0,19.491,0.047,0,0.047,19.444,0,19.444
21/05/2019 21:30,17.946,0,17.946,0,0,0,17.946,0,17.946,19.332,0,19.332,0,0,0,19.332,0,19.332
21/05/2019 22:00,17.5455,0,17.5455,4.1515,0,4.1515,13.394,0,13.394,18.7195,0,18.7195,4.1515,0,4.1515,14.568,0,14.568
21/05/2019 22:30,16.4695,0,16.4695,2.5225,0,2.5225,13.947,0,13.947,17.6495,0,17.6495,2.5225,0,2.5225,15.127,0,15.127
21/05/2019 23:00,14.911,0,14.911,0,0,0,14.911,0,14.911,15.731,0,15.731,0,0,0,15.731,0,15.731
21/05/2019 23:30,13.933,0,13.933,0,0,0,13.933,0,13.933,14.628,0,14.628,0,0,0,14.628,0,14.628
22/05/2019 00:00,12.912,0.0884,12.9123026,0,0,0,12.912,0.0884,12.9123026,13.379,0,13.379,0,0,0,13.379,0,13.379
22/05/2019 00:30,12.678,0.313,12.68186315,0,0,0,12.678,0.313,12.68186315,12.593,0,12.593,0,0,0,12.593,0,12.593
22/05/2019 01:00,12.247,0.2592,12.24974259,0,0,0,12.247,0.2592,12.24974259,12.058,0,12.058,0,0,0,12.058,0,12.058
22/05/2019 01:30,13.256,0.2688,13.25872503,0,0,0,13.256,0.2688,13.25872503,12.964,0,12.964,0,0,0,12.964,0,12.964
22/05/2019 02:00,13.025,0.1882,13.02635959,0,0,0,13.025,0.1882,13.02635959,12.727,0,12.727,0,0,0,12.727,0,12.727
22/05/2019 02:30,12.839,0.2054,12.8406429,0,0,0,12.839,0.2054,12.8406429,12.532,0,12.532,0,0,0,12.532,0,12.532
22/05/2019 03:00,12.388,0.2592,12.39071139,0,0,0,12.388,0.2592,12.39071139,12.081,0,12.081,0,0,0,12.081,0,12.081
22/05/2019 03:30,11.874,0.1306,11.8747182,0,0,0,11.874,0.1306,11.8747182,11.806,0,11.806,0,0,0,11.806,0,11.806
22/05/2019 04:00,11.516,0,11.516,0,0,0,11.516,0,11.516,11.783,0,11.783,0,0,0,11.783,0,11.783
22/05/2019 04:30,11.374,0,11.374,0,0,0,11.374,0,11.374,11.641,0,11.641,0,0,0,11.641,0,11.641
22/05/2019 05:00,11.441,0,11.441,0,0,0,11.441,0,11.441,11.71,0,11.71,0,0,0,11.71,0,11.71
22/05/2019 05:30,11.5715,0,11.5715,0.0015,0,0.0015,11.57,0,11.57,11.8725,0,11.8725,0.0015,0,0.0015,11.871,0,11.871
22/05/2019 06:00,12.1955,0,12.1955,0.0635,0,0.0635,12.132,0,12.132,12.5725,0,12.5725,0.0635,0,0.0635,12.509,0,12.509
22/05/2019 06:30,13.7535,0,13.7535,0.1785,0,0.1785,13.575,0,13.575,14.2715,0,14.2715,0.1785,0,0.1785,14.093,0,14.093
22/05/2019 07:00,15.452,0.288,15.45468369,0.372,0,0.372,15.08,0.288,15.08274988,15.862,0,15.862,0.372,0,0.372,15.49,0,15.49
22/05/2019 07:30,17.056,0.1978,17.05714691,3.436,0,3.436,13.62,0.1978,13.62143623,17.679,0,17.679,3.436,0,3.436,14.243,0,14.243
22/05/2019 08:00,17.722,1.2364,17.76507723,3.921,0,3.921,13.801,1.2364,13.85627244,18.081,0,18.081,3.921,0,3.921,14.16,0,14.16
22/05/2019 08:30,17.7486,1.2136,17.79004292,10.381,0,10.381,7.3676,1.2136,7.466883869,18.4282,0,18.4282,10.381,0,10.381,8.0472,0,8.0472
22/05/2019 09:00,16.69,0.4628,16.6964153,3.323,0,3.323,13.367,0.4628,13.37500927,17.519,0,17.519,3.323,0,3.323,14.196,0,14.196
22/05/2019 09:30,16.053,0,16.053,3.091,0,3.091,12.962,0,12.962,17.099,0.1056,17.09932608,3.091,0,3.091,14.008,0.1056,14.00839803
22/05/2019 10:00,15.4875,0,15.4875,3.5975,0,3.5975,11.89,0,11.89,16.4845,0.146,16.48514653,3.5975,0,3.5975,12.887,0.146,12.88782701
22/05/2019 10:30,15.2675,0,15.2675,3.8625,0,3.8625,11.405,0,11.405,16.2215,0.1172,16.22192338,3.8625,0,3.8625,12.359,0.1172,12.35955569
22/05/2019 11:00,14.0822,0,14.0822,4.384,0,4.384,9.6982,0,9.6982,15.184,0.2246,15.18566104,4.384,0,4.384,10.8,0.2246,10.80233517
22/05/2019 11:30,13.5268,0,13.5268,4.762,0,4.762,8.7648,0,8.7648,14.5242,0.167,14.52516006,4.762,0,4.762,9.7622,0.167,9.763628313
22/05/2019 12:00,13.2015,0,13.2015,4.9415,0,4.9415,8.26,0,8.26,14.1307,0.2534,14.13297188,4.9415,0,4.9415,9.1892,0.2534,9.192693196
22/05/2019 12:30,13.27,0,13.27,5.062,0,5.062,8.208,0,8.208,14.1782,0.3092,14.18157114,5.062,0,5.062,9.1162,0.3092,9.12144216
22/05/2019 13:00,12.9169,0,12.9169,5.0755,0,5.0755,7.8414,0,7.8414,13.7713,0.263,13.77381112,5.0755,0,5.0755,8.6958,0.263,8.699776241
22/05/2019 13:30,12.7512,0,12.7512,5.123,0,5.123,7.6282,0,7.6282,13.6556,0.2804,13.65847852,5.123,0,5.123,8.5326,0.2804,8.537206037
22/05/2019 14:00,12.2439,0,12.2439,5.0995,0,5.0995,7.1444,0,7.1444,13.1751,0.192,13.17649893,5.0995,0,5.0995,8.0756,0.192,8.077882109
22/05/2019 14:30,12.1828,0,12.1828,5.048,0,5.048,7.1348,0,7.1348,13.0756,0.1804,13.0768444,5.048,0,5.048,8.0276,0.1804,8.029626761
22/05/2019 15:00,12.0669,0,12.0669,5.0935,0,5.0935,6.9734,0,6.9734,12.9061,0.0614,12.90624605,5.0935,0,5.0935,7.8126,0.0614,7.812841271
22/05/2019 15:30,12.193,0,12.193,4.774,0,4.774,7.419,0,7.419,13.0896,0.0806,13.08984815,4.774,0,4.774,8.3156,0.0806,8.315990604
22/05/2019 16:00,12.9602,0,12.9602,4.541,0,4.541,8.4192,0,8.4192,13.905,0.1324,13.90563033,4.541,0,4.541,9.364,0.1324,9.364935972
22/05/2019 16:30,14.15,0,14.15,4.145,0,4.145,10.005,0,10.005,15.075,0.0556,15.07510253,4.145,0,4.145,10.93,0.0556,10.93014142
22/05/2019 17:00,15.5605,0,15.5605,3.7125,0,3.7125,11.848,0,11.848,16.5265,0.0268,16.52652173,3.7125,0,3.7125,12.814,0.0268,12.81402803
22/05/2019 17:30,17.212,0,17.212,2.743,0,2.743,14.469,0,14.469,18.253,0,18.253,2.743,0,2.743,15.51,0,15.51
22/05/2019 18:00,18.136,0,18.136,2.087,0,2.087,16.049,0,16.049,19.394,0,19.394,2.087,0,2.087,17.307,0,17.307
22/05/2019 18:30,18.592,0,18.592,2.005,0,2.005,16.587,0,16.587,19.822,0,19.822,2.005,0,2.005,17.817,0,17.817
22/05/2019 19:00,18.882,0,18.882,1.352,0,1.352,17.53,0,17.53,20.061,0,20.061,1.352,0,1.352,18.709,0,18.709
22/05/2019 19:30,18.991,0,18.991,5.38,0,5.38,13.611,0,13.611,20.147,0,20.147,5.38,0,5.38,14.767,0,14.767
22/05/2019 20:00,18.9945,0,18.9945,4.4255,0,4.4255,14.569,0,14.569,20.0735,0,20.0735,4.4255,0,4.4255,15.648,0,15.648
22/05/2019 20:30,18.5455,0,18.5455,0.1445,0,0.1445,18.401,0,18.401,19.8415,0,19.8415,0.1445,0,0.1445,19.697,0,19.697
22/05/2019 21:00,18.286,0,18.286,5.251,0,5.251,13.035,0,13.035,19.532,0,19.532,5.251,0,5.251,14.281,0,14.281
22/05/2019 21:30,18.0395,0,18.0395,2.1285,0,2.1285,15.911,0,15.911,19.3395,0,19.3395,2.1285,0,2.1285,17.211,0,17.211
22/05/2019 22:00,17.4905,0.0826,17.49069504,4.0045,0,4.0045,13.486,0.0826,13.48625295,18.5465,0,18.5465,4.0045,0,4.0045,14.542,0,14.542
22/05/2019 22:30,16.675,0.4954,16.68235733,2.517,0,2.517,14.158,0.4954,14.16666457,17.019,0,17.019,2.517,0,2.517,14.502,0,14.502
22/05/2019 23:00,15.216,0.1132,15.21642107,0,0,0,15.216,0.1132,15.21642107,15.836,0,15.836,0,0,0,15.836,0,15.836
22/05/2019 23:30,14.043,0,14.043,0,0,0,14.043,0,14.043,14.74,0,14.74,0,0,0,14.74,0,14.74
23/05/2019 00:00,12.829,0,12.829,0,0,0,12.829,0,12.829,13.495,0,13.495,0,0,0,13.495,0,13.495
23/05/2019 00:30,12.34,0.002,12.34000016,0,0,0,12.34,0.002,12.34000016,12.964,0,12.964,0,0,0,12.964,0,12.964
23/05/2019 01:00,12.048,0.1574,12.04902813,0,0,0,12.048,0.1574,12.04902813,12.117,0,12.117,0,0,0,12.117,0,12.117
23/05/2019 01:30,12.843,0.1094,12.84346594,0,0,0,12.843,0.1094,12.84346594,13.171,0,13.171,0,0,0,13.171,0,13.171
23/05/2019 02:00,12.388,0,12.388,0,0,0,12.388,0,12.388,13.01,0,13.01,0,0,0,13.01,0,13.01
23/05/2019 02:30,12.142,0,12.142,0,0,0,12.142,0,12.142,12.747,0,12.747,0,0,0,12.747,0,12.747
23/05/2019 03:00,11.725,0,11.725,0,0,0,11.725,0,11.725,12.325,0,12.325,0,0,0,12.325,0,12.325
23/05/2019 03:30,11.305,0,11.305,0,0,0,11.305,0,11.305,11.888,0,11.888,0,0,0,11.888,0,11.888
23/05/2019 04:00,11.1,0,11.1,0,0,0,11.1,0,11.1,11.684,0,11.684,0,0,0,11.684,0,11.684
23/05/2019 04:30,11.04,0,11.04,0,0,0,11.04,0,11.04,11.64,0,11.64,0,0,0,11.64,0,11.64
23/05/2019 05:00,11.078,0,11.078,0,0,0,11.078,0,11.078,11.691,0,11.691,0,0,0,11.691,0,11.691
23/05/2019 05:30,11.3475,0,11.3475,0.0015,0,0.0015,11.346,0,11.346,11.9785,0,11.9785,0.0015,0,0.0015,11.977,0,11.977
23/05/2019 06:00,11.758,0,11.758,0.064,0,0.064,11.694,0,11.694,12.406,0,12.406,0.064,0,0.064,12.342,0,12.342
23/05/2019 06:30,13.252,0,13.252,0.209,0,0.209,13.043,0,13.043,14.2,0,14.2,0.209,0,0.209,13.991,0,13.991
23/05/2019 07:00,14.608,0,14.608,3.47,0,3.47,11.138,0,11.138,15.887,0,15.887,3.47,0,3.47,12.417,0,12.417
23/05/2019 07:30,16.5075,0.7796,16.52589884,1.0845,0,1.0845,15.423,0.7796,15.44269099,17.1065,0,17.1065,1.0845,0,1.0845,16.022,0,16.022
23/05/2019 08:00,16.9905,1.4534,17.05255001,1.7475,0,1.7475,15.243,1.4534,15.31213312,17.6085,0,17.6085,1.7475,0,1.7475,15.861,0,15.861
23/05/2019 08:30,17.5905,1.703,17.67274453,1.3285,0,1.3285,16.262,1.703,16.3509282,18.1885,0,18.1885,1.3285,0,1.3285,16.86,0,16.86
23/05/2019 09:00,16.9485,1.6494,17.02856931,1.9165,0,1.9165,15.032,1.6494,15.12222022,17.6795,0,17.6795,1.9165,0,1.9165,15.763,0,15.763
23/05/2019 09:30,16.6015,0,16.6015,2.1015,0,2.1015,14.5,0,14.5,17.8165,0,17.8165,2.1015,0,2.1015,15.715,0,15.715
23/05/2019 10:00,15.7635,0,15.7635,2.9345,0,2.9345,12.829,0,12.829,16.8915,0.0576,16.89159821,2.9345,0,2.9345,13.957,0.0576,13.95711886
23/05/2019 10:30,15.294,0,15.294,3.004,0,3.004,12.29,0,12.29,16.388,0.144,16.38863265,3.004,0,3.004,13.384,0.144,13.38477463
23/05/2019 11:00,14.2385,0,14.2385,3.7085,0,3.7085,10.53,0,10.53,15.2935,0.2016,15.2948287,3.7085,0,3.7085,11.585,0.2016,11.58675397
23/05/2019 11:30,13.9296,0,13.9296,4.556,0,4.556,9.3736,0,9.3736,15.057,0.3264,15.06053737,4.556,0,4.556,10.501,0.3264,10.50607148
23/05/2019 12:00,14.381,0,14.381,3.668,0,3.668,10.713,0,10.713,15.472,0.29,15.47471757,3.668,0,3.668,11.804,0.29,11.80756181
23/05/2019 12:30,14.7465,0,14.7465,2.5775,0,2.5775,12.169,0,12.169,15.7465,0.1382,15.74710645,2.5775,0,2.5775,13.169,0.1382,13.16972514
23/05/2019 13:00,15.363,0,15.363,3.371,0,3.371,11.992,0,11.992,16.487,0.144,16.48762885,3.371,0,3.371,13.116,0.144,13.11679046
23/05/2019 13:30,14.8835,0,14.8835,3.0405,0,3.0405,11.843,0,11.843,16.2765,0.0212,16.27651381,3.0405,0,3.0405,13.236,0.0212,13.23601698
23/05/2019 14:00,13.6755,0,13.6755,3.7295,0,3.7295,9.946,0,9.946,14.9675,0.1498,14.96824961,3.7295,0,3.7295,11.238,0.1498,11.23899836
23/05/2019 14:30,14.236,0,14.236,3.834,0,3.834,10.402,0,10.402,15.193,0.0518,15.1930883,3.834,0,3.834,11.359,0.0518,11.35911811
23/05/2019 15:00,13.9495,0,13.9495,4.8595,0,4.8595,9.09,0,9.09,14.9255,0.0844,14.92573863,4.8595,0,4.8595,10.066,0.0844,10.06635383
23/05/2019 15:30,13.9165,0,13.9165,3.1615,0,3.1615,10.755,0,10.755,15.0175,0.0076,15.01750192,3.1615,0,3.1615,11.856,0.0076,11.85600244
23/05/2019 16:00,14.1429,0,14.1429,6.5925,0,6.5925,7.5504,0,7.5504,15.3561,0.0596,15.35621566,6.5925,0,6.5925,8.7636,0.0596,8.763802663
23/05/2019 16:30,15.6285,0,15.6285,2.6135,0,2.6135,13.015,0,13.015,16.7175,0,16.7175,2.6135,0,2.6135,14.104,0,14.104
23/05/2019 17:00,17.456,0,17.456,2.163,0,2.163,15.293,0,15.293,18.567,0,18.567,2.163,0,2.163,16.404,0,16.404
23/05/2019 17:30,18.558,0,18.558,2.405,0,2.405,16.153,0,16.153,19.641,0,19.641,2.405,0,2.405,17.236,0,17.236
23/05/2019 18:00,18.9295,0,18.9295,2.4735,0,2.4735,16.456,0,16.456,20.0685,0,20.0685,2.4735,0,2.4735,17.595,0,17.595
23/05/2019 18:30,19.3965,0,19.3965,2.0145,0,2.0145,17.382,0,17.382,20.4655,0,20.4655,2.0145,0,2.0145,18.451,0,18.451
23/05/2019 19:00,20.0495,0,20.0495,0.5675,0,0.5675,19.482,0,19.482,21.2635,0,21.2635,0.5675,0,0.5675,20.696,0,20.696
23/05/2019 19:30,19.8705,0,19.8705,3.0625,0,3.0625,16.808,0,16.808,21.1375,0,21.1375,3.0625,0,3.0625,18.075,0,18.075
23/05/2019 20:00,19.581,0,19.581,0.421,0,0.421,19.16,0,19.16,20.792,0,20.792,0.421,0,0.421,20.371,0,20.371
23/05/2019 20:30,19.247,0,19.247,0.138,0,0.138,19.109,0,19.109,20.417,0,20.417,0.138,0,0.138,20.279,0,20.279
23/05/2019 21:00,18.9855,0,18.9855,7.1385,0,7.1385,11.847,0,11.847,20.1525,0,20.1525,7.1385,0,7.1385,13.014,0,13.014
23/05/2019 21:30,18.3145,0,18.3145,3.3135,0,3.3135,15.001,0,15.001,19.4935,0,19.4935,3.3135,0,3.3135,16.18,0,16.18
23/05/2019 22:00,17.865,0,17.865,0,0,0,17.865,0,17.865,18.977,0,18.977,0,0,0,18.977,0,18.977
23/05/2019 22:30,16.944,0,16.944,0,0,0,16.944,0,16.944,18.061,0,18.061,0,0,0,18.061,0,18.061
23/05/2019 23:00,15.525,0,15.525,0,0,0,15.525,0,15.525,16.414,0,16.414,0,0,0,16.414,0,16.414
23/05/2019 23:30,14.633,0,14.633,0,0,0,14.633,0,14.633,15.328,0,15.328,0,0,0,15.328,0,15.328
24/05/2019 00:00,13.59,0.4358,13.59698576,0,0,0,13.59,0.4358,13.59698576,13.709,0,13.709,0,0,0,13.709,0,13.709
24/05/2019 00:30,12.871,0.169,12.87210946,0,0,0,12.871,0.169,12.87210946,13.129,0,13.129,0,0,0,13.129,0,13.129
24/05/2019 01:00,12.33,0,12.33,0,0,0,12.33,0,12.33,12.618,0,12.618,0,0,0,12.618,0,12.618
24/05/2019 01:30,13.126,0,13.126,0,0,0,13.126,0,13.126,13.405,0,13.405,0,0,0,13.405,0,13.405
24/05/2019 02:00,13.069,0,13.069,0,0,0,13.069,0,13.069,13.346,0,13.346,0,0,0,13.346,0,13.346
24/05/2019 02:30,12.749,0,12.749,0,0,0,12.749,0,12.749,13.008,0,13.008,0,0,0,13.008,0,13.008
24/05/2019 03:00,12.263,0,12.263,0,0,0,12.263,0,12.263,12.519,0,12.519,0,0,0,12.519,0,12.519
24/05/2019 03:30,11.883,0,11.883,0,0,0,11.883,0,11.883,12.138,0,12.138,0,0,0,12.138,0,12.138
24/05/2019 04:00,11.593,0,11.593,0,0,0,11.593,0,11.593,11.839,0,11.839,0,0,0,11.839,0,11.839
24/05/2019 04:30,11.499,0,11.499,0,0,0,11.499,0,11.499,11.756,0,11.756,0,0,0,11.756,0,11.756
24/05/2019 05:00,11.558,0,11.558,0,0,0,11.558,0,11.558,11.815,0,11.815,0,0,0,11.815,0,11.815
24/05/2019 05:30,11.6705,0,11.6705,0.0005,0,0.0005,11.67,0,11.67,11.9855,0,11.9855,0.0005,0,0.0005,11.985,0,11.985
24/05/2019 06:00,12.013,0,12.013,0.04,0,0.04,11.973,0,11.973,12.507,0,12.507,0.04,0,0.04,12.467,0,12.467
24/05/2019 06:30,13.672,0,13.672,0.115,0,0.115,13.557,0,13.557,14.342,0,14.342,0.115,0,0.115,14.227,0,14.227
24/05/2019 07:00,15.2723,0,15.2723,5.3915,0,5.3915,9.8808,0,9.8808,16.2165,0,16.2165,5.3915,0,5.3915,10.825,0,10.825
24/05/2019 07:30,17.3565,1.0176,17.38630501,1.3715,0,1.3715,15.985,1.0176,16.0173573,17.9175,0,17.9175,1.3715,0,1.3715,16.546,0,16.546
24/05/2019 08:00,18.66,1.5898,18.72760166,0.685,0,0.685,17.975,1.5898,18.04516802,18.946,0,18.946,0.685,0,0.685,18.261,0,18.261
24/05/2019 08:30,18.6205,0.2708,18.62246903,0.8635,0,0.8635,17.757,0.2708,17.75906477,19.4705,0,19.4705,0.8635,0,0.8635,18.607,0,18.607
24/05/2019 09:00,18.251,0,18.251,1.208,0,1.208,17.043,0,17.043,19.229,0,19.229,1.208,0,1.208,18.021,0,18.021
24/05/2019 09:30,17.8295,0,17.8295,1.9855,0,1.9855,15.844,0,15.844,18.7645,0.096,18.76474557,1.9855,0,1.9855,16.779,0.096,16.77927463
24/05/2019 10:00,17.327,0,17.327,2.088,0,2.088,15.239,0,15.239,18.13,0.1594,18.13070071,2.088,0,2.088,16.042,0.1594,16.04279191
24/05/2019 10:30,17.029,0,17.029,2.327,0,2.327,14.702,0,14.702,17.869,0.169,17.86979916,2.327,0,2.327,15.542,0.169,15.54291881
24/05/2019 11:00,16.8115,0,16.8115,6.4645,0,6.4645,10.347,0,10.347,17.6565,0.1076,17.65682786,6.4645,0,6.4645,11.192,0.1076,11.19251722
24/05/2019 11:30,16.561,0,16.561,4.911,0,4.911,11.65,0,11.65,17.585,0.1248,17.58544284,4.911,0,4.911,12.674,0.1248,12.67461443
24/05/2019 12:00,16.1995,0,16.1995,2.8915,0,2.8915,13.308,0,13.308,17.4855,0.1882,17.48651279,2.8915,0,2.8915,14.594,0.1882,14.59521344
24/05/2019 12:30,16.8425,0,16.8425,2.2045,0,2.2045,14.638,0,14.638,18.1555,0.1978,18.15657746,2.2045,0,2.2045,15.951,0.1978,15.95222636
24/05/2019 13:00,16.9905,0,16.9905,1.1625,0,1.1625,15.828,0,15.828,18.2295,0.0844,18.22969538,1.1625,0,1.1625,17.067,0.0844,17.06720869
24/05/2019 13:30,16.7885,0,16.7885,1.1345,0,1.1345,15.654,0,15.654,17.9995,0.0308,17.99952635,1.1345,0,1.1345,16.865,0.0308,16.86502812
24/05/2019 14:00,16.9685,0,16.9685,1.1075,0,1.1075,15.861,0,15.861,18.2555,0.0442,18.25555351,1.1075,0,1.1075,17.148,0.0442,17.14805696
24/05/2019 14:30,16.194,0,16.194,1.133,0,1.133,15.061,0,15.061,17.416,0.0308,17.41602723,1.133,0,1.133,16.283,0.0308,16.28302913
24/05/2019 15:00,17.0965,0,17.0965,5.3445,0,5.3445,11.752,0,11.752,18.1605,0.025,18.16051721,5.3445,0,5.3445,12.816,0.025,12.81602438
24/05/2019 15:30,16.569,0,16.569,5.665,0,5.665,10.904,0,10.904,17.644,0,17.644,5.665,0,5.665,11.979,0,11.979
24/05/2019 16:00,17.299,0,17.299,3.679,0,3.679,13.62,0,13.62,18.452,0,18.452,3.679,0,3.679,14.773,0,14.773
24/05/2019 16:30,18.3585,0,18.3585,6.2935,0,6.2935,12.065,0,12.065,19.6085,0,19.6085,6.2935,0,6.2935,13.315,0,13.315
24/05/2019 17:00,19.4965,0,19.4965,3.0725,0,3.0725,16.424,0,16.424,20.6955,0,20.6955,3.0725,0,3.0725,17.623,0,17.623
24/05/2019 17:30,19.531,0,19.531,5.469,0,5.469,14.062,0,14.062,20.812,0,20.812,5.469,0,5.469,15.343,0,15.343
24/05/2019 18:00,19.658,0,19.658,1.283,0,1.283,18.375,0,18.375,20.865,0,20.865,1.283,0,1.283,19.582,0,19.582
24/05/2019 18:30,19.972,0,19.972,1.515,0,1.515,18.457,0,18.457,21.236,0,21.236,1.515,0,1.515,19.721,0,19.721
24/05/2019 19:00,19.881,0,19.881,1.659,0,1.659,18.222,0,18.222,21.135,0,21.135,1.659,0,1.659,19.476,0,19.476
24/05/2019 19:30,19.4155,0,19.4155,0.9945,0,0.9945,18.421,0,18.421,20.5725,0,20.5725,0.9945,0,0.9945,19.578,0,19.578
24/05/2019 20:00,19.1,0,19.1,0.38,0,0.38,18.72,0,18.72,20.319,0,20.319,0.38,0,0.38,19.939,0,19.939
24/05/2019 20:30,18.7335,0,18.7335,0.1345,0,0.1345,18.599,0,18.599,19.9935,0,19.9935,0.1345,0,0.1345,19.859,0,19.859
24/05/2019 21:00,18.4685,0,18.4685,0.4615,0,0.4615,18.007,0,18.007,19.7595,0,19.7595,0.4615,0,0.4615,19.298,0,19.298
24/05/2019 21:30,18.3535,0,18.3535,4.0855,0,4.0855,14.268,0,14.268,19.4565,0,19.4565,4.0855,0,4.0855,15.371,0,15.371
24/05/2019 22:00,18.215,0,18.215,0,0,0,18.215,0,18.215,19.323,0,19.323,0,0,0,19.323,0,19.323
24/05/2019 22:30,17.366,0,17.366,0,0,0,17.366,0,17.366,18.342,0,18.342,0,0,0,18.342,0,18.342
24/05/2019 23:00,16.199,0,16.199,0,0,0,16.199,0,16.199,17.032,0,17.032,0,0,0,17.032,0,17.032
24/05/2019 23:30,15.003,0.0154,15.0030079,0,0,0,15.003,0.0154,15.0030079,15.927,0,15.927,0,0,0,15.927,0,15.927
25/05/2019 00:00,14.093,0.3014,14.09622258,0,0,0,14.093,0.3014,14.09622258,14.413,0,14.413,0,0,0,14.413,0,14.413
25/05/2019 00:30,13.302,0,13.302,0,0,0,13.302,0,13.302,14.003,0,14.003,0,0,0,14.003,0,14.003
25/05/2019 01:00,12.666,0,12.666,0,0,0,12.666,0,12.666,13.288,0,13.288,0,0,0,13.288,0,13.288
25/05/2019 01:30,13.319,0,13.319,0,0,0,13.319,0,13.319,13.922,0,13.922,0,0,0,13.922,0,13.922
25/05/2019 02:00,13.168,0,13.168,0,0,0,13.168,0,13.168,13.544,0,13.544,0,0,0,13.544,0,13.544
25/05/2019 02:30,13,0,13,0,0,0,13,0,13,13.244,0,13.244,0,0,0,13.244,0,13.244
25/05/2019 03:00,12.543,0,12.543,0,0,0,12.543,0,12.543,12.774,0,12.774,0,0,0,12.774,0,12.774
25/05/2019 03:30,12.175,0,12.175,0,0,0,12.175,0,12.175,12.412,0,12.412,0,0,0,12.412,0,12.412
25/05/2019 04:00,11.915,0,11.915,0,0,0,11.915,0,11.915,12.154,0,12.154,0,0,0,12.154,0,12.154
25/05/2019 04:30,11.785,0,11.785,0,0,0,11.785,0,11.785,12.037,0,12.037,0,0,0,12.037,0,12.037
25/05/2019 05:00,11.726,0,11.726,0,0,0,11.726,0,11.726,11.977,0,11.977,0,0,0,11.977,0,11.977
25/05/2019 05:30,11.7535,0,11.7535,0.0055,0,0.0055,11.748,0,11.748,12.0125,0,12.0125,0.0055,0,0.0055,12.007,0,12.007
25/05/2019 06:00,12.046,0,12.046,0.063,0,0.063,11.983,0,11.983,12.315,0,12.315,0.063,0,0.063,12.252,0,12.252
25/05/2019 06:30,12.903,0,12.903,0.146,0,0.146,12.757,0,12.757,13.227,0,13.227,0.146,0,0.146,13.081,0,13.081
25/05/2019 07:00,13.6705,0,13.6705,0.3265,0,0.3265,13.344,0,13.344,14.1845,0,14.1845,0.3265,0,0.3265,13.858,0,13.858
25/05/2019 07:30,14.64,0,14.64,0.738,0,0.738,13.902,0,13.902,15.572,0,15.572,0.738,0,0.738,14.834,0,14.834
25/05/2019 08:00,15.737,0,15.737,1.348,0,1.348,14.389,0,14.389,16.752,0,16.752,1.348,0,1.348,15.404,0,15.404
25/05/2019 08:30,16.579,0.5434,16.58790296,1.926,0,1.926,14.653,0.5434,14.66307241,17.382,0,17.382,1.926,0,1.926,15.456,0,15.456
25/05/2019 09:00,17.34,1.3748,17.39441505,2.053,0,2.053,15.287,1.3748,15.34869519,17.943,0,17.943,2.053,0,2.053,15.89,0,15.89
25/05/2019 09:30,17.5205,0,17.5205,2.1545,0,2.1545,15.366,0,15.366,18.6975,0,18.6975,2.1545,0,2.1545,16.543,0,16.543
25/05/2019 10:00,17.5255,0,17.5255,2.8665,0,2.8665,14.659,0,14.659,18.6255,0,18.6255,2.8665,0,2.8665,15.759,0,15.759
25/05/2019 10:30,17.018,0,17.018,3.094,0,3.094,13.924,0,13.924,18.049,0,18.049,3.094,0,3.094,14.955,0,14.955
25/05/2019 11:00,15.7343,0,15.7343,6.6445,0,6.6445,9.0898,0,9.0898,16.7055,0.0076,16.70550173,6.6445,0,6.6445,10.061,0.0076,10.06100287
25/05/2019 11:30,15.4199,0,15.4199,12.0215,0,12.0215,3.3984,0,3.3984,16.5705,0,16.5705,12.0215,0,12.0215,4.549,0,4.549
25/05/2019 12:00,15.2525,0,15.2525,2.9665,0,2.9665,12.286,0,12.286,16.4755,0,16.4755,2.9665,0,2.9665,13.509,0,13.509
25/05/2019 12:30,16.2162,0,16.2162,13.075,0,13.075,3.1412,0,3.1412,17.5258,0,17.5258,13.075,0,13.075,4.4508,0,4.4508
25/05/2019 13:00,15.6939,0,15.6939,7.9295,0,7.9295,7.7644,0,7.7644,17.1397,0,17.1397,7.9295,0,7.9295,9.2102,0,9.2102
25/05/2019 13:30,15.8735,0,15.8735,4.1905,0,4.1905,11.683,0,11.683,17.1275,0,17.1275,4.1905,0,4.1905,12.937,0,12.937
25/05/2019 14:00,15.608,0,15.608,2.869,0,2.869,12.739,0,12.739,16.758,0,16.758,2.869,0,2.869,13.889,0,13.889
25/05/2019 14:30,15.9385,0,15.9385,2.2895,0,2.2895,13.649,0,13.649,17.1775,0,17.1775,2.2895,0,2.2895,14.888,0,14.888
25/05/2019 15:00,16.2035,0,16.2035,1.9395,0,1.9395,14.264,0,14.264,17.5255,0,17.5255,1.9395,0,1.9395,15.586,0,15.586
25/05/2019 15:30,16.4865,0,16.4865,1.5985,0,1.5985,14.888,0,14.888,17.8995,0,17.8995,1.5985,0,1.5985,16.301,0,16.301
25/05/2019 16:00,16.6495,0,16.6495,2.0965,0,2.0965,14.553,0,14.553,18.0595,0,18.0595,2.0965,0,2.0965,15.963,0,15.963
25/05/2019 16:30,17.4735,0,17.4735,2.3305,0,2.3305,15.143,0,15.143,18.8555,0,18.8555,2.3305,0,2.3305,16.525,0,16.525
25/05/2019 17:00,17.8495,0,17.8495,1.7885,0,1.7885,16.061,0,16.061,19.2455,0,19.2455,1.7885,0,1.7885,17.457,0,17.457
25/05/2019 17:30,18.4,0,18.4,2.875,0,2.875,15.525,0,15.525,19.579,0,19.579,2.875,0,2.875,16.704,0,16.704
25/05/2019 18:00,19.3165,0,19.3165,6.8635,0,6.8635,12.453,0,12.453,20.4205,0,20.4205,6.8635,0,6.8635,13.557,0,13.557
25/05/2019 18:30,19.564,0,19.564,10.23,0,10.23,9.334,0,9.334,20.692,0,20.692,10.23,0,10.23,10.462,0,10.462
25/05/2019 19:00,19.5595,0,19.5595,1.3565,0,1.3565,18.203,0,18.203,20.6025,0,20.6025,1.3565,0,1.3565,19.246,0,19.246
25/05/2019 19:30,19.4105,0,19.4105,0.6505,0,0.6505,18.76,0,18.76,20.4615,0,20.4615,0.6505,0,0.6505,19.811,0,19.811
25/05/2019 20:00,19.039,0,19.039,0.253,0,0.253,18.786,0,18.786,20.019,0,20.019,0.253,0,0.253,19.766,0,19.766
25/05/2019 20:30,18.6995,0,18.6995,0.1335,0,0.1335,18.566,0,18.566,19.6105,0,19.6105,0.1335,0,0.1335,19.477,0,19.477
25/05/2019 21:00,18.562,0,18.562,0.04,0,0.04,18.522,0,18.522,19.424,0,19.424,0.04,0,0.04,19.384,0,19.384
25/05/2019 21:30,18.5115,0,18.5115,0.0005,0,0.0005,18.511,0,18.511,19.3555,0,19.3555,0.0005,0,0.0005,19.355,0,19.355
25/05/2019 22:00,18.306,0,18.306,0.001,0,0.001,18.305,0,18.305,19.209,0,19.209,0.001,0,0.001,19.208,0,19.208
25/05/2019 22:30,17.514,0,17.514,0.003,0,0.003,17.511,0,17.511,18.362,0,18.362,0.003,0,0.003,18.359,0,18.359
25/05/2019 23:00,16.198,0,16.198,0.001,0,0.001,16.197,0,16.197,16.943,0,16.943,0.001,0,0.001,16.942,0,16.942
25/05/2019 23:30,15.232,0.238,15.23385926,0.001,0,0.001,15.231,0.238,15.23285938,15.668,0,15.668,0.001,0,0.001,15.667,0,15.667
26/05/2019 00:00,14.139,0.4186,14.14519519,0,0,0,14.139,0.4186,14.14519519,14.37,0,14.37,0,0,0,14.37,0,14.37
26/05/2019 00:30,13.377,0.3052,13.38048116,0,0,0,13.377,0.3052,13.38048116,13.632,0,13.632,0,0,0,13.632,0,13.632
26/05/2019 01:00,12.71,0.2342,12.71215755,0,0,0,12.71,0.2342,12.71215755,12.983,0,12.983,0,0,0,12.983,0,12.983
26/05/2019 01:30,13.131,0,13.131,0,0,0,13.131,0,13.131,13.78,0,13.78,0,0,0,13.78,0,13.78
26/05/2019 02:00,12.837,0,12.837,0,0,0,12.837,0,12.837,13.411,0,13.411,0,0,0,13.411,0,13.411
26/05/2019 02:30,12.632,0,12.632,0,0,0,12.632,0,12.632,13.19,0,13.19,0,0,0,13.19,0,13.19
26/05/2019 03:00,12.157,0,12.157,0,0,0,12.157,0,12.157,12.649,0,12.649,0,0,0,12.649,0,12.649
26/05/2019 03:30,11.787,0,11.787,0,0,0,11.787,0,11.787,12.348,0,12.348,0,0,0,12.348,0,12.348
26/05/2019 04:00,11.411,0,11.411,0,0,0,11.411,0,11.411,11.986,0,11.986,0,0,0,11.986,0,11.986
26/05/2019 04:30,11.236,0,11.236,0.001,0,0.001,11.235,0,11.235,11.8,0,11.8,0.001,0,0.001,11.799,0,11.799
26/05/2019 05:00,11.1785,0,11.1785,0.0035,0,0.0035,11.175,0,11.175,11.6925,0,11.6925,0.0035,0,0.0035,11.689,0,11.689
26/05/2019 05:30,11.274,0,11.274,0.006,0,0.006,11.268,0,11.268,11.777,0,11.777,0.006,0,0.006,11.771,0,11.771
26/05/2019 06:00,11.4645,0,11.4645,0.0245,0,0.0245,11.44,0,11.44,11.9665,0,11.9665,0.0245,0,0.0245,11.942,0,11.942
26/05/2019 06:30,12.1825,0,12.1825,0.1615,0,0.1615,12.021,0,12.021,12.6995,0,12.6995,0.1615,0,0.1615,12.538,0,12.538
26/05/2019 07:00,12.6435,0,12.6435,0.3365,0,0.3365,12.307,0,12.307,13.1505,0,13.1505,0.3365,0,0.3365,12.814,0,12.814
26/05/2019 07:30,14.0465,0,14.0465,0.2915,0,0.2915,13.755,0,13.755,14.5845,0,14.5845,0.2915,0,0.2915,14.293,0,14.293
26/05/2019 08:00,15.3365,0.2612,15.33872412,3.4015,0,3.4015,11.935,0.2612,11.93785787,15.6375,0,15.6375,3.4015,0,3.4015,12.236,0,12.236
26/05/2019 08:30,16.9775,0.8102,16.99682118,0.8155,0,0.8155,16.162,0.8102,16.18229489,17.0105,0,17.0105,0.8155,0,0.8155,16.195,0,16.195
26/05/2019 09:00,17.657,0,17.657,1.047,0,1.047,16.61,0,16.61,18.196,0,18.196,1.047,0,1.047,17.149,0,17.149
26/05/2019 09:30,18.2485,0,18.2485,1.9805,0,1.9805,16.268,0,16.268,18.7555,0,18.7555,1.9805,0,1.9805,16.775,0,16.775
26/05/2019 10:00,18.479,0,18.479,2.178,0,2.178,16.301,0,16.301,18.977,0,18.977,2.178,0,2.178,16.799,0,16.799
26/05/2019 10:30,18.533,0,18.533,1.599,0,1.599,16.934,0,16.934,19.049,0,19.049,1.599,0,1.599,17.45,0,17.45
26/05/2019 11:00,18.5775,0,18.5775,2.0225,0,2.0225,16.555,0,16.555,19.0955,0,19.0955,2.0225,0,2.0225,17.073,0,17.073
26/05/2019 11:30,18.6715,0,18.6715,2.1845,0,2.1845,16.487,0,16.487,19.1865,0,19.1865,2.1845,0,2.1845,17.002,0,17.002
26/05/2019 12:00,18.0575,0,18.0575,1.9125,0,1.9125,16.145,0,16.145,18.6105,0,18.6105,1.9125,0,1.9125,16.698,0,16.698
26/05/2019 12:30,18.032,0,18.032,1.973,0,1.973,16.059,0,16.059,18.865,0.0038,18.86500038,1.973,0,1.973,16.892,0.0038,16.89200043
26/05/2019 13:00,18.7295,0,18.7295,1.3155,0,1.3155,17.414,0,17.414,19.4745,0,19.4745,1.3155,0,1.3155,18.159,0,18.159
26/05/2019 13:30,18.5495,0,18.5495,1.3825,0,1.3825,17.167,0,17.167,19.1905,0,19.1905,1.3825,0,1.3825,17.808,0,17.808
26/05/2019 14:00,18.1415,0,18.1415,1.5545,0,1.5545,16.587,0,16.587,18.6605,0,18.6605,1.5545,0,1.5545,17.106,0,17.106
26/05/2019 14:30,16.8175,0,16.8175,1.1135,0,1.1135,15.704,0,15.704,17.1835,0,17.1835,1.1135,0,1.1135,16.07,0,16.07
26/05/2019 15:00,16.8345,0,16.8345,1.5405,0,1.5405,15.294,0,15.294,17.3955,0,17.3955,1.5405,0,1.5405,15.855,0,15.855
26/05/2019 15:30,16.564,0,16.564,1.528,0,1.528,15.036,0,15.036,17.161,0,17.161,1.528,0,1.528,15.633,0,15.633
26/05/2019 16:00,16.9435,0,16.9435,1.8045,0,1.8045,15.139,0,15.139,17.5405,0,17.5405,1.8045,0,1.8045,15.736,0,15.736
26/05/2019 16:30,17.164,0,17.164,2.067,0,2.067,15.097,0,15.097,17.79,0,17.79,2.067,0,2.067,15.723,0,15.723
26/05/2019 17:00,18.6,0,18.6,1.433,0,1.433,17.167,0,17.167,19.324,0,19.324,1.433,0,1.433,17.891,0,17.891
26/05/2019 17:30,19.3105,0,19.3105,1.8755,0,1.8755,17.435,0,17.435,20.0825,0,20.0825,1.8755,0,1.8755,18.207,0,18.207
26/05/2019 18:00,19.656,0,19.656,1.589,0,1.589,18.067,0,18.067,20.476,0,20.476,1.589,0,1.589,18.887,0,18.887
26/05/2019 18:30,20.13,0,20.13,1.241,0,1.241,18.889,0,18.889,20.921,0,20.921,1.241,0,1.241,19.68,0,19.68
26/05/2019 19:00,19.873,0,19.873,0.755,0,0.755,19.118,0,19.118,20.593,0,20.593,0.755,0,0.755,19.838,0,19.838
26/05/2019 19:30,19.731,0,19.731,0.842,0,0.842,18.889,0,18.889,20.422,0,20.422,0.842,0,0.842,19.58,0,19.58
26/05/2019 20:00,19.4025,0,19.4025,0.4565,0,0.4565,18.946,0,18.946,20.0425,0,20.0425,0.4565,0,0.4565,19.586,0,19.586
26/05/2019 20:30,19.1205,0,19.1205,0.2315,0,0.2315,18.889,0,18.889,19.7425,0,19.7425,0.2315,0,0.2315,19.511,0,19.511
26/05/2019 21:00,18.8765,0,18.8765,0.0815,0,0.0815,18.795,0,18.795,19.4905,0,19.4905,0.0815,0,0.0815,19.409,0,19.409
26/05/2019 21:30,18.686,0,18.686,0.02,0,0.02,18.666,0,18.666,19.285,0,19.285,0.02,0,0.02,19.265,0,19.265
26/05/2019 22:00,18.469,0,18.469,0,0,0,18.469,0,18.469,19.068,0,19.068,0,0,0,19.068,0,19.068
26/05/2019 22:30,17.756,0,17.756,0,0,0,17.756,0,17.756,18.355,0,18.355,0,0,0,18.355,0,18.355
26/05/2019 23:00,16.664,0.217,16.66541284,0,0,0,16.664,0.217,16.66541284,16.896,0,16.896,0,0,0,16.896,0,16.896
26/05/2019 23:30,15.56,0.336,15.56362734,0.001,0,0.001,15.559,0.336,15.56262757,15.52,0,15.52,0.001,0,0.001,15.519,0,15.519
27/05/2019 00:00,13.8965,0,13.8965,0.0025,0,0.0025,13.894,0,13.894,14.4225,0,14.4225,0.0025,0,0.0025,14.42,0,14.42
27/05/2019 00:30,13.298,0,13.298,0.001,0,0.001,13.297,0,13.297,13.821,0,13.821,0.001,0,0.001,13.82,0,13.82
27/05/2019 01:00,12.748,0,12.748,0.001,0,0.001,12.747,0,12.747,13.251,0,13.251,0.001,0,0.001,13.25,0,13.25
27/05/2019 01:30,13.3375,0,13.3375,0.0005,0,0.0005,13.337,0,13.337,13.8585,0,13.8585,0.0005,0,0.0005,13.858,0,13.858
27/05/2019 02:00,13.061,0,13.061,0,0,0,13.061,0,13.061,13.579,0,13.579,0,0,0,13.579,0,13.579
27/05/2019 02:30,12.734,0,12.734,0,0,0,12.734,0,12.734,13.344,0,13.344,0,0,0,13.344,0,13.344
27/05/2019 03:00,12.313,0,12.313,0,0,0,12.313,0,12.313,12.825,0,12.825,0,0,0,12.825,0,12.825
27/05/2019 03:30,11.8795,0,11.8795,0.0005,0,0.0005,11.879,0,11.879,12.3865,0,12.3865,0.0005,0,0.0005,12.386,0,12.386
27/05/2019 04:00,11.794,0,11.794,0,0,0,11.794,0,11.794,12.292,0,12.292,0,0,0,12.292,0,12.292
27/05/2019 04:30,11.467,0,11.467,0,0,0,11.467,0,11.467,12.025,0,12.025,0,0,0,12.025,0,12.025
27/05/2019 05:00,11.328,0,11.328,0,0,0,11.328,0,11.328,11.942,0,11.942,0,0,0,11.942,0,11.942
27/05/2019 05:30,11.466,0,11.466,0.002,0,0.002,11.464,0,11.464,12.085,0,12.085,0.002,0,0.002,12.083,0,12.083
27/05/2019 06:00,11.703,0,11.703,0.079,0,0.079,11.624,0,11.624,12.309,0,12.309,0.079,0,0.079,12.23,0,12.23
27/05/2019 06:30,12.562,0,12.562,0.313,0,0.313,12.249,0,12.249,13.191,0,13.191,0.313,0,0.313,12.878,0,12.878
27/05/2019 07:00,13.3115,0,13.3115,0.4455,0,0.4455,12.866,0,12.866,14.1295,0,14.1295,0.4455,0,0.4455,13.684,0,13.684
27/05/2019 07:30,14.706,0,14.706,0.594,0,0.594,14.112,0,14.112,15.539,0,15.539,0.594,0,0.594,14.945,0,14.945
27/05/2019 08:00,16.204,0,16.204,5.767,0,5.767,10.437,0,10.437,17.106,0,17.106,5.767,0,5.767,11.339,0,11.339
27/05/2019 08:30,17.3895,0,17.3895,2.0065,0,2.0065,15.383,0,15.383,18.4115,0,18.4115,2.0065,0,2.0065,16.405,0,16.405
27/05/2019 09:00,17.4505,0,17.4505,1.8775,0,1.8775,15.573,0,15.573,18.4925,0,18.4925,1.8775,0,1.8775,16.615,0,16.615
27/05/2019 09:30,17.5245,0.7372,17.53999898,2.6725,0,2.6725,14.852,0.7372,14.87028473,18.3175,0,18.3175,2.6725,0,2.6725,15.645,0,15.645
27/05/2019 10:00,17.8895,2.1178,18.01441887,2.9135,0,2.9135,14.976,2.1178,15.12500092,18.3305,0,18.3305,2.9135,0,2.9135,15.417,0,15.417
27/05/2019 10:30,18.272,0.4128,18.27666238,3.056,0,3.056,15.216,0.4128,15.22159847,18.99,0,18.99,3.056,0,3.056,15.934,0,15.934
27/05/2019 11:00,17.4475,0,17.4475,2.7095,0,2.7095,14.738,0,14.738,18.3845,0.0096,18.38450251,2.7095,0,2.7095,15.675,0.0096,15.67500294
27/05/2019 11:30,16.8065,0,16.8065,2.5525,0,2.5525,14.254,0,14.254,17.6095,0,17.6095,2.5525,0,2.5525,15.057,0,15.057
27/05/2019 12:00,16.2385,0,16.2385,3.7305,0,3.7305,12.508,0,12.508,17.0975,0.0038,17.09750042,3.7305,0,3.7305,13.367,0.0038,13.36700054
27/05/2019 12:30,16.534,0,16.534,3.453,0,3.453,13.081,0,13.081,17.653,0,17.653,3.453,0,3.453,14.2,0,14.2
27/05/2019 13:00,16.2215,0,16.2215,2.6775,0,2.6775,13.544,0,13.544,17.3795,0,17.3795,2.6775,0,2.6775,14.702,0,14.702
27/05/2019 13:30,16.3395,0,16.3395,3.2545,0,3.2545,13.085,0,13.085,17.4105,0,17.4105,3.2545,0,3.2545,14.156,0,14.156
27/05/2019 14:00,15.895,0,15.895,2.511,0,2.511,13.384,0,13.384,16.851,0,16.851,2.511,0,2.511,14.34,0,14.34
27/05/2019 14:30,15.002,0,15.002,9.224,0,9.224,5.778,0,5.778,16.083,0,16.083,9.224,0,9.224,6.859,0,6.859
27/05/2019 15:00,14.887,0,14.887,2.375,0,2.375,12.512,0,12.512,15.912,0,15.912,2.375,0,2.375,13.537,0,13.537
27/05/2019 15:30,15.448,0,15.448,3.254,0,3.254,12.194,0,12.194,16.337,0,16.337,3.254,0,3.254,13.083,0,13.083
27/05/2019 16:00,16.209,0,16.209,2.924,0,2.924,13.285,0,13.285,16.8,0,16.8,2.924,0,2.924,13.876,0,13.876
27/05/2019 16:30,16.514,0,16.514,3.011,0,3.011,13.503,0,13.503,17.311,0,17.311,3.011,0,3.011,14.3,0,14.3
27/05/2019 17:00,18.774,0,18.774,1.131,0,1.131,17.643,0,17.643,19.94,0,19.94,1.131,0,1.131,18.809,0,18.809
27/05/2019 17:30,20.347,0,20.347,1.474,0,1.474,18.873,0,18.873,21.649,0,21.649,1.474,0,1.474,20.175,0,20.175
27/05/2019 18:00,20.4725,0,20.4725,1.8195,0,1.8195,18.653,0,18.653,21.8295,0,21.8295,1.8195,0,1.8195,20.01,0,20.01
27/05/2019 18:30,21.1305,0,21.1305,1.6345,0,1.6345,19.496,0,19.496,22.6125,0,22.6125,1.6345,0,1.6345,20.978,0,20.978
27/05/2019 19:00,21.4115,0,21.4115,0.8405,0,0.8405,20.571,0,20.571,22.8995,0,22.8995,0.8405,0,0.8405,22.059,0,22.059
27/05/2019 19:30,20.863,0,20.863,0.626,0,0.626,20.237,0,20.237,22.216,0,22.216,0.626,0,0.626,21.59,0,21.59
27/05/2019 20:00,20.5385,0,20.5385,0.3925,0,0.3925,20.146,0,20.146,21.8875,0,21.8875,0.3925,0,0.3925,21.495,0,21.495
27/05/2019 20:30,19.6375,0,19.6375,0.2535,0,0.2535,19.384,0,19.384,20.9645,0,20.9645,0.2535,0,0.2535,20.711,0,20.711
27/05/2019 21:00,19.208,0.1268,19.20841853,0.057,0,0.057,19.151,0.1268,19.15141977,20.499,0,20.499,0.057,0,0.057,20.442,0,20.442
27/05/2019 21:30,19.286,0.8524,19.30482794,0.006,0,0.006,19.28,0.8524,19.29883379,19.936,0,19.936,0.006,0,0.006,19.93,0,19.93
27/05/2019 22:00,19.0285,0.7354,19.04270531,0.0035,0,0.0035,19.025,0.7354,19.03920792,19.6795,0,19.6795,0.0035,0,0.0035,19.676,0,19.676
27/05/2019 22:30,17.9065,0.3072,17.90913493,6.0385,0,6.0385,11.868,0.3072,11.87197523,18.4975,0,18.4975,6.0385,0,6.0385,12.459,0,12.459
27/05/2019 23:00,16.039,0.2688,16.04125227,2.2,0,2.2,13.839,0.2688,13.84161025,16.561,0,16.561,2.2,0,2.2,14.361,0,14.361
27/05/2019 23:30,15.02,0.3764,15.02471554,0.001,0,0.001,15.019,0.3764,15.02371585,15.087,0,15.087,0.001,0,0.001,15.086,0,15.086
28/05/2019 00:00,13.848,0.192,13.84933096,0.001,0,0.001,13.847,0.192,13.84833105,13.6,0,13.6,0.001,0,0.001,13.599,0,13.599
28/05/2019 00:30,13.204,0.1228,13.20457102,0.001,0,0.001,13.203,0.1228,13.20357106,12.98,0,12.98,0.001,0,0.001,12.979,0,12.979
28/05/2019 01:00,12.7185,0.1268,12.71913207,0.0015,0,0.0015,12.717,0.1268,12.71763214,12.4765,0,12.4765,0.0015,0,0.0015,12.475,0,12.475
28/05/2019 01:30,13.3795,0.0902,13.37980405,0.0035,0,0.0035,13.376,0.0902,13.37630412,13.1055,0,13.1055,0.0035,0,0.0035,13.102,0,13.102
28/05/2019 02:00,13.2745,0.0748,13.27471074,0.0035,0,0.0035,13.271,0.0748,13.2712108,12.9915,0,12.9915,0.0035,0,0.0035,12.988,0,12.988
28/05/2019 02:30,13.1205,0.192,13.12190475,0.0045,0,0.0045,13.116,0.192,13.11740523,12.8285,0,12.8285,0.0045,0,0.0045,12.824,0,12.824
28/05/2019 03:00,12.569,0.146,12.56984793,0.005,0,0.005,12.564,0.146,12.56484827,12.27,0,12.27,0.005,0,0.005,12.265,0,12.265
28/05/2019 03:30,12.031,0.0172,12.03101229,0.004,0,0.004,12.027,0.0172,12.0270123,12.279,0,12.279,0.004,0,0.004,12.275,0,12.275
28/05/2019 04:00,11.7015,0,11.7015,0.0025,0,0.0025,11.699,0,11.699,12.0215,0,12.0215,0.0025,0,0.0025,12.019,0,12.019
28/05/2019 04:30,11.5775,0,11.5775,0.0005,0,0.0005,11.577,0,11.577,11.8985,0,11.8985,0.0005,0,0.0005,11.898,0,11.898
28/05/2019 05:00,11.6575,0,11.6575,0.0005,0,0.0005,11.657,0,11.657,11.9775,0,11.9775,0.0005,0,0.0005,11.977,0,11.977
28/05/2019 05:30,11.7905,0,11.7905,0.0075,0,0.0075,11.783,0,11.783,12.1245,0,12.1245,0.0075,0,0.0075,12.117,0,12.117
28/05/2019 06:00,12.354,0,12.354,0.093,0,0.093,12.261,0,12.261,12.698,0,12.698,0.093,0,0.093,12.605,0,12.605
28/05/2019 06:30,13.5315,0,13.5315,0.2285,0,0.2285,13.303,0,13.303,13.9335,0,13.9335,0.2285,0,0.2285,13.705,0,13.705
28/05/2019 07:00,14.806,0,14.806,0.594,0,0.594,14.212,0,14.212,15.341,0,15.341,0.594,0,0.594,14.747,0,14.747
28/05/2019 07:30,16.172,0,16.172,0.933,0,0.933,15.239,0,15.239,17.125,0,17.125,0.933,0,0.933,16.192,0,16.192
28/05/2019 08:00,17.4115,0,17.4115,1.2255,0,1.2255,16.186,0,16.186,18.6165,0,18.6165,1.2255,0,1.2255,17.391,0,17.391
28/05/2019 08:30,18.4055,1.438,18.46158916,1.5955,0,1.5955,16.81,1.438,16.87139425,19.0755,0,19.0755,1.5955,0,1.5955,17.48,0,17.48
