Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/05/2019 09:00,18.7405,0.3668,18.74408927,1.9065,0,1.9065,16.834,0.3668,16.83799567,19.9005,0.002,19.9005001,1.9065,0,1.9065,17.994,0.002,17.99400011
28/05/2019 09:30,19.99,0,19.99,1.049,0,1.049,18.941,0,18.941,21.351,0.0134,21.3510042,1.049,0,1.049,20.302,0.0134,20.30200442
28/05/2019 10:00,18.5495,0,18.5495,2.4595,0,2.4595,16.09,0,16.09,19.9315,0.3552,19.93466476,2.4595,0,2.4595,17.472,0.3552,17.47561018
28/05/2019 10:30,18.614,0,18.614,3.208,0,3.208,15.406,0,15.406,20.031,0.0884,20.03119506,3.208,0,3.208,16.823,0.0884,16.82323226
28/05/2019 11:00,17.432,0,17.432,3.852,0,3.852,13.58,0,13.58,18.901,0.2016,18.90207511,3.852,0,3.852,15.049,0.2016,15.05035028
28/05/2019 11:30,17.0035,0,17.0035,3.3905,0,3.3905,13.613,0,13.613,18.5035,0.1766,18.50434273,3.3905,0,3.3905,15.113,0.1766,15.11403178
28/05/2019 12:00,16.852,0,16.852,3.516,0,3.516,13.336,0,13.336,18.417,0.1132,18.41734789,3.516,0,3.516,14.901,0.1132,14.90142997
28/05/2019 12:30,16.745,0,16.745,2.99,0,2.99,13.755,0,13.755,17.956,0.0826,17.95618998,2.99,0,2.99,14.966,0.0826,14.96622794
28/05/2019 13:00,17.3815,0,17.3815,2.7345,0,2.7345,14.647,0,14.647,18.5705,0.0538,18.57057793,2.7345,0,2.7345,15.836,0.0538,15.83609139
28/05/2019 13:30,16.5045,0,16.5045,2.1905,0,2.1905,14.314,0,14.314,17.6715,0,17.6715,2.1905,0,2.1905,15.481,0,15.481
28/05/2019 14:00,16.063,0,16.063,2.058,0,2.058,14.005,0,14.005,17.43,0,17.43,2.058,0,2.058,15.372,0,15.372
28/05/2019 14:30,16.2705,0,16.2705,2.3275,0,2.3275,13.943,0,13.943,17.6505,0,17.6505,2.3275,0,2.3275,15.323,0,15.323
28/05/2019 15:00,15.6245,0,15.6245,2.5845,0,2.5845,13.04,0,13.04,16.9905,0,16.9905,2.5845,0,2.5845,14.406,0,14.406
28/05/2019 15:30,16.4815,0,16.4815,2.3555,0,2.3555,14.126,0,14.126,17.5275,0,17.5275,2.3555,0,2.3555,15.172,0,15.172
28/05/2019 16:00,16.187,0,16.187,2.628,0,2.628,13.559,0,13.559,17.147,0,17.147,2.628,0,2.628,14.519,0,14.519
28/05/2019 16:30,16.1975,0,16.1975,2.2755,0,2.2755,13.922,0,13.922,17.3205,0,17.3205,2.2755,0,2.2755,15.045,0,15.045
28/05/2019 17:00,17.417,0,17.417,1.992,0,1.992,15.425,0,15.425,18.686,0.0058,18.6860009,1.992,0,1.992,16.694,0.0058,16.69400101
28/05/2019 17:30,19.468,0,19.468,3.125,0,3.125,16.343,0,16.343,20.703,0.002,20.7030001,3.125,0,3.125,17.578,0.002,17.57800011
28/05/2019 18:00,19.6825,0,19.6825,1.6715,0,1.6715,18.011,0,18.011,20.9485,0,20.9485,1.6715,0,1.6715,19.277,0,19.277
28/05/2019 18:30,20.308,0,20.308,1.651,0,1.651,18.657,0,18.657,21.559,0,21.559,1.651,0,1.651,19.908,0,19.908
28/05/2019 19:00,20.682,0,20.682,1.461,0,1.461,19.221,0,19.221,21.861,0,21.861,1.461,0,1.461,20.4,0,20.4
28/05/2019 19:30,20.8715,0,20.8715,0.8345,0,0.8345,20.037,0,20.037,22.0815,0,22.0815,0.8345,0,0.8345,21.247,0,21.247
28/05/2019 20:00,20.564,0,20.564,0.383,0,0.383,20.181,0,20.181,21.708,0,21.708,0.383,0,0.383,21.325,0,21.325
28/05/2019 20:30,19.9505,0,19.9505,9.6185,0,9.6185,10.332,0,10.332,21.1695,0,21.1695,9.6185,0,9.6185,11.551,0,11.551
28/05/2019 21:00,19.449,0,19.449,2.492,0,2.492,16.957,0,16.957,20.615,0,20.615,2.492,0,2.492,18.123,0,18.123
28/05/2019 21:30,19.3765,0,19.3765,0.0015,0,0.0015,19.375,0,19.375,20.5125,0,20.5125,0.0015,0,0.0015,20.511,0,20.511
28/05/2019 22:00,19.0805,0,19.0805,7.8385,0,7.8385,11.242,0,11.242,20.2425,0,20.2425,7.8385,0,7.8385,12.404,0,12.404
28/05/2019 22:30,17.964,0,17.964,2.583,0,2.583,15.381,0,15.381,19.114,0,19.114,2.583,0,2.583,16.531,0,16.531
28/05/2019 23:00,16.387,0,16.387,0,0,0,16.387,0,16.387,17.454,0,17.454,0,0,0,17.454,0,17.454
28/05/2019 23:30,14.938,0,14.938,0,0,0,14.938,0,14.938,15.996,0,15.996,0,0,0,15.996,0,15.996
29/05/2019 00:00,13.641,0,13.641,0,0,0,13.641,0,13.641,14.667,0,14.667,0,0,0,14.667,0,14.667
29/05/2019 00:30,13.185,0.1076,13.18543904,0,0,0,13.185,0.1076,13.18543904,13.636,0,13.636,0,0,0,13.636,0,13.636
29/05/2019 01:00,12.927,0.1996,12.92854088,0,0,0,12.927,0.1996,12.92854088,12.624,0,12.624,0,0,0,12.624,0,12.624
29/05/2019 01:30,13.805,0.2342,13.80698644,0,0,0,13.805,0.2342,13.80698644,13.472,0,13.472,0,0,0,13.472,0,13.472
29/05/2019 02:00,13.434,0.2112,13.43566007,0,0,0,13.434,0.2112,13.43566007,13.108,0,13.108,0,0,0,13.108,0,13.108
29/05/2019 02:30,13.281,0.215,13.28274015,0,0,0,13.281,0.215,13.28274015,12.947,0,12.947,0,0,0,12.947,0,12.947
29/05/2019 03:00,12.566,0.0884,12.56631094,0,0,0,12.566,0.0884,12.56631094,12.491,0,12.491,0,0,0,12.491,0,12.491
29/05/2019 03:30,12.091,0,12.091,0,0,0,12.091,0,12.091,12.344,0,12.344,0,0,0,12.344,0,12.344
29/05/2019 04:00,12.003,0,12.003,0,0,0,12.003,0,12.003,12.255,0,12.255,0,0,0,12.255,0,12.255
29/05/2019 04:30,11.728,0,11.728,0,0,0,11.728,0,11.728,11.995,0,11.995,0,0,0,11.995,0,11.995
29/05/2019 05:00,11.675,0,11.675,0,0,0,11.675,0,11.675,11.961,0,11.961,0,0,0,11.961,0,11.961
29/05/2019 05:30,11.764,0,11.764,0,0,0,11.764,0,11.764,12.223,0,12.223,0,0,0,12.223,0,12.223
29/05/2019 06:00,12.187,0,12.187,0.037,0,0.037,12.15,0,12.15,12.828,0,12.828,0.037,0,0.037,12.791,0,12.791
29/05/2019 06:30,13.572,0,13.572,0.073,0,0.073,13.499,0,13.499,14.425,0,14.425,0.073,0,0.073,14.352,0,14.352
29/05/2019 07:00,14.969,0,14.969,0.14,0,0.14,14.829,0,14.829,16.036,0,16.036,0.14,0,0.14,15.896,0,15.896
29/05/2019 07:30,16.701,0,16.701,0.174,0,0.174,16.527,0,16.527,17.818,0,17.818,0.174,0,0.174,17.644,0,17.644
29/05/2019 08:00,18.3775,0.4052,18.38196652,5.2695,0,5.2695,13.108,0.4052,13.11426136,19.3035,0,19.3035,5.2695,0,5.2695,14.034,0,14.034
29/05/2019 08:30,19.443,0,19.443,6.431,0,6.431,13.012,0,13.012,20.717,0,20.717,6.431,0,6.431,14.286,0,14.286
29/05/2019 09:00,20.3875,0,20.3875,4.7575,0,4.7575,15.63,0,15.63,21.8245,0,21.8245,4.7575,0,4.7575,17.067,0,17.067
29/05/2019 09:30,21.1275,0,21.1275,0.5585,0,0.5585,20.569,0,20.569,22.6385,0.0768,22.63863027,0.5585,0,0.5585,22.08,0.0768,22.08013356
29/05/2019 10:00,21.4995,0.5184,21.50574897,0.6035,0,0.6035,20.896,0.5184,20.90242939,22.6745,0.3188,22.67674103,0.6035,0,0.6035,22.071,0.3188,22.0733023
29/05/2019 10:30,21.4605,0,21.4605,0.7055,0,0.7055,20.755,0,20.755,22.6695,0.601,22.67746527,0.7055,0,0.7055,21.964,0.601,21.97222103
29/05/2019 11:00,21.09,0,21.09,0.782,0,0.782,20.308,0,20.308,22.321,0.551,22.32779976,0.782,0,0.782,21.539,0.551,21.54604655
29/05/2019 11:30,21.0525,0,21.0525,1.0095,0,1.0095,20.043,0,20.043,22.1375,0.6182,22.14613008,1.0095,0,1.0095,21.128,0.6182,21.13704225
29/05/2019 12:00,20.969,0.6548,20.97922124,7.437,0,7.437,13.532,0.6548,13.5478333,21.783,0.2188,21.78409884,7.437,0,7.437,14.346,0.2188,14.34766843
29/05/2019 12:30,20.979,2.0468,21.07861075,1.952,0,1.952,19.027,2.0468,19.136774,21.377,0,21.377,1.952,0,1.952,19.425,0,19.425
29/05/2019 13:00,20.89,2.2618,21.01208793,0.972,0,0.972,19.918,2.2618,20.04600866,20.943,0,20.943,0.972,0,0.972,19.971,0,19.971
29/05/2019 13:30,20.5505,2.0948,20.65699003,0.9105,0,0.9105,19.64,2.0948,19.75139962,20.6695,0,20.6695,0.9105,0,0.9105,19.759,0,19.759
29/05/2019 14:00,19.235,2.016,19.34035886,1.412,0,1.412,17.823,2.016,17.93665479,19.395,0,19.395,1.412,0,1.412,17.983,0,17.983
29/05/2019 14:30,19.3735,2.0198,19.47850339,1.3085,0,1.3085,18.065,2.0198,18.17756356,19.4335,0,19.4335,1.3085,0,1.3085,18.125,0,18.125
29/05/2019 15:00,19.6185,1.801,19.70099346,0.7545,0,0.7545,18.864,1.801,18.94977828,19.7195,0,19.7195,0.7545,0,0.7545,18.965,0,18.965
29/05/2019 15:30,18.784,0,18.784,0.766,0,0.766,18.018,0,18.018,19.773,0.002,19.7730001,0.766,0,0.766,19.007,0.002,19.00700011
29/05/2019 16:00,19.3955,0,19.3955,0.6915,0,0.6915,18.704,0,18.704,20.4495,0.0998,20.44974353,0.6915,0,0.6915,19.758,0.0998,19.75825205
29/05/2019 16:30,20.0145,0,20.0145,0.7795,0,0.7795,19.235,0,19.235,21.1875,0.169,21.188174,0.7795,0,0.7795,20.408,0.169,20.40869974
29/05/2019 17:00,21.437,0,21.437,0.717,0,0.717,20.72,0,20.72,22.816,0.242,22.81728336,0.717,0,0.717,22.099,0.242,22.100325
29/05/2019 17:30,22.5235,0,22.5235,0.7385,0,0.7385,21.785,0,21.785,23.8935,0.3034,23.89542621,0.7385,0,0.7385,23.155,0.3034,23.15698764
29/05/2019 18:00,23.023,0,23.023,0.634,0,0.634,22.389,0,22.389,24.406,0.1882,24.40672561,0.634,0,0.634,23.772,0.1882,23.77274497
29/05/2019 18:30,23.1625,0,23.1625,0.5165,0,0.5165,22.646,0,22.646,24.4035,0.1132,24.40376255,0.5165,0,0.5165,23.887,0.1132,23.88726822
29/05/2019 19:00,22.813,0,22.813,0.537,0,0.537,22.276,0,22.276,23.767,0.0212,23.76700946,0.537,0,0.537,23.23,0.0212,23.23000967
29/05/2019 19:30,22.15,0,22.15,0.577,0,0.577,21.573,0,21.573,23.165,0.0134,23.16500388,0.577,0,0.577,22.588,0.0134,22.58800397
29/05/2019 20:00,21.8215,0,21.8215,0.2505,0,0.2505,21.571,0,21.571,22.8555,0,22.8555,0.2505,0,0.2505,22.605,0,22.605
29/05/2019 20:30,21.06,0,21.06,0.157,0,0.157,20.903,0,20.903,22.146,0,22.146,0.157,0,0.157,21.989,0,21.989
29/05/2019 21:00,20.479,0,20.479,0.063,0,0.063,20.416,0,20.416,21.468,0,21.468,0.063,0,0.063,21.405,0,21.405
29/05/2019 21:30,20.223,0.0038,20.22300036,0.013,0,0.013,20.21,0.0038,20.21000036,21.125,0,21.125,0.013,0,0.013,21.112,0,21.112
29/05/2019 22:00,19.802,0,19.802,0.009,0,0.009,19.793,0,19.793,20.482,0,20.482,0.009,0,0.009,20.473,0,20.473
29/05/2019 22:30,18.7355,0,18.7355,0.0095,0,0.0095,18.726,0,18.726,19.3955,0,19.3955,0.0095,0,0.0095,19.386,0,19.386
29/05/2019 23:00,17.1705,0.3476,17.17401805,0.0095,0,0.0095,17.161,0.3476,17.16452,17.3265,0,17.3265,0.0095,0,0.0095,17.317,0,17.317
29/05/2019 23:30,15.8575,0.5396,15.86667812,0.0065,0,0.0065,15.851,0.5396,15.86018188,15.5635,0,15.5635,0.0065,0,0.0065,15.557,0,15.557
30/05/2019 00:00,14.408,0.386,14.41316967,0.01,0,0.01,14.398,0.386,14.40317326,14.12,0,14.12,0.01,0,0.01,14.11,0,14.11
30/05/2019 00:30,13.6555,0.361,13.66027091,0.0115,0,0.0115,13.644,0.361,13.64877493,13.3735,0,13.3735,0.0115,0,0.0115,13.362,0,13.362
30/05/2019 01:00,13.2145,0.3552,13.21927295,0.0165,0,0.0165,13.198,0.3552,13.20277891,12.9225,0,12.9225,0.0165,0,0.0165,12.906,0,12.906
30/05/2019 01:30,13.938,0.3206,13.94168671,0.018,0,0.018,13.92,0.3206,13.92369148,13.621,0,13.621,0.018,0,0.018,13.603,0,13.603
30/05/2019 02:00,13.715,0.3188,13.71870469,0.012,0,0.012,13.703,0.3188,13.70670794,13.385,0,13.385,0.012,0,0.012,13.373,0,13.373
30/05/2019 02:30,13.31,0.192,13.31138475,0.014,0,0.014,13.296,0.192,13.29738621,13.214,0,13.214,0.014,0,0.014,13.2,0,13.2
30/05/2019 03:00,12.4785,0,12.4785,0.0065,0,0.0065,12.472,0,12.472,12.7455,0,12.7455,0.0065,0,0.0065,12.739,0,12.739
30/05/2019 03:30,12.201,0,12.201,0.003,0,0.003,12.198,0,12.198,12.464,0,12.464,0.003,0,0.003,12.461,0,12.461
30/05/2019 04:00,12.002,0,12.002,0,0,0,12.002,0,12.002,12.261,0,12.261,0,0,0,12.261,0,12.261
30/05/2019 04:30,11.893,0,11.893,0.004,0,0.004,11.889,0,11.889,12.167,0,12.167,0.004,0,0.004,12.163,0,12.163
30/05/2019 05:00,11.772,0,11.772,0.003,0,0.003,11.769,0,11.769,12.051,0,12.051,0.003,0,0.003,12.048,0,12.048
30/05/2019 05:30,11.955,0,11.955,0.009,0,0.009,11.946,0,11.946,12.236,0,12.236,0.009,0,0.009,12.227,0,12.227
30/05/2019 06:00,12.4385,0,12.4385,0.0965,0,0.0965,12.342,0,12.342,12.7395,0,12.7395,0.0965,0,0.0965,12.643,0,12.643
30/05/2019 06:30,13.8765,0,13.8765,0.1785,0,0.1785,13.698,0,13.698,14.2215,0,14.2215,0.1785,0,0.1785,14.043,0,14.043
30/05/2019 07:00,14.7945,0,14.7945,0.4695,0,0.4695,14.325,0,14.325,15.1535,0,15.1535,0.4695,0,0.4695,14.684,0,14.684
30/05/2019 07:30,16.644,0,16.644,0.574,0,0.574,16.07,0,16.07,17.265,0,17.265,0.574,0,0.574,16.691,0,16.691
30/05/2019 08:00,17.878,0.6086,17.88835593,0.897,0,0.897,16.981,0.6086,16.99190263,18.194,0,18.194,0.897,0,0.897,17.297,0,17.297
30/05/2019 08:30,18.7505,0.622,18.76081379,1.4345,0,1.4345,17.316,0.622,17.32716769,19.0775,0,19.0775,1.4345,0,1.4345,17.643,0,17.643
30/05/2019 09:00,19.4005,0,19.4005,1.7865,0,1.7865,17.614,0,17.614,20.0205,0.1114,20.02080993,1.7865,0,1.7865,18.234,0.1114,18.23434029
30/05/2019 09:30,19.018,0,19.018,2.007,0,2.007,17.011,0,17.011,19.615,0.3994,19.61906586,2.007,0,2.007,17.608,0.3994,17.61252919
30/05/2019 10:00,18.149,0,18.149,2.505,0,2.505,15.644,0,15.644,18.921,0.43,18.92588547,2.505,0,2.505,16.416,0.43,16.42163074
30/05/2019 10:30,17.8805,0,17.8805,3.0805,0,3.0805,14.8,0,14.8,18.7015,0.5452,18.70944535,3.0805,0,3.0805,15.621,0.5452,15.63051132
30/05/2019 11:00,16.7565,0,16.7565,3.1495,0,3.1495,13.607,0,13.607,17.7225,0.4838,17.72910231,3.1495,0,3.1495,14.573,0.4838,14.58102848
30/05/2019 11:30,16.1465,0,16.1465,3.3095,0,3.3095,12.837,0,12.837,17.1165,0.334,17.11975842,3.3095,0,3.3095,13.807,0.334,13.81103924
30/05/2019 12:00,15.401,0,15.401,4.605,0,4.605,10.796,0,10.796,16.269,0.4972,16.27659574,4.605,0,4.605,11.664,0.4972,11.67459223
30/05/2019 12:30,15.128,0,15.128,4.821,0,4.821,10.307,0,10.307,16.041,0.5568,16.05066065,4.821,0,4.821,11.22,0.5568,11.23380729
30/05/2019 13:00,14.862,0,14.862,4.571,0,4.571,10.291,0,10.291,15.942,0.5396,15.95112949,4.571,0,4.571,11.371,0.5396,11.3837959
30/05/2019 13:30,14.407,0,14.407,4.772,0,4.772,9.635,0,9.635,15.389,0.5548,15.3989975,4.772,0,4.772,10.617,0.5548,10.63148588
30/05/2019 14:00,13.7883,0,13.7883,4.8525,0,4.8525,8.9358,0,8.9358,14.7201,0.407,14.72572555,4.8525,0,4.8525,9.8676,0.407,9.875990014
30/05/2019 14:30,14.6485,0,14.6485,4.8315,0,4.8315,9.817,0,9.817,15.6755,0.338,15.67914361,4.8315,0,4.8315,10.844,0.338,10.84926633
30/05/2019 15:00,14.857,0,14.857,4.781,0,4.781,10.076,0,10.076,15.792,0.2822,15.79452123,4.781,0,4.781,11.011,0.2822,11.01461565
30/05/2019 15:30,14.3534,0,14.3534,4.803,0,4.803,9.5504,0,9.5504,15.276,0.2592,15.27819887,4.803,0,4.803,10.473,0.2592,10.47620703
30/05/2019 16:00,14.0778,0,14.0778,4.374,0,4.374,9.7038,0,9.7038,15.032,0.3092,15.0351797,4.374,0,4.374,10.658,0.3092,10.66248417
30/05/2019 16:30,15.478,0,15.478,4.02,0,4.02,11.458,0,11.458,16.489,0.217,16.49042783,4.02,0,4.02,12.469,0.217,12.4708881
30/05/2019 17:00,17.178,0,17.178,3.623,0,3.623,13.555,0,13.555,18.424,0.1556,18.42465705,3.623,0,3.623,14.801,0.1556,14.80181787
30/05/2019 17:30,18.455,0,18.455,3.287,0,3.287,15.168,0,15.168,19.72,0.0038,19.72000037,3.287,0,3.287,16.433,0.0038,16.43300044
30/05/2019 18:00,19.673,0,19.673,2.149,0,2.149,17.524,0,17.524,20.988,0.002,20.9880001,2.149,0,2.149,18.839,0.002,18.83900011
30/05/2019 18:30,20.6435,0,20.6435,1.3705,0,1.3705,19.273,0,19.273,21.8975,0,21.8975,1.3705,0,1.3705,20.527,0,20.527
30/05/2019 19:00,20.781,0,20.781,0.974,0,0.974,19.807,0,19.807,22.012,0,22.012,0.974,0,0.974,21.038,0,21.038
30/05/2019 19:30,20.611,0,20.611,0.657,0,0.657,19.954,0,19.954,21.903,0,21.903,0.657,0,0.657,21.246,0,21.246
30/05/2019 20:00,20.5925,0,20.5925,0.3115,0,0.3115,20.281,0,20.281,21.7885,0,21.7885,0.3115,0,0.3115,21.477,0,21.477
30/05/2019 20:30,20.1765,0,20.1765,0.1395,0,0.1395,20.037,0,20.037,21.4755,0,21.4755,0.1395,0,0.1395,21.336,0,21.336
30/05/2019 21:00,19.8935,0,19.8935,0.0195,0,0.0195,19.874,0,19.874,21.1925,0,21.1925,0.0195,0,0.0195,21.173,0,21.173
30/05/2019 21:30,19.684,0,19.684,0,0,0,19.684,0,19.684,20.827,0,20.827,0,0,0,20.827,0,20.827
30/05/2019 22:00,18.878,0,18.878,0,0,0,18.878,0,18.878,20.031,0,20.031,0,0,0,20.031,0,20.031
30/05/2019 22:30,17.879,0,17.879,0,0,0,17.879,0,17.879,18.824,0,18.824,0,0,0,18.824,0,18.824
30/05/2019 23:00,16.398,0,16.398,0,0,0,16.398,0,16.398,17.122,0,17.122,0,0,0,17.122,0,17.122
30/05/2019 23:30,15.049,0,15.049,7.804,0,7.804,7.245,0,7.245,15.905,0,15.905,7.804,0,7.804,8.101,0,8.101
31/05/2019 00:00,13.6757,0.0308,13.67573468,8.2055,0,8.2055,5.4702,0.0308,5.470286709,14.2325,0,14.2325,8.2055,0,8.2055,6.027,0,6.027
31/05/2019 00:30,13.1645,0.5146,13.17455401,0.0345,0,0.0345,13.13,0.5146,13.14008041,13.2375,0,13.2375,0.0345,0,0.0345,13.203,0,13.203
31/05/2019 01:00,12.655,0.48,12.66409985,0,0,0,12.655,0.48,12.66409985,12.517,0,12.517,0,0,0,12.517,0,12.517
31/05/2019 01:30,13.2931,0.0998,13.29347463,6.3785,0,6.3785,6.9146,0.0998,6.915320181,13.1257,0,13.1257,6.3785,0,6.3785,6.7472,0,6.7472
31/05/2019 02:00,13.054,0.4896,13.06317818,0.058,0,0.058,12.996,0.4896,13.00521911,12.699,0,12.699,0.058,0,0.058,12.641,0,12.641
31/05/2019 02:30,12.7428,0.0922,12.74313355,7.063,0,7.063,5.6798,0.0922,5.68054829,12.57,0,12.57,7.063,0,7.063,5.507,0,5.507
31/05/2019 03:00,12.1873,0.1804,12.18863509,4.3325,0,4.3325,7.8548,0.1804,7.856871337,11.9779,0,11.9779,4.3325,0,4.3325,7.6454,0,7.6454
31/05/2019 03:30,12.03,0.4108,12.03701195,0,0,0,12.03,0.4108,12.03701195,11.679,0,11.679,0,0,0,11.679,0,11.679
31/05/2019 04:00,11.826,0.407,11.83300152,0,0,0,11.826,0.407,11.83300152,11.48,0,11.48,0,0,0,11.48,0,11.48
31/05/2019 04:30,11.877,0.4492,11.88549156,0,0,0,11.877,0.4492,11.88549156,11.535,0,11.535,0,0,0,11.535,0,11.535
31/05/2019 05:00,11.769,0.3552,11.77435892,0,0,0,11.769,0.3552,11.77435892,11.428,0,11.428,0,0,0,11.428,0,11.428
31/05/2019 05:30,11.858,0.2976,11.86173384,0.002,0,0.002,11.856,0.2976,11.85973447,11.608,0,11.608,0.002,0,0.002,11.606,0,11.606
31/05/2019 06:00,11.96,0,11.96,0.06,0,0.06,11.9,0,11.9,12.21,0,12.21,0.06,0,0.06,12.15,0,12.15
31/05/2019 06:30,13.3655,0,13.3655,0.1385,0,0.1385,13.227,0,13.227,13.7395,0,13.7395,0.1385,0,0.1385,13.601,0,13.601
31/05/2019 07:00,14.507,0,14.507,0.201,0,0.201,14.306,0,14.306,15.333,0,15.333,0.201,0,0.201,15.132,0,15.132
31/05/2019 07:30,16.621,1.0502,16.65414546,0.343,0,0.343,16.278,1.0502,16.31184245,16.993,0,16.993,0.343,0,0.343,16.65,0,16.65
31/05/2019 08:00,17.97,1.3268,18.01891501,0.598,0,0.598,17.372,1.3268,17.42259402,18.339,0,18.339,0.598,0,0.598,17.741,0,17.741
31/05/2019 08:30,18.587,0,18.587,0.886,0,0.886,17.701,0,17.701,19.769,0,19.769,0.886,0,0.886,18.883,0,18.883
31/05/2019 09:00,19.5865,0,19.5865,0.8135,0,0.8135,18.773,0,18.773,20.7435,0.0058,20.74350081,0.8135,0,0.8135,19.93,0.0058,19.93000084
31/05/2019 09:30,20.1755,0,20.1755,1.1535,0,1.1535,19.022,0,19.022,21.4325,0.0346,21.43252793,1.1535,0,1.1535,20.279,0.0346,20.27902952
31/05/2019 10:00,19.675,0,19.675,1.56,0,1.56,18.115,0,18.115,21.071,0.1882,21.07184046,1.56,0,1.56,19.511,0.1882,19.51190765
31/05/2019 10:30,19.594,0,19.594,1.471,0,1.471,18.123,0,18.123,20.755,0.2324,20.75630109,1.471,0,1.471,19.284,0.2324,19.28540033
31/05/2019 11:00,19.1535,0,19.1535,1.7215,0,1.7215,17.432,0,17.432,20.3555,0.2612,20.35717578,1.7215,0,1.7215,18.634,0.2612,18.63583058
31/05/2019 11:30,19.059,0,19.059,7.678,0,7.678,11.381,0,11.381,20.561,0.1094,20.56129104,7.678,0,7.678,12.883,0.1094,12.88346449
31/05/2019 12:00,18.2785,0,18.2785,3.1945,0,3.1945,15.084,0,15.084,19.7465,0.0692,19.74662125,3.1945,0,3.1945,16.552,0.0692,16.55214465
31/05/2019 12:30,18.046,0,18.046,2.172,0,2.172,15.874,0,15.874,19.541,0.1076,19.54129624,2.172,0,2.172,17.369,0.1076,17.36933328
31/05/2019 13:00,17.3245,0,17.3245,2.1925,0,2.1925,15.132,0,15.132,20.4165,0.0326,20.41652603,2.1925,0,2.1925,18.224,0.0326,18.22402916
31/05/2019 13:30,17.616,0,17.616,2.417,0,2.417,15.199,0,15.199,18.774,0,18.774,2.417,0,2.417,16.357,0,16.357
31/05/2019 14:00,15.6265,0,15.6265,3.7345,0,3.7345,11.892,0,11.892,16.7785,0.0404,16.77854864,3.7345,0,3.7345,13.044,0.0404,13.04406256
31/05/2019 14:30,15.5194,0,15.5194,6.372,0,6.372,9.1474,0,9.1474,16.587,0.046,16.58706378,6.372,0,6.372,10.215,0.046,10.21510357
31/05/2019 15:00,13.6535,0,13.6535,4.6045,0,4.6045,9.049,0,9.049,15.8245,0,15.8245,4.6045,0,4.6045,11.22,0,11.22
31/05/2019 15:30,13.4836,0,13.4836,4.279,0,4.279,9.2046,0,9.2046,16.081,0,16.081,4.279,0,4.279,11.802,0,11.802
31/05/2019 16:00,14.0792,0,14.0792,4.124,0,4.124,9.9552,0,9.9552,16.257,0,16.257,4.124,0,4.124,12.133,0,12.133
31/05/2019 16:30,14.733,0,14.733,4.221,0,4.221,10.512,0,10.512,16.173,0,16.173,4.221,0,4.221,11.952,0,11.952
31/05/2019 17:00,16.083,0,16.083,3.698,0,3.698,12.385,0,12.385,17.038,0,17.038,3.698,0,3.698,13.34,0,13.34
31/05/2019 17:30,17.0905,0,17.0905,3.2715,0,3.2715,13.819,0,13.819,18.0365,0,18.0365,3.2715,0,3.2715,14.765,0,14.765
31/05/2019 18:00,18.2375,0,18.2375,2.7705,0,2.7705,15.467,0,15.467,19.2995,0,19.2995,2.7705,0,2.7705,16.529,0,16.529
31/05/2019 18:30,19.0375,0,19.0375,2.0915,0,2.0915,16.946,0,16.946,20.1605,0,20.1605,2.0915,0,2.0915,18.069,0,18.069
31/05/2019 19:00,19.5725,0,19.5725,1.4305,0,1.4305,18.142,0,18.142,20.6575,0,20.6575,1.4305,0,1.4305,19.227,0,19.227
31/05/2019 19:30,19.9465,0,19.9465,0.8655,0,0.8655,19.081,0,19.081,20.9665,0,20.9665,0.8655,0,0.8655,20.101,0,20.101
31/05/2019 20:00,20.209,0,20.209,0.304,0,0.304,19.905,0,19.905,21.049,0,21.049,0.304,0,0.304,20.745,0,20.745
31/05/2019 20:30,19.643,0,19.643,0.134,0,0.134,19.509,0,19.509,20.521,0,20.521,0.134,0,0.134,20.387,0,20.387
31/05/2019 21:00,19.234,0,19.234,0.09,0,0.09,19.144,0,19.144,20.046,0,20.046,0.09,0,0.09,19.956,0,19.956
31/05/2019 21:30,18.9435,0,18.9435,0.0105,0,0.0105,18.933,0,18.933,19.6465,0,19.6465,0.0105,0,0.0105,19.636,0,19.636
31/05/2019 22:00,18.83,0,18.83,0,0,0,18.83,0,18.83,19.519,0,19.519,0,0,0,19.519,0,19.519
31/05/2019 22:30,18.034,0,18.034,0,0,0,18.034,0,18.034,18.762,0,18.762,0,0,0,18.762,0,18.762
31/05/2019 23:00,16.631,0,16.631,0,0,0,16.631,0,16.631,17.324,0,17.324,0,0,0,17.324,0,17.324
31/05/2019 23:30,15.451,0.0864,15.45124157,0,0,0,15.451,0.0864,15.45124157,16.107,0,16.107,0,0,0,16.107,0,16.107
01/06/2019 00:00,14.144,0.3206,14.14763303,0,0,0,14.144,0.3206,14.14763303,14.287,0,14.287,0,0,0,14.287,0,14.287
01/06/2019 00:30,13.319,0,13.319,0,0,0,13.319,0,13.319,13.799,0,13.799,0,0,0,13.799,0,13.799
01/06/2019 01:00,12.728,0,12.728,0,0,0,12.728,0,12.728,12.966,0,12.966,0,0,0,12.966,0,12.966
01/06/2019 01:30,13.219,0,13.219,0,0,0,13.219,0,13.219,13.449,0,13.449,0,0,0,13.449,0,13.449
01/06/2019 02:00,12.916,0,12.916,0,0,0,12.916,0,12.916,13.146,0,13.146,0,0,0,13.146,0,13.146
01/06/2019 02:30,12.614,0,12.614,0,0,0,12.614,0,12.614,12.826,0,12.826,0,0,0,12.826,0,12.826
01/06/2019 03:00,12.07,0,12.07,0,0,0,12.07,0,12.07,12.273,0,12.273,0,0,0,12.273,0,12.273
01/06/2019 03:30,11.838,0,11.838,0,0,0,11.838,0,11.838,12.04,0,12.04,0,0,0,12.04,0,12.04
01/06/2019 04:00,11.616,0,11.616,0,0,0,11.616,0,11.616,11.816,0,11.816,0,0,0,11.816,0,11.816
01/06/2019 04:30,11.4365,0,11.4365,0.0025,0,0.0025,11.434,0,11.434,11.6435,0,11.6435,0.0025,0,0.0025,11.641,0,11.641
01/06/2019 05:00,11.377,0,11.377,0.03,0,0.03,11.347,0,11.347,11.588,0,11.588,0.03,0,0.03,11.558,0,11.558
01/06/2019 05:30,11.5405,0,11.5405,0.0645,0,0.0645,11.476,0,11.476,11.7645,0,11.7645,0.0645,0,0.0645,11.7,0,11.7
01/06/2019 06:00,11.7015,0,11.7015,0.1715,0,0.1715,11.53,0,11.53,12.0705,0,12.0705,0.1715,0,0.1715,11.899,0,11.899
01/06/2019 06:30,12.6935,0,12.6935,0.3865,0,0.3865,12.307,0,12.307,13.1425,0,13.1425,0.3865,0,0.3865,12.756,0,12.756
01/06/2019 07:00,13.748,0,13.748,0.725,0,0.725,13.023,0,13.023,14.223,0,14.223,0.725,0,0.725,13.498,0,13.498
01/06/2019 07:30,15.0295,0,15.0295,1.2555,0,1.2555,13.774,0,13.774,15.4225,0,15.4225,1.2555,0,1.2555,14.167,0,14.167
01/06/2019 08:00,16.161,0,16.161,1.863,0,1.863,14.298,0,14.298,17.028,0,17.028,1.863,0,1.863,15.165,0,15.165
01/06/2019 08:30,16.8045,0,16.8045,2.4345,0,2.4345,14.37,0,14.37,18.2745,0,18.2745,2.4345,0,2.4345,15.84,0,15.84
01/06/2019 09:00,17.144,0,17.144,2.758,0,2.758,14.386,0,14.386,18.509,0,18.509,2.758,0,2.758,15.751,0,15.751
01/06/2019 09:30,17.298,0,17.298,3.466,0,3.466,13.832,0,13.832,18.279,0,18.279,3.466,0,3.466,14.813,0,14.813
01/06/2019 10:00,17.1425,0,17.1425,3.4765,0,3.4765,13.666,0,13.666,17.9895,0,17.9895,3.4765,0,3.4765,14.513,0,14.513
01/06/2019 10:30,16.208,0,16.208,3.95,0,3.95,12.258,0,12.258,17.004,0,17.004,3.95,0,3.95,13.054,0,13.054
01/06/2019 11:00,15.7805,0,15.7805,4.2035,0,4.2035,11.577,0,11.577,16.7765,0,16.7765,4.2035,0,4.2035,12.573,0,12.573
01/06/2019 11:30,15.3305,0,15.3305,4.1715,0,4.1715,11.159,0,11.159,16.3115,0,16.3115,4.1715,0,4.1715,12.14,0,12.14
01/06/2019 12:00,15.0295,0,15.0295,4.6325,0,4.6325,10.397,0,10.397,15.8145,0,15.8145,4.6325,0,4.6325,11.182,0,11.182
01/06/2019 12:30,14.4253,0,14.4253,4.7305,0,4.7305,9.6948,0,9.6948,15.0295,0,15.0295,4.7305,0,4.7305,10.299,0,10.299
01/06/2019 13:00,13.3532,0.146,13.35399814,5.101,0,5.101,8.2522,0.146,8.253491433,14.321,0,14.321,5.101,0,5.101,9.22,0,9.22
01/06/2019 13:30,12.6362,2.1504,12.81786919,4.96,0,4.96,7.6762,2.1504,7.971716666,13.3774,0,13.3774,4.96,0,4.96,8.4174,0,8.4174
01/06/2019 14:00,12.3352,2.1446,12.52024234,5.066,0,5.066,7.2692,2.1446,7.578956247,12.9034,0,12.9034,5.066,0,5.066,7.8374,0,7.8374
01/06/2019 14:30,11.8887,1.9854,12.05333982,4.7655,0,4.7655,7.1232,1.9854,7.394713747,12.6433,0,12.6433,4.7655,0,4.7655,7.8778,0,7.8778
01/06/2019 15:00,11.3893,0.4782,11.39933462,4.9055,0,4.9055,6.4838,0.4782,6.501410438,11.4355,0,11.4355,4.9055,0,4.9055,6.53,0,6.53
01/06/2019 15:30,11.2309,0,11.2309,4.6145,0,4.6145,6.6164,0,6.6164,11.1867,0,11.1867,4.6145,0,4.6145,6.5722,0,6.5722
01/06/2019 16:00,11.4068,0,11.4068,4.153,0,4.153,7.2538,0,7.2538,12.2534,0,12.2534,4.153,0,4.153,8.1004,0,8.1004
01/06/2019 16:30,12.0737,0,12.0737,3.8215,0,3.8215,8.2522,0,8.2522,13.4965,0,13.4965,3.8215,0,3.8215,9.675,0,9.675
01/06/2019 17:00,12.7612,0,12.7612,3.357,0,3.357,9.4042,0,9.4042,14.863,0,14.863,3.357,0,3.357,11.506,0,11.506
01/06/2019 17:30,13.75,0,13.75,2.787,0,2.787,10.963,0,10.963,16.492,0,16.492,2.787,0,2.787,13.705,0,13.705
01/06/2019 18:00,14.8884,0,14.8884,9.633,0,9.633,5.2554,0,5.2554,18.2332,0,18.2332,9.633,0,9.633,8.6002,0,8.6002
01/06/2019 18:30,15.7011,0,15.7011,11.1565,0,11.1565,4.5446,0,4.5446,19.7485,0,19.7485,11.1565,0,11.1565,8.592,0,8.592
01/06/2019 19:00,16.2804,0,16.2804,6.834,0,6.834,9.4464,0,9.4464,20.886,0,20.886,6.834,0,6.834,14.052,0,14.052
01/06/2019 19:30,16.1781,0,16.1781,9.1375,0,9.1375,7.0406,0,7.0406,21.1665,0,21.1665,9.1375,0,9.1375,12.029,0,12.029
01/06/2019 20:00,16.081,0,16.081,0.353,0,0.353,15.728,0,15.728,21.166,0,21.166,0.353,0,0.353,20.813,0,20.813
01/06/2019 20:30,15.8515,0,15.8515,0.1685,0,0.1685,15.683,0,15.683,20.9325,0,20.9325,0.1685,0,0.1685,20.764,0,20.764
01/06/2019 21:00,15.637,0,15.637,0.049,0,0.049,15.588,0,15.588,20.782,0,20.782,0.049,0,0.049,20.733,0,20.733
01/06/2019 21:30,15.4565,0,15.4565,0.0025,0,0.0025,15.454,0,15.454,20.6035,0,20.6035,0.0025,0,0.0025,20.601,0,20.601
01/06/2019 22:00,15.2725,0,15.2725,0.0005,0,0.0005,15.272,0,15.272,20.4395,0,20.4395,0.0005,0,0.0005,20.439,0,20.439
01/06/2019 22:30,14.638,0,14.638,0.002,0,0.002,14.636,0,14.636,19.651,0,19.651,0.002,0,0.002,19.649,0,19.649
01/06/2019 23:00,13.44,0.0058,13.44000125,4.229,0,4.229,9.211,0.0058,9.211001826,18.185,0,18.185,4.229,0,4.229,13.956,0,13.956
01/06/2019 23:30,12.216,0.0076,12.21600236,0,0,0,12.216,0.0076,12.21600236,17.134,0,17.134,0,0,0,17.134,0,17.134
02/06/2019 00:00,11.411,0.0172,11.41101296,0,0,0,11.411,0.0172,11.41101296,15.925,0,15.925,0,0,0,15.925,0,15.925
02/06/2019 00:30,10.831,0,10.831,0,0,0,10.831,0,10.831,15.135,0,15.135,0,0,0,15.135,0,15.135
02/06/2019 01:00,10.302,0,10.302,0,0,0,10.302,0,10.302,14.312,0,14.312,0,0,0,14.312,0,14.312
02/06/2019 01:30,10.729,0,10.729,0,0,0,10.729,0,10.729,14.857,0,14.857,0,0,0,14.857,0,14.857
02/06/2019 02:00,10.455,0,10.455,0,0,0,10.455,0,10.455,14.486,0,14.486,0,0,0,14.486,0,14.486
02/06/2019 02:30,10.1535,0,10.1535,0.0005,0,0.0005,10.153,0,10.153,14.1015,0,14.1015,0.0005,0,0.0005,14.101,0,14.101
02/06/2019 03:00,9.706,0,9.706,0.004,0,0.004,9.702,0,9.702,13.509,0,13.509,0.004,0,0.004,13.505,0,13.505
02/06/2019 03:30,9.509,0,9.509,0.005,0,0.005,9.504,0,9.504,13.243,0,13.243,0.005,0,0.005,13.238,0,13.238
02/06/2019 04:00,9.3225,0,9.3225,0.0065,0,0.0065,9.316,0,9.316,13.0415,0,13.0415,0.0065,0,0.0065,13.035,0,13.035
02/06/2019 04:30,9.1861,0,9.1861,0.0085,0,0.0085,9.1776,0,9.1776,12.8655,0,12.8655,0.0085,0,0.0085,12.857,0,12.857
02/06/2019 05:00,9.0664,0,9.0664,0.027,0,0.027,9.0394,0,9.0394,12.71,0,12.71,0.027,0,0.027,12.683,0,12.683
02/06/2019 05:30,9.2171,0,9.2171,4.0465,0,4.0465,5.1706,0,5.1706,12.8177,0,12.8177,4.0465,0,4.0465,8.7712,0,8.7712
02/06/2019 06:00,9.318,0,9.318,0.079,0,0.079,9.239,0,9.239,12.991,0,12.991,0.079,0,0.079,12.912,0,12.912
02/06/2019 06:30,9.7728,0,9.7728,0.142,0,0.142,9.6308,0,9.6308,13.559,0,13.559,0.142,0,0.142,13.417,0,13.417
02/06/2019 07:00,10.538,0,10.538,0.245,0,0.245,10.293,0,10.293,14.433,0,14.433,0.245,0,0.245,14.188,0,14.188
02/06/2019 07:30,11.616,0,11.616,0.403,0,0.403,11.213,0,11.213,15.535,0,15.535,0.403,0,0.403,15.132,0,15.132
02/06/2019 08:00,12.93,0.0768,12.93022808,0.765,0,0.765,12.165,0.0768,12.16524242,16.726,0,16.726,0.765,0,0.765,15.961,0,15.961
02/06/2019 08:30,14.211,0,14.211,1.194,0,1.194,13.017,0,13.017,18.927,0,18.927,1.194,0,1.194,17.733,0,17.733
02/06/2019 09:00,14.512,0,14.512,1.304,0,1.304,13.208,0,13.208,19.346,0,19.346,1.304,0,1.304,18.042,0,18.042
02/06/2019 09:30,15.151,1.4592,15.22110593,1.723,0,1.723,13.428,1.4592,13.50705181,20.207,0,20.207,1.723,0,1.723,18.484,0,18.484
02/06/2019 10:00,15.9265,0.7948,15.94631962,1.4805,0,1.4805,14.446,0.7948,14.46784791,22.1475,0.0172,22.14750668,1.4805,0,1.4805,20.667,0.0172,20.66700716
02/06/2019 10:30,15.2255,0,15.2255,1.2205,0,1.2205,14.005,0,14.005,22.7435,0.2572,22.74495426,1.2205,0,1.2205,21.523,0.2572,21.52453672
02/06/2019 11:00,14.0475,0,14.0475,1.1605,0,1.1605,12.887,0,12.887,21.0155,0.4742,21.02084931,1.1605,0,1.1605,19.855,0.4742,19.86066189
02/06/2019 11:30,15.104,0,15.104,0.752,0,0.752,14.352,0,14.352,22.31,0.286,22.31183309,0.752,0,0.752,21.558,0.286,21.55989703
02/06/2019 12:00,15.854,0,15.854,0.724,0,0.724,15.13,0,15.13,23.276,0.3322,23.27837049,0.724,0,0.724,22.552,0.3322,22.55444659
02/06/2019 12:30,16.5655,0.3668,16.56956042,0.6475,0,0.6475,15.918,0.3668,15.92222554,24.0135,0.2534,24.01483695,0.6475,0,0.6475,23.366,0.2534,23.367374
02/06/2019 13:00,16.239,0.9332,16.26579181,0.729,0,0.729,15.51,0.9332,15.53804886,23.33,0,23.33,0.729,0,0.729,22.601,0,22.601
02/06/2019 13:30,16.0225,0.793,16.04211193,0.5995,0,0.5995,15.423,0.793,15.44337327,22.8325,0,22.8325,0.5995,0,0.5995,22.233,0,22.233
02/06/2019 14:00,15.626,0.5356,15.63517647,4.53,0,4.53,11.096,0.5356,11.10891909,22.503,0,22.503,4.53,0,4.53,17.973,0,17.973
02/06/2019 14:30,16.5265,0.8948,16.55070601,0.7175,0,0.7175,15.809,0.8948,15.83430289,23.1585,0,23.1585,0.7175,0,0.7175,22.441,0,22.441
02/06/2019 15:00,16.5535,0.8276,16.57417521,1.3255,0,1.3255,15.228,0.8276,15.25047231,22.9875,0,22.9875,1.3255,0,1.3255,21.662,0,21.662
02/06/2019 15:30,16.2495,0.8044,16.26939795,2.0305,0,2.0305,14.219,0.8044,14.24173516,22.3635,0,22.3635,2.0305,0,2.0305,20.333,0,20.333
02/06/2019 16:00,15.4555,0.7334,15.472891,2.6315,0,2.6315,12.824,0.7334,12.84495432,20.6905,0,20.6905,2.6315,0,2.6315,18.059,0,18.059
02/06/2019 16:30,15.166,0.7852,15.18631275,3.133,0,3.133,12.033,0.7852,12.05859146,19.829,0,19.829,3.133,0,3.133,16.696,0,16.696
02/06/2019 17:00,15.4605,0.7316,15.47780019,4.4035,0,4.4035,11.057,0.7316,11.08117717,20.3595,0,20.3595,4.4035,0,4.4035,15.956,0,15.956
02/06/2019 17:30,15.5934,0.1748,15.59437971,11.797,0,11.797,3.7964,0.1748,3.800422082,21.4834,0,21.4834,11.797,0,11.797,9.6864,0,9.6864
02/06/2019 18:00,15.8555,0.6164,15.86747709,2.5775,0,2.5775,13.278,0.6164,13.29229976,21.9305,0,21.9305,2.5775,0,2.5775,19.353,0,19.353
02/06/2019 18:30,15.917,0.5396,15.92614383,1.342,0,1.342,14.575,0.5396,14.5849852,22.466,0,22.466,1.342,0,1.342,21.124,0,21.124
02/06/2019 19:00,15.781,0.599,15.79236404,0.924,0,0.924,14.857,0.599,14.86907025,22.754,0,22.754,0.924,0,0.924,21.83,0,21.83
02/06/2019 19:30,15.83,0.5068,15.83811056,0.468,0,0.468,15.362,0.5068,15.37035752,23.313,0,23.313,0.468,0,0.468,22.845,0,22.845
02/06/2019 20:00,15.5265,0.482,15.53397973,0.2625,0,0.2625,15.264,0.482,15.2716083,23.0395,0,23.0395,0.2625,0,0.2625,22.777,0,22.777
02/06/2019 20:30,15.3495,0.3686,15.35392511,0.1065,0,0.1065,15.243,0.3686,15.24745602,22.8155,0,22.8155,0.1065,0,0.1065,22.709,0,22.709
02/06/2019 21:00,14.922,0.24,14.92392991,0.044,0,0.044,14.878,0.24,14.87993562,22.32,0,22.32,0.044,0,0.044,22.276,0,22.276
02/06/2019 21:30,14.516,0.1286,14.51656963,0.005,0,0.005,14.511,0.1286,14.51156983,21.866,0,21.866,0.005,0,0.005,21.861,0,21.861
02/06/2019 22:00,14.268,0.0518,14.26809403,0.002,0,0.002,14.266,0.0518,14.26609404,21.504,0,21.504,0.002,0,0.002,21.502,0,21.502
02/06/2019 22:30,13.4845,0.0038,13.48450054,0.0005,0,0.0005,13.484,0.0038,13.48400054,20.6445,0,20.6445,0.0005,0,0.0005,20.644,0,20.644
02/06/2019 23:00,12.1785,0,12.1785,0.0015,0,0.0015,12.177,0,12.177,18.9095,0,18.9095,0.0015,0,0.0015,18.908,0,18.908
02/06/2019 23:30,11.105,0,11.105,0.002,0,0.002,11.103,0,11.103,17.566,0,17.566,0.002,0,0.002,17.564,0,17.564
03/06/2019 00:00,9.7504,0,9.7504,0.002,0,0.002,9.7484,0,9.7484,16.257,0,16.257,0.002,0,0.002,16.255,0,16.255
03/06/2019 00:30,9.2645,0,9.2645,0.0025,0,0.0025,9.262,0,9.262,15.6565,0,15.6565,0.0025,0,0.0025,15.654,0,15.654
03/06/2019 01:00,8.8302,0,8.8302,0.002,0,0.002,8.8282,0,8.8282,14.97,0.0134,14.970006,0.002,0,0.002,14.968,0.0134,14.968006
03/06/2019 01:30,9.7928,0,9.7928,4.793,0,4.793,4.9998,0,4.9998,15.186,0.1114,15.18640859,4.793,0,4.793,10.393,0.1114,10.39359702
03/06/2019 02:00,9.4259,0,9.4259,0.0045,0,0.0045,9.4214,0,9.4214,14.9215,0.2688,14.92392092,0.0045,0,0.0045,14.917,0.2688,14.91942165
03/06/2019 02:30,9.2867,0,9.2867,0.0035,0,0.0035,9.2832,0,9.2832,14.6835,0.215,14.68507396,0.0035,0,0.0035,14.68,0.215,14.68157434
03/06/2019 03:00,8.9128,0,8.9128,0.004,0,0.004,8.9088,0,8.9088,14.16,0.169,14.16100847,0.004,0,0.004,14.156,0.169,14.15700876
03/06/2019 03:30,8.6763,0,8.6763,0.0035,0,0.0035,8.6728,0,8.6728,13.8735,0.0998,13.87385895,0.0035,0,0.0035,13.87,0.0998,13.87035905
03/06/2019 04:00,8.6561,0,8.6561,0.0045,0,0.0045,8.6516,0,8.6516,13.8075,0.1478,13.80829103,0.0045,0,0.0045,13.803,0.1478,13.80379129
03/06/2019 04:30,8.5507,0,8.5507,0.0085,0,0.0085,8.5422,0,8.5422,13.6445,0.0884,13.64478636,0.0085,0,0.0085,13.636,0.0884,13.63628654
03/06/2019 05:00,8.5395,0,8.5395,0.0435,0,0.0435,8.496,0,8.496,13.5915,0.0614,13.59163869,0.0435,0,0.0435,13.548,0.0614,13.54813913
03/06/2019 05:30,8.9207,0,8.9207,0.1195,0,0.1195,8.8012,0,8.8012,14.0835,0.1958,14.08486102,0.1195,0,0.1195,13.964,0.1958,13.96537266
03/06/2019 06:00,9.3177,0,9.3177,0.2475,0,0.2475,9.0702,0,9.0702,14.6455,0.2284,14.64728087,0.2475,0,0.2475,14.398,0.2284,14.39981148
03/06/2019 06:30,10.5135,0,10.5135,0.4165,0,0.4165,10.097,0,10.097,16.4095,0.8064,16.42930221,0.4165,0,0.4165,15.993,0.8064,16.01331727
03/06/2019 07:00,12.267,0,12.267,0.711,0,0.711,11.556,0,11.556,18.118,0,18.118,0.711,0,0.711,17.407,0,17.407
03/06/2019 07:30,13.969,0,13.969,0.936,0,0.936,13.033,0,13.033,19.956,0,19.956,0.936,0,0.936,19.02,0,19.02
03/06/2019 08:00,15.855,1.5802,15.9335513,1.641,0,1.641,14.214,1.5802,14.30156733,21.09,0,21.09,1.641,0,1.641,19.449,0,19.449
03/06/2019 08:30,16.839,3.5386,17.20678968,2.088,0,2.088,14.751,3.5386,15.1694987,20.624,0,20.624,2.088,0,2.088,18.536,0,18.536
03/06/2019 09:00,16.9315,3.8324,17.35980939,2.8635,0,2.8635,14.068,3.8324,14.58066918,20.0815,0,20.0815,2.8635,0,2.8635,17.218,0,17.218
03/06/2019 09:30,16.2855,3.9226,16.75124774,2.9775,0,2.9775,13.308,3.9226,13.8740641,18.7965,0,18.7965,2.9775,0,2.9775,15.819,0,15.819
03/06/2019 10:00,15.1985,4.0858,15.73811183,2.9995,0,2.9995,12.199,4.0858,12.86504421,17.3765,0,17.3765,2.9995,0,2.9995,14.377,0,14.377
03/06/2019 10:30,15.881,4.1818,16.422351,3.594,0,3.594,12.287,4.1818,12.97913018,17.777,0,17.777,3.594,0,3.594,14.183,0,14.183
03/06/2019 11:00,16.171,4.1108,16.68532042,3.789,0,3.789,12.382,4.1108,13.04655513,17.834,0,17.834,3.789,0,3.789,14.045,0,14.045
03/06/2019 11:30,14.5125,3.863,15.0178369,6.3985,0,6.3985,8.114,3.863,8.986643701,15.8647,0,15.8647,6.3985,0,6.3985,9.4662,0,9.4662
03/06/2019 12:00,13.535,1.5054,13.61846005,3.956,0,3.956,9.579,1.5054,9.69657002,15.431,0,15.431,3.956,0,3.956,11.475,0,11.475
03/06/2019 12:30,14.6455,0.9678,14.67744212,3.7255,0,3.7255,10.92,0.9678,10.96280242,18.5405,0,18.5405,3.7255,0,3.7255,14.815,0,14.815
03/06/2019 13:00,14.17,0.9946,14.20486287,3.533,0,3.533,10.637,0.9946,10.68339825,18.549,0,18.549,3.533,0,3.533,15.016,0,15.016
03/06/2019 13:30,13.1843,1.1712,13.23621834,3.7045,0,3.7045,9.4798,1.1712,9.551875077,17.3365,0,17.3365,3.7045,0,3.7045,13.632,0,13.632
03/06/2019 14:00,12.9616,0.9696,12.99781515,3.953,0,3.953,9.0086,0.9696,9.060629013,17.299,0,17.299,3.953,0,3.953,13.346,0,13.346
03/06/2019 14:30,12.9893,0.8582,13.01761966,4.1765,0,4.1765,8.8128,0.8582,8.854487624,17.0505,0,17.0505,4.1765,0,4.1765,12.874,0,12.874
03/06/2019 15:00,12.0503,1.0406,12.0951469,3.9555,0,3.9555,8.0948,1.0406,8.161411361,15.6505,0,15.6505,3.9555,0,3.9555,11.695,0,11.695
03/06/2019 15:30,12.735,0.2286,12.73705158,10.235,0,10.235,2.5,0.2286,2.510429836,15.0294,0.2708,15.03183944,10.235,0,10.235,4.7944,0.2708,4.802041649
03/06/2019 16:00,13.9874,0.7412,14.00702453,8.715,0,8.715,5.2724,0.7412,5.324244472,16.1992,0,16.1992,8.715,0,8.715,7.4842,0,7.4842
03/06/2019 16:30,14.4735,0.9754,14.50632991,3.1935,0,3.1935,11.28,0.9754,11.32209367,16.7275,0,16.7275,3.1935,0,3.1935,13.534,0,13.534
03/06/2019 17:00,16.346,0.77,16.36412589,2.171,0,2.171,14.175,0.77,14.19589818,19.654,0.2324,19.65537397,2.171,0,2.171,17.483,0.2324,17.48454457
03/06/2019 17:30,16.588,0,16.588,1.526,0,1.526,15.062,0,15.062,22.308,0.6182,22.31656415,1.526,0,1.526,20.782,0.6182,20.79119273
03/06/2019 18:00,17.352,0,17.352,1.466,0,1.466,15.886,0,15.886,22.056,0.2956,22.05798076,1.466,0,1.466,20.59,0.2956,20.59212178
03/06/2019 18:30,17.814,0,17.814,1.035,0,1.035,16.779,0,16.779,23.079,0.2362,23.08020865,1.035,0,1.035,22.044,0.2362,22.0452654
03/06/2019 19:00,17.477,0,17.477,0.802,0,0.802,16.675,0,16.675,23.191,0.1786,23.19168771,0.802,0,0.802,22.389,0.1786,22.38971235
03/06/2019 19:30,17.298,0,17.298,0.413,0,0.413,16.885,0,16.885,23.447,0.1018,23.44722099,0.413,0,0.413,23.034,0.1018,23.03422495
03/06/2019 20:00,16.1775,0,16.1775,0.2105,0,0.2105,15.967,0,15.967,24.2335,0.3802,24.2364823,0.2105,0,0.2105,24.023,0.3802,24.02600843
03/06/2019 20:30,16.2325,0,16.2325,0.0765,0,0.0765,16.156,0,16.156,23.0365,0.0346,23.03652598,0.0765,0,0.0765,22.96,0.0346,22.96002607
03/06/2019 21:00,16.189,0,16.189,0.014,0,0.014,16.175,0,16.175,22.756,0,22.756,0.014,0,0.014,22.742,0,22.742
03/06/2019 21:30,15.653,0,15.653,0,0,0,15.653,0,15.653,22.126,0,22.126,0,0,0,22.126,0,22.126
03/06/2019 22:00,14.775,0,14.775,0,0,0,14.775,0,14.775,21.83,0,21.83,0,0,0,21.83,0,21.83
03/06/2019 22:30,13.803,0,13.803,0,0,0,13.803,0,13.803,20.813,0,20.813,0,0,0,20.813,0,20.813
03/06/2019 23:00,13.009,0,13.009,0,0,0,13.009,0,13.009,18.338,0,18.338,0,0,0,18.338,0,18.338
03/06/2019 23:30,11.954,0,11.954,0,0,0,11.954,0,11.954,17.008,0,17.008,0,0,0,17.008,0,17.008
04/06/2019 00:00,10.495,0,10.495,0,0,0,10.495,0,10.495,15.805,0,15.805,0,0,0,15.805,0,15.805
04/06/2019 00:30,10.026,0,10.026,0,0,0,10.026,0,10.026,15.274,0,15.274,0,0,0,15.274,0,15.274
04/06/2019 01:00,9.4012,0,9.4012,0,0,0,9.4012,0,9.4012,14.536,0,14.536,0,0,0,14.536,0,14.536
04/06/2019 01:30,9.9418,0,9.9418,0,0,0,9.9418,0,9.9418,15.204,0,15.204,0,0,0,15.204,0,15.204
04/06/2019 02:00,9.792,0,9.792,0,0,0,9.792,0,9.792,14.996,0,14.996,0,0,0,14.996,0,14.996
04/06/2019 02:30,9.4772,0,9.4772,0,0,0,9.4772,0,9.4772,14.565,0,14.565,0,0,0,14.565,0,14.565
04/06/2019 03:00,9.1422,0,9.1422,0.001,0,0.001,9.1412,0,9.1412,14.138,0,14.138,0.001,0,0.001,14.137,0,14.137
04/06/2019 03:30,8.8759,0,8.8759,0.0015,0,0.0015,8.8744,0,8.8744,13.8615,0,13.8615,0.0015,0,0.0015,13.86,0,13.86
04/06/2019 04:00,8.7865,0,8.7865,0.0005,0,0.0005,8.786,0,8.786,13.7225,0,13.7225,0.0005,0,0.0005,13.722,0,13.722
04/06/2019 04:30,8.6665,0,8.6665,0.0015,0,0.0015,8.665,0,8.665,13.6125,0,13.6125,0.0015,0,0.0015,13.611,0,13.611
04/06/2019 05:00,8.6756,0,8.6756,0.001,0,0.001,8.6746,0,8.6746,13.626,0,13.626,0.001,0,0.001,13.625,0,13.625
04/06/2019 05:30,9.1357,0,9.1357,7.6495,0,7.6495,1.4862,0,1.4862,13.7783,0,13.7783,7.6495,0,7.6495,6.1288,0,6.1288
04/06/2019 06:00,9.1474,0,9.1474,2.746,0,2.746,6.4014,0,6.4014,14.248,0,14.248,2.746,0,2.746,11.502,0,11.502
04/06/2019 06:30,9.9321,0,9.9321,0.2265,0,0.2265,9.7056,0,9.7056,16.6505,0,16.6505,0.2265,0,0.2265,16.424,0,16.424
04/06/2019 07:00,11.1525,0,11.1525,0.4645,0,0.4645,10.688,0,10.688,18.6235,0,18.6235,0.4645,0,0.4645,18.159,0,18.159
04/06/2019 07:30,13.841,0.0518,13.84109693,3.185,0,3.185,10.656,0.0518,10.6561259,20.335,0,20.335,3.185,0,3.185,17.15,0,17.15
04/06/2019 08:00,14.6925,0.073,14.69268135,4.8095,0,4.8095,9.883,0.073,9.883269601,21.4975,0,21.4975,4.8095,0,4.8095,16.688,0,16.688
04/06/2019 08:30,14.9005,0.2726,14.90299336,1.7355,0,1.7355,13.165,0.2726,13.16782198,21.8865,0,21.8865,1.7355,0,1.7355,20.151,0,20.151
04/06/2019 09:00,14.8405,0.626,14.85369706,1.8115,0,1.8115,13.029,0.626,13.04402994,21.1035,0,21.1035,1.8115,0,1.8115,19.292,0,19.292
04/06/2019 09:30,15.225,0.6086,15.23715915,1.576,0,1.576,13.649,0.6086,13.6625618,22.25,0,22.25,1.576,0,1.576,20.674,0,20.674
04/06/2019 10:00,15.1915,1.0828,15.23004032,2.6225,0,2.6225,12.569,1.0828,12.61555456,20.3815,0,20.3815,2.6225,0,2.6225,17.759,0,17.759
04/06/2019 10:30,15.821,1.0888,15.85842131,1.851,0,1.851,13.97,1.0888,14.01236545,20.634,0,20.634,1.851,0,1.851,18.783,0,18.783
04/06/2019 11:00,16.0355,1.1098,16.07385816,1.0175,0,1.0175,15.018,1.1098,15.05895016,21.3575,0,21.3575,1.0175,0,1.0175,20.34,0,20.34
04/06/2019 11:30,15.704,0.816,15.72518591,0.711,0,0.711,14.993,0.816,15.01518914,23.461,0,23.461,0.711,0,0.711,22.75,0,22.75
04/06/2019 12:00,15.7325,0.576,15.74304076,2.2535,0,2.2535,13.479,0.576,13.49130153,23.8505,0,23.8505,2.2535,0,2.2535,21.597,0,21.597
04/06/2019 12:30,16.1054,0.3456,16.10910763,6.106,0,6.106,9.9994,0.3456,10.00537054,24.048,0,24.048,6.106,0,6.106,17.942,0,17.942
04/06/2019 13:00,16.337,0.3648,16.34107243,6.1,0,6.1,10.237,0.3648,10.24349784,24.044,0,24.044,6.1,0,6.1,17.944,0,17.944
04/06/2019 13:30,15.3568,0.0518,15.35688736,11.739,0,11.739,3.6178,0.0518,3.61817082,21.94,0,21.94,11.739,0,11.739,10.201,0,10.201
04/06/2019 14:00,14.3181,0.24,14.3201113,12.1925,0,12.1925,2.1256,0.24,2.139106206,19.2877,0,19.2877,12.1925,0,12.1925,7.0952,0,7.0952
04/06/2019 14:30,14.4451,0.002,14.44510014,11.9145,0,11.9145,2.5306,0.002,2.53060079,20.4931,0,20.4931,11.9145,0,11.9145,8.5786,0,8.5786
04/06/2019 15:00,12.9352,0.5702,12.94776147,4.345,0,4.345,8.5902,0.5702,8.609103558,18.257,0,18.257,4.345,0,4.345,13.912,0,13.912
04/06/2019 15:30,13.9824,0.9734,14.0162412,4.196,0,4.196,9.7864,0.9734,9.834690261,16.666,0,16.666,4.196,0,4.196,12.47,0,12.47
04/06/2019 16:00,13.7107,1.2346,13.76617346,4.5255,0,4.5255,9.1852,1.2346,9.267801044,15.6595,0,15.6595,4.5255,0,4.5255,11.134,0,11.134
04/06/2019 16:30,14.0094,1.1674,14.05795544,4.152,0,4.152,9.8574,1.1674,9.92628619,17.46,0,17.46,4.152,0,4.152,13.308,0,13.308
04/06/2019 17:00,14.3417,0.482,14.34979731,4.3845,0,4.3845,9.9572,0.482,9.968859305,21.0075,0,21.0075,4.3845,0,4.3845,16.623,0,16.623
04/06/2019 17:30,15.7342,0.0212,15.73421428,11.752,0,11.752,3.9822,0.0212,3.982256431,23.457,0,23.457,11.752,0,11.752,11.705,0,11.705
04/06/2019 18:00,17.1923,0,17.1923,10.5395,0,10.5395,6.6528,0,6.6528,25.1505,0,25.1505,10.5395,0,10.5395,14.611,0,14.611
04/06/2019 18:30,17.609,0.1536,17.6096699,5.014,0,5.014,12.595,0.1536,12.59593657,25.746,0,25.746,5.014,0,5.014,20.732,0,20.732
04/06/2019 19:00,17.475,0.2764,17.47718576,0.454,0,0.454,17.021,0.2764,17.02324405,25.424,0,25.424,0.454,0,0.454,24.97,0,24.97
04/06/2019 19:30,17.8285,0.4684,17.83465197,0.5525,0,0.5525,17.276,0.4684,17.28234864,24.0875,0,24.0875,0.5525,0,0.5525,23.535,0,23.535
04/06/2019 20:00,17.7305,0.5318,17.73847348,0.3735,0,0.3735,17.357,0.5318,17.36514498,23.7915,0,23.7915,0.3735,0,0.3735,23.418,0,23.418
04/06/2019 20:30,17.0325,0.3744,17.03661444,0.2295,0,0.2295,16.803,0.3744,16.80717062,23.1525,0,23.1525,0.2295,0,0.2295,22.923,0,22.923
04/06/2019 21:00,16.4405,0.2036,16.44176065,0.0565,0,0.0565,16.384,0.2036,16.385265,22.6185,0,22.6185,0.0565,0,0.0565,22.562,0,22.562
04/06/2019 21:30,16.1255,0.1882,16.1265982,0.0075,0,0.0075,16.118,0.1882,16.11909871,22.2855,0,22.2855,0.0075,0,0.0075,22.278,0,22.278
04/06/2019 22:00,15.3175,0,15.3175,0.0035,0,0.0035,15.314,0,15.314,21.4205,0,21.4205,0.0035,0,0.0035,21.417,0,21.417
04/06/2019 22:30,14.588,0,14.588,0.004,0,0.004,14.584,0,14.584,20.558,0,20.558,0.004,0,0.004,20.554,0,20.554
04/06/2019 23:00,13.4045,0,13.4045,0.0025,0,0.0025,13.402,0,13.402,18.7015,0,18.7015,0.0025,0,0.0025,18.699,0,18.699
04/06/2019 23:30,12.2095,0,12.2095,0.0025,0,0.0025,12.207,0,12.207,17.1155,0,17.1155,0.0025,0,0.0025,17.113,0,17.113
05/06/2019 00:00,10.9755,0,10.9755,0.0045,0,0.0045,10.971,0,10.971,15.7295,0,15.7295,0.0045,0,0.0045,15.725,0,15.725
05/06/2019 00:30,10.396,0,10.396,0.003,0,0.003,10.393,0,10.393,15.253,0,15.253,0.003,0,0.003,15.25,0,15.25
05/06/2019 01:00,9.6129,0,9.6129,0.0065,0,0.0065,9.6064,0,9.6064,14.7335,0,14.7335,0.0065,0,0.0065,14.727,0,14.727
05/06/2019 01:30,10.291,0,10.291,0.008,0,0.008,10.283,0,10.283,15.571,0,15.571,0.008,0,0.008,15.563,0,15.563
05/06/2019 02:00,9.9858,0,9.9858,0.005,0,0.005,9.9808,0,9.9808,15.206,0,15.206,0.005,0,0.005,15.201,0,15.201
05/06/2019 02:30,9.7073,0,9.7073,0.0055,0,0.0055,9.7018,0,9.7018,14.8895,0,14.8895,0.0055,0,0.0055,14.884,0,14.884
05/06/2019 03:00,9.3809,0,9.3809,0.0055,0,0.0055,9.3754,0,9.3754,14.1575,0.0212,14.15751587,0.0055,0,0.0055,14.152,0.0212,14.15201588
05/06/2019 03:30,9.7212,0,9.7212,0.004,0,0.004,9.7172,0,9.7172,13.204,0,13.204,0.004,0,0.004,13.2,0,13.2
05/06/2019 04:00,9.7197,0,9.7197,0.0045,0,0.0045,9.7152,0,9.7152,13.1875,0,13.1875,0.0045,0,0.0045,13.183,0,13.183
05/06/2019 04:30,9.5133,0,9.5133,0.0035,0,0.0035,9.5098,0,9.5098,12.9995,0,12.9995,0.0035,0,0.0035,12.996,0,12.996
05/06/2019 05:00,9.4466,0,9.4466,0.004,0,0.004,9.4426,0,9.4426,12.926,0,12.926,0.004,0,0.004,12.922,0,12.922
05/06/2019 05:30,9.6877,0,9.6877,0.0205,0,0.0205,9.6672,0,9.6672,13.1685,0,13.1685,0.0205,0,0.0205,13.148,0,13.148
05/06/2019 06:00,10.2095,0,10.2095,0.1045,0,0.1045,10.105,0,10.105,13.7285,0,13.7285,0.1045,0,0.1045,13.624,0,13.624
05/06/2019 06:30,11.727,0,11.727,0.238,0,0.238,11.489,0,11.489,15.567,0,15.567,0.238,0,0.238,15.329,0,15.329
05/06/2019 07:00,13.3395,0,13.3395,0.3895,0,0.3895,12.95,0,12.95,17.6795,0,17.6795,0.3895,0,0.3895,17.29,0,17.29
05/06/2019 07:30,14.884,0,14.884,0.781,0,0.781,14.103,0,14.103,19.249,0,19.249,0.781,0,0.781,18.468,0,18.468
05/06/2019 08:00,15.7495,0,15.7495,1.2215,0,1.2215,14.528,0,14.528,19.6075,0.0364,19.60753379,1.2215,0,1.2215,18.386,0.0364,18.38603603
05/06/2019 08:30,16.7585,0.8428,16.7796792,1.8855,0,1.8855,14.873,0.8428,14.8968601,19.4535,0.0096,19.45350237,1.8855,0,1.8855,17.568,0.0096,17.56800262
05/06/2019 09:00,16.4665,1.0292,16.49863252,3.0995,0,3.0995,13.367,1.0292,13.40656338,18.7155,0,18.7155,3.0995,0,3.0995,15.616,0,15.616
05/06/2019 09:30,16.44,0.9486,16.46734471,7.796,0,7.796,8.644,0.9486,8.695894316,18.39,0,18.39,7.796,0,7.796,10.594,0,10.594
05/06/2019 10:00,15.451,0.9408,15.47961581,3.058,0,3.058,12.393,0.9408,12.42865856,18.67,0,18.67,3.058,0,3.058,15.612,0,15.612
05/06/2019 10:30,15.2423,0.841,15.26548362,7.0125,0,7.0125,8.2298,0.841,8.272659128,18.1045,0,18.1045,7.0125,0,7.0125,11.092,0,11.092
05/06/2019 11:00,14.495,1.0388,14.5321757,3.987,0,3.987,10.508,1.0388,10.55922201,16.839,0,16.839,3.987,0,3.987,12.852,0,12.852
05/06/2019 11:30,13.8809,1.1424,13.9278305,4.5495,0,4.5495,9.3314,1.1424,9.401069286,15.9565,0,15.9565,4.5495,0,4.5495,11.407,0,11.407
05/06/2019 12:00,13.4045,1.0484,13.44543651,3.3495,0,3.3495,10.055,1.0484,10.10950877,17.0985,0,17.0985,3.3495,0,3.3495,13.749,0,13.749
05/06/2019 12:30,13.5247,1.0004,13.56164851,4.3105,0,4.3105,9.2142,1.0004,9.268348386,17.2125,0,17.2125,4.3105,0,4.3105,12.902,0,12.902
05/06/2019 13:00,13.7507,0.9966,13.78676764,4.5865,0,4.5865,9.1642,0.9966,9.218230481,15.9855,0,15.9855,4.5865,0,4.5865,11.399,0,11.399
05/06/2019 13:30,13.9725,1.3172,14.03444948,4.5625,0,4.5625,9.41,1.3172,9.501742779,14.9155,0,14.9155,4.5625,0,4.5625,10.353,0,10.353
05/06/2019 14:00,14.0862,1.5552,14.17179161,4.753,0,4.753,9.3332,1.5552,9.461885081,13.8658,0,13.8658,4.753,0,4.753,9.1128,0,9.1128
05/06/2019 14:30,14.1781,1.4574,14.25280795,4.6855,0,4.6855,9.4926,1.4574,9.603825775,14.3221,0,14.3221,4.6855,0,4.6855,9.6366,0,9.6366
