Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/06/2019 15:00,12.8038,1.1924,12.8592034,4.54,0,4.54,8.2638,1.1924,8.349383702,14.3032,0,14.3032,4.54,0,4.54,9.7632,0,9.7632
05/06/2019 15:30,13.2535,1.0638,13.29612472,4.1355,0,4.1355,9.118,1.0638,9.17984719,15.0405,0,15.0405,4.1355,0,4.1355,10.905,0,10.905
05/06/2019 16:00,13.0917,1.0118,13.13074058,4.2385,0,4.2385,8.8532,1.0118,8.910829898,15.5915,0,15.5915,4.2385,0,4.2385,11.353,0,11.353
05/06/2019 16:30,14.1015,0.8814,14.12901866,4.0185,0,4.0185,10.083,0.8814,10.12145024,16.8515,0,16.8515,4.0185,0,4.0185,12.833,0,12.833
05/06/2019 17:00,15.1551,0.4492,15.16175572,7.5395,0,7.5395,7.6156,0.4492,7.628836346,18.9425,0,18.9425,7.5395,0,7.5395,11.403,0,11.403
05/06/2019 17:30,16.601,0.7564,16.61822319,3.148,0,3.148,13.453,0.7564,13.47424766,19.885,0,19.885,3.148,0,3.148,16.737,0,16.737
05/06/2019 18:00,17.331,0.384,17.33525359,2.852,0,2.852,14.479,0.384,14.48409117,22.125,0,22.125,2.852,0,2.852,19.273,0,19.273
05/06/2019 18:30,17.3255,0.3956,17.33001586,2.2095,0,2.2095,15.116,0.3956,15.12117573,22.1025,0,22.1025,2.2095,0,2.2095,19.893,0,19.893
05/06/2019 19:00,17.375,0.3628,17.37878732,1.533,0,1.533,15.842,0.3628,15.84615372,22.492,0,22.492,1.533,0,1.533,20.959,0,20.959
05/06/2019 19:30,17.7,0.5164,17.70753142,0.858,0,0.858,16.842,0.5164,16.84991492,21.999,0,21.999,0.858,0,0.858,21.141,0,21.141
05/06/2019 20:00,17.6225,0.4876,17.62924445,0.4595,0,0.4595,17.163,0.4876,17.16992495,22.0955,0,22.0955,0.4595,0,0.4595,21.636,0,21.636
05/06/2019 20:30,17.2795,0.3744,17.28355564,0.2225,0,0.2225,17.057,0.3744,17.06110853,21.7725,0,21.7725,0.2225,0,0.2225,21.55,0,21.55
05/06/2019 21:00,16.849,0.2362,16.85065552,0.118,0,0.118,16.731,0.2362,16.73266719,21.346,0,21.346,0.118,0,0.118,21.228,0,21.228
05/06/2019 21:30,16.448,0.096,16.44828015,0.017,0,0.017,16.431,0.096,16.43128044,21.004,0,21.004,0.017,0,0.017,20.987,0,20.987
05/06/2019 22:00,15.911,0.023,15.91101662,0,0,0,15.911,0.023,15.91101662,21.028,0,21.028,0,0,0,21.028,0,21.028
05/06/2019 22:30,15.347,0.002,15.34700013,0,0,0,15.347,0.002,15.34700013,19.707,0,19.707,0,0,0,19.707,0,19.707
05/06/2019 23:00,13.855,0,13.855,0,0,0,13.855,0,13.855,18.042,0,18.042,0,0,0,18.042,0,18.042
05/06/2019 23:30,12.426,0,12.426,0,0,0,12.426,0,12.426,16.71,0,16.71,0,0,0,16.71,0,16.71
06/06/2019 00:00,11.482,0,11.482,0,0,0,11.482,0,11.482,15.245,0,15.245,0,0,0,15.245,0,15.245
06/06/2019 00:30,10.861,0,10.861,0,0,0,10.861,0,10.861,14.592,0,14.592,0,0,0,14.592,0,14.592
06/06/2019 01:00,10.312,0,10.312,0,0,0,10.312,0,10.312,13.941,0,13.941,0,0,0,13.941,0,13.941
06/06/2019 01:30,10.85,0,10.85,0,0,0,10.85,0,10.85,14.615,0,14.615,0,0,0,14.615,0,14.615
06/06/2019 02:00,10.624,0,10.624,0,0,0,10.624,0,10.624,14.364,0,14.364,0,0,0,14.364,0,14.364
06/06/2019 02:30,10.375,0,10.375,0,0,0,10.375,0,10.375,14.056,0,14.056,0,0,0,14.056,0,14.056
06/06/2019 03:00,9.9406,0,9.9406,0,0,0,9.9406,0,9.9406,13.524,0,13.524,0,0,0,13.524,0,13.524
06/06/2019 03:30,9.7048,0,9.7048,0.001,0,0.001,9.7038,0,9.7038,13.251,0,13.251,0.001,0,0.001,13.25,0,13.25
06/06/2019 04:00,9.5674,0,9.5674,0,0,0,9.5674,0,9.5674,13.089,0,13.089,0,0,0,13.089,0,13.089
06/06/2019 04:30,9.4924,0,9.4924,0,0,0,9.4924,0,9.4924,13.035,0,13.035,0,0,0,13.035,0,13.035
06/06/2019 05:00,9.4522,0,9.4522,0,0,0,9.4522,0,9.4522,12.971,0,12.971,0,0,0,12.971,0,12.971
06/06/2019 05:30,9.6994,0,9.6994,0.011,0,0.011,9.6884,0,9.6884,13.263,0,13.263,0.011,0,0.011,13.252,0,13.252
06/06/2019 06:00,10.259,0,10.259,0.082,0,0.082,10.177,0,10.177,13.868,0,13.868,0.082,0,0.082,13.786,0,13.786
06/06/2019 06:30,11.675,0,11.675,0.224,0,0.224,11.451,0,11.451,15.62,0,15.62,0.224,0,0.224,15.396,0,15.396
06/06/2019 07:00,12.8715,0,12.8715,0.5275,0,0.5275,12.344,0,12.344,17.8905,0,17.8905,0.5275,0,0.5275,17.363,0,17.363
06/06/2019 07:30,13.5615,0,13.5615,1.1625,0,1.1625,12.399,0,12.399,19.8095,0,19.8095,1.1625,0,1.1625,18.647,0,18.647
06/06/2019 08:00,14.923,0,14.923,10.654,0,10.654,4.269,0,4.269,20.985,0,20.985,10.654,0,10.654,10.331,0,10.331
06/06/2019 08:30,14.9897,0,14.9897,8.4885,0,8.4885,6.5012,0,6.5012,20.4655,0.334,20.46822528,8.4885,0,8.4885,11.977,0.334,11.98165619
06/06/2019 09:00,15.3875,0.8332,15.41004148,2.4665,0,2.4665,12.921,0.8332,12.94783624,18.8825,0.1516,18.88310856,2.4665,0,2.4665,16.416,0.1516,16.41669999
06/06/2019 09:30,15.472,1.1444,15.51426554,3.216,0,3.216,12.256,1.1444,12.30931303,19.003,0,19.003,3.216,0,3.216,15.787,0,15.787
06/06/2019 10:00,15.091,1.2922,15.14622269,3.312,0,3.312,11.779,1.2922,11.84966758,18.963,0,18.963,3.312,0,3.312,15.651,0,15.651
06/06/2019 10:30,15.7487,0.8948,15.77409962,9.0495,0,9.0495,6.6992,0.8948,6.758694229,19.9955,0,19.9955,9.0495,0,9.0495,10.946,0,10.946
06/06/2019 11:00,14.2606,1.3766,14.3268887,8.443,0,8.443,5.8176,1.3766,5.978252029,15.9972,0,15.9972,8.443,0,8.443,7.5542,0,7.5542
06/06/2019 11:30,15.0404,0.8678,15.06541433,11.619,0,11.619,3.4214,0.8678,3.529738631,15.9276,0,15.9276,11.619,0,11.619,4.3086,0,4.3086
06/06/2019 12:00,15.4212,0.7162,15.43782212,12.257,0,12.257,3.1642,0.7162,3.24424168,16.099,0,16.099,12.257,0,12.257,3.842,0,3.842
06/06/2019 12:30,15.9339,0.9792,15.96395947,13.6605,0,13.6605,2.2734,0.9792,2.475314162,16.9495,0,16.9495,13.6605,0,13.6605,3.289,0,3.289
06/06/2019 13:00,15.6015,1.3766,15.66211447,4.5155,0,4.5155,11.086,1.3766,11.17114245,16.3485,0,16.3485,4.5155,0,4.5155,11.833,0,11.833
06/06/2019 13:30,14.19,1.2058,14.24113948,3.022,0,3.022,11.168,1.2058,11.23290602,15.918,0,15.918,3.022,0,3.022,12.896,0,12.896
06/06/2019 14:00,13.73,0.8006,13.75332179,3.417,0,3.417,10.313,0.8006,10.34402868,16.329,0,16.329,3.417,0,3.417,12.912,0,12.912
06/06/2019 14:30,14.2705,1.1212,14.31447728,3.6495,0,3.6495,10.621,1.1212,10.68001547,15.6175,0,15.6175,3.6495,0,3.6495,11.968,0,11.968
06/06/2019 15:00,14.026,0.9812,14.06027843,2.763,0,2.763,11.263,0.9812,11.30565887,15.102,0,15.102,2.763,0,2.763,12.339,0,12.339
06/06/2019 15:30,14.941,0.8428,14.96475168,2.648,0,2.648,12.293,0.8428,12.32185704,16.388,0,16.388,2.648,0,2.648,13.74,0,13.74
06/06/2019 16:00,14.5785,0.9946,14.61238829,3.4615,0,3.4615,11.117,0.9946,11.16140306,15.9775,0,15.9775,3.4615,0,3.4615,12.516,0,12.516
06/06/2019 16:30,15.435,1.0464,15.47042915,3.867,0,3.867,11.568,1.0464,11.61523039,16.624,0,16.624,3.867,0,3.867,12.757,0,12.757
06/06/2019 17:00,16.9725,1.006,17.00228785,2.4585,0,2.4585,14.514,1.006,14.54882236,18.8585,0,18.8585,2.4585,0,2.4585,16.4,0,16.4
06/06/2019 17:30,18.1335,0.772,18.14992579,2.3975,0,2.3975,15.736,0.772,15.75492558,20.3805,0,20.3805,2.3975,0,2.3975,17.983,0,17.983
06/06/2019 18:00,18.382,0.7872,18.398848,1.884,0,1.884,16.498,0.7872,16.5167699,20.543,0,20.543,1.884,0,1.884,18.659,0,18.659
06/06/2019 18:30,18.8865,0.7392,18.90096026,1.3775,0,1.3775,17.509,0.7392,17.52459693,22.3095,0,22.3095,1.3775,0,1.3775,20.932,0,20.932
06/06/2019 19:00,18.452,0.4378,18.45719298,4.768,0,4.768,13.684,0.4378,13.6910016,22.142,0,22.142,4.768,0,4.768,17.374,0,17.374
06/06/2019 19:30,17.6735,0.386,17.67771473,0.5685,0,0.5685,17.105,0.386,17.10935478,23.1605,0,23.1605,0.5685,0,0.5685,22.592,0,22.592
06/06/2019 20:00,17.1765,0.144,17.1771036,0.2495,0,0.2495,16.927,0.144,16.9276125,22.3245,0.0076,22.32450129,0.2495,0,0.2495,22.075,0.0076,22.07500131
06/06/2019 20:30,16.2395,0,16.2395,0.1635,0,0.1635,16.076,0,16.076,22.7945,0,22.7945,0.1635,0,0.1635,22.631,0,22.631
06/06/2019 21:00,15.8855,0,15.8855,0.0625,0,0.0625,15.823,0,15.823,22.4995,0,22.4995,0.0625,0,0.0625,22.437,0,22.437
06/06/2019 21:30,16.2535,0.0038,16.25350044,0.0045,0,0.0045,16.249,0.0038,16.24900044,21.2975,0,21.2975,0.0045,0,0.0045,21.293,0,21.293
06/06/2019 22:00,16.114,0,16.114,0,0,0,16.114,0,16.114,20.57,0,20.57,0,0,0,20.57,0,20.57
06/06/2019 22:30,14.5465,0,14.5465,0.0005,0,0.0005,14.546,0,14.546,20.5835,0,20.5835,0.0005,0,0.0005,20.583,0,20.583
06/06/2019 23:00,13.615,0,13.615,0,0,0,13.615,0,13.615,18.603,0,18.603,0,0,0,18.603,0,18.603
06/06/2019 23:30,13.03,0,13.03,0.001,0,0.001,13.029,0,13.029,16.678,0,16.678,0.001,0,0.001,16.677,0,16.677
07/06/2019 00:00,11.981,0,11.981,0.006,0,0.006,11.975,0,11.975,15.489,0,15.489,0.006,0,0.006,15.483,0,15.483
07/06/2019 00:30,11.277,0,11.277,0.01,0,0.01,11.267,0,11.267,14.581,0,14.581,0.01,0,0.01,14.571,0,14.571
07/06/2019 01:00,10.6335,0,10.6335,0.0025,0,0.0025,10.631,0,10.631,13.7335,0,13.7335,0.0025,0,0.0025,13.731,0,13.731
07/06/2019 01:30,11.2445,0,11.2445,0.0015,0,0.0015,11.243,0,11.243,14.4595,0,14.4595,0.0015,0,0.0015,14.458,0,14.458
07/06/2019 02:00,11.027,0,11.027,0,0,0,11.027,0,11.027,14.183,0,14.183,0,0,0,14.183,0,14.183
07/06/2019 02:30,10.997,0,10.997,0,0,0,10.997,0,10.997,14.076,0,14.076,0,0,0,14.076,0,14.076
07/06/2019 03:00,10.8255,0,10.8255,0.0005,0,0.0005,10.825,0,10.825,13.8225,0,13.8225,0.0005,0,0.0005,13.822,0,13.822
07/06/2019 03:30,10.663,0,10.663,0.001,0,0.001,10.662,0,10.662,13.612,0,13.612,0.001,0,0.001,13.611,0,13.611
07/06/2019 04:00,10.446,0,10.446,0.001,0,0.001,10.445,0,10.445,13.373,0,13.373,0.001,0,0.001,13.372,0,13.372
07/06/2019 04:30,10.12,0,10.12,0.002,0,0.002,10.118,0,10.118,13.01,0,13.01,0.002,0,0.002,13.008,0,13.008
07/06/2019 05:00,10.0075,0,10.0075,0.0035,0,0.0035,10.004,0,10.004,12.9215,0,12.9215,0.0035,0,0.0035,12.918,0,12.918
07/06/2019 05:30,10.171,0,10.171,0.005,0,0.005,10.166,0,10.166,13.278,0,13.278,0.005,0,0.005,13.273,0,13.273
07/06/2019 06:00,10.503,0,10.503,0.014,0,0.014,10.489,0,10.489,13.876,0,13.876,0.014,0,0.014,13.862,0,13.862
07/06/2019 06:30,12.242,0,12.242,0.027,0,0.027,12.215,0,12.215,15.992,0,15.992,0.027,0,0.027,15.965,0,15.965
07/06/2019 07:00,14.129,0,14.129,0.055,0,0.055,14.074,0,14.074,18.787,0,18.787,0.055,0,0.055,18.732,0,18.732
07/06/2019 07:30,15.994,0,15.994,0.179,0,0.179,15.815,0,15.815,21.281,0,21.281,0.179,0,0.179,21.102,0,21.102
07/06/2019 08:00,17.6225,0.002,17.62250011,9.2475,0,9.2475,8.375,0.002,8.375000239,23.2775,0.002,23.27750009,9.2475,0,9.2475,14.03,0.002,14.03000014
07/06/2019 08:30,18.6197,0.119,18.62008027,9.4325,0,9.4325,9.1872,0.119,9.18797066,24.5425,0,24.5425,9.4325,0,9.4325,15.11,0,15.11
07/06/2019 09:00,18.3339,0.0058,18.33390092,9.6035,0,9.6035,8.7304,0.0058,8.730401927,25.7225,0,25.7225,9.6035,0,9.6035,16.119,0,16.119
07/06/2019 09:30,18.912,0.1748,18.9128078,9.79,0,9.79,9.122,0.1748,9.123674646,26.227,0,26.227,9.79,0,9.79,16.437,0,16.437
07/06/2019 10:00,19.4305,0.2304,19.43186595,4.5165,0,4.5165,14.914,0.2304,14.91577957,26.3715,0.6624,26.37981778,4.5165,0,4.5165,21.855,0.6624,21.86503599
07/06/2019 10:30,19.3995,0.8756,19.41925013,0.9525,0,0.9525,18.447,0.8756,18.4677688,27.1375,0.4916,27.14195234,0.9525,0,0.9525,26.185,0.4916,26.18961427
07/06/2019 11:00,19.0964,0.4148,19.10090448,9.889,0,9.889,9.2074,0.4148,9.216738783,27.215,0,27.215,9.889,0,9.889,17.326,0,17.326
07/06/2019 11:30,18.5071,0.2036,18.50821989,11.2245,0,11.2245,7.2826,0.2036,7.285445472,25.7395,0.4204,25.74293294,11.2245,0,11.2245,14.515,0.4204,14.52108678
07/06/2019 12:00,17.8011,0.0346,17.80113363,11.8645,0,11.8645,5.9366,0.0346,5.936700828,23.7055,0.434,23.7094725,11.8645,0,11.8645,11.841,0.434,11.84895088
07/06/2019 12:30,16.4526,0.1958,16.45376505,8.978,0,8.978,7.4746,0.1958,7.477164088,23.413,0,23.413,8.978,0,8.978,14.435,0,14.435
07/06/2019 13:00,16.7661,0.6988,16.78065644,7.2755,0,7.2755,9.4906,0.6988,9.516291809,21.3735,0,21.3735,7.2755,0,7.2755,14.098,0,14.098
07/06/2019 13:30,15.854,1.0598,15.889383,3.96,0,3.96,11.894,1.0598,11.94112273,19.883,0,19.883,3.96,0,3.96,15.923,0,15.923
07/06/2019 14:00,16.1545,0.864,16.17758839,3.3175,0,3.3175,12.837,0.864,12.8660431,19.3705,0.0288,19.37052141,3.3175,0,3.3175,16.053,0.0288,16.05302583
07/06/2019 14:30,16.0775,0,16.0775,2.9115,0,2.9115,13.166,0,13.166,19.1735,0.386,19.17738507,2.9115,0,2.9115,16.262,0.386,16.26658046
07/06/2019 15:00,17.0015,0,17.0015,1.5115,0,1.5115,15.49,0,15.49,20.0055,0.2284,20.00680376,1.5115,0,1.5115,18.494,0.2284,18.49541031
07/06/2019 15:30,16.968,0,16.968,1.573,0,1.573,15.395,0,15.395,20.627,0.1748,20.62774064,1.573,0,1.573,19.054,0.1748,19.05480178
07/06/2019 16:00,17.352,0,17.352,1.747,0,1.747,15.605,0,15.605,21.131,0.194,21.13189052,1.747,0,1.747,19.384,0.194,19.38497078
07/06/2019 16:30,18.212,0,18.212,1.091,0,1.091,17.121,0,17.121,22.457,0.3724,22.46008751,1.091,0,1.091,21.366,0.3724,21.36924514
07/06/2019 17:00,18.232,0,18.232,0.827,0,0.827,17.405,0,17.405,23.949,0.7604,23.96106861,0.827,0,0.827,23.122,0.7604,23.13450004
07/06/2019 17:30,19.1565,0,19.1565,1.3965,0,1.3965,17.76,0,17.76,24.3605,0.67,24.36971194,1.3965,0,1.3965,22.964,0.67,22.97377191
07/06/2019 18:00,18.662,0,18.662,1.63,0,1.63,17.032,0,17.032,24.852,0.5856,24.85889843,1.63,0,1.63,23.222,0.5856,23.2293825
07/06/2019 18:30,19.746,0.743,19.75997381,0.29,0,0.29,19.456,0.743,19.47018195,26.137,0.0384,26.13702821,0.29,0,0.29,25.847,0.0384,25.84702852
07/06/2019 19:00,19.685,0.7276,19.69844224,0.268,0,0.268,19.417,0.7276,19.43062765,26.417,0,26.417,0.268,0,0.268,26.149,0,26.149
07/06/2019 19:30,19.245,0.5626,19.25322165,0.282,0,0.282,18.963,0.5626,18.97134386,25.958,0,25.958,0.282,0,0.282,25.676,0,25.676
07/06/2019 20:00,18.7895,0.4896,18.7958777,0.2015,0,0.2015,18.588,0.4896,18.59444681,25.4785,0,25.4785,0.2015,0,0.2015,25.277,0,25.277
07/06/2019 20:30,18.0835,0.194,18.08454059,0.0855,0,0.0855,17.998,0.194,17.99904553,24.6915,0,24.6915,0.0855,0,0.0855,24.606,0,24.606
07/06/2019 21:00,17.709,0.1076,17.70932689,0.028,0,0.028,17.681,0.1076,17.6813274,24.291,0,24.291,0.028,0,0.028,24.263,0,24.263
07/06/2019 21:30,16.8715,0,16.8715,0.0175,0,0.0175,16.854,0,16.854,23.4015,0,23.4015,0.0175,0,0.0175,23.384,0,23.384
07/06/2019 22:00,16.878,0.0422,16.87805276,0.011,0,0.011,16.867,0.0422,16.86705279,22.216,0,22.216,0.011,0,0.011,22.205,0,22.205
07/06/2019 22:30,16.4435,0.0692,16.44364561,0.0155,0,0.0155,16.428,0.0692,16.42814575,20.5035,0,20.5035,0.0155,0,0.0155,20.488,0,20.488
07/06/2019 23:00,15.118,0.002,15.11800013,0.019,0,0.019,15.099,0.002,15.09900013,18.918,0,18.918,0.019,0,0.019,18.899,0,18.899
07/06/2019 23:30,13.7635,0,13.7635,3.1575,0,3.1575,10.606,0,10.606,17.6975,0,17.6975,3.1575,0,3.1575,14.54,0,14.54
08/06/2019 00:00,12.2566,0,12.2566,9.459,0,9.459,2.7976,0,2.7976,16.3328,0,16.3328,9.459,0,9.459,6.8738,0,6.8738
08/06/2019 00:30,11.7878,0,11.7878,9.601,0,9.601,2.1868,0,2.1868,15.8084,0,15.8084,9.601,0,9.601,6.2074,0,6.2074
08/06/2019 01:00,11.1086,0,11.1086,3.227,0,3.227,7.8816,0,7.8816,14.823,0,14.823,3.227,0,3.227,11.596,0,11.596
08/06/2019 01:30,11.7979,0,11.7979,5.5195,0,5.5195,6.2784,0,6.2784,15.5635,0,15.5635,5.5195,0,5.5195,10.044,0,10.044
08/06/2019 02:00,11.62,0,11.62,0.054,0,0.054,11.566,0,11.566,15.327,0,15.327,0.054,0,0.054,15.273,0,15.273
08/06/2019 02:30,11.4656,0,11.4656,9.63,0,9.63,1.8356,0,1.8356,15.1606,0,15.1606,9.63,0,9.63,5.5306,0,5.5306
08/06/2019 03:00,10.8575,0,10.8575,9.7515,0,9.7515,1.106,0,1.106,14.4921,0,14.4921,9.7515,0,9.7515,4.7406,0,4.7406
08/06/2019 03:30,10.6262,0,10.6262,2.833,0,2.833,7.7932,0,7.7932,13.706,0,13.706,2.833,0,2.833,10.873,0,10.873
08/06/2019 04:00,10.6675,0,10.6675,0.0175,0,0.0175,10.65,0,10.65,13.4605,0,13.4605,0.0175,0,0.0175,13.443,0,13.443
08/06/2019 04:30,10.559,0,10.559,0.015,0,0.015,10.544,0,10.544,13.325,0,13.325,0.015,0,0.015,13.31,0,13.31
08/06/2019 05:00,10.4385,0,10.4385,0.0165,0,0.0165,10.422,0,10.422,13.1815,0,13.1815,0.0165,0,0.0165,13.165,0,13.165
08/06/2019 05:30,10.4585,0,10.4585,0.0305,0,0.0305,10.428,0,10.428,13.2195,0,13.2195,0.0305,0,0.0305,13.189,0,13.189
08/06/2019 06:00,10.6775,0,10.6775,0.1365,0,0.1365,10.541,0,10.541,13.3655,0,13.3655,0.1365,0,0.1365,13.229,0,13.229
08/06/2019 06:30,11.3305,0,11.3305,0.2415,0,0.2415,11.089,0,11.089,14.0205,0,14.0205,0.2415,0,0.2415,13.779,0,13.779
08/06/2019 07:00,12.357,0,12.357,5.252,0,5.252,7.105,0,7.105,15.1946,0,15.1946,5.252,0,5.252,9.9426,0,9.9426
08/06/2019 07:30,13.477,0,13.477,2.105,0,2.105,11.372,0,11.372,16.19,0,16.19,2.105,0,2.105,14.085,0,14.085
08/06/2019 08:00,14.3965,0,14.3965,1.3565,0,1.3565,13.04,0,13.04,17.4745,0,17.4745,1.3565,0,1.3565,16.118,0,16.118
08/06/2019 08:30,15.6805,0.2324,15.6822221,1.7025,0,1.7025,13.978,0.2324,13.97993182,18.8075,0,18.8075,1.7025,0,1.7025,17.105,0,17.105
08/06/2019 09:00,15.279,0.1708,15.27995463,7.107,0,7.107,8.172,0.1708,8.173784719,19.403,0,19.403,7.107,0,7.107,12.296,0,12.296
08/06/2019 09:30,15.797,0.576,15.80749775,2.77,0,2.77,13.027,0.576,13.03972795,18.919,0,18.919,2.77,0,2.77,16.149,0,16.149
08/06/2019 10:00,16.028,0.7258,16.04442488,2.066,0,2.066,13.962,0.7258,13.98085225,19.204,0,19.204,2.066,0,2.066,17.138,0,17.138
08/06/2019 10:30,15.9695,0.866,15.99296365,2.9805,0,2.9805,12.989,0.866,13.01783688,19.2395,0,19.2395,2.9805,0,2.9805,16.259,0,16.259
08/06/2019 11:00,15.2149,0.3974,15.22008899,11.3515,0,11.3515,3.8634,0.3974,3.883785051,18.1061,0,18.1061,11.3515,0,11.3515,6.7546,0,6.7546
08/06/2019 11:30,15.3565,0.7316,15.37391722,4.4285,0,4.4285,10.928,0.7316,10.95246194,17.7915,0,17.7915,4.4285,0,4.4285,13.363,0,13.363
08/06/2019 12:00,16.216,0.7488,16.23327932,4.068,0,4.068,12.148,0.7488,12.17105605,18.358,0,18.358,4.068,0,4.068,14.29,0,14.29
08/06/2019 12:30,16.5145,0.7718,16.53252508,3.8325,0,3.8325,12.682,0.7718,12.70546336,18.9205,0,18.9205,3.8325,0,3.8325,15.088,0,15.088
08/06/2019 13:00,16.3185,0.9428,16.34571241,4.3645,0,4.3645,11.954,0.9428,11.99112121,18.4185,0,18.4185,4.3645,0,4.3645,14.054,0,14.054
08/06/2019 13:30,16.1404,1.006,16.17172063,7.867,0,7.867,8.2734,1.006,8.33433762,16.2964,0,16.2964,7.867,0,7.867,8.4294,0,8.4294
08/06/2019 14:00,15.431,1.3824,15.49279803,4.622,0,4.622,10.809,1.3824,10.89704138,15.185,0,15.185,4.622,0,4.622,10.563,0,10.563
08/06/2019 14:30,14.872,1.0042,14.90586467,4.546,0,4.546,10.326,1.0042,10.37471415,15.498,0,15.498,4.546,0,4.546,10.952,0,10.952
08/06/2019 15:00,14.752,0.5318,14.76158241,4.1,0,4.1,10.652,0.5318,10.66526677,16.24,0,16.24,4.1,0,4.1,12.14,0,12.14
08/06/2019 15:30,14.0665,0.7296,14.08540871,4.3545,0,4.3545,9.712,0.7296,9.739366517,15.8785,0,15.8785,4.3545,0,4.3545,11.524,0,11.524
08/06/2019 16:00,15.5895,0.8698,15.61374594,3.3945,0,3.3945,12.195,0.8698,12.22597959,15.7405,0,15.7405,3.3945,0,3.3945,12.346,0,12.346
08/06/2019 16:30,14.7881,0.5684,14.79901957,7.3145,0,7.3145,7.4736,0.5684,7.495183488,17.0663,0,17.0663,7.3145,0,7.3145,9.7518,0,9.7518
08/06/2019 17:00,15.2025,0.4204,15.20831162,3.1035,0,3.1035,12.099,0.4204,12.10630155,18.2965,0,18.2965,3.1035,0,3.1035,15.193,0,15.193
08/06/2019 17:30,15.9641,0.142,15.96473153,8.5655,0,8.5655,7.3986,0.142,7.399962565,19.6875,0,19.6875,8.5655,0,8.5655,11.122,0,11.122
08/06/2019 18:00,16.92,0.3782,16.92422628,2.601,0,2.601,14.319,0.3782,14.32399373,20.839,0,20.839,2.601,0,2.601,18.238,0,18.238
08/06/2019 18:30,17.1505,0.263,17.15251641,1.9215,0,1.9215,15.229,0.263,15.23127079,22.2355,0,22.2355,1.9215,0,1.9215,20.314,0,20.314
08/06/2019 19:00,17.3795,0.1632,17.38026624,1.0805,0,1.0805,16.299,0.1632,16.29981703,23.2275,0,23.2275,1.0805,0,1.0805,22.147,0,22.147
08/06/2019 19:30,18.003,0.313,18.0057207,0.514,0,0.514,17.489,0.313,17.49180065,22.73,0,22.73,0.514,0,0.514,22.216,0,22.216
08/06/2019 20:00,17.533,0.382,17.53716092,0.368,0,0.368,17.165,0.382,17.1692501,21.531,0,21.531,0.368,0,0.368,21.163,0,21.163
08/06/2019 20:30,16.3765,0.0998,16.37680409,0.1775,0,0.1775,16.199,0.0998,16.19930742,21.6175,0,21.6175,0.1775,0,0.1775,21.44,0,21.44
08/06/2019 21:00,16.148,0.002,16.14800012,0.089,0,0.089,16.059,0.002,16.05900012,21.063,0,21.063,0.089,0,0.089,20.974,0,20.974
08/06/2019 21:30,16.115,0,16.115,3.652,0,3.652,12.463,0,12.463,20.324,0,20.324,3.652,0,3.652,16.672,0,16.672
08/06/2019 22:00,15.7221,0,15.7221,8.0725,0,8.0725,7.6496,0,7.6496,20.6195,0,20.6195,8.0725,0,8.0725,12.547,0,12.547
08/06/2019 22:30,14.3905,0,14.3905,0.1025,0,0.1025,14.288,0,14.288,20.3425,0,20.3425,0.1025,0,0.1025,20.24,0,20.24
08/06/2019 23:00,14.155,0,14.155,0.001,0,0.001,14.154,0,14.154,18.316,0,18.316,0.001,0,0.001,18.315,0,18.315
08/06/2019 23:30,13.3015,0,13.3015,3.1805,0,3.1805,10.121,0,10.121,17.2215,0,17.2215,3.1805,0,3.1805,14.041,0,14.041
09/06/2019 00:00,12.0315,0,12.0315,0.0225,0,0.0225,12.009,0,12.009,15.7455,0,15.7455,0.0225,0,0.0225,15.723,0,15.723
09/06/2019 00:30,11.553,0,11.553,0,0,0,11.553,0,11.553,15.249,0,15.249,0,0,0,15.249,0,15.249
09/06/2019 01:00,10.975,0,10.975,0,0,0,10.975,0,10.975,14.573,0,14.573,0,0,0,14.573,0,14.573
09/06/2019 01:30,11.4625,0,11.4625,0.0005,0,0.0005,11.462,0,11.462,15.1645,0,15.1645,0.0005,0,0.0005,15.164,0,15.164
09/06/2019 02:00,11.1765,0,11.1765,0.0005,0,0.0005,11.176,0,11.176,14.8205,0,14.8205,0.0005,0,0.0005,14.82,0,14.82
09/06/2019 02:30,10.91,0,10.91,0,0,0,10.91,0,10.91,14.473,0,14.473,0,0,0,14.473,0,14.473
09/06/2019 03:00,10.641,0,10.641,0,0,0,10.641,0,10.641,13.974,0,13.974,0,0,0,13.974,0,13.974
09/06/2019 03:30,10.489,0,10.489,0,0,0,10.489,0,10.489,13.204,0,13.204,0,0,0,13.204,0,13.204
09/06/2019 04:00,10.256,0,10.256,0,0,0,10.256,0,10.256,12.967,0,12.967,0,0,0,12.967,0,12.967
09/06/2019 04:30,10.036,0,10.036,0,0,0,10.036,0,10.036,12.751,0,12.751,0,0,0,12.751,0,12.751
09/06/2019 05:00,9.8775,0,9.8775,0.0005,0,0.0005,9.877,0,9.877,12.5845,0,12.5845,0.0005,0,0.0005,12.584,0,12.584
09/06/2019 05:30,9.9413,0,9.9413,0.0205,0,0.0205,9.9208,0,9.9208,12.6485,0,12.6485,0.0205,0,0.0205,12.628,0,12.628
09/06/2019 06:00,10.1631,0,10.1631,2.0875,0,2.0875,8.0756,0,8.0756,12.7375,0,12.7375,2.0875,0,2.0875,10.65,0,10.65
09/06/2019 06:30,10.6769,0,10.6769,8.5995,0,8.5995,2.0774,0,2.0774,13.4519,0,13.4519,8.5995,0,8.5995,4.8524,0,4.8524
09/06/2019 07:00,11.1255,0,11.1255,8.7485,0,8.7485,2.377,0,2.377,13.9939,0,13.9939,8.7485,0,8.7485,5.2454,0,5.2454
09/06/2019 07:30,12.131,0,12.131,0.888,0,0.888,11.243,0,11.243,14.84,0,14.84,0.888,0,0.888,13.952,0,13.952
09/06/2019 08:00,13.5015,0,13.5015,1.3035,0,1.3035,12.198,0,12.198,16.0995,0,16.0995,1.3035,0,1.3035,14.796,0,14.796
09/06/2019 08:30,14.8205,0,14.8205,1.2305,0,1.2305,13.59,0,13.59,17.5715,0,17.5715,1.2305,0,1.2305,16.341,0,16.341
09/06/2019 09:00,15.666,0,15.666,0.89,0,0.89,14.776,0,14.776,18.418,0,18.418,0.89,0,0.89,17.528,0,17.528
09/06/2019 09:30,16.6945,0,16.6945,0.8645,0,0.8645,15.83,0,15.83,20.6865,0,20.6865,0.8645,0,0.8645,19.822,0,19.822
09/06/2019 10:00,17.4005,0,17.4005,2.7585,0,2.7585,14.642,0,14.642,21.8735,0.0192,21.87350843,2.7585,0,2.7585,19.115,0.0192,19.11500964
09/06/2019 10:30,17.4011,0.0922,17.40134426,8.4455,0,8.4455,8.9556,0.0922,8.956074598,20.9355,0,20.9355,8.4455,0,8.4455,12.49,0,12.49
09/06/2019 11:00,17.233,0.7852,17.25087905,5.673,0,5.673,11.56,0.7852,11.58663623,18.101,0,18.101,5.673,0,5.673,12.428,0,12.428
09/06/2019 11:30,16.2815,0.6432,16.29419984,13.3455,0,13.3455,2.936,0.6432,3.005628427,16.4293,0,16.4293,13.3455,0,13.3455,3.0838,0,3.0838
09/06/2019 12:00,15.293,0.5204,15.30185169,12.555,0,12.555,2.738,0.5204,2.787016354,16.7388,0,16.7388,12.555,0,12.555,4.1838,0,4.1838
09/06/2019 12:30,15.42,1.1942,15.46617321,4.603,0,4.603,10.817,1.1942,10.88272037,16.036,0,16.036,4.603,0,4.603,11.433,0,11.433
09/06/2019 13:00,14.729,0.9542,14.75987597,4.163,0,4.163,10.566,0.9542,10.60899871,16.77,0,16.77,4.163,0,4.163,12.607,0,12.607
09/06/2019 13:30,14.652,1.058,14.69014867,3.534,0,3.534,11.118,1.058,11.16822672,15.254,0,15.254,3.534,0,3.534,11.72,0,11.72
09/06/2019 14:00,14.154,1.0426,14.19234761,3.671,0,3.671,10.483,1.0426,10.53471897,14.666,0,14.666,3.671,0,3.671,10.995,0,10.995
09/06/2019 14:30,13.8545,0.9582,13.88759581,3.1885,0,3.1885,10.666,0.9582,10.70895435,14.7515,0,14.7515,3.1885,0,3.1885,11.563,0,11.563
09/06/2019 15:00,14.135,0.8102,14.15820077,3.997,0,3.997,10.138,0.8102,10.17032291,14.891,0,14.891,3.997,0,3.997,10.894,0,10.894
09/06/2019 15:30,14.305,0.814,14.32814088,4.185,0,4.185,10.12,0.814,10.15268418,15.325,0,15.325,4.185,0,4.185,11.14,0,11.14
09/06/2019 16:00,14.388,0.505,14.39685969,4.143,0,4.143,10.245,0.505,10.25743876,17.022,0,17.022,4.143,0,4.143,12.879,0,12.879
09/06/2019 16:30,15.7235,0.3322,15.7270089,4.3645,0,4.3645,11.359,0.3322,11.36385664,19.2885,0,19.2885,4.3645,0,4.3645,14.924,0,14.924
09/06/2019 17:00,16.728,0.3494,16.73164858,3.638,0,3.638,13.09,0.3494,13.09466229,20.705,0,20.705,3.638,0,3.638,17.067,0,17.067
09/06/2019 17:30,17.229,0.2496,17.23080791,3.236,0,3.236,13.993,0.2496,13.99522594,22.259,0,22.259,3.236,0,3.236,19.023,0,19.023
09/06/2019 18:00,17.6503,0.0538,17.65038199,8.8635,0,8.8635,8.7868,0.0538,8.786964702,23.6205,0,23.6205,8.8635,0,8.8635,14.757,0,14.757
09/06/2019 18:30,17.8183,0,17.8183,10.8775,0,10.8775,6.9408,0,6.9408,24.0335,0,24.0335,10.8775,0,10.8775,13.156,0,13.156
09/06/2019 19:00,17.493,0,17.493,7.649,0,7.649,9.844,0,9.844,23.731,0,23.731,7.649,0,7.649,16.082,0,16.082
09/06/2019 19:30,17.2985,0.0212,17.29851299,0.6215,0,0.6215,16.677,0.0212,16.67701347,23.4965,0,23.4965,0.6215,0,0.6215,22.875,0,22.875
09/06/2019 20:00,16.684,0,16.684,0.351,0,0.351,16.333,0,16.333,23.03,0,23.03,0.351,0,0.351,22.679,0,22.679
09/06/2019 20:30,16.4575,0,16.4575,0.1665,0,0.1665,16.291,0,16.291,22.7915,0,22.7915,0.1665,0,0.1665,22.625,0,22.625
09/06/2019 21:00,15.793,0,15.793,0.07,0,0.07,15.723,0,15.723,22.077,0,22.077,0.07,0,0.07,22.007,0,22.007
09/06/2019 21:30,14.8984,0,14.8984,5.603,0,5.603,9.2954,0,9.2954,21.562,0,21.562,5.603,0,5.603,15.959,0,15.959
09/06/2019 22:00,14.5564,0,14.5564,8.518,0,8.518,6.0384,0,6.0384,20.879,0,20.879,8.518,0,8.518,12.361,0,12.361
09/06/2019 22:30,13.887,0,13.887,0.758,0,0.758,13.129,0,13.129,19.726,0,19.726,0.758,0,0.758,18.968,0,18.968
09/06/2019 23:00,13.474,0,13.474,2.797,0,2.797,10.677,0,10.677,17.445,0,17.445,2.797,0,2.797,14.648,0,14.648
09/06/2019 23:30,12.5095,0,12.5095,0.0145,0,0.0145,12.495,0,12.495,15.8985,0,15.8985,0.0145,0,0.0145,15.884,0,15.884
10/06/2019 00:00,11.397,0,11.397,0,0,0,11.397,0,11.397,14.58,0,14.58,0,0,0,14.58,0,14.58
10/06/2019 00:30,10.984,0,10.984,0,0,0,10.984,0,10.984,14.312,0,14.312,0,0,0,14.312,0,14.312
10/06/2019 01:00,10.351,0,10.351,0,0,0,10.351,0,10.351,13.851,0,13.851,0,0,0,13.851,0,13.851
10/06/2019 01:30,11.029,0,11.029,0,0,0,11.029,0,11.029,14.653,0,14.653,0,0,0,14.653,0,14.653
10/06/2019 02:00,10.78,0,10.78,0,0,0,10.78,0,10.78,14.358,0,14.358,0,0,0,14.358,0,14.358
10/06/2019 02:30,10.537,0,10.537,0,0,0,10.537,0,10.537,14.085,0,14.085,0,0,0,14.085,0,14.085
10/06/2019 03:00,10.224,0,10.224,0,0,0,10.224,0,10.224,13.676,0,13.676,0,0,0,13.676,0,13.676
10/06/2019 03:30,9.9446,0,9.9446,0,0,0,9.9446,0,9.9446,13.337,0,13.337,0,0,0,13.337,0,13.337
10/06/2019 04:00,9.796,0,9.796,0,0,0,9.796,0,9.796,13.136,0,13.136,0,0,0,13.136,0,13.136
10/06/2019 04:30,9.7172,0,9.7172,0,0,0,9.7172,0,9.7172,13.058,0,13.058,0,0,0,13.058,0,13.058
10/06/2019 05:00,9.5886,0,9.5886,0,0,0,9.5886,0,9.5886,12.907,0,12.907,0,0,0,12.907,0,12.907
10/06/2019 05:30,9.8093,0,9.8093,0.0115,0,0.0115,9.7978,0,9.7978,13.2745,0,13.2745,0.0115,0,0.0115,13.263,0,13.263
10/06/2019 06:00,10.4135,0,10.4135,0.0785,0,0.0785,10.335,0,10.335,13.9855,0,13.9855,0.0785,0,0.0785,13.907,0,13.907
10/06/2019 06:30,11.806,0,11.806,0.227,0,0.227,11.579,0,11.579,15.813,0,15.813,0.227,0,0.227,15.586,0,15.586
10/06/2019 07:00,13.3945,0,13.3945,0.5125,0,0.5125,12.882,0,12.882,17.8345,0,17.8345,0.5125,0,0.5125,17.322,0,17.322
10/06/2019 07:30,14.8304,0,14.8304,5.931,0,5.931,8.8994,0,8.8994,19.158,0,19.158,5.931,0,5.931,13.227,0,13.227
10/06/2019 08:00,16.1355,0.2246,16.1370631,1.5135,0,1.5135,14.622,0.2246,14.62372487,20.0495,0,20.0495,1.5135,0,1.5135,18.536,0,18.536
10/06/2019 08:30,15.7242,0.0076,15.72420184,9.134,0,9.134,6.5902,0.0076,6.590204382,21.176,0,21.176,9.134,0,9.134,12.042,0,12.042
10/06/2019 09:00,16.1924,0,16.1924,10.707,0,10.707,5.4854,0,5.4854,21.067,0,21.067,10.707,0,10.707,10.36,0,10.36
10/06/2019 09:30,16.9149,0.0096,16.91490272,12.0995,0,12.0995,4.8154,0.0096,4.815409569,21.1975,0,21.1975,12.0995,0,12.0995,9.098,0,9.098
10/06/2019 10:00,16.3742,0.1248,16.37467559,11.989,0,11.989,4.3852,0.1248,4.386975505,20.5484,0,20.5484,11.989,0,11.989,8.5594,0,8.5594
10/06/2019 10:30,15.3392,0.4224,15.34501477,12.822,0,12.822,2.5172,0.4224,2.552394484,19.1772,0,19.1772,12.822,0,12.822,6.3552,0,6.3552
10/06/2019 11:00,15.6412,0.5684,15.6515244,13.318,0,13.318,2.3232,0.5684,2.391722559,17.928,0,17.928,13.318,0,13.318,4.61,0,4.61
10/06/2019 11:30,15.3433,0.7028,15.35938745,12.5075,0,12.5075,2.8358,0.7028,2.921590231,16.7699,0,16.7699,12.5075,0,12.5075,4.2624,0,4.2624
10/06/2019 12:00,14.6125,0.3936,14.61780001,12.1415,0,12.1415,2.471,0.3936,2.502151466,18.2991,0,18.2991,12.1415,0,12.1415,6.1576,0,6.1576
10/06/2019 12:30,15.593,0.53,15.60200465,2.507,0,2.507,13.086,0.53,13.09672845,20.823,0,20.823,2.507,0,2.507,18.316,0,18.316
10/06/2019 13:00,15.643,0.432,15.64896396,1.214,0,1.214,14.429,0.432,14.43546553,20.963,0,20.963,1.214,0,1.214,19.749,0,19.749
10/06/2019 13:30,17.3685,0.6028,17.37895739,0.7855,0,0.7855,16.583,0.6028,16.59395242,22.7145,0,22.7145,0.7855,0,0.7855,21.929,0,21.929
10/06/2019 14:00,17.085,0.9964,17.11403044,1.277,0,1.277,15.808,0.9964,15.8393711,20.786,0,20.786,1.277,0,1.277,19.509,0,19.509
10/06/2019 14:30,17.349,1.0406,17.38017979,1.788,0,1.788,15.561,1.0406,15.59575485,20.469,0,20.469,1.788,0,1.788,18.681,0,18.681
10/06/2019 15:00,17.822,0.768,17.83853996,1.728,0,1.728,16.094,0.768,16.11231392,21.712,0,21.712,1.728,0,1.728,19.984,0,19.984
10/06/2019 15:30,18.2845,0.9274,18.30800401,0.8665,0,0.8665,17.418,0.9274,17.44267166,21.9215,0,21.9215,0.8665,0,0.8665,21.055,0,21.055
10/06/2019 16:00,18.688,0.9676,18.71303272,1.143,0,1.143,17.545,0.9676,17.57166113,22.468,0,22.468,1.143,0,1.143,21.325,0,21.325
10/06/2019 16:30,18.3715,0.9312,18.39508482,1.4045,0,1.4045,16.967,0.9312,16.99253431,22.2465,0,22.2465,1.4045,0,1.4045,20.842,0,20.842
10/06/2019 17:00,19.399,1.0906,19.42963225,1.827,0,1.827,17.572,1.0906,17.60581132,23.365,0,23.365,1.827,0,1.827,21.538,0,21.538
10/06/2019 17:30,19.912,0.459,19.9172896,1.855,0,1.855,18.057,0.459,18.06283283,26.412,0.2688,26.41336778,1.855,0,1.855,24.557,0.2688,24.55847109
10/06/2019 18:00,21.288,0.3802,21.29139488,3.651,0,3.651,17.637,0.3802,17.6410975,29.63,0.5338,29.63480795,3.651,0,3.651,25.979,0.5338,25.98448351
10/06/2019 18:30,21.1985,0.2822,21.20037828,6.2855,0,6.2855,14.913,0.2822,14.91566981,30.9905,0,30.9905,6.2855,0,6.2855,24.705,0,24.705
10/06/2019 19:00,21.045,0.6816,21.05603485,0.023,0,0.023,21.022,0.6816,21.03304692,30.346,0,30.346,0.023,0,0.023,30.323,0,30.323
10/06/2019 19:30,21.358,0.4396,21.36252354,8.02,0,8.02,13.338,0.4396,13.3452423,29.078,0,29.078,8.02,0,8.02,21.058,0,21.058
10/06/2019 20:00,19.6955,0.1114,19.69581504,7.6165,0,7.6165,12.079,0.1114,12.07951369,28.1665,0.167,28.16699507,7.6165,0,7.6165,20.55,0.167,20.55067855
10/06/2019 20:30,17.92,0,17.92,0.075,0,0.075,17.845,0,17.845,27.796,0.601,27.8024966,0.075,0,0.075,27.721,0.601,27.72751417
10/06/2019 21:00,17.077,0,17.077,0.047,0,0.047,17.03,0,17.03,26.791,0.3572,26.79338114,0.047,0,0.047,26.744,0.3572,26.74638532
10/06/2019 21:30,16.2805,0,16.2805,0.0025,0,0.0025,16.278,0,16.278,25.9245,0.1632,25.92501368,0.0025,0,0.0025,25.922,0.1632,25.92251373
10/06/2019 22:00,15.537,0,15.537,0.001,0,0.001,15.536,0,15.536,24.584,0.0116,24.58400274,0.001,0,0.001,24.583,0.0116,24.58300274
10/06/2019 22:30,15.1165,0,15.1165,5.5945,0,5.5945,9.522,0,9.522,22.2645,0,22.2645,5.5945,0,5.5945,16.67,0,16.67
10/06/2019 23:00,13.2075,0,13.2075,0.0025,0,0.0025,13.205,0,13.205,20.3365,0,20.3365,0.0025,0,0.0025,20.334,0,20.334
10/06/2019 23:30,12.8185,0,12.8185,0.0025,0,0.0025,12.816,0,12.816,18.3545,0,18.3545,0.0025,0,0.0025,18.352,0,18.352
11/06/2019 00:00,11.788,0,11.788,0.001,0,0.001,11.787,0,11.787,16.872,0,16.872,0.001,0,0.001,16.871,0,16.871
11/06/2019 00:30,11.564,0,11.564,0.002,0,0.002,11.562,0,11.562,16.009,0.0596,16.00911094,0.002,0,0.002,16.007,0.0596,16.00711096
11/06/2019 01:00,11.366,0,11.366,0.007,0,0.007,11.359,0,11.359,15.244,0,15.244,0.007,0,0.007,15.237,0,15.237
11/06/2019 01:30,12.1025,0,12.1025,0.0085,0,0.0085,12.094,0,12.094,16.1515,0,16.1515,0.0085,0,0.0085,16.143,0,16.143
11/06/2019 02:00,11.815,0,11.815,0.011,0,0.011,11.804,0,11.804,15.926,0,15.926,0.011,0,0.011,15.915,0,15.915
11/06/2019 02:30,11.645,0,11.645,0.009,0,0.009,11.636,0,11.636,15.688,0,15.688,0.009,0,0.009,15.679,0,15.679
11/06/2019 03:00,11.3355,0,11.3355,0.0095,0,0.0095,11.326,0,11.326,15.2445,0,15.2445,0.0095,0,0.0095,15.235,0,15.235
11/06/2019 03:30,11.035,0,11.035,0.009,0,0.009,11.026,0,11.026,14.81,0,14.81,0.009,0,0.009,14.801,0,14.801
11/06/2019 04:00,10.855,0,10.855,0.011,0,0.011,10.844,0,10.844,14.609,0,14.609,0.011,0,0.011,14.598,0,14.598
11/06/2019 04:30,10.7305,0,10.7305,0.0185,0,0.0185,10.712,0,10.712,14.4685,0,14.4685,0.0185,0,0.0185,14.45,0,14.45
11/06/2019 05:00,10.8375,0,10.8375,0.0185,0,0.0185,10.819,0,10.819,14.5475,0,14.5475,0.0185,0,0.0185,14.529,0,14.529
11/06/2019 05:30,11.126,0,11.126,0.02,0,0.02,11.106,0,11.106,14.982,0,14.982,0.02,0,0.02,14.962,0,14.962
11/06/2019 06:00,11.7895,0,11.7895,0.0185,0,0.0185,11.771,0,11.771,15.9355,0,15.9355,0.0185,0,0.0185,15.917,0,15.917
11/06/2019 06:30,12.549,0,12.549,0.036,0,0.036,12.513,0,12.513,18.704,0,18.704,0.036,0,0.036,18.668,0,18.668
11/06/2019 07:00,14.1533,0,14.1533,8.1895,0,8.1895,5.9638,0,5.9638,21.2975,0,21.2975,8.1895,0,8.1895,13.108,0,13.108
11/06/2019 07:30,16.111,0.0038,16.11100045,1.443,0,1.443,14.668,0.0038,14.66800049,23.158,0,23.158,1.443,0,1.443,21.715,0,21.715
11/06/2019 08:00,17.2125,1.5264,17.28004784,0.7885,0,0.7885,16.424,1.5264,16.49477714,24.7385,0,24.7385,0.7885,0,0.7885,23.95,0,23.95
11/06/2019 08:30,18.6035,1.9488,18.70529427,0.5725,0,0.5725,18.031,1.9488,18.1360079,25.5575,0,25.5575,0.5725,0,0.5725,24.985,0,24.985
11/06/2019 09:00,18.395,0.6182,18.40538498,0.328,0,0.328,18.067,0.6182,18.07757341,27.744,0,27.744,0.328,0,0.328,27.416,0,27.416
11/06/2019 09:30,18.809,0.8122,18.82652782,0.223,0,0.223,18.586,0.8122,18.60373793,28.299,0,28.299,0.223,0,0.223,28.076,0,28.076
11/06/2019 10:00,18.652,0.5684,18.66065869,3.717,0,3.717,14.935,0.5684,14.94581224,28.12,0,28.12,3.717,0,3.717,24.403,0,24.403
11/06/2019 10:30,18.4684,0.1574,18.46907072,10.133,0,10.133,8.3354,0.1574,8.336885985,27.847,0,27.847,10.133,0,10.133,17.714,0,17.714
11/06/2019 11:00,18.3915,0.1978,18.39256364,10.3005,0,10.3005,8.091,0.1978,8.093417439,27.3445,0,27.3445,10.3005,0,10.3005,17.044,0,17.044
11/06/2019 11:30,18.333,0.503,18.33989907,4.467,0,4.467,13.866,0.503,13.87512036,27.029,0,27.029,4.467,0,4.467,22.562,0,22.562
11/06/2019 12:00,18.6015,0.4378,18.60665126,7.0225,0,7.0225,11.579,0.4378,11.58727362,27.6315,0,27.6315,7.0225,0,7.0225,20.609,0,20.609
11/06/2019 12:30,18.7207,0.1862,18.72162597,10.0665,0,10.0665,8.6542,0.1862,8.656202867,28.1555,0,28.1555,10.0665,0,10.0665,18.089,0,18.089
11/06/2019 13:00,18.7106,0.098,18.71085664,10.178,0,10.178,8.5326,0.098,8.533162764,28.143,0,28.143,10.178,0,10.178,17.965,0,17.965
11/06/2019 13:30,19.0056,0.2342,19.00704293,10.306,0,10.306,8.6996,0.2342,8.702751852,27.373,0,27.373,10.306,0,10.306,17.067,0,17.067
11/06/2019 14:00,18.1085,0.6394,18.11978489,2.0755,0,2.0755,16.033,0.6394,16.04574465,27.0025,0,27.0025,2.0755,0,2.0755,24.927,0,24.927
11/06/2019 14:30,17.995,0.6394,18.00635603,0.739,0,0.739,17.256,0.6394,17.26784203,26.615,0,26.615,0.739,0,0.739,25.876,0,25.876
11/06/2019 15:00,17.9064,0.0576,17.90649264,9.562,0,9.562,8.3444,0.0576,8.344598799,26.873,0.8468,26.88633852,9.562,0,9.562,17.311,0.8468,17.33169903
11/06/2019 15:30,17.7455,0,17.7455,1.3265,0,1.3265,16.419,0,16.419,26.9675,1.369,27.00222615,1.3265,0,1.3265,25.641,1.369,25.67752017
11/06/2019 16:00,18.2535,0,18.2535,0.5755,0,0.5755,17.678,0,17.678,27.6765,1.4708,27.71555348,0.5755,0,0.5755,27.101,1.4708,27.14088159
11/06/2019 16:30,19.3265,0,19.3265,0.4835,0,0.4835,18.843,0,18.843,28.8785,1.492,28.91701621,0.4835,0,0.4835,28.395,1.492,28.43417115
11/06/2019 17:00,20.5825,0,20.5825,0.3175,0,0.3175,20.265,0,20.265,30.3135,1.5878,30.35505545,0.3175,0,0.3175,29.996,1.5878,30.03799469
11/06/2019 17:30,22.2155,0,22.2155,4.1715,0,4.1715,18.044,0,18.044,31.0115,1.156,31.03303833,4.1715,0,4.1715,26.84,1.156,26.86488295
11/06/2019 18:00,22.2695,0,22.2695,1.5295,0,1.5295,20.74,0,20.74,31.5565,1.2614,31.58170075,1.5295,0,1.5295,30.027,1.2614,30.05348331
11/06/2019 18:30,23.2095,0,23.2095,9.4675,0,9.4675,13.742,0,13.742,31.5685,0.7738,31.57798218,9.4675,0,9.4675,22.101,0.7738,22.11454199
11/06/2019 19:00,21.761,0.0076,21.76100133,8.849,0,8.849,12.912,0.0076,12.91200224,31.374,0.7584,31.38316502,8.849,0,8.849,22.525,0.7584,22.53776377
11/06/2019 19:30,21.4175,0.1172,21.41782067,0.0655,0,0.0655,21.352,0.1172,21.35232165,29.6055,0.6336,29.6122792,0.0655,0,0.0655,29.54,0.6336,29.54679422
11/06/2019 20:00,20.559,0,20.559,0.04,0,0.04,20.519,0,20.519,28.498,0.5242,28.50282073,0.04,0,0.04,28.458,0.5242,28.46282751
11/06/2019 20:30,19.5945,0,19.5945,0.0585,0,0.0585,19.536,0,19.536,27.3535,0.1132,27.35373423,0.0585,0,0.0585,27.295,0.1132,27.29523474
11/06/2019 21:00,18.9,0,18.9,0.026,0,0.026,18.874,0,18.874,26.669,0.0288,26.66901555,0.026,0,0.026,26.643,0.0288,26.64301557
11/06/2019 21:30,18.0735,0,18.0735,0.0025,0,0.0025,18.071,0,18.071,25.6565,0,25.6565,0.0025,0,0.0025,25.654,0,25.654
11/06/2019 22:00,16.9535,0,16.9535,0.0025,0,0.0025,16.951,0,16.951,24.3325,0,24.3325,0.0025,0,0.0025,24.33,0,24.33
11/06/2019 22:30,15.5995,0,15.5995,0.0045,0,0.0045,15.595,0,15.595,22.6775,0,22.6775,0.0045,0,0.0045,22.673,0,22.673
11/06/2019 23:00,14.1865,0,14.1865,4.0415,0,4.0415,10.145,0,10.145,20.0275,0,20.0275,4.0415,0,4.0415,15.986,0,15.986
11/06/2019 23:30,13.056,0,13.056,1.688,0,1.688,11.368,0,11.368,18.68,0,18.68,1.688,0,1.688,16.992,0,16.992
12/06/2019 00:00,11.711,0,11.711,0.001,0,0.001,11.71,0,11.71,17.227,0,17.227,0.001,0,0.001,17.226,0,17.226
12/06/2019 00:30,10.939,0,10.939,0.004,0,0.004,10.935,0,10.935,16.798,0,16.798,0.004,0,0.004,16.794,0,16.794
12/06/2019 01:00,10.587,0,10.587,0.002,0,0.002,10.585,0,10.585,16.372,0,16.372,0.002,0,0.002,16.37,0,16.37
12/06/2019 01:30,11.385,0,11.385,0.002,0,0.002,11.383,0,11.383,17.405,0,17.405,0.002,0,0.002,17.403,0,17.403
12/06/2019 02:00,11.1805,0,11.1805,0.0035,0,0.0035,11.177,0,11.177,17.1915,0,17.1915,0.0035,0,0.0035,17.188,0,17.188
12/06/2019 02:30,11.0775,0,11.0775,0.0035,0,0.0035,11.074,0,11.074,17.0955,0,17.0955,0.0035,0,0.0035,17.092,0,17.092
12/06/2019 03:00,10.6875,0,10.6875,0.0025,0,0.0025,10.685,0,10.685,16.5735,0,16.5735,0.0025,0,0.0025,16.571,0,16.571
12/06/2019 03:30,10.2485,0,10.2485,0.0015,0,0.0015,10.247,0,10.247,16.0765,0,16.0765,0.0015,0,0.0015,16.075,0,16.075
12/06/2019 04:00,9.976,0,9.976,0.001,0,0.001,9.975,0,9.975,15.735,0,15.735,0.001,0,0.001,15.734,0,15.734
12/06/2019 04:30,9.8493,0,9.8493,0.0015,0,0.0015,9.8478,0,9.8478,15.5705,0,15.5705,0.0015,0,0.0015,15.569,0,15.569
12/06/2019 05:00,9.8473,0,9.8473,0.0015,0,0.0015,9.8458,0,9.8458,15.5885,0,15.5885,0.0015,0,0.0015,15.587,0,15.587
12/06/2019 05:30,9.9822,0,9.9822,0.002,0,0.002,9.9802,0,9.9802,15.761,0.002,15.76100013,0.002,0,0.002,15.759,0.002,15.75900013
12/06/2019 06:00,11.171,0,11.171,0.024,0,0.024,11.147,0,11.147,15.874,1.632,15.95767214,0.024,0,0.024,15.85,1.632,15.93379817
12/06/2019 06:30,12.8405,0,12.8405,0.0995,0,0.0995,12.741,0,12.741,17.8225,0.144,17.82308173,0.0995,0,0.0995,17.723,0.144,17.72358499
12/06/2019 07:00,14.7324,0,14.7324,4.909,0,4.909,9.8234,0,9.8234,19.496,0,19.496,4.909,0,4.909,14.587,0,14.587
12/06/2019 07:30,17.065,1.369,17.11982436,0.308,0,0.308,16.757,1.369,16.81282873,22.18,0,22.18,0.308,0,0.308,21.872,0,21.872
12/06/2019 08:00,17.6395,1.7204,17.72319769,0.3895,0,0.3895,17.25,1.7204,17.33557833,24.4975,0,24.4975,0.3895,0,0.3895,24.108,0,24.108
12/06/2019 08:30,18.142,1.9162,18.24291606,0.615,0,0.615,17.527,1.9162,17.63143645,24.569,0,24.569,0.615,0,0.615,23.954,0,23.954
12/06/2019 09:00,18.266,2.043,18.37989676,0.775,0,0.775,17.491,2.043,17.60990999,24.654,0,24.654,0.775,0,0.775,23.879,0,23.879
12/06/2019 09:30,19.156,2.3846,19.30385073,1.081,0,1.081,18.075,2.3846,18.2316193,24.689,0,24.689,1.081,0,1.081,23.608,0,23.608
12/06/2019 10:00,18.936,2.4424,19.0928629,1.003,0,1.003,17.933,2.4424,18.09855814,24.164,0,24.164,1.003,0,1.003,23.161,0,23.161
12/06/2019 10:30,17.8815,2.1236,18.00715744,0.7515,0,0.7515,17.13,2.1236,17.26112908,24.6825,0,24.6825,0.7515,0,0.7515,23.931,0,23.931
12/06/2019 11:00,18.5645,2.6112,18.74724048,0.8385,0,0.8385,17.726,2.6112,17.91729448,23.1645,0,23.1645,0.8385,0,0.8385,22.326,0,22.326
12/06/2019 11:30,18.4535,2.544,18.62803259,1.0315,0,1.0315,17.422,2.544,17.60676063,22.4585,0,22.4585,1.0315,0,1.0315,21.427,0,21.427
12/06/2019 12:00,18.0005,2.5902,18.18590488,1.6155,0,1.6155,16.385,2.5902,16.58847073,21.5545,0,21.5545,1.6155,0,1.6155,19.939,0,19.939
12/06/2019 12:30,17.4245,2.6016,17.61764805,1.5685,0,1.5685,15.856,2.6016,16.06801352,21.2145,0,21.2145,1.5685,0,1.5685,19.646,0,19.646
12/06/2019 13:00,17.436,2.5268,17.61813878,1.212,0,1.212,16.224,2.5268,16.41958874,21.085,0,21.085,1.212,0,1.212,19.873,0,19.873
12/06/2019 13:30,16.7755,2.187,16.91745753,1.1585,0,1.1585,15.617,2.187,15.76938991,21.8505,0,21.8505,1.1585,0,1.1585,20.692,0,20.692
12/06/2019 14:00,16.735,1.9392,16.8469796,3.17,0,3.17,13.565,1.9392,13.70290924,20.32,0,20.32,3.17,0,3.17,17.15,0,17.15
12/06/2019 14:30,15.2365,0.002,15.23650013,6.4985,0,6.4985,8.738,0.002,8.738000229,18.9325,0,18.9325,6.4985,0,6.4985,12.434,0,12.434
12/06/2019 15:00,15.1805,0.023,15.18051742,3.7125,0,3.7125,11.468,0.023,11.46802306,18.5445,0,18.5445,3.7125,0,3.7125,14.832,0,14.832
12/06/2019 15:30,14.6905,0.0346,14.69054075,3.6145,0,3.6145,11.076,0.0346,11.07605404,17.6935,0,17.6935,3.6145,0,3.6145,14.079,0,14.079
12/06/2019 16:00,14.4103,0,14.4103,11.6025,0,11.6025,2.8078,0,2.8078,17.3611,0,17.3611,11.6025,0,11.6025,5.7586,0,5.7586
12/06/2019 16:30,14.4271,0,14.4271,8.8745,0,8.8745,5.5526,0,5.5526,20.0595,0,20.0595,8.8745,0,8.8745,11.185,0,11.185
12/06/2019 17:00,15.9533,0,15.9533,10.6425,0,10.6425,5.3108,0,5.3108,22.8965,0,22.8965,10.6425,0,10.6425,12.254,0,12.254
12/06/2019 17:30,16.9238,0,16.9238,11.855,0,11.855,5.0688,0,5.0688,24.675,0,24.675,11.855,0,11.855,12.82,0,12.82
12/06/2019 18:00,18.6572,0,18.6572,10.643,0,10.643,8.0142,0,8.0142,24.707,0,24.707,10.643,0,10.643,14.064,0,14.064
12/06/2019 18:30,19.304,0,19.304,2.245,0,2.245,17.059,0,17.059,25.045,0,25.045,2.245,0,2.245,22.8,0,22.8
12/06/2019 19:00,19.4415,0,19.4415,3.7395,0,3.7395,15.702,0,15.702,25.1245,0,25.1245,3.7395,0,3.7395,21.385,0,21.385
12/06/2019 19:30,18.4319,0.8122,18.44978608,10.3275,0,10.3275,8.1044,0.8122,8.144996513,24.6985,0,24.6985,10.3275,0,10.3275,14.371,0,14.371
12/06/2019 20:00,17.762,1.6396,17.83751474,2.285,0,2.285,15.477,1.6396,15.56360553,23.935,0,23.935,2.285,0,2.285,21.65,0,21.65
12/06/2019 20:30,17.3415,1.563,17.4117946,0.3405,0,0.3405,17.001,1.563,17.07269662,24.4405,0,24.4405,0.3405,0,0.3405,24.1,0,24.1
12/06/2019 21:00,16.8305,1.3998,16.88861067,0.1165,0,0.1165,16.714,1.3998,16.7725143,24.0705,0,24.0705,0.1165,0,0.1165,23.954,0,23.954
12/06/2019 21:30,16.5155,1.3518,16.57073032,0.0155,0,0.0155,16.5,1.3518,16.55528203,23.8365,0,23.8365,0.0155,0,0.0155,23.821,0,23.821
12/06/2019 22:00,15.785,1.0176,15.81776643,0,0,0,15.785,1.0176,15.81776643,23.057,0,23.057,0,0,0,23.057,0,23.057
12/06/2019 22:30,15.31,0.411,15.31551569,4.933,0,4.933,10.377,0.411,10.38513601,21.211,0,21.211,4.933,0,4.933,16.278,0,16.278
12/06/2019 23:00,14.005,0,14.005,1.636,0,1.636,12.369,0,12.369,19.237,0,19.237,1.636,0,1.636,17.601,0,17.601
12/06/2019 23:30,12.7048,0,12.7048,4.604,0,4.604,8.1008,0,8.1008,17.7,0,17.7,4.604,0,4.604,13.096,0,13.096
13/06/2019 00:00,11.477,0,11.477,0,0,0,11.477,0,11.477,16.33,0,16.33,0,0,0,16.33,0,16.33
13/06/2019 00:30,10.992,0,10.992,0,0,0,10.992,0,10.992,15.755,0,15.755,0,0,0,15.755,0,15.755
13/06/2019 01:00,10.558,0,10.558,0,0,0,10.558,0,10.558,15.306,0,15.306,0,0,0,15.306,0,15.306
13/06/2019 01:30,11.3291,0,11.3291,1.8185,0,1.8185,9.5106,0,9.5106,16.3455,0,16.3455,1.8185,0,1.8185,14.527,0,14.527
13/06/2019 02:00,11.1747,0,11.1747,5.9715,0,5.9715,5.2032,0,5.2032,16.2285,0,16.2285,5.9715,0,5.9715,10.257,0,10.257
13/06/2019 02:30,11.0636,0,11.0636,8.915,0,8.915,2.1486,0,2.1486,16.121,0,16.121,8.915,0,8.915,7.206,0,7.206
13/06/2019 03:00,10.2899,0,10.2899,6.0505,0,6.0505,4.2394,0,4.2394,15.4739,0,15.4739,6.0505,0,6.0505,9.4234,0,9.4234
13/06/2019 03:30,9.9531,0,9.9531,6.1015,0,6.1015,3.8516,0,3.8516,15.2235,0,15.2235,6.1015,0,6.1015,9.122,0,9.122
13/06/2019 04:00,9.6178,0,9.6178,3.562,0,3.562,6.0558,0,6.0558,14.842,0,14.842,3.562,0,3.562,11.28,0,11.28
13/06/2019 04:30,9.6683,0,9.6683,8.5585,0,8.5585,1.1098,0,1.1098,14.7121,0,14.7121,8.5585,0,8.5585,6.1536,0,6.1536
13/06/2019 05:00,9.4553,0,9.4553,1.7925,0,1.7925,7.6628,0,7.6628,14.6095,0,14.6095,1.7925,0,1.7925,12.817,0,12.817
13/06/2019 05:30,9.731,0,9.731,0.705,0,0.705,9.026,0,9.026,14.948,0,14.948,0.705,0,0.705,14.243,0,14.243
13/06/2019 06:00,10.3632,0,10.3632,9.167,0,9.167,1.1962,0,1.1962,15.734,0,15.734,9.167,0,9.167,6.567,0,6.567
13/06/2019 06:30,10.8075,0,10.8075,0.1075,0,0.1075,10.7,0,10.7,18.5065,0.19,18.50747531,0.1075,0,0.1075,18.399,0.19,18.39998101
13/06/2019 07:00,12.8415,0,12.8415,0.0875,0,0.0875,12.754,0,12.754,20.6525,0.0748,20.65263546,0.0875,0,0.0875,20.565,0.0748,20.56513603
13/06/2019 07:30,15.095,0,15.095,0.147,0,0.147,14.948,0,14.948,23.2,0,23.2,0.147,0,0.147,23.053,0,23.053
13/06/2019 08:00,16.611,0,16.611,0.242,0,0.242,16.369,0,16.369,24.765,0,24.765,0.242,0,0.242,24.523,0,24.523
13/06/2019 08:30,17.4775,0,17.4775,0.3585,0,0.3585,17.119,0,17.119,25.4875,0.002,25.48750008,0.3585,0,0.3585,25.129,0.002,25.12900008
13/06/2019 09:00,17.79,0,17.79,0.633,0,0.633,17.157,0,17.157,25.414,0.0192,25.41400725,0.633,0,0.633,24.781,0.0192,24.78100744
13/06/2019 09:30,18.4805,0.7526,18.4958181,0.9425,0,0.9425,17.538,0.7526,17.55414056,25.2155,0.144,25.21591117,0.9425,0,0.9425,24.273,0.144,24.27342714
13/06/2019 10:00,18.4665,0.0212,18.46651217,0.9965,0,0.9965,17.47,0.0212,17.47001286,25.1555,0.2208,25.15646901,0.9965,0,0.9965,24.159,0.2208,24.16000897
13/06/2019 10:30,17.989,0,17.989,1.143,0,1.143,16.846,0,16.846,25.631,0.3724,25.63370521,1.143,0,1.143,24.488,0.3724,24.49083146
13/06/2019 11:00,17.7285,0,17.7285,1.0595,0,1.0595,16.669,0,16.669,25.4205,0.361,25.42306318,1.0595,0,1.0595,24.361,0.361,24.36367464
13/06/2019 11:30,17.4385,0,17.4385,1.0955,0,1.0955,16.343,0,16.343,25.2505,0.3532,25.25297013,1.0955,0,1.0955,24.155,0.3532,24.15758215
13/06/2019 12:00,17.371,0,17.371,1.231,0,1.231,16.14,0,16.14,25.128,0.3572,25.13053871,1.231,0,1.231,23.897,0.3572,23.89966947
13/06/2019 12:30,17.3215,0,17.3215,1.3475,0,1.3475,15.974,0,15.974,24.8805,0.4012,24.88373448,1.3475,0,1.3475,23.533,0.4012,23.53641966
13/06/2019 13:00,17.3395,0,17.3395,1.3915,0,1.3915,15.948,0,15.948,24.8075,0.1632,24.80803681,1.3915,0,1.3915,23.416,0.1632,23.41656871
13/06/2019 13:30,17.3345,0,17.3345,1.1075,0,1.1075,16.227,0,16.227,24.8425,0.1132,24.84275791,1.1075,0,1.1075,23.735,0.1132,23.73526994
13/06/2019 14:00,17.0965,0,17.0965,0.9445,0,0.9445,16.152,0,16.152,24.5055,0.1364,24.5058796,0.9445,0,0.9445,23.561,0.1364,23.56139482
13/06/2019 14:30,17.248,0,17.248,1.063,0,1.063,16.185,0,16.185,24.621,0.0788,24.6211261,1.063,0,1.063,23.558,0.0788,23.55813179
13/06/2019 15:00,18.0635,0,18.0635,0.8655,0,0.8655,17.198,0,17.198,23.6195,0,23.6195,0.8655,0,0.8655,22.754,0,22.754
13/06/2019 15:30,17.6395,0,17.6395,0.9265,0,0.9265,16.713,0,16.713,22.2515,0,22.2515,0.9265,0,0.9265,21.325,0,21.325
13/06/2019 16:00,17.893,0,17.893,1.07,0,1.07,16.823,0,16.823,22.323,0,22.323,1.07,0,1.07,21.253,0,21.253
13/06/2019 16:30,19.171,0.0518,19.17106998,1.23,0,1.23,17.941,0.0518,17.94107478,23.842,0,23.842,1.23,0,1.23,22.612,0,22.612
13/06/2019 17:00,19.9625,0,19.9625,0.7125,0,0.7125,19.25,0,19.25,25.1805,0,25.1805,0.7125,0,0.7125,24.468,0,24.468
13/06/2019 17:30,21.2855,0,21.2855,0.4035,0,0.4035,20.882,0,20.882,26.8445,0,26.8445,0.4035,0,0.4035,26.441,0,26.441
