Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/06/2019 18:00,21.052,0,21.052,2.144,0,2.144,18.908,0,18.908,28.496,0,28.496,2.144,0,2.144,26.352,0,26.352
13/06/2019 18:30,20.877,0,20.877,9.778,0,9.778,11.099,0,11.099,28.811,0,28.811,9.778,0,9.778,19.033,0,19.033
13/06/2019 19:00,20.499,0,20.499,9.998,0,9.998,10.501,0,10.501,28.52,0,28.52,9.998,0,9.998,18.522,0,18.522
13/06/2019 19:30,19.7186,0,19.7186,10.059,0,10.059,9.6596,0,9.6596,27.846,0,27.846,10.059,0,10.059,17.787,0,17.787
13/06/2019 20:00,18.7064,0,18.7064,10.001,0,10.001,8.7054,0,8.7054,26.927,0,26.927,10.001,0,10.001,16.926,0,16.926
13/06/2019 20:30,18.008,0,18.008,0.92,0,0.92,17.088,0,17.088,26.222,0,26.222,0.92,0,0.92,25.302,0,25.302
13/06/2019 21:00,17.601,0,17.601,0.026,0,0.026,17.575,0,17.575,25.777,0,25.777,0.026,0,0.026,25.751,0,25.751
13/06/2019 21:30,17.352,0,17.352,0.006,0,0.006,17.346,0,17.346,24.768,0,24.768,0.006,0,0.006,24.762,0,24.762
13/06/2019 22:00,16.056,0,16.056,0,0,0,16.056,0,16.056,24.123,0,24.123,0,0,0,24.123,0,24.123
13/06/2019 22:30,15.19,0.7718,15.20959484,0,0,0,15.19,0.7718,15.20959484,22.361,0,22.361,0,0,0,22.361,0,22.361
13/06/2019 23:00,13.491,0.4378,13.49810171,0,0,0,13.491,0.4378,13.49810171,20.288,0,20.288,0,0,0,20.288,0,20.288
13/06/2019 23:30,12.98,0,12.98,0,0,0,12.98,0,12.98,18.119,0,18.119,0,0,0,18.119,0,18.119
14/06/2019 00:00,11.957,0,11.957,0,0,0,11.957,0,11.957,16.789,0,16.789,0,0,0,16.789,0,16.789
14/06/2019 00:30,11.517,0,11.517,0,0,0,11.517,0,11.517,15.965,0,15.965,0,0,0,15.965,0,15.965
14/06/2019 01:00,11.0175,0,11.0175,0.0005,0,0.0005,11.017,0,11.017,15.3145,0,15.3145,0.0005,0,0.0005,15.314,0,15.314
14/06/2019 01:30,11.8275,0,11.8275,0.0005,0,0.0005,11.827,0,11.827,16.3775,0,16.3775,0.0005,0,0.0005,16.377,0,16.377
14/06/2019 02:00,11.8005,0,11.8005,0.0005,0,0.0005,11.8,0,11.8,16.3435,0,16.3435,0.0005,0,0.0005,16.343,0,16.343
14/06/2019 02:30,11.5345,0,11.5345,0.0015,0,0.0015,11.533,0,11.533,16.0645,0,16.0645,0.0015,0,0.0015,16.063,0,16.063
14/06/2019 03:00,11.01,0,11.01,0.002,0,0.002,11.008,0,11.008,15.423,0,15.423,0.002,0,0.002,15.421,0,15.421
14/06/2019 03:30,10.7865,0,10.7865,0.0025,0,0.0025,10.784,0,10.784,15.1225,0,15.1225,0.0025,0,0.0025,15.12,0,15.12
14/06/2019 04:00,10.5015,0,10.5015,0.0065,0,0.0065,10.495,0,10.495,14.7865,0,14.7865,0.0065,0,0.0065,14.78,0,14.78
14/06/2019 04:30,10.283,0,10.283,0.007,0,0.007,10.276,0,10.276,14.534,0,14.534,0.007,0,0.007,14.527,0,14.527
14/06/2019 05:00,10.3845,0,10.3845,0.0085,0,0.0085,10.376,0,10.376,14.6105,0,14.6105,0.0085,0,0.0085,14.602,0,14.602
14/06/2019 05:30,10.706,0,10.706,0.008,0,0.008,10.698,0,10.698,15.112,0,15.112,0.008,0,0.008,15.104,0,15.104
14/06/2019 06:00,11.033,0,11.033,0.054,0,0.054,10.979,0,10.979,15.595,0,15.595,0.054,0,0.054,15.541,0,15.541
14/06/2019 06:30,12.4215,0,12.4215,0.1625,0,0.1625,12.259,0,12.259,17.2545,0,17.2545,0.1625,0,0.1625,17.092,0,17.092
14/06/2019 07:00,14.0245,0,14.0245,0.2795,0,0.2795,13.745,0,13.745,19.2755,0,19.2755,0.2795,0,0.2795,18.996,0,18.996
14/06/2019 07:30,15.7301,0,15.7301,6.0855,0,6.0855,9.6446,0,9.6446,22.0605,0,22.0605,6.0855,0,6.0855,15.975,0,15.975
14/06/2019 08:00,16.202,0,16.202,10.49,0,10.49,5.712,0,5.712,22.739,0,22.739,10.49,0,10.49,12.249,0,12.249
14/06/2019 08:30,16.891,0,16.891,10.987,0,10.987,5.904,0,5.904,22.995,0,22.995,10.987,0,10.987,12.008,0,12.008
14/06/2019 09:00,15.9196,0,15.9196,7.99,0,7.99,7.9296,0,7.9296,22.851,0,22.851,7.99,0,7.99,14.861,0,14.861
14/06/2019 09:30,16.2355,0,16.2355,10.6155,0,10.6155,5.62,0,5.62,22.7095,0,22.7095,10.6155,0,10.6155,12.094,0,12.094
14/06/2019 10:00,16.393,0.0038,16.39300044,2.055,0,2.055,14.338,0.0038,14.3380005,20.925,0,20.925,2.055,0,2.055,18.87,0,18.87
14/06/2019 10:30,16.7845,0.1248,16.78496396,1.6375,0,1.6375,15.147,0.1248,15.14751412,20.1225,0,20.1225,1.6375,0,1.6375,18.485,0,18.485
14/06/2019 11:00,16.4595,0.0844,16.45971639,1.8425,0,1.8425,14.617,0.0844,14.61724366,19.5975,0,19.5975,1.8425,0,1.8425,17.755,0,17.755
14/06/2019 11:30,16.724,0.1344,16.72454003,2.205,0,2.205,14.519,0.1344,14.51962205,20.08,0,20.08,2.205,0,2.205,17.875,0,17.875
14/06/2019 12:00,16.017,0.1632,16.01783142,2.817,0,2.817,13.2,0.1632,13.20100883,18.855,0,18.855,2.817,0,2.817,16.038,0,16.038
14/06/2019 12:30,16.169,0,16.169,2.723,0,2.723,13.446,0,13.446,19.327,0,19.327,2.723,0,2.723,16.604,0,16.604
14/06/2019 13:00,15.805,0.1248,15.80549272,3.654,0,3.654,12.151,0.1248,12.15164088,18.332,0,18.332,3.654,0,3.654,14.678,0,14.678
14/06/2019 13:30,15.385,0.0308,15.38503083,3.075,0,3.075,12.31,0.0308,12.31003853,17.834,0,17.834,3.075,0,3.075,14.759,0,14.759
14/06/2019 14:00,16.362,0,16.362,2.337,0,2.337,14.025,0,14.025,19.277,0,19.277,2.337,0,2.337,16.94,0,16.94
14/06/2019 14:30,14.661,0.169,14.66197401,4.504,0,4.504,10.157,0.169,10.15840588,16.625,0,16.625,4.504,0,4.504,12.121,0,12.121
14/06/2019 15:00,13.8731,0.048,13.87318304,4.3955,0,4.3955,9.4776,0.048,9.477721549,15.6965,0,15.6965,4.3955,0,4.3955,11.301,0,11.301
14/06/2019 15:30,13.6717,0.0596,13.67182991,4.7705,0,4.7705,8.9012,0.0596,8.90139953,14.6209,0,14.6209,4.7705,0,4.7705,9.8504,0,9.8504
14/06/2019 16:00,14.0821,0.0288,14.08212945,4.6855,0,4.6855,9.3966,0.0288,9.396644135,14.8265,0,14.8265,4.6855,0,4.6855,10.141,0,10.141
14/06/2019 16:30,15.026,0.0116,15.02600448,3.793,0,3.793,11.233,0.0116,11.23300599,16.002,0,16.002,3.793,0,3.793,12.209,0,12.209
14/06/2019 17:00,16.098,0.0096,16.09800286,4.902,0,4.902,11.196,0.0096,11.19600412,17.933,0,17.933,4.902,0,4.902,13.031,0,13.031
14/06/2019 17:30,16.8405,0,16.8405,4.6905,0,4.6905,12.15,0,12.15,20.7555,0,20.7555,4.6905,0,4.6905,16.065,0,16.065
14/06/2019 18:00,17.047,0,17.047,1.818,0,1.818,15.229,0,15.229,21.678,0,21.678,1.818,0,1.818,19.86,0,19.86
14/06/2019 18:30,17.8995,0,17.8995,1.8735,0,1.8735,16.026,0,16.026,22.5025,0,22.5025,1.8735,0,1.8735,20.629,0,20.629
14/06/2019 19:00,17.43,0,17.43,1.49,0,1.49,15.94,0,15.94,23.591,0,23.591,1.49,0,1.49,22.101,0,22.101
14/06/2019 19:30,16.905,0,16.905,4.665,0,4.665,12.24,0,12.24,24.151,0,24.151,4.665,0,4.665,19.486,0,19.486
14/06/2019 20:00,16.591,0,16.591,0.319,0,0.319,16.272,0,16.272,24.093,0,24.093,0.319,0,0.319,23.774,0,23.774
14/06/2019 20:30,16.482,0,16.482,0.185,0,0.185,16.297,0,16.297,24.156,0,24.156,0.185,0,0.185,23.971,0,23.971
14/06/2019 21:00,16.853,0,16.853,0.068,0,0.068,16.785,0,16.785,22.81,0,22.81,0.068,0,0.068,22.742,0,22.742
14/06/2019 21:30,16.363,0,16.363,0.009,0,0.009,16.354,0,16.354,22.087,0,22.087,0.009,0,0.009,22.078,0,22.078
14/06/2019 22:00,15.3555,0,15.3555,0.0005,0,0.0005,15.355,0,15.355,22.2265,0,22.2265,0.0005,0,0.0005,22.226,0,22.226
14/06/2019 22:30,15.486,0,15.486,0,0,0,15.486,0,15.486,20.972,0,20.972,0,0,0,20.972,0,20.972
14/06/2019 23:00,14.28,0,14.28,0.001,0,0.001,14.279,0,14.279,19.524,0,19.524,0.001,0,0.001,19.523,0,19.523
14/06/2019 23:30,13.1955,0,13.1955,0.0025,0,0.0025,13.193,0,13.193,18.3195,0,18.3195,0.0025,0,0.0025,18.317,0,18.317
15/06/2019 00:00,11.9895,0,11.9895,0.0015,0,0.0015,11.988,0,11.988,16.8625,0,16.8625,0.0015,0,0.0015,16.861,0,16.861
15/06/2019 00:30,11.3815,0,11.3815,0.0035,0,0.0035,11.378,0,11.378,15.9565,0,15.9565,0.0035,0,0.0035,15.953,0,15.953
15/06/2019 01:00,10.937,0,10.937,0.004,0,0.004,10.933,0,10.933,15.172,0,15.172,0.004,0,0.004,15.168,0,15.168
15/06/2019 01:30,11.2865,0.0038,11.28650064,0.0035,0,0.0035,11.283,0.0038,11.28300064,15.7135,0.0038,15.71350046,0.0035,0,0.0035,15.71,0.0038,15.71000046
15/06/2019 02:00,11.192,0.0326,11.19204748,0.004,0,0.004,11.188,0.0326,11.1880475,15.575,0.0346,15.57503843,0.004,0,0.004,15.571,0.0346,15.57103844
15/06/2019 02:30,11.0125,0,11.0125,0.0105,0,0.0105,11.002,0,11.002,15.3325,0,15.3325,0.0105,0,0.0105,15.322,0,15.322
15/06/2019 03:00,10.4375,0,10.4375,0.0105,0,0.0105,10.427,0,10.427,14.6445,0,14.6445,0.0105,0,0.0105,14.634,0,14.634
15/06/2019 03:30,10.174,0,10.174,0.011,0,0.011,10.163,0,10.163,14.309,0,14.309,0.011,0,0.011,14.298,0,14.298
15/06/2019 04:00,9.9178,0,9.9178,0.012,0,0.012,9.9058,0,9.9058,14.015,0,14.015,0.012,0,0.012,14.003,0,14.003
15/06/2019 04:30,9.7848,0,9.7848,0.012,0,0.012,9.7728,0,9.7728,13.859,0,13.859,0.012,0,0.012,13.847,0,13.847
15/06/2019 05:00,9.695,0,9.695,3.62,0,3.62,6.075,0,6.075,13.805,0,13.805,3.62,0,3.62,10.185,0,10.185
15/06/2019 05:30,9.4709,0,9.4709,3.5765,0,3.5765,5.8944,0,5.8944,13.9965,0,13.9965,3.5765,0,3.5765,10.42,0,10.42
15/06/2019 06:00,9.8209,0,9.8209,0.0135,0,0.0135,9.8074,0,9.8074,14.4195,0,14.4195,0.0135,0,0.0135,14.406,0,14.406
15/06/2019 06:30,10.8555,0,10.8555,0.0735,0,0.0735,10.782,0,10.782,15.6315,0,15.6315,0.0735,0,0.0735,15.558,0,15.558
15/06/2019 07:00,11.83,0,11.83,0.089,0,0.089,11.741,0,11.741,16.704,0,16.704,0.089,0,0.089,16.615,0,16.615
15/06/2019 07:30,13.619,0,13.619,0.133,0,0.133,13.486,0,13.486,18.262,0,18.262,0.133,0,0.133,18.129,0,18.129
15/06/2019 08:00,15.185,0,15.185,0.286,0,0.286,14.899,0,14.899,20.146,0,20.146,0.286,0,0.286,19.86,0,19.86
15/06/2019 08:30,15.9285,0,15.9285,1.1405,0,1.1405,14.788,0,14.788,20.3925,0,20.3925,1.1405,0,1.1405,19.252,0,19.252
15/06/2019 09:00,16.8905,0,16.8905,6.7485,0,6.7485,10.142,0,10.142,21.0275,0,21.0275,6.7485,0,6.7485,14.279,0,14.279
15/06/2019 09:30,16.2935,0,16.2935,5.6225,0,5.6225,10.671,0,10.671,21.6755,0,21.6755,5.6225,0,5.6225,16.053,0,16.053
15/06/2019 10:00,15.8764,0,15.8764,11.433,0,11.433,4.4434,0,4.4434,19.64,0,19.64,11.433,0,11.433,8.207,0,8.207
15/06/2019 10:30,15.8888,0,15.8888,12.98,0,12.98,2.9088,0,2.9088,17.615,0,17.615,12.98,0,12.98,4.635,0,4.635
15/06/2019 11:00,16.1235,0,16.1235,12.7405,0,12.7405,3.383,0,3.383,17.5425,0,17.5425,12.7405,0,12.7405,4.802,0,4.802
15/06/2019 11:30,15.4454,0,15.4454,9.382,0,9.382,6.0634,0,6.0634,17.325,0,17.325,9.382,0,9.382,7.943,0,7.943
15/06/2019 12:00,14.4152,0,14.4152,14.277,0,14.277,0.1382,0,0.1382,16.2374,0,16.2374,14.277,0,14.277,1.9604,0,1.9604
15/06/2019 12:30,13.5011,0.0172,13.50111096,5.1415,0,5.1415,8.3596,0.0172,8.359617695,15.6355,0,15.6355,5.1415,0,5.1415,10.494,0,10.494
15/06/2019 13:00,13.8024,0.1556,13.80327704,4.882,0,4.882,8.9204,0.1556,8.921756975,14.1026,0,14.1026,4.882,0,4.882,9.2206,0,9.2206
15/06/2019 13:30,13.8993,0.1862,13.90054714,5.0845,0,5.0845,8.8148,0.1862,8.816766385,13.7419,0,13.7419,5.0845,0,5.0845,8.6574,0,8.6574
15/06/2019 14:00,13.3327,0.142,13.33345616,5.1535,0,5.1535,8.1792,0.142,8.180432546,12.8297,0,12.8297,5.1535,0,5.1535,7.6762,0,7.6762
15/06/2019 14:30,12.9945,0.0288,12.99453192,5.0725,0,5.0725,7.922,0.0288,7.92205235,12.4721,0,12.4721,5.0725,0,5.0725,7.3996,0,7.3996
15/06/2019 15:00,12.8012,0.002,12.80120016,5.075,0,5.075,7.7262,0.002,7.726200259,12.2462,0,12.2462,5.075,0,5.075,7.1712,0,7.1712
15/06/2019 15:30,13.0296,0,13.0296,4.956,0,4.956,8.0736,0,8.0736,12.6054,0,12.6054,4.956,0,4.956,7.6494,0,7.6494
15/06/2019 16:00,12.8445,0,12.8445,4.7535,0,4.7535,8.091,0,8.091,12.9463,0,12.9463,4.7535,0,4.7535,8.1928,0,8.1928
15/06/2019 16:30,13.2682,0,13.2682,4.44,0,4.44,8.8282,0,8.8282,14.466,0,14.466,4.44,0,4.44,10.026,0,10.026
15/06/2019 17:00,14.2195,0,14.2195,3.8675,0,3.8675,10.352,0,10.352,16.0615,0,16.0615,3.8675,0,3.8675,12.194,0,12.194
15/06/2019 17:30,15.1505,0,15.1505,3.6245,0,3.6245,11.526,0,11.526,17.3865,0,17.3865,3.6245,0,3.6245,13.762,0,13.762
15/06/2019 18:00,16.3545,0,16.3545,2.9645,0,2.9645,13.39,0,13.39,19.0545,0,19.0545,2.9645,0,2.9645,16.09,0,16.09
15/06/2019 18:30,16.0615,0,16.0615,2.2255,0,2.2255,13.836,0,13.836,21.2985,0,21.2985,2.2255,0,2.2255,19.073,0,19.073
15/06/2019 19:00,16.1273,0,16.1273,6.6655,0,6.6655,9.4618,0,9.4618,22.3825,0,22.3825,6.6655,0,6.6655,15.717,0,15.717
15/06/2019 19:30,15.855,0,15.855,2.655,0,2.655,13.2,0,13.2,22.717,0,22.717,2.655,0,2.655,20.062,0,20.062
15/06/2019 20:00,15.7025,0,15.7025,0.4985,0,0.4985,15.204,0,15.204,22.9305,0,22.9305,0.4985,0,0.4985,22.432,0,22.432
15/06/2019 20:30,15.4245,0,15.4245,0.2465,0,0.2465,15.178,0,15.178,22.5965,0,22.5965,0.2465,0,0.2465,22.35,0,22.35
15/06/2019 21:00,14.8825,0,14.8825,0.1205,0,0.1205,14.762,0,14.762,22.1335,0,22.1335,0.1205,0,0.1205,22.013,0,22.013
15/06/2019 21:30,14.4825,0,14.4825,0.0205,0,0.0205,14.462,0,14.462,21.7075,0,21.7075,0.0205,0,0.0205,21.687,0,21.687
15/06/2019 22:00,15.128,0,15.128,0,0,0,15.128,0,15.128,20.807,0,20.807,0,0,0,20.807,0,20.807
15/06/2019 22:30,14.052,0,14.052,0,0,0,14.052,0,14.052,20.772,0,20.772,0,0,0,20.772,0,20.772
15/06/2019 23:00,12.778,0,12.778,0,0,0,12.778,0,12.778,19.738,0,19.738,0,0,0,19.738,0,19.738
15/06/2019 23:30,11.863,0,11.863,0,0,0,11.863,0,11.863,18.712,0,18.712,0,0,0,18.712,0,18.712
16/06/2019 00:00,11.161,0,11.161,0,0,0,11.161,0,11.161,16.908,0,16.908,0,0,0,16.908,0,16.908
16/06/2019 00:30,11.1795,0,11.1795,0.0005,0,0.0005,11.179,0,11.179,15.7055,0,15.7055,0.0005,0,0.0005,15.705,0,15.705
16/06/2019 01:00,10.698,0,10.698,0,0,0,10.698,0,10.698,15.022,0,15.022,0,0,0,15.022,0,15.022
16/06/2019 01:30,11.382,0,11.382,0,0,0,11.382,0,11.382,15.869,0,15.869,0,0,0,15.869,0,15.869
16/06/2019 02:00,10.952,0,10.952,0.001,0,0.001,10.951,0,10.951,15.409,0,15.409,0.001,0,0.001,15.408,0,15.408
16/06/2019 02:30,10.643,0,10.643,0,0,0,10.643,0,10.643,15.049,0,15.049,0,0,0,15.049,0,15.049
16/06/2019 03:00,10.061,0,10.061,0.002,0,0.002,10.059,0,10.059,14.35,0,14.35,0.002,0,0.002,14.348,0,14.348
16/06/2019 03:30,9.8609,0,9.8609,0.0015,0,0.0015,9.8594,0,9.8594,13.8835,0,13.8835,0.0015,0,0.0015,13.882,0,13.882
16/06/2019 04:00,9.6209,0,9.6209,0.0055,0,0.0055,9.6154,0,9.6154,13.5315,0,13.5315,0.0055,0,0.0055,13.526,0,13.526
16/06/2019 04:30,9.4476,0,9.4476,0.005,0,0.005,9.4426,0,9.4426,13.343,0,13.343,0.005,0,0.005,13.338,0,13.338
16/06/2019 05:00,9.4168,0,9.4168,0.005,0,0.005,9.4118,0,9.4118,13.309,0,13.309,0.005,0,0.005,13.304,0,13.304
16/06/2019 05:30,9.7116,0,9.7116,0.004,0,0.004,9.7076,0,9.7076,13.625,0,13.625,0.004,0,0.004,13.621,0,13.621
16/06/2019 06:00,9.8971,0,9.8971,0.0475,0,0.0475,9.8496,0,9.8496,13.8055,0,13.8055,0.0475,0,0.0475,13.758,0,13.758
16/06/2019 06:30,10.5595,0,10.5595,0.1535,0,0.1535,10.406,0,10.406,14.4925,0,14.4925,0.1535,0,0.1535,14.339,0,14.339
16/06/2019 07:00,11.2955,0,11.2955,0.1745,0,0.1745,11.121,0,11.121,15.2635,0,15.2635,0.1745,0,0.1745,15.089,0,15.089
16/06/2019 07:30,12.124,0,12.124,0.476,0,0.476,11.648,0,11.648,16.047,0,16.047,0.476,0,0.476,15.571,0,15.571
16/06/2019 08:00,13.0235,0,13.0235,0.6915,0,0.6915,12.332,0,12.332,16.6585,0,16.6585,0.6915,0,0.6915,15.967,0,15.967
16/06/2019 08:30,14.371,0,14.371,0.982,0,0.982,13.389,0,13.389,18.208,0,18.208,0.982,0,0.982,17.226,0,17.226
16/06/2019 09:00,15.1145,0,15.1145,1.5215,0,1.5215,13.593,0,13.593,19.3775,0,19.3775,1.5215,0,1.5215,17.856,0,17.856
16/06/2019 09:30,15.5,0,15.5,1.509,0,1.509,13.991,0,13.991,21.372,0,21.372,1.509,0,1.509,19.863,0,19.863
16/06/2019 10:00,16.646,0,16.646,1.566,0,1.566,15.08,0,15.08,22.062,0,22.062,1.566,0,1.566,20.496,0,20.496
16/06/2019 10:30,16.9805,0,16.9805,1.9335,0,1.9335,15.047,0,15.047,21.7095,0,21.7095,1.9335,0,1.9335,19.776,0,19.776
16/06/2019 11:00,17.106,0,17.106,2.27,0,2.27,14.836,0,14.836,21.827,0,21.827,2.27,0,2.27,19.557,0,19.557
16/06/2019 11:30,17.3475,0,17.3475,4.3305,0,4.3305,13.017,0,13.017,21.8575,0,21.8575,4.3305,0,4.3305,17.527,0,17.527
16/06/2019 12:00,17.775,0,17.775,1.645,0,1.645,16.13,0,16.13,22.149,0,22.149,1.645,0,1.645,20.504,0,20.504
16/06/2019 12:30,17.347,0,17.347,1.996,0,1.996,15.351,0,15.351,21.167,0,21.167,1.996,0,1.996,19.171,0,19.171
16/06/2019 13:00,17.2035,0,17.2035,1.2965,0,1.2965,15.907,0,15.907,21.1345,0,21.1345,1.2965,0,1.2965,19.838,0,19.838
16/06/2019 13:30,16.915,0,16.915,2.026,0,2.026,14.889,0,14.889,20.884,0,20.884,2.026,0,2.026,18.858,0,18.858
16/06/2019 14:00,16.3215,0,16.3215,2.1845,0,2.1845,14.137,0,14.137,20.5415,0,20.5415,2.1845,0,2.1845,18.357,0,18.357
16/06/2019 14:30,15.4175,0,15.4175,3.0735,0,3.0735,12.344,0,12.344,18.5895,0,18.5895,3.0735,0,3.0735,15.516,0,15.516
16/06/2019 15:00,14.6427,0.002,14.64270014,6.4225,0,6.4225,8.2202,0.002,8.220200243,17.4395,0,17.4395,6.4225,0,6.4225,11.017,0,11.017
16/06/2019 15:30,15.3495,0,15.3495,2.2825,0,2.2825,13.067,0,13.067,18.7405,0,18.7405,2.2825,0,2.2825,16.458,0,16.458
16/06/2019 16:00,15.877,0,15.877,1.669,0,1.669,14.208,0,14.208,20.047,0,20.047,1.669,0,1.669,18.378,0,18.378
16/06/2019 16:30,16.6755,0,16.6755,3.5575,0,3.5575,13.118,0,13.118,20.7995,0,20.7995,3.5575,0,3.5575,17.242,0,17.242
16/06/2019 17:00,17.9505,0,17.9505,4.0385,0,4.0385,13.912,0,13.912,22.5355,0,22.5355,4.0385,0,4.0385,18.497,0,18.497
16/06/2019 17:30,18.542,0,18.542,1.779,0,1.779,16.763,0,16.763,23.296,0,23.296,1.779,0,1.779,21.517,0,21.517
16/06/2019 18:00,18.4927,0,18.4927,8.7075,0,8.7075,9.7852,0,9.7852,23.8145,0,23.8145,8.7075,0,8.7075,15.107,0,15.107
16/06/2019 18:30,18.332,0,18.332,4.593,0,4.593,13.739,0,13.739,23.927,0,23.927,4.593,0,4.593,19.334,0,19.334
16/06/2019 19:00,18.1675,0,18.1675,0.8225,0,0.8225,17.345,0,17.345,23.8075,0,23.8075,0.8225,0,0.8225,22.985,0,22.985
16/06/2019 19:30,17.005,0,17.005,0.575,0,0.575,16.43,0,16.43,24.757,0,24.757,0.575,0,0.575,24.182,0,24.182
16/06/2019 20:00,16.8825,0,16.8825,0.3055,0,0.3055,16.577,0,16.577,23.6145,0,23.6145,0.3055,0,0.3055,23.309,0,23.309
16/06/2019 20:30,16.3345,0,16.3345,0.1215,0,0.1215,16.213,0,16.213,23.9175,0,23.9175,0.1215,0,0.1215,23.796,0,23.796
16/06/2019 21:00,16.5135,0,16.5135,0.0325,0,0.0325,16.481,0,16.481,22.6105,0,22.6105,0.0325,0,0.0325,22.578,0,22.578
16/06/2019 21:30,15.5955,0,15.5955,0.0075,0,0.0075,15.588,0,15.588,22.2815,0,22.2815,0.0075,0,0.0075,22.274,0,22.274
16/06/2019 22:00,15.3325,0,15.3325,0.0065,0,0.0065,15.326,0,15.326,20.8185,0,20.8185,0.0065,0,0.0065,20.812,0,20.812
16/06/2019 22:30,14.968,0,14.968,0.004,0,0.004,14.964,0,14.964,20.155,0,20.155,0.004,0,0.004,20.151,0,20.151
16/06/2019 23:00,13.533,0,13.533,0.006,0,0.006,13.527,0,13.527,18.405,0,18.405,0.006,0,0.006,18.399,0,18.399
16/06/2019 23:30,12.417,0,12.417,0.006,0,0.006,12.411,0,12.411,17.133,0,17.133,0.006,0,0.006,17.127,0,17.127
17/06/2019 00:00,11.151,0,11.151,0.006,0,0.006,11.145,0,11.145,15.688,0,15.688,0.006,0,0.006,15.682,0,15.682
17/06/2019 00:30,10.7645,0,10.7645,0.0065,0,0.0065,10.758,0,10.758,15.2615,0,15.2615,0.0065,0,0.0065,15.255,0,15.255
17/06/2019 01:00,10.165,0,10.165,0.008,0,0.008,10.157,0,10.157,14.563,0,14.563,0.008,0,0.008,14.555,0,14.555
17/06/2019 01:30,10.823,0,10.823,0.008,0,0.008,10.815,0,10.815,15.405,0,15.405,0.008,0,0.008,15.397,0,15.397
17/06/2019 02:00,10.7255,0,10.7255,0.0095,0,0.0095,10.716,0,10.716,15.2785,0,15.2785,0.0095,0,0.0095,15.269,0,15.269
17/06/2019 02:30,10.3865,0,10.3865,0.0075,0,0.0075,10.379,0,10.379,14.9145,0,14.9145,0.0075,0,0.0075,14.907,0,14.907
17/06/2019 03:00,9.9863,0,9.9863,0.0075,0,0.0075,9.9788,0,9.9788,14.3325,0,14.3325,0.0075,0,0.0075,14.325,0,14.325
17/06/2019 03:30,9.7381,0,9.7381,0.0095,0,0.0095,9.7286,0,9.7286,13.8765,0,13.8765,0.0095,0,0.0095,13.867,0,13.867
17/06/2019 04:00,9.5044,0,9.5044,0.006,0,0.006,9.4984,0,9.4984,13.611,0,13.611,0.006,0,0.006,13.605,0,13.605
17/06/2019 04:30,9.489,0,9.489,0.008,0,0.008,9.481,0,9.481,13.58,0,13.58,0.008,0,0.008,13.572,0,13.572
17/06/2019 05:00,9.396,0,9.396,0.009,0,0.009,9.387,0,9.387,13.463,0,13.463,0.009,0,0.009,13.454,0,13.454
17/06/2019 05:30,9.6572,0,9.6572,0.015,0,0.015,9.6422,0,9.6422,13.764,0,13.764,0.015,0,0.015,13.749,0,13.749
17/06/2019 06:00,10.2625,0,10.2625,0.0865,0,0.0865,10.176,0,10.176,14.4615,0,14.4615,0.0865,0,0.0865,14.375,0,14.375
17/06/2019 06:30,11.253,0,11.253,0.135,0,0.135,11.118,0,11.118,16.756,0,16.756,0.135,0,0.135,16.621,0,16.621
17/06/2019 07:00,12.892,0,12.892,0.268,0,0.268,12.624,0,12.624,18.798,0,18.798,0.268,0,0.268,18.53,0,18.53
17/06/2019 07:30,15.141,0,15.141,0.37,0,0.37,14.771,0,14.771,20.382,0,20.382,0.37,0,0.37,20.012,0,20.012
17/06/2019 08:00,16.4565,0,16.4565,0.4155,0,0.4155,16.041,0,16.041,21.8945,0,21.8945,0.4155,0,0.4155,21.479,0,21.479
17/06/2019 08:30,17.1855,0,17.1855,0.4885,0,0.4885,16.697,0,16.697,22.3475,0,22.3475,0.4885,0,0.4885,21.859,0,21.859
17/06/2019 09:00,17.7835,0.3628,17.78720034,0.6055,0,0.6055,17.178,0.3628,17.18183075,22.5475,0,22.5475,0.6055,0,0.6055,21.942,0,21.942
17/06/2019 09:30,18.5175,2.6284,18.70310917,0.6485,0,0.6485,17.869,2.6284,18.0612748,22.4025,0,22.4025,0.6485,0,0.6485,21.754,0,21.754
17/06/2019 10:00,17.467,2.5536,17.65267577,1.479,0,1.479,15.988,2.5536,16.19064597,21.307,0,21.307,1.479,0,1.479,19.828,0,19.828
17/06/2019 10:30,16.291,2.4846,16.47937857,1.228,0,1.228,15.063,2.4846,15.26653877,20.245,0,20.245,1.228,0,1.228,19.017,0,19.017
17/06/2019 11:00,16.3785,2.5096,16.56965161,1.2705,0,1.2705,15.108,2.5096,15.31501734,20.2735,0,20.2735,1.2705,0,1.2705,19.003,0,19.003
17/06/2019 11:30,16.483,2.64,16.69307907,1.407,0,1.407,15.076,2.64,15.30540349,20.263,0,20.263,1.407,0,1.407,18.856,0,18.856
17/06/2019 12:00,15.876,2.7188,16.10711797,2.298,0,2.298,13.578,2.7188,13.84752532,19.52,0,19.52,2.298,0,2.298,17.222,0,17.222
17/06/2019 12:30,15.646,2.5382,15.85054495,2.547,0,2.547,13.099,2.5382,13.34264817,19.234,0,19.234,2.547,0,2.547,16.687,0,16.687
17/06/2019 13:00,15.6765,2.377,15.85568609,3.1585,0,3.1585,12.518,2.377,12.74168172,18.9105,0,18.9105,3.1585,0,3.1585,15.752,0,15.752
17/06/2019 13:30,15.369,1.3806,15.43088518,3.11,0,3.11,12.259,1.3806,12.33649615,18.573,0,18.573,3.11,0,3.11,15.463,0,15.463
17/06/2019 14:00,15.1485,0,15.1485,2.5815,0,2.5815,12.567,0,12.567,19.0015,0,19.0015,2.5815,0,2.5815,16.42,0,16.42
17/06/2019 14:30,15.247,0,15.247,1.825,0,1.825,13.422,0,13.422,19.205,0,19.205,1.825,0,1.825,17.38,0,17.38
17/06/2019 15:00,14.8905,0,14.8905,2.4215,0,2.4215,12.469,0,12.469,18.6665,0,18.6665,2.4215,0,2.4215,16.245,0,16.245
17/06/2019 15:30,14.9625,0,14.9625,2.1125,0,2.1125,12.85,0,12.85,18.4365,0,18.4365,2.1125,0,2.1125,16.324,0,16.324
17/06/2019 16:00,15.1699,0,15.1699,6.1605,0,6.1605,9.0094,0,9.0094,18.9575,0,18.9575,6.1605,0,6.1605,12.797,0,12.797
17/06/2019 16:30,15.249,0,15.249,2.117,0,2.117,13.132,0,13.132,20.729,0,20.729,2.117,0,2.117,18.612,0,18.612
17/06/2019 17:00,16.1865,0,16.1865,2.0685,0,2.0685,14.118,0,14.118,20.8805,0,20.8805,2.0685,0,2.0685,18.812,0,18.812
17/06/2019 17:30,16.8175,0,16.8175,2.0025,0,2.0025,14.815,0,14.815,21.9655,0,21.9655,2.0025,0,2.0025,19.963,0,19.963
17/06/2019 18:00,16.9105,0,16.9105,1.5665,0,1.5665,15.344,0,15.344,21.9795,0,21.9795,1.5665,0,1.5665,20.413,0,20.413
17/06/2019 18:30,16.4245,0,16.4245,1.2025,0,1.2025,15.222,0,15.222,23.1825,0,23.1825,1.2025,0,1.2025,21.98,0,21.98
17/06/2019 19:00,16.5265,0,16.5265,6.3695,0,6.3695,10.157,0,10.157,23.6995,0,23.6995,6.3695,0,6.3695,17.33,0,17.33
17/06/2019 19:30,15.981,0,15.981,1.66,0,1.66,14.321,0,14.321,23.573,0,23.573,1.66,0,1.66,21.913,0,21.913
17/06/2019 20:00,15.6291,0,15.6291,9.5055,0,9.5055,6.1236,0,6.1236,23.3985,0,23.3985,9.5055,0,9.5055,13.893,0,13.893
17/06/2019 20:30,15.0035,0,15.0035,0.6305,0,0.6305,14.373,0,14.373,22.7165,0,22.7165,0.6305,0,0.6305,22.086,0,22.086
17/06/2019 21:00,14.854,0,14.854,2.735,0,2.735,12.119,0,12.119,21.524,0,21.524,2.735,0,2.735,18.789,0,18.789
17/06/2019 21:30,14.0155,0,14.0155,0.3125,0,0.3125,13.703,0,13.703,21.2545,0,21.2545,0.3125,0,0.3125,20.942,0,20.942
17/06/2019 22:00,14.1786,0,14.1786,8.188,0,8.188,5.9906,0,5.9906,20.312,0,20.312,8.188,0,8.188,12.124,0,12.124
17/06/2019 22:30,13.762,0,13.762,0.146,0,0.146,13.616,0,13.616,19.506,0,19.506,0.146,0,0.146,19.36,0,19.36
17/06/2019 23:00,12.659,0,12.659,0,0,0,12.659,0,12.659,17.906,0,17.906,0,0,0,17.906,0,17.906
17/06/2019 23:30,11.512,0,11.512,0,0,0,11.512,0,11.512,16.343,0,16.343,0,0,0,16.343,0,16.343
18/06/2019 00:00,10.366,0,10.366,0,0,0,10.366,0,10.366,14.991,0,14.991,0,0,0,14.991,0,14.991
18/06/2019 00:30,9.8176,0,9.8176,0,0,0,9.8176,0,9.8176,14.392,0,14.392,0,0,0,14.392,0,14.392
18/06/2019 01:00,9.458,0,9.458,0,0,0,9.458,0,9.458,13.905,0,13.905,0,0,0,13.905,0,13.905
18/06/2019 01:30,9.8086,0,9.8086,3.104,0,3.104,6.7046,0,6.7046,14.48,0,14.48,3.104,0,3.104,11.376,0,11.376
18/06/2019 02:00,9.6424,0,9.6424,0,0,0,9.6424,0,9.6424,14.216,0,14.216,0,0,0,14.216,0,14.216
18/06/2019 02:30,9.458,0,9.458,0,0,0,9.458,0,9.458,13.962,0,13.962,0,0,0,13.962,0,13.962
18/06/2019 03:00,9.1488,0,9.1488,0,0,0,9.1488,0,9.1488,13.538,0,13.538,0,0,0,13.538,0,13.538
18/06/2019 03:30,9.0163,0,9.0163,6.7045,0,6.7045,2.3118,0,2.3118,13.2885,0,13.2885,6.7045,0,6.7045,6.584,0,6.584
18/06/2019 04:00,8.5708,0,8.5708,0,0,0,8.5708,0,8.5708,12.877,0,12.877,0,0,0,12.877,0,12.877
18/06/2019 04:30,8.521,0,8.521,0,0,0,8.521,0,8.521,12.812,0,12.812,0,0,0,12.812,0,12.812
18/06/2019 05:00,8.5152,0,8.5152,0,0,0,8.5152,0,8.5152,12.776,0,12.776,0,0,0,12.776,0,12.776
18/06/2019 05:30,8.7673,0,8.7673,0.0235,0,0.0235,8.7438,0,8.7438,13.1385,0,13.1385,0.0235,0,0.0235,13.115,0,13.115
18/06/2019 06:00,9.1692,0,9.1692,0.151,0,0.151,9.0182,0,9.0182,13.612,0,13.612,0.151,0,0.151,13.461,0,13.461
18/06/2019 06:30,10.5455,0,10.5455,0.2815,0,0.2815,10.264,0,10.264,15.2445,0,15.2445,0.2815,0,0.2815,14.963,0,14.963
18/06/2019 07:00,11.8295,0,11.8295,0.4245,0,0.4245,11.405,0,11.405,17.0035,0,17.0035,0.4245,0,0.4245,16.579,0,16.579
18/06/2019 07:30,13.6035,0,13.6035,0.3805,0,0.3805,13.223,0,13.223,19.1235,0,19.1235,0.3805,0,0.3805,18.743,0,18.743
18/06/2019 08:00,15.218,0.912,15.24530315,0.465,0,0.465,14.753,0.912,14.7811621,20.806,0,20.806,0.465,0,0.465,20.341,0,20.341
18/06/2019 08:30,15.2885,0,15.2885,0.8345,0,0.8345,14.454,0,14.454,21.3725,0,21.3725,0.8345,0,0.8345,20.538,0,20.538
18/06/2019 09:00,15.902,0,15.902,0.997,0,0.997,14.905,0,14.905,21.483,0,21.483,0.997,0,0.997,20.486,0,20.486
18/06/2019 09:30,16.7965,0,16.7965,1.2275,0,1.2275,15.569,0,15.569,21.5815,0.2784,21.5832956,1.2275,0,1.2275,20.354,0.2784,20.35590387
18/06/2019 10:00,16.638,0,16.638,1.272,0,1.272,15.366,0,15.366,20.472,0,20.472,1.272,0,1.272,19.2,0,19.2
18/06/2019 10:30,16.6265,0.0096,16.62650277,3.9145,0,3.9145,12.712,0.0096,12.71200362,20.3155,0,20.3155,3.9145,0,3.9145,16.401,0,16.401
18/06/2019 11:00,16.082,0,16.082,1.897,0,1.897,14.185,0,14.185,19.484,0,19.484,1.897,0,1.897,17.587,0,17.587
18/06/2019 11:30,16.2,0,16.2,5.813,0,5.813,10.387,0,10.387,19.754,0,19.754,5.813,0,5.813,13.941,0,13.941
18/06/2019 12:00,15.9771,0,15.9771,6.3955,0,6.3955,9.5816,0,9.5816,19.3075,0,19.3075,6.3955,0,6.3955,12.912,0,12.912
18/06/2019 12:30,16.5069,0,16.5069,10.5645,0,10.5645,5.9424,0,5.9424,19.7735,0,19.7735,10.5645,0,10.5645,9.209,0,9.209
18/06/2019 13:00,16.5285,0,16.5285,3.6635,0,3.6635,12.865,0,12.865,20.3885,0,20.3885,3.6635,0,3.6635,16.725,0,16.725
18/06/2019 13:30,16.7685,0,16.7685,1.0935,0,1.0935,15.675,0,15.675,20.7635,0,20.7635,1.0935,0,1.0935,19.67,0,19.67
18/06/2019 14:00,16.4225,0,16.4225,4.9825,0,4.9825,11.44,0,11.44,20.1815,0,20.1815,4.9825,0,4.9825,15.199,0,15.199
18/06/2019 14:30,16.5585,0,16.5585,10.5315,0,10.5315,6.027,0,6.027,20.1875,0,20.1875,10.5315,0,10.5315,9.656,0,9.656
18/06/2019 15:00,16.639,0,16.639,11.622,0,11.622,5.017,0,5.017,21.1088,0,21.1088,11.622,0,11.622,9.4868,0,9.4868
18/06/2019 15:30,16.287,0,16.287,12.372,0,12.372,3.915,0,3.915,19.0364,0,19.0364,12.372,0,12.372,6.6644,0,6.6644
18/06/2019 16:00,16.5745,0,16.5745,12.3025,0,12.3025,4.272,0,4.272,19.5505,0,19.5505,12.3025,0,12.3025,7.248,0,7.248
18/06/2019 16:30,16.5195,0,16.5195,4.1625,0,4.1625,12.357,0,12.357,21.2485,0,21.2485,4.1625,0,4.1625,17.086,0,17.086
18/06/2019 17:00,17.6305,0,17.6305,5.8075,0,5.8075,11.823,0,11.823,22.6455,0,22.6455,5.8075,0,5.8075,16.838,0,16.838
18/06/2019 17:30,19.0881,1.3268,19.13415689,11.6725,0,11.6725,7.4156,1.3268,7.533360578,23.4575,0,23.4575,11.6725,0,11.6725,11.785,0,11.785
18/06/2019 18:00,19.4545,1.417,19.50603648,11.0295,0,11.0295,8.425,1.417,8.543331552,23.9375,0,23.9375,11.0295,0,11.0295,12.908,0,12.908
18/06/2019 18:30,19.9093,1.4804,19.96426334,10.6625,0,10.6625,9.2468,1.4804,9.364555216,24.7035,0,24.7035,10.6625,0,10.6625,14.041,0,14.041
18/06/2019 19:00,19.568,1.4132,19.61896425,10.592,0,10.592,8.976,1.4132,9.086567572,24.746,0,24.746,10.592,0,10.592,14.154,0,14.154
18/06/2019 19:30,19.0328,1.1828,19.06951734,10.218,0,10.218,8.8148,1.1828,8.893802049,24.651,0,24.651,10.218,0,10.218,14.433,0,14.433
18/06/2019 20:00,18.8785,1.5686,18.94355479,4.1465,0,4.1465,14.732,1.5686,14.81527354,24.4045,0,24.4045,4.1465,0,4.1465,20.258,0,20.258
18/06/2019 20:30,19.3395,2.016,19.44429264,0.1625,0,0.1625,19.177,2.016,19.28267577,23.0165,0,23.0165,0.1625,0,0.1625,22.854,0,22.854
18/06/2019 21:00,18.5665,1.9144,18.66493637,0.0655,0,0.0655,18.501,1.9144,18.59978302,22.0435,0,22.0435,0.0655,0,0.0655,21.978,0,21.978
18/06/2019 21:30,17.323,1.563,17.39336937,0.009,0,0.009,17.314,1.563,17.3844058,22.26,0,22.26,0.009,0,0.009,22.251,0,22.251
18/06/2019 22:00,17.1,1.5532,17.170394,0,0,0,17.1,1.5532,17.170394,20.707,0,20.707,0,0,0,20.707,0,20.707
18/06/2019 22:30,15.9205,0.4072,15.92570664,3.4655,0,3.4655,12.455,0.4072,12.46165466,19.7205,0,19.7205,3.4655,0,3.4655,16.255,0,16.255
18/06/2019 23:00,14.415,0,14.415,0,0,0,14.415,0,14.415,18.05,0,18.05,0,0,0,18.05,0,18.05
18/06/2019 23:30,13.329,0,13.329,0,0,0,13.329,0,13.329,16.771,0,16.771,0,0,0,16.771,0,16.771
19/06/2019 00:00,12.139,0,12.139,1.921,0,1.921,10.218,0,10.218,15.246,0,15.246,1.921,0,1.921,13.325,0,13.325
19/06/2019 00:30,11.582,0,11.582,4.128,0,4.128,7.454,0,7.454,14.54,0,14.54,4.128,0,4.128,10.412,0,10.412
19/06/2019 01:00,10.994,0.144,10.99494302,0,0,0,10.994,0.144,10.99494302,13.952,0,13.952,0,0,0,13.952,0,13.952
19/06/2019 01:30,11.329,0.7948,11.35684587,0,0,0,11.329,0.7948,11.35684587,15.026,0,15.026,0,0,0,15.026,0,15.026
19/06/2019 02:00,11.244,0.8256,11.27426944,0,0,0,11.244,0.8256,11.27426944,14.909,0,14.909,0,0,0,14.909,0,14.909
19/06/2019 02:30,10.904,0.7354,10.92877071,0,0,0,10.904,0.7354,10.92877071,14.538,0,14.538,0,0,0,14.538,0,14.538
19/06/2019 03:00,10.4,0.7604,10.42776142,0,0,0,10.4,0.7604,10.42776142,13.926,0,13.926,0,0,0,13.926,0,13.926
19/06/2019 03:30,10.003,0.7276,10.02942724,0,0,0,10.003,0.7276,10.02942724,13.502,0,13.502,0,0,0,13.502,0,13.502
19/06/2019 04:00,9.9178,0.7564,9.946602324,0,0,0,9.9178,0.7564,9.946602324,13.395,0,13.395,0,0,0,13.395,0,13.395
19/06/2019 04:30,9.7594,0.7372,9.787203492,0,0,0,9.7594,0.7372,9.787203492,13.235,0,13.235,0,0,0,13.235,0,13.235
19/06/2019 05:00,9.6998,0.7028,9.725227395,0,0,0,9.6998,0.7028,9.725227395,13.162,0,13.162,0,0,0,13.162,0,13.162
19/06/2019 05:30,9.8551,0.6548,9.876829403,0.0055,0,0.0055,9.8496,0.6548,9.87134151,13.4145,0,13.4145,0.0055,0,0.0055,13.409,0,13.409
19/06/2019 06:00,10.294,0.6796,10.31640888,0.072,0,0.072,10.222,0.6796,10.24456637,14.072,0,14.072,0.072,0,0.072,14,0,14
19/06/2019 06:30,11.562,0.5972,11.577413,0.198,0,0.198,11.364,0.5972,11.37968118,15.904,0,15.904,0.198,0,0.198,15.706,0,15.706
19/06/2019 07:00,13.29,0,13.29,7.992,0,7.992,5.298,0,5.298,18.638,0,18.638,7.992,0,7.992,10.646,0,10.646
19/06/2019 07:30,15.163,1.1654,15.2077193,1.13,0,1.13,14.033,1.1654,14.0813084,20.553,0,20.553,1.13,0,1.13,19.423,0,19.423
19/06/2019 08:00,15.9605,1.4054,16.02225669,0.2095,0,0.2095,15.751,1.4054,15.81357487,23.3115,0,23.3115,0.2095,0,0.2095,23.102,0,23.102
19/06/2019 08:30,16.8655,1.6474,16.94576693,0.2935,0,0.2935,16.572,1.6474,16.6536816,24.2605,0,24.2605,0.2935,0,0.2935,23.967,0,23.967
19/06/2019 09:00,17.17,1.8816,17.27279128,0.443,0,0.443,16.727,1.8816,16.83249677,24.483,0,24.483,0.443,0,0.443,24.04,0,24.04
19/06/2019 09:30,17.5855,2.0678,17.70665432,0.6895,0,0.6895,16.896,2.0678,17.02206253,24.7765,0,24.7765,0.6895,0,0.6895,24.087,0,24.087
19/06/2019 10:00,17.456,2.1216,17.58445685,0.368,0,0.368,17.088,2.1216,17.21920238,24.56,0,24.56,0.368,0,0.368,24.192,0,24.192
19/06/2019 10:30,17.6145,2.2848,17.76206411,0.5575,0,0.5575,17.057,2.2848,17.20934514,24.5115,0,24.5115,0.5575,0,0.5575,23.954,0,23.954
19/06/2019 11:00,17.2205,2.2484,17.36666125,0.8255,0,0.8255,16.395,2.2484,16.54845393,24.0595,0,24.0595,0.8255,0,0.8255,23.234,0,23.234
19/06/2019 11:30,17.1455,2.21,17.28734422,1.0095,0,1.0095,16.136,2.21,16.28663857,23.8625,0,23.8625,1.0095,0,1.0095,22.853,0,22.853
19/06/2019 12:00,17.6675,2.2964,17.81611656,1.8815,0,1.8815,15.786,2.2964,15.95215499,23.0365,0,23.0365,1.8815,0,1.8815,21.155,0,21.155
19/06/2019 12:30,18.407,2.3924,18.56182175,2.006,0,2.006,16.401,2.3924,16.57457024,22.901,0,22.901,2.006,0,2.006,20.895,0,20.895
19/06/2019 13:00,17.7615,2.1582,17.892141,1.6225,0,1.6225,16.139,2.1582,16.28266404,23.1725,0,23.1725,1.6225,0,1.6225,21.55,0,21.55
19/06/2019 13:30,17.1215,2.4134,17.29075654,1.1485,0,1.1485,15.973,2.4134,16.15429443,21.9675,0,21.9675,1.1485,0,1.1485,20.819,0,20.819
19/06/2019 14:00,17.2115,2.546,17.3987887,0.7635,0,0.7635,16.448,2.546,16.64388236,21.1345,0,21.1345,0.7635,0,0.7635,20.371,0,20.371
19/06/2019 14:30,17.8205,2.494,17.99417284,0.6745,0,0.6745,17.146,2.494,17.32643506,21.6485,0,21.6485,0.6745,0,0.6745,20.974,0,20.974
19/06/2019 15:00,17.5045,2.2618,17.65002152,0.8835,0,0.8835,16.621,2.2618,16.77418792,21.1035,0,21.1035,0.8835,0,0.8835,20.22,0,20.22
19/06/2019 15:30,16.539,1.9834,16.65750271,0.76,0,0.76,15.779,1.9834,15.90316687,21.642,0,21.642,0.76,0,0.76,20.882,0,20.882
19/06/2019 16:00,16.7595,2.0506,16.88448402,1.1195,0,1.1195,15.64,2.0506,15.77385686,21.4095,0,21.4095,1.1195,0,1.1195,20.29,0,20.29
19/06/2019 16:30,16.621,2.043,16.7460888,2.693,0,2.693,13.928,2.043,14.07703921,20.991,0,20.991,2.693,0,2.693,18.298,0,18.298
19/06/2019 17:00,17.152,2.0218,17.27074924,3.66,0,3.66,13.492,2.0218,13.64264414,21.141,0,21.141,3.66,0,3.66,17.481,0,17.481
19/06/2019 17:30,18.1902,1.6244,18.26258611,11.754,0,11.754,6.4362,1.6244,6.638022733,22.516,0,22.516,11.754,0,11.754,10.762,0,10.762
19/06/2019 18:00,17.9193,1.225,17.96112295,12.2475,0,12.2475,5.6718,1.225,5.802580481,23.0305,0,23.0305,12.2475,0,12.2475,10.783,0,10.783
19/06/2019 18:30,17.5901,0,17.5901,11.5535,0,11.5535,6.0366,0,6.0366,23.8665,0,23.8665,11.5535,0,11.5535,12.313,0,12.313
19/06/2019 19:00,17.8949,0,17.8949,11.2305,0,11.2305,6.6644,0,6.6644,23.8865,0,23.8865,11.2305,0,11.2305,12.656,0,12.656
19/06/2019 19:30,17.1428,0,17.1428,10.705,0,10.705,6.4378,0,6.4378,23.888,0,23.888,10.705,0,10.705,13.183,0,13.183
19/06/2019 20:00,16.7849,0.1076,16.78524488,8.4425,0,8.4425,8.3424,0.1076,8.343093882,24.2345,0,24.2345,8.4425,0,8.4425,15.792,0,15.792
19/06/2019 20:30,17.3815,0.215,17.38282967,3.6905,0,3.6905,13.691,0.215,13.69268805,23.2865,0,23.2865,3.6905,0,3.6905,19.596,0,19.596
19/06/2019 21:00,16.763,0,16.763,0.088,0,0.088,16.675,0,16.675,22.58,0,22.58,0.088,0,0.088,22.492,0,22.492
19/06/2019 21:30,16.4015,0,16.4015,0.0235,0,0.0235,16.378,0,16.378,22.2195,0,22.2195,0.0235,0,0.0235,22.196,0,22.196
19/06/2019 22:00,15.8805,0,15.8805,0.0005,0,0.0005,15.88,0,15.88,21.6675,0,21.6675,0.0005,0,0.0005,21.667,0,21.667
19/06/2019 22:30,15.5315,0,15.5315,0.0005,0,0.0005,15.531,0,15.531,21.2435,0,21.2435,0.0005,0,0.0005,21.243,0,21.243
19/06/2019 23:00,14.0005,0.4166,14.00669682,0.0015,0,0.0015,13.999,0.4166,14.00519748,19.1105,0,19.1105,0.0015,0,0.0015,19.109,0,19.109
19/06/2019 23:30,12.6945,0,12.6945,0.0015,0,0.0015,12.693,0,12.693,17.7255,0,17.7255,0.0015,0,0.0015,17.724,0,17.724
20/06/2019 00:00,11.4765,0,11.4765,0.0005,0,0.0005,11.476,0,11.476,16.2955,0,16.2955,0.0005,0,0.0005,16.295,0,16.295
20/06/2019 00:30,10.9745,0,10.9745,0.0005,0,0.0005,10.974,0,10.974,15.7095,0,15.7095,0.0005,0,0.0005,15.709,0,15.709
20/06/2019 01:00,10.482,0,10.482,0,0,0,10.482,0,10.482,14.988,0,14.988,0,0,0,14.988,0,14.988
20/06/2019 01:30,11.1435,0,11.1435,0.0005,0,0.0005,11.143,0,11.143,15.6545,0,15.6545,0.0005,0,0.0005,15.654,0,15.654
20/06/2019 02:00,10.919,0,10.919,0.003,0,0.003,10.916,0,10.916,15.309,0,15.309,0.003,0,0.003,15.306,0,15.306
20/06/2019 02:30,10.6675,0,10.6675,0.0005,0,0.0005,10.667,0,10.667,15.0055,0,15.0055,0.0005,0,0.0005,15.005,0,15.005
20/06/2019 03:00,10.284,0,10.284,0,0,0,10.284,0,10.284,14.542,0,14.542,0,0,0,14.542,0,14.542
20/06/2019 03:30,9.9001,0,9.9001,8.7575,0,8.7575,1.1426,0,1.1426,14.0415,0,14.0415,8.7575,0,8.7575,5.284,0,5.284
20/06/2019 04:00,9.6589,0,9.6589,9.5455,0,9.5455,0.1134,0,0.1134,13.7869,0,13.7869,9.5455,0,9.5455,4.2414,0,4.2414
20/06/2019 04:30,9.6702,0,9.6702,9.557,0,9.557,0.1132,0,0.1132,13.3798,0,13.3798,9.557,0,9.557,3.8228,0,3.8228
20/06/2019 05:00,9.6795,0,9.6795,0.2965,0,0.2965,9.383,0,9.383,12.9455,0,12.9455,0.2965,0,0.2965,12.649,0,12.649
20/06/2019 05:30,10.269,0,10.269,0.028,0,0.028,10.241,0,10.241,13.078,0,13.078,0.028,0,0.028,13.05,0,13.05
20/06/2019 06:00,10.8785,0,10.8785,0.1225,0,0.1225,10.756,0,10.756,13.7335,0,13.7335,0.1225,0,0.1225,13.611,0,13.611
20/06/2019 06:30,11.5515,0,11.5515,0.2895,0,0.2895,11.262,0,11.262,16.3555,0,16.3555,0.2895,0,0.2895,16.066,0,16.066
20/06/2019 07:00,13.295,0.8218,13.32037463,0.413,0,0.413,12.882,0.8218,12.90818652,17.937,0,17.937,0.413,0,0.413,17.524,0,17.524
20/06/2019 07:30,14.939,1.3766,15.00229144,0.747,0,0.747,14.192,1.3766,14.25860763,19.987,0,19.987,0.747,0,0.747,19.24,0,19.24
20/06/2019 08:00,15.5025,1.6358,15.58856465,1.2365,0,1.2365,14.266,1.6358,14.35947762,21.4415,0,21.4415,1.2365,0,1.2365,20.205,0,20.205
20/06/2019 08:30,15.553,1.7568,15.6519058,1.527,0,1.527,14.026,1.7568,14.13559416,22.053,0,22.053,1.527,0,1.527,20.526,0,20.526
20/06/2019 09:00,15.8625,1.9278,15.97921522,1.3705,0,1.3705,14.492,1.9278,14.61966063,22.0705,0,22.0705,1.3705,0,1.3705,20.7,0,20.7
20/06/2019 09:30,16.751,2.0046,16.87051932,1.184,0,1.184,15.567,2.0046,15.69553791,22.924,0,22.924,1.184,0,1.184,21.74,0,21.74
20/06/2019 10:00,16.966,1.9566,17.07844957,1.21,0,1.21,15.756,1.9566,15.87702175,23.111,0,23.111,1.21,0,1.21,21.901,0,21.901
20/06/2019 10:30,16.8975,2.0678,17.02355142,1.4035,0,1.4035,15.494,2.0678,15.63137335,21.9725,0,21.9725,1.4035,0,1.4035,20.569,0,20.569
20/06/2019 11:00,16.932,2.5632,17.12491221,2.96,0,2.96,13.972,2.5632,14.20516731,19.478,0,19.478,2.96,0,2.96,16.518,0,16.518
20/06/2019 11:30,15.7228,2.1256,15.86583169,7.933,0,7.933,7.7898,2.1256,8.074599643,20.617,0,20.617,7.933,0,7.933,12.684,0,12.684
20/06/2019 12:00,16.189,2.1216,16.32742808,2.454,0,2.454,13.735,2.1216,13.89789234,21.083,0,21.083,2.454,0,2.454,18.629,0,18.629
20/06/2019 12:30,16.529,2.2022,16.675057,3.264,0,3.264,13.265,2.2022,13.44655755,21.086,0,21.086,3.264,0,3.264,17.822,0,17.822
20/06/2019 13:00,16.5585,2.3924,16.73043634,2.8055,0,2.8055,13.753,2.3924,13.9595339,20.3575,0,20.3575,2.8055,0,2.8055,17.552,0,17.552
20/06/2019 13:30,16.0495,2.5632,16.25289034,3.4365,0,3.4365,12.613,2.5632,12.87081051,18.9605,0,18.9605,3.4365,0,3.4365,15.524,0,15.524
20/06/2019 14:00,16.334,2.644,16.54660968,3.599,0,3.599,12.735,2.644,13.00657376,18.838,0,18.838,3.599,0,3.599,15.239,0,15.239
20/06/2019 14:30,14.813,0.359,14.81734963,3.686,0,3.686,11.127,0.359,11.13278986,18.36,0,18.36,3.686,0,3.686,14.674,0,14.674
20/06/2019 15:00,14.433,1.4054,14.50126333,4.211,0,4.211,10.222,1.4054,10.31816036,17.98,0,17.98,4.211,0,4.211,13.769,0,13.769
20/06/2019 15:30,13.6431,2.3232,13.83948828,4.4575,0,4.4575,9.1856,2.3232,9.474835386,17.5285,0,17.5285,4.4575,0,4.4575,13.071,0,13.071
20/06/2019 16:00,13.9953,2.5478,14.22531922,4.1265,0,4.1265,9.8688,2.5478,10.19237452,17.2515,0,17.2515,4.1265,0,4.1265,13.125,0,13.125
20/06/2019 16:30,15.1584,1.2328,15.20844786,8.686,0,8.686,6.4724,1.2328,6.588759944,18.0542,0,18.0542,8.686,0,8.686,9.3682,0,9.3682
20/06/2019 17:00,15.2133,0,15.2133,7.5045,0,7.5045,7.7088,0,7.7088,20.6085,0,20.6085,7.5045,0,7.5045,13.104,0,13.104
20/06/2019 17:30,16.6808,0,16.6808,12.332,0,12.332,4.3488,0,4.3488,21.859,0,21.859,12.332,0,12.332,9.527,0,9.527
20/06/2019 18:00,17.3594,0,17.3594,11.605,0,11.605,5.7544,0,5.7544,22.913,0,22.913,11.605,0,11.605,11.308,0,11.308
20/06/2019 18:30,17.4325,0,17.4325,11.4575,0,11.4575,5.975,0,5.975,23.7155,0,23.7155,11.4575,0,11.4575,12.258,0,12.258
20/06/2019 19:00,17.7295,0,17.7295,6.7625,0,6.7625,10.967,0,10.967,23.5795,0,23.5795,6.7625,0,6.7625,16.817,0,16.817
20/06/2019 19:30,17.9125,0,17.9125,0.8055,0,0.8055,17.107,0,17.107,23.1405,0,23.1405,0.8055,0,0.8055,22.335,0,22.335
20/06/2019 20:00,17.349,0,17.349,0.33,0,0.33,17.019,0,17.019,23.029,0,23.029,0.33,0,0.33,22.699,0,22.699
20/06/2019 20:30,16.755,0,16.755,0.27,0,0.27,16.485,0,16.485,23.087,0,23.087,0.27,0,0.27,22.817,0,22.817
20/06/2019 21:00,16.8155,0,16.8155,0.1425,0,0.1425,16.673,0,16.673,22.5905,0,22.5905,0.1425,0,0.1425,22.448,0,22.448
20/06/2019 21:30,16.001,0,16.001,0.03,0,0.03,15.971,0,15.971,21.784,0,21.784,0.03,0,0.03,21.754,0,21.754
20/06/2019 22:00,15.584,0,15.584,0.002,0,0.002,15.582,0,15.582,21.264,0,21.264,0.002,0,0.002,21.262,0,21.262
20/06/2019 22:30,15.0515,0,15.0515,0.0005,0,0.0005,15.051,0,15.051,20.6945,0,20.6945,0.0005,0,0.0005,20.694,0,20.694
20/06/2019 23:00,13.847,0,13.847,0,0,0,13.847,0,13.847,19.15,0,19.15,0,0,0,19.15,0,19.15
20/06/2019 23:30,12.695,0,12.695,0,0,0,12.695,0,12.695,17.62,0,17.62,0,0,0,17.62,0,17.62
21/06/2019 00:00,11.6415,0,11.6415,0.0005,0,0.0005,11.641,0,11.641,16.1455,0,16.1455,0.0005,0,0.0005,16.145,0,16.145
21/06/2019 00:30,11.1005,0,11.1005,0.0005,0,0.0005,11.1,0,11.1,15.5435,0,15.5435,0.0005,0,0.0005,15.543,0,15.543
21/06/2019 01:00,10.4485,0,10.4485,0.0015,0,0.0015,10.447,0,10.447,14.7855,0,14.7855,0.0015,0,0.0015,14.784,0,14.784
21/06/2019 01:30,11.0325,0,11.0325,0.0005,0,0.0005,11.032,0,11.032,15.5195,0,15.5195,0.0005,0,0.0005,15.519,0,15.519
21/06/2019 02:00,10.751,0,10.751,0.001,0,0.001,10.75,0,10.75,15.209,0,15.209,0.001,0,0.001,15.208,0,15.208
21/06/2019 02:30,10.457,0,10.457,0.003,0,0.003,10.454,0,10.454,14.828,0,14.828,0.003,0,0.003,14.825,0,14.825
21/06/2019 03:00,10.044,0,10.044,0.002,0,0.002,10.042,0,10.042,14.317,0,14.317,0.002,0,0.002,14.315,0,14.315
21/06/2019 03:30,9.7206,0,9.7206,0.003,0,0.003,9.7176,0,9.7176,13.944,0,13.944,0.003,0,0.003,13.941,0,13.941
21/06/2019 04:00,9.5583,0,9.5583,0.0025,0,0.0025,9.5558,0,9.5558,13.7655,0,13.7655,0.0025,0,0.0025,13.763,0,13.763
21/06/2019 04:30,9.5469,0,9.5469,0.0025,0,0.0025,9.5444,0,9.5444,13.7345,0,13.7345,0.0025,0,0.0025,13.732,0,13.732
21/06/2019 05:00,9.4092,0,9.4092,0.003,0,0.003,9.4062,0,9.4062,13.577,0,13.577,0.003,0,0.003,13.574,0,13.574
21/06/2019 05:30,9.711,0,9.711,0.013,0,0.013,9.698,0,9.698,13.879,0,13.879,0.013,0,0.013,13.866,0,13.866
21/06/2019 06:00,10.1057,0,10.1057,0.1735,0,0.1735,9.9322,0,9.9322,14.2995,0,14.2995,0.1735,0,0.1735,14.126,0,14.126
21/06/2019 06:30,11.264,0,11.264,0.359,0,0.359,10.905,0,10.905,15.765,0,15.765,0.359,0,0.359,15.406,0,15.406
21/06/2019 07:00,12.7295,0,12.7295,0.5435,0,0.5435,12.186,0,12.186,17.7115,0,17.7115,0.5435,0,0.5435,17.168,0,17.168
21/06/2019 07:30,14.2415,0,14.2415,0.6345,0,0.6345,13.607,0,13.607,19.5625,0,19.5625,0.6345,0,0.6345,18.928,0,18.928
21/06/2019 08:00,15.807,0,15.807,0.784,0,0.784,15.023,0,15.023,21.241,0,21.241,0.784,0,0.784,20.457,0,20.457
21/06/2019 08:30,16.7705,1.8202,16.86898925,1.3475,0,1.3475,15.423,1.8202,15.53003725,20.9625,0,20.9625,1.3475,0,1.3475,19.615,0,19.615
21/06/2019 09:00,16.734,2.5576,16.92832165,2.085,0,2.085,14.649,2.5576,14.87059241,19.778,0,19.778,2.085,0,2.085,17.693,0,17.693
21/06/2019 09:30,16.851,2.7264,17.07013351,2.7,0,2.7,14.151,2.7264,14.41124762,19.104,0,19.104,2.7,0,2.7,16.404,0,16.404
21/06/2019 10:00,16.338,2.3232,16.50234839,3.501,0,3.501,12.837,2.3232,13.04552901,18.218,0,18.218,3.501,0,3.501,14.717,0,14.717
21/06/2019 10:30,15.8605,0.2572,15.86258529,3.9125,0,3.9125,11.948,0.2572,11.950768,16.9495,0.1498,16.95016195,3.9125,0,3.9125,13.037,0.1498,13.0378606
21/06/2019 11:00,15.9215,0.3398,15.92512563,3.9775,0,3.9775,11.944,0.3398,11.94883258,16.3445,0,16.3445,3.9775,0,3.9775,12.367,0,12.367
21/06/2019 11:30,15.463,0.2036,15.46434033,4.755,0,4.755,10.708,0.2036,10.70993543,16.735,0.002,16.73500012,4.755,0,4.755,11.98,0.002,11.98000017
21/06/2019 12:00,15.76,0.1286,15.76052467,3.932,0,3.932,11.828,0.1286,11.82869908,15.881,0,15.881,3.932,0,3.932,11.949,0,11.949
21/06/2019 12:30,15.539,0.3168,15.54222903,4.21,0,4.21,11.329,0.3168,11.33342857,15.948,0,15.948,4.21,0,4.21,11.738,0,11.738
21/06/2019 13:00,15.5085,0.2458,15.51044777,4.2165,0,4.2165,11.292,0.2458,11.29467492,15.8115,0,15.8115,4.2165,0,4.2165,11.595,0,11.595
21/06/2019 13:30,15.2235,0.2266,15.22518636,4.3925,0,4.3925,10.831,0.2266,10.83337014,15.0525,0,15.0525,4.3925,0,4.3925,10.66,0,10.66
21/06/2019 14:00,14.9609,0.311,14.96413211,5.0555,0,5.0555,9.9054,0.311,9.910281033,15.0605,0,15.0605,5.0555,0,5.0555,10.005,0,10.005
21/06/2019 14:30,14.6915,0.169,14.69247199,4.8245,0,4.8245,9.867,0.169,9.868447193,14.5271,0,14.5271,4.8245,0,4.8245,9.7026,0,9.7026
21/06/2019 15:00,14.4844,0.3398,14.48838526,4.988,0,4.988,9.4964,0.3398,9.502477414,13.6646,0,13.6646,4.988,0,4.988,8.6766,0,8.6766
21/06/2019 15:30,14.4481,0.1804,14.4492262,4.8845,0,4.8845,9.5636,0.1804,9.565301308,14.0083,0,14.0083,4.8845,0,4.8845,9.1238,0,9.1238
21/06/2019 16:00,14.728,0.3226,14.73153267,4.7,0,4.7,10.028,0.3226,10.03318767,14.108,0,14.108,4.7,0,4.7,9.408,0,9.408
21/06/2019 16:30,15.1305,0.1382,15.13113114,4.3885,0,4.3885,10.742,0.1382,10.74288896,14.9175,0,14.9175,4.3885,0,4.3885,10.529,0,10.529
21/06/2019 17:00,16.0795,0.1344,16.08006168,3.9295,0,3.9295,12.15,0.1344,12.15074333,16.3705,0,16.3705,3.9295,0,3.9295,12.441,0,12.441
21/06/2019 17:30,16.935,0.0212,16.93501327,3.432,0,3.432,13.503,0.0212,13.50301664,17.819,0,17.819,3.432,0,3.432,14.387,0,14.387
21/06/2019 18:00,17.4398,0.0076,17.43980166,8.895,0,8.895,8.5448,0.0076,8.54480338,18.8564,0,18.8564,8.895,0,8.895,9.9614,0,9.9614
21/06/2019 18:30,17.7403,0,17.7403,11.6885,0,11.6885,6.0518,0,6.0518,19.9869,0,19.9869,11.6885,0,11.6885,8.2984,0,8.2984
21/06/2019 19:00,17.8643,0,17.8643,11.1635,0,11.1635,6.7008,0,6.7008,20.8211,0,20.8211,11.1635,0,11.1635,9.6576,0,9.6576
21/06/2019 19:30,16.8775,0,16.8775,5.4505,0,5.4505,11.427,0,11.427,21.5935,0,21.5935,5.4505,0,5.4505,16.143,0,16.143
21/06/2019 20:00,16.9785,0,16.9785,0.4645,0,0.4645,16.514,0,16.514,21.5535,0,21.5535,0.4645,0,0.4645,21.089,0,21.089
21/06/2019 20:30,17.0175,0,17.0175,0.1805,0,0.1805,16.837,0,16.837,21.0815,0,21.0815,0.1805,0,0.1805,20.901,0,20.901
21/06/2019 21:00,16.519,0,16.519,0.086,0,0.086,16.433,0,16.433,20.55,0,20.55,0.086,0,0.086,20.464,0,20.464
21/06/2019 21:30,16.2125,0,16.2125,0.0265,0,0.0265,16.186,0,16.186,20.2535,0,20.2535,0.0265,0,0.0265,20.227,0,20.227
21/06/2019 22:00,15.398,0,15.398,0,0,0,15.398,0,15.398,20.552,0,20.552,0,0,0,20.552,0,20.552
21/06/2019 22:30,15.324,0,15.324,0,0,0,15.324,0,15.324,19.71,0,19.71,0,0,0,19.71,0,19.71
21/06/2019 23:00,14.524,0,14.524,0,0,0,14.524,0,14.524,18.288,0,18.288,0,0,0,18.288,0,18.288
21/06/2019 23:30,13.769,0,13.769,0,0,0,13.769,0,13.769,17.163,0,17.163,0,0,0,17.163,0,17.163
22/06/2019 00:00,12.47,0,12.47,0,0,0,12.47,0,12.47,15.454,0,15.454,0,0,0,15.454,0,15.454
22/06/2019 00:30,11.824,0,11.824,0,0,0,11.824,0,11.824,14.761,0,14.761,0,0,0,14.761,0,14.761
22/06/2019 01:00,11.264,0,11.264,0,0,0,11.264,0,11.264,14.095,0,14.095,0,0,0,14.095,0,14.095
22/06/2019 01:30,11.808,0,11.808,0,0,0,11.808,0,11.808,14.776,0,14.776,0,0,0,14.776,0,14.776
22/06/2019 02:00,11.418,0,11.418,0,0,0,11.418,0,11.418,14.331,0,14.331,0,0,0,14.331,0,14.331
22/06/2019 02:30,10.81,0.3782,10.81661385,0,0,0,10.81,0.3782,10.81661385,14.024,0,14.024,0,0,0,14.024,0,14.024
22/06/2019 03:00,10.122,0.7142,10.1471654,0,0,0,10.122,0.7142,10.1471654,13.582,0,13.582,0,0,0,13.582,0,13.582
22/06/2019 03:30,9.908,0.6394,9.928609991,0,0,0,9.908,0.6394,9.928609991,13.311,0,13.311,0,0,0,13.311,0,13.311
22/06/2019 04:00,9.8726,0.6836,9.896238665,0,0,0,9.8726,0.6836,9.896238665,13.235,0,13.235,0,0,0,13.235,0,13.235
22/06/2019 04:30,9.7786,0.7162,9.804792726,0,0,0,9.7786,0.7162,9.804792726,13.142,0,13.142,0,0,0,13.142,0,13.142
22/06/2019 05:00,9.6346,0.697,9.659778784,0,0,0,9.6346,0.697,9.659778784,12.962,0,12.962,0,0,0,12.962,0,12.962
22/06/2019 05:30,9.7248,0.6528,9.746685738,0.023,0,0.023,9.7018,0.6528,9.723737506,13.05,0,13.05,0.023,0,0.023,13.027,0,13.027
22/06/2019 06:00,9.9864,0.7488,10.0144339,0.108,0,0.108,9.8784,0.7488,9.906739524,13.262,0,13.262,0.108,0,0.108,13.154,0,13.154
