Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/06/2019 06:30,10.923,0.8986,10.95990013,0.202,0,0.202,10.721,0.8986,10.75859298,14.28,0,14.28,0.202,0,0.202,14.078,0,14.078
22/06/2019 07:00,11.618,1.0214,11.66281192,0.448,0,0.448,11.17,1.0214,11.21660189,14.978,0,14.978,0.448,0,0.448,14.53,0,14.53
22/06/2019 07:30,12.9535,1.2558,13.01423051,0.7845,0,0.7845,12.169,1.2558,12.23362557,16.2335,0,16.2335,0.7845,0,0.7845,15.449,0,15.449
22/06/2019 08:00,13.837,0.455,13.84447883,1.341,0,1.341,12.496,0.455,12.50428091,17.369,0,17.369,1.341,0,1.341,16.028,0,16.028
22/06/2019 08:30,14.789,0,14.789,1.948,0,1.948,12.841,0,12.841,18.049,0,18.049,1.948,0,1.948,16.101,0,16.101
22/06/2019 09:00,15.6025,0,15.6025,2.6335,0,2.6335,12.969,0,12.969,18.2775,0,18.2775,2.6335,0,2.6335,15.644,0,15.644
22/06/2019 09:30,15.9215,0,15.9215,3.2225,0,3.2225,12.699,0,12.699,18.0145,0,18.0145,3.2225,0,3.2225,14.792,0,14.792
22/06/2019 10:00,15.9275,0.0268,15.92752255,3.6935,0,3.6935,12.234,0.0268,12.23402935,17.4285,0,17.4285,3.6935,0,3.6935,13.735,0,13.735
22/06/2019 10:30,15.2795,0.19,15.28068128,4.1275,0,4.1275,11.152,0.19,11.15361843,16.2125,0,16.2125,4.1275,0,4.1275,12.085,0,12.085
22/06/2019 11:00,14.8395,0.3494,14.84361279,4.4945,0,4.4945,10.345,0.3494,10.35089877,15.2735,0,15.2735,4.4945,0,4.4945,10.779,0,10.779
22/06/2019 11:30,14.6706,0.3264,14.67423052,4.794,0,4.794,9.8766,0.3264,9.881991931,14.688,0,14.688,4.794,0,4.794,9.894,0,9.894
22/06/2019 12:00,13.4947,0.1172,13.49520893,4.9755,0,4.9755,8.5192,0.1172,8.520006131,14.4449,0,14.4449,4.9755,0,4.9755,9.4694,0,9.4694
22/06/2019 12:30,14.0064,0.1248,14.00695599,8.709,0,8.709,5.2974,0.1248,5.298869861,14.112,0,14.112,8.709,0,8.709,5.403,0,5.403
22/06/2019 13:00,13.1079,0.0596,13.1080355,6.9235,0,6.9235,6.1844,0.0596,6.18468718,13.8259,0,13.8259,6.9235,0,6.9235,6.9024,0,6.9024
22/06/2019 13:30,12.558,0,12.558,5.116,0,5.116,7.442,0,7.442,13.8136,0,13.8136,5.116,0,5.116,8.6976,0,8.6976
22/06/2019 14:00,12.8978,0.1248,12.89840377,4.901,0,4.901,7.9968,0.1248,7.99777377,12.4428,0,12.4428,4.901,0,4.901,7.5418,0,7.5418
22/06/2019 14:30,12.756,0.1036,12.7564207,5.051,0,5.051,7.705,0.1036,7.705696462,11.9496,0,11.9496,5.051,0,5.051,6.8986,0,6.8986
22/06/2019 15:00,12.5919,0.0538,12.59201493,5.0195,0,5.0195,7.5724,0.0538,7.572591115,11.7607,0,11.7607,5.0195,0,5.0195,6.7412,0,6.7412
22/06/2019 15:30,12.6578,0.0116,12.65780532,4.876,0,4.876,7.7818,0.0116,7.781808646,11.9704,0,11.9704,4.876,0,4.876,7.0944,0,7.0944
22/06/2019 16:00,13.348,0.0288,13.34803107,4.491,0,4.491,8.857,0.0288,8.857046824,13.3018,0,13.3018,4.491,0,4.491,8.8108,0,8.8108
22/06/2019 16:30,13.7375,0,13.7375,3.7785,0,3.7785,9.959,0,9.959,14.5185,0,14.5185,3.7785,0,3.7785,10.74,0,10.74
22/06/2019 17:00,15.1105,0.0058,15.11050111,3.0365,0,3.0365,12.074,0.0058,12.07400139,17.1145,0,17.1145,3.0365,0,3.0365,14.078,0,14.078
22/06/2019 17:30,16.308,0,16.308,2.182,0,2.182,14.126,0,14.126,19.139,0,19.139,2.182,0,2.182,16.957,0,16.957
22/06/2019 18:00,16.4915,0,16.4915,2.5045,0,2.5045,13.987,0,13.987,19.2855,0,19.2855,2.5045,0,2.5045,16.781,0,16.781
22/06/2019 18:30,17.1565,0,17.1565,1.8175,0,1.8175,15.339,0,15.339,20.7755,0,20.7755,1.8175,0,1.8175,18.958,0,18.958
22/06/2019 19:00,17.4445,0,17.4445,0.8215,0,0.8215,16.623,0,16.623,22.0355,0,22.0355,0.8215,0,0.8215,21.214,0,21.214
22/06/2019 19:30,17.353,0,17.353,0.741,0,0.741,16.612,0,16.612,22.074,0,22.074,0.741,0,0.741,21.333,0,21.333
22/06/2019 20:00,16.5395,0,16.5395,0.4245,0,0.4245,16.115,0,16.115,21.4255,0,21.4255,0.4245,0,0.4245,21.001,0,21.001
22/06/2019 20:30,16.1855,0,16.1855,0.2265,0,0.2265,15.959,0,15.959,21.1815,0,21.1815,0.2265,0,0.2265,20.955,0,20.955
22/06/2019 21:00,15.885,0,15.885,0.139,0,0.139,15.746,0,15.746,20.873,0,20.873,0.139,0,0.139,20.734,0,20.734
22/06/2019 21:30,15.033,0,15.033,0.029,0,0.029,15.004,0,15.004,21.003,0,21.003,0.029,0,0.029,20.974,0,20.974
22/06/2019 22:00,15.2235,0,15.2235,0.0035,0,0.0035,15.22,0,15.22,20.4015,0,20.4015,0.0035,0,0.0035,20.398,0,20.398
22/06/2019 22:30,14.722,0,14.722,0.003,0,0.003,14.719,0,14.719,19.846,0,19.846,0.003,0,0.003,19.843,0,19.843
22/06/2019 23:00,13.5515,0,13.5515,0.0035,0,0.0035,13.548,0,13.548,18.5105,0,18.5105,0.0035,0,0.0035,18.507,0,18.507
22/06/2019 23:30,12.5915,0,12.5915,0.0045,0,0.0045,12.587,0,12.587,17.2575,0,17.2575,0.0045,0,0.0045,17.253,0,17.253
23/06/2019 00:00,11.646,0,11.646,0.003,0,0.003,11.643,0,11.643,15.851,0,15.851,0.003,0,0.003,15.848,0,15.848
23/06/2019 00:30,11.262,0,11.262,0.003,0,0.003,11.259,0,11.259,15.399,0,15.399,0.003,0,0.003,15.396,0,15.396
23/06/2019 01:00,10.525,0,10.525,0.002,0,0.002,10.523,0,10.523,14.566,0,14.566,0.002,0,0.002,14.564,0,14.564
23/06/2019 01:30,10.8905,0,10.8905,0.0015,0,0.0015,10.889,0,10.889,15.0635,0,15.0635,0.0015,0,0.0015,15.062,0,15.062
23/06/2019 02:00,10.472,0,10.472,0.001,0,0.001,10.471,0,10.471,14.62,0,14.62,0.001,0,0.001,14.619,0,14.619
23/06/2019 02:30,10.113,0,10.113,0,0,0,10.113,0,10.113,14.189,0,14.189,0,0,0,14.189,0,14.189
23/06/2019 03:00,9.5064,0,9.5064,0,0,0,9.5064,0,9.5064,13.872,0,13.872,0,0,0,13.872,0,13.872
23/06/2019 03:30,9.2006,0,9.2006,0,0,0,9.2006,0,9.2006,13.616,0,13.616,0,0,0,13.616,0,13.616
23/06/2019 04:00,8.9184,0,8.9184,0,0,0,8.9184,0,8.9184,13.325,0,13.325,0,0,0,13.325,0,13.325
23/06/2019 04:30,8.759,0,8.759,0,0,0,8.759,0,8.759,13.141,0,13.141,0,0,0,13.141,0,13.141
23/06/2019 05:00,8.6842,0,8.6842,0,0,0,8.6842,0,8.6842,13.048,0,13.048,0,0,0,13.048,0,13.048
23/06/2019 05:30,8.811,0,8.811,0.002,0,0.002,8.809,0,8.809,13.183,0,13.183,0.002,0,0.002,13.181,0,13.181
23/06/2019 06:00,8.9971,0,8.9971,0.0595,0,0.0595,8.9376,0,8.9376,13.3645,0,13.3645,0.0595,0,0.0595,13.305,0,13.305
23/06/2019 06:30,9.8341,0,9.8341,0.1305,0,0.1305,9.7036,0,9.7036,14.1925,0.1652,14.19346143,0.1305,0,0.1305,14.062,0.1652,14.06297035
23/06/2019 07:00,10.76,0,10.76,0.198,0,0.198,10.562,0,10.562,14.575,1.4554,14.64748491,0.198,0,0.198,14.377,1.4554,14.45047813
23/06/2019 07:30,12.237,0,12.237,0.262,0,0.262,11.975,0,11.975,15.613,0,15.613,0.262,0,0.262,15.351,0,15.351
23/06/2019 08:00,13.2345,0,13.2345,0.6125,0,0.6125,12.622,0,12.622,16.6135,0,16.6135,0.6125,0,0.6125,16.001,0,16.001
23/06/2019 08:30,13.831,0,13.831,0.942,0,0.942,12.889,0,12.889,18.326,0,18.326,0.942,0,0.942,17.384,0,17.384
23/06/2019 09:00,14.345,0,14.345,1.683,0,1.683,12.662,0,12.662,19.234,0.0806,19.23416888,1.683,0,1.683,17.551,0.0806,17.55118507
23/06/2019 09:30,15.6695,0,15.6695,2.0225,0,2.0225,13.647,0,13.647,20.6245,0.359,20.62762423,2.0225,0,2.0225,18.602,0.359,18.60546385
23/06/2019 10:00,16.472,0,16.472,3.295,0,3.295,13.177,0,13.177,21.478,0,21.478,3.295,0,3.295,18.183,0,18.183
23/06/2019 10:30,16.517,0,16.517,1.633,0,1.633,14.884,0,14.884,21.244,0,21.244,1.633,0,1.633,19.611,0,19.611
23/06/2019 11:00,16.9465,0.0384,16.94654351,1.6435,0,1.6435,15.303,0.0384,15.30304818,20.9445,0,20.9445,1.6435,0,1.6435,19.301,0,19.301
23/06/2019 11:30,17.899,0.3014,17.90153745,1.551,0,1.551,16.348,0.3014,16.35077815,20.216,0,20.216,1.551,0,1.551,18.665,0,18.665
23/06/2019 12:00,18.2465,0.2938,18.24886519,3.9225,0,3.9225,14.324,0.2938,14.32701275,20.8005,0,20.8005,3.9225,0,3.9225,16.878,0,16.878
23/06/2019 12:30,18.2665,0.1036,18.26679379,1.8245,0,1.8245,16.442,0.1036,16.44232639,22.6375,0,22.6375,1.8245,0,1.8245,20.813,0,20.813
23/06/2019 13:00,18.8479,0,18.8479,10.2205,0,10.2205,8.6274,0,8.6274,22.2475,0,22.2475,10.2205,0,10.2205,12.027,0,12.027
23/06/2019 13:30,18.6345,0.2284,18.63589968,3.4975,0,3.4975,15.137,0.2284,15.13872305,21.8505,0,21.8505,3.4975,0,3.4975,18.353,0,18.353
23/06/2019 14:00,18.385,0.313,18.38766418,1.142,0,1.142,17.243,0.313,17.2458406,21.26,0,21.26,1.142,0,1.142,20.118,0,20.118
23/06/2019 14:30,18.367,0.2592,18.36882886,0.858,0,0.858,17.509,0.2592,17.51091847,21.297,0,21.297,0.858,0,0.858,20.439,0,20.439
23/06/2019 15:00,18.265,0.0864,18.26520435,4.604,0,4.604,13.661,0.0864,13.66127322,21.273,0,21.273,4.604,0,4.604,16.669,0,16.669
23/06/2019 15:30,18.132,0.096,18.13225413,0.929,0,0.929,17.203,0.096,17.20326786,21.11,0,21.11,0.929,0,0.929,20.181,0,20.181
23/06/2019 16:00,18.609,0.1996,18.61007042,0.678,0,0.678,17.931,0.1996,17.9321109,21.748,0,21.748,0.678,0,0.678,21.07,0,21.07
23/06/2019 16:30,19.0685,0.094,19.06873169,0.8155,0,0.8155,18.253,0.094,18.25324204,22.4825,0,22.4825,0.8155,0,0.8155,21.667,0,21.667
23/06/2019 17:00,18.522,0,18.522,0.758,0,0.758,17.764,0,17.764,24.075,0,24.075,0.758,0,0.758,23.317,0,23.317
23/06/2019 17:30,18.863,0,18.863,1.007,0,1.007,17.856,0,17.856,24.383,0,24.383,1.007,0,1.007,23.376,0,23.376
23/06/2019 18:00,18.753,0,18.753,1.047,0,1.047,17.706,0,17.706,24.204,0,24.204,1.047,0,1.047,23.157,0,23.157
23/06/2019 18:30,18.625,0,18.625,0.625,0,0.625,18,0,18,24.477,0,24.477,0.625,0,0.625,23.852,0,23.852
23/06/2019 19:00,18.2509,0,18.2509,9.4835,0,9.4835,8.7674,0,8.7674,24.5725,0,24.5725,9.4835,0,9.4835,15.089,0,15.089
23/06/2019 19:30,17.9423,0,17.9423,9.5135,0,9.5135,8.4288,0,8.4288,24.3055,0,24.3055,9.5135,0,9.5135,14.792,0,14.792
23/06/2019 20:00,17.107,0,17.107,9.711,0,9.711,7.396,0,7.396,23.27,0,23.27,9.711,0,9.711,13.559,0,13.559
23/06/2019 20:30,16.549,0,16.549,5.25,0,5.25,11.299,0,11.299,21.991,0,21.991,5.25,0,5.25,16.741,0,16.741
23/06/2019 21:00,16.58,0,16.58,0.135,0,0.135,16.445,0,16.445,20.452,0,20.452,0.135,0,0.135,20.317,0,20.317
23/06/2019 21:30,15.856,0,15.856,0.036,0,0.036,15.82,0,15.82,20.392,0,20.392,0.036,0,0.036,20.356,0,20.356
23/06/2019 22:00,15.449,0,15.449,0,0,0,15.449,0,15.449,19.238,0,19.238,0,0,0,19.238,0,19.238
23/06/2019 22:30,15.06,0,15.06,0,0,0,15.06,0,15.06,18.799,0,18.799,0,0,0,18.799,0,18.799
23/06/2019 23:00,13.934,0,13.934,0,0,0,13.934,0,13.934,17.416,0,17.416,0,0,0,17.416,0,17.416
23/06/2019 23:30,12.687,0,12.687,0,0,0,12.687,0,12.687,16.151,0,16.151,0,0,0,16.151,0,16.151
24/06/2019 00:00,11.188,0,11.188,0,0,0,11.188,0,11.188,14.942,0,14.942,0,0,0,14.942,0,14.942
24/06/2019 00:30,10.69,0,10.69,0,0,0,10.69,0,10.69,14.402,0,14.402,0,0,0,14.402,0,14.402
24/06/2019 01:00,10.395,0,10.395,0,0,0,10.395,0,10.395,13.97,0,13.97,0,0,0,13.97,0,13.97
24/06/2019 01:30,10.766,0,10.766,0,0,0,10.766,0,10.766,14.538,0,14.538,0,0,0,14.538,0,14.538
24/06/2019 02:00,10.46,0,10.46,0,0,0,10.46,0,10.46,14.206,0,14.206,0,0,0,14.206,0,14.206
24/06/2019 02:30,10.08,0,10.08,0,0,0,10.08,0,10.08,13.749,0,13.749,0,0,0,13.749,0,13.749
24/06/2019 03:00,9.7904,0,9.7904,0,0,0,9.7904,0,9.7904,13.375,0,13.375,0,0,0,13.375,0,13.375
24/06/2019 03:30,9.5837,0,9.5837,2.5565,0,2.5565,7.0272,0,7.0272,13.1435,0,13.1435,2.5565,0,2.5565,10.587,0,10.587
24/06/2019 04:00,9.2928,0,9.2928,0,0,0,9.2928,0,9.2928,12.841,0,12.841,0,0,0,12.841,0,12.841
24/06/2019 04:30,9.2372,0,9.2372,0,0,0,9.2372,0,9.2372,12.779,0,12.779,0,0,0,12.779,0,12.779
24/06/2019 05:00,9.2486,0,9.2486,0,0,0,9.2486,0,9.2486,12.778,0,12.778,0,0,0,12.778,0,12.778
24/06/2019 05:30,9.5888,0,9.5888,2.577,0,2.577,7.0118,0,7.0118,13.179,0,13.179,2.577,0,2.577,10.602,0,10.602
24/06/2019 06:00,10.086,0,10.086,0.047,0,0.047,10.039,0,10.039,13.758,0,13.758,0.047,0,0.047,13.711,0,13.711
24/06/2019 06:30,11.5475,0,11.5475,0.1805,0,0.1805,11.367,0,11.367,15.3385,0,15.3385,0.1805,0,0.1805,15.158,0,15.158
24/06/2019 07:00,13.005,0,13.005,0.324,0,0.324,12.681,0,12.681,16.969,0,16.969,0.324,0,0.324,16.645,0,16.645
24/06/2019 07:30,15.2495,0,15.2495,3.3585,0,3.3585,11.891,0,11.891,18.9655,0,18.9655,3.3585,0,3.3585,15.607,0,15.607
24/06/2019 08:00,16.2575,2.4172,16.43621496,1.1185,0,1.1185,15.139,2.4172,15.33075917,21.3695,0,21.3695,1.1185,0,1.1185,20.251,0,20.251
24/06/2019 08:30,16.5185,2.836,16.76018312,0.7845,0,0.7845,15.734,2.836,15.98754678,21.3265,0,21.3265,0.7845,0,0.7845,20.542,0,20.542
24/06/2019 09:00,17.838,2.1754,17.97015885,1.063,0,1.063,16.775,2.1754,16.915466,23.757,0,23.757,1.063,0,1.063,22.694,0,22.694
24/06/2019 09:30,18.9654,0.4224,18.97010329,9.472,0,9.472,9.4934,0.4224,9.502792501,25.679,0,25.679,9.472,0,9.472,16.207,0,16.207
24/06/2019 10:00,20.0105,0.2976,20.01271286,6.5845,0,6.5845,13.426,0.2976,13.42929789,23.7395,0.7412,23.75106814,6.5845,0,6.5845,17.155,0.7412,17.1710047
24/06/2019 10:30,20.451,0.2092,20.45206996,2.389,0,2.389,18.062,0.2092,18.06321147,21.904,1.0714,21.93018728,2.389,0,2.389,19.515,1.0714,19.54438853
24/06/2019 11:00,19.304,0.3226,19.30669539,6.967,0,6.967,12.337,0.3226,12.34121711,20.672,1.1598,20.70450965,6.967,0,6.967,13.705,1.1598,13.7539871
24/06/2019 11:30,19.6928,0.0364,19.69283364,11.962,0,11.962,7.7308,0.0364,7.730885693,21.044,0.8486,21.06110296,11.962,0,11.962,9.082,0.8486,9.121559404
24/06/2019 12:00,19.2189,0,19.2189,12.5065,0,12.5065,6.7124,0,6.7124,20.6703,0.7508,20.68393103,12.5065,0,12.5065,8.1638,0.7508,8.198251709
24/06/2019 12:30,19.2603,0.0076,19.2603015,12.4405,0,12.4405,6.8198,0.0076,6.819804235,20.6313,0.7872,20.64631259,12.4405,0,12.4405,8.1908,0.7872,8.228541091
24/06/2019 13:00,19.5408,0,19.5408,12.022,0,12.022,7.5188,0,7.5188,20.975,0.5472,20.98213652,12.022,0,12.022,8.953,0.5472,8.96970662
24/06/2019 13:30,20.341,0,20.341,8.121,0,8.121,12.22,0,12.22,21.812,0.4838,21.81736479,8.121,0,8.121,13.691,0.4838,13.69954537
24/06/2019 14:00,20.2905,0,20.2905,4.0945,0,4.0945,16.196,0,16.196,21.6225,0.7028,21.6339186,4.0945,0,4.0945,17.528,0.7028,17.54208402
24/06/2019 14:30,19.033,0.0038,19.03300038,7.26,0,7.26,11.773,0.0038,11.77300061,20.404,0.5588,20.41165043,7.26,0,7.26,13.144,0.5588,13.15587296
24/06/2019 15:00,19.118,0,19.118,3.234,0,3.234,15.884,0,15.884,20.368,0.5836,20.37635917,3.234,0,3.234,17.134,0.5836,17.1439361
24/06/2019 15:30,19.3315,0,19.3315,2.5875,0,2.5875,16.744,0,16.744,20.8295,0.4742,20.83489707,2.5875,0,2.5875,18.242,0.4742,18.24816236
24/06/2019 16:00,18.997,0,18.997,4.107,0,4.107,14.89,0,14.89,20.446,0.384,20.44960567,4.107,0,4.107,16.339,0.384,16.34351177
24/06/2019 16:30,20.3845,0,20.3845,3.6495,0,3.6495,16.735,0,16.735,21.7685,0.6624,21.77857585,3.6495,0,3.6495,18.119,0.6624,18.13110407
24/06/2019 17:00,22.7485,1.4476,22.79451245,7.8455,0,7.8455,14.903,1.4476,14.97314111,23.8375,0.1882,23.83824292,7.8455,0,7.8455,15.992,0.1882,15.99310737
24/06/2019 17:30,24.007,1.9392,24.08519349,9.995,0,9.995,14.012,1.9392,14.14555197,24.925,0,24.925,9.995,0,9.995,14.93,0,14.93
24/06/2019 18:00,24.7765,1.8778,24.84755692,10.3865,0,10.3865,14.39,1.8778,14.51200306,25.7675,0,25.7675,10.3865,0,10.3865,15.381,0,15.381
24/06/2019 18:30,25.41,1.8432,25.47676365,10.18,0,10.18,15.23,1.8432,15.34113054,26.101,0,26.101,10.18,0,10.18,15.921,0,15.921
24/06/2019 19:00,24.9705,1.7204,25.02969529,10.2445,0,10.2445,14.726,1.7204,14.82615433,25.5885,0,25.5885,10.2445,0,10.2445,15.344,0,15.344
24/06/2019 19:30,23.346,1.3422,23.38455082,9.71,0,9.71,13.636,1.3422,13.70189756,26.691,0,26.691,9.71,0,9.71,16.981,0,16.981
24/06/2019 20:00,22.0135,0.887,22.0313629,9.6085,0,9.6085,12.405,0.887,12.43667134,26.9175,0,26.9175,9.6085,0,9.6085,17.309,0,17.309
24/06/2019 20:30,21.107,0,21.107,9.475,0,9.475,11.632,0,11.632,26.071,0,26.071,9.475,0,9.475,16.596,0,16.596
24/06/2019 21:00,20.9825,0,20.9825,0.1315,0,0.1315,20.851,0,20.851,24.2775,0,24.2775,0.1315,0,0.1315,24.146,0,24.146
24/06/2019 21:30,19.4275,0,19.4275,9.1235,0,9.1235,10.304,0,10.304,24.4685,0,24.4685,9.1235,0,9.1235,15.345,0,15.345
24/06/2019 22:00,19.4955,0.6662,19.50687937,1.0995,0,1.0995,18.396,0.6662,18.40805906,22.5035,0,22.5035,1.0995,0,1.0995,21.404,0,21.404
24/06/2019 22:30,19.058,1.344,19.10533172,0,0,0,19.058,1.344,19.10533172,21.471,0,21.471,0,0,0,21.471,0,21.471
24/06/2019 23:00,17.683,1.2212,17.72511829,0,0,0,17.683,1.2212,17.72511829,19.736,0,19.736,0,0,0,19.736,0,19.736
24/06/2019 23:30,16.351,1.056,16.38506445,0,0,0,16.351,1.056,16.38506445,18.209,0,18.209,0,0,0,18.209,0,18.209
25/06/2019 00:00,15.126,0.9486,15.15571569,0,0,0,15.126,0.9486,15.15571569,16.867,0,16.867,0,0,0,16.867,0,16.867
25/06/2019 00:30,14.169,0.002,14.16900014,0,0,0,14.169,0.002,14.16900014,16.514,0,16.514,0,0,0,16.514,0,16.514
25/06/2019 01:00,13.646,0,13.646,0,0,0,13.646,0,13.646,15.748,0,15.748,0,0,0,15.748,0,15.748
25/06/2019 01:30,14.29,0,14.29,0,0,0,14.29,0,14.29,16.437,0,16.437,0,0,0,16.437,0,16.437
25/06/2019 02:00,13.878,0,13.878,0,0,0,13.878,0,13.878,16,0,16,0,0,0,16,0,16
25/06/2019 02:30,13.576,0,13.576,0,0,0,13.576,0,13.576,15.621,0,15.621,0,0,0,15.621,0,15.621
25/06/2019 03:00,13.091,0,13.091,0,0,0,13.091,0,13.091,15.091,0,15.091,0,0,0,15.091,0,15.091
25/06/2019 03:30,12.822,0,12.822,0,0,0,12.822,0,12.822,14.807,0,14.807,0,0,0,14.807,0,14.807
25/06/2019 04:00,12.652,0,12.652,0,0,0,12.652,0,12.652,14.611,0,14.611,0,0,0,14.611,0,14.611
25/06/2019 04:30,12.613,0,12.613,0,0,0,12.613,0,12.613,14.561,0,14.561,0,0,0,14.561,0,14.561
25/06/2019 05:00,12.56,0,12.56,0,0,0,12.56,0,12.56,14.504,0,14.504,0,0,0,14.504,0,14.504
25/06/2019 05:30,12.7178,0,12.7178,3.426,0,3.426,9.2918,0,9.2918,14.881,0,14.881,3.426,0,3.426,11.455,0,11.455
25/06/2019 06:00,13.235,0,13.235,0.018,0,0.018,13.217,0,13.217,15.558,0,15.558,0.018,0,0.018,15.54,0,15.54
25/06/2019 06:30,14.7365,0,14.7365,0.1405,0,0.1405,14.596,0,14.596,17.3195,0,17.3195,0.1405,0,0.1405,17.179,0,17.179
25/06/2019 07:00,16.513,0,16.513,3.137,0,3.137,13.376,0,13.376,19.353,0,19.353,3.137,0,3.137,16.216,0,16.216
25/06/2019 07:30,18.5805,0,18.5805,0.5115,0,0.5115,18.069,0,18.069,21.6565,0,21.6565,0.5115,0,0.5115,21.145,0,21.145
25/06/2019 08:00,19.746,0,19.746,7.726,0,7.726,12.02,0,12.02,22.878,0,22.878,7.726,0,7.726,15.152,0,15.152
25/06/2019 08:30,20.734,1.1194,20.76419544,4.912,0,4.912,15.822,1.1194,15.86154912,23.366,0.0058,23.36600072,4.912,0,4.912,18.454,0.0058,18.45400091
25/06/2019 09:00,21.08,2.5978,21.23946715,2.022,0,2.022,19.058,2.5978,19.23423845,22.884,0,22.884,2.022,0,2.022,20.862,0,20.862
25/06/2019 09:30,20.6875,2.713,20.86463576,5.2755,0,5.2755,15.412,2.713,15.64896524,22.1645,0,22.1645,5.2755,0,5.2755,16.889,0,16.889
25/06/2019 10:00,20.999,2.4654,21.14323055,6.228,0,6.228,14.771,2.4654,14.97533433,23.943,0,23.943,6.228,0,6.228,17.715,0,17.715
25/06/2019 10:30,21.167,2.8954,21.3641108,2.689,0,2.689,18.478,2.8954,18.70347094,23.316,0,23.316,2.689,0,2.689,20.627,0,20.627
25/06/2019 11:00,20.7,2.8628,20.89702428,2.662,0,2.662,18.038,2.8628,18.26376379,22.645,0,22.645,2.662,0,2.662,19.983,0,19.983
25/06/2019 11:30,20.517,2.903,20.7213585,3.582,0,3.582,16.935,2.903,17.18201484,22.147,0,22.147,3.582,0,3.582,18.565,0,18.565
25/06/2019 12:00,20.3075,3.1968,20.55757978,3.7095,0,3.7095,16.598,3.1968,16.90305103,21.7865,0,21.7865,3.7095,0,3.7095,18.077,0,18.077
25/06/2019 12:30,19.5597,2.6574,19.73939307,10.3835,0,10.3835,9.1762,2.6574,9.553241398,22.1545,0,22.1545,10.3835,0,10.3835,11.771,0,11.771
25/06/2019 13:00,19.4819,2.2542,19.61188021,11.1875,0,11.1875,8.2944,2.2542,8.595259682,22.5865,0,22.5865,11.1875,0,11.1875,11.399,0,11.399
25/06/2019 13:30,18.4092,0.7086,18.42283253,8.888,0,8.888,9.5212,0.7086,9.547531796,21.762,0.3398,21.76465272,8.888,0,8.888,12.874,0.3398,12.87848361
25/06/2019 14:00,17.6185,0.0556,17.61858773,4.7375,0,4.7375,12.881,0.0556,12.88112,20.1995,0.718,20.21225678,4.7375,0,4.7375,15.462,0.718,15.4786617
25/06/2019 14:30,17.9715,0.384,17.97560203,4.2455,0,4.2455,13.726,0.384,13.73137036,19.2325,0.4896,19.23873084,4.2455,0,4.2455,14.987,0.4896,14.99499507
25/06/2019 15:00,17.575,0.3072,17.57768463,3.661,0,3.661,13.914,0.3072,13.91739084,19.069,0.4896,19.07528425,3.661,0,3.661,15.408,0.4896,15.41577673
25/06/2019 15:30,17.8515,0.2764,17.85363966,3.5495,0,3.5495,14.302,0.2764,14.3046706,19.8235,0.5626,19.83148182,3.5495,0,3.5495,16.274,0.5626,16.28372177
25/06/2019 16:00,18.6882,0.0538,18.68827744,12.146,0,12.146,6.5422,0.0538,6.542421209,20.8614,0.265,20.86308306,12.146,0,12.146,8.7154,0.265,8.719427857
25/06/2019 16:30,19.554,0,19.554,5.02,0,5.02,14.534,0,14.534,23.354,0.4646,23.35862087,5.02,0,5.02,18.334,0.4646,18.33988575
25/06/2019 17:00,20.4645,0,20.4645,7.9135,0,7.9135,12.551,0,12.551,24.9375,0.313,24.93946421,7.9135,0,7.9135,17.024,0.313,17.02687714
25/06/2019 17:30,20.7193,0,20.7193,11.7985,0,11.7985,8.9208,0,8.9208,25.3465,0.2342,25.34758197,11.7985,0,11.7985,13.548,0.2342,13.55002412
25/06/2019 18:00,21.3675,0,21.3675,11.0515,0,11.0515,10.316,0,10.316,25.4895,0.0212,25.48950882,11.0515,0,11.0515,14.438,0.0212,14.43801556
25/06/2019 18:30,22.37,0,22.37,8.153,0,8.153,14.217,0,14.217,25.042,0,25.042,8.153,0,8.153,16.889,0,16.889
25/06/2019 19:00,22.263,0,22.263,4.798,0,4.798,17.465,0,17.465,25.205,0,25.205,4.798,0,4.798,20.407,0,20.407
25/06/2019 19:30,22.5915,0,22.5915,8.2435,0,8.2435,14.348,0,14.348,25.7615,0,25.7615,8.2435,0,8.2435,17.518,0,17.518
25/06/2019 20:00,21.5695,0,21.5695,6.4595,0,6.4595,15.11,0,15.11,25.9365,0.0154,25.93650457,6.4595,0,6.4595,19.477,0.0154,19.47700609
25/06/2019 20:30,21.715,0,21.715,0.243,0,0.243,21.472,0,21.472,24.93,0,24.93,0.243,0,0.243,24.687,0,24.687
25/06/2019 21:00,21.137,0,21.137,0.181,0,0.181,20.956,0,20.956,24.281,0,24.281,0.181,0,0.181,24.1,0,24.1
25/06/2019 21:30,20.0815,0,20.0815,0.0425,0,0.0425,20.039,0,20.039,23.3125,0,23.3125,0.0425,0,0.0425,23.27,0,23.27
25/06/2019 22:00,19.515,0,19.515,0.005,0,0.005,19.51,0,19.51,22.713,0,22.713,0.005,0,0.005,22.708,0,22.708
25/06/2019 22:30,19.104,0,19.104,0,0,0,19.104,0,19.104,22.268,0,22.268,0,0,0,22.268,0,22.268
25/06/2019 23:00,17.2905,0.4704,17.29689759,6.5275,0,6.5275,10.763,0.4704,10.77327458,20.4885,0,20.4885,6.5275,0,6.5275,13.961,0,13.961
25/06/2019 23:30,15.69,1.246,15.73939694,0,0,0,15.69,1.246,15.73939694,19.015,0,19.015,0,0,0,19.015,0,19.015
26/06/2019 00:00,14.517,1.1444,14.56203764,0,0,0,14.517,1.1444,14.56203764,17.492,0,17.492,0,0,0,17.492,0,17.492
26/06/2019 00:30,14.003,1.0906,14.04540556,0,0,0,14.003,1.0906,14.04540556,16.813,0,16.813,0,0,0,16.813,0,16.813
26/06/2019 01:00,13.459,0.9582,13.49306593,0,0,0,13.459,0.9582,13.49306593,16.159,0,16.159,0,0,0,16.159,0,16.159
26/06/2019 01:30,14.018,0.9044,14.04714431,0,0,0,14.018,0.9044,14.04714431,16.782,0,16.782,0,0,0,16.782,0,16.782
26/06/2019 02:00,13.611,0.9312,13.64281695,0,0,0,13.611,0.9312,13.64281695,16.368,0,16.368,0,0,0,16.368,0,16.368
26/06/2019 02:30,13.206,0.9254,13.23838363,0,0,0,13.206,0.9254,13.23838363,15.917,0,15.917,0,0,0,15.917,0,15.917
26/06/2019 03:00,12.593,0.6106,12.60779447,0,0,0,12.593,0.6106,12.60779447,15.512,0,15.512,0,0,0,15.512,0,15.512
26/06/2019 03:30,12.209,0,12.209,0,0,0,12.209,0,12.209,15.431,0,15.431,0,0,0,15.431,0,15.431
26/06/2019 04:00,12.5625,0,12.5625,2.3935,0,2.3935,10.169,0,10.169,14.8195,0,14.8195,2.3935,0,2.3935,12.426,0,12.426
26/06/2019 04:30,12.542,0,12.542,1.441,0,1.441,11.101,0,11.101,14.463,0,14.463,1.441,0,1.441,13.022,0,13.022
26/06/2019 05:00,12.588,0,12.588,0,0,0,12.588,0,12.588,14.49,0,14.49,0,0,0,14.49,0,14.49
26/06/2019 05:30,12.9255,0,12.9255,0.0005,0,0.0005,12.925,0,12.925,14.9595,0,14.9595,0.0005,0,0.0005,14.959,0,14.959
26/06/2019 06:00,13.511,0,13.511,2.878,0,2.878,10.633,0,10.633,15.826,0,15.826,2.878,0,2.878,12.948,0,12.948
26/06/2019 06:30,15.138,0,15.138,0.06,0,0.06,15.078,0,15.078,17.701,0,17.701,0.06,0,0.06,17.641,0,17.641
26/06/2019 07:00,17.069,0,17.069,6.409,0,6.409,10.66,0,10.66,20.124,0,20.124,6.409,0,6.409,13.715,0,13.715
26/06/2019 07:30,18.9725,1.6742,19.0462254,1.1415,0,1.1415,17.831,1.6742,17.90942508,23.0095,0,23.0095,1.1415,0,1.1415,21.868,0,21.868
26/06/2019 08:00,20.0145,1.801,20.09536791,7.0585,0,7.0585,12.956,1.801,13.08057862,25.0875,0,25.0875,7.0585,0,7.0585,18.029,0,18.029
26/06/2019 08:30,20.378,1.6224,20.44248189,10.22,0,10.22,10.158,1.6224,10.28674612,27.137,0,27.137,10.22,0,10.22,16.917,0,16.917
26/06/2019 09:00,20.6835,1.6666,20.7505356,10.4095,0,10.4095,10.274,1.6666,10.40829629,27.3865,0,27.3865,10.4095,0,10.4095,16.977,0,16.977
26/06/2019 09:30,21.5305,2.0296,21.62594984,10.1715,0,10.1715,11.359,2.0296,11.53889757,28.1115,0,28.1115,10.1715,0,10.1715,17.94,0,17.94
26/06/2019 10:00,21.6375,2.1024,21.73939953,10.2325,0,10.2325,11.405,2.1024,11.5971596,28.2465,0,28.2465,10.2325,0,10.2325,18.014,0,18.014
26/06/2019 10:30,21.6575,2.16,21.76494673,10.3315,0,10.3315,11.326,2.16,11.53012905,28.1625,0,28.1625,10.3315,0,10.3315,17.831,0,17.831
26/06/2019 11:00,21.505,2.2368,21.62101522,10.217,0,10.217,11.288,2.2368,11.50748531,27.948,0,27.948,10.217,0,10.217,17.731,0,17.731
26/06/2019 11:30,21.2025,0.8948,21.22137303,1.7305,0,1.7305,19.472,0.8948,19.4925486,26.3525,1.2518,26.38221483,1.7305,0,1.7305,24.622,1.2518,24.65380067
26/06/2019 12:00,20.5165,0.338,20.51928401,1.1915,0,1.1915,19.325,0.338,19.32795563,26.8065,1.6148,26.85509302,1.1915,0,1.1915,25.615,1.6148,25.66584898
26/06/2019 12:30,20.6525,0.336,20.65523305,1.5775,0,1.5775,19.075,0.336,19.07795904,26.3105,1.4324,26.34946261,1.5775,0,1.5775,24.733,1.4324,24.77444366
26/06/2019 13:00,20.301,0.29,20.30307122,2.389,0,2.389,17.912,0.29,17.91434743,25.456,1.1732,25.48302051,2.389,0,2.389,23.067,1.1732,23.09681552
26/06/2019 13:30,19.2395,0.7316,19.25340486,4.2905,0,4.2905,14.949,0.7316,14.96689145,22.2525,0.9734,22.27377974,4.2905,0,4.2905,17.962,0.9734,17.988356
26/06/2019 14:00,17.637,0.841,17.65703967,4.715,0,4.715,12.922,0.841,12.9493384,19.885,1.0176,19.91102043,4.715,0,4.715,15.17,1.0176,15.20409188
26/06/2019 14:30,17.134,0.8678,17.15596202,4.889,0,4.889,12.245,0.8678,12.27571187,18.857,0.9754,18.88220999,4.889,0,4.889,13.968,0.9754,14.00201518
26/06/2019 15:00,16.4315,0.8966,16.45594372,4.8805,0,4.8805,11.551,0.8966,11.58574523,17.9435,1.0004,17.9713659,4.8805,0,4.8805,13.063,1.0004,13.10125067
26/06/2019 15:30,16.293,0.8372,16.31449518,4.702,0,4.702,11.591,0.8372,11.6211955,17.781,0.8928,17.80340004,4.702,0,4.702,13.079,0.8928,13.10943679
26/06/2019 16:00,16.9595,0.7564,16.97635948,4.3855,0,4.3855,12.574,0.7564,12.59673041,18.6205,0.8006,18.6377032,4.3855,0,4.3855,14.235,0.8006,14.25749576
26/06/2019 16:30,18.0615,0.5914,18.07117971,7.7755,0,7.7755,10.286,0.5914,10.30298743,20.0585,0.5894,20.06715761,7.7755,0,7.7755,12.283,0.5894,12.29713305
26/06/2019 17:00,19.3092,0.24,19.31069146,13.378,0,13.378,5.9312,0.24,5.936053692,21.7052,0.1824,21.70596639,13.378,0,13.378,8.3272,0.1824,8.329197416
26/06/2019 17:30,19.893,0.288,19.89508464,5.561,0,5.561,14.332,0.288,14.33489337,22.733,0.1804,22.73371578,5.561,0,5.561,17.172,0.1804,17.17294757
26/06/2019 18:00,19.8335,0.0692,19.83362072,2.6205,0,2.6205,17.213,0.0692,17.2131391,24.5395,0.4128,24.54297179,2.6205,0,2.6205,21.919,0.4128,21.92288678
26/06/2019 18:30,20.8145,0.4128,20.81859299,4.2315,0,4.2315,16.583,0.4128,16.58813711,25.3145,0.1248,25.31480763,4.2315,0,4.2315,21.083,0.1248,21.08336937
26/06/2019 19:00,21.0772,2.0026,21.17212239,11.248,0,11.248,9.8292,2.0026,10.03113051,25.729,0,25.729,11.248,0,11.248,14.481,0,14.481
26/06/2019 19:30,21.6705,2.1178,21.77373755,10.7075,0,10.7075,10.963,2.1178,11.16568161,25.5545,0,25.5545,10.7075,0,10.7075,14.847,0,14.847
26/06/2019 20:00,21.5805,2.4692,21.72130127,3.3565,0,3.3565,18.224,2.4692,18.39051725,25.4525,0,25.4525,3.3565,0,3.3565,22.096,0,22.096
26/06/2019 20:30,20.4745,1.9354,20.56577067,4.4305,0,4.4305,16.044,1.9354,16.16031278,25.4135,0,25.4135,4.4305,0,4.4305,20.983,0,20.983
26/06/2019 21:00,20.329,2.1888,20.44649326,0.125,0,0.125,20.204,2.1888,20.32221596,24.273,0,24.273,0.125,0,0.125,24.148,0,24.148
26/06/2019 21:30,20.012,2.0966,20.12152766,0.042,0,0.042,19.97,2.0966,20.07975676,23.854,0,23.854,0.042,0,0.042,23.812,0,23.812
26/06/2019 22:00,19.35,1.872,19.44034166,0.012,0,0.012,19.338,1.872,19.42839746,23.16,0,23.16,0.012,0,0.012,23.148,0,23.148
26/06/2019 22:30,18.7505,1.755,18.83245271,0.0125,0,0.0125,18.738,1.755,18.82000715,22.5205,0,22.5205,0.0125,0,0.0125,22.508,0,22.508
26/06/2019 23:00,17.117,0.7258,17.13238088,0.014,0,0.014,17.103,0.7258,17.11839346,21.022,0,21.022,0.014,0,0.014,21.008,0,21.008
26/06/2019 23:30,15.6805,0,15.6805,2.8125,0,2.8125,12.868,0,12.868,19.6355,0,19.6355,2.8125,0,2.8125,16.823,0,16.823
27/06/2019 00:00,14.371,0,14.371,0.017,0,0.017,14.354,0,14.354,17.99,0,17.99,0.017,0,0.017,17.973,0,17.973
27/06/2019 00:30,13.695,0,13.695,0.017,0,0.017,13.678,0,13.678,17.249,0,17.249,0.017,0,0.017,17.232,0,17.232
27/06/2019 01:00,12.9975,0,12.9975,0.0165,0,0.0165,12.981,0,12.981,16.4575,0,16.4575,0.0165,0,0.0165,16.441,0,16.441
27/06/2019 01:30,13.6485,0,13.6485,0.0165,0,0.0165,13.632,0,13.632,17.1815,0,17.1815,0.0165,0,0.0165,17.165,0,17.165
27/06/2019 02:00,13.1345,0,13.1345,0.0175,0,0.0175,13.117,0,13.117,16.6125,0,16.6125,0.0175,0,0.0175,16.595,0,16.595
27/06/2019 02:30,12.8905,0,12.8905,0.0165,0,0.0165,12.874,0,12.874,16.3035,0,16.3035,0.0165,0,0.0165,16.287,0,16.287
27/06/2019 03:00,11.9365,0,11.9365,0.0155,0,0.0155,11.921,0,11.921,15.7945,0.2572,15.796594,0.0155,0,0.0155,15.779,0.2572,15.78109606
27/06/2019 03:30,11.7355,0,11.7355,0.0175,0,0.0175,11.718,0,11.718,15.6035,0.2208,15.60506216,0.0175,0,0.0175,15.586,0.2208,15.58756391
27/06/2019 04:00,11.598,0,11.598,0.015,0,0.015,11.583,0,11.583,15.467,0.2092,15.46841471,0.015,0,0.015,15.452,0.2092,15.45341608
27/06/2019 04:30,11.8165,0,11.8165,0.0135,0,0.0135,11.803,0,11.803,15.0345,0.002,15.03450013,0.0135,0,0.0135,15.021,0.002,15.02100013
27/06/2019 05:00,11.8125,0,11.8125,0.0165,0,0.0165,11.796,0,11.796,15.0095,0,15.0095,0.0165,0,0.0165,14.993,0,14.993
27/06/2019 05:30,11.836,0,11.836,0.034,0,0.034,11.802,0,11.802,15.154,0,15.154,0.034,0,0.034,15.12,0,15.12
27/06/2019 06:00,12.7195,0,12.7195,0.1145,0,0.1145,12.605,0,12.605,15.5305,0,15.5305,0.1145,0,0.1145,15.416,0,15.416
27/06/2019 06:30,14.6495,0,14.6495,0.2265,0,0.2265,14.423,0,14.423,17.2165,0.0268,17.21652086,0.2265,0,0.2265,16.99,0.0268,16.99002114
27/06/2019 07:00,16.4665,0,16.4665,0.4015,0,0.4015,16.065,0,16.065,19.0535,0,19.0535,0.4015,0,0.4015,18.652,0,18.652
27/06/2019 07:30,18.2855,0,18.2855,0.7255,0,0.7255,17.56,0,17.56,21.1165,0,21.1165,0.7255,0,0.7255,20.391,0,20.391
27/06/2019 08:00,19.6145,0.0596,19.61459055,1.2115,0,1.2115,18.403,0.0596,18.40309651,22.2925,0,22.2925,1.2115,0,1.2115,21.081,0,21.081
27/06/2019 08:30,20.051,0.3494,20.05404402,1.784,0,1.784,18.267,0.3494,18.27034125,22.384,0.002,22.38400009,1.784,0,1.784,20.6,0.002,20.6000001
27/06/2019 09:00,19.7905,2.2964,19.92328646,5.5245,0,5.5245,14.266,2.2964,14.4496439,22.3635,0.0268,22.36351606,5.5245,0,5.5245,16.839,0.0268,16.83902133
27/06/2019 09:30,19.5955,3.1238,19.84292687,5.7235,0,5.7235,13.872,3.1238,14.21937096,21.8795,0,21.8795,5.7235,0,5.7235,16.156,0,16.156
27/06/2019 10:00,18.8605,3.3486,19.15545829,3.4275,0,3.4275,15.433,3.3486,15.79210597,20.6715,0,20.6715,3.4275,0,3.4275,17.244,0,17.244
27/06/2019 10:30,18.142,3.2678,18.43395456,3.902,0,3.902,14.24,3.2678,14.61013747,19.611,0.0404,19.61104161,3.902,0,3.902,15.709,0.0404,15.70905195
27/06/2019 11:00,16.591,0.5396,16.59977256,4.18,0,4.18,12.411,0.5396,12.42272471,19.874,1.3632,19.92069753,4.18,0,4.18,15.694,1.3632,15.75309335
27/06/2019 11:30,16.3975,0.6644,16.41095468,4.5735,0,4.5735,11.824,0.6644,11.84265187,19.0605,1.3786,19.11029037,4.5735,0,4.5735,14.487,1.3786,14.55244677
27/06/2019 12:00,16.5935,0.9216,16.61907304,4.8015,0,4.8015,11.792,0.9216,11.82795885,17.9805,1.202,18.02063218,4.8015,0,4.8015,13.179,1.202,13.23370111
27/06/2019 12:30,16.7345,1.1828,16.77624827,4.9165,0,4.9165,11.818,1.1828,11.87704255,17.5635,1.0848,17.59696915,4.9165,0,4.9165,12.647,1.0848,12.69343925
27/06/2019 13:00,17.0145,1.7722,17.10654562,5.8945,0,5.8945,11.12,1.7722,11.26033271,17.0785,0.1556,17.07920881,5.8945,0,5.8945,11.184,0.1556,11.18508236
27/06/2019 13:30,16.5419,0.672,16.55554407,12.3975,0,12.3975,4.1444,0.672,4.198527761,16.8675,1.0636,16.90100001,12.3975,0,12.3975,4.47,1.0636,4.594795421
27/06/2019 14:00,16.046,0,16.046,4.96,0,4.96,11.086,0,11.086,16.595,2.6862,16.81099924,4.96,0,4.96,11.635,2.6862,11.94105923
27/06/2019 14:30,16.0934,0,16.0934,9.717,0,9.717,6.3764,0,6.3764,16.66,2.5344,16.85167005,9.717,0,9.717,6.943,2.5344,7.391104949
27/06/2019 15:00,15.456,0,15.456,4.833,0,4.833,10.623,0,10.623,17.023,2.8436,17.25886989,4.833,0,4.833,12.19,2.8436,12.5172745
27/06/2019 15:30,15.968,0,15.968,4.675,0,4.675,11.293,0,11.293,16.65,2.571,16.84733038,4.675,0,4.675,11.975,2.571,12.24788414
27/06/2019 16:00,16.5205,0,16.5205,4.4165,0,4.4165,12.104,0,12.104,17.4625,2.475,17.63702161,4.4165,0,4.4165,13.046,2.475,13.278695
27/06/2019 16:30,17.6145,0,17.6145,4.0995,0,4.0995,13.515,0,13.515,18.8705,2.352,19.01651057,4.0995,0,4.0995,14.771,2.352,14.95708344
27/06/2019 17:00,18.869,0,18.869,3.638,0,3.638,15.231,0,15.231,20.614,2.2848,20.74023402,3.638,0,3.638,16.976,2.2848,17.12906556
27/06/2019 17:30,20.079,0.551,20.08655874,3.162,0,3.162,16.917,0.551,16.92597087,21.886,0.96,21.90704444,3.162,0,3.162,18.724,0.96,18.74859397
27/06/2019 18:00,21.005,1.0042,21.02899053,2.613,0,2.613,18.392,1.0042,18.41939417,22.883,0,22.883,2.613,0,2.613,20.27,0,20.27
27/06/2019 18:30,21.655,1.0176,21.67889607,2.042,0,2.042,19.613,1.0176,19.63938081,23.943,0,23.943,2.042,0,2.042,21.901,0,21.901
27/06/2019 19:00,21.358,0.6394,21.3675688,1.469,0,1.469,19.889,0.6394,19.8992752,24.787,0.2266,24.78803575,1.469,0,1.469,23.318,0.2266,23.319101
27/06/2019 19:30,21.2695,0,21.2695,0.9285,0,0.9285,20.341,0,20.341,25.1555,1.5878,25.20556068,0.9285,0,0.9285,24.227,1.5878,24.27897522
27/06/2019 20:00,21.3855,0,21.3855,0.5285,0,0.5285,20.857,0,20.857,25.4945,1.6186,25.54582933,0.5285,0,0.5285,24.966,1.6186,25.01841366
27/06/2019 20:30,20.693,0,20.693,0.286,0,0.286,20.407,0,20.407,24.843,1.2308,24.87347016,0.286,0,0.286,24.557,1.2308,24.58782458
27/06/2019 21:00,20.201,0,20.201,0.146,0,0.146,20.055,0,20.055,24.326,1.0752,24.34975012,0.146,0,0.146,24.18,1.0752,24.20389339
27/06/2019 21:30,19.592,0,19.592,0.051,0,0.051,19.541,0,19.541,23.688,0.9254,23.70606904,0.051,0,0.051,23.637,0.9254,23.65510799
27/06/2019 22:00,19.1445,0,19.1445,0.0175,0,0.0175,19.127,0,19.127,23.1515,0.7776,23.16455512,0.0175,0,0.0175,23.134,0.7776,23.14706499
27/06/2019 22:30,18.688,0,18.688,0.017,0,0.017,18.671,0,18.671,22.518,0.697,22.52878454,0.017,0,0.017,22.501,0.697,22.51179269
27/06/2019 23:00,17.4025,0,17.4025,0.0195,0,0.0195,17.383,0,17.383,20.8745,0.457,20.87950189,0.0195,0,0.0195,20.855,0.457,20.86000657
27/06/2019 23:30,16.381,0,16.381,0.017,0,0.017,16.364,0,16.364,19,0,19,0.017,0,0.017,18.983,0,18.983
28/06/2019 00:00,14.9865,0,14.9865,0.0175,0,0.0175,14.969,0,14.969,17.4665,0,17.4665,0.0175,0,0.0175,17.449,0,17.449
28/06/2019 00:30,14.385,0,14.385,0.018,0,0.018,14.367,0,14.367,16.783,0,16.783,0.018,0,0.018,16.765,0,16.765
28/06/2019 01:00,13.374,1.0924,13.41853993,0.018,0,0.018,13.356,1.0924,13.40059975,16.085,0,16.085,0.018,0,0.018,16.067,0,16.067
28/06/2019 01:30,13.5315,0.2804,13.53440492,0.0185,0,0.0185,13.513,0.2804,13.51590889,17.1925,0,17.1925,0.0185,0,0.0185,17.174,0,17.174
28/06/2019 02:00,12.9975,0,12.9975,0.0165,0,0.0165,12.981,0,12.981,16.7075,0,16.7075,0.0165,0,0.0165,16.691,0,16.691
28/06/2019 02:30,12.593,0,12.593,0.017,0,0.017,12.576,0,12.576,16.256,0,16.256,0.017,0,0.017,16.239,0,16.239
28/06/2019 03:00,12.1645,0,12.1645,0.0115,0,0.0115,12.153,0,12.153,15.8015,0,15.8015,0.0115,0,0.0115,15.79,0,15.79
28/06/2019 03:30,11.7425,0,11.7425,0.0145,0,0.0145,11.728,0,11.728,15.7645,0,15.7645,0.0145,0,0.0145,15.75,0,15.75
28/06/2019 04:00,11.5585,0,11.5585,0.0125,0,0.0125,11.546,0,11.546,15.7355,0,15.7355,0.0125,0,0.0125,15.723,0,15.723
28/06/2019 04:30,11.5145,0,11.5145,0.0095,0,0.0095,11.505,0,11.505,15.7125,0,15.7125,0.0095,0,0.0095,15.703,0,15.703
28/06/2019 05:00,11.4335,0,11.4335,0.0075,0,0.0075,11.426,0,11.426,15.5925,0,15.5925,0.0075,0,0.0075,15.585,0,15.585
28/06/2019 05:30,11.8125,0,11.8125,0.0255,0,0.0255,11.787,0,11.787,16.0845,0,16.0845,0.0255,0,0.0255,16.059,0,16.059
28/06/2019 06:00,12.103,0,12.103,0.12,0,0.12,11.983,0,11.983,16.599,0,16.599,0.12,0,0.12,16.479,0,16.479
28/06/2019 06:30,13.4555,0,13.4555,0.2655,0,0.2655,13.19,0,13.19,18.9645,0.0134,18.96450473,0.2655,0,0.2655,18.699,0.0134,18.6990048
28/06/2019 07:00,14.5335,0,14.5335,0.4575,0,0.4575,14.076,0,14.076,21.2895,0.4358,21.29395999,0.4575,0,0.4575,20.832,0.4358,20.83655791
28/06/2019 07:30,17.859,0.3398,17.86223236,0.748,0,0.748,17.111,0.3398,17.11437364,22.365,0.0288,22.36501854,0.748,0,0.748,21.617,0.0288,21.61701918
28/06/2019 08:00,19.0495,0.3244,19.05226196,1.1675,0,1.1675,17.882,0.3244,17.88494225,23.9895,0.7968,24.00272902,1.1675,0,1.1675,22.822,0.7968,22.83590537
28/06/2019 08:30,19.883,0,19.883,1.656,0,1.656,18.227,0,18.227,24.822,1.8758,24.89277625,1.656,0,1.656,23.166,1.8758,23.24181967
28/06/2019 09:00,20.2935,1.1596,20.32660361,2.0685,0,2.0685,18.225,1.1596,18.26185361,24.3615,0.363,24.3642043,2.0685,0,2.0685,22.293,0.363,22.29595519
28/06/2019 09:30,20.9455,1.056,20.97210305,2.4485,0,2.4485,18.497,1.056,18.52711918,24.2715,0.791,24.28438579,2.4485,0,2.4485,21.823,0.791,21.83733065
28/06/2019 10:00,21.4775,1.369,21.52108657,2.9785,0,2.9785,18.499,1.369,18.54958657,23.1235,0.0154,23.12350513,2.9785,0,2.9785,20.145,0.0154,20.14500589
28/06/2019 10:30,21.1525,1.3806,21.19750723,3.3695,0,3.3695,17.783,1.3806,17.83651158,22.3385,0,22.3385,3.3695,0,3.3695,18.969,0,18.969
28/06/2019 11:00,20.9145,1.5668,20.97310593,3.9145,0,3.9145,17,1.5668,17.07204915,21.5755,0.0058,21.57550078,3.9145,0,3.9145,17.661,0.0058,17.66100095
28/06/2019 11:30,20.6445,1.5994,20.7063628,4.3115,0,4.3115,16.333,1.5994,16.41112334,21.0035,0,21.0035,4.3115,0,4.3115,16.692,0,16.692
28/06/2019 12:00,20.2775,1.5994,20.34047902,4.6525,0,4.6525,15.625,1.5994,15.70664526,20.4275,0,20.4275,4.6525,0,4.6525,15.775,0,15.775
28/06/2019 12:30,20.211,1.5706,20.27193393,4.732,0,4.732,15.479,1.5706,15.5584776,20.213,0,20.213,4.732,0,4.732,15.481,0,15.481
28/06/2019 13:00,20.291,1.7242,20.36412401,4.904,0,4.904,15.387,1.7242,15.4833018,20.15,0,20.15,4.904,0,4.904,15.246,0,15.246
28/06/2019 13:30,19.8685,1.6186,19.93432111,4.9425,0,4.9425,14.926,1.6186,15.01350532,19.5095,0,19.5095,4.9425,0,4.9425,14.567,0,14.567
28/06/2019 14:00,19.444,1.682,19.51661497,4.948,0,4.948,14.496,1.682,14.59325666,18.955,0,18.955,4.948,0,4.948,14.007,0,14.007
28/06/2019 14:30,19.2135,1.6206,19.2817252,4.8915,0,4.8915,14.322,1.6206,14.41339753,18.7595,0,18.7595,4.8915,0,4.8915,13.868,0,13.868
28/06/2019 15:00,18.3995,0.7354,18.41419054,4.7735,0,4.7735,13.626,0.7354,13.64583047,18.3675,1.0214,18.39587764,4.7735,0,4.7735,13.594,1.0214,13.632318
28/06/2019 15:30,16.6315,0,16.6315,4.5795,0,4.5795,12.052,0,12.052,17.0705,1.9278,17.17900996,4.5795,0,4.5795,12.491,1.9278,12.63888816
28/06/2019 16:00,17.0145,0,17.0145,4.2045,0,4.2045,12.81,0,12.81,17.7295,1.8414,17.82486814,4.2045,0,4.2045,13.525,1.8414,13.64977578
28/06/2019 16:30,18.0395,0,18.0395,3.7665,0,3.7665,14.273,0,14.273,19.2755,1.8106,19.36035053,3.7665,0,3.7665,15.509,1.8106,15.61433167
28/06/2019 17:00,19.4139,0,19.4139,11.0075,0,11.0075,8.4064,0,8.4064,21.0575,1.49,21.11014937,11.0075,0,11.0075,10.05,1.49,10.15985236
28/06/2019 17:30,20.2327,0,20.2327,12.7025,0,12.7025,7.5302,0,7.5302,22.3411,1.1712,22.37177817,12.7025,0,12.7025,9.6386,1.1712,9.709496352
28/06/2019 18:00,20.8085,0,20.8085,3.3005,0,3.3005,17.508,0,17.508,23.3275,1.467,23.37358221,3.3005,0,3.3005,20.027,1.467,20.08065781
28/06/2019 18:30,21.4455,0,21.4455,1.4795,0,1.4795,19.966,0,19.966,24.6275,1.7224,24.6876572,1.4795,0,1.4795,23.148,1.7224,23.21199185
28/06/2019 19:00,22.089,0.2458,22.09036755,10.323,0,10.323,11.766,0.2458,11.76856719,25.206,0.4148,25.20941283,10.323,0,10.323,14.883,0.4148,14.88877927
28/06/2019 19:30,21.164,0.096,21.16421773,9.306,0,9.306,11.858,0.096,11.85838859,25.726,0,25.726,9.306,0,9.306,16.42,0,16.42
28/06/2019 20:00,21.0785,0.5204,21.08492301,0.3885,0,0.3885,20.69,0.5204,20.69654358,25.4505,0,25.4505,0.3885,0,0.3885,25.062,0,25.062
28/06/2019 20:30,20.4085,0.2784,20.41039879,0.1795,0,0.1795,20.229,0.2784,20.23091564,24.5025,0,24.5025,0.1795,0,0.1795,24.323,0,24.323
28/06/2019 21:00,19.736,0.0672,19.73611441,2.877,0,2.877,16.859,0.0672,16.85913393,24.44,0,24.44,2.877,0,2.877,21.563,0,21.563
28/06/2019 21:30,18.96,0,18.96,0.017,0,0.017,18.943,0,18.943,24.09,0,24.09,0.017,0,0.017,24.073,0,24.073
28/06/2019 22:00,18.486,0,18.486,0,0,0,18.486,0,18.486,23.576,0,23.576,0,0,0,23.576,0,23.576
28/06/2019 22:30,18.691,0,18.691,0,0,0,18.691,0,18.691,21.798,0,21.798,0,0,0,21.798,0,21.798
28/06/2019 23:00,17.128,0,17.128,0,0,0,17.128,0,17.128,20.924,0,20.924,0,0,0,20.924,0,20.924
28/06/2019 23:30,16.581,0,16.581,0,0,0,16.581,0,16.581,19.246,0.0038,19.24600038,0,0,0,19.246,0.0038,19.24600038
29/06/2019 00:00,14.907,0,14.907,0,0,0,14.907,0,14.907,17.9,0.0096,17.90000257,0,0,0,17.9,0.0096,17.90000257
29/06/2019 00:30,14.277,0,14.277,0,0,0,14.277,0,14.277,17.23,0,17.23,0,0,0,17.23,0,17.23
29/06/2019 01:00,13.485,0,13.485,0,0,0,13.485,0,13.485,16.214,0,16.214,0,0,0,16.214,0,16.214
29/06/2019 01:30,14.141,0,14.141,2.925,0,2.925,11.216,0,11.216,16.454,0,16.454,2.925,0,2.925,13.529,0,13.529
29/06/2019 02:00,13.615,0,13.615,0,0,0,13.615,0,13.615,15.838,0,15.838,0,0,0,15.838,0,15.838
29/06/2019 02:30,13.181,0,13.181,0,0,0,13.181,0,13.181,15.35,0,15.35,0,0,0,15.35,0,15.35
29/06/2019 03:00,12.7065,0,12.7065,0.6205,0,0.6205,12.086,0,12.086,14.8195,0,14.8195,0.6205,0,0.6205,14.199,0,14.199
29/06/2019 03:30,11.897,0,11.897,2.158,0,2.158,9.739,0,9.739,14.929,0,14.929,2.158,0,2.158,12.771,0,12.771
29/06/2019 04:00,11.763,0,11.763,0,0,0,11.763,0,11.763,14.842,0,14.842,0,0,0,14.842,0,14.842
29/06/2019 04:30,11.722,0,11.722,0,0,0,11.722,0,11.722,14.794,0,14.794,0,0,0,14.794,0,14.794
29/06/2019 05:00,11.651,0,11.651,0,0,0,11.651,0,11.651,14.732,0,14.732,0,0,0,14.732,0,14.732
29/06/2019 05:30,11.914,0,11.914,0.018,0,0.018,11.896,0,11.896,14.973,0,14.973,0.018,0,0.018,14.955,0,14.955
29/06/2019 06:00,12.1259,0,12.1259,3.1975,0,3.1975,8.9284,0,8.9284,15.1165,0,15.1165,3.1975,0,3.1975,11.919,0,11.919
29/06/2019 06:30,12.604,0,12.604,0.236,0,0.236,12.368,0,12.368,16.69,0,16.69,0.236,0,0.236,16.454,0,16.454
29/06/2019 07:00,13.7984,0.071,13.79858266,5.918,0,5.918,7.8804,0.071,7.880719838,17.095,0,17.095,5.918,0,5.918,11.177,0,11.177
29/06/2019 07:30,14.766,0.1632,14.76690185,0.743,0,0.743,14.023,0.1632,14.02394963,19.019,0,19.019,0.743,0,0.743,18.276,0,18.276
29/06/2019 08:00,15.792,0,15.792,1.021,0,1.021,14.771,0,14.771,21.237,0,21.237,1.021,0,1.021,20.216,0,20.216
29/06/2019 08:30,16.7595,0,16.7595,1.8505,0,1.8505,14.909,0,14.909,21.9525,0,21.9525,1.8505,0,1.8505,20.102,0,20.102
29/06/2019 09:00,17.6575,0,17.6575,2.4345,0,2.4345,15.223,0,15.223,22.4065,0.0364,22.40652957,2.4345,0,2.4345,19.972,0.0364,19.97203317
29/06/2019 09:30,18.192,0.167,18.1927665,2.945,0,2.945,15.247,0.167,15.24791455,22.742,0.4858,22.74718808,2.945,0,2.945,19.797,0.4858,19.80295964
29/06/2019 10:00,18.2835,0.2534,18.28525591,2.5515,0,2.5515,15.732,0.2534,15.73404066,22.6405,0.5588,22.64739494,2.5515,0,2.5515,20.089,0.5588,20.09677035
29/06/2019 10:30,18.3704,0.048,18.37046271,10.34,0,10.34,8.0304,0.048,8.030543454,22.44,0.119,22.44031553,10.34,0,10.34,12.1,0.119,12.10058515
29/06/2019 11:00,17.9033,0,17.9033,12.9305,0,12.9305,4.9728,0,4.9728,21.7957,0.0172,21.79570679,12.9305,0,12.9305,8.8652,0.0172,8.865216685
29/06/2019 11:30,16.5218,0,16.5218,14.093,0,14.093,2.4288,0,2.4288,20.262,0.0058,20.26200083,14.093,0,14.093,6.169,0.0058,6.169002727
29/06/2019 12:00,16.6652,0.1574,16.66594329,11.293,0,11.293,5.3722,0.1574,5.374505335,19.2112,0.0844,19.2113854,11.293,0,11.293,7.9182,0.0844,7.918649797
29/06/2019 12:30,16.6635,0.2284,16.66506522,3.8475,0,3.8475,12.816,0.2284,12.81803505,19.9045,0.2956,19.90669484,3.8475,0,3.8475,16.057,0.2956,16.05972068
29/06/2019 13:00,16.265,0.1594,16.26578106,3.628,0,3.628,12.637,0.1594,12.63800528,19.863,0.2438,19.86449615,3.628,0,3.628,16.235,0.2438,16.23683046
29/06/2019 13:30,15.935,0.071,15.93515817,3.411,0,3.411,12.524,0.071,12.52420125,19.568,0.1382,19.56848802,3.411,0,3.411,16.157,0.1382,16.15759104
29/06/2019 14:00,16.765,0.2284,16.76655575,2.639,0,2.639,14.126,0.2284,14.12784635,19.404,0.0364,19.40403414,2.639,0,2.639,16.765,0.0364,16.76503952
29/06/2019 14:30,16.2265,0,16.2265,2.9405,0,2.9405,13.286,0,13.286,20.1555,0,20.1555,2.9405,0,2.9405,17.215,0,17.215
29/06/2019 15:00,15.2626,0.0212,15.26261472,7.271,0,7.271,7.9916,0.0212,7.991628119,19.242,0.048,19.24205987,7.271,0,7.271,11.971,0.048,11.97109623
29/06/2019 15:30,15.0919,0,15.0919,9.1225,0,9.1225,5.9694,0,5.9694,18.6273,0,18.6273,9.1225,0,9.1225,9.5048,0,9.5048
29/06/2019 16:00,15.1695,0,15.1695,4.0665,0,4.0665,11.103,0,11.103,18.3085,0,18.3085,4.0665,0,4.0665,14.242,0,14.242
29/06/2019 16:30,15.9493,0,15.9493,11.9245,0,11.9245,4.0248,0,4.0248,19.3229,0,19.3229,11.9245,0,11.9245,7.3984,0,7.3984
29/06/2019 17:00,16.4588,0,16.4588,12.135,0,12.135,4.3238,0,4.3238,20.4756,0,20.4756,12.135,0,12.135,8.3406,0,8.3406
29/06/2019 17:30,17.0925,0,17.0925,2.9325,0,2.9325,14.16,0,14.16,21.9015,0.0076,21.90150132,2.9325,0,2.9325,18.969,0.0076,18.96900152
29/06/2019 18:00,18.1175,0,18.1175,2.5005,0,2.5005,15.617,0,15.617,23.1805,0.0058,23.18050073,2.5005,0,2.5005,20.68,0.0058,20.68000081
29/06/2019 18:30,19.185,0,19.185,2.02,0,2.02,17.165,0,17.165,24.461,0.0212,24.46100919,2.02,0,2.02,22.441,0.0212,22.44101001
29/06/2019 19:00,19.895,0,19.895,1.181,0,1.181,18.714,0,18.714,25.467,0.0384,25.46702895,1.181,0,1.181,24.286,0.0384,24.28603036
29/06/2019 19:30,19.249,0,19.249,0.831,0,0.831,18.418,0,18.418,25.194,0,25.194,0.831,0,0.831,24.363,0,24.363
29/06/2019 20:00,18.846,0,18.846,0.469,0,0.469,18.377,0,18.377,25.005,0,25.005,0.469,0,0.469,24.536,0,24.536
29/06/2019 20:30,18.4075,0,18.4075,0.2195,0,0.2195,18.188,0,18.188,24.6515,0,24.6515,0.2195,0,0.2195,24.432,0,24.432
29/06/2019 21:00,17.7915,0,17.7915,0.1045,0,0.1045,17.687,0,17.687,23.9525,0,23.9525,0.1045,0,0.1045,23.848,0,23.848
29/06/2019 21:30,18.2255,0,18.2255,0.0315,0,0.0315,18.194,0,18.194,22.4675,0,22.4675,0.0315,0,0.0315,22.436,0,22.436
29/06/2019 22:00,18.049,0,18.049,0.003,0,0.003,18.046,0,18.046,22.259,0,22.259,0.003,0,0.003,22.256,0,22.256
29/06/2019 22:30,17.862,0,17.862,0.002,0,0.002,17.86,0,17.86,22.121,0,22.121,0.002,0,0.002,22.119,0,22.119
29/06/2019 23:00,16.728,0,16.728,0.009,0,0.009,16.719,0,16.719,20.883,0,20.883,0.009,0,0.009,20.874,0,20.874
29/06/2019 23:30,15.568,0,15.568,0,0,0,15.568,0,15.568,19.557,0,19.557,0,0,0,19.557,0,19.557
30/06/2019 00:00,14.489,0,14.489,0.001,0,0.001,14.488,0,14.488,18.193,0,18.193,0.001,0,0.001,18.192,0,18.192
30/06/2019 00:30,14.043,0,14.043,0,0,0,14.043,0,14.043,17.493,0,17.493,0,0,0,17.493,0,17.493
30/06/2019 01:00,13.217,0,13.217,0.002,0,0.002,13.215,0,13.215,16.564,0,16.564,0.002,0,0.002,16.562,0,16.562
30/06/2019 01:30,13.5155,0,13.5155,0.0065,0,0.0065,13.509,0,13.509,16.9025,0,16.9025,0.0065,0,0.0065,16.896,0,16.896
30/06/2019 02:00,13,0,13,0.007,0,0.007,12.993,0,12.993,16.323,0,16.323,0.007,0,0.007,16.316,0,16.316
30/06/2019 02:30,12.5705,0,12.5705,0.0065,0,0.0065,12.564,0,12.564,15.8405,0,15.8405,0.0065,0,0.0065,15.834,0,15.834
30/06/2019 03:00,12.1155,0,12.1155,0.0015,0,0.0015,12.114,0,12.114,15.3155,0,15.3155,0.0015,0,0.0015,15.314,0,15.314
30/06/2019 03:30,11.7885,0,11.7885,0.0005,0,0.0005,11.788,0,11.788,14.9865,0,14.9865,0.0005,0,0.0005,14.986,0,14.986
30/06/2019 04:00,11.721,0,11.721,0.003,0,0.003,11.718,0,11.718,14.902,0,14.902,0.003,0,0.003,14.899,0,14.899
30/06/2019 04:30,11.467,0,11.467,0.003,0,0.003,11.464,0,11.464,14.624,0,14.624,0.003,0,0.003,14.621,0,14.621
30/06/2019 05:00,11.4255,0,11.4255,0.0015,0,0.0015,11.424,0,11.424,14.5645,0,14.5645,0.0015,0,0.0015,14.563,0,14.563
30/06/2019 05:30,11.5725,0,11.5725,0.0155,0,0.0155,11.557,0,11.557,14.7135,0,14.7135,0.0155,0,0.0155,14.698,0,14.698
30/06/2019 06:00,11.662,0,11.662,0.113,0,0.113,11.549,0,11.549,14.764,0,14.764,0.113,0,0.113,14.651,0,14.651
30/06/2019 06:30,12.3705,0,12.3705,0.2535,0,0.2535,12.117,0,12.117,15.4625,0,15.4625,0.2535,0,0.2535,15.209,0,15.209
30/06/2019 07:00,13.084,0,13.084,0.385,0,0.385,12.699,0,12.699,16.157,0,16.157,0.385,0,0.385,15.772,0,15.772
30/06/2019 07:30,13.6,0,13.6,0.623,0,0.623,12.977,0,12.977,18.007,0,18.007,0.623,0,0.623,17.384,0,17.384
