Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/06/2019 08:00,15.7755,0,15.7755,0.8515,0,0.8515,14.924,0,14.924,18.9265,0,18.9265,0.8515,0,0.8515,18.075,0,18.075
30/06/2019 08:30,17.605,0,17.605,0.745,0,0.745,16.86,0,16.86,20.615,0,20.615,0.745,0,0.745,19.87,0,19.87
30/06/2019 09:00,17.924,0,17.924,0.854,0,0.854,17.07,0,17.07,22.978,0,22.978,0.854,0,0.854,22.124,0,22.124
30/06/2019 09:30,18.994,0.9984,19.02022183,1.076,0,1.076,17.918,0.9984,17.94579412,24.06,0,24.06,1.076,0,1.076,22.984,0,22.984
30/06/2019 10:00,19.3345,2.014,19.43911228,2.1985,0,2.1985,17.136,2.014,17.25394714,23.7415,0,23.7415,2.1985,0,2.1985,21.543,0,21.543
30/06/2019 10:30,19.224,1.0906,19.25491066,6.7,0,6.7,12.524,1.0906,12.57139548,23.726,0.0096,23.72600194,6.7,0,6.7,17.026,0.0096,17.02600271
30/06/2019 11:00,17.9975,0,17.9975,3.3515,0,3.3515,14.646,0,14.646,22.2295,0.2208,22.23059655,3.3515,0,3.3515,18.878,0.2208,18.87929121
30/06/2019 11:30,17.4085,0,17.4085,3.1965,0,3.1965,14.212,0,14.212,21.5745,0.1114,21.57478761,3.1965,0,3.1965,18.378,0.1114,18.37833763
30/06/2019 12:00,17.155,0.0076,17.15500168,3.721,0,3.721,13.434,0.0076,13.43400215,21.076,0.3514,21.07892924,3.721,0,3.721,17.355,0.3514,17.35855717
30/06/2019 12:30,17.8465,0.071,17.84664123,3.6325,0,3.6325,14.214,0.071,14.21417732,20.2275,0.098,20.2277374,3.6325,0,3.6325,16.595,0.098,16.59528936
30/06/2019 13:00,18.1365,0.2266,18.13791553,4.7045,0,4.7045,13.432,0.2266,13.43391125,19.7765,0.0134,19.77650454,4.7045,0,4.7045,15.072,0.0134,15.07200596
30/06/2019 13:30,17.7875,0.1594,17.78821421,4.4915,0,4.4915,13.296,0.1594,13.29695545,19.1575,0.0038,19.15750038,4.4915,0,4.4915,14.666,0.0038,14.66600049
30/06/2019 14:00,16.8175,0.1824,16.81848911,4.3775,0,4.3775,12.44,0.1824,12.44133714,18.0965,0.002,18.09650011,4.3775,0,4.3775,13.719,0.002,13.71900015
30/06/2019 14:30,17.175,0.146,17.17562054,4.338,0,4.338,12.837,0.146,12.83783023,18.646,0,18.646,4.338,0,4.338,14.308,0,14.308
30/06/2019 15:00,16.856,0.0384,16.85604374,4.593,0,4.593,12.263,0.0384,12.26306012,18.392,0,18.392,4.593,0,4.593,13.799,0,13.799
30/06/2019 15:30,17.1825,0.0596,17.18260337,4.6335,0,4.6335,12.549,0.0596,12.54914153,18.6185,0,18.6185,4.6335,0,4.6335,13.985,0,13.985
30/06/2019 16:00,17.559,0.002,17.55900011,4.407,0,4.407,13.152,0.002,13.15200015,19.055,0,19.055,4.407,0,4.407,14.648,0,14.648
30/06/2019 16:30,18.1095,0,18.1095,4.1835,0,4.1835,13.926,0,13.926,19.6565,0,19.6565,4.1835,0,4.1835,15.473,0,15.473
30/06/2019 17:00,19.1445,0.002,19.1445001,3.8095,0,3.8095,15.335,0.002,15.33500013,21.1255,0,21.1255,3.8095,0,3.8095,17.316,0,17.316
30/06/2019 17:30,19.813,0,19.813,3.248,0,3.248,16.565,0,16.565,22.327,0,22.327,3.248,0,3.248,19.079,0,19.079
30/06/2019 18:00,20.248,0,20.248,2.789,0,2.789,17.459,0,17.459,23.349,0,23.349,2.789,0,2.789,20.56,0,20.56
30/06/2019 18:30,20.555,0,20.555,2.173,0,2.173,18.382,0,18.382,24.186,0,24.186,2.173,0,2.173,22.013,0,22.013
30/06/2019 19:00,20.3045,0.1268,20.30489592,1.5325,0,1.5325,18.772,0.1268,18.77242825,25.1535,0,25.1535,1.5325,0,1.5325,23.621,0,23.621
30/06/2019 19:30,20.0155,1.8566,20.10142293,0.9575,0,0.9575,19.058,1.8566,19.14821996,25.4835,0,25.4835,0.9575,0,0.9575,24.526,0,24.526
30/06/2019 20:00,19.502,1.824,19.5871126,0.471,0,0.471,19.031,1.824,19.11820957,25.159,0,25.159,0.471,0,0.471,24.688,0,24.688
30/06/2019 20:30,19.0555,1.6608,19.12773737,0.1815,0,0.1815,18.874,1.6608,18.94692937,24.7825,0,24.7825,0.1815,0,0.1815,24.601,0,24.601
30/06/2019 21:00,18.56,1.4324,18.61519191,0.08,0,0.08,18.48,1.4324,18.53543012,24.31,0,24.31,0.08,0,0.08,24.23,0,24.23
30/06/2019 21:30,18.602,1.4842,18.66111609,0.026,0,0.026,18.576,1.4842,18.63519857,22.918,0,22.918,0.026,0,0.026,22.892,0,22.892
30/06/2019 22:00,18.4555,1.5494,18.52042442,0.0005,0,0.0005,18.455,1.5494,18.51992617,22.1945,0,22.1945,0.0005,0,0.0005,22.194,0,22.194
30/06/2019 22:30,17.881,1.3192,17.92959703,0,0,0,17.881,1.3192,17.92959703,21.588,0,21.588,0,0,0,21.588,0,21.588
30/06/2019 23:00,16.542,1.1194,16.57983173,0,0,0,16.542,1.1194,16.57983173,19.985,0,19.985,0,0,0,19.985,0,19.985
30/06/2019 23:30,15.047,0,15.047,0,0,0,15.047,0,15.047,18.893,0,18.893,0,0,0,18.893,0,18.893
01/07/2019 00:00,13.861,0,13.861,0,0,0,13.861,0,13.861,17.486,0,17.486,0,0,0,17.486,0,17.486
01/07/2019 00:30,13.058,0,13.058,2.892,0,2.892,10.166,0,10.166,16.704,0,16.704,2.892,0,2.892,13.812,0,13.812
01/07/2019 01:00,12.461,0,12.461,0,0,0,12.461,0,12.461,15.948,0,15.948,0,0,0,15.948,0,15.948
01/07/2019 01:30,13.012,0,13.012,0,0,0,13.012,0,13.012,16.554,0,16.554,0,0,0,16.554,0,16.554
01/07/2019 02:00,12.61,0,12.61,0,0,0,12.61,0,12.61,16.097,0,16.097,0,0,0,16.097,0,16.097
01/07/2019 02:30,12.3635,0,12.3635,0.0005,0,0.0005,12.363,0,12.363,15.7965,0,15.7965,0.0005,0,0.0005,15.796,0,15.796
01/07/2019 03:00,11.8865,0,11.8865,0.0015,0,0.0015,11.885,0,11.885,15.2505,0,15.2505,0.0015,0,0.0015,15.249,0,15.249
01/07/2019 03:30,11.649,0,11.649,0.002,0,0.002,11.647,0,11.647,15.006,0,15.006,0.002,0,0.002,15.004,0,15.004
01/07/2019 04:00,11.501,0,11.501,0.002,0,0.002,11.499,0,11.499,14.869,0,14.869,0.002,0,0.002,14.867,0,14.867
01/07/2019 04:30,11.415,0,11.415,0.001,0,0.001,11.414,0,11.414,14.8,0,14.8,0.001,0,0.001,14.799,0,14.799
01/07/2019 05:00,11.4555,0,11.4555,0.0005,0,0.0005,11.455,0,11.455,14.8365,0,14.8365,0.0005,0,0.0005,14.836,0,14.836
01/07/2019 05:30,11.8781,0,11.8781,8.5005,0,8.5005,3.3776,0,3.3776,15.3441,0,15.3441,8.5005,0,8.5005,6.8436,0,6.8436
01/07/2019 06:00,12.3345,0,12.3345,0.1965,0,0.1965,12.138,0,12.138,15.7905,0,15.7905,0.1965,0,0.1965,15.594,0,15.594
01/07/2019 06:30,13.975,0,13.975,0.193,0,0.193,13.782,0,13.782,17.728,0,17.728,0.193,0,0.193,17.535,0,17.535
01/07/2019 07:00,15.1415,0,15.1415,0.4195,0,0.4195,14.722,0,14.722,20.5005,0,20.5005,0.4195,0,0.4195,20.081,0,20.081
01/07/2019 07:30,17.7235,0,17.7235,0.6775,0,0.6775,17.046,0,17.046,21.8475,0,21.8475,0.6775,0,0.6775,21.17,0,21.17
01/07/2019 08:00,18.862,0.478,18.86805576,1.125,0,1.125,17.737,0.478,17.74343972,22.773,0,22.773,1.125,0,1.125,21.648,0,21.648
01/07/2019 08:30,19.9235,2.4326,20.07145722,1.6035,0,1.6035,18.32,2.4326,18.4807993,23.1985,0.0212,23.19850969,1.6035,0,1.6035,21.595,0.0212,21.59501041
01/07/2019 09:00,20.1505,0.1614,20.15114637,1.5955,0,1.5955,18.555,0.1614,18.55570195,23.9685,0.7238,23.97942615,1.5955,0,1.5955,22.373,0.7238,22.38470494
01/07/2019 09:30,19.8935,0.1652,19.89418592,1.9005,0,1.9005,17.993,0.1652,17.99375836,25.2365,1.223,25.26611686,1.9005,0,1.9005,23.336,1.223,23.3680257
01/07/2019 10:00,19.6305,0.1478,19.63105639,1.9615,0,1.9615,17.669,0.1478,17.66961816,25.3375,1.3748,25.37477057,1.9615,0,1.9615,23.376,1.3748,23.41639278
01/07/2019 10:30,19.112,0.3188,19.11465871,2.315,0,2.315,16.797,0.3188,16.80002507,24.529,1.492,24.57433427,2.315,0,2.315,22.214,1.492,22.2640486
01/07/2019 11:00,18.474,0.19,18.47497702,3.015,0,3.015,15.459,0.19,15.46016756,23.533,1.3268,23.57037308,3.015,0,3.015,20.518,1.3268,20.56085412
01/07/2019 11:30,18.3145,1.5668,18.38139746,2.8815,0,2.8815,15.433,1.5668,15.51232901,23.4615,0.5722,23.46847662,2.8815,0,2.8815,20.58,0.5722,20.5879531
01/07/2019 12:00,17.9505,2.93,18.18805515,2.9395,0,2.9395,15.011,2.93,15.29428066,22.8245,0,22.8245,2.9395,0,2.9395,19.885,0,19.885
01/07/2019 12:30,17.5395,2.9358,17.78350308,3.9095,0,3.9095,13.63,2.9358,13.94259021,22.5225,0,22.5225,3.9095,0,3.9095,18.613,0,18.613
01/07/2019 13:00,16.3765,2.9126,16.63349004,4.1905,0,4.1905,12.186,2.9126,12.52923919,21.2055,0,21.2055,4.1905,0,4.1905,17.015,0,17.015
01/07/2019 13:30,16.2865,3.0432,16.56837797,4.1035,0,4.1035,12.183,3.0432,12.55733074,21.0995,0,21.0995,4.1035,0,4.1035,16.996,0,16.996
01/07/2019 14:00,16.5675,2.884,16.81664391,3.7075,0,3.7075,12.86,2.884,13.17941789,21.1505,0,21.1505,3.7075,0,3.7075,17.443,0,17.443
01/07/2019 14:30,16.9795,3.0778,17.25619521,3.7815,0,3.7815,13.198,3.0778,13.5521237,19.6825,0,19.6825,3.7815,0,3.7815,15.901,0,15.901
01/07/2019 15:00,16.771,3.049,17.04590397,3.41,0,3.41,13.361,3.049,13.70447817,18.97,0,18.97,3.41,0,3.41,15.56,0,15.56
01/07/2019 15:30,15.4605,1.7856,15.56327175,3.8175,0,3.8175,11.643,1.7856,11.7791263,18.7205,0.359,18.72394193,3.8175,0,3.8175,14.903,0.359,14.90732337
01/07/2019 16:00,15.619,0.1882,15.62013381,4.013,0,4.013,11.606,0.1882,11.6075258,18.851,0.6164,18.86107499,4.013,0,4.013,14.838,0.6164,14.85079772
01/07/2019 16:30,16.7395,0.002,16.73950012,2.8725,0,2.8725,13.867,0.002,13.86700014,21.1505,0.43,21.1548706,2.8725,0,2.8725,18.278,0.43,18.28305729
01/07/2019 17:00,19.015,0.0652,19.01511178,2.734,0,2.734,16.281,0.0652,16.28113055,22.493,0.2112,22.49399152,2.734,0,2.734,19.759,0.2112,19.76012871
01/07/2019 17:30,20.1175,0.1094,20.11779746,2.5725,0,2.5725,17.545,0.1094,17.54534107,23.8535,0.1708,23.85411149,2.5725,0,2.5725,21.281,0.1708,21.2816854
01/07/2019 18:00,19.6665,0,19.6665,2.3245,0,2.3245,17.342,0,17.342,25.9505,0.3456,25.95280119,2.3245,0,2.3245,23.626,0.3456,23.62852757
01/07/2019 18:30,19.837,0,19.837,2.085,0,2.085,17.752,0,17.752,26.154,0.1708,26.1545577,2.085,0,2.085,24.069,0.1708,24.06960601
01/07/2019 19:00,20.1545,0,20.1545,1.5225,0,1.5225,18.632,0,18.632,26.2775,0.0788,26.27761815,1.5225,0,1.5225,24.755,0.0788,24.75512542
01/07/2019 19:30,20.0921,0,20.0921,10.7165,0,10.7165,9.3756,0,9.3756,26.6675,0,26.6675,10.7165,0,10.7165,15.951,0,15.951
01/07/2019 20:00,19.6035,0,19.6035,5.0965,0,5.0965,14.507,0,14.507,26.8575,0.0116,26.85750251,5.0965,0,5.0965,21.761,0.0116,21.76100309
01/07/2019 20:30,18.9852,0,18.9852,9.999,0,9.999,8.9862,0,8.9862,26.655,0,26.655,9.999,0,9.999,16.656,0,16.656
01/07/2019 21:00,18.3745,0,18.3745,9.9015,0,9.9015,8.473,0,8.473,25.8875,0,25.8875,9.9015,0,9.9015,15.986,0,15.986
01/07/2019 21:30,17.9845,0,17.9845,0.9085,0,0.9085,17.076,0,17.076,24.4425,0,24.4425,0.9085,0,0.9085,23.534,0,23.534
01/07/2019 22:00,17.3155,0,17.3155,0.0005,0,0.0005,17.315,0,17.315,24.4805,0,24.4805,0.0005,0,0.0005,24.48,0,24.48
01/07/2019 22:30,16.984,0,16.984,0,0,0,16.984,0,16.984,23.977,0,23.977,0,0,0,23.977,0,23.977
01/07/2019 23:00,16.381,0,16.381,2.826,0,2.826,13.555,0,13.555,21.156,0,21.156,2.826,0,2.826,18.33,0,18.33
01/07/2019 23:30,15.0115,0,15.0115,0.1425,0,0.1425,14.869,0,14.869,19.4595,0,19.4595,0.1425,0,0.1425,19.317,0,19.317
02/07/2019 00:00,13.4885,0,13.4885,0.0005,0,0.0005,13.488,0,13.488,18.4345,0,18.4345,0.0005,0,0.0005,18.434,0,18.434
02/07/2019 00:30,13.584,0,13.584,0,0,0,13.584,0,13.584,17.051,0,17.051,0,0,0,17.051,0,17.051
02/07/2019 01:00,12.938,0,12.938,0,0,0,12.938,0,12.938,16.246,0,16.246,0,0,0,16.246,0,16.246
02/07/2019 01:30,13.46,0,13.46,0,0,0,13.46,0,13.46,16.792,0,16.792,0,0,0,16.792,0,16.792
02/07/2019 02:00,13.109,0,13.109,0,0,0,13.109,0,13.109,16.399,0,16.399,0,0,0,16.399,0,16.399
02/07/2019 02:30,12.676,0,12.676,0,0,0,12.676,0,12.676,15.838,0,15.838,0,0,0,15.838,0,15.838
02/07/2019 03:00,12.388,0,12.388,0,0,0,12.388,0,12.388,15.423,0,15.423,0,0,0,15.423,0,15.423
02/07/2019 03:30,12.088,0,12.088,0,0,0,12.088,0,12.088,15.135,0,15.135,0,0,0,15.135,0,15.135
02/07/2019 04:00,11.995,0,11.995,0,0,0,11.995,0,11.995,15.042,0,15.042,0,0,0,15.042,0,15.042
02/07/2019 04:30,11.915,0,11.915,0,0,0,11.915,0,11.915,14.979,0,14.979,0,0,0,14.979,0,14.979
02/07/2019 05:00,11.968,0,11.968,0,0,0,11.968,0,11.968,15.076,0,15.076,0,0,0,15.076,0,15.076
02/07/2019 05:30,12.0375,0,12.0375,0.0145,0,0.0145,12.023,0,12.023,15.3015,0,15.3015,0.0145,0,0.0145,15.287,0,15.287
02/07/2019 06:00,12.5875,0,12.5875,0.0755,0,0.0755,12.512,0,12.512,15.9985,0,15.9985,0.0755,0,0.0755,15.923,0,15.923
02/07/2019 06:30,14.2395,0,14.2395,0.1575,0,0.1575,14.082,0,14.082,17.9765,0,17.9765,0.1575,0,0.1575,17.819,0,17.819
02/07/2019 07:00,15.7335,0,15.7335,0.3735,0,0.3735,15.36,0,15.36,19.9905,0,19.9905,0.3735,0,0.3735,19.617,0,19.617
02/07/2019 07:30,17.2505,0,17.2505,0.6145,0,0.6145,16.636,0,16.636,22.3455,0,22.3455,0.6145,0,0.6145,21.731,0,21.731
02/07/2019 08:00,18.488,0,18.488,1.025,0,1.025,17.463,0,17.463,23.94,0.0116,23.94000281,1.025,0,1.025,22.915,0.0116,22.91500294
02/07/2019 08:30,18.762,0,18.762,1.732,0,1.732,17.03,0,17.03,23.775,0.167,23.77558651,1.732,0,1.732,22.043,0.167,22.0436326
02/07/2019 09:00,18.7875,0.1018,18.7877758,2.0795,0,2.0795,16.708,0.1018,16.70831013,23.0285,0.3686,23.03144976,2.0795,0,2.0795,20.949,0.3686,20.95224253
02/07/2019 09:30,18.713,0.3476,18.71622811,2.896,0,2.896,15.817,0.3476,15.82081903,22.607,0.6932,22.61762532,2.896,0,2.896,19.711,0.6932,19.72318552
02/07/2019 10:00,18.2065,0.5222,18.21398735,3.7225,0,3.7225,14.484,0.5222,14.49341053,21.8415,0.8582,21.85835377,3.7225,0,3.7225,18.119,0.8582,18.13931278
02/07/2019 10:30,17.5418,0.3514,17.5453193,9.473,0,9.473,8.0688,0.3514,8.076448192,20.907,0.6778,20.91798417,9.473,0,9.473,11.434,0.6778,11.45407215
02/07/2019 11:00,17.0341,0.2746,17.03631322,13.9775,0,13.9775,3.0566,0.2746,3.068910021,20.2429,0.6758,20.2541775,13.9775,0,13.9775,6.2654,0.6758,6.301741251
02/07/2019 11:30,16.4107,0.0806,16.41089793,13.9415,0,13.9415,2.4692,0.0806,2.470515128,20.9073,1.1424,20.93848779,13.9415,0,13.9415,6.9658,1.1424,7.058855955
02/07/2019 12:00,15.7088,0,15.7088,14.524,0,14.524,1.1848,0,1.1848,20.91,1.2076,20.94484179,14.524,0,14.524,6.386,1.2076,6.499176391
02/07/2019 12:30,15.6139,0,15.6139,14.2795,0,14.2795,1.3344,0,1.3344,20.4083,1.2846,20.44868959,14.2795,0,14.2795,6.1288,1.2846,6.261979447
02/07/2019 13:00,15.481,0.3572,15.48512037,4.509,0,4.509,10.972,0.3572,10.97781289,20.418,1.6244,20.48251448,4.509,0,4.509,15.909,1.6244,15.99171524
02/07/2019 13:30,15.205,0.336,15.20871201,4.316,0,4.316,10.889,0.336,10.89418271,20.547,1.54,20.60463077,4.316,0,4.316,16.231,1.54,16.30389404
02/07/2019 14:00,14.419,0.286,14.42183612,4.625,0,4.625,9.794,0.286,9.798174932,19.69,1.511,19.74789156,4.625,0,4.625,15.065,1.511,15.14058605
02/07/2019 14:30,14.53,0.384,14.53507331,3.997,0,3.997,10.533,0.384,10.53999739,18.971,1.323,19.01707575,3.997,0,3.997,14.974,1.323,15.03233199
02/07/2019 15:00,15.085,0.4474,15.09163317,4.17,0,4.17,10.915,0.4474,10.92416549,18.161,0.841,18.1804621,4.17,0,4.17,13.991,0.841,14.01625349
02/07/2019 15:30,15.0155,0.3264,15.01904715,3.6975,0,3.6975,11.318,0.3264,11.32270555,18.2025,0.7546,18.21813458,3.6975,0,3.6975,14.505,0.7546,14.52461518
02/07/2019 16:00,15.6775,0.2996,15.68036245,4.0905,0,4.0905,11.587,0.2996,11.59087267,19.3775,0.7296,19.39123055,4.0905,0,4.0905,15.287,0.7296,15.30440084
02/07/2019 16:30,16.4155,0.5434,16.42449158,3.7445,0,3.7445,12.671,0.5434,12.68264659,20.5165,0.9082,20.53659172,3.7445,0,3.7445,16.772,0.9082,16.79657141
02/07/2019 17:00,18.1115,0.4512,18.11711935,3.3165,0,3.3165,14.795,0.4512,14.80187848,22.3895,0.7372,22.40163329,3.3165,0,3.3165,19.073,0.7372,19.08724162
02/07/2019 17:30,18.949,0.1056,18.94929424,2.927,0,2.927,16.022,0.1056,16.022348,23.857,0.3494,23.85955845,2.927,0,2.927,20.93,0.3494,20.93291619
02/07/2019 18:00,20.088,0.0326,20.08802645,2.452,0,2.452,17.636,0.0326,17.63603013,25.327,0.2266,25.32801367,2.452,0,2.452,22.875,0.2266,22.87612232
02/07/2019 18:30,20.0495,0.0192,20.04950919,5.4925,0,5.4925,14.557,0.0192,14.55701266,25.6885,0.1766,25.68910703,5.4925,0,5.4925,20.196,0.1766,20.19677211
02/07/2019 19:00,19.946,0,19.946,7.431,0,7.431,12.515,0,12.515,26.013,0.0212,26.01300864,7.431,0,7.431,18.582,0.0212,18.58201209
02/07/2019 19:30,20.4675,0,20.4675,0.7785,0,0.7785,19.689,0,19.689,26.5875,0.1094,26.58772507,0.7785,0,0.7785,25.809,0.1094,25.80923186
02/07/2019 20:00,19.6,0,19.6,0.461,0,0.461,19.139,0,19.139,27.694,0.3878,27.69671506,0.461,0,0.461,27.233,0.3878,27.23576101
02/07/2019 20:30,18.941,0,18.941,0.244,0,0.244,18.697,0,18.697,26.471,0.0768,26.47111141,0.244,0,0.244,26.227,0.0768,26.22711245
02/07/2019 21:00,18.312,0,18.312,0.082,0,0.082,18.23,0,18.23,26.601,0,26.601,0.082,0,0.082,26.519,0,26.519
02/07/2019 21:30,18.262,0,18.262,0.028,0,0.028,18.234,0,18.234,24.714,0,24.714,0.028,0,0.028,24.686,0,24.686
02/07/2019 22:00,17.405,0,17.405,0,0,0,17.405,0,17.405,24.32,0,24.32,0,0,0,24.32,0,24.32
02/07/2019 22:30,17.228,0,17.228,0,0,0,17.228,0,17.228,24.052,0,24.052,0,0,0,24.052,0,24.052
02/07/2019 23:00,16.284,0,16.284,0,0,0,16.284,0,16.284,22.017,0,22.017,0,0,0,22.017,0,22.017
02/07/2019 23:30,15.0338,0,15.0338,5.082,0,5.082,9.9518,0,9.9518,19.881,0,19.881,5.082,0,5.082,14.799,0,14.799
03/07/2019 00:00,13.9,0,13.9,0,0,0,13.9,0,13.9,17.935,0,17.935,0,0,0,17.935,0,17.935
03/07/2019 00:30,13.352,0,13.352,0,0,0,13.352,0,13.352,17.278,0,17.278,0,0,0,17.278,0,17.278
03/07/2019 01:00,12.7385,0,12.7385,0.9705,0,0.9705,11.768,0,11.768,16.5765,0,16.5765,0.9705,0,0.9705,15.606,0,15.606
03/07/2019 01:30,12.9654,0,12.9654,3.68,0,3.68,9.2854,0,9.2854,16.761,0,16.761,3.68,0,3.68,13.081,0,13.081
03/07/2019 02:00,12.505,0,12.505,0,0,0,12.505,0,12.505,16.302,0,16.302,0,0,0,16.302,0,16.302
03/07/2019 02:30,12.165,0,12.165,0,0,0,12.165,0,12.165,15.911,0,15.911,0,0,0,15.911,0,15.911
03/07/2019 03:00,11.777,0,11.777,0,0,0,11.777,0,11.777,15.422,0,15.422,0,0,0,15.422,0,15.422
03/07/2019 03:30,11.554,0,11.554,0,0,0,11.554,0,11.554,15.281,0,15.281,0,0,0,15.281,0,15.281
03/07/2019 04:00,11.53,0,11.53,0,0,0,11.53,0,11.53,15.291,0,15.291,0,0,0,15.291,0,15.291
03/07/2019 04:30,11.521,0,11.521,0.573,0,0.573,10.948,0,10.948,15.257,0,15.257,0.573,0,0.573,14.684,0,14.684
03/07/2019 05:00,11.2994,0,11.2994,2.252,0,2.252,9.0474,0,9.0474,15.07,0,15.07,2.252,0,2.252,12.818,0,12.818
03/07/2019 05:30,11.4055,0,11.4055,0.0125,0,0.0125,11.393,0,11.393,15.7085,0,15.7085,0.0125,0,0.0125,15.696,0,15.696
03/07/2019 06:00,11.7705,0,11.7705,0.0725,0,0.0725,11.698,0,11.698,16.6035,0,16.6035,0.0725,0,0.0725,16.531,0,16.531
03/07/2019 06:30,13.8065,0.9178,13.83697218,0.1455,0,0.1455,13.661,0.9178,13.691796,18.3335,0,18.3335,0.1455,0,0.1455,18.188,0,18.188
03/07/2019 07:00,15.248,1.2134,15.29620357,0.331,0,0.331,14.917,1.2134,14.96626969,20.662,0,20.662,0.331,0,0.331,20.331,0,20.331
03/07/2019 07:30,17.2085,0.3572,17.21220683,0.5935,0,0.5935,16.615,0.3572,16.61883921,22.6105,0,22.6105,0.5935,0,0.5935,22.017,0,22.017
03/07/2019 08:00,17.952,0,17.952,2.599,0,2.599,15.353,0,15.353,23.577,0,23.577,2.599,0,2.599,20.978,0,20.978
03/07/2019 08:30,17.979,0,17.979,11.372,0,11.372,6.607,0,6.607,24.745,0.1248,24.74531471,11.372,0,11.372,13.373,0.1248,13.37358232
03/07/2019 09:00,18.761,0.0212,18.76101198,3.06,0,3.06,15.701,0.0212,15.70101431,24.389,0.4108,24.39245944,3.06,0,3.06,21.329,0.4108,21.33295567
03/07/2019 09:30,19.714,2.2022,19.83661969,4.713,0,4.713,15.001,2.2022,15.16178373,24.218,0.1228,24.21831133,4.713,0,4.713,19.505,0.1228,19.50538656
03/07/2019 10:00,19.5208,2.4518,19.67416976,12.464,0,12.464,7.0568,2.4518,7.470592311,23.971,0,23.971,12.464,0,12.464,11.507,0,11.507
03/07/2019 10:30,17.8875,2.4634,18.05632841,6.0605,0,6.0605,11.827,2.4634,12.08082235,23.6305,0,23.6305,6.0605,0,6.0605,17.57,0,17.57
03/07/2019 11:00,17.033,0.9082,17.05719544,3.931,0,3.931,13.102,0.9082,13.13343943,21.635,0.8678,21.65239714,3.931,0,3.931,17.704,0.8678,17.72525579
03/07/2019 11:30,12.3362,0,12.3362,4.197,0,4.197,8.1392,0,8.1392,18.877,0.985,18.90268113,4.197,0,4.197,14.68,0.985,14.7130087
03/07/2019 12:00,12.3762,0,12.3762,4.529,0,4.529,7.8472,0,7.8472,17.322,0.6336,17.33358396,4.529,0,4.529,12.793,0.6336,12.80868057
03/07/2019 12:30,13.2645,0,13.2645,9.3765,0,9.3765,3.888,0,3.888,16.2949,0.3572,16.29881461,9.3765,0,9.3765,6.9184,0.3572,6.927615059
03/07/2019 13:00,12.1949,0,12.1949,5.0025,0,5.0025,7.1924,0,7.1924,15.8235,0.478,15.83071812,5.0025,0,5.0025,10.821,0.478,10.83155229
03/07/2019 13:30,12.0329,0,12.0329,4.9635,0,4.9635,7.0694,0,7.0694,15.4235,0.3802,15.42818539,4.9635,0,4.9635,10.46,0.3802,10.46690747
03/07/2019 14:00,11.5908,0,11.5908,4.984,0,4.984,6.6068,0,6.6068,14.8148,0.3092,14.81802631,4.984,0,4.984,9.8308,0.3092,9.835661304
03/07/2019 14:30,11.6196,0,11.6196,4.961,0,4.961,6.6586,0,6.6586,14.8586,0.1824,14.8597195,4.961,0,4.961,9.8976,0.1824,9.899280556
03/07/2019 15:00,11.8434,0,11.8434,4.843,0,4.843,7.0004,0,7.0004,15.107,0.1862,15.10814745,4.843,0,4.843,10.264,0.1862,10.2656888
03/07/2019 15:30,12.2274,0,12.2274,4.701,0,4.701,7.5264,0,7.5264,15.363,0.1882,15.3641527,4.701,0,4.701,10.662,0.1882,10.66366087
03/07/2019 16:00,12.6719,0,12.6719,4.4735,0,4.4735,8.1984,0,8.1984,16.1275,0.0884,16.12774227,4.4735,0,4.4735,11.654,0.0884,11.65433527
03/07/2019 16:30,13.7182,0,13.7182,4.12,0,4.12,9.5982,0,9.5982,17.393,0.0288,17.39302384,4.12,0,4.12,13.273,0.0288,13.27303125
03/07/2019 17:00,14.8805,0,14.8805,3.7315,0,3.7315,11.149,0,11.149,18.9725,0.0134,18.97250473,3.7315,0,3.7315,15.241,0.0134,15.24100589
03/07/2019 17:30,16.042,0,16.042,3.253,0,3.253,12.789,0,12.789,20.531,0,20.531,3.253,0,3.253,17.278,0,17.278
03/07/2019 18:00,16.5225,0,16.5225,2.7325,0,2.7325,13.79,0,13.79,21.3815,0,21.3815,2.7325,0,2.7325,18.649,0,18.649
03/07/2019 18:30,17.141,1.248,17.18637207,2.139,0,2.139,15.002,1.248,15.05382038,22.021,0,22.021,2.139,0,2.139,19.882,0,19.882
03/07/2019 19:00,17.13,0,17.13,1.524,0,1.524,15.606,0,15.606,22.832,0,22.832,1.524,0,1.524,21.308,0,21.308
03/07/2019 19:30,16.432,0,16.432,0.941,0,0.941,15.491,0,15.491,23.242,0,23.242,0.941,0,0.941,22.301,0,22.301
03/07/2019 20:00,15.8135,0,15.8135,0.4885,0,0.4885,15.325,0,15.325,23.6585,0,23.6585,0.4885,0,0.4885,23.17,0,23.17
03/07/2019 20:30,16.1505,0,16.1505,0.2185,0,0.2185,15.932,0,15.932,22.3925,0,22.3925,0.2185,0,0.2185,22.174,0,22.174
03/07/2019 21:00,15.717,0,15.717,0.101,0,0.101,15.616,0,15.616,21.953,0,21.953,0.101,0,0.101,21.852,0,21.852
03/07/2019 21:30,15.1905,0,15.1905,0.0265,0,0.0265,15.164,0,15.164,21.4115,0,21.4115,0.0265,0,0.0265,21.385,0,21.385
03/07/2019 22:00,14.834,0,14.834,0,0,0,14.834,0,14.834,21.079,0,21.079,0,0,0,21.079,0,21.079
03/07/2019 22:30,14.166,0,14.166,0,0,0,14.166,0,14.166,20.437,0,20.437,0,0,0,20.437,0,20.437
03/07/2019 23:00,13.209,0,13.209,0,0,0,13.209,0,13.209,18.937,0,18.937,0,0,0,18.937,0,18.937
03/07/2019 23:30,12.259,0,12.259,0,0,0,12.259,0,12.259,17.076,0,17.076,0,0,0,17.076,0,17.076
04/07/2019 00:00,10.964,0,10.964,0,0,0,10.964,0,10.964,15.514,0,15.514,0,0,0,15.514,0,15.514
04/07/2019 00:30,10.416,0,10.416,0,0,0,10.416,0,10.416,14.69,0,14.69,0,0,0,14.69,0,14.69
04/07/2019 01:00,9.8554,0,9.8554,0,0,0,9.8554,0,9.8554,13.962,0,13.962,0,0,0,13.962,0,13.962
04/07/2019 01:30,10.177,0,10.177,0,0,0,10.177,0,10.177,14.463,0,14.463,0,0,0,14.463,0,14.463
04/07/2019 02:00,9.7796,0,9.7796,0,0,0,9.7796,0,9.7796,14.061,0,14.061,0,0,0,14.061,0,14.061
04/07/2019 02:30,9.2852,0,9.2852,0,0,0,9.2852,0,9.2852,13.835,0.0076,13.83500209,0,0,0,13.835,0.0076,13.83500209
04/07/2019 03:00,8.786,0,8.786,0,0,0,8.786,0,8.786,13.402,0,13.402,0,0,0,13.402,0,13.402
04/07/2019 03:30,8.615,0,8.615,0,0,0,8.615,0,8.615,13.157,0,13.157,0,0,0,13.157,0,13.157
04/07/2019 04:00,8.5594,0,8.5594,0,0,0,8.5594,0,8.5594,13.055,0,13.055,0,0,0,13.055,0,13.055
04/07/2019 04:30,8.4788,0,8.4788,0,0,0,8.4788,0,8.4788,13.098,0,13.098,0,0,0,13.098,0,13.098
04/07/2019 05:00,8.5152,0,8.5152,0,0,0,8.5152,0,8.5152,13.215,0,13.215,0,0,0,13.215,0,13.215
04/07/2019 05:30,8.6904,0,8.6904,0.01,0,0.01,8.6804,0,8.6804,13.494,0,13.494,0.01,0,0.01,13.484,0,13.484
04/07/2019 06:00,9.1107,0,9.1107,0.0675,0,0.0675,9.0432,0,9.0432,14.1665,0.002,14.16650014,0.0675,0,0.0675,14.099,0.002,14.09900014
04/07/2019 06:30,10.5865,0,10.5865,0.1385,0,0.1385,10.448,0,10.448,15.8345,0.1536,15.83524497,0.1385,0,0.1385,15.696,0.1536,15.69675154
04/07/2019 07:00,11.356,0,11.356,0.31,0,0.31,11.046,0,11.046,18.118,0,18.118,0.31,0,0.31,17.808,0,17.808
04/07/2019 07:30,13.805,0,13.805,0.688,0,0.688,13.117,0,13.117,18.985,0,18.985,0.688,0,0.688,18.297,0,18.297
04/07/2019 08:00,13.9985,0,13.9985,1.2395,0,1.2395,12.759,0,12.759,20.4575,0,20.4575,1.2395,0,1.2395,19.218,0,19.218
04/07/2019 08:30,14.174,0,14.174,1.861,0,1.861,12.313,0,12.313,20.598,0.0116,20.59800327,1.861,0,1.861,18.737,0.0116,18.73700359
04/07/2019 09:00,15.5345,1.8336,15.64233931,2.4695,0,2.4695,13.065,1.8336,13.19304036,19.4345,0.0212,19.43451156,2.4695,0,2.4695,16.965,0.0212,16.96501325
04/07/2019 09:30,15.1915,2.0928,15.33497584,3.0455,0,3.0455,12.146,2.0928,12.32497983,19.0735,0,19.0735,3.0455,0,3.0455,16.028,0,16.028
04/07/2019 10:00,15.9445,0.4684,15.95137859,3.5715,0,3.5715,12.373,0.4684,12.38186285,17.2225,0.2342,17.22409231,3.5715,0,3.5715,13.651,0.2342,13.65300885
04/07/2019 10:30,15.541,0,15.541,4.019,0,4.019,11.522,0,11.522,16.114,0.2938,16.11667815,4.019,0,4.019,12.095,0.2938,12.09856783
04/07/2019 11:00,14.799,0.0384,14.79904982,4.416,0,4.416,10.383,0.0384,10.38307101,15.494,0.2726,15.49639786,4.416,0,4.416,11.078,0.2726,11.08135347
04/07/2019 11:30,14.3582,0.1076,14.35860317,4.723,0,4.723,9.6352,0.1076,9.635800787,15.064,0.2938,15.06686478,4.723,0,4.723,10.341,0.2938,10.34517276
04/07/2019 12:00,14.0306,0.1324,14.03122468,4.878,0,4.878,9.1526,0.1324,9.153557588,14.7262,0.3092,14.72944572,4.878,0,4.878,9.8482,0.3092,9.853052719
04/07/2019 12:30,13.8167,0.192,13.81803397,4.9385,0,4.9385,8.8782,0.192,8.880275854,14.4925,0.361,14.49699546,4.9385,0,4.9385,9.554,0.361,9.5608178
04/07/2019 13:00,13.7984,0.1248,13.79896437,4.999,0,4.999,8.7994,0.1248,8.800284961,14.4494,0.2938,14.45238661,4.999,0,4.999,9.4504,0.2938,9.454965817
04/07/2019 13:30,13.4719,0.1324,13.47255059,5.0315,0,5.0315,8.4404,0.1324,8.44143838,14.3319,0.3264,14.3356163,5.0315,0,5.0315,9.3004,0.3264,9.306125785
04/07/2019 14:00,13.0149,0.1324,13.01557343,5.0085,0,5.0085,8.0064,0.1324,8.007494659,13.7983,0.2996,13.8015522,5.0085,0,5.0085,8.7898,0.2996,8.794904445
04/07/2019 14:30,12.9429,0.0442,12.94297547,4.9575,0,4.9575,7.9854,0.0442,7.985522325,13.7013,0.194,13.70267338,4.9575,0,4.9575,8.7438,0.194,8.745951889
04/07/2019 15:00,12.4239,0.0768,12.42413737,4.8975,0,4.8975,7.5264,0.0768,7.526791827,13.2035,0.2228,13.20537966,4.8975,0,4.8975,8.306,0.2228,8.308987654
04/07/2019 15:30,11.9892,0.0172,11.98921234,4.722,0,4.722,7.2672,0.0172,7.267220354,12.8186,0.1728,12.81976465,4.722,0,4.722,8.0966,0.1728,8.098443764
04/07/2019 16:00,12.8501,0.0058,12.85010131,4.4405,0,4.4405,8.4096,0.0058,8.409602,13.7487,0.194,13.75006864,4.4405,0,4.4405,9.3082,0.194,9.310221439
04/07/2019 16:30,14.2905,0,14.2905,3.9785,0,3.9785,10.312,0,10.312,15.1775,0.023,15.17751743,3.9785,0,3.9785,11.199,0.023,11.19902362
04/07/2019 17:00,15.9515,0,15.9515,3.7655,0,3.7655,12.186,0,12.186,16.8095,0,16.8095,3.7655,0,3.7655,13.044,0,13.044
04/07/2019 17:30,17.1485,0,17.1485,3.2865,0,3.2865,13.862,0,13.862,18.0015,0,18.0015,3.2865,0,3.2865,14.715,0,14.715
04/07/2019 18:00,18.173,0,18.173,2.788,0,2.788,15.385,0,15.385,19.149,0,19.149,2.788,0,2.788,16.361,0,16.361
04/07/2019 18:30,18.926,0,18.926,2.248,0,2.248,16.678,0,16.678,19.842,0,19.842,2.248,0,2.248,17.594,0,17.594
04/07/2019 19:00,19.2195,0,19.2195,1.5155,0,1.5155,17.704,0,17.704,20.1725,0,20.1725,1.5155,0,1.5155,18.657,0,18.657
04/07/2019 19:30,19.3685,0,19.3685,0.8365,0,0.8365,18.532,0,18.532,20.2975,0,20.2975,0.8365,0,0.8365,19.461,0,19.461
04/07/2019 20:00,19.2175,0,19.2175,0.3515,0,0.3515,18.866,0,18.866,20.1065,0,20.1065,0.3515,0,0.3515,19.755,0,19.755
04/07/2019 20:30,18.882,0,18.882,0.268,0,0.268,18.614,0,18.614,19.614,0,19.614,0.268,0,0.268,19.346,0,19.346
04/07/2019 21:00,18.4465,0,18.4465,0.1645,0,0.1645,18.282,0,18.282,19.1435,0,19.1435,0.1645,0,0.1645,18.979,0,18.979
04/07/2019 21:30,17.912,0,17.912,0.052,0,0.052,17.86,0,17.86,18.59,0,18.59,0.052,0,0.052,18.538,0,18.538
04/07/2019 22:00,17.641,0,17.641,0,0,0,17.641,0,17.641,18.297,0,18.297,0,0,0,18.297,0,18.297
04/07/2019 22:30,17.351,0,17.351,0,0,0,17.351,0,17.351,17.979,0,17.979,0,0,0,17.979,0,17.979
04/07/2019 23:00,16.119,1.1232,16.15808588,0,0,0,16.119,1.1232,16.15808588,16.069,0,16.069,0,0,0,16.069,0,16.069
04/07/2019 23:30,14.67,0.722,14.68775626,0,0,0,14.67,0.722,14.68775626,14.747,0,14.747,0,0,0,14.747,0,14.747
05/07/2019 00:00,13.202,0,13.202,0,0,0,13.202,0,13.202,13.638,0,13.638,0,0,0,13.638,0,13.638
05/07/2019 00:30,12.57,0,12.57,0,0,0,12.57,0,12.57,12.987,0,12.987,0,0,0,12.987,0,12.987
05/07/2019 01:00,11.899,0,11.899,0,0,0,11.899,0,11.899,12.294,0,12.294,0,0,0,12.294,0,12.294
05/07/2019 01:30,12.073,0,12.073,0,0,0,12.073,0,12.073,12.472,0,12.472,0,0,0,12.472,0,12.472
05/07/2019 02:00,11.698,0,11.698,0,0,0,11.698,0,11.698,12.086,0,12.086,0,0,0,12.086,0,12.086
05/07/2019 02:30,11.284,0,11.284,0,0,0,11.284,0,11.284,11.659,0,11.659,0,0,0,11.659,0,11.659
05/07/2019 03:00,10.929,0,10.929,0,0,0,10.929,0,10.929,11.303,0,11.303,0,0,0,11.303,0,11.303
05/07/2019 03:30,10.926,0,10.926,0,0,0,10.926,0,10.926,11.312,0,11.312,0,0,0,11.312,0,11.312
05/07/2019 04:00,10.676,0,10.676,0,0,0,10.676,0,10.676,11.058,0,11.058,0,0,0,11.058,0,11.058
05/07/2019 04:30,10.657,0,10.657,0,0,0,10.657,0,10.657,11.051,0,11.051,0,0,0,11.051,0,11.051
05/07/2019 05:00,10.653,0,10.653,0,0,0,10.653,0,10.653,11.056,0,11.056,0,0,0,11.056,0,11.056
05/07/2019 05:30,10.946,0,10.946,0.008,0,0.008,10.938,0,10.938,11.353,0,11.353,0.008,0,0.008,11.345,0,11.345
05/07/2019 06:00,11.4705,0,11.4705,0.0635,0,0.0635,11.407,0,11.407,11.8945,0,11.8945,0.0635,0,0.0635,11.831,0,11.831
05/07/2019 06:30,12.8052,0,12.8052,4.722,0,4.722,8.0832,0,8.0832,13.347,0,13.347,4.722,0,4.722,8.625,0,8.625
05/07/2019 07:00,14.456,0,14.456,0.387,0,0.387,14.069,0,14.069,15.155,0,15.155,0.387,0,0.387,14.768,0,14.768
05/07/2019 07:30,16.253,0.2554,16.25500656,0.655,0,0.655,15.598,0.2554,15.60009081,16.824,0,16.824,0.655,0,0.655,16.169,0,16.169
05/07/2019 08:00,16.9705,0,16.9705,1.1625,0,1.1625,15.808,0,15.808,17.7775,0,17.7775,1.1625,0,1.1625,16.615,0,16.615
05/07/2019 08:30,17.4472,0,17.4472,11.207,0,11.207,6.2402,0,6.2402,18.4538,0,18.4538,11.207,0,11.207,7.2468,0,7.2468
05/07/2019 09:00,17.0973,0,17.0973,12.3375,0,12.3375,4.7598,0,4.7598,18.1187,0,18.1187,12.3375,0,12.3375,5.7812,0,5.7812
05/07/2019 09:30,16.813,0.0192,16.81301096,5.622,0,5.622,11.191,0.0192,11.19101647,17.744,0.192,17.74503874,5.622,0,5.622,12.122,0.192,12.12352045
05/07/2019 10:00,16.4674,0,16.4674,12.832,0,12.832,3.6354,0,3.6354,17.5024,0.0076,17.50240165,12.832,0,12.832,4.6704,0.0076,4.670406184
05/07/2019 10:30,15.631,0.146,15.63168184,5.214,0,5.214,10.417,0.146,10.41802309,16.549,0.3706,16.55314911,5.214,0,5.214,11.335,0.3706,11.3410568
05/07/2019 11:00,15.0211,0.0884,15.02136012,9.3505,0,9.3505,5.6706,0.0884,5.671289,15.9311,0.2362,15.9328509,9.3505,0,9.3505,6.5806,0.2362,6.584837644
05/07/2019 11:30,14.649,0.2956,14.65198213,4.514,0,4.514,10.135,0.2956,10.13930986,15.559,0.5856,15.57001632,4.514,0,4.514,11.045,0.5856,11.06051321
05/07/2019 12:00,14.264,0.169,14.26500112,7.981,0,7.981,6.283,0.169,6.285272468,15.2222,0.386,15.22709325,7.981,0,7.981,7.2412,0.386,7.251480776
05/07/2019 12:30,14.0752,0.2688,14.07776646,4.863,0,4.863,9.2122,0.2688,9.216120783,14.996,0.5434,15.00584218,4.863,0,4.863,10.133,0.5434,10.14755993
05/07/2019 13:00,13.938,0.263,13.94048109,4.914,0,4.914,9.024,0.263,9.027831689,14.7452,0.4838,14.75313477,4.914,0,4.914,9.8312,0.4838,9.843096864
05/07/2019 13:30,13.6558,0.2304,13.65774351,4.912,0,4.912,8.7438,0.2304,8.746835005,14.514,0.434,14.52048732,4.912,0,4.912,9.602,0.434,9.611803161
05/07/2019 14:00,13.2457,0.146,13.24650461,4.8725,0,4.8725,8.3732,0.146,8.374472774,14.2057,0.3898,14.21104699,4.8725,0,4.8725,9.3332,0.3898,9.341336429
05/07/2019 14:30,13.57,0.0652,13.57015663,4.83,0,4.83,8.74,0.0652,8.740243191,13.7868,0.7604,13.80775371,4.83,0,4.83,8.9568,0.7604,8.989019657
05/07/2019 15:00,13.5319,0,13.5319,4.7825,0,4.7825,8.7494,0,8.7494,13.3591,0.9196,13.39071383,4.7825,0,4.7825,8.5766,0.9196,8.625759776
05/07/2019 15:30,13.5012,0,13.5012,4.648,0,4.648,8.8532,0,8.8532,13.5492,0.7642,13.57073404,4.648,0,4.648,8.9012,0.7642,8.93394443
05/07/2019 16:00,13.9273,0,13.9273,4.3695,0,4.3695,9.5578,0,9.5578,14.1559,0.6452,14.17059589,4.3695,0,4.3695,9.7864,0.6452,9.807645385
05/07/2019 16:30,14.817,0,14.817,4.037,0,4.037,10.78,0,10.78,15.476,0.5952,15.48744133,4.037,0,4.037,11.439,0.5952,11.45447441
05/07/2019 17:00,15.5025,0,15.5025,3.6365,0,3.6365,11.866,0,11.866,16.7885,0.5088,16.79620819,3.6365,0,3.6365,13.152,0.5088,13.16183807
05/07/2019 17:30,16.597,0,16.597,3.188,0,3.188,13.409,0,13.409,18.106,0.167,18.10677014,3.188,0,3.188,14.918,0.167,14.91893471
05/07/2019 18:00,17.4835,0,17.4835,2.6955,0,2.6955,14.788,0,14.788,20.0565,0.1996,20.05749317,2.6955,0,2.6955,17.361,0.1996,17.36214737
05/07/2019 18:30,17.6495,0,17.6495,2.1185,0,2.1185,15.531,0,15.531,20.6695,0.121,20.66985417,2.1185,0,2.1185,18.551,0.121,18.55139461
05/07/2019 19:00,17.231,0,17.231,1.52,0,1.52,15.711,0,15.711,20.743,0.0346,20.74302886,1.52,0,1.52,19.223,0.0346,19.22303114
05/07/2019 19:30,17.911,0,17.911,0.948,0,0.948,16.963,0,16.963,20.895,0.0768,20.89514114,0.948,0,0.948,19.947,0.0768,19.94714785
05/07/2019 20:00,17.9855,0,17.9855,0.4555,0,0.4555,17.53,0,17.53,20.9245,0.0864,20.92467838,0.4555,0,0.4555,20.469,0.0864,20.46918235
05/07/2019 20:30,17.0795,0.3668,17.08343825,0.1205,0,0.1205,16.959,0.3668,16.96296623,20.7685,0.023,20.76851274,0.1205,0,0.1205,20.648,0.023,20.64801281
05/07/2019 21:00,17.2135,0.9044,17.23724229,0.0505,0,0.0505,17.163,0.9044,17.18681205,19.7855,0,19.7855,0.0505,0,0.0505,19.735,0,19.735
05/07/2019 21:30,16.5575,0.7622,16.57503409,0.0125,0,0.0125,16.545,0.7622,16.56254732,19.7175,0,19.7175,0.0125,0,0.0125,19.705,0,19.705
05/07/2019 22:00,15.886,0.5396,15.89516166,0,0,0,15.886,0.5396,15.89516166,19.997,0,19.997,0,0,0,19.997,0,19.997
05/07/2019 22:30,16.287,0.672,16.30085743,0,0,0,16.287,0.672,16.30085743,18.542,0,18.542,0,0,0,18.542,0,18.542
05/07/2019 23:00,14.734,0.384,14.73900309,0,0,0,14.734,0.384,14.73900309,17.863,0,17.863,0,0,0,17.863,0,17.863
05/07/2019 23:30,14.093,0.4244,14.09938879,0,0,0,14.093,0.4244,14.09938879,15.975,0,15.975,0,0,0,15.975,0,15.975
06/07/2019 00:00,12.928,0.3398,12.93246489,0,0,0,12.928,0.3398,12.93246489,14.713,0,14.713,0,0,0,14.713,0,14.713
06/07/2019 00:30,11.783,0,11.783,0,0,0,11.783,0,11.783,14.056,0,14.056,0,0,0,14.056,0,14.056
06/07/2019 01:00,11.143,0,11.143,0,0,0,11.143,0,11.143,13.319,0,13.319,0,0,0,13.319,0,13.319
06/07/2019 01:30,11.146,0,11.146,0,0,0,11.146,0,11.146,13.375,0,13.375,0,0,0,13.375,0,13.375
06/07/2019 02:00,10.733,0,10.733,0,0,0,10.733,0,10.733,12.902,0,12.902,0,0,0,12.902,0,12.902
06/07/2019 02:30,10.487,0,10.487,0,0,0,10.487,0,10.487,12.568,0,12.568,0,0,0,12.568,0,12.568
06/07/2019 03:00,10.086,0,10.086,0,0,0,10.086,0,10.086,12.098,0,12.098,0,0,0,12.098,0,12.098
06/07/2019 03:30,9.6864,0,9.6864,0,0,0,9.6864,0,9.6864,12.11,0,12.11,0,0,0,12.11,0,12.11
06/07/2019 04:00,9.2084,0.0134,9.20840975,0,0,0,9.2084,0.0134,9.20840975,12.247,0,12.247,0,0,0,12.247,0,12.247
06/07/2019 04:30,9.17,0,9.17,0,0,0,9.17,0,9.17,12.413,0,12.413,0,0,0,12.413,0,12.413
06/07/2019 05:00,9.0182,0,9.0182,0,0,0,9.0182,0,9.0182,12.244,0,12.244,0,0,0,12.244,0,12.244
06/07/2019 05:30,9.1275,0,9.1275,0.0075,0,0.0075,9.12,0,9.12,12.3605,0,12.3605,0.0075,0,0.0075,12.353,0,12.353
06/07/2019 06:00,9.4353,0,9.4353,0.0675,0,0.0675,9.3678,0,9.3678,12.6825,0,12.6825,0.0675,0,0.0675,12.615,0,12.615
06/07/2019 06:30,10.2915,0,10.2915,0.1885,0,0.1885,10.103,0,10.103,13.5365,0,13.5365,0.1885,0,0.1885,13.348,0,13.348
06/07/2019 07:00,10.985,0,10.985,0.566,0,0.566,10.419,0,10.419,14.027,0,14.027,0.566,0,0.566,13.461,0,13.461
06/07/2019 07:30,12.1645,0,12.1645,1.1605,0,1.1605,11.004,0,11.004,14.9225,0,14.9225,1.1605,0,1.1605,13.762,0,13.762
06/07/2019 08:00,13.4715,0.816,13.49619088,1.4465,0,1.4465,12.025,0.816,12.05265452,15.3375,0,15.3375,1.4465,0,1.4465,13.891,0,13.891
06/07/2019 08:30,15.215,1.2556,15.26672055,1.981,0,1.981,13.234,1.2556,13.29343023,16.837,0,16.837,1.981,0,1.981,14.856,0,14.856
06/07/2019 09:00,16.2135,1.5226,16.28483629,2.4545,0,2.4545,13.759,1.5226,13.84299071,17.5355,0,17.5355,2.4545,0,2.4545,15.081,0,15.081
06/07/2019 09:30,15.5165,0.1998,15.51778632,2.3755,0,2.3755,13.141,0.1998,13.14251882,18.9245,0.386,18.92843618,2.3755,0,2.3755,16.549,0.386,16.55350105
06/07/2019 10:00,16.0945,0,16.0945,3.0365,0,3.0365,13.058,0,13.058,16.8125,0.6604,16.82546535,3.0365,0,3.0365,13.776,0.6604,13.79182019
06/07/2019 10:30,15.9204,0,15.9204,9.279,0,9.279,6.6414,0,6.6414,16.2218,0.5492,16.23109411,9.279,0,9.279,6.9428,0.5492,6.964487955
06/07/2019 11:00,17.4416,0,17.4416,13.279,0,13.279,4.1626,0,4.1626,15.846,0.0422,15.84605619,13.279,0,13.279,2.567,0.0422,2.567346848
06/07/2019 11:30,16.1755,0,16.1755,4.7155,0,4.7155,11.46,0,11.46,14.9405,0.8812,14.9664643,4.7155,0,4.7155,10.225,0.8812,10.26290107
06/07/2019 12:00,16.319,0,16.319,3.925,0,3.925,12.394,0,12.394,13.9196,0.5818,13.93175349,3.925,0,3.925,9.9946,0.5818,10.01151939
06/07/2019 12:30,15.281,0,15.281,3.758,0,3.758,11.523,0,11.523,14.287,0.5222,14.29654021,3.758,0,3.758,10.529,0.5222,10.54194165
06/07/2019 13:00,14.999,0,14.999,4.037,0,4.037,10.962,0,10.962,12.8136,0.3436,12.81820603,4.037,0,4.037,8.7766,0.3436,8.783323319
06/07/2019 13:30,14.6186,0,14.6186,4.811,0,4.811,9.8076,0,9.8076,11.8594,0.2132,11.86131623,4.811,0,4.811,7.0484,0.2132,7.0516237
06/07/2019 14:00,14.3316,0,14.3316,4.72,0,4.72,9.6116,0,9.6116,11.488,0.1132,11.48855771,4.72,0,4.72,6.768,0.1132,6.768946612
06/07/2019 14:30,14.2627,0,14.2627,4.9295,0,4.9295,9.3332,0,9.3332,11.4325,0.096,11.43290305,4.9295,0,4.9295,6.503,0.096,6.503708557
06/07/2019 15:00,14.0117,0,14.0117,4.8705,0,4.8705,9.1412,0,9.1412,11.3275,0.0652,11.32768764,4.8705,0,4.8705,6.457,0.0652,6.457329172
06/07/2019 15:30,13.8561,0,13.8561,4.7265,0,4.7265,9.1296,0,9.1296,11.6577,0,11.6577,4.7265,0,4.7265,6.9312,0,6.9312
06/07/2019 16:00,14.1887,0,14.1887,4.4715,0,4.4715,9.7172,0,9.7172,12.2303,0,12.2303,4.4715,0,4.4715,7.7588,0,7.7588
06/07/2019 16:30,15.4955,0,15.4955,4.0205,0,4.0205,11.475,0,11.475,14.2035,0,14.2035,4.0205,0,4.0205,10.183,0,10.183
06/07/2019 17:00,16.493,0,16.493,3.131,0,3.131,13.362,0,13.362,16.385,0,16.385,3.131,0,3.131,13.254,0,13.254
06/07/2019 17:30,17.406,0,17.406,2.215,0,2.215,15.191,0,15.191,18.097,0,18.097,2.215,0,2.215,15.882,0,15.882
06/07/2019 18:00,17.4595,0.8276,17.47910358,2.1225,0,2.1225,15.337,0.8276,15.35931283,18.7595,0.0384,18.7595393,2.1225,0,2.1225,16.637,0.0384,16.63704432
06/07/2019 18:30,17.544,1.1558,17.58203087,2.06,0,2.06,15.484,1.1558,15.52707731,19.974,0,19.974,2.06,0,2.06,17.914,0,17.914
06/07/2019 19:00,18.074,1.271,18.11863452,0.872,0,0.872,17.202,1.271,17.24889112,20.077,0,20.077,0.872,0,0.872,19.205,0,19.205
06/07/2019 19:30,17.2735,1.1232,17.30997922,0.8025,0,0.8025,16.471,1.1232,16.50925253,20.6215,0,20.6215,0.8025,0,0.8025,19.819,0,19.819
06/07/2019 20:00,17.041,1.0388,17.07263267,0.352,0,0.352,16.689,1.0388,16.72129859,20.709,0,20.709,0.352,0,0.352,20.357,0,20.357
06/07/2019 20:30,16.874,0.4186,16.87919139,0.214,0,0.214,16.66,0.4186,16.66525805,19.956,0,19.956,0.214,0,0.214,19.742,0,19.742
06/07/2019 21:00,15.9355,0,15.9355,0.1605,0,0.1605,15.775,0,15.775,20.2725,0,20.2725,0.1605,0,0.1605,20.112,0,20.112
06/07/2019 21:30,15.5592,0,15.5592,9.515,0,9.515,6.0442,0,6.0442,19.72,0,19.72,9.515,0,9.515,10.205,0,10.205
06/07/2019 22:00,15.2605,0.288,15.26321736,0.1675,0,0.1675,15.093,0.288,15.09574751,19.2885,0,19.2885,0.1675,0,0.1675,19.121,0,19.121
06/07/2019 22:30,15.5965,0.5856,15.60748986,0.0005,0,0.0005,15.596,0.5856,15.60699021,18.4635,0,18.4635,0.0005,0,0.0005,18.463,0,18.463
06/07/2019 23:00,15.026,0.6106,15.03840112,0,0,0,15.026,0.6106,15.03840112,16.915,0,16.915,0,0,0,16.915,0,16.915
06/07/2019 23:30,14.014,0.4858,14.02241768,0,0,0,14.014,0.4858,14.02241768,15.799,0,15.799,0,0,0,15.799,0,15.799
07/07/2019 00:00,13.035,0.4358,13.04228303,0,0,0,13.035,0.4358,13.04228303,14.685,0,14.685,0,0,0,14.685,0,14.685
07/07/2019 00:30,12.278,0.2516,12.28057762,0,0,0,12.278,0.2516,12.28057762,13.9,0,13.9,0,0,0,13.9,0,13.9
07/07/2019 01:00,11.526,0.1036,11.52646559,0,0,0,11.526,0.1036,11.52646559,13.045,0,13.045,0,0,0,13.045,0,13.045
07/07/2019 01:30,11.683,0.0096,11.68300394,0,0,0,11.683,0.0096,11.68300394,13.277,0,13.277,0,0,0,13.277,0,13.277
07/07/2019 02:00,11.224,0.0096,11.22400411,0,0,0,11.224,0.0096,11.22400411,12.783,0,12.783,0,0,0,12.783,0,12.783
07/07/2019 02:30,10.848,0.025,10.84802881,0,0,0,10.848,0.025,10.84802881,12.332,0,12.332,0,0,0,12.332,0,12.332
07/07/2019 03:00,10.559,0.0748,10.55926494,0,0,0,10.559,0.0748,10.55926494,11.985,0,11.985,0,0,0,11.985,0,11.985
07/07/2019 03:30,10.195,0,10.195,0,0,0,10.195,0,10.195,11.604,0,11.604,0,0,0,11.604,0,11.604
07/07/2019 04:00,10.039,0,10.039,0,0,0,10.039,0,10.039,11.455,0,11.455,0,0,0,11.455,0,11.455
07/07/2019 04:30,9.8928,0,9.8928,0,0,0,9.8928,0,9.8928,11.443,0,11.443,0,0,0,11.443,0,11.443
07/07/2019 05:00,9.6846,0,9.6846,0,0,0,9.6846,0,9.6846,11.628,0,11.628,0,0,0,11.628,0,11.628
07/07/2019 05:30,9.6879,0,9.6879,0.0035,0,0.0035,9.6844,0,9.6844,11.6405,0,11.6405,0.0035,0,0.0035,11.637,0,11.637
07/07/2019 06:00,9.8765,0,9.8765,0.0575,0,0.0575,9.819,0,9.819,11.8035,0,11.8035,0.0575,0,0.0575,11.746,0,11.746
07/07/2019 06:30,10.5045,0,10.5045,0.1545,0,0.1545,10.35,0,10.35,12.3755,0,12.3755,0.1545,0,0.1545,12.221,0,12.221
07/07/2019 07:00,11.2045,0,11.2045,0.2855,0,0.2855,10.919,0,10.919,13.0485,0,13.0485,0.2855,0,0.2855,12.763,0,12.763
07/07/2019 07:30,12.2535,0,12.2535,0.4705,0,0.4705,11.783,0,11.783,14.0045,0,14.0045,0.4705,0,0.4705,13.534,0,13.534
07/07/2019 08:00,13.4895,0,13.4895,0.6345,0,0.6345,12.855,0,12.855,15.0375,0,15.0375,0.6345,0,0.6345,14.403,0,14.403
07/07/2019 08:30,14.9335,0,14.9335,1.0445,0,1.0445,13.889,0,13.889,16.3645,0,16.3645,1.0445,0,1.0445,15.32,0,15.32
07/07/2019 09:00,15.937,0,15.937,1.802,0,1.802,14.135,0,14.135,16.609,0,16.609,1.802,0,1.802,14.807,0,14.807
07/07/2019 09:30,16.007,0,16.007,2.532,0,2.532,13.475,0,13.475,16.473,0,16.473,2.532,0,2.532,13.941,0,13.941
07/07/2019 10:00,16.952,0,16.952,3.027,0,3.027,13.925,0,13.925,17.066,0.002,17.06600012,3.027,0,3.027,14.039,0.002,14.03900014
07/07/2019 10:30,16.765,0,16.765,3.14,0,3.14,13.625,0,13.625,16.888,0.0038,16.88800043,3.14,0,3.14,13.748,0.0038,13.74800053
07/07/2019 11:00,16.8505,0,16.8505,2.5465,0,2.5465,14.304,0,14.304,16.8465,0.0326,16.84653154,2.5465,0,2.5465,14.3,0.0326,14.30003716
07/07/2019 11:30,16.3465,0,16.3465,2.7785,0,2.7785,13.568,0,13.568,15.7905,0.098,15.7908041,2.7785,0,2.7785,13.012,0.098,13.01236904
07/07/2019 12:00,15.9565,0,15.9565,2.8945,0,2.8945,13.062,0,13.062,15.4225,0.0826,15.42272119,2.8945,0,2.8945,12.528,0.0826,12.5282723
07/07/2019 12:30,15.9,0,15.9,2.418,0,2.418,13.482,0,13.482,15.667,0.1882,15.66813034,2.418,0,2.418,13.249,0.1882,13.25033661
07/07/2019 13:00,16.207,0,16.207,3.247,0,3.247,12.96,0,12.96,16.424,0.1324,16.42453365,3.247,0,3.247,13.177,0.1324,13.17766515
07/07/2019 13:30,15.9595,0,15.9595,1.8495,0,1.8495,14.11,0,14.11,16.5955,0.0212,16.59551354,1.8495,0,1.8495,14.746,0.0212,14.74601524
07/07/2019 14:00,16.783,0,16.783,1.997,0,1.997,14.786,0,14.786,17.269,0,17.269,1.997,0,1.997,15.272,0,15.272
07/07/2019 14:30,15.942,0.0076,15.94200181,2.502,0,2.502,13.44,0.0076,13.44000215,16.831,0.0268,16.83102134,2.502,0,2.502,14.329,0.0268,14.32902506
07/07/2019 15:00,14.2425,0,14.2425,3.3975,0,3.3975,10.845,0,10.845,14.6385,0.002,14.63850014,3.3975,0,3.3975,11.241,0.002,11.24100018
07/07/2019 15:30,14.6585,0,14.6585,3.2105,0,3.2105,11.448,0,11.448,15.4045,0,15.4045,3.2105,0,3.2105,12.194,0,12.194
07/07/2019 16:00,15.365,0,15.365,1.55,0,1.55,13.815,0,13.815,16.837,0,16.837,1.55,0,1.55,15.287,0,15.287
07/07/2019 16:30,16.7815,0,16.7815,1.2605,0,1.2605,15.521,0,15.521,18.5155,0,18.5155,1.2605,0,1.2605,17.255,0,17.255
07/07/2019 17:00,17.657,0,17.657,1.444,0,1.444,16.213,0,16.213,19.625,0,19.625,1.444,0,1.444,18.181,0,18.181
07/07/2019 17:30,18.313,0,18.313,1.377,0,1.377,16.936,0,16.936,20.502,0,20.502,1.377,0,1.377,19.125,0,19.125
07/07/2019 18:00,19.151,0.626,19.16122848,1.476,0,1.476,17.675,0.626,17.68608213,21.183,0,21.183,1.476,0,1.476,19.707,0,19.707
07/07/2019 18:30,18.9565,1.1386,18.99066355,1.1555,0,1.1555,17.801,1.1386,17.8373768,21.2725,0,21.2725,1.1555,0,1.1555,20.117,0,20.117
07/07/2019 19:00,19.0585,1.2462,19.0991999,0.8325,0,0.8325,18.226,1.2462,18.26855469,20.7795,0,20.7795,0.8325,0,0.8325,19.947,0,19.947
07/07/2019 19:30,18.1535,1.0694,18.18497123,0.5405,0,0.5405,17.613,1.0694,17.64543526,20.9085,0,20.9085,0.5405,0,0.5405,20.368,0,20.368
07/07/2019 20:00,17.9725,0.9082,17.9954323,0.3515,0,0.3515,17.621,0.9082,17.64438914,20.2195,0,20.2195,0.3515,0,0.3515,19.868,0,19.868
07/07/2019 20:30,16.8815,0,16.8815,0.1985,0,0.1985,16.683,0,16.683,20.5365,0,20.5365,0.1985,0,0.1985,20.338,0,20.338
07/07/2019 21:00,16.545,0,16.545,0.11,0,0.11,16.435,0,16.435,19.481,0,19.481,0.11,0,0.11,19.371,0,19.371
07/07/2019 21:30,15.2445,0,15.2445,0.0265,0,0.0265,15.218,0,15.218,19.9965,0,19.9965,0.0265,0,0.0265,19.97,0,19.97
07/07/2019 22:00,14.773,0,14.773,0,0,0,14.773,0,14.773,19.703,0,19.703,0,0,0,19.703,0,19.703
07/07/2019 22:30,14.853,0,14.853,0,0,0,14.853,0,14.853,18.576,0,18.576,0,0,0,18.576,0,18.576
07/07/2019 23:00,14.118,0.0096,14.11800326,0,0,0,14.118,0.0096,14.11800326,16.725,0,16.725,0,0,0,16.725,0,16.725
07/07/2019 23:30,13.255,0.2362,13.25710434,0,0,0,13.255,0.2362,13.25710434,15.028,0,15.028,0,0,0,15.028,0,15.028
08/07/2019 00:00,12.162,0.2188,12.163968,0,0,0,12.162,0.2188,12.163968,13.88,0,13.88,0,0,0,13.88,0,13.88
08/07/2019 00:30,11.293,0,11.293,0,0,0,11.293,0,11.293,13.409,0,13.409,0,0,0,13.409,0,13.409
08/07/2019 01:00,10.668,0,10.668,0,0,0,10.668,0,10.668,12.688,0,12.688,0,0,0,12.688,0,12.688
08/07/2019 01:30,10.917,0,10.917,0,0,0,10.917,0,10.917,13.015,0,13.015,0,0,0,13.015,0,13.015
08/07/2019 02:00,10.625,0,10.625,0,0,0,10.625,0,10.625,12.724,0,12.724,0,0,0,12.724,0,12.724
08/07/2019 02:30,10.307,0,10.307,0,0,0,10.307,0,10.307,12.334,0,12.334,0,0,0,12.334,0,12.334
08/07/2019 03:00,10.03,0,10.03,0,0,0,10.03,0,10.03,12.021,0,12.021,0,0,0,12.021,0,12.021
08/07/2019 03:30,9.7902,0,9.7902,0,0,0,9.7902,0,9.7902,11.741,0,11.741,0,0,0,11.741,0,11.741
08/07/2019 04:00,9.7192,0,9.7192,0,0,0,9.7192,0,9.7192,11.672,0,11.672,0,0,0,11.672,0,11.672
08/07/2019 04:30,9.6903,0,9.6903,2.3905,0,2.3905,7.2998,0,7.2998,11.6317,0,11.6317,2.3905,0,2.3905,9.2412,0,9.2412
08/07/2019 05:00,9.6763,0,9.6763,0.4315,0,0.4315,9.2448,0,9.2448,11.6055,0,11.6055,0.4315,0,0.4315,11.174,0,11.174
08/07/2019 05:30,9.9484,0,9.9484,2.902,0,2.902,7.0464,0,7.0464,11.9822,0,11.9822,2.902,0,2.902,9.0802,0,9.0802
08/07/2019 06:00,10.412,0,10.412,0.029,0,0.029,10.383,0,10.383,12.493,0,12.493,0.029,0,0.029,12.464,0,12.464
08/07/2019 06:30,11.692,0,11.692,0.086,0,0.086,11.606,0,11.606,14.089,0,14.089,0.086,0,0.086,14.003,0,14.003
08/07/2019 07:00,13.1885,0,13.1885,0.4025,0,0.4025,12.786,0,12.786,15.7025,0,15.7025,0.4025,0,0.4025,15.3,0,15.3
08/07/2019 07:30,14.9565,0.1478,14.95723026,0.6375,0,0.6375,14.319,0.1478,14.31976277,17.4395,0,17.4395,0.6375,0,0.6375,16.802,0,16.802
08/07/2019 08:00,16.53,0.7276,16.54600561,8.166,0,8.166,8.364,0.7276,8.395587994,18.484,0,18.484,8.166,0,8.166,10.318,0,10.318
08/07/2019 08:30,16.3735,0.6048,16.38466616,3.4635,0,3.4635,12.91,0.6048,12.92415889,19.3345,0.0826,19.33467644,3.4635,0,3.4635,15.871,0.0826,15.87121494
08/07/2019 09:00,15.745,0,15.745,1.714,0,1.714,14.031,0,14.031,20.701,0.8372,20.71792231,1.714,0,1.714,18.987,0.8372,19.0054485
08/07/2019 09:30,15.5233,0,15.5233,9.5055,0,9.5055,6.0178,0,6.0178,21.1305,0.7316,21.14316128,9.5055,0,9.5055,11.625,0.7316,11.64799826
08/07/2019 10:00,15.3101,0,15.3101,6.3725,0,6.3725,8.9376,0,8.9376,19.6725,0.9504,19.69544405,6.3725,0,6.3725,13.3,0.9504,13.33391391
08/07/2019 10:30,15.315,0,15.315,3.49,0,3.49,11.825,0,11.825,19.24,1.2326,19.27944249,3.49,0,3.49,15.75,1.2326,15.79815821
08/07/2019 11:00,15.264,0,15.264,3.737,0,3.737,11.527,0,11.527,18.2,1.1886,18.23877106,3.737,0,3.737,14.463,1.1886,14.51175864
08/07/2019 11:30,15.5195,0,15.5195,3.4885,0,3.4885,12.031,0,12.031,17.2725,1.2192,17.31547588,3.4885,0,3.4885,13.784,1.2192,13.8378143
08/07/2019 12:00,14.4335,0,14.4335,3.8505,0,3.8505,10.583,0,10.583,16.7225,1.6416,16.8028824,3.8505,0,3.8505,12.872,1.6416,12.97625657
