Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/07/2019 12:30,14.8005,0,14.8005,4.2215,0,4.2215,10.579,0,10.579,15.9125,1.7338,16.00667732,4.2215,0,4.2215,11.691,1.7338,11.81886388
08/07/2019 13:00,15.136,0,15.136,4.754,0,4.754,10.382,0,10.382,14.6076,1.3748,14.67215229,4.754,0,4.754,9.8536,1.3748,9.949045582
08/07/2019 13:30,14.507,0,14.507,4.874,0,4.874,9.633,0,9.633,14.5912,1.223,14.64236478,4.874,0,4.874,9.7172,1.223,9.793860569
08/07/2019 14:00,13.7849,0,13.7849,4.6975,0,4.6975,9.0874,0,9.0874,14.9245,1.1444,14.96831158,4.6975,0,4.6975,10.227,1.1444,10.29082992
08/07/2019 14:30,14.6428,0,14.6428,4.818,0,4.818,9.8248,0,9.8248,15.805,1.058,15.84037212,4.818,0,4.818,10.987,1.058,11.03782284
08/07/2019 15:00,14.4103,0,14.4103,4.4915,0,4.4915,9.9188,0,9.9188,14.8805,1.0714,14.91902069,4.4915,0,4.4915,10.389,1.0714,10.44409972
08/07/2019 15:30,14.1027,0,14.1027,4.5045,0,4.5045,9.5982,0,9.5982,15.5515,1.083,15.58916423,4.5045,0,4.5045,11.047,1.083,11.09995937
08/07/2019 16:00,15.7225,0,15.7225,4.2455,0,4.2455,11.477,0,11.477,16.1945,0.6432,16.20726801,4.2455,0,4.2455,11.949,0.6432,11.96629881
08/07/2019 16:30,16.3255,0,16.3255,3.6685,0,3.6685,12.657,0,12.657,17.6935,0.6106,17.70403272,3.6685,0,3.6685,14.025,0.6106,14.03828541
08/07/2019 17:00,16.8195,0,16.8195,3.3685,0,3.3685,13.451,0,13.451,19.7055,0.9562,19.72868593,3.3685,0,3.3685,16.337,0.9562,16.36495913
08/07/2019 17:30,17.4795,0.025,17.47951788,5.0105,0,5.0105,12.469,0.025,12.46902506,20.5785,0.7028,20.59049757,5.0105,0,5.0105,15.568,0.7028,15.58385549
08/07/2019 18:00,18.3915,0.528,18.39907759,12.3795,0,12.3795,6.012,0.528,6.035141092,21.0927,0,21.0927,12.3795,0,12.3795,8.7132,0,8.7132
08/07/2019 18:30,18.2639,0.3878,18.26801664,11.8415,0,11.8415,6.4224,0.3878,6.434097497,21.7257,0,21.7257,11.8415,0,11.8415,9.8842,0,9.8842
08/07/2019 19:00,18.2302,0.2284,18.23163072,11.276,0,11.276,6.9542,0.2284,6.957949712,22.362,0,22.362,11.276,0,11.276,11.086,0,11.086
08/07/2019 19:30,18.9305,0.553,18.93857543,7.0715,0,7.0715,11.859,0.553,11.87188654,21.7385,0,21.7385,7.0715,0,7.0715,14.667,0,14.667
08/07/2019 20:00,19.0265,1.0252,19.05410028,0.3615,0,0.3615,18.665,1.0252,18.69313403,21.2315,0,21.2315,0.3615,0,0.3615,20.87,0,20.87
08/07/2019 20:30,18.3235,0.9312,18.34714653,0.2375,0,0.2375,18.086,0.9312,18.10995664,20.6795,0,20.6795,0.2375,0,0.2375,20.442,0,20.442
08/07/2019 21:00,16.9795,0.4186,16.98465914,0.1145,0,0.1145,16.865,0.4186,16.87019416,20.8755,0,20.8755,0.1145,0,0.1145,20.761,0,20.761
08/07/2019 21:30,16.472,0.286,16.47448269,0.013,0,0.013,16.459,0.286,16.46148465,20.392,0,20.392,0.013,0,0.013,20.379,0,20.379
08/07/2019 22:00,16.128,0.071,16.12815628,0,0,0,16.128,0.071,16.12815628,19.699,0,19.699,0,0,0,19.699,0,19.699
08/07/2019 22:30,15.855,0,15.855,0,0,0,15.855,0,15.855,18.872,0,18.872,0,0,0,18.872,0,18.872
08/07/2019 23:00,14.402,0,14.402,0,0,0,14.402,0,14.402,17.192,0,17.192,0,0,0,17.192,0,17.192
08/07/2019 23:30,13.169,0,13.169,0,0,0,13.169,0,13.169,15.751,0,15.751,0,0,0,15.751,0,15.751
09/07/2019 00:00,12.029,0,12.029,0,0,0,12.029,0,12.029,14.37,0,14.37,0,0,0,14.37,0,14.37
09/07/2019 00:30,11.34,0,11.34,0,0,0,11.34,0,11.34,13.656,0,13.656,0,0,0,13.656,0,13.656
09/07/2019 01:00,10.93,0,10.93,0,0,0,10.93,0,10.93,13.041,0,13.041,0,0,0,13.041,0,13.041
09/07/2019 01:30,11.347,0,11.347,0,0,0,11.347,0,11.347,12.918,0,12.918,0,0,0,12.918,0,12.918
09/07/2019 02:00,11.067,0,11.067,0,0,0,11.067,0,11.067,12.578,0,12.578,0,0,0,12.578,0,12.578
09/07/2019 02:30,10.733,0,10.733,0,0,0,10.733,0,10.733,12.178,0,12.178,0,0,0,12.178,0,12.178
09/07/2019 03:00,10.408,0,10.408,0,0,0,10.408,0,10.408,11.826,0,11.826,0,0,0,11.826,0,11.826
09/07/2019 03:30,10.267,0,10.267,0,0,0,10.267,0,10.267,11.752,0,11.752,0,0,0,11.752,0,11.752
09/07/2019 04:00,9.8534,0,9.8534,0,0,0,9.8534,0,9.8534,11.818,0,11.818,0,0,0,11.818,0,11.818
09/07/2019 04:30,9.8496,0,9.8496,0,0,0,9.8496,0,9.8496,11.8,0,11.8,0,0,0,11.8,0,11.8
09/07/2019 05:00,9.8266,0,9.8266,0,0,0,9.8266,0,9.8266,11.762,0,11.762,0,0,0,11.762,0,11.762
09/07/2019 05:30,10.1645,0,10.1645,0.0045,0,0.0045,10.16,0,10.16,12.1405,0,12.1405,0.0045,0,0.0045,12.136,0,12.136
09/07/2019 06:00,10.3005,0,10.3005,0.0595,0,0.0595,10.241,0,10.241,13.0545,0,13.0545,0.0595,0,0.0595,12.995,0,12.995
09/07/2019 06:30,11.4985,0.025,11.49852718,0.1335,0,0.1335,11.365,0.025,11.3650275,14.6825,0,14.6825,0.1335,0,0.1335,14.549,0,14.549
09/07/2019 07:00,13.5765,1.9564,13.71673624,0.2745,0,0.2745,13.302,1.9564,13.44509966,16.0135,0,16.0135,0.2745,0,0.2745,15.739,0,15.739
09/07/2019 07:30,14.996,0.9696,15.02731314,0.614,0,0.614,14.382,0.9696,14.414647,18.091,0,18.091,0.614,0,0.614,17.477,0,17.477
09/07/2019 08:00,16.0555,0.6182,16.06739716,1.1325,0,1.1325,14.923,0.6182,14.93579928,19.0195,0,19.0195,1.1325,0,1.1325,17.887,0,17.887
09/07/2019 08:30,16.5755,0.8276,16.59614781,1.7135,0,1.7135,14.862,0.8276,14.88502488,19.0015,0,19.0015,1.7135,0,1.7135,17.288,0,17.288
09/07/2019 09:00,16.444,1.0464,16.47725975,2.282,0,2.282,14.162,1.0464,14.20060551,18.967,0,18.967,2.282,0,2.282,16.685,0,16.685
09/07/2019 09:30,16.556,1.2038,16.59970694,2.818,0,2.818,13.738,1.2038,13.79064097,18.454,0,18.454,2.818,0,2.818,15.636,0,15.636
09/07/2019 10:00,15.935,1.3574,15.99270958,3.311,0,3.311,12.624,1.3574,12.69676773,17.312,0,17.312,3.311,0,3.311,14.001,0,14.001
09/07/2019 10:30,15.8485,1.634,15.93251105,3.7395,0,3.7395,12.109,1.634,12.2187494,16.5265,0,16.5265,3.7395,0,3.7395,12.787,0,12.787
09/07/2019 11:00,15.185,1.6474,15.27410069,4.158,0,4.158,11.027,1.6474,11.14937916,15.73,0,15.73,4.158,0,4.158,11.572,0,11.572
09/07/2019 11:30,14.734,1.6416,14.82516801,4.349,0,4.349,10.385,1.6416,10.51394672,15.337,0,15.337,4.349,0,4.349,10.988,0,10.988
09/07/2019 12:00,15.2685,1.8856,15.38449153,4.7045,0,4.7045,10.564,1.8856,10.73096377,15.4855,0,15.4855,4.7045,0,4.7045,10.781,0,10.781
09/07/2019 12:30,15.106,1.6166,15.19225564,4.842,0,4.842,10.264,1.6166,10.39052894,16.423,0.0692,16.42314579,4.842,0,4.842,11.581,0.0692,11.58120674
09/07/2019 13:00,14.2198,0,14.2198,4.907,0,4.907,9.3128,0,9.3128,16.83,2.1734,16.96975449,4.907,0,4.907,11.923,2.1734,12.11947179
09/07/2019 13:30,13.7394,0,13.7394,4.942,0,4.942,8.7974,0,8.7974,16.75,2.1216,16.88382914,4.942,0,4.942,11.808,2.1216,11.99708509
09/07/2019 14:00,13.328,0,13.328,4.928,0,4.928,8.4,0,8.4,16.652,2.1178,16.78613061,4.928,0,4.928,11.724,2.1178,11.91374218
09/07/2019 14:30,13.2789,0,13.2789,4.8635,0,4.8635,8.4154,0,8.4154,16.4165,2.1024,16.55057576,4.8635,0,4.8635,11.553,2.1024,11.74273796
09/07/2019 15:00,13.1677,0.1748,13.16886018,4.7715,0,4.7715,8.3962,0.1748,8.398019378,16.1665,1.7492,16.26085554,4.7715,0,4.7715,11.395,1.7492,11.52847456
09/07/2019 15:30,13.7068,1.25,13.76367924,4.627,0,4.627,9.0798,1.25,9.165438781,15.884,0,15.884,4.627,0,4.627,11.257,0,11.257
09/07/2019 16:00,14.7855,1.44,14.85545725,4.3565,0,4.3565,10.429,1.44,10.52794572,15.8335,0,15.8335,4.3565,0,4.3565,11.477,0,11.477
09/07/2019 16:30,15.744,1.4516,15.81077729,4.024,0,4.024,11.72,1.4516,11.80955302,16.731,0,16.731,4.024,0,4.024,12.707,0,12.707
09/07/2019 17:00,16.374,1.44,16.43719794,3.618,0,3.618,12.756,1.44,12.83702208,17.632,0,17.632,3.618,0,3.618,14.014,0,14.014
09/07/2019 17:30,17.289,1.3076,17.33837763,3.179,0,3.179,14.11,1.3076,14.17045933,18.856,0,18.856,3.179,0,3.179,15.677,0,15.677
09/07/2019 18:00,17.8865,1.2,17.92670863,2.6015,0,2.6015,15.285,1.2,15.33203264,19.6065,0,19.6065,2.6015,0,2.6015,17.005,0,17.005
09/07/2019 18:30,18.24,1.0446,18.2698875,1.791,0,1.791,16.449,1.0446,16.48213549,20.047,0,20.047,1.791,0,1.791,18.256,0,18.256
09/07/2019 19:00,17.3935,0.9774,17.42094007,1.4265,0,1.4265,15.967,0.9774,15.99688719,20.8665,0,20.8665,1.4265,0,1.4265,19.44,0,19.44
09/07/2019 19:30,17.59,1.2212,17.63234044,0.913,0,0.913,16.677,1.2212,16.72165238,19.988,0,19.988,0.913,0,0.913,19.075,0,19.075
09/07/2019 20:00,17.297,1.1846,17.33751672,0.457,0,0.457,16.84,1.1846,16.88161358,19.196,0,19.196,0.457,0,0.457,18.739,0,18.739
09/07/2019 20:30,16.9335,0.987,16.96224016,0.1905,0,0.1905,16.743,0.987,16.7720666,18.8165,0,18.8165,0.1905,0,0.1905,18.626,0,18.626
09/07/2019 21:00,16.4515,0.9562,16.47926487,0.0785,0,0.0785,16.373,0.9562,16.40089776,18.3265,0,18.3265,0.0785,0,0.0785,18.248,0,18.248
09/07/2019 21:30,15.7415,0.7564,15.75966253,0.0185,0,0.0185,15.723,0.7564,15.74118388,17.5655,0,17.5655,0.0185,0,0.0185,17.547,0,17.547
09/07/2019 22:00,15.376,0.3302,15.37954512,0,0,0,15.376,0.3302,15.37954512,17.145,0,17.145,0,0,0,17.145,0,17.145
09/07/2019 22:30,15.014,0.242,15.01595019,0,0,0,15.014,0.242,15.01595019,16.762,0,16.762,0,0,0,16.762,0,16.762
09/07/2019 23:00,13.722,0.2284,13.7239007,0,0,0,13.722,0.2284,13.7239007,15.415,0,15.415,0,0,0,15.415,0,15.415
09/07/2019 23:30,12.524,0.336,12.52850638,0,0,0,12.524,0.336,12.52850638,14.122,0,14.122,0,0,0,14.122,0,14.122
10/07/2019 00:00,11.326,0.0826,11.3263012,0,0,0,11.326,0.0826,11.3263012,12.826,0.649,12.84240931,0,0,0,12.826,0.649,12.84240931
10/07/2019 00:30,11.087,0,11.087,0,0,0,11.087,0,11.087,11.946,0.0404,11.94606831,0,0,0,11.946,0.0404,11.94606831
10/07/2019 01:00,10.483,0,10.483,0,0,0,10.483,0,10.483,11.297,0,11.297,0,0,0,11.297,0,11.297
10/07/2019 01:30,10.719,0,10.719,0,0,0,10.719,0,10.719,11.541,0,11.541,0,0,0,11.541,0,11.541
10/07/2019 02:00,10.38,0,10.38,0,0,0,10.38,0,10.38,11.15,0,11.15,0,0,0,11.15,0,11.15
10/07/2019 02:30,10.093,0,10.093,0,0,0,10.093,0,10.093,10.809,0,10.809,0,0,0,10.809,0,10.809
10/07/2019 03:00,9.7752,0,9.7752,0,0,0,9.7752,0,9.7752,10.505,0,10.505,0,0,0,10.505,0,10.505
10/07/2019 03:30,9.817,0,9.817,0,0,0,9.817,0,9.817,10.562,0,10.562,0,0,0,10.562,0,10.562
10/07/2019 04:00,9.6326,0,9.6326,0,0,0,9.6326,0,9.6326,10.396,0,10.396,0,0,0,10.396,0,10.396
10/07/2019 04:30,9.552,0,9.552,0,0,0,9.552,0,9.552,10.28,0,10.28,0,0,0,10.28,0,10.28
10/07/2019 05:00,9.625,0,9.625,0,0,0,9.625,0,9.625,10.32,0,10.32,0,0,0,10.32,0,10.32
10/07/2019 05:30,9.7995,0,9.7995,0.0055,0,0.0055,9.794,0,9.794,10.4925,0,10.4925,0.0055,0,0.0055,10.487,0,10.487
10/07/2019 06:00,10.3125,0,10.3125,0.0525,0,0.0525,10.26,0,10.26,11.0695,0,11.0695,0.0525,0,0.0525,11.017,0,11.017
10/07/2019 06:30,11.911,0.6374,11.92804258,0.162,0,0.162,11.749,0.6374,11.76627723,12.423,0,12.423,0.162,0,0.162,12.261,0,12.261
10/07/2019 07:00,13.817,1.463,13.8942383,0.473,0,0.473,13.344,1.463,13.42396011,13.644,0,13.644,0.473,0,0.473,13.171,0,13.171
10/07/2019 07:30,15.6905,1.7338,15.7860018,0.4715,0,0.4715,15.219,1.7338,15.3174418,15.6245,0,15.6245,0.4715,0,0.4715,15.153,0,15.153
10/07/2019 08:00,16.637,2.1044,16.76956375,1.135,0,1.135,15.502,2.1044,15.64418433,16.616,0,16.616,1.135,0,1.135,15.481,0,15.481
10/07/2019 08:30,16.9375,0.1306,16.9380035,7.6495,0,7.6495,9.288,0.1306,9.288918148,17.4035,0.0058,17.40350097,7.6495,0,7.6495,9.754,0.0058,9.754001724
10/07/2019 09:00,16.729,0,16.729,2.376,0,2.376,14.353,0,14.353,17.44,0.2246,17.44144619,2.376,0,2.376,15.064,0.2246,15.06567427
10/07/2019 09:30,16.8075,0,16.8075,5.6195,0,5.6195,11.188,0,11.188,17.6485,0.2764,17.65066427,5.6195,0,5.6195,12.029,0.2764,12.03217511
10/07/2019 10:00,16.7449,0.0308,16.74492833,9.8705,0,9.8705,6.8744,0.0308,6.874468998,17.4835,0.1574,17.4842085,9.8705,0,9.8705,7.613,0.1574,7.614626961
10/07/2019 10:30,16.44,0,16.44,13.487,0,13.487,2.953,0,2.953,17.0506,0.0308,17.05062782,13.487,0,13.487,3.5636,0.0308,3.563733099
10/07/2019 11:00,15.9802,0.3302,15.98361111,6.357,0,6.357,9.6232,0.3302,9.628863395,16.559,0.4474,16.56504294,6.357,0,6.357,10.202,0.4474,10.21180546
10/07/2019 11:30,15.964,0.3994,15.96899547,3.761,0,3.761,12.203,0.3994,12.20953436,16.51,0.5492,16.51913196,3.761,0,3.761,12.749,0.5492,12.76082371
10/07/2019 12:00,15.6965,0.3686,15.70082731,4.0425,0,4.0425,11.654,0.3686,11.6598277,16.2845,0.5318,16.29318113,4.0425,0,4.0425,12.242,0.5318,12.25354542
10/07/2019 12:30,16.058,0.3916,16.06277419,3.706,0,3.706,12.352,0.3916,12.35820596,16.635,0.5568,16.64431588,3.706,0,3.706,12.929,0.5568,12.94098401
10/07/2019 13:00,16.2815,0.2842,16.28398022,3.2105,0,3.2105,13.071,0.2842,13.07408929,16.9865,0.4396,16.99218733,3.2105,0,3.2105,13.776,0.4396,13.78301216
10/07/2019 13:30,15.7235,0.2342,15.7252441,3.8905,0,3.8905,11.833,0.2342,11.83531743,16.4345,0.5396,16.44335606,3.8905,0,3.8905,12.544,0.5396,12.55560051
10/07/2019 14:00,15.0305,0.4052,15.0359608,4.4035,0,4.4035,10.627,0.4052,10.63472219,15.6855,0.7334,15.70263627,4.4035,0,4.4035,11.282,0.7334,11.30581264
10/07/2019 14:30,15.0475,0.3686,15.05201389,4.4005,0,4.4005,10.647,0.3686,10.65337857,15.7165,0.6758,15.73102279,4.4005,0,4.4005,11.316,0.6758,11.33616168
10/07/2019 15:00,14.7073,0.3206,14.71079392,4.7345,0,4.7345,9.9728,0.3206,9.977951904,15.2675,0.6508,15.28136437,4.7345,0,4.7345,10.533,0.6508,10.55308626
10/07/2019 15:30,14.9165,0.1498,14.91725217,3.3415,0,3.3415,11.575,0.1498,11.57596929,15.4055,0.478,15.41291388,3.3415,0,3.3415,12.064,0.478,12.07346595
10/07/2019 16:00,15.695,0.0556,15.69509848,3.366,0,3.366,12.329,0.0556,12.32912537,16.28,0.3494,16.28374897,3.366,0,3.366,12.914,0.3494,12.9187258
10/07/2019 16:30,15.9815,0.2112,15.98289547,3.9435,0,3.9435,12.038,0.2112,12.03985255,16.5475,0.43,16.553086,3.9435,0,3.9435,12.604,0.43,12.61133284
10/07/2019 17:00,17.135,0.05,17.13507295,3.042,0,3.042,14.093,0.05,14.0930887,17.723,0.4204,17.72798537,3.042,0,3.042,14.681,0.4204,14.68701798
10/07/2019 17:30,17.972,0.0154,17.9720066,2.823,0,2.823,15.149,0.0154,15.14900783,18.496,0.3494,18.49929989,2.823,0,2.823,15.673,0.3494,15.67689412
10/07/2019 18:00,18.7445,0,18.7445,1.8065,0,1.8065,16.938,0,16.938,19.3205,0.2746,19.32245133,1.8065,0,1.8065,17.514,0.2746,17.51615258
10/07/2019 18:30,19.4895,1.4132,19.54066899,1.0235,0,1.0235,18.466,1.4132,18.51999704,19.7265,0.0884,19.72669807,1.0235,0,1.0235,18.703,0.0884,18.70320891
10/07/2019 19:00,19.466,2.1178,19.58086395,3.86,0,3.86,15.606,2.1178,15.74904165,19.546,0,19.546,3.86,0,3.86,15.686,0,15.686
10/07/2019 19:30,18.7885,0,18.7885,0.4755,0,0.4755,18.313,0,18.313,19.5585,0.1594,19.55914954,0.4755,0,0.4755,19.083,0.1594,19.08366572
10/07/2019 20:00,18.338,0,18.338,3.946,0,3.946,14.392,0,14.392,19.043,0.0058,19.04300088,3.946,0,3.946,15.097,0.0058,15.09700111
10/07/2019 20:30,17.782,0,17.782,4.806,0,4.806,12.976,0,12.976,18.534,0,18.534,4.806,0,4.806,13.728,0,13.728
10/07/2019 21:00,17.085,0,17.085,2.075,0,2.075,15.01,0,15.01,17.784,0,17.784,2.075,0,2.075,15.709,0,15.709
10/07/2019 21:30,16.7605,0,16.7605,0.0045,0,0.0045,16.756,0,16.756,17.4495,0,17.4495,0.0045,0,0.0045,17.445,0,17.445
10/07/2019 22:00,16.053,0,16.053,0,0,0,16.053,0,16.053,16.729,0,16.729,0,0,0,16.729,0,16.729
10/07/2019 22:30,15.341,0,15.341,0,0,0,15.341,0,15.341,15.998,0,15.998,0,0,0,15.998,0,15.998
10/07/2019 23:00,14.202,0,14.202,0,0,0,14.202,0,14.202,14.726,0,14.726,0,0,0,14.726,0,14.726
10/07/2019 23:30,13.162,0,13.162,0,0,0,13.162,0,13.162,13.542,0,13.542,0,0,0,13.542,0,13.542
11/07/2019 00:00,11.927,0,11.927,0,0,0,11.927,0,11.927,12.273,0,12.273,0,0,0,12.273,0,12.273
11/07/2019 00:30,11.276,0,11.276,0,0,0,11.276,0,11.276,11.604,0,11.604,0,0,0,11.604,0,11.604
11/07/2019 01:00,10.792,0,10.792,0,0,0,10.792,0,10.792,11.107,0,11.107,0,0,0,11.107,0,11.107
11/07/2019 01:30,11.098,0,11.098,0,0,0,11.098,0,11.098,11.403,0,11.403,0,0,0,11.403,0,11.403
11/07/2019 02:00,10.764,0.6278,10.78229237,0,0,0,10.764,0.6278,10.78229237,10.695,0,10.695,0,0,0,10.695,0,10.695
11/07/2019 02:30,10.583,1.0004,10.63017823,0,0,0,10.583,1.0004,10.63017823,10.308,0,10.308,0,0,0,10.308,0,10.308
11/07/2019 03:00,10.314,1.0388,10.36618066,0,0,0,10.314,1.0388,10.36618066,10.053,0,10.053,0,0,0,10.053,0,10.053
11/07/2019 03:30,10.03,0.6874,10.05352768,0,0,0,10.03,0.6874,10.05352768,9.9694,0,9.9694,0,0,0,9.9694,0,9.9694
11/07/2019 04:00,9.704,0,9.704,0,0,0,9.704,0,9.704,9.986,0,9.986,0,0,0,9.986,0,9.986
11/07/2019 04:30,9.7248,0,9.7248,0,0,0,9.7248,0,9.7248,10.008,0,10.008,0,0,0,10.008,0,10.008
11/07/2019 05:00,9.771,0,9.771,0,0,0,9.771,0,9.771,10.057,0,10.057,0,0,0,10.057,0,10.057
11/07/2019 05:30,10.0715,0,10.0715,0.0035,0,0.0035,10.068,0,10.068,10.3795,0,10.3795,0.0035,0,0.0035,10.376,0,10.376
11/07/2019 06:00,10.4125,0,10.4125,0.0595,0,0.0595,10.353,0,10.353,10.7365,0,10.7365,0.0595,0,0.0595,10.677,0,10.677
11/07/2019 06:30,11.7975,0,11.7975,0.1605,0,0.1605,11.637,0,11.637,12.1605,0,12.1605,0.1605,0,0.1605,12,0,12
11/07/2019 07:00,13.3405,0,13.3405,0.3265,0,0.3265,13.014,0,13.014,13.7685,0,13.7685,0.3265,0,0.3265,13.442,0,13.442
11/07/2019 07:30,15.397,0.6778,15.41191169,0.644,0,0.644,14.753,0.6778,14.76856194,15.639,0,15.639,0.644,0,0.644,14.995,0,14.995
11/07/2019 08:00,16.3435,0,16.3435,1.1695,0,1.1695,15.174,0,15.174,17.0175,0.002,17.01750012,1.1695,0,1.1695,15.848,0.002,15.84800013
11/07/2019 08:30,16.7805,0,16.7805,5.0205,0,5.0205,11.76,0,11.76,17.4505,0.046,17.45056063,5.0205,0,5.0205,12.43,0.046,12.43008512
11/07/2019 09:00,16.7825,0.0116,16.78250401,1.6845,0,1.6845,15.098,0.0116,15.09800446,17.4425,0.4742,17.44894472,1.6845,0,1.6845,15.758,0.4742,15.76513335
11/07/2019 09:30,17.353,0.0134,17.35300517,9.336,0,9.336,8.017,0.0134,8.017011199,18.2372,0.167,18.2379646,9.336,0,9.336,8.9012,0.167,8.902766449
11/07/2019 10:00,17.2892,0,17.2892,11.245,0,11.245,6.0442,0,6.0442,18.0994,0.119,18.0997912,11.245,0,11.245,6.8544,0.119,6.855432908
11/07/2019 10:30,17.3009,0,17.3009,11.2645,0,11.2645,6.0364,0,6.0364,18.0805,0.2496,18.08222277,11.2645,0,11.2645,6.816,0.2496,6.82056861
11/07/2019 11:00,17.236,0.0308,17.23602752,1.94,0,1.94,15.296,0.0308,15.29603101,17.906,0.6452,17.91762035,1.94,0,1.94,15.966,0.6452,15.97903123
11/07/2019 11:30,17.3745,0.0518,17.37457722,4.6635,0,4.6635,12.711,0.0518,12.71110555,18.2175,0.5702,18.22642132,4.6635,0,4.6635,13.554,0.5702,13.5659885
11/07/2019 12:00,17.2005,0.098,17.20077918,2.3725,0,2.3725,14.828,0.098,14.82832384,18.1195,0.7718,18.13592996,2.3725,0,2.3725,15.747,0.7718,15.76590258
11/07/2019 12:30,16.8155,0.1498,16.81616723,3.7985,0,3.7985,13.017,0.1498,13.01786192,17.9915,0.8294,18.01060734,3.7985,0,3.7985,14.193,0.8294,14.21721328
11/07/2019 13:00,16.4145,0.1786,16.41547161,4.0305,0,4.0305,12.384,0.1786,12.3852878,17.4625,0.8448,17.4829229,4.0305,0,4.0305,13.432,0.8448,13.45854045
11/07/2019 13:30,16.1635,0.0326,16.16353288,3.8365,0,3.8365,12.327,0.0326,12.32704311,17.0315,0.601,17.04210061,3.8365,0,3.8365,13.195,0.601,13.20867995
11/07/2019 14:00,15.7595,0.1036,15.75984052,4.4315,0,4.4315,11.328,0.1036,11.32847373,16.5905,0.6528,16.60333816,4.4315,0,4.4315,12.159,0.6528,12.17651136
11/07/2019 14:30,15.8245,0.1996,15.82575876,4.7155,0,4.7155,11.109,0.1996,11.110793,16.6235,0.7796,16.64177059,4.7155,0,4.7155,11.908,0.7796,11.93349237
11/07/2019 15:00,15.49,0.1632,15.4908597,4.83,0,4.83,10.66,0.1632,10.66124919,16.359,0.7546,16.37639466,4.83,0,4.83,11.529,0.7546,11.55366877
11/07/2019 15:30,14.8885,0.1306,14.88907279,4.7185,0,4.7185,10.17,0.1306,10.17083853,15.8145,0.7488,15.83221752,4.7185,0,4.7185,11.096,0.7488,11.12123723
11/07/2019 16:00,15.249,0.1172,15.24945038,4.489,0,4.489,10.76,0.1172,10.76063826,16.168,0.7508,16.18542321,4.489,0,4.489,11.679,0.7508,11.7031082
11/07/2019 16:30,15.808,0.0096,15.80800291,3.995,0,3.995,11.813,0.0096,11.8130039,16.55,0.5414,16.55885304,3.995,0,3.995,12.555,0.5414,12.56666777
11/07/2019 17:00,17.234,0.2112,17.23529406,1.787,0,1.787,15.447,0.2112,15.44844375,17.758,0.409,17.76270939,1.787,0,1.787,15.971,0.409,15.97623617
11/07/2019 17:30,18.7105,2.8378,18.92447936,1.2865,0,1.2865,17.424,2.8378,17.65357994,18.6965,0,18.6965,1.2865,0,1.2865,17.41,0,17.41
11/07/2019 18:00,19.442,2.7898,19.64113917,1.079,0,1.079,18.363,2.7898,18.57371134,19.302,0,19.302,1.079,0,1.079,18.223,0,18.223
11/07/2019 18:30,19.7805,2.6976,19.96359752,0.9375,0,0.9375,18.843,2.6976,19.03511741,19.6005,0,19.6005,0.9375,0,0.9375,18.663,0,18.663
11/07/2019 19:00,19.2375,0.651,19.24851182,3.9315,0,3.9315,15.306,0.651,15.31983802,19.7485,0.0268,19.74851818,3.9315,0,3.9315,15.817,0.0268,15.8170227
11/07/2019 19:30,18.7155,0,18.7155,0.6565,0,0.6565,18.059,0,18.059,19.3355,0.0748,19.33564468,0.6565,0,0.6565,18.679,0.0748,18.67914977
11/07/2019 20:00,18.397,0,18.397,6.214,0,6.214,12.183,0,12.183,19.028,0.0038,19.02800038,6.214,0,6.214,12.814,0.0038,12.81400056
11/07/2019 20:30,17.8311,0,17.8311,10.0165,0,10.0165,7.8146,0,7.8146,18.5729,0,18.5729,10.0165,0,10.0165,8.5564,0,8.5564
11/07/2019 21:00,17.29,0,17.29,2.487,0,2.487,14.803,0,14.803,17.87,0,17.87,2.487,0,2.487,15.383,0,15.383
11/07/2019 21:30,16.5965,0,16.5965,0.0195,0,0.0195,16.577,0,16.577,17.2745,0,17.2745,0.0195,0,0.0195,17.255,0,17.255
11/07/2019 22:00,16.203,0,16.203,2.742,0,2.742,13.461,0,13.461,16.829,0,16.829,2.742,0,2.742,14.087,0,14.087
11/07/2019 22:30,15.806,1.4266,15.87024964,0.294,0,0.294,15.512,1.4266,15.5774623,15.665,0,15.665,0.294,0,0.294,15.371,0,15.371
11/07/2019 23:00,14.71,1.6992,14.80781485,0.003,0,0.003,14.707,1.6992,14.80483467,14.47,0,14.47,0.003,0,0.003,14.467,0,14.467
11/07/2019 23:30,13.673,1.682,13.77606813,0.001,0,0.001,13.672,1.682,13.77507561,13.405,0,13.405,0.001,0,0.001,13.404,0,13.404
12/07/2019 00:00,12.0745,0.0212,12.07451861,0.0015,0,0.0015,12.073,0.0212,12.07301861,12.3875,0,12.3875,0.0015,0,0.0015,12.386,0,12.386
12/07/2019 00:30,11.4099,0,11.4099,8.4735,0,8.4735,2.9364,0,2.9364,11.8147,0,11.8147,8.4735,0,8.4735,3.3412,0,3.3412
12/07/2019 01:00,10.8572,0,10.8572,9.826,0,9.826,1.0312,0,1.0312,11.2142,0,11.2142,9.826,0,9.826,1.3882,0,1.3882
12/07/2019 01:30,11.032,0,11.032,1.029,0,1.029,10.003,0,10.003,11.278,0,11.278,1.029,0,1.029,10.249,0,10.249
12/07/2019 02:00,10.6,0,10.6,0,0,0,10.6,0,10.6,10.878,0,10.878,0,0,0,10.878,0,10.878
12/07/2019 02:30,10.3855,0,10.3855,0.0005,0,0.0005,10.385,0,10.385,10.6495,0,10.6495,0.0005,0,0.0005,10.649,0,10.649
12/07/2019 03:00,10.156,0,10.156,0.001,0,0.001,10.155,0,10.155,10.424,0,10.424,0.001,0,0.001,10.423,0,10.423
12/07/2019 03:30,9.9904,0,9.9904,0,0,0,9.9904,0,9.9904,10.265,0,10.265,0,0,0,10.265,0,10.265
12/07/2019 04:00,10.076,0,10.076,0,0,0,10.076,0,10.076,10.352,0,10.352,0,0,0,10.352,0,10.352
12/07/2019 04:30,9.94,0,9.94,0,0,0,9.94,0,9.94,10.222,0,10.222,0,0,0,10.222,0,10.222
12/07/2019 05:00,10.216,0.9274,10.25800793,0,0,0,10.216,0.9274,10.25800793,9.9924,0,9.9924,0,0,0,9.9924,0,9.9924
12/07/2019 05:30,10.4145,0.9868,10.46114642,0.0005,0,0.0005,10.414,0.9868,10.46064865,10.1915,0,10.1915,0.0005,0,0.0005,10.191,0,10.191
12/07/2019 06:00,10.9815,1.0656,11.03307961,0.0605,0,0.0605,10.921,1.0656,10.972864,10.7875,0,10.7875,0.0605,0,0.0605,10.727,0,10.727
12/07/2019 06:30,12.1155,0.5126,12.12633906,0.1445,0,0.1445,11.971,0.5126,11.98196978,12.2675,0,12.2675,0.1445,0,0.1445,12.123,0,12.123
12/07/2019 07:00,13.7285,0.985,13.7637908,0.3035,0,0.3035,13.425,0.985,13.46108651,13.9145,0,13.9145,0.3035,0,0.3035,13.611,0,13.611
12/07/2019 07:30,15.349,0.793,15.36947136,0.625,0,0.625,14.724,0.793,14.74533909,15.591,0,15.591,0.625,0,0.625,14.966,0,14.966
12/07/2019 08:00,16.8015,2.254,16.95201812,1.0395,0,1.0395,15.762,2.254,15.92234782,16.8065,0,16.8065,1.0395,0,1.0395,15.767,0,15.767
12/07/2019 08:30,17.1765,1.7896,17.26947655,3.5855,0,3.5855,13.591,1.7896,13.70831679,17.4925,0.0076,17.49250165,3.5855,0,3.5855,13.907,0.0076,13.90700208
12/07/2019 09:00,17.1123,0.8084,17.13138412,8.2105,0,8.2105,8.9018,0.8084,8.938431283,17.5477,0.0172,17.54770843,8.2105,0,8.2105,9.3372,0.0172,9.337215842
12/07/2019 09:30,17.3775,3.1028,17.65233339,2.7665,0,2.7665,14.611,3.1028,14.93682325,17.5155,0,17.5155,2.7665,0,2.7665,14.749,0,14.749
12/07/2019 10:00,17.0722,3.0222,17.33763841,9.774,0,9.774,7.2982,3.0222,7.899203509,17.3988,0,17.3988,9.774,0,9.774,7.6248,0,7.6248
12/07/2019 10:30,16.5809,1.1616,16.62153902,13.2055,0,13.2055,3.3754,1.1616,3.56968342,17.2529,0.046,17.25296132,13.2055,0,13.2055,4.0474,0.046,4.047661394
12/07/2019 11:00,16.3184,0,16.3184,13.976,0,13.976,2.3424,0,2.3424,17.167,0.2054,17.16822874,13.976,0,13.976,3.191,0.2054,3.197603815
12/07/2019 11:30,16.05,0,16.05,13.026,0,13.026,3.024,0,3.024,16.8238,0.146,16.8244335,13.026,0,13.026,3.7978,0.146,3.800605325
12/07/2019 12:00,15.9726,0.002,15.97260013,13.421,0,13.421,2.5516,0.002,2.551600784,16.733,0.144,16.7336196,13.421,0,13.421,3.312,0.144,3.315128957
12/07/2019 12:30,16.3301,0.002,16.33010012,11.1845,0,11.1845,5.1456,0.002,5.145600389,17.1019,0.2112,17.10320406,11.1845,0,11.1845,5.9174,0.2112,5.921167807
12/07/2019 13:00,16.006,0.169,16.00689217,3.53,0,3.53,12.476,0.169,12.47714459,16.791,0.6336,16.80295004,3.53,0,3.53,13.261,0.6336,13.27612782
12/07/2019 13:30,15.8545,0.2458,15.85640526,3.5435,0,3.5435,12.311,0.2458,12.31345356,16.4805,0.6356,16.49275197,3.5435,0,3.5435,12.937,0.6356,12.95260423
12/07/2019 14:00,15.666,0.215,15.66747526,3.881,0,3.881,11.785,0.215,11.78696102,16.19,0.5914,16.20079794,3.881,0,3.881,12.309,0.5914,12.32319906
12/07/2019 14:30,15.4655,0.1286,15.46603466,3.7285,0,3.7285,11.737,0.1286,11.7377045,15.9375,0.4436,15.94367233,3.7285,0,3.7285,12.209,0.4436,12.21705619
12/07/2019 15:00,15.0885,0.1382,15.08913289,4.4095,0,4.4095,10.679,0.1382,10.67989421,15.6135,0.455,15.62012827,4.4095,0,4.4095,11.204,0.455,11.21323508
12/07/2019 15:30,14.783,0.0652,14.78314378,3.595,0,3.595,11.188,0.0652,11.18818998,15.335,0.3284,15.33851595,3.595,0,3.595,11.74,0.3284,11.74459223
12/07/2019 16:00,16.7765,0.4052,16.78139265,3.7615,0,3.7615,13.015,0.4052,13.02130608,13.7845,0.167,13.78551157,3.7615,0,3.7615,10.023,0.167,10.02439115
12/07/2019 16:30,15.6205,0.5876,15.63154804,3.8985,0,3.8985,11.722,0.5876,11.73671836,16.4585,0.0076,16.45850175,3.8985,0,3.8985,12.56,0.0076,12.5600023
12/07/2019 17:00,16.328,0.3418,16.33157712,3.648,0,3.648,12.68,0.3418,12.68460592,17.507,0.0826,17.50719486,3.648,0,3.648,13.859,0.0826,13.85924615
12/07/2019 17:30,17.64,0.29,17.64238363,3.2,0,3.2,14.44,0.29,14.44291176,17.387,0.094,17.3872541,3.2,0,3.2,14.187,0.094,14.18731141
12/07/2019 18:00,17.7115,0,17.7115,2.6855,0,2.6855,15.026,0,15.026,18.2715,0.1978,18.27257062,2.6855,0,2.6855,15.586,0.1978,15.58725508
12/07/2019 18:30,18.092,0,18.092,2.099,0,2.099,15.993,0,15.993,18.675,0.1536,18.67563166,2.099,0,2.099,16.576,0.1536,16.57671164
12/07/2019 19:00,17.3905,0,17.3905,1.4635,0,1.4635,15.927,0,15.927,19.0295,0.1286,19.02993453,1.4635,0,1.4635,17.566,0.1286,17.56647073
12/07/2019 19:30,16.559,0,16.559,0.886,0,0.886,15.673,0,15.673,19.878,0.3052,19.88034283,0.886,0,0.886,18.992,0.3052,18.99445211
12/07/2019 20:00,16.1755,0,16.1755,3.1195,0,3.1195,13.056,0,13.056,19.5745,0.2228,19.57576793,3.1195,0,3.1195,16.455,0.2228,16.45650828
12/07/2019 20:30,15.8836,0,15.8836,10.058,0,10.058,5.8256,0,5.8256,19.1476,0,19.1476,10.058,0,10.058,9.0896,0,9.0896
12/07/2019 21:00,15.1905,0,15.1905,3.3885,0,3.3885,11.802,0,11.802,18.3215,0,18.3215,3.3885,0,3.3885,14.933,0,14.933
12/07/2019 21:30,14.7155,0,14.7155,0.0215,0,0.0215,14.694,0,14.694,17.9815,0,17.9815,0.0215,0,0.0215,17.96,0,17.96
12/07/2019 22:00,14.6235,0,14.6235,0.0015,0,0.0015,14.622,0,14.622,17.7235,0,17.7235,0.0015,0,0.0015,17.722,0,17.722
12/07/2019 22:30,14.193,0,14.193,0.002,0,0.002,14.191,0,14.191,17.282,0,17.282,0.002,0,0.002,17.28,0,17.28
12/07/2019 23:00,13.2475,0,13.2475,0.0015,0,0.0015,13.246,0,13.246,16.1345,0,16.1345,0.0015,0,0.0015,16.133,0,16.133
12/07/2019 23:30,12.3485,0,12.3485,0.0085,0,0.0085,12.34,0,12.34,15.0425,0,15.0425,0.0085,0,0.0085,15.034,0,15.034
13/07/2019 00:00,11.2575,0.1286,11.25823451,0.0065,0,0.0065,11.251,0.1286,11.25173493,13.6285,0,13.6285,0.0065,0,0.0065,13.622,0,13.622
13/07/2019 00:30,10.8035,0.6644,10.82391055,0.0035,0,0.0035,10.8,0.6644,10.82041715,12.5565,0,12.5565,0.0035,0,0.0035,12.553,0,12.553
13/07/2019 01:00,10.222,0.5876,10.23887483,0.004,0,0.004,10.218,0.5876,10.23488142,11.887,0,11.887,0.004,0,0.004,11.883,0,11.883
13/07/2019 01:30,10.3525,0.5836,10.36893655,0.0035,0,0.0035,10.349,0.5836,10.3654421,12.0115,0,12.0115,0.0035,0,0.0035,12.008,0,12.008
13/07/2019 02:00,9.9583,0.5606,9.974066936,0.0005,0,0.0005,9.9578,0.5606,9.973567727,11.5545,0,11.5545,0.0005,0,0.0005,11.554,0,11.554
13/07/2019 02:30,9.6409,0.5818,9.658439007,0.0005,0,0.0005,9.6404,0.5818,9.657939915,11.1715,0,11.1715,0.0005,0,0.0005,11.171,0,11.171
13/07/2019 03:00,9.3572,0.5414,9.372849396,0.001,0,0.001,9.3562,0.5414,9.371851066,10.814,0,10.814,0.001,0,0.001,10.813,0,10.813
13/07/2019 03:30,9.2266,0.5644,9.243846327,0.001,0,0.001,9.2256,0.5644,9.242848193,10.656,0,10.656,0.001,0,0.001,10.655,0,10.655
13/07/2019 04:00,9.1374,0.482,9.150103975,0,0,0,9.1374,0.482,9.150103975,10.623,0,10.623,0,0,0,10.623,0,10.623
13/07/2019 04:30,8.903,0,8.903,0,0,0,8.903,0,8.903,10.808,0,10.808,0,0,0,10.808,0,10.808
13/07/2019 05:00,8.9742,0,8.9742,0,0,0,8.9742,0,8.9742,10.863,0,10.863,0,0,0,10.863,0,10.863
13/07/2019 05:30,9.0793,0,9.0793,0.0015,0,0.0015,9.0778,0,9.0778,10.9975,0,10.9975,0.0015,0,0.0015,10.996,0,10.996
13/07/2019 06:00,9.1841,0,9.1841,0.0545,0,0.0545,9.1296,0,9.1296,11.1485,0,11.1485,0.0545,0,0.0545,11.094,0,11.094
13/07/2019 06:30,10.0012,0,10.0012,0.188,0,0.188,9.8132,0,9.8132,12.051,0,12.051,0.188,0,0.188,11.863,0,11.863
13/07/2019 07:00,10.7205,0,10.7205,0.4225,0,0.4225,10.298,0,10.298,12.8275,0,12.8275,0.4225,0,0.4225,12.405,0,12.405
13/07/2019 07:30,11.986,0,11.986,0.633,0,0.633,11.353,0,11.353,14.256,0,14.256,0.633,0,0.633,13.623,0,13.623
13/07/2019 08:00,13.5871,0.7238,13.60636516,6.8125,0,6.8125,6.7746,0.7238,6.813155774,15.6601,0,15.6601,6.8125,0,6.8125,8.8476,0,8.8476
13/07/2019 08:30,14.1269,0.503,14.13585203,6.1225,0,6.1225,8.0044,0.503,8.020188798,17.5715,0,17.5715,6.1225,0,6.1225,11.449,0,11.449
13/07/2019 09:00,14.4681,0,14.4681,11.4345,0,11.4345,3.0336,0,3.0336,18.5021,0,18.5021,11.4345,0,11.4345,7.0676,0,7.0676
13/07/2019 09:30,14.7992,0,14.7992,9.928,0,9.928,4.8712,0,4.8712,18.7754,0.0614,18.7755004,9.928,0,9.928,8.8474,0.0614,8.847613052
13/07/2019 10:00,14.6285,0,14.6285,2.4045,0,2.4045,12.224,0,12.224,18.6015,0.2362,18.60299956,2.4045,0,2.4045,16.197,0.2362,16.19872215
13/07/2019 10:30,14.9275,0,14.9275,2.6505,0,2.6505,12.277,0,12.277,18.7895,0.2708,18.79145132,2.6505,0,2.6505,16.139,0.2708,16.14127175
13/07/2019 11:00,15.064,0,15.064,1.707,0,1.707,13.357,0,13.357,18.701,0.4742,18.70701116,1.707,0,1.707,16.994,0.4742,17.00061474
13/07/2019 11:30,14.6955,0,14.6955,1.7395,0,1.7395,12.956,0,12.956,18.0485,1.4324,18.10525123,1.7395,0,1.7395,16.309,1.4324,16.37178215
13/07/2019 12:00,14.7925,0,14.7925,2.4505,0,2.4505,12.342,0,12.342,18.3285,2.2944,18.47155066,2.4505,0,2.4505,15.878,2.2944,16.04291605
13/07/2019 12:30,15.0045,0,15.0045,2.3265,0,2.3265,12.678,0,12.678,18.2295,2.2118,18.36318952,2.3265,0,2.3265,15.903,2.2118,16.05607263
13/07/2019 13:00,14.7165,0,14.7165,2.8145,0,2.8145,11.902,0,11.902,18.0655,2.1006,18.18721558,2.8145,0,2.8145,15.251,2.1006,15.39498364
13/07/2019 13:30,13.9965,0,13.9965,3.2235,0,3.2235,10.773,0,10.773,16.9745,2.1908,17.11529301,3.2235,0,3.2235,13.751,2.1908,13.92442479
13/07/2019 14:00,13.5065,0,13.5065,3.3075,0,3.3075,10.199,0,10.199,16.6785,2.0948,16.80953745,3.3075,0,3.3075,13.371,2.0948,13.53409872
13/07/2019 14:30,13.445,0,13.445,2.718,0,2.718,10.727,0,10.727,16.496,1.9258,16.60803184,2.718,0,2.718,13.778,1.9258,13.91193695
13/07/2019 15:00,13.5925,0.0288,13.59253051,2.7095,0,2.7095,10.883,0.0288,10.88303811,16.3735,1.4074,16.4338759,2.7095,0,2.7095,13.664,1.4074,13.73629028
13/07/2019 15:30,13.86,0.0634,13.86014501,2.488,0,2.488,11.372,0.0634,11.37217673,15.913,0,15.913,2.488,0,2.488,13.425,0,13.425
13/07/2019 16:00,13.9955,0.0692,13.99567108,2.5755,0,2.5755,11.42,0.0692,11.42020966,15.8695,0,15.8695,2.5755,0,2.5755,13.294,0,13.294
13/07/2019 16:30,14.4755,0.0692,14.4756654,2.3775,0,2.3775,12.098,0.0692,12.09819791,16.6665,0,16.6665,2.3775,0,2.3775,14.289,0,14.289
13/07/2019 17:00,15.364,0.0212,15.36401463,1.308,0,1.308,14.056,0.0212,14.05601599,17.954,0,17.954,1.308,0,1.308,16.646,0,16.646
13/07/2019 17:30,15.9855,0,15.9855,1.3205,0,1.3205,14.665,0,14.665,18.8575,0,18.8575,1.3205,0,1.3205,17.537,0,17.537
13/07/2019 18:00,16.9495,2.306,17.10564779,0.8905,0,0.8905,16.059,2.306,16.22372081,19.4765,0,19.4765,0.8905,0,0.8905,18.586,0,18.586
13/07/2019 18:30,17.0785,2.3808,17.24364726,0.8165,0,0.8165,16.262,2.3808,16.43535374,19.7575,0,19.7575,0.8165,0,0.8165,18.941,0,18.941
13/07/2019 19:00,17.1085,2.4038,17.27654557,0.5655,0,0.5655,16.543,2.4038,16.71673124,19.8155,0,19.8155,0.5655,0,0.5655,19.25,0,19.25
13/07/2019 19:30,16.784,2.2522,16.93443418,0.679,0,0.679,16.105,2.2522,16.26171669,19.449,0,19.449,0.679,0,0.679,18.77,0,18.77
13/07/2019 20:00,16.119,2.137,16.2600409,0.592,0,0.592,15.527,2.137,15.67336907,18.709,0,18.709,0.592,0,0.592,18.117,0,18.117
13/07/2019 20:30,15.4085,0.987,15.44007906,0.2465,0,0.2465,15.162,0.987,15.19409138,18.2765,0,18.2765,0.2465,0,0.2465,18.03,0,18.03
13/07/2019 21:00,14.591,0,14.591,0.097,0,0.097,14.494,0,14.494,17.727,0,17.727,0.097,0,0.097,17.63,0,17.63
13/07/2019 21:30,14.2615,0,14.2615,0.0165,0,0.0165,14.245,0,14.245,17.3505,0,17.3505,0.0165,0,0.0165,17.334,0,17.334
13/07/2019 22:00,14.11,0,14.11,0,0,0,14.11,0,14.11,17.195,0,17.195,0,0,0,17.195,0,17.195
13/07/2019 22:30,13.649,0,13.649,0,0,0,13.649,0,13.649,16.643,0,16.643,0,0,0,16.643,0,16.643
13/07/2019 23:00,12.97,1.1174,13.01804451,0,0,0,12.97,1.1174,13.01804451,15.327,0,15.327,0,0,0,15.327,0,15.327
13/07/2019 23:30,12.1043,0.603,12.11931052,5.4395,0,5.4395,6.6648,0.603,6.692022717,14.5755,0,14.5755,5.4395,0,5.4395,9.136,0,9.136
14/07/2019 00:00,10.891,0,10.891,0.053,0,0.053,10.838,0,10.838,13.32,0,13.32,0.053,0,0.053,13.267,0,13.267
14/07/2019 00:30,10.418,0,10.418,0,0,0,10.418,0,10.418,12.764,0,12.764,0,0,0,12.764,0,12.764
14/07/2019 01:00,9.8268,0,9.8268,0,0,0,9.8268,0,9.8268,12.073,0,12.073,0,0,0,12.073,0,12.073
14/07/2019 01:30,9.9438,0,9.9438,0,0,0,9.9438,0,9.9438,12.219,0,12.219,0,0,0,12.219,0,12.219
14/07/2019 02:00,9.6922,0,9.6922,0,0,0,9.6922,0,9.6922,11.871,0,11.871,0,0,0,11.871,0,11.871
14/07/2019 02:30,9.2544,0,9.2544,0,0,0,9.2544,0,9.2544,11.411,0,11.411,0,0,0,11.411,0,11.411
14/07/2019 03:00,8.8762,0,8.8762,0,0,0,8.8762,0,8.8762,10.996,0,10.996,0,0,0,10.996,0,10.996
14/07/2019 03:30,8.74,0,8.74,0,0,0,8.74,0,8.74,10.832,0,10.832,0,0,0,10.832,0,10.832
14/07/2019 04:00,8.6132,0,8.6132,0,0,0,8.6132,0,8.6132,10.696,0,10.696,0,0,0,10.696,0,10.696
14/07/2019 04:30,8.6592,0,8.6592,0,0,0,8.6592,0,8.6592,10.728,0,10.728,0,0,0,10.728,0,10.728
14/07/2019 05:00,8.6708,0,8.6708,0,0,0,8.6708,0,8.6708,10.688,0,10.688,0,0,0,10.688,0,10.688
14/07/2019 05:30,8.6991,0,8.6991,0.0015,0,0.0015,8.6976,0,8.6976,10.7055,0,10.7055,0.0015,0,0.0015,10.704,0,10.704
14/07/2019 06:00,8.9254,0,8.9254,0.055,0,0.055,8.8704,0,8.8704,10.924,0,10.924,0.055,0,0.055,10.869,0,10.869
14/07/2019 06:30,9.3758,0,9.3758,0.154,0,0.154,9.2218,0,9.2218,11.465,0,11.465,0.154,0,0.154,11.311,0,11.311
14/07/2019 07:00,10.0887,0,10.0887,0.3025,0,0.3025,9.7862,0,9.7862,12.2255,0,12.2255,0.3025,0,0.3025,11.923,0,11.923
14/07/2019 07:30,11.033,0,11.033,0.658,0,0.658,10.375,0,10.375,13.286,0,13.286,0.658,0,0.658,12.628,0,12.628
14/07/2019 08:00,12.3315,0.503,12.34175438,1.1205,0,1.1205,11.211,0.503,11.22227829,14.4315,0,14.4315,1.1205,0,1.1205,13.311,0,13.311
14/07/2019 08:30,13.8675,0.1804,13.86867335,1.6425,0,1.6425,12.225,0.1804,12.22633098,16.2085,0,16.2085,1.6425,0,1.6425,14.566,0,14.566
14/07/2019 09:00,14.738,0,14.738,1.89,0,1.89,12.848,0,12.848,17.28,0,17.28,1.89,0,1.89,15.39,0,15.39
14/07/2019 09:30,15.4905,0,15.4905,1.6205,0,1.6205,13.87,0,13.87,18.1845,0,18.1845,1.6205,0,1.6205,16.564,0,16.564
14/07/2019 10:00,15.912,0,15.912,4.413,0,4.413,11.499,0,11.499,18.527,0,18.527,4.413,0,4.413,14.114,0,14.114
14/07/2019 10:30,15.7355,0,15.7355,3.2835,0,3.2835,12.452,0,12.452,18.3245,0,18.3245,3.2835,0,3.2835,15.041,0,15.041
14/07/2019 11:00,15.5985,0.0116,15.59850431,3.1765,0,3.1765,12.422,0.0116,12.42200542,17.9075,0,17.9075,3.1765,0,3.1765,14.731,0,14.731
14/07/2019 11:30,15.2956,0,15.2956,10.401,0,10.401,4.8946,0,4.8946,17.3592,0,17.3592,10.401,0,10.401,6.9582,0,6.9582
14/07/2019 12:00,14.9965,0.0192,14.99651229,3.8355,0,3.8355,11.161,0.0192,11.16101651,16.8165,0,16.8165,3.8355,0,3.8355,12.981,0,12.981
14/07/2019 12:30,15.1036,1.3594,15.16465302,13.917,0,13.917,1.1866,1.3594,1.804435624,16.6724,0,16.6724,13.917,0,13.917,2.7554,0,2.7554
14/07/2019 13:00,14.7397,2.6036,14.96788192,8.0235,0,8.0235,6.7162,2.6036,7.20319897,15.9185,0,15.9185,8.0235,0,8.0235,7.895,0,7.895
14/07/2019 13:30,14.4465,2.809,14.7170596,4.3725,0,4.3725,10.074,2.809,10.45829608,15.5485,0,15.5485,4.3725,0,4.3725,11.176,0,11.176
14/07/2019 14:00,14.2158,2.8378,14.49627809,4.318,0,4.318,9.8978,2.8378,10.29657971,15.204,0,15.204,4.318,0,4.318,10.886,0,10.886
14/07/2019 14:30,13.9143,2.6804,14.17011957,4.2105,0,4.2105,9.7038,2.6804,10.06718822,14.7745,0,14.7745,4.2105,0,4.2105,10.564,0,10.564
14/07/2019 15:00,13.7338,2.6976,13.99622478,4.441,0,4.441,9.2928,2.6976,9.676423802,14.652,0,14.652,4.441,0,4.441,10.211,0,10.211
14/07/2019 15:30,13.8986,2.7264,14.16348611,4.358,0,4.358,9.5406,2.7264,9.92251507,14.895,0,14.895,4.358,0,4.358,10.537,0,10.537
14/07/2019 16:00,13.9374,2.5806,14.17429417,4.176,0,4.176,9.7614,2.5806,10.09675326,15.051,0,15.051,4.176,0,4.176,10.875,0,10.875
14/07/2019 16:30,14.387,2.521,14.6062045,3.923,0,3.923,10.464,2.521,10.76339802,15.744,0,15.744,3.923,0,3.923,11.821,0,11.821
14/07/2019 17:00,15.2565,2.4634,15.45409757,3.5875,0,3.5875,11.669,2.4634,11.9261855,16.9355,0,16.9355,3.5875,0,3.5875,13.348,0,13.348
14/07/2019 17:30,16.112,0.5012,16.11979359,3.159,0,3.159,12.953,0.5012,12.96269302,18.525,0,18.525,3.159,0,3.159,15.366,0,15.366
14/07/2019 18:00,16.324,0,16.324,2.621,0,2.621,13.703,0,13.703,19.271,0,19.271,2.621,0,2.621,16.65,0,16.65
14/07/2019 18:30,16.3195,0,16.3195,2.0365,0,2.0365,14.283,0,14.283,19.3735,0,19.3735,2.0365,0,2.0365,17.337,0,17.337
14/07/2019 19:00,16.1125,0,16.1125,1.4325,0,1.4325,14.68,0,14.68,19.3525,0,19.3525,1.4325,0,1.4325,17.92,0,17.92
14/07/2019 19:30,15.9645,0,15.9645,0.9025,0,0.9025,15.062,0,15.062,19.2635,0,19.2635,0.9025,0,0.9025,18.361,0,18.361
14/07/2019 20:00,16.2915,0,16.2915,0.5765,0,0.5765,15.715,0,15.715,19.7455,0,19.7455,0.5765,0,0.5765,19.169,0,19.169
14/07/2019 20:30,16.074,0,16.074,0.241,0,0.241,15.833,0,15.833,19.489,0,19.489,0.241,0,0.241,19.248,0,19.248
14/07/2019 21:00,15.465,0,15.465,0.099,0,0.099,15.366,0,15.366,18.855,0,18.855,0.099,0,0.099,18.756,0,18.756
14/07/2019 21:30,14.6975,0,14.6975,0.0135,0,0.0135,14.684,0,14.684,18.0105,0,18.0105,0.0135,0,0.0135,17.997,0,17.997
14/07/2019 22:00,14.233,0,14.233,0,0,0,14.233,0,14.233,17.487,0,17.487,0,0,0,17.487,0,17.487
14/07/2019 22:30,13.828,0.0076,13.82800209,3.232,0,3.232,10.596,0.0076,10.59600273,16.887,0,16.887,3.232,0,3.232,13.655,0,13.655
14/07/2019 23:00,12.582,0,12.582,0,0,0,12.582,0,12.582,15.406,0,15.406,0,0,0,15.406,0,15.406
14/07/2019 23:30,11.576,0,11.576,0,0,0,11.576,0,11.576,14.199,0,14.199,0,0,0,14.199,0,14.199
15/07/2019 00:00,10.513,0,10.513,0,0,0,10.513,0,10.513,12.94,0,12.94,0,0,0,12.94,0,12.94
15/07/2019 00:30,9.9332,0,9.9332,0,0,0,9.9332,0,9.9332,12.254,0,12.254,0,0,0,12.254,0,12.254
15/07/2019 01:00,9.4714,0,9.4714,0,0,0,9.4714,0,9.4714,11.704,0,11.704,0,0,0,11.704,0,11.704
15/07/2019 01:30,9.6,0,9.6,0,0,0,9.6,0,9.6,11.843,0,11.843,0,0,0,11.843,0,11.843
15/07/2019 02:00,9.2814,0,9.2814,0,0,0,9.2814,0,9.2814,11.475,0,11.475,0,0,0,11.475,0,11.475
15/07/2019 02:30,8.9934,0,8.9934,0,0,0,8.9934,0,8.9934,11.117,0,11.117,0,0,0,11.117,0,11.117
15/07/2019 03:00,8.736,0,8.736,0,0,0,8.736,0,8.736,10.81,0,10.81,0,0,0,10.81,0,10.81
15/07/2019 03:30,8.6996,0,8.6996,0,0,0,8.6996,0,8.6996,10.713,0,10.713,0,0,0,10.713,0,10.713
15/07/2019 04:00,8.6804,0,8.6804,0,0,0,8.6804,0,8.6804,10.693,0,10.693,0,0,0,10.693,0,10.693
15/07/2019 04:30,8.665,0,8.665,0,0,0,8.665,0,8.665,10.685,0,10.685,0,0,0,10.685,0,10.685
15/07/2019 05:00,8.7092,0,8.7092,0,0,0,8.7092,0,8.7092,10.744,0,10.744,0,0,0,10.744,0,10.744
15/07/2019 05:30,8.9017,0,8.9017,0.0025,0,0.0025,8.8992,0,8.8992,10.9815,0,10.9815,0.0025,0,0.0025,10.979,0,10.979
15/07/2019 06:00,9.3955,0,9.3955,0.0565,0,0.0565,9.339,0,9.339,11.6105,0,11.6105,0.0565,0,0.0565,11.554,0,11.554
15/07/2019 06:30,10.776,0,10.776,0.149,0,0.149,10.627,0,10.627,13.246,0,13.246,0.149,0,0.149,13.097,0,13.097
15/07/2019 07:00,12.137,0,12.137,0.337,0,0.337,11.8,0,11.8,14.907,0,14.907,0.337,0,0.337,14.57,0,14.57
15/07/2019 07:30,13.8585,1.5686,13.94698993,0.6125,0,0.6125,13.246,1.5686,13.33855397,16.4795,0,16.4795,0.6125,0,0.6125,15.867,0,15.867
15/07/2019 08:00,14.961,1.9796,15.09139944,0.857,0,0.857,14.104,1.9796,14.24224814,17.592,0,17.592,0.857,0,0.857,16.735,0,16.735
15/07/2019 08:30,15.5775,0.0558,15.57759994,1.2845,0,1.2845,14.293,0.0558,14.29310892,18.8545,0.0154,18.85450629,1.2845,0,1.2845,17.57,0.0154,17.57000675
15/07/2019 09:00,14.5575,0.1882,14.55871648,2.3385,0,2.3385,12.219,0.1882,12.22044927,20.2285,0.023,20.22851308,2.3385,0,2.3385,17.89,0.023,17.89001478
15/07/2019 09:30,14.5375,0.2822,14.54023876,2.3915,0,2.3915,12.146,0.2822,12.14927787,20.1845,0.0288,20.18452055,2.3915,0,2.3915,17.793,0.0288,17.79302331
15/07/2019 10:00,14.5465,0.5204,14.55580566,2.3525,0,2.3525,12.194,0.5204,12.20509943,19.8745,0.338,19.87737393,2.3525,0,2.3525,17.522,0.338,17.52525971
15/07/2019 10:30,13.9765,0.4052,13.98237245,2.1205,0,2.1205,11.856,0.4052,11.8629222,19.3255,0.2036,19.32657246,2.1205,0,2.1205,17.205,0.2036,17.20620464
15/07/2019 11:00,13.64,0.6202,13.65409272,3.05,0,3.05,10.59,0.6202,10.60814536,18.888,0.4224,18.89272256,3.05,0,3.05,15.838,0.4224,15.84363171
15/07/2019 11:30,13.4665,0.649,13.48212977,3.3535,0,3.3535,10.113,0.649,10.13380333,18.4065,0.4588,18.41221713,3.3535,0,3.3535,15.053,0.4588,15.05999025
15/07/2019 12:00,13.5751,0.9196,13.60621197,4.4795,0,4.4795,9.0956,0.9196,9.141969346,17.6625,0.5012,17.66960972,4.4795,0,4.4795,13.183,0.5012,13.19252404
15/07/2019 12:30,13.4728,0.8524,13.49973798,4.466,0,4.466,9.0068,0.8524,9.047045485,18.165,0.6278,18.17584545,4.466,0,4.466,13.699,0.6278,13.71337792
15/07/2019 13:00,13.4965,0.8006,13.52022458,3.8945,0,3.8945,9.602,0.8006,9.635318592,18.1315,0.4972,18.1383158,3.8945,0,3.8945,14.237,0.4972,14.24567923
15/07/2019 13:30,13.1498,0.7412,13.17067263,4.218,0,4.218,8.9318,0.7412,8.962501251,17.617,0.3916,17.62135181,4.218,0,4.218,13.399,0.3916,13.40472124
15/07/2019 14:00,12.8539,0.7258,12.87437497,4.4885,0,4.4885,8.3654,0.7258,8.396826948,17.2645,0.4204,17.26961773,4.4885,0,4.4885,12.776,0.4204,12.78291485
15/07/2019 14:30,12.7139,0.7564,12.73638073,4.4905,0,4.4905,8.2234,0.7564,8.258114102,17.0205,0.4204,17.02569107,4.4905,0,4.4905,12.53,0.4204,12.53705054
15/07/2019 15:00,12.6369,0.7162,12.65717915,4.4595,0,4.4595,8.1774,0.7162,8.208703503,16.9125,0.5184,16.9204431,4.4595,0,4.4595,12.453,0.5184,12.46378544
15/07/2019 15:30,12.5324,0.2266,12.53444843,4.503,0,4.503,8.0294,0.2266,8.032596835,16.805,0.4166,16.81016301,4.503,0,4.503,12.302,0.4166,12.30905194
15/07/2019 16:00,12.9162,0.0634,12.9163556,4.445,0,4.445,8.4712,0.0634,8.471437245,17.353,0.2516,17.35482387,4.445,0,4.445,12.908,0.2516,12.91045183
15/07/2019 16:30,13.6329,0.046,13.63297761,4.1135,0,4.1135,9.5194,0.046,9.519511141,18.3885,0.263,18.39038067,4.1135,0,4.1135,14.275,0.263,14.27742253
15/07/2019 17:00,14.6131,0.29,14.61597727,5.2875,0,5.2875,9.3256,0.29,9.330108004,19.7565,0.2804,19.75848973,5.2875,0,5.2875,14.469,0.2804,14.47171673
15/07/2019 17:30,15.4137,2.3212,15.58749875,6.3455,0,6.3455,9.0682,2.3212,9.360567327,20.1885,0,20.1885,6.3455,0,6.3455,13.843,0,13.843
15/07/2019 18:00,16.185,2.5,16.37694187,2.6,0,2.6,13.585,2.5,13.81311786,21.286,0,21.286,2.6,0,2.6,18.686,0,18.686
15/07/2019 18:30,16.2885,2.4366,16.46973745,1.9995,0,1.9995,14.289,2.4366,14.49525924,21.5855,0,21.5855,1.9995,0,1.9995,19.586,0,19.586
15/07/2019 19:00,16.1865,2.3558,16.35703445,1.2855,0,1.2855,14.901,2.3558,15.08607287,21.6465,0,21.6465,1.2855,0,1.2855,20.361,0,20.361
15/07/2019 19:30,16.045,1.9622,16.16453692,5.287,0,5.287,10.758,1.9622,10.9354832,21.726,0,21.726,5.287,0,5.287,16.439,0,16.439
15/07/2019 20:00,15.94,2.3808,16.11681757,0.392,0,0.392,15.548,2.3808,15.72922479,21.343,0,21.343,0.392,0,0.392,20.951,0,20.951
15/07/2019 20:30,14.9245,0.313,14.92778179,0.2515,0,0.2515,14.673,0.313,14.67633803,20.9915,0,20.9915,0.2515,0,0.2515,20.74,0,20.74
15/07/2019 21:00,14.4045,0,14.4045,0.1125,0,0.1125,14.292,0,14.292,20.4585,0,20.4585,0.1125,0,0.1125,20.346,0,20.346
15/07/2019 21:30,14.162,0,14.162,0.013,0,0.013,14.149,0,14.149,20.074,0,20.074,0.013,0,0.013,20.061,0,20.061
15/07/2019 22:00,13.91,0,13.91,0,0,0,13.91,0,13.91,19.605,0,19.605,0,0,0,19.605,0,19.605
15/07/2019 22:30,13.112,0,13.112,0,0,0,13.112,0,13.112,18.597,0,18.597,0,0,0,18.597,0,18.597
15/07/2019 23:00,11.794,0,11.794,0,0,0,11.794,0,11.794,16.934,0,16.934,0,0,0,16.934,0,16.934
15/07/2019 23:30,10.87,0,10.87,0,0,0,10.87,0,10.87,15.587,0,15.587,0,0,0,15.587,0,15.587
16/07/2019 00:00,9.7728,0,9.7728,0,0,0,9.7728,0,9.7728,14.142,0,14.142,0,0,0,14.142,0,14.142
16/07/2019 00:30,9.2314,0,9.2314,0,0,0,9.2314,0,9.2314,13.281,0,13.281,0,0,0,13.281,0,13.281
16/07/2019 01:00,8.8552,0,8.8552,0,0,0,8.8552,0,8.8552,12.732,0,12.732,0,0,0,12.732,0,12.732
16/07/2019 01:30,9.1028,0,9.1028,0,0,0,9.1028,0,9.1028,12.965,0,12.965,0,0,0,12.965,0,12.965
16/07/2019 02:00,8.786,0,8.786,0,0,0,8.786,0,8.786,12.548,0,12.548,0,0,0,12.548,0,12.548
16/07/2019 02:30,8.5192,0,8.5192,0,0,0,8.5192,0,8.5192,12.17,0,12.17,0,0,0,12.17,0,12.17
16/07/2019 03:00,8.2292,0,8.2292,0,0,0,8.2292,0,8.2292,11.837,0,11.837,0,0,0,11.837,0,11.837
16/07/2019 03:30,8.1408,0,8.1408,0,0,0,8.1408,0,8.1408,11.722,0,11.722,0,0,0,11.722,0,11.722
16/07/2019 04:00,8.1312,0,8.1312,0,0,0,8.1312,0,8.1312,11.697,0,11.697,0,0,0,11.697,0,11.697
16/07/2019 04:30,8.0102,0,8.0102,0,0,0,8.0102,0,8.0102,11.585,0,11.585,0,0,0,11.585,0,11.585
16/07/2019 05:00,8.0948,0,8.0948,0,0,0,8.0948,0,8.0948,11.683,0,11.683,0,0,0,11.683,0,11.683
16/07/2019 05:30,8.2969,0,8.2969,0.0005,0,0.0005,8.2964,0,8.2964,11.9645,0,11.9645,0.0005,0,0.0005,11.964,0,11.964
16/07/2019 06:00,8.6594,0,8.6594,0.052,0,0.052,8.6074,0,8.6074,12.52,0,12.52,0.052,0,0.052,12.468,0,12.468
16/07/2019 06:30,10.0232,0,10.0232,0.16,0,0.16,9.8632,0,9.8632,14.285,0,14.285,0.16,0,0.16,14.125,0,14.125
16/07/2019 07:00,11.248,0,11.248,0.322,0,0.322,10.926,0,10.926,15.934,0,15.934,0.322,0,0.322,15.612,0,15.612
16/07/2019 07:30,12.9818,0.2956,12.98516502,4.245,0,4.245,8.7368,0.2956,8.74179922,17.629,0,17.629,4.245,0,4.245,13.384,0,13.384
16/07/2019 08:00,14.4555,0,14.4555,4.1145,0,4.1145,10.341,0,10.341,18.3245,0,18.3245,4.1145,0,4.1145,14.21,0,14.21
16/07/2019 08:30,14.9,0,14.9,1.662,0,1.662,13.238,0,13.238,18.81,0,18.81,1.662,0,1.662,17.148,0,17.148
16/07/2019 09:00,14.643,0,14.643,2.265,0,2.265,12.378,0,12.378,19.562,0.0308,19.56202425,2.265,0,2.265,17.297,0.0308,17.29702742
16/07/2019 09:30,15.5255,0.1804,15.52654805,2.8015,0,2.8015,12.724,0.1804,12.72527879,19.0615,0.0212,19.06151179,2.8015,0,2.8015,16.26,0.0212,16.26001382
16/07/2019 10:00,14.4851,0.0384,14.4851509,6.1805,0,6.1805,8.3046,0.0384,8.304688779,19.2155,0.2036,19.2165786,6.1805,0,6.1805,13.035,0.2036,13.03658997
16/07/2019 10:30,14.3595,2.3654,14.55301884,3.7345,0,3.7345,10.625,2.3654,10.88511562,18.5955,0.0902,18.59571876,3.7345,0,3.7345,14.861,0.0902,14.86127374
16/07/2019 11:00,14.0268,2.8704,14.31748282,4.102,0,4.102,9.9248,2.8704,10.33154641,17.897,0,17.897,4.102,0,4.102,13.795,0,13.795
16/07/2019 11:30,13.9344,2.6726,14.18838589,4.415,0,4.415,9.5194,2.6726,9.887455038,17.83,0,17.83,4.415,0,4.415,13.415,0,13.415
16/07/2019 12:00,13.3212,2.8724,13.62736406,4.399,0,4.399,8.9222,2.8724,9.373171,17.16,0,17.16,4.399,0,4.399,12.761,0,12.761
16/07/2019 12:30,13.2775,2.9184,13.59444978,4.3975,0,4.3975,8.88,2.9184,9.347270113,17.0405,0,17.0405,4.3975,0,4.3975,12.643,0,12.643
16/07/2019 13:00,13.1629,2.832,13.46410637,4.8645,0,4.8645,8.2984,2.832,8.768333169,16.8775,0,16.8775,4.8645,0,4.8645,12.013,0,12.013
