Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/07/2019 13:30,13.1777,2.926,13.49863894,4.8775,0,4.8775,8.3002,2.926,8.800840644,16.7435,0,16.7435,4.8775,0,4.8775,11.866,0,11.866
16/07/2019 14:00,12.7798,2.8128,13.08568423,4.875,0,4.875,7.9048,2.8128,8.390334134,16.232,0,16.232,4.875,0,4.875,11.357,0,11.357
16/07/2019 14:30,12.6237,2.8168,12.93414721,4.8285,0,4.8285,7.7952,2.8168,8.28851647,16.0465,0,16.0465,4.8285,0,4.8285,11.218,0,11.218
16/07/2019 15:00,12.5141,2.8014,12.82382707,4.7495,0,4.7495,7.7646,2.8014,8.254505141,15.9205,0,15.9205,4.7495,0,4.7495,11.171,0,11.171
16/07/2019 15:30,12.5558,2.7572,12.85497046,4.584,0,4.584,7.9718,2.7572,8.4351495,16.071,0,16.071,4.584,0,4.584,11.487,0,11.487
16/07/2019 16:00,13.1509,2.7226,13.42976997,4.2555,0,4.2555,8.8954,2.7226,9.302724973,16.3935,0,16.3935,4.2555,0,4.2555,12.138,0,12.138
16/07/2019 16:30,13.4519,2.5978,13.70044446,3.9825,0,3.9825,9.4694,2.5978,9.819271928,17.6095,0,17.6095,3.9825,0,3.9825,13.627,0,13.627
16/07/2019 17:00,14.4644,2.5748,14.69178214,6.961,0,6.961,7.5034,2.5748,7.932881355,18.638,0,18.638,6.961,0,6.961,11.677,0,11.677
16/07/2019 17:30,15.0258,0.315,15.02910146,9.431,0,9.431,5.5948,0.315,5.603660593,19.767,0,19.767,9.431,0,9.431,10.336,0,10.336
16/07/2019 18:00,15.7838,0,15.7838,12.343,0,12.343,3.4408,0,3.4408,20.48,0,20.48,12.343,0,12.343,8.137,0,8.137
16/07/2019 18:30,16.0272,0,16.0272,11.757,0,11.757,4.2702,0,4.2702,20.8022,0,20.8022,11.757,0,11.757,9.0452,0,9.0452
16/07/2019 19:00,16.0444,0,16.0444,11.254,0,11.254,4.7904,0,4.7904,20.9384,0,20.9384,11.254,0,11.254,9.6844,0,9.6844
16/07/2019 19:30,15.8955,0,15.8955,10.5905,0,10.5905,5.305,0,5.305,20.9085,0,20.9085,10.5905,0,10.5905,10.318,0,10.318
16/07/2019 20:00,15.6136,0,15.6136,10.249,0,10.249,5.3646,0,5.3646,20.463,0,20.463,10.249,0,10.249,10.214,0,10.214
16/07/2019 20:30,14.822,0,14.822,1.227,0,1.227,13.595,0,13.595,19.876,0,19.876,1.227,0,1.227,18.649,0,18.649
16/07/2019 21:00,14.317,0,14.317,0.095,0,0.095,14.222,0,14.222,18.817,0,18.817,0.095,0,0.095,18.722,0,18.722
16/07/2019 21:30,13.949,0,13.949,0.008,0,0.008,13.941,0,13.941,18.342,0,18.342,0.008,0,0.008,18.334,0,18.334
16/07/2019 22:00,13.887,0,13.887,0,0,0,13.887,0,13.887,18.159,0,18.159,0,0,0,18.159,0,18.159
16/07/2019 22:30,12.591,0,12.591,0,0,0,12.591,0,12.591,17.878,0,17.878,0,0,0,17.878,0,17.878
16/07/2019 23:00,11.328,0,11.328,0,0,0,11.328,0,11.328,16.544,0,16.544,0,0,0,16.544,0,16.544
16/07/2019 23:30,10.576,0.2592,10.5791758,0,0,0,10.576,0.2592,10.5791758,15.268,0,15.268,0,0,0,15.268,0,15.268
17/07/2019 00:00,9.9708,0.3168,9.975831538,0,0,0,9.9708,0.3168,9.975831538,14.127,0,14.127,0,0,0,14.127,0,14.127
17/07/2019 00:30,9.3678,0,9.3678,0,0,0,9.3678,0,9.3678,13.444,0,13.444,0,0,0,13.444,0,13.444
17/07/2019 01:00,8.9166,0,8.9166,0,0,0,8.9166,0,8.9166,12.824,0,12.824,0,0,0,12.824,0,12.824
17/07/2019 01:30,9.095,0,9.095,0,0,0,9.095,0,9.095,13.019,0,13.019,0,0,0,13.019,0,13.019
17/07/2019 02:00,8.5728,0,8.5728,0,0,0,8.5728,0,8.5728,12.402,0,12.402,0,0,0,12.402,0,12.402
17/07/2019 02:30,8.3002,0,8.3002,0,0,0,8.3002,0,8.3002,12.059,0,12.059,0,0,0,12.059,0,12.059
17/07/2019 03:00,7.9086,0,7.9086,0,0,0,7.9086,0,7.9086,11.568,0,11.568,0,0,0,11.568,0,11.568
17/07/2019 03:30,7.7894,0,7.7894,0,0,0,7.7894,0,7.7894,11.422,0,11.422,0,0,0,11.422,0,11.422
17/07/2019 04:00,7.7914,0,7.7914,0,0,0,7.7914,0,7.7914,11.422,0,11.422,0,0,0,11.422,0,11.422
17/07/2019 04:30,7.7894,0,7.7894,0,0,0,7.7894,0,7.7894,11.44,0,11.44,0,0,0,11.44,0,11.44
17/07/2019 05:00,7.8126,0,7.8126,0,0,0,7.8126,0,7.8126,11.474,0,11.474,0,0,0,11.474,0,11.474
17/07/2019 05:30,7.9814,0,7.9814,0,0,0,7.9814,0,7.9814,11.731,0,11.731,0,0,0,11.731,0,11.731
17/07/2019 06:00,8.4137,0,8.4137,0.0385,0,0.0385,8.3752,0,8.3752,12.3435,0,12.3435,0.0385,0,0.0385,12.305,0,12.305
17/07/2019 06:30,9.7853,0,9.7853,0.1565,0,0.1565,9.6288,0,9.6288,14.1055,0,14.1055,0.1565,0,0.1565,13.949,0,13.949
17/07/2019 07:00,10.7715,0,10.7715,0.3905,0,0.3905,10.381,0,10.381,15.5415,0,15.5415,0.3905,0,0.3905,15.151,0,15.151
17/07/2019 07:30,12.298,0.5876,12.3120298,0.719,0,0.719,11.579,0.5876,11.59389989,17.505,0,17.505,0.719,0,0.719,16.786,0,16.786
17/07/2019 08:00,14.0505,0,14.0505,1.0055,0,1.0055,13.045,0,13.045,18.4105,0,18.4105,1.0055,0,1.0055,17.405,0,17.405
17/07/2019 08:30,14.724,0.0096,14.72400313,1.24,0,1.24,13.484,0.0096,13.48400342,19.058,0,19.058,1.24,0,1.24,17.818,0,17.818
17/07/2019 09:00,14.36,0.05,14.36008705,1.926,0,1.926,12.434,0.05,12.43410053,19.507,0,19.507,1.926,0,1.926,17.581,0,17.581
17/07/2019 09:30,14.4095,0.1132,14.40994464,1.9655,0,1.9655,12.444,0.1132,12.44451487,20.0055,0.0748,20.00563984,1.9655,0,1.9655,18.04,0.0748,18.04015507
17/07/2019 10:00,14.7665,0.3514,14.77068056,1.8835,0,1.8835,12.883,0.3514,12.88779155,19.2545,0,19.2545,1.8835,0,1.8835,17.371,0,17.371
17/07/2019 10:30,13.94,0.2074,13.94154277,2.697,0,2.697,11.243,0.2074,11.24491279,19.621,0.146,19.62154319,2.697,0,2.697,16.924,0.146,16.92462974
17/07/2019 11:00,13.5085,0.2554,13.51091416,3.0035,0,3.0035,10.505,0.2554,10.50810421,18.9625,0.1786,18.96334106,3.0035,0,3.0035,15.959,0.1786,15.95999934
17/07/2019 11:30,13.198,0.217,13.19978382,3.088,0,3.088,10.11,0.217,10.11232856,18.583,0.1574,18.58366659,3.088,0,3.088,15.495,0.1574,15.49579942
17/07/2019 12:00,13.523,0.1536,13.5238723,2.083,0,2.083,11.44,0.1536,11.44103111,18.48,0.0556,18.48008364,2.083,0,2.083,16.397,0.0556,16.39709427
17/07/2019 12:30,13.208,0.0596,13.20813447,2.877,0,2.877,10.331,0.0596,10.33117192,18.319,0.0172,18.31900807,2.877,0,2.877,15.442,0.0172,15.44200958
17/07/2019 13:00,13.3429,0.4454,13.35033189,3.9745,0,3.9745,9.3684,0.4454,9.378981806,17.9175,0.0864,17.91770831,3.9745,0,3.9745,13.943,0.0864,13.94326769
17/07/2019 13:30,13.848,0.3014,13.85127958,2.951,0,2.951,10.897,0.3014,10.90116741,17.766,0.0058,17.76600095,2.951,0,2.951,14.815,0.0058,14.81500114
17/07/2019 14:00,12.8766,0.1228,12.87718554,3.892,0,3.892,8.9846,0.1228,8.985439166,18.317,0.4166,18.32173694,3.892,0,3.892,14.425,0.4166,14.43101454
17/07/2019 14:30,12.8795,0.0212,12.87951745,2.5775,0,2.5775,10.302,0.0212,10.30202181,18.3635,0.29,18.36578973,2.5775,0,2.5775,15.786,0.29,15.78866353
17/07/2019 15:00,13.632,0.19,13.63332403,2.889,0,2.889,10.743,0.19,10.74468003,17.781,0.0634,17.78111303,2.889,0,2.889,14.892,0.0634,14.89213496
17/07/2019 15:30,12.8645,0.0288,12.86453224,2.7545,0,2.7545,10.11,0.0288,10.11004102,18.6035,0.1632,18.60421583,2.7545,0,2.7545,15.849,0.1632,15.84984023
17/07/2019 16:00,13.194,0.0038,13.19400055,3.146,0,3.146,10.048,0.0038,10.04800072,18.789,0.24,18.79053275,3.146,0,3.146,15.643,0.24,15.64484097
17/07/2019 16:30,13.366,0,13.366,3.223,0,3.223,10.143,0,10.143,18.999,0.0998,18.99926212,3.223,0,3.223,15.776,0.0998,15.77631567
17/07/2019 17:00,14.1423,0,14.1423,6.6345,0,6.6345,7.5078,0,7.5078,20.1805,0.0596,20.18058801,6.6345,0,6.6345,13.546,0.0596,13.54613111
17/07/2019 17:30,14.7372,0,14.7372,5.838,0,5.838,8.8992,0,8.8992,21.234,0.0384,21.23403472,5.838,0,5.838,15.396,0.0384,15.39604789
17/07/2019 18:00,16.3755,0.0076,16.37550176,1.2545,0,1.2545,15.121,0.0076,15.12100191,22.1405,0.0768,22.1406332,1.2545,0,1.2545,20.886,0.0768,20.8861412
17/07/2019 18:30,16.9345,0,16.9345,0.9865,0,0.9865,15.948,0,15.948,22.1465,0,22.1465,0.9865,0,0.9865,21.16,0,21.16
17/07/2019 19:00,15.725,0,15.725,1.047,0,1.047,14.678,0,14.678,21.995,0,21.995,1.047,0,1.047,20.948,0,20.948
17/07/2019 19:30,15.227,0,15.227,0.727,0,0.727,14.5,0,14.5,21.785,0,21.785,0.727,0,0.727,21.058,0,21.058
17/07/2019 20:00,14.9265,0,14.9265,0.4535,0,0.4535,14.473,0,14.473,21.3585,0,21.3585,0.4535,0,0.4535,20.905,0,20.905
17/07/2019 20:30,14.53,0,14.53,0.249,0,0.249,14.281,0,14.281,20.895,0,20.895,0.249,0,0.249,20.646,0,20.646
17/07/2019 21:00,13.9915,0,13.9915,0.1005,0,0.1005,13.891,0,13.891,20.2435,0,20.2435,0.1005,0,0.1005,20.143,0,20.143
17/07/2019 21:30,13.755,0,13.755,0.009,0,0.009,13.746,0,13.746,19.909,0,19.909,0.009,0,0.009,19.9,0,19.9
17/07/2019 22:00,13.474,0,13.474,0.009,0,0.009,13.465,0,13.465,19.463,0,19.463,0.009,0,0.009,19.454,0,19.454
17/07/2019 22:30,12.7765,0,12.7765,0.0125,0,0.0125,12.764,0,12.764,18.5175,0,18.5175,0.0125,0,0.0125,18.505,0,18.505
17/07/2019 23:00,11.583,0,11.583,0.004,0,0.004,11.579,0,11.579,16.877,0,16.877,0.004,0,0.004,16.873,0,16.873
17/07/2019 23:30,10.5485,0,10.5485,0.0035,0,0.0035,10.545,0,10.545,15.4305,0,15.4305,0.0035,0,0.0035,15.427,0,15.427
18/07/2019 00:00,9.7249,0.1306,9.725776903,0.0035,0,0.0035,9.7214,0.1306,9.722277219,14.1635,0,14.1635,0.0035,0,0.0035,14.16,0,14.16
18/07/2019 00:30,9.1406,0,9.1406,0.009,0,0.009,9.1316,0,9.1316,13.334,0,13.334,0.009,0,0.009,13.325,0,13.325
18/07/2019 01:00,8.6752,0,8.6752,0.016,0,0.016,8.6592,0,8.6592,12.676,0,12.676,0.016,0,0.016,12.66,0,12.66
18/07/2019 01:30,8.8069,0,8.8069,0.0075,0,0.0075,8.7994,0,8.7994,12.8255,0,12.8255,0.0075,0,0.0075,12.818,0,12.818
18/07/2019 02:00,8.5576,0,8.5576,0.002,0,0.002,8.5556,0,8.5556,12.451,0,12.451,0.002,0,0.002,12.449,0,12.449
18/07/2019 02:30,8.237,0,8.237,0.004,0,0.004,8.233,0,8.233,12.081,0,12.081,0.004,0,0.004,12.077,0,12.077
18/07/2019 03:00,8.0364,0,8.0364,0.007,0,0.007,8.0294,0,8.0294,11.804,0,11.804,0.007,0,0.007,11.797,0,11.797
18/07/2019 03:30,8.0237,0,8.0237,0.0095,0,0.0095,8.0142,0,8.0142,11.7345,0,11.7345,0.0095,0,0.0095,11.725,0,11.725
18/07/2019 04:00,7.9121,0,7.9121,0.0075,0,0.0075,7.9046,0,7.9046,11.5985,0,11.5985,0.0075,0,0.0075,11.591,0,11.591
18/07/2019 04:30,7.948,0,7.948,0.001,0,0.001,7.947,0,7.947,11.657,0,11.657,0.001,0,0.001,11.656,0,11.656
18/07/2019 05:00,8.1774,0,8.1774,0.004,0,0.004,8.1734,0,8.1734,11.893,0,11.893,0.004,0,0.004,11.889,0,11.889
18/07/2019 05:30,8.4156,0,8.4156,0.002,0,0.002,8.4136,0,8.4136,12.24,0,12.24,0.002,0,0.002,12.238,0,12.238
18/07/2019 06:00,8.8382,0,8.8382,0.008,0,0.008,8.8302,0,8.8302,12.82,0,12.82,0.008,0,0.008,12.812,0,12.812
18/07/2019 06:30,10.128,0,10.128,0.142,0,0.142,9.986,0,9.986,14.542,0,14.542,0.142,0,0.142,14.4,0,14.4
18/07/2019 07:00,11.3655,0.3264,11.37018589,0.2535,0,0.2535,11.112,0.3264,11.11679275,16.1855,0,16.1855,0.2535,0,0.2535,15.932,0,15.932
18/07/2019 07:30,13.041,1.9162,13.18102816,0.53,0,0.53,12.511,1.9162,12.65689312,17.943,0,17.943,0.53,0,0.53,17.413,0,17.413
18/07/2019 08:00,14.565,2.2638,14.73987841,0.716,0,0.716,13.849,2.2638,14.03280412,18.595,0,18.595,0.716,0,0.716,17.879,0,17.879
18/07/2019 08:30,15.388,2.4422,15.58059321,0.587,0,0.587,14.801,2.4422,15.00113135,19.505,0,19.505,0.587,0,0.587,18.918,0,18.918
18/07/2019 09:00,14.966,0.6894,14.98186999,0.913,0,0.913,14.053,0.6894,14.06989983,20.733,0.0922,20.73320501,0.913,0,0.913,19.82,0.0922,19.82021445
18/07/2019 09:30,15.5155,0.4436,15.52184014,1.4635,0,1.4635,14.052,0.4436,14.05900014,20.2875,0,20.2875,1.4635,0,1.4635,18.824,0,18.824
18/07/2019 10:00,15.5205,0.6144,15.53265617,1.2275,0,1.2275,14.293,0.6144,14.30619923,20.2505,0.0288,20.25052048,1.2275,0,1.2275,19.023,0.0288,19.0230218
18/07/2019 10:30,14.834,0.1268,14.83454193,1.974,0,1.974,12.86,0.1268,12.86062511,20.151,0.29,20.15308664,1.974,0,1.974,18.177,0.29,18.17931322
18/07/2019 11:00,14.51,0.0308,14.51003269,1.49,0,1.49,13.02,0.0308,13.02003643,20.288,0.48,20.29367744,1.49,0,1.49,18.798,0.48,18.80412731
18/07/2019 11:30,14.1255,0.0058,14.12550119,2.3335,0,2.3335,11.792,0.0058,11.79200143,19.7215,0.4224,19.72602302,2.3335,0,2.3335,17.388,0.4224,17.39312984
18/07/2019 12:00,13.604,0,13.604,2.587,0,2.587,11.017,0,11.017,19.251,0.4204,19.25558976,2.587,0,2.587,16.664,0.4204,16.66930209
18/07/2019 12:30,13.471,0.023,13.47101963,3.168,0,3.168,10.303,0.023,10.30302567,19.401,0.5684,19.40932455,3.168,0,3.168,16.233,0.5684,16.24294824
18/07/2019 13:00,13.955,0.1018,13.9553713,2.393,0,2.393,11.562,0.1018,11.56244815,19.861,0.5644,19.8690178,2.393,0,2.393,17.468,0.5644,17.47711565
18/07/2019 13:30,13.9695,0.1652,13.97047677,3.4035,0,3.4035,10.566,0.1652,10.56729138,19.5645,0.578,19.57303615,3.4035,0,3.4035,16.161,0.578,16.17133281
18/07/2019 14:00,14.688,0.4262,14.6941822,2.583,0,2.583,12.105,0.4262,12.11250063,17.977,0.0634,17.9771118,2.583,0,2.583,15.394,0.0634,15.39413056
18/07/2019 14:30,13.895,0.2996,13.89822957,2.91,0,2.91,10.985,0.2996,10.98908482,17.737,0.071,17.7371421,2.91,0,2.91,14.827,0.071,14.82716999
18/07/2019 15:00,13.6585,0.1248,13.65907015,2.9505,0,2.9505,10.708,0.1248,10.70872724,18.6345,0.265,18.63638418,2.9505,0,2.9505,15.684,0.265,15.68623859
18/07/2019 15:30,13.7195,0.0192,13.71951343,2.6035,0,2.6035,11.116,0.0192,11.11601658,18.6665,0.0826,18.66668275,2.6035,0,2.6035,16.063,0.0826,16.06321237
18/07/2019 16:00,14.1165,0.0442,14.1165692,2.6455,0,2.6455,11.471,0.0442,11.47108516,19.2785,0.2036,19.27957508,2.6455,0,2.6455,16.633,0.2036,16.63424606
18/07/2019 16:30,14.454,0.0172,14.45401023,2.756,0,2.756,11.698,0.0172,11.69801264,19.857,0.1786,19.85780318,2.756,0,2.756,17.101,0.1786,17.10193261
18/07/2019 17:00,15.469,0.0692,15.46915478,2.524,0,2.524,12.945,0.0692,12.94518496,21.262,0.2938,21.26402978,2.524,0,2.524,18.738,0.2938,18.74030316
18/07/2019 17:30,15.8295,0,15.8295,2.2915,0,2.2915,13.538,0,13.538,22.0405,0.0768,22.0406338,2.2915,0,2.2915,19.749,0.0768,19.74914933
18/07/2019 18:00,16.455,0,16.455,1.493,0,1.493,14.962,0,14.962,22.818,0.0154,22.8180052,1.493,0,1.493,21.325,0.0154,21.32500556
18/07/2019 18:30,16.4985,0,16.4985,1.0555,0,1.0555,15.443,0,15.443,22.9435,0,22.9435,1.0555,0,1.0555,21.888,0,21.888
18/07/2019 19:00,16.175,0,16.175,0.761,0,0.761,15.414,0,15.414,22.666,0,22.666,0.761,0,0.761,21.905,0,21.905
18/07/2019 19:30,15.668,0,15.668,0.762,0,0.762,14.906,0,14.906,21.998,0,21.998,0.762,0,0.762,21.236,0,21.236
18/07/2019 20:00,15.2365,0,15.2365,0.5695,0,0.5695,14.667,0,14.667,21.4295,0,21.4295,0.5695,0,0.5695,20.86,0,20.86
18/07/2019 20:30,14.6825,0,14.6825,0.3455,0,0.3455,14.337,0,14.337,20.5215,0,20.5215,0.3455,0,0.3455,20.176,0,20.176
18/07/2019 21:00,14.912,0,14.912,0.12,0,0.12,14.792,0,14.792,19.909,0,19.909,0.12,0,0.12,19.789,0,19.789
18/07/2019 21:30,14.4855,0,14.4855,0.0095,0,0.0095,14.476,0,14.476,19.6645,0,19.6645,0.0095,0,0.0095,19.655,0,19.655
18/07/2019 22:00,14.2715,0,14.2715,4.2105,0,4.2105,10.061,0,10.061,19.2215,0.0116,19.2215035,4.2105,0,4.2105,15.011,0.0116,15.01100448
18/07/2019 22:30,13.7684,0,13.7684,8.002,0,8.002,5.7664,0,5.7664,17.8904,0.263,17.89233303,8.002,0,8.002,9.8884,0.263,9.891896864
18/07/2019 23:00,12.577,0,12.577,0,0,0,12.577,0,12.577,16.634,0,16.634,0,0,0,16.634,0,16.634
18/07/2019 23:30,11.092,0,11.092,0,0,0,11.092,0,11.092,15.589,0,15.589,0,0,0,15.589,0,15.589
19/07/2019 00:00,9.9868,0,9.9868,0,0,0,9.9868,0,9.9868,14.26,0,14.26,0,0,0,14.26,0,14.26
19/07/2019 00:30,9.4638,0,9.4638,0,0,0,9.4638,0,9.4638,13.561,0,13.561,0,0,0,13.561,0,13.561
19/07/2019 01:00,9.0068,0,9.0068,0,0,0,9.0068,0,9.0068,12.91,0,12.91,0,0,0,12.91,0,12.91
19/07/2019 01:30,9.097,0,9.097,0,0,0,9.097,0,9.097,12.99,0,12.99,0,0,0,12.99,0,12.99
19/07/2019 02:00,8.7188,0,8.7188,0,0,0,8.7188,0,8.7188,12.542,0,12.542,0,0,0,12.542,0,12.542
19/07/2019 02:30,8.4634,0,8.4634,0,0,0,8.4634,0,8.4634,12.178,0,12.178,0,0,0,12.178,0,12.178
19/07/2019 03:00,8.2292,0,8.2292,0,0,0,8.2292,0,8.2292,11.876,0,11.876,0,0,0,11.876,0,11.876
19/07/2019 03:30,8.0582,0,8.0582,0,0,0,8.0582,0,8.0582,11.689,0,11.689,0,0,0,11.689,0,11.689
19/07/2019 04:00,8.0448,0,8.0448,0,0,0,8.0448,0,8.0448,11.669,0,11.669,0,0,0,11.669,0,11.669
19/07/2019 04:30,8.1438,0,8.1438,0.001,0,0.001,8.1428,0,8.1428,11.773,0,11.773,0.001,0,0.001,11.772,0,11.772
19/07/2019 05:00,8.1779,0,8.1779,0.0025,0,0.0025,8.1754,0,8.1754,11.8625,0,11.8625,0.0025,0,0.0025,11.86,0,11.86
19/07/2019 05:30,8.5215,0,8.5215,0.0025,0,0.0025,8.519,0,8.519,12.3405,0,12.3405,0.0025,0,0.0025,12.338,0,12.338
19/07/2019 06:00,9.0007,0,9.0007,0.0035,0,0.0035,8.9972,0,8.9972,12.8925,0,12.8925,0.0035,0,0.0035,12.889,0,12.889
19/07/2019 06:30,10.292,0,10.292,0.032,0,0.032,10.26,0,10.26,14.616,0,14.616,0.032,0,0.032,14.584,0,14.584
19/07/2019 07:00,11.5985,0,11.5985,0.0495,0,0.0495,11.549,0,11.549,16.4575,0,16.4575,0.0495,0,0.0495,16.408,0,16.408
19/07/2019 07:30,13.772,2.0428,13.92267991,0.048,0,0.048,13.724,2.0428,13.87520118,18.726,0,18.726,0.048,0,0.048,18.678,0,18.678
19/07/2019 08:00,14.7295,1.8894,14.85018527,4.0795,0,4.0795,10.65,1.8894,10.81629938,20.2865,0,20.2865,4.0795,0,4.0795,16.207,0,16.207
19/07/2019 08:30,14.8105,1.7396,14.91231432,0.2485,0,0.2485,14.562,1.7396,14.66553961,21.8905,0,21.8905,0.2485,0,0.2485,21.642,0,21.642
19/07/2019 09:00,15.742,2.9262,16.01165858,0.29,0,0.29,15.452,2.9262,15.72663188,21.8,0,21.8,0.29,0,0.29,21.51,0,21.51
19/07/2019 09:30,16.115,2.9588,16.38437434,0.39,0,0.39,15.725,2.9588,16.0009413,22.547,0,22.547,0.39,0,0.39,22.157,0,22.157
19/07/2019 10:00,15.4745,2.8224,15.7297836,0.4315,0,0.4315,15.043,2.8224,15.30548238,23.1815,0,23.1815,0.4315,0,0.4315,22.75,0,22.75
19/07/2019 10:30,15.5075,2.88,15.77266484,0.6545,0,0.6545,14.853,2.88,15.12964008,23.1505,0,23.1505,0.6545,0,0.6545,22.496,0,22.496
19/07/2019 11:00,15.59,0.507,15.59824186,9.148,0,9.148,6.442,0.507,6.461920225,22.617,0.1382,22.61742223,9.148,0,9.148,13.469,0.1382,13.46970899
19/07/2019 11:30,15.447,0.2228,15.4486067,1.042,0,1.042,14.405,0.2228,14.4067229,22.759,0.6336,22.76781786,1.042,0,1.042,21.717,0.6336,21.72624077
19/07/2019 12:00,15.0441,0.0134,15.04410597,6.9255,0,6.9255,8.1186,0.0134,8.118611059,23.0285,0.4666,23.0332266,6.9255,0,6.9255,16.103,0.4666,16.10975867
19/07/2019 12:30,14.7705,0.0096,14.77050312,1.1375,0,1.1375,13.633,0.0096,13.63300338,22.9185,0.6604,22.92801279,1.1375,0,1.1375,21.781,0.6604,21.79100937
19/07/2019 13:00,14.7825,0.0134,14.78250607,3.8055,0,3.8055,10.977,0.0134,10.97700818,23.0575,0.5242,23.06345793,3.8055,0,3.8055,19.252,0.5242,19.25913523
19/07/2019 13:30,14.662,0.0308,14.66203235,0.857,0,0.857,13.805,0.0308,13.80503436,22.798,0.5856,22.80551976,0.857,0,0.857,21.941,0.5856,21.94881337
19/07/2019 14:00,14.4455,0.0404,14.44555649,0.7385,0,0.7385,13.707,0.0404,13.70705954,22.2585,0.5108,22.26436028,0.7385,0,0.7385,21.52,0.5108,21.52606134
19/07/2019 14:30,14.3945,0.0308,14.39453295,0.8225,0,0.8225,13.572,0.0308,13.57203495,22.3165,0.5588,22.32349502,0.8225,0,0.8225,21.494,0.5588,21.5012626
19/07/2019 15:00,14.1435,0.025,14.14352209,1.0525,0,1.0525,13.091,0.025,13.09102387,22.0225,0.5164,22.02855363,1.0525,0,1.0525,20.97,0.5164,20.97635738
19/07/2019 15:30,15.032,0.046,15.03207038,1.093,0,1.093,13.939,0.046,13.9390759,20.637,1.7876,20.71427727,1.093,0,1.093,19.544,1.7876,19.62558151
19/07/2019 16:00,15.0305,0,15.0305,1.4795,0,1.4795,13.551,0,13.551,20.3165,2.4096,20.45889402,1.4795,0,1.4795,18.837,2.4096,18.99049081
19/07/2019 16:30,15.539,0,15.539,0.899,0,0.899,14.64,0,14.64,21.167,2.5998,21.32606033,0.899,0,0.899,20.268,2.5998,20.43405941
19/07/2019 17:00,16.487,0,16.487,0.391,0,0.391,16.096,0,16.096,22.284,2.6246,22.4380298,0.391,0,0.391,21.893,2.6246,22.04976132
19/07/2019 17:30,17.204,0.0058,17.20400098,0.312,0,0.312,16.892,0.0058,16.892001,23.254,2.4518,23.3828963,0.312,0,0.312,22.942,2.4518,23.07263936
19/07/2019 18:00,18.0845,0.3168,18.0872746,0.3035,0,0.3035,17.781,0.3168,17.78382195,23.4935,0.0232,23.49351146,0.3035,0,0.3035,23.19,0.0232,23.1900116
19/07/2019 18:30,18.1595,0.1748,18.16034128,0.1975,0,0.1975,17.962,0.1748,17.96285053,23.6625,0,23.6625,0.1975,0,0.1975,23.465,0,23.465
19/07/2019 19:00,17.821,0.1248,17.82143698,0.307,0,0.307,17.514,0.1248,17.51444464,23.343,0,23.343,0.307,0,0.307,23.036,0,23.036
19/07/2019 19:30,16.507,0,16.507,0.74,0,0.74,15.767,0,15.767,23.185,0,23.185,0.74,0,0.74,22.445,0,22.445
19/07/2019 20:00,16.201,0,16.201,2.661,0,2.661,13.54,0,13.54,22.125,0,22.125,2.661,0,2.661,19.464,0,19.464
19/07/2019 20:30,15.4435,1.0348,15.47812984,0.0545,0,0.0545,15.389,1.0348,15.4237522,21.3575,0,21.3575,0.0545,0,0.0545,21.303,0,21.303
19/07/2019 21:00,15.21,2.064,15.34940377,0.006,0,0.006,15.204,2.064,15.34345828,20.596,0,20.596,0.006,0,0.006,20.59,0,20.59
19/07/2019 21:30,15.146,1.8336,15.25658563,3.386,0,3.386,11.76,1.8336,11.90208759,19.502,0,19.502,3.386,0,3.386,16.116,0,16.116
19/07/2019 22:00,14.903,2.1504,15.05734469,0.002,0,0.002,14.901,2.1504,15.0553652,18.542,0,18.542,0.002,0,0.002,18.54,0,18.54
19/07/2019 22:30,13.465,1.7704,13.58088882,0.002,0,0.002,13.463,1.7704,13.57890589,18.234,0,18.234,0.002,0,0.002,18.232,0,18.232
19/07/2019 23:00,12.6115,1.8144,12.74134921,0.0045,0,0.0045,12.607,1.8144,12.73689508,17.0235,0,17.0235,0.0045,0,0.0045,17.019,0,17.019
19/07/2019 23:30,11.471,0.242,11.47355241,0.003,0,0.003,11.468,0.242,11.47055308,16.027,0,16.027,0.003,0,0.003,16.024,0,16.024
20/07/2019 00:00,10.4135,0,10.4135,0.0015,0,0.0015,10.412,0,10.412,14.6955,0,14.6955,0.0015,0,0.0015,14.694,0,14.694
20/07/2019 00:30,9.8148,0,9.8148,0.001,0,0.001,9.8138,0,9.8138,13.956,0,13.956,0.001,0,0.001,13.955,0,13.955
20/07/2019 01:00,9.4577,0,9.4577,0.0075,0,0.0075,9.4502,0,9.4502,13.4225,0,13.4225,0.0075,0,0.0075,13.415,0,13.415
20/07/2019 01:30,9.7113,0,9.7113,0.0075,0,0.0075,9.7038,0,9.7038,13.6985,0,13.6985,0.0075,0,0.0075,13.691,0,13.691
20/07/2019 02:00,9.463,0,9.463,0.005,0,0.005,9.458,0,9.458,13.328,0,13.328,0.005,0,0.005,13.323,0,13.323
20/07/2019 02:30,9.1705,0,9.1705,0.0025,0,0.0025,9.168,0,9.168,12.9075,0,12.9075,0.0025,0,0.0025,12.905,0,12.905
20/07/2019 03:00,8.8345,0,8.8345,0.0025,0,0.0025,8.832,0,8.832,12.4895,0,12.4895,0.0025,0,0.0025,12.487,0,12.487
20/07/2019 03:30,8.6556,0,8.6556,0.002,0,0.002,8.6536,0,8.6536,12.242,0,12.242,0.002,0,0.002,12.24,0,12.24
20/07/2019 04:00,8.6349,0,8.6349,0.0025,0,0.0025,8.6324,0,8.6324,12.1655,0,12.1655,0.0025,0,0.0025,12.163,0,12.163
20/07/2019 04:30,8.4242,0,8.4242,0.005,0,0.005,8.4192,0,8.4192,11.929,0,11.929,0.005,0,0.005,11.924,0,11.924
20/07/2019 05:00,8.2744,0,8.2744,0.005,0,0.005,8.2694,0,8.2694,11.751,0,11.751,0.005,0,0.005,11.746,0,11.746
20/07/2019 05:30,8.4141,0,8.4141,0.0045,0,0.0045,8.4096,0,8.4096,11.9475,0,11.9475,0.0045,0,0.0045,11.943,0,11.943
20/07/2019 06:00,8.5376,0,8.5376,0.03,0,0.03,8.5076,0,8.5076,12.116,0,12.116,0.03,0,0.03,12.086,0,12.086
20/07/2019 06:30,9.1765,0,9.1765,0.2005,0,0.2005,8.976,0,8.976,12.9395,0,12.9395,0.2005,0,0.2005,12.739,0,12.739
20/07/2019 07:00,10.0105,0,10.0105,0.2915,0,0.2915,9.719,0,9.719,14.0025,0,14.0025,0.2915,0,0.2915,13.711,0,13.711
20/07/2019 07:30,11.2205,0,11.2205,0.4675,0,0.4675,10.753,0,10.753,15.4455,0,15.4455,0.4675,0,0.4675,14.978,0,14.978
20/07/2019 08:00,12.387,0.526,12.39816297,0.901,0,0.901,11.486,0.526,11.49803775,16.923,0,16.923,0.901,0,0.901,16.022,0,16.022
20/07/2019 08:30,13.5165,0,13.5165,1.6065,0,1.6065,11.91,0,11.91,18.1345,0,18.1345,1.6065,0,1.6065,16.528,0,16.528
20/07/2019 09:00,14.771,0.0844,14.77124112,1.982,0,1.982,12.789,0.0844,12.78927849,18.632,0,18.632,1.982,0,1.982,16.65,0,16.65
20/07/2019 09:30,15.7735,0.0692,15.77365179,5.2385,0,5.2385,10.535,0.0692,10.53522727,19.7245,0,19.7245,5.2385,0,5.2385,14.486,0,14.486
20/07/2019 10:00,15.696,0.3322,15.69951505,2.588,0,2.588,13.108,0.3322,13.11220885,19.505,0,19.505,2.588,0,2.588,16.917,0,16.917
20/07/2019 10:30,15.09,0.3034,15.09304978,2.654,0,2.654,12.436,0.3034,12.43970046,19.155,0,19.155,2.654,0,2.654,16.501,0,16.501
20/07/2019 11:00,14.3505,0.0096,14.35050321,2.5255,0,2.5255,11.825,0.0096,11.8250039,19.4235,0,19.4235,2.5255,0,2.5255,16.898,0,16.898
20/07/2019 11:30,13.8664,0.0788,13.8666239,3.907,0,3.907,9.9594,0.0788,9.959711733,18.72,0.0116,18.72000359,3.907,0,3.907,14.813,0.0116,14.81300454
20/07/2019 12:00,13.5684,0.1018,13.56878188,4.456,0,4.456,9.1124,0.1018,9.112968616,18.23,0.002,18.23000011,4.456,0,4.456,13.774,0.002,13.77400015
20/07/2019 12:30,13.5111,0.1306,13.51173118,4.8595,0,4.8595,8.6516,0.1306,8.652585678,17.9725,0.0038,17.9725004,4.8595,0,4.8595,13.113,0.0038,13.11300055
20/07/2019 13:00,13.4274,0.0692,13.42757831,4.532,0,4.532,8.8954,0.0692,8.89566916,17.776,0,17.776,4.532,0,4.532,13.244,0,13.244
20/07/2019 13:30,13.1039,0.0058,13.10390128,4.4235,0,4.4235,8.6804,0.0058,8.680401938,17.5045,0,17.5045,4.4235,0,4.4235,13.081,0,13.081
20/07/2019 14:00,13.2308,0.0212,13.23081698,4.562,0,4.562,8.6688,0.0212,8.668825923,17.219,0,17.219,4.562,0,4.562,12.657,0,12.657
20/07/2019 14:30,12.9699,0.0038,12.96990056,4.1205,0,4.1205,8.8494,0.0038,8.849400816,16.8765,0,16.8765,4.1205,0,4.1205,12.756,0,12.756
20/07/2019 15:00,12.78,0,12.78,4.188,0,4.188,8.592,0,8.592,16.584,0,16.584,4.188,0,4.188,12.396,0,12.396
20/07/2019 15:30,13.2007,1.753,13.31658701,3.7485,0,3.7485,9.4522,1.753,9.613380979,16.8505,0,16.8505,3.7485,0,3.7485,13.102,0,13.102
20/07/2019 16:00,13.437,2.3962,13.64898324,3.321,0,3.321,10.116,2.3962,10.39592374,16.89,0,16.89,3.321,0,3.321,13.569,0,13.569
20/07/2019 16:30,13.6775,2.235,13.8589044,2.9945,0,2.9945,10.683,2.235,10.91428944,17.3075,0,17.3075,2.9945,0,2.9945,14.313,0,14.313
20/07/2019 17:00,14.2285,2.208,14.39880121,2.4095,0,2.4095,11.819,2.208,12.02347807,18.3535,0,18.3535,2.4095,0,2.4095,15.944,0,15.944
20/07/2019 17:30,15.1925,2.2886,15.36391051,1.8675,0,1.8675,13.325,2.2886,13.5201078,19.6485,0,19.6485,1.8675,0,1.8675,17.781,0,17.781
20/07/2019 18:00,15.726,2.3194,15.89612193,1.854,0,1.854,13.872,2.3194,14.06456542,20.369,0,20.369,1.854,0,1.854,18.515,0,18.515
20/07/2019 18:30,16.075,2.2234,16.22803539,1.091,0,1.091,14.984,2.2234,15.14806138,20.93,0,20.93,1.091,0,1.091,19.839,0,19.839
20/07/2019 19:00,16.0715,2.3272,16.23911857,0.8635,0,0.8635,15.208,2.3272,15.38502921,20.5565,0,20.5565,0.8635,0,0.8635,19.693,0,19.693
20/07/2019 19:30,15.4815,2.1446,15.62933624,0.5625,0,0.5625,14.919,2.1446,15.0723545,20.5385,0,20.5385,0.5625,0,0.5625,19.976,0,19.976
20/07/2019 20:00,15.3205,2.2734,15.4882558,0.7285,0,0.7285,14.592,2.2734,14.76803344,19.5135,0,19.5135,0.7285,0,0.7285,18.785,0,18.785
20/07/2019 20:30,15.323,2.2292,15.48430372,2.611,0,2.611,12.712,2.2292,12.90597833,18.553,0,18.553,2.611,0,2.611,15.942,0,15.942
20/07/2019 21:00,14.911,2.2694,15.08270856,0.079,0,0.079,14.832,2.2694,15.00461264,18.008,0,18.008,0.079,0,0.079,17.929,0,17.929
20/07/2019 21:30,14.2245,2.0506,14.37154691,0.0065,0,0.0065,14.218,2.0506,14.36511345,17.8355,0,17.8355,0.0065,0,0.0065,17.829,0,17.829
20/07/2019 22:00,14.4904,1.5936,14.57776571,7.993,0,7.993,6.4974,1.5936,6.689975166,17.9548,0,17.9548,7.993,0,7.993,9.9618,0,9.9618
20/07/2019 22:30,13.1129,1.3402,13.18120945,5.1545,0,5.1545,7.9584,1.3402,8.070456406,17.4615,0,17.4615,5.1545,0,5.1545,12.307,0,12.307
20/07/2019 23:00,12.076,1.5456,12.17450842,0,0,0,12.076,1.5456,12.17450842,16.381,0,16.381,0,0,0,16.381,0,16.381
20/07/2019 23:30,11.419,0.8044,11.44729751,0,0,0,11.419,0.8044,11.44729751,15.685,0,15.685,0,0,0,15.685,0,15.685
21/07/2019 00:00,10.25,0,10.25,0,0,0,10.25,0,10.25,14.488,0,14.488,0,0,0,14.488,0,14.488
21/07/2019 00:30,9.672,0,9.672,0,0,0,9.672,0,9.672,13.786,0,13.786,0,0,0,13.786,0,13.786
21/07/2019 01:00,9.0394,0,9.0394,0,0,0,9.0394,0,9.0394,12.981,0,12.981,0,0,0,12.981,0,12.981
21/07/2019 01:30,9.22,0,9.22,0,0,0,9.22,0,9.22,13.163,0,13.163,0,0,0,13.163,0,13.163
21/07/2019 02:00,8.9838,0,8.9838,0,0,0,8.9838,0,8.9838,12.801,0,12.801,0,0,0,12.801,0,12.801
21/07/2019 02:30,8.542,0,8.542,0,0,0,8.542,0,8.542,12.2,0,12.2,0,0,0,12.2,0,12.2
21/07/2019 03:00,8.1524,0,8.1524,0,0,0,8.1524,0,8.1524,11.677,0,11.677,0,0,0,11.677,0,11.677
21/07/2019 03:30,7.993,0,7.993,0,0,0,7.993,0,7.993,11.46,0,11.46,0,0,0,11.46,0,11.46
21/07/2019 04:00,7.92,0,7.92,0,0,0,7.92,0,7.92,11.344,0,11.344,0,0,0,11.344,0,11.344
21/07/2019 04:30,7.7856,0,7.7856,0,0,0,7.7856,0,7.7856,11.186,0,11.186,0,0,0,11.186,0,11.186
21/07/2019 05:00,7.849,0,7.849,0,0,0,7.849,0,7.849,11.226,0,11.226,0,0,0,11.226,0,11.226
21/07/2019 05:30,7.968,0,7.968,0,0,0,7.968,0,7.968,11.351,0,11.351,0,0,0,11.351,0,11.351
21/07/2019 06:00,8.073,0,8.073,0.009,0,0.009,8.064,0,8.064,11.475,0,11.475,0.009,0,0.009,11.466,0,11.466
21/07/2019 06:30,8.6342,0,8.6342,0.046,0,0.046,8.5882,0,8.5882,12.185,0,12.185,0.046,0,0.046,12.139,0,12.139
21/07/2019 07:00,9.1449,0,9.1449,0.2475,0,0.2475,8.8974,0,8.8974,12.7965,0,12.7965,0.2475,0,0.2475,12.549,0,12.549
21/07/2019 07:30,10.0282,0,10.0282,0.261,0,0.261,9.7672,0,9.7672,13.954,0,13.954,0.261,0,0.261,13.693,0,13.693
21/07/2019 08:00,11.908,0,11.908,0.244,0,0.244,11.664,0,11.664,15.266,0,15.266,0.244,0,0.244,15.022,0,15.022
21/07/2019 08:30,13.5235,0,13.5235,0.4125,0,0.4125,13.111,0,13.111,16.6805,0,16.6805,0.4125,0,0.4125,16.268,0,16.268
21/07/2019 09:00,14.3253,0,14.3253,8.5915,0,8.5915,5.7338,0,5.7338,17.9887,0,17.9887,8.5915,0,8.5915,9.3972,0,9.3972
21/07/2019 09:30,15.3423,0,15.3423,10.8475,0,10.8475,4.4948,0,4.4948,19.0019,0,19.0019,10.8475,0,10.8475,8.1544,0,8.1544
21/07/2019 10:00,15.7054,1.0348,15.73945362,11.848,0,11.848,3.8574,1.0348,3.993788402,19.1882,0,19.1882,11.848,0,11.848,7.3402,0,7.3402
21/07/2019 10:30,15.75,0.2056,15.75134189,11.86,0,11.86,3.89,0.2056,3.895429548,20.0316,0,20.0316,11.86,0,11.86,8.1716,0,8.1716
21/07/2019 11:00,15.5729,0,15.5729,11.0915,0,11.0915,4.4814,0,4.4814,19.7679,0,19.7679,11.0915,0,11.0915,8.6764,0,8.6764
21/07/2019 11:30,14.907,0.334,14.91074126,2.212,0,2.212,12.695,0.334,12.69939294,19.142,0,19.142,2.212,0,2.212,16.93,0,16.93
21/07/2019 12:00,14.8265,0.5644,14.83723861,3.6425,0,3.6425,11.184,0.5644,11.19823215,18.4455,0,18.4455,3.6425,0,3.6425,14.803,0,14.803
21/07/2019 12:30,15.054,0.4608,15.06105085,3.73,0,3.73,11.324,0.4608,11.33337164,18.399,0,18.399,3.73,0,3.73,14.669,0,14.669
21/07/2019 13:00,14.47,0.3436,14.47407893,4.087,0,4.087,10.383,0.3436,10.38868375,17.723,0,17.723,4.087,0,4.087,13.636,0,13.636
21/07/2019 13:30,13.5571,0.0076,13.55710213,3.8145,0,3.8145,9.7426,0.0076,9.742602964,17.9745,0,17.9745,3.8145,0,3.8145,14.16,0,14.16
21/07/2019 14:00,13.0113,0.002,13.01130015,3.5725,0,3.5725,9.4388,0.002,9.438800212,17.3695,0,17.3695,3.5725,0,3.5725,13.797,0,13.797
21/07/2019 14:30,13.0045,0,13.0045,3.6655,0,3.6655,9.339,0,9.339,17.2305,0,17.2305,3.6655,0,3.6655,13.565,0,13.565
21/07/2019 15:00,13.13,0,13.13,2.922,0,2.922,10.208,0,10.208,17.07,0,17.07,2.922,0,2.922,14.148,0,14.148
21/07/2019 15:30,13.722,0.409,13.728094,2.851,0,2.851,10.871,0.409,10.87869119,16.887,0,16.887,2.851,0,2.851,14.036,0,14.036
21/07/2019 16:00,13.3965,0.0212,13.39651677,3.2415,0,3.2415,10.155,0.0212,10.15502213,17.0195,0,17.0195,3.2415,0,3.2415,13.778,0,13.778
21/07/2019 16:30,14.3075,0.0634,14.30764047,3.2005,0,3.2005,11.107,0.0634,11.10718095,17.4385,0,17.4385,3.2005,0,3.2005,14.238,0,14.238
21/07/2019 17:00,15.075,0.0116,15.07500446,2.602,0,2.602,12.473,0.0116,12.47300539,18.292,0,18.292,2.602,0,2.602,15.69,0,15.69
21/07/2019 17:30,14.994,0,14.994,2.864,0,2.864,12.13,0,12.13,20.014,0,20.014,2.864,0,2.864,17.15,0,17.15
21/07/2019 18:00,15.392,0.242,15.3939023,2.178,0,2.178,13.214,0.242,13.2162158,20.856,0,20.856,2.178,0,2.178,18.678,0,18.678
21/07/2019 18:30,15.6055,0,15.6055,0.9855,0,0.9855,14.62,0,14.62,21.4925,0,21.4925,0.9855,0,0.9855,20.507,0,20.507
21/07/2019 19:00,16.3965,0.0058,16.39650103,0.7135,0,0.7135,15.683,0.0058,15.68300107,21.1075,0,21.1075,0.7135,0,0.7135,20.394,0,20.394
21/07/2019 19:30,15.6595,0,15.6595,0.6205,0,0.6205,15.039,0,15.039,21.2555,0,21.2555,0.6205,0,0.6205,20.635,0,20.635
21/07/2019 20:00,14.93,0,14.93,0.274,0,0.274,14.656,0,14.656,20.998,0,20.998,0.274,0,0.274,20.724,0,20.724
21/07/2019 20:30,14.8635,0,14.8635,0.1205,0,0.1205,14.743,0,14.743,20.2825,0,20.2825,0.1205,0,0.1205,20.162,0,20.162
21/07/2019 21:00,14.31,0,14.31,0.054,0,0.054,14.256,0,14.256,19.698,0,19.698,0.054,0,0.054,19.644,0,19.644
21/07/2019 21:30,13.8765,0,13.8765,0.0045,0,0.0045,13.872,0,13.872,19.7105,0,19.7105,0.0045,0,0.0045,19.706,0,19.706
21/07/2019 22:00,13.273,0,13.273,0.003,0,0.003,13.27,0,13.27,18.992,0,18.992,0.003,0,0.003,18.989,0,18.989
21/07/2019 22:30,12.702,0,12.702,0.009,0,0.009,12.693,0,12.693,18.242,0,18.242,0.009,0,0.009,18.233,0,18.233
21/07/2019 23:00,11.942,1.0196,11.98544735,0.008,0,0.008,11.934,1.0196,11.97747637,16.552,0,16.552,0.008,0,0.008,16.544,0,16.544
21/07/2019 23:30,10.885,0.505,10.89670822,0.006,0,0.006,10.879,0.505,10.89071467,15.232,0,15.232,0.006,0,0.006,15.226,0,15.226
22/07/2019 00:00,9.7759,0.0192,9.775918855,0.0045,0,0.0045,9.7714,0.0192,9.771418863,14.0125,0,14.0125,0.0045,0,0.0045,14.008,0,14.008
22/07/2019 00:30,9.3721,0,9.3721,0.0025,0,0.0025,9.3696,0,9.3696,13.5805,0,13.5805,0.0025,0,0.0025,13.578,0,13.578
22/07/2019 01:00,8.8499,0,8.8499,0.0045,0,0.0045,8.8454,0,8.8454,12.9095,0,12.9095,0.0045,0,0.0045,12.905,0,12.905
22/07/2019 01:30,9.0876,0,9.0876,0.006,0,0.006,9.0816,0,9.0816,13.156,0,13.156,0.006,0,0.006,13.15,0,13.15
22/07/2019 02:00,8.6667,0,8.6667,0.0075,0,0.0075,8.6592,0,8.6592,12.6465,0,12.6465,0.0075,0,0.0075,12.639,0,12.639
22/07/2019 02:30,8.4257,0,8.4257,0.0045,0,0.0045,8.4212,0,8.4212,12.2755,0,12.2755,0.0045,0,0.0045,12.271,0,12.271
22/07/2019 03:00,8.1526,0,8.1526,0.006,0,0.006,8.1466,0,8.1466,11.906,0,11.906,0.006,0,0.006,11.9,0,11.9
22/07/2019 03:30,7.9442,0,7.9442,0.005,0,0.005,7.9392,0,7.9392,11.656,0,11.656,0.005,0,0.005,11.651,0,11.651
22/07/2019 04:00,8.1038,0,8.1038,0.007,0,0.007,8.0968,0,8.0968,11.792,0,11.792,0.007,0,0.007,11.785,0,11.785
22/07/2019 04:30,8.094,0.0538,8.0941788,0.007,0,0.007,8.087,0.0538,8.087178954,11.732,0,11.732,0.007,0,0.007,11.725,0,11.725
22/07/2019 05:00,8.3931,1.1308,8.468933596,0.0065,0,0.0065,8.3866,1.1308,8.462491843,11.4325,0,11.4325,0.0065,0,0.0065,11.426,0,11.426
22/07/2019 05:30,8.5909,1.104,8.661545983,0.0085,0,0.0085,8.5824,1.104,8.653115379,11.7415,0,11.7415,0.0085,0,0.0085,11.733,0,11.733
22/07/2019 06:00,8.9987,1.1752,9.075114144,0.0055,0,0.0055,8.9932,1.1752,9.069660483,12.2825,0,12.2825,0.0055,0,0.0055,12.277,0,12.277
22/07/2019 06:30,10.803,1.5168,10.9089638,0.015,0,0.015,10.788,1.5168,10.8941097,13.514,0,13.514,0.015,0,0.015,13.499,0,13.499
22/07/2019 07:00,12.1015,1.7434,12.22643635,0.0665,0,0.0665,12.035,1.7434,12.16061958,14.7105,0,14.7105,0.0665,0,0.0665,14.644,0,14.644
22/07/2019 07:30,13.232,0.4686,13.24029493,0.105,0,0.105,13.127,0.4686,13.13536124,17.153,0,17.153,0.105,0,0.105,17.048,0,17.048
22/07/2019 08:00,14.3465,0.025,14.34652178,0.8145,0,0.8145,13.532,0.025,13.53202309,18.9155,0,18.9155,0.8145,0,0.8145,18.101,0,18.101
22/07/2019 08:30,14.41,0,14.41,9.988,0,9.988,4.422,0,4.422,20.783,0,20.783,9.988,0,9.988,10.795,0,10.795
22/07/2019 09:00,15.6914,0.1344,15.69197557,6.051,0,6.051,9.6404,0.1344,9.641336812,20.902,0.0192,20.90200882,6.051,0,6.051,14.851,0.0192,14.85101241
22/07/2019 09:30,16.288,0.2708,16.29025097,0.473,0,0.473,15.815,0.2708,15.81731828,21.205,0.3514,21.20791142,0.473,0,0.473,20.732,0.3514,20.73497784
22/07/2019 10:00,16.6365,0.4762,16.64331393,0.5355,0,0.5355,16.101,0.4762,16.10804046,21.5365,0.5818,21.54435711,0.5355,0,0.5355,21.001,0.5818,21.00905739
22/07/2019 10:30,16.6245,0.4492,16.63056767,0.6615,0,0.6615,15.963,0.4492,15.96931901,21.5245,0.5702,21.53205119,0.6615,0,0.6615,20.863,0.5702,20.87079052
22/07/2019 11:00,15.7231,0.0596,15.72321296,9.1835,0,9.1835,6.5396,0.0596,6.539871583,22.0455,0.4684,22.05047548,9.1835,0,9.1835,12.862,0.4684,12.87052612
22/07/2019 11:30,15.5721,0.0116,15.57210432,9.5835,0,9.5835,5.9886,0.0116,5.988611235,22.0805,0.528,22.086812,9.5835,0,9.5835,12.497,0.528,12.50814906
22/07/2019 12:00,15.6423,0.1632,15.64315133,7.5705,0,7.5705,8.0718,0.1632,8.073449664,21.7935,0.3284,21.79597414,7.5705,0,7.5705,14.223,0.3284,14.22679077
22/07/2019 12:30,16.308,0.359,16.31195099,2.415,0,2.415,13.893,0.359,13.89763757,21.085,0.4742,21.09033169,2.415,0,2.415,18.67,0.4742,18.67602114
22/07/2019 13:00,15.6109,0.2784,15.61338225,8.4895,0,8.4895,7.1214,0.2784,7.126839729,21.8835,0.4436,21.88799564,8.4895,0,8.4895,13.394,0.4436,13.40134385
22/07/2019 13:30,15.3007,2.1754,15.45457167,7.5995,0,7.5995,7.7012,2.1754,8.002552505,20.8935,0,20.8935,7.5995,0,7.5995,13.294,0,13.294
22/07/2019 14:00,15.1475,2.7572,15.3963927,1.0785,0,1.0785,14.069,2.7572,14.33662836,20.1525,0,20.1525,1.0785,0,1.0785,19.074,0,19.074
22/07/2019 14:30,14.954,2.8954,15.23172535,1.621,0,1.621,13.333,2.8954,13.64376158,19.646,0,19.646,1.621,0,1.621,18.025,0,18.025
22/07/2019 15:00,14.3855,2.7686,14.64949679,1.5985,0,1.5985,12.787,2.7686,13.08329144,18.9585,0,18.9585,1.5985,0,1.5985,17.36,0,17.36
22/07/2019 15:30,14.3925,2.7744,14.65746744,1.2785,0,1.2785,13.114,2.7744,13.40426392,19.1075,0,19.1075,1.2785,0,1.2785,17.829,0,17.829
22/07/2019 16:00,14.4135,2.8244,14.68762124,1.7595,0,1.7595,12.654,2.8244,12.9653751,19.4025,0,19.4025,1.7595,0,1.7595,17.643,0,17.643
22/07/2019 16:30,15.8085,3.1276,16.11491713,1.4965,0,1.4965,14.312,3.1276,14.64975173,19.4525,0,19.4525,1.4965,0,1.4965,17.956,0,17.956
22/07/2019 17:00,16.4195,3.1048,16.71046867,1.7415,0,1.7415,14.678,3.1048,15.00278198,20.2155,0,20.2155,1.7415,0,1.7415,18.474,0,18.474
22/07/2019 17:30,16.2495,1.056,16.28377678,1.4555,0,1.4555,14.794,1.056,14.83164091,22.2145,0.1114,22.21477932,1.4555,0,1.4555,20.759,0.1114,20.7592989
22/07/2019 18:00,17.5,0.1594,17.50072594,4.799,0,4.799,12.701,0.1594,12.70200021,23.005,0.217,23.00602343,4.799,0,4.799,18.206,0.217,18.20729318
22/07/2019 18:30,17.3045,0.0634,17.30461614,3.1485,0,3.1485,14.156,0.0634,14.15614197,23.1855,0.096,23.18569874,3.1485,0,3.1485,20.037,0.096,20.03722997
22/07/2019 19:00,17.1715,1.1098,17.20732601,0.8245,0,0.8245,16.347,1.1098,16.38462893,22.8565,0.1594,22.85705582,0.8245,0,0.8245,22.032,0.1594,22.03257662
22/07/2019 19:30,16.7765,0.6894,16.79065885,0.3455,0,0.3455,16.431,0.6894,16.44545631,22.4965,0.1708,22.49714837,0.3455,0,0.3455,22.151,0.1708,22.15165849
22/07/2019 20:00,16.02,1.0752,16.05604108,0.241,0,0.241,15.779,1.0752,15.81559028,22.102,0.1556,22.10254771,0.241,0,0.241,21.861,0.1556,21.86155375
22/07/2019 20:30,14.848,1.63,14.93720201,0.11,0,0.11,14.738,1.63,14.82786377,21.862,0,21.862,0.11,0,0.11,21.752,0,21.752
22/07/2019 21:00,14.2615,1.4766,14.33773796,0.0465,0,0.0465,14.215,1.4766,14.29148602,21.1875,0,21.1875,0.0465,0,0.0465,21.141,0,21.141
22/07/2019 21:30,14.7785,1.7646,14.88347659,0.0035,0,0.0035,14.775,1.7646,14.88000128,20.0045,0,20.0045,0.0035,0,0.0035,20.001,0,20.001
22/07/2019 22:00,14.519,1.4208,14.58835267,0,0,0,14.519,1.4208,14.58835267,19.72,0,19.72,0,0,0,19.72,0,19.72
22/07/2019 22:30,12.8,0,12.8,0,0,0,12.8,0,12.8,19.803,0,19.803,0,0,0,19.803,0,19.803
22/07/2019 23:00,11.616,0,11.616,7.443,0,7.443,4.173,0,4.173,18.31,0,18.31,7.443,0,7.443,10.867,0,10.867
22/07/2019 23:30,10.442,0,10.442,0.094,0,0.094,10.348,0,10.348,16.581,0,16.581,0.094,0,0.094,16.487,0,16.487
23/07/2019 00:00,9.4876,0,9.4876,0,0,0,9.4876,0,9.4876,15.258,0,15.258,0,0,0,15.258,0,15.258
23/07/2019 00:30,9.2544,0.5952,9.273520497,0,0,0,9.2544,0.5952,9.273520497,14.356,0,14.356,0,0,0,14.356,0,14.356
23/07/2019 01:00,8.713,0.6778,8.739323878,0,0,0,8.713,0.6778,8.739323878,13.48,0.0058,13.48000125,0,0,0,13.48,0.0058,13.48000125
23/07/2019 01:30,9.2488,0,9.2488,0,0,0,9.2488,0,9.2488,13.099,0.0326,13.09904057,0,0,0,13.099,0.0326,13.09904057
23/07/2019 02:00,8.8666,0,8.8666,0,0,0,8.8666,0,8.8666,12.591,0,12.591,0,0,0,12.591,0,12.591
23/07/2019 02:30,8.6324,0,8.6324,0,0,0,8.6324,0,8.6324,12.217,0,12.217,0,0,0,12.217,0,12.217
23/07/2019 03:00,8.4558,0,8.4558,0,0,0,8.4558,0,8.4558,11.956,0,11.956,0,0,0,11.956,0,11.956
23/07/2019 03:30,8.3598,0,8.3598,0,0,0,8.3598,0,8.3598,11.796,0,11.796,0,0,0,11.796,0,11.796
23/07/2019 04:00,8.1926,0,8.1926,0,0,0,8.1926,0,8.1926,11.591,0,11.591,0,0,0,11.591,0,11.591
23/07/2019 04:30,8.2388,0,8.2388,0,0,0,8.2388,0,8.2388,11.636,0,11.636,0,0,0,11.636,0,11.636
23/07/2019 05:00,8.302,0,8.302,0,0,0,8.302,0,8.302,11.733,0,11.733,0,0,0,11.733,0,11.733
23/07/2019 05:30,8.4788,0,8.4788,0,0,0,8.4788,0,8.4788,12.027,0,12.027,0,0,0,12.027,0,12.027
23/07/2019 06:00,8.8515,0,8.8515,0.0175,0,0.0175,8.834,0,8.834,12.5125,0,12.5125,0.0175,0,0.0175,12.495,0,12.495
23/07/2019 06:30,10.6275,0.8582,10.6620947,0.1155,0,0.1155,10.512,0.8582,10.54697356,13.4825,0,13.4825,0.1155,0,0.1155,13.367,0,13.367
23/07/2019 07:00,11.9005,1.0656,11.94811297,0.2865,0,0.2865,11.614,1.0656,11.66278266,14.6805,0,14.6805,0.2865,0,0.2865,14.394,0,14.394
23/07/2019 07:30,12.7758,0.3092,12.77954108,8.638,0,8.638,4.1378,0.3092,4.149336511,17.1904,0,17.1904,8.638,0,8.638,8.5524,0,8.5524
23/07/2019 08:00,14.4369,0.2708,14.43943954,6.1885,0,6.1885,8.2484,0.2708,8.252844067,18.2725,0.0288,18.2725227,6.1885,0,6.1885,12.084,0.0288,12.08403432
23/07/2019 08:30,14.1938,0.6374,14.20810463,11.093,0,11.093,3.1008,0.6374,3.165634123,20.6628,0,20.6628,11.093,0,11.093,9.5698,0,9.5698
23/07/2019 09:00,14.6795,1.6436,14.7712268,2.6305,0,2.6305,12.049,1.6436,12.16058477,20.9105,0,20.9105,2.6305,0,2.6305,18.28,0,18.28
23/07/2019 09:30,15.2178,1.728,15.31559404,5.709,0,5.709,9.5088,1.728,9.664536277,21.032,0,21.032,5.709,0,5.709,15.323,0,15.323
23/07/2019 10:00,14.772,2.0602,14.91497261,2.847,0,2.847,11.925,2.0602,12.10165481,20.609,0,20.609,2.847,0,2.847,17.762,0,17.762
23/07/2019 10:30,14.4805,2.162,14.64100831,3.4755,0,3.4755,11.005,2.162,11.21535862,20.3165,0,20.3165,3.4755,0,3.4755,16.841,0,16.841
23/07/2019 11:00,14.4285,2.4192,14.6299057,4.0775,0,4.0775,10.351,2.4192,10.62994495,19.2395,0,19.2395,4.0775,0,4.0775,15.162,0,15.162
23/07/2019 11:30,14.288,2.5556,14.51475234,4.511,0,4.511,9.777,2.5556,10.10548467,18.874,0,18.874,4.511,0,4.511,14.363,0,14.363
23/07/2019 12:00,14.2388,2.1908,14.40635381,9.435,0,9.435,4.8038,2.1908,5.279782105,19.725,0,19.725,9.435,0,9.435,10.29,0,10.29
23/07/2019 12:30,14.4835,2.331,14.66987843,2.6375,0,2.6375,11.846,2.331,12.0731635,20.7815,0,20.7815,2.6375,0,2.6375,18.144,0,18.144
23/07/2019 13:00,13.7948,1.9718,13.93500995,6.771,0,6.771,7.0238,1.9718,7.295324645,19.963,0.0634,19.96310067,6.771,0,6.771,13.192,0.0634,13.19215235
23/07/2019 13:30,14.6464,0,14.6464,11.582,0,11.582,3.0644,0,3.0644,19.8386,0.286,19.84066143,11.582,0,11.582,8.2566,0.286,8.261551886
23/07/2019 14:00,14.0171,0.025,14.01712229,7.6215,0,7.6215,6.3956,0.025,6.395648862,19.8055,0.3628,19.80882263,7.6215,0,7.6215,12.184,0.3628,12.18940031
23/07/2019 14:30,13.7135,0.1748,13.714614,2.9315,0,2.9315,10.782,0.1748,10.78341685,18.9345,0.4954,18.94097968,2.9315,0,2.9315,16.003,0.4954,16.01066614
23/07/2019 15:00,13.9766,0.2708,13.97922316,6.242,0,6.242,7.7346,0.2708,7.739339106,18.649,0.4858,18.65532639,6.242,0,6.242,12.407,0.4858,12.41650718
23/07/2019 15:30,14.0669,0,14.0669,13.5255,0,13.5255,0.5414,0,0.5414,18.5891,0.5088,18.59606185,13.5255,0,13.5255,5.0636,0.5088,5.089098388
23/07/2019 16:00,13.9928,0,13.9928,11.061,0,11.061,2.9318,0,2.9318,20.5554,0.5606,20.5630431,11.061,0,11.061,9.4944,0.5606,9.510936007
23/07/2019 16:30,14.6115,0,14.6115,11.1325,0,11.1325,3.479,0,3.479,22.0525,0.5626,22.05967532,11.1325,0,11.1325,10.92,0.5626,10.93448301
23/07/2019 17:00,15.9061,1.223,15.95304818,11.7665,0,11.7665,4.1396,1.223,4.316482035,21.7035,0.048,21.70355308,11.7665,0,11.7665,9.937,0.048,9.93711593
23/07/2019 17:30,16.4542,1.7684,16.54895574,12.282,0,12.282,4.1722,1.7684,4.531499906,21.7976,0,21.7976,12.282,0,12.282,9.5156,0,9.5156
23/07/2019 18:00,16.7611,1.7646,16.85373212,12.1895,0,12.1895,4.5716,1.7646,4.900340776,21.9661,0,21.9661,12.1895,0,12.1895,9.7766,0,9.7766
23/07/2019 18:30,17.4025,0.5376,17.41080182,3.5425,0,3.5425,13.86,0.5376,13.87042226,22.0145,0,22.0145,3.5425,0,3.5425,18.472,0,18.472
23/07/2019 19:00,17.6995,2.6764,17.90070996,0.7175,0,0.7175,16.982,2.6764,17.19160961,21.8815,0.002,21.88150009,0.7175,0,0.7175,21.164,0.002,21.16400009
23/07/2019 19:30,16.2695,0.4398,16.27544329,0.7285,0,0.7285,15.541,0.4398,15.54722178,22.7275,0.048,22.72755069,0.7285,0,0.7285,21.999,0.048,21.99905237
23/07/2019 20:00,16.1095,0.1152,16.1099119,0.3715,0,0.3715,15.738,0.1152,15.73842162,21.8435,0.002,21.84350009,0.3715,0,0.3715,21.472,0.002,21.47200009
23/07/2019 20:30,15.6635,0.0038,15.66350046,0.1905,0,0.1905,15.473,0.0038,15.47300047,20.7165,0,20.7165,0.1905,0,0.1905,20.526,0,20.526
23/07/2019 21:00,14.74,0,14.74,0.065,0,0.065,14.675,0,14.675,20.878,0,20.878,0.065,0,0.065,20.813,0,20.813
23/07/2019 21:30,14.8745,0,14.8745,0.0045,0,0.0045,14.87,0,14.87,20.1725,0,20.1725,0.0045,0,0.0045,20.168,0,20.168
23/07/2019 22:00,14.675,0,14.675,0,0,0,14.675,0,14.675,19.751,0,19.751,0,0,0,19.751,0,19.751
23/07/2019 22:30,13.5495,0.238,13.5515901,0.0015,0,0.0015,13.548,0.238,13.55009033,19.0035,0,19.0035,0.0015,0,0.0015,19.002,0,19.002
23/07/2019 23:00,12.4085,0,12.4085,0.0005,0,0.0005,12.408,0,12.408,17.6705,0,17.6705,0.0005,0,0.0005,17.67,0,17.67
23/07/2019 23:30,11.315,0,11.315,0,0,0,11.315,0,11.315,16.182,0,16.182,0,0,0,16.182,0,16.182
24/07/2019 00:00,10.106,0,10.106,0.003,0,0.003,10.103,0,10.103,14.589,0,14.589,0.003,0,0.003,14.586,0,14.586
24/07/2019 00:30,9.7524,0.9754,9.801056623,0.002,0,0.002,9.7504,0.9754,9.799066554,13.599,0,13.599,0.002,0,0.002,13.597,0,13.597
24/07/2019 01:00,9.3082,1.39,9.411412606,0,0,0,9.3082,1.39,9.411412606,12.786,0,12.786,0,0,0,12.786,0,12.786
24/07/2019 01:30,9.6222,1.4938,9.737462261,0.001,0,0.001,9.6212,1.4938,9.736474099,13.095,0,13.095,0.001,0,0.001,13.094,0,13.094
24/07/2019 02:00,9.2753,1.4726,9.391471708,0.0075,0,0.0075,9.2678,1.4726,9.384064556,12.6355,0,12.6355,0.0075,0,0.0075,12.628,0,12.628
24/07/2019 02:30,8.945,1.3152,9.041171165,0.015,0,0.015,8.93,1.3152,9.026330984,12.242,0,12.242,0.015,0,0.015,12.227,0,12.227
24/07/2019 03:00,8.458,0,8.458,0.008,0,0.008,8.45,0,8.45,12.13,0,12.13,0.008,0,0.008,12.122,0,12.122
24/07/2019 03:30,8.3787,0,8.3787,0.0035,0,0.0035,8.3752,0,8.3752,11.9845,0,11.9845,0.0035,0,0.0035,11.981,0,11.981
24/07/2019 04:00,8.3088,0,8.3088,0.001,0,0.001,8.3078,0,8.3078,11.874,0,11.874,0.001,0,0.001,11.873,0,11.873
24/07/2019 04:30,9.2924,0,9.2924,6.491,0,6.491,2.8014,0,2.8014,12.012,0,12.012,6.491,0,6.491,5.521,0,5.521
24/07/2019 05:00,9.789,0,9.789,9.789,0,9.789,0,0,0,11.9394,0,11.9394,9.789,0,9.789,2.1504,0,2.1504
24/07/2019 05:30,9.7279,0,9.7279,9.6665,0,9.6665,0.0614,0,0.0614,12.1971,0,12.1971,9.6665,0,9.6665,2.5306,0,2.5306
24/07/2019 06:00,8.8001,0,8.8001,0.2945,0,0.2945,8.5056,0,8.5056,12.5555,0,12.5555,0.2945,0,0.2945,12.261,0,12.261
24/07/2019 06:30,10.4835,0.002,10.48350019,0.1125,0,0.1125,10.371,0.002,10.37100019,13.6515,0,13.6515,0.1125,0,0.1125,13.539,0,13.539
24/07/2019 07:00,11.229,0,11.229,0.26,0,0.26,10.969,0,10.969,15.444,0,15.444,0.26,0,0.26,15.184,0,15.184
24/07/2019 07:30,12.5075,0.0192,12.50751474,2.3615,0,2.3615,10.146,0.0192,10.14601817,17.7945,0,17.7945,2.3615,0,2.3615,15.433,0,15.433
24/07/2019 08:00,14.1172,0,14.1172,10.208,0,10.208,3.9092,0,3.9092,18.3952,0,18.3952,10.208,0,10.208,8.1872,0,8.1872
24/07/2019 08:30,15.2326,0,15.2326,10.325,0,10.325,4.9076,0,4.9076,19.5546,0,19.5546,10.325,0,10.325,9.2296,0,9.2296
24/07/2019 09:00,15.9288,0,15.9288,10.572,0,10.572,5.3568,0,5.3568,20.2796,0,20.2796,10.572,0,10.572,9.7076,0,9.7076
24/07/2019 09:30,16.4196,0.0058,16.41960102,10.865,0,10.865,5.5546,0.0058,5.554603028,20.6282,0,20.6282,10.865,0,10.865,9.7632,0,9.7632
24/07/2019 10:00,16.3323,0.025,16.33231913,10.8275,0,10.8275,5.5048,0.025,5.504856768,20.4217,0,20.4217,10.8275,0,10.8275,9.5942,0,9.5942
24/07/2019 10:30,16.5011,0.0614,16.50121423,11.5475,0,11.5475,4.9536,0.0614,4.953980513,20.2721,0,20.2721,11.5475,0,11.5475,8.7246,0,8.7246
24/07/2019 11:00,15.3976,0.025,15.3976203,13.587,0,13.587,1.8106,0.025,1.810772586,19.1608,0,19.1608,13.587,0,13.587,5.5738,0,5.5738
24/07/2019 11:30,15.2704,0.2688,15.27276562,12.181,0,12.181,3.0894,0.2688,3.101071718,18.5688,0.0308,18.56882554,12.181,0,12.181,6.3878,0.0308,6.387874254
24/07/2019 12:00,14.757,1.0004,14.79087047,3.687,0,3.687,11.07,1.0004,11.11511134,18.15,0.3322,18.15303988,3.687,0,3.687,14.463,0.3322,14.46681464
24/07/2019 12:30,15.144,0.9446,15.1734309,2.685,0,2.685,12.459,0.9446,12.49475691,18.538,0.2822,18.54014781,2.685,0,2.685,15.853,0.2822,15.85551153
24/07/2019 13:00,15.0185,0.8198,15.04085816,2.9975,0,2.9975,12.021,0.8198,12.04892165,18.3385,0.0902,18.33872183,2.9975,0,2.9975,15.341,0.0902,15.34126517
