Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2019 13:30,14.6495,0.841,14.67362025,2.7335,0,2.7335,11.916,0.841,11.94564092,17.8095,0.0884,17.80971939,2.7335,0,2.7335,15.076,0.0884,15.07625917
24/07/2019 14:00,14.1145,0.574,14.12616672,2.2515,0,2.2515,11.863,0.574,11.87687859,18.3275,0.1708,18.32829585,2.2515,0,2.2515,16.076,0.1708,16.07690731
24/07/2019 14:30,14.488,0.8564,14.51328925,3.088,0,3.088,11.4,0.8564,11.43212233,17.905,0.1152,17.90537059,3.088,0,3.088,14.817,0.1152,14.81744782
24/07/2019 15:00,13.968,0.6644,13.98379245,3.299,0,3.299,10.669,0.6644,10.68966736,18.4,0.2284,18.40141751,3.299,0,3.299,15.101,0.2284,15.10272716
24/07/2019 15:30,14.176,0.7162,14.1940804,2.648,0,2.648,11.528,0.7162,11.55022625,18.228,0.0768,18.22816179,2.648,0,2.648,15.58,0.0768,15.58018929
24/07/2019 16:00,14.7585,0.6124,14.77120022,1.8215,0,1.8215,12.937,0.6124,12.95148651,18.8795,0,18.8795,1.8215,0,1.8215,17.058,0,17.058
24/07/2019 16:30,14.5312,0.146,14.53193344,5.943,0,5.943,8.5882,0.146,8.589440915,20.485,0.094,20.48521567,5.943,0,5.943,14.542,0.094,14.54230381
24/07/2019 17:00,15.795,0.814,15.81596096,4.272,0,4.272,11.523,0.814,11.55171524,20.317,0.1996,20.31798044,4.272,0,4.272,16.045,0.1996,16.04624147
24/07/2019 17:30,16.128,0.5146,16.13620764,2.402,0,2.402,13.726,0.5146,13.73564302,21.566,0.1172,21.56631846,2.402,0,2.402,19.164,0.1172,19.16435837
24/07/2019 18:00,17.2067,0.1364,17.20724062,8.7635,0,8.7635,8.4432,0.1364,8.4443017,22.4025,0.0058,22.40250075,8.7635,0,8.7635,13.639,0.0058,13.63900123
24/07/2019 18:30,17.2174,0,17.2174,11.417,0,11.417,5.8004,0,5.8004,22.475,0,22.475,11.417,0,11.417,11.058,0,11.058
24/07/2019 19:00,17.2629,0,17.2629,10.4815,0,10.4815,6.7814,0,6.7814,22.4275,0,22.4275,10.4815,0,10.4815,11.946,0,11.946
24/07/2019 19:30,16.6196,0,16.6196,10.489,0,10.489,6.1306,0,6.1306,21.692,0,21.692,10.489,0,10.489,11.203,0,11.203
24/07/2019 20:00,16.297,0,16.297,10.082,0,10.082,6.215,0,6.215,21.268,0,21.268,10.082,0,10.082,11.186,0,11.186
24/07/2019 20:30,15.9739,0,15.9739,9.9085,0,9.9085,6.0654,0,6.0654,20.9525,0,20.9525,9.9085,0,9.9085,11.044,0,11.044
24/07/2019 21:00,15.43,0,15.43,9.86,0,9.86,5.57,0,5.57,20.251,0,20.251,9.86,0,9.86,10.391,0,10.391
24/07/2019 21:30,14.59,0,14.59,0.684,0,0.684,13.906,0,13.906,20.074,0,20.074,0.684,0,0.684,19.39,0,19.39
24/07/2019 22:00,14.9592,0,14.9592,6.238,0,6.238,8.7212,0,8.7212,19.534,0,19.534,6.238,0,6.238,13.296,0,13.296
24/07/2019 22:30,13.9898,0,13.9898,9.833,0,9.833,4.1568,0,4.1568,18.439,0.286,18.44121788,9.833,0,9.833,8.606,0.286,8.610750954
24/07/2019 23:00,12.7173,0,12.7173,5.8245,0,5.8245,6.8928,0,6.8928,16.8965,0.6604,16.90940095,5.8245,0,5.8245,11.072,0.6604,11.09167761
24/07/2019 23:30,10.978,0,10.978,0,0,0,10.978,0,10.978,16.322,1.1328,16.36126278,0,0,0,16.322,1.1328,16.36126278
25/07/2019 00:00,9.8982,0,9.8982,0,0,0,9.8982,0,9.8982,14.926,0.9024,14.95325389,0,0,0,14.926,0.9024,14.95325389
25/07/2019 00:30,9.4739,0,9.4739,0.0005,0,0.0005,9.4734,0,9.4734,14.0455,0.4704,14.05337491,0.0005,0,0.0005,14.045,0.4704,14.05287519
25/07/2019 01:00,9.1667,0,9.1667,0.0005,0,0.0005,9.1662,0,9.1662,13.1835,0,13.1835,0.0005,0,0.0005,13.183,0,13.183
25/07/2019 01:30,9.406,0,9.406,0,0,0,9.406,0,9.406,13.428,0,13.428,0,0,0,13.428,0,13.428
25/07/2019 02:00,9.0106,0,9.0106,0,0,0,9.0106,0,9.0106,12.949,0,12.949,0,0,0,12.949,0,12.949
25/07/2019 02:30,8.6746,0,8.6746,0,0,0,8.6746,0,8.6746,12.474,0,12.474,0,0,0,12.474,0,12.474
25/07/2019 03:00,8.3967,0,8.3967,0.0005,0,0.0005,8.3962,0,8.3962,12.1195,0,12.1195,0.0005,0,0.0005,12.119,0,12.119
25/07/2019 03:30,8.2711,0,8.2711,0.0015,0,0.0015,8.2696,0,8.2696,11.9825,0,11.9825,0.0015,0,0.0015,11.981,0,11.981
25/07/2019 04:00,8.329,0,8.329,0,0,0,8.329,0,8.329,12.021,0,12.021,0,0,0,12.021,0,12.021
25/07/2019 04:30,8.2062,0,8.2062,0,0,0,8.2062,0,8.2062,11.883,0,11.883,0,0,0,11.883,0,11.883
25/07/2019 05:00,8.283,0,8.283,0,0,0,8.283,0,8.283,11.965,0,11.965,0,0,0,11.965,0,11.965
25/07/2019 05:30,8.5094,0,8.5094,0,0,0,8.5094,0,8.5094,12.275,0,12.275,0,0,0,12.275,0,12.275
25/07/2019 06:00,8.7822,0,8.7822,0.027,0,0.027,8.7552,0,8.7552,12.695,0,12.695,0.027,0,0.027,12.668,0,12.668
25/07/2019 06:30,9.9486,0,9.9486,0.122,0,0.122,9.8266,0,9.8266,14.242,0,14.242,0.122,0,0.122,14.12,0,14.12
25/07/2019 07:00,10.9525,0,10.9525,0.2565,0,0.2565,10.696,0,10.696,15.6875,0,15.6875,0.2565,0,0.2565,15.431,0,15.431
25/07/2019 07:30,12.322,0.3014,12.32568562,0.458,0,0.458,11.864,0.3014,11.86782785,17.58,0,17.58,0.458,0,0.458,17.122,0,17.122
25/07/2019 08:00,13.4565,0.0268,13.45652669,0.8885,0,0.8885,12.568,0.0268,12.56802857,19.1865,0,19.1865,0.8885,0,0.8885,18.298,0,18.298
25/07/2019 08:30,14.356,0.0596,14.35612372,1.264,0,1.264,13.092,0.0596,13.09213566,20.189,0.0096,20.18900228,1.264,0,1.264,18.925,0.0096,18.92500243
25/07/2019 09:00,15.316,0.2074,15.31740418,1.908,0,1.908,13.408,0.2074,13.40960397,20.494,0.4474,20.49888296,1.908,0,1.908,18.586,0.4474,18.5913841
25/07/2019 09:30,15.9133,0.0422,15.91335595,11.1515,0,11.1515,4.7618,0.0422,4.761986989,20.3391,0.1594,20.33972461,11.1515,0,11.1515,9.1876,0.1594,9.188982649
25/07/2019 10:00,15.2417,0,15.2417,12.8435,0,12.8435,2.3982,0,2.3982,20.1089,0.3052,20.11121593,12.8435,0,12.8435,7.2654,0.3052,7.271807492
25/07/2019 10:30,15.5247,0.1364,15.52529919,12.9365,0,12.9365,2.5882,0.1364,2.591791697,19.8447,0.3994,19.84871881,12.9365,0,12.9365,6.9082,0.3994,6.919736093
25/07/2019 11:00,14.3472,0.0672,14.34735738,13.56,0,13.56,0.7872,0.0672,0.790063086,19.562,0.2956,19.56423327,13.56,0,13.56,6.002,0.2956,6.009274778
25/07/2019 11:30,14.8515,0.457,14.85852958,8.0355,0,8.0355,6.816,0.457,6.831303316,18.4065,0.5452,18.41457263,8.0355,0,8.0355,10.371,0.5452,10.3853206
25/07/2019 12:00,14.4656,0.672,14.48120048,4.474,0,4.474,9.9916,0.672,10.01417268,18.51,0.9446,18.53408668,4.474,0,4.474,14.036,0.9446,14.06774911
25/07/2019 12:30,14.0259,0.503,14.03491645,4.6735,0,4.6735,9.3524,0.503,9.365916653,18.7695,1.0676,18.79983777,4.6735,0,4.6735,14.096,1.0676,14.13637103
25/07/2019 13:00,13.9781,0.5472,13.98880651,4.7545,0,4.7545,9.2236,0.5472,9.239817358,18.4365,1.031,18.46530512,4.7545,0,4.7545,13.682,1.031,13.72079025
25/07/2019 13:30,14.611,0.8084,14.63334656,4.723,0,4.723,9.888,0.8084,9.920990604,17.603,0.7048,17.61710396,4.723,0,4.723,12.88,0.7048,12.89926909
25/07/2019 14:00,14.1156,0.5684,14.12703939,4.266,0,4.266,9.8496,0.5684,9.865986961,17.944,0.768,17.96042761,4.266,0,4.266,13.678,0.768,13.69954408
25/07/2019 14:30,13.926,0.4704,13.93394245,4.998,0,4.998,8.928,0.4704,8.94038367,17.894,0.7276,17.90878661,4.998,0,4.998,12.896,0.7276,12.9165095
25/07/2019 15:00,14.1983,0.4628,14.20584059,8.5535,0,8.5535,5.6448,0.4628,5.663740008,16.8833,0.3956,16.8879341,8.5535,0,8.5535,8.3298,0.3956,8.339188654
25/07/2019 15:30,14.226,0.816,14.24938357,4.482,0,4.482,9.744,0.816,9.778107792,17.155,0.6624,17.16778375,4.482,0,4.482,12.673,0.6624,12.69029955
25/07/2019 16:00,14.3134,0.6374,14.32758522,8.319,0,8.319,5.9944,0.6374,6.02819294,17.5052,0.434,17.51057917,8.319,0,8.319,9.1862,0.434,9.196446403
25/07/2019 16:30,14.8005,0.2822,14.8031901,11.5575,0,11.5575,3.243,0.2822,3.255255111,18.2621,0.1498,18.26271438,11.5575,0,11.5575,6.7046,0.1498,6.706273272
25/07/2019 17:00,15.6074,0.3092,15.6104625,9.903,0,9.903,5.7044,0.3092,5.712773757,19.6222,0.1882,19.62310251,9.903,0,9.903,9.7192,0.1882,9.721021957
25/07/2019 17:30,16.739,0.1382,16.73957049,10.904,0,10.904,5.835,0.1382,5.836636381,20.993,0.0364,20.99303156,10.904,0,10.904,10.089,0.0364,10.08906566
25/07/2019 18:00,17.339,0.0076,17.33900167,11.483,0,11.483,5.856,0.0076,5.856004932,22.11,0,22.11,11.483,0,11.483,10.627,0,10.627
25/07/2019 18:30,17.2177,0,17.2177,11.7495,0,11.7495,5.4682,0,5.4682,22.0395,0,22.0395,11.7495,0,11.7495,10.29,0,10.29
25/07/2019 19:00,17.1539,0.0172,17.15390862,11.1635,0,11.1635,5.9904,0.0172,5.990424693,22.0165,0,22.0165,11.1635,0,11.1635,10.853,0,10.853
25/07/2019 19:30,16.7827,0.119,16.78312189,10.4275,0,10.4275,6.3552,0.119,6.356314029,21.7615,0,21.7615,10.4275,0,10.4275,11.334,0,11.334
25/07/2019 20:00,16.5294,0.0038,16.52940044,9.959,0,9.959,6.5704,0.0038,6.570401099,21.66,0,21.66,9.959,0,9.959,11.701,0,11.701
25/07/2019 20:30,15.4405,0,15.4405,2.1565,0,2.1565,13.284,0,13.284,21.7425,0,21.7425,2.1565,0,2.1565,19.586,0,19.586
25/07/2019 21:00,15.5785,0.0038,15.57850046,3.9875,0,3.9875,11.591,0.0038,11.59100062,20.8355,0,20.8355,3.9875,0,3.9875,16.848,0,16.848
25/07/2019 21:30,15.4645,0,15.4645,9.8095,0,9.8095,5.655,0,5.655,20.2555,0,20.2555,9.8095,0,9.8095,10.446,0,10.446
25/07/2019 22:00,15.0905,0,15.0905,5.9935,0,5.9935,9.097,0,9.097,19.7675,0,19.7675,5.9935,0,5.9935,13.774,0,13.774
25/07/2019 22:30,14.2216,0,14.2216,8.836,0,8.836,5.3856,0,5.3856,18.6902,0,18.6902,8.836,0,8.836,9.8542,0,9.8542
25/07/2019 23:00,12.8145,0,12.8145,2.2935,0,2.2935,10.521,0,10.521,17.3405,0,17.3405,2.2935,0,2.2935,15.047,0,15.047
25/07/2019 23:30,11.508,0,11.508,0.003,0,0.003,11.505,0,11.505,16.455,0,16.455,0.003,0,0.003,16.452,0,16.452
26/07/2019 00:00,10.511,0,10.511,0.007,0,0.007,10.504,0,10.504,15.104,0,15.104,0.007,0,0.007,15.097,0,15.097
26/07/2019 00:30,9.8984,0,9.8984,0.004,0,0.004,9.8944,0,9.8944,14.254,0,14.254,0.004,0,0.004,14.25,0,14.25
26/07/2019 01:00,9.3541,0,9.3541,5.6025,0,5.6025,3.7516,0,3.7516,13.5175,0,13.5175,5.6025,0,5.6025,7.915,0,7.915
26/07/2019 01:30,9.4269,0,9.4269,0.0015,0,0.0015,9.4254,0,9.4254,13.4605,0,13.4605,0.0015,0,0.0015,13.459,0,13.459
26/07/2019 02:00,9.0942,0,9.0942,0.001,0,0.001,9.0932,0,9.0932,12.991,0,12.991,0.001,0,0.001,12.99,0,12.99
26/07/2019 02:30,8.8724,0,8.8724,0,0,0,8.8724,0,8.8724,12.636,0,12.636,0,0,0,12.636,0,12.636
26/07/2019 03:00,8.5632,0,8.5632,0,0,0,8.5632,0,8.5632,12.217,0,12.217,0,0,0,12.217,0,12.217
26/07/2019 03:30,8.4422,0,8.4422,0,0,0,8.4422,0,8.4422,12.054,0,12.054,0,0,0,12.054,0,12.054
26/07/2019 04:00,8.3199,0,8.3199,0.0005,0,0.0005,8.3194,0,8.3194,11.9175,0,11.9175,0.0005,0,0.0005,11.917,0,11.917
26/07/2019 04:30,8.352,0,8.352,0.002,0,0.002,8.35,0,8.35,11.964,0,11.964,0.002,0,0.002,11.962,0,11.962
26/07/2019 05:00,8.4083,0,8.4083,0.0025,0,0.0025,8.4058,0,8.4058,12.0025,0,12.0025,0.0025,0,0.0025,12,0,12
26/07/2019 05:30,8.6177,0,8.6177,0.0045,0,0.0045,8.6132,0,8.6132,12.3195,0,12.3195,0.0045,0,0.0045,12.315,0,12.315
26/07/2019 06:00,8.9307,0,8.9307,0.0275,0,0.0275,8.9032,0,8.9032,12.7705,0,12.7705,0.0275,0,0.0275,12.743,0,12.743
26/07/2019 06:30,10.4915,0.1536,10.49262432,0.1985,0,0.1985,10.293,0.1536,10.294146,13.9605,0,13.9605,0.1985,0,0.1985,13.762,0,13.762
26/07/2019 07:00,11.281,0,11.281,0.222,0,0.222,11.059,0,11.059,15.217,0,15.217,0.222,0,0.222,14.995,0,14.995
26/07/2019 07:30,12.1825,0,12.1825,0.4725,0,0.4725,11.71,0,11.71,17.1575,0,17.1575,0.4725,0,0.4725,16.685,0,16.685
26/07/2019 08:00,14.4282,0,14.4282,4.461,0,4.461,9.9672,0,9.9672,18.518,0,18.518,4.461,0,4.461,14.057,0,14.057
26/07/2019 08:30,15.4113,0,15.4113,9.8145,0,9.8145,5.5968,0,5.5968,20.0055,0,20.0055,9.8145,0,9.8145,10.191,0,10.191
26/07/2019 09:00,15.9413,0,15.9413,10.8245,0,10.8245,5.1168,0,5.1168,20.8585,0,20.8585,10.8245,0,10.8245,10.034,0,10.034
26/07/2019 09:30,16.0483,0.1286,16.04881525,11.7725,0,11.7725,4.2758,0.1286,4.277733465,21.0061,0,21.0061,11.7725,0,11.7725,9.2336,0,9.2336
26/07/2019 10:00,16.2756,0.286,16.27811265,11.249,0,11.249,5.0266,0.286,5.034729741,20.8068,0,20.8068,11.249,0,11.249,9.5578,0,9.5578
26/07/2019 10:30,15.9885,0.2842,15.99102567,12.3155,0,12.3155,3.673,0.2842,3.683978643,20.6329,0.0038,20.63290035,12.3155,0,12.3155,8.3174,0.0038,8.317400868
26/07/2019 11:00,15.1964,0.4416,15.20281499,13.693,0,13.693,1.5034,0.4416,1.566914841,19.6528,0.0116,19.65280342,13.693,0,13.693,5.9598,0.0116,5.959811289
26/07/2019 11:30,15.1377,0.194,15.13894307,12.9335,0,12.9335,2.2042,0.194,2.212720868,19.2657,0,19.2657,12.9335,0,12.9335,6.3322,0,6.3322
26/07/2019 12:00,15.0659,0.3494,15.069951,13.3935,0,13.3935,1.6724,0.3494,1.708508742,19.1055,0,19.1055,13.3935,0,13.3935,5.712,0,5.712
26/07/2019 12:30,14.8183,0.5588,14.82883247,5.4505,0,5.4505,9.3678,0.5588,9.38445173,19.7195,0.4972,19.72576711,5.4505,0,5.4505,14.269,0.4972,14.27765978
26/07/2019 13:00,15.076,0.5164,15.08484156,13.59,0,13.59,1.486,0.5164,1.573170353,18.6804,0.0192,18.68040987,13.59,0,13.59,5.0904,0.0192,5.090436209
26/07/2019 13:30,14.1043,3.1066,14.44237661,4.6635,0,4.6635,9.4408,3.1066,9.938796114,17.8865,0,17.8865,4.6635,0,4.6635,13.223,0,13.223
26/07/2019 14:00,14.2645,3.1182,14.60134006,3.9715,0,3.9715,10.293,3.1182,10.75495329,18.2635,0,18.2635,3.9715,0,3.9715,14.292,0,14.292
26/07/2019 14:30,13.927,2.9472,14.23542472,3.857,0,3.857,10.07,2.9472,10.49242049,18.274,0,18.274,3.857,0,3.857,14.417,0,14.417
26/07/2019 15:00,13.4516,2.9184,13.76454144,4.141,0,4.141,9.3106,2.9184,9.75727067,17.748,0,17.748,4.141,0,4.141,13.607,0,13.607
26/07/2019 15:30,13.1773,1.8894,13.31206474,4.3875,0,4.3875,8.7898,1.8894,8.990573753,18.0545,0.0902,18.05472532,4.3875,0,4.3875,13.667,0.0902,13.66729765
26/07/2019 16:00,13.3763,0.434,13.38333881,3.7205,0,3.7205,9.6558,0.434,9.665548595,18.6595,0.142,18.66004031,3.7205,0,3.7205,14.939,0.142,14.93967486
26/07/2019 16:30,13.7035,0.361,13.7082542,3.6815,0,3.6815,10.022,0.361,10.02849964,19.3995,0.0614,19.39959717,3.6815,0,3.6815,15.718,0.0614,15.71811992
26/07/2019 17:00,14.73,0.194,14.73127747,2.621,0,2.621,12.109,0.194,12.11055395,20.446,0.3034,20.44825097,2.621,0,2.621,17.825,0.3034,17.8275819
26/07/2019 17:30,15.813,0.023,15.81301673,4.847,0,4.847,10.966,0.023,10.96602412,21.866,0.2688,21.86765212,4.847,0,4.847,17.019,0.2688,17.0211226
26/07/2019 18:00,16.8205,0.4474,16.82644903,4.7745,0,4.7745,12.046,0.4474,12.05430557,21.7005,0,21.7005,4.7745,0,4.7745,16.926,0,16.926
26/07/2019 18:30,16.261,0.121,16.26145018,4.793,0,4.793,11.468,0.121,11.46863832,22.025,0,22.025,4.793,0,4.793,17.232,0,17.232
26/07/2019 19:00,15.848,0.1018,15.84832695,4.48,0,4.48,11.368,0.1018,11.3684558,22.173,0,22.173,4.48,0,4.48,17.693,0,17.693
26/07/2019 19:30,16.099,0.2496,16.10093479,5.065,0,5.065,11.034,0.2496,11.03682274,21.024,0,21.024,5.065,0,5.065,15.959,0,15.959
26/07/2019 20:00,15.5705,0.2688,15.57282003,0.4345,0,0.4345,15.136,0.2688,15.13838662,20.9285,0,20.9285,0.4345,0,0.4345,20.494,0,20.494
26/07/2019 20:30,14.882,0.0038,14.88200049,0.192,0,0.192,14.69,0.0038,14.69000049,20.882,0,20.882,0.192,0,0.192,20.69,0,20.69
26/07/2019 21:00,14.5,0,14.5,0.074,0,0.074,14.426,0,14.426,20.434,0,20.434,0.074,0,0.074,20.36,0,20.36
26/07/2019 21:30,15.0845,0.0404,15.0845541,0.0005,0,0.0005,15.084,0.0404,15.0840541,19.8205,0,19.8205,0.0005,0,0.0005,19.82,0,19.82
26/07/2019 22:00,14.836,0.0058,14.83600113,0,0,0,14.836,0.0058,14.83600113,19.429,0,19.429,0,0,0,19.429,0,19.429
26/07/2019 22:30,13.645,0,13.645,0,0,0,13.645,0,13.645,19.136,0,19.136,0,0,0,19.136,0,19.136
26/07/2019 23:00,12.592,0,12.592,0,0,0,12.592,0,12.592,17.685,0,17.685,0,0,0,17.685,0,17.685
26/07/2019 23:30,11.399,0,11.399,0,0,0,11.399,0,11.399,16.213,0,16.213,0,0,0,16.213,0,16.213
27/07/2019 00:00,10.256,0,10.256,0,0,0,10.256,0,10.256,14.782,0.1364,14.7826293,0,0,0,14.782,0.1364,14.7826293
27/07/2019 00:30,9.739,0,9.739,0,0,0,9.739,0,9.739,13.834,0,13.834,0,0,0,13.834,0,13.834
27/07/2019 01:00,9.3064,0,9.3064,0,0,0,9.3064,0,9.3064,13.211,0,13.211,0,0,0,13.211,0,13.211
27/07/2019 01:30,9.3044,0,9.3044,0,0,0,9.3044,0,9.3044,13.204,0,13.204,0,0,0,13.204,0,13.204
27/07/2019 02:00,8.903,0,8.903,0,0,0,8.903,0,8.903,12.664,0,12.664,0,0,0,12.664,0,12.664
27/07/2019 02:30,9.4203,0,9.4203,7.7325,0,7.7325,1.6878,0,1.6878,12.3471,0,12.3471,7.7325,0,7.7325,4.6146,0,4.6146
27/07/2019 03:00,8.3032,0,8.3032,0.001,0,0.001,8.3022,0,8.3022,11.814,0,11.814,0.001,0,0.001,11.813,0,11.813
27/07/2019 03:30,8.256,0,8.256,0,0,0,8.256,0,8.256,11.755,0,11.755,0,0,0,11.755,0,11.755
27/07/2019 04:00,8.1678,0,8.1678,0,0,0,8.1678,0,8.1678,11.625,0,11.625,0,0,0,11.625,0,11.625
27/07/2019 04:30,8.2138,0,8.2138,0,0,0,8.2138,0,8.2138,11.655,0,11.655,0,0,0,11.655,0,11.655
27/07/2019 05:00,8.1888,0,8.1888,0,0,0,8.1888,0,8.1888,11.608,0,11.608,0,0,0,11.608,0,11.608
27/07/2019 05:30,8.2464,0,8.2464,0,0,0,8.2464,0,8.2464,11.733,0,11.733,0,0,0,11.733,0,11.733
27/07/2019 06:00,8.4903,0,8.4903,0.0115,0,0.0115,8.4788,0,8.4788,11.9965,0,11.9965,0.0115,0,0.0115,11.985,0,11.985
27/07/2019 06:30,9.3006,0,9.3006,0.121,0,0.121,9.1796,0,9.1796,12.994,0,12.994,0.121,0,0.121,12.873,0,12.873
27/07/2019 07:00,9.9052,0,9.9052,0.311,0,0.311,9.5942,0,9.5942,13.816,0,13.816,0.311,0,0.311,13.505,0,13.505
27/07/2019 07:30,10.966,0,10.966,0.639,0,0.639,10.327,0,10.327,15.155,0,15.155,0.639,0,0.639,14.516,0,14.516
27/07/2019 08:00,12.372,0.7718,12.39605015,1.32,0,1.32,11.052,0.7718,11.07891598,16.691,0,16.691,1.32,0,1.32,15.371,0,15.371
27/07/2019 08:30,13.97,1.9776,14.1092807,1.832,0,1.832,12.138,1.9776,12.29804642,17.603,0,17.603,1.832,0,1.832,15.771,0,15.771
27/07/2019 09:00,14.886,0.0614,14.88612663,2.168,0,2.168,12.718,0.0614,12.71814821,18.567,0,18.567,2.168,0,2.168,16.399,0,16.399
27/07/2019 09:30,14.922,0.167,14.92293446,2.02,0,2.02,12.902,0.167,12.90308076,19.167,0,19.167,2.02,0,2.02,17.147,0,17.147
27/07/2019 10:00,14.8235,0.2476,14.82556771,2.8805,0,2.8805,11.943,0.2476,11.94556632,19.0795,0,19.0795,2.8805,0,2.8805,16.199,0,16.199
27/07/2019 10:30,14.5345,0.19,14.53574182,3.8265,0,3.8265,10.708,0.19,10.70968552,19.0255,0.1516,19.02610398,3.8265,0,3.8265,15.199,0.1516,15.19975604
27/07/2019 11:00,14.1685,0.0192,14.16851301,4.1425,0,4.1425,10.026,0.0192,10.02601838,18.3315,0.2246,18.33287586,4.1425,0,4.1425,14.189,0.2246,14.1907775
27/07/2019 11:30,14.7355,0.265,14.73788266,4.4535,0,4.4535,10.282,0.265,10.28541438,17.9745,0.1516,17.9751393,4.4535,0,4.4535,13.521,0.1516,13.52184986
27/07/2019 12:00,15.2125,0.4186,15.21825819,4.2405,0,4.2405,10.972,0.4186,10.97998224,17.5515,0.071,17.55164361,4.2405,0,4.2405,13.311,0.071,13.31118935
27/07/2019 12:30,14.593,0.288,14.59584163,3.478,0,3.478,11.115,0.288,11.11873055,17.348,0.073,17.34815359,3.478,0,3.478,13.87,0.073,13.8701921
27/07/2019 13:00,14.8225,0.2228,14.82417438,3.6845,0,3.6845,11.138,0.2228,11.14022818,17.9405,0.073,17.94064852,3.6845,0,3.6845,14.256,0.073,14.2561869
27/07/2019 13:30,14.228,0.144,14.22872869,3.821,0,3.821,10.407,0.144,10.4079962,18.019,0.121,18.01940626,3.821,0,3.821,14.198,0.121,14.19851559
27/07/2019 14:00,14.2535,0.6106,14.26657263,3.7055,0,3.7055,10.548,0.6106,10.56565835,17.1185,0.002,17.11850012,3.7055,0,3.7055,13.413,0.002,13.41300015
27/07/2019 14:30,14.219,0.6778,14.23514573,3.751,0,3.751,10.468,0.6778,10.48992073,16.848,0,16.848,3.751,0,3.751,13.097,0,13.097
27/07/2019 15:00,14.0495,0.6932,14.06659079,3.8145,0,3.8145,10.235,0.6932,10.2584478,17.0795,0,17.0795,3.8145,0,3.8145,13.265,0,13.265
27/07/2019 15:30,13.4526,0.4416,13.45984611,3.919,0,3.919,9.5336,0.4416,9.54382206,16.843,0,16.843,3.919,0,3.919,12.924,0,12.924
27/07/2019 16:00,13.315,0.096,13.31534607,3.907,0,3.907,9.408,0.096,9.408489783,17.045,0,17.045,3.907,0,3.907,13.138,0,13.138
27/07/2019 16:30,13.0607,0.1094,13.06115817,3.3185,0,3.3185,9.7422,0.1094,9.742814234,17.1655,0,17.1655,3.3185,0,3.3185,13.847,0,13.847
27/07/2019 17:00,14.066,0.4186,14.07222733,3.255,0,3.255,10.811,0.4186,10.81910102,17.884,0,17.884,3.255,0,3.255,14.629,0,14.629
27/07/2019 17:30,14.893,0.169,14.89395884,3.087,0,3.087,11.806,0.169,11.80720953,19.37,0,19.37,3.087,0,3.087,16.283,0,16.283
27/07/2019 18:00,15.8315,0.2324,15.83320568,2.4185,0,2.4185,13.413,0.2324,13.41501319,20.2615,0,20.2615,2.4185,0,2.4185,17.843,0,17.843
27/07/2019 18:30,15.8405,0.1652,15.84136141,1.2195,0,1.2195,14.621,0.1652,14.62193325,20.6975,0,20.6975,1.2195,0,1.2195,19.478,0,19.478
27/07/2019 19:00,16.233,0.1324,16.23353993,1.005,0,1.005,15.228,0.1324,15.22857557,20.821,0,20.821,1.005,0,1.005,19.816,0,19.816
27/07/2019 19:30,15.9015,0.048,15.90157245,0.6915,0,0.6915,15.21,0.048,15.21007574,20.0765,0,20.0765,0.6915,0,0.6915,19.385,0,19.385
27/07/2019 20:00,15.092,0.0076,15.09200191,0.35,0,0.35,14.742,0.0076,14.74200196,19.999,0,19.999,0.35,0,0.35,19.649,0,19.649
27/07/2019 20:30,14.8135,0,14.8135,0.1705,0,0.1705,14.643,0,14.643,19.4855,0,19.4855,0.1705,0,0.1705,19.315,0,19.315
27/07/2019 21:00,14.557,0,14.557,0.053,0,0.053,14.504,0,14.504,18.66,0,18.66,0.053,0,0.053,18.607,0,18.607
27/07/2019 21:30,14.6815,0,14.6815,0.0015,0,0.0015,14.68,0,14.68,18.6655,0,18.6655,0.0015,0,0.0015,18.664,0,18.664
27/07/2019 22:00,14.284,0,14.284,0.001,0,0.001,14.283,0,14.283,18.335,0,18.335,0.001,0,0.001,18.334,0,18.334
27/07/2019 22:30,13.548,0,13.548,0,0,0,13.548,0,13.548,17.415,0,17.415,0,0,0,17.415,0,17.415
27/07/2019 23:00,12.1675,0,12.1675,0.0005,0,0.0005,12.167,0,12.167,16.9535,0,16.9535,0.0005,0,0.0005,16.953,0,16.953
27/07/2019 23:30,11.34,0,11.34,0.001,0,0.001,11.339,0,11.339,15.999,0,15.999,0.001,0,0.001,15.998,0,15.998
28/07/2019 00:00,10.3285,0,10.3285,0.0005,0,0.0005,10.328,0,10.328,14.6805,0,14.6805,0.0005,0,0.0005,14.68,0,14.68
28/07/2019 00:30,9.8737,0.0768,9.87399868,0.0005,0,0.0005,9.8732,0.0768,9.873498695,13.9935,0,13.9935,0.0005,0,0.0005,13.993,0,13.993
28/07/2019 01:00,9.4767,1.104,9.540789217,0.0015,0,0.0015,9.4752,1.104,9.539299295,12.8255,0,12.8255,0.0015,0,0.0015,12.824,0,12.824
28/07/2019 01:30,9.5808,1.1636,9.651201666,0,0,0,9.5808,1.1636,9.651201666,12.912,0,12.912,0,0,0,12.912,0,12.912
28/07/2019 02:00,9.0356,0.7758,9.068844083,0,0,0,9.0356,0.7758,9.068844083,12.397,0,12.397,0,0,0,12.397,0,12.397
28/07/2019 02:30,8.615,0,8.615,0,0,0,8.615,0,8.615,12.15,0,12.15,0,0,0,12.15,0,12.15
28/07/2019 03:00,8.2504,0,8.2504,0,0,0,8.2504,0,8.2504,11.672,0,11.672,0,0,0,11.672,0,11.672
28/07/2019 03:30,8.1433,0,8.1433,0.0005,0,0.0005,8.1428,0,8.1428,11.4895,0,11.4895,0.0005,0,0.0005,11.489,0,11.489
28/07/2019 04:00,8.1006,0,8.1006,0,0,0,8.1006,0,8.1006,11.395,0,11.395,0,0,0,11.395,0,11.395
28/07/2019 04:30,8.0933,0,8.0933,0.0005,0,0.0005,8.0928,0,8.0928,11.3595,0,11.3595,0.0005,0,0.0005,11.359,0,11.359
28/07/2019 05:00,8.1913,0,8.1913,0.0005,0,0.0005,8.1908,0,8.1908,11.4395,0,11.4395,0.0005,0,0.0005,11.439,0,11.439
28/07/2019 05:30,8.3406,0,8.3406,0,0,0,8.3406,0,8.3406,11.624,0,11.624,0,0,0,11.624,0,11.624
28/07/2019 06:00,8.2323,0,8.2323,0.0185,0,0.0185,8.2138,0,8.2138,11.5695,0,11.5695,0.0185,0,0.0185,11.551,0,11.551
28/07/2019 06:30,8.828,0,8.828,0.115,0,0.115,8.713,0,8.713,12.291,0,12.291,0.115,0,0.115,12.176,0,12.176
28/07/2019 07:00,9.2979,0,9.2979,0.2605,0,0.2605,9.0374,0,9.0374,12.9215,0,12.9215,0.2605,0,0.2605,12.661,0,12.661
28/07/2019 07:30,10.3684,0,10.3684,0.538,0,0.538,9.8304,0,9.8304,14.16,0,14.16,0.538,0,0.538,13.622,0,13.622
28/07/2019 08:00,11.644,0,11.644,0.996,0,0.996,10.648,0,10.648,15.59,0,15.59,0.996,0,0.996,14.594,0,14.594
28/07/2019 08:30,12.8475,0,12.8475,1.5575,0,1.5575,11.29,0,11.29,17.0235,0,17.0235,1.5575,0,1.5575,15.466,0,15.466
28/07/2019 09:00,13.937,0,13.937,2.124,0,2.124,11.813,0,11.813,17.747,0,17.747,2.124,0,2.124,15.623,0,15.623
28/07/2019 09:30,15.491,2.0486,15.62587095,2.688,0,2.688,12.803,2.0486,12.96586175,17.894,0,17.894,2.688,0,2.688,15.206,0,15.206
28/07/2019 10:00,15.5495,2.1178,15.69305665,3.2845,0,3.2845,12.265,2.1178,12.44649757,18.4335,0,18.4335,3.2845,0,3.2845,15.149,0,15.149
28/07/2019 10:30,15.1685,0.0902,15.16876819,3.2165,0,3.2165,11.952,0.0902,11.95234036,18.6035,0,18.6035,3.2165,0,3.2165,15.387,0,15.387
28/07/2019 11:00,14.6575,0.2016,14.65888634,3.9425,0,3.9425,10.715,0.2016,10.71689636,18.0025,0.0038,18.0025004,3.9425,0,3.9425,14.06,0.0038,14.06000051
28/07/2019 11:30,14.7885,0.2592,14.79077134,3.7525,0,3.7525,11.036,0.2592,11.03904347,17.6395,0,17.6395,3.7525,0,3.7525,13.887,0,13.887
28/07/2019 12:00,14.9295,0.3302,14.93315112,3.1995,0,3.1995,11.73,0.3302,11.73464665,17.9075,0.0076,17.90750161,3.1995,0,3.1995,14.708,0.0076,14.70800196
28/07/2019 12:30,15.03,0.1728,15.03099331,2.602,0,2.602,12.428,0.1728,12.42920126,18.038,0.0116,18.03800373,2.602,0,2.602,15.436,0.0116,15.43600436
28/07/2019 13:00,15.457,0.0134,15.45700581,4.033,0,4.033,11.424,0.0134,11.42400786,19.073,0,19.073,4.033,0,4.033,15.04,0,15.04
28/07/2019 13:30,14.602,0.0116,14.60200461,6.073,0,6.073,8.529,0.0116,8.529007888,17.339,0,17.339,6.073,0,6.073,11.266,0,11.266
28/07/2019 14:00,14.33,0.0096,14.33000322,2.505,0,2.505,11.825,0.0096,11.8250039,18.247,0,18.247,2.505,0,2.505,15.742,0,15.742
28/07/2019 14:30,13.9,0,13.9,3.557,0,3.557,10.343,0,10.343,18.289,0,18.289,3.557,0,3.557,14.732,0,14.732
28/07/2019 15:00,13.5695,0,13.5695,2.5295,0,2.5295,11.04,0,11.04,17.4815,0,17.4815,2.5295,0,2.5295,14.952,0,14.952
28/07/2019 15:30,13.6795,0.0326,13.67953884,2.4285,0,2.4285,11.251,0.0326,11.25104723,16.7935,0,16.7935,2.4285,0,2.4285,14.365,0,14.365
28/07/2019 16:00,13.656,0.002,13.65600015,2.852,0,2.852,10.804,0.002,10.80400019,16.853,0,16.853,2.852,0,2.852,14.001,0,14.001
28/07/2019 16:30,14.3695,0,14.3695,2.5425,0,2.5425,11.827,0,11.827,17.7835,0,17.7835,2.5425,0,2.5425,15.241,0,15.241
28/07/2019 17:00,15.2645,0.0134,15.26450588,2.6995,0,2.6995,12.565,0.0134,12.56500715,18.6215,0,18.6215,2.6995,0,2.6995,15.922,0,15.922
28/07/2019 17:30,16.1085,0.0346,16.10853716,2.8785,0,2.8785,13.23,0.0346,13.23004524,19.6595,0,19.6595,2.8785,0,2.8785,16.781,0,16.781
28/07/2019 18:00,16.2845,0.0154,16.28450728,1.8805,0,1.8805,14.404,0.0154,14.40400823,20.0125,0,20.0125,1.8805,0,1.8805,18.132,0,18.132
28/07/2019 18:30,16.098,0,16.098,1.393,0,1.393,14.705,0,14.705,20.1,0,20.1,1.393,0,1.393,18.707,0,18.707
28/07/2019 19:00,16.278,0,16.278,0.981,0,0.981,15.297,0,15.297,20.409,0,20.409,0.981,0,0.981,19.428,0,19.428
28/07/2019 19:30,16.0875,0,16.0875,0.6295,0,0.6295,15.458,0,15.458,20.3425,0,20.3425,0.6295,0,0.6295,19.713,0,19.713
28/07/2019 20:00,15.6365,0,15.6365,0.3305,0,0.3305,15.306,0,15.306,19.9585,0,19.9585,0.3305,0,0.3305,19.628,0,19.628
28/07/2019 20:30,14.8805,0,14.8805,0.1845,0,0.1845,14.696,0,14.696,19.9975,0,19.9975,0.1845,0,0.1845,19.813,0,19.813
28/07/2019 21:00,14.769,0,14.769,0.043,0,0.043,14.726,0,14.726,19.41,0,19.41,0.043,0,0.043,19.367,0,19.367
28/07/2019 21:30,14.623,0,14.623,0,0,0,14.623,0,14.623,19.292,0,19.292,0,0,0,19.292,0,19.292
28/07/2019 22:00,13.421,0,13.421,0,0,0,13.421,0,13.421,18.96,0,18.96,0,0,0,18.96,0,18.96
28/07/2019 22:30,12.837,0,12.837,0,0,0,12.837,0,12.837,18.167,0,18.167,0,0,0,18.167,0,18.167
28/07/2019 23:00,11.714,0,11.714,0,0,0,11.714,0,11.714,16.629,0,16.629,0,0,0,16.629,0,16.629
28/07/2019 23:30,10.84,0,10.84,0,0,0,10.84,0,10.84,15.381,0,15.381,0,0,0,15.381,0,15.381
29/07/2019 00:00,9.831,0,9.831,0,0,0,9.831,0,9.831,14.014,0,14.014,0,0,0,14.014,0,14.014
29/07/2019 00:30,9.2276,0.002,9.227600217,0,0,0,9.2276,0.002,9.227600217,13.171,0,13.171,0,0,0,13.171,0,13.171
29/07/2019 01:00,8.7476,0,8.7476,0,0,0,8.7476,0,8.7476,12.434,0,12.434,0,0,0,12.434,0,12.434
29/07/2019 01:30,9.0374,0,9.0374,0,0,0,9.0374,0,9.0374,12.74,0,12.74,0,0,0,12.74,0,12.74
29/07/2019 02:00,8.6286,0,8.6286,0,0,0,8.6286,0,8.6286,12.24,0,12.24,0,0,0,12.24,0,12.24
29/07/2019 02:30,8.3808,0,8.3808,0,0,0,8.3808,0,8.3808,11.881,0,11.881,0,0,0,11.881,0,11.881
29/07/2019 03:00,8.1446,0,8.1446,0,0,0,8.1446,0,8.1446,11.554,0,11.554,0,0,0,11.554,0,11.554
29/07/2019 03:30,8.0026,0,8.0026,0,0,0,8.0026,0,8.0026,11.367,0,11.367,0,0,0,11.367,0,11.367
29/07/2019 04:00,8.0084,0,8.0084,0,0,0,8.0084,0,8.0084,11.337,0,11.337,0,0,0,11.337,0,11.337
29/07/2019 04:30,7.9872,0,7.9872,0,0,0,7.9872,0,7.9872,11.347,0,11.347,0,0,0,11.347,0,11.347
29/07/2019 05:00,8.0698,0,8.0698,0,0,0,8.0698,0,8.0698,11.426,0,11.426,0,0,0,11.426,0,11.426
29/07/2019 05:30,8.4154,0,8.4154,0,0,0,8.4154,0,8.4154,11.868,0,11.868,0,0,0,11.868,0,11.868
29/07/2019 06:00,8.7402,0,8.7402,0.006,0,0.006,8.7342,0,8.7342,12.328,0,12.328,0.006,0,0.006,12.322,0,12.322
29/07/2019 06:30,9.8026,0,9.8026,0.093,0,0.093,9.7096,0,9.7096,13.794,0,13.794,0.093,0,0.093,13.701,0,13.701
29/07/2019 07:00,10.6445,0,10.6445,0.2535,0,0.2535,10.391,0,10.391,15.0785,0,15.0785,0.2535,0,0.2535,14.825,0,14.825
29/07/2019 07:30,12.0925,0.5068,12.1031154,0.5015,0,0.5015,11.591,0.5068,11.60207426,16.9235,0,16.9235,0.5015,0,0.5015,16.422,0,16.422
29/07/2019 08:00,13.298,0,13.298,0.88,0,0.88,12.418,0,12.418,18.645,0,18.645,0.88,0,0.88,17.765,0,17.765
29/07/2019 08:30,14.218,0.002,14.21800014,1.408,0,1.408,12.81,0.002,12.81000016,19.892,0.0116,19.89200338,1.408,0,1.408,18.484,0.0116,18.48400364
29/07/2019 09:00,14.8835,0.0346,14.88354022,1.8005,0,1.8005,13.083,0.0346,13.08304575,20.6705,0.2284,20.67176182,1.8005,0,1.8005,18.87,0.2284,18.87138221
29/07/2019 09:30,15.1685,0.3072,15.17161046,2.0525,0,2.0525,13.116,0.3072,13.11959709,20.9525,0.7162,20.96473703,2.0525,0,2.0525,18.9,0.7162,18.91356504
29/07/2019 10:00,14.9065,0.2208,14.90813519,2.2345,0,2.2345,12.672,0.2208,12.67392349,20.6955,0.6854,20.70684653,2.2345,0,2.2345,18.461,0.6854,18.47371901
29/07/2019 10:30,15.3545,0.2996,15.35742265,3.1495,0,3.1495,12.205,0.2996,12.20867663,20.9765,0.7468,20.98978948,3.1495,0,3.1495,17.827,0.7468,17.84263543
29/07/2019 11:00,15.6765,0.2496,15.67848693,3.0815,0,3.0815,12.595,0.2496,12.59747297,21.1265,0.599,21.13499002,3.0815,0,3.0815,18.045,0.599,18.0549391
29/07/2019 11:30,14.8955,0.2764,14.89806421,3.1735,0,3.1735,11.722,0.2764,11.72525825,21.1975,0.5338,21.20422007,3.1735,0,3.1735,18.024,0.5338,18.0319028
29/07/2019 12:00,14.4045,0.3052,14.4077329,3.5735,0,3.5735,10.831,0.3052,10.83529917,21.6645,0.9888,21.68705341,3.5735,0,3.5735,18.091,0.9888,18.11800228
29/07/2019 12:30,14.344,0.192,14.34528494,3.905,0,3.905,10.439,0.192,10.44076554,21.394,1.0252,21.4185497,3.905,0,3.905,17.489,1.0252,17.51902269
29/07/2019 13:00,14.144,0.1076,14.14440928,3.899,0,3.899,10.245,0.1076,10.24556503,21.06,0.9888,21.08320008,3.899,0,3.899,17.161,0.9888,17.18946324
29/07/2019 13:30,15.53,0.192,15.53118682,3.557,0,3.557,11.973,0.192,11.97453936,19.936,0.9716,19.95966188,3.557,0,3.557,16.379,0.9716,16.40779228
29/07/2019 14:00,17.2275,0.1402,17.22807047,2.1245,0,2.1245,15.103,0.1402,15.10365072,19.6125,0.7508,19.62686569,2.1245,0,2.1245,17.488,0.7508,17.50410936
29/07/2019 14:30,17.4755,0.1728,17.47635431,1.8985,0,1.8985,15.577,0.1728,15.57795843,19.1385,0.7852,19.15460053,1.8985,0,1.8985,17.24,0.7852,17.2578718
29/07/2019 15:00,17.8525,0.1324,17.85299095,1.1915,0,1.1915,16.661,0.1324,16.66152606,19.8185,0.6336,19.82862555,1.1915,0,1.1915,18.627,0.6336,18.63777288
29/07/2019 15:30,17.773,0.0442,17.77305496,1.032,0,1.032,16.741,0.0442,16.74105835,20.741,0.626,20.75044474,1.032,0,1.032,19.709,0.626,19.71893904
29/07/2019 16:00,18.066,0,18.066,3.562,0,3.562,14.504,0,14.504,21.24,0.578,21.24786305,3.562,0,3.562,17.678,0.578,17.68744662
29/07/2019 16:30,17.7545,0,17.7545,1.0475,0,1.0475,16.707,0,16.707,23.4895,0.7316,23.50089038,1.0475,0,1.0475,22.442,0.7316,22.45392176
29/07/2019 17:00,17.642,0.0404,17.64204626,1.932,0,1.932,15.71,0.0404,15.71005195,24.036,0.5088,24.0413846,1.932,0,1.932,22.104,0.5088,22.10985512
29/07/2019 17:30,19.0995,0.0268,19.0995188,2.5015,0,2.5015,16.598,0.0268,16.59802164,23.8185,0.2132,23.81945416,2.5015,0,2.5015,21.317,0.2132,21.31806612
29/07/2019 18:00,19.5395,0.0116,19.53950344,2.5395,0,2.5395,17,0.0116,17.00000396,23.8265,0.2726,23.82805936,2.5395,0,2.5395,21.287,0.2726,21.28874538
29/07/2019 18:30,20.7315,0.025,20.73151507,1.8045,0,1.8045,18.927,0.025,18.92701651,23.0705,0.2804,23.07220393,1.8045,0,1.8045,21.266,0.2804,21.26784851
29/07/2019 19:00,20.768,0.0076,20.76800139,0.759,0,0.759,20.009,0.0076,20.00900144,22.966,0.2822,22.96773373,0.759,0,0.759,22.207,0.2822,22.20879298
29/07/2019 19:30,21.038,0,21.038,0.423,0,0.423,20.615,0,20.615,22.511,0.0826,22.51115154,0.423,0,0.423,22.088,0.0826,22.08815444
29/07/2019 20:00,20.26,0.0058,20.26000083,0.187,0,0.187,20.073,0.0058,20.07300084,22.286,0,22.286,0.187,0,0.187,22.099,0,22.099
29/07/2019 20:30,19.269,0,19.269,0.097,0,0.097,19.172,0,19.172,21.745,0,21.745,0.097,0,0.097,21.648,0,21.648
29/07/2019 21:00,18.5755,0,18.5755,0.0235,0,0.0235,18.552,0,18.552,20.9595,0,20.9595,0.0235,0,0.0235,20.936,0,20.936
29/07/2019 21:30,18.0115,1.1692,18.04940888,0.0115,0,0.0115,18,1.1692,18.03793305,21.2405,0,21.2405,0.0115,0,0.0115,21.229,0,21.229
29/07/2019 22:00,17.0345,0.292,17.0370025,0.0155,0,0.0155,17.019,0.292,17.02150478,20.2825,0,20.2825,0.0155,0,0.0155,20.267,0,20.267
29/07/2019 22:30,16.0145,0.3764,16.01892279,0.0205,0,0.0205,15.994,0.3764,15.99842845,19.0095,0,19.0095,0.0205,0,0.0205,18.989,0,18.989
29/07/2019 23:00,14.649,0.3782,14.65388127,0.019,0,0.019,14.63,0.3782,14.63488761,17.493,0,17.493,0.019,0,0.019,17.474,0,17.474
29/07/2019 23:30,13.297,0.1708,13.29809692,0.018,0,0.018,13.279,0.1708,13.2800984,16.211,0.2938,16.21366212,0.018,0,0.018,16.193,0.2938,16.19566508
30/07/2019 00:00,11.9945,0,11.9945,0.0195,0,0.0195,11.975,0,11.975,14.6615,2.3328,14.84592665,0.0195,0,0.0195,14.642,2.3328,14.82666921
30/07/2019 00:30,11.5645,0,11.5645,0.0235,0,0.0235,11.541,0,11.541,13.6595,0,13.6595,0.0235,0,0.0235,13.636,0,13.636
30/07/2019 01:00,11.0215,0,11.0215,0.0235,0,0.0235,10.998,0,10.998,12.9645,0,12.9645,0.0235,0,0.0235,12.941,0,12.941
30/07/2019 01:30,11.281,0,11.281,0.022,0,0.022,11.259,0,11.259,12.974,0,12.974,0.022,0,0.022,12.952,0,12.952
30/07/2019 02:00,10.6995,0.1056,10.7000211,0.0185,0,0.0185,10.681,0.1056,10.68152201,12.8795,0,12.8795,0.0185,0,0.0185,12.861,0,12.861
30/07/2019 02:30,10.557,0.1708,10.55838158,0.018,0,0.018,10.539,0.1708,10.54038394,12.135,0,12.135,0.018,0,0.018,12.117,0,12.117
30/07/2019 03:00,10.311,1.0348,10.36279557,0.016,0,0.016,10.295,1.0348,10.34687567,11.707,0,11.707,0.016,0,0.016,11.691,0,11.691
30/07/2019 03:30,10.1455,1.2174,10.21827936,0.0155,0,0.0155,10.13,1.2174,10.20288992,11.4795,0,11.4795,0.0155,0,0.0155,11.464,0,11.464
30/07/2019 04:00,10.3505,1.3134,10.43349749,0.0155,0,0.0155,10.335,1.3134,10.41812097,11.4955,0,11.4955,0.0155,0,0.0155,11.48,0,11.48
30/07/2019 04:30,10.2595,1.2596,10.33653387,0.0165,0,0.0165,10.243,1.2596,10.32015703,11.3765,0,11.3765,0.0165,0,0.0165,11.36,0,11.36
30/07/2019 05:00,10.2965,1.0714,10.35209207,0.0145,0,0.0145,10.282,1.0714,10.33767005,11.4385,0,11.4385,0.0145,0,0.0145,11.424,0,11.424
30/07/2019 05:30,10.349,0,10.349,0.014,0,0.014,10.335,0,10.335,12.056,0,12.056,0.014,0,0.014,12.042,0,12.042
30/07/2019 06:00,10.77,0,10.77,0.012,0,0.012,10.758,0,10.758,12.682,0,12.682,0.012,0,0.012,12.67,0,12.67
30/07/2019 06:30,12.234,0.7162,12.25494588,0.063,0,0.063,12.171,0.7162,12.19205411,14.135,0,14.135,0.063,0,0.063,14.072,0,14.072
30/07/2019 07:00,13.5435,1.2902,13.60481563,0.1535,0,0.1535,13.39,1.2902,13.45201532,15.4095,0,15.4095,0.1535,0,0.1535,15.256,0,15.256
30/07/2019 07:30,14.8955,0.4724,14.90298903,0.3535,0,0.3535,14.542,0.4724,14.54967098,17.5055,0,17.5055,0.3535,0,0.3535,17.152,0,17.152
30/07/2019 08:00,15.9705,0,15.9705,0.7895,0,0.7895,15.181,0,15.181,19.4175,0.0422,19.41754586,0.7895,0,0.7895,18.628,0.0422,18.6280478
30/07/2019 08:30,16.9775,0,16.9775,0.7975,0,0.7975,16.18,0,16.18,20.8515,0.0826,20.8516636,0.7975,0,0.7975,20.054,0.0826,20.05417011
30/07/2019 09:00,17.8407,0,17.8407,10.4595,0,10.4595,7.3812,0,7.3812,21.5345,0.0096,21.53450214,10.4595,0,10.4595,11.075,0.0096,11.07500416
30/07/2019 09:30,18.4431,0,18.4431,10.8705,0,10.8705,7.5726,0,7.5726,22.5365,0.098,22.53671308,10.8705,0,10.8705,11.666,0.098,11.66641162
30/07/2019 10:00,17.6769,0,17.6769,11.3485,0,11.3485,6.3284,0,6.3284,22.9925,0.528,22.9985617,11.3485,0,11.3485,11.644,0.528,11.655965
30/07/2019 10:30,16.4714,0,16.4714,12.086,0,12.086,4.3854,0,4.3854,22.856,0.8102,22.87035549,12.086,0,12.086,10.77,0.8102,10.80043166
30/07/2019 11:00,15.9992,0,15.9992,12.092,0,12.092,3.9072,0,3.9072,22.208,0.7296,22.21998155,12.092,0,12.092,10.116,0.7296,10.14227648
30/07/2019 11:30,16.8863,0,16.8863,12.0305,0,12.0305,4.8558,0,4.8558,21.8711,0.7796,21.88499009,12.0305,0,12.0305,9.8406,0.7796,9.871432749
30/07/2019 12:00,16.6263,0,16.6263,12.4945,0,12.4945,4.1318,0,4.1318,22.2577,0.8486,22.27387104,12.4945,0,12.4945,9.7632,0.8486,9.80001001
30/07/2019 12:30,15.295,0.025,15.29502043,3.706,0,3.706,11.589,0.025,11.58902697,22.827,1.2076,22.85892007,3.706,0,3.706,19.121,1.2076,19.15909546
30/07/2019 13:00,14.7885,0,14.7885,2.4755,0,2.4755,12.313,0,12.313,21.9445,1.0504,21.96962495,2.4755,0,2.4755,19.469,1.0504,19.49731523
30/07/2019 13:30,15.8245,0.1594,15.8253028,4.2535,0,4.2535,11.571,0.1594,11.57209788,21.0185,1.104,21.04747392,4.2535,0,4.2535,16.765,1.104,16.80131069
30/07/2019 14:00,15.12,0.0404,15.12005397,2.496,0,2.496,12.624,0.0404,12.62406464,20.229,1.4036,20.2776363,2.496,0,2.496,17.733,1.4036,17.78846205
30/07/2019 14:30,16.0705,0.0038,16.07050045,1.6815,0,1.6815,14.389,0.0038,14.3890005,20.3725,1.104,20.40239134,1.6815,0,1.6815,18.691,1.104,18.72357597
30/07/2019 15:00,15.828,0,15.828,2.234,0,2.234,13.594,0,13.594,21.047,1.273,21.08546272,2.234,0,2.234,18.813,1.273,18.85602021
30/07/2019 15:30,15.699,0,15.699,1.397,0,1.397,14.302,0,14.302,21.159,1.033,21.18420095,1.397,0,1.397,19.762,1.033,19.78898009
30/07/2019 16:00,15.7805,0,15.7805,1.3255,0,1.3255,14.455,0,14.455,20.7485,1.0734,20.77624701,1.3255,0,1.3255,19.423,1.0734,19.45263778
30/07/2019 16:30,16.7695,0,16.7695,1.6065,0,1.6065,15.163,0,15.163,21.7335,0.9658,21.75494868,1.6065,0,1.6065,20.127,0.9658,20.15015877
30/07/2019 17:00,18.6185,0,18.6185,1.6035,0,1.6035,17.015,0,17.015,22.1535,0.8756,22.17079695,1.6035,0,1.6035,20.55,0.8756,20.56864544
30/07/2019 17:30,19.05,0.8006,19.06681568,3.961,0,3.961,15.089,0.8006,15.1102244,24.046,0.6144,24.05384799,3.961,0,3.961,20.085,0.6144,20.09439505
30/07/2019 18:00,20.1225,0,20.1225,4.3245,0,4.3245,15.798,0,15.798,23.3955,0.5664,23.40235521,4.3245,0,4.3245,19.071,0.5664,19.07940906
30/07/2019 18:30,20.3085,0,20.3085,1.0645,0,1.0645,19.244,0,19.244,23.6035,0.626,23.61179977,1.0645,0,1.0645,22.539,0.626,22.54769161
30/07/2019 19:00,20.2835,0,20.2835,0.7035,0,0.7035,19.58,0,19.58,23.3615,0.5088,23.36704003,0.7035,0,0.7035,22.658,0.5088,22.663712
30/07/2019 19:30,19.7305,0,19.7305,4.5275,0,4.5275,15.203,0,15.203,23.1015,0.2132,23.10248377,4.5275,0,4.5275,18.574,0.2132,18.57522356
30/07/2019 20:00,19.763,0,19.763,0.842,0,0.842,18.921,0,18.921,22.008,0.0364,22.0080301,0.842,0,0.842,21.166,0.0364,21.1660313
30/07/2019 20:30,19.088,0,19.088,0.114,0,0.114,18.974,0,18.974,20.977,0,20.977,0.114,0,0.114,20.863,0,20.863
30/07/2019 21:00,18.839,0,18.839,0.025,0,0.025,18.814,0,18.814,20.346,0,20.346,0.025,0,0.025,20.321,0,20.321
30/07/2019 21:30,18.641,0,18.641,0.008,0,0.008,18.633,0,18.633,19.894,0,19.894,0.008,0,0.008,19.886,0,19.886
30/07/2019 22:00,17.826,0,17.826,0.01,0,0.01,17.816,0,17.816,18.899,0,18.899,0.01,0,0.01,18.889,0,18.889
30/07/2019 22:30,16.414,0,16.414,0.019,0,0.019,16.395,0,16.395,17.635,0.1152,17.63537627,0.019,0,0.019,17.616,0.1152,17.61637667
30/07/2019 23:00,14.577,0,14.577,3,0,3,11.577,0,11.577,16.363,0.0788,16.36318974,3,0,3,13.363,0.0788,13.36323234
30/07/2019 23:30,13.281,0,13.281,0.013,0,0.013,13.268,0,13.268,14.876,0,14.876,0.013,0,0.013,14.863,0,14.863
31/07/2019 00:00,12.463,0,12.463,0.012,0,0.012,12.451,0,12.451,13.288,0,13.288,0.012,0,0.012,13.276,0,13.276
31/07/2019 00:30,12.131,0,12.131,0.01,0,0.01,12.121,0,12.121,12.314,0,12.314,0.01,0,0.01,12.304,0,12.304
31/07/2019 01:00,10.786,0,10.786,0.013,0,0.013,10.773,0,10.773,12.445,0,12.445,0.013,0,0.013,12.432,0,12.432
31/07/2019 01:30,10.9415,0,10.9415,0.0115,0,0.0115,10.93,0,10.93,12.5025,0,12.5025,0.0115,0,0.0115,12.491,0,12.491
31/07/2019 02:00,10.591,0,10.591,0.009,0,0.009,10.582,0,10.582,12.073,0,12.073,0.009,0,0.009,12.064,0,12.064
31/07/2019 02:30,10.3335,0,10.3335,0.0085,0,0.0085,10.325,0,10.325,11.6795,0,11.6795,0.0085,0,0.0085,11.671,0,11.671
31/07/2019 03:00,10.0014,0,10.0014,0.007,0,0.007,9.9944,0,9.9944,11.31,0,11.31,0.007,0,0.007,11.303,0,11.303
31/07/2019 03:30,9.8008,0,9.8008,0.003,0,0.003,9.7978,0,9.7978,11.149,0,11.149,0.003,0,0.003,11.146,0,11.146
31/07/2019 04:00,9.9152,0,9.9152,0.004,0,0.004,9.9112,0,9.9112,11.161,0,11.161,0.004,0,0.004,11.157,0,11.157
31/07/2019 04:30,9.8617,0,9.8617,0.0045,0,0.0045,9.8572,0,9.8572,11.1465,0,11.1465,0.0045,0,0.0045,11.142,0,11.142
31/07/2019 05:00,9.8771,0,9.8771,0.0025,0,0.0025,9.8746,0,9.8746,11.1115,0,11.1115,0.0025,0,0.0025,11.109,0,11.109
31/07/2019 05:30,10.256,0,10.256,0.002,0,0.002,10.254,0,10.254,11.397,0,11.397,0.002,0,0.002,11.395,0,11.395
31/07/2019 06:00,10.5795,0,10.5795,0.0135,0,0.0135,10.566,0,10.566,11.8425,0,11.8425,0.0135,0,0.0135,11.829,0,11.829
31/07/2019 06:30,12.383,0,12.383,0.116,0,0.116,12.267,0,12.267,12.729,0,12.729,0.116,0,0.116,12.613,0,12.613
31/07/2019 07:00,13.193,0,13.193,0.27,0,0.27,12.923,0,12.923,14.645,0,14.645,0.27,0,0.27,14.375,0,14.375
31/07/2019 07:30,14.481,0.0404,14.48105636,0.557,0,0.557,13.924,0.0404,13.92405861,16.785,0,16.785,0.557,0,0.557,16.228,0,16.228
31/07/2019 08:00,15.5615,0,15.5615,0.9635,0,0.9635,14.598,0,14.598,18.5445,0,18.5445,0.9635,0,0.9635,17.581,0,17.581
31/07/2019 08:30,16.4845,0,16.4845,1.3855,0,1.3855,15.099,0,15.099,20.1955,0.025,20.19551547,1.3855,0,1.3855,18.81,0.025,18.81001661
31/07/2019 09:00,17.1185,0,17.1185,2.1065,0,2.1065,15.012,0,15.012,20.8015,0.6028,20.81023234,2.1065,0,2.1065,18.695,0.6028,18.70471579
31/07/2019 09:30,18.291,0,18.291,1.496,0,1.496,16.795,0,16.795,20.272,0.9196,20.29284722,1.496,0,1.496,18.776,0.9196,18.79850633
31/07/2019 10:00,17.9845,2.3732,18.14040569,1.8015,0,1.8015,16.183,2.3732,16.35608655,21.2085,0.3148,21.21083618,1.8015,0,1.8015,19.407,0.3148,19.40955301
31/07/2019 10:30,17.6475,3.3984,17.97173834,2.3855,0,2.3855,15.262,3.3984,15.63578481,21.0695,0,21.0695,2.3855,0,2.3855,18.684,0,18.684
31/07/2019 11:00,16.9105,3.1662,17.20435505,1.7865,0,1.7865,15.124,3.1662,15.45186715,20.9075,0,20.9075,1.7865,0,1.7865,19.121,0,19.121
31/07/2019 11:30,16.2105,3.0086,16.48732799,1.7815,0,1.7815,14.429,3.0086,14.73932546,21.5615,0,21.5615,1.7815,0,1.7815,19.78,0,19.78
31/07/2019 12:00,15.0735,2.978,15.36485881,1.6695,0,1.6695,13.404,2.978,13.73083027,21.5435,0,21.5435,1.6695,0,1.6695,19.874,0,19.874
31/07/2019 12:30,15.3505,2.3636,15.53140223,1.8845,0,1.8845,13.466,2.3636,13.67186019,21.4805,0,21.4805,1.8845,0,1.8845,19.596,0,19.596
31/07/2019 13:00,15.257,0.3784,15.26169177,2.782,0,2.782,12.475,0.3784,12.48073762,22.485,0.1306,22.48537928,2.782,0,2.782,19.703,0.1306,19.70343283
31/07/2019 13:30,14.692,0.2592,14.69428626,2.971,0,2.971,11.721,0.2592,11.72386564,22.587,0.0038,22.58700032,2.971,0,2.971,19.616,0.0038,19.61600037
31/07/2019 14:00,13.9535,0.3668,13.95832026,2.7965,0,2.7965,11.157,0.3668,11.16302787,21.8025,0.1594,21.80308269,2.7965,0,2.7965,19.006,0.1594,19.00666842
31/07/2019 14:30,14.669,0,14.669,2.857,0,2.857,11.812,0,11.812,21.969,2.1428,22.07325424,2.857,0,2.857,19.112,2.1428,19.23174812
31/07/2019 15:00,14.267,0,14.267,3.544,0,3.544,10.723,0,10.723,20.686,2.1332,20.79569999,3.544,0,3.544,17.142,2.1332,17.27422086
31/07/2019 15:30,14.329,0,14.329,3.002,0,3.002,11.327,0,11.327,21.255,2.1734,21.36583002,3.002,0,3.002,18.253,2.1734,18.38193887
31/07/2019 16:00,14.187,0,14.187,3.313,0,3.313,10.874,0,10.874,21.006,2.3098,21.13261016,3.313,0,3.313,17.693,2.3098,17.84313383
31/07/2019 16:30,15.4845,0,15.4845,3.3575,0,3.3575,12.127,0,12.127,21.9625,2.4116,22.09450658,3.3575,0,3.3575,18.605,2.4116,18.76064603
31/07/2019 17:00,16.4755,0,16.4755,2.8795,0,2.8795,13.596,0,13.596,22.6725,2.3002,22.78888273,2.8795,0,2.8795,19.793,2.3002,19.92620809
31/07/2019 17:30,18.194,0,18.194,5.991,0,5.991,12.203,0,12.203,23.813,2.0852,23.90412157,5.991,0,5.991,17.822,2.0852,17.94357108
31/07/2019 18:00,20.3,0,20.3,1.97,0,1.97,18.33,0,18.33,24.169,1.9814,24.25008262,1.97,0,1.97,22.199,1.9814,22.28725077
31/07/2019 18:30,20.5845,0,20.5845,1.4285,0,1.4285,19.156,0,19.156,24.0645,1.8528,24.135721,1.4285,0,1.4285,22.636,1.8528,22.71170103
31/07/2019 19:00,20.221,0,20.221,1.138,0,1.138,19.083,0,19.083,23.61,2.0122,23.69559134,1.138,0,1.138,22.472,2.0122,22.56190889
31/07/2019 19:30,19.733,0.2822,19.73501776,0.663,0,0.663,19.07,0.2822,19.0720879,22.66,0.5222,22.66601625,0.663,0,0.663,21.997,0.5222,22.00319754
31/07/2019 20:00,19.254,0.1382,19.25449597,0.3,0,0.3,18.954,0.1382,18.95450382,22.517,0.0538,22.51706427,0.3,0,0.3,22.217,0.0538,22.21706514
31/07/2019 20:30,18.627,0,18.627,8.415,0,8.415,10.212,0,10.212,21.92,0,21.92,8.415,0,8.415,13.505,0,13.505
31/07/2019 21:00,17.9,0,17.9,0.961,0,0.961,16.939,0,16.939,21.035,0,21.035,0.961,0,0.961,20.074,0,20.074
31/07/2019 21:30,18.153,0.0116,18.15300371,0,0,0,18.153,0.0116,18.15300371,21.152,0,21.152,0,0,0,21.152,0,21.152
31/07/2019 22:00,18.106,0.3744,18.10987055,0,0,0,18.106,0.3744,18.10987055,19.949,0,19.949,0,0,0,19.949,0,19.949
31/07/2019 22:30,17.209,0.4742,17.21553213,0,0,0,17.209,0.4742,17.21553213,18.549,0,18.549,0,0,0,18.549,0,18.549
31/07/2019 23:00,15.0098,0.0364,15.00984414,5.594,0,5.594,9.4158,0.0364,9.415870358,17.279,0,17.279,5.594,0,5.594,11.685,0,11.685
31/07/2019 23:30,14.089,0.0576,14.08911774,3.372,0,3.372,10.717,0.0576,10.71715479,15.326,0,15.326,3.372,0,3.372,11.954,0,11.954
01/08/2019 00:00,12.872,0.0404,12.8720634,0,0,0,12.872,0.0404,12.8720634,13.97,0,13.97,0,0,0,13.97,0,13.97
01/08/2019 00:30,12.1648,0,12.1648,9.373,0,9.373,2.7918,0,2.7918,13.1638,0,13.1638,9.373,0,9.373,3.7908,0,3.7908
01/08/2019 01:00,11.5933,0,11.5933,8.8975,0,8.8975,2.6958,0,2.6958,12.2231,0,12.2231,8.8975,0,8.8975,3.3256,0,3.3256
01/08/2019 01:30,11.758,0.0058,11.75800143,0,0,0,11.758,0.0058,11.75800143,12.472,0,12.472,0,0,0,12.472,0,12.472
01/08/2019 02:00,11.326,0,11.326,0,0,0,11.326,0,11.326,11.998,0,11.998,0,0,0,11.998,0,11.998
01/08/2019 02:30,11.212,0,11.212,0,0,0,11.212,0,11.212,11.679,0,11.679,0,0,0,11.679,0,11.679
01/08/2019 03:00,10.754,0,10.754,0,0,0,10.754,0,10.754,11.251,0,11.251,0,0,0,11.251,0,11.251
01/08/2019 03:30,10.539,0,10.539,0,0,0,10.539,0,10.539,11.09,0,11.09,0,0,0,11.09,0,11.09
01/08/2019 04:00,10.512,0,10.512,0,0,0,10.512,0,10.512,11.269,0,11.269,0,0,0,11.269,0,11.269
01/08/2019 04:30,10.092,0,10.092,0,0,0,10.092,0,10.092,11.355,0,11.355,0,0,0,11.355,0,11.355
01/08/2019 05:00,10.137,0,10.137,0,0,0,10.137,0,10.137,11.343,0,11.343,0,0,0,11.343,0,11.343
01/08/2019 05:30,10.583,0,10.583,0,0,0,10.583,0,10.583,11.607,0,11.607,0,0,0,11.607,0,11.607
01/08/2019 06:00,10.8835,0,10.8835,0.0105,0,0.0105,10.873,0,10.873,12.2805,0,12.2805,0.0105,0,0.0105,12.27,0,12.27
01/08/2019 06:30,12.1305,0,12.1305,0.0845,0,0.0845,12.046,0,12.046,13.9565,0,13.9565,0.0845,0,0.0845,13.872,0,13.872
01/08/2019 07:00,13.157,0.1114,13.1574716,0.2,0,0.2,12.957,0.1114,12.95747888,15.608,0,15.608,0.2,0,0.2,15.408,0,15.408
01/08/2019 07:30,14.251,0.4262,14.25737169,0.46,0,0.46,13.791,0.4262,13.79758412,17.696,0,17.696,0.46,0,0.46,17.236,0,17.236
01/08/2019 08:00,15.283,0.7564,15.30170677,0.919,0,0.919,14.364,0.7564,14.38390201,19.689,0,19.689,0.919,0,0.919,18.77,0,18.77
01/08/2019 08:30,16.3415,1.102,16.37861491,4.4435,0,4.4435,11.898,1.102,11.94892497,21.1855,0,21.1855,4.4435,0,4.4435,16.742,0,16.742
01/08/2019 09:00,16.4826,0.7546,16.49986436,6.844,0,6.844,9.6386,0.7546,9.668093458,22.066,0.4666,22.07093273,6.844,0,6.844,15.222,0.4666,15.22914967
01/08/2019 09:30,16.111,1.4956,16.1802701,2.702,0,2.702,13.409,1.4956,13.49214958,23.252,0,23.252,2.702,0,2.702,20.55,0,20.55
01/08/2019 10:00,15.6125,1.3672,15.67224911,3.0655,0,3.0655,12.547,1.3672,12.62126954,23.2135,0,23.2135,3.0655,0,3.0655,20.148,0,20.148
01/08/2019 10:30,15.55,1.5168,15.62380179,2.849,0,2.849,12.701,1.5168,12.79125026,22.514,0,22.514,2.849,0,2.849,19.665,0,19.665
01/08/2019 11:00,14.593,1.3574,14.65599481,2.23,0,2.23,12.363,1.3574,12.43729487,22.073,0,22.073,2.23,0,2.23,19.843,0,19.843
01/08/2019 11:30,13.8405,1.2404,13.89597181,2.2915,0,2.2915,11.549,1.2404,11.61542049,21.7105,0,21.7105,2.2915,0,2.2915,19.419,0,19.419
01/08/2019 12:00,13.902,1.6474,13.99926894,3.195,0,3.195,10.707,1.6474,10.83299477,21.191,0,21.191,3.195,0,3.195,17.996,0,17.996
01/08/2019 12:30,14.9865,2.0046,15.11997366,3.2125,0,3.2125,11.774,2.0046,11.94342904,19.9785,0,19.9785,3.2125,0,3.2125,16.766,0,16.766
