Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/08/2019 13:00,14.609,1.9662,14.74071991,3.671,0,3.671,10.938,1.9662,11.11331573,19.632,0,19.632,3.671,0,3.671,15.961,0,15.961
01/08/2019 13:30,12.9138,1.3536,12.9845471,3.173,0,3.173,9.7408,1.3536,9.834399707,20.796,0,20.796,3.173,0,3.173,17.623,0,17.623
01/08/2019 14:00,12.004,1.6166,12.11236606,1.963,0,1.963,10.041,1.6166,10.17030366,21.659,0,21.659,1.963,0,1.963,19.696,0,19.696
01/08/2019 14:30,12.0126,2.0314,12.18315003,3.731,0,3.731,8.2816,2.0314,8.527102938,21.623,0,21.623,3.731,0,3.731,17.892,0,17.892
01/08/2019 15:00,11.6569,1.8874,11.8087085,3.2185,0,3.2185,8.4384,1.8874,8.646899636,21.1955,0,21.1955,3.2185,0,3.2185,17.977,0,17.977
01/08/2019 15:30,11.9064,1.561,12.00829222,2.241,0,2.241,9.6654,1.561,9.790642377,21.025,0,21.025,2.241,0,2.241,18.784,0,18.784
01/08/2019 16:00,12.7071,1.6494,12.81370012,3.7945,0,3.7945,8.9126,1.6494,9.063937286,20.6495,0,20.6495,3.7945,0,3.7945,16.855,0,16.855
01/08/2019 16:30,13.4779,1.5514,13.56689465,3.5495,0,3.5495,9.9284,1.5514,10.04887897,21.2215,0,21.2215,3.5495,0,3.5495,17.672,0,17.672
01/08/2019 17:00,14.538,1.5592,14.62137301,3.247,0,3.247,11.291,1.5592,11.39814834,22.681,0,22.681,3.247,0,3.247,19.434,0,19.434
01/08/2019 17:30,15.691,1.0022,15.72297319,2.739,0,2.739,12.952,1.0022,12.99071626,24.669,0.238,24.67014805,2.739,0,2.739,21.93,0.238,21.93129143
01/08/2019 18:00,16.9255,2.1582,17.06254311,2.3905,0,2.3905,14.535,2.1582,14.69435443,25.2525,0,25.2525,2.3905,0,2.3905,22.862,0,22.862
01/08/2019 18:30,17.954,0.167,17.95477666,1.788,0,1.788,16.166,0.167,16.16686256,25.517,1.5706,25.5652904,1.788,0,1.788,23.729,1.5706,23.78092146
01/08/2019 19:00,18.391,0,18.391,1.213,0,1.213,17.178,0,17.178,25.219,1.755,25.27999181,1.213,0,1.213,24.006,1.755,24.07006566
01/08/2019 19:30,19.758,0,19.758,0.529,0,0.529,19.229,0,19.229,23.492,1.1828,23.52175758,0.529,0,0.529,22.963,1.1828,22.99344221
01/08/2019 20:00,18.8545,0,18.8545,0.2955,0,0.2955,18.559,0,18.559,23.1785,1.9182,23.2577375,0.2955,0,0.2955,22.883,1.9182,22.96325718
01/08/2019 20:30,18.745,0.3476,18.7482226,0.14,0,0.14,18.605,0.3476,18.60824685,22.172,1.4862,22.22175453,0.14,0,0.14,22.032,1.4862,22.08206998
01/08/2019 21:00,18.3615,0.574,18.37046973,0.7385,0,0.7385,17.623,0.574,17.63234542,21.6915,0,21.6915,0.7385,0,0.7385,20.953,0,20.953
01/08/2019 21:30,19.5505,0.3284,19.55325796,8.9615,0,8.9615,10.589,0.3284,10.59409116,20.4545,0,20.4545,8.9615,0,8.9615,11.493,0,11.493
01/08/2019 22:00,18.747,0.7066,18.76031163,0,0,0,18.747,0.7066,18.76031163,19.891,0,19.891,0,0,0,19.891,0,19.891
01/08/2019 22:30,17.126,0.4724,17.13251405,0,0,0,17.126,0.4724,17.13251405,19.113,0,19.113,0,0,0,19.113,0,19.113
01/08/2019 23:00,15.201,0,15.201,5.506,0,5.506,9.695,0,9.695,17.848,0,17.848,5.506,0,5.506,12.342,0,12.342
01/08/2019 23:30,14.2833,0,14.2833,5.7565,0,5.7565,8.5268,0,8.5268,15.8275,0,15.8275,5.7565,0,5.7565,10.071,0,10.071
02/08/2019 00:00,12.95,0,12.95,0,0,0,12.95,0,12.95,14.315,0,14.315,0,0,0,14.315,0,14.315
02/08/2019 00:30,12.071,0,12.071,0,0,0,12.071,0,12.071,13.642,0,13.642,0,0,0,13.642,0,13.642
02/08/2019 01:00,11.395,0,11.395,0,0,0,11.395,0,11.395,12.86,0,12.86,0,0,0,12.86,0,12.86
02/08/2019 01:30,11.597,0,11.597,0,0,0,11.597,0,11.597,13.186,0,13.186,0,0,0,13.186,0,13.186
02/08/2019 02:00,11.205,0,11.205,0,0,0,11.205,0,11.205,12.569,0,12.569,0,0,0,12.569,0,12.569
02/08/2019 02:30,10.869,0,10.869,0,0,0,10.869,0,10.869,12.113,0,12.113,0,0,0,12.113,0,12.113
02/08/2019 03:00,10.524,0,10.524,0,0,0,10.524,0,10.524,11.716,0,11.716,0,0,0,11.716,0,11.716
02/08/2019 03:30,10.423,0,10.423,0,0,0,10.423,0,10.423,11.416,0.1498,11.41698279,0,0,0,11.416,0.1498,11.41698279
02/08/2019 04:00,10.405,0,10.405,0,0,0,10.405,0,10.405,11.175,0,11.175,0,0,0,11.175,0,11.175
02/08/2019 04:30,10.249,0,10.249,0,0,0,10.249,0,10.249,11.247,0,11.247,0,0,0,11.247,0,11.247
02/08/2019 05:00,10.487,0,10.487,0,0,0,10.487,0,10.487,11.29,0,11.29,0,0,0,11.29,0,11.29
02/08/2019 05:30,10.773,0,10.773,0,0,0,10.773,0,10.773,11.702,0,11.702,0,0,0,11.702,0,11.702
02/08/2019 06:00,11.0735,0,11.0735,0.0065,0,0.0065,11.067,0,11.067,12.0395,0,12.0395,0.0065,0,0.0065,12.033,0,12.033
02/08/2019 06:30,12.552,0,12.552,0.08,0,0.08,12.472,0,12.472,13.038,0,13.038,0.08,0,0.08,12.958,0,12.958
02/08/2019 07:00,14.3,0.962,14.33232165,0.203,0,0.203,14.097,0.962,14.12978602,14.249,0,14.249,0.203,0,0.203,14.046,0,14.046
02/08/2019 07:30,15.7455,1.2038,15.79145037,0.4455,0,0.4455,15.3,1.2038,15.34728427,16.2495,0,16.2495,0.4455,0,0.4455,15.804,0,15.804
02/08/2019 08:00,16.54,1.2518,16.58730247,0.872,0,0.872,15.668,1.2518,15.71792694,18.286,0,18.286,0.872,0,0.872,17.414,0,17.414
02/08/2019 08:30,17.3581,0,17.3581,9.2345,0,9.2345,8.1236,0,8.1236,20.5645,0.0556,20.56457516,9.2345,0,9.2345,11.33,0.0556,11.33013642
02/08/2019 09:00,17.1015,0,17.1015,3.3485,0,3.3485,13.753,0,13.753,21.5595,0.6854,21.57039206,3.3485,0,3.3485,18.211,0.6854,18.2238935
02/08/2019 09:30,16.5665,0.0212,16.56651356,2.2035,0,2.2035,14.363,0.0212,14.36301565,22.1485,1.033,22.17257633,2.2035,0,2.2035,19.945,1.033,19.97173287
02/08/2019 10:00,16.0245,0.1882,16.02560512,2.5155,0,2.5155,13.509,0.1882,13.51031089,22.4305,1.1732,22.46116044,2.5155,0,2.5155,19.915,1.1732,19.94952689
02/08/2019 10:30,14.912,0.3206,14.91544597,2.941,0,2.941,11.971,0.3206,11.97529229,22.388,1.1232,22.41615762,2.941,0,2.941,19.447,1.1232,19.47940931
02/08/2019 11:00,13.2243,3.4694,13.67182676,3.8385,0,3.8385,9.3858,3.4694,10.00649679,23.1865,0,23.1865,3.8385,0,3.8385,19.348,0,19.348
02/08/2019 11:30,13.1996,3.627,13.68884835,3.78,0,3.78,9.4196,3.627,10.09376011,22.656,0,22.656,3.78,0,3.78,18.876,0,18.876
02/08/2019 12:00,12.6401,0.889,12.67132389,4.2765,0,4.2765,8.3636,0.889,8.410714949,21.8655,0.0902,21.86568605,4.2765,0,4.2765,17.589,0.0902,17.58923128
02/08/2019 12:30,12.638,0.889,12.66922906,4.33,0,4.33,8.308,0.889,8.355428475,21.998,0.0652,21.99809662,4.33,0,4.33,17.668,0.0652,17.6681203
02/08/2019 13:00,12.5547,1.15,12.6072595,4.6135,0,4.6135,7.9412,1.15,8.024036231,22.0355,0.1632,22.03610434,4.6135,0,4.6135,17.422,0.1632,17.42276437
02/08/2019 13:30,12.2943,1.0848,12.34206642,4.8005,0,4.8005,7.4938,1.0848,7.571910557,21.6175,0.0288,21.61751918,4.8005,0,4.8005,16.817,0.0288,16.81702466
02/08/2019 14:00,11.1882,0.8986,11.22422831,4.835,0,4.835,6.3532,0.8986,6.41643454,21.879,0.0844,21.87916279,4.835,0,4.835,17.044,0.0844,17.04420897
02/08/2019 14:30,11.5629,0.937,11.60080279,4.7565,0,4.7565,6.8064,0.937,6.87059313,21.2995,0.0844,21.29966722,4.7565,0,4.7565,16.543,0.0844,16.5432153
02/08/2019 15:00,11.7478,0.7796,11.77363924,4.565,0,4.565,7.1828,0.7796,7.224983875,20.929,0.0692,20.9291144,4.565,0,4.565,16.364,0.0692,16.36414632
02/08/2019 15:30,12.969,0.0614,12.96914534,4.4,0,4.4,8.569,0.0614,8.569219974,19.981,1.8202,20.06373567,4.4,0,4.4,15.581,1.8202,15.6869592
02/08/2019 16:00,12.8588,0,12.8588,8.293,0,8.293,4.5658,0,4.5658,20.811,1.9296,20.900265,8.293,0,8.293,12.518,1.9296,12.665847
02/08/2019 16:30,13.1056,0,13.1056,6.422,0,6.422,6.6836,0,6.6836,21.477,1.9412,21.5645493,6.422,0,6.422,15.055,1.9412,15.1796338
02/08/2019 17:00,14.796,0,14.796,3.484,0,3.484,11.312,0,11.312,21.466,1.8376,21.54451043,3.484,0,3.484,17.982,1.8376,18.0756493
02/08/2019 17:30,16.7405,0,16.7405,2.8975,0,2.8975,13.843,0,13.843,21.9945,1.826,22.07016779,2.8975,0,2.8975,19.097,1.826,19.1840998
02/08/2019 18:00,17.8855,0,17.8855,2.1525,0,2.1525,15.733,0,15.733,22.5365,1.895,22.61603098,2.1525,0,2.1525,20.384,1.895,20.4718949
02/08/2019 18:30,18.501,0,18.501,1.394,0,1.394,17.107,0,17.107,23.167,1.7012,23.22937731,1.394,0,1.394,21.773,1.7012,21.8393592
02/08/2019 19:00,19.1235,0.766,19.13883508,1.5305,0,1.5305,17.593,0.766,17.60966794,22.7965,0.4186,22.80034294,1.5305,0,1.5305,21.266,0.4186,21.27011946
02/08/2019 19:30,19.1749,0.1978,19.17592018,10.5785,0,10.5785,8.5964,0.1978,8.598675351,21.6245,0,21.6245,10.5785,0,10.5785,11.046,0,11.046
02/08/2019 20:00,18.378,0.0652,18.37811566,8.258,0,8.258,10.12,0.0652,10.12021003,21.75,0,21.75,8.258,0,8.258,13.492,0,13.492
02/08/2019 20:30,18.1505,0.4224,18.1554144,0.1165,0,0.1165,18.034,0.4224,18.03894614,21.5105,0,21.5105,0.1165,0,0.1165,21.394,0,21.394
02/08/2019 21:00,17.9235,0.3686,17.92728976,0.0245,0,0.0245,17.899,0.3686,17.90279495,21.1505,0,21.1505,0.0245,0,0.0245,21.126,0,21.126
02/08/2019 21:30,18.242,0.215,18.24326695,0,0,0,18.242,0.215,18.24326695,20.824,0,20.824,0,0,0,20.824,0,20.824
02/08/2019 22:00,17.639,0.1018,17.63929376,0,0,0,17.639,0.1018,17.63929376,20.356,0,20.356,0,0,0,20.356,0,20.356
02/08/2019 22:30,16.512,0,16.512,0,0,0,16.512,0,16.512,19.231,0,19.231,0,0,0,19.231,0,19.231
02/08/2019 23:00,15.404,0,15.404,0,0,0,15.404,0,15.404,17.289,0,17.289,0,0,0,17.289,0,17.289
02/08/2019 23:30,14.707,0,14.707,0,0,0,14.707,0,14.707,15.572,0.0442,15.57206273,0,0,0,15.572,0.0442,15.57206273
03/08/2019 00:00,13.496,0,13.496,0,0,0,13.496,0,13.496,14.054,0,14.054,0,0,0,14.054,0,14.054
03/08/2019 00:30,12.633,0,12.633,0,0,0,12.633,0,12.633,13.202,0,13.202,0,0,0,13.202,0,13.202
03/08/2019 01:00,11.893,0,11.893,0,0,0,11.893,0,11.893,12.534,0,12.534,0,0,0,12.534,0,12.534
03/08/2019 01:30,11.9,0,11.9,0,0,0,11.9,0,11.9,12.624,0,12.624,0,0,0,12.624,0,12.624
03/08/2019 02:00,11.364,0,11.364,0,0,0,11.364,0,11.364,12.09,0,12.09,0,0,0,12.09,0,12.09
03/08/2019 02:30,10.716,0,10.716,0,0,0,10.716,0,10.716,12.038,0,12.038,0,0,0,12.038,0,12.038
03/08/2019 03:00,10.212,0,10.212,0,0,0,10.212,0,10.212,11.87,0,11.87,0,0,0,11.87,0,11.87
03/08/2019 03:30,9.9128,0,9.9128,2.783,0,2.783,7.1298,0,7.1298,11.4866,0,11.4866,2.783,0,2.783,8.7036,0,8.7036
03/08/2019 04:00,9.748,0,9.748,0,0,0,9.748,0,9.748,11.399,0,11.399,0,0,0,11.399,0,11.399
03/08/2019 04:30,9.721,0,9.721,0,0,0,9.721,0,9.721,11.379,0,11.379,0,0,0,11.379,0,11.379
03/08/2019 05:00,9.7288,0,9.7288,0,0,0,9.7288,0,9.7288,11.446,0,11.446,0,0,0,11.446,0,11.446
03/08/2019 05:30,10.014,0,10.014,0,0,0,10.014,0,10.014,11.775,0,11.775,0,0,0,11.775,0,11.775
03/08/2019 06:00,10.029,0,10.029,0.001,0,0.001,10.028,0,10.028,11.959,0,11.959,0.001,0,0.001,11.958,0,11.958
03/08/2019 06:30,10.826,0,10.826,0.045,0,0.045,10.781,0,10.781,13.02,0,13.02,0.045,0,0.045,12.975,0,12.975
03/08/2019 07:00,11.655,0,11.655,0.137,0,0.137,11.518,0,11.518,14.33,0,14.33,0.137,0,0.137,14.193,0,14.193
03/08/2019 07:30,13.006,0.7988,13.03050718,0.27,0,0.27,12.736,0.7988,12.76102572,15.985,0,15.985,0.27,0,0.27,15.715,0,15.715
03/08/2019 08:00,14.4275,0,14.4275,0.3215,0,0.3215,14.106,0,14.106,18.0085,0,18.0085,0.3215,0,0.3215,17.687,0,17.687
03/08/2019 08:30,15.8505,0,15.8505,0.5785,0,0.5785,15.272,0,15.272,19.8895,0,19.8895,0.5785,0,0.5785,19.311,0,19.311
03/08/2019 09:00,16.6865,0,16.6865,0.8795,0,0.8795,15.807,0,15.807,20.7725,0,20.7725,0.8795,0,0.8795,19.893,0,19.893
03/08/2019 09:30,18.406,0.0672,18.40612267,1.18,0,1.18,17.226,0.0672,17.22613108,20.691,0,20.691,1.18,0,1.18,19.511,0,19.511
03/08/2019 10:00,18.538,0.3244,18.54083815,1.204,0,1.204,17.334,0.3244,17.33703525,21.061,0.0076,21.06100137,1.204,0,1.204,19.857,0.0076,19.85700145
03/08/2019 10:30,18.183,0.4012,18.18742561,1.295,0,1.295,16.888,0.4012,16.89276488,21.234,0.0212,21.23401058,1.295,0,1.295,19.939,0.0212,19.93901127
03/08/2019 11:00,17.571,0.1556,17.57168894,1.22,0,1.22,16.351,0.1556,16.35174035,21.125,0.1344,21.12542753,1.22,0,1.22,19.905,0.1344,19.90545373
03/08/2019 11:30,17.494,0,17.494,1.228,0,1.228,16.266,0,16.266,21.645,0.2918,21.64696681,1.228,0,1.228,20.417,0.2918,20.4190851
03/08/2019 12:00,16.7955,0,16.7955,1.4425,0,1.4425,15.353,0,15.353,21.4955,0.1516,21.49603458,1.4425,0,1.4425,20.053,0.1516,20.05357304
03/08/2019 12:30,15.845,0.002,15.84500013,2.528,0,2.528,13.317,0.002,13.31700015,22.127,0.025,22.12701412,2.528,0,2.528,19.599,0.025,19.59901594
03/08/2019 13:00,14.1565,0.0096,14.15650326,3.8885,0,3.8885,10.268,0.0096,10.26800449,21.4755,0.1036,21.47574989,3.8885,0,3.8885,17.587,0.1036,17.58730514
03/08/2019 13:30,12.8886,0.1114,12.88908142,4.542,0,4.542,8.3466,0.1114,8.347343381,21.273,0.0384,21.27303466,4.542,0,4.542,16.731,0.0384,16.73104407
03/08/2019 14:00,12.4984,0.2458,12.50081678,4.275,0,4.275,8.2234,0.2458,8.227072699,20.132,0,20.132,4.275,0,4.275,15.857,0,15.857
03/08/2019 14:30,13.1568,0.4512,13.16453446,3.332,0,3.332,9.8248,0.4512,9.835155132,19.662,0,19.662,3.332,0,3.332,16.33,0,16.33
03/08/2019 15:00,12.396,0.3648,12.40136666,4.092,0,4.092,8.304,0.3648,8.312009086,20.422,0,20.422,4.092,0,4.092,16.33,0,16.33
03/08/2019 15:30,12.0461,0.1248,12.04674646,3.7095,0,3.7095,8.3366,0.1248,8.337534084,19.5955,0,19.5955,3.7095,0,3.7095,15.886,0,15.886
03/08/2019 16:00,12.0108,0,12.0108,3.989,0,3.989,8.0218,0,8.0218,19.777,0,19.777,3.989,0,3.989,15.788,0,15.788
03/08/2019 16:30,12.5801,0,12.5801,3.5695,0,3.5695,9.0106,0,9.0106,20.7895,0,20.7895,3.5695,0,3.5695,17.22,0,17.22
03/08/2019 17:00,15.513,0.002,15.51300013,3.078,0,3.078,12.435,0.002,12.43500016,19.809,0,19.809,3.078,0,3.078,16.731,0,16.731
03/08/2019 17:30,16.483,0.0538,16.4830878,2.948,0,2.948,13.535,0.0538,13.53510692,20.891,0,20.891,2.948,0,2.948,17.943,0,17.943
03/08/2019 18:00,17.7535,0.144,17.75408399,2.1025,0,2.1025,15.651,0.144,15.65166244,21.7225,0,21.7225,2.1025,0,2.1025,19.62,0,19.62
03/08/2019 18:30,19.223,0.2036,19.22407818,1.015,0,1.015,18.208,0.2036,18.20913828,22.079,0,22.079,1.015,0,1.015,21.064,0,21.064
03/08/2019 19:00,19.1855,0.0922,19.18572154,0.8405,0,0.8405,18.345,0.0922,18.34523169,22.3025,0,22.3025,0.8405,0,0.8405,21.462,0,21.462
03/08/2019 19:30,19.0105,0,19.0105,0.6035,0,0.6035,18.407,0,18.407,21.1885,0,21.1885,0.6035,0,0.6035,20.585,0,20.585
03/08/2019 20:00,18.875,0,18.875,0.327,0,0.327,18.548,0,18.548,20.623,0,20.623,0.327,0,0.327,20.296,0,20.296
03/08/2019 20:30,18.6845,0,18.6845,0.2125,0,0.2125,18.472,0,18.472,19.8595,0,19.8595,0.2125,0,0.2125,19.647,0,19.647
03/08/2019 21:00,18.5955,0,18.5955,0.0465,0,0.0465,18.549,0,18.549,19.1915,0,19.1915,0.0465,0,0.0465,19.145,0,19.145
03/08/2019 21:30,18.885,0,18.885,0,0,0,18.885,0,18.885,19.19,0,19.19,0,0,0,19.19,0,19.19
03/08/2019 22:00,18.421,0,18.421,0,0,0,18.421,0,18.421,18.63,0,18.63,0,0,0,18.63,0,18.63
03/08/2019 22:30,17.356,0,17.356,0,0,0,17.356,0,17.356,17.41,0,17.41,0,0,0,17.41,0,17.41
03/08/2019 23:00,16.27,0,16.27,0,0,0,16.27,0,16.27,16.186,0,16.186,0,0,0,16.186,0,16.186
03/08/2019 23:30,15.086,0.7852,15.10642033,0,0,0,15.086,0.7852,15.10642033,14.816,0,14.816,0,0,0,14.816,0,14.816
04/08/2019 00:00,13.789,1.4458,13.8645901,0,0,0,13.789,1.4458,13.8645901,13.567,0,13.567,0,0,0,13.567,0,13.567
04/08/2019 00:30,12.4,1.0158,12.44153727,0,0,0,12.4,1.0158,12.44153727,13.571,0,13.571,0,0,0,13.571,0,13.571
04/08/2019 01:00,11.675,1.1002,11.7267244,0,0,0,11.675,1.1002,11.7267244,12.977,0,12.977,0,0,0,12.977,0,12.977
04/08/2019 01:30,11.683,1.0368,11.72891484,0,0,0,11.683,1.0368,11.72891484,13.066,0,13.066,0,0,0,13.066,0,13.066
04/08/2019 02:00,11.302,1.0022,11.34634782,0,0,0,11.302,1.0022,11.34634782,12.459,0,12.459,0,0,0,12.459,0,12.459
04/08/2019 02:30,10.899,0.578,10.9143156,0,0,0,10.899,0.578,10.9143156,12.078,0,12.078,0,0,0,12.078,0,12.078
04/08/2019 03:00,10.315,0,10.315,0,0,0,10.315,0,10.315,11.601,0,11.601,0,0,0,11.601,0,11.601
04/08/2019 03:30,10.168,0,10.168,0,0,0,10.168,0,10.168,11.37,0,11.37,0,0,0,11.37,0,11.37
04/08/2019 04:00,9.9442,0,9.9442,0,0,0,9.9442,0,9.9442,11.259,0,11.259,0,0,0,11.259,0,11.259
04/08/2019 04:30,9.5674,0,9.5674,0,0,0,9.5674,0,9.5674,11.493,0,11.493,0,0,0,11.493,0,11.493
04/08/2019 05:00,9.4676,0,9.4676,0,0,0,9.4676,0,9.4676,11.599,0,11.599,0,0,0,11.599,0,11.599
04/08/2019 05:30,9.5636,0,9.5636,0,0,0,9.5636,0,9.5636,11.804,0,11.804,0,0,0,11.804,0,11.804
04/08/2019 06:00,9.6654,0,9.6654,0.002,0,0.002,9.6634,0,9.6634,11.9,0,11.9,0.002,0,0.002,11.898,0,11.898
04/08/2019 06:30,10.2935,0,10.2935,0.0815,0,0.0815,10.212,0,10.212,12.7245,0,12.7245,0.0815,0,0.0815,12.643,0,12.643
04/08/2019 07:00,10.8065,0,10.8065,0.2735,0,0.2735,10.533,0,10.533,13.5395,0,13.5395,0.2735,0,0.2735,13.266,0,13.266
04/08/2019 07:30,12.073,0,12.073,0.367,0,0.367,11.706,0,11.706,14.696,0,14.696,0.367,0,0.367,14.329,0,14.329
04/08/2019 08:00,13.685,0.6106,13.69861516,0.41,0,0.41,13.275,0.6106,13.28903523,16.388,0,16.388,0.41,0,0.41,15.978,0,15.978
04/08/2019 08:30,15.2775,0.1574,15.2783108,0.5435,0,0.5435,14.734,0.1574,14.73484071,18.4265,0,18.4265,0.5435,0,0.5435,17.883,0,17.883
04/08/2019 09:00,16.7055,0,16.7055,0.6755,0,0.6755,16.03,0,16.03,19.8945,0,19.8945,0.6755,0,0.6755,19.219,0,19.219
04/08/2019 09:30,18.0515,0.0596,18.05159839,0.5545,0,0.5545,17.497,0.0596,17.49710151,20.9145,0,20.9145,0.5545,0,0.5545,20.36,0,20.36
04/08/2019 10:00,18.6555,0.265,18.65738206,0.4035,0,0.4035,18.252,0.265,18.25392366,22.0245,0,22.0245,0.4035,0,0.4035,21.621,0,21.621
04/08/2019 10:30,18.6575,0.3532,18.66084287,0.3155,0,0.3155,18.342,0.3532,18.34540036,22.9295,0.0096,22.92950201,0.3155,0,0.3155,22.614,0.0096,22.61400204
04/08/2019 11:00,19.1505,0.7488,19.16513375,0.4345,0,0.4345,18.716,0.7488,18.73097321,22.7735,0.0116,22.77350295,0.4345,0,0.4345,22.339,0.0116,22.33900301
04/08/2019 11:30,17.739,0.5702,17.74816185,2.009,0,2.009,15.73,0.5702,15.74033126,22.822,0,22.822,2.009,0,2.009,20.813,0,20.813
04/08/2019 12:00,17.574,0.7162,17.58858773,2.434,0,2.434,15.14,0.7162,15.15693051,21.858,0,21.858,2.434,0,2.434,19.424,0,19.424
04/08/2019 12:30,17.1675,0.6682,17.18049905,2.7655,0,2.7655,14.402,0.6682,14.41749268,22.3555,0,22.3555,2.7655,0,2.7655,19.59,0,19.59
04/08/2019 13:00,17.85,0.6356,17.86131259,1.978,0,1.978,15.872,0.6356,15.88472132,21.529,0,21.529,1.978,0,1.978,19.551,0,19.551
04/08/2019 13:30,18.259,0.574,18.26802006,1.161,0,1.161,17.098,0.574,17.10763221,21.346,0,21.346,1.161,0,1.161,20.185,0,20.185
04/08/2019 14:00,17.469,0.2784,17.47121826,0.896,0,0.896,16.573,0.2784,16.57533817,21.281,0,21.281,0.896,0,0.896,20.385,0,20.385
04/08/2019 14:30,17.0285,0.2938,17.03103434,1.0555,0,1.0555,15.973,0.2938,15.97570178,20.8355,0,20.8355,1.0555,0,1.0555,19.78,0,19.78
04/08/2019 15:00,16.6285,0.3974,16.633248,1.0955,0,1.0955,15.533,0.3974,15.53808276,20.5045,0,20.5045,1.0955,0,1.0955,19.409,0,19.409
04/08/2019 15:30,15.069,0.3072,15.072131,1.205,0,1.205,13.864,0.3072,13.86740307,22.481,0,22.481,1.205,0,1.205,21.276,0,21.276
04/08/2019 16:00,14.574,0.0326,14.57403646,1.679,0,1.679,12.895,0.0326,12.89504121,23.29,0,23.29,1.679,0,1.679,21.611,0,21.611
04/08/2019 16:30,16.698,0.0788,16.69818593,1.665,0,1.665,15.033,0.0788,15.03320653,22.04,0,22.04,1.665,0,1.665,20.375,0,20.375
04/08/2019 17:00,18.323,0.1536,18.3236438,1.529,0,1.529,16.794,0.1536,16.79470241,21.948,0,21.948,1.529,0,1.529,20.419,0,20.419
04/08/2019 17:30,19.1455,0.0538,19.14557559,1.6985,0,1.6985,17.447,0.0538,17.44708295,22.9185,0,22.9185,1.6985,0,1.6985,21.22,0,21.22
04/08/2019 18:00,19.463,0.1076,19.46329743,1.493,0,1.493,17.97,0.1076,17.97032214,22.646,0,22.646,1.493,0,1.493,21.153,0,21.153
04/08/2019 18:30,19.1295,0.0154,19.1295062,6.1255,0,6.1255,13.004,0.0154,13.00400912,23.1675,0,23.1675,6.1255,0,6.1255,17.042,0,17.042
04/08/2019 19:00,18.83,0,18.83,1.055,0,1.055,17.775,0,17.775,22.993,0,22.993,1.055,0,1.055,21.938,0,21.938
04/08/2019 19:30,19.113,0,19.113,0.468,0,0.468,18.645,0,18.645,22.194,0,22.194,0.468,0,0.468,21.726,0,21.726
04/08/2019 20:00,19.2155,0,19.2155,0.2805,0,0.2805,18.935,0,18.935,20.9995,0,20.9995,0.2805,0,0.2805,20.719,0,20.719
04/08/2019 20:30,18.0345,0,18.0345,0.1605,0,0.1605,17.874,0,17.874,21.1175,0,21.1175,0.1605,0,0.1605,20.957,0,20.957
04/08/2019 21:00,17.712,0,17.712,0.016,0,0.016,17.696,0,17.696,20.731,0,20.731,0.016,0,0.016,20.715,0,20.715
04/08/2019 21:30,18.5335,0,18.5335,0.0035,0,0.0035,18.53,0,18.53,20.2435,0,20.2435,0.0035,0,0.0035,20.24,0,20.24
04/08/2019 22:00,16.999,0,16.999,0.003,0,0.003,16.996,0,16.996,19.991,0,19.991,0.003,0,0.003,19.988,0,19.988
04/08/2019 22:30,15.8715,0,15.8715,0.0045,0,0.0045,15.867,0,15.867,18.9165,0,18.9165,0.0045,0,0.0045,18.912,0,18.912
04/08/2019 23:00,14.7515,0,14.7515,0.0025,0,0.0025,14.749,0,14.749,17.3835,0,17.3835,0.0025,0,0.0025,17.381,0,17.381
04/08/2019 23:30,14.24,0,14.24,0.003,0,0.003,14.237,0,14.237,15.116,0,15.116,0.003,0,0.003,15.113,0,15.113
05/08/2019 00:00,13.2135,0,13.2135,0.0055,0,0.0055,13.208,0,13.208,13.2145,0,13.2145,0.0055,0,0.0055,13.209,0,13.209
05/08/2019 00:30,11.629,0,11.629,0.007,0,0.007,11.622,0,11.622,13.491,0.002,13.49100015,0.007,0,0.007,13.484,0.002,13.48400015
05/08/2019 01:00,11.0735,0,11.0735,0.0035,0,0.0035,11.07,0,11.07,13.0385,0,13.0385,0.0035,0,0.0035,13.035,0,13.035
05/08/2019 01:30,11.14,0,11.14,0.007,0,0.007,11.133,0,11.133,13.367,0,13.367,0.007,0,0.007,13.36,0,13.36
05/08/2019 02:00,10.772,0,10.772,0.007,0,0.007,10.765,0,10.765,13.024,0,13.024,0.007,0,0.007,13.017,0,13.017
05/08/2019 02:30,10.2905,0,10.2905,0.0055,0,0.0055,10.285,0,10.285,12.7105,0,12.7105,0.0055,0,0.0055,12.705,0,12.705
05/08/2019 03:00,9.9721,0,9.9721,0.0045,0,0.0045,9.9676,0,9.9676,12.3635,0,12.3635,0.0045,0,0.0045,12.359,0,12.359
05/08/2019 03:30,9.845,0,9.845,0.005,0,0.005,9.84,0,9.84,12.076,0,12.076,0.005,0,0.005,12.071,0,12.071
05/08/2019 04:00,9.7697,0,9.7697,0.0065,0,0.0065,9.7632,0,9.7632,11.9395,0,11.9395,0.0065,0,0.0065,11.933,0,11.933
05/08/2019 04:30,9.7457,0,9.7457,0.0055,0,0.0055,9.7402,0,9.7402,11.8635,0,11.8635,0.0055,0,0.0055,11.858,0,11.858
05/08/2019 05:00,9.9233,0,9.9233,0.0025,0,0.0025,9.9208,0,9.9208,12.0755,0,12.0755,0.0025,0,0.0025,12.073,0,12.073
05/08/2019 05:30,10.3225,0,10.3225,0.0015,0,0.0015,10.321,0,10.321,12.5275,0.025,12.52752495,0.0015,0,0.0015,12.526,0.025,12.52602495
05/08/2019 06:00,10.6905,0,10.6905,0.0055,0,0.0055,10.685,0,10.685,12.9945,0.1996,12.99603287,0.0055,0,0.0055,12.989,0.1996,12.99053352
05/08/2019 06:30,11.938,0,11.938,0.08,0,0.08,11.858,0,11.858,14.376,0.4166,14.38203503,0.08,0,0.08,14.296,0.4166,14.30206879
05/08/2019 07:00,13.459,0,13.459,0.23,0,0.23,13.229,0,13.229,15.375,0.336,15.37867098,0.23,0,0.23,15.145,0.336,15.14872671
05/08/2019 07:30,14.6675,0.6854,14.68350535,0.4385,0,0.4385,14.229,0.6854,14.24549803,17.5355,0,17.5355,0.4385,0,0.4385,17.097,0,17.097
05/08/2019 08:00,16.096,0.2822,16.09847362,0.826,0,0.826,15.27,0.2822,15.2726074,19.124,0.0614,19.12409857,0.826,0,0.826,18.298,0.0614,18.29810302
05/08/2019 08:30,17.89,0.0442,17.8900546,3.02,0,3.02,14.87,0.0442,14.87006569,19.766,0.0038,19.76600037,3.02,0,3.02,16.746,0.0038,16.74600043
05/08/2019 09:00,19.232,0,19.232,6.665,0,6.665,12.567,0,12.567,19.946,0.19,19.94690492,6.665,0,6.665,13.281,0.19,13.28235901
05/08/2019 09:30,19.546,0.9562,19.56937491,1.395,0,1.395,18.151,0.9562,18.176169,20.096,0.361,20.0992422,1.395,0,1.395,18.701,0.361,18.70448401
05/08/2019 10:00,19.7655,3.2044,20.02356536,1.8705,0,1.8705,17.895,3.2044,18.17963708,19.6665,0,19.6665,1.8705,0,1.8705,17.796,0,17.796
05/08/2019 10:30,19.309,3.2026,19.57279049,1.649,0,1.649,17.66,3.2026,17.94804298,19.2,0,19.2,1.649,0,1.649,17.551,0,17.551
05/08/2019 11:00,18.637,3.2718,18.92200952,1.968,0,1.968,16.669,3.2718,16.98706085,18.49,0,18.49,1.968,0,1.968,16.522,0,16.522
05/08/2019 11:30,18.4495,3.4694,18.77287369,3.5535,0,3.5535,14.896,3.4694,15.29469033,18.2675,0,18.2675,3.5535,0,3.5535,14.714,0,14.714
05/08/2019 12:00,18.0415,3.4158,18.36201002,4.5135,0,4.5135,13.528,3.4158,13.95257946,17.9155,0,17.9155,4.5135,0,4.5135,13.402,0,13.402
05/08/2019 12:30,17.618,1.2884,17.66504737,4.355,0,4.355,13.263,1.2884,13.32543221,18.329,0.8678,18.34953182,4.355,0,4.355,13.974,0.8678,14.00091971
05/08/2019 13:00,17.358,0.4244,17.36318748,4.901,0,4.901,12.457,0.4244,12.46422739,18.272,1.1136,18.30590312,4.901,0,4.901,13.371,1.1136,13.4172928
05/08/2019 13:30,16.738,0.1844,16.73901572,9.205,0,9.205,7.533,0.1844,7.535256622,17.6282,0.6048,17.63857189,9.205,0,9.205,8.4232,0.6048,8.444884918
05/08/2019 14:00,16.6925,3.0144,16.96249285,3.9865,0,3.9865,12.706,3.0144,13.05867694,16.8995,0.002,16.89950012,3.9865,0,3.9865,12.913,0.002,12.91300015
05/08/2019 14:30,15.7925,3.0394,16.08231975,3.8575,0,3.8575,11.935,3.0394,12.31593185,16.0925,0,16.0925,3.8575,0,3.8575,12.235,0,12.235
05/08/2019 15:00,15.481,3.0088,15.77067654,3.873,0,3.873,11.608,3.0088,11.99160296,15.769,0,15.769,3.873,0,3.873,11.896,0,11.896
05/08/2019 15:30,15.6825,2.8972,15.94787052,3.2565,0,3.2565,12.426,2.8972,12.75928069,16.0055,0,16.0055,3.2565,0,3.2565,12.749,0,12.749
05/08/2019 16:00,15.992,2.9358,16.25924308,3.325,0,3.325,12.667,2.9358,13.00276165,16.406,0,16.406,3.325,0,3.325,13.081,0,13.081
05/08/2019 16:30,16.8845,2.9128,17.13390627,3.0605,0,3.0605,13.824,2.9128,14.12753977,17.0955,0,17.0955,3.0605,0,3.0605,14.035,0,14.035
05/08/2019 17:00,17.8465,2.8474,18.07222313,2.7115,0,2.7115,15.135,2.8474,15.40051661,18.0425,0,18.0425,2.7115,0,2.7115,15.331,0,15.331
05/08/2019 17:30,19.069,2.7168,19.26156181,1.994,0,1.994,17.075,2.7168,17.2897839,19.245,0,19.245,1.994,0,1.994,17.251,0,17.251
05/08/2019 18:00,20.146,2.571,20.30939086,6.424,0,6.424,13.722,2.571,13.96077809,20.485,0,20.485,6.424,0,6.424,14.061,0,14.061
05/08/2019 18:30,20.311,2.2214,20.43211538,9.254,0,9.254,11.057,2.2214,11.27793718,20.706,0,20.706,9.254,0,9.254,11.452,0,11.452
05/08/2019 19:00,20.1685,2.6478,20.34156427,0.7995,0,0.7995,19.369,2.6478,19.54914335,20.3085,0,20.3085,0.7995,0,0.7995,19.509,0,19.509
05/08/2019 19:30,19.914,2.6074,20.08397199,0.495,0,0.495,19.419,2.6074,19.59326659,20.031,0,20.031,0.495,0,0.495,19.536,0,19.536
05/08/2019 20:00,19.1265,2.3366,19.26869746,0.2285,0,0.2285,18.898,2.3366,19.04190388,19.2835,0,19.2835,0.2285,0,0.2285,19.055,0,19.055
05/08/2019 20:30,18.6755,2.2024,18.80491601,0.1025,0,0.1025,18.573,2.2024,18.70312527,18.7975,0,18.7975,0.1025,0,0.1025,18.695,0,18.695
05/08/2019 21:00,18.3895,2.1792,18.51817007,0.0195,0,0.0195,18.37,2.1792,18.49880571,18.4475,0,18.4475,0.0195,0,0.0195,18.428,0,18.428
05/08/2019 21:30,18.3095,2.0102,18.41951938,0.0025,0,0.0025,18.307,2.0102,18.41703432,18.3785,0,18.3785,0.0025,0,0.0025,18.376,0,18.376
05/08/2019 22:00,17.097,0.8256,17.11692216,0.003,0,0.003,17.094,0.8256,17.11392566,17.552,0,17.552,0.003,0,0.003,17.549,0,17.549
05/08/2019 22:30,15.913,0,15.913,0.002,0,0.002,15.911,0,15.911,16.644,0,16.644,0.002,0,0.002,16.642,0,16.642
05/08/2019 23:00,14.4435,0,14.4435,0.0025,0,0.0025,14.441,0,14.441,15.1195,0,15.1195,0.0025,0,0.0025,15.117,0,15.117
05/08/2019 23:30,13.371,0,13.371,0.001,0,0.001,13.37,0,13.37,13.972,0,13.972,0.001,0,0.001,13.971,0,13.971
06/08/2019 00:00,12.1215,0,12.1215,0.0005,0,0.0005,12.121,0,12.121,12.6825,0,12.6825,0.0005,0,0.0005,12.682,0,12.682
06/08/2019 00:30,11.416,0,11.416,0.001,0,0.001,11.415,0,11.415,11.968,0,11.968,0.001,0,0.001,11.967,0,11.967
06/08/2019 01:00,10.9765,0,10.9765,0.0025,0,0.0025,10.974,0,10.974,11.5175,0,11.5175,0.0025,0,0.0025,11.515,0,11.515
06/08/2019 01:30,11.105,0,11.105,0.001,0,0.001,11.104,0,11.104,11.649,0,11.649,0.001,0,0.001,11.648,0,11.648
06/08/2019 02:00,10.6665,0,10.6665,0.0045,0,0.0045,10.662,0,10.662,11.1905,0,11.1905,0.0045,0,0.0045,11.186,0,11.186
06/08/2019 02:30,10.3355,0,10.3355,0.0085,0,0.0085,10.327,0,10.327,10.8495,0,10.8495,0.0085,0,0.0085,10.841,0,10.841
06/08/2019 03:00,9.9236,0,9.9236,0.004,0,0.004,9.9196,0,9.9196,10.429,0,10.429,0.004,0,0.004,10.425,0,10.425
06/08/2019 03:30,9.8948,0,9.8948,0.003,0,0.003,9.8918,0,9.8918,10.396,0,10.396,0.003,0,0.003,10.393,0,10.393
06/08/2019 04:00,9.7581,0,9.7581,0.0025,0,0.0025,9.7556,0,9.7556,10.2455,0,10.2455,0.0025,0,0.0025,10.243,0,10.243
06/08/2019 04:30,9.6861,0,9.6861,0.0035,0,0.0035,9.6826,0,9.6826,10.1815,0,10.1815,0.0035,0,0.0035,10.178,0,10.178
06/08/2019 05:00,9.7667,0,9.7667,0.0035,0,0.0035,9.7632,0,9.7632,10.2585,0,10.2585,0.0035,0,0.0035,10.255,0,10.255
06/08/2019 05:30,10.0175,0,10.0175,0.0035,0,0.0035,10.014,0,10.014,10.5465,0,10.5465,0.0035,0,0.0035,10.543,0,10.543
06/08/2019 06:00,10.4065,0,10.4065,0.0075,0,0.0075,10.399,0,10.399,10.9705,0,10.9705,0.0075,0,0.0075,10.963,0,10.963
06/08/2019 06:30,11.6885,0,11.6885,0.0875,0,0.0875,11.601,0,11.601,12.2925,0,12.2925,0.0875,0,0.0875,12.205,0,12.205
06/08/2019 07:00,13.1475,0,13.1475,0.2015,0,0.2015,12.946,0,12.946,13.8145,0,13.8145,0.2015,0,0.2015,13.613,0,13.613
06/08/2019 07:30,14.5475,0,14.5475,0.2895,0,0.2895,14.258,0,14.258,15.2615,0,15.2615,0.2895,0,0.2895,14.972,0,14.972
06/08/2019 08:00,15.8255,0,15.8255,0.8415,0,0.8415,14.984,0,14.984,16.6015,0,16.6015,0.8415,0,0.8415,15.76,0,15.76
06/08/2019 08:30,16.877,0,16.877,1.189,0,1.189,15.688,0,15.688,17.718,0.098,17.71827102,1.189,0,1.189,16.529,0.098,16.52929052
06/08/2019 09:00,17.587,0.0288,17.58702358,1.138,0,1.138,16.449,0.0288,16.44902521,18.424,0.4032,18.42841139,1.138,0,1.138,17.286,0.4032,17.29070173
06/08/2019 09:30,18.326,1.6972,18.4044224,1.031,0,1.031,17.295,1.6972,17.37807564,18.829,0.3188,18.83169866,1.031,0,1.031,17.798,0.3188,17.80085496
06/08/2019 10:00,18.522,3.4408,18.83888502,1.503,0,1.503,17.019,3.4408,17.36333682,18.651,0,18.651,1.503,0,1.503,17.148,0,17.148
06/08/2019 10:30,18.296,3.3024,18.59165032,1.502,0,1.502,16.794,3.3024,17.11561514,18.317,0,18.317,1.502,0,1.502,16.815,0,16.815
06/08/2019 11:00,17.759,3.3754,18.07693022,1.919,0,1.919,15.84,3.3754,16.19564525,17.78,0,17.78,1.919,0,1.919,15.861,0,15.861
06/08/2019 11:30,17.655,3.364,17.97263256,1.569,0,1.569,16.086,3.364,16.43398588,17.693,0,17.693,1.569,0,1.569,16.124,0,16.124
06/08/2019 12:00,17.6335,3.2526,17.93097122,1.5475,0,1.5475,16.086,3.2526,16.4115448,17.6915,0,17.6915,1.5475,0,1.5475,16.144,0,16.144
06/08/2019 12:30,17.336,3.31,17.64916417,2.197,0,2.197,15.139,3.31,15.49662612,17.562,0,17.562,2.197,0,2.197,15.365,0,15.365
06/08/2019 13:00,17.3335,3.241,17.63389643,2.1425,0,2.1425,15.191,3.241,15.53288647,17.7085,0,17.7085,2.1425,0,2.1425,15.566,0,15.566
06/08/2019 13:30,17.125,2.5882,17.31948048,4.998,0,4.998,12.127,2.5882,12.40011727,17.631,0,17.631,4.998,0,4.998,12.633,0,12.633
06/08/2019 14:00,16.7415,0.0154,16.74150708,2.6605,0,2.6605,14.081,0.0154,14.08100842,17.8695,0.4262,17.87458186,2.6605,0,2.6605,15.209,0.4262,15.2149705
06/08/2019 14:30,16.185,0.0884,16.18524141,3.644,0,3.644,12.541,0.0884,12.54131156,17.283,0.576,17.29259567,3.644,0,3.644,13.639,0.576,13.65115735
06/08/2019 15:00,15.2725,0.0826,15.27272337,4.1895,0,4.1895,11.083,0.0826,11.0833078,16.0425,0.551,16.05195961,4.1895,0,4.1895,11.853,0.551,11.86580002
06/08/2019 15:30,15.4745,0.0038,15.47450047,3.7225,0,3.7225,11.752,0.0038,11.75200061,16.2445,0.386,16.2490854,3.7225,0,3.7225,12.522,0.386,12.52794796
06/08/2019 16:00,15.933,0.0058,15.93300106,3.582,0,3.582,12.351,0.0058,12.35100136,16.857,0.6644,16.87008821,3.582,0,3.582,13.275,0.6644,13.29161587
06/08/2019 16:30,16.304,0,16.304,3.188,0,3.188,13.116,0,13.116,17.728,1.6396,17.80365895,3.188,0,3.188,14.54,1.6396,14.63215255
06/08/2019 17:00,17.308,0,17.308,2.877,0,2.877,14.431,0,14.431,18.546,1.5956,18.61451196,2.877,0,2.877,15.669,1.5956,15.75003176
06/08/2019 17:30,18.8395,0,18.8395,2.3335,0,2.3335,16.506,0,16.506,20.3965,1.5532,20.45555285,2.3335,0,2.3335,18.063,1.5532,18.12965524
06/08/2019 18:00,19.3595,0,19.3595,2.0245,0,2.0245,17.335,0,17.335,21.1055,1.536,21.1613191,2.0245,0,2.0245,19.081,1.536,19.14272334
06/08/2019 18:30,19.3385,0,19.3385,1.5055,0,1.5055,17.833,0,17.833,21.3255,1.3902,21.37076522,1.5055,0,1.5055,19.82,1.3902,19.86869538
06/08/2019 19:00,19.3555,0,19.3555,0.7385,0,0.7385,18.617,0,18.617,21.2965,1.2864,21.33531667,0.7385,0,0.7385,20.558,1.2864,20.59820839
06/08/2019 19:30,19.178,0,19.178,0.278,0,0.278,18.9,0,18.9,21.07,1.2576,21.10749767,0.278,0,0.278,20.792,1.2576,20.82999812
06/08/2019 20:00,18.4345,0,18.4345,0.2405,0,0.2405,18.194,0,18.194,20.2565,1.0388,20.28311854,0.2405,0,0.2405,20.016,1.0388,20.04293794
06/08/2019 20:30,17.722,0,17.722,0.114,0,0.114,17.608,0,17.608,19.55,1.0024,19.57568149,0.114,0,0.114,19.436,1.0024,19.46183192
06/08/2019 21:00,17.397,0,17.397,0.03,0,0.03,17.367,0,17.367,19.168,0.9582,19.19193506,0.03,0,0.03,19.138,0.9582,19.16197253
06/08/2019 21:30,17.43,0,17.43,0.01,0,0.01,17.42,0,17.42,19.17,0.8352,19.1881854,0.01,0,0.01,19.16,0.8352,19.17819488
06/08/2019 22:00,16.4385,0,16.4385,0.0105,0,0.0105,16.428,0,16.428,18.4845,0.2112,18.48570652,0.0105,0,0.0105,18.474,0.2112,18.47520721
06/08/2019 22:30,15.196,0,15.196,0.003,0,0.003,15.193,0,15.193,17.519,0.2112,17.52027301,0.003,0,0.003,17.516,0.2112,17.51727323
06/08/2019 23:00,13.774,0,13.774,0.004,0,0.004,13.77,0,13.77,15.773,0.1478,15.77369246,0.004,0,0.004,15.769,0.1478,15.76969264
06/08/2019 23:30,12.6595,0,12.6595,0.0055,0,0.0055,12.654,0,12.654,14.3055,0,14.3055,0.0055,0,0.0055,14.3,0,14.3
07/08/2019 00:00,11.811,0,11.811,0.008,0,0.008,11.803,0,11.803,13.216,0,13.216,0.008,0,0.008,13.208,0,13.208
07/08/2019 00:30,10.946,0,10.946,0.01,0,0.01,10.936,0,10.936,12.553,0,12.553,0.01,0,0.01,12.543,0,12.543
07/08/2019 01:00,10.376,0,10.376,0.008,0,0.008,10.368,0,10.368,11.955,0,11.955,0.008,0,0.008,11.947,0,11.947
07/08/2019 01:30,10.577,0,10.577,0.007,0,0.007,10.57,0,10.57,12.078,0,12.078,0.007,0,0.007,12.071,0,12.071
07/08/2019 02:00,10.2615,0,10.2615,0.0075,0,0.0075,10.254,0,10.254,11.7385,0,11.7385,0.0075,0,0.0075,11.731,0,11.731
07/08/2019 02:30,9.7399,0,9.7399,0.0065,0,0.0065,9.7334,0,9.7334,11.2865,0,11.2865,0.0065,0,0.0065,11.28,0,11.28
07/08/2019 03:00,9.5183,0,9.5183,0.0065,0,0.0065,9.5118,0,9.5118,11.0335,0,11.0335,0.0065,0,0.0065,11.027,0,11.027
07/08/2019 03:30,9.3122,0,9.3122,0.004,0,0.004,9.3082,0,9.3082,10.779,0,10.779,0.004,0,0.004,10.775,0,10.775
07/08/2019 04:00,9.2205,0,9.2205,0.0045,0,0.0045,9.216,0,9.216,10.6485,0,10.6485,0.0045,0,0.0045,10.644,0,10.644
07/08/2019 04:30,9.1889,0,9.1889,0.0055,0,0.0055,9.1834,0,9.1834,10.6265,0,10.6265,0.0055,0,0.0055,10.621,0,10.621
07/08/2019 05:00,9.1894,0,9.1894,0.004,0,0.004,9.1854,0,9.1854,10.664,0,10.664,0.004,0,0.004,10.66,0,10.66
07/08/2019 05:30,9.6174,0,9.6174,0.004,0,0.004,9.6134,0,9.6134,11.083,0,11.083,0.004,0,0.004,11.079,0,11.079
07/08/2019 06:00,10.0685,0,10.0685,0.0065,0,0.0065,10.062,0,10.062,11.6225,0,11.6225,0.0065,0,0.0065,11.616,0,11.616
07/08/2019 06:30,11.11,0,11.11,0.054,0,0.054,11.056,0,11.056,13.133,0,13.133,0.054,0,0.054,13.079,0,13.079
07/08/2019 07:00,12.251,0,12.251,0.201,0,0.201,12.05,0,12.05,14.493,0,14.493,0.201,0,0.201,14.292,0,14.292
07/08/2019 07:30,13.781,0,13.781,0.445,0,0.445,13.336,0,13.336,15.936,0,15.936,0.445,0,0.445,15.491,0,15.491
07/08/2019 08:00,14.9075,0.1268,14.90803926,0.7555,0,0.7555,14.152,0.1268,14.15256804,17.6835,0,17.6835,0.7555,0,0.7555,16.928,0,16.928
07/08/2019 08:30,16.612,0.43,16.61756432,1.217,0,1.217,15.395,0.43,15.40100403,18.586,0,18.586,1.217,0,1.217,17.369,0,17.369
07/08/2019 09:00,17.0935,0.8966,17.11699839,1.7935,0,1.7935,15.3,0.8966,15.32624845,19.4305,0,19.4305,1.7935,0,1.7935,17.637,0,17.637
07/08/2019 09:30,16.82,0.9484,16.84671667,1.949,0,1.949,14.871,0.9484,14.90121148,20.216,0,20.216,1.949,0,1.949,18.267,0,18.267
07/08/2019 10:00,17.0135,1.0868,17.04817634,2.7715,0,2.7715,14.242,1.0868,14.28340639,19.0605,0,19.0605,2.7715,0,2.7715,16.289,0,16.289
07/08/2019 10:30,16.055,0.8602,16.07802752,3.154,0,3.154,12.901,0.8602,12.92964598,19.497,0.1844,19.497872,3.154,0,3.154,16.343,0.1844,16.34404027
07/08/2019 11:00,15.8785,0.9178,15.90500296,3.9425,0,3.9425,11.936,0.9178,11.97123439,18.7185,0.1306,18.7189556,3.9425,0,3.9425,14.776,0.1306,14.77657715
07/08/2019 11:30,16.12,0.9196,16.14620897,3.188,0,3.188,12.932,0.9196,12.96465534,18.155,0,18.155,3.188,0,3.188,14.967,0,14.967
07/08/2019 12:00,15.2365,1.056,15.27305039,4.2945,0,4.2945,10.942,1.056,10.99283858,17.7345,0.0192,17.73451039,4.2945,0,4.2945,13.44,0.0192,13.44001371
07/08/2019 12:30,14.789,0.839,14.81277969,4.779,0,4.779,10.01,0.839,10.04509935,18.167,0.094,18.16724319,4.779,0,4.779,13.388,0.094,13.38832999
07/08/2019 13:00,14.9725,1.0214,15.0072987,4.8175,0,4.8175,10.155,1.0214,10.20623745,17.2825,0,17.2825,4.8175,0,4.8175,12.465,0,12.465
07/08/2019 13:30,15.323,1.1002,15.36244671,4.924,0,4.924,10.399,1.1002,10.45703787,17.02,0,17.02,4.924,0,4.924,12.096,0,12.096
07/08/2019 14:00,15.185,1.1136,15.22577847,4.907,0,4.907,10.278,1.1136,10.33815211,16.791,0,16.791,4.907,0,4.907,11.884,0,11.884
07/08/2019 14:30,14.4929,1.0598,14.53159752,4.7505,0,4.7505,9.7424,1.0598,9.799874173,16.6295,0,16.6295,4.7505,0,4.7505,11.879,0,11.879
07/08/2019 15:00,14.4192,1.1386,14.46408444,4.821,0,4.821,9.5982,1.1386,9.665498083,16.274,0,16.274,4.821,0,4.821,11.453,0,11.453
07/08/2019 15:30,14.578,1.0982,14.61930666,4.443,0,4.443,10.135,1.0982,10.1943253,16.701,0,16.701,4.443,0,4.443,12.258,0,12.258
07/08/2019 16:00,15.1115,0.9984,15.14444568,4.1745,0,4.1745,10.937,0.9984,10.98247566,17.2065,0,17.2065,4.1745,0,4.1745,13.032,0,13.032
07/08/2019 16:30,15.9955,0.9638,16.02451031,3.9495,0,3.9495,12.046,0.9638,12.08449529,17.8835,0,17.8835,3.9495,0,3.9495,13.934,0,13.934
07/08/2019 17:00,16.4641,0.9082,16.48913024,7.3095,0,7.3095,9.1546,0.9082,9.199539575,19.5935,0,19.5935,7.3095,0,7.3095,12.284,0,12.284
07/08/2019 17:30,17.2115,0.4742,17.21803119,3.8545,0,3.8545,13.357,0.4742,13.36541487,21.4055,0.0116,21.40550314,3.8545,0,3.8545,17.551,0.0116,17.55100383
07/08/2019 18:00,18.5725,0.7372,18.58712512,1.9855,0,1.9855,16.587,0.7372,16.60337414,21.8895,0,21.8895,1.9855,0,1.9855,19.904,0,19.904
07/08/2019 18:30,19.4125,0.839,19.43062215,1.6625,0,1.6625,17.75,0.839,17.7698177,21.5695,0,21.5695,1.6625,0,1.6625,19.907,0,19.907
07/08/2019 19:00,19.13,0.7162,19.14340206,1.214,0,1.214,17.916,0.7162,17.93030949,21.303,0,21.303,1.214,0,1.214,20.089,0,20.089
07/08/2019 19:30,18.4385,0.6048,18.44841634,0.6405,0,0.6405,17.798,0.6048,17.80827299,20.5985,0,20.5985,0.6405,0,0.6405,19.958,0,19.958
07/08/2019 20:00,17.329,0.265,17.33102611,0.252,0,0.252,17.077,0.265,17.079056,20.499,0,20.499,0.252,0,0.252,20.247,0,20.247
07/08/2019 20:30,16.688,0.0768,16.68817672,0.117,0,0.117,16.571,0.0768,16.57117797,20.709,0.0288,20.70902003,0.117,0,0.117,20.592,0.0288,20.59202014
07/08/2019 21:00,16.1725,0,16.1725,0.0175,0,0.0175,16.155,0,16.155,20.2175,0,20.2175,0.0175,0,0.0175,20.2,0,20.2
07/08/2019 21:30,16.1065,0,16.1065,3.9875,0,3.9875,12.119,0,12.119,20.3675,0,20.3675,3.9875,0,3.9875,16.38,0,16.38
07/08/2019 22:00,15.4315,0.1172,15.43194505,0.0005,0,0.0005,15.431,0.1172,15.43144507,19.4135,0,19.4135,0.0005,0,0.0005,19.413,0,19.413
07/08/2019 22:30,14.066,0.3226,14.06969889,2.323,0,2.323,11.743,0.3226,11.74743035,18.142,0,18.142,2.323,0,2.323,15.819,0,15.819
07/08/2019 23:00,12.485,0.0038,12.48500058,0.564,0,0.564,11.921,0.0038,11.92100061,16.855,0,16.855,0.564,0,0.564,16.291,0,16.291
07/08/2019 23:30,12.342,0,12.342,0,0,0,12.342,0,12.342,15.055,0,15.055,0,0,0,15.055,0,15.055
08/08/2019 00:00,11.117,0,11.117,0,0,0,11.117,0,11.117,13.597,0,13.597,0,0,0,13.597,0,13.597
08/08/2019 00:30,10.316,0,10.316,0,0,0,10.316,0,10.316,12.916,0,12.916,0,0,0,12.916,0,12.916
08/08/2019 01:00,9.779,0,9.779,0,0,0,9.779,0,9.779,12.178,0,12.178,0,0,0,12.178,0,12.178
08/08/2019 01:30,10.104,0,10.104,0,0,0,10.104,0,10.104,12.319,0,12.319,0,0,0,12.319,0,12.319
08/08/2019 02:00,9.8142,0,9.8142,0,0,0,9.8142,0,9.8142,11.981,0,11.981,0,0,0,11.981,0,11.981
08/08/2019 02:30,9.4042,0,9.4042,0,0,0,9.4042,0,9.4042,11.501,0,11.501,0,0,0,11.501,0,11.501
08/08/2019 03:00,8.9818,0,8.9818,0,0,0,8.9818,0,8.9818,11.282,0,11.282,0,0,0,11.282,0,11.282
08/08/2019 03:30,8.8128,0,8.8128,0,0,0,8.8128,0,8.8128,11.051,0,11.051,0,0,0,11.051,0,11.051
08/08/2019 04:00,8.7648,0,8.7648,0,0,0,8.7648,0,8.7648,10.956,0,10.956,0,0,0,10.956,0,10.956
08/08/2019 04:30,8.7706,0,8.7706,0,0,0,8.7706,0,8.7706,10.982,0,10.982,0,0,0,10.982,0,10.982
08/08/2019 05:00,8.7936,0,8.7936,0,0,0,8.7936,0,8.7936,11.009,0,11.009,0,0,0,11.009,0,11.009
08/08/2019 05:30,9.1642,0,9.1642,0,0,0,9.1642,0,9.1642,11.365,0,11.365,0,0,0,11.365,0,11.365
08/08/2019 06:00,9.4944,0,9.4944,0,0,0,9.4944,0,9.4944,11.775,0,11.775,0,0,0,11.775,0,11.775
08/08/2019 06:30,10.156,0,10.156,0.023,0,0.023,10.133,0,10.133,13.822,0,13.822,0.023,0,0.023,13.799,0,13.799
08/08/2019 07:00,11.6375,0,11.6375,0.0945,0,0.0945,11.543,0,11.543,14.8055,0,14.8055,0.0945,0,0.0945,14.711,0,14.711
08/08/2019 07:30,13.368,1.2116,13.42279399,0.183,0,0.183,13.185,1.2116,13.24055133,16.321,0,16.321,0.183,0,0.183,16.138,0,16.138
08/08/2019 08:00,14.3425,0.9542,14.3742062,2.5245,0,2.5245,11.818,0.9542,11.85645907,18.4875,0,18.4875,2.5245,0,2.5245,15.963,0,15.963
08/08/2019 08:30,15.5258,0,15.5258,9.637,0,9.637,5.8888,0,5.8888,19.705,0,19.705,9.637,0,9.637,10.068,0,10.068
08/08/2019 09:00,15.6785,0,15.6785,0.4435,0,0.4435,15.235,0,15.235,21.4865,0.3206,21.4888917,0.4435,0,0.4435,21.043,0.3206,21.0454421
08/08/2019 09:30,16.247,0,16.247,0.62,0,0.62,15.627,0,15.627,22.186,0.6278,22.19488069,0.62,0,0.62,21.566,0.6278,21.57513589
08/08/2019 10:00,16.288,0,16.288,0.802,0,0.802,15.486,0,15.486,22.36,0.7412,22.37228145,0.802,0,0.802,21.558,0.7412,21.57073808
08/08/2019 10:30,16.578,0,16.578,9.164,0,9.164,7.414,0,7.414,22.6,0.4628,22.60473808,9.164,0,9.164,13.436,0.4628,13.44396816
08/08/2019 11:00,16.4421,0,16.4421,10.7185,0,10.7185,5.7236,0,5.7236,22.0755,0.2726,22.07718304,10.7185,0,10.7185,11.357,0.2726,11.36027111
08/08/2019 11:30,15.844,0,15.844,2.032,0,2.032,13.812,0,13.812,22.059,0.7796,22.07277185,2.032,0,2.032,20.027,0.7796,20.04216818
08/08/2019 12:00,16.014,0,16.014,0.946,0,0.946,15.068,0,15.068,22.024,0.937,22.04392309,0.946,0,0.946,21.078,0.937,21.09881639
08/08/2019 12:30,16.1045,0,16.1045,1.0395,0,1.0395,15.065,0,15.065,22.1845,0.912,22.20323815,1.0395,0,1.0395,21.145,0.912,21.16465849
08/08/2019 13:00,16.1585,0,16.1585,1.1365,0,1.1365,15.022,0,15.022,22.4175,0.9428,22.43731664,1.1365,0,1.1365,21.281,0.9428,21.30187393
08/08/2019 13:30,15.7755,0,15.7755,1.0475,0,1.0475,14.728,0,14.728,22.2115,0.8352,22.22719711,1.0475,0,1.0475,21.164,0.8352,21.18047344
08/08/2019 14:00,15.649,0,15.649,0.865,0,0.865,14.784,0,14.784,21.997,0.8218,22.01234572,0.865,0,0.865,21.132,0.8218,21.14797341
08/08/2019 14:30,15.3235,0,15.3235,0.8655,0,0.8655,14.458,0,14.458,21.5705,0.7796,21.58458354,0.8655,0,0.8655,20.705,0.7796,20.71967184
08/08/2019 15:00,15.892,0,15.892,4.211,0,4.211,11.681,0,11.681,20.692,0.3572,20.69508289,4.211,0,4.211,16.481,0.3572,16.48487042
08/08/2019 15:30,15.0635,0,15.0635,0.6275,0,0.6275,14.436,0,14.436,21.1355,0.6356,21.14505492,0.6275,0,0.6275,20.508,0.6356,20.51784714
08/08/2019 16:00,14.9905,0,14.9905,0.8075,0,0.8075,14.183,0,14.183,21.2035,0.6508,21.21348517,0.8075,0,0.8075,20.396,0.6508,20.40638029
08/08/2019 16:30,15.7915,0,15.7915,0.9995,0,0.9995,14.792,0,14.792,21.8695,0.67,21.87976074,0.9995,0,0.9995,20.87,0.67,20.8807519
08/08/2019 17:00,17.555,0.0076,17.55500165,0.665,0,0.665,16.89,0.0076,16.89000171,22.634,0.3916,22.63738736,0.665,0,0.665,21.969,0.3916,21.97248988
08/08/2019 17:30,18.916,0.05,18.91606608,2.826,0,2.826,16.09,0.05,16.09007769,23.99,0.238,23.99118055,2.826,0,2.826,21.164,0.238,21.16533817
08/08/2019 18:00,19.3545,0.0384,19.35453809,7.4295,0,7.4295,11.925,0.0384,11.92506183,25.4815,0.0748,25.48160979,7.4295,0,7.4295,18.052,0.0748,18.05215497
08/08/2019 18:30,19.4782,0,19.4782,10.016,0,10.016,9.4622,0,9.4622,25.733,0,25.733,10.016,0,10.016,15.717,0,15.717
08/08/2019 19:00,19.4189,0,19.4189,9.9225,0,9.9225,9.4964,0,9.4964,25.8065,0,25.8065,9.9225,0,9.9225,15.884,0,15.884
08/08/2019 19:30,18.9012,0,18.9012,9.904,0,9.904,8.9972,0,8.9972,25.403,0,25.403,9.904,0,9.904,15.499,0,15.499
08/08/2019 20:00,18.708,0.0614,18.70810076,1.594,0,1.594,17.114,0.0614,17.11411014,23.896,0,23.896,1.594,0,1.594,22.302,0,22.302
08/08/2019 20:30,17.82,0.0096,17.82000259,0.006,0,0.006,17.814,0.0096,17.81400259,23.204,0,23.204,0.006,0,0.006,23.198,0,23.198
08/08/2019 21:00,17.7335,0,17.7335,0.0025,0,0.0025,17.731,0,17.731,21.9785,0,21.9785,0.0025,0,0.0025,21.976,0,21.976
08/08/2019 21:30,16.3715,0,16.3715,0.0015,0,0.0015,16.37,0,16.37,22.0005,0,22.0005,0.0015,0,0.0015,21.999,0,21.999
08/08/2019 22:00,15.845,0,15.845,0.001,0,0.001,15.844,0,15.844,20.179,0,20.179,0.001,0,0.001,20.178,0,20.178
08/08/2019 22:30,13.9515,0.169,13.95252354,0.0005,0,0.0005,13.951,0.169,13.95202358,19.4265,0,19.4265,0.0005,0,0.0005,19.426,0,19.426
08/08/2019 23:00,13.268,0,13.268,0.003,0,0.003,13.265,0,13.265,17.324,0,17.324,0.003,0,0.003,17.321,0,17.321
08/08/2019 23:30,12.575,0,12.575,0.01,0,0.01,12.565,0,12.565,15.857,0,15.857,0.01,0,0.01,15.847,0,15.847
09/08/2019 00:00,11.4555,0,11.4555,0.0145,0,0.0145,11.441,0,11.441,14.6585,0,14.6585,0.0145,0,0.0145,14.644,0,14.644
09/08/2019 00:30,10.75,0,10.75,0.013,0,0.013,10.737,0,10.737,14,0,14,0.013,0,0.013,13.987,0,13.987
09/08/2019 01:00,10.1455,0,10.1455,0.0145,0,0.0145,10.131,0,10.131,13.3055,0,13.3055,0.0145,0,0.0145,13.291,0,13.291
09/08/2019 01:30,10.4035,0,10.4035,0.0195,0,0.0195,10.384,0,10.384,13.5685,0,13.5685,0.0195,0,0.0195,13.549,0,13.549
09/08/2019 02:00,9.9686,0,9.9686,0.017,0,0.017,9.9516,0,9.9516,13.232,0,13.232,0.017,0,0.017,13.215,0,13.215
09/08/2019 02:30,9.6577,0,9.6577,0.0155,0,0.0155,9.6422,0,9.6422,12.9235,0,12.9235,0.0155,0,0.0155,12.908,0,12.908
09/08/2019 03:00,9.5634,0,9.5634,0.021,0,0.021,9.5424,0,9.5424,12.784,0,12.784,0.021,0,0.021,12.763,0,12.763
09/08/2019 03:30,9.5359,0,9.5359,0.0165,0,0.0165,9.5194,0,9.5194,12.7885,0,12.7885,0.0165,0,0.0165,12.772,0,12.772
09/08/2019 04:00,9.422,0,9.422,0.014,0,0.014,9.408,0,9.408,12.68,0,12.68,0.014,0,0.014,12.666,0,12.666
09/08/2019 04:30,9.2679,0,9.2679,0.0115,0,0.0115,9.2564,0,9.2564,12.5605,0,12.5605,0.0115,0,0.0115,12.549,0,12.549
09/08/2019 05:00,9.1762,0,9.1762,0.012,0,0.012,9.1642,0,9.1642,12.434,0,12.434,0.012,0,0.012,12.422,0,12.422
09/08/2019 05:30,9.4521,0,9.4521,2.5805,0,2.5805,6.8716,0,6.8716,12.6875,0,12.6875,2.5805,0,2.5805,10.107,0,10.107
09/08/2019 06:00,9.6421,0,9.6421,2.0925,0,2.0925,7.5496,0,7.5496,13.0715,0,13.0715,2.0925,0,2.0925,10.979,0,10.979
09/08/2019 06:30,10.5395,0,10.5395,0.0165,0,0.0165,10.523,0,10.523,14.8555,0,14.8555,0.0165,0,0.0165,14.839,0,14.839
09/08/2019 07:00,11.176,0,11.176,0.051,0,0.051,11.125,0,11.125,16.489,0,16.489,0.051,0,0.051,16.438,0,16.438
09/08/2019 07:30,13.0555,1.0636,13.09875281,0.1575,0,0.1575,12.898,1.0636,12.9417792,17.9265,0,17.9265,0.1575,0,0.1575,17.769,0,17.769
09/08/2019 08:00,14.2095,1.7742,14.31983505,0.3315,0,0.3315,13.878,1.7742,13.99094956,19.4085,0,19.4085,0.3315,0,0.3315,19.077,0,19.077
09/08/2019 08:30,15.7055,1.6628,15.79327813,5.4295,0,5.4295,10.276,1.6628,10.40966281,20.7765,0,20.7765,5.4295,0,5.4295,15.347,0,15.347
09/08/2019 09:00,16.392,2.1908,16.53775283,1.155,0,1.155,15.237,2.1908,15.39369266,21.378,0,21.378,1.155,0,1.155,20.223,0,20.223
09/08/2019 09:30,16.8035,2.4538,16.98171801,0.5565,0,0.5565,16.247,2.4538,16.43125508,22.0315,0,22.0315,0.5565,0,0.5565,21.475,0,21.475
09/08/2019 10:00,17.2495,2.5998,17.44431742,0.5685,0,0.5685,16.681,2.5998,16.88237901,22.5225,0,22.5225,0.5685,0,0.5685,21.954,0,21.954
09/08/2019 10:30,17.469,2.3808,17.63048977,8.631,0,8.631,8.838,2.3808,9.153057011,21.856,0,21.856,8.631,0,8.631,13.225,0,13.225
09/08/2019 11:00,17.8015,1.4228,17.85826873,1.3995,0,1.3995,16.402,1.4228,16.46359511,21.5555,0.4378,21.55994548,1.3995,0,1.3995,20.156,0.4378,20.16075407
09/08/2019 11:30,17.7765,0.098,17.77677013,1.1245,0,1.1245,16.652,0.098,16.65228837,21.6775,1.1404,21.70747609,1.1245,0,1.1245,20.553,1.1404,20.5846137
09/08/2019 12:00,17.655,0.0404,17.65504622,2.387,0,2.387,15.268,0.0404,15.26805345,20.737,2.9108,20.94029431,2.387,0,2.387,18.35,2.9108,18.57943101
09/08/2019 12:30,18.1865,0.6874,18.19948628,2.3825,0,2.3825,15.804,0.6874,15.81894228,20.4975,0.434,20.50209409,2.3825,0,2.3825,18.115,0.434,18.12019815
09/08/2019 13:00,18.043,0.5644,18.05182529,2.056,0,2.056,15.987,0.5644,15.9969596,20.056,0.4628,20.06133893,2.056,0,2.056,18,0.4628,18.00594857
09/08/2019 13:30,17.4835,0.384,17.4877165,2.6205,0,2.6205,14.863,0.384,14.86795968,19.3645,0.503,19.3710317,2.6205,0,2.6205,16.744,0.503,16.75155351
09/08/2019 14:00,17.3125,0.2612,17.3144703,1.2135,0,1.2135,16.099,0.2612,16.10111879,19.6725,0.3974,19.67651349,1.2135,0,1.2135,18.459,0.3974,18.46327728
