Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/08/2019 14:30,17.0895,0.1652,17.09029846,1.1745,0,1.1745,15.915,0.1652,15.91585738,19.8025,0.3532,19.80564961,1.1745,0,1.1745,18.628,0.3532,18.63134816
09/08/2019 15:00,17.5445,0.2304,17.54601278,0.9205,0,0.9205,16.624,0.2304,16.62559654,19.8925,0.3668,19.89588145,0.9205,0,0.9205,18.972,0.3668,18.97554548
09/08/2019 15:30,16.659,2.9836,16.92407014,1.52,0,1.52,15.139,2.9836,15.43020382,19.704,0.046,19.70405369,1.52,0,1.52,18.184,0.046,18.18405818
09/08/2019 16:00,16.932,2.8896,17.17679866,1.163,0,1.163,15.769,2.8896,16.03156727,19.785,0,19.785,1.163,0,1.163,18.622,0,18.622
09/08/2019 16:30,17.077,2.617,17.27636009,1.003,0,1.003,16.074,2.617,16.28564291,21.052,0,21.052,1.003,0,1.003,20.049,0,20.049
09/08/2019 17:00,17.477,1.995,17.59049613,0.744,0,0.744,16.733,1.995,16.85150777,22.276,0.0576,22.27607447,0.744,0,0.744,21.532,0.0576,21.53207704
09/08/2019 17:30,19.6375,1.9546,19.73453489,9.2835,0,9.2835,10.354,1.9546,10.53687701,23.0025,0.002,23.00250009,9.2835,0,9.2835,13.719,0.002,13.71900015
09/08/2019 18:00,20.3865,2.2272,20.50779857,10.2905,0,10.2905,10.096,2.2272,10.3387444,23.6575,0,23.6575,10.2905,0,10.2905,13.367,0,13.367
09/08/2019 18:30,20.1902,2.0392,20.2929178,10.229,0,10.229,9.9612,2.0392,10.16778452,23.717,0,23.717,10.229,0,10.229,13.488,0,13.488
09/08/2019 19:00,19.7724,2.0506,19.87844969,10.276,0,10.276,9.4964,2.0506,9.715275257,23.234,0,23.234,10.276,0,10.276,12.958,0,12.958
09/08/2019 19:30,19.0408,1.8144,19.12705184,10.061,0,10.061,8.9798,1.8144,9.161269312,22.464,0,22.464,10.061,0,10.061,12.403,0,12.403
09/08/2019 20:00,18.5113,1.6206,18.58210354,9.8885,0,9.8885,8.6228,1.6206,8.773769099,22.0495,0,22.0495,9.8885,0,9.8885,12.161,0,12.161
09/08/2019 20:30,17.7535,1.6704,17.83190956,6.5665,0,6.5665,11.187,1.6704,11.3110214,21.1185,0,21.1185,6.5665,0,6.5665,14.552,0,14.552
09/08/2019 21:00,17.585,2.0334,17.70217333,0.02,0,0.02,17.565,2.0334,17.68230586,20.733,0,20.733,0.02,0,0.02,20.713,0,20.713
09/08/2019 21:30,17.021,1.8606,17.12239099,0.02,0,0.02,17.001,1.8606,17.10250956,20.232,0,20.232,0.02,0,0.02,20.212,0,20.212
09/08/2019 22:00,15.887,1.3862,15.94736089,0.016,0,0.016,15.871,1.3862,15.93142151,19.153,0,19.153,0.016,0,0.016,19.137,0,19.137
09/08/2019 22:30,14.695,0,14.695,0.015,0,0.015,14.68,0,14.68,18.379,0,18.379,0.015,0,0.015,18.364,0,18.364
09/08/2019 23:00,13.362,0,13.362,0.02,0,0.02,13.342,0,13.342,16.853,0,16.853,0.02,0,0.02,16.833,0,16.833
09/08/2019 23:30,12.5005,0,12.5005,0.0245,0,0.0245,12.476,0,12.476,15.6165,0,15.6165,0.0245,0,0.0245,15.592,0,15.592
10/08/2019 00:00,11.56,0,11.56,0.026,0,0.026,11.534,0,11.534,14.388,0,14.388,0.026,0,0.026,14.362,0,14.362
10/08/2019 00:30,10.776,0,10.776,0.026,0,0.026,10.75,0,10.75,13.85,0,13.85,0.026,0,0.026,13.824,0,13.824
10/08/2019 01:00,10.0445,0,10.0445,0.0245,0,0.0245,10.02,0,10.02,13.1665,0,13.1665,0.0245,0,0.0245,13.142,0,13.142
10/08/2019 01:30,10.2445,0,10.2445,0.0255,0,0.0255,10.219,0,10.219,13.3735,0,13.3735,0.0255,0,0.0255,13.348,0,13.348
10/08/2019 02:00,9.8915,0,9.8915,0.0265,0,0.0265,9.865,0,9.865,13.0615,0,13.0615,0.0265,0,0.0265,13.035,0,13.035
10/08/2019 02:30,9.5858,0,9.5858,0.026,0,0.026,9.5598,0,9.5598,12.687,0,12.687,0.026,0,0.026,12.661,0,12.661
10/08/2019 03:00,9.1561,0,9.1561,0.0245,0,0.0245,9.1316,0,9.1316,12.2655,0,12.2655,0.0245,0,0.0245,12.241,0,12.241
10/08/2019 03:30,9.0775,0,9.0775,0.0265,0,0.0265,9.051,0,9.051,12.1345,0,12.1345,0.0265,0,0.0265,12.108,0,12.108
10/08/2019 04:00,9.1682,0,9.1682,0.025,0,0.025,9.1432,0,9.1432,12.184,0,12.184,0.025,0,0.025,12.159,0,12.159
10/08/2019 04:30,8.976,0,8.976,0.025,0,0.025,8.951,0,8.951,11.918,0,11.918,0.025,0,0.025,11.893,0,11.893
10/08/2019 05:00,8.8906,0,8.8906,0.026,0,0.026,8.8646,0,8.8646,11.884,0,11.884,0.026,0,0.026,11.858,0,11.858
10/08/2019 05:30,9.142,0,9.142,0.022,0,0.022,9.12,0,9.12,12.154,0,12.154,0.022,0,0.022,12.132,0,12.132
10/08/2019 06:00,9.3999,0,9.3999,0.0245,0,0.0245,9.3754,0,9.3754,12.3765,0,12.3765,0.0245,0,0.0245,12.352,0,12.352
10/08/2019 06:30,10.234,0,10.234,0.078,0,0.078,10.156,0,10.156,13.182,0,13.182,0.078,0,0.078,13.104,0,13.104
10/08/2019 07:00,11.0695,0,11.0695,0.1845,0,0.1845,10.885,0,10.885,14.0615,0,14.0615,0.1845,0,0.1845,13.877,0,13.877
10/08/2019 07:30,12.463,0,12.463,0.294,0,0.294,12.169,0,12.169,15.291,0,15.291,0.294,0,0.294,14.997,0,14.997
10/08/2019 08:00,13.9175,1.202,13.96930958,0.5295,0,0.5295,13.388,1.202,13.44185062,16.3545,0,16.3545,0.5295,0,0.5295,15.825,0,15.825
10/08/2019 08:30,15.3995,1.6666,15.48942077,0.8655,0,0.8655,14.534,1.6666,14.62924166,17.8445,0,17.8445,0.8655,0,0.8655,16.979,0,16.979
10/08/2019 09:00,16.689,1.8528,16.79153325,0.854,0,0.854,15.835,1.8528,15.94302646,19.14,0,19.14,0.854,0,0.854,18.286,0,18.286
10/08/2019 09:30,17.098,1.968,17.2108869,1.149,0,1.149,15.949,1.968,16.06996033,19.462,0.002,19.4620001,1.149,0,1.149,18.313,0.002,18.31300011
10/08/2019 10:00,17.3645,0,17.3645,1.2615,0,1.2615,16.103,0,16.103,20.4265,0.1748,20.42724791,1.2615,0,1.2615,19.165,0.1748,19.16579714
10/08/2019 10:30,17.2653,0,17.2653,7.6205,0,7.6205,9.6448,0,9.6448,20.2335,0.0288,20.2335205,7.6205,0,7.6205,12.613,0.0288,12.61303288
10/08/2019 11:00,16.3953,0,16.3953,13.3635,0,13.3635,3.0318,0,3.0318,19.1813,0,19.1813,13.3635,0,13.3635,5.8178,0,5.8178
10/08/2019 11:30,16.7035,0,16.7035,12.4565,0,12.4565,4.247,0,4.247,19.3051,0,19.3051,12.4565,0,12.4565,6.8486,0,6.8486
10/08/2019 12:00,17.1185,0,17.1185,12.6295,0,12.6295,4.489,0,4.489,19.3341,0,19.3341,12.6295,0,12.6295,6.7046,0,6.7046
10/08/2019 12:30,16.1084,0,16.1084,14.125,0,14.125,1.9834,0,1.9834,18.733,0,18.733,14.125,0,14.125,4.608,0,4.608
10/08/2019 13:00,15.5997,0,15.5997,14.3555,0,14.3555,1.2442,0,1.2442,18.6007,0,18.6007,14.3555,0,14.3555,4.2452,0,4.2452
10/08/2019 13:30,15.0169,0.6682,15.03175894,12.8665,0,12.8665,2.1504,0.6682,2.251824016,17.9141,0,17.9141,12.8665,0,12.8665,5.0476,0,5.0476
10/08/2019 14:00,15.223,2.2714,15.39152322,4.617,0,4.617,10.606,2.2714,10.84649685,17.075,0,17.075,4.617,0,4.617,12.458,0,12.458
10/08/2019 14:30,14.9825,2.1696,15.13877374,4.1695,0,4.1695,10.813,2.1696,11.02851455,16.4365,0,16.4365,4.1695,0,4.1695,12.267,0,12.267
10/08/2019 15:00,14.5695,2.0602,14.71444033,3.8755,0,3.8755,10.694,2.0602,10.89064094,16.2045,0,16.2045,3.8755,0,3.8755,12.329,0,12.329
10/08/2019 15:30,14.783,2.0334,14.92219168,3.896,0,3.896,10.887,2.0334,11.07526454,16.264,0,16.264,3.896,0,3.896,12.368,0,12.368
10/08/2019 16:00,15.1215,2.0928,15.26563376,3.7165,0,3.7165,11.405,2.0928,11.5954231,16.6015,0,16.6015,3.7165,0,3.7165,12.885,0,12.885
10/08/2019 16:30,15.552,1.9392,15.67243442,3.04,0,3.04,12.512,1.9392,12.66138384,17.256,0,17.256,3.04,0,3.04,14.216,0,14.216
10/08/2019 17:00,16.224,2.0276,16.3502091,2.644,0,2.644,13.58,2.0276,13.73053392,18.217,0,18.217,2.644,0,2.644,15.573,0,15.573
10/08/2019 17:30,17.388,2.162,17.52189453,2.824,0,2.824,14.564,2.162,14.72359807,19.426,0,19.426,2.824,0,2.824,16.602,0,16.602
10/08/2019 18:00,18.0375,2.0526,18.15391344,1.8695,0,1.8695,16.168,2.0526,16.29777257,20.2755,0,20.2755,1.8695,0,1.8695,18.406,0,18.406
10/08/2019 18:30,18.1305,1.947,18.23474264,1.4035,0,1.4035,16.727,1.947,16.83993284,20.5765,0,20.5765,1.4035,0,1.4035,19.173,0,19.173
10/08/2019 19:00,18.1945,1.9258,18.29613445,0.9375,0,0.9375,17.257,1.9258,17.36412263,20.7745,0,20.7745,0.9375,0,0.9375,19.837,0,19.837
10/08/2019 19:30,17.586,1.7242,17.67032149,0.604,0,0.604,16.982,1.7242,17.06930548,20.163,0,20.163,0.604,0,0.604,19.559,0,19.559
10/08/2019 20:00,17.1685,1.6858,17.25106704,0.2745,0,0.2745,16.894,1.6858,16.97790204,19.6395,0,19.6395,0.2745,0,0.2745,19.365,0,19.365
10/08/2019 20:30,16.7125,1.5034,16.77998414,0.1045,0,0.1045,16.608,1.5034,16.67590704,19.2035,0,19.2035,0.1045,0,0.1045,19.099,0,19.099
10/08/2019 21:00,16.544,1.4554,16.60789346,0.022,0,0.022,16.522,1.4554,16.58597821,19.072,0,19.072,0.022,0,0.022,19.05,0,19.05
10/08/2019 21:30,16.1945,0.0748,16.19467274,0.0125,0,0.0125,16.182,0.0748,16.18217288,19.4985,0,19.4985,0.0125,0,0.0125,19.486,0,19.486
10/08/2019 22:00,15.174,0,15.174,0.01,0,0.01,15.164,0,15.164,18.417,0,18.417,0.01,0,0.01,18.407,0,18.407
10/08/2019 22:30,14.5145,0.2074,14.51598171,0.0145,0,0.0145,14.5,0.2074,14.50148319,17.3575,0,17.3575,0.0145,0,0.0145,17.343,0,17.343
10/08/2019 23:00,13.434,0.1978,13.43545611,0.017,0,0.017,13.417,0.1978,13.41845795,16.113,0,16.113,0.017,0,0.017,16.096,0,16.096
10/08/2019 23:30,12.0995,0,12.0995,0.0155,0,0.0155,12.084,0,12.084,15.3295,0,15.3295,0.0155,0,0.0155,15.314,0,15.314
11/08/2019 00:00,11.033,0,11.033,0.01,0,0.01,11.023,0,11.023,14.281,0,14.281,0.01,0,0.01,14.271,0,14.271
11/08/2019 00:30,10.2555,0,10.2555,0.0145,0,0.0145,10.241,0,10.241,13.4885,0,13.4885,0.0145,0,0.0145,13.474,0,13.474
11/08/2019 01:00,9.6297,0,9.6297,0.0135,0,0.0135,9.6162,0,9.6162,12.8295,0,12.8295,0.0135,0,0.0135,12.816,0,12.816
11/08/2019 01:30,9.7226,0,9.7226,0.017,0,0.017,9.7056,0,9.7056,12.864,0,12.864,0.017,0,0.017,12.847,0,12.847
11/08/2019 02:00,9.3828,0,9.3828,0.017,0,0.017,9.3658,0,9.3658,12.486,0,12.486,0.017,0,0.017,12.469,0,12.469
11/08/2019 02:30,9.0753,0,9.0753,0.0185,0,0.0185,9.0568,0,9.0568,12.1945,0,12.1945,0.0185,0,0.0185,12.176,0,12.176
11/08/2019 03:00,8.8687,0.3052,8.873949894,0.0155,0,0.0155,8.8532,0.3052,8.85845908,11.6605,0,11.6605,0.0155,0,0.0155,11.645,0,11.645
11/08/2019 03:30,8.7321,0.601,8.752757932,0.0115,0,0.0115,8.7206,0.601,8.741285109,11.2325,0,11.2325,0.0115,0,0.0115,11.221,0,11.221
11/08/2019 04:00,8.6633,0.5894,8.683326508,0.0155,0,0.0155,8.6478,0.5894,8.66786232,11.1205,0,11.1205,0.0155,0,0.0155,11.105,0,11.105
11/08/2019 04:30,8.4759,0.526,8.49220565,0.0105,0,0.0105,8.4654,0.526,8.481725836,11.0235,0,11.0235,0.0105,0,0.0105,11.013,0,11.013
11/08/2019 05:00,8.5312,0.5588,8.549481322,0.014,0,0.014,8.5172,0.5588,8.535511307,11.094,0,11.094,0.014,0,0.014,11.08,0,11.08
11/08/2019 05:30,8.843,0.6028,8.863521695,0.009,0,0.009,8.834,0.6028,8.854542554,11.381,0,11.381,0.009,0,0.009,11.372,0,11.372
11/08/2019 06:00,8.9741,0.6048,8.99445684,0.0115,0,0.0115,8.9626,0.6048,8.982982901,11.5245,0,11.5245,0.0115,0,0.0115,11.513,0,11.513
11/08/2019 06:30,9.4708,0.6298,9.491717478,0.055,0,0.055,9.4158,0.6298,9.43683939,12.049,0,12.049,0.055,0,0.055,11.994,0,11.994
11/08/2019 07:00,10.1332,0.72,10.15874708,0.224,0,0.224,9.9092,0.72,9.935323077,12.654,0,12.654,0.224,0,0.224,12.43,0,12.43
11/08/2019 07:30,11.1085,0.9178,11.14635048,0.4545,0,0.4545,10.654,0.9178,10.69345935,13.6875,0,13.6875,0.4545,0,0.4545,13.233,0,13.233
11/08/2019 08:00,12.324,0.9484,12.36043845,0.818,0,0.818,11.506,0.9484,11.54502051,15.091,0,15.091,0.818,0,0.818,14.273,0,14.273
11/08/2019 08:30,13.7485,0,13.7485,1.2625,0,1.2625,12.486,0,12.486,16.8665,0,16.8665,1.2625,0,1.2625,15.604,0,15.604
11/08/2019 09:00,14.745,0,14.745,1.802,0,1.802,12.943,0,12.943,17.924,0,17.924,1.802,0,1.802,16.122,0,16.122
11/08/2019 09:30,16.09,0,16.09,2.017,0,2.017,14.073,0,14.073,18.7,0,18.7,2.017,0,2.017,16.683,0,16.683
11/08/2019 10:00,16.632,0,16.632,2.698,0,2.698,13.934,0,13.934,18.866,0,18.866,2.698,0,2.698,16.168,0,16.168
11/08/2019 10:30,17.093,0,17.093,2.814,0,2.814,14.279,0,14.279,18.718,0,18.718,2.814,0,2.814,15.904,0,15.904
11/08/2019 11:00,16.4905,0,16.4905,3.0375,0,3.0375,13.453,0,13.453,18.0305,0.0116,18.03050373,3.0375,0,3.0375,14.993,0.0116,14.99300449
11/08/2019 11:30,16.231,0,16.231,3.672,0,3.672,12.559,0,12.559,17.638,0.0076,17.63800164,3.672,0,3.672,13.966,0.0076,13.96600207
11/08/2019 12:00,16.0225,0,16.0225,4.2355,0,4.2355,11.787,0,11.787,17.2835,0.0154,17.28350686,4.2355,0,4.2355,13.048,0.0154,13.04800909
11/08/2019 12:30,15.925,0.002,15.92500013,4.029,0,4.029,11.896,0.002,11.89600017,17.227,0.0192,17.2270107,4.029,0,4.029,13.198,0.0192,13.19801397
11/08/2019 13:00,15.981,0,15.981,3.384,0,3.384,12.597,0,12.597,17.08,0,17.08,3.384,0,3.384,13.696,0,13.696
11/08/2019 13:30,15.2675,0,15.2675,3.9295,0,3.9295,11.338,0,11.338,16.4765,0,16.4765,3.9295,0,3.9295,12.547,0,12.547
11/08/2019 14:00,14.779,0,14.779,3.937,0,3.937,10.842,0,10.842,15.835,0,15.835,3.937,0,3.937,11.898,0,11.898
11/08/2019 14:30,14.46,0,14.46,4.294,0,4.294,10.166,0,10.166,15.663,0,15.663,4.294,0,4.294,11.369,0,11.369
11/08/2019 15:00,14.3255,0,14.3255,4.0335,0,4.0335,10.292,0,10.292,15.5935,0,15.5935,4.0335,0,4.0335,11.56,0,11.56
11/08/2019 15:30,14.223,0,14.223,4.113,0,4.113,10.11,0,10.11,15.644,0,15.644,4.113,0,4.113,11.531,0,11.531
11/08/2019 16:00,14.467,0,14.467,4.15,0,4.15,10.317,0,10.317,16.202,0,16.202,4.15,0,4.15,12.052,0,12.052
11/08/2019 16:30,15.111,0,15.111,3.849,0,3.849,11.262,0,11.262,17.331,0,17.331,3.849,0,3.849,13.482,0,13.482
11/08/2019 17:00,16.3355,0,16.3355,3.5515,0,3.5515,12.784,0,12.784,18.3955,0,18.3955,3.5515,0,3.5515,14.844,0,14.844
11/08/2019 17:30,17.572,1.3556,17.62421162,2.915,0,2.915,14.657,1.3556,14.71955503,19.44,0,19.44,2.915,0,2.915,16.525,0,16.525
11/08/2019 18:00,18.038,1.1118,18.07223127,2.144,0,2.144,15.894,1.1118,15.93283827,20.555,0.002,20.5550001,2.144,0,2.144,18.411,0.002,18.41100011
11/08/2019 18:30,18.167,0,18.167,1.166,0,1.166,17.001,0,17.001,21.017,0,21.017,1.166,0,1.166,19.851,0,19.851
11/08/2019 19:00,18.6295,0,18.6295,0.7555,0,0.7555,17.874,0,17.874,21.5055,0,21.5055,0.7555,0,0.7555,20.75,0,20.75
11/08/2019 19:30,18.086,0,18.086,0.507,0,0.507,17.579,0,17.579,20.991,0,20.991,0.507,0,0.507,20.484,0,20.484
11/08/2019 20:00,17.4,0,17.4,6.262,0,6.262,11.138,0,11.138,20.259,0,20.259,6.262,0,6.262,13.997,0,13.997
11/08/2019 20:30,17.2226,0,17.2226,9.857,0,9.857,7.3656,0,7.3656,20.025,0,20.025,9.857,0,9.857,10.168,0,10.168
11/08/2019 21:00,16.5896,0,16.5896,9.808,0,9.808,6.7816,0,6.7816,19.401,0,19.401,9.808,0,9.808,9.593,0,9.593
11/08/2019 21:30,16.3026,0,16.3026,9.813,0,9.813,6.4896,0,6.4896,19.102,0,19.102,9.813,0,9.813,9.289,0,9.289
11/08/2019 22:00,15.6865,0.0116,15.68650429,9.8285,0,9.8285,5.858,0.0116,5.858011485,18.2649,0,18.2649,9.8285,0,9.8285,8.4364,0,8.4364
11/08/2019 22:30,15.01,0.8908,15.03640997,0.941,0,0.941,14.069,0.8908,14.09717297,16.767,0,16.767,0.941,0,0.941,15.826,0,15.826
11/08/2019 23:00,13.805,1.01,13.84189745,0,0,0,13.805,1.01,13.84189745,15.402,0,15.402,0,0,0,15.402,0,15.402
11/08/2019 23:30,12.687,0.9062,12.7193226,0,0,0,12.687,0.9062,12.7193226,14.343,0,14.343,0,0,0,14.343,0,14.343
12/08/2019 00:00,11.497,0.6278,11.51412792,0,0,0,11.497,0.6278,11.51412792,13.131,0,13.131,0,0,0,13.131,0,13.131
12/08/2019 00:30,10.639,0,10.639,0,0,0,10.639,0,10.639,12.881,0,12.881,0,0,0,12.881,0,12.881
12/08/2019 01:00,9.9904,0,9.9904,0,0,0,9.9904,0,9.9904,12.346,0,12.346,0,0,0,12.346,0,12.346
12/08/2019 01:30,10.145,0,10.145,0,0,0,10.145,0,10.145,12.641,0,12.641,0,0,0,12.641,0,12.641
12/08/2019 02:00,9.6598,0,9.6598,0,0,0,9.6598,0,9.6598,12.157,0,12.157,0,0,0,12.157,0,12.157
12/08/2019 02:30,9.3542,0,9.3542,0,0,0,9.3542,0,9.3542,11.852,0,11.852,0,0,0,11.852,0,11.852
12/08/2019 03:00,8.7956,0,8.7956,0,0,0,8.7956,0,8.7956,11.263,0,11.263,0,0,0,11.263,0,11.263
12/08/2019 03:30,8.6842,0,8.6842,0,0,0,8.6842,0,8.6842,11.165,0,11.165,0,0,0,11.165,0,11.165
12/08/2019 04:00,8.5134,0,8.5134,0,0,0,8.5134,0,8.5134,11.04,0,11.04,0,0,0,11.04,0,11.04
12/08/2019 04:30,8.6112,0,8.6112,0,0,0,8.6112,0,8.6112,11.149,0,11.149,0,0,0,11.149,0,11.149
12/08/2019 05:00,8.5728,0,8.5728,0,0,0,8.5728,0,8.5728,11.173,0,11.173,0,0,0,11.173,0,11.173
12/08/2019 05:30,8.9876,0,8.9876,0,0,0,8.9876,0,8.9876,11.618,0,11.618,0,0,0,11.618,0,11.618
12/08/2019 06:00,9.4176,0,9.4176,0,0,0,9.4176,0,9.4176,12.023,0,12.023,0,0,0,12.023,0,12.023
12/08/2019 06:30,10.663,0,10.663,0.011,0,0.011,10.652,0,10.652,13.209,0,13.209,0.011,0,0.011,13.198,0,13.198
12/08/2019 07:00,11.9235,0,11.9235,0.0775,0,0.0775,11.846,0,11.846,14.6905,0,14.6905,0.0775,0,0.0775,14.613,0,14.613
12/08/2019 07:30,13.45,0,13.45,0.24,0,0.24,13.21,0,13.21,16.595,0,16.595,0.24,0,0.24,16.355,0,16.355
12/08/2019 08:00,14.817,1.3228,14.87592985,0.49,0,0.49,14.327,1.3228,14.38793692,17.889,0,17.889,0.49,0,0.49,17.399,0,17.399
12/08/2019 08:30,16.079,0.4608,16.08560156,0.689,0,0.689,15.39,0.4608,15.39689698,19.681,0.0076,19.68100147,0.689,0,0.689,18.992,0.0076,18.99200152
12/08/2019 09:00,16.287,0.3148,16.29004199,1.312,0,1.312,14.975,0.3148,14.97830845,20.967,0.0058,20.9670008,1.312,0,1.312,19.655,0.0058,19.65500086
12/08/2019 09:30,16.835,0.2324,16.83660402,1.746,0,1.746,15.089,0.2324,15.0907896,20.292,0.0518,20.29206612,1.746,0,1.746,18.546,0.0518,18.54607234
12/08/2019 10:00,16.667,0.4608,16.67336875,2.772,0,2.772,13.895,0.4608,13.90263866,20.345,0.0422,20.34504377,2.772,0,2.772,17.573,0.0422,17.57305067
12/08/2019 10:30,15.726,0.599,15.73740376,2.714,0,2.714,13.012,0.599,13.02578002,20.58,0.046,20.58005141,2.714,0,2.714,17.866,0.046,17.86605922
12/08/2019 11:00,14.8475,0.7162,14.86476366,1.4175,0,1.4175,13.43,0.7162,13.44908333,20.5655,0.0038,20.56550035,1.4175,0,1.4175,19.148,0.0038,19.14800038
12/08/2019 11:30,15.038,0.7718,15.05779264,1.725,0,1.725,13.313,0.7718,13.33535317,22.382,0.05,22.38205585,1.725,0,1.725,20.657,0.05,20.65706051
12/08/2019 12:00,15.3735,0.67,15.38809287,2.2365,0,2.2365,13.137,0.67,13.15407424,21.7575,0.0154,21.75750545,2.2365,0,2.2365,19.521,0.0154,19.52100607
12/08/2019 12:30,15.5545,0.576,15.5651613,2.4925,0,2.4925,13.062,0.576,13.07469388,20.9375,0.0172,20.93750706,2.4925,0,2.4925,18.445,0.0172,18.44500802
12/08/2019 13:00,15.6015,0.48,15.60888216,4.5695,0,4.5695,11.032,0.48,11.04243741,20.8265,0,20.8265,4.5695,0,4.5695,16.257,0,16.257
12/08/2019 13:30,15.3371,0.4244,15.34297076,8.9275,0,8.9275,6.4096,0.4244,6.423635071,19.0405,0,19.0405,8.9275,0,8.9275,10.113,0,10.113
12/08/2019 14:00,15.147,0.5972,15.15876832,3.601,0,3.601,11.546,0.5972,11.56143433,18.717,0,18.717,3.601,0,3.601,15.116,0,15.116
12/08/2019 14:30,14.61,0.4378,14.61655804,3.491,0,3.491,11.119,0.4378,11.12761564,17.576,0,17.576,3.491,0,3.491,14.085,0,14.085
12/08/2019 15:00,14.63,0.6028,14.64241332,3.64,0,3.64,10.99,0.6028,11.00651933,17.573,0,17.573,3.64,0,3.64,13.933,0,13.933
12/08/2019 15:30,14.649,2.2732,14.82432593,4.15,0,4.15,10.499,2.2732,10.74227347,17.08,0,17.08,4.15,0,4.15,12.93,0,12.93
12/08/2019 16:00,14.37,2.786,14.63757821,3.991,0,3.991,10.379,2.786,10.74641508,17.237,0,17.237,3.991,0,3.991,13.246,0,13.246
12/08/2019 16:30,14.941,0.4992,14.94933716,3.987,0,3.987,10.954,0.4992,10.96536897,18.231,0,18.231,3.987,0,3.987,14.244,0,14.244
12/08/2019 17:00,15.9165,0.5108,15.92469431,3.4255,0,3.4255,12.491,0.5108,12.50143982,19.0525,0,19.0525,3.4255,0,3.4255,15.627,0,15.627
12/08/2019 17:30,17.0015,0.4858,17.0084392,2.9025,0,2.9025,14.099,0.4858,14.10736696,20.6415,0,20.6415,2.9025,0,2.9025,17.739,0,17.739
12/08/2019 18:00,17.7275,0.3628,17.73121203,3.2185,0,3.2185,14.509,0.3628,14.51353523,22.0535,0,22.0535,3.2185,0,3.2185,18.835,0,18.835
12/08/2019 18:30,17.562,0.1172,17.56239106,6.412,0,6.412,11.15,0.1172,11.15061594,23.149,0.4742,23.15385641,6.412,0,6.412,16.737,0.4742,16.74371627
12/08/2019 19:00,17.1515,0,17.1515,4.0555,0,4.0555,13.096,0,13.096,23.2655,0.9792,23.2860972,4.0555,0,4.0555,19.21,0.9792,19.23494041
12/08/2019 19:30,16.393,0,16.393,0.578,0,0.578,15.815,0,15.815,23.099,1.298,23.13544045,0.578,0,0.578,22.521,1.298,22.55837417
12/08/2019 20:00,15.735,0,15.735,0.221,0,0.221,15.514,0,15.514,22.862,1.7434,22.92837734,0.221,0,0.221,22.641,1.7434,22.70802335
12/08/2019 20:30,15.3995,0,15.3995,0.0605,0,0.0605,15.339,0,15.339,22.1785,1.248,22.21358517,0.0605,0,0.0605,22.118,1.248,22.15318099
12/08/2019 21:00,15.53,0,15.53,0.003,0,0.003,15.527,0,15.527,22.158,1.0464,22.18269409,0.003,0,0.003,22.155,1.0464,22.17969743
12/08/2019 21:30,15.4835,0,15.4835,0.0005,0,0.0005,15.483,0,15.483,21.9615,1.033,21.98578112,0.0005,0,0.0005,21.961,1.033,21.98528167
12/08/2019 22:00,14.751,0,14.751,0,0,0,14.751,0,14.751,20.429,0.6682,20.43992496,0,0,0,20.429,0.6682,20.43992496
12/08/2019 22:30,14.256,0,14.256,0,0,0,14.256,0,14.256,18.572,0.3034,18.57447807,0,0,0,18.572,0.3034,18.57447807
12/08/2019 23:00,13.188,0,13.188,0.001,0,0.001,13.187,0,13.187,16.659,0.3072,16.66183222,0.001,0,0.001,16.658,0.3072,16.66083239
12/08/2019 23:30,12.348,0,12.348,0.001,0,0.001,12.347,0,12.347,14.867,0.0154,14.86700798,0.001,0,0.001,14.866,0.0154,14.86600798
13/08/2019 00:00,10.961,1.44,11.05518525,0.002,0,0.002,10.959,1.44,11.0532023,13.492,0,13.492,0.002,0,0.002,13.49,0,13.49
13/08/2019 00:30,10.5635,1.5552,10.67736762,0.0015,0,0.0015,10.562,1.5552,10.67588362,12.8005,0,12.8005,0.0015,0,0.0015,12.799,0,12.799
13/08/2019 01:00,9.8802,0.0076,9.880202923,0.001,0,0.001,9.8792,0.0076,9.879202923,12.251,0,12.251,0.001,0,0.001,12.25,0,12.25
13/08/2019 01:30,9.8978,0,9.8978,0.002,0,0.002,9.8958,0,9.8958,12.509,0,12.509,0.002,0,0.002,12.507,0,12.507
13/08/2019 02:00,9.6083,0,9.6083,0.0025,0,0.0025,9.6058,0,9.6058,12.0805,0,12.0805,0.0025,0,0.0025,12.078,0,12.078
13/08/2019 02:30,9.3493,0,9.3493,0.0045,0,0.0045,9.3448,0,9.3448,11.7225,0,11.7225,0.0045,0,0.0045,11.718,0,11.718
13/08/2019 03:00,9.1258,0,9.1258,0.002,0,0.002,9.1238,0,9.1238,11.438,0,11.438,0.002,0,0.002,11.436,0,11.436
13/08/2019 03:30,8.9651,0.0154,8.965113227,0.0025,0,0.0025,8.9626,0.0154,8.962613231,11.4355,0,11.4355,0.0025,0,0.0025,11.433,0,11.433
13/08/2019 04:00,8.9199,0.0134,8.919910065,0.0015,0,0.0015,8.9184,0.0134,8.918410067,11.4525,0,11.4525,0.0015,0,0.0015,11.451,0,11.451
13/08/2019 04:30,8.7168,0,8.7168,0,0,0,8.7168,0,8.7168,11.357,0,11.357,0,0,0,11.357,0,11.357
13/08/2019 05:00,8.7418,0,8.7418,0,0,0,8.7418,0,8.7418,11.376,0,11.376,0,0,0,11.376,0,11.376
13/08/2019 05:30,9.0088,0,9.0088,0,0,0,9.0088,0,9.0088,11.754,0,11.754,0,0,0,11.754,0,11.754
13/08/2019 06:00,9.3198,0,9.3198,0,0,0,9.3198,0,9.3198,12.409,0,12.409,0,0,0,12.409,0,12.409
13/08/2019 06:30,10.1085,0.0096,10.10850456,0.0005,0,0.0005,10.108,0.0096,10.10800456,14.6345,0,14.6345,0.0005,0,0.0005,14.634,0,14.634
13/08/2019 07:00,11.4785,0.2054,11.4803376,0.0295,0,0.0295,11.449,0.2054,11.45084233,15.8465,0,15.8465,0.0295,0,0.0295,15.817,0,15.817
13/08/2019 07:30,12.9063,0.1632,12.90733179,5.3465,0,5.3465,7.5598,0.1632,7.561561365,18.1935,0,18.1935,5.3465,0,5.3465,12.847,0,12.847
13/08/2019 08:00,14.3665,0.0154,14.36650825,10.0965,0,10.0965,4.27,0.0154,4.27002777,19.8755,0,19.8755,10.0965,0,10.0965,9.779,0,9.779
13/08/2019 08:30,15.7255,0.887,15.75049584,1.7505,0,1.7505,13.975,0.887,14.00312087,21.0075,0,21.0075,1.7505,0,1.7505,19.257,0,19.257
13/08/2019 09:00,16.248,0.1536,16.24872601,0.623,0,0.623,15.625,0.1536,15.62575496,22.033,0,22.033,0.623,0,0.623,21.41,0,21.41
13/08/2019 09:30,17.175,0.0288,17.17502415,0.58,0,0.58,16.595,0.0288,16.59502499,22.593,2.542,22.73555394,0.58,0,0.58,22.013,2.542,22.15928548
13/08/2019 10:00,17.592,0,17.592,0.777,0,0.777,16.815,0,16.815,22.233,3.024,22.43771078,0.777,0,0.777,21.456,3.024,21.6680528
13/08/2019 10:30,18.241,0.1114,18.24134016,1.99,0,1.99,16.251,0.1114,16.25138182,20.773,0.2536,20.77454794,1.99,0,1.99,18.783,0.2536,18.78471192
13/08/2019 11:00,17.199,0.1824,17.19996717,3.146,0,3.146,14.053,0.1824,14.05418367,19.021,0.4588,19.02653249,3.146,0,3.146,15.875,0.4588,15.88162846
13/08/2019 11:30,16.604,0.0288,16.60402498,3.093,0,3.093,13.511,0.0288,13.51103069,19.299,0.4108,19.30337167,3.093,0,3.093,16.206,0.4108,16.21120577
13/08/2019 12:00,17.1045,0.1996,17.10566457,5.7785,0,5.7785,11.326,0.1996,11.32775866,18.8775,0.2918,18.87975512,5.7785,0,5.7785,13.099,0.2918,13.10224974
13/08/2019 12:30,16.483,0.0422,16.48305402,2.682,0,2.682,13.801,0.0422,13.80106452,19.048,0.455,19.05343352,2.682,0,2.682,16.366,0.455,16.37232363
13/08/2019 13:00,16.842,0.3322,16.84527592,4.132,0,4.132,12.71,0.3322,12.7143406,18.743,0.313,18.7456133,4.132,0,4.132,14.611,0.313,14.61435219
13/08/2019 13:30,16.231,0.1996,16.23222724,3.728,0,3.728,12.503,0.1996,12.50459312,18.627,0.1978,18.62805019,3.728,0,3.728,14.899,0.1978,14.90031294
13/08/2019 14:00,15.9196,0.1248,15.92008917,6.467,0,6.467,9.4526,0.1248,9.453423814,19.366,0.073,19.36613759,6.467,0,6.467,12.899,0.073,12.89920656
13/08/2019 14:30,15.8575,0.0672,15.85764239,3.9365,0,3.9365,11.921,0.0672,11.92118941,17.6415,0.3514,17.64499941,3.9365,0,3.9365,13.705,0.3514,13.70950426
13/08/2019 15:00,15.6605,0,15.6605,4.4935,0,4.4935,11.167,0,11.167,16.5985,0.4684,16.60510767,4.4935,0,4.4935,12.105,0.4684,12.11405892
13/08/2019 15:30,14.3325,0,14.3325,4.0075,0,4.0075,10.325,0,10.325,17.8525,0.3264,17.85548356,4.0075,0,4.0075,13.845,0.3264,13.84884695
13/08/2019 16:00,14.9655,0,14.9655,3.4165,0,3.4165,11.549,0,11.549,18.3815,0.2036,18.38262754,3.4165,0,3.4165,14.965,0.2036,14.96638493
13/08/2019 16:30,16.853,0,16.853,2.591,0,2.591,14.262,0,14.262,19.406,0.1574,19.40663832,2.591,0,2.591,16.815,0.1574,16.81573667
13/08/2019 17:00,17.2295,0.0116,17.2295039,3.2075,0,3.2075,14.022,0.0116,14.0220048,20.0535,0.3398,20.05637869,3.2075,0,3.2075,16.846,0.3398,16.8494267
13/08/2019 17:30,17.9945,0.0576,17.99459219,2.2505,0,2.2505,15.744,0.0576,15.74410537,21.6525,0.0134,21.65250415,2.2505,0,2.2505,19.402,0.0134,19.40200463
13/08/2019 18:00,19.3795,0.167,19.38021954,1.5485,0,1.5485,17.831,0.167,17.83178202,22.8225,0.0212,22.82250985,1.5485,0,1.5485,21.274,0.0212,21.27401056
13/08/2019 18:30,19.375,0.0038,19.37500037,1.183,0,1.183,18.192,0.0038,18.1920004,23.124,0,23.124,1.183,0,1.183,21.941,0,21.941
13/08/2019 19:00,18.982,0,18.982,0.725,0,0.725,18.257,0,18.257,22.936,0,22.936,0.725,0,0.725,22.211,0,22.211
13/08/2019 19:30,18.518,0,18.518,0.403,0,0.403,18.115,0,18.115,22.195,0,22.195,0.403,0,0.403,21.792,0,21.792
13/08/2019 20:00,17.2005,0,17.2005,0.2585,0,0.2585,16.942,0,16.942,21.8895,0,21.8895,0.2585,0,0.2585,21.631,0,21.631
13/08/2019 20:30,16.998,0,16.998,0.083,0,0.083,16.915,0,16.915,21.295,0,21.295,0.083,0,0.083,21.212,0,21.212
13/08/2019 21:00,16.4715,0.0038,16.47150044,0.0015,0,0.0015,16.47,0.0038,16.47000044,21.4395,0,21.4395,0.0015,0,0.0015,21.438,0,21.438
13/08/2019 21:30,16.0491,0.336,16.05261682,9.5875,0,9.5875,6.4616,0.336,6.470330019,21.4685,0,21.4685,9.5875,0,9.5875,11.881,0,11.881
13/08/2019 22:00,15.0685,1.3478,15.12865682,6.7855,0,6.7855,8.283,1.3478,8.391939814,19.9845,0,19.9845,6.7855,0,6.7855,13.199,0,13.199
13/08/2019 22:30,14.363,0.048,14.36308021,0,0,0,14.363,0.048,14.36308021,18.395,0,18.395,0,0,0,18.395,0,18.395
13/08/2019 23:00,13.734,0,13.734,0,0,0,13.734,0,13.734,16.251,0,16.251,0,0,0,16.251,0,16.251
13/08/2019 23:30,12.614,0,12.614,0,0,0,12.614,0,12.614,14.893,0,14.893,0,0,0,14.893,0,14.893
14/08/2019 00:00,11.561,0.3744,11.56706083,0,0,0,11.561,0.3744,11.56706083,13.387,0,13.387,0,0,0,13.387,0,13.387
14/08/2019 00:30,10.663,0,10.663,0,0,0,10.663,0,10.663,12.689,0,12.689,0,0,0,12.689,0,12.689
14/08/2019 01:00,10.119,0,10.119,0,0,0,10.119,0,10.119,12.265,0,12.265,0,0,0,12.265,0,12.265
14/08/2019 01:30,10.254,0,10.254,0,0,0,10.254,0,10.254,12.386,0,12.386,0,0,0,12.386,0,12.386
14/08/2019 02:00,9.9123,0,9.9123,0.0005,0,0.0005,9.9118,0,9.9118,12.1235,0,12.1235,0.0005,0,0.0005,12.123,0,12.123
14/08/2019 02:30,9.5325,0,9.5325,0.0015,0,0.0015,9.531,0,9.531,11.5675,0,11.5675,0.0015,0,0.0015,11.566,0,11.566
14/08/2019 03:00,9.3933,0,9.3933,0.0045,0,0.0045,9.3888,0,9.3888,11.0035,0,11.0035,0.0045,0,0.0045,10.999,0,10.999
14/08/2019 03:30,9.2454,0,9.2454,0.012,0,0.012,9.2334,0,9.2334,10.947,0,10.947,0.012,0,0.012,10.935,0,10.935
14/08/2019 04:00,9.1591,0,9.1591,0.0065,0,0.0065,9.1526,0,9.1526,10.9615,0,10.9615,0.0065,0,0.0065,10.955,0,10.955
14/08/2019 04:30,9.1179,0,9.1179,0.0055,0,0.0055,9.1124,0,9.1124,10.9885,0,10.9885,0.0055,0,0.0055,10.983,0,10.983
14/08/2019 05:00,9.323,0,9.323,0.007,0,0.007,9.316,0,9.316,10.864,0,10.864,0.007,0,0.007,10.857,0,10.857
14/08/2019 05:30,9.699,0,9.699,0.003,0,0.003,9.696,0,9.696,11.395,0,11.395,0.003,0,0.003,11.392,0,11.392
14/08/2019 06:00,10.079,0,10.079,0.009,0,0.009,10.07,0,10.07,12.103,0,12.103,0.009,0,0.009,12.094,0,12.094
14/08/2019 06:30,10.745,0,10.745,0.007,0,0.007,10.738,0,10.738,14.297,0,14.297,0.007,0,0.007,14.29,0,14.29
14/08/2019 07:00,11.604,0,11.604,0.005,0,0.005,11.599,0,11.599,16.053,0,16.053,0.005,0,0.005,16.048,0,16.048
14/08/2019 07:30,13.5495,0.814,13.57392892,0.0225,0,0.0225,13.527,0.814,13.55146948,17.6055,0,17.6055,0.0225,0,0.0225,17.583,0,17.583
14/08/2019 08:00,14.927,3.001,15.22567995,0.093,0,0.093,14.834,3.001,15.13451542,19.433,0,19.433,0.093,0,0.093,19.34,0,19.34
14/08/2019 08:30,16.017,2.6036,16.22723088,0.224,0,0.224,15.793,2.6036,16.00617325,21.068,0,21.068,0.224,0,0.224,20.844,0,20.844
14/08/2019 09:00,16.474,1.7204,16.56358814,0.246,0,0.246,16.228,1.7204,16.3189387,22.756,0.0212,22.75600988,0.246,0,0.246,22.51,0.0212,22.51000998
14/08/2019 09:30,16.483,0.1498,16.48368069,0.28,0,0.28,16.203,0.1498,16.20369245,24.372,0.4532,24.37621329,0.28,0,0.28,24.092,0.4532,24.09626225
14/08/2019 10:00,17.6245,0.5126,17.63195278,1.3135,0,1.3135,16.311,0.5126,16.31905266,23.4225,0.265,23.42399904,1.3135,0,1.3135,22.109,0.265,22.1105881
14/08/2019 10:30,16.623,0.5568,16.63232261,3.566,0,3.566,13.057,0.5568,13.06886664,24.409,0.0576,24.40906796,3.566,0,3.566,20.843,0.0576,20.84307959
14/08/2019 11:00,16.2325,0.9754,16.26177916,0.6555,0,0.6555,15.577,0.9754,15.6075089,23.7625,0.0076,23.76250122,0.6555,0,0.6555,23.107,0.0076,23.10700125
14/08/2019 11:30,16.2905,1.008,16.32165599,0.6475,0,0.6475,15.643,1.008,15.67544299,23.5515,0.0058,23.55150071,0.6475,0,0.6475,22.904,0.0058,22.90400073
14/08/2019 12:00,16.665,0.7296,16.68096344,0.57,0,0.57,16.095,0.7296,16.11152821,23.228,0.5088,23.23357186,0.57,0,0.57,22.658,0.5088,22.663712
14/08/2019 12:30,18.0005,0,18.0005,0.5685,0,0.5685,17.432,0,17.432,22.4185,2.3578,22.54214637,0.5685,0,0.5685,21.85,2.3578,21.97684511
14/08/2019 13:00,17.4065,0.9926,17.43477838,0.6585,0,0.6585,16.748,0.9926,16.77738832,22.2485,0.3456,22.25118405,0.6585,0,0.6585,21.59,0.3456,21.5927659
14/08/2019 13:30,17.621,1.4016,17.67665476,0.516,0,0.516,17.105,1.4016,17.16232815,21.465,0,21.465,0.516,0,0.516,20.949,0,20.949
14/08/2019 14:00,17.1815,1.3382,17.23353479,0.7005,0,0.7005,16.481,1.3382,16.53523935,21.1235,0,21.1235,0.7005,0,0.7005,20.423,0,20.423
14/08/2019 14:30,17.1365,1.3382,17.18867102,0.8545,0,0.8545,16.282,1.3382,16.33690005,20.7575,0,20.7575,0.8545,0,0.8545,19.903,0,19.903
14/08/2019 15:00,16.3285,0.9428,16.35569577,1.3125,0,1.3125,15.016,0.9428,15.04556838,19.9285,0,19.9285,1.3125,0,1.3125,18.616,0,18.616
14/08/2019 15:30,16.573,0.9004,16.59744104,1.057,0,1.057,15.516,0.9004,15.54210334,19.493,0,19.493,1.057,0,1.057,18.436,0,18.436
14/08/2019 16:00,17.231,0.9024,17.25461349,1.372,0,1.372,15.859,0.9024,15.88465318,19.295,0,19.295,1.372,0,1.372,17.923,0,17.923
14/08/2019 16:30,17.0415,0.9004,17.06527007,2.5585,0,2.5585,14.483,0.9004,14.51096169,19.4085,0,19.4085,2.5585,0,2.5585,16.85,0,16.85
14/08/2019 17:00,17.853,1.1116,17.88757288,1.8,0,1.8,16.053,1.1116,16.09144069,20.618,0,20.618,1.8,0,1.8,18.818,0,18.818
14/08/2019 17:30,19.634,1.2,19.6706369,1.124,0,1.124,18.51,1.2,18.54885711,21.883,0,21.883,1.124,0,1.124,20.759,0,20.759
14/08/2019 18:00,19.6675,1.0618,19.69614113,1.2135,0,1.2135,18.454,1.0618,18.4845215,22.5415,0,22.5415,1.2135,0,1.2135,21.328,0,21.328
14/08/2019 18:30,18.496,0.4224,18.50082262,0.784,0,0.784,17.712,0.4224,17.71703603,24.035,0.7776,24.04757549,0.784,0,0.784,23.251,0.7776,23.26399929
14/08/2019 19:00,18.2295,0.0576,18.229591,6.0075,0,6.0075,12.222,0.0576,12.22213573,23.7995,0.9236,23.81741458,6.0075,0,6.0075,17.792,0.9236,17.81595636
14/08/2019 19:30,17.406,0.8084,17.42476245,0.383,0,0.383,17.023,0.8084,17.04218412,23.89,0,23.89,0.383,0,0.383,23.507,0,23.507
14/08/2019 20:00,18.059,1.1712,18.0969387,0.12,0,0.12,17.939,1.1712,17.97719195,22.361,0,22.361,0.12,0,0.12,22.241,0,22.241
14/08/2019 20:30,21.015,0.1632,21.01563369,0.051,0,0.051,20.964,0.1632,20.96463523,18.604,1.5072,18.66495293,0.051,0,0.051,18.553,1.5072,18.61411993
14/08/2019 21:00,19.1035,0,19.1035,0.0055,0,0.0055,19.098,0,19.098,20.0855,2.738,20.27125932,0.0055,0,0.0055,20.08,2.738,20.26580973
14/08/2019 21:30,19.373,0,19.373,0.004,0,0.004,19.369,0,19.369,19.154,0.983,19.17920762,0.004,0,0.004,19.15,0.983,19.17521288
14/08/2019 22:00,18.001,0,18.001,0.006,0,0.006,17.995,0,17.995,17.685,0,17.685,0.006,0,0.006,17.679,0,17.679
14/08/2019 22:30,15.9415,0,15.9415,0.0055,0,0.0055,15.936,0,15.936,17.3945,0,17.3945,0.0055,0,0.0055,17.389,0,17.389
14/08/2019 23:00,15.234,0,15.234,0.007,0,0.007,15.227,0,15.227,15.122,0,15.122,0.007,0,0.007,15.115,0,15.115
14/08/2019 23:30,13.8905,0.0038,13.89050052,0.0055,0,0.0055,13.885,0.0038,13.88500052,13.8965,0,13.8965,0.0055,0,0.0055,13.891,0,13.891
15/08/2019 00:00,12.688,0,12.688,0.006,0,0.006,12.682,0,12.682,12.624,0,12.624,0.006,0,0.006,12.618,0,12.618
15/08/2019 00:30,11.8625,0,11.8625,0.0045,0,0.0045,11.858,0,11.858,11.9935,0,11.9935,0.0045,0,0.0045,11.989,0,11.989
15/08/2019 01:00,11.198,0,11.198,0.006,0,0.006,11.192,0,11.192,11.276,0,11.276,0.006,0,0.006,11.27,0,11.27
15/08/2019 01:30,11.6125,0,11.6125,0.0065,0,0.0065,11.606,0,11.606,11.5595,0,11.5595,0.0065,0,0.0065,11.553,0,11.553
15/08/2019 02:00,11.048,0,11.048,0.008,0,0.008,11.04,0,11.04,11.073,0,11.073,0.008,0,0.008,11.065,0,11.065
15/08/2019 02:30,10.689,0,10.689,0.006,0,0.006,10.683,0,10.683,10.869,0,10.869,0.006,0,0.006,10.863,0,10.863
15/08/2019 03:00,10.346,0,10.346,0.007,0,0.007,10.339,0,10.339,10.481,0,10.481,0.007,0,0.007,10.474,0,10.474
15/08/2019 03:30,10.0815,0,10.0815,0.0055,0,0.0055,10.076,0,10.076,10.2675,0,10.2675,0.0055,0,0.0055,10.262,0,10.262
15/08/2019 04:00,9.9847,0,9.9847,0.0095,0,0.0095,9.9752,0,9.9752,10.1855,0,10.1855,0.0095,0,0.0095,10.176,0,10.176
15/08/2019 04:30,9.9571,0,9.9571,0.0115,0,0.0115,9.9456,0,9.9456,10.1935,0,10.1935,0.0115,0,0.0115,10.182,0,10.182
15/08/2019 05:00,10.1075,0,10.1075,0.0065,0,0.0065,10.101,0,10.101,10.2555,0,10.2555,0.0065,0,0.0065,10.249,0,10.249
15/08/2019 05:30,10.4535,0,10.4535,0.0095,0,0.0095,10.444,0,10.444,10.6615,0,10.6615,0.0095,0,0.0095,10.652,0,10.652
15/08/2019 06:00,10.8675,0,10.8675,0.0095,0,0.0095,10.858,0,10.858,11.0935,0,11.0935,0.0095,0,0.0095,11.084,0,11.084
15/08/2019 06:30,12.8135,0,12.8135,0.0335,0,0.0335,12.78,0,12.78,12.0205,0.4858,12.03031263,0.0335,0,0.0335,11.987,0.4858,11.99684003
15/08/2019 07:00,14.4785,0,14.4785,0.1465,0,0.1465,14.332,0,14.332,13.2175,0,13.2175,0.1465,0,0.1465,13.071,0,13.071
15/08/2019 07:30,15.9585,0,15.9585,0.3675,0,0.3675,15.591,0,15.591,14.8925,0,14.8925,0.3675,0,0.3675,14.525,0,14.525
15/08/2019 08:00,17.327,0,17.327,0.639,0,0.639,16.688,0,16.688,16.519,0,16.519,0.639,0,0.639,15.88,0,15.88
15/08/2019 08:30,18.764,2.0736,18.87822854,0.844,0,0.844,17.92,2.0736,18.03957364,17.675,0,17.675,0.844,0,0.844,16.831,0,16.831
15/08/2019 09:00,19.554,0.4704,19.55965726,1.049,0,1.049,18.505,0.4704,18.51097786,18.916,0.194,18.91699479,1.049,0,1.049,17.867,0.194,17.8680532
15/08/2019 09:30,19.7065,0.5146,19.71321778,0.8865,0,0.8865,18.82,0.5146,18.8270341,19.2265,0.4244,19.23118347,0.8865,0,0.8865,18.34,0.4244,18.34490979
15/08/2019 10:00,18.929,0.622,18.93921659,1.705,0,1.705,17.224,0.622,17.2352273,18.97,0.5318,18.97745271,1.705,0,1.705,17.265,0.5318,17.27318836
15/08/2019 10:30,19.1685,0.7392,19.18274769,2.8405,0,2.8405,16.328,0.7392,16.34472394,19.0355,0.5952,19.04480305,2.8405,0,2.8405,16.195,0.5952,16.20593373
15/08/2019 11:00,18.3395,0.839,18.35868136,2.7325,0,2.7325,15.607,0.839,15.62953518,18.4685,0.6604,18.48030358,2.7325,0,2.7325,15.736,0.6604,15.74985156
15/08/2019 11:30,17.105,0.8026,17.12381943,3.041,0,3.041,14.064,0.8026,14.08688265,17.896,0.6412,17.90748317,3.041,0,3.041,14.855,0.6412,14.86883191
15/08/2019 12:00,17.128,0.7372,17.14385744,2.536,0,2.536,14.592,0.7372,14.61061011,17.597,0.5588,17.60587023,2.536,0,2.536,15.061,0.5588,15.07136286
15/08/2019 12:30,17.338,0.9236,17.36258278,2.527,0,2.527,14.811,0.9236,14.83976947,17.883,0.6586,17.89512344,2.527,0,2.527,15.356,0.6586,15.37011678
15/08/2019 13:00,16.991,0.8352,17.01151492,3.319,0,3.319,13.672,0.8352,13.69748674,17.648,0.6164,17.65876137,3.319,0,3.319,14.329,0.6164,14.34225191
15/08/2019 13:30,16.205,0.7852,16.22401196,3.49,0,3.49,12.715,0.7852,12.73922148,17.587,0.4876,17.59375806,3.49,0,3.49,14.097,0.4876,14.10543026
15/08/2019 14:00,15.573,0.622,15.58541668,3.295,0,3.295,12.278,0.622,12.29374508,16.982,0.4378,16.98764236,3.295,0,3.295,13.687,0.4378,13.69400007
15/08/2019 14:30,16.011,0.7334,16.02778826,2.638,0,2.638,13.373,0.7334,13.39309541,17.094,0.455,17.10005442,2.638,0,2.638,14.456,0.455,14.46315875
15/08/2019 15:00,15.5285,0.7162,15.54500739,3.0405,0,3.0405,12.488,0.7162,12.50852055,16.3155,0.4244,16.32101883,3.0405,0,3.0405,13.275,0.4244,13.28178227
15/08/2019 15:30,16.405,0.313,16.40798568,1.539,0,1.539,14.866,0.313,14.8692947,17.177,0.1228,17.17743895,1.539,0,1.539,15.638,0.1228,15.63848215
15/08/2019 16:00,17.1655,0.3936,17.17001197,1.1665,0,1.1665,15.999,0.3936,16.00384085,17.5175,0.2228,17.51891681,1.1665,0,1.1665,16.351,0.2228,16.35251787
15/08/2019 16:30,17.3015,0.096,17.30176633,1.9855,0,1.9855,15.316,0.096,15.31630086,19.6075,0.121,19.60787335,1.9855,0,1.9855,17.622,0.121,17.62241541
15/08/2019 17:00,19.313,0.1748,19.31379103,1.493,0,1.493,17.82,0.1748,17.8208573,19.614,0.3188,19.61659067,1.493,0,1.493,18.121,0.3188,18.12380408
15/08/2019 17:30,20.553,0.3226,20.55553161,1.171,0,1.171,19.382,0.3226,19.38468454,20.662,0.025,20.66201512,1.171,0,1.171,19.491,0.025,19.49101603
15/08/2019 18:00,20.8145,0.6106,20.82345415,1.2915,0,1.2915,19.523,0.6106,19.53254621,20.7315,0,20.7315,1.2915,0,1.2915,19.44,0,19.44
15/08/2019 18:30,20.949,0.2996,20.95114224,5.829,0,5.829,15.12,0.2996,15.12296797,20.817,0.1268,20.81738618,5.829,0,5.829,14.988,0.1268,14.98853636
15/08/2019 19:00,20.281,0,20.281,1.609,0,1.609,18.672,0,18.672,20.392,1.7318,20.46540484,1.609,0,1.609,18.783,1.7318,18.86266737
15/08/2019 19:30,19.898,0,19.898,4.905,0,4.905,14.993,0,14.993,19.927,1.4592,19.98035519,4.905,0,4.905,15.022,1.4592,15.09270515
15/08/2019 20:00,19.3363,0,19.3363,9.7165,0,9.7165,9.6198,0,9.6198,19.5651,1.104,19.59622295,9.7165,0,9.7165,9.8486,1.104,9.910284454
15/08/2019 20:30,19.2145,0,19.2145,0.2355,0,0.2355,18.979,0,18.979,18.8265,1.5284,18.8884385,0.2355,0,0.2355,18.591,1.5284,18.65372048
15/08/2019 21:00,18.824,0,18.824,0.001,0,0.001,18.823,0,18.823,19.374,1.6782,19.44654805,0.001,0,0.001,19.373,1.6782,19.44555179
15/08/2019 21:30,18.116,0,18.116,0,0,0,18.116,0,18.116,19.693,1.824,19.77729064,0,0,0,19.693,1.824,19.77729064
15/08/2019 22:00,17.026,0,17.026,0,0,0,17.026,0,17.026,18.252,1.0022,18.27949422,0,0,0,18.252,1.0022,18.27949422
15/08/2019 22:30,15.784,0.5568,15.79381785,0.001,0,0.001,15.783,0.5568,15.79281847,16.866,0,16.866,0.001,0,0.001,16.865,0,16.865
15/08/2019 23:00,14.8975,0.5952,14.90938528,0.0005,0,0.0005,14.897,0.5952,14.90888567,15.2795,0,15.2795,0.0005,0,0.0005,15.279,0,15.279
15/08/2019 23:30,12.892,0,12.892,0.001,0,0.001,12.891,0,12.891,14.756,0,14.756,0.001,0,0.001,14.755,0,14.755
16/08/2019 00:00,11.47,0,11.47,0,0,0,11.47,0,11.47,13.629,0,13.629,0,0,0,13.629,0,13.629
16/08/2019 00:30,11.602,0,11.602,0,0,0,11.602,0,11.602,11.994,0,11.994,0,0,0,11.994,0,11.994
16/08/2019 01:00,11.165,0,11.165,0,0,0,11.165,0,11.165,11.334,0,11.334,0,0,0,11.334,0,11.334
16/08/2019 01:30,11.386,0,11.386,0,0,0,11.386,0,11.386,11.712,0,11.712,0,0,0,11.712,0,11.712
16/08/2019 02:00,10.763,0,10.763,0,0,0,10.763,0,10.763,11.285,0,11.285,0,0,0,11.285,0,11.285
16/08/2019 02:30,10.3515,0,10.3515,0.0005,0,0.0005,10.351,0,10.351,10.9695,0,10.9695,0.0005,0,0.0005,10.969,0,10.969
16/08/2019 03:00,9.9525,0,9.9525,0.0005,0,0.0005,9.952,0,9.952,10.5645,0,10.5645,0.0005,0,0.0005,10.564,0,10.564
16/08/2019 03:30,9.77,0,9.77,0.001,0,0.001,9.769,0,9.769,10.538,0,10.538,0.001,0,0.001,10.537,0,10.537
16/08/2019 04:00,9.725,0,9.725,0.004,0,0.004,9.721,0,9.721,10.499,0,10.499,0.004,0,0.004,10.495,0,10.495
16/08/2019 04:30,9.6419,0,9.6419,0.0035,0,0.0035,9.6384,0,9.6384,10.5015,0,10.5015,0.0035,0,0.0035,10.498,0,10.498
16/08/2019 05:00,9.6328,0,9.6328,0.004,0,0.004,9.6288,0,9.6288,10.538,0,10.538,0.004,0,0.004,10.534,0,10.534
16/08/2019 05:30,9.8776,0,9.8776,0.003,0,0.003,9.8746,0,9.8746,10.845,0,10.845,0.003,0,0.003,10.842,0,10.842
16/08/2019 06:00,10.199,0,10.199,0.002,0,0.002,10.197,0,10.197,11.353,0,11.353,0.002,0,0.002,11.351,0,11.351
16/08/2019 06:30,11.2315,0,11.2315,0.0365,0,0.0365,11.195,0,11.195,12.6355,0,12.6355,0.0365,0,0.0365,12.599,0,12.599
16/08/2019 07:00,12.3015,0,12.3015,0.0675,0,0.0675,12.234,0,12.234,14.4055,0.1172,14.40597675,0.0675,0,0.0675,14.338,0.1172,14.33847899
16/08/2019 07:30,14.4505,0,14.4505,0.1195,0,0.1195,14.331,0,14.331,15.7045,0.5548,15.71429678,0.1195,0,0.1195,15.585,0.5548,15.59487185
16/08/2019 08:00,15.6635,0,15.6635,0.2145,0,0.2145,15.449,0,15.449,17.5175,0.8544,17.53832391,0.2145,0,0.2145,17.303,0.8544,17.32408175
16/08/2019 08:30,17.1585,0,17.1585,0.4065,0,0.4065,16.752,0,16.752,18.5485,1.1692,18.58531358,0.4065,0,0.4065,18.142,1.1692,18.17963676
16/08/2019 09:00,17.86,0.1114,17.86034742,0.317,0,0.317,17.543,0.1114,17.5433537,20.516,1.1118,20.54610316,0.317,0,0.317,20.199,1.1118,20.22957489
16/08/2019 09:30,20.7695,0.2016,20.7704784,3.3455,0,3.3455,17.424,0.2016,17.42516624,18.6625,0.1556,18.66314865,3.3455,0,3.3455,15.317,0.1556,15.31779032
16/08/2019 10:00,19.4515,1.1308,19.48434143,0.5095,0,0.5095,18.942,1.1308,18.97572324,20.1535,0.2764,20.15539529,0.5095,0,0.5095,19.644,0.2764,19.64594444
16/08/2019 10:30,19.7215,2.976,19.94477722,0.6155,0,0.6155,19.106,2.976,19.3363857,20.1685,0,20.1685,0.6155,0,0.6155,19.553,0,19.553
16/08/2019 11:00,19.7565,3.1008,19.99835625,0.6005,0,0.6005,19.156,3.1008,19.40534196,20.2235,0,20.2235,0.6005,0,0.6005,19.623,0,19.623
16/08/2019 11:30,19.805,3.1144,20.0483793,0.478,0,0.478,19.327,3.1144,19.57632285,20.29,0,20.29,0.478,0,0.478,19.812,0,19.812
16/08/2019 12:00,19.7945,2.9876,20.01869087,0.4065,0,0.4065,19.388,2.9876,19.6168371,20.2155,0,20.2155,0.4065,0,0.4065,19.809,0,19.809
16/08/2019 12:30,20.0655,3.0318,20.29325261,0.4815,0,0.4815,19.584,3.0318,19.81728708,20.4455,0,20.4455,0.4815,0,0.4815,19.964,0,19.964
16/08/2019 13:00,20.517,3.1796,20.76191574,0.42,0,0.42,20.097,3.1796,20.34697189,20.908,0,20.908,0.42,0,0.42,20.488,0,20.488
16/08/2019 13:30,20.371,2.087,20.47762706,0.321,0,0.321,20.05,2.087,20.15832505,21.034,0.2208,21.03515887,0.321,0,0.321,20.713,0.2208,20.71417683
16/08/2019 14:00,19.9015,0.0424,19.90154517,0.3925,0,0.3925,19.509,0.0424,19.50904608,21.0475,0.67,21.05816127,0.3925,0,0.3925,20.655,0.67,20.66586376
16/08/2019 14:30,19.716,0.0596,19.71609008,0.35,0,0.35,19.366,0.0596,19.36609171,20.823,0.6796,20.8340871,0.35,0,0.35,20.473,0.6796,20.48427653
16/08/2019 15:00,19.695,0.0384,19.69503743,0.284,0,0.284,19.411,0.0384,19.41103798,20.773,0.6202,20.7822563,0.284,0,0.284,20.489,0.6202,20.49838455
16/08/2019 15:30,19.808,0.0116,19.8080034,0.24,0,0.24,19.568,0.0116,19.56800344,20.957,0.576,20.96491414,0.24,0,0.24,20.717,0.576,20.72500579
16/08/2019 16:00,19.858,0.0134,19.85800452,0.22,0,0.22,19.638,0.0134,19.63800457,21.005,0.5702,21.01273788,0.22,0,0.22,20.785,0.5702,20.79281975
16/08/2019 16:30,20.486,0.0134,20.48600438,0.287,0,0.287,20.199,0.0134,20.19900444,21.601,0.5932,21.6091436,0.287,0,0.287,21.314,0.5932,21.32225322
16/08/2019 17:00,21.3765,0.0596,21.37658309,0.2145,0,0.2145,21.162,0.0596,21.16208393,22.5465,0.6548,22.55600641,0.2145,0,0.2145,22.332,0.6548,22.34159768
16/08/2019 17:30,22.194,0.0384,22.19403322,0.32,0,0.32,21.874,0.0384,21.87403371,23.404,0.6508,23.41304672,0.32,0,0.32,23.084,0.6508,23.09317208
16/08/2019 18:00,22.2795,0.002,22.27950009,0.2495,0,0.2495,22.03,0.002,22.03000009,23.4815,0.5626,23.48823878,0.2495,0,0.2495,23.232,0.5626,23.23881113
16/08/2019 18:30,22.4015,0,22.4015,0.1505,0,0.1505,22.251,0,22.251,23.6115,0.5108,23.61702456,0.1505,0,0.1505,23.461,0.5108,23.46655999
16/08/2019 19:00,22.0115,0,22.0115,0.0985,0,0.0985,21.913,0,21.913,23.1915,0.4532,23.19592771,0.0985,0,0.0985,23.093,0.4532,23.0974466
16/08/2019 19:30,21.1855,0,21.1855,0.0745,0,0.0745,21.111,0,21.111,22.3355,0.2304,22.3366883,0.0745,0,0.0745,22.261,0.2304,22.26219228
16/08/2019 20:00,20.5405,0,20.5405,0.0275,0,0.0275,20.513,0,20.513,21.6425,0.073,21.64262311,0.0275,0,0.0275,21.615,0.073,21.61512327
16/08/2019 20:30,20.0295,0,20.0295,0.0195,0,0.0195,20.01,0,20.01,21.0375,0,21.0375,0.0195,0,0.0195,21.018,0,21.018
16/08/2019 21:00,19.6875,0,19.6875,0.0205,0,0.0205,19.667,0,19.667,20.7265,0,20.7265,0.0205,0,0.0205,20.706,0,20.706
16/08/2019 21:30,18.876,0,18.876,0.018,0,0.018,18.858,0,18.858,19.88,0,19.88,0.018,0,0.018,19.862,0,19.862
16/08/2019 22:00,18.081,1.7222,18.16283386,0.018,0,0.018,18.063,1.7222,18.14491504,18.304,0,18.304,0.018,0,0.018,18.286,0,18.286
16/08/2019 22:30,16.849,1.7242,16.93699107,0.018,0,0.018,16.831,1.7242,16.91908469,16.989,0,16.989,0.018,0,0.018,16.971,0,16.971
16/08/2019 23:00,15.508,1.3708,15.56846674,0.015,0,0.015,15.493,1.3708,15.55352506,15.667,0,15.667,0.015,0,0.015,15.652,0,15.652
16/08/2019 23:30,14.1145,0,14.1145,0.0165,0,0.0165,14.098,0,14.098,14.8385,0,14.8385,0.0165,0,0.0165,14.822,0,14.822
17/08/2019 00:00,12.963,0,12.963,0.014,0,0.014,12.949,0,12.949,13.648,0,13.648,0.014,0,0.014,13.634,0,13.634
17/08/2019 00:30,12.219,0,12.219,0.012,0,0.012,12.207,0,12.207,12.89,0,12.89,0.012,0,0.012,12.878,0,12.878
17/08/2019 01:00,11.614,0,11.614,0.008,0,0.008,11.606,0,11.606,12.253,0,12.253,0.008,0,0.008,12.245,0,12.245
17/08/2019 01:30,11.9065,0,11.9065,0.0075,0,0.0075,11.899,0,11.899,12.5355,0,12.5355,0.0075,0,0.0075,12.528,0,12.528
17/08/2019 02:00,11.516,0,11.516,0.002,0,0.002,11.514,0,11.514,12.133,0,12.133,0.002,0,0.002,12.131,0,12.131
17/08/2019 02:30,11.188,0,11.188,0.002,0,0.002,11.186,0,11.186,11.783,0,11.783,0.002,0,0.002,11.781,0,11.781
17/08/2019 03:00,10.7445,0,10.7445,0.0045,0,0.0045,10.74,0,10.74,11.3265,0,11.3265,0.0045,0,0.0045,11.322,0,11.322
17/08/2019 03:30,10.537,0,10.537,0.004,0,0.004,10.533,0,10.533,11.123,0,11.123,0.004,0,0.004,11.119,0,11.119
17/08/2019 04:00,10.4645,0,10.4645,0.0025,0,0.0025,10.462,0,10.462,11.0425,0,11.0425,0.0025,0,0.0025,11.04,0,11.04
17/08/2019 04:30,10.41,0,10.41,0.003,0,0.003,10.407,0,10.407,10.984,0,10.984,0.003,0,0.003,10.981,0,10.981
17/08/2019 05:00,10.3925,0,10.3925,0.0075,0,0.0075,10.385,0,10.385,10.9755,0,10.9755,0.0075,0,0.0075,10.968,0,10.968
17/08/2019 05:30,10.665,0,10.665,0.009,0,0.009,10.656,0,10.656,11.265,0,11.265,0.009,0,0.009,11.256,0,11.256
17/08/2019 06:00,10.8445,0,10.8445,0.0065,0,0.0065,10.838,0,10.838,11.4585,0,11.4585,0.0065,0,0.0065,11.452,0,11.452
17/08/2019 06:30,11.6525,0,11.6525,0.0345,0,0.0345,11.618,0,11.618,12.2975,0,12.2975,0.0345,0,0.0345,12.263,0,12.263
17/08/2019 07:00,12.509,0,12.509,0.13,0,0.13,12.379,0,12.379,13.19,0,13.19,0.13,0,0.13,13.06,0,13.06
17/08/2019 07:30,13.8025,0,13.8025,0.2635,0,0.2635,13.539,0,13.539,14.5315,0,14.5315,0.2635,0,0.2635,14.268,0,14.268
17/08/2019 08:00,15.5,0,15.5,0.355,0,0.355,15.145,0,15.145,16.296,0,16.296,0.355,0,0.355,15.941,0,15.941
17/08/2019 08:30,17.1815,0.8064,17.20041346,0.3825,0,0.3825,16.799,0.8064,16.81834362,17.7345,0,17.7345,0.3825,0,0.3825,17.352,0,17.352
17/08/2019 09:00,18.538,1.4228,18.5925201,0.429,0,0.429,18.109,1.4228,18.16480776,18.891,0.0326,18.89102813,0.429,0,0.429,18.462,0.0326,18.46202878
17/08/2019 09:30,18.618,0,18.618,0.672,0,0.672,17.946,0,17.946,19.515,0.094,19.51522639,0.672,0,0.672,18.843,0.094,18.84323446
17/08/2019 10:00,18.7055,0,18.7055,0.9225,0,0.9225,17.783,0,17.783,19.5865,0.3532,19.58968434,0.9225,0,0.9225,18.664,0.3532,18.6673417
17/08/2019 10:30,17.9305,0,17.9305,2.0135,0,2.0135,15.917,0,15.917,18.8735,0.4148,18.87805767,2.0135,0,2.0135,16.86,0.4148,16.86510181
17/08/2019 11:00,17.6795,0,17.6795,2.1635,0,2.1635,15.516,0,15.516,18.6835,0.386,18.68748694,2.1635,0,2.1635,16.52,0.386,16.52450895
17/08/2019 11:30,17.3205,0.002,17.32050012,3.0035,0,3.0035,14.317,0.002,14.31700014,18.0885,0.5126,18.09576169,3.0035,0,3.0035,15.085,0.5126,15.09370676
