Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/08/2019 12:00,16.4505,0,16.4505,3.5155,0,3.5155,12.935,0,12.935,17.1055,0.3936,17.1100278,3.5155,0,3.5155,13.59,0.3936,13.59569862
17/08/2019 12:30,16.4975,0,16.4975,3.7655,0,3.7655,12.732,0,12.732,17.2115,0.3916,17.21595431,3.7655,0,3.7655,13.446,0.3916,13.45170125
17/08/2019 13:00,16.2555,0,16.2555,3.7565,0,3.7565,12.499,0,12.499,16.9755,0.3764,16.97967247,3.7565,0,3.7565,13.219,0.3764,13.22435775
17/08/2019 13:30,15.598,0,15.598,4.142,0,4.142,11.456,0,11.456,16.384,0.2554,16.38599052,4.142,0,4.142,12.242,0.2554,12.24466386
17/08/2019 14:00,14.977,0,14.977,4.386,0,4.386,10.591,0,10.591,15.729,0.29,15.73167318,4.386,0,4.386,11.343,0.29,11.34670653
17/08/2019 14:30,15.245,0,15.245,3.477,0,3.477,11.768,0,11.768,16.001,0.1882,16.00210674,3.477,0,3.477,12.524,0.1882,12.52541397
17/08/2019 15:00,15.0645,0,15.0645,3.6175,0,3.6175,11.447,0,11.447,15.8035,0.1018,15.80382787,3.6175,0,3.6175,12.186,0.1018,12.1864252
17/08/2019 15:30,14.7035,0,14.7035,3.8115,0,3.8115,10.892,0,10.892,15.5165,0.0672,15.51664552,3.8115,0,3.8115,11.705,0.0672,11.7051929
17/08/2019 16:00,15.0435,0,15.0435,3.0265,0,3.0265,12.017,0,12.017,15.8515,0.023,15.85151669,3.0265,0,3.0265,12.825,0.023,12.82502062
17/08/2019 16:30,15.3305,0,15.3305,3.5855,0,3.5855,11.745,0,11.745,16.2545,0.0038,16.25450044,3.5855,0,3.5855,12.669,0.0038,12.66900057
17/08/2019 17:00,16.4712,0,16.4712,6.986,0,6.986,9.4852,0,9.4852,17.296,0.0384,17.29604263,6.986,0,6.986,10.31,0.0384,10.31007151
17/08/2019 17:30,18.13,0,18.13,2.78,0,2.78,15.35,0,15.35,18.775,0.1056,18.77529697,2.78,0,2.78,15.995,0.1056,15.99534859
17/08/2019 18:00,19.0055,0,19.0055,0.9495,0,0.9495,18.056,0,18.056,19.7485,0.048,19.74855833,0.9495,0,0.9495,18.799,0.048,18.79906128
17/08/2019 18:30,19.1735,0,19.1735,0.6825,0,0.6825,18.491,0,18.491,20.0135,0.023,20.01351322,0.6825,0,0.6825,19.331,0.023,19.33101368
17/08/2019 19:00,19.158,0,19.158,0.492,0,0.492,18.666,0,18.666,20.112,0,20.112,0.492,0,0.492,19.62,0,19.62
17/08/2019 19:30,18.7575,0,18.7575,0.3715,0,0.3715,18.386,0,18.386,19.7235,0,19.7235,0.3715,0,0.3715,19.352,0,19.352
17/08/2019 20:00,18.32,0,18.32,0.174,0,0.174,18.146,0,18.146,19.259,0,19.259,0.174,0,0.174,19.085,0,19.085
17/08/2019 20:30,17.9785,0,17.9785,0.0245,0,0.0245,17.954,0,17.954,18.9115,0,18.9115,0.0245,0,0.0245,18.887,0,18.887
17/08/2019 21:00,17.995,0,17.995,0.001,0,0.001,17.994,0,17.994,18.934,0,18.934,0.001,0,0.001,18.933,0,18.933
17/08/2019 21:30,17.3955,0,17.3955,0.0035,0,0.0035,17.392,0,17.392,18.3065,0,18.3065,0.0035,0,0.0035,18.303,0,18.303
17/08/2019 22:00,16.3465,0,16.3465,0.0015,0,0.0015,16.345,0,16.345,17.2045,0,17.2045,0.0015,0,0.0015,17.203,0,17.203
17/08/2019 22:30,15.6985,0,15.6985,0.0005,0,0.0005,15.698,0,15.698,16.4995,0,16.4995,0.0005,0,0.0005,16.499,0,16.499
17/08/2019 23:00,14.4785,0.4148,14.48444066,0.0005,0,0.0005,14.478,0.4148,14.48394087,14.9435,0,14.9435,0.0005,0,0.0005,14.943,0,14.943
17/08/2019 23:30,13.354,1.0924,13.39860641,0.002,0,0.002,13.352,1.0924,13.39661307,13.431,0,13.431,0.002,0,0.002,13.429,0,13.429
18/08/2019 00:00,12.526,1.1176,12.57575866,0.002,0,0.002,12.524,1.1176,12.57376657,12.582,0,12.582,0.002,0,0.002,12.58,0,12.58
18/08/2019 00:30,11.818,0.5108,11.8290338,0.002,0,0.002,11.816,0.5108,11.82703567,12.159,0,12.159,0.002,0,0.002,12.157,0,12.157
18/08/2019 01:00,11.0565,0,11.0565,0.0015,0,0.0015,11.055,0,11.055,11.6485,0,11.6485,0.0015,0,0.0015,11.647,0,11.647
18/08/2019 01:30,11.1745,0,11.1745,0.0015,0,0.0015,11.173,0,11.173,11.7765,0,11.7765,0.0015,0,0.0015,11.775,0,11.775
18/08/2019 02:00,10.77,0,10.77,0.001,0,0.001,10.769,0,10.769,11.362,0,11.362,0.001,0,0.001,11.361,0,11.361
18/08/2019 02:30,10.3725,0,10.3725,0.0005,0,0.0005,10.372,0,10.372,10.9465,0,10.9465,0.0005,0,0.0005,10.946,0,10.946
18/08/2019 03:00,9.9554,0,9.9554,0,0,0,9.9554,0,9.9554,10.504,0,10.504,0,0,0,10.504,0,10.504
18/08/2019 03:30,9.7824,0,9.7824,0,0,0,9.7824,0,9.7824,10.326,0,10.326,0,0,0,10.326,0,10.326
18/08/2019 04:00,9.8132,0,9.8132,0,0,0,9.8132,0,9.8132,10.349,0,10.349,0,0,0,10.349,0,10.349
18/08/2019 04:30,9.5212,0,9.5212,0,0,0,9.5212,0,9.5212,10.059,0,10.059,0,0,0,10.059,0,10.059
18/08/2019 05:00,9.483,0,9.483,0,0,0,9.483,0,9.483,10.014,0,10.014,0,0,0,10.014,0,10.014
18/08/2019 05:30,9.6775,0,9.6775,0.0025,0,0.0025,9.675,0,9.675,10.2245,0,10.2245,0.0025,0,0.0025,10.222,0,10.222
18/08/2019 06:00,10.0655,0,10.0655,0.0015,0,0.0015,10.064,0,10.064,10.6195,0,10.6195,0.0015,0,0.0015,10.618,0,10.618
18/08/2019 06:30,10.6205,0,10.6205,0.0165,0,0.0165,10.604,0,10.604,11.2115,0,11.2115,0.0165,0,0.0165,11.195,0,11.195
18/08/2019 07:00,11.118,0,11.118,0.103,0,0.103,11.015,0,11.015,11.741,0,11.741,0.103,0,0.103,11.638,0,11.638
18/08/2019 07:30,12.3525,0,12.3525,0.3445,0,0.3445,12.008,0,12.008,12.9735,0,12.9735,0.3445,0,0.3445,12.629,0,12.629
18/08/2019 08:00,13.8435,0,13.8435,0.5955,0,0.5955,13.248,0,13.248,14.4465,0,14.4465,0.5955,0,0.5955,13.851,0,13.851
18/08/2019 08:30,15.0485,0,15.0485,1.2015,0,1.2015,13.847,0,13.847,15.7395,0,15.7395,1.2015,0,1.2015,14.538,0,14.538
18/08/2019 09:00,16.1085,0,16.1085,1.9635,0,1.9635,14.145,0,14.145,16.8345,0,16.8345,1.9635,0,1.9635,14.871,0,14.871
18/08/2019 09:30,17.0025,0,17.0025,2.5455,0,2.5455,14.457,0,14.457,17.7515,0,17.7515,2.5455,0,2.5455,15.206,0,15.206
18/08/2019 10:00,17.0665,0,17.0665,2.9985,0,2.9985,14.068,0,14.068,17.7575,0,17.7575,2.9985,0,2.9985,14.759,0,14.759
18/08/2019 10:30,17.089,0,17.089,3.516,0,3.516,13.573,0,13.573,17.834,0.05,17.83407009,3.516,0,3.516,14.318,0.05,14.3180873
18/08/2019 11:00,16.761,0,16.761,3.801,0,3.801,12.96,0,12.96,17.444,0.0212,17.44401288,3.801,0,3.801,13.643,0.0212,13.64301647
18/08/2019 11:30,16.956,0,16.956,3.259,0,3.259,13.697,0,13.697,17.686,0.002,17.68600011,3.259,0,3.259,14.427,0.002,14.42700014
18/08/2019 12:00,17.432,0,17.432,3.79,0,3.79,13.642,0,13.642,18.085,0.025,18.08501728,3.79,0,3.79,14.295,0.025,14.29502186
18/08/2019 12:30,16.949,0,16.949,4.087,0,4.087,12.862,0,12.862,17.776,0.0422,17.77605009,4.087,0,4.087,13.689,0.0422,13.68906505
18/08/2019 13:00,16.636,0,16.636,3.982,0,3.982,12.654,0,12.654,17.393,0.0422,17.39305119,3.982,0,3.982,13.411,0.0422,13.41106639
18/08/2019 13:30,16.3825,0,16.3825,4.6355,0,4.6355,11.747,0,11.747,17.2425,0.0096,17.24250267,4.6355,0,4.6355,12.607,0.0096,12.60700366
18/08/2019 14:00,15.6295,0,15.6295,4.2385,0,4.2385,11.391,0,11.391,16.3995,0,16.3995,4.2385,0,4.2385,12.161,0,12.161
18/08/2019 14:30,15.1645,0,15.1645,4.7825,0,4.7825,10.382,0,10.382,16.1065,0.0096,16.10650286,4.7825,0,4.7825,11.324,0.0096,11.32400407
18/08/2019 15:00,14.6471,0,14.6471,4.7185,0,4.7185,9.9286,0,9.9286,15.5635,0,15.5635,4.7185,0,4.7185,10.845,0,10.845
18/08/2019 15:30,15.191,0,15.191,4.447,0,4.447,10.744,0,10.744,16.042,0,16.042,4.447,0,4.447,11.595,0,11.595
18/08/2019 16:00,15.4615,0,15.4615,3.1485,0,3.1485,12.313,0,12.313,16.3195,0,16.3195,3.1485,0,3.1485,13.171,0,13.171
18/08/2019 16:30,16.3455,0,16.3455,2.9695,0,2.9695,13.376,0,13.376,17.3735,0,17.3735,2.9695,0,2.9695,14.404,0,14.404
18/08/2019 17:00,17.3465,0,17.3465,3.1325,0,3.1325,14.214,0,14.214,18.2695,0.002,18.26950011,3.1325,0,3.1325,15.137,0.002,15.13700013
18/08/2019 17:30,18.644,0.1536,18.64463271,2.118,0,2.118,16.526,0.1536,16.5267138,19.559,0.0096,19.55900236,2.118,0,2.118,17.441,0.0096,17.44100264
18/08/2019 18:00,20.401,2.3962,20.54124084,0.982,0,0.982,19.419,2.3962,19.56628057,20.57,0,20.57,0.982,0,0.982,19.588,0,19.588
18/08/2019 18:30,19.812,2.1908,19.93276069,1.173,0,1.173,18.639,2.1908,18.76731003,20.02,0,20.02,1.173,0,1.173,18.847,0,18.847
18/08/2019 19:00,19.724,1.995,19.82463621,0.839,0,0.839,18.885,1.995,18.99008294,19.962,0,19.962,0.839,0,0.839,19.123,0,19.123
18/08/2019 19:30,19.334,1.9528,19.43236949,0.491,0,0.491,18.843,1.9528,18.94391926,19.541,0,19.541,0.491,0,0.491,19.05,0,19.05
18/08/2019 20:00,18.528,1.7376,18.60929977,0.223,0,0.223,18.305,1.7376,18.38728579,18.722,0,18.722,0.223,0,0.223,18.499,0,18.499
18/08/2019 20:30,18.286,1.6148,18.35716141,0.048,0,0.048,18.238,1.6148,18.30934797,18.513,0,18.513,0.048,0,0.048,18.465,0,18.465
18/08/2019 21:00,18.435,1.6014,18.50442398,0.007,0,0.007,18.428,1.6014,18.49745026,18.687,0,18.687,0.007,0,0.007,18.68,0,18.68
18/08/2019 21:30,17.974,1.4746,18.03438719,0.006,0,0.006,17.968,1.4746,18.02840728,18.228,0,18.228,0.006,0,0.006,18.222,0,18.222
18/08/2019 22:00,16.919,1.4554,16.98148257,0.008,0,0.008,16.911,1.4554,16.97351202,17.064,0,17.064,0.008,0,0.008,17.056,0,17.056
18/08/2019 22:30,16.01,1.2806,16.06113434,0.012,0,0.012,15.998,1.2806,16.04917258,16.115,0,16.115,0.012,0,0.012,16.103,0,16.103
18/08/2019 23:00,14.457,0.9236,14.48647252,0.008,0,0.008,14.449,0.9236,14.4784888,14.636,0,14.636,0.008,0,0.008,14.628,0,14.628
18/08/2019 23:30,13.086,0,13.086,0.008,0,0.008,13.078,0,13.078,13.777,0,13.777,0.008,0,0.008,13.769,0,13.769
19/08/2019 00:00,11.8175,0,11.8175,0.0095,0,0.0095,11.808,0,11.808,12.4755,0,12.4755,0.0095,0,0.0095,12.466,0,12.466
19/08/2019 00:30,11.155,0,11.155,0.008,0,0.008,11.147,0,11.147,11.822,0,11.822,0.008,0,0.008,11.814,0,11.814
19/08/2019 01:00,10.67,0,10.67,0.008,0,0.008,10.662,0,10.662,11.313,0,11.313,0.008,0,0.008,11.305,0,11.305
19/08/2019 01:30,10.992,0,10.992,0.008,0,0.008,10.984,0,10.984,11.632,0,11.632,0.008,0,0.008,11.624,0,11.624
19/08/2019 02:00,10.5725,0,10.5725,0.0065,0,0.0065,10.566,0,10.566,11.1915,0,11.1915,0.0065,0,0.0065,11.185,0,11.185
19/08/2019 02:30,10.257,0,10.257,0.008,0,0.008,10.249,0,10.249,10.872,0,10.872,0.008,0,0.008,10.864,0,10.864
19/08/2019 03:00,9.9156,0,9.9156,0.008,0,0.008,9.9076,0,9.9076,10.516,0,10.516,0.008,0,0.008,10.508,0,10.508
19/08/2019 03:30,9.8159,0,9.8159,0.0105,0,0.0105,9.8054,0,9.8054,10.4055,0,10.4055,0.0105,0,0.0105,10.395,0,10.395
19/08/2019 04:00,9.6759,0,9.6759,0.0125,0,0.0125,9.6634,0,9.6634,10.2595,0,10.2595,0.0125,0,0.0125,10.247,0,10.247
19/08/2019 04:30,9.6557,0,9.6557,0.0095,0,0.0095,9.6462,0,9.6462,10.2545,0,10.2545,0.0095,0,0.0095,10.245,0,10.245
19/08/2019 05:00,9.6292,0,9.6292,0.008,0,0.008,9.6212,0,9.6212,10.234,0,10.234,0.008,0,0.008,10.226,0,10.226
19/08/2019 05:30,10.072,0,10.072,0.008,0,0.008,10.064,0,10.064,10.704,0,10.704,0.008,0,0.008,10.696,0,10.696
19/08/2019 06:00,10.601,0,10.601,0.014,0,0.014,10.587,0,10.587,11.233,0,11.233,0.014,0,0.014,11.219,0,11.219
19/08/2019 06:30,11.97,0,11.97,0.018,0,0.018,11.952,0,11.952,12.68,0,12.68,0.018,0,0.018,12.662,0,12.662
19/08/2019 07:00,13.046,0,13.046,0.074,0,0.074,12.972,0,12.972,13.889,0,13.889,0.074,0,0.074,13.815,0,13.815
19/08/2019 07:30,14.922,0.9696,14.9534681,0.196,0,0.196,14.726,0.9696,14.75788603,15.352,0,15.352,0.196,0,0.196,15.156,0,15.156
19/08/2019 08:00,16.551,1.9488,16.66533595,0.456,0,0.456,16.095,1.9488,16.21255213,16.77,0,16.77,0.456,0,0.456,16.314,0,16.314
19/08/2019 08:30,17.5525,2.089,17.67637342,0.7695,0,0.7695,16.783,2.089,16.91251046,17.7675,0,17.7675,0.7695,0,0.7695,16.998,0,16.998
19/08/2019 09:00,17.857,0.4456,17.86255884,1.111,0,1.111,16.746,0.4456,16.75192751,18.637,0.2246,18.63835331,1.111,0,1.111,17.526,0.2246,17.52743909
19/08/2019 09:30,15.3625,0.3494,15.36647281,1.4425,0,1.4425,13.92,0.3494,13.92438438,16.3185,0.9082,16.34375323,1.4425,0,1.4425,14.876,0.9082,14.90369764
19/08/2019 10:00,18.2975,0.3456,18.30076353,1.8005,0,1.8005,16.497,0.3456,16.50061964,19.1165,1.031,19.144282,1.8005,0,1.8005,17.316,1.031,17.34666588
19/08/2019 10:30,19.088,0.3284,19.09082477,1.894,0,1.894,17.194,0.3284,17.19713588,19.918,0.9926,19.94271744,1.894,0,1.894,18.024,0.9926,18.05131105
19/08/2019 11:00,19.724,0.2976,19.726245,2.345,0,2.345,17.379,0.2976,17.38154788,20.521,0.9196,20.54159451,2.345,0,2.345,18.176,0.9196,18.19924834
19/08/2019 11:30,19.3625,0.382,19.36626785,2.3565,0,2.3565,17.006,0.382,17.01028983,20.1855,0.887,20.20497907,2.3565,0,2.3565,17.829,0.887,17.85105067
19/08/2019 12:00,18.4635,0.3052,18.46602229,2.1875,0,2.1875,16.276,0.3052,16.27886123,19.2705,0.8084,19.28744879,2.1875,0,2.1875,17.083,0.8084,17.10211682
19/08/2019 12:30,19.12,0.3456,19.12312316,2.528,0,2.528,16.592,0.3456,16.59559892,19.882,0.8524,19.90026406,2.528,0,2.528,17.354,0.8524,17.37492163
19/08/2019 13:00,19.3825,0.3302,19.38531244,2.8205,0,2.8205,16.562,0.3302,16.56529131,20.0395,0.814,20.05602544,2.8205,0,2.8205,17.219,0.814,17.23822952
19/08/2019 13:30,19.0745,0.1152,19.07484787,2.8695,0,2.8695,16.205,0.1152,16.20540947,19.8655,0.5952,19.87441454,2.8695,0,2.8695,16.996,0.5952,17.00641876
19/08/2019 14:00,18.9165,0.1094,18.91681634,3.0915,0,3.0915,15.825,0.1094,15.82537814,19.7625,0.5972,19.77152129,3.0915,0,3.0915,16.671,0.5972,16.68169322
19/08/2019 14:30,18.704,0.0634,18.70410745,3.031,0,3.031,15.673,0.0634,15.67312823,19.637,0.5606,19.64500042,3.031,0,3.031,16.606,0.5606,16.61545992
19/08/2019 15:00,18.707,0.0346,18.707032,2.913,0,2.913,15.794,0.0346,15.7940379,19.548,0.5068,19.55456853,2.913,0,2.913,16.635,0.5068,16.64271826
19/08/2019 15:30,18.742,0.0922,18.74222678,2.686,0,2.686,16.056,0.0922,16.05626472,19.532,0.576,19.54049129,2.686,0,2.686,16.846,0.576,16.85584445
19/08/2019 16:00,18.6395,0.046,18.63955676,2.5325,0,2.5325,16.107,0.046,16.10706569,19.5175,0.5434,19.52506312,2.5325,0,2.5325,16.985,0.5434,16.99369026
19/08/2019 16:30,19.044,1.8874,19.13729905,2.319,0,2.319,16.725,1.8874,16.83115872,19.468,0.1786,19.46881922,2.319,0,2.319,17.149,0.1786,17.14993
19/08/2019 17:00,19.9315,3.0548,20.16423803,2.0055,0,2.0055,17.926,3.0548,18.18442408,20.1605,0,20.1605,2.0055,0,2.0055,18.155,0,18.155
19/08/2019 17:30,20.5805,2.9626,20.79264242,1.5425,0,1.5425,19.038,2.9626,19.26713375,20.7695,0,20.7695,1.5425,0,1.5425,19.227,0,19.227
19/08/2019 18:00,20.78,2.8878,20.97969945,1.271,0,1.271,19.509,2.8878,19.72157372,21.026,0,21.026,1.271,0,1.271,19.755,0,19.755
19/08/2019 18:30,20.8695,2.8934,21.06911944,0.8875,0,0.8875,19.982,2.8934,20.19039592,21.0725,0,21.0725,0.8875,0,0.8875,20.185,0,20.185
19/08/2019 19:00,20.3855,2.713,20.56523716,0.4565,0,0.4565,19.929,2.713,20.11281706,20.5375,0,20.5375,0.4565,0,0.4565,20.081,0,20.081
19/08/2019 19:30,19.5045,0.864,19.52362713,0.1965,0,0.1965,19.308,0.864,19.32732159,20.1915,0.0922,20.1917105,0.1965,0,0.1965,19.995,0.0922,19.99521257
19/08/2019 20:00,18.6345,0,18.6345,0.1195,0,0.1195,18.515,0,18.515,19.5115,0.073,19.51163656,0.1195,0,0.1195,19.392,0.073,19.3921374
19/08/2019 20:30,18.198,1.1482,18.23418677,3.163,0,3.163,15.035,1.1482,15.0787794,18.767,0,18.767,3.163,0,3.163,15.604,0,15.604
19/08/2019 21:00,18.2678,0,18.2678,8.554,0,8.554,9.7138,0,9.7138,19.297,0,19.297,8.554,0,8.554,10.743,0,10.743
19/08/2019 21:30,17.708,0,17.708,0,0,0,17.708,0,17.708,18.664,0,18.664,0,0,0,18.664,0,18.664
19/08/2019 22:00,16.46,0,16.46,0,0,0,16.46,0,16.46,17.309,0,17.309,0,0,0,17.309,0,17.309
19/08/2019 22:30,15.498,0,15.498,0,0,0,15.498,0,15.498,16.302,0,16.302,0,0,0,16.302,0,16.302
19/08/2019 23:00,14.0745,0,14.0745,0.0005,0,0.0005,14.074,0,14.074,14.8195,0,14.8195,0.0005,0,0.0005,14.819,0,14.819
19/08/2019 23:30,13.0375,1.4668,13.11975261,0.0005,0,0.0005,13.037,1.4668,13.11925574,13.1295,0,13.1295,0.0005,0,0.0005,13.129,0,13.129
20/08/2019 00:00,11.936,1.0888,11.9855572,0,0,0,11.936,1.0888,11.9855572,12.127,0,12.127,0,0,0,12.127,0,12.127
20/08/2019 00:30,10.913,0,10.913,0,0,0,10.913,0,10.913,11.541,0,11.541,0,0,0,11.541,0,11.541
20/08/2019 01:00,10.365,0,10.365,0,0,0,10.365,0,10.365,10.957,0,10.957,0,0,0,10.957,0,10.957
20/08/2019 01:30,10.504,0,10.504,0,0,0,10.504,0,10.504,11.084,0,11.084,0,0,0,11.084,0,11.084
20/08/2019 02:00,10.278,0,10.278,0,0,0,10.278,0,10.278,10.843,0,10.843,0,0,0,10.843,0,10.843
20/08/2019 02:30,9.8786,0,9.8786,0,0,0,9.8786,0,9.8786,10.423,0,10.423,0,0,0,10.423,0,10.423
20/08/2019 03:00,9.5904,0,9.5904,0,0,0,9.5904,0,9.5904,10.126,0,10.126,0,0,0,10.126,0,10.126
20/08/2019 03:30,9.456,0,9.456,0,0,0,9.456,0,9.456,9.9868,0,9.9868,0,0,0,9.9868,0,9.9868
20/08/2019 04:00,9.3448,0,9.3448,0,0,0,9.3448,0,9.3448,9.8746,0,9.8746,0,0,0,9.8746,0,9.8746
20/08/2019 04:30,9.4022,0,9.4022,0,0,0,9.4022,0,9.4022,9.9284,0,9.9284,0,0,0,9.9284,0,9.9284
20/08/2019 05:00,9.5386,0,9.5386,0,0,0,9.5386,0,9.5386,10.062,0,10.062,0,0,0,10.062,0,10.062
20/08/2019 05:30,9.7364,0,9.7364,0,0,0,9.7364,0,9.7364,10.28,0,10.28,0,0,0,10.28,0,10.28
20/08/2019 06:00,10.168,0,10.168,0,0,0,10.168,0,10.168,10.76,0,10.76,0,0,0,10.76,0,10.76
20/08/2019 06:30,11.3827,0,11.3827,3.0975,0,3.0975,8.2852,0,8.2852,12.0755,0,12.0755,3.0975,0,3.0975,8.978,0,8.978
20/08/2019 07:00,12.676,0,12.676,0.07,0,0.07,12.606,0,12.606,13.412,0,13.412,0.07,0,0.07,13.342,0,13.342
20/08/2019 07:30,14.5805,0.6068,14.5931212,3.1965,0,3.1965,11.384,0.6068,11.40016062,15.2115,0,15.2115,3.1965,0,3.1965,12.015,0,12.015
20/08/2019 08:00,16.422,2.0352,16.54763195,2.354,0,2.354,14.068,2.0352,14.21445261,16.681,0,16.681,2.354,0,2.354,14.327,0,14.327
20/08/2019 08:30,17.692,0.432,17.69727346,0.769,0,0.769,16.923,0.432,16.92851302,18.134,0.0556,18.13408524,0.769,0,0.769,17.365,0.0556,17.36508901
20/08/2019 09:00,18.4775,0,18.4775,0.9305,0,0.9305,17.547,0,17.547,19.1235,0.361,19.12690705,0.9305,0,0.9305,18.193,0.361,18.19658127
20/08/2019 09:30,19.031,0.0192,19.03100969,1.392,0,1.392,17.639,0.0192,17.63901045,19.623,0.4838,19.62896308,1.392,0,1.392,18.231,0.4838,18.23741822
20/08/2019 10:00,19.089,0.1536,19.08961796,1.662,0,1.662,17.427,0.1536,17.4276769,19.616,0.6836,19.62790781,1.662,0,1.662,17.954,0.6836,17.96700935
20/08/2019 10:30,18.8345,0.1172,18.83486464,1.8785,0,1.8785,16.956,0.1172,16.95640504,19.4655,0.6662,19.4768969,1.8785,0,1.8785,17.587,0.6662,17.59961339
20/08/2019 11:00,18.6765,0.2266,18.67787461,2.0575,0,2.0575,16.619,0.2266,16.62054477,19.4045,0.7892,19.42054214,2.0575,0,2.0575,17.347,0.7892,17.36494301
20/08/2019 11:30,18.2045,0.1114,18.20484085,2.2915,0,2.2915,15.913,0.1114,15.91338993,18.9245,0.6796,18.93669867,2.2915,0,2.2915,16.633,0.6796,16.64687794
20/08/2019 12:00,17.692,0.1786,17.69290146,1.926,0,1.926,15.766,0.1786,15.76701157,18.548,0.7028,18.56131008,1.926,0,1.926,16.622,0.7028,16.63685102
20/08/2019 12:30,17.6205,0.144,17.6210884,1.9975,0,1.9975,15.623,0.144,15.62366362,18.1515,0.6432,18.16289235,1.9975,0,1.9975,16.154,0.6432,16.1668
20/08/2019 13:00,18.6805,0.2246,18.68185016,2.1845,0,2.1845,16.496,0.2246,16.49752894,18.5725,0.5548,18.58078468,2.1845,0,2.1845,16.388,0.5548,16.39738842
20/08/2019 13:30,16.506,0.5626,16.51558521,1.457,0,1.457,15.049,0.5626,15.0595126,19.449,0.2554,19.45067686,1.457,0,1.457,17.992,0.2554,17.99381264
20/08/2019 14:00,16.8695,0.5396,16.87812781,2.1405,0,2.1405,14.729,0.5396,14.73888087,19.5745,0.0922,19.57471714,2.1405,0,2.1405,17.434,0.0922,17.4342438
20/08/2019 14:30,17.122,0.5126,17.12967141,2.256,0,2.256,14.866,0.5126,14.87483495,19.038,0.073,19.03813996,2.256,0,2.256,16.782,0.073,16.78215877
20/08/2019 15:00,15.804,0.6662,15.81803523,2.625,0,2.625,13.179,0.6662,13.1958275,18.258,0.2516,18.25973347,2.625,0,2.625,15.633,0.2516,15.63502451
20/08/2019 15:30,15.861,0.313,15.86408806,1.54,0,1.54,14.321,0.313,14.32442006,16.249,0.793,16.26833888,1.54,0,1.54,14.709,0.793,14.73036082
20/08/2019 16:00,15.802,0.3764,15.80648224,1.886,0,1.886,13.916,0.3764,13.9210895,18.569,0.3514,18.57232465,1.886,0,1.886,16.683,0.3514,16.68670042
20/08/2019 16:30,15.2998,0.2572,15.3019617,5.578,0,5.578,9.7218,0.2572,9.725201647,19.819,0.1344,19.8194557,5.578,0,5.578,14.241,0.1344,14.24163419
20/08/2019 17:00,16.344,0.2516,16.34593645,6.934,0,6.934,9.41,0.2516,9.413362978,21.205,0.1306,21.20540217,6.934,0,6.934,14.271,0.1306,14.27159758
20/08/2019 17:30,17.2465,0.24,17.24816982,4.1755,0,4.1755,13.071,0.24,13.07320317,22.2195,0.1114,22.21977926,4.1755,0,4.1755,18.044,0.1114,18.04434388
20/08/2019 18:00,17.105,0.336,17.10829977,0.825,0,0.825,16.28,0.336,16.28346695,23.195,0.144,23.19544699,0.825,0,0.825,22.37,0.144,22.37046347
20/08/2019 18:30,16.86,0.3668,16.86398951,0.483,0,0.483,16.377,0.3668,16.38110714,23.2,0.1708,23.20062871,0.483,0,0.483,22.717,0.1708,22.71764208
20/08/2019 19:00,16.7165,0.3072,16.71932248,0.2945,0,0.2945,16.422,0.3072,16.42487308,22.9435,0.0922,22.94368526,0.2945,0,0.2945,22.649,0.0922,22.64918766
20/08/2019 19:30,16.399,0.1786,16.39997253,0.265,0,0.265,16.134,0.1786,16.1349885,22.258,0.0038,22.25800032,0.265,0,0.265,21.993,0.0038,21.99300033
20/08/2019 20:00,15.334,0.0288,15.33402705,0.095,0,0.095,15.239,0.0288,15.23902721,21.357,0,21.357,0.095,0,0.095,21.262,0,21.262
20/08/2019 20:30,14.948,0,14.948,0.016,0,0.016,14.932,0,14.932,20.964,0,20.964,0.016,0,0.016,20.948,0,20.948
20/08/2019 21:00,15.181,0,15.181,0,0,0,15.181,0,15.181,21.17,0,21.17,0,0,0,21.17,0,21.17
20/08/2019 21:30,14.968,0,14.968,0,0,0,14.968,0,14.968,20.442,0,20.442,0,0,0,20.442,0,20.442
20/08/2019 22:00,14.066,0,14.066,0,0,0,14.066,0,14.066,19.098,0,19.098,0,0,0,19.098,0,19.098
20/08/2019 22:30,13.352,0,13.352,0,0,0,13.352,0,13.352,17.889,0,17.889,0,0,0,17.889,0,17.889
20/08/2019 23:00,11.908,0.313,11.91211287,0,0,0,11.908,0.313,11.91211287,16.235,0,16.235,0,0,0,16.235,0,16.235
20/08/2019 23:30,10.998,1.9814,11.17505928,0,0,0,10.998,1.9814,11.17505928,14.667,0,14.667,0,0,0,14.667,0,14.667
21/08/2019 00:00,10.01,1.1078,10.07111319,0,0,0,10.01,1.1078,10.07111319,13.553,0,13.553,0,0,0,13.553,0,13.553
21/08/2019 00:30,9.142,0,9.142,0,0,0,9.142,0,9.142,12.899,0,12.899,0,0,0,12.899,0,12.899
21/08/2019 01:00,8.6766,0,8.6766,0,0,0,8.6766,0,8.6766,12.307,0,12.307,0,0,0,12.307,0,12.307
21/08/2019 01:30,8.788,0,8.788,0,0,0,8.788,0,8.788,12.424,0,12.424,0,0,0,12.424,0,12.424
21/08/2019 02:00,8.5882,0,8.5882,0,0,0,8.5882,0,8.5882,12.112,0,12.112,0,0,0,12.112,0,12.112
21/08/2019 02:30,8.3232,0.0268,8.323243147,0,0,0,8.3232,0.0268,8.323243147,11.712,0,11.712,0,0,0,11.712,0,11.712
21/08/2019 03:00,8.116,0.2246,8.119107165,0,0,0,8.116,0.2246,8.119107165,11.268,0,11.268,0,0,0,11.268,0,11.268
21/08/2019 03:30,7.8316,0,7.8316,0,0,0,7.8316,0,7.8316,11.175,0,11.175,0,0,0,11.175,0,11.175
21/08/2019 04:00,7.7704,0,7.7704,0,0,0,7.7704,0,7.7704,11.059,0,11.059,0,0,0,11.059,0,11.059
21/08/2019 04:30,7.8182,0,7.8182,0,0,0,7.8182,0,7.8182,11.002,0,11.002,0,0,0,11.002,0,11.002
21/08/2019 05:00,7.9432,0,7.9432,0,0,0,7.9432,0,7.9432,11.061,0,11.061,0,0,0,11.061,0,11.061
21/08/2019 05:30,8.135,0,8.135,0,0,0,8.135,0,8.135,11.431,0,11.431,0,0,0,11.431,0,11.431
21/08/2019 06:00,8.45,0,8.45,0,0,0,8.45,0,8.45,12.146,0,12.146,0,0,0,12.146,0,12.146
21/08/2019 06:30,9.4746,0,9.4746,0.005,0,0.005,9.4696,0,9.4696,13.493,0,13.493,0.005,0,0.005,13.488,0,13.488
21/08/2019 07:00,10.247,0,10.247,0.064,0,0.064,10.183,0,10.183,15.445,0.2132,15.44647142,0.064,0,0.064,15.381,0.2132,15.38247754
21/08/2019 07:30,11.878,0.0058,11.87800142,0.193,0,0.193,11.685,0.0058,11.68500144,17.256,0.2132,17.25731701,0.193,0,0.193,17.063,0.2132,17.0643319
21/08/2019 08:00,13.1585,0,13.1585,3.4675,0,3.4675,9.691,0,9.691,18.7035,0,18.7035,3.4675,0,3.4675,15.236,0,15.236
21/08/2019 08:30,14.6595,0.002,14.65950014,0.6765,0,0.6765,13.983,0.002,13.98300014,20.0775,0.2188,20.07869218,0.6765,0,0.6765,19.401,0.2188,19.40223375
21/08/2019 09:00,16.2445,0,16.2445,0.8405,0,0.8405,15.404,0,15.404,21.3985,0.695,21.40978345,0.8405,0,0.8405,20.558,0.695,20.5697445
21/08/2019 09:30,17.1605,0,17.1605,1.4475,0,1.4475,15.713,0,15.713,21.2035,0.8236,21.21948937,1.4475,0,1.4475,19.756,0.8236,19.77315991
21/08/2019 10:00,17.0885,0.2188,17.08990069,1.1805,0,1.1805,15.908,0.2188,15.90950463,20.6265,1.031,20.6522508,1.1805,0,1.1805,19.446,1.031,19.47331192
21/08/2019 10:30,17.398,0.2132,17.39930626,1.758,0,1.758,15.64,0.2132,15.64145307,20.689,0.9812,20.71225421,1.758,0,1.758,18.931,0.9812,18.95641091
21/08/2019 11:00,16.7605,0.3052,16.76327854,1.8245,0,1.8245,14.936,0.3052,14.93911788,20.1955,1.006,20.22054045,1.8245,0,1.8245,18.371,1.006,18.39852377
21/08/2019 11:30,15.9335,0.288,15.93610261,1.2595,0,1.2595,14.674,0.288,14.67682595,19.0965,0.9716,19.12120077,1.2595,0,1.2595,17.837,0.9716,17.86344243
21/08/2019 12:00,16.258,0.8006,16.27770022,1.493,0,1.493,14.765,0.8006,14.78668947,18.928,0.311,18.9305548,1.493,0,1.493,17.435,0.311,17.43777354
21/08/2019 12:30,16.7895,0.96,16.81692333,1.7405,0,1.7405,15.049,0.96,15.07958889,18.9535,0.2784,18.95554454,1.7405,0,1.7405,17.213,0.2784,17.21525125
21/08/2019 13:00,17.7955,0.8044,17.81367114,2.6545,0,2.6545,15.141,0.8044,15.16235273,19.2545,0.1708,19.25525754,2.6545,0,2.6545,16.6,0.1708,16.60087867
21/08/2019 13:30,16.872,0.77,16.88956139,2.628,0,2.628,14.244,0.77,14.26479709,19.229,0.025,19.22901625,2.628,0,2.628,16.601,0.025,16.60101882
21/08/2019 14:00,16.157,0.8486,16.17926979,2.523,0,2.523,13.634,0.8486,13.66038352,18.877,0.023,18.87701401,2.523,0,2.523,16.354,0.023,16.35401617
21/08/2019 14:30,16.158,0.8102,16.17829991,2.906,0,2.906,13.252,0.8102,13.27674388,19.013,0.0038,19.01300038,2.906,0,2.906,16.107,0.0038,16.10700045
21/08/2019 15:00,16.137,0.818,16.1577193,2.576,0,2.576,13.561,0.818,13.58564849,18.624,0.0038,18.62400039,2.576,0,2.576,16.048,0.0038,16.04800045
21/08/2019 15:30,15.9565,0.7066,15.97213748,2.1875,0,2.1875,13.769,0.7066,13.78711879,18.3345,0,18.3345,2.1875,0,2.1875,16.147,0,16.147
21/08/2019 16:00,15.552,0.6662,15.56626244,2.057,0,2.057,13.495,0.6662,13.51143395,18.482,0,18.482,2.057,0,2.057,16.425,0,16.425
21/08/2019 16:30,15.8195,0.6164,15.83150433,1.7595,0,1.7595,14.06,0.6164,14.07350521,18.9595,0,18.9595,1.7595,0,1.7595,17.2,0,17.2
21/08/2019 17:00,16.593,0.745,16.60971625,1.764,0,1.764,14.829,0.745,14.84770238,20.303,0,20.303,1.764,0,1.764,18.539,0,18.539
21/08/2019 17:30,16.984,0.7028,16.99853476,1.404,0,1.404,15.58,0.7028,15.59584329,21.42,0,21.42,1.404,0,1.404,20.016,0,20.016
21/08/2019 18:00,17.0975,0.6316,17.10916201,0.8735,0,0.8735,16.224,0.6316,16.23628943,22.0575,0,22.0575,0.8735,0,0.8735,21.184,0,21.184
21/08/2019 18:30,16.918,0.6374,16.93000303,0.611,0,0.611,16.307,0.6374,16.31945243,22.646,0,22.646,0.611,0,0.611,22.035,0,22.035
21/08/2019 19:00,16.54,0.6048,16.55105383,0.441,0,0.441,16.099,0.6048,16.11035642,22.731,0,22.731,0.441,0,0.441,22.29,0,22.29
21/08/2019 19:30,15.72,0.3724,15.72441038,0.21,0,0.21,15.51,0.3724,15.51447008,22,0,22,0.21,0,0.21,21.79,0,21.79
21/08/2019 20:00,15.7475,1.104,15.78615128,0.0955,0,0.0955,15.652,1.104,15.69088653,21.3865,0,21.3865,0.0955,0,0.0955,21.291,0,21.291
21/08/2019 20:30,15.478,0.889,15.50350944,0.011,0,0.011,15.467,0.889,15.49252755,20.975,0,20.975,0.011,0,0.011,20.964,0,20.964
21/08/2019 21:00,15.404,0.745,15.42200509,0,0,0,15.404,0.745,15.42200509,21.055,0,21.055,0,0,0,21.055,0,21.055
21/08/2019 21:30,15.249,0.7756,15.26871168,0,0,0,15.249,0.7756,15.26871168,20.461,0,20.461,0,0,0,20.461,0,20.461
21/08/2019 22:00,14.208,0.4666,14.21565966,0,0,0,14.208,0.4666,14.21565966,19.062,0,19.062,0,0,0,19.062,0,19.062
21/08/2019 22:30,13.1078,0.1804,13.10904135,6.009,0,6.009,7.0988,0.1804,7.10109186,17.967,0,17.967,6.009,0,6.009,11.958,0,11.958
21/08/2019 23:00,11.602,0,11.602,0,0,0,11.602,0,11.602,16.245,0,16.245,0,0,0,16.245,0,16.245
21/08/2019 23:30,10.577,0,10.577,0,0,0,10.577,0,10.577,14.847,0,14.847,0,0,0,14.847,0,14.847
22/08/2019 00:00,9.7013,0,9.7013,0.0005,0,0.0005,9.7008,0,9.7008,13.6285,0,13.6285,0.0005,0,0.0005,13.628,0,13.628
22/08/2019 00:30,8.9237,0,8.9237,0.0015,0,0.0015,8.9222,0,8.9222,13.1675,0,13.1675,0.0015,0,0.0015,13.166,0,13.166
22/08/2019 01:00,8.4404,0,8.4404,0.002,0,0.002,8.4384,0,8.4384,12.497,0,12.497,0.002,0,0.002,12.495,0,12.495
22/08/2019 01:30,8.6362,0,8.6362,0.002,0,0.002,8.6342,0,8.6342,12.668,0,12.668,0.002,0,0.002,12.666,0,12.666
22/08/2019 02:00,8.2815,0,8.2815,0.0005,0,0.0005,8.281,0,8.281,12.1855,0,12.1855,0.0005,0,0.0005,12.185,0,12.185
22/08/2019 02:30,7.9877,0,7.9877,0.0005,0,0.0005,7.9872,0,7.9872,11.8005,0,11.8005,0.0005,0,0.0005,11.8,0,11.8
22/08/2019 03:00,7.8351,0,7.8351,0.0015,0,0.0015,7.8336,0,7.8336,11.4755,0,11.4755,0.0015,0,0.0015,11.474,0,11.474
22/08/2019 03:30,7.704,0,7.704,0.001,0,0.001,7.703,0,7.703,11.252,0,11.252,0.001,0,0.001,11.251,0,11.251
22/08/2019 04:00,7.6441,0,7.6441,0.0025,0,0.0025,7.6416,0,7.6416,11.1635,0,11.1635,0.0025,0,0.0025,11.161,0,11.161
22/08/2019 04:30,7.6072,0,7.6072,0,0,0,7.6072,0,7.6072,11.175,0,11.175,0,0,0,11.175,0,11.175
22/08/2019 05:00,7.6378,0,7.6378,0,0,0,7.6378,0,7.6378,11.234,0,11.234,0,0,0,11.234,0,11.234
22/08/2019 05:30,7.7914,0,7.7914,0,0,0,7.7914,0,7.7914,11.685,0,11.685,0,0,0,11.685,0,11.685
22/08/2019 06:00,8.1696,0,8.1696,0,0,0,8.1696,0,8.1696,12.284,0,12.284,0,0,0,12.284,0,12.284
22/08/2019 06:30,9.4011,0,9.4011,0.0065,0,0.0065,9.3946,0,9.3946,13.5405,0,13.5405,0.0065,0,0.0065,13.534,0,13.534
22/08/2019 07:00,10.235,0,10.235,0.067,0,0.067,10.168,0,10.168,15.289,0,15.289,0.067,0,0.067,15.222,0,15.222
22/08/2019 07:30,11.6275,0,11.6275,0.1845,0,0.1845,11.443,0,11.443,16.9365,0,16.9365,0.1845,0,0.1845,16.752,0,16.752
22/08/2019 08:00,13.3765,1.7318,13.48813862,0.3605,0,0.3605,13.016,1.7318,13.13070399,18.5525,0,18.5525,0.3605,0,0.3605,18.192,0,18.192
22/08/2019 08:30,14.6705,0.338,14.67439315,0.5605,0,0.5605,14.11,0.338,14.11404775,20.1725,0.2284,20.17379297,0.5605,0,0.5605,19.612,0.2284,19.61332992
22/08/2019 09:00,15.645,0,15.645,1.005,0,1.005,14.64,0,14.64,21.029,0.5452,21.03606627,1.005,0,1.005,20.024,0.5452,20.03142079
22/08/2019 09:30,16.5805,0,16.5805,1.2475,0,1.2475,15.333,0,15.333,20.9485,1.202,20.98295633,1.2475,0,1.2475,19.701,1.202,19.73763423
22/08/2019 10:00,16.7635,0.0076,16.76350172,1.5575,0,1.5575,15.206,0.0076,15.2060019,20.6425,1.106,20.67210783,1.5575,0,1.5575,19.085,1.106,19.11702019
22/08/2019 10:30,16.578,0.167,16.57884112,1.533,0,1.533,15.045,0.167,15.04592682,20.013,1.0368,20.0398384,1.533,0,1.533,18.48,1.0368,18.50906141
22/08/2019 11:00,16.6215,0.1018,16.62181174,1.7715,0,1.7715,14.85,0.1018,14.85034893,19.3105,0.8986,19.33139654,1.7715,0,1.7715,17.539,0.8986,17.56200453
22/08/2019 11:30,16.515,0.096,16.51527902,1.937,0,1.937,14.578,0.096,14.57831609,19.15,0.9178,19.17198104,1.937,0,1.937,17.213,0.9178,17.23745126
22/08/2019 12:00,16.301,0.1132,16.30139305,2.371,0,2.371,13.93,0.1132,13.93045994,19.83,1.01,19.85570447,2.371,0,2.371,17.459,1.01,17.48818976
22/08/2019 12:30,15.801,0,15.801,1.843,0,1.843,13.958,0,13.958,19.965,1.1924,20.00057606,1.843,0,1.843,18.122,1.1924,18.16118668
22/08/2019 13:00,16.0815,0,16.0815,1.5235,0,1.5235,14.558,0,14.558,20.0735,1.2174,20.11038202,1.5235,0,1.5235,18.55,1.2174,18.58990486
22/08/2019 13:30,16.3765,0.167,16.37735147,1.6675,0,1.6675,14.709,0.167,14.70994799,20.0455,0.9024,20.06580165,1.6675,0,1.6675,18.378,0.9024,18.40014157
22/08/2019 14:00,15.891,0,15.891,1.516,0,1.516,14.375,0,14.375,19.408,0.9772,19.43258562,1.516,0,1.516,17.892,0.9772,17.91866579
22/08/2019 14:30,16.501,0,16.501,1.852,0,1.852,14.649,0,14.649,19.344,1.0464,19.37228146,1.852,0,1.852,17.492,1.0464,17.52327073
22/08/2019 15:00,16.515,0.3668,16.51907283,2.051,0,2.051,14.464,0.3668,14.46865019,18.868,0.6796,18.88023517,2.051,0,2.051,16.817,0.6796,16.83072622
22/08/2019 15:30,16.0395,0.2668,16.04171881,2.0445,0,2.0445,13.995,0.2668,13.9975429,18.5215,0.5108,18.52854228,2.0445,0,2.0445,16.477,0.5108,16.4849157
22/08/2019 16:00,16.059,0.3092,16.06197639,1.976,0,1.976,14.083,0.3092,14.08639392,18.818,0.5414,18.82578652,1.976,0,1.976,16.842,0.5414,16.85069963
22/08/2019 16:30,16.2385,0.382,16.24299253,1.6195,0,1.6195,14.619,0.382,14.62399005,19.3555,0.5548,19.36344967,1.6195,0,1.6195,17.736,0.5548,17.74467523
22/08/2019 17:00,16.442,0.2976,16.44469306,1.217,0,1.217,15.225,0.2976,15.22790829,20.175,0.4454,20.17991591,1.217,0,1.217,18.958,0.4454,18.9632314
22/08/2019 17:30,16.996,0.2938,16.99853919,1.015,0,1.015,15.981,0.2938,15.98370043,21.549,0.2458,21.55040182,1.015,0,1.015,20.534,0.2458,20.53547111
22/08/2019 18:00,17.6055,0.5798,17.61504466,0.8965,0,0.8965,16.709,0.5798,16.71905646,21.8245,0.0998,21.82472818,0.8965,0,0.8965,20.928,0.0998,20.92823796
22/08/2019 18:30,17.8825,0.4108,17.88721786,0.6025,0,0.6025,17.28,0.4108,17.28488231,21.8585,0.2036,21.85944819,0.6025,0,0.6025,21.256,0.2036,21.25697507
22/08/2019 19:00,18.0335,1.9162,18.13501984,0.3735,0,0.3735,17.66,1.9162,17.76365454,21.5395,0.0172,21.53950687,0.3735,0,0.3735,21.166,0.0172,21.16600699
22/08/2019 19:30,17.339,1.5668,17.40964627,4.407,0,4.407,12.932,1.5668,13.02656848,20.954,0,20.954,4.407,0,4.407,16.547,0,16.547
22/08/2019 20:00,16.6595,1.0426,16.69209259,0.0695,0,0.0695,16.59,1.0426,16.62272886,20.6095,0.1882,20.61035928,0.0695,0,0.0695,20.54,0.1882,20.54086218
22/08/2019 20:30,16.2485,0,16.2485,0.0085,0,0.0085,16.24,0,16.24,20.5465,0.3724,20.54987455,0.0085,0,0.0085,20.538,0.3724,20.54137595
22/08/2019 21:00,16.055,0,16.055,0,0,0,16.055,0,16.055,20.412,0.194,20.41292189,0,0,0,20.412,0.194,20.41292189
22/08/2019 21:30,15.392,0,15.392,0,0,0,15.392,0,15.392,19.703,0.144,19.70352621,0,0,0,19.703,0.144,19.70352621
22/08/2019 22:00,14.4465,0,14.4465,7.2975,0,7.2975,7.149,0,7.149,18.4985,0.0096,18.49850249,7.2975,0,7.2975,11.201,0.0096,11.20100411
22/08/2019 22:30,13.2265,0,13.2265,0.0095,0,0.0095,13.217,0,13.217,17.2705,0,17.2705,0.0095,0,0.0095,17.261,0,17.261
22/08/2019 23:00,11.958,0,11.958,0,0,0,11.958,0,11.958,16.116,0,16.116,0,0,0,16.116,0,16.116
22/08/2019 23:30,10.844,0,10.844,0,0,0,10.844,0,10.844,14.804,0,14.804,0,0,0,14.804,0,14.804
23/08/2019 00:00,9.9111,0,9.9111,4.2775,0,4.2775,5.6336,0,5.6336,13.6875,0,13.6875,4.2775,0,4.2775,9.41,0,9.41
23/08/2019 00:30,9.2142,0,9.2142,0,0,0,9.2142,0,9.2142,12.869,0,12.869,0,0,0,12.869,0,12.869
23/08/2019 01:00,8.7782,0,8.7782,0,0,0,8.7782,0,8.7782,12.288,0,12.288,0,0,0,12.288,0,12.288
23/08/2019 01:30,8.98,0,8.98,0,0,0,8.98,0,8.98,12.501,0,12.501,0,0,0,12.501,0,12.501
23/08/2019 02:00,8.5902,0,8.5902,0,0,0,8.5902,0,8.5902,12.048,0,12.048,0,0,0,12.048,0,12.048
23/08/2019 02:30,8.4404,0,8.4404,0,0,0,8.4404,0,8.4404,11.801,0,11.801,0,0,0,11.801,0,11.801
23/08/2019 03:00,8.0064,0,8.0064,0,0,0,8.0064,0,8.0064,11.303,0,11.303,0,0,0,11.303,0,11.303
23/08/2019 03:30,7.8318,0,7.8318,0,0,0,7.8318,0,7.8318,11.115,0,11.115,0,0,0,11.115,0,11.115
23/08/2019 04:00,7.87,0,7.87,0,0,0,7.87,0,7.87,11.126,0,11.126,0,0,0,11.126,0,11.126
23/08/2019 04:30,7.7856,0,7.7856,0,0,0,7.7856,0,7.7856,11.063,0,11.063,0,0,0,11.063,0,11.063
23/08/2019 05:00,7.803,0,7.803,0,0,0,7.803,0,7.803,11.1,0,11.1,0,0,0,11.1,0,11.1
23/08/2019 05:30,8.1466,0,8.1466,0,0,0,8.1466,0,8.1466,11.525,0,11.525,0,0,0,11.525,0,11.525
23/08/2019 06:00,8.4902,0,8.4902,0,0,0,8.4902,0,8.4902,11.983,0,11.983,0,0,0,11.983,0,11.983
23/08/2019 06:30,9.7548,0,9.7548,0.005,0,0.005,9.7498,0,9.7498,13.516,0,13.516,0.005,0,0.005,13.511,0,13.511
23/08/2019 07:00,10.8595,0.6604,10.87956196,0.0615,0,0.0615,10.798,0.6604,10.81817601,14.5285,0,14.5285,0.0615,0,0.0615,14.467,0,14.467
23/08/2019 07:30,12.381,0.6106,12.39604749,0.178,0,0.178,12.203,0.6106,12.21826671,16.345,0,16.345,0.178,0,0.178,16.167,0,16.167
23/08/2019 08:00,13.775,0,13.775,0.394,0,0.394,13.381,0,13.381,18.29,0.1632,18.29072809,0.394,0,0.394,17.896,0.1632,17.89674412
23/08/2019 08:30,15.084,0,15.084,0.55,0,0.55,14.534,0,14.534,19.669,0.6988,19.68140956,0.55,0,0.55,19.119,0.6988,19.13176632
23/08/2019 09:00,16.18,0,16.18,0.536,0,0.536,15.644,0,15.644,20.775,1.0732,20.80270134,0.536,0,0.536,20.239,1.0732,20.26743396
23/08/2019 09:30,16.818,0,16.818,1.03,0,1.03,15.788,0,15.788,21.455,1.1732,21.48705246,1.03,0,1.03,20.425,1.1732,20.45866621
23/08/2019 10:00,17.257,0,17.257,1.843,0,1.843,15.414,0,15.414,21.886,1.3766,21.92925041,1.843,0,1.843,20.043,1.3766,20.09021843
23/08/2019 10:30,16.885,0,16.885,1.963,0,1.963,14.922,0,14.922,21.167,1.3728,21.21147022,1.963,0,1.963,19.204,1.3728,19.25300485
23/08/2019 11:00,16.9885,0,16.9885,2.4035,0,2.4035,14.585,0,14.585,20.9735,1.3286,21.01553902,2.4035,0,2.4035,18.57,1.3286,18.61746701
23/08/2019 11:30,16.947,0,16.947,2.63,0,2.63,14.317,0,14.317,20.768,1.442,20.81800154,2.63,0,2.63,18.138,1.442,18.19523036
23/08/2019 12:00,16.7595,0,16.7595,2.7975,0,2.7975,13.962,0,13.962,20.2415,1.2326,20.27899467,2.7975,0,2.7975,17.444,1.2326,17.48749378
23/08/2019 12:30,16.8985,0,16.8985,2.9305,0,2.9305,13.968,0,13.968,20.1045,1.2442,20.14296289,2.9305,0,2.9305,17.174,1.2442,17.21901012
23/08/2019 13:00,17.0595,0,17.0595,3.0125,0,3.0125,14.047,0,14.047,20.0355,1.2596,20.07505548,3.0125,0,3.0125,17.023,1.2596,17.06953781
23/08/2019 13:30,16.676,0.002,16.67600012,3.034,0,3.034,13.642,0.002,13.64200015,19.594,1.0868,19.62411706,3.034,0,3.034,16.56,1.0868,16.59562395
23/08/2019 14:00,14.232,0,14.232,2.937,0,2.937,11.295,0,11.295,17.089,0.4782,17.09568941,2.937,0,2.937,14.152,0.4782,14.16007695
23/08/2019 14:30,14.064,0,14.064,2.976,0,2.976,11.088,0,11.088,16.879,0.4972,16.88632135,2.976,0,2.976,13.903,0.4972,13.91188761
23/08/2019 15:00,13.88,0,13.88,3.646,0,3.646,10.234,0,10.234,16.704,0.599,16.71473652,3.646,0,3.646,13.058,0.599,13.07173152
23/08/2019 15:30,13.9935,0,13.9935,4.4605,0,4.4605,9.533,0,9.533,16.9195,0.8468,16.94067739,4.4605,0,4.4605,12.459,0.8468,12.48774404
23/08/2019 16:00,14.131,0.071,14.13117837,4.121,0,4.121,10.01,0.071,10.0102518,17.088,0.6932,17.10205456,4.121,0,4.121,12.967,0.6932,12.98551559
23/08/2019 16:30,15.072,0.3302,15.07561661,3.742,0,3.742,11.33,0.3302,11.33481063,17.236,0,17.236,3.742,0,3.742,13.494,0,13.494
23/08/2019 17:00,15.8435,0.2976,15.84629477,3.2995,0,3.2995,12.544,0.2976,12.54752971,18.2855,0,18.2855,3.2995,0,3.2995,14.986,0,14.986
23/08/2019 17:30,17.033,0.3878,17.03741406,2.758,0,2.758,14.275,0.3878,14.28026659,19.692,0,19.692,2.758,0,2.758,16.934,0,16.934
23/08/2019 18:00,17.8095,0.384,17.81363933,2.1405,0,2.1405,15.669,0.384,15.67370464,20.7275,0,20.7275,2.1405,0,2.1405,18.587,0,18.587
23/08/2019 18:30,18.1125,1.9008,18.21196576,3.5205,0,3.5205,14.592,1.9008,14.71528133,20.9465,0,20.9465,3.5205,0,3.5205,17.426,0,17.426
23/08/2019 19:00,18.028,1.2672,18.07248129,4.947,0,4.947,13.081,1.2672,13.14223561,21.269,0,21.269,4.947,0,4.947,16.322,0,16.322
23/08/2019 19:30,17.5745,0,17.5745,0.3575,0,0.3575,17.217,0,17.217,21.2835,0,21.2835,0.3575,0,0.3575,20.926,0,20.926
23/08/2019 20:00,17.373,0,17.373,0.082,0,0.082,17.291,0,17.291,21.099,0,21.099,0.082,0,0.082,21.017,0,21.017
23/08/2019 20:30,17.2085,0,17.2085,0.0105,0,0.0105,17.198,0,17.198,20.9785,0,20.9785,0.0105,0,0.0105,20.968,0,20.968
23/08/2019 21:00,17.401,0,17.401,0,0,0,17.401,0,17.401,21.228,0,21.228,0,0,0,21.228,0,21.228
23/08/2019 21:30,16.782,0,16.782,0,0,0,16.782,0,16.782,20.496,0,20.496,0,0,0,20.496,0,20.496
23/08/2019 22:00,15.792,0,15.792,0,0,0,15.792,0,15.792,19.38,0,19.38,0,0,0,19.38,0,19.38
23/08/2019 22:30,14.763,0,14.763,0,0,0,14.763,0,14.763,18.09,0,18.09,0,0,0,18.09,0,18.09
23/08/2019 23:00,13.515,0,13.515,0,0,0,13.515,0,13.515,16.551,0,16.551,0,0,0,16.551,0,16.551
23/08/2019 23:30,12.522,0,12.522,0,0,0,12.522,0,12.522,15.337,0,15.337,0,0,0,15.337,0,15.337
24/08/2019 00:00,11.626,0.5626,11.63960458,0,0,0,11.626,0.5626,11.63960458,13.954,0,13.954,0,0,0,13.954,0,13.954
24/08/2019 00:30,10.708,0,10.708,0,0,0,10.708,0,10.708,13.148,0,13.148,0,0,0,13.148,0,13.148
24/08/2019 01:00,10.095,0,10.095,0,0,0,10.095,0,10.095,12.39,0,12.39,0,0,0,12.39,0,12.39
24/08/2019 01:30,10.341,0,10.341,0,0,0,10.341,0,10.341,12.628,0,12.628,0,0,0,12.628,0,12.628
24/08/2019 02:00,9.9558,0,9.9558,0,0,0,9.9558,0,9.9558,12.175,0,12.175,0,0,0,12.175,0,12.175
24/08/2019 02:30,9.8612,0,9.8612,0,0,0,9.8612,0,9.8612,12.032,0,12.032,0,0,0,12.032,0,12.032
24/08/2019 03:00,9.3352,0,9.3352,0,0,0,9.3352,0,9.3352,11.463,0,11.463,0,0,0,11.463,0,11.463
24/08/2019 03:30,9.1796,0,9.1796,0,0,0,9.1796,0,9.1796,11.266,0,11.266,0,0,0,11.266,0,11.266
24/08/2019 04:00,9.0432,0,9.0432,0,0,0,9.0432,0,9.0432,11.111,0,11.111,0,0,0,11.111,0,11.111
24/08/2019 04:30,8.9818,0,8.9818,0,0,0,8.9818,0,8.9818,11.036,0,11.036,0,0,0,11.036,0,11.036
24/08/2019 05:00,9.1104,0,9.1104,0,0,0,9.1104,0,9.1104,11.152,0,11.152,0,0,0,11.152,0,11.152
24/08/2019 05:30,9.3352,0,9.3352,0,0,0,9.3352,0,9.3352,11.416,0,11.416,0,0,0,11.416,0,11.416
24/08/2019 06:00,9.5578,0,9.5578,0,0,0,9.5578,0,9.5578,11.691,0,11.691,0,0,0,11.691,0,11.691
24/08/2019 06:30,10.219,0,10.219,0.005,0,0.005,10.214,0,10.214,12.493,0,12.493,0.005,0,0.005,12.488,0,12.488
24/08/2019 07:00,11.021,0,11.021,0.079,0,0.079,10.942,0,10.942,13.469,0,13.469,0.079,0,0.079,13.39,0,13.39
24/08/2019 07:30,12.456,0,12.456,0.241,0,0.241,12.215,0,12.215,15.059,0,15.059,0.241,0,0.241,14.818,0,14.818
24/08/2019 08:00,13.943,0,13.943,0.428,0,0.428,13.515,0,13.515,16.691,0,16.691,0.428,0,0.428,16.263,0,16.263
24/08/2019 08:30,15.1985,0,15.1985,0.8635,0,0.8635,14.335,0,14.335,18.2395,0,18.2395,0.8635,0,0.8635,17.376,0,17.376
24/08/2019 09:00,16.126,0,16.126,1.767,0,1.767,14.359,0,14.359,19.022,0,19.022,1.767,0,1.767,17.255,0,17.255
24/08/2019 09:30,17.126,1.3478,17.17895343,1.9,0,1.9,15.226,1.3478,15.28553698,19.297,0,19.297,1.9,0,1.9,17.397,0,17.397
24/08/2019 10:00,17.2005,2.3502,17.36031798,2.3585,0,2.3585,14.842,2.3502,15.02692264,19.1605,0,19.1605,2.3585,0,2.3585,16.802,0,16.802
24/08/2019 10:30,16.464,0.071,16.46415309,3.001,0,3.001,13.463,0.071,13.46318722,19.06,0.002,19.0600001,3.001,0,3.001,16.059,0.002,16.05900012
24/08/2019 11:00,15.9705,0.0788,15.9706944,3.8495,0,3.8495,12.121,0.0788,12.12125614,18.1495,0,18.1495,3.8495,0,3.8495,14.3,0,14.3
24/08/2019 11:30,15.6285,0.0902,15.62876029,4.2475,0,4.2475,11.381,0.0902,11.38135743,17.5475,0,17.5475,4.2475,0,4.2475,13.3,0,13.3
24/08/2019 12:00,15.2945,0.19,15.29568012,4.4995,0,4.4995,10.795,0.19,10.79667194,17.0025,0.002,17.00250012,4.4995,0,4.4995,12.503,0.002,12.50300016
24/08/2019 12:30,14.9905,0.119,14.99097233,4.6765,0,4.6765,10.314,0.119,10.31468647,16.5615,0,16.5615,4.6765,0,4.6765,11.885,0,11.885
24/08/2019 13:00,14.6807,0.0576,14.680813,4.7885,0,4.7885,9.8922,0.0576,9.892367694,16.0835,0,16.0835,4.7885,0,4.7885,11.295,0,11.295
24/08/2019 13:30,14.3941,0.0806,14.39432566,4.8325,0,4.8325,9.5616,0.0806,9.561939705,15.7245,0,15.7245,4.8325,0,4.8325,10.892,0,10.892
24/08/2019 14:00,14.0709,0.0538,14.07100285,4.8145,0,4.8145,9.2564,0.0538,9.256556347,15.2995,0,15.2995,4.8145,0,4.8145,10.485,0,10.485
24/08/2019 14:30,13.8483,0.0518,13.84839688,4.6995,0,4.6995,9.1488,0.0518,9.148946643,15.0385,0,15.0385,4.6995,0,4.6995,10.339,0,10.339
24/08/2019 15:00,13.8067,0.0922,13.80700785,4.5235,0,4.5235,9.2832,0.0922,9.28365785,15.0765,0,15.0765,4.5235,0,4.5235,10.553,0,10.553
24/08/2019 15:30,13.669,0.002,13.66900015,4.309,0,4.309,9.36,0.002,9.360000214,15.007,0,15.007,4.309,0,4.309,10.698,0,10.698
24/08/2019 16:00,13.7235,0,13.7235,3.6745,0,3.6745,10.049,0,10.049,15.2485,0,15.2485,3.6745,0,3.6745,11.574,0,11.574
24/08/2019 16:30,14.7235,0,14.7235,3.5375,0,3.5375,11.186,0,11.186,16.5395,0,16.5395,3.5375,0,3.5375,13.002,0,13.002
24/08/2019 17:00,15.77,0.0038,15.77000046,3.196,0,3.196,12.574,0.0038,12.57400057,18.087,0,18.087,3.196,0,3.196,14.891,0,14.891
24/08/2019 17:30,16.651,0,16.651,2.624,0,2.624,14.027,0,14.027,19.482,0,19.482,2.624,0,2.624,16.858,0,16.858
24/08/2019 18:00,17.2515,0.0038,17.25150042,1.7475,0,1.7475,15.504,0.0038,15.50400047,20.2335,0,20.2335,1.7475,0,1.7475,18.486,0,18.486
24/08/2019 18:30,17.337,0,17.337,0.777,0,0.777,16.56,0,16.56,20.793,0,20.793,0.777,0,0.777,20.016,0,20.016
24/08/2019 19:00,17.4155,0,17.4155,0.4425,0,0.4425,16.973,0,16.973,21.0385,0,21.0385,0.4425,0,0.4425,20.596,0,20.596
24/08/2019 19:30,17.1965,0,17.1965,0.2195,0,0.2195,16.977,0,16.977,20.8185,0,20.8185,0.2195,0,0.2195,20.599,0,20.599
24/08/2019 20:00,16.915,0,16.915,0.079,0,0.079,16.836,0,16.836,20.506,0,20.506,0.079,0,0.079,20.427,0,20.427
24/08/2019 20:30,16.618,0,16.618,0.006,0,0.006,16.612,0,16.612,20.178,0,20.178,0.006,0,0.006,20.172,0,20.172
24/08/2019 21:00,16.66,0,16.66,0,0,0,16.66,0,16.66,20.258,0,20.258,0,0,0,20.258,0,20.258
24/08/2019 21:30,15.948,0,15.948,0,0,0,15.948,0,15.948,19.444,0,19.444,0,0,0,19.444,0,19.444
24/08/2019 22:00,15.158,0,15.158,0,0,0,15.158,0,15.158,18.485,0,18.485,0,0,0,18.485,0,18.485
24/08/2019 22:30,14.507,0.8064,14.52939537,0,0,0,14.507,0.8064,14.52939537,17.288,0,17.288,0,0,0,17.288,0,17.288
24/08/2019 23:00,13.435,1.3536,13.50301662,0,0,0,13.435,1.3536,13.50301662,15.562,0,15.562,0,0,0,15.562,0,15.562
24/08/2019 23:30,12.47,1.2998,12.53755878,0,0,0,12.47,1.2998,12.53755878,14.453,0,14.453,0,0,0,14.453,0,14.453
25/08/2019 00:00,11.424,1.2078,11.48766977,0,0,0,11.424,1.2078,11.48766977,13.26,0,13.26,0,0,0,13.26,0,13.26
25/08/2019 00:30,10.971,1.2462,11.04155131,0,0,0,10.971,1.2462,11.04155131,12.751,0,12.751,0,0,0,12.751,0,12.751
25/08/2019 01:00,10.351,1.154,10.41512924,0,0,0,10.351,1.154,10.41512924,12.042,0,12.042,0,0,0,12.042,0,12.042
25/08/2019 01:30,10.085,0.0038,10.08500072,0,0,0,10.085,0.0038,10.08500072,12.309,0,12.309,0,0,0,12.309,0,12.309
25/08/2019 02:00,9.7162,0,9.7162,0,0,0,9.7162,0,9.7162,11.86,0,11.86,0,0,0,11.86,0,11.86
25/08/2019 02:30,9.385,0,9.385,0,0,0,9.385,0,9.385,11.462,0,11.462,0,0,0,11.462,0,11.462
25/08/2019 03:00,9.1528,0,9.1528,0,0,0,9.1528,0,9.1528,11.173,0,11.173,0,0,0,11.173,0,11.173
25/08/2019 03:30,8.9222,0,8.9222,0,0,0,8.9222,0,8.9222,10.899,0,10.899,0,0,0,10.899,0,10.899
25/08/2019 04:00,8.7534,0,8.7534,0,0,0,8.7534,0,8.7534,10.714,0,10.714,0,0,0,10.714,0,10.714
25/08/2019 04:30,8.713,0,8.713,0,0,0,8.713,0,8.713,10.673,0,10.673,0,0,0,10.673,0,10.673
25/08/2019 05:00,8.6324,0,8.6324,0,0,0,8.6324,0,8.6324,10.595,0,10.595,0,0,0,10.595,0,10.595
25/08/2019 05:30,8.7822,0,8.7822,0,0,0,8.7822,0,8.7822,10.758,0,10.758,0,0,0,10.758,0,10.758
25/08/2019 06:00,9.1142,0,9.1142,0,0,0,9.1142,0,9.1142,11.118,0,11.118,0,0,0,11.118,0,11.118
25/08/2019 06:30,9.7508,0,9.7508,0.001,0,0.001,9.7498,0,9.7498,11.85,0,11.85,0.001,0,0.001,11.849,0,11.849
25/08/2019 07:00,10.363,0,10.363,0.036,0,0.036,10.327,0,10.327,12.577,0,12.577,0.036,0,0.036,12.541,0,12.541
25/08/2019 07:30,11.2935,0,11.2935,0.2365,0,0.2365,11.057,0,11.057,13.5905,0,13.5905,0.2365,0,0.2365,13.354,0,13.354
25/08/2019 08:00,12.8365,0.5548,12.84848377,0.5015,0,0.5015,12.335,0.5548,12.34747051,14.9835,0,14.9835,0.5015,0,0.5015,14.482,0,14.482
25/08/2019 08:30,14.6635,1.7452,14.7669887,0.8895,0,0.8895,13.774,1.7452,13.88412039,16.6705,0,16.6705,0.8895,0,0.8895,15.781,0,15.781
25/08/2019 09:00,15.717,1.968,15.8397321,1.191,0,1.191,14.526,1.968,14.65870731,17.647,0,17.647,1.191,0,1.191,16.456,0,16.456
25/08/2019 09:30,16.399,2.1256,16.53618385,1.713,0,1.713,14.686,2.1256,14.83902865,18.225,0,18.225,1.713,0,1.713,16.512,0,16.512
25/08/2019 10:00,16.8415,2.4518,17.01903186,2.7025,0,2.7025,14.139,2.4518,14.35000503,18.4175,0,18.4175,2.7025,0,2.7025,15.715,0,15.715
25/08/2019 10:30,16.422,0.8794,16.44552913,3.462,0,3.462,12.96,0.8794,12.98980155,18.283,0,18.283,3.462,0,3.462,14.821,0,14.821
25/08/2019 11:00,15.97,0.0212,15.97001407,3.853,0,3.853,12.117,0.0212,12.11701855,17.8,0,17.8,3.853,0,3.853,13.947,0,13.947
25/08/2019 11:30,15.7945,0.0422,15.79455638,4.1165,0,4.1165,11.678,0.0422,11.67807625,17.4645,0,17.4645,4.1165,0,4.1165,13.348,0,13.348
25/08/2019 12:00,15.4145,0.0038,15.41450047,4.4205,0,4.4205,10.994,0.0038,10.99400066,16.9715,0,16.9715,4.4205,0,4.4205,12.551,0,12.551
25/08/2019 12:30,15.3765,0.098,15.37681229,4.5935,0,4.5935,10.783,0.098,10.78344532,16.8065,0,16.8065,4.5935,0,4.5935,12.213,0,12.213
25/08/2019 13:00,15.168,0.119,15.1684668,4.735,0,4.735,10.433,0.119,10.43367864,16.497,0,16.497,4.735,0,4.735,11.762,0,11.762
25/08/2019 13:30,14.769,0.0038,14.76900049,4.543,0,4.543,10.226,0.0038,10.22600071,15.928,0,15.928,4.543,0,4.543,11.385,0,11.385
25/08/2019 14:00,14.3801,0.0364,14.38014607,4.5515,0,4.5515,9.8286,0.0364,9.828667403,15.4645,0,15.4645,4.5515,0,4.5515,10.913,0,10.913
25/08/2019 14:30,14.2438,0.0326,14.24383731,4.348,0,4.348,9.8958,0.0326,9.895853697,15.323,0,15.323,4.348,0,4.348,10.975,0,10.975
25/08/2019 15:00,13.9292,0,13.9292,4.237,0,4.237,9.6922,0,9.6922,15.101,0,15.101,4.237,0,4.237,10.864,0,10.864
25/08/2019 15:30,13.8822,0,13.8822,4.192,0,4.192,9.6902,0,9.6902,15.191,0,15.191,4.192,0,4.192,10.999,0,10.999
25/08/2019 16:00,14.3015,0,14.3015,3.8895,0,3.8895,10.412,0,10.412,15.7705,0,15.7705,3.8895,0,3.8895,11.881,0,11.881
