Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/08/2019 16:30,14.662,0,14.662,3.521,0,3.521,11.141,0,11.141,16.443,0,16.443,3.521,0,3.521,12.922,0,12.922
25/08/2019 17:00,15.5065,0,15.5065,3.0835,0,3.0835,12.423,0,12.423,17.6735,0,17.6735,3.0835,0,3.0835,14.59,0,14.59
25/08/2019 17:30,16.599,0.002,16.59900012,2.562,0,2.562,14.037,0.002,14.03700014,19.122,0,19.122,2.562,0,2.562,16.56,0,16.56
25/08/2019 18:00,17.1855,0,17.1855,1.9565,0,1.9565,15.229,0,15.229,20.0715,0,20.0715,1.9565,0,1.9565,18.115,0,18.115
25/08/2019 18:30,17.3615,0,17.3615,1.3485,0,1.3485,16.013,0,16.013,20.4735,0,20.4735,1.3485,0,1.3485,19.125,0,19.125
25/08/2019 19:00,17.4695,0,17.4695,0.7465,0,0.7465,16.723,0,16.723,20.8775,0,20.8775,0.7465,0,0.7465,20.131,0,20.131
25/08/2019 19:30,17.1875,0,17.1875,0.2545,0,0.2545,16.933,0,16.933,20.5835,0,20.5835,0.2545,0,0.2545,20.329,0,20.329
25/08/2019 20:00,16.7645,0,16.7645,0.0835,0,0.0835,16.681,0,16.681,20.1675,0,20.1675,0.0835,0,0.0835,20.084,0,20.084
25/08/2019 20:30,16.8195,0,16.8195,0.0065,0,0.0065,16.813,0,16.813,20.1715,0,20.1715,0.0065,0,0.0065,20.165,0,20.165
25/08/2019 21:00,16.5805,0,16.5805,0.0005,0,0.0005,16.58,0,16.58,20.0625,0,20.0625,0.0005,0,0.0005,20.062,0,20.062
25/08/2019 21:30,16.189,0,16.189,0,0,0,16.189,0,16.189,19.609,0,19.609,0,0,0,19.609,0,19.609
25/08/2019 22:00,15.203,0,15.203,0,0,0,15.203,0,15.203,18.463,0,18.463,0,0,0,18.463,0,18.463
25/08/2019 22:30,14.202,0,14.202,0,0,0,14.202,0,14.202,17.299,0,17.299,0,0,0,17.299,0,17.299
25/08/2019 23:00,13.2,0.2036,13.20157009,0,0,0,13.2,0.2036,13.20157009,15.967,0,15.967,0,0,0,15.967,0,15.967
25/08/2019 23:30,12.142,0.1708,12.14320125,0,0,0,12.142,0.1708,12.14320125,14.634,0,14.634,0,0,0,14.634,0,14.634
26/08/2019 00:00,11.096,0,11.096,0,0,0,11.096,0,11.096,13.482,0,13.482,0,0,0,13.482,0,13.482
26/08/2019 00:30,10.477,0,10.477,0,0,0,10.477,0,10.477,12.792,0,12.792,0,0,0,12.792,0,12.792
26/08/2019 01:00,9.8366,0,9.8366,0,0,0,9.8366,0,9.8366,12.036,0,12.036,0,0,0,12.036,0,12.036
26/08/2019 01:30,10.001,0,10.001,0,0,0,10.001,0,10.001,12.238,0,12.238,0,0,0,12.238,0,12.238
26/08/2019 02:00,9.679,0,9.679,0,0,0,9.679,0,9.679,11.862,0,11.862,0,0,0,11.862,0,11.862
26/08/2019 02:30,9.4234,0,9.4234,0,0,0,9.4234,0,9.4234,11.499,0,11.499,0,0,0,11.499,0,11.499
26/08/2019 03:00,9.0798,0,9.0798,0,0,0,9.0798,0,9.0798,11.097,0,11.097,0,0,0,11.097,0,11.097
26/08/2019 03:30,8.882,0,8.882,0,0,0,8.882,0,8.882,10.881,0,10.881,0,0,0,10.881,0,10.881
26/08/2019 04:00,8.7744,0,8.7744,0,0,0,8.7744,0,8.7744,10.75,0,10.75,0,0,0,10.75,0,10.75
26/08/2019 04:30,8.7476,0,8.7476,0,0,0,8.7476,0,8.7476,10.716,0,10.716,0,0,0,10.716,0,10.716
26/08/2019 05:00,8.809,0,8.809,0,0,0,8.809,0,8.809,10.807,0,10.807,0,0,0,10.807,0,10.807
26/08/2019 05:30,8.9242,0,8.9242,0,0,0,8.9242,0,8.9242,10.981,0,10.981,0,0,0,10.981,0,10.981
26/08/2019 06:00,9.2372,0,9.2372,0,0,0,9.2372,0,9.2372,11.343,0,11.343,0,0,0,11.343,0,11.343
26/08/2019 06:30,9.9816,0,9.9816,0.011,0,0.011,9.9706,0,9.9706,12.203,0,12.203,0.011,0,0.011,12.192,0,12.192
26/08/2019 07:00,10.6995,0,10.6995,0.1345,0,0.1345,10.565,0,10.565,13.0365,0,13.0365,0.1345,0,0.1345,12.902,0,12.902
26/08/2019 07:30,11.9165,0,11.9165,0.2865,0,0.2865,11.63,0,11.63,14.4085,0,14.4085,0.2865,0,0.2865,14.122,0,14.122
26/08/2019 08:00,13.404,0,13.404,0.521,0,0.521,12.883,0,12.883,16.111,0,16.111,0.521,0,0.521,15.59,0,15.59
26/08/2019 08:30,14.7715,0,14.7715,0.9325,0,0.9325,13.839,0,13.839,17.6385,0,17.6385,0.9325,0,0.9325,16.706,0,16.706
26/08/2019 09:00,15.6545,0.0326,15.65453394,1.3575,0,1.3575,14.297,0.0326,14.29703717,18.6145,0,18.6145,1.3575,0,1.3575,17.257,0,17.257
26/08/2019 09:30,16.568,0.2016,16.56922649,1.8,0,1.8,14.768,0.2016,14.76937597,19.514,0,19.514,1.8,0,1.8,17.714,0,17.714
26/08/2019 10:00,16.605,0,16.605,2.268,0,2.268,14.337,0,14.337,19.42,0,19.42,2.268,0,2.268,17.152,0,17.152
26/08/2019 10:30,16.473,0.1094,16.47336327,3.058,0,3.058,13.415,0.1094,13.41544607,18.982,0.0518,18.98207068,3.058,0,3.058,15.924,0.0518,15.92408425
26/08/2019 11:00,16.035,0.19,16.03612562,3.688,0,3.688,12.347,0.19,12.34846181,18.142,0.1018,18.14228561,3.688,0,3.688,14.454,0.1018,14.45435849
26/08/2019 11:30,15.588,0.1556,15.58877658,3.664,0,3.664,11.924,0.1556,11.92501519,17.373,0.025,17.37301799,3.664,0,3.664,13.709,0.025,13.7090228
26/08/2019 12:00,15.349,0.1516,15.34974865,3.741,0,3.741,11.608,0.1516,11.6089899,16.908,0.0326,16.90803143,3.741,0,3.741,13.167,0.0326,13.16704036
26/08/2019 12:30,15.259,0.4858,15.26673124,4.11,0,4.11,11.149,0.4858,11.15957896,16.815,0.0576,16.81509865,4.11,0,4.11,12.705,0.0576,12.70513057
26/08/2019 13:00,15.148,2.7628,15.39788842,4.432,0,4.432,10.716,2.7628,11.06642308,16.316,0,16.316,4.432,0,4.432,11.884,0,11.884
26/08/2019 13:30,14.9475,2.64,15.17884568,4.4295,0,4.4295,10.518,2.64,10.84425765,16.0475,0,16.0475,4.4295,0,4.4295,11.618,0,11.618
26/08/2019 14:00,14.546,2.6152,14.77922146,4.257,0,4.257,10.289,2.6152,10.61615712,15.518,0,15.518,4.257,0,4.257,11.261,0,11.261
26/08/2019 14:30,14.674,2.5402,14.89224268,3.793,0,3.793,10.881,2.5402,11.17357494,15.726,0,15.726,3.793,0,3.793,11.933,0,11.933
26/08/2019 15:00,14.2625,2.4922,14.47860377,4.1325,0,4.1325,10.13,2.4922,10.43206407,15.2515,0,15.2515,4.1325,0,4.1325,11.119,0,11.119
26/08/2019 15:30,14.373,2.3636,14.5660473,3.871,0,3.871,10.502,2.3636,10.7646927,15.247,0,15.247,3.871,0,3.871,11.376,0,11.376
26/08/2019 16:00,14.486,2.2388,14.65798149,3.738,0,3.738,10.748,2.2388,10.97869434,15.588,0,15.588,3.738,0,3.738,11.85,0,11.85
26/08/2019 16:30,14.627,0,14.627,3.157,0,3.157,11.47,0,11.47,16.67,0,16.67,3.157,0,3.157,13.513,0,13.513
26/08/2019 17:00,15.992,0,15.992,2.306,0,2.306,13.686,0,13.686,18.346,0.025,18.34601703,2.306,0,2.306,16.04,0.025,16.04001948
26/08/2019 17:30,17.643,0.9964,17.67111377,1.181,0,1.181,16.462,0.9964,16.49212712,20.202,0.0556,20.20207651,1.181,0,1.181,19.021,0.0556,19.02108126
26/08/2019 18:00,18.6555,0.1536,18.65613232,1.1125,0,1.1125,17.543,0.1536,17.54367242,22.0675,0.098,22.0677176,1.1125,0,1.1125,20.955,0.098,20.95522916
26/08/2019 18:30,18.4825,0,18.4825,0.7745,0,0.7745,17.708,0,17.708,22.0555,0,22.0555,0.7745,0,0.7745,21.281,0,21.281
26/08/2019 19:00,18.113,0,18.113,0.547,0,0.547,17.566,0,17.566,21.869,0,21.869,0.547,0,0.547,21.322,0,21.322
26/08/2019 19:30,17.789,0,17.789,0.209,0,0.209,17.58,0,17.58,21.523,0,21.523,0.209,0,0.209,21.314,0,21.314
26/08/2019 20:00,17.2805,0,17.2805,0.0585,0,0.0585,17.222,0,17.222,20.9265,0,20.9265,0.0585,0,0.0585,20.868,0,20.868
26/08/2019 20:30,17.1515,0,17.1515,0.0015,0,0.0015,17.15,0,17.15,20.8335,0,20.8335,0.0015,0,0.0015,20.832,0,20.832
26/08/2019 21:00,17.109,0,17.109,0,0,0,17.109,0,17.109,20.884,0,20.884,0,0,0,20.884,0,20.884
26/08/2019 21:30,16.176,0,16.176,0,0,0,16.176,0,16.176,19.782,0,19.782,0,0,0,19.782,0,19.782
26/08/2019 22:00,15.21,0,15.21,0,0,0,15.21,0,15.21,18.553,0,18.553,0,0,0,18.553,0,18.553
26/08/2019 22:30,14.458,0.5434,14.46820817,0,0,0,14.458,0.5434,14.46820817,17.341,0,17.341,0,0,0,17.341,0,17.341
26/08/2019 23:00,13.282,0.5338,13.29272231,0,0,0,13.282,0.5338,13.29272231,15.861,0,15.861,0,0,0,15.861,0,15.861
26/08/2019 23:30,11.946,0,11.946,0,0,0,11.946,0,11.946,14.558,0,14.558,0,0,0,14.558,0,14.558
27/08/2019 00:00,10.837,0,10.837,0,0,0,10.837,0,10.837,13.278,0,13.278,0,0,0,13.278,0,13.278
27/08/2019 00:30,10.212,0,10.212,0,0,0,10.212,0,10.212,12.58,0,12.58,0,0,0,12.58,0,12.58
27/08/2019 01:00,9.8486,0,9.8486,0,0,0,9.8486,0,9.8486,12.127,0,12.127,0,0,0,12.127,0,12.127
27/08/2019 01:30,9.8612,0,9.8612,0,0,0,9.8612,0,9.8612,12.157,0,12.157,0,0,0,12.157,0,12.157
27/08/2019 02:00,9.4964,0,9.4964,0,0,0,9.4964,0,9.4964,11.745,0,11.745,0,0,0,11.745,0,11.745
27/08/2019 02:30,9.2506,0,9.2506,0,0,0,9.2506,0,9.2506,11.432,0,11.432,0,0,0,11.432,0,11.432
27/08/2019 03:00,8.9838,0,8.9838,0,0,0,8.9838,0,8.9838,11.094,0,11.094,0,0,0,11.094,0,11.094
27/08/2019 03:30,8.9356,0,8.9356,0,0,0,8.9356,0,8.9356,11.04,0,11.04,0,0,0,11.04,0,11.04
27/08/2019 04:00,8.8724,0,8.8724,0,0,0,8.8724,0,8.8724,10.963,0,10.963,0,0,0,10.963,0,10.963
27/08/2019 04:30,8.809,0,8.809,0,0,0,8.809,0,8.809,10.89,0,10.89,0,0,0,10.89,0,10.89
27/08/2019 05:00,8.8416,0,8.8416,0,0,0,8.8416,0,8.8416,10.929,0,10.929,0,0,0,10.929,0,10.929
27/08/2019 05:30,9.0472,0,9.0472,0,0,0,9.0472,0,9.0472,11.22,0,11.22,0,0,0,11.22,0,11.22
27/08/2019 06:00,9.5712,0,9.5712,0,0,0,9.5712,0,9.5712,11.902,0,11.902,0,0,0,11.902,0,11.902
27/08/2019 06:30,10.861,0,10.861,0,0,0,10.861,0,10.861,13.507,0,13.507,0,0,0,13.507,0,13.507
27/08/2019 07:00,12.0295,0,12.0295,0.0025,0,0.0025,12.027,0,12.027,14.9615,0,14.9615,0.0025,0,0.0025,14.959,0,14.959
27/08/2019 07:30,13.893,0.2496,13.89524196,0.04,0,0.04,13.853,0.2496,13.85524843,17.228,0,17.228,0.04,0,0.04,17.188,0,17.188
27/08/2019 08:00,15.416,0,15.416,0.122,0,0.122,15.294,0,15.294,19.136,0,19.136,0.122,0,0.122,19.014,0,19.014
27/08/2019 08:30,16.3775,0,16.3775,0.2225,0,0.2225,16.155,0,16.155,20.2555,0.025,20.25551543,0.2225,0,0.2225,20.033,0.025,20.0330156
27/08/2019 09:00,16.614,0,16.614,0.447,0,0.447,16.167,0,16.167,20.511,0.2764,20.51286226,0.447,0,0.447,20.064,0.2764,20.06590374
27/08/2019 09:30,16.9865,0.2592,16.98847747,0.5015,0,0.5015,16.485,0.2592,16.48703762,20.9245,0.5492,20.93170612,0.5015,0,0.5015,20.423,0.5492,20.430383
27/08/2019 10:00,17.5725,0.338,17.57575035,0.8305,0,0.8305,16.742,0.338,16.74541155,21.4225,0.935,21.44289466,0.8305,0,0.8305,20.592,0.935,20.61321637
27/08/2019 10:30,17.3835,0.407,17.38826389,1.0955,0,1.0955,16.288,0.407,16.29308421,20.6985,0.9196,20.71891808,1.0955,0,1.0955,19.603,0.9196,19.62455791
27/08/2019 11:00,17.452,0.601,17.46234535,0.965,0,0.965,16.487,0.601,16.49795048,20.78,1.104,20.809306,0.965,0,0.965,19.815,1.104,19.84573105
27/08/2019 11:30,17.281,0.53,17.28912551,1.19,0,1.19,16.091,0.53,16.09972612,20.44,1.058,20.46736339,1.19,0,1.19,19.25,1.058,19.27905247
27/08/2019 12:00,17.3815,0.526,17.3894571,1.3625,0,1.3625,16.019,0.526,16.02763354,20.2525,1.0618,20.28031498,1.3625,0,1.3625,18.89,1.0618,18.91981816
27/08/2019 12:30,17.92,0.7276,17.93476517,1.149,0,1.149,16.771,0.7276,16.78677583,19.735,0.9352,19.75714615,1.149,0,1.149,18.586,0.9352,18.60951356
27/08/2019 13:00,18.218,0.8026,18.23567083,1.474,0,1.474,16.744,0.8026,16.76322471,19.537,0.5492,19.54471769,1.474,0,1.474,18.063,0.5492,18.0713472
27/08/2019 13:30,18.4665,0.8084,18.48418602,2.1865,0,2.1865,16.28,0.8084,16.30005861,19.7775,0.5472,19.78506846,2.1865,0,2.1865,17.591,0.5472,17.59950877
27/08/2019 14:00,18.1285,0.8236,18.14719894,2.2675,0,2.2675,15.861,0.8236,15.88236878,19.2985,0.5012,19.30500722,2.2675,0,2.2675,17.031,0.5012,17.03837323
27/08/2019 14:30,17.265,0.937,17.29040757,4.251,0,4.251,13.014,0.937,13.04768811,18.476,0.1382,18.47651686,4.251,0,4.251,14.225,0.1382,14.22567131
27/08/2019 15:00,16.9415,0.622,16.95291439,11.3675,0,11.3675,5.574,0.622,5.608596973,18.4299,0,18.4299,11.3675,0,11.3675,7.0624,0,7.0624
27/08/2019 15:30,16.9435,0.6028,16.95421954,10.8935,0,10.8935,6.05,0.6028,6.079956237,18.5831,0,18.5831,10.8935,0,10.8935,7.6896,0,7.6896
27/08/2019 16:00,16.635,0.526,16.643314,10.587,0,10.587,6.048,0.526,6.070830256,18.4284,0,18.4284,10.587,0,10.587,7.8414,0,7.8414
27/08/2019 16:30,17.1795,0.3994,17.18414213,10.2905,0,10.2905,6.889,0.3994,6.900568191,19.0649,0,19.0649,10.2905,0,10.2905,8.7744,0,8.7744
27/08/2019 17:00,18.1457,0.3782,18.14964087,10.1835,0,10.1835,7.9622,0.3782,7.971177082,20.1695,0,20.1695,10.1835,0,10.1835,9.986,0,9.986
27/08/2019 17:30,19.1995,0.3686,19.20303794,10.1025,0,10.1025,9.097,0.3686,9.104464562,21.3895,0,21.3895,10.1025,0,10.1025,11.287,0,11.287
27/08/2019 18:00,19.5182,0.0038,19.51820037,10.018,0,10.018,9.5002,0.0038,9.50020076,21.868,0,21.868,10.018,0,10.018,11.85,0,11.85
27/08/2019 18:30,19.6716,0,19.6716,9.676,0,9.676,9.9956,0,9.9956,22.057,0,22.057,9.676,0,9.676,12.381,0,12.381
27/08/2019 19:00,19.1805,0.4876,19.1866968,3.6115,0,3.6115,15.569,0.4876,15.57663361,21.5475,0.0364,21.54753075,3.6115,0,3.6115,17.936,0.0364,17.93603694
27/08/2019 19:30,18.174,1.223,18.21510376,0.119,0,0.119,18.055,1.223,18.09637406,21.654,0,21.654,0.119,0,0.119,21.535,0,21.535
27/08/2019 20:00,17.1865,0.3494,17.19005127,0.0235,0,0.0235,17.163,0.3494,17.16655613,20.9155,0,20.9155,0.0235,0,0.0235,20.892,0,20.892
27/08/2019 20:30,16.91,0.2132,16.91134395,0,0,0,16.91,0.2132,16.91134395,20.471,0,20.471,0,0,0,20.471,0,20.471
27/08/2019 21:00,16.6642,0.0384,16.66424424,7.421,0,7.421,9.2432,0.0384,9.243279764,20.327,0,20.327,7.421,0,7.421,12.906,0,12.906
27/08/2019 21:30,15.7972,0,15.7972,6.201,0,6.201,9.5962,0,9.5962,19.303,0,19.303,6.201,0,6.201,13.102,0,13.102
27/08/2019 22:00,14.7285,0,14.7285,4.6235,0,4.6235,10.105,0,10.105,18.1575,0,18.1575,4.6235,0,4.6235,13.534,0,13.534
27/08/2019 22:30,13.6154,0,13.6154,8.85,0,8.85,4.7654,0,4.7654,16.8108,0,16.8108,8.85,0,8.85,7.9608,0,7.9608
27/08/2019 23:00,12.474,0.1728,12.47519683,8.851,0,8.851,3.623,0.1728,3.627118531,15.4406,0,15.4406,8.851,0,8.851,6.5896,0,6.5896
27/08/2019 23:30,11.6455,0,11.6455,0.7595,0,0.7595,10.886,0,10.886,13.7055,0.023,13.7055193,0.7595,0,0.7595,12.946,0.023,12.94602043
28/08/2019 00:00,10.952,0,10.952,0,0,0,10.952,0,10.952,12.305,0,12.305,0,0,0,12.305,0,12.305
28/08/2019 00:30,10.257,0,10.257,0.001,0,0.001,10.256,0,10.256,11.564,0,11.564,0.001,0,0.001,11.563,0,11.563
28/08/2019 01:00,9.6755,0,9.6755,6.0535,0,6.0535,3.622,0,3.622,11.0033,0,11.0033,6.0535,0,6.0535,4.9498,0,4.9498
28/08/2019 01:30,9.7556,0,9.7556,0,0,0,9.7556,0,9.7556,11.005,0,11.005,0,0,0,11.005,0,11.005
28/08/2019 02:00,9.5462,0,9.5462,0,0,0,9.5462,0,9.5462,10.756,0,10.756,0,0,0,10.756,0,10.756
28/08/2019 02:30,9.3006,0,9.3006,0,0,0,9.3006,0,9.3006,10.47,0,10.47,0,0,0,10.47,0,10.47
28/08/2019 03:00,8.9184,0,8.9184,0,0,0,8.9184,0,8.9184,10.062,0,10.062,0,0,0,10.062,0,10.062
28/08/2019 03:30,8.7744,0,8.7744,0,0,0,8.7744,0,8.7744,9.9118,0,9.9118,0,0,0,9.9118,0,9.9118
28/08/2019 04:00,8.7423,0,8.7423,0.0005,0,0.0005,8.7418,0,8.7418,9.8809,0,9.8809,0.0005,0,0.0005,9.8804,0,9.8804
28/08/2019 04:30,8.7534,0,8.7534,0,0,0,8.7534,0,8.7534,9.913,0,9.913,0,0,0,9.913,0,9.913
28/08/2019 05:00,8.761,0,8.761,0,0,0,8.761,0,8.761,9.9302,0,9.9302,0,0,0,9.9302,0,9.9302
28/08/2019 05:30,9.0874,0,9.0874,0,0,0,9.0874,0,9.0874,10.291,0,10.291,0,0,0,10.291,0,10.291
28/08/2019 06:00,9.5366,0,9.5366,0,0,0,9.5366,0,9.5366,10.807,0,10.807,0,0,0,10.807,0,10.807
28/08/2019 06:30,10.652,0,10.652,0,0,0,10.652,0,10.652,12.077,0,12.077,0,0,0,12.077,0,12.077
28/08/2019 07:00,11.6615,0,11.6615,0.0245,0,0.0245,11.637,0,11.637,13.1975,0,13.1975,0.0245,0,0.0245,13.173,0,13.173
28/08/2019 07:30,13.3275,0.434,13.33456457,0.0985,0,0.0985,13.229,0.434,13.23611714,14.9345,0,14.9345,0.0985,0,0.0985,14.836,0,14.836
28/08/2019 08:00,14.871,0,14.871,0.258,0,0.258,14.613,0,14.613,16.791,0,16.791,0.258,0,0.258,16.533,0,16.533
28/08/2019 08:30,16.3285,0,16.3285,6.9125,0,6.9125,9.416,0,9.416,18.2485,0,18.2485,6.9125,0,6.9125,11.336,0,11.336
28/08/2019 09:00,17.176,0.4532,17.18197795,0.766,0,0.766,16.41,0.4532,16.41625689,18.975,0.0884,18.97520592,0.766,0,0.766,18.209,0.0884,18.20921458
28/08/2019 09:30,17.8515,0.647,17.86322091,0.7085,0,0.7085,17.143,0.647,17.15520498,19.5225,0.3668,19.52594552,0.7085,0,0.7085,18.814,0.3668,18.81757525
28/08/2019 10:00,18.0445,0.8928,18.06657334,0.7565,0,0.7565,17.288,0.8928,17.31103798,19.5615,0.1708,19.56224565,0.7565,0,0.7565,18.805,0.1708,18.80577565
28/08/2019 10:30,18.0015,0.793,18.01895811,1.1535,0,1.1535,16.848,0.793,16.8666521,19.6465,0.3802,19.65017848,1.1535,0,1.1535,18.493,0.3802,18.49690788
28/08/2019 11:00,17.8625,0.7564,17.87850797,0.9355,0,0.9355,16.927,0.7564,16.94389182,19.4025,0.5664,19.41076545,0.9355,0,0.9355,18.467,0.5664,18.47568396
28/08/2019 11:30,17.882,0.7814,17.8990645,0.69,0,0.69,17.192,0.7814,17.20974869,19.433,0.5876,19.44188167,0.69,0,0.69,18.743,0.5876,18.75220848
28/08/2019 12:00,17.9905,0.7468,18.00599346,1.4885,0,1.4885,16.502,0.7468,16.51888962,19.5475,0.5568,19.55542847,1.4885,0,1.4885,18.059,0.5568,18.06758167
28/08/2019 12:30,17.3612,0.2688,17.36328076,9.577,0,9.577,7.7842,0.2688,7.788839649,19.078,0.0788,19.07816274,9.577,0,9.577,9.501,0.0788,9.501326773
28/08/2019 13:00,17.5882,0.0806,17.58838468,9.48,0,9.48,8.1082,0.0806,8.108600594,19.562,0,19.562,9.48,0,9.48,10.082,0,10.082
28/08/2019 13:30,17.4876,0.0058,17.48760096,9.65,0,9.65,7.8376,0.0058,7.837602146,19.44,0,19.44,9.65,0,9.65,9.79,0,9.79
28/08/2019 14:00,17.0625,0.53,17.07072952,3.0735,0,3.0735,13.989,0.53,13.99903643,18.8195,0.2688,18.82141955,3.0735,0,3.0735,15.746,0.2688,15.74829418
28/08/2019 14:30,16.737,0.672,16.75048516,0.494,0,0.494,16.243,0.672,16.25689494,18.528,0.098,18.52825917,0.494,0,0.494,18.034,0.098,18.03426627
28/08/2019 15:00,16.531,0.7584,16.54838758,0.342,0,0.342,16.189,0.7584,16.2067545,18.53,0.0038,18.53000039,0.342,0,0.342,18.188,0.0038,18.1880004
28/08/2019 15:30,16.8155,0.649,16.82801953,0.1725,0,0.1725,16.643,0.649,16.65564919,18.8775,0.1804,18.87836196,0.1725,0,0.1725,18.705,0.1804,18.70586991
28/08/2019 16:00,17.225,0.5318,17.23320737,0.273,0,0.273,16.952,0.5318,16.96033948,19.375,0.238,19.37646173,0.273,0,0.273,19.102,0.238,19.10348261
28/08/2019 16:30,17.6945,0.647,17.70632484,0.3915,0,0.3915,17.303,0.647,17.3150922,19.7915,0.0422,19.79154499,0.3915,0,0.3915,19.4,0.0422,19.4000459
28/08/2019 17:00,18.8605,0.793,18.8771637,0.6745,0,0.6745,18.186,0.793,18.20328116,21.0315,0.0212,21.03151068,0.6745,0,0.6745,20.357,0.0212,20.35701104
28/08/2019 17:30,19.901,0.6854,19.91279925,0.855,0,0.855,19.046,0.6854,19.0583286,22.1,0.0076,22.10000131,0.855,0,0.855,21.245,0.0076,21.24500136
28/08/2019 18:00,20.5855,1.1654,20.61846181,0.6575,0,0.6575,19.928,1.1654,19.96204752,22.6805,0.1478,22.68098157,0.6575,0,0.6575,22.023,0.1478,22.02349595
28/08/2019 18:30,19.746,3.049,19.98001294,0.546,0,0.546,19.2,3.049,19.44058644,22.556,0,22.556,0.546,0,0.546,22.01,0,22.01
28/08/2019 19:00,18.679,2.6842,18.87087626,0.284,0,0.284,18.395,2.6842,18.58980782,21.558,0,21.558,0.284,0,0.284,21.274,0,21.274
28/08/2019 19:30,18.146,2.9108,18.37797793,0.172,0,0.172,17.974,2.9108,18.20816939,21.018,0,21.018,0.172,0,0.172,20.846,0,20.846
28/08/2019 20:00,16.826,0.6144,16.83721365,0.053,0,0.053,16.773,0.6144,16.78424906,20.362,0,20.362,0.053,0,0.053,20.309,0,20.309
28/08/2019 20:30,16.6725,0.025,16.67251874,0.0305,0,0.0305,16.642,0.025,16.64201878,20.3555,0,20.3555,0.0305,0,0.0305,20.325,0,20.325
28/08/2019 21:00,16.691,0,16.691,9.496,0,9.496,7.195,0,7.195,20.366,0,20.366,9.496,0,9.496,10.87,0,10.87
28/08/2019 21:30,15.951,0.0096,15.95100289,0.171,0,0.171,15.78,0.0096,15.78000292,19.407,0.1172,19.40735389,0.171,0,0.171,19.236,0.1172,19.23635703
28/08/2019 22:00,15.297,0,15.297,0,0,0,15.297,0,15.297,17.843,1.2844,17.88916802,0,0,0,17.843,1.2844,17.88916802
28/08/2019 22:30,14.375,0,14.375,0,0,0,14.375,0,14.375,16.811,1.033,16.84270792,0,0,0,16.811,1.033,16.84270792
28/08/2019 23:00,13.1992,0,13.1992,4.895,0,4.895,8.3042,0,8.3042,15.063,0,15.063,4.895,0,4.895,10.168,0,10.168
28/08/2019 23:30,12.2265,0,12.2265,0.1695,0,0.1695,12.057,0,12.057,13.7135,0,13.7135,0.1695,0,0.1695,13.544,0,13.544
29/08/2019 00:00,11.271,0,11.271,0,0,0,11.271,0,11.271,12.651,0,12.651,0,0,0,12.651,0,12.651
29/08/2019 00:30,10.64,0,10.64,0,0,0,10.64,0,10.64,11.962,0.0096,11.96200385,0,0,0,11.962,0.0096,11.96200385
29/08/2019 01:00,10.021,0,10.021,0,0,0,10.021,0,10.021,11.283,0,11.283,0,0,0,11.283,0,11.283
29/08/2019 01:30,10.035,0,10.035,0,0,0,10.035,0,10.035,11.313,0,11.313,0,0,0,11.313,0,11.313
29/08/2019 02:00,9.7063,0,9.7063,0.0035,0,0.0035,9.7028,0,9.7028,10.9285,0,10.9285,0.0035,0,0.0035,10.925,0,10.925
29/08/2019 02:30,9.41,0,9.41,0.002,0,0.002,9.408,0,9.408,10.568,0,10.568,0.002,0,0.002,10.566,0,10.566
29/08/2019 03:00,9.1008,0,9.1008,0,0,0,9.1008,0,9.1008,10.224,0,10.224,0,0,0,10.224,0,10.224
29/08/2019 03:30,8.9472,0,8.9472,0,0,0,8.9472,0,8.9472,10.062,0,10.062,0,0,0,10.062,0,10.062
29/08/2019 04:00,8.8474,0,8.8474,0,0,0,8.8474,0,8.8474,9.9618,0,9.9618,0,0,0,9.9618,0,9.9618
29/08/2019 04:30,8.8302,0,8.8302,0,0,0,8.8302,0,8.8302,9.9438,0,9.9438,0,0,0,9.9438,0,9.9438
29/08/2019 05:00,8.9472,0,8.9472,0,0,0,8.9472,0,8.9472,10.058,0,10.058,0,0,0,10.058,0,10.058
29/08/2019 05:30,9.2122,0,9.2122,0,0,0,9.2122,0,9.2122,10.363,0,10.363,0,0,0,10.363,0,10.363
29/08/2019 06:00,9.767,0,9.767,0,0,0,9.767,0,9.767,11.011,0,11.011,0,0,0,11.011,0,11.011
29/08/2019 06:30,10.9925,0,10.9925,0.0005,0,0.0005,10.992,0,10.992,12.3805,0,12.3805,0.0005,0,0.0005,12.38,0,12.38
29/08/2019 07:00,12.1145,0,12.1145,0.0435,0,0.0435,12.071,0,12.071,13.6465,0,13.6465,0.0435,0,0.0435,13.603,0,13.603
29/08/2019 07:30,13.8595,0,13.8595,0.1295,0,0.1295,13.73,0,13.73,15.5375,0,15.5375,0.1295,0,0.1295,15.408,0,15.408
29/08/2019 08:00,15.5885,1.4304,15.65398915,2.7715,0,2.7715,12.817,1.4304,12.8965706,17.0315,0,17.0315,2.7715,0,2.7715,14.26,0,14.26
29/08/2019 08:30,16.982,2.6342,17.18509045,1.101,0,1.101,15.881,2.6342,16.09798654,18.059,0,18.059,1.101,0,1.101,16.958,0,16.958
29/08/2019 09:00,18.212,2.784,18.423561,1.145,0,1.145,17.067,2.784,17.29257485,19.289,0.0058,19.28900087,1.145,0,1.145,18.144,0.0058,18.14400093
29/08/2019 09:30,18.253,0.695,18.26622659,1.323,0,1.323,16.93,0.695,16.94425935,19.851,0.0134,19.85100452,1.323,0,1.323,18.528,0.0134,18.52800485
29/08/2019 10:00,18.433,0.9696,18.4584835,1.606,0,1.606,16.827,0.9696,16.85491184,20.028,0.0826,20.02817033,1.606,0,1.606,18.422,0.0826,18.42218518
29/08/2019 10:30,17.9755,0.935,17.9998007,1.3865,0,1.3865,16.589,0.935,16.61532865,19.4075,0.0288,19.40752137,1.3865,0,1.3865,18.021,0.0288,18.02102301
29/08/2019 11:00,17.436,0.9004,17.45923298,1.333,0,1.333,16.103,0.9004,16.12815331,19.062,0.023,19.06201388,1.333,0,1.333,17.729,0.023,17.72901492
29/08/2019 11:30,17.311,0.9274,17.33582394,1.135,0,1.135,16.176,0.9274,16.20256297,18.98,0.1056,18.98029376,1.135,0,1.135,17.845,0.1056,17.84531245
29/08/2019 12:00,17.7765,0.8812,17.79832761,1.0865,0,1.0865,16.69,0.8812,16.71324665,19.4535,0.0614,19.4535969,1.0865,0,1.0865,18.367,0.0614,18.36710263
29/08/2019 12:30,18.131,0.8832,18.15249854,1.657,0,1.657,16.474,0.8832,16.49765796,19.457,0.0038,19.45700037,1.657,0,1.657,17.8,0.0038,17.80000041
29/08/2019 13:00,17.7575,0.8026,17.77562862,1.9385,0,1.9385,15.819,0.8026,15.83934745,19.2435,0,19.2435,1.9385,0,1.9385,17.305,0,17.305
29/08/2019 13:30,17.0535,0.7162,17.06853259,1.6585,0,1.6585,15.395,0.7162,15.41165038,18.2855,0,18.2855,1.6585,0,1.6585,16.627,0,16.627
29/08/2019 14:00,17.5625,0.7008,17.57647652,1.8745,0,1.8745,15.688,0.7008,15.70364495,18.7325,0,18.7325,1.8745,0,1.8745,16.858,0,16.858
29/08/2019 14:30,16.3155,0.4742,16.32238971,2.0005,0,2.0005,14.315,0.4742,14.32285204,18.1585,0.0556,18.15858512,2.0005,0,2.0005,16.158,0.0556,16.15809566
29/08/2019 15:00,16.089,0.3456,16.0927114,2.53,0,2.53,13.559,0.3456,13.56340372,18.32,0.0192,18.32001006,2.53,0,2.53,15.79,0.0192,15.79001167
29/08/2019 15:30,16.207,0.3264,16.21028642,2.586,0,2.586,13.621,0.3264,13.6249102,18.538,0,18.538,2.586,0,2.586,15.952,0,15.952
29/08/2019 16:00,16.386,0.4224,16.39144343,2.424,0,2.424,13.962,0.4224,13.96838809,18.757,0.0442,18.75705208,2.424,0,2.424,16.333,0.0442,16.33305981
29/08/2019 16:30,16.44,0.0268,16.44002184,2.119,0,2.119,14.321,0.0268,14.32102508,19.2,0.1286,19.20043067,2.119,0,2.119,17.081,0.1286,17.0814841
29/08/2019 17:00,16.9605,0.0268,16.96052117,1.6365,0,1.6365,15.324,0.0268,15.32402344,19.9875,0.1652,19.98818269,1.6365,0,1.6365,18.351,0.1652,18.35174357
29/08/2019 17:30,17.865,0.0826,17.86519095,1.57,0,1.57,16.295,0.0826,16.29520935,21.169,0.2324,21.17027564,1.57,0,1.57,19.599,0.2324,19.60037782
29/08/2019 18:00,18.0955,0.0058,18.09550093,1.0245,0,1.0245,17.071,0.0058,17.07100099,21.8435,0.1958,21.84437753,1.0245,0,1.0245,20.819,0.1958,20.81992072
29/08/2019 18:30,18.0255,0.0326,18.02552948,0.6615,0,0.6615,17.364,0.0326,17.3640306,21.8315,0.0364,21.83153035,0.6615,0,0.6615,21.17,0.0364,21.17003129
29/08/2019 19:00,17.593,0.1402,17.59355862,0.382,0,0.382,17.211,0.1402,17.21157102,21.394,0,21.394,0.382,0,0.382,21.012,0,21.012
29/08/2019 19:30,17.0695,0.288,17.07192942,0.1865,0,0.1865,16.883,0.288,16.88545626,21.0285,0,21.0285,0.1865,0,0.1865,20.842,0,20.842
29/08/2019 20:00,16.7265,0.2688,16.72865971,0.0515,0,0.0515,16.675,0.2688,16.67716638,20.6335,0,20.6335,0.0515,0,0.0515,20.582,0,20.582
29/08/2019 20:30,16.4945,0.0692,16.49464516,0.0015,0,0.0015,16.493,0.0692,16.49314517,20.5575,0,20.5575,0.0015,0,0.0015,20.556,0,20.556
29/08/2019 21:00,16.517,0.0154,16.51700718,0,0,0,16.517,0.0154,16.51700718,20.551,0,20.551,0,0,0,20.551,0,20.551
29/08/2019 21:30,15.913,0.0192,15.91301158,0,0,0,15.913,0.0192,15.91301158,19.692,0,19.692,0,0,0,19.692,0,19.692
29/08/2019 22:00,14.888,0,14.888,0,0,0,14.888,0,14.888,18.432,0,18.432,0,0,0,18.432,0,18.432
29/08/2019 22:30,13.922,0,13.922,0,0,0,13.922,0,13.922,17.251,0,17.251,0,0,0,17.251,0,17.251
29/08/2019 23:00,12.824,0.5242,12.83470925,0,0,0,12.824,0.5242,12.83470925,15.7,0,15.7,0,0,0,15.7,0,15.7
29/08/2019 23:30,11.61,0,11.61,0,0,0,11.61,0,11.61,14.383,0,14.383,0,0,0,14.383,0,14.383
30/08/2019 00:00,10.713,0,10.713,0,0,0,10.713,0,10.713,13.271,0,13.271,0,0,0,13.271,0,13.271
30/08/2019 00:30,9.9504,0,9.9504,0,0,0,9.9504,0,9.9504,12.436,0,12.436,0,0,0,12.436,0,12.436
30/08/2019 01:00,9.4848,0,9.4848,0,0,0,9.4848,0,9.4848,11.875,0,11.875,0,0,0,11.875,0,11.875
30/08/2019 01:30,9.5444,0,9.5444,0,0,0,9.5444,0,9.5444,11.946,0,11.946,0,0,0,11.946,0,11.946
30/08/2019 02:00,9.096,0,9.096,0.001,0,0.001,9.095,0,9.095,11.448,0,11.448,0.001,0,0.001,11.447,0,11.447
30/08/2019 02:30,8.8825,0,8.8825,0.0025,0,0.0025,8.88,0,8.88,11.1715,0,11.1715,0.0025,0,0.0025,11.169,0,11.169
30/08/2019 03:00,8.4732,0,8.4732,0.004,0,0.004,8.4692,0,8.4692,10.694,0,10.694,0.004,0,0.004,10.69,0,10.69
30/08/2019 03:30,8.5139,0.1498,8.515217745,0.0025,0,0.0025,8.5114,0.1498,8.512718132,10.7525,0,10.7525,0.0025,0,0.0025,10.75,0,10.75
30/08/2019 04:00,8.042,1.3286,8.151008647,0.001,0,0.001,8.041,1.3286,8.150022022,10.717,0,10.717,0.001,0,0.001,10.716,0,10.716
30/08/2019 04:30,7.8735,0.2708,7.878155551,0.0015,0,0.0015,7.872,0.2708,7.876656438,11.0015,0,11.0015,0.0015,0,0.0015,11,0,11
30/08/2019 05:00,7.8053,0,7.8053,0.0005,0,0.0005,7.8048,0,7.8048,11.0685,0,11.0685,0.0005,0,0.0005,11.068,0,11.068
30/08/2019 05:30,8.0069,0,8.0069,0.0005,0,0.0005,8.0064,0,8.0064,11.3515,0,11.3515,0.0005,0,0.0005,11.351,0,11.351
30/08/2019 06:00,8.3717,0,8.3717,0.0005,0,0.0005,8.3712,0,8.3712,11.8455,0,11.8455,0.0005,0,0.0005,11.845,0,11.845
30/08/2019 06:30,9.5502,0,9.5502,0.002,0,0.002,9.5482,0,9.5482,13.307,0,13.307,0.002,0,0.002,13.305,0,13.305
30/08/2019 07:00,10.646,0.2438,10.64879122,0.021,0,0.021,10.625,0.2438,10.62779673,14.577,0,14.577,0.021,0,0.021,14.556,0,14.556
30/08/2019 07:30,12.9495,0,12.9495,0.1475,0,0.1475,12.802,0,12.802,16.1735,0,16.1735,0.1475,0,0.1475,16.026,0,16.026
30/08/2019 08:00,14.5455,0,14.5455,0.4195,0,0.4195,14.126,0,14.126,17.8855,0,17.8855,0.4195,0,0.4195,17.466,0,17.466
30/08/2019 08:30,15.9215,0,15.9215,0.8365,0,0.8365,15.085,0,15.085,19.3475,0.0058,19.34750087,0.8365,0,0.8365,18.511,0.0058,18.51100091
30/08/2019 09:00,16.6705,0.096,16.67077641,0.8805,0,0.8805,15.79,0.096,15.79029183,20.0995,0.215,20.10064987,0.8805,0,0.8805,19.219,0.215,19.22020255
30/08/2019 09:30,17.136,0.3764,17.1401334,1.203,0,1.203,15.933,0.3764,15.9374454,20.511,0.2842,20.51296884,1.203,0,1.203,19.308,0.2842,19.3100915
30/08/2019 10:00,17.4635,0.5012,17.4706907,1.8005,0,1.8005,15.663,0.5012,15.67101689,20.6295,0.338,20.63226876,1.8005,0,1.8005,18.829,0.338,18.83203348
30/08/2019 10:30,16.8175,0.5242,16.82566765,1.5385,0,1.5385,15.279,0.5242,15.28798962,19.9555,0.3322,19.95826488,1.5385,0,1.5385,18.417,0.3322,18.41999582
30/08/2019 11:00,17.0255,0.311,17.02834024,1.4595,0,1.4595,15.566,0.311,15.56910649,19.6975,0.7526,19.71187239,1.4595,0,1.4595,18.238,0.7526,18.2535216
30/08/2019 11:30,16.7305,0.1516,16.73118683,1.3055,0,1.3055,15.425,0.1516,15.42574496,19.3325,0.9388,19.35528098,1.3055,0,1.3055,18.027,0.9388,18.0514286
30/08/2019 12:00,16.597,0.05,16.59707531,1.817,0,1.817,14.78,0.05,14.78008457,19.345,0.8276,19.36269472,1.817,0,1.817,17.528,0.8276,17.54752706
30/08/2019 12:30,15.9695,0,15.9695,1.6515,0,1.6515,14.318,0,14.318,18.7625,0.5204,18.76971557,1.6515,0,1.6515,17.111,0.5204,17.11891168
30/08/2019 13:00,15.677,0,15.677,1.873,0,1.873,13.804,0,13.804,18.308,0.4532,18.31360844,1.873,0,1.873,16.435,0.4532,16.44124737
30/08/2019 13:30,15.5575,0,15.5575,1.5295,0,1.5295,14.028,0,14.028,18.0725,0.0212,18.07251243,1.5295,0,1.5295,16.543,0.0212,16.54301358
30/08/2019 14:00,15.3135,0,15.3135,1.5375,0,1.5375,13.776,0,13.776,17.5675,0.0096,17.56750262,1.5375,0,1.5375,16.03,0.0096,16.03000287
30/08/2019 14:30,14.952,0,14.952,1.748,0,1.748,13.204,0,13.204,17.131,0.0212,17.13101312,1.748,0,1.748,15.383,0.0212,15.38301461
30/08/2019 15:00,14.7955,0,14.7955,1.7825,0,1.7825,13.013,0,13.013,16.7945,0,16.7945,1.7825,0,1.7825,15.012,0,15.012
30/08/2019 15:30,14.846,0,14.846,1.206,0,1.206,13.64,0,13.64,16.812,0,16.812,1.206,0,1.206,15.606,0,15.606
30/08/2019 16:00,15.2165,2.062,15.35557606,1.3575,0,1.3575,13.859,2.062,14.01155684,16.7695,0,16.7695,1.3575,0,1.3575,15.412,0,15.412
30/08/2019 16:30,15.5915,2.1716,15.74200492,1.7275,0,1.7275,13.864,2.1716,14.03304466,17.3675,0,17.3675,1.7275,0,1.7275,15.64,0,15.64
30/08/2019 17:00,16.4545,2.2118,16.60248865,1.3825,0,1.3825,15.072,2.2118,15.2334252,18.3845,0,18.3845,1.3825,0,1.3825,17.002,0,17.002
30/08/2019 17:30,17.3225,2.3348,17.47913892,0.7525,0,0.7525,16.57,2.3348,16.73368432,19.7585,0,19.7585,0.7525,0,0.7525,19.006,0,19.006
30/08/2019 18:00,17.905,2.2272,18.0429888,0.969,0,0.969,16.936,2.2272,17.08181828,20.737,0,20.737,0.969,0,0.969,19.768,0,19.768
30/08/2019 18:30,18.184,1.753,18.26830219,0.639,0,0.639,17.545,1.753,17.63235758,21.456,0,21.456,0.639,0,0.639,20.817,0,20.817
30/08/2019 19:00,17.97,0,17.97,0.264,0,0.264,17.706,0,17.706,21.835,0,21.835,0.264,0,0.264,21.571,0,21.571
30/08/2019 19:30,17.4585,0,17.4585,4.0915,0,4.0915,13.367,0,13.367,21.3825,0,21.3825,4.0915,0,4.0915,17.291,0,17.291
30/08/2019 20:00,17.132,0,17.132,9.82,0,9.82,7.312,0,7.312,20.997,0,20.997,9.82,0,9.82,11.177,0,11.177
30/08/2019 20:30,17.166,0,17.166,2.004,0,2.004,15.162,0,15.162,21.031,0,21.031,2.004,0,2.004,19.027,0,19.027
30/08/2019 21:00,17.082,0,17.082,0,0,0,17.082,0,17.082,20.949,0,20.949,0,0,0,20.949,0,20.949
30/08/2019 21:30,16.445,0,16.445,0,0,0,16.445,0,16.445,20.112,0,20.112,0,0,0,20.112,0,20.112
30/08/2019 22:00,15.479,0.1786,15.48003033,0,0,0,15.479,0.1786,15.48003033,18.703,0,18.703,0,0,0,18.703,0,18.703
30/08/2019 22:30,14.59,0.6394,14.60400398,0,0,0,14.59,0.6394,14.60400398,17.395,0,17.395,0,0,0,17.395,0,17.395
30/08/2019 23:00,13.221,0,13.221,0,0,0,13.221,0,13.221,16.068,0,16.068,0,0,0,16.068,0,16.068
30/08/2019 23:30,12.361,0,12.361,0,0,0,12.361,0,12.361,15.021,0,15.021,0,0,0,15.021,0,15.021
31/08/2019 00:00,11.409,0,11.409,0,0,0,11.409,0,11.409,13.891,0,13.891,0,0,0,13.891,0,13.891
31/08/2019 00:30,10.673,0,10.673,0,0,0,10.673,0,10.673,13.092,0,13.092,0,0,0,13.092,0,13.092
31/08/2019 01:00,9.8424,0.7296,9.869404943,0,0,0,9.8424,0.7296,9.869404943,12.507,0,12.507,0,0,0,12.507,0,12.507
31/08/2019 01:30,9.7637,0.4204,9.772746484,0.0005,0,0.0005,9.7632,0.4204,9.772246947,12.9545,0,12.9545,0.0005,0,0.0005,12.954,0,12.954
31/08/2019 02:00,9.2589,0,9.2589,0.0005,0,0.0005,9.2584,0,9.2584,12.6305,0,12.6305,0.0005,0,0.0005,12.63,0,12.63
31/08/2019 02:30,8.9184,0,8.9184,0,0,0,8.9184,0,8.9184,12.221,0,12.221,0,0,0,12.221,0,12.221
31/08/2019 03:00,8.6246,0,8.6246,0,0,0,8.6246,0,8.6246,11.864,0,11.864,0,0,0,11.864,0,11.864
31/08/2019 03:30,8.5753,0,8.5753,0.0005,0,0.0005,8.5748,0,8.5748,11.7875,0,11.7875,0.0005,0,0.0005,11.787,0,11.787
31/08/2019 04:00,8.3608,0,8.3608,0.001,0,0.001,8.3598,0,8.3598,11.544,0,11.544,0.001,0,0.001,11.543,0,11.543
31/08/2019 04:30,8.3431,0,8.3431,0.0025,0,0.0025,8.3406,0,8.3406,11.5415,0,11.5415,0.0025,0,0.0025,11.539,0,11.539
31/08/2019 05:00,8.2509,0,8.2509,0.0025,0,0.0025,8.2484,0,8.2484,11.4535,0,11.4535,0.0025,0,0.0025,11.451,0,11.451
31/08/2019 05:30,8.4361,0,8.4361,0.0035,0,0.0035,8.4326,0,8.4326,11.6615,0,11.6615,0.0035,0,0.0035,11.658,0,11.658
31/08/2019 06:00,8.6483,0,8.6483,0.0025,0,0.0025,8.6458,0,8.6458,11.9545,0,11.9545,0.0025,0,0.0025,11.952,0,11.952
31/08/2019 06:30,9.4514,0,9.4514,0.003,0,0.003,9.4484,0,9.4484,12.892,0,12.892,0.003,0,0.003,12.889,0,12.889
31/08/2019 07:00,10.229,0,10.229,0.027,0,0.027,10.202,0,10.202,13.72,0,13.72,0.027,0,0.027,13.693,0,13.693
31/08/2019 07:30,11.631,0,11.631,0.103,0,0.103,11.528,0,11.528,15.34,0,15.34,0.103,0,0.103,15.237,0,15.237
31/08/2019 08:00,12.9885,0.4684,12.99694313,0.5105,0,0.5105,12.478,0.4684,12.48678832,16.4065,0,16.4065,0.5105,0,0.5105,15.896,0,15.896
31/08/2019 08:30,14.899,0,14.899,0.72,0,0.72,14.179,0,14.179,17.791,0,17.791,0.72,0,0.72,17.071,0,17.071
31/08/2019 09:00,15.6625,0.0192,15.66251177,0.9765,0,0.9765,14.686,0.0192,14.68601255,18.4045,0,18.4045,0.9765,0,0.9765,17.428,0,17.428
31/08/2019 09:30,16.564,0.192,16.56511274,0.835,0,0.835,15.729,0.192,15.7301718,19.487,0,19.487,0.835,0,0.835,18.652,0,18.652
31/08/2019 10:00,16.535,0.1862,16.53604836,1.436,0,1.436,15.099,0.1862,15.10014806,19.661,0,19.661,1.436,0,1.436,18.225,0,18.225
31/08/2019 10:30,16.801,0,16.801,0.8,0,0.8,16.001,0,16.001,20.261,0,20.261,0.8,0,0.8,19.461,0,19.461
31/08/2019 11:00,17.093,0.002,17.09300012,0.586,0,0.586,16.507,0.002,16.50700012,20.646,0,20.646,0.586,0,0.586,20.06,0,20.06
31/08/2019 11:30,16.99,0.0096,16.99000271,0.918,0,0.918,16.072,0.0096,16.07200287,20.374,0.0096,20.37400226,0.918,0,0.918,19.456,0.0096,19.45600237
31/08/2019 12:00,16.573,0,16.573,1.242,0,1.242,15.331,0,15.331,19.95,0,19.95,1.242,0,1.242,18.708,0,18.708
31/08/2019 12:30,16.3025,0.0038,16.30250044,2.8815,0,2.8815,13.421,0.0038,13.42100054,19.1365,0,19.1365,2.8815,0,2.8815,16.255,0,16.255
31/08/2019 13:00,15.787,0,15.787,3.01,0,3.01,12.777,0,12.777,18.236,0,18.236,3.01,0,3.01,15.226,0,15.226
31/08/2019 13:30,15.3505,0,15.3505,3.2525,0,3.2525,12.098,0,12.098,17.5025,0,17.5025,3.2525,0,3.2525,14.25,0,14.25
31/08/2019 14:00,14.739,0.046,14.73907178,4.096,0,4.096,10.643,0.046,10.64309941,16.451,0,16.451,4.096,0,4.096,12.355,0,12.355
31/08/2019 14:30,14.778,2.3712,14.96702621,3.147,0,3.147,11.631,2.3712,11.87024644,15.71,0,15.71,3.147,0,3.147,12.563,0,12.563
31/08/2019 15:00,14.076,0.3956,14.08155799,4.168,0,4.168,9.908,0.3956,9.915894481,15.494,0,15.494,4.168,0,4.168,11.326,0,11.326
31/08/2019 15:30,13.8222,0,13.8222,3.867,0,3.867,9.9552,0,9.9552,15.74,0,15.74,3.867,0,3.867,11.873,0,11.873
31/08/2019 16:00,13.9065,0,13.9065,3.8465,0,3.8465,10.06,0,10.06,15.8925,0,15.8925,3.8465,0,3.8465,12.046,0,12.046
31/08/2019 16:30,14.3335,0,14.3335,3.5595,0,3.5595,10.774,0,10.774,16.4405,0,16.4405,3.5595,0,3.5595,12.881,0,12.881
31/08/2019 17:00,14.804,0,14.804,3.058,0,3.058,11.746,0,11.746,17.307,0,17.307,3.058,0,3.058,14.249,0,14.249
31/08/2019 17:30,16.1185,0,16.1185,2.5575,0,2.5575,13.561,0,13.561,18.8065,0,18.8065,2.5575,0,2.5575,16.249,0,16.249
31/08/2019 18:00,16.904,0,16.904,1.92,0,1.92,14.984,0,14.984,19.806,0,19.806,1.92,0,1.92,17.886,0,17.886
31/08/2019 18:30,17.2505,0.6586,17.26306764,1.3855,0,1.3855,15.865,0.6586,15.87866427,20.2575,0,20.2575,1.3855,0,1.3855,18.872,0,18.872
31/08/2019 19:00,16.916,0,16.916,0.656,0,0.656,16.26,0,16.26,20.392,0,20.392,0.656,0,0.656,19.736,0,19.736
31/08/2019 19:30,16.6665,0,16.6665,0.1885,0,0.1885,16.478,0,16.478,20.1885,0,20.1885,0.1885,0,0.1885,20,0,20
31/08/2019 20:00,16.534,0,16.534,0.065,0,0.065,16.469,0,16.469,19.972,0,19.972,0.065,0,0.065,19.907,0,19.907
31/08/2019 20:30,16.606,0,16.606,0.001,0,0.001,16.605,0,16.605,20.147,0,20.147,0.001,0,0.001,20.146,0,20.146
31/08/2019 21:00,16.32,0,16.32,0,0,0,16.32,0,16.32,19.932,0,19.932,0,0,0,19.932,0,19.932
31/08/2019 21:30,15.734,0.1978,15.73524327,0,0,0,15.734,0.1978,15.73524327,19.008,0,19.008,0,0,0,19.008,0,19.008
31/08/2019 22:00,14.96,0.4608,14.96709513,0.001,0,0.001,14.959,0.4608,14.9660956,17.845,0,17.845,0.001,0,0.001,17.844,0,17.844
31/08/2019 22:30,14.115,0,14.115,0,0,0,14.115,0,14.115,17.029,0,17.029,0,0,0,17.029,0,17.029
31/08/2019 23:00,13.122,0,13.122,0,0,0,13.122,0,13.122,15.876,0,15.876,0,0,0,15.876,0,15.876
31/08/2019 23:30,12.242,0,12.242,0,0,0,12.242,0,12.242,14.871,0,14.871,0,0,0,14.871,0,14.871
01/09/2019 00:00,11.249,0,11.249,0,0,0,11.249,0,11.249,13.701,0,13.701,0,0,0,13.701,0,13.701
01/09/2019 00:30,10.5995,0,10.5995,0.0015,0,0.0015,10.598,0,10.598,12.9805,0,12.9805,0.0015,0,0.0015,12.979,0,12.979
01/09/2019 01:00,9.9628,0.4492,9.972921562,0.001,0,0.001,9.9618,0.4492,9.971922577,12.458,0,12.458,0.001,0,0.001,12.457,0,12.457
01/09/2019 01:30,9.7834,0.5644,9.79966647,0.001,0,0.001,9.7824,0.5644,9.79866813,12.79,0,12.79,0.001,0,0.001,12.789,0,12.789
01/09/2019 02:00,9.2473,0,9.2473,0.0005,0,0.0005,9.2468,0,9.2468,12.5325,0,12.5325,0.0005,0,0.0005,12.532,0,12.532
01/09/2019 02:30,8.9702,0,8.9702,0,0,0,8.9702,0,8.9702,12.188,0,12.188,0,0,0,12.188,0,12.188
01/09/2019 03:00,8.6248,0,8.6248,0,0,0,8.6248,0,8.6248,11.751,0,11.751,0,0,0,11.751,0,11.751
01/09/2019 03:30,8.5268,0,8.5268,0,0,0,8.5268,0,8.5268,11.616,0,11.616,0,0,0,11.616,0,11.616
01/09/2019 04:00,8.3098,0,8.3098,0,0,0,8.3098,0,8.3098,11.391,0,11.391,0,0,0,11.391,0,11.391
01/09/2019 04:30,8.26,0,8.26,0,0,0,8.26,0,8.26,11.334,0,11.334,0,0,0,11.334,0,11.334
01/09/2019 05:00,8.2502,0,8.2502,0,0,0,8.2502,0,8.2502,11.314,0,11.314,0,0,0,11.314,0,11.314
01/09/2019 05:30,8.4116,0,8.4116,0,0,0,8.4116,0,8.4116,11.49,0,11.49,0,0,0,11.49,0,11.49
01/09/2019 06:00,8.6228,0,8.6228,0,0,0,8.6228,0,8.6228,11.738,0,11.738,0,0,0,11.738,0,11.738
01/09/2019 06:30,9.2102,0,9.2102,0,0,0,9.2102,0,9.2102,12.427,0,12.427,0,0,0,12.427,0,12.427
01/09/2019 07:00,9.8582,0,9.8582,0.045,0,0.045,9.8132,0,9.8132,13.195,0,13.195,0.045,0,0.045,13.15,0,13.15
01/09/2019 07:30,10.985,0,10.985,0.233,0,0.233,10.752,0,10.752,14.418,0,14.418,0.233,0,0.233,14.185,0,14.185
01/09/2019 08:00,12.018,0,12.018,0.429,0,0.429,11.589,0,11.589,15.481,0,15.481,0.429,0,0.429,15.052,0,15.052
01/09/2019 08:30,13.632,0,13.632,0.561,0,0.561,13.071,0,13.071,17.196,0,17.196,0.561,0,0.561,16.635,0,16.635
01/09/2019 09:00,14.623,0,14.623,1.736,0,1.736,12.887,0,12.887,18.114,0,18.114,1.736,0,1.736,16.378,0,16.378
01/09/2019 09:30,15.3685,0,15.3685,2.4525,0,2.4525,12.916,0,12.916,18.6345,1.177,18.67163408,2.4525,0,2.4525,16.182,1.177,16.22474816
01/09/2019 10:00,15.9155,0,15.9155,2.6255,0,2.6255,13.29,0,13.29,18.9955,1.3882,19.0461576,2.6255,0,2.6255,16.37,1.3882,16.42875526
01/09/2019 10:30,16.112,0.0748,16.11217363,2.799,0,2.799,13.313,0.0748,13.31321013,18.639,0.6414,18.65003257,2.799,0,2.799,15.84,0.6414,15.8529806
01/09/2019 11:00,16.001,0.3148,16.00409635,3.365,0,3.365,12.636,0.3148,12.63992069,18.122,0,18.122,3.365,0,3.365,14.757,0,14.757
01/09/2019 11:30,15.629,0.1708,15.62993326,3.162,0,3.162,12.467,0.1708,12.46816994,18.297,0,18.297,3.162,0,3.162,15.135,0,15.135
01/09/2019 12:00,16.171,0,16.171,2.937,0,2.937,13.234,0,13.234,18.276,0,18.276,2.937,0,2.937,15.339,0,15.339
01/09/2019 12:30,15.7,0.0076,15.70000184,2.886,0,2.886,12.814,0.0076,12.81400225,17.47,0,17.47,2.886,0,2.886,14.584,0,14.584
01/09/2019 13:00,15.533,0.0116,15.53300433,4.572,0,4.572,10.961,0.0116,10.96100614,17.237,0,17.237,4.572,0,4.572,12.665,0,12.665
01/09/2019 13:30,14.99,0,14.99,3.823,0,3.823,11.167,0,11.167,16.685,0,16.685,3.823,0,3.823,12.862,0,12.862
01/09/2019 14:00,14.823,0,14.823,4.756,0,4.756,10.067,0,10.067,16.31,0,16.31,4.756,0,4.756,11.554,0,11.554
01/09/2019 14:30,14.1271,0,14.1271,4.6535,0,4.6535,9.4736,0,9.4736,15.6095,0,15.6095,4.6535,0,4.6535,10.956,0,10.956
01/09/2019 15:00,13.9562,0,13.9562,4.458,0,4.458,9.4982,0,9.4982,15.513,0,15.513,4.458,0,4.458,11.055,0,11.055
01/09/2019 15:30,14.526,1.5572,14.60922817,3.989,0,3.989,10.537,1.5572,10.65144313,15.751,0,15.751,3.989,0,3.989,11.762,0,11.762
01/09/2019 16:00,14.6355,0,14.6355,3.7265,0,3.7265,10.909,0,10.909,16.4605,0,16.4605,3.7265,0,3.7265,12.734,0,12.734
01/09/2019 16:30,15.5085,0.002,15.50850013,3.0635,0,3.0635,12.445,0.002,12.44500016,17.5225,0,17.5225,3.0635,0,3.0635,14.459,0,14.459
01/09/2019 17:00,16.239,0.002,16.23900012,2.737,0,2.737,13.502,0.002,13.50200015,18.656,0,18.656,2.737,0,2.737,15.919,0,15.919
01/09/2019 17:30,16.9795,0,16.9795,2.4705,0,2.4705,14.509,0,14.509,19.7445,0,19.7445,2.4705,0,2.4705,17.274,0,17.274
01/09/2019 18:00,17.293,0,17.293,2.015,0,2.015,15.278,0,15.278,20.424,0,20.424,2.015,0,2.015,18.409,0,18.409
01/09/2019 18:30,17.1735,0,17.1735,1.3035,0,1.3035,15.87,0,15.87,20.4905,0,20.4905,1.3035,0,1.3035,19.187,0,19.187
01/09/2019 19:00,16.9695,0.2132,16.97083924,0.6795,0,0.6795,16.29,0.2132,16.2913951,20.3835,0,20.3835,0.6795,0,0.6795,19.704,0,19.704
01/09/2019 19:30,17.083,1.8278,17.1805047,0.231,0,0.231,16.852,1.8278,16.95083351,20.013,0,20.013,0.231,0,0.231,19.782,0,19.782
01/09/2019 20:00,16.6185,1.1962,16.66149563,0.0585,0,0.0585,16.56,1.1962,16.60314712,19.7295,0,19.7295,0.0585,0,0.0585,19.671,0,19.671
01/09/2019 20:30,16.7275,0,16.7275,0.0005,0,0.0005,16.727,0,16.727,20.4505,0,20.4505,0.0005,0,0.0005,20.45,0,20.45
01/09/2019 21:00,16.3485,0,16.3485,0.0005,0,0.0005,16.348,0,16.348,20.0355,0,20.0355,0.0005,0,0.0005,20.035,0,20.035
01/09/2019 21:30,15.654,0.1516,15.65473406,0,0,0,15.654,0.1516,15.65473406,19.167,0,19.167,0,0,0,19.167,0,19.167
01/09/2019 22:00,15.024,1.1328,15.06664567,0,0,0,15.024,1.1328,15.06664567,17.574,0,17.574,0,0,0,17.574,0,17.574
01/09/2019 22:30,13.838,0,13.838,0,0,0,13.838,0,13.838,16.815,0,16.815,0,0,0,16.815,0,16.815
01/09/2019 23:00,12.578,0,12.578,0,0,0,12.578,0,12.578,15.306,0,15.306,0,0,0,15.306,0,15.306
01/09/2019 23:30,11.629,0,11.629,0,0,0,11.629,0,11.629,14.172,0,14.172,0,0,0,14.172,0,14.172
02/09/2019 00:00,10.449,0.7296,10.47444114,0,0,0,10.449,0.7296,10.47444114,13.188,0,13.188,0,0,0,13.188,0,13.188
02/09/2019 00:30,9.7824,0.9868,9.832045769,0,0,0,9.7824,0.9868,9.832045769,12.575,0,12.575,0,0,0,12.575,0,12.575
02/09/2019 01:00,9.3408,0.9524,9.389228424,0,0,0,9.3408,0.9524,9.389228424,12.057,0,12.057,0,0,0,12.057,0,12.057
02/09/2019 01:30,9.6096,0.9638,9.657811481,0,0,0,9.6096,0.9638,9.657811481,12.332,0,12.332,0,0,0,12.332,0,12.332
02/09/2019 02:00,9.2804,0.985,9.332526408,0.001,0,0.001,9.2794,0.985,9.331531994,11.963,0,11.963,0.001,0,0.001,11.962,0,11.962
02/09/2019 02:30,9.1609,1.0828,9.224670436,0.0025,0,0.0025,9.1584,1.0828,9.222187723,11.8005,0,11.8005,0.0025,0,0.0025,11.798,0,11.798
02/09/2019 03:00,8.786,1.0196,8.844963548,0.002,0,0.002,8.784,1.0196,8.842976883,11.384,0,11.384,0.002,0,0.002,11.382,0,11.382
02/09/2019 03:30,8.6319,1.01,8.690788089,0.0015,0,0.0015,8.6304,1.01,8.689298255,11.2255,0,11.2255,0.0015,0,0.0015,11.224,0,11.224
02/09/2019 04:00,8.5288,0.9696,8.583737741,0.002,0,0.002,8.5268,0.9696,8.581750544,11.098,0,11.098,0.002,0,0.002,11.096,0,11.096
02/09/2019 04:30,8.5359,0.9772,8.591653429,0.0015,0,0.0015,8.5344,0.9772,8.590163165,11.0835,0,11.0835,0.0015,0,0.0015,11.082,0,11.082
02/09/2019 05:00,8.5816,1.0004,8.639714042,0.003,0,0.003,8.5786,1.0004,8.636734228,11.151,0,11.151,0.003,0,0.003,11.148,0,11.148
02/09/2019 05:30,8.8014,0.9716,8.85486581,0.002,0,0.002,8.7994,0.9716,8.852877889,11.437,0,11.437,0.002,0,0.002,11.435,0,11.435
02/09/2019 06:00,9.3377,0.5568,9.354286051,0.0025,0,0.0025,9.3352,0.5568,9.351790485,12.3715,0,12.3715,0.0025,0,0.0025,12.369,0,12.369
02/09/2019 06:30,10.346,0,10.346,0.002,0,0.002,10.344,0,10.344,14.114,0,14.114,0.002,0,0.002,14.112,0,14.112
02/09/2019 07:00,11.3825,0,11.3825,0.0575,0,0.0575,11.325,0,11.325,15.4775,0,15.4775,0.0575,0,0.0575,15.42,0,15.42
02/09/2019 07:30,13.565,0.0116,13.56500496,0.225,0,0.225,13.34,0.0116,13.34000504,17.026,0.0538,17.026085,0.225,0,0.225,16.801,0.0538,16.80108614
02/09/2019 08:00,14.919,0,14.919,0.498,0,0.498,14.421,0,14.421,18.339,0,18.339,0.498,0,0.498,17.841,0,17.841
02/09/2019 08:30,15.774,0,15.774,1.021,0,1.021,14.753,0,14.753,19.175,0,19.175,1.021,0,1.021,18.154,0,18.154
02/09/2019 09:00,16.0805,0.0346,16.08053722,1.5955,0,1.5955,14.485,0.0346,14.48504132,19.5515,0,19.5515,1.5955,0,1.5955,17.956,0,17.956
02/09/2019 09:30,16.424,0.0076,16.42400176,1.969,0,1.969,14.455,0.0076,14.455002,19.615,0.217,19.61620029,1.969,0,1.969,17.646,0.217,17.64733422
02/09/2019 10:00,16.146,0,16.146,2.623,0,2.623,13.523,0,13.523,19.057,0.0538,19.05707594,2.623,0,2.623,16.434,0.0538,16.43408806
02/09/2019 10:30,15.6175,0,15.6175,3.3545,0,3.3545,12.263,0,12.263,18.7375,0.0788,18.73766569,3.3545,0,3.3545,15.383,0.0788,15.38320183
02/09/2019 11:00,15.065,0.071,15.06516731,2.76,0,2.76,12.305,0.071,12.30520483,18.294,0.2324,18.2954761,2.76,0,2.76,15.534,0.2324,15.53573834
02/09/2019 11:30,15.11,0,15.11,1.988,0,1.988,13.122,0,13.122,18.347,0.0614,18.34710274,1.988,0,1.988,16.359,0.0614,16.35911523
02/09/2019 12:00,15.3835,0,15.3835,2.0305,0,2.0305,13.353,0,13.353,18.6765,0.121,18.67689196,2.0305,0,2.0305,16.646,0.121,16.64643977
02/09/2019 12:30,16.266,0,16.266,2.789,0,2.789,13.477,0,13.477,19.257,0.2438,19.25854323,2.789,0,2.789,16.468,0.2438,16.46980457
02/09/2019 13:00,15.0485,0.0096,15.04850306,3.0395,0,3.0395,12.009,0.0096,12.00900384,18.6275,0.121,18.62789299,3.0395,0,3.0395,15.588,0.121,15.58846962
02/09/2019 13:30,15.425,0,15.425,2.163,0,2.163,13.262,0,13.262,19.065,0.002,19.0650001,2.163,0,2.163,16.902,0.002,16.90200012
02/09/2019 14:00,15.59,0,15.59,2.219,0,2.219,13.371,0,13.371,19.106,0.0384,19.10603859,2.219,0,2.219,16.887,0.0384,16.88704366
02/09/2019 14:30,15.435,0,15.435,1.419,0,1.419,14.016,0,14.016,19.092,0.0596,19.09209303,1.419,0,1.419,17.673,0.0596,17.6731005
02/09/2019 15:00,15.4555,0,15.4555,2.4975,0,2.4975,12.958,0,12.958,18.8655,0.025,18.86551656,2.4975,0,2.4975,16.368,0.025,16.36801909
02/09/2019 15:30,15.516,0,15.516,1.249,0,1.249,14.267,0,14.267,18.94,0.0058,18.94000089,1.249,0,1.249,17.691,0.0058,17.69100095
02/09/2019 16:00,15.78,0,15.78,1.142,0,1.142,14.638,0,14.638,19.301,0.0116,19.30100349,1.142,0,1.142,18.159,0.0116,18.15900371
02/09/2019 16:30,16.4115,0,16.4115,0.8655,0,0.8655,15.546,0,15.546,20.1065,0.002,20.1065001,0.8655,0,0.8655,19.241,0.002,19.2410001
02/09/2019 17:00,17.043,0,17.043,1.049,0,1.049,15.994,0,15.994,20.512,0,20.512,1.049,0,1.049,19.463,0,19.463
02/09/2019 17:30,18.3385,0,18.3385,0.5155,0,0.5155,17.823,0,17.823,22.1695,0,22.1695,0.5155,0,0.5155,21.654,0,21.654
02/09/2019 18:00,18.7095,0.0826,18.70968233,1.0005,0,1.0005,17.709,0.0826,17.70919263,22.8075,0,22.8075,1.0005,0,1.0005,21.807,0,21.807
02/09/2019 18:30,18.3295,0,18.3295,1.0885,0,1.0885,17.241,0,17.241,22.4525,0,22.4525,1.0885,0,1.0885,21.364,0,21.364
02/09/2019 19:00,18.537,0,18.537,0.439,0,0.439,18.098,0,18.098,22.672,0,22.672,0.439,0,0.439,22.233,0,22.233
02/09/2019 19:30,18.226,0,18.226,0.172,0,0.172,18.054,0,18.054,22.373,0,22.373,0.172,0,0.172,22.201,0,22.201
02/09/2019 20:00,17.5045,0,17.5045,0.0385,0,0.0385,17.466,0,17.466,21.5885,0,21.5885,0.0385,0,0.0385,21.55,0,21.55
02/09/2019 20:30,17.4305,0,17.4305,0.0025,0,0.0025,17.428,0,17.428,21.4815,0,21.4815,0.0025,0,0.0025,21.479,0,21.479
02/09/2019 21:00,17.379,0,17.379,0.001,0,0.001,17.378,0,17.378,21.329,0,21.329,0.001,0,0.001,21.328,0,21.328
02/09/2019 21:30,16.281,0,16.281,0.001,0,0.001,16.28,0,16.28,19.982,0,19.982,0.001,0,0.001,19.981,0,19.981
02/09/2019 22:00,14.956,0,14.956,0,0,0,14.956,0,14.956,18.419,0,18.419,0,0,0,18.419,0,18.419
02/09/2019 22:30,14.084,0,14.084,0,0,0,14.084,0,14.084,17.314,0,17.314,0,0,0,17.314,0,17.314
02/09/2019 23:00,12.7785,0.1132,12.77900139,0.0015,0,0.0015,12.777,0.1132,12.77750145,15.6745,0,15.6745,0.0015,0,0.0015,15.673,0,15.673
02/09/2019 23:30,11.762,0.1978,11.76366307,0.004,0,0.004,11.758,0.1978,11.75966364,14.301,0,14.301,0.004,0,0.004,14.297,0,14.297
03/09/2019 00:00,11.0705,1.054,11.12056142,0.0055,0,0.0055,11.065,1.054,11.11508619,12.9845,0,12.9845,0.0055,0,0.0055,12.979,0,12.979
