Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/09/2019 00:30,10.501,0.9928,10.54782693,0.004,0,0.004,10.497,0.9928,10.54384469,12.374,0,12.374,0.004,0,0.004,12.37,0,12.37
03/09/2019 01:00,10.004,0.914,10.04566633,0.001,0,0.001,10.003,0.914,10.04467048,11.792,0,11.792,0.001,0,0.001,11.791,0,11.791
03/09/2019 01:30,10.285,0.937,10.32759381,0.001,0,0.001,10.284,0.937,10.32659794,12.093,0,12.093,0.001,0,0.001,12.092,0,12.092
03/09/2019 02:00,10.051,0.96,10.0967421,0,0,0,10.051,0.96,10.0967421,11.81,0,11.81,0,0,0,11.81,0,11.81
03/09/2019 02:30,9.4809,0,9.4809,0.0035,0,0.0035,9.4774,0,9.4774,11.6865,0,11.6865,0.0035,0,0.0035,11.683,0,11.683
03/09/2019 03:00,9.1801,0,9.1801,0.0005,0,0.0005,9.1796,0,9.1796,11.3235,0,11.3235,0.0005,0,0.0005,11.323,0,11.323
03/09/2019 03:30,8.9262,0,8.9262,0,0,0,8.9262,0,8.9262,11.08,0,11.08,0,0,0,11.08,0,11.08
03/09/2019 04:00,8.8441,0,8.8441,0.0005,0,0.0005,8.8436,0,8.8436,10.9735,0,10.9735,0.0005,0,0.0005,10.973,0,10.973
03/09/2019 04:30,8.859,0,8.859,0,0,0,8.859,0,8.859,10.994,0,10.994,0,0,0,10.994,0,10.994
03/09/2019 05:00,8.8358,0,8.8358,0,0,0,8.8358,0,8.8358,10.995,0,10.995,0,0,0,10.995,0,10.995
03/09/2019 05:30,9.312,0,9.312,0,0,0,9.312,0,9.312,11.544,0,11.544,0,0,0,11.544,0,11.544
03/09/2019 06:00,9.7632,0,9.7632,0,0,0,9.7632,0,9.7632,12.086,0,12.086,0,0,0,12.086,0,12.086
03/09/2019 06:30,11.0495,0,11.0495,0.0005,0,0.0005,11.049,0,11.049,13.7225,0,13.7225,0.0005,0,0.0005,13.722,0,13.722
03/09/2019 07:00,12.4495,0,12.4495,0.0215,0,0.0215,12.428,0,12.428,15.4315,0,15.4315,0.0215,0,0.0215,15.41,0,15.41
03/09/2019 07:30,14.062,0.0634,14.06214292,0.122,0,0.122,13.94,0.0634,13.94014417,17.356,0,17.356,0.122,0,0.122,17.234,0,17.234
03/09/2019 08:00,15.319,0.8582,15.34302018,0.342,0,0.342,14.977,0.8582,15.00156779,18.668,0,18.668,0.342,0,0.342,18.326,0,18.326
03/09/2019 08:30,15.8555,0,15.8555,0.6295,0,0.6295,15.226,0,15.226,19.6805,0,19.6805,0.6295,0,0.6295,19.051,0,19.051
03/09/2019 09:00,16.26,0,16.26,1.055,0,1.055,15.205,0,15.205,20.055,0.0058,20.05500084,1.055,0,1.055,19,0.0058,19.00000089
03/09/2019 09:30,16.623,0,16.623,1.135,0,1.135,15.488,0,15.488,20.268,0.2132,20.2691213,1.135,0,1.135,19.133,0.2132,19.13418781
03/09/2019 10:00,16.4505,0,16.4505,1.5375,0,1.5375,14.913,0,14.913,20.0475,0.2476,20.04902895,1.5375,0,1.5375,18.51,0.2476,18.51165594
03/09/2019 10:30,16.3005,0,16.3005,1.9855,0,1.9855,14.315,0,14.315,19.9535,0.2496,19.95506107,1.9855,0,1.9855,17.968,0.2496,17.96973356
03/09/2019 11:00,15.8535,0.002,15.85350013,2.6585,0,2.6585,13.195,0.002,13.19500015,19.2975,0.192,19.29845513,2.6585,0,2.6585,16.639,0.192,16.64010772
03/09/2019 11:30,15.829,0,15.829,2.328,0,2.328,13.501,0,13.501,19.051,0.0884,19.05120509,2.328,0,2.328,16.723,0.0884,16.72323365
03/09/2019 12:00,15.1485,0,15.1485,2.8335,0,2.8335,12.315,0,12.315,18.6025,0.142,18.60304196,2.8335,0,2.8335,15.769,0.142,15.76963934
03/09/2019 12:30,14.8145,0,14.8145,4.6155,0,4.6155,10.199,0,10.199,18.4045,0.2976,18.40690593,4.6155,0,4.6155,13.789,0.2976,13.79221109
03/09/2019 13:00,15.5945,0,15.5945,2.7705,0,2.7705,12.824,0,12.824,19.0295,0.0058,19.02950088,2.7705,0,2.7705,16.259,0.0058,16.25900103
03/09/2019 13:30,15.738,0,15.738,3.239,0,3.239,12.499,0,12.499,18.651,0.0308,18.65102543,3.239,0,3.239,15.412,0.0308,15.41203078
03/09/2019 14:00,14.827,0,14.827,4.188,0,4.188,10.639,0,10.639,17.714,0.169,17.71480615,4.188,0,4.188,13.526,0.169,13.52705574
03/09/2019 14:30,14.2488,0,14.2488,4.353,0,4.353,9.8958,0,9.8958,17.021,0.1114,17.02136454,4.353,0,4.353,12.668,0.1114,12.66848981
03/09/2019 15:00,14.0845,0,14.0845,3.3635,0,3.3635,10.721,0,10.721,16.7515,0.0038,16.75150043,3.3635,0,3.3635,13.388,0.0038,13.38800054
03/09/2019 15:30,14.03,0,14.03,3.576,0,3.576,10.454,0,10.454,16.778,0.0154,16.77800707,3.576,0,3.576,13.202,0.0154,13.20200898
03/09/2019 16:00,14.288,0,14.288,3.186,0,3.186,11.102,0,11.102,17.221,0.0538,17.22108404,3.186,0,3.186,14.035,0.0538,14.03510311
03/09/2019 16:30,15.373,0,15.373,2.534,0,2.534,12.839,0,12.839,18.695,0.1152,18.69535493,2.534,0,2.534,16.161,0.1152,16.16141058
03/09/2019 17:00,16.4835,0,16.4835,1.9185,0,1.9185,14.565,0,14.565,20.1775,0.1018,20.1777568,1.9185,0,1.9185,18.259,0.1018,18.25928378
03/09/2019 17:30,17.6835,0,17.6835,1.0185,0,1.0185,16.665,0,16.665,21.8125,0.0212,21.8125103,1.0185,0,1.0185,20.794,0.0212,20.79401081
03/09/2019 18:00,18.012,0,18.012,0.956,0,0.956,17.056,0,17.056,22.318,0,22.318,0.956,0,0.956,21.362,0,21.362
03/09/2019 18:30,18.17,0,18.17,0.7,0,0.7,17.47,0,17.47,22.528,0,22.528,0.7,0,0.7,21.828,0,21.828
03/09/2019 19:00,18.076,0,18.076,0.429,0,0.429,17.647,0,17.647,22.436,0,22.436,0.429,0,0.429,22.007,0,22.007
03/09/2019 19:30,17.8025,0,17.8025,0.1485,0,0.1485,17.654,0,17.654,22.0905,0,22.0905,0.1485,0,0.1485,21.942,0,21.942
03/09/2019 20:00,17.236,0,17.236,0.023,0,0.023,17.213,0,17.213,21.443,0,21.443,0.023,0,0.023,21.42,0,21.42
03/09/2019 20:30,17.4485,0,17.4485,0.0075,0,0.0075,17.441,0,17.441,21.6435,0,21.6435,0.0075,0,0.0075,21.636,0,21.636
03/09/2019 21:00,16.715,0.0116,16.71500403,0.011,0,0.011,16.704,0.0116,16.70400403,20.793,0,20.793,0.011,0,0.011,20.782,0,20.782
03/09/2019 21:30,16.2455,1.4918,16.31385109,0.0155,0,0.0155,16.23,1.4918,16.2984161,19.2885,0,19.2885,0.0155,0,0.0155,19.273,0,19.273
03/09/2019 22:00,15.243,1.4592,15.31268473,0.016,0,0.016,15.227,1.4592,15.29675762,18.039,0,18.039,0.016,0,0.016,18.023,0,18.023
03/09/2019 22:30,14.068,1.1098,14.1117072,0.017,0,0.017,14.051,1.1098,14.09475991,16.769,0,16.769,0.017,0,0.017,16.752,0,16.752
03/09/2019 23:00,12.562,0,12.562,0.017,0,0.017,12.545,0,12.545,15.567,0,15.567,0.017,0,0.017,15.55,0,15.55
03/09/2019 23:30,11.6575,0.5702,11.67143668,0.0125,0,0.0125,11.645,0.5702,11.65895163,14.1225,0,14.1225,0.0125,0,0.0125,14.11,0,14.11
04/09/2019 00:00,10.8835,1.1962,10.94903953,0.0065,0,0.0065,10.877,1.1962,10.94257846,12.9075,0,12.9075,0.0065,0,0.0065,12.901,0,12.901
04/09/2019 00:30,10.439,1.1712,10.50449573,0.016,0,0.016,10.423,1.1712,10.48859564,12.39,0,12.39,0.016,0,0.016,12.374,0,12.374
04/09/2019 01:00,9.9488,1.0888,10.00820198,0.01,0,0.01,9.9388,1.0888,9.998261393,11.812,0,11.812,0.01,0,0.01,11.802,0,11.802
04/09/2019 01:30,10.2015,1.056,10.25600986,0.0125,0,0.0125,10.189,1.056,10.24357638,12.0555,0,12.0555,0.0125,0,0.0125,12.043,0,12.043
04/09/2019 02:00,9.8556,1.0292,9.909192904,0.019,0,0.019,9.8366,1.0292,9.89029586,11.69,0,11.69,0.019,0,0.019,11.671,0,11.671
04/09/2019 02:30,9.4118,0.4838,9.424226317,0.023,0,0.023,9.3888,0.4838,9.401256718,11.474,0,11.474,0.023,0,0.023,11.451,0,11.451
04/09/2019 03:00,8.998,0,8.998,0.02,0,0.02,8.978,0,8.978,11.277,0,11.277,0.02,0,0.02,11.257,0,11.257
04/09/2019 03:30,9.0258,0,9.0258,0.019,0,0.019,9.0068,0,9.0068,11.309,0,11.309,0.019,0,0.019,11.29,0,11.29
04/09/2019 04:00,8.8796,0,8.8796,0.015,0,0.015,8.8646,0,8.8646,11.141,0,11.141,0.015,0,0.015,11.126,0,11.126
04/09/2019 04:30,8.8063,0,8.8063,0.0145,0,0.0145,8.7918,0,8.7918,11.0605,0,11.0605,0.0145,0,0.0145,11.046,0,11.046
04/09/2019 05:00,8.9375,0,8.9375,0.0075,0,0.0075,8.93,0,8.93,11.2015,0,11.2015,0.0075,0,0.0075,11.194,0,11.194
04/09/2019 05:30,9.1573,0,9.1573,0.0065,0,0.0065,9.1508,0,9.1508,11.4915,0,11.4915,0.0065,0,0.0065,11.485,0,11.485
04/09/2019 06:00,9.8015,0,9.8015,0.0095,0,0.0095,9.792,0,9.792,12.2325,0,12.2325,0.0095,0,0.0095,12.223,0,12.223
04/09/2019 06:30,11.1355,0,11.1355,0.0055,0,0.0055,11.13,0,11.13,14.0135,0,14.0135,0.0055,0,0.0055,14.008,0,14.008
04/09/2019 07:00,12.6095,0,12.6095,0.0415,0,0.0415,12.568,0,12.568,15.8545,0,15.8545,0.0415,0,0.0415,15.813,0,15.813
04/09/2019 07:30,14.3845,0.0212,14.38451562,0.2475,0,0.2475,14.137,0.0212,14.1370159,18.0215,0,18.0215,0.2475,0,0.2475,17.774,0,17.774
04/09/2019 08:00,15.566,0,15.566,0.365,0,0.365,15.201,0,15.201,19.446,0,19.446,0.365,0,0.365,19.081,0,19.081
04/09/2019 08:30,16.004,0,16.004,1.059,0,1.059,14.945,0,14.945,19.654,0,19.654,1.059,0,1.059,18.595,0,18.595
04/09/2019 09:00,15.8645,0,15.8645,1.7625,0,1.7625,14.102,0,14.102,19.2645,0,19.2645,1.7625,0,1.7625,17.502,0,17.502
04/09/2019 09:30,15.9825,0,15.9825,2.4405,0,2.4405,13.542,0,13.542,19.1835,0.0268,19.18351872,2.4405,0,2.4405,16.743,0.0268,16.74302145
04/09/2019 10:00,15.7995,0,15.7995,2.6605,0,2.6605,13.139,0,13.139,18.8325,0.169,18.83325827,2.6605,0,2.6605,16.172,0.169,16.17288301
04/09/2019 10:30,15.737,0.6336,15.74974977,3.004,0,3.004,12.733,0.6336,12.74875437,18.464,0.094,18.46423927,3.004,0,3.004,15.46,0.094,15.46028577
04/09/2019 11:00,15.605,2.5862,15.81785243,3.182,0,3.182,12.423,2.5862,12.68934039,17.743,0,17.743,3.182,0,3.182,14.561,0,14.561
04/09/2019 11:30,15.4815,2.6304,15.70337054,3.9925,0,3.9925,11.489,2.6304,11.7862685,17.3715,0,17.3715,3.9925,0,3.9925,13.379,0,13.379
04/09/2019 12:00,15.3765,2.571,15.58995809,3.2975,0,3.2975,12.079,2.571,12.34958631,17.3035,0,17.3035,3.2975,0,3.2975,14.006,0,14.006
04/09/2019 12:30,15.4935,2.6918,15.72559473,3.6955,0,3.6955,11.798,2.6918,12.1011814,17.2045,0,17.2045,3.6955,0,3.6955,13.509,0,13.509
04/09/2019 13:00,14.906,1.8952,15.0259981,3.904,0,3.904,11.002,1.8952,11.16403991,16.736,0.0748,16.73616715,3.904,0,3.904,12.832,0.0748,12.83221801
04/09/2019 13:30,14.7595,0.0058,14.75950114,3.4725,0,3.4725,11.287,0.0058,11.28700149,16.8125,0.1172,16.8129085,3.4725,0,3.4725,13.34,0.1172,13.34051483
04/09/2019 14:00,14.3915,0.0442,14.39156787,4.3305,0,4.3305,10.061,0.0442,10.06109709,16.4455,0.1652,16.44632972,4.3305,0,4.3305,12.115,0.1652,12.11612628
04/09/2019 14:30,14.3485,0.0864,14.34876013,3.7885,0,3.7885,10.56,0.0864,10.56035345,16.4415,0.2362,16.44319655,3.7885,0,3.7885,12.653,0.2362,12.65520444
04/09/2019 15:00,14.0495,0.0404,14.04955809,3.8865,0,3.8865,10.163,0.0404,10.1630803,16.2685,0.1364,16.2690718,3.8865,0,3.8865,12.382,0.1364,12.38275127
04/09/2019 15:30,14.0715,0,14.0715,2.6925,0,2.6925,11.379,0,11.379,16.6375,0.0058,16.63750101,2.6925,0,2.6925,13.945,0.0058,13.94500121
04/09/2019 16:00,14.6755,0,14.6755,1.9815,0,1.9815,12.694,0,12.694,17.6335,0.025,17.63351772,1.9815,0,1.9815,15.652,0.025,15.65201997
04/09/2019 16:30,15.8675,0,15.8675,1.3735,0,1.3735,14.494,0,14.494,19.2845,0.0096,19.28450239,1.3735,0,1.3735,17.911,0.0096,17.91100257
04/09/2019 17:00,16.9655,0,16.9655,1.6905,0,1.6905,15.275,0,15.275,20.4455,0,20.4455,1.6905,0,1.6905,18.755,0,18.755
04/09/2019 17:30,17.5585,0,17.5585,1.5285,0,1.5285,16.03,0,16.03,21.3735,0,21.3735,1.5285,0,1.5285,19.845,0,19.845
04/09/2019 18:00,18.3305,0,18.3305,0.6985,0,0.6985,17.632,0,17.632,22.4345,0,22.4345,0.6985,0,0.6985,21.736,0,21.736
04/09/2019 18:30,18.2835,0,18.2835,0.7815,0,0.7815,17.502,0,17.502,22.4435,0,22.4435,0.7815,0,0.7815,21.662,0,21.662
04/09/2019 19:00,17.936,0,17.936,0.469,0,0.469,17.467,0,17.467,22.147,0,22.147,0.469,0,0.469,21.678,0,21.678
04/09/2019 19:30,17.484,0,17.484,0.235,0,0.235,17.249,0,17.249,21.674,0,21.674,0.235,0,0.235,21.439,0,21.439
04/09/2019 20:00,17.2665,0,17.2665,0.0345,0,0.0345,17.232,0,17.232,21.4405,0,21.4405,0.0345,0,0.0345,21.406,0,21.406
04/09/2019 20:30,17.204,0,17.204,0.007,0,0.007,17.197,0,17.197,21.504,0,21.504,0.007,0,0.007,21.497,0,21.497
04/09/2019 21:00,16.696,0,16.696,0.005,0,0.005,16.691,0,16.691,20.802,0,20.802,0.005,0,0.005,20.797,0,20.797
04/09/2019 21:30,15.9045,0,15.9045,0.0085,0,0.0085,15.896,0,15.896,19.8325,0,19.8325,0.0085,0,0.0085,19.824,0,19.824
04/09/2019 22:00,14.8005,0,14.8005,0.0095,0,0.0095,14.791,0,14.791,18.4875,0,18.4875,0.0095,0,0.0095,18.478,0,18.478
04/09/2019 22:30,13.8925,0.4108,13.89857233,0.0045,0,0.0045,13.888,0.4108,13.8940743,17.0235,0,17.0235,0.0045,0,0.0045,17.019,0,17.019
04/09/2019 23:00,12.545,0,12.545,0.004,0,0.004,12.541,0,12.541,15.564,0,15.564,0.004,0,0.004,15.56,0,15.56
04/09/2019 23:30,11.448,0,11.448,0.001,0,0.001,11.447,0,11.447,14.22,0,14.22,0.001,0,0.001,14.219,0,14.219
05/09/2019 00:00,10.4085,0,10.4085,0.0075,0,0.0075,10.401,0,10.401,12.9835,0,12.9835,0.0075,0,0.0075,12.976,0,12.976
05/09/2019 00:30,9.9176,0,9.9176,0.014,0,0.014,9.9036,0,9.9036,12.461,0,12.461,0.014,0,0.014,12.447,0,12.447
05/09/2019 01:00,9.6077,0,9.6077,0.0135,0,0.0135,9.5942,0,9.5942,12.0475,0,12.0475,0.0135,0,0.0135,12.034,0,12.034
05/09/2019 01:30,9.8141,0,9.8141,0.0085,0,0.0085,9.8056,0,9.8056,12.2835,0,12.2835,0.0085,0,0.0085,12.275,0,12.275
05/09/2019 02:00,9.4948,0,9.4948,0.01,0,0.01,9.4848,0,9.4848,11.914,0,11.914,0.01,0,0.01,11.904,0,11.904
05/09/2019 02:30,9.2333,0,9.2333,0.0095,0,0.0095,9.2238,0,9.2238,11.5965,0,11.5965,0.0095,0,0.0095,11.587,0,11.587
05/09/2019 03:00,8.9746,0,8.9746,0.014,0,0.014,8.9606,0,8.9606,11.283,0,11.283,0.014,0,0.014,11.269,0,11.269
05/09/2019 03:30,8.8157,0,8.8157,0.0125,0,0.0125,8.8032,0,8.8032,11.1075,0,11.1075,0.0125,0,0.0125,11.095,0,11.095
05/09/2019 04:00,8.8246,0,8.8246,0.004,0,0.004,8.8206,0,8.8206,11.092,0,11.092,0.004,0,0.004,11.088,0,11.088
05/09/2019 04:30,8.6735,0,8.6735,0.0065,0,0.0065,8.667,0,8.667,10.9605,0,10.9605,0.0065,0,0.0065,10.954,0,10.954
05/09/2019 05:00,8.7915,0,8.7915,0.0095,0,0.0095,8.782,0,8.782,11.0845,0,11.0845,0.0095,0,0.0095,11.075,0,11.075
05/09/2019 05:30,9.0845,0,9.0845,0.0085,0,0.0085,9.076,0,9.076,11.4665,0,11.4665,0.0085,0,0.0085,11.458,0,11.458
05/09/2019 06:00,9.7159,0,9.7159,0.0065,0,0.0065,9.7094,0,9.7094,12.2135,0,12.2135,0.0065,0,0.0065,12.207,0,12.207
05/09/2019 06:30,11.1715,0.3706,11.1776454,0.0035,0,0.0035,11.168,0.3706,11.17414732,13.8665,0,13.8665,0.0035,0,0.0035,13.863,0,13.863
05/09/2019 07:00,12.6335,0,12.6335,0.0385,0,0.0385,12.595,0,12.595,15.8325,0,15.8325,0.0385,0,0.0385,15.794,0,15.794
05/09/2019 07:30,14.374,0.6048,14.38671815,0.183,0,0.183,14.191,0.6048,14.20388201,17.77,0,17.77,0.183,0,0.183,17.587,0,17.587
05/09/2019 08:00,15.3815,0.5856,15.39264336,0.5055,0,0.5055,14.876,0.5856,14.88752173,18.9625,0,18.9625,0.5055,0,0.5055,18.457,0,18.457
05/09/2019 08:30,15.8825,0,15.8825,1.0405,0,1.0405,14.842,0,14.842,19.4395,0,19.4395,1.0405,0,1.0405,18.399,0,18.399
05/09/2019 09:00,15.8705,0,15.8705,1.5265,0,1.5265,14.344,0,14.344,19.2045,0,19.2045,1.5265,0,1.5265,17.678,0,17.678
05/09/2019 09:30,15.851,0,15.851,2.054,0,2.054,13.797,0,13.797,19.307,0.002,19.3070001,2.054,0,2.054,17.253,0.002,17.25300012
05/09/2019 10:00,15.521,0,15.521,2.787,0,2.787,12.734,0,12.734,18.738,0.0038,18.73800039,2.787,0,2.787,15.951,0.0038,15.95100045
05/09/2019 10:30,15.6505,0,15.6505,2.5855,0,2.5855,13.065,0,13.065,18.8135,0.002,18.81350011,2.5855,0,2.5855,16.228,0.002,16.22800012
05/09/2019 11:00,15.349,0,15.349,3.278,0,3.278,12.071,0,12.071,18.152,0.025,18.15201722,3.278,0,3.278,14.874,0.025,14.87402101
05/09/2019 11:30,14.9935,0,14.9935,3.6075,0,3.6075,11.386,0,11.386,17.6045,0.0806,17.60468451,3.6075,0,3.6075,13.997,0.0806,13.99723206
05/09/2019 12:00,15.36,0.0154,15.36000772,3.731,0,3.731,11.629,0.0154,11.6290102,17.937,0.144,17.93757801,3.731,0,3.731,14.206,0.144,14.20672981
05/09/2019 12:30,15.2655,0,15.2655,3.7255,0,3.7255,11.54,0,11.54,17.9735,0.1306,17.97397448,3.7255,0,3.7255,14.248,0.1306,14.24859854
05/09/2019 13:00,15.1785,0,15.1785,2.8755,0,2.8755,12.303,0,12.303,17.8985,0.0346,17.89853344,2.8755,0,2.8755,15.023,0.0346,15.02303984
05/09/2019 13:30,15.1215,0,15.1215,2.3915,0,2.3915,12.73,0,12.73,18.0855,0.0154,18.08550656,2.3915,0,2.3915,15.694,0.0154,15.69400756
05/09/2019 14:00,15.03,0.0058,15.03000112,2.385,0,2.385,12.645,0.0058,12.64500133,17.877,0.0806,17.8771817,2.385,0,2.385,15.492,0.0806,15.49220967
05/09/2019 14:30,14.7985,0,14.7985,3.2195,0,3.2195,11.579,0,11.579,17.6385,0.048,17.63856531,3.2195,0,3.2195,14.419,0.048,14.41907989
05/09/2019 15:00,14.2015,0,14.2015,3.3785,0,3.3785,10.823,0,10.823,16.4615,0,16.4615,3.3785,0,3.3785,13.083,0,13.083
05/09/2019 15:30,13.725,0,13.725,3.495,0,3.495,10.23,0,10.23,16.394,0,16.394,3.495,0,3.495,12.899,0,12.899
05/09/2019 16:00,14.1805,0,14.1805,3.8625,0,3.8625,10.318,0,10.318,16.7015,0,16.7015,3.8625,0,3.8625,12.839,0,12.839
05/09/2019 16:30,15.0435,0,15.0435,3.2895,0,3.2895,11.754,0,11.754,17.7165,0,17.7165,3.2895,0,3.2895,14.427,0,14.427
05/09/2019 17:00,16.221,0,16.221,2.867,0,2.867,13.354,0,13.354,19.112,0,19.112,2.867,0,2.867,16.245,0,16.245
05/09/2019 17:30,17.18,0,17.18,2.448,0,2.448,14.732,0,14.732,20.417,0,20.417,2.448,0,2.448,17.969,0,17.969
05/09/2019 18:00,17.5655,0,17.5655,1.7775,0,1.7775,15.788,0,15.788,21.1885,0,21.1885,1.7775,0,1.7775,19.411,0,19.411
05/09/2019 18:30,18.2095,0,18.2095,0.9485,0,0.9485,17.261,0,17.261,21.7175,0,21.7175,0.9485,0,0.9485,20.769,0,20.769
05/09/2019 19:00,18.718,0,18.718,0.392,0,0.392,18.326,0,18.326,21.114,0,21.114,0.392,0,0.392,20.722,0,20.722
05/09/2019 19:30,18.648,0,18.648,0.187,0,0.187,18.461,0,18.461,20.353,0,20.353,0.187,0,0.187,20.166,0,20.166
05/09/2019 20:00,18.339,0,18.339,1.091,0,1.091,17.248,0,17.248,19.951,0,19.951,1.091,0,1.091,18.86,0,18.86
05/09/2019 20:30,18.8955,0,18.8955,7.5505,0,7.5505,11.345,0,11.345,20.3455,0,20.3455,7.5505,0,7.5505,12.795,0,12.795
05/09/2019 21:00,18.038,0,18.038,0,0,0,18.038,0,18.038,19.826,0,19.826,0,0,0,19.826,0,19.826
05/09/2019 21:30,17.18,0,17.18,0,0,0,17.18,0,17.18,18.734,0,18.734,0,0,0,18.734,0,18.734
05/09/2019 22:00,16.094,0.1306,16.09452989,0,0,0,16.094,0.1306,16.09452989,17.374,0,17.374,0,0,0,17.374,0,17.374
05/09/2019 22:30,15.882,0.5894,15.89293291,0,0,0,15.882,0.5894,15.89293291,14.849,0,14.849,0,0,0,14.849,0,14.849
05/09/2019 23:00,14.168,0.2708,14.17058773,0,0,0,14.168,0.2708,14.17058773,13.734,0,13.734,0,0,0,13.734,0,13.734
05/09/2019 23:30,12.516,0,12.516,0,0,0,12.516,0,12.516,13.574,0,13.574,0,0,0,13.574,0,13.574
06/09/2019 00:00,11.349,0,11.349,0,0,0,11.349,0,11.349,12.353,0,12.353,0,0,0,12.353,0,12.353
06/09/2019 00:30,10.7395,0,10.7395,0.0005,0,0.0005,10.739,0,10.739,11.8105,0,11.8105,0.0005,0,0.0005,11.81,0,11.81
06/09/2019 01:00,10.371,0,10.371,0.001,0,0.001,10.37,0,10.37,11.318,0,11.318,0.001,0,0.001,11.317,0,11.317
06/09/2019 01:30,10.9465,0,10.9465,0.0005,0,0.0005,10.946,0,10.946,11.4625,0,11.4625,0.0005,0,0.0005,11.462,0,11.462
06/09/2019 02:00,10.6145,0,10.6145,0.0045,0,0.0045,10.61,0,10.61,11.1655,0,11.1655,0.0045,0,0.0045,11.161,0,11.161
06/09/2019 02:30,9.4554,0,9.4554,0.003,0,0.003,9.4524,0,9.4524,11.756,0,11.756,0.003,0,0.003,11.753,0,11.753
06/09/2019 03:00,9.0712,0,9.0712,0.001,0,0.001,9.0702,0,9.0702,11.327,0,11.327,0.001,0,0.001,11.326,0,11.326
06/09/2019 03:30,8.9479,0,8.9479,0.0065,0,0.0065,8.9414,0,8.9414,11.1655,0,11.1655,0.0065,0,0.0065,11.159,0,11.159
06/09/2019 04:00,8.8723,0,8.8723,0.0115,0,0.0115,8.8608,0,8.8608,0.0115,0,0.0115,0.0115,0,0.0115,0,0,0
06/09/2019 04:30,8.7867,0,8.7867,0.0085,0,0.0085,8.7782,0,8.7782,0.0085,0,0.0085,0.0085,0,0.0085,0,0,0
06/09/2019 05:00,8.9095,0,8.9095,0.0045,0,0.0045,8.905,0,8.905,0.0045,0,0.0045,0.0045,0,0.0045,0,0,0
06/09/2019 05:30,9.3056,0,9.3056,0.007,0,0.007,9.2986,0,9.2986,0.007,0,0.007,0.007,0,0.007,0,0,0
06/09/2019 06:00,9.6338,0,9.6338,0.003,0,0.003,9.6308,0,9.6308,0.003,0,0.003,0.003,0,0.003,0,0,0
06/09/2019 06:30,11.118,0,11.118,0,0,0,11.118,0,11.118,0,0,0,0,0,0,0,0,0
06/09/2019 07:00,12.5194,0,12.5194,3.318,0,3.318,9.2014,0,9.2014,3.318,0,3.318,3.318,0,3.318,0,0,0
06/09/2019 07:30,14.3035,0.839,14.32808547,0.2165,0,0.2165,14.087,0.839,14.11196266,0.2165,0,0.2165,0.2165,0,0.2165,0,0,0
06/09/2019 08:00,15.3804,0,15.3804,5.573,0,5.573,9.8074,0,9.8074,5.573,0,5.573,5.573,0,5.573,0,0,0
06/09/2019 08:30,16.1512,0,16.1512,10.37,0,10.37,5.7812,0,5.7812,10.37,0,10.37,10.37,0,10.37,0,0,0
06/09/2019 09:00,16.3431,0,16.3431,10.3795,0,10.3795,5.9636,0,5.9636,10.3795,0,10.3795,10.3795,0,10.3795,0,0,0
06/09/2019 09:30,16.689,0,16.689,10.449,0,10.449,6.24,0,6.24,10.449,0,10.449,10.449,0,10.449,0,0,0
06/09/2019 10:00,16.7294,0,16.7294,10.568,0,10.568,6.1614,0,6.1614,10.568,0,10.568,10.568,0,10.568,0,0,0
06/09/2019 10:30,16.6173,0.8602,16.63954937,10.9725,0,10.9725,5.6448,0.8602,5.709965944,10.9725,0,10.9725,10.9725,0,10.9725,0,0,0
06/09/2019 11:00,16.2424,1.4324,16.30543859,11.306,0,11.306,4.9364,1.4324,5.140020887,11.306,0,11.306,11.306,0,11.306,0,0,0
06/09/2019 11:30,16.2049,1.5994,16.28363793,10.5965,0,10.5965,5.6084,1.5994,5.832000593,10.5965,0,10.5965,10.5965,0,10.5965,0,0,0
06/09/2019 12:00,15.821,0.5184,15.82949082,2.683,0,2.683,13.138,0.5184,13.14822355,2.683,0,2.683,2.683,0,2.683,0,0,0
06/09/2019 12:30,15.944,0,15.944,4.001,0,4.001,11.943,0,11.943,4.001,0,4.001,4.001,0,4.001,0,0,0
06/09/2019 13:00,15.8569,0,15.8569,6.1475,0,6.1475,9.7094,0,9.7094,6.1475,0,6.1475,6.1475,0,6.1475,0,0,0
06/09/2019 13:30,15.7795,0,15.7795,5.9645,0,5.9645,9.815,0,9.815,5.9645,0,5.9645,5.9645,0,5.9645,0,0,0
06/09/2019 14:00,15.533,0,15.533,1.153,0,1.153,14.38,0,14.38,1.153,0,1.153,1.153,0,1.153,0,0,0
06/09/2019 14:30,15.408,0,15.408,1.19,0,1.19,14.218,0,14.218,1.19,0,1.19,1.19,0,1.19,0,0,0
06/09/2019 15:00,15.4235,0,15.4235,0.8715,0,0.8715,14.552,0,14.552,0.8715,0,0.8715,0.8715,0,0.8715,0,0,0
06/09/2019 15:30,15.2655,0,15.2655,0.9295,0,0.9295,14.336,0,14.336,0.9295,0,0.9295,0.9295,0,0.9295,0,0,0
06/09/2019 16:00,15.7515,0,15.7515,0.8905,0,0.8905,14.861,0,14.861,0.8905,0,0.8905,0.8905,0,0.8905,0,0,0
06/09/2019 16:30,16.571,0,16.571,0.589,0,0.589,15.982,0,15.982,0.589,0,0.589,0.589,0,0.589,0,0,0
06/09/2019 17:00,17.175,0,17.175,0.538,0,0.538,16.637,0,16.637,0.538,0,0.538,0.538,0,0.538,0,0,0
06/09/2019 17:30,17.7635,0,17.7635,3.6475,0,3.6475,14.116,0,14.116,3.6475,0,3.6475,3.6475,0,3.6475,0,0,0
06/09/2019 18:00,18.1795,0,18.1795,10.3935,0,10.3935,7.786,0,7.786,10.3935,0,10.3935,10.3935,0,10.3935,0,0,0
06/09/2019 18:30,18.066,0,18.066,4.617,0,4.617,13.449,0,13.449,4.617,0,4.617,4.617,0,4.617,0,0,0
06/09/2019 19:00,17.7155,0,17.7155,4.2445,0,4.2445,13.471,0,13.471,4.2445,0,4.2445,4.2445,0,4.2445,0,0,0
06/09/2019 19:30,17.2615,0,17.2615,4.4075,0,4.4075,12.854,0,12.854,4.4075,0,4.4075,4.4075,0,4.4075,0,0,0
06/09/2019 20:00,17.0995,0,17.0995,4.7935,0,4.7935,12.306,0,12.306,4.7935,0,4.7935,4.7935,0,4.7935,0,0,0
06/09/2019 20:30,17.4078,0,17.4078,9.841,0,9.841,7.5668,0,7.5668,9.841,0,9.841,9.841,0,9.841,0,0,0
06/09/2019 21:00,16.965,0,16.965,9.861,0,9.861,7.104,0,7.104,9.861,0,9.861,9.861,0,9.861,0,0,0
06/09/2019 21:30,15.7925,0,15.7925,0.7865,0,0.7865,15.006,0,15.006,0.7865,0,0.7865,0.7865,0,0.7865,0,0,0
06/09/2019 22:00,14.83,0,14.83,0,0,0,14.83,0,14.83,0,0,0,0,0,0,0,0,0
06/09/2019 22:30,13.828,0,13.828,0,0,0,13.828,0,13.828,0,0,0,0,0,0,0,0,0
06/09/2019 23:00,12.768,0.0538,12.76811335,0,0,0,12.768,0.0538,12.76811335,0,0,0,0,0,0,0,0,0
06/09/2019 23:30,12.031,0.9004,12.06464592,0,0,0,12.031,0.9004,12.06464592,0,0,0,0,0,0,0,0,0
07/09/2019 00:00,10.769,0.0596,10.76916492,0,0,0,10.769,0.0596,10.76916492,0,0,0,0,0,0,0,0,0
17/10/2019 00:30,10.756,0,10.756,0,0,0,10.756,0,10.756,14.461,0,14.461,0,0,0,14.461,0,14.461
17/10/2019 01:00,11.944,0,11.944,0,0,0,11.944,0,11.944,15.792,0,15.792,0,0,0,15.792,0,15.792
17/10/2019 01:30,11.971,0,11.971,0,0,0,11.971,0,11.971,15.833,0,15.833,0,0,0,15.833,0,15.833
17/10/2019 02:00,11.903,0,11.903,0,0,0,11.903,0,11.903,15.751,0,15.751,0,0,0,15.751,0,15.751
17/10/2019 02:30,11.3265,0,11.3265,0.0005,0,0.0005,11.326,0,11.326,15.0745,0,15.0745,0.0005,0,0.0005,15.074,0,15.074
17/10/2019 03:00,10.911,0,10.911,0,0,0,10.911,0,10.911,14.571,0,14.571,0,0,0,14.571,0,14.571
17/10/2019 03:30,10.583,0,10.583,0,0,0,10.583,0,10.583,14.156,0,14.156,0,0,0,14.156,0,14.156
17/10/2019 04:00,10.349,0,10.349,0,0,0,10.349,0,10.349,13.87,0,13.87,0,0,0,13.87,0,13.87
17/10/2019 04:30,10.295,0,10.295,0,0,0,10.295,0,10.295,13.799,0,13.799,0,0,0,13.799,0,13.799
17/10/2019 05:00,10.71,0,10.71,0,0,0,10.71,0,10.71,14.277,0,14.277,0,0,0,14.277,0,14.277
17/10/2019 05:30,11.088,0,11.088,0,0,0,11.088,0,11.088,14.807,0,14.807,0,0,0,14.807,0,14.807
17/10/2019 06:00,12.612,0,12.612,0,0,0,12.612,0,12.612,16.802,0,16.802,0,0,0,16.802,0,16.802
17/10/2019 06:30,14.204,0,14.204,0,0,0,14.204,0,14.204,19.003,0,19.003,0,0,0,19.003,0,19.003
17/10/2019 07:00,15.8815,0,15.8815,0.0005,0,0.0005,15.881,0,15.881,21.2875,0.242,21.2888755,0.0005,0,0.0005,21.287,0.242,21.28837554
17/10/2019 07:30,17.182,0.4762,17.18859769,0,0,0,17.182,0.4762,17.18859769,22.658,0.096,22.65820337,0,0,0,22.658,0.096,22.65820337
17/10/2019 08:00,17.541,1.0502,17.57241022,0.008,0,0.008,17.533,1.0502,17.56442453,23.04,0,23.04,0.008,0,0.008,23.032,0,23.032
17/10/2019 08:30,16.7815,0.9582,16.80883367,0.1525,0,0.1525,16.629,0.9582,16.65658393,22.2555,0,22.2555,0.1525,0,0.1525,22.103,0,22.103
17/10/2019 09:00,17.0315,1.0964,17.0667538,0.8185,0,0.8185,16.213,1.0964,16.2500296,22.3785,0,22.3785,0.8185,0,0.8185,21.56,0,21.56
17/10/2019 09:30,16.108,1.1328,16.14778312,0.935,0,0.935,15.173,1.1328,15.21522806,21.175,0,21.175,0.935,0,0.935,20.24,0,20.24
17/10/2019 10:00,16.68,0.9792,16.70871726,1.698,0,1.698,14.982,0.9792,15.01396539,21.177,0,21.177,1.698,0,1.698,19.479,0,19.479
17/10/2019 10:30,16.867,0.9446,16.89342944,1.845,0,1.845,15.022,0.9446,15.05166945,21.212,0,21.212,1.845,0,1.845,19.367,0,19.367
17/10/2019 11:00,16.9545,0.8794,16.97729114,1.5945,0,1.5945,15.36,0.8794,15.38515337,21.9595,0.1824,21.96025751,1.5945,0,1.5945,20.365,0.1824,20.36581682
17/10/2019 11:30,16.1235,0,16.1235,1.3525,0,1.3525,14.771,0,14.771,21.7965,1.538,21.85069464,1.3525,0,1.3525,20.444,1.538,20.50177017
17/10/2019 12:00,13.4045,0,13.4045,1.4415,0,1.4415,11.963,0,11.963,18.6685,1.5552,18.73316682,1.4415,0,1.4415,17.227,1.5552,17.29705686
17/10/2019 12:30,16.4535,0.0576,16.45360082,3.8065,0,3.8065,12.647,0.0576,12.64713117,20.9435,0.9216,20.96376729,3.8065,0,3.8065,17.137,0.9216,17.16176318
17/10/2019 13:00,16.4465,1.1866,16.48925049,3.3265,0,3.3265,13.12,1.1866,13.17355,20.3995,0,20.3995,3.3265,0,3.3265,17.073,0,17.073
17/10/2019 13:30,15.646,1.1924,15.69137132,2.928,0,2.928,12.718,1.1924,12.77377555,19.96,0,19.96,2.928,0,2.928,17.032,0,17.032
17/10/2019 14:00,16.905,1.2808,16.9534502,2.914,0,2.914,13.991,1.2808,14.04950283,21.078,0,21.078,2.914,0,2.914,18.164,0,18.164
17/10/2019 14:30,15.75,1.225,15.79756706,1.926,0,1.926,13.824,1.225,13.87816994,19.983,0,19.983,1.926,0,1.926,18.057,0,18.057
17/10/2019 15:00,16.43,1.371,16.48710226,1.863,0,1.863,14.567,1.371,14.63137485,20.698,0,20.698,1.863,0,1.863,18.835,0,18.835
17/10/2019 15:30,16.523,1.1924,16.56596954,1.307,0,1.307,15.216,1.1924,15.26264963,20.966,0,20.966,1.307,0,1.307,19.659,0,19.659
17/10/2019 16:00,18.06,1.2576,18.10373325,1.396,0,1.396,16.664,1.2576,16.71138695,23.065,0,23.065,1.396,0,1.396,21.669,0,21.669
17/10/2019 16:30,14.3235,0.9696,14.35628003,0.6635,0,0.6635,13.66,0.9696,13.69436834,19.8005,0,19.8005,0.6635,0,0.6635,19.137,0,19.137
17/10/2019 17:00,15.0075,0.6988,15.02376044,4.9595,0,4.9595,10.048,0.6988,10.07227012,20.8595,0,20.8595,4.9595,0,4.9595,15.9,0,15.9
17/10/2019 17:30,20.553,0.599,20.56172682,10.185,0,10.185,10.368,0.599,10.38528887,26.447,0,26.447,10.185,0,10.185,16.262,0,16.262
17/10/2019 18:00,25.2615,0.862,25.27620277,10.0185,0,10.0185,15.243,0.862,15.26735383,31.1425,0,31.1425,10.0185,0,10.0185,21.124,0,21.124
17/10/2019 18:30,18.3615,0.8198,18.37979201,5.5745,0,5.5745,12.787,0.8198,12.81325256,24.4405,0,24.4405,5.5745,0,5.5745,18.866,0,18.866
17/10/2019 19:00,27.7745,0.2976,27.77609433,8.9085,0,8.9085,18.866,0.2976,18.86834709,34.1175,0.6048,34.12286022,8.9085,0,8.9085,25.209,0.6048,25.21625397
17/10/2019 19:30,22.1355,0,22.1355,2.1505,0,2.1505,19.985,0,19.985,28.5875,0.72,28.59656546,2.1505,0,2.1505,26.437,0.72,26.44680262
17/10/2019 20:00,18.855,0,18.855,0.001,0,0.001,18.854,0,18.854,24.972,0.2764,24.97352961,0.001,0,0.001,24.971,0.2764,24.97252967
17/10/2019 20:30,18.024,0,18.024,0.002,0,0.002,18.022,0,18.022,23.795,0.0404,23.7950343,0.002,0,0.002,23.793,0.0404,23.7930343
17/10/2019 21:00,16.8845,0,16.8845,0.0085,0,0.0085,16.876,0,16.876,22.3885,0,22.3885,0.0085,0,0.0085,22.38,0,22.38
17/10/2019 21:30,16.0425,0.1382,16.04309526,0.0085,0,0.0085,16.034,0.1382,16.03459557,20.6115,0,20.6115,0.0085,0,0.0085,20.603,0,20.603
17/10/2019 22:00,15.1055,0.361,15.10981308,0.0105,0,0.0105,15.095,0.361,15.09931608,18.9705,0,18.9705,0.0105,0,0.0105,18.96,0,18.96
17/10/2019 22:30,13.7675,0.1114,13.76795069,0.0105,0,0.0105,13.757,0.1114,13.75745103,17.3035,0,17.3035,0.0105,0,0.0105,17.293,0,17.293
17/10/2019 23:00,13.0135,0.0038,13.01350055,0.0115,0,0.0115,13.002,0.0038,13.00200056,16.2825,0,16.2825,0.0115,0,0.0115,16.271,0,16.271
17/10/2019 23:30,11.9915,0,11.9915,0.0105,0,0.0105,11.981,0,11.981,15.0455,0,15.0455,0.0105,0,0.0105,15.035,0,15.035
18/10/2019 00:00,11.6885,0,11.6885,0.0085,0,0.0085,11.68,0,11.68,14.7045,0,14.7045,0.0085,0,0.0085,14.696,0,14.696
18/10/2019 00:30,11.3805,0,11.3805,0.0165,0,0.0165,11.364,0,11.364,14.3645,0,14.3645,0.0165,0,0.0165,14.348,0,14.348
18/10/2019 01:00,12.5675,0,12.5675,0.0105,0,0.0105,12.557,0,12.557,15.7405,0,15.7405,0.0105,0,0.0105,15.73,0,15.73
18/10/2019 01:30,12.62,0,12.62,0,0,0,12.62,0,12.62,15.806,0,15.806,0,0,0,15.806,0,15.806
18/10/2019 02:00,12.5805,0,12.5805,0.0005,0,0.0005,12.58,0,12.58,15.7545,0,15.7545,0.0005,0,0.0005,15.754,0,15.754
18/10/2019 02:30,11.9835,0,11.9835,0.0025,0,0.0025,11.981,0,11.981,15.0585,0,15.0585,0.0025,0,0.0025,15.056,0,15.056
18/10/2019 03:00,11.525,0,11.525,0.005,0,0.005,11.52,0,11.52,14.517,0,14.517,0.005,0,0.005,14.512,0,14.512
18/10/2019 03:30,11.232,0,11.232,0.002,0,0.002,11.23,0,11.23,14.144,0,14.144,0.002,0,0.002,14.142,0,14.142
18/10/2019 04:00,10.9285,0,10.9285,0.0045,0,0.0045,10.924,0,10.924,13.7945,0,13.7945,0.0045,0,0.0045,13.79,0,13.79
18/10/2019 04:30,10.9785,0,10.9785,0.0055,0,0.0055,10.973,0,10.973,13.8135,0,13.8135,0.0055,0,0.0055,13.808,0,13.808
18/10/2019 05:00,11.002,0,11.002,0.006,0,0.006,10.996,0,10.996,14.011,0,14.011,0.006,0,0.006,14.005,0,14.005
18/10/2019 05:30,11.361,0,11.361,0.008,0,0.008,11.353,0,11.353,14.755,0,14.755,0.008,0,0.008,14.747,0,14.747
18/10/2019 06:00,12.8545,0.0038,12.85450056,0.0135,0,0.0135,12.841,0.0038,12.84100056,16.8045,0,16.8045,0.0135,0,0.0135,16.791,0,16.791
18/10/2019 06:30,14.129,0.0902,14.12928792,0.009,0,0.009,14.12,0.0902,14.1202881,18.508,0,18.508,0.009,0,0.009,18.499,0,18.499
18/10/2019 07:00,15.675,0.0788,15.67519807,0.014,0,0.014,15.661,0.0788,15.66119824,20.942,0.3264,20.94454347,0.014,0,0.014,20.928,0.3264,20.93054517
18/10/2019 07:30,16.7335,0,16.7335,0.0105,0,0.0105,16.723,0,16.723,22.6265,0.7334,22.63838284,0.0105,0,0.0105,22.616,0.7334,22.62788836
18/10/2019 08:00,17.673,0.7604,17.68935095,0.018,0,0.018,17.655,0.7604,17.67136761,23.117,0.1018,23.11722415,0.018,0,0.018,23.099,0.1018,23.09922432
18/10/2019 08:30,17.7695,1.054,17.80073162,0.1865,0,0.1865,17.583,1.054,17.6145623,23.0535,0,23.0535,0.1865,0,0.1865,22.867,0,22.867
18/10/2019 09:00,17.082,1.1136,17.1182601,0.382,0,0.382,16.7,1.1136,16.73708771,22.359,0,22.359,0.382,0,0.382,21.977,0,21.977
18/10/2019 09:30,16.8905,1.1962,16.93280499,1.1445,0,1.1445,15.746,1.1962,15.79137139,22.0065,0,22.0065,1.1445,0,1.1445,20.862,0,20.862
18/10/2019 10:00,18.0115,0.9696,18.03757901,1.6725,0,1.6725,16.339,0.9696,16.36774405,22.6335,0,22.6335,1.6725,0,1.6725,20.961,0,20.961
18/10/2019 10:30,15.3715,0.7948,15.39203428,1.3355,0,1.3355,14.036,0.7948,14.05848509,20.3415,0,20.3415,1.3355,0,1.3355,19.006,0,19.006
18/10/2019 11:00,16.822,0.9484,16.8487135,2.334,0,2.334,14.488,0.9484,14.51900846,22.181,0,22.181,2.334,0,2.334,19.847,0,19.847
18/10/2019 11:30,16.9505,0.7988,16.96931147,1.8475,0,1.8475,15.103,0.7988,15.12410958,22.4705,0,22.4705,1.8475,0,1.8475,20.623,0,20.623
18/10/2019 12:00,15.461,0.8774,15.48587588,1.758,0,1.758,13.703,0.8774,13.73106113,20.422,0,20.422,1.758,0,1.758,18.664,0,18.664
18/10/2019 12:30,18.847,1.0484,18.87613709,2.842,0,2.842,16.005,1.0484,16.03930072,23.177,0,23.177,2.842,0,2.842,20.335,0,20.335
18/10/2019 13:00,18.259,0.699,18.27237483,1.569,0,1.569,16.69,0.699,16.70463112,22.796,0,22.796,1.569,0,1.569,21.227,0,21.227
18/10/2019 13:30,15.9055,0.7028,15.92101938,1.2725,0,1.2725,14.633,0.7028,14.64986747,19.6125,0,19.6125,1.2725,0,1.2725,18.34,0,18.34
18/10/2019 14:00,18.8355,0.5146,18.84252832,2.4255,0,2.4255,16.41,0.5146,16.41806667,22.7815,0.1536,22.7820178,2.4255,0,2.4255,20.356,0.1536,20.3565795
18/10/2019 14:30,15.016,1.0234,15.05083398,1.192,0,1.192,13.824,1.0234,13.86182973,19.014,0,19.014,1.192,0,1.192,17.822,0,17.822
18/10/2019 15:00,16.76,0.9466,16.78671056,2.656,0,2.656,14.104,0.9466,14.13573017,21.564,0,21.564,2.656,0,2.656,18.908,0,18.908
18/10/2019 15:30,18.4785,0.8564,18.49833461,1.9815,0,1.9815,16.497,0.8564,16.51921396,23.2835,0,23.2835,1.9815,0,1.9815,21.302,0,21.302
18/10/2019 16:00,17.4645,0.8948,17.48740768,0.6185,0,0.6185,16.846,0.8948,16.86974757,22.0455,0,22.0455,0.6185,0,0.6185,21.427,0,21.427
18/10/2019 16:30,11.304,0.48,11.31418649,0.999,0,0.999,10.305,0.48,10.31617298,16.584,0,16.584,0.999,0,0.999,15.585,0,15.585
18/10/2019 17:00,17.9008,0.3264,17.90377551,8.46,0,8.46,9.4408,0.3264,9.446440684,23.492,0,23.492,8.46,0,8.46,15.032,0,15.032
18/10/2019 17:30,20.589,0.3706,20.59233511,10.339,0,10.339,10.25,0.3706,10.25669754,26.307,0,26.307,10.339,0,10.339,15.968,0,15.968
18/10/2019 18:00,22.228,0.3514,22.23077745,9.991,0,9.991,12.237,0.3514,12.24204439,28.172,0.1556,28.1724297,9.991,0,9.991,18.181,0.1556,18.18166583
18/10/2019 18:30,23.591,0.3744,23.59397076,8.756,0,8.756,14.835,0.3744,14.83972373,29.686,0.1248,29.68626233,8.756,0,8.756,20.93,0.1248,20.93037207
18/10/2019 19:00,26.235,0.3994,26.23804004,6.962,0,6.962,19.273,0.3994,19.277138,32.014,0,32.014,6.962,0,6.962,25.052,0,25.052
18/10/2019 19:30,21.565,0.2476,21.56642137,1.679,0,1.679,19.886,0.2476,19.88754137,27.138,0,27.138,1.679,0,1.679,25.459,0,25.459
18/10/2019 20:00,19.181,0.1018,19.18127014,0.02,0,0.02,19.161,0.1018,19.16127042,24.508,0,24.508,0.02,0,0.02,24.488,0,24.488
18/10/2019 20:30,18.354,0.0096,18.35400251,0.016,0,0.016,18.338,0.0096,18.33800251,23.442,0,23.442,0.016,0,0.016,23.426,0,23.426
18/10/2019 21:00,17.3295,0,17.3295,0.0145,0,0.0145,17.315,0,17.315,22.0515,0,22.0515,0.0145,0,0.0145,22.037,0,22.037
18/10/2019 21:30,16.3945,0,16.3945,0.0155,0,0.0155,16.379,0,16.379,20.7995,0,20.7995,0.0155,0,0.0155,20.784,0,20.784
18/10/2019 22:00,15.2725,0,15.2725,0.0085,0,0.0085,15.264,0,15.264,19.4485,0,19.4485,0.0085,0,0.0085,19.44,0,19.44
18/10/2019 22:30,13.9985,0,13.9985,0.0105,0,0.0105,13.988,0,13.988,17.7175,0,17.7175,0.0105,0,0.0105,17.707,0,17.707
18/10/2019 23:00,13.2885,0,13.2885,0.0065,0,0.0065,13.282,0,13.282,16.7135,0,16.7135,0.0065,0,0.0065,16.707,0,16.707
18/10/2019 23:30,12.145,0,12.145,0.005,0,0.005,12.14,0,12.14,15.692,0,15.692,0.005,0,0.005,15.687,0,15.687
19/10/2019 00:00,11.5545,0,11.5545,0.0115,0,0.0115,11.543,0,11.543,15.2695,0,15.2695,0.0115,0,0.0115,15.258,0,15.258
19/10/2019 00:30,11.253,0,11.253,0.007,0,0.007,11.246,0,11.246,14.887,0,14.887,0.007,0,0.007,14.88,0,14.88
19/10/2019 01:00,12.517,0,12.517,0.003,0,0.003,12.514,0,12.514,16.313,0,16.313,0.003,0,0.003,16.31,0,16.31
19/10/2019 01:30,12.4835,0,12.4835,0.0065,0,0.0065,12.477,0,12.477,16.3285,0,16.3285,0.0065,0,0.0065,16.322,0,16.322
19/10/2019 02:00,12.4835,0,12.4835,0.0035,0,0.0035,12.48,0,12.48,16.3255,0,16.3255,0.0035,0,0.0035,16.322,0,16.322
19/10/2019 02:30,11.9495,0,11.9495,0.0055,0,0.0055,11.944,0,11.944,15.6175,0,15.6175,0.0055,0,0.0055,15.612,0,15.612
19/10/2019 03:00,11.7915,0,11.7915,0.0045,0,0.0045,11.787,0,11.787,14.7535,0,14.7535,0.0045,0,0.0045,14.749,0,14.749
19/10/2019 03:30,11.388,0,11.388,0.001,0,0.001,11.387,0,11.387,14.301,0,14.301,0.001,0,0.001,14.3,0,14.3
19/10/2019 04:00,11.125,0,11.125,0,0,0,11.125,0,11.125,13.972,0,13.972,0,0,0,13.972,0,13.972
19/10/2019 04:30,10.93,0,10.93,0,0,0,10.93,0,10.93,13.744,0,13.744,0,0,0,13.744,0,13.744
19/10/2019 05:00,10.8505,0,10.8505,0.0005,0,0.0005,10.85,0,10.85,13.6875,0,13.6875,0.0005,0,0.0005,13.687,0,13.687
19/10/2019 05:30,11.226,0,11.226,0,0,0,11.226,0,11.226,14.107,0,14.107,0,0,0,14.107,0,14.107
19/10/2019 06:00,12.077,0,12.077,0,0,0,12.077,0,12.077,15.296,0,15.296,0,0,0,15.296,0,15.296
19/10/2019 06:30,13.0015,0,13.0015,0.0005,0,0.0005,13.001,0,13.001,17.0425,0,17.0425,0.0005,0,0.0005,17.042,0,17.042
19/10/2019 07:00,14.27,0,14.27,0.003,0,0.003,14.267,0,14.267,18.89,0,18.89,0.003,0,0.003,18.887,0,18.887
19/10/2019 07:30,15.8495,0,15.8495,0.0015,0,0.0015,15.848,0,15.848,21.0335,0.0038,21.03350034,0.0015,0,0.0015,21.032,0.0038,21.03200034
19/10/2019 08:00,16.9395,0,16.9395,0.0115,0,0.0115,16.928,0,16.928,22.2795,0.3764,22.28267931,0.0115,0,0.0115,22.268,0.3764,22.27118095
19/10/2019 08:30,17.338,0,17.338,0.142,0,0.142,17.196,0,17.196,22.512,0.4762,22.517036,0.142,0,0.142,22.37,0.4762,22.37506797
19/10/2019 09:00,17.735,0,17.735,0.273,0,0.273,17.462,0,17.462,22.915,0.768,22.92786621,0.273,0,0.273,22.642,0.768,22.65502125
19/10/2019 09:30,16.8765,0,16.8765,0.5465,0,0.5465,16.33,0,16.33,21.7245,0.5204,21.73073207,0.5465,0,0.5465,21.178,0.5204,21.18439284
19/10/2019 10:00,16.558,0,16.558,1.43,0,1.43,15.128,0,15.128,21.166,0.6912,21.17728296,1.43,0,1.43,19.736,0.6912,19.7481
19/10/2019 10:30,9.5895,0.3648,9.596436281,2.2645,0,2.2645,7.325,0.3648,7.334078268,13.3365,0.238,13.33862348,2.2645,0,2.2645,11.072,0.238,11.07455769
19/10/2019 11:00,19.6598,0.766,19.67471708,10.029,0,10.029,9.6308,0.766,9.66121445,22.774,0,22.774,10.029,0,10.029,12.745,0,12.745
19/10/2019 11:30,20.491,1.15,20.52324489,7.065,0,7.065,13.426,1.15,13.47516145,23.41,0,23.41,7.065,0,7.065,16.345,0,16.345
19/10/2019 12:00,15.7055,1.0964,15.7437233,2.9625,0,2.9625,12.743,1.0964,12.79007983,18.7565,0,18.7565,2.9625,0,2.9625,15.794,0,15.794
19/10/2019 12:30,15.313,0.9676,15.34353997,3.442,0,3.442,11.871,0.9676,11.91036904,18.591,0,18.591,3.442,0,3.442,15.149,0,15.149
19/10/2019 13:00,15.6105,0.8986,15.63634203,4.0825,0,4.0825,11.528,0.8986,11.5629696,18.9895,0,18.9895,4.0825,0,4.0825,14.907,0,14.907
19/10/2019 13:30,17.317,0.6644,17.3297408,4.167,0,4.167,13.15,0.6644,13.16677361,20.796,0,20.796,4.167,0,4.167,16.629,0,16.629
19/10/2019 14:00,5.0257,0.3668,5.039067645,2.2525,0,2.2525,2.7732,0.3668,2.797352405,8.8425,0,8.8425,2.2525,0,2.2525,6.59,0,6.59
19/10/2019 14:30,14.5719,0.1574,14.57275006,12.0605,0,12.0605,2.5114,0.1574,2.516327626,17.9473,0,17.9473,12.0605,0,12.0605,5.8868,0,5.8868
19/10/2019 15:00,25.1895,0.7948,25.20203598,12.2045,0,12.2045,12.985,0.7948,13.00930175,28.2325,0,28.2325,12.2045,0,12.2045,16.028,0,16.028
19/10/2019 15:30,16.189,0.6566,16.20230985,2.125,0,2.125,14.064,0.6566,14.07931886,19.633,0,19.633,2.125,0,2.125,17.508,0,17.508
19/10/2019 16:00,15.607,0.5972,15.61842171,1.557,0,1.557,14.05,0.5972,14.06268637,19.21,0,19.21,1.557,0,1.557,17.653,0,17.653
19/10/2019 16:30,8.903,0.2112,8.905504727,2.24,0,2.24,6.663,0.2112,6.666346409,12.911,0,12.911,2.24,0,2.24,10.671,0,10.671
19/10/2019 17:00,18.2539,0.1344,18.25439477,10.4625,0,10.4625,7.7914,0.1344,7.7925591,22.8135,0,22.8135,10.4625,0,10.4625,12.351,0,12.351
19/10/2019 17:30,19.8983,0.2726,19.90016718,10.5785,0,10.5785,9.3198,0.2726,9.323785862,24.7505,0,24.7505,10.5785,0,10.5785,14.172,0,14.172
19/10/2019 18:00,20.461,0.0076,20.46100141,10.061,0,10.061,10.4,0.0076,10.40000278,25.555,0,25.555,10.061,0,10.061,15.494,0,15.494
19/10/2019 18:30,21.0065,0,21.0065,9.8745,0,9.8745,11.132,0,11.132,26.2885,0,26.2885,9.8745,0,9.8745,16.414,0,16.414
19/10/2019 19:00,20.3195,0,20.3195,9.8605,0,9.8605,10.459,0,10.459,25.5265,0,25.5265,9.8605,0,9.8605,15.666,0,15.666
19/10/2019 19:30,19.3454,0,19.3454,9.872,0,9.872,9.4734,0,9.4734,24.251,0,24.251,9.872,0,9.872,14.379,0,14.379
19/10/2019 20:00,18.3621,0,18.3621,9.7835,0,9.7835,8.5786,0,8.5786,23.0385,0,23.0385,9.7835,0,9.7835,13.255,0,13.255
19/10/2019 20:30,20.3105,0.0172,20.31050728,9.8815,0,9.8815,10.429,0.0172,10.42901418,24.8235,0,24.8235,9.8815,0,9.8815,14.942,0,14.942
19/10/2019 21:00,24.497,0.1728,24.49760945,7.494,0,7.494,17.003,0.1728,17.00387805,28.714,0,28.714,7.494,0,7.494,21.22,0,21.22
19/10/2019 21:30,16.209,0.046,16.20906527,0,0,0,16.209,0.046,16.20906527,20.108,0,20.108,0,0,0,20.108,0,20.108
19/10/2019 22:00,15.197,0,15.197,0,0,0,15.197,0,15.197,18.789,0,18.789,0,0,0,18.789,0,18.789
19/10/2019 22:30,14.146,0,14.146,0,0,0,14.146,0,14.146,17.504,0,17.504,0,0,0,17.504,0,17.504
19/10/2019 23:00,13.356,0,13.356,0,0,0,13.356,0,13.356,16.57,0,16.57,0,0,0,16.57,0,16.57
19/10/2019 23:30,12.499,0,12.499,0,0,0,12.499,0,12.499,15.558,0,15.558,0,0,0,15.558,0,15.558
20/10/2019 00:00,12.075,0,12.075,0,0,0,12.075,0,12.075,15.151,0,15.151,0,0,0,15.151,0,15.151
20/10/2019 00:30,11.71,0,11.71,0,0,0,11.71,0,11.71,14.705,0,14.705,0,0,0,14.705,0,14.705
20/10/2019 01:00,13.002,0,13.002,0,0,0,13.002,0,13.002,16.139,0,16.139,0,0,0,16.139,0,16.139
20/10/2019 01:30,12.93,0,12.93,0,0,0,12.93,0,12.93,16.092,0,16.092,0,0,0,16.092,0,16.092
20/10/2019 02:00,12.956,0,12.956,0,0,0,12.956,0,12.956,16.113,0,16.113,0,0,0,16.113,0,16.113
20/10/2019 02:30,12.353,0,12.353,0,0,0,12.353,0,12.353,15.411,0,15.411,0,0,0,15.411,0,15.411
20/10/2019 03:00,11.964,0,11.964,0,0,0,11.964,0,11.964,14.767,0,14.767,0,0,0,14.767,0,14.767
20/10/2019 03:30,11.489,0,11.489,0,0,0,11.489,0,11.489,13.857,0,13.857,0,0,0,13.857,0,13.857
20/10/2019 04:00,11.197,0,11.197,0,0,0,11.197,0,11.197,13.492,0,13.492,0,0,0,13.492,0,13.492
20/10/2019 04:30,11.108,0,11.108,0,0,0,11.108,0,11.108,13.351,0,13.351,0,0,0,13.351,0,13.351
20/10/2019 05:00,6.3648,0,6.3648,0,0,0,6.3648,0,6.3648,8.6388,0,8.6388,0,0,0,8.6388,0,8.6388
20/10/2019 05:30,15.918,0,15.918,4.59,0,4.59,11.328,0,11.328,18.183,0,18.183,4.59,0,4.59,13.593,0,13.593
20/10/2019 06:00,11.919,0,11.919,0,0,0,11.919,0,11.919,14.31,0,14.31,0,0,0,14.31,0,14.31
20/10/2019 06:30,12.626,0,12.626,0,0,0,12.626,0,12.626,15.181,0,15.181,0,0,0,15.181,0,15.181
20/10/2019 07:00,13.812,0,13.812,0,0,0,13.812,0,13.812,16.528,0,16.528,0,0,0,16.528,0,16.528
20/10/2019 07:30,15.241,0.142,15.24166149,0,0,0,15.241,0.142,15.24166149,18.044,0,18.044,0,0,0,18.044,0,18.044
20/10/2019 08:00,16.909,0.77,16.926523,0.003,0,0.003,16.906,0.77,16.92352611,19.42,0,19.42,0.003,0,0.003,19.417,0,19.417
20/10/2019 08:30,17.5405,0.9638,17.56695906,0.0745,0,0.0745,17.466,0.9638,17.49257175,20.1575,0,20.1575,0.0745,0,0.0745,20.083,0,20.083
20/10/2019 09:00,18.346,0.265,18.34791381,0.279,0,0.279,18.067,0.265,18.06894336,21.393,0,21.393,0.279,0,0.279,21.114,0,21.114
20/10/2019 09:30,17.0905,0,17.0905,0.6475,0,0.6475,16.443,0,16.443,20.1625,0,20.1625,0.6475,0,0.6475,19.515,0,19.515
20/10/2019 10:00,17.331,0,17.331,1.858,0,1.858,15.473,0,15.473,20.236,0,20.236,1.858,0,1.858,18.378,0,18.378
20/10/2019 10:30,17.6515,0,17.6515,2.5445,0,2.5445,15.107,0,15.107,20.5655,0,20.5655,2.5445,0,2.5445,18.021,0,18.021
20/10/2019 11:00,17.0455,0,17.0455,2.8875,0,2.8875,14.158,0,14.158,19.8225,0,19.8225,2.8875,0,2.8875,16.935,0,16.935
20/10/2019 11:30,15.9445,0,15.9445,3.4165,0,3.4165,12.528,0,12.528,18.4675,0,18.4675,3.4165,0,3.4165,15.051,0,15.051
20/10/2019 12:00,7.9887,0,7.9887,4.6165,0,4.6165,3.3722,0,3.3722,10.6533,0,10.6533,4.6165,0,4.6165,6.0368,0,6.0368
20/10/2019 12:30,16.9053,0,16.9053,13.7295,0,13.7295,3.1758,0,3.1758,19.6585,0,19.6585,13.7295,0,13.7295,5.929,0,5.929
20/10/2019 13:00,16.7745,0,16.7745,13.6295,0,13.6295,3.145,0,3.145,19.4127,0,19.4127,13.6295,0,13.6295,5.7832,0,5.7832
20/10/2019 13:30,23.369,0,23.369,13.291,0,13.291,10.078,0,10.078,26.158,0,26.158,13.291,0,13.291,12.867,0,12.867
20/10/2019 14:00,18.3095,0,18.3095,6.0795,0,6.0795,12.23,0,12.23,20.9445,0,20.9445,6.0795,0,6.0795,14.865,0,14.865
20/10/2019 14:30,17.0235,0,17.0235,3.5625,0,3.5625,13.461,0,13.461,19.5585,0,19.5585,3.5625,0,3.5625,15.996,0,15.996
20/10/2019 15:00,17.1265,0,17.1265,2.6305,0,2.6305,14.496,0,14.496,20.0325,0,20.0325,2.6305,0,2.6305,17.402,0,17.402
20/10/2019 15:30,16.809,0,16.809,1.933,0,1.933,14.876,0,14.876,20.233,0,20.233,1.933,0,1.933,18.3,0,18.3
20/10/2019 16:00,18.383,0,18.383,1.757,0,1.757,16.626,0,16.626,22.111,0,22.111,1.757,0,1.757,20.354,0,20.354
20/10/2019 16:30,20.1755,0,20.1755,1.2775,0,1.2775,18.898,0,18.898,24.3865,0,24.3865,1.2775,0,1.2775,23.109,0,23.109
20/10/2019 17:00,20.7745,0,20.7745,0.4265,0,0.4265,20.348,0,20.348,25.2575,0.3072,25.25936813,0.4265,0,0.4265,24.831,0.3072,24.83290021
20/10/2019 17:30,21.0225,0,21.0225,0.2175,0,0.2175,20.805,0,20.805,25.7345,0.1076,25.73472495,0.2175,0,0.2175,25.517,0.1076,25.51722686
20/10/2019 18:00,21.2475,1.175,21.27996432,0.0985,0,0.0985,21.149,1.175,21.18161528,26.5155,0.0288,26.51551564,0.0985,0,0.0985,26.417,0.0288,26.4170157
20/10/2019 18:30,21.3815,1.2692,21.41913656,0.0075,0,0.0075,21.374,1.2692,21.41164974,26.9805,0,26.9805,0.0075,0,0.0075,26.973,0,26.973
20/10/2019 19:00,20.453,1.0714,20.48104262,0,0,0,20.453,1.0714,20.48104262,25.802,0,25.802,0,0,0,25.802,0,25.802
20/10/2019 19:30,19.279,0.8678,19.29852113,0,0,0,19.279,0.8678,19.29852113,24.35,0,24.35,0,0,0,24.35,0,24.35
20/10/2019 20:00,18.242,0.2246,18.24338261,0,0,0,18.242,0.2246,18.24338261,23.679,0,23.679,0,0,0,23.679,0,23.679
20/10/2019 20:30,17.265,0,17.265,0,0,0,17.265,0,17.265,22.587,0,22.587,0,0,0,22.587,0,22.587
20/10/2019 21:00,16.343,0,16.343,0,0,0,16.343,0,16.343,21.402,0,21.402,0,0,0,21.402,0,21.402
20/10/2019 21:30,15.473,0,15.473,0,0,0,15.473,0,15.473,20.185,0,20.185,0,0,0,20.185,0,20.185
20/10/2019 22:00,14.329,0.144,14.32972355,0,0,0,14.329,0.144,14.32972355,18.346,0,18.346,0,0,0,18.346,0,18.346
20/10/2019 22:30,13.075,0.2054,13.07661325,0,0,0,13.075,0.2054,13.07661325,16.6,0,16.6,0,0,0,16.6,0,16.6
20/10/2019 23:00,2.6809,0,2.6809,0.0325,0,0.0325,2.6484,0,2.6484,6.3865,0,6.3865,0.0325,0,0.0325,6.354,0,6.354
20/10/2019 23:30,20.3485,0,20.3485,9.4795,0,9.4795,10.869,0,10.869,23.6545,0,23.6545,9.4795,0,9.4795,14.175,0,14.175
21/10/2019 00:00,11.971,0,11.971,0.405,0,0.405,11.566,0,11.566,14.619,0,14.619,0.405,0,0.405,14.214,0,14.214
21/10/2019 00:30,11.312,0,11.312,0,0,0,11.312,0,11.312,13.922,0,13.922,0,0,0,13.922,0,13.922
21/10/2019 01:00,12.728,0,12.728,0,0,0,12.728,0,12.728,15.494,0,15.494,0,0,0,15.494,0,15.494
21/10/2019 01:30,12.881,0,12.881,0,0,0,12.881,0,12.881,15.677,0,15.677,0,0,0,15.677,0,15.677
21/10/2019 02:00,12.97,0,12.97,0,0,0,12.97,0,12.97,15.755,0,15.755,0,0,0,15.755,0,15.755
21/10/2019 02:30,12.459,0,12.459,0,0,0,12.459,0,12.459,15.17,0,15.17,0,0,0,15.17,0,15.17
21/10/2019 03:00,11.875,0,11.875,0,0,0,11.875,0,11.875,14.517,0,14.517,0,0,0,14.517,0,14.517
21/10/2019 03:30,11.522,0,11.522,0,0,0,11.522,0,11.522,14.059,0,14.059,0,0,0,14.059,0,14.059
21/10/2019 04:00,11.297,0,11.297,0,0,0,11.297,0,11.297,13.756,0,13.756,0,0,0,13.756,0,13.756
21/10/2019 04:30,11.011,0,11.011,0,0,0,11.011,0,11.011,13.444,0,13.444,0,0,0,13.444,0,13.444
21/10/2019 05:00,11.282,0,11.282,0,0,0,11.282,0,11.282,13.772,0,13.772,0,0,0,13.772,0,13.772
21/10/2019 05:30,11.781,0,11.781,0,0,0,11.781,0,11.781,14.421,0,14.421,0,0,0,14.421,0,14.421
21/10/2019 06:00,13.07,0,13.07,0,0,0,13.07,0,13.07,16.08,0,16.08,0,0,0,16.08,0,16.08
21/10/2019 06:30,14.521,0.4724,14.52868207,0,0,0,14.521,0.4724,14.52868207,17.808,0,17.808,0,0,0,17.808,0,17.808
21/10/2019 07:00,16.216,1.3076,16.26863466,0,0,0,16.216,1.3076,16.26863466,19.569,0,19.569,0,0,0,19.569,0,19.569
21/10/2019 07:30,17.28,1.5994,17.35386068,0,0,0,17.28,1.5994,17.35386068,21.011,0,21.011,0,0,0,21.011,0,21.011
21/10/2019 08:00,17.8745,0.912,17.89775109,0.0045,0,0.0045,17.87,0.912,17.89325694,22.0405,0,22.0405,0.0045,0,0.0045,22.036,0,22.036
21/10/2019 08:30,18.2905,0,18.2905,0.0565,0,0.0565,18.234,0,18.234,23.0215,0,23.0215,0.0565,0,0.0565,22.965,0,22.965
21/10/2019 09:00,18.655,0,18.655,0.215,0,0.215,18.44,0,18.44,23.41,0,23.41,0.215,0,0.215,23.195,0,23.195
21/10/2019 09:30,17.609,0,17.609,0.316,0,0.316,17.293,0,17.293,22.196,0.0058,22.19600076,0.316,0,0.316,21.88,0.0058,21.88000077
21/10/2019 10:00,8.0271,0,8.0271,0.4485,0,0.4485,7.5786,0,7.5786,31.0785,0.0076,31.07850093,0.4485,0,0.4485,30.63,0.0076,30.63000094
21/10/2019 10:30,1.9975,0,1.9975,1.9975,0,1.9975,0,0,0,39.6585,0,39.6585,1.9975,0,1.9975,37.661,0,37.661
21/10/2019 11:00,1.937,0,1.937,1.937,0,1.937,0,0,0,38.887,0,38.887,1.937,0,1.937,36.95,0,36.95
21/10/2019 11:30,2.234,0,2.234,2.234,0,2.234,0,0,0,38.388,0,38.388,2.234,0,2.234,36.154,0,36.154
