Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/10/2019 12:00,2.5655,0,2.5655,2.5655,0,2.5655,0,0,0,38.8245,0,38.8245,2.5655,0,2.5655,36.259,0,36.259
21/10/2019 12:30,3.4275,0,3.4275,3.4275,0,3.4275,0,0,0,39.7295,0,39.7295,3.4275,0,3.4275,36.302,0,36.302
21/10/2019 13:00,2.7385,0,2.7385,2.7385,0,2.7385,0,0,0,37.7095,0,37.7095,2.7385,0,2.7385,34.971,0,34.971
21/10/2019 13:30,2.7445,0,2.7445,2.7445,0,2.7445,0,0,0,38.6095,0,38.6095,2.7445,0,2.7445,35.865,0,35.865
21/10/2019 14:00,3.0565,0,3.0565,3.0565,0,3.0565,0,0,0,39.1185,0,39.1185,3.0565,0,3.0565,36.062,0,36.062
21/10/2019 14:30,1.6635,0,1.6635,1.6635,0,1.6635,0,0,0,37.6265,0,37.6265,1.6635,0,1.6635,35.963,0,35.963
21/10/2019 15:00,0.881,0,0.881,0.881,0,0.881,0,0,0,37.294,0,37.294,0.881,0,0.881,36.413,0,36.413
21/10/2019 15:30,0.979,0,0.979,0.979,0,0.979,0,0,0,37.549,0,37.549,0.979,0,0.979,36.57,0,36.57
21/10/2019 16:00,0.6285,0,0.6285,0.6285,0,0.6285,0,0,0,38.9055,0,38.9055,0.6285,0,0.6285,38.277,0,38.277
21/10/2019 16:30,0.5245,0,0.5245,0.5245,0,0.5245,0,0,0,41.0755,0,41.0755,0.5245,0,0.5245,40.551,0,40.551
21/10/2019 17:00,0.354,0,0.354,0.354,0,0.354,0,0,0,36.634,0,36.634,0.354,0,0.354,36.28,0,36.28
21/10/2019 17:30,3.3775,0,3.3775,3.3775,0,3.3775,0,0,0,41.1345,0,41.1345,3.3775,0,3.3775,37.757,0,37.757
21/10/2019 18:00,3.2345,0,3.2345,3.2345,0,3.2345,0,0,0,34.5805,0,34.5805,3.2345,0,3.2345,31.346,0,31.346
21/10/2019 18:30,7.1925,0,7.1925,7.1925,0,7.1925,0,0,0,43.8215,0,43.8215,7.1925,0,7.1925,36.629,0,36.629
21/10/2019 19:00,4.956,0,4.956,4.956,0,4.956,0,0,0,50.284,0,50.284,4.956,0,4.956,45.328,0,45.328
21/10/2019 19:30,0,0,0,0,0,0,0,0,0,43.411,0,43.411,0,0,0,43.411,0,43.411
21/10/2019 20:00,0,0,0,0,0,0,0,0,0,41.228,0,41.228,0,0,0,41.228,0,41.228
21/10/2019 20:30,0,0,0,0,0,0,0,0,0,36.219,0,36.219,0,0,0,36.219,0,36.219
21/10/2019 21:00,1.5165,0,1.5165,1.5165,0,1.5165,0,0,0,32.1595,0,32.1595,1.5165,0,1.5165,30.643,0,30.643
21/10/2019 21:30,2.98,0,2.98,2.98,0,2.98,0,0,0,37.026,0,37.026,2.98,0,2.98,34.046,0,34.046
21/10/2019 22:00,0,0,0,0,0,0,0,0,0,31.613,0,31.613,0,0,0,31.613,0,31.613
21/10/2019 22:30,0,0,0,0,0,0,0,0,0,28.536,0,28.536,0,0,0,28.536,0,28.536
21/10/2019 23:00,0,0,0,0,0,0,0,0,0,26.815,0,26.815,0,0,0,26.815,0,26.815
21/10/2019 23:30,0,0,0,0,0,0,0,0,0,24.747,0,24.747,0,0,0,24.747,0,24.747
22/10/2019 00:00,0,0,0,0,0,0,0,0,0,24.129,0,24.129,0,0,0,24.129,0,24.129
25/10/2019 00:30,0.001,0,0.001,0.001,0,0.001,0,0,0,24.38,0,24.38,0.001,0,0.001,24.379,0,24.379
25/10/2019 01:00,0.0015,0,0.0015,0.0015,0,0.0015,0,0,0,26.9065,0,26.9065,0.0015,0,0.0015,26.905,0,26.905
25/10/2019 01:30,0.001,0,0.001,0.001,0,0.001,0,0,0,26.967,0,26.967,0.001,0,0.001,26.966,0,26.966
25/10/2019 02:00,0.001,0,0.001,0.001,0,0.001,0,0,0,26.981,0,26.981,0.001,0,0.001,26.98,0,26.98
25/10/2019 02:30,0,0,0,0,0,0,0,0,0,26.235,0,26.235,0,0,0,26.235,0,26.235
25/10/2019 03:00,0.0005,0,0.0005,0.0005,0,0.0005,0,0,0,24.8125,0,24.8125,0.0005,0,0.0005,24.812,0,24.812
25/10/2019 03:30,0.0005,0,0.0005,0.0005,0,0.0005,0,0,0,24.0405,0,24.0405,0.0005,0,0.0005,24.04,0,24.04
25/10/2019 04:00,0,0,0,0,0,0,0,0,0,23.682,0,23.682,0,0,0,23.682,0,23.682
25/10/2019 04:30,0.0005,0,0.0005,0.0005,0,0.0005,0,0,0,23.2105,0,23.2105,0.0005,0,0.0005,23.21,0,23.21
25/10/2019 05:00,0,0,0,0,0,0,0,0,0,23.447,0,23.447,0,0,0,23.447,0,23.447
25/10/2019 05:30,0,0,0,0,0,0,0,0,0,24.665,0,24.665,0,0,0,24.665,0,24.665
25/10/2019 06:00,0,0,0,0,0,0,0,0,0,27.233,0,27.233,0,0,0,27.233,0,27.233
25/10/2019 06:30,0,0,0,0,0,0,0,0,0,30.017,0,30.017,0,0,0,30.017,0,30.017
25/10/2019 07:00,0,0,0,0,0,0,0,0,0,25.118,0,25.118,0,0,0,25.118,0,25.118
25/10/2019 07:30,4.111,0,4.111,4.111,0,4.111,0,0,0,21.992,0,21.992,4.111,0,4.111,17.881,0,17.881
25/10/2019 08:00,9.008,0,9.008,9.008,0,9.008,0,0,0,46.847,0,46.847,9.008,0,9.008,37.839,0,37.839
25/10/2019 08:30,0.0325,0,0.0325,0.0325,0,0.0325,0,0,0,38.6305,0,38.6305,0.0325,0,0.0325,38.598,0,38.598
25/10/2019 09:00,0.2805,0,0.2805,0.2805,0,0.2805,0,0,0,20.1865,0,20.1865,0.2805,0,0.2805,19.906,0,19.906
25/10/2019 09:30,10.037,0,10.037,10.037,0,10.037,0,0,0,30.025,0,30.025,10.037,0,10.037,19.988,0,19.988
25/10/2019 10:00,10.029,0,10.029,10.029,0,10.029,0,0,0,30.943,0,30.943,10.029,0,10.029,20.914,0,20.914
25/10/2019 10:30,9.707,0,9.707,9.707,0,9.707,0,0,0,49.668,0.0154,49.66800239,9.707,0,9.707,39.961,0.0154,39.96100297
25/10/2019 11:00,0.291,0,0.291,0.291,0,0.291,0,0,0,40.945,0.0058,40.94500041,0.291,0,0.291,40.654,0.0058,40.65400041
25/10/2019 11:30,0.289,0,0.289,0.289,0,0.289,0,0,0,36.74,0,36.74,0.289,0,0.289,36.451,0,36.451
25/10/2019 12:00,4.6151,0,4.6151,2.5875,0,2.5875,2.0276,0,2.0276,21.4235,0,21.4235,2.5875,0,2.5875,18.836,0,18.836
25/10/2019 12:30,26.9515,0,26.9515,10.1615,0,10.1615,16.79,0,16.79,31.9225,0,31.9225,10.1615,0,10.1615,21.761,0,21.761
25/10/2019 13:00,18.9705,0,18.9705,1.1125,0,1.1125,17.858,0,17.858,23.1135,0,23.1135,1.1125,0,1.1125,22.001,0,22.001
25/10/2019 13:30,17.9805,0,17.9805,0.6215,0,0.6215,17.359,0,17.359,22.1645,0,22.1645,0.6215,0,0.6215,21.543,0,21.543
25/10/2019 14:00,18.297,1.2538,18.33990795,0.58,0,0.58,17.717,1.2538,17.76130917,22.147,0,22.147,0.58,0,0.58,21.567,0,21.567
25/10/2019 14:30,18.449,2.4212,18.60719781,0.504,0,0.504,17.945,2.4212,18.10760157,21.95,0,21.95,0.504,0,0.504,21.446,0,21.446
25/10/2019 15:00,18.6145,2.3808,18.76613489,0.4075,0,0.4075,18.207,2.3808,18.36200037,22.1175,0,22.1175,0.4075,0,0.4075,21.71,0,21.71
25/10/2019 15:30,18.7735,2.4366,18.93096199,0.3145,0,0.3145,18.459,2.4366,18.61912191,22.1965,0,22.1965,0.3145,0,0.3145,21.882,0,21.882
25/10/2019 16:00,19.6585,2.1792,19.77891642,0.2645,0,0.2645,19.394,2.1792,19.51604849,23.2835,0,23.2835,0.2645,0,0.2645,23.019,0,23.019
25/10/2019 16:30,20.696,0.148,20.69652918,0.139,0,0.139,20.557,0.148,20.55753276,25.32,0,25.32,0.139,0,0.139,25.181,0,25.181
25/10/2019 17:00,22.0835,0.1882,22.08430192,0.0685,0,0.0685,22.015,0.1882,22.01580442,26.9825,0.0154,26.98250439,0.0685,0,0.0685,26.914,0.0154,26.91400441
25/10/2019 17:30,23.1155,0.2228,23.11657371,0.0355,0,0.0355,23.08,0.2228,23.08107536,28.3345,0.1248,28.33477484,0.0355,0,0.0355,28.299,0.1248,28.29927519
25/10/2019 18:00,23.8075,0.1268,23.80783767,0.0225,0,0.0225,23.785,0.1268,23.78533799,29.2565,0.3956,29.25917449,0.0225,0,0.0225,29.234,0.3956,29.23667654
25/10/2019 18:30,23.3395,0.0096,23.33950197,0.0225,0,0.0225,23.317,0.0096,23.31700198,28.7405,0.3628,28.74278978,0.0225,0,0.0225,28.718,0.3628,28.72029157
25/10/2019 19:00,22.4495,0.0422,22.44953966,0.0245,0,0.0245,22.425,0.0422,22.42503971,27.6585,0.0364,27.65852395,0.0245,0,0.0245,27.634,0.0364,27.63402397
25/10/2019 19:30,21.366,0,21.366,0.025,0,0.025,21.341,0,21.341,26.314,0,26.314,0.025,0,0.025,26.289,0,26.289
25/10/2019 20:00,20.2715,0,20.2715,0.0245,0,0.0245,20.247,0,20.247,25.0265,0,25.0265,0.0245,0,0.0245,25.002,0,25.002
25/10/2019 20:30,19.334,0,19.334,0.025,0,0.025,19.309,0,19.309,23.896,0,23.896,0.025,0,0.025,23.871,0,23.871
25/10/2019 21:00,18.414,0,18.414,0.026,0,0.026,18.388,0,18.388,22.73,0,22.73,0.026,0,0.026,22.704,0,22.704
25/10/2019 21:30,17.323,0,17.323,0.024,0,0.024,17.299,0,17.299,21.29,0,21.29,0.024,0,0.024,21.266,0,21.266
25/10/2019 22:00,16.1155,0,16.1155,0.0255,0,0.0255,16.09,0,16.09,19.8595,0,19.8595,0.0255,0,0.0255,19.834,0,19.834
25/10/2019 22:30,14.9365,1.0406,14.97270452,0.0245,0,0.0245,14.912,1.0406,14.94826386,17.7015,0,17.7015,0.0245,0,0.0245,17.677,0,17.677
25/10/2019 23:00,14.3555,1.0062,14.39071988,0.0265,0,0.0265,14.329,1.0062,14.36428486,16.9455,0,16.9455,0.0265,0,0.0265,16.919,0,16.919
25/10/2019 23:30,13.2525,0.9678,13.28779113,0.0255,0,0.0255,13.227,0.9678,13.26235898,15.6795,0,15.6795,0.0255,0,0.0255,15.654,0,15.654
26/10/2019 00:00,5.4623,0.0172,5.46232708,0.0665,0,0.0665,5.3958,0.0172,5.395827414,8.5131,0,8.5131,0.0665,0,0.0665,8.4466,0,8.4466
26/10/2019 00:30,19.4175,0,19.4175,7.1745,0,7.1745,12.243,0,12.243,22.3095,0,22.3095,7.1745,0,7.1745,15.135,0,15.135
26/10/2019 01:00,7.8692,0,7.8692,0.025,0,0.025,7.8442,0,7.8442,10.998,0,10.998,0.025,0,0.025,10.973,0,10.973
26/10/2019 01:30,10.8635,0,10.8635,5.9175,0,5.9175,4.946,0,4.946,13.9913,0,13.9913,5.9175,0,5.9175,8.0738,0,8.0738
26/10/2019 02:00,13.9092,0,13.9092,8.871,0,8.871,5.0382,0,5.0382,17.0348,0,17.0348,8.871,0,8.871,8.1638,0,8.1638
26/10/2019 02:30,13.297,0,13.297,8.881,0,8.881,4.416,0,4.416,16.277,0,16.277,8.881,0,8.881,7.396,0,7.396
26/10/2019 03:00,12.7312,0,12.7312,8.874,0,8.874,3.8572,0,3.8572,15.6074,0,15.6074,8.874,0,8.874,6.7334,0,6.7334
26/10/2019 03:30,11.9449,0,11.9449,8.8785,0,8.8785,3.0664,0,3.0664,14.7249,0,14.7249,8.8785,0,8.8785,5.8464,0,5.8464
26/10/2019 04:00,12.1481,0,12.1481,9.1625,0,9.1625,2.9856,0,2.9856,14.8439,0,14.8439,9.1625,0,9.1625,5.6814,0,5.6814
26/10/2019 04:30,11.9932,0,11.9932,8.879,0,8.879,3.1142,0,3.1142,14.7158,0,14.7158,8.879,0,8.879,5.8368,0,5.8368
26/10/2019 05:00,19.8755,0,19.8755,8.4615,0,8.4615,11.414,0,11.414,22.5255,0,22.5255,8.4615,0,8.4615,14.064,0,14.064
26/10/2019 05:30,11.8215,0,11.8215,0.0695,0,0.0695,11.752,0,11.752,14.5115,0,14.5115,0.0695,0,0.0695,14.442,0,14.442
26/10/2019 06:00,12.7175,0,12.7175,0.0225,0,0.0225,12.695,0,12.695,15.5665,0,15.5665,0.0225,0,0.0225,15.544,0,15.544
26/10/2019 06:30,13.693,0,13.693,0.022,0,0.022,13.671,0,13.671,16.741,0,16.741,0.022,0,0.022,16.719,0,16.719
26/10/2019 07:00,14.8905,0,14.8905,0.0205,0,0.0205,14.87,0,14.87,18.1745,0,18.1745,0.0205,0,0.0205,18.154,0,18.154
26/10/2019 07:30,13.8055,0.4186,13.81184478,0.0215,0,0.0215,13.784,0.4186,13.79035467,17.3415,0,17.3415,0.0215,0,0.0215,17.32,0,17.32
26/10/2019 08:00,16.984,0,16.984,2.561,0,2.561,14.423,0,14.423,20.928,0,20.928,2.561,0,2.561,18.367,0,18.367
26/10/2019 08:30,21.205,0,21.205,2.827,0,2.827,18.378,0,18.378,25.498,0,25.498,2.827,0,2.827,22.671,0,22.671
26/10/2019 09:00,18.847,0.9926,18.87312014,0.042,0,0.042,18.805,0.9926,18.8311784,23.561,0,23.561,0.042,0,0.042,23.519,0,23.519
26/10/2019 09:30,16.043,0.1708,16.04390918,0.059,0,0.059,15.984,0.1708,15.98491253,21.995,0,21.995,0.059,0,0.059,21.936,0,21.936
26/10/2019 10:00,12.0289,0,12.0289,2.7015,0,2.7015,9.3274,0,9.3274,18.1685,0,18.1685,2.7015,0,2.7015,15.467,0,15.467
26/10/2019 10:30,19.3414,0.8448,19.35984093,9.511,0,9.511,9.8304,0.8448,9.866633225,25.044,0,25.044,9.511,0,9.511,15.533,0,15.533
26/10/2019 11:00,27.5605,0.528,27.56555721,8.6775,0,8.6775,18.883,0.528,18.89038044,33.4645,0,33.4645,8.6775,0,8.6775,24.787,0,24.787
26/10/2019 11:30,18.9605,0.2016,18.96157174,0.2195,0,0.2195,18.741,0.2016,18.74208429,25.0485,0,25.0485,0.2195,0,0.2195,24.829,0,24.829
26/10/2019 12:00,19.331,0.3226,19.33369162,0.367,0,0.367,18.964,0.3226,18.9667437,25.358,0,25.358,0.367,0,0.367,24.991,0,24.991
26/10/2019 12:30,19.443,0.3974,19.44706085,0.209,0,0.209,19.234,0.3974,19.23810497,25.453,0,25.453,0.209,0,0.209,25.244,0,25.244
26/10/2019 13:00,18.9915,0.313,18.99407911,0.1385,0,0.1385,18.853,0.313,18.85559805,24.8565,0,24.8565,0.1385,0,0.1385,24.718,0,24.718
26/10/2019 13:30,18.667,0.2708,18.66896413,0.176,0,0.176,18.491,0.2708,18.49298282,24.424,0,24.424,0.176,0,0.176,24.248,0,24.248
26/10/2019 14:00,18.3245,0.1786,18.32537034,0.1595,0,0.1595,18.165,0.1786,18.16587798,24.0385,0,24.0385,0.1595,0,0.1595,23.879,0,23.879
26/10/2019 14:30,18.195,0.2054,18.19615932,0.172,0,0.172,18.023,0.2054,18.02417039,23.89,0,23.89,0.172,0,0.172,23.718,0,23.718
26/10/2019 15:00,18.199,0.1478,18.19960016,0.185,0,0.185,18.014,0.1478,18.01460632,23.87,0,23.87,0.185,0,0.185,23.685,0,23.685
26/10/2019 15:30,18.1675,0,18.1675,0.2235,0,0.2235,17.944,0,17.944,23.8475,0,23.8475,0.2235,0,0.2235,23.624,0,23.624
26/10/2019 16:00,18.668,0,18.668,0.349,0,0.349,18.319,0,18.319,24.504,0,24.504,0.349,0,0.349,24.155,0,24.155
26/10/2019 16:30,19.5855,0.0058,19.58550086,0.3035,0,0.3035,19.282,0.0058,19.28200087,25.5265,0,25.5265,0.3035,0,0.3035,25.223,0,25.223
26/10/2019 17:00,19.167,0.3072,19.16946167,0.247,0,0.247,18.92,0.3072,18.92249381,25.397,0,25.397,0.247,0,0.247,25.15,0,25.15
26/10/2019 17:30,19.18,0.2074,19.18112131,1.6,0,1.6,17.58,0.2074,17.58122336,25.823,0.0596,25.82306878,1.6,0,1.6,24.223,0.0596,24.22307332
26/10/2019 18:00,26.603,0.3052,26.60475063,4.043,0,4.043,22.56,0.3052,22.56206433,33.436,0,33.436,4.043,0,4.043,29.393,0,29.393
26/10/2019 18:30,22.4325,0.2132,22.43351311,0.0115,0,0.0115,22.421,0.2132,22.42201363,29.2935,0,29.2935,0.0115,0,0.0115,29.282,0,29.282
26/10/2019 19:00,20.295,0.121,20.2953607,0.008,0,0.008,20.287,0.121,20.28736084,26.867,0,26.867,0.008,0,0.008,26.859,0,26.859
26/10/2019 19:30,19.4805,0,19.4805,1.1365,0,1.1365,18.344,0,18.344,25.8415,0,25.8415,1.1365,0,1.1365,24.705,0,24.705
26/10/2019 20:00,21.792,0,21.792,1.985,0,1.985,19.807,0,19.807,27.189,0.6528,27.19683564,1.985,0,1.985,25.204,0.6528,25.21245256
26/10/2019 20:30,19.416,0,19.416,0.009,0,0.009,19.407,0,19.407,23.678,0,23.678,0.009,0,0.009,23.669,0,23.669
26/10/2019 21:00,18.489,0,18.489,0.007,0,0.007,18.482,0,18.482,22.504,0,22.504,0.007,0,0.007,22.497,0,22.497
26/10/2019 21:30,17.5025,0,17.5025,0.0015,0,0.0015,17.501,0,17.501,21.3615,0,21.3615,0.0015,0,0.0015,21.36,0,21.36
26/10/2019 22:00,9.7081,0.4588,9.718935284,0.0005,0,0.0005,9.7076,0.4588,9.718435841,12.9645,0,12.9645,0.0005,0,0.0005,12.964,0,12.964
26/10/2019 22:30,22.122,0.8756,22.13932157,6.757,0,6.757,15.365,0.8756,15.38992854,24.841,0,24.841,6.757,0,6.757,18.084,0,18.084
26/10/2019 23:00,14.156,0.7872,14.17787078,0,0,0,14.156,0.7872,14.17787078,16.624,0,16.624,0,0,0,16.624,0,16.624
26/10/2019 23:30,13.144,0.743,13.16498329,0.001,0,0.001,13.143,0.743,13.16398488,15.409,0,15.409,0.001,0,0.001,15.408,0,15.408
27/10/2019 00:00,13.5195,0.7948,13.54284266,0.0005,0,0.0005,13.519,0.7948,13.54234352,15.8215,0,15.8215,0.0005,0,0.0005,15.821,0,15.821
27/10/2019 00:30,13.5195,0.7948,13.54284266,0.0005,0,0.0005,13.519,0.7948,13.54234352,15.8215,0,15.8215,0.0005,0,0.0005,15.821,0,15.821
27/10/2019 01:00,13.249,0.7622,13.27090614,0,0,0,13.249,0.7622,13.27090614,15.484,0,15.484,0,0,0,15.484,0,15.484
27/10/2019 01:30,14.606,0.7738,14.62648291,0,0,0,14.606,0.7738,14.62648291,17.073,0,17.073,0,0,0,17.073,0,17.073
27/10/2019 02:00,14.703,0.8084,14.72520694,0,0,0,14.703,0.8084,14.72520694,17.194,0,17.194,0,0,0,17.194,0,17.194
27/10/2019 02:30,14.5,0.7988,14.52198614,0.167,0,0.167,14.333,0.7988,14.35524192,16.911,0,16.911,0.167,0,0.167,16.744,0,16.744
27/10/2019 03:00,13.8416,0.4762,13.84978906,4.961,0,4.961,8.8806,0.4762,8.893358353,16.258,0,16.258,4.961,0,4.961,11.297,0,11.297
27/10/2019 03:30,13.847,0.7834,13.86914289,0,0,0,13.847,0.7834,13.86914289,16.094,0,16.094,0,0,0,16.094,0,16.094
27/10/2019 04:00,13.384,0.7814,13.40679089,0,0,0,13.384,0.7814,13.40679089,15.54,0,15.54,0,0,0,15.54,0,15.54
27/10/2019 04:30,12.655,0.3782,12.66065007,0,0,0,12.655,0.3782,12.66065007,15.003,0,15.003,0,0,0,15.003,0,15.003
27/10/2019 05:00,12.172,0,12.172,0,0,0,12.172,0,12.172,14.744,0,14.744,0,0,0,14.744,0,14.744
27/10/2019 05:30,11.9846,0,11.9846,3.405,0,3.405,8.5796,0,8.5796,14.571,0,14.571,3.405,0,3.405,11.166,0,11.166
27/10/2019 06:00,12.036,0,12.036,0,0,0,12.036,0,12.036,14.587,0,14.587,0,0,0,14.587,0,14.587
27/10/2019 06:30,12.4091,0,12.4091,8.4285,0,8.4285,3.9806,0,3.9806,15.0737,0,15.0737,8.4285,0,8.4285,6.6452,0,6.6452
27/10/2019 07:00,12.9197,0,12.9197,9.6575,0,9.6575,3.2622,0,3.2622,15.6653,0,15.6653,9.6575,0,9.6575,6.0078,0,6.0078
27/10/2019 07:30,14.054,0,14.054,8.941,0,8.941,5.113,0,5.113,16.9628,0,16.9628,8.941,0,8.941,8.0218,0,8.0218
27/10/2019 08:00,15.2121,0,15.2121,8.2655,0,8.2655,6.9466,0,6.9466,18.2815,0,18.2815,8.2655,0,8.2655,10.016,0,10.016
27/10/2019 08:30,16.353,0.242,16.35479052,1.358,0,1.358,14.995,0.242,14.99695266,19.504,0,19.504,1.358,0,1.358,18.146,0,18.146
27/10/2019 09:00,17.9243,0,17.9243,9.1305,0,9.1305,8.7938,0,8.7938,21.5585,0,21.5585,9.1305,0,9.1305,12.428,0,12.428
27/10/2019 09:30,19.5385,0,19.5385,1.9215,0,1.9215,17.617,0,17.617,23.4105,0,23.4105,1.9215,0,1.9215,21.489,0,21.489
27/10/2019 10:00,20.246,0,20.246,1.282,0,1.282,18.964,0,18.964,24.019,0,24.019,1.282,0,1.282,22.737,0,22.737
27/10/2019 10:30,20.069,0,20.069,2.195,0,2.195,17.874,0,17.874,23.581,0,23.581,2.195,0,2.195,21.386,0,21.386
27/10/2019 11:00,19.8885,0,19.8885,2.8045,0,2.8045,17.084,0,17.084,23.1535,0,23.1535,2.8045,0,2.8045,20.349,0,20.349
27/10/2019 11:30,19.4815,0,19.4815,3.2235,0,3.2235,16.258,0,16.258,22.5805,0,22.5805,3.2235,0,3.2235,19.357,0,19.357
27/10/2019 12:00,18.68,0,18.68,5.313,0,5.313,13.367,0,13.367,21.499,0,21.499,5.313,0,5.313,16.186,0,16.186
27/10/2019 12:30,18.419,0,18.419,6.117,0,6.117,12.302,0,12.302,21.196,0,21.196,6.117,0,6.117,15.079,0,15.079
27/10/2019 13:00,18.315,0,18.315,3.14,0,3.14,15.175,0,15.175,21.021,0,21.021,3.14,0,3.14,17.881,0,17.881
27/10/2019 13:30,17.993,0,17.993,4.526,0,4.526,13.467,0,13.467,20.706,0,20.706,4.526,0,4.526,16.18,0,16.18
27/10/2019 14:00,18.559,0,18.559,7.346,0,7.346,11.213,0,11.213,21.466,0,21.466,7.346,0,7.346,14.12,0,14.12
27/10/2019 14:30,18.2135,0,18.2135,1.8185,0,1.8185,16.395,0,16.395,21.4335,0,21.4335,1.8185,0,1.8185,19.615,0,19.615
27/10/2019 15:00,18.0685,0,18.0685,1.3495,0,1.3495,16.719,0,16.719,21.4515,0,21.4515,1.3495,0,1.3495,20.102,0,20.102
27/10/2019 15:30,18.2385,0,18.2385,1.0615,0,1.0615,17.177,0,17.177,21.7055,0,21.7055,1.0615,0,1.0615,20.644,0,20.644
27/10/2019 16:00,18.612,0,18.612,5.581,0,5.581,13.031,0,13.031,22.089,0,22.089,5.581,0,5.581,16.508,0,16.508
27/10/2019 16:30,18.938,0,18.938,0.681,0,0.681,18.257,0,18.257,22.655,0,22.655,0.681,0,0.681,21.974,0,21.974
27/10/2019 17:00,19.5595,0,19.5595,6.3745,0,6.3745,13.185,0,13.185,23.6025,0,23.6025,6.3745,0,6.3745,17.228,0,17.228
27/10/2019 17:30,21.3525,0,21.3525,9.1415,0,9.1415,12.211,0,12.211,25.7675,0,25.7675,9.1415,0,9.1415,16.626,0,16.626
27/10/2019 18:00,23.0325,0,23.0325,8.9375,0,8.9375,14.095,0,14.095,27.9225,0,27.9225,8.9375,0,8.9375,18.985,0,18.985
27/10/2019 18:30,25.425,1.2768,25.45703917,1.153,0,1.153,24.272,1.2768,24.30555908,30.346,0.1364,30.34630655,1.153,0,1.153,29.193,0.1364,29.19331865
27/10/2019 19:00,26.3565,1.9296,26.4270401,8.9055,0,8.9055,17.451,1.9296,17.55735621,31.2895,0,31.2895,8.9055,0,8.9055,22.384,0,22.384
27/10/2019 19:30,25.5955,1.8278,25.66067951,7.8335,0,7.8335,17.762,1.8278,17.85579729,30.4145,0,30.4145,7.8335,0,7.8335,22.581,0,22.581
27/10/2019 20:00,24.403,1.7856,24.46824016,5.664,0,5.664,18.739,1.7856,18.8238808,28.9,0,28.9,5.664,0,5.664,23.236,0,23.236
27/10/2019 20:30,22.8875,0,22.8875,3.4765,0,3.4765,19.411,0,19.411,27.7675,0,27.7675,3.4765,0,3.4765,24.291,0,24.291
27/10/2019 21:00,21.706,0,21.706,0,0,0,21.706,0,21.706,26.293,0,26.293,0,0,0,26.293,0,26.293
27/10/2019 21:30,20.8945,0.48,20.90001269,3.6975,0,3.6975,17.197,0.48,17.20369754,24.9865,0,24.9865,3.6975,0,3.6975,21.289,0,21.289
27/10/2019 22:00,19.803,0.9292,19.82478806,0,0,0,19.803,0.9292,19.82478806,23.403,0,23.403,0,0,0,23.403,0,23.403
27/10/2019 22:30,18.6,0,18.6,4.035,0,4.035,14.565,0,14.565,22.653,0,22.653,4.035,0,4.035,18.618,0,18.618
27/10/2019 23:00,17.1432,0,17.1432,8.243,0,8.243,8.9002,0,8.9002,20.986,0,20.986,8.243,0,8.243,12.743,0,12.743
27/10/2019 23:30,15.8855,0,15.8855,0.0015,0,0.0015,15.884,0,15.884,19.3975,0,19.3975,0.0015,0,0.0015,19.396,0,19.396
28/10/2019 00:00,14.584,0.3148,14.58739713,0,0,0,14.584,0.3148,14.58739713,17.499,0,17.499,0,0,0,17.499,0,17.499
28/10/2019 00:30,13.427,0,13.427,0,0,0,13.427,0,13.427,16.276,0,16.276,0,0,0,16.276,0,16.276
28/10/2019 01:00,14.887,0,14.887,0,0,0,14.887,0,14.887,18.069,0,18.069,0,0,0,18.069,0,18.069
28/10/2019 01:30,22.1725,0,22.1725,7.0775,0,7.0775,15.095,0,15.095,25.3885,0,25.3885,7.0775,0,7.0775,18.311,0,18.311
28/10/2019 02:00,11.1095,0,11.1095,3.4095,0,3.4095,7.7,0,7.7,14.3375,0,14.3375,3.4095,0,3.4095,10.928,0,10.928
28/10/2019 02:30,10.8465,0,10.8465,0.0005,0,0.0005,10.846,0,10.846,13.9075,0,13.9075,0.0005,0,0.0005,13.907,0,13.907
28/10/2019 03:00,14.207,0,14.207,0.001,0,0.001,14.206,0,14.206,17.252,0,17.252,0.001,0,0.001,17.251,0,17.251
28/10/2019 03:30,13.7205,0,13.7205,0.0005,0,0.0005,13.72,0,13.72,16.6855,0,16.6855,0.0005,0,0.0005,16.685,0,16.685
28/10/2019 04:00,13.319,0,13.319,0,0,0,13.319,0,13.319,16.178,0,16.178,0,0,0,16.178,0,16.178
28/10/2019 04:30,12.648,0,12.648,0.001,0,0.001,12.647,0,12.647,15.393,0,15.393,0.001,0,0.001,15.392,0,15.392
28/10/2019 05:00,12.511,0,12.511,0,0,0,12.511,0,12.511,15.226,0,15.226,0,0,0,15.226,0,15.226
28/10/2019 05:30,12.315,0,12.315,0,0,0,12.315,0,12.315,15.028,0,15.028,0,0,0,15.028,0,15.028
28/10/2019 06:00,12.653,0,12.653,0,0,0,12.653,0,12.653,15.494,0,15.494,0,0,0,15.494,0,15.494
28/10/2019 06:30,13.47,0,13.47,0,0,0,13.47,0,13.47,16.52,0,16.52,0,0,0,16.52,0,16.52
28/10/2019 07:00,15.543,0.1344,15.54358107,0,0,0,15.543,0.1344,15.54358107,19.054,0,19.054,0,0,0,19.054,0,19.054
28/10/2019 07:30,17.53,0,17.53,0.037,0,0.037,17.493,0,17.493,21.647,0,21.647,0.037,0,0.037,21.61,0,21.61
28/10/2019 08:00,18.9285,0,18.9285,0.1475,0,0.1475,18.781,0,18.781,23.4025,0,23.4025,0.1475,0,0.1475,23.255,0,23.255
28/10/2019 08:30,19.9175,0,19.9175,0.2735,0,0.2735,19.644,0,19.644,24.6015,0,24.6015,0.2735,0,0.2735,24.328,0,24.328
28/10/2019 09:00,20.6835,0.5146,20.68990057,0.4275,0,0.4275,20.256,0.5146,20.26253561,25.2785,0.0404,25.27853228,0.4275,0,0.4275,24.851,0.0404,24.85103284
28/10/2019 09:30,21.324,2.302,21.44789454,0.655,0,0.655,20.669,2.302,20.79679699,25.415,0,25.415,0.655,0,0.655,24.76,0,24.76
28/10/2019 10:00,21.5315,2.5134,21.67769987,0.9895,0,0.9895,20.542,2.5134,20.69519131,25.5595,0,25.5595,0.9895,0,0.9895,24.57,0,24.57
28/10/2019 10:30,21.183,2.6074,21.34286822,1.15,0,1.15,20.033,2.6074,20.20197079,24.983,0,24.983,1.15,0,1.15,23.833,0,23.833
28/10/2019 11:00,20.7215,2.5114,20.87313326,1.3105,0,1.3105,19.411,2.5114,19.57278853,24.5545,0,24.5545,1.3105,0,1.3105,23.244,0,23.244
28/10/2019 11:30,22.6165,2.74,22.78187157,3.5705,0,3.5705,19.046,2.74,19.2420819,26.2725,0,26.2725,3.5705,0,3.5705,22.702,0,22.702
28/10/2019 12:00,19.141,2.5364,19.3083196,2.757,0,2.757,16.384,2.5364,16.57916708,22.85,0,22.85,2.757,0,2.757,20.093,0,20.093
28/10/2019 12:30,18.269,2.5614,18.44768633,1.129,0,1.129,17.14,2.5614,17.33033092,21.893,0,21.893,1.129,0,1.129,20.764,0,20.764
28/10/2019 13:00,19.71,2.7034,19.89453371,0.533,0,0.533,19.177,2.7034,19.36661304,23.297,0,23.297,0.533,0,0.533,22.764,0,22.764
28/10/2019 13:30,23.9075,2.665,24.05557693,3.5115,0,3.5115,20.396,2.665,20.56937143,27.5655,0,27.5655,3.5115,0,3.5115,24.054,0,24.054
28/10/2019 14:00,17.852,2.523,18.02940468,0.244,0,0.244,17.608,2.523,17.78783835,21.627,0,21.627,0.244,0,0.244,21.383,0,21.383
28/10/2019 14:30,20.833,2.5806,20.99222202,0.235,0,0.235,20.598,2.5806,20.75902455,24.64,0,24.64,0.235,0,0.235,24.405,0,24.405
28/10/2019 15:00,20.263,2.9068,20.47043368,0.188,0,0.188,20.075,2.9068,20.28435632,25.238,0,25.238,0.188,0,0.188,25.05,0,25.05
28/10/2019 15:30,20.179,2.521,20.33586689,0.188,0,0.188,19.991,2.521,20.14933056,25.423,0,25.423,0.188,0,0.188,25.235,0,25.235
28/10/2019 16:00,20.4175,2.5766,20.5794357,0.1305,0,0.1305,20.287,2.5766,20.44996911,25.7275,0,25.7275,0.1305,0,0.1305,25.597,0,25.597
28/10/2019 16:30,21.0875,2.6036,21.24762079,0.0425,0,0.0425,21.045,2.6036,21.20544171,26.6035,0,26.6035,0.0425,0,0.0425,26.561,0,26.561
28/10/2019 17:00,22.4255,1.8624,22.5027017,0.0135,0,0.0135,22.412,1.8624,22.48924805,28.5065,0.336,28.50848011,0.0135,0,0.0135,28.493,0.336,28.49498105
28/10/2019 17:30,24.463,0.7834,24.47554054,0.013,0,0.013,24.45,0.7834,24.4625472,31.707,1.248,31.73155138,0.013,0,0.013,31.694,1.248,31.71856144
28/10/2019 18:00,32.2905,0.8812,32.30252163,6.2805,0,6.2805,26.01,0.8812,26.02492293,39.8375,1.296,39.85857527,6.2805,0,6.2805,33.557,1.296,33.58201699
28/10/2019 18:30,24.005,0.1228,24.0053141,3.569,0,3.569,20.436,0.1228,20.43636895,31.309,1.4708,31.34352778,3.569,0,3.569,27.74,1.4708,27.77896421
28/10/2019 19:00,22.6365,0.1556,22.63703478,0.0105,0,0.0105,22.626,0.1556,22.62653503,29.7825,1.371,29.81403943,0.0105,0,0.0105,29.772,1.371,29.80355054
28/10/2019 19:30,25.8085,2.0582,25.89043954,0.0135,0,0.0135,25.795,2.0582,25.87698229,32.0195,0.4608,32.02281557,0.0135,0,0.0135,32.006,0.4608,32.00931697
28/10/2019 20:00,24.485,1.6954,24.54362659,0.013,0,0.013,24.472,1.6954,24.53065766,30.651,0.217,30.65176814,0.013,0,0.013,30.638,0.217,30.63876846
28/10/2019 20:30,22.591,0,22.591,0.013,0,0.013,22.578,0,22.578,29.502,0.3648,29.50425534,0.013,0,0.013,29.489,0.3648,29.49125633
28/10/2019 21:00,21.6525,0.889,21.67074242,0.0125,0,0.0125,21.64,0.889,21.65825295,27.8895,0.0308,27.88951701,0.0125,0,0.0125,27.877,0.0308,27.87701701
28/10/2019 21:30,20.679,1.943,20.77008161,0.014,0,0.014,20.665,1.943,20.75614304,26.193,0,26.193,0.014,0,0.014,26.179,0,26.179
28/10/2019 22:00,18.956,0,18.956,0.015,0,0.015,18.941,0,18.941,24.812,0,24.812,0.015,0,0.015,24.797,0,24.797
28/10/2019 22:30,17.55,0,17.55,0.013,0,0.013,17.537,0,17.537,23.03,0,23.03,0.013,0,0.013,23.017,0,23.017
28/10/2019 23:00,15.911,0,15.911,0.015,0,0.015,15.896,0,15.896,21.104,0,21.104,0.015,0,0.015,21.089,0,21.089
28/10/2019 23:30,20.559,0,20.559,6.248,0,6.248,14.311,0,14.311,25.39,0,25.39,6.248,0,6.248,19.142,0,19.142
29/10/2019 00:00,7.7923,0,7.7923,0.0195,0,0.0195,7.7728,0,7.7728,11.4075,0,11.4075,0.0195,0,0.0195,11.388,0,11.388
29/10/2019 00:30,13.5825,0,13.5825,0.0185,0,0.0185,13.564,0,13.564,16.6475,0,16.6475,0.0185,0,0.0185,16.629,0,16.629
29/10/2019 01:00,15.467,0.2822,15.4695742,0.014,0,0.014,15.453,0.2822,15.45557653,18.667,0,18.667,0.014,0,0.014,18.653,0,18.653
29/10/2019 01:30,15.698,0.2132,15.6994477,0.014,0,0.014,15.684,0.2132,15.685449,19.075,0,19.075,0.014,0,0.014,19.061,0,19.061
29/10/2019 02:00,15.5875,0,15.5875,0.0165,0,0.0165,15.571,0,15.571,19.0345,0,19.0345,0.0165,0,0.0165,19.018,0,19.018
29/10/2019 02:30,14.7195,0,14.7195,0.0175,0,0.0175,14.702,0,14.702,18.0405,0,18.0405,0.0175,0,0.0175,18.023,0,18.023
29/10/2019 03:00,14.7105,0,14.7105,0.0205,0,0.0205,14.69,0,14.69,18.0305,0,18.0305,0.0205,0,0.0205,18.01,0,18.01
29/10/2019 03:30,14.154,0,14.154,0.021,0,0.021,14.133,0,14.133,17.402,0,17.402,0.021,0,0.021,17.381,0,17.381
29/10/2019 04:00,13.619,0,13.619,0.022,0,0.022,13.597,0,13.597,16.755,0,16.755,0.022,0,0.022,16.733,0,16.733
29/10/2019 04:30,13.33,0.6144,13.3441518,0.022,0,0.022,13.308,0.6144,13.32217517,15.891,0,15.891,0.022,0,0.022,15.869,0,15.869
29/10/2019 05:00,12.595,0.0308,12.59503766,0.019,0,0.019,12.576,0.0308,12.57603772,15.429,0,15.429,0.019,0,0.019,15.41,0,15.41
29/10/2019 05:30,12.554,0,12.554,0.019,0,0.019,12.535,0,12.535,15.417,0,15.417,0.019,0,0.019,15.398,0,15.398
29/10/2019 06:00,12.9595,0,12.9595,0.0185,0,0.0185,12.941,0,12.941,15.9455,0,15.9455,0.0185,0,0.0185,15.927,0,15.927
29/10/2019 06:30,13.7665,0,13.7665,0.0175,0,0.0175,13.749,0,13.749,16.9495,0,16.9495,0.0175,0,0.0175,16.932,0,16.932
29/10/2019 07:00,15.9605,1.0522,15.99514567,0.0225,0,0.0225,15.938,1.0522,15.97269448,19.0385,0,19.0385,0.0225,0,0.0225,19.016,0,19.016
29/10/2019 07:30,17.866,0,17.866,0.019,0,0.019,17.847,0,17.847,21.98,0,21.98,0.019,0,0.019,21.961,0,21.961
29/10/2019 08:00,19.3815,0,19.3815,0.0375,0,0.0375,19.344,0,19.344,23.9245,0,23.9245,0.0375,0,0.0375,23.887,0,23.887
29/10/2019 08:30,20.284,0.002,20.2840001,0.063,0,0.063,20.221,0.002,20.2210001,25.109,0.1364,25.10937048,0.063,0,0.063,25.046,0.1364,25.04637141
29/10/2019 09:00,20.788,0.048,20.78805542,0.033,0,0.033,20.755,0.048,20.7550555,25.713,0.457,25.71706084,0.033,0,0.033,25.68,0.457,25.68406605
29/10/2019 09:30,20.38,0.1076,20.38028405,0.02,0,0.02,20.36,0.1076,20.36028432,25.47,0.7124,25.47996102,0.02,0,0.02,25.45,0.7124,25.45996885
29/10/2019 10:00,19.902,0.1958,19.90296314,0.02,0,0.02,19.882,0.1958,19.88296411,24.924,0.8276,24.93773642,0.02,0,0.02,24.904,0.8276,24.91774745
29/10/2019 10:30,19.965,0.2572,19.96665663,0.019,0,0.019,19.946,0.2572,19.9476582,24.768,0.7104,24.77818581,0.019,0,0.019,24.749,0.7104,24.75919363
29/10/2019 11:00,20,0.2976,20.00221402,0.02,0,0.02,19.98,0.2976,19.98221624,24.767,0.6816,24.77637721,0.02,0,0.02,24.747,0.6816,24.75638478
29/10/2019 11:30,19.7935,0.2746,19.7954047,0.0195,0,0.0195,19.774,0.2746,19.77590658,24.6755,0.7124,24.68578162,0.0195,0,0.0195,24.656,0.7124,24.66628974
29/10/2019 12:00,19.407,0.2132,19.40817104,0.019,0,0.019,19.388,0.2132,19.38917219,24.253,0.6432,24.26152747,0.019,0,0.019,24.234,0.6432,24.24253415
29/10/2019 12:30,19.2255,0.19,19.22643883,0.0215,0,0.0215,19.204,0.19,19.20493989,24.0375,0.599,24.0449622,0.0215,0,0.0215,24.016,0.599,24.02346888
29/10/2019 13:00,19.688,0.3244,19.69067239,0.02,0,0.02,19.668,0.3244,19.67067511,24.586,0.7526,24.59751619,0.02,0,0.02,24.566,0.7526,24.57752556
29/10/2019 13:30,19.955,0.192,19.95592366,0.019,0,0.019,19.936,0.192,19.93692454,24.874,0.5722,24.88058056,0.019,0,0.019,24.855,0.5722,24.86158559
29/10/2019 14:00,20.1565,0.0116,20.15650334,0.0195,0,0.0195,20.137,0.0116,20.13700334,25.0655,0.3034,25.06733615,0.0195,0,0.0195,25.046,0.3034,25.04783758
29/10/2019 14:30,20.115,0.0058,20.11500084,0.032,0,0.032,20.083,0.0058,20.08300084,24.973,0.2534,24.97428559,0.032,0,0.032,24.941,0.2534,24.94228724
29/10/2019 15:00,19.9845,0.0172,19.9845074,0.0495,0,0.0495,19.935,0.0172,19.93500742,24.8265,0.2612,24.82787401,0.0495,0,0.0495,24.777,0.2612,24.77837675
29/10/2019 15:30,20.1885,0.2208,20.1897074,0.0455,0,0.0455,20.143,0.2208,20.14421013,25.0115,0.551,25.01756849,0.0455,0,0.0455,24.966,0.551,24.97207955
29/10/2019 16:00,20.351,0.2228,20.35221956,0.033,0,0.033,20.318,0.2228,20.31922154,25.162,0.5434,25.16786696,0.033,0,0.033,25.129,0.5434,25.13487467
29/10/2019 16:30,21.0085,0.286,21.01044665,0.0295,0,0.0295,20.979,0.286,20.98094938,26.0285,0.6452,26.03649545,0.0295,0,0.0295,25.999,0.6452,26.00700452
29/10/2019 17:00,22.147,1.3766,22.1897417,0.019,0,0.019,22.128,1.3766,22.17077833,27.734,0.4532,27.73770261,0.019,0,0.019,27.715,0.4532,27.71870515
29/10/2019 17:30,28.8635,3.287,29.05006026,5.2185,0,5.2185,23.645,3.287,23.87237722,35.2895,0,35.2895,5.2185,0,5.2185,30.071,0,30.071
29/10/2019 18:00,19.667,1.5304,19.72645465,0.018,0,0.018,19.649,1.5304,19.70850895,26.257,0.9716,26.27497013,0.018,0,0.018,26.239,0.9716,26.25698245
29/10/2019 18:30,25.5885,2.3654,25.69759618,0.0195,0,0.0195,25.569,2.3654,25.67817903,31.5455,0,31.5455,0.0195,0,0.0195,31.526,0,31.526
29/10/2019 19:00,25.527,2.3616,25.63600756,0.146,0,0.146,25.381,2.3616,25.49063192,31.402,0,31.402,0.146,0,0.146,31.256,0,31.256
29/10/2019 19:30,24.291,2.0718,24.37919269,0.025,0,0.025,24.266,2.0718,24.35428322,30.013,0,30.013,0.025,0,0.025,29.988,0,29.988
29/10/2019 20:00,23.3965,1.895,23.47311733,0.0165,0,0.0165,23.38,1.895,23.45667123,28.9555,0.048,28.95553979,0.0165,0,0.0165,28.939,0.048,28.93903981
29/10/2019 20:30,22.0125,2.3002,22.13235361,0.0185,0,0.0185,21.994,2.3002,22.11395388,27.8025,0,27.8025,0.0185,0,0.0185,27.784,0,27.784
29/10/2019 21:00,20.8195,2.1006,20.92520252,0.0225,0,0.0225,20.797,2.1006,20.9028163,26.3725,0,26.3725,0.0225,0,0.0225,26.35,0,26.35
29/10/2019 21:30,19.5865,1.8086,19.66982502,0.0235,0,0.0235,19.563,1.8086,19.64642469,24.8875,0,24.8875,0.0235,0,0.0235,24.864,0,24.864
29/10/2019 22:00,18.185,0.745,18.20025412,0.02,0,0.02,18.165,0.745,18.1802709,23.586,0.0076,23.58600122,0.02,0,0.02,23.566,0.0076,23.56600123
29/10/2019 22:30,16.638,0,16.638,0.02,0,0.02,16.618,0,16.618,22.027,0,22.027,0.02,0,0.02,22.007,0,22.007
29/10/2019 23:00,15.254,0,15.254,0.021,0,0.021,15.233,0,15.233,20.342,0,20.342,0.021,0,0.021,20.321,0,20.321
29/10/2019 23:30,13.7085,0,13.7085,0.0225,0,0.0225,13.686,0,13.686,18.4105,0,18.4105,0.0225,0,0.0225,18.388,0,18.388
30/10/2019 00:00,13.0555,0,13.0555,0.0245,0,0.0245,13.031,0,13.031,17.5925,0,17.5925,0.0245,0,0.0245,17.568,0,17.568
30/10/2019 00:30,12.445,0,12.445,0.023,0,0.023,12.422,0,12.422,16.842,0,16.842,0.023,0,0.023,16.819,0,16.819
30/10/2019 01:00,13.757,0,13.757,0.025,0,0.025,13.732,0,13.732,18.507,0,18.507,0.025,0,0.025,18.482,0,18.482
30/10/2019 01:30,13.751,0,13.751,0.025,0,0.025,13.726,0,13.726,18.555,0,18.555,0.025,0,0.025,18.53,0,18.53
30/10/2019 02:00,13.6135,0,13.6135,0.0235,0,0.0235,13.59,0,13.59,18.3155,0,18.3155,0.0235,0,0.0235,18.292,0,18.292
30/10/2019 02:30,13.061,0,13.061,0.024,0,0.024,13.037,0,13.037,17.632,0,17.632,0.024,0,0.024,17.608,0,17.608
30/10/2019 03:00,12.855,0,12.855,0.022,0,0.022,12.833,0,12.833,17.452,0,17.452,0.022,0,0.022,17.43,0,17.43
30/10/2019 03:30,12.3525,0,12.3525,0.0205,0,0.0205,12.332,0,12.332,16.8555,0,16.8555,0.0205,0,0.0205,16.835,0,16.835
30/10/2019 04:00,11.9335,0.0768,11.93374713,0.0155,0,0.0155,11.918,0.0768,11.91824745,16.2065,0,16.2065,0.0155,0,0.0155,16.191,0,16.191
30/10/2019 04:30,11.889,0.3322,11.89364023,0.02,0,0.02,11.869,0.3322,11.87364804,15.248,0,15.248,0.02,0,0.02,15.228,0,15.228
30/10/2019 05:00,11.9345,0,11.9345,0.0205,0,0.0205,11.914,0,11.914,14.6795,0,14.6795,0.0205,0,0.0205,14.659,0,14.659
30/10/2019 05:30,11.931,0,11.931,0.016,0,0.016,11.915,0,11.915,14.629,0,14.629,0.016,0,0.016,14.613,0,14.613
30/10/2019 06:00,12.1545,0,12.1545,0.0195,0,0.0195,12.135,0,12.135,14.9205,0,14.9205,0.0195,0,0.0195,14.901,0,14.901
30/10/2019 06:30,12.766,0,12.766,0.019,0,0.019,12.747,0,12.747,15.729,0,15.729,0.019,0,0.019,15.71,0,15.71
30/10/2019 07:00,14.8335,0.6124,14.84613606,0.0175,0,0.0175,14.816,0.6124,14.82865098,17.6385,0,17.6385,0.0175,0,0.0175,17.621,0,17.621
30/10/2019 07:30,16.5365,0.1556,16.53723204,0.0245,0,0.0245,16.512,0.1556,16.51273313,20.3845,0.0922,20.38470851,0.0245,0,0.0245,20.36,0.0922,20.36020876
30/10/2019 08:00,17.8105,0,17.8105,0.0345,0,0.0345,17.776,0,17.776,22.1025,0.4858,22.10783816,0.0345,0,0.0345,22.068,0.4858,22.0733465
30/10/2019 08:30,18.6965,0,18.6965,0.0535,0,0.0535,18.643,0,18.643,23.1995,0.8428,23.21480373,0.0535,0,0.0535,23.146,0.8428,23.16133908
30/10/2019 09:00,19.7985,1.6954,19.87095829,0.0685,0,0.0685,19.73,1.6954,19.80270893,23.8955,0.1132,23.89576813,0.0685,0,0.0685,23.827,0.1132,23.8272689
30/10/2019 09:30,20.1495,2.0794,20.25651141,0.0855,0,0.0855,20.064,2.0794,20.171465,24.2355,0,24.2355,0.0855,0,0.0855,24.15,0,24.15
30/10/2019 10:00,20.5815,2.2196,20.70083975,0.1315,0,0.1315,20.45,2.2196,20.57010268,24.7705,0,24.7705,0.1315,0,0.1315,24.639,0,24.639
30/10/2019 10:30,20.778,2.304,20.90535099,0.119,0,0.119,20.659,2.304,20.78708005,24.899,0,24.899,0.119,0,0.119,24.78,0,24.78
30/10/2019 11:00,20.8155,2.2656,20.93843317,0.1105,0,0.1105,20.705,2.2656,20.82858537,24.9055,0,24.9055,0.1105,0,0.1105,24.795,0,24.795
30/10/2019 11:30,20.5795,2.2982,20.70742725,0.1125,0,0.1125,20.467,2.2982,20.59562605,24.7405,0,24.7405,0.1125,0,0.1125,24.628,0,24.628
30/10/2019 12:00,20.477,2.2388,20.59902314,0.104,0,0.104,20.373,2.2388,20.49564233,24.682,0,24.682,0.104,0,0.104,24.578,0,24.578
30/10/2019 12:30,20.6905,2.2944,20.817326,0.0735,0,0.0735,20.617,2.2944,20.74427536,24.9005,0,24.9005,0.0735,0,0.0735,24.827,0,24.827
30/10/2019 13:00,20.9905,2.233,21.10894074,0.1255,0,0.1255,20.865,2.233,20.98414911,25.2815,0,25.2815,0.1255,0,0.1255,25.156,0,25.156
30/10/2019 13:30,21.038,2.2196,21.15476467,0.075,0,0.075,20.963,2.2196,21.0801801,25.275,0,25.275,0.075,0,0.075,25.2,0,25.2
30/10/2019 14:00,20.359,2.1946,20.47694191,0.077,0,0.077,20.282,2.1946,20.40038708,24.563,0,24.563,0.077,0,0.077,24.486,0,24.486
30/10/2019 14:30,20.7065,2.2656,20.83007647,0.0525,0,0.0525,20.654,2.2656,20.77788871,24.8815,0,24.8815,0.0525,0,0.0525,24.829,0,24.829
30/10/2019 15:00,20.1315,2.5076,20.28707347,0.0595,0,0.0595,20.072,2.5076,20.22803109,25.7995,0,25.7995,0.0595,0,0.0595,25.74,0,25.74
30/10/2019 15:30,20.016,2.1966,20.13616914,0.06,0,0.06,19.956,2.1966,20.07652827,25.795,0,25.795,0.06,0,0.06,25.735,0,25.735
30/10/2019 16:00,19.7905,0.8218,19.80755526,0.0315,0,0.0315,19.759,0.8218,19.77608243,26.0635,0.7488,26.07425423,0.0315,0,0.0315,26.032,0.7488,26.04276724
30/10/2019 16:30,20.369,0.1516,20.36956415,0.025,0,0.025,20.344,0.1516,20.34456484,27.003,1.774,27.06120997,0.025,0,0.025,26.978,1.774,27.0362638
30/10/2019 17:00,21.8795,1.1712,21.91082449,0.0255,0,0.0255,21.854,1.1712,21.88536098,28.5255,1.4286,28.56125082,0.0255,0,0.0255,28.5,1.4286,28.53578276
30/10/2019 17:30,29.2155,1.778,29.26955285,5.6945,0,5.6945,23.521,1.778,23.58810558,36.2145,1.348,36.23957939,5.6945,0,5.6945,30.52,1.348,30.54975457
30/10/2019 18:00,28.93,0.3188,28.93175649,8.864,0,8.864,20.066,0.3188,20.06853232,36.564,2.446,36.64572297,8.864,0,8.864,27.7,2.446,27.80778517
30/10/2019 18:30,26.4395,0.0518,26.43955074,8.8805,0,8.8805,17.559,0.0518,17.55907641,34.1325,2.235,34.20559576,8.8805,0,8.8805,25.252,2.235,25.35071457
30/10/2019 19:00,18.5145,1.0598,18.54480753,0.9545,0,0.9545,17.56,1.0598,17.59195202,25.7745,1.3902,25.8119644,0.9545,0,0.9545,24.82,1.3902,24.85890295
30/10/2019 19:30,24.834,3.1604,25.03429017,0.022,0,0.022,24.812,3.1604,25.01246634,31.222,0,31.222,0.022,0,0.022,31.2,0,31.2
30/10/2019 20:00,24.6685,2.7726,24.8238233,0.0255,0,0.0255,24.643,2.7726,24.79848301,30.8495,0,30.8495,0.0255,0,0.0255,30.824,0,30.824
30/10/2019 20:30,23.4255,2.5824,23.56741055,0.0225,0,0.0225,23.403,2.5824,23.54504616,29.2555,0,29.2555,0.0225,0,0.0225,29.233,0,29.233
30/10/2019 21:00,21.8355,2.2868,21.95492005,0.0225,0,0.0225,21.813,2.2868,21.93254256,27.4305,0,27.4305,0.0225,0,0.0225,27.408,0,27.408
30/10/2019 21:30,21.0555,2.0852,21.1585004,0.0195,0,0.0195,21.036,2.0852,21.13909542,26.3625,0,26.3625,0.0195,0,0.0195,26.343,0,26.343
30/10/2019 22:00,22.598,1.5956,22.65426104,2.824,0,2.824,19.774,1.5956,19.83827148,27.79,0.0614,27.79006783,2.824,0,2.824,24.966,0.0614,24.9660755
30/10/2019 22:30,17.5875,0,17.5875,2.3985,0,2.3985,15.189,0,15.189,22.9785,0.023,22.97851151,2.3985,0,2.3985,20.58,0.023,20.58001285
30/10/2019 23:00,14.356,0,14.356,0.019,0,0.019,14.337,0,14.337,19.461,0,19.461,0.019,0,0.019,19.442,0,19.442
30/10/2019 23:30,14.981,0,14.981,0.017,0,0.017,14.964,0,14.964,19.803,0,19.803,0.017,0,0.017,19.786,0,19.786
31/10/2019 00:00,18.42,0.2074,18.42116757,4.008,0,4.008,14.412,0.2074,14.41349225,22.998,0,22.998,4.008,0,4.008,18.99,0,18.99
31/10/2019 00:30,9.6821,0.4204,9.691222656,0.0165,0,0.0165,9.6656,0.4204,9.674738215,13.9825,0,13.9825,0.0165,0,0.0165,13.966,0,13.966
31/10/2019 01:00,15.618,1.0042,15.65025053,0.018,0,0.018,15.6,1.0042,15.63228766,19.981,0,19.981,0.018,0,0.018,19.963,0,19.963
31/10/2019 01:30,15.847,1.202,15.89252066,0.017,0,0.017,15.83,1.202,15.87556941,20.196,0,20.196,0.017,0,0.017,20.179,0,20.179
31/10/2019 02:00,15.641,1.2462,15.69056708,0.02,0,0.02,15.621,1.2462,15.67063035,19.894,0,19.894,0.02,0,0.02,19.874,0,19.874
31/10/2019 02:30,14.9405,1.1752,14.98664857,0.0165,0,0.0165,14.924,1.1752,14.97019943,19.0685,0,19.0685,0.0165,0,0.0165,19.052,0,19.052
31/10/2019 03:00,14.766,1.1404,14.80997192,0.013,0,0.013,14.753,1.1404,14.79701055,18.867,0,18.867,0.013,0,0.013,18.854,0,18.854
31/10/2019 03:30,14.129,1.0792,14.17015574,0.015,0,0.015,14.114,1.0792,14.15519935,18.165,0,18.165,0.015,0,0.015,18.15,0,18.15
31/10/2019 04:00,13.4385,1.031,13.47799107,0.0175,0,0.0175,13.421,1.031,13.46054241,17.3765,0,17.3765,0.0175,0,0.0175,17.359,0,17.359
31/10/2019 04:30,12.993,0.6816,13.01086575,0.014,0,0.014,12.979,0.6816,12.99688499,16.578,0,16.578,0.014,0,0.014,16.564,0,16.564
31/10/2019 05:00,12.898,0,12.898,0.014,0,0.014,12.884,0,12.884,15.825,0,15.825,0.014,0,0.014,15.811,0,15.811
31/10/2019 05:30,12.7195,0,12.7195,0.0155,0,0.0155,12.704,0,12.704,15.5965,0,15.5965,0.0155,0,0.0155,15.581,0,15.581
31/10/2019 06:00,13.281,0.7796,13.30386174,0.014,0,0.014,13.267,0.7796,13.28988582,15.735,0,15.735,0.014,0,0.014,15.721,0,15.721
31/10/2019 06:30,14.0405,1.0004,14.07609464,0.0125,0,0.0125,14.028,1.0004,14.06362628,16.5665,0,16.5665,0.0125,0,0.0125,16.554,0,16.554
31/10/2019 07:00,15.49,0.1632,15.4908597,0.009,0,0.009,15.481,0.1632,15.4818602,18.996,0.002,18.99600011,0.009,0,0.009,18.987,0.002,18.98700011
31/10/2019 07:30,17.1535,0.6662,17.16643191,0.0095,0,0.0095,17.144,0.6662,17.15693908,21.3695,0.167,21.37015253,0.0095,0,0.0095,21.36,0.167,21.36065282
31/10/2019 08:00,18.457,1.945,18.55919917,0.012,0,0.012,18.445,1.945,18.5472653,23.634,0,23.634,0.012,0,0.012,23.622,0,23.622
31/10/2019 08:30,19.4395,2.3136,19.57669291,0.0515,0,0.0515,19.388,2.3136,19.52555477,24.8675,0,24.8675,0.0515,0,0.0515,24.816,0,24.816
31/10/2019 09:00,20.018,2.5018,20.17372864,0.079,0,0.079,19.939,2.5018,20.09534086,25.657,0,25.657,0.079,0,0.079,25.578,0,25.578
31/10/2019 09:30,20.1895,2.523,20.34653384,0.0865,0,0.0865,20.103,2.523,20.26070428,25.8965,0,25.8965,0.0865,0,0.0865,25.81,0,25.81
31/10/2019 10:00,20.5555,2.6708,20.72828389,0.1305,0,0.1305,20.425,2.6708,20.59887855,26.3195,0,26.3195,0.1305,0,0.1305,26.189,0,26.189
31/10/2019 10:30,20.4335,2.6534,20.60505894,0.1145,0,0.1145,20.319,2.6534,20.49151758,26.1595,0,26.1595,0.1145,0,0.1145,26.045,0,26.045
31/10/2019 11:00,20.4735,2.7592,20.65859112,0.1195,0,0.1195,20.354,2.7592,20.54016798,26.1395,0,26.1395,0.1195,0,0.1195,26.02,0,26.02
31/10/2019 11:30,20.3855,2.7802,20.57421013,0.1735,0,0.1735,20.212,2.7802,20.40231497,26.0415,0,26.0415,0.1735,0,0.1735,25.868,0,25.868
31/10/2019 12:00,20.3255,2.7456,20.51010165,0.2135,0,0.2135,20.112,2.7456,20.29854338,26.0045,0,26.0045,0.2135,0,0.2135,25.791,0,25.791
31/10/2019 12:30,20.2515,2.6746,20.42735268,0.3835,0,0.3835,19.868,2.6746,20.04721699,26.0485,0,26.0485,0.3835,0,0.3835,25.665,0,25.665
31/10/2019 13:00,20.1465,2.5114,20.30242823,0.4665,0,0.4665,19.68,2.5114,19.839595,25.9125,0,25.9125,0.4665,0,0.4665,25.446,0,25.446
31/10/2019 13:30,20.0475,2.448,20.19640959,0.4425,0,0.4425,19.605,2.448,19.75724497,25.7915,0,25.7915,0.4425,0,0.4425,25.349,0,25.349
31/10/2019 14:00,19.8985,2.3866,20.04111179,0.3125,0,0.3125,19.586,2.3866,19.73087062,25.6225,0,25.6225,0.3125,0,0.3125,25.31,0,25.31
31/10/2019 14:30,19.5915,2.3558,19.73262947,0.2685,0,0.2685,19.323,2.3558,19.4660762,25.2475,0,25.2475,0.2685,0,0.2685,24.979,0,24.979
31/10/2019 15:00,19.5565,2.3636,19.69881461,0.2935,0,0.2935,19.263,2.3636,19.40746696,25.1365,0,25.1365,0.2935,0,0.2935,24.843,0,24.843
31/10/2019 15:30,19.301,1.8508,19.38953485,0.149,0,0.149,19.152,1.8508,19.24122046,24.863,0,24.863,0.149,0,0.149,24.714,0,24.714
31/10/2019 16:00,19.3795,1.7166,19.45537807,0.0775,0,0.0775,19.302,1.7166,19.37818153,25.0355,0,25.0355,0.0775,0,0.0775,24.958,0,24.958
31/10/2019 16:30,20.172,1.876,20.25904637,0.189,0,0.189,19.983,1.876,20.07086607,25.975,0,25.975,0.189,0,0.189,25.786,0,25.786
31/10/2019 17:00,21.246,1.9642,21.3366023,0.001,0,0.001,21.245,1.9642,21.33560654,27.184,0,27.184,0.001,0,0.001,27.183,0,27.183
31/10/2019 17:30,23.119,2.3866,23.24185923,0,0,0,23.119,2.3866,23.24185923,29.309,0,29.309,0,0,0,29.309,0,29.309
31/10/2019 18:00,24.476,2.4326,24.59658754,0,0,0,24.476,2.4326,24.59658754,30.789,0,30.789,0,0,0,30.789,0,30.789
31/10/2019 18:30,24.687,2.4884,24.81209591,0,0,0,24.687,2.4884,24.81209591,30.954,0,30.954,0,0,0,30.954,0,30.954
31/10/2019 19:00,24.164,2.3962,24.28251779,0,0,0,24.164,2.3962,24.28251779,30.281,0,30.281,0,0,0,30.281,0,30.281
31/10/2019 19:30,23.381,2.0966,23.474814,0,0,0,23.381,2.0966,23.474814,29.405,0,29.405,0,0,0,29.405,0,29.405
31/10/2019 20:00,22.063,0.2632,22.06456986,0,0,0,22.063,0.2632,22.06456986,28.7,0.7124,28.70884034,0,0,0,28.7,0.7124,28.70884034
31/10/2019 20:30,23.931,0,23.931,2.799,0,2.799,21.132,0,21.132,30.385,0.384,30.38742636,2.799,0,2.799,27.586,0.384,27.58867253
31/10/2019 21:00,17.4435,0,17.4435,0.0005,0,0.0005,17.443,0,17.443,23.7055,0.046,23.70554463,0.0005,0,0.0005,23.705,0.046,23.70504463
31/10/2019 21:30,19.4375,0,19.4375,0.0015,0,0.0015,19.436,0,19.436,25.4755,0,25.4755,0.0015,0,0.0015,25.474,0,25.474
31/10/2019 22:00,18.5495,0,18.5495,0.0005,0,0.0005,18.549,0,18.549,24.3175,0,24.3175,0.0005,0,0.0005,24.317,0,24.317
31/10/2019 22:30,17.152,0,17.152,0.002,0,0.002,17.15,0,17.15,22.62,0,22.62,0.002,0,0.002,22.618,0,22.618
31/10/2019 23:00,16.2495,0.5684,16.25943815,0.2175,0,0.2175,16.032,0.5684,16.04207289,20.8455,0,20.8455,0.2175,0,0.2175,20.628,0,20.628
31/10/2019 23:30,18.8795,0.6528,18.89078262,4.4645,0,4.4645,14.415,0.6528,14.42977383,23.0075,0,23.0075,4.4645,0,4.4645,18.543,0,18.543
01/11/2019 00:00,9.6511,0.2784,9.655114591,0.0065,0,0.0065,9.6446,0.2784,9.648617296,13.6655,0,13.6655,0.0065,0,0.0065,13.659,0,13.659
01/11/2019 00:30,13.5625,0.5472,13.57353433,0.0115,0,0.0115,13.551,0.5472,13.56204368,17.3725,0,17.3725,0.0115,0,0.0115,17.361,0,17.361
01/11/2019 01:00,15.3585,0.6836,15.37370584,0.0135,0,0.0135,15.345,0.6836,15.3602192,19.4555,0,19.4555,0.0135,0,0.0135,19.442,0,19.442
01/11/2019 01:30,15.339,0.6316,15.3519979,0.012,0,0.012,15.327,0.6316,15.34000807,19.469,0,19.469,0.012,0,0.012,19.457,0,19.457
01/11/2019 02:00,15.067,0.5876,15.07845359,0.012,0,0.012,15.055,0.5876,15.06646272,19.08,0,19.08,0.012,0,0.012,19.068,0,19.068
01/11/2019 02:30,14.2415,0.5184,14.25093193,0.0145,0,0.0145,14.227,0.5184,14.23644153,18.0835,0,18.0835,0.0145,0,0.0145,18.069,0,18.069
01/11/2019 03:00,13.9515,0.5108,13.96084771,0.0085,0,0.0085,13.943,0.5108,13.95235341,17.7685,0,17.7685,0.0085,0,0.0085,17.76,0,17.76
01/11/2019 03:30,13.342,0.4992,13.35133569,0.008,0,0.008,13.334,0.4992,13.34334128,17.059,0,17.059,0.008,0,0.008,17.051,0,17.051
01/11/2019 04:00,12.688,0.4052,12.69446852,0.006,0,0.006,12.682,0.4052,12.68847158,16.309,0,16.309,0.006,0,0.006,16.303,0,16.303
01/11/2019 04:30,12.219,0.3916,12.22527348,0.004,0,0.004,12.215,0.3916,12.22127553,15.733,0,15.733,0.004,0,0.004,15.729,0,15.729
01/11/2019 05:00,11.893,0.3456,11.89802035,0.004,0,0.004,11.889,0.3456,11.89402204,15.346,0,15.346,0.004,0,0.004,15.342,0,15.342
01/11/2019 05:30,11.782,0.3552,11.78735301,0.007,0,0.007,11.775,0.3552,11.78035619,15.219,0,15.219,0.007,0,0.007,15.212,0,15.212
01/11/2019 06:00,12.03,0.3974,12.03656208,0.013,0,0.013,12.017,0.3974,12.02356918,15.523,0,15.523,0.013,0,0.013,15.51,0,15.51
01/11/2019 06:30,12.6375,0.4454,12.64534647,0.0115,0,0.0115,12.626,0.4454,12.63385361,16.2765,0,16.2765,0.0115,0,0.0115,16.265,0,16.265
01/11/2019 07:00,14.4915,0.718,14.50927621,0.0105,0,0.0105,14.481,0.718,14.49878909,18.4475,0,18.4475,0.0105,0,0.0105,18.437,0,18.437
01/11/2019 07:30,15.7655,0.0652,15.76563482,0.0355,0,0.0355,15.73,0.0652,15.73013512,20.8635,0,20.8635,0.0355,0,0.0355,20.828,0,20.828
01/11/2019 08:00,17.163,0,17.163,0.215,0,0.215,16.948,0,16.948,22.658,0.0116,22.65800297,0.215,0,0.215,22.443,0.0116,22.443003
01/11/2019 08:30,18.327,1.225,18.36789465,0.194,0,0.194,18.133,1.225,18.17433118,23.471,0.0748,23.47111919,0.194,0,0.194,23.277,0.0748,23.27712018
01/11/2019 09:00,19.2445,1.8856,19.33665606,0.3885,0,0.3885,18.856,1.8856,18.95004547,24.1805,0,24.1805,0.3885,0,0.3885,23.792,0,23.792
01/11/2019 09:30,19.1485,1.991,19.25173066,0.4555,0,0.4555,18.693,1.991,18.79873214,24.0255,0,24.0255,0.4555,0,0.4555,23.57,0,23.57
01/11/2019 10:00,19.2135,2.0794,19.32569498,0.2955,0,0.2955,18.918,2.0794,19.03193706,24.2495,0,24.2495,0.2955,0,0.2955,23.954,0,23.954
01/11/2019 10:30,19.425,2.0736,19.53536388,0.356,0,0.356,19.069,2.0736,19.1814123,24.558,0,24.558,0.356,0,0.356,24.202,0,24.202
01/11/2019 11:00,19.5315,2.0928,19.64330176,0.6255,0,0.6255,18.906,2.0928,19.02147859,24.6715,0,24.6715,0.6255,0,0.6255,24.046,0,24.046
01/11/2019 11:30,18.7895,1.9892,18.89450256,0.5705,0,0.5705,18.219,1.9892,18.32727142,23.8135,0,23.8135,0.5705,0,0.5705,23.243,0,23.243
01/11/2019 12:00,18.4345,2.1158,18.55552209,0.2955,0,0.2955,18.139,2.1158,18.26198047,23.3915,0,23.3915,0.2955,0,0.2955,23.096,0,23.096
01/11/2019 12:30,18.673,2.0218,18.78213524,0.408,0,0.408,18.265,2.0218,18.37655844,23.626,0,23.626,0.408,0,0.408,23.218,0,23.218
01/11/2019 13:00,18.9435,2.137,19.06365551,0.3755,0,0.3755,18.568,2.137,18.69056963,23.8175,0,23.8175,0.3755,0,0.3755,23.442,0,23.442
01/11/2019 13:30,18.955,2.1236,19.0735865,0.348,0,0.348,18.607,2.1236,18.7277902,23.9,0,23.9,0.348,0,0.348,23.552,0,23.552
01/11/2019 14:00,19.063,1.9738,19.16491209,0.242,0,0.242,18.821,1.9738,18.92421537,24.022,0,24.022,0.242,0,0.242,23.78,0,23.78
