Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/11/2019 14:30,18.6545,1.9162,18.75265828,0.1645,0,0.1645,18.49,1.9162,18.58902694,23.5555,0,23.5555,0.1645,0,0.1645,23.391,0,23.391
01/11/2019 15:00,19.987,1.8702,20.07430739,1.488,0,1.488,18.499,1.8702,18.59329581,24.86,0,24.86,1.488,0,1.488,23.372,0,23.372
01/11/2019 15:30,17.087,1.7818,17.17965018,0.081,0,0.081,17.006,1.7818,17.09908908,22.017,0,22.017,0.081,0,0.081,21.936,0,21.936
01/11/2019 16:00,18.65,1.8068,18.73731641,0.065,0,0.065,18.585,1.8068,18.67262036,23.599,0,23.599,0.065,0,0.065,23.534,0,23.534
01/11/2019 16:30,19.1295,1.7704,19.21124895,0.0215,0,0.0215,19.108,1.7704,19.18984055,24.2415,0,24.2415,0.0215,0,0.0215,24.22,0,24.22
01/11/2019 17:00,20.518,1.9008,20.60585753,0.018,0,0.018,20.5,1.9008,20.58793435,25.883,0,25.883,0.018,0,0.018,25.865,0,25.865
01/11/2019 17:30,22.243,2.0928,22.34123678,0.017,0,0.017,22.226,2.0928,22.32431159,28.164,0,28.164,0.017,0,0.017,28.147,0,28.147
01/11/2019 18:00,29.8955,2.0526,29.96588205,6.1225,0,6.1225,23.773,2.0526,23.8614479,36.3105,0,36.3105,6.1225,0,6.1225,30.188,0,30.188
01/11/2019 18:30,23.039,1.7798,23.10764395,5.162,0,5.162,17.877,1.7798,17.96537829,29.615,0,29.615,5.162,0,5.162,24.453,0,24.453
01/11/2019 19:00,18.5465,1.7798,18.63170283,0.0165,0,0.0165,18.53,1.7798,18.61527835,25.0035,0,25.0035,0.0165,0,0.0165,24.987,0,24.987
01/11/2019 19:30,22.9415,2.064,23.03415981,0.0245,0,0.0245,22.917,2.064,23.00975847,29.1225,0,29.1225,0.0245,0,0.0245,29.098,0,29.098
01/11/2019 20:00,21.8105,1.7568,21.88113929,0.0255,0,0.0255,21.785,1.7568,21.8557217,27.9345,0,27.9345,0.0255,0,0.0255,27.909,0,27.909
01/11/2019 20:30,20.6755,1.5784,20.73566123,0.0225,0,0.0225,20.653,1.5784,20.71322658,26.4705,0,26.4705,0.0225,0,0.0225,26.448,0,26.448
01/11/2019 21:00,19.456,0.8256,19.47350896,0.022,0,0.022,19.434,0.8256,19.45152877,25.13,0.0038,25.13000029,0.022,0,0.022,25.108,0.0038,25.10800029
01/11/2019 21:30,18.3645,0,18.3645,0.0245,0,0.0245,18.34,0,18.34,24.0395,0,24.0395,0.0245,0,0.0245,24.015,0,24.015
01/11/2019 22:00,17.3555,0,17.3555,0.0255,0,0.0255,17.33,0,17.33,22.7005,0,22.7005,0.0255,0,0.0255,22.675,0,22.675
01/11/2019 22:30,16.2965,0.05,16.2965767,0.0245,0,0.0245,16.272,0.05,16.27207682,21.3465,0,21.3465,0.0245,0,0.0245,21.322,0,21.322
01/11/2019 23:00,15.637,0.7046,15.65286652,0.025,0,0.025,15.612,0.7046,15.6278919,19.641,0,19.641,0.025,0,0.025,19.616,0,19.616
01/11/2019 23:30,14.2895,0.6106,14.30253973,0.0245,0,0.0245,14.265,0.6106,14.2780621,18.0445,0,18.0445,0.0245,0,0.0245,18.02,0,18.02
02/11/2019 00:00,13.879,0.5126,13.88846283,0.026,0,0.026,13.853,0.5126,13.86248058,17.572,0,17.572,0.026,0,0.026,17.546,0,17.546
02/11/2019 00:30,13.509,0.311,13.5125794,0.025,0,0.025,13.484,0.311,13.48758603,16.752,0,16.752,0.025,0,0.025,16.727,0,16.727
02/11/2019 01:00,15.777,0.3764,15.78148935,0.027,0,0.027,15.75,0.3764,15.75449704,18.327,0,18.327,0.027,0,0.027,18.3,0,18.3
02/11/2019 01:30,16.0565,0.5068,16.06449621,0.0265,0,0.0265,16.03,0.5068,16.03800942,18.4895,0,18.4895,0.0265,0,0.0265,18.463,0,18.463
02/11/2019 02:00,15.5875,0.4436,15.59381086,0.0275,0,0.0275,15.56,0.4436,15.56632201,17.9025,0,17.9025,0.0275,0,0.0275,17.875,0,17.875
02/11/2019 02:30,14.742,0.3494,14.74613998,0.027,0,0.027,14.715,0.3494,14.71914758,16.917,0,16.917,0.027,0,0.027,16.89,0,16.89
02/11/2019 03:00,14.1405,0,14.1405,0.0255,0,0.0255,14.115,0,14.115,16.8985,0,16.8985,0.0255,0,0.0255,16.873,0,16.873
02/11/2019 03:30,13.553,0,13.553,0.024,0,0.024,13.529,0,13.529,16.183,0,16.183,0.024,0,0.024,16.159,0,16.159
02/11/2019 04:00,12.9445,0,12.9445,0.0255,0,0.0255,12.919,0,12.919,15.4775,0,15.4775,0.0255,0,0.0255,15.452,0,15.452
02/11/2019 04:30,12.5735,0,12.5735,0.0275,0,0.0275,12.546,0,12.546,15.0155,0,15.0155,0.0275,0,0.0275,14.988,0,14.988
02/11/2019 05:00,12.3625,0,12.3625,0.0265,0,0.0265,12.336,0,12.336,14.7525,0,14.7525,0.0265,0,0.0265,14.726,0,14.726
02/11/2019 05:30,12.2885,0,12.2885,0.0255,0,0.0255,12.263,0,12.263,14.6735,0,14.6735,0.0255,0,0.0255,14.648,0,14.648
02/11/2019 06:00,12.407,0,12.407,0.027,0,0.027,12.38,0,12.38,14.87,0,14.87,0.027,0,0.027,14.843,0,14.843
02/11/2019 06:30,12.8525,0,12.8525,0.0285,0,0.0285,12.824,0,12.824,15.4135,0,15.4135,0.0285,0,0.0285,15.385,0,15.385
02/11/2019 07:00,14.172,2.1734,14.33768641,0.028,0,0.028,14.144,2.1734,14.31001061,16.968,0,16.968,0.028,0,0.028,16.94,0,16.94
02/11/2019 07:30,15.073,0.3764,15.07769896,0.03,0,0.03,15.043,0.3764,15.04770833,18.816,0,18.816,0.03,0,0.03,18.786,0,18.786
02/11/2019 08:00,16.036,0.4858,16.04335681,0.036,0,0.036,16,0.4858,16.00737335,19.998,0,19.998,0.036,0,0.036,19.962,0,19.962
02/11/2019 08:30,17.432,0.2956,17.43450611,0.05,0,0.05,17.382,0.2956,17.38451332,22.182,0.1996,22.18289801,0.05,0,0.05,22.132,0.1996,22.13290004
02/11/2019 09:00,18.81,0,18.81,0.081,0,0.081,18.729,0,18.729,24.255,0.7104,24.26540115,0.081,0,0.081,24.174,0.7104,24.18443599
02/11/2019 09:30,19.938,0,19.938,0.146,0,0.146,19.792,0,19.792,25.606,0.7334,25.61650077,0.146,0,0.146,25.46,0.7334,25.47056096
02/11/2019 10:00,20.952,0,20.952,1.357,0,1.357,19.595,0,19.595,26.505,0.6106,26.51203231,1.357,0,1.357,25.148,0.6106,25.15541167
02/11/2019 10:30,21.0885,0,21.0885,2.7755,0,2.7755,18.313,0,18.313,26.6695,0.4512,26.67331647,2.7755,0,2.7755,23.894,0.4512,23.89825972
02/11/2019 11:00,17.941,0,17.941,0.843,0,0.843,17.098,0,17.098,23.614,0.4224,23.61777758,0.843,0,0.843,22.771,0.4224,22.7749174
02/11/2019 11:30,18.8855,0,18.8855,0.5365,0,0.5365,18.349,0,18.349,24.3945,0.4378,24.39842821,0.5365,0,0.5365,23.858,0.4378,23.86201653
02/11/2019 12:00,25.8085,0,25.8085,6.5025,0,6.5025,19.306,0,19.306,31.2325,0.5146,31.2367391,6.5025,0,6.5025,24.73,0.5146,24.73535351
02/11/2019 12:30,14.0875,0,14.0875,0.5955,0,0.5955,13.492,0,13.492,19.5455,0.4012,19.54961718,0.5955,0,0.5955,18.95,0.4012,18.95424653
02/11/2019 13:00,19.8005,0,19.8005,0.5585,0,0.5585,19.242,0,19.242,25.2555,0.674,25.264492,0.5585,0,0.5585,24.697,0.674,24.70619528
02/11/2019 13:30,19.583,0,19.583,0.527,0,0.527,19.056,0,19.056,25.065,0.553,25.07109958,0.527,0,0.527,24.538,0.553,24.54423054
02/11/2019 14:00,19.44,0,19.44,0.492,0,0.492,18.948,0,18.948,24.743,0.4148,24.74647668,0.492,0,0.492,24.251,0.4148,24.2545472
02/11/2019 14:30,19.285,0,19.285,0.62,0,0.62,18.665,0,18.665,24.461,0.3244,24.46315099,0.62,0,0.62,23.841,0.3244,23.84320692
02/11/2019 15:00,18.6965,0,18.6965,0.3745,0,0.3745,18.322,0,18.322,23.6395,1.1348,23.66672202,0.3745,0,0.3745,23.265,1.1348,23.2926597
02/11/2019 15:30,18.984,0,18.984,0.249,0,0.249,18.735,0,18.735,23.16,1.4918,23.20799576,0.249,0,0.249,22.911,1.4918,22.95951629
02/11/2019 16:00,19.381,0,19.381,0.182,0,0.182,19.199,0,19.199,23.256,0.1902,23.25677777,0.182,0,0.182,23.074,0.1902,23.0747839
02/11/2019 16:30,19.8905,0,19.8905,0.1455,0,0.1455,19.745,0,19.745,23.8885,0.1478,23.88895722,0.1455,0,0.1455,23.743,0.1478,23.74346002
02/11/2019 17:00,20.4225,0,20.4225,0.0365,0,0.0365,20.386,0,20.386,24.6855,0.2458,24.68672372,0.0365,0,0.0365,24.649,0.2458,24.65022553
02/11/2019 17:30,22.0675,1.0618,22.09303002,0.0235,0,0.0235,22.044,1.0618,22.06955721,26.9075,0.1862,26.90814424,0.0235,0,0.0235,26.884,0.1862,26.88464481
02/11/2019 18:00,24.1155,1.1944,24.14506019,0.0235,0,0.0235,24.092,1.1944,24.12158899,29.8375,0,29.8375,0.0235,0,0.0235,29.814,0,29.814
02/11/2019 18:30,24.6335,1.2556,24.66547899,0.0205,0,0.0205,24.613,1.2556,24.64500559,30.4215,0,30.4215,0.0205,0,0.0205,30.401,0,30.401
02/11/2019 19:00,24.1975,1.1848,24.22648875,0.0155,0,0.0155,24.182,1.1848,24.21100731,29.9005,0,29.9005,0.0155,0,0.0155,29.885,0,29.885
02/11/2019 19:30,23.2095,1.056,23.23351085,0.0085,0,0.0085,23.201,1.056,23.22501963,28.6965,0,28.6965,0.0085,0,0.0085,28.688,0,28.688
02/11/2019 20:00,22.0405,0.8218,22.05581546,0.0105,0,0.0105,22.03,0.8218,22.04532275,27.2095,0,27.2095,0.0105,0,0.0105,27.199,0,27.199
02/11/2019 20:30,20.832,0.4762,20.83744203,0.007,0,0.007,20.825,0.4762,20.83044386,25.689,0,25.689,0.007,0,0.007,25.682,0,25.682
02/11/2019 21:00,19.508,0.0692,19.50812273,0.001,0,0.001,19.507,0.0692,19.50712274,24.723,0.505,24.72815711,0.001,0,0.001,24.722,0.505,24.72715732
02/11/2019 21:30,18.7375,0,18.7375,0.0025,0,0.0025,18.735,0,18.735,23.9005,0.4492,23.90472089,0.0025,0,0.0025,23.898,0.4492,23.90222133
02/11/2019 22:00,17.7655,0,17.7655,0.0015,0,0.0015,17.764,0,17.764,22.6485,0.1862,22.64926539,0.0015,0,0.0015,22.647,0.1862,22.64776544
02/11/2019 22:30,16.8265,0,16.8265,0.0015,0,0.0015,16.825,0,16.825,21.4495,0.0364,21.44953089,0.0015,0,0.0015,21.448,0.0364,21.44803089
02/11/2019 23:00,15.6845,0,15.6845,0.0005,0,0.0005,15.684,0,15.684,20.1085,0,20.1085,0.0005,0,0.0005,20.108,0,20.108
02/11/2019 23:30,14.7195,0,14.7195,0.0005,0,0.0005,14.719,0,14.719,18.3845,0,18.3845,0.0005,0,0.0005,18.384,0,18.384
03/11/2019 00:00,14.594,0,14.594,0,0,0,14.594,0,14.594,17.981,0,17.981,0,0,0,17.981,0,17.981
03/11/2019 00:30,14.2415,0,14.2415,0.0005,0,0.0005,14.241,0,14.241,17.5205,0,17.5205,0.0005,0,0.0005,17.52,0,17.52
03/11/2019 01:00,16.0425,0,16.0425,0.0015,0,0.0015,16.041,0,16.041,19.6605,0,19.6605,0.0015,0,0.0015,19.659,0,19.659
03/11/2019 01:30,16.2145,0,16.2145,0.0015,0,0.0015,16.213,0,16.213,19.8795,0,19.8795,0.0015,0,0.0015,19.878,0,19.878
03/11/2019 02:00,15.825,0,15.825,0.001,0,0.001,15.824,0,15.824,19.402,0,19.402,0.001,0,0.001,19.401,0,19.401
03/11/2019 02:30,15.0835,0,15.0835,0.0015,0,0.0015,15.082,0,15.082,18.5205,0,18.5205,0.0015,0,0.0015,18.519,0,18.519
03/11/2019 03:00,14.8955,0,14.8955,0.0005,0,0.0005,14.895,0,14.895,18.3035,0,18.3035,0.0005,0,0.0005,18.303,0,18.303
03/11/2019 03:30,14.1565,0,14.1565,0.0015,0,0.0015,14.155,0,14.155,17.4675,0,17.4675,0.0015,0,0.0015,17.466,0,17.466
03/11/2019 04:00,13.466,0,13.466,0.003,0,0.003,13.463,0,13.463,16.659,0,16.659,0.003,0,0.003,16.656,0,16.656
03/11/2019 04:30,12.8635,0,12.8635,0.0035,0,0.0035,12.86,0,12.86,15.9625,0,15.9625,0.0035,0,0.0035,15.959,0,15.959
03/11/2019 05:00,12.516,0,12.516,0.007,0,0.007,12.509,0,12.509,15.555,0,15.555,0.007,0,0.007,15.548,0,15.548
03/11/2019 05:30,12.378,0,12.378,0.014,0,0.014,12.364,0,12.364,15.328,0,15.328,0.014,0,0.014,15.314,0,15.314
03/11/2019 06:00,12.3555,0,12.3555,0.0075,0,0.0075,12.348,0,12.348,15.3675,0,15.3675,0.0075,0,0.0075,15.36,0,15.36
03/11/2019 06:30,12.64,0,12.64,0.004,0,0.004,12.636,0,12.636,15.712,0,15.712,0.004,0,0.004,15.708,0,15.708
03/11/2019 07:00,13.431,0,13.431,0.016,0,0.016,13.415,0,13.415,16.632,0,16.632,0.016,0,0.016,16.616,0,16.616
03/11/2019 07:30,14.1055,0.048,14.10558167,0.0225,0,0.0225,14.083,0.048,14.0830818,17.4245,0,17.4245,0.0225,0,0.0225,17.402,0,17.402
03/11/2019 08:00,14.9385,0.1402,14.93915788,0.2295,0,0.2295,14.709,0.1402,14.70966815,18.2915,0,18.2915,0.2295,0,0.2295,18.062,0,18.062
03/11/2019 08:30,16.147,0.386,16.15161308,0.708,0,0.708,15.439,0.386,15.44382456,19.643,0,19.643,0.708,0,0.708,18.935,0,18.935
03/11/2019 09:00,17.4925,0.5664,17.5016675,1.3075,0,1.3075,16.185,0.5664,16.19490766,21.0775,0,21.0775,1.3075,0,1.3075,19.77,0,19.77
03/11/2019 09:30,18.266,0.6892,18.27899758,1.846,0,1.846,16.42,0.6892,16.4344576,21.962,0,21.962,1.846,0,1.846,20.116,0,20.116
03/11/2019 10:00,18.8015,0.958,18.82589085,2.2265,0,2.2265,16.575,0.958,16.60266211,22.4175,0,22.4175,2.2265,0,2.2265,20.191,0,20.191
03/11/2019 10:30,18.3555,1.0292,18.38433118,2.1295,0,2.1295,16.226,1.0292,16.25860783,21.9075,0,21.9075,2.1295,0,2.1295,19.778,0,19.778
03/11/2019 11:00,18.384,1.0388,18.41332565,1.922,0,1.922,16.462,1.0388,16.49474308,21.78,0,21.78,1.922,0,1.922,19.858,0,19.858
03/11/2019 11:30,19.3545,1.0118,19.38092902,2.6195,0,2.6195,16.735,1.0118,16.76555887,22.6375,0,22.6375,2.6195,0,2.6195,20.018,0,20.018
03/11/2019 12:00,18.0585,1.0408,18.08846834,2.0685,0,2.0685,15.99,1.0408,16.02383739,21.7315,0,21.7315,2.0685,0,2.0685,19.663,0,19.663
03/11/2019 12:30,17.995,1.1942,18.03458174,1.497,0,1.497,16.498,1.1942,16.54116434,21.59,0,21.59,1.497,0,1.497,20.093,0,20.093
03/11/2019 13:00,19.183,1.058,19.21215378,1.964,0,1.964,17.219,1.058,17.25147313,23.172,0,23.172,1.964,0,1.964,21.208,0,21.208
03/11/2019 13:30,18.8905,1.2768,18.93359999,1.7465,0,1.7465,17.144,1.2768,17.19147912,22.5915,0,22.5915,1.7465,0,1.7465,20.845,0,20.845
03/11/2019 14:00,17.2025,1.0888,17.23692234,0.7585,0,0.7585,16.444,1.0888,16.48000672,21.0205,0,21.0205,0.7585,0,0.7585,20.262,0,20.262
03/11/2019 14:30,18.1855,1.0118,18.21362538,0.6185,0,0.6185,17.567,1.0118,17.59611401,22.1915,0,22.1915,0.6185,0,0.6185,21.573,0,21.573
03/11/2019 15:00,18.276,0.9294,18.2996164,0.401,0,0.401,17.875,0.9294,17.89914549,22.55,0,22.55,0.401,0,0.401,22.149,0,22.149
03/11/2019 15:30,18.741,0.6528,18.75236595,0.392,0,0.392,18.349,0.6528,18.36060862,23.331,0.1612,23.33155688,0.392,0,0.392,22.939,0.1612,22.9395664
03/11/2019 16:00,19.189,0,19.189,0.286,0,0.286,18.903,0,18.903,24.556,0.5818,24.56289126,0.286,0,0.286,24.27,0.5818,24.27697245
03/11/2019 16:30,19.5915,0,19.5915,0.0785,0,0.0785,19.513,0,19.513,25.1235,0.7892,25.13589244,0.0785,0,0.0785,25.045,0.7892,25.05743127
03/11/2019 17:00,21.1055,0.4896,21.11117804,0.0245,0,0.0245,21.081,0.4896,21.08668464,26.4185,0.2708,26.41988787,0.0245,0,0.0245,26.394,0.2708,26.39538915
03/11/2019 17:30,22.8625,0.9946,22.88412409,0.0125,0,0.0125,22.85,0.9946,22.87163591,28.3495,0,28.3495,0.0125,0,0.0125,28.337,0,28.337
03/11/2019 18:00,24.809,1.3996,24.84844786,0.006,0,0.006,24.803,1.3996,24.84245739,30.746,0,30.746,0.006,0,0.006,30.74,0,30.74
03/11/2019 18:30,25.019,1.5092,25.06447777,0.008,0,0.008,25.011,1.5092,25.05649229,31.031,0,31.031,0.008,0,0.008,31.023,0,31.023
03/11/2019 19:00,23.958,1.3114,23.99386451,0.011,0,0.011,23.947,1.3114,23.98288096,29.78,0,29.78,0.011,0,0.011,29.769,0,29.769
03/11/2019 19:30,22.86,0.9888,22.88137508,0.014,0,0.014,22.846,0.9888,22.86738816,28.402,0,28.402,0.014,0,0.014,28.388,0,28.388
03/11/2019 20:00,21.7675,0.3552,21.77039787,0.0125,0,0.0125,21.755,0.3552,21.75789953,27.1185,0,27.1185,0.0125,0,0.0125,27.106,0,27.106
03/11/2019 20:30,20.608,0.142,20.60848922,0.004,0,0.004,20.604,0.142,20.60448932,25.617,0,25.617,0.004,0,0.004,25.613,0,25.613
03/11/2019 21:00,19.653,0.0172,19.65300753,0.002,0,0.002,19.651,0.0172,19.65100753,24.455,0,24.455,0.002,0,0.002,24.453,0,24.453
03/11/2019 21:30,18.52,0,18.52,0.002,0,0.002,18.518,0,18.518,23.363,0.0384,23.36303156,0.002,0,0.002,23.361,0.0384,23.36103156
03/11/2019 22:00,17.1565,0,17.1565,0.0025,0,0.0025,17.154,0,17.154,22.2815,0.048,22.2815517,0.0025,0,0.0025,22.279,0.048,22.27905171
03/11/2019 22:30,15.8825,0,15.8825,0.0135,0,0.0135,15.869,0,15.869,20.6675,0,20.6675,0.0135,0,0.0135,20.654,0,20.654
03/11/2019 23:00,14.7275,0,14.7275,0.0115,0,0.0115,14.716,0,14.716,19.2705,0,19.2705,0.0115,0,0.0115,19.259,0,19.259
03/11/2019 23:30,13.7615,0,13.7615,0.0155,0,0.0155,13.746,0,13.746,17.2825,0,17.2825,0.0155,0,0.0155,17.267,0,17.267
04/11/2019 00:00,13.643,0,13.643,0.013,0,0.013,13.63,0,13.63,17.041,0,17.041,0.013,0,0.013,17.028,0,17.028
04/11/2019 00:30,13.2045,0,13.2045,0.0125,0,0.0125,13.192,0,13.192,16.5075,0,16.5075,0.0125,0,0.0125,16.495,0,16.495
04/11/2019 01:00,15.128,0,15.128,0.014,0,0.014,15.114,0,15.114,18.742,0,18.742,0.014,0,0.014,18.728,0,18.728
04/11/2019 01:30,15.3305,0,15.3305,0.0125,0,0.0125,15.318,0,15.318,19.0105,0,19.0105,0.0125,0,0.0125,18.998,0,18.998
04/11/2019 02:00,15.1115,0,15.1115,0.0045,0,0.0045,15.107,0,15.107,18.7195,0,18.7195,0.0045,0,0.0045,18.715,0,18.715
04/11/2019 02:30,14.373,0,14.373,0.006,0,0.006,14.367,0,14.367,17.869,0,17.869,0.006,0,0.006,17.863,0,17.863
04/11/2019 03:00,14.131,0,14.131,0.006,0,0.006,14.125,0,14.125,17.636,0,17.636,0.006,0,0.006,17.63,0,17.63
04/11/2019 03:30,13.5615,0,13.5615,0.0045,0,0.0045,13.557,0,13.557,16.9695,0,16.9695,0.0045,0,0.0045,16.965,0,16.965
04/11/2019 04:00,12.917,0,12.917,0.001,0,0.001,12.916,0,12.916,16.188,0,16.188,0.001,0,0.001,16.187,0,16.187
04/11/2019 04:30,12.464,0,12.464,0.005,0,0.005,12.459,0,12.459,15.617,0,15.617,0.005,0,0.005,15.612,0,15.612
04/11/2019 05:00,12.245,0,12.245,0.003,0,0.003,12.242,0,12.242,15.347,0,15.347,0.003,0,0.003,15.344,0,15.344
04/11/2019 05:30,12.057,0,12.057,0.009,0,0.009,12.048,0,12.048,15.17,0,15.17,0.009,0,0.009,15.161,0,15.161
04/11/2019 06:00,12.4685,0,12.4685,0.0015,0,0.0015,12.467,0,12.467,15.6625,0,15.6625,0.0015,0,0.0015,15.661,0,15.661
04/11/2019 06:30,13.2095,0.002,13.20950015,0.0055,0,0.0055,13.204,0.002,13.20400015,16.6025,0,16.6025,0.0055,0,0.0055,16.597,0,16.597
04/11/2019 07:00,14.8575,0.098,14.8578232,0.0025,0,0.0025,14.855,0.098,14.85532325,18.6975,0,18.6975,0.0025,0,0.0025,18.695,0,18.695
04/11/2019 07:30,16.668,0.3916,16.67259951,0.03,0,0.03,16.638,0.3916,16.64260781,21.035,0,21.035,0.03,0,0.03,21.005,0,21.005
04/11/2019 08:00,17.9905,0.3322,17.99356683,0.1765,0,0.1765,17.814,0.3322,17.81709721,23.0565,0.3014,23.0584699,0.1765,0,0.1765,22.88,0.3014,22.8819851
04/11/2019 08:30,18.883,0.8716,18.90310492,0.222,0,0.222,18.661,0.8716,18.68134384,23.848,0.1748,23.84864061,0.222,0,0.222,23.626,0.1748,23.62664663
04/11/2019 09:00,18.98,1.2154,19.01887476,0.28,0,0.28,18.7,1.2154,18.73945563,23.967,0,23.967,0.28,0,0.28,23.687,0,23.687
04/11/2019 09:30,19.064,1.2558,19.10531679,0.257,0,0.257,18.807,1.2558,18.84888014,24.147,0,24.147,0.257,0,0.257,23.89,0,23.89
04/11/2019 10:00,20.7125,1.2864,20.75240905,1.7915,0,1.7915,18.921,1.2864,18.96467943,25.8265,0,25.8265,1.7915,0,1.7915,24.035,0,24.035
04/11/2019 10:30,19.777,1.3652,19.82406366,2.693,0,2.693,17.084,1.3652,17.13846046,24.241,0,24.241,2.693,0,2.693,21.548,0,21.548
04/11/2019 11:00,17.137,1.225,17.1807274,1.537,0,1.537,15.6,1.225,15.64802304,21.163,0,21.163,1.537,0,1.537,19.626,0,19.626
04/11/2019 11:30,18.089,1.3844,18.14189859,1.726,0,1.726,16.363,1.3844,16.42145951,22.088,0,22.088,1.726,0,1.726,20.362,0,20.362
04/11/2019 12:00,18.586,1.2902,18.63072763,1.821,0,1.821,16.765,1.2902,16.81457228,22.841,0,22.841,1.821,0,1.821,21.02,0,21.02
04/11/2019 12:30,17.3695,1.2922,17.41750014,1.4895,0,1.4895,15.88,1.2922,15.93248822,21.5825,0,21.5825,1.4895,0,1.4895,20.093,0,20.093
04/11/2019 13:00,18.0175,1.3248,18.06613963,1.0035,0,1.0035,17.014,1.3248,17.06550002,22.6455,0,22.6455,1.0035,0,1.0035,21.642,0,21.642
04/11/2019 13:30,18.806,1.3286,18.85287283,0.668,0,0.668,18.138,1.3286,18.18659457,23.387,0,23.387,0.668,0,0.668,22.719,0,22.719
04/11/2019 14:00,19.8495,1.2942,19.89164659,1.2485,0,1.2485,18.601,1.2942,18.64596886,24.5445,0,24.5445,1.2485,0,1.2485,23.296,0,23.296
04/11/2019 14:30,18.3445,1.252,18.38717445,0.9665,0,0.9665,17.378,1.252,17.42304187,22.7815,0,22.7815,0.9665,0,0.9665,21.815,0,21.815
04/11/2019 15:00,18.4645,1.056,18.4946721,0.8275,0,0.8275,17.637,1.056,17.66858526,23.0955,0,23.0955,0.8275,0,0.8275,22.268,0,22.268
04/11/2019 15:30,17.9155,0.8812,17.93715846,0.3895,0,0.3895,17.526,0.8812,17.5481392,22.5215,0,22.5215,0.3895,0,0.3895,22.132,0,22.132
04/11/2019 16:00,18.393,0.9082,18.41540866,0.353,0,0.353,18.04,0.9082,18.0628466,23.045,0,23.045,0.353,0,0.353,22.692,0,22.692
04/11/2019 16:30,18.7535,1.01,18.7806779,0.0625,0,0.0625,18.691,1.01,18.71826864,23.6235,0,23.6235,0.0625,0,0.0625,23.561,0,23.561
04/11/2019 17:00,20.583,1.2462,20.62069115,0.012,0,0.012,20.571,1.2462,20.6087131,25.686,0,25.686,0.012,0,0.012,25.674,0,25.674
04/11/2019 17:30,22.589,1.4132,22.63316273,0.004,0,0.004,22.585,1.4132,22.62917054,28.17,0,28.17,0.004,0,0.004,28.166,0,28.166
04/11/2019 18:00,24.5875,1.6666,24.64391835,0.0075,0,0.0075,24.58,1.6666,24.63643553,30.6065,0,30.6065,0.0075,0,0.0075,30.599,0,30.599
04/11/2019 18:30,24.9065,1.6014,24.95792908,0.0065,0,0.0065,24.9,1.6014,24.95144248,31.0515,0,31.0515,0.0065,0,0.0065,31.045,0,31.045
04/11/2019 19:00,24.789,1.3594,24.82624598,0.002,0,0.002,24.787,1.3594,24.82424898,30.877,0,30.877,0.002,0,0.002,30.875,0,30.875
04/11/2019 19:30,23.5475,1.127,23.57445408,0.0035,0,0.0035,23.544,1.127,23.57095808,29.3045,0,29.3045,0.0035,0,0.0035,29.301,0,29.301
04/11/2019 20:00,22.499,1.1962,22.53077663,0.001,0,0.001,22.498,1.1962,22.52977804,28.168,0,28.168,0.001,0,0.001,28.167,0,28.167
04/11/2019 20:30,21.417,0.9428,21.43774151,0.001,0,0.001,21.416,0.9428,21.43674247,26.844,0,26.844,0.001,0,0.001,26.843,0,26.843
04/11/2019 21:00,20.37,0.599,20.37880519,0.003,0,0.003,20.367,0.599,20.37580649,25.476,0,25.476,0.003,0,0.003,25.473,0,25.473
04/11/2019 21:30,18.958,0.0364,18.95803494,0.002,0,0.002,18.956,0.0364,18.95603495,24.426,0.0576,24.42606791,0.002,0,0.002,24.424,0.0576,24.42406792
04/11/2019 22:00,25.387,0.1228,25.387297,7.452,0,7.452,17.935,0.1228,17.9354204,30.389,0,30.389,7.452,0,7.452,22.937,0,22.937
04/11/2019 22:30,9.2807,0.0422,9.280795943,0.0335,0,0.0335,9.2472,0.0422,9.24729629,13.4945,0.0192,13.49451366,0.0335,0,0.0335,13.461,0.0192,13.46101369
04/11/2019 23:00,20.3015,0,20.3015,4.6695,0,4.6695,15.632,0,15.632,23.6445,0,23.6445,4.6695,0,4.6695,18.975,0,18.975
04/11/2019 23:30,12.5112,0,12.5112,2.924,0,2.924,9.5872,0,9.5872,15.617,0,15.617,2.924,0,2.924,12.693,0,12.693
05/11/2019 00:00,10.967,0,10.967,0.012,0,0.012,10.955,0,10.955,13.942,0,13.942,0.012,0,0.012,13.93,0,13.93
05/11/2019 00:30,13.3805,0,13.3805,0.0135,0,0.0135,13.367,0,13.367,16.2145,0,16.2145,0.0135,0,0.0135,16.201,0,16.201
05/11/2019 01:00,15.175,0,15.175,0.013,0,0.013,15.162,0,15.162,18.372,0,18.372,0.013,0,0.013,18.359,0,18.359
05/11/2019 01:30,15.933,0,15.933,0.419,0,0.419,15.514,0,15.514,19.2,0,19.2,0.419,0,0.419,18.781,0,18.781
05/11/2019 02:00,17.8025,0,17.8025,2.8705,0,2.8705,14.932,0,14.932,20.9915,0,20.9915,2.8705,0,2.8705,18.121,0,18.121
05/11/2019 02:30,11.588,0,11.588,0.013,0,0.013,11.575,0,11.575,14.6,0,14.6,0.013,0,0.013,14.587,0,14.587
05/11/2019 03:00,14.395,0,14.395,0.014,0,0.014,14.381,0,14.381,17.405,0,17.405,0.014,0,0.014,17.391,0,17.391
05/11/2019 03:30,20.8555,0,20.8555,6.9905,0,6.9905,13.865,0,13.865,23.7905,0,23.7905,6.9905,0,6.9905,16.8,0,16.8
05/11/2019 04:00,9.8409,0,9.8409,3.6105,0,3.6105,6.2304,0,6.2304,12.6945,0,12.6945,3.6105,0,3.6105,9.084,0,9.084
05/11/2019 04:30,8.9731,0,8.9731,0.0125,0,0.0125,8.9606,0,8.9606,11.6935,0,11.6935,0.0125,0,0.0125,11.681,0,11.681
05/11/2019 05:00,12.282,0,12.282,0.012,0,0.012,12.27,0,12.27,14.911,0,14.911,0.012,0,0.012,14.899,0,14.899
05/11/2019 05:30,16.3345,0,16.3345,4.0505,0,4.0505,12.284,0,12.284,18.9455,0,18.9455,4.0505,0,4.0505,14.895,0,14.895
05/11/2019 06:00,9.6013,0,9.6013,0.9105,0,0.9105,8.6908,0,8.6908,12.3385,0,12.3385,0.9105,0,0.9105,11.428,0,11.428
05/11/2019 06:30,17.9135,0,17.9135,5.4765,0,5.4765,12.437,0,12.437,20.8215,0,20.8215,5.4765,0,5.4765,15.345,0,15.345
05/11/2019 07:00,10.0501,0.1996,10.05208188,0.2265,0,0.2265,9.8236,0.1996,9.825627569,13.0175,0,13.0175,0.2265,0,0.2265,12.791,0,12.791
05/11/2019 07:30,16.8335,0.5012,16.8409597,0.0285,0,0.0285,16.805,0.5012,16.81247235,20.3185,0,20.3185,0.0285,0,0.0285,20.29,0,20.29
05/11/2019 08:00,18.0565,0.7756,18.07314991,0.2635,0,0.2635,17.793,0.7756,17.80989625,22.9875,0,22.9875,0.2635,0,0.2635,22.724,0,22.724
05/11/2019 08:30,18.7405,1.5322,18.80303106,0.5965,0,0.5965,18.144,1.5322,18.20857965,24.0485,0,24.0485,0.5965,0,0.5965,23.452,0,23.452
05/11/2019 09:00,18.5325,1.6762,18.60814882,0.5845,0,0.5845,17.948,1.6762,18.02610192,23.8825,0,23.8825,0.5845,0,0.5845,23.298,0,23.298
05/11/2019 09:30,18.958,1.5418,19.02059177,0.967,0,0.967,17.991,1.5418,18.05694404,24.325,0.0154,24.32500487,0.967,0,0.967,23.358,0.0154,23.35800508
05/11/2019 10:00,19.0455,0,19.0455,1.8485,0,1.8485,17.197,0,17.197,24.8585,0.9274,24.87579331,1.8485,0,1.8485,23.01,0.9274,23.02868148
05/11/2019 10:30,18.587,0,18.587,2.376,0,2.376,16.211,0,16.211,24.139,0.9044,24.15593634,2.376,0,2.376,21.763,0.9044,21.78178387
05/11/2019 11:00,17.369,0,17.369,2.019,0,2.019,15.35,0,15.35,22.64,0.7852,22.65361205,2.019,0,2.019,20.621,0.7852,20.63594389
05/11/2019 11:30,18.092,0,18.092,2.834,0,2.834,15.258,0,15.258,22.992,0.7162,23.0031521,2.834,0,2.834,20.158,0.7162,20.17071904
05/11/2019 12:00,17.123,0,17.123,3.095,0,3.095,14.028,0,14.028,22.268,0.935,22.28762098,3.095,0,3.095,19.173,0.935,19.1957848
05/11/2019 12:30,17.146,0,17.146,3.261,0,3.261,13.885,0,13.885,22.077,0.8506,22.09338022,3.261,0,3.261,18.816,0.8506,18.83521639
05/11/2019 13:00,16.8835,0,16.8835,3.2165,0,3.2165,13.667,0,13.667,21.5375,0.6202,21.54642788,3.2165,0,3.2165,18.321,0.6202,18.33149446
05/11/2019 13:30,16.405,0,16.405,3.142,0,3.142,13.263,0,13.263,21.547,0.4628,21.55196958,3.142,0,3.142,18.405,0.4628,18.41081771
05/11/2019 14:00,15.873,0,15.873,2.817,0,2.817,13.056,0,13.056,21.285,0.4166,21.28907655,2.817,0,2.817,18.468,0.4166,18.47269822
05/11/2019 14:30,15.3655,0,15.3655,1.9885,0,1.9885,13.377,0,13.377,21.0445,0.526,21.05107257,1.9885,0,1.9885,19.056,0.526,19.06325817
05/11/2019 15:00,16.0795,0,16.0795,1.3285,0,1.3285,14.751,0,14.751,21.7425,0.4436,21.74702479,1.3285,0,1.3285,20.414,0.4436,20.41881919
05/11/2019 15:30,16.449,0,16.449,0.592,0,0.592,15.857,0,15.857,22.178,0.3532,22.1808123,0.592,0,0.592,21.586,0.3532,21.58888942
05/11/2019 16:00,17.0645,0,17.0645,0.4465,0,0.4465,16.618,0,16.618,22.8265,0.3706,22.82950824,0.4465,0,0.4465,22.38,0.3706,22.38306825
05/11/2019 16:30,17.709,0,17.709,0.183,0,0.183,17.526,0,17.526,23.584,0.5472,23.59034726,0.183,0,0.183,23.401,0.5472,23.40739688
05/11/2019 17:00,19.2965,0,19.2965,0.1145,0,0.1145,19.182,0,19.182,25.2585,0.5932,25.26546474,0.1145,0,0.1145,25.144,0.5932,25.15099645
05/11/2019 17:30,30.836,0.1382,30.83630969,9.792,0,9.792,21.044,0.1382,21.04445379,37.246,0.7738,37.25403713,9.792,0,9.792,27.454,0.7738,27.46490274
05/11/2019 18:00,23.84,1.4458,23.88380074,9.828,0,9.828,14.012,1.4458,14.08639349,30.195,0,30.195,9.828,0,9.828,20.367,0,20.367
05/11/2019 18:30,15.087,1.2826,15.14142106,0.893,0,0.893,14.194,1.2826,14.25183142,21.599,0,21.599,0.893,0,0.893,20.706,0,20.706
05/11/2019 19:00,22.722,1.7146,22.78659995,0.002,0,0.002,22.72,1.7146,22.78460562,28.925,0,28.925,0.002,0,0.002,28.923,0,28.923
05/11/2019 19:30,22.892,1.7416,22.95815399,0.002,0,0.002,22.89,1.7416,22.95615975,28.817,0,28.817,0.002,0,0.002,28.815,0,28.815
05/11/2019 20:00,21.8135,1.5246,21.86671414,0.0005,0,0.0005,21.813,1.5246,21.86621536,27.5485,0,27.5485,0.0005,0,0.0005,27.548,0,27.548
05/11/2019 20:30,20.709,1.3286,20.75157485,0.002,0,0.002,20.707,1.3286,20.74957896,26.279,0,26.279,0.002,0,0.002,26.277,0,26.277
05/11/2019 21:00,23.412,1.2038,23.44292811,3.551,0,3.551,19.861,1.2038,19.89744847,28.786,0,28.786,3.551,0,3.551,25.235,0,25.235
05/11/2019 21:30,25.1585,0.7738,25.17039707,9.8585,0,9.8585,15.3,0.7738,15.31955503,30.3865,0,30.3865,9.8585,0,9.8585,20.528,0,20.528
05/11/2019 22:00,17.3301,0.1574,17.33081478,9.6705,0,9.6705,7.6596,0.1574,7.661217065,22.6045,0,22.6045,9.6705,0,9.6705,12.934,0,12.934
05/11/2019 22:30,6.7363,0,6.7363,0.2235,0,0.2235,6.5128,0,6.5128,11.9025,0,11.9025,0.2235,0,0.2235,11.679,0,11.679
05/11/2019 23:00,23.2545,0.2324,23.25566125,8.4175,0,8.4175,14.837,0.2324,14.83881999,27.6655,0,27.6655,8.4175,0,8.4175,19.248,0,19.248
05/11/2019 23:30,6.0412,0.0556,6.041455851,0.576,0,0.576,5.4652,0.0556,5.465482815,9.7386,0,9.7386,0.576,0,0.576,9.1626,0,9.1626
06/11/2019 00:00,13.063,0,13.063,0,0,0,13.063,0,13.063,15.939,0,15.939,0,0,0,15.939,0,15.939
06/11/2019 00:30,13.208,0,13.208,0,0,0,13.208,0,13.208,15.971,0,15.971,0,0,0,15.971,0,15.971
06/11/2019 01:00,15.08,0,15.08,0,0,0,15.08,0,15.08,18.205,0,18.205,0,0,0,18.205,0,18.205
06/11/2019 01:30,15.325,0,15.325,0,0,0,15.325,0,15.325,18.5,0,18.5,0,0,0,18.5,0,18.5
06/11/2019 02:00,15.095,0,15.095,0,0,0,15.095,0,15.095,18.172,0,18.172,0,0,0,18.172,0,18.172
06/11/2019 02:30,14.481,0,14.481,0,0,0,14.481,0,14.481,17.405,0,17.405,0,0,0,17.405,0,17.405
06/11/2019 03:00,14.235,0,14.235,0,0,0,14.235,0,14.235,17.13,0,17.13,0,0,0,17.13,0,17.13
06/11/2019 03:30,13.633,0,13.633,0,0,0,13.633,0,13.633,16.457,0,16.457,0,0,0,16.457,0,16.457
06/11/2019 04:00,12.989,0,12.989,0,0,0,12.989,0,12.989,15.709,0,15.709,0,0,0,15.709,0,15.709
06/11/2019 04:30,20.86,0,20.86,8.328,0,8.328,12.532,0,12.532,23.439,0,23.439,8.328,0,8.328,15.111,0,15.111
06/11/2019 05:00,11.0929,0,11.0929,7.3215,0,7.3215,3.7714,0,3.7714,13.9109,0,13.9109,7.3215,0,7.3215,6.5894,0,6.5894
06/11/2019 05:30,4.4832,0,4.4832,0,0,0,4.4832,0,4.4832,7.632,0,7.632,0,0,0,7.632,0,7.632
06/11/2019 06:00,12.069,0,12.069,0,0,0,12.069,0,12.069,15.815,0,15.815,0,0,0,15.815,0,15.815
06/11/2019 06:30,19.932,0,19.932,7.195,0,7.195,12.737,0,12.737,24.031,0,24.031,7.195,0,7.195,16.836,0,16.836
06/11/2019 07:00,9.0558,0.1382,9.056854469,1.625,0,1.625,7.4308,0.1382,7.432085029,13.362,0,13.362,1.625,0,1.625,11.737,0,11.737
06/11/2019 07:30,14.7525,0.6988,14.76904119,0.0225,0,0.0225,14.73,0.6988,14.74656643,19.2765,0,19.2765,0.0225,0,0.0225,19.254,0,19.254
06/11/2019 08:00,17.527,0.2458,17.52872347,0.101,0,0.101,17.426,0.2458,17.42773346,22.826,0.0172,22.82600648,0.101,0,0.101,22.725,0.0172,22.72500651
06/11/2019 08:30,25.3265,0,25.3265,7.3475,0,7.3475,17.979,0,17.979,31.0465,0.1652,31.04693952,7.3475,0,7.3475,23.699,0.1652,23.69957578
06/11/2019 09:00,11.3995,0,11.3995,0.5465,0,0.5465,10.853,0,10.853,17.0655,0.1152,17.06588882,0.5465,0,0.5465,16.519,0.1152,16.51940169
06/11/2019 09:30,17.992,0,17.992,0.464,0,0.464,17.528,0,17.528,23.587,0.6452,23.59582277,0.464,0,0.464,23.123,0.6452,23.13199974
06/11/2019 10:00,18.8625,0,18.8625,0.8455,0,0.8455,18.017,0,18.017,24.5575,0.7526,24.56902955,0.8455,0,0.8455,23.712,0.7526,23.72394046
06/11/2019 10:30,18.4735,0,18.4735,1.0105,0,1.0105,17.463,0,17.463,24.2345,0.6836,24.24413948,1.0105,0,1.0105,23.224,0.6836,23.23405873
06/11/2019 11:00,17.7865,0,17.7865,0.6215,0,0.6215,17.165,0,17.165,23.4365,0.7334,23.44797236,0.6215,0,0.6215,22.815,0.7334,22.82678472
06/11/2019 11:30,17.753,0,17.753,0.339,0,0.339,17.414,0,17.414,23.295,0.7604,23.30740726,0.339,0,0.339,22.956,0.7604,22.96859038
06/11/2019 12:00,19.0115,0,19.0115,1.0885,0,1.0885,17.923,0,17.923,24.5645,0.7372,24.57555949,1.0885,0,1.0885,23.476,0.7372,23.48757203
06/11/2019 12:30,18.6055,0,18.6055,1.4365,0,1.4365,17.169,0,17.169,23.6795,0.6604,23.68870719,1.4365,0,1.4365,22.243,0.6604,22.25280156
06/11/2019 13:00,27.297,0,27.297,10.655,0,10.655,16.642,0,16.642,32.021,0.5356,32.02547905,10.655,0,10.655,21.366,0.5356,21.37271212
06/11/2019 13:30,13.0414,0,13.0414,5.324,0,5.324,7.7174,0,7.7174,17.898,0.0614,17.89810532,5.324,0,5.324,12.574,0.0614,12.57414991
06/11/2019 14:00,13.5045,0,13.5045,1.0485,0,1.0485,12.456,0,12.456,18.4075,0.1364,18.40800536,1.0485,0,1.0485,17.359,0.1364,17.35953588
06/11/2019 14:30,16.9375,0,16.9375,0.6495,0,0.6495,16.288,0,16.288,22.0995,0.3264,22.10191026,0.6495,0,0.6495,21.45,0.3264,21.45248324
06/11/2019 15:00,26.077,0,26.077,9.275,0,9.275,16.802,0,16.802,31.376,0.4454,31.37916119,9.275,0,9.275,22.101,0.4454,22.1054876
06/11/2019 15:30,10.2343,0,10.2343,1.9645,0,1.9645,8.2698,0,8.2698,15.6025,0.0038,15.60250046,1.9645,0,1.9645,13.638,0.0038,13.63800053
06/11/2019 16:00,16.2955,0,16.2955,0.1485,0,0.1485,16.147,0,16.147,21.5795,0.887,21.59772185,0.1485,0,0.1485,21.431,0.887,21.44934801
06/11/2019 16:30,20.7735,0,20.7735,1.7065,0,1.7065,19.067,0,19.067,25.8505,3.3274,26.06376682,1.7065,0,1.7065,24.144,3.3274,24.37220398
06/11/2019 17:00,28.0425,0,28.0425,8.8925,0,8.8925,19.15,0,19.15,32.9845,1.8088,33.03405815,8.8925,0,8.8925,24.092,1.8088,24.15980591
06/11/2019 17:30,22.8985,0,22.8985,8.8955,0,8.8955,14.003,0,14.003,28.0265,0.7872,28.03755314,8.8955,0,8.8955,19.131,0.7872,19.14718895
06/11/2019 18:00,24.721,0,24.721,8.893,0,8.893,15.828,0,15.828,30.174,1.0388,30.19187608,8.893,0,8.893,21.281,1.0388,21.30633864
06/11/2019 18:30,24.7825,0,24.7825,8.8975,0,8.8975,15.885,0,15.885,30.3035,0.8698,30.31598035,8.8975,0,8.8975,21.406,0.8698,21.42366421
06/11/2019 19:00,17.2905,0.2938,17.29299594,1.6855,0,1.6855,15.605,0.2938,15.60776549,23.0115,0.5548,23.01818705,1.6855,0,1.6855,21.326,0.5548,21.33321539
06/11/2019 19:30,21.755,1.5244,21.80834291,0.001,0,0.001,21.754,1.5244,21.80734535,27.741,0,27.741,0.001,0,0.001,27.74,0,27.74
06/11/2019 20:00,22.5815,1.6858,22.64433845,0.0005,0,0.0005,22.581,1.6858,22.64383984,28.4915,0,28.4915,0.0005,0,0.0005,28.491,0,28.491
06/11/2019 20:30,21.548,1.467,21.59787936,0,0,0,21.548,1.467,21.59787936,27.321,0,27.321,0,0,0,27.321,0,27.321
06/11/2019 21:00,20.635,1.3038,20.67614856,0.001,0,0.001,20.634,1.3038,20.67515055,26.182,0,26.182,0.001,0,0.001,26.181,0,26.181
06/11/2019 21:30,19.4595,1.0982,19.49046391,0.0055,0,0.0055,19.454,1.0982,19.48497265,24.7775,0,24.7775,0.0055,0,0.0055,24.772,0,24.772
06/11/2019 22:00,17.752,0.1786,17.75289841,0.002,0,0.002,17.75,0.1786,17.75089851,23.209,0,23.209,0.002,0,0.002,23.207,0,23.207
06/11/2019 22:30,16.513,0,16.513,0.003,0,0.003,16.51,0,16.51,21.684,0,21.684,0.003,0,0.003,21.681,0,21.681
06/11/2019 23:00,15.2355,0,15.2355,0.0035,0,0.0035,15.232,0,15.232,20.1155,0,20.1155,0.0035,0,0.0035,20.112,0,20.112
06/11/2019 23:30,13.825,0,13.825,0.005,0,0.005,13.82,0,13.82,18.372,0,18.372,0.005,0,0.005,18.367,0,18.367
07/11/2019 00:00,13.407,0.0596,13.40713247,0.006,0,0.006,13.401,0.0596,13.40113253,17.629,0,17.629,0.006,0,0.006,17.623,0,17.623
07/11/2019 00:30,13.29,0.1152,13.29049928,0.011,0,0.011,13.279,0.1152,13.27949969,16.46,0,16.46,0.011,0,0.011,16.449,0,16.449
07/11/2019 01:00,18.4205,0.0634,18.42060911,2.9455,0,2.9455,15.475,0.0634,15.47512987,21.4885,0,21.4885,2.9455,0,2.9455,18.543,0,18.543
07/11/2019 01:30,13.178,0.2784,13.18094043,0.008,0,0.008,13.17,0.2784,13.17294221,15.869,0,15.869,0.008,0,0.008,15.861,0,15.861
07/11/2019 02:00,15.9125,0.384,15.91713266,0.0055,0,0.0055,15.907,0.384,15.91163427,18.4415,0,18.4415,0.0055,0,0.0055,18.436,0,18.436
07/11/2019 02:30,15.2965,0.3686,15.30094044,0.0055,0,0.0055,15.291,0.3686,15.29544203,17.6865,0,17.6865,0.0055,0,0.0055,17.681,0,17.681
07/11/2019 03:00,15.1985,0.3244,15.20196164,0.0055,0,0.0055,15.193,0.3244,15.19646289,17.6185,0,17.6185,0.0055,0,0.0055,17.613,0,17.613
07/11/2019 03:30,14.602,0.2688,14.60447388,0.012,0,0.012,14.59,0.2688,14.59247592,16.936,0,16.936,0.012,0,0.012,16.924,0,16.924
07/11/2019 04:00,13.969,0.2188,13.97071345,0.007,0,0.007,13.962,0.2188,13.96371431,16.189,0,16.189,0.007,0,0.007,16.182,0,16.182
07/11/2019 04:30,13.482,0.1844,13.48326101,0.013,0,0.013,13.469,0.1844,13.47026222,15.773,0,15.773,0.013,0,0.013,15.76,0,15.76
07/11/2019 05:00,12.5725,0,12.5725,0.0135,0,0.0135,12.559,0,12.559,15.9185,0,15.9185,0.0135,0,0.0135,15.905,0,15.905
07/11/2019 05:30,12.252,0,12.252,0.009,0,0.009,12.243,0,12.243,16.039,0,16.039,0.009,0,0.009,16.03,0,16.03
07/11/2019 06:00,12.531,0,12.531,0.012,0,0.012,12.519,0,12.519,16.411,0,16.411,0.012,0,0.012,16.399,0,16.399
07/11/2019 06:30,13.2915,0,13.2915,0.0135,0,0.0135,13.278,0,13.278,17.3565,0,17.3565,0.0135,0,0.0135,17.343,0,17.343
07/11/2019 07:00,15.282,0.4128,15.2875743,0.006,0,0.006,15.276,0.4128,15.28157648,19.511,0,19.511,0.006,0,0.006,19.505,0,19.505
07/11/2019 07:30,18.655,0,18.655,1.346,0,1.346,17.309,0,17.309,23.113,0.194,23.11381416,1.346,0,1.346,21.767,0.194,21.7678645
07/11/2019 08:00,21.2615,0,21.2615,3.8705,0,3.8705,17.391,0,17.391,25.5245,0.0614,25.52457385,3.8705,0,3.8705,21.654,0.0614,21.65408705
07/11/2019 08:30,16.042,0,16.042,0.565,0,0.565,15.477,0,15.477,20.449,0.2708,20.45079298,0.565,0,0.565,19.884,0.2708,19.88584393
07/11/2019 09:00,19.873,0,19.873,1.078,0,1.078,18.795,0,18.795,24.256,0.5876,24.26311624,1.078,0,1.078,23.178,0.5876,23.18544711
07/11/2019 09:30,19.859,0,19.859,1.648,0,1.648,18.211,0,18.211,23.899,0.7124,23.90961553,1.648,0,1.648,22.251,0.7124,22.26240137
07/11/2019 10:00,19.579,0,19.579,1.924,0,1.924,17.655,0,17.655,23.409,0.7756,23.42184528,1.924,0,1.924,21.485,0.7756,21.49899487
07/11/2019 10:30,19.665,0,19.665,2.393,0,2.393,17.272,0,17.272,23.177,0.8852,23.19389808,2.393,0,2.393,20.784,0.8852,20.80284199
07/11/2019 11:00,18.4115,0,18.4115,2.1245,0,2.1245,16.287,0,16.287,21.8985,0.72,21.91033323,2.1245,0,2.1245,19.774,0.72,19.78710378
07/11/2019 11:30,16.711,0,16.711,0.644,0,0.644,16.067,0,16.067,20.193,0.6452,20.20330498,0.644,0,0.644,19.549,0.6452,19.55964427
07/11/2019 12:00,19.2575,0,19.2575,0.9365,0,0.9365,18.321,0,18.321,22.8265,0.7142,22.83767028,0.9365,0,0.9365,21.89,0.7142,21.90164792
07/11/2019 12:30,21.6455,0,21.6455,3.0465,0,3.0465,18.599,0,18.599,24.9365,0.745,24.94762628,3.0465,0,3.0465,21.89,0.745,21.90267392
07/11/2019 13:00,18.6565,0,18.6565,2.6975,0,2.6975,15.959,0,15.959,21.7075,0.7276,21.71969056,2.6975,0,2.6975,19.01,0.7276,19.0239192
07/11/2019 13:30,17.214,0,17.214,1.493,0,1.493,15.721,0,15.721,20.912,0.7796,20.92652671,1.493,0,1.493,19.419,0.7796,19.43464271
07/11/2019 14:00,18.11,0,18.11,1.262,0,1.262,16.848,0,16.848,21.765,0.5492,21.77192793,1.262,0,1.262,20.503,0.5492,20.51035421
07/11/2019 14:30,18.894,0,18.894,1.927,0,1.927,16.967,0,16.967,22.926,0.361,22.92884203,1.927,0,1.927,20.999,0.361,21.0021028
07/11/2019 15:00,17.723,0,17.723,1.181,0,1.181,16.542,0,16.542,21.351,0.5108,21.3571093,1.181,0,1.181,20.17,0.5108,20.1764669
07/11/2019 15:30,17.931,0,17.931,1.033,0,1.033,16.898,0,16.898,21.834,0.4224,21.83808549,1.033,0,1.033,20.801,0.4224,20.80528834
07/11/2019 16:00,17.4655,0,17.4655,0.2565,0,0.2565,17.209,0,17.209,21.7165,0.3898,21.71999807,0.2565,0,0.2565,21.46,0.3898,21.46353988
07/11/2019 16:30,18.9545,0.7968,18.97124035,0.0405,0,0.0405,18.914,0.7968,18.93077617,23.5755,0.361,23.57826375,0.0405,0,0.0405,23.535,0.361,23.5377685
07/11/2019 17:00,20.469,1.4324,20.51905775,0.002,0,0.002,20.467,1.4324,20.51706263,25.944,0,25.944,0.002,0,0.002,25.942,0,25.942
07/11/2019 17:30,22.831,1.9968,22.91815375,0,0,0,22.831,1.9968,22.91815375,28.698,0,28.698,0,0,0,28.698,0,28.698
07/11/2019 18:00,25.402,0.9966,25.42154235,0,0,0,25.402,0.9966,25.42154235,31.123,0.1824,31.12353448,0,0,0,31.123,0.1824,31.12353448
07/11/2019 18:30,25.674,0.793,25.68624389,0,0,0,25.674,0.793,25.68624389,31.3,0,31.3,0,0,0,31.3,0,31.3
07/11/2019 19:00,25.369,0.695,25.3785182,0,0,0,25.369,0.695,25.3785182,30.931,0,30.931,0,0,0,30.931,0,30.931
07/11/2019 19:30,24.397,0.3668,24.3997572,0,0,0,24.397,0.3668,24.3997572,29.762,0,29.762,0,0,0,29.762,0,29.762
07/11/2019 20:00,23.536,0.169,23.53660674,0,0,0,23.536,0.169,23.53660674,28.689,0,28.689,0,0,0,28.689,0,28.689
07/11/2019 20:30,22.491,0.1612,22.49157768,0,0,0,22.491,0.1612,22.49157768,27.471,0,27.471,0,0,0,27.471,0,27.471
07/11/2019 21:00,21.571,0.0346,21.57102775,0,0,0,21.571,0.0346,21.57102775,26.195,0.2804,26.1965007,0,0,0,26.195,0.2804,26.1965007
07/11/2019 21:30,24.908,0,24.908,4.381,0,4.381,20.527,0,20.527,29.112,0.5164,29.11657969,4.381,0,4.381,24.731,0.5164,24.7363908
07/11/2019 22:00,16.876,0,16.876,1.889,0,1.889,14.987,0,14.987,20.678,0.0998,20.67824084,1.889,0,1.889,18.789,0.0998,18.78926505
07/11/2019 22:30,16.43,0.0346,16.43003643,0,0,0,16.43,0.0346,16.43003643,19.358,0,19.358,0,0,0,19.358,0,19.358
07/11/2019 23:00,16.832,0,16.832,0,0,0,16.832,0,16.832,19.467,0,19.467,0,0,0,19.467,0,19.467
07/11/2019 23:30,15.264,0,15.264,0,0,0,15.264,0,15.264,17.608,0,17.608,0,0,0,17.608,0,17.608
08/11/2019 00:00,14.92,0,14.92,0,0,0,14.92,0,14.92,17.138,0,17.138,0,0,0,17.138,0,17.138
08/11/2019 00:30,14.381,0,14.381,0,0,0,14.381,0,14.381,16.512,0,16.512,0,0,0,16.512,0,16.512
08/11/2019 01:00,16.355,0,16.355,0,0,0,16.355,0,16.355,18.793,0,18.793,0,0,0,18.793,0,18.793
08/11/2019 01:30,16.45,0.8026,16.4695679,0,0,0,16.45,0.8026,16.4695679,19.267,0,19.267,0,0,0,19.267,0,19.267
08/11/2019 02:00,16.267,1.5418,16.33990319,0,0,0,16.267,1.5418,16.33990319,19.248,0,19.248,0,0,0,19.248,0,19.248
08/11/2019 02:30,15.577,1.369,15.63704224,0,0,0,15.577,1.369,15.63704224,18.478,0,18.478,0,0,0,18.478,0,18.478
08/11/2019 03:00,15.122,0,15.122,0,0,0,15.122,0,15.122,18.601,0,18.601,0,0,0,18.601,0,18.601
08/11/2019 03:30,14.611,0,14.611,0,0,0,14.611,0,14.611,18.023,0,18.023,0,0,0,18.023,0,18.023
08/11/2019 04:00,13.954,0,13.954,0,0,0,13.954,0,13.954,17.253,0,17.253,0,0,0,17.253,0,17.253
08/11/2019 04:30,13.673,0,13.673,0,0,0,13.673,0,13.673,16.844,0,16.844,0,0,0,16.844,0,16.844
08/11/2019 05:00,13.182,0,13.182,0,0,0,13.182,0,13.182,16.303,0,16.303,0,0,0,16.303,0,16.303
08/11/2019 05:30,13.156,0,13.156,0,0,0,13.156,0,13.156,16.245,0,16.245,0,0,0,16.245,0,16.245
08/11/2019 06:00,13.553,0,13.553,0,0,0,13.553,0,13.553,16.758,0,16.758,0,0,0,16.758,0,16.758
08/11/2019 06:30,19.955,0,19.955,5.829,0,5.829,14.126,0,14.126,23.347,0,23.347,5.829,0,5.829,17.518,0,17.518
08/11/2019 07:00,9.8447,0,9.8447,0.0005,0,0.0005,9.8442,0,9.8442,13.7875,0,13.7875,0.0005,0,0.0005,13.787,0,13.787
08/11/2019 07:30,24.855,0,24.855,7.322,0,7.322,17.533,0,17.533,29.443,0.144,29.44335214,7.322,0,7.322,22.121,0.144,22.12146869
08/11/2019 08:00,12.003,0.002,12.00300017,0.516,0,0.516,11.487,0.002,11.48700017,17.101,0,17.101,0.516,0,0.516,16.585,0,16.585
08/11/2019 08:30,19.1695,0.1132,19.16983423,0.1805,0,0.1805,18.989,0.1132,18.98933741,24.4795,0,24.4795,0.1805,0,0.1805,24.299,0,24.299
08/11/2019 09:00,20.4195,0.3398,20.4223271,0.5165,0,0.5165,19.903,0.3398,19.90590046,25.8035,0,25.8035,0.5165,0,0.5165,25.287,0,25.287
08/11/2019 09:30,20.076,0.3206,20.07855972,0.509,0,0.509,19.567,0.3206,19.5696263,25.444,0,25.444,0.509,0,0.509,24.935,0,24.935
08/11/2019 10:00,20.049,0.409,20.05317137,0.348,0,0.348,19.701,0.409,19.70524504,25.433,0,25.433,0.348,0,0.348,25.085,0,25.085
08/11/2019 10:30,20.494,0.5722,20.50198646,0.446,0,0.446,20.048,0.5722,20.05616406,25.814,0,25.814,0.446,0,0.446,25.368,0,25.368
08/11/2019 11:00,20.9605,0.5414,20.96749089,0.9515,0,0.9515,20.009,0.5414,20.01632321,26.1175,0,26.1175,0.9515,0,0.9515,25.166,0,25.166
08/11/2019 11:30,21.362,0.2516,21.36348161,2.408,0,2.408,18.954,0.2516,18.95566983,26.279,0,26.279,2.408,0,2.408,23.871,0,23.871
08/11/2019 12:00,19.727,0.4724,19.73265544,2.798,0,2.798,16.929,0.4724,16.93558983,24.135,0,24.135,2.798,0,2.798,21.337,0,21.337
08/11/2019 12:30,19.099,0.338,19.1019906,3.012,0,3.012,16.087,0.338,16.09055043,22.867,0,22.867,3.012,0,3.012,19.855,0,19.855
08/11/2019 13:00,18.419,0.4378,18.42420229,2.765,0,2.765,15.654,0.4378,15.66012084,22.238,0,22.238,2.765,0,2.765,19.473,0,19.473
08/11/2019 13:30,18.482,0.4436,18.48732282,2.556,0,2.556,15.926,0.4436,15.93217678,22.172,0,22.172,2.556,0,2.556,19.616,0,19.616
08/11/2019 14:00,18.3885,0.311,18.39112974,2.3525,0,2.3525,16.036,0.311,16.03901546,22.2015,0,22.2015,2.3525,0,2.3525,19.849,0,19.849
08/11/2019 14:30,17.2985,0.361,17.30226642,1.2915,0,1.2915,16.007,0.361,16.01107023,21.2525,0,21.2525,1.2915,0,1.2915,19.961,0,19.961
08/11/2019 15:00,18.709,0.1862,18.70992655,1.79,0,1.79,16.919,0.1862,16.92002457,22.637,0,22.637,1.79,0,1.79,20.847,0,20.847
08/11/2019 15:30,17.362,0.1652,17.36278592,0.961,0,0.961,16.401,0.1652,16.40183197,21.507,0,21.507,0.961,0,0.961,20.546,0,20.546
08/11/2019 16:00,18.0285,0.094,18.02874505,0.6815,0,0.6815,17.347,0.094,17.34725468,22.3445,0,22.3445,0.6815,0,0.6815,21.663,0,21.663
08/11/2019 16:30,18.667,0.1632,18.66771339,0.214,0,0.214,18.453,0.1632,18.45372166,23.281,0,23.281,0.214,0,0.214,23.067,0,23.067
08/11/2019 17:00,29.623,0.2554,29.62410097,9.175,0,9.175,20.448,0.2554,20.44959494,34.552,0,34.552,9.175,0,9.175,25.377,0,25.377
08/11/2019 17:30,22.618,0.0154,22.61800524,9.141,0,9.141,13.477,0.0154,13.4770088,28.116,0,28.116,9.141,0,9.141,18.975,0,18.975
08/11/2019 18:00,24.602,0.0634,24.60208169,8.866,0,8.866,15.736,0.0634,15.73612772,30.604,0,30.604,8.866,0,8.866,21.738,0,21.738
08/11/2019 18:30,18.478,0.0076,18.47800156,2.191,0,2.191,16.287,0.0076,16.28700177,24.54,0,24.54,2.191,0,2.191,22.349,0,22.349
08/11/2019 19:00,22.793,0.4186,22.79684353,0,0,0,22.793,0.4186,22.79684353,28.708,0,28.708,0,0,0,28.708,0,28.708
08/11/2019 19:30,29.811,0.6048,29.8171344,5.562,0,5.562,24.249,0.6048,24.25654106,35.462,0,35.462,5.562,0,5.562,29.9,0,29.9
08/11/2019 20:00,26.5585,0.1652,26.55901379,8.9115,0,8.9115,17.647,0.1652,17.64777323,32.2245,0,32.2245,8.9115,0,8.9115,23.313,0,23.313
08/11/2019 20:30,15.673,0.002,15.67300013,2.402,0,2.402,13.271,0.002,13.27100015,21.277,0,21.277,2.402,0,2.402,18.875,0,18.875
08/11/2019 21:00,18.862,0,18.862,0.276,0,0.276,18.586,0,18.586,24.061,0,24.061,0.276,0,0.276,23.785,0,23.785
08/11/2019 21:30,23.449,0,23.449,3.447,0,3.447,20.002,0,20.002,28.302,0,28.302,3.447,0,3.447,24.855,0,24.855
08/11/2019 22:00,15.763,0,15.763,0,0,0,15.763,0,15.763,20.284,0,20.284,0,0,0,20.284,0,20.284
08/11/2019 22:30,18.118,0,18.118,0,0,0,18.118,0,18.118,22.313,0,22.313,0,0,0,22.313,0,22.313
08/11/2019 23:00,16.798,0,16.798,0,0,0,16.798,0,16.798,20.667,0,20.667,0,0,0,20.667,0,20.667
08/11/2019 23:30,15.402,0,15.402,0,0,0,15.402,0,15.402,18.973,0,18.973,0,0,0,18.973,0,18.973
09/11/2019 00:00,15.124,0,15.124,0,0,0,15.124,0,15.124,18.588,0,18.588,0,0,0,18.588,0,18.588
09/11/2019 00:30,14.453,0,14.453,0,0,0,14.453,0,14.453,17.811,0,17.811,0,0,0,17.811,0,17.811
09/11/2019 01:00,16.39,0,16.39,0,0,0,16.39,0,16.39,20.084,0,20.084,0,0,0,20.084,0,20.084
09/11/2019 01:30,16.771,0,16.771,0,0,0,16.771,0,16.771,20.54,0,20.54,0,0,0,20.54,0,20.54
09/11/2019 02:00,16.481,0,16.481,0,0,0,16.481,0,16.481,20.2,0,20.2,0,0,0,20.2,0,20.2
09/11/2019 02:30,15.936,0,15.936,0,0,0,15.936,0,15.936,19.532,0,19.532,0,0,0,19.532,0,19.532
09/11/2019 03:00,15.9,0,15.9,0,0,0,15.9,0,15.9,19.442,0,19.442,0,0,0,19.442,0,19.442
09/11/2019 03:30,15.492,0,15.492,0,0,0,15.492,0,15.492,18.956,0,18.956,0,0,0,18.956,0,18.956
09/11/2019 04:00,14.828,0,14.828,0,0,0,14.828,0,14.828,18.185,0,18.185,0,0,0,18.185,0,18.185
09/11/2019 04:30,14.345,0,14.345,0,0,0,14.345,0,14.345,17.598,0,17.598,0,0,0,17.598,0,17.598
09/11/2019 05:00,13.993,0,13.993,0,0,0,13.993,0,13.993,17.173,0,17.173,0,0,0,17.173,0,17.173
09/11/2019 05:30,13.699,0,13.699,0,0,0,13.699,0,13.699,16.832,0,16.832,0,0,0,16.832,0,16.832
09/11/2019 06:00,13.735,0,13.735,0,0,0,13.735,0,13.735,16.921,0,16.921,0,0,0,16.921,0,16.921
09/11/2019 06:30,14.047,0,14.047,0,0,0,14.047,0,14.047,17.311,0,17.311,0,0,0,17.311,0,17.311
09/11/2019 07:00,14.945,0,14.945,0,0,0,14.945,0,14.945,18.396,0,18.396,0,0,0,18.396,0,18.396
09/11/2019 07:30,15.961,0,15.961,0,0,0,15.961,0,15.961,19.599,0,19.599,0,0,0,19.599,0,19.599
09/11/2019 08:00,16.56,0,16.56,0.021,0,0.021,16.539,0,16.539,20.348,0,20.348,0.021,0,0.021,20.327,0,20.327
09/11/2019 08:30,17.994,0,17.994,0.015,0,0.015,17.979,0,17.979,22.057,0,22.057,0.015,0,0.015,22.042,0,22.042
09/11/2019 09:00,19.23,0,19.23,0.022,0,0.022,19.208,0,19.208,23.605,0,23.605,0.022,0,0.022,23.583,0,23.583
09/11/2019 09:30,20.636,0.0172,20.63600717,0.031,0,0.031,20.605,0.0172,20.60500718,25.425,0,25.425,0.031,0,0.031,25.394,0,25.394
09/11/2019 10:00,21.6695,0.1478,21.67000404,0.1845,0,0.1845,21.485,0.1478,21.48550837,26.7645,0,26.7645,0.1845,0,0.1845,26.58,0,26.58
09/11/2019 10:30,21.944,0.2516,21.94544232,0.261,0,0.261,21.683,0.2516,21.68445968,27.278,0,27.278,0.261,0,0.261,27.017,0,27.017
09/11/2019 11:00,22.5595,0.3878,22.56283291,0.5105,0,0.5105,22.049,0.3878,22.05241007,28.0125,0,28.0125,0.5105,0,0.5105,27.502,0,27.502
09/11/2019 11:30,22.5085,0.482,22.51366021,0.6165,0,0.6165,21.892,0.482,21.8973055,27.9685,0,27.9685,0.6165,0,0.6165,27.352,0,27.352
09/11/2019 12:00,23.6705,0.3226,23.67269822,2.2955,0,2.2955,21.375,0.3226,21.37743427,28.7375,0,28.7375,2.2955,0,2.2955,26.442,0,26.442
09/11/2019 12:30,21.3885,0.0922,21.38869872,2.8625,0,2.8625,18.526,0.0922,18.52622943,25.5865,0,25.5865,2.8625,0,2.8625,22.724,0,22.724
09/11/2019 13:00,19.206,0.025,19.20601627,1.895,0,1.895,17.311,0.025,17.31101805,23.305,0,23.305,1.895,0,1.895,21.41,0,21.41
09/11/2019 13:30,20.059,0.0768,20.05914702,1.79,0,1.79,18.269,0.0768,18.26916143,24.23,0,24.23,1.79,0,1.79,22.44,0,22.44
09/11/2019 14:00,19.883,0.05,19.88306287,1.929,0,1.929,17.954,0.05,17.95406962,24.086,0,24.086,1.929,0,1.929,22.157,0,22.157
09/11/2019 14:30,18.832,0.1018,18.83227515,1.395,0,1.395,17.437,0.1018,17.43729716,22.811,0,22.811,1.395,0,1.395,21.416,0,21.416
09/11/2019 15:00,19.183,0.002,19.1830001,1.419,0,1.419,17.764,0.002,17.76400011,23.47,0,23.47,1.419,0,1.419,22.051,0,22.051
