Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/11/2019 15:30,18.1275,0,18.1275,0.4545,0,0.4545,17.673,0,17.673,22.5095,0,22.5095,0.4545,0,0.4545,22.055,0,22.055
09/11/2019 16:00,19.272,0,19.272,0.304,0,0.304,18.968,0,18.968,23.736,0,23.736,0.304,0,0.304,23.432,0,23.432
09/11/2019 16:30,19.946,0,19.946,0.162,0,0.162,19.784,0,19.784,24.663,0,24.663,0.162,0,0.162,24.501,0,24.501
09/11/2019 17:00,21.23,0.0614,21.23008879,0.237,0,0.237,20.993,0.0614,20.99308979,26.261,0,26.261,0.237,0,0.237,26.024,0,26.024
09/11/2019 17:30,32.366,0.5684,32.37099063,9.666,0,9.666,22.7,0.5684,22.70711515,37.803,0,37.803,9.666,0,9.666,28.137,0,28.137
09/11/2019 18:00,24.324,0.1978,24.32480423,8.954,0,8.954,15.37,0.1978,15.37127271,30.391,0,30.391,8.954,0,8.954,21.437,0,21.437
09/11/2019 18:30,16.41,0.1996,16.41121385,0.021,0,0.021,16.389,0.1996,16.39021541,22.548,0,22.548,0.021,0,0.021,22.527,0,22.527
09/11/2019 19:00,24.6945,0.6836,24.70395999,0.0225,0,0.0225,24.672,0.6836,24.68146861,30.6235,0,30.6235,0.0225,0,0.0225,30.601,0,30.601
09/11/2019 19:30,23.793,0.4762,23.79776493,0.02,0,0.02,23.773,0.4762,23.77776893,29.454,0,29.454,0.02,0,0.02,29.434,0,29.434
09/11/2019 20:00,22.759,0.2688,22.7605873,0.02,0,0.02,22.739,0.2688,22.7405887,28.144,0,28.144,0.02,0,0.02,28.124,0,28.124
09/11/2019 20:30,21.577,0,21.577,0.012,0,0.012,21.565,0,21.565,26.739,0,26.739,0.012,0,0.012,26.727,0,26.727
09/11/2019 21:00,20.7845,0,20.7845,0.0135,0,0.0135,20.771,0,20.771,25.6685,0,25.6685,0.0135,0,0.0135,25.655,0,25.655
09/11/2019 21:30,19.958,0,19.958,0.013,0,0.013,19.945,0,19.945,24.602,0,24.602,0.013,0,0.013,24.589,0,24.589
09/11/2019 22:00,18.995,0,18.995,0.01,0,0.01,18.985,0,18.985,23.455,0,23.455,0.01,0,0.01,23.445,0,23.445
09/11/2019 22:30,17.8555,0,17.8555,0.0145,0,0.0145,17.841,0,17.841,22.2405,0.0614,22.24058475,0.0145,0,0.0145,22.226,0.0614,22.22608481
09/11/2019 23:00,16.5865,0,16.5865,0.0235,0,0.0235,16.563,0,16.563,20.5005,0,20.5005,0.0235,0,0.0235,20.477,0,20.477
09/11/2019 23:30,15.452,0,15.452,0.021,0,0.021,15.431,0,15.431,19.167,0,19.167,0.021,0,0.021,19.146,0,19.146
10/11/2019 00:00,15.222,0,15.222,0.019,0,0.019,15.203,0,15.203,18.841,0,18.841,0.019,0,0.019,18.822,0,18.822
10/11/2019 00:30,14.625,0,14.625,0.012,0,0.012,14.613,0,14.613,18.112,0,18.112,0.012,0,0.012,18.1,0,18.1
10/11/2019 01:00,16.5445,0,16.5445,0.0155,0,0.0155,16.529,0,16.529,20.3675,0,20.3675,0.0155,0,0.0155,20.352,0,20.352
10/11/2019 01:30,16.851,0,16.851,0.02,0,0.02,16.831,0,16.831,20.635,0,20.635,0.02,0,0.02,20.615,0,20.615
10/11/2019 02:00,16.632,0,16.632,0.018,0,0.018,16.614,0,16.614,20.328,0,20.328,0.018,0,0.018,20.31,0,20.31
10/11/2019 02:30,16.1425,0,16.1425,0.0145,0,0.0145,16.128,0,16.128,19.7075,0,19.7075,0.0145,0,0.0145,19.693,0,19.693
10/11/2019 03:00,15.904,0,15.904,0.005,0,0.005,15.899,0,15.899,19.499,0,19.499,0.005,0,0.005,19.494,0,19.494
10/11/2019 03:30,15.376,0,15.376,0.008,0,0.008,15.368,0,15.368,18.847,0,18.847,0.008,0,0.008,18.839,0,18.839
10/11/2019 04:00,14.6685,0,14.6685,0.0075,0,0.0075,14.661,0,14.661,18.0135,0,18.0135,0.0075,0,0.0075,18.006,0,18.006
10/11/2019 04:30,14.123,0,14.123,0.005,0,0.005,14.118,0,14.118,17.354,0,17.354,0.005,0,0.005,17.349,0,17.349
10/11/2019 05:00,13.562,0,13.562,0.013,0,0.013,13.549,0,13.549,16.713,0,16.713,0.013,0,0.013,16.7,0,16.7
10/11/2019 05:30,13.4645,0,13.4645,0.0105,0,0.0105,13.454,0,13.454,16.5665,0,16.5665,0.0105,0,0.0105,16.556,0,16.556
10/11/2019 06:00,13.445,0,13.445,0.015,0,0.015,13.43,0,13.43,16.563,0,16.563,0.015,0,0.015,16.548,0,16.548
10/11/2019 06:30,13.712,0,13.712,0.013,0,0.013,13.699,0,13.699,16.884,0,16.884,0.013,0,0.013,16.871,0,16.871
10/11/2019 07:00,14.529,0,14.529,0.011,0,0.011,14.518,0,14.518,17.837,0,17.837,0.011,0,0.011,17.826,0,17.826
10/11/2019 07:30,15.158,0,15.158,0.006,0,0.006,15.152,0,15.152,18.588,0,18.588,0.006,0,0.006,18.582,0,18.582
10/11/2019 08:00,15.453,0,15.453,0.02,0,0.02,15.433,0,15.433,18.93,0,18.93,0.02,0,0.02,18.91,0,18.91
10/11/2019 08:30,16.7235,0,16.7235,0.0465,0,0.0465,16.677,0,16.677,20.3755,0,20.3755,0.0465,0,0.0465,20.329,0,20.329
10/11/2019 09:00,18.174,0.0038,18.1740004,0.126,0,0.126,18.048,0.0038,18.0480004,22.156,0,22.156,0.126,0,0.126,22.03,0,22.03
10/11/2019 09:30,19.2485,0,19.2485,0.2695,0,0.2695,18.979,0,18.979,23.8215,0.3476,23.82403593,0.2695,0,0.2695,23.552,0.3476,23.55456495
10/11/2019 10:00,20.346,0,20.346,0.608,0,0.608,19.738,0,19.738,25.595,1.1962,25.62293737,0.608,0,0.608,24.987,1.1962,25.01561639
10/11/2019 10:30,21.0965,0,21.0965,1.2835,0,1.2835,19.813,0,19.813,26.3165,1.2788,26.3475521,1.2835,0,1.2835,25.033,1.2788,25.06564219
10/11/2019 11:00,20.9515,0,20.9515,1.6095,0,1.6095,19.342,0,19.342,26.1165,1.3038,26.1490242,1.6095,0,1.6095,24.507,1.3038,24.54165731
10/11/2019 11:30,19.8835,0,19.8835,0.8835,0,0.8835,19,0,19,25.0175,1.2712,25.04977556,0.8835,0,0.8835,24.134,1.2712,24.1674555
10/11/2019 12:00,21.003,0,21.003,1.208,0,1.208,19.795,0,19.795,25.554,1.1866,25.58153505,1.208,0,1.208,24.346,1.1866,24.3748997
10/11/2019 12:30,21.739,0,21.739,2.036,0,2.036,19.703,0,19.703,26.136,1.2404,26.16541779,2.036,0,2.036,24.1,1.2404,24.13189989
10/11/2019 13:00,21.192,0,21.192,2.631,0,2.631,18.561,0,18.561,25.824,1.2768,25.85554475,2.631,0,2.631,23.193,1.2768,23.22811803
10/11/2019 13:30,20.466,0,20.466,2.773,0,2.773,17.693,0,17.693,24.84,1.1272,24.86556213,2.773,0,2.773,22.067,1.1272,22.09577038
10/11/2019 14:00,19.505,0,19.505,2.463,0,2.463,17.042,0,17.042,23.794,1.1616,23.82233722,2.463,0,2.463,21.331,1.1616,21.36260461
10/11/2019 14:30,18.439,0,18.439,1.837,0,1.837,16.602,0,16.602,22.625,1.083,22.65090537,1.837,0,1.837,20.788,1.083,20.81619161
10/11/2019 15:00,17.9685,0,17.9685,1.1015,0,1.1015,16.867,0,16.867,22.3595,0.9964,22.38169013,1.1015,0,1.1015,21.258,0.9964,21.2813387
10/11/2019 15:30,18.2765,0,18.2765,0.5705,0,0.5705,17.706,0,17.706,23.0255,0.914,23.04363353,0.5705,0,0.5705,22.455,0.914,22.47359386
10/11/2019 16:00,18.8555,0,18.8555,0.1855,0,0.1855,18.67,0,18.67,23.8535,0.8084,23.86719449,0.1855,0,0.1855,23.668,0.8084,23.68180176
10/11/2019 16:30,20.732,0.0212,20.73201084,0.049,0,0.049,20.683,0.0212,20.68301086,25.512,0,25.512,0.049,0,0.049,25.463,0,25.463
10/11/2019 17:00,31.687,0.2036,31.68765409,9.341,0,9.341,22.346,0.2036,22.34692751,37.008,0,37.008,9.341,0,9.341,27.667,0,27.667
10/11/2019 17:30,24.527,0.0116,24.52700274,9.833,0,9.833,14.694,0.0116,14.69400458,30.653,0,30.653,9.833,0,9.833,20.82,0,20.82
10/11/2019 18:00,22.05,0,22.05,6.561,0,6.561,15.489,0,15.489,28.472,0,28.472,6.561,0,6.561,21.911,0,21.911
10/11/2019 18:30,18.474,0.121,18.47439626,0,0,0,18.474,0.121,18.47439626,24.791,0,24.791,0,0,0,24.791,0,24.791
10/11/2019 19:00,24.1755,0.4724,24.18011501,0.0005,0,0.0005,24.175,0.4724,24.17961511,30.2135,0,30.2135,0.0005,0,0.0005,30.213,0,30.213
10/11/2019 19:30,23.203,0.2726,23.20460126,0,0,0,23.203,0.2726,23.20460126,28.998,0,28.998,0,0,0,28.998,0,28.998
10/11/2019 20:00,22.113,0.0212,22.11301016,0,0,0,22.113,0.0212,22.11301016,27.708,0,27.708,0,0,0,27.708,0,27.708
10/11/2019 20:30,21.012,0.0058,21.0120008,0,0,0,21.012,0.0058,21.0120008,26.315,0,26.315,0,0,0,26.315,0,26.315
10/11/2019 21:00,20.104,0,20.104,0,0,0,20.104,0,20.104,25.181,0,25.181,0,0,0,25.181,0,25.181
10/11/2019 21:30,18.901,0,18.901,0,0,0,18.901,0,18.901,23.733,0,23.733,0,0,0,23.733,0,23.733
10/11/2019 22:00,18.013,0,18.013,0,0,0,18.013,0,18.013,22.648,0,22.648,0,0,0,22.648,0,22.648
10/11/2019 22:30,16.67,0,16.67,0,0,0,16.67,0,16.67,21.082,0,21.082,0,0,0,21.082,0,21.082
10/11/2019 23:00,15.4605,0,15.4605,0.0005,0,0.0005,15.46,0,15.46,19.6155,0,19.6155,0.0005,0,0.0005,19.615,0,19.615
10/11/2019 23:30,13.9225,0,13.9225,0.0025,0,0.0025,13.92,0,13.92,17.7985,0,17.7985,0.0025,0,0.0025,17.796,0,17.796
11/11/2019 00:00,13.883,0,13.883,0.006,0,0.006,13.877,0,13.877,17.346,0,17.346,0.006,0,0.006,17.34,0,17.34
11/11/2019 00:30,13.3935,0,13.3935,0.0145,0,0.0145,13.379,0,13.379,16.7295,0,16.7295,0.0145,0,0.0145,16.715,0,16.715
11/11/2019 01:00,15.458,0,15.458,0.015,0,0.015,15.443,0,15.443,19.21,0,19.21,0.015,0,0.015,19.195,0,19.195
11/11/2019 01:30,15.945,0,15.945,0.017,0,0.017,15.928,0,15.928,19.777,0,19.777,0.017,0,0.017,19.76,0,19.76
11/11/2019 02:00,15.841,0,15.841,0.011,0,0.011,15.83,0,15.83,19.599,0,19.599,0.011,0,0.011,19.588,0,19.588
11/11/2019 02:30,15.4125,0,15.4125,0.0135,0,0.0135,15.399,0,15.399,19.0315,0,19.0315,0.0135,0,0.0135,19.018,0,19.018
11/11/2019 03:00,15.3935,0,15.3935,0.0165,0,0.0165,15.377,0,15.377,19.0265,0,19.0265,0.0165,0,0.0165,19.01,0,19.01
11/11/2019 03:30,14.865,0,14.865,0.016,0,0.016,14.849,0,14.849,18.394,0,18.394,0.016,0,0.016,18.378,0,18.378
11/11/2019 04:00,14.3315,0,14.3315,0.0025,0,0.0025,14.329,0,14.329,17.7545,0,17.7545,0.0025,0,0.0025,17.752,0,17.752
11/11/2019 04:30,13.7515,0,13.7515,0.0075,0,0.0075,13.744,0,13.744,17.0845,0,17.0845,0.0075,0,0.0075,17.077,0,17.077
11/11/2019 05:00,13.325,0,13.325,0.016,0,0.016,13.309,0,13.309,16.595,0,16.595,0.016,0,0.016,16.579,0,16.579
11/11/2019 05:30,13.1195,0,13.1195,0.0155,0,0.0155,13.104,0,13.104,16.3795,0,16.3795,0.0155,0,0.0155,16.364,0,16.364
11/11/2019 06:00,13.574,0,13.574,0.015,0,0.015,13.559,0,13.559,16.874,0,16.874,0.015,0,0.015,16.859,0,16.859
11/11/2019 06:30,14.15,0,14.15,0.013,0,0.013,14.137,0,14.137,17.695,0,17.695,0.013,0,0.013,17.682,0,17.682
11/11/2019 07:00,15.77,0,15.77,0.005,0,0.005,15.765,0,15.765,19.817,0,19.817,0.005,0,0.005,19.812,0,19.812
11/11/2019 07:30,17.5315,0,17.5315,0.0055,0,0.0055,17.526,0,17.526,22.0435,0,22.0435,0.0055,0,0.0055,22.038,0,22.038
11/11/2019 08:00,18.811,0,18.811,0.091,0,0.091,18.72,0,18.72,23.697,0.0172,23.69700624,0.091,0,0.091,23.606,0.0172,23.60600627
11/11/2019 08:30,20.126,0.0192,20.12600916,0.438,0,0.438,19.688,0.0192,19.68800936,25.531,0,25.531,0.438,0,0.438,25.093,0,25.093
11/11/2019 09:00,20.3365,0.1036,20.33676388,0.9315,0,0.9315,19.405,0.1036,19.40527655,25.8745,0,25.8745,0.9315,0,0.9315,24.943,0,24.943
11/11/2019 09:30,20.014,0.1076,20.01428924,1.375,0,1.375,18.639,0.1076,18.63931058,25.369,0,25.369,1.375,0,1.375,23.994,0,23.994
11/11/2019 10:00,20.067,0.05,20.06706229,1.996,0,1.996,18.071,0.05,18.07106917,25.441,0,25.441,1.996,0,1.996,23.445,0,23.445
11/11/2019 10:30,19.722,0.0172,19.7220075,2.493,0,2.493,17.229,0.0172,17.22900859,24.673,0,24.673,2.493,0,2.493,22.18,0,22.18
11/11/2019 11:00,18.9805,0.0096,18.98050243,2.5385,0,2.5385,16.442,0.0096,16.4420028,23.5965,0,23.5965,2.5385,0,2.5385,21.058,0,21.058
11/11/2019 11:30,18.9325,0.0768,18.93265577,2.9965,0,2.9965,15.936,0.0768,15.93618506,23.7075,0.0058,23.70750071,2.9965,0,2.9965,20.711,0.0058,20.71100081
11/11/2019 12:00,17.7315,0.0268,17.73152025,2.3035,0,2.3035,15.428,0.0268,15.42802328,21.9875,0,21.9875,2.3035,0,2.3035,19.684,0,19.684
11/11/2019 12:30,18.1895,0.0634,18.18961049,1.7395,0,1.7395,16.45,0.0634,16.45012217,22.4625,0,22.4625,1.7395,0,1.7395,20.723,0,20.723
11/11/2019 13:00,19.2705,0.0556,19.27058021,1.6045,0,1.6045,17.666,0.0556,17.66608749,24.0085,0,24.0085,1.6045,0,1.6045,22.404,0,22.404
11/11/2019 13:30,19.976,0.0442,19.9760489,2.364,0,2.364,17.612,0.0442,17.61205546,24.559,0,24.559,2.364,0,2.364,22.195,0,22.195
11/11/2019 14:00,19.4745,0.0038,19.47450037,2.3635,0,2.3635,17.111,0.0038,17.11100042,24.0155,0,24.0155,2.3635,0,2.3635,21.652,0,21.652
11/11/2019 14:30,18.849,0.0058,18.84900089,2.008,0,2.008,16.841,0.0058,16.841001,23.412,0,23.412,2.008,0,2.008,21.404,0,21.404
11/11/2019 15:00,18.469,0,18.469,1.566,0,1.566,16.903,0,16.903,23.074,0,23.074,1.566,0,1.566,21.508,0,21.508
11/11/2019 15:30,18.177,0,18.177,0.868,0,0.868,17.309,0,17.309,22.693,0,22.693,0.868,0,0.868,21.825,0,21.825
11/11/2019 16:00,18.551,0,18.551,0.38,0,0.38,18.171,0,18.171,23.182,0,23.182,0.38,0,0.38,22.802,0,22.802
11/11/2019 16:30,19.8475,0.0212,19.84751132,0.2785,0,0.2785,19.569,0.0212,19.56901148,24.9945,0,24.9945,0.2785,0,0.2785,24.716,0,24.716
11/11/2019 17:00,30.2405,0.2132,30.24125154,8.8505,0,8.8505,21.39,0.2132,21.39106249,35.7575,0,35.7575,8.8505,0,8.8505,26.907,0,26.907
11/11/2019 17:30,23.794,0.1056,23.79423433,8.868,0,8.868,14.926,0.1056,14.92637355,30.184,0.002,30.18400007,8.868,0,8.868,21.316,0.002,21.31600009
11/11/2019 18:00,25.9305,0,25.9305,9.3725,0,9.3725,16.558,0,16.558,33.3015,0.0844,33.30160695,9.3725,0,9.3725,23.929,0.0844,23.92914884
11/11/2019 18:30,26.024,0,26.024,9.723,0,9.723,16.301,0,16.301,33.41,0.0596,33.41005316,9.723,0,9.723,23.687,0.0596,23.68707498
11/11/2019 19:00,16.93,0,16.93,1.466,0,1.466,15.464,0,15.464,24.266,0,24.266,1.466,0,1.466,22.8,0,22.8
11/11/2019 19:30,22.903,0.0326,22.9030232,0.013,0,0.013,22.89,0.0326,22.89002321,29.878,0.1344,29.87830228,0.013,0,0.013,29.865,0.1344,29.86530242
11/11/2019 20:00,23.696,0.169,23.69660265,0.015,0,0.015,23.681,0.169,23.68160303,29.462,0,29.462,0.015,0,0.015,29.447,0,29.447
11/11/2019 20:30,22.3685,0.0212,22.36851005,0.0035,0,0.0035,22.365,0.0212,22.36501005,27.8535,0,27.8535,0.0035,0,0.0035,27.85,0,27.85
11/11/2019 21:00,21.6895,0,21.6895,0.0075,0,0.0075,21.682,0,21.682,26.8355,0,26.8355,0.0075,0,0.0075,26.828,0,26.828
11/11/2019 21:30,20.499,0,20.499,0.012,0,0.012,20.487,0,20.487,25.322,0,25.322,0.012,0,0.012,25.31,0,25.31
11/11/2019 22:00,19.25,0,19.25,0.008,0,0.008,19.242,0,19.242,23.854,0,23.854,0.008,0,0.008,23.846,0,23.846
11/11/2019 22:30,17.926,0,17.926,0.009,0,0.009,17.917,0,17.917,22.216,0,22.216,0.009,0,0.009,22.207,0,22.207
11/11/2019 23:00,16.3895,0,16.3895,0.0135,0,0.0135,16.376,0,16.376,20.3655,0,20.3655,0.0135,0,0.0135,20.352,0,20.352
11/11/2019 23:30,14.736,0,14.736,0.012,0,0.012,14.724,0,14.724,18.682,0.0268,18.68201922,0.012,0,0.012,18.67,0.0268,18.67001924
12/11/2019 00:00,14.5415,0,14.5415,0.0145,0,0.0145,14.527,0,14.527,17.9855,0,17.9855,0.0145,0,0.0145,17.971,0,17.971
12/11/2019 00:30,13.767,0.6298,13.78139823,0.012,0,0.012,13.755,0.6298,13.76941077,17.398,0,17.398,0.012,0,0.012,17.386,0,17.386
12/11/2019 01:00,15.604,0,15.604,0.014,0,0.014,15.59,0,15.59,20.323,0.1344,20.3234444,0.014,0,0.014,20.309,0.1344,20.30944471
12/11/2019 01:30,16.1625,0,16.1625,0.0125,0,0.0125,16.15,0,16.15,20.7605,0,20.7605,0.0125,0,0.0125,20.748,0,20.748
12/11/2019 02:00,16.0375,0,16.0375,0.0155,0,0.0155,16.022,0,16.022,20.5425,0,20.5425,0.0155,0,0.0155,20.527,0,20.527
12/11/2019 02:30,15.5075,0,15.5075,0.0135,0,0.0135,15.494,0,15.494,19.9115,0.0154,19.91150596,0.0135,0,0.0135,19.898,0.0154,19.89800596
12/11/2019 03:00,15.6795,0,15.6795,0.0155,0,0.0155,15.664,0,15.664,19.9685,0.1076,19.9687899,0.0155,0,0.0155,19.953,0.1076,19.95329012
12/11/2019 03:30,15.242,0,15.242,0.015,0,0.015,15.227,0,15.227,18.843,0,18.843,0.015,0,0.015,18.828,0,18.828
12/11/2019 04:00,14.7405,0,14.7405,0.0195,0,0.0195,14.721,0,14.721,18.1995,0,18.1995,0.0195,0,0.0195,18.18,0,18.18
12/11/2019 04:30,13.9765,0.5894,13.98892221,0.0145,0,0.0145,13.962,0.5894,13.9744351,17.5695,0,17.5695,0.0145,0,0.0145,17.555,0,17.555
12/11/2019 05:00,13.538,1.3344,13.60360494,0.013,0,0.013,13.525,1.3344,13.59066769,17.279,0,17.279,0.013,0,0.013,17.266,0,17.266
12/11/2019 05:30,13.253,1.3094,13.31752745,0.011,0,0.011,13.242,1.3094,13.30658079,16.959,0,16.959,0.011,0,0.011,16.948,0,16.948
12/11/2019 06:00,13.493,0.8122,13.51742275,0.011,0,0.011,13.482,0.8122,13.50644264,17.552,0,17.552,0.011,0,0.011,17.541,0,17.541
12/11/2019 06:30,14.137,0,14.137,0.013,0,0.013,14.124,0,14.124,18.804,0,18.804,0.013,0,0.013,18.791,0,18.791
12/11/2019 07:00,15.806,0,15.806,0.005,0,0.005,15.801,0,15.801,21.041,0.2842,21.04291925,0.005,0,0.005,21.036,0.2842,21.03791971
12/11/2019 07:30,18.097,0.0096,18.09700255,0.01,0,0.01,18.087,0.0096,18.08700255,22.835,0.0902,22.83517815,0.01,0,0.01,22.825,0.0902,22.82517823
12/11/2019 08:00,19.5425,0,19.5425,0.1225,0,0.1225,19.42,0,19.42,24.3505,0,24.3505,0.1225,0,0.1225,24.228,0,24.228
12/11/2019 08:30,20.4435,0.1344,20.44394178,0.3865,0,0.3865,20.057,0.1344,20.0574503,25.4595,0,25.4595,0.3865,0,0.3865,25.073,0,25.073
12/11/2019 09:00,21.04,0.5472,21.04711448,0.917,0,0.917,20.123,0.5472,20.13043857,25.998,0,25.998,0.917,0,0.917,25.081,0,25.081
12/11/2019 09:30,20.993,0.672,21.00375283,1.484,0,1.484,19.509,0.672,19.5205703,25.795,0,25.795,1.484,0,1.484,24.311,0,24.311
12/11/2019 10:00,20.622,0.478,20.62753907,1.915,0,1.915,18.707,0.478,18.71310592,25.234,0,25.234,1.915,0,1.915,23.319,0,23.319
12/11/2019 10:30,20.594,0.5242,20.60067042,2.398,0,2.398,18.196,0.5242,18.20354915,24.996,0,24.996,2.398,0,2.398,22.598,0,22.598
12/11/2019 11:00,23.749,0.4108,23.75255266,6.569,0,6.569,17.18,0.4108,17.18491073,27.854,0,27.854,6.569,0,6.569,21.285,0,21.285
12/11/2019 11:30,25.3155,0.2362,25.31660188,12.6145,0,12.6145,12.701,0.2362,12.70319611,29.2245,0,29.2245,12.6145,0,12.6145,16.61,0,16.61
12/11/2019 12:00,13.1665,0,13.1665,6.6595,0,6.6595,6.507,0,6.507,17.0565,0,17.0565,6.6595,0,6.6595,10.397,0,10.397
12/11/2019 12:30,25.496,0.2304,25.49704101,12.968,0,12.968,12.528,0.2304,12.53011844,29.25,0,29.25,12.968,0,12.968,16.282,0,16.282
12/11/2019 13:00,19.0862,0.05,19.08626549,12.823,0,12.823,6.2632,0.05,6.263399575,22.999,0,22.999,12.823,0,12.823,10.176,0,10.176
12/11/2019 13:30,18.475,0.1516,18.47562198,12.21,0,12.21,6.265,0.1516,6.266833934,22.549,0,22.549,12.21,0,12.21,10.339,0,10.339
12/11/2019 14:00,8.3509,0.0172,8.350917713,1.5425,0,1.5425,6.8084,0.0172,6.808421726,12.8565,0,12.8565,1.5425,0,1.5425,11.314,0,11.314
12/11/2019 14:30,18.2275,0.5644,18.236236,0.4485,0,0.4485,17.779,0.5644,17.78795627,22.9205,0,22.9205,0.4485,0,0.4485,22.472,0,22.472
12/11/2019 15:00,19.62,0.8774,19.63960872,0.388,0,0.388,19.232,0.8774,19.25200392,24.478,0,24.478,0.388,0,0.388,24.09,0,24.09
12/11/2019 15:30,19.4435,0.8256,19.46102021,0.2815,0,0.2815,19.162,0.8256,19.17977735,24.4225,0,24.4225,0.2815,0,0.2815,24.141,0,24.141
12/11/2019 16:00,19.649,0.7604,19.66370792,0.123,0,0.123,19.526,0.7604,19.5408005,24.672,0,24.672,0.123,0,0.123,24.549,0,24.549
12/11/2019 16:30,20.683,0.7526,20.69668804,0.235,0,0.235,20.448,0.7526,20.46184524,26.005,0,26.005,0.235,0,0.235,25.77,0,25.77
12/11/2019 17:00,31.9275,0.9524,31.94170193,9.8565,0,9.8565,22.071,0.9524,22.09153926,37.6445,0,37.6445,9.8565,0,9.8565,27.788,0,27.788
12/11/2019 17:30,24.3785,0.5184,24.38401117,9.8615,0,9.8615,14.517,0.5184,14.52625305,30.6115,0,30.6115,9.8615,0,9.8615,20.75,0,20.75
12/11/2019 18:00,26.034,0.7066,26.0435873,9.877,0,9.877,16.157,0.7066,16.17244362,32.498,0,32.498,9.877,0,9.877,22.621,0,22.621
12/11/2019 18:30,22.1045,0.4742,22.10958584,5.5965,0,5.5965,16.508,0.4742,16.5148094,28.5765,0,28.5765,5.5965,0,5.5965,22.98,0,22.98
12/11/2019 19:00,30.0515,0.4454,30.05480051,9.8915,0,9.8915,20.16,0.4454,20.16491957,36.4325,0,36.4325,9.8915,0,9.8915,26.541,0,26.541
12/11/2019 19:30,24.948,0.1076,24.94823204,9.892,0,9.892,15.056,0.1076,15.05638448,31.254,0,31.254,9.892,0,9.892,21.362,0,21.362
12/11/2019 20:00,15.1145,0.0058,15.11450111,1.2425,0,1.2425,13.872,0.0058,13.87200121,21.1835,0,21.1835,1.2425,0,1.2425,19.941,0,19.941
12/11/2019 20:30,21.2815,0.0422,21.28154184,0.0015,0,0.0015,21.28,0.0422,21.28004184,26.8525,0,26.8525,0.0015,0,0.0015,26.851,0,26.851
12/11/2019 21:00,21.587,0,21.587,0.01,0,0.01,21.577,0,21.577,26.959,0,26.959,0.01,0,0.01,26.949,0,26.949
12/11/2019 21:30,20.337,0,20.337,0.001,0,0.001,20.336,0,20.336,25.393,0,25.393,0.001,0,0.001,25.392,0,25.392
12/11/2019 22:00,19.282,0,19.282,0.001,0,0.001,19.281,0,19.281,24.122,0,24.122,0.001,0,0.001,24.121,0,24.121
12/11/2019 22:30,17.945,0,17.945,0.003,0,0.003,17.942,0,17.942,22.49,0,22.49,0.003,0,0.003,22.487,0,22.487
12/11/2019 23:00,16.219,0,16.219,0.014,0,0.014,16.205,0,16.205,20.533,0.0076,20.53300141,0.014,0,0.014,20.519,0.0076,20.51900141
12/11/2019 23:30,14.8435,0,14.8435,0.0095,0,0.0095,14.834,0,14.834,18.5915,0,18.5915,0.0095,0,0.0095,18.582,0,18.582
13/11/2019 00:00,14.4155,0,14.4155,0.0095,0,0.0095,14.406,0,14.406,18.0285,0,18.0285,0.0095,0,0.0095,18.019,0,18.019
13/11/2019 00:30,13.7665,0,13.7665,0.0005,0,0.0005,13.766,0,13.766,17.2845,0,17.2845,0.0005,0,0.0005,17.284,0,17.284
13/11/2019 01:00,15.9305,0,15.9305,0.0035,0,0.0035,15.927,0,15.927,19.7885,0,19.7885,0.0035,0,0.0035,19.785,0,19.785
13/11/2019 01:30,16.351,0,16.351,0.002,0,0.002,16.349,0,16.349,20.328,0,20.328,0.002,0,0.002,20.326,0,20.326
13/11/2019 02:00,16.2385,0,16.2385,0.0015,0,0.0015,16.237,0,16.237,20.1365,0,20.1365,0.0015,0,0.0015,20.135,0,20.135
13/11/2019 02:30,15.615,0,15.615,0.002,0,0.002,15.613,0,15.613,19.405,0,19.405,0.002,0,0.002,19.403,0,19.403
13/11/2019 03:00,15.7095,0,15.7095,0.0015,0,0.0015,15.708,0,15.708,19.5105,0,19.5105,0.0015,0,0.0015,19.509,0,19.509
13/11/2019 03:30,15.2075,0,15.2075,0.0105,0,0.0105,15.197,0,15.197,18.9645,0,18.9645,0.0105,0,0.0105,18.954,0,18.954
13/11/2019 04:00,14.5075,0,14.5075,0.0115,0,0.0115,14.496,0,14.496,18.1155,0,18.1155,0.0115,0,0.0115,18.104,0,18.104
13/11/2019 04:30,14.0675,0,14.0675,0.0055,0,0.0055,14.062,0,14.062,17.5375,0,17.5375,0.0055,0,0.0055,17.532,0,17.532
13/11/2019 05:00,13.63,0,13.63,0.01,0,0.01,13.62,0,13.62,17.029,0,17.029,0.01,0,0.01,17.019,0,17.019
13/11/2019 05:30,13.3305,0,13.3305,0.0165,0,0.0165,13.314,0,13.314,16.6935,0,16.6935,0.0165,0,0.0165,16.677,0,16.677
13/11/2019 06:00,13.687,0,13.687,0.002,0,0.002,13.685,0,13.685,17.178,0,17.178,0.002,0,0.002,17.176,0,17.176
13/11/2019 06:30,14.4305,0,14.4305,0.0035,0,0.0035,14.427,0,14.427,18.0185,0,18.0185,0.0035,0,0.0035,18.015,0,18.015
13/11/2019 07:00,16.1655,0,16.1655,0.0065,0,0.0065,16.159,0,16.159,20.2095,0,20.2095,0.0065,0,0.0065,20.203,0,20.203
13/11/2019 07:30,18.132,0,18.132,0.007,0,0.007,18.125,0,18.125,22.582,0,22.582,0.007,0,0.007,22.575,0,22.575
13/11/2019 08:00,19.4465,0,19.4465,0.1485,0,0.1485,19.298,0,19.298,24.2385,0,24.2385,0.1485,0,0.1485,24.09,0,24.09
13/11/2019 08:30,20.508,0.098,20.50823415,0.542,0,0.542,19.966,0.098,19.96624051,25.525,0,25.525,0.542,0,0.542,24.983,0,24.983
13/11/2019 09:00,23.1405,0.2284,23.14162714,3.5665,0,3.5665,19.574,0.2284,19.5753325,28.2505,0,28.2505,3.5665,0,3.5665,24.684,0,24.684
13/11/2019 09:30,26.8795,0.2804,26.88096249,10.5175,0,10.5175,16.362,0.2804,16.36440247,32.1305,0,32.1305,10.5175,0,10.5175,21.613,0,21.613
13/11/2019 10:00,20.0521,0,20.0521,10.5875,0,10.5875,9.4646,0,9.4646,25.3315,0,25.3315,10.5875,0,10.5875,14.744,0,14.744
13/11/2019 10:30,15.3932,0,15.3932,6.206,0,6.206,9.1872,0,9.1872,20.585,0,20.585,6.206,0,6.206,14.379,0,14.379
13/11/2019 11:00,21.556,0.1094,21.55627761,8.17,0,8.17,13.386,0.1094,13.38644704,26.634,0,26.634,8.17,0,8.17,18.464,0,18.464
13/11/2019 11:30,13.485,0.0614,13.48513978,2.011,0,2.011,11.474,0.0614,11.47416428,18.552,0,18.552,2.011,0,2.011,16.541,0,16.541
13/11/2019 12:00,20.033,0.1844,20.03384867,2.256,0,2.256,17.777,0.1844,17.77795636,25.143,0,25.143,2.256,0,2.256,22.887,0,22.887
13/11/2019 12:30,27.198,0.3034,27.1996922,9.572,0,9.572,17.626,0.3034,17.62861105,32.473,0,32.473,9.572,0,9.572,22.901,0,22.901
13/11/2019 13:00,17.4725,0,17.4725,6.9305,0,6.9305,10.542,0,10.542,22.7685,0,22.7685,6.9305,0,6.9305,15.838,0,15.838
13/11/2019 13:30,13.8315,0.0326,13.83153842,0.6405,0,0.6405,13.191,0.0326,13.19104028,19.0135,0,19.0135,0.6405,0,0.6405,18.373,0,18.373
13/11/2019 14:00,19.915,0.1132,19.91532172,0.575,0,0.575,19.34,0.1132,19.34033129,25.051,0,25.051,0.575,0,0.575,24.476,0,24.476
13/11/2019 14:30,19.455,0.0884,19.45520084,0.332,0,0.332,19.123,0.0884,19.12320432,24.678,0,24.678,0.332,0,0.332,24.346,0,24.346
13/11/2019 15:00,19.8565,0.2016,19.85752338,0.2165,0,0.2165,19.64,0.2016,19.64103466,24.9805,0,24.9805,0.2165,0,0.2165,24.764,0,24.764
13/11/2019 15:30,19.8975,0.238,19.89892334,0.0605,0,0.0605,19.837,0.238,19.83842768,25.1105,0,25.1105,0.0605,0,0.0605,25.05,0,25.05
13/11/2019 16:00,20.354,0.1996,20.35497866,0.019,0,0.019,20.335,0.1996,20.33597957,25.643,0,25.643,0.019,0,0.019,25.624,0,25.624
13/11/2019 16:30,21.8655,0.4934,21.87106613,0.0145,0,0.0145,21.851,0.4934,21.85656983,27.3245,0,27.3245,0.0145,0,0.0145,27.31,0,27.31
13/11/2019 17:00,32.4995,0.9158,32.51240056,8.4245,0,8.4245,24.075,0.9158,24.09241197,38.3115,0,38.3115,8.4245,0,8.4245,29.887,0,29.887
13/11/2019 17:30,27.3445,0.6144,27.35140157,9.8645,0,9.8645,17.48,0.6144,17.49079436,33.7165,0,33.7165,9.8645,0,9.8645,23.852,0,23.852
13/11/2019 18:00,27.043,0.7488,27.05336486,9.89,0,9.89,17.153,0.7488,17.16933634,33.612,0,33.612,9.89,0,9.89,23.722,0,23.722
13/11/2019 18:30,26.858,0.6778,26.86655126,9.895,0,9.895,16.963,0.6778,16.97653621,33.342,0,33.342,9.895,0,9.895,23.447,0,23.447
13/11/2019 19:00,26.655,0.551,26.6606944,9.91,0,9.91,16.745,0.551,16.75406297,33.069,0,33.069,9.91,0,9.91,23.159,0,23.159
13/11/2019 19:30,20.2185,0.2342,20.21985638,4.4195,0,4.4195,15.799,0.2342,15.80073576,26.4765,0,26.4765,4.4195,0,4.4195,22.057,0,22.057
13/11/2019 20:00,20.1635,0.1478,20.16404169,0.0015,0,0.0015,20.162,0.1478,20.16254173,26.0825,0,26.0825,0.0015,0,0.0015,26.081,0,26.081
13/11/2019 20:30,23.216,0.1094,23.21625776,0.001,0,0.001,23.215,0.1094,23.21525777,28.786,0,28.786,0.001,0,0.001,28.785,0,28.785
13/11/2019 21:00,22.2195,0.0268,22.21951616,0.0035,0,0.0035,22.216,0.0268,22.21601616,27.4175,0,27.4175,0.0035,0,0.0035,27.414,0,27.414
13/11/2019 21:30,21.0715,0,21.0715,0.0005,0,0.0005,21.071,0,21.071,26.0375,0,26.0375,0.0005,0,0.0005,26.037,0,26.037
13/11/2019 22:00,19.5795,0,19.5795,0.0055,0,0.0055,19.574,0,19.574,24.6445,0.2496,24.64576394,0.0055,0,0.0055,24.639,0.2496,24.64026423
13/11/2019 22:30,18.171,0,18.171,0.004,0,0.004,18.167,0,18.167,23.002,0.2612,23.00348298,0.004,0,0.004,22.998,0.2612,22.99948324
13/11/2019 23:00,17.051,0,17.051,0,0,0,17.051,0,17.051,21.089,0,21.089,0,0,0,21.089,0,21.089
13/11/2019 23:30,15.3725,0,15.3725,0.0005,0,0.0005,15.372,0,15.372,19.1045,0,19.1045,0.0005,0,0.0005,19.104,0,19.104
14/11/2019 00:00,14.89,0,14.89,0,0,0,14.89,0,14.89,18.463,0,18.463,0,0,0,18.463,0,18.463
14/11/2019 00:30,14.064,0,14.064,0,0,0,14.064,0,14.064,17.871,0,17.871,0,0,0,17.871,0,17.871
14/11/2019 01:00,16.103,0,16.103,0,0,0,16.103,0,16.103,20.588,0.0692,20.5881163,0,0,0,20.588,0.0692,20.5881163
14/11/2019 01:30,16.938,0,16.938,0,0,0,16.938,0,16.938,21.124,0.05,21.12405917,0,0,0,21.124,0.05,21.12405917
14/11/2019 02:00,17.1525,0,17.1525,0.0015,0,0.0015,17.151,0,17.151,20.9525,0,20.9525,0.0015,0,0.0015,20.951,0,20.951
14/11/2019 02:30,16.387,0,16.387,0.001,0,0.001,16.386,0,16.386,20.148,0,20.148,0.001,0,0.001,20.147,0,20.147
14/11/2019 03:00,16.45,0,16.45,0,0,0,16.45,0,16.45,20.239,0,20.239,0,0,0,20.239,0,20.239
14/11/2019 03:30,15.953,0,15.953,0,0,0,15.953,0,15.953,19.664,0,19.664,0,0,0,19.664,0,19.664
14/11/2019 04:00,15.18,0,15.18,0,0,0,15.18,0,15.18,18.958,0,18.958,0,0,0,18.958,0,18.958
14/11/2019 04:30,14.484,0,14.484,0,0,0,14.484,0,14.484,18.167,0,18.167,0,0,0,18.167,0,18.167
14/11/2019 05:00,14.283,0,14.283,0,0,0,14.283,0,14.283,17.499,0,17.499,0,0,0,17.499,0,17.499
14/11/2019 05:30,13.949,0,13.949,0,0,0,13.949,0,13.949,17.121,0,17.121,0,0,0,17.121,0,17.121
14/11/2019 06:00,14.175,0,14.175,0,0,0,14.175,0,14.175,17.447,0,17.447,0,0,0,17.447,0,17.447
14/11/2019 06:30,14.988,0,14.988,0,0,0,14.988,0,14.988,18.42,0,18.42,0,0,0,18.42,0,18.42
14/11/2019 07:00,16.696,0,16.696,0,0,0,16.696,0,16.696,20.564,0,20.564,0,0,0,20.564,0,20.564
14/11/2019 07:30,18.747,0.0192,18.74700983,0,0,0,18.747,0.0192,18.74700983,23.151,0.002,23.15100009,0,0,0,23.151,0.002,23.15100009
14/11/2019 08:00,19.967,0.146,19.96753377,0.068,0,0.068,19.899,0.146,19.8995356,24.734,0,24.734,0.068,0,0.068,24.666,0,24.666
14/11/2019 08:30,20.8425,0.338,20.84524047,0.3585,0,0.3585,20.484,0.338,20.48678843,25.9295,0,25.9295,0.3585,0,0.3585,25.571,0,25.571
14/11/2019 09:00,22.358,0.4512,22.3625523,2.059,0,2.059,20.299,0.4512,20.30401395,27.66,0,27.66,2.059,0,2.059,25.601,0,25.601
14/11/2019 09:30,28.014,0.5088,28.01862012,9.166,0,9.166,18.848,0.5088,18.85486625,33.531,0,33.531,9.166,0,9.166,24.365,0,24.365
14/11/2019 10:00,12.502,0.2188,12.50391448,0.333,0,0.333,12.169,0.2188,12.17096687,18.172,0,18.172,0.333,0,0.333,17.839,0,17.839
14/11/2019 10:30,22.1345,0.7968,22.148837,1.1625,0,1.1625,20.972,0.7968,20.98713116,27.6445,0,27.6445,1.1625,0,1.1625,26.482,0,26.482
14/11/2019 11:00,23.1705,0.6836,23.18058194,3.0925,0,3.0925,20.078,0.6836,20.08963397,28.6785,0,28.6785,3.0925,0,3.0925,25.586,0,25.586
14/11/2019 11:30,18.5125,0.5108,18.5195457,0.5315,0,0.5315,17.981,0.5108,17.98825388,24.1145,0,24.1145,0.5315,0,0.5315,23.583,0,23.583
14/11/2019 12:00,21.3595,0.6816,21.37037245,0.5605,0,0.5605,20.799,0.6816,20.81016529,26.8935,0,26.8935,0.5605,0,0.5605,26.333,0,26.333
14/11/2019 12:30,21.2115,0.7412,21.22444604,0.3735,0,0.3735,20.838,0.7412,20.85117794,27.0325,0,27.0325,0.3735,0,0.3735,26.659,0,26.659
14/11/2019 13:00,24.408,0.722,24.41867621,2.956,0,2.956,21.452,0.722,21.46414657,30.19,0,30.19,2.956,0,2.956,27.234,0,27.234
14/11/2019 13:30,19.746,0.4762,19.75174125,0.646,0,0.646,19.1,0.4762,19.10593537,25.389,0,25.389,0.646,0,0.646,24.743,0,24.743
14/11/2019 14:00,22.078,0.505,22.08377479,0.464,0,0.464,21.614,0.505,21.61989873,27.751,0,27.751,0.464,0,0.464,27.287,0,27.287
14/11/2019 14:30,29.2255,0.4954,29.22969845,7.7525,0,7.7525,21.473,0.4954,21.47871389,34.8265,0,34.8265,7.7525,0,7.7525,27.074,0,27.074
14/11/2019 15:00,14.5905,0.0672,14.59065475,0.6395,0,0.6395,13.951,0.0672,13.95116185,20.1865,0,20.1865,0.6395,0,0.6395,19.547,0,19.547
14/11/2019 15:30,20.928,0.286,20.92995413,0.166,0,0.166,20.762,0.286,20.76396976,26.351,0,26.351,0.166,0,0.166,26.185,0,26.185
14/11/2019 16:00,23.172,1.0464,23.19561461,1.577,0,1.577,21.595,1.0464,21.62033714,28.509,0,28.509,1.577,0,1.577,26.932,0,26.932
14/11/2019 16:30,27.537,2.9222,27.69161645,5.933,0,5.933,21.604,2.9222,21.80073551,32.623,0,32.623,5.933,0,5.933,26.69,0,26.69
14/11/2019 17:00,27.2625,0.3956,27.26537008,8.9305,0,8.9305,18.332,0.3956,18.33626798,33.2705,0,33.2705,8.9305,0,8.9305,24.34,0,24.34
14/11/2019 17:30,26.2335,0.3648,26.23603631,8.9325,0,8.9325,17.301,0.3648,17.30484557,32.6945,0,32.6945,8.9325,0,8.9325,23.762,0,23.762
14/11/2019 18:00,27.2915,0.4244,27.29479964,8.9345,0,8.9345,18.357,0.4244,18.36190525,33.9955,0,33.9955,8.9345,0,8.9345,25.061,0,25.061
14/11/2019 18:30,27.4105,0.338,27.41258387,8.9325,0,8.9325,18.478,0.338,18.48109109,34.1175,0,34.1175,8.9325,0,8.9325,25.185,0,25.185
14/11/2019 19:00,23.4845,0.3706,23.48742397,5.1315,0,5.1315,18.353,0.3706,18.35674136,30.0935,0,30.0935,5.1315,0,5.1315,24.962,0,24.962
14/11/2019 19:30,21.331,0.6298,21.34029543,0.007,0,0.007,21.324,0.6298,21.33329848,27.651,0,27.651,0.007,0,0.007,27.644,0,27.644
14/11/2019 20:00,25.529,0.9812,25.54784912,0.007,0,0.007,25.522,0.9812,25.54085428,31.624,0,31.624,0.007,0,0.007,31.617,0,31.617
14/11/2019 20:30,24.268,0.574,24.27478733,0.005,0,0.005,24.263,0.574,24.26978873,30.099,0,30.099,0.005,0,0.005,30.094,0,30.094
14/11/2019 21:00,23.037,0.0346,23.03702598,0.004,0,0.004,23.033,0.0346,23.03302599,28.666,0,28.666,0.004,0,0.004,28.662,0,28.662
14/11/2019 21:30,21.9035,0,21.9035,0.0025,0,0.0025,21.901,0,21.901,27.3045,0,27.3045,0.0025,0,0.0025,27.302,0,27.302
14/11/2019 22:00,20.638,0,20.638,0.004,0,0.004,20.634,0,20.634,25.642,0,25.642,0.004,0,0.004,25.638,0,25.638
14/11/2019 22:30,19.113,0,19.113,0.003,0,0.003,19.11,0,19.11,23.753,0,23.753,0.003,0,0.003,23.75,0,23.75
14/11/2019 23:00,17.2875,0,17.2875,0.0035,0,0.0035,17.284,0,17.284,21.9185,0.0538,21.91856603,0.0035,0,0.0035,21.915,0.0538,21.91506604
14/11/2019 23:30,15.7265,0,15.7265,0.0075,0,0.0075,15.719,0,15.719,19.4875,0,19.4875,0.0075,0,0.0075,19.48,0,19.48
15/11/2019 00:00,15.254,0,15.254,0.005,0,0.005,15.249,0,15.249,18.86,0,18.86,0.005,0,0.005,18.855,0,18.855
15/11/2019 00:30,14.8695,0,14.8695,0.0075,0,0.0075,14.862,0,14.862,18.3505,0,18.3505,0.0075,0,0.0075,18.343,0,18.343
15/11/2019 01:00,16.9055,0,16.9055,0.0105,0,0.0105,16.895,0,16.895,20.8165,0,20.8165,0.0105,0,0.0105,20.806,0,20.806
15/11/2019 01:30,17.375,0,17.375,0.011,0,0.011,17.364,0,17.364,21.376,0,21.376,0.011,0,0.011,21.365,0,21.365
15/11/2019 02:00,17.3285,0,17.3285,0.0135,0,0.0135,17.315,0,17.315,21.2645,0,21.2645,0.0135,0,0.0135,21.251,0,21.251
15/11/2019 02:30,16.752,0,16.752,0.016,0,0.016,16.736,0,16.736,20.589,0,20.589,0.016,0,0.016,20.573,0,20.573
15/11/2019 03:00,16.9265,0,16.9265,0.0145,0,0.0145,16.912,0,16.912,20.7985,0,20.7985,0.0145,0,0.0145,20.784,0,20.784
15/11/2019 03:30,16.571,0,16.571,0.013,0,0.013,16.558,0,16.558,20.384,0,20.384,0.013,0,0.013,20.371,0,20.371
15/11/2019 04:00,15.8435,0,15.8435,0.0115,0,0.0115,15.832,0,15.832,19.5535,0,19.5535,0.0115,0,0.0115,19.542,0,19.542
15/11/2019 04:30,15.322,0,15.322,0.01,0,0.01,15.312,0,15.312,18.889,0,18.889,0.01,0,0.01,18.879,0,18.879
15/11/2019 05:00,14.945,0,14.945,0.009,0,0.009,14.936,0,14.936,18.443,0,18.443,0.009,0,0.009,18.434,0,18.434
15/11/2019 05:30,14.558,0,14.558,0.007,0,0.007,14.551,0,14.551,18.007,0,18.007,0.007,0,0.007,18,0,18
15/11/2019 06:00,14.7985,0,14.7985,0.0065,0,0.0065,14.792,0,14.792,18.3055,0,18.3055,0.0065,0,0.0065,18.299,0,18.299
15/11/2019 06:30,15.3815,0,15.3815,0.0115,0,0.0115,15.37,0,15.37,19.0255,0,19.0255,0.0115,0,0.0115,19.014,0,19.014
15/11/2019 07:00,16.9485,0,16.9485,0.0045,0,0.0045,16.944,0,16.944,21.2515,0.0692,21.25161267,0.0045,0,0.0045,21.247,0.0692,21.24711269
15/11/2019 07:30,18.9165,0,18.9165,0.0025,0,0.0025,18.914,0,18.914,23.5855,0.0384,23.58553126,0.0025,0,0.0025,23.583,0.0384,23.58303126
15/11/2019 08:00,20.066,0.0058,20.06600084,0.047,0,0.047,20.019,0.0058,20.01900084,24.963,0,24.963,0.047,0,0.047,24.916,0,24.916
15/11/2019 08:30,21.0385,0.0768,21.03864018,0.1505,0,0.1505,20.888,0.0768,20.88814119,26.2125,0,26.2125,0.1505,0,0.1505,26.062,0,26.062
15/11/2019 09:00,21.3685,0.2036,21.36946993,0.2655,0,0.2655,21.103,0.2036,21.10398214,26.7345,0,26.7345,0.2655,0,0.2655,26.469,0,26.469
15/11/2019 09:30,22.252,0.3668,22.25502294,0.963,0,0.963,21.289,0.3668,21.29215967,27.619,0,27.619,0.963,0,0.963,26.656,0,26.656
15/11/2019 10:00,22.2405,0.2708,22.24214857,1.8275,0,1.8275,20.413,0.2708,20.41479614,27.3705,0,27.3705,1.8275,0,1.8275,25.543,0,25.543
15/11/2019 10:30,21.4315,0.361,21.43454019,2.3695,0,2.3695,19.062,0.361,19.06541804,26.0395,0,26.0395,2.3695,0,2.3695,23.67,0,23.67
15/11/2019 11:00,25.309,0.3188,25.31100777,7.328,0,7.328,17.981,0.3188,17.98382591,29.748,0,29.748,7.328,0,7.328,22.42,0,22.42
15/11/2019 11:30,15.6245,0.0652,15.62463604,2.6745,0,2.6745,12.95,0.0652,12.95016413,20.4535,0,20.4535,2.6745,0,2.6745,17.779,0,17.779
15/11/2019 12:00,19.646,0.2956,19.64822372,2.462,0,2.462,17.184,0.2956,17.18654227,24.335,0,24.335,2.462,0,2.462,21.873,0,21.873
15/11/2019 12:30,23.4735,0.1228,23.47382121,5.6655,0,5.6655,17.808,0.1228,17.8084234,28.1695,0,28.1695,5.6655,0,5.6655,22.504,0,22.504
15/11/2019 13:00,17.611,0.1018,17.61129422,2.506,0,2.506,15.105,0.1018,15.10534304,22.096,0,22.096,2.506,0,2.506,19.59,0,19.59
15/11/2019 13:30,27.7285,0.2746,27.72985967,9.8205,0,9.8205,17.908,0.2746,17.91010522,32.0385,0,32.0385,9.8205,0,9.8205,22.218,0,22.218
15/11/2019 14:00,11.28,0.025,11.2800277,0.814,0,0.814,10.466,0.025,10.46602986,16.237,0,16.237,0.814,0,0.814,15.423,0,15.423
15/11/2019 14:30,20.407,0,20.407,0.334,0,0.334,20.073,0,20.073,25.479,0,25.479,0.334,0,0.334,25.145,0,25.145
15/11/2019 15:00,20.761,0.4128,20.76510354,0.482,0,0.482,20.279,0.4128,20.28320105,25.803,0,25.803,0.482,0,0.482,25.321,0,25.321
15/11/2019 15:30,20.3285,0.4858,20.33430387,0.2355,0,0.2355,20.093,0.4858,20.09887187,25.3005,0,25.3005,0.2355,0,0.2355,25.065,0,25.065
15/11/2019 16:00,20.647,0.3974,20.65082409,0.128,0,0.128,20.519,0.3974,20.52284794,25.568,0,25.568,0.128,0,0.128,25.44,0,25.44
15/11/2019 16:30,26.344,0.3244,26.34599725,4.79,0,4.79,21.554,0.3244,21.55644106,31.369,0,31.369,4.79,0,4.79,26.579,0,26.579
15/11/2019 17:00,21.5965,0.1708,21.59717539,3.4545,0,3.4545,18.142,0.1708,18.14280399,26.8765,0,26.8765,3.4545,0,3.4545,23.422,0,23.422
15/11/2019 17:30,22.1245,0.5222,22.13066183,0.7085,0,0.7085,21.416,0.5222,21.42236562,27.8185,0,27.8185,0.7085,0,0.7085,27.11,0,27.11
15/11/2019 18:00,25.339,0.7738,25.35081236,0.005,0,0.005,25.334,0.7738,25.34581469,31.219,0,31.219,0.005,0,0.005,31.214,0,31.214
15/11/2019 18:30,31.8905,0.8256,31.90118502,5.6615,0,5.6615,26.229,0.8256,26.24199033,37.8215,0,37.8215,5.6615,0,5.6615,32.16,0,32.16
15/11/2019 19:00,20.329,0.384,20.33262642,0.013,0,0.013,20.316,0.384,20.31962874,26.292,0,26.292,0.013,0,0.013,26.279,0,26.279
15/11/2019 19:30,25.1505,0.6796,25.15968017,0.0145,0,0.0145,25.136,0.6796,25.14518547,30.8915,0,30.8915,0.0145,0,0.0145,30.877,0,30.877
15/11/2019 20:00,24.324,0.5644,24.33054712,0.015,0,0.015,24.309,0.5644,24.31555116,29.917,0,29.917,0.015,0,0.015,29.902,0,29.902
15/11/2019 20:30,23.096,0.1536,23.09651075,0.017,0,0.017,23.079,0.1536,23.07951113,28.483,0,28.483,0.017,0,0.017,28.466,0,28.466
15/11/2019 21:00,22.11,0.1748,22.11069097,0.017,0,0.017,22.093,0.1748,22.0936915,27.293,0,27.293,0.017,0,0.017,27.276,0,27.276
15/11/2019 21:30,29.246,0.0364,29.24602265,8.097,0,8.097,21.149,0.0364,21.14903132,34.23,0,34.23,8.097,0,8.097,26.133,0,26.133
15/11/2019 22:00,11.9125,0,11.9125,0.1565,0,0.1565,11.756,0,11.756,16.8625,0,16.8625,0.1565,0,0.1565,16.706,0,16.706
15/11/2019 22:30,18.483,0,18.483,0.016,0,0.016,18.467,0,18.467,23.106,0.094,23.1061912,0.016,0,0.016,23.09,0.094,23.09019134
15/11/2019 23:00,17.2925,0,17.2925,0.0145,0,0.0145,17.278,0,17.278,21.2705,0,21.2705,0.0145,0,0.0145,21.256,0,21.256
15/11/2019 23:30,15.84,0,15.84,0.015,0,0.015,15.825,0,15.825,19.543,0,19.543,0.015,0,0.015,19.528,0,19.528
16/11/2019 00:00,15.5385,0,15.5385,0.0155,0,0.0155,15.523,0,15.523,19.1315,0,19.1315,0.0155,0,0.0155,19.116,0,19.116
16/11/2019 00:30,15.0265,0,15.0265,0.0165,0,0.0165,15.01,0,15.01,18.5065,0,18.5065,0.0165,0,0.0165,18.49,0,18.49
16/11/2019 01:00,17.225,0,17.225,0.014,0,0.014,17.211,0,17.211,21.093,0,21.093,0.014,0,0.014,21.079,0,21.079
16/11/2019 01:30,22.7395,0,22.7395,5.2095,0,5.2095,17.53,0,17.53,26.6215,0,26.6215,5.2095,0,5.2095,21.412,0,21.412
16/11/2019 02:00,13.617,0,13.617,1.711,0,1.711,11.906,0,11.906,17.478,0,17.478,1.711,0,1.711,15.767,0,15.767
16/11/2019 02:30,14.8405,0,14.8405,0.0165,0,0.0165,14.824,0,14.824,18.4905,0,18.4905,0.0165,0,0.0165,18.474,0,18.474
16/11/2019 03:00,16.6075,0,16.6075,0.0185,0,0.0185,16.589,0,16.589,20.2955,0,20.2955,0.0185,0,0.0185,20.277,0,20.277
16/11/2019 03:30,15.973,0,15.973,0.016,0,0.016,15.957,0,15.957,19.589,0,19.589,0.016,0,0.016,19.573,0,19.573
16/11/2019 04:00,15.5065,0,15.5065,0.0125,0,0.0125,15.494,0,15.494,18.9745,0,18.9745,0.0125,0,0.0125,18.962,0,18.962
16/11/2019 04:30,14.8255,0,14.8255,0.0145,0,0.0145,14.811,0,14.811,18.1665,0,18.1665,0.0145,0,0.0145,18.152,0,18.152
16/11/2019 05:00,14.3445,0,14.3445,0.0115,0,0.0115,14.333,0,14.333,17.6275,0,17.6275,0.0115,0,0.0115,17.616,0,17.616
16/11/2019 05:30,14.1315,0,14.1315,0.0075,0,0.0075,14.124,0,14.124,17.3635,0,17.3635,0.0075,0,0.0075,17.356,0,17.356
16/11/2019 06:00,22.0665,0,22.0665,8.1735,0,8.1735,13.893,0,13.893,25.3485,0,25.3485,8.1735,0,8.1735,17.175,0,17.175
16/11/2019 06:30,15.8294,0,15.8294,9.858,0,9.858,5.9714,0,5.9714,19.3488,0,19.3488,9.858,0,9.858,9.4908,0,9.4908
16/11/2019 07:00,15.0597,0,15.0597,9.8775,0,9.8775,5.1822,0,5.1822,18.7767,0,18.7767,9.8775,0,9.8775,8.8992,0,8.8992
16/11/2019 07:30,15.891,0,15.891,9.889,0,9.889,6.002,0,6.002,19.8134,0,19.8134,9.889,0,9.889,9.9244,0,9.9244
16/11/2019 08:00,16.348,0,16.348,9.912,0,9.912,6.436,0,6.436,20.483,0,20.483,9.912,0,9.912,10.571,0,10.571
16/11/2019 08:30,17.6837,0,17.6837,10.0095,0,10.0095,7.6742,0,7.6742,22.0485,0,22.0485,10.0095,0,10.0095,12.039,0,12.039
16/11/2019 09:00,19.1381,0,19.1381,10.1985,0,10.1985,8.9396,0,8.9396,23.6595,0,23.6595,10.1985,0,10.1985,13.461,0,13.461
16/11/2019 09:30,20.189,0,20.189,10.441,0,10.441,9.748,0,9.748,24.96,0,24.96,10.441,0,10.441,14.519,0,14.519
16/11/2019 10:00,21.187,0,21.187,10.887,0,10.887,10.3,0,10.3,26.018,0,26.018,10.887,0,10.887,15.131,0,15.131
16/11/2019 10:30,19.9935,0,19.9935,10.0375,0,10.0375,9.956,0,9.956,24.6145,0,24.6145,10.0375,0,10.0375,14.577,0,14.577
16/11/2019 11:00,21.2615,0,21.2615,10.2235,0,10.2235,11.038,0,11.038,25.7215,0,25.7215,10.2235,0,10.2235,15.498,0,15.498
16/11/2019 11:30,20.597,0,20.597,9.88,0,9.88,10.717,0,10.717,24.461,0,24.461,9.88,0,9.88,14.581,0,14.581
16/11/2019 12:00,20.773,0,20.773,10.171,0,10.171,10.602,0,10.602,24.356,0,24.356,10.171,0,10.171,14.185,0,14.185
16/11/2019 12:30,20.555,0,20.555,9.895,0,9.895,10.66,0,10.66,23.995,0,23.995,9.895,0,9.895,14.1,0,14.1
16/11/2019 13:00,20.9835,0,20.9835,10.1025,0,10.1025,10.881,0,10.881,24.8115,0,24.8115,10.1025,0,10.1025,14.709,0,14.709
16/11/2019 13:30,20.661,0,20.661,10.209,0,10.209,10.452,0,10.452,24.696,0,24.696,10.209,0,10.209,14.487,0,14.487
16/11/2019 14:00,21.022,0,21.022,10.621,0,10.621,10.401,0,10.401,25.049,0,25.049,10.621,0,10.621,14.428,0,14.428
16/11/2019 14:30,20.1739,0,20.1739,10.7635,0,10.7635,9.4104,0,9.4104,24.1075,0,24.1075,10.7635,0,10.7635,13.344,0,13.344
16/11/2019 15:00,14.202,0,14.202,5.345,0,5.345,8.857,0,8.857,17.929,0,17.929,5.345,0,5.345,12.584,0,12.584
16/11/2019 15:30,13.947,0,13.947,0.237,0,0.237,13.71,0,13.71,17.949,0,17.949,0.237,0,0.237,17.712,0,17.712
16/11/2019 16:00,20.237,0,20.237,1.115,0,1.115,19.122,0,19.122,24.894,0.6164,24.90163017,1.115,0,1.115,23.779,0.6164,23.78698783
16/11/2019 16:30,25.2705,0.0556,25.27056117,6.1405,0,6.1405,19.13,0.0556,19.1300808,29.8755,0.0844,29.87561922,6.1405,0,6.1405,23.735,0.0844,23.73515006
16/11/2019 17:00,15.053,0.0172,15.05300983,0,0,0,15.053,0.0172,15.05300983,20.028,0,20.028,0,0,0,20.028,0,20.028
16/11/2019 17:30,23.113,0.2132,23.11398328,0,0,0,23.113,0.2132,23.11398328,28.548,0,28.548,0,0,0,28.548,0,28.548
16/11/2019 18:00,24.832,0.1652,24.83254951,0,0,0,24.832,0.1652,24.83254951,30.565,0,30.565,0,0,0,30.565,0,30.565
16/11/2019 18:30,28.3355,0.094,28.33565592,3.2065,0,3.2065,25.129,0.094,25.12917581,34.1665,0,34.1665,3.2065,0,3.2065,30.96,0,30.96
16/11/2019 19:00,28.201,0.0172,28.20100525,6.636,0,6.636,21.565,0.0172,21.56500686,34.078,0,34.078,6.636,0,6.636,27.442,0,27.442
16/11/2019 19:30,17.449,0.0076,17.44900166,0,0,0,17.449,0.0076,17.44900166,22.95,0,22.95,0,0,0,22.95,0,22.95
16/11/2019 20:00,23.136,0.0134,23.13600388,0,0,0,23.136,0.0134,23.13600388,28.416,0,28.416,0,0,0,28.416,0,28.416
16/11/2019 20:30,22.02,0.1286,22.02037552,0,0,0,22.02,0.1286,22.02037552,26.993,0,26.993,0,0,0,26.993,0,26.993
16/11/2019 21:00,21.047,0,21.047,0,0,0,21.047,0,21.047,25.819,0,25.819,0,0,0,25.819,0,25.819
16/11/2019 21:30,20.435,0,20.435,0,0,0,20.435,0,20.435,25.023,0,25.023,0,0,0,25.023,0,25.023
16/11/2019 22:00,19.24,0,19.24,0,0,0,19.24,0,19.24,23.656,0,23.656,0,0,0,23.656,0,23.656
16/11/2019 22:30,18.094,0,18.094,0,0,0,18.094,0,18.094,22.32,0,22.32,0,0,0,22.32,0,22.32
16/11/2019 23:00,16.785,0,16.785,0,0,0,16.785,0,16.785,20.951,0,20.951,0,0,0,20.951,0,20.951
16/11/2019 23:30,15.389,0,15.389,0,0,0,15.389,0,15.389,19.44,0,19.44,0,0,0,19.44,0,19.44
17/11/2019 00:00,15.323,0,15.323,0,0,0,15.323,0,15.323,18.77,0,18.77,0,0,0,18.77,0,18.77
17/11/2019 00:30,14.919,0,14.919,0,0,0,14.919,0,14.919,18.192,0,18.192,0,0,0,18.192,0,18.192
17/11/2019 01:00,16.926,0,16.926,0,0,0,16.926,0,16.926,21.218,0,21.218,0,0,0,21.218,0,21.218
17/11/2019 01:30,21.2185,0,21.2185,4.0955,0,4.0955,17.123,0,17.123,25.7825,0,25.7825,4.0955,0,4.0955,21.687,0,21.687
17/11/2019 02:00,12.833,0,12.833,0,0,0,12.833,0,12.833,17.297,0,17.297,0,0,0,17.297,0,17.297
17/11/2019 02:30,16.128,0,16.128,0,0,0,16.128,0,16.128,20.48,0,20.48,0,0,0,20.48,0,20.48
17/11/2019 03:00,16.247,0,16.247,0,0,0,16.247,0,16.247,20.6,0,20.6,0,0,0,20.6,0,20.6
17/11/2019 03:30,20.8735,0,20.8735,5.2595,0,5.2595,15.614,0,15.614,25.1185,0,25.1185,5.2595,0,5.2595,19.859,0,19.859
17/11/2019 04:00,9.61,0,9.61,0,0,0,9.61,0,9.61,13.68,0,13.68,0,0,0,13.68,0,13.68
17/11/2019 04:30,14.219,0,14.219,0,0,0,14.219,0,14.219,18.101,0,18.101,0,0,0,18.101,0,18.101
17/11/2019 05:00,14.043,0,14.043,0,0,0,14.043,0,14.043,17.156,0,17.156,0,0,0,17.156,0,17.156
17/11/2019 05:30,16.851,0,16.851,3.16,0,3.16,13.691,0,13.691,19.898,0,19.898,3.16,0,3.16,16.738,0,16.738
17/11/2019 06:00,10.457,0,10.457,0,0,0,10.457,0,10.457,13.523,0,13.523,0,0,0,13.523,0,13.523
17/11/2019 06:30,13.737,0,13.737,0,0,0,13.737,0,13.737,16.836,0,16.836,0,0,0,16.836,0,16.836
17/11/2019 07:00,14.723,0,14.723,0,0,0,14.723,0,14.723,18.008,0,18.008,0,0,0,18.008,0,18.008
17/11/2019 07:30,15.281,0,15.281,0,0,0,15.281,0,15.281,18.745,0,18.745,0,0,0,18.745,0,18.745
17/11/2019 08:00,15.413,0,15.413,0.036,0,0.036,15.377,0,15.377,18.981,0,18.981,0.036,0,0.036,18.945,0,18.945
17/11/2019 08:30,16.6765,0,16.6765,0.1405,0,0.1405,16.536,0,16.536,20.4075,0,20.4075,0.1405,0,0.1405,20.267,0,20.267
17/11/2019 09:00,17.924,0,17.924,0.307,0,0.307,17.617,0,17.617,21.89,0,21.89,0.307,0,0.307,21.583,0,21.583
17/11/2019 09:30,22.76,0.0442,22.76004292,4.145,0,4.145,18.615,0.0442,18.61505247,27.093,0,27.093,4.145,0,4.145,22.948,0,22.948
17/11/2019 10:00,18.7985,0.0154,18.79850631,3.0985,0,3.0985,15.7,0.0154,15.70000755,23.6905,0.3322,23.69282902,3.0985,0,3.0985,20.592,0.3322,20.59467943
17/11/2019 10:30,17.856,0.0038,17.8560004,0.699,0,0.699,17.157,0.0038,17.15700042,22.631,0,22.631,0.699,0,0.699,21.932,0,21.932
17/11/2019 11:00,20.861,0.0442,20.86104683,0.928,0,0.928,19.933,0.0442,19.93304901,25.559,0,25.559,0.928,0,0.928,24.631,0,24.631
17/11/2019 11:30,21.166,0,21.166,1.434,0,1.434,19.732,0,19.732,25.707,0,25.707,1.434,0,1.434,24.273,0,24.273
17/11/2019 12:00,20.939,0,20.939,1.61,0,1.61,19.329,0,19.329,25.291,0,25.291,1.61,0,1.61,23.681,0,23.681
17/11/2019 12:30,20.9915,0,20.9915,1.7845,0,1.7845,19.207,0,19.207,25.1375,0,25.1375,1.7845,0,1.7845,23.353,0,23.353
17/11/2019 13:00,20.152,0,20.152,1.472,0,1.472,18.68,0,18.68,24.437,0,24.437,1.472,0,1.472,22.965,0,22.965
17/11/2019 13:30,20.1235,0,20.1235,1.5125,0,1.5125,18.611,0,18.611,24.3605,0,24.3605,1.5125,0,1.5125,22.848,0,22.848
17/11/2019 14:00,19.464,0.0116,19.46400346,0.673,0,0.673,18.791,0.0116,18.79100358,23.692,0,23.692,0.673,0,0.673,23.019,0,23.019
17/11/2019 14:30,20.399,0,20.399,0.673,0,0.673,19.726,0,19.726,24.804,0,24.804,0.673,0,0.673,24.131,0,24.131
17/11/2019 15:00,20.148,0,20.148,0.393,0,0.393,19.755,0,19.755,24.763,0,24.763,0.393,0,0.393,24.37,0,24.37
17/11/2019 15:30,21.9725,0,21.9725,1.5745,0,1.5745,20.398,0,20.398,26.6425,0,26.6425,1.5745,0,1.5745,25.068,0,25.068
17/11/2019 16:00,20.4025,0.002,20.4025001,1.0165,0,1.0165,19.386,0.002,19.3860001,25.1375,0,25.1375,1.0165,0,1.0165,24.121,0,24.121
17/11/2019 16:30,25.7015,0.0038,25.70150028,5.3475,0,5.3475,20.354,0.0038,20.35400035,30.7225,0,30.7225,5.3475,0,5.3475,25.375,0,25.375
17/11/2019 17:00,25.2995,0,25.2995,7.8875,0,7.8875,17.412,0,17.412,30.8485,0,30.8485,7.8875,0,7.8875,22.961,0,22.961
17/11/2019 17:30,24.8825,0.0692,24.88259622,7.8975,0,7.8975,16.985,0.0692,16.98514097,30.9525,0,30.9525,7.8975,0,7.8975,23.055,0,23.055
17/11/2019 18:00,26.0595,0.1036,26.05970593,7.8985,0,7.8985,18.161,0.1036,18.16129549,32.3305,0,32.3305,7.8985,0,7.8985,24.432,0,24.432
17/11/2019 18:30,25.8005,0,25.8005,7.9135,0,7.9135,17.887,0,17.887,32.0985,0,32.0985,7.9135,0,7.9135,24.185,0,24.185
17/11/2019 19:00,20.4975,0,20.4975,3.6055,0,3.6055,16.892,0,16.892,26.5975,0,26.5975,3.6055,0,3.6055,22.992,0,22.992
17/11/2019 19:30,25.008,0,25.008,5.152,0,5.152,19.856,0,19.856,30.784,0,30.784,5.152,0,5.152,25.632,0,25.632
17/11/2019 20:00,17.808,1.1616,17.84584485,0,0,0,17.808,1.1616,17.84584485,23.015,0,23.015,0,0,0,23.015,0,23.015
17/11/2019 20:30,21.879,2.2444,21.99381668,0,0,0,21.879,2.2444,21.99381668,26.225,0,26.225,0,0,0,26.225,0,26.225
17/11/2019 21:00,21.051,1.5438,21.10753229,0,0,0,21.051,1.5438,21.10753229,25.498,0,25.498,0,0,0,25.498,0,25.498
17/11/2019 21:30,19.805,0,19.805,0,0,0,19.805,0,19.805,24.46,0,24.46,0,0,0,24.46,0,24.46
17/11/2019 22:00,18.481,0,18.481,0.001,0,0.001,18.48,0,18.48,22.907,0,22.907,0.001,0,0.001,22.906,0,22.906
17/11/2019 22:30,17.078,0,17.078,0,0,0,17.078,0,17.078,21.26,0,21.26,0,0,0,21.26,0,21.26
