Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/11/2019 23:00,19.303,0,19.303,3.505,0,3.505,15.798,0,15.798,23.298,0,23.298,3.505,0,3.505,19.793,0,19.793
17/11/2019 23:30,14.269,0,14.269,3.273,0,3.273,10.996,0,10.996,18.088,0,18.088,3.273,0,3.273,14.815,0,14.815
18/11/2019 00:00,13.3235,0,13.3235,2.5335,0,2.5335,10.79,0,10.79,16.8705,0,16.8705,2.5335,0,2.5335,14.337,0,14.337
18/11/2019 00:30,11.138,0,11.138,0,0,0,11.138,0,11.138,14.448,0,14.448,0,0,0,14.448,0,14.448
18/11/2019 01:00,16.1,0,16.1,0.001,0,0.001,16.099,0,16.099,19.782,0,19.782,0.001,0,0.001,19.781,0,19.781
18/11/2019 01:30,16.406,0,16.406,0,0,0,16.406,0,16.406,20.187,0,20.187,0,0,0,20.187,0,20.187
18/11/2019 02:00,16.4465,0,16.4465,0.0015,0,0.0015,16.445,0,16.445,20.1315,0,20.1315,0.0015,0,0.0015,20.13,0,20.13
18/11/2019 02:30,15.81,0,15.81,0.004,0,0.004,15.806,0,15.806,19.373,0,19.373,0.004,0,0.004,19.369,0,19.369
18/11/2019 03:00,15.9135,0,15.9135,0.0025,0,0.0025,15.911,0,15.911,19.5225,0,19.5225,0.0025,0,0.0025,19.52,0,19.52
18/11/2019 03:30,15.4255,0,15.4255,0.0025,0,0.0025,15.423,0,15.423,18.9605,0,18.9605,0.0025,0,0.0025,18.958,0,18.958
18/11/2019 04:00,14.6995,0,14.6995,0.0035,0,0.0035,14.696,0,14.696,18.1115,0,18.1115,0.0035,0,0.0035,18.108,0,18.108
18/11/2019 04:30,14.187,0,14.187,0.002,0,0.002,14.185,0,14.185,17.443,0,17.443,0.002,0,0.002,17.441,0,17.441
18/11/2019 05:00,13.8225,0,13.8225,0.0025,0,0.0025,13.82,0,13.82,16.9855,0,16.9855,0.0025,0,0.0025,16.983,0,16.983
18/11/2019 05:30,13.4095,0,13.4095,0.0005,0,0.0005,13.409,0,13.409,16.5525,0,16.5525,0.0005,0,0.0005,16.552,0,16.552
18/11/2019 06:00,13.63,0,13.63,0,0,0,13.63,0,13.63,16.875,0,16.875,0,0,0,16.875,0,16.875
18/11/2019 06:30,15.6325,0,15.6325,1.1415,0,1.1415,14.491,0,14.491,19.0455,0,19.0455,1.1415,0,1.1415,17.904,0,17.904
18/11/2019 07:00,21.5125,0,21.5125,6.4125,0,6.4125,15.1,0,15.1,25.4225,0,25.4225,6.4125,0,6.4125,19.01,0,19.01
18/11/2019 07:30,18.296,0,18.296,7.016,0,7.016,11.28,0,11.28,22.9,0.05,22.90005459,7.016,0,7.016,15.884,0.05,15.8840787
18/11/2019 08:00,15.56,0,15.56,3.69,0,3.69,11.87,0,11.87,21.187,0.8564,21.20430121,3.69,0,3.69,17.497,0.8564,17.51794594
18/11/2019 08:30,24.2815,0.0346,24.28152465,8.1215,0,8.1215,16.16,0.0346,16.16003704,29.6945,0.2956,29.69597127,8.1215,0,8.1215,21.573,0.2956,21.57502511
18/11/2019 09:00,20.613,0,20.613,8.697,0,8.697,11.916,0,11.916,26.04,0,26.04,8.697,0,8.697,17.343,0,17.343
18/11/2019 09:30,20.4765,0,20.4765,9.2385,0,9.2385,11.238,0,11.238,25.7895,0,25.7895,9.2385,0,9.2385,16.551,0,16.551
18/11/2019 10:00,20.848,0,20.848,9.753,0,9.753,11.095,0,11.095,25.539,0,25.539,9.753,0,9.753,15.786,0,15.786
18/11/2019 10:30,18.078,0,18.078,5.841,0,5.841,12.237,0,12.237,18.288,0,18.288,5.841,0,5.841,12.447,0,12.447
18/11/2019 11:00,18.2415,0.0844,18.24169525,2.6635,0,2.6635,15.578,0.0844,15.57822863,18.2345,0,18.2345,2.6635,0,2.6635,15.571,0,15.571
18/11/2019 11:30,20.236,0.2764,20.23788756,2.879,0,2.879,17.357,0.2764,17.35920061,21.745,0,21.745,2.879,0,2.879,18.866,0,18.866
18/11/2019 12:00,20.045,0.263,20.04672527,3.034,0,3.034,17.011,0.263,17.01303295,21.468,0,21.468,3.034,0,3.034,18.434,0,18.434
18/11/2019 12:30,19.9745,0.2284,19.97580579,3.0645,0,3.0645,16.91,0.2284,16.91154241,21.3475,0,21.3475,3.0645,0,3.0645,18.283,0,18.283
18/11/2019 13:00,19.824,0.2726,19.82587417,2.984,0,2.984,16.84,0.2726,16.84220623,21.314,0,21.314,2.984,0,2.984,18.33,0,18.33
18/11/2019 13:30,19.669,0.2458,19.6705358,2.754,0,2.754,16.915,0.2458,16.91678582,21.099,0,21.099,2.754,0,2.754,18.345,0,18.345
18/11/2019 14:00,19.0455,0.1574,19.0461504,1.9705,0,1.9705,17.075,0.1574,17.07572545,20.5195,0,20.5195,1.9705,0,1.9705,18.549,0,18.549
18/11/2019 14:30,19.065,0.238,19.06648549,1.48,0,1.48,17.585,0.238,17.5866105,20.575,0,20.575,1.48,0,1.48,19.095,0,19.095
18/11/2019 15:00,20.086,0.1306,20.08642458,2.151,0,2.151,17.935,0.1306,17.9354755,21.794,0,21.794,2.151,0,2.151,19.643,0,19.643
18/11/2019 15:30,26.7085,0.0692,26.70858965,9.3445,0,9.3445,17.364,0.0692,17.36413789,28.6585,0,28.6585,9.3445,0,9.3445,19.314,0,19.314
18/11/2019 16:00,18.661,0,18.661,8.527,0,8.527,10.134,0,10.134,20.868,0,20.868,8.527,0,8.527,12.341,0,12.341
18/11/2019 16:30,20.534,0.6374,20.54389045,8.19,0,8.19,12.344,0.6374,12.36044557,22.756,0,22.756,8.19,0,8.19,14.566,0,14.566
18/11/2019 17:00,22.728,0,22.728,8.259,0,8.259,14.469,0,14.469,25.348,0,25.348,8.259,0,8.259,17.089,0,17.089
18/11/2019 17:30,23.0835,0,23.0835,7.0845,0,7.0845,15.999,0,15.999,27.6595,0,27.6595,7.0845,0,7.0845,20.575,0,20.575
18/11/2019 18:00,26.899,0.048,26.89904283,8.029,0,8.029,18.87,0.048,18.87006105,31.716,0,31.716,8.029,0,8.029,23.687,0,23.687
18/11/2019 18:30,25.9265,0,25.9265,7.7955,0,7.7955,18.131,0,18.131,30.7495,0,30.7495,7.7955,0,7.7955,22.954,0,22.954
18/11/2019 19:00,24.891,0,24.891,6.903,0,6.903,17.988,0,17.988,29.672,0,29.672,6.903,0,6.903,22.769,0,22.769
18/11/2019 19:30,18.609,0,18.609,0.292,0,0.292,18.317,0,18.317,23.28,0,23.28,0.292,0,0.292,22.988,0,22.988
18/11/2019 20:00,24.914,0.3974,24.91716924,0,0,0,24.914,0.3974,24.91716924,27.804,0,27.804,0,0,0,27.804,0,27.804
18/11/2019 20:30,23.677,0.0902,23.67717181,0,0,0,23.677,0.0902,23.67717181,27.298,0,27.298,0,0,0,27.298,0,27.298
18/11/2019 21:00,23.019,0,23.019,0,0,0,23.019,0,23.019,25.63,0,25.63,0,0,0,25.63,0,25.63
18/11/2019 21:30,21.806,0,21.806,0,0,0,21.806,0,21.806,24.394,0,24.394,0,0,0,24.394,0,24.394
18/11/2019 22:00,20.461,0,20.461,0,0,0,20.461,0,20.461,22.942,0,22.942,0,0,0,22.942,0,22.942
18/11/2019 22:30,19.002,0,19.002,0,0,0,19.002,0,19.002,21.322,0,21.322,0,0,0,21.322,0,21.322
18/11/2019 23:00,17.434,0,17.434,0,0,0,17.434,0,17.434,19.732,0,19.732,0,0,0,19.732,0,19.732
18/11/2019 23:30,15.75,0,15.75,0,0,0,15.75,0,15.75,17.996,0,17.996,0,0,0,17.996,0,17.996
19/11/2019 00:00,15.492,0,15.492,0,0,0,15.492,0,15.492,17.337,0,17.337,0,0,0,17.337,0,17.337
19/11/2019 00:30,14.922,0,14.922,0,0,0,14.922,0,14.922,16.604,0,16.604,0,0,0,16.604,0,16.604
19/11/2019 01:00,17.255,0,17.255,0,0,0,17.255,0,17.255,19.204,0,19.204,0,0,0,19.204,0,19.204
19/11/2019 01:30,17.753,0,17.753,0,0,0,17.753,0,17.753,19.797,0,19.797,0,0,0,19.797,0,19.797
19/11/2019 02:00,17.621,0,17.621,0,0,0,17.621,0,17.621,19.602,0,19.602,0,0,0,19.602,0,19.602
19/11/2019 02:30,17.085,0,17.085,0,0,0,17.085,0,17.085,18.941,0,18.941,0,0,0,18.941,0,18.941
19/11/2019 03:00,17.141,0,17.141,0,0,0,17.141,0,17.141,19.077,0,19.077,0,0,0,19.077,0,19.077
19/11/2019 03:30,16.464,0,16.464,0,0,0,16.464,0,16.464,18.407,0,18.407,0,0,0,18.407,0,18.407
19/11/2019 04:00,15.792,0,15.792,0,0,0,15.792,0,15.792,17.683,0,17.683,0,0,0,17.683,0,17.683
19/11/2019 04:30,15.067,0,15.067,0,0,0,15.067,0,15.067,16.902,0,16.902,0,0,0,16.902,0,16.902
19/11/2019 05:00,14.622,0,14.622,0,0,0,14.622,0,14.622,16.391,0,16.391,0,0,0,16.391,0,16.391
19/11/2019 05:30,14.395,0,14.395,0,0,0,14.395,0,14.395,16.149,0,16.149,0,0,0,16.149,0,16.149
19/11/2019 06:00,14.503,0,14.503,0,0,0,14.503,0,14.503,16.304,0,16.304,0,0,0,16.304,0,16.304
19/11/2019 06:30,15.166,0,15.166,0,0,0,15.166,0,15.166,17.071,0,17.071,0,0,0,17.071,0,17.071
19/11/2019 07:00,17.006,0,17.006,0,0,0,17.006,0,17.006,19.667,0,19.667,0,0,0,19.667,0,19.667
19/11/2019 07:30,18.749,0.1728,18.74979629,0,0,0,18.749,0.1728,18.74979629,21.63,0,21.63,0,0,0,21.63,0,21.63
19/11/2019 08:00,20.2325,0,20.2325,0.0135,0,0.0135,20.219,0,20.219,22.9805,0,22.9805,0.0135,0,0.0135,22.967,0,22.967
19/11/2019 08:30,21.199,0.023,21.19901248,0.067,0,0.067,21.132,0.023,21.13201252,24.087,0,24.087,0.067,0,0.067,24.02,0,24.02
19/11/2019 09:00,22.17,0.05,22.17005638,0.181,0,0.181,21.989,0.05,21.98905685,24.098,0.0826,24.09814156,0.181,0,0.181,23.917,0.0826,23.91714263
19/11/2019 09:30,22.928,0,22.928,0.314,0,0.314,22.614,0,22.614,24.124,0.4916,24.1290084,0.314,0,0.314,23.81,0.4916,23.81507444
19/11/2019 10:00,23.1895,0.3398,23.19198944,0.4695,0,0.4695,22.72,0.3398,22.72254088,24.1275,0.3188,24.12960608,0.4695,0,0.4695,23.658,0.3188,23.66014787
19/11/2019 10:30,23.5985,2.7628,23.75967731,0.7525,0,0.7525,22.846,2.7628,23.01244837,24.1365,0,24.1365,0.7525,0,0.7525,23.384,0,23.384
19/11/2019 11:00,23.563,0.9582,23.58247477,1.326,0,1.326,22.237,0.9582,22.25763501,24.771,0.1152,24.77126787,1.326,0,1.326,23.445,0.1152,23.44528302
19/11/2019 11:30,30.1585,0,30.1585,9.0055,0,9.0055,21.153,0,21.153,31.5805,0.2612,31.58158016,9.0055,0,9.0055,22.575,0.2612,22.57651103
19/11/2019 12:00,21.319,0,21.319,8.323,0,8.323,12.996,0,12.996,22.675,0,22.675,8.323,0,8.323,14.352,0,14.352
19/11/2019 12:30,22.246,0,22.246,8.625,0,8.625,13.621,0,13.621,23.594,0,23.594,8.625,0,8.625,14.969,0,14.969
19/11/2019 13:00,22.941,0,22.941,9.135,0,9.135,13.806,0,13.806,24.301,0,24.301,9.135,0,9.135,15.166,0,15.166
19/11/2019 13:30,17.942,0,17.942,4.797,0,4.797,13.145,0,13.145,19.337,0,19.337,4.797,0,4.797,14.54,0,14.54
19/11/2019 14:00,18.494,0,18.494,1.356,0,1.356,17.138,0,17.138,19.824,0,19.824,1.356,0,1.356,18.468,0,18.468
19/11/2019 14:30,20.562,0,20.562,0.976,0,0.976,19.586,0,19.586,21.791,0,21.791,0.976,0,0.976,20.815,0,20.815
19/11/2019 15:00,20.6225,0,20.6225,0.5185,0,0.5185,20.104,0,20.104,21.8995,0,21.8995,0.5185,0,0.5185,21.381,0,21.381
19/11/2019 15:30,20.941,0,20.941,0.359,0,0.359,20.582,0,20.582,22.226,0,22.226,0.359,0,0.359,21.867,0,21.867
19/11/2019 16:00,21.3035,0,21.3035,0.1395,0,0.1395,21.164,0,21.164,22.5595,0,22.5595,0.1395,0,0.1395,22.42,0,22.42
19/11/2019 16:30,23.5715,0,23.5715,1.0725,0,1.0725,22.499,0,22.499,24.8765,0.0404,24.87653281,1.0725,0,1.0725,23.804,0.0404,23.80403428
19/11/2019 17:00,32.0895,0,32.0895,8.6465,0,8.6465,23.443,0,23.443,33.5665,0.2688,33.56757626,8.6465,0,8.6465,24.92,0.2688,24.92144967
19/11/2019 17:30,27.3495,0.0288,27.34951516,8.8785,0,8.8785,18.471,0.0288,18.47102245,28.8825,0.119,28.88274515,8.8785,0,8.8785,20.004,0.119,20.00435395
19/11/2019 18:00,29.0575,2.5958,29.17321518,8.8865,0,8.8865,20.171,2.5958,20.3373405,29.9665,0,29.9665,8.8865,0,8.8865,21.08,0,21.08
19/11/2019 18:30,29.2515,2.569,29.36409395,8.8645,0,8.8645,20.387,2.569,20.5482245,30.1515,0,30.1515,8.8645,0,8.8645,21.287,0,21.287
19/11/2019 19:00,27.5905,2.423,27.69668968,7.7265,0,7.7265,19.864,2.423,20.01123247,28.4725,0,28.4725,7.7265,0,7.7265,20.746,0,20.746
19/11/2019 19:30,20.1725,2.2502,20.29761455,0.1585,0,0.1585,20.014,2.2502,20.14009921,20.9365,0,20.9365,0.1585,0,0.1585,20.778,0,20.778
19/11/2019 20:00,26.816,2.6362,26.94526687,0.011,0,0.011,26.805,2.6362,26.93431966,27.346,0,27.346,0.011,0,0.011,27.335,0,27.335
19/11/2019 20:30,25.4435,1.1136,25.46785812,0.0165,0,0.0165,25.427,1.1136,25.45137391,26.4685,0,26.4685,0.0165,0,0.0165,26.452,0,26.452
19/11/2019 21:00,23.8245,0,23.8245,0.0165,0,0.0165,23.808,0,23.808,25.1475,0,25.1475,0.0165,0,0.0165,25.131,0,25.131
19/11/2019 21:30,22.6545,0,22.6545,0.0195,0,0.0195,22.635,0,22.635,23.8345,0,23.8345,0.0195,0,0.0195,23.815,0,23.815
19/11/2019 22:00,21.2225,0,21.2225,0.0185,0,0.0185,21.204,0,21.204,22.3505,0,22.3505,0.0185,0,0.0185,22.332,0,22.332
19/11/2019 22:30,19.83,0,19.83,0.016,0,0.016,19.814,0,19.814,20.836,0,20.836,0.016,0,0.016,20.82,0,20.82
19/11/2019 23:00,18.267,0.1036,18.26729378,0.015,0,0.015,18.252,0.1036,18.25229402,19.064,0,19.064,0.015,0,0.015,19.049,0,19.049
19/11/2019 23:30,16.725,0.695,16.73943398,0.017,0,0.017,16.708,0.695,16.72244865,16.988,0,16.988,0.017,0,0.017,16.971,0,16.971
20/11/2019 00:00,15.9385,0,15.9385,0.0185,0,0.0185,15.92,0,15.92,16.6955,0,16.6955,0.0185,0,0.0185,16.677,0,16.677
20/11/2019 00:30,15.369,0,15.369,0.02,0,0.02,15.349,0,15.349,16.094,0,16.094,0.02,0,0.02,16.074,0,16.074
20/11/2019 01:00,17.746,0,17.746,0.021,0,0.021,17.725,0,17.725,18.56,0,18.56,0.021,0,0.021,18.539,0,18.539
20/11/2019 01:30,18.603,0.889,18.62422965,0.019,0,0.019,18.584,0.889,18.60525133,18.774,0,18.774,0.019,0,0.019,18.755,0,18.755
20/11/2019 02:00,18.4625,0.983,18.48865044,0.0205,0,0.0205,18.442,0.983,18.46817947,18.5615,0,18.5615,0.0205,0,0.0205,18.541,0,18.541
20/11/2019 02:30,17.798,0.9312,17.82234377,0.023,0,0.023,17.775,0.9312,17.79937523,17.881,0,17.881,0.023,0,0.023,17.858,0,17.858
20/11/2019 03:00,17.767,0.8524,17.78743587,0.02,0,0.02,17.747,0.8524,17.76745887,17.878,0,17.878,0.02,0,0.02,17.858,0,17.858
20/11/2019 03:30,17.241,0.8948,17.26420424,0.017,0,0.017,17.224,0.8948,17.24722711,17.343,0,17.343,0.017,0,0.017,17.326,0,17.326
20/11/2019 04:00,16.384,0.8044,16.4037348,0.022,0,0.022,16.362,0.8044,16.3817613,16.484,0,16.484,0.022,0,0.022,16.462,0,16.462
20/11/2019 04:30,15.3075,0.2708,15.30989513,0.0225,0,0.0225,15.285,0.2708,15.28739866,15.7595,0,15.7595,0.0225,0,0.0225,15.737,0,15.737
20/11/2019 05:00,14.794,0,14.794,0.025,0,0.025,14.769,0,14.769,15.51,0,15.51,0.025,0,0.025,15.485,0,15.485
20/11/2019 05:30,14.744,0,14.744,0.025,0,0.025,14.719,0,14.719,15.475,0,15.475,0.025,0,0.025,15.45,0,15.45
20/11/2019 06:00,14.9485,0,14.9485,0.0265,0,0.0265,14.922,0,14.922,15.7515,0,15.7515,0.0265,0,0.0265,15.725,0,15.725
20/11/2019 06:30,15.7735,0,15.7735,0.0255,0,0.0255,15.748,0,15.748,16.6795,0,16.6795,0.0255,0,0.0255,16.654,0,16.654
20/11/2019 07:00,17.6275,0,17.6275,0.0195,0,0.0195,17.608,0,17.608,18.6165,0,18.6165,0.0195,0,0.0195,18.597,0,18.597
20/11/2019 07:30,19.4775,0.5164,19.48434436,0.0165,0,0.0165,19.461,0.5164,19.46785016,20.3295,0,20.3295,0.0165,0,0.0165,20.313,0,20.313
20/11/2019 08:00,23.843,0.482,23.84787146,2.857,0,2.857,20.986,0.482,20.99153448,24.818,0,24.818,2.857,0,2.857,21.961,0,21.961
20/11/2019 08:30,19.4485,1.2346,19.4876471,0.1205,0,0.1205,19.328,1.2346,19.36739066,20.2905,0,20.2905,0.1205,0,0.1205,20.17,0,20.17
20/11/2019 09:00,27.878,2.4462,27.98511709,5.554,0,5.554,22.324,2.4462,22.45762388,28.325,0,28.325,5.554,0,5.554,22.771,0,22.771
20/11/2019 09:30,22.1165,2.3598,22.24203741,5.1935,0,5.1935,16.923,2.3598,17.08673711,22.7485,0,22.7485,5.1935,0,5.1935,17.555,0,17.555
20/11/2019 10:00,18.2925,2.4038,18.44976452,0.9105,0,0.9105,17.382,2.4038,17.54742655,18.9695,0,18.9695,0.9105,0,0.9105,18.059,0,18.059
20/11/2019 10:30,22.4715,2.7226,22.6358314,1.0275,0,1.0275,21.444,2.7226,21.61614412,23.0155,0,23.0155,1.0275,0,1.0275,21.988,0,21.988
20/11/2019 11:00,23.1805,2.592,23.32496611,2.3135,0,2.3135,20.867,2.592,21.02736676,23.7175,0,23.7175,2.3135,0,2.3135,21.404,0,21.404
20/11/2019 11:30,27.1405,2.4384,27.24981715,7.7795,0,7.7795,19.361,2.4384,19.51394669,27.7535,0,27.7535,7.7795,0,7.7795,19.974,0,19.974
20/11/2019 12:00,15.0505,2.231,15.21495683,1.4085,0,1.4085,13.642,2.231,13.82322412,15.8755,0,15.8755,1.4085,0,1.4085,14.467,0,14.467
20/11/2019 12:30,22.3205,2.6554,22.47789735,2.2065,0,2.2065,20.114,2.6554,20.2885225,22.8715,0,22.8715,2.2065,0,2.2065,20.665,0,20.665
20/11/2019 13:00,20.6535,2.4826,20.80217212,1.0355,0,1.0355,19.618,2.4826,19.77445895,21.2355,0,21.2355,1.0355,0,1.0355,20.2,0,20.2
20/11/2019 13:30,22.148,2.5864,22.29850598,1.064,0,1.064,21.084,2.5864,21.24204606,22.674,0,22.674,1.064,0,1.064,21.61,0,21.61
20/11/2019 14:00,21.9595,2.521,22.10373455,0.6745,0,0.6745,21.285,2.521,21.43377396,22.4335,0,22.4335,0.6745,0,0.6745,21.759,0,21.759
20/11/2019 14:30,21.92,2.546,22.06736314,0.579,0,0.579,21.341,2.546,21.49233345,22.45,0,22.45,0.579,0,0.579,21.871,0,21.871
20/11/2019 15:00,21.845,2.471,21.98430954,0.378,0,0.378,21.467,2.471,21.60874661,22.393,0,22.393,0.378,0,0.378,22.015,0,22.015
20/11/2019 15:30,22.051,2.5172,22.19420863,0.245,0,0.245,21.806,2.5172,21.95080709,22.573,0,22.573,0.245,0,0.245,22.328,0,22.328
20/11/2019 16:00,22.786,2.6996,22.94536197,0.155,0,0.155,22.631,2.6996,22.79144579,23.008,0,23.008,0.155,0,0.155,22.853,0,22.853
20/11/2019 16:30,32.2125,2.2714,32.29248232,8.8175,0,8.8175,23.395,2.2714,23.50500549,32.7145,0.0192,32.71450563,8.8175,0,8.8175,23.897,0.0192,23.89700771
20/11/2019 17:00,25.2465,0,25.2465,8.8745,0,8.8745,16.372,0,16.372,26.5885,0.0172,26.58850556,8.8745,0,8.8745,17.714,0.0172,17.71400835
20/11/2019 17:30,27.9825,2.3596,28.08180939,8.8965,0,8.8965,19.086,2.3596,19.23130542,28.9315,0.0172,28.93150511,8.8965,0,8.8965,20.035,0.0172,20.03500738
20/11/2019 18:00,29.0175,2.5594,29.13015336,8.9085,0,8.9085,20.109,2.5594,20.27122121,29.9165,0,29.9165,8.9085,0,8.9085,21.008,0,21.008
20/11/2019 18:30,29.3245,2.4826,29.42940032,8.9175,0,8.9175,20.407,2.4826,20.5574549,30.2205,0,30.2205,8.9175,0,8.9175,21.303,0,21.303
20/11/2019 19:00,26.261,2.2886,26.3605351,6.262,0,6.262,19.999,2.2886,20.12952287,27.176,0,27.176,6.262,0,6.262,20.914,0,20.914
20/11/2019 19:30,21.181,0,21.181,0.013,0,0.013,21.168,0,21.168,22.61,0.0556,22.61006836,0.013,0,0.013,22.597,0.0556,22.5970684
20/11/2019 20:00,26.6505,0,26.6505,0.0145,0,0.0145,26.636,0,26.636,27.9925,0.2324,27.9934647,0.0145,0,0.0145,27.978,0.2324,27.9789652
20/11/2019 20:30,25.4825,0,25.4825,0.0135,0,0.0135,25.469,0,25.469,26.6885,0.0308,26.68851777,0.0135,0,0.0135,26.675,0.0308,26.67501778
20/11/2019 21:00,24.198,0,24.198,0.018,0,0.018,24.18,0,24.18,25.341,0,25.341,0.018,0,0.018,25.323,0,25.323
20/11/2019 21:30,22.817,0,22.817,0.017,0,0.017,22.8,0,22.8,23.913,0,23.913,0.017,0,0.017,23.896,0,23.896
20/11/2019 22:00,21.472,0,21.472,0.019,0,0.019,21.453,0,21.453,22.496,0,22.496,0.019,0,0.019,22.477,0,22.477
20/11/2019 22:30,19.774,0,19.774,0.018,0,0.018,19.756,0,19.756,20.722,0,20.722,0.018,0,0.018,20.704,0,20.704
20/11/2019 23:00,18.2735,0.2996,18.27595585,0.0155,0,0.0155,18.258,0.2996,18.26045794,18.8905,0,18.8905,0.0155,0,0.0155,18.875,0,18.875
20/11/2019 23:30,16.7915,0.8506,16.81303044,0.0165,0,0.0165,16.775,0.8506,16.79655159,16.9065,0,16.9065,0.0165,0,0.0165,16.89,0,16.89
21/11/2019 00:00,16.3475,0.6412,16.3600701,0.0165,0,0.0165,16.331,0.6412,16.34358279,16.4305,0,16.4305,0.0165,0,0.0165,16.414,0,16.414
21/11/2019 00:30,15.7605,0.4666,15.76740549,0.0185,0,0.0185,15.742,0.4666,15.7489136,15.8105,0,15.8105,0.0185,0,0.0185,15.792,0,15.792
21/11/2019 01:00,17.8845,0.0326,17.88452971,0.0165,0,0.0165,17.868,0.0326,17.86802974,18.6545,0,18.6545,0.0165,0,0.0165,18.638,0,18.638
21/11/2019 01:30,18.568,0,18.568,0.019,0,0.019,18.549,0,18.549,19.413,0,19.413,0.019,0,0.019,19.394,0,19.394
21/11/2019 02:00,18.4135,0,18.4135,0.0195,0,0.0195,18.394,0,18.394,19.2385,0,19.2385,0.0195,0,0.0195,19.219,0,19.219
21/11/2019 02:30,17.7705,0,17.7705,0.0205,0,0.0205,17.75,0,17.75,18.5585,0,18.5585,0.0205,0,0.0205,18.538,0,18.538
21/11/2019 03:00,17.568,0,17.568,0.015,0,0.015,17.553,0,17.553,18.366,0,18.366,0.015,0,0.015,18.351,0,18.351
21/11/2019 03:30,16.942,0,16.942,0.012,0,0.012,16.93,0,16.93,17.718,0,17.718,0.012,0,0.012,17.706,0,17.706
21/11/2019 04:00,16.2635,0,16.2635,0.0125,0,0.0125,16.251,0,16.251,17.0125,0,17.0125,0.0125,0,0.0125,17,0,17
21/11/2019 04:30,15.4455,0,15.4455,0.0105,0,0.0105,15.435,0,15.435,16.2345,0,16.2345,0.0105,0,0.0105,16.224,0,16.224
21/11/2019 05:00,15.111,0,15.111,0.02,0,0.02,15.091,0,15.091,15.887,0,15.887,0.02,0,0.02,15.867,0,15.867
21/11/2019 05:30,14.9125,0,14.9125,0.0155,0,0.0155,14.897,0,14.897,15.6325,0,15.6325,0.0155,0,0.0155,15.617,0,15.617
21/11/2019 06:00,15.109,0,15.109,0.01,0,0.01,15.099,0,15.099,15.854,0,15.854,0.01,0,0.01,15.844,0,15.844
21/11/2019 06:30,16.0315,0,16.0315,0.0085,0,0.0085,16.023,0,16.023,16.8815,0,16.8815,0.0085,0,0.0085,16.873,0,16.873
21/11/2019 07:00,17.9155,0,17.9155,0.0095,0,0.0095,17.906,0,17.906,18.9155,0,18.9155,0.0095,0,0.0095,18.906,0,18.906
21/11/2019 07:30,21.9915,0.4128,21.99537397,2.0685,0,2.0685,19.923,0.4128,19.9272761,22.9255,0,22.9255,2.0685,0,2.0685,20.857,0,20.857
21/11/2019 08:00,20.288,1.8758,20.37453238,0.49,0,0.49,19.798,1.8758,19.88666462,20.729,0,20.729,0.49,0,0.49,20.239,0,20.239
21/11/2019 08:30,25.922,2.2138,26.01636013,3.769,0,3.769,22.153,2.2138,22.26334026,26.377,0,26.377,3.769,0,3.769,22.608,0,22.608
21/11/2019 09:00,21.8995,0.6106,21.90801069,3.0805,0,3.0805,18.819,0.6106,18.82890314,23.0235,0.1248,23.02383824,3.0805,0,3.0805,19.943,0.1248,19.94339049
21/11/2019 09:30,24.9725,0,24.9725,5.2785,0,5.2785,19.694,0,19.694,26.2755,0.4416,26.27921062,5.2785,0,5.2785,20.997,0.4416,21.00164326
21/11/2019 10:00,18.155,0,18.155,0.169,0,0.169,17.986,0,17.986,19.469,0.407,19.47325371,0.169,0,0.169,19.3,0.407,19.30429095
21/11/2019 10:30,23.3285,0,23.3285,0.1725,0,0.1725,23.156,0,23.156,24.6235,0.8026,24.63657685,0.1725,0,0.1725,24.451,0.8026,24.46416906
21/11/2019 11:00,30.347,0,30.347,7.244,0,7.244,23.103,0,23.103,31.657,0.7296,31.66540644,7.244,0,7.244,24.413,0.7296,24.42389988
21/11/2019 11:30,16.856,1.538,16.9260208,0.619,0,0.619,16.237,1.538,16.30967851,17.716,0.1632,17.71675168,0.619,0,0.619,17.097,0.1632,17.0977789
21/11/2019 12:00,23.1935,2.5114,23.3290714,0.1665,0,0.1665,23.027,2.5114,23.16354591,23.6175,0,23.6175,0.1665,0,0.1665,23.451,0,23.451
21/11/2019 12:30,24.156,2.6804,24.30425642,0.26,0,0.26,23.896,2.6804,24.04585952,24.556,0,24.556,0.26,0,0.26,24.296,0,24.296
21/11/2019 13:00,27.1475,2.6438,27.27593142,2.9975,0,2.9975,24.15,2.6438,24.29428283,27.5605,0,27.5605,2.9975,0,2.9975,24.563,0,24.563
21/11/2019 13:30,24.3515,2.4768,24.47713403,2.8825,0,2.8825,21.469,2.4768,21.61139744,24.8425,0,24.8425,2.8825,0,2.8825,21.96,0,21.96
21/11/2019 14:00,21.791,2.4288,21.92593785,0.215,0,0.215,21.576,2.4288,21.71227407,22.274,0,22.274,0.215,0,0.215,22.059,0,22.059
21/11/2019 14:30,23.891,2.5306,24.0246502,0.178,0,0.178,23.713,2.5306,23.8476478,24.334,0,24.334,0.178,0,0.178,24.156,0,24.156
21/11/2019 15:00,23.788,2.519,23.92100134,0.114,0,0.114,23.674,2.519,23.80763821,24.225,0,24.225,0.114,0,0.114,24.111,0,24.111
21/11/2019 15:30,23.2735,2.425,23.3994963,0.1725,0,0.1725,23.101,2.425,23.22793202,23.7275,0,23.7275,0.1725,0,0.1725,23.555,0,23.555
21/11/2019 16:00,27.477,2.3252,27.57520778,4.433,0,4.433,23.044,2.3252,23.16101231,27.947,0,27.947,4.433,0,4.433,23.514,0,23.514
21/11/2019 16:30,28.3505,1.344,28.38233934,8.9105,0,8.9105,19.44,1.344,19.48640388,29.2995,0.023,29.29950903,8.9105,0,8.9105,20.389,0.023,20.38901297
21/11/2019 17:00,24.866,0,24.866,8.895,0,8.895,15.971,0,15.971,26.328,0.1364,26.32835333,8.895,0,8.895,17.433,0.1364,17.43353361
21/11/2019 17:30,26.9545,0,26.9545,8.9065,0,8.9065,18.048,0,18.048,28.4295,0.4186,28.4325816,8.9065,0,8.9065,19.523,0.4186,19.52748716
21/11/2019 18:00,28.1675,0,28.1675,8.9065,0,8.9065,19.261,0,19.261,29.6805,0.434,29.68367289,8.9065,0,8.9065,20.774,0.434,20.77853296
21/11/2019 18:30,28.139,0,28.139,8.912,0,8.912,19.227,0,19.227,29.592,0.3724,29.59434314,8.912,0,8.912,20.68,0.3724,20.68335277
21/11/2019 19:00,27.6995,0,27.6995,8.8835,0,8.8835,18.816,0,18.816,29.1395,0.24,29.14048833,8.8835,0,8.8835,20.256,0.24,20.25742175
21/11/2019 19:30,18.383,0,18.383,0.488,0,0.488,17.895,0,17.895,19.859,0.0556,19.85907783,0.488,0,0.488,19.371,0.0556,19.37107979
21/11/2019 20:00,25.242,0,25.242,0,0,0,25.242,0,25.242,26.531,0.3168,26.53289135,0,0,0,26.531,0.3168,26.53289135
21/11/2019 20:30,24.509,0,24.509,0,0,0,24.509,0,24.509,25.795,0.1306,25.79533061,0,0,0,25.795,0.1306,25.79533061
21/11/2019 21:00,23.32,0,23.32,0,0,0,23.32,0,23.32,24.54,0,24.54,0,0,0,24.54,0,24.54
21/11/2019 21:30,22.418,0,22.418,0,0,0,22.418,0,22.418,23.552,0,23.552,0,0,0,23.552,0,23.552
21/11/2019 22:00,21.016,0,21.016,0,0,0,21.016,0,21.016,22.017,0,22.017,0,0,0,22.017,0,22.017
21/11/2019 22:30,19.542,0,19.542,0,0,0,19.542,0,19.542,20.398,0,20.398,0,0,0,20.398,0,20.398
21/11/2019 23:00,18.38,0.8084,18.39776917,0,0,0,18.38,0.8084,18.39776917,18.699,0,18.699,0,0,0,18.699,0,18.699
21/11/2019 23:30,16.756,0.8332,16.77670284,0,0,0,16.756,0.8332,16.77670284,16.886,0,16.886,0,0,0,16.886,0,16.886
22/11/2019 00:00,16.4125,0.745,16.42939991,0.0005,0,0.0005,16.412,0.745,16.42890042,16.5105,0,16.5105,0.0005,0,0.0005,16.51,0,16.51
22/11/2019 00:30,15.806,0.6816,15.82068945,0,0,0,15.806,0.6816,15.82068945,15.898,0,15.898,0,0,0,15.898,0,15.898
22/11/2019 01:00,17.9785,0.5356,17.9864763,0.0015,0,0.0015,17.977,0.5356,17.98497696,18.3435,0,18.3435,0.0015,0,0.0015,18.342,0,18.342
22/11/2019 01:30,18.274,0,18.274,0,0,0,18.274,0,18.274,19.171,0,19.171,0,0,0,19.171,0,19.171
22/11/2019 02:00,18.102,0,18.102,0,0,0,18.102,0,18.102,18.958,0,18.958,0,0,0,18.958,0,18.958
22/11/2019 02:30,17.3895,0,17.3895,0.0025,0,0.0025,17.387,0,17.387,18.2275,0,18.2275,0.0025,0,0.0025,18.225,0,18.225
22/11/2019 03:00,17.499,0,17.499,0,0,0,17.499,0,17.499,18.347,0,18.347,0,0,0,18.347,0,18.347
22/11/2019 03:30,16.883,0.3398,16.88641919,0,0,0,16.883,0.3398,16.88641919,17.363,0,17.363,0,0,0,17.363,0,17.363
22/11/2019 04:00,16.077,0.3514,16.08083987,0.003,0,0.003,16.074,0.3514,16.07784059,16.444,0,16.444,0.003,0,0.003,16.441,0,16.441
22/11/2019 04:30,15.158,0,15.158,0.001,0,0.001,15.157,0,15.157,15.892,0,15.892,0.001,0,0.001,15.891,0,15.891
22/11/2019 05:00,14.8045,0,14.8045,0.0035,0,0.0035,14.801,0,14.801,15.5345,0,15.5345,0.0035,0,0.0035,15.531,0,15.531
22/11/2019 05:30,14.5575,0,14.5575,0.0075,0,0.0075,14.55,0,14.55,15.2665,0,15.2665,0.0075,0,0.0075,15.259,0,15.259
22/11/2019 06:00,14.8745,0,14.8745,0.0005,0,0.0005,14.874,0,14.874,15.5985,0,15.5985,0.0005,0,0.0005,15.598,0,15.598
22/11/2019 06:30,15.9035,0,15.9035,0.3845,0,0.3845,15.519,0,15.519,16.6735,0,16.6735,0.3845,0,0.3845,16.289,0,16.289
22/11/2019 07:00,19.7495,1.033,19.77649714,2.1875,0,2.1875,17.562,1.033,17.59235439,20.0535,0,20.0535,2.1875,0,2.1875,17.866,0,17.866
22/11/2019 07:30,23.6905,1.2864,23.72540021,6.0705,0,6.0705,17.62,1.2864,17.6668963,24.0895,0,24.0895,6.0705,0,6.0705,18.019,0,18.019
22/11/2019 08:00,16.598,0.1422,16.59860912,1.869,0,1.869,14.729,0.1422,14.72968641,17.878,0,17.878,1.869,0,1.869,16.009,0,16.009
22/11/2019 08:30,19.929,1.538,19.98825868,0.008,0,0.008,19.921,1.538,19.98028241,20.728,0,20.728,0.008,0,0.008,20.72,0,20.72
22/11/2019 09:00,22.4925,0.599,22.5004746,0.0645,0,0.0645,22.428,0.599,22.43599753,23.5755,0.2092,23.57642816,0.0645,0,0.0645,23.511,0.2092,23.51193071
22/11/2019 09:30,26.356,0,26.356,3.842,0,3.842,22.514,0,22.514,27.619,0.4532,27.62271803,3.842,0,3.842,23.777,0.4532,23.7813187
22/11/2019 10:00,28.2555,0,28.2555,9.1075,0,9.1075,19.148,0,19.148,29.5175,0.3744,29.51987435,9.1075,0,9.1075,20.41,0.3744,20.4134337
22/11/2019 10:30,22.8505,0,22.8505,9.0875,0,9.0875,13.763,0,13.763,24.0665,0,24.0665,9.0875,0,9.0875,14.979,0,14.979
22/11/2019 11:00,22.648,0,22.648,8.815,0,8.815,13.833,0,13.833,23.874,0.0096,23.87400193,8.815,0,8.815,15.059,0.0096,15.05900306
22/11/2019 11:30,14.3445,0,14.3445,0.3095,0,0.3095,14.035,0,14.035,15.5615,0.002,15.56150013,0.3095,0,0.3095,15.252,0.002,15.25200013
22/11/2019 12:00,28.0345,0,28.0345,5.5585,0,5.5585,22.476,0,22.476,29.3405,0.6202,29.34705417,5.5585,0,5.5585,23.782,0.6202,23.79008558
22/11/2019 12:30,26.6235,1.0004,26.6422888,9.1385,0,9.1385,17.485,1.0004,17.51359544,27.7145,0.3188,27.71633352,9.1385,0,9.1385,18.576,0.3188,18.57873541
22/11/2019 13:00,23.1465,1.9776,23.23082788,8.6195,0,8.6195,14.527,1.9776,14.6609901,23.8695,0,23.8695,8.6195,0,8.6195,15.25,0,15.25
22/11/2019 13:30,18.826,1.895,18.92113371,3.715,0,3.715,15.111,1.895,15.22935803,19.611,0,19.611,3.715,0,3.715,15.896,0,15.896
22/11/2019 14:00,25.435,2.283,25.53725345,5.083,0,5.083,20.352,2.283,20.47964826,26.013,0,26.013,5.083,0,5.083,20.93,0,20.93
22/11/2019 14:30,18.6185,2.0582,18.7319174,0.1965,0,0.1965,18.422,2.0582,18.53661974,19.1195,0,19.1195,0.1965,0,0.1965,18.923,0,18.923
22/11/2019 15:00,28.309,2.2792,28.4006027,5.444,0,5.444,22.865,2.2792,22.97831538,28.73,0,28.73,5.444,0,5.444,23.286,0,23.286
22/11/2019 15:30,17.2485,1.584,17.32107988,0.1375,0,0.1375,17.111,1.584,17.18416064,18.0105,0,18.0105,0.1375,0,0.1375,17.873,0,17.873
22/11/2019 16:00,26.3885,0,26.3885,4.2645,0,4.2645,22.124,0,22.124,27.5965,0.2266,27.59743031,4.2645,0,4.2645,23.332,0.2266,23.33310034
22/11/2019 16:30,26.466,0,26.466,7.711,0,7.711,18.755,0,18.755,27.771,0.1172,27.7712473,7.711,0,7.711,20.06,0.1172,20.06034237
22/11/2019 17:00,25.947,0.8602,25.96125484,8.872,0,8.872,17.075,0.8602,17.09665374,27.007,0.0346,27.00702216,8.872,0,8.872,18.135,0.0346,18.13503301
22/11/2019 17:30,26.911,1.9738,26.98328756,8.906,0,8.906,18.005,1.9738,18.11286591,27.664,0,27.664,8.906,0,8.906,18.758,0,18.758
22/11/2019 18:00,28.0265,2.068,28.10269251,8.9185,0,8.9185,19.108,2.068,19.21958085,28.7885,0,28.7885,8.9185,0,8.9185,19.87,0,19.87
22/11/2019 18:30,28.1305,2.0044,28.20181997,8.9185,0,8.9185,19.212,2.0044,19.31627716,28.8595,0,28.8595,8.9185,0,8.9185,19.941,0,19.941
22/11/2019 19:00,27.677,1.9796,27.74770522,8.664,0,8.664,19.013,1.9796,19.11577843,28.433,0,28.433,8.664,0,8.664,19.769,0,19.769
22/11/2019 19:30,18.47,1.7972,18.55723115,0.145,0,0.145,18.325,1.7972,18.4129181,19.037,0,19.037,0.145,0,0.145,18.892,0,18.892
22/11/2019 20:00,25.845,2.0928,25.92959384,0.021,0,0.021,25.824,2.0928,25.90866241,26.195,0,26.195,0.021,0,0.021,26.174,0,26.174
22/11/2019 20:30,24.8005,1.8854,24.87206331,0.0215,0,0.0215,24.779,1.8854,24.85062523,25.1755,0,25.1755,0.0215,0,0.0215,25.154,0,25.154
22/11/2019 21:00,23.69,1.6916,23.75031811,0.02,0,0.02,23.67,1.6916,23.73036895,23.908,0,23.908,0.02,0,0.02,23.888,0,23.888
22/11/2019 21:30,22.613,1.4862,22.66178633,0.022,0,0.022,22.591,1.4862,22.63983373,22.751,0,22.751,0.022,0,0.022,22.729,0,22.729
22/11/2019 22:00,24.9795,0.9216,24.99649509,3.6655,0,3.6655,21.314,0.9216,21.33391531,25.3335,0,25.3335,3.6655,0,3.6655,21.668,0,21.668
22/11/2019 22:30,16.107,0.1804,16.10801022,0.025,0,0.025,16.082,0.1804,16.08301179,16.815,0,16.815,0.025,0,0.025,16.79,0,16.79
22/11/2019 23:00,18.331,0,18.331,0.022,0,0.022,18.309,0,18.309,19.203,0,19.203,0.022,0,0.022,19.181,0,19.181
22/11/2019 23:30,16.9795,0,16.9795,0.0205,0,0.0205,16.959,0,16.959,17.7785,0,17.7785,0.0205,0,0.0205,17.758,0,17.758
23/11/2019 00:00,16.815,0.3168,16.81798404,0.015,0,0.015,16.8,0.3168,16.80298671,17.224,0,17.224,0.015,0,0.015,17.209,0,17.209
23/11/2019 00:30,16.381,0.624,16.39288068,0.017,0,0.017,16.364,0.624,16.37589301,16.456,0,16.456,0.017,0,0.017,16.439,0,16.439
23/11/2019 01:00,18.5845,0.3706,18.58819476,0.0195,0,0.0195,18.565,0.3706,18.56869864,19.1255,0,19.1255,0.0195,0,0.0195,19.106,0,19.106
23/11/2019 01:30,18.6575,0,18.6575,0.0205,0,0.0205,18.637,0,18.637,19.5315,0,19.5315,0.0205,0,0.0205,19.511,0,19.511
23/11/2019 02:00,18.461,0,18.461,0.019,0,0.019,18.442,0,18.442,19.303,0,19.303,0.019,0,0.019,19.284,0,19.284
23/11/2019 02:30,17.6615,0,17.6615,0.0125,0,0.0125,17.649,0,17.649,18.4675,0,18.4675,0.0125,0,0.0125,18.455,0,18.455
23/11/2019 03:00,17.568,0,17.568,0.012,0,0.012,17.556,0,17.556,18.387,0,18.387,0.012,0,0.012,18.375,0,18.375
23/11/2019 03:30,16.931,0,16.931,0.006,0,0.006,16.925,0,16.925,17.727,0,17.727,0.006,0,0.006,17.721,0,17.721
23/11/2019 04:00,16.208,0.3092,16.21094904,0.005,0,0.005,16.203,0.3092,16.20594995,16.682,0,16.682,0.005,0,0.005,16.677,0,16.677
23/11/2019 04:30,15.617,0.6988,15.63262647,0.004,0,0.004,15.613,0.6988,15.62863047,15.677,0,15.677,0.004,0,0.004,15.673,0,15.673
23/11/2019 05:00,15.0815,0.6874,15.09715738,0.0035,0,0.0035,15.078,0.6874,15.09366101,15.1395,0,15.1395,0.0035,0,0.0035,15.136,0,15.136
23/11/2019 05:30,14.77,0.6988,14.78652161,0.001,0,0.001,14.769,0.6988,14.78552273,14.829,0,14.829,0.001,0,0.001,14.828,0,14.828
23/11/2019 06:00,14.6815,0.695,14.69794092,0.0035,0,0.0035,14.678,0.695,14.69444483,14.7545,0,14.7545,0.0035,0,0.0035,14.751,0,14.751
23/11/2019 06:30,14.9245,0.6854,14.94023003,0.0025,0,0.0025,14.922,0.6854,14.93773266,15.0225,0,15.0225,0.0025,0,0.0025,15.02,0,15.02
23/11/2019 07:00,15.881,0.8198,15.90214555,0.002,0,0.002,15.879,0.8198,15.90014821,16.017,0,16.017,0.002,0,0.002,16.015,0,16.015
23/11/2019 07:30,17.718,1.0484,17.74899058,0.884,0,0.884,16.834,1.0484,16.86661491,17.913,0,17.913,0.884,0,0.884,17.029,0,17.029
23/11/2019 08:00,25.1865,1.1482,25.21265844,8.6475,0,8.6475,16.539,1.1482,16.57880829,25.4665,0,25.4665,8.6475,0,8.6475,16.819,0,16.819
23/11/2019 08:30,10.4512,0.1288,10.45199363,1.014,0,1.014,9.4372,0.1288,9.438078898,11.397,0,11.397,1.014,0,1.014,10.383,0,10.383
23/11/2019 09:00,18.7525,0.67,18.76446525,0.0215,0,0.0215,18.731,0.67,18.74297898,19.5025,0,19.5025,0.0215,0,0.0215,19.481,0,19.481
23/11/2019 09:30,25.948,0,25.948,5.246,0,5.246,20.702,0,20.702,27.128,0,27.128,5.246,0,5.246,21.882,0,21.882
23/11/2019 10:00,25.4375,0,25.4375,9.2125,0,9.2125,16.225,0,16.225,26.6285,0,26.6285,9.2125,0,9.2125,17.416,0,17.416
23/11/2019 10:30,21.4435,0,21.4435,9.2245,0,9.2245,12.219,0,12.219,22.7105,0,22.7105,9.2245,0,9.2245,13.486,0,13.486
23/11/2019 11:00,16.1455,0,16.1455,3.6765,0,3.6765,12.469,0,12.469,17.4605,0,17.4605,3.6765,0,3.6765,13.784,0,13.784
23/11/2019 11:30,18.164,0,18.164,0.437,0,0.437,17.727,0,17.727,19.42,0,19.42,0.437,0,0.437,18.983,0,18.983
23/11/2019 12:00,22.4375,0,22.4375,1.7265,0,1.7265,20.711,0,20.711,23.7205,0,23.7205,1.7265,0,1.7265,21.994,0,21.994
23/11/2019 12:30,28.486,0,28.486,9.278,0,9.278,19.208,0,19.208,29.81,0,29.81,9.278,0,9.278,20.532,0,20.532
23/11/2019 13:00,17.8325,0,17.8325,5.9345,0,5.9345,11.898,0,11.898,19.1885,0,19.1885,5.9345,0,5.9345,13.254,0,13.254
23/11/2019 13:30,15.5845,0,15.5845,0.4645,0,0.4645,15.12,0,15.12,16.9345,0,16.9345,0.4645,0,0.4645,16.47,0,16.47
23/11/2019 14:00,20.808,0,20.808,0.337,0,0.337,20.471,0,20.471,22.153,0,22.153,0.337,0,0.337,21.816,0,21.816
23/11/2019 14:30,20.8475,0,20.8475,0.4305,0,0.4305,20.417,0,20.417,22.1095,0,22.1095,0.4305,0,0.4305,21.679,0,21.679
23/11/2019 15:00,20.3595,0,20.3595,0.1975,0,0.1975,20.162,0,20.162,21.5535,0,21.5535,0.1975,0,0.1975,21.356,0,21.356
23/11/2019 15:30,27.668,0,27.668,7.316,0,7.316,20.352,0,20.352,28.841,0,28.841,7.316,0,7.316,21.525,0,21.525
23/11/2019 16:00,22.2885,0,22.2885,8.9425,0,8.9425,13.346,0,13.346,23.4465,0,23.4465,8.9425,0,8.9425,14.504,0,14.504
23/11/2019 16:30,21.0275,0,21.0275,8.9025,0,8.9025,12.125,0,12.125,22.1965,0,22.1965,8.9025,0,8.9025,13.294,0,13.294
23/11/2019 17:00,21.9365,0,21.9365,8.8865,0,8.8865,13.05,0,13.05,23.2965,0,23.2965,8.8865,0,8.8865,14.41,0,14.41
23/11/2019 17:30,23.6195,0,23.6195,8.8925,0,8.8925,14.727,0,14.727,25.0855,0,25.0855,8.8925,0,8.8925,16.193,0,16.193
23/11/2019 18:00,25.121,0,25.121,8.724,0,8.724,16.397,0,16.397,26.567,0,26.567,8.724,0,8.724,17.843,0,17.843
23/11/2019 18:30,17.0205,0,17.0205,0.2055,0,0.2055,16.815,0,16.815,18.5215,0,18.5215,0.2055,0,0.2055,18.316,0,18.316
23/11/2019 19:00,24.741,0,24.741,0,0,0,24.741,0,24.741,26.055,0.023,26.05501015,0,0,0,26.055,0.023,26.05501015
23/11/2019 19:30,31.2075,0,31.2075,6.8195,0,6.8195,24.388,0,24.388,32.5085,0.002,32.50850006,6.8195,0,6.8195,25.689,0.002,25.68900008
23/11/2019 20:00,25.363,0,25.363,8.899,0,8.899,16.464,0,16.464,26.613,0,26.613,8.899,0,8.899,17.714,0,17.714
23/11/2019 20:30,19.472,0,19.472,6.261,0,6.261,13.211,0,13.211,20.709,0,20.709,6.261,0,6.261,14.448,0,14.448
23/11/2019 21:00,23.7335,0,23.7335,8.7395,0,8.7395,14.994,0,14.994,24.9295,0,24.9295,8.7395,0,8.7395,16.19,0,16.19
23/11/2019 21:30,15.9535,0,15.9535,4.2145,0,4.2145,11.739,0,11.739,17.0975,0,17.0975,4.2145,0,4.2145,12.883,0,12.883
23/11/2019 22:00,15.168,0,15.168,0,0,0,15.168,0,15.168,16.264,0,16.264,0,0,0,16.264,0,16.264
23/11/2019 22:30,25.232,0,25.232,6.979,0,6.979,18.253,0,18.253,26.168,0,26.168,6.979,0,6.979,19.189,0,19.189
23/11/2019 23:00,10.439,0.2036,10.4409853,0,0,0,10.439,0.2036,10.4409853,10.844,0,10.844,0,0,0,10.844,0,10.844
23/11/2019 23:30,16.266,0.6854,16.28043394,0,0,0,16.266,0.6854,16.28043394,16.345,0,16.345,0,0,0,16.345,0,16.345
24/11/2019 00:00,16.186,0.6662,16.19970427,0,0,0,16.186,0.6662,16.19970427,16.272,0,16.272,0,0,0,16.272,0,16.272
24/11/2019 00:30,15.402,0,15.402,0,0,0,15.402,0,15.402,16.091,0,16.091,0,0,0,16.091,0,16.091
24/11/2019 01:00,17.777,0,17.777,0,0,0,17.777,0,17.777,18.565,0,18.565,0,0,0,18.565,0,18.565
24/11/2019 01:30,18.018,0,18.018,0,0,0,18.018,0,18.018,18.814,0,18.814,0,0,0,18.814,0,18.814
24/11/2019 02:00,17.752,0,17.752,0,0,0,17.752,0,17.752,18.536,0,18.536,0,0,0,18.536,0,18.536
24/11/2019 02:30,23.0805,0,23.0805,6.1695,0,6.1695,16.911,0,16.911,23.8355,0,23.8355,6.1695,0,6.1695,17.666,0,17.666
24/11/2019 03:00,10.558,0,10.558,0,0,0,10.558,0,10.558,11.356,0,11.356,0,0,0,11.356,0,11.356
24/11/2019 03:30,15.919,0,15.919,0,0,0,15.919,0,15.919,16.645,0,16.645,0,0,0,16.645,0,16.645
24/11/2019 04:00,15.114,0,15.114,0,0,0,15.114,0,15.114,15.798,0,15.798,0,0,0,15.798,0,15.798
24/11/2019 04:30,18.9305,0,18.9305,4.5355,0,4.5355,14.395,0,14.395,19.5765,0,19.5765,4.5355,0,4.5355,15.041,0,15.041
24/11/2019 05:00,13.11,0,13.11,3.673,0,3.673,9.437,0,9.437,13.766,0,13.766,3.673,0,3.673,10.093,0,10.093
24/11/2019 05:30,9.9034,0,9.9034,0,0,0,9.9034,0,9.9034,10.522,0,10.522,0,0,0,10.522,0,10.522
24/11/2019 06:00,13.655,0,13.655,0,0,0,13.655,0,13.655,14.258,0,14.258,0,0,0,14.258,0,14.258
24/11/2019 06:30,19.5205,0,19.5205,5.6585,0,5.6585,13.862,0,13.862,20.1255,0,20.1255,5.6585,0,5.6585,14.467,0,14.467
24/11/2019 07:00,9.0572,0.071,9.057478283,0,0,0,9.0572,0.071,9.057478283,9.6486,0,9.6486,0,0,0,9.6486,0,9.6486
24/11/2019 07:30,15.63,0.6586,15.64386953,0,0,0,15.63,0.6586,15.64386953,15.651,0,15.651,0,0,0,15.651,0,15.651
24/11/2019 08:00,15.765,0.0768,15.76518707,0.002,0,0.002,15.763,0.0768,15.76318709,16.376,0,16.376,0.002,0,0.002,16.374,0,16.374
24/11/2019 08:30,16.707,0,16.707,0.047,0,0.047,16.66,0,16.66,17.427,0,17.427,0.047,0,0.047,17.38,0,17.38
24/11/2019 09:00,18.1005,0,18.1005,0.1425,0,0.1425,17.958,0,17.958,18.9005,0,18.9005,0.1425,0,0.1425,18.758,0,18.758
24/11/2019 09:30,19.254,0,19.254,0.209,0,0.209,19.045,0,19.045,20.172,0,20.172,0.209,0,0.209,19.963,0,19.963
24/11/2019 10:00,20.2955,0,20.2955,0.2665,0,0.2665,20.029,0,20.029,21.2845,0,21.2845,0.2665,0,0.2665,21.018,0,21.018
24/11/2019 10:30,25.9295,1.9296,26.00119856,4.9685,0,4.9685,20.961,1.9296,21.04962891,26.2475,0,26.2475,4.9685,0,4.9685,21.279,0,21.279
24/11/2019 11:00,16.6755,0.6068,16.68653668,0.3615,0,0.3615,16.314,0.6068,16.32528108,17.5455,0,17.5455,0.3615,0,0.3615,17.184,0,17.184
24/11/2019 11:30,21.32,0,21.32,0.415,0,0.415,20.905,0,20.905,22.461,0,22.461,0.415,0,0.415,22.046,0,22.046
24/11/2019 12:00,21.2495,0,21.2495,0.3715,0,0.3715,20.878,0,20.878,22.3265,0,22.3265,0.3715,0,0.3715,21.955,0,21.955
24/11/2019 12:30,24.964,0,24.964,3.978,0,3.978,20.986,0,20.986,26.056,0,26.056,3.978,0,3.978,22.078,0,22.078
24/11/2019 13:00,24.6935,0.0154,24.6935048,6.7615,0,6.7615,17.932,0.0154,17.93200661,25.8425,0,25.8425,6.7615,0,6.7615,19.081,0,19.081
24/11/2019 13:30,15.747,0,15.747,0.573,0,0.573,15.174,0,15.174,17.052,0,17.052,0.573,0,0.573,16.479,0,16.479
24/11/2019 14:00,22.1445,0,22.1445,0.6095,0,0.6095,21.535,0,21.535,23.4845,0,23.4845,0.6095,0,0.6095,22.875,0,22.875
24/11/2019 14:30,21.38,0,21.38,0.738,0,0.738,20.642,0,20.642,22.741,0,22.741,0.738,0,0.738,22.003,0,22.003
24/11/2019 15:00,20.5525,0,20.5525,0.3945,0,0.3945,20.158,0,20.158,21.7645,0,21.7645,0.3945,0,0.3945,21.37,0,21.37
24/11/2019 15:30,20.428,0,20.428,0.155,0,0.155,20.273,0,20.273,21.553,0,21.553,0.155,0,0.155,21.398,0,21.398
24/11/2019 16:00,21.015,0,21.015,0.035,0,0.035,20.98,0,20.98,22.14,0,22.14,0.035,0,0.035,22.105,0,22.105
24/11/2019 16:30,25.773,0,25.773,3.806,0,3.806,21.967,0,21.967,27.023,0,27.023,3.806,0,3.806,23.217,0,23.217
24/11/2019 17:00,19.859,0,19.859,0.047,0,0.047,19.812,0,19.812,21.263,0,21.263,0.047,0,0.047,21.216,0,21.216
24/11/2019 17:30,34.634,0.7412,34.64193028,8.833,0,8.833,25.801,0.7412,25.81164424,35.916,0.1382,35.91626589,8.833,0,8.833,27.083,0.1382,27.0833526
24/11/2019 18:00,27.044,0.7104,27.05332889,8.886,0,8.886,18.158,0.7104,18.17189127,28.428,0.0442,28.42803436,8.886,0,8.886,19.542,0.0442,19.54204999
24/11/2019 18:30,26.6985,0,26.6985,8.8895,0,8.8895,17.809,0,17.809,28.2705,0,28.2705,8.8895,0,8.8895,19.381,0,19.381
24/11/2019 19:00,17.819,1.4304,17.87631968,0.809,0,0.809,17.01,1.4304,17.07003644,18.882,0,18.882,0.809,0,0.809,18.073,0,18.073
24/11/2019 19:30,23.967,2.0372,24.05342539,0,0,0,23.967,2.0372,24.05342539,24.618,0,24.618,0,0,0,24.618,0,24.618
24/11/2019 20:00,23.896,1.6878,23.9555314,0,0,0,23.896,1.6878,23.9555314,24.561,0,24.561,0,0,0,24.561,0,24.561
24/11/2019 20:30,22.144,0,22.144,0,0,0,22.144,0,22.144,23.404,0,23.404,0,0,0,23.404,0,23.404
24/11/2019 21:00,21.523,0,21.523,0,0,0,21.523,0,21.523,22.762,0,22.762,0,0,0,22.762,0,22.762
24/11/2019 21:30,20.717,0.7988,20.73239423,0,0,0,20.717,0.7988,20.73239423,21.431,0,21.431,0,0,0,21.431,0,21.431
24/11/2019 22:00,21.0745,0,21.0745,1.8535,0,1.8535,19.221,0,19.221,22.1805,0,22.1805,1.8535,0,1.8535,20.327,0,20.327
24/11/2019 22:30,16.618,0,16.618,0.459,0,0.459,16.159,0,16.159,17.622,0,17.622,0.459,0,0.459,17.163,0,17.163
24/11/2019 23:00,16.623,0.6586,16.63604169,0,0,0,16.623,0.6586,16.63604169,16.775,0,16.775,0,0,0,16.775,0,16.775
24/11/2019 23:30,15.832,0.672,15.84625533,0,0,0,15.832,0.672,15.84625533,15.93,0,15.93,0,0,0,15.93,0,15.93
25/11/2019 00:00,15.535,0.6452,15.54839246,0,0,0,15.535,0.6452,15.54839246,15.642,0,15.642,0,0,0,15.642,0,15.642
25/11/2019 00:30,14.819,0,14.819,0,0,0,14.819,0,14.819,15.504,0,15.504,0,0,0,15.504,0,15.504
25/11/2019 01:00,17.095,0,17.095,0,0,0,17.095,0,17.095,17.878,0,17.878,0,0,0,17.878,0,17.878
25/11/2019 01:30,17.516,0,17.516,0,0,0,17.516,0,17.516,18.324,0,18.324,0,0,0,18.324,0,18.324
25/11/2019 02:00,17.359,0,17.359,0,0,0,17.359,0,17.359,18.142,0,18.142,0,0,0,18.142,0,18.142
25/11/2019 02:30,16.62,0,16.62,0,0,0,16.62,0,16.62,17.372,0,17.372,0,0,0,17.372,0,17.372
25/11/2019 03:00,16.475,0,16.475,0,0,0,16.475,0,16.475,17.225,0,17.225,0,0,0,17.225,0,17.225
25/11/2019 03:30,15.932,0,15.932,0,0,0,15.932,0,15.932,16.644,0,16.644,0,0,0,16.644,0,16.644
25/11/2019 04:00,15.141,0,15.141,0,0,0,15.141,0,15.141,15.829,0,15.829,0,0,0,15.829,0,15.829
25/11/2019 04:30,14.627,0.3648,14.63154838,0,0,0,14.627,0.3648,14.63154838,14.803,0,14.803,0,0,0,14.803,0,14.803
25/11/2019 05:00,14.339,0.43,14.345446,0,0,0,14.339,0.43,14.345446,14.388,0,14.388,0,0,0,14.388,0,14.388
25/11/2019 05:30,14.027,0.4416,14.03394954,0,0,0,14.027,0.4416,14.03394954,14.085,0,14.085,0,0,0,14.085,0,14.085
25/11/2019 06:00,14.095,0.071,14.09517882,0,0,0,14.095,0.071,14.09517882,14.736,0,14.736,0,0,0,14.736,0,14.736
25/11/2019 06:30,14.79,0,14.79,0,0,0,14.79,0,14.79,15.61,0,15.61,0,0,0,15.61,0,15.61
25/11/2019 07:00,16.446,0,16.446,0,0,0,16.446,0,16.446,17.382,0,17.382,0,0,0,17.382,0,17.382
25/11/2019 07:30,18.398,1.0042,18.42538525,0,0,0,18.398,1.0042,18.42538525,19.027,0,19.027,0,0,0,19.027,0,19.027
25/11/2019 08:00,20.0105,1.8126,20.09242716,0.0085,0,0.0085,20.002,1.8126,20.08396183,20.4505,0,20.4505,0.0085,0,0.0085,20.442,0,20.442
25/11/2019 08:30,20.9305,2.0602,21.03164887,0.1035,0,0.1035,20.827,2.0602,20.9286491,21.3565,0,21.3565,0.1035,0,0.1035,21.253,0,21.253
25/11/2019 09:00,21.4665,2.185,21.57741521,0.2665,0,0.2665,21.2,2.185,21.3123022,21.9545,0,21.9545,0.2665,0,0.2665,21.688,0,21.688
25/11/2019 09:30,21.254,2.427,21.3921211,0.295,0,0.295,20.959,2.427,21.09905235,21.745,0,21.745,0.295,0,0.295,21.45,0,21.45
25/11/2019 10:00,21.1515,1.5092,21.2052738,0.2715,0,0.2715,20.88,1.5092,20.93447121,22.0425,0.1268,22.04286471,0.2715,0,0.2715,21.771,0.1268,21.77136926
25/11/2019 10:30,20.9225,0,20.9225,0.2735,0,0.2735,20.649,0,20.649,22.3225,0.3436,22.32514428,0.2735,0,0.2735,22.049,0.3436,22.05167708
25/11/2019 11:00,20.745,0,20.745,0.293,0,0.293,20.452,0,20.452,22.118,0.3264,22.12040825,0.293,0,0.293,21.825,0.3264,21.82744057
25/11/2019 11:30,20.916,0,20.916,0.448,0,0.448,20.468,0,20.468,22.255,0.3168,22.25725471,0.448,0,0.448,21.807,0.3168,21.80930103
25/11/2019 12:00,20.745,0,20.745,0.384,0,0.384,20.361,0,20.361,22.094,0.3994,22.09760974,0.384,0,0.384,21.71,0.3994,21.71367358
25/11/2019 12:30,23.8495,0,23.8495,3.6245,0,3.6245,20.225,0,20.225,25.1165,0.4148,25.11992499,3.6245,0,3.6245,21.492,0.4148,21.49600249
25/11/2019 13:00,22.9345,0,22.9345,5.5295,0,5.5295,17.405,0,17.405,24.2285,0.2074,24.22938767,5.5295,0,5.5295,18.699,0.2074,18.70015015
25/11/2019 13:30,22.4815,0,22.4815,7.0365,0,7.0365,15.445,0,15.445,23.9535,0.1786,23.95416582,7.0365,0,7.0365,16.917,0.1786,16.91794275
25/11/2019 14:00,14.4815,0.8524,14.506565,0.6385,0,0.6385,13.843,0.8524,13.86921897,15.5855,0,15.5855,0.6385,0,0.6385,14.947,0,14.947
25/11/2019 14:30,20.478,2.2964,20.60635671,0.562,0,0.562,19.916,2.2964,20.04795523,21.162,0,21.162,0.562,0,0.562,20.6,0,20.6
25/11/2019 15:00,20.0985,2.235,20.22238678,0.2975,0,0.2975,19.801,2.235,19.92673646,20.4905,0,20.4905,0.2975,0,0.2975,20.193,0,20.193
25/11/2019 15:30,20.5265,2.3462,20.66015142,0.1615,0,0.1615,20.365,2.3462,20.49970437,20.7805,0,20.7805,0.1615,0,0.1615,20.619,0,20.619
25/11/2019 16:00,21.389,2.331,21.51564273,0.702,0,0.702,20.687,2.331,20.81791368,21.812,0,21.812,0.702,0,0.702,21.11,0,21.11
25/11/2019 16:30,30.0535,2.3136,30.14242205,8.8745,0,8.8745,21.179,2.3136,21.30499439,30.4095,0,30.4095,8.8745,0,8.8745,21.535,0,21.535
25/11/2019 17:00,23.5985,1.9642,23.68010312,8.8705,0,8.8705,14.728,1.9642,14.85840051,24.1055,0,24.1055,8.8705,0,8.8705,15.235,0,15.235
25/11/2019 17:30,26.026,2.1928,26.11821295,8.884,0,8.884,17.142,2.1928,17.28168209,26.646,0,26.646,8.884,0,8.884,17.762,0,17.762
25/11/2019 18:00,27.3555,2.3136,27.45316239,8.8835,0,8.8835,18.472,2.3136,18.61632426,28.0065,0,28.0065,8.8835,0,8.8835,19.123,0,19.123
25/11/2019 18:30,25.0875,2.2926,25.19203586,6.4325,0,6.4325,18.655,2.2926,18.79534623,25.7365,0,25.7365,6.4325,0,6.4325,19.304,0,19.304
25/11/2019 19:00,24.416,2.2906,24.52321154,3.693,0,3.693,20.723,2.2906,20.84921047,24.986,0,24.986,3.693,0,3.693,21.293,0,21.293
25/11/2019 19:30,29.4685,2.2696,29.55577061,6.8935,0,6.8935,22.575,2.2696,22.6888014,29.9525,0,29.9525,6.8935,0,6.8935,23.059,0,23.059
25/11/2019 20:00,17.931,1.5264,17.99585113,0.037,0,0.037,17.894,1.5264,17.95898474,18.791,0,18.791,0.037,0,0.037,18.754,0,18.754
25/11/2019 20:30,23.405,1.1962,23.4355482,0,0,0,23.405,1.1962,23.4355482,24.256,0,24.256,0,0,0,24.256,0,24.256
25/11/2019 21:00,27.731,1.8702,27.79399232,5.075,0,5.075,22.656,1.8702,22.73305928,28.182,0,28.182,5.075,0,5.075,23.107,0,23.107
25/11/2019 21:30,15.942,0.1172,15.9424308,0,0,0,15.942,0.1172,15.9424308,17.13,0,17.13,0,0,0,17.13,0,17.13
25/11/2019 22:00,19.788,0,19.788,0,0,0,19.788,0,19.788,20.942,0,20.942,0,0,0,20.942,0,20.942
25/11/2019 22:30,23.1495,0,23.1495,4.7335,0,4.7335,18.416,0,18.416,24.1845,0,24.1845,4.7335,0,4.7335,19.451,0,19.451
25/11/2019 23:00,12.3295,0.1556,12.33048181,0.0045,0,0.0045,12.325,0.1556,12.32598217,12.9245,0,12.9245,0.0045,0,0.0045,12.92,0,12.92
25/11/2019 23:30,15.745,0.791,15.76485668,0.001,0,0.001,15.744,0.791,15.76385794,15.847,0,15.847,0.001,0,0.001,15.846,0,15.846
26/11/2019 00:00,15.479,0.7796,15.49861985,0.002,0,0.002,15.477,0.7796,15.49662238,15.555,0,15.555,0.002,0,0.002,15.553,0,15.553
26/11/2019 00:30,14.9965,0.7124,15.01341154,0.0035,0,0.0035,14.993,0.7124,15.00991548,15.0645,0,15.0645,0.0035,0,0.0035,15.061,0,15.061
26/11/2019 01:00,17.262,0.766,17.27898724,0.003,0,0.003,17.259,0.766,17.27599019,17.377,0,17.377,0.003,0,0.003,17.374,0,17.374
26/11/2019 01:30,17.682,0.9428,17.7071171,0.005,0,0.005,17.677,0.9428,17.70212419,17.811,0,17.811,0.005,0,0.005,17.806,0,17.806
26/11/2019 02:00,17.485,0.9024,17.50827092,0.005,0,0.005,17.48,0.9024,17.50327757,17.608,0,17.608,0.005,0,0.005,17.603,0,17.603
26/11/2019 02:30,16.6705,0.8544,16.69238059,0.0045,0,0.0045,16.666,0.8544,16.68788649,16.7845,0,16.7845,0.0045,0,0.0045,16.78,0,16.78
26/11/2019 03:00,16.4985,0.8774,16.52181385,0.0115,0,0.0115,16.487,0.8774,16.51033009,16.6125,0,16.6125,0.0115,0,0.0115,16.601,0,16.601
26/11/2019 03:30,15.863,0.8582,15.88619766,0.016,0,0.016,15.847,0.8582,15.87022105,15.958,0,15.958,0.016,0,0.016,15.942,0,15.942
26/11/2019 04:00,15.1985,0.8084,15.219984,0.0205,0,0.0205,15.178,0.8084,15.19951297,15.2665,0,15.2665,0.0205,0,0.0205,15.246,0,15.246
26/11/2019 04:30,14.602,0.7968,14.62372368,0.02,0,0.02,14.582,0.7968,14.60375343,14.658,0,14.658,0.02,0,0.02,14.638,0,14.638
26/11/2019 05:00,14.4015,0.8716,14.42785115,0.0225,0,0.0225,14.379,0.8716,14.40539231,14.4665,0,14.4665,0.0225,0,0.0225,14.444,0,14.444
26/11/2019 05:30,14.1725,0.7852,14.19423458,0.0255,0,0.0255,14.147,0.7852,14.1687737,14.2395,0,14.2395,0.0255,0,0.0255,14.214,0,14.214
