Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/11/2019 06:00,14.5075,0.8332,14.53140662,0.0255,0,0.0255,14.482,0.8332,14.50594865,14.5985,0,14.5985,0.0255,0,0.0255,14.573,0,14.573
26/11/2019 06:30,15.209,0.9312,15.23748058,0.021,0,0.021,15.188,0.9312,15.21651989,15.346,0,15.346,0.021,0,0.021,15.325,0,15.325
26/11/2019 07:00,17.052,1.2518,17.09788605,0.02,0,0.02,17.032,1.2518,17.07793978,17.3,0,17.3,0.02,0,0.02,17.28,0,17.28
26/11/2019 07:30,18.7065,1.49,18.76574651,0.0215,0,0.0215,18.685,1.49,18.74431447,19.0815,0,19.0815,0.0215,0,0.0215,19.06,0,19.06
26/11/2019 08:00,19.6895,0,19.6895,0.0185,0,0.0185,19.671,0,19.671,20.9085,0,20.9085,0.0185,0,0.0185,20.89,0,20.89
26/11/2019 08:30,20.7405,0.791,20.75557808,0.0225,0,0.0225,20.718,0.791,20.73309444,21.7315,0,21.7315,0.0225,0,0.0225,21.709,0,21.709
26/11/2019 09:00,21.4165,1.634,21.47874364,0.0795,0,0.0795,21.337,1.634,21.39947488,22.1325,0.0826,22.13265413,0.0795,0,0.0795,22.053,0.0826,22.05315469
26/11/2019 09:30,21.291,0,21.291,0.155,0,0.155,21.136,0,21.136,22.631,0.336,22.63349414,0.155,0,0.155,22.476,0.336,22.47851134
26/11/2019 10:00,21.486,0,21.486,0.278,0,0.278,21.208,0,21.208,22.838,0.3188,22.84022499,0.278,0,0.278,22.56,0.3188,22.5622524
26/11/2019 10:30,21.583,0,21.583,0.666,0,0.666,20.917,0,20.917,22.94,0.3034,22.94200627,0.666,0,0.666,22.274,0.3034,22.27606625
26/11/2019 11:00,20.7625,0,20.7625,0.6965,0,0.6965,20.066,0,20.066,22.1175,0.2804,22.11927735,0.6965,0,0.6965,21.421,0.2804,21.42283513
26/11/2019 11:30,20.461,0,20.461,0.605,0,0.605,19.856,0,19.856,21.781,0.2688,21.78265857,0.605,0,0.605,21.176,0.2688,21.17770595
26/11/2019 12:00,20.684,0,20.684,0.668,0,0.668,20.016,0,20.016,22.032,0.3052,22.0341138,0.668,0,0.668,21.364,0.3052,21.36617989
26/11/2019 12:30,20.713,0,20.713,0.66,0,0.66,20.053,0,20.053,22.051,0.3572,22.05389292,0.66,0,0.66,21.391,0.3572,21.39398216
26/11/2019 13:00,21.549,0,21.549,1.291,0,1.291,20.258,0,20.258,22.923,0.3418,22.92554811,1.291,0,1.291,21.632,0.3418,21.63470017
26/11/2019 13:30,21.192,2.114,21.29717963,1.597,0,1.597,19.595,2.114,19.70870419,21.842,0.0326,21.84202433,1.597,0,1.597,20.245,0.0326,20.24502625
26/11/2019 14:00,20.0865,2.4326,20.23326531,1.2535,0,1.2535,18.833,2.4326,18.9894558,20.6025,0,20.6025,1.2535,0,1.2535,19.349,0,19.349
26/11/2019 14:30,19.072,0.7834,19.08808266,0.484,0,0.484,18.588,0.7834,18.60450106,20.057,0,20.057,0.484,0,0.484,19.573,0,19.573
26/11/2019 15:00,19.6755,0,19.6755,0.3915,0,0.3915,19.284,0,19.284,20.8435,0,20.8435,0.3915,0,0.3915,20.452,0,20.452
26/11/2019 15:30,19.7065,0,19.7065,0.2335,0,0.2335,19.473,0,19.473,20.9075,0,20.9075,0.2335,0,0.2335,20.674,0,20.674
26/11/2019 16:00,24.3715,0,24.3715,4.5115,0,4.5115,19.86,0,19.86,25.6225,0.002,25.62250008,4.5115,0,4.5115,21.111,0.002,21.11100009
26/11/2019 16:30,20.2165,0,20.2165,3.6505,0,3.6505,16.566,0,16.566,21.5485,0.0116,21.54850312,3.6505,0,3.6505,17.898,0.0116,17.89800376
26/11/2019 17:00,20.3405,1.2576,20.37933998,1.0865,0,1.0865,19.254,1.2576,19.29502718,21.2545,0.0076,21.25450136,1.0865,0,1.0865,20.168,0.0076,20.16800143
26/11/2019 17:30,33.336,1.778,33.38338179,8.868,0,8.868,24.468,1.778,24.53251532,34.336,0.1978,34.33656973,8.868,0,8.868,25.468,0.1978,25.46876811
26/11/2019 18:00,26.933,0,26.933,8.879,0,8.879,18.054,0,18.054,28.613,0.311,28.61469011,8.879,0,8.879,19.734,0.311,19.73645047
26/11/2019 18:30,27.041,0,27.041,8.895,0,8.895,18.146,0,18.146,28.756,0.2668,28.75723767,8.895,0,8.895,19.861,0.2668,19.86279193
26/11/2019 19:00,26.53,0,26.53,8.889,0,8.889,17.641,0,17.641,28.263,0.046,28.26303743,8.889,0,8.889,19.374,0.046,19.37405461
26/11/2019 19:30,25.958,1.9276,26.02947187,8.889,0,8.889,17.069,1.9276,17.17749699,26.893,0,26.893,8.889,0,8.889,18.004,0,18.004
26/11/2019 20:00,22.381,1.7664,22.45059754,6.349,0,6.349,16.032,1.7664,16.12901711,23.22,0,23.22,6.349,0,6.349,16.871,0,16.871
26/11/2019 20:30,25.8445,1.778,25.90558751,8.4395,0,8.4395,17.405,1.778,17.4955797,26.5265,0,26.5265,8.4395,0,8.4395,18.087,0,18.087
26/11/2019 21:00,14.1065,0.96,14.13912806,0.0525,0,0.0525,14.054,0.96,14.08674966,14.9935,0,14.9935,0.0525,0,0.0525,14.941,0,14.941
26/11/2019 21:30,21.076,0,21.076,0.013,0,0.013,21.063,0,21.063,22.283,0,22.283,0.013,0,0.013,22.27,0,22.27
26/11/2019 22:00,21.768,0,21.768,1.743,0,1.743,20.025,0,20.025,22.825,0,22.825,1.743,0,1.743,21.082,0,21.082
26/11/2019 22:30,19.8045,0,19.8045,2.8815,0,2.8815,16.923,0,16.923,20.7465,0,20.7465,2.8815,0,2.8815,17.865,0,17.865
26/11/2019 23:00,15.8685,0,15.8685,1.4555,0,1.4555,14.413,0,14.413,16.7465,0,16.7465,1.4555,0,1.4555,15.291,0,15.291
26/11/2019 23:30,16.521,0.025,16.52101892,2.282,0,2.282,14.239,0.025,14.23902195,17.289,0,17.289,2.282,0,2.282,15.007,0,15.007
27/11/2019 00:00,12.91,0,12.91,0,0,0,12.91,0,12.91,13.653,0,13.653,0,0,0,13.653,0,13.653
27/11/2019 00:30,14.542,0,14.542,0,0,0,14.542,0,14.542,15.243,0,15.243,0,0,0,15.243,0,15.243
27/11/2019 01:00,17.296,0.7872,17.31390481,0,0,0,17.296,0.7872,17.31390481,17.451,0,17.451,0,0,0,17.451,0,17.451
27/11/2019 01:30,17.5755,0.4742,17.58189597,0.0005,0,0.0005,17.575,0.4742,17.58139615,18.0105,0,18.0105,0.0005,0,0.0005,18.01,0,18.01
27/11/2019 02:00,17.172,0,17.172,0.001,0,0.001,17.171,0,17.171,17.951,0,17.951,0.001,0,0.001,17.95,0,17.95
27/11/2019 02:30,16.3935,0,16.3935,0.0025,0,0.0025,16.391,0,16.391,17.1495,0,17.1495,0.0025,0,0.0025,17.147,0,17.147
27/11/2019 03:00,16.2635,0,16.2635,0.0045,0,0.0045,16.259,0,16.259,17.0155,0,17.0155,0.0045,0,0.0045,17.011,0,17.011
27/11/2019 03:30,0.0065,0,0.0065,0.0065,0,0.0065,0,0,0,16.3075,0,16.3075,0.0065,0,0.0065,16.301,0,16.301
27/11/2019 04:00,15.064,0.7526,15.0827883,0.007,0,0.007,15.057,0.7526,15.07579702,15.141,0,15.141,0.007,0,0.007,15.134,0,15.134
27/11/2019 04:30,14.129,0,14.129,0.004,0,0.004,14.125,0,14.125,14.778,0,14.778,0.004,0,0.004,14.774,0,14.774
27/11/2019 05:00,13.742,0,13.742,0.002,0,0.002,13.74,0,13.74,14.371,0,14.371,0.002,0,0.002,14.369,0,14.369
27/11/2019 05:30,13.571,0,13.571,0.002,0,0.002,13.569,0,13.569,14.189,0,14.189,0.002,0,0.002,14.187,0,14.187
27/11/2019 06:00,13.959,0,13.959,0.005,0,0.005,13.954,0,13.954,14.597,0,14.597,0.005,0,0.005,14.592,0,14.592
27/11/2019 06:30,16.4375,0,16.4375,1.7835,0,1.7835,14.654,0,14.654,17.1095,0,17.1095,1.7835,0,1.7835,15.326,0,15.326
27/11/2019 07:00,14.809,0,14.809,0.012,0,0.012,14.797,0,14.797,15.6,0,15.6,0.012,0,0.012,15.588,0,15.588
27/11/2019 07:30,18.3245,0,18.3245,0.0095,0,0.0095,18.315,0,18.315,19.3555,0,19.3555,0.0095,0,0.0095,19.346,0,19.346
27/11/2019 08:00,26.081,0.67,26.08960446,6.113,0,6.113,19.968,0.67,19.97923732,27.028,0,27.028,6.113,0,6.113,20.915,0,20.915
27/11/2019 08:30,21.5065,0,21.5065,7.0895,0,7.0895,14.417,0,14.417,22.8215,0,22.8215,7.0895,0,7.0895,15.732,0,15.732
27/11/2019 09:00,13.732,0,13.732,0.073,0,0.073,13.659,0,13.659,15.116,0,15.116,0.073,0,0.073,15.043,0,15.043
27/11/2019 09:30,21.028,0.9542,21.04963852,0.104,0,0.104,20.924,0.9542,20.94574596,22.061,0.0844,22.06116145,0.104,0,0.104,21.957,0.0844,21.95716221
27/11/2019 10:00,21.4285,0.5972,21.4368202,0.1835,0,0.1835,21.245,0.5972,21.25339203,22.4845,0.2938,22.48641943,0.1835,0,0.1835,22.301,0.2938,22.30293522
27/11/2019 10:30,21.505,0,21.505,0.444,0,0.444,21.061,0,21.061,22.941,0.407,22.94461004,0.444,0,0.444,22.497,0.407,22.50068128
27/11/2019 11:00,21.421,0,21.421,0.747,0,0.747,20.674,0,20.674,23.001,0.3264,23.0033158,0.747,0,0.747,22.254,0.3264,22.25639353
27/11/2019 11:30,20.585,0,20.585,0.653,0,0.653,19.932,0,19.932,21.894,0.2074,21.89498232,0.653,0,0.653,21.241,0.2074,21.24201252
27/11/2019 12:00,20.929,0,20.929,0.848,0,0.848,20.081,0,20.081,22.166,0.242,22.16732099,0.848,0,0.848,21.318,0.242,21.31937354
27/11/2019 12:30,20.7245,0,20.7245,0.7855,0,0.7855,19.939,0,19.939,22.0175,0.1748,22.01819387,0.7855,0,0.7855,21.232,0.1748,21.23271954
27/11/2019 13:00,20.566,0,20.566,0.392,0,0.392,20.174,0,20.174,21.884,0.2516,21.88544627,0.392,0,0.392,21.492,0.2516,21.49347265
27/11/2019 13:30,21.1105,0,21.1105,0.4305,0,0.4305,20.68,0,20.68,22.4725,0.1786,22.4732097,0.4305,0,0.4305,22.042,0.1786,22.04272356
27/11/2019 14:00,21.3055,0,21.3055,0.5125,0,0.5125,20.793,0,20.793,22.6345,0.121,22.63482342,0.5125,0,0.5125,22.122,0.121,22.12233091
27/11/2019 14:30,20.9935,0,20.9935,0.5255,0,0.5255,20.468,0,20.468,22.2635,0.0826,22.26365323,0.5255,0,0.5255,21.738,0.0826,21.73815693
27/11/2019 15:00,20.353,0,20.353,0.251,0,0.251,20.102,0,20.102,21.63,0.0212,21.63001039,0.251,0,0.251,21.379,0.0212,21.37901051
27/11/2019 15:30,20.224,0,20.224,0.145,0,0.145,20.079,0,20.079,21.473,0,21.473,0.145,0,0.145,21.328,0,21.328
27/11/2019 16:00,20.48,0,20.48,0.072,0,0.072,20.408,0,20.408,21.733,0.0058,21.73300077,0.072,0,0.072,21.661,0.0058,21.66100078
27/11/2019 16:30,21.6095,0,21.6095,0.1935,0,0.1935,21.416,0,21.416,22.8915,0.1056,22.89174357,0.1935,0,0.1935,22.698,0.1056,22.69824564
27/11/2019 17:00,31.7945,0,31.7945,8.7755,0,8.7755,23.019,0,23.019,33.2765,0.2554,33.27748009,8.7755,0,8.7755,24.501,0.2554,24.50233112
27/11/2019 17:30,24.812,0,24.812,7.859,0,7.859,16.953,0,16.953,26.403,0.0634,26.40307612,7.859,0,7.859,18.544,0.0634,18.54410838
27/11/2019 18:00,19.3585,0,19.3585,0.0105,0,0.0105,19.348,0,19.348,20.7845,0.1728,20.78521831,0.0105,0,0.0105,20.774,0.1728,20.77471867
27/11/2019 18:30,27.754,1.5724,27.79850639,0.012,0,0.012,27.742,1.5724,27.78652562,28.438,0.3494,28.44014635,0.012,0,0.012,28.426,0.3494,28.42814726
27/11/2019 19:00,26.4445,1.2884,26.4758674,0.0095,0,0.0095,26.435,1.2884,26.46637866,28.8515,0.5548,28.85683377,0.0095,0,0.0095,28.842,0.5548,28.84733553
27/11/2019 19:30,25.24,0,25.24,0.002,0,0.002,25.238,0,25.238,28.207,0.9964,28.22459321,0.002,0,0.002,28.205,0.9964,28.22259446
27/11/2019 20:00,24.603,0,24.603,0.002,0,0.002,24.601,0,24.601,26.843,0.7296,26.85291353,0.002,0,0.002,26.841,0.7296,26.85091427
27/11/2019 20:30,23.4945,0,23.4945,0.0075,0,0.0075,23.487,0,23.487,25.8165,0.7796,25.8282684,0.0075,0,0.0075,25.809,0.7796,25.82077182
27/11/2019 21:00,22.2985,0,22.2985,0.0105,0,0.0105,22.288,0,22.288,24.5325,0.3936,24.53565726,0.0105,0,0.0105,24.522,0.3936,24.52515861
27/11/2019 21:30,21.2725,0,21.2725,0.0125,0,0.0125,21.26,0,21.26,23.3655,0.1324,23.36587512,0.0125,0,0.0125,23.353,0.1324,23.35337532
27/11/2019 22:00,20.003,0,20.003,0.008,0,0.008,19.995,0,19.995,21.923,0,21.923,0.008,0,0.008,21.915,0,21.915
27/11/2019 22:30,18.846,0.2342,18.84745515,0.005,0,0.005,18.841,0.2342,18.84245554,20.071,0,20.071,0.005,0,0.005,20.066,0,20.066
27/11/2019 23:00,17.7105,0.2246,17.7119241,0.0065,0,0.0065,17.704,0.2246,17.70542463,18.5195,0,18.5195,0.0065,0,0.0065,18.513,0,18.513
27/11/2019 23:30,16.128,0.1114,16.12838473,0.004,0,0.004,16.124,0.1114,16.12438482,16.836,0,16.836,0.004,0,0.004,16.832,0,16.832
28/11/2019 00:00,15.802,0.1324,15.80255466,0.006,0,0.006,15.796,0.1324,15.79655487,16.444,0,16.444,0.006,0,0.006,16.438,0,16.438
28/11/2019 00:30,15.1655,0.0038,15.16550048,0.0085,0,0.0085,15.157,0.0038,15.15700048,15.7595,0,15.7595,0.0085,0,0.0085,15.751,0,15.751
28/11/2019 01:00,17.409,0.0826,17.40919595,0.01,0,0.01,17.399,0.0826,17.39919607,18.158,0,18.158,0.01,0,0.01,18.148,0,18.148
28/11/2019 01:30,17.784,0.2132,17.78527791,0.009,0,0.009,17.775,0.2132,17.77627855,18.581,0,18.581,0.009,0,0.009,18.572,0,18.572
28/11/2019 02:00,17.589,0.1766,17.58988654,0.009,0,0.009,17.58,0.1766,17.580887,18.322,0,18.322,0.009,0,0.009,18.313,0,18.313
28/11/2019 02:30,16.874,0.1382,16.87456593,0.005,0,0.005,16.869,0.1382,16.8695661,17.562,0,17.562,0.005,0,0.005,17.557,0,17.557
28/11/2019 03:00,16.9065,0.1996,16.90767821,0.0085,0,0.0085,16.898,0.1996,16.8991788,17.6515,0,17.6515,0.0085,0,0.0085,17.643,0,17.643
28/11/2019 03:30,15.956,0.1036,15.95633633,0.009,0,0.009,15.947,0.1036,15.94733652,16.962,0,16.962,0.009,0,0.009,16.953,0,16.953
28/11/2019 04:00,14.742,0,14.742,0.012,0,0.012,14.73,0,14.73,16.401,0,16.401,0.012,0,0.012,16.389,0,16.389
28/11/2019 04:30,14.03,0,14.03,0.012,0,0.012,14.018,0,14.018,15.898,0,15.898,0.012,0,0.012,15.886,0,15.886
28/11/2019 05:00,13.557,0,13.557,0.003,0,0.003,13.554,0,13.554,15.394,0,15.394,0.003,0,0.003,15.391,0,15.391
28/11/2019 05:30,13.3545,0,13.3545,0.0015,0,0.0015,13.353,0,13.353,15.1695,0,15.1695,0.0015,0,0.0015,15.168,0,15.168
28/11/2019 06:00,13.765,0,13.765,0.006,0,0.006,13.759,0,13.759,15.646,0,15.646,0.006,0,0.006,15.64,0,15.64
28/11/2019 06:30,14.432,0,14.432,0.005,0,0.005,14.427,0,14.427,16.416,0,16.416,0.005,0,0.005,16.411,0,16.411
28/11/2019 07:00,16.2865,0.2324,16.28815803,0.0035,0,0.0035,16.283,0.2324,16.28465839,18.6735,0,18.6735,0.0035,0,0.0035,18.67,0,18.67
28/11/2019 07:30,18.1565,0.6048,18.16657027,0.0005,0,0.0005,18.156,0.6048,18.16607054,20.6285,0,20.6285,0.0005,0,0.0005,20.628,0,20.628
28/11/2019 08:00,19.5025,0.5568,19.51044675,0.0055,0,0.0055,19.497,0.5568,19.50494899,22.4425,0.2132,22.44351266,0.0055,0,0.0055,22.437,0.2132,22.43801291
28/11/2019 08:30,20.4455,0.9926,20.46958048,0.1125,0,0.1125,20.333,0.9926,20.35721356,23.3255,0.0692,23.32560265,0.1125,0,0.1125,23.213,0.0692,23.21310315
28/11/2019 09:00,20.783,1.3018,20.82373099,0.245,0,0.245,20.538,1.3018,20.5792159,23.592,0,23.592,0.245,0,0.245,23.347,0,23.347
28/11/2019 09:30,20.9005,1.4382,20.94992409,0.5325,0,0.5325,20.368,1.4382,20.41871307,23.4955,0,23.4955,0.5325,0,0.5325,22.963,0,22.963
28/11/2019 10:00,21.0305,1.5072,21.08443934,0.9165,0,0.9165,20.114,1.5072,20.17039037,23.4255,0,23.4255,0.9165,0,0.9165,22.509,0,22.509
28/11/2019 10:30,20.423,1.4324,20.47317022,1.093,0,1.093,19.33,1.4324,19.3829995,22.869,0,22.869,1.093,0,1.093,21.776,0,21.776
28/11/2019 11:00,19.987,1.4708,20.04104343,1.019,0,1.019,18.968,1.4708,19.02493828,22.105,0,22.105,1.019,0,1.019,21.086,0,21.086
28/11/2019 11:30,19.2715,1.5534,19.33400537,0.6015,0,0.6015,18.67,1.5534,18.73451231,21.3415,0,21.3415,0.6015,0,0.6015,20.74,0,20.74
28/11/2019 12:00,19.9475,1.5418,20.00699636,0.6615,0,0.6615,19.286,1.5418,19.34753068,22.1865,0,22.1865,0.6615,0,0.6615,21.525,0,21.525
28/11/2019 12:30,22.7465,1.5092,22.79651173,3.2775,0,3.2775,19.469,1.5092,19.52740755,25.1445,0,25.1445,3.2775,0,3.2775,21.867,0,21.867
28/11/2019 13:00,20.7295,1.2442,20.76680534,3.8275,0,3.8275,16.902,1.2442,16.94773252,23.3665,0,23.3665,3.8275,0,3.8275,19.539,0,19.539
28/11/2019 13:30,17.511,1.1194,17.54674264,0.911,0,0.911,16.6,1.1194,16.63769985,20.205,0,20.205,0.911,0,0.911,19.294,0,19.294
28/11/2019 14:00,20.1315,1.2654,20.17123024,0.2805,0,0.2805,19.851,1.2654,19.89129051,22.6875,0,22.6875,0.2805,0,0.2805,22.407,0,22.407
28/11/2019 14:30,23.979,1.3326,24.01600016,3.517,0,3.517,20.462,1.3326,20.50534727,26.428,0,26.428,3.517,0,3.517,22.911,0,22.911
28/11/2019 15:00,18.3465,0.2746,18.34855491,0.3005,0,0.3005,18.046,0.2746,18.04808913,19.1935,0.0518,19.1935699,0.3005,0,0.3005,18.893,0.0518,18.89307101
28/11/2019 15:30,27.2865,0.2036,27.28725958,7.5895,0,7.5895,19.697,0.2036,19.69805224,31.1785,0.025,31.17851002,7.5895,0,7.5895,23.589,0.025,23.58901325
28/11/2019 16:00,20.827,0.0116,20.82700323,8.817,0,8.817,12.01,0.0116,12.0100056,25.784,0,25.784,8.817,0,8.817,16.967,0,16.967
28/11/2019 16:30,20.6145,0.0326,20.61452578,8.9015,0,8.9015,11.713,0.0326,11.71304537,25.7245,0,25.7245,8.9015,0,8.9015,16.823,0,16.823
28/11/2019 17:00,21.7875,0.046,21.78754856,8.9015,0,8.9015,12.886,0.046,12.8860821,27.2285,0,27.2285,8.9015,0,8.9015,18.327,0,18.327
28/11/2019 17:30,23.8435,0.194,23.84428922,8.9025,0,8.9025,14.941,0.194,14.94225943,29.6705,0,29.6705,8.9025,0,8.9025,20.768,0,20.768
28/11/2019 18:00,25.034,0.1996,25.03479571,8.91,0,8.91,16.124,0.1996,16.12523538,31.084,0,31.084,8.91,0,8.91,22.174,0,22.174
28/11/2019 18:30,21.0945,0.1804,21.09527138,4.8375,0,4.8375,16.257,0.1804,16.2580009,27.1675,0,27.1675,4.8375,0,4.8375,22.33,0,22.33
28/11/2019 19:00,20.041,0.5684,20.04905882,0,0,0,20.041,0.5684,20.04905882,26.027,0,26.027,0,0,0,26.027,0,26.027
28/11/2019 19:30,23.535,0.4954,23.54021338,0,0,0,23.535,0.4954,23.54021338,30.96,0,30.96,0,0,0,30.96,0,30.96
28/11/2019 20:00,23.3515,0.2822,23.35320511,0.6035,0,0.6035,22.748,0.2822,22.74975035,30.5715,0,30.5715,0.6035,0,0.6035,29.968,0,29.968
28/11/2019 20:30,29.696,0.1382,29.69632158,8.906,0,8.906,20.79,0.1382,20.79045933,36.924,0.3188,36.92537623,8.906,0,8.906,28.018,0.3188,28.01981366
28/11/2019 21:00,16.668,0,16.668,5.111,0,5.111,11.557,0,11.557,23.415,0,23.415,5.111,0,5.111,18.304,0,18.304
28/11/2019 21:30,14.29,0,14.29,0,0,0,14.29,0,14.29,20.805,0,20.805,0,0,0,20.805,0,20.805
28/11/2019 22:00,18.207,0.0116,18.2070037,0,0,0,18.207,0.0116,18.2070037,24.271,0,24.271,0,0,0,24.271,0,24.271
28/11/2019 22:30,17.129,0,17.129,0,0,0,17.129,0,17.129,22.627,0,22.627,0,0,0,22.627,0,22.627
28/11/2019 23:00,15.982,0,15.982,0,0,0,15.982,0,15.982,20.576,0,20.576,0,0,0,20.576,0,20.576
28/11/2019 23:30,14.79,0,14.79,0,0,0,14.79,0,14.79,19.089,0,19.089,0,0,0,19.089,0,19.089
29/11/2019 00:00,14.265,0,14.265,0,0,0,14.265,0,14.265,18.419,0,18.419,0,0,0,18.419,0,18.419
29/11/2019 00:30,13.705,0,13.705,0,0,0,13.705,0,13.705,17.739,0,17.739,0,0,0,17.739,0,17.739
29/11/2019 01:00,15.861,0,15.861,0,0,0,15.861,0,15.861,20.378,0,20.378,0,0,0,20.378,0,20.378
29/11/2019 01:30,16.205,0,16.205,0,0,0,16.205,0,16.205,20.8,0,20.8,0,0,0,20.8,0,20.8
29/11/2019 02:00,16.053,0,16.053,0,0,0,16.053,0,16.053,20.526,0,20.526,0,0,0,20.526,0,20.526
29/11/2019 02:30,15.498,0,15.498,0,0,0,15.498,0,15.498,19.823,0,19.823,0,0,0,19.823,0,19.823
29/11/2019 03:00,15.455,0,15.455,0,0,0,15.455,0,15.455,19.787,0,19.787,0,0,0,19.787,0,19.787
29/11/2019 03:30,14.714,0,14.714,0,0,0,14.714,0,14.714,18.929,0,18.929,0,0,0,18.929,0,18.929
29/11/2019 04:00,14.084,0,14.084,0,0,0,14.084,0,14.084,18.146,0,18.146,0,0,0,18.146,0,18.146
29/11/2019 04:30,13.361,0,13.361,0,0,0,13.361,0,13.361,17.278,0,17.278,0,0,0,17.278,0,17.278
29/11/2019 05:00,13.227,0,13.227,0,0,0,13.227,0,13.227,16.378,0,16.378,0,0,0,16.378,0,16.378
29/11/2019 05:30,13.023,0,13.023,0,0,0,13.023,0,13.023,16.151,0,16.151,0,0,0,16.151,0,16.151
29/11/2019 06:00,13.411,0,13.411,0,0,0,13.411,0,13.411,16.608,0,16.608,0,0,0,16.608,0,16.608
29/11/2019 06:30,14.036,0,14.036,0,0,0,14.036,0,14.036,17.386,0,17.386,0,0,0,17.386,0,17.386
29/11/2019 07:00,16.811,0,16.811,1.012,0,1.012,15.799,0,15.799,20.569,0,20.569,1.012,0,1.012,19.557,0,19.557
29/11/2019 07:30,25.1055,0,25.1055,8.6685,0,8.6685,16.437,0,16.437,29.2895,0,29.2895,8.6685,0,8.6685,20.621,0,20.621
29/11/2019 08:00,11.1486,0,11.1486,1.302,0,1.302,9.8466,0,9.8466,15.903,0.1248,15.90348968,1.302,0,1.302,14.601,0.1248,14.60153335
29/11/2019 08:30,26.896,0.1594,26.89647234,8.895,0,8.895,18.001,0.1594,18.00170573,31.899,0,31.899,8.895,0,8.895,23.004,0,23.004
29/11/2019 09:00,11.853,0,11.853,0.742,0,0.742,11.111,0,11.111,17.006,0,17.006,0.742,0,0.742,16.264,0,16.264
29/11/2019 09:30,21.4845,0.386,21.48796724,2.0955,0,2.0955,19.389,0.386,19.3928419,26.5485,0,26.5485,2.0955,0,2.0955,24.453,0,24.453
29/11/2019 10:00,23.45,0.3264,23.45227147,5.16,0,5.16,18.29,0.3264,18.29291221,28.617,0,28.617,5.16,0,5.16,23.457,0,23.457
29/11/2019 10:30,15.5855,0.2208,15.58706396,0.2025,0,0.2025,15.383,0.2208,15.38458455,20.6865,0,20.6865,0.2025,0,0.2025,20.484,0,20.484
29/11/2019 11:00,25.3995,0.0692,25.39959427,5.4435,0,5.4435,19.956,0.0692,19.95611998,31.1165,1.776,31.16714213,5.4435,0,5.4435,25.673,1.776,25.73435651
29/11/2019 11:30,20.309,0,20.309,5.732,0,5.732,14.577,0,14.577,26.078,1.7318,26.13543983,5.732,0,5.732,20.346,1.7318,20.4195702
29/11/2019 12:00,14.5185,0,14.5185,0.2685,0,0.2685,14.25,0,14.25,20.2555,1.6686,20.32411145,0.2685,0,0.2685,19.987,1.6686,20.05652998
29/11/2019 12:30,22.9915,0,22.9915,3.2465,0,3.2465,19.745,0,19.745,28.6785,1.9124,28.74219261,3.2465,0,3.2465,25.432,1.9124,25.50380163
29/11/2019 13:00,17.8035,0,17.8035,0.7955,0,0.7955,17.008,0,17.008,23.4555,1.7126,23.51793951,0.7955,0,0.7955,22.66,1.7126,22.72462538
29/11/2019 13:30,19.7785,0,19.7785,0.3125,0,0.3125,19.466,0,19.466,25.4375,1.6878,25.493432,0.3125,0,0.3125,25.125,1.6878,25.18162612
29/11/2019 14:00,21.771,0,21.771,1.616,0,1.616,20.155,0,20.155,27.459,1.7032,27.5117715,1.616,0,1.616,25.843,1.7032,25.89906445
29/11/2019 14:30,22.647,0,22.647,3.966,0,3.966,18.681,0,18.681,28.206,1.5302,28.24747684,3.966,0,3.966,24.24,1.5302,24.28825049
29/11/2019 15:00,16.4895,0.1632,16.49030759,0.1655,0,0.1655,16.324,0.1632,16.32481578,21.2785,0,21.2785,0.1655,0,0.1655,21.113,0,21.113
29/11/2019 15:30,20.0605,0.2938,20.06265134,0.0425,0,0.0425,20.018,0.2938,20.0201559,24.9465,0,24.9465,0.0425,0,0.0425,24.904,0,24.904
29/11/2019 16:00,20.35,0.1632,20.35065439,0.015,0,0.015,20.335,0.1632,20.33565488,25.325,0,25.325,0.015,0,0.015,25.31,0,25.31
29/11/2019 16:30,23.57,0.382,23.57309534,2.243,0,2.243,21.327,0.382,21.33042084,28.706,0,28.706,2.243,0,2.243,26.463,0,26.463
29/11/2019 17:00,29.276,0.5088,29.28042099,8.88,0,8.88,20.396,0.5088,20.40234529,34.859,0.0422,34.85902554,8.88,0,8.88,25.979,0.0422,25.97903427
29/11/2019 17:30,23.95,0.263,23.95144399,8.899,0,8.899,15.051,0.263,15.05329765,29.852,0,29.852,8.899,0,8.899,20.953,0,20.953
29/11/2019 18:00,24.9685,0.3456,24.97089169,8.9035,0,8.9035,16.065,0.3456,16.06871695,31.0545,0,31.0545,8.9035,0,8.9035,22.151,0,22.151
29/11/2019 18:30,24.8525,0.217,24.85344735,8.9075,0,8.9075,15.945,0.217,15.94647654,30.9785,0,30.9785,8.9075,0,8.9075,22.071,0,22.071
29/11/2019 19:00,22.542,0.1824,22.54273794,6.922,0,6.922,15.62,0.1824,15.62106494,28.558,0,28.558,6.922,0,6.922,21.636,0,21.636
29/11/2019 19:30,16.8525,0.2036,16.85372983,0.0025,0,0.0025,16.85,0.2036,16.85123001,22.7375,0,22.7375,0.0025,0,0.0025,22.735,0,22.735
29/11/2019 20:00,25.7785,0.574,25.78488973,2.9255,0,2.9255,22.853,0.574,22.86020746,31.3975,0,31.3975,2.9255,0,2.9255,28.472,0,28.472
29/11/2019 20:30,19.0455,0.3782,19.04925472,0.0065,0,0.0065,19.039,0.3782,19.042756,24.6185,0,24.6185,0.0065,0,0.0065,24.612,0,24.612
29/11/2019 21:00,26.0885,0.6068,26.09555591,5.0245,0,5.0245,21.064,0.6068,21.07273837,31.4935,0,31.4935,5.0245,0,5.0245,26.469,0,26.469
29/11/2019 21:30,21.809,0.1632,21.80961062,6.627,0,6.627,15.182,0.1632,15.18287714,27.018,0,27.018,6.627,0,6.627,20.391,0,20.391
29/11/2019 22:00,12.4875,0.0384,12.48755904,0.0035,0,0.0035,12.484,0.0384,12.48405906,17.4485,0,17.4485,0.0035,0,0.0035,17.445,0,17.445
29/11/2019 22:30,18.03,0.0788,18.0301722,0.003,0,0.003,18.027,0.0788,18.02717223,22.54,0,22.54,0.003,0,0.003,22.537,0,22.537
29/11/2019 23:00,16.7465,0,16.7465,0.0065,0,0.0065,16.74,0,16.74,20.9865,0,20.9865,0.0065,0,0.0065,20.98,0,20.98
29/11/2019 23:30,15.4575,0,15.4575,0.0115,0,0.0115,15.446,0,15.446,19.3805,0,19.3805,0.0115,0,0.0115,19.369,0,19.369
30/11/2019 00:00,15.1995,0,15.1995,0.0135,0,0.0135,15.186,0,15.186,19.0155,0,19.0155,0.0135,0,0.0135,19.002,0,19.002
30/11/2019 00:30,14.54,0,14.54,0.014,0,0.014,14.526,0,14.526,18.225,0,18.225,0.014,0,0.014,18.211,0,18.211
30/11/2019 01:00,16.669,0,16.669,0.015,0,0.015,16.654,0,16.654,20.734,0,20.734,0.015,0,0.015,20.719,0,20.719
30/11/2019 01:30,16.885,0,16.885,0.012,0,0.012,16.873,0,16.873,21.036,0,21.036,0.012,0,0.012,21.024,0,21.024
30/11/2019 02:00,16.6745,0,16.6745,0.0165,0,0.0165,16.658,0,16.658,20.7095,0,20.7095,0.0165,0,0.0165,20.693,0,20.693
30/11/2019 02:30,15.9875,0,15.9875,0.0185,0,0.0185,15.969,0,15.969,19.8815,0,19.8815,0.0185,0,0.0185,19.863,0,19.863
30/11/2019 03:00,16.126,0,16.126,0.015,0,0.015,16.111,0,16.111,20.021,0,20.021,0.015,0,0.015,20.006,0,20.006
30/11/2019 03:30,15.3235,0.5684,15.33403831,0.0155,0,0.0155,15.308,0.5684,15.31854897,0.0155,0,0.0155,0.0155,0,0.0155,0,0,0
30/11/2019 04:00,14.302,1.751,14.40878916,0.017,0,0.017,14.285,1.751,14.3919153,18.43,0,18.43,0.017,0,0.017,18.413,0,18.413
30/11/2019 04:30,13.634,1.7606,13.74720584,0.02,0,0.02,13.614,1.7606,13.72737077,17.628,0,17.628,0.02,0,0.02,17.608,0,17.608
30/11/2019 05:00,13.1005,1.7166,13.21248712,0.0195,0,0.0195,13.081,1.7166,13.19315264,17.0285,0,17.0285,0.0195,0,0.0195,17.009,0,17.009
30/11/2019 05:30,12.9125,1.7588,13.0317318,0.0195,0,0.0195,12.893,1.7588,13.01241048,16.7795,0,16.7795,0.0195,0,0.0195,16.76,0,16.76
30/11/2019 06:00,12.956,1.7184,13.06946191,0.019,0,0.019,12.937,1.7184,13.05062709,16.859,0,16.859,0.019,0,0.019,16.84,0,16.84
30/11/2019 06:30,13.2455,1.7568,13.36149754,0.0185,0,0.0185,13.227,1.7568,13.34315837,17.1975,0,17.1975,0.0185,0,0.0185,17.179,0,17.179
30/11/2019 07:00,14.0515,1.8432,14.17187491,0.0165,0,0.0165,14.035,1.8432,14.15551522,18.1755,0,18.1755,0.0165,0,0.0165,18.159,0,18.159
30/11/2019 07:30,14.899,1.6724,14.99256892,0.019,0,0.019,14.88,1.6724,14.97368765,19.319,0,19.319,0.019,0,0.019,19.3,0,19.3
30/11/2019 08:00,15.141,0,15.141,0.021,0,0.021,15.12,0,15.12,20.363,0,20.363,0.021,0,0.021,20.342,0,20.342
30/11/2019 08:30,15.965,0.0308,15.96502971,0.025,0,0.025,15.94,0.0308,15.94002976,21.435,0,21.435,0.025,0,0.025,21.41,0,21.41
30/11/2019 09:00,17.3505,0.3052,17.35318407,0.0685,0,0.0685,17.282,0.3052,17.2846947,23.1335,0,23.1335,0.0685,0,0.0685,23.065,0,23.065
30/11/2019 09:30,18.455,0.5722,18.46386844,0.075,0,0.075,18.38,0.5722,18.38890461,24.578,0,24.578,0.075,0,0.075,24.503,0,24.503
30/11/2019 10:00,19.167,0.6624,19.17844266,0.115,0,0.115,19.052,0.6624,19.06351168,25.536,0,25.536,0.115,0,0.115,25.421,0,25.421
30/11/2019 10:30,19.3905,0.7392,19.40458469,0.1535,0,0.1535,19.237,0.7392,19.25119699,25.7855,0,25.7855,0.1535,0,0.1535,25.632,0,25.632
30/11/2019 11:00,19.5125,0.77,19.52768691,0.2415,0,0.2415,19.271,0.77,19.28637708,25.9115,0,25.9115,0.2415,0,0.2415,25.67,0,25.67
30/11/2019 11:30,19.4075,0.7508,19.42201732,0.3305,0,0.3305,19.077,0.7508,19.09176864,25.7785,0,25.7785,0.3305,0,0.3305,25.448,0,25.448
30/11/2019 12:00,19.199,0.791,19.21528772,0.339,0,0.339,18.86,0.791,18.87658023,25.564,0,25.564,0.339,0,0.339,25.225,0,25.225
30/11/2019 12:30,18.9265,0.864,18.94621066,0.2775,0,0.2775,18.649,0.864,18.66900364,25.2665,0,25.2665,0.2775,0,0.2775,24.989,0,24.989
30/11/2019 13:00,18.983,0.7718,18.99868322,0.248,0,0.248,18.735,0.7718,18.75089065,25.304,0,25.304,0.248,0,0.248,25.056,0,25.056
30/11/2019 13:30,27.388,0.8276,27.4005012,8.522,0,8.522,18.866,0.8276,18.88414355,33.653,0,33.653,8.522,0,8.522,25.131,0,25.131
30/11/2019 14:00,11.956,0.1094,11.95650051,1.507,0,1.507,10.449,0.1094,10.44957269,18.328,0,18.328,1.507,0,1.507,16.821,0,16.821
30/11/2019 14:30,17.7325,0.649,17.74437255,0.4425,0,0.4425,17.29,0.649,17.30217619,23.9005,0,23.9005,0.4425,0,0.4425,23.458,0,23.458
30/11/2019 15:00,21.996,0.6298,22.00501452,3.835,0,3.835,18.161,0.6298,18.17191704,28.081,0,28.081,3.835,0,3.835,24.246,0,24.246
30/11/2019 15:30,15.0055,0.4436,15.01205553,0.2965,0,0.2965,14.709,0.4436,14.71568761,21.1425,0,21.1425,0.2965,0,0.2965,20.846,0,20.846
30/11/2019 16:00,21.1995,0.551,21.20665936,3.0305,0,3.0305,18.169,0.551,18.177353,27.2715,0,27.2715,3.0305,0,3.0305,24.241,0,24.241
30/11/2019 16:30,20.921,0.4608,20.92607411,4.666,0,4.666,16.255,0.4608,16.26153011,27.14,0,27.14,4.666,0,4.666,22.474,0,22.474
30/11/2019 17:00,17.481,0.194,17.48207645,1.901,0,1.901,15.58,0.194,15.58120778,24.448,0.3284,24.45020553,1.901,0,1.901,22.547,0.3284,22.54939147
30/11/2019 17:30,20.3045,0.4454,20.30938457,0.0255,0,0.0255,20.279,0.4454,20.28389071,27.5965,0.2918,27.59804267,0.0255,0,0.0255,27.571,0.2918,27.5725441
30/11/2019 18:00,23.725,1.102,23.75057955,0.024,0,0.024,23.701,1.102,23.72660543,30.999,0,30.999,0.024,0,0.024,30.975,0,30.975
30/11/2019 18:30,23.8095,1.012,23.83099734,0.0225,0,0.0225,23.787,1.012,23.80851766,31.1435,0,31.1435,0.0225,0,0.0225,31.121,0,31.121
30/11/2019 19:00,30.605,1.0158,30.62185289,7.118,0,7.118,23.487,1.0158,23.50895614,37.944,0,37.944,7.118,0,7.118,30.826,0,30.826
30/11/2019 19:30,17.085,0.2132,17.08633019,1.8,0,1.8,15.285,0.2132,15.28648682,24.397,0,24.397,1.8,0,1.8,22.597,0,22.597
30/11/2019 20:00,19.719,0.0076,19.71900146,0.018,0,0.018,19.701,0.0076,19.70100147,26.713,0,26.713,0.018,0,0.018,26.695,0,26.695
30/11/2019 20:30,20.4375,0.0134,20.43750439,0.0155,0,0.0155,20.422,0.0134,20.4220044,27.1455,0,27.1455,0.0155,0,0.0155,27.13,0,27.13
30/11/2019 21:00,19.7535,0,19.7535,0.0145,0,0.0145,19.739,0,19.739,26.2745,0,26.2745,0.0145,0,0.0145,26.26,0,26.26
30/11/2019 21:30,18.9235,0,18.9235,0.0115,0,0.0115,18.912,0,18.912,25.2055,0,25.2055,0.0115,0,0.0115,25.194,0,25.194
30/11/2019 22:00,17.8935,0,17.8935,0.0125,0,0.0125,17.881,0,17.881,24.2105,0.0422,24.21053678,0.0125,0,0.0125,24.198,0.0422,24.1980368
30/11/2019 22:30,16.533,0,16.533,0.013,0,0.013,16.52,0,16.52,23.043,0,23.043,0.013,0,0.013,23.03,0,23.03
30/11/2019 23:00,15.7445,0,15.7445,0.0145,0,0.0145,15.73,0,15.73,21.1955,0,21.1955,0.0145,0,0.0145,21.181,0,21.181
30/11/2019 23:30,14.6675,0,14.6675,0.0095,0,0.0095,14.658,0,14.658,19.6615,0,19.6615,0.0095,0,0.0095,19.652,0,19.652
01/12/2019 00:00,14.4525,0,14.4525,0.0125,0,0.0125,14.44,0,14.44,19.3545,0,19.3545,0.0125,0,0.0125,19.342,0,19.342
01/12/2019 00:30,14.0125,0,14.0125,0.0135,0,0.0135,13.999,0,13.999,18.8135,0,18.8135,0.0135,0,0.0135,18.8,0,18.8
01/12/2019 01:00,16.3125,0,16.3125,0.0195,0,0.0195,16.293,0,16.293,21.5755,0,21.5755,0.0195,0,0.0195,21.556,0,21.556
01/12/2019 01:30,16.465,0,16.465,0.015,0,0.015,16.45,0,16.45,21.79,0,21.79,0.015,0,0.015,21.775,0,21.775
01/12/2019 02:00,16.24,0,16.24,0.01,0,0.01,16.23,0,16.23,21.464,0,21.464,0.01,0,0.01,21.454,0,21.454
01/12/2019 02:30,15.496,0,15.496,0.011,0,0.011,15.485,0,15.485,20.57,0,20.57,0.011,0,0.011,20.559,0,20.559
01/12/2019 03:00,15.636,0,15.636,0.015,0,0.015,15.621,0,15.621,20.709,0,20.709,0.015,0,0.015,20.694,0,20.694
01/12/2019 03:30,15.0125,0,15.0125,0.0075,0,0.0075,15.005,0,15.005,20.0315,0,20.0315,0.0075,0,0.0075,20.024,0,20.024
01/12/2019 04:00,14.4495,0,14.4495,0.0055,0,0.0055,14.444,0,14.444,19.1155,0,19.1155,0.0055,0,0.0055,19.11,0,19.11
01/12/2019 04:30,14.0445,0,14.0445,0.0035,0,0.0035,14.041,0,14.041,18.0295,0,18.0295,0.0035,0,0.0035,18.026,0,18.026
01/12/2019 05:00,13.522,0,13.522,0.003,0,0.003,13.519,0,13.519,17.443,0,17.443,0.003,0,0.003,17.44,0,17.44
01/12/2019 05:30,13.355,0,13.355,0.013,0,0.013,13.342,0,13.342,17.206,0,17.206,0.013,0,0.013,17.193,0,17.193
01/12/2019 06:00,13.188,0,13.188,0.008,0,0.008,13.18,0,13.18,17.037,0,17.037,0.008,0,0.008,17.029,0,17.029
01/12/2019 06:30,13.4715,0,13.4715,0.0025,0,0.0025,13.469,0,13.469,17.3685,0,17.3685,0.0025,0,0.0025,17.366,0,17.366
01/12/2019 07:00,14.2715,0,14.2715,0.0015,0,0.0015,14.27,0,14.27,18.3145,0,18.3145,0.0015,0,0.0015,18.313,0,18.313
01/12/2019 07:30,18.203,0,18.203,3.256,0,3.256,14.947,0,14.947,22.378,0,22.378,3.256,0,3.256,19.122,0,19.122
01/12/2019 08:00,12.1525,0,12.1525,0.0025,0,0.0025,12.15,0,12.15,16.3755,0,16.3755,0.0025,0,0.0025,16.373,0,16.373
01/12/2019 08:30,16.203,0,16.203,0.054,0,0.054,16.149,0,16.149,20.627,0,20.627,0.054,0,0.054,20.573,0,20.573
01/12/2019 09:00,20.1095,0.0806,20.10966152,2.2345,0,2.2345,17.875,0.0806,17.87518172,24.5275,0,24.5275,2.2345,0,2.2345,22.293,0,22.293
01/12/2019 09:30,18.0455,0.2246,18.04689767,1.2145,0,1.2145,16.831,0.2246,16.83249851,22.3215,0,22.3215,1.2145,0,1.2145,21.107,0,21.107
01/12/2019 10:00,19.559,0.167,19.55971293,1.204,0,1.204,18.355,0.167,18.3557597,24,0.169,24.00059501,1.204,0,1.204,22.796,0.169,22.79662644
01/12/2019 10:30,20.167,0,20.167,1.578,0,1.578,18.589,0,18.589,25.182,0.8852,25.19755351,1.578,0,1.578,23.604,0.8852,23.62059261
01/12/2019 11:00,24.6135,0,24.6135,6.3285,0,6.3285,18.285,0,18.285,29.5535,0.9484,29.56871361,6.3285,0,6.3285,23.225,0.9484,23.24435604
01/12/2019 11:30,15.237,0,15.237,1.97,0,1.97,13.267,0,13.267,19.922,0.6604,19.93294289,1.97,0,1.97,17.952,0.6604,17.96414296
01/12/2019 12:00,19.57,0,19.57,2.359,0,2.359,17.211,0,17.211,24.162,0.8908,24.17841535,2.359,0,2.359,21.803,0.8908,21.82119001
01/12/2019 12:30,19.0575,0,19.0575,2.1945,0,2.1945,16.863,0,16.863,23.5275,0.7872,23.54066567,2.1945,0,2.1945,21.333,0.7872,21.34751913
01/12/2019 13:00,19.2795,0,19.2795,2.1265,0,2.1265,17.153,0,17.153,23.7445,0.8332,23.75911409,2.1265,0,2.1265,21.618,0.8332,21.63405062
01/12/2019 13:30,19.0105,0,19.0105,2.0165,0,2.0165,16.994,0,16.994,23.5835,0.5894,23.59086401,2.0165,0,2.0165,21.567,0.5894,21.57505229
01/12/2019 14:00,19.107,0,19.107,1.927,0,1.927,17.18,0,17.18,23.734,0.6508,23.74292098,1.927,0,1.927,21.807,0.6508,21.81670896
01/12/2019 14:30,23.147,0,23.147,6.281,0,6.281,16.866,0,16.866,27.728,0.4474,27.73160923,6.281,0,6.281,21.447,0.4474,21.45166604
01/12/2019 15:00,14.97,0,14.97,2.381,0,2.381,12.589,0,12.589,19.588,0.2304,19.58935497,2.381,0,2.381,17.207,0.2304,17.20854245
01/12/2019 15:30,17.2085,0,17.2085,0.6565,0,0.6565,16.552,0,16.552,22.0475,0.3168,22.04977593,0.6565,0,0.6565,21.391,0.3168,21.39334577
01/12/2019 16:00,19.941,0,19.941,0.954,0,0.954,18.987,0,18.987,25.113,0.624,25.12075128,0.954,0,0.954,24.159,0.624,24.16705727
01/12/2019 16:30,21.497,0,21.497,1.926,0,1.926,19.571,0,19.571,27.049,0.718,27.05852777,1.926,0,1.926,25.123,0.718,25.13325791
01/12/2019 17:00,19.979,0.0768,19.97914761,0.002,0,0.002,19.977,0.0768,19.97714763,26.615,0.1172,26.61525805,0.002,0,0.002,26.613,0.1172,26.61325807
01/12/2019 17:30,24.1155,0.4454,24.1196128,0.0015,0,0.0015,24.114,0.4454,24.11811305,31.6495,0,31.6495,0.0015,0,0.0015,31.648,0,31.648
01/12/2019 18:00,25.303,0.5396,25.30875298,0,0,0,25.303,0.5396,25.30875298,33.208,0,33.208,0,0,0,33.208,0,33.208
01/12/2019 18:30,25.1325,0.482,25.13712156,0.0015,0,0.0015,25.131,0.482,25.13562183,33.1465,0,33.1465,0.0015,0,0.0015,33.145,0,33.145
01/12/2019 19:00,24.203,0.242,24.20420982,0.001,0,0.001,24.202,0.242,24.20320987,32.026,0,32.026,0.001,0,0.001,32.025,0,32.025
01/12/2019 19:30,26.9995,0.2612,27.00076343,3.8235,0,3.8235,23.176,0.2612,23.17747185,34.8265,0.2688,34.82753732,3.8235,0,3.8235,31.003,0.2688,31.00416524
01/12/2019 20:00,19.5265,0,19.5265,1.5605,0,1.5605,17.966,0,17.966,27.4455,0.4358,27.44895976,1.5605,0,1.5605,25.885,0.4358,25.88866831
01/12/2019 20:30,22.5595,0,22.5595,3.3965,0,3.3965,19.163,0,19.163,30.1805,0.3648,30.18270464,3.3965,0,3.3965,26.784,0.3648,26.78648419
01/12/2019 21:00,16.499,0,16.499,0,0,0,16.499,0,16.499,23.877,0.0384,23.87703088,0,0,0,23.877,0.0384,23.87703088
01/12/2019 21:30,18.871,0,18.871,0,0,0,18.871,0,18.871,25.964,0,25.964,0,0,0,25.964,0,25.964
01/12/2019 22:00,18.006,0,18.006,0,0,0,18.006,0,18.006,24.555,0,24.555,0,0,0,24.555,0,24.555
01/12/2019 22:30,17.015,0,17.015,0,0,0,17.015,0,17.015,22.62,0,22.62,0,0,0,22.62,0,22.62
01/12/2019 23:00,15.786,0,15.786,0,0,0,15.786,0,15.786,21.129,0,21.129,0,0,0,21.129,0,21.129
01/12/2019 23:30,14.189,0,14.189,0,0,0,14.189,0,14.189,19.227,0,19.227,0,0,0,19.227,0,19.227
02/12/2019 00:00,13.989,0,13.989,0,0,0,13.989,0,13.989,18.88,0,18.88,0,0,0,18.88,0,18.88
02/12/2019 00:30,13.44,0,13.44,0,0,0,13.44,0,13.44,18.238,0,18.238,0,0,0,18.238,0,18.238
02/12/2019 01:00,15.873,0,15.873,0,0,0,15.873,0,15.873,21.126,0,21.126,0,0,0,21.126,0,21.126
02/12/2019 01:30,16.399,0,16.399,0,0,0,16.399,0,16.399,21.724,0,21.724,0,0,0,21.724,0,21.724
02/12/2019 02:00,16.364,0,16.364,0,0,0,16.364,0,16.364,21.625,0,21.625,0,0,0,21.625,0,21.625
02/12/2019 02:30,15.936,0,15.936,0,0,0,15.936,0,15.936,21.107,0,21.107,0,0,0,21.107,0,21.107
02/12/2019 03:00,16.07,0,16.07,0,0,0,16.07,0,16.07,21.281,0,21.281,0,0,0,21.281,0,21.281
02/12/2019 03:30,15.69,0,15.69,0,0,0,15.69,0,15.69,20.813,0,20.813,0,0,0,20.813,0,20.813
02/12/2019 04:00,15.224,0,15.224,0,0,0,15.224,0,15.224,20.223,0,20.223,0,0,0,20.223,0,20.223
02/12/2019 04:30,14.481,0,14.481,0,0,0,14.481,0,14.481,19.356,0,19.356,0,0,0,19.356,0,19.356
02/12/2019 05:00,14.212,0,14.212,0,0,0,14.212,0,14.212,18.676,0,18.676,0,0,0,18.676,0,18.676
02/12/2019 05:30,14.033,0,14.033,0,0,0,14.033,0,14.033,18.226,0,18.226,0,0,0,18.226,0,18.226
02/12/2019 06:00,14.277,0,14.277,0,0,0,14.277,0,14.277,18.569,0,18.569,0,0,0,18.569,0,18.569
02/12/2019 06:30,15.036,0,15.036,0,0,0,15.036,0,15.036,19.509,0,19.509,0,0,0,19.509,0,19.509
02/12/2019 07:00,16.613,0,16.613,0,0,0,16.613,0,16.613,21.636,0,21.636,0,0,0,21.636,0,21.636
02/12/2019 07:30,18.58,0.2572,18.5817801,0,0,0,18.58,0.2572,18.5817801,23.994,0,23.994,0,0,0,23.994,0,23.994
02/12/2019 08:00,19.847,0.5722,19.85524671,0.006,0,0.006,19.841,0.5722,19.8492492,25.514,0.1228,25.51429552,0.006,0,0.006,25.508,0.1228,25.50829559
02/12/2019 08:30,20.8625,1.5148,20.91742157,0.1125,0,0.1125,20.75,1.5148,20.80521855,27.3605,0.1958,27.36120059,0.1125,0,0.1125,27.248,0.1958,27.24870349
02/12/2019 09:00,20.664,1.6244,20.72774883,0.208,0,0.208,20.456,1.6244,20.52039501,28.069,0,28.069,0.208,0,0.208,27.861,0,27.861
02/12/2019 09:30,28.1275,1.3036,28.15769219,7.6765,0,7.6765,20.451,1.3036,20.49250531,35.8185,0,35.8185,7.6765,0,7.6765,28.142,0,28.142
02/12/2019 10:00,22.795,0.3668,22.79795094,10.126,0,10.126,12.669,0.3668,12.67430879,30.729,0.6086,30.73502619,10.126,0,10.126,20.603,0.6086,20.61198688
02/12/2019 10:30,20.5845,0,20.5845,10.5565,0,10.5565,10.028,0,10.028,28.3785,0.6604,28.38618309,10.5565,0,10.5565,17.822,0.6604,17.83423147
02/12/2019 11:00,20.1083,0,20.1083,10.8805,0,10.8805,9.2278,0,9.2278,27.4935,0.4896,27.49785902,10.8805,0,10.8805,16.613,0.4896,16.62021291
02/12/2019 11:30,11.5878,0.5108,11.59905278,2.821,0,2.821,8.7668,0.5108,8.781668343,18.133,0.1172,18.13337875,2.821,0,2.821,15.312,0.1172,15.31244853
02/12/2019 12:00,18.079,1.1482,18.11542448,1.708,0,1.708,16.371,1.1482,16.41121581,24.443,0,24.443,1.708,0,1.708,22.735,0,22.735
02/12/2019 12:30,19.6465,1.204,19.6833579,1.5555,0,1.5555,18.091,1.204,18.1310203,25.9585,0,25.9585,1.5555,0,1.5555,24.403,0,24.403
02/12/2019 13:00,20.476,0.0308,20.47602316,1.937,0,1.937,18.539,0.0308,18.53902558,26.3,0,26.3,1.937,0,1.937,24.363,0,24.363
02/12/2019 13:30,19.4335,0,19.4335,1.3945,0,1.3945,18.039,0,18.039,25.4925,0,25.4925,1.3945,0,1.3945,24.098,0,24.098
02/12/2019 14:00,20.6245,0,20.6245,1.8085,0,1.8085,18.816,0,18.816,26.3635,0,26.3635,1.8085,0,1.8085,24.555,0,24.555
02/12/2019 14:30,18.7955,0,18.7955,1.0975,0,1.0975,17.698,0,17.698,24.4405,0,24.4405,1.0975,0,1.0975,23.343,0,23.343
02/12/2019 15:00,19.043,0,19.043,0.736,0,0.736,18.307,0,18.307,24.875,0,24.875,0.736,0,0.736,24.139,0,24.139
02/12/2019 15:30,24.1355,0,24.1355,5.3035,0,5.3035,18.832,0,18.832,30.1115,0,30.1115,5.3035,0,5.3035,24.808,0,24.808
02/12/2019 16:00,17.598,0,17.598,2.883,0,2.883,14.715,0,14.715,23.853,0,23.853,2.883,0,2.883,20.97,0,20.97
02/12/2019 16:30,18.024,0.578,18.03326537,0.019,0,0.019,18.005,0.578,18.01427515,24.305,0.0308,24.30501952,0.019,0,0.019,24.286,0.0308,24.28601953
02/12/2019 17:00,31.526,0,31.526,8.783,0,8.783,22.743,0,22.743,38.34,0.1228,38.34019666,8.783,0,8.783,29.557,0.1228,29.5572551
02/12/2019 17:30,25.1665,0,25.1665,8.8985,0,8.8985,16.268,0,16.268,32.3035,0.098,32.30364865,8.8985,0,8.8985,23.405,0.098,23.40520517
02/12/2019 18:00,26.2925,0,26.2925,8.9165,0,8.9165,17.376,0,17.376,33.6685,0.1996,33.66909165,8.9165,0,8.9165,24.752,0.1996,24.75280477
02/12/2019 18:30,24.5945,0,24.5945,7.1455,0,7.1455,17.449,0,17.449,32.0095,0.1594,32.00989689,7.1455,0,7.1455,24.864,0.1594,24.86451094
02/12/2019 19:00,21.9995,0,21.9995,3.1185,0,3.1185,18.881,0,18.881,29.2285,0.0806,29.22861113,3.1185,0,3.1185,26.11,0.0806,26.1101244
02/12/2019 19:30,22.884,0,22.884,0.508,0,0.508,22.376,0,22.376,29.982,0.2246,29.98284125,0.508,0,0.508,29.474,0.2246,29.47485574
02/12/2019 20:00,23.992,0,23.992,0.027,0,0.027,23.965,0,23.965,30.914,0.1594,30.91441095,0.027,0,0.027,30.887,0.1594,30.88741131
02/12/2019 20:30,28.472,0,28.472,5.232,0,5.232,23.24,0,23.24,35.313,0.0038,35.3130002,5.232,0,5.232,30.081,0.0038,30.08100024
02/12/2019 21:00,17.261,0.8948,17.28417739,0,0,0,17.261,0.8948,17.28417739,23.199,0,23.199,0,0,0,23.199,0,23.199
02/12/2019 21:30,21.381,1.3748,21.42515428,0,0,0,21.381,1.3748,21.42515428,26.992,0,26.992,0,0,0,26.992,0,26.992
02/12/2019 22:00,21.5755,1.1444,21.60582911,1.5005,0,1.5005,20.075,1.1444,20.10759251,26.9425,0,26.9425,1.5005,0,1.5005,25.442,0,25.442
02/12/2019 22:30,20.3995,0.8218,20.41604652,3.0595,0,3.0595,17.34,0.8218,17.35946299,25.5485,0,25.5485,3.0595,0,3.0595,22.489,0,22.489
02/12/2019 23:00,14.075,0,14.075,0,0,0,14.075,0,14.075,19.351,0,19.351,0,0,0,19.351,0,19.351
02/12/2019 23:30,15.591,0,15.591,0,0,0,15.591,0,15.591,20.435,0,20.435,0,0,0,20.435,0,20.435
03/12/2019 00:00,15.218,0,15.218,0,0,0,15.218,0,15.218,19.893,0,19.893,0,0,0,19.893,0,19.893
03/12/2019 00:30,14.763,0,14.763,0,0,0,14.763,0,14.763,19.269,0,19.269,0,0,0,19.269,0,19.269
03/12/2019 01:00,16.949,0,16.949,0,0,0,16.949,0,16.949,21.934,0,21.934,0,0,0,21.934,0,21.934
03/12/2019 01:30,17.605,0,17.605,0,0,0,17.605,0,17.605,22.727,0,22.727,0,0,0,22.727,0,22.727
03/12/2019 02:00,17.439,0,17.439,0,0,0,17.439,0,17.439,22.483,0,22.483,0,0,0,22.483,0,22.483
03/12/2019 02:30,16.938,0,16.938,0,0,0,16.938,0,16.938,21.844,0,21.844,0,0,0,21.844,0,21.844
03/12/2019 03:00,17.017,0,17.017,0,0,0,17.017,0,17.017,21.95,0,21.95,0,0,0,21.95,0,21.95
03/12/2019 03:30,16.491,0,16.491,0,0,0,16.491,0,16.491,21.379,0,21.379,0,0,0,21.379,0,21.379
03/12/2019 04:00,15.871,0,15.871,0,0,0,15.871,0,15.871,20.628,0,20.628,0,0,0,20.628,0,20.628
03/12/2019 04:30,15.327,0,15.327,0,0,0,15.327,0,15.327,19.93,0,19.93,0,0,0,19.93,0,19.93
03/12/2019 05:00,14.775,0,14.775,0,0,0,14.775,0,14.775,19.311,0,19.311,0,0,0,19.311,0,19.311
03/12/2019 05:30,14.565,0,14.565,0,0,0,14.565,0,14.565,19.064,0,19.064,0,0,0,19.064,0,19.064
03/12/2019 06:00,14.636,0,14.636,0,0,0,14.636,0,14.636,19.233,0,19.233,0,0,0,19.233,0,19.233
03/12/2019 06:30,18.5005,0,18.5005,3.2805,0,3.2805,15.22,0,15.22,23.3385,0,23.3385,3.2805,0,3.2805,20.058,0,20.058
03/12/2019 07:00,19.632,0,19.632,6.002,0,6.002,13.63,0,13.63,24.95,0,24.95,6.002,0,6.002,18.948,0,18.948
03/12/2019 07:30,17.6415,0,17.6415,4.9135,0,4.9135,12.728,0,12.728,23.4845,0,23.4845,4.9135,0,4.9135,18.571,0,18.571
03/12/2019 08:00,15.47,0,15.47,0.489,0,0.489,14.981,0,14.981,21.651,0,21.651,0.489,0,0.489,21.162,0,21.162
03/12/2019 08:30,22.608,0.6988,22.61879717,2.355,0,2.355,20.253,0.6988,20.26505195,28.874,0.046,28.87403664,2.355,0,2.355,26.519,0.046,26.5190399
03/12/2019 09:00,18.917,0,18.917,0.418,0,0.418,18.499,0,18.499,25.66,0.05,25.66004871,0.418,0,0.418,25.242,0.05,25.24204952
03/12/2019 09:30,23.6675,0,23.6675,3.2425,0,3.2425,20.425,0,20.425,30.3455,0.1402,30.34582387,3.2425,0,3.2425,27.103,0.1402,27.10336261
03/12/2019 10:00,18.799,0,18.799,1.241,0,1.241,17.558,0,17.558,25.316,0.096,25.31618202,1.241,0,1.241,24.075,0.096,24.0751914
03/12/2019 10:30,22.28,0.0748,22.28012556,1.68,0,1.68,20.6,0.0748,20.6001358,25.735,0.3744,25.73772329,1.68,0,1.68,24.055,0.3744,24.05791347
03/12/2019 11:00,22.9045,0,22.9045,1.9845,0,1.9845,20.92,0,20.92,23.8675,0.2054,23.8683838,1.9845,0,1.9845,21.883,0.2054,21.88396395
03/12/2019 11:30,22.4605,0,22.4605,2.2445,0,2.2445,20.216,0,20.216,23.3695,0.2668,23.37102292,2.2445,0,2.2445,21.125,0.2668,21.12668472
03/12/2019 12:00,21.633,0,21.633,2.354,0,2.354,19.279,0,19.279,22.749,0.0384,22.74903241,2.354,0,2.354,20.395,0.0384,20.39503615
03/12/2019 12:30,21.6515,0,21.6515,2.4615,0,2.4615,19.19,0,19.19,22.7435,0.0806,22.74364282,2.4615,0,2.4615,20.282,0.0806,20.28216015
03/12/2019 13:00,21.022,0,21.022,1.565,0,1.565,19.457,0,19.457,21.935,0.0844,21.93516237,1.565,0,1.565,20.37,0.0844,20.37017485
03/12/2019 13:30,26.0605,0.2918,26.06213359,3.6345,0,3.6345,22.426,0.2918,22.42789832,22.6945,0.0864,22.69466447,3.6345,0,3.6345,19.06,0.0864,19.06019583
03/12/2019 14:00,21.727,0.1172,21.7273161,1.158,0,1.158,20.569,0.1172,20.56933389,17.721,0,17.721,1.158,0,1.158,16.563,0,16.563
03/12/2019 14:30,21.6945,0,21.6945,1.1585,0,1.1585,20.536,0,20.536,22.6665,0.0192,22.66650813,1.1585,0,1.1585,21.508,0.0192,21.50800857
03/12/2019 15:00,20.1915,0.0364,20.19153281,0.9475,0,0.9475,19.244,0.0364,19.24403443,24.1475,0.0212,24.14750931,0.9475,0,0.9475,23.2,0.0212,23.20000969
03/12/2019 15:30,19.1455,0.0346,19.14553126,0.4385,0,0.4385,18.707,0.0346,18.707032,24.0755,0,24.0755,0.4385,0,0.4385,23.637,0,23.637
03/12/2019 16:00,19.877,0.046,19.87705323,0.147,0,0.147,19.73,0.046,19.73005362,24.945,0,24.945,0.147,0,0.147,24.798,0,24.798
03/12/2019 16:30,29.553,0,29.553,8.831,0,8.831,20.722,0,20.722,34.965,0,34.965,8.831,0,8.831,26.134,0,26.134
03/12/2019 17:00,22.755,0,22.755,8.856,0,8.856,13.899,0,13.899,28.459,0,28.459,8.856,0,8.856,19.603,0,19.603
03/12/2019 17:30,25.0255,0,25.0255,8.8815,0,8.8815,16.144,0,16.144,31.2105,0,31.2105,8.8815,0,8.8815,22.329,0,22.329
03/12/2019 18:00,26.39,0,26.39,8.903,0,8.903,17.487,0,17.487,32.823,0,32.823,8.903,0,8.903,23.92,0,23.92
03/12/2019 18:30,26.485,0,26.485,8.917,0,8.917,17.568,0,17.568,32.89,0,32.89,8.917,0,8.917,23.973,0,23.973
03/12/2019 19:00,25.548,0,25.548,8.351,0,8.351,17.197,0,17.197,31.94,0,31.94,8.351,0,8.351,23.589,0,23.589
03/12/2019 19:30,21.676,0,21.676,4.613,0,4.613,17.063,0,17.063,28.045,0,28.045,4.613,0,4.613,23.432,0,23.432
03/12/2019 20:00,25.1445,0.1344,25.14485919,5.1105,0,5.1105,20.034,0.1344,20.03445081,31.2985,0,31.2985,5.1105,0,5.1105,26.188,0,26.188
03/12/2019 20:30,18.341,0.096,18.34125124,0,0,0,18.341,0.096,18.34125124,24.185,0,24.185,0,0,0,24.185,0,24.185
03/12/2019 21:00,22.595,0.0806,22.59514376,0,0,0,22.595,0.0806,22.59514376,28.228,0,28.228,0,0,0,28.228,0,28.228
03/12/2019 21:30,21.481,0.4704,21.48614989,0,0,0,21.481,0.4704,21.48614989,26.974,0,26.974,0,0,0,26.974,0,26.974
03/12/2019 22:00,19.72,1.8932,19.810669,0,0,0,19.72,1.8932,19.810669,25.321,0,25.321,0,0,0,25.321,0,25.321
03/12/2019 22:30,18.284,1.7396,18.3665692,0,0,0,18.284,1.7396,18.3665692,23.547,0,23.547,0,0,0,23.547,0,23.547
03/12/2019 23:00,16.906,1.5206,16.97424697,0,0,0,16.906,1.5206,16.97424697,21.722,0,21.722,0,0,0,21.722,0,21.722
03/12/2019 23:30,15.514,1.3632,15.57377636,0,0,0,15.514,1.3632,15.57377636,20.051,0,20.051,0,0,0,20.051,0,20.051
04/12/2019 00:00,14.801,0,14.801,0,0,0,14.801,0,14.801,19.715,0,19.715,0,0,0,19.715,0,19.715
04/12/2019 00:30,14.116,0,14.116,0,0,0,14.116,0,14.116,18.888,0,18.888,0,0,0,18.888,0,18.888
04/12/2019 01:00,16.661,0,16.661,0,0,0,16.661,0,16.661,21.921,0,21.921,0,0,0,21.921,0,21.921
04/12/2019 01:30,17.165,0,17.165,0,0,0,17.165,0,17.165,22.51,0,22.51,0,0,0,22.51,0,22.51
04/12/2019 02:00,17.046,0,17.046,0,0,0,17.046,0,17.046,22.337,0,22.337,0,0,0,22.337,0,22.337
04/12/2019 02:30,16.602,0,16.602,0,0,0,16.602,0,16.602,21.754,0,21.754,0,0,0,21.754,0,21.754
04/12/2019 03:00,16.61,0,16.61,0,0,0,16.61,0,16.61,21.79,0,21.79,0,0,0,21.79,0,21.79
04/12/2019 03:30,16.055,0,16.055,0,0,0,16.055,0,16.055,21.174,0,21.174,0,0,0,21.174,0,21.174
04/12/2019 04:00,15.397,0,15.397,0,0,0,15.397,0,15.397,20.39,0,20.39,0,0,0,20.39,0,20.39
04/12/2019 04:30,15.1825,0,15.1825,0.3605,0,0.3605,14.822,0,14.822,20.0565,0,20.0565,0.3605,0,0.3605,19.696,0,19.696
04/12/2019 05:00,19.1205,0,19.1205,5.1795,0,5.1795,13.941,0,13.941,23.8375,0,23.8375,5.1795,0,5.1795,18.658,0,18.658
04/12/2019 05:30,14.2655,0,14.2655,5.3405,0,5.3405,8.925,0,8.925,19.0395,0,19.0395,5.3405,0,5.3405,13.699,0,13.699
04/12/2019 06:00,12.9361,0,12.9361,3.9985,0,3.9985,8.9376,0,8.9376,17.8195,0,17.8195,3.9985,0,3.9985,13.821,0,13.821
04/12/2019 06:30,10.911,0,10.911,0,0,0,10.911,0,10.911,15.93,0,15.93,0,0,0,15.93,0,15.93
04/12/2019 07:00,21.138,0,21.138,4.641,0,4.641,16.497,0,16.497,27.003,0.144,27.00338395,4.641,0,4.641,22.362,0.144,22.36246364
04/12/2019 07:30,13.6105,0,13.6105,0.0735,0,0.0735,13.537,0,13.537,20.3195,0.2572,20.32112773,0.0735,0,0.0735,20.246,0.2572,20.24763364
04/12/2019 08:00,19.121,0,19.121,0.001,0,0.001,19.12,0,19.12,26.511,0.9984,26.52979313,0.001,0,0.001,26.51,0.9984,26.52879384
04/12/2019 08:30,20.131,0,20.131,0.065,0,0.065,20.066,0,20.066,27.98,1.4112,28.01556506,0.065,0,0.065,27.915,1.4112,27.95064776
04/12/2019 09:00,20.8445,0.2976,20.84662433,0.2735,0,0.2735,20.571,0.2976,20.57315257,28.1385,0.146,28.13887877,0.2735,0,0.2735,27.865,0.146,27.86538248
04/12/2019 09:30,20.945,0.6316,20.95452084,0.413,0,0.413,20.532,0.6316,20.54171226,28.157,0,28.157,0.413,0,0.413,27.744,0,27.744
04/12/2019 10:00,21.044,0.6624,21.05442257,0.602,0,0.602,20.442,0.6624,20.45272935,28.336,0,28.336,0.602,0,0.602,27.734,0,27.734
