Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/12/2019 10:30,21.1265,0.695,21.13792864,0.9705,0,0.9705,20.156,0.695,20.1679786,28.3825,0,28.3825,0.9705,0,0.9705,27.412,0,27.412
04/12/2019 11:00,20.695,0.6682,20.70578461,1.003,0,1.003,19.692,0.6682,19.70333361,27.557,0,27.557,1.003,0,1.003,26.554,0,26.554
04/12/2019 11:30,21.0015,0.7028,21.01325606,1.5075,0,1.5075,19.494,0.7028,19.5066646,27.7325,0,27.7325,1.5075,0,1.5075,26.225,0,26.225
04/12/2019 12:00,19.7715,0.5836,19.78011125,1.2345,0,1.2345,18.537,0.5836,18.54618446,26.4075,0,26.4075,1.2345,0,1.2345,25.173,0,25.173
04/12/2019 12:30,20.1295,0.6394,20.13965249,1.2905,0,1.2905,18.839,0.6394,18.84984757,26.5505,0,26.5505,1.2905,0,1.2905,25.26,0,25.26
04/12/2019 13:00,20.0125,0.6028,20.02157646,0.7605,0,0.7605,19.252,0.6028,19.26143483,26.4665,0,26.4665,0.7605,0,0.7605,25.706,0,25.706
04/12/2019 13:30,20.44,0.624,20.44952264,1.09,0,1.09,19.35,0.624,19.36005878,27.053,0,27.053,1.09,0,1.09,25.963,0,25.963
04/12/2019 14:00,19.7975,0.5356,19.80474371,0.8665,0,0.8665,18.931,0.5356,18.93857514,26.5345,0,26.5345,0.8665,0,0.8665,25.668,0,25.668
04/12/2019 14:30,19.8065,0.672,19.81789662,0.8755,0,0.8755,18.931,0.672,18.94292335,26.2795,0,26.2795,0.8755,0,0.8755,25.404,0,25.404
04/12/2019 15:00,19.187,0.6028,19.19646678,0.499,0,0.499,18.688,0.6028,18.69771943,25.599,0,25.599,0.499,0,0.499,25.1,0,25.1
04/12/2019 15:30,21.391,0.4934,21.39668957,2.402,0,2.402,18.989,0.4934,18.99540904,27.784,0,27.784,2.402,0,2.402,25.382,0,25.382
04/12/2019 16:00,23.421,0.4032,23.42447035,5.848,0,5.848,17.573,0.4032,17.57762496,29.762,0.3572,29.76414346,5.848,0,5.848,23.914,0.3572,23.91666757
04/12/2019 16:30,20.6095,0,20.6095,5.8775,0,5.8775,14.732,0,14.732,26.9245,1.3824,26.95996532,5.8775,0,5.8775,21.047,1.3824,21.09235024
04/12/2019 17:00,25.7395,0.1018,25.73970131,8.8375,0,8.8375,16.902,0.1018,16.90230657,31.5625,0.0806,31.56260291,8.8375,0,8.8375,22.725,0.0806,22.72514293
04/12/2019 17:30,25.224,0.142,25.2243997,8.875,0,8.875,16.349,0.142,16.34961666,31.69,0,31.69,8.875,0,8.875,22.815,0,22.815
04/12/2019 18:00,26.575,0.3168,26.57688822,8.894,0,8.894,17.681,0.3168,17.68383791,33.397,0,33.397,8.894,0,8.894,24.503,0,24.503
04/12/2019 18:30,26.66,0.2726,26.66139364,8.909,0,8.909,17.751,0.2726,17.75309302,33.458,0,33.458,8.909,0,8.909,24.549,0,24.549
04/12/2019 19:00,26.1615,0.1632,26.16200903,8.9085,0,8.9085,17.253,0.1632,17.25377186,32.8785,0,32.8785,8.9085,0,8.9085,23.97,0,23.97
04/12/2019 19:30,25.592,0.0422,25.59203479,8.925,0,8.925,16.667,0.0422,16.66705342,32.086,0,32.086,8.925,0,8.925,23.161,0,23.161
04/12/2019 20:00,20.031,0.025,20.0310156,4.068,0,4.068,15.963,0.025,15.96301958,26.455,0,26.455,4.068,0,4.068,22.387,0,22.387
04/12/2019 20:30,19.402,0.0442,19.40205035,0,0,0,19.402,0.0442,19.40205035,25.605,0.119,25.60527653,0,0,0,25.605,0.119,25.60527653
04/12/2019 21:00,25.156,0,25.156,3.08,0,3.08,22.076,0,22.076,31.803,1.3152,31.83018316,3.08,0,3.08,28.723,1.3152,28.75309514
04/12/2019 21:30,20.8565,0,20.8565,2.5515,0,2.5515,18.305,0,18.305,27.1105,0.8908,27.12513106,2.5515,0,2.5515,24.559,0.8908,24.57515017
04/12/2019 22:00,20.665,0,20.665,3.27,0,3.27,17.395,0,17.395,26.575,0.6144,26.58210135,3.27,0,3.27,23.305,0.6144,23.31309744
04/12/2019 22:30,15.5545,0,15.5545,0.0405,0,0.0405,15.514,0,15.514,20.8995,0.3494,20.90242045,0.0405,0,0.0405,20.859,0.3494,20.86192612
04/12/2019 23:00,17.438,0,17.438,0,0,0,17.438,0,17.438,21.778,0,21.778,0,0,0,21.778,0,21.778
04/12/2019 23:30,20.349,0.8928,20.36857611,4.627,0,4.627,15.722,0.8928,15.74732917,24.68,0,24.68,4.627,0,4.627,20.053,0,20.053
05/12/2019 00:00,10.48,1.1348,10.54126041,0.021,0,0.021,10.459,1.1348,10.52038269,14.924,0,14.924,0.021,0,0.021,14.903,0,14.903
05/12/2019 00:30,14.451,1.3248,14.51159867,0,0,0,14.451,1.3248,14.51159867,18.633,0,18.633,0,0,0,18.633,0,18.633
05/12/2019 01:00,16.737,0.098,16.73728691,0,0,0,16.737,0.098,16.73728691,22.052,0,22.052,0,0,0,22.052,0,22.052
05/12/2019 01:30,17.119,0,17.119,0,0,0,17.119,0,17.119,22.579,0,22.579,0,0,0,22.579,0,22.579
05/12/2019 02:00,17.011,0,17.011,0,0,0,17.011,0,17.011,22.399,0,22.399,0,0,0,22.399,0,22.399
05/12/2019 02:30,16.481,0,16.481,0,0,0,16.481,0,16.481,21.759,0,21.759,0,0,0,21.759,0,21.759
05/12/2019 03:00,16.386,0,16.386,0,0,0,16.386,0,16.386,21.698,0,21.698,0,0,0,21.698,0,21.698
05/12/2019 03:30,15.834,0,15.834,0,0,0,15.834,0,15.834,21.087,0,21.087,0,0,0,21.087,0,21.087
05/12/2019 04:00,15.262,0,15.262,0,0,0,15.262,0,15.262,20.404,0,20.404,0,0,0,20.404,0,20.404
05/12/2019 04:30,14.515,0,14.515,0,0,0,14.515,0,14.515,19.492,0,19.492,0,0,0,19.492,0,19.492
05/12/2019 05:00,14.0415,0,14.0415,0.0005,0,0.0005,14.041,0,14.041,18.9355,0,18.9355,0.0005,0,0.0005,18.935,0,18.935
05/12/2019 05:30,13.772,0,13.772,0,0,0,13.772,0,13.772,18.593,0,18.593,0,0,0,18.593,0,18.593
05/12/2019 06:00,13.947,0,13.947,0,0,0,13.947,0,13.947,18.839,0,18.839,0,0,0,18.839,0,18.839
05/12/2019 06:30,17.33,0,17.33,2.817,0,2.817,14.513,0,14.513,22.384,0,22.384,2.817,0,2.817,19.567,0,19.567
05/12/2019 07:00,13.181,0,13.181,0,0,0,13.181,0,13.181,19.465,0.1286,19.46542481,0,0,0,19.465,0.1286,19.46542481
05/12/2019 07:30,24.5275,0,24.5275,7.0135,0,7.0135,17.514,0,17.514,31.5685,0.5126,31.57266145,7.0135,0,7.0135,24.555,0.5126,24.56034983
05/12/2019 08:00,14.451,0,14.451,2.262,0,2.262,12.189,0,12.189,21.612,0.1632,21.61261618,2.262,0,2.262,19.35,0.1632,19.35068821
05/12/2019 08:30,17.615,0.2132,17.61629017,0.074,0,0.074,17.541,0.2132,17.54229561,24.884,0,24.884,0.074,0,0.074,24.81,0,24.81
05/12/2019 09:00,20.1845,0.2918,20.18660911,0.3205,0,0.3205,19.864,0.2918,19.86614314,27.5845,0,27.5845,0.3205,0,0.3205,27.264,0,27.264
05/12/2019 09:30,20.3435,0.505,20.34976701,0.5715,0,0.5715,19.772,0.505,19.77844809,27.7065,0,27.7065,0.5715,0,0.5715,27.135,0,27.135
05/12/2019 10:00,20.0345,0.4628,20.03984466,0.5115,0,0.5115,19.523,0.4628,19.52848465,27.3345,0,27.3345,0.5115,0,0.5115,26.823,0,26.823
05/12/2019 10:30,21.762,0.4704,21.76708341,2.094,0,2.094,19.668,0.4704,19.67362448,28.956,0,28.956,2.094,0,2.094,26.862,0,26.862
05/12/2019 11:00,26.0315,0.2996,26.03322401,8.0125,0,8.0125,18.019,0.2996,18.02149054,33.1035,0,33.1035,8.0125,0,8.0125,25.091,0,25.091
05/12/2019 11:30,12.741,0.0288,12.74103255,1.09,0,1.09,11.651,0.0288,11.6510356,19.549,0,19.549,1.09,0,1.09,18.459,0,18.459
05/12/2019 12:00,19.7095,0.2228,19.71075925,1.3925,0,1.3925,18.317,0.2228,18.31835497,26.4065,0,26.4065,1.3925,0,1.3925,25.014,0,25.014
05/12/2019 12:30,19.166,0.1036,19.16628,1.306,0,1.306,17.86,0.1036,17.86030047,25.991,0,25.991,1.306,0,1.306,24.685,0,24.685
05/12/2019 13:00,18.345,0.0864,18.34520346,0.499,0,0.499,17.846,0.0864,17.84620915,25.134,0,25.134,0.499,0,0.499,24.635,0,24.635
05/12/2019 13:30,19.237,0.0154,19.23700616,0.315,0,0.315,18.922,0.0154,18.92200627,26.205,0,26.205,0.315,0,0.315,25.89,0,25.89
05/12/2019 14:00,19.966,0.0442,19.96604892,0.25,0,0.25,19.716,0.0442,19.71604954,26.978,0,26.978,0.25,0,0.25,26.728,0,26.728
05/12/2019 14:30,19.692,0,19.692,0.173,0,0.173,19.519,0,19.519,26.683,0,26.683,0.173,0,0.173,26.51,0,26.51
05/12/2019 15:00,19.8615,0.5012,19.86782282,0.1495,0,0.1495,19.712,0.5012,19.71837076,26.8085,0,26.8085,0.1495,0,0.1495,26.659,0,26.659
05/12/2019 15:30,19.7895,0.551,19.79716927,0.1185,0,0.1185,19.671,0.551,19.67871546,26.6585,0,26.6585,0.1185,0,0.1185,26.54,0,26.54
05/12/2019 16:00,20.0905,0.5644,20.09842625,0.0365,0,0.0365,20.054,0.5644,20.06194067,26.9545,0,26.9545,0.0365,0,0.0365,26.918,0,26.918
05/12/2019 16:30,20.9865,0.6356,20.99612273,0.0145,0,0.0145,20.972,0.6356,20.98162938,28.0065,0,28.0065,0.0145,0,0.0145,27.992,0,27.992
05/12/2019 17:00,28.4475,0.1344,28.44781748,5.3515,0,5.3515,23.096,0.1344,23.09639105,35.4035,1.5188,35.43606307,5.3515,0,5.3515,30.052,1.5188,30.09035489
05/12/2019 17:30,19.422,0,19.422,0.016,0,0.016,19.406,0,19.406,26.744,2.0928,26.82575904,0.016,0,0.016,26.728,2.0928,26.80980783
05/12/2019 18:00,28.871,0,28.871,3.232,0,3.232,25.639,0,25.639,36.396,2.5652,36.48628601,3.232,0,3.232,33.164,2.5652,33.2630598
05/12/2019 18:30,30.361,0,30.361,7.77,0,7.77,22.591,0,22.591,37.905,2.2618,37.9724211,7.77,0,7.77,30.135,2.2618,30.21976115
05/12/2019 19:00,17.949,0.0058,17.94900094,0.212,0,0.212,17.737,0.0058,17.73700095,25.216,1.5072,25.2610037,0.212,0,0.212,25.004,1.5072,25.04938458
05/12/2019 19:30,24.6765,0.6586,24.68528724,0.0195,0,0.0195,24.657,0.6586,24.66579419,30.9195,0,30.9195,0.0195,0,0.0195,30.9,0,30.9
05/12/2019 20:00,24.2705,0.67,24.27974609,0.0175,0,0.0175,24.253,0.67,24.26225276,30.3175,0,30.3175,0.0175,0,0.0175,30.3,0,30.3
05/12/2019 20:30,23.0595,0.2534,23.06089226,0.0195,0,0.0195,23.04,0.2534,23.04139344,28.9195,0,28.9195,0.0195,0,0.0195,28.9,0,28.9
05/12/2019 21:00,21.855,0.9312,21.87482934,0.023,0,0.023,21.832,0.9312,21.85185021,27.698,0,27.698,0.023,0,0.023,27.675,0,27.675
05/12/2019 21:30,22.6805,1.7396,22.74711605,2.2205,0,2.2205,20.46,1.7396,20.53382108,28.5795,0,28.5795,2.2205,0,2.2205,26.359,0,26.359
05/12/2019 22:00,21.4135,1.5918,21.47258274,4.4385,0,4.4385,16.975,1.5918,17.04947073,27.0675,0,27.0675,4.4385,0,4.4385,22.629,0,22.629
05/12/2019 22:30,13.234,0,13.234,0.029,0,0.029,13.205,0,13.205,18.982,0,18.982,0.029,0,0.029,18.953,0,18.953
05/12/2019 23:00,18.419,0,18.419,2.329,0,2.329,16.09,0,16.09,23.79,0,23.79,2.329,0,2.329,21.461,0,21.461
05/12/2019 23:30,12.4505,0,12.4505,0.0265,0,0.0265,12.424,0,12.424,17.5205,0,17.5205,0.0265,0,0.0265,17.494,0,17.494
06/12/2019 00:00,14.274,0,14.274,0.027,0,0.027,14.247,0,14.247,19.175,0,19.175,0.027,0,0.027,19.148,0,19.148
06/12/2019 00:30,13.726,0,13.726,0.027,0,0.027,13.699,0,13.699,18.453,0,18.453,0.027,0,0.027,18.426,0,18.426
06/12/2019 01:00,15.807,0,15.807,0.027,0,0.027,15.78,0,15.78,21.007,0,21.007,0.027,0,0.027,20.98,0,20.98
06/12/2019 01:30,16.0835,0,16.0835,0.0265,0,0.0265,16.057,0,16.057,21.7935,0.0538,21.79356641,0.0265,0,0.0265,21.767,0.0538,21.76706649
06/12/2019 02:00,15.842,0,15.842,0.027,0,0.027,15.815,0,15.815,21.859,0.0576,21.85907589,0.027,0,0.027,21.832,0.0576,21.83207598
06/12/2019 02:30,15.1075,0,15.1075,0.0275,0,0.0275,15.08,0,15.08,20.9785,0,20.9785,0.0275,0,0.0275,20.951,0,20.951
06/12/2019 03:00,15.2105,0,15.2105,0.0275,0,0.0275,15.183,0,15.183,21.0975,0,21.0975,0.0275,0,0.0275,21.07,0,21.07
06/12/2019 03:30,14.495,0,14.495,0.027,0,0.027,14.468,0,14.468,20.291,0,20.291,0.027,0,0.027,20.264,0,20.264
06/12/2019 04:00,13.797,0,13.797,0.027,0,0.027,13.77,0,13.77,19.415,0,19.415,0.027,0,0.027,19.388,0,19.388
06/12/2019 04:30,13.21,0,13.21,0.026,0,0.026,13.184,0,13.184,18.692,0,18.692,0.026,0,0.026,18.666,0,18.666
06/12/2019 05:00,12.726,0,12.726,0.025,0,0.025,12.701,0,12.701,18.096,0,18.096,0.025,0,0.025,18.071,0,18.071
06/12/2019 05:30,12.371,0,12.371,0.025,0,0.025,12.346,0,12.346,17.661,0,17.661,0.025,0,0.025,17.636,0,17.636
06/12/2019 06:00,12.826,0,12.826,0.024,0,0.024,12.802,0,12.802,18.17,0,18.17,0.024,0,0.024,18.146,0,18.146
06/12/2019 06:30,13.3425,0,13.3425,0.0235,0,0.0235,13.319,0,13.319,18.8375,0.0058,18.83750089,0.0235,0,0.0235,18.814,0.0058,18.81400089
06/12/2019 07:00,15.013,0,15.013,0.021,0,0.021,14.992,0,14.992,20.979,0.2496,20.98048477,0.021,0,0.021,20.958,0.2496,20.95948626
06/12/2019 07:30,19.7615,0,19.7615,3.0785,0,3.0785,16.683,0,16.683,26.2105,0.7968,26.22260858,3.0785,0,3.0785,23.132,0.7968,23.14571913
06/12/2019 08:00,22.534,0,22.534,7.854,0,7.854,14.68,0,14.68,29.441,0.958,29.45658237,7.854,0,7.854,21.587,0.958,21.60824687
06/12/2019 08:30,13.909,0,13.909,3.032,0,3.032,10.877,0,10.877,21.109,0.9332,21.12961768,3.032,0,3.032,18.077,0.9332,18.10107155
06/12/2019 09:00,19.5965,0,19.5965,3.5605,0,3.5605,16.036,0,16.036,26.9595,1.5188,27.00224794,3.5605,0,3.5605,23.399,1.5188,23.4482399
06/12/2019 09:30,21.1965,0.0326,21.19652507,5.7405,0,5.7405,15.456,0.0326,15.45603438,28.4445,1.4918,28.4835926,5.7405,0,5.7405,22.704,1.4918,22.75295768
06/12/2019 10:00,14.284,0.1036,14.28437569,0.184,0,0.184,14.1,0.1036,14.1003806,20.941,0,20.941,0.184,0,0.184,20.757,0,20.757
06/12/2019 10:30,19.875,0.576,19.88334481,0.379,0,0.379,19.496,0.576,19.50450697,26.418,0,26.418,0.379,0,0.379,26.039,0,26.039
06/12/2019 11:00,19.364,0.553,19.37189472,0.279,0,0.279,19.085,0.553,19.09301008,25.855,0,25.855,0.279,0,0.279,25.576,0,25.576
06/12/2019 11:30,19.422,0.4262,19.42667574,0.368,0,0.368,19.054,0.4262,19.05876603,25.937,0,25.937,0.368,0,0.368,25.569,0,25.569
06/12/2019 12:00,19.8095,0.5164,19.81622969,0.6505,0,0.6505,19.159,0.5164,19.1659581,26.1905,0,26.1905,0.6505,0,0.6505,25.54,0,25.54
06/12/2019 12:30,19.1355,0.4454,19.14068289,0.6165,0,0.6165,18.519,0.4454,18.52435538,25.3935,0,25.3935,0.6165,0,0.6165,24.777,0,24.777
06/12/2019 13:00,19.393,0.6452,19.40372985,0.654,0,0.654,18.739,0.6452,18.75010411,25.791,0,25.791,0.654,0,0.654,25.137,0,25.137
06/12/2019 13:30,20.02,0.6644,20.03102163,1.373,0,1.373,18.647,0.6644,18.65883266,26.11,0,26.11,1.373,0,1.373,24.737,0,24.737
06/12/2019 14:00,19.055,0.6796,19.06711518,1.174,0,1.174,17.881,0.6796,17.89391006,24.917,0,24.917,1.174,0,1.174,23.743,0,23.743
06/12/2019 14:30,17.568,0.503,17.57519937,0.388,0,0.388,17.18,0.503,17.1873619,23.584,0,23.584,0.388,0,0.388,23.196,0,23.196
06/12/2019 15:00,18.475,0.6048,18.48489675,0.329,0,0.329,18.146,0.6048,18.15607609,24.676,0,24.676,0.329,0,0.329,24.347,0,24.347
06/12/2019 15:30,21.0085,0.2036,21.00948655,2.9685,0,2.9685,18.04,0.2036,18.04114888,27.1495,0,27.1495,2.9685,0,2.9685,24.181,0,24.181
06/12/2019 16:00,15.6775,0.0096,15.67750294,0.3805,0,0.3805,15.297,0.0096,15.29700301,21.7455,0,21.7455,0.3805,0,0.3805,21.365,0,21.365
06/12/2019 16:30,24.7435,0.0172,24.74350598,6.2845,0,6.2845,18.459,0.0172,18.45900801,30.9105,0,30.9105,6.2845,0,6.2845,24.626,0,24.626
06/12/2019 17:00,14.36,0.0268,14.36002501,0.281,0,0.281,14.079,0.0268,14.07902551,20.898,0,20.898,0.281,0,0.281,20.617,0,20.617
06/12/2019 17:30,24.7315,0.505,24.73665534,2.3405,0,2.3405,22.391,0.505,22.39669409,31.6625,0.5798,31.66780817,2.3405,0,2.3405,29.322,0.5798,29.32773179
06/12/2019 18:00,23.09,0,23.09,1.242,0,1.242,21.848,0,21.848,29.981,1.9892,30.04691794,1.242,0,1.242,28.739,1.9892,28.80776002
06/12/2019 18:30,22.769,0,22.769,0.007,0,0.007,22.762,0,22.762,29.677,1.7838,29.73056124,0.007,0,0.007,29.67,1.7838,29.72357385
06/12/2019 19:00,23.728,0,23.728,0.009,0,0.009,23.719,0,23.719,30.587,1.728,30.63577244,0.009,0,0.009,30.578,1.728,30.62678677
06/12/2019 19:30,30.4075,0,30.4075,7.4035,0,7.4035,23.004,0,23.004,37.0485,1.5532,37.08104344,7.4035,0,7.4035,29.645,1.5532,29.68566077
06/12/2019 20:00,22.7685,0,22.7685,7.8905,0,7.8905,14.878,0,14.878,28.7755,0.603,28.78181734,7.8905,0,7.8905,20.885,0.603,20.89370321
06/12/2019 20:30,14.5665,0,14.5665,1.0465,0,1.0465,13.52,0,13.52,19.8815,0,19.8815,1.0465,0,1.0465,18.835,0,18.835
06/12/2019 21:00,20.239,0.0268,20.23901774,0.714,0,0.714,19.525,0.0268,19.52501839,25.175,0,25.175,0.714,0,0.714,24.461,0,24.461
06/12/2019 21:30,26.913,0,26.913,7.913,0,7.913,19,0,19,31.687,0,31.687,7.913,0,7.913,23.774,0,23.774
06/12/2019 22:00,18.468,0,18.468,7.913,0,7.913,10.555,0,10.555,22.969,0,22.969,7.913,0,7.913,15.056,0,15.056
06/12/2019 22:30,12.882,0,12.882,3.451,0,3.451,9.431,0,9.431,17.122,0,17.122,3.451,0,3.451,13.671,0,13.671
06/12/2019 23:00,12.624,0,12.624,0,0,0,12.624,0,12.624,16.552,0,16.552,0,0,0,16.552,0,16.552
06/12/2019 23:30,14.8335,0,14.8335,0.0015,0,0.0015,14.832,0,14.832,18.5335,0,18.5335,0.0015,0,0.0015,18.532,0,18.532
07/12/2019 00:00,14.5595,0.338,14.56342282,0.0025,0,0.0025,14.557,0.338,14.56092349,18.3195,0,18.3195,0.0025,0,0.0025,18.317,0,18.317
07/12/2019 00:30,13.6685,0.8908,13.69749674,0.0005,0,0.0005,13.668,0.8908,13.6969978,17.7695,0,17.7695,0.0005,0,0.0005,17.769,0,17.769
07/12/2019 01:00,15.7105,0,15.7105,0.0045,0,0.0045,15.706,0,15.706,20.8675,0,20.8675,0.0045,0,0.0045,20.863,0,20.863
07/12/2019 01:30,16.1335,0,16.1335,0.0055,0,0.0055,16.128,0,16.128,21.3525,0,21.3525,0.0055,0,0.0055,21.347,0,21.347
07/12/2019 02:00,15.894,0,15.894,0.002,0,0.002,15.892,0,15.892,20.978,0,20.978,0.002,0,0.002,20.976,0,20.976
07/12/2019 02:30,15.2855,0,15.2855,0.0005,0,0.0005,15.285,0,15.285,20.2115,0,20.2115,0.0005,0,0.0005,20.211,0,20.211
07/12/2019 03:00,15.158,0,15.158,0,0,0,15.158,0,15.158,20.091,0,20.091,0,0,0,20.091,0,20.091
07/12/2019 03:30,14.603,0,14.603,0.001,0,0.001,14.602,0,14.602,19.411,0,19.411,0.001,0,0.001,19.41,0,19.41
07/12/2019 04:00,13.954,0,13.954,0.003,0,0.003,13.951,0,13.951,18.627,0,18.627,0.003,0,0.003,18.624,0,18.624
07/12/2019 04:30,13.21,0,13.21,0.001,0,0.001,13.209,0,13.209,17.751,0,17.751,0.001,0,0.001,17.75,0,17.75
07/12/2019 05:00,12.707,0,12.707,0,0,0,12.707,0,12.707,17.149,0,17.149,0,0,0,17.149,0,17.149
07/12/2019 05:30,12.5435,0,12.5435,0.0005,0,0.0005,12.543,0,12.543,16.9165,0,16.9165,0.0005,0,0.0005,16.916,0,16.916
07/12/2019 06:00,12.478,0,12.478,0,0,0,12.478,0,12.478,16.84,0,16.84,0,0,0,16.84,0,16.84
07/12/2019 06:30,12.8165,0,12.8165,0.0005,0,0.0005,12.816,0,12.816,17.2475,0,17.2475,0.0005,0,0.0005,17.247,0,17.247
07/12/2019 07:00,13.719,0,13.719,0,0,0,13.719,0,13.719,18.365,0,18.365,0,0,0,18.365,0,18.365
07/12/2019 07:30,14.534,0,14.534,0,0,0,14.534,0,14.534,19.377,0,19.377,0,0,0,19.377,0,19.377
07/12/2019 08:00,14.9635,0,14.9635,0.0005,0,0.0005,14.963,0,14.963,19.9685,0,19.9685,0.0005,0,0.0005,19.968,0,19.968
07/12/2019 08:30,15.949,0,15.949,0.038,0,0.038,15.911,0,15.911,21.634,0.1248,21.63435996,0.038,0,0.038,21.596,0.1248,21.5963606
07/12/2019 09:00,17.1305,0,17.1305,0.1005,0,0.1005,17.03,0,17.03,23.4935,0.4166,23.4971934,0.1005,0,0.1005,23.393,0.4166,23.39670927
07/12/2019 09:30,17.947,0,17.947,0.16,0,0.16,17.787,0,17.787,24.533,0.7776,24.54532034,0.16,0,0.16,24.373,0.7776,24.38540118
07/12/2019 10:00,18.7835,0,18.7835,0.3225,0,0.3225,18.461,0,18.461,25.5625,1.0906,25.58575413,0.3225,0,0.3225,25.24,1.0906,25.26355098
07/12/2019 10:30,18.709,0,18.709,0.473,0,0.473,18.236,0,18.236,25.329,1.1022,25.35296996,0.473,0,0.473,24.856,1.1022,24.88042566
07/12/2019 11:00,18.929,0,18.929,0.718,0,0.718,18.211,0,18.211,25.219,1.1194,25.24383127,0.718,0,0.718,24.501,1.1194,24.5265582
07/12/2019 11:30,18.2185,0,18.2185,1.1685,0,1.1685,17.05,0,17.05,24.5945,1.0484,24.61683515,1.1685,0,1.1685,23.426,1.0484,23.44944815
07/12/2019 12:00,18.067,0,18.067,1.555,0,1.555,16.512,0,16.512,24.488,0.9754,24.50741825,1.555,0,1.555,22.933,0.9754,22.95373377
07/12/2019 12:30,17.3305,0,17.3305,1.5885,0,1.5885,15.742,0,15.742,23.7125,0.7584,23.7246249,1.5885,0,1.5885,22.124,0.7584,22.13699498
07/12/2019 13:00,17.1435,0,17.1435,1.2425,0,1.2425,15.901,0,15.901,23.4765,0.8314,23.49121704,1.2425,0,1.2425,22.234,0.8314,22.24953892
07/12/2019 13:30,17.2365,0,17.2365,1.1585,0,1.1585,16.078,0,16.078,23.4105,0.7104,23.42127619,1.1585,0,1.1585,22.252,0.7104,22.26333695
07/12/2019 14:00,16.8465,0,16.8465,0.5105,0,0.5105,16.336,0,16.336,22.9425,0.6508,22.95172863,0.5105,0,0.5105,22.432,0.6508,22.44143856
07/12/2019 14:30,17.2095,0,17.2095,0.3295,0,0.3295,16.88,0,16.88,23.3785,0.599,23.38617248,0.3295,0,0.3295,23.049,0.599,23.05678213
07/12/2019 15:00,17.274,0,17.274,0.22,0,0.22,17.054,0,17.054,23.543,0.5434,23.54927032,0.22,0,0.22,23.323,0.5434,23.32932945
07/12/2019 15:30,17.422,0,17.422,0.123,0,0.123,17.299,0,17.299,23.735,0.601,23.74260782,0.123,0,0.123,23.612,0.601,23.61964744
07/12/2019 16:00,17.8905,0,17.8905,0.0245,0,0.0245,17.866,0,17.866,24.2985,0.551,24.30474652,0.0245,0,0.0245,24.274,0.551,24.28025282
07/12/2019 16:30,18.743,0,18.743,0.008,0,0.008,18.735,0,18.735,25.143,0.4474,25.14698025,0.008,0,0.008,25.135,0.4474,25.13898152
07/12/2019 17:00,20.6515,0.094,20.65171393,0.0095,0,0.0095,20.642,0.094,20.64221403,27.0045,0,27.0045,0.0095,0,0.0095,26.995,0,26.995
07/12/2019 17:30,22.0195,0.5972,22.02759697,0.0105,0,0.0105,22.009,0.5972,22.01710083,28.7515,0,28.7515,0.0105,0,0.0105,28.741,0,28.741
07/12/2019 18:00,23.2545,0.7564,23.26679847,0.0145,0,0.0145,23.24,0.7564,23.25230614,30.2835,0,30.2835,0.0145,0,0.0145,30.269,0,30.269
07/12/2019 18:30,23.2435,0.4474,23.24780547,0.0155,0,0.0155,23.228,0.4474,23.23230834,30.2085,0.263,30.20964484,0.0155,0,0.0155,30.193,0.263,30.19414543
07/12/2019 19:00,23.0795,0,23.0795,0.0105,0,0.0105,23.069,0,23.069,29.6655,1.4516,29.7009938,0.0105,0,0.0105,29.655,1.4516,29.69050635
07/12/2019 19:30,22.175,0,22.175,0.011,0,0.011,22.164,0,22.164,28.515,1.0886,28.53577185,0.011,0,0.011,28.504,1.0886,28.52477986
07/12/2019 20:00,21.564,0.0844,21.56416517,0.014,0,0.014,21.55,0.0844,21.55016527,26.871,0.2996,26.87267015,0.014,0,0.014,26.857,0.2996,26.85867102
07/12/2019 20:30,20.7915,0.0384,20.79153546,0.0175,0,0.0175,20.774,0.0384,20.77403549,25.5865,0,25.5865,0.0175,0,0.0175,25.569,0,25.569
07/12/2019 21:00,19.8215,0,19.8215,0.0145,0,0.0145,19.807,0,19.807,24.4365,0,24.4365,0.0145,0,0.0145,24.422,0,24.422
07/12/2019 21:30,19.0745,0,19.0745,0.0205,0,0.0205,19.054,0,19.054,23.5405,0,23.5405,0.0205,0,0.0205,23.52,0,23.52
07/12/2019 22:00,17.8655,0,17.8655,0.0205,0,0.0205,17.845,0,17.845,22.1465,0,22.1465,0.0205,0,0.0205,22.126,0,22.126
07/12/2019 22:30,16.9235,0,16.9235,0.0205,0,0.0205,16.903,0,16.903,21.0125,0,21.0125,0.0205,0,0.0205,20.992,0,20.992
07/12/2019 23:00,15.3645,0,15.3645,0.0175,0,0.0175,15.347,0,15.347,19.8545,0,19.8545,0.0175,0,0.0175,19.837,0,19.837
07/12/2019 23:30,14.5725,0,14.5725,0.0135,0,0.0135,14.559,0,14.559,18.5085,0,18.5085,0.0135,0,0.0135,18.495,0,18.495
08/12/2019 00:00,14.7585,0,14.7585,0.0185,0,0.0185,14.74,0,14.74,18.2075,0,18.2075,0.0185,0,0.0185,18.189,0,18.189
08/12/2019 00:30,14.3605,0,14.3605,0.0215,0,0.0215,14.339,0,14.339,17.6715,0,17.6715,0.0215,0,0.0215,17.65,0,17.65
08/12/2019 01:00,16.8165,0,16.8165,0.0245,0,0.0245,16.792,0,16.792,20.5825,0,20.5825,0.0245,0,0.0245,20.558,0,20.558
08/12/2019 01:30,17.2465,0,17.2465,0.0255,0,0.0255,17.221,0,17.221,21.1235,0,21.1235,0.0255,0,0.0255,21.098,0,21.098
08/12/2019 02:00,16.963,0,16.963,0.027,0,0.027,16.936,0,16.936,20.731,0,20.731,0.027,0,0.027,20.704,0,20.704
08/12/2019 02:30,16.179,0,16.179,0.028,0,0.028,16.151,0,16.151,19.781,0,19.781,0.028,0,0.028,19.753,0,19.753
08/12/2019 03:00,16.0765,0,16.0765,0.0275,0,0.0275,16.049,0,16.049,19.6595,0,19.6595,0.0275,0,0.0275,19.632,0,19.632
08/12/2019 03:30,15.2855,0.4224,15.29133519,0.0255,0,0.0255,15.26,0.4224,15.26584494,18.9065,0,18.9065,0.0255,0,0.0255,18.881,0,18.881
08/12/2019 04:00,14.108,1.369,14.17426629,0.021,0,0.021,14.087,1.369,14.15336462,17.923,0,17.923,0.021,0,0.021,17.902,0,17.902
08/12/2019 04:30,13.4655,1.3326,13.53127906,0.0155,0,0.0155,13.45,1.3326,13.5158545,17.1635,0,17.1635,0.0155,0,0.0155,17.148,0,17.148
08/12/2019 05:00,13.0495,1.3268,13.11677737,0.0205,0,0.0205,13.029,1.3268,13.09638268,16.6835,0,16.6835,0.0205,0,0.0205,16.663,0,16.663
08/12/2019 05:30,12.78,1.5168,12.86969628,0.016,0,0.016,12.764,1.5168,12.85380793,16.346,0,16.346,0.016,0,0.016,16.33,0,16.33
08/12/2019 06:00,12.6625,0.6606,12.67971997,0.0135,0,0.0135,12.649,0.6606,12.66623833,16.6045,0,16.6045,0.0135,0,0.0135,16.591,0,16.591
08/12/2019 06:30,12.689,0,12.689,0.013,0,0.013,12.676,0,12.676,16.982,0,16.982,0.013,0,0.013,16.969,0,16.969
08/12/2019 07:00,13.416,0,13.416,0.01,0,0.01,13.406,0,13.406,17.879,0,17.879,0.01,0,0.01,17.869,0,17.869
08/12/2019 07:30,13.928,0,13.928,0.014,0,0.014,13.914,0,13.914,18.519,0,18.519,0.014,0,0.014,18.505,0,18.505
08/12/2019 08:00,14.2325,0,14.2325,0.0175,0,0.0175,14.215,0,14.215,18.8455,0,18.8455,0.0175,0,0.0175,18.828,0,18.828
08/12/2019 08:30,14.976,0,14.976,0.044,0,0.044,14.932,0,14.932,20.013,0,20.013,0.044,0,0.044,19.969,0,19.969
08/12/2019 09:00,16.05,0,16.05,0.208,0,0.208,15.842,0,15.842,21.887,0.0998,21.88722753,0.208,0,0.208,21.679,0.0998,21.67922972
08/12/2019 09:30,17.3565,0,17.3565,0.5855,0,0.5855,16.771,0,16.771,23.4045,0.4704,23.40922674,0.5855,0,0.5855,22.819,0.4704,22.82384799
08/12/2019 10:00,17.785,0,17.785,0.472,0,0.472,17.313,0,17.313,24.081,0.7508,24.09270142,0.472,0,0.472,23.609,0.7508,23.62093524
08/12/2019 10:30,19.029,0,19.029,0.862,0,0.862,18.167,0,18.167,25.357,0.9504,25.37480461,0.862,0,0.862,24.495,0.9504,24.51343071
08/12/2019 11:00,18.4805,0,18.4805,0.7955,0,0.7955,17.685,0,17.685,24.4845,0.8524,24.49933317,0.7955,0,0.7955,23.689,0.8524,23.70433097
08/12/2019 11:30,21.354,0,21.354,3.613,0,3.613,17.741,0,17.741,27.673,0.9062,27.68783356,3.613,0,3.613,24.06,0.9062,24.07705959
08/12/2019 12:00,16.7635,0.0288,16.76352474,0.9025,0,0.9025,15.861,0.0288,15.86102615,22.6675,0.3456,22.67013444,0.9025,0,0.9025,21.765,0.3456,21.76774367
08/12/2019 12:30,19.3425,0.1306,19.3429409,0.8625,0,0.8625,18.48,0.1306,18.48046148,24.8045,0,24.8045,0.8625,0,0.8625,23.942,0,23.942
08/12/2019 13:00,20.6955,0.4224,20.69981019,1.5815,0,1.5815,19.114,0.4224,19.11866674,26.3495,0,26.3495,1.5815,0,1.5815,24.768,0,24.768
08/12/2019 13:30,18.8395,0.4396,18.8446281,1.0545,0,1.0545,17.785,0.4396,17.79043207,24.5165,0,24.5165,1.0545,0,1.0545,23.462,0,23.462
08/12/2019 14:00,19.7965,0.3552,19.79968634,0.8485,0,0.8485,18.948,0.3552,18.951329,25.1695,0,25.1695,0.8485,0,0.8485,24.321,0,24.321
08/12/2019 14:30,19.391,0.0154,19.39100612,1.028,0,1.028,18.363,0.0154,18.36300646,25.049,0,25.049,1.028,0,1.028,24.021,0,24.021
08/12/2019 15:00,19.1605,0.0422,19.16054647,0.4425,0,0.4425,18.718,0.0422,18.71804757,24.6555,0,24.6555,0.4425,0,0.4425,24.213,0,24.213
08/12/2019 15:30,19.4955,0.0096,19.49550236,0.3015,0,0.3015,19.194,0.0096,19.1940024,25.0525,0,25.0525,0.3015,0,0.3015,24.751,0,24.751
08/12/2019 16:00,19.4665,0,19.4665,0.0815,0,0.0815,19.385,0,19.385,25.3085,0,25.3085,0.0815,0,0.0815,25.227,0,25.227
08/12/2019 16:30,20.409,0.1344,20.40944253,0.021,0,0.021,20.388,0.1344,20.38844299,26.563,0,26.563,0.021,0,0.021,26.542,0,26.542
08/12/2019 17:00,30.078,0.5606,30.08322384,7.854,0,7.854,22.224,0.5606,22.23106944,36.827,0,36.827,7.854,0,7.854,28.973,0,28.973
08/12/2019 17:30,25.1265,0.073,25.12660604,8.8925,0,8.8925,16.234,0.073,16.23416413,32.2515,0.7968,32.2613413,8.8925,0,8.8925,23.359,0.7968,23.37258589
08/12/2019 18:00,25.0645,0,25.0645,8.9075,0,8.9075,16.157,0,16.157,32.2905,1.3804,32.31999218,8.9075,0,8.9075,23.383,1.3804,23.42371006
08/12/2019 18:30,25.0395,0,25.0395,8.9135,0,8.9135,16.126,0,16.126,32.3015,1.442,32.33367078,8.9135,0,8.9135,23.388,1.442,23.43241148
08/12/2019 19:00,24.43,0,24.43,8.923,0,8.923,15.507,0,15.507,31.093,0.6682,31.1001791,8.923,0,8.923,22.17,0.6682,22.18006743
08/12/2019 19:30,23.615,0,23.615,8.93,0,8.93,14.685,0,14.685,29.614,0,29.614,8.93,0,8.93,20.684,0,20.684
08/12/2019 20:00,14.5925,0,14.5925,0.8725,0,0.8725,13.72,0,13.72,20.2835,0,20.2835,0.8725,0,0.8725,19.411,0,19.411
08/12/2019 20:30,20.718,0,20.718,0.024,0,0.024,20.694,0,20.694,25.906,0,25.906,0.024,0,0.024,25.882,0,25.882
08/12/2019 21:00,20.961,0,20.961,0.026,0,0.026,20.935,0,20.935,25.89,0,25.89,0.026,0,0.026,25.864,0,25.864
08/12/2019 21:30,20.002,0,20.002,0.014,0,0.014,19.988,0,19.988,24.888,0.0826,24.88813707,0.014,0,0.014,24.874,0.0826,24.87413715
08/12/2019 22:00,18.2805,0,18.2805,0.0275,0,0.0275,18.253,0,18.253,23.5165,0.3802,23.51957322,0.0275,0,0.0275,23.489,0.3802,23.49207681
08/12/2019 22:30,17.184,0,17.184,0.027,0,0.027,17.157,0,17.157,22.078,0.098,22.0782175,0.027,0,0.027,22.051,0.098,22.05121777
08/12/2019 23:00,16.021,0,16.021,0.027,0,0.027,15.994,0,15.994,20.573,0,20.573,0.027,0,0.027,20.546,0,20.546
08/12/2019 23:30,15.139,0.0384,15.1390487,0.027,0,0.027,15.112,0.0384,15.11204879,18.837,0,18.837,0.027,0,0.027,18.81,0,18.81
09/12/2019 00:00,14.0465,0.094,14.04681452,0.0245,0,0.0245,14.022,0.094,14.02231507,18.8355,0,18.8355,0.0245,0,0.0245,18.811,0,18.811
09/12/2019 00:30,13.5435,0,13.5435,0.0265,0,0.0265,13.517,0,13.517,18.1585,0,18.1585,0.0265,0,0.0265,18.132,0,18.132
09/12/2019 01:00,15.7495,0,15.7495,0.0265,0,0.0265,15.723,0,15.723,20.8205,0,20.8205,0.0265,0,0.0265,20.794,0,20.794
09/12/2019 01:30,16.2125,0,16.2125,0.0275,0,0.0275,16.185,0,16.185,21.3775,0,21.3775,0.0275,0,0.0275,21.35,0,21.35
09/12/2019 02:00,16.222,0,16.222,0.027,0,0.027,16.195,0,16.195,21.228,0,21.228,0.027,0,0.027,21.201,0,21.201
09/12/2019 02:30,15.609,0,15.609,0.026,0,0.026,15.583,0,15.583,20.597,0,20.597,0.026,0,0.026,20.571,0,20.571
09/12/2019 03:00,15.639,0,15.639,0.027,0,0.027,15.612,0,15.612,20.651,0,20.651,0.027,0,0.027,20.624,0,20.624
09/12/2019 03:30,15.143,0,15.143,0.027,0,0.027,15.116,0,15.116,20.059,0,20.059,0.027,0,0.027,20.032,0,20.032
09/12/2019 04:00,14.4795,0,14.4795,0.0265,0,0.0265,14.453,0,14.453,19.2625,0,19.2625,0.0265,0,0.0265,19.236,0,19.236
09/12/2019 04:30,13.788,0,13.788,0.027,0,0.027,13.761,0,13.761,18.45,0,18.45,0.027,0,0.027,18.423,0,18.423
09/12/2019 05:00,13.425,0,13.425,0.027,0,0.027,13.398,0,13.398,18.007,0,18.007,0.027,0,0.027,17.98,0,17.98
09/12/2019 05:30,13.1275,0,13.1275,0.0275,0,0.0275,13.1,0,13.1,17.6845,0,17.6845,0.0275,0,0.0275,17.657,0,17.657
09/12/2019 06:00,13.1715,0,13.1715,0.0275,0,0.0275,13.144,0,13.144,17.7685,0,17.7685,0.0275,0,0.0275,17.741,0,17.741
09/12/2019 06:30,14.0345,0,14.0345,0.0275,0,0.0275,14.007,0,14.007,18.7875,0,18.7875,0.0275,0,0.0275,18.76,0,18.76
09/12/2019 07:00,15.4,0,15.4,0.027,0,0.027,15.373,0,15.373,21.277,0.1708,21.27768553,0.027,0,0.027,21.25,0.1708,21.2506864
09/12/2019 07:30,16.9575,0,16.9575,0.0265,0,0.0265,16.931,0,16.931,23.5205,0.5452,23.52681796,0.0265,0,0.0265,23.494,0.5452,23.50032508
09/12/2019 08:00,18.063,0,18.063,0.027,0,0.027,18.036,0,18.036,25.094,0.9734,25.11287207,0.027,0,0.027,25.067,0.9734,25.08589238
09/12/2019 08:30,19.1095,0.0422,19.1095466,0.0705,0,0.0705,19.039,0.0422,19.03904677,26.4075,1.25,26.43706785,0.0705,0,0.0705,26.337,1.25,26.3666469
09/12/2019 09:00,19.934,0.2938,19.93616499,0.279,0,0.279,19.655,0.2938,19.65719572,26.771,0,26.771,0.279,0,0.279,26.492,0,26.492
09/12/2019 09:30,19.997,0.4532,20.00213487,0.68,0,0.68,19.317,0.4532,19.32231558,26.752,0,26.752,0.68,0,0.68,26.072,0,26.072
09/12/2019 10:00,20.067,0.5146,20.07359714,1.122,0,1.122,18.945,0.5146,18.95198771,26.828,0,26.828,1.122,0,1.122,25.706,0,25.706
09/12/2019 10:30,19.5975,0.3878,19.60133656,1.5405,0,1.5405,18.057,0.3878,18.0611638,26.2105,0,26.2105,1.5405,0,1.5405,24.67,0,24.67
09/12/2019 11:00,19.339,0.2036,19.34007172,1.859,0,1.859,17.48,0.2036,17.48118569,25.737,0,25.737,1.859,0,1.859,23.878,0,23.878
09/12/2019 11:30,18.7175,0.1152,18.71785451,2.0365,0,2.0365,16.681,0.1152,16.68139778,24.9095,0,24.9095,2.0365,0,2.0365,22.873,0,22.873
09/12/2019 12:00,21.098,0.1882,21.09883938,4.772,0,4.772,16.326,0.1882,16.32708471,27.174,0,27.174,4.772,0,4.772,22.402,0,22.402
09/12/2019 12:30,18.0075,0.1516,18.00813813,4.8235,0,4.8235,13.184,0.1516,13.18487158,23.9905,0,23.9905,4.8235,0,4.8235,19.167,0,19.167
09/12/2019 13:00,16.691,0.1132,16.69138386,3.226,0,3.226,13.465,0.1132,13.46547583,22.563,0,22.563,3.226,0,3.226,19.337,0,19.337
09/12/2019 13:30,25.793,0.0826,25.79313226,10.982,0,10.982,14.811,0.0826,14.81123033,31.985,0,31.985,10.982,0,10.982,21.003,0,21.003
09/12/2019 14:00,11.434,0,11.434,4.358,0,4.358,7.076,0,7.076,17.742,0,17.742,4.358,0,4.358,13.384,0,13.384
09/12/2019 14:30,22.2415,0,22.2415,8.7135,0,8.7135,13.528,0,13.528,28.4565,0,28.4565,8.7135,0,8.7135,19.743,0,19.743
09/12/2019 15:00,12.5073,0,12.5073,3.3255,0,3.3255,9.1818,0,9.1818,18.8625,0,18.8625,3.3255,0,3.3255,15.537,0,15.537
09/12/2019 15:30,14.99,0.0308,14.99003164,0.347,0,0.347,14.643,0.0308,14.64303239,21.482,0,21.482,0.347,0,0.347,21.135,0,21.135
09/12/2019 16:00,17.916,0.0058,17.91600094,0.117,0,0.117,17.799,0.0058,17.79900094,24.613,0,24.613,0.117,0,0.117,24.496,0,24.496
09/12/2019 16:30,23.02,0.2956,23.02189782,3.941,0,3.941,19.079,0.2956,19.0812898,30.074,0,30.074,3.941,0,3.941,26.133,0,26.133
09/12/2019 17:00,26.424,0.1516,26.42443488,8.946,0,8.946,17.478,0.1516,17.47865746,33.291,0.5606,33.29571975,8.946,0,8.946,24.345,0.5606,24.3514537
09/12/2019 17:30,24.1675,0.1652,24.16806462,8.9015,0,8.9015,15.266,0.1652,15.26689382,30.7865,0,30.7865,8.9015,0,8.9015,21.885,0,21.885
09/12/2019 18:00,25.387,0.215,25.38791039,8.91,0,8.91,16.477,0.215,16.47840265,32.305,0,32.305,8.91,0,8.91,23.395,0,23.395
09/12/2019 18:30,25.734,0.2266,25.73499764,8.913,0,8.913,16.821,0.2266,16.82252622,32.656,0,32.656,8.913,0,8.913,23.743,0,23.743
09/12/2019 19:00,24.9225,0.0596,24.92257126,8.4645,0,8.4645,16.458,0.0596,16.45810792,31.7595,0,31.7595,8.4645,0,8.4645,23.295,0,23.295
09/12/2019 19:30,16.201,0.0212,16.20101387,0.032,0,0.032,16.169,0.0212,16.1690139,22.83,0,22.83,0.032,0,0.032,22.798,0,22.798
09/12/2019 20:00,23.541,0.4166,23.54468595,0,0,0,23.541,0.4166,23.54468595,29.96,0,29.96,0,0,0,29.96,0,29.96
09/12/2019 20:30,22.416,0.2668,22.4175877,0,0,0,22.416,0.2668,22.4175877,28.592,0,28.592,0,0,0,28.592,0,28.592
09/12/2019 21:00,21.429,0.0844,21.42916621,0,0,0,21.429,0.0844,21.42916621,27.376,0,27.376,0,0,0,27.376,0,27.376
09/12/2019 21:30,20.068,0,20.068,0,0,0,20.068,0,20.068,25.81,0,25.81,0,0,0,25.81,0,25.81
09/12/2019 22:00,18.825,0,18.825,0,0,0,18.825,0,18.825,24.353,0,24.353,0,0,0,24.353,0,24.353
09/12/2019 22:30,17.601,0,17.601,0,0,0,17.601,0,17.601,22.747,0,22.747,0,0,0,22.747,0,22.747
09/12/2019 23:00,16.3085,0,16.3085,0.0005,0,0.0005,16.308,0,16.308,21.1245,0,21.1245,0.0005,0,0.0005,21.124,0,21.124
09/12/2019 23:30,14.8135,0,14.8135,0.0005,0,0.0005,14.813,0,14.813,19.0795,0,19.0795,0.0005,0,0.0005,19.079,0,19.079
10/12/2019 00:00,14.4895,0,14.4895,0.0005,0,0.0005,14.489,0,14.489,18.4495,0,18.4495,0.0005,0,0.0005,18.449,0,18.449
10/12/2019 00:30,13.931,0,13.931,0,0,0,13.931,0,13.931,17.627,0,17.627,0,0,0,17.627,0,17.627
10/12/2019 01:00,16.486,0,16.486,0.001,0,0.001,16.485,0,16.485,20.517,0,20.517,0.001,0,0.001,20.516,0,20.516
10/12/2019 01:30,19.7545,0,19.7545,2.9695,0,2.9695,16.785,0,16.785,23.9475,0,23.9475,2.9695,0,2.9695,20.978,0,20.978
10/12/2019 02:00,13.714,0,13.714,0.025,0,0.025,13.689,0,13.689,17.875,0,17.875,0.025,0,0.025,17.85,0,17.85
10/12/2019 02:30,16.1155,0,16.1155,0.0025,0,0.0025,16.113,0,16.113,20.0855,0,20.0855,0.0025,0,0.0025,20.083,0,20.083
10/12/2019 03:00,16.151,0,16.151,0.004,0,0.004,16.147,0,16.147,20.156,0,20.156,0.004,0,0.004,20.152,0,20.152
10/12/2019 03:30,15.4985,0,15.4985,0.0055,0,0.0055,15.493,0,15.493,19.4055,0,19.4055,0.0055,0,0.0055,19.4,0,19.4
10/12/2019 04:00,14.6705,0,14.6705,0.0055,0,0.0055,14.665,0,14.665,18.4775,0,18.4775,0.0055,0,0.0055,18.472,0,18.472
10/12/2019 04:30,14.0315,0,14.0315,0.0065,0,0.0065,14.025,0,14.025,17.6575,0,17.6575,0.0065,0,0.0065,17.651,0,17.651
10/12/2019 05:00,13.6895,0,13.6895,0.0075,0,0.0075,13.682,0,13.682,17.2705,0,17.2705,0.0075,0,0.0075,17.263,0,17.263
10/12/2019 05:30,13.4595,0,13.4595,0.0075,0,0.0075,13.452,0,13.452,16.9295,0,16.9295,0.0075,0,0.0075,16.922,0,16.922
10/12/2019 06:00,13.5885,0,13.5885,0.0125,0,0.0125,13.576,0,13.576,17.1775,0,17.1775,0.0125,0,0.0125,17.165,0,17.165
10/12/2019 06:30,18.543,0,18.543,4.44,0,4.44,14.103,0,14.103,22.402,0,22.402,4.44,0,4.44,17.962,0,17.962
10/12/2019 07:00,11.326,0,11.326,0.016,0,0.016,11.31,0,11.31,15.658,0,15.658,0.016,0,0.016,15.642,0,15.642
10/12/2019 07:30,17.469,0,17.469,0.016,0,0.016,17.453,0,17.453,22.219,0,22.219,0.016,0,0.016,22.203,0,22.203
10/12/2019 08:00,18.682,0.242,18.68356733,0.016,0,0.016,18.666,0.242,18.66756867,23.916,0,23.916,0.016,0,0.016,23.9,0,23.9
10/12/2019 08:30,19.807,0.1498,19.80756646,0.019,0,0.019,19.788,0.1498,19.788567,25.534,0,25.534,0.019,0,0.019,25.515,0,25.515
10/12/2019 09:00,20.204,0.3244,20.20660415,0.023,0,0.023,20.181,0.3244,20.18360712,26.075,0,26.075,0.023,0,0.023,26.052,0,26.052
10/12/2019 09:30,20.4795,0.5222,20.48615662,0.0565,0,0.0565,20.423,0.5222,20.42967503,26.4205,0,26.4205,0.0565,0,0.0565,26.364,0,26.364
10/12/2019 10:00,21.5635,0.914,21.58286191,0.5335,0,0.5335,21.03,0.914,21.04985264,27.5425,0,27.5425,0.5335,0,0.5335,27.009,0,27.009
10/12/2019 10:30,21.2975,0.7796,21.31176394,0.9455,0,0.9455,20.352,0.7796,20.36692613,27.4005,0,27.4005,0.9455,0,0.9455,26.455,0,26.455
10/12/2019 11:00,20.8185,0.5452,20.82563769,0.9165,0,0.9165,19.902,0.5452,19.90946627,26.8885,0,26.8885,0.9165,0,0.9165,25.972,0,25.972
10/12/2019 11:30,20.8755,0.478,20.88097182,0.9535,0,0.9535,19.922,0.478,19.92773364,26.9375,0,26.9375,0.9535,0,0.9535,25.984,0,25.984
10/12/2019 12:00,20.8715,0.745,20.88479201,0.7535,0,0.7535,20.118,0.745,20.13178951,26.7385,0,26.7385,0.7535,0,0.7535,25.985,0,25.985
10/12/2019 12:30,20.615,0.7276,20.62783621,0.234,0,0.234,20.381,0.7276,20.39398349,26.561,0,26.561,0.234,0,0.234,26.327,0,26.327
10/12/2019 13:00,21.551,0.9274,21.57094508,0.212,0,0.212,21.339,0.9274,21.35914305,27.541,0,27.541,0.212,0,0.212,27.329,0,27.329
10/12/2019 13:30,21.5225,0.8064,21.53760171,0.2165,0,0.2165,21.306,0.8064,21.32125505,27.4675,0,27.4675,0.2165,0,0.2165,27.251,0,27.251
10/12/2019 14:00,21.646,0.8314,21.66196071,0.319,0,0.319,21.327,0.8314,21.34319927,27.498,0,27.498,0.319,0,0.319,27.179,0,27.179
10/12/2019 14:30,20.855,0.7968,20.87021598,0.046,0,0.046,20.809,0.7968,20.8242496,26.705,0,26.705,0.046,0,0.046,26.659,0,26.659
10/12/2019 15:00,21.0915,0.8198,21.10742628,0.0365,0,0.0365,21.055,0.8198,21.07095387,26.8385,0,26.8385,0.0365,0,0.0365,26.802,0,26.802
10/12/2019 15:30,21.119,0.8544,21.13627593,0.032,0,0.032,21.087,0.8544,21.10430213,26.82,0,26.82,0.032,0,0.032,26.788,0,26.788
10/12/2019 16:00,21.4185,0.8774,21.43646363,0.0255,0,0.0255,21.393,0.8774,21.41098503,26.9995,0,26.9995,0.0255,0,0.0255,26.974,0,26.974
10/12/2019 16:30,22.077,0.8852,22.09473937,0.026,0,0.026,22.051,0.8852,22.06876027,27.979,0,27.979,0.026,0,0.026,27.953,0,27.953
10/12/2019 17:00,26.261,0.9562,26.27840253,2.746,0,2.746,23.515,0.9562,23.53443314,32.433,0,32.433,2.746,0,2.746,29.687,0,29.687
10/12/2019 17:30,31.883,1.1444,31.90353179,9.857,0,9.857,22.026,1.1444,22.05570963,39.377,0.4204,39.37924409,9.857,0,9.857,29.52,0.4204,29.52299335
10/12/2019 18:00,25.5165,2.6574,25.65450345,9.8725,0,9.8725,15.644,2.6574,15.86809726,33.2155,0,33.2155,9.8725,0,9.8725,23.343,0,23.343
10/12/2019 18:30,25.6115,2.0602,25.69422807,9.8775,0,9.8775,15.734,2.0602,15.86830741,33.3405,0,33.3405,9.8775,0,9.8775,23.463,0,23.463
10/12/2019 19:00,24.8935,0.0942,24.89367823,9.8905,0,9.8905,15.003,0.0942,15.00329573,32.9825,0,32.9825,9.8905,0,9.8905,23.092,0,23.092
10/12/2019 19:30,16.483,0,16.483,2.206,0,2.206,14.277,0,14.277,24.397,0,24.397,2.206,0,2.206,22.191,0,22.191
10/12/2019 20:00,20.6155,0,20.6155,0.0175,0,0.0175,20.598,0,20.598,28.3735,0,28.3735,0.0175,0,0.0175,28.356,0,28.356
10/12/2019 20:30,21.709,0.0038,21.70900033,0.015,0,0.015,21.694,0.0038,21.69400033,29.184,0,29.184,0.015,0,0.015,29.169,0,29.169
10/12/2019 21:00,20.7925,0,20.7925,0.0085,0,0.0085,20.784,0,20.784,27.9325,0,27.9325,0.0085,0,0.0085,27.924,0,27.924
10/12/2019 21:30,19.732,0,19.732,0.004,0,0.004,19.728,0,19.728,26.6,0,26.6,0.004,0,0.004,26.596,0,26.596
10/12/2019 22:00,18.716,0,18.716,0.004,0,0.004,18.712,0,18.712,25.32,0,25.32,0.004,0,0.004,25.316,0,25.316
10/12/2019 22:30,17.241,0,17.241,0.01,0,0.01,17.231,0,17.231,23.032,0,23.032,0.01,0,0.01,23.022,0,23.022
10/12/2019 23:00,15.944,0,15.944,0.012,0,0.012,15.932,0,15.932,21.242,0,21.242,0.012,0,0.012,21.23,0,21.23
10/12/2019 23:30,14.5165,0,14.5165,0.0095,0,0.0095,14.507,0,14.507,19.4335,0,19.4335,0.0095,0,0.0095,19.424,0,19.424
11/12/2019 00:00,14.1645,0,14.1645,0.0065,0,0.0065,14.158,0,14.158,18.7805,0,18.7805,0.0065,0,0.0065,18.774,0,18.774
11/12/2019 00:30,13.7215,0,13.7215,0.0085,0,0.0085,13.713,0,13.713,18.2195,0,18.2195,0.0085,0,0.0085,18.211,0,18.211
11/12/2019 01:00,16.193,0,16.193,0.007,0,0.007,16.186,0,16.186,21.016,0.0326,21.01602528,0.007,0,0.007,21.009,0.0326,21.00902529
11/12/2019 01:30,16.886,0,16.886,0.004,0,0.004,16.882,0,16.882,21.74,0.119,21.74032569,0.004,0,0.004,21.736,0.119,21.73632575
11/12/2019 02:00,16.648,0,16.648,0.007,0,0.007,16.641,0,16.641,21.419,0,21.419,0.007,0,0.007,21.412,0,21.412
11/12/2019 02:30,16.0885,0,16.0885,0.0045,0,0.0045,16.084,0,16.084,20.7445,0,20.7445,0.0045,0,0.0045,20.74,0,20.74
11/12/2019 03:00,16.0475,0,16.0475,0.0025,0,0.0025,16.045,0,16.045,20.7265,0,20.7265,0.0025,0,0.0025,20.724,0,20.724
11/12/2019 03:30,15.5415,0,15.5415,0.0025,0,0.0025,15.539,0,15.539,19.7885,0,19.7885,0.0025,0,0.0025,19.786,0,19.786
11/12/2019 04:00,15.1445,0.023,15.14451747,0.0035,0,0.0035,15.141,0.023,15.14101747,18.7865,0,18.7865,0.0035,0,0.0035,18.783,0,18.783
11/12/2019 04:30,14.119,1.4476,14.19301613,0.002,0,0.002,14.117,1.4476,14.19102656,18.085,0,18.085,0.002,0,0.002,18.083,0,18.083
11/12/2019 05:00,16.0625,0.2536,16.06450184,2.5335,0,2.5335,13.529,0.2536,13.53137665,20.5485,0,20.5485,2.5335,0,2.5335,18.015,0,18.015
11/12/2019 05:30,14.655,0,14.655,3.942,0,3.942,10.713,0,10.713,19.256,0,19.256,3.942,0,3.942,15.314,0,15.314
11/12/2019 06:00,9.4881,0,9.4881,0.0005,0,0.0005,9.4876,0,9.4876,14.1395,0,14.1395,0.0005,0,0.0005,14.139,0,14.139
11/12/2019 06:30,21.0595,0,21.0595,7.0135,0,7.0135,14.046,0,14.046,25.9255,0,25.9255,7.0135,0,7.0135,18.912,0,18.912
11/12/2019 07:00,8.8672,0,8.8672,0,0,0,8.8672,0,8.8672,14.367,0,14.367,0,0,0,14.367,0,14.367
11/12/2019 07:30,24.827,0.0058,24.82700068,7.634,0,7.634,17.193,0.0058,17.19300098,31.147,0.1172,31.1472205,7.634,0,7.634,23.513,0.1172,23.51329209
11/12/2019 08:00,13.9635,0,13.9635,3.3595,0,3.3595,10.604,0,10.604,21.3325,0.7046,21.34413309,3.3595,0,3.3595,17.973,0.7046,17.986806
11/12/2019 08:30,19.127,0.2996,19.12934628,3.356,0,3.356,15.771,0.2996,15.77384548,26.382,0.1036,26.38220341,3.356,0,3.356,23.026,0.1036,23.02623306
11/12/2019 09:00,20.6535,0.3764,20.65692957,4.5025,0,4.5025,16.151,0.3764,16.15538542,27.8555,0,27.8555,4.5025,0,4.5025,23.353,0,23.353
11/12/2019 09:30,15.787,0.3398,15.79065651,0.396,0,0.396,15.391,0.3398,15.39475057,22.465,0.1286,22.46536808,0.396,0,0.396,22.069,0.1286,22.06937468
11/12/2019 10:00,20.0245,0.697,20.03662669,0.2155,0,0.2155,19.809,0.697,19.82125854,25.6595,0,25.6595,0.2155,0,0.2155,25.444,0,25.444
11/12/2019 10:30,28.553,0.7028,28.56164801,8.173,0,8.173,20.38,0.7028,20.39211435,34.44,0,34.44,8.173,0,8.173,26.267,0,26.267
11/12/2019 11:00,12.8305,0.1978,12.83202459,0.5365,0,0.5365,12.294,0.1978,12.29559111,18.9285,0,18.9285,0.5365,0,0.5365,18.392,0,18.392
11/12/2019 11:30,21.5605,0.6586,21.57055665,1.7615,0,1.7615,19.799,0.6586,19.80995091,27.3785,0,27.3785,1.7615,0,1.7615,25.617,0,25.617
11/12/2019 12:00,20.8955,0.5952,20.9039753,2.9725,0,2.9725,17.923,0.5952,17.93288019,26.1615,0,26.1615,2.9725,0,2.9725,23.189,0,23.189
11/12/2019 12:30,26.451,0.6202,26.45826996,10.328,0,10.328,16.123,0.6202,16.13492414,31.957,0,31.957,10.328,0,10.328,21.629,0,21.629
11/12/2019 13:00,17.3375,0.023,17.33751526,7.8775,0,7.8775,9.46,0.023,9.46002796,23.2185,0,23.2185,7.8775,0,7.8775,15.341,0,15.341
11/12/2019 13:30,19.152,0.1824,19.15286855,7.089,0,7.089,12.063,0.1824,12.06437892,24.774,0,24.774,7.089,0,7.089,17.685,0,17.685
11/12/2019 14:00,22.8895,0.2956,22.89140864,10.3405,0,10.3405,12.549,0.2956,12.55248104,28.3445,0,28.3445,10.3405,0,10.3405,18.004,0,18.004
11/12/2019 14:30,13.4254,0,13.4254,4.111,0,4.111,9.3144,0,9.3144,18.937,0,18.937,4.111,0,4.111,14.826,0,14.826
11/12/2019 15:00,21.821,0.0212,21.8210103,6.266,0,6.266,15.555,0.0212,15.55501445,27.102,0,27.102,6.266,0,6.266,20.836,0,20.836
11/12/2019 15:30,15.017,0,15.017,1.989,0,1.989,13.028,0,13.028,20.465,0,20.465,1.989,0,1.989,18.476,0,18.476
11/12/2019 16:00,21.963,0,21.963,4.34,0,4.34,17.623,0,17.623,27.607,0,27.607,4.34,0,4.34,23.267,0,23.267
11/12/2019 16:30,16.6185,0,16.6185,0.3985,0,0.3985,16.22,0,16.22,22.5785,0,22.5785,0.3985,0,0.3985,22.18,0,22.18
11/12/2019 17:00,30.8225,0.5146,30.82679548,8.6005,0,8.6005,22.222,0.5146,22.22795756,36.9625,0,36.9625,8.6005,0,8.6005,28.362,0,28.362
11/12/2019 17:30,26.1615,0.1652,26.16202158,9.8565,0,9.8565,16.305,0.1652,16.30583687,32.8385,0,32.8385,9.8565,0,9.8565,22.982,0,22.982
11/12/2019 18:00,24.8755,0.1306,24.87584283,8.6305,0,8.6305,16.245,0.1306,16.24552496,31.7835,0,31.7835,8.6305,0,8.6305,23.153,0,23.153
11/12/2019 18:30,17.3795,0.098,17.3797763,0.0095,0,0.0095,17.37,0.098,17.37027645,24.2195,0,24.2195,0.0095,0,0.0095,24.21,0,24.21
11/12/2019 19:00,34.5205,3.3812,34.68569494,8.2735,0,8.2735,26.247,3.3812,26.46389092,40.3645,0,40.3645,8.2735,0,8.2735,32.091,0,32.091
11/12/2019 19:30,17.893,2.7744,18.10681486,0.613,0,0.613,17.28,2.7744,17.50130553,23.893,0,23.893,0.613,0,0.613,23.28,0,23.28
11/12/2019 20:00,24.145,3.0798,24.34062844,0.005,0,0.005,24.14,3.0798,24.33566864,29.826,0,29.826,0.005,0,0.005,29.821,0,29.821
11/12/2019 20:30,23.9255,3.1276,24.12905784,0.0115,0,0.0115,23.914,3.1276,24.1176549,29.3795,0,29.3795,0.0115,0,0.0115,29.368,0,29.368
11/12/2019 21:00,26.0705,1.8298,26.13463484,3.4785,0,3.4785,22.592,1.8298,22.66597962,31.4265,0,31.4265,3.4785,0,3.4785,27.948,0,27.948
11/12/2019 21:30,25.4815,0.0576,25.4815651,7.5985,0,7.5985,17.883,0.0576,17.88309276,31.0895,0,31.0895,7.5985,0,7.5985,23.491,0,23.491
11/12/2019 22:00,12.342,0,12.342,0,0,0,12.342,0,12.342,17.697,0,17.697,0,0,0,17.697,0,17.697
11/12/2019 22:30,18.793,0,18.793,0,0,0,18.793,0,18.793,23.668,0,23.668,0,0,0,23.668,0,23.668
11/12/2019 23:00,17.387,0,17.387,0,0,0,17.387,0,17.387,21.697,0,21.697,0,0,0,21.697,0,21.697
11/12/2019 23:30,15.952,0,15.952,0.006,0,0.006,15.946,0,15.946,19.884,0,19.884,0.006,0,0.006,19.878,0,19.878
12/12/2019 00:00,15.4205,0,15.4205,0.0045,0,0.0045,15.416,0,15.416,19.1835,0,19.1835,0.0045,0,0.0045,19.179,0,19.179
12/12/2019 00:30,19.56,0,19.56,4.907,0,4.907,14.653,0,14.653,23.18,0,23.18,4.907,0,4.907,18.273,0,18.273
12/12/2019 01:00,12.092,0,12.092,0,0,0,12.092,0,12.092,16.256,0,16.256,0,0,0,16.256,0,16.256
12/12/2019 01:30,17.263,0,17.263,0,0,0,17.263,0,17.263,21.445,0,21.445,0,0,0,21.445,0,21.445
12/12/2019 02:00,17.261,0,17.261,0,0,0,17.261,0,17.261,21.36,0,21.36,0,0,0,21.36,0,21.36
12/12/2019 02:30,16.736,0,16.736,0,0,0,16.736,0,16.736,20.709,0,20.709,0,0,0,20.709,0,20.709
12/12/2019 03:00,16.6535,0,16.6535,0.0005,0,0.0005,16.653,0,16.653,20.6965,0,20.6965,0.0005,0,0.0005,20.696,0,20.696
12/12/2019 03:30,16.16,0,16.16,0.002,0,0.002,16.158,0,16.158,20.148,0,20.148,0.002,0,0.002,20.146,0,20.146
12/12/2019 04:00,15.4705,0,15.4705,0.0025,0,0.0025,15.468,0,15.468,19.3295,0,19.3295,0.0025,0,0.0025,19.327,0,19.327
12/12/2019 04:30,14.909,0,14.909,0.002,0,0.002,14.907,0,14.907,18.597,0,18.597,0.002,0,0.002,18.595,0,18.595
12/12/2019 05:00,18.688,0,18.688,4.453,0,4.453,14.235,0,14.235,22.691,0,22.691,4.453,0,4.453,18.238,0,18.238
12/12/2019 05:30,9.3998,0,9.3998,0.007,0,0.007,9.3928,0,9.3928,13.514,0,13.514,0.007,0,0.007,13.507,0,13.507
12/12/2019 06:00,13.9205,0,13.9205,0.0085,0,0.0085,13.912,0,13.912,18.3005,0,18.3005,0.0085,0,0.0085,18.292,0,18.292
12/12/2019 06:30,22.317,0,22.317,7.717,0,7.717,14.6,0,14.6,27.105,0.0614,27.10506954,7.717,0,7.717,19.388,0.0614,19.38809722
12/12/2019 07:00,8.7032,0,8.7032,0.019,0,0.019,8.6842,0,8.6842,13.532,0.025,13.53202309,0.019,0,0.019,13.513,0.025,13.51302313
12/12/2019 07:30,18.044,0,18.044,0.019,0,0.019,18.025,0,18.025,23.044,0,23.044,0.019,0,0.019,23.025,0,23.025
12/12/2019 08:00,24.8685,0.503,24.87358642,5.2385,0,5.2385,19.63,0.503,19.63644339,30.1375,0,30.1375,5.2385,0,5.2385,24.899,0,24.899
12/12/2019 08:30,20.512,0.0826,20.51216631,5.609,0,5.609,14.903,0.0826,14.9032289,26.437,0,26.437,5.609,0,5.609,20.828,0,20.828
12/12/2019 09:00,15.5215,0.2188,15.52304209,0.5865,0,0.5865,14.935,0.2188,14.93660264,21.5395,0,21.5395,0.5865,0,0.5865,20.953,0,20.953
12/12/2019 09:30,20.1935,0.6816,20.2049999,0.0655,0,0.0655,20.128,0.6816,20.1395373,26.0795,0,26.0795,0.0655,0,0.0655,26.014,0,26.014
12/12/2019 10:00,25.457,0.7796,25.46893451,4.479,0,4.479,20.978,0.7796,20.99248104,31.443,0,31.443,4.479,0,4.479,26.964,0,26.964
12/12/2019 10:30,18.1815,0.5222,18.18899764,1.5775,0,1.5775,16.604,0.5222,16.61220963,24.2355,0,24.2355,1.5775,0,1.5775,22.658,0,22.658
12/12/2019 11:00,23.2675,0.766,23.2801055,3.5625,0,3.5625,19.705,0.766,19.71988289,29.1195,0,29.1195,3.5625,0,3.5625,25.557,0,25.557
12/12/2019 11:30,20.321,0.6144,20.33028599,2.911,0,2.911,17.41,0.6144,17.42083773,26.224,0,26.224,2.911,0,2.911,23.313,0,23.313
