Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/12/2019 12:00,24.781,0.7142,24.79128965,6.7,0,6.7,18.081,0.7142,18.09509996,30.65,0,30.65,6.7,0,6.7,23.95,0,23.95
12/12/2019 12:30,22.462,0.4532,22.46657148,8.427,0,8.427,14.035,0.4532,14.04231517,28.278,0,28.278,8.427,0,8.427,19.851,0,19.851
12/12/2019 13:00,18.551,0.3264,18.55387124,6.09,0,6.09,12.461,0.3264,12.46527408,24.29,0,24.29,6.09,0,6.09,18.2,0,18.2
12/12/2019 13:30,24.427,0.4108,24.43045406,9.998,0,9.998,14.429,0.4108,14.43484664,29.979,0,29.979,9.998,0,9.998,19.981,0,19.981
12/12/2019 14:00,20.3515,0.1286,20.3519063,10.1105,0,10.1105,10.241,0.1286,10.24180741,25.8965,0,25.8965,10.1105,0,10.1105,15.786,0,15.786
12/12/2019 14:30,11.0019,0,11.0019,1.5915,0,1.5915,9.4104,0,9.4104,16.4085,0,16.4085,1.5915,0,1.5915,14.817,0,14.817
12/12/2019 15:00,20.864,0.1632,20.86463827,2.874,0,2.874,17.99,0.1632,17.99074024,26.177,0,26.177,2.874,0,2.874,23.303,0,23.303
12/12/2019 15:30,16.656,0.05,16.65607505,0.177,0,0.177,16.479,0.05,16.47907585,22.188,0,22.188,0.177,0,0.177,22.011,0,22.011
12/12/2019 16:00,22.6875,0.05,22.6875551,3.1555,0,3.1555,19.532,0.05,19.532064,28.2865,0,28.2865,3.1555,0,3.1555,25.131,0,25.131
12/12/2019 16:30,17.6475,0.0422,17.64755046,0.0235,0,0.0235,17.624,0.0422,17.62405052,23.4245,0,23.4245,0.0235,0,0.0235,23.401,0,23.401
12/12/2019 17:00,30.4575,0.2324,30.45838663,8.1815,0,8.1815,22.276,0.2324,22.27721225,36.4145,0,36.4145,8.1815,0,8.1815,28.233,0,28.233
12/12/2019 17:30,19.404,0.0172,19.40400762,3.165,0,3.165,16.239,0.0172,16.23900911,25.752,0,25.752,3.165,0,3.165,22.587,0,22.587
12/12/2019 18:00,22.457,0.4532,22.4615725,0.018,0,0.018,22.439,0.4532,22.44357617,28.88,0.1844,28.88058869,0.018,0,0.018,28.862,0.1844,28.86258906
12/12/2019 18:30,25.7945,0.574,25.80088576,0.0165,0,0.0165,25.778,0.574,25.78438985,32.1225,0.05,32.12253891,0.0165,0,0.0165,32.106,0.05,32.10603893
12/12/2019 19:00,25.582,0.576,25.58848374,0.015,0,0.015,25.567,0.576,25.57348754,31.783,0.0058,31.78300053,0.015,0,0.015,31.768,0.0058,31.76800053
12/12/2019 19:30,29.4605,0.7892,29.47106881,4.7255,0,4.7255,24.735,0.7892,24.74758699,35.5725,0,35.5725,4.7255,0,4.7255,30.847,0,30.847
12/12/2019 20:00,22.2945,0.4858,22.29979219,2.9075,0,2.9075,19.387,0.4858,19.39308564,28.1475,0,28.1475,2.9075,0,2.9075,25.24,0,25.24
12/12/2019 20:30,20.143,0.3936,20.14684516,0.02,0,0.02,20.123,0.3936,20.12684898,25.643,0,25.643,0.02,0,0.02,25.623,0,25.623
12/12/2019 21:00,22.102,0.4012,22.10564103,0.022,0,0.022,22.08,0.4012,22.08364466,27.37,0,27.37,0.022,0,0.022,27.348,0,27.348
12/12/2019 21:30,20.9735,0.1958,20.97441393,0.0245,0,0.0245,20.949,0.1958,20.949915,26.0405,0,26.0405,0.0245,0,0.0245,26.016,0,26.016
12/12/2019 22:00,19.843,0.0308,19.8430239,0.023,0,0.023,19.82,0.0308,19.82002393,24.645,0,24.645,0.023,0,0.023,24.622,0,24.622
12/12/2019 22:30,18.3715,0,18.3715,0.0255,0,0.0255,18.346,0,18.346,23.2255,0.334,23.22790146,0.0255,0,0.0255,23.2,0.334,23.2024041
12/12/2019 23:00,16.816,0,16.816,0.026,0,0.026,16.79,0,16.79,21.67,0.3226,21.67240113,0.026,0,0.026,21.644,0.3226,21.64640401
12/12/2019 23:30,15.4665,0,15.4665,0.0235,0,0.0235,15.443,0,15.443,20.0435,0.0788,20.0436549,0.0235,0,0.0235,20.02,0.0788,20.02015508
13/12/2019 00:00,15.3965,0,15.3965,0.0235,0,0.0235,15.373,0,15.373,19.8585,0.0788,19.85865634,0.0235,0,0.0235,19.835,0.0788,19.83515653
13/12/2019 00:30,14.8755,0,14.8755,0.0165,0,0.0165,14.859,0,14.859,19.2125,0.0172,19.2125077,0.0165,0,0.0165,19.196,0.0172,19.19600771
13/12/2019 01:00,24.3035,0,24.3035,7.3845,0,7.3845,16.919,0,16.919,29.1035,0.1478,29.10387529,7.3845,0,7.3845,21.719,0.1478,21.71950289
13/12/2019 01:30,17.0445,0,17.0445,6.9795,0,6.9795,10.065,0,10.065,21.8485,0.0268,21.84851644,6.9795,0,6.9795,14.869,0.0268,14.86902415
13/12/2019 02:00,10.3315,0,10.3315,0.0245,0,0.0245,10.307,0,10.307,15.0115,0.0076,15.01150192,0.0245,0,0.0245,14.987,0.0076,14.98700193
13/12/2019 02:30,16.499,0,16.499,0.026,0,0.026,16.473,0,16.473,21.21,0.0326,21.21002505,0.026,0,0.026,21.184,0.0326,21.18402508
13/12/2019 03:00,16.646,0,16.646,0.026,0,0.026,16.62,0,16.62,21.345,0.0748,21.34513106,0.026,0,0.026,21.319,0.0748,21.31913122
13/12/2019 03:30,16.1635,0,16.1635,0.0225,0,0.0225,16.141,0,16.141,20.5495,0.046,20.54955149,0.0225,0,0.0225,20.527,0.046,20.52705154
13/12/2019 04:00,15.484,0.599,15.49558185,0.026,0,0.026,15.458,0.599,15.46960132,19.372,0,19.372,0.026,0,0.026,19.346,0,19.346
13/12/2019 04:30,14.761,1.3478,14.82240486,0.023,0,0.023,14.738,1.3478,14.79950029,18.749,0,18.749,0.023,0,0.023,18.726,0,18.726
13/12/2019 05:00,14.3795,1.5206,14.4596765,0.0255,0,0.0255,14.354,1.5206,14.43431815,18.3035,0,18.3035,0.0255,0,0.0255,18.278,0,18.278
13/12/2019 05:30,14.1035,1.5188,14.18504373,0.0225,0,0.0225,14.081,1.5188,14.16267328,17.9805,0,17.9805,0.0225,0,0.0225,17.958,0,17.958
13/12/2019 06:00,14.242,0.215,14.24362275,0.024,0,0.024,14.218,0.215,14.21962549,18.84,0,18.84,0.024,0,0.024,18.816,0,18.816
13/12/2019 06:30,14.719,0,14.719,0.024,0,0.024,14.695,0,14.695,19.581,0,19.581,0.024,0,0.024,19.557,0,19.557
13/12/2019 07:00,16.3825,0,16.3825,0.0195,0,0.0195,16.363,0,16.363,21.7675,0,21.7675,0.0195,0,0.0195,21.748,0,21.748
13/12/2019 07:30,17.886,0,17.886,0.023,0,0.023,17.863,0,17.863,23.896,0,23.896,0.023,0,0.023,23.873,0,23.873
13/12/2019 08:00,18.7535,0.0288,18.75352211,0.0235,0,0.0235,18.73,0.0288,18.73002214,25.6225,0.4916,25.62721555,0.0235,0,0.0235,25.599,0.4916,25.60371988
13/12/2019 08:30,19.8365,0.4416,19.84141484,0.0505,0,0.0505,19.786,0.4416,19.79092738,26.8365,0,26.8365,0.0505,0,0.0505,26.786,0,26.786
13/12/2019 09:00,20.142,0.5414,20.14927487,0.245,0,0.245,19.897,0.5414,19.90436442,27.312,0,27.312,0.245,0,0.245,27.067,0,27.067
13/12/2019 09:30,20.5115,0.8064,20.5273455,0.4865,0,0.4865,20.025,0.8064,20.04123015,27.5605,0,27.5605,0.4865,0,0.4865,27.074,0,27.074
13/12/2019 10:00,20.5765,0.7372,20.5897017,1.0075,0,1.0075,19.569,0.7372,19.58288091,27.6875,0,27.6875,1.0075,0,1.0075,26.68,0,26.68
13/12/2019 10:30,20.2175,0.7738,20.2323027,1.4035,0,1.4035,18.814,0.7738,18.82990607,27.3445,0,27.3445,1.4035,0,1.4035,25.941,0,25.941
13/12/2019 11:00,20.4135,0.5548,20.42103781,1.7415,0,1.7415,18.672,0.5548,18.68024055,27.3965,0,27.3965,1.7415,0,1.7415,25.655,0,25.655
13/12/2019 11:30,19.4065,0.3322,19.40934309,1.7025,0,1.7025,17.704,0.3322,17.70711645,26.2185,0,26.2185,1.7025,0,1.7025,24.516,0,24.516
13/12/2019 12:00,19.5495,0.2036,19.55056018,2.0565,0,2.0565,17.493,0.2036,17.4941848,26.0975,0,26.0975,2.0565,0,2.0565,24.041,0,24.041
13/12/2019 12:30,19.174,0.3168,19.17661697,2.168,0,2.168,17.006,0.3168,17.00895053,25.565,0,25.565,2.168,0,2.168,23.397,0,23.397
13/12/2019 13:00,18.6715,0.263,18.67335217,1.5855,0,1.5855,17.086,0.263,17.08802402,24.9245,0,24.9245,1.5855,0,1.5855,23.339,0,23.339
13/12/2019 13:30,18.7415,0.2534,18.74321301,1.1645,0,1.1645,17.577,0.2534,17.57882648,24.8365,0,24.8365,1.1645,0,1.1645,23.672,0,23.672
13/12/2019 14:00,18.7605,0.217,18.76175496,0.7425,0,0.7425,18.018,0.217,18.01930667,24.8945,0,24.8945,0.7425,0,0.7425,24.152,0,24.152
13/12/2019 14:30,18.98,0.1094,18.98031529,0.535,0,0.535,18.445,0.1094,18.44532443,25.257,0,25.257,0.535,0,0.535,24.722,0,24.722
13/12/2019 15:00,18.848,0.073,18.84814137,0.329,0,0.329,18.519,0.073,18.51914388,25.193,0,25.193,0.329,0,0.329,24.864,0,24.864
13/12/2019 15:30,18.9115,0.0134,18.91150475,0.1935,0,0.1935,18.718,0.0134,18.7180048,25.3295,0,25.3295,0.1935,0,0.1935,25.136,0,25.136
13/12/2019 16:00,19.053,0.0058,19.05300088,0.051,0,0.051,19.002,0.0058,19.00200089,25.808,0,25.808,0.051,0,0.051,25.757,0,25.757
13/12/2019 16:30,20.0735,0.2342,20.07486617,0.0175,0,0.0175,20.056,0.2342,20.05736737,26.9055,0,26.9055,0.0175,0,0.0175,26.888,0,26.888
13/12/2019 17:00,25.2765,0.5088,25.28162039,3.2075,0,3.2075,22.069,0.5088,22.0748644,32.2205,0.4052,32.22304777,3.2075,0,3.2075,29.013,0.4052,29.0158294
13/12/2019 17:30,25.921,0,25.921,4.79,0,4.79,21.131,0,21.131,32.899,1.5532,32.93564378,4.79,0,4.79,28.109,1.5532,28.15187936
13/12/2019 18:00,29.5405,0.1324,29.54079671,8.8155,0,8.8155,20.725,0.1324,20.72542291,35.9425,0,35.9425,8.8155,0,8.8155,27.127,0,27.127
13/12/2019 18:30,23.591,0,23.591,6.964,0,6.964,16.627,0,16.627,30.056,0,30.056,6.964,0,6.964,23.092,0,23.092
13/12/2019 19:00,18.0125,0.0326,18.0125295,0.0065,0,0.0065,18.006,0.0326,18.00602951,24.3795,0,24.3795,0.0065,0,0.0065,24.373,0,24.373
13/12/2019 19:30,24.016,0.649,24.02476757,0.016,0,0.016,24,0.649,24.00877342,30.071,0,30.071,0.016,0,0.016,30.055,0,30.055
13/12/2019 20:00,23.138,0.5108,23.14363758,0.025,0,0.025,23.113,0.5108,23.11864368,29.056,0,29.056,0.025,0,0.025,29.031,0,29.031
13/12/2019 20:30,29.787,0.3744,29.78935287,7.634,0,7.634,22.153,0.3744,22.15616357,35.472,0,35.472,7.634,0,7.634,27.838,0,27.838
13/12/2019 21:00,13.5105,0.0268,13.51052658,0.0515,0,0.0515,13.459,0.0268,13.45902668,19.1055,0,19.1055,0.0515,0,0.0515,19.054,0,19.054
13/12/2019 21:30,20.1245,0.0268,20.12451784,0.0245,0,0.0245,20.1,0.0268,20.10001787,25.3015,0,25.3015,0.0245,0,0.0245,25.277,0,25.277
13/12/2019 22:00,19.172,0,19.172,0.024,0,0.024,19.148,0,19.148,24.076,0,24.076,0.024,0,0.024,24.052,0,24.052
13/12/2019 22:30,17.9765,0,17.9765,0.0245,0,0.0245,17.952,0,17.952,22.6475,0.0308,22.64752094,0.0245,0,0.0245,22.623,0.0308,22.62302097
13/12/2019 23:00,16.6625,0,16.6625,0.0235,0,0.0235,16.639,0,16.639,21.1315,0.1268,21.13188043,0.0235,0,0.0235,21.108,0.1268,21.10838085
13/12/2019 23:30,15.002,0.4358,15.00832854,0.024,0,0.024,14.978,0.4358,14.98433868,19.599,0,19.599,0.024,0,0.024,19.575,0,19.575
14/12/2019 00:00,14.4955,0,14.4955,0.0225,0,0.0225,14.473,0,14.473,19.6375,0,19.6375,0.0225,0,0.0225,19.615,0,19.615
14/12/2019 00:30,14.039,0,14.039,0.021,0,0.021,14.018,0,14.018,19.031,0,19.031,0.021,0,0.021,19.01,0,19.01
14/12/2019 01:00,16.3665,0,16.3665,0.0255,0,0.0255,16.341,0,16.341,21.7825,0,21.7825,0.0255,0,0.0255,21.757,0,21.757
14/12/2019 01:30,16.6455,0,16.6455,0.0255,0,0.0255,16.62,0,16.62,22.1515,0,22.1515,0.0255,0,0.0255,22.126,0,22.126
14/12/2019 02:00,16.587,0,16.587,0.026,0,0.026,16.561,0,16.561,21.977,0,21.977,0.026,0,0.026,21.951,0,21.951
14/12/2019 02:30,15.9755,0,15.9755,0.0255,0,0.0255,15.95,0,15.95,21.1405,0,21.1405,0.0255,0,0.0255,21.115,0,21.115
14/12/2019 03:00,16.058,0,16.058,0.024,0,0.024,16.034,0,16.034,21.13,0,21.13,0.024,0,0.024,21.106,0,21.106
14/12/2019 03:30,15.4875,0,15.4875,0.0245,0,0.0245,15.463,0,15.463,20.4655,0,20.4655,0.0245,0,0.0245,20.441,0,20.441
14/12/2019 04:00,14.748,0,14.748,0.025,0,0.025,14.723,0,14.723,19.562,0,19.562,0.025,0,0.025,19.537,0,19.537
14/12/2019 04:30,14.2275,0,14.2275,0.0235,0,0.0235,14.204,0,14.204,18.8915,0,18.8915,0.0235,0,0.0235,18.868,0,18.868
14/12/2019 05:00,13.564,0,13.564,0.024,0,0.024,13.54,0,13.54,18.128,0,18.128,0.024,0,0.024,18.104,0,18.104
14/12/2019 05:30,13.389,0,13.389,0.022,0,0.022,13.367,0,13.367,17.845,0,17.845,0.022,0,0.022,17.823,0,17.823
14/12/2019 06:00,13.3065,0,13.3065,0.0145,0,0.0145,13.292,0,13.292,17.7695,0,17.7695,0.0145,0,0.0145,17.755,0,17.755
14/12/2019 06:30,13.651,0,13.651,0.009,0,0.009,13.642,0,13.642,18.164,0,18.164,0.009,0,0.009,18.155,0,18.155
14/12/2019 07:00,14.5325,0,14.5325,0.0255,0,0.0255,14.507,0,14.507,19.2445,0,19.2445,0.0255,0,0.0255,19.219,0,19.219
14/12/2019 07:30,15.414,0,15.414,0.023,0,0.023,15.391,0,15.391,20.427,0,20.427,0.023,0,0.023,20.404,0,20.404
14/12/2019 08:00,15.763,0,15.763,0.025,0,0.025,15.738,0,15.738,21.112,0,21.112,0.025,0,0.025,21.087,0,21.087
14/12/2019 08:30,16.5725,0,16.5725,0.0445,0,0.0445,16.528,0,16.528,22.1865,0,22.1865,0.0445,0,0.0445,22.142,0,22.142
14/12/2019 09:00,17.938,0,17.938,0.234,0,0.234,17.704,0,17.704,24.151,0.4724,24.15561969,0.234,0,0.234,23.917,0.4724,23.92166488
14/12/2019 09:30,18.77,0,18.77,0.563,0,0.563,18.207,0,18.207,25.685,1.2556,25.71567142,0.563,0,0.563,25.122,1.2556,25.15335793
14/12/2019 10:00,19.263,0,19.263,0.8,0,0.8,18.463,0,18.463,26.217,1.515,26.26073712,0.8,0,0.8,25.417,1.515,25.46211134
14/12/2019 10:30,19.6475,0,19.6475,1.5055,0,1.5055,18.142,0,18.142,26.4515,1.634,26.50192084,1.5055,0,1.5055,24.946,1.634,24.99945743
14/12/2019 11:00,18.7265,0,18.7265,1.5615,0,1.5615,17.165,0,17.165,25.3135,1.5744,25.36241348,1.5615,0,1.5615,23.752,1.5744,23.80412232
14/12/2019 11:30,17.8585,0,17.8585,1.1005,0,1.1005,16.758,0,16.758,24.3425,1.5226,24.3900721,1.1005,0,1.1005,23.242,1.5226,23.29181991
14/12/2019 12:00,18.3895,0,18.3895,0.9885,0,0.9885,17.401,0,17.401,24.8215,1.511,24.86744827,0.9885,0,0.9885,23.833,1.511,23.88085028
14/12/2019 12:30,19.5845,0,19.5845,1.8055,0,1.8055,17.779,0,17.779,25.8785,1.4516,25.91918025,1.8055,0,1.8055,24.073,1.4516,24.11672597
14/12/2019 13:00,18.198,0,18.198,1.703,0,1.703,16.495,0,16.495,24.34,1.0426,24.36231957,1.703,0,1.703,22.637,1.0426,22.66099697
14/12/2019 13:30,17.473,0,17.473,0.867,0,0.867,16.606,0,16.606,23.607,1.033,23.62959031,0.867,0,0.867,22.74,1.033,22.76345073
14/12/2019 14:00,18.798,0,18.798,1.24,0,1.24,17.558,0,17.558,24.975,0.912,24.99164598,1.24,0,1.24,23.735,0.912,23.752515
14/12/2019 14:30,17.112,0,17.112,0.548,0,0.548,16.564,0,16.564,23.477,0.6356,23.48560232,0.548,0,0.548,22.929,0.6356,22.93780784
14/12/2019 15:00,17.588,0,17.588,0.335,0,0.335,17.253,0,17.253,24.185,0.5414,24.19105907,0.335,0,0.335,23.85,0.5414,23.85614416
14/12/2019 15:30,17.6195,0,17.6195,0.1355,0,0.1355,17.484,0,17.484,24.1795,0.4282,24.18329125,0.1355,0,0.1355,24.044,0.4282,24.04781261
14/12/2019 16:00,18.3195,0,18.3195,0.0415,0,0.0415,18.278,0,18.278,25.0225,0.4896,25.02728939,0.0415,0,0.0415,24.981,0.4896,24.98579735
14/12/2019 16:30,19.0405,0,19.0405,0.0095,0,0.0095,19.031,0,19.031,25.9105,0.626,25.918061,0.0095,0,0.0095,25.901,0.626,25.90856378
14/12/2019 17:00,20.875,0.121,20.87535068,0.01,0,0.01,20.865,0.121,20.86535085,27.633,0.3532,27.63525718,0.01,0,0.01,27.623,0.3532,27.62525799
14/12/2019 17:30,22.6165,0.5952,22.6243306,0.0105,0,0.0105,22.606,0.5952,22.61383424,29.7155,0,29.7155,0.0105,0,0.0105,29.705,0,29.705
14/12/2019 18:00,23.7305,0.6836,23.74034413,0.0185,0,0.0185,23.712,0.6836,23.7218518,31.0225,0,31.0225,0.0185,0,0.0185,31.004,0,31.004
14/12/2019 18:30,23.9465,0.7468,23.95814209,0.0195,0,0.0195,23.927,0.7468,23.93865158,31.2925,0,31.2925,0.0195,0,0.0195,31.273,0,31.273
14/12/2019 19:00,23.583,0.6432,23.59176965,0.019,0,0.019,23.564,0.6432,23.57277672,30.846,0,30.846,0.019,0,0.019,30.827,0,30.827
14/12/2019 19:30,22.946,0.649,22.95517626,0.01,0,0.01,22.936,0.649,22.94518026,30.072,0,30.072,0.01,0,0.01,30.062,0,30.062
14/12/2019 20:00,24.584,0.5472,24.59008914,2.515,0,2.515,22.069,0.5472,22.07578286,31.359,0,31.359,2.515,0,2.515,28.844,0,28.844
14/12/2019 20:30,21.9265,0.2746,21.92821943,3.5355,0,3.5355,18.391,0.2746,18.39304994,28.4705,0,28.4705,3.5355,0,3.5355,24.935,0,24.935
14/12/2019 21:00,18.223,0.0922,18.22323324,1.764,0,1.764,16.459,0.0922,16.45925824,24.673,0.0922,24.67317227,1.764,0,1.764,22.909,0.0922,22.90918553
14/12/2019 21:30,21.818,0,21.818,4.721,0,4.721,17.097,0,17.097,28.597,0.7892,28.60788782,4.721,0,4.721,23.876,0.7892,23.88903959
14/12/2019 22:00,17.6165,0,17.6165,4.2765,0,4.2765,13.34,0,13.34,24.1325,0.3532,24.13508456,4.2765,0,4.2765,19.856,0.3532,19.85914113
14/12/2019 22:30,15.83,0,15.83,2.858,0,2.858,12.972,0,12.972,22.064,0.311,22.06619172,2.858,0,2.858,19.206,0.311,19.20851782
14/12/2019 23:00,17.7955,0,17.7955,4.4555,0,4.4555,13.34,0,13.34,23.4235,0.1268,23.4238432,4.4555,0,4.4555,18.968,0.1268,18.96842382
14/12/2019 23:30,10.7815,0,10.7815,0.0195,0,0.0195,10.762,0,10.762,15.6825,0,15.6825,0.0195,0,0.0195,15.663,0,15.663
15/12/2019 00:00,14.8915,0,14.8915,0.0255,0,0.0255,14.866,0,14.866,19.6535,0,19.6535,0.0255,0,0.0255,19.628,0,19.628
15/12/2019 00:30,14.5615,0,14.5615,0.0215,0,0.0215,14.54,0,14.54,19.2375,0,19.2375,0.0215,0,0.0215,19.216,0,19.216
15/12/2019 01:00,16.8195,0,16.8195,0.0225,0,0.0225,16.797,0,16.797,21.9985,0,21.9985,0.0225,0,0.0225,21.976,0,21.976
15/12/2019 01:30,17.138,0,17.138,0.024,0,0.024,17.114,0,17.114,22.38,0,22.38,0.024,0,0.024,22.356,0,22.356
15/12/2019 02:00,16.984,0,16.984,0.024,0,0.024,16.96,0,16.96,22.077,0,22.077,0.024,0,0.024,22.053,0,22.053
15/12/2019 02:30,16.353,0,16.353,0.018,0,0.018,16.335,0,16.335,21.367,0,21.367,0.018,0,0.018,21.349,0,21.349
15/12/2019 03:00,16.382,0,16.382,0.022,0,0.022,16.36,0,16.36,21.438,0,21.438,0.022,0,0.022,21.416,0,21.416
15/12/2019 03:30,15.7005,0,15.7005,0.0215,0,0.0215,15.679,0,15.679,20.6515,0,20.6515,0.0215,0,0.0215,20.63,0,20.63
15/12/2019 04:00,14.952,0,14.952,0.02,0,0.02,14.932,0,14.932,19.752,0,19.752,0.02,0,0.02,19.732,0,19.732
15/12/2019 04:30,14.376,0,14.376,0.022,0,0.022,14.354,0,14.354,19.036,0,19.036,0.022,0,0.022,19.014,0,19.014
15/12/2019 05:00,13.872,0,13.872,0.025,0,0.025,13.847,0,13.847,18.439,0,18.439,0.025,0,0.025,18.414,0,18.414
15/12/2019 05:30,13.5145,0,13.5145,0.0145,0,0.0145,13.5,0,13.5,17.9625,0,17.9625,0.0145,0,0.0145,17.948,0,17.948
15/12/2019 06:00,13.435,0,13.435,0.017,0,0.017,13.418,0,13.418,17.847,0,17.847,0.017,0,0.017,17.83,0,17.83
15/12/2019 06:30,13.582,0,13.582,0.017,0,0.017,13.565,0,13.565,18.043,0,18.043,0.017,0,0.017,18.026,0,18.026
15/12/2019 07:00,14.408,0,14.408,0.019,0,0.019,14.389,0,14.389,18.987,0,18.987,0.019,0,0.019,18.968,0,18.968
15/12/2019 07:30,14.998,0,14.998,0.024,0,0.024,14.974,0,14.974,19.681,0,19.681,0.024,0,0.024,19.657,0,19.657
15/12/2019 08:00,15.3105,0,15.3105,0.0215,0,0.0215,15.289,0,15.289,20.0435,0,20.0435,0.0215,0,0.0215,20.022,0,20.022
15/12/2019 08:30,16.025,0,16.025,0.024,0,0.024,16.001,0,16.001,20.877,0,20.877,0.024,0,0.024,20.853,0,20.853
15/12/2019 09:00,17.1895,0.0634,17.18961692,0.0865,0,0.0865,17.103,0.0634,17.10311751,22.2755,0,22.2755,0.0865,0,0.0865,22.189,0,22.189
15/12/2019 09:30,18.4655,0.0538,18.46557837,0.3075,0,0.3075,18.158,0.0538,18.1580797,24.0925,0.1996,24.0933268,0.3075,0,0.3075,23.785,0.1996,23.78583749
15/12/2019 10:00,18.9925,0,18.9925,0.6395,0,0.6395,18.353,0,18.353,25.4465,0.9004,25.46242491,0.6395,0,0.6395,24.807,0.9004,24.82333517
15/12/2019 10:30,19.353,0,19.353,0.523,0,0.523,18.83,0,18.83,25.788,1.0522,25.80945697,0.523,0,0.523,25.265,1.0522,25.28690076
15/12/2019 11:00,21.0725,0.5108,21.07869002,1.5025,0,1.5025,19.57,0.5108,19.57666511,26.9505,0.169,26.95102987,1.5025,0,1.5025,25.448,0.169,25.44856116
15/12/2019 11:30,20.682,0.526,20.68868773,2.068,0,2.068,18.614,0.526,18.62143045,26.352,0,26.352,2.068,0,2.068,24.284,0,24.284
15/12/2019 12:00,19.457,0.0404,19.45704194,2.065,0,2.065,17.392,0.0404,17.39204692,25.038,0.1844,25.03867903,2.065,0,2.065,22.973,0.1844,22.97374006
15/12/2019 12:30,18.8295,0,18.8295,2.0695,0,2.0695,16.76,0,16.76,24.9215,0.841,24.93568614,2.0695,0,2.0695,22.852,0.841,22.86747002
15/12/2019 13:00,18.7705,0,18.7705,1.7155,0,1.7155,17.055,0,17.055,25.1425,0.8468,25.15675608,1.7155,0,1.7155,23.427,0.8468,23.44229936
15/12/2019 13:30,18.281,0,18.281,0.874,0,0.874,17.407,0,17.407,24.596,0.8332,24.61010846,0.874,0,0.874,23.722,0.8332,23.73662795
15/12/2019 14:00,19.313,0,19.313,0.841,0,0.841,18.472,0,18.472,25.987,0.7776,25.99863132,0.841,0,0.841,25.146,0.7776,25.15802015
15/12/2019 14:30,19.3755,0,19.3755,1.2045,0,1.2045,18.171,0,18.171,26.0225,0.6432,26.0304478,1.2045,0,1.2045,24.818,0.6432,24.8263334
15/12/2019 15:00,18.1045,0,18.1045,0.6965,0,0.6965,17.408,0,17.408,24.8525,0.5856,24.8593983,0.6965,0,0.6965,24.156,0.5856,24.16309714
15/12/2019 15:30,18.228,0,18.228,0.16,0,0.16,18.068,0,18.068,24.951,0.599,24.95818908,0.16,0,0.16,24.791,0.599,24.79823546
15/12/2019 16:00,19.3895,0,19.3895,0.0685,0,0.0685,19.321,0,19.321,26.4045,0.7372,26.41478912,0.0685,0,0.0685,26.336,0.7372,26.34631587
15/12/2019 16:30,20.2705,0.0038,20.27050036,0.0205,0,0.0205,20.25,0.0038,20.25000036,27.5265,0.7508,27.53673733,0.0205,0,0.0205,27.506,0.7508,27.51624496
15/12/2019 17:00,22.0915,0.3398,22.09411316,0.0175,0,0.0175,22.074,0.3398,22.07661523,29.3455,0,29.3455,0.0175,0,0.0175,29.328,0,29.328
15/12/2019 17:30,23.77,0.745,23.78167204,0.012,0,0.012,23.758,0.745,23.76967793,31.479,0,31.479,0.012,0,0.012,31.467,0,31.467
15/12/2019 18:00,25.0695,0.1228,25.06980076,0.0115,0,0.0115,25.058,0.1228,25.0583009,32.7075,1.6838,32.75081279,0.0115,0,0.0115,32.696,1.6838,32.73932801
15/12/2019 18:30,24.9415,0,24.9415,0.0105,0,0.0105,24.931,0,24.931,32.4795,1.9796,32.53977161,0.0105,0,0.0105,32.469,1.9796,32.52929106
15/12/2019 19:00,24.34,0,24.34,0.019,0,0.019,24.321,0,24.321,31.776,1.849,31.82974987,0.019,0,0.019,31.757,1.849,31.81078198
15/12/2019 19:30,24.41,0,24.41,1.124,0,1.124,23.286,0,23.286,31.467,1.4938,31.50243685,1.124,0,1.124,30.343,1.4938,30.37974798
15/12/2019 20:00,22.9525,0,22.9525,1.4815,0,1.4815,21.471,0,21.471,29.8575,1.1924,29.88130057,1.4815,0,1.4815,28.376,1.1924,28.40104212
15/12/2019 20:30,20.229,0,20.229,0.002,0,0.002,20.227,0,20.227,26.009,0,26.009,0.002,0,0.002,26.007,0,26.007
15/12/2019 21:00,23.648,0,23.648,2.608,0,2.608,21.04,0,21.04,29.04,0,29.04,2.608,0,2.608,26.432,0,26.432
15/12/2019 21:30,17.48,0,17.48,0.008,0,0.008,17.472,0,17.472,22.587,0,22.587,0.008,0,0.008,22.579,0,22.579
15/12/2019 22:00,18.8935,0,18.8935,0.0105,0,0.0105,18.883,0,18.883,23.7595,0,23.7595,0.0105,0,0.0105,23.749,0,23.749
15/12/2019 22:30,17.6495,0,17.6495,0.0105,0,0.0105,17.639,0,17.639,22.4645,0.071,22.4646122,0.0105,0,0.0105,22.454,0.071,22.45411225
15/12/2019 23:00,16.057,0,16.057,0.017,0,0.017,16.04,0,16.04,20.575,0.0308,20.57502305,0.017,0,0.017,20.558,0.0308,20.55802307
15/12/2019 23:30,14.7555,0.1076,14.75589231,0.0045,0,0.0045,14.751,0.1076,14.75139243,18.6955,0,18.6955,0.0045,0,0.0045,18.691,0,18.691
16/12/2019 00:00,13.9945,0,13.9945,0.0035,0,0.0035,13.991,0,13.991,18.6505,0,18.6505,0.0035,0,0.0035,18.647,0,18.647
16/12/2019 00:30,13.4425,0,13.4425,0.0065,0,0.0065,13.436,0,13.436,17.9855,0,17.9855,0.0065,0,0.0065,17.979,0,17.979
16/12/2019 01:00,15.8095,0,15.8095,0.0035,0,0.0035,15.806,0,15.806,20.8235,0,20.8235,0.0035,0,0.0035,20.82,0,20.82
16/12/2019 01:30,16.3355,0,16.3355,0.0045,0,0.0045,16.331,0,16.331,21.5225,0,21.5225,0.0045,0,0.0045,21.518,0,21.518
16/12/2019 02:00,16.285,0,16.285,0.001,0,0.001,16.284,0,16.284,21.372,0,21.372,0.001,0,0.001,21.371,0,21.371
16/12/2019 02:30,15.72,0,15.72,0.003,0,0.003,15.717,0,15.717,20.684,0,20.684,0.003,0,0.003,20.681,0,20.681
16/12/2019 03:00,15.8175,0,15.8175,0.0045,0,0.0045,15.813,0,15.813,20.8165,0,20.8165,0.0045,0,0.0045,20.812,0,20.812
16/12/2019 03:30,15.3665,0,15.3665,0.0025,0,0.0025,15.364,0,15.364,20.2665,0,20.2665,0.0025,0,0.0025,20.264,0,20.264
16/12/2019 04:00,14.7725,0,14.7725,0.0005,0,0.0005,14.772,0,14.772,19.5195,0,19.5195,0.0005,0,0.0005,19.519,0,19.519
16/12/2019 04:30,14.2075,0,14.2075,0.0015,0,0.0015,14.206,0,14.206,18.8075,0,18.8075,0.0015,0,0.0015,18.806,0,18.806
16/12/2019 05:00,13.798,0,13.798,0.001,0,0.001,13.797,0,13.797,18.331,0,18.331,0.001,0,0.001,18.33,0,18.33
16/12/2019 05:30,13.4845,0,13.4845,0.0005,0,0.0005,13.484,0,13.484,17.9525,0,17.9525,0.0005,0,0.0005,17.952,0,17.952
16/12/2019 06:00,13.734,0,13.734,0,0,0,13.734,0,13.734,18.267,0,18.267,0,0,0,18.267,0,18.267
16/12/2019 06:30,19.354,0,19.354,5.088,0,5.088,14.266,0,14.266,24.062,0,24.062,5.088,0,5.088,18.974,0,18.974
16/12/2019 07:00,10.822,0,10.822,0.082,0,0.082,10.74,0,10.74,16.098,0,16.098,0.082,0,0.082,16.016,0,16.016
16/12/2019 07:30,23.6135,0.0038,23.61350031,6.7075,0,6.7075,16.906,0.0038,16.90600043,29.9915,0.2208,29.99231276,6.7075,0,6.7075,23.284,0.2208,23.28504689
16/12/2019 08:00,14.324,0.0058,14.32400117,2.562,0,2.562,11.762,0.0058,11.76200143,21.09,0.4378,21.09454358,2.562,0,2.562,18.528,0.4378,18.53317169
16/12/2019 08:30,18.471,0.1228,18.4714082,1.516,0,1.516,16.955,0.1228,16.9554447,25.374,0.2572,25.3753035,1.516,0,1.516,23.858,0.2572,23.85938633
16/12/2019 09:00,26.2255,0.0172,26.22550564,7.6285,0,7.6285,18.597,0.0172,18.59700795,32.8685,1.2134,32.8908898,7.6285,0,7.6285,25.24,1.2134,25.26914996
16/12/2019 09:30,13.174,0,13.174,0.24,0,0.24,12.934,0,12.934,19.243,0.9254,19.26523849,0.24,0,0.24,19.003,0.9254,19.02551902
16/12/2019 10:00,20.9865,0.4108,20.99052021,0.3205,0,0.3205,20.666,0.4108,20.67008255,26.7725,0,26.7725,0.3205,0,0.3205,26.452,0,26.452
16/12/2019 10:30,21.1305,0.5068,21.13657674,0.4955,0,0.4955,20.635,0.5068,20.64122262,26.9465,0,26.9465,0.4955,0,0.4955,26.451,0,26.451
16/12/2019 11:00,21.0135,0.457,21.01846881,0.6575,0,0.6575,20.356,0.457,20.36112927,26.7565,0,26.7565,0.6575,0,0.6575,26.099,0,26.099
16/12/2019 11:30,21.0545,0.647,21.06443874,1.1385,0,1.1385,19.916,0.647,19.92650659,26.6125,0,26.6125,1.1385,0,1.1385,25.474,0,25.474
16/12/2019 12:00,20.869,0.6932,20.88050975,1.756,0,1.756,19.113,0.6932,19.12556653,25.925,0,25.925,1.756,0,1.756,24.169,0,24.169
16/12/2019 12:30,19.274,0.338,19.27696345,1.206,0,1.206,18.068,0.338,18.07116122,24.087,0,24.087,1.206,0,1.206,22.881,0,22.881
16/12/2019 13:00,19.8475,0.2668,19.84929315,1.1165,0,1.1165,18.731,0.2668,18.73290002,24.7215,0,24.7215,1.1165,0,1.1165,23.605,0,23.605
16/12/2019 13:30,19.626,0.1324,19.62644659,0.791,0,0.791,18.835,0.1324,18.83546534,24.654,0,24.654,0.791,0,0.791,23.863,0,23.863
16/12/2019 14:00,19.8455,0.1248,19.8458924,0.5515,0,0.5515,19.294,0.1248,19.29440362,25.0355,0,25.0355,0.5515,0,0.5515,24.484,0,24.484
16/12/2019 14:30,19.9265,0.1324,19.92693986,0.4665,0,0.4665,19.46,0.1324,19.4604504,25.1045,0,25.1045,0.4665,0,0.4665,24.638,0,24.638
16/12/2019 15:00,19.5595,0.0288,19.5595212,0.2835,0,0.2835,19.276,0.0288,19.27602151,24.8115,0,24.8115,0.2835,0,0.2835,24.528,0,24.528
16/12/2019 15:30,19.566,0.0038,19.56600037,0.16,0,0.16,19.406,0.0038,19.40600037,24.872,0,24.872,0.16,0,0.16,24.712,0,24.712
16/12/2019 16:00,19.9165,0,19.9165,0.1925,0,0.1925,19.724,0,19.724,25.3155,0,25.3155,0.1925,0,0.1925,25.123,0,25.123
16/12/2019 16:30,28.654,0.0308,28.65401655,7.885,0,7.885,20.769,0.0308,20.76902284,34.35,0,34.35,7.885,0,7.885,26.465,0,26.465
16/12/2019 17:00,23.7595,0,23.7595,8.8395,0,8.8395,14.92,0,14.92,29.8965,0,29.8965,8.8395,0,8.8395,21.057,0,21.057
16/12/2019 17:30,24.607,0,24.607,8.865,0,8.865,15.742,0,15.742,31.054,0,31.054,8.865,0,8.865,22.189,0,22.189
16/12/2019 18:00,25.7925,0,25.7925,8.8945,0,8.8945,16.898,0,16.898,32.3135,0,32.3135,8.8945,0,8.8945,23.419,0,23.419
16/12/2019 18:30,25.842,0,25.842,8.912,0,8.912,16.93,0,16.93,32.422,0,32.422,8.912,0,8.912,23.51,0,23.51
16/12/2019 19:00,21.8625,0,21.8625,5.2595,0,5.2595,16.603,0,16.603,28.3285,0,28.3285,5.2595,0,5.2595,23.069,0,23.069
16/12/2019 19:30,19.524,0.025,19.52401601,0,0,0,19.524,0.025,19.52401601,25.682,0,25.682,0,0,0,25.682,0,25.682
16/12/2019 20:00,23.908,0.1728,23.90862447,0,0,0,23.908,0.1728,23.90862447,30.096,0,30.096,0,0,0,30.096,0,30.096
16/12/2019 20:30,22.896,0.0172,22.89600646,0,0,0,22.896,0.0172,22.89600646,28.919,0,28.919,0,0,0,28.919,0,28.919
16/12/2019 21:00,21.932,0,21.932,0,0,0,21.932,0,21.932,27.771,0,27.771,0,0,0,27.771,0,27.771
16/12/2019 21:30,20.644,0,20.644,0,0,0,20.644,0,20.644,26.19,0,26.19,0,0,0,26.19,0,26.19
16/12/2019 22:00,27.1805,0,27.1805,7.6255,0,7.6255,19.555,0,19.555,32.5395,0,32.5395,7.6255,0,7.6255,24.914,0,24.914
16/12/2019 22:30,13.159,0,13.159,2.535,0,2.535,10.624,0,10.624,18.35,0,18.35,2.535,0,2.535,15.815,0,15.815
16/12/2019 23:00,21.496,0,21.496,7.336,0,7.336,14.16,0,14.16,25.981,0,25.981,7.336,0,7.336,18.645,0,18.645
16/12/2019 23:30,7.7934,0,7.7934,0,0,0,7.7934,0,7.7934,11.812,0,11.812,0,0,0,11.812,0,11.812
17/12/2019 00:00,14.774,0,14.774,0,0,0,14.774,0,14.774,18.288,0,18.288,0,0,0,18.288,0,18.288
17/12/2019 00:30,14.321,0,14.321,0,0,0,14.321,0,14.321,17.735,0,17.735,0,0,0,17.735,0,17.735
17/12/2019 01:00,16.714,0,16.714,0,0,0,16.714,0,16.714,20.587,0,20.587,0,0,0,20.587,0,20.587
17/12/2019 01:30,17.232,0,17.232,0,0,0,17.232,0,17.232,21.189,0,21.189,0,0,0,21.189,0,21.189
17/12/2019 02:00,17.136,0,17.136,0,0,0,17.136,0,17.136,21.035,0,21.035,0,0,0,21.035,0,21.035
17/12/2019 02:30,16.64,0,16.64,0,0,0,16.64,0,16.64,20.45,0,20.45,0,0,0,20.45,0,20.45
17/12/2019 03:00,16.693,0,16.693,0,0,0,16.693,0,16.693,20.533,0,20.533,0,0,0,20.533,0,20.533
17/12/2019 03:30,16.066,0,16.066,0,0,0,16.066,0,16.066,19.81,0,19.81,0,0,0,19.81,0,19.81
17/12/2019 04:00,15.439,0,15.439,0,0,0,15.439,0,15.439,19.039,0,19.039,0,0,0,19.039,0,19.039
17/12/2019 04:30,14.746,0,14.746,0,0,0,14.746,0,14.746,18.177,0,18.177,0,0,0,18.177,0,18.177
17/12/2019 05:00,14.346,0,14.346,0,0,0,14.346,0,14.346,17.681,0,17.681,0,0,0,17.681,0,17.681
17/12/2019 05:30,14.091,0,14.091,0,0,0,14.091,0,14.091,17.372,0,17.372,0,0,0,17.372,0,17.372
17/12/2019 06:00,14.233,0,14.233,0,0,0,14.233,0,14.233,17.604,0,17.604,0,0,0,17.604,0,17.604
17/12/2019 06:30,17.3145,0.263,17.31649731,2.5745,0,2.5745,14.74,0.263,14.74234612,21.0065,0,21.0065,2.5745,0,2.5745,18.432,0,18.432
17/12/2019 07:00,16.581,0,16.581,3.31,0,3.31,13.271,0,13.271,21.785,0.002,21.78500009,3.31,0,3.31,18.475,0.002,18.47500011
17/12/2019 07:30,14.131,0,14.131,0,0,0,14.131,0,14.131,20.02,0.048,20.02005754,0,0,0,20.02,0.048,20.02005754
17/12/2019 08:00,18.943,0.0134,18.94300474,0,0,0,18.943,0.0134,18.94300474,24.635,0.4588,24.63927195,0,0,0,24.635,0.4588,24.63927195
17/12/2019 08:30,20.453,0.167,20.45368177,0.007,0,0.007,20.446,0.167,20.446682,25.737,0,25.737,0.007,0,0.007,25.73,0,25.73
17/12/2019 09:00,20.71,0.1996,20.71096184,0.101,0,0.101,20.609,0.1996,20.60996655,26.34,0,26.34,0.101,0,0.101,26.239,0,26.239
17/12/2019 09:30,21.523,0.4684,21.52809624,0.712,0,0.712,20.811,0.4684,20.81627055,27.354,0,27.354,0.712,0,0.712,26.642,0,26.642
17/12/2019 10:00,26.0115,0.4454,26.01531306,5.8075,0,5.8075,20.204,0.4454,20.20890886,31.8555,0,31.8555,5.8075,0,5.8075,26.048,0,26.048
17/12/2019 10:30,15.6175,0.0748,15.61767913,0.5555,0,0.5555,15.062,0.0748,15.06218573,21.5145,0,21.5145,0.5555,0,0.5555,20.959,0,20.959
17/12/2019 11:00,20.6685,0.1978,20.66944646,0.5595,0,0.5595,20.109,0.1978,20.1099728,26.3485,0,26.3485,0.5595,0,0.5595,25.789,0,25.789
17/12/2019 11:30,20.728,0.1766,20.72875229,0.793,0,0.793,19.935,0.1766,19.93578222,26.326,0,26.326,0.793,0,0.793,25.533,0,25.533
17/12/2019 12:00,20.2185,0.0442,20.21854831,0.7455,0,0.7455,19.473,0.0442,19.47305016,25.9275,0,25.9275,0.7455,0,0.7455,25.182,0,25.182
17/12/2019 12:30,20.378,0.1516,20.3785639,0.796,0,0.796,19.582,0.1516,19.58258682,26.031,0,26.031,0.796,0,0.796,25.235,0,25.235
17/12/2019 13:00,20.9355,0.1766,20.93624484,1.3135,0,1.3135,19.622,0.1766,19.62279469,26.4655,0,26.4655,1.3135,0,1.3135,25.152,0,25.152
17/12/2019 13:30,20.8785,0.073,20.87862762,1.9035,0,1.9035,18.975,0.073,18.97514042,26.1915,0,26.1915,1.9035,0,1.9035,24.288,0,24.288
17/12/2019 14:00,19.2075,1.2096,19.24554983,1.4755,0,1.4755,17.732,1.2096,17.77320894,24.2965,0,24.2965,1.4755,0,1.4755,22.821,0,22.821
17/12/2019 14:30,18.518,2.6822,18.71124049,1.098,0,1.098,17.42,2.6822,17.62528289,23.982,0,23.982,1.098,0,1.098,22.884,0,22.884
17/12/2019 15:00,18.0085,2.7552,18.21804598,0.3835,0,0.3835,17.625,2.7552,17.83905132,23.5925,0,23.5925,0.3835,0,0.3835,23.209,0,23.209
17/12/2019 15:30,19.011,2.738,19.20715401,0.431,0,0.431,18.58,2.738,18.78065611,24.829,0,24.829,0.431,0,0.431,24.398,0,24.398
17/12/2019 16:00,19.6375,2.7744,19.83251627,0.9095,0,0.9095,18.728,2.7744,18.93238705,25.4145,0,25.4145,0.9095,0,0.9095,24.505,0,24.505
17/12/2019 16:30,27.857,1.5418,27.89963434,8.828,0,8.828,19.029,1.5418,19.09135899,34.239,0,34.239,8.828,0,8.828,25.411,0,25.411
17/12/2019 17:00,21.602,0.0596,21.60208222,8.855,0,8.855,12.747,0.0596,12.74713933,28.644,0,28.644,8.855,0,8.855,19.789,0,19.789
17/12/2019 17:30,23.9005,0.2956,23.90232791,8.8955,0,8.8955,15.005,0.2956,15.00791139,31.5715,0,31.5715,8.8955,0,8.8955,22.676,0,22.676
17/12/2019 18:00,25.03,0.3764,25.03282998,8.914,0,8.914,16.116,0.3764,16.12039494,33,0,33,8.914,0,8.914,24.086,0,24.086
17/12/2019 18:30,25.1235,0.359,25.12606482,8.9245,0,8.9245,16.199,0.359,16.20297757,33.2065,0,33.2065,8.9245,0,8.9245,24.282,0,24.282
17/12/2019 19:00,23.7885,0.215,23.78947156,7.9445,0,7.9445,15.844,0.215,15.84545869,31.7935,0,31.7935,7.9445,0,7.9445,23.849,0,23.849
17/12/2019 19:30,16.245,0.1536,16.24572614,0,0,0,16.245,0.1536,16.24572614,24.078,0,24.078,0,0,0,24.078,0,24.078
17/12/2019 20:00,23.491,0.626,23.4993395,0,0,0,23.491,0.626,23.4993395,31.12,0,31.12,0,0,0,31.12,0,31.12
17/12/2019 20:30,29.289,0.0346,29.28902044,6.418,0,6.418,22.871,0.0346,22.87102617,36.199,1.5302,36.23132778,6.418,0,6.418,29.781,1.5302,29.82028627
17/12/2019 21:00,15.764,0.0384,15.76404677,0,0,0,15.764,0.0384,15.76404677,21.663,0.0192,21.66300851,0,0,0,21.663,0.0192,21.66300851
17/12/2019 21:30,21.028,0,21.028,0,0,0,21.028,0,21.028,26.609,0,26.609,0,0,0,26.609,0,26.609
17/12/2019 22:00,20.025,0,20.025,0,0,0,20.025,0,20.025,25.231,0,25.231,0,0,0,25.231,0,25.231
17/12/2019 22:30,18.476,0,18.476,0,0,0,18.476,0,18.476,23.703,0.1862,23.70373134,0,0,0,23.703,0.1862,23.70373134
17/12/2019 23:00,16.916,0,16.916,0.041,0,0.041,16.875,0,16.875,22.124,0.1498,22.12450714,0.041,0,0.041,22.083,0.1498,22.08350808
17/12/2019 23:30,23.0375,0,23.0375,7.6525,0,7.6525,15.385,0,15.385,27.8185,0.0308,27.81851705,7.6525,0,7.6525,20.166,0.0308,20.16602352
18/12/2019 00:00,7.4484,0,7.4484,0,0,0,7.4484,0,7.4484,11.315,0,11.315,0,0,0,11.315,0,11.315
18/12/2019 00:30,14.601,0,14.601,0,0,0,14.601,0,14.601,18.196,0,18.196,0,0,0,18.196,0,18.196
18/12/2019 01:00,16.8925,0,16.8925,0.0005,0,0.0005,16.892,0,16.892,21.0045,0,21.0045,0.0005,0,0.0005,21.004,0,21.004
18/12/2019 01:30,17.5385,0,17.5385,0.0005,0,0.0005,17.538,0,17.538,21.7895,0,21.7895,0.0005,0,0.0005,21.789,0,21.789
18/12/2019 02:00,17.501,0,17.501,0.003,0,0.003,17.498,0,17.498,21.635,0,21.635,0.003,0,0.003,21.632,0,21.632
18/12/2019 02:30,16.9235,0,16.9235,0.0045,0,0.0045,16.919,0,16.919,20.9575,0,20.9575,0.0045,0,0.0045,20.953,0,20.953
18/12/2019 03:00,17.052,0,17.052,0.006,0,0.006,17.046,0,17.046,21.122,0,21.122,0.006,0,0.006,21.116,0,21.116
18/12/2019 03:30,16.4035,0,16.4035,0.0065,0,0.0065,16.397,0,16.397,20.4065,0,20.4065,0.0065,0,0.0065,20.4,0,20.4
18/12/2019 04:00,15.799,0,15.799,0.003,0,0.003,15.796,0,15.796,19.639,0,19.639,0.003,0,0.003,19.636,0,19.636
18/12/2019 04:30,14.8825,0.0422,14.88255983,0.0005,0,0.0005,14.882,0.0422,14.88205983,19.1485,0,19.1485,0.0005,0,0.0005,19.148,0,19.148
18/12/2019 05:00,14.1695,0,14.1695,0.0025,0,0.0025,14.167,0,14.167,18.9725,0,18.9725,0.0025,0,0.0025,18.97,0,18.97
18/12/2019 05:30,16.965,0,16.965,3.156,0,3.156,13.809,0,13.809,21.72,0,21.72,3.156,0,3.156,18.564,0,18.564
18/12/2019 06:00,10.7185,0,10.7185,0.0045,0,0.0045,10.714,0,10.714,15.5785,0,15.5785,0.0045,0,0.0045,15.574,0,15.574
18/12/2019 06:30,18.864,0,18.864,4.46,0,4.46,14.404,0,14.404,23.836,0,23.836,4.46,0,4.46,19.376,0,19.376
18/12/2019 07:00,11.2415,0,11.2415,0.0085,0,0.0085,11.233,0,11.233,17.3575,0.0614,17.3576086,0.0085,0,0.0085,17.349,0.0614,17.34910865
18/12/2019 07:30,25.266,0,25.266,7.932,0,7.932,17.334,0,17.334,31.719,0.2016,31.71964066,7.932,0,7.932,23.787,0.2016,23.78785429
18/12/2019 08:00,17.034,0,17.034,6.144,0,6.144,10.89,0,10.89,23.564,0,23.564,6.144,0,6.144,17.42,0,17.42
18/12/2019 08:30,13.6675,0.1402,13.66821906,0.0315,0,0.0315,13.636,0.1402,13.63672072,20.6045,0,20.6045,0.0315,0,0.0315,20.573,0,20.573
18/12/2019 09:00,20.1975,0.2708,20.19931531,0.1865,0,0.1865,20.011,0.2708,20.01283222,27.0075,0.7852,27.01891181,0.1865,0,0.1865,26.821,0.7852,26.83249113
18/12/2019 09:30,28.702,0,28.702,8.635,0,8.635,20.067,0,20.067,35.229,2.3078,35.30450937,8.635,0,8.635,26.594,2.3078,26.69394645
18/12/2019 10:00,12.465,0,12.465,0.319,0,0.319,12.146,0,12.146,18.597,0.9294,18.62020927,0.319,0,0.319,18.278,0.9294,18.30161382
18/12/2019 10:30,20.7405,0.1382,20.74096043,0.3055,0,0.3055,20.435,0.1382,20.43546731,26.4365,0,26.4365,0.3055,0,0.3055,26.131,0,26.131
18/12/2019 11:00,21.158,0.5644,21.16552648,0.286,0,0.286,20.872,0.5644,20.87962958,26.809,0,26.809,0.286,0,0.286,26.523,0,26.523
18/12/2019 11:30,21.084,0.6144,21.09295009,0.365,0,0.365,20.719,0.6144,20.72810769,26.656,0,26.656,0.365,0,0.365,26.291,0,26.291
18/12/2019 12:00,20.8865,0.4896,20.89223756,0.3155,0,0.3155,20.571,0.4896,20.57682554,26.4535,0,26.4535,0.3155,0,0.3155,26.138,0,26.138
18/12/2019 12:30,20.6795,0.4166,20.68369589,0.2045,0,0.2045,20.475,0.4166,20.47923779,26.4245,0,26.4245,0.2045,0,0.2045,26.22,0,26.22
18/12/2019 13:00,21.1145,0.5164,21.12081389,0.1365,0,0.1365,20.978,0.5164,20.98435496,26.9995,0,26.9995,0.1365,0,0.1365,26.863,0,26.863
18/12/2019 13:30,21.44,0.5242,21.44640729,0.092,0,0.092,21.348,0.5242,21.35443489,27.317,0,27.317,0.092,0,0.092,27.225,0,27.225
18/12/2019 14:00,25.9855,0.4588,25.98954997,4.3205,0,4.3205,21.665,0.4588,21.66985746,31.8595,0,31.8595,4.3205,0,4.3205,27.539,0,27.539
18/12/2019 14:30,17.582,0.3322,17.58513807,0.042,0,0.042,17.54,0.3322,17.54314558,23.414,0,23.414,0.042,0,0.042,23.372,0,23.372
18/12/2019 15:00,22.0525,0.6758,22.06285253,0.0365,0,0.0365,22.016,0.6758,22.02636969,27.8615,0,27.8615,0.0365,0,0.0365,27.825,0,27.825
18/12/2019 15:30,22.09,0.5952,22.09801717,0.029,0,0.029,22.061,0.5952,22.06902771,27.974,0,27.974,0.029,0,0.029,27.945,0,27.945
18/12/2019 16:00,23.2245,0.5702,23.23149862,0.7185,0,0.7185,22.506,0.5702,22.51322198,29.2675,0,29.2675,0.7185,0,0.7185,28.549,0,28.549
18/12/2019 16:30,32.1675,0.9428,32.18131334,9.4285,0,9.4285,22.739,0.9428,22.7585367,38.5295,0.025,38.52950811,9.4285,0,9.4285,29.101,0.025,29.10101074
18/12/2019 17:00,15.189,0.023,15.18901741,0.217,0,0.217,14.972,0.023,14.97201767,22.614,0.3724,22.61706607,0.217,0,0.217,22.397,0.3724,22.40009578
18/12/2019 17:30,25.386,0.2516,25.38724677,0.025,0,0.025,25.361,0.2516,25.362248,33.001,0.8832,33.01281635,0.025,0,0.025,32.976,0.8832,32.9878253
18/12/2019 18:00,26.488,0.4244,26.49139972,0.024,0,0.024,26.464,0.4244,26.46740281,34.179,1.0522,34.19519215,0.024,0,0.024,34.155,1.0522,34.17120352
18/12/2019 18:30,26.389,0.3052,26.39076482,0.024,0,0.024,26.365,0.3052,26.36676643,34.056,0.8814,34.0674038,0.024,0,0.024,34.032,0.8814,34.04341184
18/12/2019 19:00,25.8495,0.3628,25.85204584,0.0255,0,0.0255,25.824,0.3628,25.82654835,33.4235,0.626,33.42936177,0.0255,0,0.0255,33.398,0.626,33.40386624
18/12/2019 19:30,25.087,0.3686,25.08970775,0.021,0,0.021,25.066,0.3686,25.06871002,32.421,0.2362,32.42186039,0.021,0,0.021,32.4,0.2362,32.40086095
18/12/2019 20:00,24.0215,0.0844,24.02164827,0.0195,0,0.0195,24.002,0.0844,24.00214839,31.2385,0.1804,31.23902089,0.0195,0,0.0195,31.219,0.1804,31.21952122
18/12/2019 20:30,22.8205,0,22.8205,0.0195,0,0.0195,22.801,0,22.801,29.9415,0.025,29.94151044,0.0195,0,0.0195,29.922,0.025,29.92201044
18/12/2019 21:00,21.9415,0,21.9415,0.0165,0,0.0165,21.925,0,21.925,28.4745,0.5894,28.48059941,0.0165,0,0.0165,28.458,0.5894,28.46410294
18/12/2019 21:30,21.1585,0,21.1585,0.0155,0,0.0155,21.143,0,21.143,26.2295,0.622,26.23687394,0.0155,0,0.0155,26.214,0.622,26.2213783
18/12/2019 22:00,19.474,0.025,19.47401605,0.017,0,0.017,19.457,0.025,19.45701606,25.269,0.048,25.26904559,0.017,0,0.017,25.252,0.048,25.25204562
18/12/2019 22:30,17.923,0,17.923,0.019,0,0.019,17.904,0,17.904,23.732,0,23.732,0.019,0,0.019,23.713,0,23.713
18/12/2019 23:00,16.561,0,16.561,0.018,0,0.018,16.543,0,16.543,21.951,0,21.951,0.018,0,0.018,21.933,0,21.933
18/12/2019 23:30,24.3465,0,24.3465,9.2685,0,9.2685,15.078,0,15.078,29.2415,0,29.2415,9.2685,0,9.2685,19.973,0,19.973
19/12/2019 00:00,11.1017,0,11.1017,5.6275,0,5.6275,5.4742,0,5.4742,15.7005,0,15.7005,5.6275,0,5.6275,10.073,0,10.073
19/12/2019 00:30,17.661,0,17.661,9.019,0,9.019,8.642,0,8.642,21.522,0,21.522,9.019,0,9.019,12.503,0,12.503
19/12/2019 01:00,11.6972,0,11.6972,4.042,0,4.042,7.6552,0,7.6552,16.059,0,16.059,4.042,0,4.042,12.017,0,12.017
19/12/2019 01:30,22.769,0.0058,22.76900074,9.863,0,9.863,12.906,0.0058,12.9060013,27.775,0,27.775,9.863,0,9.863,17.912,0,17.912
19/12/2019 02:00,13.6342,0,13.6342,6.674,0,6.674,6.9602,0,6.9602,18.612,0,18.612,6.674,0,6.674,11.938,0,11.938
19/12/2019 02:30,9.3696,0,9.3696,0,0,0,9.3696,0,9.3696,14.195,0,14.195,0,0,0,14.195,0,14.195
19/12/2019 03:00,15.907,0,15.907,0,0,0,15.907,0,15.907,20.763,0,20.763,0,0,0,20.763,0,20.763
19/12/2019 03:30,15.26,0,15.26,0,0,0,15.26,0,15.26,20.025,0,20.025,0,0,0,20.025,0,20.025
19/12/2019 04:00,14.676,0,14.676,0,0,0,14.676,0,14.676,19.304,0,19.304,0,0,0,19.304,0,19.304
19/12/2019 04:30,14.358,0,14.358,0,0,0,14.358,0,14.358,18.152,0,18.152,0,0,0,18.152,0,18.152
19/12/2019 05:00,13.914,0,13.914,0,0,0,13.914,0,13.914,17.564,0,17.564,0,0,0,17.564,0,17.564
19/12/2019 05:30,20.658,0,20.658,6.96,0,6.96,13.698,0,13.698,24.271,0,24.271,6.96,0,6.96,17.311,0,17.311
19/12/2019 06:00,9.8489,0,9.8489,3.0385,0,3.0385,6.8104,0,6.8104,13.6555,0,13.6555,3.0385,0,3.0385,10.617,0,10.617
19/12/2019 06:30,13.0465,0.0076,13.04650221,1.8825,0,1.8825,11.164,0.0076,11.16400259,16.9685,0,16.9685,1.8825,0,1.8825,15.086,0,15.086
19/12/2019 07:00,22.196,0.2016,22.19691552,8.264,0,8.264,13.932,0.2016,13.93345853,26.592,0,26.592,8.264,0,8.264,18.328,0,18.328
19/12/2019 07:30,10.3049,0.0672,10.30511911,0.9695,0,0.9695,9.3354,0.0672,9.335641863,15.4115,0,15.4115,0.9695,0,0.9695,14.442,0,14.442
19/12/2019 08:00,17.729,0.5818,17.73854369,0,0,0,17.729,0.5818,17.73854369,23.059,0,23.059,0,0,0,23.059,0,23.059
19/12/2019 08:30,25.15,0.8122,25.16311127,5.729,0,5.729,19.421,0.8122,19.43797597,30.83,0,30.83,5.729,0,5.729,25.101,0,25.101
19/12/2019 09:00,13.7405,0.1498,13.74131654,0.0605,0,0.0605,13.68,0.1498,13.68082015,20.2125,0.77,20.22716135,0.0605,0,0.0605,20.152,0.77,20.16670533
19/12/2019 09:30,19.537,0,19.537,0.155,0,0.155,19.382,0,19.382,25.975,1.4784,26.01703849,0.155,0,0.155,25.82,1.4784,25.86229044
19/12/2019 10:00,19.8425,0.816,19.85927144,0.1665,0,0.1665,19.676,0.816,19.69291324,25.8065,0.5434,25.81222047,0.1665,0,0.1665,25.64,0.5434,25.64575761
19/12/2019 10:30,19.7375,1.2806,19.77900004,0.0615,0,0.0615,19.676,1.2806,19.71762948,25.4415,0,25.4415,0.0615,0,0.0615,25.38,0,25.38
19/12/2019 11:00,19.9875,1.3326,20.03187408,0.0285,0,0.0285,19.959,1.3326,20.0034373,25.7625,0,25.7625,0.0285,0,0.0285,25.734,0,25.734
19/12/2019 11:30,20.372,1.296,20.41318202,0.051,0,0.051,20.321,1.296,20.36228516,26.221,0,26.221,0.051,0,0.051,26.17,0,26.17
19/12/2019 12:00,20.6215,1.3748,20.66727697,0.0655,0,0.0655,20.556,1.3748,20.60192251,26.5725,0,26.5725,0.0655,0,0.0655,26.507,0,26.507
19/12/2019 12:30,20.842,1.4688,20.89369133,0.095,0,0.095,20.747,1.4688,20.79892743,26.912,0,26.912,0.095,0,0.095,26.817,0,26.817
19/12/2019 13:00,23.9285,1.4574,23.97284145,3.0365,0,3.0365,20.892,1.4574,20.94277152,30.0585,0,30.0585,3.0365,0,3.0365,27.022,0,27.022
19/12/2019 13:30,23.7855,1.2806,23.8199485,5.5975,0,5.5975,18.188,1.2806,18.23302719,29.8645,0,29.8645,5.5975,0,5.5975,24.267,0,24.267
19/12/2019 14:00,19.6445,0.9102,19.66557511,4.0585,0,4.0585,15.586,0.9102,15.61255456,25.7615,0,25.7615,4.0585,0,4.0585,21.703,0,21.703
19/12/2019 14:30,16.4715,0.4608,16.47794432,0.1565,0,0.1565,16.315,0.4608,16.32150611,22.5155,0,22.5155,0.1565,0,0.1565,22.359,0,22.359
19/12/2019 15:00,20.0255,0.7084,20.03802587,0.0155,0,0.0155,20.01,0.7084,20.02253557,25.7685,0,25.7685,0.0155,0,0.0155,25.753,0,25.753
19/12/2019 15:30,26.722,0.7162,26.73159603,6.451,0,6.451,20.271,0.7162,20.28364818,32.572,0,32.572,6.451,0,6.451,26.121,0,26.121
19/12/2019 16:00,14.0575,0.2496,14.05971573,0.0085,0,0.0085,14.049,0.2496,14.05121707,19.9925,0,19.9925,0.0085,0,0.0085,19.984,0,19.984
19/12/2019 16:30,21.099,0.6624,21.10939541,0,0,0,21.099,0.6624,21.10939541,27.068,0,27.068,0,0,0,27.068,0,27.068
19/12/2019 17:00,22.612,0.8678,22.62864602,0,0,0,22.612,0.8678,22.62864602,28.779,0,28.779,0,0,0,28.779,0,28.779
19/12/2019 17:30,31.38,1.2864,31.40635644,6.852,0,6.852,24.528,1.2864,24.56171022,37.825,0,37.825,6.852,0,6.852,30.973,0,30.973
19/12/2019 18:00,21.2795,1.1136,21.30861857,2.5485,0,2.5485,18.731,1.1136,18.76407381,28.0095,0,28.0095,2.5485,0,2.5485,25.461,0,25.461
19/12/2019 18:30,22.875,1.1828,22.90555917,0,0,0,22.875,1.1828,22.90555917,29.474,0,29.474,0,0,0,29.474,0,29.474
19/12/2019 19:00,25.014,1.275,25.04647322,0,0,0,25.014,1.275,25.04647322,31.552,0,31.552,0,0,0,31.552,0,31.552
19/12/2019 19:30,24.242,1.102,24.26703459,0,0,0,24.242,1.102,24.26703459,30.574,0,30.574,0,0,0,30.574,0,30.574
19/12/2019 20:00,23.353,0.722,23.3641583,0,0,0,23.353,0.722,23.3641583,29.612,0,29.612,0,0,0,29.612,0,29.612
19/12/2019 20:30,22.268,0.5088,22.27381201,0,0,0,22.268,0.5088,22.27381201,28.32,0,28.32,0,0,0,28.32,0,28.32
19/12/2019 21:00,21.3225,0.3668,21.3256547,0.0335,0,0.0335,21.289,0.3668,21.29215967,27.1125,0,27.1125,0.0335,0,0.0335,27.079,0,27.079
19/12/2019 21:30,29.9085,0.1324,29.90879306,9.7295,0,9.7295,20.179,0.1324,20.17943435,35.3565,0,35.3565,9.7295,0,9.7295,25.627,0,25.627
19/12/2019 22:00,10.4747,0,10.4747,1.0125,0,1.0125,9.4622,0,9.4622,15.8055,0,15.8055,1.0125,0,1.0125,14.793,0,14.793
19/12/2019 22:30,16.876,0,16.876,0,0,0,16.876,0,16.876,21.731,0,21.731,0,0,0,21.731,0,21.731
19/12/2019 23:00,16.376,0,16.376,0,0,0,16.376,0,16.376,21.346,0,21.346,0,0,0,21.346,0,21.346
19/12/2019 23:30,14.796,0,14.796,0,0,0,14.796,0,14.796,19.606,0,19.606,0,0,0,19.606,0,19.606
20/12/2019 00:00,14.572,0,14.572,0,0,0,14.572,0,14.572,19.15,0,19.15,0,0,0,19.15,0,19.15
20/12/2019 00:30,19.0235,0,19.0235,4.7495,0,4.7495,14.274,0,14.274,22.7955,0,22.7955,4.7495,0,4.7495,18.046,0,18.046
20/12/2019 01:00,21.6,0.0096,21.60000213,9.852,0,9.852,11.748,0.0096,11.74800392,26.018,0,26.018,9.852,0,9.852,16.166,0,16.166
20/12/2019 01:30,16.8127,0,16.8127,9.8655,0,9.8655,6.9472,0,6.9472,21.4815,0,21.4815,9.8655,0,9.8655,11.616,0,11.616
20/12/2019 02:00,16.6177,0,16.6177,9.8765,0,9.8765,6.7412,0,6.7412,21.1375,0,21.1375,9.8765,0,9.8765,11.261,0,11.261
20/12/2019 02:30,10.6142,0,10.6142,4.597,0,4.597,6.0172,0,6.0172,15.105,0,15.105,4.597,0,4.597,10.508,0,10.508
20/12/2019 03:00,11.153,0,11.153,0,0,0,11.153,0,11.153,15.529,0,15.529,0,0,0,15.529,0,15.529
20/12/2019 03:30,15.139,0,15.139,0,0,0,15.139,0,15.139,19.321,0,19.321,0,0,0,19.321,0,19.321
20/12/2019 04:00,14.408,0.7372,14.42684747,0,0,0,14.408,0.7372,14.42684747,18.528,0,18.528,0,0,0,18.528,0,18.528
20/12/2019 04:30,13.605,2.1178,13.76884533,0,0,0,13.605,2.1178,13.76884533,17.814,0,17.814,0,0,0,17.814,0,17.814
20/12/2019 05:00,19.617,2.139,19.73327165,6.45,0,6.45,13.167,2.139,13.33961056,23.772,0,23.772,6.45,0,6.45,17.322,0,17.322
20/12/2019 05:30,6.4527,1.801,6.699323719,0.0565,0,0.0565,6.3962,1.801,6.644921026,10.7685,0,10.7685,0.0565,0,0.0565,10.712,0,10.712
20/12/2019 06:00,13,2.1044,13.16922547,0,0,0,13,2.1044,13.16922547,17.132,0,17.132,0,0,0,17.132,0,17.132
20/12/2019 06:30,21.3865,0.411,21.39044888,7.9565,0,7.9565,13.43,0.411,13.43628747,26.2445,0,26.2445,7.9565,0,7.9565,18.288,0,18.288
20/12/2019 07:00,6.9128,0.0096,6.912806666,0,0,0,6.9128,0.0096,6.912806666,12.336,0,12.336,0,0,0,12.336,0,12.336
20/12/2019 07:30,16.416,0.382,16.42044396,0,0,0,16.416,0.382,16.42044396,22.164,0,22.164,0,0,0,22.164,0,22.164
20/12/2019 08:00,23.1875,0.2572,23.18892641,5.9075,0,5.9075,17.28,0.2572,17.28191401,29.9005,0.1172,29.90072969,5.9075,0,5.9075,23.993,0.1172,23.99328625
20/12/2019 08:30,22.161,0,22.161,9.9,0,9.9,12.261,0,12.261,29.593,0.2822,29.5943455,9.9,0,9.9,19.693,0.2822,19.69502185
20/12/2019 09:00,13.1181,0,13.1181,4.5815,0,4.5815,8.5366,0,8.5366,20.6675,0.5012,20.67357632,4.5815,0,4.5815,16.086,0.5012,16.09380618
20/12/2019 09:30,22.452,0.0902,22.45218119,8.46,0,8.46,13.992,0.0902,13.99229074,30.016,0.8198,30.02719314,8.46,0,8.46,21.556,0.8198,21.57158335
20/12/2019 10:00,11.2155,0.2132,11.21752622,0.7625,0,0.7625,10.453,0.2132,10.45517399,18.2555,0,18.2555,0.7625,0,0.7625,17.493,0,17.493
20/12/2019 10:30,19.004,0.7852,19.02021438,0.929,0,0.929,18.075,0.7852,18.09204698,25.777,0,25.777,0.929,0,0.929,24.848,0,24.848
20/12/2019 11:00,19.3085,0.7084,19.3214907,1.7865,0,1.7865,17.522,0.7084,17.53631417,25.9095,0,25.9095,1.7865,0,1.7865,24.123,0,24.123
20/12/2019 11:30,17.8945,0.6164,17.90511321,1.8895,0,1.8895,16.005,0.6164,16.0168653,24.4205,0.1018,24.42071218,1.8895,0,1.8895,22.531,0.1018,22.53122998
