Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/12/2019 12:00,16.73,0,16.73,1.656,0,1.656,15.074,0,15.074,24.145,0.9312,24.16295012,1.656,0,1.656,22.489,0.9312,22.5082708
20/12/2019 12:30,21.141,0,21.141,5.472,0,5.472,15.669,0,15.669,28.438,0.8218,28.44987169,5.472,0,5.472,22.966,0.8218,22.98069867
20/12/2019 13:00,14.4325,0.0998,14.43284505,1.9355,0,1.9355,12.497,0.0998,12.49739849,21.1425,0.5164,21.14880553,1.9355,0,1.9355,19.207,0.5164,19.21394072
20/12/2019 13:30,17.6085,1.152,17.64614338,1.7685,0,1.7685,15.84,1.152,15.88183566,23.7665,0,23.7665,1.7685,0,1.7685,21.998,0,21.998
20/12/2019 14:00,17.3145,1.1712,17.35406637,1.3455,0,1.3455,15.969,1.1712,16.01189153,23.4555,0,23.4555,1.3455,0,1.3455,22.11,0,22.11
20/12/2019 14:30,16.911,1.081,16.9455151,0.754,0,0.754,16.157,1.081,16.19312231,23.222,0,23.222,0.754,0,0.754,22.468,0,22.468
20/12/2019 15:00,17.1585,0.5856,17.16849002,0.3855,0,0.3855,16.773,0.5856,16.78321949,23.7825,0.1556,23.78300901,0.3855,0,0.3855,23.397,0.1556,23.3975174
20/12/2019 15:30,17.5115,0,17.5115,0.3465,0,0.3465,17.165,0,17.165,24.5485,0.626,24.55648037,0.3465,0,0.3465,24.202,0.626,24.21009459
20/12/2019 16:00,17.7765,0,17.7765,0.0865,0,0.0865,17.69,0,17.69,24.9025,0.6202,24.91022188,0.0865,0,0.0865,24.816,0.6202,24.82374879
20/12/2019 16:30,23.2335,0,23.2335,4.5645,0,4.5645,18.669,0,18.669,30.5765,0.8236,30.58759012,4.5645,0,4.5645,26.012,0.8236,26.02503527
20/12/2019 17:00,16.6315,0.5318,16.6400001,0.9515,0,0.9515,15.68,0.5318,15.68901562,23.7555,0.2476,23.75679031,0.9515,0,0.9515,22.804,0.2476,22.80534415
20/12/2019 17:30,21.633,0.9926,21.65576006,0,0,0,21.633,0.9926,21.65576006,28.859,0.4052,28.8618445,0,0,0,28.859,0.4052,28.8618445
20/12/2019 18:00,27.124,0,27.124,3.245,0,3.245,23.879,0,23.879,34.336,1.5398,34.37050887,3.245,0,3.245,31.091,1.5398,31.1291064
20/12/2019 18:30,20.711,0,20.711,0,0,0,20.711,0,20.711,27.934,1.2154,27.96042834,0,0,0,27.934,1.2154,27.96042834
20/12/2019 19:00,23.775,0,23.775,0,0,0,23.775,0,23.775,30.91,1.271,30.93612033,0,0,0,30.91,1.271,30.93612033
20/12/2019 19:30,22.916,0,22.916,0,0,0,22.916,0,22.916,29.787,1.0062,29.80398979,0,0,0,29.787,1.0062,29.80398979
20/12/2019 20:00,22.212,0,22.212,0,0,0,22.212,0,22.212,28.888,0.7796,28.89851761,0,0,0,28.888,0.7796,28.89851761
20/12/2019 20:30,21.37,0.1786,21.37074631,0,0,0,21.37,0.1786,21.37074631,27.595,0.409,27.59803084,0,0,0,27.595,0.409,27.59803084
20/12/2019 21:00,20.812,0.7526,20.82560325,0,0,0,20.812,0.7526,20.82560325,26.098,0,26.098,0,0,0,26.098,0,26.098
20/12/2019 21:30,20.014,0.3494,20.01704964,0,0,0,20.014,0.3494,20.01704964,25.024,0,25.024,0,0,0,25.024,0,25.024
20/12/2019 22:00,18.972,0.0038,18.97200038,0,0,0,18.972,0.0038,18.97200038,23.673,0,23.673,0,0,0,23.673,0,23.673
20/12/2019 22:30,17.677,0,17.677,0,0,0,17.677,0,17.677,22.558,0,22.558,0,0,0,22.558,0,22.558
20/12/2019 23:00,16.265,0,16.265,0,0,0,16.265,0,16.265,21.101,0,21.101,0,0,0,21.101,0,21.101
20/12/2019 23:30,15.289,0.0038,15.28900047,0,0,0,15.289,0.0038,15.28900047,19.091,0,19.091,0,0,0,19.091,0,19.091
21/12/2019 00:00,15.112,0,15.112,0,0,0,15.112,0,15.112,18.823,0,18.823,0,0,0,18.823,0,18.823
21/12/2019 00:30,21.3765,0,21.3765,6.7695,0,6.7695,14.607,0,14.607,24.9865,0,24.9865,6.7695,0,6.7695,18.217,0,18.217
21/12/2019 01:00,9.9236,0,9.9236,0.004,0,0.004,9.9196,0,9.9196,14.101,0,14.101,0.004,0,0.004,14.097,0,14.097
21/12/2019 01:30,17.1035,0.0116,17.10350393,0.0045,0,0.0045,17.099,0.0116,17.09900393,21.2165,0,21.2165,0.0045,0,0.0045,21.212,0,21.212
21/12/2019 02:00,22.907,0.0268,22.90701568,5.917,0,5.917,16.99,0.0268,16.99002114,26.905,0,26.905,5.917,0,5.917,20.988,0,20.988
21/12/2019 02:30,10.255,0.0058,10.25500164,0.012,0,0.012,10.243,0.0058,10.24300164,14.273,0,14.273,0.012,0,0.012,14.261,0,14.261
21/12/2019 03:00,16.1805,0.002,16.18050012,0.0045,0,0.0045,16.176,0.002,16.17600012,20.0895,0,20.0895,0.0045,0,0.0045,20.085,0,20.085
21/12/2019 03:30,15.599,0,15.599,0.012,0,0.012,15.587,0,15.587,19.389,0,19.389,0.012,0,0.012,19.377,0,19.377
21/12/2019 04:00,14.779,0.2688,14.78144426,0.009,0,0.009,14.77,0.2688,14.77244575,18.462,0,18.462,0.009,0,0.009,18.453,0,18.453
21/12/2019 04:30,13.8765,2.0812,14.03170145,0.0115,0,0.0115,13.865,2.0812,14.02032876,17.8125,0,17.8125,0.0115,0,0.0115,17.801,0,17.801
21/12/2019 05:00,13.396,2.1198,13.56268292,0.012,0,0.012,13.384,2.1198,13.55083053,17.234,0,17.234,0.012,0,0.012,17.222,0,17.222
21/12/2019 05:30,13.195,2.1332,13.36632213,0.001,0,0.001,13.194,2.1332,13.36533495,16.96,0,16.96,0.001,0,0.001,16.959,0,16.959
21/12/2019 06:00,13.1745,2.116,13.34334689,0.0125,0,0.0125,13.162,2.116,13.33100521,16.9605,0,16.9605,0.0125,0,0.0125,16.948,0,16.948
21/12/2019 06:30,13.3725,2.1158,13.53884655,0.0155,0,0.0155,13.357,2.1158,13.52353721,17.2185,0,17.2185,0.0155,0,0.0155,17.203,0,17.203
21/12/2019 07:00,14.0355,0.2094,14.03706197,0.0155,0,0.0155,14.02,0.2094,14.02156369,18.7225,0,18.7225,0.0155,0,0.0155,18.707,0,18.707
21/12/2019 07:30,14.7585,0.1748,14.75953513,0.0105,0,0.0105,14.748,0.1748,14.74903587,19.7235,0,19.7235,0.0105,0,0.0105,19.713,0,19.713
21/12/2019 08:00,15.159,0.217,15.16055309,0.009,0,0.009,15.15,0.217,15.15155401,20.241,0,20.241,0.009,0,0.009,20.232,0,20.232
21/12/2019 08:30,16.029,0.3994,16.03397522,0.02,0,0.02,16.009,0.3994,16.01398143,21.363,0,21.363,0.02,0,0.02,21.343,0,21.343
21/12/2019 09:00,16.784,0,16.784,0.07,0,0.07,16.714,0,16.714,23.131,0,23.131,0.07,0,0.07,23.061,0,23.061
21/12/2019 09:30,17.856,0,17.856,0.19,0,0.19,17.666,0,17.666,24.369,0,24.369,0.19,0,0.19,24.179,0,24.179
21/12/2019 10:00,21.573,0,21.573,3.218,0,3.218,18.355,0,18.355,28.195,0.1094,28.19521224,3.218,0,3.218,24.977,0.1094,24.97723959
21/12/2019 10:30,15.9565,0,15.9565,0.6365,0,0.6365,15.32,0,15.32,22.5185,0.1036,22.51873831,0.6365,0,0.6365,21.882,0.1036,21.88224524
21/12/2019 11:00,18.5905,0,18.5905,0.7005,0,0.7005,17.89,0,17.89,25.1775,0.3034,25.17932799,0.7005,0,0.7005,24.477,0.3034,24.4788803
21/12/2019 11:30,21.14,0,21.14,3.22,0,3.22,17.92,0,17.92,27.746,0.4128,27.74907061,3.22,0,3.22,24.526,0.4128,24.5294737
21/12/2019 12:00,20.3565,0,20.3565,4.9375,0,4.9375,15.419,0,15.419,26.7135,0.1786,26.71409703,4.9375,0,4.9375,21.776,0.1786,21.7767324
21/12/2019 12:30,17.1075,0,17.1075,3.4595,0,3.4595,13.648,0,13.648,23.7465,0.217,23.74749147,3.4595,0,3.4595,20.287,0.217,20.28816054
21/12/2019 13:00,19.139,0,19.139,3.827,0,3.827,15.312,0,15.312,25.869,0.2688,25.87039649,3.827,0,3.827,22.042,0.2688,22.04363893
21/12/2019 13:30,15.385,0,15.385,0.192,0,0.192,15.193,0,15.193,22.22,0.2112,22.2210037,0.192,0,0.192,22.028,0.2112,22.02901245
21/12/2019 14:00,19.3585,0.7546,19.37320168,0.0975,0,0.0975,19.261,0.7546,19.27577605,25.7445,0.1056,25.74471658,0.0975,0,0.0975,25.647,0.1056,25.6472174
21/12/2019 14:30,19.47,1.177,19.50554355,0.072,0,0.072,19.398,1.177,19.43367523,25.71,0,25.71,0.072,0,0.072,25.638,0,25.638
21/12/2019 15:00,19.4925,1.0714,19.5219224,0.0375,0,0.0375,19.455,1.0714,19.48447903,25.7505,0,25.7505,0.0375,0,0.0375,25.713,0,25.713
21/12/2019 15:30,19.828,1.083,19.85755456,0.012,0,0.012,19.816,1.083,19.84557243,26.074,0,26.074,0.012,0,0.012,26.062,0,26.062
21/12/2019 16:00,20.3015,0.8506,20.31931157,0.0145,0,0.0145,20.287,0.8506,20.30482429,26.5635,0,26.5635,0.0145,0,0.0145,26.549,0,26.549
21/12/2019 16:30,20.731,0.9024,20.750631,0.004,0,0.004,20.727,0.9024,20.74663478,27.071,0,27.071,0.004,0,0.004,27.067,0,27.067
21/12/2019 17:00,21.9475,0.695,21.95850134,0.0115,0,0.0115,21.936,0.695,21.94700711,28.3275,0.2746,28.32883092,0.0115,0,0.0115,28.316,0.2746,28.31733146
21/12/2019 17:30,23.262,0,23.262,0.015,0,0.015,23.247,0,23.247,29.738,1.3748,29.76976182,0.015,0,0.015,29.723,1.3748,29.75477784
21/12/2019 18:00,24.1295,0,24.1295,0.0145,0,0.0145,24.115,0,24.115,30.8785,1.394,30.90994983,0.0145,0,0.0145,30.864,1.394,30.89546459
21/12/2019 18:30,26.908,0,26.908,2.829,0,2.829,24.079,0,24.079,33.584,1.2442,33.60703929,2.829,0,2.829,30.755,1.2442,30.7801569
21/12/2019 19:00,21.164,0.6644,21.17442616,0.006,0,0.006,21.158,0.6644,21.16842912,27.047,0.2304,27.04798131,0.006,0,0.006,27.041,0.2304,27.04198153
21/12/2019 19:30,23.554,0.8218,23.56833196,0.537,0,0.537,23.017,0.8218,23.03166612,29.099,0,29.099,0.537,0,0.537,28.562,0,28.562
21/12/2019 20:00,26.7675,0.4378,26.77108001,5.3095,0,5.3095,21.458,0.4378,21.46246567,32.3065,0.1844,32.30702626,5.3095,0,5.3095,26.997,0.1844,26.99762975
21/12/2019 20:30,15.318,0.263,15.3202576,0,0,0,15.318,0.263,15.3202576,21.402,0.121,21.40234204,0,0,0,21.402,0.121,21.40234204
21/12/2019 21:00,19.248,0,19.248,0,0,0,19.248,0,19.248,26.13,0.071,26.13009646,0,0,0,26.13,0.071,26.13009646
21/12/2019 21:30,18.57,0,18.57,0,0,0,18.57,0,18.57,25.083,0.142,25.08340194,0,0,0,25.083,0.142,25.08340194
21/12/2019 22:00,17.871,0,17.871,0,0,0,17.871,0,17.871,23.813,2.3424,23.92792943,0,0,0,23.813,2.3424,23.92792943
21/12/2019 22:30,17.232,0,17.232,0,0,0,17.232,0,17.232,22.257,0.1958,22.25786123,0,0,0,22.257,0.1958,22.25786123
21/12/2019 23:00,16.102,0,16.102,0,0,0,16.102,0,16.102,20.788,0,20.788,0,0,0,20.788,0,20.788
21/12/2019 23:30,15.104,0,15.104,0,0,0,15.104,0,15.104,19.501,0,19.501,0,0,0,19.501,0,19.501
22/12/2019 00:00,15.097,0.4052,15.10243676,0.006,0,0.006,15.091,0.4052,15.09643892,18.868,0,18.868,0.006,0,0.006,18.862,0,18.862
22/12/2019 00:30,17.216,0.4186,17.22108829,3.084,0,3.084,14.132,0.4186,14.13819826,21.822,0,21.822,3.084,0,3.084,18.738,0,18.738
22/12/2019 01:00,13.1515,0.0404,13.15156205,0.0205,0,0.0205,13.131,0.0404,13.13106215,18.4135,0,18.4135,0.0205,0,0.0205,18.393,0,18.393
22/12/2019 01:30,16.548,0.1172,16.54841503,0.021,0,0.021,16.527,0.1172,16.52741555,21.869,0,21.869,0.021,0,0.021,21.848,0,21.848
22/12/2019 02:00,16.3005,0.1324,16.3010377,0.0245,0,0.0245,16.276,0.1324,16.27653851,21.5375,0,21.5375,0.0245,0,0.0245,21.513,0,21.513
22/12/2019 02:30,15.6125,0.1076,15.61287078,0.0125,0,0.0125,15.6,0.1076,15.60037108,20.7275,0,20.7275,0.0125,0,0.0125,20.715,0,20.715
22/12/2019 03:00,15.5835,0.1324,15.58406244,0.0145,0,0.0145,15.569,0.1324,15.56956296,20.7205,0,20.7205,0.0145,0,0.0145,20.706,0,20.706
22/12/2019 03:30,14.8745,0.0364,14.87454454,0.0155,0,0.0155,14.859,0.0364,14.85904458,19.9145,0,19.9145,0.0155,0,0.0155,19.899,0,19.899
22/12/2019 04:00,14.1225,0.0038,14.12250051,0.0165,0,0.0165,14.106,0.0038,14.10600051,19.0105,0,19.0105,0.0165,0,0.0165,18.994,0,18.994
22/12/2019 04:30,13.4265,0,13.4265,0.0155,0,0.0155,13.411,0,13.411,18.1235,0,18.1235,0.0155,0,0.0155,18.108,0,18.108
22/12/2019 05:00,12.9975,0,12.9975,0.0145,0,0.0145,12.983,0,12.983,17.6455,0,17.6455,0.0145,0,0.0145,17.631,0,17.631
22/12/2019 05:30,12.6265,0,12.6265,0.0135,0,0.0135,12.613,0,12.613,17.2015,0,17.2015,0.0135,0,0.0135,17.188,0,17.188
22/12/2019 06:00,12.7105,0.002,12.71050016,0.0115,0,0.0115,12.699,0.002,12.69900016,17.2545,0,17.2545,0.0115,0,0.0115,17.243,0,17.243
22/12/2019 06:30,12.731,0,12.731,0.013,0,0.013,12.718,0,12.718,17.313,0,17.313,0.013,0,0.013,17.3,0,17.3
22/12/2019 07:00,13.6785,0.0134,13.67850656,0.0155,0,0.0155,13.663,0.0134,13.66300657,18.4355,0,18.4355,0.0155,0,0.0155,18.42,0,18.42
22/12/2019 07:30,14.313,0.0864,14.31326077,0.017,0,0.017,14.296,0.0864,14.29626108,19.161,0,19.161,0.017,0,0.017,19.144,0,19.144
22/12/2019 08:00,14.4735,0.1574,14.47435584,0.0105,0,0.0105,14.463,0.1574,14.46385646,19.3815,0,19.3815,0.0105,0,0.0105,19.371,0,19.371
22/12/2019 08:30,15.279,0.2822,15.28160587,0.021,0,0.021,15.258,0.2822,15.26060945,20.402,0,20.402,0.021,0,0.021,20.381,0,20.381
22/12/2019 09:00,16.628,0.4742,16.63476028,0.117,0,0.117,16.511,0.4742,16.51780817,22.011,0,22.011,0.117,0,0.117,21.894,0,21.894
22/12/2019 09:30,17.929,0.6586,17.94109236,0.338,0,0.338,17.591,0.6586,17.60332454,23.581,0,23.581,0.338,0,0.338,23.243,0,23.243
22/12/2019 10:00,18.5655,0.6528,18.57697333,0.3245,0,0.3245,18.241,0.6528,18.25267731,24.6145,0.046,24.61454298,0.3245,0,0.3245,24.29,0.046,24.29004356
22/12/2019 10:30,18.6795,0,18.6795,0.2965,0,0.2965,18.383,0,18.383,25.5295,0.2074,25.53034244,0.2965,0,0.2965,25.233,0.2074,25.23385234
22/12/2019 11:00,20.553,0,20.553,1.204,0,1.204,19.349,0,19.349,27.383,0.3706,27.38550773,1.204,0,1.204,26.179,0.3706,26.18162305
22/12/2019 11:30,19.0965,0,19.0965,1.2455,0,1.2455,17.851,0,17.851,25.5665,0.3494,25.56888739,1.2455,0,1.2455,24.321,0.3494,24.32350964
22/12/2019 12:00,18.8375,0,18.8375,1.3405,0,1.3405,17.497,0,17.497,24.9045,0.2054,24.905347,1.3405,0,1.3405,23.564,0.2054,23.56489519
22/12/2019 12:30,18.4475,0,18.4475,1.4425,0,1.4425,17.005,0,17.005,24.6345,0.0826,24.63463848,1.4425,0,1.4425,23.192,0.0826,23.19214709
22/12/2019 13:00,17.996,0,17.996,1.094,0,1.094,16.902,0,16.902,24.216,0.1958,24.21679156,1.094,0,1.094,23.122,0.1958,23.12282901
22/12/2019 13:30,18.5205,0,18.5205,1.1445,0,1.1445,17.376,0,17.376,24.7645,0.119,24.76478591,1.1445,0,1.1445,23.62,0.119,23.62029977
22/12/2019 14:00,18.5095,0,18.5095,1.0055,0,1.0055,17.504,0,17.504,24.7905,0.0442,24.7905394,1.0055,0,1.0055,23.785,0.0442,23.78504107
22/12/2019 14:30,17.905,0,17.905,0.728,0,0.728,17.177,0,17.177,24.313,0.1132,24.31326353,0.728,0,0.728,23.585,0.1132,23.58527166
22/12/2019 15:00,17.7645,0,17.7645,0.3155,0,0.3155,17.449,0,17.449,24.2195,0.0268,24.21951483,0.3155,0,0.3155,23.904,0.0268,23.90401502
22/12/2019 15:30,18.5635,0,18.5635,0.2455,0,0.2455,18.318,0,18.318,25.1745,0.0884,25.17465521,0.2455,0,0.2455,24.929,0.0884,24.92915674
22/12/2019 16:00,18.522,0,18.522,0.097,0,0.097,18.425,0,18.425,25.342,0.0192,25.34200727,0.097,0,0.097,25.245,0.0192,25.2450073
22/12/2019 16:30,19.245,0.0076,19.2450015,0.024,0,0.024,19.221,0.0076,19.2210015,26.278,0.0844,26.27813554,0.024,0,0.024,26.254,0.0844,26.25413566
22/12/2019 17:00,20.905,1.0906,20.93342861,0.019,0,0.019,20.886,1.0906,20.91445444,27.536,0,27.536,0.019,0,0.019,27.517,0,27.517
22/12/2019 17:30,22.5705,1.2232,22.60362114,0.0185,0,0.0185,22.552,1.2232,22.58514827,29.6655,0,29.6655,0.0185,0,0.0185,29.647,0,29.647
22/12/2019 18:00,24.078,0.1306,24.07835419,0.011,0,0.011,24.067,0.1306,24.06735435,31.136,0.9734,31.15121191,0.011,0,0.011,31.125,0.9734,31.14021729
22/12/2019 18:30,29.6075,0,29.6075,5.5135,0,5.5135,24.094,0,24.094,36.6715,1.2576,36.69305752,5.5135,0,5.5135,31.158,1.2576,31.18336931
22/12/2019 19:00,18.2395,0.434,18.24466268,0.0075,0,0.0075,18.232,0.434,18.2371648,24.4715,0.2092,24.47239418,0.0075,0,0.0075,24.464,0.2092,24.46489445
22/12/2019 19:30,26.3245,0.7508,26.33520459,3.2035,0,3.2035,23.121,0.7508,23.13318702,32.0745,0,32.0745,3.2035,0,3.2035,28.871,0,28.871
22/12/2019 20:00,18.9135,0.1172,18.91386312,0.0015,0,0.0015,18.912,0.1172,18.91236315,25.0135,0.2036,25.0143286,0.0015,0,0.0015,25.012,0.2036,25.01282865
22/12/2019 20:30,21.0385,0,21.0385,0.0085,0,0.0085,21.03,0,21.03,27.1215,0.2516,27.12266699,0.0085,0,0.0085,27.113,0.2516,27.11416736
22/12/2019 21:00,20.159,0,20.159,0.02,0,0.02,20.139,0,20.139,26.078,0.0212,26.07800862,0.02,0,0.02,26.058,0.0212,26.05800862
22/12/2019 21:30,19.2455,0,19.2455,0.0165,0,0.0165,19.229,0,19.229,24.8615,0,24.8615,0.0165,0,0.0165,24.845,0,24.845
22/12/2019 22:00,18.5905,0.119,18.59088086,0.0185,0,0.0185,18.572,0.119,18.57238124,23.8975,0,23.8975,0.0185,0,0.0185,23.879,0,23.879
22/12/2019 22:30,17.0995,0.1574,17.10022441,0.0235,0,0.0235,17.076,0.1574,17.07672541,22.6675,0,22.6675,0.0235,0,0.0235,22.644,0,22.644
22/12/2019 23:00,15.8365,0.046,15.83656681,0.0195,0,0.0195,15.817,0.046,15.81706689,21.1795,0,21.1795,0.0195,0,0.0195,21.16,0,21.16
22/12/2019 23:30,14.555,0,14.555,0.022,0,0.022,14.533,0,14.533,19.651,0,19.651,0.022,0,0.022,19.629,0,19.629
23/12/2019 00:00,14.26,0,14.26,0.024,0,0.024,14.236,0,14.236,19.249,0,19.249,0.024,0,0.024,19.225,0,19.225
23/12/2019 00:30,13.6495,0,13.6495,0.0205,0,0.0205,13.629,0,13.629,18.4825,0,18.4825,0.0205,0,0.0205,18.462,0,18.462
23/12/2019 01:00,15.9745,0.0058,15.97450105,0.0215,0,0.0215,15.953,0.0058,15.95300105,21.2685,0,21.2685,0.0215,0,0.0215,21.247,0,21.247
23/12/2019 01:30,16.475,0.0596,16.4751078,0.023,0,0.023,16.452,0.0596,16.45210795,21.865,0,21.865,0.023,0,0.023,21.842,0,21.842
23/12/2019 02:00,16.197,0.0134,16.19700554,0.026,0,0.026,16.171,0.0134,16.17100555,21.482,0,21.482,0.026,0,0.026,21.456,0,21.456
23/12/2019 02:30,15.542,0.0364,15.54204263,0.025,0,0.025,15.517,0.0364,15.51704269,20.73,0,20.73,0.025,0,0.025,20.705,0,20.705
23/12/2019 03:00,15.6325,0.0346,15.63253829,0.0245,0,0.0245,15.608,0.0346,15.60803835,20.8705,0,20.8705,0.0245,0,0.0245,20.846,0,20.846
23/12/2019 03:30,15.033,0.0096,15.03300307,0.025,0,0.025,15.008,0.0096,15.00800307,20.171,0,20.171,0.025,0,0.025,20.146,0,20.146
23/12/2019 04:00,14.4535,0.0058,14.45350116,0.0225,0,0.0225,14.431,0.0058,14.43100117,19.4395,0,19.4395,0.0225,0,0.0225,19.417,0,19.417
23/12/2019 04:30,13.7785,0.0038,13.77850052,0.0195,0,0.0195,13.759,0.0038,13.75900052,18.7645,0,18.7645,0.0195,0,0.0195,18.745,0,18.745
23/12/2019 05:00,13.021,0,13.021,0.019,0,0.019,13.002,0,13.002,18.351,0,18.351,0.019,0,0.019,18.332,0,18.332
23/12/2019 05:30,12.708,0,12.708,0.017,0,0.017,12.691,0,12.691,17.929,0,17.929,0.017,0,0.017,17.912,0,17.912
23/12/2019 06:00,12.8375,0,12.8375,0.0135,0,0.0135,12.824,0,12.824,18.0715,0,18.0715,0.0135,0,0.0135,18.058,0,18.058
23/12/2019 06:30,13.212,0,13.212,0.01,0,0.01,13.202,0,13.202,18.568,0,18.568,0.01,0,0.01,18.558,0,18.558
23/12/2019 07:00,14.889,0.146,14.88971581,0.003,0,0.003,14.886,0.146,14.88671596,20.271,0,20.271,0.003,0,0.003,20.268,0,20.268
23/12/2019 07:30,16.139,0.3802,16.14347772,0.009,0,0.009,16.13,0.3802,16.13448022,21.576,0,21.576,0.009,0,0.009,21.567,0,21.567
23/12/2019 08:00,16.803,0.5548,16.81215667,0.007,0,0.007,16.796,0.5548,16.80516049,22.498,0,22.498,0.007,0,0.007,22.491,0,22.491
23/12/2019 08:30,24.195,0.4474,24.19913618,6.656,0,6.656,17.539,0.4474,17.54470541,30.456,0.1094,30.45619649,6.656,0,6.656,23.8,0.1094,23.80025143
23/12/2019 09:00,12.089,0,12.089,0.496,0,0.496,11.593,0,11.593,19.249,0.2918,19.2512116,0.496,0,0.496,18.753,0.2918,18.75527009
23/12/2019 09:30,18.872,0,18.872,0.427,0,0.427,18.445,0,18.445,26.268,0.8044,26.28031361,0.427,0,0.427,25.841,0.8044,25.85351698
23/12/2019 10:00,19.5715,0,19.5715,0.7595,0,0.7595,18.812,0,18.812,26.9965,1.008,27.01531189,0.7595,0,0.7595,26.237,1.008,26.25635605
23/12/2019 10:30,19.412,0,19.412,1.125,0,1.125,18.287,0,18.287,26.65,1.106,26.67294015,1.125,0,1.125,25.525,1.106,25.54895029
23/12/2019 11:00,19.055,0,19.055,1.328,0,1.328,17.727,0,17.727,26.103,1.0926,26.12585661,1.328,0,1.328,24.775,1.0926,24.79908062
23/12/2019 11:30,18.496,0,18.496,1.306,0,1.306,17.19,0,17.19,25.339,0.9868,25.35820765,1.306,0,1.306,24.033,0.9868,24.05325058
23/12/2019 12:00,18.2125,0,18.2125,1.3395,0,1.3395,16.873,0,16.873,25.0915,1.0156,25.11204523,1.3395,0,1.3395,23.752,1.0156,23.77370285
23/12/2019 12:30,17.7865,0,17.7865,0.9965,0,0.9965,16.79,0,16.79,24.6265,0.9696,24.64558026,0.9965,0,0.9965,23.63,0.9696,23.64988423
23/12/2019 13:00,17.6975,0,17.6975,0.5555,0,0.5555,17.142,0,17.142,24.1825,0.8468,24.19732168,0.5555,0,0.5555,23.627,0.8468,23.64216994
23/12/2019 13:30,18.1585,0,18.1585,0.4255,0,0.4255,17.733,0,17.733,24.7675,0.6816,24.77687702,0.4255,0,0.4255,24.342,0.6816,24.35154087
23/12/2019 14:00,18.785,0,18.785,0.522,0,0.522,18.263,0,18.263,25.693,0.8064,25.70565171,0.522,0,0.522,25.171,0.8064,25.18391395
23/12/2019 14:30,18.5425,0,18.5425,0.4425,0,0.4425,18.1,0,18.1,25.7075,0.743,25.71823488,0.4425,0,0.4425,25.265,0.743,25.27592281
23/12/2019 15:00,18.183,0,18.183,0.185,0,0.185,17.998,0,17.998,25.282,0.7028,25.29176648,0.185,0,0.185,25.097,0.7028,25.10683845
23/12/2019 15:30,18.3595,0,18.3595,0.1755,0,0.1755,18.184,0,18.184,25.3945,0.6452,25.402695,0.1755,0,0.1755,25.219,0.6452,25.22725201
23/12/2019 16:00,21.1505,0,21.1505,2.6245,0,2.6245,18.526,0,18.526,28.3445,0.6604,28.3521923,2.6245,0,2.6245,25.72,0.6604,25.72847699
23/12/2019 16:30,20.295,0,20.295,3.767,0,3.767,16.528,0,16.528,27.602,0.6106,27.60875289,3.767,0,3.767,23.835,0.6106,23.84281983
23/12/2019 17:00,18.461,0,18.461,1.802,0,1.802,16.659,0,16.659,25.971,0.8064,25.98351635,1.802,0,1.802,24.169,0.8064,24.18244905
23/12/2019 17:30,20.679,0.8102,20.69486567,0,0,0,20.679,0.8102,20.69486567,28.132,0.386,28.13464803,0,0,0,28.132,0.386,28.13464803
23/12/2019 18:00,27.8445,1.3056,27.87509232,3.8545,0,3.8545,23.99,1.3056,24.02550086,35.0195,0.1056,35.01965922,3.8545,0,3.8545,31.165,0.1056,31.16517891
23/12/2019 18:30,21.2805,0.1824,21.28128168,0.3925,0,0.3925,20.888,0.1824,20.88879637,27.8105,0.887,27.82464158,0.3925,0,0.3925,27.418,0.887,27.43234392
23/12/2019 19:00,29.465,1.102,29.48560037,5.181,0,5.181,24.284,1.102,24.30899134,35.31,0,35.31,5.181,0,5.181,30.129,0,30.129
23/12/2019 19:30,23.991,0.5704,23.99777984,5.188,0,5.188,18.803,0.5704,18.81164972,29.783,0,29.783,5.188,0,5.188,24.595,0,24.595
23/12/2019 20:00,17.95,0.3802,17.95402607,0,0,0,17.95,0.3802,17.95402607,23.743,0,23.743,0,0,0,23.743,0,23.743
23/12/2019 20:30,22.1175,0.5876,22.12530407,0.0055,0,0.0055,22.112,0.5876,22.11980601,27.7045,0,27.7045,0.0055,0,0.0055,27.699,0,27.699
23/12/2019 21:00,21.9735,0.526,21.97979477,0.5115,0,0.5115,21.462,0.526,21.46844475,27.3185,0,27.3185,0.5115,0,0.5115,26.807,0,26.807
23/12/2019 21:30,29.923,0.24,29.92396245,9.901,0,9.901,20.022,0.24,20.02343837,35.028,0,35.028,9.901,0,9.901,25.127,0,25.127
23/12/2019 22:00,14.5617,0,14.5617,5.1515,0,5.1515,9.4102,0,9.4102,19.6765,0,19.6765,5.1515,0,5.1515,14.525,0,14.525
23/12/2019 22:30,12.9825,0.0346,12.98254611,0.0205,0,0.0205,12.962,0.0346,12.96204618,17.4755,0,17.4755,0.0205,0,0.0205,17.455,0,17.455
23/12/2019 23:00,16.91,0.0268,16.91002124,0.018,0,0.018,16.892,0.0268,16.89202126,21.061,0,21.061,0.018,0,0.018,21.043,0,21.043
23/12/2019 23:30,15.6495,0.0038,15.64950046,0.0095,0,0.0095,15.64,0.0038,15.64000046,19.4495,0,19.4495,0.0095,0,0.0095,19.44,0,19.44
24/12/2019 00:00,15.3095,0.1652,15.31039128,0.0095,0,0.0095,15.3,0.1652,15.30089184,19.0485,0,19.0485,0.0095,0,0.0095,19.039,0,19.039
24/12/2019 00:30,13.9745,0.0998,13.97485636,0.0235,0,0.0235,13.951,0.0998,13.95135696,18.6805,0,18.6805,0.0235,0,0.0235,18.657,0,18.657
24/12/2019 01:00,16.283,0.0096,16.28300283,0.024,0,0.024,16.259,0.0096,16.25900283,21.424,0,21.424,0.024,0,0.024,21.4,0,21.4
24/12/2019 01:30,16.4515,0,16.4515,0.0205,0,0.0205,16.431,0,16.431,21.6795,0,21.6795,0.0205,0,0.0205,21.659,0,21.659
24/12/2019 02:00,16.255,0,16.255,0.017,0,0.017,16.238,0,16.238,21.372,0,21.372,0.017,0,0.017,21.355,0,21.355
24/12/2019 02:30,15.533,0.1382,15.53361478,0.022,0,0.022,15.511,0.1382,15.51161566,20.525,0,20.525,0.022,0,0.022,20.503,0,20.503
24/12/2019 03:00,15.424,0.1286,15.4245361,0.025,0,0.025,15.399,0.1286,15.39953697,20.429,0,20.429,0.025,0,0.025,20.404,0,20.404
24/12/2019 03:30,14.7585,0.0538,14.75859806,0.0265,0,0.0265,14.732,0.0538,14.73209824,19.6545,0,19.6545,0.0265,0,0.0265,19.628,0,19.628
24/12/2019 04:00,14.087,0.0096,14.08700327,0.027,0,0.027,14.06,0.0096,14.06000328,18.845,0,18.845,0.027,0,0.027,18.818,0,18.818
24/12/2019 04:30,13.4935,0.0192,13.49351366,0.0265,0,0.0265,13.467,0.0192,13.46701369,18.1015,0,18.1015,0.0265,0,0.0265,18.075,0,18.075
24/12/2019 05:00,13.0845,0.0172,13.0845113,0.0245,0,0.0245,13.06,0.0172,13.06001133,17.5945,0,17.5945,0.0245,0,0.0245,17.57,0,17.57
24/12/2019 05:30,12.831,0.0288,12.83103232,0.021,0,0.021,12.81,0.0288,12.81003237,17.291,0,17.291,0.021,0,0.021,17.27,0,17.27
24/12/2019 06:00,12.883,0.0404,12.88306335,0.025,0,0.025,12.858,0.0404,12.85806347,17.398,0,17.398,0.025,0,0.025,17.373,0,17.373
24/12/2019 06:30,13.291,0.0692,13.29118014,0.022,0,0.022,13.269,0.0692,13.26918044,17.956,0,17.956,0.022,0,0.022,17.934,0,17.934
24/12/2019 07:00,14.4385,0.2112,14.44004459,0.0195,0,0.0195,14.419,0.2112,14.42054668,19.3965,0,19.3965,0.0195,0,0.0195,19.377,0,19.377
24/12/2019 07:30,15.4775,0.3802,15.48216904,0.0215,0,0.0215,15.456,0.3802,15.46067554,20.6975,0,20.6975,0.0215,0,0.0215,20.676,0,20.676
24/12/2019 08:00,15.7295,0.3916,15.73437386,0.0215,0,0.0215,15.708,0.3916,15.71288053,21.3785,0,21.3785,0.0215,0,0.0215,21.357,0,21.357
24/12/2019 08:30,16.6455,0.5606,16.65493748,0.0245,0,0.0245,16.621,0.5606,16.63045139,22.7435,0,22.7435,0.0245,0,0.0245,22.719,0,22.719
24/12/2019 09:00,17.776,0.215,17.77730016,0.067,0,0.067,17.709,0.215,17.71030508,24.647,0.071,24.64710226,0.067,0,0.067,24.58,0.071,24.58010254
24/12/2019 09:30,18.8075,0,18.8075,0.1745,0,0.1745,18.633,0,18.633,26.1115,0.3226,26.11349274,0.1745,0,0.1745,25.937,0.3226,25.93900614
24/12/2019 10:00,19.621,0,19.621,0.428,0,0.428,19.193,0,19.193,26.989,0.4128,26.99215673,0.428,0,0.428,26.561,0.4128,26.56420759
24/12/2019 10:30,19.4645,0,19.4645,0.3325,0,0.3325,19.132,0,19.132,26.7965,0.5588,26.80232583,0.3325,0,0.3325,26.464,0.5588,26.46989901
24/12/2019 11:00,19.677,0,19.677,0.55,0,0.55,19.127,0,19.127,26.967,0.5588,26.972789,0.55,0,0.55,26.417,0.5588,26.4229095
24/12/2019 11:30,19.5675,0,19.5675,0.7705,0,0.7705,18.797,0,18.797,26.9615,0.5702,26.96752881,0.7705,0,0.7705,26.191,0.5702,26.19720613
24/12/2019 12:00,18.7815,0,18.7815,0.4745,0,0.4745,18.307,0,18.307,26.0275,0.5146,26.03258668,0.4745,0,0.4745,25.553,0.5146,25.55818112
24/12/2019 12:30,18.948,0,18.948,0.462,0,0.462,18.486,0,18.486,26.236,0.48,26.24039055,0.462,0,0.462,25.774,0.48,25.77846923
24/12/2019 13:00,18.9605,0,18.9605,0.2425,0,0.2425,18.718,0,18.718,26.3125,0.4858,26.31698421,0.2425,0,0.2425,26.07,0.4858,26.07452591
24/12/2019 13:30,19.552,0,19.552,0.2,0,0.2,19.352,0,19.352,26.867,0.4628,26.87098571,0.2,0,0.2,26.667,0.4628,26.67101559
24/12/2019 14:00,19.958,0,19.958,0.48,0,0.48,19.478,0,19.478,27.127,0.3494,27.12925007,0.48,0,0.48,26.647,0.3494,26.6492906
24/12/2019 14:30,19.058,0,19.058,0.365,0,0.365,18.693,0,18.693,26.03,0.2592,26.03129049,0.365,0,0.365,25.665,0.2592,25.66630884
24/12/2019 15:00,23.4315,0,23.4315,5.2195,0,5.2195,18.212,0,18.212,30.4575,0.0826,30.457612,5.2195,0,5.2195,25.238,0.0826,25.23813517
24/12/2019 15:30,13.6855,0,13.6855,0.2615,0,0.2615,13.424,0,13.424,20.7175,0.002,20.7175001,0.2615,0,0.2615,20.456,0.002,20.4560001
24/12/2019 16:00,21.5685,0,21.5685,2.8905,0,2.8905,18.678,0,18.678,28.7455,0.0212,28.74550782,2.8905,0,2.8905,25.855,0.0212,25.85500869
24/12/2019 16:30,16.377,0,16.377,0.024,0,0.024,16.353,0,16.353,23.653,0,23.653,0.024,0,0.024,23.629,0,23.629
24/12/2019 17:00,20.788,0.6796,20.79910575,0.018,0,0.018,20.77,0.6796,20.78111537,27.004,0.0634,27.00407443,0.018,0,0.018,26.986,0.0634,26.98607447
24/12/2019 17:30,22.8495,1.1616,22.87900708,0.0165,0,0.0165,22.833,1.1616,22.86252837,28.5875,0,28.5875,0.0165,0,0.0165,28.571,0,28.571
24/12/2019 18:00,26.8675,1.2154,26.89497636,3.0055,0,3.0055,23.862,1.2154,23.89293287,32.7385,0,32.7385,3.0055,0,3.0055,29.733,0,29.733
24/12/2019 18:30,27.017,1.0542,27.03755955,6.084,0,6.084,20.933,1.0542,20.9595283,32.924,0,32.924,6.084,0,6.084,26.84,0,26.84
24/12/2019 19:00,17.4545,0.7718,17.47155533,0.0165,0,0.0165,17.438,0.7718,17.45507145,23.2545,0,23.2545,0.0165,0,0.0165,23.238,0,23.238
24/12/2019 19:30,26.4315,1.0848,26.45375178,3.5705,0,3.5705,22.861,1.0848,22.88672349,31.9745,0,31.9745,3.5705,0,3.5705,28.404,0,28.404
24/12/2019 20:00,21.6935,0.7104,21.70512867,3.3765,0,3.3765,18.317,0.7104,18.33077077,27.3175,0,27.3175,3.3765,0,3.3765,23.941,0,23.941
24/12/2019 20:30,22.269,0.6144,22.27747401,4.555,0,4.555,17.714,0.6144,17.72465185,27.624,0,27.624,4.555,0,4.555,23.069,0,23.069
24/12/2019 21:00,20.3885,0.382,20.39207827,4.5445,0,4.5445,15.844,0.382,15.84860435,25.5835,0,25.5835,4.5445,0,4.5445,21.039,0,21.039
24/12/2019 21:30,14.656,0,14.656,0.01,0,0.01,14.646,0,14.646,19.899,0,19.899,0.01,0,0.01,19.889,0,19.889
24/12/2019 22:00,18.415,0,18.415,0.008,0,0.008,18.407,0,18.407,23.532,0,23.532,0.008,0,0.008,23.524,0,23.524
24/12/2019 22:30,17.539,0,17.539,0.014,0,0.014,17.525,0,17.525,22.421,0,22.421,0.014,0,0.014,22.407,0,22.407
24/12/2019 23:00,16.5305,0,16.5305,0.0065,0,0.0065,16.524,0,16.524,21.2025,0,21.2025,0.0065,0,0.0065,21.196,0,21.196
24/12/2019 23:30,15.457,0,15.457,0.003,0,0.003,15.454,0,15.454,19.902,0,19.902,0.003,0,0.003,19.899,0,19.899
25/12/2019 00:00,15.412,0,15.412,0,0,0,15.412,0,15.412,19.544,0,19.544,0,0,0,19.544,0,19.544
25/12/2019 00:30,15.016,0,15.016,0,0,0,15.016,0,15.016,18.482,0,18.482,0,0,0,18.482,0,18.482
25/12/2019 01:00,17.1105,0,17.1105,0.0015,0,0.0015,17.109,0,17.109,20.9565,0,20.9565,0.0015,0,0.0015,20.955,0,20.955
25/12/2019 01:30,16.984,0,16.984,0.001,0,0.001,16.983,0,16.983,21.562,0,21.562,0.001,0,0.001,21.561,0,21.561
25/12/2019 02:00,16.715,0,16.715,0,0,0,16.715,0,16.715,21.255,0,21.255,0,0,0,21.255,0,21.255
25/12/2019 02:30,16.049,0,16.049,0,0,0,16.049,0,16.049,20.432,0,20.432,0,0,0,20.432,0,20.432
25/12/2019 03:00,16.027,0,16.027,0,0,0,16.027,0,16.027,20.427,0,20.427,0,0,0,20.427,0,20.427
25/12/2019 03:30,15.3525,0,15.3525,0.0005,0,0.0005,15.352,0,15.352,19.6385,0,19.6385,0.0005,0,0.0005,19.638,0,19.638
25/12/2019 04:00,14.6365,0,14.6365,0.0005,0,0.0005,14.636,0,14.636,18.7225,0,18.7225,0.0005,0,0.0005,18.722,0,18.722
25/12/2019 04:30,14.36,0,14.36,0,0,0,14.36,0,14.36,17.549,0,17.549,0,0,0,17.549,0,17.549
25/12/2019 05:00,13.896,0,13.896,0.001,0,0.001,13.895,0,13.895,17.004,0,17.004,0.001,0,0.001,17.003,0,17.003
25/12/2019 05:30,13.593,0,13.593,0,0,0,13.593,0,13.593,16.689,0,16.689,0,0,0,16.689,0,16.689
25/12/2019 06:00,13.74,0,13.74,0,0,0,13.74,0,13.74,16.882,0,16.882,0,0,0,16.882,0,16.882
25/12/2019 06:30,13.993,0,13.993,0,0,0,13.993,0,13.993,17.211,0,17.211,0,0,0,17.211,0,17.211
25/12/2019 07:00,15.001,0,15.001,0,0,0,15.001,0,15.001,18.4,0,18.4,0,0,0,18.4,0,18.4
25/12/2019 07:30,15.957,0.1248,15.95748802,0,0,0,15.957,0.1248,15.95748802,19.54,0,19.54,0,0,0,19.54,0,19.54
25/12/2019 08:00,15.969,0.3244,15.97229465,0,0,0,15.969,0.3244,15.97229465,20.705,0,20.705,0,0,0,20.705,0,20.705
25/12/2019 08:30,17.039,0.3764,17.04315692,0.024,0,0.024,17.015,0.3764,17.01916279,22.231,0,22.231,0.024,0,0.024,22.207,0,22.207
25/12/2019 09:00,18.479,0.3782,18.48286981,0.17,0,0.17,18.309,0.3782,18.31290573,24.379,0,24.379,0.17,0,0.17,24.209,0,24.209
25/12/2019 09:30,19.53,0,19.53,0.503,0,0.503,19.027,0,19.027,26.559,0,26.559,0.503,0,0.503,26.056,0,26.056
25/12/2019 10:00,20.228,0,20.228,0.696,0,0.696,19.532,0,19.532,27.367,0,27.367,0.696,0,0.696,26.671,0,26.671
25/12/2019 10:30,20.8545,0,20.8545,1.3225,0,1.3225,19.532,0,19.532,27.8505,0.0288,27.85051489,1.3225,0,1.3225,26.528,0.0288,26.52801563
25/12/2019 11:00,20.7645,0,20.7645,1.7525,0,1.7525,19.012,0,19.012,27.6965,0,27.6965,1.7525,0,1.7525,25.944,0,25.944
25/12/2019 11:30,20.321,0,20.321,1.956,0,1.956,18.365,0,18.365,27.111,0,27.111,1.956,0,1.956,25.155,0,25.155
25/12/2019 12:00,20.471,0,20.471,2.218,0,2.218,18.253,0,18.253,27.182,0,27.182,2.218,0,2.218,24.964,0,24.964
25/12/2019 12:30,20.3165,0,20.3165,2.3525,0,2.3525,17.964,0,17.964,27.0345,0,27.0345,2.3525,0,2.3525,24.682,0,24.682
25/12/2019 13:00,20.6385,0,20.6385,2.1985,0,2.1985,18.44,0,18.44,27.4905,0,27.4905,2.1985,0,2.1985,25.292,0,25.292
25/12/2019 13:30,20.985,0.2304,20.98626477,1.927,0,1.927,19.058,0.2304,19.05939265,27.885,0.0038,27.88500026,1.927,0,1.927,25.958,0.0038,25.95800028
25/12/2019 14:00,24.2795,1.0138,24.30065659,4.6865,0,4.6865,19.593,1.0138,19.61921098,30.5855,0,30.5855,4.6865,0,4.6865,25.899,0,25.899
25/12/2019 14:30,26.0655,0.816,26.07826962,9.6585,0,9.6585,16.407,0.816,16.42727929,32.2665,0,32.2665,9.6585,0,9.6585,22.608,0,22.608
25/12/2019 15:00,20.817,0.5012,20.82303269,9.908,0,9.908,10.909,0.5012,10.92050743,27.05,0,27.05,9.908,0,9.908,17.142,0,17.142
25/12/2019 15:30,9.9229,0.167,9.924305185,0.2975,0,0.2975,9.6254,0.167,9.62684861,16.3375,0,16.3375,0.2975,0,0.2975,16.04,0,16.04
25/12/2019 16:00,18.464,0,18.464,0.057,0,0.057,18.407,0,18.407,25.184,0,25.184,0.057,0,0.057,25.127,0,25.127
25/12/2019 16:30,18.443,0,18.443,0.002,0,0.002,18.441,0,18.441,25.234,0,25.234,0.002,0,0.002,25.232,0,25.232
25/12/2019 17:00,18.5325,0,18.5325,0.0025,0,0.0025,18.53,0,18.53,25.3375,0,25.3375,0.0025,0,0.0025,25.335,0,25.335
25/12/2019 17:30,19.0535,0,19.0535,0.0055,0,0.0055,19.048,0,19.048,25.9115,0,25.9115,0.0055,0,0.0055,25.906,0,25.906
25/12/2019 18:00,19.0385,0,19.0385,0.0075,0,0.0075,19.031,0,19.031,25.9395,0,25.9395,0.0075,0,0.0075,25.932,0,25.932
25/12/2019 18:30,18.725,0,18.725,0.008,0,0.008,18.717,0,18.717,25.588,0,25.588,0.008,0,0.008,25.58,0,25.58
25/12/2019 19:00,18.2305,0,18.2305,0.0065,0,0.0065,18.224,0,18.224,24.9955,0,24.9955,0.0065,0,0.0065,24.989,0,24.989
25/12/2019 19:30,17.7075,0,17.7075,0.0085,0,0.0085,17.699,0,17.699,24.3755,0,24.3755,0.0085,0,0.0085,24.367,0,24.367
25/12/2019 20:00,17.492,0,17.492,0.009,0,0.009,17.483,0,17.483,24.093,0,24.093,0.009,0,0.009,24.084,0,24.084
25/12/2019 20:30,17.048,0,17.048,0.013,0,0.013,17.035,0,17.035,23.52,0,23.52,0.013,0,0.013,23.507,0,23.507
25/12/2019 21:00,16.8415,0,16.8415,0.0135,0,0.0135,16.828,0,16.828,23.2275,0,23.2275,0.0135,0,0.0135,23.214,0,23.214
25/12/2019 21:30,16.4225,0,16.4225,0.0155,0,0.0155,16.407,0,16.407,22.5225,0,22.5225,0.0155,0,0.0155,22.507,0,22.507
25/12/2019 22:00,15.876,0,15.876,0.017,0,0.017,15.859,0,15.859,21.88,0,21.88,0.017,0,0.017,21.863,0,21.863
25/12/2019 22:30,15.419,0,15.419,0.015,0,0.015,15.404,0,15.404,21.357,0,21.357,0.015,0,0.015,21.342,0,21.342
25/12/2019 23:00,14.694,0,14.694,0.019,0,0.019,14.675,0,14.675,20.456,0,20.456,0.019,0,0.019,20.437,0,20.437
25/12/2019 23:30,13.743,0,13.743,0.019,0,0.019,13.724,0,13.724,19.33,0,19.33,0.019,0,0.019,19.311,0,19.311
26/12/2019 00:00,14.0165,0,14.0165,0.0195,0,0.0195,13.997,0,13.997,19.4305,0,19.4305,0.0195,0,0.0195,19.411,0,19.411
27/12/2019 00:30,13.419,0,13.419,0.015,0,0.015,13.404,0,13.404,17.841,0,17.841,0.015,0,0.015,17.826,0,17.826
27/12/2019 01:00,15.5865,0,15.5865,0.0115,0,0.0115,15.575,0,15.575,20.9165,0.9312,20.93721819,0.0115,0,0.0115,20.905,0.9312,20.92572958
27/12/2019 01:30,24.9465,0,24.9465,9.2185,0,9.2185,15.728,0,15.728,30.2805,1.3498,30.31056978,9.2185,0,9.2185,21.062,1.3498,21.10520798
27/12/2019 02:00,7.3383,0,7.3383,0.7385,0,0.7385,6.5998,0,6.5998,11.8455,0.0462,11.84559009,0.7385,0,0.7385,11.107,0.0462,11.10709608
27/12/2019 02:30,14.377,0,14.377,0.01,0,0.01,14.367,0,14.367,18.621,0,18.621,0.01,0,0.01,18.611,0,18.611
27/12/2019 03:00,19.0125,0,19.0125,3.9425,0,3.9425,15.07,0,15.07,23.2915,0,23.2915,3.9425,0,3.9425,19.349,0,19.349
27/12/2019 03:30,10.6315,0,10.6315,0.0045,0,0.0045,10.627,0,10.627,14.3225,0,14.3225,0.0045,0,0.0045,14.318,0,14.318
27/12/2019 04:00,21.2705,0,21.2705,7.2355,0,7.2355,14.035,0,14.035,24.5595,0,24.5595,7.2355,0,7.2355,17.324,0,17.324
27/12/2019 04:30,12.2216,0,12.2216,6.407,0,6.407,5.8146,0,5.8146,15.8866,0,15.8866,6.407,0,6.407,9.4796,0,9.4796
27/12/2019 05:00,6.2296,0,6.2296,0.003,0,0.003,6.2266,0,6.2266,9.8718,0,9.8718,0.003,0,0.003,9.8688,0,9.8688
27/12/2019 05:30,12.262,0,12.262,0.003,0,0.003,12.259,0,12.259,15.856,0,15.856,0.003,0,0.003,15.853,0,15.853
27/12/2019 06:00,12.319,0,12.319,0.004,0,0.004,12.315,0,12.315,15.938,0,15.938,0.004,0,0.004,15.934,0,15.934
27/12/2019 06:30,12.634,0,12.634,0.001,0,0.001,12.633,0,12.633,16.344,0,16.344,0.001,0,0.001,16.343,0,16.343
27/12/2019 07:00,14.058,0.0844,14.05825335,0,0,0,14.058,0.0844,14.05825335,17.58,0,17.58,0,0,0,17.58,0,17.58
27/12/2019 07:30,14.999,0.215,15.00054086,0,0,0,14.999,0.215,15.00054086,18.522,0,18.522,0,0,0,18.522,0,18.522
27/12/2019 08:00,15.253,0.3226,15.2564111,0,0,0,15.253,0.3226,15.2564111,18.908,0,18.908,0,0,0,18.908,0,18.908
27/12/2019 08:30,16.8165,0.4704,16.82307785,0.9455,0,0.9455,15.871,0.4704,15.87796955,20.8115,0,20.8115,0.9455,0,0.9455,19.866,0,19.866
27/12/2019 09:00,25.852,0.5684,25.85824786,9.899,0,9.899,15.953,0.5684,15.96312274,30.107,0,30.107,9.899,0,9.899,20.208,0,20.208
27/12/2019 09:30,9.2487,0.263,9.252438635,1.2495,0,1.2495,7.9992,0.263,8.003522327,13.8985,0,13.8985,1.2495,0,1.2495,12.649,0,12.649
27/12/2019 10:00,17.523,0.1228,17.52343028,0.23,0,0.23,17.293,0.1228,17.293436,22.798,0.217,22.79903272,0.23,0,0.23,22.568,0.217,22.56904325
27/12/2019 10:30,24.5945,0,24.5945,6.0665,0,6.0665,18.528,0,18.528,30.1715,0.4588,30.17498815,6.0665,0,6.0665,24.105,0.4588,24.10936587
27/12/2019 11:00,13.2025,0,13.2025,0.2965,0,0.2965,12.906,0,12.906,18.7235,0.2208,18.72480187,0.2965,0,0.2965,18.427,0.2208,18.42832281
27/12/2019 11:30,19.139,0,19.139,0.34,0,0.34,18.799,0,18.799,24.674,0.6778,24.6833079,0.34,0,0.34,24.334,0.6778,24.3434379
27/12/2019 12:00,19.5445,0,19.5445,0.7645,0,0.7645,18.78,0,18.78,25.1195,0.649,25.12788255,0.7645,0,0.7645,24.355,0.649,24.36364558
27/12/2019 12:30,25.563,0,25.563,7.064,0,7.064,18.499,0,18.499,31.172,0.6662,31.17911812,7.064,0,7.064,24.108,0.6662,24.11720312
27/12/2019 13:00,12.4455,0,12.4455,0.2655,0,0.2655,12.18,0,12.18,18.0715,0.3206,18.0743436,0.2655,0,0.2655,17.806,0.3206,17.80888599
27/12/2019 13:30,18.988,0,18.988,0.283,0,0.283,18.705,0,18.705,24.672,0.5068,24.67720467,0.283,0,0.283,24.389,0.5068,24.39426505
27/12/2019 14:00,19.0415,0,19.0415,0.2715,0,0.2715,18.77,0,18.77,24.6095,0.4724,24.61403364,0.2715,0,0.2715,24.338,0.4724,24.3425842
27/12/2019 14:30,19.112,0,19.112,0.337,0,0.337,18.775,0,18.775,24.644,0.7468,24.65531274,0.337,0,0.337,24.307,0.7468,24.31846951
27/12/2019 15:00,18.5325,0,18.5325,0.2015,0,0.2015,18.331,0,18.331,24.0235,0.7468,24.03510479,0.2015,0,0.2015,23.822,0.7468,23.83370291
27/12/2019 15:30,18.534,0,18.534,0.075,0,0.075,18.459,0,18.459,24.037,0.7028,24.04727213,0.075,0,0.075,23.962,0.7028,23.97230427
27/12/2019 16:00,18.843,0,18.843,0.014,0,0.014,18.829,0,18.829,24.449,0.5164,24.45445297,0.014,0,0.014,24.435,0.5164,24.44045609
27/12/2019 16:30,19.296,0,19.296,0,0,0,19.296,0,19.296,25.022,0.4896,25.02678949,0,0,0,25.022,0.4896,25.02678949
27/12/2019 17:00,20.312,0,20.312,0,0,0,20.312,0,20.312,26.333,0.4762,26.33730539,0,0,0,26.333,0.4762,26.33730539
27/12/2019 17:30,21.934,0.1786,21.93472712,0,0,0,21.934,0.1786,21.93472712,28.341,0.72,28.35014429,0,0,0,28.341,0.72,28.35014429
27/12/2019 18:00,23.408,0.962,23.42775935,0,0,0,23.408,0.962,23.42775935,29.527,0,29.527,0,0,0,29.527,0,29.527
27/12/2019 18:30,23.449,0.9716,23.4691203,0,0,0,23.449,0.9716,23.4691203,29.601,0,29.601,0,0,0,29.601,0,29.601
27/12/2019 19:00,26.172,0.9236,26.18829168,3.051,0,3.051,23.121,0.9236,23.13943988,32.179,0,32.179,3.051,0,3.051,29.128,0,29.128
27/12/2019 19:30,19.321,0.4858,19.32710642,0,0,0,19.321,0.4858,19.32710642,25.563,0.098,25.56318785,0,0,0,25.563,0.098,25.56318785
27/12/2019 20:00,21.321,0,21.321,0.18,0,0.18,21.141,0,21.141,27.774,0.4532,27.77769728,0.18,0,0.18,27.594,0.4532,27.5977214
27/12/2019 20:30,27.1405,0,27.1405,7.1055,0,7.1055,20.035,0,20.035,33.2715,0.2284,33.27228394,7.1055,0,7.1055,26.166,0.2284,26.16699682
27/12/2019 21:00,12.428,0,12.428,0,0,0,12.428,0,12.428,18.114,0,18.114,0,0,0,18.114,0,18.114
27/12/2019 21:30,27.678,0,27.678,8.794,0,8.794,18.884,0,18.884,32.934,0,32.934,8.794,0,8.794,24.14,0,24.14
27/12/2019 22:00,12.6866,0,12.6866,3.29,0,3.29,9.3966,0,9.3966,17.319,0,17.319,3.29,0,3.29,14.029,0,14.029
27/12/2019 22:30,13.835,0,13.835,0,0,0,13.835,0,13.835,17.895,0,17.895,0,0,0,17.895,0,17.895
27/12/2019 23:00,16.001,0,16.001,0,0,0,16.001,0,16.001,19.804,0,19.804,0,0,0,19.804,0,19.804
27/12/2019 23:30,14.802,0,14.802,0,0,0,14.802,0,14.802,18.384,0,18.384,0,0,0,18.384,0,18.384
28/12/2019 00:00,14.64,0.1882,14.64120962,0,0,0,14.64,0.1882,14.64120962,18.185,0,18.185,0,0,0,18.185,0,18.185
28/12/2019 00:30,13.839,1.9948,13.98202947,0,0,0,13.839,1.9948,13.98202947,17.66,0,17.66,0,0,0,17.66,0,17.66
28/12/2019 01:00,15.742,0.1056,15.74235419,0,0,0,15.742,0.1056,15.74235419,20.678,0,20.678,0,0,0,20.678,0,20.678
28/12/2019 01:30,15.829,0.0288,15.8290262,0,0,0,15.829,0.0288,15.8290262,20.876,0,20.876,0,0,0,20.876,0,20.876
28/12/2019 02:00,15.555,0.0422,15.55505724,0,0,0,15.555,0.0422,15.55505724,20.477,0,20.477,0,0,0,20.477,0,20.477
28/12/2019 02:30,15.076,0.0844,15.07623625,0,0,0,15.076,0.0844,15.07623625,19.857,0,19.857,0,0,0,19.857,0,19.857
28/12/2019 03:00,14.942,0.0614,14.94212615,0,0,0,14.942,0.0614,14.94212615,19.73,0,19.73,0,0,0,19.73,0,19.73
28/12/2019 03:30,14.225,0.0384,14.22505183,0,0,0,14.225,0.0384,14.22505183,18.919,0,18.919,0,0,0,18.919,0,18.919
28/12/2019 04:00,13.45,0,13.45,0,0,0,13.45,0,13.45,18.02,0,18.02,0,0,0,18.02,0,18.02
28/12/2019 04:30,12.791,0,12.791,0,0,0,12.791,0,12.791,17.222,0,17.222,0,0,0,17.222,0,17.222
28/12/2019 05:00,12.322,0,12.322,0,0,0,12.322,0,12.322,16.671,0,16.671,0,0,0,16.671,0,16.671
28/12/2019 05:30,17.8225,0,17.8225,5.8815,0,5.8815,11.941,0,11.941,22.1025,0,22.1025,5.8815,0,5.8815,16.221,0,16.221
28/12/2019 06:00,5.8312,0,5.8312,0,0,0,5.8312,0,5.8312,10.573,0,10.573,0,0,0,10.573,0,10.573
28/12/2019 06:30,11.859,0,11.859,0,0,0,11.859,0,11.859,16.729,0,16.729,0,0,0,16.729,0,16.729
28/12/2019 07:00,17.978,0,17.978,5.2,0,5.2,12.778,0,12.778,23.054,0,23.054,5.2,0,5.2,17.854,0,17.854
28/12/2019 07:30,8.2129,0,8.2129,0.0005,0,0.0005,8.2124,0,8.2124,13.4755,0,13.4755,0.0005,0,0.0005,13.475,0,13.475
28/12/2019 08:00,13.4845,0,13.4845,0.0005,0,0.0005,13.484,0,13.484,19.0795,0,19.0795,0.0005,0,0.0005,19.079,0,19.079
28/12/2019 08:30,14.4075,0,14.4075,0.0025,0,0.0025,14.405,0,14.405,20.2695,0,20.2695,0.0025,0,0.0025,20.267,0,20.267
28/12/2019 09:00,15.607,0,15.607,0.037,0,0.037,15.57,0,15.57,21.658,0,21.658,0.037,0,0.037,21.621,0,21.621
28/12/2019 09:30,17.1805,0.745,17.19664517,0.0945,0,0.0945,17.086,0.745,17.10223439,23.0805,0,23.0805,0.0945,0,0.0945,22.986,0,22.986
28/12/2019 10:00,21.5655,0,21.5655,3.8465,0,3.8465,17.719,0,17.719,28.3715,0.0404,28.37152876,3.8465,0,3.8465,24.525,0.0404,24.52503328
28/12/2019 10:30,19.114,0,19.114,4.802,0,4.802,14.312,0,14.312,25.981,0.1748,25.98158802,4.802,0,4.802,21.179,0.1748,21.17972134
28/12/2019 11:00,14.455,0,14.455,0.758,0,0.758,13.697,0,13.697,21.475,0.121,21.47534088,0.758,0,0.758,20.717,0.121,20.71735335
28/12/2019 11:30,18.13,0,18.13,0.289,0,0.289,17.841,0,17.841,25.084,0.24,25.08514812,0.289,0,0.289,24.795,0.24,24.7961615
28/12/2019 12:00,24.8195,0,24.8195,6.5165,0,6.5165,18.303,0,18.303,31.8335,0.2572,31.83453901,6.5165,0,6.5165,25.317,0.2572,25.31830644
28/12/2019 12:30,15.6685,0,15.6685,3.5145,0,3.5145,12.154,0,12.154,22.5535,0.1036,22.55373794,3.5145,0,3.5145,19.039,0.1036,19.03928187
28/12/2019 13:00,15.422,0,15.422,0.383,0,0.383,15.039,0,15.039,22.251,0.119,22.25131821,0.383,0,0.383,21.868,0.119,21.86832378
28/12/2019 13:30,18.441,0,18.441,0.389,0,0.389,18.052,0,18.052,25.25,0.1708,25.25057767,0.389,0,0.389,24.861,0.1708,24.86158671
28/12/2019 14:00,18.3395,0,18.3395,0.3275,0,0.3275,18.012,0,18.012,25.1165,0.1094,25.11673826,0.3275,0,0.3275,24.789,0.1094,24.7892414
28/12/2019 14:30,18.082,0,18.082,0.299,0,0.299,17.783,0,17.783,24.786,0.0096,24.78600186,0.299,0,0.299,24.487,0.0096,24.48700188
28/12/2019 15:00,17.7465,0,17.7465,0.1715,0,0.1715,17.575,0,17.575,24.4445,0.0864,24.44465269,0.1715,0,0.1715,24.273,0.0864,24.27315377
28/12/2019 15:30,17.76,0,17.76,0.09,0,0.09,17.67,0,17.67,24.453,0.046,24.45304327,0.09,0,0.09,24.363,0.046,24.36304343
28/12/2019 16:00,18.169,0,18.169,0.031,0,0.031,18.138,0,18.138,24.939,0.1306,24.93934196,0.031,0,0.031,24.908,0.1306,24.90834238
28/12/2019 16:30,18.6865,0,18.6865,0.0005,0,0.0005,18.686,0,18.686,25.5425,0.1516,25.54294988,0.0005,0,0.0005,25.542,0.1516,25.54244989
28/12/2019 17:00,23.885,0.1268,23.88533657,3.927,0,3.927,19.958,0.1268,19.9584028,30.978,0.3148,30.97959947,3.927,0,3.927,27.051,0.3148,27.05283165
28/12/2019 17:30,18.1815,1.0004,18.20900169,0.0005,0,0.0005,18.181,1.0004,18.20850244,25.0065,0,25.0065,0.0005,0,0.0005,25.006,0,25.006
28/12/2019 18:00,23.1435,1.3286,23.18160413,0.0015,0,0.0015,23.142,1.3286,23.1801066,29.9665,0,29.9665,0.0015,0,0.0015,29.965,0,29.965
28/12/2019 18:30,23.384,1.2616,23.41800783,0.001,0,0.001,23.383,1.2616,23.41700928,30.259,0,30.259,0.001,0,0.001,30.258,0,30.258
28/12/2019 19:00,31.8555,1.2788,31.8811576,8.6865,0,8.6865,23.169,1.2788,23.20426449,38.6135,0,38.6135,8.6865,0,8.6865,29.927,0,29.927
28/12/2019 19:30,13.7525,0.4358,13.75940325,0.2015,0,0.2015,13.551,0.4358,13.55800585,20.7025,0,20.7025,0.2015,0,0.2015,20.501,0,20.501
28/12/2019 20:00,20.8805,0,20.8805,0.0025,0,0.0025,20.878,0,20.878,27.9695,0.1268,27.96978742,0.0025,0,0.0025,27.967,0.1268,27.96728745
28/12/2019 20:30,20.3495,0,20.3495,0.0015,0,0.0015,20.348,0,20.348,27.1885,0,27.1885,0.0015,0,0.0015,27.187,0,27.187
28/12/2019 21:00,19.4225,0,19.4225,0.0015,0,0.0015,19.421,0,19.421,26.0615,0,26.0615,0.0015,0,0.0015,26.06,0,26.06
28/12/2019 21:30,18.613,0,18.613,0.002,0,0.002,18.611,0,18.611,25.024,0,25.024,0.002,0,0.002,25.022,0,25.022
28/12/2019 22:00,17.6135,0,17.6135,0.0015,0,0.0015,17.612,0,17.612,23.8265,0,23.8265,0.0015,0,0.0015,23.825,0,23.825
28/12/2019 22:30,16.6735,0,16.6735,0.0005,0,0.0005,16.673,0,16.673,22.6375,0,22.6375,0.0005,0,0.0005,22.637,0,22.637
28/12/2019 23:00,15.5775,0,15.5775,0.0005,0,0.0005,15.577,0,15.577,21.2835,0,21.2835,0.0005,0,0.0005,21.283,0,21.283
28/12/2019 23:30,14.2605,0,14.2605,0.0005,0,0.0005,14.26,0,14.26,19.6925,0,19.6925,0.0005,0,0.0005,19.692,0,19.692
29/12/2019 00:00,14.402,0,14.402,0.002,0,0.002,14.4,0,14.4,19.029,0,19.029,0.002,0,0.002,19.027,0,19.027
29/12/2019 00:30,13.8,0,13.8,0.003,0,0.003,13.797,0,13.797,18.335,0,18.335,0.003,0,0.003,18.332,0,18.332
29/12/2019 01:00,15.9115,0.0212,15.91151412,0.0025,0,0.0025,15.909,0.0212,15.90901413,20.8745,0,20.8745,0.0025,0,0.0025,20.872,0,20.872
29/12/2019 01:30,16.09,0.0212,16.09001397,0.006,0,0.006,16.084,0.0212,16.08401397,21.123,0,21.123,0.006,0,0.006,21.117,0,21.117
29/12/2019 02:00,15.9595,0.1114,15.95988879,0.0025,0,0.0025,15.957,0.1114,15.95738885,20.8535,0,20.8535,0.0025,0,0.0025,20.851,0,20.851
29/12/2019 02:30,15.206,0.0538,15.20609517,0.005,0,0.005,15.201,0.0538,15.20109521,19.955,0,19.955,0.005,0,0.005,19.95,0,19.95
29/12/2019 03:00,15.1435,0.0192,15.14351217,0.0025,0,0.0025,15.141,0.0192,15.14101217,19.9095,0,19.9095,0.0025,0,0.0025,19.907,0,19.907
29/12/2019 03:30,14.472,0.0422,14.47206153,0.003,0,0.003,14.469,0.0422,14.46906154,19.119,0,19.119,0.003,0,0.003,19.116,0,19.116
29/12/2019 04:00,13.5965,0,13.5965,0.0005,0,0.0005,13.596,0,13.596,18.1155,0,18.1155,0.0005,0,0.0005,18.115,0,18.115
29/12/2019 04:30,12.911,0,12.911,0.003,0,0.003,12.908,0,12.908,17.505,0,17.505,0.003,0,0.003,17.502,0,17.502
29/12/2019 05:00,12.255,0,12.255,0.002,0,0.002,12.253,0,12.253,16.985,0,16.985,0.002,0,0.002,16.983,0,16.983
29/12/2019 05:30,11.914,0,11.914,0,0,0,11.914,0,11.914,16.6,0,16.6,0,0,0,16.6,0,16.6
29/12/2019 06:00,11.8085,0,11.8085,0.0005,0,0.0005,11.808,0,11.808,16.4745,0,16.4745,0.0005,0,0.0005,16.474,0,16.474
29/12/2019 06:30,12.03,0,12.03,0.001,0,0.001,12.029,0,12.029,16.728,0,16.728,0.001,0,0.001,16.727,0,16.727
29/12/2019 07:00,16.564,0,16.564,3.38,0,3.38,13.184,0,13.184,20.898,0,20.898,3.38,0,3.38,17.518,0,17.518
29/12/2019 07:30,14.429,0,14.429,4.329,0,4.329,10.1,0,10.1,18.9,0,18.9,4.329,0,4.329,14.571,0,14.571
29/12/2019 08:00,9.3297,0.025,9.329733495,0.0005,0,0.0005,9.3292,0.025,9.329233497,13.8315,0,13.8315,0.0005,0,0.0005,13.831,0,13.831
29/12/2019 08:30,14.378,0.046,14.37807358,0,0,0,14.378,0.046,14.37807358,18.976,0,18.976,0,0,0,18.976,0,18.976
29/12/2019 09:00,15.701,0.2726,15.70336626,0.022,0,0.022,15.679,0.2726,15.68136958,20.499,0,20.499,0.022,0,0.022,20.477,0,20.477
29/12/2019 09:30,16.816,0.1228,16.81644837,0.085,0,0.085,16.731,0.1228,16.73145065,22.449,0,22.449,0.085,0,0.085,22.364,0,22.364
29/12/2019 10:00,22.6695,0,22.6695,4.4105,0,4.4105,18.259,0,18.259,28.0765,0.7546,28.0866387,4.4105,0,4.4105,23.666,0.7546,23.67802731
29/12/2019 10:30,15.15,0,15.15,0.481,0,0.481,14.669,0,14.669,20.297,0.1382,20.29747049,0.481,0,0.481,19.816,0.1382,19.81648191
29/12/2019 11:00,19.5175,0,19.5175,0.4235,0,0.4235,19.094,0,19.094,24.6135,0.4358,24.61735778,0.4235,0,0.4235,24.19,0.4358,24.1939253
29/12/2019 11:30,19.938,0,19.938,0.461,0,0.461,19.477,0,19.477,25.026,0.574,25.03258181,0.461,0,0.461,24.565,0.574,24.57170529
