Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/12/2019 12:00,20.1305,0,20.1305,0.6635,0,0.6635,19.467,0,19.467,25.2165,0.5588,25.22269077,0.6635,0,0.6635,24.553,0.5588,24.55935802
29/12/2019 12:30,19.937,0,19.937,0.781,0,0.781,19.156,0,19.156,25.011,0.9044,25.02734625,0.781,0,0.781,24.23,0.9044,24.24687277
29/12/2019 13:00,27.0235,0,27.0235,8.0155,0,8.0155,19.008,0,19.008,32.0365,0.96,32.05088037,8.0155,0,8.0155,24.021,0.96,24.04017556
29/12/2019 13:30,12.781,0,12.781,1.089,0,1.089,11.692,0,11.692,17.701,0.6682,17.71360754,1.089,0,1.089,16.612,0.6682,16.62543339
29/12/2019 14:00,18.91,0,18.91,0.541,0,0.541,18.369,0,18.369,23.748,0.8908,23.76470132,0.541,0,0.541,23.207,0.8908,23.22409037
29/12/2019 14:30,19.426,0,19.426,0.858,0,0.858,18.568,0,18.568,24.18,0.7814,24.19262255,0.858,0,0.858,23.322,0.7814,23.33508667
29/12/2019 15:00,22.543,0,22.543,4.425,0,4.425,18.118,0,18.118,27.225,0.6432,27.23259685,4.425,0,4.425,22.8,0.6432,22.8090707
29/12/2019 15:30,20.743,0,20.743,6.288,0,6.288,14.455,0,14.455,25.559,0.2612,25.56033463,6.288,0,6.288,19.271,0.2612,19.27277008
29/12/2019 16:00,12.9495,0,12.9495,0.0605,0,0.0605,12.889,0,12.889,17.8825,0.144,17.88307978,0.0605,0,0.0605,17.822,0.144,17.82258174
29/12/2019 16:30,26.629,0.0556,26.62905804,6.812,0,6.812,19.817,0.0556,19.817078,31.733,0.5356,31.73751969,6.812,0,6.812,24.921,0.5356,24.92675487
29/12/2019 17:00,18.868,0.3302,18.87088912,4.015,0,4.015,14.853,0.3302,14.85666992,23.797,0,23.797,4.015,0,4.015,19.782,0,19.782
29/12/2019 17:30,19.702,0.7604,19.71666838,0.37,0,0.37,19.332,0.7604,19.34694891,25.025,0,25.025,0.37,0,0.37,24.655,0,24.655
29/12/2019 18:00,24.131,1.1942,24.16053134,0,0,0,24.131,1.1942,24.16053134,29.714,0,29.714,0,0,0,29.714,0,29.714
29/12/2019 18:30,33.1965,1.1654,33.21695003,8.7225,0,8.7225,24.474,1.1654,24.50173123,38.9645,0,38.9645,8.7225,0,8.7225,30.242,0,30.242
29/12/2019 19:00,15.691,0.649,15.704416,0.308,0,0.308,15.383,0.649,15.39668438,21.543,0,21.543,0.308,0,0.308,21.235,0,21.235
29/12/2019 19:30,22.883,0.983,22.90410396,0,0,0,22.883,0.983,22.90410396,28.379,0,28.379,0,0,0,28.379,0,28.379
29/12/2019 20:00,22.22,0.4972,22.22556204,0,0,0,22.22,0.4972,22.22556204,27.765,0.1268,27.76528954,0,0,0,27.765,0.1268,27.76528954
29/12/2019 20:30,21.0225,0,21.0225,0.0005,0,0.0005,21.022,0,21.022,26.6795,0.4684,26.68361143,0.0005,0,0.0005,26.679,0.4684,26.6831115
29/12/2019 21:00,23.786,0,23.786,3.467,0,3.467,20.319,0,20.319,29.289,0.2074,29.28973431,3.467,0,3.467,25.822,0.2074,25.8228329
29/12/2019 21:30,20.277,0.1132,20.27731598,4.531,0,4.531,15.746,0.1132,15.7464069,25.611,0,25.611,4.531,0,4.531,21.08,0,21.08
29/12/2019 22:00,13.6025,0.0268,13.6025264,0.3875,0,0.3875,13.215,0.0268,13.21502718,19.7865,0,19.7865,0.3875,0,0.3875,19.399,0,19.399
29/12/2019 22:30,16.222,0,16.222,0,0,0,16.222,0,16.222,22.218,0,22.218,0,0,0,22.218,0,22.218
29/12/2019 23:00,20.6415,0,20.6415,5.0905,0,5.0905,15.551,0,15.551,26.4105,0,26.4105,5.0905,0,5.0905,21.32,0,21.32
29/12/2019 23:30,9.3158,0,9.3158,0,0,0,9.3158,0,9.3158,14.275,0,14.275,0,0,0,14.275,0,14.275
30/12/2019 00:00,14.272,0,14.272,0.001,0,0.001,14.271,0,14.271,18.873,0,18.873,0.001,0,0.001,18.872,0,18.872
30/12/2019 00:30,13.7095,0,13.7095,0.0005,0,0.0005,13.709,0,13.709,18.1965,0,18.1965,0.0005,0,0.0005,18.196,0,18.196
30/12/2019 01:00,17.0905,0,17.0905,1.2395,0,1.2395,15.851,0,15.851,22.0275,0,22.0275,1.2395,0,1.2395,20.788,0,20.788
30/12/2019 01:30,20.4905,0.0058,20.49050082,5.5435,0,5.5435,14.947,0.0058,14.94700113,25.5325,0,25.5325,5.5435,0,5.5435,19.989,0,19.989
30/12/2019 02:00,10.3885,0,10.3885,0.0005,0,0.0005,10.388,0,10.388,15.3625,0,15.3625,0.0005,0,0.0005,15.362,0,15.362
30/12/2019 02:30,15.3255,0.0212,15.32551466,0.0005,0,0.0005,15.325,0.0212,15.32501466,20.1085,0,20.1085,0.0005,0,0.0005,20.108,0,20.108
30/12/2019 03:00,15.4245,0.0538,15.42459383,0.0015,0,0.0015,15.423,0.0538,15.42309383,20.2265,0,20.2265,0.0015,0,0.0015,20.225,0,20.225
30/12/2019 03:30,14.6675,0,14.6675,0.0035,0,0.0035,14.664,0,14.664,19.3825,0,19.3825,0.0035,0,0.0035,19.379,0,19.379
30/12/2019 04:00,13.961,0,13.961,0.005,0,0.005,13.956,0,13.956,18.548,0,18.548,0.005,0,0.005,18.543,0,18.543
30/12/2019 04:30,13.201,0,13.201,0.005,0,0.005,13.196,0,13.196,17.736,0,17.736,0.005,0,0.005,17.731,0,17.731
30/12/2019 05:00,12.5255,0,12.5255,0.0035,0,0.0035,12.522,0,12.522,17.4355,0,17.4355,0.0035,0,0.0035,17.432,0,17.432
30/12/2019 05:30,12.1435,0,12.1435,0.0015,0,0.0015,12.142,0,12.142,16.9415,0,16.9415,0.0015,0,0.0015,16.94,0,16.94
30/12/2019 06:00,12.442,0,12.442,0.002,0,0.002,12.44,0,12.44,17.278,0,17.278,0.002,0,0.002,17.276,0,17.276
30/12/2019 06:30,12.9475,0,12.9475,0.0025,0,0.0025,12.945,0,12.945,17.6225,0,17.6225,0.0025,0,0.0025,17.62,0,17.62
30/12/2019 07:00,14.049,0,14.049,0.002,0,0.002,14.047,0,14.047,18.714,0,18.714,0.002,0,0.002,18.712,0,18.712
30/12/2019 07:30,14.9465,0,14.9465,0.0055,0,0.0055,14.941,0,14.941,19.8415,0,19.8415,0.0055,0,0.0055,19.836,0,19.836
30/12/2019 08:00,15.0595,0,15.0595,0.0045,0,0.0045,15.055,0,15.055,20.7285,0,20.7285,0.0045,0,0.0045,20.724,0,20.724
30/12/2019 08:30,16.467,0,16.467,0.005,0,0.005,16.462,0,16.462,21.746,0.215,21.74706281,0.005,0,0.005,21.741,0.215,21.74206306
30/12/2019 09:00,17.8695,0,17.8695,0.0445,0,0.0445,17.825,0,17.825,22.9205,0.023,22.92051154,0.0445,0,0.0445,22.876,0.023,22.87601156
30/12/2019 09:30,19.1055,0,19.1055,0.1455,0,0.1455,18.96,0,18.96,24.4455,0.4666,24.44995268,0.1455,0,0.1455,24.3,0.4666,24.30447933
30/12/2019 10:00,19.8805,0,19.8805,0.3215,0,0.3215,19.559,0,19.559,25.3235,0.574,25.33000451,0.3215,0,0.3215,25.002,0.574,25.00858812
30/12/2019 10:30,19.9875,0,19.9875,0.4265,0,0.4265,19.561,0,19.561,25.3135,0.7084,25.32341037,0.4265,0,0.4265,24.887,0.7084,24.89708014
30/12/2019 11:00,20.6455,1.2076,20.68078741,0.5775,0,0.5775,20.068,1.2076,20.10430108,25.1135,0.0058,25.11350067,0.5775,0,0.5775,24.536,0.0058,24.53600069
30/12/2019 11:30,20.479,1.2308,20.51595256,0.893,0,0.893,19.586,1.2308,19.62463413,24.691,0,24.691,0.893,0,0.893,23.798,0,23.798
30/12/2019 12:00,19.7765,1.3498,19.82251024,0.8765,0,0.8765,18.9,1.3498,18.9481387,23.7825,0,23.7825,0.8765,0,0.8765,22.906,0,22.906
30/12/2019 12:30,24.2485,0.9524,24.26719634,5.6225,0,5.6225,18.626,0.9524,18.65033356,28.1015,0,28.1015,5.6225,0,5.6225,22.479,0,22.479
30/12/2019 13:00,14.1295,0.144,14.13023376,0.7685,0,0.7685,13.361,0.144,13.36177597,18.4305,0.3956,18.43474517,0.7685,0,0.7685,17.662,0.3956,17.66642984
30/12/2019 13:30,18.692,0,18.692,0.657,0,0.657,18.035,0,18.035,23.123,0.8102,23.13718983,0.657,0,0.657,22.466,0.8102,22.48060453
30/12/2019 14:00,18.7175,0,18.7175,0.5835,0,0.5835,18.134,0,18.134,23.1955,0.745,23.20746098,0.5835,0,0.5835,22.612,0.745,22.62426947
30/12/2019 14:30,18.312,0,18.312,0.423,0,0.423,17.889,0,17.889,22.835,0.6086,22.84310878,0.423,0,0.423,22.412,0.6086,22.42026177
30/12/2019 15:00,18.2735,0,18.2735,0.2595,0,0.2595,18.014,0,18.014,23.0345,0.3916,23.03782847,0.2595,0,0.2595,22.775,0.3916,22.77836639
30/12/2019 15:30,18.302,0,18.302,0.147,0,0.147,18.155,0,18.155,23.312,0.3244,23.314257,0.147,0,0.147,23.165,0.3244,23.16727132
30/12/2019 16:00,18.9025,0,18.9025,0.0595,0,0.0595,18.843,0,18.843,24.2905,0.3706,24.29332696,0.0595,0,0.0595,24.231,0.3706,24.2338339
30/12/2019 16:30,22.0555,0,22.0555,2.3605,0,2.3605,19.695,0,19.695,27.6175,0.4108,27.62055508,2.3605,0,2.3605,25.257,0.4108,25.26034057
30/12/2019 17:00,28.5955,0,28.5955,9.7925,0,9.7925,18.803,0,18.803,34.5975,0.7604,34.6058552,9.7925,0,9.7925,24.805,0.7604,24.81665234
30/12/2019 17:30,17.45,0,17.45,3.878,0,3.878,13.572,0,13.572,24.091,0.8986,24.10775317,3.878,0,3.878,20.213,0.8986,20.23296446
30/12/2019 18:00,21.056,0.8314,21.0724076,0.001,0,0.001,21.055,0.8314,21.07140838,27.663,0.263,27.66425018,0.001,0,0.001,27.662,0.263,27.66325022
30/12/2019 18:30,25.468,1.4746,25.51065403,0.001,0,0.001,25.467,1.4746,25.5096557,31.867,0,31.867,0.001,0,0.001,31.866,0,31.866
30/12/2019 19:00,33.904,1.369,33.93162797,8.808,0,8.808,25.096,1.369,25.1333121,40.244,0,40.244,8.808,0,8.808,31.436,0,31.436
30/12/2019 19:30,22.7625,0.6222,22.77100215,7.3235,0,7.3235,15.439,0.6222,15.45153241,29.1545,0,29.1545,7.3235,0,7.3235,21.831,0,21.831
30/12/2019 20:00,16.339,0.6144,16.35054765,0.236,0,0.236,16.103,0.6144,16.11471676,22.467,0,22.467,0.236,0,0.236,22.231,0,22.231
30/12/2019 20:30,25.7835,0.9044,25.79935681,3.6515,0,3.6515,22.132,0.9044,22.15047095,31.5145,0,31.5145,3.6515,0,3.6515,27.863,0,27.863
30/12/2019 21:00,18.083,0.0442,18.08305402,0.627,0,0.627,17.456,0.0442,17.45605596,23.99,0.2668,23.99148354,0.627,0,0.627,23.363,0.2668,23.36452335
30/12/2019 21:30,25.597,0,25.597,5.991,0,5.991,19.606,0,19.606,31.114,0.2784,31.1152455,5.991,0,5.991,25.123,0.2784,25.12454249
30/12/2019 22:00,13.455,0,13.455,0,0,0,13.455,0,13.455,18.238,0,18.238,0,0,0,18.238,0,18.238
30/12/2019 22:30,18.257,0,18.257,0,0,0,18.257,0,18.257,22.455,0,22.455,0,0,0,22.455,0,22.455
30/12/2019 23:00,16.935,0,16.935,0,0,0,16.935,0,16.935,20.857,0,20.857,0,0,0,20.857,0,20.857
30/12/2019 23:30,15.304,0,15.304,0,0,0,15.304,0,15.304,18.929,0,18.929,0,0,0,18.929,0,18.929
31/12/2019 00:00,15.08,0,15.08,0,0,0,15.08,0,15.08,18.572,0,18.572,0,0,0,18.572,0,18.572
31/12/2019 00:30,14.461,0,14.461,0,0,0,14.461,0,14.461,17.844,0,17.844,0,0,0,17.844,0,17.844
31/12/2019 01:00,16.7,0,16.7,0,0,0,16.7,0,16.7,20.491,0,20.491,0,0,0,20.491,0,20.491
31/12/2019 01:30,16.798,0,16.798,0,0,0,16.798,0,16.798,20.709,0,20.709,0,0,0,20.709,0,20.709
31/12/2019 02:00,16.501,0,16.501,0,0,0,16.501,0,16.501,20.3,0,20.3,0,0,0,20.3,0,20.3
31/12/2019 02:30,15.999,0,15.999,0,0,0,15.999,0,15.999,19.678,0,19.678,0,0,0,19.678,0,19.678
31/12/2019 03:00,15.957,0,15.957,0,0,0,15.957,0,15.957,19.636,0,19.636,0,0,0,19.636,0,19.636
31/12/2019 03:30,15.23,0,15.23,0,0,0,15.23,0,15.23,18.785,0,18.785,0,0,0,18.785,0,18.785
31/12/2019 04:00,14.392,0,14.392,0,0,0,14.392,0,14.392,17.864,0,17.864,0,0,0,17.864,0,17.864
31/12/2019 04:30,13.619,1.1884,13.67075183,0,0,0,13.619,1.1884,13.67075183,17.22,0,17.22,0,0,0,17.22,0,17.22
31/12/2019 05:00,13.002,1.8164,13.1282639,0,0,0,13.002,1.8164,13.1282639,16.756,0,16.756,0,0,0,16.756,0,16.756
31/12/2019 05:30,12.424,0,12.424,0,0,0,12.424,0,12.424,16.796,0,16.796,0,0,0,16.796,0,16.796
31/12/2019 06:00,12.62,0,12.62,0,0,0,12.62,0,12.62,17.031,0,17.031,0,0,0,17.031,0,17.031
31/12/2019 06:30,12.757,0,12.757,0,0,0,12.757,0,12.757,17.418,0,17.418,0,0,0,17.418,0,17.418
31/12/2019 07:00,13.77,0.025,13.77002269,0,0,0,13.77,0.025,13.77002269,18.639,0,18.639,0,0,0,18.639,0,18.639
31/12/2019 07:30,14.627,0.1306,14.62758303,0,0,0,14.627,0.1306,14.62758303,19.676,0,19.676,0,0,0,19.676,0,19.676
31/12/2019 08:00,15.0355,0.286,15.03821985,0.0005,0,0.0005,15.035,0.286,15.03771994,20.2455,0,20.2455,0.0005,0,0.0005,20.245,0,20.245
31/12/2019 08:30,15.859,0.4244,15.86467763,0.002,0,0.002,15.857,0.4244,15.86267835,21.277,0,21.277,0.002,0,0.002,21.275,0,21.275
31/12/2019 09:00,16.92,0.5108,16.92770855,0.02,0,0.02,16.9,0.5108,16.90771767,22.707,0,22.707,0.02,0,0.02,22.687,0,22.687
31/12/2019 09:30,23.8595,0,23.8595,5.7515,0,5.7515,18.108,0,18.108,30.6615,0.1978,30.66213801,5.7515,0,5.7515,24.91,0.1978,24.91078531
31/12/2019 10:00,23.0385,0,23.0385,9.6875,0,9.6875,13.351,0,13.351,30.1165,0.2996,30.11799018,9.6875,0,9.6875,20.429,0.2996,20.43119676
31/12/2019 10:30,13.1565,0,13.1565,3.1125,0,3.1125,10.044,0,10.044,20.3565,0.3206,20.35902445,3.1125,0,3.1125,17.244,0.3206,17.24698004
31/12/2019 11:00,17.146,0,17.146,0.158,0,0.158,16.988,0,16.988,24.461,0.766,24.47299077,0.158,0,0.158,24.303,0.766,24.31506868
31/12/2019 11:30,20.095,0,20.095,0.165,0,0.165,19.93,0,19.93,27.429,0.958,27.44572471,0.165,0,0.165,27.264,0.958,27.28082587
31/12/2019 12:00,26.9925,0,26.9925,7.0915,0,7.0915,19.901,0,19.901,34.2765,0.9312,34.28914676,7.0915,0,7.0915,27.185,0.9312,27.20094407
31/12/2019 12:30,13.378,0,13.378,0.353,0,0.353,13.025,0,13.025,20.569,0.5684,20.57685203,0.353,0,0.353,20.216,0.5684,20.22398909
31/12/2019 13:00,20.0635,0,20.0635,0.4455,0,0.4455,19.618,0,19.618,27.3385,0.8102,27.35050285,0.4455,0,0.4455,26.893,0.8102,26.9052016
31/12/2019 13:30,27.6335,0,27.6335,8.3855,0,8.3855,19.248,0,19.248,34.8835,0.7124,34.89077365,8.3855,0,8.3855,26.498,0.7124,26.50757472
31/12/2019 14:00,11.549,0,11.549,0.397,0,0.397,11.152,0,11.152,18.714,0.2938,18.71630611,0.397,0,0.397,18.317,0.2938,18.31935609
31/12/2019 14:30,19.2185,0,19.2185,0.1605,0,0.1605,19.058,0,19.058,26.3055,0.5818,26.31193306,0.1605,0,0.1605,26.145,0.5818,26.15147254
31/12/2019 15:00,19.337,0,19.337,0.049,0,0.049,19.288,0,19.288,26.487,0.553,26.49277218,0.049,0,0.049,26.438,0.553,26.44378288
31/12/2019 15:30,19.3565,0,19.3565,0.0045,0,0.0045,19.352,0,19.352,26.5315,0.3418,26.53370158,0.0045,0,0.0045,26.527,0.3418,26.52920195
31/12/2019 16:00,19.889,0,19.889,0,0,0,19.889,0,19.889,27.168,0.3994,27.17093565,0,0,0,27.168,0.3994,27.17093565
31/12/2019 16:30,20.667,0,20.667,0,0,0,20.667,0,20.667,28.132,0.5414,28.13720914,0,0,0,28.132,0.5414,28.13720914
31/12/2019 17:00,21.992,0,21.992,0.002,0,0.002,21.99,0,21.99,29.698,0.626,29.70459695,0.002,0,0.002,29.696,0.626,29.70259739
31/12/2019 17:30,23.9795,1.25,24.01205781,0.0025,0,0.0025,23.977,1.25,24.0095612,31.4625,0.1324,31.46277858,0.0025,0,0.0025,31.46,0.1324,31.4602786
31/12/2019 18:00,25.0855,1.5572,25.13378567,0.0015,0,0.0015,25.084,1.5572,25.13228855,32.6695,0,32.6695,0.0015,0,0.0015,32.668,0,32.668
31/12/2019 18:30,30.209,1.463,30.24440527,5.258,0,5.258,24.951,1.463,24.99385464,37.808,0,37.808,5.258,0,5.258,32.55,0,32.55
31/12/2019 19:00,18.706,0.4474,18.71134957,0.002,0,0.002,18.704,0.4474,18.70935014,26.657,0.1076,26.65721716,0.002,0,0.002,26.655,0.1076,26.65521718
31/12/2019 19:30,22.665,0,22.665,0.001,0,0.001,22.664,0,22.664,30.618,0.2842,30.61931896,0.001,0,0.001,30.617,0.2842,30.618319
31/12/2019 20:00,21.794,0,21.794,0,0,0,21.794,0,21.794,29.403,0.1382,29.40332478,0,0,0,29.403,0.1382,29.40332478
31/12/2019 20:30,24.0445,0,24.0445,3.4755,0,3.4755,20.569,0,20.569,31.2615,0.0038,31.26150023,3.4755,0,3.4755,27.786,0.0038,27.78600026
31/12/2019 21:00,16.128,0,16.128,0,0,0,16.128,0,16.128,22.875,0.025,22.87501366,0,0,0,22.875,0.025,22.87501366
31/12/2019 21:30,18.44,0,18.44,0,0,0,18.44,0,18.44,24.752,0,24.752,0,0,0,24.752,0,24.752
31/12/2019 22:00,17.685,0,17.685,0,0,0,17.685,0,17.685,23.774,0,23.774,0,0,0,23.774,0,23.774
31/12/2019 22:30,16.715,0,16.715,0,0,0,16.715,0,16.715,22.571,0,22.571,0,0,0,22.571,0,22.571
31/12/2019 23:00,19.394,0,19.394,3.721,0,3.721,15.673,0,15.673,25.035,0,25.035,3.721,0,3.721,21.314,0,21.314
31/12/2019 23:30,11.171,0,11.171,0,0,0,11.171,0,11.171,16.606,0,16.606,0,0,0,16.606,0,16.606
01/01/2020 00:00,15.085,0,15.085,0,0,0,15.085,0,15.085,20.587,0,20.587,0,0,0,20.587,0,20.587
01/01/2020 00:30,18.31,0,18.31,3.397,0,3.397,14.913,0,14.913,23.754,0,23.754,3.397,0,3.397,20.357,0,20.357
01/01/2020 01:00,13.762,0,13.762,0,0,0,13.762,0,13.762,19.728,0,19.728,0,0,0,19.728,0,19.728
01/01/2020 01:30,17.553,0,17.553,0,0,0,17.553,0,17.553,23.647,0,23.647,0,0,0,23.647,0,23.647
01/01/2020 02:00,17.286,0,17.286,0,0,0,17.286,0,17.286,23.221,0,23.221,0,0,0,23.221,0,23.221
01/01/2020 02:30,16.339,0,16.339,0,0,0,16.339,0,16.339,22.057,0,22.057,0,0,0,22.057,0,22.057
01/01/2020 03:00,16.118,0,16.118,0,0,0,16.118,0,16.118,21.778,0,21.778,0,0,0,21.778,0,21.778
01/01/2020 03:30,15.065,0,15.065,0,0,0,15.065,0,15.065,20.563,0,20.563,0,0,0,20.563,0,20.563
01/01/2020 04:00,14.248,0,14.248,0,0,0,14.248,0,14.248,19.227,0,19.227,0,0,0,19.227,0,19.227
01/01/2020 04:30,13.532,0,13.532,0,0,0,13.532,0,13.532,18.031,0,18.031,0,0,0,18.031,0,18.031
01/01/2020 05:00,12.603,0,12.603,0,0,0,12.603,0,12.603,17.433,0,17.433,0,0,0,17.433,0,17.433
01/01/2020 05:30,12.305,0,12.305,0,0,0,12.305,0,12.305,17.046,0,17.046,0,0,0,17.046,0,17.046
01/01/2020 06:00,12.165,0,12.165,0,0,0,12.165,0,12.165,16.883,0,16.883,0,0,0,16.883,0,16.883
01/01/2020 06:30,12.296,0,12.296,0,0,0,12.296,0,12.296,17.032,0,17.032,0,0,0,17.032,0,17.032
01/01/2020 07:00,12.864,0,12.864,0,0,0,12.864,0,12.864,17.706,0,17.706,0,0,0,17.706,0,17.706
01/01/2020 07:30,13.183,0,13.183,0,0,0,13.183,0,13.183,18.112,0,18.112,0,0,0,18.112,0,18.112
01/01/2020 08:00,13.192,0,13.192,0,0,0,13.192,0,13.192,18.08,0,18.08,0,0,0,18.08,0,18.08
01/01/2020 08:30,13.561,0,13.561,0,0,0,13.561,0,13.561,18.521,0,18.521,0,0,0,18.521,0,18.521
01/01/2020 09:00,14.0775,0,14.0775,0.0095,0,0.0095,14.068,0,14.068,19.1205,0,19.1205,0.0095,0,0.0095,19.111,0,19.111
01/01/2020 09:30,15.143,0,15.143,0.04,0,0.04,15.103,0,15.103,20.438,0,20.438,0.04,0,0.04,20.398,0,20.398
01/01/2020 10:00,16.1725,0,16.1725,0.0375,0,0.0375,16.135,0,16.135,21.7605,0,21.7605,0.0375,0,0.0375,21.723,0,21.723
01/01/2020 10:30,17.5205,0.9428,17.54584829,0.0575,0,0.0575,17.463,0.9428,17.48843163,22.8575,0,22.8575,0.0575,0,0.0575,22.8,0,22.8
01/01/2020 11:00,18.557,1.2768,18.60087275,0.087,0,0.087,18.47,1.2768,18.51407892,24.06,0,24.06,0.087,0,0.087,23.973,0,23.973
01/01/2020 11:30,18.9685,1.4036,19.02035976,0.1045,0,0.1045,18.864,1.4036,18.91614625,24.7005,0,24.7005,0.1045,0,0.1045,24.596,0,24.596
01/01/2020 12:00,19.4055,0.985,19.43048263,0.1365,0,0.1365,19.269,0.985,19.29415938,25.5875,0.144,25.58790519,0.1365,0,0.1365,25.451,0.144,25.45140737
01/01/2020 12:30,19.535,0,19.535,0.206,0,0.206,19.329,0,19.329,26.357,0.4646,26.36109448,0.206,0,0.206,26.151,0.4646,26.15512673
01/01/2020 13:00,19.7145,0,19.7145,0.2475,0,0.2475,19.467,0,19.467,26.6355,0.528,26.6407328,0.2475,0,0.2475,26.388,0.528,26.39328187
01/01/2020 13:30,19.6615,0,19.6615,0.2155,0,0.2155,19.446,0,19.446,26.6195,0.5548,26.62528091,0.2155,0,0.2155,26.404,0.5548,26.40982808
01/01/2020 14:00,19.571,0,19.571,0.187,0,0.187,19.384,0,19.384,26.47,0.3322,26.47208448,0.187,0,0.187,26.283,0.3322,26.28509931
01/01/2020 14:30,19.069,0,19.069,0.136,0,0.136,18.933,0,18.933,25.854,0.0844,25.85413776,0.136,0,0.136,25.718,0.0844,25.71813849
01/01/2020 15:00,18.686,0,18.686,0.089,0,0.089,18.597,0,18.597,25.401,0.0038,25.40100028,0.089,0,0.089,25.312,0.0038,25.31200029
01/01/2020 15:30,18.5025,0,18.5025,0.0395,0,0.0395,18.463,0,18.463,25.2175,0,25.2175,0.0395,0,0.0395,25.178,0,25.178
01/01/2020 16:00,18.81,0,18.81,0.048,0,0.048,18.762,0,18.762,25.586,0,25.586,0.048,0,0.048,25.538,0,25.538
01/01/2020 16:30,19.3205,0,19.3205,0.0055,0,0.0055,19.315,0,19.315,26.1815,0.0038,26.18150028,0.0055,0,0.0055,26.176,0.0038,26.17600028
01/01/2020 17:00,20.416,0,20.416,0,0,0,20.416,0,20.416,27.548,0.2362,27.54901259,0,0,0,27.548,0.2362,27.54901259
01/01/2020 17:30,22.268,1.2826,22.30490723,0,0,0,22.268,1.2826,22.30490723,29.076,0.0172,29.07600509,0,0,0,29.076,0.0172,29.07600509
01/01/2020 18:00,23.307,1.5688,23.35973849,0,0,0,23.307,1.5688,23.35973849,30.281,0,30.281,0,0,0,30.281,0,30.281
01/01/2020 18:30,23.345,1.4918,23.39261619,0,0,0,23.345,1.4918,23.39261619,30.372,0,30.372,0,0,0,30.372,0,30.372
01/01/2020 19:00,22.773,1.4362,22.81824269,0,0,0,22.773,1.4362,22.81824269,29.649,0,29.649,0,0,0,29.649,0,29.649
01/01/2020 19:30,21.708,1.2652,21.74483835,0,0,0,21.708,1.2652,21.74483835,28.387,0,28.387,0,0,0,28.387,0,28.387
01/01/2020 20:00,23.8225,1.1808,23.85174616,2.8895,0,2.8895,20.933,1.1808,20.96627715,30.2785,0,30.2785,2.8895,0,2.8895,27.389,0,27.389
01/01/2020 20:30,24.7915,0.1018,24.79170901,8.1795,0,8.1795,16.612,0.1018,16.61231192,31.6375,0.0384,31.6375233,8.1795,0,8.1795,23.458,0.0384,23.45803143
01/01/2020 21:00,10.48,0,10.48,0,0,0,10.48,0,10.48,17.169,0.0172,17.16900862,0,0,0,17.169,0.0172,17.16900862
01/01/2020 21:30,17.685,0,17.685,0,0,0,17.685,0,17.685,24.2,0,24.2,0,0,0,24.2,0,24.2
01/01/2020 22:00,16.882,0,16.882,0,0,0,16.882,0,16.882,23.27,0,23.27,0,0,0,23.27,0,23.27
01/01/2020 22:30,15.817,0,15.817,0,0,0,15.817,0,15.817,21.917,0,21.917,0,0,0,21.917,0,21.917
01/01/2020 23:00,18.317,0.119,18.31738655,3.418,0,3.418,14.899,0.119,14.89947523,23.695,0,23.695,3.418,0,3.418,20.277,0,20.277
01/01/2020 23:30,10.054,0.023,10.05402631,0,0,0,10.054,0.023,10.05402631,15.362,0,15.362,0,0,0,15.362,0,15.362
02/01/2020 00:00,13.18,0,13.18,0,0,0,13.18,0,13.18,18.457,0,18.457,0,0,0,18.457,0,18.457
02/01/2020 00:30,13.022,0,13.022,0,0,0,13.022,0,13.022,17.7,0,17.7,0,0,0,17.7,0,17.7
02/01/2020 01:00,15.907,0.3284,15.91038955,0,0,0,15.907,0.3284,15.91038955,19.815,0,19.815,0,0,0,19.815,0,19.815
02/01/2020 01:30,16.287,0.0806,16.28719943,0,0,0,16.287,0.0806,16.28719943,20.717,0,20.717,0,0,0,20.717,0,20.717
02/01/2020 02:00,16.046,0,16.046,0,0,0,16.046,0,16.046,20.474,0,20.474,0,0,0,20.474,0,20.474
02/01/2020 02:30,15.406,0,15.406,0,0,0,15.406,0,15.406,19.713,0,19.713,0,0,0,19.713,0,19.713
02/01/2020 03:00,15.273,0,15.273,0,0,0,15.273,0,15.273,19.599,0,19.599,0,0,0,19.599,0,19.599
02/01/2020 03:30,14.514,0,14.514,0,0,0,14.514,0,14.514,18.73,0,18.73,0,0,0,18.73,0,18.73
02/01/2020 04:00,13.806,0,13.806,0,0,0,13.806,0,13.806,17.881,0,17.881,0,0,0,17.881,0,17.881
02/01/2020 04:30,13.098,0.0634,13.09815344,0.001,0,0.001,13.097,0.0634,13.09715345,16.93,0,16.93,0.001,0,0.001,16.929,0,16.929
02/01/2020 05:00,12.784,0.3706,12.7893706,0.001,0,0.001,12.783,0.3706,12.78837102,15.973,0,15.973,0.001,0,0.001,15.972,0,15.972
02/01/2020 05:30,12.664,0.4838,12.67323788,0.001,0,0.001,12.663,0.4838,12.67223861,15.816,0,15.816,0.001,0,0.001,15.815,0,15.815
02/01/2020 06:00,12.4875,0.0422,12.4875713,0.0025,0,0.0025,12.485,0.0422,12.48507132,16.2015,0,16.2015,0.0025,0,0.0025,16.199,0,16.199
02/01/2020 06:30,12.753,0,12.753,0.002,0,0.002,12.751,0,12.751,16.662,0,16.662,0.002,0,0.002,16.66,0,16.66
02/01/2020 07:00,14.191,0,14.191,0.008,0,0.008,14.183,0,14.183,18.582,0,18.582,0.008,0,0.008,18.574,0,18.574
02/01/2020 07:30,15.3475,0,15.3475,0.0065,0,0.0065,15.341,0,15.341,20.1125,0,20.1125,0.0065,0,0.0065,20.106,0,20.106
02/01/2020 08:00,15.8885,0.5164,15.89688967,0.0085,0,0.0085,15.88,0.5164,15.88839416,20.6315,0,20.6315,0.0085,0,0.0085,20.623,0,20.623
02/01/2020 08:30,16.9835,1.3766,17.03919892,0.0065,0,0.0065,16.977,1.3766,17.03272018,21.6795,0,21.6795,0.0065,0,0.0065,21.673,0,21.673
02/01/2020 09:00,17.792,0.528,17.79983281,0.053,0,0.053,17.739,0.528,17.7468562,23.264,0.0634,23.26408639,0.053,0,0.053,23.211,0.0634,23.21108659
02/01/2020 09:30,18.596,0.626,18.60653358,0.095,0,0.095,18.501,0.626,18.51158764,25.074,0.1574,25.07449403,0.095,0,0.095,24.979,0.1574,24.97949591
02/01/2020 10:00,19.164,1.774,19.24593391,0.154,0,0.154,19.01,1.774,19.09259479,26.268,0,26.268,0.154,0,0.154,26.114,0,26.114
02/01/2020 10:30,19.755,2.208,19.87801019,0.198,0,0.198,19.557,2.208,19.68124775,26.928,0,26.928,0.198,0,0.198,26.73,0,26.73
02/01/2020 11:00,19.871,2.2618,19.99930949,0.239,0,0.239,19.632,2.2618,19.76186133,27.094,0,27.094,0.239,0,0.239,26.855,0,26.855
02/01/2020 11:30,19.7365,2.354,19.8763867,0.1985,0,0.1985,19.538,2.354,19.67929775,26.9235,0,26.9235,0.1985,0,0.1985,26.725,0,26.725
02/01/2020 12:00,19.9175,2.4,20.06157537,0.1975,0,0.1975,19.72,2.4,19.8655078,27.1545,0,27.1545,0.1975,0,0.1975,26.957,0,26.957
02/01/2020 12:30,19.785,2.26,19.91365926,0.199,0,0.199,19.586,2.26,19.7159579,27.09,0,27.09,0.199,0,0.199,26.891,0,26.891
02/01/2020 13:00,20.104,2.3962,20.24629819,0.24,0,0.24,19.864,2.3962,20.00800516,27.487,0,27.487,0.24,0,0.24,27.247,0,27.247
02/01/2020 13:30,20.026,2.2792,20.1552829,0.269,0,0.269,19.757,2.2792,19.88803162,27.477,0,27.477,0.269,0,0.269,27.208,0,27.208
02/01/2020 14:00,20.3545,2.2656,20.48020053,0.5325,0,0.5325,19.822,2.2656,19.9510558,27.8735,0,27.8735,0.5325,0,0.5325,27.341,0,27.341
02/01/2020 14:30,19.4185,2.2118,19.54405796,0.3505,0,0.3505,19.068,2.2118,19.19585068,26.8315,0,26.8315,0.3505,0,0.3505,26.481,0,26.481
02/01/2020 15:00,24.74,2.1178,24.83047879,5.68,0,5.68,19.06,2.1178,19.17729587,32.072,0,32.072,5.68,0,5.68,26.392,0,26.392
02/01/2020 15:30,16.2235,1.0522,16.25758522,2.7995,0,2.7995,13.424,1.0522,13.46517363,23.7025,0.046,23.70254464,2.7995,0,2.7995,20.903,0.046,20.90305061
02/01/2020 16:00,15.904,0,15.904,0.121,0,0.121,15.783,0,15.783,23.779,0.3418,23.78145639,0.121,0,0.121,23.658,0.3418,23.66046896
02/01/2020 16:30,18.804,0,18.804,0.025,0,0.025,18.779,0,18.779,26.788,0.1536,26.78844036,0.025,0,0.025,26.763,0.1536,26.76344077
02/01/2020 17:00,20.51,0,20.51,0.018,0,0.018,20.492,0,20.492,28.62,0.4282,28.62320309,0.018,0,0.018,28.602,0.4282,28.60520511
02/01/2020 17:30,22.536,0,22.536,0.016,0,0.016,22.52,0,22.52,31.101,0.7508,31.1100611,0.016,0,0.016,31.085,0.7508,31.09406576
02/01/2020 18:00,24.443,2.4212,24.5626232,0.013,0,0.013,24.43,2.4212,24.54968654,32.434,0.0058,32.43400052,0.013,0,0.013,32.421,0.0058,32.42100052
02/01/2020 18:30,24.7185,2.425,24.83716705,0.0115,0,0.0115,24.707,2.425,24.82572202,32.8205,0,32.8205,0.0115,0,0.0115,32.809,0,32.809
02/01/2020 19:00,27.5895,2.3022,27.68538667,3.2555,0,3.2555,24.334,2.3022,24.44266108,35.7905,0,35.7905,3.2555,0,3.2555,32.535,0,32.535
02/01/2020 19:30,20.4425,2.2272,20.56346824,0.1865,0,0.1865,20.256,2.2272,20.37807537,28.3295,0,28.3295,0.1865,0,0.1865,28.143,0,28.143
02/01/2020 20:00,22.5265,2.3732,22.6511651,0.0145,0,0.0145,22.512,2.3732,22.63674496,29.9375,0,29.9375,0.0145,0,0.0145,29.923,0,29.923
02/01/2020 20:30,21.7805,0.3342,21.78306383,0.0135,0,0.0135,21.767,0.3342,21.76956542,28.4185,0,28.4185,0.0135,0,0.0135,28.405,0,28.405
02/01/2020 21:00,20.837,0.0556,20.83707418,0.015,0,0.015,20.822,0.0556,20.82207423,27.081,0,27.081,0.015,0,0.015,27.066,0,27.066
02/01/2020 21:30,19.806,0,19.806,0.018,0,0.018,19.788,0,19.788,25.798,0,25.798,0.018,0,0.018,25.78,0,25.78
02/01/2020 22:00,18.667,0,18.667,0.018,0,0.018,18.649,0,18.649,24.429,0,24.429,0.018,0,0.018,24.411,0,24.411
02/01/2020 22:30,17.425,0,17.425,0.019,0,0.019,17.406,0,17.406,22.874,0,22.874,0.019,0,0.019,22.855,0,22.855
02/01/2020 23:00,15.9885,0,15.9885,0.0215,0,0.0215,15.967,0,15.967,21.1665,0,21.1665,0.0215,0,0.0215,21.145,0,21.145
02/01/2020 23:30,14.8435,0,14.8435,0.0215,0,0.0215,14.822,0,14.822,19.7365,0,19.7365,0.0215,0,0.0215,19.715,0,19.715
03/01/2020 00:00,14.483,0,14.483,0.019,0,0.019,14.464,0,14.464,19.246,0,19.246,0.019,0,0.019,19.227,0,19.227
03/01/2020 00:30,13.6975,0,13.6975,0.0235,0,0.0235,13.674,0,13.674,18.1615,0,18.1615,0.0235,0,0.0235,18.138,0,18.138
03/01/2020 01:00,15.9985,0.19,15.99962819,0.0255,0,0.0255,15.973,0.19,15.97412999,20.9225,0,20.9225,0.0255,0,0.0255,20.897,0,20.897
03/01/2020 01:30,16.183,0,16.183,0.025,0,0.025,16.158,0,16.158,21.353,0,21.353,0.025,0,0.025,21.328,0,21.328
03/01/2020 02:00,16.1035,0,16.1035,0.0235,0,0.0235,16.08,0,16.08,21.1485,0,21.1485,0.0235,0,0.0235,21.125,0,21.125
03/01/2020 02:30,15.289,0,15.289,0.019,0,0.019,15.27,0,15.27,20.206,0,20.206,0.019,0,0.019,20.187,0,20.187
03/01/2020 03:00,15.275,0,15.275,0.022,0,0.022,15.253,0,15.253,20.209,0,20.209,0.022,0,0.022,20.187,0,20.187
03/01/2020 03:30,14.4375,0,14.4375,0.0225,0,0.0225,14.415,0,14.415,19.2435,0,19.2435,0.0225,0,0.0225,19.221,0,19.221
03/01/2020 04:00,13.806,0.8276,13.83078298,0.017,0,0.017,13.789,0.8276,13.81381348,17.854,0,17.854,0.017,0,0.017,17.837,0,17.837
03/01/2020 04:30,13.3535,0.0788,13.3537325,0.0145,0,0.0145,13.339,0.0788,13.33923275,17.0545,0,17.0545,0.0145,0,0.0145,17.04,0,17.04
03/01/2020 05:00,13.243,0,13.243,0.02,0,0.02,13.223,0,13.223,16.248,0,16.248,0.02,0,0.02,16.228,0,16.228
03/01/2020 05:30,12.938,0.0672,12.93817452,0.019,0,0.019,12.919,0.0672,12.91917477,16.183,0,16.183,0.019,0,0.019,16.164,0,16.164
03/01/2020 06:00,12.5775,0,12.5775,0.0185,0,0.0185,12.559,0,12.559,16.9095,0,16.9095,0.0185,0,0.0185,16.891,0,16.891
03/01/2020 06:30,12.8345,0,12.8345,0.0185,0,0.0185,12.816,0,12.816,17.2965,0,17.2965,0.0185,0,0.0185,17.278,0,17.278
03/01/2020 07:00,14.1775,0,14.1775,0.0115,0,0.0115,14.166,0,14.166,18.9555,0,18.9555,0.0115,0,0.0115,18.944,0,18.944
03/01/2020 07:30,15.259,1.49,15.33157464,0.003,0,0.003,15.256,1.49,15.32858885,19.699,0,19.699,0.003,0,0.003,19.696,0,19.696
03/01/2020 08:00,15.835,1.7414,15.93046449,0.008,0,0.008,15.827,1.7414,15.92251246,20.454,0,20.454,0.008,0,0.008,20.446,0,20.446
03/01/2020 08:30,16.9185,2.0104,17.03752771,0.0405,0,0.0405,16.878,2.0104,16.99731132,21.9765,0,21.9765,0.0405,0,0.0405,21.936,0,21.936
03/01/2020 09:00,17.615,0.1708,17.61582804,0.15,0,0.15,17.465,0.1708,17.46583515,23.814,0,23.814,0.15,0,0.15,23.664,0,23.664
03/01/2020 09:30,18.64,0.0748,18.64015008,0.508,0,0.508,18.132,0.0748,18.13215429,25.303,0,25.303,0.508,0,0.508,24.795,0,24.795
03/01/2020 10:00,19.655,0.3436,19.6580031,1.223,0,1.223,18.432,0.3436,18.43520233,26.211,0,26.211,1.223,0,1.223,24.988,0,24.988
03/01/2020 10:30,18.7905,0.407,18.79490727,1.2145,0,1.2145,17.576,0.407,17.58071173,25.2595,0,25.2595,1.2145,0,1.2145,24.045,0,24.045
03/01/2020 11:00,19.1005,0.4492,19.10578135,1.3775,0,1.3775,17.723,0.4492,17.72869171,25.5805,0,25.5805,1.3775,0,1.3775,24.203,0,24.203
03/01/2020 11:30,17.756,0.3628,17.75970607,0.721,0,0.721,17.035,0.3628,17.0388629,24.193,0,24.193,0.721,0,0.721,23.472,0,23.472
03/01/2020 12:00,19.9965,0.5204,20.00327044,1.9105,0,1.9105,18.086,0.5204,18.09348535,26.2315,0,26.2315,1.9105,0,1.9105,24.321,0,24.321
03/01/2020 12:30,18.9135,0.4454,18.91874371,2.1115,0,2.1115,16.802,0.4454,16.80790246,24.8555,0,24.8555,2.1115,0,2.1115,22.744,0,22.744
03/01/2020 13:00,18.4405,0.3744,18.44430036,1.9915,0,1.9915,16.449,0.3744,16.45326036,24.4075,0,24.4075,1.9915,0,1.9915,22.416,0,22.416
03/01/2020 13:30,18.8545,0.3668,18.85806757,2.0645,0,2.0645,16.79,0.3668,16.79400614,24.8295,0,24.8295,2.0645,0,2.0645,22.765,0,22.765
03/01/2020 14:00,18.4535,0.4148,18.45816137,1.7415,0,1.7415,16.712,0.4148,16.71714698,24.2925,0,24.2925,1.7415,0,1.7415,22.551,0,22.551
03/01/2020 14:30,18.392,0.3628,18.39557794,1.535,0,1.535,16.857,0.3628,16.86090368,24.185,0,24.185,1.535,0,1.535,22.65,0,22.65
03/01/2020 15:00,17.541,0.29,17.54339708,0.812,0,0.812,16.729,0.29,16.73151341,23.395,0,23.395,0.812,0,0.812,22.583,0,22.583
03/01/2020 15:30,17.8535,0.3418,17.85677153,0.4525,0,0.4525,17.401,0.3418,17.40435659,23.8905,0,23.8905,0.4525,0,0.4525,23.438,0,23.438
03/01/2020 16:00,18.237,0.1652,18.23774822,0.245,0,0.245,17.992,0.1652,17.99275841,24.383,0,24.383,0.245,0,0.245,24.138,0,24.138
03/01/2020 16:30,21.3815,0.1844,21.38229514,2.6165,0,2.6165,18.765,0.1844,18.76590601,27.6935,0,27.6935,2.6165,0,2.6165,25.077,0,25.077
03/01/2020 17:00,24.0125,0.1844,24.01320802,6.3685,0,6.3685,17.644,0.1844,17.64496357,30.5435,0,30.5435,6.3685,0,6.3685,24.175,0,24.175
03/01/2020 17:30,17.5255,0.1862,17.52648911,1.3455,0,1.3455,16.18,0.1862,16.18107136,24.6285,0,24.6285,1.3455,0,1.3455,23.283,0,23.283
03/01/2020 18:00,25.986,1.7606,26.04557368,2.973,0,2.973,23.013,1.7606,23.08024873,33.238,0.0384,33.23802218,2.973,0,2.973,30.265,0.0384,30.26502436
03/01/2020 18:30,21.428,0.2592,21.42956763,0,0,0,21.428,0.2592,21.42956763,29.321,0.1172,29.32123423,0,0,0,29.321,0.1172,29.32123423
03/01/2020 19:00,24.196,0.3398,24.1983859,0.001,0,0.001,24.195,0.3398,24.197386,32.082,0.142,32.08231426,0.001,0,0.001,32.081,0.142,32.08131427
03/01/2020 19:30,23.3365,0.0364,23.33652839,0.0045,0,0.0045,23.332,0.0364,23.33202839,31.0125,0.048,31.01253715,0.0045,0,0.0045,31.008,0.048,31.00803715
03/01/2020 20:00,22.653,0.002,22.65300009,0.006,0,0.006,22.647,0.002,22.64700009,30.002,0.0308,30.00201581,0.006,0,0.006,29.996,0.0308,29.99601581
03/01/2020 20:30,21.709,0,21.709,0,0,0,21.709,0,21.709,28.793,0,28.793,0,0,0,28.793,0,28.793
03/01/2020 21:00,20.967,1.2422,21.00376513,0,0,0,20.967,1.2422,21.00376513,27.085,0,27.085,0,0,0,27.085,0,27.085
03/01/2020 21:30,20.058,1.2538,20.09714852,0,0,0,20.058,1.2538,20.09714852,25.703,0,25.703,0,0,0,25.703,0,25.703
03/01/2020 22:00,18.603,0,18.603,0,0,0,18.603,0,18.603,24.636,0,24.636,0,0,0,24.636,0,24.636
03/01/2020 22:30,17.493,0,17.493,0,0,0,17.493,0,17.493,23.197,0,23.197,0,0,0,23.197,0,23.197
03/01/2020 23:00,16.316,0,16.316,0,0,0,16.316,0,16.316,21.652,0,21.652,0,0,0,21.652,0,21.652
03/01/2020 23:30,15.004,0,15.004,0.001,0,0.001,15.003,0,15.003,20.053,0,20.053,0.001,0,0.001,20.052,0,20.052
04/01/2020 00:00,14.6395,0,14.6395,0.0015,0,0.0015,14.638,0,14.638,19.5665,0.1172,19.566851,0.0015,0,0.0015,19.565,0.1172,19.56535103
04/01/2020 00:30,14.364,0,14.364,0.001,0,0.001,14.363,0,14.363,18.337,0,18.337,0.001,0,0.001,18.336,0,18.336
04/01/2020 01:00,16.3945,0.2208,16.39598679,0.0015,0,0.0015,16.393,0.2208,16.39448693,21.3535,0,21.3535,0.0015,0,0.0015,21.352,0,21.352
04/01/2020 01:30,16.637,0,16.637,0.004,0,0.004,16.633,0,16.633,21.89,0,21.89,0.004,0,0.004,21.886,0,21.886
04/01/2020 02:00,16.3445,0,16.3445,0.0035,0,0.0035,16.341,0,16.341,21.4815,0,21.4815,0.0035,0,0.0035,21.478,0,21.478
04/01/2020 02:30,15.897,0,15.897,0.007,0,0.007,15.89,0,15.89,20.913,0,20.913,0.007,0,0.007,20.906,0,20.906
04/01/2020 03:00,15.859,0,15.859,0.005,0,0.005,15.854,0,15.854,20.918,0,20.918,0.005,0,0.005,20.913,0,20.913
04/01/2020 03:30,15.252,0,15.252,0.004,0,0.004,15.248,0,15.248,19.911,0.1306,19.91142831,0.004,0,0.004,19.907,0.1306,19.9074284
04/01/2020 04:00,14.742,0,14.742,0,0,0,14.742,0,14.742,18.808,0,18.808,0,0,0,18.808,0,18.808
04/01/2020 04:30,14.258,0,14.258,0,0,0,14.258,0,14.258,17.754,0,17.754,0,0,0,17.754,0,17.754
04/01/2020 05:00,13.8185,0,13.8185,0.0035,0,0.0035,13.815,0,13.815,16.9365,0,16.9365,0.0035,0,0.0035,16.933,0,16.933
04/01/2020 05:30,13.5155,0,13.5155,0.0015,0,0.0015,13.514,0,13.514,16.5615,0,16.5615,0.0015,0,0.0015,16.56,0,16.56
04/01/2020 06:00,13.415,0,13.415,0,0,0,13.415,0,13.415,16.431,0,16.431,0,0,0,16.431,0,16.431
04/01/2020 06:30,13.614,0,13.614,0.001,0,0.001,13.613,0,13.613,16.672,0,16.672,0.001,0,0.001,16.671,0,16.671
04/01/2020 07:00,14.734,0.1574,14.73484071,0.005,0,0.005,14.729,0.1574,14.729841,17.821,0,17.821,0.005,0,0.005,17.816,0,17.816
04/01/2020 07:30,15.5805,0.359,15.58463542,0.0025,0,0.0025,15.578,0.359,15.58213609,18.6495,0,18.6495,0.0025,0,0.0025,18.647,0,18.647
04/01/2020 08:00,15.5615,0,15.5615,0.0015,0,0.0015,15.56,0,15.56,19.0655,0,19.0655,0.0015,0,0.0015,19.064,0,19.064
04/01/2020 08:30,16.459,0,16.459,0.022,0,0.022,16.437,0,16.437,20.182,0,20.182,0.022,0,0.022,20.16,0,20.16
04/01/2020 09:00,17.977,0,17.977,0.597,0,0.597,17.38,0,17.38,21.926,0,21.926,0.597,0,0.597,21.329,0,21.329
04/01/2020 09:30,23.5245,0,23.5245,5.4205,0,5.4205,18.104,0,18.104,27.7825,0,27.7825,5.4205,0,5.4205,22.362,0,22.362
04/01/2020 10:00,14.6915,0,14.6915,0.7165,0,0.7165,13.975,0,13.975,19.0355,0,19.0355,0.7165,0,0.7165,18.319,0,18.319
04/01/2020 10:30,20.294,0,20.294,1.291,0,1.291,19.003,0,19.003,24.611,0,24.611,1.291,0,1.291,23.32,0,23.32
04/01/2020 11:00,19.3615,0,19.3615,1.0835,0,1.0835,18.278,0,18.278,23.7805,0,23.7805,1.0835,0,1.0835,22.697,0,22.697
04/01/2020 11:30,19.8485,0,19.8485,1.2125,0,1.2125,18.636,0,18.636,24.0925,0,24.0925,1.2125,0,1.2125,22.88,0,22.88
04/01/2020 12:00,19.833,0,19.833,1.471,0,1.471,18.362,0,18.362,23.638,0,23.638,1.471,0,1.471,22.167,0,22.167
04/01/2020 12:30,19.2595,0,19.2595,1.3535,0,1.3535,17.906,0,17.906,23.3145,0,23.3145,1.3535,0,1.3535,21.961,0,21.961
04/01/2020 13:00,19.1715,0,19.1715,1.3055,0,1.3055,17.866,0,17.866,23.1975,0,23.1975,1.3055,0,1.3055,21.892,0,21.892
04/01/2020 13:30,19.7925,0,19.7925,1.6105,0,1.6105,18.182,0,18.182,23.9125,0,23.9125,1.6105,0,1.6105,22.302,0,22.302
04/01/2020 14:00,19.3115,0,19.3115,1.6295,0,1.6295,17.682,0,17.682,23.3335,0,23.3335,1.6295,0,1.6295,21.704,0,21.704
04/01/2020 14:30,23.6455,0,23.6455,6.1335,0,6.1335,17.512,0,17.512,27.5745,0,27.5745,6.1335,0,6.1335,21.441,0,21.441
04/01/2020 15:00,15.895,0,15.895,3.069,0,3.069,12.826,0,12.826,19.976,0,19.976,3.069,0,3.069,16.907,0,16.907
04/01/2020 15:30,21.252,0,21.252,5.675,0,5.675,15.577,0,15.577,25.461,0,25.461,5.675,0,5.675,19.786,0,19.786
04/01/2020 16:00,15.791,0,15.791,2.693,0,2.693,13.098,0,13.098,20.305,0,20.305,2.693,0,2.693,17.612,0,17.612
04/01/2020 16:30,20.077,0,20.077,3.51,0,3.51,16.567,0,16.567,24.818,0,24.818,3.51,0,3.51,21.308,0,21.308
04/01/2020 17:00,24.301,0,24.301,7.266,0,7.266,17.035,0,17.035,29.363,0,29.363,7.266,0,7.266,22.097,0,22.097
04/01/2020 17:30,23.907,0,23.907,8.86,0,8.86,15.047,0,15.047,29.496,0,29.496,8.86,0,8.86,20.636,0,20.636
04/01/2020 18:00,24.1495,0,24.1495,8.8975,0,8.8975,15.252,0,15.252,30.1125,0,30.1125,8.8975,0,8.8975,21.215,0,21.215
04/01/2020 18:30,20.0895,0,20.0895,4.5005,0,4.5005,15.589,0,15.589,26.1925,0,26.1925,4.5005,0,4.5005,21.692,0,21.692
04/01/2020 19:00,19.609,0,19.609,0,0,0,19.609,0,19.609,25.589,0,25.589,0,0,0,25.589,0,25.589
04/01/2020 19:30,23.019,0,23.019,0,0,0,23.019,0,23.019,28.804,0,28.804,0,0,0,28.804,0,28.804
04/01/2020 20:00,22.249,0,22.249,0,0,0,22.249,0,22.249,27.815,0,27.815,0,0,0,27.815,0,27.815
04/01/2020 20:30,21.231,0,21.231,0,0,0,21.231,0,21.231,26.558,0,26.558,0,0,0,26.558,0,26.558
04/01/2020 21:00,20.365,0,20.365,0,0,0,20.365,0,20.365,25.175,0,25.175,0,0,0,25.175,0,25.175
04/01/2020 21:30,19.509,0,19.509,0,0,0,19.509,0,19.509,24.05,0,24.05,0,0,0,24.05,0,24.05
04/01/2020 22:00,18.521,0.142,18.52154435,0,0,0,18.521,0.142,18.52154435,22.819,0,22.819,0,0,0,22.819,0,22.819
04/01/2020 22:30,17.03,0.6048,17.04073599,0,0,0,17.03,0.6048,17.04073599,21.957,0,21.957,0,0,0,21.957,0,21.957
04/01/2020 23:00,15.725,0,15.725,0,0,0,15.725,0,15.725,20.705,0,20.705,0,0,0,20.705,0,20.705
04/01/2020 23:30,14.446,0,14.446,0,0,0,14.446,0,14.446,19.197,0,19.197,0,0,0,19.197,0,19.197
05/01/2020 00:00,14.018,0,14.018,0,0,0,14.018,0,14.018,18.988,0.0404,18.98804298,0,0,0,18.988,0.0404,18.98804298
05/01/2020 00:30,14.1105,0,14.1105,0.0945,0,0.0945,14.016,0,14.016,17.9295,0.0826,17.92969027,0.0945,0,0.0945,17.835,0.0826,17.83519127
05/01/2020 01:00,21.4245,0,21.4245,5.2735,0,5.2735,16.151,0,16.151,25.7255,0,25.7255,5.2735,0,5.2735,20.452,0,20.452
05/01/2020 01:30,15.5855,0,15.5855,4.5105,0,4.5105,11.075,0,11.075,19.9305,0,19.9305,4.5105,0,4.5105,15.42,0,15.42
05/01/2020 02:00,11.573,0,11.573,0,0,0,11.573,0,11.573,15.818,0,15.818,0,0,0,15.818,0,15.818
05/01/2020 02:30,15.437,0,15.437,0,0,0,15.437,0,15.437,19.544,0,19.544,0,0,0,19.544,0,19.544
05/01/2020 03:00,15.464,0,15.464,0,0,0,15.464,0,15.464,19.571,0,19.571,0,0,0,19.571,0,19.571
05/01/2020 03:30,14.824,0,14.824,0,0,0,14.824,0,14.824,18.82,0,18.82,0,0,0,18.82,0,18.82
05/01/2020 04:00,14.141,0,14.141,0,0,0,14.141,0,14.141,18,0,18,0,0,0,18,0,18
05/01/2020 04:30,13.561,0,13.561,0,0,0,13.561,0,13.561,16.859,0,16.859,0,0,0,16.859,0,16.859
05/01/2020 05:00,13.041,0,13.041,0,0,0,13.041,0,13.041,15.938,0,15.938,0,0,0,15.938,0,15.938
05/01/2020 05:30,12.789,0,12.789,0,0,0,12.789,0,12.789,15.61,0,15.61,0,0,0,15.61,0,15.61
05/01/2020 06:00,12.768,0,12.768,0,0,0,12.768,0,12.768,15.59,0,15.59,0,0,0,15.59,0,15.59
05/01/2020 06:30,12.841,0,12.841,0,0,0,12.841,0,12.841,15.702,0,15.702,0,0,0,15.702,0,15.702
05/01/2020 07:00,13.8015,0,13.8015,0.0005,0,0.0005,13.801,0,13.801,16.8045,0,16.8045,0.0005,0,0.0005,16.804,0,16.804
05/01/2020 07:30,14.176,0,14.176,0.001,0,0.001,14.175,0,14.175,17.346,0,17.346,0.001,0,0.001,17.345,0,17.345
05/01/2020 08:00,14.0985,0,14.0985,0.0005,0,0.0005,14.098,0,14.098,17.1825,0,17.1825,0.0005,0,0.0005,17.182,0,17.182
05/01/2020 08:30,14.8455,0,14.8455,0.0015,0,0.0015,14.844,0,14.844,18.0725,0,18.0725,0.0015,0,0.0015,18.071,0,18.071
05/01/2020 09:00,16.066,0.5338,16.07486543,0.019,0,0.019,16.047,0.5338,16.05587592,19.209,0,19.209,0.019,0,0.019,19.19,0,19.19
05/01/2020 09:30,17.464,1.2884,17.51146112,0.065,0,0.065,17.399,1.2884,17.44663794,20.558,0,20.558,0.065,0,0.065,20.493,0,20.493
05/01/2020 10:00,18.4295,0,18.4295,0.1355,0,0.1355,18.294,0,18.294,22.4975,0,22.4975,0.1355,0,0.1355,22.362,0,22.362
05/01/2020 10:30,18.9735,0,18.9735,0.1825,0,0.1825,18.791,0,18.791,23.2475,0,23.2475,0.1825,0,0.1825,23.065,0,23.065
05/01/2020 11:00,19.6705,0.8716,19.68980083,0.2535,0,0.2535,19.417,0.8716,19.43655256,24.3125,0,24.3125,0.2535,0,0.2535,24.059,0,24.059
05/01/2020 11:30,19.7175,2.0314,19.82186652,0.2905,0,0.2905,19.427,2.0314,19.53291875,24.8845,0,24.8845,0.2905,0,0.2905,24.594,0,24.594
05/01/2020 12:00,20.033,2.1312,20.14604434,0.305,0,0.305,19.728,2.1312,19.842782,25.238,0,25.238,0.305,0,0.305,24.933,0,24.933
05/01/2020 12:30,25.6045,2.1562,25.69512831,5.5335,0,5.5335,20.071,2.1562,20.18648656,30.8085,0,30.8085,5.5335,0,5.5335,25.275,0,25.275
05/01/2020 13:00,14.6295,0.0692,14.62966366,0.1585,0,0.1585,14.471,0.0692,14.47116546,20.6175,0,20.6175,0.1585,0,0.1585,20.459,0,20.459
05/01/2020 13:30,25.2685,0,25.2685,5.0655,0,5.0655,20.203,0,20.203,31.3545,0,31.3545,5.0655,0,5.0655,26.289,0,26.289
05/01/2020 14:00,15.6225,0,15.6225,0.5225,0,0.5225,15.1,0,15.1,21.8035,0,21.8035,0.5225,0,0.5225,21.281,0,21.281
05/01/2020 14:30,19.4635,0,19.4635,0.1475,0,0.1475,19.316,0,19.316,25.6505,0,25.6505,0.1475,0,0.1475,25.503,0,25.503
05/01/2020 15:00,19.567,0,19.567,0.085,0,0.085,19.482,0,19.482,25.785,0,25.785,0.085,0,0.085,25.7,0,25.7
05/01/2020 15:30,19.6935,0,19.6935,0.0425,0,0.0425,19.651,0,19.651,25.9295,0,25.9295,0.0425,0,0.0425,25.887,0,25.887
05/01/2020 16:00,20.0985,0,20.0985,0.0155,0,0.0155,20.083,0,20.083,26.4195,0,26.4195,0.0155,0,0.0155,26.404,0,26.404
05/01/2020 16:30,21.938,0,21.938,1.006,0,1.006,20.932,0,20.932,28.489,0,28.489,1.006,0,1.006,27.483,0,27.483
05/01/2020 17:00,25.7015,0,25.7015,4.8715,0,4.8715,20.83,0,20.83,32.5845,0,32.5845,4.8715,0,4.8715,27.713,0,27.713
05/01/2020 17:30,22.7925,0,22.7925,4.3045,0,4.3045,18.488,0,18.488,30.0265,0,30.0265,4.3045,0,4.3045,25.722,0,25.722
05/01/2020 18:00,20.175,0.0058,20.17500083,0,0,0,20.175,0.0058,20.17500083,27.704,0,27.704,0,0,0,27.704,0,27.704
05/01/2020 18:30,24.066,0,24.066,0,0,0,24.066,0,24.066,31.628,0,31.628,0,0,0,31.628,0,31.628
05/01/2020 19:00,23.485,0,23.485,0,0,0,23.485,0,23.485,30.808,0,30.808,0,0,0,30.808,0,30.808
05/01/2020 19:30,22.439,0,22.439,0,0,0,22.439,0,22.439,29.467,0,29.467,0,0,0,29.467,0,29.467
05/01/2020 20:00,21.343,0,21.343,0,0,0,21.343,0,21.343,28.008,0,28.008,0,0,0,28.008,0,28.008
05/01/2020 20:30,20.265,0,20.265,0,0,0,20.265,0,20.265,26.664,0,26.664,0,0,0,26.664,0,26.664
05/01/2020 21:00,19.2455,0,19.2455,0.0005,0,0.0005,19.245,0,19.245,25.4495,0,25.4495,0.0005,0,0.0005,25.449,0,25.449
05/01/2020 21:30,18.1805,0,18.1805,0.0005,0,0.0005,18.18,0,18.18,24.1735,0,24.1735,0.0005,0,0.0005,24.173,0,24.173
05/01/2020 22:00,17.1735,0,17.1735,0.0015,0,0.0015,17.172,0,17.172,22.9705,0,22.9705,0.0015,0,0.0015,22.969,0,22.969
05/01/2020 22:30,16.134,0,16.134,0.002,0,0.002,16.132,0,16.132,21.635,0,21.635,0.002,0,0.002,21.633,0,21.633
05/01/2020 23:00,15.1955,0,15.1955,0.4165,0,0.4165,14.779,0,14.779,20.3605,0,20.3605,0.4165,0,0.4165,19.944,0,19.944
05/01/2020 23:30,16.85,0,16.85,3.771,0,3.771,13.079,0,13.079,21.518,0,21.518,3.771,0,3.771,17.747,0,17.747
06/01/2020 00:00,9.3385,0,9.3385,0.0015,0,0.0015,9.337,0,9.337,13.6875,0,13.6875,0.0015,0,0.0015,13.686,0,13.686
06/01/2020 00:30,17.5225,0,17.5225,4.8755,0,4.8755,12.647,0,12.647,21.7405,0,21.7405,4.8755,0,4.8755,16.865,0,16.865
06/01/2020 01:00,10.813,0,10.813,0.515,0,0.515,10.298,0,10.298,15.543,0,15.543,0.515,0,0.515,15.028,0,15.028
06/01/2020 01:30,22.3245,0,22.3245,7.3215,0,7.3215,15.003,0,15.003,27.1785,0,27.1785,7.3215,0,7.3215,19.857,0,19.857
06/01/2020 02:00,11.0488,0,11.0488,2.934,0,2.934,8.1148,0,8.1148,15.853,0,15.853,2.934,0,2.934,12.919,0,12.919
06/01/2020 02:30,11.978,0,11.978,0.007,0,0.007,11.971,0,11.971,16.623,0,16.623,0.007,0,0.007,16.616,0,16.616
06/01/2020 03:00,14.906,0,14.906,0.011,0,0.011,14.895,0,14.895,19.587,0,19.587,0.011,0,0.011,19.576,0,19.576
06/01/2020 03:30,14.531,0,14.531,0.012,0,0.012,14.519,0,14.519,18.723,0,18.723,0.012,0,0.012,18.711,0,18.711
06/01/2020 04:00,14.4765,0,14.4765,0.0145,0,0.0145,14.462,0,14.462,17.6265,0,17.6265,0.0145,0,0.0145,17.612,0,17.612
06/01/2020 04:30,13.76,0,13.76,0.013,0,0.013,13.747,0,13.747,16.809,0,16.809,0.013,0,0.013,16.796,0,16.796
06/01/2020 05:00,13.2545,0,13.2545,0.0085,0,0.0085,13.246,0,13.246,16.2195,0,16.2195,0.0085,0,0.0085,16.211,0,16.211
06/01/2020 05:30,12.9495,0,12.9495,0.0085,0,0.0085,12.941,0,12.941,15.8615,0,15.8615,0.0085,0,0.0085,15.853,0,15.853
06/01/2020 06:00,13.273,0,13.273,0.01,0,0.01,13.263,0,13.263,16.238,0,16.238,0.01,0,0.01,16.228,0,16.228
06/01/2020 06:30,13.753,0,13.753,0.008,0,0.008,13.745,0,13.745,16.844,0,16.844,0.008,0,0.008,16.836,0,16.836
06/01/2020 07:00,15.5635,0,15.5635,0.0075,0,0.0075,15.556,0,15.556,19.0295,0,19.0295,0.0075,0,0.0075,19.022,0,19.022
06/01/2020 07:30,17.6855,1.2172,17.72733725,0.0055,0,0.0055,17.68,1.2172,17.72185024,21.0525,0,21.0525,0.0055,0,0.0055,21.047,0,21.047
06/01/2020 08:00,18.581,1.5418,18.64485742,0.009,0,0.009,18.572,1.5418,18.63588826,22.162,0,22.162,0.009,0,0.009,22.153,0,22.153
06/01/2020 08:30,19.2495,0.3246,19.25223663,0.0115,0,0.0115,19.238,0.3246,19.24073827,23.7555,0,23.7555,0.0115,0,0.0115,23.744,0,23.744
06/01/2020 09:00,19.4675,0,19.4675,0.0175,0,0.0175,19.45,0,19.45,24.5995,0,24.5995,0.0175,0,0.0175,24.582,0,24.582
06/01/2020 09:30,19.7645,0.0038,19.76450037,0.0465,0,0.0465,19.718,0.0038,19.71800037,25.0185,0,25.0185,0.0465,0,0.0465,24.972,0,24.972
06/01/2020 10:00,20.111,0,20.111,0.064,0,0.064,20.047,0,20.047,25.621,0,25.621,0.064,0,0.064,25.557,0,25.557
06/01/2020 10:30,20.223,0,20.223,0.127,0,0.127,20.096,0,20.096,25.907,0,25.907,0.127,0,0.127,25.78,0,25.78
06/01/2020 11:00,20.6685,0,20.6685,0.4815,0,0.4815,20.187,0,20.187,26.2015,0,26.2015,0.4815,0,0.4815,25.72,0,25.72
06/01/2020 11:30,19.6985,0,19.6985,0.2085,0,0.2085,19.49,0,19.49,24.8845,0,24.8845,0.2085,0,0.2085,24.676,0,24.676
06/01/2020 12:00,20.063,0,20.063,0.143,0,0.143,19.92,0,19.92,25.27,0,25.27,0.143,0,0.143,25.127,0,25.127
06/01/2020 12:30,20.2255,0,20.2255,0.1765,0,0.1765,20.049,0,20.049,25.4995,0,25.4995,0.1765,0,0.1765,25.323,0,25.323
06/01/2020 13:00,20.4775,0,20.4775,0.0205,0,0.0205,20.457,0,20.457,25.7735,0,25.7735,0.0205,0,0.0205,25.753,0,25.753
06/01/2020 13:30,21.1985,1.9028,21.28372735,0.0705,0,0.0705,21.128,1.9028,21.2135106,27.3285,0,27.3285,0.0705,0,0.0705,27.258,0,27.258
06/01/2020 14:00,21.687,2.7284,21.8579536,0.166,0,0.166,21.521,2.7284,21.6932618,28.008,0,28.008,0.166,0,0.166,27.842,0,27.842
06/01/2020 14:30,21.0515,2.7438,21.22955701,0.1515,0,0.1515,20.9,2.7438,21.07933676,27.1425,0,27.1425,0.1515,0,0.1515,26.991,0,26.991
06/01/2020 15:00,20.728,1.5302,20.78440512,0.219,0,0.219,20.509,1.5302,20.56600576,27.13,0,27.13,0.219,0,0.219,26.911,0,26.911
06/01/2020 15:30,20.2865,0.0328,20.28652652,0.5335,0,0.5335,19.753,0.0328,19.75302723,26.9695,0,26.9695,0.5335,0,0.5335,26.436,0,26.436
06/01/2020 16:00,19.335,0,19.335,0.285,0,0.285,19.05,0,19.05,25.818,0,25.818,0.285,0,0.285,25.533,0,25.533
06/01/2020 16:30,19.507,0,19.507,0.055,0,0.055,19.452,0,19.452,26.266,0,26.266,0.055,0,0.055,26.211,0,26.211
06/01/2020 17:00,20.929,0.0326,20.92902539,0.017,0,0.017,20.912,0.0326,20.91202541,28.001,0,28.001,0.017,0,0.017,27.984,0,27.984
06/01/2020 17:30,23.252,0.5548,23.25861791,0.016,0,0.016,23.236,0.5548,23.24262246,30.798,0.1036,30.79817425,0.016,0,0.016,30.782,0.1036,30.78217434
06/01/2020 18:00,24.672,0.192,24.67274707,0.013,0,0.013,24.659,0.192,24.65974746,32.722,0.0844,32.72210885,0.013,0,0.013,32.709,0.0844,32.70910889
06/01/2020 18:30,24.9605,0.144,24.96091537,0.0065,0,0.0065,24.954,0.144,24.95441548,33.0705,0.0442,33.07052954,0.0065,0,0.0065,33.064,0.0442,33.06402954
06/01/2020 19:00,24.4405,0.0192,24.44050754,0.0045,0,0.0045,24.436,0.0192,24.43600754,32.4525,0,32.4525,0.0045,0,0.0045,32.448,0,32.448
06/01/2020 19:30,23.7235,0.3168,23.72561516,0.0055,0,0.0055,23.718,0.3168,23.72011565,31.4995,0,31.4995,0.0055,0,0.0055,31.494,0,31.494
06/01/2020 20:00,22.848,2.2176,22.95536656,0.002,0,0.002,22.846,2.2176,22.95337591,29.534,0,29.534,0.002,0,0.002,29.532,0,29.532
06/01/2020 20:30,21.757,2.2156,21.86952062,0,0,0,21.757,2.2156,21.86952062,28.204,0,28.204,0,0,0,28.204,0,28.204
06/01/2020 21:00,26.934,0.8526,26.94749121,6.565,0,6.565,20.369,0.8526,20.38683614,33.603,0,33.603,6.565,0,6.565,27.038,0,27.038
06/01/2020 21:30,22.5475,0,22.5475,9.7885,0,9.7885,12.759,0,12.759,29.2875,0,29.2875,9.7885,0,9.7885,19.499,0,19.499
