Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/01/2020 22:00,12.5497,0,12.5497,4.3835,0,4.3835,8.1662,0,8.1662,18.8815,0,18.8815,4.3835,0,4.3835,14.498,0,14.498
06/01/2020 22:30,12.468,0,12.468,0,0,0,12.468,0,12.468,18.353,0,18.353,0,0,0,18.353,0,18.353
06/01/2020 23:00,22.9015,0.144,22.90195272,7.3705,0,7.3705,15.531,0.144,15.53166755,28.4235,0,28.4235,7.3705,0,7.3705,21.053,0,21.053
06/01/2020 23:30,7.9646,0.2476,7.968447711,1.225,0,1.225,6.7396,0.2476,6.744146641,12.837,0,12.837,1.225,0,1.225,11.612,0,11.612
07/01/2020 00:00,17.747,0,17.747,4.768,0,4.768,12.979,0,12.979,21.357,0,21.357,4.768,0,4.768,16.589,0,16.589
07/01/2020 00:30,17.9704,0,17.9704,9.094,0,9.094,8.8764,0,8.8764,21.486,0,21.486,9.094,0,9.094,12.392,0,12.392
07/01/2020 01:00,6.7306,0,6.7306,0.001,0,0.001,6.7296,0,6.7296,10.739,0,10.739,0.001,0,0.001,10.738,0,10.738
07/01/2020 01:30,16.924,0.6874,16.93795427,0,0,0,16.924,0.6874,16.93795427,20.546,0,20.546,0,0,0,20.546,0,20.546
07/01/2020 02:00,16.887,1.0196,16.9177526,0,0,0,16.887,1.0196,16.9177526,20.253,0,20.253,0,0,0,20.253,0,20.253
07/01/2020 02:30,20.0585,0.9274,20.07992761,3.8695,0,3.8695,16.189,0.9274,16.21554167,23.2705,0,23.2705,3.8695,0,3.8695,19.401,0,19.401
07/01/2020 03:00,16.096,0.1652,16.09684774,4.24,0,4.24,11.856,0.1652,11.85715088,19.888,0,19.888,4.24,0,4.24,15.648,0,15.648
07/01/2020 03:30,10.8165,0,10.8165,0.0005,0,0.0005,10.816,0,10.816,14.6425,0,14.6425,0.0005,0,0.0005,14.642,0,14.642
07/01/2020 04:00,14.2635,0,14.2635,0.0005,0,0.0005,14.263,0,14.263,17.9875,0,17.9875,0.0005,0,0.0005,17.987,0,17.987
07/01/2020 04:30,15.9705,0,15.9705,2.3035,0,2.3035,13.667,0,13.667,19.4905,0,19.4905,2.3035,0,2.3035,17.187,0,17.187
07/01/2020 05:00,10.8095,0,10.8095,0.0005,0,0.0005,10.809,0,10.809,14.2325,0,14.2325,0.0005,0,0.0005,14.232,0,14.232
07/01/2020 05:30,12.7745,0,12.7745,0.0005,0,0.0005,12.774,0,12.774,16.1265,0,16.1265,0.0005,0,0.0005,16.126,0,16.126
07/01/2020 06:00,13.0115,0,13.0115,0.0015,0,0.0015,13.01,0,13.01,16.4265,0,16.4265,0.0015,0,0.0015,16.425,0,16.425
07/01/2020 06:30,13.512,0,13.512,0.005,0,0.005,13.507,0,13.507,17.061,0,17.061,0.005,0,0.005,17.056,0,17.056
07/01/2020 07:00,15.1985,0,15.1985,0.0075,0,0.0075,15.191,0,15.191,19.1555,0,19.1555,0.0075,0,0.0075,19.148,0,19.148
07/01/2020 07:30,16.9495,0.6528,16.96206645,0.0055,0,0.0055,16.944,0.6528,16.95657052,21.1255,0,21.1255,0.0055,0,0.0055,21.12,0,21.12
07/01/2020 08:00,17.9075,0,17.9075,0.0105,0,0.0105,17.897,0,17.897,23.1035,0,23.1035,0.0105,0,0.0105,23.093,0,23.093
07/01/2020 08:30,18.69,0,18.69,0.011,0,0.011,18.679,0,18.679,24.148,0,24.148,0.011,0,0.011,24.137,0,24.137
07/01/2020 09:00,19.011,0,19.011,0.016,0,0.016,18.995,0,18.995,24.586,0,24.586,0.016,0,0.016,24.57,0,24.57
07/01/2020 09:30,19.191,0,19.191,0.033,0,0.033,19.158,0,19.158,24.774,0,24.774,0.033,0,0.033,24.741,0,24.741
07/01/2020 10:00,19.5645,1.2404,19.60378158,0.0735,0,0.0735,19.491,1.2404,19.53042942,25.5985,0,25.5985,0.0735,0,0.0735,25.525,0,25.525
07/01/2020 10:30,19.579,2.3252,19.71658683,0.206,0,0.206,19.373,2.3252,19.51203946,25.939,0,25.939,0.206,0,0.206,25.733,0,25.733
07/01/2020 11:00,19.6155,2.3482,19.75555323,0.2345,0,0.2345,19.381,2.3482,19.52273557,25.9265,0,25.9265,0.2345,0,0.2345,25.692,0,25.692
07/01/2020 11:30,19.4755,2.4422,19.62802693,0.2935,0,0.2935,19.182,2.4422,19.33684216,25.8375,0,25.8375,0.2935,0,0.2935,25.544,0,25.544
07/01/2020 12:00,19.321,2.4672,19.47788789,0.314,0,0.314,19.007,2.4672,19.16645833,25.677,0,25.677,0.314,0,0.314,25.363,0,25.363
07/01/2020 12:30,19.581,2.423,19.7303444,0.585,0,0.585,18.996,2.423,19.14990718,25.915,0,25.915,0.585,0,0.585,25.33,0,25.33
07/01/2020 13:00,19.273,2.3578,19.41668741,0.215,0,0.215,19.058,2.3578,19.2032962,25.632,0,25.632,0.215,0,0.215,25.417,0,25.417
07/01/2020 13:30,19.6765,2.3808,19.82001163,0.2195,0,0.2195,19.457,2.3808,19.6021187,26.0395,0,26.0395,0.2195,0,0.2195,25.82,0,25.82
07/01/2020 14:00,19.7625,2.4,19.90769716,0.2355,0,0.2355,19.527,2.4,19.67393527,26.0795,0,26.0795,0.2355,0,0.2355,25.844,0,25.844
07/01/2020 14:30,19.2015,2.0544,19.31108908,0.1865,0,0.1865,19.015,2.0544,19.12565775,25.5285,0,25.5285,0.1865,0,0.1865,25.342,0,25.342
07/01/2020 15:00,18.711,0,18.711,0.208,0,0.208,18.503,0,18.503,25.592,0,25.592,0.208,0,0.208,25.384,0,25.384
07/01/2020 15:30,18.444,0,18.444,0.094,0,0.094,18.35,0,18.35,25.323,0,25.323,0.094,0,0.094,25.229,0,25.229
07/01/2020 16:00,27.445,0,27.445,8.781,0,8.781,18.664,0,18.664,34.351,0,34.351,8.781,0,8.781,25.57,0,25.57
07/01/2020 16:30,15.8105,0,15.8105,5.0605,0,5.0605,10.75,0,10.75,22.9115,0,22.9115,5.0605,0,5.0605,17.851,0,17.851
07/01/2020 17:00,19.2115,0.046,19.21155507,3.2795,0,3.2795,15.932,0.046,15.93206641,26.5185,0,26.5185,3.2795,0,3.2795,23.239,0,23.239
07/01/2020 17:30,22.7775,1.5648,22.83118712,3.0015,0,3.0015,19.776,1.5648,19.83781175,30.0505,0,30.0505,3.0015,0,3.0015,27.049,0,27.049
07/01/2020 18:00,21.017,0.7564,21.03060698,0.023,0,0.023,20.994,0.7564,21.00762188,28.722,0,28.722,0.023,0,0.023,28.699,0,28.699
07/01/2020 18:30,24.247,0.4052,24.25038548,0.025,0,0.025,24.222,0.4052,24.22538898,32.066,0,32.066,0.025,0,0.025,32.041,0,32.041
07/01/2020 19:00,32.528,0.2592,32.5290327,8.766,0,8.766,23.762,0.2592,23.76341366,40.267,0,40.267,8.766,0,8.766,31.501,0,31.501
07/01/2020 19:30,14.3665,0.0134,14.36650625,0.1125,0,0.1125,14.254,0.0134,14.2540063,22.0295,0,22.0295,0.1125,0,0.1125,21.917,0,21.917
07/01/2020 20:00,21.8055,0.0364,21.80553038,0.0225,0,0.0225,21.783,0.0364,21.78303041,29.0755,0,29.0755,0.0225,0,0.0225,29.053,0,29.053
07/01/2020 20:30,20.819,0,20.819,0.028,0,0.028,20.791,0,20.791,27.678,0,27.678,0.028,0,0.028,27.65,0,27.65
07/01/2020 21:00,19.7515,0,19.7515,0.0285,0,0.0285,19.723,0,19.723,26.2755,0,26.2755,0.0285,0,0.0285,26.247,0,26.247
07/01/2020 21:30,18.8405,0,18.8405,0.0285,0,0.0285,18.812,0,18.812,25.1245,0,25.1245,0.0285,0,0.0285,25.096,0,25.096
07/01/2020 22:00,17.5745,0,17.5745,0.0295,0,0.0295,17.545,0,17.545,23.5785,0,23.5785,0.0295,0,0.0295,23.549,0,23.549
07/01/2020 22:30,16.255,0,16.255,0.029,0,0.029,16.226,0,16.226,21.944,0,21.944,0.029,0,0.029,21.915,0,21.915
07/01/2020 23:00,14.982,0,14.982,0.027,0,0.027,14.955,0,14.955,20.415,0,20.415,0.027,0,0.027,20.388,0,20.388
07/01/2020 23:30,13.524,0.2804,13.52690653,0.027,0,0.027,13.497,0.2804,13.49991234,18.388,0,18.388,0.027,0,0.027,18.361,0,18.361
08/01/2020 00:00,13.3235,0.8602,13.3512395,0.0235,0,0.0235,13.3,0.8602,13.32778842,17.6025,0,17.6025,0.0235,0,0.0235,17.579,0,17.579
08/01/2020 00:30,15.7975,0,15.7975,3.1235,0,3.1235,12.674,0,12.674,20.4655,0,20.4655,3.1235,0,3.1235,17.342,0,17.342
08/01/2020 01:00,16.592,0,16.592,4.953,0,4.953,11.639,0,11.639,21.772,0,21.772,4.953,0,4.953,16.819,0,16.819
08/01/2020 01:30,12.8715,0,12.8715,2.6345,0,2.6345,10.237,0,10.237,18.1425,0,18.1425,2.6345,0,2.6345,15.508,0,15.508
08/01/2020 02:00,18.8285,0,18.8285,6.3825,0,6.3825,12.446,0,12.446,24.0045,0,24.0045,6.3825,0,6.3825,17.622,0,17.622
08/01/2020 02:30,11.2395,0,11.2395,3.2135,0,3.2135,8.026,0,8.026,16.3635,0,16.3635,3.2135,0,3.2135,13.15,0,13.15
08/01/2020 03:00,17.703,0,17.703,6.694,0,6.694,11.009,0,11.009,22.768,0,22.768,6.694,0,6.694,16.074,0,16.074
08/01/2020 03:30,6.9073,0,6.9073,0.0045,0,0.0045,6.9028,0,6.9028,11.9125,0,11.9125,0.0045,0,0.0045,11.908,0,11.908
08/01/2020 04:00,12.759,0,12.759,0.005,0,0.005,12.754,0,12.754,17.51,0,17.51,0.005,0,0.005,17.505,0,17.505
08/01/2020 04:30,12.214,0,12.214,0.003,0,0.003,12.211,0,12.211,16.835,0,16.835,0.003,0,0.003,16.832,0,16.832
08/01/2020 05:00,11.8635,0,11.8635,0.0055,0,0.0055,11.858,0,11.858,16.4335,0,16.4335,0.0055,0,0.0055,16.428,0,16.428
08/01/2020 05:30,11.5885,0,11.5885,0.0065,0,0.0065,11.582,0,11.582,16.1245,0,16.1245,0.0065,0,0.0065,16.118,0,16.118
08/01/2020 06:00,17.349,0,17.349,5.447,0,5.447,11.902,0,11.902,21.93,0,21.93,5.447,0,5.447,16.483,0,16.483
08/01/2020 06:30,11.7459,0,11.7459,4.7875,0,4.7875,6.9584,0,6.9584,16.5425,0,16.5425,4.7875,0,4.7875,11.755,0,11.755
08/01/2020 07:00,9.1657,0,9.1657,0.0015,0,0.0015,9.1642,0,9.1642,14.3395,0,14.3395,0.0015,0,0.0015,14.338,0,14.338
08/01/2020 07:30,15.701,0.2074,15.70236975,0,0,0,15.701,0.2074,15.70236975,21.333,0,21.333,0,0,0,21.333,0,21.333
08/01/2020 08:00,16.727,0,16.727,0,0,0,16.727,0,16.727,22.963,0,22.963,0,0,0,22.963,0,22.963
08/01/2020 08:30,17.6705,0,17.6705,0.0005,0,0.0005,17.67,0,17.67,24.1375,0,24.1375,0.0005,0,0.0005,24.137,0,24.137
08/01/2020 09:00,17.8385,0,17.8385,0.0225,0,0.0225,17.816,0,17.816,24.4945,0,24.4945,0.0225,0,0.0225,24.472,0,24.472
08/01/2020 09:30,18.0095,0.0692,18.00963295,0.0305,0,0.0305,17.979,0.0692,17.97913317,24.6525,0,24.6525,0.0305,0,0.0305,24.622,0,24.622
08/01/2020 10:00,18.3695,0.025,18.36951701,0.0585,0,0.0585,18.311,0.025,18.31101707,24.9625,0,24.9625,0.0585,0,0.0585,24.904,0,24.904
08/01/2020 10:30,18.9535,0,18.9535,0.4665,0,0.4665,18.487,0,18.487,25.5495,0,25.5495,0.4665,0,0.4665,25.083,0,25.083
08/01/2020 11:00,18.337,0,18.337,0.554,0,0.554,17.783,0,17.783,24.892,0,24.892,0.554,0,0.554,24.338,0,24.338
08/01/2020 11:30,18.2115,0.0058,18.21150092,0.5725,0,0.5725,17.639,0.0058,17.63900095,24.5635,0,24.5635,0.5725,0,0.5725,23.991,0,23.991
08/01/2020 12:00,17.9475,0.002,17.94750011,0.4095,0,0.4095,17.538,0.002,17.53800011,24.1865,0,24.1865,0.4095,0,0.4095,23.777,0,23.777
08/01/2020 12:30,18.2115,0,18.2115,0.5015,0,0.5015,17.71,0,17.71,24.5015,0,24.5015,0.5015,0,0.5015,24,0,24
08/01/2020 13:00,18.245,0,18.245,0.451,0,0.451,17.794,0,17.794,24.635,0,24.635,0.451,0,0.451,24.184,0,24.184
08/01/2020 13:30,18.294,0,18.294,0.405,0,0.405,17.889,0,17.889,24.782,0,24.782,0.405,0,0.405,24.377,0,24.377
08/01/2020 14:00,18.477,0,18.477,0.371,0,0.371,18.106,0,18.106,24.918,0,24.918,0.371,0,0.371,24.547,0,24.547
08/01/2020 14:30,18.577,0,18.577,0.718,0,0.718,17.859,0,17.859,24.919,0,24.919,0.718,0,0.718,24.201,0,24.201
08/01/2020 15:00,20.271,0,20.271,3.06,0,3.06,17.211,0,17.211,26.436,0,26.436,3.06,0,3.06,23.376,0,23.376
08/01/2020 15:30,14.96,0.002,14.96000013,0.147,0,0.147,14.813,0.002,14.81300014,21.152,0,21.152,0.147,0,0.147,21.005,0,21.005
08/01/2020 16:00,25.037,0.002,25.03700008,7.204,0,7.204,17.833,0.002,17.83300011,31.408,0,31.408,7.204,0,7.204,24.204,0,24.204
08/01/2020 16:30,13.8285,0,13.8285,2.3775,0,2.3775,11.451,0,11.451,20.5595,0,20.5595,2.3775,0,2.3775,18.182,0,18.182
08/01/2020 17:00,27.5005,0.0116,27.50050245,9.8285,0,9.8285,17.672,0.0116,17.67200381,34.4375,0,34.4375,9.8285,0,9.8285,24.609,0,24.609
08/01/2020 17:30,13.002,0,13.002,1.058,0,1.058,11.944,0,11.944,20.369,0,20.369,1.058,0,1.058,19.311,0,19.311
08/01/2020 18:00,26.161,2.1964,26.25303971,3.459,0,3.459,22.702,2.1964,22.80800248,33.185,0,33.185,3.459,0,3.459,29.726,0,29.726
08/01/2020 18:30,20.561,1.8318,20.64243717,0.004,0,0.004,20.557,1.8318,20.63845295,27.6,0,27.6,0.004,0,0.004,27.596,0,27.596
08/01/2020 19:00,29.224,0.002,29.22400007,6.03,0,6.03,23.194,0.002,23.19400009,36.775,0,36.775,6.03,0,6.03,30.745,0,30.745
08/01/2020 19:30,21.813,0,21.813,5.134,0,5.134,16.679,0,16.679,29.293,0,29.293,5.134,0,5.134,24.159,0,24.159
08/01/2020 20:00,20.835,0.0268,20.83501724,4.123,0,4.123,16.712,0.0268,16.71202149,28.133,0,28.133,4.123,0,4.123,24.01,0,24.01
08/01/2020 20:30,16.528,0,16.528,0.007,0,0.007,16.521,0,16.521,23.596,0,23.596,0.007,0,0.007,23.589,0,23.589
08/01/2020 21:00,19.714,0,19.714,0.005,0,0.005,19.709,0,19.709,26.476,0,26.476,0.005,0,0.005,26.471,0,26.471
08/01/2020 21:30,18.922,0,18.922,0.012,0,0.012,18.91,0,18.91,25.383,0,25.383,0.012,0,0.012,25.371,0,25.371
08/01/2020 22:00,17.695,0,17.695,0.104,0,0.104,17.591,0,17.591,23.837,0,23.837,0.104,0,0.104,23.733,0,23.733
08/01/2020 22:30,20.1795,0,20.1795,4.0185,0,4.0185,16.161,0,16.161,26.1095,0,26.1095,4.0185,0,4.0185,22.091,0,22.091
08/01/2020 23:00,11.268,0.866,11.30122914,0.017,0,0.017,11.251,0.866,11.2842792,16.193,0,16.193,0.017,0,0.017,16.176,0,16.176
08/01/2020 23:30,13.862,0.9772,13.89640111,0.021,0,0.021,13.841,0.9772,13.87545318,18.361,0,18.361,0.021,0,0.021,18.34,0,18.34
09/01/2020 00:00,13.275,0,13.275,0.023,0,0.023,13.252,0,13.252,18.15,0,18.15,0.023,0,0.023,18.127,0,18.127
09/01/2020 00:30,12.866,0,12.866,0.023,0,0.023,12.843,0,12.843,17.641,0,17.641,0.023,0,0.023,17.618,0,17.618
09/01/2020 01:00,15.1825,0,15.1825,0.0225,0,0.0225,15.16,0,15.16,20.3725,0,20.3725,0.0225,0,0.0225,20.35,0,20.35
09/01/2020 01:30,15.5135,0,15.5135,0.0225,0,0.0225,15.491,0,15.491,20.7855,0,20.7855,0.0225,0,0.0225,20.763,0,20.763
09/01/2020 02:00,15.4745,0,15.4745,0.0225,0,0.0225,15.452,0,15.452,20.6215,0,20.6215,0.0225,0,0.0225,20.599,0,20.599
09/01/2020 02:30,14.84,0,14.84,0.023,0,0.023,14.817,0,14.817,19.859,0,19.859,0.023,0,0.023,19.836,0,19.836
09/01/2020 03:00,14.7605,0,14.7605,0.0265,0,0.0265,14.734,0,14.734,19.8315,0,19.8315,0.0265,0,0.0265,19.805,0,19.805
09/01/2020 03:30,14.1685,0,14.1685,0.0275,0,0.0275,14.141,0,14.141,18.8835,0,18.8835,0.0275,0,0.0275,18.856,0,18.856
09/01/2020 04:00,13.421,0,13.421,0.027,0,0.027,13.394,0,13.394,17.964,0,17.964,0.027,0,0.027,17.937,0,17.937
09/01/2020 04:30,12.912,0,12.912,0.027,0,0.027,12.885,0,12.885,17.32,0,17.32,0.027,0,0.027,17.293,0,17.293
09/01/2020 05:00,12.4245,0,12.4245,0.0275,0,0.0275,12.397,0,12.397,16.7545,0,16.7545,0.0275,0,0.0275,16.727,0,16.727
09/01/2020 05:30,12.1655,0,12.1655,0.0275,0,0.0275,12.138,0,12.138,16.4575,0,16.4575,0.0275,0,0.0275,16.43,0,16.43
09/01/2020 06:00,12.467,0,12.467,0.027,0,0.027,12.44,0,12.44,16.829,0,16.829,0.027,0,0.027,16.802,0,16.802
09/01/2020 06:30,13.106,0,13.106,0.027,0,0.027,13.079,0,13.079,17.606,0,17.606,0.027,0,0.027,17.579,0,17.579
09/01/2020 07:00,15.0155,1.0676,15.05340526,0.0255,0,0.0255,14.99,1.0676,15.02796958,19.4555,0,19.4555,0.0255,0,0.0255,19.43,0,19.43
09/01/2020 07:30,16.2165,0.167,16.21735987,0.0235,0,0.0235,16.193,0.167,16.19386112,21.7235,0,21.7235,0.0235,0,0.0235,21.7,0,21.7
09/01/2020 08:00,17.454,0,17.454,0.022,0,0.022,17.432,0,17.432,23.291,0,23.291,0.022,0,0.022,23.269,0,23.269
09/01/2020 08:30,18.2385,0,18.2385,0.0295,0,0.0295,18.209,0,18.209,24.4475,0,24.4475,0.0295,0,0.0295,24.418,0,24.418
09/01/2020 09:00,18.4745,0,18.4745,0.0985,0,0.0985,18.376,0,18.376,24.8385,0,24.8385,0.0985,0,0.0985,24.74,0,24.74
09/01/2020 09:30,18.5905,0.0442,18.59055254,0.3085,0,0.3085,18.282,0.0442,18.28205343,24.7865,0,24.7865,0.3085,0,0.3085,24.478,0,24.478
09/01/2020 10:00,19.126,0.2266,19.1273423,0.903,0,0.903,18.223,0.2266,18.22440881,25.214,0,25.214,0.903,0,0.903,24.311,0,24.311
09/01/2020 10:30,18.3035,0.2228,18.30485597,0.8815,0,0.8815,17.422,0.2228,17.42342457,24.1885,0,24.1885,0.8815,0,0.8815,23.307,0,23.307
09/01/2020 11:00,18.5235,0.3916,18.52763889,1.0055,0,1.0055,17.518,0.3916,17.5223764,24.0795,0,24.0795,1.0055,0,1.0055,23.074,0,23.074
09/01/2020 11:30,17.5505,0.0518,17.55057644,0.2795,0,0.2795,17.271,0.0518,17.27107768,22.8415,0.071,22.84161035,0.2795,0,0.2795,22.562,0.071,22.56211171
09/01/2020 12:00,18.5405,0,18.5405,0.0395,0,0.0395,18.501,0,18.501,24.1935,0.2092,24.19440445,0.0395,0,0.0395,24.154,0.2092,24.15490593
09/01/2020 12:30,19.522,0,19.522,0.299,0,0.299,19.223,0,19.223,25.643,0.3052,25.64481616,0.299,0,0.299,25.344,0.3052,25.34583759
09/01/2020 13:00,20.2235,0,20.2235,0.8025,0,0.8025,19.421,0,19.421,26.5725,0.505,26.57729823,0.8025,0,0.8025,25.77,0.505,25.77494762
09/01/2020 13:30,20.1005,0,20.1005,1.1235,0,1.1235,18.977,0,18.977,26.4425,0.6816,26.45128324,1.1235,0,1.1235,25.319,0.6816,25.32817284
09/01/2020 14:00,18.6445,0,18.6445,0.6445,0,0.6445,18,0,18,24.7805,0.5606,24.78684031,0.6445,0,0.6445,24.136,0.5606,24.14250957
09/01/2020 14:30,27.6745,0,27.6745,9.5385,0,9.5385,18.136,0,18.136,33.7885,0.4666,33.79172159,9.5385,0,9.5385,24.25,0.4666,24.25448857
09/01/2020 15:00,19.0399,0,19.0399,10.2455,0,10.2455,8.7944,0,8.7944,25.1525,0.073,25.15260593,10.2455,0,10.2455,14.907,0.073,14.90717874
09/01/2020 15:30,18.0165,0.048,18.01656394,10.1925,0,10.1925,7.824,0.048,7.824147238,23.9755,0,23.9755,10.1925,0,10.1925,13.783,0,13.783
09/01/2020 16:00,18.6191,0.9696,18.64432914,10.1385,0,10.1385,8.4806,0.9696,8.535847967,24.1395,0,24.1395,10.1385,0,10.1385,14.001,0,14.001
09/01/2020 16:30,10.0166,0.9504,10.06158714,1.1,0,1.1,8.9166,0.9504,8.967107433,15.83,0,15.83,1.1,0,1.1,14.73,0,14.73
09/01/2020 17:00,26.562,0.2976,26.5636671,7.303,0,7.303,19.259,0.2976,19.2612992,33.118,0.2016,33.1186136,7.303,0,7.303,25.815,0.2016,25.81578718
09/01/2020 17:30,15.674,0,15.674,0.456,0,0.456,15.218,0,15.218,22.875,0.2074,22.87594019,0.456,0,0.456,22.419,0.2074,22.41995932
09/01/2020 18:00,24.017,1.9316,24.09455058,0,0,0,24.017,1.9316,24.09455058,30.786,0.071,30.78608187,0,0,0,30.786,0.071,30.78608187
09/01/2020 18:30,24.519,3.5366,24.77274512,0,0,0,24.519,3.5366,24.77274512,32.071,0,32.071,0,0,0,32.071,0,32.071
09/01/2020 19:00,23.664,1.3384,23.70181872,0,0,0,23.664,1.3384,23.70181872,31.919,0,31.919,0,0,0,31.919,0,31.919
09/01/2020 19:30,22.9745,1.1846,23.00501961,0.0005,0,0.0005,22.974,1.1846,23.00452028,31.0905,0,31.0905,0.0005,0,0.0005,31.09,0,31.09
09/01/2020 20:00,22.161,0.9446,22.18112238,0,0,0,22.161,0.9446,22.18112238,30.104,0,30.104,0,0,0,30.104,0,30.104
09/01/2020 20:30,20.914,0.7142,20.92619119,0.001,0,0.001,20.913,0.7142,20.92519177,28.597,0,28.597,0.001,0,0.001,28.596,0,28.596
09/01/2020 21:00,19.8465,0.2458,19.84802206,0.0015,0,0.0015,19.845,0.2458,19.84652218,27.2965,0,27.2965,0.0015,0,0.0015,27.295,0,27.295
09/01/2020 21:30,18.829,0.0922,18.82922574,0.006,0,0.006,18.823,0.0922,18.82322581,25.991,0,25.991,0.006,0,0.006,25.985,0,25.985
09/01/2020 22:00,17.6195,0.0076,17.61950164,0.0085,0,0.0085,17.611,0.0076,17.61100164,24.4905,0,24.4905,0.0085,0,0.0085,24.482,0,24.482
09/01/2020 22:30,16.0395,0,16.0395,0.0135,0,0.0135,16.026,0,16.026,23.2015,0,23.2015,0.0135,0,0.0135,23.188,0,23.188
09/01/2020 23:00,14.8525,0,14.8525,0.0185,0,0.0185,14.834,0,14.834,21.7435,0,21.7435,0.0185,0,0.0185,21.725,0,21.725
09/01/2020 23:30,15.332,0,15.332,1.892,0,1.892,13.44,0,13.44,21.743,0,21.743,1.892,0,1.892,19.851,0,19.851
10/01/2020 00:00,11.711,0,11.711,0.302,0,0.302,11.409,0,11.409,17.774,0,17.774,0.302,0,0.302,17.472,0,17.472
10/01/2020 00:30,12.367,0,12.367,0.014,0,0.014,12.353,0,12.353,18.304,0,18.304,0.014,0,0.014,18.29,0,18.29
10/01/2020 01:00,14.859,0,14.859,0.014,0,0.014,14.845,0,14.845,21.285,0,21.285,0.014,0,0.014,21.271,0,21.271
10/01/2020 01:30,15.756,0,15.756,0.012,0,0.012,15.744,0,15.744,21.866,1.1308,21.89522013,0.012,0,0.012,21.854,1.1308,21.88323616
10/01/2020 02:00,15.832,0,15.832,0.011,0,0.011,15.821,0,15.821,21.161,0.601,21.16953287,0.011,0,0.011,21.15,0.601,21.15853731
10/01/2020 02:30,15.474,0,15.474,0.012,0,0.012,15.462,0,15.462,20.405,0,20.405,0.012,0,0.012,20.393,0,20.393
10/01/2020 03:00,15.32,0,15.32,0.008,0,0.008,15.312,0,15.312,20.285,0,20.285,0.008,0,0.008,20.277,0,20.277
10/01/2020 03:30,21.5045,0,21.5045,6.7785,0,6.7785,14.726,0,14.726,26.3585,0,26.3585,6.7785,0,6.7785,19.58,0,19.58
10/01/2020 04:00,7.2254,0,7.2254,0.017,0,0.017,7.2084,0,7.2084,11.604,0,11.604,0.017,0,0.017,11.587,0,11.587
10/01/2020 04:30,13.5125,0,13.5125,0.0095,0,0.0095,13.503,0,13.503,17.3605,0,17.3605,0.0095,0,0.0095,17.351,0,17.351
10/01/2020 05:00,13.169,0,13.169,0.004,0,0.004,13.165,0,13.165,16.952,0,16.952,0.004,0,0.004,16.948,0,16.948
10/01/2020 05:30,12.963,0,12.963,0.006,0,0.006,12.957,0,12.957,16.727,0,16.727,0.006,0,0.006,16.721,0,16.721
10/01/2020 06:00,13.7785,0,13.7785,0.4655,0,0.4655,13.313,0,13.313,17.6115,0,17.6115,0.4655,0,0.4655,17.146,0,17.146
10/01/2020 06:30,21.368,0,21.368,8.107,0,8.107,13.261,0,13.261,25.389,0,25.389,8.107,0,8.107,17.282,0,17.282
10/01/2020 07:00,10.4544,0,10.4544,3.125,0,3.125,7.3294,0,7.3294,15.069,0,15.069,3.125,0,3.125,11.944,0,11.944
10/01/2020 07:30,20.1665,0,20.1665,6.2525,0,6.2525,13.914,0,13.914,25.3525,0,25.3525,6.2525,0,6.2525,19.1,0,19.1
10/01/2020 08:00,21.566,0,21.566,9.887,0,9.887,11.679,0,11.679,27.772,0.1556,27.77243589,9.887,0,9.887,17.885,0.1556,17.88567685
10/01/2020 08:30,15.393,0,15.393,6.566,0,6.566,8.827,0,8.827,22.178,0.3782,22.18122448,6.566,0,6.566,15.612,0.3782,15.61658027
10/01/2020 09:00,22.501,0.094,22.50119635,10,0,10,12.501,0.094,12.50135341,29.002,0.146,29.00236749,10,0,10,19.002,0.146,19.00256088
10/01/2020 09:30,19.9359,0.0116,19.93590337,10.4375,0,10.4375,9.4984,0.0116,9.498407083,26.3065,0,26.3065,10.4375,0,10.4375,15.869,0,15.869
10/01/2020 10:00,16.7596,0.0326,16.75963171,7.818,0,7.818,8.9416,0.0326,8.941659428,23.063,0,23.063,7.818,0,7.818,15.245,0,15.245
10/01/2020 10:30,19.574,0.192,19.57494163,8.101,0,8.101,11.473,0.192,11.47460644,25.496,0,25.496,8.101,0,8.101,17.395,0,17.395
10/01/2020 11:00,12.6535,0.1056,12.65394064,1.8495,0,1.8495,10.804,0.1056,10.80451606,18.2425,0,18.2425,1.8495,0,1.8495,16.393,0,16.393
10/01/2020 11:30,18.723,0.5914,18.73233789,2.205,0,2.205,16.518,0.5914,16.52858366,23.991,0,23.991,2.205,0,2.205,21.786,0,21.786
10/01/2020 12:00,17.881,2.2272,18.01917259,2.262,0,2.262,15.619,2.2272,15.7769953,23.445,0,23.445,2.262,0,2.262,21.183,0,21.183
10/01/2020 12:30,17.678,0.528,17.6858833,2.372,0,2.372,15.306,0.528,15.31510431,23.331,0.0268,23.33101539,2.372,0,2.372,20.959,0.0268,20.95901713
10/01/2020 13:00,17.6785,0,17.6785,2.5135,0,2.5135,15.165,0,15.165,23.4305,0,23.4305,2.5135,0,2.5135,20.917,0,20.917
10/01/2020 13:30,17.4195,0,17.4195,2.3405,0,2.3405,15.079,0,15.079,23.0265,0,23.0265,2.3405,0,2.3405,20.686,0,20.686
10/01/2020 14:00,17.377,0,17.377,2.228,0,2.228,15.149,0,15.149,22.912,0,22.912,2.228,0,2.228,20.684,0,20.684
10/01/2020 14:30,16.6225,0,16.6225,1.5485,0,1.5485,15.074,0,15.074,22.1725,0,22.1725,1.5485,0,1.5485,20.624,0,20.624
10/01/2020 15:00,16.8945,0,16.8945,1.4445,0,1.4445,15.45,0,15.45,22.5935,0,22.5935,1.4445,0,1.4445,21.149,0,21.149
10/01/2020 15:30,16.485,0,16.485,0.933,0,0.933,15.552,0,15.552,22.264,0,22.264,0.933,0,0.933,21.331,0,21.331
10/01/2020 16:00,20.3175,0,20.3175,4.0355,0,4.0355,16.282,0,16.282,26.3215,0,26.3215,4.0355,0,4.0355,22.286,0,22.286
10/01/2020 16:30,15.218,0,15.218,1.171,0,1.171,14.047,0,14.047,21.525,0,21.525,1.171,0,1.171,20.354,0,20.354
10/01/2020 17:00,20.8195,0,20.8195,2.5545,0,2.5545,18.265,0,18.265,27.4855,0,27.4855,2.5545,0,2.5545,24.931,0,24.931
10/01/2020 17:30,20.868,0.1076,20.8682774,1.709,0,1.709,19.159,0.1076,19.15930215,28.088,0,28.088,1.709,0,1.709,26.379,0,26.379
10/01/2020 18:00,21.894,1.127,21.92298714,0,0,0,21.894,1.127,21.92298714,29.188,0,29.188,0,0,0,29.188,0,29.188
10/01/2020 18:30,24.351,2.7072,24.5010231,0,0,0,24.351,2.7072,24.5010231,31.276,0,31.276,0,0,0,31.276,0,31.276
10/01/2020 19:00,24.2275,2.7206,24.37977483,0.0005,0,0.0005,24.227,2.7206,24.37927795,31.0895,0,31.0895,0.0005,0,0.0005,31.089,0,31.089
10/01/2020 19:30,23.243,2.5576,23.38329247,0,0,0,23.243,2.5576,23.38329247,29.921,0,29.921,0,0,0,29.921,0,29.921
10/01/2020 20:00,22.3955,2.4576,22.52994048,0.0005,0,0.0005,22.395,2.4576,22.52944346,28.9945,0,28.9945,0.0005,0,0.0005,28.994,0,28.994
10/01/2020 20:30,21.147,1.7894,21.22257198,0.002,0,0.002,21.145,1.7894,21.2205791,27.62,0,27.62,0.002,0,0.002,27.618,0,27.618
10/01/2020 21:00,21.6545,0,21.6545,1.6655,0,1.6655,19.989,0,19.989,28.3475,0,28.3475,1.6655,0,1.6655,26.682,0,26.682
10/01/2020 21:30,21.174,0,21.174,3.801,0,3.801,17.373,0,17.373,27.526,0,27.526,3.801,0,3.801,23.725,0,23.725
10/01/2020 22:00,18.582,0,18.582,4.075,0,4.075,14.507,0,14.507,23.404,0,23.404,4.075,0,4.075,19.329,0,19.329
10/01/2020 22:30,13.16,0,13.16,0.006,0,0.006,13.154,0,13.154,17.57,0,17.57,0.006,0,0.006,17.564,0,17.564
10/01/2020 23:00,15.863,0,15.863,0.004,0,0.004,15.859,0,15.859,20.003,0,20.003,0.004,0,0.004,19.999,0,19.999
10/01/2020 23:30,14.5955,0,14.5955,0.0075,0,0.0075,14.588,0,14.588,18.3645,0,18.3645,0.0075,0,0.0075,18.357,0,18.357
11/01/2020 00:00,14.246,0,14.246,0.007,0,0.007,14.239,0,14.239,17.861,0,17.861,0.007,0,0.007,17.854,0,17.854
11/01/2020 00:30,13.8505,0,13.8505,0.0095,0,0.0095,13.841,0,13.841,17.3355,0,17.3355,0.0095,0,0.0095,17.326,0,17.326
11/01/2020 01:00,16.012,0,16.012,0.01,0,0.01,16.002,0,16.002,19.999,0,19.999,0.01,0,0.01,19.989,0,19.989
11/01/2020 01:30,16.4205,0,16.4205,0.0125,0,0.0125,16.408,0,16.408,20.4565,0,20.4565,0.0125,0,0.0125,20.444,0,20.444
11/01/2020 02:00,16.152,0,16.152,0.014,0,0.014,16.138,0,16.138,20.059,0,20.059,0.014,0,0.014,20.045,0,20.045
11/01/2020 02:30,15.5145,0,15.5145,0.0105,0,0.0105,15.504,0,15.504,19.2955,0,19.2955,0.0105,0,0.0105,19.285,0,19.285
11/01/2020 03:00,15.517,0,15.517,0.013,0,0.013,15.504,0,15.504,19.318,0,19.318,0.013,0,0.013,19.305,0,19.305
11/01/2020 03:30,14.9185,0,14.9185,0.0155,0,0.0155,14.903,0,14.903,18.5495,0,18.5495,0.0155,0,0.0155,18.534,0,18.534
11/01/2020 04:00,14.369,0,14.369,0.019,0,0.019,14.35,0,14.35,17.81,0,17.81,0.019,0,0.019,17.791,0,17.791
11/01/2020 04:30,13.5745,0,13.5745,0.0215,0,0.0215,13.553,0,13.553,16.9225,0,16.9225,0.0215,0,0.0215,16.901,0,16.901
11/01/2020 05:00,13.126,0,13.126,0.02,0,0.02,13.106,0,13.106,16.404,0,16.404,0.02,0,0.02,16.384,0,16.384
11/01/2020 05:30,12.79,0,12.79,0.014,0,0.014,12.776,0,12.776,16.002,0,16.002,0.014,0,0.014,15.988,0,15.988
11/01/2020 06:00,12.855,0,12.855,0.022,0,0.022,12.833,0,12.833,16.094,0,16.094,0.022,0,0.022,16.072,0,16.072
11/01/2020 06:30,13.1765,0,13.1765,0.0185,0,0.0185,13.158,0,13.158,16.4515,0,16.4515,0.0185,0,0.0185,16.433,0,16.433
11/01/2020 07:00,14.05,0,14.05,0.017,0,0.017,14.033,0,14.033,17.578,0,17.578,0.017,0,0.017,17.561,0,17.561
11/01/2020 07:30,14.8765,0,14.8765,0.0195,0,0.0195,14.857,0,14.857,18.5705,0,18.5705,0.0195,0,0.0195,18.551,0,18.551
11/01/2020 08:00,15.138,0,15.138,0.018,0,0.018,15.12,0,15.12,18.839,0,18.839,0.018,0,0.018,18.821,0,18.821
11/01/2020 08:30,16.025,0.1382,16.02559591,0.018,0,0.018,16.007,0.1382,16.00759658,19.91,0,19.91,0.018,0,0.018,19.892,0,19.892
11/01/2020 09:00,17.4675,0.7372,17.48304951,0.0895,0,0.0895,17.378,0.7372,17.39362952,21.2145,0,21.2145,0.0895,0,0.0895,21.125,0,21.125
11/01/2020 09:30,18.5015,0,18.5015,0.1735,0,0.1735,18.328,0,18.328,22.7705,0,22.7705,0.1735,0,0.1735,22.597,0,22.597
11/01/2020 10:00,19.366,0,19.366,0.25,0,0.25,19.116,0,19.116,23.824,0,23.824,0.25,0,0.25,23.574,0,23.574
11/01/2020 10:30,19.476,0,19.476,0.29,0,0.29,19.186,0,19.186,23.969,0,23.969,0.29,0,0.29,23.679,0,23.679
11/01/2020 11:00,19.8235,0,19.8235,0.3815,0,0.3815,19.442,0,19.442,24.3215,0,24.3215,0.3815,0,0.3815,23.94,0,23.94
11/01/2020 11:30,19.6095,0,19.6095,0.3535,0,0.3535,19.256,0,19.256,24.0835,0,24.0835,0.3535,0,0.3535,23.73,0,23.73
11/01/2020 12:00,19.8035,0,19.8035,0.3695,0,0.3695,19.434,0,19.434,24.2635,0,24.2635,0.3695,0,0.3695,23.894,0,23.894
11/01/2020 12:30,19.839,0,19.839,0.345,0,0.345,19.494,0,19.494,24.297,0,24.297,0.345,0,0.345,23.952,0,23.952
11/01/2020 13:00,19.9245,0,19.9245,0.3845,0,0.3845,19.54,0,19.54,24.4215,0,24.4215,0.3845,0,0.3845,24.037,0,24.037
11/01/2020 13:30,19.8745,0.0076,19.87450145,0.2525,0,0.2525,19.622,0.0076,19.62200147,24.5535,0,24.5535,0.2525,0,0.2525,24.301,0,24.301
11/01/2020 14:00,20.122,0,20.122,0.382,0,0.382,19.74,0,19.74,24.814,0,24.814,0.382,0,0.382,24.432,0,24.432
11/01/2020 14:30,19.6075,0,19.6075,0.3115,0,0.3115,19.296,0,19.296,24.1065,0,24.1065,0.3115,0,0.3115,23.795,0,23.795
11/01/2020 15:00,19.3845,0,19.3845,0.2545,0,0.2545,19.13,0,19.13,23.8395,0,23.8395,0.2545,0,0.2545,23.585,0,23.585
11/01/2020 15:30,19.1075,0,19.1075,0.0875,0,0.0875,19.02,0,19.02,23.5015,0,23.5015,0.0875,0,0.0875,23.414,0,23.414
11/01/2020 16:00,19.3665,0,19.3665,0.0515,0,0.0515,19.315,0,19.315,23.7845,0,23.7845,0.0515,0,0.0515,23.733,0,23.733
11/01/2020 16:30,19.8255,0,19.8255,0.0225,0,0.0225,19.803,0,19.803,24.4245,0,24.4245,0.0225,0,0.0225,24.402,0,24.402
11/01/2020 17:00,20.759,0,20.759,0.019,0,0.019,20.74,0,20.74,25.745,0,25.745,0.019,0,0.019,25.726,0,25.726
11/01/2020 17:30,21.95,0.0596,21.95008091,0.02,0,0.02,21.93,0.0596,21.93008099,27.393,0,27.393,0.02,0,0.02,27.373,0,27.373
11/01/2020 18:00,23.243,2.2138,23.34818964,0.019,0,0.019,23.224,2.2138,23.32927531,29.714,0,29.714,0.019,0,0.019,29.695,0,29.695
11/01/2020 18:30,23.7025,2.352,23.81890867,0.0205,0,0.0205,23.682,2.352,23.79850894,30.3665,0,30.3665,0.0205,0,0.0205,30.346,0,30.346
11/01/2020 19:00,22.9355,0.4072,22.93911446,0.0205,0,0.0205,22.915,0.4072,22.91861769,30.1505,0,30.1505,0.0205,0,0.0205,30.13,0,30.13
11/01/2020 19:30,22.1145,0,22.1145,0.0215,0,0.0215,22.093,0,22.093,29.2385,0,29.2385,0.0215,0,0.0215,29.217,0,29.217
11/01/2020 20:00,21.1915,1.033,21.21666235,0.0175,0,0.0175,21.174,1.033,21.19918312,27.5925,0,27.5925,0.0175,0,0.0175,27.575,0,27.575
11/01/2020 20:30,19.959,0.4168,19.9633515,0.022,0,0.022,19.937,0.4168,19.9413563,26.205,0,26.205,0.022,0,0.022,26.183,0,26.183
11/01/2020 21:00,18.869,0,18.869,0.022,0,0.022,18.847,0,18.847,24.989,0,24.989,0.022,0,0.022,24.967,0,24.967
11/01/2020 21:30,18.055,0,18.055,0.022,0,0.022,18.033,0,18.033,23.951,0,23.951,0.022,0,0.022,23.929,0,23.929
11/01/2020 22:00,17.1375,0,17.1375,0.0205,0,0.0205,17.117,0,17.117,22.8115,0,22.8115,0.0205,0,0.0205,22.791,0,22.791
11/01/2020 22:30,16.2355,0,16.2355,0.0215,0,0.0215,16.214,0,16.214,21.6965,0,21.6965,0.0215,0,0.0215,21.675,0,21.675
11/01/2020 23:00,15.277,0.192,15.27820647,0.025,0,0.025,15.252,0.192,15.25320845,20.338,0,20.338,0.025,0,0.025,20.313,0,20.313
11/01/2020 23:30,13.899,0,13.899,0.025,0,0.025,13.874,0,13.874,18.72,0,18.72,0.025,0,0.025,18.695,0,18.695
12/01/2020 00:00,13.7205,0,13.7205,0.0225,0,0.0225,13.698,0,13.698,18.5225,0,18.5225,0.0225,0,0.0225,18.5,0,18.5
12/01/2020 00:30,13.445,0,13.445,0.023,0,0.023,13.422,0,13.422,18.117,0,18.117,0.023,0,0.023,18.094,0,18.094
12/01/2020 01:00,15.6425,0,15.6425,0.0225,0,0.0225,15.62,0,15.62,20.7525,0,20.7525,0.0225,0,0.0225,20.73,0,20.73
12/01/2020 01:30,15.9845,0,15.9845,0.0225,0,0.0225,15.962,0,15.962,21.3055,0,21.3055,0.0225,0,0.0225,21.283,0,21.283
12/01/2020 02:00,15.745,0,15.745,0.024,0,0.024,15.721,0,15.721,20.994,0,20.994,0.024,0,0.024,20.97,0,20.97
12/01/2020 02:30,15.169,0,15.169,0.026,0,0.026,15.143,0,15.143,20.221,0,20.221,0.026,0,0.026,20.195,0,20.195
12/01/2020 03:00,15.129,0,15.129,0.026,0,0.026,15.103,0,15.103,20.201,0,20.201,0.026,0,0.026,20.175,0,20.175
12/01/2020 03:30,14.552,0,14.552,0.027,0,0.027,14.525,0,14.525,19.481,0,19.481,0.027,0,0.027,19.454,0,19.454
12/01/2020 04:00,13.7025,0,13.7025,0.0265,0,0.0265,13.676,0,13.676,18.4155,0,18.4155,0.0265,0,0.0265,18.389,0,18.389
12/01/2020 04:30,13.433,0,13.433,0.027,0,0.027,13.406,0,13.406,17.021,0,17.021,0.027,0,0.027,16.994,0,16.994
12/01/2020 05:00,13.0625,0,13.0625,0.0285,0,0.0285,13.034,0,13.034,16.2705,0,16.2705,0.0285,0,0.0285,16.242,0,16.242
12/01/2020 05:30,12.7255,0,12.7255,0.0265,0,0.0265,12.699,0,12.699,15.9025,0,15.9025,0.0265,0,0.0265,15.876,0,15.876
12/01/2020 06:00,12.6785,0,12.6785,0.0255,0,0.0255,12.653,0,12.653,15.9195,0,15.9195,0.0255,0,0.0255,15.894,0,15.894
12/01/2020 06:30,12.774,0,12.774,0.025,0,0.025,12.749,0,12.749,16.04,0,16.04,0.025,0,0.025,16.015,0,16.015
12/01/2020 07:00,13.653,0,13.653,0.017,0,0.017,13.636,0,13.636,17.045,0,17.045,0.017,0,0.017,17.028,0,17.028
12/01/2020 07:30,14.1505,0.0038,14.15050051,0.0085,0,0.0085,14.142,0.0038,14.14200051,17.6435,0.0038,17.64350041,0.0085,0,0.0085,17.635,0.0038,17.63500041
12/01/2020 08:00,14.02,0.0134,14.0200064,0,0,0,14.02,0.0134,14.0200064,17.509,0.0134,17.50900513,0,0,0,17.509,0.0134,17.50900513
12/01/2020 08:30,14.961,0.0096,14.96100308,0.013,0,0.013,14.948,0.0096,14.94800308,18.506,0.0096,18.50600249,0.013,0,0.013,18.493,0.0096,18.49300249
12/01/2020 09:00,16.1105,0,16.1105,0.1635,0,0.1635,15.947,0,15.947,19.8605,0,19.8605,0.1635,0,0.1635,19.697,0,19.697
12/01/2020 09:30,17.3365,0,17.3365,0.3805,0,0.3805,16.956,0,16.956,21.3305,0,21.3305,0.3805,0,0.3805,20.95,0,20.95
12/01/2020 10:00,18.5835,0,18.5835,0.8815,0,0.8815,17.702,0,17.702,22.8475,0,22.8475,0.8815,0,0.8815,21.966,0,21.966
12/01/2020 10:30,19.3625,0,19.3625,1.5915,0,1.5915,17.771,0,17.771,23.6505,0,23.6505,1.5915,0,1.5915,22.059,0,22.059
12/01/2020 11:00,19.1125,0,19.1125,1.9295,0,1.9295,17.183,0,17.183,23.2265,0,23.2265,1.9295,0,1.9295,21.297,0,21.297
12/01/2020 11:30,19.0385,0,19.0385,2.0545,0,2.0545,16.984,0,16.984,22.8115,0,22.8115,2.0545,0,2.0545,20.757,0,20.757
12/01/2020 12:00,18.666,0,18.666,2.106,0,2.106,16.56,0,16.56,22.385,0,22.385,2.106,0,2.106,20.279,0,20.279
12/01/2020 12:30,19.303,0,19.303,2.526,0,2.526,16.777,0,16.777,23.116,0,23.116,2.526,0,2.526,20.59,0,20.59
12/01/2020 13:00,23.948,0,23.948,7.492,0,7.492,16.456,0,16.456,27.767,0,27.767,7.492,0,7.492,20.275,0,20.275
12/01/2020 13:30,14.174,0,14.174,2.377,0,2.377,11.797,0,11.797,17.941,0,17.941,2.377,0,2.377,15.564,0,15.564
12/01/2020 14:00,18.88,0,18.88,2.274,0,2.274,16.606,0,16.606,22.614,0,22.614,2.274,0,2.274,20.34,0,20.34
12/01/2020 14:30,19.9455,0,19.9455,3.3725,0,3.3725,16.573,0,16.573,23.6465,0,23.6465,3.3725,0,3.3725,20.274,0,20.274
12/01/2020 15:00,25.6135,0,25.6135,10.3765,0,10.3765,15.237,0,15.237,29.3055,0,29.3055,10.3765,0,10.3765,18.929,0,18.929
12/01/2020 15:30,11.5366,0,11.5366,3.132,0,3.132,8.4046,0,8.4046,15.531,0,15.531,3.132,0,3.132,12.399,0,12.399
12/01/2020 16:00,15.7785,0.0058,15.77850107,0.2965,0,0.2965,15.482,0.0058,15.48200109,19.9345,0,19.9345,0.2965,0,0.2965,19.638,0,19.638
12/01/2020 16:30,19.4235,0.8716,19.44304603,0.1135,0,0.1135,19.31,0.8716,19.3296608,23.6755,0,23.6755,0.1135,0,0.1135,23.562,0,23.562
12/01/2020 17:00,20.768,0,20.768,0.001,0,0.001,20.767,0,20.767,25.844,0,25.844,0.001,0,0.001,25.843,0,25.843
12/01/2020 17:30,22.6175,1.2884,22.65416696,0.0005,0,0.0005,22.617,1.2884,22.65366777,28.6375,0,28.6375,0.0005,0,0.0005,28.637,0,28.637
12/01/2020 18:00,24.2675,2.377,24.3836356,0.0005,0,0.0005,24.267,2.377,24.38313799,31.0435,0,31.0435,0.0005,0,0.0005,31.043,0,31.043
12/01/2020 18:30,24.2965,2.3828,24.41306306,0.0005,0,0.0005,24.296,2.3828,24.41256545,31.1865,0,31.1865,0.0005,0,0.0005,31.186,0,31.186
12/01/2020 19:00,23.547,2.2694,23.65610672,0.002,0,0.002,23.545,2.2694,23.65411595,30.336,0,30.336,0.002,0,0.002,30.334,0,30.334
12/01/2020 19:30,22.18,0.1056,22.18025138,0,0,0,22.18,0.1056,22.18025138,29.68,0,29.68,0,0,0,29.68,0,29.68
12/01/2020 20:00,21.2495,0,21.2495,0.0015,0,0.0015,21.248,0,21.248,28.4575,0,28.4575,0.0015,0,0.0015,28.456,0,28.456
12/01/2020 20:30,20.0265,0.1824,20.02733063,0.0025,0,0.0025,20.024,0.1824,20.02483073,26.5925,0,26.5925,0.0025,0,0.0025,26.59,0,26.59
12/01/2020 21:00,19.3135,0,19.3135,0.0005,0,0.0005,19.313,0,19.313,25.4155,0,25.4155,0.0005,0,0.0005,25.415,0,25.415
12/01/2020 21:30,18.295,0,18.295,0.001,0,0.001,18.294,0,18.294,24.007,0,24.007,0.001,0,0.001,24.006,0,24.006
12/01/2020 22:00,17.287,0,17.287,0.003,0,0.003,17.284,0,17.284,22.765,0,22.765,0.003,0,0.003,22.762,0,22.762
12/01/2020 22:30,16.176,0,16.176,0.012,0,0.012,16.164,0,16.164,21.391,0,21.391,0.012,0,0.012,21.379,0,21.379
12/01/2020 23:00,14.911,0,14.911,0.012,0,0.012,14.899,0,14.899,20.02,0,20.02,0.012,0,0.012,20.008,0,20.008
12/01/2020 23:30,13.4655,0,13.4655,0.0055,0,0.0055,13.46,0,13.46,18.3955,0,18.3955,0.0055,0,0.0055,18.39,0,18.39
13/01/2020 00:00,13.8905,0,13.8905,0.0035,0,0.0035,13.887,0,13.887,17.2505,0,17.2505,0.0035,0,0.0035,17.247,0,17.247
13/01/2020 00:30,13.6425,0,13.6425,0.0025,0,0.0025,13.64,0,13.64,16.7935,0,16.7935,0.0025,0,0.0025,16.791,0,16.791
13/01/2020 01:00,15.651,0,15.651,0.005,0,0.005,15.646,0,15.646,19.94,0,19.94,0.005,0,0.005,19.935,0,19.935
13/01/2020 01:30,16.169,0,16.169,0.003,0,0.003,16.166,0,16.166,20.656,0,20.656,0.003,0,0.003,20.653,0,20.653
13/01/2020 02:00,15.9545,0,15.9545,0.0015,0,0.0015,15.953,0,15.953,20.3135,0,20.3135,0.0015,0,0.0015,20.312,0,20.312
13/01/2020 02:30,15.3765,0,15.3765,0.0005,0,0.0005,15.376,0,15.376,19.6155,0,19.6155,0.0005,0,0.0005,19.615,0,19.615
13/01/2020 03:00,15.3615,0,15.3615,0.0015,0,0.0015,15.36,0,15.36,19.6125,0,19.6125,0.0015,0,0.0015,19.611,0,19.611
13/01/2020 03:30,14.775,0,14.775,0.001,0,0.001,14.774,0,14.774,18.915,0,18.915,0.001,0,0.001,18.914,0,18.914
13/01/2020 04:00,14.185,0,14.185,0.002,0,0.002,14.183,0,14.183,17.948,0,17.948,0.002,0,0.002,17.946,0,17.946
13/01/2020 04:30,13.687,0,13.687,0.001,0,0.001,13.686,0,13.686,16.847,0,16.847,0.001,0,0.001,16.846,0,16.846
13/01/2020 05:00,13.2365,0,13.2365,0.0015,0,0.0015,13.235,0,13.235,16.3155,0,16.3155,0.0015,0,0.0015,16.314,0,16.314
13/01/2020 05:30,12.983,0,12.983,0.004,0,0.004,12.979,0,12.979,16.042,0,16.042,0.004,0,0.004,16.038,0,16.038
13/01/2020 06:00,13.1425,0,13.1425,0.0045,0,0.0045,13.138,0,13.138,16.2535,0,16.2535,0.0045,0,0.0045,16.249,0,16.249
13/01/2020 06:30,13.716,0,13.716,0.003,0,0.003,13.713,0,13.713,17.051,0,17.051,0.003,0,0.003,17.048,0,17.048
13/01/2020 07:00,15.515,0,15.515,0.007,0,0.007,15.508,0,15.508,19.569,0,19.569,0.007,0,0.007,19.562,0,19.562
13/01/2020 07:30,17.0935,0,17.0935,0.0055,0,0.0055,17.088,0,17.088,21.6005,0,21.6005,0.0055,0,0.0055,21.595,0,21.595
13/01/2020 08:00,18.1785,0,18.1785,0.0055,0,0.0055,18.173,0,18.173,23.2315,0.1612,23.23205926,0.0055,0,0.0055,23.226,0.1612,23.2265594
13/01/2020 08:30,19.34,0.167,19.34072101,0.062,0,0.062,19.278,0.167,19.27872332,24.719,0,24.719,0.062,0,0.062,24.657,0,24.657
13/01/2020 09:00,19.591,0.2746,19.59292439,0.132,0,0.132,19.459,0.2746,19.46093744,25.107,0,25.107,0.132,0,0.132,24.975,0,24.975
13/01/2020 09:30,19.6075,0.5818,19.61612978,0.1995,0,0.1995,19.408,0.5818,19.41671845,25.0115,0,25.0115,0.1995,0,0.1995,24.812,0,24.812
13/01/2020 10:00,19.9105,0.6586,19.92138962,0.2175,0,0.2175,19.693,0.6586,19.70400982,25.3255,0,25.3255,0.2175,0,0.2175,25.108,0,25.108
13/01/2020 10:30,20.2605,0.7296,20.27363254,0.4705,0,0.4705,19.79,0.7296,19.80344455,25.6815,0,25.6815,0.4705,0,0.4705,25.211,0,25.211
13/01/2020 11:00,20.0655,0.7468,20.07939243,0.4355,0,0.4355,19.63,0.7468,19.64420042,25.4995,0,25.4995,0.4355,0,0.4355,25.064,0,25.064
13/01/2020 11:30,20.085,0.7968,20.10079887,0.444,0,0.444,19.641,0.7968,19.65715573,25.381,0,25.381,0.444,0,0.444,24.937,0,24.937
13/01/2020 12:00,20.229,0.7948,20.24460788,0.516,0,0.516,19.713,0.7948,19.72901609,25.57,0,25.57,0.516,0,0.516,25.054,0,25.054
13/01/2020 12:30,19.994,0.7316,20.0073805,0.301,0,0.301,19.693,0.7316,19.70658488,25.426,0,25.426,0.301,0,0.301,25.125,0,25.125
13/01/2020 13:00,20.6705,0.7738,20.68497853,0.3985,0,0.3985,20.272,0.7738,20.28676294,26.4035,0,26.4035,0.3985,0,0.3985,26.005,0,26.005
13/01/2020 13:30,20.593,0.4954,20.59895799,0.329,0,0.329,20.264,0.4954,20.27005469,26.199,0,26.199,0.329,0,0.329,25.87,0,25.87
13/01/2020 14:00,20.7655,0.478,20.7710008,0.2965,0,0.2965,20.469,0.478,20.47458046,26.3395,0,26.3395,0.2965,0,0.2965,26.043,0,26.043
13/01/2020 14:30,20.095,0.4282,20.09956169,0.087,0,0.087,20.008,0.4282,20.01258152,25.625,0,25.625,0.087,0,0.087,25.538,0,25.538
13/01/2020 15:00,20.4815,0.455,20.48655333,0.0565,0,0.0565,20.425,0.455,20.4300673,25.9585,0,25.9585,0.0565,0,0.0565,25.902,0,25.902
13/01/2020 15:30,20.7175,0.4876,20.7232372,0.0505,0,0.0505,20.667,0.4876,20.67275121,26.2085,0,26.2085,0.0505,0,0.0505,26.158,0,26.158
13/01/2020 16:00,22.2285,0.6086,22.23682995,1.2755,0,1.2755,20.953,0.6086,20.96183682,27.7585,0,27.7585,1.2755,0,1.2755,26.483,0,26.483
13/01/2020 16:30,25.1125,0.8314,25.12625882,4.4745,0,4.4745,20.638,0.8314,20.65473965,30.9305,0,30.9305,4.4745,0,4.4745,26.456,0,26.456
13/01/2020 17:00,18.69,0.7372,18.70453324,0.064,0,0.064,18.626,0.7372,18.64058314,24.916,0,24.916,0.064,0,0.064,24.852,0,24.852
13/01/2020 17:30,24.404,0.482,24.40875949,0.024,0,0.024,24.38,0.482,24.38476418,31.236,1.5092,31.27243803,0.024,0,0.024,31.212,1.5092,31.24846602
13/01/2020 18:00,25.4145,0,25.4145,0.0245,0,0.0245,25.39,0,25.39,32.9595,2.6804,33.06831088,0.0245,0,0.0245,32.935,2.6804,33.04389156
13/01/2020 18:30,25.281,0,25.281,0.018,0,0.018,25.263,0,25.263,32.822,2.5152,32.91823074,0.018,0,0.018,32.804,2.5152,32.90028339
13/01/2020 19:00,24.686,0,24.686,0.021,0,0.021,24.665,0,24.665,32.1,2.2772,32.18067184,0.021,0,0.021,32.079,2.2772,32.15972451
13/01/2020 19:30,23.702,0,23.702,0.019,0,0.019,23.683,0,23.683,30.823,1.9528,30.88479815,0.019,0,0.019,30.804,1.9528,30.86583619
13/01/2020 20:00,22.6475,0,22.6475,0.0145,0,0.0145,22.633,0,22.633,29.5965,1.6262,29.64114267,0.0145,0,0.0145,29.582,1.6262,29.62666452
13/01/2020 20:30,21.636,0,21.636,0.013,0,0.013,21.623,0,21.623,28.262,1.4266,28.29798282,0.013,0,0.013,28.249,1.4266,28.28499936
13/01/2020 21:00,20.541,0,20.541,0.014,0,0.014,20.527,0,20.527,26.844,1.0042,26.86277636,0.014,0,0.014,26.83,1.0042,26.84878615
13/01/2020 21:30,19.488,0,19.488,0.018,0,0.018,19.47,0,19.47,25.456,0.5588,25.46213254,0.018,0,0.018,25.438,0.5588,25.44413688
13/01/2020 22:00,18.474,0,18.474,0.022,0,0.022,18.452,0,18.452,23.588,0.0634,23.5880852,0.022,0,0.022,23.566,0.0634,23.56608528
13/01/2020 22:30,17.2615,0,17.2615,0.0205,0,0.0205,17.241,0,17.241,21.7835,0,21.7835,0.0205,0,0.0205,21.763,0,21.763
13/01/2020 23:00,15.8255,0,15.8255,0.0215,0,0.0215,15.804,0,15.804,20.5255,0.002,20.5255001,0.0215,0,0.0215,20.504,0.002,20.5040001
13/01/2020 23:30,17.225,0,17.225,2.854,0,2.854,14.371,0,14.371,21.276,0,21.276,2.854,0,2.854,18.422,0,18.422
14/01/2020 00:00,14.4925,0,14.4925,3.2815,0,3.2815,11.211,0,11.211,18.1945,0,18.1945,3.2815,0,3.2815,14.913,0,14.913
14/01/2020 00:30,10.5095,0,10.5095,0.0205,0,0.0205,10.489,0,10.489,13.9235,0,13.9235,0.0205,0,0.0205,13.903,0,13.903
14/01/2020 01:00,16.203,0,16.203,0.023,0,0.023,16.18,0,16.18,20.012,0,20.012,0.023,0,0.023,19.989,0,19.989
14/01/2020 01:30,16.8115,0,16.8115,0.0195,0,0.0195,16.792,0,16.792,20.7435,0,20.7435,0.0195,0,0.0195,20.724,0,20.724
14/01/2020 02:00,16.6175,0,16.6175,0.0215,0,0.0215,16.596,0,16.596,20.4125,0,20.4125,0.0215,0,0.0215,20.391,0,20.391
14/01/2020 02:30,15.976,0,15.976,0.02,0,0.02,15.956,0,15.956,19.69,0,19.69,0.02,0,0.02,19.67,0,19.67
14/01/2020 03:00,16.039,0,16.039,0.019,0,0.019,16.02,0,16.02,19.787,0,19.787,0.019,0,0.019,19.768,0,19.768
14/01/2020 03:30,15.317,0,15.317,0.013,0,0.013,15.304,0,15.304,18.95,0,18.95,0.013,0,0.013,18.937,0,18.937
14/01/2020 04:00,14.636,0,14.636,0.017,0,0.017,14.619,0,14.619,18.134,0,18.134,0.017,0,0.017,18.117,0,18.117
14/01/2020 04:30,14,0,14,0.02,0,0.02,13.98,0,13.98,17.36,0,17.36,0.02,0,0.02,17.34,0,17.34
14/01/2020 05:00,13.5685,0,13.5685,0.0215,0,0.0215,13.547,0,13.547,16.8425,0,16.8425,0.0215,0,0.0215,16.821,0,16.821
14/01/2020 05:30,13.3665,0,13.3665,0.0205,0,0.0205,13.346,0,13.346,16.5995,0,16.5995,0.0205,0,0.0205,16.579,0,16.579
14/01/2020 06:00,13.4875,0,13.4875,0.0205,0,0.0205,13.467,0,13.467,16.7805,0,16.7805,0.0205,0,0.0205,16.76,0,16.76
14/01/2020 06:30,14.1085,0,14.1085,0.0175,0,0.0175,14.091,0,14.091,17.7565,0.002,17.75650011,0.0175,0,0.0175,17.739,0.002,17.73900011
14/01/2020 07:00,17.9425,0,17.9425,2.4735,0,2.4735,15.469,0,15.469,22.6005,0.2074,22.60145161,2.4735,0,2.4735,20.127,0.2074,20.12806856
14/01/2020 07:30,14.7195,0,14.7195,0.0115,0,0.0115,14.708,0,14.708,19.6455,0.238,19.6469416,0.0115,0,0.0115,19.634,0.238,19.63544244
14/01/2020 08:00,18.498,0.0192,18.49800996,0.013,0,0.013,18.485,0.0192,18.48500997,23.295,0,23.295,0.013,0,0.013,23.282,0,23.282
14/01/2020 08:30,19.51,0.1996,19.51102099,0.012,0,0.012,19.498,0.1996,19.49902162,24.653,0,24.653,0.012,0,0.012,24.641,0,24.641
14/01/2020 09:00,19.8535,0.4224,19.85799295,0.0215,0,0.0215,19.832,0.4224,19.83649782,25.1125,0,25.1125,0.0215,0,0.0215,25.091,0,25.091
14/01/2020 09:30,20.11,0.5914,20.11869414,0.025,0,0.025,20.085,0.5914,20.09370496,25.336,0,25.336,0.025,0,0.025,25.311,0,25.311
14/01/2020 10:00,23.46,0.5856,23.46730763,3.074,0,3.074,20.386,0.5856,20.39440912,28.706,0,28.706,3.074,0,3.074,25.632,0,25.632
14/01/2020 10:30,23.9625,0.5606,23.96905669,6.3305,0,6.3305,17.632,0.5606,17.64090974,29.1925,0,29.1925,6.3305,0,6.3305,22.862,0,22.862
14/01/2020 11:00,14.5,0.24,14.50198607,0.125,0,0.125,14.375,0.24,14.37700334,19.776,0,19.776,0.125,0,0.125,19.651,0,19.651
14/01/2020 11:30,22.3155,0.8256,22.33076702,1.9315,0,1.9315,20.384,0.8256,20.40071252,28.1165,0.0652,28.1165756,1.9315,0,1.9315,26.185,0.0652,26.18508117
14/01/2020 12:00,28.5225,0.1152,28.52273264,9.9505,0,9.9505,18.572,0.1152,18.57235728,34.9045,0.505,34.90815299,9.9505,0,9.9505,24.954,0.505,24.95910938
14/01/2020 12:30,20.549,0,20.549,9.992,0,9.992,10.557,0,10.557,27.044,0.142,27.0443728,9.992,0,9.992,17.052,0.142,17.05259124
14/01/2020 13:00,17.475,0,17.475,6.681,0,6.681,10.794,0,10.794,24.08,0.1786,24.08066232,6.681,0,6.681,17.399,0.1786,17.39991664
14/01/2020 13:30,14.0945,0,14.0945,0.1455,0,0.1455,13.949,0,13.949,20.6715,0.336,20.67423054,0.1455,0,0.1455,20.526,0.336,20.52874989
14/01/2020 14:00,20.5145,0,20.5145,0.1245,0,0.1245,20.39,0,20.39,27.1085,0.6528,27.1163589,0.1245,0,0.1245,26.984,0.6528,26.99189515
14/01/2020 14:30,20.0595,0,20.0595,0.0995,0,0.0995,19.96,0,19.96,26.8045,0.5798,26.81077001,0.0995,0,0.0995,26.705,0.5798,26.71129336
14/01/2020 15:00,20.018,0,20.018,0.096,0,0.096,19.922,0,19.922,26.74,0.6278,26.74736871,0.096,0,0.096,26.644,0.6278,26.65139525
14/01/2020 15:30,19.6405,0,19.6405,0.0505,0,0.0505,19.59,0,19.59,26.3935,0.5414,26.39905218,0.0505,0,0.0505,26.343,0.5414,26.34856283
14/01/2020 16:00,19.6535,0,19.6535,0.0295,0,0.0295,19.624,0,19.624,26.4525,0.43,26.45599471,0.0295,0,0.0295,26.423,0.43,26.42649861
14/01/2020 16:30,26.4135,0,26.4135,6.0155,0,6.0155,20.398,0,20.398,33.2885,0.3052,33.28989906,6.0155,0,6.0155,27.273,0.3052,27.27470763
14/01/2020 17:00,25.642,0,25.642,9.817,0,9.817,15.825,0,15.825,32.873,0.2496,32.87394757,9.817,0,9.817,23.056,0.2496,23.05735102
14/01/2020 17:30,23.3775,0,23.3775,9.8435,0,9.8435,13.534,0,13.534,30.9245,0.338,30.92634709,9.8435,0,9.8435,21.081,0.338,21.08370947
14/01/2020 18:00,16.8205,0.6508,16.83308531,1.8365,0,1.8365,14.984,0.6508,14.99812644,24.4505,0.3436,24.45291417,1.8365,0,1.8365,22.614,0.3436,22.6166102
14/01/2020 18:30,23.362,2.2464,23.46975409,0.023,0,0.023,23.339,2.2464,23.44685979,30.451,0,30.451,0.023,0,0.023,30.428,0,30.428
14/01/2020 19:00,24.591,2.2022,24.68940999,0.022,0,0.022,24.569,2.2022,24.66749776,31.543,0,31.543,0.022,0,0.022,31.521,0,31.521
14/01/2020 19:30,23.7305,2.0774,23.82125566,0.0185,0,0.0185,23.712,2.0774,23.80282619,30.4025,0,30.4025,0.0185,0,0.0185,30.384,0,30.384
14/01/2020 20:00,22.596,1.8528,22.67183459,0.015,0,0.015,22.581,1.8528,22.6568848,28.913,0,28.913,0.015,0,0.015,28.898,0,28.898
14/01/2020 20:30,25.12,1.6244,25.17246661,3.637,0,3.637,21.483,1.6244,21.54432557,30.943,0,30.943,3.637,0,3.637,27.306,0,27.306
14/01/2020 21:00,26.5905,0.9964,26.60916202,9.8295,0,9.8295,16.761,0.9964,16.79059064,32.4165,0,32.4165,9.8295,0,9.8295,22.587,0,22.587
14/01/2020 21:30,19.0146,0,19.0146,9.838,0,9.838,9.1766,0,9.1766,25.046,0,25.046,9.838,0,9.838,15.208,0,15.208
14/01/2020 22:00,12.1801,0,12.1801,4.0585,0,4.0585,8.1216,0,8.1216,17.9425,0,17.9425,4.0585,0,4.0585,13.884,0,13.884
14/01/2020 22:30,12.576,0,12.576,0.012,0,0.012,12.564,0,12.564,17.969,0,17.969,0.012,0,0.012,17.957,0,17.957
14/01/2020 23:00,16.287,0,16.287,1.025,0,1.025,15.262,0,15.262,21.349,0,21.349,1.025,0,1.025,20.324,0,20.324
14/01/2020 23:30,22.647,0,22.647,9.854,0,9.854,12.793,0,12.793,27.362,0,27.362,9.854,0,9.854,17.508,0,17.508
15/01/2020 00:00,12.3908,0,12.3908,8.869,0,8.869,3.5218,0,3.5218,16.8338,0,16.8338,8.869,0,8.869,7.9648,0,7.9648
15/01/2020 00:30,4.1987,0,4.1987,0.0055,0,0.0055,4.1932,0,4.1932,8.5341,0,8.5341,0.0055,0,0.0055,8.5286,0,8.5286
15/01/2020 01:00,15.4875,0,15.4875,0.0105,0,0.0105,15.477,0,15.477,20.3085,0,20.3085,0.0105,0,0.0105,20.298,0,20.298
15/01/2020 01:30,25.5035,0.6412,25.51155914,9.1795,0,9.1795,16.324,0.6412,16.33658818,30.0015,0,30.0015,9.1795,0,9.1795,20.822,0,20.822
15/01/2020 02:00,10.8609,0.2572,10.86394499,3.8875,0,3.8875,6.9734,0.2572,6.978141543,15.3055,0,15.3055,3.8875,0,3.8875,11.418,0,11.418
15/01/2020 02:30,11.557,0.4838,11.567122,0.001,0,0.001,11.556,0.4838,11.56612288,15.776,0,15.776,0.001,0,0.001,15.775,0,15.775
15/01/2020 03:00,15.454,0.7296,15.47121302,0,0,0,15.454,0.7296,15.47121302,19.621,0,19.621,0,0,0,19.621,0,19.621
