Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/01/2020 03:30,14.967,0.7084,14.98375519,0,0,0,14.967,0.7084,14.98375519,19.033,0,19.033,0,0,0,19.033,0,19.033
15/01/2020 04:00,14.183,0.551,14.19369895,0,0,0,14.183,0.551,14.19369895,18.121,0,18.121,0,0,0,18.121,0,18.121
15/01/2020 04:30,13.522,0.4838,13.53065211,0,0,0,13.522,0.4838,13.53065211,17.343,0,17.343,0,0,0,17.343,0,17.343
15/01/2020 05:00,13.034,0.4262,13.04096632,0.001,0,0.001,13.033,0.4262,13.03996685,16.789,0,16.789,0.001,0,0.001,16.788,0,16.788
15/01/2020 05:30,12.796,0.4532,12.80402305,0.001,0,0.001,12.795,0.4532,12.80302368,16.502,0,16.502,0.001,0,0.001,16.501,0,16.501
15/01/2020 06:00,13.182,0.599,13.19560249,0.001,0,0.001,13.181,0.599,13.19460352,16.966,0,16.966,0.001,0,0.001,16.965,0,16.965
15/01/2020 06:30,13.757,0.6124,13.77062391,0,0,0,13.757,0.6124,13.77062391,17.722,0,17.722,0,0,0,17.722,0,17.722
15/01/2020 07:00,15.498,0.8294,15.52017746,0,0,0,15.498,0.8294,15.52017746,19.91,0,19.91,0,0,0,19.91,0,19.91
15/01/2020 07:30,16.941,1.0502,16.97352058,0.001,0,0.001,16.94,1.0502,16.9725225,21.966,0,21.966,0.001,0,0.001,21.965,0,21.965
15/01/2020 08:00,18.1005,1.2038,18.14048607,0.0005,0,0.0005,18.1,1.2038,18.13998717,23.4435,0,23.4435,0.0005,0,0.0005,23.443,0,23.443
15/01/2020 08:30,18.62,0.0136,18.62000497,0,0,0,18.62,0.0136,18.62000497,25.332,0.0922,25.33216779,0,0,0,25.332,0.0922,25.33216779
15/01/2020 09:00,18.986,0,18.986,0.072,0,0.072,18.914,0,18.914,25.877,0.265,25.87835686,0.072,0,0.072,25.805,0.265,25.80636065
15/01/2020 09:30,18.8545,0,18.8545,0.1885,0,0.1885,18.666,0,18.666,25.7745,0.3994,25.77759435,0.1885,0,0.1885,25.586,0.3994,25.58911715
15/01/2020 10:00,19.0995,0,19.0995,0.2005,0,0.2005,18.899,0,18.899,26.0665,0.5184,26.07165436,0.2005,0,0.2005,25.866,0.5184,25.8711943
15/01/2020 10:30,19.5375,0,19.5375,0.6235,0,0.6235,18.914,0,18.914,26.4695,0.578,26.47580998,0.6235,0,0.6235,25.846,0.578,25.85246217
15/01/2020 11:00,19.934,0,19.934,1.675,0,1.675,18.259,0,18.259,26.239,0.3686,26.24158888,1.675,0,1.675,24.564,0.3686,24.56676539
15/01/2020 11:30,18.671,0,18.671,2.155,0,2.155,16.516,0,16.516,24.523,0.215,24.52394246,2.155,0,2.155,22.368,0.215,22.36903326
15/01/2020 12:00,18.2415,0,18.2415,2.5995,0,2.5995,15.642,0,15.642,23.7445,0.119,23.74479819,2.5995,0,2.5995,21.145,0.119,21.14533485
15/01/2020 12:30,17.8025,0,17.8025,2.7555,0,2.7555,15.047,0,15.047,23.1155,0.0308,23.11552052,2.7555,0,2.7555,20.36,0.0308,20.3600233
15/01/2020 13:00,17.083,0,17.083,2.316,0,2.316,14.767,0,14.767,22.562,0.0172,22.56200656,2.316,0,2.316,20.246,0.0172,20.24600731
15/01/2020 13:30,18.209,0,18.209,2.534,0,2.534,15.675,0,15.675,23.637,0.025,23.63701322,2.534,0,2.534,21.103,0.025,21.10301481
15/01/2020 14:00,17.1915,0,17.1915,1.9875,0,1.9875,15.204,0,15.204,22.5905,0,22.5905,1.9875,0,1.9875,20.603,0,20.603
15/01/2020 14:30,16.826,0,16.826,1.266,0,1.266,15.56,0,15.56,22.509,0,22.509,1.266,0,1.266,21.243,0,21.243
15/01/2020 15:00,17.8405,0,17.8405,1.2175,0,1.2175,16.623,0,16.623,23.4895,0,23.4895,1.2175,0,1.2175,22.272,0,22.272
15/01/2020 15:30,17.1905,0,17.1905,0.8685,0,0.8685,16.322,0,16.322,22.8815,0,22.8815,0.8685,0,0.8685,22.013,0,22.013
15/01/2020 16:00,16.9705,0,16.9705,0.3065,0,0.3065,16.664,0,16.664,23.0685,0,23.0685,0.3065,0,0.3065,22.762,0,22.762
15/01/2020 16:30,18.2165,0,18.2165,0.0805,0,0.0805,18.136,0,18.136,24.5465,0.0038,24.54650029,0.0805,0,0.0805,24.466,0.0038,24.4660003
15/01/2020 17:00,22.821,0,22.821,3.037,0,3.037,19.784,0,19.784,29.62,0,29.62,3.037,0,3.037,26.583,0,26.583
15/01/2020 17:30,20.3355,1.8298,20.41765727,1.0855,0,1.0855,19.25,1.8298,19.33676985,26.9075,0.0096,26.90750171,1.0855,0,1.0855,25.822,0.0096,25.82200178
15/01/2020 18:00,24.288,1.227,24.31897352,1.239,0,1.239,23.049,1.227,23.08163621,31.58,0.3916,31.58242788,1.239,0,1.239,30.341,0.3916,30.34352701
15/01/2020 18:30,22.8195,0,22.8195,0.0115,0,0.0115,22.808,0,22.808,30.7515,0.7948,30.76176944,0.0115,0,0.0115,30.74,0.7948,30.75027328
15/01/2020 19:00,28.515,0,28.515,4.676,0,4.676,23.839,0,23.839,36.371,0.7564,36.3788645,4.676,0,4.676,31.695,0.7564,31.70402444
15/01/2020 19:30,18.4515,0,18.4515,0.0045,0,0.0045,18.447,0,18.447,26.2545,0.2458,26.25565059,0.0045,0,0.0045,26.25,0.2458,26.25115079
15/01/2020 20:00,29.496,0,29.496,7.207,0,7.207,22.289,0,22.289,36.933,0.2266,36.93369514,7.207,0,7.207,29.726,0.2266,29.72686367
15/01/2020 20:30,18.1395,0.551,18.14786658,3.9105,0,3.9105,14.229,0.551,14.23966439,24.7675,0.0154,24.76750479,3.9105,0,3.9105,20.857,0.0154,20.85700569
15/01/2020 21:00,17.318,0.9888,17.34620562,0.806,0,0.806,16.512,0.9888,16.54158002,23.275,0,23.275,0.806,0,0.806,22.469,0,22.469
15/01/2020 21:30,23.384,1.1462,23.41207446,4.533,0,4.533,18.851,1.1462,18.88581413,29.094,0,29.094,4.533,0,4.533,24.561,0,24.561
15/01/2020 22:00,13.6915,0.695,13.70912825,0.0015,0,0.0015,13.69,0.695,13.70763017,19.1885,0,19.1885,0.0015,0,0.0015,19.187,0,19.187
15/01/2020 22:30,21.92,0.5876,21.92787436,5.084,0,5.084,16.836,0.5876,16.84625091,27.2,0,27.2,5.084,0,5.084,22.116,0,22.116
15/01/2020 23:00,10.374,0,10.374,0.002,0,0.002,10.372,0,10.372,15.861,0,15.861,0.002,0,0.002,15.859,0,15.859
15/01/2020 23:30,19.5705,0,19.5705,5.5705,0,5.5705,14,0,14,24.6385,0,24.6385,5.5705,0,5.5705,19.068,0,19.068
16/01/2020 00:00,12.5438,0.1382,12.54456128,4.26,0,4.26,8.2838,0.1382,8.284952726,17.026,0,17.026,4.26,0,4.26,12.766,0,12.766
16/01/2020 00:30,17.9736,0.2668,17.97558008,8.842,0,8.842,9.1316,0.2668,9.135496746,22.209,0,22.209,8.842,0,8.842,13.367,0,13.367
16/01/2020 01:00,16.5693,0.073,16.56946081,9.7705,0,9.7705,6.7988,0.073,6.799191896,21.4845,0,21.4845,9.7705,0,9.7705,11.714,0,11.714
16/01/2020 01:30,11.4596,0.0922,11.4599709,5.089,0,5.089,6.3706,0.0922,6.371267158,16.444,0,16.444,5.089,0,5.089,11.355,0,11.355
16/01/2020 02:00,11.0675,0.3974,11.07463241,0.0105,0,0.0105,11.057,0.3974,11.06413918,15.7595,0,15.7595,0.0105,0,0.0105,15.749,0,15.749
16/01/2020 02:30,15.542,0.6682,15.55635739,0.011,0,0.011,15.531,0.6682,15.54536755,20.083,0,20.083,0.011,0,0.011,20.072,0,20.072
16/01/2020 03:00,15.5,0.6586,15.51398575,0.01,0,0.01,15.49,0.6586,15.50399477,20.082,0,20.082,0.01,0,0.01,20.072,0,20.072
16/01/2020 03:30,14.9565,0.6182,14.96927064,0.0095,0,0.0095,14.947,0.6182,14.95977875,19.3625,0,19.3625,0.0095,0,0.0095,19.353,0,19.353
16/01/2020 04:00,14.3395,0.5798,14.35121696,0.0085,0,0.0085,14.331,0.5798,14.34272391,18.5655,0,18.5655,0.0085,0,0.0085,18.557,0,18.557
16/01/2020 04:30,13.698,0.5396,13.70862401,0.012,0,0.012,13.686,0.5396,13.69663331,17.789,0,17.789,0.012,0,0.012,17.777,0,17.777
16/01/2020 05:00,13.2795,0.5318,13.29014415,0.0125,0,0.0125,13.267,0.5318,13.27765417,17.2565,0,17.2565,0.0125,0,0.0125,17.244,0,17.244
16/01/2020 05:30,13.045,0.4934,13.05432758,0.021,0,0.021,13.024,0.4934,13.03334261,16.973,0,16.973,0.021,0,0.021,16.952,0,16.952
16/01/2020 06:00,13.3015,0.578,13.31405221,0.0175,0,0.0175,13.284,0.578,13.29656873,17.2875,0,17.2875,0.0175,0,0.0175,17.27,0,17.27
16/01/2020 06:30,13.714,0.6106,13.7275864,0.018,0,0.018,13.696,0.6106,13.70960424,17.838,0,17.838,0.018,0,0.018,17.82,0,17.82
16/01/2020 07:00,22.408,0.8966,22.42593043,6.816,0,6.816,15.592,0.8966,15.6177577,26.928,0,26.928,6.816,0,6.816,20.112,0,20.112
16/01/2020 07:30,10.2655,0.7008,10.28939313,0.0305,0,0.0305,10.235,0.7008,10.25896416,15.4665,0,15.4665,0.0305,0,0.0305,15.436,0,15.436
16/01/2020 08:00,17.8045,0.53,17.81238671,0.0215,0,0.0215,17.783,0.53,17.79089624,23.8225,0,23.8225,0.0215,0,0.0215,23.801,0,23.801
16/01/2020 08:30,18.3825,0,18.3825,0.0325,0,0.0325,18.35,0,18.35,25.1705,0,25.1705,0.0325,0,0.0325,25.138,0,25.138
16/01/2020 09:00,18.9275,0.2132,18.92870071,0.0465,0,0.0465,18.881,0.2132,18.88220366,25.4905,0.0364,25.49052599,0.0465,0,0.0465,25.444,0.0364,25.44402604
16/01/2020 09:30,19.416,1.6032,19.48207654,0.039,0,0.039,19.377,1.6032,19.44320908,25.262,0.0556,25.26206119,0.039,0,0.039,25.223,0.0556,25.22306128
16/01/2020 10:00,19.846,0,19.846,0.128,0,0.128,19.718,0,19.718,26.601,0.5952,26.607658,0.128,0,0.128,26.473,0.5952,26.47969018
16/01/2020 10:30,19.357,0.5414,19.36456979,0.13,0,0.13,19.227,0.5414,19.23462095,27.365,0.338,27.36708733,0.13,0,0.13,27.235,0.338,27.23709729
16/01/2020 11:00,28.701,0,28.701,9.793,0,9.793,18.908,0,18.908,37.18,0.3552,37.18169667,9.793,0,9.793,27.387,0.3552,27.38930331
16/01/2020 11:30,10.8688,0,10.8688,1.51,0,1.51,9.3588,0,9.3588,19.385,0.2458,19.3865583,1.51,0,1.51,17.875,0.2458,17.87668992
16/01/2020 12:00,17.9015,0,17.9015,0.1475,0,0.1475,17.754,0,17.754,26.4285,0.6854,26.43738613,0.1475,0,0.1475,26.281,0.6854,26.28993599
16/01/2020 12:30,22.4185,0,22.4185,3.1705,0,3.1705,19.248,0,19.248,30.9605,0.7796,30.97031379,3.1705,0,3.1705,27.79,0.7796,27.80093301
16/01/2020 13:00,19.8225,0,19.8225,3.2835,0,3.2835,16.539,0,16.539,28.4475,0.6644,28.45525757,3.2835,0,3.2835,25.164,0.6644,25.17276948
16/01/2020 13:30,25.029,0,25.029,8.606,0,8.606,16.423,0,16.423,33.687,0.5492,33.69147651,8.606,0,8.606,25.081,0.5492,25.08701221
16/01/2020 14:00,11.615,0,11.615,0.356,0,0.356,11.259,0,11.259,20.261,0.3188,20.26350795,0.356,0,0.356,19.905,0.3188,19.9075528
16/01/2020 14:30,19.2035,0,19.2035,0.0605,0,0.0605,19.143,0,19.143,27.6795,0.5952,27.68589864,0.0605,0,0.0605,27.619,0.5952,27.62541265
16/01/2020 15:00,19.3755,0,19.3755,0.0685,0,0.0685,19.307,0,19.307,27.7685,0.5492,27.77393045,0.0685,0,0.0685,27.7,0.5492,27.70544388
16/01/2020 15:30,19.1755,0,19.1755,0.0735,0,0.0735,19.102,0,19.102,27.5345,0.5164,27.53934203,0.0735,0,0.0735,27.461,0.5164,27.46585498
16/01/2020 16:00,19.344,0.0844,19.34418412,0.052,0,0.052,19.292,0.0844,19.29218462,27.161,0.3092,27.1627599,0.052,0,0.052,27.109,0.3092,27.11076328
16/01/2020 16:30,28.4435,0.1286,28.44379071,8.0185,0,8.0185,20.425,0.1286,20.42540484,35.2425,0,35.2425,8.0185,0,8.0185,27.224,0,27.224
16/01/2020 17:00,23.408,0.025,23.40801335,9.797,0,9.797,13.611,0.025,13.61102296,30.367,0,30.367,9.797,0,9.797,20.57,0,20.57
16/01/2020 17:30,23.4015,0.8218,23.4159253,9.8285,0,9.8285,13.573,0.8218,13.59785587,30.3865,0.0652,30.38656995,9.8285,0,9.8285,20.558,0.0652,20.55810339
16/01/2020 18:00,24.5125,0,24.5125,9.8325,0,9.8325,14.68,0,14.68,32.0985,0.2784,32.0997073,9.8325,0,9.8325,22.266,0.2784,22.2677404
16/01/2020 18:30,24.5235,0,24.5235,9.8375,0,9.8375,14.686,0,14.686,32.0925,0.144,32.09282306,9.8375,0,9.8375,22.255,0.144,22.25546587
16/01/2020 19:00,18.1755,0.3398,18.17867609,3.9905,0,3.9905,14.185,0.3398,14.18906935,25.6015,0,25.6015,3.9905,0,3.9905,21.611,0,21.611
16/01/2020 19:30,19.362,2.0812,19.47353171,0.008,0,0.008,19.354,2.0812,19.46557755,25.9,0,25.9,0.008,0,0.008,25.892,0,25.892
16/01/2020 20:00,22.499,2.235,22.60973742,0.008,0,0.008,22.491,2.235,22.60177661,28.875,0,28.875,0.008,0,0.008,28.867,0,28.867
16/01/2020 20:30,21.3705,2.1006,21.47349042,0.0075,0,0.0075,21.363,2.1006,21.4660264,27.5405,0,27.5405,0.0075,0,0.0075,27.533,0,27.533
16/01/2020 21:00,26.467,1.9584,26.53935605,6.007,0,6.007,20.46,1.9584,20.55351383,32.335,0,32.335,6.007,0,6.007,26.328,0,26.328
16/01/2020 21:30,19.794,1.5956,19.85820675,6.421,0,6.421,13.373,1.5956,13.46785315,25.477,0,25.477,6.421,0,6.421,19.056,0,19.056
16/01/2020 22:00,11.431,0.2208,11.43313228,0.003,0,0.003,11.428,0.2208,11.43013284,17.289,0,17.289,0.003,0,0.003,17.286,0,17.286
16/01/2020 22:30,16.576,0,16.576,0.001,0,0.001,16.575,0,16.575,22.21,0,22.21,0.001,0,0.001,22.209,0,22.209
16/01/2020 23:00,15.423,0,15.423,0.002,0,0.002,15.421,0,15.421,20.694,0,20.694,0.002,0,0.002,20.692,0,20.692
16/01/2020 23:30,17.949,0,17.949,3.892,0,3.892,14.057,0,14.057,22.869,0,22.869,3.892,0,3.892,18.977,0,18.977
17/01/2020 00:00,9.7767,0,9.7767,0.0075,0,0.0075,9.7692,0,9.7692,14.5955,0,14.5955,0.0075,0,0.0075,14.588,0,14.588
17/01/2020 00:30,13.1945,0,13.1945,0.0045,0,0.0045,13.19,0,13.19,17.8625,0,17.8625,0.0045,0,0.0045,17.858,0,17.858
17/01/2020 01:00,24.2605,0,24.2605,8.8355,0,8.8355,15.425,0,15.425,29.3895,0,29.3895,8.8355,0,8.8355,20.554,0,20.554
17/01/2020 01:30,13.1902,0,13.1902,6.097,0,6.097,7.0932,0,7.0932,18.471,0,18.471,6.097,0,6.097,12.374,0,12.374
17/01/2020 02:00,12.5056,0,12.5056,2.777,0,2.777,9.7286,0,9.7286,17.628,0,17.628,2.777,0,2.777,14.851,0,14.851
17/01/2020 02:30,22.2475,0.048,22.24755178,9.7945,0,9.7945,12.453,0.048,12.45309251,27.2475,0,27.2475,9.7945,0,9.7945,17.453,0,17.453
17/01/2020 03:00,11.6164,0.0154,11.61641021,6.34,0,6.34,5.2764,0.0154,5.276422474,16.556,0,16.556,6.34,0,6.34,10.216,0,10.216
17/01/2020 03:30,8.0883,0,8.0883,0.0165,0,0.0165,8.0718,0,8.0718,12.8825,0,12.8825,0.0165,0,0.0165,12.866,0,12.866
17/01/2020 04:00,13.8045,0,13.8045,0.0095,0,0.0095,13.795,0,13.795,18.4015,0,18.4015,0.0095,0,0.0095,18.392,0,18.392
17/01/2020 04:30,13.394,0,13.394,0.014,0,0.014,13.38,0,13.38,17.812,0,17.812,0.014,0,0.014,17.798,0,17.798
17/01/2020 05:00,12.9625,0,12.9625,0.0175,0,0.0175,12.945,0,12.945,17.3095,0,17.3095,0.0175,0,0.0175,17.292,0,17.292
17/01/2020 05:30,12.83,0,12.83,0.018,0,0.018,12.812,0,12.812,17.123,0,17.123,0.018,0,0.018,17.105,0,17.105
17/01/2020 06:00,12.9325,0,12.9325,0.0205,0,0.0205,12.912,0,12.912,17.3125,0,17.3125,0.0205,0,0.0205,17.292,0,17.292
17/01/2020 06:30,13.414,0,13.414,0.018,0,0.018,13.396,0,13.396,17.947,0,17.947,0.018,0,0.018,17.929,0,17.929
17/01/2020 07:00,15.412,0.073,15.41217288,0.021,0,0.021,15.391,0.073,15.39117312,20.521,0,20.521,0.021,0,0.021,20.5,0,20.5
17/01/2020 07:30,16.9015,0,16.9015,0.0215,0,0.0215,16.88,0,16.88,22.5815,0,22.5815,0.0215,0,0.0215,22.56,0,22.56
17/01/2020 08:00,17.9765,0,17.9765,0.0165,0,0.0165,17.96,0,17.96,24.0715,0,24.0715,0.0165,0,0.0165,24.055,0,24.055
17/01/2020 08:30,18.993,0,18.993,0.039,0,0.039,18.954,0,18.954,25.464,0,25.464,0.039,0,0.039,25.425,0,25.425
17/01/2020 09:00,19.2025,0,19.2025,0.1965,0,0.1965,19.006,0,19.006,25.7635,0,25.7635,0.1965,0,0.1965,25.567,0,25.567
17/01/2020 09:30,19.417,0,19.417,0.416,0,0.416,19.001,0,19.001,26.005,0,26.005,0.416,0,0.416,25.589,0,25.589
17/01/2020 10:00,20.162,0,20.162,0.991,0,0.991,19.171,0,19.171,26.775,0,26.775,0.991,0,0.991,25.784,0,25.784
17/01/2020 10:30,19.265,0.0058,19.26500087,1.252,0,1.252,18.013,0.0058,18.01300093,25.719,0,25.719,1.252,0,1.252,24.467,0,24.467
17/01/2020 11:00,19.4935,0.0404,19.49354186,1.9295,0,1.9295,17.564,0.0404,17.56404646,25.6315,0,25.6315,1.9295,0,1.9295,23.702,0,23.702
17/01/2020 11:30,18.108,0.002,18.10800011,1.845,0,1.845,16.263,0.002,16.26300012,24.173,0,24.173,1.845,0,1.845,22.328,0,22.328
17/01/2020 12:00,18.4105,0.144,18.41106315,2.1425,0,2.1425,16.268,0.144,16.26863731,24.5755,0,24.5755,2.1425,0,2.1425,22.433,0,22.433
17/01/2020 12:30,19.074,0.1536,19.07461845,2.852,0,2.852,16.222,0.1536,16.22272717,25.118,0,25.118,2.852,0,2.852,22.266,0,22.266
17/01/2020 13:00,16.6775,0.0154,16.67750711,1.6115,0,1.6115,15.066,0.0154,15.06600787,22.6895,0,22.6895,1.6115,0,1.6115,21.078,0,21.078
17/01/2020 13:30,17.5025,0.073,17.50265223,0.8275,0,0.8275,16.675,0.073,16.67515979,23.2265,0,23.2265,0.8275,0,0.8275,22.399,0,22.399
17/01/2020 14:00,20.6235,0.073,20.6236292,1.8975,0,1.8975,18.726,0.073,18.72614229,26.4635,0,26.4635,1.8975,0,1.8975,24.566,0,24.566
17/01/2020 14:30,17.198,0.0404,17.19804745,0.797,0,0.797,16.401,0.0404,16.40104976,23.061,0,23.061,0.797,0,0.797,22.264,0,22.264
17/01/2020 15:00,18.995,0.048,18.99506065,0.844,0,0.844,18.151,0.048,18.15106347,25.353,0,25.353,0.844,0,0.844,24.509,0,24.509
17/01/2020 15:30,18.5125,0.098,18.51275939,0.6215,0,0.6215,17.891,0.098,17.8912684,24.3775,0,24.3775,0.6215,0,0.6215,23.756,0,23.756
17/01/2020 16:00,21.613,0.002,21.61300009,3.68,0,3.68,17.933,0.002,17.93300011,27.744,0,27.744,3.68,0,3.68,24.064,0,24.064
17/01/2020 16:30,21.8485,0,21.8485,6.0315,0,6.0315,15.817,0,15.817,28.1185,0,28.1185,6.0315,0,6.0315,22.087,0,22.087
17/01/2020 17:00,24.3155,0.0038,24.3155003,9.7775,0,9.7775,14.538,0.0038,14.5380005,30.8705,0,30.8705,9.7775,0,9.7775,21.093,0,21.093
17/01/2020 17:30,17.362,0,17.362,4.959,0,4.959,12.403,0,12.403,24.561,0,24.561,4.959,0,4.959,19.602,0,19.602
17/01/2020 18:00,23.008,0.5684,23.01501993,3.702,0,3.702,19.306,0.5684,19.3143655,30.612,0.0404,30.61202666,3.702,0,3.702,26.91,0.0404,26.91003033
17/01/2020 18:30,30.5275,2.158,30.60367985,9.4515,0,9.4515,21.076,2.158,21.1861922,37.7065,0,37.7065,9.4515,0,9.4515,28.255,0,28.255
17/01/2020 19:00,17.623,0,17.623,2.855,0,2.855,14.768,0,14.768,25.396,0,25.396,2.855,0,2.855,22.541,0,22.541
17/01/2020 19:30,25.35,0,25.35,4.852,0,4.852,20.498,0,20.498,32.955,0,32.955,4.852,0,4.852,28.103,0,28.103
17/01/2020 20:00,18.222,0,18.222,0.704,0,0.704,17.518,0,17.518,25.668,0,25.668,0.704,0,0.704,24.964,0,24.964
17/01/2020 20:30,20.6685,0,20.6685,0.0075,0,0.0075,20.661,0,20.661,27.7855,0,27.7855,0.0075,0,0.0075,27.778,0,27.778
17/01/2020 21:00,20.556,0,20.556,0.012,0,0.012,20.544,0,20.544,27.411,0,27.411,0.012,0,0.012,27.399,0,27.399
17/01/2020 21:30,19.598,0,19.598,0.002,0,0.002,19.596,0,19.596,26.083,0,26.083,0.002,0,0.002,26.081,0,26.081
17/01/2020 22:00,18.564,0,18.564,0.001,0,0.001,18.563,0,18.563,24.598,0,24.598,0.001,0,0.001,24.597,0,24.597
17/01/2020 22:30,17.487,0,17.487,0.004,0,0.004,17.483,0,17.483,23.198,0,23.198,0.004,0,0.004,23.194,0,23.194
17/01/2020 23:00,16.235,0,16.235,0.001,0,0.001,16.234,0,16.234,21.578,0,21.578,0.001,0,0.001,21.577,0,21.577
17/01/2020 23:30,14.9585,0,14.9585,0.0005,0,0.0005,14.958,0,14.958,19.9775,0,19.9775,0.0005,0,0.0005,19.977,0,19.977
18/01/2020 00:00,14.763,0,14.763,0,0,0,14.763,0,14.763,19.652,0,19.652,0,0,0,19.652,0,19.652
18/01/2020 00:30,20.744,0,20.744,6.591,0,6.591,14.153,0,14.153,25.528,0,25.528,6.591,0,6.591,18.937,0,18.937
18/01/2020 01:00,9.7364,0,9.7364,0,0,0,9.7364,0,9.7364,15.029,0,15.029,0,0,0,15.029,0,15.029
18/01/2020 01:30,20.161,0,20.161,3.423,0,3.423,16.738,0,16.738,25.498,0,25.498,3.423,0,3.423,22.075,0,22.075
18/01/2020 02:00,13.2,0,13.2,0,0,0,13.2,0,13.2,18.451,0,18.451,0,0,0,18.451,0,18.451
18/01/2020 02:30,22.8025,0,22.8025,6.6205,0,6.6205,16.182,0,16.182,27.9095,0,27.9095,6.6205,0,6.6205,21.289,0,21.289
18/01/2020 03:00,17.4059,0,17.4059,7.7095,0,7.7095,9.6964,0,9.6964,22.6255,0,22.6255,7.7095,0,7.7095,14.916,0,14.916
18/01/2020 03:30,9.9817,0,9.9817,2.0865,0,2.0865,7.8952,0,7.8952,15.2045,0,15.2045,2.0865,0,2.0865,13.118,0,13.118
18/01/2020 04:00,17.632,0,17.632,4.703,0,4.703,12.929,0,12.929,22.394,0,22.394,4.703,0,4.703,17.691,0,17.691
18/01/2020 04:30,9.7328,0,9.7328,0,0,0,9.7328,0,9.7328,14.277,0,14.277,0,0,0,14.277,0,14.277
18/01/2020 05:00,22.215,0,22.215,7.573,0,7.573,14.642,0,14.642,25.436,0,25.436,7.573,0,7.573,17.863,0,17.863
18/01/2020 05:30,7.0144,0,7.0144,0.279,0,0.279,6.7354,0,6.7354,10.302,0,10.302,0.279,0,0.279,10.023,0,10.023
18/01/2020 06:00,14.042,0,14.042,0,0,0,14.042,0,14.042,17.218,0,17.218,0,0,0,17.218,0,17.218
18/01/2020 06:30,23.038,0,23.038,8.551,0,8.551,14.487,0,14.487,26.261,0,26.261,8.551,0,8.551,17.71,0,17.71
18/01/2020 07:00,7.794,0,7.794,0.849,0,0.849,6.945,0,6.945,11.329,0,11.329,0.849,0,0.849,10.48,0,10.48
18/01/2020 07:30,18.226,0,18.226,2.828,0,2.828,15.398,0,15.398,21.732,0,21.732,2.828,0,2.828,18.904,0,18.904
18/01/2020 08:00,21.5205,0,21.5205,7.7235,0,7.7235,13.797,0,13.797,25.3015,0,25.3015,7.7235,0,7.7235,17.578,0,17.578
18/01/2020 08:30,9.7498,0,9.7498,0.034,0,0.034,9.7158,0,9.7158,13.808,0,13.808,0.034,0,0.034,13.774,0,13.774
18/01/2020 09:00,19.206,0.791,19.22228178,0.243,0,0.243,18.963,0.791,18.97949025,23.177,0,23.177,0.243,0,0.243,22.934,0,22.934
18/01/2020 09:30,20.4925,0,20.4925,0.7185,0,0.7185,19.774,0,19.774,25.1645,0,25.1645,0.7185,0,0.7185,24.446,0,24.446
18/01/2020 10:00,21.2885,0,21.2885,1.1685,0,1.1685,20.12,0,20.12,26.1395,0,26.1395,1.1685,0,1.1685,24.971,0,24.971
18/01/2020 10:30,21.331,0,21.331,1.687,0,1.687,19.644,0,19.644,26.113,0,26.113,1.687,0,1.687,24.426,0,24.426
18/01/2020 11:00,21.044,0,21.044,2.142,0,2.142,18.902,0,18.902,25.586,0,25.586,2.142,0,2.142,23.444,0,23.444
18/01/2020 11:30,20.7475,0,20.7475,2.5425,0,2.5425,18.205,0,18.205,24.8295,0,24.8295,2.5425,0,2.5425,22.287,0,22.287
18/01/2020 12:00,20.071,0,20.071,2.804,0,2.804,17.267,0,17.267,24.047,0,24.047,2.804,0,2.804,21.243,0,21.243
18/01/2020 12:30,19.099,0,19.099,2.543,0,2.543,16.556,0,16.556,22.956,0,22.956,2.543,0,2.543,20.413,0,20.413
18/01/2020 13:00,19.5325,0,19.5325,2.5805,0,2.5805,16.952,0,16.952,23.2975,0,23.2975,2.5805,0,2.5805,20.717,0,20.717
18/01/2020 13:30,19.0745,0,19.0745,2.6225,0,2.6225,16.452,0,16.452,22.6825,0,22.6825,2.6225,0,2.6225,20.06,0,20.06
18/01/2020 14:00,18.6565,0,18.6565,2.2915,0,2.2915,16.365,0,16.365,22.2325,0,22.2325,2.2915,0,2.2915,19.941,0,19.941
18/01/2020 14:30,18.3805,0,18.3805,2.0685,0,2.0685,16.312,0,16.312,21.9105,0,21.9105,2.0685,0,2.0685,19.842,0,19.842
18/01/2020 15:00,17.9835,0,17.9835,1.6595,0,1.6595,16.324,0,16.324,21.5845,0,21.5845,1.6595,0,1.6595,19.925,0,19.925
18/01/2020 15:30,18.065,0,18.065,1.313,0,1.313,16.752,0,16.752,21.731,0,21.731,1.313,0,1.313,20.418,0,20.418
18/01/2020 16:00,18.1235,0,18.1235,0.7905,0,0.7905,17.333,0,17.333,22.0655,0,22.0655,0.7905,0,0.7905,21.275,0,21.275
18/01/2020 16:30,18.5645,0,18.5645,0.2835,0,0.2835,18.281,0,18.281,23.0065,0,23.0065,0.2835,0,0.2835,22.723,0,22.723
18/01/2020 17:00,27.2375,0,27.2375,7.3105,0,7.3105,19.927,0,19.927,32.1885,0,32.1885,7.3105,0,7.3105,24.878,0,24.878
18/01/2020 17:30,19.82,0.9024,19.8405324,5.644,0,5.644,14.176,0.9024,14.20469295,26.311,0,26.311,5.644,0,5.644,20.667,0,20.667
18/01/2020 18:00,24.8205,0,24.8205,7.0165,0,7.0165,17.804,0,17.804,32.3715,0,32.3715,7.0165,0,7.0165,25.355,0,25.355
18/01/2020 18:30,17.2425,0,17.2425,0.0005,0,0.0005,17.242,0,17.242,24.9565,0,24.9565,0.0005,0,0.0005,24.956,0,24.956
18/01/2020 19:00,24.019,0,24.019,0,0,0,24.019,0,24.019,31.721,0,31.721,0,0,0,31.721,0,31.721
18/01/2020 19:30,23.245,0,23.245,0,0,0,23.245,0,23.245,30.829,0,30.829,0,0,0,30.829,0,30.829
18/01/2020 20:00,22.355,0,22.355,0,0,0,22.355,0,22.355,29.641,0,29.641,0,0,0,29.641,0,29.641
18/01/2020 20:30,21.114,0,21.114,0,0,0,21.114,0,21.114,28.08,0,28.08,0,0,0,28.08,0,28.08
18/01/2020 21:00,20.317,0,20.317,0,0,0,20.317,0,20.317,27.022,0,27.022,0,0,0,27.022,0,27.022
18/01/2020 21:30,19.494,0,19.494,0,0,0,19.494,0,19.494,25.813,0,25.813,0,0,0,25.813,0,25.813
18/01/2020 22:00,18.534,0,18.534,0,0,0,18.534,0,18.534,24.545,0,24.545,0,0,0,24.545,0,24.545
18/01/2020 22:30,17.601,0,17.601,0,0,0,17.601,0,17.601,23.284,0,23.284,0,0,0,23.284,0,23.284
18/01/2020 23:00,16.694,0,16.694,0,0,0,16.694,0,16.694,21.477,0,21.477,0,0,0,21.477,0,21.477
18/01/2020 23:30,15.473,0,15.473,0,0,0,15.473,0,15.473,19.958,0,19.958,0,0,0,19.958,0,19.958
19/01/2020 00:00,21.161,0,21.161,5.661,0,5.661,15.5,0,15.5,24.865,0,24.865,5.661,0,5.661,19.204,0,19.204
19/01/2020 00:30,9.2918,0,9.2918,0,0,0,9.2918,0,9.2918,12.995,0,12.995,0,0,0,12.995,0,12.995
19/01/2020 01:00,17.322,0,17.322,0,0,0,17.322,0,17.322,21.436,0,21.436,0,0,0,21.436,0,21.436
19/01/2020 01:30,19.959,0.9388,19.9810667,1.694,0,1.694,18.265,0.9388,18.28911071,23.567,0,23.567,1.694,0,1.694,21.873,0,21.873
19/01/2020 02:00,18.153,0.791,18.17022537,1.707,0,1.707,16.446,0.791,16.4650113,21.76,0,21.76,1.707,0,1.707,20.053,0,20.053
19/01/2020 02:30,18.6985,0,18.6985,3.1535,0,3.1535,15.545,0,15.545,22.5895,0,22.5895,3.1535,0,3.1535,19.436,0,19.436
19/01/2020 03:00,19.103,0,19.103,4.928,0,4.928,14.175,0,14.175,23.091,0,23.091,4.928,0,4.928,18.163,0,18.163
19/01/2020 03:30,13.094,0,13.094,1.23,0,1.23,11.864,0,11.864,17.072,0,17.072,1.23,0,1.23,15.842,0,15.842
19/01/2020 04:00,19.837,0,19.837,4.921,0,4.921,14.916,0,14.916,23.577,0,23.577,4.921,0,4.921,18.656,0,18.656
19/01/2020 04:30,10.545,0,10.545,0.021,0,0.021,10.524,0,10.524,14.324,0,14.324,0.021,0,0.021,14.303,0,14.303
19/01/2020 05:00,22.2215,0,22.2215,7.6355,0,7.6355,14.586,0,14.586,26.3145,0,26.3145,7.6355,0,7.6355,18.679,0,18.679
19/01/2020 05:30,6.669,0,6.669,0.006,0,0.006,6.663,0,6.663,10.66,0,10.66,0.006,0,0.006,10.654,0,10.654
19/01/2020 06:00,14.154,0,14.154,0,0,0,14.154,0,14.154,18.142,0,18.142,0,0,0,18.142,0,18.142
19/01/2020 06:30,14.296,0,14.296,0,0,0,14.296,0,14.296,18.273,0,18.273,0,0,0,18.273,0,18.273
19/01/2020 07:00,14.928,0,14.928,0,0,0,14.928,0,14.928,19.081,0,19.081,0,0,0,19.081,0,19.081
19/01/2020 07:30,15.669,0,15.669,0,0,0,15.669,0,15.669,19.964,0,19.964,0,0,0,19.964,0,19.964
19/01/2020 08:00,15.867,0,15.867,0,0,0,15.867,0,15.867,20.154,0.1402,20.15448764,0,0,0,20.154,0.1402,20.15448764
19/01/2020 08:30,16.791,0,16.791,0.049,0,0.049,16.742,0,16.742,21.048,0.1498,21.04853306,0.049,0,0.049,20.999,0.1498,20.99953431
19/01/2020 09:00,18.7295,0,18.7295,0.3065,0,0.3065,18.423,0,18.423,22.7615,0,22.7615,0.3065,0,0.3065,22.455,0,22.455
19/01/2020 09:30,19.805,0,19.805,0.757,0,0.757,19.048,0,19.048,24.119,0,24.119,0.757,0,0.757,23.362,0,23.362
19/01/2020 10:00,20.4975,0,20.4975,1.2805,0,1.2805,19.217,0,19.217,24.9065,0,24.9065,1.2805,0,1.2805,23.626,0,23.626
19/01/2020 10:30,20.859,0,20.859,1.779,0,1.779,19.08,0,19.08,25.182,0,25.182,1.779,0,1.779,23.403,0,23.403
19/01/2020 11:00,21.0615,0,21.0615,2.2035,0,2.2035,18.858,0,18.858,25.1835,0,25.1835,2.2035,0,2.2035,22.98,0,22.98
19/01/2020 11:30,20.8465,0,20.8465,2.5625,0,2.5625,18.284,0,18.284,24.7465,0,24.7465,2.5625,0,2.5625,22.184,0,22.184
19/01/2020 12:00,20.4535,0,20.4535,2.8205,0,2.8205,17.633,0,17.633,24.2865,0,24.2865,2.8205,0,2.8205,21.466,0,21.466
19/01/2020 12:30,19.85,0,19.85,2.946,0,2.946,16.904,0,16.904,23.455,0,23.455,2.946,0,2.946,20.509,0,20.509
19/01/2020 13:00,19.678,0,19.678,2.945,0,2.945,16.733,0,16.733,23.215,0,23.215,2.945,0,2.945,20.27,0,20.27
19/01/2020 13:30,19.5745,0,19.5745,2.8205,0,2.8205,16.754,0,16.754,23.0665,0,23.0665,2.8205,0,2.8205,20.246,0,20.246
19/01/2020 14:00,19.2395,0,19.2395,2.5975,0,2.5975,16.642,0,16.642,22.7075,0,22.7075,2.5975,0,2.5975,20.11,0,20.11
19/01/2020 14:30,18.892,0,18.892,2.27,0,2.27,16.622,0,16.622,22.328,0,22.328,2.27,0,2.27,20.058,0,20.058
19/01/2020 15:00,18.6545,0,18.6545,1.8295,0,1.8295,16.825,0,16.825,22.1755,0,22.1755,1.8295,0,1.8295,20.346,0,20.346
19/01/2020 15:30,18.4585,0,18.4585,1.2975,0,1.2975,17.161,0,17.161,22.1875,0,22.1875,1.2975,0,1.2975,20.89,0,20.89
19/01/2020 16:00,18.9135,0,18.9135,0.7605,0,0.7605,18.153,0,18.153,23.0265,0,23.0265,0.7605,0,0.7605,22.266,0,22.266
19/01/2020 16:30,25.042,0,25.042,5.592,0,5.592,19.45,0,19.45,29.564,0,29.564,5.592,0,5.592,23.972,0,23.972
19/01/2020 17:00,21.8565,0,21.8565,5.9265,0,5.9265,15.93,0,15.93,26.9215,0,26.9215,5.9265,0,5.9265,20.995,0,20.995
19/01/2020 17:30,27.0755,0,27.0755,9.6915,0,9.6915,17.384,0,17.384,32.6585,0,32.6585,9.6915,0,9.6915,22.967,0,22.967
19/01/2020 18:00,22.9095,0,22.9095,7.0925,0,7.0925,15.817,0,15.817,29.1455,0,29.1455,7.0925,0,7.0925,22.053,0,22.053
19/01/2020 18:30,18.875,0,18.875,0,0,0,18.875,0,18.875,25.234,0.0096,25.23400183,0,0,0,25.234,0.0096,25.23400183
19/01/2020 19:00,32.471,0,32.471,7.021,0,7.021,25.45,0,25.45,38.717,0.0326,38.71701372,7.021,0,7.021,31.696,0.0326,31.69601676
19/01/2020 19:30,17.4815,0,17.4815,0.0095,0,0.0095,17.472,0,17.472,23.5385,0,23.5385,0.0095,0,0.0095,23.529,0,23.529
19/01/2020 20:00,23.683,0,23.683,0,0,0,23.683,0,23.683,29.495,0,29.495,0,0,0,29.495,0,29.495
19/01/2020 20:30,22.65,0,22.65,0,0,0,22.65,0,22.65,28.205,0,28.205,0,0,0,28.205,0,28.205
19/01/2020 21:00,21.425,0,21.425,0,0,0,21.425,0,21.425,26.773,0,26.773,0,0,0,26.773,0,26.773
19/01/2020 21:30,20.521,0,20.521,0,0,0,20.521,0,20.521,25.588,0,25.588,0,0,0,25.588,0,25.588
19/01/2020 22:00,19.55,0,19.55,0,0,0,19.55,0,19.55,24.063,0,24.063,0,0,0,24.063,0,24.063
19/01/2020 22:30,18.324,0,18.324,0,0,0,18.324,0,18.324,22.5,0,22.5,0,0,0,22.5,0,22.5
19/01/2020 23:00,17.094,0,17.094,0,0,0,17.094,0,17.094,21.009,0,21.009,0,0,0,21.009,0,21.009
19/01/2020 23:30,15.489,0,15.489,0,0,0,15.489,0,15.489,19.037,0,19.037,0,0,0,19.037,0,19.037
20/01/2020 00:00,15.124,0,15.124,0,0,0,15.124,0,15.124,18.501,0,18.501,0,0,0,18.501,0,18.501
20/01/2020 00:30,17.4675,0,17.4675,2.8745,0,2.8745,14.593,0,14.593,20.7035,0,20.7035,2.8745,0,2.8745,17.829,0,17.829
20/01/2020 01:00,14.258,0.3974,14.26353711,0,0,0,14.258,0.3974,14.26353711,17.708,0,17.708,0,0,0,17.708,0,17.708
20/01/2020 01:30,17.757,0.1574,17.75769759,0,0,0,17.757,0.1574,17.75769759,21.619,0,21.619,0,0,0,21.619,0,21.619
20/01/2020 02:00,17.796,0,17.796,0,0,0,17.796,0,17.796,21.685,0,21.685,0,0,0,21.685,0,21.685
20/01/2020 02:30,17.286,0,17.286,0,0,0,17.286,0,17.286,21.12,0,21.12,0,0,0,21.12,0,21.12
20/01/2020 03:00,17.46,0,17.46,0,0,0,17.46,0,17.46,21.371,0,21.371,0,0,0,21.371,0,21.371
20/01/2020 03:30,17.067,0,17.067,0,0,0,17.067,0,17.067,20.907,0,20.907,0,0,0,20.907,0,20.907
20/01/2020 04:00,20.0775,0,20.0775,3.5095,0,3.5095,16.568,0,16.568,23.7905,0,23.7905,3.5095,0,3.5095,20.281,0,20.281
20/01/2020 04:30,16.299,0,16.299,4.017,0,4.017,12.282,0,12.282,19.98,0,19.98,4.017,0,4.017,15.963,0,15.963
20/01/2020 05:00,11.522,0,11.522,0,0,0,11.522,0,11.522,14.976,0,14.976,0,0,0,14.976,0,14.976
20/01/2020 05:30,19.0275,0,19.0275,3.8215,0,3.8215,15.206,0,15.206,22.3955,0,22.3955,3.8215,0,3.8215,18.574,0,18.574
20/01/2020 06:00,11.532,0,11.532,0,0,0,11.532,0,11.532,15.093,0,15.093,0,0,0,15.093,0,15.093
20/01/2020 06:30,15.963,0,15.963,0,0,0,15.963,0,15.963,19.719,0,19.719,0,0,0,19.719,0,19.719
20/01/2020 07:00,17.827,0.1382,17.82753567,0,0,0,17.827,0.1382,17.82753567,22.118,0,22.118,0,0,0,22.118,0,22.118
20/01/2020 07:30,24.3905,0,24.3905,5.0985,0,5.0985,19.292,0,19.292,29.5405,0,29.5405,5.0985,0,5.0985,24.442,0,24.442
20/01/2020 08:00,15.195,0,15.195,0.002,0,0.002,15.193,0,15.193,20.792,0,20.792,0.002,0,0.002,20.79,0,20.79
20/01/2020 08:30,26.752,0,26.752,5.565,0,5.565,21.187,0,21.187,32.692,0,32.692,5.565,0,5.565,27.127,0,27.127
20/01/2020 09:00,18.9795,1.102,19.0114656,3.3815,0,3.3815,15.598,1.102,15.63687974,25.8135,0,25.8135,3.3815,0,3.3815,22.432,0,22.432
20/01/2020 09:30,18.2955,1.9854,18.402911,0.4625,0,0.4625,17.833,1.9854,17.94317982,25.2935,0,25.2935,0.4625,0,0.4625,24.831,0,24.831
20/01/2020 10:00,22.346,2.4366,22.47845047,0.961,0,0.961,21.385,2.4366,21.52336508,29.281,0,29.281,0.961,0,0.961,28.32,0,28.32
20/01/2020 10:30,22.621,2.5018,22.7589245,1.407,0,1.407,21.214,2.5018,21.36101119,29.143,0,29.143,1.407,0,1.407,27.736,0,27.736
20/01/2020 11:00,22.1735,2.5248,22.31678107,1.6275,0,1.6275,20.546,2.5248,20.70054905,28.3755,0,28.3755,1.6275,0,1.6275,26.748,0,26.748
20/01/2020 11:30,22.3455,2.6112,22.49754955,2.4505,0,2.4505,19.895,2.6112,20.06562709,28.2245,0,28.2245,2.4505,0,2.4505,25.774,0,25.774
20/01/2020 12:00,21.194,2.448,21.33490895,2.787,0,2.787,18.407,2.448,18.56906979,26.841,0,26.841,2.787,0,2.787,24.054,0,24.054
20/01/2020 12:30,20.6545,2.3942,20.79280077,2.8965,0,2.8965,17.758,2.3942,17.91867064,26.1475,0,26.1475,2.8965,0,2.8965,23.251,0,23.251
20/01/2020 13:00,20.129,1.392,20.17707375,2.889,0,2.889,17.24,1.392,17.29610546,25.839,0,25.839,2.889,0,2.889,22.95,0,22.95
20/01/2020 13:30,19.5125,0,19.5125,2.7915,0,2.7915,16.721,0,16.721,25.5985,0,25.5985,2.7915,0,2.7915,22.807,0,22.807
20/01/2020 14:00,19.447,0,19.447,2.576,0,2.576,16.871,0,16.871,25.426,0,25.426,2.576,0,2.576,22.85,0,22.85
20/01/2020 14:30,18.9645,0,18.9645,2.2885,0,2.2885,16.676,0,16.676,24.9335,0,24.9335,2.2885,0,2.2885,22.645,0,22.645
20/01/2020 15:00,18.542,0,18.542,1.817,0,1.817,16.725,0,16.725,24.649,0,24.649,1.817,0,1.817,22.832,0,22.832
20/01/2020 15:30,18.257,0,18.257,1.25,0,1.25,17.007,0,17.007,24.555,0,24.555,1.25,0,1.25,23.305,0,23.305
20/01/2020 16:00,18.6045,0,18.6045,0.7925,0,0.7925,17.812,0,17.812,25.0035,0,25.0035,0.7925,0,0.7925,24.211,0,24.211
20/01/2020 16:30,27.423,0,27.423,8.407,0,8.407,19.016,0,19.016,34.134,0,34.134,8.407,0,8.407,25.727,0,25.727
20/01/2020 17:00,22.768,0,22.768,9.791,0,9.791,12.977,0,12.977,29.879,0,29.879,9.791,0,9.791,20.088,0,20.088
20/01/2020 17:30,23.014,0,23.014,9.797,0,9.797,13.217,0,13.217,30.514,0,30.514,9.797,0,9.797,20.717,0,20.717
20/01/2020 18:00,25.383,0.6892,25.39235487,9.831,0,9.831,15.552,0.6892,15.56726375,33.096,0,33.096,9.831,0,9.831,23.265,0,23.265
20/01/2020 18:30,26.269,2.064,26.34996123,9.83,0,9.83,16.439,2.064,16.56806618,33.77,0,33.77,9.83,0,9.83,23.94,0,23.94
20/01/2020 19:00,23.349,2.0794,23.44141005,7.056,0,7.056,16.293,2.0794,16.42515611,30.728,0,30.728,7.056,0,7.056,23.672,0,23.672
20/01/2020 19:30,18.407,2.1082,18.52733538,0,0,0,18.407,2.1082,18.52733538,25.578,0,25.578,0,0,0,25.578,0,25.578
20/01/2020 20:00,24.588,2.3502,24.70006445,0,0,0,24.588,2.3502,24.70006445,31.592,0,31.592,0,0,0,31.592,0,31.592
20/01/2020 20:30,23.401,2.1274,23.49750267,0,0,0,23.401,2.1274,23.49750267,30.167,0,30.167,0,0,0,30.167,0,30.167
20/01/2020 21:00,22.378,2.187,22.48461369,0,0,0,22.378,2.187,22.48461369,28.821,0,28.821,0,0,0,28.821,0,28.821
20/01/2020 21:30,21.216,1.9046,21.3013182,0,0,0,21.216,1.9046,21.3013182,27.408,0,27.408,0,0,0,27.408,0,27.408
20/01/2020 22:00,19.86,0.8564,19.8784562,0,0,0,19.86,0.8564,19.8784562,25.953,0,25.953,0,0,0,25.953,0,25.953
20/01/2020 22:30,18.382,0,18.382,0,0,0,18.382,0,18.382,24.175,0,24.175,0,0,0,24.175,0,24.175
20/01/2020 23:00,16.948,0,16.948,0,0,0,16.948,0,16.948,22.394,0,22.394,0,0,0,22.394,0,22.394
20/01/2020 23:30,15.285,0,15.285,0,0,0,15.285,0,15.285,20.397,0,20.397,0,0,0,20.397,0,20.397
21/01/2020 00:00,14.905,0.3668,14.90951264,0,0,0,14.905,0.3668,14.90951264,19.526,0,19.526,0,0,0,19.526,0,19.526
21/01/2020 00:30,14.805,0.24,14.80694516,0,0,0,14.805,0.24,14.80694516,18.363,0,18.363,0,0,0,18.363,0,18.363
21/01/2020 01:00,17.56,0,17.56,0,0,0,17.56,0,17.56,21.527,0,21.527,0,0,0,21.527,0,21.527
21/01/2020 01:30,18.104,0,18.104,0,0,0,18.104,0,18.104,22.214,0,22.214,0,0,0,22.214,0,22.214
21/01/2020 02:00,18.069,0,18.069,0,0,0,18.069,0,18.069,22.08,0,22.08,0,0,0,22.08,0,22.08
21/01/2020 02:30,17.599,0,17.599,0,0,0,17.599,0,17.599,21.529,0,21.529,0,0,0,21.529,0,21.529
21/01/2020 03:00,17.808,0,17.808,0,0,0,17.808,0,17.808,21.821,0,21.821,0,0,0,21.821,0,21.821
21/01/2020 03:30,17.403,0,17.403,0,0,0,17.403,0,17.403,21.358,0,21.358,0,0,0,21.358,0,21.358
21/01/2020 04:00,17.1795,0,17.1795,0.1685,0,0.1685,17.011,0,17.011,21.0395,0,21.0395,0.1685,0,0.1685,20.871,0,20.871
21/01/2020 04:30,20.1415,0,20.1415,3.9595,0,3.9595,16.182,0,16.182,23.8885,0,23.8885,3.9595,0,3.9595,19.929,0,19.929
21/01/2020 05:00,11.744,0,11.744,0,0,0,11.744,0,11.744,15.291,0,15.291,0,0,0,15.291,0,15.291
21/01/2020 05:30,18.527,0,18.527,3.067,0,3.067,15.46,0,15.46,21.981,0,21.981,3.067,0,3.067,18.914,0,18.914
21/01/2020 06:00,12.396,0,12.396,0,0,0,12.396,0,12.396,16.038,0,16.038,0,0,0,16.038,0,16.038
21/01/2020 06:30,16.139,0,16.139,0,0,0,16.139,0,16.139,20.018,0,20.018,0,0,0,20.018,0,20.018
21/01/2020 07:00,22.123,0.937,22.14283401,3.835,0,3.835,18.288,0.937,18.31198823,26.124,0,26.124,3.835,0,3.835,22.289,0,22.289
21/01/2020 07:30,16.009,1.175,16.05206236,0,0,0,16.009,1.175,16.05206236,20.417,0,20.417,0,0,0,20.417,0,20.417
21/01/2020 08:00,20.838,0.887,20.85686968,0,0,0,20.838,0.887,20.85686968,25.868,0,25.868,0,0,0,25.868,0,25.868
21/01/2020 08:30,21.6355,0,21.6355,0.0185,0,0.0185,21.617,0,21.617,27.4305,0,27.4305,0.0185,0,0.0185,27.412,0,27.412
21/01/2020 09:00,22.049,0,22.049,0.184,0,0.184,21.865,0,21.865,27.99,0.0058,27.9900006,0.184,0,0.184,27.806,0.0058,27.8060006
21/01/2020 09:30,22.4505,0,22.4505,0.5395,0,0.5395,21.911,0,21.911,28.4095,0.1324,28.40980852,0.5395,0,0.5395,27.87,0.1324,27.87031449
21/01/2020 10:00,22.8215,0,22.8215,0.9155,0,0.9155,21.906,0,21.906,28.6755,0.2092,28.67626309,0.9155,0,0.9155,27.76,0.2092,27.76078826
21/01/2020 10:30,23.2215,0,23.2215,1.7835,0,1.7835,21.438,0,21.438,28.8015,0.2362,28.80246852,1.7835,0,1.7835,27.018,0.2362,27.01903245
21/01/2020 11:00,22.0055,0,22.0055,2.2175,0,2.2175,19.788,0,19.788,27.2615,0.0038,27.26150026,2.2175,0,2.2175,25.044,0.0038,25.04400029
21/01/2020 11:30,21.5345,0,21.5345,2.5655,0,2.5655,18.969,0,18.969,26.4025,0,26.4025,2.5655,0,2.5655,23.837,0,23.837
21/01/2020 12:00,20.9255,0,20.9255,2.7795,0,2.7795,18.146,0,18.146,25.5275,0,25.5275,2.7795,0,2.7795,22.748,0,22.748
21/01/2020 12:30,20.5145,0,20.5145,2.8095,0,2.8095,17.705,0,17.705,24.9645,0,24.9645,2.8095,0,2.8095,22.155,0,22.155
21/01/2020 13:00,20.3415,0,20.3415,2.6165,0,2.6165,17.725,0,17.725,24.7215,0,24.7215,2.6165,0,2.6165,22.105,0,22.105
21/01/2020 13:30,19.838,0,19.838,2.038,0,2.038,17.8,0,17.8,24.157,0,24.157,2.038,0,2.038,22.119,0,22.119
21/01/2020 14:00,21.142,0,21.142,2.481,0,2.481,18.661,0,18.661,25.403,0,25.403,2.481,0,2.481,22.922,0,22.922
21/01/2020 14:30,19.7575,0,19.7575,2.1375,0,2.1375,17.62,0,17.62,24.0895,0,24.0895,2.1375,0,2.1375,21.952,0,21.952
21/01/2020 15:00,19.2955,0,19.2955,1.7355,0,1.7355,17.56,0,17.56,23.7595,0,23.7595,1.7355,0,1.7355,22.024,0,22.024
21/01/2020 15:30,19.0015,0,19.0015,1.2995,0,1.2995,17.702,0,17.702,23.7425,0,23.7425,1.2995,0,1.2995,22.443,0,22.443
21/01/2020 16:00,20.796,0,20.796,2.412,0,2.412,18.384,0,18.384,25.621,0,25.621,2.412,0,2.412,23.209,0,23.209
21/01/2020 16:30,28.315,0,28.315,10.046,0,10.046,18.269,0,18.269,33.453,0,33.453,10.046,0,10.046,23.407,0,23.407
21/01/2020 17:00,21.6415,0,21.6415,9.8045,0,9.8045,11.837,0,11.837,27.2625,0,27.2625,9.8045,0,9.8045,17.458,0,17.458
21/01/2020 17:30,23.2055,1.2346,23.23831895,9.8175,0,9.8175,13.388,1.2346,13.44480499,29.8995,0,29.8995,9.8175,0,9.8175,20.082,0,20.082
21/01/2020 18:00,25.408,1.9604,25.48351687,9.838,0,9.838,15.57,1.9604,15.69293052,32.881,0,32.881,9.838,0,9.838,23.043,0,23.043
21/01/2020 18:30,26.02,2.0084,26.09739586,9.854,0,9.854,16.166,2.0084,16.29028013,33.566,0,33.566,9.854,0,9.854,23.712,0,23.712
21/01/2020 19:00,24.898,1.9334,24.97295416,9.114,0,9.114,15.784,1.9334,15.90197131,32.419,0,32.419,9.114,0,9.114,23.305,0,23.305
21/01/2020 19:30,16.047,1.8528,16.15360879,0.001,0,0.001,16.046,1.8528,16.15261539,23.412,0,23.412,0.001,0,0.001,23.411,0,23.411
21/01/2020 20:00,24.462,2.2522,24.56546048,0,0,0,24.462,2.2522,24.56546048,31.396,0,31.396,0,0,0,31.396,0,31.396
21/01/2020 20:30,23.35,2.1388,23.44774969,0,0,0,23.35,2.1388,23.44774969,30.14,0,30.14,0,0,0,30.14,0,30.14
21/01/2020 21:00,22.344,1.9872,22.43219338,0,0,0,22.344,1.9872,22.43219338,28.834,0,28.834,0,0,0,28.834,0,28.834
21/01/2020 21:30,20.642,0.0768,20.64214287,0,0,0,20.642,0.0768,20.64214287,27.508,0,27.508,0,0,0,27.508,0,27.508
21/01/2020 22:00,19.598,0,19.598,0,0,0,19.598,0,19.598,26.039,0,26.039,0,0,0,26.039,0,26.039
21/01/2020 22:30,18.224,0,18.224,0,0,0,18.224,0,18.224,24.052,0,24.052,0,0,0,24.052,0,24.052
21/01/2020 23:00,16.923,0,16.923,0,0,0,16.923,0,16.923,22.437,0,22.437,0,0,0,22.437,0,22.437
21/01/2020 23:30,15.234,0,15.234,0,0,0,15.234,0,15.234,20.398,0,20.398,0,0,0,20.398,0,20.398
22/01/2020 00:00,14.743,0,14.743,0,0,0,14.743,0,14.743,19.782,0,19.782,0,0,0,19.782,0,19.782
22/01/2020 00:30,14.345,0,14.345,0,0,0,14.345,0,14.345,19.239,0,19.239,0,0,0,19.239,0,19.239
22/01/2020 01:00,16.853,0,16.853,0,0,0,16.853,0,16.853,22.277,0,22.277,0,0,0,22.277,0,22.277
22/01/2020 01:30,17.632,0,17.632,0,0,0,17.632,0,17.632,23.169,0,23.169,0,0,0,23.169,0,23.169
22/01/2020 02:00,17.539,0,17.539,0,0,0,17.539,0,17.539,22.982,0,22.982,0,0,0,22.982,0,22.982
22/01/2020 02:30,17.059,0,17.059,0,0,0,17.059,0,17.059,22.422,0,22.422,0,0,0,22.422,0,22.422
22/01/2020 03:00,17.102,0,17.102,0,0,0,17.102,0,17.102,22.535,0,22.535,0,0,0,22.535,0,22.535
22/01/2020 03:30,16.819,0,16.819,0,0,0,16.819,0,16.819,22.209,0,22.209,0,0,0,22.209,0,22.209
22/01/2020 04:00,16.303,0,16.303,0,0,0,16.303,0,16.303,21.567,0,21.567,0,0,0,21.567,0,21.567
22/01/2020 04:30,15.88,0,15.88,0,0,0,15.88,0,15.88,20.765,0,20.765,0,0,0,20.765,0,20.765
22/01/2020 05:00,15.45,0,15.45,0,0,0,15.45,0,15.45,19.893,0,19.893,0,0,0,19.893,0,19.893
22/01/2020 05:30,15.206,0,15.206,0,0,0,15.206,0,15.206,19.611,0,19.611,0,0,0,19.611,0,19.611
22/01/2020 06:00,15.289,0,15.289,0,0,0,15.289,0,15.289,19.782,0,19.782,0,0,0,19.782,0,19.782
22/01/2020 06:30,19.244,0,19.244,3.382,0,3.382,15.862,0,15.862,23.876,0,23.876,3.382,0,3.382,20.494,0,20.494
22/01/2020 07:00,23.1835,0,23.1835,9.0795,0,9.0795,14.104,0,14.104,28.3465,0.0212,28.34650793,9.0795,0,9.0795,19.267,0.0212,19.26701166
22/01/2020 07:30,10.0007,0,10.0007,0.1065,0,0.1065,9.8942,0,9.8942,15.7565,0.094,15.75678039,0.1065,0,0.1065,15.65,0.094,15.6502823
22/01/2020 08:00,20.048,0,20.048,0,0,0,20.048,0,20.048,25.72,0.1172,25.72026703,0,0,0,25.72,0.1172,25.72026703
22/01/2020 08:30,28.497,0.0346,28.49702101,7.409,0,7.409,21.088,0.0346,21.08802838,34.485,0,34.485,7.409,0,7.409,27.076,0,27.076
22/01/2020 09:00,17.6155,0.0212,17.61551276,3.6115,0,3.6115,14.004,0.0212,14.00401605,23.8655,0,23.8655,3.6115,0,3.6115,20.254,0,20.254
22/01/2020 09:30,27.462,0.0538,27.4620527,9.56,0,9.56,17.902,0.0538,17.90208084,33.729,0,33.729,9.56,0,9.56,24.169,0,24.169
22/01/2020 10:00,15.9125,0,15.9125,3.5515,0,3.5515,12.361,0,12.361,22.3005,0,22.3005,3.5515,0,3.5515,18.749,0,18.749
22/01/2020 10:30,18.919,0.311,18.92155601,0.308,0,0.308,18.611,0.311,18.61359831,25.191,0,25.191,0.308,0,0.308,24.883,0,24.883
22/01/2020 11:00,27.0745,0.4416,27.07810113,5.3965,0,5.3965,21.678,0.4416,21.68249742,33.3075,0,33.3075,5.3965,0,5.3965,27.911,0,27.911
22/01/2020 11:30,26.574,0.2074,26.57480933,10.09,0,10.09,16.484,0.2074,16.48530469,32.85,0,32.85,10.09,0,10.09,22.76,0,22.76
22/01/2020 12:00,21.9425,0,21.9425,10.1115,0,10.1115,11.831,0,11.831,28.1195,0,28.1195,10.1115,0,10.1115,18.008,0,18.008
22/01/2020 12:30,21.9435,0,21.9435,10.0895,0,10.0895,11.854,0,11.854,28.0755,0,28.0755,10.0895,0,10.0895,17.986,0,17.986
22/01/2020 13:00,21.7125,0.0038,21.71250033,9.6015,0,9.6015,12.111,0.0038,12.1110006,27.9955,0,27.9955,9.6015,0,9.6015,18.394,0,18.394
22/01/2020 13:30,16.9715,0.0268,16.97152116,4.2095,0,4.2095,12.762,0.0268,12.76202814,23.0655,0,23.0655,4.2095,0,4.2095,18.856,0,18.856
22/01/2020 14:00,28.195,0.2842,28.1964323,10.066,0,10.066,18.129,0.2842,18.1312275,34.218,0,34.218,10.066,0,10.066,24.152,0,24.152
22/01/2020 14:30,22.0705,0,22.0705,10.0265,0,10.0265,12.044,0,12.044,28.0685,0,28.0685,10.0265,0,10.0265,18.042,0,18.042
22/01/2020 15:00,18.734,0,18.734,6.888,0,6.888,11.846,0,11.846,24.546,0,24.546,6.888,0,6.888,17.658,0,17.658
22/01/2020 15:30,14.9455,0.1172,14.94595952,0.1365,0,0.1365,14.809,0.1172,14.80946376,20.7405,0,20.7405,0.1365,0,0.1365,20.604,0,20.604
22/01/2020 16:00,21.4175,0.3398,21.42019538,0.0305,0,0.0305,21.387,0.3398,21.38969923,27.1555,0,27.1555,0.0305,0,0.0305,27.125,0,27.125
22/01/2020 16:30,22.763,0.4204,22.76688176,0.541,0,0.541,22.222,0.4204,22.22597625,28.65,0,28.65,0.541,0,0.541,28.109,0,28.109
22/01/2020 17:00,32.6475,0.5548,32.6522137,9.4115,0,9.4115,23.236,0.5548,23.24262246,38.6875,0,38.6875,9.4115,0,9.4115,29.276,0,29.276
22/01/2020 17:30,25.842,0.2284,25.84300932,9.829,0,9.829,16.013,0.2284,16.0146288,32.378,0,32.378,9.829,0,9.829,22.549,0,22.549
22/01/2020 18:00,26.442,2.615,26.57099149,9.834,0,9.834,16.608,2.615,16.81261101,34.156,0,34.156,9.834,0,9.834,24.322,0,24.322
22/01/2020 18:30,26.4625,2.6266,26.5925353,9.8355,0,9.8355,16.627,2.6266,16.83318617,34.2105,0,34.2105,9.8355,0,9.8355,24.375,0,24.375
22/01/2020 19:00,25.938,2.5882,26.06681076,9.577,0,9.577,16.361,2.5882,16.56445291,33.629,0,33.629,9.577,0,9.577,24.052,0,24.052
22/01/2020 19:30,15.8915,2.4672,16.08187949,0.1465,0,0.1465,15.745,2.4672,15.93712963,23.3125,0,23.3125,0.1465,0,0.1465,23.166,0,23.166
22/01/2020 20:00,24.1305,2.8398,24.29702645,0.0095,0,0.0095,24.121,2.8398,24.28759159,31.1615,0,31.1615,0.0095,0,0.0095,31.152,0,31.152
22/01/2020 20:30,23.067,2.5766,23.21045791,0.009,0,0.009,23.058,2.5766,23.20151356,29.894,0,29.894,0.009,0,0.009,29.885,0,29.885
22/01/2020 21:00,21.5855,1.0906,21.61303354,0.0105,0,0.0105,21.575,1.0906,21.60254692,28.5515,0,28.5515,0.0105,0,0.0105,28.541,0,28.541
22/01/2020 21:30,20.2875,0,20.2875,0.0065,0,0.0065,20.281,0,20.281,27.2825,0,27.2825,0.0065,0,0.0065,27.276,0,27.276
22/01/2020 22:00,19.1185,0,19.1185,0.0075,0,0.0075,19.111,0,19.111,25.8695,0,25.8695,0.0075,0,0.0075,25.862,0,25.862
22/01/2020 22:30,21.022,0,21.022,3.442,0,3.442,17.58,0,17.58,27.346,0,27.346,3.442,0,3.442,23.904,0,23.904
22/01/2020 23:00,16.515,0,16.515,3.67,0,3.67,12.845,0,12.845,22.376,0,22.376,3.67,0,3.67,18.706,0,18.706
22/01/2020 23:30,11.083,0,11.083,0.011,0,0.011,11.072,0,11.072,16.422,0,16.422,0.011,0,0.011,16.411,0,16.411
23/01/2020 00:00,14.4,0,14.4,0.011,0,0.011,14.389,0,14.389,19.531,0,19.531,0.011,0,0.011,19.52,0,19.52
23/01/2020 00:30,13.471,0,13.471,0.008,0,0.008,13.463,0,13.463,18.995,0,18.995,0.008,0,0.008,18.987,0,18.987
23/01/2020 01:00,15.8655,0,15.8655,0.0085,0,0.0085,15.857,0,15.857,21.9605,0,21.9605,0.0085,0,0.0085,21.952,0,21.952
23/01/2020 01:30,16.3945,0,16.3945,0.0105,0,0.0105,16.384,0,16.384,22.6045,0,22.6045,0.0105,0,0.0105,22.594,0,22.594
23/01/2020 02:00,16.3395,0,16.3395,0.0105,0,0.0105,16.329,0,16.329,22.4455,0,22.4455,0.0105,0,0.0105,22.435,0,22.435
23/01/2020 02:30,15.9385,0,15.9385,0.0105,0,0.0105,15.928,0,15.928,21.9315,0,21.9315,0.0105,0,0.0105,21.921,0,21.921
23/01/2020 03:00,16.0475,0,16.0475,0.0055,0,0.0055,16.042,0,16.042,22.1045,0,22.1045,0.0055,0,0.0055,22.099,0,22.099
23/01/2020 03:30,15.6935,0,15.6935,0.0075,0,0.0075,15.686,0,15.686,21.6865,0,21.6865,0.0075,0,0.0075,21.679,0,21.679
23/01/2020 04:00,14.9,0,14.9,0.008,0,0.008,14.892,0,14.892,20.8,0,20.8,0.008,0,0.008,20.792,0,20.792
23/01/2020 04:30,14.6225,0,14.6225,0.0095,0,0.0095,14.613,0,14.613,19.8505,1.0292,19.87716285,0.0095,0,0.0095,19.841,1.0292,19.8676756
23/01/2020 05:00,14.206,0,14.206,0.009,0,0.009,14.197,0,14.197,19.053,1.5226,19.11374165,0.009,0,0.009,19.044,1.5226,19.10477026
23/01/2020 05:30,13.9065,0,13.9065,0.0115,0,0.0115,13.895,0,13.895,18.6915,1.561,18.75656934,0.0115,0,0.0115,18.68,1.561,18.74510926
23/01/2020 06:00,14.3935,0,14.3935,0.0095,0,0.0095,14.384,0,14.384,18.7775,0.3438,18.78064708,0.0095,0,0.0095,18.768,0.3438,18.77114867
23/01/2020 06:30,15.0475,0,15.0475,0.0075,0,0.0075,15.04,0,15.04,19.4955,0,19.4955,0.0075,0,0.0075,19.488,0,19.488
23/01/2020 07:00,16.5095,0,16.5095,0.0115,0,0.0115,16.498,0,16.498,21.4755,0.0172,21.47550689,0.0115,0,0.0115,21.464,0.0172,21.46400689
23/01/2020 07:30,18.48,0.0116,18.48000364,0.009,0,0.009,18.471,0.0116,18.47100364,23.705,0.121,23.70530881,0.009,0,0.009,23.696,0.121,23.69630893
23/01/2020 08:00,19.614,0.0884,19.61419921,0.007,0,0.007,19.607,0.0884,19.60719928,25.09,0,25.09,0.007,0,0.007,25.083,0,25.083
23/01/2020 08:30,20.201,0.9676,20.22416008,0.009,0,0.009,20.192,0.9676,20.21517039,26.269,0,26.269,0.009,0,0.009,26.26,0,26.26
23/01/2020 09:00,20.404,2.7168,20.58407681,0.015,0,0.015,20.389,2.7168,20.56920813,27.077,0,27.077,0.015,0,0.015,27.062,0,27.062
23/01/2020 09:30,20.7825,2.8916,20.98269899,0.0425,0,0.0425,20.74,2.8916,20.94060531,27.5705,0,27.5705,0.0425,0,0.0425,27.528,0,27.528
23/01/2020 10:00,21.194,2.9262,21.39505276,0.078,0,0.078,21.116,2.9262,21.3177884,28.031,0,28.031,0.078,0,0.078,27.953,0,27.953
23/01/2020 10:30,21.3975,3.0586,21.61499573,0.1045,0,0.1045,21.293,3.0586,21.51155231,28.3125,0,28.3125,0.1045,0,0.1045,28.208,0,28.208
23/01/2020 11:00,21.451,3.0336,21.66444391,0.12,0,0.12,21.331,3.0336,21.54563274,28.27,0,28.27,0.12,0,0.12,28.15,0,28.15
23/01/2020 11:30,21.3625,3.0644,21.58117128,0.1425,0,0.1425,21.22,3.0644,21.4401247,28.2165,0,28.2165,0.1425,0,0.1425,28.074,0,28.074
23/01/2020 12:00,21.397,3.0472,21.61289052,0.185,0,0.185,21.212,3.0472,21.42975436,28.153,0,28.153,0.185,0,0.185,27.968,0,27.968
23/01/2020 12:30,21.2515,3.0414,21.46803126,0.1435,0,0.1435,21.108,3.0414,21.32598832,28.1165,0,28.1165,0.1435,0,0.1435,27.973,0,27.973
23/01/2020 13:00,21.5795,3.0624,21.7957132,0.1325,0,0.1325,21.447,3.0624,21.6645356,28.3645,0,28.3645,0.1325,0,0.1325,28.232,0,28.232
23/01/2020 13:30,21.539,2.9318,21.73761653,0.114,0,0.114,21.425,2.9318,21.62466361,28.401,0,28.401,0.114,0,0.114,28.287,0,28.287
23/01/2020 14:00,21.673,2.8628,21.86125689,0.119,0,0.119,21.554,2.8628,21.74328724,28.466,0,28.466,0.119,0,0.119,28.347,0,28.347
