Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/01/2020 14:30,21.3905,2.859,21.58071758,0.0995,0,0.0995,21.291,2.859,21.48209864,28.1315,0,28.1315,0.0995,0,0.0995,28.032,0,28.032
23/01/2020 15:00,21.3245,2.907,21.52173202,0.0765,0,0.0765,21.248,2.907,21.44593558,28.0465,0,28.0465,0.0765,0,0.0765,27.97,0,27.97
23/01/2020 15:30,21.167,2.953,21.37199331,0.06,0,0.06,21.107,2.953,21.31257042,27.835,0,27.835,0.06,0,0.06,27.775,0,27.775
23/01/2020 16:00,23.465,2.8878,23.64203066,2.359,0,2.359,21.106,2.8878,21.30264361,30.115,0,30.115,2.359,0,2.359,27.756,0,27.756
23/01/2020 16:30,29.0575,2.7092,29.18352396,9.7615,0,9.7615,19.296,2.7092,19.4852606,35.9155,0,35.9155,9.7615,0,9.7615,26.154,0,26.154
23/01/2020 17:00,22.465,0,22.465,9.808,0,9.808,12.657,0,12.657,30.196,0,30.196,9.808,0,9.808,20.388,0,20.388
23/01/2020 17:30,23.98,0,23.98,9.83,0,9.83,14.15,0,14.15,31.849,0,31.849,9.83,0,9.83,22.019,0,22.019
23/01/2020 18:00,25.5835,0,25.5835,9.8545,0,9.8545,15.729,0,15.729,33.5065,0,33.5065,9.8545,0,9.8545,23.652,0,23.652
23/01/2020 18:30,25.85,0,25.85,9.862,0,9.862,15.988,0,15.988,33.726,0,33.726,9.862,0,9.862,23.864,0,23.864
23/01/2020 19:00,19.751,0,19.751,4.093,0,4.093,15.658,0,15.658,27.582,0,27.582,4.093,0,4.093,23.489,0,23.489
23/01/2020 19:30,20.4175,0.1402,20.41798135,0.0005,0,0.0005,20.417,0.1402,20.41748136,28.2075,0,28.2075,0.0005,0,0.0005,28.207,0,28.207
23/01/2020 20:00,23.471,0.2228,23.47205745,0.001,0,0.001,23.47,0.2228,23.47105749,31.234,0,31.234,0.001,0,0.001,31.233,0,31.233
23/01/2020 20:30,22.536,0.2764,22.53769493,0.001,0,0.001,22.535,0.2764,22.53669501,30.102,0,30.102,0.001,0,0.001,30.101,0,30.101
23/01/2020 21:00,21.3895,0.0076,21.38950135,0.0005,0,0.0005,21.389,0.0076,21.38900135,28.6555,0,28.6555,0.0005,0,0.0005,28.655,0,28.655
23/01/2020 21:30,20.404,0,20.404,0,0,0,20.404,0,20.404,27.386,0,27.386,0,0,0,27.386,0,27.386
23/01/2020 22:00,18.979,0,18.979,0,0,0,18.979,0,18.979,25.688,0,25.688,0,0,0,25.688,0,25.688
23/01/2020 22:30,17.4875,0,17.4875,0.0005,0,0.0005,17.487,0,17.487,24.1045,0.0058,24.1045007,0.0005,0,0.0005,24.104,0.0058,24.1040007
23/01/2020 23:00,16.417,0,16.417,0.001,0,0.001,16.416,0,16.416,21.8,0.1516,21.80052712,0.001,0,0.001,21.799,0.1516,21.79952714
23/01/2020 23:30,14.9975,0,14.9975,0.0005,0,0.0005,14.997,0,14.997,19.4335,0,19.4335,0.0005,0,0.0005,19.433,0,19.433
24/01/2020 00:00,14.705,0,14.705,0.001,0,0.001,14.704,0,14.704,18.98,0,18.98,0.001,0,0.001,18.979,0,18.979
24/01/2020 00:30,14.325,0,14.325,0,0,0,14.325,0,14.325,18.478,0,18.478,0,0,0,18.478,0,18.478
24/01/2020 01:00,16.6115,0,16.6115,0.0015,0,0.0015,16.61,0,16.61,21.2985,0,21.2985,0.0015,0,0.0015,21.297,0,21.297
24/01/2020 01:30,17.6,0,17.6,0,0,0,17.6,0,17.6,21.803,0,21.803,0,0,0,21.803,0,21.803
24/01/2020 02:00,17.58,0,17.58,0,0,0,17.58,0,17.58,21.631,0,21.631,0,0,0,21.631,0,21.631
24/01/2020 02:30,16.927,0,16.927,0,0,0,16.927,0,16.927,20.872,0,20.872,0,0,0,20.872,0,20.872
24/01/2020 03:00,16.961,0,16.961,0,0,0,16.961,0,16.961,20.963,0,20.963,0,0,0,20.963,0,20.963
24/01/2020 03:30,16.55,0,16.55,0,0,0,16.55,0,16.55,20.475,0,20.475,0,0,0,20.475,0,20.475
24/01/2020 04:00,15.848,0,15.848,0,0,0,15.848,0,15.848,19.682,0,19.682,0,0,0,19.682,0,19.682
24/01/2020 04:30,14.863,0,14.863,0,0,0,14.863,0,14.863,19.134,0,19.134,0,0,0,19.134,0,19.134
24/01/2020 05:00,14.407,0,14.407,0,0,0,14.407,0,14.407,18.571,0,18.571,0,0,0,18.571,0,18.571
24/01/2020 05:30,14.078,0,14.078,0,0,0,14.078,0,14.078,18.18,0,18.18,0,0,0,18.18,0,18.18
24/01/2020 06:00,14.248,0,14.248,0,0,0,14.248,0,14.248,18.413,0,18.413,0,0,0,18.413,0,18.413
24/01/2020 06:30,14.696,0,14.696,0,0,0,14.696,0,14.696,18.973,0,18.973,0,0,0,18.973,0,18.973
24/01/2020 07:00,16.339,0,16.339,0,0,0,16.339,0,16.339,21.053,0.0826,21.05316204,0,0,0,21.053,0.0826,21.05316204
24/01/2020 07:30,18.038,0,18.038,0,0,0,18.038,0,18.038,23.336,0.3706,23.33894257,0,0,0,23.336,0.3706,23.33894257
24/01/2020 08:00,19.35,0.0826,19.3501763,0,0,0,19.35,0.0826,19.3501763,24.322,0.0806,24.32213355,0,0,0,24.322,0.0806,24.32213355
24/01/2020 08:30,20.327,0.2804,20.32893389,0.008,0,0.008,20.319,0.2804,20.32093465,25.537,0,25.537,0.008,0,0.008,25.529,0,25.529
24/01/2020 09:00,20.798,0.2342,20.79931859,0.062,0,0.062,20.736,0.2342,20.73732253,26.272,0.3686,26.27458563,0.062,0,0.062,26.21,0.3686,26.21259174
24/01/2020 09:30,20.784,0,20.784,0.261,0,0.261,20.523,0,20.523,27.075,1.8758,27.13990145,0.261,0,0.261,26.814,1.8758,26.87953165
24/01/2020 10:00,20.9595,0,20.9595,0.1545,0,0.1545,20.805,0,20.805,27.4265,2.1312,27.50917875,0.1545,0,0.1545,27.272,2.1312,27.35514572
24/01/2020 10:30,21.2105,0,21.2105,0.2205,0,0.2205,20.99,0,20.99,27.5055,2.0622,27.58269746,0.2205,0,0.2205,27.285,2.0622,27.36281955
24/01/2020 11:00,21.1975,0,21.1975,0.2255,0,0.2255,20.972,0,20.972,27.2975,1.9566,27.36753167,0.2255,0,0.2255,27.072,1.9566,27.1426135
24/01/2020 11:30,21.126,0,21.126,0.294,0,0.294,20.832,0,20.832,27.236,2.064,27.31409512,0.294,0,0.294,26.942,2.064,27.02094484
24/01/2020 12:00,21.0345,0,21.0345,0.2105,0,0.2105,20.824,0,20.824,27.2075,2.0428,27.28408122,0.2105,0,0.2105,26.997,2.0428,27.07417664
24/01/2020 12:30,21.257,0,21.257,0.327,0,0.327,20.93,0,20.93,27.466,1.9392,27.5343722,0.327,0,0.327,27.139,1.9392,27.20819394
24/01/2020 13:00,21.29,0,21.29,0.485,0,0.485,20.805,0,20.805,27.497,1.899,27.56249644,0.485,0,0.485,27.012,1.899,27.07866956
24/01/2020 13:30,20.921,0,20.921,0.34,0,0.34,20.581,0,20.581,27.161,1.8318,27.22270031,0.34,0,0.34,26.821,1.8318,26.88348066
24/01/2020 14:00,21.0415,0,21.0415,0.4365,0,0.4365,20.605,0,20.605,27.2045,1.7472,27.26054893,0.4365,0,0.4365,26.768,1.7472,26.82496098
24/01/2020 14:30,20.437,0,20.437,0.375,0,0.375,20.062,0,20.062,26.491,1.6916,26.54495416,0.375,0,0.375,26.116,1.6916,26.17072728
24/01/2020 15:00,20.283,0,20.283,0.334,0,0.334,19.949,0,19.949,26.31,1.6936,26.36445298,0.334,0,0.334,25.976,1.6936,26.03115166
24/01/2020 15:30,19.872,0,19.872,0.213,0,0.213,19.659,0,19.659,25.881,1.5668,25.92838258,0.213,0,0.213,25.668,1.5668,25.71577505
24/01/2020 16:00,20.1075,0,20.1075,0.1165,0,0.1165,19.991,0,19.991,26.2025,1.4496,26.24256745,0.1165,0,0.1165,26.086,1.4496,26.12624612
24/01/2020 16:30,20.899,0.4474,20.90378836,0.036,0,0.036,20.863,0.4474,20.86779662,26.551,0.1248,26.5512933,0.036,0,0.036,26.515,0.1248,26.5152937
24/01/2020 17:00,22.327,0.647,22.33637253,0.001,0,0.001,22.326,0.647,22.33537295,27.858,0,27.858,0.001,0,0.001,27.857,0,27.857
24/01/2020 17:30,30.38,0.77,30.3897565,6.739,0,6.739,23.641,0.77,23.65353633,36.271,0,36.271,6.739,0,6.739,29.532,0,29.532
24/01/2020 18:00,28.5,0.578,28.50586052,9.819,0,9.819,18.681,0.578,18.68993967,34.857,0,34.857,9.819,0,9.819,25.038,0,25.038
24/01/2020 18:30,19.985,0.3226,19.98760355,4.091,0,4.091,15.894,0.3226,15.89727356,26.463,0,26.463,4.091,0,4.091,22.372,0,22.372
24/01/2020 19:00,21.404,0.6432,21.41366205,0,0,0,21.404,0.6432,21.41366205,27.754,0,27.754,0,0,0,27.754,0,27.754
24/01/2020 19:30,26.8015,0.6912,26.8104114,2.2965,0,2.2965,24.505,0.6912,24.51474622,32.8855,0,32.8855,2.2965,0,2.2965,30.589,0,30.589
24/01/2020 20:00,21.258,0.3956,21.26168063,0,0,0,21.258,0.3956,21.26168063,27.358,0,27.358,0,0,0,27.358,0,27.358
24/01/2020 20:30,28.161,0.3244,28.1628684,5.679,0,5.679,22.482,0.3244,22.48434031,33.819,0,33.819,5.679,0,5.679,28.14,0,28.14
24/01/2020 21:00,15.842,0.0134,15.84200567,0,0,0,15.842,0.0134,15.84200567,21.406,0,21.406,0,0,0,21.406,0,21.406
24/01/2020 21:30,20.563,0,20.563,0,0,0,20.563,0,20.563,25.753,0,25.753,0,0,0,25.753,0,25.753
24/01/2020 22:00,19.436,0,19.436,0,0,0,19.436,0,19.436,24.547,0,24.547,0,0,0,24.547,0,24.547
24/01/2020 22:30,17.91,0,17.91,0,0,0,17.91,0,17.91,23.115,0.023,23.11501144,0,0,0,23.115,0.023,23.11501144
24/01/2020 23:00,16.5235,0,16.5235,0.0005,0,0.0005,16.523,0,16.523,21.5425,0,21.5425,0.0005,0,0.0005,21.542,0,21.542
24/01/2020 23:30,15.147,0,15.147,0,0,0,15.147,0,15.147,19.592,0,19.592,0,0,0,19.592,0,19.592
25/01/2020 00:00,15.091,0,15.091,0,0,0,15.091,0,15.091,18.952,0,18.952,0,0,0,18.952,0,18.952
25/01/2020 00:30,14.711,0,14.711,0,0,0,14.711,0,14.711,18.123,0,18.123,0,0,0,18.123,0,18.123
25/01/2020 01:00,17.067,0,17.067,0,0,0,17.067,0,17.067,20.897,0,20.897,0,0,0,20.897,0,20.897
25/01/2020 01:30,17.418,0,17.418,0,0,0,17.418,0,17.418,21.376,0,21.376,0,0,0,21.376,0,21.376
25/01/2020 02:00,17.196,0,17.196,0,0,0,17.196,0,17.196,21.039,0,21.039,0,0,0,21.039,0,21.039
25/01/2020 02:30,16.698,0,16.698,0,0,0,16.698,0,16.698,20.425,0,20.425,0,0,0,20.425,0,20.425
25/01/2020 03:00,16.81,0,16.81,0,0,0,16.81,0,16.81,20.56,0,20.56,0,0,0,20.56,0,20.56
25/01/2020 03:30,23.705,0,23.705,7.427,0,7.427,16.278,0,16.278,27.381,0,27.381,7.427,0,7.427,19.954,0,19.954
25/01/2020 04:00,8.1145,0,8.1145,0.0025,0,0.0025,8.112,0,8.112,11.7285,0,11.7285,0.0025,0,0.0025,11.726,0,11.726
25/01/2020 04:30,14.8045,0,14.8045,0.0015,0,0.0015,14.803,0,14.803,18.1945,0,18.1945,0.0015,0,0.0015,18.193,0,18.193
25/01/2020 05:00,14.3235,0,14.3235,0.0005,0,0.0005,14.323,0,14.323,17.5975,0,17.5975,0.0005,0,0.0005,17.597,0,17.597
25/01/2020 05:30,13.9105,0,13.9105,0.0005,0,0.0005,13.91,0,13.91,17.1065,0,17.1065,0.0005,0,0.0005,17.106,0,17.106
25/01/2020 06:00,14.933,0,14.933,1.018,0,1.018,13.915,0,13.915,18.121,0,18.121,1.018,0,1.018,17.103,0,17.103
25/01/2020 06:30,22.7515,0,22.7515,9.8015,0,9.8015,12.95,0,12.95,26.0235,0,26.0235,9.8015,0,9.8015,16.222,0,16.222
25/01/2020 07:00,11.7166,0,11.7166,6.632,0,6.632,5.0846,0,5.0846,15.3244,0,15.3244,6.632,0,6.632,8.6924,0,8.6924
25/01/2020 07:30,18.2295,0,18.2295,9.2785,0,9.2785,8.951,0,8.951,21.9265,0,21.9265,9.2785,0,9.2785,12.648,0,12.648
25/01/2020 08:00,8.8147,0,8.8147,2.2885,0,2.2885,6.5262,0,6.5262,13.2485,0,13.2485,2.2885,0,2.2885,10.96,0,10.96
25/01/2020 08:30,14.2475,0,14.2475,0.0015,0,0.0015,14.246,0,14.246,18.9135,0.1574,18.91415494,0.0015,0,0.0015,18.912,0.1574,18.91265499
25/01/2020 09:00,17.675,0,17.675,0.063,0,0.063,17.612,0,17.612,22.876,0.457,22.88056435,0.063,0,0.063,22.813,0.457,22.81757695
25/01/2020 09:30,22.9575,0,22.9575,4.0185,0,4.0185,18.939,0,18.939,28.2335,0.4896,28.23774478,4.0185,0,4.0185,24.215,0.4896,24.21994907
25/01/2020 10:00,22.8875,0.0692,22.88760461,6.5315,0,6.5315,16.356,0.0692,16.35614639,27.9895,0,27.9895,6.5315,0,6.5315,21.458,0,21.458
25/01/2020 10:30,14.3195,0.1844,14.32068726,0.1125,0,0.1125,14.207,0.1844,14.20819666,19.5255,0,19.5255,0.1125,0,0.1125,19.413,0,19.413
25/01/2020 11:00,20.932,0.6048,20.94073559,0.118,0,0.118,20.814,0.6048,20.82278509,26.09,0,26.09,0.118,0,0.118,25.972,0,25.972
25/01/2020 11:30,20.829,0.5702,20.83680323,0.135,0,0.135,20.694,0.5702,20.70185412,26.071,0,26.071,0.135,0,0.135,25.936,0,25.936
25/01/2020 12:00,20.8965,0.6356,20.90616415,0.1255,0,0.1255,20.771,0.6356,20.78072252,26.2425,0,26.2425,0.1255,0,0.1255,26.117,0,26.117
25/01/2020 12:30,20.7805,0.5396,20.78750462,0.1605,0,0.1605,20.62,0.5396,20.62705913,26.1945,0,26.1945,0.1605,0,0.1605,26.034,0,26.034
25/01/2020 13:00,20.9065,0.53,20.91321693,0.1775,0,0.1775,20.729,0.53,20.73577442,26.3315,0,26.3315,0.1775,0,0.1775,26.154,0,26.154
25/01/2020 13:30,20.5475,0.4532,20.55249733,0.1305,0,0.1305,20.417,0.4532,20.42202926,25.9585,0,25.9585,0.1305,0,0.1305,25.828,0,25.828
25/01/2020 14:00,20.6725,0.4474,20.67734081,0.1225,0,0.1225,20.55,0.4474,20.55486966,25.9715,0,25.9715,0.1225,0,0.1225,25.849,0,25.849
25/01/2020 14:30,20.526,0.4244,20.53038702,0.111,0,0.111,20.415,0.4244,20.41941087,25.869,0,25.869,0.111,0,0.111,25.758,0,25.758
25/01/2020 15:00,20.2045,0.409,20.20863927,0.0485,0,0.0485,20.156,0.409,20.16014923,25.4465,0,25.4465,0.0485,0,0.0485,25.398,0,25.398
25/01/2020 15:30,20.199,0.3476,20.20199066,0.014,0,0.014,20.185,0.3476,20.18799274,25.322,0,25.322,0.014,0,0.014,25.308,0,25.308
25/01/2020 16:00,20.4995,0.3168,20.50194777,0.0105,0,0.0105,20.489,0.3168,20.49144903,25.5465,0,25.5465,0.0105,0,0.0105,25.536,0,25.536
25/01/2020 16:30,20.8315,0.3686,20.83476081,0.0035,0,0.0035,20.828,0.3686,20.83126136,26.0135,0,26.0135,0.0035,0,0.0035,26.01,0,26.01
25/01/2020 17:00,21.568,0.3456,21.57076872,0.001,0,0.001,21.567,0.3456,21.56976885,26.94,0,26.94,0.001,0,0.001,26.939,0,26.939
25/01/2020 17:30,22.942,0.576,22.94922962,0,0,0,22.942,0.576,22.94922962,28.582,0,28.582,0,0,0,28.582,0,28.582
25/01/2020 18:00,24.357,0.5798,24.36389987,0,0,0,24.357,0.5798,24.36389987,30.218,0,30.218,0,0,0,30.218,0,30.218
25/01/2020 18:30,24.686,0.674,24.69519937,0,0,0,24.686,0.674,24.69519937,30.736,0,30.736,0,0,0,30.736,0,30.736
25/01/2020 19:00,24.236,0.576,24.24284373,0,0,0,24.236,0.576,24.24284373,30.251,0,30.251,0,0,0,30.251,0,30.251
25/01/2020 19:30,23.374,0.4532,23.37839315,0,0,0,23.374,0.4532,23.37839315,29.246,0,29.246,0,0,0,29.246,0,29.246
25/01/2020 20:00,22.301,0.265,22.30257443,0,0,0,22.301,0.265,22.30257443,27.844,0,27.844,0,0,0,27.844,0,27.844
25/01/2020 20:30,21.2,0.1172,21.20032396,0,0,0,21.2,0.1172,21.20032396,26.292,0,26.292,0,0,0,26.292,0,26.292
25/01/2020 21:00,20.011,0,20.011,0,0,0,20.011,0,20.011,25.238,0.1114,25.23824586,0,0,0,25.238,0.1114,25.23824586
25/01/2020 21:30,18.681,0,18.681,0,0,0,18.681,0,18.681,24.308,0.2016,24.30883598,0,0,0,24.308,0.2016,24.30883598
25/01/2020 22:00,17.789,0,17.789,0,0,0,17.789,0,17.789,23.13,0.0134,23.13000388,0,0,0,23.13,0.0134,23.13000388
25/01/2020 22:30,16.952,0,16.952,0,0,0,16.952,0,16.952,21.953,0,21.953,0,0,0,21.953,0,21.953
25/01/2020 23:00,15.989,0,15.989,0,0,0,15.989,0,15.989,20.732,0,20.732,0,0,0,20.732,0,20.732
25/01/2020 23:30,20.7115,0,20.7115,5.9045,0,5.9045,14.807,0,14.807,24.7405,0,24.7405,5.9045,0,5.9045,18.836,0,18.836
26/01/2020 00:00,9.9757,0,9.9757,1.1235,0,1.1235,8.8522,0,8.8522,13.7855,0,13.7855,1.1235,0,1.1235,12.662,0,12.662
26/01/2020 00:30,13.154,0,13.154,0,0,0,13.154,0,13.154,16.737,0,16.737,0,0,0,16.737,0,16.737
26/01/2020 01:00,16.552,0,16.552,0,0,0,16.552,0,16.552,20.63,0,20.63,0,0,0,20.63,0,20.63
26/01/2020 01:30,17.105,0,17.105,0,0,0,17.105,0,17.105,21.295,0,21.295,0,0,0,21.295,0,21.295
26/01/2020 02:00,16.8735,0,16.8735,0.0005,0,0.0005,16.873,0,16.873,20.9265,0,20.9265,0.0005,0,0.0005,20.926,0,20.926
26/01/2020 02:30,16.3665,0,16.3665,0.0005,0,0.0005,16.366,0,16.366,20.2795,0,20.2795,0.0005,0,0.0005,20.279,0,20.279
26/01/2020 03:00,16.217,0,16.217,0.001,0,0.001,16.216,0,16.216,20.155,0,20.155,0.001,0,0.001,20.154,0,20.154
26/01/2020 03:30,15.6815,0,15.6815,0.0005,0,0.0005,15.681,0,15.681,19.5365,0,19.5365,0.0005,0,0.0005,19.536,0,19.536
26/01/2020 04:00,14.999,0,14.999,0,0,0,14.999,0,14.999,18.72,0,18.72,0,0,0,18.72,0,18.72
26/01/2020 04:30,18.5895,0,18.5895,4.3295,0,4.3295,14.26,0,14.26,22.1745,0,22.1745,4.3295,0,4.3295,17.845,0,17.845
26/01/2020 05:00,13.1892,0,13.1892,3.965,0,3.965,9.2242,0,9.2242,16.811,0,16.811,3.965,0,3.965,12.846,0,12.846
26/01/2020 05:30,9.0558,0,9.0558,0.001,0,0.001,9.0548,0,9.0548,12.598,0,12.598,0.001,0,0.001,12.597,0,12.597
26/01/2020 06:00,13.052,0,13.052,0.002,0,0.002,13.05,0,13.05,16.493,0,16.493,0.002,0,0.002,16.491,0,16.491
26/01/2020 06:30,13.2565,0,13.2565,0.0025,0,0.0025,13.254,0,13.254,16.6355,0,16.6355,0.0025,0,0.0025,16.633,0,16.633
26/01/2020 07:00,13.947,0,13.947,0.004,0,0.004,13.943,0,13.943,17.474,0,17.474,0.004,0,0.004,17.47,0,17.47
26/01/2020 07:30,14.6535,0,14.6535,0.0065,0,0.0065,14.647,0,14.647,18.2815,0,18.2815,0.0065,0,0.0065,18.275,0,18.275
26/01/2020 08:00,14.709,0,14.709,0.003,0,0.003,14.706,0,14.706,18.362,0,18.362,0.003,0,0.003,18.359,0,18.359
26/01/2020 08:30,15.419,0,15.419,0.011,0,0.011,15.408,0,15.408,19.209,0,19.209,0.011,0,0.011,19.198,0,19.198
26/01/2020 09:00,16.519,0,16.519,0.032,0,0.032,16.487,0,16.487,20.522,0,20.522,0.032,0,0.032,20.49,0,20.49
26/01/2020 09:30,17.6805,0,17.6805,0.0875,0,0.0875,17.593,0,17.593,22.2845,0.2016,22.28541188,0.0875,0,0.0875,22.197,0.2016,22.19791548
26/01/2020 10:00,18.937,0.1574,18.93765413,0.081,0,0.081,18.856,0.1574,18.85665693,23.734,0.1862,23.73473038,0.081,0,0.081,23.653,0.1862,23.65373289
26/01/2020 10:30,19.967,0.4244,19.97150982,0.085,0,0.085,19.882,0.4244,19.88652909,24.588,0,24.588,0.085,0,0.085,24.503,0,24.503
26/01/2020 11:00,20.7895,0.553,20.79685359,0.1515,0,0.1515,20.638,0.553,20.64540755,25.5755,0,25.5755,0.1515,0,0.1515,25.424,0,25.424
26/01/2020 11:30,20.944,2.1676,21.05586915,0.254,0,0.254,20.69,2.1676,20.80323508,26.376,0,26.376,0.254,0,0.254,26.122,0,26.122
26/01/2020 12:00,20.909,2.93,21.11329394,0.141,0,0.141,20.768,2.93,20.9736674,26.629,0,26.629,0.141,0,0.141,26.488,0,26.488
26/01/2020 12:30,21.39,2.93,21.58974294,0.157,0,0.157,21.233,2.93,21.43420605,27.285,0,27.285,0.157,0,0.157,27.128,0,27.128
26/01/2020 13:00,21.8665,2.9588,22.06577258,0.1585,0,0.1585,21.708,2.9588,21.90871428,27.8945,0,27.8945,0.1585,0,0.1585,27.736,0,27.736
26/01/2020 13:30,22.3905,3.0318,22.59482909,0.3125,0,0.3125,22.078,3.0318,22.28519453,28.3425,0,28.3425,0.3125,0,0.3125,28.03,0,28.03
26/01/2020 14:00,22.8075,3.0816,23.01474125,0.9135,0,0.9135,21.894,3.0816,22.10980539,28.4445,0,28.4445,0.9135,0,0.9135,27.531,0,27.531
26/01/2020 14:30,20.994,2.882,21.19089333,0.798,0,0.798,20.196,2.882,20.40059656,26.156,0,26.156,0.798,0,0.798,25.358,0,25.358
26/01/2020 15:00,20.0205,0.601,20.02951875,0.7335,0,0.7335,19.287,0.601,19.29636157,25.6265,0,25.6265,0.7335,0,0.7335,24.893,0,24.893
26/01/2020 15:30,19.2585,0.1114,19.25882219,0.5525,0,0.5525,18.706,0.1114,18.70633171,24.9555,0,24.9555,0.5525,0,0.5525,24.403,0,24.403
26/01/2020 16:00,23.8745,0.1402,23.87491165,4.9465,0,4.9465,18.928,0.1402,18.92851922,29.7715,0,29.7715,4.9465,0,4.9465,24.825,0,24.825
26/01/2020 16:30,15.444,0.119,15.44445846,0.576,0,0.576,14.868,0.119,14.86847622,21.66,0,21.66,0.576,0,0.576,21.084,0,21.084
26/01/2020 17:00,23.5,0.1882,23.50075359,3.419,0,3.419,20.081,0.1882,20.08188189,30.042,0,30.042,3.419,0,3.419,26.623,0,26.623
26/01/2020 17:30,20.3195,0.2342,20.32084964,1.2325,0,1.2325,19.087,0.2342,19.08843678,27.2505,0,27.2505,1.2325,0,1.2325,26.018,0,26.018
26/01/2020 18:00,22.952,0.7508,22.96427671,0,0,0,22.952,0.7508,22.96427671,30.182,0,30.182,0,0,0,30.182,0,30.182
26/01/2020 18:30,28.0335,0.9408,28.04928211,3.4195,0,3.4195,24.614,0.9408,24.63197314,35.5025,0,35.5025,3.4195,0,3.4195,32.083,0,32.083
26/01/2020 19:00,20.5425,0.5588,20.55009887,0.0005,0,0.0005,20.542,0.5588,20.54959906,27.9885,0,27.9885,0.0005,0,0.0005,27.988,0,27.988
26/01/2020 19:30,22.866,0.3034,22.86801276,0,0,0,22.866,0.3034,22.86801276,30.056,0,30.056,0,0,0,30.056,0,30.056
26/01/2020 20:00,22.053,0.194,22.05385329,0,0,0,22.053,0.194,22.05385329,29.024,0,29.024,0,0,0,29.024,0,29.024
26/01/2020 20:30,20.727,0,20.727,0.001,0,0.001,20.726,0,20.726,27.44,0,27.44,0.001,0,0.001,27.439,0,27.439
26/01/2020 21:00,19.7415,0,19.7415,0.0015,0,0.0015,19.74,0,19.74,26.0025,0.0538,26.00255566,0.0015,0,0.0015,26.001,0.0538,26.00105566
26/01/2020 21:30,18.8515,0,18.8515,0.0055,0,0.0055,18.846,0,18.846,24.3855,0.0192,24.38550756,0.0055,0,0.0055,24.38,0.0192,24.38000756
26/01/2020 22:00,18.016,0,18.016,0.008,0,0.008,18.008,0,18.008,23.309,0,23.309,0.008,0,0.008,23.301,0,23.301
26/01/2020 22:30,19.326,0,19.326,2.38,0,2.38,16.946,0,16.946,24.185,0,24.185,2.38,0,2.38,21.805,0,21.805
26/01/2020 23:00,13.5305,0,13.5305,0.0155,0,0.0155,13.515,0,13.515,17.4765,0,17.4765,0.0155,0,0.0155,17.461,0,17.461
26/01/2020 23:30,14.5875,0,14.5875,0.0145,0,0.0145,14.573,0,14.573,18.0375,0,18.0375,0.0145,0,0.0145,18.023,0,18.023
27/01/2020 00:00,14.4295,0,14.4295,0.0125,0,0.0125,14.417,0,14.417,17.7375,0,17.7375,0.0125,0,0.0125,17.725,0,17.725
27/01/2020 00:30,14.0025,0,14.0025,0.0155,0,0.0155,13.987,0,13.987,17.2055,0,17.2055,0.0155,0,0.0155,17.19,0,17.19
27/01/2020 01:00,16.538,0,16.538,0.011,0,0.011,16.527,0,16.527,20.33,0,20.33,0.011,0,0.011,20.319,0,20.319
27/01/2020 01:30,20.043,0,20.043,2.962,0,2.962,17.081,0,17.081,24.013,0,24.013,2.962,0,2.962,21.051,0,21.051
27/01/2020 02:00,13.8885,0,13.8885,0.0145,0,0.0145,13.874,0,13.874,17.8155,0,17.8155,0.0145,0,0.0145,17.801,0,17.801
27/01/2020 02:30,16.206,0,16.206,0.017,0,0.017,16.189,0,16.189,19.971,0,19.971,0.017,0,0.017,19.954,0,19.954
27/01/2020 03:00,16.3105,0,16.3105,0.0175,0,0.0175,16.293,0,16.293,20.1045,0,20.1045,0.0175,0,0.0175,20.087,0,20.087
27/01/2020 03:30,15.533,0,15.533,0.019,0,0.019,15.514,0,15.514,19.507,0,19.507,0.019,0,0.019,19.488,0,19.488
27/01/2020 04:00,14.674,0,14.674,0.021,0,0.021,14.653,0,14.653,18.876,0,18.876,0.021,0,0.021,18.855,0,18.855
27/01/2020 04:30,14.253,0,14.253,0.01,0,0.01,14.243,0,14.243,18.338,0,18.338,0.01,0,0.01,18.328,0,18.328
27/01/2020 05:00,13.7955,0,13.7955,0.0105,0,0.0105,13.785,0,13.785,17.7725,0,17.7725,0.0105,0,0.0105,17.762,0,17.762
27/01/2020 05:30,13.3655,0,13.3655,0.0035,0,0.0035,13.362,0,13.362,17.2625,0,17.2625,0.0035,0,0.0035,17.259,0,17.259
27/01/2020 06:00,13.5595,0,13.5595,0.0085,0,0.0085,13.551,0,13.551,17.5015,0,17.5015,0.0085,0,0.0085,17.493,0,17.493
27/01/2020 06:30,16.356,0,16.356,2.202,0,2.202,14.154,0,14.154,20.44,0,20.44,2.202,0,2.202,18.238,0,18.238
27/01/2020 07:00,16.019,0,16.019,2.425,0,2.425,13.594,0,13.594,20.594,0.1114,20.5943013,2.425,0,2.425,18.169,0.1114,18.16934151
27/01/2020 07:30,14.9875,0,14.9875,0.0215,0,0.0215,14.966,0,14.966,20.1395,0.3916,20.14330685,0.0215,0,0.0215,20.118,0.3916,20.12181092
27/01/2020 08:00,18.699,0.2092,18.7001702,0.004,0,0.004,18.695,0.2092,18.69617045,23.785,0.1978,23.78582245,0.004,0,0.004,23.781,0.1978,23.78182259
27/01/2020 08:30,19.778,0.336,19.78085387,0.044,0,0.044,19.734,0.336,19.73686024,24.96,0,24.96,0.044,0,0.044,24.916,0,24.916
27/01/2020 09:00,20.085,2.6956,20.26508042,0.18,0,0.18,19.905,2.6956,20.08669421,26.128,0,26.128,0.18,0,0.18,25.948,0,25.948
27/01/2020 09:30,20.142,3.0202,20.36717388,0.263,0,0.263,19.879,3.0202,20.10711936,26.283,0,26.283,0.263,0,0.263,26.02,0,26.02
27/01/2020 10:00,20.2,3.1046,20.43718526,0.234,0,0.234,19.966,3.1046,20.20593223,26.383,0,26.383,0.234,0,0.234,26.149,0,26.149
27/01/2020 10:30,20.115,3.0836,20.34998314,0.212,0,0.212,19.903,3.0836,20.14045675,26.314,0,26.314,0.212,0,0.212,26.102,0,26.102
27/01/2020 11:00,20.262,3.118,20.50050165,0.179,0,0.179,20.083,3.118,20.32360236,26.512,0,26.512,0.179,0,0.179,26.333,0,26.333
27/01/2020 11:30,20.219,3.0932,20.45423788,0.178,0,0.178,20.041,3.0932,20.27830287,26.647,0,26.647,0.178,0,0.178,26.469,0,26.469
27/01/2020 12:00,20.5625,3.1852,20.80773667,0.1815,0,0.1815,20.381,3.1852,20.62839451,26.7485,0,26.7485,0.1815,0,0.1815,26.567,0,26.567
27/01/2020 12:30,20.8775,3.147,21.11335159,0.3895,0,0.3895,20.488,3.147,20.72828389,27.2385,0,27.2385,0.3895,0,0.3895,26.849,0,26.849
27/01/2020 13:00,30.335,3.1374,30.49681137,9.894,0,9.894,20.441,3.1374,20.68037136,36.694,0,36.694,9.894,0,9.894,26.8,0,26.8
27/01/2020 13:30,20.8255,1.0118,20.8500645,10.2815,0,10.2815,10.544,1.0118,10.59243481,27.8805,0,27.8805,10.2815,0,10.2815,17.599,0,17.599
27/01/2020 14:00,20.314,0.0096,20.31400227,10.17,0,10.17,10.144,0.0096,10.14400454,27.559,0,27.559,10.17,0,10.17,17.389,0,17.389
27/01/2020 14:30,20.4765,0.0172,20.47650722,10.3315,0,10.3315,10.145,0.0172,10.14501458,27.4945,0.0076,27.49450105,10.3315,0,10.3315,17.163,0.0076,17.16300168
27/01/2020 15:00,20.789,0,20.789,10.711,0,10.711,10.078,0,10.078,26.745,1.1156,26.7682571,10.711,0,10.711,16.034,1.1156,16.07276328
27/01/2020 15:30,12.1155,0,12.1155,3.0525,0,3.0525,9.063,0,9.063,17.8345,0.7796,17.85153121,3.0525,0,3.0525,14.782,0.7796,14.80254371
27/01/2020 16:00,16.8415,0.3628,16.84540727,0.2515,0,0.2515,16.59,0.3628,16.59396649,21.8125,0,21.8125,0.2515,0,0.2515,21.561,0,21.561
27/01/2020 16:30,20.1955,0.5012,20.20171829,0.1105,0,0.1105,20.085,0.5012,20.09125249,25.4125,0,25.4125,0.1105,0,0.1105,25.302,0,25.302
27/01/2020 17:00,22.077,0.3284,22.07944237,0.342,0,0.342,21.735,0.3284,21.7374808,27.535,0.1152,27.53524098,0.342,0,0.342,27.193,0.1152,27.19324401
27/01/2020 17:30,33.3965,0.5914,33.40173598,9.8075,0,9.8075,23.589,0.5914,23.59641233,39.2205,0,39.2205,9.8075,0,9.8075,29.413,0,29.413
27/01/2020 18:00,25.7235,0.1882,25.72418845,9.8665,0,9.8665,15.857,0.1882,15.85811679,32.1285,0,32.1285,9.8665,0,9.8665,22.262,0,22.262
27/01/2020 18:30,25.962,0.169,25.96255005,9.874,0,9.874,16.088,0.169,16.08888762,32.438,0,32.438,9.874,0,9.874,22.564,0,22.564
27/01/2020 19:00,24.337,0.0902,24.33716715,8.549,0,8.549,15.788,0.0902,15.78825766,30.758,0,30.758,8.549,0,8.549,22.209,0,22.209
27/01/2020 19:30,16.2115,0.119,16.21193675,0.0065,0,0.0065,16.205,0.119,16.20543693,22.3045,0,22.3045,0.0065,0,0.0065,22.298,0,22.298
27/01/2020 20:00,28.3205,0.6912,28.32893358,4.4415,0,4.4415,23.879,0.6912,23.88900162,34.0065,0,34.0065,4.4415,0,4.4415,29.565,0,29.565
27/01/2020 20:30,22.7825,0.146,22.78296781,4.5275,0,4.5275,18.255,0.146,18.25558383,28.5025,0,28.5025,4.5275,0,4.5275,23.975,0,23.975
27/01/2020 21:00,17.0015,0.1036,17.00181564,0.0095,0,0.0095,16.992,0.1036,16.99231582,22.4765,0,22.4765,0.0095,0,0.0095,22.467,0,22.467
27/01/2020 21:30,20.509,0.0652,20.50910364,0.019,0,0.019,20.49,0.0652,20.49010373,25.617,0,25.617,0.019,0,0.019,25.598,0,25.598
27/01/2020 22:00,19.53,0.0346,19.53003065,0.013,0,0.013,19.517,0.0346,19.51703067,24.341,0,24.341,0.013,0,0.013,24.328,0,24.328
27/01/2020 22:30,17.9535,0,17.9535,0.0105,0,0.0105,17.943,0,17.943,22.7165,0.0192,22.71650811,0.0105,0,0.0105,22.706,0.0192,22.70600812
27/01/2020 23:00,19.025,0,19.025,2.302,0,2.302,16.723,0,16.723,23.274,0.0422,23.27403826,2.302,0,2.302,20.972,0.0422,20.97204246
27/01/2020 23:30,12.844,0,12.844,0.009,0,0.009,12.835,0,12.835,16.533,0,16.533,0.009,0,0.009,16.524,0,16.524
28/01/2020 00:00,14.855,0,14.855,0.017,0,0.017,14.838,0,14.838,18.387,0,18.387,0.017,0,0.017,18.37,0,18.37
28/01/2020 00:30,14.334,0,14.334,0.024,0,0.024,14.31,0,14.31,17.752,0,17.752,0.024,0,0.024,17.728,0,17.728
28/01/2020 01:00,16.763,0,16.763,0.025,0,0.025,16.738,0,16.738,21.102,0,21.102,0.025,0,0.025,21.077,0,21.077
28/01/2020 01:30,17.167,0,17.167,0.017,0,0.017,17.15,0,17.15,22.026,0,22.026,0.017,0,0.017,22.009,0,22.009
28/01/2020 02:00,17.1585,0,17.1585,0.0205,0,0.0205,17.138,0,17.138,21.9395,0,21.9395,0.0205,0,0.0205,21.919,0,21.919
28/01/2020 02:30,16.563,0,16.563,0.017,0,0.017,16.546,0,16.546,21.252,0,21.252,0.017,0,0.017,21.235,0,21.235
28/01/2020 03:00,16.691,0,16.691,0.021,0,0.021,16.67,0,16.67,21.437,0,21.437,0.021,0,0.021,21.416,0,21.416
28/01/2020 03:30,16.044,0,16.044,0.018,0,0.018,16.026,0,16.026,20.735,0,20.735,0.018,0,0.018,20.717,0,20.717
28/01/2020 04:00,15.468,0,15.468,0.028,0,0.028,15.44,0,15.44,19.94,0,19.94,0.028,0,0.028,19.912,0,19.912
28/01/2020 04:30,14.8005,0,14.8005,0.0165,0,0.0165,14.784,0,14.784,19.1935,0,19.1935,0.0165,0,0.0165,19.177,0,19.177
28/01/2020 05:00,14.5155,0,14.5155,0.0135,0,0.0135,14.502,0,14.502,18.7965,0,18.7965,0.0135,0,0.0135,18.783,0,18.783
28/01/2020 05:30,14.2895,0,14.2895,0.0125,0,0.0125,14.277,0,14.277,18.5195,0,18.5195,0.0125,0,0.0125,18.507,0,18.507
28/01/2020 06:00,14.413,0,14.413,0.013,0,0.013,14.4,0,14.4,18.731,0,18.731,0.013,0,0.013,18.718,0,18.718
28/01/2020 06:30,14.8075,0,14.8075,0.0215,0,0.0215,14.786,0,14.786,19.3295,0,19.3295,0.0215,0,0.0215,19.308,0,19.308
28/01/2020 07:00,16.625,0,16.625,0.019,0,0.019,16.606,0,16.606,21.648,0.1286,21.64838197,0.019,0,0.019,21.629,0.1286,21.62938231
28/01/2020 07:30,24.549,0.0442,24.54903979,6.157,0,6.157,18.392,0.0442,18.39205311,29.763,0.1172,29.76323075,6.157,0,6.157,23.606,0.1172,23.60629094
28/01/2020 08:00,13.518,0.071,13.51818645,0.011,0,0.011,13.507,0.071,13.50718661,18.781,0,18.781,0.011,0,0.011,18.77,0,18.77
28/01/2020 08:30,20.6465,0.4934,20.65239467,0.1085,0,0.1085,20.538,0.4934,20.54392581,26.1765,0,26.1765,0.1085,0,0.1085,26.068,0,26.068
28/01/2020 09:00,21.2035,0.5876,21.21164034,0.4385,0,0.4385,20.765,0.5876,20.77331218,26.8485,0,26.8485,0.4385,0,0.4385,26.41,0,26.41
28/01/2020 09:30,21.339,0.7008,21.35050448,0.877,0,0.877,20.462,0.7008,20.47399728,26.825,0,26.825,0.877,0,0.877,25.948,0,25.948
28/01/2020 10:00,21.3675,0.8332,21.38373865,1.2635,0,1.2635,20.104,0.8332,20.12125837,26.7245,0,26.7245,1.2635,0,1.2635,25.461,0,25.461
28/01/2020 10:30,21.5205,0.77,21.53427083,1.8525,0,1.8525,19.668,0.77,19.68306694,26.8165,0,26.8165,1.8525,0,1.8525,24.964,0,24.964
28/01/2020 11:00,19.9745,0.6412,19.98478891,1.1315,0,1.1315,18.843,0.6412,18.8539064,24.8455,0,24.8455,1.1315,0,1.1315,23.714,0,23.714
28/01/2020 11:30,19.885,0.6662,19.8961566,0.449,0,0.449,19.436,0.6662,19.44741418,24.461,0,24.461,0.449,0,0.449,24.012,0,24.012
28/01/2020 12:00,22.7355,0.7584,22.74814566,2.1235,0,2.1235,20.612,0.7584,20.6259476,27.9245,0,27.9245,2.1235,0,2.1235,25.801,0,25.801
28/01/2020 12:30,20.132,0.6854,20.14366395,1.345,0,1.345,18.787,0.6854,18.79949846,24.632,0,24.632,1.345,0,1.345,23.287,0,23.287
28/01/2020 13:00,19.102,0.574,19.11062218,0.19,0,0.19,18.912,0.574,18.92070876,24.304,0,24.304,0.19,0,0.19,24.114,0,24.114
28/01/2020 13:30,23.559,0.5108,23.56453686,2.362,0,2.362,21.197,0.5108,21.20315367,29.58,0,29.58,2.362,0,2.362,27.218,0,27.218
28/01/2020 14:00,22.589,0.574,22.59629166,2.998,0,2.998,19.591,0.574,19.59940706,27.683,0,27.683,2.998,0,2.998,24.685,0,24.685
28/01/2020 14:30,18.409,0.4358,18.41415767,1.298,0,1.298,17.111,0.4358,17.11654879,23.209,0,23.209,1.298,0,1.298,21.911,0,21.911
28/01/2020 15:00,18.46,0.2054,18.46114268,0.214,0,0.214,18.246,0.2054,18.24715608,24.172,0,24.172,0.214,0,0.214,23.958,0,23.958
28/01/2020 15:30,21.3855,0.338,21.3881709,0.4285,0,0.4285,20.957,0.338,20.9597255,26.6635,0,26.6635,0.4285,0,0.4285,26.235,0,26.235
28/01/2020 16:00,21.3415,0.2496,21.34295955,0.6425,0,0.6425,20.699,0.2496,20.70050485,26.6295,0,26.6295,0.6425,0,0.6425,25.987,0,25.987
28/01/2020 16:30,22.1905,0.142,22.19095433,1.7595,0,1.7595,20.431,0.142,20.43149346,27.7485,0,27.7485,1.7595,0,1.7595,25.989,0,25.989
28/01/2020 17:00,29.0215,0.2708,29.02276339,8.3505,0,8.3505,20.671,0.2708,20.67277373,34.7445,0,34.7445,8.3505,0,8.3505,26.394,0,26.394
28/01/2020 17:30,24.5905,0.3226,24.59261599,8.8655,0,8.8655,15.725,0.3226,15.72830874,30.7955,0,30.7955,8.8655,0,8.8655,21.93,0,21.93
28/01/2020 18:00,25.9295,0.4608,25.93359418,8.8875,0,8.8875,17.042,0.4608,17.04822867,32.2605,0,32.2605,8.8875,0,8.8875,23.373,0,23.373
28/01/2020 18:30,26.8375,0.5088,26.84232262,8.8825,0,8.8825,17.955,0.5088,17.96220762,33.3465,0,33.3465,8.8825,0,8.8825,24.464,0,24.464
28/01/2020 19:00,22.9495,0.455,22.95401,5.0065,0,5.0065,17.943,0.455,17.94876804,29.4315,0,29.4315,5.0065,0,5.0065,24.425,0,24.425
28/01/2020 19:30,20.821,0.578,20.82902122,0.008,0,0.008,20.813,0.578,20.8210243,27.314,0,27.314,0.008,0,0.008,27.306,0,27.306
28/01/2020 20:00,24.7975,0.7258,24.80811948,0.0065,0,0.0065,24.791,0.7258,24.80162226,31.0605,0,31.0605,0.0065,0,0.0065,31.054,0,31.054
28/01/2020 20:30,23.5645,0.5568,23.57107733,0.0045,0,0.0045,23.56,0.5568,23.56657859,29.7725,0,29.7725,0.0045,0,0.0045,29.768,0,29.768
28/01/2020 21:00,22.4645,0.3206,22.46678759,0.0065,0,0.0065,22.458,0.3206,22.46028825,28.2815,0,28.2815,0.0065,0,0.0065,28.275,0,28.275
28/01/2020 21:30,21.3695,0.1056,21.36976092,0.0115,0,0.0115,21.358,0.1056,21.35826106,26.9265,0,26.9265,0.0115,0,0.0115,26.915,0,26.915
28/01/2020 22:00,20.1285,0,20.1285,0.0085,0,0.0085,20.12,0,20.12,25.1915,0,25.1915,0.0085,0,0.0085,25.183,0,25.183
28/01/2020 22:30,18.6565,0,18.6565,0.0095,0,0.0095,18.647,0,18.647,23.4565,0,23.4565,0.0095,0,0.0095,23.447,0,23.447
28/01/2020 23:00,17.029,0,17.029,0.012,0,0.012,17.017,0,17.017,21.998,0,21.998,0.012,0,0.012,21.986,0,21.986
28/01/2020 23:30,15.127,0,15.127,0.011,0,0.011,15.116,0,15.116,19.954,0,19.954,0.011,0,0.011,19.943,0,19.943
29/01/2020 00:00,14.8735,0,14.8735,0.0125,0,0.0125,14.861,0,14.861,19.3635,0,19.3635,0.0125,0,0.0125,19.351,0,19.351
29/01/2020 00:30,14.384,0,14.384,0.02,0,0.02,14.364,0,14.364,18.685,0,18.685,0.02,0,0.02,18.665,0,18.665
29/01/2020 01:00,16.64,0,16.64,0.019,0,0.019,16.621,0,16.621,21.482,0,21.482,0.019,0,0.019,21.463,0,21.463
29/01/2020 01:30,17.1745,0,17.1745,0.0175,0,0.0175,17.157,0,17.157,22.1555,0,22.1555,0.0175,0,0.0175,22.138,0,22.138
29/01/2020 02:00,17.2235,0,17.2235,0.0225,0,0.0225,17.201,0,17.201,22.1005,0,22.1005,0.0225,0,0.0225,22.078,0,22.078
29/01/2020 02:30,16.6255,0,16.6255,0.0245,0,0.0245,16.601,0,16.601,21.4015,0,21.4015,0.0245,0,0.0245,21.377,0,21.377
29/01/2020 03:00,16.951,0,16.951,0.023,0,0.023,16.928,0,16.928,21.796,0,21.796,0.023,0,0.023,21.773,0,21.773
29/01/2020 03:30,16.4465,0,16.4465,0.0225,0,0.0225,16.424,0,16.424,0.0225,0,0.0225,0.0225,0,0.0225,0,0,0
29/01/2020 04:00,15.806,0,15.806,0.018,0,0.018,15.788,0,15.788,20.433,0,20.433,0.018,0,0.018,20.415,0,20.415
29/01/2020 04:30,15.322,0,15.322,0.019,0,0.019,15.303,0,15.303,19.787,0,19.787,0.019,0,0.019,19.768,0,19.768
29/01/2020 05:00,14.697,0,14.697,0.017,0,0.017,14.68,0,14.68,19.043,0,19.043,0.017,0,0.017,19.026,0,19.026
29/01/2020 05:30,14.4095,0,14.4095,0.0135,0,0.0135,14.396,0,14.396,18.6945,0,18.6945,0.0135,0,0.0135,18.681,0,18.681
29/01/2020 06:00,14.562,0,14.562,0.012,0,0.012,14.55,0,14.55,18.916,0,18.916,0.012,0,0.012,18.904,0,18.904
29/01/2020 06:30,15.018,0,15.018,0.01,0,0.01,15.008,0,15.008,19.522,0,19.522,0.01,0,0.01,19.512,0,19.512
29/01/2020 07:00,17.069,0,17.069,0.015,0,0.015,17.054,0,17.054,21.613,0,21.613,0.015,0,0.015,21.598,0,21.598
29/01/2020 07:30,24.2645,0.0212,24.26450926,5.5135,0,5.5135,18.751,0.0212,18.75101198,29.0465,0,29.0465,5.5135,0,5.5135,23.533,0,23.533
29/01/2020 08:00,23.3085,0.0614,23.30858087,8.8455,0,8.8455,14.463,0.0614,14.46313033,28.5105,0,28.5105,8.8455,0,8.8455,19.665,0,19.665
29/01/2020 08:30,20.754,0,20.754,8.933,0,8.933,11.821,0,11.821,26.272,0,26.272,8.933,0,8.933,17.339,0,17.339
29/01/2020 09:00,21.13,0,21.13,9.133,0,9.133,11.997,0,11.997,26.759,0,26.759,9.133,0,9.133,17.626,0,17.626
29/01/2020 09:30,20.3685,0,20.3685,8.6315,0,8.6315,11.737,0,11.737,25.9975,0,25.9975,8.6315,0,8.6315,17.366,0,17.366
29/01/2020 10:00,13.642,0.0116,13.64200493,0.894,0,0.894,12.748,0.0116,12.74800528,19.205,0,19.205,0.894,0,0.894,18.311,0,18.311
29/01/2020 10:30,22.055,0.574,22.06246815,1.547,0,1.547,20.508,0.574,20.51603129,27.051,0,27.051,1.547,0,1.547,25.504,0,25.504
29/01/2020 11:00,21.106,0.4992,21.11190272,2.016,0,2.016,19.09,0.4992,19.09652588,25.831,0,25.831,2.016,0,2.016,23.815,0,23.815
29/01/2020 11:30,20.298,0.2804,20.29993665,2.359,0,2.359,17.939,0.2804,17.9411913,25.148,0,25.148,2.359,0,2.359,22.789,0,22.789
29/01/2020 12:00,20.0815,0.1708,20.08222634,2.5845,0,2.5845,17.497,0.1708,17.49783363,24.8315,0,24.8315,2.5845,0,2.5845,22.247,0,22.247
29/01/2020 12:30,19.859,0.2438,19.86049646,2.731,0,2.731,17.128,0.2438,17.12973504,24.241,0,24.241,2.731,0,2.731,21.51,0,21.51
29/01/2020 13:00,19.6035,0.1708,19.60424405,2.8895,0,2.8895,16.714,0.1708,16.71487268,23.7265,0,23.7265,2.8895,0,2.8895,20.837,0,20.837
29/01/2020 13:30,18.6375,0.1286,18.63794367,2.2525,0,2.2525,16.385,0.1286,16.38550466,22.5395,0,22.5395,2.2525,0,2.2525,20.287,0,20.287
29/01/2020 14:00,19.04,0.1152,19.0403485,1.766,0,1.766,17.274,0.1152,17.27438413,23.086,0,23.086,1.766,0,1.766,21.32,0,21.32
29/01/2020 14:30,19.049,0.0172,19.04900777,1.721,0,1.721,17.328,0.0172,17.32800854,23.198,0,23.198,1.721,0,1.721,21.477,0,21.477
29/01/2020 15:00,18.928,0.1478,18.92857704,1.646,0,1.646,17.282,0.1478,17.282632,23.215,0,23.215,1.646,0,1.646,21.569,0,21.569
29/01/2020 15:30,18.5235,0.3092,18.52608045,1.1935,0,1.1935,17.33,0.3092,17.33275814,22.9355,0,22.9355,1.1935,0,1.1935,21.742,0,21.742
29/01/2020 16:00,18.6215,0.3628,18.62503385,0.5095,0,0.5095,18.112,0.3628,18.11563324,23.1925,0,23.1925,0.5095,0,0.5095,22.683,0,22.683
29/01/2020 16:30,19.6225,0.48,19.62836993,0.2275,0,0.2275,19.395,0.48,19.40093877,24.4615,0,24.4615,0.2275,0,0.2275,24.234,0,24.234
29/01/2020 17:00,23.8275,0.7276,23.83860646,3.0545,0,3.0545,20.773,0.7276,20.78573864,29.1305,0,29.1305,3.0545,0,3.0545,26.076,0,26.076
29/01/2020 17:30,28.143,0.4492,28.14658469,8.592,0,8.592,19.551,0.4492,19.55615969,33.999,0,33.999,8.592,0,8.592,25.407,0,25.407
29/01/2020 18:00,24.8855,0.071,24.88560128,8.8205,0,8.8205,16.065,0.071,16.06515689,31.3215,0,31.3215,8.8205,0,8.8205,22.501,0,22.501
29/01/2020 18:30,21.411,0.0538,21.41106759,4.853,0,4.853,16.558,0.0538,16.5580874,28.039,0,28.039,4.853,0,4.853,23.186,0,23.186
29/01/2020 19:00,20.43,0.238,20.43138625,0.001,0,0.001,20.429,0.238,20.43038632,26.842,0,26.842,0.001,0,0.001,26.841,0,26.841
29/01/2020 19:30,24.5385,0.4052,24.54184527,0.0035,0,0.0035,24.535,0.4052,24.53834575,30.7295,0,30.7295,0.0035,0,0.0035,30.726,0,30.726
29/01/2020 20:00,23.6,0.2612,23.60144541,0.003,0,0.003,23.597,0.2612,23.59844559,29.746,0,29.746,0.003,0,0.003,29.743,0,29.743
29/01/2020 20:30,22.4575,0.2324,22.45870246,0.0025,0,0.0025,22.455,0.2324,22.45620259,28.1915,0,28.1915,0.0025,0,0.0025,28.189,0,28.189
29/01/2020 21:00,21.5425,0.1268,21.54287317,0.0025,0,0.0025,21.54,0.1268,21.54037321,26.8255,0,26.8255,0.0025,0,0.0025,26.823,0,26.823
29/01/2020 21:30,20.556,0.0768,20.55614347,0.004,0,0.004,20.552,0.0768,20.5521435,25.618,0,25.618,0.004,0,0.004,25.614,0,25.614
29/01/2020 22:00,19.336,0.0076,19.33600149,0.008,0,0.008,19.328,0.0076,19.32800149,24.091,0,24.091,0.008,0,0.008,24.083,0,24.083
29/01/2020 22:30,17.9355,0,17.9355,0.0025,0,0.0025,17.933,0,17.933,22.3705,0,22.3705,0.0025,0,0.0025,22.368,0,22.368
29/01/2020 23:00,16.607,0,16.607,0.003,0,0.003,16.604,0,16.604,20.781,0,20.781,0.003,0,0.003,20.778,0,20.778
29/01/2020 23:30,16.939,0,16.939,2.097,0,2.097,14.842,0,14.842,20.807,0,20.807,2.097,0,2.097,18.71,0,18.71
30/01/2020 00:00,12.338,0,12.338,0.002,0,0.002,12.336,0,12.336,15.908,0,15.908,0.002,0,0.002,15.906,0,15.906
30/01/2020 00:30,14.146,0,14.146,0.001,0,0.001,14.145,0,14.145,17.555,0,17.555,0.001,0,0.001,17.554,0,17.554
30/01/2020 01:00,16.413,0,16.413,0.001,0,0.001,16.412,0,16.412,20.326,0,20.326,0.001,0,0.001,20.325,0,20.325
30/01/2020 01:30,16.9415,0,16.9415,0.0015,0,0.0015,16.94,0,16.94,20.9755,0,20.9755,0.0015,0,0.0015,20.974,0,20.974
30/01/2020 02:00,16.848,0,16.848,0,0,0,16.848,0,16.848,20.738,0,20.738,0,0,0,20.738,0,20.738
30/01/2020 02:30,16.191,0,16.191,0,0,0,16.191,0,16.191,19.993,0,19.993,0,0,0,19.993,0,19.993
30/01/2020 03:00,16.284,0,16.284,0,0,0,16.284,0,16.284,20.089,0,20.089,0,0,0,20.089,0,20.089
30/01/2020 03:30,15.71,0,15.71,0.001,0,0.001,15.709,0,15.709,19.384,0,19.384,0.001,0,0.001,19.383,0,19.383
30/01/2020 04:00,15.0235,0,15.0235,0.0015,0,0.0015,15.022,0,15.022,18.5695,0,18.5695,0.0015,0,0.0015,18.568,0,18.568
30/01/2020 04:30,14.3625,0,14.3625,0.0005,0,0.0005,14.362,0,14.362,17.7665,0,17.7665,0.0005,0,0.0005,17.766,0,17.766
30/01/2020 05:00,13.8705,0,13.8705,0.0005,0,0.0005,13.87,0,13.87,17.1955,0,17.1955,0.0005,0,0.0005,17.195,0,17.195
30/01/2020 05:30,13.563,0,13.563,0.004,0,0.004,13.559,0,13.559,16.839,0,16.839,0.004,0,0.004,16.835,0,16.835
30/01/2020 06:00,13.7125,0,13.7125,0.0055,0,0.0055,13.707,0,13.707,17.0355,0,17.0355,0.0055,0,0.0055,17.03,0,17.03
30/01/2020 06:30,14.279,0,14.279,0.004,0,0.004,14.275,0,14.275,17.76,0,17.76,0.004,0,0.004,17.756,0,17.756
30/01/2020 07:00,16.031,0,16.031,0.003,0,0.003,16.028,0,16.028,19.898,0,19.898,0.003,0,0.003,19.895,0,19.895
30/01/2020 07:30,21.7415,0.0556,21.74157109,4.1195,0,4.1195,17.622,0.0556,17.62208771,26.3885,0.1536,26.38894703,4.1195,0,4.1195,22.269,0.1536,22.26952972
30/01/2020 08:00,23.241,0.457,23.24549268,8.818,0,8.818,14.423,0.457,14.43023832,28.891,0,28.891,8.818,0,8.818,20.073,0,20.073
30/01/2020 08:30,15.6555,0,15.6555,5.5795,0,5.5795,10.076,0,10.076,22.2355,1.8048,22.30862531,5.5795,0,5.5795,16.656,1.8048,16.75349632
30/01/2020 09:00,13.8715,0,13.8715,0.0625,0,0.0625,13.809,0,13.809,20.1455,0.7162,20.15822692,0.0625,0,0.0625,20.083,0.7162,20.09576651
30/01/2020 09:30,19.799,0,19.799,0.202,0,0.202,19.597,0,19.597,25.948,0.7604,25.95913928,0.202,0,0.202,25.746,0.7604,25.75722664
30/01/2020 10:00,19.964,0,19.964,0.347,0,0.347,19.617,0,19.617,26.153,0.866,26.16733393,0.347,0,0.347,25.806,0.866,25.82052656
30/01/2020 10:30,26.2305,0,26.2305,7.1205,0,7.1205,19.11,0,19.11,32.3265,0.7968,32.33631847,7.1205,0,7.1205,25.206,0.7968,25.21859089
30/01/2020 11:00,12.9935,0,12.9935,0.3405,0,0.3405,12.653,0,12.653,19.0035,0.3628,19.00696283,0.3405,0,0.3405,18.663,0.3628,18.666526
30/01/2020 11:30,19.4025,0,19.4025,0.3665,0,0.3665,19.036,0,19.036,25.2015,0.7526,25.21273506,0.3665,0,0.3665,24.835,0.7526,24.84640078
30/01/2020 12:00,19.712,0,19.712,0.504,0,0.504,19.208,0,19.208,25.247,0.743,25.2579306,0.504,0,0.504,24.743,0.743,24.75415315
30/01/2020 12:30,19.794,0,19.794,0.575,0,0.575,19.219,0,19.219,25.233,0.8006,25.24569764,0.575,0,0.575,24.658,0.8006,24.67099358
30/01/2020 13:00,19.7305,0,19.7305,0.5705,0,0.5705,19.16,0,19.16,25.2735,0.7354,25.28419695,0.5705,0,0.5705,24.703,0.7354,24.71394388
30/01/2020 13:30,19.633,0,19.633,0.46,0,0.46,19.173,0,19.173,25.153,0.6278,25.16083349,0.46,0,0.46,24.693,0.6278,24.70097937
30/01/2020 14:00,19.6865,0,19.6865,0.3305,0,0.3305,19.356,0,19.356,25.1755,0.553,25.18157281,0.3305,0,0.3305,24.845,0.553,24.85115357
30/01/2020 14:30,19.4545,0,19.4545,0.3415,0,0.3415,19.113,0,19.113,24.9465,0.5088,24.95168811,0.3415,0,0.3415,24.605,0.5088,24.61026011
30/01/2020 15:00,19.1905,0,19.1905,0.2895,0,0.2895,18.901,0,18.901,24.6815,0.4492,24.68558735,0.2895,0,0.2895,24.392,0.4492,24.39613585
30/01/2020 15:30,19.1195,0,19.1195,0.2425,0,0.2425,18.877,0,18.877,24.6245,0.4646,24.6288825,0.2425,0,0.2425,24.382,0.4646,24.38642608
30/01/2020 16:00,18.8435,0,18.8435,0.1815,0,0.1815,18.662,0,18.662,24.4595,0.2554,24.46083338,0.1815,0,0.1815,24.278,0.2554,24.27934334
30/01/2020 16:30,19.326,0,19.326,0.085,0,0.085,19.241,0,19.241,24.951,0.3514,24.95347437,0.085,0,0.085,24.866,0.3514,24.86848282
30/01/2020 17:00,20.193,0,20.193,0.02,0,0.02,20.173,0,20.173,26.072,0.3436,26.07426403,0.02,0,0.02,26.052,0.3436,26.05426577
30/01/2020 17:30,25.333,0,25.333,3.41,0,3.41,21.923,0,21.923,31.611,0.6682,31.61806149,3.41,0,3.41,28.201,0.6682,28.20891512
30/01/2020 18:00,21.424,1.3344,21.46551652,0.554,0,0.554,20.87,1.3344,20.91261637,27.492,0.1152,27.49224136,0.554,0,0.554,26.938,0.1152,26.93824632
30/01/2020 18:30,24.4125,1.559,24.46222879,0.0035,0,0.0035,24.409,1.559,24.4587359,30.5625,0,30.5625,0.0035,0,0.0035,30.559,0,30.559
30/01/2020 19:00,24.683,1.4726,24.726889,0.001,0,0.001,24.682,1.4726,24.72589078,30.895,0,30.895,0.001,0,0.001,30.894,0,30.894
30/01/2020 19:30,23.9915,1.3536,24.0296547,0.1495,0,0.1495,23.842,1.3536,23.88039357,30.0115,0,30.0115,0.1495,0,0.1495,29.862,0,29.862
30/01/2020 20:00,22.85,1.248,22.88405567,0.006,0,0.006,22.844,1.248,22.8780646,28.585,0,28.585,0.006,0,0.006,28.579,0,28.579
30/01/2020 20:30,21.9725,1.0312,21.99668452,0.0115,0,0.0115,21.961,1.0312,21.98519717,27.3965,0,27.3965,0.0115,0,0.0115,27.385,0,27.385
30/01/2020 21:00,21.0535,0.8544,21.07082964,0.0115,0,0.0115,21.042,0.8544,21.0593391,26.2715,0,26.2715,0.0115,0,0.0115,26.26,0,26.26
30/01/2020 21:30,20.0335,0.6874,20.04528975,0.0155,0,0.0155,20.018,0.6874,20.02979887,25.0585,0,25.0585,0.0155,0,0.0155,25.043,0,25.043
30/01/2020 22:00,18.514,0.2496,18.51568244,0.019,0,0.019,18.495,0.2496,18.49668417,23.583,0,23.583,0.019,0,0.019,23.564,0,23.564
30/01/2020 22:30,17.0625,0,17.0625,0.0075,0,0.0075,17.055,0,17.055,22.2505,0,22.2505,0.0075,0,0.0075,22.243,0,22.243
30/01/2020 23:00,15.918,0,15.918,0.003,0,0.003,15.915,0,15.915,20.799,0,20.799,0.003,0,0.003,20.796,0,20.796
30/01/2020 23:30,14.2885,0,14.2885,0.0055,0,0.0055,14.283,0,14.283,18.8385,0,18.8385,0.0055,0,0.0055,18.833,0,18.833
31/01/2020 00:00,17.975,0,17.975,3.917,0,3.917,14.058,0,14.058,22.393,0,22.393,3.917,0,3.917,18.476,0,18.476
31/01/2020 00:30,17.3075,0,17.3075,7.6625,0,7.6625,9.645,0,9.645,21.1215,0,21.1215,7.6625,0,7.6625,13.459,0,13.459
31/01/2020 01:00,15.3951,0,15.3951,7.1545,0,7.1545,8.2406,0,8.2406,20.0575,0,20.0575,7.1545,0,7.1545,12.903,0,12.903
31/01/2020 01:30,18.8715,0,18.8715,9.8225,0,9.8225,9.049,0,9.049,23.7225,0,23.7225,9.8225,0,9.8225,13.9,0,13.9
31/01/2020 02:00,16.065,0,16.065,9.85,0,9.85,6.215,0,6.215,20.829,0,20.829,9.85,0,9.85,10.979,0,10.979
31/01/2020 02:30,13.0389,0,13.0389,7.4785,0,7.4785,5.5604,0,5.5604,17.6775,0,17.6775,7.4785,0,7.4785,10.199,0,10.199
31/01/2020 03:00,7.8405,0,7.8405,0.0145,0,0.0145,7.826,0,7.826,12.4585,0,12.4585,0.0145,0,0.0145,12.444,0,12.444
31/01/2020 03:30,14.682,0,14.682,0.014,0,0.014,14.668,0,14.668,19.202,0,19.202,0.014,0,0.014,19.188,0,19.188
31/01/2020 04:00,14.0215,0,14.0215,0.0145,0,0.0145,14.007,0,14.007,18.3905,0,18.3905,0.0145,0,0.0145,18.376,0,18.376
31/01/2020 04:30,13.462,0,13.462,0.016,0,0.016,13.446,0,13.446,17.652,0,17.652,0.016,0,0.016,17.636,0,17.636
31/01/2020 05:00,12.973,0,12.973,0.017,0,0.017,12.956,0,12.956,17.051,0,17.051,0.017,0,0.017,17.034,0,17.034
31/01/2020 05:30,12.7135,0,12.7135,0.0115,0,0.0115,12.702,0,12.702,16.7445,0,16.7445,0.0115,0,0.0115,16.733,0,16.733
31/01/2020 06:00,13.0105,0,13.0105,0.0095,0,0.0095,13.001,0,13.001,17.1145,0,17.1145,0.0095,0,0.0095,17.105,0,17.105
31/01/2020 06:30,13.386,0,13.386,0.015,0,0.015,13.371,0,13.371,17.669,0,17.669,0.015,0,0.015,17.654,0,17.654
31/01/2020 07:00,15.0385,0,15.0385,0.0145,0,0.0145,15.024,0,15.024,19.7885,0,19.7885,0.0145,0,0.0145,19.774,0,19.774
31/01/2020 07:30,16.8825,0.361,16.88635921,0.0215,0,0.0215,16.861,0.361,16.86486413,21.8085,0,21.8085,0.0215,0,0.0215,21.787,0,21.787
31/01/2020 08:00,17.926,0.7104,17.94007091,0.022,0,0.022,17.904,0.7104,17.91808818,23.323,0,23.323,0.022,0,0.022,23.301,0,23.301
31/01/2020 08:30,18.881,0.7508,18.89592183,0.053,0,0.053,18.828,0.7508,18.8429638,24.494,0,24.494,0.053,0,0.053,24.441,0,24.441
31/01/2020 09:00,19.2475,0.7564,19.262357,0.0865,0,0.0865,19.161,0.7564,19.17592402,24.9815,0,24.9815,0.0865,0,0.0865,24.895,0,24.895
31/01/2020 09:30,19.4385,0.9792,19.46314761,0.1005,0,0.1005,19.338,0.9792,19.36277554,25.1065,0,25.1065,0.1005,0,0.1005,25.006,0,25.006
31/01/2020 10:00,19.998,1.006,20.02328744,0.231,0,0.231,19.767,1.006,19.79258258,25.633,0,25.633,0.231,0,0.231,25.402,0,25.402
31/01/2020 10:30,19.7505,0.9774,19.77466968,0.2685,0,0.2685,19.482,0.9774,19.50650237,25.4085,0,25.4085,0.2685,0,0.2685,25.14,0,25.14
31/01/2020 11:00,19.702,1.0636,19.730688,0.314,0,0.314,19.388,1.0636,19.41715193,25.247,0,25.247,0.314,0,0.314,24.933,0,24.933
31/01/2020 11:30,19.531,1.0888,19.56132527,0.292,0,0.292,19.239,1.0888,19.26978481,25.041,0,25.041,0.292,0,0.292,24.749,0,24.749
31/01/2020 12:00,19.724,1.2212,19.76176878,0.244,0,0.244,19.48,1.2212,19.51824094,25.145,0,25.145,0.244,0,0.244,24.901,0,24.901
31/01/2020 12:30,19.9515,1.2134,19.98836391,0.2655,0,0.2655,19.686,1.2134,19.72336015,25.3905,0,25.3905,0.2655,0,0.2655,25.125,0,25.125
31/01/2020 13:00,20.2485,1.2328,20.28599389,0.2735,0,0.2735,19.975,1.2328,20.01300629,25.6595,0,25.6595,0.2735,0,0.2735,25.386,0,25.386
31/01/2020 13:30,20.1925,1.1636,20.22599865,0.2355,0,0.2355,19.957,1.1636,19.99089328,25.4625,0,25.4625,0.2355,0,0.2355,25.227,0,25.227
31/01/2020 14:00,20.2065,1.1098,20.23695378,0.2235,0,0.2235,19.983,1.1098,20.01379387,25.6265,0,25.6265,0.2235,0,0.2235,25.403,0,25.403
31/01/2020 14:30,20.095,1.1404,20.12733309,0.263,0,0.263,19.832,1.1404,19.86476117,25.408,0,25.408,0.263,0,0.263,25.145,0,25.145
31/01/2020 15:00,20.0085,1.0868,20.03799407,0.1825,0,0.1825,19.826,1.0868,19.85576516,25.2095,0,25.2095,0.1825,0,0.1825,25.027,0,25.027
31/01/2020 15:30,19.9325,0.9754,19.95635141,0.1395,0,0.1395,19.793,0.9754,19.81701931,25.1205,0,25.1205,0.1395,0,0.1395,24.981,0,24.981
31/01/2020 16:00,19.93,0.8564,19.94839144,0.066,0,0.066,19.864,0.8564,19.88245249,25.005,0,25.005,0.066,0,0.066,24.939,0,24.939
31/01/2020 16:30,20.6995,0.8812,20.71824833,0.0535,0,0.0535,20.646,0.8812,20.66479686,25.8635,0,25.8635,0.0535,0,0.0535,25.81,0,25.81
31/01/2020 17:00,21.799,0.962,21.82021643,0.022,0,0.022,21.777,0.962,21.79823784,27.066,0,27.066,0.022,0,0.022,27.044,0,27.044
31/01/2020 17:30,22.811,1.0924,22.83714209,0.019,0,0.019,22.792,1.0924,22.81816386,28.433,0,28.433,0.019,0,0.019,28.414,0,28.414
31/01/2020 18:00,24.261,1.444,24.30393501,0.021,0,0.021,24.24,1.444,24.28297214,30.186,0,30.186,0.021,0,0.021,30.165,0,30.165
