Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/01/2020 18:30,24.734,1.3902,24.77303801,0.096,0,0.096,24.638,1.3902,24.67718987,30.845,0,30.845,0.096,0,0.096,30.749,0,30.749
31/01/2020 19:00,27.4875,0.9178,27.50281828,3.2725,0,3.2725,24.215,0.9178,24.23238704,33.7115,0.361,33.71343283,3.2725,0,3.2725,30.439,0.361,30.44114062
31/01/2020 19:30,19.937,0,19.937,0.021,0,0.021,19.916,0,19.916,26.575,0.8044,26.58717142,0.021,0,0.021,26.554,0.8044,26.56618105
31/01/2020 20:00,22.2755,0,22.2755,0.0195,0,0.0195,22.256,0,22.256,28.8275,0.7584,28.83747435,0.0195,0,0.0195,28.808,0.7584,28.8179811
31/01/2020 20:30,21.11,0,21.11,0.015,0,0.015,21.095,0,21.095,27.363,0.361,27.36538123,0.015,0,0.015,27.348,0.361,27.35038254
31/01/2020 21:00,20.196,0,20.196,0.014,0,0.014,20.182,0,20.182,26.086,0.1268,26.08630818,0.014,0,0.014,26.072,0.1268,26.07230834
31/01/2020 21:30,26.5775,0.1478,26.57791096,7.2145,0,7.2145,19.363,0.1478,19.36356408,31.9615,0.0038,31.96150023,7.2145,0,7.2145,24.747,0.0038,24.74700029
31/01/2020 22:00,10.929,0.096,10.92942162,0.018,0,0.018,10.911,0.096,10.91142232,15.961,0,15.961,0.018,0,0.018,15.943,0,15.943
31/01/2020 22:30,25.001,0,25.001,8.191,0,8.191,16.81,0,16.81,29.912,0,29.912,8.191,0,8.191,21.721,0,21.721
31/01/2020 23:00,7.7165,0,7.7165,0.0055,0,0.0055,7.711,0,7.711,11.9655,0,11.9655,0.0055,0,0.0055,11.96,0,11.96
31/01/2020 23:30,14.805,0,14.805,0.004,0,0.004,14.801,0,14.801,18.472,0,18.472,0.004,0,0.004,18.468,0,18.468
01/02/2020 00:00,14.817,0.0346,14.8170404,0.006,0,0.006,14.811,0.0346,14.81104041,18.379,0,18.379,0.006,0,0.006,18.373,0,18.373
01/02/2020 00:30,14.29,0.0384,14.29005159,0.005,0,0.005,14.285,0.0384,14.28505161,17.744,0,17.744,0.005,0,0.005,17.739,0,17.739
01/02/2020 01:00,25.033,0.1324,25.03335013,8.61,0,8.61,16.423,0.1324,16.42353369,28.914,0,28.914,8.61,0,8.61,20.304,0,20.304
01/02/2020 01:30,18.1213,0.0288,18.12132289,9.8435,0,9.8435,8.2778,0.0288,8.2778501,22.2585,0,22.2585,9.8435,0,9.8435,12.415,0,12.415
01/02/2020 02:00,7.7214,0,7.7214,0.94,0,0.94,6.7814,0,6.7814,11.728,0,11.728,0.94,0,0.94,10.788,0,10.788
01/02/2020 02:30,14.872,0.1498,14.87275442,0.01,0,0.01,14.862,0.1498,14.86275493,18.596,0,18.596,0.01,0,0.01,18.586,0,18.586
01/02/2020 03:00,15.814,0.142,15.81463752,0.016,0,0.016,15.798,0.142,15.79863817,19.573,0,19.573,0.016,0,0.016,19.557,0,19.557
01/02/2020 03:30,15.215,0,15.215,0.016,0,0.016,15.199,0,15.199,18.836,0,18.836,0.016,0,0.016,18.82,0,18.82
01/02/2020 04:00,14.3985,0,14.3985,0.0175,0,0.0175,14.381,0,14.381,17.8695,0,17.8695,0.0175,0,0.0175,17.852,0,17.852
01/02/2020 04:30,13.599,0,13.599,0.019,0,0.019,13.58,0,13.58,16.894,0,16.894,0.019,0,0.019,16.875,0,16.875
01/02/2020 05:00,13.146,0,13.146,0.017,0,0.017,13.129,0,13.129,16.331,0,16.331,0.017,0,0.017,16.314,0,16.314
01/02/2020 05:30,12.6975,0,12.6975,0.0165,0,0.0165,12.681,0,12.681,15.8355,0,15.8355,0.0165,0,0.0165,15.819,0,15.819
01/02/2020 06:00,12.7905,0,12.7905,0.0125,0,0.0125,12.778,0,12.778,15.9555,0,15.9555,0.0125,0,0.0125,15.943,0,15.943
01/02/2020 06:30,12.8615,0,12.8615,0.0115,0,0.0115,12.85,0,12.85,16.4835,0,16.4835,0.0115,0,0.0115,16.472,0,16.472
01/02/2020 07:00,13.6335,0,13.6335,0.0105,0,0.0105,13.623,0,13.623,17.7825,0,17.7825,0.0105,0,0.0105,17.772,0,17.772
01/02/2020 07:30,14.3785,0,14.3785,0.0055,0,0.0055,14.373,0,14.373,18.7405,0,18.7405,0.0055,0,0.0055,18.735,0,18.735
01/02/2020 08:00,17.067,0,17.067,2.058,0,2.058,15.009,0,15.009,21.542,0,21.542,2.058,0,2.058,19.484,0,19.484
01/02/2020 08:30,23.6165,0,23.6165,9.8695,0,9.8695,13.747,0,13.747,28.3745,0,28.3745,9.8695,0,9.8695,18.505,0,18.505
01/02/2020 09:00,17.1282,0,17.1282,10.068,0,10.068,7.0602,0,7.0602,22.135,0,22.135,10.068,0,10.068,12.067,0,12.067
01/02/2020 09:30,9.6957,0,9.6957,1.8025,0,1.8025,7.8932,0,7.8932,14.7395,0,14.7395,1.8025,0,1.8025,12.937,0,12.937
01/02/2020 10:00,18.0735,0,18.0735,1.5405,0,1.5405,16.533,0,16.533,23.0945,0.1056,23.09474143,1.5405,0,1.5405,21.554,0.1056,21.55425868
01/02/2020 10:30,18.696,0,18.696,2.052,0,2.052,16.644,0,16.644,23.729,0.2516,23.73033383,2.052,0,2.052,21.677,0.2516,21.67846008
01/02/2020 11:00,18.7585,0,18.7585,2.5205,0,2.5205,16.238,0,16.238,23.5905,0.263,23.59196599,2.5205,0,2.5205,21.07,0.263,21.07164135
01/02/2020 11:30,22.3865,0,22.3865,6.8635,0,6.8635,15.523,0,15.523,27.0195,0.3072,27.02124631,6.8635,0,6.8635,20.156,0.3072,20.1583409
01/02/2020 12:00,13.7765,0,13.7765,3.0915,0,3.0915,10.685,0,10.685,18.0775,0.0864,18.07770647,3.0915,0,3.0915,14.986,0.0864,14.98624906
01/02/2020 12:30,26.3795,0,26.3795,12.2735,0,12.2735,14.106,0,14.106,30.5725,0.0902,30.57263306,12.2735,0,12.2735,18.299,0.0902,18.29922231
01/02/2020 13:00,12.311,0,12.311,7.359,0,7.359,4.952,0,4.952,16.453,0,16.453,7.359,0,7.359,9.094,0,9.094
01/02/2020 13:30,12.9245,0,12.9245,3.3225,0,3.3225,9.602,0,9.602,16.8815,0.0212,16.88151331,3.3225,0,3.3225,13.559,0.0212,13.55901657
01/02/2020 14:00,25.5705,0,25.5705,11.7915,0,11.7915,13.779,0,13.779,29.3995,0.0096,29.39950157,11.7915,0,11.7915,17.608,0.0096,17.60800262
01/02/2020 14:30,8.8562,0,8.8562,3.75,0,3.75,5.1062,0,5.1062,12.9376,0,12.9376,3.75,0,3.75,9.1876,0,9.1876
01/02/2020 15:00,14.6155,0,14.6155,1.7825,0,1.7825,12.833,0,12.833,18.6375,0,18.6375,1.7825,0,1.7825,16.855,0,16.855
01/02/2020 15:30,15.742,0,15.742,0.945,0,0.945,14.797,0,14.797,19.951,0,19.951,0.945,0,0.945,19.006,0,19.006
01/02/2020 16:00,16.9745,0,16.9745,0.9615,0,0.9615,16.013,0,16.013,21.5985,0,21.5985,0.9615,0,0.9615,20.637,0,20.637
01/02/2020 16:30,16.698,0,16.698,0.512,0,0.512,16.186,0,16.186,21.495,0,21.495,0.512,0,0.512,20.983,0,20.983
01/02/2020 17:00,17.4405,0,17.4405,0.0725,0,0.0725,17.368,0,17.368,22.5155,0,22.5155,0.0725,0,0.0725,22.443,0,22.443
01/02/2020 17:30,27.8115,0.5204,27.81636835,8.1565,0,8.1565,19.655,0.5204,19.66188804,32.9645,0,32.9645,8.1565,0,8.1565,24.808,0,24.808
01/02/2020 18:00,17.46,0.5798,17.46962415,3.832,0,3.832,13.628,0.5798,13.64032815,23.267,0,23.267,3.832,0,3.832,19.435,0,19.435
01/02/2020 18:30,19.379,0.8564,19.39791386,0.087,0,0.087,19.292,0.8564,19.31099907,25.548,0,25.548,0.087,0,0.087,25.461,0,25.461
01/02/2020 19:00,27.175,1.081,27.19649216,4.219,0,4.219,22.956,1.081,22.9814381,33.228,0,33.228,4.219,0,4.219,29.009,0,29.009
01/02/2020 19:30,21.4285,0.6318,21.437812,3.2695,0,3.2695,18.159,0.6318,18.16998768,27.4945,0,27.4945,3.2695,0,3.2695,24.225,0,24.225
01/02/2020 20:00,17.943,0.4244,17.9480184,0.002,0,0.002,17.941,0.4244,17.94601896,23.906,0,23.906,0.002,0,0.002,23.904,0,23.904
01/02/2020 20:30,19.913,0,19.913,0.001,0,0.001,19.912,0,19.912,26.047,0.025,26.047012,0.001,0,0.001,26.046,0.025,26.046012
01/02/2020 21:00,18.832,0,18.832,0.001,0,0.001,18.831,0,18.831,24.787,0,24.787,0.001,0,0.001,24.786,0,24.786
01/02/2020 21:30,18.086,0,18.086,0.001,0,0.001,18.085,0,18.085,23.778,0,23.778,0.001,0,0.001,23.777,0,23.777
01/02/2020 22:00,17.134,0,17.134,0,0,0,17.134,0,17.134,22.662,0,22.662,0,0,0,22.662,0,22.662
01/02/2020 22:30,20.5495,0,20.5495,4.4695,0,4.4695,16.08,0,16.08,25.7795,0,25.7795,4.4695,0,4.4695,21.31,0,21.31
01/02/2020 23:00,14.496,0,14.496,3.65,0,3.65,10.846,0,10.846,18.864,0,18.864,3.65,0,3.65,15.214,0,15.214
01/02/2020 23:30,10.362,0,10.362,0.019,0,0.019,10.343,0,10.343,14.513,0,14.513,0.019,0,0.019,14.494,0,14.494
02/02/2020 00:00,13.9095,0,13.9095,0.0005,0,0.0005,13.909,0,13.909,18.0295,0,18.0295,0.0005,0,0.0005,18.029,0,18.029
02/02/2020 00:30,13.8335,0,13.8335,0.0005,0,0.0005,13.833,0,13.833,17.5395,0,17.5395,0.0005,0,0.0005,17.539,0,17.539
02/02/2020 01:00,15.927,0.002,15.92700013,0.004,0,0.004,15.923,0.002,15.92300013,20.746,0,20.746,0.004,0,0.004,20.742,0,20.742
02/02/2020 01:30,16.2285,0,16.2285,0.0105,0,0.0105,16.218,0,16.218,21.3745,0,21.3745,0.0105,0,0.0105,21.364,0,21.364
02/02/2020 02:00,15.952,0,15.952,0.01,0,0.01,15.942,0,15.942,20.959,0,20.959,0.01,0,0.01,20.949,0,20.949
02/02/2020 02:30,15.348,0,15.348,0.015,0,0.015,15.333,0,15.333,20.148,0,20.148,0.015,0,0.015,20.133,0,20.133
02/02/2020 03:00,15.273,0,15.273,0.021,0,0.021,15.252,0,15.252,19.866,0,19.866,0.021,0,0.021,19.845,0,19.845
02/02/2020 03:30,14.6815,0,14.6815,0.0205,0,0.0205,14.661,0,14.661,19.0495,0,19.0495,0.0205,0,0.0205,19.029,0,19.029
02/02/2020 04:00,13.9755,0,13.9755,0.0225,0,0.0225,13.953,0,13.953,18.1665,0,18.1665,0.0225,0,0.0225,18.144,0,18.144
02/02/2020 04:30,13.284,0,13.284,0.024,0,0.024,13.26,0,13.26,17.331,0,17.331,0.024,0,0.024,17.307,0,17.307
02/02/2020 05:00,13.1295,0.0116,13.12950512,0.0275,0,0.0275,13.102,0.0116,13.10200514,16.4585,0,16.4585,0.0275,0,0.0275,16.431,0,16.431
02/02/2020 05:30,12.7885,0,12.7885,0.0265,0,0.0265,12.762,0,12.762,16.0285,0,16.0285,0.0265,0,0.0265,16.002,0,16.002
02/02/2020 06:00,12.7805,0,12.7805,0.0265,0,0.0265,12.754,0,12.754,15.9735,0,15.9735,0.0265,0,0.0265,15.947,0,15.947
02/02/2020 06:30,12.8545,0,12.8545,0.0265,0,0.0265,12.828,0,12.828,16.0665,0,16.0665,0.0265,0,0.0265,16.04,0,16.04
02/02/2020 07:00,13.4855,0.0096,13.48550342,0.0265,0,0.0265,13.459,0.0096,13.45900342,16.8265,0,16.8265,0.0265,0,0.0265,16.8,0,16.8
02/02/2020 07:30,14.131,0.1056,14.13139457,0.026,0,0.026,14.105,0.1056,14.10539529,17.586,0,17.586,0.026,0,0.026,17.56,0,17.56
02/02/2020 08:00,14.459,0.3322,14.4628157,0.025,0,0.025,14.434,0.3322,14.4378223,17.987,0,17.987,0.025,0,0.025,17.962,0,17.962
02/02/2020 08:30,15.1185,0.3956,15.12367487,0.0795,0,0.0795,15.039,0.3956,15.04420222,18.8085,0,18.8085,0.0795,0,0.0795,18.729,0,18.729
02/02/2020 09:00,16.1615,0.4916,16.16897501,0.2005,0,0.2005,15.961,0.4916,15.96856886,20.3205,0,20.3205,0.2005,0,0.2005,20.12,0,20.12
02/02/2020 09:30,17.298,0.503,17.3053117,0.48,0,0.48,16.818,0.503,16.82552029,22.017,0,22.017,0.48,0,0.48,21.537,0,21.537
02/02/2020 10:00,17.861,0,17.861,0.791,0,0.791,17.07,0,17.07,23.377,0.1268,23.37734389,0.791,0,0.791,22.586,0.1268,22.58635593
02/02/2020 10:30,18.111,0,18.111,0.856,0,0.856,17.255,0,17.255,23.589,0.2612,23.59044608,0.856,0,0.856,22.733,0.2612,22.73450053
02/02/2020 11:00,18.6275,0,18.6275,1.0845,0,1.0845,17.543,0,17.543,24.1195,0.1978,24.12031105,1.0845,0,1.0845,23.035,0.1978,23.03584923
02/02/2020 11:30,18.9905,0,18.9905,1.7905,0,1.7905,17.2,0,17.2,24.4175,0.05,24.41755119,1.7905,0,1.7905,22.627,0.05,22.62705524
02/02/2020 12:00,17.3835,0,17.3835,1.0825,0,1.0825,16.301,0,16.301,22.6365,0.0116,22.63650297,1.0825,0,1.0825,21.554,0.0116,21.55400312
02/02/2020 12:30,17.814,0,17.814,0.774,0,0.774,17.04,0,17.04,23.144,0.0422,23.14403847,0.774,0,0.774,22.37,0.0422,22.3700398
02/02/2020 13:00,18.726,0.7316,18.74028587,0.661,0,0.661,18.065,0.7316,18.07980817,23.802,0.0076,23.80200121,0.661,0,0.661,23.141,0.0076,23.14100125
02/02/2020 13:30,18.847,1.1308,18.88089292,0.467,0,0.467,18.38,1.1308,18.41475247,23.767,0,23.767,0.467,0,0.467,23.3,0,23.3
02/02/2020 14:00,19.3135,1.1424,19.34725717,0.3725,0,0.3725,18.941,1.1424,18.97541986,24.0725,0,24.0725,0.3725,0,0.3725,23.7,0,23.7
02/02/2020 14:30,18.937,0.9984,18.96330065,0.282,0,0.282,18.655,0.9984,18.68169766,23.658,0,23.658,0.282,0,0.282,23.376,0,23.376
02/02/2020 15:00,18.9895,0.7834,19.00565247,0.1775,0,0.1775,18.812,0.7834,18.82830474,23.7075,0,23.7075,0.1775,0,0.1775,23.53,0,23.53
02/02/2020 15:30,18.846,0.071,18.84613374,0.122,0,0.122,18.724,0.071,18.72413461,24.289,0.1056,24.28922955,0.122,0,0.122,24.167,0.1056,24.16723071
02/02/2020 16:00,19.145,0,19.145,0.118,0,0.118,19.027,0,19.027,24.817,0.1286,24.8173332,0.118,0,0.118,24.699,0.1286,24.69933479
02/02/2020 16:30,19.5615,0,19.5615,0.0695,0,0.0695,19.492,0,19.492,25.3405,0.1708,25.34107561,0.0695,0,0.0695,25.271,0.1708,25.27157719
02/02/2020 17:00,25.266,0,25.266,5.03,0,5.03,20.236,0,20.236,31.249,0.263,31.25010672,5.03,0,5.03,26.219,0.263,26.22031903
02/02/2020 17:30,25.788,0.2746,25.78946198,9.172,0,9.172,16.616,0.2746,16.6182689,31.799,0.1978,31.79961518,9.172,0,9.172,22.627,0.1978,22.62786454
02/02/2020 18:00,14.103,0.553,14.11383782,0.037,0,0.037,14.066,0.553,14.07686631,20.345,0,20.345,0.037,0,0.037,20.308,0,20.308
02/02/2020 18:30,23.858,1.1924,23.88777892,0.021,0,0.021,23.837,1.1924,23.86680512,30.065,0,30.065,0.021,0,0.021,30.044,0,30.044
02/02/2020 19:00,30.78,1.1348,30.80091185,7.316,0,7.316,23.464,1.1348,23.49142539,36.95,0,36.95,7.316,0,7.316,29.634,0,29.634
02/02/2020 19:30,14.992,0.4686,14.99932165,0.018,0,0.018,14.974,0.4686,14.98133045,21.003,0,21.003,0.018,0,0.018,20.985,0,20.985
02/02/2020 20:00,21.4555,0.8506,21.47235433,0.0205,0,0.0205,21.435,0.8506,21.45187044,27.1115,0,27.1115,0.0205,0,0.0205,27.091,0,27.091
02/02/2020 20:30,20.0145,0.2572,20.01615253,0.0235,0,0.0235,19.991,0.2572,19.99265447,25.7245,0.0058,25.72450065,0.0235,0,0.0235,25.701,0.0058,25.70100065
02/02/2020 21:00,19.1265,0.1574,19.12714764,0.0225,0,0.0225,19.104,0.1574,19.10464841,24.2455,0,24.2455,0.0225,0,0.0225,24.223,0,24.223
02/02/2020 21:30,18.0685,0.0268,18.06851988,0.0225,0,0.0225,18.046,0.0268,18.0460199,22.7995,0,22.7995,0.0225,0,0.0225,22.777,0,22.777
02/02/2020 22:00,17.348,0.1498,17.34864675,0.022,0,0.022,17.326,0.1498,17.32664757,21.789,0,21.789,0.022,0,0.022,21.767,0,21.767
02/02/2020 22:30,16.245,0.0864,16.24522976,0.021,0,0.021,16.224,0.0864,16.22423006,20.531,0,20.531,0.021,0,0.021,20.51,0,20.51
02/02/2020 23:00,14.732,0,14.732,0.023,0,0.023,14.709,0,14.709,19.299,0,19.299,0.023,0,0.023,19.276,0,19.276
02/02/2020 23:30,13.482,0,13.482,0.024,0,0.024,13.458,0,13.458,17.479,0,17.479,0.024,0,0.024,17.455,0,17.455
03/02/2020 00:00,13.506,0,13.506,0.022,0,0.022,13.484,0,13.484,16.993,0,16.993,0.022,0,0.022,16.971,0,16.971
03/02/2020 00:30,13.1075,0,13.1075,0.0175,0,0.0175,13.09,0,13.09,16.5195,0,16.5195,0.0175,0,0.0175,16.502,0,16.502
03/02/2020 01:00,15.3965,0,15.3965,0.0165,0,0.0165,15.38,0,15.38,19.2495,0,19.2495,0.0165,0,0.0165,19.233,0,19.233
03/02/2020 01:30,15.6905,0.002,15.69050013,0.0155,0,0.0155,15.675,0.002,15.67500013,20.4045,0,20.4045,0.0155,0,0.0155,20.389,0,20.389
03/02/2020 02:00,15.5495,0,15.5495,0.0155,0,0.0155,15.534,0,15.534,20.2555,0,20.2555,0.0155,0,0.0155,20.24,0,20.24
03/02/2020 02:30,14.833,0,14.833,0.012,0,0.012,14.821,0,14.821,19.397,0,19.397,0.012,0,0.012,19.385,0,19.385
03/02/2020 03:00,14.767,0,14.767,0.016,0,0.016,14.751,0,14.751,19.335,0,19.335,0.016,0,0.016,19.319,0,19.319
03/02/2020 03:30,14.191,0,14.191,0.012,0,0.012,14.179,0,14.179,18.607,0,18.607,0.012,0,0.012,18.595,0,18.595
03/02/2020 04:00,13.5545,0,13.5545,0.0045,0,0.0045,13.55,0,13.55,17.8065,0,17.8065,0.0045,0,0.0045,17.802,0,17.802
03/02/2020 04:30,13.1285,0,13.1285,0.0015,0,0.0015,13.127,0,13.127,16.5405,0,16.5405,0.0015,0,0.0015,16.539,0,16.539
03/02/2020 05:00,17.754,0,17.754,4.946,0,4.946,12.808,0,12.808,21.068,0,21.068,4.946,0,4.946,16.122,0,16.122
03/02/2020 05:30,11.3047,0,11.3047,3.7085,0,3.7085,7.5962,0,7.5962,14.7485,0,14.7485,3.7085,0,3.7085,11.04,0,11.04
03/02/2020 06:00,14.9491,0,14.9491,6.0825,0,6.0825,8.8666,0,8.8666,18.4555,0,18.4555,6.0825,0,6.0825,12.373,0,12.373
03/02/2020 06:30,12.6174,0.0038,12.61740057,5.521,0,5.521,7.0964,0.0038,7.096401017,16.513,0,16.513,5.521,0,5.521,10.992,0,10.992
03/02/2020 07:00,9.1682,0.1306,9.169130144,0.002,0,0.002,9.1662,0.1306,9.167130347,13.428,0,13.428,0.002,0,0.002,13.426,0,13.426
03/02/2020 07:30,16.189,0.0826,16.18921072,0.002,0,0.002,16.187,0.0826,16.18721075,21.573,0,21.573,0.002,0,0.002,21.571,0,21.571
03/02/2020 08:00,17.424,0,17.424,0.004,0,0.004,17.42,0,17.42,23.304,0.0442,23.30404192,0.004,0,0.004,23.3,0.0442,23.30004192
03/02/2020 08:30,18.312,0,18.312,0.087,0,0.087,18.225,0,18.225,24.384,0.2342,24.38512468,0.087,0,0.087,24.297,0.2342,24.29812871
03/02/2020 09:00,18.496,0,18.496,0.139,0,0.139,18.357,0,18.357,24.629,0.5242,24.63457787,0.139,0,0.139,24.49,0.5242,24.49560952
03/02/2020 09:30,18.322,0.2612,18.32386175,0.226,0,0.226,18.096,0.2612,18.097885,24.349,0.5126,24.35439508,0.226,0,0.226,24.123,0.5126,24.12844561
03/02/2020 10:00,19.178,1.3152,19.22304437,0.268,0,0.268,18.91,1.3152,18.95568123,24.705,0,24.705,0.268,0,0.268,24.437,0,24.437
03/02/2020 10:30,19.3705,1.3364,19.4165454,0.4505,0,0.4505,18.92,1.3364,18.96713908,24.9115,0,24.9115,0.4505,0,0.4505,24.461,0,24.461
03/02/2020 11:00,19.1185,1.3172,19.16382159,0.5155,0,0.5155,18.603,1.3172,18.64957439,24.5905,0,24.5905,0.5155,0,0.5155,24.075,0,24.075
03/02/2020 11:30,19.3195,1.4286,19.37224763,0.6205,0,0.6205,18.699,1.4286,18.75349298,24.6035,0,24.6035,0.6205,0,0.6205,23.983,0,23.983
03/02/2020 12:00,19.0785,1.3478,19.12604839,0.5955,0,0.5955,18.483,1.3478,18.53207635,24.2865,0,24.2865,0.5955,0,0.5955,23.691,0,23.691
03/02/2020 12:30,19.0565,1.3576,19.10479704,0.5705,0,0.5705,18.486,1.3576,18.5357836,24.3705,0,24.3705,0.5705,0,0.5705,23.8,0,23.8
03/02/2020 13:00,19.614,1.463,19.6684866,0.416,0,0.416,19.198,1.463,19.25366389,24.956,0,24.956,0.416,0,0.416,24.54,0,24.54
03/02/2020 13:30,19.911,1.4458,19.96342302,0.363,0,0.363,19.548,1.4458,19.60139387,25.38,0,25.38,0.363,0,0.363,25.017,0,25.017
03/02/2020 14:00,20.17,1.4842,20.22453336,0.421,0,0.421,19.749,1.4842,19.80469264,25.721,0,25.721,0.421,0,0.421,25.3,0,25.3
03/02/2020 14:30,21.9475,1.5514,22.00226348,2.4595,0,2.4595,19.488,1.5514,19.54965437,27.4785,0,27.4785,2.4595,0,2.4595,25.019,0,25.019
03/02/2020 15:00,19.423,1.3498,19.46984563,2.366,0,2.366,17.057,1.3498,17.11032463,24.959,0,24.959,2.366,0,2.366,22.593,0,22.593
03/02/2020 15:30,17.085,1.1828,17.12589387,0.172,0,0.172,16.913,1.1828,16.95430874,22.667,0,22.667,0.172,0,0.172,22.495,0,22.495
03/02/2020 16:00,19.3835,1.2538,19.424008,0.0965,0,0.0965,19.287,1.2538,19.32771025,24.9355,0,24.9355,0.0965,0,0.0965,24.839,0,24.839
03/02/2020 16:30,29.439,1.1886,29.4629851,9.41,0,9.41,20.029,1.1886,20.06423711,35.124,0,35.124,9.41,0,9.41,25.714,0,25.714
03/02/2020 17:00,16.5025,0.8276,16.52323903,4.3645,0,4.3645,12.138,0.8276,12.16618123,22.4355,0,22.4355,4.3645,0,4.3645,18.071,0,18.071
03/02/2020 17:30,24.62,1.223,24.65035758,5.994,0,5.994,18.626,1.223,18.66610846,30.651,0,30.651,5.994,0,5.994,24.657,0,24.657
03/02/2020 18:00,28.088,1.175,28.11256603,9.828,0,9.828,18.26,1.175,18.29776557,34.546,0,34.546,9.828,0,9.828,24.718,0,24.718
03/02/2020 18:30,24.2455,0.841,24.26008144,9.4335,0,9.4335,14.812,0.841,14.83585606,30.9785,0,30.9785,9.4335,0,9.4335,21.545,0,21.545
03/02/2020 19:00,15.1015,0.7526,15.1202417,0.0755,0,0.0755,15.026,0.7526,15.04483575,21.8115,0,21.8115,0.0755,0,0.0755,21.736,0,21.736
03/02/2020 19:30,23.6285,1.1846,23.65817595,0.0065,0,0.0065,23.622,1.1846,23.65168411,30.0255,0,30.0255,0.0065,0,0.0065,30.019,0,30.019
03/02/2020 20:00,22.6055,1.0158,22.62831147,0.0035,0,0.0035,22.602,1.0158,22.624815,28.7405,0,28.7405,0.0035,0,0.0035,28.737,0,28.737
03/02/2020 20:30,21.5375,0.8372,21.55376557,0.0065,0,0.0065,21.531,0.8372,21.54727047,27.3815,0,27.3815,0.0065,0,0.0065,27.375,0,27.375
03/02/2020 21:00,20.588,0.6298,20.59763074,0.009,0,0.009,20.579,0.6298,20.58863495,26.108,0,26.108,0.009,0,0.009,26.099,0,26.099
03/02/2020 21:30,19.782,0.4896,19.78805782,0.016,0,0.016,19.766,0.4896,19.77206272,24.889,0,24.889,0.016,0,0.016,24.873,0,24.873
03/02/2020 22:00,18.4905,0.2688,18.4924537,0.0165,0,0.0165,18.474,0.2688,18.47595544,23.3505,0,23.3505,0.0165,0,0.0165,23.334,0,23.334
03/02/2020 22:30,17.267,0.1594,17.26773573,0.013,0,0.013,17.254,0.1594,17.25473629,21.855,0,21.855,0.013,0,0.013,21.842,0,21.842
03/02/2020 23:00,15.9115,0.0288,15.91152606,0.0145,0,0.0145,15.897,0.0288,15.89702609,20.5185,0,20.5185,0.0145,0,0.0145,20.504,0,20.504
03/02/2020 23:30,16.731,0,16.731,2.671,0,2.671,14.06,0,14.06,21.285,0,21.285,2.671,0,2.671,18.614,0,18.614
04/02/2020 00:00,15.9005,0,15.9005,4.6795,0,4.6795,11.221,0,11.221,20.2775,0,20.2775,4.6795,0,4.6795,15.598,0,15.598
04/02/2020 00:30,8.9387,0,8.9387,0.0085,0,0.0085,8.9302,0,8.9302,12.6425,0,12.6425,0.0085,0,0.0085,12.634,0,12.634
04/02/2020 01:00,16.153,0,16.153,0.006,0,0.006,16.147,0,16.147,20.262,0,20.262,0.006,0,0.006,20.256,0,20.256
04/02/2020 01:30,16.773,0,16.773,0.002,0,0.002,16.771,0,16.771,20.985,0,20.985,0.002,0,0.002,20.983,0,20.983
04/02/2020 02:00,16.6725,0,16.6725,0.0045,0,0.0045,16.668,0,16.668,20.7945,0,20.7945,0.0045,0,0.0045,20.79,0,20.79
04/02/2020 02:30,16.158,0,16.158,0.017,0,0.017,16.141,0,16.141,20.167,0,20.167,0.017,0,0.017,20.15,0,20.15
04/02/2020 03:00,16.148,0,16.148,0.012,0,0.012,16.136,0,16.136,20.196,0,20.196,0.012,0,0.012,20.184,0,20.184
04/02/2020 03:30,15.588,0,15.588,0.013,0,0.013,15.575,0,15.575,19.572,0,19.572,0.013,0,0.013,19.559,0,19.559
04/02/2020 04:00,14.9845,0,14.9845,0.0125,0,0.0125,14.972,0,14.972,18.8315,0,18.8315,0.0125,0,0.0125,18.819,0,18.819
04/02/2020 04:30,14.4425,0,14.4425,0.0105,0,0.0105,14.432,0,14.432,18.1315,0,18.1315,0.0105,0,0.0105,18.121,0,18.121
04/02/2020 05:00,13.963,0,13.963,0.016,0,0.016,13.947,0,13.947,17.546,0,17.546,0.016,0,0.016,17.53,0,17.53
04/02/2020 05:30,13.558,0,13.558,0.02,0,0.02,13.538,0,13.538,17.11,0,17.11,0.02,0,0.02,17.09,0,17.09
04/02/2020 06:00,22.166,0,22.166,8.43,0,8.43,13.736,0,13.736,25.806,0,25.806,8.43,0,8.43,17.376,0,17.376
04/02/2020 06:30,10.3695,0,10.3695,4.4305,0,4.4305,5.939,0,5.939,14.3457,0,14.3457,4.4305,0,4.4305,9.9152,0,9.9152
04/02/2020 07:00,11.415,0,11.415,0.007,0,0.007,11.408,0,11.408,16.052,0,16.052,0.007,0,0.007,16.045,0,16.045
04/02/2020 07:30,24.567,0,24.567,7.177,0,7.177,17.39,0,17.39,30.006,0,30.006,7.177,0,7.177,22.829,0,22.829
04/02/2020 08:00,15.654,0,15.654,4.215,0,4.215,11.439,0,11.439,21.493,0,21.493,4.215,0,4.215,17.278,0,17.278
04/02/2020 08:30,15.5905,0.4684,15.5975347,0.2705,0,0.2705,15.32,0.4684,15.32715885,21.2385,0.0058,21.23850079,0.2705,0,0.2705,20.968,0.0058,20.9680008
04/02/2020 09:00,20.262,1.1558,20.29493823,0.638,0,0.638,19.624,1.1558,19.65800727,25.692,0,25.692,0.638,0,0.638,25.054,0,25.054
04/02/2020 09:30,20.299,1.1828,20.33343101,1.147,0,1.147,19.152,1.1828,19.18848925,25.545,0,25.545,1.147,0,1.147,24.398,0,24.398
04/02/2020 10:00,20.5345,1.3134,20.57646009,1.6785,0,1.6785,18.856,1.3134,18.90168658,25.7645,0,25.7645,1.6785,0,1.6785,24.086,0,24.086
04/02/2020 10:30,20.359,0.9888,20.38299797,2.288,0,2.288,18.071,0.9888,18.09803212,25.207,0,25.207,2.288,0,2.288,22.919,0,22.919
04/02/2020 11:00,26.7515,0.7564,26.76219149,9.6495,0,9.6495,17.102,0.7564,17.11871914,31.3665,0,31.3665,9.6495,0,9.6495,21.717,0,21.717
04/02/2020 11:30,11.0952,0.1748,11.09657686,1.948,0,1.948,9.1472,0.1748,9.148870033,16.185,0.626,16.19710162,1.948,0,1.948,14.237,0.626,14.25075594
04/02/2020 12:00,20.2245,0,20.2245,3.4555,0,3.4555,16.769,0,16.769,25.2115,1.2672,25.24332641,3.4555,0,3.4555,21.756,1.2672,21.79287342
04/02/2020 12:30,20.6915,0,20.6915,6.1555,0,6.1555,14.536,0,14.536,25.8275,1.1846,25.85465207,6.1555,0,6.1555,19.672,1.1846,19.70763459
04/02/2020 13:00,14.7325,0,14.7325,2.7135,0,2.7135,12.019,0,12.019,20.2275,0.9332,20.24901525,2.7135,0,2.7135,17.514,0.9332,17.53884427
04/02/2020 13:30,28.1055,0,28.1055,12.6315,0,12.6315,15.474,0,15.474,33.4885,1.01,33.50372714,12.6315,0,12.6315,20.857,1.01,20.8814403
04/02/2020 14:00,8.7585,0,8.7585,3.2115,0,3.2115,5.547,0,5.547,14.0345,0.6336,14.04879494,3.2115,0,3.2115,10.823,0.6336,10.84153024
04/02/2020 14:30,21.791,0,21.791,7.389,0,7.389,14.402,0,14.402,27.01,1.0502,27.03040917,7.389,0,7.389,19.621,1.0502,19.6490855
04/02/2020 15:00,15.145,0,15.145,4.881,0,4.881,10.264,0,10.264,20.417,0.7546,20.43094002,4.881,0,4.881,15.536,0.7546,15.55431507
04/02/2020 15:30,17.699,0,17.699,4.497,0,4.497,13.202,0,13.202,23.317,0.7642,23.32951973,4.497,0,4.497,18.82,0.7642,18.83550906
04/02/2020 16:00,15.004,0,15.004,1.019,0,1.019,13.985,0,13.985,20.77,0.6874,20.78137192,1.019,0,1.019,19.751,0.6874,19.76295827
04/02/2020 16:30,18.451,0,18.451,0.428,0,0.428,18.023,0,18.023,24.505,1.0042,24.52556712,0.428,0,0.428,24.077,1.0042,24.09793241
04/02/2020 17:00,26.047,0.4762,26.05135266,6.259,0,6.259,19.788,0.4762,19.79372907,32.031,0.5626,32.03594044,6.259,0,6.259,25.772,0.5626,25.77814002
04/02/2020 17:30,20.842,0.9466,20.86348522,5.177,0,5.177,15.665,0.9466,15.69357437,27.031,0,27.031,5.177,0,5.177,21.854,0,21.854
04/02/2020 18:00,28.0045,1.0406,28.0238268,9.7995,0,9.7995,18.205,1.0406,18.23471616,34.5095,0,34.5095,9.7995,0,9.7995,24.71,0,24.71
04/02/2020 18:30,24.68,0.7758,24.69219038,9.825,0,9.825,14.855,0.7758,14.87524422,31.58,0,31.58,9.825,0,9.825,21.755,0,21.755
04/02/2020 19:00,24.7885,0.7488,24.79980713,9.8315,0,9.8315,14.957,0.7488,14.97573205,31.7215,0,31.7215,9.8315,0,9.8315,21.89,0,21.89
04/02/2020 19:30,24.0845,0.626,24.09263407,9.8435,0,9.8435,14.241,0.626,14.25475208,30.8275,0,30.8275,9.8435,0,9.8435,20.984,0,20.984
04/02/2020 20:00,16.2715,0.4742,16.27840833,3.0625,0,3.0625,13.209,0.4742,13.21750909,22.9965,0,22.9965,3.0625,0,3.0625,19.934,0,19.934
04/02/2020 20:30,18.903,0.7084,18.91626918,0,0,0,18.903,0.7084,18.91626918,25.29,0,25.29,0,0,0,25.29,0,25.29
04/02/2020 21:00,21.0075,0.4876,21.01315802,0.0025,0,0.0025,21.005,0.4876,21.01065869,27.1295,0,27.1295,0.0025,0,0.0025,27.127,0,27.127
04/02/2020 21:30,19.622,0.3686,19.62546178,0,0,0,19.622,0.3686,19.62546178,25.366,0,25.366,0,0,0,25.366,0,25.366
04/02/2020 22:00,18.6015,0.29,18.60376043,0.0005,0,0.0005,18.601,0.29,18.60326049,24.0485,0,24.0485,0.0005,0,0.0005,24.048,0,24.048
04/02/2020 22:30,17.222,0.0826,17.22219808,0,0,0,17.222,0.0826,17.22219808,22.389,0,22.389,0,0,0,22.389,0,22.389
04/02/2020 23:00,15.591,0,15.591,0,0,0,15.591,0,15.591,20.555,0,20.555,0,0,0,20.555,0,20.555
04/02/2020 23:30,14.219,0,14.219,0,0,0,14.219,0,14.219,18.864,0,18.864,0,0,0,18.864,0,18.864
05/02/2020 00:00,13.98,0,13.98,0,0,0,13.98,0,13.98,17.991,0,17.991,0,0,0,17.991,0,17.991
05/02/2020 00:30,13.67,0,13.67,0,0,0,13.67,0,13.67,17.335,0,17.335,0,0,0,17.335,0,17.335
05/02/2020 01:00,15.998,0,15.998,0,0,0,15.998,0,15.998,20.099,0,20.099,0,0,0,20.099,0,20.099
05/02/2020 01:30,16.487,0,16.487,0,0,0,16.487,0,16.487,20.692,0,20.692,0,0,0,20.692,0,20.692
05/02/2020 02:00,16.435,0,16.435,0,0,0,16.435,0,16.435,20.523,0,20.523,0,0,0,20.523,0,20.523
05/02/2020 02:30,15.928,0.002,15.92800013,0,0,0,15.928,0.002,15.92800013,19.91,0,19.91,0,0,0,19.91,0,19.91
05/02/2020 03:00,15.963,0,15.963,0,0,0,15.963,0,15.963,19.958,0,19.958,0,0,0,19.958,0,19.958
05/02/2020 03:30,15.443,0,15.443,0,0,0,15.443,0,15.443,19.354,0,19.354,0,0,0,19.354,0,19.354
05/02/2020 04:00,14.803,0,14.803,0,0,0,14.803,0,14.803,18.605,0,18.605,0,0,0,18.605,0,18.605
05/02/2020 04:30,14.306,0,14.306,0,0,0,14.306,0,14.306,17.952,0,17.952,0,0,0,17.952,0,17.952
05/02/2020 05:00,13.72,0,13.72,0,0,0,13.72,0,13.72,17.289,0,17.289,0,0,0,17.289,0,17.289
05/02/2020 05:30,13.492,0,13.492,0,0,0,13.492,0,13.492,17.002,0,17.002,0,0,0,17.002,0,17.002
05/02/2020 06:00,13.674,0,13.674,0,0,0,13.674,0,13.674,17.288,0,17.288,0,0,0,17.288,0,17.288
05/02/2020 06:30,14.387,0,14.387,0,0,0,14.387,0,14.387,18.128,0,18.128,0,0,0,18.128,0,18.128
05/02/2020 07:00,15.836,0,15.836,0,0,0,15.836,0,15.836,20.537,0,20.537,0,0,0,20.537,0,20.537
05/02/2020 07:30,17.554,0,17.554,0,0,0,17.554,0,17.554,22.928,0,22.928,0,0,0,22.928,0,22.928
05/02/2020 08:00,18.836,0,18.836,0.046,0,0.046,18.79,0,18.79,24.528,0.096,24.52818787,0.046,0,0.046,24.482,0.096,24.48218822
05/02/2020 08:30,19.7565,0,19.7565,0.2825,0,0.2825,19.474,0,19.474,25.6685,0.3284,25.67060067,0.2825,0,0.2825,25.386,0.3284,25.38812405
05/02/2020 09:00,19.6355,0,19.6355,0.3165,0,0.3165,19.319,0,19.319,25.5845,0.6356,25.59239394,0.3165,0,0.3165,25.268,0.6356,25.27599279
05/02/2020 09:30,19.715,0,19.715,0.319,0,0.319,19.396,0,19.396,25.515,0.8102,25.52786025,0.319,0,0.319,25.196,0.8102,25.20902299
05/02/2020 10:00,20.3035,0,20.3035,0.5545,0,0.5545,19.749,0,19.749,26.3475,0.9754,26.36554876,0.5545,0,0.5545,25.793,0.9754,25.8114365
05/02/2020 10:30,20.4025,0.9484,20.42453105,0.7535,0,0.7535,19.649,0.9484,19.67187494,25.9555,0.2668,25.9568712,0.7535,0,0.7535,25.202,0.2668,25.20341219
05/02/2020 11:00,21.0645,1.2768,21.10316039,1.4825,0,1.4825,19.582,1.2768,19.62358128,26.2445,0,26.2445,1.4825,0,1.4825,24.762,0,24.762
05/02/2020 11:30,19.849,1.4284,19.90032984,1.342,0,1.342,18.507,1.4284,18.56204126,24.286,0,24.286,1.342,0,1.342,22.944,0,22.944
05/02/2020 12:00,19.364,1.4496,19.41818313,1.126,0,1.126,18.238,1.4496,18.29551814,23.548,0,23.548,1.126,0,1.126,22.422,0,22.422
05/02/2020 12:30,20.0975,0.8334,20.11477223,1.5515,0,1.5515,18.546,0.8334,18.56471577,24.3555,0,24.3555,1.5515,0,1.5515,22.804,0,22.804
05/02/2020 13:00,19.794,0.7776,19.80926798,1.464,0,1.464,18.33,0.7776,18.34648636,24.16,0,24.16,1.464,0,1.464,22.696,0,22.696
05/02/2020 13:30,19.4605,0.6778,19.47230015,1.2575,0,1.2575,18.203,0.6778,18.21561478,23.8275,0,23.8275,1.2575,0,1.2575,22.57,0,22.57
05/02/2020 14:00,19.4305,0.7046,19.44327111,1.1285,0,1.1285,18.302,0.7046,18.31555801,23.9585,0,23.9585,1.1285,0,1.1285,22.83,0,22.83
05/02/2020 14:30,19.3335,0.7142,19.34668716,1.1855,0,1.1855,18.148,0.7142,18.16204795,23.9455,0,23.9455,1.1855,0,1.1855,22.76,0,22.76
05/02/2020 15:00,18.7035,0.6528,18.71488873,0.8705,0,0.8705,17.833,0.6528,17.84494429,23.3535,0,23.3535,0.8705,0,0.8705,22.483,0,22.483
05/02/2020 15:30,18.424,0.6528,18.43556139,0.436,0,0.436,17.988,0.6528,17.99984144,23.154,0,23.154,0.436,0,0.436,22.718,0,22.718
05/02/2020 16:00,19.003,0.672,19.0148782,0.214,0,0.214,18.789,0.672,18.8010134,23.743,0,23.743,0.214,0,0.214,23.529,0,23.529
05/02/2020 16:30,19.5945,0.6374,19.60486442,0.1755,0,0.1755,19.419,0.6374,19.42945804,24.5485,0,24.5485,0.1755,0,0.1755,24.373,0,24.373
05/02/2020 17:00,28.4625,0.7066,28.47126955,8.0435,0,8.0435,20.419,0.7066,20.4312223,33.7695,0,33.7695,8.0435,0,8.0435,25.726,0,25.726
05/02/2020 17:30,13.649,0.2476,13.65124561,0.009,0,0.009,13.64,0.2476,13.64224709,19.443,0,19.443,0.009,0,0.009,19.434,0,19.434
05/02/2020 18:00,27.0215,0.8236,27.03404852,3.8315,0,3.8315,23.19,0.8236,23.2046206,32.8885,0,32.8885,3.8315,0,3.8315,29.057,0,29.057
05/02/2020 18:30,21.6945,0.7852,21.70870492,0.8535,0,0.8535,20.841,0.7852,20.85578625,28.1335,0,28.1335,0.8535,0,0.8535,27.28,0,27.28
05/02/2020 19:00,26.8565,1.01,26.87548497,2.8465,0,2.8465,24.01,1.01,24.03123384,33.2895,0,33.2895,2.8465,0,2.8465,30.443,0,30.443
05/02/2020 19:30,21.754,0.8948,21.77239498,0,0,0,21.754,0.8948,21.77239498,28.071,0,28.071,0,0,0,28.071,0,28.071
05/02/2020 20:00,32.799,1.1424,32.81888905,9.216,0,9.216,23.583,1.1424,23.61065367,38.957,0,38.957,9.216,0,9.216,29.741,0,29.741
05/02/2020 20:30,17.141,0.3264,17.14410738,3.954,0,3.954,13.187,0.3264,13.19103885,23.507,0,23.507,3.954,0,3.954,19.553,0,19.553
05/02/2020 21:00,17.318,0.4032,17.32269304,0,0,0,17.318,0.4032,17.32269304,23.247,0,23.247,0,0,0,23.247,0,23.247
05/02/2020 21:30,20.308,0.4916,20.31394926,0,0,0,20.308,0.4916,20.31394926,25.665,0,25.665,0,0,0,25.665,0,25.665
05/02/2020 22:00,19.33,0.3322,19.33285434,0,0,0,19.33,0.3322,19.33285434,24.155,0,24.155,0,0,0,24.155,0,24.155
05/02/2020 22:30,17.889,0.1286,17.88946223,0,0,0,17.889,0.1286,17.88946223,22.43,0,22.43,0,0,0,22.43,0,22.43
05/02/2020 23:00,16.23,0.0384,16.23004543,0,0,0,16.23,0.0384,16.23004543,20.836,0,20.836,0,0,0,20.836,0,20.836
05/02/2020 23:30,14.515,0,14.515,0,0,0,14.515,0,14.515,19.056,0,19.056,0,0,0,19.056,0,19.056
06/02/2020 00:00,14.212,0,14.212,0,0,0,14.212,0,14.212,18.583,0,18.583,0,0,0,18.583,0,18.583
06/02/2020 00:30,13.666,0,13.666,0,0,0,13.666,0,13.666,17.897,0,17.897,0,0,0,17.897,0,17.897
06/02/2020 01:00,16,0,16,0,0,0,16,0,16,20.713,0,20.713,0,0,0,20.713,0,20.713
06/02/2020 01:30,16.523,0,16.523,0,0,0,16.523,0,16.523,21.373,0,21.373,0,0,0,21.373,0,21.373
06/02/2020 02:00,16.587,0,16.587,0,0,0,16.587,0,16.587,21.302,0,21.302,0,0,0,21.302,0,21.302
06/02/2020 02:30,15.971,0,15.971,0,0,0,15.971,0,15.971,20.579,0,20.579,0,0,0,20.579,0,20.579
06/02/2020 03:00,16.03,0,16.03,0,0,0,16.03,0,16.03,20.671,0,20.671,0,0,0,20.671,0,20.671
06/02/2020 03:30,15.381,0,15.381,0,0,0,15.381,0,15.381,19.924,0,19.924,0,0,0,19.924,0,19.924
06/02/2020 04:00,14.953,0,14.953,0,0,0,14.953,0,14.953,19.313,0,19.313,0,0,0,19.313,0,19.313
06/02/2020 04:30,14.58,0,14.58,0,0,0,14.58,0,14.58,18.132,0,18.132,0,0,0,18.132,0,18.132
06/02/2020 05:00,14.214,0,14.214,0,0,0,14.214,0,14.214,17.71,0,17.71,0,0,0,17.71,0,17.71
06/02/2020 05:30,13.802,0,13.802,0.001,0,0.001,13.801,0,13.801,17.274,0,17.274,0.001,0,0.001,17.273,0,17.273
06/02/2020 06:00,13.9795,0,13.9795,0.0035,0,0.0035,13.976,0,13.976,17.5175,0,17.5175,0.0035,0,0.0035,17.514,0,17.514
06/02/2020 06:30,17.579,0,17.579,3.189,0,3.189,14.39,0,14.39,21.241,0,21.241,3.189,0,3.189,18.052,0,18.052
06/02/2020 07:00,18.0635,0.0058,18.06350093,5.3475,0,5.3475,12.716,0.0058,12.71600132,22.7825,0,22.7825,5.3475,0,5.3475,17.435,0,17.435
06/02/2020 07:30,15.5065,0,15.5065,3.3925,0,3.3925,12.114,0,12.114,20.8535,0,20.8535,3.3925,0,3.3925,17.461,0,17.461
06/02/2020 08:00,16.1065,0.2092,16.10785854,0.6435,0,0.6435,15.463,0.2092,15.46441508,21.6005,0,21.6005,0.6435,0,0.6435,20.957,0,20.957
06/02/2020 08:30,19.1215,0.9772,19.14645351,0.0785,0,0.0785,19.043,0.9772,19.06805624,24.5675,0,24.5675,0.0785,0,0.0785,24.489,0,24.489
06/02/2020 09:00,20.054,1.0924,20.08373107,0.246,0,0.246,19.808,1.0924,19.83809975,25.855,0,25.855,0.246,0,0.246,25.609,0,25.609
06/02/2020 09:30,20.09,1.2654,20.12981215,0.419,0,0.419,19.671,1.2654,19.71165843,25.965,0,25.965,0.419,0,0.419,25.546,0,25.546
06/02/2020 10:00,20.4565,1.3096,20.49837663,0.6325,0,0.6325,19.824,1.3096,19.86720987,26.2935,0,26.2935,0.6325,0,0.6325,25.661,0,25.661
06/02/2020 10:30,20.665,1.198,20.69969635,1.154,0,1.154,19.511,1.198,19.54774475,26.434,0,26.434,1.154,0,1.154,25.28,0,25.28
06/02/2020 11:00,19.946,1.2078,19.9825348,1.086,0,1.086,18.86,1.2078,18.89863436,25.468,0,25.468,1.086,0,1.086,24.382,0,24.382
06/02/2020 11:30,20.218,1.2308,20.25542872,1.744,0,1.744,18.474,1.2308,18.51495462,25.485,0,25.485,1.744,0,1.744,23.741,0,23.741
06/02/2020 12:00,19.6575,1.1828,19.69305264,2.1165,0,2.1165,17.541,1.1828,17.58083322,24.8455,0,24.8455,2.1165,0,2.1165,22.729,0,22.729
06/02/2020 12:30,19.6135,1.2364,19.65243159,2.5445,0,2.5445,17.069,1.2364,17.11372099,24.5685,0,24.5685,2.5445,0,2.5445,22.024,0,22.024
06/02/2020 13:00,19.7605,1.1598,19.79450672,3.0215,0,3.0215,16.739,1.1598,16.77913159,24.4955,0,24.4955,3.0215,0,3.0215,21.474,0,21.474
06/02/2020 13:30,18.863,1.0656,18.89307472,2.804,0,2.804,16.059,1.0656,16.09431528,23.672,0,23.672,2.804,0,2.804,20.868,0,20.868
06/02/2020 14:00,19.211,1.01,19.23753157,3.137,0,3.137,16.074,1.01,16.10570011,23.994,0,23.994,3.137,0,3.137,20.857,0,20.857
06/02/2020 14:30,17.6735,1.0196,17.70288639,2.6285,0,2.6285,15.045,1.0196,15.07950958,22.4275,0,22.4275,2.6285,0,2.6285,19.799,0,19.799
06/02/2020 15:00,22.681,0.9638,22.70146849,7.202,0,7.202,15.479,0.9638,15.50897648,27.374,0,27.374,7.202,0,7.202,20.172,0,20.172
06/02/2020 15:30,12.636,0.5204,12.64671152,1.959,0,1.959,10.677,0.5204,10.6896747,17.599,0.0116,17.59900382,1.959,0,1.959,15.64,0.0116,15.6400043
06/02/2020 16:00,26.209,0,26.209,10.492,0,10.492,15.717,0,15.717,31.731,0.4204,31.73378479,10.492,0,10.492,21.239,0.4204,21.24316024
06/02/2020 16:30,9.9275,0,9.9275,2.0145,0,2.0145,7.913,0,7.913,15.7115,0.0902,15.71175892,2.0145,0,2.0145,13.697,0.0902,13.697297
06/02/2020 17:00,21.3815,0,21.3815,3.9255,0,3.9255,17.456,0,17.456,27.6515,0.5972,27.65794823,3.9255,0,3.9255,23.726,0.5972,23.73351478
06/02/2020 17:30,22.2595,0,22.2595,4.9175,0,4.9175,17.342,0,17.342,28.8595,0.7834,28.87013086,4.9175,0,4.9175,23.942,0.7834,23.95481329
06/02/2020 18:00,28.4855,0.7564,28.4955409,9.8445,0,9.8445,18.641,0.7564,18.65633999,34.8445,0.1574,34.8448555,9.8445,0,9.8445,25,0.1574,25.00049549
06/02/2020 18:30,16.6695,0.8986,16.69370277,1.5825,0,1.5825,15.087,0.8986,15.11373716,23.4685,0,23.4685,1.5825,0,1.5825,21.886,0,21.886
06/02/2020 19:00,23.2095,1.1866,23.23981303,0.0075,0,0.0075,23.202,1.1866,23.23232282,29.8485,0,29.8485,0.0075,0,0.0075,29.841,0,29.841
06/02/2020 19:30,24.3785,1.2768,24.41191268,0.0065,0,0.0065,24.372,1.2768,24.40542157,30.8325,0,30.8325,0.0065,0,0.0065,30.826,0,30.826
06/02/2020 20:00,27.7495,1.1214,27.77214951,4.3155,0,4.3155,23.434,1.1214,23.46081614,34.0695,0,34.0695,4.3155,0,4.3155,29.754,0,29.754
06/02/2020 20:30,17.941,0.5894,17.95067891,0.005,0,0.005,17.936,0.5894,17.94568161,24.189,0,24.189,0.005,0,0.005,24.184,0,24.184
06/02/2020 21:00,21.2065,0.6662,21.21696172,0.0035,0,0.0035,21.203,0.6662,21.21346345,27.1025,0,27.1025,0.0035,0,0.0035,27.099,0,27.099
06/02/2020 21:30,20.176,0.455,20.18112982,0.001,0,0.001,20.175,0.455,20.18013008,25.86,0,25.86,0.001,0,0.001,25.859,0,25.859
06/02/2020 22:00,18.9335,0.311,18.93605406,0.0005,0,0.0005,18.933,0.311,18.93555412,24.1135,0,24.1135,0.0005,0,0.0005,24.113,0,24.113
06/02/2020 22:30,17.6545,0.0806,17.65468398,0.0035,0,0.0035,17.651,0.0806,17.65118402,22.3715,0,22.3715,0.0035,0,0.0035,22.368,0,22.368
06/02/2020 23:00,16.285,0.0116,16.28500413,0.002,0,0.002,16.283,0.0116,16.28300413,20.586,0,20.586,0.002,0,0.002,20.584,0,20.584
06/02/2020 23:30,14.5075,0,14.5075,0.0075,0,0.0075,14.5,0,14.5,19.0485,0,19.0485,0.0075,0,0.0075,19.041,0,19.041
07/02/2020 00:00,14.0615,0,14.0615,0.0065,0,0.0065,14.055,0,14.055,18.4365,0,18.4365,0.0065,0,0.0065,18.43,0,18.43
07/02/2020 00:30,13.6955,0,13.6955,0.0105,0,0.0105,13.685,0,13.685,17.9335,0,17.9335,0.0105,0,0.0105,17.923,0,17.923
07/02/2020 01:00,15.9155,0,15.9155,0.0095,0,0.0095,15.906,0,15.906,20.7115,0,20.7115,0.0095,0,0.0095,20.702,0,20.702
07/02/2020 01:30,16.454,0,16.454,0.008,0,0.008,16.446,0,16.446,21.358,0,21.358,0.008,0,0.008,21.35,0,21.35
07/02/2020 02:00,16.304,0,16.304,0.009,0,0.009,16.295,0,16.295,21.096,0,21.096,0.009,0,0.009,21.087,0,21.087
07/02/2020 02:30,15.8655,0,15.8655,0.0075,0,0.0075,15.858,0,15.858,20.5365,0,20.5365,0.0075,0,0.0075,20.529,0,20.529
07/02/2020 03:00,15.8245,0,15.8245,0.0075,0,0.0075,15.817,0,15.817,20.5415,0,20.5415,0.0075,0,0.0075,20.534,0,20.534
07/02/2020 03:30,15.3305,0,15.3305,0.0075,0,0.0075,15.323,0,15.323,19.9315,0,19.9315,0.0075,0,0.0075,19.924,0,19.924
07/02/2020 04:00,14.6415,0,14.6415,0.0055,0,0.0055,14.636,0,14.636,19.1115,0,19.1115,0.0055,0,0.0055,19.106,0,19.106
07/02/2020 04:30,14.118,0,14.118,0.004,0,0.004,14.114,0,14.114,18.292,0,18.292,0.004,0,0.004,18.288,0,18.288
07/02/2020 05:00,13.912,0,13.912,0.005,0,0.005,13.907,0,13.907,17.454,0,17.454,0.005,0,0.005,17.449,0,17.449
07/02/2020 05:30,13.674,0,13.674,0.006,0,0.006,13.668,0,13.668,17.161,0,17.161,0.006,0,0.006,17.155,0,17.155
07/02/2020 06:00,13.826,0,13.826,0.004,0,0.004,13.822,0,13.822,17.365,0,17.365,0.004,0,0.004,17.361,0,17.361
07/02/2020 06:30,18.4905,0,18.4905,3.9945,0,3.9945,14.496,0,14.496,22.1385,0,22.1385,3.9945,0,3.9945,18.144,0,18.144
07/02/2020 07:00,12.04,0.0538,12.0401202,0.003,0,0.003,12.037,0.0538,12.03712023,16.26,0,16.26,0.003,0,0.003,16.257,0,16.257
07/02/2020 07:30,17.313,0.1248,17.3134498,0.006,0,0.006,17.307,0.1248,17.30744996,22.602,0,22.602,0.006,0,0.006,22.596,0,22.596
07/02/2020 08:00,18.517,0,18.517,0.062,0,0.062,18.455,0,18.455,24.623,0.2016,24.62382528,0.062,0,0.062,24.561,0.2016,24.56182737
07/02/2020 08:30,19.306,0,19.306,0.227,0,0.227,19.079,0,19.079,25.663,0.5126,25.6681189,0.227,0,0.227,25.436,0.5126,25.44116457
07/02/2020 09:00,19.164,0,19.164,0.171,0,0.171,18.993,0,18.993,25.603,0.7468,25.61388919,0.171,0,0.171,25.432,0.7468,25.44296237
07/02/2020 09:30,19.708,0.4916,19.71413033,0.303,0,0.303,19.405,0.4916,19.41122602,25.924,0.5684,25.93023051,0.303,0,0.303,25.621,0.5684,25.62730418
07/02/2020 10:00,20.6245,1.202,20.65949671,0.7585,0,0.7585,19.866,1.202,19.90233052,26.4195,0,26.4195,0.7585,0,0.7585,25.661,0,25.661
07/02/2020 10:30,19.715,1.271,19.75592736,0.703,0,0.703,19.012,1.271,19.05443741,25.223,0,25.223,0.703,0,0.703,24.52,0,24.52
07/02/2020 11:00,19.933,1.2154,19.97001968,1.207,0,1.207,18.726,1.2154,18.76540096,25.443,0,25.443,1.207,0,1.207,24.236,0,24.236
07/02/2020 11:30,18.6755,1.3382,18.72338323,0.7405,0,0.7405,17.935,1.3382,17.98485486,23.9955,0,23.9955,0.7405,0,0.7405,23.255,0,23.255
07/02/2020 12:00,18.7645,1.3748,18.81479565,0.3115,0,0.3115,18.453,1.3748,18.50414235,23.6775,0,23.6775,0.3115,0,0.3115,23.366,0,23.366
07/02/2020 12:30,19.6795,1.273,19.72063004,0.2115,0,0.2115,19.468,1.273,19.50957593,24.8265,0,24.8265,0.2115,0,0.2115,24.615,0,24.615
07/02/2020 13:00,20.5595,1.2942,20.60019403,0.1935,0,0.1935,20.366,1.2942,20.40707989,25.9595,0,25.9595,0.1935,0,0.1935,25.766,0,25.766
07/02/2020 13:30,23.6185,1.2826,23.65330009,3.1095,0,3.1095,20.509,1.2826,20.54906674,29.1105,0,29.1105,3.1095,0,3.1095,26.001,0,26.001
07/02/2020 14:00,17.7745,1.081,17.8073415,0.1445,0,0.1445,17.63,1.081,17.66311017,23.2825,0,23.2825,0.1445,0,0.1445,23.138,0,23.138
07/02/2020 14:30,20.448,1.275,20.48771166,0.106,0,0.106,20.342,1.275,20.38191819,25.836,0,25.836,0.106,0,0.106,25.73,0,25.73
07/02/2020 15:00,19.8935,0.1806,19.89431976,0.1015,0,0.1015,19.792,0.1806,19.79282396,26.0515,0.5644,26.05761308,0.1015,0,0.1015,25.95,0.5644,25.95613699
07/02/2020 15:30,19.5085,0,19.5085,0.1035,0,0.1035,19.405,0,19.405,25.8015,0.718,25.81148826,0.1035,0,0.1035,25.698,0.718,25.70802847
07/02/2020 16:00,19.282,0,19.282,0.063,0,0.063,19.219,0,19.219,25.522,0.4992,25.52688161,0.063,0,0.063,25.459,0.4992,25.46389369
07/02/2020 16:30,19.88,0,19.88,0.062,0,0.062,19.818,0,19.818,26.316,0.5684,26.32213773,0.062,0,0.062,26.254,0.5684,26.26015222
07/02/2020 17:00,21.0075,0,21.0075,0.0135,0,0.0135,20.994,0,20.994,27.5135,0.6412,27.52097054,0.0135,0,0.0135,27.5,0.6412,27.50747421
07/02/2020 17:30,26.732,0,26.732,4.526,0,4.526,22.206,0,22.206,33.397,0.8524,33.40787624,4.526,0,4.526,28.871,0.8524,28.88358057
07/02/2020 18:00,26.713,0.3092,26.71478942,7.457,0,7.457,19.256,0.3092,19.2584823,33.433,0.6394,33.43911364,7.457,0,7.457,25.976,0.6394,25.98386823
07/02/2020 18:30,16.9935,0.8218,17.01335938,0.0115,0,0.0115,16.982,0.8218,17.00187282,23.3185,0,23.3185,0.0115,0,0.0115,23.307,0,23.307
07/02/2020 19:00,24.4795,1.3804,24.51838952,0.0105,0,0.0105,24.469,1.3804,24.50790618,30.6015,0,30.6015,0.0105,0,0.0105,30.591,0,30.591
07/02/2020 19:30,23.736,1.2288,23.76778588,0.011,0,0.011,23.725,1.2288,23.75680059,29.656,0,29.656,0.011,0,0.011,29.645,0,29.645
07/02/2020 20:00,22.614,0.9832,22.63536344,0.011,0,0.011,22.603,0.9832,22.62437383,28.438,0,28.438,0.011,0,0.011,28.427,0,28.427
07/02/2020 20:30,21.6715,0.912,21.69068132,0.0105,0,0.0105,21.661,0.912,21.68019061,27.3285,0,27.3285,0.0105,0,0.0105,27.318,0,27.318
07/02/2020 21:00,20.536,0.745,20.54950902,0.013,0,0.013,20.523,0.745,20.53651757,25.893,0,25.893,0.013,0,0.013,25.88,0,25.88
07/02/2020 21:30,19.583,0.526,19.59006291,0.011,0,0.011,19.572,0.526,19.57906688,24.741,0,24.741,0.011,0,0.011,24.73,0,24.73
07/02/2020 22:00,18.3885,0.3418,18.39167636,0.0135,0,0.0135,18.375,0.3418,18.3781787,23.2645,0,23.2645,0.0135,0,0.0135,23.251,0,23.251
07/02/2020 22:30,17.053,0.1478,17.05364049,0.013,0,0.013,17.04,0.1478,17.04064098,21.663,0,21.663,0.013,0,0.013,21.65,0,21.65
07/02/2020 23:00,15.524,0.0038,15.52400047,0.012,0,0.012,15.512,0.0038,15.51200047,20.319,0,20.319,0.012,0,0.012,20.307,0,20.307
07/02/2020 23:30,14.1495,0,14.1495,0.0145,0,0.0145,14.135,0,14.135,18.8095,0,18.8095,0.0145,0,0.0145,18.795,0,18.795
08/02/2020 00:00,14.033,0.0038,14.03300051,0.01,0,0.01,14.023,0.0038,14.02300051,18.598,0.0058,18.5980009,0.01,0,0.01,18.588,0.0058,18.5880009
08/02/2020 00:30,13.452,0.0058,13.45200125,0.01,0,0.01,13.442,0.0058,13.44200125,17.895,0.0058,17.89500094,0.01,0,0.01,17.885,0.0058,17.88500094
08/02/2020 01:00,15.827,0.0596,15.82711222,0.012,0,0.012,15.815,0.0596,15.8151123,20.761,0.0596,20.76108555,0.012,0,0.012,20.749,0.0596,20.7490856
08/02/2020 01:30,16.175,0,16.175,0.012,0,0.012,16.163,0,16.163,21.274,0,21.274,0.012,0,0.012,21.262,0,21.262
08/02/2020 02:00,16.0835,0,16.0835,0.0055,0,0.0055,16.078,0,16.078,21.0315,0,21.0315,0.0055,0,0.0055,21.026,0,21.026
08/02/2020 02:30,15.3135,0,15.3135,0.0075,0,0.0075,15.306,0,15.306,20.1335,0,20.1335,0.0075,0,0.0075,20.126,0,20.126
08/02/2020 03:00,15.3585,0,15.3585,0.0065,0,0.0065,15.352,0,15.352,20.2195,0,20.2195,0.0065,0,0.0065,20.213,0,20.213
08/02/2020 03:30,14.6245,0,14.6245,0.0015,0,0.0015,14.623,0,14.623,19.3955,0,19.3955,0.0015,0,0.0015,19.394,0,19.394
08/02/2020 04:00,14.023,0,14.023,0.001,0,0.001,14.022,0,14.022,18.65,0,18.65,0.001,0,0.001,18.649,0,18.649
08/02/2020 04:30,13.367,0,13.367,0.002,0,0.002,13.365,0,13.365,17.785,0,17.785,0.002,0,0.002,17.783,0,17.783
08/02/2020 05:00,12.8845,0,12.8845,0.0035,0,0.0035,12.881,0,12.881,17.1975,0,17.1975,0.0035,0,0.0035,17.194,0,17.194
08/02/2020 05:30,12.585,0,12.585,0.001,0,0.001,12.584,0,12.584,16.87,0,16.87,0.001,0,0.001,16.869,0,16.869
08/02/2020 06:00,12.816,0,12.816,0,0,0,12.816,0,12.816,16.447,0,16.447,0,0,0,16.447,0,16.447
08/02/2020 06:30,13.187,0,13.187,0,0,0,13.187,0,13.187,16.863,0,16.863,0,0,0,16.863,0,16.863
08/02/2020 07:00,14.206,0,14.206,0,0,0,14.206,0,14.206,18.04,0,18.04,0,0,0,18.04,0,18.04
08/02/2020 07:30,14.797,0,14.797,0,0,0,14.797,0,14.797,18.845,0,18.845,0,0,0,18.845,0,18.845
08/02/2020 08:00,17.4395,0,17.4395,2.0665,0,2.0665,15.373,0,15.373,21.6925,0,21.6925,2.0665,0,2.0665,19.626,0,19.626
08/02/2020 08:30,18.617,0,18.617,4.731,0,4.731,13.886,0,13.886,24.025,0,24.025,4.731,0,4.731,19.294,0,19.294
08/02/2020 09:00,12.753,0,12.753,0.333,0,0.333,12.42,0,12.42,18.36,0,18.36,0.333,0,0.333,18.027,0,18.027
08/02/2020 09:30,18.397,0,18.397,0.838,0,0.838,17.559,0,17.559,24.257,0,24.257,0.838,0,0.838,23.419,0,23.419
08/02/2020 10:00,19.577,0,19.577,1.89,0,1.89,17.687,0,17.687,25.534,0.0134,25.53400352,1.89,0,1.89,23.644,0.0134,23.6440038
08/02/2020 10:30,18.639,0,18.639,2.448,0,2.448,16.191,0,16.191,23.995,0.1036,23.99522365,2.448,0,2.448,21.547,0.1036,21.54724906
08/02/2020 11:00,17.9595,0,17.9595,2.6055,0,2.6055,15.354,0,15.354,23.1035,0,23.1035,2.6055,0,2.6055,20.498,0,20.498
08/02/2020 11:30,17.7695,0,17.7695,2.8925,0,2.8925,14.877,0,14.877,22.7735,0.0058,22.77350074,2.8925,0,2.8925,19.881,0.0058,19.88100085
08/02/2020 12:00,17.7865,0,17.7865,3.4575,0,3.4575,14.329,0,14.329,22.3355,0,22.3355,3.4575,0,3.4575,18.878,0,18.878
08/02/2020 12:30,15.8135,0,15.8135,2.1855,0,2.1855,13.628,0,13.628,20.3985,0,20.3985,2.1855,0,2.1855,18.213,0,18.213
08/02/2020 13:00,17.911,0,17.911,2.979,0,2.979,14.932,0,14.932,22.755,0,22.755,2.979,0,2.979,19.776,0,19.776
08/02/2020 13:30,16.3245,0,16.3245,2.3935,0,2.3935,13.931,0,13.931,20.8545,0,20.8545,2.3935,0,2.3935,18.461,0,18.461
08/02/2020 14:00,17.325,0,17.325,2.658,0,2.658,14.667,0,14.667,21.894,0,21.894,2.658,0,2.658,19.236,0,19.236
08/02/2020 14:30,15.888,0,15.888,1.849,0,1.849,14.039,0,14.039,20.473,0,20.473,1.849,0,1.849,18.624,0,18.624
08/02/2020 15:00,16.82,0,16.82,1.719,0,1.719,15.101,0,15.101,21.311,0,21.311,1.719,0,1.719,19.592,0,19.592
08/02/2020 15:30,15.9895,0,15.9895,0.8335,0,0.8335,15.156,0,15.156,20.7725,0,20.7725,0.8335,0,0.8335,19.939,0,19.939
08/02/2020 16:00,16.8,0,16.8,0.495,0,0.495,16.305,0,16.305,22.03,0,22.03,0.495,0,0.495,21.535,0,21.535
08/02/2020 16:30,17.4355,0,17.4355,0.3765,0,0.3765,17.059,0,17.059,22.8095,0,22.8095,0.3765,0,0.3765,22.433,0,22.433
08/02/2020 17:00,18.3225,0,18.3225,0.1055,0,0.1055,18.217,0,18.217,23.8075,0.002,23.80750008,0.1055,0,0.1055,23.702,0.002,23.70200008
08/02/2020 17:30,20.286,0.5798,20.29428402,0.016,0,0.016,20.27,0.5798,20.27829056,25.669,0,25.669,0.016,0,0.016,25.653,0,25.653
08/02/2020 18:00,25.384,1.058,25.40603905,3.362,0,3.362,22.022,1.058,22.04740003,30.949,0,30.949,3.362,0,3.362,27.587,0,27.587
08/02/2020 18:30,20.0855,0.939,20.10743721,0.0175,0,0.0175,20.068,0.939,20.08995632,26.0925,0,26.0925,0.0175,0,0.0175,26.075,0,26.075
08/02/2020 19:00,23.36,1.198,23.39069909,0.013,0,0.013,23.347,1.198,23.37771616,29.192,0,29.192,0.013,0,0.013,29.179,0,29.179
08/02/2020 19:30,22.96,1.0408,22.98357815,0.016,0,0.016,22.944,1.0408,22.96759458,28.708,0,28.708,0.016,0,0.016,28.692,0,28.692
08/02/2020 20:00,22.1935,0.9236,22.21270986,0.0195,0,0.0195,22.174,0.9236,22.19322674,27.7545,0,27.7545,0.0195,0,0.0195,27.735,0,27.735
08/02/2020 20:30,20.701,0.6028,20.70977472,0.017,0,0.017,20.684,0.6028,20.69278193,26.073,0,26.073,0.017,0,0.017,26.056,0,26.056
