Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/02/2020 21:00,19.6255,0.4282,19.6301708,0.0205,0,0.0205,19.605,0.4282,19.60967568,24.7805,0,24.7805,0.0205,0,0.0205,24.76,0,24.76
08/02/2020 21:30,18.779,0.3648,18.78254296,0.018,0,0.018,18.761,0.3648,18.76454636,23.761,0,23.761,0.018,0,0.018,23.743,0,23.743
08/02/2020 22:00,20.413,0.1728,20.41373138,2.788,0,2.788,17.625,0.1728,17.62584707,25.24,0,25.24,2.788,0,2.788,22.452,0,22.452
08/02/2020 22:30,15.9715,0.094,15.97177662,2.1145,0,2.1145,13.857,0.094,13.85731882,20.6445,0,20.6445,2.1145,0,2.1145,18.53,0,18.53
08/02/2020 23:00,12.919,0,12.919,0.021,0,0.021,12.898,0,12.898,17.708,0,17.708,0.021,0,0.021,17.687,0,17.687
08/02/2020 23:30,13.9555,0,13.9555,0.0195,0,0.0195,13.936,0,13.936,18.5405,0,18.5405,0.0195,0,0.0195,18.521,0,18.521
09/02/2020 00:00,13.7655,0,13.7655,0.0205,0,0.0205,13.745,0,13.745,18.2645,0,18.2645,0.0205,0,0.0205,18.244,0,18.244
09/02/2020 00:30,13.513,0,13.513,0.021,0,0.021,13.492,0,13.492,17.921,0,17.921,0.021,0,0.021,17.9,0,17.9
09/02/2020 01:00,15.7335,0,15.7335,0.0205,0,0.0205,15.713,0,15.713,20.6585,0,20.6585,0.0205,0,0.0205,20.638,0,20.638
09/02/2020 01:30,16.359,0,16.359,0.022,0,0.022,16.337,0,16.337,21.397,0,21.397,0.022,0,0.022,21.375,0,21.375
09/02/2020 02:00,15.9915,0,15.9915,0.0225,0,0.0225,15.969,0,15.969,20.8875,0,20.8875,0.0225,0,0.0225,20.865,0,20.865
09/02/2020 02:30,15.3475,0,15.3475,0.0235,0,0.0235,15.324,0,15.324,20.1105,0,20.1105,0.0235,0,0.0235,20.087,0,20.087
09/02/2020 03:00,15.375,0,15.375,0.023,0,0.023,15.352,0,15.352,20.196,0,20.196,0.023,0,0.023,20.173,0,20.173
09/02/2020 03:30,14.793,0,14.793,0.026,0,0.026,14.767,0,14.767,19.514,0,19.514,0.026,0,0.026,19.488,0,19.488
09/02/2020 04:00,14.1595,0,14.1595,0.0265,0,0.0265,14.133,0,14.133,18.7355,0,18.7355,0.0265,0,0.0265,18.709,0,18.709
09/02/2020 04:30,13.69,0,13.69,0.026,0,0.026,13.664,0,13.664,18.118,0,18.118,0.026,0,0.026,18.092,0,18.092
09/02/2020 05:00,12.993,0,12.993,0.027,0,0.027,12.966,0,12.966,17.295,0,17.295,0.027,0,0.027,17.268,0,17.268
09/02/2020 05:30,12.6525,0,12.6525,0.0265,0,0.0265,12.626,0,12.626,16.8655,0,16.8655,0.0265,0,0.0265,16.839,0,16.839
09/02/2020 06:00,12.5945,0,12.5945,0.0275,0,0.0275,12.567,0,12.567,16.7735,0,16.7735,0.0275,0,0.0275,16.746,0,16.746
09/02/2020 06:30,12.703,0,12.703,0.028,0,0.028,12.675,0,12.675,16.88,0,16.88,0.028,0,0.028,16.852,0,16.852
09/02/2020 07:00,13.4575,0,13.4575,0.0285,0,0.0285,13.429,0,13.429,17.7975,0,17.7975,0.0285,0,0.0285,17.769,0,17.769
09/02/2020 07:30,13.994,0.0634,13.99414362,0.028,0,0.028,13.966,0.0634,13.9661439,18.18,0,18.18,0.028,0,0.028,18.152,0,18.152
09/02/2020 08:00,14.4145,0.2516,14.41669563,0.0295,0,0.0295,14.385,0.2516,14.38720013,18.1655,0,18.1655,0.0295,0,0.0295,18.136,0,18.136
09/02/2020 08:30,24.5185,0.3628,24.52118403,9.4525,0,9.4525,15.066,0.3628,15.07036761,28.4305,0,28.4305,9.4525,0,9.4525,18.978,0,18.978
09/02/2020 09:00,16.6649,0.0154,16.66490712,9.8525,0,9.8525,6.8124,0.0154,6.812417406,21.0655,0,21.0655,9.8525,0,9.8525,11.213,0,11.213
09/02/2020 09:30,17.2521,0.0884,17.25232648,9.8505,0,9.8505,7.4016,0.0884,7.402127878,21.9285,0,21.9285,9.8505,0,9.8505,12.078,0,12.078
09/02/2020 10:00,18.3307,0.1132,18.33104953,9.8615,0,9.8615,8.4692,0.1132,8.469956486,23.1765,0,23.1765,9.8615,0,9.8615,13.315,0,13.315
09/02/2020 10:30,19.3864,0.1402,19.38690695,9.892,0,9.892,9.4944,0.1402,9.495435082,24.692,0,24.692,9.892,0,9.892,14.8,0,14.8
09/02/2020 11:00,20.1575,0.167,20.15819177,9.9165,0,9.9165,10.241,0.167,10.24236154,25.6145,0,25.6145,9.9165,0,9.9165,15.698,0,15.698
09/02/2020 11:30,20.434,0.1882,20.43486666,9.916,0,9.916,10.518,0.1882,10.51968361,25.971,0,25.971,9.916,0,9.916,16.055,0,16.055
09/02/2020 12:00,20.7475,0.2362,20.74884447,9.9325,0,9.9325,10.815,0.2362,10.817579,26.4735,0,26.4735,9.9325,0,9.9325,16.541,0,16.541
09/02/2020 12:30,21.1465,0.0172,21.146507,9.9955,0,9.9955,11.151,0.0172,11.15101327,27.5175,0.0826,27.51762397,9.9955,0,9.9955,17.522,0.0826,17.52219469
09/02/2020 13:00,21.478,0,21.478,10.063,0,10.063,11.415,0,11.415,27.88,0.1478,27.88039176,10.063,0,10.063,17.817,0.1478,17.81761302
09/02/2020 13:30,16.235,0,16.235,4.769,0,4.769,11.466,0,11.466,22.6,0.2592,22.60148634,4.769,0,4.769,17.831,0.2592,17.83288383
09/02/2020 14:00,16.52,0,16.52,0.1,0,0.1,16.42,0,16.42,22.641,0.4916,22.64633638,0.1,0,0.1,22.541,0.4916,22.54636005
09/02/2020 14:30,21.0465,0,21.0465,0.2265,0,0.2265,20.82,0,20.82,27.0185,0.5932,27.02501117,0.2265,0,0.2265,26.792,0.5932,26.7985662
09/02/2020 15:00,20.662,0,20.662,0.181,0,0.181,20.481,0,20.481,26.475,0.5068,26.47985029,0.181,0,0.181,26.294,0.5068,26.29888367
09/02/2020 15:30,20.398,0,20.398,0.232,0,0.232,20.166,0,20.166,26.144,0.1574,26.14447381,0.232,0,0.232,25.912,0.1574,25.91247805
09/02/2020 16:00,20.372,0,20.372,0.304,0,0.304,20.068,0,20.068,26.213,0.0902,26.21315519,0.304,0,0.304,25.909,0.0902,25.90915701
09/02/2020 16:30,20.1005,0,20.1005,0.1345,0,0.1345,19.966,0,19.966,26.0885,0.0404,26.08853128,0.1345,0,0.1345,25.954,0.0404,25.95403144
09/02/2020 17:00,20.865,0,20.865,0.055,0,0.055,20.81,0,20.81,27.062,0.144,27.06238312,0.055,0,0.055,27.007,0.144,27.0073839
09/02/2020 17:30,22.5355,0.6028,22.54356068,0.0235,0,0.0235,22.512,0.6028,22.52006909,28.6545,0.3668,28.65684757,0.0235,0,0.0235,28.631,0.3668,28.63334949
09/02/2020 18:00,24.0235,1.3708,24.06257769,0.0215,0,0.0215,24.002,1.3708,24.04111263,30.0985,0,30.0985,0.0215,0,0.0215,30.077,0,30.077
09/02/2020 18:30,24.273,1.1464,24.30005683,0.025,0,0.025,24.248,1.1464,24.2750847,30.559,0.167,30.55945631,0.025,0,0.025,30.534,0.167,30.53445668
09/02/2020 19:00,23.5835,0,23.5835,0.0255,0,0.0255,23.558,0,23.558,30.5975,1.1942,30.62079555,0.0255,0,0.0255,30.572,1.1942,30.59531496
09/02/2020 19:30,24.4905,0,24.4905,1.7915,0,1.7915,22.699,0,22.699,31.1525,0.887,31.16512514,1.7915,0,1.7915,29.361,0.887,29.37439514
09/02/2020 20:00,24.801,0.025,24.8010126,4.872,0,4.872,19.929,0.025,19.92901568,31.124,0.5012,31.12803523,4.872,0,4.872,26.252,0.5012,26.25678399
09/02/2020 20:30,18.136,0.3686,18.13974537,2.255,0,2.255,15.881,0.3686,15.88527705,23.663,0,23.663,2.255,0,2.255,21.408,0,21.408
09/02/2020 21:00,20.6215,0,20.6215,3.6795,0,3.6795,16.942,0,16.942,26.3795,0,26.3795,3.6795,0,3.6795,22.7,0,22.7
09/02/2020 21:30,16.285,0,16.285,1.801,0,1.801,14.484,0,14.484,21.871,0,21.871,1.801,0,1.801,20.07,0,20.07
09/02/2020 22:00,22.4595,0,22.4595,7.0435,0,7.0435,15.416,0,15.416,27.7775,0,27.7775,7.0435,0,7.0435,20.734,0,20.734
09/02/2020 22:30,17.4797,0,17.4797,8.3785,0,8.3785,9.1012,0,9.1012,22.0965,0,22.0965,8.3785,0,8.3785,13.718,0,13.718
09/02/2020 23:00,6.8205,0,6.8205,0.0255,0,0.0255,6.795,0,6.795,10.9735,0,10.9735,0.0255,0,0.0255,10.948,0,10.948
09/02/2020 23:30,14.0545,0,14.0545,0.0255,0,0.0255,14.029,0,14.029,17.8065,0,17.8065,0.0255,0,0.0255,17.781,0,17.781
10/02/2020 00:00,13.7735,0,13.7735,0.0265,0,0.0265,13.747,0,13.747,17.3915,0,17.3915,0.0265,0,0.0265,17.365,0,17.365
10/02/2020 00:30,13.53,0,13.53,0.026,0,0.026,13.504,0,13.504,17.041,0,17.041,0.026,0,0.026,17.015,0,17.015
10/02/2020 01:00,21.387,0,21.387,5.446,0,5.446,15.941,0,15.941,25.419,0,25.419,5.446,0,5.446,19.973,0,19.973
10/02/2020 01:30,11.0195,0,11.0195,0.0275,0,0.0275,10.992,0,10.992,15.3435,0,15.3435,0.0275,0,0.0275,15.316,0,15.316
10/02/2020 02:00,16.4355,0,16.4355,0.0265,0,0.0265,16.409,0,16.409,20.4865,0,20.4865,0.0265,0,0.0265,20.46,0,20.46
10/02/2020 02:30,23.2395,0,23.2395,7.2715,0,7.2715,15.968,0,15.968,27.1105,0,27.1105,7.2715,0,7.2715,19.839,0,19.839
10/02/2020 03:00,12.3665,0,12.3665,3.6585,0,3.6585,8.708,0,8.708,16.4555,0,16.4555,3.6585,0,3.6585,12.797,0,12.797
10/02/2020 03:30,14.671,0,14.671,2.909,0,2.909,11.762,0,11.762,18.549,0,18.549,2.909,0,2.909,15.64,0,15.64
10/02/2020 04:00,11.841,0,11.841,0.026,0,0.026,11.815,0,11.815,15.634,0,15.634,0.026,0,0.026,15.608,0,15.608
10/02/2020 04:30,17.2025,0,17.2025,3.0745,0,3.0745,14.128,0,14.128,20.8575,0,20.8575,3.0745,0,3.0745,17.783,0,17.783
10/02/2020 05:00,18.2115,0,18.2115,7.6195,0,7.6195,10.592,0,10.592,21.8715,0,21.8715,7.6195,0,7.6195,14.252,0,14.252
10/02/2020 05:30,5.995,0,5.995,0.171,0,0.171,5.824,0,5.824,9.6986,0,9.6986,0.171,0,0.171,9.5276,0,9.5276
10/02/2020 06:00,15.57,0,15.57,2.142,0,2.142,13.428,0,13.428,19.168,0,19.168,2.142,0,2.142,17.026,0,17.026
10/02/2020 06:30,12.805,0,12.805,0.682,0,0.682,12.123,0,12.123,16.618,0,16.618,0.682,0,0.682,15.936,0,15.936
10/02/2020 07:00,21.0245,0.2304,21.0257624,5.6785,0,5.6785,15.346,0.2304,15.34772948,25.2435,0,25.2435,5.6785,0,5.6785,19.565,0,19.565
10/02/2020 07:30,11.9525,0.146,11.95339166,0.0265,0,0.0265,11.926,0.146,11.92689364,16.8535,0,16.8535,0.0265,0,0.0265,16.827,0,16.827
10/02/2020 08:00,18.6115,0.1402,18.61202805,0.0375,0,0.0375,18.574,0.1402,18.57452912,24.1855,0.1478,24.18595161,0.0375,0,0.0375,24.148,0.1478,24.14845231
10/02/2020 08:30,19.8165,0.5414,19.82389433,0.2885,0,0.2885,19.528,0.5414,19.53550352,25.6325,0.192,25.63321908,0.2885,0,0.2885,25.344,0.192,25.34472726
10/02/2020 09:00,20.327,1.1424,20.35907677,0.708,0,0.708,19.619,1.1424,19.65223241,25.898,0,25.898,0.708,0,0.708,25.19,0,25.19
10/02/2020 09:30,19.667,1.2134,19.70439617,0.694,0,0.694,18.973,1.2134,19.01176132,24.992,0,24.992,0.694,0,0.694,24.298,0,24.298
10/02/2020 10:00,19.6875,1.3478,19.73358105,0.5005,0,0.5005,19.187,1.3478,19.23428017,24.8725,0,24.8725,0.5005,0,0.5005,24.372,0,24.372
10/02/2020 10:30,20.197,1.4094,20.24611611,0.721,0,0.721,19.476,1.4094,19.52692972,25.347,0,25.347,0.721,0,0.721,24.626,0,24.626
10/02/2020 11:00,20.0095,1.4132,20.05934257,0.8495,0,0.8495,19.16,1.4132,19.21204659,24.8385,0,24.8385,0.8495,0,0.8495,23.989,0,23.989
10/02/2020 11:30,20.9115,1.4976,20.96505755,1.9405,0,1.9405,18.971,1.4976,19.03001962,25.8225,0,25.8225,1.9405,0,1.9405,23.882,0,23.882
10/02/2020 12:00,20.59,1.4938,20.64411632,2.471,0,2.471,18.119,1.4938,18.18047303,24.845,0,24.845,2.471,0,2.471,22.374,0,22.374
10/02/2020 12:30,25.8755,1.2692,25.90660859,9.3155,0,9.3155,16.56,1.2692,16.60856612,30.4275,0,30.4275,9.3155,0,9.3155,21.112,0,21.112
10/02/2020 13:00,21.2925,0.8698,21.31025829,10.1715,0,10.1715,11.121,0.8698,11.15496271,26.7795,0,26.7795,10.1715,0,10.1715,16.608,0,16.608
10/02/2020 13:30,21.1535,1.0252,21.17832848,10.8565,0,10.8565,10.297,1.0252,10.34791013,25.6505,0,25.6505,10.8565,0,10.8565,14.794,0,14.794
10/02/2020 14:00,19.3425,0.7162,19.35575492,10.1915,0,10.1915,9.151,0.7162,9.178983791,24.7105,0,24.7105,10.1915,0,10.1915,14.519,0,14.519
10/02/2020 14:30,12.5045,0.9004,12.53687523,1.9295,0,1.9295,10.575,0.9004,10.6132627,17.4795,0,17.4795,1.9295,0,1.9295,15.55,0,15.55
10/02/2020 15:00,19.774,1.2768,19.81517838,1.069,0,1.069,18.705,1.2768,18.74852643,24.712,0,24.712,1.069,0,1.069,23.643,0,23.643
10/02/2020 15:30,19.629,1.3844,19.67775913,0.328,0,0.328,19.301,1.3844,19.35058563,24.438,0,24.438,0.328,0,0.328,24.11,0,24.11
10/02/2020 16:00,20.718,1.3478,20.76179397,0.7,0,0.7,20.018,1.3478,20.06332198,25.852,0,25.852,0.7,0,0.7,25.152,0,25.152
10/02/2020 16:30,20.7485,1.3364,20.79149387,0.4715,0,0.4715,20.277,1.3364,20.32099146,25.9475,0,25.9475,0.4715,0,0.4715,25.476,0,25.476
10/02/2020 17:00,21.788,1.3864,21.8320647,0.341,0,0.341,21.447,1.3864,21.49176386,27.302,0,27.302,0.341,0,0.341,26.961,0,26.961
10/02/2020 17:30,22.7585,1.227,22.79155219,0.0435,0,0.0435,22.715,1.227,22.74811539,28.5875,0.1516,28.58790197,0.0435,0,0.0435,28.544,0.1516,28.54440258
10/02/2020 18:00,23.7655,0.0288,23.76551745,0.0245,0,0.0245,23.741,0.0288,23.74101747,30.8175,1.225,30.84183735,0.0245,0,0.0245,30.793,1.225,30.8173567
10/02/2020 18:30,25.1255,1.5724,25.17465376,0.0235,0,0.0235,25.102,1.5724,25.15119969,32.9725,0,32.9725,0.0235,0,0.0235,32.949,0,32.949
10/02/2020 19:00,25.185,1.3978,25.22376003,0.021,0,0.021,25.164,1.3978,25.20279232,33.733,0,33.733,0.021,0,0.021,33.712,0,33.712
10/02/2020 19:30,24.3735,1.3536,24.41105764,0.0225,0,0.0225,24.351,1.3536,24.38859229,32.6665,0,32.6665,0.0225,0,0.0225,32.644,0,32.644
10/02/2020 20:00,23.2505,1.1366,23.27826475,0.0605,0,0.0605,23.19,1.1366,23.2178371,31.3525,0,31.3525,0.0605,0,0.0605,31.292,0,31.292
10/02/2020 20:30,31.4895,0.6816,31.49687586,9.7825,0,9.7825,21.707,0.6816,21.71769849,39.6515,0.0672,39.65155694,9.7825,0,9.7825,29.869,0.0672,29.86907559
10/02/2020 21:00,21.079,0.1344,21.07942846,9.86,0,9.86,11.219,0.1344,11.21980501,28.271,0,28.271,9.86,0,9.86,18.411,0,18.411
10/02/2020 21:30,14.1825,0,14.1825,3.7145,0,3.7145,10.468,0,10.468,20.6205,0,20.6205,3.7145,0,3.7145,16.906,0,16.906
10/02/2020 22:00,24.977,0,24.977,9.611,0,9.611,15.366,0,15.366,31.113,0,31.113,9.611,0,9.611,21.502,0,21.502
10/02/2020 22:30,10.4288,0,10.4288,2.29,0,2.29,8.1388,0,8.1388,16.331,0,16.331,2.29,0,2.29,14.041,0,14.041
10/02/2020 23:00,14.012,0,14.012,0.023,0,0.023,13.989,0,13.989,19.378,0,19.378,0.023,0,0.023,19.355,0,19.355
10/02/2020 23:30,17.668,0,17.668,2.894,0,2.894,14.774,0,14.774,22.595,0,22.595,2.894,0,2.894,19.701,0,19.701
11/02/2020 00:00,11.384,0,11.384,0.023,0,0.023,11.361,0,11.361,16.213,0,16.213,0.023,0,0.023,16.19,0,16.19
11/02/2020 00:30,13.85,0,13.85,0.03,0,0.03,13.82,0,13.82,18.556,0,18.556,0.03,0,0.03,18.526,0,18.526
11/02/2020 01:00,25.288,0,25.288,9.152,0,9.152,16.136,0,16.136,30.506,0,30.506,9.152,0,9.152,21.354,0,21.354
11/02/2020 01:30,7.7948,0,7.7948,0.036,0,0.036,7.7588,0,7.7588,13.221,0,13.221,0.036,0,0.036,13.185,0,13.185
11/02/2020 02:00,19.5075,0,19.5075,2.8945,0,2.8945,16.613,0,16.613,24.7615,0,24.7615,2.8945,0,2.8945,21.867,0,21.867
11/02/2020 02:30,13.2995,0,13.2995,0.0225,0,0.0225,13.277,0,13.277,18.4465,0,18.4465,0.0225,0,0.0225,18.424,0,18.424
11/02/2020 03:00,16.2275,0,16.2275,0.0145,0,0.0145,16.213,0,16.213,21.4015,0,21.4015,0.0145,0,0.0145,21.387,0,21.387
11/02/2020 03:30,15.7825,0,15.7825,0.0195,0,0.0195,15.763,0,15.763,20.8855,0,20.8855,0.0195,0,0.0195,20.866,0,20.866
11/02/2020 04:00,15.2415,0,15.2415,0.0215,0,0.0215,15.22,0,15.22,20.2045,0,20.2045,0.0215,0,0.0215,20.183,0,20.183
11/02/2020 04:30,14.785,0,14.785,0.024,0,0.024,14.761,0,14.761,19.605,0,19.605,0.024,0,0.024,19.581,0,19.581
11/02/2020 05:00,14.3045,0,14.3045,0.0205,0,0.0205,14.284,0,14.284,19.0295,0,19.0295,0.0205,0,0.0205,19.009,0,19.009
11/02/2020 05:30,15.016,0,15.016,1.08,0,1.08,13.936,0,13.936,19.704,0,19.704,1.08,0,1.08,18.624,0,18.624
11/02/2020 06:00,21.9805,0,21.9805,8.9205,0,8.9205,13.06,0,13.06,26.7675,0,26.7675,8.9205,0,8.9205,17.847,0,17.847
11/02/2020 06:30,10.8667,0,10.8667,5.1585,0,5.1585,5.7082,0,5.7082,15.8065,0,15.8065,5.1585,0,5.1585,10.648,0,10.648
11/02/2020 07:00,17.899,0,17.899,6.811,0,6.811,11.088,0,11.088,23.469,0,23.469,6.811,0,6.811,16.658,0,16.658
11/02/2020 07:30,11.4755,0,11.4755,0.3165,0,0.3165,11.159,0,11.159,17.5395,0,17.5395,0.3165,0,0.3165,17.223,0,17.223
11/02/2020 08:00,18.996,0,18.996,0.084,0,0.084,18.912,0,18.912,25.468,0,25.468,0.084,0,0.084,25.384,0,25.384
11/02/2020 08:30,20.087,0,20.087,0.26,0,0.26,19.827,0,19.827,26.875,0,26.875,0.26,0,0.26,26.615,0,26.615
11/02/2020 09:00,20.6425,0,20.6425,0.9395,0,0.9395,19.703,0,19.703,27.4435,0.0192,27.44350672,0.9395,0,0.9395,26.504,0.0192,26.50400695
11/02/2020 09:30,19.348,0,19.348,0.509,0,0.509,18.839,0,18.839,26.229,0.0326,26.22902026,0.509,0,0.509,25.72,0.0326,25.72002066
11/02/2020 10:00,21.9245,0,21.9245,1.3185,0,1.3185,20.606,0,20.606,28.6535,0.2668,28.65474209,1.3185,0,1.3185,27.335,0.2668,27.336302
11/02/2020 10:30,20.7885,0,20.7885,1.6695,0,1.6695,19.119,0,19.119,27.1035,0.242,27.10458036,1.6695,0,1.6695,25.434,0.242,25.43515127
11/02/2020 11:00,22.975,0,22.975,4.408,0,4.408,18.567,0,18.567,28.909,0.1248,28.90926938,4.408,0,4.408,24.501,0.1248,24.50131784
11/02/2020 11:30,18.355,0,18.355,2.375,0,2.375,15.98,0,15.98,24.248,0.2092,24.24890242,2.375,0,2.375,21.873,0.2092,21.8740004
11/02/2020 12:00,20.2275,0,20.2275,2.9975,0,2.9975,17.23,0,17.23,25.8535,0.217,25.85441067,2.9975,0,2.9975,22.856,0.217,22.8570301
11/02/2020 12:30,26.391,0,26.391,9.476,0,9.476,16.915,0,16.915,31.556,0.2918,31.55734912,9.476,0,9.476,22.08,0.2918,22.08192807
11/02/2020 13:00,13.1643,0,13.1643,3.6155,0,3.6155,9.5488,0,9.5488,18.8945,0.1094,18.89481671,3.6155,0,3.6155,15.279,0.1094,15.27939166
11/02/2020 13:30,20.8045,0,20.8045,5.5695,0,5.5695,15.235,0,15.235,26.3495,0.2092,26.35033045,5.5695,0,5.5695,20.78,0.2092,20.78105302
11/02/2020 14:00,17.4665,0,17.4665,3.6675,0,3.6675,13.799,0,13.799,22.8565,0.0556,22.85656763,3.6675,0,3.6675,19.189,0.0556,19.18908055
11/02/2020 14:30,16.7315,0,16.7315,2.1125,0,2.1125,14.619,0,14.619,22.1495,0.0172,22.14950668,2.1125,0,2.1125,20.037,0.0172,20.03700738
11/02/2020 15:00,17.51,0,17.51,1.261,0,1.261,16.249,0,16.249,23.293,0.0308,23.29302036,1.261,0,1.261,22.032,0.0308,22.03202153
11/02/2020 15:30,19.483,0,19.483,1.072,0,1.072,18.411,0,18.411,25.404,0.0076,25.40400114,1.072,0,1.072,24.332,0.0076,24.33200119
11/02/2020 16:00,19.514,0,19.514,0.649,0,0.649,18.865,0,18.865,25.186,0.05,25.18604963,0.649,0,0.649,24.537,0.05,24.53705094
11/02/2020 16:30,20.143,0.002,20.1430001,0.635,0,0.635,19.508,0.002,19.5080001,26.131,0.046,26.13104049,0.635,0,0.635,25.496,0.046,25.4960415
11/02/2020 17:00,24.574,1.9738,24.65314103,3.285,0,3.285,21.289,1.9738,21.38030419,30.038,0,30.038,3.285,0,3.285,26.753,0,26.753
11/02/2020 17:30,19.5325,0.1498,19.53307442,0.0545,0,0.0545,19.478,0.1498,19.47857603,26.3225,0.3628,26.3250001,0.0545,0,0.0545,26.268,0.3628,26.27050528
11/02/2020 18:00,23.816,0,23.816,0.016,0,0.016,23.8,0,23.8,31.149,0.599,31.1547589,0.016,0,0.016,31.133,0.599,31.13876186
11/02/2020 18:30,28.5165,0,28.5165,3.1795,0,3.1795,25.337,0,25.337,36.2605,0.7488,36.26823075,3.1795,0,3.1795,33.081,0.7488,33.08947359
11/02/2020 19:00,22.4995,0,22.4995,0.0055,0,0.0055,22.494,0,22.494,30.3665,0.5184,30.3709246,0.0055,0,0.0055,30.361,0.5184,30.3654254
11/02/2020 19:30,25.071,0,25.071,0.011,0,0.011,25.06,0,25.06,32.809,0.4128,32.8115968,0.011,0,0.011,32.798,0.4128,32.80059768
11/02/2020 20:00,24.194,0,24.194,0.019,0,0.019,24.175,0,24.175,31.864,0.2458,31.86494804,0.019,0,0.019,31.845,0.2458,31.84594861
11/02/2020 20:30,23.2485,1.3172,23.28578468,0.0185,0,0.0185,23.23,1.3172,23.26731432,29.9335,0,29.9335,0.0185,0,0.0185,29.915,0,29.915
11/02/2020 21:00,22.4445,1.7242,22.51062962,0.0165,0,0.0165,22.428,1.7242,22.49417813,28.4965,0,28.4965,0.0165,0,0.0165,28.48,0,28.48
11/02/2020 21:30,20.876,0.7354,20.88894897,0.016,0,0.016,20.86,0.7354,20.8729589,27.149,0,27.149,0.016,0,0.016,27.133,0,27.133
11/02/2020 22:00,19.5235,0,19.5235,0.0175,0,0.0175,19.506,0,19.506,25.7455,0,25.7455,0.0175,0,0.0175,25.728,0,25.728
11/02/2020 22:30,18.2165,0,18.2165,0.0115,0,0.0115,18.205,0,18.205,24.0635,0,24.0635,0.0115,0,0.0115,24.052,0,24.052
11/02/2020 23:00,16.747,0,16.747,0.012,0,0.012,16.735,0,16.735,22.269,0,22.269,0.012,0,0.012,22.257,0,22.257
11/02/2020 23:30,15.048,0,15.048,0.017,0,0.017,15.031,0,15.031,20.14,0,20.14,0.017,0,0.017,20.123,0,20.123
12/02/2020 00:00,14.7565,0.0134,14.75650608,0.0165,0,0.0165,14.74,0.0134,14.74000609,19.5965,0,19.5965,0.0165,0,0.0165,19.58,0,19.58
12/02/2020 00:30,14.5215,0.313,14.52487285,0.0135,0,0.0135,14.508,0.313,14.51137599,18.4655,0,18.4655,0.0135,0,0.0135,18.452,0,18.452
12/02/2020 01:00,22.0095,0.1036,22.00974382,5.2515,0,5.2515,16.758,0.1036,16.75832023,27.0295,0,27.0295,5.2515,0,5.2515,21.778,0,21.778
12/02/2020 01:30,13.082,0,13.082,1.096,0,1.096,11.986,0,11.986,18.482,0,18.482,1.096,0,1.096,17.386,0,17.386
12/02/2020 02:00,15.927,0,15.927,0.01,0,0.01,15.917,0,15.917,21.151,0,21.151,0.01,0,0.01,21.141,0,21.141
12/02/2020 02:30,16.5125,0,16.5125,0.0085,0,0.0085,16.504,0,16.504,21.6755,0,21.6755,0.0085,0,0.0085,21.667,0,21.667
12/02/2020 03:00,16.8665,0,16.8665,0.0165,0,0.0165,16.85,0,16.85,22.0375,0,22.0375,0.0165,0,0.0165,22.021,0,22.021
12/02/2020 03:30,16.2325,0,16.2325,0.0125,0,0.0125,16.22,0,16.22,21.3145,0,21.3145,0.0125,0,0.0125,21.302,0,21.302
12/02/2020 04:00,15.667,0,15.667,0.021,0,0.021,15.646,0,15.646,20.626,0,20.626,0.021,0,0.021,20.605,0,20.605
12/02/2020 04:30,15.0545,0,15.0545,0.0145,0,0.0145,15.04,0,15.04,19.8755,0,19.8755,0.0145,0,0.0145,19.861,0,19.861
12/02/2020 05:00,14.633,0,14.633,0.018,0,0.018,14.615,0,14.615,19.333,0,19.333,0.018,0,0.018,19.315,0,19.315
12/02/2020 05:30,14.308,0,14.308,0.012,0,0.012,14.296,0,14.296,18.957,0,18.957,0.012,0,0.012,18.945,0,18.945
12/02/2020 06:00,14.6055,0,14.6055,0.0115,0,0.0115,14.594,0,14.594,19.3225,0,19.3225,0.0115,0,0.0115,19.311,0,19.311
12/02/2020 06:30,21.9945,0,21.9945,6.9705,0,6.9705,15.024,0,15.024,26.8635,0,26.8635,6.9705,0,6.9705,19.893,0,19.893
12/02/2020 07:00,13.6324,0,13.6324,3.98,0,3.98,9.6524,0,9.6524,19.056,0,19.056,3.98,0,3.98,15.076,0,15.076
12/02/2020 07:30,15.063,0,15.063,0.541,0,0.541,14.522,0,14.522,20.878,0,20.878,0.541,0,0.541,20.337,0,20.337
12/02/2020 08:00,19.2515,0,19.2515,0.0795,0,0.0795,19.172,0,19.172,25.3025,0,25.3025,0.0795,0,0.0795,25.223,0,25.223
12/02/2020 08:30,21.0945,1.6762,21.16099186,0.3705,0,0.3705,20.724,1.6762,20.79167676,26.7375,0,26.7375,0.3705,0,0.3705,26.367,0,26.367
12/02/2020 09:00,21.252,0.6336,21.26144287,0.85,0,0.85,20.402,0.6336,20.4118361,27.479,0.2592,27.48022245,0.85,0,0.85,26.629,0.2592,26.63026146
12/02/2020 09:30,21.252,0,21.252,1.518,0,1.518,19.734,0,19.734,27.616,0.5242,27.62097467,1.518,0,1.518,26.098,0.5242,26.10326397
12/02/2020 10:00,21.6505,1.9796,21.74081338,2.1955,0,2.1955,19.455,1.9796,19.55545553,26.7405,0.0058,26.74050063,2.1955,0,2.1955,24.545,0.0058,24.54500069
12/02/2020 10:30,20.943,1.7318,21.01448025,2.597,0,2.597,18.346,1.7318,18.42755674,25.973,0.023,25.97301018,2.597,0,2.597,23.376,0.023,23.37601132
12/02/2020 11:00,22.8355,0,22.8355,5.6175,0,5.6175,17.218,0,17.218,28.0955,0.0672,28.09558037,5.6175,0,5.6175,22.478,0.0672,22.47810045
12/02/2020 11:30,16.2195,0,16.2195,2.5085,0,2.5085,13.711,0,13.711,21.5005,0.0748,21.50063011,2.5085,0,2.5085,18.992,0.0748,18.9921473
12/02/2020 12:00,18.726,0,18.726,2.041,0,2.041,16.685,0,16.685,23.695,0.0038,23.6950003,2.041,0,2.041,21.654,0.0038,21.65400033
12/02/2020 12:30,19.4745,0,19.4745,2.4135,0,2.4135,17.061,0,17.061,24.5475,0,24.5475,2.4135,0,2.4135,22.134,0,22.134
12/02/2020 13:00,23.686,0,23.686,6.867,0,6.867,16.819,0,16.819,28.914,0.0442,28.91403378,6.867,0,6.867,22.047,0.0442,22.04704431
12/02/2020 13:30,18.576,0,18.576,6.662,0,6.662,11.914,0,11.914,24.171,0,24.171,6.662,0,6.662,17.509,0,17.509
12/02/2020 14:00,13.3735,0,13.3735,1.4715,0,1.4715,11.902,0,11.902,18.4075,0,18.4075,1.4715,0,1.4715,16.936,0,16.936
12/02/2020 14:30,18.7705,0,18.7705,1.7995,0,1.7995,16.971,0,16.971,23.8915,0,23.8915,1.7995,0,1.7995,22.092,0,22.092
12/02/2020 15:00,17.635,0,17.635,0.666,0,0.666,16.969,0,16.969,22.928,0,22.928,0.666,0,0.666,22.262,0,22.262
12/02/2020 15:30,18.258,0,18.258,0.379,0,0.379,17.879,0,17.879,23.838,0,23.838,0.379,0,0.379,23.459,0,23.459
12/02/2020 16:00,19.121,0,19.121,0.275,0,0.275,18.846,0,18.846,24.975,0,24.975,0.275,0,0.275,24.7,0,24.7
12/02/2020 16:30,20.498,0,20.498,0.328,0,0.328,20.17,0,20.17,26.629,0.0172,26.62900555,0.328,0,0.328,26.301,0.0172,26.30100562
12/02/2020 17:00,21.469,0,21.469,0.09,0,0.09,21.379,0,21.379,27.64,0.0346,27.64002166,0.09,0,0.09,27.55,0.0346,27.55002173
12/02/2020 17:30,22.8505,0.7412,22.86251796,0.0095,0,0.0095,22.841,0.7412,22.85302296,29.1105,0.0576,29.11055699,0.0095,0,0.0095,29.101,0.0576,29.101057
12/02/2020 18:00,24.714,1.9372,24.78980718,0,0,0,24.714,1.9372,24.78980718,31.064,0.1344,31.06429074,0,0,0,31.064,0.1344,31.06429074
12/02/2020 18:30,31.858,0,31.858,6.501,0,6.501,25.357,0,25.357,39.506,1.0138,39.51900589,6.501,0,6.501,33.005,1.0138,33.02056655
12/02/2020 19:00,27.4415,0.8774,27.45552318,8.4085,0,8.4085,19.033,0.8774,19.05321285,34.6335,0.3246,34.63502111,8.4085,0,8.4085,26.225,0.3246,26.22700879
12/02/2020 19:30,16.514,0.9216,16.53969596,0,0,0,16.514,0.9216,16.53969596,23.318,0.0154,23.31800509,0,0,0,23.318,0.0154,23.31800509
12/02/2020 20:00,23.685,0,23.685,0,0,0,23.685,0,23.685,30.805,0.334,30.80681063,0,0,0,30.805,0.334,30.80681063
12/02/2020 20:30,22.6165,0,22.6165,0.0005,0,0.0005,22.616,0,22.616,29.6735,0.0748,29.67359428,0.0005,0,0.0005,29.673,0.0748,29.67309428
12/02/2020 21:00,22.031,0.7392,22.0433976,0.001,0,0.001,22.03,0.7392,22.04239816,28.425,0.002,28.42500007,0.001,0,0.001,28.424,0.002,28.42400007
12/02/2020 21:30,20.9495,1.344,20.9925674,0.0025,0,0.0025,20.947,1.344,20.99007253,26.5795,0,26.5795,0.0025,0,0.0025,26.577,0,26.577
12/02/2020 22:00,19.551,1.1252,19.58335201,0.011,0,0.011,19.54,1.1252,19.57237019,24.999,0,24.999,0.011,0,0.011,24.988,0,24.988
12/02/2020 22:30,17.766,0.0576,17.76609337,0.017,0,0.017,17.749,0.0576,17.74909346,23.539,0,23.539,0.017,0,0.017,23.522,0,23.522
12/02/2020 23:00,16.439,0,16.439,0.018,0,0.018,16.421,0,16.421,21.682,0,21.682,0.018,0,0.018,21.664,0,21.664
12/02/2020 23:30,14.838,0,14.838,0.021,0,0.021,14.817,0,14.817,19.708,0,19.708,0.021,0,0.021,19.687,0,19.687
13/02/2020 00:00,14.5795,0,14.5795,0.0185,0,0.0185,14.561,0,14.561,19.2725,0,19.2725,0.0185,0,0.0185,19.254,0,19.254
13/02/2020 00:30,14.2895,0,14.2895,0.0215,0,0.0215,14.268,0,14.268,18.8205,0,18.8205,0.0215,0,0.0215,18.799,0,18.799
13/02/2020 01:00,16.7125,0,16.7125,0.0245,0,0.0245,16.688,0,16.688,21.7605,0,21.7605,0.0245,0,0.0245,21.736,0,21.736
13/02/2020 01:30,17.2,0,17.2,0.025,0,0.025,17.175,0,17.175,22.393,0,22.393,0.025,0,0.025,22.368,0,22.368
13/02/2020 02:00,17.1535,0,17.1535,0.0255,0,0.0255,17.128,0,17.128,22.2055,0,22.2055,0.0255,0,0.0255,22.18,0,22.18
13/02/2020 02:30,16.6035,0,16.6035,0.0105,0,0.0105,16.593,0,16.593,21.5085,0,21.5085,0.0105,0,0.0105,21.498,0,21.498
13/02/2020 03:00,16.697,0,16.697,0.012,0,0.012,16.685,0,16.685,21.633,0,21.633,0.012,0,0.012,21.621,0,21.621
13/02/2020 03:30,16.0365,0,16.0365,0.0085,0,0.0085,16.028,0,16.028,20.9315,0,20.9315,0.0085,0,0.0085,20.923,0,20.923
13/02/2020 04:00,15.1595,0,15.1595,0.0095,0,0.0095,15.15,0,15.15,19.9025,0,19.9025,0.0095,0,0.0095,19.893,0,19.893
13/02/2020 04:30,14.5435,0,14.5435,0.0205,0,0.0205,14.523,0,14.523,19.1435,0,19.1435,0.0205,0,0.0205,19.123,0,19.123
13/02/2020 05:00,13.9575,0,13.9575,0.0235,0,0.0235,13.934,0,13.934,18.4725,0,18.4725,0.0235,0,0.0235,18.449,0,18.449
13/02/2020 05:30,13.8075,0.0998,13.80786067,0.0245,0,0.0245,13.783,0.0998,13.78336131,18.1535,0,18.1535,0.0245,0,0.0245,18.129,0,18.129
13/02/2020 06:00,14.14,0.5012,14.14887987,0.026,0,0.026,14.114,0.5012,14.12289621,17.976,0,17.976,0.026,0,0.026,17.95,0,17.95
13/02/2020 06:30,14.6955,0.5914,14.70739522,0.0225,0,0.0225,14.673,0.5914,14.68491345,18.6985,0,18.6985,0.0225,0,0.0225,18.676,0,18.676
13/02/2020 07:00,16.3265,0.2476,16.32837738,0.0215,0,0.0215,16.305,0.2476,16.30687986,21.3145,0,21.3145,0.0215,0,0.0215,21.293,0,21.293
13/02/2020 07:30,17.8925,0,17.8925,0.0215,0,0.0215,17.871,0,17.871,23.6675,0,23.6675,0.0215,0,0.0215,23.646,0,23.646
13/02/2020 08:00,19.1045,0,19.1045,0.0565,0,0.0565,19.048,0,19.048,25.2045,0,25.2045,0.0565,0,0.0565,25.148,0,25.148
13/02/2020 08:30,20.033,0.7892,20.04853924,0.159,0,0.159,19.874,0.7892,19.88966346,26.091,0,26.091,0.159,0,0.159,25.932,0,25.932
13/02/2020 09:00,20.2005,0.5664,20.20843906,0.2385,0,0.2385,19.962,0.5664,19.97003387,26.7475,0.3994,26.7504818,0.2385,0,0.2385,26.509,0.3994,26.51200863
13/02/2020 09:30,20.234,0,20.234,0.148,0,0.148,20.086,0,20.086,27.115,0.862,27.12869825,0.148,0,0.148,26.967,0.862,26.9807734
13/02/2020 10:00,21.6015,0,21.6015,0.4535,0,0.4535,21.148,0,21.148,28.6585,1.1404,28.68118084,0.4535,0,0.4535,28.205,1.1404,28.22804522
13/02/2020 10:30,21.911,0,21.911,1.369,0,1.369,20.542,0,20.542,28.99,1.1502,29.01280855,1.369,0,1.369,27.621,1.1502,27.64493807
13/02/2020 11:00,24.039,0,24.039,5.132,0,5.132,18.907,0,18.907,30.835,0.9582,30.84988448,5.132,0,5.132,25.703,0.9582,25.7208545
13/02/2020 11:30,17.419,0.574,17.42845481,2.741,0,2.741,14.678,0.574,14.68921918,23.525,0.4704,23.52970253,2.741,0,2.741,20.784,0.4704,20.78932255
13/02/2020 12:00,19.3265,2.3212,19.46539421,2.6035,0,2.6035,16.723,2.3212,16.88332605,24.5605,0,24.5605,2.6035,0,2.6035,21.957,0,21.957
13/02/2020 12:30,19.194,1.97,19.29483185,2.396,0,2.396,16.798,1.97,16.91312224,24.192,0,24.192,2.396,0,2.396,21.796,0,21.796
13/02/2020 13:00,18.858,1.7606,18.9400073,1.576,0,1.576,17.282,1.7606,17.37144888,23.771,0,23.771,1.576,0,1.576,22.195,0,22.195
13/02/2020 13:30,19.1575,1.7856,19.24053465,0.9655,0,0.9655,18.192,1.7856,18.27942098,23.9455,0,23.9455,0.9655,0,0.9655,22.98,0,22.98
13/02/2020 14:00,20.392,1.6206,20.45629508,1.608,0,1.608,18.784,1.6206,18.85377947,24.944,0,24.944,1.608,0,1.608,23.336,0,23.336
13/02/2020 14:30,19.1335,1.6454,19.2041184,1.2245,0,1.2245,17.909,1.6454,17.98442721,23.9935,0,23.9935,1.2245,0,1.2245,22.769,0,22.769
13/02/2020 15:00,20.5235,1.5822,20.58439722,2.0755,0,2.0755,18.448,1.5822,18.51572469,25.7145,0,25.7145,2.0755,0,2.0755,23.639,0,23.639
13/02/2020 15:30,19.0575,1.4304,19.11110542,1.9525,0,1.9525,17.105,1.4304,17.16470417,24.1595,0,24.1595,1.9525,0,1.9525,22.207,0,22.207
13/02/2020 16:00,17.976,1.4976,18.03827547,0.788,0,0.788,17.188,1.4976,17.25312,23.01,0,23.01,0.788,0,0.788,22.222,0,22.222
13/02/2020 16:30,19.114,1.6128,19.18192169,0.35,0,0.35,18.764,1.6128,18.83318401,24.285,0,24.285,0.35,0,0.35,23.935,0,23.935
13/02/2020 17:00,20.807,1.8068,20.88530046,0.18,0,0.18,20.627,1.8068,20.70598115,26.269,0,26.269,0.18,0,0.18,26.089,0,26.089
13/02/2020 17:30,22.179,1.9912,22.2682042,0.042,0,0.042,22.137,1.9912,22.22637277,28.105,0,28.105,0.042,0,0.042,28.063,0,28.063
13/02/2020 18:00,31.4665,1.3478,31.49535183,7.7775,0,7.7775,23.689,1.3478,23.72731097,38.0845,0.3072,38.08573896,7.7775,0,7.7775,30.307,0.3072,30.30855689
13/02/2020 18:30,26.5275,0,26.5275,9.7965,0,9.7965,16.731,0,16.731,34.1645,0.6028,34.1698175,9.7965,0,9.7965,24.368,0.6028,24.3754547
13/02/2020 19:00,21.447,0,21.447,6.406,0,6.406,15.041,0,15.041,29.183,0.551,29.18820121,6.406,0,6.406,22.777,0.551,22.78366367
13/02/2020 19:30,17.8595,0,17.8595,0.0065,0,0.0065,17.853,0,17.853,25.4395,0.5376,25.44517978,0.0065,0,0.0065,25.433,0.5376,25.43868123
13/02/2020 20:00,30.004,0,30.004,6.782,0,6.782,23.222,0,23.222,37.494,0.576,37.49842413,6.782,0,6.782,30.712,0.576,30.71740093
13/02/2020 20:30,15.5265,0.5126,15.53495932,0.0075,0,0.0075,15.519,0.5126,15.5274634,22.3565,0.0596,22.35657944,0.0075,0,0.0075,22.349,0.0596,22.34907947
13/02/2020 21:00,21.353,1.4496,21.40214824,0.012,0,0.012,21.341,1.4496,21.39017581,27.355,0,27.355,0.012,0,0.012,27.343,0,27.343
13/02/2020 21:30,20.374,1.3632,20.41955411,0.001,0,0.001,20.373,1.3632,20.41855635,26.159,0,26.159,0.001,0,0.001,26.158,0,26.158
13/02/2020 22:00,19.087,1.152,19.121733,0.002,0,0.002,19.085,1.152,19.11973664,24.37,0,24.37,0.002,0,0.002,24.368,0,24.368
13/02/2020 22:30,26.948,0.6356,26.95549464,9.322,0,9.322,17.626,0.6356,17.63745626,32.036,0,32.036,9.322,0,9.322,22.714,0,22.714
13/02/2020 23:00,7.0153,0.0212,7.015332033,0.1185,0,0.1185,6.8968,0.0212,6.896832583,12.0305,0,12.0305,0.1185,0,0.1185,11.912,0,11.912
13/02/2020 23:30,16.3305,0.5184,16.33872605,1.6715,0,1.6715,14.659,0.5184,14.66816347,20.4585,0,20.4585,1.6715,0,1.6715,18.787,0,18.787
14/02/2020 00:00,18.653,0.4358,18.65809022,5.732,0,5.732,12.921,0.4358,12.92834725,22.622,0,22.622,5.732,0,5.732,16.89,0,16.89
14/02/2020 00:30,8.612,0,8.612,0,0,0,8.612,0,8.612,11.785,0,11.785,0,0,0,11.785,0,11.785
14/02/2020 01:00,17.163,0.334,17.16624959,0.001,0,0.001,17.162,0.334,17.16524978,20.282,0,20.282,0.001,0,0.001,20.281,0,20.281
14/02/2020 01:30,17.625,0.119,17.62540173,0.001,0,0.001,17.624,0.119,17.62440175,21.286,0,21.286,0.001,0,0.001,21.285,0,21.285
14/02/2020 02:00,17.4295,0,17.4295,0.0015,0,0.0015,17.428,0,17.428,21.1845,0,21.1845,0.0015,0,0.0015,21.183,0,21.183
14/02/2020 02:30,16.819,0,16.819,0,0,0,16.819,0,16.819,20.468,0,20.468,0,0,0,20.468,0,20.468
14/02/2020 03:00,16.782,0,16.782,0.001,0,0.001,16.781,0,16.781,20.451,0,20.451,0.001,0,0.001,20.45,0,20.45
14/02/2020 03:30,16.27,0,16.27,0.006,0,0.006,16.264,0,16.264,19.879,0,19.879,0.006,0,0.006,19.873,0,19.873
14/02/2020 04:00,15.6285,0,15.6285,0.0055,0,0.0055,15.623,0,15.623,19.0865,0,19.0865,0.0055,0,0.0055,19.081,0,19.081
14/02/2020 04:30,14.956,0,14.956,0.01,0,0.01,14.946,0,14.946,18.285,0,18.285,0.01,0,0.01,18.275,0,18.275
14/02/2020 05:00,14.456,0,14.456,0.01,0,0.01,14.446,0,14.446,17.684,0,17.684,0.01,0,0.01,17.674,0,17.674
14/02/2020 05:30,16.8665,0,16.8665,2.7395,0,2.7395,14.127,0,14.127,20.0595,0,20.0595,2.7395,0,2.7395,17.32,0,17.32
14/02/2020 06:00,11.509,0,11.509,0.002,0,0.002,11.507,0,11.507,14.803,0,14.803,0.002,0,0.002,14.801,0,14.801
14/02/2020 06:30,14.6665,0,14.6665,0.0005,0,0.0005,14.666,0,14.666,18.1945,0,18.1945,0.0005,0,0.0005,18.194,0,18.194
14/02/2020 07:00,19.419,0,19.419,3.254,0,3.254,16.165,0,16.165,23.412,0,23.412,3.254,0,3.254,20.158,0,20.158
14/02/2020 07:30,14.765,0,14.765,0.008,0,0.008,14.757,0,14.757,19.272,0,19.272,0.008,0,0.008,19.264,0,19.264
14/02/2020 08:00,24.529,0.2362,24.53013721,5.657,0,5.657,18.872,0.2362,18.87347807,29.559,0,29.559,5.657,0,5.657,23.902,0,23.902
14/02/2020 08:30,14.0485,0.9754,14.08232074,0.2305,0,0.2305,13.818,0.9754,13.85238352,19.9385,0,19.9385,0.2305,0,0.2305,19.708,0,19.708
14/02/2020 09:00,20.1665,1.4804,20.22076424,0.7225,0,0.7225,19.444,1.4804,19.50027487,26.0055,0,26.0055,0.7225,0,0.7225,25.283,0,25.283
14/02/2020 09:30,23.5125,1.7684,23.57890784,4.4985,0,4.4985,19.014,1.7684,19.09605809,29.1835,0,29.1835,4.4985,0,4.4985,24.685,0,24.685
14/02/2020 10:00,15.759,1.607,15.84072378,0.641,0,0.641,15.118,1.607,15.20316983,21.662,0,21.662,0.641,0,0.641,21.021,0,21.021
14/02/2020 10:30,27.12,1.9316,27.1887013,8.114,0,8.114,19.006,1.9316,19.10390312,32.695,0,32.695,8.114,0,8.114,24.581,0,24.581
14/02/2020 11:00,12.1135,1.4726,12.20268139,0.5885,0,0.5885,11.525,1.4726,11.6186994,17.8415,0,17.8415,0.5885,0,0.5885,17.253,0,17.253
14/02/2020 11:30,19.661,1.9412,19.75659835,0.572,0,0.572,19.089,1.9412,19.18744846,25.412,0,25.412,0.572,0,0.572,24.84,0,24.84
14/02/2020 12:00,19.8025,1.922,19.89555453,0.5085,0,0.5085,19.294,1.922,19.38949509,25.4795,0,25.4795,0.5085,0,0.5085,24.971,0,24.971
14/02/2020 12:30,20.115,1.8856,20.2031857,0.531,0,0.531,19.584,1.8856,19.6745659,25.862,0,25.862,0.531,0,0.531,25.331,0,25.331
14/02/2020 13:00,20.198,1.9662,20.29347546,0.385,0,0.385,19.813,1.9662,19.91032173,25.855,0,25.855,0.385,0,0.385,25.47,0,25.47
14/02/2020 13:30,23.585,1.9718,23.66728164,3.381,0,3.381,20.204,1.9718,20.29999042,29.192,0,29.192,3.381,0,3.381,25.811,0,25.811
14/02/2020 14:00,17.588,1.7088,17.67081609,0.406,0,0.406,17.182,1.7088,17.26676349,23.2,0,23.2,0.406,0,0.406,22.794,0,22.794
14/02/2020 14:30,20.4865,1.9622,20.58025537,0.4745,0,0.4745,20.012,1.9622,20.10796789,25.9065,0,25.9065,0.4745,0,0.4745,25.432,0,25.432
14/02/2020 15:00,20.0055,1.7704,20.08368359,0.5485,0,0.5485,19.457,1.7704,19.53737867,25.4495,0,25.4495,0.5485,0,0.5485,24.901,0,24.901
14/02/2020 15:30,19.345,1.728,19.42202381,0.225,0,0.225,19.12,1.728,19.19792655,24.739,0,24.739,0.225,0,0.225,24.514,0,24.514
14/02/2020 16:00,19.815,1.7588,19.89290332,0.179,0,0.179,19.636,1.7588,19.71461066,25.205,0,25.205,0.179,0,0.179,25.026,0,25.026
14/02/2020 16:30,20.039,1.7358,20.11403795,0.087,0,0.087,19.952,1.7358,20.02736392,25.508,0,25.508,0.087,0,0.087,25.421,0,25.421
14/02/2020 17:00,21.1175,1.5342,21.17315697,0.0375,0,0.0375,21.08,1.5342,21.13575571,26.7985,0.048,26.79854299,0.0375,0,0.0375,26.761,0.048,26.76104305
14/02/2020 17:30,22.173,0,22.173,0.014,0,0.014,22.159,0,22.159,28.798,0.3898,28.80063798,0.014,0,0.014,28.784,0.3898,28.78663926
14/02/2020 18:00,23.695,0,23.695,0.014,0,0.014,23.681,0,23.681,30.463,0.6892,30.47079529,0.014,0,0.014,30.449,0.6892,30.45679887
14/02/2020 18:30,24.5045,0,24.5045,0.0135,0,0.0135,24.491,0,24.491,31.5655,0.7892,31.57536424,0.0135,0,0.0135,31.552,0.7892,31.56186846
14/02/2020 19:00,24.6315,0,24.6315,0.0125,0,0.0125,24.619,0,24.619,31.8595,0.7334,31.86794025,0.0125,0,0.0125,31.847,0.7334,31.85544356
14/02/2020 19:30,24.0735,0,24.0735,0.0125,0,0.0125,24.061,0,24.061,31.1485,0.6202,31.15467381,0.0125,0,0.0125,31.136,0.6202,31.14217629
14/02/2020 20:00,23.0615,0,23.0615,0.0115,0,0.0115,23.05,0,23.05,29.9635,0.3476,29.96551615,0.0115,0,0.0115,29.952,0.3476,29.95401692
14/02/2020 20:30,21.8605,0,21.8605,0.0115,0,0.0115,21.849,0,21.849,28.4775,0.0748,28.47759824,0.0115,0,0.0115,28.466,0.0748,28.46609828
14/02/2020 21:00,20.882,0.2092,20.88304788,0.011,0,0.011,20.871,0.2092,20.87204843,27.097,0,27.097,0.011,0,0.011,27.086,0,27.086
14/02/2020 21:30,20.197,1.415,20.24650671,0.012,0,0.012,20.185,1.415,20.23453607,25.406,0,25.406,0.012,0,0.012,25.394,0,25.394
14/02/2020 22:00,18.7985,0.2688,18.80042169,0.0115,0,0.0115,18.787,0.2688,18.78892287,24.2375,0,24.2375,0.0115,0,0.0115,24.226,0,24.226
14/02/2020 22:30,17.6395,0,17.6395,0.0125,0,0.0125,17.627,0,17.627,22.8455,0,22.8455,0.0125,0,0.0125,22.833,0,22.833
14/02/2020 23:00,16.414,0,16.414,0.007,0,0.007,16.407,0,16.407,21.361,0,21.361,0.007,0,0.007,21.354,0,21.354
14/02/2020 23:30,14.9435,0,14.9435,0.0025,0,0.0025,14.941,0,14.941,19.5755,0,19.5755,0.0025,0,0.0025,19.573,0,19.573
15/02/2020 00:00,14.589,0,14.589,0.001,0,0.001,14.588,0,14.588,19.118,0,19.118,0.001,0,0.001,19.117,0,19.117
15/02/2020 00:30,14.017,0,14.017,0.001,0,0.001,14.016,0,14.016,18.433,0,18.433,0.001,0,0.001,18.432,0,18.432
15/02/2020 01:00,16.2655,0,16.2655,0.0065,0,0.0065,16.259,0,16.259,21.1685,0,21.1685,0.0065,0,0.0065,21.162,0,21.162
15/02/2020 01:30,16.7965,0,16.7965,0.0105,0,0.0105,16.786,0,16.786,21.7955,0,21.7955,0.0105,0,0.0105,21.785,0,21.785
15/02/2020 02:00,16.6705,0,16.6705,0.0145,0,0.0145,16.656,0,16.656,21.5145,0,21.5145,0.0145,0,0.0145,21.5,0,21.5
15/02/2020 02:30,16.015,0,16.015,0.017,0,0.017,15.998,0,15.998,20.711,0,20.711,0.017,0,0.017,20.694,0,20.694
15/02/2020 03:00,16.014,0,16.014,0.019,0,0.019,15.995,0,15.995,20.724,0,20.724,0.019,0,0.019,20.705,0,20.705
15/02/2020 03:30,15.3595,0,15.3595,0.0185,0,0.0185,15.341,0,15.341,19.9715,0,19.9715,0.0185,0,0.0185,19.953,0,19.953
15/02/2020 04:00,14.631,0,14.631,0.02,0,0.02,14.611,0,14.611,19.116,0,19.116,0.02,0,0.02,19.096,0,19.096
15/02/2020 04:30,14.105,0.1536,14.10583631,0.018,0,0.018,14.087,0.1536,14.08783738,18.281,0,18.281,0.018,0,0.018,18.263,0,18.263
15/02/2020 05:00,13.742,0.574,13.7539827,0.014,0,0.014,13.728,0.574,13.73999491,17.29,0,17.29,0.014,0,0.014,17.276,0,17.276
15/02/2020 05:30,13.14,0.551,13.15154748,0.018,0,0.018,13.122,0.551,13.1335633,16.645,0.0058,16.64500101,0.018,0,0.018,16.627,0.0058,16.62700101
15/02/2020 06:00,12.9535,0.5108,12.96356737,0.0095,0,0.0095,12.944,0.5108,12.95407475,16.4895,0,16.4895,0.0095,0,0.0095,16.48,0,16.48
15/02/2020 06:30,13.1405,0.574,13.15303069,0.0165,0,0.0165,13.124,0.574,13.13654643,16.7185,0.0116,16.71850402,0.0165,0,0.0165,16.702,0.0116,16.70200403
15/02/2020 07:00,14.4405,0.6874,14.45685163,0.0195,0,0.0195,14.421,0.6874,14.43737371,18.2305,0,18.2305,0.0195,0,0.0195,18.211,0,18.211
15/02/2020 07:30,15.023,0.1114,15.02341303,0.02,0,0.02,15.003,0.1114,15.00341358,19.596,0,19.596,0.02,0,0.02,19.576,0,19.576
15/02/2020 08:00,15.406,0,15.406,0.02,0,0.02,15.386,0,15.386,20.19,0,20.19,0.02,0,0.02,20.17,0,20.17
15/02/2020 08:30,16.283,0,16.283,0.059,0,0.059,16.224,0,16.224,21.282,0,21.282,0.059,0,0.059,21.223,0,21.223
15/02/2020 09:00,17.561,0,17.561,0.1,0,0.1,17.461,0,17.461,22.835,0,22.835,0.1,0,0.1,22.735,0,22.735
15/02/2020 09:30,18.5265,0,18.5265,0.0925,0,0.0925,18.434,0,18.434,24.0215,0,24.0215,0.0925,0,0.0925,23.929,0,23.929
15/02/2020 10:00,19.86,0.8794,19.87946036,0.103,0,0.103,19.757,0.8794,19.77656172,25.278,0,25.278,0.103,0,0.103,25.175,0,25.175
15/02/2020 10:30,20.5815,1.4228,20.6306205,0.1145,0,0.1145,20.467,1.4228,20.51639464,26.0255,0.048,26.02554426,0.1145,0,0.1145,25.911,0.048,25.91104446
15/02/2020 11:00,25.158,0,25.158,4.72,0,4.72,20.438,0,20.438,31.327,0.1844,31.32754271,4.72,0,4.72,26.607,0.1844,26.60763899
15/02/2020 11:30,16.19,1.0444,16.2236516,0.108,0,0.108,16.082,1.0444,16.11587712,21.933,0.0788,21.93314155,0.108,0,0.108,21.825,0.0788,21.82514225
15/02/2020 12:00,20.9265,1.945,21.01669401,0.1005,0,0.1005,20.826,1.945,20.91662738,26.2425,0,26.2425,0.1005,0,0.1005,26.142,0,26.142
15/02/2020 12:30,21.3315,1.968,21.42208945,0.1455,0,0.1455,21.186,1.968,21.27720893,26.6745,0,26.6745,0.1455,0,0.1455,26.529,0,26.529
15/02/2020 13:00,21.419,1.9008,21.50317655,0.096,0,0.096,21.323,1.9008,21.40755403,26.813,0,26.813,0.096,0,0.096,26.717,0,26.717
15/02/2020 13:30,21.699,1.9392,21.78547905,0.085,0,0.085,21.614,1.9392,21.70081779,27.072,0,27.072,0.085,0,0.085,26.987,0,26.987
15/02/2020 14:00,21.689,1.9104,21.77297291,0.105,0,0.105,21.584,1.9104,21.66837982,27.029,0,27.029,0.105,0,0.105,26.924,0,26.924
15/02/2020 14:30,21.464,1.849,21.54349315,0.113,0,0.113,21.351,1.849,21.4309123,26.696,0,26.696,0.113,0,0.113,26.583,0,26.583
15/02/2020 15:00,21.2555,1.9258,21.34256278,0.1055,0,0.1055,21.15,1.9258,21.23749528,26.3305,0,26.3305,0.1055,0,0.1055,26.225,0,26.225
15/02/2020 15:30,20.6535,0.914,20.67371419,0.0955,0,0.0955,20.558,0.914,20.578308,26.0825,0,26.0825,0.0955,0,0.0955,25.987,0,25.987
15/02/2020 16:00,20.3645,0,20.3645,0.0755,0,0.0755,20.289,0,20.289,26.1355,0,26.1355,0.0755,0,0.0755,26.06,0,26.06
15/02/2020 16:30,20.485,0,20.485,0.066,0,0.066,20.419,0,20.419,26.286,0,26.286,0.066,0,0.066,26.22,0,26.22
15/02/2020 17:00,20.942,0,20.942,0.039,0,0.039,20.903,0,20.903,26.848,0,26.848,0.039,0,0.039,26.809,0,26.809
15/02/2020 17:30,21.939,0,21.939,0.026,0,0.026,21.913,0,21.913,28.073,0,28.073,0.026,0,0.026,28.047,0,28.047
15/02/2020 18:00,23.474,0,23.474,0.027,0,0.027,23.447,0,23.447,29.945,0,29.945,0.027,0,0.027,29.918,0,29.918
15/02/2020 18:30,24.9325,1.9814,25.01110758,0.0265,0,0.0265,24.906,1.9814,24.98469095,30.9935,0.025,30.99351008,0.0265,0,0.0265,30.967,0.025,30.96701009
15/02/2020 19:00,24.744,2.1734,24.83926737,0.026,0,0.026,24.718,2.1734,24.8133672,30.748,0,30.748,0.026,0,0.026,30.722,0,30.722
15/02/2020 19:30,23.7075,1.8336,23.77830198,0.0265,0,0.0265,23.681,1.8336,23.75188098,29.6045,0,29.6045,0.0265,0,0.0265,29.578,0,29.578
15/02/2020 20:00,22.545,1.5802,22.60031099,0.025,0,0.025,22.52,1.5802,22.57537225,28.178,0,28.178,0.025,0,0.025,28.153,0,28.153
15/02/2020 20:30,21.2565,1.3766,21.30102861,0.0255,0,0.0255,21.231,1.3766,21.27558198,26.5885,0,26.5885,0.0255,0,0.0255,26.563,0,26.563
15/02/2020 21:00,20.3505,1.1098,20.38073861,0.0235,0,0.0235,20.327,1.1098,20.35727352,25.5385,0,25.5385,0.0235,0,0.0235,25.515,0,25.515
15/02/2020 21:30,19.058,0,19.058,0.023,0,0.023,19.035,0,19.035,24.622,0,24.622,0.023,0,0.023,24.599,0,24.599
15/02/2020 22:00,18.066,0,18.066,0.023,0,0.023,18.043,0,18.043,23.432,0,23.432,0.023,0,0.023,23.409,0,23.409
15/02/2020 22:30,17.108,0,17.108,0.024,0,0.024,17.084,0,17.084,22.225,0,22.225,0.024,0,0.024,22.201,0,22.201
15/02/2020 23:00,16.054,0,16.054,0.026,0,0.026,16.028,0,16.028,20.888,0,20.888,0.026,0,0.026,20.862,0,20.862
15/02/2020 23:30,14.9625,0.311,14.96573176,0.0255,0,0.0255,14.937,0.311,14.94023728,19.1705,0,19.1705,0.0255,0,0.0255,19.145,0,19.145
16/02/2020 00:00,14.8915,0.599,14.90354231,0.0265,0,0.0265,14.865,0.599,14.87706376,18.6485,0,18.6485,0.0265,0,0.0265,18.622,0,18.622
16/02/2020 00:30,14.5405,0.5722,14.5517543,0.0255,0,0.0255,14.515,0.5722,14.52627405,18.1885,0,18.1885,0.0255,0,0.0255,18.163,0,18.163
16/02/2020 01:00,16.9535,0.7738,16.97114989,0.0265,0,0.0265,16.927,0.7738,16.9446775,21.0135,0,21.0135,0.0265,0,0.0265,20.987,0,20.987
16/02/2020 01:30,17.1355,0.2842,17.13785663,0.0265,0,0.0265,17.109,0.2842,17.11136028,21.8365,0,21.8365,0.0265,0,0.0265,21.81,0,21.81
16/02/2020 02:00,16.7315,0,16.7315,0.0255,0,0.0255,16.706,0,16.706,21.5425,0,21.5425,0.0255,0,0.0255,21.517,0,21.517
16/02/2020 02:30,21.1525,0,21.1525,5.2245,0,5.2245,15.928,0,15.928,25.8245,0,25.8245,5.2245,0,5.2245,20.6,0,20.6
16/02/2020 03:00,10.731,0.2438,10.73376912,0.027,0,0.027,10.704,0.2438,10.7067761,14.961,0,14.961,0.027,0,0.027,14.934,0,14.934
16/02/2020 03:30,15.378,0.7508,15.39631724,0.027,0,0.027,15.351,0.7508,15.36934942,19.167,0,19.167,0.027,0,0.027,19.14,0,19.14
16/02/2020 04:00,14.715,0.6874,14.73104693,0.027,0,0.027,14.688,0.6874,14.7040764,18.369,0,18.369,0.027,0,0.027,18.342,0,18.342
16/02/2020 04:30,14.0985,0.6854,14.11515056,0.0285,0,0.0285,14.07,0.6854,14.08668425,17.6215,0,17.6215,0.0285,0,0.0285,17.593,0,17.593
16/02/2020 05:00,13.708,0.6988,13.72579999,0.028,0,0.028,13.68,0.6988,13.69783638,17.137,0,17.137,0.028,0,0.028,17.109,0,17.109
16/02/2020 05:30,13.344,0.674,13.36101089,0.029,0,0.029,13.315,0.674,13.33204789,16.695,0,16.695,0.029,0,0.029,16.666,0,16.666
16/02/2020 06:00,13.3015,0.6508,13.31741127,0.0285,0,0.0285,13.273,0.6508,13.28894539,16.6265,0,16.6265,0.0285,0,0.0285,16.598,0,16.598
16/02/2020 06:30,13.35,0.6796,13.36728679,0.024,0,0.024,13.326,0.6796,13.34331788,16.707,0,16.707,0.024,0,0.024,16.683,0,16.683
16/02/2020 07:00,14.1635,0.7084,14.18120456,0.0145,0,0.0145,14.149,0.7084,14.16672268,17.6825,0,17.6825,0.0145,0,0.0145,17.668,0,17.668
16/02/2020 07:30,14.7585,0.937,14.78821461,0.0185,0,0.0185,14.74,0.937,14.76975183,18.4065,0,18.4065,0.0185,0,0.0185,18.388,0,18.388
16/02/2020 08:00,14.787,0.9868,14.81989012,0.026,0,0.026,14.761,0.9868,14.79394793,18.458,0,18.458,0.026,0,0.026,18.432,0,18.432
16/02/2020 08:30,15.5685,1.1098,15.6080059,0.0575,0,0.0575,15.511,1.1098,15.55065198,19.3725,0,19.3725,0.0575,0,0.0575,19.315,0,19.315
16/02/2020 09:00,16.574,1.156,16.61426532,0.11,0,0.11,16.464,1.156,16.50453368,20.61,0,20.61,0.11,0,0.11,20.5,0,20.5
16/02/2020 09:30,17.7125,0.4666,17.71864475,0.1325,0,0.1325,17.58,0.4666,17.58619105,22.5235,0,22.5235,0.1325,0,0.1325,22.391,0,22.391
16/02/2020 10:00,19.028,0,19.028,0.197,0,0.197,18.831,0,18.831,24.314,0,24.314,0.197,0,0.197,24.117,0,24.117
16/02/2020 10:30,19.931,0,19.931,0.232,0,0.232,19.699,0,19.699,25.411,0,25.411,0.232,0,0.232,25.179,0,25.179
16/02/2020 11:00,20.371,0,20.371,0.214,0,0.214,20.157,0,20.157,26.007,0,26.007,0.214,0,0.214,25.793,0,25.793
16/02/2020 11:30,20.843,0,20.843,0.257,0,0.257,20.586,0,20.586,26.666,0,26.666,0.257,0,0.257,26.409,0,26.409
16/02/2020 12:00,21.219,0.8294,21.23520345,0.153,0,0.153,21.066,0.8294,21.08232104,26.861,0,26.861,0.153,0,0.153,26.708,0,26.708
16/02/2020 12:30,22.9785,2.1542,23.07925562,1.0575,0,1.0575,21.921,2.1542,22.02659344,28.3195,0,28.3195,1.0575,0,1.0575,27.262,0,27.262
16/02/2020 13:00,23.9955,2.1408,24.09080831,2.5165,0,2.5165,21.479,2.1408,21.58542253,29.3845,0,29.3845,2.5165,0,2.5165,26.868,0,26.868
16/02/2020 13:30,20.31,1.9412,20.40255762,0.586,0,0.586,19.724,1.9412,19.81929447,25.635,0,25.635,0.586,0,0.586,25.049,0,25.049
16/02/2020 14:00,21.909,2.0084,22.00086252,0.509,0,0.509,21.4,2.0084,21.49403802,27.164,0,27.164,0.509,0,0.509,26.655,0,26.655
16/02/2020 14:30,21.695,1.7914,21.76883412,0.872,0,0.872,20.823,1.7914,20.8999149,26.834,0,26.834,0.872,0,0.872,25.962,0,25.962
16/02/2020 15:00,20.955,1.5744,21.01406102,1.162,0,1.162,19.793,1.5744,19.85551773,25.972,0,25.972,1.162,0,1.162,24.81,0,24.81
16/02/2020 15:30,20.393,1.513,20.44904932,0.878,0,0.878,19.515,1.513,19.57356365,24.911,0,24.911,0.878,0,0.878,24.033,0,24.033
16/02/2020 16:00,20.7385,1.5956,20.79979138,0.8265,0,0.8265,19.912,1.5956,19.97582748,25.4215,0,25.4215,0.8265,0,0.8265,24.595,0,24.595
16/02/2020 16:30,20.143,1.515,20.19989292,0.494,0,0.494,19.649,1.515,19.7073191,25.041,0,25.041,0.494,0,0.494,24.547,0,24.547
16/02/2020 17:00,20.9845,1.0964,21.01312288,0.3425,0,0.3425,20.642,1.0964,20.67109714,26.3555,0,26.3555,0.3425,0,0.3425,26.013,0,26.013
16/02/2020 17:30,23.2825,0,23.2825,1.7785,0,1.7785,21.504,0,21.504,29.4375,0,29.4375,1.7785,0,1.7785,27.659,0,27.659
16/02/2020 18:00,22.6625,0.6432,22.67162571,1.2525,0,1.2525,21.41,0.6432,21.41965934,28.9635,0.0038,28.96350025,1.2525,0,1.2525,27.711,0.0038,27.71100026
16/02/2020 18:30,22.932,1.2096,22.96387938,0.024,0,0.024,22.908,1.2096,22.93991273,29.447,0.2842,29.44837141,0.024,0,0.024,29.423,0.2842,29.42437253
