Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/02/2020 19:00,24.374,0,24.374,0.027,0,0.027,24.347,0,24.347,31.745,0.6816,31.75231651,0.027,0,0.027,31.718,0.6816,31.72532273
16/02/2020 19:30,23.683,0,23.683,0.026,0,0.026,23.657,0,23.657,30.873,0.3628,30.87513162,0.026,0,0.026,30.847,0.3628,30.84913342
16/02/2020 20:00,22.932,0,22.932,0.025,0,0.025,22.907,0,22.907,29.787,0.1286,29.7872776,0.025,0,0.025,29.762,0.1286,29.76227784
16/02/2020 20:30,21.7095,0,21.7095,0.0245,0,0.0245,21.685,0,21.685,28.2655,0,28.2655,0.0245,0,0.0245,28.241,0,28.241
16/02/2020 21:00,20.7875,0.553,20.7948543,0.0235,0,0.0235,20.764,0.553,20.77136262,26.6515,0,26.6515,0.0235,0,0.0235,26.628,0,26.628
16/02/2020 21:30,20.0105,1.1386,20.04286707,0.0245,0,0.0245,19.986,1.1386,20.01840668,25.1825,0,25.1825,0.0245,0,0.0245,25.158,0,25.158
16/02/2020 22:00,18.6485,0.0192,18.64850988,0.0225,0,0.0225,18.626,0.0192,18.6260099,24.3015,0,24.3015,0.0225,0,0.0225,24.279,0,24.279
16/02/2020 22:30,17.512,0,17.512,0.021,0,0.021,17.491,0,17.491,22.905,0,22.905,0.021,0,0.021,22.884,0,22.884
16/02/2020 23:00,16.2245,0,16.2245,0.0255,0,0.0255,16.199,0,16.199,21.3625,0,21.3625,0.0255,0,0.0255,21.337,0,21.337
16/02/2020 23:30,14.778,0,14.778,0.025,0,0.025,14.753,0,14.753,19.584,0,19.584,0.025,0,0.025,19.559,0,19.559
17/02/2020 00:00,14.408,0,14.408,0.023,0,0.023,14.385,0,14.385,19.11,0,19.11,0.023,0,0.023,19.087,0,19.087
17/02/2020 00:30,14.095,0,14.095,0.025,0,0.025,14.07,0,14.07,18.676,0,18.676,0.025,0,0.025,18.651,0,18.651
17/02/2020 01:00,16.423,0,16.423,0.023,0,0.023,16.4,0,16.4,21.511,0,21.511,0.023,0,0.023,21.488,0,21.488
17/02/2020 01:30,16.966,0,16.966,0.022,0,0.022,16.944,0,16.944,22.187,0,22.187,0.022,0,0.022,22.165,0,22.165
17/02/2020 02:00,16.7785,0,16.7785,0.0225,0,0.0225,16.756,0,16.756,21.8965,0,21.8965,0.0225,0,0.0225,21.874,0,21.874
17/02/2020 02:30,16.264,0,16.264,0.025,0,0.025,16.239,0,16.239,21.266,0,21.266,0.025,0,0.025,21.241,0,21.241
17/02/2020 03:00,16.4215,0,16.4215,0.0225,0,0.0225,16.399,0,16.399,21.4195,0,21.4195,0.0225,0,0.0225,21.397,0,21.397
17/02/2020 03:30,15.9785,0,15.9785,0.0255,0,0.0255,15.953,0,15.953,20.8595,0,20.8595,0.0255,0,0.0255,20.834,0,20.834
17/02/2020 04:00,15.312,0,15.312,0.026,0,0.026,15.286,0,15.286,20.061,0,20.061,0.026,0,0.026,20.035,0,20.035
17/02/2020 04:30,14.678,0,14.678,0.027,0,0.027,14.651,0,14.651,19.279,0,19.279,0.027,0,0.027,19.252,0,19.252
17/02/2020 05:00,14.337,0.0172,14.33701032,0.027,0,0.027,14.31,0.0172,14.31001034,18.814,0,18.814,0.027,0,0.027,18.787,0,18.787
17/02/2020 05:30,14.3645,0,14.3645,0.0185,0,0.0185,14.346,0,14.346,17.5885,0,17.5885,0.0185,0,0.0185,17.57,0,17.57
17/02/2020 06:00,14.657,0,14.657,0.013,0,0.013,14.644,0,14.644,17.957,0,17.957,0.013,0,0.013,17.944,0,17.944
17/02/2020 06:30,15.1995,0.2822,15.20211949,0.0255,0,0.0255,15.174,0.2822,15.17662389,18.4905,0,18.4905,0.0255,0,0.0255,18.465,0,18.465
17/02/2020 07:00,16.7405,0.2612,16.74253761,0.0235,0,0.0235,16.717,0.2612,16.71904048,20.5405,0,20.5405,0.0235,0,0.0235,20.517,0,20.517
17/02/2020 07:30,18.0465,0,18.0465,0.0255,0,0.0255,18.021,0,18.021,22.3145,0,22.3145,0.0255,0,0.0255,22.289,0,22.289
17/02/2020 08:00,24.7455,0,24.7455,6.1575,0,6.1575,18.588,0,18.588,29.2145,0,29.2145,6.1575,0,6.1575,23.057,0,23.057
17/02/2020 08:30,14.376,1.273,14.43225225,1.076,0,1.076,13.3,1.273,13.36078325,19.848,0,19.848,1.076,0,1.076,18.772,0,18.772
17/02/2020 09:00,19.66,1.972,19.7586534,0.395,0,0.395,19.265,1.972,19.36566573,25.44,0.0404,25.44003208,0.395,0,0.395,25.045,0.0404,25.04503258
17/02/2020 09:30,20.5935,0,20.5935,0.4915,0,0.4915,20.102,0,20.102,27.3175,0.1708,27.31803395,0.4915,0,0.4915,26.826,0.1708,26.82654373
17/02/2020 10:00,21.9505,0.002,21.95050009,1.2915,0,1.2915,20.659,0.002,20.6590001,28.6805,0.3494,28.6826282,1.2915,0,1.2915,27.389,0.3494,27.39122855
17/02/2020 10:30,21.269,0.1248,21.26936614,1.781,0,1.781,19.488,0.1248,19.4883996,27.849,0.5204,27.8538618,1.781,0,1.781,26.068,0.5204,26.0731939
17/02/2020 11:00,20.009,0.0442,20.00904882,1.233,0,1.233,18.776,0.0442,18.77605202,26.525,0.338,26.52715343,1.233,0,1.233,25.292,0.338,25.2942584
17/02/2020 11:30,21.2835,0.0212,21.28351056,1.9835,0,1.9835,19.3,0.0212,19.30001164,27.4155,0.238,27.41653305,1.9835,0,1.9835,25.432,0.238,25.43311361
17/02/2020 12:00,23.4085,0.1076,23.4087473,5.2545,0,5.2545,18.154,0.1076,18.15431887,29.5985,0.359,29.60067707,5.2545,0,5.2545,24.344,0.359,24.34664694
17/02/2020 12:30,17.014,0.3322,17.01724281,2.029,0,2.029,14.985,0.3322,14.98868179,22.642,0.0748,22.64212355,2.029,0,2.029,20.613,0.0748,20.61313572
17/02/2020 13:00,19.395,0.0576,19.39508553,1.07,0,1.07,18.325,0.0576,18.32509053,24.941,0.0788,24.94112448,1.07,0,1.07,23.871,0.0788,23.87113006
17/02/2020 13:30,20.954,0.0116,20.95400321,1.729,0,1.729,19.225,0.0116,19.2250035,26.079,0.0038,26.07900028,1.729,0,1.729,24.35,0.0038,24.3500003
17/02/2020 14:00,19.9995,0.0538,19.99957236,1.6335,0,1.6335,18.366,0.0538,18.3660788,25.5145,0.0154,25.51450465,1.6335,0,1.6335,23.881,0.0154,23.88100497
17/02/2020 14:30,19.446,0,19.446,1.25,0,1.25,18.196,0,18.196,24.29,2.231,24.39224182,1.25,0,1.25,23.04,2.231,23.14776363
17/02/2020 15:00,19.682,0,19.682,1.317,0,1.317,18.365,0,18.365,24.952,2.3156,25.05921602,1.317,0,1.317,23.635,2.3156,23.74816263
17/02/2020 15:30,19.882,0,19.882,0.999,0,0.999,18.883,0,18.883,24.815,0.096,24.81518569,0.999,0,0.999,23.816,0.096,23.81619348
17/02/2020 16:00,19.7565,0,19.7565,0.7805,0,0.7805,18.976,0,18.976,24.6665,0,24.6665,0.7805,0,0.7805,23.886,0,23.886
17/02/2020 16:30,20.5375,0.1036,20.5377613,0.5565,0,0.5565,19.981,0.1036,19.98126858,25.1135,0,25.1135,0.5565,0,0.5565,24.557,0,24.557
17/02/2020 17:00,21.3515,0.8966,21.37031689,0.1875,0,0.1875,21.164,0.8966,21.18298344,26.1765,0,26.1765,0.1875,0,0.1875,25.989,0,25.989
17/02/2020 17:30,23.8985,2.1044,23.99097334,0.1245,0,0.1245,23.774,2.1044,23.86695572,27.3985,0.0154,27.39850433,0.1245,0,0.1245,27.274,0.0154,27.27400435
17/02/2020 18:00,26.817,1.5494,26.86172238,0.016,0,0.016,26.801,1.5494,26.84574904,27.32,0.2572,27.32121066,0.016,0,0.016,27.304,0.2572,27.30521137
17/02/2020 18:30,28.07,0,28.07,0.011,0,0.011,28.059,0,28.059,29.285,0.6988,29.29333621,0.011,0,0.011,29.274,0.6988,29.28233934
17/02/2020 19:00,29.1385,0,29.1385,0.0185,0,0.0185,29.12,0,29.12,30.4105,0.7968,30.42093688,0.0185,0,0.0185,30.392,0.7968,30.40244323
17/02/2020 19:30,28.5625,0,28.5625,0.0115,0,0.0115,28.551,0,28.551,29.8905,0.67,29.89800813,0.0115,0,0.0115,29.879,0.67,29.88651102
17/02/2020 20:00,27.474,0,27.474,0.016,0,0.016,27.458,0,27.458,28.799,0.4032,28.80182236,0.016,0,0.016,28.783,0.4032,28.78582393
17/02/2020 20:30,26.172,0,26.172,0.016,0,0.016,26.156,0,26.156,27.464,0.1268,27.46429271,0.016,0,0.016,27.448,0.1268,27.44829288
17/02/2020 21:00,24.709,0,24.709,0.01,0,0.01,24.699,0,24.699,26.224,0,26.224,0.01,0,0.01,26.214,0,26.214
17/02/2020 21:30,21.506,0,21.506,0.006,0,0.006,21.5,0,21.5,26.832,0,26.832,0.006,0,0.006,26.826,0,26.826
17/02/2020 22:00,20.354,0,20.354,0.002,0,0.002,20.352,0,20.352,25.415,0,25.415,0.002,0,0.002,25.413,0,25.413
17/02/2020 22:30,19.089,0,19.089,0.012,0,0.012,19.077,0,19.077,23.83,0,23.83,0.012,0,0.012,23.818,0,23.818
17/02/2020 23:00,17.41,0,17.41,0.017,0,0.017,17.393,0,17.393,22.062,0.0692,22.06210853,0.017,0,0.017,22.045,0.0692,22.04510861
17/02/2020 23:30,15.999,0.119,15.99944255,0.013,0,0.013,15.986,0.119,15.98644291,20.216,0,20.216,0.013,0,0.013,20.203,0,20.203
18/02/2020 00:00,15.03,0,15.03,0.015,0,0.015,15.015,0,15.015,20.065,0,20.065,0.015,0,0.015,20.05,0,20.05
18/02/2020 00:30,14.5055,0,14.5055,0.0135,0,0.0135,14.492,0,14.492,19.3955,0,19.3955,0.0135,0,0.0135,19.382,0,19.382
18/02/2020 01:00,16.8675,0,16.8675,0.0105,0,0.0105,16.857,0,16.857,22.2345,0,22.2345,0.0105,0,0.0105,22.224,0,22.224
18/02/2020 01:30,17.407,0,17.407,0.013,0,0.013,17.394,0,17.394,22.927,0,22.927,0.013,0,0.013,22.914,0,22.914
18/02/2020 02:00,17.313,0,17.313,0.01,0,0.01,17.303,0,17.303,22.727,0,22.727,0.01,0,0.01,22.717,0,22.717
18/02/2020 02:30,16.8055,0,16.8055,0.0115,0,0.0115,16.794,0,16.794,22.0515,0,22.0515,0.0115,0,0.0115,22.04,0,22.04
18/02/2020 03:00,16.7985,0,16.7985,0.0175,0,0.0175,16.781,0,16.781,22.0605,0,22.0605,0.0175,0,0.0175,22.043,0,22.043
18/02/2020 03:30,16.297,0,16.297,0.016,0,0.016,16.281,0,16.281,21.463,0,21.463,0.016,0,0.016,21.447,0,21.447
18/02/2020 04:00,15.6045,0,15.6045,0.0175,0,0.0175,15.587,0,15.587,20.6555,0,20.6555,0.0175,0,0.0175,20.638,0,20.638
18/02/2020 04:30,15.0985,0,15.0985,0.0155,0,0.0155,15.083,0,15.083,19.8485,0,19.8485,0.0155,0,0.0155,19.833,0,19.833
18/02/2020 05:00,14.4715,0,14.4715,0.0195,0,0.0195,14.452,0,14.452,19.2185,0,19.2185,0.0195,0,0.0195,19.199,0,19.199
18/02/2020 05:30,14.1765,0,14.1765,0.0185,0,0.0185,14.158,0,14.158,18.8835,0,18.8835,0.0185,0,0.0185,18.865,0,18.865
18/02/2020 06:00,14.461,0,14.461,0.017,0,0.017,14.444,0,14.444,19.219,0,19.219,0.017,0,0.017,19.202,0,19.202
18/02/2020 06:30,14.707,0,14.707,0.02,0,0.02,14.687,0,14.687,19.929,0.0058,19.92900084,0.02,0,0.02,19.909,0.0058,19.90900084
18/02/2020 07:00,15.9525,0,15.9525,0.0135,0,0.0135,15.939,0,15.939,22.1125,0.19,22.11331627,0.0135,0,0.0135,22.099,0.19,22.09981676
18/02/2020 07:30,17.383,0,17.383,0.016,0,0.016,17.367,0,17.367,23.955,0.6816,23.96469494,0.016,0,0.016,23.939,0.6816,23.94870142
18/02/2020 08:00,18.2545,0.0748,18.25465325,0.1395,0,0.1395,18.115,0.0748,18.11515443,24.6615,0.3764,24.66437226,0.1395,0,0.1395,24.522,0.3764,24.5248886
18/02/2020 08:30,19.4535,0.3782,19.45717599,0.4185,0,0.4185,19.035,0.3782,19.03875679,25.7895,0,25.7895,0.4185,0,0.4185,25.371,0,25.371
18/02/2020 09:00,20.4115,0.336,20.41426531,0.7435,0,0.7435,19.668,0.336,19.67086983,26.7345,0.6836,26.74323838,0.7435,0,0.7435,25.991,0.6836,25.99998827
18/02/2020 09:30,21.67,0,21.67,1.608,0,1.608,20.062,0,20.062,27.743,1.9412,27.81083074,1.608,0,1.608,26.135,1.9412,26.20699301
18/02/2020 10:00,20.175,0,20.175,1.099,0,1.099,19.076,0,19.076,26.116,2.0276,26.19459138,1.099,0,1.099,25.017,2.0276,25.09903287
18/02/2020 10:30,20.6115,0,20.6115,1.0645,0,1.0645,19.547,0,19.547,26.5035,2.0084,26.57948801,1.0645,0,1.0645,25.439,2.0084,25.51815808
18/02/2020 11:00,20.482,0,20.482,1.007,0,1.007,19.475,0,19.475,26.245,1.9604,26.3181153,1.007,0,1.007,25.238,1.9604,25.31402402
18/02/2020 11:30,21.7885,0.2228,21.7896391,2.1035,0,2.1035,19.685,0.2228,19.68626081,27.3165,1.4304,27.35392506,2.1035,0,2.1035,25.213,1.4304,25.25354259
18/02/2020 12:00,23.942,0.8122,23.95577243,5.028,0,5.028,18.914,0.8122,18.93143061,28.137,0,28.137,5.028,0,5.028,23.109,0,23.109
18/02/2020 12:30,19.211,0.553,19.21895757,3.476,0,3.476,15.735,0.553,15.74471448,23.886,0,23.886,3.476,0,3.476,20.41,0,20.41
18/02/2020 13:00,25.243,0.6336,25.25095044,7.623,0,7.623,17.62,0.6336,17.63138817,30.081,0,30.081,7.623,0,7.623,22.458,0,22.458
18/02/2020 13:30,14.794,0.4916,14.8021656,1.308,0,1.308,13.486,0.4916,13.49495708,19.362,0,19.362,1.308,0,1.308,18.054,0,18.054
18/02/2020 14:00,21.48,0.3494,21.48284153,1.754,0,1.754,19.726,0.3494,19.72909416,25.983,0,25.983,1.754,0,1.754,24.229,0,24.229
18/02/2020 14:30,19.6725,0.2324,19.67387267,1.0175,0,1.0175,18.655,0.2324,18.65644754,24.4965,0,24.4965,1.0175,0,1.0175,23.479,0,23.479
18/02/2020 15:00,19.979,0.2054,19.98005581,0.741,0,0.741,19.238,0.2054,19.23909647,24.949,0,24.949,0.741,0,0.741,24.208,0,24.208
18/02/2020 15:30,20.1785,0.2534,20.18009103,0.4195,0,0.4195,19.759,0.2534,19.7606248,25.2865,0,25.2865,0.4195,0,0.4195,24.867,0,24.867
18/02/2020 16:00,21.015,0.2458,21.01643744,0.519,0,0.519,20.496,0.2458,20.49747384,25.808,0,25.808,0.519,0,0.519,25.289,0,25.289
18/02/2020 16:30,20.761,0.5164,20.76742136,0.185,0,0.185,20.576,0.5164,20.58247908,25.709,0,25.709,0.185,0,0.185,25.524,0,25.524
18/02/2020 17:00,21.8885,0.5588,21.89563175,0.0305,0,0.0305,21.858,0.5588,21.8651417,27.5195,0,27.5195,0.0305,0,0.0305,27.489,0,27.489
18/02/2020 17:30,24.402,0.8102,24.41544651,0.053,0,0.053,24.349,0.8102,24.36247576,30.443,0,30.443,0.053,0,0.053,30.39,0,30.39
18/02/2020 18:00,25.425,0.9044,25.44108025,0.018,0,0.018,25.407,0.9044,25.42309164,31.561,0,31.561,0.018,0,0.018,31.543,0,31.543
18/02/2020 18:30,26.1615,1.0118,26.18105845,0.0225,0,0.0225,26.139,1.0118,26.15857527,32.6265,0,32.6265,0.0225,0,0.0225,32.604,0,32.604
18/02/2020 19:00,26.293,0.0326,26.29302021,0.023,0,0.023,26.27,0.0326,26.27002023,33.924,2.45,34.01235476,0.023,0,0.023,33.901,2.45,33.98941454
18/02/2020 19:30,25.7895,0,25.7895,0.0235,0,0.0235,25.766,0,25.766,33.2075,2.3328,33.28933781,0.0235,0,0.0235,33.184,2.3328,33.26589563
18/02/2020 20:00,24.497,0,24.497,0.021,0,0.021,24.476,0,24.476,31.697,2.0142,31.76093214,0.021,0,0.021,31.676,2.0142,31.73997444
18/02/2020 20:30,23.1225,0,23.1225,0.0265,0,0.0265,23.096,0,23.096,30.2315,1.6108,30.27438305,0.0265,0,0.0265,30.205,1.6108,30.24792062
18/02/2020 21:00,22.378,0.0058,22.37800075,0.025,0,0.025,22.353,0.0058,22.35300075,28.601,0.6874,28.60925934,0.025,0,0.025,28.576,0.6874,28.58426656
18/02/2020 21:30,21.402,0,21.402,0.016,0,0.016,21.386,0,21.386,26.884,0,26.884,0.016,0,0.016,26.868,0,26.868
18/02/2020 22:00,20.4045,0,20.4045,0.0115,0,0.0115,20.393,0,20.393,25.6095,0,25.6095,0.0115,0,0.0115,25.598,0,25.598
18/02/2020 22:30,19.0755,0,19.0755,0.0105,0,0.0105,19.065,0,19.065,24.0195,0,24.0195,0.0105,0,0.0105,24.009,0,24.009
18/02/2020 23:00,17.292,0,17.292,0.01,0,0.01,17.282,0,17.282,22.44,0.215,22.44102995,0.01,0,0.01,22.43,0.215,22.4310304
18/02/2020 23:30,15.856,0,15.856,0.014,0,0.014,15.842,0,15.842,20.394,0.0442,20.3940479,0.014,0,0.014,20.38,0.0442,20.38004793
19/02/2020 00:00,15.459,0.5184,15.46768954,0.009,0,0.009,15.45,0.5184,15.45869459,19.755,0,19.755,0.009,0,0.009,19.746,0,19.746
19/02/2020 00:30,14.7035,0,14.7035,0.0095,0,0.0095,14.694,0,14.694,19.5205,0,19.5205,0.0095,0,0.0095,19.511,0,19.511
19/02/2020 01:00,16.8905,0,16.8905,0.0055,0,0.0055,16.885,0,16.885,22.1925,0,22.1925,0.0055,0,0.0055,22.187,0,22.187
19/02/2020 01:30,17.4485,0,17.4485,0.0035,0,0.0035,17.445,0,17.445,22.9305,0,22.9305,0.0035,0,0.0035,22.927,0,22.927
19/02/2020 02:00,17.3695,0,17.3695,0.0015,0,0.0015,17.368,0,17.368,22.7535,0,22.7535,0.0015,0,0.0015,22.752,0,22.752
19/02/2020 02:30,16.708,0,16.708,0,0,0,16.708,0,16.708,21.946,0,21.946,0,0,0,21.946,0,21.946
19/02/2020 03:00,16.8485,0,16.8485,0.0005,0,0.0005,16.848,0,16.848,22.0975,0,22.0975,0.0005,0,0.0005,22.097,0,22.097
19/02/2020 03:30,16.4645,0,16.4645,0.0025,0,0.0025,16.462,0,16.462,21.6195,0,21.6195,0.0025,0,0.0025,21.617,0,21.617
19/02/2020 04:00,15.728,0,15.728,0.003,0,0.003,15.725,0,15.725,20.737,0,20.737,0.003,0,0.003,20.734,0,20.734
19/02/2020 04:30,15.175,0,15.175,0.003,0,0.003,15.172,0,15.172,20.059,0,20.059,0.003,0,0.003,20.056,0,20.056
19/02/2020 05:00,14.708,0,14.708,0.001,0,0.001,14.707,0,14.707,19.509,0,19.509,0.001,0,0.001,19.508,0,19.508
19/02/2020 05:30,14.331,0,14.331,0.002,0,0.002,14.329,0,14.329,19.033,0,19.033,0.002,0,0.002,19.031,0,19.031
19/02/2020 06:00,14.478,0,14.478,0.001,0,0.001,14.477,0,14.477,19.231,0,19.231,0.001,0,0.001,19.23,0,19.23
19/02/2020 06:30,14.898,0,14.898,0.001,0,0.001,14.897,0,14.897,19.754,0,19.754,0.001,0,0.001,19.753,0,19.753
19/02/2020 07:00,16.1835,0,16.1835,0.0015,0,0.0015,16.182,0,16.182,22.0565,0.0788,22.05664076,0.0015,0,0.0015,22.055,0.0788,22.05514077
19/02/2020 07:30,17.358,0,17.358,0.005,0,0.005,17.353,0,17.353,23.727,0.217,23.72799229,0.005,0,0.005,23.722,0.217,23.7229925
19/02/2020 08:00,22.3145,0.0058,22.31450075,3.9825,0,3.9825,18.332,0.0058,18.33200092,28.5875,0,28.5875,3.9825,0,3.9825,24.605,0,24.605
19/02/2020 08:30,16.108,0.0998,16.10830916,0.798,0,0.798,15.31,0.0998,15.31032528,22.286,0.1152,22.28629774,0.798,0,0.798,21.488,0.1152,21.4883088
19/02/2020 09:00,24.142,0.4224,24.14569497,4.765,0,4.765,19.377,0.4224,19.38160341,29.658,0,29.658,4.765,0,4.765,24.893,0,24.893
19/02/2020 09:30,16.0245,0.3226,16.02774691,0.3175,0,0.3175,15.707,0.3226,15.71031253,21.8215,0,21.8215,0.3175,0,0.3175,21.504,0,21.504
19/02/2020 10:00,21.437,0.8908,21.45550031,0.353,0,0.353,21.084,0.8908,21.10280978,27.381,0,27.381,0.353,0,0.353,27.028,0,27.028
19/02/2020 10:30,21.6825,0.9446,21.70306604,0.4515,0,0.4515,21.231,0.9446,21.25200297,27.6635,0,27.6635,0.4515,0,0.4515,27.212,0,27.212
19/02/2020 11:00,30.589,1.0252,30.60617513,9.45,0,9.45,21.139,1.0252,21.16384549,36.469,0,36.469,9.45,0,9.45,27.019,0,27.019
19/02/2020 11:30,17.1085,0.338,17.11183848,5.6035,0,5.6035,11.505,0.338,11.5099639,23.0135,0,23.0135,5.6035,0,5.6035,17.41,0,17.41
19/02/2020 12:00,20.805,0.3418,20.80780748,5.608,0,5.608,15.197,0.3418,15.20084327,26.436,0,26.436,5.608,0,5.608,20.828,0,20.828
19/02/2020 12:30,17.612,0.2996,17.61454808,2.54,0,2.54,15.072,0.2996,15.07497742,23.222,0,23.222,2.54,0,2.54,20.682,0,20.682
19/02/2020 13:00,20.025,0.146,20.02553223,1.893,0,1.893,18.132,0.146,18.13258779,25.582,0,25.582,1.893,0,1.893,23.689,0,23.689
19/02/2020 13:30,26.3605,0.1978,26.3612421,7.6175,0,7.6175,18.743,0.1978,18.74404369,31.6315,0,31.6315,7.6175,0,7.6175,24.014,0,24.014
19/02/2020 14:00,14.721,0.0308,14.72103222,1.703,0,1.703,13.018,0.0308,13.01803644,19.972,0,19.972,1.703,0,1.703,18.269,0,18.269
19/02/2020 14:30,20.0695,0.0692,20.0696193,1.6075,0,1.6075,18.462,0.0692,18.46212969,25.1655,0,25.1655,1.6075,0,1.6075,23.558,0,23.558
19/02/2020 15:00,19.3945,0.144,19.39503458,1.1255,0,1.1255,18.269,0.144,18.26956751,24.7435,0,24.7435,1.1255,0,1.1255,23.618,0,23.618
19/02/2020 15:30,19.337,0.0076,19.33700149,0.863,0,0.863,18.474,0.0076,18.47400156,24.704,0,24.704,0.863,0,0.863,23.841,0,23.841
19/02/2020 16:00,19.326,0.0308,19.32602454,0.4,0,0.4,18.926,0.0308,18.92602506,24.582,0,24.582,0.4,0,0.4,24.182,0,24.182
19/02/2020 16:30,20.569,0.0844,20.56917316,0.409,0,0.409,20.16,0.0844,20.16017667,25.891,0,25.891,0.409,0,0.409,25.482,0,25.482
19/02/2020 17:00,21.47,0.2208,21.47113534,0.21,0,0.21,21.26,0.2208,21.26114655,26.843,0,26.843,0.21,0,0.21,26.633,0,26.633
19/02/2020 17:30,22.7,0.3052,22.7020516,0.069,0,0.069,22.631,0.3052,22.63305786,28.36,0,28.36,0.069,0,0.069,28.291,0,28.291
19/02/2020 18:00,26.9795,0.4052,26.98254264,2.7585,0,2.7585,24.221,0.4052,24.22438912,33.0135,0,33.0135,2.7585,0,2.7585,30.255,0,30.255
19/02/2020 18:30,22.9615,0.3706,22.96449056,0.0085,0,0.0085,22.953,0.3706,22.95599167,29.2345,0.0096,29.23450158,0.0085,0,0.0085,29.226,0.0096,29.22600158
19/02/2020 19:00,32.056,0.818,32.0664351,5.646,0,5.646,26.41,0.818,26.42266497,38.344,0,38.344,5.646,0,5.646,32.698,0,32.698
19/02/2020 19:30,20.5025,0.2036,20.5035109,0.3285,0,0.3285,20.174,0.2036,20.17502736,27.2255,1.6992,27.27847376,0.3285,0,0.3285,26.897,1.6992,26.95061947
19/02/2020 20:00,24.1235,0,24.1235,0.0145,0,0.0145,24.109,0,24.109,30.8655,2.2752,30.94924273,0.0145,0,0.0145,30.851,2.2752,30.93478198
19/02/2020 20:30,23.4475,0.0364,23.44752825,0.0215,0,0.0215,23.426,0.0364,23.42602828,29.3805,0.3092,29.38212696,0.0215,0,0.0215,29.359,0.3092,29.36062815
19/02/2020 21:00,22.311,0.0326,22.31102382,0.026,0,0.026,22.285,0.0326,22.28502384,27.76,0,27.76,0.026,0,0.026,27.734,0,27.734
19/02/2020 21:30,21.358,0.05,21.35805853,0.025,0,0.025,21.333,0.05,21.33305859,26.346,0,26.346,0.025,0,0.025,26.321,0,26.321
19/02/2020 22:00,20.2545,0.0058,20.25450083,0.0245,0,0.0245,20.23,0.0058,20.23000083,24.9965,0,24.9965,0.0245,0,0.0245,24.972,0,24.972
19/02/2020 22:30,18.977,0,18.977,0.023,0,0.023,18.954,0,18.954,23.405,0,23.405,0.023,0,0.023,23.382,0,23.382
19/02/2020 23:00,17.3355,0,17.3355,0.0235,0,0.0235,17.312,0,17.312,21.7195,0.098,21.71972109,0.0235,0,0.0235,21.696,0.098,21.69622133
19/02/2020 23:30,15.738,0,15.738,0.02,0,0.02,15.718,0,15.718,19.488,0,19.488,0.02,0,0.02,19.468,0,19.468
20/02/2020 00:00,15.404,0,15.404,0.018,0,0.018,15.386,0,15.386,19.038,0,19.038,0.018,0,0.018,19.02,0,19.02
20/02/2020 00:30,14.963,0,14.963,0.019,0,0.019,14.944,0,14.944,18.453,0,18.453,0.019,0,0.019,18.434,0,18.434
20/02/2020 01:00,17.461,0,17.461,0.02,0,0.02,17.441,0,17.441,21.428,0,21.428,0.02,0,0.02,21.408,0,21.408
20/02/2020 01:30,17.7735,0,17.7735,0.0215,0,0.0215,17.752,0,17.752,21.8785,0,21.8785,0.0215,0,0.0215,21.857,0,21.857
20/02/2020 02:00,17.65,0,17.65,0.02,0,0.02,17.63,0,17.63,21.622,0,21.622,0.02,0,0.02,21.602,0,21.602
20/02/2020 02:30,17.047,0,17.047,0.023,0,0.023,17.024,0,17.024,20.893,0,20.893,0.023,0,0.023,20.87,0,20.87
20/02/2020 03:00,17.127,0,17.127,0.019,0,0.019,17.108,0,17.108,20.99,0,20.99,0.019,0,0.019,20.971,0,20.971
20/02/2020 03:30,16.4365,0.0788,16.43668889,0.0205,0,0.0205,16.416,0.0788,16.41618913,20.5875,0,20.5875,0.0205,0,0.0205,20.567,0,20.567
20/02/2020 04:00,15.332,0,15.332,0.022,0,0.022,15.31,0,15.31,20.214,0,20.214,0.022,0,0.022,20.192,0,20.192
20/02/2020 04:30,14.63,0,14.63,0.023,0,0.023,14.607,0,14.607,19.373,0,19.373,0.023,0,0.023,19.35,0,19.35
20/02/2020 05:00,14.07,0,14.07,0.025,0,0.025,14.045,0,14.045,18.712,0,18.712,0.025,0,0.025,18.687,0,18.687
20/02/2020 05:30,13.828,0,13.828,0.025,0,0.025,13.803,0,13.803,18.392,0,18.392,0.025,0,0.025,18.367,0,18.367
20/02/2020 06:00,13.902,0,13.902,0.023,0,0.023,13.879,0,13.879,18.563,0,18.563,0.023,0,0.023,18.54,0,18.54
20/02/2020 06:30,14.26,0,14.26,0.025,0,0.025,14.235,0,14.235,19.081,0,19.081,0.025,0,0.025,19.056,0,19.056
20/02/2020 07:00,15.6715,0,15.6715,0.0255,0,0.0255,15.646,0,15.646,21.0705,0,21.0705,0.0255,0,0.0255,21.045,0,21.045
20/02/2020 07:30,16.6065,0,16.6065,0.0265,0,0.0265,16.58,0,16.58,23.1665,0.4396,23.17067048,0.0265,0,0.0265,23.14,0.4396,23.14417525
20/02/2020 08:00,17.8975,0.094,17.89774685,0.0415,0,0.0415,17.856,0.094,17.85624742,23.5395,0.0788,23.53963189,0.0415,0,0.0415,23.498,0.0788,23.49813213
20/02/2020 08:30,19.1985,0.2726,19.20043523,0.1315,0,0.1315,19.067,0.2726,19.06894858,24.5295,0,24.5295,0.1315,0,0.1315,24.398,0,24.398
20/02/2020 09:00,19.989,0.3898,19.99280033,0.165,0,0.165,19.824,0.3898,19.82783196,25.574,0,25.574,0.165,0,0.165,25.409,0,25.409
20/02/2020 09:30,20.58,0.5702,20.58789761,0.113,0,0.113,20.467,0.5702,20.4749412,26.402,0,26.402,0.113,0,0.113,26.289,0,26.289
20/02/2020 10:00,21.5275,0.7334,21.53998913,0.1785,0,0.1785,21.349,0.7334,21.36159349,27.5155,0,27.5155,0.1785,0,0.1785,27.337,0,27.337
20/02/2020 10:30,21.599,0.6048,21.60746593,0.312,0,0.312,21.287,0.6048,21.29558997,27.43,0,27.43,0.312,0,0.312,27.118,0,27.118
20/02/2020 11:00,25.0135,0.53,25.01911434,3.6305,0,3.6305,21.383,0.53,21.38956729,30.8865,0,30.8865,3.6305,0,3.6305,27.256,0,27.256
20/02/2020 11:30,18.2325,0.3802,18.2364637,0.3865,0,0.3865,17.846,0.3802,17.85004952,23.9795,0,23.9795,0.3865,0,0.3865,23.593,0,23.593
20/02/2020 12:00,22.1325,0.622,22.14123845,0.9185,0,0.9185,21.214,0.622,21.22311664,27.8405,0,27.8405,0.9185,0,0.9185,26.922,0,26.922
20/02/2020 12:30,24.4415,0.4992,24.44659737,3.9915,0,3.9915,20.45,0.4992,20.45609202,30.2075,0,30.2075,3.9915,0,3.9915,26.216,0,26.216
20/02/2020 13:00,18.7555,0.4166,18.76012622,1.0755,0,1.0755,17.68,0.4166,17.68490756,24.6355,0,24.6355,1.0755,0,1.0755,23.56,0,23.56
20/02/2020 13:30,21.991,0.4992,21.99666524,1.497,0,1.497,20.494,0.4992,20.50007894,27.813,0,27.813,1.497,0,1.497,26.316,0,26.316
20/02/2020 14:00,23.149,0.4608,23.15358585,3.279,0,3.279,19.87,0.4608,19.87534243,28.483,0,28.483,3.279,0,3.279,25.204,0,25.204
20/02/2020 14:30,18.9065,0.5414,18.91425008,1.8575,0,1.8575,17.049,0.5414,17.05759406,23.9065,0,23.9065,1.8575,0,1.8575,22.049,0,22.049
20/02/2020 15:00,20.358,0.5164,20.36454843,2.16,0,2.16,18.198,0.5164,18.2053254,25.058,0,25.058,2.16,0,2.16,22.898,0,22.898
20/02/2020 15:30,20.66,0.5798,20.66813412,2.573,0,2.573,18.087,0.5798,18.0962907,25.296,0,25.296,2.573,0,2.573,22.723,0,22.723
20/02/2020 16:00,19.178,0.263,19.17980326,1.501,0,1.501,17.677,0.263,17.67895636,23.842,0,23.842,1.501,0,1.501,22.341,0,22.341
20/02/2020 16:30,20.801,0,20.801,2.256,0,2.256,18.545,0,18.545,25.621,0,25.621,2.256,0,2.256,23.365,0,23.365
20/02/2020 17:00,27.7545,0.098,27.75467302,8.9765,0,8.9765,18.778,0.098,18.77825572,32.8035,0,32.8035,8.9765,0,8.9765,23.827,0,23.827
20/02/2020 17:30,13.3755,0.0076,13.37550216,0.1415,0,0.1415,13.234,0.0076,13.23400218,18.9495,0,18.9495,0.1415,0,0.1415,18.808,0,18.808
20/02/2020 18:00,28.5555,0.3744,28.55795433,4.9835,0,4.9835,23.572,0.3744,23.57497316,34.4265,0,34.4265,4.9835,0,4.9835,29.443,0,29.443
20/02/2020 18:30,30.0995,0.4108,30.10230318,9.7165,0,9.7165,20.383,0.4108,20.38713922,36.3745,0,36.3745,9.7165,0,9.7165,26.658,0,26.658
20/02/2020 19:00,22.154,0.1076,22.1542613,5.456,0,5.456,16.698,0.1076,16.69834668,28.526,0,28.526,5.456,0,5.456,23.07,0,23.07
20/02/2020 19:30,20.6525,0.1344,20.65293731,0.0105,0,0.0105,20.642,0.1344,20.64243753,26.7985,0.002,26.79850007,0.0105,0,0.0105,26.788,0.002,26.78800007
20/02/2020 20:00,25.0315,0.215,25.03242332,0.0045,0,0.0045,25.027,0.215,25.02792349,31.0875,0,31.0875,0.0045,0,0.0045,31.083,0,31.083
20/02/2020 20:30,23.9565,0.0864,23.9566558,0.0025,0,0.0025,23.954,0.0864,23.95415582,29.7795,0,29.7795,0.0025,0,0.0025,29.777,0,29.777
20/02/2020 21:00,22.931,0,22.931,0.002,0,0.002,22.929,0,22.929,28.532,0,28.532,0.002,0,0.002,28.53,0,28.53
20/02/2020 21:30,21.9575,0,21.9575,0.0045,0,0.0045,21.953,0,21.953,27.3065,0,27.3065,0.0045,0,0.0045,27.302,0,27.302
20/02/2020 22:00,20.603,0,20.603,0.009,0,0.009,20.594,0,20.594,25.68,0,25.68,0.009,0,0.009,25.671,0,25.671
20/02/2020 22:30,19.347,0,19.347,0.007,0,0.007,19.34,0,19.34,23.999,0,23.999,0.007,0,0.007,23.992,0,23.992
20/02/2020 23:00,17.8815,0,17.8815,0.0055,0,0.0055,17.876,0,17.876,22.3155,0.023,22.31551185,0.0055,0,0.0055,22.31,0.023,22.31001186
20/02/2020 23:30,16.0835,0,16.0835,0.0075,0,0.0075,16.076,0,16.076,20.2485,0.0614,20.24859309,0.0075,0,0.0075,20.241,0.0614,20.24109313
21/02/2020 00:00,15.857,0,15.857,0.008,0,0.008,15.849,0,15.849,19.69,0,19.69,0.008,0,0.008,19.682,0,19.682
21/02/2020 00:30,15.3855,0,15.3855,0.0095,0,0.0095,15.376,0,15.376,19.0595,0,19.0595,0.0095,0,0.0095,19.05,0,19.05
21/02/2020 01:00,17.5175,0,17.5175,0.0095,0,0.0095,17.508,0,17.508,21.6885,0,21.6885,0.0095,0,0.0095,21.679,0,21.679
21/02/2020 01:30,17.8005,0,17.8005,0.0075,0,0.0075,17.793,0,17.793,22.8015,0.286,22.80329358,0.0075,0,0.0075,22.794,0.286,22.79579417
21/02/2020 02:00,17.6285,0,17.6285,0.0055,0,0.0055,17.623,0,17.623,22.6035,0.217,22.60454161,0.0055,0,0.0055,22.598,0.217,22.59904186
21/02/2020 02:30,16.9515,0,16.9515,0.0075,0,0.0075,16.944,0,16.944,21.7765,0.0788,21.77664257,0.0075,0,0.0075,21.769,0.0788,21.76914262
21/02/2020 03:00,16.9575,0,16.9575,0.0115,0,0.0115,16.946,0,16.946,21.8035,0.073,21.8036222,0.0115,0,0.0115,21.792,0.073,21.79212227
21/02/2020 03:30,16.429,0,16.429,0.005,0,0.005,16.424,0,16.424,0.005,0,0.005,0.005,0,0.005,0,0,0
21/02/2020 04:00,15.962,0,15.962,0.005,0,0.005,15.957,0,15.957,20.401,0.0154,20.40100581,0.005,0,0.005,20.396,0.0154,20.39600581
21/02/2020 04:30,15.563,0.0634,15.56312914,0.011,0,0.011,15.552,0.0634,15.55212923,19.42,0,19.42,0.011,0,0.011,19.409,0,19.409
21/02/2020 05:00,14.342,0,14.342,0.009,0,0.009,14.333,0,14.333,19.117,0,19.117,0.009,0,0.009,19.108,0,19.108
21/02/2020 05:30,14.05,0,14.05,0.009,0,0.009,14.041,0,14.041,18.742,0,18.742,0.009,0,0.009,18.733,0,18.733
21/02/2020 06:00,14.2515,0,14.2515,0.0095,0,0.0095,14.242,0,14.242,18.9875,0,18.9875,0.0095,0,0.0095,18.978,0,18.978
21/02/2020 06:30,14.595,0,14.595,0.012,0,0.012,14.583,0,14.583,19.48,0,19.48,0.012,0,0.012,19.468,0,19.468
21/02/2020 07:00,16.0975,0,16.0975,0.0135,0,0.0135,16.084,0,16.084,21.4585,0,21.4585,0.0135,0,0.0135,21.445,0,21.445
21/02/2020 07:30,17.207,0,17.207,0.012,0,0.012,17.195,0,17.195,23.47,0.2284,23.47111132,0.012,0,0.012,23.458,0.2284,23.45911189
21/02/2020 08:00,17.6555,0,17.6555,0.1175,0,0.1175,17.538,0,17.538,24.8575,1.0714,24.88057886,0.1175,0,0.1175,24.74,1.0714,24.76318836
21/02/2020 08:30,19.2285,0,19.2285,0.4665,0,0.4665,18.762,0,18.762,26.1265,0.242,26.12762075,0.4665,0,0.4665,25.66,0.242,25.66114113
21/02/2020 09:00,19.954,0.0576,19.95408314,0.453,0,0.453,19.501,0.0576,19.50108507,26.594,1.033,26.61405503,0.453,0,0.453,26.141,1.033,26.16140229
21/02/2020 09:30,20.7455,0,20.7455,0.5945,0,0.5945,20.151,0,20.151,27.1345,1.7934,27.193701,0.5945,0,0.5945,26.54,1.7934,26.60052412
21/02/2020 10:00,20.9335,0,20.9335,0.7665,0,0.7665,20.167,0,20.167,27.6625,1.9412,27.73052765,0.7665,0,0.7665,26.896,1.9412,26.96596139
21/02/2020 10:30,20.5495,0,20.5495,0.5945,0,0.5945,19.955,0,19.955,27.4895,1.9528,27.55877425,0.5945,0,0.5945,26.895,1.9528,26.96580154
21/02/2020 11:00,20.451,0,20.451,0.535,0,0.535,19.916,0,19.916,27.092,1.9334,27.1609002,0.535,0,0.535,26.557,1.9334,26.62728459
21/02/2020 11:30,20.786,0,20.786,0.889,0,0.889,19.897,0,19.897,27.203,1.9124,27.27013903,0.889,0,0.889,26.314,1.9124,26.38340141
21/02/2020 12:00,20.4215,0,20.4215,0.7875,0,0.7875,19.634,0,19.634,26.7175,1.7972,26.7778777,0.7875,0,0.7875,25.93,1.7972,25.99220706
21/02/2020 12:30,20.693,0,20.693,0.831,0,0.831,19.862,0,19.862,26.945,1.8414,27.00784662,0.831,0,0.831,26.114,1.8414,26.17884165
21/02/2020 13:00,21.034,0,21.034,1.06,0,1.06,19.974,0,19.974,27.318,1.801,27.3773031,1.06,0,1.06,26.258,1.801,26.31969158
21/02/2020 13:30,20.955,0,20.955,1.058,0,1.058,19.897,0,19.897,27.275,1.7606,27.33176426,1.058,0,1.058,26.217,1.7606,26.27604996
21/02/2020 14:00,21.2375,0.1824,21.23828326,1.2965,0,1.2965,19.941,0.1824,19.94183419,27.2105,1.1272,27.23383723,1.2965,0,1.2965,25.914,1.1272,25.93850373
21/02/2020 14:30,21.0955,0.5588,21.10289975,1.6095,0,1.6095,19.486,0.5588,19.49401071,26.2745,0,26.2745,1.6095,0,1.6095,24.665,0,24.665
21/02/2020 15:00,20.374,0.0652,20.37410432,1.638,0,1.638,18.736,0.0652,18.73611345,25.647,0,25.647,1.638,0,1.638,24.009,0,24.009
21/02/2020 15:30,19.7885,0.0652,19.78860741,1.4795,0,1.4795,18.309,0.0652,18.30911609,24.9285,0,24.9285,1.4795,0,1.4795,23.449,0,23.449
21/02/2020 16:00,18.8565,0.0998,18.8567641,0.7585,0,0.7585,18.098,0.0998,18.09827517,23.7605,0,23.7605,0.7585,0,0.7585,23.002,0,23.002
21/02/2020 16:30,19.319,0.0308,19.31902455,0.317,0,0.317,19.002,0.0308,19.00202496,24.284,0,24.284,0.317,0,0.317,23.967,0,23.967
21/02/2020 17:00,20.45,0.025,20.45001528,0.142,0,0.142,20.308,0.025,20.30801539,25.571,0,25.571,0.142,0,0.142,25.429,0,25.429
21/02/2020 17:30,22.1785,0.2228,22.17961907,0.0545,0,0.0545,22.124,0.2228,22.12512183,27.4695,0,27.4695,0.0545,0,0.0545,27.415,0,27.415
21/02/2020 18:00,23.607,0.3724,23.60993712,0.026,0,0.026,23.581,0.3724,23.58394036,29.235,0,29.235,0.026,0,0.026,29.209,0,29.209
21/02/2020 18:30,24.7025,0.5568,24.7087744,0.0265,0,0.0265,24.676,0.5568,24.68228114,30.6505,0,30.6505,0.0265,0,0.0265,30.624,0,30.624
21/02/2020 19:00,25.6495,0.6412,25.65751328,0.0265,0,0.0265,25.623,0.6412,25.63102156,31.7895,0,31.7895,0.0265,0,0.0265,31.763,0,31.763
21/02/2020 19:30,25.106,0.7276,25.11654112,0.024,0,0.024,25.082,0.7276,25.0925512,31.105,0,31.105,0.024,0,0.024,31.081,0,31.081
21/02/2020 20:00,24.296,0.6528,24.30476834,0.023,0,0.023,24.273,0.6528,24.28177664,30.029,0,30.029,0.023,0,0.023,30.006,0,30.006
21/02/2020 20:30,23.189,0.4148,23.19270963,0.02,0,0.02,23.169,0.4148,23.17271283,28.572,0,28.572,0.02,0,0.02,28.552,0,28.552
21/02/2020 21:00,22.107,0.1498,22.10750753,0.023,0,0.023,22.084,0.1498,22.08450806,27.287,0,27.287,0.023,0,0.023,27.264,0,27.264
21/02/2020 21:30,20.9985,0,20.9985,0.0245,0,0.0245,20.974,0,20.974,25.9525,0,25.9525,0.0245,0,0.0245,25.928,0,25.928
21/02/2020 22:00,19.844,0,19.844,0.024,0,0.024,19.82,0,19.82,24.598,0,24.598,0.024,0,0.024,24.574,0,24.574
21/02/2020 22:30,18.4795,0,18.4795,0.0245,0,0.0245,18.455,0,18.455,23.1695,0.1306,23.16986807,0.0245,0,0.0245,23.145,0.1306,23.14536846
21/02/2020 23:00,18.277,0.023,18.27701447,1.589,0,1.589,16.688,0.023,16.68801585,23.287,0,23.287,1.589,0,1.589,21.698,0,21.698
21/02/2020 23:30,16.959,0,16.959,3.365,0,3.365,13.594,0,13.594,21.845,0,21.845,3.365,0,3.365,18.48,0,18.48
22/02/2020 00:00,11.526,0,11.526,0.027,0,0.027,11.499,0,11.499,16.255,0,16.255,0.027,0,0.027,16.228,0,16.228
22/02/2020 00:30,18.1965,0,18.1965,3.7965,0,3.7965,14.4,0,14.4,22.7945,0,22.7945,3.7965,0,3.7965,18.998,0,18.998
22/02/2020 01:00,15.002,0,15.002,2.224,0,2.224,12.778,0,12.778,20.144,0,20.144,2.224,0,2.224,17.92,0,17.92
22/02/2020 01:30,14.69,0,14.69,0.029,0,0.029,14.661,0,14.661,19.86,0,19.86,0.029,0,0.029,19.831,0,19.831
22/02/2020 02:00,16.792,0,16.792,0.029,0,0.029,16.763,0,16.763,21.764,0,21.764,0.029,0,0.029,21.735,0,21.735
22/02/2020 02:30,16.238,0,16.238,0.029,0,0.029,16.209,0,16.209,21.084,0,21.084,0.029,0,0.029,21.055,0,21.055
22/02/2020 03:00,16.3075,0,16.3075,0.0295,0,0.0295,16.278,0,16.278,21.2025,0,21.2025,0.0295,0,0.0295,21.173,0,21.173
22/02/2020 03:30,15.706,0,15.706,0.028,0,0.028,15.678,0,15.678,20.515,0,20.515,0.028,0,0.028,20.487,0,20.487
22/02/2020 04:00,14.992,0,14.992,0.031,0,0.031,14.961,0,14.961,19.667,0,19.667,0.031,0,0.031,19.636,0,19.636
22/02/2020 04:30,18.9935,0,18.9935,4.7015,0,4.7015,14.292,0,14.292,23.5175,0,23.5175,4.7015,0,4.7015,18.816,0,18.816
22/02/2020 05:00,9.9177,0.3226,9.922945331,0.7545,0,0.7545,9.1632,0.3226,9.168876976,13.7715,0,13.7715,0.7545,0,0.7545,13.017,0,13.017
22/02/2020 05:30,21.243,0.6432,21.25273524,8.393,0,8.393,12.85,0.6432,12.86608745,24.934,0,24.934,8.393,0,8.393,16.541,0,16.541
22/02/2020 06:00,11.9159,0.1382,11.91670139,6.7965,0,6.7965,5.1194,0.1382,5.121265039,15.7499,0,15.7499,6.7965,0,6.7965,8.9534,0,8.9534
22/02/2020 06:30,8.9413,0.2612,8.945114372,2.0695,0,2.0695,6.8718,0.2612,6.876762369,12.7925,0,12.7925,2.0695,0,2.0695,10.723,0,10.723
22/02/2020 07:00,22.26,0.7412,22.2723366,9.623,0,9.623,12.637,0.7412,12.6587182,26.142,0,26.142,9.623,0,9.623,16.519,0,16.519
22/02/2020 07:30,6.1397,0.4396,6.155417472,0.3025,0,0.3025,5.8372,0.4396,5.853729751,10.3485,0,10.3485,0.3025,0,0.3025,10.046,0,10.046
22/02/2020 08:00,19.717,0.3764,19.72059243,4.4,0,4.4,15.317,0.3764,15.32162413,24.197,0,24.197,4.4,0,4.4,19.797,0,19.797
22/02/2020 08:30,15.8025,0,15.8025,3.7925,0,3.7925,12.01,0,12.01,20.8575,0,20.8575,3.7925,0,3.7925,17.065,0,17.065
22/02/2020 09:00,13.955,0,13.955,0.183,0,0.183,13.772,0,13.772,19.208,0,19.208,0.183,0,0.183,19.025,0,19.025
22/02/2020 09:30,18.706,0,18.706,0.224,0,0.224,18.482,0,18.482,24.222,0,24.222,0.224,0,0.224,23.998,0,23.998
22/02/2020 10:00,19.962,0,19.962,0.42,0,0.42,19.542,0,19.542,25.718,0,25.718,0.42,0,0.42,25.298,0,25.298
22/02/2020 10:30,24.5895,0,24.5895,5.2185,0,5.2185,19.371,0,19.371,30.3245,0,30.3245,5.2185,0,5.2185,25.106,0,25.106
22/02/2020 11:00,16.1005,0,16.1005,1.2325,0,1.2325,14.868,0,14.868,21.6995,0,21.6995,1.2325,0,1.2325,20.467,0,20.467
22/02/2020 11:30,21.0335,0,21.0335,2.4205,0,2.4205,18.613,0,18.613,26.0905,0,26.0905,2.4205,0,2.4205,23.67,0,23.67
22/02/2020 12:00,19.715,0,19.715,2.865,0,2.865,16.85,0,16.85,24.434,0,24.434,2.865,0,2.865,21.569,0,21.569
22/02/2020 12:30,17.9455,0,17.9455,2.3225,0,2.3225,15.623,0,15.623,22.7075,0,22.7075,2.3225,0,2.3225,20.385,0,20.385
22/02/2020 13:00,18.663,0,18.663,2.324,0,2.324,16.339,0,16.339,23.44,0,23.44,2.324,0,2.324,21.116,0,21.116
22/02/2020 13:30,17.7345,0,17.7345,2.0615,0,2.0615,15.673,0,15.673,22.7015,0,22.7015,2.0615,0,2.0615,20.64,0,20.64
22/02/2020 14:00,18.3055,0,18.3055,2.0565,0,2.0565,16.249,0,16.249,23.1175,0,23.1175,2.0565,0,2.0565,21.061,0,21.061
22/02/2020 14:30,16.939,0,16.939,1.372,0,1.372,15.567,0,15.567,21.662,0,21.662,1.372,0,1.372,20.29,0,20.29
22/02/2020 15:00,16.927,0,16.927,0.862,0,0.862,16.065,0,16.065,22.074,0,22.074,0.862,0,0.862,21.212,0,21.212
22/02/2020 15:30,17.4565,0,17.4565,0.7085,0,0.7085,16.748,0,16.748,22.6085,0,22.6085,0.7085,0,0.7085,21.9,0,21.9
22/02/2020 16:00,17.379,0,17.379,0.339,0,0.339,17.04,0,17.04,22.717,0,22.717,0.339,0,0.339,22.378,0,22.378
22/02/2020 16:30,18.056,0,18.056,0.214,0,0.214,17.842,0,17.842,23.503,0,23.503,0.214,0,0.214,23.289,0,23.289
22/02/2020 17:00,19.054,0,19.054,0.115,0,0.115,18.939,0,18.939,24.945,0,24.945,0.115,0,0.115,24.83,0,24.83
22/02/2020 17:30,20.201,0,20.201,0.035,0,0.035,20.166,0,20.166,26.554,0,26.554,0.035,0,0.035,26.519,0,26.519
22/02/2020 18:00,21.4605,0.77,21.47430931,0.0065,0,0.0065,21.454,0.77,21.46781349,27.8635,0,27.8635,0.0065,0,0.0065,27.857,0,27.857
22/02/2020 18:30,22.8855,0.482,22.89057523,0.0125,0,0.0125,22.873,0.482,22.878078,29.8515,0.0058,29.85150056,0.0125,0,0.0125,29.839,0.0058,29.83900056
22/02/2020 19:00,23.0245,0,23.0245,0.0115,0,0.0115,23.013,0,23.013,30.2725,0,30.2725,0.0115,0,0.0115,30.261,0,30.261
22/02/2020 19:30,22.554,0,22.554,0.011,0,0.011,22.543,0,22.543,29.684,0,29.684,0.011,0,0.011,29.673,0,29.673
22/02/2020 20:00,25.3905,0,25.3905,3.5905,0,3.5905,21.8,0,21.8,32.2605,0,32.2605,3.5905,0,3.5905,28.67,0,28.67
22/02/2020 20:30,17.1725,0.8064,17.19142336,0.0115,0,0.0115,17.161,0.8064,17.17993603,23.1955,0,23.1955,0.0115,0,0.0115,23.184,0,23.184
22/02/2020 21:00,19.8485,1.4362,19.90039253,0.0075,0,0.0075,19.841,1.4362,19.89291209,25.1895,0,25.1895,0.0075,0,0.0075,25.182,0,25.182
22/02/2020 21:30,19.1585,1.3882,19.20872774,0.0045,0,0.0045,19.154,1.3882,19.20423951,24.1705,0,24.1705,0.0045,0,0.0045,24.166,0,24.166
22/02/2020 22:00,18.137,1.1886,18.17590545,0.007,0,0.007,18.13,1.1886,18.16892044,22.908,0,22.908,0.007,0,0.007,22.901,0,22.901
22/02/2020 22:30,16.967,0.3956,16.97161125,0.017,0,0.017,16.95,0.3956,16.95461587,21.827,0,21.827,0.017,0,0.017,21.81,0,21.81
22/02/2020 23:00,15.6145,0,15.6145,0.0185,0,0.0185,15.596,0,15.596,20.4545,0,20.4545,0.0185,0,0.0185,20.436,0,20.436
22/02/2020 23:30,14.442,0,14.442,0.017,0,0.017,14.425,0,14.425,18.964,0,18.964,0.017,0,0.017,18.947,0,18.947
23/02/2020 00:00,14.273,0,14.273,0.021,0,0.021,14.252,0,14.252,18.731,0,18.731,0.021,0,0.021,18.71,0,18.71
23/02/2020 00:30,15.971,0,15.971,2.145,0,2.145,13.826,0,13.826,20.299,0,20.299,2.145,0,2.145,18.154,0,18.154
23/02/2020 01:00,23.6885,0,23.6885,9.7245,0,9.7245,13.964,0,13.964,28.5595,0,28.5595,9.7245,0,9.7245,18.835,0,18.835
23/02/2020 01:30,14.5932,0,14.5932,7.903,0,7.903,6.6902,0,6.6902,19.598,0,19.598,7.903,0,7.903,11.695,0,11.695
23/02/2020 02:00,8.3633,0,8.3633,0.0285,0,0.0285,8.3348,0,8.3348,13.2185,0,13.2185,0.0285,0,0.0285,13.19,0,13.19
23/02/2020 02:30,15.4505,0,15.4505,0.0295,0,0.0295,15.421,0,15.421,20.1205,0,20.1205,0.0295,0,0.0295,20.091,0,20.091
23/02/2020 03:00,15.441,0,15.441,0.031,0,0.031,15.41,0,15.41,20.133,0,20.133,0.031,0,0.031,20.102,0,20.102
23/02/2020 03:30,19.3135,0,19.3135,4.4735,0,4.4735,14.84,0,14.84,23.8925,0,23.8925,4.4735,0,4.4735,19.419,0,19.419
23/02/2020 04:00,17.5856,0,17.5856,8.045,0,8.045,9.5406,0,9.5406,21.825,0,21.825,8.045,0,8.045,13.78,0,13.78
23/02/2020 04:30,15.3364,0,15.3364,9.824,0,9.824,5.5124,0,5.5124,19.3938,0,19.3938,9.824,0,9.824,9.5698,0,9.5698
23/02/2020 05:00,12.4148,0,12.4148,9.191,0,9.191,3.2238,0,3.2238,16.3546,0,16.3546,9.191,0,9.191,7.1636,0,7.1636
23/02/2020 05:30,9.3198,0,9.3198,5.641,0,5.641,3.6788,0,3.6788,13.1386,0,13.1386,5.641,0,5.641,7.4976,0,7.4976
23/02/2020 06:00,15.471,0,15.471,8.292,0,8.292,7.179,0,7.179,19.332,0,19.332,8.292,0,8.292,11.04,0,11.04
23/02/2020 06:30,9.9446,0,9.9446,5.304,0,5.304,4.6406,0,4.6406,13.7732,0,13.7732,5.304,0,5.304,8.4692,0,8.4692
23/02/2020 07:00,13.1636,0,13.1636,4.825,0,4.825,8.3386,0,8.3386,17.203,0,17.203,4.825,0,4.825,12.378,0,12.378
23/02/2020 07:30,9.5221,0.3072,9.527054122,0.0315,0,0.0315,9.4906,0.3072,9.495570557,13.3925,0,13.3925,0.0315,0,0.0315,13.361,0,13.361
23/02/2020 08:00,14.6785,0.8122,14.70095341,0.0635,0,0.0635,14.615,0.8122,14.63755081,18.2115,0,18.2115,0.0635,0,0.0635,18.148,0,18.148
23/02/2020 08:30,15.376,0.2784,15.37852017,0.178,0,0.178,15.198,0.2784,15.20054968,19.606,0,19.606,0.178,0,0.178,19.428,0,19.428
23/02/2020 09:00,16.3315,0.2842,16.33397263,0.2125,0,0.2125,16.119,0.2842,16.12150522,20.9105,0,20.9105,0.2125,0,0.2125,20.698,0,20.698
23/02/2020 09:30,17.7945,1.4554,17.85391888,0.3555,0,0.3555,17.439,1.4554,17.499626,22.1725,0,22.1725,0.3555,0,0.3555,21.817,0,21.817
23/02/2020 10:00,18.6995,1.6648,18.77346157,0.3925,0,0.3925,18.307,1.6648,18.38254085,23.2905,0,23.2905,0.3925,0,0.3925,22.898,0,22.898
23/02/2020 10:30,19.207,1.7068,19.28268693,0.408,0,0.408,18.799,1.7068,18.87632293,23.886,0,23.886,0.408,0,0.408,23.478,0,23.478
23/02/2020 11:00,19.579,1.7262,19.65494868,0.519,0,0.519,19.06,1.7262,19.13800842,24.294,0,24.294,0.519,0,0.519,23.775,0,23.775
23/02/2020 11:30,19.5865,1.7684,19.66616945,0.5325,0,0.5325,19.054,1.7684,19.13588656,24.3485,0,24.3485,0.5325,0,0.5325,23.816,0,23.816
23/02/2020 12:00,19.8565,0.3034,19.85881778,0.5435,0,0.5435,19.313,0.3034,19.315383,25.3845,0,25.3845,0.5435,0,0.5435,24.841,0,24.841
23/02/2020 12:30,20.0845,0,20.0845,0.8675,0,0.8675,19.217,0,19.217,25.6085,0,25.6085,0.8675,0,0.8675,24.741,0,24.741
23/02/2020 13:00,20.7085,0,20.7085,1.2795,0,1.2795,19.429,0,19.429,26.1335,0,26.1335,1.2795,0,1.2795,24.854,0,24.854
23/02/2020 13:30,22.371,0,22.371,1.439,0,1.439,20.932,0,20.932,27.609,0,27.609,1.439,0,1.439,26.17,0,26.17
23/02/2020 14:00,21.6015,0,21.6015,1.1075,0,1.1075,20.494,0,20.494,26.9835,0,26.9835,1.1075,0,1.1075,25.876,0,25.876
23/02/2020 14:30,21.5605,0,21.5605,0.9495,0,0.9495,20.611,0,20.611,26.8405,0,26.8405,0.9495,0,0.9495,25.891,0,25.891
23/02/2020 15:00,21.2015,0,21.2015,0.7415,0,0.7415,20.46,0,20.46,26.3985,0,26.3985,0.7415,0,0.7415,25.657,0,25.657
23/02/2020 15:30,21.5115,0,21.5115,0.6915,0,0.6915,20.82,0,20.82,26.5685,0,26.5685,0.6915,0,0.6915,25.877,0,25.877
23/02/2020 16:00,21.214,0,21.214,0.493,0,0.493,20.721,0,20.721,26.296,0,26.296,0.493,0,0.493,25.803,0,25.803
23/02/2020 16:30,21.5015,0,21.5015,0.5255,0,0.5255,20.976,0,20.976,26.9395,0,26.9395,0.5255,0,0.5255,26.414,0,26.414
23/02/2020 17:00,21.994,0,21.994,0.321,0,0.321,21.673,0,21.673,27.953,0,27.953,0.321,0,0.321,27.632,0,27.632
23/02/2020 17:30,31.8895,0,31.8895,9.0285,0,9.0285,22.861,0,22.861,38.1475,0.0116,38.14750176,9.0285,0,9.0285,29.119,0.0116,29.11900231
23/02/2020 18:00,25.6845,0,25.6845,9.7215,0,9.7215,15.963,0,15.963,32.4835,0.0884,32.48362028,9.7215,0,9.7215,22.762,0.0884,22.76217166
23/02/2020 18:30,25.8695,0,25.8695,9.7725,0,9.7725,16.097,0,16.097,32.9755,0.336,32.97721177,9.7725,0,9.7725,23.203,0.336,23.20543266
23/02/2020 19:00,26.323,0,26.323,9.797,0,9.797,16.526,0,16.526,33.568,0.4052,33.5704455,9.797,0,9.797,23.771,0.4052,23.77445326
23/02/2020 19:30,21.4575,0,21.4575,5.6905,0,5.6905,15.767,0,15.767,28.5635,0.0998,28.56367435,5.6905,0,5.6905,22.873,0.0998,22.87321772
23/02/2020 20:00,21.286,0,21.286,2.543,0,2.543,18.743,0,18.743,28.047,0.0884,28.04713931,2.543,0,2.543,25.504,0.0884,25.5041532
23/02/2020 20:30,26.769,0.505,26.77376302,7.235,0,7.235,19.534,0.505,19.54052663,32.896,0,32.896,7.235,0,7.235,25.661,0,25.661
23/02/2020 21:00,11.988,0.2726,11.99109898,0,0,0,11.988,0.2726,11.99109898,17.896,0,17.896,0,0,0,17.896,0,17.896
23/02/2020 21:30,26.3245,0,26.3245,8.5295,0,8.5295,17.795,0,17.795,32.0555,0,32.0555,8.5295,0,8.5295,23.526,0,23.526
23/02/2020 22:00,15.8311,0,15.8311,7.3385,0,7.3385,8.4926,0,8.4926,21.4075,0,21.4075,7.3385,0,7.3385,14.069,0,14.069
23/02/2020 22:30,16.476,0,16.476,8.028,0,8.028,8.448,0,8.448,21.643,0,21.643,8.028,0,8.028,13.615,0,13.615
23/02/2020 23:00,6.7529,0.0038,6.752901069,0.0635,0,0.0635,6.6894,0.0038,6.689401079,11.5185,0,11.5185,0.0635,0,0.0635,11.455,0,11.455
23/02/2020 23:30,13.545,0.601,13.55832681,0,0,0,13.545,0.601,13.55832681,17.481,0,17.481,0,0,0,17.481,0,17.481
24/02/2020 00:00,13.5275,0.5798,13.53991966,0.0025,0,0.0025,13.525,0.5798,13.53742195,17.3655,0,17.3655,0.0025,0,0.0025,17.363,0,17.363
24/02/2020 00:30,13.228,0.6278,13.24288929,0.003,0,0.003,13.225,0.6278,13.23989267,16.966,0,16.966,0.003,0,0.003,16.963,0,16.963
24/02/2020 01:00,15.555,0.7028,15.57086872,0.003,0,0.003,15.552,0.7028,15.56787178,19.8,0,19.8,0.003,0,0.003,19.797,0,19.797
24/02/2020 01:30,19.645,0,19.645,3.917,0,3.917,15.728,0,15.728,24.73,0,24.73,3.917,0,3.917,20.813,0,20.813
24/02/2020 02:00,11.5655,0,11.5655,0.0185,0,0.0185,11.547,0,11.547,16.5035,0,16.5035,0.0185,0,0.0185,16.485,0,16.485
24/02/2020 02:30,15.0645,0,15.0645,0.0155,0,0.0155,15.049,0,15.049,19.7665,0,19.7665,0.0155,0,0.0155,19.751,0,19.751
24/02/2020 03:00,15.0535,0,15.0535,0.0235,0,0.0235,15.03,0,15.03,19.7745,0,19.7745,0.0235,0,0.0235,19.751,0,19.751
24/02/2020 03:30,14.462,0,14.462,0.026,0,0.026,14.436,0,14.436,19.069,0,19.069,0.026,0,0.026,19.043,0,19.043
24/02/2020 04:00,13.873,0,13.873,0.024,0,0.024,13.849,0,13.849,18.412,0,18.412,0.024,0,0.024,18.388,0,18.388
24/02/2020 04:30,13.1625,0,13.1625,0.0235,0,0.0235,13.139,0,13.139,17.5105,0,17.5105,0.0235,0,0.0235,17.487,0,17.487
24/02/2020 05:00,12.702,0,12.702,0.028,0,0.028,12.674,0,12.674,16.909,0,16.909,0.028,0,0.028,16.881,0,16.881
24/02/2020 05:30,12.398,0,12.398,0.028,0,0.028,12.37,0,12.37,16.555,0,16.555,0.028,0,0.028,16.527,0,16.527
24/02/2020 06:00,12.6335,0,12.6335,0.0285,0,0.0285,12.605,0,12.605,16.8885,0,16.8885,0.0285,0,0.0285,16.86,0,16.86
24/02/2020 06:30,13.3125,0,13.3125,0.0275,0,0.0275,13.285,0,13.285,17.6985,0,17.6985,0.0275,0,0.0275,17.671,0,17.671
24/02/2020 07:00,15.3315,0.7622,15.35043456,0.0275,0,0.0275,15.304,0.7622,15.32296854,19.6945,0,19.6945,0.0275,0,0.0275,19.667,0,19.667
24/02/2020 07:30,16.9585,1.154,16.99771862,0.0295,0,0.0295,16.929,1.154,16.9682868,21.7795,0,21.7795,0.0295,0,0.0295,21.75,0,21.75
24/02/2020 08:00,18.0435,1.682,18.12172774,0.0475,0,0.0475,17.996,1.682,18.07443332,23.2775,0,23.2775,0.0475,0,0.0475,23.23,0,23.23
24/02/2020 08:30,18.8785,1.9604,18.98001397,0.0785,0,0.0785,18.8,1.9604,18.90193557,24.2605,0,24.2605,0.0785,0,0.0785,24.182,0,24.182
24/02/2020 09:00,19.091,0.1998,19.09204549,0.136,0,0.136,18.955,0.1998,18.95605299,25.336,0.0038,25.33600028,0.136,0,0.136,25.2,0.0038,25.20000029
24/02/2020 09:30,19.4105,0,19.4105,0.2435,0,0.2435,19.167,0,19.167,25.7205,0.1094,25.72073266,0.2435,0,0.2435,25.477,0.1094,25.47723488
24/02/2020 10:00,22.3305,0,22.3305,0.3775,0,0.3775,21.953,0,21.953,23.6185,3.2468,23.8406219,0.3775,0,0.3775,23.241,3.2468,23.46669536
24/02/2020 10:30,22.668,0,22.668,1.331,0,1.331,21.337,0,21.337,25.289,3.2276,25.49413507,1.331,0,1.331,23.958,3.2276,24.17443207
24/02/2020 11:00,23.5405,0,23.5405,3.5515,0,3.5515,19.989,0,19.989,27.1805,2.738,27.31805674,3.5515,0,3.5515,23.629,2.738,23.78710333
24/02/2020 11:30,18.1835,0,18.1835,0.4555,0,0.4555,17.728,0,17.728,21.5585,2.9204,21.75540527,0.4555,0,0.4555,21.103,2.9204,21.30411569
24/02/2020 12:00,20.303,0,20.303,0.364,0,0.364,19.939,0,19.939,25.326,3.4196,25.55582008,0.364,0,0.364,24.962,3.4196,25.19514057
24/02/2020 12:30,20.5295,0,20.5295,0.2895,0,0.2895,20.24,0,20.24,25.7065,3.5674,25.95285119,0.2895,0,0.2895,25.417,3.5674,25.66613005
24/02/2020 13:00,21.0655,0,21.0655,0.2545,0,0.2545,20.811,0,20.811,26.3585,3.6558,26.61081351,0.2545,0,0.2545,26.104,3.6558,26.35874977
24/02/2020 13:30,22.076,0,22.076,0.33,0,0.33,21.746,0,21.746,25.667,3.2122,25.86722091,0.33,0,0.33,25.337,3.2122,25.5398081
24/02/2020 14:00,21.9995,0,21.9995,0.3335,0,0.3335,21.666,0,21.666,25.4795,3.095,25.66678681,0.3335,0,0.3335,25.146,3.095,25.33575223
24/02/2020 14:30,21.6055,0,21.6055,0.2705,0,0.2705,21.335,0,21.335,24.9885,3.0394,25.17266543,0.2705,0,0.2705,24.718,3.0394,24.90416584
24/02/2020 15:00,21.328,0,21.328,0.268,0,0.268,21.06,0,21.06,24.773,2.6804,24.91758562,0.268,0,0.268,24.505,2.6804,24.65115756
24/02/2020 15:30,21.0825,0.718,21.09472281,0.2845,0,0.2845,20.798,0.718,20.81038991,23.8885,0.9926,23.90911305,0.2845,0,0.2845,23.604,0.9926,23.62486129
24/02/2020 16:00,21.214,1.202,21.24802579,0.344,0,0.344,20.87,1.202,20.90458572,23.507,0,23.507,0.344,0,0.344,23.163,0,23.163
24/02/2020 16:30,21.4795,1.1636,21.51099452,0.3195,0,0.3195,21.16,1.1636,21.19196935,23.7825,0,23.7825,0.3195,0,0.3195,23.463,0,23.463
24/02/2020 17:00,22.9355,0.7988,22.94940613,0.2155,0,0.2155,22.72,0.7988,22.73403795,24.2365,0.2746,24.23805556,0.2155,0,0.2155,24.021,0.2746,24.02256952
24/02/2020 17:30,24.3725,0.1594,24.37302125,0.0715,0,0.0715,24.301,0.1594,24.30152278,25.3635,0.9792,25.38239478,0.0715,0,0.0715,25.292,0.9792,25.31094816
