Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/02/2020 18:00,28.901,1.2614,28.92851415,3.017,0,3.017,25.884,1.2614,25.91471756,29.617,0.5932,29.62294002,3.017,0,3.017,26.6,0.5932,26.60661358
24/02/2020 18:30,29.1915,3.0566,29.35108986,5.1225,0,5.1225,24.069,3.0566,24.26230749,29.4755,0,29.4755,5.1225,0,5.1225,24.353,0,24.353
24/02/2020 19:00,22.447,2.9012,22.63370872,0.022,0,0.022,22.425,2.9012,22.61189038,22.78,0,22.78,0.022,0,0.022,22.758,0,22.758
24/02/2020 19:30,26.9975,3.1104,27.17608497,0.0175,0,0.0175,26.98,3.1104,27.15870005,27.1985,0,27.1985,0.0175,0,0.0175,27.181,0,27.181
24/02/2020 20:00,25.923,2.857,26.07996123,0.009,0,0.009,25.914,2.857,26.07101542,26.104,0,26.104,0.009,0,0.009,26.095,0,26.095
24/02/2020 20:30,24.216,0.7776,24.22848154,0.006,0,0.006,24.21,0.7776,24.22248463,24.952,0.3188,24.9540365,0.006,0,0.006,24.946,0.3188,24.94803699
24/02/2020 21:00,23.083,0,23.083,0.007,0,0.007,23.076,0,23.076,23.883,0.1248,23.88332607,0.007,0,0.007,23.876,0.1248,23.87632616
24/02/2020 21:30,21.982,0,21.982,0.009,0,0.009,21.973,0,21.973,22.745,0,22.745,0.009,0,0.009,22.736,0,22.736
24/02/2020 22:00,20.981,1.4112,21.0284057,0.009,0,0.009,20.972,1.4112,21.019426,21.052,0,21.052,0.009,0,0.009,21.043,0,21.043
24/02/2020 22:30,19.5335,1.442,19.58665327,0.0155,0,0.0155,19.518,1.442,19.57119536,19.4505,0,19.4505,0.0155,0,0.0155,19.435,0,19.435
24/02/2020 23:00,18.1115,1.129,18.1466546,0.0165,0,0.0165,18.095,1.129,18.1301866,18.1275,0,18.1275,0.0165,0,0.0165,18.111,0,18.111
24/02/2020 23:30,16.2035,0,16.2035,0.0145,0,0.0145,16.189,0,16.189,16.7455,0,16.7455,0.0145,0,0.0145,16.731,0,16.731
25/02/2020 00:00,15.882,0,15.882,0.017,0,0.017,15.865,0,15.865,16.398,0,16.398,0.017,0,0.017,16.381,0,16.381
25/02/2020 00:30,15.419,0,15.419,0.013,0,0.013,15.406,0,15.406,15.901,0,15.901,0.013,0,0.013,15.888,0,15.888
25/02/2020 01:00,26.837,0.3436,26.8391995,8.783,0,8.783,18.054,0.3436,18.05726937,27.175,0,27.175,8.783,0,8.783,18.392,0,18.392
25/02/2020 01:30,18.356,0.601,18.36583614,8.286,0,8.286,10.07,0.601,10.08791857,18.497,0,18.497,8.286,0,8.286,10.211,0,10.211
25/02/2020 02:00,10.3525,0.6374,10.37210369,0.0055,0,0.0055,10.347,0.6374,10.36661409,10.3845,0,10.3845,0.0055,0,0.0055,10.379,0,10.379
25/02/2020 02:30,17.994,0.9792,18.02062343,0.002,0,0.002,17.992,0.9792,18.01862638,17.827,0,17.827,0.002,0,0.002,17.825,0,17.825
25/02/2020 03:00,18.1725,1.054,18.20304019,0.0035,0,0.0035,18.169,1.054,18.19954607,18.0175,0,18.0175,0.0035,0,0.0035,18.014,0,18.014
25/02/2020 03:30,17.492,0.9678,17.51875283,0.004,0,0.004,17.488,0.9678,17.51475894,17.338,0,17.338,0.004,0,0.004,17.334,0,17.334
25/02/2020 04:00,16.611,0.5798,16.62111576,0.003,0,0.003,16.608,0.5798,16.61811758,16.712,0,16.712,0.003,0,0.003,16.709,0,16.709
25/02/2020 04:30,15.7555,0,15.7555,0.0065,0,0.0065,15.749,0,15.749,16.2305,0,16.2305,0.0065,0,0.0065,16.224,0,16.224
25/02/2020 05:00,15.2375,0,15.2375,0.0115,0,0.0115,15.226,0,15.226,15.7075,0,15.7075,0.0115,0,0.0115,15.696,0,15.696
25/02/2020 05:30,14.998,0,14.998,0.016,0,0.016,14.982,0,14.982,15.476,0,15.476,0.016,0,0.016,15.46,0,15.46
25/02/2020 06:00,15.2735,0,15.2735,0.0155,0,0.0155,15.258,0,15.258,15.7985,0,15.7985,0.0155,0,0.0155,15.783,0,15.783
25/02/2020 06:30,15.843,0,15.843,0.013,0,0.013,15.83,0,15.83,16.444,0,16.444,0.013,0,0.013,16.431,0,16.431
25/02/2020 07:00,17.613,0,17.613,0.014,0,0.014,17.599,0,17.599,18.452,0,18.452,0.014,0,0.014,18.438,0,18.438
25/02/2020 07:30,27.6125,1.3056,27.64334907,7.8705,0,7.8705,19.742,1.3056,19.7851246,28.0075,0,28.0075,7.8705,0,7.8705,20.137,0,20.137
25/02/2020 08:00,22.3545,0,22.3545,9.3565,0,9.3565,12.998,0,12.998,23.5585,0.0076,23.55850123,9.3565,0,9.3565,14.202,0.0076,14.20200203
25/02/2020 08:30,12.7135,0,12.7135,0.5425,0,0.5425,12.171,0,12.171,13.8325,0.0058,13.83250122,0.5425,0,0.5425,13.29,0.0058,13.29000127
25/02/2020 09:00,22.363,0,22.363,1.166,0,1.166,21.197,0,21.197,23.467,0.6068,23.47484388,1.166,0,1.166,22.301,0.6068,22.30925385
25/02/2020 09:30,21.3225,0,21.3225,1.3045,0,1.3045,20.018,0,20.018,22.5415,0.6932,22.55215618,1.3045,0,1.3045,21.237,0.6932,21.24831041
25/02/2020 10:00,22.6685,0.1056,22.66874596,2.0345,0,2.0345,20.634,0.1056,20.63427022,23.9725,0.9216,23.99020848,2.0345,0,2.0345,21.938,0.9216,21.95734935
25/02/2020 10:30,23.317,2.7956,23.48399175,3.355,0,3.355,19.962,2.7956,20.15680588,23.805,0.1114,23.80526066,3.355,0,3.355,20.45,0.1114,20.45030342
25/02/2020 11:00,20.4835,2.9798,20.69910578,2.9005,0,2.9005,17.583,2.9798,17.83370677,20.6985,0,20.6985,2.9005,0,2.9005,17.798,0,17.798
25/02/2020 11:30,22.169,3.2852,22.41109324,4.506,0,4.506,17.663,3.2852,17.96591517,22.353,0,22.353,4.506,0,4.506,17.847,0,17.847
25/02/2020 12:00,26.8745,3.028,27.04454722,11.2865,0,11.2865,15.588,3.028,15.87937429,27.0015,0.0076,27.00150107,11.2865,0,11.2865,15.715,0.0076,15.71500184
25/02/2020 12:30,9.3734,0,9.3734,0.969,0,0.969,8.4044,0,8.4044,9.955,0.0864,9.955374928,0.969,0,0.969,8.986,0.0864,8.986415357
25/02/2020 13:00,21.164,0.0518,21.16406339,0.761,0,0.761,20.403,0.0518,20.40306576,22.084,0.7738,22.09755241,0.761,0,0.761,21.323,0.7738,21.33703577
25/02/2020 13:30,22.0925,0.0864,22.09266895,0.5535,0,0.5535,21.539,0.0864,21.53917329,23.2725,0.862,23.28845852,0.5535,0,0.5535,22.719,0.862,22.73534704
25/02/2020 14:00,30.2735,0.0634,30.27356639,8.5025,0,8.5025,21.771,0.0634,21.77109231,31.5885,0.8218,31.59918808,8.5025,0,8.5025,23.086,0.8218,23.10062231
25/02/2020 14:30,14.992,0.002,14.99200013,1.857,0,1.857,13.135,0.002,13.13500015,16.167,0.265,16.16917172,1.857,0,1.857,14.31,0.265,14.31245349
25/02/2020 15:00,20.736,0.0576,20.73608,1.638,0,1.638,19.098,0.0576,19.09808686,21.942,0.6874,21.95276481,1.638,0,1.638,20.304,0.6874,20.31563277
25/02/2020 15:30,19.2225,0.025,19.22251626,0.2375,0,0.2375,18.985,0.025,18.98501646,19.9355,0.5568,19.94327422,0.2375,0,0.2375,19.698,0.5568,19.70586791
25/02/2020 16:00,28.9405,0,28.9405,7.4525,0,7.4525,21.488,0,21.488,29.7485,0.3974,29.75115425,7.4525,0,7.4525,22.296,0.3974,22.29954131
25/02/2020 16:30,19.762,0,19.762,4.859,0,4.859,14.903,0,14.903,20.657,0.146,20.65751594,4.859,0,4.859,15.798,0.146,15.79867463
25/02/2020 17:00,18.8715,0,18.8715,0.7465,0,0.7465,18.125,0,18.125,19.9945,0.2668,19.99627997,0.7465,0,0.7465,19.248,0.2668,19.24984899
25/02/2020 17:30,28.658,0.073,28.65809298,5.105,0,5.105,23.553,0.073,23.55311313,29.881,0.814,29.89208519,5.105,0,5.105,24.776,0.814,24.78936812
25/02/2020 18:00,28.081,0.1228,28.0812685,6.675,0,6.675,21.406,0.1228,21.40635223,29.379,0.768,29.38903648,6.675,0,6.675,22.704,0.768,22.71698572
25/02/2020 18:30,29.993,0.0518,29.99304473,9.434,0,9.434,20.559,0.0518,20.55906526,31.26,0.626,31.26626738,9.434,0,9.434,21.826,0.626,21.83497543
25/02/2020 19:00,26.726,1.4668,26.76622084,7.835,0,7.835,18.891,1.4668,18.9478596,27.696,0.334,27.69801386,7.835,0,7.835,19.861,0.334,19.86380822
25/02/2020 19:30,20.3455,2.665,20.51929812,0.0065,0,0.0065,20.339,2.665,20.51285319,20.8885,0.0442,20.88854676,0.0065,0,0.0065,20.882,0.0442,20.88204678
25/02/2020 20:00,27.259,0.2074,27.25978899,0.013,0,0.013,27.246,0.2074,27.24678937,28.412,1.0022,28.42967022,0.013,0,0.013,28.399,1.0022,28.4166783
25/02/2020 20:30,25.916,0.0172,25.91600571,0.005,0,0.005,25.911,0.0172,25.91100571,27.025,0.674,27.03340343,0.005,0,0.005,27.02,0.674,27.02840498
25/02/2020 21:00,24.641,0,24.641,0,0,0,24.641,0,24.641,25.734,0.3052,25.73580974,0,0,0,25.734,0.3052,25.73580974
25/02/2020 21:30,23.716,1.0464,23.73907346,0,0,0,23.716,1.0464,23.73907346,24.339,0.0652,24.33908733,0,0,0,24.339,0.0652,24.33908733
25/02/2020 22:00,22.266,0.626,22.27479814,0,0,0,22.266,0.626,22.27479814,22.869,0,22.869,0,0,0,22.869,0,22.869
25/02/2020 22:30,20.6435,0,20.6435,0.0075,0,0.0075,20.636,0,20.636,21.3565,0,21.3565,0.0075,0,0.0075,21.349,0,21.349
25/02/2020 23:00,19.236,0.6624,19.24740164,0.014,0,0.014,19.222,0.6624,19.23340994,19.537,0,19.537,0.014,0,0.014,19.523,0,19.523
25/02/2020 23:30,17.3745,0.288,17.37688678,0.0165,0,0.0165,17.358,0.288,17.36038905,17.8085,0,17.8085,0.0165,0,0.0165,17.792,0,17.792
26/02/2020 00:00,16.887,0,16.887,0.021,0,0.021,16.866,0,16.866,17.453,0,17.453,0.021,0,0.021,17.432,0,17.432
26/02/2020 00:30,16.3295,0,16.3295,0.0215,0,0.0215,16.308,0,16.308,16.8505,0,16.8505,0.0215,0,0.0215,16.829,0,16.829
26/02/2020 01:00,19.144,0.7508,19.15871699,0.023,0,0.023,19.121,0.7508,19.13573468,19.238,0,19.238,0.023,0,0.023,19.215,0,19.215
26/02/2020 01:30,19.702,0.3302,19.70476684,0.024,0,0.024,19.678,0.3302,19.68077021,20.159,0,20.159,0.024,0,0.024,20.135,0,20.135
26/02/2020 02:00,19.544,0,19.544,0.021,0,0.021,19.523,0,19.523,20.206,0,20.206,0.021,0,0.021,20.185,0,20.185
26/02/2020 02:30,19.0565,0,19.0565,0.0195,0,0.0195,19.037,0,19.037,19.6865,0,19.6865,0.0195,0,0.0195,19.667,0,19.667
26/02/2020 03:00,22.3805,0,22.3805,3.2135,0,3.2135,19.167,0,19.167,23.0275,0,23.0275,3.2135,0,3.2135,19.814,0,19.814
26/02/2020 03:30,15.427,0.5146,15.4355804,0.019,0,0.019,15.408,0.5146,15.41659097,15.682,0,15.682,0.019,0,0.019,15.663,0,15.663
26/02/2020 04:00,18.2585,1.0176,18.28683494,0.0265,0,0.0265,18.232,1.0176,18.26037606,18.1685,0,18.1685,0.0265,0,0.0265,18.142,0,18.142
26/02/2020 04:30,17.6095,0.9196,17.63349524,0.0195,0,0.0195,17.59,0.9196,17.61402181,17.4885,0,17.4885,0.0195,0,0.0195,17.469,0,17.469
26/02/2020 05:00,17.16,0.8812,17.18261079,0.015,0,0.015,17.145,0.8812,17.16763054,17.087,0,17.087,0.015,0,0.015,17.072,0,17.072
26/02/2020 05:30,16.3385,0,16.3385,0.0145,0,0.0145,16.324,0,16.324,16.9395,0,16.9395,0.0145,0,0.0145,16.925,0,16.925
26/02/2020 06:00,16.5675,0,16.5675,0.0115,0,0.0115,16.556,0,16.556,17.1805,0,17.1805,0.0115,0,0.0115,17.169,0,17.169
26/02/2020 06:30,17.0585,0,17.0585,0.0145,0,0.0145,17.044,0,17.044,17.7145,0,17.7145,0.0145,0,0.0145,17.7,0,17.7
26/02/2020 07:00,19.1365,0.096,19.13674079,0.0155,0,0.0155,19.121,0.096,19.12124099,19.9725,0,19.9725,0.0155,0,0.0155,19.957,0,19.957
26/02/2020 07:30,21.0715,0,21.0715,0.0665,0,0.0665,21.005,0,21.005,22.0595,0.0212,22.05951019,0.0665,0,0.0665,21.993,0.0212,21.99301022
26/02/2020 08:00,22.332,0,22.332,0.235,0,0.235,22.097,0,22.097,23.221,0.119,23.22130492,0.235,0,0.235,22.986,0.119,22.98630803
26/02/2020 08:30,23.9995,2.0486,24.08677567,0.8655,0,0.8655,23.134,2.0486,23.22452837,24.3345,0.1076,24.33473789,0.8655,0,0.8655,23.469,0.1076,23.46924666
26/02/2020 09:00,24.009,2.9626,24.19109505,1.431,0,1.431,22.578,2.9626,22.77154107,24.217,0,24.217,1.431,0,1.431,22.786,0,22.786
26/02/2020 09:30,23.5315,3.0836,23.7326796,1.8285,0,1.8285,21.703,3.0836,21.92096709,23.5865,0,23.5865,1.8285,0,1.8285,21.758,0,21.758
26/02/2020 10:00,23.499,3.2084,23.71701565,2.419,0,2.419,21.08,3.2084,21.3227632,23.581,0,23.581,2.419,0,2.419,21.162,0,21.162
26/02/2020 10:30,22.5795,1.659,22.64036442,2.7725,0,2.7725,19.807,1.659,19.87635605,23.1395,0.3956,23.1428814,2.7725,0,2.7725,20.367,0.3956,20.37084162
26/02/2020 11:00,21.9515,0.098,21.95171875,3.3375,0,3.3375,18.614,0.098,18.61425798,22.9175,0.7756,22.93062061,3.3375,0,3.3375,19.58,0.7756,19.59535545
26/02/2020 11:30,23.7795,0.2188,23.78050659,5.8525,0,5.8525,17.927,0.2188,17.92833518,24.7145,0.8756,24.73000577,5.8525,0,5.8525,18.862,0.8756,18.88231234
26/02/2020 12:00,18.4575,0.0154,18.45750642,3.4045,0,3.4045,15.053,0.0154,15.05300788,19.3145,0.3744,19.31812842,3.4045,0,3.4045,15.91,0.3744,15.91440465
26/02/2020 12:30,20.4635,0.0038,20.46350035,3.2255,0,3.2255,17.238,0.0038,17.23800042,21.2555,0.4454,21.26016607,3.2255,0,3.2255,18.03,0.4454,18.03550058
26/02/2020 13:00,20.9545,0.0442,20.95454662,3.4055,0,3.4055,17.549,0.0442,17.54905566,21.8625,0.599,21.87070432,3.4055,0,3.4055,18.457,0.599,18.46671736
26/02/2020 13:30,20.3845,0.0404,20.38454003,3.3505,0,3.3505,17.034,0.0404,17.03404791,21.2205,0.576,21.22831591,3.3505,0,3.3505,17.87,0.576,17.87928063
26/02/2020 14:00,19.8485,0.0096,19.84850232,2.9965,0,2.9965,16.852,0.0096,16.85200273,20.6175,0.4684,20.62282,2.9965,0,2.9965,17.621,0.4684,17.62722439
26/02/2020 14:30,19.4975,0.0038,19.49750037,2.5695,0,2.5695,16.928,0.0038,16.92800043,20.3295,0.3494,20.33250232,2.5695,0,2.5695,17.76,0.3494,17.76343661
26/02/2020 15:00,18.66,0,18.66,1.541,0,1.541,17.119,0,17.119,19.518,0.242,19.5195002,1.541,0,1.541,17.977,0.242,17.97862879
26/02/2020 15:30,20.604,0,20.604,1.944,0,1.944,18.66,0,18.66,21.334,0.1172,21.33432192,1.944,0,1.944,19.39,0.1172,19.3903542
26/02/2020 16:00,20.016,0,20.016,1.793,0,1.793,18.223,0,18.223,20.842,0.2266,20.84323179,1.793,0,1.793,19.049,0.2266,19.05034773
26/02/2020 16:30,19.612,0,19.612,0.838,0,0.838,18.774,0,18.774,20.341,0.1516,20.34156492,0.838,0,0.838,19.503,0.1516,19.5035892
26/02/2020 17:00,21.7135,0,21.7135,0.3365,0,0.3365,21.377,0,21.377,22.4955,0.29,22.49736919,0.3365,0,0.3365,22.159,0.29,22.16089757
26/02/2020 17:30,23.5095,0,23.5095,0.1735,0,0.1735,23.336,0,23.336,24.5365,0.5242,24.54209889,0.1735,0,0.1735,24.363,0.5242,24.36863875
26/02/2020 18:00,29.6815,1.0772,29.70104042,4.3335,0,4.3335,25.348,1.0772,25.37087826,30.4725,0.4492,30.47581068,4.3335,0,4.3335,26.139,0.4492,26.14285948
26/02/2020 18:30,32.1345,2.9262,32.26745631,9.5935,0,9.5935,22.541,2.9262,22.73014139,32.3935,0,32.3935,9.5935,0,9.5935,22.8,0,22.8
26/02/2020 19:00,28.275,2.8128,28.41456438,9.686,0,9.686,18.589,2.8128,18.80060544,28.79,0,28.79,9.686,0,9.686,19.104,0,19.104
26/02/2020 19:30,24.786,2.6112,24.92316516,6.602,0,6.602,18.184,2.6112,18.37052589,25.222,0,25.222,6.602,0,6.602,18.62,0,18.62
26/02/2020 20:00,19.976,0.697,19.98815612,0,0,0,19.976,0.697,19.98815612,21.035,0.3226,21.03747361,0,0,0,21.035,0.3226,21.03747361
26/02/2020 20:30,25.292,0,25.292,0,0,0,25.292,0,25.292,26.348,0.6068,26.35498644,0,0,0,26.348,0.6068,26.35498644
26/02/2020 21:00,24.175,0,24.175,0,0,0,24.175,0,24.175,25.104,0.2362,25.10511116,0,0,0,25.104,0.2362,25.10511116
26/02/2020 21:30,23.034,0,23.034,0,0,0,23.034,0,23.034,23.947,0.0268,23.947015,0,0,0,23.947,0.0268,23.947015
26/02/2020 22:00,21.688,0,21.688,0,0,0,21.688,0,21.688,22.45,0,22.45,0,0,0,22.45,0,22.45
26/02/2020 22:30,20.078,0,20.078,0,0,0,20.078,0,20.078,20.706,0,20.706,0,0,0,20.706,0,20.706
26/02/2020 23:00,18.749,0.6048,18.7587522,0,0,0,18.749,0.6048,18.7587522,18.935,0,18.935,0,0,0,18.935,0,18.935
26/02/2020 23:30,17.0305,0.5588,17.03966513,0.0005,0,0.0005,17.03,0.5588,17.0391654,17.1865,0,17.1865,0.0005,0,0.0005,17.186,0,17.186
27/02/2020 00:00,16.3945,0,16.3945,0.0015,0,0.0015,16.393,0,16.393,16.8725,0,16.8725,0.0015,0,0.0015,16.871,0,16.871
27/02/2020 00:30,15.8965,0,15.8965,0.0005,0,0.0005,15.896,0,15.896,16.3755,0,16.3755,0.0005,0,0.0005,16.375,0,16.375
27/02/2020 01:00,18.5695,0,18.5695,0.0035,0,0.0035,18.566,0,18.566,19.1495,0,19.1495,0.0035,0,0.0035,19.146,0,19.146
27/02/2020 01:30,19.6215,1.321,19.6659173,0.0145,0,0.0145,19.607,1.321,19.65145007,19.5355,0,19.5355,0.0145,0,0.0145,19.521,0,19.521
27/02/2020 02:00,19.55,1.4766,19.60568406,0.01,0,0.01,19.54,1.4766,19.59571248,19.387,0,19.387,0.01,0,0.01,19.377,0,19.377
27/02/2020 02:30,19.0045,1.4862,19.06252372,0.0095,0,0.0095,18.995,1.4862,19.05305265,18.8315,0,18.8315,0.0095,0,0.0095,18.822,0,18.822
27/02/2020 03:00,19.0395,1.5034,19.09876362,0.0105,0,0.0105,19.029,1.5034,19.08829622,18.8795,0,18.8795,0.0105,0,0.0105,18.869,0,18.869
27/02/2020 03:30,18.3935,1.3748,18.44480733,0.0215,0,0.0215,18.372,1.3748,18.4233672,18.2235,0,18.2235,0.0215,0,0.0215,18.202,0,18.202
27/02/2020 04:00,17.488,0.6432,17.49982429,0.02,0,0.02,17.468,0.6432,17.47983782,17.621,0,17.621,0.02,0,0.02,17.601,0,17.601
27/02/2020 04:30,16.588,0,16.588,0.005,0,0.005,16.583,0,16.583,17.066,0,17.066,0.005,0,0.005,17.061,0,17.061
27/02/2020 05:00,16.0885,0,16.0885,0.0045,0,0.0045,16.084,0,16.084,16.5625,0,16.5625,0.0045,0,0.0045,16.558,0,16.558
27/02/2020 05:30,15.6685,0,15.6685,0.0125,0,0.0125,15.656,0,15.656,16.1695,0,16.1695,0.0125,0,0.0125,16.157,0,16.157
27/02/2020 06:00,16.0035,0,16.0035,0.0115,0,0.0115,15.992,0,15.992,16.5745,0,16.5745,0.0115,0,0.0115,16.563,0,16.563
27/02/2020 06:30,16.546,0,16.546,0.021,0,0.021,16.525,0,16.525,17.251,0,17.251,0.021,0,0.021,17.23,0,17.23
27/02/2020 07:00,18.7025,1.0464,18.73175003,0.0115,0,0.0115,18.691,1.0464,18.720268,19.1105,0,19.1105,0.0115,0,0.0115,19.099,0,19.099
27/02/2020 07:30,20.8215,1.7952,20.8987465,0.0335,0,0.0335,20.788,1.7952,20.86537052,21.1685,0,21.1685,0.0335,0,0.0335,21.135,0,21.135
27/02/2020 08:00,21.8915,0,21.8915,0.1955,0,0.1955,21.696,0,21.696,22.9165,0.1324,22.91688247,0.1955,0,0.1955,22.721,0.1324,22.72138576
27/02/2020 08:30,22.8875,0,22.8875,0.5985,0,0.5985,22.289,0,22.289,24.1535,0.649,24.16221768,0.5985,0,0.5985,23.555,0.649,23.5639391
27/02/2020 09:00,23.515,0,23.515,1.619,0,1.619,21.896,0,21.896,24.791,0.839,24.80519305,1.619,0,1.619,23.172,0.839,23.18718407
27/02/2020 09:30,22.933,0,22.933,2.47,0,2.47,20.463,0,20.463,24.034,0.7776,24.04657601,2.47,0,2.47,21.564,0.7776,21.57801561
27/02/2020 10:00,21.7915,0,21.7915,2.2555,0,2.2555,19.536,0,19.536,22.8995,0.9216,22.91803759,2.2555,0,2.2555,20.644,0.9216,20.66456103
27/02/2020 10:30,22.241,0.146,22.2414792,2.622,0,2.622,19.619,0.146,19.61954324,23.387,1.0138,23.40896323,2.622,0,2.622,20.765,1.0138,20.78973341
27/02/2020 11:00,21.6895,0.1804,21.69025022,3.1115,0,3.1115,18.578,0.1804,18.57887586,22.7965,0.8872,22.81375761,3.1115,0,3.1115,19.685,0.8872,19.70498284
27/02/2020 11:30,20.998,0.169,20.99868008,3.113,0,3.113,17.885,0.169,17.88579844,22.081,0.841,22.0970098,3.113,0,3.113,18.968,0.841,18.9866349
27/02/2020 12:00,21.657,0.1382,21.65744094,4.214,0,4.214,17.443,0.1382,17.44354747,22.648,0.7796,22.6614139,4.214,0,4.214,18.434,0.7796,18.45047783
27/02/2020 12:30,20.521,0.0346,20.52102917,4.48,0,4.48,16.041,0.0346,16.04103732,21.593,0.6278,21.60212448,4.48,0,4.48,17.113,0.6278,17.12451173
27/02/2020 13:00,20.4405,0.1268,20.44089329,4.5445,0,4.5445,15.896,0.1268,15.89650572,21.4695,0.7814,21.48371514,4.5445,0,4.5445,16.925,0.7814,16.94302839
27/02/2020 13:30,19.8805,0.0096,19.88050232,4.3955,0,4.3955,15.485,0.0096,15.48500298,20.9325,0.5664,20.94016154,4.3955,0,4.3955,16.537,0.5664,16.54669689
27/02/2020 14:00,20.0145,1.2134,20.05124809,4.3325,0,4.3325,15.682,1.2134,15.72887356,20.6695,0.2554,20.67107785,4.3325,0,4.3325,16.337,0.2554,16.33899624
27/02/2020 14:30,19.222,2.7534,19.41820011,3.848,0,3.848,15.374,2.7534,15.6186135,19.498,0,19.498,3.848,0,3.848,15.65,0,15.65
27/02/2020 15:00,19.277,2.8148,19.48142264,3.571,0,3.571,15.706,2.8148,15.95623812,19.513,0,19.513,3.571,0,3.571,15.942,0,15.942
27/02/2020 15:30,18.686,0.3726,18.68971446,3.1,0,3.1,15.586,0.3726,15.59045306,19.468,0.1844,19.46887329,3.1,0,3.1,16.368,0.1844,16.36903868
27/02/2020 16:00,18.7655,0.3148,18.76814027,2.5625,0,2.5625,16.203,0.3148,16.20605776,19.4985,0.002,19.4985001,2.5625,0,2.5625,16.936,0.002,16.93600012
27/02/2020 16:30,19.4035,0,19.4035,1.8855,0,1.8855,17.518,0,17.518,20.2965,0,20.2965,1.8855,0,1.8855,18.411,0,18.411
27/02/2020 17:00,20.532,0,20.532,0.927,0,0.927,19.605,0,19.605,21.567,0.0154,21.5670055,0.927,0,0.927,20.64,0.0154,20.64000575
27/02/2020 17:30,22.6435,0,22.6435,0.2635,0,0.2635,22.38,0,22.38,23.6455,0.0998,23.64571061,0.2635,0,0.2635,23.382,0.0998,23.38221298
27/02/2020 18:00,28.1645,0,28.1645,3.5105,0,3.5105,24.654,0,24.654,29.0925,0.1996,29.09318471,3.5105,0,3.5105,25.582,0.1996,25.58277866
27/02/2020 18:30,32.572,1.1846,32.59353404,9.647,0,9.647,22.925,1.1846,22.95558542,33.107,0.0864,33.10711274,9.647,0,9.647,23.46,0.0864,23.4601591
27/02/2020 19:00,27.8825,1.8662,27.94488341,9.7225,0,9.7225,18.16,1.8662,18.25563755,28.4135,0,28.4135,9.7225,0,9.7225,18.691,0,18.691
27/02/2020 19:30,22.477,1.8336,22.55166553,4.696,0,4.696,17.781,1.8336,17.8752916,23.132,0,23.132,4.696,0,4.696,18.436,0,18.436
27/02/2020 20:00,22.0815,1.92,22.16481541,0.0015,0,0.0015,22.08,1.92,22.16332105,22.6345,0,22.6345,0.0015,0,0.0015,22.633,0,22.633
27/02/2020 20:30,25.776,2.0122,25.85442177,0,0,0,25.776,2.0122,25.85442177,26.026,0,26.026,0,0,0,26.026,0,26.026
27/02/2020 21:00,24.827,1.7702,24.89002887,0,0,0,24.827,1.7702,24.89002887,24.868,0,24.868,0,0,0,24.868,0,24.868
27/02/2020 21:30,23.756,1.5226,23.80474421,0,0,0,23.756,1.5226,23.80474421,23.769,0,23.769,0,0,0,23.769,0,23.769
27/02/2020 22:00,22.109,1.2558,22.14463625,0,0,0,22.109,1.2558,22.14463625,22.113,0,22.113,0,0,0,22.113,0,22.113
27/02/2020 22:30,20.293,0,20.293,0,0,0,20.293,0,20.293,20.993,0,20.993,0,0,0,20.993,0,20.993
27/02/2020 23:00,18.937,0,18.937,0,0,0,18.937,0,18.937,19.536,0,19.536,0,0,0,19.536,0,19.536
27/02/2020 23:30,17.324,0.2804,17.32626908,0,0,0,17.324,0.2804,17.32626908,17.493,0,17.493,0,0,0,17.493,0,17.493
28/02/2020 00:00,16.74,0,16.74,0,0,0,16.74,0,16.74,17.276,0,17.276,0,0,0,17.276,0,17.276
28/02/2020 00:30,16.461,0,16.461,0.193,0,0.193,16.268,0,16.268,16.97,0,16.97,0.193,0,0.193,16.777,0,16.777
28/02/2020 01:00,21.742,0,21.742,3.235,0,3.235,18.507,0,18.507,22.28,0,22.28,3.235,0,3.235,19.045,0,19.045
28/02/2020 01:30,15.883,0,15.883,0,0,0,15.883,0,15.883,16.585,0,16.585,0,0,0,16.585,0,16.585
28/02/2020 02:00,19.113,0,19.113,0,0,0,19.113,0,19.113,19.691,0,19.691,0,0,0,19.691,0,19.691
28/02/2020 02:30,18.4865,0,18.4865,0.0005,0,0.0005,18.486,0,18.486,19.0415,0,19.0415,0.0005,0,0.0005,19.041,0,19.041
28/02/2020 03:00,18.504,0,18.504,0.001,0,0.001,18.503,0,18.503,19.088,0,19.088,0.001,0,0.001,19.087,0,19.087
28/02/2020 03:30,17.9725,0,17.9725,0.0015,0,0.0015,17.971,0,17.971,18.5315,0,18.5315,0.0015,0,0.0015,18.53,0,18.53
28/02/2020 04:00,17.0225,0,17.0225,0.0075,0,0.0075,17.015,0,17.015,17.5405,0,17.5405,0.0075,0,0.0075,17.533,0,17.533
28/02/2020 04:30,16.435,0,16.435,0.009,0,0.009,16.426,0,16.426,16.924,0,16.924,0.009,0,0.009,16.915,0,16.915
28/02/2020 05:00,15.7885,0,15.7885,0.0085,0,0.0085,15.78,0,15.78,16.2715,0,16.2715,0.0085,0,0.0085,16.263,0,16.263
28/02/2020 05:30,15.666,0,15.666,0.012,0,0.012,15.654,0,15.654,16.155,0,16.155,0.012,0,0.012,16.143,0,16.143
28/02/2020 06:00,15.998,0,15.998,0.016,0,0.016,15.982,0,15.982,16.524,0,16.524,0.016,0,0.016,16.508,0,16.508
28/02/2020 06:30,16.665,0.1978,16.66617382,0.02,0,0.02,16.645,0.1978,16.64617523,16.941,0,16.941,0.02,0,0.02,16.921,0,16.921
28/02/2020 07:00,18.5335,0.0998,18.5337687,0.0215,0,0.0215,18.512,0.0998,18.51226901,19.1175,0,19.1175,0.0215,0,0.0215,19.096,0,19.096
28/02/2020 07:30,20.656,1.3804,20.70207333,0.022,0,0.022,20.634,1.3804,20.68012234,20.674,0,20.674,0.022,0,0.022,20.652,0,20.652
28/02/2020 08:00,21.9195,1.7492,21.98918327,0.0485,0,0.0485,21.871,1.7492,21.9408373,22.0725,0,22.0725,0.0485,0,0.0485,22.024,0,22.024
28/02/2020 08:30,22.834,1.7318,22.89957832,0.061,0,0.061,22.773,1.7318,22.83875347,23.082,0.0096,23.082002,0.061,0,0.061,23.021,0.0096,23.021002
28/02/2020 09:00,23.163,0,23.163,0.094,0,0.094,23.069,0,23.069,24.13,0.1824,24.13068938,0.094,0,0.094,24.036,0.1824,24.03669207
28/02/2020 09:30,23.2795,0,23.2795,0.1775,0,0.1775,23.102,0,23.102,24.2735,0.3456,24.27596016,0.1775,0,0.1775,24.096,0.3456,24.09847828
28/02/2020 10:00,23.7405,0,23.7405,0.2035,0,0.2035,23.537,0,23.537,24.7915,0.5356,24.79728492,0.2035,0,0.2035,24.588,0.5356,24.59383279
28/02/2020 10:30,23.7835,0,23.7835,0.2925,0,0.2925,23.491,0,23.491,24.8165,0.5126,24.82179347,0.2925,0,0.2925,24.524,0.5126,24.52935659
28/02/2020 11:00,23.798,0,23.798,0.293,0,0.293,23.505,0,23.505,24.808,0.5452,24.81399015,0.293,0,0.293,24.515,0.5452,24.52106172
28/02/2020 11:30,23.284,0,23.284,0.171,0,0.171,23.113,0,23.113,24.338,0.5664,24.34458981,0.171,0,0.171,24.167,0.5664,24.17363642
28/02/2020 12:00,23.663,0,23.663,0.272,0,0.272,23.391,0,23.391,24.819,0.53,24.82465833,0.272,0,0.272,24.547,0.53,24.55272101
28/02/2020 12:30,23.7185,0,23.7185,0.3255,0,0.3255,23.393,0,23.393,24.8975,0.5146,24.9028175,0.3255,0,0.3255,24.572,0.5146,24.57738792
28/02/2020 13:00,24.067,0,24.067,0.641,0,0.641,23.426,0,23.426,25.248,0.528,25.25352031,0.641,0,0.641,24.607,0.528,24.61266408
28/02/2020 13:30,23.4525,0,23.4525,0.5165,0,0.5165,22.936,0,22.936,24.6645,0.4244,24.66815104,0.5165,0,0.5165,24.148,0.4244,24.15172912
28/02/2020 14:00,23.443,0,23.443,0.539,0,0.539,22.904,0,22.904,24.614,0.3706,24.61678981,0.539,0,0.539,24.075,0.3706,24.07785226
28/02/2020 14:30,22.934,0,22.934,0.38,0,0.38,22.554,0,22.554,23.761,0.3188,23.76313856,0.38,0,0.38,23.381,0.3188,23.38317332
28/02/2020 15:00,22.6345,0,22.6345,0.3445,0,0.3445,22.29,0,22.29,23.5995,0.1632,23.60006429,0.3445,0,0.3445,23.255,0.1632,23.25557265
28/02/2020 15:30,22.2795,0,22.2795,0.1675,0,0.1675,22.112,0,22.112,23.2865,0.1248,23.28683442,0.1675,0,0.1675,23.119,0.1248,23.11933684
28/02/2020 16:00,22.463,0,22.463,0.148,0,0.148,22.315,0,22.315,23.294,0.023,23.29401135,0.148,0,0.148,23.146,0.023,23.14601143
28/02/2020 16:30,22.963,0,22.963,0.098,0,0.098,22.865,0,22.865,23.821,0.0076,23.82100121,0.098,0,0.098,23.723,0.0076,23.72300122
28/02/2020 17:00,24.1195,0,24.1195,0.0635,0,0.0635,24.056,0,24.056,25.0195,0.0268,25.01951435,0.0635,0,0.0635,24.956,0.0268,24.95601439
28/02/2020 17:30,25.157,0,25.157,0.029,0,0.029,25.128,0,25.128,26.159,0.238,26.16008266,0.029,0,0.029,26.13,0.238,26.13108387
28/02/2020 18:00,26.457,0,26.457,0.024,0,0.024,26.433,0,26.433,27.403,0.4224,27.40625532,0.024,0,0.024,27.379,0.4224,27.38225817
28/02/2020 18:30,27.2155,0.9388,27.23168716,0.0225,0,0.0225,27.193,0.9388,27.20920055,27.9665,0.2996,27.96810473,0.0225,0,0.0225,27.944,0.2996,27.94560603
28/02/2020 19:00,27.934,2.5382,28.04907869,0.025,0,0.025,27.909,2.5382,28.02418135,28.07,0,28.07,0.025,0,0.025,28.045,0,28.045
28/02/2020 19:30,27.493,2.4672,27.6034803,0.025,0,0.025,27.468,2.4672,27.57858045,27.564,0,27.564,0.025,0,0.025,27.539,0,27.539
28/02/2020 20:00,26.2035,2.2484,26.29978545,0.0245,0,0.0245,26.179,2.2484,26.27537523,26.2145,0,26.2145,0.0245,0,0.0245,26.19,0,26.19
28/02/2020 20:30,24.992,1.5034,25.03717787,0.021,0,0.021,24.971,1.5034,25.01621579,25.171,0,25.171,0.021,0,0.021,25.15,0,25.15
28/02/2020 21:00,23.5555,0,23.5555,0.0215,0,0.0215,23.534,0,23.534,24.2675,0,24.2675,0.0215,0,0.0215,24.246,0,24.246
28/02/2020 21:30,22.398,0,22.398,0.022,0,0.022,22.376,0,22.376,23.047,0,23.047,0.022,0,0.022,23.025,0,23.025
28/02/2020 22:00,21.1385,0,21.1385,0.0205,0,0.0205,21.118,0,21.118,21.7775,0,21.7775,0.0205,0,0.0205,21.757,0,21.757
28/02/2020 22:30,19.9265,0.098,19.92674098,0.0205,0,0.0205,19.906,0.098,19.90624123,20.4645,0,20.4645,0.0205,0,0.0205,20.444,0,20.444
28/02/2020 23:00,18.747,0.889,18.76806676,0.023,0,0.023,18.724,0.889,18.74509261,18.597,0,18.597,0.023,0,0.023,18.574,0,18.574
28/02/2020 23:30,20.288,0.2708,20.28980721,3.179,0,3.179,17.109,0.2708,17.11114297,20.571,0,20.571,3.179,0,3.179,17.392,0,17.392
29/02/2020 00:00,13.4565,0,13.4565,0.0225,0,0.0225,13.434,0,13.434,13.9535,0,13.9535,0.0225,0,0.0225,13.931,0,13.931
29/02/2020 00:30,16.112,0,16.112,0.026,0,0.026,16.086,0,16.086,16.596,0,16.596,0.026,0,0.026,16.57,0,16.57
29/02/2020 01:00,18.769,0.0422,18.76904744,0.028,0,0.028,18.741,0.0422,18.74104751,19.295,0,19.295,0.028,0,0.028,19.267,0,19.267
29/02/2020 01:30,19.258,0,19.258,0.027,0,0.027,19.231,0,19.231,19.851,0,19.851,0.027,0,0.027,19.824,0,19.824
29/02/2020 02:00,19.088,0,19.088,0.026,0,0.026,19.062,0,19.062,19.637,0,19.637,0.026,0,0.026,19.611,0,19.611
29/02/2020 02:30,18.4675,0.0806,18.46767589,0.0265,0,0.0265,18.441,0.0806,18.44117614,18.9325,0,18.9325,0.0265,0,0.0265,18.906,0,18.906
29/02/2020 03:00,18.6365,0.8794,18.65723657,0.0275,0,0.0275,18.609,0.8794,18.62976718,18.4595,0,18.4595,0.0275,0,0.0275,18.432,0,18.432
29/02/2020 03:30,17.839,0.5836,17.84854364,0.023,0,0.023,17.816,0.5836,17.82555595,17.843,0,17.843,0.023,0,0.023,17.82,0,17.82
29/02/2020 04:00,16.781,0,16.781,0.022,0,0.022,16.759,0,16.759,17.252,0,17.252,0.022,0,0.022,17.23,0,17.23
29/02/2020 04:30,20.567,0,20.567,4.371,0,4.371,16.196,0,16.196,21.011,0,21.011,4.371,0,4.371,16.64,0,16.64
29/02/2020 05:00,11.309,0.025,11.30902763,0.006,0,0.006,11.303,0.025,11.30302765,11.511,0,11.511,0.006,0,0.006,11.505,0,11.505
29/02/2020 05:30,15.1055,0,15.1055,0.0055,0,0.0055,15.1,0,15.1,15.5615,0,15.5615,0.0055,0,0.0055,15.556,0,15.556
29/02/2020 06:00,22.596,0,22.596,7.339,0,7.339,15.257,0,15.257,23.062,0,23.062,7.339,0,7.339,15.723,0,15.723
29/02/2020 06:30,10.3175,0,10.3175,2.2935,0,2.2935,8.024,0,8.024,10.7419,0,10.7419,2.2935,0,2.2935,8.4484,0,8.4484
29/02/2020 07:00,18.878,0,18.878,4.763,0,4.763,14.115,0,14.115,19.404,0,19.404,4.763,0,4.763,14.641,0,14.641
29/02/2020 07:30,12.711,0.2284,12.71305186,0.042,0,0.042,12.669,0.2284,12.67105866,13.191,0,13.191,0.042,0,0.042,13.149,0,13.149
29/02/2020 08:00,18.047,0,18.047,0.232,0,0.232,17.815,0,17.815,18.654,0,18.654,0.232,0,0.232,18.422,0,18.422
29/02/2020 08:30,25.5615,0,25.5615,6.6975,0,6.6975,18.864,0,18.864,26.2105,0,26.2105,6.6975,0,6.6975,19.513,0,19.513
29/02/2020 09:00,19.6965,0,19.6965,6.2965,0,6.2965,13.4,0,13.4,20.3275,0,20.3275,6.2965,0,6.2965,14.031,0,14.031
29/02/2020 09:30,17.9395,0,17.9395,3.4355,0,3.4355,14.504,0,14.504,18.6555,0,18.6555,3.4355,0,3.4355,15.22,0,15.22
29/02/2020 10:00,19.7285,0,19.7285,1.9365,0,1.9365,17.792,0,17.792,20.6085,0,20.6085,1.9365,0,1.9365,18.672,0,18.672
29/02/2020 10:30,22.082,0.8026,22.09658097,2.682,0,2.682,19.4,0.8026,19.41659514,22.316,0,22.316,2.682,0,2.682,19.634,0,19.634
29/02/2020 11:00,21.407,0,21.407,3.063,0,3.063,18.344,0,18.344,21.877,0,21.877,3.063,0,3.063,18.814,0,18.814
29/02/2020 11:30,21.7185,0,21.7185,3.7935,0,3.7935,17.925,0,17.925,22.3045,0,22.3045,3.7935,0,3.7935,18.511,0,18.511
29/02/2020 12:00,17.6545,0,17.6545,1.2945,0,1.2945,16.36,0,16.36,18.3635,0,18.3635,1.2945,0,1.2945,17.069,0,17.069
29/02/2020 12:30,22.2665,0,22.2665,2.3885,0,2.3885,19.878,0,19.878,22.8705,0,22.8705,2.3885,0,2.3885,20.482,0,20.482
29/02/2020 13:00,22.1865,0,22.1865,3.3535,0,3.3535,18.833,0,18.833,22.6555,0,22.6555,3.3535,0,3.3535,19.302,0,19.302
29/02/2020 13:30,19.869,0,19.869,2.608,0,2.608,17.261,0,17.261,20.6,0,20.6,2.608,0,2.608,17.992,0,17.992
29/02/2020 14:00,21.2885,0,21.2885,3.0985,0,3.0985,18.19,0,18.19,22.2855,0,22.2855,3.0985,0,3.0985,19.187,0,19.187
29/02/2020 14:30,20.535,0,20.535,3.756,0,3.756,16.779,0,16.779,21.078,0,21.078,3.756,0,3.756,17.322,0,17.322
29/02/2020 15:00,18.8415,0,18.8415,3.2455,0,3.2455,15.596,0,15.596,19.5385,0,19.5385,3.2455,0,3.2455,16.293,0,16.293
29/02/2020 15:30,18.2325,0,18.2325,1.7375,0,1.7375,16.495,0,16.495,19.1315,0,19.1315,1.7375,0,1.7375,17.394,0,17.394
29/02/2020 16:00,20.23,0,20.23,1.965,0,1.965,18.265,0,18.265,20.825,0,20.825,1.965,0,1.965,18.86,0,18.86
29/02/2020 16:30,19.3105,0,19.3105,0.8285,0,0.8285,18.482,0,18.482,19.9955,0,19.9955,0.8285,0,0.8285,19.167,0,19.167
29/02/2020 17:00,20.9425,0,20.9425,0.5465,0,0.5465,20.396,0,20.396,21.6395,0,21.6395,0.5465,0,0.5465,21.093,0,21.093
29/02/2020 17:30,23.3695,0.8372,23.38449132,0.3725,0,0.3725,22.997,0.8372,23.01223398,23.8295,0,23.8295,0.3725,0,0.3725,23.457,0,23.457
29/02/2020 18:00,24.2825,0,24.2825,0.0495,0,0.0495,24.233,0,24.233,25.1555,0,25.1555,0.0495,0,0.0495,25.106,0,25.106
29/02/2020 18:30,29.69,0.2324,29.69090955,3.949,0,3.949,25.741,0.2324,25.74204908,30.679,0.0308,30.67901546,3.949,0,3.949,26.73,0.0308,26.73001774
29/02/2020 19:00,23.5375,1.3556,23.57650436,0.0535,0,0.0535,23.484,1.3556,23.52309307,24.0265,0,24.0265,0.0535,0,0.0535,23.973,0,23.973
29/02/2020 19:30,26.6855,0,26.6855,0.0285,0,0.0285,26.657,0,26.657,27.7705,0.2554,27.77167441,0.0285,0,0.0285,27.742,0.2554,27.74317561
29/02/2020 20:00,25.7805,0,25.7805,0.0275,0,0.0275,25.753,0,25.753,26.6795,0.1076,26.67971698,0.0275,0,0.0275,26.652,0.1076,26.6522172
29/02/2020 20:30,24.5525,0.023,24.55251077,0.0265,0,0.0265,24.526,0.023,24.52601078,25.2765,0,25.2765,0.0265,0,0.0265,25.25,0,25.25
29/02/2020 21:00,23.501,0,23.501,0.027,0,0.027,23.474,0,23.474,24.213,0,24.213,0.027,0,0.027,24.186,0,24.186
29/02/2020 21:30,22.5265,0.0058,22.52650075,0.0245,0,0.0245,22.502,0.0058,22.50200075,23.1985,0,23.1985,0.0245,0,0.0245,23.174,0,23.174
29/02/2020 22:00,21.3985,0.4628,21.40350406,0.0245,0,0.0245,21.374,0.4628,21.3790098,21.7205,0,21.7205,0.0245,0,0.0245,21.696,0,21.696
29/02/2020 22:30,20.0515,0,20.0515,0.0245,0,0.0245,20.027,0,20.027,20.6555,0,20.6555,0.0245,0,0.0245,20.631,0,20.631
29/02/2020 23:00,18.813,0,18.813,0.025,0,0.025,18.788,0,18.788,19.369,0,19.369,0.025,0,0.025,19.344,0,19.344
29/02/2020 23:30,17.481,0,17.481,0.027,0,0.027,17.454,0,17.454,17.986,0,17.986,0.027,0,0.027,17.959,0,17.959
01/03/2020 00:00,17.15,0,17.15,0.018,0,0.018,17.132,0,17.132,17.646,0,17.646,0.018,0,0.018,17.628,0,17.628
01/03/2020 00:30,16.6955,0,16.6955,0.0255,0,0.0255,16.67,0,16.67,17.1785,0,17.1785,0.0255,0,0.0255,17.153,0,17.153
01/03/2020 01:00,19.501,0.4012,19.50512657,0.025,0,0.025,19.476,0.4012,19.48013186,19.49,0,19.49,0.025,0,0.025,19.465,0,19.465
01/03/2020 01:30,19.9145,0.0308,19.91452382,0.0285,0,0.0285,19.886,0.0308,19.88602385,20.5075,0,20.5075,0.0285,0,0.0285,20.479,0,20.479
01/03/2020 02:00,19.768,0,19.768,0.027,0,0.027,19.741,0,19.741,20.375,0,20.375,0.027,0,0.027,20.348,0,20.348
01/03/2020 02:30,19.2885,0.4666,19.29414284,0.0265,0,0.0265,19.262,0.4666,19.2676506,19.1435,0,19.1435,0.0265,0,0.0265,19.117,0,19.117
01/03/2020 03:00,19.109,0.2726,19.11094429,0.026,0,0.026,19.083,0.2726,19.08494694,19.288,0,19.288,0.026,0,0.026,19.262,0,19.262
01/03/2020 03:30,18.0855,0,18.0855,0.0225,0,0.0225,18.063,0,18.063,18.6305,0,18.6305,0.0225,0,0.0225,18.608,0,18.608
01/03/2020 04:00,17.3315,0,17.3315,0.0225,0,0.0225,17.309,0,17.309,17.8485,0,17.8485,0.0225,0,0.0225,17.826,0,17.826
01/03/2020 04:30,16.701,0,16.701,0.02,0,0.02,16.681,0,16.681,17.185,0,17.185,0.02,0,0.02,17.165,0,17.165
01/03/2020 05:00,16.08,0,16.08,0.021,0,0.021,16.059,0,16.059,16.548,0,16.548,0.021,0,0.021,16.527,0,16.527
01/03/2020 05:30,15.7,0,15.7,0.018,0,0.018,15.682,0,15.682,16.148,0,16.148,0.018,0,0.018,16.13,0,16.13
01/03/2020 06:00,15.752,0,15.752,0.014,0,0.014,15.738,0,15.738,16.203,0,16.203,0.014,0,0.014,16.189,0,16.189
01/03/2020 06:30,15.844,0,15.844,0.007,0,0.007,15.837,0,15.837,16.298,0,16.298,0.007,0,0.007,16.291,0,16.291
01/03/2020 07:00,16.7325,0,16.7325,0.0025,0,0.0025,16.73,0,16.73,17.2105,0,17.2105,0.0025,0,0.0025,17.208,0,17.208
01/03/2020 07:30,17.4445,0,17.4445,0.0775,0,0.0775,17.367,0,17.367,17.9485,0,17.9485,0.0775,0,0.0775,17.871,0,17.871
01/03/2020 08:00,18.04,0.2036,18.04114888,0.378,0,0.378,17.662,0.2036,17.66317347,18.359,0,18.359,0.378,0,0.378,17.981,0,17.981
01/03/2020 08:30,18.4785,0.9638,18.50361783,0.0695,0,0.0695,18.409,0.9638,18.43421253,18.2865,0,18.2865,0.0695,0,0.0695,18.217,0,18.217
01/03/2020 09:00,20.737,1.1174,20.76708337,0.473,0,0.473,20.264,1.1174,20.29478452,20.458,0,20.458,0.473,0,0.473,19.985,0,19.985
01/03/2020 09:30,22.535,0.599,22.54295957,1.625,0,1.625,20.91,0.599,20.91857789,22.751,0,22.751,1.625,0,1.625,21.126,0,21.126
01/03/2020 10:00,22.8245,0,22.8245,3.0305,0,3.0305,19.794,0,19.794,23.4535,0,23.4535,3.0305,0,3.0305,20.423,0,20.423
01/03/2020 10:30,20.9925,0,20.9925,2.9735,0,2.9735,18.019,0,18.019,21.6355,0,21.6355,2.9735,0,2.9735,18.662,0,18.662
01/03/2020 11:00,21.977,0,21.977,3.841,0,3.841,18.136,0,18.136,22.795,0,22.795,3.841,0,3.841,18.954,0,18.954
01/03/2020 11:30,20.6975,0,20.6975,3.9325,0,3.9325,16.765,0,16.765,21.4435,0,21.4435,3.9325,0,3.9325,17.511,0,17.511
01/03/2020 12:00,20.854,0,20.854,4.38,0,4.38,16.474,0,16.474,21.825,0,21.825,4.38,0,4.38,17.445,0,17.445
01/03/2020 12:30,20.0965,0,20.0965,4.0585,0,4.0585,16.038,0,16.038,20.9195,0,20.9195,4.0585,0,4.0585,16.861,0,16.861
01/03/2020 13:00,20.5755,0,20.5755,4.2425,0,4.2425,16.333,0,16.333,21.2365,0,21.2365,4.2425,0,4.2425,16.994,0,16.994
01/03/2020 13:30,19.598,0,19.598,3.691,0,3.691,15.907,0,15.907,20.533,0,20.533,3.691,0,3.691,16.842,0,16.842
01/03/2020 14:00,19.158,0,19.158,3.137,0,3.137,16.021,0,16.021,20.001,0,20.001,3.137,0,3.137,16.864,0,16.864
01/03/2020 14:30,19.792,0,19.792,2.222,0,2.222,17.57,0,17.57,20.614,0,20.614,2.222,0,2.222,18.392,0,18.392
01/03/2020 15:00,20.126,0,20.126,1.272,0,1.272,18.854,0,18.854,20.742,0,20.742,1.272,0,1.272,19.47,0,19.47
01/03/2020 15:30,19.623,0,19.623,0.549,0,0.549,19.074,0,19.074,20.181,0,20.181,0.549,0,0.549,19.632,0,19.632
01/03/2020 16:00,22.994,0,22.994,2.193,0,2.193,20.801,0,20.801,23.643,0,23.643,2.193,0,2.193,21.45,0,21.45
01/03/2020 16:30,20.4085,0,20.4085,0.7195,0,0.7195,19.689,0,19.689,21.1185,0,21.1185,0.7195,0,0.7195,20.399,0,20.399
01/03/2020 17:00,22.573,0,22.573,0.331,0,0.331,22.242,0,22.242,23.319,0,23.319,0.331,0,0.331,22.988,0,22.988
01/03/2020 17:30,24.411,0,24.411,0.302,0,0.302,24.109,0,24.109,25.152,0,25.152,0.302,0,0.302,24.85,0,24.85
01/03/2020 18:00,34.8875,0,34.8875,9.5205,0,9.5205,25.367,0,25.367,35.6005,0,35.6005,9.5205,0,9.5205,26.08,0,26.08
01/03/2020 18:30,19.312,0,19.312,2.493,0,2.493,16.819,0,16.819,20.235,0,20.235,2.493,0,2.493,17.742,0,17.742
01/03/2020 19:00,32.254,1.4284,32.28561355,7.578,0,7.578,24.676,1.4284,24.71730775,32.742,0.002,32.74200006,7.578,0,7.578,25.164,0.002,25.16400008
01/03/2020 19:30,19.4945,0.7336,19.50829821,0.4725,0,0.4725,19.022,0.7336,19.03614071,20.1755,0,20.1755,0.4725,0,0.4725,19.703,0,19.703
01/03/2020 20:00,24.607,0,24.607,0.004,0,0.004,24.603,0,24.603,25.553,0,25.553,0.004,0,0.004,25.549,0,25.549
01/03/2020 20:30,24.019,0,24.019,0,0,0,24.019,0,24.019,24.839,0,24.839,0,0,0,24.839,0,24.839
01/03/2020 21:00,23.042,0.023,23.04201148,0,0,0,23.042,0.023,23.04201148,23.783,0,23.783,0,0,0,23.783,0,23.783
01/03/2020 21:30,31.057,1.1252,31.0773764,8.968,0,8.968,22.089,1.1252,22.11763993,30.964,0,30.964,8.968,0,8.968,21.996,0,21.996
01/03/2020 22:00,16.049,0.1268,16.0495009,4.431,0,4.431,11.618,0.1268,11.61869193,16.577,0,16.577,4.431,0,4.431,12.146,0,12.146
01/03/2020 22:30,14.6715,0,14.6715,0.0025,0,0.0025,14.669,0,14.669,15.3875,0,15.3875,0.0025,0,0.0025,15.385,0,15.385
01/03/2020 23:00,17.683,0,17.683,0.004,0,0.004,17.679,0,17.679,18.242,0,18.242,0.004,0,0.004,18.238,0,18.238
01/03/2020 23:30,16.1755,0,16.1755,0.0065,0,0.0065,16.169,0,16.169,16.6725,0,16.6725,0.0065,0,0.0065,16.666,0,16.666
02/03/2020 00:00,15.8365,0,15.8365,0.0065,0,0.0065,15.83,0,15.83,16.3185,0,16.3185,0.0065,0,0.0065,16.312,0,16.312
02/03/2020 00:30,15.394,0,15.394,0.005,0,0.005,15.389,0,15.389,15.862,0,15.862,0.005,0,0.005,15.857,0,15.857
02/03/2020 01:00,19.4365,0.1076,19.43679783,1.1215,0,1.1215,18.315,0.1076,18.31531607,19.8835,0,19.8835,1.1215,0,1.1215,18.762,0,18.762
02/03/2020 01:30,25.8155,0,25.8155,8.0945,0,8.0945,17.721,0,17.721,26.4345,0,26.4345,8.0945,0,8.0945,18.34,0,18.34
02/03/2020 02:00,10.672,0.0076,10.67200271,0,0,0,10.672,0.0076,10.67200271,11.071,0,11.071,0,0,0,11.071,0,11.071
02/03/2020 02:30,18.286,0.4204,18.29083192,0,0,0,18.286,0.4204,18.29083192,18.23,0,18.23,0,0,0,18.23,0,18.23
02/03/2020 03:00,18.453,0.48,18.45924183,0,0,0,18.453,0.48,18.45924183,18.396,0,18.396,0,0,0,18.396,0,18.396
02/03/2020 03:30,17.887,0.4378,17.89235697,0,0,0,17.887,0.4378,17.89235697,17.84,0,17.84,0,0,0,17.84,0,17.84
02/03/2020 04:00,17.189,0.3226,17.19202698,0,0,0,17.189,0.3226,17.19202698,17.307,0,17.307,0,0,0,17.307,0,17.307
02/03/2020 04:30,16.349,0,16.349,0,0,0,16.349,0,16.349,16.864,0,16.864,0,0,0,16.864,0,16.864
02/03/2020 05:00,17.3065,0,17.3065,1.4335,0,1.4335,15.873,0,15.873,17.7995,0,17.7995,1.4335,0,1.4335,16.366,0,16.366
02/03/2020 05:30,17.5445,0,17.5445,3.3715,0,3.3715,14.173,0,14.173,17.9695,0,17.9695,3.3715,0,3.3715,14.598,0,14.598
02/03/2020 06:00,12.407,0,12.407,0.002,0,0.002,12.405,0,12.405,13.019,0,13.019,0.002,0,0.002,13.017,0,13.017
02/03/2020 06:30,16.4865,0,16.4865,0.0005,0,0.0005,16.486,0,16.486,17.0575,0,17.0575,0.0005,0,0.0005,17.057,0,17.057
02/03/2020 07:00,18.859,0.1498,18.85959493,0.003,0,0.003,18.856,0.1498,18.85659503,19.443,0,19.443,0.003,0,0.003,19.44,0,19.44
02/03/2020 07:30,28.9225,0,28.9225,8.4665,0,8.4665,20.456,0,20.456,29.7525,0,29.7525,8.4665,0,8.4665,21.286,0,21.286
02/03/2020 08:00,23.3695,0,23.3695,10.3855,0,10.3855,12.984,0,12.984,24.3975,0,24.3975,10.3855,0,10.3855,14.012,0,14.012
02/03/2020 08:30,22.343,0,22.343,10.826,0,10.826,11.517,0,11.517,23.519,0,23.519,10.826,0,10.826,12.693,0,12.693
02/03/2020 09:00,13.722,0,13.722,2.623,0,2.623,11.099,0,11.099,14.926,0,14.926,2.623,0,2.623,12.303,0,12.303
02/03/2020 09:30,21.1355,0,21.1355,2.1835,0,2.1835,18.952,0,18.952,22.3805,0,22.3805,2.1835,0,2.1835,20.197,0,20.197
02/03/2020 10:00,21.8965,0,21.8965,2.5885,0,2.5885,19.308,0,19.308,23.0455,0.1306,23.04587006,2.5885,0,2.5885,20.457,0.1306,20.45741688
02/03/2020 10:30,21.3575,0,21.3575,2.9985,0,2.9985,18.359,0,18.359,22.4005,0.1402,22.40093874,2.9985,0,2.9985,19.402,0.1402,19.40250654
02/03/2020 11:00,20.791,0,20.791,3.202,0,3.202,17.589,0,17.589,21.693,0.071,21.69311619,3.202,0,3.202,18.491,0.071,18.49113631
02/03/2020 11:30,19.931,0,19.931,2.835,0,2.835,17.096,0,17.096,20.78,0.1018,20.78024935,2.835,0,2.835,17.945,0.1018,17.94528875
02/03/2020 12:00,22.273,0,22.273,4.964,0,4.964,17.309,0,17.309,22.998,0.1036,22.99823334,4.964,0,4.964,18.034,0.1036,18.03429757
02/03/2020 12:30,23.1045,0,23.1045,6.5395,0,6.5395,16.565,0,16.565,23.9775,0.048,23.97754804,6.5395,0,6.5395,17.438,0.048,17.43806606
02/03/2020 13:00,18.525,0.962,18.54996143,3.89,0,3.89,14.635,0.962,14.66658341,19.054,0.0652,19.05411155,3.89,0,3.89,15.164,0.0652,15.16414017
02/03/2020 13:30,20.735,2.3156,20.86389773,3.816,0,3.816,16.919,2.3156,17.07672581,20.956,0.0038,20.95600034,3.816,0,3.816,17.14,0.0038,17.14000042
02/03/2020 14:00,20.5205,0,20.5205,3.5135,0,3.5135,17.007,0,17.007,21.1885,0.0556,21.18857295,3.5135,0,3.5135,17.675,0.0556,17.67508745
02/03/2020 14:30,19.451,2.0236,19.55598011,2.601,0,2.601,16.85,2.0236,16.97107707,19.614,0,19.614,2.601,0,2.601,17.013,0,17.013
02/03/2020 15:00,20.3725,2.0084,20.47125855,2.5065,0,2.5065,17.866,2.0084,17.97853238,20.4645,0,20.4645,2.5065,0,2.5065,17.958,0,17.958
02/03/2020 15:30,20.942,2.3788,21.07667083,2.38,0,2.38,18.562,2.3788,18.71380596,20.91,0,20.91,2.38,0,2.38,18.53,0,18.53
02/03/2020 16:00,20.373,2.2984,20.50223821,2.235,0,2.235,18.138,2.2984,18.28304369,20.375,0,20.375,2.235,0,2.235,18.14,0,18.14
02/03/2020 16:30,20.5985,0.6548,20.608905,1.9355,0,1.9355,18.663,0.6548,18.67448345,21.1125,0,21.1125,1.9355,0,1.9355,19.177,0,19.177
02/03/2020 17:00,21.1635,0,21.1635,1.1365,0,1.1365,20.027,0,20.027,21.9955,0,21.9955,1.1365,0,1.1365,20.859,0,20.859
02/03/2020 17:30,27.6495,0,27.6495,5.1105,0,5.1105,22.539,0,22.539,28.5285,0.1172,28.52874074,5.1105,0,5.1105,23.418,0.1172,23.41829327
02/03/2020 18:00,21.7965,0,21.7965,1.6175,0,1.6175,20.179,0,20.179,22.7055,0.1248,22.70584298,1.6175,0,1.6175,21.088,0.1248,21.08836928
02/03/2020 18:30,27.4945,0,27.4945,3.0795,0,3.0795,24.415,0,24.415,28.7725,0.2572,28.77364954,3.0795,0,3.0795,25.693,0.2572,25.69428732
02/03/2020 19:00,26.1605,0,26.1605,2.0415,0,2.0415,24.119,0,24.119,27.3895,0.3168,27.39133207,2.0415,0,2.0415,25.348,0.3168,25.34997961
02/03/2020 19:30,25.2675,0,25.2675,0.0115,0,0.0115,25.256,0,25.256,26.6245,0.3264,26.62650066,0.0115,0,0.0115,26.613,0.3264,26.61500152
02/03/2020 20:00,26.632,0,26.632,0.006,0,0.006,26.626,0,26.626,27.871,0.1996,27.87171472,0.006,0,0.006,27.865,0.1996,27.86571487
02/03/2020 20:30,25.282,0,25.282,0.007,0,0.007,25.275,0,25.275,26.436,0.0038,26.43600027,0.007,0,0.007,26.429,0.0038,26.42900027
02/03/2020 21:00,24.16,0,24.16,0.01,0,0.01,24.15,0,24.15,25.077,0,25.077,0.01,0,0.01,25.067,0,25.067
02/03/2020 21:30,23.0595,0,23.0595,0.0075,0,0.0075,23.052,0,23.052,23.9555,0,23.9555,0.0075,0,0.0075,23.948,0,23.948
02/03/2020 22:00,21.745,0,21.745,0.009,0,0.009,21.736,0,21.736,22.548,0,22.548,0.009,0,0.009,22.539,0,22.539
02/03/2020 22:30,20.4035,0.601,20.41234953,0.0035,0,0.0035,20.4,0.601,20.40885105,20.5555,0,20.5555,0.0035,0,0.0035,20.552,0,20.552
02/03/2020 23:00,18.633,0.3188,18.63572704,0.005,0,0.005,18.628,0.3188,18.63072778,18.93,0,18.93,0.005,0,0.005,18.925,0,18.925
02/03/2020 23:30,16.858,0,16.858,0.003,0,0.003,16.855,0,16.855,17.393,0,17.393,0.003,0,0.003,17.39,0,17.39
03/03/2020 00:00,16.32,0,16.32,0.007,0,0.007,16.313,0,16.313,16.836,0,16.836,0.007,0,0.007,16.829,0,16.829
03/03/2020 00:30,15.88,0,15.88,0.008,0,0.008,15.872,0,15.872,16.378,0,16.378,0.008,0,0.008,16.37,0,16.37
03/03/2020 01:00,18.9695,0.5396,18.97717309,0.0035,0,0.0035,18.966,0.5396,18.9736745,19.0645,0,19.0645,0.0035,0,0.0035,19.061,0,19.061
03/03/2020 01:30,19.621,0.8064,19.63756405,0.004,0,0.004,19.617,0.8064,19.63356743,19.489,0,19.489,0.004,0,0.004,19.485,0,19.485
03/03/2020 02:00,19.5275,0.8044,19.54406088,0.0075,0,0.0075,19.52,0.8044,19.53656724,19.3855,0,19.3855,0.0075,0,0.0075,19.378,0,19.378
03/03/2020 02:30,18.891,0.7354,18.90530862,0.007,0,0.007,18.884,0.7354,18.89831392,18.731,0,18.731,0.007,0,0.007,18.724,0,18.724
03/03/2020 03:00,18.8525,0.5952,18.86189331,0.0105,0,0.0105,18.842,0.5952,18.85139854,18.8345,0,18.8345,0.0105,0,0.0105,18.824,0,18.824
03/03/2020 03:30,17.984,0,17.984,0.012,0,0.012,17.972,0,17.972,18.545,0,18.545,0.012,0,0.012,18.533,0,18.533
03/03/2020 04:00,17.2755,0,17.2755,0.0055,0,0.0055,17.27,0,17.27,17.8135,0,17.8135,0.0055,0,0.0055,17.808,0,17.808
03/03/2020 04:30,16.662,0,16.662,0.006,0,0.006,16.656,0,16.656,17.171,0,17.171,0.006,0,0.006,17.165,0,17.165
03/03/2020 05:00,16.0745,0,16.0745,0.0095,0,0.0095,16.065,0,16.065,16.5565,0,16.5565,0.0095,0,0.0095,16.547,0,16.547
03/03/2020 05:30,15.773,0,15.773,0.004,0,0.004,15.769,0,15.769,16.241,0,16.241,0.004,0,0.004,16.237,0,16.237
03/03/2020 06:00,16.1965,0,16.1965,0.0935,0,0.0935,16.103,0,16.103,16.6865,0,16.6865,0.0935,0,0.0935,16.593,0,16.593
03/03/2020 06:30,26.1925,0.0172,26.19250565,9.5525,0,9.5525,16.64,0.0172,16.64000889,26.5825,0,26.5825,9.5525,0,9.5525,17.03,0,17.03
03/03/2020 07:00,19.1442,0.3436,19.14728322,9.791,0,9.791,9.3532,0.3436,9.359509132,19.336,0,19.336,9.791,0,9.791,9.545,0,9.545
03/03/2020 07:30,20.7765,0.7162,20.78884063,9.8805,0,9.8805,10.896,0.7162,10.91951274,21.2175,0,21.2175,9.8805,0,9.8805,11.337,0,11.337
03/03/2020 08:00,13.941,0.8948,13.96968676,2.064,0,2.064,11.877,0.8948,11.91065893,14.425,0,14.425,2.064,0,2.064,12.361,0,12.361
03/03/2020 08:30,20.8535,0.2764,20.85533167,0.5325,0,0.5325,20.321,0.2764,20.32287967,21.8065,0.0058,21.80650077,0.5325,0,0.5325,21.274,0.0058,21.27400079
03/03/2020 09:00,23.9735,1.8796,24.04707047,1.3445,0,1.3445,22.629,1.8796,22.70692707,24.3385,0.0212,24.33850923,1.3445,0,1.3445,22.994,0.0212,22.99400977
03/03/2020 09:30,23.045,1.0464,23.06874461,1.902,0,1.902,21.143,1.0464,21.16887815,23.669,0.002,23.66900008,1.902,0,1.902,21.767,0.002,21.76700009
03/03/2020 10:00,22.3595,0,22.3595,1.8995,0,1.8995,20.46,0,20.46,23.3975,0.0672,23.3975965,1.8995,0,1.8995,21.498,0.0672,21.49810503
03/03/2020 10:30,23.487,0.3936,23.49029778,3.301,0,3.301,20.186,0.3936,20.18983697,24.39,0.0288,24.390017,3.301,0,3.301,21.089,0.0288,21.08901967
03/03/2020 11:00,21.887,2.2694,22.00433924,3.545,0,3.545,18.342,2.2694,18.48185976,22.14,0,22.14,3.545,0,3.545,18.595,0,18.595
03/03/2020 11:30,20.672,2.3462,20.80471674,3.513,0,3.513,17.159,2.3462,17.31865859,21.001,0,21.001,3.513,0,3.513,17.488,0,17.488
03/03/2020 12:00,19.3285,2.212,19.45466156,2.5015,0,2.5015,16.827,2.212,16.97176694,19.6625,0,19.6625,2.5015,0,2.5015,17.161,0,17.161
03/03/2020 12:30,21.773,2.327,21.89699655,3.229,0,3.229,18.544,2.327,18.68943191,21.897,0,21.897,3.229,0,3.229,18.668,0,18.668
03/03/2020 13:00,24.556,2.5344,24.68643999,7.035,0,7.035,17.521,2.5344,17.70335065,24.643,0,24.643,7.035,0,7.035,17.608,0,17.608
03/03/2020 13:30,15.63,1.2904,15.68317672,2.201,0,2.201,13.429,1.2904,13.49085517,16.112,0,16.112,2.201,0,2.201,13.911,0,13.911
03/03/2020 14:00,21.0995,0,21.0995,3.2305,0,3.2305,17.869,0,17.869,22.0615,0.025,22.06151416,3.2305,0,3.2305,18.831,0.025,18.83101659
03/03/2020 14:30,18.0815,0,18.0815,1.6785,0,1.6785,16.403,0,16.403,19.0275,0.0134,19.02750472,1.6785,0,1.6785,17.349,0.0134,17.34900517
03/03/2020 15:00,19.9995,0,19.9995,2.2645,0,2.2645,17.735,0,17.735,20.9765,0,20.9765,2.2645,0,2.2645,18.712,0,18.712
03/03/2020 15:30,20.39,0,20.39,3.033,0,3.033,17.357,0,17.357,21.254,0,21.254,3.033,0,3.033,18.221,0,18.221
