Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/03/2020 16:00,19.1725,0,19.1725,2.4135,0,2.4135,16.759,0,16.759,20.0165,0,20.0165,2.4135,0,2.4135,17.603,0,17.603
03/03/2020 16:30,19.624,0.6432,19.63453799,1.842,0,1.842,17.782,0.6432,17.79362892,20.197,0,20.197,1.842,0,1.842,18.355,0,18.355
03/03/2020 17:00,20.986,1.776,21.06101546,1.161,0,1.161,19.825,1.776,19.9043915,21.068,0,21.068,1.161,0,1.161,19.907,0,19.907
03/03/2020 17:30,21.876,0.0038,21.87600033,0.208,0,0.208,21.668,0.0038,21.66800033,22.81,0.0192,22.81000808,0.208,0,0.208,22.602,0.0192,22.60200816
03/03/2020 18:00,24.985,1.5956,25.03589751,0.075,0,0.075,24.91,1.5956,24.96105045,25.415,0.0116,25.41500265,0.075,0,0.075,25.34,0.0116,25.34000266
03/03/2020 18:30,30.5195,2.1198,30.59302915,4.4175,0,4.4175,26.102,2.1198,26.18793531,30.7325,0,30.7325,4.4175,0,4.4175,26.315,0,26.315
03/03/2020 19:00,32.5705,1.3382,32.59797922,9.7725,0,9.7725,22.798,1.3382,22.83724115,33.1225,0,33.1225,9.7725,0,9.7725,23.35,0,23.35
03/03/2020 19:30,19.9825,0,19.9825,2.5335,0,2.5335,17.449,0,17.449,21.1995,0,21.1995,2.5335,0,2.5335,18.666,0,18.666
03/03/2020 20:00,23.689,0,23.689,0,0,0,23.689,0,23.689,24.931,0,24.931,0,0,0,24.931,0,24.931
03/03/2020 20:30,24.9745,0,24.9745,0.0005,0,0.0005,24.974,0,24.974,26.0665,0,26.0665,0.0005,0,0.0005,26.066,0,26.066
03/03/2020 21:00,23.911,0,23.911,0.005,0,0.005,23.906,0,23.906,24.907,0,24.907,0.005,0,0.005,24.902,0,24.902
03/03/2020 21:30,25.615,0.1056,25.61521767,2.823,0,2.823,22.792,0.1056,22.79224463,26.451,0,26.451,2.823,0,2.823,23.628,0,23.628
03/03/2020 22:00,18.246,0.142,18.24655255,0.002,0,0.002,18.244,0.142,18.24455261,19.023,0,19.023,0.002,0,0.002,19.021,0,19.021
03/03/2020 22:30,19.709,0,19.709,0.001,0,0.001,19.708,0,19.708,20.449,0,20.449,0.001,0,0.001,20.448,0,20.448
03/03/2020 23:00,18.181,0,18.181,0,0,0,18.181,0,18.181,18.816,0,18.816,0,0,0,18.816,0,18.816
03/03/2020 23:30,16.5125,0,16.5125,0.0005,0,0.0005,16.512,0,16.512,17.0315,0,17.0315,0.0005,0,0.0005,17.031,0,17.031
04/03/2020 00:00,16.136,0,16.136,0,0,0,16.136,0,16.136,16.619,0,16.619,0,0,0,16.619,0,16.619
04/03/2020 00:30,15.634,0,15.634,0,0,0,15.634,0,15.634,16.109,0,16.109,0,0,0,16.109,0,16.109
04/03/2020 01:00,18.4965,0.3724,18.50024849,0.0005,0,0.0005,18.496,0.3724,18.49974859,18.5805,0,18.5805,0.0005,0,0.0005,18.58,0,18.58
04/03/2020 01:30,19.297,0.6528,19.30803866,0.001,0,0.001,19.296,0.6528,19.30703923,19.145,0,19.145,0.001,0,0.001,19.144,0,19.144
04/03/2020 02:00,19.107,0.5548,19.11505302,0,0,0,19.107,0.5548,19.11505302,18.929,0,18.929,0,0,0,18.929,0,18.929
04/03/2020 02:30,18.567,0.5798,18.57605063,0,0,0,18.567,0.5798,18.57605063,18.383,0,18.383,0,0,0,18.383,0,18.383
04/03/2020 03:00,18.493,0.5088,18.49999801,0,0,0,18.493,0.5088,18.49999801,18.32,0,18.32,0,0,0,18.32,0,18.32
04/03/2020 03:30,17.92,0.5068,17.92716504,0,0,0,17.92,0.5068,17.92716504,17.743,0,17.743,0,0,0,17.743,0,17.743
04/03/2020 04:00,17.222,0.3956,17.22654299,0,0,0,17.222,0.3956,17.22654299,17.051,0,17.051,0,0,0,17.051,0,17.051
04/03/2020 04:30,16.37,0.215,16.37141182,0,0,0,16.37,0.215,16.37141182,16.48,0,16.48,0,0,0,16.48,0,16.48
04/03/2020 05:00,15.719,0,15.719,0,0,0,15.719,0,15.719,16.172,0,16.172,0,0,0,16.172,0,16.172
04/03/2020 05:30,15.375,0,15.375,0,0,0,15.375,0,15.375,15.84,0,15.84,0,0,0,15.84,0,15.84
04/03/2020 06:00,15.7085,0,15.7085,0.0025,0,0.0025,15.706,0,15.706,16.2245,0,16.2245,0.0025,0,0.0025,16.222,0,16.222
04/03/2020 06:30,16.2275,0,16.2275,0.0015,0,0.0015,16.226,0,16.226,16.8975,0,16.8975,0.0015,0,0.0015,16.896,0,16.896
04/03/2020 07:00,18.043,0,18.043,0.001,0,0.001,18.042,0,18.042,18.877,0,18.877,0.001,0,0.001,18.876,0,18.876
04/03/2020 07:30,22.842,0.5606,22.84887823,2.826,0,2.826,20.016,0.5606,20.02384899,23.419,0,23.419,2.826,0,2.826,20.593,0,20.593
04/03/2020 08:00,21.934,0.8812,21.951694,3.135,0,3.135,18.799,0.8812,18.81964172,22.497,0,22.497,3.135,0,3.135,19.362,0,19.362
04/03/2020 08:30,18.928,0,18.928,0.181,0,0.181,18.747,0,18.747,19.959,0,19.959,0.181,0,0.181,19.778,0,19.778
04/03/2020 09:00,22.652,0,22.652,0.309,0,0.309,22.343,0,22.343,23.55,0,23.55,0.309,0,0.309,23.241,0,23.241
04/03/2020 09:30,22.7275,0,22.7275,0.3655,0,0.3655,22.362,0,22.362,23.6555,0.023,23.65551118,0.3655,0,0.3655,23.29,0.023,23.29001136
04/03/2020 10:00,23.827,2.0044,23.91115949,0.463,0,0.463,23.364,2.0044,23.44982122,24.027,0.0364,24.02702757,0.463,0,0.463,23.564,0.0364,23.56402811
04/03/2020 10:30,23.8825,2.6228,24.02608762,0.5025,0,0.5025,23.38,2.6228,23.52665467,23.9185,0.002,23.91850008,0.5025,0,0.5025,23.416,0.002,23.41600009
04/03/2020 11:00,23.5245,0,23.5245,0.5995,0,0.5995,22.925,0,22.925,24.3465,0.3014,24.34836553,0.5995,0,0.5995,23.747,0.3014,23.74891263
04/03/2020 11:30,23.4575,0,23.4575,0.6365,0,0.6365,22.821,0,22.821,24.2655,0.3724,24.26835742,0.6365,0,0.6365,23.629,0.3724,23.63193438
04/03/2020 12:00,23.4155,0,23.4155,0.7155,0,0.7155,22.7,0,22.7,24.2975,0.3994,24.30078243,0.7155,0,0.7155,23.582,0.3994,23.58538201
04/03/2020 12:30,31.0705,0,31.0705,8.4445,0,8.4445,22.626,0,22.626,31.9775,0.361,31.97953763,8.4445,0,8.4445,23.533,0.361,23.53576874
04/03/2020 13:00,15.7375,0,15.7375,1.0155,0,1.0155,14.722,0,14.722,16.7805,0.0538,16.78058624,1.0155,0,1.0155,15.765,0.0538,15.7650918
04/03/2020 13:30,22.696,0,22.696,1.175,0,1.175,21.521,0,21.521,23.582,0.2822,23.58368845,1.175,0,1.175,22.407,0.2822,22.40877698
04/03/2020 14:00,22.7375,0.6892,22.74794283,1.3655,0,1.3655,21.372,0.6892,21.3831097,23.4645,0.1766,23.46516456,1.3655,0,1.3655,22.099,0.1766,22.09970562
04/03/2020 14:30,22.4075,2.1524,22.51063931,1.7235,0,1.7235,20.684,2.1524,20.79568902,22.5805,0,22.5805,1.7235,0,1.7235,20.857,0,20.857
04/03/2020 15:00,20.549,2.0928,20.65529503,0.827,0,0.827,19.722,2.0928,19.8327279,20.62,0,20.62,0.827,0,0.827,19.793,0,19.793
04/03/2020 15:30,21.24,2.0314,21.33692072,0.703,0,0.703,20.537,2.0314,20.63722256,21.199,0,21.199,0.703,0,0.703,20.496,0,20.496
04/03/2020 16:00,21.3705,2.0256,21.46628346,0.4585,0,0.4585,20.912,2.0256,21.00987385,21.3675,0,21.3675,0.4585,0,0.4585,20.909,0,20.909
04/03/2020 16:30,22.1415,2.0928,22.24018512,0.3145,0,0.3145,21.827,2.0928,21.9271006,22.0965,0,22.0965,0.3145,0,0.3145,21.782,0,21.782
04/03/2020 17:00,23.6135,2.2408,23.71958193,0.1705,0,0.1705,23.443,2.2408,23.54984997,23.5895,0,23.5895,0.1705,0,0.1705,23.419,0,23.419
04/03/2020 17:30,34.743,2.3982,34.82567174,8.529,0,8.529,26.214,2.3982,26.32347164,32.198,0,32.198,8.529,0,8.529,23.669,0,23.669
04/03/2020 18:00,26.0365,1.6474,26.08856568,9.7855,0,9.7855,16.251,1.6474,16.33428688,28.9345,0,28.9345,9.7855,0,9.7855,19.149,0,19.149
04/03/2020 18:30,25.499,1.5976,25.54899855,9.811,0,9.811,15.688,1.5976,15.76913662,27.96,0,27.96,9.811,0,9.811,18.149,0,18.149
04/03/2020 19:00,25.965,1.6032,26.01444743,9.82,0,9.82,16.145,1.6032,16.22440369,29.212,0,29.212,9.82,0,9.82,19.392,0,19.392
04/03/2020 19:30,25.5695,1.4228,25.60905485,9.8345,0,9.8345,15.735,1.4228,15.7991957,29.1495,0,29.1495,9.8345,0,9.8345,19.315,0,19.315
04/03/2020 20:00,19.265,1.4592,19.32018348,3.702,0,3.702,15.563,1.4592,15.63125822,21.781,0,21.781,3.702,0,3.702,18.079,0,18.079
04/03/2020 20:30,20.644,1.73,20.71636155,0,0,0,20.644,1.73,20.71636155,22.405,0,22.405,0,0,0,22.405,0,22.405
04/03/2020 21:00,22.869,1.3748,22.91028669,0,0,0,22.869,1.3748,22.91028669,25.04,0,25.04,0,0,0,25.04,0,25.04
04/03/2020 21:30,20.633,0,20.633,0,0,0,20.633,0,20.633,24.572,0,24.572,0,0,0,24.572,0,24.572
04/03/2020 22:00,19.34,0.025,19.34001616,0,0,0,19.34,0.025,19.34001616,23.359,0,23.359,0,0,0,23.359,0,23.359
04/03/2020 22:30,17.522,0,17.522,0,0,0,17.522,0,17.522,22.178,0,22.178,0,0,0,22.178,0,22.178
04/03/2020 23:00,16.788,0,16.788,0,0,0,16.788,0,16.788,19.863,0,19.863,0,0,0,19.863,0,19.863
04/03/2020 23:30,15.322,0,15.322,0,0,0,15.322,0,15.322,18.165,0,18.165,0,0,0,18.165,0,18.165
05/03/2020 00:00,14.9915,0,14.9915,0.0005,0,0.0005,14.991,0,14.991,17.7485,0,17.7485,0.0005,0,0.0005,17.748,0,17.748
05/03/2020 00:30,14.5585,0,14.5585,0.0025,0,0.0025,14.556,0,14.556,17.2515,0,17.2515,0.0025,0,0.0025,17.249,0,17.249
05/03/2020 01:00,16.851,0,16.851,0.003,0,0.003,16.848,0,16.848,19.904,0,19.904,0.003,0,0.003,19.901,0,19.901
05/03/2020 01:30,17.809,0.6816,17.82203859,0.003,0,0.003,17.806,0.6816,17.81904079,20.432,0,20.432,0.003,0,0.003,20.429,0,20.429
05/03/2020 02:00,17.872,0.958,17.89765761,0.003,0,0.003,17.869,0.958,17.89466191,20.165,0,20.165,0.003,0,0.003,20.162,0,20.162
05/03/2020 02:30,17.0215,0.7238,17.03688201,0.0065,0,0.0065,17.015,0.7238,17.03038788,19.3505,0,19.3505,0.0065,0,0.0065,19.344,0,19.344
05/03/2020 03:00,16.7135,0,16.7135,0.0035,0,0.0035,16.71,0,16.71,19.6525,0,19.6525,0.0035,0,0.0035,19.649,0,19.649
05/03/2020 03:30,16.1315,0,16.1315,0.0075,0,0.0075,16.124,0,16.124,19.0545,0,19.0545,0.0075,0,0.0075,19.047,0,19.047
05/03/2020 04:00,15.4025,0,15.4025,0.0075,0,0.0075,15.395,0,15.395,18.3235,0,18.3235,0.0075,0,0.0075,18.316,0,18.316
05/03/2020 04:30,14.867,0,14.867,0.012,0,0.012,14.855,0,14.855,17.732,0,17.732,0.012,0,0.012,17.72,0,17.72
05/03/2020 05:00,14.2985,0,14.2985,0.0145,0,0.0145,14.284,0,14.284,17.0685,0,17.0685,0.0145,0,0.0145,17.054,0,17.054
05/03/2020 05:30,14.193,0,14.193,0.013,0,0.013,14.18,0,14.18,16.899,0,16.899,0.013,0,0.013,16.886,0,16.886
05/03/2020 06:00,14.485,0,14.485,0.012,0,0.012,14.473,0,14.473,17.25,0,17.25,0.012,0,0.012,17.238,0,17.238
05/03/2020 06:30,15.0345,0,15.0345,0.0075,0,0.0075,15.027,0,15.027,18.0415,0,18.0415,0.0075,0,0.0075,18.034,0,18.034
05/03/2020 07:00,17.236,0.8044,17.25476037,0.004,0,0.004,17.232,0.8044,17.25076472,20.068,0,20.068,0.004,0,0.004,20.064,0,20.064
05/03/2020 07:30,18.82,0.7852,18.83637277,0.004,0,0.004,18.816,0.7852,18.83237625,22.148,0,22.148,0.004,0,0.004,22.144,0,22.144
05/03/2020 08:00,19.6545,0,19.6545,0.0355,0,0.0355,19.619,0,19.619,23.7045,0,23.7045,0.0355,0,0.0355,23.669,0,23.669
05/03/2020 08:30,20.7295,0,20.7295,0.0685,0,0.0685,20.661,0,20.661,24.9905,0,24.9905,0.0685,0,0.0685,24.922,0,24.922
05/03/2020 09:00,21.275,0,21.275,0.124,0,0.124,21.151,0,21.151,25.612,0.0192,25.6120072,0.124,0,0.124,25.488,0.0192,25.48800723
05/03/2020 09:30,21.692,0,21.692,0.19,0,0.19,21.502,0,21.502,26.031,0.1306,26.03132761,0.19,0,0.19,25.841,0.1306,25.84133002
05/03/2020 10:00,22.279,0,22.279,0.28,0,0.28,21.999,0,21.999,26.984,0.3898,26.9868153,0.28,0,0.28,26.704,0.3898,26.70684482
05/03/2020 10:30,22.047,0,22.047,0.491,0,0.491,21.556,0,21.556,27.925,0.5568,27.9305505,0.491,0,0.491,27.434,0.5568,27.43964982
05/03/2020 11:00,21.919,0,21.919,0.643,0,0.643,21.276,0,21.276,27.758,0.7412,27.76789408,0.643,0,0.643,27.115,0.7412,27.12512862
05/03/2020 11:30,22.5575,0,22.5575,0.8095,0,0.8095,21.748,0,21.748,27.0095,0.5242,27.01458635,0.8095,0,0.8095,26.2,0.5242,26.20524348
05/03/2020 12:00,22.926,0,22.926,1.038,0,1.038,21.888,0,21.888,26.891,0.4916,26.89549315,1.038,0,1.038,25.853,0.4916,25.85767351
05/03/2020 12:30,22.9545,0,22.9545,1.5415,0,1.5415,21.413,0,21.413,26.8145,0.4838,26.81886412,1.5415,0,1.5415,25.273,0.4838,25.27763026
05/03/2020 13:00,22.596,0,22.596,1.476,0,1.476,21.12,0,21.12,26.645,0.6452,26.65281051,1.476,0,1.476,25.169,0.6452,25.1772684
05/03/2020 13:30,22.1135,0,22.1135,1.2835,0,1.2835,20.83,0,20.83,25.9675,0.409,25.97072077,1.2835,0,1.2835,24.684,0.409,24.68738822
05/03/2020 14:00,21.804,0,21.804,0.78,0,0.78,21.024,0,21.024,25.782,0.2074,25.78283419,0.78,0,0.78,25.002,0.2074,25.00286021
05/03/2020 14:30,22.073,0,22.073,1.074,0,1.074,20.999,0,20.999,26.09,0.24,26.09110385,1.074,0,1.074,25.016,0.24,25.01715124
05/03/2020 15:00,21.379,0,21.379,0.556,0,0.556,20.823,0,20.823,25.373,0.3014,25.37479007,0.556,0,0.556,24.817,0.3014,24.81883017
05/03/2020 15:30,21.3715,0,21.3715,0.3075,0,0.3075,21.064,0,21.064,25.4385,0.2822,25.44006523,0.3075,0,0.3075,25.131,0.2822,25.13258438
05/03/2020 16:00,21.816,0,21.816,0.529,0,0.529,21.287,0,21.287,25.639,0.0652,25.6390829,0.529,0,0.529,25.11,0.0652,25.11008465
05/03/2020 16:30,22.0135,0,22.0135,0.4825,0,0.4825,21.531,0,21.531,25.7055,0.0672,25.70558784,0.4825,0,0.4825,25.223,0.0672,25.22308952
05/03/2020 17:00,22.786,0,22.786,0.316,0,0.316,22.47,0,22.47,26.303,0.0768,26.30311212,0.316,0,0.316,25.987,0.0768,25.98711348
05/03/2020 17:30,24.033,0.0614,24.03307843,0.095,0,0.095,23.938,0.0614,23.93807874,27.647,0.0192,27.64700667,0.095,0,0.095,27.552,0.0192,27.55200669
05/03/2020 18:00,25.3395,0.098,25.33968951,0.0165,0,0.0165,25.323,0.098,25.32318963,29.0185,0.0672,29.01857781,0.0165,0,0.0165,29.002,0.0672,29.00207785
05/03/2020 18:30,26.153,0.1228,26.1532883,0.002,0,0.002,26.151,0.1228,26.15128832,29.988,0.1516,29.98838319,0.002,0,0.002,29.986,0.1516,29.98638322
05/03/2020 19:00,26.9145,0.1786,26.91509257,0.0005,0,0.0005,26.914,0.1786,26.91459258,30.8475,0.2726,30.84870446,0.0005,0,0.0005,30.847,0.2726,30.84820448
05/03/2020 19:30,26.83,0.1152,26.83024732,0.002,0,0.002,26.828,0.1152,26.82824733,30.905,0.242,30.90594747,0.002,0,0.002,30.903,0.242,30.90394753
05/03/2020 20:00,25.894,0.002,25.89400008,0.001,0,0.001,25.893,0.002,25.89300008,29.958,0.0364,29.95802211,0.001,0,0.001,29.957,0.0364,29.95702211
05/03/2020 20:30,24.661,0,24.661,0,0,0,24.661,0,24.661,28.618,0.0212,28.61800785,0,0,0,28.618,0.0212,28.61800785
05/03/2020 21:00,23.416,0,23.416,0,0,0,23.416,0,23.416,27.222,0,27.222,0,0,0,27.222,0,27.222
05/03/2020 21:30,22.374,0,22.374,0,0,0,22.374,0,22.374,26.025,0,26.025,0,0,0,26.025,0,26.025
05/03/2020 22:00,20.796,0,20.796,0,0,0,20.796,0,20.796,24.319,0,24.319,0,0,0,24.319,0,24.319
05/03/2020 22:30,19.459,0,19.459,0,0,0,19.459,0,19.459,22.815,0,22.815,0,0,0,22.815,0,22.815
05/03/2020 23:00,17.91,0,17.91,0,0,0,17.91,0,17.91,21.151,0,21.151,0,0,0,21.151,0,21.151
05/03/2020 23:30,16.621,0.2726,16.6232353,0,0,0,16.621,0.2726,16.6232353,19.475,0,19.475,0,0,0,19.475,0,19.475
06/03/2020 00:00,15.93,0,15.93,0,0,0,15.93,0,15.93,18.841,0,18.841,0,0,0,18.841,0,18.841
06/03/2020 00:30,15.42,0,15.42,0,0,0,15.42,0,15.42,18.291,0,18.291,0,0,0,18.291,0,18.291
06/03/2020 01:00,17.908,0,17.908,0,0,0,17.908,0,17.908,21.009,0,21.009,0,0,0,21.009,0,21.009
06/03/2020 01:30,18.977,0.9332,18.99993135,0,0,0,18.977,0.9332,18.99993135,21.431,0,21.431,0,0,0,21.431,0,21.431
06/03/2020 02:00,18.952,1.0676,18.98204609,0,0,0,18.952,1.0676,18.98204609,21.27,0,21.27,0,0,0,21.27,0,21.27
06/03/2020 02:30,18.328,0.9678,18.35353429,0,0,0,18.328,0.9678,18.35353429,20.625,0,20.625,0,0,0,20.625,0,20.625
06/03/2020 03:00,18.367,1.033,18.39602615,0,0,0,18.367,1.033,18.39602615,20.749,0,20.749,0,0,0,20.749,0,20.749
06/03/2020 03:30,17.787,0.9582,17.8127908,0,0,0,17.787,0.9582,17.8127908,20.181,0,20.181,0,0,0,20.181,0,20.181
06/03/2020 04:00,16.975,0.3782,16.97921259,0,0,0,16.975,0.3782,16.97921259,19.717,0,19.717,0,0,0,19.717,0,19.717
06/03/2020 04:30,15.97,0,15.97,0,0,0,15.97,0,15.97,18.938,0,18.938,0,0,0,18.938,0,18.938
06/03/2020 05:00,15.453,0,15.453,0,0,0,15.453,0,15.453,18.373,0,18.373,0,0,0,18.373,0,18.373
06/03/2020 05:30,22.5795,0,22.5795,7.4425,0,7.4425,15.137,0,15.137,25.4735,0,25.4735,7.4425,0,7.4425,18.031,0,18.031
06/03/2020 06:00,17.719,0,17.719,9.839,0,9.839,7.88,0,7.88,20.625,0,20.625,9.839,0,9.839,10.786,0,10.786
06/03/2020 06:30,12.8446,0,12.8446,7.027,0,7.027,5.8176,0,5.8176,15.925,0,15.925,7.027,0,7.027,8.898,0,8.898
06/03/2020 07:00,10.423,0,10.423,0.005,0,0.005,10.418,0,10.418,13.953,0,13.953,0.005,0,0.005,13.948,0,13.948
06/03/2020 07:30,28.889,0.7546,28.89885365,9.492,0,9.492,19.397,0.7546,19.41167252,32.127,0,32.127,9.492,0,9.492,22.635,0,22.635
06/03/2020 08:00,21.2705,0.8448,21.28726984,10.2345,0,10.2345,11.036,0.8448,11.06828727,24.5925,0,24.5925,10.2345,0,10.2345,14.358,0,14.358
06/03/2020 08:30,21.931,1.3056,21.96982823,10.773,0,10.773,11.158,1.3056,11.23412459,25.413,0,25.413,10.773,0,10.773,14.64,0,14.64
06/03/2020 09:00,15.668,1.5994,15.74942235,4.997,0,4.997,10.671,1.5994,10.79019561,19.309,0,19.309,4.997,0,4.997,14.312,0,14.312
06/03/2020 09:30,19.14,2.1024,19.25512103,2.688,0,2.688,16.452,2.1024,16.58578879,22.502,0,22.502,2.688,0,2.688,19.814,0,19.814
06/03/2020 10:00,21.581,2.3694,21.7106798,3.066,0,3.066,18.515,2.3694,18.66599264,24.249,0,24.249,3.066,0,3.066,21.183,0,21.183
06/03/2020 10:30,21.558,2.1274,21.66271439,3.497,0,3.497,18.061,2.1274,18.18586131,23.377,0,23.377,3.497,0,3.497,19.88,0,19.88
06/03/2020 11:00,19.5655,0.432,19.57026863,2.0475,0,2.0475,17.518,0.432,17.52332583,20.8405,0.0288,20.8405199,2.0475,0,2.0475,18.793,0.0288,18.79302207
06/03/2020 11:30,19.307,0.505,19.31360334,2.027,0,2.027,17.28,0.505,17.28737762,23.608,0,23.608,2.027,0,2.027,21.581,0,21.581
06/03/2020 12:00,20.602,0.457,20.60706804,2.724,0,2.724,17.878,0.457,17.88384,25.063,0,25.063,2.724,0,2.724,22.339,0,22.339
06/03/2020 12:30,19.671,0.4532,19.67621994,2.741,0,2.741,16.93,0.4532,16.93606478,23.763,0,23.763,2.741,0,2.741,21.022,0,21.022
06/03/2020 13:00,17.392,0.5472,17.40060608,1.185,0,1.185,16.207,0.5472,16.21623498,21.984,0,21.984,1.185,0,1.185,20.799,0,20.799
06/03/2020 13:30,22.1255,0.3034,22.12758012,3.3115,0,3.3115,18.814,0.3034,18.8164462,26.6765,0,26.6765,3.3115,0,3.3115,23.365,0,23.365
06/03/2020 14:00,19.9245,0.2956,19.92669264,3.7985,0,3.7985,16.126,0.2956,16.12870904,24.3005,0,24.3005,3.7985,0,3.7985,20.502,0,20.502
06/03/2020 14:30,18.3655,0.1556,18.36615914,3.4795,0,3.4795,14.886,0.1556,14.8868132,22.5125,0,22.5125,3.4795,0,3.4795,19.033,0,19.033
06/03/2020 15:00,17.921,0.1728,17.92183308,3.02,0,3.02,14.901,0.1728,14.90200191,21.922,0,21.922,3.02,0,3.02,18.902,0,18.902
06/03/2020 15:30,18.574,0.0134,18.57400483,2.999,0,2.999,15.575,0.0134,15.57500576,22.397,0.24,22.39828585,2.999,0,2.999,19.398,0.24,19.39948463
06/03/2020 16:00,17.533,0.0076,17.53300165,1.776,0,1.776,15.757,0.0076,15.75700183,21.27,0,21.27,1.776,0,1.776,19.494,0,19.494
06/03/2020 16:30,19.145,0.0058,19.14500088,1.596,0,1.596,17.549,0.0058,17.54900096,23.196,0,23.196,1.596,0,1.596,21.6,0,21.6
06/03/2020 17:00,22.2685,0.0192,22.26850828,3.4295,0,3.4295,18.839,0.0192,18.83900978,26.6055,0,26.6055,3.4295,0,3.4295,23.176,0,23.176
06/03/2020 17:30,19.469,0.0404,19.46904192,1.463,0,1.463,18.006,0.0404,18.00604532,24.463,0.1652,24.4635578,1.463,0,1.463,23,0.1652,23.00059328
06/03/2020 18:00,21.319,0.599,21.32741339,0.126,0,0.126,21.193,0.599,21.20146339,26.837,0,26.837,0.126,0,0.126,26.711,0,26.711
06/03/2020 18:30,30.1975,0.6912,30.20540951,6.6605,0,6.6605,23.537,0.6912,23.54714689,35.8495,0.0076,35.84950081,6.6605,0,6.6605,29.189,0.0076,29.18900099
06/03/2020 19:00,20.572,0.002,20.5720001,2.668,0,2.668,17.904,0.002,17.90400011,27.321,1.9546,27.3908288,2.668,0,2.668,24.653,1.9546,24.73036332
06/03/2020 19:30,23.427,0.3092,23.42904039,1.32,0,1.32,22.107,0.3092,22.10916221,29.659,0.3208,29.66073488,1.32,0,1.32,28.339,0.3208,28.34081568
06/03/2020 20:00,29.4845,0.2612,29.48565695,6.8995,0,6.8995,22.585,0.2612,22.58651036,35.2525,0,35.2525,6.8995,0,6.8995,28.353,0,28.353
06/03/2020 20:30,23.9475,0.0038,23.9475003,8.0595,0,8.0595,15.888,0.0038,15.88800045,29.5865,0,29.5865,8.0595,0,8.0595,21.527,0,21.527
06/03/2020 21:00,13.57,0,13.57,0.003,0,0.003,13.567,0,13.567,19.097,0,19.097,0.003,0,0.003,19.094,0,19.094
06/03/2020 21:30,20.6735,0.0154,20.67350574,0.0015,0,0.0015,20.672,0.0154,20.67200574,25.6645,0,25.6645,0.0015,0,0.0015,25.663,0,25.663
06/03/2020 22:00,28.2055,0,28.2055,8.6945,0,8.6945,19.511,0,19.511,32.8985,0,32.8985,8.6945,0,8.6945,24.204,0,24.204
06/03/2020 22:30,15.894,0,15.894,6.151,0,6.151,9.743,0,9.743,20.437,0,20.437,6.151,0,6.151,14.286,0,14.286
06/03/2020 23:00,10.5815,0,10.5815,0.0025,0,0.0025,10.579,0,10.579,15.3095,0,15.3095,0.0025,0,0.0025,15.307,0,15.307
06/03/2020 23:30,15.3975,0.2228,15.39911186,0.0035,0,0.0035,15.394,0.2228,15.39561223,19.6925,0,19.6925,0.0035,0,0.0035,19.689,0,19.689
07/03/2020 00:00,14.9865,0,14.9865,0.0025,0,0.0025,14.984,0,14.984,19.8035,0,19.8035,0.0025,0,0.0025,19.801,0,19.801
07/03/2020 00:30,14.4785,0,14.4785,0.0015,0,0.0015,14.477,0,14.477,19.1555,0,19.1555,0.0015,0,0.0015,19.154,0,19.154
07/03/2020 01:00,16.7465,0,16.7465,0.0005,0,0.0005,16.746,0,16.746,21.9095,0,21.9095,0.0005,0,0.0005,21.909,0,21.909
07/03/2020 01:30,23.913,0,23.913,6.694,0,6.694,17.219,0,17.219,29.189,0,29.189,6.694,0,6.694,22.495,0,22.495
07/03/2020 02:00,10.5325,0,10.5325,0.0655,0,0.0655,10.467,0,10.467,15.7255,0,15.7255,0.0655,0,0.0655,15.66,0,15.66
07/03/2020 02:30,16.386,0,16.386,0,0,0,16.386,0,16.386,21.411,0,21.411,0,0,0,21.411,0,21.411
07/03/2020 03:00,16.5505,0,16.5505,0.0025,0,0.0025,16.548,0,16.548,21.5605,0,21.5605,0.0025,0,0.0025,21.558,0,21.558
07/03/2020 03:30,15.973,0,15.973,0.002,0,0.002,15.971,0,15.971,20.903,0,20.903,0.002,0,0.002,20.901,0,20.901
07/03/2020 04:00,15.1655,0,15.1655,0.0015,0,0.0015,15.164,0,15.164,19.9355,0,19.9355,0.0015,0,0.0015,19.934,0,19.934
07/03/2020 04:30,14.5155,0,14.5155,0.0025,0,0.0025,14.513,0,14.513,19.1235,0,19.1235,0.0025,0,0.0025,19.121,0,19.121
07/03/2020 05:00,14.06,0,14.06,0.005,0,0.005,14.055,0,14.055,18.579,0,18.579,0.005,0,0.005,18.574,0,18.574
07/03/2020 05:30,13.4785,0,13.4785,0.0025,0,0.0025,13.476,0,13.476,17.9435,0,17.9435,0.0025,0,0.0025,17.941,0,17.941
07/03/2020 06:00,13.3945,0,13.3945,0.0045,0,0.0045,13.39,0,13.39,17.8815,0,17.8815,0.0045,0,0.0045,17.877,0,17.877
07/03/2020 06:30,13.38,0,13.38,0.009,0,0.009,13.371,0,13.371,17.907,0,17.907,0.009,0,0.009,17.898,0,17.898
07/03/2020 07:00,14.3355,0,14.3355,0.0105,0,0.0105,14.325,0,14.325,19.0915,0,19.0915,0.0105,0,0.0105,19.081,0,19.081
07/03/2020 07:30,15.2535,0,15.2535,0.0625,0,0.0625,15.191,0,15.191,20.2725,0.0058,20.27250083,0.0625,0,0.0625,20.21,0.0058,20.21000083
07/03/2020 08:00,15.786,0,15.786,0.215,0,0.215,15.571,0,15.571,21.536,0.002,21.53600009,0.215,0,0.215,21.321,0.002,21.32100009
07/03/2020 08:30,16.745,0,16.745,0.315,0,0.315,16.43,0,16.43,22.695,0.0538,22.69506377,0.315,0,0.315,22.38,0.0538,22.38006467
07/03/2020 09:00,17.768,0.0116,17.76800379,0.323,0,0.323,17.445,0.0116,17.44500386,23.887,0.386,23.89011856,0.323,0,0.323,23.564,0.386,23.56716131
07/03/2020 09:30,19.093,0.3648,19.0964847,0.371,0,0.371,18.722,0.3648,18.72555374,24.857,0,24.857,0.371,0,0.371,24.486,0,24.486
07/03/2020 10:00,19.712,0.5396,19.71938417,0.504,0,0.504,19.208,0.5396,19.21557785,25.433,0,25.433,0.504,0,0.504,24.929,0,24.929
07/03/2020 10:30,19.7605,0.6028,19.76969216,0.5375,0,0.5375,19.223,0.6028,19.23244906,25.4385,0,25.4385,0.5375,0,0.5375,24.901,0,24.901
07/03/2020 11:00,19.8885,0.6662,19.89965464,0.6735,0,0.6735,19.215,0.6662,19.22654538,25.4985,0,25.4985,0.6735,0,0.6735,24.825,0,24.825
07/03/2020 11:30,19.7845,0.6086,19.7938585,0.8665,0,0.8665,18.918,0.6086,18.92778693,25.2445,0,25.2445,0.8665,0,0.8665,24.378,0,24.378
07/03/2020 12:00,19.9025,0.0538,19.90257272,1.4265,0,1.4265,18.476,0.0538,18.47607833,24.8705,0,24.8705,1.4265,0,1.4265,23.444,0,23.444
07/03/2020 12:30,19.0015,0.0134,19.00150472,1.8155,0,1.8155,17.186,0.0134,17.18600522,24.5865,0.9196,24.60369172,1.8155,0,1.8155,22.771,0.9196,22.78956132
07/03/2020 13:00,17.8715,0,17.8715,1.6595,0,1.6595,16.212,0,16.212,23.8215,1.1404,23.8487814,1.6595,0,1.6595,22.162,1.1404,22.19132164
07/03/2020 13:30,18.8285,0,18.8285,2.2505,0,2.2505,16.578,0,16.578,24.8395,1.0024,24.85971774,2.2505,0,2.2505,22.589,1.0024,22.6112301
07/03/2020 14:00,18.433,0,18.433,2.472,0,2.472,15.961,0,15.961,23.98,0.9946,24.00061727,2.472,0,2.472,21.508,0.9946,21.53098449
07/03/2020 14:30,17.126,0,17.126,1.824,0,1.824,15.302,0,15.302,22.595,0.7412,22.60715379,1.824,0,1.824,20.771,0.7412,20.78422042
07/03/2020 15:00,17.0955,0,17.0955,1.8085,0,1.8085,15.287,0,15.287,22.7535,0.599,22.76138316,1.8085,0,1.8085,20.945,0.599,20.95356356
07/03/2020 15:30,17.971,0,17.971,2.717,0,2.717,15.254,0,15.254,23.81,0.7738,23.82257053,2.717,0,2.717,21.093,0.7738,21.10718871
07/03/2020 16:00,16.287,0,16.287,2.15,0,2.15,14.137,0,14.137,22.22,0.937,22.2397475,2.15,0,2.15,20.07,0.937,20.09186076
07/03/2020 16:30,16.325,0,16.325,1.339,0,1.339,14.986,0,14.986,22.297,0.7796,22.31062494,1.339,0,1.339,20.958,0.7796,20.97249485
07/03/2020 17:00,17.274,0,17.274,0.63,0,0.63,16.644,0,16.644,23.567,0.816,23.58112264,0.63,0,0.63,22.937,0.816,22.9515103
07/03/2020 17:30,19.117,0.2822,19.11908277,0.32,0,0.32,18.797,0.2822,18.79911822,25.134,0.3494,25.13642847,0.32,0,0.32,24.814,0.3494,24.81645979
07/03/2020 18:00,20.241,0.3898,20.24475302,0.031,0,0.031,20.21,0.3898,20.21375878,26.304,0.1036,26.30420402,0.031,0,0.031,26.273,0.1036,26.27320426
07/03/2020 18:30,22.23,0,22.23,0.023,0,0.023,22.207,0,22.207,28.293,1.321,28.32382195,0.023,0,0.023,28.27,1.321,28.300847
07/03/2020 19:00,23.1205,0,23.1205,0.0215,0,0.0215,23.099,0,23.099,29.3915,1.7704,29.44477183,0.0215,0,0.0215,29.37,1.7704,29.42331076
07/03/2020 19:30,23.388,0.1958,23.38881959,0.019,0,0.019,23.369,0.1958,23.36982025,28.856,0.1478,28.85637851,0.019,0,0.019,28.837,0.1478,28.83737876
07/03/2020 20:00,23.0115,0.1286,23.01185934,0.0215,0,0.0215,22.99,0.1286,22.99035967,28.2415,0,28.2415,0.0215,0,0.0215,28.22,0,28.22
07/03/2020 20:30,21.609,0.0172,21.60900685,0.019,0,0.019,21.59,0.0172,21.59000685,26.523,0,26.523,0.019,0,0.019,26.504,0,26.504
07/03/2020 21:00,20.625,0,20.625,0.019,0,0.019,20.606,0,20.606,25.334,0,25.334,0.019,0,0.019,25.315,0,25.315
07/03/2020 21:30,19.5405,0,19.5405,0.0185,0,0.0185,19.522,0,19.522,24.0125,0,24.0125,0.0185,0,0.0185,23.994,0,23.994
07/03/2020 22:00,18.5965,0,18.5965,0.0185,0,0.0185,18.578,0,18.578,22.9245,0,22.9245,0.0185,0,0.0185,22.906,0,22.906
07/03/2020 22:30,17.458,0,17.458,0.02,0,0.02,17.438,0,17.438,21.766,0.0288,21.76601905,0.02,0,0.02,21.746,0.0288,21.74601907
07/03/2020 23:00,16.0965,0.1324,16.09704451,0.0225,0,0.0225,16.074,0.1324,16.07454527,20.1205,0.0076,20.12050144,0.0225,0,0.0225,20.098,0.0076,20.09800144
07/03/2020 23:30,14.751,1.319,14.80985354,0.023,0,0.023,14.728,1.319,14.78694509,18.701,0,18.701,0.023,0,0.023,18.678,0,18.678
08/03/2020 00:00,14.6205,1.515,14.6987838,0.0245,0,0.0245,14.596,1.515,14.6744145,18.4945,0,18.4945,0.0245,0,0.0245,18.47,0,18.47
08/03/2020 00:30,14.1445,1.4804,14.22176024,0.0245,0,0.0245,14.12,1.4804,14.19739357,17.9155,0,17.9155,0.0245,0,0.0245,17.891,0,17.891
08/03/2020 01:00,16.185,0.384,16.18955469,0.025,0,0.025,16.16,0.384,16.16456173,20.982,0,20.982,0.025,0,0.025,20.957,0,20.957
08/03/2020 01:30,20.9855,0,20.9855,4.5325,0,4.5325,16.453,0,16.453,26.6945,0,26.6945,4.5325,0,4.5325,22.162,0,22.162
08/03/2020 02:00,11.662,0,11.662,0.025,0,0.025,11.637,0,11.637,17.384,0,17.384,0.025,0,0.025,17.359,0,17.359
08/03/2020 02:30,15.4675,0,15.4675,0.0275,0,0.0275,15.44,0,15.44,21.0825,0,21.0825,0.0275,0,0.0275,21.055,0,21.055
08/03/2020 03:00,15.485,0,15.485,0.029,0,0.029,15.456,0,15.456,21.087,0,21.087,0.029,0,0.029,21.058,0,21.058
08/03/2020 03:30,15.1075,0,15.1075,0.0275,0,0.0275,15.08,0,15.08,19.8655,0,19.8655,0.0275,0,0.0275,19.838,0,19.838
08/03/2020 04:00,14.364,0,14.364,0.027,0,0.027,14.337,0,14.337,18.977,0,18.977,0.027,0,0.027,18.95,0,18.95
08/03/2020 04:30,13.67,0,13.67,0.027,0,0.027,13.643,0,13.643,18.127,0,18.127,0.027,0,0.027,18.1,0,18.1
08/03/2020 05:00,13.141,0,13.141,0.027,0,0.027,13.114,0,13.114,17.476,0,17.476,0.027,0,0.027,17.449,0,17.449
08/03/2020 05:30,12.8075,0,12.8075,0.0265,0,0.0265,12.781,0,12.781,17.0745,0,17.0745,0.0265,0,0.0265,17.048,0,17.048
08/03/2020 06:00,12.874,0,12.874,0.025,0,0.025,12.849,0,12.849,17.107,0,17.107,0.025,0,0.025,17.082,0,17.082
08/03/2020 06:30,12.996,0,12.996,0.026,0,0.026,12.97,0,12.97,17.277,0,17.277,0.026,0,0.026,17.251,0,17.251
08/03/2020 07:00,13.922,0,13.922,0.041,0,0.041,13.881,0,13.881,18.362,0,18.362,0.041,0,0.041,18.321,0,18.321
08/03/2020 07:30,14.5955,0,14.5955,0.2545,0,0.2545,14.341,0,14.341,19.1145,0,19.1145,0.2545,0,0.2545,18.86,0,18.86
08/03/2020 08:00,14.979,0,14.979,0.595,0,0.595,14.384,0,14.384,19.482,0,19.482,0.595,0,0.595,18.887,0,18.887
08/03/2020 08:30,15.6975,0,15.6975,0.8975,0,0.8975,14.8,0,14.8,20.1665,0,20.1665,0.8975,0,0.8975,19.269,0,19.269
08/03/2020 09:00,17.4435,0,17.4435,2.2145,0,2.2145,15.229,0,15.229,22.3955,0.2516,22.39691324,2.2145,0,2.2145,20.181,0.2516,20.18256831
08/03/2020 09:30,15.1265,0,15.1265,0.8305,0,0.8305,14.296,0,14.296,20.9905,0.7142,21.00264678,0.8305,0,0.8305,20.16,0.7142,20.17264687
08/03/2020 10:00,18.696,0.0116,18.6960036,1.467,0,1.467,17.229,0.0116,17.22900391,24.665,0.5722,24.6716363,1.467,0,1.467,23.198,0.5722,23.20505585
08/03/2020 10:30,20.9855,0.0058,20.9855008,3.1775,0,3.1775,17.808,0.0058,17.80800094,26.3475,0,26.3475,3.1775,0,3.1775,23.17,0,23.17
08/03/2020 11:00,18.421,0.1402,18.42153351,3.179,0,3.179,15.242,0.1402,15.24264478,22.982,0,22.982,3.179,0,3.179,19.803,0,19.803
08/03/2020 11:30,17.9755,0.0672,17.97562561,2.5095,0,2.5095,15.466,0.0672,15.46614599,22.4795,0,22.4795,2.5095,0,2.5095,19.97,0,19.97
08/03/2020 12:00,16.3845,0.194,16.38564848,0.3505,0,0.3505,16.034,0.194,16.03517359,21.2765,0,21.2765,0.3505,0,0.3505,20.926,0,20.926
08/03/2020 12:30,23.0015,0.238,23.00273128,3.5465,0,3.5465,19.455,0.238,19.45645572,28.4395,0,28.4395,3.5465,0,3.5465,24.893,0,24.893
08/03/2020 13:00,20.6895,0.334,20.69219578,4.3015,0,4.3015,16.388,0.334,16.39140323,24.9165,0,24.9165,4.3015,0,4.3015,20.615,0,20.615
08/03/2020 13:30,17.96,0.2342,17.96152693,3.695,0,3.695,14.265,0.2342,14.2669224,22.4,0,22.4,3.695,0,3.695,18.705,0,18.705
08/03/2020 14:00,17.5535,0.0596,17.55360118,3.0435,0,3.0435,14.51,0.0596,14.5101224,22.1525,0,22.1525,3.0435,0,3.0435,19.109,0,19.109
08/03/2020 14:30,18.178,0.0346,18.17803293,3.573,0,3.573,14.605,0.0346,14.60504098,22.889,0.1248,22.88934023,3.573,0,3.573,19.316,0.1248,19.31640316
08/03/2020 15:00,14.618,0,14.618,1.282,0,1.282,13.336,0,13.336,19.439,0.1728,19.43976802,1.282,0,1.282,18.157,0.1728,18.15782225
08/03/2020 15:30,20.438,0,20.438,2.916,0,2.916,17.522,0,17.522,25.165,0,25.165,2.916,0,2.916,22.249,0,22.249
08/03/2020 16:00,16.083,0,16.083,1.226,0,1.226,14.857,0,14.857,20.645,0,20.645,1.226,0,1.226,19.419,0,19.419
08/03/2020 16:30,18.125,0.0384,18.12504068,1.117,0,1.117,17.008,0.0384,17.00804335,23.279,0,23.279,1.117,0,1.117,22.162,0,22.162
08/03/2020 17:00,18.3115,0.0288,18.31152265,0.3315,0,0.3315,17.98,0.0288,17.98002307,24.1265,0.2918,24.12826454,0.3315,0,0.3315,23.795,0.2918,23.79678912
08/03/2020 17:30,21.2415,0.1632,21.24212693,0.6835,0,0.6835,20.558,0.1632,20.55864777,27.6845,0.482,27.6886956,0.6835,0,0.6835,27.001,0.482,27.00530179
08/03/2020 18:00,21.323,0.5548,21.33021641,0.08,0,0.08,21.243,0.5548,21.25024358,27.693,0,27.693,0.08,0,0.08,27.613,0,27.613
08/03/2020 18:30,22.2635,0.526,22.2697128,0.0305,0,0.0305,22.233,0.526,22.23922132,28.9155,0,28.9155,0.0305,0,0.0305,28.885,0,28.885
08/03/2020 19:00,22.8805,0.0134,22.88050392,0.0185,0,0.0185,22.862,0.0134,22.86200393,29.4575,1.154,29.48009536,0.0185,0,0.0185,29.439,1.154,29.46160955
08/03/2020 19:30,23.214,0,23.214,0.015,0,0.015,23.199,0,23.199,29.587,1.4016,29.6201798,0.015,0,0.015,29.572,1.4016,29.60519661
08/03/2020 20:00,22.812,0.0288,22.81201818,0.012,0,0.012,22.8,0.0288,22.80001819,28.223,0,28.223,0.012,0,0.012,28.211,0,28.211
08/03/2020 20:30,21.649,0,21.649,0.01,0,0.01,21.639,0,21.639,26.78,0,26.78,0.01,0,0.01,26.77,0,26.77
08/03/2020 21:00,20.7125,0,20.7125,0.0115,0,0.0115,20.701,0,20.701,25.5365,0,25.5365,0.0115,0,0.0115,25.525,0,25.525
08/03/2020 21:30,19.658,0,19.658,0.016,0,0.016,19.642,0,19.642,24.229,0,24.229,0.016,0,0.016,24.213,0,24.213
08/03/2020 22:00,18.23,0.0596,18.23009743,0.019,0,0.019,18.211,0.0596,18.21109753,22.976,0.0538,22.97606299,0.019,0,0.019,22.957,0.0538,22.95706304
08/03/2020 22:30,19.467,0,19.467,2.84,0,2.84,16.627,0,16.627,24.634,0,24.634,2.84,0,2.84,21.794,0,21.794
08/03/2020 23:00,12.505,0,12.505,0.019,0,0.019,12.486,0,12.486,17.449,0,17.449,0.019,0,0.019,17.43,0,17.43
08/03/2020 23:30,13.888,0,13.888,0.014,0,0.014,13.874,0,13.874,18.482,0,18.482,0.014,0,0.014,18.468,0,18.468
09/03/2020 00:00,13.527,0,13.527,0.014,0,0.014,13.513,0,13.513,18.206,0,18.206,0.014,0,0.014,18.192,0,18.192
09/03/2020 00:30,12.9915,0,12.9915,0.0105,0,0.0105,12.981,0,12.981,17.9145,0,17.9145,0.0105,0,0.0105,17.904,0,17.904
09/03/2020 01:00,15.697,0,15.697,0.009,0,0.009,15.688,0,15.688,20.634,0,20.634,0.009,0,0.009,20.625,0,20.625
09/03/2020 01:30,16.2735,0,16.2735,0.0145,0,0.0145,16.259,0,16.259,21.3135,0,21.3135,0.0145,0,0.0145,21.299,0,21.299
09/03/2020 02:00,16.253,0,16.253,0.018,0,0.018,16.235,0,16.235,21.172,0,21.172,0.018,0,0.018,21.154,0,21.154
09/03/2020 02:30,15.677,0,15.677,0.019,0,0.019,15.658,0,15.658,20.542,0,20.542,0.019,0,0.019,20.523,0,20.523
09/03/2020 03:00,15.7715,0,15.7715,0.0165,0,0.0165,15.755,0,15.755,20.6585,0,20.6585,0.0165,0,0.0165,20.642,0,20.642
09/03/2020 03:30,15.263,0,15.263,0.014,0,0.014,15.249,0,15.249,20.045,0,20.045,0.014,0,0.014,20.031,0,20.031
09/03/2020 04:00,14.635,0,14.635,0.016,0,0.016,14.619,0,14.619,19.272,0,19.272,0.016,0,0.016,19.256,0,19.256
09/03/2020 04:30,13.996,0,13.996,0.015,0,0.015,13.981,0,13.981,18.508,0,18.508,0.015,0,0.015,18.493,0,18.493
09/03/2020 05:00,13.658,0,13.658,0.01,0,0.01,13.648,0,13.648,18.066,0,18.066,0.01,0,0.01,18.056,0,18.056
09/03/2020 05:30,13.3555,0,13.3555,0.0105,0,0.0105,13.345,0,13.345,17.7145,0,17.7145,0.0105,0,0.0105,17.704,0,17.704
09/03/2020 06:00,13.55,0,13.55,0.008,0,0.008,13.542,0,13.542,17.995,0,17.995,0.008,0,0.008,17.987,0,17.987
09/03/2020 06:30,14.1095,0,14.1095,0.0045,0,0.0045,14.105,0,14.105,18.7745,0,18.7745,0.0045,0,0.0045,18.77,0,18.77
09/03/2020 07:00,15.851,0,15.851,0.04,0,0.04,15.811,0,15.811,21.505,0.1786,21.50574163,0.04,0,0.04,21.465,0.1786,21.46574301
09/03/2020 07:30,17.3,0,17.3,0.208,0,0.208,17.092,0,17.092,23.846,0.3994,23.84934457,0.208,0,0.208,23.638,0.3994,23.64137399
09/03/2020 08:00,21.73,0,21.73,3.947,0,3.947,17.783,0,17.783,28.628,0.914,28.64258682,3.947,0,3.947,24.681,0.914,24.69791807
09/03/2020 08:30,23.1625,0,23.1625,8.4325,0,8.4325,14.73,0,14.73,30.0785,1.127,30.09960616,8.4325,0,8.4325,21.646,1.127,21.6753188
09/03/2020 09:00,11.8745,0,11.8745,1.7425,0,1.7425,10.132,0,10.132,18.5565,1.1022,18.58920485,1.7425,0,1.7425,16.814,1.1022,16.85008727
09/03/2020 09:30,23.0615,0,23.0615,6.4615,0,6.4615,16.6,0,16.6,29.6835,1.6646,29.73013733,6.4615,0,6.4615,23.222,1.6646,23.28158451
09/03/2020 10:00,16.7255,0,16.7255,4.4855,0,4.4855,12.24,0,12.24,23.3705,1.732,23.43459183,4.4855,0,4.4855,18.885,1.732,18.96425714
09/03/2020 10:30,15.067,0,15.067,1.17,0,1.17,13.897,0,13.897,21.634,1.5936,21.69261434,1.17,0,1.17,20.464,1.5936,20.52595569
09/03/2020 11:00,19.0225,0,19.0225,1.7325,0,1.7325,17.29,0,17.29,25.7105,1.6454,25.7630967,1.7325,0,1.7325,23.978,1.6454,24.03438839
09/03/2020 11:30,18.453,0,18.453,1.784,0,1.784,16.669,0,16.669,25.051,1.7856,25.1145569,1.784,0,1.784,23.267,1.7856,23.33541635
09/03/2020 12:00,20.4185,0,20.4185,3.5745,0,3.5745,16.844,0,16.844,26.9335,1.7414,26.98973687,3.5745,0,3.5745,23.359,1.7414,23.42382025
09/03/2020 12:30,17.2175,0,17.2175,2.6795,0,2.6795,14.538,0,14.538,23.8665,1.6878,23.9261048,2.6795,0,2.6795,21.187,1.6878,21.25412049
09/03/2020 13:00,17.945,0.2188,17.94633384,1.542,0,1.542,16.403,0.2188,16.40445922,24.336,0.3496,24.33851097,1.542,0,1.542,22.794,0.3496,22.79668081
09/03/2020 13:30,21.964,0.359,21.96693372,4.06,0,4.06,17.904,0.359,17.90759886,28.185,0,28.185,4.06,0,4.06,24.125,0,24.125
09/03/2020 14:00,16.211,0.407,16.21610835,0.815,0,0.815,15.396,0.407,15.40137867,22.599,0,22.599,0.815,0,0.815,21.784,0,21.784
09/03/2020 14:30,19.3205,0.649,19.33139729,0.8265,0,0.8265,18.494,0.649,18.505384,25.4915,0,25.4915,0.8265,0,0.8265,24.665,0,24.665
09/03/2020 15:00,19.651,0.7046,19.6636279,1.002,0,1.002,18.649,0.7046,18.66230592,25.754,0,25.754,1.002,0,1.002,24.752,0,24.752
09/03/2020 15:30,18.5235,0.5434,18.5314688,0.5275,0,0.5275,17.996,0.5434,18.00420228,24.5775,0,24.5775,0.5275,0,0.5275,24.05,0,24.05
09/03/2020 16:00,19.187,0.6374,19.19758443,0.294,0,0.294,18.893,0.6374,18.90374904,25.483,0,25.483,0.294,0,0.294,25.189,0,25.189
09/03/2020 16:30,20.165,0.382,20.16861792,0.17,0,0.17,19.995,0.382,19.99864868,26.602,0.5414,26.60750868,0.17,0,0.17,26.432,0.5414,26.4375441
09/03/2020 17:00,21.8945,0,21.8945,0.1065,0,0.1065,21.788,0,21.788,28.3905,1.9372,28.45651479,0.1065,0,0.1065,28.284,1.9372,28.35026278
09/03/2020 17:30,23.1185,0,23.1185,0.0695,0,0.0695,23.049,0,23.049,29.9795,1.9604,30.04352823,0.0695,0,0.0695,29.91,1.9604,29.97417669
09/03/2020 18:00,24.1805,0,24.1805,0.0325,0,0.0325,24.148,0,24.148,31.1395,2.0736,31.20846483,0.0325,0,0.0325,31.107,2.0736,31.17603673
09/03/2020 18:30,24.73,0,24.73,0.029,0,0.029,24.701,0,24.701,31.729,2.0468,31.79494978,0.029,0,0.029,31.7,2.0468,31.76600998
09/03/2020 19:00,24.8065,0,24.8065,0.0285,0,0.0285,24.778,0,24.778,31.9195,2.064,31.98616226,0.0285,0,0.0285,31.891,2.064,31.95772171
09/03/2020 19:30,24.618,0.0692,24.61809726,0.027,0,0.027,24.591,0.0692,24.59109737,31.547,1.6934,31.59241701,0.027,0,0.027,31.52,1.6934,31.56545586
09/03/2020 20:00,24.095,0.6336,24.10332911,0.028,0,0.028,24.067,0.6336,24.07533879,29.817,0,29.817,0.028,0,0.028,29.789,0,29.789
09/03/2020 20:30,22.8315,0.409,22.83516309,0.0275,0,0.0275,22.804,0.409,22.8076675,28.4055,0,28.4055,0.0275,0,0.0275,28.378,0,28.378
09/03/2020 21:00,21.6795,0.1056,21.67975719,0.0275,0,0.0275,21.652,0.1056,21.65225751,27.0435,0,27.0435,0.0275,0,0.0275,27.016,0,27.016
09/03/2020 21:30,20.4955,0,20.4955,0.0285,0,0.0285,20.467,0,20.467,25.5225,0,25.5225,0.0285,0,0.0285,25.494,0,25.494
09/03/2020 22:00,19.051,0,19.051,0.029,0,0.029,19.022,0,19.022,23.772,0,23.772,0.029,0,0.029,23.743,0,23.743
09/03/2020 22:30,21.723,0,21.723,4.056,0,4.056,17.667,0,17.667,26.303,0.1036,26.30320402,4.056,0,4.056,22.247,0.1036,22.24724122
09/03/2020 23:00,12.1405,0.1056,12.14095925,0.0265,0,0.0265,12.114,0.1056,12.11446026,16.2135,0,16.2135,0.0265,0,0.0265,16.187,0,16.187
09/03/2020 23:30,14.4735,1.4822,14.54919651,0.0235,0,0.0235,14.45,1.4822,14.52581897,18.6135,0,18.6135,0.0235,0,0.0235,18.59,0,18.59
10/03/2020 00:00,14.204,1.6282,14.29701547,0.027,0,0.027,14.177,1.6282,14.27019146,18.257,0,18.257,0.027,0,0.027,18.23,0,18.23
10/03/2020 00:30,13.746,1.584,13.83696397,0.026,0,0.026,13.72,1.584,13.81113522,17.667,0,17.667,0.026,0,0.026,17.641,0,17.641
10/03/2020 01:00,15.749,0.19,15.75014606,0.024,0,0.024,15.725,0.19,15.72614781,20.806,0,20.806,0.024,0,0.024,20.782,0,20.782
10/03/2020 01:30,16.0745,0,16.0745,0.0235,0,0.0235,16.051,0,16.051,21.3525,0,21.3525,0.0235,0,0.0235,21.329,0,21.329
10/03/2020 02:00,16.0645,0,16.0645,0.0245,0,0.0245,16.04,0,16.04,21.2505,0,21.2505,0.0245,0,0.0245,21.226,0,21.226
10/03/2020 02:30,15.4415,0,15.4415,0.0225,0,0.0225,15.419,0,15.419,20.4725,0,20.4725,0.0225,0,0.0225,20.45,0,20.45
10/03/2020 03:00,15.426,0,15.426,0.025,0,0.025,15.401,0,15.401,20.482,0,20.482,0.025,0,0.025,20.457,0,20.457
10/03/2020 03:30,14.8955,0,14.8955,0.0235,0,0.0235,14.872,0,14.872,19.8385,0,19.8385,0.0235,0,0.0235,19.815,0,19.815
10/03/2020 04:00,14.215,0,14.215,0.022,0,0.022,14.193,0,14.193,19.03,0,19.03,0.022,0,0.022,19.008,0,19.008
10/03/2020 04:30,13.576,0,13.576,0.023,0,0.023,13.553,0,13.553,18.232,0,18.232,0.023,0,0.023,18.209,0,18.209
10/03/2020 05:00,13.033,0,13.033,0.025,0,0.025,13.008,0,13.008,17.578,0,17.578,0.025,0,0.025,17.553,0,17.553
10/03/2020 05:30,12.838,0,12.838,0.026,0,0.026,12.812,0,12.812,17.421,0,17.421,0.026,0,0.026,17.395,0,17.395
10/03/2020 06:00,14.3285,0,14.3285,1.4685,0,1.4685,12.86,0,12.86,19.0385,0,19.0385,1.4685,0,1.4685,17.57,0,17.57
10/03/2020 06:30,18.544,0,18.544,6.365,0,6.365,12.179,0,12.179,23.247,0,23.247,6.365,0,6.365,16.882,0,16.882
10/03/2020 07:00,8.8685,0,8.8685,0.0265,0,0.0265,8.842,0,8.842,14.3775,0.0634,14.37763979,0.0265,0,0.0265,14.351,0.0634,14.35114004
10/03/2020 07:30,16.5525,0,16.5525,0.0485,0,0.0485,16.504,0,16.504,23.0535,0.6316,23.06215039,0.0485,0,0.0485,23.005,0.6316,23.01366862
10/03/2020 08:00,17.6145,0,17.6145,0.1315,0,0.1315,17.483,0,17.483,24.3865,0.9716,24.40584743,0.1315,0,0.1315,24.255,0.9716,24.27445224
10/03/2020 08:30,18.42,0,18.42,0.278,0,0.278,18.142,0,18.142,25.267,1.3036,25.30060596,0.278,0,0.278,24.989,1.3036,25.02297932
10/03/2020 09:00,18.6255,0.482,18.63173567,0.3025,0,0.3025,18.323,0.482,18.32933859,25.0265,0.2574,25.02782366,0.3025,0,0.3025,24.724,0.2574,24.72533985
10/03/2020 09:30,19.0355,0.839,19.05398072,0.4015,0,0.4015,18.634,0.839,18.65287852,25.3555,0,25.3555,0.4015,0,0.4015,24.954,0,24.954
10/03/2020 10:00,19.353,0.9312,19.37539012,0.512,0,0.512,18.841,0.9312,18.86399784,25.576,0,25.576,0.512,0,0.512,25.064,0,25.064
10/03/2020 10:30,19.2845,0.9812,19.30944571,0.5995,0,0.5995,18.685,0.9812,18.710745,25.3965,0,25.3965,0.5995,0,0.5995,24.797,0,24.797
10/03/2020 11:00,18.921,1.056,18.9504453,0.7,0,0.7,18.221,1.056,18.25157464,25.082,0,25.082,0.7,0,0.7,24.382,0,24.382
10/03/2020 11:30,18.617,1.0252,18.64520646,0.561,0,0.561,18.056,1.0252,18.08508145,24.643,0,24.643,0.561,0,0.561,24.082,0,24.082
10/03/2020 12:00,19.206,1.1136,19.23825722,0.619,0,0.619,18.587,1.1136,18.62032959,25.276,0,25.276,0.619,0,0.619,24.657,0,24.657
10/03/2020 12:30,19.2385,1.0004,19.26449279,0.6705,0,0.6705,18.568,1.0004,18.59493007,25.3255,0,25.3255,0.6705,0,0.6705,24.655,0,24.655
10/03/2020 13:00,19.599,1.0598,19.627633,0.696,0,0.696,18.903,1.0598,18.93268563,25.696,0,25.696,0.696,0,0.696,25,0,25
10/03/2020 13:30,19.5575,0.935,19.57983737,0.7595,0,0.7595,18.798,0.935,18.82123877,25.4925,0,25.4925,0.7595,0,0.7595,24.733,0,24.733
10/03/2020 14:00,19.042,0.8678,19.06176384,0.552,0,0.552,18.49,0.8678,18.51035323,24.865,0,24.865,0.552,0,0.552,24.313,0,24.313
10/03/2020 14:30,18.9185,0.3322,18.92141641,0.5325,0,0.5325,18.386,0.3322,18.38900087,24.8905,0,24.8905,0.5325,0,0.5325,24.358,0,24.358
10/03/2020 15:00,18.6835,0.2188,18.68478113,0.4585,0,0.4585,18.225,0.2188,18.22631335,24.8245,0,24.8245,0.4585,0,0.4585,24.366,0,24.366
10/03/2020 15:30,18.7445,0.3072,18.74701715,0.5065,0,0.5065,18.238,0.3072,18.24058705,24.7835,0,24.7835,0.5065,0,0.5065,24.277,0,24.277
10/03/2020 16:00,18.5005,0.194,18.50151713,0.3685,0,0.3685,18.132,0.194,18.1330378,24.5195,0,24.5195,0.3685,0,0.3685,24.151,0,24.151
10/03/2020 16:30,18.963,0.2342,18.96444617,0.197,0,0.197,18.766,0.2342,18.76746135,25.182,0,25.182,0.197,0,0.197,24.985,0,24.985
10/03/2020 17:00,19.9565,0.2822,19.95849516,0.1325,0,0.1325,19.824,0.2822,19.82600849,26.3405,0,26.3405,0.1325,0,0.1325,26.208,0,26.208
10/03/2020 17:30,21.246,0.862,21.26347949,0.087,0,0.087,21.159,0.862,21.1765513,27.864,0,27.864,0.087,0,0.087,27.777,0,27.777
10/03/2020 18:00,22.686,0.1574,22.68654603,0.034,0,0.034,22.652,0.1574,22.65254685,29.256,1.486,29.29371489,0.034,0,0.034,29.222,1.486,29.25975871
10/03/2020 18:30,23.3265,0,23.3265,0.0275,0,0.0275,23.299,0,23.299,30.0985,1.9162,30.15943509,0.0275,0,0.0275,30.071,1.9162,30.1319907
10/03/2020 19:00,23.7215,0,23.7215,0.0285,0,0.0285,23.693,0,23.693,30.6475,1.9238,30.70782087,0.0285,0,0.0285,30.619,1.9238,30.67937691
10/03/2020 19:30,23.8885,0,23.8885,0.0285,0,0.0285,23.86,0,23.86,30.8215,1.9162,30.88100848,0.0285,0,0.0285,30.793,1.9162,30.85256345
10/03/2020 20:00,23.057,0.2228,23.05807643,0.029,0,0.029,23.028,0.2228,23.02907779,29.376,0.8948,29.38962475,0.029,0,0.029,29.347,0.8948,29.36063821
10/03/2020 20:30,22.053,0.242,22.05432776,0.029,0,0.029,22.024,0.242,22.02532951,27.604,0,27.604,0.029,0,0.029,27.575,0,27.575
10/03/2020 21:00,20.9815,0,20.9815,0.0295,0,0.0295,20.952,0,20.952,26.2705,0,26.2705,0.0295,0,0.0295,26.241,0,26.241
10/03/2020 21:30,19.7315,0,19.7315,0.0285,0,0.0285,19.703,0,19.703,24.6365,0,24.6365,0.0285,0,0.0285,24.608,0,24.608
10/03/2020 22:00,18.758,0,18.758,0.029,0,0.029,18.729,0,18.729,23.34,0,23.34,0.029,0,0.029,23.311,0,23.311
10/03/2020 22:30,17.0775,0.5088,17.08507781,0.0295,0,0.0295,17.048,0.5088,17.05559091,21.5915,0.096,21.59171342,0.0295,0,0.0295,21.562,0.096,21.56221371
10/03/2020 23:00,15.715,1.8086,15.81873127,0.031,0,0.031,15.684,1.8086,15.78793495,20.045,0,20.045,0.031,0,0.031,20.014,0,20.014
10/03/2020 23:30,14.2925,1.7338,14.39727817,0.0305,0,0.0305,14.262,1.7338,14.36700061,18.3395,0,18.3395,0.0305,0,0.0305,18.309,0,18.309
11/03/2020 00:00,13.9775,1.6992,14.08040436,0.0305,0,0.0305,13.947,1.6992,14.05012774,17.9035,0,17.9035,0.0305,0,0.0305,17.873,0,17.873
11/03/2020 00:30,13.405,1.5744,13.49713897,0.03,0,0.03,13.375,1.5744,13.46734422,17.245,0,17.245,0.03,0,0.03,17.215,0,17.215
11/03/2020 01:00,15.6395,0.7046,15.65536398,0.0305,0,0.0305,15.609,0.7046,15.62489495,20.3915,0,20.3915,0.0305,0,0.0305,20.361,0,20.361
11/03/2020 01:30,15.9055,0,15.9055,0.0305,0,0.0305,15.875,0,15.875,21.1045,0,21.1045,0.0305,0,0.0305,21.074,0,21.074
11/03/2020 02:00,15.7555,0,15.7555,0.0305,0,0.0305,15.725,0,15.725,20.8015,0,20.8015,0.0305,0,0.0305,20.771,0,20.771
11/03/2020 02:30,15.121,0,15.121,0.03,0,0.03,15.091,0,15.091,19.969,0,19.969,0.03,0,0.03,19.939,0,19.939
11/03/2020 03:00,15.0275,0,15.0275,0.0285,0,0.0285,14.999,0,14.999,19.9195,0,19.9195,0.0285,0,0.0285,19.891,0,19.891
11/03/2020 03:30,14.374,0,14.374,0.028,0,0.028,14.346,0,14.346,19.159,0,19.159,0.028,0,0.028,19.131,0,19.131
11/03/2020 04:00,13.742,0,13.742,0.023,0,0.023,13.719,0,13.719,18.351,0,18.351,0.023,0,0.023,18.328,0,18.328
11/03/2020 04:30,13.115,0,13.115,0.013,0,0.013,13.102,0,13.102,17.585,0,17.585,0.013,0,0.013,17.572,0,17.572
11/03/2020 05:00,12.5605,0,12.5605,0.0075,0,0.0075,12.553,0,12.553,16.9325,0,16.9325,0.0075,0,0.0075,16.925,0,16.925
11/03/2020 05:30,12.4075,0,12.4075,0.0125,0,0.0125,12.395,0,12.395,16.7355,0,16.7355,0.0125,0,0.0125,16.723,0,16.723
11/03/2020 06:00,12.5755,0,12.5755,0.0105,0,0.0105,12.565,0,12.565,17.0435,0,17.0435,0.0105,0,0.0105,17.033,0,17.033
11/03/2020 06:30,13.1335,0,13.1335,0.0065,0,0.0065,13.127,0,13.127,17.8175,0,17.8175,0.0065,0,0.0065,17.811,0,17.811
11/03/2020 07:00,14.931,0,14.931,0.021,0,0.021,14.91,0,14.91,20.131,0,20.131,0.021,0,0.021,20.11,0,20.11
11/03/2020 07:30,16.8145,0.1076,16.81484428,0.1145,0,0.1145,16.7,0.1076,16.70034664,22.6515,0.1306,22.65187649,0.1145,0,0.1145,22.537,0.1306,22.5373784
11/03/2020 08:00,17.981,0.3398,17.98421044,0.28,0,0.28,17.701,0.3398,17.70426121,23.933,0,23.933,0.28,0,0.28,23.653,0,23.653
11/03/2020 08:30,25.493,0.5126,25.49815303,7.412,0,7.412,18.081,0.5126,18.0882647,31.564,0,31.564,7.412,0,7.412,24.152,0,24.152
11/03/2020 09:00,12.221,0.2112,12.22282481,1.149,0,1.149,11.072,0.2112,11.07401415,18.45,0,18.45,1.149,0,1.149,17.301,0,17.301
11/03/2020 09:30,21.7515,0.745,21.76425458,4.3905,0,4.3905,17.361,0.745,17.37697747,27.5535,0,27.5535,4.3905,0,4.3905,23.163,0,23.163
11/03/2020 10:00,15.7815,0.6508,15.7949132,1.4525,0,1.4525,14.329,0.6508,14.34377153,21.5965,0,21.5965,1.4525,0,1.4525,20.144,0,20.144
11/03/2020 10:30,19.4935,0.6874,19.50561614,2.3925,0,2.3925,17.101,0.6874,17.11480995,25.3785,0,25.3785,2.3925,0,2.3925,22.986,0,22.986
11/03/2020 11:00,19.0485,0.841,19.06705623,2.9205,0,2.9205,16.128,0.841,16.14991223,24.5385,0,24.5385,2.9205,0,2.9205,21.618,0,21.618
11/03/2020 11:30,17.5035,0.6316,17.51489169,2.2105,0,2.2105,15.293,0.6316,15.30603696,22.3245,0.025,22.324514,2.2105,0,2.2105,20.114,0.025,20.11401554
11/03/2020 12:00,20.8375,0.0288,20.8375199,3.1965,0,3.1965,17.641,0.0288,17.64102351,21.9835,0.0346,21.98352723,3.1965,0,3.1965,18.787,0.0346,18.78703186
11/03/2020 12:30,19.9105,2.0602,20.0168038,3.1585,0,3.1585,16.752,2.0602,16.87820867,20.1815,0,20.1815,3.1585,0,3.1585,17.023,0,17.023
11/03/2020 13:00,20.473,2.306,20.60246017,3.085,0,3.085,17.388,2.306,17.54024458,19.81,0,19.81,3.085,0,3.085,16.725,0,16.725
11/03/2020 13:30,23.2985,2.761,23.46152645,2.6035,0,2.6035,20.695,2.761,20.8783655,15.6825,0,15.6825,2.6035,0,2.6035,13.079,0,13.079
11/03/2020 14:00,21.869,2.0564,21.96547159,2.112,0,2.112,19.757,2.0564,19.86373152,16.85,0,16.85,2.112,0,2.112,14.738,0,14.738
11/03/2020 14:30,20.6905,0.1364,20.6909496,1.3595,0,1.3595,19.331,0.1364,19.33148121,16.8915,0,16.8915,1.3595,0,1.3595,15.532,0,15.532
11/03/2020 15:00,18.363,0,18.363,0.936,0,0.936,17.427,0,17.427,19.344,0,19.344,0.936,0,0.936,18.408,0,18.408
