Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/03/2020 15:30,18.671,0,18.671,0.815,0,0.815,17.856,0,17.856,19.531,0,19.531,0.815,0,0.815,18.716,0,18.716
11/03/2020 16:00,21.642,0,21.642,3.624,0,3.624,18.018,0,18.018,22.48,0,22.48,3.624,0,3.624,18.856,0,18.856
11/03/2020 16:30,17.0275,0.0268,17.02752109,1.9445,0,1.9445,15.083,0.0268,15.08302381,19.6415,0,19.6415,1.9445,0,1.9445,17.697,0,17.697
11/03/2020 17:00,20.07,0.1978,20.07097469,3.863,0,3.863,16.207,0.1978,16.20820699,25.376,0,25.376,3.863,0,3.863,21.513,0,21.513
11/03/2020 17:30,23.452,0.1556,23.45251618,8.065,0,8.065,15.387,0.1556,15.38778673,29.462,0,29.462,8.065,0,8.065,21.397,0,21.397
11/03/2020 18:00,12.8825,0.0672,12.88267527,0.0375,0,0.0375,12.845,0.0672,12.84517578,19.5715,0,19.5715,0.0375,0,0.0375,19.534,0,19.534
11/03/2020 18:30,22.9955,0.046,22.99554601,1.5495,0,1.5495,21.446,0.046,21.44604933,30.7485,1.6052,30.79037056,1.5495,0,1.5495,29.199,1.6052,29.24308924
11/03/2020 19:00,31.1525,0.649,31.15925957,9.7545,0,9.7545,21.398,0.649,21.4078398,38.3565,0,38.3565,9.7545,0,9.7545,28.602,0,28.602
11/03/2020 19:30,23.6205,0.1996,23.62134332,9.7905,0,9.7905,13.83,0.1996,13.83144028,31.0685,0,31.0685,9.7905,0,9.7905,21.278,0,21.278
11/03/2020 20:00,14.237,0.048,14.23708092,1.405,0,1.405,12.832,0.048,12.83208978,21.682,0,21.682,1.405,0,1.405,20.277,0,20.277
11/03/2020 20:30,19.853,0.2804,19.85498006,0.026,0,0.026,19.827,0.2804,19.82898266,27.102,0,27.102,0.026,0,0.026,27.076,0,27.076
11/03/2020 21:00,20.292,0.194,20.29292734,0.026,0,0.026,20.266,0.194,20.26692853,27.098,0,27.098,0.026,0,0.026,27.072,0,27.072
11/03/2020 21:30,19.259,0,19.259,0.026,0,0.026,19.233,0,19.233,25.587,0,25.587,0.026,0,0.026,25.561,0,25.561
11/03/2020 22:00,17.9865,0,17.9865,0.0275,0,0.0275,17.959,0,17.959,24.0045,0,24.0045,0.0275,0,0.0275,23.977,0,23.977
11/03/2020 22:30,16.662,0,16.662,0.025,0,0.025,16.637,0,16.637,22.285,0,22.285,0.025,0,0.025,22.26,0,22.26
11/03/2020 23:00,15.1535,0,15.1535,0.0235,0,0.0235,15.13,0,15.13,20.7325,0.0038,20.73250035,0.0235,0,0.0235,20.709,0.0038,20.70900035
11/03/2020 23:30,13.8925,0,13.8925,0.0245,0,0.0245,13.868,0,13.868,18.7985,0,18.7985,0.0245,0,0.0245,18.774,0,18.774
12/03/2020 00:00,13.577,0,13.577,0.028,0,0.028,13.549,0,13.549,18.391,0,18.391,0.028,0,0.028,18.363,0,18.363
12/03/2020 00:30,13.1835,0,13.1835,0.0255,0,0.0255,13.158,0,13.158,17.8875,0,17.8875,0.0255,0,0.0255,17.862,0,17.862
12/03/2020 01:00,15.4935,0,15.4935,0.0205,0,0.0205,15.473,0,15.473,20.6195,0,20.6195,0.0205,0,0.0205,20.599,0,20.599
12/03/2020 01:30,15.985,0,15.985,0.022,0,0.022,15.963,0,15.963,21.188,0,21.188,0.022,0,0.022,21.166,0,21.166
12/03/2020 02:00,15.9295,0,15.9295,0.0185,0,0.0185,15.911,0,15.911,21.0215,0,21.0215,0.0185,0,0.0185,21.003,0,21.003
12/03/2020 02:30,15.2605,0,15.2605,0.0155,0,0.0155,15.245,0,15.245,20.2255,0,20.2255,0.0155,0,0.0155,20.21,0,20.21
12/03/2020 03:00,15.256,0,15.256,0.017,0,0.017,15.239,0,15.239,20.2,0,20.2,0.017,0,0.017,20.183,0,20.183
12/03/2020 03:30,14.715,0,14.715,0.015,0,0.015,14.7,0,14.7,19.582,0,19.582,0.015,0,0.015,19.567,0,19.567
12/03/2020 04:00,14.0385,0,14.0385,0.0155,0,0.0155,14.023,0,14.023,18.7835,0,18.7835,0.0155,0,0.0155,18.768,0,18.768
12/03/2020 04:30,13.47,0,13.47,0.016,0,0.016,13.454,0,13.454,18.11,0,18.11,0.016,0,0.016,18.094,0,18.094
12/03/2020 05:00,13.086,0,13.086,0.017,0,0.017,13.069,0,13.069,17.67,0,17.67,0.017,0,0.017,17.653,0,17.653
12/03/2020 05:30,12.858,0,12.858,0.015,0,0.015,12.843,0,12.843,17.437,0,17.437,0.015,0,0.015,17.422,0,17.422
12/03/2020 06:00,13.0755,0,13.0755,0.0235,0,0.0235,13.052,0,13.052,17.7875,0,17.7875,0.0235,0,0.0235,17.764,0,17.764
12/03/2020 06:30,13.8095,0,13.8095,0.0215,0,0.0215,13.788,0,13.788,18.6985,0,18.6985,0.0215,0,0.0215,18.677,0,18.677
12/03/2020 07:00,15.628,0,15.628,0.07,0,0.07,15.558,0,15.558,20.979,0,20.979,0.07,0,0.07,20.909,0,20.909
12/03/2020 07:30,17.476,0,17.476,0.339,0,0.339,17.137,0,17.137,23.335,0.0364,23.33502839,0.339,0,0.339,22.996,0.0364,22.99602881
12/03/2020 08:00,18.232,0,18.232,0.7,0,0.7,17.532,0,17.532,24.961,0.6988,24.97077977,0.7,0,0.7,24.261,0.6988,24.27106183
12/03/2020 08:30,19.173,0.0404,19.17304256,1.43,0,1.43,17.743,0.0404,17.74304599,25.837,0.8966,25.8525523,1.43,0,1.43,24.407,0.8966,24.42346291
12/03/2020 09:00,19.5145,0.4896,19.52064083,2.2195,0,2.2195,17.295,0.4896,17.3019286,25.3825,0,25.3825,2.2195,0,2.2195,23.163,0,23.163
12/03/2020 09:30,18.8995,0.6048,18.90917458,2.5875,0,2.5875,16.312,0.6048,16.32320823,24.4155,0,24.4155,2.5875,0,2.5875,21.828,0,21.828
12/03/2020 10:00,17.761,0.6508,17.77291933,1.997,0,1.997,15.764,0.6508,15.77742807,23.478,0,23.478,1.997,0,1.997,21.481,0,21.481
12/03/2020 10:30,22.9875,0.7392,22.99938201,6.3765,0,6.3765,16.611,0.7392,16.6274393,28.5605,0,28.5605,6.3765,0,6.3765,22.184,0,22.184
12/03/2020 11:00,15.534,0.3494,15.53792896,3.259,0,3.259,12.275,0.3494,12.27997172,20.681,0,20.681,3.259,0,3.259,17.422,0,17.422
12/03/2020 11:30,18.446,0.4032,18.45040613,3.311,0,3.311,15.135,0.4032,15.14036972,22.974,0,22.974,3.311,0,3.311,19.663,0,19.663
12/03/2020 12:00,16.997,0.334,17.00028132,2.612,0,2.612,14.385,0.334,14.38887699,22.405,0,22.405,2.612,0,2.612,19.793,0,19.793
12/03/2020 12:30,19.941,0.2496,19.94256205,4.42,0,4.42,15.521,0.2496,15.52300683,25.509,0,25.509,4.42,0,4.42,21.089,0,21.089
12/03/2020 13:00,16.6645,0.3418,16.6680049,3.3565,0,3.3565,13.308,0.3418,13.31238864,21.6505,0,21.6505,3.3565,0,3.3565,18.294,0,18.294
12/03/2020 13:30,17.809,0.1882,17.80999439,3.085,0,3.085,14.724,0.1882,14.72520272,22.617,0,22.617,3.085,0,3.085,19.532,0,19.532
12/03/2020 14:00,17.0625,0.1132,17.0628755,2.1575,0,2.1575,14.905,0.1132,14.90542986,22.0295,0,22.0295,2.1575,0,2.1575,19.872,0,19.872
12/03/2020 14:30,27.0725,0,27.0725,10.7865,0,10.7865,16.286,0,16.286,31.7555,0,31.7555,10.7865,0,10.7865,20.969,0,20.969
12/03/2020 15:00,12.4227,0.0038,12.42270058,5.4395,0,5.4395,6.9832,0.0038,6.983201034,17.6585,0,17.6585,5.4395,0,5.4395,12.219,0,12.219
12/03/2020 15:30,15.5005,0.1804,15.50154974,2.6525,0,2.6525,12.848,0.1804,12.84926644,20.4525,0,20.4525,2.6525,0,2.6525,17.8,0,17.8
12/03/2020 16:00,16.281,0.0154,16.28100728,1.685,0,1.685,14.596,0.0154,14.59600812,21.929,0,21.929,1.685,0,1.685,20.244,0,20.244
12/03/2020 16:30,18.913,0.0864,18.91319735,2.124,0,2.124,16.789,0.0864,16.78922232,24.496,0,24.496,2.124,0,2.124,22.372,0,22.372
12/03/2020 17:00,17.7815,0.0116,17.78150378,0.6175,0,0.6175,17.164,0.0116,17.16400392,23.3195,0,23.3195,0.6175,0,0.6175,22.702,0,22.702
12/03/2020 17:30,20.463,0.1056,20.46327247,0.523,0,0.523,19.94,0.1056,19.94027962,26.651,0,26.651,0.523,0,0.523,26.128,0,26.128
12/03/2020 18:00,21.7705,0.2708,21.77218416,0.1425,0,0.1425,21.628,0.2708,21.62969525,28.3085,0,28.3085,0.1425,0,0.1425,28.166,0,28.166
12/03/2020 18:30,25.508,0.3168,25.50996719,3.047,0,3.047,22.461,0.3168,22.46323403,32.508,0,32.508,3.047,0,3.047,29.461,0,29.461
12/03/2020 19:00,30.1055,0.4532,30.10891098,9.6445,0,9.6445,20.461,0.4532,20.46601845,37.2405,0,37.2405,9.6445,0,9.6445,27.596,0,27.596
12/03/2020 19:30,21.6895,0.0288,21.68951912,7.2935,0,7.2935,14.396,0.0288,14.39602881,29.1295,0,29.1295,7.2935,0,7.2935,21.836,0,21.836
12/03/2020 20:00,16.1345,0.0288,16.1345257,0.0215,0,0.0215,16.113,0.0288,16.11302574,23.5935,0,23.5935,0.0215,0,0.0215,23.572,0,23.572
12/03/2020 20:30,22.2825,0.2688,22.28412125,0.0835,0,0.0835,22.199,0.2688,22.20062734,29.5035,0,29.5035,0.0835,0,0.0835,29.42,0,29.42
12/03/2020 21:00,26.883,0.3226,26.88493555,5.612,0,5.612,21.271,0.3226,21.27344617,33.653,0,33.653,5.612,0,5.612,28.041,0,28.041
12/03/2020 21:30,19.9305,0.0442,19.93054901,5.3535,0,5.3535,14.577,0.0442,14.57706701,26.5185,0.0116,26.51850254,5.3535,0,5.3535,21.165,0.0116,21.16500318
12/03/2020 22:00,13.212,0,13.212,0.11,0,0.11,13.102,0,13.102,20.147,0.3322,20.1497386,0.11,0,0.11,20.037,0.3322,20.03975364
12/03/2020 22:30,23.533,0,23.533,6.606,0,6.606,16.927,0,16.927,30.07,0.3244,30.07174979,6.606,0,6.606,23.464,0.3244,23.46624238
12/03/2020 23:00,9.2337,0,9.2337,0.0115,0,0.0115,9.2222,0,9.2222,15.1165,0,15.1165,0.0115,0,0.0115,15.105,0,15.105
12/03/2020 23:30,14.5365,0,14.5365,0.0125,0,0.0125,14.524,0,14.524,19.3605,0,19.3605,0.0125,0,0.0125,19.348,0,19.348
13/03/2020 00:00,14.379,0,14.379,0.011,0,0.011,14.368,0,14.368,19.04,0,19.04,0.011,0,0.011,19.029,0,19.029
13/03/2020 00:30,13.833,0,13.833,0.011,0,0.011,13.822,0,13.822,18.404,0,18.404,0.011,0,0.011,18.393,0,18.393
13/03/2020 01:00,15.9015,0,15.9015,0.0115,0,0.0115,15.89,0,15.89,21.4585,0,21.4585,0.0115,0,0.0115,21.447,0,21.447
13/03/2020 01:30,16.152,0,16.152,0.009,0,0.009,16.143,0,16.143,22.05,0,22.05,0.009,0,0.009,22.041,0,22.041
13/03/2020 02:00,16.113,0,16.113,0.014,0,0.014,16.099,0,16.099,21.9,0,21.9,0.014,0,0.014,21.886,0,21.886
13/03/2020 02:30,15.523,0,15.523,0.017,0,0.017,15.506,0,15.506,21.18,0,21.18,0.017,0,0.017,21.163,0,21.163
13/03/2020 03:00,15.565,0,15.565,0.019,0,0.019,15.546,0,15.546,21.108,0,21.108,0.019,0,0.019,21.089,0,21.089
13/03/2020 03:30,15.2475,0,15.2475,0.0175,0,0.0175,15.23,0,15.23,20.0445,0,20.0445,0.0175,0,0.0175,20.027,0,20.027
13/03/2020 04:00,14.719,0,14.719,0.01,0,0.01,14.709,0,14.709,19.385,0,19.385,0.01,0,0.01,19.375,0,19.375
13/03/2020 04:30,14.156,0,14.156,0.009,0,0.009,14.147,0,14.147,18.716,0,18.716,0.009,0,0.009,18.707,0,18.707
13/03/2020 05:00,13.637,0,13.637,0.009,0,0.009,13.628,0,13.628,18.112,0,18.112,0.009,0,0.009,18.103,0,18.103
13/03/2020 05:30,13.3795,0,13.3795,0.0105,0,0.0105,13.369,0,13.369,17.8265,0,17.8265,0.0105,0,0.0105,17.816,0,17.816
13/03/2020 06:00,13.619,0,13.619,0.007,0,0.007,13.612,0,13.612,18.17,0,18.17,0.007,0,0.007,18.163,0,18.163
13/03/2020 06:30,14.067,0,14.067,0.003,0,0.003,14.064,0,14.064,18.754,0,18.754,0.003,0,0.003,18.751,0,18.751
13/03/2020 07:00,15.3815,0,15.3815,0.0615,0,0.0615,15.32,0,15.32,21.1775,0,21.1775,0.0615,0,0.0615,21.116,0,21.116
13/03/2020 07:30,17.323,0,17.323,0.358,0,0.358,16.965,0,16.965,23.661,0.1344,23.66138171,0.358,0,0.358,23.303,0.1344,23.30338757
13/03/2020 08:00,18.5445,0,18.5445,0.8725,0,0.8725,17.672,0,17.672,24.9225,0.455,24.92665303,0.8725,0,0.8725,24.05,0.455,24.05430367
13/03/2020 08:30,19.189,0,19.189,1.448,0,1.448,17.741,0,17.741,25.534,0.8928,25.54960367,1.448,0,1.448,24.086,0.8928,24.10254111
13/03/2020 09:00,13.663,0,13.663,1.206,0,1.206,12.457,0,12.457,19.721,0.8602,19.73975139,1.206,0,1.206,18.515,0.8602,18.53497151
13/03/2020 09:30,19.229,0.7872,19.24510652,1.406,0,1.406,17.823,0.7872,17.84037592,24.682,0.0998,24.68220177,1.406,0,1.406,23.276,0.0998,23.27621395
13/03/2020 10:00,19.939,0.7796,19.95423507,1.904,0,1.904,18.035,0.7796,18.05184204,25.33,0,25.33,1.904,0,1.904,23.426,0,23.426
13/03/2020 10:30,20.34,0.7084,20.35233231,2.676,0,2.676,17.664,0.7084,17.67819919,25.747,0,25.747,2.676,0,2.676,23.071,0,23.071
13/03/2020 11:00,19.5935,0.3494,19.59661508,3.3855,0,3.3855,16.208,0.3494,16.21176562,24.9465,0.3244,24.94860913,3.3855,0,3.3855,21.561,0.3244,21.56344027
13/03/2020 11:30,17.398,0,17.398,2.879,0,2.879,14.519,0,14.519,23.041,1.4956,23.08948896,2.879,0,2.879,20.162,1.4956,20.21739507
13/03/2020 12:00,17.428,0,17.428,2.396,0,2.396,15.032,0,15.032,23.105,1.371,23.14564032,2.396,0,2.396,20.709,1.371,20.75433261
13/03/2020 12:30,17.4865,0,17.4865,1.7255,0,1.7255,15.761,0,15.761,23.3025,1.536,23.35306837,1.7255,0,1.7255,21.577,1.536,21.63160246
13/03/2020 13:00,14.929,0,14.929,2.132,0,2.132,12.797,0,12.797,20.952,1.1502,20.98354746,2.132,0,2.132,18.82,1.1502,18.85511496
13/03/2020 13:30,18.162,0,18.162,1.713,0,1.713,16.449,0,16.449,24.433,1.3172,24.46847982,1.713,0,1.713,22.72,1.3172,22.75815054
13/03/2020 14:00,18.2715,0,18.2715,1.4165,0,1.4165,16.855,0,16.855,24.7825,1.1214,24.80785852,1.4165,0,1.4165,23.366,1.1214,23.39289409
13/03/2020 14:30,17.7435,0,17.7435,0.8185,0,0.8185,16.925,0,16.925,24.3135,1.106,24.33864249,0.8185,0,0.8185,23.495,1.106,23.52101743
13/03/2020 15:00,17.981,0,17.981,0.616,0,0.616,17.365,0,17.365,24.706,1.1482,24.73266664,0.616,0,0.616,24.09,1.1482,24.11734777
13/03/2020 15:30,17.978,0,17.978,0.456,0,0.456,17.522,0,17.522,24.775,1.1598,24.80213219,0.456,0,0.456,24.319,1.1598,24.34664036
13/03/2020 16:00,18.339,0,18.339,0.336,0,0.336,18.003,0,18.003,25.26,1.102,25.28402666,0.336,0,0.336,24.924,1.102,24.94835025
13/03/2020 16:30,19.249,0.0614,19.24909793,0.325,0,0.325,18.924,0.0614,18.92409961,25.93,0.4878,25.93458789,0.325,0,0.325,25.605,0.4878,25.60964611
13/03/2020 17:00,20.17,0.094,20.17021904,0.135,0,0.135,20.035,0.094,20.03522051,26.692,0,26.692,0.135,0,0.135,26.557,0,26.557
13/03/2020 17:30,21.943,0.553,21.94996715,0.118,0,0.118,21.825,0.553,21.83200481,28.636,0,28.636,0.118,0,0.118,28.518,0,28.518
13/03/2020 18:00,23.2675,0.4916,23.27269273,0.0685,0,0.0685,23.199,0.4916,23.20420806,29.9305,0.841,29.94231306,0.0685,0,0.0685,29.862,0.841,29.87384014
13/03/2020 18:30,20.086,0,20.086,0.006,0,0.006,20.08,0,20.08,26.655,1.5994,26.70294189,0.006,0,0.006,26.649,1.5994,26.69695266
13/03/2020 19:00,23.5195,0,23.5195,0.0035,0,0.0035,23.516,0,23.516,30.0015,1.7568,30.05289251,0.0035,0,0.0035,29.998,1.7568,30.0493985
13/03/2020 19:30,19.8445,0,19.8445,0.0055,0,0.0055,19.839,0,19.839,26.6805,1.824,26.74277578,0.0055,0,0.0055,26.675,1.824,26.73728859
13/03/2020 20:00,19.99,0.071,19.99012609,0.007,0,0.007,19.983,0.071,19.98312613,26.148,0.484,26.15247904,0.007,0,0.007,26.141,0.484,26.14548024
13/03/2020 20:30,22.49,0.2612,22.49151674,0.008,0,0.008,22.482,0.2612,22.48351728,28.043,0,28.043,0.008,0,0.008,28.035,0,28.035
13/03/2020 21:00,21.537,0.2956,21.53902849,0.012,0,0.012,21.525,0.2956,21.52702962,26.823,0,26.823,0.012,0,0.012,26.811,0,26.811
13/03/2020 21:30,20.714,0.1132,20.71430931,0.013,0,0.013,20.701,0.1132,20.70130951,25.611,0,25.611,0.013,0,0.013,25.598,0,25.598
13/03/2020 22:00,19.336,0,19.336,0.013,0,0.013,19.323,0,19.323,24.218,0.1786,24.21865855,0.013,0,0.013,24.205,0.1786,24.2056589
13/03/2020 22:30,17.8335,0,17.8335,0.0135,0,0.0135,17.82,0,17.82,22.9255,0.3686,22.92846301,0.0135,0,0.0135,22.912,0.3686,22.91496476
13/03/2020 23:00,16.3955,0,16.3955,0.0105,0,0.0105,16.385,0,16.385,21.1935,0.0596,21.1935838,0.0105,0,0.0105,21.183,0.0596,21.18308384
13/03/2020 23:30,15.32,0,15.32,0,0,0,15.32,0,15.32,19.194,0.002,19.1940001,0,0,0,19.194,0.002,19.1940001
14/03/2020 00:00,14.701,0.2016,14.70238224,0.002,0,0.002,14.699,0.2016,14.70038243,18.822,0,18.822,0.002,0,0.002,18.82,0,18.82
14/03/2020 00:30,14.7035,0.2016,14.70488201,0.0045,0,0.0045,14.699,0.2016,14.70038243,18.8245,0,18.8245,0.0045,0,0.0045,18.82,0,18.82
14/03/2020 01:00,13.838,0,13.838,0.008,0,0.008,13.83,0,13.83,18.482,0,18.482,0.008,0,0.008,18.474,0,18.474
14/03/2020 01:30,16.072,0,16.072,0.006,0,0.006,16.066,0,16.066,21.213,0,21.213,0.006,0,0.006,21.207,0,21.207
14/03/2020 02:00,16.2315,0,16.2315,0.0055,0,0.0055,16.226,0,16.226,22.1465,0.002,22.14650009,0.0055,0,0.0055,22.141,0.002,22.14100009
14/03/2020 02:30,15.8985,0,15.8985,0.0025,0,0.0025,15.896,0,15.896,21.7905,0,21.7905,0.0025,0,0.0025,21.788,0,21.788
14/03/2020 03:00,15.278,0,15.278,0.006,0,0.006,15.272,0,15.272,20.882,0,20.882,0.006,0,0.006,20.876,0,20.876
14/03/2020 03:30,15.359,0,15.359,0.005,0,0.005,15.354,0,15.354,20.832,0,20.832,0.005,0,0.005,20.827,0,20.827
14/03/2020 04:00,14.859,0,14.859,0.004,0,0.004,14.855,0,14.855,19.918,0,19.918,0.004,0,0.004,19.914,0,19.914
14/03/2020 04:30,14.396,0,14.396,0.002,0,0.002,14.394,0,14.394,18.847,0,18.847,0.002,0,0.002,18.845,0,18.845
14/03/2020 05:00,13.7265,0,13.7265,0.0055,0,0.0055,13.721,0,13.721,18.0305,0,18.0305,0.0055,0,0.0055,18.025,0,18.025
14/03/2020 05:30,13.1865,0,13.1865,0.0045,0,0.0045,13.182,0,13.182,17.4085,0,17.4085,0.0045,0,0.0045,17.404,0,17.404
14/03/2020 06:00,12.871,0,12.871,0.005,0,0.005,12.866,0,12.866,17.057,0,17.057,0.005,0,0.005,17.052,0,17.052
14/03/2020 06:30,12.948,0,12.948,0.007,0,0.007,12.941,0,12.941,17.155,0,17.155,0.007,0,0.007,17.148,0,17.148
14/03/2020 07:00,13.2115,0,13.2115,0.0465,0,0.0465,13.165,0,13.165,17.4605,0,17.4605,0.0465,0,0.0465,17.414,0,17.414
14/03/2020 07:30,14.4705,0,14.4705,0.2625,0,0.2625,14.208,0,14.208,18.9265,0,18.9265,0.2625,0,0.2625,18.664,0,18.664
14/03/2020 08:00,15.4325,0,15.4325,0.4315,0,0.4315,15.001,0,15.001,20.2995,0.0096,20.29950227,0.4315,0,0.4315,19.868,0.0096,19.86800232
14/03/2020 08:30,15.8055,0,15.8055,0.6585,0,0.6585,15.147,0,15.147,21.2395,0.0038,21.23950034,0.6585,0,0.6585,20.581,0.0038,20.58100035
14/03/2020 09:00,16.8765,0,16.8765,1.1475,0,1.1475,15.729,0,15.729,22.3595,0.1652,22.36011027,1.1475,0,1.1475,21.212,0.1652,21.21264328
14/03/2020 09:30,17.496,0,17.496,1.136,0,1.136,16.36,0,16.36,23.253,0.5472,23.25943759,1.136,0,1.136,22.117,0.5472,22.12376814
14/03/2020 10:00,18.0665,0.0748,18.06665485,1.4125,0,1.4125,16.654,0.0748,16.65416798,23.4115,0.1228,23.41182206,1.4125,0,1.4125,21.999,0.1228,21.99934274
14/03/2020 10:30,19.08,0.2304,19.08139104,1.759,0,1.759,17.321,0.2304,17.3225323,24.336,0,24.336,1.759,0,1.759,22.577,0,22.577
14/03/2020 11:00,19.5425,0.4032,19.54665896,2.3145,0,2.3145,17.228,0.4032,17.23271755,24.6135,0,24.6135,2.3145,0,2.3145,22.299,0,22.299
14/03/2020 11:30,12.026,0.1344,12.02675099,1.422,0,1.422,10.604,0.1344,10.60485169,16.987,0,16.987,1.422,0,1.422,15.565,0,15.565
14/03/2020 12:00,16.752,0.2112,16.75333129,1.67,0,1.67,15.082,0.2112,15.08347869,21.877,0,21.877,1.67,0,1.67,20.207,0,20.207
14/03/2020 12:30,18.801,0.167,18.80174167,2.174,0,2.174,16.627,0.167,16.62783864,24,0,24,2.174,0,2.174,21.826,0,21.826
14/03/2020 13:00,18.087,0.359,18.09056246,1.412,0,1.412,16.675,0.359,16.67886405,23.312,0,23.312,1.412,0,1.412,21.9,0,21.9
14/03/2020 13:30,16.7645,0.3898,16.76903111,1.3045,0,1.3045,15.46,0.3898,15.46491332,21.9035,0,21.9035,1.3045,0,1.3045,20.599,0,20.599
14/03/2020 14:00,17.9225,0.4532,17.92822904,1.3935,0,1.3935,16.529,0.4532,16.53521186,23.0055,0,23.0055,1.3935,0,1.3935,21.612,0,21.612
14/03/2020 14:30,18.3875,0.142,18.3880483,1.3855,0,1.3855,17.002,0.142,17.00259298,23.6135,0,23.6135,1.3855,0,1.3855,22.228,0,22.228
14/03/2020 15:00,17.8095,0,17.8095,0.8155,0,0.8155,16.994,0,16.994,23.0605,0,23.0605,0.8155,0,0.8155,22.245,0,22.245
14/03/2020 15:30,12.786,0.002,12.78600016,0.552,0,0.552,12.234,0.002,12.23400016,17.916,0.002,17.91600011,0.552,0,0.552,17.364,0.002,17.36400012
14/03/2020 16:00,17.374,0,17.374,0.39,0,0.39,16.984,0,16.984,22.388,0,22.388,0.39,0,0.39,21.998,0,21.998
14/03/2020 16:30,18.023,0,18.023,0.246,0,0.246,17.777,0,17.777,23.303,0,23.303,0.246,0,0.246,23.057,0,23.057
14/03/2020 17:00,18.153,0,18.153,0.158,0,0.158,17.995,0,17.995,23.473,0,23.473,0.158,0,0.158,23.315,0,23.315
14/03/2020 17:30,18.755,0,18.755,0.097,0,0.097,18.658,0,18.658,24.726,0.5702,24.73257374,0.097,0,0.097,24.629,0.5702,24.63559963
14/03/2020 18:00,16.685,0.0058,16.68500101,0.071,0,0.071,16.614,0.0058,16.61400101,23.359,1.0042,23.38057524,0.071,0,0.071,23.288,1.0042,23.30964096
14/03/2020 18:30,21.239,0.6048,21.24760937,0.017,0,0.017,21.222,0.6048,21.23061627,27.619,0,27.619,0.017,0,0.017,27.602,0,27.602
14/03/2020 19:00,21.756,0.5588,21.76317517,0.01,0,0.01,21.746,0.5588,21.75317847,28.514,0,28.514,0.01,0,0.01,28.504,0,28.504
14/03/2020 19:30,18.4215,0.2074,18.42266748,0.0105,0,0.0105,18.411,0.2074,18.41216814,24.7485,0.2476,24.74973854,0.0105,0,0.0105,24.738,0.2476,24.73923907
14/03/2020 20:00,23.287,0.2188,23.28802788,0.011,0,0.011,23.276,0.2188,23.27702836,29.043,0,29.043,0.011,0,0.011,29.032,0,29.032
14/03/2020 20:30,22.671,0.0884,22.67117235,0.013,0,0.013,22.658,0.0884,22.65817245,28.223,0,28.223,0.013,0,0.013,28.21,0,28.21
14/03/2020 21:00,21.402,0,21.402,0.014,0,0.014,21.388,0,21.388,26.451,0,26.451,0.014,0,0.014,26.437,0,26.437
14/03/2020 21:30,20.3525,0,20.3525,0.0135,0,0.0135,20.339,0,20.339,25.1945,0,25.1945,0.0135,0,0.0135,25.181,0,25.181
14/03/2020 22:00,19.4175,0,19.4175,0.0125,0,0.0125,19.405,0,19.405,24.2775,0.1844,24.2782003,0.0125,0,0.0125,24.265,0.1844,24.26570066
14/03/2020 22:30,17.847,0.073,17.8471493,0.014,0,0.014,17.833,0.073,17.83314941,23.117,0.0998,23.11721543,0.014,0,0.014,23.103,0.0998,23.10321556
14/03/2020 23:00,16.355,0,16.355,0.015,0,0.015,16.34,0,16.34,22.452,0.0788,22.45213828,0.015,0,0.015,22.437,0.0788,22.43713837
14/03/2020 23:30,15.1535,0,15.1535,0.0145,0,0.0145,15.139,0,15.139,20.9615,0,20.9615,0.0145,0,0.0145,20.947,0,20.947
15/03/2020 00:00,14.283,0,14.283,0.016,0,0.016,14.267,0,14.267,19.099,0,19.099,0.016,0,0.016,19.083,0,19.083
15/03/2020 00:30,14.0945,0,14.0945,0.0165,0,0.0165,14.078,0,14.078,18.9175,0,18.9175,0.0165,0,0.0165,18.901,0,18.901
15/03/2020 01:00,13.582,0,13.582,0.016,0,0.016,13.566,0,13.566,18.244,0,18.244,0.016,0,0.016,18.228,0,18.228
15/03/2020 01:30,15.8475,0,15.8475,0.0165,0,0.0165,15.831,0,15.831,20.8695,0,20.8695,0.0165,0,0.0165,20.853,0,20.853
15/03/2020 02:00,16.1965,0,16.1965,0.0165,0,0.0165,16.18,0,16.18,21.3285,0,21.3285,0.0165,0,0.0165,21.312,0,21.312
15/03/2020 02:30,15.9935,0,15.9935,0.0175,0,0.0175,15.976,0,15.976,21.0305,0,21.0305,0.0175,0,0.0175,21.013,0,21.013
15/03/2020 03:00,15.1715,0,15.1715,0.0145,0,0.0145,15.157,0,15.157,20.0765,0,20.0765,0.0145,0,0.0145,20.062,0,20.062
15/03/2020 03:30,15.1115,0,15.1115,0.0165,0,0.0165,15.095,0,15.095,19.9825,0,19.9825,0.0165,0,0.0165,19.966,0,19.966
15/03/2020 04:00,14.318,0,14.318,0.018,0,0.018,14.3,0,14.3,19.036,0,19.036,0.018,0,0.018,19.018,0,19.018
15/03/2020 04:30,13.664,0,13.664,0.017,0,0.017,13.647,0,13.647,18.232,0,18.232,0.017,0,0.017,18.215,0,18.215
15/03/2020 05:00,12.997,0,12.997,0.02,0,0.02,12.977,0,12.977,17.405,0,17.405,0.02,0,0.02,17.385,0,17.385
15/03/2020 05:30,12.542,0,12.542,0.021,0,0.021,12.521,0,12.521,16.837,0,16.837,0.021,0,0.021,16.816,0,16.816
15/03/2020 06:00,12.344,0,12.344,0.02,0,0.02,12.324,0,12.324,16.568,0,16.568,0.02,0,0.02,16.548,0,16.548
15/03/2020 06:30,12.2915,0,12.2915,0.0205,0,0.0205,12.271,0,12.271,16.4885,0,16.4885,0.0205,0,0.0205,16.468,0,16.468
15/03/2020 07:00,12.57,0,12.57,0.025,0,0.025,12.545,0,12.545,16.829,0,16.829,0.025,0,0.025,16.804,0,16.804
15/03/2020 07:30,13.4105,0,13.4105,0.0415,0,0.0415,13.369,0,13.369,17.8545,0,17.8545,0.0415,0,0.0415,17.813,0,17.813
15/03/2020 08:00,14.0115,0,14.0115,0.0625,0,0.0625,13.949,0,13.949,18.5755,0,18.5755,0.0625,0,0.0625,18.513,0,18.513
15/03/2020 08:30,10.3355,0,10.3355,0.1635,0,0.1635,10.172,0,10.172,15.0765,0,15.0765,0.1635,0,0.1635,14.913,0,14.913
15/03/2020 09:00,15.4555,0,15.4555,0.1975,0,0.1975,15.258,0,15.258,20.3135,0,20.3135,0.1975,0,0.1975,20.116,0,20.116
15/03/2020 09:30,16.892,0,16.892,0.62,0,0.62,16.272,0,16.272,21.924,0,21.924,0.62,0,0.62,21.304,0,21.304
15/03/2020 10:00,17.8525,0.0116,17.85250377,0.6375,0,0.6375,17.215,0.0116,17.21500391,23.3415,0.1306,23.34186536,0.6375,0,0.6375,22.704,0.1306,22.70437562
15/03/2020 10:30,18.47,0.0076,18.47000156,0.545,0,0.545,17.925,0.0076,17.92500161,24.017,0,24.017,0.545,0,0.545,23.472,0,23.472
15/03/2020 11:00,14.876,0,14.876,0.532,0,0.532,14.344,0,14.344,20.751,0.194,20.75190683,0.532,0,0.532,20.219,0.194,20.21993069
15/03/2020 11:30,16.152,0,16.152,1.245,0,1.245,14.907,0,14.907,22.986,1.152,23.01484955,1.245,0,1.245,21.741,1.152,21.77149937
15/03/2020 12:00,20.274,0,20.274,1.511,0,1.511,18.763,0,18.763,27.191,1.3844,27.2262198,1.511,0,1.511,25.68,1.3844,25.71728919
15/03/2020 12:30,19.5675,0,19.5675,1.1305,0,1.1305,18.437,0,18.437,26.4225,1.4382,26.4616123,1.1305,0,1.1305,25.292,1.4382,25.33285778
15/03/2020 13:00,17.8175,0,17.8175,1.8135,0,1.8135,16.004,0,16.004,24.0895,1.3114,24.12516902,1.8135,0,1.8135,22.276,1.3114,22.31456802
15/03/2020 13:30,12.509,0,12.509,1.201,0,1.201,11.308,0,11.308,19.343,1.0388,19.37087387,1.201,0,1.201,18.142,1.0388,18.17171619
15/03/2020 14:00,14.8475,0,14.8475,1.8235,0,1.8235,13.024,0,13.024,21.7185,1.2654,21.75533221,1.8235,0,1.8235,19.895,1.2654,19.93520158
15/03/2020 14:30,10.4294,0,10.4294,2.127,0,2.127,8.3024,0,8.3024,16.383,0.2152,16.38441333,2.127,0,2.127,14.256,0.2152,14.25762417
15/03/2020 15:00,18.4985,0.3532,18.50187159,1.7355,0,1.7355,16.763,0.3532,16.76672059,24.0915,0,24.0915,1.7355,0,1.7355,22.356,0,22.356
15/03/2020 15:30,17.3715,0.29,17.37392046,0.7655,0,0.7655,16.606,0.29,16.60853202,22.7655,0,22.7655,0.7655,0,0.7655,22,0,22
15/03/2020 16:00,17.3555,0.3226,17.35849795,0.5885,0,0.5885,16.767,0.3226,16.77010315,22.8005,0,22.8005,0.5885,0,0.5885,22.212,0,22.212
15/03/2020 16:30,20.0165,0.2668,20.01827801,1.7375,0,1.7375,18.279,0.2668,18.280947,25.2515,0,25.2515,1.7375,0,1.7375,23.514,0,23.514
15/03/2020 17:00,19.833,0.3456,19.8360109,1.169,0,1.169,18.664,0.3456,18.66719945,25.281,0,25.281,1.169,0,1.169,24.112,0,24.112
15/03/2020 17:30,19.2305,0.2516,19.23214582,0.9515,0,0.9515,18.279,0.2516,18.28073148,24.7785,0,24.7785,0.9515,0,0.9515,23.827,0,23.827
15/03/2020 18:00,19.486,0.1574,19.4866357,0.302,0,0.302,19.184,0.1574,19.1846457,25.834,0.5664,25.8402083,0.302,0,0.302,25.532,0.5664,25.53828172
15/03/2020 18:30,20.2735,0.023,20.27351305,0.0425,0,0.0425,20.231,0.023,20.23101307,26.8415,0.1248,26.84179013,0.0425,0,0.0425,26.799,0.1248,26.79929059
15/03/2020 19:00,21.2325,0.1402,21.23296287,0.0005,0,0.0005,21.232,0.1402,21.23246288,28.1575,0,28.1575,0.0005,0,0.0005,28.157,0,28.157
15/03/2020 19:30,20.432,0.1324,20.43242897,0,0,0,20.432,0.1324,20.43242897,27.162,0.2842,27.16348677,0,0,0,27.162,0.2842,27.16348677
15/03/2020 20:00,16.201,0.6816,16.21533162,0,0,0,16.201,0.6816,16.21533162,22.439,0,22.439,0,0,0,22.439,0,22.439
15/03/2020 20:30,22.574,1.0042,22.59632478,0,0,0,22.574,1.0042,22.59632478,28.599,0,28.599,0,0,0,28.599,0,28.599
15/03/2020 21:00,17.944,0.555,17.9525809,0,0,0,17.944,0.555,17.9525809,23.898,0,23.898,0,0,0,23.898,0,23.898
15/03/2020 21:30,13.6685,0,13.6685,0.0005,0,0.0005,13.668,0,13.668,20.0035,0,20.0035,0.0005,0,0.0005,20.003,0,20.003
15/03/2020 22:00,9.3648,0,9.3648,0,0,0,9.3648,0,9.3648,15.135,0,15.135,0,0,0,15.135,0,15.135
15/03/2020 22:30,12.734,0,12.734,0.001,0,0.001,12.733,0,12.733,18.479,0,18.479,0.001,0,0.001,18.478,0,18.478
15/03/2020 23:00,16.5155,0,16.5155,0.0015,0,0.0015,16.514,0,16.514,21.6825,0,21.6825,0.0015,0,0.0015,21.681,0,21.681
15/03/2020 23:30,15.414,0,15.414,0.002,0,0.002,15.412,0,15.412,20.217,0,20.217,0.002,0,0.002,20.215,0,20.215
16/03/2020 00:00,14.1595,0,14.1595,0.0035,0,0.0035,14.156,0,14.156,18.1455,0,18.1455,0.0035,0,0.0035,18.142,0,18.142
16/03/2020 00:30,10.727,0,10.727,0.002,0,0.002,10.725,0,10.725,14.168,0,14.168,0.002,0,0.002,14.166,0,14.166
16/03/2020 01:00,5.462,0,5.462,0.001,0,0.001,5.461,0,5.461,9.0718,0,9.0718,0.001,0,0.001,9.0708,0,9.0708
16/03/2020 01:30,15.976,0.0076,15.97600181,0,0,0,15.976,0.0076,15.97600181,20.229,0,20.229,0,0,0,20.229,0,20.229
16/03/2020 02:00,7.5806,0,7.5806,0,0,0,7.5806,0,7.5806,12.201,0,12.201,0,0,0,12.201,0,12.201
16/03/2020 02:30,15.073,0,15.073,0,0,0,15.073,0,15.073,19.709,0,19.709,0,0,0,19.709,0,19.709
16/03/2020 03:00,15.595,0,15.595,0,0,0,15.595,0,15.595,20.039,0,20.039,0,0,0,20.039,0,20.039
16/03/2020 03:30,15.671,0,15.671,0,0,0,15.671,0,15.671,20.124,0,20.124,0,0,0,20.124,0,20.124
16/03/2020 04:00,0,0,0,0,0,0,0,0,0,19.551,0,19.551,0,0,0,19.551,0,19.551
16/03/2020 04:30,14.616,0,14.616,0.001,0,0.001,14.615,0,14.615,18.855,0,18.855,0.001,0,0.001,18.854,0,18.854
16/03/2020 05:00,14.1265,0,14.1265,0.0015,0,0.0015,14.125,0,14.125,18.2535,0,18.2535,0.0015,0,0.0015,18.252,0,18.252
16/03/2020 05:30,13.667,0,13.667,0.002,0,0.002,13.665,0,13.665,17.718,0,17.718,0.002,0,0.002,17.716,0,17.716
16/03/2020 06:00,13.592,0,13.592,0,0,0,13.592,0,13.592,17.232,0,17.232,0,0,0,17.232,0,17.232
16/03/2020 06:30,13.9205,0,13.9205,0.0005,0,0.0005,13.92,0,13.92,17.3285,0,17.3285,0.0005,0,0.0005,17.328,0,17.328
16/03/2020 07:00,14.94,0.073,14.94017835,0.085,0,0.085,14.855,0.073,14.85517937,18.523,0,18.523,0.085,0,0.085,18.438,0,18.438
16/03/2020 07:30,17.0935,0.3092,17.09629629,0.4245,0,0.4245,16.669,0.3092,16.67186749,21.1545,0,21.1545,0.4245,0,0.4245,20.73,0,20.73
16/03/2020 08:00,18.951,0.4646,18.95669418,1.055,0,1.055,17.896,0.4646,17.90202975,23.657,0,23.657,1.055,0,1.055,22.602,0,22.602
16/03/2020 08:30,19.961,0.167,19.96169858,1.794,0,1.794,18.167,0.167,18.16776756,25.502,0.0192,25.50200723,1.794,0,1.794,23.708,0.0192,23.70800777
16/03/2020 09:00,20.532,0,20.532,2.501,0,2.501,18.031,0,18.031,26.207,0.551,26.21279172,2.501,0,2.501,23.706,0.551,23.7124026
16/03/2020 09:30,20.0525,0,20.0525,3.1065,0,3.1065,16.946,0,16.946,26.0815,0.6412,26.08938059,3.1065,0,3.1065,22.975,0.6412,22.98394575
16/03/2020 10:00,18.7335,0,18.7335,3.5525,0,3.5525,15.181,0,15.181,26.1105,0.6586,26.1188048,3.5525,0,3.5525,22.558,0.6586,22.56761215
16/03/2020 10:30,18.322,0,18.322,4.081,0,4.081,14.241,0,14.241,25.833,0.6566,25.84134309,4.081,0,4.081,21.752,0.6566,21.76190772
16/03/2020 11:00,17.593,0,17.593,4.385,0,4.385,13.208,0,13.208,24.914,0.5626,24.92035142,4.385,0,4.385,20.529,0.5626,20.53670762
16/03/2020 11:30,16.8515,0,16.8515,4.5755,0,4.5755,12.276,0,12.276,24.0535,0.4954,24.05860103,4.5755,0,4.5755,19.478,0.4954,19.48429894
16/03/2020 12:00,16.2515,0,16.2515,4.6275,0,4.6275,11.624,0,11.624,23.2435,0.455,23.24795297,4.6275,0,4.6275,18.616,0.455,18.62155957
16/03/2020 12:30,16.157,0,16.157,4.762,0,4.762,11.395,0,11.395,22.678,0.6028,22.68601005,4.762,0,4.762,17.916,0.6028,17.92613801
16/03/2020 13:00,16.4075,0,16.4075,4.8045,0,4.8045,11.603,0,11.603,22.1625,0.6566,22.17222429,4.8045,0,4.8045,17.358,0.6566,17.37041414
16/03/2020 13:30,16.2975,0,16.2975,4.7085,0,4.7085,11.589,0,11.589,21.7005,0.6412,21.70997093,4.7085,0,4.7085,16.992,0.6412,17.00409367
16/03/2020 14:00,16.058,0,16.058,4.58,0,4.58,11.478,0,11.478,21.342,0.53,21.34857991,4.58,0,4.58,16.762,0.53,16.77037698
16/03/2020 14:30,15.9195,0,15.9195,4.2945,0,4.2945,11.625,0,11.625,20.9105,0.0134,20.91050429,4.2945,0,4.2945,16.616,0.0134,16.6160054
16/03/2020 15:00,15.4325,0,15.4325,4.0065,0,4.0065,11.426,0,11.426,20.4065,0.0326,20.40652604,4.0065,0,4.0065,16.4,0.0326,16.4000324
16/03/2020 15:30,14.689,0,14.689,3.119,0,3.119,11.57,0,11.57,19.583,0,19.583,3.119,0,3.119,16.464,0,16.464
16/03/2020 16:00,13.77,0,13.77,2.31,0,2.31,11.46,0,11.46,19.057,0.0364,19.05703476,2.31,0,2.31,16.747,0.0364,16.74703956
16/03/2020 16:30,13.8235,0,13.8235,2.0935,0,2.0935,11.73,0,11.73,20.7575,0,20.7575,2.0935,0,2.0935,18.664,0,18.664
16/03/2020 17:00,10.6728,0,10.6728,1.52,0,1.52,9.1528,0,9.1528,17.949,0,17.949,1.52,0,1.52,16.429,0,16.429
16/03/2020 17:30,11.8945,0,11.8945,0.8415,0,0.8415,11.053,0,11.053,19.2045,0,19.2045,0.8415,0,0.8415,18.363,0,18.363
16/03/2020 18:00,16.737,0,16.737,0.288,0,0.288,16.449,0,16.449,24.252,0,24.252,0.288,0,0.288,23.964,0,23.964
16/03/2020 18:30,18.491,0.3994,18.49531296,0.029,0,0.029,18.462,0.3994,18.46631973,25.759,0,25.759,0.029,0,0.029,25.73,0,25.73
16/03/2020 19:00,20.177,0.6374,20.18706536,0.001,0,0.001,20.176,0.6374,20.18606586,27.99,0.1728,27.9905334,0.001,0,0.001,27.989,0.1728,27.98953342
16/03/2020 19:30,17.601,0,17.601,0.001,0,0.001,17.6,0,17.6,25.845,0.2534,25.84624221,0.001,0,0.001,25.844,0.2534,25.84524226
16/03/2020 20:00,21.712,0,21.712,0.002,0,0.002,21.71,0,21.71,30.82,0.6048,30.82593361,0.002,0,0.002,30.818,0.6048,30.823934
16/03/2020 20:30,21.798,0,21.798,0,0,0,21.798,0,21.798,30.316,0.7354,30.32491829,0,0,0,30.316,0.7354,30.32491829
16/03/2020 21:00,21.045,0,21.045,0,0,0,21.045,0,21.045,28.722,0.3456,28.72407916,0,0,0,28.722,0.3456,28.72407916
16/03/2020 21:30,20.382,0,20.382,0,0,0,20.382,0,20.382,26.857,0.0326,26.85701979,0,0,0,26.857,0.0326,26.85701979
16/03/2020 22:00,19.682,0,19.682,0,0,0,19.682,0,19.682,25.1,0,25.1,0,0,0,25.1,0,25.1
16/03/2020 22:30,18.571,0.0116,18.57100362,0,0,0,18.571,0.0116,18.57100362,23.716,0,23.716,0,0,0,23.716,0,23.716
16/03/2020 23:00,17.353,0.1324,17.35350509,0,0,0,17.353,0.1324,17.35350509,21.817,0,21.817,0,0,0,21.817,0,21.817
16/03/2020 23:30,15.6885,0,15.6885,0.0005,0,0.0005,15.688,0,15.688,20.2105,0,20.2105,0.0005,0,0.0005,20.21,0,20.21
17/03/2020 00:00,14.327,0,14.327,0.002,0,0.002,14.325,0,14.325,18.447,0,18.447,0.002,0,0.002,18.445,0,18.445
17/03/2020 00:30,11.0585,0.0192,11.05851667,0.0015,0,0.0015,11.057,0.0192,11.05701667,15.0315,0,15.0315,0.0015,0,0.0015,15.03,0,15.03
17/03/2020 01:00,13.6635,0.1574,13.66440657,0.0045,0,0.0045,13.659,0.1574,13.65990687,16.9215,0,16.9215,0.0045,0,0.0045,16.917,0,16.917
17/03/2020 01:30,15.802,0.1652,15.80286351,0.004,0,0.004,15.798,0.1652,15.79886373,19.613,0,19.613,0.004,0,0.004,19.609,0,19.609
17/03/2020 02:00,16.169,0,16.169,0.001,0,0.001,16.168,0,16.168,20.464,0,20.464,0.001,0,0.001,20.463,0,20.463
17/03/2020 02:30,15.9645,0,15.9645,0.0075,0,0.0075,15.957,0,15.957,20.1085,0,20.1085,0.0075,0,0.0075,20.101,0,20.101
17/03/2020 03:00,15.3465,0,15.3465,0.0115,0,0.0115,15.335,0,15.335,19.3765,0,19.3765,0.0115,0,0.0115,19.365,0,19.365
17/03/2020 03:30,15.279,0,15.279,0.009,0,0.009,15.27,0,15.27,19.397,0,19.397,0.009,0,0.009,19.388,0,19.388
17/03/2020 04:00,14.5565,0,14.5565,0.0065,0,0.0065,14.55,0,14.55,18.7685,0,18.7685,0.0065,0,0.0065,18.762,0,18.762
17/03/2020 04:30,13.7845,0,13.7845,0.0045,0,0.0045,13.78,0,13.78,17.9025,0,17.9025,0.0045,0,0.0045,17.898,0,17.898
17/03/2020 05:00,13.3925,0,13.3925,0.0105,0,0.0105,13.382,0,13.382,17.3615,0,17.3615,0.0105,0,0.0105,17.351,0,17.351
17/03/2020 05:30,12.88,0,12.88,0.016,0,0.016,12.864,0,12.864,16.838,0,16.838,0.016,0,0.016,16.822,0,16.822
17/03/2020 06:00,12.762,0,12.762,0.013,0,0.013,12.749,0,12.749,16.64,0,16.64,0.013,0,0.013,16.627,0,16.627
17/03/2020 06:30,12.911,0,12.911,0.012,0,0.012,12.899,0,12.899,16.837,0,16.837,0.012,0,0.012,16.825,0,16.825
17/03/2020 07:00,13.438,0,13.438,0.025,0,0.025,13.413,0,13.413,17.56,0,17.56,0.025,0,0.025,17.535,0,17.535
17/03/2020 07:30,15.3665,0,15.3665,0.0725,0,0.0725,15.294,0,15.294,19.9545,0.3072,19.95686454,0.0725,0,0.0725,19.882,0.3072,19.88437316
17/03/2020 08:00,16.9935,0,16.9935,0.1755,0,0.1755,16.818,0,16.818,22.0995,0.8544,22.11601003,0.1755,0,0.1755,21.924,0.8544,21.94064209
17/03/2020 08:30,18.327,0.3994,18.33135154,0.264,0,0.264,18.063,0.3994,18.06741513,23.183,0,23.183,0.264,0,0.264,22.919,0,22.919
17/03/2020 09:00,18.4695,0.7276,18.48382623,0.3235,0,0.3235,18.146,0.7276,18.16058143,24.3715,0,24.3715,0.3235,0,0.3235,24.048,0,24.048
17/03/2020 09:30,18.41,0.7948,18.42714864,0.343,0,0.343,18.067,0.7948,18.08447389,24.917,0,24.917,0.343,0,0.343,24.574,0,24.574
17/03/2020 10:00,18.848,1.01,18.87504183,0.379,0,0.379,18.469,1.01,18.49659593,24.978,0,24.978,0.379,0,0.379,24.599,0,24.599
17/03/2020 10:30,18.995,0.9774,19.02012975,0.487,0,0.487,18.508,0.9774,18.53379008,25.173,0,25.173,0.487,0,0.487,24.686,0,24.686
17/03/2020 11:00,19.5425,1.2096,19.57989884,0.5825,0,0.5825,18.96,1.2096,18.99854553,25.2695,0,25.2695,0.5825,0,0.5825,24.687,0,24.687
17/03/2020 11:30,19.289,1.1328,19.32223478,0.569,0,0.569,18.72,1.1328,18.75424314,25.086,0,25.086,0.569,0,0.569,24.517,0,24.517
17/03/2020 12:00,19.6255,1.0924,19.65587922,1.0035,0,1.0035,18.622,1.0924,18.65401356,25.3465,0,25.3465,1.0035,0,1.0035,24.343,0,24.343
17/03/2020 12:30,19.664,1.1616,19.69827938,0.874,0,0.874,18.79,1.1616,18.82587088,25.256,0,25.256,0.874,0,0.874,24.382,0,24.382
17/03/2020 13:00,18.9255,1.0176,18.95283778,0.7665,0,0.7665,18.159,1.0176,18.18748995,24.3555,0,24.3555,0.7665,0,0.7665,23.589,0,23.589
17/03/2020 13:30,20.7915,1.1272,20.82203285,2.0965,0,2.0965,18.695,1.1272,18.72895098,25.6975,0,25.6975,2.0965,0,2.0965,23.601,0,23.601
17/03/2020 14:00,23.26,0.9716,23.28028364,4.419,0,4.419,18.841,0.9716,18.86603529,28.018,0,28.018,4.419,0,4.419,23.599,0,23.599
17/03/2020 14:30,18.3255,0.9792,18.35164251,1.2205,0,1.2205,17.105,0.9792,17.13300492,23.4135,0,23.4135,1.2205,0,1.2205,22.193,0,22.193
17/03/2020 15:00,14.6225,0.8276,14.64590141,0.7255,0,0.7255,13.897,0.8276,13.92162098,20.2925,0,20.2925,0.7255,0,0.7255,19.567,0,19.567
17/03/2020 15:30,17.35,1.0348,17.38083171,0.448,0,0.448,16.902,1.0348,16.93364742,22.545,0,22.545,0.448,0,0.448,22.097,0,22.097
17/03/2020 16:00,17.7455,0.9888,17.7730272,0.3485,0,0.3485,17.397,0.9888,17.42507775,22.6935,0,22.6935,0.3485,0,0.3485,22.345,0,22.345
17/03/2020 16:30,18.0125,0.9696,18.03857756,0.2625,0,0.2625,17.75,0.9696,17.77646264,23.2435,0,23.2435,0.2625,0,0.2625,22.981,0,22.981
17/03/2020 17:00,18.271,1.0214,18.29952729,0.14,0,0.14,18.131,1.0214,18.15974722,23.913,0,23.913,0.14,0,0.14,23.773,0,23.773
17/03/2020 17:30,18.998,1.1654,19.03371118,0.124,0,0.124,18.874,1.1654,18.90994535,25.524,0,25.524,0.124,0,0.124,25.4,0,25.4
17/03/2020 18:00,20.16,1.7434,20.23524261,0.075,0,0.075,20.085,1.7434,20.16052253,27.385,0,27.385,0.075,0,0.075,27.31,0,27.31
17/03/2020 18:30,21.752,1.7894,21.82547723,0.01,0,0.01,21.742,1.7894,21.81551091,28.547,0,28.547,0.01,0,0.01,28.537,0,28.537
17/03/2020 19:00,22.192,0.29,22.19389475,0.005,0,0.005,22.187,0.29,22.18889517,30.082,0.2534,30.08306726,0.005,0,0.005,30.077,0.2534,30.07806743
17/03/2020 19:30,22.863,0,22.863,0.009,0,0.009,22.854,0,22.854,30.811,0.5376,30.81568975,0.009,0,0.009,30.802,0.5376,30.80669112
17/03/2020 20:00,23.0465,0,23.0465,0.0105,0,0.0105,23.036,0,23.036,31.2065,0.7622,31.21580675,0.0105,0,0.0105,31.196,0.7622,31.20530988
17/03/2020 20:30,21.988,0.1076,21.98826327,0.009,0,0.009,21.979,0.1076,21.97926338,30.821,0.6106,30.82704776,0.009,0,0.009,30.812,0.6106,30.81804952
17/03/2020 21:00,20.706,1.0252,20.73136443,0.011,0,0.011,20.695,1.0252,20.72037789,28.992,0,28.992,0.011,0,0.011,28.981,0,28.981
17/03/2020 21:30,19.3725,0.676,19.38429086,0.0115,0,0.0115,19.361,0.676,19.37279786,27.2125,0,27.2125,0.0115,0,0.0115,27.201,0,27.201
17/03/2020 22:00,18.7915,0.622,18.8017913,0.0115,0,0.0115,18.78,0.622,18.7902976,25.0705,0,25.0705,0.0115,0,0.0115,25.059,0,25.059
17/03/2020 22:30,18.044,0.0134,18.04400498,0.011,0,0.011,18.033,0.0134,18.03300498,23.226,0,23.226,0.011,0,0.011,23.215,0,23.215
17/03/2020 23:00,16.8115,0.046,16.81156293,0.0065,0,0.0065,16.805,0.046,16.80506296,21.2305,0,21.2305,0.0065,0,0.0065,21.224,0,21.224
17/03/2020 23:30,15.452,0,15.452,0.011,0,0.011,15.441,0,15.441,19.837,0,19.837,0.011,0,0.011,19.826,0,19.826
18/03/2020 00:00,14.1,0,14.1,0.011,0,0.011,14.089,0,14.089,18.143,0,18.143,0.011,0,0.011,18.132,0,18.132
18/03/2020 00:30,13.732,0,13.732,0.016,0,0.016,13.716,0,13.716,17.707,0,17.707,0.016,0,0.016,17.691,0,17.691
18/03/2020 01:00,13.274,0,13.274,0.02,0,0.02,13.254,0,13.254,17.131,0,17.131,0.02,0,0.02,17.111,0,17.111
18/03/2020 01:30,15.5315,0,15.5315,0.0155,0,0.0155,15.516,0,15.516,19.7265,0,19.7265,0.0155,0,0.0155,19.711,0,19.711
18/03/2020 02:00,15.9055,0,15.9055,0.0175,0,0.0175,15.888,0,15.888,20.1255,0,20.1255,0.0175,0,0.0175,20.108,0,20.108
18/03/2020 02:30,15.7005,0,15.7005,0.0145,0,0.0145,15.686,0,15.686,19.7775,0,19.7775,0.0145,0,0.0145,19.763,0,19.763
18/03/2020 03:00,15.068,0,15.068,0.015,0,0.015,15.053,0,15.053,18.953,0,18.953,0.015,0,0.015,18.938,0,18.938
18/03/2020 03:30,15.1625,0,15.1625,0.0175,0,0.0175,15.145,0,15.145,19.0855,0,19.0855,0.0175,0,0.0175,19.068,0,19.068
18/03/2020 04:00,14.4315,0,14.4315,0.0185,0,0.0185,14.413,0,14.413,18.2605,0,18.2605,0.0185,0,0.0185,18.242,0,18.242
18/03/2020 04:30,13.8275,0,13.8275,0.0205,0,0.0205,13.807,0,13.807,17.6175,0,17.6175,0.0205,0,0.0205,17.597,0,17.597
18/03/2020 05:00,13.906,0,13.906,0.871,0,0.871,13.035,0,13.035,17.634,0,17.634,0.871,0,0.871,16.763,0,16.763
18/03/2020 05:30,16.83,0,16.83,4.271,0,4.271,12.559,0,12.559,20.505,0,20.505,4.271,0,4.271,16.234,0,16.234
18/03/2020 06:00,11.693,0,11.693,0.02,0,0.02,11.673,0,11.673,15.288,0,15.288,0.02,0,0.02,15.268,0,15.268
18/03/2020 06:30,8.2253,0,8.2253,0.0185,0,0.0185,8.2068,0,8.2068,12.1525,0,12.1525,0.0185,0,0.0185,12.134,0,12.134
18/03/2020 07:00,13.022,0,13.022,0.036,0,0.036,12.986,0,12.986,17.055,0,17.055,0.036,0,0.036,17.019,0,17.019
18/03/2020 07:30,22.88,0,22.88,8.119,0,8.119,14.761,0,14.761,27.428,0,27.428,8.119,0,8.119,19.309,0,19.309
18/03/2020 08:00,25.775,0,25.775,9.971,0,9.971,15.804,0,15.804,31.706,0.1132,31.70620208,9.971,0,9.971,21.735,0.1132,21.73529478
18/03/2020 08:30,18.2313,0.05,18.23136856,9.9845,0,9.9845,8.2468,0.05,8.246951573,25.3115,0,25.3115,9.9845,0,9.9845,15.327,0,15.327
18/03/2020 09:00,9.6438,0.7622,9.673873437,2.705,0,2.705,6.9388,0.7622,6.980536819,16.923,0,16.923,2.705,0,2.705,14.218,0,14.218
18/03/2020 09:30,17.4884,0.7814,17.50584818,10.202,0,10.202,7.2864,0.7814,7.328179236,24.575,0,24.575,10.202,0,10.202,14.373,0,14.373
18/03/2020 10:00,22.2835,1.513,22.3348056,7.2135,0,7.2135,15.07,1.513,15.14576076,29.2625,0,29.2625,7.2135,0,7.2135,22.049,0,22.049
18/03/2020 10:30,8.5879,1.0714,8.65447424,0.7675,0,0.7675,7.8204,1.0714,7.893450077,15.8015,0,15.8015,0.7675,0,0.7675,15.034,0,15.034
18/03/2020 11:00,11.925,1.4784,12.01629275,0.914,0,0.914,11.011,1.4784,11.10980592,18.981,0,18.981,0.914,0,0.914,18.067,0,18.067
18/03/2020 11:30,18.537,1.8374,18.62783959,1.008,0,1.008,17.529,1.8374,17.6250356,24.689,0,24.689,1.008,0,1.008,23.681,0,23.681
18/03/2020 12:00,18.089,1.8144,18.17976811,0.926,0,0.926,17.163,1.8144,17.25863889,24.414,0,24.414,0.926,0,0.926,23.488,0,23.488
18/03/2020 12:30,17.691,1.9162,17.79447396,0.996,0,0.996,16.695,1.9162,16.80460792,24.408,0,24.408,0.996,0,0.996,23.412,0,23.412
18/03/2020 13:00,18.44,1.9546,18.54330233,1.16,0,1.16,17.28,1.9546,17.3901944,25.074,0,25.074,1.16,0,1.16,23.914,0,23.914
18/03/2020 13:30,18.4655,2.0064,18.57418454,0.8475,0,0.8475,17.618,2.0064,17.7318799,24.5555,0,24.5555,0.8475,0,0.8475,23.708,0,23.708
18/03/2020 14:00,18.4425,1.4266,18.49759427,0.7485,0,0.7485,17.694,1.4266,17.75141751,23.5215,0,23.5215,0.7485,0,0.7485,22.773,0,22.773
18/03/2020 14:30,18.8825,1.2864,18.92626829,0.8015,0,0.8015,18.081,1.2864,18.12670367,24.0315,0,24.0315,0.8015,0,0.8015,23.23,0,23.23
18/03/2020 15:00,18.74,1.2634,18.78253922,0.815,0,0.815,17.925,1.2634,17.96946868,23.707,0,23.707,0.815,0,0.815,22.892,0,22.892
18/03/2020 15:30,18.167,1.346,18.21679459,0.518,0,0.518,17.649,1.346,17.70025189,23.118,0,23.118,0.518,0,0.518,22.6,0,22.6
18/03/2020 16:00,17.3705,1.202,17.4120382,0.2365,0,0.2365,17.134,1.202,17.17611015,22.4935,0,22.4935,0.2365,0,0.2365,22.257,0,22.257
18/03/2020 16:30,17.77,1.154,17.80743148,0.208,0,0.208,17.562,1.154,17.59987386,22.922,0,22.922,0.208,0,0.208,22.714,0,22.714
18/03/2020 17:00,18.779,1.1732,18.81561158,0.266,0,0.266,18.513,1.1732,18.55013658,24.005,0,24.005,0.266,0,0.266,23.739,0,23.739
18/03/2020 17:30,19.919,1.2826,19.96025109,0.172,0,0.172,19.747,1.2826,19.78860965,25.27,0,25.27,0.172,0,0.172,25.098,0,25.098
18/03/2020 18:00,20.6545,1.2902,20.69475746,0.0645,0,0.0645,20.59,1.2902,20.63038332,26.2835,0,26.2835,0.0645,0,0.0645,26.219,0,26.219
18/03/2020 18:30,21.591,1.1944,21.62401148,0.006,0,0.006,21.585,1.1944,21.61802064,27.432,0,27.432,0.006,0,0.006,27.426,0,27.426
18/03/2020 19:00,22.29,1.2154,22.32311128,0.001,0,0.001,22.289,1.2154,22.32211276,28.284,0,28.284,0.001,0,0.001,28.283,0,28.283
18/03/2020 19:30,23.15,1.2596,23.18424232,0.001,0,0.001,23.149,1.2596,23.1832438,29.337,0,29.337,0.001,0,0.001,29.336,0,29.336
18/03/2020 20:00,23.374,1.223,23.4059737,0.002,0,0.002,23.372,1.223,23.40397644,29.535,0,29.535,0.002,0,0.002,29.533,0,29.533
18/03/2020 20:30,22.6425,1.0464,22.66666626,0.0015,0,0.0015,22.641,1.0464,22.66516786,28.7955,0,28.7955,0.0015,0,0.0015,28.794,0,28.794
18/03/2020 21:00,21.416,0.9254,21.43598426,0.002,0,0.002,21.414,0.9254,21.43398612,27.213,0,27.213,0.002,0,0.002,27.211,0,27.211
18/03/2020 21:30,20.222,0.6086,20.23115612,0.001,0,0.001,20.221,0.6086,20.23015657,25.855,0,25.855,0.001,0,0.001,25.854,0,25.854
18/03/2020 22:00,18.933,0.2764,18.93501745,0,0,0,18.933,0.2764,18.93501745,24.21,0,24.21,0,0,0,24.21,0,24.21
18/03/2020 22:30,25.9325,0.0346,25.93252308,8.1495,0,8.1495,17.783,0.0346,17.78303366,30.9955,0,30.9955,8.1495,0,8.1495,22.846,0,22.846
18/03/2020 23:00,21.7855,0,21.7855,5.1945,0,5.1945,16.591,0,16.591,26.3205,0,26.3205,5.1945,0,5.1945,21.126,0,21.126
18/03/2020 23:30,7.1008,0,7.1008,0,0,0,7.1008,0,7.1008,11.287,0,11.287,0,0,0,11.287,0,11.287
19/03/2020 00:00,8.6152,0,8.6152,0,0,0,8.6152,0,8.6152,12.574,0,12.574,0,0,0,12.574,0,12.574
19/03/2020 00:30,13.754,0,13.754,0,0,0,13.754,0,13.754,17.223,0,17.223,0,0,0,17.223,0,17.223
19/03/2020 01:00,13.41,0,13.41,0,0,0,13.41,0,13.41,16.788,0,16.788,0,0,0,16.788,0,16.788
19/03/2020 01:30,15.492,0.0038,15.49200047,0,0,0,15.492,0.0038,15.49200047,19.285,0,19.285,0,0,0,19.285,0,19.285
19/03/2020 02:00,16.003,0.0058,16.00300105,0,0,0,16.003,0.0058,16.00300105,19.858,0,19.858,0,0,0,19.858,0,19.858
19/03/2020 02:30,15.727,0,15.727,0,0,0,15.727,0,15.727,19.442,0,19.442,0,0,0,19.442,0,19.442
19/03/2020 03:00,15.134,0.0038,15.13400048,0,0,0,15.134,0.0038,15.13400048,18.728,0,18.728,0,0,0,18.728,0,18.728
19/03/2020 03:30,14.914,0.0076,14.91400194,0,0,0,14.914,0.0076,14.91400194,18.545,0,18.545,0,0,0,18.545,0,18.545
19/03/2020 04:00,14.277,0.002,14.27700014,0,0,0,14.277,0.002,14.27700014,17.777,0,17.777,0,0,0,17.777,0,17.777
19/03/2020 04:30,13.63,0,13.63,0,0,0,13.63,0,13.63,16.964,0,16.964,0,0,0,16.964,0,16.964
19/03/2020 05:00,12.949,0,12.949,0,0,0,12.949,0,12.949,16.17,0,16.17,0,0,0,16.17,0,16.17
19/03/2020 05:30,12.67,0,12.67,0,0,0,12.67,0,12.67,15.832,0,15.832,0,0,0,15.832,0,15.832
19/03/2020 06:00,12.368,0,12.368,0,0,0,12.368,0,12.368,15.512,0,15.512,0,0,0,15.512,0,15.512
19/03/2020 06:30,12.527,0,12.527,0,0,0,12.527,0,12.527,15.75,0,15.75,0,0,0,15.75,0,15.75
19/03/2020 07:00,13.066,0,13.066,0.02,0,0.02,13.046,0,13.046,16.447,0,16.447,0.02,0,0.02,16.427,0,16.427
19/03/2020 07:30,14.508,0,14.508,0.072,0,0.072,14.436,0,14.436,18.867,0,18.867,0.072,0,0.072,18.795,0,18.795
19/03/2020 08:00,16.039,0,16.039,0.218,0,0.218,15.821,0,15.821,21.179,0,21.179,0.218,0,0.218,20.961,0,20.961
19/03/2020 08:30,17.231,0.1228,17.23143757,0.346,0,0.346,16.885,0.1228,16.88544654,22.389,0,22.389,0.346,0,0.346,22.043,0,22.043
19/03/2020 09:00,25.6985,0.8448,25.71238202,8.0655,0,8.0655,17.633,0.8448,17.65322566,30.8565,0,30.8565,8.0655,0,8.0655,22.791,0,22.791
19/03/2020 09:30,27.901,1.0426,27.92047306,9.905,0,9.905,17.996,1.0426,18.02617627,33.175,0,33.175,9.905,0,9.905,23.27,0,23.27
19/03/2020 10:00,14.4195,0.4648,14.42698927,3.7825,0,3.7825,10.637,0.4648,10.64715023,19.9275,0,19.9275,3.7825,0,3.7825,16.145,0,16.145
19/03/2020 10:30,9.4699,0.2956,9.474512408,0.1785,0,0.1785,9.2914,0.2956,9.296100974,15.1205,0,15.1205,0.1785,0,0.1785,14.942,0,14.942
19/03/2020 11:00,15.8155,0.3418,15.81919301,0.3655,0,0.3655,15.45,0.3418,15.45378035,21.4375,0,21.4375,0.3655,0,0.3655,21.072,0,21.072
19/03/2020 11:30,19.871,0.0096,19.87100232,0.512,0,0.512,19.359,0.0096,19.35900238,25.428,0.0058,25.42800066,0.512,0,0.512,24.916,0.0058,24.91600068
19/03/2020 12:00,20.2165,0.002,20.2165001,0.7495,0,0.7495,19.467,0.002,19.4670001,25.5455,0,25.5455,0.7495,0,0.7495,24.796,0,24.796
19/03/2020 12:30,26.213,0.094,26.21316854,6.781,0,6.781,19.432,0.094,19.43222736,31.666,0,31.666,6.781,0,6.781,24.885,0,24.885
19/03/2020 13:00,25.6975,0.0326,25.69752068,6.6485,0,6.6485,19.049,0.0326,19.0490279,31.2115,0,31.2115,6.6485,0,6.6485,24.563,0,24.563
19/03/2020 13:30,14.6755,0.0826,14.67573245,1.2205,0,1.2205,13.455,0.0826,13.45525354,20.2245,0,20.2245,1.2205,0,1.2205,19.004,0,19.004
19/03/2020 14:00,14.6225,0.0384,14.62255042,1.1305,0,1.1305,13.492,0.0384,13.49205465,20.1865,0,20.1865,1.1305,0,1.1305,19.056,0,19.056
19/03/2020 14:30,19.715,0.0326,19.71502695,0.784,0,0.784,18.931,0.0326,18.93102807,24.942,0,24.942,0.784,0,0.784,24.158,0,24.158
19/03/2020 15:00,19.101,0.002,19.1010001,0.519,0,0.519,18.582,0.002,18.58200011,24.15,0,24.15,0.519,0,0.519,23.631,0,23.631
19/03/2020 15:30,18.915,0,18.915,0.412,0,0.412,18.503,0,18.503,24.051,0,24.051,0.412,0,0.412,23.639,0,23.639
19/03/2020 16:00,19.089,0.002,19.0890001,0.246,0,0.246,18.843,0.002,18.84300011,24.165,0,24.165,0.246,0,0.246,23.919,0,23.919
19/03/2020 16:30,19.5245,0,19.5245,0.1535,0,0.1535,19.371,0,19.371,24.5245,0,24.5245,0.1535,0,0.1535,24.371,0,24.371
19/03/2020 17:00,19.701,0,19.701,0.131,0,0.131,19.57,0,19.57,24.876,0,24.876,0.131,0,0.131,24.745,0,24.745
