Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/03/2020 17:30,20.8875,0,20.8875,0.0745,0,0.0745,20.813,0,20.813,26.2615,0,26.2615,0.0745,0,0.0745,26.187,0,26.187
19/03/2020 18:00,22.1425,0.0692,22.14260813,0.0395,0,0.0395,22.103,0.0692,22.10310833,27.8355,0,27.8355,0.0395,0,0.0395,27.796,0,27.796
19/03/2020 18:30,32.426,0.5548,32.43074589,9.154,0,9.154,23.272,0.5548,23.27861222,38.324,0,38.324,9.154,0,9.154,29.17,0,29.17
19/03/2020 19:00,33.7975,0.7316,33.80541739,9.7665,0,9.7665,24.031,0.7316,24.04213384,39.7205,0,39.7205,9.7665,0,9.7665,29.954,0,29.954
19/03/2020 19:30,25.1045,0.0422,25.10453547,9.7925,0,9.7925,15.312,0.0422,15.31205815,31.3545,0,31.3545,9.7925,0,9.7925,21.562,0,21.562
19/03/2020 20:00,15.061,0,15.061,0.659,0,0.659,14.402,0,14.402,21.423,0,21.423,0.659,0,0.659,20.764,0,20.764
19/03/2020 20:30,13.071,0.2132,13.07273863,0.005,0,0.005,13.066,0.2132,13.06773929,19.25,0,19.25,0.005,0,0.005,19.245,0,19.245
19/03/2020 21:00,21.286,2.2156,21.40099716,0.005,0,0.005,21.281,2.2156,21.39602403,26.289,0,26.289,0.005,0,0.005,26.284,0,26.284
19/03/2020 21:30,20.9755,2.0622,21.0766285,0.0075,0,0.0075,20.968,2.0622,21.0691645,25.6645,0,25.6645,0.0075,0,0.0075,25.657,0,25.657
19/03/2020 22:00,20.1795,1.97,20.27543144,0.0095,0,0.0095,20.17,1.97,20.26597641,24.5705,0,24.5705,0.0095,0,0.0095,24.561,0,24.561
19/03/2020 22:30,18.8315,1.7876,18.91615463,0.0065,0,0.0065,18.825,1.7876,18.90968373,22.9985,0,22.9985,0.0065,0,0.0065,22.992,0,22.992
19/03/2020 23:00,17.507,1.1962,17.54781877,0.008,0,0.008,17.499,1.1962,17.53983738,21.426,0,21.426,0.008,0,0.008,21.418,0,21.418
19/03/2020 23:30,22.0175,0.553,22.02444359,6.3845,0,6.3845,15.633,0.553,15.64277782,26.5725,0,26.5725,6.3845,0,6.3845,20.188,0,20.188
20/03/2020 00:00,13.9865,0,13.9865,0.0105,0,0.0105,13.976,0,13.976,18.7825,0,18.7825,0.0105,0,0.0105,18.772,0,18.772
20/03/2020 00:30,7.4262,0,7.4262,0.011,0,0.011,7.4152,0,7.4152,12.092,0,12.092,0.011,0,0.011,12.081,0,12.081
20/03/2020 01:00,13.243,0,13.243,0.011,0,0.011,13.232,0,13.232,17.734,0,17.734,0.011,0,0.011,17.723,0,17.723
20/03/2020 01:30,15.335,0,15.335,0.007,0,0.007,15.328,0,15.328,20.285,0,20.285,0.007,0,0.007,20.278,0,20.278
20/03/2020 02:00,15.793,0,15.793,0.007,0,0.007,15.786,0,15.786,20.852,0,20.852,0.007,0,0.007,20.845,0,20.845
20/03/2020 02:30,15.6645,0,15.6645,0.0095,0,0.0095,15.655,0,15.655,20.5955,0,20.5955,0.0095,0,0.0095,20.586,0,20.586
20/03/2020 03:00,15.2185,0,15.2185,0.0115,0,0.0115,15.207,0,15.207,20.0235,0,20.0235,0.0115,0,0.0115,20.012,0,20.012
20/03/2020 03:30,15.087,0,15.087,0.009,0,0.009,15.078,0,15.078,19.904,0,19.904,0.009,0,0.009,19.895,0,19.895
20/03/2020 04:00,14.464,0,14.464,0.007,0,0.007,14.457,0,14.457,19.192,0,19.192,0.007,0,0.007,19.185,0,19.185
20/03/2020 04:30,13.999,0,13.999,0.008,0,0.008,13.991,0,13.991,18.598,0,18.598,0.008,0,0.008,18.59,0,18.59
20/03/2020 05:00,13.2865,0,13.2865,0.0115,0,0.0115,13.275,0,13.275,17.7635,0,17.7635,0.0115,0,0.0115,17.752,0,17.752
20/03/2020 05:30,12.9985,0,12.9985,0.0155,0,0.0155,12.983,0,12.983,17.3795,0,17.3795,0.0155,0,0.0155,17.364,0,17.364
20/03/2020 06:00,12.745,0,12.745,0.023,0,0.023,12.722,0,12.722,17.096,0,17.096,0.023,0,0.023,17.073,0,17.073
20/03/2020 06:30,12.9,0,12.9,0.021,0,0.021,12.879,0,12.879,17.322,0,17.322,0.021,0,0.021,17.301,0,17.301
20/03/2020 07:00,13.5755,0,13.5755,0.0755,0,0.0755,13.5,0,13.5,18.1445,0,18.1445,0.0755,0,0.0755,18.069,0,18.069
20/03/2020 07:30,15.125,0,15.125,0.189,0,0.189,14.936,0,14.936,20.144,0,20.144,0.189,0,0.189,19.955,0,19.955
20/03/2020 08:00,16.5775,0,16.5775,0.2845,0,0.2845,16.293,0,16.293,22.1515,0,22.1515,0.2845,0,0.2845,21.867,0,21.867
20/03/2020 08:30,16.9285,0,16.9285,0.2905,0,0.2905,16.638,0,16.638,22.8675,0,22.8675,0.2905,0,0.2905,22.577,0,22.577
20/03/2020 09:00,17.7885,0.0076,17.78850162,0.4615,0,0.4615,17.327,0.0076,17.32700167,23.8545,0,23.8545,0.4615,0,0.4615,23.393,0,23.393
20/03/2020 09:30,18.6075,0,18.6075,0.6595,0,0.6595,17.948,0,17.948,25.2975,0.5894,25.30436521,0.6595,0,0.6595,24.638,0.5894,24.64504892
20/03/2020 10:00,19.185,0.1094,19.18531192,0.746,0,0.746,18.439,0.1094,18.43932454,26.076,0.7642,26.08719566,0.746,0,0.746,25.33,0.7642,25.34152524
20/03/2020 10:30,19.7505,0.2516,19.75210249,1.0085,0,1.0085,18.742,0.2516,18.74368871,26.2625,0,26.2625,1.0085,0,1.0085,25.254,0,25.254
20/03/2020 11:00,20.3485,0.2572,20.35012541,1.4775,0,1.4775,18.871,0.2572,18.87275266,26.5105,0,26.5105,1.4775,0,1.4775,25.033,0,25.033
20/03/2020 11:30,20.128,0.3686,20.13137477,1.373,0,1.373,18.755,0.3686,18.75862178,25.82,0,25.82,1.373,0,1.373,24.447,0,24.447
20/03/2020 12:00,20.266,0.4876,20.27186498,1.976,0,1.976,18.29,0.4876,18.2964984,25.769,0,25.769,1.976,0,1.976,23.793,0,23.793
20/03/2020 12:30,20.8245,0.6124,20.83350268,2.1915,0,2.1915,18.633,0.6124,18.64306098,26.1475,0,26.1475,2.1915,0,2.1915,23.956,0,23.956
20/03/2020 13:00,20.198,0.4588,20.20321018,2.568,0,2.568,17.63,0.4588,17.63596885,25.683,0,25.683,2.568,0,2.568,23.115,0,23.115
20/03/2020 13:30,20.4825,0.526,20.48925285,2.8915,0,2.8915,17.591,0.526,17.59886238,26.0525,0,26.0525,2.8915,0,2.8915,23.161,0,23.161
20/03/2020 14:00,19.6815,0.4108,19.68578672,2.6075,0,2.6075,17.074,0.4108,17.0789412,25.0115,0,25.0115,2.6075,0,2.6075,22.404,0,22.404
20/03/2020 14:30,18.8475,0.3916,18.85156775,2.4795,0,2.4795,16.368,0.3916,16.37268379,23.9705,0,23.9705,2.4795,0,2.4795,21.491,0,21.491
20/03/2020 15:00,18.157,0.265,18.15893372,2.119,0,2.119,16.038,0.265,16.04018918,23.319,0,23.319,2.119,0,2.119,21.2,0,21.2
20/03/2020 15:30,16.9155,0.0518,16.91557931,1.3135,0,1.3135,15.602,0.0518,15.60208599,22.0925,0,22.0925,1.3135,0,1.3135,20.779,0,20.779
20/03/2020 16:00,16.4945,0.0058,16.49450102,0.9445,0,0.9445,15.55,0.0058,15.55000108,21.8045,0,21.8045,0.9445,0,0.9445,20.86,0,20.86
20/03/2020 16:30,17.1665,0.002,17.16650012,0.5105,0,0.5105,16.656,0.002,16.65600012,22.3915,0,22.3915,0.5105,0,0.5105,21.881,0,21.881
20/03/2020 17:00,17.877,0,17.877,0.232,0,0.232,17.645,0,17.645,23.308,0,23.308,0.232,0,0.232,23.076,0,23.076
20/03/2020 17:30,19.3895,0,19.3895,0.1955,0,0.1955,19.194,0,19.194,25.3145,0,25.3145,0.1955,0,0.1955,25.119,0,25.119
20/03/2020 18:00,21.0765,0.505,21.08254912,0.1175,0,0.1175,20.959,0.505,20.96508302,27.4495,0,27.4495,0.1175,0,0.1175,27.332,0,27.332
20/03/2020 18:30,21.903,0.4858,21.90838676,0.036,0,0.036,21.867,0.4858,21.87239563,28.561,0,28.561,0.036,0,0.036,28.525,0,28.525
20/03/2020 19:00,22.6545,0.3514,22.65722517,0.0215,0,0.0215,22.633,0.3514,22.63572775,29.3475,0.526,29.35221341,0.0215,0,0.0215,29.326,0.526,29.33071687
20/03/2020 19:30,23.504,0,23.504,0.019,0,0.019,23.485,0,23.485,30.127,1.367,30.15799758,0.019,0,0.019,30.108,1.367,30.13901712
20/03/2020 20:00,23.9185,0.0844,23.91864891,0.0225,0,0.0225,23.896,0.0844,23.89614905,30.4715,1.2422,30.49680923,0.0225,0,0.0225,30.449,1.2422,30.47432791
20/03/2020 20:30,23.279,0.0826,23.27914654,0.022,0,0.022,23.257,0.0826,23.25714668,29.079,0,29.079,0.022,0,0.022,29.057,0,29.057
20/03/2020 21:00,21.937,0,21.937,0.018,0,0.018,21.919,0,21.919,27.495,0,27.495,0.018,0,0.018,27.477,0,27.477
20/03/2020 21:30,20.36,0.0692,20.3601176,0.019,0,0.019,20.341,0.0692,20.34111771,26.114,0,26.114,0.019,0,0.019,26.095,0,26.095
20/03/2020 22:00,19.108,0,19.108,0.02,0,0.02,19.088,0,19.088,25.109,0.0134,25.10900358,0.02,0,0.02,25.089,0.0134,25.08900358
20/03/2020 22:30,18.0045,0,18.0045,0.0235,0,0.0235,17.981,0,17.981,23.7605,0,23.7605,0.0235,0,0.0235,23.737,0,23.737
20/03/2020 23:00,16.682,0,16.682,0.024,0,0.024,16.658,0,16.658,22.613,0,22.613,0.024,0,0.024,22.589,0,22.589
20/03/2020 23:30,15.6715,0,15.6715,0.0235,0,0.0235,15.648,0,15.648,20.8855,0,20.8855,0.0235,0,0.0235,20.862,0,20.862
21/03/2020 00:00,14.2845,0,14.2845,0.0245,0,0.0245,14.26,0,14.26,19.0385,0,19.0385,0.0245,0,0.0245,19.014,0,19.014
21/03/2020 00:30,14.2045,0,14.2045,0.0255,0,0.0255,14.179,0,14.179,18.8645,0,18.8645,0.0255,0,0.0255,18.839,0,18.839
21/03/2020 01:00,13.677,0,13.677,0.02,0,0.02,13.657,0,13.657,18.17,0,18.17,0.02,0,0.02,18.15,0,18.15
21/03/2020 01:30,15.795,0,15.795,0.022,0,0.022,15.773,0,15.773,20.754,0,20.754,0.022,0,0.022,20.732,0,20.732
21/03/2020 02:00,16.189,0,16.189,0.021,0,0.021,16.168,0,16.168,21.611,0,21.611,0.021,0,0.021,21.59,0,21.59
21/03/2020 02:30,15.796,0,15.796,0.023,0,0.023,15.773,0,15.773,21.479,0,21.479,0.023,0,0.023,21.456,0,21.456
21/03/2020 03:00,15.1955,0,15.1955,0.0185,0,0.0185,15.177,0,15.177,20.6475,0,20.6475,0.0185,0,0.0185,20.629,0,20.629
21/03/2020 03:30,15.4515,0,15.4515,0.0195,0,0.0195,15.432,0,15.432,20.2295,0,20.2295,0.0195,0,0.0195,20.21,0,20.21
21/03/2020 04:00,14.907,0,14.907,0.018,0,0.018,14.889,0,14.889,19.611,0,19.611,0.018,0,0.018,19.593,0,19.593
21/03/2020 04:30,14.286,0,14.286,0.02,0,0.02,14.266,0,14.266,18.894,0,18.894,0.02,0,0.02,18.874,0,18.874
21/03/2020 05:00,13.174,0,13.174,0.026,0,0.026,13.148,0,13.148,18.166,0,18.166,0.026,0,0.026,18.14,0,18.14
21/03/2020 05:30,12.8555,0,12.8555,0.0245,0,0.0245,12.831,0,12.831,17.7425,0,17.7425,0.0245,0,0.0245,17.718,0,17.718
21/03/2020 06:00,12.6995,0,12.6995,0.0255,0,0.0255,12.674,0,12.674,17.5315,0,17.5315,0.0255,0,0.0255,17.506,0,17.506
21/03/2020 06:30,12.602,0,12.602,0.024,0,0.024,12.578,0,12.578,17.45,0,17.45,0.024,0,0.024,17.426,0,17.426
21/03/2020 07:00,12.899,0,12.899,0.05,0,0.05,12.849,0,12.849,17.795,0,17.795,0.05,0,0.05,17.745,0,17.745
21/03/2020 07:30,14.1115,0,14.1115,0.1165,0,0.1165,13.995,0,13.995,18.7275,0,18.7275,0.1165,0,0.1165,18.611,0,18.611
21/03/2020 08:00,14.991,0,14.991,0.175,0,0.175,14.816,0,14.816,19.618,0,19.618,0.175,0,0.175,19.443,0,19.443
21/03/2020 08:30,15.473,0,15.473,0.224,0,0.224,15.249,0,15.249,20.125,0,20.125,0.224,0,0.224,19.901,0,19.901
21/03/2020 09:00,15.99,0,15.99,0.237,0,0.237,15.753,0,15.753,20.818,0,20.818,0.237,0,0.237,20.581,0,20.581
21/03/2020 09:30,16.776,0,16.776,0.244,0,0.244,16.532,0,16.532,22.299,0.2496,22.30039688,0.244,0,0.244,22.055,0.2496,22.05641234
21/03/2020 10:00,17.8235,0,17.8235,0.3975,0,0.3975,17.426,0,17.426,23.6255,0.1382,23.6259042,0.3975,0,0.3975,23.228,0.1382,23.22841112
21/03/2020 10:30,19.297,0.0192,19.29700955,0.458,0,0.458,18.839,0.0192,18.83900978,24.709,0,24.709,0.458,0,0.458,24.251,0,24.251
21/03/2020 11:00,19.509,0.0614,19.50909662,0.611,0,0.611,18.898,0.0614,18.89809974,24.947,0,24.947,0.611,0,0.611,24.336,0,24.336
21/03/2020 11:30,19.7195,0.2016,19.72053049,0.5055,0,0.5055,19.214,0.2016,19.2150576,25.1085,0,25.1085,0.5055,0,0.5055,24.603,0,24.603
21/03/2020 12:00,19.773,0.2324,19.7743657,0.539,0,0.539,19.234,0.2324,19.23540397,25.106,0,25.106,0.539,0,0.539,24.567,0,24.567
21/03/2020 12:30,29.018,0.1516,29.018396,9.655,0,9.655,19.363,0.1516,19.36359346,34.307,0,34.307,9.655,0,9.655,24.652,0,24.652
21/03/2020 13:00,21.107,0.334,21.10964246,1.277,0,1.277,19.83,0.334,19.83281261,25.93,0,25.93,1.277,0,1.277,24.653,0,24.653
21/03/2020 13:30,11.271,0.0134,11.27100797,0.432,0,0.432,10.839,0.0134,10.83900828,16.103,0,16.103,0.432,0,0.432,15.671,0,15.671
21/03/2020 14:00,19.8335,0.2688,19.83532142,0.5785,0,0.5785,19.255,0.2688,19.25687613,24.5255,0,24.5255,0.5785,0,0.5785,23.947,0,23.947
21/03/2020 14:30,28.156,0.2092,28.15677717,7.99,0,7.99,20.166,0.2092,20.16708508,32.529,0,32.529,7.99,0,7.99,24.539,0,24.539
21/03/2020 15:00,24.1845,0.1056,24.18473055,5.1895,0,5.1895,18.995,0.1056,18.99529353,28.3795,0,28.3795,5.1895,0,5.1895,23.19,0,23.19
21/03/2020 15:30,11.4125,0,11.4125,1.2215,0,1.2215,10.191,0,10.191,15.8725,0.0364,15.87254174,1.2215,0,1.2215,14.651,0.0364,14.65104522
21/03/2020 16:00,13.465,0,13.465,1.025,0,1.025,12.44,0,12.44,18.424,0.3092,18.42659439,1.025,0,1.025,17.399,0.3092,17.4017472
21/03/2020 16:30,17.039,0,17.039,0.748,0,0.748,16.291,0,16.291,22.21,0.578,22.21751975,0.748,0,0.748,21.462,0.578,21.46978174
21/03/2020 17:00,17.251,0,17.251,0.611,0,0.611,16.64,0,16.64,22.812,0.5492,22.81861005,0.611,0,0.611,22.201,0.5492,22.20779191
21/03/2020 17:30,26.209,0,26.209,8.81,0,8.81,17.399,0,17.399,32.163,0.5472,32.16765451,8.81,0,8.81,23.353,0.5472,23.35941003
21/03/2020 18:00,22.9085,0.0748,22.90862212,3.9635,0,3.9635,18.945,0.0748,18.94514766,28.7355,0,28.7355,3.9635,0,3.9635,24.772,0,24.772
21/03/2020 18:30,12.08,0.025,12.08002587,0.066,0,0.066,12.014,0.025,12.01402601,18.452,0,18.452,0.066,0,0.066,18.386,0,18.386
21/03/2020 19:00,21.7755,0,21.7755,4.7125,0,4.7125,17.063,0,17.063,29.3785,0.7276,29.38750864,4.7125,0,4.7125,24.666,0.7276,24.67672907
21/03/2020 19:30,21.875,0,21.875,0.026,0,0.026,21.849,0,21.849,29.398,0.482,29.40195109,0.026,0,0.026,29.372,0.482,29.37595459
21/03/2020 20:00,18.085,0.0172,18.08500818,0.025,0,0.025,18.06,0.0172,18.06000819,25.465,0,25.465,0.025,0,0.025,25.44,0,25.44
21/03/2020 20:30,22.423,0.0422,22.42303971,0.023,0,0.023,22.4,0.0422,22.40003975,29.616,0,29.616,0.023,0,0.023,29.593,0,29.593
21/03/2020 21:00,20.904,0,20.904,0.026,0,0.026,20.878,0,20.878,27.795,0,27.795,0.026,0,0.026,27.769,0,27.769
21/03/2020 21:30,19.702,0,19.702,0.02,0,0.02,19.682,0,19.682,26.222,0,26.222,0.02,0,0.02,26.202,0,26.202
21/03/2020 22:00,18.5615,0,18.5615,0.0215,0,0.0215,18.54,0,18.54,24.8245,0,24.8245,0.0215,0,0.0215,24.803,0,24.803
21/03/2020 22:30,17.2895,0,17.2895,0.0175,0,0.0175,17.272,0,17.272,23.7335,0,23.7335,0.0175,0,0.0175,23.716,0,23.716
21/03/2020 23:00,16.4185,0,16.4185,0.0095,0,0.0095,16.409,0,16.409,22.0505,0,22.0505,0.0095,0,0.0095,22.041,0,22.041
21/03/2020 23:30,15.2805,0,15.2805,0.0155,0,0.0155,15.265,0,15.265,20.4135,0,20.4135,0.0155,0,0.0155,20.398,0,20.398
22/03/2020 00:00,14.0465,0,14.0465,0.0145,0,0.0145,14.032,0,14.032,18.9675,0,18.9675,0.0145,0,0.0145,18.953,0,18.953
22/03/2020 00:30,13.835,0,13.835,0.015,0,0.015,13.82,0,13.82,18.779,0,18.779,0.015,0,0.015,18.764,0,18.764
22/03/2020 01:00,13.36,0,13.36,0.016,0,0.016,13.344,0,13.344,18.064,0,18.064,0.016,0,0.016,18.048,0,18.048
22/03/2020 01:30,15.6525,0,15.6525,0.0175,0,0.0175,15.635,0,15.635,20.7385,0,20.7385,0.0175,0,0.0175,20.721,0,20.721
22/03/2020 02:00,15.9855,0,15.9855,0.0175,0,0.0175,15.968,0,15.968,21.1635,0,21.1635,0.0175,0,0.0175,21.146,0,21.146
22/03/2020 02:30,15.828,0,15.828,0.017,0,0.017,15.811,0,15.811,20.901,0,20.901,0.017,0,0.017,20.884,0,20.884
22/03/2020 03:00,15.3045,0,15.3045,0.0175,0,0.0175,15.287,0,15.287,20.2005,0,20.2005,0.0175,0,0.0175,20.183,0,20.183
22/03/2020 03:30,15.2695,0,15.2695,0.0185,0,0.0185,15.251,0,15.251,20.2305,0,20.2305,0.0185,0,0.0185,20.212,0,20.212
22/03/2020 04:00,14.819,0,14.819,0.02,0,0.02,14.799,0,14.799,19.727,0,19.727,0.02,0,0.02,19.707,0,19.707
22/03/2020 04:30,14.119,0,14.119,0.016,0,0.016,14.103,0,14.103,18.918,0,18.918,0.016,0,0.016,18.902,0,18.902
22/03/2020 05:00,13.4725,0,13.4725,0.0195,0,0.0195,13.453,0,13.453,18.1565,0,18.1565,0.0195,0,0.0195,18.137,0,18.137
22/03/2020 05:30,12.9565,0,12.9565,0.0175,0,0.0175,12.939,0,12.939,17.5085,0,17.5085,0.0175,0,0.0175,17.491,0,17.491
22/03/2020 06:00,12.6745,0,12.6745,0.0155,0,0.0155,12.659,0,12.659,17.2265,0,17.2265,0.0155,0,0.0155,17.211,0,17.211
22/03/2020 06:30,12.564,0,12.564,0.027,0,0.027,12.537,0,12.537,17.174,0,17.174,0.027,0,0.027,17.147,0,17.147
22/03/2020 07:00,12.845,0,12.845,0.171,0,0.171,12.674,0,12.674,17.444,0,17.444,0.171,0,0.171,17.273,0,17.273
22/03/2020 07:30,13.925,0,13.925,0.51,0,0.51,13.415,0,13.415,18.611,0,18.611,0.51,0,0.51,18.101,0,18.101
22/03/2020 08:00,14.4165,0,14.4165,0.6495,0,0.6495,13.767,0,13.767,19.2165,0,19.2165,0.6495,0,0.6495,18.567,0,18.567
22/03/2020 08:30,14.3655,0,14.3655,0.9335,0,0.9335,13.432,0,13.432,18.8315,0,18.8315,0.9335,0,0.9335,17.898,0,17.898
22/03/2020 09:00,15.5805,0,15.5805,1.5535,0,1.5535,14.027,0,14.027,19.8805,0,19.8805,1.5535,0,1.5535,18.327,0,18.327
22/03/2020 09:30,16.131,0,16.131,1.435,0,1.435,14.696,0,14.696,20.251,0,20.251,1.435,0,1.435,18.816,0,18.816
22/03/2020 10:00,16.8675,0.002,16.86750012,2.0945,0,2.0945,14.773,0.002,14.77300014,21.0095,0,21.0095,2.0945,0,2.0945,18.915,0,18.915
22/03/2020 10:30,17.966,0.0154,17.9660066,2.505,0,2.505,15.461,0.0154,15.46100767,21.955,0,21.955,2.505,0,2.505,19.45,0,19.45
22/03/2020 11:00,25.5085,0.0844,25.50863963,10.8085,0,10.8085,14.7,0.0844,14.70024229,29.3445,0,29.3445,10.8085,0,10.8085,18.536,0,18.536
22/03/2020 11:30,18.278,0.3628,18.28160025,3.682,0,3.682,14.596,0.3628,14.6005082,22.031,0,22.031,3.682,0,3.682,18.349,0,18.349
22/03/2020 12:00,9.9003,0.0788,9.900613594,3.9155,0,3.9155,5.9848,0.0788,5.985318745,13.6563,0,13.6563,3.9155,0,3.9155,9.7408,0,9.7408
22/03/2020 12:30,16.8705,0.505,16.87805662,4.0765,0,4.0765,12.794,0.505,12.80396271,20.2905,0,20.2905,4.0765,0,4.0765,16.214,0,16.214
22/03/2020 13:00,16.6715,0.674,16.68511877,3.9875,0,3.9875,12.684,0.674,12.70189482,19.9795,0,19.9795,3.9875,0,3.9875,15.992,0,15.992
22/03/2020 13:30,16.341,0.6124,16.35247121,3.94,0,3.94,12.401,0.6124,12.4161119,19.801,0,19.801,3.94,0,3.94,15.861,0,15.861
22/03/2020 14:00,16.237,0.626,16.2490629,3.826,0,3.826,12.411,0.626,12.42677742,19.624,0,19.624,3.826,0,3.826,15.798,0,15.798
22/03/2020 14:30,15.7365,0.4244,15.74222181,3.6945,0,3.6945,12.042,0.4244,12.04947631,19.0775,0,19.0775,3.6945,0,3.6945,15.383,0,15.383
22/03/2020 15:00,15.0925,0.3668,15.0969566,3.3745,0,3.3745,11.718,0.3668,11.72373943,18.3025,0,18.3025,3.3745,0,3.3745,14.928,0,14.928
22/03/2020 15:30,14.4285,0.0096,14.42850319,2.9945,0,2.9945,11.434,0.0096,11.43400403,17.6355,0,17.6355,2.9945,0,2.9945,14.641,0,14.641
22/03/2020 16:00,14.151,0,14.151,2.485,0,2.485,11.666,0,11.666,17.473,0,17.473,2.485,0,2.485,14.988,0,14.988
22/03/2020 16:30,14.2655,0,14.2655,1.8765,0,1.8765,12.389,0,12.389,17.8725,0,17.8725,1.8765,0,1.8765,15.996,0,15.996
22/03/2020 17:00,14.7855,0,14.7855,1.3065,0,1.3065,13.479,0,13.479,18.8315,0,18.8315,1.3065,0,1.3065,17.525,0,17.525
22/03/2020 17:30,23.412,0,23.412,8.215,0,8.215,15.197,0,15.197,27.936,0,27.936,8.215,0,8.215,19.721,0,19.721
22/03/2020 18:00,17.348,0,17.348,0.305,0,0.305,17.043,0,17.043,23.107,0.2496,23.10834804,0.305,0,0.305,22.802,0.2496,22.80336607
22/03/2020 18:30,11.405,0,11.405,0.08,0,0.08,11.325,0,11.325,17.736,0,17.736,0.08,0,0.08,17.656,0,17.656
22/03/2020 19:00,19.807,0,19.807,0.02,0,0.02,19.787,0,19.787,26.418,0,26.418,0.02,0,0.02,26.398,0,26.398
22/03/2020 19:30,20.8545,0.025,20.85451498,0.0125,0,0.0125,20.842,0.025,20.84201499,27.6605,0.073,27.66059633,0.0125,0,0.0125,27.648,0.073,27.64809637
22/03/2020 20:00,21.5045,0,21.5045,0.0105,0,0.0105,21.494,0,21.494,28.1005,0.5164,28.10524451,0.0105,0,0.0105,28.09,0.5164,28.09474629
22/03/2020 20:30,21.605,0,21.605,0.011,0,0.011,21.594,0,21.594,27.209,0,27.209,0.011,0,0.011,27.198,0,27.198
22/03/2020 21:00,20.2005,0,20.2005,0.0095,0,0.0095,20.191,0,20.191,25.3575,0,25.3575,0.0095,0,0.0095,25.348,0,25.348
22/03/2020 21:30,19.137,0,19.137,0.014,0,0.014,19.123,0,19.123,24.3,0.025,24.30001286,0.014,0,0.014,24.286,0.025,24.28601287
22/03/2020 22:00,17.9865,0.1114,17.98684498,0.0135,0,0.0135,17.973,0.1114,17.97334524,22.6375,0,22.6375,0.0135,0,0.0135,22.624,0,22.624
22/03/2020 22:30,16.62,0.0806,16.62019544,0.008,0,0.008,16.612,0.0806,16.61219553,22.251,0,22.251,0.008,0,0.008,22.243,0,22.243
22/03/2020 23:00,15.358,0,15.358,0.009,0,0.009,15.349,0,15.349,20.62,0,20.62,0.009,0,0.009,20.611,0,20.611
22/03/2020 23:30,14.475,0,14.475,0.012,0,0.012,14.463,0,14.463,19.433,0,19.433,0.012,0,0.012,19.421,0,19.421
23/03/2020 00:00,13.2005,0,13.2005,0.0085,0,0.0085,13.192,0,13.192,17.9235,0,17.9235,0.0085,0,0.0085,17.915,0,17.915
23/03/2020 00:30,12.7865,0,12.7865,0.0065,0,0.0065,12.78,0,12.78,17.4465,0,17.4465,0.0065,0,0.0065,17.44,0,17.44
23/03/2020 01:00,12.304,0,12.304,0.005,0,0.005,12.299,0,12.299,16.864,0,16.864,0.005,0,0.005,16.859,0,16.859
23/03/2020 01:30,14.592,0,14.592,0.007,0,0.007,14.585,0,14.585,19.693,0,19.693,0.007,0,0.007,19.686,0,19.686
23/03/2020 02:00,15.203,0,15.203,0.006,0,0.006,15.197,0,15.197,20.391,0,20.391,0.006,0,0.006,20.385,0,20.385
23/03/2020 02:30,15.1155,0,15.1155,0.0055,0,0.0055,15.11,0,15.11,20.0305,0,20.0305,0.0055,0,0.0055,20.025,0,20.025
23/03/2020 03:00,14.517,0,14.517,0.004,0,0.004,14.513,0,14.513,19.323,0,19.323,0.004,0,0.004,19.319,0,19.319
23/03/2020 03:30,14.4755,0,14.4755,0.0005,0,0.0005,14.475,0,14.475,19.7635,0,19.7635,0.0005,0,0.0005,19.763,0,19.763
23/03/2020 04:00,13.8625,0,13.8625,0.0015,0,0.0015,13.861,0,13.861,18.7215,0,18.7215,0.0015,0,0.0015,18.72,0,18.72
23/03/2020 04:30,13.4255,0,13.4255,0.0055,0,0.0055,13.42,0,13.42,17.8075,0,17.8075,0.0055,0,0.0055,17.802,0,17.802
23/03/2020 05:00,12.9305,0,12.9305,0.0005,0,0.0005,12.93,0,12.93,17.1995,0,17.1995,0.0005,0,0.0005,17.199,0,17.199
23/03/2020 05:30,12.493,0,12.493,0.002,0,0.002,12.491,0,12.491,16.687,0,16.687,0.002,0,0.002,16.685,0,16.685
23/03/2020 06:00,12.195,0,12.195,0.005,0,0.005,12.19,0,12.19,16.346,0,16.346,0.005,0,0.005,16.341,0,16.341
23/03/2020 06:30,12.4245,0,12.4245,0.0195,0,0.0195,12.405,0,12.405,16.6545,0,16.6545,0.0195,0,0.0195,16.635,0,16.635
23/03/2020 07:00,13.0305,0,13.0305,0.1235,0,0.1235,12.907,0,12.907,17.3745,0,17.3745,0.1235,0,0.1235,17.251,0,17.251
23/03/2020 07:30,14.595,0,14.595,0.451,0,0.451,14.144,0,14.144,19.283,0,19.283,0.451,0,0.451,18.832,0,18.832
23/03/2020 08:00,15.97,0,15.97,0.952,0,0.952,15.018,0,15.018,21.027,0,21.027,0.952,0,0.952,20.075,0,20.075
23/03/2020 08:30,16.462,0,16.462,1.526,0,1.526,14.936,0,14.936,21.974,0,21.974,1.526,0,1.526,20.448,0,20.448
23/03/2020 09:00,17.235,0,17.235,2.111,0,2.111,15.124,0,15.124,22.375,0,22.375,2.111,0,2.111,20.264,0,20.264
23/03/2020 09:30,17.527,0.0422,17.5270508,2.62,0,2.62,14.907,0.0422,14.90705973,22.519,0,22.519,2.62,0,2.62,19.899,0,19.899
23/03/2020 10:00,17.478,0.2476,17.47975371,2.903,0,2.903,14.575,0.2476,14.57710296,22.233,0,22.233,2.903,0,2.903,19.33,0,19.33
23/03/2020 10:30,17.335,0.4934,17.34202031,3.306,0,3.306,14.029,0.4934,14.03767376,21.888,0,21.888,3.306,0,3.306,18.582,0,18.582
23/03/2020 11:00,17.2115,0.5492,17.22025995,3.6045,0,3.6045,13.607,0.5492,13.61807878,21.5105,0,21.5105,3.6045,0,3.6045,17.906,0,17.906
23/03/2020 11:30,16.6995,0.5108,16.70731028,3.8455,0,3.8455,12.854,0.5108,12.86414524,20.9165,0,20.9165,3.8455,0,3.8455,17.071,0,17.071
23/03/2020 12:00,15.6465,0.526,15.65533897,3.4115,0,3.4115,12.235,0.526,12.24630152,19.7235,0,19.7235,3.4115,0,3.4115,16.312,0,16.312
23/03/2020 12:30,15.185,0.5798,15.19606505,3.458,0,3.458,11.727,0.5798,11.74132433,19.131,0,19.131,3.458,0,3.458,15.673,0,15.673
23/03/2020 13:00,16.1225,0.4454,16.12865113,4.0285,0,4.0285,12.094,0.4454,12.10219886,20.2545,0,20.2545,4.0285,0,4.0285,16.226,0,16.226
23/03/2020 13:30,16.5765,0.48,16.58344814,4.0345,0,4.0345,12.542,0.48,12.55118178,20.5135,0,20.5135,4.0345,0,4.0345,16.479,0,16.479
23/03/2020 14:00,15.756,0.4358,15.76202581,3.931,0,3.931,11.825,0.4358,11.83302779,19.462,0,19.462,3.931,0,3.931,15.531,0,15.531
23/03/2020 14:30,15.055,0.071,15.05516742,3.7,0,3.7,11.355,0.071,11.35522197,18.907,0.6336,18.91761343,3.7,0,3.7,15.207,0.6336,15.22019376
23/03/2020 15:00,14.38,0,14.38,3.407,0,3.407,10.973,0,10.973,18.308,1.0368,18.337334,3.407,0,3.407,14.901,1.0368,14.93702632
23/03/2020 15:30,13.8515,0,13.8515,2.9775,0,2.9775,10.874,0,10.874,17.8955,0.9984,17.92332901,2.9775,0,2.9775,14.918,0.9984,14.95137206
23/03/2020 16:00,13.7555,0,13.7555,2.4965,0,2.4965,11.259,0,11.259,17.9025,0.9926,17.92999612,2.4965,0,2.4965,15.406,0.9926,15.43794322
23/03/2020 16:30,13.9735,0,13.9735,1.9275,0,1.9275,12.046,0,12.046,17.9825,0.3322,17.98556819,1.9275,0,1.9275,16.055,0.3322,16.05843647
23/03/2020 17:00,19.604,0,19.604,6.333,0,6.333,13.271,0,13.271,23.655,0,23.655,6.333,0,6.333,17.322,0,17.322
23/03/2020 17:30,18.1875,0,18.1875,3.3555,0,3.3555,14.832,0,14.832,22.7155,0,22.7155,3.3555,0,3.3555,19.36,0,19.36
23/03/2020 18:00,12.1795,0,12.1795,0.3365,0,0.3365,11.843,0,11.843,17.3115,0,17.3115,0.3365,0,0.3365,16.975,0,16.975
23/03/2020 18:30,16.198,0.025,16.19801929,0.057,0,0.057,16.141,0.025,16.14101936,22.259,0.121,22.25932888,0.057,0,0.057,22.202,0.121,22.20232972
23/03/2020 19:00,19.9785,0.0672,19.97861302,0.0025,0,0.0025,19.976,0.0672,19.97611303,26.6755,0,26.6755,0.0025,0,0.0025,26.673,0,26.673
23/03/2020 19:30,20.98,0.002,20.9800001,0.002,0,0.002,20.978,0.002,20.9780001,27.608,0.601,27.61454083,0.002,0,0.002,27.606,0.601,27.6125413
23/03/2020 20:00,21.488,0,21.488,0.001,0,0.001,21.487,0,21.487,28.336,0.7546,28.34604588,0.001,0,0.001,28.335,0.7546,28.34504624
23/03/2020 20:30,21.4805,0,21.4805,0.0015,0,0.0015,21.479,0,21.479,27.7185,0.434,27.72189745,0.0015,0,0.0015,27.717,0.434,27.72039763
23/03/2020 21:00,20.537,0,20.537,0.001,0,0.001,20.536,0,20.536,25.95,0,25.95,0.001,0,0.001,25.949,0,25.949
23/03/2020 21:30,19.401,0,19.401,0.001,0,0.001,19.4,0,19.4,24.556,0.0096,24.55600188,0.001,0,0.001,24.555,0.0096,24.55500188
23/03/2020 22:00,17.5185,0.2956,17.52099374,0.0005,0,0.0005,17.518,0.2956,17.52049381,22.9905,0,22.9905,0.0005,0,0.0005,22.99,0,22.99
23/03/2020 22:30,16.66,0,16.66,0,0,0,16.66,0,16.66,22.266,0,22.266,0,0,0,22.266,0,22.266
23/03/2020 23:00,15.74,0,15.74,0,0,0,15.74,0,15.74,21.105,0,21.105,0,0,0,21.105,0,21.105
23/03/2020 23:30,14.63,0,14.63,0,0,0,14.63,0,14.63,19.728,0,19.728,0,0,0,19.728,0,19.728
24/03/2020 00:00,13.344,0,13.344,0,0,0,13.344,0,13.344,18.25,0,18.25,0,0,0,18.25,0,18.25
24/03/2020 00:30,12.935,0,12.935,0,0,0,12.935,0,12.935,17.758,0,17.758,0,0,0,17.758,0,17.758
24/03/2020 01:00,12.432,0,12.432,0,0,0,12.432,0,12.432,17.076,0,17.076,0,0,0,17.076,0,17.076
24/03/2020 01:30,14.604,0,14.604,0,0,0,14.604,0,14.604,19.663,0,19.663,0,0,0,19.663,0,19.663
24/03/2020 02:00,15.097,0,15.097,0,0,0,15.097,0,15.097,20.237,0,20.237,0,0,0,20.237,0,20.237
24/03/2020 02:30,15.055,0,15.055,0,0,0,15.055,0,15.055,20.071,0,20.071,0,0,0,20.071,0,20.071
24/03/2020 03:00,14.409,0,14.409,0,0,0,14.409,0,14.409,19.31,0,19.31,0,0,0,19.31,0,19.31
24/03/2020 03:30,14.229,0,14.229,0,0,0,14.229,0,14.229,19.144,0,19.144,0,0,0,19.144,0,19.144
24/03/2020 04:00,13.644,0,13.644,0,0,0,13.644,0,13.644,18.451,0,18.451,0,0,0,18.451,0,18.451
24/03/2020 04:30,13.012,0,13.012,0,0,0,13.012,0,13.012,17.747,0,17.747,0,0,0,17.747,0,17.747
24/03/2020 05:00,12.466,0,12.466,0,0,0,12.466,0,12.466,17.071,0,17.071,0,0,0,17.071,0,17.071
24/03/2020 05:30,12.037,0,12.037,0,0,0,12.037,0,12.037,16.563,0,16.563,0,0,0,16.563,0,16.563
24/03/2020 06:00,11.929,0,11.929,0,0,0,11.929,0,11.929,16.424,0,16.424,0,0,0,16.424,0,16.424
24/03/2020 06:30,12.137,0,12.137,0.028,0,0.028,12.109,0,12.109,16.692,0,16.692,0.028,0,0.028,16.664,0,16.664
24/03/2020 07:00,12.533,0,12.533,0.189,0,0.189,12.344,0,12.344,17.24,0,17.24,0.189,0,0.189,17.051,0,17.051
24/03/2020 07:30,14.003,0,14.003,0.486,0,0.486,13.517,0,13.517,18.968,0,18.968,0.486,0,0.486,18.482,0,18.482
24/03/2020 08:00,15.28,0,15.28,0.969,0,0.969,14.311,0,14.311,20.432,0,20.432,0.969,0,0.969,19.463,0,19.463
24/03/2020 08:30,15.684,0,15.684,1.437,0,1.437,14.247,0,14.247,20.768,0,20.768,1.437,0,1.437,19.331,0,19.331
24/03/2020 09:00,15.894,0,15.894,1.679,0,1.679,14.215,0,14.215,20.942,0,20.942,1.679,0,1.679,19.263,0,19.263
24/03/2020 09:30,16.1055,0.002,16.10550012,2.0505,0,2.0505,14.055,0.002,14.05500014,20.9225,0,20.9225,2.0505,0,2.0505,18.872,0,18.872
24/03/2020 10:00,16.567,0.192,16.56811254,2.363,0,2.363,14.204,0.192,14.2052976,20.92,0,20.92,2.363,0,2.363,18.557,0,18.557
24/03/2020 10:30,16.021,0.2918,16.02365714,2.516,0,2.516,13.505,0.2918,13.50815207,20.128,0,20.128,2.516,0,2.516,17.612,0,17.612
24/03/2020 11:00,16.063,0.5108,16.07111961,3.103,0,3.103,12.96,0.5108,12.97006232,19.966,0,19.966,3.103,0,3.103,16.863,0,16.863
24/03/2020 11:30,16.8885,0.4262,16.89387696,4.4295,0,4.4295,12.459,0.4262,12.46628764,20.6285,0,20.6285,4.4295,0,4.4295,16.199,0,16.199
24/03/2020 12:00,16.437,0.336,16.44043384,4.656,0,4.656,11.781,0.336,11.78579047,19.911,0,19.911,4.656,0,4.656,15.255,0,15.255
24/03/2020 12:30,18.2055,0.1132,18.20585193,8.0735,0,8.0735,10.132,0.1132,10.13263235,21.5245,0,21.5245,8.0735,0,8.0735,13.451,0,13.451
24/03/2020 13:00,14.5821,0.1132,14.58253938,4.7685,0,4.7685,9.8136,0.1132,9.81425286,17.8555,0,17.8555,4.7685,0,4.7685,13.087,0,13.087
24/03/2020 13:30,11.2574,0.0998,11.25784237,4.639,0,4.639,6.6184,0.0998,6.619152408,14.5868,0,14.5868,4.639,0,4.639,9.9478,0,9.9478
24/03/2020 14:00,14.0142,0.0576,14.01431837,4.418,0,4.418,9.5962,0.0576,9.596372867,17.285,0,17.285,4.418,0,4.418,12.867,0,12.867
24/03/2020 14:30,13.8334,0.0116,13.83340486,4.168,0,4.168,9.6654,0.0116,9.665406961,17.063,0,17.063,4.168,0,4.168,12.895,0,12.895
24/03/2020 15:00,13.2926,0,13.2926,3.85,0,3.85,9.4426,0,9.4426,16.526,0,16.526,3.85,0,3.85,12.676,0,12.676
24/03/2020 15:30,13.0139,0.002,13.01390015,3.4445,0,3.4445,9.5694,0.002,9.569400209,16.2835,0,16.2835,3.4445,0,3.4445,12.839,0,12.839
24/03/2020 16:00,12.6255,0,12.6255,2.9315,0,2.9315,9.694,0,9.694,16.0105,0,16.0105,2.9315,0,2.9315,13.079,0,13.079
24/03/2020 16:30,12.7885,0,12.7885,2.3475,0,2.3475,10.441,0,10.441,16.3805,0,16.3805,2.3475,0,2.3475,14.033,0,14.033
24/03/2020 17:00,13.0885,0,13.0885,1.6895,0,1.6895,11.399,0,11.399,16.9215,0,16.9215,1.6895,0,1.6895,15.232,0,15.232
24/03/2020 17:30,14.1525,0,14.1525,1.0165,0,1.0165,13.136,0,13.136,18.3345,0,18.3345,1.0165,0,1.0165,17.318,0,17.318
24/03/2020 18:00,15.619,0,15.619,0.443,0,0.443,15.176,0,15.176,20.457,0.0038,20.45700035,0.443,0,0.443,20.014,0.0038,20.01400036
24/03/2020 18:30,17.912,0,17.912,0.108,0,0.108,17.804,0,17.804,23.023,0.1652,23.02359268,0.108,0,0.108,22.915,0.1652,22.91559548
24/03/2020 19:00,25.7575,0,25.7575,5.9395,0,5.9395,19.818,0,19.818,30.3775,0,30.3775,5.9395,0,5.9395,24.438,0,24.438
24/03/2020 19:30,20.559,0,20.559,0.007,0,0.007,20.552,0,20.552,25.397,0,25.397,0.007,0,0.007,25.39,0,25.39
24/03/2020 20:00,15.068,0,15.068,0,0,0,15.068,0,15.068,20.206,0,20.206,0,0,0,20.206,0,20.206
24/03/2020 20:30,20.803,0,20.803,0,0,0,20.803,0,20.803,25.905,0,25.905,0,0,0,25.905,0,25.905
24/03/2020 21:00,19.45,0,19.45,0,0,0,19.45,0,19.45,24.292,0,24.292,0,0,0,24.292,0,24.292
24/03/2020 21:30,18.309,0,18.309,0,0,0,18.309,0,18.309,22.898,0,22.898,0,0,0,22.898,0,22.898
24/03/2020 22:00,17.228,0,17.228,0,0,0,17.228,0,17.228,21.569,0,21.569,0,0,0,21.569,0,21.569
24/03/2020 22:30,16.291,0,16.291,0,0,0,16.291,0,16.291,20.588,0,20.588,0,0,0,20.588,0,20.588
24/03/2020 23:00,15.213,0.0596,15.21311675,0,0,0,15.213,0.0596,15.21311675,19.002,0,19.002,0,0,0,19.002,0,19.002
24/03/2020 23:30,13.6435,0.0596,13.64363018,0.0005,0,0.0005,13.643,0.0596,13.64313018,18.3135,0,18.3135,0.0005,0,0.0005,18.313,0,18.313
25/03/2020 00:00,12.447,0,12.447,0,0,0,12.447,0,12.447,16.891,0,16.891,0,0,0,16.891,0,16.891
25/03/2020 00:30,12.302,0,12.302,0,0,0,12.302,0,12.302,16.631,0,16.631,0,0,0,16.631,0,16.631
25/03/2020 01:00,13.1305,0,13.1305,1.5105,0,1.5105,11.62,0,11.62,17.6955,0,17.6955,1.5105,0,1.5105,16.185,0,16.185
25/03/2020 01:30,19.2425,0,19.2425,5.3915,0,5.3915,13.851,0,13.851,24.1405,0,24.1405,5.3915,0,5.3915,18.749,0,18.749
25/03/2020 02:00,12.775,0,12.775,0,0,0,12.775,0,12.775,17.507,0,17.507,0,0,0,17.507,0,17.507
25/03/2020 02:30,8.6964,0,8.6964,0,0,0,8.6964,0,8.6964,13.476,0,13.476,0,0,0,13.476,0,13.476
25/03/2020 03:00,13.612,0,13.612,0,0,0,13.612,0,13.612,18.146,0,18.146,0,0,0,18.146,0,18.146
25/03/2020 03:30,17.245,0,17.245,3.689,0,3.689,13.556,0,13.556,21.806,0,21.806,3.689,0,3.689,18.117,0,18.117
25/03/2020 04:00,13.094,0,13.094,0,0,0,13.094,0,13.094,17.533,0,17.533,0,0,0,17.533,0,17.533
25/03/2020 04:30,8.5022,0,8.5022,0,0,0,8.5022,0,8.5022,13.08,0,13.08,0,0,0,13.08,0,13.08
25/03/2020 05:00,15.6,0,15.6,4.103,0,4.103,11.497,0,11.497,20.363,0,20.363,4.103,0,4.103,16.26,0,16.26
25/03/2020 05:30,11.136,0,11.136,0,0,0,11.136,0,11.136,15.817,0,15.817,0,0,0,15.817,0,15.817
25/03/2020 06:00,6.8678,0,6.8678,0,0,0,6.8678,0,6.8678,11.451,0,11.451,0,0,0,11.451,0,11.451
25/03/2020 06:30,11.305,0,11.305,0.041,0,0.041,11.264,0,11.264,16.013,0,16.013,0.041,0,0.041,15.972,0,15.972
25/03/2020 07:00,11.9355,0,11.9355,0.2445,0,0.2445,11.691,0,11.691,16.7605,0,16.7605,0.2445,0,0.2445,16.516,0,16.516
25/03/2020 07:30,13.9185,0,13.9185,0.6765,0,0.6765,13.242,0,13.242,18.4305,0,18.4305,0.6765,0,0.6765,17.754,0,17.754
25/03/2020 08:00,15.1225,0,15.1225,1.3155,0,1.3155,13.807,0,13.807,19.7765,0,19.7765,1.3155,0,1.3155,18.461,0,18.461
25/03/2020 08:30,17.6945,0,17.6945,4.1355,0,4.1355,13.559,0,13.559,22.1775,0,22.1775,4.1355,0,4.1355,18.042,0,18.042
25/03/2020 09:00,25.761,0,25.761,12.45,0,12.45,13.311,0,13.311,30.159,0,30.159,12.45,0,12.45,17.709,0,17.709
25/03/2020 09:30,20.228,0,20.228,9.474,0,9.474,10.754,0,10.754,24.763,0.0634,24.76308116,9.474,0,9.474,15.289,0.0634,15.28913145
25/03/2020 10:00,6.4428,0,6.4428,3.775,0,3.775,2.6678,0,2.6678,10.8022,0,10.8022,3.775,0,3.775,7.0272,0,7.0272
25/03/2020 10:30,9.8459,0,9.8459,4.1895,0,4.1895,5.6564,0,5.6564,14.0065,0,14.0065,4.1895,0,4.1895,9.817,0,9.817
25/03/2020 11:00,15.722,0,15.722,4.544,0,4.544,11.178,0,11.178,19.523,0,19.523,4.544,0,4.544,14.979,0,14.979
25/03/2020 11:30,15.3815,0,15.3815,4.8085,0,4.8085,10.573,0,10.573,18.9635,0,18.9635,4.8085,0,4.8085,14.155,0,14.155
25/03/2020 12:00,14.8195,0,14.8195,4.9365,0,4.9365,9.883,0,9.883,18.2035,0,18.2035,4.9365,0,4.9365,13.267,0,13.267
25/03/2020 12:30,14.4167,0,14.4167,4.9625,0,4.9625,9.4542,0,9.4542,17.6405,0,17.6405,4.9625,0,4.9625,12.678,0,12.678
25/03/2020 13:00,14.193,0,14.193,4.954,0,4.954,9.239,0,9.239,17.343,0,17.343,4.954,0,4.954,12.389,0,12.389
25/03/2020 13:30,14.2895,0,14.2895,4.9025,0,4.9025,9.387,0,9.387,17.4845,0,17.4845,4.9025,0,4.9025,12.582,0,12.582
25/03/2020 14:00,14.2583,0,14.2583,4.7715,0,4.7715,9.4868,0,9.4868,17.4285,0,17.4285,4.7715,0,4.7715,12.657,0,12.657
25/03/2020 14:30,13.8227,0,13.8227,4.5125,0,4.5125,9.3102,0,9.3102,16.8775,0,16.8775,4.5125,0,4.5125,12.365,0,12.365
25/03/2020 15:00,13.223,0,13.223,4.147,0,4.147,9.076,0,9.076,16.056,0,16.056,4.147,0,4.147,11.909,0,11.909
25/03/2020 15:30,12.5681,0,12.5681,3.7015,0,3.7015,8.8666,0,8.8666,15.6945,0,15.6945,3.7015,0,3.7015,11.993,0,11.993
25/03/2020 16:00,12.3604,0,12.3604,3.175,0,3.175,9.1854,0,9.1854,15.864,0.1844,15.86507168,3.175,0,3.175,12.689,0.1844,12.6903398
25/03/2020 16:30,13.3918,0,13.3918,3.596,0,3.596,9.7958,0,9.7958,16.955,0.0652,16.95512536,3.596,0,3.596,13.359,0.0652,13.35915911
25/03/2020 17:00,18.951,0,18.951,8.025,0,8.025,10.926,0,10.926,22.491,0,22.491,8.025,0,8.025,14.466,0,14.466
25/03/2020 17:30,12.82,0,12.82,1.346,0,1.346,11.474,0,11.474,16.994,0,16.994,1.346,0,1.346,15.648,0,15.648
25/03/2020 18:00,9.082,0,9.082,0.495,0,0.495,8.587,0,8.587,14.28,0,14.28,0.495,0,0.495,13.785,0,13.785
25/03/2020 18:30,16.648,0,16.648,0.111,0,0.111,16.537,0,16.537,22.994,0.3206,22.99623492,0.111,0,0.111,22.883,0.3206,22.88524576
25/03/2020 19:00,19.04,0,19.04,0.004,0,0.004,19.036,0,19.036,25.534,0,25.534,0.004,0,0.004,25.53,0,25.53
25/03/2020 19:30,19.648,0,19.648,0,0,0,19.648,0,19.648,26.369,0,26.369,0,0,0,26.369,0,26.369
25/03/2020 20:00,20.043,0,20.043,0,0,0,20.043,0,20.043,26.873,0,26.873,0,0,0,26.873,0,26.873
25/03/2020 20:30,19.946,0,19.946,0,0,0,19.946,0,19.946,26.711,0,26.711,0,0,0,26.711,0,26.711
25/03/2020 21:00,18.617,0,18.617,0,0,0,18.617,0,18.617,25.265,0,25.265,0,0,0,25.265,0,25.265
25/03/2020 21:30,17.654,0,17.654,0,0,0,17.654,0,17.654,24.034,0,24.034,0,0,0,24.034,0,24.034
25/03/2020 22:00,16.714,0,16.714,0,0,0,16.714,0,16.714,22.616,0,22.616,0,0,0,22.616,0,22.616
25/03/2020 22:30,16.084,0,16.084,0,0,0,16.084,0,16.084,21.518,0,21.518,0,0,0,21.518,0,21.518
25/03/2020 23:00,14.797,0,14.797,0,0,0,14.797,0,14.797,20.319,0,20.319,0,0,0,20.319,0,20.319
25/03/2020 23:30,13.897,0,13.897,0,0,0,13.897,0,13.897,18.603,0,18.603,0,0,0,18.603,0,18.603
26/03/2020 00:00,12.695,0,12.695,0,0,0,12.695,0,12.695,17.132,0,17.132,0,0,0,17.132,0,17.132
26/03/2020 00:30,12.367,0,12.367,0,0,0,12.367,0,12.367,16.696,0,16.696,0,0,0,16.696,0,16.696
26/03/2020 01:00,12.117,0,12.117,0,0,0,12.117,0,12.117,16.32,0,16.32,0,0,0,16.32,0,16.32
26/03/2020 01:30,14.073,0,14.073,0,0,0,14.073,0,14.073,18.711,0,18.711,0,0,0,18.711,0,18.711
26/03/2020 02:00,14.677,0,14.677,0,0,0,14.677,0,14.677,19.1,0,19.1,0,0,0,19.1,0,19.1
26/03/2020 02:30,14.488,0,14.488,0,0,0,14.488,0,14.488,19.054,0,19.054,0,0,0,19.054,0,19.054
26/03/2020 03:00,13.934,0,13.934,0,0,0,13.934,0,13.934,18.441,0,18.441,0,0,0,18.441,0,18.441
26/03/2020 03:30,13.797,0,13.797,0,0,0,13.797,0,13.797,18.331,0,18.331,0,0,0,18.331,0,18.331
26/03/2020 04:00,13.28,0,13.28,0,0,0,13.28,0,13.28,17.719,0,17.719,0,0,0,17.719,0,17.719
26/03/2020 04:30,12.713,0,12.713,0,0,0,12.713,0,12.713,17.06,0,17.06,0,0,0,17.06,0,17.06
26/03/2020 05:00,12.161,0,12.161,0,0,0,12.161,0,12.161,16.393,0,16.393,0,0,0,16.393,0,16.393
26/03/2020 05:30,11.85,0,11.85,0,0,0,11.85,0,11.85,15.984,0,15.984,0,0,0,15.984,0,15.984
26/03/2020 06:00,11.632,0,11.632,0,0,0,11.632,0,11.632,15.736,0,15.736,0,0,0,15.736,0,15.736
26/03/2020 06:30,11.906,0,11.906,0.033,0,0.033,11.873,0,11.873,16.071,0,16.071,0.033,0,0.033,16.038,0,16.038
26/03/2020 07:00,12.4095,0,12.4095,0.2775,0,0.2775,12.132,0,12.132,16.7165,0,16.7165,0.2775,0,0.2775,16.439,0,16.439
26/03/2020 07:30,14.1165,0,14.1165,0.7725,0,0.7725,13.344,0,13.344,18.7045,0,18.7045,0.7725,0,0.7725,17.932,0,17.932
26/03/2020 08:00,15.231,0,15.231,1.337,0,1.337,13.894,0,13.894,19.998,0,19.998,1.337,0,1.337,18.661,0,18.661
26/03/2020 08:30,15.2785,0,15.2785,1.7895,0,1.7895,13.489,0,13.489,20.1835,0,20.1835,1.7895,0,1.7895,18.394,0,18.394
26/03/2020 09:00,16.0265,0,16.0265,2.6725,0,2.6725,13.354,0,13.354,20.8965,0,20.8965,2.6725,0,2.6725,18.224,0,18.224
26/03/2020 09:30,16.945,0,16.945,3.388,0,3.388,13.557,0,13.557,21.534,0,21.534,3.388,0,3.388,18.146,0,18.146
26/03/2020 10:00,16.6005,0,16.6005,3.6655,0,3.6655,12.935,0,12.935,20.6905,0,20.6905,3.6655,0,3.6655,17.025,0,17.025
26/03/2020 10:30,15.9365,0,15.9365,3.7765,0,3.7765,12.16,0,12.16,20.1005,0,20.1005,3.7765,0,3.7765,16.324,0,16.324
26/03/2020 11:00,15.6525,0,15.6525,3.8005,0,3.8005,11.852,0,11.852,19.5215,0,19.5215,3.8005,0,3.8005,15.721,0,15.721
26/03/2020 11:30,15.198,0,15.198,3.984,0,3.984,11.214,0,11.214,18.777,0,18.777,3.984,0,3.984,14.793,0,14.793
26/03/2020 12:00,14.94,0,14.94,4.049,0,4.049,10.891,0,10.891,18.351,0,18.351,4.049,0,4.049,14.302,0,14.302
26/03/2020 12:30,14.545,0,14.545,4.074,0,4.074,10.471,0,10.471,17.831,0,17.831,4.074,0,4.074,13.757,0,13.757
26/03/2020 13:00,14.2315,0,14.2315,4.0685,0,4.0685,10.163,0,10.163,17.5165,0,17.5165,4.0685,0,4.0685,13.448,0,13.448
26/03/2020 13:30,14.5085,0,14.5085,4.0215,0,4.0215,10.487,0,10.487,17.8295,0,17.8295,4.0215,0,4.0215,13.808,0,13.808
26/03/2020 14:00,14.422,0,14.422,3.925,0,3.925,10.497,0,10.497,17.65,0,17.65,3.925,0,3.925,13.725,0,13.725
26/03/2020 14:30,13.9625,0,13.9625,3.7215,0,3.7215,10.241,0,10.241,17.0935,0,17.0935,3.7215,0,3.7215,13.372,0,13.372
26/03/2020 15:00,13.2094,0,13.2094,3.298,0,3.298,9.9114,0,9.9114,16.22,0,16.22,3.298,0,3.298,12.922,0,12.922
26/03/2020 15:30,13.1913,0,13.1913,3.4645,0,3.4645,9.7268,0,9.7268,16.2705,0,16.2705,3.4645,0,3.4645,12.806,0,12.806
26/03/2020 16:00,13.0452,0,13.0452,3.086,0,3.086,9.9592,0,9.9592,16.371,0,16.371,3.086,0,3.086,13.285,0,13.285
26/03/2020 16:30,12.1973,0,12.1973,2.3265,0,2.3265,9.8708,0,9.8708,16.0135,0,16.0135,2.3265,0,2.3265,13.687,0,13.687
26/03/2020 17:00,12.4685,0,12.4685,1.6765,0,1.6765,10.792,0,10.792,16.5625,0,16.5625,1.6765,0,1.6765,14.886,0,14.886
26/03/2020 17:30,13.788,0,13.788,1.13,0,1.13,12.658,0,12.658,18.364,0,18.364,1.13,0,1.13,17.234,0,17.234
26/03/2020 18:00,15.1965,0,15.1965,0.4945,0,0.4945,14.702,0,14.702,20.3055,0,20.3055,0.4945,0,0.4945,19.811,0,19.811
26/03/2020 18:30,16.9235,0,16.9235,0.1275,0,0.1275,16.796,0,16.796,22.7005,0,22.7005,0.1275,0,0.1275,22.573,0,22.573
26/03/2020 19:00,18.655,0,18.655,0.006,0,0.006,18.649,0,18.649,25.066,0.071,25.06610055,0.006,0,0.006,25.06,0.071,25.06010058
26/03/2020 19:30,19.501,0,19.501,0,0,0,19.501,0,19.501,26.147,0,26.147,0,0,0,26.147,0,26.147
26/03/2020 20:00,19.851,0,19.851,0,0,0,19.851,0,19.851,26.457,0.0518,26.45705071,0,0,0,26.457,0.0518,26.45705071
26/03/2020 20:30,20.304,0,20.304,0,0,0,20.304,0,20.304,26.174,0.1248,26.17429753,0,0,0,26.174,0.1248,26.17429753
26/03/2020 21:00,19.229,0,19.229,0,0,0,19.229,0,19.229,24.641,0,24.641,0,0,0,24.641,0,24.641
26/03/2020 21:30,18.065,0,18.065,0,0,0,18.065,0,18.065,23.08,0,23.08,0,0,0,23.08,0,23.08
26/03/2020 22:00,17.244,0,17.244,0,0,0,17.244,0,17.244,22.076,0,22.076,0,0,0,22.076,0,22.076
26/03/2020 22:30,16.007,0,16.007,0,0,0,16.007,0,16.007,20.79,0,20.79,0,0,0,20.79,0,20.79
26/03/2020 23:00,15.281,0.1766,15.28202043,0,0,0,15.281,0.1766,15.28202043,19.544,0,19.544,0,0,0,19.544,0,19.544
26/03/2020 23:30,13.703,0,13.703,0,0,0,13.703,0,13.703,18.63,0,18.63,0,0,0,18.63,0,18.63
27/03/2020 00:00,12.549,0,12.549,0,0,0,12.549,0,12.549,17.199,0,17.199,0,0,0,17.199,0,17.199
27/03/2020 00:30,12.187,0,12.187,0,0,0,12.187,0,12.187,16.808,0,16.808,0,0,0,16.808,0,16.808
27/03/2020 01:00,11.75,0,11.75,0,0,0,11.75,0,11.75,16.245,0,16.245,0,0,0,16.245,0,16.245
27/03/2020 01:30,13.751,0,13.751,0,0,0,13.751,0,13.751,18.653,0,18.653,0,0,0,18.653,0,18.653
27/03/2020 02:00,14.141,0,14.141,0,0,0,14.141,0,14.141,19.198,0,19.198,0,0,0,19.198,0,19.198
27/03/2020 02:30,13.989,0,13.989,0,0,0,13.989,0,13.989,18.954,0,18.954,0,0,0,18.954,0,18.954
27/03/2020 03:00,13.409,0,13.409,0,0,0,13.409,0,13.409,18.353,0,18.353,0,0,0,18.353,0,18.353
27/03/2020 03:30,13.3485,0,13.3485,0.0005,0,0.0005,13.348,0,13.348,18.2965,0,18.2965,0.0005,0,0.0005,18.296,0,18.296
27/03/2020 04:00,12.789,0,12.789,0,0,0,12.789,0,12.789,17.645,0,17.645,0,0,0,17.645,0,17.645
27/03/2020 04:30,12.1775,0,12.1775,0.0005,0,0.0005,12.177,0,12.177,16.8765,0,16.8765,0.0005,0,0.0005,16.876,0,16.876
27/03/2020 05:00,11.7235,0,11.7235,0.0005,0,0.0005,11.723,0,11.723,16.2445,0,16.2445,0.0005,0,0.0005,16.244,0,16.244
27/03/2020 05:30,11.319,0,11.319,0.002,0,0.002,11.317,0,11.317,15.694,0,15.694,0.002,0,0.002,15.692,0,15.692
27/03/2020 06:00,11.154,0,11.154,0.003,0,0.003,11.151,0,11.151,15.495,0,15.495,0.003,0,0.003,15.492,0,15.492
27/03/2020 06:30,11.446,0,11.446,0.049,0,0.049,11.397,0,11.397,15.828,0,15.828,0.049,0,0.049,15.779,0,15.779
27/03/2020 07:00,12.149,0,12.149,0.25,0,0.25,11.899,0,11.899,16.618,0,16.618,0.25,0,0.25,16.368,0,16.368
27/03/2020 07:30,13.544,0,13.544,0.692,0,0.692,12.852,0,12.852,18.193,0,18.193,0.692,0,0.692,17.501,0,17.501
27/03/2020 08:00,14.8465,0,14.8465,1.3255,0,1.3255,13.521,0,13.521,19.6865,0,19.6865,1.3255,0,1.3255,18.361,0,18.361
27/03/2020 08:30,15.2745,0,15.2745,2.0135,0,2.0135,13.261,0,13.261,20.1705,0,20.1705,2.0135,0,2.0135,18.157,0,18.157
27/03/2020 09:00,15.486,0,15.486,2.658,0,2.658,12.828,0,12.828,20.391,0,20.391,2.658,0,2.658,17.733,0,17.733
27/03/2020 09:30,16.008,0.1324,16.00854752,3.238,0,3.238,12.77,0.1324,12.77068635,20.754,0,20.754,3.238,0,3.238,17.516,0,17.516
27/03/2020 10:00,16.1115,0.2764,16.11387071,3.7275,0,3.7275,12.384,0.2764,12.38708412,20.6315,0,20.6315,3.7275,0,3.7275,16.904,0,16.904
27/03/2020 10:30,15.9385,0.48,15.94572614,4.1445,0,4.1445,11.794,0.48,11.80376364,20.1365,0,20.1365,4.1445,0,4.1445,15.992,0,15.992
27/03/2020 11:00,15.6435,0.6164,15.65563928,4.4615,0,4.4615,11.182,0.6164,11.19897642,19.5105,0,19.5105,4.4615,0,4.4615,15.049,0,15.049
27/03/2020 11:30,15.375,0.7276,15.39220669,4.723,0,4.723,10.652,0.7276,10.67682096,19.017,0,19.017,4.723,0,4.723,14.294,0,14.294
27/03/2020 12:00,14.8835,0.7584,14.9028099,4.8585,0,4.8585,10.025,0.7584,10.05364588,18.3545,0,18.3545,4.8585,0,4.8585,13.496,0,13.496
27/03/2020 12:30,14.3319,0.8198,14.35532757,4.8795,0,4.8795,9.4524,0.8198,9.487883737,17.6665,0,17.6665,4.8795,0,4.8795,12.787,0,12.787
27/03/2020 13:00,14.0331,0.8276,14.05748261,4.8555,0,4.8555,9.1776,0.8276,9.214839311,17.3025,0,17.3025,4.8555,0,4.8555,12.447,0,12.447
27/03/2020 13:30,14.2372,0.7948,14.25936783,4.783,0,4.783,9.4542,0.7948,9.487549983,17.574,0,17.574,4.783,0,4.783,12.791,0,12.791
27/03/2020 14:00,14.1272,0.7124,14.14515089,4.604,0,4.604,9.5232,0.7124,9.549809003,17.443,0,17.443,4.604,0,4.604,12.839,0,12.839
27/03/2020 14:30,13.7343,0.6316,13.74881504,4.2705,0,4.2705,9.4638,0.6316,9.484852608,17.0315,0,17.0315,4.2705,0,4.2705,12.761,0,12.761
27/03/2020 15:00,12.8666,0.5146,12.87688661,3.854,0,3.854,9.0126,0.5146,9.02727932,16.226,0,16.226,3.854,0,3.854,12.372,0,12.372
27/03/2020 15:30,12.3505,0.0058,12.35050136,3.3765,0,3.3765,8.974,0.0058,8.974001874,15.7125,0,15.7125,3.3765,0,3.3765,12.336,0,12.336
27/03/2020 16:00,12.0646,0,12.0646,2.835,0,2.835,9.2296,0,9.2296,15.661,0,15.661,2.835,0,2.835,12.826,0,12.826
27/03/2020 16:30,11.9954,0,11.9954,2.165,0,2.165,9.8304,0,9.8304,15.971,0,15.971,2.165,0,2.165,13.806,0,13.806
27/03/2020 17:00,12.083,0,12.083,1.487,0,1.487,10.596,0,10.596,16.504,0,16.504,1.487,0,1.487,15.017,0,15.017
27/03/2020 17:30,13.302,0,13.302,0.893,0,0.893,12.409,0,12.409,18.18,0,18.18,0.893,0,0.893,17.287,0,17.287
27/03/2020 18:00,20.774,0,20.774,6.132,0,6.132,14.642,0,14.642,26.219,0.098,26.21918315,6.132,0,6.132,20.087,0.098,20.08723906
27/03/2020 18:30,20.113,0,20.113,2.979,0,2.979,17.134,0,17.134,26.167,0.0556,26.16705907,2.979,0,2.979,23.188,0.0556,23.18806666
27/03/2020 19:00,14.7195,0,14.7195,1.9665,0,1.9665,12.753,0,12.753,21.0435,0,21.0435,1.9665,0,1.9665,19.077,0,19.077
27/03/2020 19:30,19.1435,0,19.1435,3.0025,0,3.0025,16.141,0,16.141,25.7415,0,25.7415,3.0025,0,3.0025,22.739,0,22.739
27/03/2020 20:00,17.491,0,17.491,0,0,0,17.491,0,17.491,24.102,0,24.102,0,0,0,24.102,0,24.102
27/03/2020 20:30,16.376,0,16.376,0,0,0,16.376,0,16.376,23.253,0,23.253,0,0,0,23.253,0,23.253
27/03/2020 21:00,18.232,0,18.232,0,0,0,18.232,0,18.232,24.572,0,24.572,0,0,0,24.572,0,24.572
27/03/2020 21:30,17.1555,0,17.1555,0.0015,0,0.0015,17.154,0,17.154,23.3125,0,23.3125,0.0015,0,0.0015,23.311,0,23.311
27/03/2020 22:00,15.958,0,15.958,0.005,0,0.005,15.953,0,15.953,21.954,0,21.954,0.005,0,0.005,21.949,0,21.949
27/03/2020 22:30,15.2915,0,15.2915,0.0105,0,0.0105,15.281,0,15.281,20.8315,0,20.8315,0.0105,0,0.0105,20.821,0,20.821
27/03/2020 23:00,14.257,0,14.257,0.016,0,0.016,14.241,0,14.241,19.592,0,19.592,0.016,0,0.016,19.576,0,19.576
27/03/2020 23:30,13.243,0,13.243,0.011,0,0.011,13.232,0,13.232,18.32,0,18.32,0.011,0,0.011,18.309,0,18.309
28/03/2020 00:00,12.317,0,12.317,0.011,0,0.011,12.306,0,12.306,17.017,0,17.017,0.011,0,0.011,17.006,0,17.006
28/03/2020 00:30,12.1295,0,12.1295,0.0105,0,0.0105,12.119,0,12.119,16.6815,0,16.6815,0.0105,0,0.0105,16.671,0,16.671
28/03/2020 01:00,11.651,0,11.651,0.01,0,0.01,11.641,0,11.641,16.063,0,16.063,0.01,0,0.01,16.053,0,16.053
28/03/2020 01:30,13.6565,0,13.6565,0.0035,0,0.0035,13.653,0,13.653,18.4855,0,18.4855,0.0035,0,0.0035,18.482,0,18.482
28/03/2020 02:00,14.004,0,14.004,0.004,0,0.004,14,0,14,19.006,0,19.006,0.004,0,0.004,19.002,0,19.002
28/03/2020 02:30,13.809,0,13.809,0.002,0,0.002,13.807,0,13.807,18.763,0,18.763,0.002,0,0.002,18.761,0,18.761
28/03/2020 03:00,13.301,0,13.301,0.001,0,0.001,13.3,0,13.3,18.085,0,18.085,0.001,0,0.001,18.084,0,18.084
28/03/2020 03:30,13.248,0,13.248,0.002,0,0.002,13.246,0,13.246,17.979,0,17.979,0.002,0,0.002,17.977,0,17.977
28/03/2020 04:00,12.6765,0,12.6765,0.0045,0,0.0045,12.672,0,12.672,17.3405,0,17.3405,0.0045,0,0.0045,17.336,0,17.336
28/03/2020 04:30,12.2165,0,12.2165,0.0075,0,0.0075,12.209,0,12.209,16.7385,0,16.7385,0.0075,0,0.0075,16.731,0,16.731
28/03/2020 05:00,11.5695,0,11.5695,0.0105,0,0.0105,11.559,0,11.559,15.9175,0,15.9175,0.0105,0,0.0105,15.907,0,15.907
28/03/2020 05:30,11.093,0,11.093,0.009,0,0.009,11.084,0,11.084,15.35,0,15.35,0.009,0,0.009,15.341,0,15.341
28/03/2020 06:00,10.9065,0,10.9065,0.0065,0,0.0065,10.9,0,10.9,15.0975,0,15.0975,0.0065,0,0.0065,15.091,0,15.091
28/03/2020 06:30,11.1775,0,11.1775,0.0515,0,0.0515,11.126,0,11.126,15.3805,0,15.3805,0.0515,0,0.0515,15.329,0,15.329
28/03/2020 07:00,11.572,0,11.572,0.234,0,0.234,11.338,0,11.338,15.813,0,15.813,0.234,0,0.234,15.579,0,15.579
28/03/2020 07:30,12.659,0,12.659,0.575,0,0.575,12.084,0,12.084,17.031,0,17.031,0.575,0,0.575,16.456,0,16.456
