Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/03/2020 08:00,13.5705,0,13.5705,1.0885,0,1.0885,12.482,0,12.482,17.9755,0,17.9755,1.0885,0,1.0885,16.887,0,16.887
28/03/2020 08:30,17.883,0,17.883,5.656,0,5.656,12.227,0,12.227,22.216,0,22.216,5.656,0,5.656,16.56,0,16.56
28/03/2020 09:00,14.406,0,14.406,2.249,0,2.249,12.157,0,12.157,18.622,0,18.622,2.249,0,2.249,16.373,0,16.373
28/03/2020 09:30,10.8418,0,10.8418,2.902,0,2.902,7.9398,0,7.9398,14.998,0,14.998,2.902,0,2.902,12.096,0,12.096
28/03/2020 10:00,15.3115,0,15.3115,3.4155,0,3.4155,11.896,0,11.896,19.2905,0,19.2905,3.4155,0,3.4155,15.875,0,15.875
28/03/2020 10:30,15.3475,0.0096,15.347503,3.8775,0,3.8775,11.47,0.0096,11.47000402,19.1605,0,19.1605,3.8775,0,3.8775,15.283,0,15.283
28/03/2020 11:00,15.347,0.096,15.34730025,4.263,0,4.263,11.084,0.096,11.08441573,18.976,0,18.976,4.263,0,4.263,14.713,0,14.713
28/03/2020 11:30,15.12,0.2784,15.12256283,4.539,0,4.539,10.581,0.2784,10.5846619,18.588,0,18.588,4.539,0,4.539,14.049,0,14.049
28/03/2020 12:00,14.9255,0.2092,14.92696603,4.7335,0,4.7335,10.192,0.2092,10.19414678,18.1865,0,18.1865,4.7335,0,4.7335,13.453,0,13.453
28/03/2020 12:30,14.3358,0.0326,14.33583707,4.803,0,4.803,9.5328,0.0326,9.532855742,18.028,0.7948,18.04551166,4.803,0,4.803,13.225,0.7948,13.24886154
28/03/2020 13:00,13.9312,0,13.9312,4.74,0,4.74,9.1912,0,9.1912,17.683,0.8794,17.70485338,4.74,0,4.74,12.943,0.8794,12.9728406
28/03/2020 13:30,14.1185,0.0268,14.11852544,4.5895,0,4.5895,9.529,0.0268,9.529037687,17.6125,0.0442,17.61255546,4.5895,0,4.5895,13.023,0.0442,13.02307501
28/03/2020 14:00,13.6804,0,13.6804,4.255,0,4.255,9.4254,0,9.4254,17.15,0,17.15,4.255,0,4.255,12.895,0,12.895
28/03/2020 14:30,13.7281,0,13.7281,4.0915,0,4.0915,9.6366,0,9.6366,17.1765,0,17.1765,4.0915,0,4.0915,13.085,0,13.085
28/03/2020 15:00,12.8937,0,12.8937,3.7315,0,3.7315,9.1622,0,9.1622,16.6355,0.3168,16.63851623,3.7315,0,3.7315,12.904,0.3168,12.90788822
28/03/2020 15:30,12.2491,0,12.2491,3.3825,0,3.3825,8.8666,0,8.8666,16.0985,0.4186,16.10394139,3.3825,0,3.3825,12.716,0.4186,12.72288811
28/03/2020 16:00,11.5753,0,11.5753,2.3515,0,2.3515,9.2238,0,9.2238,15.0215,0,15.0215,2.3515,0,2.3515,12.67,0,12.67
28/03/2020 16:30,11.5645,0,11.5645,1.7705,0,1.7705,9.794,0,9.794,15.3455,0,15.3455,1.7705,0,1.7705,13.575,0,13.575
28/03/2020 17:00,12.8355,0,12.8355,1.4405,0,1.4405,11.395,0,11.395,17.0685,0,17.0685,1.4405,0,1.4405,15.628,0,15.628
28/03/2020 17:30,14.082,0,14.082,0.913,0,0.913,13.169,0,13.169,18.47,0,18.47,0.913,0,0.913,17.557,0,17.557
28/03/2020 18:00,15.498,0,15.498,0.345,0,0.345,15.153,0,15.153,20.48,0,20.48,0.345,0,0.345,20.135,0,20.135
28/03/2020 18:30,17.0555,0,17.0555,0.1365,0,0.1365,16.919,0,16.919,23.0725,0.1286,23.07285839,0.1365,0,0.1365,22.936,0.1286,22.93636052
28/03/2020 19:00,18.7925,0,18.7925,0.0305,0,0.0305,18.762,0,18.762,25.2805,0,25.2805,0.0305,0,0.0305,25.25,0,25.25
28/03/2020 19:30,19.31,0,19.31,0.024,0,0.024,19.286,0,19.286,26.079,0,26.079,0.024,0,0.024,26.055,0,26.055
28/03/2020 20:00,19.7395,0.002,19.7395001,0.0225,0,0.0225,19.717,0.002,19.7170001,26.2185,0.1324,26.2188343,0.0225,0,0.0225,26.196,0.1324,26.19633459
28/03/2020 20:30,23.353,0,23.353,3.189,0,3.189,20.164,0,20.164,28.798,0,28.798,3.189,0,3.189,25.609,0,25.609
28/03/2020 21:00,18.979,0,18.979,0.023,0,0.023,18.956,0,18.956,24.102,0,24.102,0.023,0,0.023,24.079,0,24.079
28/03/2020 21:30,14.329,0,14.329,0.025,0,0.025,14.304,0,14.304,19.686,0.0116,19.68600342,0.025,0,0.025,19.661,0.0116,19.66100342
28/03/2020 22:00,16.542,0,16.542,0.028,0,0.028,16.514,0,16.514,21.624,0,21.624,0.028,0,0.028,21.596,0,21.596
28/03/2020 22:30,24.603,0,24.603,8.844,0,8.844,15.759,0,15.759,29.453,0,29.453,8.844,0,8.844,20.609,0,20.609
28/03/2020 23:00,19.6965,0,19.6965,4.8015,0,4.8015,14.895,0,14.895,24.2265,0,24.2265,4.8015,0,4.8015,19.425,0,19.425
28/03/2020 23:30,5.9479,0,5.9479,0.0275,0,0.0275,5.9204,0,5.9204,9.8255,0,9.8255,0.0275,0,0.0275,9.798,0,9.798
29/03/2020 00:00,8.7466,0,8.7466,0.024,0,0.024,8.7226,0,8.7226,12.484,0,12.484,0.024,0,0.024,12.46,0,12.46
29/03/2020 00:30,11.859,0.674,11.87813777,0.024,0,0.024,11.835,0.674,11.85417652,15.889,0,15.889,0.024,0,0.024,15.865,0,15.865
29/03/2020 01:00,15.314,0,15.314,1.333,0,1.333,13.981,0,13.981,20.127,0,20.127,1.333,0,1.333,18.794,0,18.794
29/03/2020 01:30,17.767,0,17.767,4.613,0,4.613,13.154,0,13.154,22.608,0,22.608,4.613,0,4.613,17.995,0,17.995
29/03/2020 02:00,10.0625,0,10.0625,0.0245,0,0.0245,10.038,0,10.038,15.0925,0,15.0925,0.0245,0,0.0245,15.068,0,15.068
29/03/2020 02:30,13.9795,0,13.9795,0.0245,0,0.0245,13.955,0,13.955,18.7615,0,18.7615,0.0245,0,0.0245,18.737,0,18.737
29/03/2020 03:00,13.4995,0,13.4995,0.0295,0,0.0295,13.47,0,13.47,18.1605,0,18.1605,0.0295,0,0.0295,18.131,0,18.131
29/03/2020 03:30,12.9655,0,12.9655,0.0265,0,0.0265,12.939,0,12.939,17.4965,0,17.4965,0.0265,0,0.0265,17.47,0,17.47
29/03/2020 04:00,12.3755,0,12.3755,0.0235,0,0.0235,12.352,0,12.352,16.8195,0,16.8195,0.0235,0,0.0235,16.796,0,16.796
29/03/2020 04:30,11.9735,0,11.9735,0.0295,0,0.0295,11.944,0,11.944,16.3125,0,16.3125,0.0295,0,0.0295,16.283,0,16.283
29/03/2020 05:00,11.604,0,11.604,0.026,0,0.026,11.578,0,11.578,15.916,0,15.916,0.026,0,0.026,15.89,0,15.89
29/03/2020 05:30,18.587,0,18.587,7.069,0,7.069,11.518,0,11.518,22.888,0,22.888,7.069,0,7.069,15.819,0,15.819
29/03/2020 06:00,4.757,0,4.757,0.024,0,0.024,4.733,0,4.733,9.2868,0,9.2868,0.024,0,0.024,9.2628,0,9.2628
29/03/2020 06:30,12.167,0,12.167,0.091,0,0.091,12.076,0,12.076,16.583,0,16.583,0.091,0,0.091,16.492,0,16.492
29/03/2020 07:00,12.815,0,12.815,0.338,0,0.338,12.477,0,12.477,17.248,0,17.248,0.338,0,0.338,16.91,0,16.91
29/03/2020 07:30,13.544,0,13.544,0.736,0,0.736,12.808,0,12.808,17.956,0,17.956,0.736,0,0.736,17.22,0,17.22
29/03/2020 08:00,14.0205,0,14.0205,1.5095,0,1.5095,12.511,0,12.511,18.2365,0,18.2365,1.5095,0,1.5095,16.727,0,16.727
29/03/2020 08:30,13.9445,0,13.9445,2.0175,0,2.0175,11.927,0,11.927,18.0135,0,18.0135,2.0175,0,2.0175,15.996,0,15.996
29/03/2020 09:00,14.462,0,14.462,2.443,0,2.443,12.019,0,12.019,18.41,0,18.41,2.443,0,2.443,15.967,0,15.967
29/03/2020 09:30,14.3625,0.0058,14.36250117,2.0915,0,2.0915,12.271,0.0058,12.27100137,18.2205,0,18.2205,2.0915,0,2.0915,16.129,0,16.129
29/03/2020 10:00,14.5425,0.0422,14.54256123,1.5585,0,1.5585,12.984,0.0422,12.98406858,18.8605,0,18.8605,1.5585,0,1.5585,17.302,0,17.302
29/03/2020 10:30,15.8605,0.002,15.86050013,1.5775,0,1.5775,14.283,0.002,14.28300014,20.5795,0.0308,20.57952305,1.5775,0,1.5775,19.002,0.0308,19.00202496
29/03/2020 11:00,17.896,0,17.896,2.983,0,2.983,14.913,0,14.913,23.231,0.1748,23.23165763,2.983,0,2.983,20.248,0.1748,20.24875451
29/03/2020 11:30,17.308,0,17.308,3.599,0,3.599,13.709,0,13.709,22.096,0.3802,22.09927076,3.599,0,3.599,18.497,0.3802,18.50090703
29/03/2020 12:00,17.6355,0,17.6355,4.8735,0,4.8735,12.762,0,12.762,22.3975,0.6124,22.40587066,4.8735,0,4.8735,17.524,0.6124,17.53469731
29/03/2020 12:30,15.729,0,15.729,4.651,0,4.651,11.078,0,11.078,20.161,0.6662,20.17200395,4.651,0,4.651,15.51,0.6662,15.52430103
29/03/2020 13:00,15.0895,0,15.0895,4.4085,0,4.4085,10.681,0,10.681,19.3925,0.2668,19.39433522,4.4085,0,4.4085,14.984,0.2668,14.98637509
29/03/2020 13:30,15.2395,0.2132,15.24099126,4.7775,0,4.7775,10.462,0.2132,10.46417212,19.0275,0.0308,19.02752493,4.7775,0,4.7775,14.25,0.0308,14.25003329
29/03/2020 14:00,14.8843,0.3148,14.88762861,4.9205,0,4.9205,9.9638,0.3148,9.968771714,18.2875,0,18.2875,4.9205,0,4.9205,13.367,0,13.367
29/03/2020 14:30,14.4489,0.2996,14.45200579,4.7145,0,4.7145,9.7344,0.2996,9.739009371,17.7995,0,17.7995,4.7145,0,4.7145,13.085,0,13.085
29/03/2020 15:00,14.131,0.3188,14.13459566,3.938,0,3.938,10.193,0.3188,10.19798423,17.654,0,17.654,3.938,0,3.938,13.716,0,13.716
29/03/2020 15:30,15.119,0.146,15.11970492,3.762,0,3.762,11.357,0.146,11.35793841,18.811,0,18.811,3.762,0,3.762,15.049,0,15.049
29/03/2020 16:00,15.8445,0.121,15.84496201,3.5625,0,3.5625,12.282,0.121,12.28259602,19.8715,0,19.8715,3.5625,0,3.5625,16.309,0,16.309
29/03/2020 16:30,23.197,0.0614,23.19708126,9.621,0,9.621,13.576,0.0614,13.57613885,27.717,0,27.717,9.621,0,9.621,18.096,0,18.096
29/03/2020 17:00,10.3526,0.025,10.35263019,1.806,0,1.806,8.5466,0.025,8.546636564,15.849,0,15.849,1.806,0,1.806,14.043,0,14.043
29/03/2020 17:30,17.9965,0.0422,17.99654948,0.9125,0,0.9125,17.084,0.0422,17.08405212,23.8445,0,23.8445,0.9125,0,0.9125,22.932,0,22.932
29/03/2020 18:00,18.6385,0,18.6385,0.5545,0,0.5545,18.084,0,18.084,24.7005,0,24.7005,0.5545,0,0.5545,24.146,0,24.146
29/03/2020 18:30,18.1065,0,18.1065,0.1695,0,0.1695,17.937,0,17.937,24.3255,0,24.3255,0.1695,0,0.1695,24.156,0,24.156
29/03/2020 19:00,18.139,0,18.139,0.037,0,0.037,18.102,0,18.102,24.396,0,24.396,0.037,0,0.037,24.359,0,24.359
29/03/2020 19:30,18.03,0,18.03,0.025,0,0.025,18.005,0,18.005,24.17,0,24.17,0.025,0,0.025,24.145,0,24.145
29/03/2020 20:00,18.0675,0,18.0675,0.0245,0,0.0245,18.043,0,18.043,24.2725,0,24.2725,0.0245,0,0.0245,24.248,0,24.248
29/03/2020 20:30,19.1985,0,19.1985,1.9265,0,1.9265,17.272,0,17.272,25.0875,0,25.0875,1.9265,0,1.9265,23.161,0,23.161
29/03/2020 21:00,18.7025,0,18.7025,4.2025,0,4.2025,14.5,0,14.5,24.3495,0,24.3495,4.2025,0,4.2025,20.147,0,20.147
29/03/2020 21:30,11.048,0,11.048,0.027,0,0.027,11.021,0,11.021,16.577,0,16.577,0.027,0,0.027,16.55,0,16.55
29/03/2020 22:00,14.469,0,14.469,0.027,0,0.027,14.442,0,14.442,19.667,0,19.667,0.027,0,0.027,19.64,0,19.64
29/03/2020 22:30,13.3205,0,13.3205,0.0285,0,0.0285,13.292,0,13.292,18.1995,0,18.1995,0.0285,0,0.0285,18.171,0,18.171
29/03/2020 23:00,15.834,0,15.834,2.838,0,2.838,12.996,0,12.996,20.444,0,20.444,2.838,0,2.838,17.606,0,17.606
29/03/2020 23:30,11.8476,0,11.8476,2.838,0,2.838,9.0096,0,9.0096,16.213,0,16.213,2.838,0,2.838,13.375,0,13.375
30/03/2020 00:00,11.2322,0,11.2322,2.838,0,2.838,8.3942,0,8.3942,15.437,0,15.437,2.838,0,2.838,12.599,0,12.599
30/03/2020 00:30,11.8232,0,11.8232,3.429,0,3.429,8.3942,0,8.3942,16.028,0,16.028,3.429,0,3.429,12.599,0,12.599
30/03/2020 01:00,11.5074,0,11.5074,7.341,0,7.341,4.1664,0,4.1664,15.893,0,15.893,7.341,0,7.341,8.552,0,8.552
30/03/2020 01:30,13.5185,0,13.5185,1.8835,0,1.8835,11.635,0,11.635,18.4455,0,18.4455,1.8835,0,1.8835,16.562,0,16.562
30/03/2020 02:00,14.3835,0,14.3835,0.0125,0,0.0125,14.371,0,14.371,18.9915,0.1382,18.99200283,0.0125,0,0.0125,18.979,0.1382,18.97950316
30/03/2020 02:30,14.8725,0,14.8725,0.0075,0,0.0075,14.865,0,14.865,19.4495,0,19.4495,0.0075,0,0.0075,19.442,0,19.442
30/03/2020 03:00,14.4165,0,14.4165,0.0095,0,0.0095,14.407,0,14.407,18.8715,0,18.8715,0.0095,0,0.0095,18.862,0,18.862
30/03/2020 03:30,14.025,0,14.025,1.862,0,1.862,12.163,0,12.163,18.186,0,18.186,1.862,0,1.862,16.324,0,16.324
30/03/2020 04:00,9.5925,0,9.5925,9.5925,0,9.5925,0,0,0,17.3071,0,17.3071,9.5925,0,9.5925,7.7146,0,7.7146
30/03/2020 04:30,13.3876,0,13.3876,4.811,0,4.811,8.5766,0,8.5766,16.883,0,16.883,4.811,0,4.811,12.072,0,12.072
30/03/2020 05:00,12.8721,0,12.8721,2.9745,0,2.9745,9.8976,0,9.8976,16.2325,0,16.2325,2.9745,0,2.9745,13.258,0,13.258
30/03/2020 05:30,12.7285,0,12.7285,4.2095,0,4.2095,8.519,0,8.519,16.2075,0,16.2075,4.2095,0,4.2095,11.998,0,11.998
30/03/2020 06:00,12.9265,0,12.9265,0.0055,0,0.0055,12.921,0,12.921,16.1645,0,16.1645,0.0055,0,0.0055,16.159,0,16.159
30/03/2020 06:30,13.7796,0,13.7796,7.247,0,7.247,6.5326,0,6.5326,17.294,0,17.294,7.247,0,7.247,10.047,0,10.047
30/03/2020 07:00,13.8768,0.3494,13.88119802,6.143,0,6.143,7.7338,0.3494,7.741688627,18.61,0,18.61,6.143,0,6.143,12.467,0,12.467
30/03/2020 07:30,14.336,0,14.336,0.071,0,0.071,14.265,0,14.265,19.622,0,19.622,0.071,0,0.071,19.551,0,19.551
30/03/2020 08:00,15.1275,0,15.1275,0.2225,0,0.2225,14.905,0,14.905,20.9985,0.0326,20.99852531,0.2225,0,0.2225,20.776,0.0326,20.77602558
30/03/2020 08:30,15.395,0,15.395,0.315,0,0.315,15.08,0,15.08,21.808,0.0922,21.8081949,0.315,0,0.315,21.493,0.0922,21.49319776
30/03/2020 09:00,16.0305,0,16.0305,0.5185,0,0.5185,15.512,0,15.512,22.2835,0.2112,22.28450084,0.5185,0,0.5185,21.765,0.2112,21.76602468
30/03/2020 09:30,16.1,0,16.1,1.019,0,1.019,15.081,0,15.081,21.774,0.29,21.77593112,1.019,0,1.019,20.755,0.29,20.75702592
30/03/2020 10:00,15.4935,0,15.4935,2.9035,0,2.9035,12.59,0,12.59,20.8865,0.5722,20.89433644,2.9035,0,2.9035,17.983,0.5722,17.9921011
30/03/2020 10:30,15.318,0,15.318,3.14,0,3.14,12.178,0,12.178,20.61,0.7508,20.62367088,3.14,0,3.14,17.47,0.7508,17.48612595
30/03/2020 11:00,15.398,0,15.398,2.528,0,2.528,12.87,0,12.87,20.801,0.6644,20.81160802,2.528,0,2.528,18.273,0.6644,18.28507469
30/03/2020 11:30,15.4885,0,15.4885,3.5865,0,3.5865,11.902,0,11.902,20.7165,0.8716,20.7348272,3.5865,0,3.5865,17.13,0.8716,17.15215982
30/03/2020 12:00,15.3345,0,15.3345,3.7955,0,3.7955,11.539,0,11.539,20.4285,0.841,20.44580381,3.7955,0,3.7955,16.633,0.841,16.65424781
30/03/2020 12:30,14.969,0,14.969,7.753,0,7.753,7.216,0,7.216,20.152,0.8698,20.17076241,7.753,0,7.753,12.399,0.8698,12.42947115
30/03/2020 13:00,14.4022,0,14.4022,4.781,0,4.781,9.6212,0,9.6212,19.771,0.9562,19.79410921,4.781,0,4.781,14.99,0.9562,15.02046665
30/03/2020 13:30,14.109,0,14.109,4.365,0,4.365,9.744,0,9.744,19.285,0.8448,19.30349481,4.365,0,4.365,14.92,0.8448,14.94389799
30/03/2020 14:00,13.8493,0,13.8493,4.0975,0,4.0975,9.7518,0,9.7518,18.9795,0.5472,18.98738655,4.0975,0,4.0975,14.882,0.5472,14.89205667
30/03/2020 14:30,13.6583,0,13.6583,4.3155,0,4.3155,9.3428,0,9.3428,18.9955,0.6412,19.00631889,4.3155,0,4.3155,14.68,0.6412,14.69399665
30/03/2020 15:00,13.8145,0,13.8145,3.4945,0,3.4945,10.32,0,10.32,19.1465,0.2362,19.14795688,3.4945,0,3.4945,15.652,0.2362,15.65378211
30/03/2020 15:30,13.5275,0,13.5275,3.5435,0,3.5435,9.984,0,9.984,18.8945,0.1018,18.89477424,3.5435,0,3.5435,15.351,0.1018,15.35133754
30/03/2020 16:00,14.1315,0,14.1315,2.6135,0,2.6135,11.518,0,11.518,19.9985,0.0268,19.99851796,2.6135,0,2.6135,17.385,0.0268,17.38502066
30/03/2020 16:30,15.571,0,15.571,1.513,0,1.513,14.058,0,14.058,21.994,0.0058,21.99400076,1.513,0,1.513,20.481,0.0058,20.48100082
30/03/2020 17:00,17.5255,0,17.5255,0.8315,0,0.8315,16.694,0,16.694,24.3285,0.2688,24.32998491,0.8315,0,0.8315,23.497,0.2688,23.49853745
30/03/2020 17:30,19.5605,0.1132,19.56082755,0.5965,0,0.5965,18.964,0.1132,18.96433785,25.8995,0.0038,25.89950028,0.5965,0,0.5965,25.303,0.0038,25.30300029
30/03/2020 18:00,19.8735,0.2362,19.87490359,0.5125,0,0.5125,19.361,0.2362,19.36244074,26.2865,0,26.2865,0.5125,0,0.5125,25.774,0,25.774
30/03/2020 18:30,20.201,0.0922,20.20121041,0.607,0,0.607,19.594,0.0922,19.59421692,26.894,0,26.894,0.607,0,0.607,26.287,0,26.287
30/03/2020 19:00,19.8325,0.0518,19.83256765,0.1565,0,0.1565,19.676,0.0518,19.67606819,26.4165,0,26.4165,0.1565,0,0.1565,26.26,0,26.26
30/03/2020 19:30,19.0975,0,19.0975,0.0775,0,0.0775,19.02,0,19.02,25.5545,0,25.5545,0.0775,0,0.0775,25.477,0,25.477
30/03/2020 20:00,18.25,0,18.25,0.016,0,0.016,18.234,0,18.234,24.661,0,24.661,0.016,0,0.016,24.645,0,24.645
30/03/2020 20:30,17.9335,0,17.9335,0.0105,0,0.0105,17.923,0,17.923,24.3765,0,24.3765,0.0105,0,0.0105,24.366,0,24.366
30/03/2020 21:00,16.745,0,16.745,0.004,0,0.004,16.741,0,16.741,23.467,0,23.467,0.004,0,0.004,23.463,0,23.463
30/03/2020 21:30,15.827,0,15.827,0.005,0,0.005,15.822,0,15.822,22.25,0,22.25,0.005,0,0.005,22.245,0,22.245
30/03/2020 22:00,15.0095,0,15.0095,0.0105,0,0.0105,14.999,0,14.999,20.5465,0,20.5465,0.0105,0,0.0105,20.536,0,20.536
30/03/2020 22:30,14.2355,0,14.2355,0.0065,0,0.0065,14.229,0,14.229,19.3315,0,19.3315,0.0065,0,0.0065,19.325,0,19.325
30/03/2020 23:00,13.12,0,13.12,0.008,0,0.008,13.112,0,13.112,17.634,0,17.634,0.008,0,0.008,17.626,0,17.626
30/03/2020 23:30,12.506,0,12.506,0.012,0,0.012,12.494,0,12.494,16.846,0,16.846,0.012,0,0.012,16.834,0,16.834
31/03/2020 00:00,11.4535,0,11.4535,0.0085,0,0.0085,11.445,0,11.445,15.9945,0,15.9945,0.0085,0,0.0085,15.986,0,15.986
31/03/2020 00:30,11.0845,0,11.0845,0.0065,0,0.0065,11.078,0,11.078,15.7605,0,15.7605,0.0065,0,0.0065,15.754,0,15.754
31/03/2020 01:00,10.963,0,10.963,0.011,0,0.011,10.952,0,10.952,15.588,0,15.588,0.011,0,0.011,15.577,0,15.577
31/03/2020 01:30,13.3995,0,13.3995,0.0115,0,0.0115,13.388,0,13.388,17.9515,0,17.9515,0.0115,0,0.0115,17.94,0,17.94
31/03/2020 02:00,13.889,0,13.889,0.009,0,0.009,13.88,0,13.88,18.858,0,18.858,0.009,0,0.009,18.849,0,18.849
31/03/2020 02:30,14.072,0,14.072,0.008,0,0.008,14.064,0,14.064,19.371,0,19.371,0.008,0,0.008,19.363,0,19.363
31/03/2020 03:00,13.55,0,13.55,0.014,0,0.014,13.536,0,13.536,18.734,0,18.734,0.014,0,0.014,18.72,0,18.72
31/03/2020 03:30,13.273,0,13.273,0.02,0,0.02,13.253,0,13.253,17.824,0,17.824,0.02,0,0.02,17.804,0,17.804
31/03/2020 04:00,12.972,0,12.972,0.015,0,0.015,12.957,0,12.957,17.245,0,17.245,0.015,0,0.015,17.23,0,17.23
31/03/2020 04:30,12.4125,0,12.4125,0.0155,0,0.0155,12.397,0,12.397,16.6295,0,16.6295,0.0155,0,0.0155,16.614,0,16.614
31/03/2020 05:00,11.9695,0,11.9695,0.0175,0,0.0175,11.952,0,11.952,16.1325,0,16.1325,0.0175,0,0.0175,16.115,0,16.115
31/03/2020 05:30,11.8595,0,11.8595,0.0205,0,0.0205,11.839,0,11.839,16.0275,0,16.0275,0.0205,0,0.0205,16.007,0,16.007
31/03/2020 06:00,11.9895,0,11.9895,0.0185,0,0.0185,11.971,0,11.971,16.2655,0,16.2655,0.0185,0,0.0185,16.247,0,16.247
31/03/2020 06:30,12.634,0,12.634,0.016,0,0.016,12.618,0,12.618,17.253,0,17.253,0.016,0,0.016,17.237,0,17.237
31/03/2020 07:00,13.268,0,13.268,0.02,0,0.02,13.248,0,13.248,18.161,0,18.161,0.02,0,0.02,18.141,0,18.141
31/03/2020 07:30,13.9775,0,13.9775,0.0995,0,0.0995,13.878,0,13.878,19.1705,0,19.1705,0.0995,0,0.0995,19.071,0,19.071
31/03/2020 08:00,14.8515,0,14.8515,0.2905,0,0.2905,14.561,0,14.561,20.1485,0,20.1485,0.2905,0,0.2905,19.858,0,19.858
31/03/2020 08:30,15.0005,0,15.0005,0.8115,0,0.8115,14.189,0,14.189,20.1655,0,20.1655,0.8115,0,0.8115,19.354,0,19.354
31/03/2020 09:00,15.064,0,15.064,1.077,0,1.077,13.987,0,13.987,20.256,0.1382,20.25647144,1.077,0,1.077,19.179,0.1382,19.17949791
31/03/2020 09:30,15.232,0,15.232,1.498,0,1.498,13.734,0,13.734,20.802,0.5644,20.80965524,1.498,0,1.498,19.304,0.5644,19.31224905
31/03/2020 10:00,15.156,0,15.156,2.77,0,2.77,12.386,0,12.386,20.724,0.6164,20.73316486,2.77,0,2.77,17.954,0.6164,17.96457806
31/03/2020 10:30,14.9725,0,14.9725,2.7805,0,2.7805,12.192,0,12.192,20.2485,0.5952,20.25724599,2.7805,0,2.7805,17.468,0.5952,17.4781374
31/03/2020 11:00,14.762,0,14.762,3.079,0,3.079,11.683,0,11.683,19.854,0.647,19.86453939,3.079,0,3.079,16.775,0.647,16.78747253
31/03/2020 11:30,14.847,0,14.847,2.918,0,2.918,11.929,0,11.929,19.831,0.626,19.84087793,2.918,0,2.918,16.913,0.626,16.92458109
31/03/2020 12:00,14.699,0,14.699,2.893,0,2.893,11.806,0,11.806,19.63,0.6394,19.6404107,2.893,0,2.893,16.737,0.6394,16.74920898
31/03/2020 12:30,15.746,0,15.746,2.364,0,2.364,13.382,0,13.382,20.993,0.6508,21.00308524,2.364,0,2.364,18.629,0.6508,18.64036431
31/03/2020 13:00,15.7755,0,15.7755,2.3655,0,2.3655,13.41,0,13.41,20.8285,0.5914,20.83689435,2.3655,0,2.3655,18.463,0.5914,18.47246932
31/03/2020 13:30,15.1945,0,15.1945,2.1965,0,2.1965,12.998,0,12.998,20.4995,0.3878,20.50316778,2.1965,0,2.1965,18.303,0.3878,18.30710785
31/03/2020 14:00,14.6765,0.023,14.67651802,2.3975,0,2.3975,12.279,0.023,12.27902154,19.4135,0.0384,19.41353798,2.3975,0,2.3975,17.016,0.0384,17.01604333
31/03/2020 14:30,14.5995,0.1364,14.60013716,2.6885,0,2.6885,11.911,0.1364,11.91178097,18.7085,0,18.7085,2.6885,0,2.6885,16.02,0,16.02
31/03/2020 15:00,14.8425,0.002,14.84250013,1.7935,0,1.7935,13.049,0.002,13.04900015,18.7735,0,18.7735,1.7935,0,1.7935,16.98,0,16.98
31/03/2020 15:30,15.272,0.0116,15.27200441,1.708,0,1.708,13.564,0.0116,13.56400496,19.48,0,19.48,1.708,0,1.708,17.772,0,17.772
31/03/2020 16:00,14.934,0.0364,14.93404436,1.991,0,1.991,12.943,0.0364,12.94305118,19.148,0,19.148,1.991,0,1.991,17.157,0,17.157
31/03/2020 16:30,15.519,0.2092,15.52040997,2.82,0,2.82,12.699,0.2092,12.70072304,20.033,0,20.033,2.82,0,2.82,17.213,0,17.213
31/03/2020 17:00,16.407,0.1708,16.40788901,2.666,0,2.666,13.741,0.1708,13.74206148,21.346,0,21.346,2.666,0,2.666,18.68,0,18.68
31/03/2020 17:30,17.4705,0.0172,17.47050847,1.9145,0,1.9145,15.556,0.0172,15.55600951,23.0185,0,23.0185,1.9145,0,1.9145,21.104,0,21.104
31/03/2020 18:00,18.182,0.0884,18.1822149,1.714,0,1.714,16.468,0.0884,16.46823726,24.278,0,24.278,1.714,0,1.714,22.564,0,22.564
31/03/2020 18:30,18.49,0.0038,18.49000039,1.152,0,1.152,17.338,0.0038,17.33800042,24.853,0,24.853,1.152,0,1.152,23.701,0,23.701
31/03/2020 19:00,18.3385,0,18.3385,0.5555,0,0.5555,17.783,0,17.783,24.5335,0,24.5335,0.5555,0,0.5555,23.978,0,23.978
31/03/2020 19:30,17.849,0,17.849,0.17,0,0.17,17.679,0,17.679,23.95,0,23.95,0.17,0,0.17,23.78,0,23.78
31/03/2020 20:00,17.5035,0,17.5035,0.0165,0,0.0165,17.487,0,17.487,23.5495,0,23.5495,0.0165,0,0.0165,23.533,0,23.533
31/03/2020 20:30,17.783,0,17.783,0,0,0,17.783,0,17.783,23.919,0,23.919,0,0,0,23.919,0,23.919
31/03/2020 21:00,16.814,0,16.814,0,0,0,16.814,0,16.814,22.724,0,22.724,0,0,0,22.724,0,22.724
31/03/2020 21:30,16.059,0,16.059,0,0,0,16.059,0,16.059,21.772,0,21.772,0,0,0,21.772,0,21.772
31/03/2020 22:00,14.92,0,14.92,0,0,0,14.92,0,14.92,20.389,0,20.389,0,0,0,20.389,0,20.389
31/03/2020 22:30,13.951,0,13.951,0,0,0,13.951,0,13.951,19.181,0,19.181,0,0,0,19.181,0,19.181
31/03/2020 23:00,12.712,0,12.712,0,0,0,12.712,0,12.712,17.646,0,17.646,0,0,0,17.646,0,17.646
31/03/2020 23:30,12.282,0,12.282,0,0,0,12.282,0,12.282,17.027,0,17.027,0,0,0,17.027,0,17.027
01/04/2020 00:00,11.442,0,11.442,0,0,0,11.442,0,11.442,15.855,0,15.855,0,0,0,15.855,0,15.855
01/04/2020 00:30,11.118,0,11.118,0,0,0,11.118,0,11.118,15.664,0,15.664,0,0,0,15.664,0,15.664
01/04/2020 01:00,10.793,0,10.793,0,0,0,10.793,0,10.793,15.661,0,15.661,0,0,0,15.661,0,15.661
01/04/2020 01:30,13.06,0,13.06,0,0,0,13.06,0,13.06,18.28,0,18.28,0,0,0,18.28,0,18.28
01/04/2020 02:00,13.893,0,13.893,0,0,0,13.893,0,13.893,18.761,0,18.761,0,0,0,18.761,0,18.761
01/04/2020 02:30,14.1815,0,14.1815,0.0005,0,0.0005,14.181,0,14.181,19.1295,0,19.1295,0.0005,0,0.0005,19.129,0,19.129
01/04/2020 03:00,13.678,0,13.678,0,0,0,13.678,0,13.678,18.647,0,18.647,0,0,0,18.647,0,18.647
01/04/2020 03:30,13.284,0,13.284,0,0,0,13.284,0,13.284,18.059,0,18.059,0,0,0,18.059,0,18.059
01/04/2020 04:00,12.611,0,12.611,0,0,0,12.611,0,12.611,17.252,0,17.252,0,0,0,17.252,0,17.252
01/04/2020 04:30,12.134,0,12.134,0,0,0,12.134,0,12.134,16.742,0,16.742,0,0,0,16.742,0,16.742
01/04/2020 05:00,11.724,0,11.724,0,0,0,11.724,0,11.724,16.266,0,16.266,0,0,0,16.266,0,16.266
01/04/2020 05:30,11.714,0,11.714,0,0,0,11.714,0,11.714,16.257,0,16.257,0,0,0,16.257,0,16.257
01/04/2020 06:00,11.929,0,11.929,0,0,0,11.929,0,11.929,16.427,0,16.427,0,0,0,16.427,0,16.427
01/04/2020 06:30,12.967,0,12.967,0,0,0,12.967,0,12.967,17.618,0,17.618,0,0,0,17.618,0,17.618
01/04/2020 07:00,13.6125,0,13.6125,0.0055,0,0.0055,13.607,0,13.607,18.5265,0,18.5265,0.0055,0,0.0055,18.521,0,18.521
01/04/2020 07:30,14.313,0,14.313,0.099,0,0.099,14.214,0,14.214,19.475,0,19.475,0.099,0,0.099,19.376,0,19.376
01/04/2020 08:00,14.902,0,14.902,0.385,0,0.385,14.517,0,14.517,20.232,0,20.232,0.385,0,0.385,19.847,0,19.847
01/04/2020 08:30,14.9095,0,14.9095,0.9085,0,0.9085,14.001,0,14.001,20.2355,0,20.2355,0.9085,0,0.9085,19.327,0,19.327
01/04/2020 09:00,14.9465,0,14.9465,1.6085,0,1.6085,13.338,0,13.338,20.0715,0,20.0715,1.6085,0,1.6085,18.463,0,18.463
01/04/2020 09:30,15.044,0,15.044,2.32,0,2.32,12.724,0,12.724,19.907,0,19.907,2.32,0,2.32,17.587,0,17.587
01/04/2020 10:00,15.021,0.0576,15.02111044,2.965,0,2.965,12.056,0.0576,12.0561376,19.55,0,19.55,2.965,0,2.965,16.585,0,16.585
01/04/2020 10:30,14.7235,0.1478,14.72424182,3.5355,0,3.5355,11.188,0.1478,11.18897622,18.9565,0,18.9565,3.5355,0,3.5355,15.421,0,15.421
01/04/2020 11:00,14.385,0.2362,14.38693906,4.014,0,4.014,10.371,0.2362,10.37368938,18.366,0,18.366,4.014,0,4.014,14.352,0,14.352
01/04/2020 11:30,14.1128,0.3648,14.11751405,4.435,0,4.435,9.6778,0.3648,9.684673039,17.958,0,17.958,4.435,0,4.435,13.523,0,13.523
01/04/2020 12:00,13.6854,0.6452,13.70060058,4.742,0,4.742,8.9434,0.6452,8.966642995,17.857,0,17.857,4.742,0,4.742,13.115,0,13.115
01/04/2020 12:30,13.4375,0.503,13.44691099,4.8935,0,4.8935,8.544,0.503,8.558793431,18.2125,0,18.2125,4.8935,0,4.8935,13.319,0,13.319
01/04/2020 13:00,13.3686,0.4684,13.37680322,4.932,0,4.932,8.4366,0.4684,8.449592778,18.288,0,18.288,4.932,0,4.932,13.356,0,13.356
01/04/2020 13:30,13.2506,0.434,13.25770555,4.718,0,4.718,8.5326,0.434,8.543630303,18.25,0,18.25,4.718,0,4.718,13.532,0,13.532
01/04/2020 14:00,12.332,0.1958,12.3335543,3.957,0,3.957,8.375,0.1958,8.377288502,17.491,0,17.491,3.957,0,3.957,13.534,0,13.534
01/04/2020 14:30,12.5159,0.2054,12.51758531,4.2925,0,4.2925,8.2234,0.2054,8.22596479,17.7495,0,17.7495,4.2925,0,4.2925,13.457,0,13.457
01/04/2020 15:00,12.8006,0.0518,12.80070481,3.07,0,3.07,9.7306,0.0518,9.730737875,17.906,0,17.906,3.07,0,3.07,14.836,0,14.836
01/04/2020 15:30,13.1395,0,13.1395,2.4625,0,2.4625,10.677,0,10.677,18.3065,0,18.3065,2.4625,0,2.4625,15.844,0,15.844
01/04/2020 16:00,14.143,0,14.143,1.721,0,1.721,12.422,0,12.422,19.399,0,19.399,1.721,0,1.721,17.678,0,17.678
01/04/2020 16:30,15.8835,0,15.8835,1.2795,0,1.2795,14.604,0,14.604,21.1645,0,21.1645,1.2795,0,1.2795,19.885,0,19.885
01/04/2020 17:00,17.458,0.0346,17.45803429,1.081,0,1.081,16.377,0.0346,16.37703655,22.979,0,22.979,1.081,0,1.081,21.898,0,21.898
01/04/2020 17:30,18.1955,0.0134,18.19550493,1.0305,0,1.0305,17.165,0.0134,17.16500523,24.9625,0.2918,24.96420544,1.0305,0,1.0305,23.932,0.2918,23.93377888
01/04/2020 18:00,19.1245,0.0076,19.12450151,0.6615,0,0.6615,18.463,0.0076,18.46300156,25.6715,0.0404,25.67153179,0.6615,0,0.6615,25.01,0.0404,25.01003263
01/04/2020 18:30,19.856,0.0058,19.85600085,0.362,0,0.362,19.494,0.0058,19.49400086,25.61,0.0652,25.610083,0.362,0,0.362,25.248,0.0652,25.24808419
01/04/2020 19:00,19.4655,0,19.4655,0.1965,0,0.1965,19.269,0,19.269,24.8975,0,24.8975,0.1965,0,0.1965,24.701,0,24.701
01/04/2020 19:30,19.019,0,19.019,0.057,0,0.057,18.962,0,18.962,24.426,0,24.426,0.057,0,0.057,24.369,0,24.369
01/04/2020 20:00,18.092,0,18.092,2.738,0,2.738,15.354,0,15.354,23.48,0,23.48,2.738,0,2.738,20.742,0,20.742
01/04/2020 20:30,17.8295,0,17.8295,0.0005,0,0.0005,17.829,0,17.829,22.8945,0,22.8945,0.0005,0,0.0005,22.894,0,22.894
01/04/2020 21:00,16.909,0.1172,16.90940616,0,0,0,16.909,0.1172,16.90940616,21.955,0,21.955,0,0,0,21.955,0,21.955
01/04/2020 21:30,15.4868,0,15.4868,6.963,0,6.963,8.5238,0,8.5238,21.365,0,21.365,6.963,0,6.963,14.402,0,14.402
01/04/2020 22:00,14.444,0,14.444,0,0,0,14.444,0,14.444,19.991,0,19.991,0,0,0,19.991,0,19.991
01/04/2020 22:30,13.376,0,13.376,0,0,0,13.376,0,13.376,18.67,0,18.67,0,0,0,18.67,0,18.67
01/04/2020 23:00,12.221,0,12.221,0,0,0,12.221,0,12.221,17.24,0,17.24,0,0,0,17.24,0,17.24
01/04/2020 23:30,11.453,0,11.453,0,0,0,11.453,0,11.453,16.792,0,16.792,0,0,0,16.792,0,16.792
02/04/2020 00:00,10.5985,0,10.5985,0.0005,0,0.0005,10.598,0,10.598,15.5925,0,15.5925,0.0005,0,0.0005,15.592,0,15.592
02/04/2020 00:30,10.474,0,10.474,0,0,0,10.474,0,10.474,15.333,0,15.333,0,0,0,15.333,0,15.333
02/04/2020 01:00,10.543,0,10.543,0,0,0,10.543,0,10.543,15.366,0,15.366,0,0,0,15.366,0,15.366
02/04/2020 01:30,12.718,0,12.718,0,0,0,12.718,0,12.718,17.77,0,17.77,0,0,0,17.77,0,17.77
02/04/2020 02:00,13.234,0,13.234,0,0,0,13.234,0,13.234,18.153,0,18.153,0,0,0,18.153,0,18.153
02/04/2020 02:30,13.555,0,13.555,0,0,0,13.555,0,13.555,18.551,0,18.551,0,0,0,18.551,0,18.551
02/04/2020 03:00,12.995,0,12.995,0,0,0,12.995,0,12.995,17.875,0,17.875,0,0,0,17.875,0,17.875
02/04/2020 03:30,12.551,0,12.551,0,0,0,12.551,0,12.551,17.234,0,17.234,0,0,0,17.234,0,17.234
02/04/2020 04:00,12.04,0,12.04,0,0,0,12.04,0,12.04,16.514,0,16.514,0,0,0,16.514,0,16.514
02/04/2020 04:30,11.505,0,11.505,0,0,0,11.505,0,11.505,15.896,0,15.896,0,0,0,15.896,0,15.896
02/04/2020 05:00,11.219,0,11.219,0,0,0,11.219,0,11.219,15.523,0,15.523,0,0,0,15.523,0,15.523
02/04/2020 05:30,11.207,0,11.207,0,0,0,11.207,0,11.207,15.493,0,15.493,0,0,0,15.493,0,15.493
02/04/2020 06:00,11.13,0,11.13,0,0,0,11.13,0,11.13,15.458,0,15.458,0,0,0,15.458,0,15.458
02/04/2020 06:30,11.977,0,11.977,0,0,0,11.977,0,11.977,16.498,0,16.498,0,0,0,16.498,0,16.498
02/04/2020 07:00,12.904,0,12.904,0,0,0,12.904,0,12.904,17.584,0,17.584,0,0,0,17.584,0,17.584
02/04/2020 07:30,13.596,0,13.596,0.018,0,0.018,13.578,0,13.578,18.484,0,18.484,0.018,0,0.018,18.466,0,18.466
02/04/2020 08:00,14.2675,0,14.2675,0.1055,0,0.1055,14.162,0,14.162,19.8705,0,19.8705,0.1055,0,0.1055,19.765,0,19.765
02/04/2020 08:30,14.521,0,14.521,0.238,0,0.238,14.283,0,14.283,20.455,0,20.455,0.238,0,0.238,20.217,0,20.217
02/04/2020 09:00,14.7945,0,14.7945,3.8045,0,3.8045,10.99,0,10.99,20.5985,0.0346,20.59852906,3.8045,0,3.8045,16.794,0.0346,16.79403564
02/04/2020 09:30,15.15,0,15.15,5.122,0,5.122,10.028,0,10.028,20.325,0,20.325,5.122,0,5.122,15.203,0,15.203
02/04/2020 10:00,14.972,0,14.972,2.102,0,2.102,12.87,0,12.87,19.48,0,19.48,2.102,0,2.102,17.378,0,17.378
02/04/2020 10:30,14.2195,0.1478,14.22026811,2.8605,0,2.8605,11.359,0.1478,11.35996152,18.7925,0,18.7925,2.8605,0,2.8605,15.932,0,15.932
02/04/2020 11:00,14.6875,0.288,14.69032335,2.7915,0,2.7915,11.896,0.288,11.8994857,18.8385,0,18.8385,2.7915,0,2.7915,16.047,0,16.047
02/04/2020 11:30,14.0835,0.4128,14.08954847,3.6845,0,3.6845,10.399,0.4128,10.40719005,18.2555,0,18.2555,3.6845,0,3.6845,14.571,0,14.571
02/04/2020 12:00,13.9065,0.2112,13.90810367,2.8375,0,2.8375,11.069,0.2112,11.0710147,18.3285,0,18.3285,2.8375,0,2.8375,15.491,0,15.491
02/04/2020 12:30,14.919,0.144,14.91969494,1.871,0,1.871,13.048,0.144,13.04879458,19.735,0,19.735,1.871,0,1.871,17.864,0,17.864
02/04/2020 13:00,15.242,0.025,15.2420205,1.892,0,1.892,13.35,0.025,13.35002341,19.984,0,19.984,1.892,0,1.892,18.092,0,18.092
02/04/2020 13:30,15.356,0.0346,15.35603898,1.432,0,1.432,13.924,0.0346,13.92404299,19.887,0,19.887,1.432,0,1.432,18.455,0,18.455
02/04/2020 14:00,14.6635,0.0038,14.66350049,1.7135,0,1.7135,12.95,0.0038,12.95000056,19.0565,0,19.0565,1.7135,0,1.7135,17.343,0,17.343
02/04/2020 14:30,13.693,0,13.693,1.925,0,1.925,11.768,0,11.768,18.093,0,18.093,1.925,0,1.925,16.168,0,16.168
02/04/2020 15:00,13.2725,0.0288,13.27253125,3.0625,0,3.0625,10.21,0.0288,10.21004062,17.6245,0,17.6245,3.0625,0,3.0625,14.562,0,14.562
02/04/2020 15:30,13.3035,0,13.3035,3.1965,0,3.1965,10.107,0,10.107,17.8645,0,17.8645,3.1965,0,3.1965,14.668,0,14.668
02/04/2020 16:00,13.4795,0,13.4795,3.2955,0,3.2955,10.184,0,10.184,17.9415,0,17.9415,3.2955,0,3.2955,14.646,0,14.646
02/04/2020 16:30,14.5255,0,14.5255,2.7575,0,2.7575,11.768,0,11.768,19.0895,0,19.0895,2.7575,0,2.7575,16.332,0,16.332
02/04/2020 17:00,15.022,0,15.022,2.861,0,2.861,12.161,0,12.161,20.273,0,20.273,2.861,0,2.861,17.412,0,17.412
02/04/2020 17:30,16.5185,0,16.5185,4.3825,0,4.3825,12.136,0,12.136,22.5385,0.215,22.53952544,4.3825,0,4.3825,18.156,0.215,18.15727295
02/04/2020 18:00,18.27,0,18.27,5.696,0,5.696,12.574,0,12.574,23.471,0,23.471,5.696,0,5.696,17.775,0,17.775
02/04/2020 18:30,19.1065,0,19.1065,5.9025,0,5.9025,13.204,0,13.204,23.8915,0,23.8915,5.9025,0,5.9025,17.989,0,17.989
02/04/2020 19:00,18.7025,0,18.7025,9.9525,0,9.9525,8.75,0,8.75,23.4995,0,23.4995,9.9525,0,9.9525,13.547,0,13.547
02/04/2020 19:30,18.2271,0,18.2271,9.8885,0,9.8885,8.3386,0,8.3386,22.9425,0,22.9425,9.8885,0,9.8885,13.054,0,13.054
02/04/2020 20:00,16.942,0,16.942,2.4,0,2.4,14.542,0,14.542,22.044,0,22.044,2.4,0,2.4,19.644,0,19.644
02/04/2020 20:30,17.3855,0.0556,17.38558891,7.3785,0,7.3785,10.007,0.0556,10.00715446,22.1545,0,22.1545,7.3785,0,7.3785,14.776,0,14.776
02/04/2020 21:00,16.0955,0.1804,16.09651094,0.0025,0,0.0025,16.093,0.1804,16.0940111,21.1975,0,21.1975,0.0025,0,0.0025,21.195,0,21.195
02/04/2020 21:30,15.295,0,15.295,7.597,0,7.597,7.698,0,7.698,20.338,0,20.338,7.597,0,7.597,12.741,0,12.741
02/04/2020 22:00,14.2121,0,14.2121,9.7365,0,9.7365,4.4756,0,4.4756,19.1911,0,19.1911,9.7365,0,9.7365,9.4546,0,9.4546
02/04/2020 22:30,13.0791,0,13.0791,4.8865,0,4.8865,8.1926,0,8.1926,18.3185,0,18.3185,4.8865,0,4.8865,13.432,0,13.432
02/04/2020 23:00,11.9035,0,11.9035,0.8235,0,0.8235,11.08,0,11.08,16.7805,0,16.7805,0.8235,0,0.8235,15.957,0,15.957
02/04/2020 23:30,11.5494,0,11.5494,9.677,0,9.677,1.8724,0,1.8724,16.2554,0,16.2554,9.677,0,9.677,6.5784,0,6.5784
03/04/2020 00:00,10.6647,0,10.6647,3.8295,0,3.8295,6.8352,0,6.8352,15.2935,0,15.2935,3.8295,0,3.8295,11.464,0,11.464
03/04/2020 00:30,10.398,0,10.398,0,0,0,10.398,0,10.398,14.995,0,14.995,0,0,0,14.995,0,14.995
03/04/2020 01:00,10.265,0,10.265,0,0,0,10.265,0,10.265,14.813,0,14.813,0,0,0,14.813,0,14.813
03/04/2020 01:30,12.3475,0,12.3475,0.0025,0,0.0025,12.345,0,12.345,17.2205,0,17.2205,0.0025,0,0.0025,17.218,0,17.218
03/04/2020 02:00,13.13,0,13.13,0.005,0,0.005,13.125,0,13.125,17.589,0,17.589,0.005,0,0.005,17.584,0,17.584
03/04/2020 02:30,13.3055,0,13.3055,0.0055,0,0.0055,13.3,0,13.3,17.7245,0,17.7245,0.0055,0,0.0055,17.719,0,17.719
03/04/2020 03:00,12.7615,0,12.7615,0.0065,0,0.0065,12.755,0,12.755,17.0775,0,17.0775,0.0065,0,0.0065,17.071,0,17.071
03/04/2020 03:30,12.4055,0,12.4055,0.0025,0,0.0025,12.403,0,12.403,16.6125,0,16.6125,0.0025,0,0.0025,16.61,0,16.61
03/04/2020 04:00,11.801,0,11.801,0.001,0,0.001,11.8,0,11.8,15.887,0,15.887,0.001,0,0.001,15.886,0,15.886
03/04/2020 04:30,11.191,0,11.191,0.001,0,0.001,11.19,0,11.19,15.219,0,15.219,0.001,0,0.001,15.218,0,15.218
03/04/2020 05:00,10.8105,0,10.8105,0.0005,0,0.0005,10.81,0,10.81,14.7655,0,14.7655,0.0005,0,0.0005,14.765,0,14.765
03/04/2020 05:30,10.835,0,10.835,0.001,0,0.001,10.834,0,10.834,14.758,0,14.758,0.001,0,0.001,14.757,0,14.757
03/04/2020 06:00,10.8635,0,10.8635,0.0005,0,0.0005,10.863,0,10.863,14.8325,0,14.8325,0.0005,0,0.0005,14.832,0,14.832
03/04/2020 06:30,11.721,0,11.721,0.001,0,0.001,11.72,0,11.72,15.874,0,15.874,0.001,0,0.001,15.873,0,15.873
03/04/2020 07:00,12.4185,0,12.4185,0.0075,0,0.0075,12.411,0,12.411,16.7395,0,16.7395,0.0075,0,0.0075,16.732,0,16.732
03/04/2020 07:30,13.2077,0,13.2077,4.3695,0,4.3695,8.8382,0,8.8382,17.6815,0,17.6815,4.3695,0,4.3695,13.312,0,13.312
03/04/2020 08:00,13.8135,0,13.8135,2.2425,0,2.2425,11.571,0,11.571,18.5225,0,18.5225,2.2425,0,2.2425,16.28,0,16.28
03/04/2020 08:30,14.2075,0,14.2075,7.2255,0,7.2255,6.982,0,6.982,18.8905,0,18.8905,7.2255,0,7.2255,11.665,0,11.665
03/04/2020 09:00,14.5577,0,14.5577,10.3395,0,10.3395,4.2182,0,4.2182,19.4739,0,19.4739,10.3395,0,10.3395,9.1344,0,9.1344
03/04/2020 09:30,14.9368,0,14.9368,10.73,0,10.73,4.2068,0,4.2068,19.9518,0,19.9518,10.73,0,10.73,9.2218,0,9.2218
03/04/2020 10:00,15.1725,0,15.1725,2.2365,0,2.2365,12.936,0,12.936,20.1015,0,20.1015,2.2365,0,2.2365,17.865,0,17.865
03/04/2020 10:30,15.315,0,15.315,0.963,0,0.963,14.352,0,14.352,20.2,0,20.2,0.963,0,0.963,19.237,0,19.237
03/04/2020 11:00,15.325,0,15.325,1.385,0,1.385,13.94,0,13.94,20.003,0,20.003,1.385,0,1.385,18.618,0,18.618
03/04/2020 11:30,15.375,0,15.375,1.837,0,1.837,13.538,0,13.538,20.04,0,20.04,1.837,0,1.837,18.203,0,18.203
03/04/2020 12:00,15.686,0,15.686,2.062,0,2.062,13.624,0,13.624,20.262,0,20.262,2.062,0,2.062,18.2,0,18.2
03/04/2020 12:30,16.0605,0,16.0605,1.8905,0,1.8905,14.17,0,14.17,20.6335,0,20.6335,1.8905,0,1.8905,18.743,0,18.743
03/04/2020 13:00,15.88,0,15.88,2.295,0,2.295,13.585,0,13.585,20.368,0,20.368,2.295,0,2.295,18.073,0,18.073
03/04/2020 13:30,15.276,0,15.276,3.823,0,3.823,11.453,0,11.453,19.68,0,19.68,3.823,0,3.823,15.857,0,15.857
03/04/2020 14:00,14.5982,0,14.5982,4.602,0,4.602,9.9962,0,9.9962,19.012,0,19.012,4.602,0,4.602,14.41,0,14.41
03/04/2020 14:30,13.8917,0,13.8917,4.6085,0,4.6085,9.2832,0,9.2832,18.3385,0,18.3385,4.6085,0,4.6085,13.73,0,13.73
03/04/2020 15:00,13.0121,0,13.0121,3.3295,0,3.3295,9.6826,0,9.6826,17.2665,0,17.2665,3.3295,0,3.3295,13.937,0,13.937
03/04/2020 15:30,13.9615,0,13.9615,3.1065,0,3.1065,10.855,0,10.855,18.1635,0,18.1635,3.1065,0,3.1065,15.057,0,15.057
03/04/2020 16:00,14.393,0,14.393,3.683,0,3.683,10.71,0,10.71,18.48,0,18.48,3.683,0,3.683,14.797,0,14.797
03/04/2020 16:30,15.348,0,15.348,3.849,0,3.849,11.499,0,11.499,19.486,0,19.486,3.849,0,3.849,15.637,0,15.637
03/04/2020 17:00,16.2215,0,16.2215,3.1775,0,3.1775,13.044,0,13.044,20.8895,0,20.8895,3.1775,0,3.1775,17.712,0,17.712
03/04/2020 17:30,17.116,0,17.116,2.47,0,2.47,14.646,0,14.646,22.255,0,22.255,2.47,0,2.47,19.785,0,19.785
03/04/2020 18:00,16.91,0,16.91,1.874,0,1.874,15.036,0,15.036,23.002,0.0096,23.002002,1.874,0,1.874,21.128,0.0096,21.12800218
03/04/2020 18:30,17.597,0,17.597,1.039,0,1.039,16.558,0,16.558,23.361,0,23.361,1.039,0,1.039,22.322,0,22.322
03/04/2020 19:00,17.0155,0,17.0155,0.6655,0,0.6655,16.35,0,16.35,22.6935,0,22.6935,0.6655,0,0.6655,22.028,0,22.028
03/04/2020 19:30,16.6405,0,16.6405,0.2475,0,0.2475,16.393,0,16.393,22.2525,0,22.2525,0.2475,0,0.2475,22.005,0,22.005
03/04/2020 20:00,16.322,0,16.322,0.029,0,0.029,16.293,0,16.293,21.856,0,21.856,0.029,0,0.029,21.827,0,21.827
03/04/2020 20:30,16.681,0,16.681,0,0,0,16.681,0,16.681,22.189,0,22.189,0,0,0,22.189,0,22.189
03/04/2020 21:00,15.9,0,15.9,0,0,0,15.9,0,15.9,21.226,0,21.226,0,0,0,21.226,0,21.226
03/04/2020 21:30,15.032,0,15.032,0,0,0,15.032,0,15.032,20.415,0,20.415,0,0,0,20.415,0,20.415
03/04/2020 22:00,13.822,0,13.822,0,0,0,13.822,0,13.822,19.302,0,19.302,0,0,0,19.302,0,19.302
03/04/2020 22:30,13.355,0,13.355,0,0,0,13.355,0,13.355,17.933,0,17.933,0,0,0,17.933,0,17.933
03/04/2020 23:00,12.277,0,12.277,0,0,0,12.277,0,12.277,16.59,0,16.59,0,0,0,16.59,0,16.59
03/04/2020 23:30,11.933,0,11.933,0,0,0,11.933,0,11.933,16.132,0,16.132,0,0,0,16.132,0,16.132
04/04/2020 00:00,11.099,0,11.099,0,0,0,11.099,0,11.099,15.132,0,15.132,0,0,0,15.132,0,15.132
05/04/2020 00:30,10.5615,0,10.5615,0.0045,0,0.0045,10.557,0,10.557,14.3715,0,14.3715,0.0045,0,0.0045,14.367,0,14.367
05/04/2020 01:00,10.356,0,10.356,0.004,0,0.004,10.352,0,10.352,14.118,0,14.118,0.004,0,0.004,14.114,0,14.114
05/04/2020 01:30,12.0165,0,12.0165,0.0085,0,0.0085,12.008,0,12.008,16.3055,0,16.3055,0.0085,0,0.0085,16.297,0,16.297
05/04/2020 02:00,12.2805,0,12.2805,0.0095,0,0.0095,12.271,0,12.271,16.6615,0,16.6615,0.0095,0,0.0095,16.652,0,16.652
05/04/2020 02:30,12.4815,0,12.4815,0.0095,0,0.0095,12.472,0,12.472,16.7035,0,16.7035,0.0095,0,0.0095,16.694,0,16.694
05/04/2020 03:00,11.7605,0,11.7605,0.0085,0,0.0085,11.752,0,11.752,15.9005,0,15.9005,0.0085,0,0.0085,15.892,0,15.892
05/04/2020 03:30,11.158,0,11.158,0.01,0,0.01,11.148,0,11.148,15.182,0,15.182,0.01,0,0.01,15.172,0,15.172
05/04/2020 04:00,10.687,0,10.687,0.012,0,0.012,10.675,0,10.675,14.625,0,14.625,0.012,0,0.012,14.613,0,14.613
05/04/2020 04:30,10.057,0,10.057,0.012,0,0.012,10.045,0,10.045,14.378,0,14.378,0.012,0,0.012,14.366,0,14.366
05/04/2020 05:00,9.7214,0,9.7214,0.011,0,0.011,9.7104,0,9.7104,13.998,0,13.998,0.011,0,0.011,13.987,0,13.987
05/04/2020 05:30,9.6072,0,9.6072,0.011,0,0.011,9.5962,0,9.5962,13.854,0,13.854,0.011,0,0.011,13.843,0,13.843
05/04/2020 06:00,9.6784,0,9.6784,0.017,0,0.017,9.6614,0,9.6614,13.912,0,13.912,0.017,0,0.017,13.895,0,13.895
05/04/2020 06:30,10.1095,0,10.1095,0.0165,0,0.0165,10.093,0,10.093,14.4645,0,14.4645,0.0165,0,0.0165,14.448,0,14.448
05/04/2020 07:00,10.511,0,10.511,0.049,0,0.049,10.462,0,10.462,14.902,0,14.902,0.049,0,0.049,14.853,0,14.853
05/04/2020 07:30,11.188,0,11.188,0.202,0,0.202,10.986,0,10.986,15.626,0,15.626,0.202,0,0.202,15.424,0,15.424
05/04/2020 08:00,11.6195,0,11.6195,0.5655,0,0.5655,11.054,0,11.054,16.0495,0,16.0495,0.5655,0,0.5655,15.484,0,15.484
05/04/2020 08:30,11.742,0,11.742,1.136,0,1.136,10.606,0,10.606,16.093,0,16.093,1.136,0,1.136,14.957,0,14.957
05/04/2020 09:00,12.3315,0,12.3315,1.0495,0,1.0495,11.282,0,11.282,16.6195,0,16.6195,1.0495,0,1.0495,15.57,0,15.57
05/04/2020 09:30,13.1425,0,13.1425,1.2925,0,1.2925,11.85,0,11.85,17.5925,0,17.5925,1.2925,0,1.2925,16.3,0,16.3
05/04/2020 10:00,13.4025,0,13.4025,1.9435,0,1.9435,11.459,0,11.459,17.5845,0,17.5845,1.9435,0,1.9435,15.641,0,15.641
05/04/2020 10:30,14.0775,0,14.0775,2.8685,0,2.8685,11.209,0,11.209,17.6275,0,17.6275,2.8685,0,2.8685,14.759,0,14.759
05/04/2020 11:00,13.687,0,13.687,3.266,0,3.266,10.421,0,10.421,16.9,0,16.9,3.266,0,3.266,13.634,0,13.634
05/04/2020 11:30,13.8553,0,13.8553,3.9435,0,3.9435,9.9118,0,9.9118,17.2905,0,17.2905,3.9435,0,3.9435,13.347,0,13.347
05/04/2020 12:00,13.7724,0,13.7724,4.111,0,4.111,9.6614,0,9.6614,16.801,0,16.801,4.111,0,4.111,12.69,0,12.69
05/04/2020 12:30,14.2015,0,14.2015,4.1005,0,4.1005,10.101,0,10.101,17.2135,0,17.2135,4.1005,0,4.1005,13.113,0,13.113
05/04/2020 13:00,14.1181,0,14.1181,4.6945,0,4.6945,9.4236,0,9.4236,16.9545,0,16.9545,4.6945,0,4.6945,12.26,0,12.26
05/04/2020 13:30,13.8937,0,13.8937,4.3915,0,4.3915,9.5022,0,9.5022,16.6325,0,16.6325,4.3915,0,4.3915,12.241,0,12.241
05/04/2020 14:00,13.396,0,13.396,4.66,0,4.66,8.736,0,8.736,16.115,0,16.115,4.66,0,4.66,11.455,0,11.455
05/04/2020 14:30,12.8122,0,12.8122,4.03,0,4.03,8.7822,0,8.7822,15.237,0,15.237,4.03,0,4.03,11.207,0,11.207
05/04/2020 15:00,12.8807,0,12.8807,3.0215,0,3.0215,9.8592,0,9.8592,15.4845,0,15.4845,3.0215,0,3.0215,12.463,0,12.463
05/04/2020 15:30,12.8887,0,12.8887,6.7735,0,6.7735,6.1152,0,6.1152,15.6789,0,15.6789,6.7735,0,6.7735,8.9054,0,8.9054
05/04/2020 16:00,13.1802,0,13.1802,3.826,0,3.826,9.3542,0,9.3542,16.215,0,16.215,3.826,0,3.826,12.389,0,12.389
05/04/2020 16:30,14.2187,0,14.2187,12.9515,0,12.9515,1.2672,0,1.2672,17.4317,0,17.4317,12.9515,0,12.9515,4.4802,0,4.4802
05/04/2020 17:00,15.0771,0,15.0771,7.8405,0,7.8405,7.2366,0,7.2366,19.3405,0,19.3405,7.8405,0,7.8405,11.5,0,11.5
05/04/2020 17:30,16.2295,0,16.2295,1.5415,0,1.5415,14.688,0,14.688,21.6075,0,21.6075,1.5415,0,1.5415,20.066,0,20.066
05/04/2020 18:00,17.8575,0,17.8575,0.5745,0,0.5745,17.283,0,17.283,23.6555,0,23.6555,0.5745,0,0.5745,23.081,0,23.081
05/04/2020 18:30,17.932,0,17.932,0.329,0,0.329,17.603,0,17.603,23.78,0,23.78,0.329,0,0.329,23.451,0,23.451
05/04/2020 19:00,16.884,0,16.884,0.338,0,0.338,16.546,0,16.546,22.558,0,22.558,0.338,0,0.338,22.22,0,22.22
05/04/2020 19:30,16.315,0,16.315,0.121,0,0.121,16.194,0,16.194,21.73,0,21.73,0.121,0,0.121,21.609,0,21.609
05/04/2020 20:00,15.7385,0,15.7385,0.0125,0,0.0125,15.726,0,15.726,21.0525,0,21.0525,0.0125,0,0.0125,21.04,0,21.04
05/04/2020 20:30,15.559,0,15.559,0.003,0,0.003,15.556,0,15.556,21.086,0,21.086,0.003,0,0.003,21.083,0,21.083
05/04/2020 21:00,14.664,0,14.664,0.008,0,0.008,14.656,0,14.656,20.235,0,20.235,0.008,0,0.008,20.227,0,20.227
05/04/2020 21:30,14.2415,0,14.2415,0.0105,0,0.0105,14.231,0,14.231,19.0705,0,19.0705,0.0105,0,0.0105,19.06,0,19.06
05/04/2020 22:00,13.3055,0,13.3055,0.0115,0,0.0115,13.294,0,13.294,17.8925,0,17.8925,0.0115,0,0.0115,17.881,0,17.881
05/04/2020 22:30,12.6475,0,12.6475,0.0145,0,0.0145,12.633,0,12.633,17.0935,0,17.0935,0.0145,0,0.0145,17.079,0,17.079
05/04/2020 23:00,11.5755,0,11.5755,0.0145,0,0.0145,11.561,0,11.561,15.9695,0,15.9695,0.0145,0,0.0145,15.955,0,15.955
05/04/2020 23:30,10.884,0,10.884,0.013,0,0.013,10.871,0,10.871,15.476,0,15.476,0.013,0,0.013,15.463,0,15.463
06/04/2020 00:00,10.2415,0,10.2415,0.0155,0,0.0155,10.226,0,10.226,14.6005,0,14.6005,0.0155,0,0.0155,14.585,0,14.585
06/04/2020 00:30,10.3275,0,10.3275,0.0155,0,0.0155,10.312,0,10.312,14.3195,0,14.3195,0.0155,0,0.0155,14.304,0,14.304
06/04/2020 01:00,10.388,0,10.388,0.012,0,0.012,10.376,0,10.376,14.222,0,14.222,0.012,0,0.012,14.21,0,14.21
06/04/2020 01:30,12.1625,0,12.1625,0.0115,0,0.0115,12.151,0,12.151,16.1835,0,16.1835,0.0115,0,0.0115,16.172,0,16.172
06/04/2020 02:00,12.432,0,12.432,0.011,0,0.011,12.421,0,12.421,16.484,0,16.484,0.011,0,0.011,16.473,0,16.473
06/04/2020 02:30,12.48,0,12.48,0.012,0,0.012,12.468,0,12.468,16.559,0,16.559,0.012,0,0.012,16.547,0,16.547
06/04/2020 03:00,11.7225,0,11.7225,0.0085,0,0.0085,11.714,0,11.714,15.6925,0,15.6925,0.0085,0,0.0085,15.684,0,15.684
06/04/2020 03:30,11.28,0,11.28,0,0,0,11.28,0,11.28,15.136,0,15.136,0,0,0,15.136,0,15.136
06/04/2020 04:00,10.7,0,10.7,0,0,0,10.7,0,10.7,14.463,0,14.463,0,0,0,14.463,0,14.463
06/04/2020 04:30,10.4145,0,10.4145,0.0015,0,0.0015,10.413,0,10.413,14.1295,0,14.1295,0.0015,0,0.0015,14.128,0,14.128
06/04/2020 05:00,10.055,0,10.055,0.002,0,0.002,10.053,0,10.053,13.72,0,13.72,0.002,0,0.002,13.718,0,13.718
06/04/2020 05:30,10.0315,0,10.0315,0.0015,0,0.0015,10.03,0,10.03,13.7215,0,13.7215,0.0015,0,0.0015,13.72,0,13.72
06/04/2020 06:00,10.0275,0,10.0275,0.0015,0,0.0015,10.026,0,10.026,13.7565,0,13.7565,0.0015,0,0.0015,13.755,0,13.755
06/04/2020 06:30,10.9735,0,10.9735,0.0005,0,0.0005,10.973,0,10.973,14.9475,0,14.9475,0.0005,0,0.0005,14.947,0,14.947
06/04/2020 07:00,11.5045,0,11.5045,0.0075,0,0.0075,11.497,0,11.497,15.9435,0,15.9435,0.0075,0,0.0075,15.936,0,15.936
06/04/2020 07:30,12.0705,0,12.0705,0.1305,0,0.1305,11.94,0,11.94,17.1595,0,17.1595,0.1305,0,0.1305,17.029,0,17.029
06/04/2020 08:00,12.7695,0,12.7695,0.3675,0,0.3675,12.402,0,12.402,17.9895,0,17.9895,0.3675,0,0.3675,17.622,0,17.622
06/04/2020 08:30,13.1935,0,13.1935,0.8505,0,0.8505,12.343,0,12.343,18.2995,0,18.2995,0.8505,0,0.8505,17.449,0,17.449
06/04/2020 09:00,13.609,0,13.609,1.223,0,1.223,12.386,0,12.386,18.524,0,18.524,1.223,0,1.223,17.301,0,17.301
06/04/2020 09:30,13.755,0,13.755,1.943,0,1.943,11.812,0,11.812,18.466,0.0326,18.46602878,1.943,0,1.943,16.523,0.0326,16.52303216
06/04/2020 10:00,13.6945,0,13.6945,2.0055,0,2.0055,11.689,0,11.689,18.2735,0.1748,18.27433603,2.0055,0,2.0055,16.268,0.1748,16.26893909
06/04/2020 10:30,13.7195,0,13.7195,3.1365,0,3.1365,10.583,0,10.583,18.2995,0.2362,18.30102431,3.1365,0,3.1365,15.163,0.2362,15.16483958
06/04/2020 11:00,13.561,0,13.561,3.518,0,3.518,10.043,0,10.043,18.081,0.3206,18.08384211,3.518,0,3.518,14.563,0.3206,14.56652853
06/04/2020 11:30,13.4606,0,13.4606,3.948,0,3.948,9.5126,0,9.5126,17.073,0.0076,17.07300169,3.948,0,3.948,13.125,0.0076,13.1250022
06/04/2020 12:00,13.3213,0,13.3213,4.6255,0,4.6255,8.6958,0,8.6958,16.8925,0,16.8925,4.6255,0,4.6255,12.267,0,12.267
06/04/2020 12:30,13.3003,0,13.3003,4.6775,0,4.6775,8.6228,0,8.6228,16.6675,0,16.6675,4.6775,0,4.6775,11.99,0,11.99
06/04/2020 13:00,13.0225,0.0058,13.02250129,4.9315,0,4.9315,8.091,0.0058,8.091002079,16.5555,0,16.5555,4.9315,0,4.9315,11.624,0,11.624
06/04/2020 13:30,12.2577,0,12.2577,4.9635,0,4.9635,7.2942,0,7.2942,15.9805,0,15.9805,4.9635,0,4.9635,11.017,0,11.017
06/04/2020 14:00,11.9341,0.002,11.93410017,4.9375,0,4.9375,6.9966,0.002,6.996600286,15.5475,0,15.5475,4.9375,0,4.9375,10.61,0,10.61
06/04/2020 14:30,11.4621,0,11.4621,4.9225,0,4.9225,6.5396,0,6.5396,15.3955,0,15.3955,4.9225,0,4.9225,10.473,0,10.473
06/04/2020 15:00,11.5377,0,11.5377,4.4625,0,4.4625,7.0752,0,7.0752,15.2285,0,15.2285,4.4625,0,4.4625,10.766,0,10.766
06/04/2020 15:30,11.8192,0,11.8192,4.527,0,4.527,7.2922,0,7.2922,15.237,0,15.237,4.527,0,4.527,10.71,0,10.71
06/04/2020 16:00,11.7539,0,11.7539,4.2005,0,4.2005,7.5534,0,7.5534,15.6435,0,15.6435,4.2005,0,4.2005,11.443,0,11.443
06/04/2020 16:30,12.6408,0,12.6408,3.776,0,3.776,8.8648,0,8.8648,16.605,0,16.605,3.776,0,3.776,12.829,0,12.829
06/04/2020 17:00,13.92,0,13.92,3.27,0,3.27,10.65,0,10.65,18.148,0,18.148,3.27,0,3.27,14.878,0,14.878
06/04/2020 17:30,15.6375,0,15.6375,2.6775,0,2.6775,12.96,0,12.96,20.1655,0,20.1655,2.6775,0,2.6775,17.488,0,17.488
06/04/2020 18:00,16.547,0,16.547,1.999,0,1.999,14.548,0,14.548,21.955,0,21.955,1.999,0,1.999,19.956,0,19.956
06/04/2020 18:30,17.768,0,17.768,1.297,0,1.297,16.471,0,16.471,21.929,0,21.929,1.297,0,1.297,20.632,0,20.632
06/04/2020 19:00,17.045,0,17.045,0.65,0,0.65,16.395,0,16.395,21.335,0,21.335,0.65,0,0.65,20.685,0,20.685
06/04/2020 19:30,16.4875,0,16.4875,0.2035,0,0.2035,16.284,0,16.284,20.7455,0,20.7455,0.2035,0,0.2035,20.542,0,20.542
06/04/2020 20:00,15.79,0,15.79,0.037,0,0.037,15.753,0,15.753,20.103,0,20.103,0.037,0,0.037,20.066,0,20.066
06/04/2020 20:30,16.096,0,16.096,0,0,0,16.096,0,16.096,20.384,0,20.384,0,0,0,20.384,0,20.384
06/04/2020 21:00,15.611,0,15.611,0,0,0,15.611,0,15.611,19.861,0,19.861,0,0,0,19.861,0,19.861
06/04/2020 21:30,14.686,0.1228,14.6865134,0,0,0,14.686,0.1228,14.6865134,19.088,0,19.088,0,0,0,19.088,0,19.088
