Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2020 22:00,13.446,0,13.446,0,0,0,13.446,0,13.446,18.336,0,18.336,0,0,0,18.336,0,18.336
06/04/2020 22:30,12.697,0,12.697,0,0,0,12.697,0,12.697,17.303,0,17.303,0,0,0,17.303,0,17.303
06/04/2020 23:00,11.649,0,11.649,0,0,0,11.649,0,11.649,15.994,0,15.994,0,0,0,15.994,0,15.994
06/04/2020 23:30,10.832,0,10.832,0,0,0,10.832,0,10.832,15.299,0,15.299,0,0,0,15.299,0,15.299
07/04/2020 00:00,10.09,0,10.09,0,0,0,10.09,0,10.09,14.567,0,14.567,0,0,0,14.567,0,14.567
08/04/2020 00:30,9.8542,0,9.8542,0,0,0,9.8542,0,9.8542,14.235,0,14.235,0,0,0,14.235,0,14.235
08/04/2020 01:00,9.5578,0,9.5578,0,0,0,9.5578,0,9.5578,13.868,0,13.868,0,0,0,13.868,0,13.868
08/04/2020 01:30,11.187,0,11.187,0,0,0,11.187,0,11.187,15.719,0,15.719,0,0,0,15.719,0,15.719
08/04/2020 02:00,11.403,0,11.403,0,0,0,11.403,0,11.403,15.955,0,15.955,0,0,0,15.955,0,15.955
08/04/2020 02:30,11.526,0,11.526,0,0,0,11.526,0,11.526,16.08,0,16.08,0,0,0,16.08,0,16.08
08/04/2020 03:00,10.873,0,10.873,0,0,0,10.873,0,10.873,15.324,0,15.324,0,0,0,15.324,0,15.324
08/04/2020 03:30,10.531,0,10.531,0,0,0,10.531,0,10.531,14.893,0,14.893,0,0,0,14.893,0,14.893
08/04/2020 04:00,9.9558,0,9.9558,0,0,0,9.9558,0,9.9558,14.237,0,14.237,0,0,0,14.237,0,14.237
08/04/2020 04:30,9.5848,0,9.5848,0,0,0,9.5848,0,9.5848,13.809,0,13.809,0,0,0,13.809,0,13.809
08/04/2020 05:00,9.2948,0,9.2948,0,0,0,9.2948,0,9.2948,13.48,0,13.48,0,0,0,13.48,0,13.48
08/04/2020 05:30,9.408,0,9.408,0,0,0,9.408,0,9.408,13.609,0,13.609,0,0,0,13.609,0,13.609
08/04/2020 06:00,9.6154,0,9.6154,0,0,0,9.6154,0,9.6154,13.87,0,13.87,0,0,0,13.87,0,13.87
08/04/2020 06:30,10.6,0,10.6,0,0,0,10.6,0,10.6,15.078,0,15.078,0,0,0,15.078,0,15.078
08/04/2020 07:00,11.2155,0,11.2155,0.0105,0,0.0105,11.205,0,11.205,15.8845,0,15.8845,0.0105,0,0.0105,15.874,0,15.874
08/04/2020 07:30,12.382,0,12.382,0.096,0,0.096,12.286,0,12.286,16.825,0,16.825,0.096,0,0.096,16.729,0,16.729
08/04/2020 08:00,13.131,0,13.131,0.242,0,0.242,12.889,0,12.889,17.651,0,17.651,0.242,0,0.242,17.409,0,17.409
08/04/2020 08:30,13.685,0,13.685,0.47,0,0.47,13.215,0,13.215,18.255,0,18.255,0.47,0,0.47,17.785,0,17.785
08/04/2020 09:00,14.059,0,14.059,0.697,0,0.697,13.362,0,13.362,18.662,0,18.662,0.697,0,0.697,17.965,0,17.965
08/04/2020 09:30,14.226,0,14.226,0.873,0,0.873,13.353,0,13.353,18.804,0,18.804,0.873,0,0.873,17.931,0,17.931
08/04/2020 10:00,14.4035,0,14.4035,1.0155,0,1.0155,13.388,0,13.388,19.0885,0,19.0885,1.0155,0,1.0155,18.073,0,18.073
08/04/2020 10:30,14.6075,0,14.6075,1.1515,0,1.1515,13.456,0,13.456,19.3075,0,19.3075,1.1515,0,1.1515,18.156,0,18.156
08/04/2020 11:00,14.306,0,14.306,1.421,0,1.421,12.885,0,12.885,18.875,0,18.875,1.421,0,1.421,17.454,0,17.454
08/04/2020 11:30,14.3975,0,14.3975,1.8235,0,1.8235,12.574,0,12.574,18.7605,0,18.7605,1.8235,0,1.8235,16.937,0,16.937
08/04/2020 12:00,13.4486,0,13.4486,3.827,0,3.827,9.6216,0,9.6216,17.701,0,17.701,3.827,0,3.827,13.874,0,13.874
08/04/2020 12:30,13.4921,0,13.4921,4.3625,0,4.3625,9.1296,0,9.1296,17.1035,0,17.1035,4.3625,0,4.3625,12.741,0,12.741
08/04/2020 13:00,13.2486,0,13.2486,4.695,0,4.695,8.5536,0,8.5536,16.33,0,16.33,4.695,0,4.695,11.635,0,11.635
08/04/2020 13:30,12.7994,0,12.7994,4.839,0,4.839,7.9604,0,7.9604,15.516,0,15.516,4.839,0,4.839,10.677,0,10.677
08/04/2020 14:00,12.3282,0,12.3282,4.796,0,4.796,7.5322,0,7.5322,14.878,0,14.878,4.796,0,4.796,10.082,0,10.082
08/04/2020 14:30,11.935,0,11.935,4.708,0,4.708,7.227,0,7.227,14.5312,0,14.5312,4.708,0,4.708,9.8232,0,9.8232
08/04/2020 15:00,11.7912,0,11.7912,4.499,0,4.499,7.2922,0,7.2922,14.412,0,14.412,4.499,0,4.499,9.913,0,9.913
08/04/2020 15:30,11.6921,0,11.6921,4.2905,0,4.2905,7.4016,0,7.4016,14.4125,0,14.4125,4.2905,0,4.2905,10.122,0,10.122
08/04/2020 16:00,11.8487,0,11.8487,3.9785,0,3.9785,7.8702,0,7.8702,14.7015,0,14.7015,3.9785,0,3.9785,10.723,0,10.723
08/04/2020 16:30,12.7153,0,12.7153,3.5625,0,3.5625,9.1528,0,9.1528,15.8195,0,15.8195,3.5625,0,3.5625,12.257,0,12.257
08/04/2020 17:00,13.771,0,13.771,3.062,0,3.062,10.709,0,10.709,17.353,0,17.353,3.062,0,3.062,14.291,0,14.291
08/04/2020 17:30,15.2095,0,15.2095,2.4985,0,2.4985,12.711,0,12.711,19.4255,0,19.4255,2.4985,0,2.4985,16.927,0,16.927
08/04/2020 18:00,16.206,0,16.206,1.868,0,1.868,14.338,0,14.338,21.031,0,21.031,1.868,0,1.868,19.163,0,19.163
08/04/2020 18:30,16.415,0,16.415,1.237,0,1.237,15.178,0,15.178,21.647,0,21.647,1.237,0,1.237,20.41,0,20.41
08/04/2020 19:00,16.0305,0,16.0305,0.6515,0,0.6515,15.379,0,15.379,21.2605,0,21.2605,0.6515,0,0.6515,20.609,0,20.609
08/04/2020 19:30,15.571,0,15.571,0.242,0,0.242,15.329,0,15.329,21.03,0,21.03,0.242,0,0.242,20.788,0,20.788
08/04/2020 20:00,15.0365,0,15.0365,0.0445,0,0.0445,14.992,0,14.992,20.4535,0,20.4535,0.0445,0,0.0445,20.409,0,20.409
08/04/2020 20:30,15.256,0,15.256,0,0,0,15.256,0,15.256,20.64,0,20.64,0,0,0,20.64,0,20.64
08/04/2020 21:00,15.016,0,15.016,0,0,0,15.016,0,15.016,20.272,0,20.272,0,0,0,20.272,0,20.272
08/04/2020 21:30,14.247,0,14.247,0,0,0,14.247,0,14.247,19.386,0,19.386,0,0,0,19.386,0,19.386
08/04/2020 22:00,13.119,0,13.119,0,0,0,13.119,0,13.119,18.424,0,18.424,0,0,0,18.424,0,18.424
08/04/2020 22:30,12.624,0,12.624,0,0,0,12.624,0,12.624,17.052,0,17.052,0,0,0,17.052,0,17.052
08/04/2020 23:00,11.322,0,11.322,0,0,0,11.322,0,11.322,15.913,0,15.913,0,0,0,15.913,0,15.913
08/04/2020 23:30,10.8,0,10.8,0,0,0,10.8,0,10.8,15.337,0,15.337,0,0,0,15.337,0,15.337
09/04/2020 00:00,9.9426,0,9.9426,0,0,0,9.9426,0,9.9426,14.288,0,14.288,0,0,0,14.288,0,14.288
09/04/2020 00:30,9.7,0,9.7,0,0,0,9.7,0,9.7,14.03,0,14.03,0,0,0,14.03,0,14.03
09/04/2020 01:00,9.5846,0,9.5846,0,0,0,9.5846,0,9.5846,13.808,0,13.808,0,0,0,13.808,0,13.808
09/04/2020 01:30,10.778,0,10.778,0,0,0,10.778,0,10.778,15.203,0,15.203,0,0,0,15.203,0,15.203
09/04/2020 02:00,10.875,0,10.875,0,0,0,10.875,0,10.875,15.335,0,15.335,0,0,0,15.335,0,15.335
09/04/2020 02:30,10.891,0,10.891,0,0,0,10.891,0,10.891,15.322,0,15.322,0,0,0,15.322,0,15.322
09/04/2020 03:00,10.295,0,10.295,0,0,0,10.295,0,10.295,14.611,0,14.611,0,0,0,14.611,0,14.611
09/04/2020 03:30,9.8592,0,9.8592,0,0,0,9.8592,0,9.8592,14.098,0,14.098,0,0,0,14.098,0,14.098
09/04/2020 04:00,9.3984,0,9.3984,0,0,0,9.3984,0,9.3984,13.571,0,13.571,0,0,0,13.571,0,13.571
09/04/2020 04:30,9.097,0,9.097,0,0,0,9.097,0,9.097,13.217,0,13.217,0,0,0,13.217,0,13.217
09/04/2020 05:00,8.9492,0,8.9492,0,0,0,8.9492,0,8.9492,13.035,0,13.035,0,0,0,13.035,0,13.035
09/04/2020 05:30,9.1432,0,9.1432,0,0,0,9.1432,0,9.1432,13.256,0,13.256,0,0,0,13.256,0,13.256
09/04/2020 06:00,9.3004,0,9.3004,0,0,0,9.3004,0,9.3004,13.496,0,13.496,0,0,0,13.496,0,13.496
09/04/2020 06:30,10.4,0,10.4,0,0,0,10.4,0,10.4,14.375,0,14.375,0,0,0,14.375,0,14.375
09/04/2020 07:00,11.0405,0,11.0405,0.0385,0,0.0385,11.002,0,11.002,15.1565,0,15.1565,0.0385,0,0.0385,15.118,0,15.118
09/04/2020 07:30,11.9405,0,11.9405,0.1805,0,0.1805,11.76,0,11.76,16.2005,0,16.2005,0.1805,0,0.1805,16.02,0,16.02
09/04/2020 08:00,12.6015,0,12.6015,0.5095,0,0.5095,12.092,0,12.092,16.9335,0,16.9335,0.5095,0,0.5095,16.424,0,16.424
09/04/2020 08:30,13.1255,0,13.1255,1.0875,0,1.0875,12.038,0,12.038,17.4055,0,17.4055,1.0875,0,1.0875,16.318,0,16.318
09/04/2020 09:00,13.4235,0,13.4235,1.7935,0,1.7935,11.63,0,11.63,17.5665,0,17.5665,1.7935,0,1.7935,15.773,0,15.773
09/04/2020 09:30,13.584,0,13.584,2.264,0,2.264,11.32,0,11.32,17.445,0,17.445,2.264,0,2.264,15.181,0,15.181
09/04/2020 10:00,13.43,0,13.43,2.657,0,2.657,10.773,0,10.773,17.124,0,17.124,2.657,0,2.657,14.467,0,14.467
09/04/2020 10:30,13.1036,0,13.1036,3.282,0,3.282,9.8216,0,9.8216,16.605,0,16.605,3.282,0,3.282,13.323,0,13.323
09/04/2020 11:00,12.7861,0,12.7861,3.8965,0,3.8965,8.8896,0,8.8896,16.3195,0,16.3195,3.8965,0,3.8965,12.423,0,12.423
09/04/2020 11:30,12.7063,0,12.7063,3.9645,0,3.9645,8.7418,0,8.7418,15.9375,0,15.9375,3.9645,0,3.9645,11.973,0,11.973
09/04/2020 12:00,12.9623,0,12.9623,4.1955,0,4.1955,8.7668,0,8.7668,15.9805,0,15.9805,4.1955,0,4.1955,11.785,0,11.785
09/04/2020 12:30,12.7672,0,12.7672,4.01,0,4.01,8.7572,0,8.7572,15.526,0,15.526,4.01,0,4.01,11.516,0,11.516
09/04/2020 13:00,12.7871,0,12.7871,3.1275,0,3.1275,9.6596,0,9.6596,15.5475,0,15.5475,3.1275,0,3.1275,12.42,0,12.42
09/04/2020 13:30,12.5616,0,12.5616,3.839,0,3.839,8.7226,0,8.7226,15.15,0,15.15,3.839,0,3.839,11.311,0,11.311
09/04/2020 14:00,11.7989,0,11.7989,4.7255,0,4.7255,7.0734,0,7.0734,14.2589,0,14.2589,4.7255,0,4.7255,9.5334,0,9.5334
09/04/2020 14:30,11.7031,0,11.7031,4.7085,0,4.7085,6.9946,0,6.9946,14.2259,0,14.2259,4.7085,0,4.7085,9.5174,0,9.5174
09/04/2020 15:00,11.5808,0,11.5808,4.517,0,4.517,7.0638,0,7.0638,14.1594,0,14.1594,4.517,0,4.517,9.6424,0,9.6424
09/04/2020 15:30,11.416,0,11.416,4.287,0,4.287,7.129,0,7.129,14.152,0,14.152,4.287,0,4.287,9.865,0,9.865
09/04/2020 16:00,11.6312,0,11.6312,3.932,0,3.932,7.6992,0,7.6992,14.495,0,14.495,3.932,0,3.932,10.563,0,10.563
09/04/2020 16:30,12.57,0,12.57,3.45,0,3.45,9.12,0,9.12,15.71,0,15.71,3.45,0,3.45,12.26,0,12.26
09/04/2020 17:00,13.694,0,13.694,2.952,0,2.952,10.742,0,10.742,17.331,0,17.331,2.952,0,2.952,14.379,0,14.379
09/04/2020 17:30,15.112,0,15.112,2.333,0,2.333,12.779,0,12.779,19.24,0,19.24,2.333,0,2.333,16.907,0,16.907
09/04/2020 18:00,15.8825,0,15.8825,1.5995,0,1.5995,14.283,0,14.283,21.2815,0.002,21.28150009,1.5995,0,1.5995,19.682,0.002,19.6820001
09/04/2020 18:30,16.0855,0,16.0855,1.2015,0,1.2015,14.884,0,14.884,21.7665,0.0038,21.76650033,1.2015,0,1.2015,20.565,0.0038,20.56500035
09/04/2020 19:00,15.5085,0,15.5085,0.7455,0,0.7455,14.763,0,14.763,21.1535,0,21.1535,0.7455,0,0.7455,20.408,0,20.408
09/04/2020 19:30,15.049,0,15.049,0.321,0,0.321,14.728,0,14.728,20.748,0,20.748,0.321,0,0.321,20.427,0,20.427
09/04/2020 20:00,14.6535,0,14.6535,0.0535,0,0.0535,14.6,0,14.6,20.4055,0,20.4055,0.0535,0,0.0535,20.352,0,20.352
09/04/2020 20:30,15.055,0,15.055,0,0,0,15.055,0,15.055,20.859,0,20.859,0,0,0,20.859,0,20.859
09/04/2020 21:00,14.611,0,14.611,0,0,0,14.611,0,14.611,20.334,0,20.334,0,0,0,20.334,0,20.334
09/04/2020 21:30,14.147,0,14.147,0,0,0,14.147,0,14.147,19.029,0,19.029,0,0,0,19.029,0,19.029
09/04/2020 22:00,13.449,0,13.449,0,0,0,13.449,0,13.449,18.062,0,18.062,0,0,0,18.062,0,18.062
09/04/2020 22:30,12.296,0,12.296,0,0,0,12.296,0,12.296,17.147,0,17.147,0,0,0,17.147,0,17.147
09/04/2020 23:00,11.278,0,11.278,0,0,0,11.278,0,11.278,15.848,0,15.848,0,0,0,15.848,0,15.848
09/04/2020 23:30,10.881,0,10.881,0,0,0,10.881,0,10.881,15.293,0,15.293,0,0,0,15.293,0,15.293
10/04/2020 00:00,9.9936,0,9.9936,0,0,0,9.9936,0,9.9936,14.254,0,14.254,0,0,0,14.254,0,14.254
10/04/2020 00:30,9.6864,0,9.6864,0,0,0,9.6864,0,9.6864,13.889,0,13.889,0,0,0,13.889,0,13.889
10/04/2020 01:00,9.6826,0,9.6826,0,0,0,9.6826,0,9.6826,13.204,0,13.204,0,0,0,13.204,0,13.204
10/04/2020 01:30,11.091,0,11.091,0,0,0,11.091,0,11.091,14.765,0,14.765,0,0,0,14.765,0,14.765
10/04/2020 02:00,11.033,0,11.033,0,0,0,11.033,0,11.033,14.694,0,14.694,0,0,0,14.694,0,14.694
10/04/2020 02:30,10.829,0,10.829,0,0,0,10.829,0,10.829,14.488,0,14.488,0,0,0,14.488,0,14.488
10/04/2020 03:00,10.195,0,10.195,0,0,0,10.195,0,10.195,13.755,0,13.755,0,0,0,13.755,0,13.755
10/04/2020 03:30,9.7864,0,9.7864,0,0,0,9.7864,0,9.7864,13.259,0,13.259,0,0,0,13.259,0,13.259
10/04/2020 04:00,9.3312,0,9.3312,0,0,0,9.3312,0,9.3312,12.751,0,12.751,0,0,0,12.751,0,12.751
10/04/2020 04:30,9.0528,0,9.0528,0,0,0,9.0528,0,9.0528,12.432,0,12.432,0,0,0,12.432,0,12.432
10/04/2020 05:00,9.0318,0,9.0318,0,0,0,9.0318,0,9.0318,12.371,0,12.371,0,0,0,12.371,0,12.371
10/04/2020 05:30,9.1758,0,9.1758,0,0,0,9.1758,0,9.1758,12.529,0,12.529,0,0,0,12.529,0,12.529
10/04/2020 06:00,9.3178,0,9.3178,0,0,0,9.3178,0,9.3178,12.709,0,12.709,0,0,0,12.709,0,12.709
10/04/2020 06:30,9.9628,0,9.9628,0,0,0,9.9628,0,9.9628,13.478,0,13.478,0,0,0,13.478,0,13.478
10/04/2020 07:00,10.5235,0,10.5235,0.0405,0,0.0405,10.483,0,10.483,14.1415,0,14.1415,0.0405,0,0.0405,14.101,0,14.101
10/04/2020 07:30,11.04,0,11.04,0.204,0,0.204,10.836,0,10.836,15.055,0,15.055,0.204,0,0.204,14.851,0,14.851
10/04/2020 08:00,11.4875,0,11.4875,0.5185,0,0.5185,10.969,0,10.969,15.9435,0,15.9435,0.5185,0,0.5185,15.425,0,15.425
10/04/2020 08:30,12.077,0,12.077,1.01,0,1.01,11.067,0,11.067,16.174,0,16.174,1.01,0,1.01,15.164,0,15.164
10/04/2020 09:00,12.727,0,12.727,1.616,0,1.616,11.111,0,11.111,16.431,0,16.431,1.616,0,1.616,14.815,0,14.815
10/04/2020 09:30,13.157,0,13.157,2.247,0,2.247,10.91,0,10.91,16.716,0,16.716,2.247,0,2.247,14.469,0,14.469
10/04/2020 10:00,13.367,0,13.367,2.857,0,2.857,10.51,0,10.51,16.701,0,16.701,2.857,0,2.857,13.844,0,13.844
10/04/2020 10:30,13.2552,0,13.2552,3.417,0,3.417,9.8382,0,9.8382,17.002,0.0192,17.00201084,3.417,0,3.417,13.585,0.0192,13.58501357
10/04/2020 11:00,13.0583,0,13.0583,3.8865,0,3.8865,9.1718,0,9.1718,16.4995,0.1708,16.50038402,3.8865,0,3.8865,12.613,0.1708,12.6141564
10/04/2020 11:30,12.8578,0,12.8578,4.283,0,4.283,8.5748,0,8.5748,16.051,0.05,16.05107788,4.283,0,4.283,11.768,0.05,11.76810622
10/04/2020 12:00,12.8089,0,12.8089,4.5645,0,4.5645,8.2444,0,8.2444,15.8155,0.0076,15.81550183,4.5645,0,4.5645,11.251,0.0076,11.25100257
10/04/2020 12:30,12.5561,0,12.5561,4.7455,0,4.7455,7.8106,0,7.8106,15.5145,0,15.5145,4.7455,0,4.7455,10.769,0,10.769
10/04/2020 13:00,12.5265,0,12.5265,4.7965,0,4.7965,7.73,0,7.73,15.4215,0.023,15.42151715,4.7965,0,4.7965,10.625,0.023,10.62502489
10/04/2020 13:30,12.0201,0,12.0201,4.7855,0,4.7855,7.2346,0,7.2346,14.8045,0,14.8045,4.7855,0,4.7855,10.019,0,10.019
10/04/2020 14:00,11.5358,0,11.5358,4.81,0,4.81,6.7258,0,6.7258,14.203,0,14.203,4.81,0,4.81,9.393,0,9.393
10/04/2020 14:30,11.1684,0,11.1684,4.744,0,4.744,6.4244,0,6.4244,13.7412,0,13.7412,4.744,0,4.744,8.9972,0,8.9972
10/04/2020 15:00,11.1629,0,11.1629,4.5985,0,4.5985,6.5644,0,6.5644,13.4017,0,13.4017,4.5985,0,4.5985,8.8032,0,8.8032
10/04/2020 15:30,11.1596,0,11.1596,4.307,0,4.307,6.8526,0,6.8526,13.452,0,13.452,4.307,0,4.307,9.145,0,9.145
10/04/2020 16:00,11.2841,0,11.2841,3.9765,0,3.9765,7.3076,0,7.3076,13.7801,0,13.7801,3.9765,0,3.9765,9.8036,0,9.8036
10/04/2020 16:30,12.143,0,12.143,3.547,0,3.547,8.596,0,8.596,14.999,0,14.999,3.547,0,3.547,11.452,0,11.452
10/04/2020 17:00,13.4705,0,13.4705,3.0515,0,3.0515,10.419,0,10.419,16.8735,0,16.8735,3.0515,0,3.0515,13.822,0,13.822
10/04/2020 17:30,14.8175,0,14.8175,2.5085,0,2.5085,12.309,0,12.309,18.7965,0,18.7965,2.5085,0,2.5085,16.288,0,16.288
10/04/2020 18:00,15.719,0,15.719,1.9,0,1.9,13.819,0,13.819,20.163,0,20.163,1.9,0,1.9,18.263,0,18.263
10/04/2020 18:30,16.0365,0,16.0365,1.2255,0,1.2255,14.811,0,14.811,21.1815,0,21.1815,1.2255,0,1.2255,19.956,0,19.956
10/04/2020 19:00,15.411,0,15.411,0.656,0,0.656,14.755,0,14.755,21.139,0,21.139,0.656,0,0.656,20.483,0,20.483
10/04/2020 19:30,14.792,0,14.792,0.267,0,0.267,14.525,0,14.525,20.513,0,20.513,0.267,0,0.267,20.246,0,20.246
10/04/2020 20:00,14.3275,0,14.3275,0.0625,0,0.0625,14.265,0,14.265,19.9365,0,19.9365,0.0625,0,0.0625,19.874,0,19.874
10/04/2020 20:30,14.371,0,14.371,0,0,0,14.371,0,14.371,19.922,0,19.922,0,0,0,19.922,0,19.922
10/04/2020 21:00,14.293,0,14.293,0,0,0,14.293,0,14.293,19.647,0,19.647,0,0,0,19.647,0,19.647
10/04/2020 21:30,13.588,0,13.588,0,0,0,13.588,0,13.588,18.788,0,18.788,0,0,0,18.788,0,18.788
10/04/2020 22:00,12.793,0,12.793,0,0,0,12.793,0,12.793,17.827,0,17.827,0,0,0,17.827,0,17.827
10/04/2020 22:30,12.061,0,12.061,0,0,0,12.061,0,12.061,16.823,0,16.823,0,0,0,16.823,0,16.823
10/04/2020 23:00,11.294,0,11.294,0,0,0,11.294,0,11.294,15.262,0,15.262,0,0,0,15.262,0,15.262
10/04/2020 23:30,10.771,0,10.771,0,0,0,10.771,0,10.771,14.68,0,14.68,0,0,0,14.68,0,14.68
11/04/2020 00:00,9.75,0,9.75,0,0,0,9.75,0,9.75,13.895,0,13.895,0,0,0,13.895,0,13.895
11/04/2020 00:30,9.5406,0,9.5406,0,0,0,9.5406,0,9.5406,13.675,0,13.675,0,0,0,13.675,0,13.675
11/04/2020 01:00,9.216,0,9.216,0,0,0,9.216,0,9.216,13.276,0,13.276,0,0,0,13.276,0,13.276
11/04/2020 01:30,10.512,0,10.512,0,0,0,10.512,0,10.512,14.744,0,14.744,0,0,0,14.744,0,14.744
11/04/2020 02:00,10.423,0,10.423,0,0,0,10.423,0,10.423,14.636,0,14.636,0,0,0,14.636,0,14.636
11/04/2020 02:30,10.364,0,10.364,0,0,0,10.364,0,10.364,14.556,0,14.556,0,0,0,14.556,0,14.556
11/04/2020 03:00,9.7352,0,9.7352,0,0,0,9.7352,0,9.7352,13.806,0,13.806,0,0,0,13.806,0,13.806
11/04/2020 03:30,9.2372,0,9.2372,0,0,0,9.2372,0,9.2372,13.185,0,13.185,0,0,0,13.185,0,13.185
11/04/2020 04:00,8.9416,0,8.9416,0,0,0,8.9416,0,8.9416,12.824,0,12.824,0,0,0,12.824,0,12.824
11/04/2020 04:30,8.542,0,8.542,0,0,0,8.542,0,8.542,12.391,0,12.391,0,0,0,12.391,0,12.391
11/04/2020 05:00,8.5902,0,8.5902,0,0,0,8.5902,0,8.5902,12.408,0,12.408,0,0,0,12.408,0,12.408
11/04/2020 05:30,8.4884,0,8.4884,0,0,0,8.4884,0,8.4884,12.33,0,12.33,0,0,0,12.33,0,12.33
11/04/2020 06:00,8.6728,0,8.6728,0,0,0,8.6728,0,8.6728,12.56,0,12.56,0,0,0,12.56,0,12.56
11/04/2020 06:30,9.2756,0,9.2756,0,0,0,9.2756,0,9.2756,13.268,0,13.268,0,0,0,13.268,0,13.268
11/04/2020 07:00,9.7707,0,9.7707,0.0325,0,0.0325,9.7382,0,9.7382,13.8345,0,13.8345,0.0325,0,0.0325,13.802,0,13.802
11/04/2020 07:30,10.7165,0,10.7165,0.1545,0,0.1545,10.562,0,10.562,14.3805,0,14.3805,0.1545,0,0.1545,14.226,0,14.226
11/04/2020 08:00,11.2515,0,11.2515,0.5115,0,0.5115,10.74,0,10.74,14.9415,0,14.9415,0.5115,0,0.5115,14.43,0,14.43
11/04/2020 08:30,11.7285,0,11.7285,1.0555,0,1.0555,10.673,0,10.673,15.3025,0,15.3025,1.0555,0,1.0555,14.247,0,14.247
11/04/2020 09:00,12.253,0,12.253,1.706,0,1.706,10.547,0,10.547,15.672,0,15.672,1.706,0,1.706,13.966,0,13.966
11/04/2020 09:30,12.541,0,12.541,2.34,0,2.34,10.201,0,10.201,15.962,0,15.962,2.34,0,2.34,13.622,0,13.622
11/04/2020 10:00,12.7285,0,12.7285,2.9785,0,2.9785,9.75,0,9.75,16.4595,0,16.4595,2.9785,0,2.9785,13.481,0,13.481
11/04/2020 10:30,12.5956,0,12.5956,3.491,0,3.491,9.1046,0,9.1046,16.09,0,16.09,3.491,0,3.491,12.599,0,12.599
11/04/2020 11:00,12.5469,0,12.5469,3.9125,0,3.9125,8.6344,0,8.6344,15.9235,0.0058,15.92350106,3.9125,0,3.9125,12.011,0.0058,12.0110014
11/04/2020 11:30,12.4731,0,12.4731,4.2305,0,4.2305,8.2426,0,8.2426,15.5975,0.0134,15.59750576,4.2305,0,4.2305,11.367,0.0134,11.3670079
11/04/2020 12:00,12.0621,0,12.0621,4.4915,0,4.4915,7.5706,0,7.5706,15.0225,0,15.0225,4.4915,0,4.4915,10.531,0,10.531
11/04/2020 12:30,12.1242,0,12.1242,4.64,0,4.64,7.4842,0,7.4842,15.169,0.002,15.16900013,4.64,0,4.64,10.529,0.002,10.52900019
11/04/2020 13:00,11.8292,0,11.8292,4.706,0,4.706,7.1232,0,7.1232,14.798,0,14.798,4.706,0,4.706,10.092,0,10.092
11/04/2020 13:30,11.7287,0,11.7287,4.7265,0,4.7265,7.0022,0,7.0022,14.2863,0.0058,14.28630118,4.7265,0,4.7265,9.5598,0.0058,9.559801759
11/04/2020 14:00,11.1714,0,11.1714,4.653,0,4.653,6.5184,0,6.5184,13.3966,0,13.3966,4.653,0,4.653,8.7436,0,8.7436
11/04/2020 14:30,10.8719,0,10.8719,4.5935,0,4.5935,6.2784,0,6.2784,13.0973,0,13.0973,4.5935,0,4.5935,8.5038,0,8.5038
11/04/2020 15:00,10.5329,0,10.5329,4.6155,0,4.6155,5.9174,0,5.9174,12.9099,0,12.9099,4.6155,0,4.6155,8.2944,0,8.2944
11/04/2020 15:30,10.4615,0,10.4615,4.0755,0,4.0755,6.386,0,6.386,13.2109,0,13.2109,4.0755,0,4.0755,9.1354,0,9.1354
11/04/2020 16:00,11.1004,0,11.1004,3.069,0,3.069,8.0314,0,8.0314,14.239,0,14.239,3.069,0,3.069,11.17,0,11.17
11/04/2020 16:30,12.5923,0,12.5923,2.7945,0,2.7945,9.7978,0,9.7978,16.0755,0,16.0755,2.7945,0,2.7945,13.281,0,13.281
11/04/2020 17:00,14.098,0,14.098,1.978,0,1.978,12.12,0,12.12,18.315,0,18.315,1.978,0,1.978,16.337,0,16.337
11/04/2020 17:30,15.5155,0,15.5155,1.2995,0,1.2995,14.216,0,14.216,20.2135,0,20.2135,1.2995,0,1.2995,18.914,0,18.914
11/04/2020 18:00,15.97,0,15.97,1.508,0,1.508,14.462,0,14.462,21.123,0,21.123,1.508,0,1.508,19.615,0,19.615
11/04/2020 18:30,15.6615,0,15.6615,1.2405,0,1.2405,14.421,0,14.421,20.7745,0,20.7745,1.2405,0,1.2405,19.534,0,19.534
11/04/2020 19:00,15.2375,0,15.2375,0.4175,0,0.4175,14.82,0,14.82,20.8725,0,20.8725,0.4175,0,0.4175,20.455,0,20.455
11/04/2020 19:30,14.4525,0,14.4525,0.3995,0,0.3995,14.053,0,14.053,19.9205,0,19.9205,0.3995,0,0.3995,19.521,0,19.521
11/04/2020 20:00,13.604,0,13.604,0.147,0,0.147,13.457,0,13.457,18.975,0,18.975,0.147,0,0.147,18.828,0,18.828
11/04/2020 20:30,13.595,0,13.595,0.005,0,0.005,13.59,0,13.59,19.034,0,19.034,0.005,0,0.005,19.029,0,19.029
11/04/2020 21:00,13.317,0,13.317,0,0,0,13.317,0,13.317,18.773,0,18.773,0,0,0,18.773,0,18.773
11/04/2020 21:30,12.789,0,12.789,0,0,0,12.789,0,12.789,17.974,0,17.974,0,0,0,17.974,0,17.974
11/04/2020 22:00,12.186,0,12.186,0,0,0,12.186,0,12.186,17.182,0,17.182,0,0,0,17.182,0,17.182
11/04/2020 22:30,11.484,0,11.484,0,0,0,11.484,0,11.484,16.268,0,16.268,0,0,0,16.268,0,16.268
11/04/2020 23:00,10.807,0,10.807,0,0,0,10.807,0,10.807,15.191,0,15.191,0,0,0,15.191,0,15.191
11/04/2020 23:30,10.558,0,10.558,0,0,0,10.558,0,10.558,14.352,0,14.352,0,0,0,14.352,0,14.352
12/04/2020 00:00,9.651,0,9.651,0,0,0,9.651,0,9.651,13.513,0,13.513,0,0,0,13.513,0,13.513
12/04/2020 00:30,9.241,0,9.241,0,0,0,9.241,0,9.241,13.303,0,13.303,0,0,0,13.303,0,13.303
12/04/2020 01:00,9.028,0,9.028,0,0,0,9.028,0,9.028,13.005,0,13.005,0,0,0,13.005,0,13.005
12/04/2020 01:30,10.158,0,10.158,0,0,0,10.158,0,10.158,14.29,0,14.29,0,0,0,14.29,0,14.29
12/04/2020 02:00,10.099,0,10.099,0,0,0,10.099,0,10.099,14.229,0,14.229,0,0,0,14.229,0,14.229
12/04/2020 02:30,9.8736,0,9.8736,0,0,0,9.8736,0,9.8736,13.986,0,13.986,0,0,0,13.986,0,13.986
12/04/2020 03:00,9.3082,0,9.3082,0,0,0,9.3082,0,9.3082,13.301,0,13.301,0,0,0,13.301,0,13.301
12/04/2020 03:30,8.8838,0,8.8838,0,0,0,8.8838,0,8.8838,12.805,0,12.805,0,0,0,12.805,0,12.805
12/04/2020 04:00,8.4712,0,8.4712,0,0,0,8.4712,0,8.4712,12.32,0,12.32,0,0,0,12.32,0,12.32
12/04/2020 04:30,8.3174,0,8.3174,0,0,0,8.3174,0,8.3174,12.116,0,12.116,0,0,0,12.116,0,12.116
12/04/2020 05:00,8.1062,0,8.1062,0,0,0,8.1062,0,8.1062,11.877,0,11.877,0,0,0,11.877,0,11.877
12/04/2020 05:30,8.1236,0,8.1236,0,0,0,8.1236,0,8.1236,11.915,0,11.915,0,0,0,11.915,0,11.915
12/04/2020 06:00,8.377,0,8.377,0,0,0,8.377,0,8.377,12.19,0,12.19,0,0,0,12.19,0,12.19
12/04/2020 06:30,8.6718,0,8.6718,0.001,0,0.001,8.6708,0,8.6708,12.585,0,12.585,0.001,0,0.001,12.584,0,12.584
12/04/2020 07:00,9.0692,0,9.0692,0.072,0,0.072,8.9972,0,8.9972,13.04,0,13.04,0.072,0,0.072,12.968,0,12.968
12/04/2020 07:30,9.5556,0,9.5556,0.257,0,0.257,9.2986,0,9.2986,13.568,0,13.568,0.257,0,0.257,13.311,0,13.311
12/04/2020 08:00,10.1628,0,10.1628,0.555,0,0.555,9.6078,0,9.6078,14.25,0,14.25,0.555,0,0.555,13.695,0,13.695
12/04/2020 08:30,10.6341,0,10.6341,1.0975,0,1.0975,9.5366,0,9.5366,14.6095,0,14.6095,1.0975,0,1.0975,13.512,0,13.512
12/04/2020 09:00,11.0277,0,11.0277,1.7195,0,1.7195,9.3082,0,9.3082,15.1015,0,15.1015,1.7195,0,1.7195,13.382,0,13.382
12/04/2020 09:30,11.8696,0,11.8696,2.404,0,2.404,9.4656,0,9.4656,15.542,0,15.542,2.404,0,2.404,13.138,0,13.138
12/04/2020 10:00,12.3531,0,12.3531,2.6205,0,2.6205,9.7326,0,9.7326,15.7135,0,15.7135,2.6205,0,2.6205,13.093,0,13.093
12/04/2020 10:30,12.5174,0,12.5174,3.119,0,3.119,9.3984,0,9.3984,15.797,0,15.797,3.119,0,3.119,12.678,0,12.678
12/04/2020 11:00,12.694,0,12.694,3.044,0,3.044,9.65,0,9.65,15.908,0,15.908,3.044,0,3.044,12.864,0,12.864
12/04/2020 11:30,12.8447,0,12.8447,3.8245,0,3.8245,9.0202,0,9.0202,15.8245,0,15.8245,3.8245,0,3.8245,12,0,12
12/04/2020 12:00,12.6798,0,12.6798,4.441,0,4.441,8.2388,0,8.2388,15.824,0.0652,15.82413432,4.441,0,4.441,11.383,0.0652,11.38318673
12/04/2020 12:30,12.9893,0,12.9893,4.1975,0,4.1975,8.7918,0,8.7918,16.2515,0.096,16.25178354,4.1975,0,4.1975,12.054,0.096,12.05438227
12/04/2020 13:00,12.732,0,12.732,4.572,0,4.572,8.16,0,8.16,16.388,0.0922,16.38825936,4.572,0,4.572,11.816,0.0922,11.81635971
12/04/2020 13:30,12.7305,0,12.7305,4.1885,0,4.1885,8.542,0,8.542,16.1765,0.0596,16.17660979,4.1885,0,4.1885,11.988,0.0596,11.98814815
12/04/2020 14:00,12.2852,0,12.2852,3.91,0,3.91,8.3752,0,8.3752,15.4,0,15.4,3.91,0,3.91,11.49,0,11.49
12/04/2020 14:30,12.2804,0,12.2804,3.771,0,3.771,8.5094,0,8.5094,15.122,0,15.122,3.771,0,3.771,11.351,0,11.351
12/04/2020 15:00,12.5292,0,12.5292,3.219,0,3.219,9.3102,0,9.3102,15.486,0,15.486,3.219,0,3.219,12.267,0,12.267
12/04/2020 15:30,12.99,0,12.99,2.417,0,2.417,10.573,0,10.573,16.296,0,16.296,2.417,0,2.417,13.879,0,13.879
12/04/2020 16:00,14.1695,0,14.1695,1.7605,0,1.7605,12.409,0,12.409,17.8115,0,17.8115,1.7605,0,1.7605,16.051,0,16.051
12/04/2020 16:30,14.9875,0,14.9875,2.2595,0,2.2595,12.728,0,12.728,18.8545,0,18.8545,2.2595,0,2.2595,16.595,0,16.595
12/04/2020 17:00,15.92,0,15.92,2.553,0,2.553,13.367,0,13.367,20.033,0,20.033,2.553,0,2.553,17.48,0,17.48
12/04/2020 17:30,16.2765,0,16.2765,2.5715,0,2.5715,13.705,0,13.705,20.6445,0,20.6445,2.5715,0,2.5715,18.073,0,18.073
12/04/2020 18:00,16.043,0,16.043,2.154,0,2.154,13.889,0,13.889,21.01,0,21.01,2.154,0,2.154,18.856,0,18.856
12/04/2020 18:30,15.645,0,15.645,1.226,0,1.226,14.419,0,14.419,20.921,0,20.921,1.226,0,1.226,19.695,0,19.695
12/04/2020 19:00,15.002,0,15.002,0.483,0,0.483,14.519,0,14.519,20.505,0,20.505,0.483,0,0.483,20.022,0,20.022
12/04/2020 19:30,14.7635,0,14.7635,0.0945,0,0.0945,14.669,0,14.669,20.3465,0,20.3465,0.0945,0,0.0945,20.252,0,20.252
12/04/2020 20:00,14.2205,0,14.2205,0.0125,0,0.0125,14.208,0,14.208,19.6675,0,19.6675,0.0125,0,0.0125,19.655,0,19.655
12/04/2020 20:30,14.114,0,14.114,0,0,0,14.114,0,14.114,19.509,0,19.509,0,0,0,19.509,0,19.509
12/04/2020 21:00,13.64,0,13.64,0,0,0,13.64,0,13.64,18.669,0,18.669,0,0,0,18.669,0,18.669
12/04/2020 21:30,13.276,0,13.276,0,0,0,13.276,0,13.276,17.748,0,17.748,0,0,0,17.748,0,17.748
12/04/2020 22:00,12.48,0,12.48,0,0,0,12.48,0,12.48,16.788,0,16.788,0,0,0,16.788,0,16.788
12/04/2020 22:30,11.651,0,11.651,0,0,0,11.651,0,11.651,15.984,0,15.984,0,0,0,15.984,0,15.984
12/04/2020 23:00,10.923,0,10.923,0,0,0,10.923,0,10.923,14.854,0,14.854,0,0,0,14.854,0,14.854
12/04/2020 23:30,10.333,0,10.333,0,0,0,10.333,0,10.333,14.14,0,14.14,0,0,0,14.14,0,14.14
13/04/2020 00:00,9.7102,0,9.7102,0,0,0,9.7102,0,9.7102,13.375,0,13.375,0,0,0,13.375,0,13.375
13/04/2020 00:30,9.4446,0,9.4446,0,0,0,9.4446,0,9.4446,13.11,0,13.11,0,0,0,13.11,0,13.11
13/04/2020 01:00,9.291,0,9.291,0,0,0,9.291,0,9.291,12.879,0,12.879,0,0,0,12.879,0,12.879
13/04/2020 01:30,10.373,0,10.373,0,0,0,10.373,0,10.373,14.116,0,14.116,0,0,0,14.116,0,14.116
13/04/2020 02:00,10.364,0,10.364,0,0,0,10.364,0,10.364,14.131,0,14.131,0,0,0,14.131,0,14.131
13/04/2020 02:30,10.152,0,10.152,0.004,0,0.004,10.148,0,10.148,13.913,0,13.913,0.004,0,0.004,13.909,0,13.909
13/04/2020 03:00,9.6099,0,9.6099,0.0155,0,0.0155,9.5944,0,9.5944,13.2785,0,13.2785,0.0155,0,0.0155,13.263,0,13.263
13/04/2020 03:30,9.2052,0,9.2052,0.014,0,0.014,9.1912,0,9.1912,12.809,0,12.809,0.014,0,0.014,12.795,0,12.795
13/04/2020 04:00,8.9243,0,8.9243,0.0135,0,0.0135,8.9108,0,8.9108,12.5125,0,12.5125,0.0135,0,0.0135,12.499,0,12.499
13/04/2020 04:30,8.4994,0,8.4994,0.011,0,0.011,8.4884,0,8.4884,12.23,0,12.23,0.011,0,0.011,12.219,0,12.219
13/04/2020 05:00,8.5272,0,8.5272,0.012,0,0.012,8.5152,0,8.5152,11.918,0,11.918,0.012,0,0.012,11.906,0,11.906
13/04/2020 05:30,8.6338,0,8.6338,0.011,0,0.011,8.6228,0,8.6228,12.04,0,12.04,0.011,0,0.011,12.029,0,12.029
13/04/2020 06:00,8.87,0,8.87,0.011,0,0.011,8.859,0,8.859,12.314,0,12.314,0.011,0,0.011,12.303,0,12.303
13/04/2020 06:30,9.6248,0,9.6248,0.017,0,0.017,9.6078,0,9.6078,13.185,0,13.185,0.017,0,0.017,13.168,0,13.168
13/04/2020 07:00,10.2395,0,10.2395,0.0795,0,0.0795,10.16,0,10.16,13.8795,0,13.8795,0.0795,0,0.0795,13.8,0,13.8
13/04/2020 07:30,10.7765,0,10.7765,0.2605,0,0.2605,10.516,0,10.516,14.4635,0,14.4635,0.2605,0,0.2605,14.203,0,14.203
13/04/2020 08:00,11.3805,0,11.3805,0.5035,0,0.5035,10.877,0,10.877,15.1545,0,15.1545,0.5035,0,0.5035,14.651,0,14.651
13/04/2020 08:30,12.0505,0,12.0505,0.7935,0,0.7935,11.257,0,11.257,15.8755,0,15.8755,0.7935,0,0.7935,15.082,0,15.082
13/04/2020 09:00,12.378,0,12.378,1.248,0,1.248,11.13,0,11.13,16.479,0,16.479,1.248,0,1.248,15.231,0,15.231
13/04/2020 09:30,13.0025,0,13.0025,1.6705,0,1.6705,11.332,0,11.332,16.5445,0,16.5445,1.6705,0,1.6705,14.874,0,14.874
13/04/2020 10:00,13.2545,0,13.2545,2.9805,0,2.9805,10.274,0,10.274,16.7075,0,16.7075,2.9805,0,2.9805,13.727,0,13.727
13/04/2020 10:30,13.4215,0,13.4215,3.3995,0,3.3995,10.022,0,10.022,16.7645,0,16.7645,3.3995,0,3.3995,13.365,0,13.365
13/04/2020 11:00,13.2522,0,13.2522,3.83,0,3.83,9.4222,0,9.4222,16.598,0,16.598,3.83,0,3.83,12.768,0,12.768
13/04/2020 11:30,13.5007,0.0038,13.50070053,4.4825,0,4.4825,9.0182,0.0038,9.018200801,16.6455,0,16.6455,4.4825,0,4.4825,12.163,0,12.163
13/04/2020 12:00,13.5862,0.0076,13.58620213,4.301,0,4.301,9.2852,0.0076,9.28520311,16.476,0,16.476,4.301,0,4.301,12.175,0,12.175
13/04/2020 12:30,13.7868,0,13.7868,4.373,0,4.373,9.4138,0,9.4138,16.415,0,16.415,4.373,0,4.373,12.042,0,12.042
13/04/2020 13:00,13.3951,0,13.3951,4.6745,0,4.6745,8.7206,0,8.7206,15.8525,0,15.8525,4.6745,0,4.6745,11.178,0,11.178
13/04/2020 13:30,12.8638,0,12.8638,4.673,0,4.673,8.1908,0,8.1908,15.335,0,15.335,4.673,0,4.673,10.662,0,10.662
13/04/2020 14:00,12.2728,0,12.2728,4.731,0,4.731,7.5418,0,7.5418,14.6366,0,14.6366,4.731,0,4.731,9.9056,0,9.9056
13/04/2020 14:30,12.0509,0,12.0509,4.9085,0,4.9085,7.1424,0,7.1424,14.2877,0,14.2877,4.9085,0,4.9085,9.3792,0,9.3792
13/04/2020 15:00,11.8892,0,11.8892,4.86,0,4.86,7.0292,0,7.0292,14.1144,0,14.1144,4.86,0,4.86,9.2544,0,9.2544
13/04/2020 15:30,11.8116,0,11.8116,4.646,0,4.646,7.1656,0,7.1656,14.1616,0,14.1616,4.646,0,4.646,9.5156,0,9.5156
13/04/2020 16:00,12.0231,0,12.0231,4.2835,0,4.2835,7.7396,0,7.7396,14.5565,0,14.5565,4.2835,0,4.2835,10.273,0,10.273
13/04/2020 16:30,12.8301,0,12.8301,3.8445,0,3.8445,8.9856,0,8.9856,15.7145,0,15.7145,3.8445,0,3.8445,11.87,0,11.87
13/04/2020 17:00,13.9685,0,13.9685,3.3435,0,3.3435,10.625,0,10.625,17.3635,0,17.3635,3.3435,0,3.3435,14.02,0,14.02
13/04/2020 17:30,15.3335,0,15.3335,2.7555,0,2.7555,12.578,0,12.578,19.3725,0,19.3725,2.7555,0,2.7555,16.617,0,16.617
13/04/2020 18:00,15.9675,0,15.9675,2.1115,0,2.1115,13.856,0,13.856,20.9705,0.002,20.9705001,2.1115,0,2.1115,18.859,0.002,18.85900011
13/04/2020 18:30,16.0715,0,16.0715,1.4275,0,1.4275,14.644,0,14.644,21.6425,0,21.6425,1.4275,0,1.4275,20.215,0,20.215
13/04/2020 19:00,15.6055,0,15.6055,0.7805,0,0.7805,14.825,0,14.825,21.3515,0,21.3515,0.7805,0,0.7805,20.571,0,20.571
13/04/2020 19:30,15.2015,0,15.2015,0.3105,0,0.3105,14.891,0,14.891,20.3705,0.119,20.37084758,0.3105,0,0.3105,20.06,0.119,20.06035296
13/04/2020 20:00,15.073,0,15.073,0.085,0,0.085,14.988,0,14.988,19.433,0,19.433,0.085,0,0.085,19.348,0,19.348
13/04/2020 20:30,15.02,0,15.02,0.004,0,0.004,15.016,0,15.016,19.369,0,19.369,0.004,0,0.004,19.365,0,19.365
13/04/2020 21:00,15.158,0,15.158,0,0,0,15.158,0,15.158,19.521,0,19.521,0,0,0,19.521,0,19.521
13/04/2020 21:30,14.3535,0,14.3535,0.0065,0,0.0065,14.347,0,14.347,18.5325,0,18.5325,0.0065,0,0.0065,18.526,0,18.526
13/04/2020 22:00,13.7105,0,13.7105,0.0075,0,0.0075,13.703,0,13.703,16.9575,0,16.9575,0.0075,0,0.0075,16.95,0,16.95
13/04/2020 22:30,13.1125,0,13.1125,0.0085,0,0.0085,13.104,0,13.104,16.2145,0,16.2145,0.0085,0,0.0085,16.206,0,16.206
13/04/2020 23:00,11.874,0.2476,11.87658123,0.009,0,0.009,11.865,0.2476,11.86758319,14.912,0,14.912,0.009,0,0.009,14.903,0,14.903
13/04/2020 23:30,11.192,1.0714,11.24316512,0.012,0,0.012,11.18,1.0714,11.23121979,14.439,0,14.439,0.012,0,0.012,14.427,0,14.427
14/04/2020 00:00,10.22,0.2152,10.22226546,0.009,0,0.009,10.211,0.2152,10.21326745,13.687,0,13.687,0.009,0,0.009,13.678,0,13.678
14/04/2020 00:30,9.7799,0,9.7799,0.0105,0,0.0105,9.7694,0,9.7694,13.3065,0,13.3065,0.0105,0,0.0105,13.296,0,13.296
14/04/2020 01:00,9.6779,0,9.6779,0.0125,0,0.0125,9.6654,0,9.6654,13.1895,0,13.1895,0.0125,0,0.0125,13.177,0,13.177
14/04/2020 01:30,11.0065,0,11.0065,0.0115,0,0.0115,10.995,0,10.995,14.6825,0,14.6825,0.0115,0,0.0115,14.671,0,14.671
14/04/2020 02:00,10.8335,0,10.8335,0.0045,0,0.0045,10.829,0,10.829,15.0955,0,15.0955,0.0045,0,0.0045,15.091,0,15.091
14/04/2020 02:30,10.8395,0,10.8395,0.0085,0,0.0085,10.831,0,10.831,15.1825,0,15.1825,0.0085,0,0.0085,15.174,0,15.174
14/04/2020 03:00,10.245,0,10.245,0.006,0,0.006,10.239,0,10.239,14.479,0,14.479,0.006,0,0.006,14.473,0,14.473
14/04/2020 03:30,10.01,0,10.01,0.007,0,0.007,10.003,0,10.003,14.192,0,14.192,0.007,0,0.007,14.185,0,14.185
14/04/2020 04:00,9.5542,0,9.5542,0.005,0,0.005,9.5492,0,9.5492,13.675,0,13.675,0.005,0,0.005,13.67,0,13.67
14/04/2020 04:30,9.1578,0,9.1578,0.007,0,0.007,9.1508,0,9.1508,13.225,0,13.225,0.007,0,0.007,13.218,0,13.218
14/04/2020 05:00,8.9868,0,8.9868,0.007,0,0.007,8.9798,0,8.9798,13.009,0,13.009,0.007,0,0.007,13.002,0,13.002
14/04/2020 05:30,9.081,0,9.081,0.009,0,0.009,9.072,0,9.072,13.151,0,13.151,0.009,0,0.009,13.142,0,13.142
14/04/2020 06:00,9.4589,0,9.4589,0.0105,0,0.0105,9.4484,0,9.4484,13.5965,0,13.5965,0.0105,0,0.0105,13.586,0,13.586
14/04/2020 06:30,10.2365,0,10.2365,0.0075,0,0.0075,10.229,0,10.229,14.5865,0,14.5865,0.0075,0,0.0075,14.579,0,14.579
14/04/2020 07:00,11.227,0,11.227,0.068,0,0.068,11.159,0,11.159,15.339,0,15.339,0.068,0,0.068,15.271,0,15.271
14/04/2020 07:30,12.1075,0,12.1075,0.2435,0,0.2435,11.864,0,11.864,16.3755,0,16.3755,0.2435,0,0.2435,16.132,0,16.132
14/04/2020 08:00,12.9,0,12.9,0.478,0,0.478,12.422,0,12.422,17.322,0,17.322,0.478,0,0.478,16.844,0,16.844
14/04/2020 08:30,13.5985,0,13.5985,0.8355,0,0.8355,12.763,0,12.763,18.0045,0,18.0045,0.8355,0,0.8355,17.169,0,17.169
14/04/2020 09:00,14.0745,0,14.0745,1.4875,0,1.4875,12.587,0,12.587,18.3495,0,18.3495,1.4875,0,1.4875,16.862,0,16.862
14/04/2020 09:30,14.224,0,14.224,1.571,0,1.571,12.653,0,12.653,18.488,0,18.488,1.571,0,1.571,16.917,0,16.917
14/04/2020 10:00,14.4965,0,14.4965,2.5675,0,2.5675,11.929,0,11.929,18.6335,0,18.6335,2.5675,0,2.5675,16.066,0,16.066
14/04/2020 10:30,14.3035,0,14.3035,3.0215,0,3.0215,11.282,0,11.282,18.2725,0,18.2725,3.0215,0,3.0215,15.251,0,15.251
14/04/2020 11:00,14.2575,0,14.2575,2.8755,0,2.8755,11.382,0,11.382,18.0435,0,18.0435,2.8755,0,2.8755,15.168,0,15.168
14/04/2020 11:30,14.1365,0,14.1365,2.9705,0,2.9705,11.166,0,11.166,17.7375,0,17.7375,2.9705,0,2.9705,14.767,0,14.767
14/04/2020 12:00,14.174,0,14.174,3.091,0,3.091,11.083,0,11.083,17.59,0,17.59,3.091,0,3.091,14.499,0,14.499
14/04/2020 12:30,14.65,0,14.65,3.271,0,3.271,11.379,0,11.379,18.228,0,18.228,3.271,0,3.271,14.957,0,14.957
14/04/2020 13:00,14.73,0,14.73,4.11,0,4.11,10.62,0,10.62,18.124,0,18.124,4.11,0,4.11,14.014,0,14.014
14/04/2020 13:30,14.679,0,14.679,3.43,0,3.43,11.249,0,11.249,17.65,0,17.65,3.43,0,3.43,14.22,0,14.22
14/04/2020 14:00,13.2848,0,13.2848,3.617,0,3.617,9.6678,0,9.6678,15.914,0,15.914,3.617,0,3.617,12.297,0,12.297
14/04/2020 14:30,12.6652,0,12.6652,4.365,0,4.365,8.3002,0,8.3002,15.188,0,15.188,4.365,0,4.365,10.823,0,10.823
14/04/2020 15:00,12.417,0,12.417,4.614,0,4.614,7.803,0,7.803,14.959,0,14.959,4.614,0,4.614,10.345,0,10.345
14/04/2020 15:30,12.2644,0,12.2644,4.521,0,4.521,7.7434,0,7.7434,14.905,0,14.905,4.521,0,4.521,10.384,0,10.384
14/04/2020 16:00,12.4458,0,12.4458,4.303,0,4.303,8.1428,0,8.1428,15.26,0,15.26,4.303,0,4.303,10.957,0,10.957
14/04/2020 16:30,13.2863,0,13.2863,3.9475,0,3.9475,9.3388,0,9.3388,16.3415,0,16.3415,3.9475,0,3.9475,12.394,0,12.394
14/04/2020 17:00,14.4385,0,14.4385,3.4205,0,3.4205,11.018,0,11.018,17.9625,0,17.9625,3.4205,0,3.4205,14.542,0,14.542
14/04/2020 17:30,16.0405,0,16.0405,2.8225,0,2.8225,13.218,0,13.218,20.1275,0,20.1275,2.8225,0,2.8225,17.305,0,17.305
14/04/2020 18:00,16.7905,0,16.7905,2.1665,0,2.1665,14.624,0,14.624,21.9305,0.0172,21.93050674,2.1665,0,2.1665,19.764,0.0172,19.76400748
14/04/2020 18:30,16.704,0,16.704,1.468,0,1.468,15.236,0,15.236,22.465,0.0096,22.46500205,1.468,0,1.468,20.997,0.0096,20.99700219
14/04/2020 19:00,16.276,0,16.276,0.801,0,0.801,15.475,0,15.475,22.207,0,22.207,0.801,0,0.801,21.406,0,21.406
14/04/2020 19:30,15.855,0,15.855,0.317,0,0.317,15.538,0,15.538,21.871,0,21.871,0.317,0,0.317,21.554,0,21.554
14/04/2020 20:00,15.267,0,15.267,0.087,0,0.087,15.18,0,15.18,21.157,0,21.157,0.087,0,0.087,21.07,0,21.07
14/04/2020 20:30,15.2255,0,15.2255,0.0055,0,0.0055,15.22,0,15.22,21.1165,0,21.1165,0.0055,0,0.0055,21.111,0,21.111
14/04/2020 21:00,14.98,0,14.98,0,0,0,14.98,0,14.98,20.77,0,20.77,0,0,0,20.77,0,20.77
14/04/2020 21:30,14.3005,0,14.3005,0.0005,0,0.0005,14.3,0,14.3,20.0185,0,20.0185,0.0005,0,0.0005,20.018,0,20.018
14/04/2020 22:00,13.718,0,13.718,0,0,0,13.718,0,13.718,18.617,0,18.617,0,0,0,18.617,0,18.617
14/04/2020 22:30,12.82,0,12.82,0,0,0,12.82,0,12.82,17.332,0,17.332,0,0,0,17.332,0,17.332
14/04/2020 23:00,11.773,0,11.773,0,0,0,11.773,0,11.773,16.02,0,16.02,0,0,0,16.02,0,16.02
14/04/2020 23:30,11.14,0,11.14,0,0,0,11.14,0,11.14,15.22,0,15.22,0,0,0,15.22,0,15.22
15/04/2020 00:00,10.328,0,10.328,0,0,0,10.328,0,10.328,14.239,0,14.239,0,0,0,14.239,0,14.239
15/04/2020 00:30,9.9715,0,9.9715,0.0005,0,0.0005,9.971,0,9.971,13.8935,0,13.8935,0.0005,0,0.0005,13.893,0,13.893
15/04/2020 01:00,9.7394,0,9.7394,0.001,0,0.001,9.7384,0,9.7384,13.594,0,13.594,0.001,0,0.001,13.593,0,13.593
15/04/2020 01:30,11.19,0,11.19,0.001,0,0.001,11.189,0,11.189,15.125,0,15.125,0.001,0,0.001,15.124,0,15.124
15/04/2020 02:00,11.241,0,11.241,0.001,0,0.001,11.24,0,11.24,15.202,0,15.202,0.001,0,0.001,15.201,0,15.201
15/04/2020 02:30,11.359,0,11.359,0,0,0,11.359,0,11.359,15.352,0,15.352,0,0,0,15.352,0,15.352
15/04/2020 03:00,10.709,0,10.709,0,0,0,10.709,0,10.709,14.65,0,14.65,0,0,0,14.65,0,14.65
15/04/2020 03:30,10.461,0,10.461,0,0,0,10.461,0,10.461,14.338,0,14.338,0,0,0,14.338,0,14.338
15/04/2020 04:00,9.9764,0,9.9764,0,0,0,9.9764,0,9.9764,13.801,0,13.801,0,0,0,13.801,0,13.801
15/04/2020 04:30,9.5462,0,9.5462,0,0,0,9.5462,0,9.5462,13.352,0,13.352,0,0,0,13.352,0,13.352
15/04/2020 05:00,9.4502,0,9.4502,0,0,0,9.4502,0,9.4502,13.248,0,13.248,0,0,0,13.248,0,13.248
15/04/2020 05:30,9.5161,0,9.5161,0.0005,0,0.0005,9.5156,0,9.5156,13.3255,0,13.3255,0.0005,0,0.0005,13.325,0,13.325
15/04/2020 06:00,9.743,0,9.743,0.001,0,0.001,9.742,0,9.742,13.623,0,13.623,0.001,0,0.001,13.622,0,13.622
15/04/2020 06:30,10.522,0,10.522,0.005,0,0.005,10.517,0,10.517,14.591,0,14.591,0.005,0,0.005,14.586,0,14.586
15/04/2020 07:00,11.403,0,11.403,0.075,0,0.075,11.328,0,11.328,15.673,0,15.673,0.075,0,0.075,15.598,0,15.598
15/04/2020 07:30,12.189,0,12.189,0.25,0,0.25,11.939,0,11.939,16.616,0,16.616,0.25,0,0.25,16.366,0,16.366
15/04/2020 08:00,12.87,0,12.87,0.465,0,0.465,12.405,0,12.405,17.444,0,17.444,0.465,0,0.465,16.979,0,16.979
15/04/2020 08:30,13.344,0,13.344,0.885,0,0.885,12.459,0,12.459,17.875,0,17.875,0.885,0,0.885,16.99,0,16.99
15/04/2020 09:00,13.764,0,13.764,1.933,0,1.933,11.831,0,11.831,18.207,0,18.207,1.933,0,1.933,16.274,0,16.274
15/04/2020 09:30,13.9055,0,13.9055,2.3775,0,2.3775,11.528,0,11.528,18.1465,0,18.1465,2.3775,0,2.3775,15.769,0,15.769
15/04/2020 10:00,14.131,0,14.131,2.419,0,2.419,11.712,0,11.712,18.002,0,18.002,2.419,0,2.419,15.583,0,15.583
15/04/2020 10:30,13.8815,0.0192,13.88151328,3.1915,0,3.1915,10.69,0.0192,10.69001724,17.4545,0,17.4545,3.1915,0,3.1915,14.263,0,14.263
15/04/2020 11:00,13.3651,0.002,13.36510015,4.0255,0,4.0255,9.3396,0.002,9.339600214,16.6725,0,16.6725,4.0255,0,4.0255,12.647,0,12.647
15/04/2020 11:30,13.1382,0,13.1382,4.74,0,4.74,8.3982,0,8.3982,16.174,0,16.174,4.74,0,4.74,11.434,0,11.434
15/04/2020 12:00,13.25,0.0518,13.25010125,4.633,0,4.633,8.617,0.0518,8.617155693,16.074,0,16.074,4.633,0,4.633,11.441,0,11.441
15/04/2020 12:30,13.278,0,13.278,5.31,0,5.31,7.968,0,7.968,16.049,0,16.049,5.31,0,5.31,10.739,0,10.739
15/04/2020 13:00,13.4907,0,13.4907,4.9525,0,4.9525,8.5382,0,8.5382,16.2345,0,16.2345,4.9525,0,4.9525,11.282,0,11.282
15/04/2020 13:30,12.7659,0,12.7659,5.1665,0,5.1665,7.5994,0,7.5994,15.3995,0,15.3995,5.1665,0,5.1665,10.233,0,10.233
15/04/2020 14:00,12.2692,0,12.2692,4.858,0,4.858,7.4112,0,7.4112,14.7546,0,14.7546,4.858,0,4.858,9.8966,0,9.8966
15/04/2020 14:30,12.0068,0,12.0068,4.849,0,4.849,7.1578,0,7.1578,14.4106,0,14.4106,4.849,0,4.849,9.5616,0,9.5616
15/04/2020 15:00,11.8995,0,11.8995,4.8165,0,4.8165,7.083,0,7.083,14.3397,0,14.3397,4.8165,0,4.8165,9.5232,0,9.5232
15/04/2020 15:30,11.9131,0,11.9131,4.7035,0,4.7035,7.2096,0,7.2096,14.4533,0,14.4533,4.7035,0,4.7035,9.7498,0,9.7498
15/04/2020 16:00,11.9187,0,11.9187,4.4325,0,4.4325,7.4862,0,7.4862,14.6175,0,14.6175,4.4325,0,4.4325,10.185,0,10.185
15/04/2020 16:30,12.964,0,12.964,4.013,0,4.013,8.951,0,8.951,16.007,0,16.007,4.013,0,4.013,11.994,0,11.994
15/04/2020 17:00,14.3825,0,14.3825,3.5085,0,3.5085,10.874,0,10.874,17.9085,0,17.9085,3.5085,0,3.5085,14.4,0,14.4
15/04/2020 17:30,15.765,0,15.765,2.91,0,2.91,12.855,0,12.855,19.833,0,19.833,2.91,0,2.91,16.923,0,16.923
15/04/2020 18:00,16.6875,0,16.6875,2.2315,0,2.2315,14.456,0,14.456,21.3535,0.0172,21.35350693,2.2315,0,2.2315,19.122,0.0172,19.12200774
15/04/2020 18:30,16.4785,0,16.4785,1.5205,0,1.5205,14.958,0,14.958,22.1085,0.0154,22.10850536,1.5205,0,1.5205,20.588,0.0154,20.58800576
15/04/2020 19:00,16.1945,0,16.1945,0.8365,0,0.8365,15.358,0,15.358,22.0045,0,22.0045,0.8365,0,0.8365,21.168,0,21.168
15/04/2020 19:30,15.335,0,15.335,0.339,0,0.339,14.996,0,14.996,21.332,0,21.332,0.339,0,0.339,20.993,0,20.993
15/04/2020 20:00,14.985,0,14.985,0.102,0,0.102,14.883,0,14.883,20.886,0,20.886,0.102,0,0.102,20.784,0,20.784
15/04/2020 20:30,14.9075,0,14.9075,0.0195,0,0.0195,14.888,0,14.888,20.7265,0,20.7265,0.0195,0,0.0195,20.707,0,20.707
15/04/2020 21:00,14.697,0,14.697,0.009,0,0.009,14.688,0,14.688,20.521,0,20.521,0.009,0,0.009,20.512,0,20.512
15/04/2020 21:30,14.1565,0,14.1565,0.0005,0,0.0005,14.156,0,14.156,19.8375,0,19.8375,0.0005,0,0.0005,19.837,0,19.837
15/04/2020 22:00,13.377,0,13.377,0,0,0,13.377,0,13.377,18.083,0,18.083,0,0,0,18.083,0,18.083
15/04/2020 22:30,12.612,0,12.612,0,0,0,12.612,0,12.612,17.105,0,17.105,0,0,0,17.105,0,17.105
15/04/2020 23:00,11.524,0,11.524,0,0,0,11.524,0,11.524,15.761,0,15.761,0,0,0,15.761,0,15.761
15/04/2020 23:30,10.756,0,10.756,0,0,0,10.756,0,10.756,15.112,0,15.112,0,0,0,15.112,0,15.112
16/04/2020 00:00,9.8846,0,9.8846,0,0,0,9.8846,0,9.8846,14.314,0,14.314,0,0,0,14.314,0,14.314
16/04/2020 00:30,9.508,0,9.508,0,0,0,9.508,0,9.508,13.92,0,13.92,0,0,0,13.92,0,13.92
16/04/2020 01:00,9.2486,0,9.2486,0,0,0,9.2486,0,9.2486,13.592,0,13.592,0,0,0,13.592,0,13.592
16/04/2020 01:30,10.6755,0,10.6755,0.0005,0,0.0005,10.675,0,10.675,15.2145,0,15.2145,0.0005,0,0.0005,15.214,0,15.214
16/04/2020 02:00,10.7505,0,10.7505,0.0005,0,0.0005,10.75,0,10.75,15.3065,0,15.3065,0.0005,0,0.0005,15.306,0,15.306
16/04/2020 02:30,10.809,0,10.809,0,0,0,10.809,0,10.809,15.364,0,15.364,0,0,0,15.364,0,15.364
16/04/2020 03:00,10.18,0,10.18,0,0,0,10.18,0,10.18,14.632,0,14.632,0,0,0,14.632,0,14.632
16/04/2020 03:30,9.8754,0,9.8754,0,0,0,9.8754,0,9.8754,14.222,0,14.222,0,0,0,14.222,0,14.222
16/04/2020 04:00,9.5078,0,9.5078,0,0,0,9.5078,0,9.5078,13.797,0,13.797,0,0,0,13.797,0,13.797
16/04/2020 04:30,9.0664,0,9.0664,0,0,0,9.0664,0,9.0664,13.326,0,13.326,0,0,0,13.326,0,13.326
16/04/2020 05:00,8.8724,0,8.8724,0,0,0,8.8724,0,8.8724,13.114,0,13.114,0,0,0,13.114,0,13.114
16/04/2020 05:30,8.978,0,8.978,0,0,0,8.978,0,8.978,13.248,0,13.248,0,0,0,13.248,0,13.248
16/04/2020 06:00,9.2122,0,9.2122,0,0,0,9.2122,0,9.2122,13.532,0,13.532,0,0,0,13.532,0,13.532
16/04/2020 06:30,10.1015,0,10.1015,0.0025,0,0.0025,10.099,0,10.099,14.6005,0,14.6005,0.0025,0,0.0025,14.598,0,14.598
16/04/2020 07:00,10.9385,0,10.9385,0.0795,0,0.0795,10.859,0,10.859,15.6445,0,15.6445,0.0795,0,0.0795,15.565,0,15.565
16/04/2020 07:30,11.903,0,11.903,0.285,0,0.285,11.618,0,11.618,16.339,0,16.339,0.285,0,0.285,16.054,0,16.054
16/04/2020 08:00,12.7165,0,12.7165,0.3185,0,0.3185,12.398,0,12.398,17.0295,0,17.0295,0.3185,0,0.3185,16.711,0,16.711
16/04/2020 08:30,13.452,0,13.452,0.659,0,0.659,12.793,0,12.793,17.853,0,17.853,0.659,0,0.659,17.194,0,17.194
16/04/2020 09:00,13.673,0,13.673,0.942,0,0.942,12.731,0,12.731,18.262,0,18.262,0.942,0,0.942,17.32,0,17.32
16/04/2020 09:30,13.788,0,13.788,1.87,0,1.87,11.918,0,11.918,18.077,0,18.077,1.87,0,1.87,16.207,0,16.207
16/04/2020 10:00,13.5115,0,13.5115,2.7155,0,2.7155,10.796,0,10.796,17.2365,0,17.2365,2.7155,0,2.7155,14.521,0,14.521
16/04/2020 10:30,13.529,0,13.529,3.048,0,3.048,10.481,0,10.481,16.931,0,16.931,3.048,0,3.048,13.883,0,13.883
16/04/2020 11:00,13.1872,0,13.1872,3.967,0,3.967,9.2202,0,9.2202,16.305,0,16.305,3.967,0,3.967,12.338,0,12.338
16/04/2020 11:30,13.1608,0,13.1608,3.82,0,3.82,9.3408,0,9.3408,16.006,0,16.006,3.82,0,3.82,12.186,0,12.186
16/04/2020 12:00,12.9365,0.002,12.93650015,4.5595,0,4.5595,8.377,0.002,8.377000239,15.8895,0,15.8895,4.5595,0,4.5595,11.33,0,11.33
16/04/2020 12:30,12.8748,0.0076,12.87480224,4.803,0,4.803,8.0718,0.0076,8.071803578,15.636,0,15.636,4.803,0,4.803,10.833,0,10.833
16/04/2020 13:00,12.8258,0.002,12.82580016,4.854,0,4.854,7.9718,0.002,7.971800251,15.547,0,15.547,4.854,0,4.854,10.693,0,10.693
16/04/2020 13:30,12.4215,0,12.4215,4.8375,0,4.8375,7.584,0,7.584,15.0535,0,15.0535,4.8375,0,4.8375,10.216,0,10.216
16/04/2020 14:00,11.8899,0,11.8899,4.6745,0,4.6745,7.2154,0,7.2154,14.3689,0,14.3689,4.6745,0,4.6745,9.6944,0,9.6944
16/04/2020 14:30,11.6866,0,11.6866,4.717,0,4.717,6.9696,0,6.9696,14.1384,0,14.1384,4.717,0,4.717,9.4214,0,9.4214
16/04/2020 15:00,11.5467,0,11.5467,4.5905,0,4.5905,6.9562,0,6.9562,14.0043,0,14.0043,4.5905,0,4.5905,9.4138,0,9.4138
16/04/2020 15:30,11.5333,0,11.5333,4.3505,0,4.3505,7.1828,0,7.1828,14.1041,0,14.1041,4.3505,0,4.3505,9.7536,0,9.7536
16/04/2020 16:00,11.7236,0,11.7236,4.032,0,4.032,7.6916,0,7.6916,14.457,0,14.457,4.032,0,4.032,10.425,0,10.425
16/04/2020 16:30,12.6447,0,12.6447,3.6475,0,3.6475,8.9972,0,8.9972,15.6765,0,15.6765,3.6475,0,3.6475,12.029,0,12.029
16/04/2020 17:00,13.8535,0,13.8535,3.1825,0,3.1825,10.671,0,10.671,17.3275,0,17.3275,3.1825,0,3.1825,14.145,0,14.145
16/04/2020 17:30,15.234,0,15.234,2.622,0,2.622,12.612,0,12.612,19.249,0.0096,19.24900239,2.622,0,2.622,16.627,0.0096,16.62700277
16/04/2020 18:00,15.955,0,15.955,1.96,0,1.96,13.995,0,13.995,21.198,0.0634,21.19809481,1.96,0,1.96,19.238,0.0634,19.23810447
16/04/2020 18:30,15.9865,0,15.9865,1.4075,0,1.4075,14.579,0,14.579,21.6735,0.0096,21.67350213,1.4075,0,1.4075,20.266,0.0096,20.26600227
16/04/2020 19:00,15.7305,0,15.7305,0.7165,0,0.7165,15.014,0,15.014,21.4585,0.0058,21.45850078,0.7165,0,0.7165,20.742,0.0058,20.74200081
16/04/2020 19:30,15.2845,0,15.2845,0.3335,0,0.3335,14.951,0,14.951,21.1535,0,21.1535,0.3335,0,0.3335,20.82,0,20.82
16/04/2020 20:00,14.512,0,14.512,0.091,0,0.091,14.421,0,14.421,20.378,0,20.378,0.091,0,0.091,20.287,0,20.287
16/04/2020 20:30,14.5015,0,14.5015,0.0075,0,0.0075,14.494,0,14.494,20.4205,0,20.4205,0.0075,0,0.0075,20.413,0,20.413
16/04/2020 21:00,14.283,0,14.283,0,0,0,14.283,0,14.283,20.118,0,20.118,0,0,0,20.118,0,20.118
16/04/2020 21:30,13.726,0,13.726,0,0,0,13.726,0,13.726,19.332,0,19.332,0,0,0,19.332,0,19.332
16/04/2020 22:00,12.713,0,12.713,0,0,0,12.713,0,12.713,18.081,0,18.081,0,0,0,18.081,0,18.081
16/04/2020 22:30,11.965,0,11.965,0,0,0,11.965,0,11.965,17.123,0,17.123,0,0,0,17.123,0,17.123
16/04/2020 23:00,10.871,0,10.871,0,0,0,10.871,0,10.871,15.736,0,15.736,0,0,0,15.736,0,15.736
16/04/2020 23:30,10.531,0,10.531,0,0,0,10.531,0,10.531,14.765,0,14.765,0,0,0,14.765,0,14.765
17/04/2020 00:00,9.9312,0,9.9312,0,0,0,9.9312,0,9.9312,13.789,0,13.789,0,0,0,13.789,0,13.789
17/04/2020 00:30,9.4656,0,9.4656,0,0,0,9.4656,0,9.4656,13.321,0,13.321,0,0,0,13.321,0,13.321
17/04/2020 01:00,9.3006,0,9.3006,0,0,0,9.3006,0,9.3006,13.075,0,13.075,0,0,0,13.075,0,13.075
17/04/2020 01:30,10.638,0,10.638,0,0,0,10.638,0,10.638,14.569,0,14.569,0,0,0,14.569,0,14.569
17/04/2020 02:00,10.795,0,10.795,0,0,0,10.795,0,10.795,14.746,0,14.746,0,0,0,14.746,0,14.746
17/04/2020 02:30,10.638,0,10.638,0,0,0,10.638,0,10.638,14.523,0,14.523,0,0,0,14.523,0,14.523
17/04/2020 03:00,10.1705,0,10.1705,0.0005,0,0.0005,10.17,0,10.17,13.9645,0,13.9645,0.0005,0,0.0005,13.964,0,13.964
17/04/2020 03:30,9.7392,0,9.7392,0,0,0,9.7392,0,9.7392,13.469,0,13.469,0,0,0,13.469,0,13.469
17/04/2020 04:00,9.1076,0,9.1076,0.001,0,0.001,9.1066,0,9.1066,13.168,0,13.168,0.001,0,0.001,13.167,0,13.167
