Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/04/2020 04:30,8.6594,0,8.6594,0.004,0,0.004,8.6554,0,8.6554,12.749,0,12.749,0.004,0,0.004,12.745,0,12.745
17/04/2020 05:00,8.5806,0,8.5806,0.002,0,0.002,8.5786,0,8.5786,12.597,0,12.597,0.002,0,0.002,12.595,0,12.595
17/04/2020 05:30,8.7289,0,8.7289,0.0025,0,0.0025,8.7264,0,8.7264,12.7435,0,12.7435,0.0025,0,0.0025,12.741,0,12.741
17/04/2020 06:00,8.8408,0,8.8408,0.003,0,0.003,8.8378,0,8.8378,12.912,0,12.912,0.003,0,0.003,12.909,0,12.909
17/04/2020 06:30,9.722,0,9.722,0.003,0,0.003,9.719,0,9.719,13.961,0,13.961,0.003,0,0.003,13.958,0,13.958
17/04/2020 07:00,10.329,0,10.329,0.007,0,0.007,10.322,0,10.322,14.802,0,14.802,0.007,0,0.007,14.795,0,14.795
17/04/2020 07:30,11.707,0,11.707,0.001,0,0.001,11.706,0,11.706,16.01,0,16.01,0.001,0,0.001,16.009,0,16.009
17/04/2020 08:00,12.944,0,12.944,0.05,0,0.05,12.894,0,12.894,17.53,0,17.53,0.05,0,0.05,17.48,0,17.48
17/04/2020 08:30,13.704,0,13.704,0.212,0,0.212,13.492,0,13.492,19.178,0.2284,19.17936001,0.212,0,0.212,18.966,0.2284,18.96737522
17/04/2020 09:00,14.224,0,14.224,0.336,0,0.336,13.888,0,13.888,19.851,0.359,19.85424594,0.336,0,0.336,19.515,0.359,19.51830182
17/04/2020 09:30,14.691,0,14.691,0.416,0,0.416,14.275,0,14.275,20.393,0.3878,20.39668693,0.416,0,0.416,19.977,0.3878,19.9807637
17/04/2020 10:00,15.0355,0,15.0355,0.4375,0,0.4375,14.598,0,14.598,20.7995,0.2668,20.80121108,0.4375,0,0.4375,20.362,0.2668,20.36374784
17/04/2020 10:30,15.4155,0,15.4155,0.6285,0,0.6285,14.787,0,14.787,21.1575,0.3744,21.1608124,0.6285,0,0.6285,20.529,0.3744,20.5324138
17/04/2020 11:00,15.793,0,15.793,0.728,0,0.728,15.065,0,15.065,21.254,0.3668,21.25716487,0.728,0,0.728,20.526,0.3668,20.5292771
17/04/2020 11:30,16.019,0,16.019,0.984,0,0.984,15.035,0,15.035,21.494,0.4416,21.49853592,0.984,0,0.984,20.51,0.4416,20.51475349
17/04/2020 12:00,16.203,0,16.203,0.808,0,0.808,15.395,0,15.395,21.596,0.4396,21.6004737,0.808,0,0.808,20.788,0.4396,20.79264755
17/04/2020 12:30,16.7815,0,16.7815,0.8935,0,0.8935,15.888,0,15.888,22.2895,0.505,22.29522001,0.8935,0,0.8935,21.396,0.505,21.40195881
17/04/2020 13:00,16.877,0,16.877,1.323,0,1.323,15.554,0,15.554,22.57,0.5396,22.57644941,1.323,0,1.323,21.247,0.5396,21.25385088
17/04/2020 13:30,16.685,0,16.685,1.195,0,1.195,15.49,0,15.49,22.324,0.4532,22.32859974,1.195,0,1.195,21.129,0.4532,21.13385983
17/04/2020 14:00,16.333,0,16.333,0.811,0,0.811,15.522,0,15.522,22.022,0.4896,22.0274418,0.811,0,0.811,21.211,0.4896,21.21664981
17/04/2020 14:30,16.05,0,16.05,0.685,0,0.685,15.365,0,15.365,21.689,0.528,21.6954259,0.685,0,0.685,21.004,0.528,21.0106354
17/04/2020 15:00,15.6465,0,15.6465,0.5475,0,0.5475,15.099,0,15.099,21.2815,0.4148,21.28554207,0.5475,0,0.5475,20.734,0.4148,20.73814879
17/04/2020 15:30,15.7935,0,15.7935,0.4635,0,0.4635,15.33,0,15.33,21.4555,0.3956,21.45914676,0.4635,0,0.4635,20.992,0.3956,20.99572726
17/04/2020 16:00,15.8035,0,15.8035,0.4055,0,0.4055,15.398,0,15.398,21.5595,0.457,21.56434301,0.4055,0,0.4055,21.154,0.457,21.15893582
17/04/2020 16:30,16.3935,0,16.3935,0.4265,0,0.4265,15.967,0,15.967,22.1825,0.3436,22.18516097,0.4265,0,0.4265,21.756,0.3436,21.75871313
17/04/2020 17:00,17.5415,0,17.5415,0.3755,0,0.3755,17.166,0,17.166,23.5175,0.4934,23.52267523,0.3755,0,0.3755,23.142,0.4934,23.14725918
17/04/2020 17:30,18.5305,0,18.5305,0.4185,0,0.4185,18.112,0,18.112,24.6485,0.4204,24.65208487,0.4185,0,0.4185,24.23,0.4204,24.23364678
17/04/2020 18:00,19.934,0,19.934,0.277,0,0.277,19.657,0,19.657,24.736,0.0884,24.73615796,0.277,0,0.277,24.459,0.0884,24.45915975
17/04/2020 18:30,19.7855,0,19.7855,0.1725,0,0.1725,19.613,0,19.613,24.3585,0,24.3585,0.1725,0,0.1725,24.186,0,24.186
17/04/2020 19:00,18.903,0,18.903,0.109,0,0.109,18.794,0,18.794,23.545,0.071,23.54510705,0.109,0,0.109,23.436,0.071,23.43610755
17/04/2020 19:30,18.1495,0,18.1495,0.0265,0,0.0265,18.123,0,18.123,22.6705,0.0556,22.67056818,0.0265,0,0.0265,22.644,0.0556,22.64406826
17/04/2020 20:00,17.1225,0,17.1225,0.0095,0,0.0095,17.113,0,17.113,21.3795,0,21.3795,0.0095,0,0.0095,21.37,0,21.37
17/04/2020 20:30,16.819,0,16.819,0.003,0,0.003,16.816,0,16.816,20.858,0,20.858,0.003,0,0.003,20.855,0,20.855
17/04/2020 21:00,16.192,0,16.192,0.005,0,0.005,16.187,0,16.187,20.019,0,20.019,0.005,0,0.005,20.014,0,20.014
17/04/2020 21:30,15.342,0,15.342,0.011,0,0.011,15.331,0,15.331,18.992,0,18.992,0.011,0,0.011,18.981,0,18.981
17/04/2020 22:00,14.331,0.3744,14.3358898,0.015,0,0.015,14.316,0.3744,14.32089492,17.967,0,17.967,0.015,0,0.015,17.952,0,17.952
17/04/2020 22:30,12.998,0.0538,12.99811134,0.011,0,0.011,12.987,0.0538,12.98711144,17.4,0,17.4,0.011,0,0.011,17.389,0,17.389
17/04/2020 23:00,11.91,0,11.91,0.008,0,0.008,11.902,0,11.902,16.092,0,16.092,0.008,0,0.008,16.084,0,16.084
17/04/2020 23:30,11.341,0,11.341,0.007,0,0.007,11.334,0,11.334,15.511,0,15.511,0.007,0,0.007,15.504,0,15.504
18/04/2020 00:00,10.1285,0,10.1285,0.0025,0,0.0025,10.126,0,10.126,14.5505,0,14.5505,0.0025,0,0.0025,14.548,0,14.548
18/04/2020 00:30,9.9185,0,9.9185,0.0015,0,0.0015,9.917,0,9.917,14.3135,0,14.3135,0.0015,0,0.0015,14.312,0,14.312
18/04/2020 01:00,9.6212,0,9.6212,0.002,0,0.002,9.6192,0,9.6192,13.96,0,13.96,0.002,0,0.002,13.958,0,13.958
18/04/2020 01:30,11.0485,0,11.0485,0.0015,0,0.0015,11.047,0,11.047,15.5865,0,15.5865,0.0015,0,0.0015,15.585,0,15.585
18/04/2020 02:00,11.1272,0,11.1272,2.617,0,2.617,8.5102,0,8.5102,15.631,0,15.631,2.617,0,2.617,13.014,0,13.014
18/04/2020 02:30,11.191,0,11.191,8.167,0,8.167,3.024,0,3.024,15.7032,0,15.7032,8.167,0,8.167,7.5362,0,7.5362
18/04/2020 03:00,10.5385,0,10.5385,0.0005,0,0.0005,10.538,0,10.538,14.9625,0,14.9625,0.0005,0,0.0005,14.962,0,14.962
18/04/2020 03:30,10.063,0,10.063,0,0,0,10.063,0,10.063,14.394,0,14.394,0,0,0,14.394,0,14.394
18/04/2020 04:00,9.57,0,9.57,0,0,0,9.57,0,9.57,13.782,0,13.782,0,0,0,13.782,0,13.782
18/04/2020 04:30,9.264,0,9.264,0,0,0,9.264,0,9.264,13.4,0,13.4,0,0,0,13.4,0,13.4
18/04/2020 05:00,9.024,0,9.024,0,0,0,9.024,0,9.024,13.108,0,13.108,0,0,0,13.108,0,13.108
18/04/2020 05:30,9.0366,0,9.0366,0.001,0,0.001,9.0356,0,9.0356,13.137,0,13.137,0.001,0,0.001,13.136,0,13.136
18/04/2020 06:00,9.2208,0,9.2208,0.001,0,0.001,9.2198,0,9.2198,13.357,0,13.357,0.001,0,0.001,13.356,0,13.356
18/04/2020 06:30,9.796,0,9.796,0,0,0,9.796,0,9.796,14.06,0,14.06,0,0,0,14.06,0,14.06
18/04/2020 07:00,10.366,0,10.366,0.01,0,0.01,10.356,0,10.356,14.719,0,14.719,0.01,0,0.01,14.709,0,14.709
18/04/2020 07:30,10.8405,0,10.8405,0.0735,0,0.0735,10.767,0,10.767,15.3545,0,15.3545,0.0735,0,0.0735,15.281,0,15.281
18/04/2020 08:00,11.5365,0,11.5365,0.1715,0,0.1715,11.365,0,11.365,16.2015,0,16.2015,0.1715,0,0.1715,16.03,0,16.03
18/04/2020 08:30,12.5255,0,12.5255,0.2495,0,0.2495,12.276,0,12.276,16.8045,0,16.8045,0.2495,0,0.2495,16.555,0,16.555
18/04/2020 09:00,13.2275,0,13.2275,0.3515,0,0.3515,12.876,0,12.876,17.5405,0,17.5405,0.3515,0,0.3515,17.189,0,17.189
18/04/2020 09:30,13.822,0,13.822,0.465,0,0.465,13.357,0,13.357,18.289,0,18.289,0.465,0,0.465,17.824,0,17.824
18/04/2020 10:00,14.533,0,14.533,0.522,0,0.522,14.011,0,14.011,19.107,0,19.107,0.522,0,0.522,18.585,0,18.585
18/04/2020 10:30,14.7911,0,14.7911,7.9385,0,7.9385,6.8526,0,6.8526,19.4855,0,19.4855,7.9385,0,7.9385,11.547,0,11.547
18/04/2020 11:00,15.1689,0,15.1689,6.8745,0,6.8745,8.2944,0,8.2944,20.0155,0,20.0155,6.8745,0,6.8745,13.141,0,13.141
18/04/2020 11:30,15.2685,0,15.2685,3.4825,0,3.4825,11.786,0,11.786,20.0265,0,20.0265,3.4825,0,3.4825,16.544,0,16.544
18/04/2020 12:00,15.6379,0,15.6379,10.6105,0,10.6105,5.0274,0,5.0274,20.4207,0,20.4207,10.6105,0,10.6105,9.8102,0,9.8102
18/04/2020 12:30,15.942,0,15.942,3.288,0,3.288,12.654,0,12.654,20.708,0,20.708,3.288,0,3.288,17.42,0,17.42
18/04/2020 13:00,16.0045,0,16.0045,1.4695,0,1.4695,14.535,0,14.535,20.6785,0,20.6785,1.4695,0,1.4695,19.209,0,19.209
18/04/2020 13:30,15.5945,0,15.5945,1.4845,0,1.4845,14.11,0,14.11,20.0585,0,20.0585,1.4845,0,1.4845,18.574,0,18.574
18/04/2020 14:00,15.1775,0,15.1775,1.6725,0,1.6725,13.505,0,13.505,19.5555,0,19.5555,1.6725,0,1.6725,17.883,0,17.883
18/04/2020 14:30,14.75,0,14.75,1.494,0,1.494,13.256,0,13.256,19.177,0,19.177,1.494,0,1.494,17.683,0,17.683
18/04/2020 15:00,14.55,0,14.55,1.105,0,1.105,13.445,0,13.445,19.05,0,19.05,1.105,0,1.105,17.945,0,17.945
18/04/2020 15:30,14.4745,0,14.4745,1.0765,0,1.0765,13.398,0,13.398,18.9075,0,18.9075,1.0765,0,1.0765,17.831,0,17.831
18/04/2020 16:00,14.692,0,14.692,1.012,0,1.012,13.68,0,13.68,19.116,0,19.116,1.012,0,1.012,18.104,0,18.104
18/04/2020 16:30,15.3445,0,15.3445,0.8755,0,0.8755,14.469,0,14.469,19.9445,0,19.9445,0.8755,0,0.8755,19.069,0,19.069
18/04/2020 17:00,16.244,0,16.244,0.63,0,0.63,15.614,0,15.614,21.395,0,21.395,0.63,0,0.63,20.765,0,20.765
18/04/2020 17:30,17.6125,0,17.6125,0.5935,0,0.5935,17.019,0,17.019,23.7385,0.1748,23.73914357,0.5935,0,0.5935,23.145,0.1748,23.14566007
18/04/2020 18:00,18.0975,0,18.0975,0.3435,0,0.3435,17.754,0,17.754,24.5125,0.2266,24.51354735,0.3435,0,0.3435,24.169,0.2266,24.17006224
18/04/2020 18:30,18.1375,0,18.1375,0.2855,0,0.2855,17.852,0,17.852,24.6085,0.2572,24.60984405,0.2855,0,0.2855,24.323,0.2572,24.32435982
18/04/2020 19:00,17.595,0,17.595,0.248,0,0.248,17.347,0,17.347,24.023,0.119,24.02329474,0.248,0,0.248,23.775,0.119,23.77529781
18/04/2020 19:30,16.9205,0,16.9205,0.0855,0,0.0855,16.835,0,16.835,23.1795,0.0038,23.17950031,0.0855,0,0.0855,23.094,0.0038,23.09400031
18/04/2020 20:00,15.9295,0,15.9295,0.0265,0,0.0265,15.903,0,15.903,21.9295,0,21.9295,0.0265,0,0.0265,21.903,0,21.903
18/04/2020 20:30,15.324,0,15.324,0,0,0,15.324,0,15.324,21.093,0,21.093,0,0,0,21.093,0,21.093
18/04/2020 21:00,15.026,0,15.026,0,0,0,15.026,0,15.026,20.735,0,20.735,0,0,0,20.735,0,20.735
18/04/2020 21:30,14.263,0,14.263,0,0,0,14.263,0,14.263,19.804,0,19.804,0,0,0,19.804,0,19.804
18/04/2020 22:00,13.544,0,13.544,0,0,0,13.544,0,13.544,18.889,0,18.889,0,0,0,18.889,0,18.889
18/04/2020 22:30,12.605,0,12.605,0,0,0,12.605,0,12.605,17.756,0,17.756,0,0,0,17.756,0,17.756
18/04/2020 23:00,11.639,0,11.639,0,0,0,11.639,0,11.639,16.461,0,16.461,0,0,0,16.461,0,16.461
18/04/2020 23:30,11.466,0,11.466,0,0,0,11.466,0,11.466,15.557,0,15.557,0,0,0,15.557,0,15.557
19/04/2020 00:00,10.412,0,10.412,0,0,0,10.412,0,10.412,14.567,0,14.567,0,0,0,14.567,0,14.567
19/04/2020 00:30,9.858,0,9.858,0,0,0,9.858,0,9.858,14.276,0,14.276,0,0,0,14.276,0,14.276
19/04/2020 01:00,9.5828,0,9.5828,0,0,0,9.5828,0,9.5828,13.893,0,13.893,0,0,0,13.893,0,13.893
19/04/2020 01:30,11.015,0,11.015,0,0,0,11.015,0,11.015,15.515,0,15.515,0,0,0,15.515,0,15.515
19/04/2020 02:00,11.076,0,11.076,0,0,0,11.076,0,11.076,15.595,0,15.595,0,0,0,15.595,0,15.595
19/04/2020 02:30,11.032,0,11.032,0,0,0,11.032,0,11.032,15.557,0,15.557,0,0,0,15.557,0,15.557
19/04/2020 03:00,10.51,0,10.51,0,0,0,10.51,0,10.51,14.888,0,14.888,0,0,0,14.888,0,14.888
19/04/2020 03:30,10.103,0,10.103,0,0,0,10.103,0,10.103,14.371,0,14.371,0,0,0,14.371,0,14.371
19/04/2020 04:00,9.5242,0,9.5242,0,0,0,9.5242,0,9.5242,13.724,0,13.724,0,0,0,13.724,0,13.724
19/04/2020 04:30,9.1872,0,9.1872,0,0,0,9.1872,0,9.1872,13.31,0,13.31,0,0,0,13.31,0,13.31
19/04/2020 05:00,8.93,0,8.93,0,0,0,8.93,0,8.93,12.989,0,12.989,0,0,0,12.989,0,12.989
19/04/2020 05:30,8.9396,0,8.9396,0,0,0,8.9396,0,8.9396,12.996,0,12.996,0,0,0,12.996,0,12.996
19/04/2020 06:00,9.1374,0,9.1374,0,0,0,9.1374,0,9.1374,13.196,0,13.196,0,0,0,13.196,0,13.196
19/04/2020 06:30,9.529,0,9.529,0.002,0,0.002,9.527,0,9.527,13.684,0,13.684,0.002,0,0.002,13.682,0,13.682
19/04/2020 07:00,9.9349,0,9.9349,0.0545,0,0.0545,9.8804,0,9.8804,14.1685,0,14.1685,0.0545,0,0.0545,14.114,0,14.114
19/04/2020 07:30,10.382,0,10.382,0.216,0,0.216,10.166,0,10.166,14.666,0,14.666,0.216,0,0.216,14.45,0,14.45
19/04/2020 08:00,11.059,0,11.059,0.434,0,0.434,10.625,0,10.625,15.372,0,15.372,0.434,0,0.434,14.938,0,14.938
19/04/2020 08:30,11.54,0,11.54,0.788,0,0.788,10.752,0,10.752,15.871,0,15.871,0.788,0,0.788,15.083,0,15.083
19/04/2020 09:00,11.9125,0,11.9125,1.5095,0,1.5095,10.403,0,10.403,16.1975,0,16.1975,1.5095,0,1.5095,14.688,0,14.688
19/04/2020 09:30,12.8035,0,12.8035,2.0225,0,2.0225,10.781,0,10.781,16.8085,0,16.8085,2.0225,0,2.0225,14.786,0,14.786
19/04/2020 10:00,13.292,0,13.292,2.414,0,2.414,10.878,0,10.878,17.363,0,17.363,2.414,0,2.414,14.949,0,14.949
19/04/2020 10:30,13.6845,0,13.6845,3.1035,0,3.1035,10.581,0,10.581,17.5425,0,17.5425,3.1035,0,3.1035,14.439,0,14.439
19/04/2020 11:00,13.0899,0,13.0899,3.2335,0,3.2335,9.8564,0,9.8564,17.0225,0,17.0225,3.2335,0,3.2335,13.789,0,13.789
19/04/2020 11:30,13.1065,0,13.1065,3.0155,0,3.0155,10.091,0,10.091,17.6325,0.194,17.6335672,3.0155,0,3.0155,14.617,0.194,14.61828735
19/04/2020 12:00,12.9961,0,12.9961,3.3475,0,3.3475,9.6486,0,9.6486,17.5415,0.0768,17.54166812,3.3475,0,3.3475,14.194,0.0768,14.19420777
19/04/2020 12:30,13.1999,0,13.1999,4.5425,0,4.5425,8.6574,0,8.6574,17.6295,0.2842,17.6317906,4.5425,0,4.5425,13.087,0.2842,13.09008551
19/04/2020 13:00,13.3091,0,13.3091,4.8745,0,4.8745,8.4346,0,8.4346,17.1955,0.2112,17.19679696,4.8745,0,4.8745,12.321,0.2112,12.32281001
19/04/2020 13:30,13.0142,0,13.0142,4.931,0,4.931,8.0832,0,8.0832,16.339,0.1172,16.33942033,4.931,0,4.931,11.408,0.1172,11.40860201
19/04/2020 14:00,12.2881,0,12.2881,5.0055,0,5.0055,7.2826,0,7.2826,15.3495,0.002,15.34950013,5.0055,0,5.0055,10.344,0.002,10.34400019
19/04/2020 14:30,11.9419,0,11.9419,4.9435,0,4.9435,6.9984,0,6.9984,14.9371,0,14.9371,4.9435,0,4.9435,9.9936,0,9.9936
19/04/2020 15:00,11.8749,0,11.8749,4.8285,0,4.8285,7.0464,0,7.0464,14.9155,0,14.9155,4.8285,0,4.8285,10.087,0,10.087
19/04/2020 15:30,11.9596,0,11.9596,4.606,0,4.606,7.3536,0,7.3536,15.028,0,15.028,4.606,0,4.606,10.422,0,10.422
19/04/2020 16:00,12.5954,0,12.5954,4.349,0,4.349,8.2464,0,8.2464,15.865,0,15.865,4.349,0,4.349,11.516,0,11.516
19/04/2020 16:30,13.9355,0,13.9355,2.9225,0,2.9225,11.013,0,11.013,17.5295,0,17.5295,2.9225,0,2.9225,14.607,0,14.607
19/04/2020 17:00,15.183,0,15.183,1.88,0,1.88,13.303,0,13.303,18.965,0,18.965,1.88,0,1.88,17.085,0,17.085
19/04/2020 17:30,16.594,0,16.594,1.62,0,1.62,14.974,0,14.974,21.161,0,21.161,1.62,0,1.62,19.541,0,19.541
19/04/2020 18:00,17.017,0,17.017,1.701,0,1.701,15.316,0,15.316,21.806,0,21.806,1.701,0,1.701,20.105,0,20.105
19/04/2020 18:30,17.084,0,17.084,0.99,0,0.99,16.094,0,16.094,22.571,0.0748,22.57112394,0.99,0,0.99,21.581,0.0748,21.58112963
19/04/2020 19:00,16.2175,0,16.2175,0.7095,0,0.7095,15.508,0,15.508,21.4775,0,21.4775,0.7095,0,0.7095,20.768,0,20.768
19/04/2020 19:30,15.454,0,15.454,0.386,0,0.386,15.068,0,15.068,20.663,0,20.663,0.386,0,0.386,20.277,0,20.277
19/04/2020 20:00,14.736,0,14.736,0.146,0,0.146,14.59,0,14.59,19.878,0,19.878,0.146,0,0.146,19.732,0,19.732
19/04/2020 20:30,14.475,0,14.475,0.018,0,0.018,14.457,0,14.457,19.55,0,19.55,0.018,0,0.018,19.532,0,19.532
19/04/2020 21:00,14.385,0,14.385,0,0,0,14.385,0,14.385,19.456,0,19.456,0,0,0,19.456,0,19.456
19/04/2020 21:30,13.811,0,13.811,0,0,0,13.811,0,13.811,18.843,0,18.843,0,0,0,18.843,0,18.843
19/04/2020 22:00,12.833,0,12.833,0,0,0,12.833,0,12.833,18.101,0,18.101,0,0,0,18.101,0,18.101
19/04/2020 22:30,12.152,0,12.152,0,0,0,12.152,0,12.152,16.731,0,16.731,0,0,0,16.731,0,16.731
19/04/2020 23:00,11.312,0,11.312,0,0,0,11.312,0,11.312,15.418,0,15.418,0,0,0,15.418,0,15.418
19/04/2020 23:30,10.483,0,10.483,0,0,0,10.483,0,10.483,14.807,0,14.807,0,0,0,14.807,0,14.807
20/04/2020 00:00,9.6162,0,9.6162,0,0,0,9.6162,0,9.6162,13.918,0,13.918,0,0,0,13.918,0,13.918
20/04/2020 00:30,9.3711,0,9.3711,0.0015,0,0.0015,9.3696,0,9.3696,13.6905,0,13.6905,0.0015,0,0.0015,13.689,0,13.689
20/04/2020 01:00,9.1384,0,9.1384,0.005,0,0.005,9.1334,0,9.1334,13.386,0,13.386,0.005,0,0.005,13.381,0,13.381
20/04/2020 01:30,10.413,0,10.413,0.007,0,0.007,10.406,0,10.406,14.833,0,14.833,0.007,0,0.007,14.826,0,14.826
20/04/2020 02:00,10.5285,0,10.5285,0.0065,0,0.0065,10.522,0,10.522,14.9555,0,14.9555,0.0065,0,0.0065,14.949,0,14.949
20/04/2020 02:30,10.4585,0,10.4585,0.0045,0,0.0045,10.454,0,10.454,14.8505,0,14.8505,0.0045,0,0.0045,14.846,0,14.846
20/04/2020 03:00,9.9588,0,9.9588,0.005,0,0.005,9.9538,0,9.9538,14.224,0,14.224,0.005,0,0.005,14.219,0,14.219
20/04/2020 03:30,9.5224,0,9.5224,0.005,0,0.005,9.5174,0,9.5174,13.718,0,13.718,0.005,0,0.005,13.713,0,13.713
20/04/2020 04:00,9.0942,0,9.0942,0.003,0,0.003,9.0912,0,9.0912,13.232,0,13.232,0.003,0,0.003,13.229,0,13.229
20/04/2020 04:30,8.7228,0,8.7228,0.002,0,0.002,8.7208,0,8.7208,12.781,0,12.781,0.002,0,0.002,12.779,0,12.779
20/04/2020 05:00,8.5887,0,8.5887,0.0005,0,0.0005,8.5882,0,8.5882,12.6015,0,12.6015,0.0005,0,0.0005,12.601,0,12.601
20/04/2020 05:30,8.8388,0,8.8388,0.001,0,0.001,8.8378,0,8.8378,12.913,0,12.913,0.001,0,0.001,12.912,0,12.912
20/04/2020 06:00,9.1298,0,9.1298,0.002,0,0.002,9.1278,0,9.1278,13.267,0,13.267,0.002,0,0.002,13.265,0,13.265
20/04/2020 06:30,10.018,0,10.018,0.032,0,0.032,9.986,0,9.986,14.031,0,14.031,0.032,0,0.032,13.999,0,13.999
20/04/2020 07:00,10.8845,0,10.8845,0.1175,0,0.1175,10.767,0,10.767,14.9405,0,14.9405,0.1175,0,0.1175,14.823,0,14.823
20/04/2020 07:30,11.688,0,11.688,0.326,0,0.326,11.362,0,11.362,15.893,0,15.893,0.326,0,0.326,15.567,0,15.567
20/04/2020 08:00,12.263,0,12.263,0.739,0,0.739,11.524,0,11.524,17.172,0,17.172,0.739,0,0.739,16.433,0,16.433
20/04/2020 08:30,12.626,0,12.626,1.96,0,1.96,10.666,0,10.666,17.47,0,17.47,1.96,0,1.96,15.51,0,15.51
20/04/2020 09:00,12.985,0,12.985,2.771,0,2.771,10.214,0,10.214,17.634,0.0768,17.63416724,2.771,0,2.771,14.863,0.0768,14.86319842
20/04/2020 09:30,13.1975,0,13.1975,2.9695,0,2.9695,10.228,0,10.228,17.5885,0.2266,17.58995963,2.9695,0,2.9695,14.619,0.2266,14.62075609
20/04/2020 10:00,13.1696,0,13.1696,3.615,0,3.615,9.5546,0,9.5546,17.331,0.3706,17.33496194,3.615,0,3.615,13.716,0.3706,13.72100581
20/04/2020 10:30,12.7808,0,12.7808,4.35,0,4.35,8.4308,0,8.4308,16.776,0.3572,16.77980238,4.35,0,4.35,12.426,0.3572,12.43113301
20/04/2020 11:00,12.526,0,12.526,4.702,0,4.702,7.824,0,7.824,16.234,0.434,16.23980025,4.702,0,4.702,11.532,0.434,11.54016378
20/04/2020 11:30,12.2677,0,12.2677,4.7105,0,4.7105,7.5572,0,7.5572,15.7795,0.503,15.78751498,4.7105,0,4.7105,11.069,0.503,11.08042283
20/04/2020 12:00,12.2048,0,12.2048,5.577,0,5.577,6.6278,0,6.6278,15.5228,0.6028,15.53449992,5.577,0,5.577,9.9458,0.6028,9.964050656
20/04/2020 12:30,12.3759,0,12.3759,5.3065,0,5.3065,7.0694,0,7.0694,15.6645,0.5876,15.67551703,5.3065,0,5.3065,10.358,0.5876,10.37465362
20/04/2020 13:00,12.4399,0,12.4399,4.9615,0,4.9615,7.4784,0,7.4784,15.6885,0.4762,15.69572549,4.9615,0,4.9615,10.727,0.4762,10.73756469
20/04/2020 13:30,12.2658,0,12.2658,5.538,0,5.538,6.7278,0,6.7278,15.1096,0.1612,15.11045987,5.538,0,5.538,9.5716,0.1612,9.572957328
20/04/2020 14:00,11.9641,0,11.9641,4.8945,0,4.8945,7.0696,0,7.0696,14.4773,0,14.4773,4.8945,0,4.8945,9.5828,0,9.5828
20/04/2020 14:30,11.6763,0,11.6763,4.5665,0,4.5665,7.1098,0,7.1098,14.2741,0,14.2741,4.5665,0,4.5665,9.7076,0,9.7076
20/04/2020 15:00,11.7402,0,11.7402,4.256,0,4.256,7.4842,0,7.4842,14.2458,0,14.2458,4.256,0,4.256,9.9898,0,9.9898
20/04/2020 15:30,11.9264,0,11.9264,3.317,0,3.317,8.6094,0,8.6094,14.706,0,14.706,3.317,0,3.317,11.389,0,11.389
20/04/2020 16:00,12.3809,0,12.3809,2.6215,0,2.6215,9.7594,0,9.7594,15.3955,0,15.3955,2.6215,0,2.6215,12.774,0,12.774
20/04/2020 16:30,13.2235,0,13.2235,2.3225,0,2.3225,10.901,0,10.901,16.5475,0,16.5475,2.3225,0,2.3225,14.225,0,14.225
20/04/2020 17:00,14.5095,0,14.5095,3.3075,0,3.3075,11.202,0,11.202,18.3685,0,18.3685,3.3075,0,3.3075,15.061,0,15.061
20/04/2020 17:30,15.653,0,15.653,2.473,0,2.473,13.18,0,13.18,20.092,0,20.092,2.473,0,2.473,17.619,0,17.619
20/04/2020 18:00,16.2635,0,16.2635,1.8885,0,1.8885,14.375,0,14.375,21.3965,0.0268,21.39651678,1.8885,0,1.8885,19.508,0.0268,19.50801841
20/04/2020 18:30,15.8935,0,15.8935,0.9515,0,0.9515,14.942,0,14.942,21.6565,0.0058,21.65650078,0.9515,0,0.9515,20.705,0.0058,20.70500081
20/04/2020 19:00,15.42,0,15.42,0.701,0,0.701,14.719,0,14.719,21.258,0.023,21.25801244,0.701,0,0.701,20.557,0.023,20.55701287
20/04/2020 19:30,15.0485,0,15.0485,0.4355,0,0.4355,14.613,0,14.613,20.8475,0.0308,20.84752275,0.4355,0,0.4355,20.412,0.0308,20.41202324
20/04/2020 20:00,14.4765,0,14.4765,0.1055,0,0.1055,14.371,0,14.371,20.2485,0,20.2485,0.1055,0,0.1055,20.143,0,20.143
20/04/2020 20:30,14.3105,0,14.3105,0.0235,0,0.0235,14.287,0,14.287,20.0945,0,20.0945,0.0235,0,0.0235,20.071,0,20.071
20/04/2020 21:00,14.178,0,14.178,0.015,0,0.015,14.163,0,14.163,20.052,0,20.052,0.015,0,0.015,20.037,0,20.037
20/04/2020 21:30,13.6355,0,13.6355,0.0085,0,0.0085,13.627,0,13.627,19.1585,0,19.1585,0.0085,0,0.0085,19.15,0,19.15
20/04/2020 22:00,12.857,0,12.857,0.001,0,0.001,12.856,0,12.856,17.514,0,17.514,0.001,0,0.001,17.513,0,17.513
20/04/2020 22:30,12.1735,0,12.1735,0.0065,0,0.0065,12.167,0,12.167,16.6835,0,16.6835,0.0065,0,0.0065,16.677,0,16.677
20/04/2020 23:00,10.852,0,10.852,0.006,0,0.006,10.846,0,10.846,15.604,0,15.604,0.006,0,0.006,15.598,0,15.598
20/04/2020 23:30,10.179,0,10.179,0.007,0,0.007,10.172,0,10.172,14.789,0,14.789,0.007,0,0.007,14.782,0,14.782
21/04/2020 00:00,9.4375,0,9.4375,0.0095,0,0.0095,9.428,0,9.428,13.8435,0,13.8435,0.0095,0,0.0095,13.834,0,13.834
21/04/2020 00:30,9.2257,0,9.2257,0.0115,0,0.0115,9.2142,0,9.2142,13.6045,0,13.6045,0.0115,0,0.0115,13.593,0,13.593
21/04/2020 01:00,8.8991,0,8.8991,0.0095,0,0.0095,8.8896,0,8.8896,13.2215,0,13.2215,0.0095,0,0.0095,13.212,0,13.212
21/04/2020 01:30,10.2825,0,10.2825,0.0075,0,0.0075,10.275,0,10.275,14.7545,0,14.7545,0.0075,0,0.0075,14.747,0,14.747
21/04/2020 02:00,10.2555,0,10.2555,0.0085,0,0.0085,10.247,0,10.247,14.7235,0,14.7235,0.0085,0,0.0085,14.715,0,14.715
21/04/2020 02:30,10.3155,0,10.3155,0.0065,0,0.0065,10.309,0,10.309,14.7505,0,14.7505,0.0065,0,0.0065,14.744,0,14.744
21/04/2020 03:00,9.6625,0,9.6625,0.0065,0,0.0065,9.656,0,9.656,13.9875,0,13.9875,0.0065,0,0.0065,13.981,0,13.981
21/04/2020 03:30,9.2205,0,9.2205,0.0045,0,0.0045,9.216,0,9.216,13.4655,0,13.4655,0.0045,0,0.0045,13.461,0,13.461
21/04/2020 04:00,8.8903,0,8.8903,0.0045,0,0.0045,8.8858,0,8.8858,13.0605,0,13.0605,0.0045,0,0.0045,13.056,0,13.056
21/04/2020 04:30,8.7625,0,8.7625,0.0035,0,0.0035,8.759,0,8.759,12.2805,0,12.2805,0.0035,0,0.0035,12.277,0,12.277
21/04/2020 05:00,8.6604,0,8.6604,0.003,0,0.003,8.6574,0,8.6574,12.139,0,12.139,0.003,0,0.003,12.136,0,12.136
21/04/2020 05:30,8.8509,0,8.8509,0.0015,0,0.0015,8.8494,0,8.8494,12.3745,0,12.3745,0.0015,0,0.0015,12.373,0,12.373
21/04/2020 06:00,9.1038,0,9.1038,0.003,0,0.003,9.1008,0,9.1008,12.682,0,12.682,0.003,0,0.003,12.679,0,12.679
21/04/2020 06:30,9.8365,0,9.8365,0.0195,0,0.0195,9.817,0,9.817,13.5785,0,13.5785,0.0195,0,0.0195,13.559,0,13.559
21/04/2020 07:00,10.2235,0,10.2235,0.1305,0,0.1305,10.093,0,10.093,14.7475,0,14.7475,0.1305,0,0.1305,14.617,0,14.617
21/04/2020 07:30,11.235,0,11.235,0.525,0,0.525,10.71,0,10.71,15.448,0,15.448,0.525,0,0.525,14.923,0,14.923
21/04/2020 08:00,11.88,0,11.88,0.982,0,0.982,10.898,0,10.898,16.119,0,16.119,0.982,0,0.982,15.137,0,15.137
21/04/2020 08:30,12.6435,0,12.6435,0.7305,0,0.7305,11.913,0,11.913,16.8525,0,16.8525,0.7305,0,0.7305,16.122,0,16.122
21/04/2020 09:00,13.0745,0,13.0745,1.2235,0,1.2235,11.851,0,11.851,17.2175,0,17.2175,1.2235,0,1.2235,15.994,0,15.994
21/04/2020 09:30,13.1375,0,13.1375,1.6415,0,1.6415,11.496,0,11.496,17.2965,0,17.2965,1.6415,0,1.6415,15.655,0,15.655
21/04/2020 10:00,13.2817,0,13.2817,6.8795,0,6.8795,6.4022,0,6.4022,17.5205,0,17.5205,6.8795,0,6.8795,10.641,0,10.641
21/04/2020 10:30,13.0625,0,13.0625,3.0235,0,3.0235,10.039,0,10.039,17.0515,0,17.0515,3.0235,0,3.0235,14.028,0,14.028
21/04/2020 11:00,12.6183,0,12.6183,3.1405,0,3.1405,9.4778,0,9.4778,16.0535,0,16.0535,3.1405,0,3.1405,12.913,0,12.913
21/04/2020 11:30,12.8695,0,12.8695,2.3775,0,2.3775,10.492,0,10.492,15.9385,0,15.9385,2.3775,0,2.3775,13.561,0,13.561
21/04/2020 12:00,12.9372,0,12.9372,3.39,0,3.39,9.5472,0,9.5472,16.237,0,16.237,3.39,0,3.39,12.847,0,12.847
21/04/2020 12:30,12.9416,0,12.9416,3.403,0,3.403,9.5386,0,9.5386,16.617,0,16.617,3.403,0,3.403,13.214,0,13.214
21/04/2020 13:00,12.1373,0,12.1373,4.4265,0,4.4265,7.7108,0,7.7108,15.7735,0,15.7735,4.4265,0,4.4265,11.347,0,11.347
21/04/2020 13:30,11.709,0,11.709,4.724,0,4.724,6.985,0,6.985,14.827,0,14.827,4.724,0,4.724,10.103,0,10.103
21/04/2020 14:00,11.384,0,11.384,4.737,0,4.737,6.647,0,6.647,14.224,0,14.224,4.737,0,4.737,9.487,0,9.487
21/04/2020 14:30,10.9852,0,10.9852,4.722,0,4.722,6.2632,0,6.2632,13.7172,0,13.7172,4.722,0,4.722,8.9952,0,8.9952
21/04/2020 15:00,11.062,0,11.062,4.367,0,4.367,6.695,0,6.695,13.6004,0,13.6004,4.367,0,4.367,9.2334,0,9.2334
21/04/2020 15:30,10.9934,0,10.9934,4.402,0,4.402,6.5914,0,6.5914,13.5796,0,13.5796,4.402,0,4.402,9.1776,0,9.1776
21/04/2020 16:00,11.2792,0,11.2792,4.3,0,4.3,6.9792,0,6.9792,13.9442,0,13.9442,4.3,0,4.3,9.6442,0,9.6442
21/04/2020 16:30,12.1486,0,12.1486,3.86,0,3.86,8.2886,0,8.2886,15.024,0,15.024,3.86,0,3.86,11.164,0,11.164
21/04/2020 17:00,13.3268,0,13.3268,3.358,0,3.358,9.9688,0,9.9688,16.677,0,16.677,3.358,0,3.358,13.319,0,13.319
21/04/2020 17:30,14.693,0,14.693,2.789,0,2.789,11.904,0,11.904,18.593,0,18.593,2.789,0,2.789,15.804,0,15.804
21/04/2020 18:00,15.537,0,15.537,2.167,0,2.167,13.37,0,13.37,20.282,0.0038,20.28200036,2.167,0,2.167,18.115,0.0038,18.1150004
21/04/2020 18:30,15.464,0,15.464,1.411,0,1.411,14.053,0,14.053,20.932,0,20.932,1.411,0,1.411,19.521,0,19.521
21/04/2020 19:00,15.4785,0,15.4785,0.6315,0,0.6315,14.847,0,14.847,21.1345,0,21.1345,0.6315,0,0.6315,20.503,0,20.503
21/04/2020 19:30,14.822,0,14.822,0.343,0,0.343,14.479,0,14.479,20.559,0,20.559,0.343,0,0.343,20.216,0,20.216
21/04/2020 20:00,14.305,0,14.305,0.135,0,0.135,14.17,0,14.17,19.475,0,19.475,0.135,0,0.135,19.34,0,19.34
21/04/2020 20:30,14.104,0,14.104,0.019,0,0.019,14.085,0,14.085,19.108,0,19.108,0.019,0,0.019,19.089,0,19.089
21/04/2020 21:00,14.212,0,14.212,0,0,0,14.212,0,14.212,19.279,0,19.279,0,0,0,19.279,0,19.279
21/04/2020 21:30,13.668,0,13.668,0,0,0,13.668,0,13.668,18.651,0,18.651,0,0,0,18.651,0,18.651
21/04/2020 22:00,12.691,0,12.691,0,0,0,12.691,0,12.691,17.391,0,17.391,0,0,0,17.391,0,17.391
21/04/2020 22:30,12.092,0,12.092,0,0,0,12.092,0,12.092,16.583,0,16.583,0,0,0,16.583,0,16.583
21/04/2020 23:00,10.898,0,10.898,0,0,0,10.898,0,10.898,15.218,0,15.218,0,0,0,15.218,0,15.218
21/04/2020 23:30,9.981,0,9.981,0,0,0,9.981,0,9.981,14.594,0,14.594,0,0,0,14.594,0,14.594
22/04/2020 00:00,9.3562,0,9.3562,0,0,0,9.3562,0,9.3562,13.772,0,13.772,0,0,0,13.772,0,13.772
22/04/2020 00:30,8.9972,0,8.9972,0,0,0,8.9972,0,8.9972,13.413,0,13.413,0,0,0,13.413,0,13.413
22/04/2020 01:00,8.7456,0,8.7456,0,0,0,8.7456,0,8.7456,13.096,0,13.096,0,0,0,13.096,0,13.096
22/04/2020 01:30,9.959,0,9.959,0,0,0,9.959,0,9.959,14.404,0,14.404,0,0,0,14.404,0,14.404
22/04/2020 02:00,10.016,0,10.016,0,0,0,10.016,0,10.016,14.439,0,14.439,0,0,0,14.439,0,14.439
22/04/2020 02:30,9.9136,0,9.9136,0,0,0,9.9136,0,9.9136,14.271,0,14.271,0,0,0,14.271,0,14.271
22/04/2020 03:00,9.3524,0,9.3524,0,0,0,9.3524,0,9.3524,13.599,0,13.599,0,0,0,13.599,0,13.599
22/04/2020 03:30,9.0318,0,9.0318,0,0,0,9.0318,0,9.0318,13.195,0,13.195,0,0,0,13.195,0,13.195
22/04/2020 04:00,8.7936,0,8.7936,0,0,0,8.7936,0,8.7936,12.864,0,12.864,0,0,0,12.864,0,12.864
22/04/2020 04:30,8.3942,0,8.3942,0,0,0,8.3942,0,8.3942,12.42,0,12.42,0,0,0,12.42,0,12.42
22/04/2020 05:00,8.5008,0,8.5008,2.975,0,2.975,5.5258,0,5.5258,12.2184,0,12.2184,2.975,0,2.975,9.2434,0,9.2434
22/04/2020 05:30,8.2763,0,8.2763,0.3985,0,0.3985,7.8778,0,7.8778,12.3135,0,12.3135,0.3985,0,0.3985,11.915,0,11.915
22/04/2020 06:00,8.592,0,8.592,0,0,0,8.592,0,8.592,12.68,0,12.68,0,0,0,12.68,0,12.68
22/04/2020 06:30,9.4915,0,9.4915,0.0375,0,0.0375,9.454,0,9.454,13.6275,0,13.6275,0.0375,0,0.0375,13.59,0,13.59
22/04/2020 07:00,10.3295,0,10.3295,0.2155,0,0.2155,10.114,0,10.114,14.3345,0,14.3345,0.2155,0,0.2155,14.119,0,14.119
22/04/2020 07:30,11.109,0,11.109,0.399,0,0.399,10.71,0,10.71,15.241,0,15.241,0.399,0,0.399,14.842,0,14.842
22/04/2020 08:00,12.033,0,12.033,0.724,0,0.724,11.309,0,11.309,16.285,0,16.285,0.724,0,0.724,15.561,0,15.561
22/04/2020 08:30,12.4865,0,12.4865,1.1035,0,1.1035,11.383,0,11.383,16.6785,0,16.6785,1.1035,0,1.1035,15.575,0,15.575
22/04/2020 09:00,13.0195,0,13.0195,1.6665,0,1.6665,11.353,0,11.353,17.0175,0,17.0175,1.6665,0,1.6665,15.351,0,15.351
22/04/2020 09:30,12.9785,0,12.9785,2.5775,0,2.5775,10.401,0,10.401,16.7205,0,16.7205,2.5775,0,2.5775,14.143,0,14.143
22/04/2020 10:00,12.9136,0,12.9136,3.363,0,3.363,9.5506,0,9.5506,16.444,0,16.444,3.363,0,3.363,13.081,0,13.081
22/04/2020 10:30,12.7694,0,12.7694,3.799,0,3.799,8.9704,0,8.9704,16.067,0,16.067,3.799,0,3.799,12.268,0,12.268
22/04/2020 11:00,12.3751,0,12.3751,5.9085,0,5.9085,6.4666,0,6.4666,15.4153,0,15.4153,5.9085,0,5.9085,9.5068,0,9.5068
22/04/2020 11:30,12.0893,0,12.0893,6.1795,0,6.1795,5.9098,0,5.9098,15.0193,0,15.0193,6.1795,0,6.1795,8.8398,0,8.8398
22/04/2020 12:00,12.1201,0,12.1201,5.6075,0,5.6075,6.5126,0,6.5126,14.8927,0,14.8927,5.6075,0,5.6075,9.2852,0,9.2852
22/04/2020 12:30,12.6793,0,12.6793,6.0245,0,6.0245,6.6548,0,6.6548,15.3903,0,15.3903,6.0245,0,6.0245,9.3658,0,9.3658
22/04/2020 13:00,12.8093,0,12.8093,6.8015,0,6.8015,6.0078,0,6.0078,15.3917,0,15.3917,6.8015,0,6.8015,8.5902,0,8.5902
22/04/2020 13:30,12.673,0,12.673,6.36,0,6.36,6.313,0,6.313,15.2112,0,15.2112,6.36,0,6.36,8.8512,0,8.8512
22/04/2020 14:00,12.0062,0,12.0062,6.801,0,6.801,5.2052,0,5.2052,14.6788,0,14.6788,6.801,0,6.801,7.8778,0,7.8778
22/04/2020 14:30,11.438,0,11.438,6.325,0,6.325,5.113,0,5.113,14.1528,0,14.1528,6.325,0,6.325,7.8278,0,7.8278
22/04/2020 15:00,10.9727,0,10.9727,6.1075,0,6.1075,4.8652,0,4.8652,13.7051,0,13.7051,6.1075,0,6.1075,7.5976,0,7.5976
22/04/2020 15:30,10.7391,0,10.7391,5.6395,0,5.6395,5.0996,0,5.0996,13.6247,0,13.6247,5.6395,0,5.6395,7.9852,0,7.9852
22/04/2020 16:00,11.0453,0,11.0453,5.2315,0,5.2315,5.8138,0,5.8138,14.1155,0,14.1155,5.2315,0,5.2315,8.884,0,8.884
22/04/2020 16:30,11.6646,0,11.6646,4.597,0,4.597,7.0676,0,7.0676,15.147,0,15.147,4.597,0,4.597,10.55,0,10.55
22/04/2020 17:00,13.2677,0,13.2677,4.2475,0,4.2475,9.0202,0,9.0202,17.1075,0,17.1075,4.2475,0,4.2475,12.86,0,12.86
22/04/2020 17:30,14.626,0,14.626,2.231,0,2.231,12.395,0,12.395,18.789,0,18.789,2.231,0,2.231,16.558,0,16.558
22/04/2020 18:00,15.426,0,15.426,1.185,0,1.185,14.241,0,14.241,20.264,0,20.264,1.185,0,1.185,19.079,0,19.079
22/04/2020 18:30,15.717,0,15.717,0.974,0,0.974,14.743,0,14.743,21.267,0,21.267,0.974,0,0.974,20.293,0,20.293
22/04/2020 19:00,15.2045,0,15.2045,0.6505,0,0.6505,14.554,0,14.554,20.8085,0.0038,20.80850035,0.6505,0,0.6505,20.158,0.0038,20.15800036
22/04/2020 19:30,14.5465,0,14.5465,0.4445,0,0.4445,14.102,0,14.102,20.3025,0,20.3025,0.4445,0,0.4445,19.858,0,19.858
22/04/2020 20:00,13.8445,0,13.8445,0.2005,0,0.2005,13.644,0,13.644,19.5235,0,19.5235,0.2005,0,0.2005,19.323,0,19.323
22/04/2020 20:30,13.6635,0,13.6635,0.0215,0,0.0215,13.642,0,13.642,19.3085,0,19.3085,0.0215,0,0.0215,19.287,0,19.287
22/04/2020 21:00,13.585,0,13.585,0,0,0,13.585,0,13.585,19.259,0,19.259,0,0,0,19.259,0,19.259
22/04/2020 21:30,13.183,0,13.183,0,0,0,13.183,0,13.183,18.835,0.002,18.83500011,0,0,0,18.835,0.002,18.83500011
22/04/2020 22:00,12.392,0,12.392,0,0,0,12.392,0,12.392,17.737,0,17.737,0,0,0,17.737,0,17.737
22/04/2020 22:30,11.576,0,11.576,0,0,0,11.576,0,11.576,16.637,0,16.637,0,0,0,16.637,0,16.637
22/04/2020 23:00,10.848,0,10.848,0,0,0,10.848,0,10.848,14.978,0,14.978,0,0,0,14.978,0,14.978
22/04/2020 23:30,10.348,0,10.348,0,0,0,10.348,0,10.348,14.333,0,14.333,0,0,0,14.333,0,14.333
23/04/2020 00:00,9.4972,0,9.4972,0,0,0,9.4972,0,9.4972,13.327,0,13.327,0,0,0,13.327,0,13.327
23/04/2020 00:30,9.0798,0,9.0798,0,0,0,9.0798,0,9.0798,13.125,0,13.125,0,0,0,13.125,0,13.125
23/04/2020 01:00,8.7456,0,8.7456,0,0,0,8.7456,0,8.7456,12.933,0,12.933,0,0,0,12.933,0,12.933
23/04/2020 01:30,9.8918,0,9.8918,0,0,0,9.8918,0,9.8918,14.217,0,14.217,0,0,0,14.217,0,14.217
23/04/2020 02:00,9.7114,0,9.7114,0,0,0,9.7114,0,9.7114,14.024,0,14.024,0,0,0,14.024,0,14.024
23/04/2020 02:30,9.6806,0,9.6806,0,0,0,9.6806,0,9.6806,13.941,0,13.941,0,0,0,13.941,0,13.941
23/04/2020 03:00,9.1834,0,9.1834,0,0,0,9.1834,0,9.1834,13.35,0,13.35,0,0,0,13.35,0,13.35
23/04/2020 03:30,9.047,0,9.047,0,0,0,9.047,0,9.047,12.9,0,12.9,0,0,0,12.9,0,12.9
23/04/2020 04:00,8.8378,0,8.8378,0,0,0,8.8378,0,8.8378,12.265,0,12.265,0,0,0,12.265,0,12.265
23/04/2020 04:30,8.4884,0,8.4884,0,0,0,8.4884,0,8.4884,11.899,0,11.899,0,0,0,11.899,0,11.899
23/04/2020 05:00,8.4442,0,8.4442,0,0,0,8.4442,0,8.4442,11.831,0,11.831,0,0,0,11.831,0,11.831
23/04/2020 05:30,8.6304,0,8.6304,0,0,0,8.6304,0,8.6304,12.053,0,12.053,0,0,0,12.053,0,12.053
23/04/2020 06:00,8.8552,0,8.8552,0,0,0,8.8552,0,8.8552,12.31,0,12.31,0,0,0,12.31,0,12.31
23/04/2020 06:30,9.4545,0,9.4545,0.0445,0,0.0445,9.41,0,9.41,13.3685,0,13.3685,0.0445,0,0.0445,13.324,0,13.324
23/04/2020 07:00,10.289,0,10.289,0.184,0,0.184,10.105,0,10.105,14.196,0,14.196,0.184,0,0.184,14.012,0,14.012
23/04/2020 07:30,11.031,0,11.031,0.422,0,0.422,10.609,0,10.609,15.082,0,15.082,0.422,0,0.422,14.66,0,14.66
23/04/2020 08:00,11.677,0,11.677,0.867,0,0.867,10.81,0,10.81,15.852,0,15.852,0.867,0,0.867,14.985,0,14.985
23/04/2020 08:30,12.234,0,12.234,1.378,0,1.378,10.856,0,10.856,16.416,0,16.416,1.378,0,1.378,15.038,0,15.038
23/04/2020 09:00,12.4905,0,12.4905,1.9825,0,1.9825,10.508,0,10.508,16.5375,0,16.5375,1.9825,0,1.9825,14.555,0,14.555
23/04/2020 09:30,12.5263,0,12.5263,2.7205,0,2.7205,9.8058,0,9.8058,16.4925,0,16.4925,2.7205,0,2.7205,13.772,0,13.772
23/04/2020 10:00,12.5733,0,12.5733,3.3035,0,3.3035,9.2698,0,9.2698,16.2755,0,16.2755,3.3035,0,3.3035,12.972,0,12.972
23/04/2020 10:30,12.3747,0,12.3747,3.8325,0,3.8325,8.5422,0,8.5422,15.8845,0,15.8845,3.8325,0,3.8325,12.052,0,12.052
23/04/2020 11:00,11.9807,0,11.9807,4.1585,0,4.1585,7.8222,0,7.8222,15.2925,0,15.2925,4.1585,0,4.1585,11.134,0,11.134
23/04/2020 11:30,11.8833,0,11.8833,4.5585,0,4.5585,7.3248,0,7.3248,15.0665,0,15.0665,4.5585,0,4.5585,10.508,0,10.508
23/04/2020 12:00,11.6183,0,11.6183,4.7735,0,4.7735,6.8448,0,6.8448,14.6525,0,14.6525,4.7735,0,4.7735,9.879,0,9.879
23/04/2020 12:30,11.7487,0,11.7487,4.8905,0,4.8905,6.8582,0,6.8582,14.6979,0,14.6979,4.8905,0,4.8905,9.8074,0,9.8074
23/04/2020 13:00,11.653,0,11.653,4.954,0,4.954,6.699,0,6.699,14.6116,0,14.6116,4.954,0,4.954,9.6576,0,9.6576
23/04/2020 13:30,11.243,0,11.243,4.953,0,4.953,6.29,0,6.29,14.0922,0,14.0922,4.953,0,4.953,9.1392,0,9.1392
23/04/2020 14:00,10.8035,0,10.8035,4.9475,0,4.9475,5.856,0,5.856,13.4359,0,13.4359,4.9475,0,4.9475,8.4884,0,8.4884
23/04/2020 14:30,10.587,0,10.587,4.875,0,4.875,5.712,0,5.712,12.9966,0,12.9966,4.875,0,4.875,8.1216,0,8.1216
23/04/2020 15:00,10.587,0,10.587,4.731,0,4.731,5.856,0,5.856,12.9718,0,12.9718,4.731,0,4.731,8.2408,0,8.2408
23/04/2020 15:30,10.6778,0,10.6778,4.478,0,4.478,6.1998,0,6.1998,13.1834,0,13.1834,4.478,0,4.478,8.7054,0,8.7054
23/04/2020 16:00,10.8399,0,10.8399,4.1505,0,4.1505,6.6894,0,6.6894,13.5221,0,13.5221,4.1505,0,4.1505,9.3716,0,9.3716
23/04/2020 16:30,11.8571,0,11.8571,3.7125,0,3.7125,8.1446,0,8.1446,14.7535,0,14.7535,3.7125,0,3.7125,11.041,0,11.041
23/04/2020 17:00,12.9175,0,12.9175,3.2195,0,3.2195,9.698,0,9.698,16.3125,0,16.3125,3.2195,0,3.2195,13.093,0,13.093
23/04/2020 17:30,14.2172,0,14.2172,8.244,0,8.244,5.9732,0,5.9732,18.289,0,18.289,8.244,0,8.244,10.045,0,10.045
23/04/2020 18:00,15.1356,0,15.1356,11.86,0,11.86,3.2756,0,3.2756,19.6848,0,19.6848,11.86,0,11.86,7.8248,0,7.8248
23/04/2020 18:30,15.3048,0,15.3048,10.764,0,10.764,4.5408,0,4.5408,20.149,0,20.149,10.764,0,10.764,9.385,0,9.385
23/04/2020 19:00,14.97,0,14.97,0.885,0,0.885,14.085,0,14.085,19.749,0,19.749,0.885,0,0.885,18.864,0,18.864
23/04/2020 19:30,14.543,0,14.543,0.404,0,0.404,14.139,0,14.139,19.425,0,19.425,0.404,0,0.404,19.021,0,19.021
23/04/2020 20:00,13.679,0,13.679,0.151,0,0.151,13.528,0,13.528,18.566,0,18.566,0.151,0,0.151,18.415,0,18.415
23/04/2020 20:30,13.794,0,13.794,0.024,0,0.024,13.77,0,13.77,18.655,0,18.655,0.024,0,0.024,18.631,0,18.631
23/04/2020 21:00,13.799,0,13.799,0,0,0,13.799,0,13.799,18.705,0,18.705,0,0,0,18.705,0,18.705
23/04/2020 21:30,13.118,0,13.118,0,0,0,13.118,0,13.118,18.459,0,18.459,0,0,0,18.459,0,18.459
23/04/2020 22:00,12.186,0,12.186,0,0,0,12.186,0,12.186,17.512,0,17.512,0,0,0,17.512,0,17.512
23/04/2020 22:30,11.631,0,11.631,0,0,0,11.631,0,11.631,16.677,0,16.677,0,0,0,16.677,0,16.677
23/04/2020 23:00,10.883,0,10.883,0,0,0,10.883,0,10.883,15.053,0,15.053,0,0,0,15.053,0,15.053
23/04/2020 23:30,10.191,0,10.191,0,0,0,10.191,0,10.191,14.408,0,14.408,0,0,0,14.408,0,14.408
24/04/2020 00:00,9.2646,0,9.2646,0,0,0,9.2646,0,9.2646,13.507,0,13.507,0,0,0,13.507,0,13.507
24/04/2020 00:30,8.8436,0,8.8436,0,0,0,8.8436,0,8.8436,13.033,0,13.033,0,0,0,13.033,0,13.033
24/04/2020 01:00,8.5824,0,8.5824,0,0,0,8.5824,0,8.5824,12.664,0,12.664,0,0,0,12.664,0,12.664
24/04/2020 01:30,9.6442,0,9.6442,0,0,0,9.6442,0,9.6442,13.819,0,13.819,0,0,0,13.819,0,13.819
24/04/2020 02:00,9.6384,0,9.6384,0,0,0,9.6384,0,9.6384,13.76,0,13.76,0,0,0,13.76,0,13.76
24/04/2020 02:30,9.41,0,9.41,0,0,0,9.41,0,9.41,13.494,0,13.494,0,0,0,13.494,0,13.494
24/04/2020 03:00,8.9664,0,8.9664,0,0,0,8.9664,0,8.9664,12.962,0,12.962,0,0,0,12.962,0,12.962
24/04/2020 03:30,8.6132,0,8.6132,0,0,0,8.6132,0,8.6132,12.545,0,12.545,0,0,0,12.545,0,12.545
24/04/2020 04:00,8.425,0,8.425,0,0,0,8.425,0,8.425,12.296,0,12.296,0,0,0,12.296,0,12.296
24/04/2020 04:30,8.0794,0,8.0794,0,0,0,8.0794,0,8.0794,11.944,0,11.944,0,0,0,11.944,0,11.944
24/04/2020 05:00,7.9258,0,7.9258,0,0,0,7.9258,0,7.9258,11.774,0,11.774,0,0,0,11.774,0,11.774
24/04/2020 05:30,8.0928,0,8.0928,0,0,0,8.0928,0,8.0928,11.99,0,11.99,0,0,0,11.99,0,11.99
24/04/2020 06:00,8.3444,0,8.3444,0,0,0,8.3444,0,8.3444,12.305,0,12.305,0,0,0,12.305,0,12.305
24/04/2020 06:30,9.0849,0,9.0849,0.0205,0,0.0205,9.0644,0,9.0644,13.2325,0,13.2325,0.0205,0,0.0205,13.212,0,13.212
24/04/2020 07:00,9.8424,0,9.8424,0.131,0,0.131,9.7114,0,9.7114,14.145,0,14.145,0.131,0,0.131,14.014,0,14.014
24/04/2020 07:30,10.495,0,10.495,0.356,0,0.356,10.139,0,10.139,14.913,0,14.913,0.356,0,0.356,14.557,0,14.557
24/04/2020 08:00,11.4085,0,11.4085,0.5455,0,0.5455,10.863,0,10.863,15.9445,0,15.9445,0.5455,0,0.5455,15.399,0,15.399
24/04/2020 08:30,12.107,0,12.107,1.011,0,1.011,11.096,0,11.096,16.728,0,16.728,1.011,0,1.011,15.717,0,15.717
24/04/2020 09:00,12.4955,0,12.4955,1.1845,0,1.1845,11.311,0,11.311,16.9785,0,16.9785,1.1845,0,1.1845,15.794,0,15.794
24/04/2020 09:30,13.297,0,13.297,1.577,0,1.577,11.72,0,11.72,17.156,0,17.156,1.577,0,1.577,15.579,0,15.579
24/04/2020 10:00,13.5945,0,13.5945,1.1535,0,1.1535,12.441,0,12.441,17.1625,0,17.1625,1.1535,0,1.1535,16.009,0,16.009
24/04/2020 10:30,13.5675,0,13.5675,2.0685,0,2.0685,11.499,0,11.499,17.2645,0,17.2645,2.0685,0,2.0685,15.196,0,15.196
24/04/2020 11:00,13.327,0,13.327,2.715,0,2.715,10.612,0,10.612,17.106,0,17.106,2.715,0,2.715,14.391,0,14.391
24/04/2020 11:30,13.353,0,13.353,2.636,0,2.636,10.717,0,10.717,17.162,0,17.162,2.636,0,2.636,14.526,0,14.526
24/04/2020 12:00,13.4312,0,13.4312,3.742,0,3.742,9.6892,0,9.6892,16.966,0,16.966,3.742,0,3.742,13.224,0,13.224
24/04/2020 12:30,12.931,0,12.931,3.859,0,3.859,9.072,0,9.072,16.63,0,16.63,3.859,0,3.859,12.771,0,12.771
24/04/2020 13:00,12.7825,0,12.7825,2.1235,0,2.1235,10.659,0,10.659,16.1765,0,16.1765,2.1235,0,2.1235,14.053,0,14.053
24/04/2020 13:30,12.7828,0,12.7828,2.794,0,2.794,9.9888,0,9.9888,15.959,0,15.959,2.794,0,2.794,13.165,0,13.165
24/04/2020 14:00,11.616,0,11.616,3.838,0,3.838,7.778,0,7.778,14.746,0,14.746,3.838,0,3.838,10.908,0,10.908
24/04/2020 14:30,11.2499,0,11.2499,3.8405,0,3.8405,7.4094,0,7.4094,14.2425,0,14.2425,3.8405,0,3.8405,10.402,0,10.402
24/04/2020 15:00,10.9433,0,10.9433,3.1635,0,3.1635,7.7798,0,7.7798,14.3365,0,14.3365,3.1635,0,3.1635,11.173,0,11.173
24/04/2020 15:30,11.5277,0,11.5277,2.5305,0,2.5305,8.9972,0,8.9972,14.9585,0,14.9585,2.5305,0,2.5305,12.428,0,12.428
24/04/2020 16:00,12.256,0,12.256,1.779,0,1.779,10.477,0,10.477,15.712,0,15.712,1.779,0,1.779,13.933,0,13.933
24/04/2020 16:30,12.769,0,12.769,1.539,0,1.539,11.23,0,11.23,16.811,0,16.811,1.539,0,1.539,15.272,0,15.272
24/04/2020 17:00,13.782,0,13.782,2.92,0,2.92,10.862,0,10.862,18.209,0,18.209,2.92,0,2.92,15.289,0,15.289
24/04/2020 17:30,14.6755,0,14.6755,1.9805,0,1.9805,12.695,0,12.695,19.2875,0,19.2875,1.9805,0,1.9805,17.307,0,17.307
24/04/2020 18:00,14.7995,0,14.7995,1.4655,0,1.4655,13.334,0,13.334,20.5325,0,20.5325,1.4655,0,1.4655,19.067,0,19.067
24/04/2020 18:30,15.155,0,15.155,1.302,0,1.302,13.853,0,13.853,21.105,0,21.105,1.302,0,1.302,19.803,0,19.803
24/04/2020 19:00,15.004,0,15.004,0.881,0,0.881,14.123,0,14.123,20.968,0,20.968,0.881,0,0.881,20.087,0,20.087
24/04/2020 19:30,14.6365,0,14.6365,0.3365,0,0.3365,14.3,0,14.3,20.4395,0,20.4395,0.3365,0,0.3365,20.103,0,20.103
24/04/2020 20:00,13.9545,0,13.9545,0.1205,0,0.1205,13.834,0,13.834,19.5275,0,19.5275,0.1205,0,0.1205,19.407,0,19.407
24/04/2020 20:30,13.752,0,13.752,0.02,0,0.02,13.732,0,13.732,19.243,0,19.243,0.02,0,0.02,19.223,0,19.223
24/04/2020 21:00,13.467,0,13.467,0,0,0,13.467,0,13.467,18.985,0,18.985,0,0,0,18.985,0,18.985
24/04/2020 21:30,13.169,0,13.169,0,0,0,13.169,0,13.169,18.616,0,18.616,0,0,0,18.616,0,18.616
24/04/2020 22:00,12.305,0,12.305,0,0,0,12.305,0,12.305,17.474,0,17.474,0,0,0,17.474,0,17.474
24/04/2020 22:30,11.708,0,11.708,0,0,0,11.708,0,11.708,16.599,0,16.599,0,0,0,16.599,0,16.599
24/04/2020 23:00,11.146,0,11.146,0,0,0,11.146,0,11.146,15.17,0,15.17,0,0,0,15.17,0,15.17
24/04/2020 23:30,10.508,0,10.508,0,0,0,10.508,0,10.508,14.442,0,14.442,0,0,0,14.442,0,14.442
25/04/2020 00:00,9.4914,0,9.4914,0,0,0,9.4914,0,9.4914,13.649,0,13.649,0,0,0,13.649,0,13.649
25/04/2020 00:30,9.4004,0,9.4004,0,0,0,9.4004,0,9.4004,12.979,0,12.979,0,0,0,12.979,0,12.979
25/04/2020 01:00,9.026,0,9.026,0,0,0,9.026,0,9.026,12.511,0,12.511,0,0,0,12.511,0,12.511
25/04/2020 01:30,10.068,0,10.068,0,0,0,10.068,0,10.068,13.648,0,13.648,0,0,0,13.648,0,13.648
25/04/2020 02:00,9.9288,0,9.9288,0,0,0,9.9288,0,9.9288,13.466,0,13.466,0,0,0,13.466,0,13.466
25/04/2020 02:30,9.9572,0,9.9572,0,0,0,9.9572,0,9.9572,13.458,0,13.458,0,0,0,13.458,0,13.458
25/04/2020 03:00,9.3888,0,9.3888,0,0,0,9.3888,0,9.3888,12.787,0,12.787,0,0,0,12.787,0,12.787
25/04/2020 03:30,8.9876,0,8.9876,0,0,0,8.9876,0,8.9876,12.332,0,12.332,0,0,0,12.332,0,12.332
25/04/2020 04:00,8.642,0,8.642,0,0,0,8.642,0,8.642,11.921,0,11.921,0,0,0,11.921,0,11.921
25/04/2020 04:30,8.3578,0,8.3578,0,0,0,8.3578,0,8.3578,11.626,0,11.626,0,0,0,11.626,0,11.626
25/04/2020 05:00,8.1792,0,8.1792,0,0,0,8.1792,0,8.1792,11.41,0,11.41,0,0,0,11.41,0,11.41
25/04/2020 05:30,8.3328,0,8.3328,0,0,0,8.3328,0,8.3328,11.568,0,11.568,0,0,0,11.568,0,11.568
25/04/2020 06:00,8.5018,0,8.5018,0,0,0,8.5018,0,8.5018,11.772,0,11.772,0,0,0,11.772,0,11.772
25/04/2020 06:30,9.0277,0,9.0277,0.0075,0,0.0075,9.0202,0,9.0202,12.4105,0,12.4105,0.0075,0,0.0075,12.403,0,12.403
25/04/2020 07:00,9.4223,0,9.4223,0.0815,0,0.0815,9.3408,0,9.3408,12.8995,0,12.8995,0.0815,0,0.0815,12.818,0,12.818
25/04/2020 07:30,10.0477,0,10.0477,0.1865,0,0.1865,9.8612,0,9.8612,13.6365,0,13.6365,0.1865,0,0.1865,13.45,0,13.45
25/04/2020 08:00,10.618,0,10.618,0.569,0,0.569,10.049,0,10.049,14.852,0,14.852,0.569,0,0.569,14.283,0,14.283
25/04/2020 08:30,11.1145,0,11.1145,0.6295,0,0.6295,10.485,0,10.485,15.5265,0,15.5265,0.6295,0,0.6295,14.897,0,14.897
25/04/2020 09:00,12.1795,0,12.1795,0.7695,0,0.7695,11.41,0,11.41,16.2635,0,16.2635,0.7695,0,0.7695,15.494,0,15.494
25/04/2020 09:30,12.796,0,12.796,0.928,0,0.928,11.868,0,11.868,16.928,0,16.928,0.928,0,0.928,16,0,16
25/04/2020 10:00,13.209,0,13.209,1.355,0,1.355,11.854,0,11.854,17.214,0,17.214,1.355,0,1.355,15.859,0,15.859
25/04/2020 10:30,13.2825,0,13.2825,2.3015,0,2.3015,10.981,0,10.981,17.0835,0,17.0835,2.3015,0,2.3015,14.782,0,14.782
25/04/2020 11:00,13.5065,0,13.5065,3.0335,0,3.0335,10.473,0,10.473,16.9515,0,16.9515,3.0335,0,3.0335,13.918,0,13.918
25/04/2020 11:30,13.2835,0,13.2835,2.8195,0,2.8195,10.464,0,10.464,16.4825,0,16.4825,2.8195,0,2.8195,13.663,0,13.663
25/04/2020 12:00,13.217,0,13.217,2.58,0,2.58,10.637,0,10.637,16.271,0,16.271,2.58,0,2.58,13.691,0,13.691
25/04/2020 12:30,13.5035,0,13.5035,3.3855,0,3.3855,10.118,0,10.118,16.5315,0,16.5315,3.3855,0,3.3855,13.146,0,13.146
25/04/2020 13:00,13.5157,0,13.5157,3.9455,0,3.9455,9.5702,0,9.5702,16.3855,0,16.3855,3.9455,0,3.9455,12.44,0,12.44
25/04/2020 13:30,13.4768,0,13.4768,3.846,0,3.846,9.6308,0,9.6308,16.157,0,16.157,3.846,0,3.846,12.311,0,12.311
25/04/2020 14:00,12.9899,0,12.9899,3.1345,0,3.1345,9.8554,0,9.8554,15.5915,0,15.5915,3.1345,0,3.1345,12.457,0,12.457
25/04/2020 14:30,12.3351,0,12.3351,3.0365,0,3.0365,9.2986,0,9.2986,14.8235,0,14.8235,3.0365,0,3.0365,11.787,0,11.787
25/04/2020 15:00,12.0332,0,12.0332,2.965,0,2.965,9.0682,0,9.0682,14.725,0,14.725,2.965,0,2.965,11.76,0,11.76
25/04/2020 15:30,12.2359,0,12.2359,3.2905,0,3.2905,8.9454,0,8.9454,15.2885,0,15.2885,3.2905,0,3.2905,11.998,0,11.998
25/04/2020 16:00,12.2243,0,12.2243,3.7475,0,3.7475,8.4768,0,8.4768,15.5575,0,15.5575,3.7475,0,3.7475,11.81,0,11.81
25/04/2020 16:30,12.7865,0,12.7865,3.4975,0,3.4975,9.289,0,9.289,16.4225,0,16.4225,3.4975,0,3.4975,12.925,0,12.925
25/04/2020 17:00,13.467,0,13.467,2.967,0,2.967,10.5,0,10.5,17.452,0,17.452,2.967,0,2.967,14.485,0,14.485
25/04/2020 17:30,14.46,0,14.46,2.577,0,2.577,11.883,0,11.883,18.751,0,18.751,2.577,0,2.577,16.174,0,16.174
25/04/2020 18:00,15.202,0,15.202,2.088,0,2.088,13.114,0,13.114,19.785,0,19.785,2.088,0,2.088,17.697,0,17.697
25/04/2020 18:30,15.3755,0,15.3755,1.5235,0,1.5235,13.852,0,13.852,20.2205,0,20.2205,1.5235,0,1.5235,18.697,0,18.697
25/04/2020 19:00,15.0105,0,15.0105,0.7175,0,0.7175,14.293,0,14.293,20.5215,0,20.5215,0.7175,0,0.7175,19.804,0,19.804
25/04/2020 19:30,14.709,0,14.709,0.282,0,0.282,14.427,0,14.427,20.204,0,20.204,0.282,0,0.282,19.922,0,19.922
25/04/2020 20:00,14.1575,0,14.1575,0.1765,0,0.1765,13.981,0,13.981,19.5305,0,19.5305,0.1765,0,0.1765,19.354,0,19.354
25/04/2020 20:30,13.8295,0,13.8295,0.0385,0,0.0385,13.791,0,13.791,19.1305,0,19.1305,0.0385,0,0.0385,19.092,0,19.092
25/04/2020 21:00,13.663,0,13.663,0,0,0,13.663,0,13.663,18.974,0,18.974,0,0,0,18.974,0,18.974
25/04/2020 21:30,13.25,0,13.25,0,0,0,13.25,0,13.25,18.61,0,18.61,0,0,0,18.61,0,18.61
25/04/2020 22:00,12.609,0,12.609,0,0,0,12.609,0,12.609,17.309,0,17.309,0,0,0,17.309,0,17.309
25/04/2020 22:30,12.157,0,12.157,0,0,0,12.157,0,12.157,16.328,0,16.328,0,0,0,16.328,0,16.328
25/04/2020 23:00,11.219,0,11.219,0,0,0,11.219,0,11.219,15.195,0,15.195,0,0,0,15.195,0,15.195
25/04/2020 23:30,10.744,0,10.744,0,0,0,10.744,0,10.744,14.621,0,14.621,0,0,0,14.621,0,14.621
26/04/2020 00:00,9.6812,0,9.6812,0,0,0,9.6812,0,9.6812,13.897,0,13.897,0,0,0,13.897,0,13.897
26/04/2020 00:30,9.1642,0,9.1642,0,0,0,9.1642,0,9.1642,13.347,0,13.347,0,0,0,13.347,0,13.347
26/04/2020 01:00,8.8186,0,8.8186,0,0,0,8.8186,0,8.8186,12.882,0,12.882,0,0,0,12.882,0,12.882
26/04/2020 01:30,9.7902,0,9.7902,0,0,0,9.7902,0,9.7902,13.973,0,13.973,0,0,0,13.973,0,13.973
26/04/2020 02:00,9.8016,0,9.8016,0,0,0,9.8016,0,9.8016,13.974,0,13.974,0,0,0,13.974,0,13.974
26/04/2020 02:30,9.6654,0,9.6654,0,0,0,9.6654,0,9.6654,13.801,0,13.801,0,0,0,13.801,0,13.801
26/04/2020 03:00,9.0644,0,9.0644,0,0,0,9.0644,0,9.0644,13.091,0,13.091,0,0,0,13.091,0,13.091
26/04/2020 03:30,8.663,0,8.663,0,0,0,8.663,0,8.663,12.58,0,12.58,0,0,0,12.58,0,12.58
26/04/2020 04:00,8.3694,0,8.3694,0,0,0,8.3694,0,8.3694,12.078,0,12.078,0,0,0,12.078,0,12.078
26/04/2020 04:30,8.2868,0,8.2868,0,0,0,8.2868,0,8.2868,11.451,0,11.451,0,0,0,11.451,0,11.451
26/04/2020 05:00,8.1774,0,8.1774,0,0,0,8.1774,0,8.1774,11.313,0,11.313,0,0,0,11.313,0,11.313
26/04/2020 05:30,8.135,0,8.135,0,0,0,8.135,0,8.135,11.282,0,11.282,0,0,0,11.282,0,11.282
26/04/2020 06:00,8.4424,0,8.4424,0,0,0,8.4424,0,8.4424,11.612,0,11.612,0,0,0,11.612,0,11.612
26/04/2020 06:30,8.7208,0,8.7208,0.025,0,0.025,8.6958,0,8.6958,11.985,0,11.985,0.025,0,0.025,11.96,0,11.96
