Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/04/2020 07:00,9.1494,0,9.1494,0.158,0,0.158,8.9914,0,8.9914,12.465,0,12.465,0.158,0,0.158,12.307,0,12.307
26/04/2020 07:30,9.7338,0,9.7338,0.343,0,0.343,9.3908,0,9.3908,13.103,0,13.103,0.343,0,0.343,12.76,0,12.76
26/04/2020 08:00,10.3105,0,10.3105,0.5625,0,0.5625,9.748,0,9.748,13.7745,0,13.7745,0.5625,0,0.5625,13.212,0,13.212
26/04/2020 08:30,10.8235,0,10.8235,0.8605,0,0.8605,9.963,0,9.963,14.3255,0,14.3255,0.8605,0,0.8605,13.465,0,13.465
26/04/2020 09:00,11.6025,0,11.6025,1.0485,0,1.0485,10.554,0,10.554,15.4765,0,15.4765,1.0485,0,1.0485,14.428,0,14.428
26/04/2020 09:30,12.223,0,12.223,1.469,0,1.469,10.754,0,10.754,16.491,0,16.491,1.469,0,1.469,15.022,0,15.022
26/04/2020 10:00,12.6015,0,12.6015,2.2835,0,2.2835,10.318,0,10.318,16.7815,0,16.7815,2.2835,0,2.2835,14.498,0,14.498
26/04/2020 10:30,12.9195,0,12.9195,2.8355,0,2.8355,10.084,0,10.084,16.6925,0,16.6925,2.8355,0,2.8355,13.857,0,13.857
26/04/2020 11:00,13.1133,0,13.1133,3.6975,0,3.6975,9.4158,0,9.4158,16.6475,0,16.6475,3.6975,0,3.6975,12.95,0,12.95
26/04/2020 11:30,13.0966,0,13.0966,4.111,0,4.111,8.9856,0,8.9856,16.392,0,16.392,4.111,0,4.111,12.281,0,12.281
26/04/2020 12:00,13.0243,0,13.0243,3.9925,0,3.9925,9.0318,0,9.0318,16.2055,0,16.2055,3.9925,0,3.9925,12.213,0,12.213
26/04/2020 12:30,13.3092,0,13.3092,4.84,0,4.84,8.4692,0,8.4692,16.364,0,16.364,4.84,0,4.84,11.524,0,11.524
26/04/2020 13:00,12.9563,0,12.9563,4.9075,0,4.9075,8.0488,0,8.0488,15.9645,0,15.9645,4.9075,0,4.9075,11.057,0,11.057
26/04/2020 13:30,12.3177,0,12.3177,4.5245,0,4.5245,7.7932,0,7.7932,15.1975,0,15.1975,4.5245,0,4.5245,10.673,0,10.673
26/04/2020 14:00,12.2795,0,12.2795,3.7835,0,3.7835,8.496,0,8.496,14.8625,0,14.8625,3.7835,0,3.7835,11.079,0,11.079
26/04/2020 14:30,12.7554,0,12.7554,3.355,0,3.355,9.4004,0,9.4004,15.31,0,15.31,3.355,0,3.355,11.955,0,11.955
26/04/2020 15:00,13.2265,0,13.2265,3.1025,0,3.1025,10.124,0,10.124,15.9865,0,15.9865,3.1025,0,3.1025,12.884,0,12.884
26/04/2020 15:30,13.2115,0,13.2115,2.8995,0,2.8995,10.312,0,10.312,16.2545,0,16.2545,2.8995,0,2.8995,13.355,0,13.355
26/04/2020 16:00,13.5525,0,13.5525,3.3415,0,3.3415,10.211,0,10.211,16.6645,0,16.6645,3.3415,0,3.3415,13.323,0,13.323
26/04/2020 16:30,13.898,0,13.898,3.738,0,3.738,10.16,0,10.16,17.072,0,17.072,3.738,0,3.738,13.334,0,13.334
26/04/2020 17:00,14.605,0,14.605,2.956,0,2.956,11.649,0,11.649,18.272,0,18.272,2.956,0,2.956,15.316,0,15.316
26/04/2020 17:30,15.68,0,15.68,2.436,0,2.436,13.244,0,13.244,19.864,0,19.864,2.436,0,2.436,17.428,0,17.428
26/04/2020 18:00,16.0835,0,16.0835,1.5875,0,1.5875,14.496,0,14.496,21.4535,0,21.4535,1.5875,0,1.5875,19.866,0,19.866
26/04/2020 18:30,15.726,0,15.726,1.531,0,1.531,14.195,0,14.195,21.369,0,21.369,1.531,0,1.531,19.838,0,19.838
26/04/2020 19:00,14.8845,0,14.8845,0.9895,0,0.9895,13.895,0,13.895,20.4195,0,20.4195,0.9895,0,0.9895,19.43,0,19.43
26/04/2020 19:30,14.3335,0,14.3335,0.4525,0,0.4525,13.881,0,13.881,19.8525,0,19.8525,0.4525,0,0.4525,19.4,0,19.4
26/04/2020 20:00,13.696,0,13.696,0.164,0,0.164,13.532,0,13.532,19.21,0,19.21,0.164,0,0.164,19.046,0,19.046
26/04/2020 20:30,13.4515,0,13.4515,0.0395,0,0.0395,13.412,0,13.412,18.7235,0,18.7235,0.0395,0,0.0395,18.684,0,18.684
26/04/2020 21:00,13.624,0,13.624,0,0,0,13.624,0,13.624,18.249,0,18.249,0,0,0,18.249,0,18.249
26/04/2020 21:30,13.417,0,13.417,0,0,0,13.417,0,13.417,18.068,0,18.068,0,0,0,18.068,0,18.068
26/04/2020 22:00,12.689,0,12.689,0,0,0,12.689,0,12.689,17.103,0,17.103,0,0,0,17.103,0,17.103
26/04/2020 22:30,11.992,0,11.992,0,0,0,11.992,0,11.992,16.211,0,16.211,0,0,0,16.211,0,16.211
26/04/2020 23:00,10.889,0,10.889,0,0,0,10.889,0,10.889,14.939,0,14.939,0,0,0,14.939,0,14.939
26/04/2020 23:30,10.124,0,10.124,0,0,0,10.124,0,10.124,14.488,0,14.488,0,0,0,14.488,0,14.488
27/04/2020 00:00,9.3662,0,9.3662,0,0,0,9.3662,0,9.3662,13.544,0,13.544,0,0,0,13.544,0,13.544
27/04/2020 00:30,9.0568,0,9.0568,0,0,0,9.0568,0,9.0568,13.2,0,13.2,0,0,0,13.2,0,13.2
27/04/2020 01:00,8.8244,0,8.8244,0,0,0,8.8244,0,8.8244,12.872,0,12.872,0,0,0,12.872,0,12.872
27/04/2020 01:30,9.8592,0,9.8592,0,0,0,9.8592,0,9.8592,14.035,0,14.035,0,0,0,14.035,0,14.035
27/04/2020 02:00,9.7076,0,9.7076,0,0,0,9.7076,0,9.7076,13.876,0,13.876,0,0,0,13.876,0,13.876
27/04/2020 02:30,9.6174,0,9.6174,0,0,0,9.6174,0,9.6174,13.774,0,13.774,0,0,0,13.774,0,13.774
27/04/2020 03:00,9.1776,0,9.1776,0,0,0,9.1776,0,9.1776,13.213,0,13.213,0,0,0,13.213,0,13.213
27/04/2020 03:30,8.7552,0,8.7552,0,0,0,8.7552,0,8.7552,12.72,0,12.72,0,0,0,12.72,0,12.72
27/04/2020 04:00,8.5134,0,8.5134,0,0,0,8.5134,0,8.5134,12.411,0,12.411,0,0,0,12.411,0,12.411
27/04/2020 04:30,8.2004,0,8.2004,0,0,0,8.2004,0,8.2004,12.056,0,12.056,0,0,0,12.056,0,12.056
27/04/2020 05:00,8.139,0,8.139,0,0,0,8.139,0,8.139,11.958,0,11.958,0,0,0,11.958,0,11.958
27/04/2020 05:30,8.279,0,8.279,0,0,0,8.279,0,8.279,12.146,0,12.146,0,0,0,12.146,0,12.146
27/04/2020 06:00,8.471,0,8.471,0,0,0,8.471,0,8.471,12.395,0,12.395,0,0,0,12.395,0,12.395
27/04/2020 06:30,9.2695,0,9.2695,0.0495,0,0.0495,9.22,0,9.22,13.4075,0,13.4075,0.0495,0,0.0495,13.358,0,13.358
27/04/2020 07:00,9.8769,0,9.8769,0.1885,0,0.1885,9.6884,0,9.6884,14.2095,0,14.2095,0.1885,0,0.1885,14.021,0,14.021
27/04/2020 07:30,10.684,0,10.684,0.399,0,0.399,10.285,0,10.285,15.287,0,15.287,0.399,0,0.399,14.888,0,14.888
27/04/2020 08:00,11.5065,0,11.5065,0.7445,0,0.7445,10.762,0,10.762,16.2275,0,16.2275,0.7445,0,0.7445,15.483,0,15.483
27/04/2020 08:30,12.5405,0,12.5405,1.0595,0,1.0595,11.481,0,11.481,16.8475,0,16.8475,1.0595,0,1.0595,15.788,0,15.788
27/04/2020 09:00,13.007,0,13.007,1.494,0,1.494,11.513,0,11.513,17.426,0,17.426,1.494,0,1.494,15.932,0,15.932
27/04/2020 09:30,13.135,0,13.135,1.811,0,1.811,11.324,0,11.324,17.421,0,17.421,1.811,0,1.811,15.61,0,15.61
27/04/2020 10:00,12.935,0,12.935,2.525,0,2.525,10.41,0,10.41,17.055,0,17.055,2.525,0,2.525,14.53,0,14.53
27/04/2020 10:30,13.088,0,13.088,2.728,0,2.728,10.36,0,10.36,17.257,0,17.257,2.728,0,2.728,14.529,0,14.529
27/04/2020 11:00,12.9145,0,12.9145,2.3775,0,2.3775,10.537,0,10.537,17.0425,0,17.0425,2.3775,0,2.3775,14.665,0,14.665
27/04/2020 11:30,12.851,0,12.851,2.26,0,2.26,10.591,0,10.591,16.946,0,16.946,2.26,0,2.26,14.686,0,14.686
27/04/2020 12:00,12.709,0,12.709,2.383,0,2.383,10.326,0,10.326,17,0,17,2.383,0,2.383,14.617,0,14.617
27/04/2020 12:30,12.5535,0,12.5535,2.0285,0,2.0285,10.525,0,10.525,17.0045,0,17.0045,2.0285,0,2.0285,14.976,0,14.976
27/04/2020 13:00,12.62,0,12.62,2.073,0,2.073,10.547,0,10.547,16.867,0,16.867,2.073,0,2.073,14.794,0,14.794
27/04/2020 13:30,12.884,0,12.884,1.873,0,1.873,11.011,0,11.011,16.996,0,16.996,1.873,0,1.873,15.123,0,15.123
27/04/2020 14:00,12.246,0,12.246,1.736,0,1.736,10.51,0,10.51,16.192,0,16.192,1.736,0,1.736,14.456,0,14.456
27/04/2020 14:30,12.278,0,12.278,1.787,0,1.787,10.491,0,10.491,16.335,0,16.335,1.787,0,1.787,14.548,0,14.548
27/04/2020 15:00,12.4852,0,12.4852,2.618,0,2.618,9.8672,0,9.8672,16.515,0,16.515,2.618,0,2.618,13.897,0,13.897
27/04/2020 15:30,12.1845,0,12.1845,2.2235,0,2.2235,9.961,0,9.961,16.2505,0,16.2505,2.2235,0,2.2235,14.027,0,14.027
27/04/2020 16:00,12.499,0,12.499,1.769,0,1.769,10.73,0,10.73,16.63,0,16.63,1.769,0,1.769,14.861,0,14.861
27/04/2020 16:30,13.1665,0,13.1665,1.6495,0,1.6495,11.517,0,11.517,17.3395,0,17.3395,1.6495,0,1.6495,15.69,0,15.69
27/04/2020 17:00,14.087,0,14.087,1.193,0,1.193,12.894,0,12.894,18.56,0,18.56,1.193,0,1.193,17.367,0,17.367
27/04/2020 17:30,15.2375,0,15.2375,1.1405,0,1.1405,14.097,0,14.097,20.7305,0.0192,20.73050889,1.1405,0,1.1405,19.59,0.0192,19.59000941
27/04/2020 18:00,15.588,0,15.588,1.393,0,1.393,14.195,0,14.195,21.322,0,21.322,1.393,0,1.393,19.929,0,19.929
27/04/2020 18:30,16.243,0,16.243,1.287,0,1.287,14.956,0,14.956,20.888,0,20.888,1.287,0,1.287,19.601,0,19.601
27/04/2020 19:00,16.353,0,16.353,0.647,0,0.647,15.706,0,15.706,20.385,0,20.385,0.647,0,0.647,19.738,0,19.738
27/04/2020 19:30,15.6345,0,15.6345,0.3665,0,0.3665,15.268,0,15.268,19.6705,0,19.6705,0.3665,0,0.3665,19.304,0,19.304
27/04/2020 20:00,15.2335,0,15.2335,0.1295,0,0.1295,15.104,0,15.104,19.1625,0,19.1625,0.1295,0,0.1295,19.033,0,19.033
27/04/2020 20:30,14.912,0,14.912,0.012,0,0.012,14.9,0,14.9,18.809,0,18.809,0.012,0,0.012,18.797,0,18.797
27/04/2020 21:00,14.895,0,14.895,0,0,0,14.895,0,14.895,18.768,0,18.768,0,0,0,18.768,0,18.768
27/04/2020 21:30,14.003,0,14.003,0,0,0,14.003,0,14.003,17.902,0,17.902,0,0,0,17.902,0,17.902
27/04/2020 22:00,12.936,0.2092,12.93769147,0,0,0,12.936,0.2092,12.93769147,17.101,0,17.101,0,0,0,17.101,0,17.101
27/04/2020 22:30,12.002,0,12.002,0,0,0,12.002,0,12.002,16.374,0,16.374,0,0,0,16.374,0,16.374
27/04/2020 23:00,10.908,0,10.908,0,0,0,10.908,0,10.908,15.049,0,15.049,0,0,0,15.049,0,15.049
27/04/2020 23:30,10.347,0,10.347,0,0,0,10.347,0,10.347,14.359,0,14.359,0,0,0,14.359,0,14.359
28/04/2020 00:00,9.2316,0,9.2316,0,0,0,9.2316,0,9.2316,13.521,0,13.521,0,0,0,13.521,0,13.521
28/04/2020 00:30,8.9492,0,8.9492,0,0,0,8.9492,0,8.9492,13.208,0,13.208,0,0,0,13.208,0,13.208
28/04/2020 01:00,8.7514,0,8.7514,0,0,0,8.7514,0,8.7514,12.904,0,12.904,0,0,0,12.904,0,12.904
28/04/2020 01:30,9.794,0,9.794,0,0,0,9.794,0,9.794,14.058,0,14.058,0,0,0,14.058,0,14.058
28/04/2020 02:00,9.6424,0,9.6424,0,0,0,9.6424,0,9.6424,13.901,0,13.901,0,0,0,13.901,0,13.901
28/04/2020 02:30,9.671,0,9.671,0,0,0,9.671,0,9.671,13.592,0,13.592,0,0,0,13.592,0,13.592
28/04/2020 03:00,9.4964,0,9.4964,0,0,0,9.4964,0,9.4964,12.989,0,12.989,0,0,0,12.989,0,12.989
28/04/2020 03:30,9.0202,0,9.0202,0,0,0,9.0202,0,9.0202,12.447,0,12.447,0,0,0,12.447,0,12.447
28/04/2020 04:00,8.7878,0,8.7878,0,0,0,8.7878,0,8.7878,12.167,0,12.167,0,0,0,12.167,0,12.167
28/04/2020 04:30,8.5844,0,8.5844,0,0,0,8.5844,0,8.5844,11.942,0,11.942,0,0,0,11.942,0,11.942
28/04/2020 05:00,8.3482,0,8.3482,0,0,0,8.3482,0,8.3482,11.705,0,11.705,0,0,0,11.705,0,11.705
28/04/2020 05:30,8.4614,0,8.4614,0,0,0,8.4614,0,8.4614,11.846,0,11.846,0,0,0,11.846,0,11.846
28/04/2020 06:00,8.6746,0,8.6746,0,0,0,8.6746,0,8.6746,12.127,0,12.127,0,0,0,12.127,0,12.127
28/04/2020 06:30,9.4456,0,9.4456,0.001,0,0.001,9.4446,0,9.4446,13.395,0,13.395,0.001,0,0.001,13.394,0,13.394
28/04/2020 07:00,10.0299,0,10.0299,0.0305,0,0.0305,9.9994,0,9.9994,14.0045,0,14.0045,0.0305,0,0.0305,13.974,0,13.974
28/04/2020 07:30,10.9805,0,10.9805,0.0945,0,0.0945,10.886,0,10.886,15.2385,0,15.2385,0.0945,0,0.0945,15.144,0,15.144
28/04/2020 08:00,11.969,0,11.969,0.101,0,0.101,11.868,0,11.868,16.577,0,16.577,0.101,0,0.101,16.476,0,16.476
28/04/2020 08:30,12.5435,0,12.5435,0.1405,0,0.1405,12.403,0,12.403,17.4145,0,17.4145,0.1405,0,0.1405,17.274,0,17.274
28/04/2020 09:00,12.9,0,12.9,0.219,0,0.219,12.681,0,12.681,18.212,0.1018,18.21228451,0.219,0,0.219,17.993,0.1018,17.99328798
28/04/2020 09:30,13.3055,0,13.3055,0.1935,0,0.1935,13.112,0,13.112,19.1875,0.0326,19.18752769,0.1935,0,0.1935,18.994,0.0326,18.99402798
28/04/2020 10:00,13.765,0,13.765,0.216,0,0.216,13.549,0,13.549,19.599,0.048,19.59905878,0.216,0,0.216,19.383,0.048,19.38305943
28/04/2020 10:30,14.238,0,14.238,0.241,0,0.241,13.997,0,13.997,20.022,0.098,20.02223983,0.241,0,0.241,19.781,0.098,19.78124276
28/04/2020 11:00,14.1585,0,14.1585,0.5645,0,0.5645,13.594,0,13.594,19.8055,0.1824,19.80633989,0.5645,0,0.5645,19.241,0.1824,19.24186453
28/04/2020 11:30,14.12,0,14.12,1.024,0,1.024,13.096,0,13.096,19.699,0.1844,19.69986305,1.024,0,1.024,18.675,0.1844,18.67591038
28/04/2020 12:00,14.364,0,14.364,0.981,0,0.981,13.383,0,13.383,20.012,0.3226,20.01460004,0.981,0,0.981,19.031,0.3226,19.03373405
28/04/2020 12:30,14.8855,0,14.8855,1.1715,0,1.1715,13.714,0,13.714,20.6565,0.1728,20.65722276,1.1715,0,1.1715,19.485,0.1728,19.48576621
28/04/2020 13:00,15.049,0,15.049,1.284,0,1.284,13.765,0,13.765,21.01,0.2554,21.01155228,1.284,0,1.284,19.726,0.2554,19.72765331
28/04/2020 13:30,15.2,0,15.2,0.654,0,0.654,14.546,0,14.546,21.058,0.2362,21.05932464,0.654,0,0.654,20.404,0.2362,20.4053671
28/04/2020 14:00,14.439,0,14.439,0.562,0,0.562,13.877,0,13.877,20.105,0.0076,20.10500144,0.562,0,0.562,19.543,0.0076,19.54300148
28/04/2020 14:30,14.328,0,14.328,0.467,0,0.467,13.861,0,13.861,19.953,0.0692,19.95312,0.467,0,0.467,19.486,0.0692,19.48612287
28/04/2020 15:00,14.063,0,14.063,0.612,0,0.612,13.451,0,13.451,19.638,0,19.638,0.612,0,0.612,19.026,0,19.026
28/04/2020 15:30,14.444,0,14.444,0.766,0,0.766,13.678,0,13.678,19.294,0,19.294,0.766,0,0.766,18.528,0,18.528
28/04/2020 16:00,14.151,0,14.151,0.891,0,0.891,13.26,0,13.26,18.841,0,18.841,0.891,0,0.891,17.95,0,17.95
28/04/2020 16:30,15.075,0,15.075,0.879,0,0.879,14.196,0,14.196,19.597,0,19.597,0.879,0,0.879,18.718,0,18.718
28/04/2020 17:00,15.798,0,15.798,1.062,0,1.062,14.736,0,14.736,20.531,0,20.531,1.062,0,1.062,19.469,0,19.469
28/04/2020 17:30,16.959,0,16.959,0.975,0,0.975,15.984,0,15.984,21.929,0,21.929,0.975,0,0.975,20.954,0,20.954
28/04/2020 18:00,17.4915,0,17.4915,0.8635,0,0.8635,16.628,0,16.628,22.6785,0,22.6785,0.8635,0,0.8635,21.815,0,21.815
28/04/2020 18:30,17.266,0,17.266,0.29,0,0.29,16.976,0,16.976,22.597,0,22.597,0.29,0,0.29,22.307,0,22.307
28/04/2020 19:00,17.276,0,17.276,0.804,0,0.804,16.472,0,16.472,22.823,0,22.823,0.804,0,0.804,22.019,0,22.019
28/04/2020 19:30,16.161,0,16.161,0.542,0,0.542,15.619,0,15.619,21.583,0,21.583,0.542,0,0.542,21.041,0,21.041
28/04/2020 20:00,14.8935,0,14.8935,0.1595,0,0.1595,14.734,0,14.734,20.2825,0,20.2825,0.1595,0,0.1595,20.123,0,20.123
28/04/2020 20:30,14.2815,0,14.2815,0.0345,0,0.0345,14.247,0,14.247,20.0295,0,20.0295,0.0345,0,0.0345,19.995,0,19.995
28/04/2020 21:00,14.188,0,14.188,0,0,0,14.188,0,14.188,19.59,0.7066,19.60273919,0,0,0,19.59,0.7066,19.60273919
28/04/2020 21:30,14.21,0,14.21,0,0,0,14.21,0,14.21,18.618,0,18.618,0,0,0,18.618,0,18.618
28/04/2020 22:00,13.419,0,13.419,0,0,0,13.419,0,13.419,17.614,0,17.614,0,0,0,17.614,0,17.614
28/04/2020 22:30,12.826,0,12.826,0,0,0,12.826,0,12.826,16.593,0,16.593,0,0,0,16.593,0,16.593
28/04/2020 23:00,11.856,0,11.856,0,0,0,11.856,0,11.856,14.947,0,14.947,0,0,0,14.947,0,14.947
28/04/2020 23:30,11.36,0.0268,11.36003161,0,0,0,11.36,0.0268,11.36003161,14.329,0,14.329,0,0,0,14.329,0,14.329
29/04/2020 00:00,10.163,0.7814,10.19299539,0,0,0,10.163,0.7814,10.19299539,13.434,0,13.434,0,0,0,13.434,0,13.434
29/04/2020 00:30,9.9806,0.7968,10.0123557,0,0,0,9.9806,0.7968,10.0123557,13.266,0,13.266,0,0,0,13.266,0,13.266
29/04/2020 01:00,9.4022,0,9.4022,0,0,0,9.4022,0,9.4022,13.094,0,13.094,0,0,0,13.094,0,13.094
29/04/2020 01:30,10.569,0,10.569,0,0,0,10.569,0,10.569,14.375,0,14.375,0,0,0,14.375,0,14.375
29/04/2020 02:00,10.497,0,10.497,0,0,0,10.497,0,10.497,14.321,0,14.321,0,0,0,14.321,0,14.321
29/04/2020 02:30,10.439,0,10.439,0,0,0,10.439,0,10.439,14.254,0,14.254,0,0,0,14.254,0,14.254
29/04/2020 03:00,9.942,0,9.942,0,0,0,9.942,0,9.942,13.652,0,13.652,0,0,0,13.652,0,13.652
29/04/2020 03:30,9.6712,0,9.6712,0,0,0,9.6712,0,9.6712,13.3,0,13.3,0,0,0,13.3,0,13.3
29/04/2020 04:00,9.3044,0,9.3044,0,0,0,9.3044,0,9.3044,12.867,0,12.867,0,0,0,12.867,0,12.867
29/04/2020 04:30,8.9376,0,8.9376,0,0,0,8.9376,0,8.9376,12.475,0,12.475,0,0,0,12.475,0,12.475
29/04/2020 05:00,8.7456,0,8.7456,0,0,0,8.7456,0,8.7456,12.253,0,12.253,0,0,0,12.253,0,12.253
29/04/2020 05:30,8.8014,0,8.8014,0,0,0,8.8014,0,8.8014,12.357,0,12.357,0,0,0,12.357,0,12.357
29/04/2020 06:00,9.195,0,9.195,0,0,0,9.195,0,9.195,12.78,0,12.78,0,0,0,12.78,0,12.78
29/04/2020 06:30,10.114,0,10.114,0.01,0,0.01,10.104,0,10.104,14.07,0,14.07,0.01,0,0.01,14.06,0,14.06
29/04/2020 07:00,10.7875,0,10.7875,0.1445,0,0.1445,10.643,0,10.643,15.1705,0,15.1705,0.1445,0,0.1445,15.026,0,15.026
29/04/2020 07:30,11.9345,0,11.9345,0.2305,0,0.2305,11.704,0,11.704,16.1815,0,16.1815,0.2305,0,0.2305,15.951,0,15.951
29/04/2020 08:00,12.5755,0,12.5755,0.2755,0,0.2755,12.3,0,12.3,17.0335,0,17.0335,0.2755,0,0.2755,16.758,0,16.758
29/04/2020 08:30,13.3665,0,13.3665,0.1875,0,0.1875,13.179,0,13.179,18.1085,0,18.1085,0.1875,0,0.1875,17.921,0,17.921
29/04/2020 09:00,13.9555,0.0058,13.95550121,0.1955,0,0.1955,13.76,0.0058,13.76000122,19.5915,0.0096,19.59150235,0.1955,0,0.1955,19.396,0.0096,19.39600238
29/04/2020 09:30,15.094,0,15.094,0.179,0,0.179,14.915,0,14.915,21.063,0.0692,21.06311367,0.179,0,0.179,20.884,0.0692,20.88411465
29/04/2020 10:00,15.8185,0,15.8185,1.0345,0,1.0345,14.784,0,14.784,21.2115,0,21.2115,1.0345,0,1.0345,20.177,0,20.177
29/04/2020 10:30,14.8625,0.002,14.86250013,2.5385,0,2.5385,12.324,0.002,12.32400016,19.8535,0,19.8535,2.5385,0,2.5385,17.315,0,17.315
29/04/2020 11:00,14.7,0,14.7,2.986,0,2.986,11.714,0,11.714,19.085,0,19.085,2.986,0,2.986,16.099,0,16.099
29/04/2020 11:30,14.6265,0,14.6265,3.4745,0,3.4745,11.152,0,11.152,18.5315,0,18.5315,3.4745,0,3.4745,15.057,0,15.057
29/04/2020 12:00,14.2521,0,14.2521,4.3735,0,4.3735,9.8786,0,9.8786,17.6095,0,17.6095,4.3735,0,4.3735,13.236,0,13.236
29/04/2020 12:30,14.8805,0,14.8805,3.8855,0,3.8855,10.995,0,10.995,17.7805,0,17.7805,3.8855,0,3.8855,13.895,0,13.895
29/04/2020 13:00,14.5695,0,14.5695,4.2125,0,4.2125,10.357,0,10.357,17.5415,0,17.5415,4.2125,0,4.2125,13.329,0,13.329
29/04/2020 13:30,14.2656,0,14.2656,4.648,0,4.648,9.6176,0,9.6176,16.792,0.0134,16.79200535,4.648,0,4.648,12.144,0.0134,12.14400739
29/04/2020 14:00,13.6522,0,13.6522,4.728,0,4.728,8.9242,0,8.9242,15.756,0.0922,15.75626976,4.728,0,4.728,11.028,0.0922,11.02838541
29/04/2020 14:30,13.8635,0,13.8635,3.3155,0,3.3155,10.548,0,10.548,15.9995,0,15.9995,3.3155,0,3.3155,12.684,0,12.684
29/04/2020 15:00,13.3272,0.695,13.34530947,4.151,0,4.151,9.1762,0.695,9.202481809,15.853,0,15.853,4.151,0,4.151,11.702,0,11.702
29/04/2020 15:30,13.0155,1.3594,13.08629851,3.7745,0,3.7745,9.241,1.3594,9.34045231,15.7385,0,15.7385,3.7745,0,3.7745,11.964,0,11.964
29/04/2020 16:00,13.584,1.4016,13.65611726,2.796,0,2.796,10.788,1.4016,10.87866842,16.574,0,16.574,2.796,0,2.796,13.778,0,13.778
29/04/2020 16:30,14.539,1.5534,14.62174998,2.333,0,2.333,12.206,1.5534,12.30444991,17.61,0,17.61,2.333,0,2.333,15.277,0,15.277
29/04/2020 17:00,15.3675,0.384,15.37229691,2.2125,0,2.2125,13.155,0.384,13.16060337,19.3405,0,19.3405,2.2125,0,2.2125,17.128,0,17.128
29/04/2020 17:30,16.347,0,16.347,1.628,0,1.628,14.719,0,14.719,21.612,0.0308,21.61202195,1.628,0,1.628,19.984,0.0308,19.98402373
29/04/2020 18:00,17.615,0,17.615,0.78,0,0.78,16.835,0,16.835,23.109,2.3654,23.22974382,0.78,0,0.78,22.329,2.3654,22.45393859
29/04/2020 18:30,18.191,0,18.191,0.343,0,0.343,17.848,0,17.848,23.358,0,23.358,0.343,0,0.343,23.015,0,23.015
29/04/2020 19:00,18.3455,0,18.3455,0.1865,0,0.1865,18.159,0,18.159,23.5975,0,23.5975,0.1865,0,0.1865,23.411,0,23.411
29/04/2020 19:30,17.6085,0,17.6085,0.0845,0,0.0845,17.524,0,17.524,22.9365,0,22.9365,0.0845,0,0.0845,22.852,0,22.852
29/04/2020 20:00,17.2455,0,17.2455,0.0285,0,0.0285,17.217,0,17.217,22.0005,0,22.0005,0.0285,0,0.0285,21.972,0,21.972
29/04/2020 20:30,16.9185,0,16.9185,0.0155,0,0.0155,16.903,0,16.903,21.2815,0,21.2815,0.0155,0,0.0155,21.266,0,21.266
29/04/2020 21:00,16.4235,0,16.4235,0.0125,0,0.0125,16.411,0,16.411,20.6045,0,20.6045,0.0125,0,0.0125,20.592,0,20.592
29/04/2020 21:30,15.6375,0,15.6375,0.0075,0,0.0075,15.63,0,15.63,19.9105,0,19.9105,0.0075,0,0.0075,19.903,0,19.903
29/04/2020 22:00,14.49,0,14.49,0.013,0,0.013,14.477,0,14.477,18.764,0,18.764,0.013,0,0.013,18.751,0,18.751
29/04/2020 22:30,13.651,0,13.651,0.017,0,0.017,13.634,0,13.634,17.669,0,17.669,0.017,0,0.017,17.652,0,17.652
29/04/2020 23:00,12.713,0,12.713,0.018,0,0.018,12.695,0,12.695,16.042,0,16.042,0.018,0,0.018,16.024,0,16.024
29/04/2020 23:30,12.023,0.1382,12.02379425,0.013,0,0.013,12.01,0.1382,12.01079511,15.174,0,15.174,0.013,0,0.013,15.161,0,15.161
30/04/2020 00:00,10.804,0,10.804,0.02,0,0.02,10.784,0,10.784,14.675,0,14.675,0.02,0,0.02,14.655,0,14.655
30/04/2020 00:30,10.3485,0,10.3485,0.0165,0,0.0165,10.332,0,10.332,14.2555,0,14.2555,0.0165,0,0.0165,14.239,0,14.239
30/04/2020 01:00,9.816,0,9.816,0.014,0,0.014,9.802,0,9.802,14.128,0,14.128,0.014,0,0.014,14.114,0,14.114
30/04/2020 01:30,11.0075,0,11.0075,0.0145,0,0.0145,10.993,0,10.993,15.4645,0,15.4645,0.0145,0,0.0145,15.45,0,15.45
30/04/2020 02:00,11.0975,0,11.0975,0.0165,0,0.0165,11.081,0,11.081,15.5495,0,15.5495,0.0165,0,0.0165,15.533,0,15.533
30/04/2020 02:30,10.928,0,10.928,0.013,0,0.013,10.915,0,10.915,15.369,0,15.369,0.013,0,0.013,15.356,0,15.356
30/04/2020 03:00,10.4025,0,10.4025,0.0135,0,0.0135,10.389,0,10.389,14.7475,0,14.7475,0.0135,0,0.0135,14.734,0,14.734
30/04/2020 03:30,10.0087,0,10.0087,0.0165,0,0.0165,9.9922,0,9.9922,14.2625,0,14.2625,0.0165,0,0.0165,14.246,0,14.246
30/04/2020 04:00,9.6286,0,9.6286,0.015,0,0.015,9.6136,0,9.6136,0.015,0,0.015,0.015,0,0.015,0,0,0
30/04/2020 04:30,9.1944,0,9.1944,0.013,0,0.013,9.1814,0,9.1814,13.372,0,13.372,0.013,0,0.013,13.359,0,13.359
30/04/2020 05:00,9.0655,0,9.0655,0.0145,0,0.0145,9.051,0,9.051,13.1975,0,13.1975,0.0145,0,0.0145,13.183,0,13.183
30/04/2020 05:30,9.2214,0,9.2214,0.013,0,0.013,9.2084,0,9.2084,13.42,0,13.42,0.013,0,0.013,13.407,0,13.407
30/04/2020 06:00,9.4443,0,9.4443,0.0035,0,0.0035,9.4408,0,9.4408,13.7065,0,13.7065,0.0035,0,0.0035,13.703,0,13.703
30/04/2020 06:30,10.672,0,10.672,0.015,0,0.015,10.657,0,10.657,15.168,0,15.168,0.015,0,0.015,15.153,0,15.153
30/04/2020 07:00,11.498,0,11.498,0.193,0,0.193,11.305,0,11.305,16.188,0,16.188,0.193,0,0.193,15.995,0,15.995
30/04/2020 07:30,12.6875,0,12.6875,0.1855,0,0.1855,12.502,0,12.502,17.0795,0,17.0795,0.1855,0,0.1855,16.894,0,16.894
30/04/2020 08:00,13.696,0,13.696,0.362,0,0.362,13.334,0,13.334,18.124,0,18.124,0.362,0,0.362,17.762,0,17.762
30/04/2020 08:30,14.228,0,14.228,0.208,0,0.208,14.02,0,14.02,18.802,0,18.802,0.208,0,0.208,18.594,0,18.594
30/04/2020 09:00,14.476,0,14.476,1.338,0,1.338,13.138,0,13.138,19.814,0,19.814,1.338,0,1.338,18.476,0,18.476
30/04/2020 09:30,14.8335,0,14.8335,0.4505,0,0.4505,14.383,0,14.383,20.1265,1.3862,20.17418035,0.4505,0,0.4505,19.676,1.3862,19.72476936
30/04/2020 10:00,16.2285,0,16.2285,0.3535,0,0.3535,15.875,0,15.875,21.7805,2.9838,21.98393147,0.3535,0,0.3535,21.427,2.9838,21.63375583
30/04/2020 10:30,16.297,0,16.297,1.001,0,1.001,15.296,0,15.296,21.793,2.999,21.9983829,1.001,0,1.001,20.792,2.999,21.00717175
30/04/2020 11:00,16.0664,0,16.0664,10.323,0,10.323,5.7434,0,5.7434,20.2882,0.3726,20.29162118,10.323,0,10.323,9.9652,0.3726,9.972163346
30/04/2020 11:30,15.7855,0,15.7855,5.2685,0,5.2685,10.517,0,10.517,19.3785,0.0172,19.37850763,5.2685,0,5.2685,14.11,0.0172,14.11001048
30/04/2020 12:00,15.9125,0,15.9125,2.0175,0,2.0175,13.895,0,13.895,19.8985,0.121,19.89886789,2.0175,0,2.0175,17.881,0.121,17.8814094
30/04/2020 12:30,16.4945,0,16.4945,5.1505,0,5.1505,11.344,0,11.344,20.4985,0.0884,20.49869061,5.1505,0,5.1505,15.348,0.0884,15.34825458
30/04/2020 13:00,15.812,0,15.812,4.686,0,4.686,11.126,0,11.126,19.484,0.0998,19.48425559,4.686,0,4.686,14.798,0.0998,14.79833653
30/04/2020 13:30,15.7145,0,15.7145,1.9115,0,1.9115,13.803,0,13.803,20.1435,0.121,20.14386341,1.9115,0,1.9115,18.232,0.121,18.23240151
30/04/2020 14:00,15.6795,0,15.6795,3.7585,0,3.7585,11.921,0,11.921,19.1815,0.311,19.18402104,3.7585,0,3.7585,15.423,0.311,15.42613529
30/04/2020 14:30,14.337,0,14.337,3.374,0,3.374,10.963,0,10.963,17.029,0.1286,17.02948558,3.374,0,3.374,13.655,0.1286,13.65560555
30/04/2020 15:00,14.481,0,14.481,3.433,0,3.433,11.048,0,11.048,16.626,0,16.626,3.433,0,3.433,13.193,0,13.193
30/04/2020 15:30,14.1005,0,14.1005,4.1965,0,4.1965,9.904,0,9.904,16.4375,0,16.4375,4.1965,0,4.1965,12.241,0,12.241
30/04/2020 16:00,14.766,0.242,14.76798294,3.874,0,3.874,10.892,0.242,10.89468806,16.994,0,16.994,3.874,0,3.874,13.12,0,13.12
30/04/2020 16:30,14.88,0.5836,14.89144012,3.153,0,3.153,11.727,0.5836,11.74151259,18.069,0,18.069,3.153,0,3.153,14.916,0,14.916
30/04/2020 17:00,16.439,0,16.439,1.634,0,1.634,14.805,0,14.805,20.397,0,20.397,1.634,0,1.634,18.763,0,18.763
30/04/2020 17:30,17.6215,0,17.6215,0.5925,0,0.5925,17.029,0,17.029,21.9655,0,21.9655,0.5925,0,0.5925,21.373,0,21.373
30/04/2020 18:00,18.2215,0,18.2215,0.7285,0,0.7285,17.493,0,17.493,23.8915,0.1478,23.89195716,0.7285,0,0.7285,23.163,0.1478,23.16347154
30/04/2020 18:30,19.171,0,19.171,0.449,0,0.449,18.722,0,18.722,24.482,0,24.482,0.449,0,0.449,24.033,0,24.033
30/04/2020 19:00,18.749,0,18.749,0.34,0,0.34,18.409,0,18.409,24.061,0,24.061,0.34,0,0.34,23.721,0,23.721
30/04/2020 19:30,17.3445,0,17.3445,0.4715,0,0.4715,16.873,0,16.873,22.8745,0,22.8745,0.4715,0,0.4715,22.403,0,22.403
30/04/2020 20:00,16.322,0,16.322,0.183,0,0.183,16.139,0,16.139,21.691,0,21.691,0.183,0,0.183,21.508,0,21.508
30/04/2020 20:30,16.018,0,16.018,0.091,0,0.091,15.927,0,15.927,21.362,0,21.362,0.091,0,0.091,21.271,0,21.271
30/04/2020 21:00,15.4215,0,15.4215,0.0065,0,0.0065,15.415,0,15.415,20.6985,0,20.6985,0.0065,0,0.0065,20.692,0,20.692
30/04/2020 21:30,15.232,0,15.232,0.006,0,0.006,15.226,0,15.226,20.448,0,20.448,0.006,0,0.006,20.442,0,20.442
30/04/2020 22:00,14.302,0,14.302,0.01,0,0.01,14.292,0,14.292,19.283,0,19.283,0.01,0,0.01,19.273,0,19.273
30/04/2020 22:30,13.25,0,13.25,0.013,0,0.013,13.237,0,13.237,18.322,0,18.322,0.013,0,0.013,18.309,0,18.309
30/04/2020 23:00,12.0585,0,12.0585,0.0085,0,0.0085,12.05,0,12.05,16.5785,0,16.5785,0.0085,0,0.0085,16.57,0,16.57
30/04/2020 23:30,11.4775,0,11.4775,0.0115,0,0.0115,11.466,0,11.466,15.6515,0,15.6515,0.0115,0,0.0115,15.64,0,15.64
01/05/2020 00:00,10.653,0,10.653,0.012,0,0.012,10.641,0,10.641,14.627,0,14.627,0.012,0,0.012,14.615,0,14.615
01/05/2020 00:30,10.203,0,10.203,0.01,0,0.01,10.193,0,10.193,14.36,0,14.36,0.01,0,0.01,14.35,0,14.35
01/05/2020 01:00,9.7529,0,9.7529,0.0105,0,0.0105,9.7424,0,9.7424,14.0965,0,14.0965,0.0105,0,0.0105,14.086,0,14.086
01/05/2020 01:30,10.733,0,10.733,0.008,0,0.008,10.725,0,10.725,15.222,0,15.222,0.008,0,0.008,15.214,0,15.214
01/05/2020 02:00,10.7765,0,10.7765,0.0095,0,0.0095,10.767,0,10.767,15.2695,0,15.2695,0.0095,0,0.0095,15.26,0,15.26
01/05/2020 02:30,10.777,0,10.777,0.013,0,0.013,10.764,0,10.764,15.258,0,15.258,0.013,0,0.013,15.245,0,15.245
01/05/2020 03:00,10.2365,0,10.2365,0.0125,0,0.0125,10.224,0,10.224,14.6075,0,14.6075,0.0125,0,0.0125,14.595,0,14.595
01/05/2020 03:30,9.9192,0,9.9192,0.012,0,0.012,9.9072,0,9.9072,14.236,0,14.236,0.012,0,0.012,14.224,0,14.224
01/05/2020 04:00,9.5645,0,9.5645,0.0105,0,0.0105,9.554,0,9.554,13.8185,0,13.8185,0.0105,0,0.0105,13.808,0,13.808
01/05/2020 04:30,9.2899,0,9.2899,0.0085,0,0.0085,9.2814,0,9.2814,13.4815,0,13.4815,0.0085,0,0.0085,13.473,0,13.473
01/05/2020 05:00,9.2022,0,9.2022,0.015,0,0.015,9.1872,0,9.1872,13.332,0,13.332,0.015,0,0.015,13.317,0,13.317
01/05/2020 05:30,9.3311,0,9.3311,0.0075,0,0.0075,9.3236,0,9.3236,13.4725,0,13.4725,0.0075,0,0.0075,13.465,0,13.465
01/05/2020 06:00,9.5491,0,9.5491,0.0085,0,0.0085,9.5406,0,9.5406,13.7115,0,13.7115,0.0085,0,0.0085,13.703,0,13.703
01/05/2020 06:30,10.447,0,10.447,0.07,0,0.07,10.377,0,10.377,14.762,0,14.762,0.07,0,0.07,14.692,0,14.692
01/05/2020 07:00,11.3805,0,11.3805,0.2215,0,0.2215,11.159,0,11.159,15.4605,0,15.4605,0.2215,0,0.2215,15.239,0,15.239
01/05/2020 07:30,12.0905,0,12.0905,0.5515,0,0.5515,11.539,0,11.539,16.1805,0,16.1805,0.5515,0,0.5515,15.629,0,15.629
01/05/2020 08:00,12.6075,0,12.6075,1.0945,0,1.0945,11.513,0,11.513,16.8225,0,16.8225,1.0945,0,1.0945,15.728,0,15.728
01/05/2020 08:30,13.377,0,13.377,1.074,0,1.074,12.303,0,12.303,17.792,0,17.792,1.074,0,1.074,16.718,0,16.718
01/05/2020 09:00,13.661,0,13.661,1.525,0,1.525,12.136,0,12.136,18.233,0,18.233,1.525,0,1.525,16.708,0,16.708
01/05/2020 09:30,14.257,0,14.257,2.26,0,2.26,11.997,0,11.997,18.491,0,18.491,2.26,0,2.26,16.231,0,16.231
01/05/2020 10:00,13.818,0,13.818,3.349,0,3.349,10.469,0,10.469,17.78,0,17.78,3.349,0,3.349,14.431,0,14.431
01/05/2020 10:30,13.771,0,13.771,3.483,0,3.483,10.288,0,10.288,17.53,0,17.53,3.483,0,3.483,14.047,0,14.047
01/05/2020 11:00,13.8315,0,13.8315,3.7175,0,3.7175,10.114,0,10.114,17.3095,0,17.3095,3.7175,0,3.7175,13.592,0,13.592
01/05/2020 11:30,13.5612,0,13.5612,3.876,0,3.876,9.6852,0,9.6852,16.862,0,16.862,3.876,0,3.876,12.986,0,12.986
01/05/2020 12:00,13.2259,0,13.2259,4.1865,0,4.1865,9.0394,0,9.0394,16.4305,0,16.4305,4.1865,0,4.1865,12.244,0,12.244
01/05/2020 12:30,13.849,0,13.849,3.48,0,3.48,10.369,0,10.369,16.795,0,16.795,3.48,0,3.48,13.315,0,13.315
01/05/2020 13:00,13.5316,0,13.5316,4.017,0,4.017,9.5146,0,9.5146,16.476,0,16.476,4.017,0,4.017,12.459,0,12.459
01/05/2020 13:30,12.9874,0,12.9874,3.806,0,3.806,9.1814,0,9.1814,16.102,0,16.102,3.806,0,3.806,12.296,0,12.296
01/05/2020 14:00,12.4971,0,12.4971,4.2295,0,4.2295,8.2676,0,8.2676,15.7955,0,15.7955,4.2295,0,4.2295,11.566,0,11.566
01/05/2020 14:30,12.3364,0,12.3364,4.186,0,4.186,8.1504,0,8.1504,15.472,0,15.472,4.186,0,4.186,11.286,0,11.286
01/05/2020 15:00,12.2317,0,12.2317,4.2905,0,4.2905,7.9412,0,7.9412,15.1635,0,15.1635,4.2905,0,4.2905,10.873,0,10.873
01/05/2020 15:30,12.1813,0,12.1813,4.0135,0,4.0135,8.1678,0,8.1678,15.3705,0,15.3705,4.0135,0,4.0135,11.357,0,11.357
01/05/2020 16:00,11.9387,0,11.9387,3.0145,0,3.0145,8.9242,0,8.9242,15.3535,0,15.3535,3.0145,0,3.0145,12.339,0,12.339
01/05/2020 16:30,12.8925,0,12.8925,2.7685,0,2.7685,10.124,0,10.124,16.5685,0,16.5685,2.7685,0,2.7685,13.8,0,13.8
01/05/2020 17:00,14.0885,0,14.0885,1.9485,0,1.9485,12.14,0,12.14,18.2485,0,18.2485,1.9485,0,1.9485,16.3,0,16.3
01/05/2020 17:30,15.7175,0,15.7175,1.5785,0,1.5785,14.139,0,14.139,19.8185,0,19.8185,1.5785,0,1.5785,18.24,0,18.24
01/05/2020 18:00,16.727,0,16.727,1.619,0,1.619,15.108,0,15.108,21.223,0,21.223,1.619,0,1.619,19.604,0,19.604
01/05/2020 18:30,16.808,0,16.808,0.891,0,0.891,15.917,0,15.917,21.498,0,21.498,0.891,0,0.891,20.607,0,20.607
01/05/2020 19:00,16.5595,0,16.5595,1.0055,0,1.0055,15.554,0,15.554,21.5665,0,21.5665,1.0055,0,1.0055,20.561,0,20.561
01/05/2020 19:30,15.8865,0,15.8865,0.4555,0,0.4555,15.431,0,15.431,21.1475,0,21.1475,0.4555,0,0.4555,20.692,0,20.692
01/05/2020 20:00,15.069,0,15.069,0.172,0,0.172,14.897,0,14.897,20.244,0,20.244,0.172,0,0.172,20.072,0,20.072
01/05/2020 20:30,14.619,0,14.619,0.067,0,0.067,14.552,0,14.552,19.727,0,19.727,0.067,0,0.067,19.66,0,19.66
01/05/2020 21:00,14.509,0,14.509,0.005,0,0.005,14.504,0,14.504,19.565,0,19.565,0.005,0,0.005,19.56,0,19.56
01/05/2020 21:30,14.183,0.002,14.18300014,0,0,0,14.183,0.002,14.18300014,19.105,0.002,19.1050001,0,0,0,19.105,0.002,19.1050001
01/05/2020 22:00,13.569,0,13.569,0.001,0,0.001,13.568,0,13.568,18.263,0,18.263,0.001,0,0.001,18.262,0,18.262
01/05/2020 22:30,12.844,0,12.844,0.001,0,0.001,12.843,0,12.843,17.363,0,17.363,0.001,0,0.001,17.362,0,17.362
01/05/2020 23:00,11.8875,0,11.8875,0.0025,0,0.0025,11.885,0,11.885,16.1345,0,16.1345,0.0025,0,0.0025,16.132,0,16.132
01/05/2020 23:30,11.314,0,11.314,0.003,0,0.003,11.311,0,11.311,15.43,0,15.43,0.003,0,0.003,15.427,0,15.427
02/05/2020 00:00,10.3015,0,10.3015,0.0025,0,0.0025,10.299,0,10.299,14.2265,0,14.2265,0.0025,0,0.0025,14.224,0,14.224
03/05/2020 00:30,10.093,0.478,10.10431259,0,0,0,10.093,0.478,10.10431259,13.171,0,13.171,0,0,0,13.171,0,13.171
03/05/2020 01:00,9.8082,0.4916,9.820512095,0,0,0,9.8082,0.4916,9.820512095,12.801,0,12.801,0,0,0,12.801,0,12.801
03/05/2020 01:30,10.784,0.5376,10.7973918,0,0,0,10.784,0.5376,10.7973918,13.885,0,13.885,0,0,0,13.885,0,13.885
03/05/2020 02:00,10.696,0.5414,10.70969327,0,0,0,10.696,0.5414,10.70969327,13.811,0,13.811,0,0,0,13.811,0,13.811
03/05/2020 02:30,10.637,0.5644,10.65196303,0,0,0,10.637,0.5644,10.65196303,13.73,0,13.73,0,0,0,13.73,0,13.73
03/05/2020 03:00,10.113,0.6086,10.13129621,0,0,0,10.113,0.6086,10.13129621,13.077,0,13.077,0,0,0,13.077,0,13.077
03/05/2020 03:30,9.7444,0.6336,9.764977231,0,0,0,9.7444,0.6336,9.764977231,12.632,0,12.632,0,0,0,12.632,0,12.632
03/05/2020 04:00,9.0662,0,9.0662,0,0,0,9.0662,0,9.0662,12.349,0,12.349,0,0,0,12.349,0,12.349
03/05/2020 04:30,8.7976,0,8.7976,0,0,0,8.7976,0,8.7976,12.035,0,12.035,0,0,0,12.035,0,12.035
03/05/2020 05:00,8.7052,0,8.7052,0,0,0,8.7052,0,8.7052,11.915,0,11.915,0,0,0,11.915,0,11.915
03/05/2020 05:30,8.7274,0,8.7274,0.001,0,0.001,8.7264,0,8.7264,11.953,0,11.953,0.001,0,0.001,11.952,0,11.952
03/05/2020 06:00,8.7304,0,8.7304,0,0,0,8.7304,0,8.7304,11.969,0,11.969,0,0,0,11.969,0,11.969
03/05/2020 06:30,9.1904,0,9.1904,0.03,0,0.03,9.1604,0,9.1604,12.507,0,12.507,0.03,0,0.03,12.477,0,12.477
03/05/2020 07:00,9.6971,0,9.6971,0.0855,0,0.0855,9.6116,0,9.6116,13.1025,0,13.1025,0.0855,0,0.0855,13.017,0,13.017
03/05/2020 07:30,10.2135,0,10.2135,0.2125,0,0.2125,10.001,0,10.001,13.7275,0,13.7275,0.2125,0,0.2125,13.515,0,13.515
03/05/2020 08:00,10.8845,0,10.8845,0.3225,0,0.3225,10.562,0,10.562,14.4955,0,14.4955,0.3225,0,0.3225,14.173,0,14.173
03/05/2020 08:30,11.431,0,11.431,0.485,0,0.485,10.946,0,10.946,15.152,0,15.152,0.485,0,0.485,14.667,0,14.667
03/05/2020 09:00,12.1985,0,12.1985,0.5735,0,0.5735,11.625,0,11.625,16.1395,0,16.1395,0.5735,0,0.5735,15.566,0,15.566
03/05/2020 09:30,12.924,0,12.924,0.728,0,0.728,12.196,0,12.196,17.683,0,17.683,0.728,0,0.728,16.955,0,16.955
03/05/2020 10:00,13.72,0,13.72,1.019,0,1.019,12.701,0,12.701,18.211,0,18.211,1.019,0,1.019,17.192,0,17.192
03/05/2020 10:30,14.3975,0,14.3975,1.0575,0,1.0575,13.34,0,13.34,18.9975,0,18.9975,1.0575,0,1.0575,17.94,0,17.94
03/05/2020 11:00,14.838,0,14.838,1.386,0,1.386,13.452,0,13.452,19.559,0,19.559,1.386,0,1.386,18.173,0,18.173
03/05/2020 11:30,15.122,0,15.122,1.254,0,1.254,13.868,0,13.868,19.884,0,19.884,1.254,0,1.254,18.63,0,18.63
03/05/2020 12:00,15.49,0,15.49,1.417,0,1.417,14.073,0,14.073,20.304,0,20.304,1.417,0,1.417,18.887,0,18.887
03/05/2020 12:30,16.1045,0,16.1045,1.6155,0,1.6155,14.489,0,14.489,21.0095,0,21.0095,1.6155,0,1.6155,19.394,0,19.394
03/05/2020 13:00,16.5515,0,16.5515,1.5895,0,1.5895,14.962,0,14.962,21.3865,0,21.3865,1.5895,0,1.5895,19.797,0,19.797
03/05/2020 13:30,16.0217,0,16.0217,8.8325,0,8.8325,7.1892,0,7.1892,20.5425,0,20.5425,8.8325,0,8.8325,11.71,0,11.71
03/05/2020 14:00,15.0297,0,15.0297,11.0245,0,11.0245,4.0052,0,4.0052,19.8995,0,19.8995,11.0245,0,11.0245,8.875,0,8.875
03/05/2020 14:30,15.3128,0,15.3128,10.866,0,10.866,4.4468,0,4.4468,20.13,0,20.13,10.866,0,10.866,9.264,0,9.264
03/05/2020 15:00,15.4195,0,15.4195,10.8575,0,10.8575,4.562,0,4.562,20.2655,0,20.2655,10.8575,0,10.8575,9.408,0,9.408
03/05/2020 15:30,15.3701,0,15.3701,10.7275,0,10.7275,4.6426,0,4.6426,20.6079,0,20.6079,10.7275,0,10.7275,9.8804,0,9.8804
03/05/2020 16:00,15.5444,0,15.5444,10.585,0,10.585,4.9594,0,4.9594,21.031,0,21.031,10.585,0,10.585,10.446,0,10.446
03/05/2020 16:30,16.5164,0,16.5164,10.334,0,10.334,6.1824,0,6.1824,22.242,0,22.242,10.334,0,10.334,11.908,0,11.908
03/05/2020 17:00,17.4849,0,17.4849,10.3675,0,10.3675,7.1174,0,7.1174,23.3315,0,23.3315,10.3675,0,10.3675,12.964,0,12.964
03/05/2020 17:30,18.5873,0,18.5873,10.6615,0,10.6615,7.9258,0,7.9258,24.1435,0,24.1435,10.6615,0,10.6615,13.482,0,13.482
03/05/2020 18:00,18.6061,0,18.6061,10.8225,0,10.8225,7.7836,0,7.7836,24.1165,0,24.1165,10.8225,0,10.8225,13.294,0,13.294
03/05/2020 18:30,18.0102,0,18.0102,10.691,0,10.691,7.3192,0,7.3192,23.121,0,23.121,10.691,0,10.691,12.43,0,12.43
03/05/2020 19:00,17.0986,0,17.0986,10.415,0,10.415,6.6836,0,6.6836,22.185,0,22.185,10.415,0,10.415,11.77,0,11.77
03/05/2020 19:30,16.0032,0,16.0032,10.174,0,10.174,5.8292,0,5.8292,21.218,0,21.218,10.174,0,10.174,11.044,0,11.044
03/05/2020 20:00,15.2349,0,15.2349,9.9625,0,9.9625,5.2724,0,5.2724,20.2845,0,20.2845,9.9625,0,9.9625,10.322,0,10.322
03/05/2020 20:30,14.6804,0,14.6804,9.863,0,9.863,4.8174,0,4.8174,19.515,0,19.515,9.863,0,9.863,9.652,0,9.652
03/05/2020 21:00,14.4069,0,14.4069,9.8525,0,9.8525,4.5544,0,4.5544,19.2779,0,19.2779,9.8525,0,9.8525,9.4254,0,9.4254
03/05/2020 21:30,13.914,0,13.914,3.032,0,3.032,10.882,0,10.882,18.572,0,18.572,3.032,0,3.032,15.54,0,15.54
03/05/2020 22:00,13.108,0,13.108,0,0,0,13.108,0,13.108,17.595,0,17.595,0,0,0,17.595,0,17.595
03/05/2020 22:30,12.511,0,12.511,0,0,0,12.511,0,12.511,16.831,0,16.831,0,0,0,16.831,0,16.831
03/05/2020 23:00,11.355,0,11.355,0,0,0,11.355,0,11.355,15.452,0,15.452,0,0,0,15.452,0,15.452
03/05/2020 23:30,10.696,0,10.696,0,0,0,10.696,0,10.696,14.816,0,14.816,0,0,0,14.816,0,14.816
04/05/2020 00:00,9.6868,0,9.6868,0,0,0,9.6868,0,9.6868,13.928,0,13.928,0,0,0,13.928,0,13.928
04/05/2020 00:30,9.3638,0,9.3638,0,0,0,9.3638,0,9.3638,13.55,0,13.55,0,0,0,13.55,0,13.55
04/05/2020 01:00,9.218,0,9.218,0,0,0,9.218,0,9.218,13.382,0,13.382,0,0,0,13.382,0,13.382
04/05/2020 01:30,10.258,0,10.258,0,0,0,10.258,0,10.258,14.548,0,14.548,0,0,0,14.548,0,14.548
04/05/2020 02:00,10.305,0,10.305,0,0,0,10.305,0,10.305,14.596,0,14.596,0,0,0,14.596,0,14.596
04/05/2020 02:30,10.31,0,10.31,0,0,0,10.31,0,10.31,14.57,0,14.57,0,0,0,14.57,0,14.57
04/05/2020 03:00,9.8868,0,9.8868,0,0,0,9.8868,0,9.8868,14.045,0,14.045,0,0,0,14.045,0,14.045
04/05/2020 03:30,9.5098,0,9.5098,0,0,0,9.5098,0,9.5098,13.584,0,13.584,0,0,0,13.584,0,13.584
04/05/2020 04:00,9.1046,0,9.1046,0,0,0,9.1046,0,9.1046,13.112,0,13.112,0,0,0,13.112,0,13.112
04/05/2020 04:30,8.7744,0,8.7744,0,0,0,8.7744,0,8.7744,12.755,0,12.755,0,0,0,12.755,0,12.755
04/05/2020 05:00,8.6612,0,8.6612,0,0,0,8.6612,0,8.6612,12.6,0,12.6,0,0,0,12.6,0,12.6
04/05/2020 05:30,8.832,0,8.832,0,0,0,8.832,0,8.832,12.826,0,12.826,0,0,0,12.826,0,12.826
04/05/2020 06:00,8.8903,0,8.8903,0.0045,0,0.0045,8.8858,0,8.8858,12.9495,0,12.9495,0.0045,0,0.0045,12.945,0,12.945
04/05/2020 06:30,9.9339,0,9.9339,0.0555,0,0.0555,9.8784,0,9.8784,14.1595,0,14.1595,0.0555,0,0.0555,14.104,0,14.104
04/05/2020 07:00,10.6635,0,10.6635,0.1505,0,0.1505,10.513,0,10.513,15.0575,0,15.0575,0.1505,0,0.1505,14.907,0,14.907
04/05/2020 07:30,11.7935,0,11.7935,0.2885,0,0.2885,11.505,0,11.505,16.0575,0,16.0575,0.2885,0,0.2885,15.769,0,15.769
04/05/2020 08:00,12.706,0,12.706,0.508,0,0.508,12.198,0,12.198,17.043,0,17.043,0.508,0,0.508,16.535,0,16.535
04/05/2020 08:30,13.547,0,13.547,0.601,0,0.601,12.946,0,12.946,17.983,0,17.983,0.601,0,0.601,17.382,0,17.382
04/05/2020 09:00,14.0605,0,14.0605,0.7565,0,0.7565,13.304,0,13.304,18.7695,0,18.7695,0.7565,0,0.7565,18.013,0,18.013
04/05/2020 09:30,14.52,0,14.52,0.894,0,0.894,13.626,0,13.626,19.34,0,19.34,0.894,0,0.894,18.446,0,18.446
04/05/2020 10:00,14.6975,0,14.6975,0.9095,0,0.9095,13.788,0,13.788,19.4425,0,19.4425,0.9095,0,0.9095,18.533,0,18.533
04/05/2020 10:30,14.723,0,14.723,1.149,0,1.149,13.574,0,13.574,19.203,0,19.203,1.149,0,1.149,18.054,0,18.054
04/05/2020 11:00,14.907,0,14.907,1.536,0,1.536,13.371,0,13.371,19.327,0,19.327,1.536,0,1.536,17.791,0,17.791
04/05/2020 11:30,14.8635,0,14.8635,1.5825,0,1.5825,13.281,0,13.281,19.1405,0,19.1405,1.5825,0,1.5825,17.558,0,17.558
04/05/2020 12:00,14.7885,0,14.7885,1.3165,0,1.3165,13.472,0,13.472,19.0285,0,19.0285,1.3165,0,1.3165,17.712,0,17.712
04/05/2020 12:30,15.8055,0,15.8055,1.0765,0,1.0765,14.729,0,14.729,20.0695,0,20.0695,1.0765,0,1.0765,18.993,0,18.993
04/05/2020 13:00,15.925,0,15.925,1.143,0,1.143,14.782,0,14.782,20.297,0,20.297,1.143,0,1.143,19.154,0,19.154
04/05/2020 13:30,15.4445,0,15.4445,1.8875,0,1.8875,13.557,0,13.557,19.9235,0,19.9235,1.8875,0,1.8875,18.036,0,18.036
04/05/2020 14:00,14.849,0,14.849,1.739,0,1.739,13.11,0,13.11,18.85,0,18.85,1.739,0,1.739,17.111,0,17.111
04/05/2020 14:30,13.976,0,13.976,2.623,0,2.623,11.353,0,11.353,17.766,0,17.766,2.623,0,2.623,15.143,0,15.143
04/05/2020 15:00,13.921,0,13.921,3.004,0,3.004,10.917,0,10.917,17.629,0,17.629,3.004,0,3.004,14.625,0,14.625
04/05/2020 15:30,13.538,0,13.538,2.704,0,2.704,10.834,0,10.834,17.229,0,17.229,2.704,0,2.704,14.525,0,14.525
04/05/2020 16:00,13.493,0,13.493,2.873,0,2.873,10.62,0,10.62,17.163,0,17.163,2.873,0,2.873,14.29,0,14.29
04/05/2020 16:30,14.006,0,14.006,2.628,0,2.628,11.378,0,11.378,17.808,0,17.808,2.628,0,2.628,15.18,0,15.18
04/05/2020 17:00,15.258,0,15.258,2.362,0,2.362,12.896,0,12.896,19.235,0,19.235,2.362,0,2.362,16.873,0,16.873
04/05/2020 17:30,16.459,0,16.459,1.934,0,1.934,14.525,0,14.525,21.057,0,21.057,1.934,0,1.934,19.123,0,19.123
04/05/2020 18:00,17.3035,0,17.3035,1.3345,0,1.3345,15.969,0,15.969,22.2025,0,22.2025,1.3345,0,1.3345,20.868,0,20.868
04/05/2020 18:30,17.639,0,17.639,1.058,0,1.058,16.581,0,16.581,22.758,0,22.758,1.058,0,1.058,21.7,0,21.7
04/05/2020 19:00,17.1,0,17.1,0.665,0,0.665,16.435,0,16.435,22.571,0,22.571,0.665,0,0.665,21.906,0,21.906
04/05/2020 19:30,16.0945,0,16.0945,0.3925,0,0.3925,15.702,0,15.702,22.0325,0,22.0325,0.3925,0,0.3925,21.64,0,21.64
04/05/2020 20:00,15.268,0,15.268,0.221,0,0.221,15.047,0,15.047,21.066,0,21.066,0.221,0,0.221,20.845,0,20.845
04/05/2020 20:30,14.897,0,14.897,0.088,0,0.088,14.809,0,14.809,20.575,0,20.575,0.088,0,0.088,20.487,0,20.487
04/05/2020 21:00,14.6385,0,14.6385,0.0195,0,0.0195,14.619,0,14.619,20.2615,0.1036,20.26176486,0.0195,0,0.0195,20.242,0.1036,20.24226511
04/05/2020 21:30,14.8055,0,14.8055,0.0175,0,0.0175,14.788,0,14.788,19.3545,0.0326,19.35452746,0.0175,0,0.0175,19.337,0.0326,19.33702748
04/05/2020 22:00,14.2925,0.0748,14.29269573,0.0155,0,0.0155,14.277,0.0748,14.27719594,17.8965,0,17.8965,0.0155,0,0.0155,17.881,0,17.881
04/05/2020 22:30,12.89,0.0384,12.8900572,0.019,0,0.019,12.871,0.0384,12.87105728,17.358,0,17.358,0.019,0,0.019,17.339,0,17.339
04/05/2020 23:00,11.73,0,11.73,0.023,0,0.023,11.707,0,11.707,15.996,0,15.996,0.023,0,0.023,15.973,0,15.973
04/05/2020 23:30,11.0795,0,11.0795,0.0225,0,0.0225,11.057,0,11.057,15.1955,0,15.1955,0.0225,0,0.0225,15.173,0,15.173
05/05/2020 00:00,10.18,0,10.18,0.023,0,0.023,10.157,0,10.157,14.128,0,14.128,0.023,0,0.023,14.105,0,14.105
05/05/2020 00:30,9.8422,0,9.8422,0.023,0,0.023,9.8192,0,9.8192,13.76,0,13.76,0.023,0,0.023,13.737,0,13.737
05/05/2020 01:00,9.5376,0,9.5376,0.024,0,0.024,9.5136,0,9.5136,13.374,0,13.374,0.024,0,0.024,13.35,0,13.35
05/05/2020 01:30,10.7785,0,10.7785,0.0255,0,0.0255,10.753,0,10.753,14.7405,0,14.7405,0.0255,0,0.0255,14.715,0,14.715
05/05/2020 02:00,10.7915,0,10.7915,0.0235,0,0.0235,10.768,0,10.768,14.7475,0,14.7475,0.0235,0,0.0235,14.724,0,14.724
05/05/2020 02:30,10.818,0,10.818,0.024,0,0.024,10.794,0,10.794,14.753,0,14.753,0.024,0,0.024,14.729,0,14.729
05/05/2020 03:00,10.3635,0,10.3635,0.0225,0,0.0225,10.341,0,10.341,14.1995,0,14.1995,0.0225,0,0.0225,14.177,0,14.177
05/05/2020 03:30,10.0154,0,10.0154,0.023,0,0.023,9.9924,0,9.9924,13.772,0,13.772,0.023,0,0.023,13.749,0,13.749
05/05/2020 04:00,9.5535,0,9.5535,0.0225,0,0.0225,9.531,0,9.531,13.4185,0,13.4185,0.0225,0,0.0225,13.396,0,13.396
05/05/2020 04:30,9.0839,0,9.0839,0.0215,0,0.0215,9.0624,0,9.0624,13.2385,0,13.2385,0.0215,0,0.0215,13.217,0,13.217
05/05/2020 05:00,8.8593,0,8.8593,0.0195,0,0.0195,8.8398,0,8.8398,13.0125,0,13.0125,0.0195,0,0.0195,12.993,0,12.993
05/05/2020 05:30,9.165,0,9.165,0.018,0,0.018,9.147,0,9.147,13.373,0,13.373,0.018,0,0.018,13.355,0,13.355
05/05/2020 06:00,9.6127,0,9.6127,0.0185,0,0.0185,9.5942,0,9.5942,13.8605,0,13.8605,0.0185,0,0.0185,13.842,0,13.842
05/05/2020 06:30,10.81,0,10.81,0.02,0,0.02,10.79,0,10.79,15.249,0,15.249,0.02,0,0.02,15.229,0,15.229
05/05/2020 07:00,11.65,0,11.65,0.028,0,0.028,11.622,0,11.622,16.3,0,16.3,0.028,0,0.028,16.272,0,16.272
05/05/2020 07:30,12.68,0,12.68,0.031,0,0.031,12.649,0,12.649,17.238,0,17.238,0.031,0,0.031,17.207,0,17.207
05/05/2020 08:00,13.921,0,13.921,0.057,0,0.057,13.864,0,13.864,18.597,0,18.597,0.057,0,0.057,18.54,0,18.54
05/05/2020 08:30,14.738,0,14.738,0.071,0,0.071,14.667,0,14.667,19.914,0.0346,19.91403006,0.071,0,0.071,19.843,0.0346,19.84303017
05/05/2020 09:00,15.1305,0,15.1305,0.1545,0,0.1545,14.976,0,14.976,21.0515,0.2188,21.05263702,0.1545,0,0.1545,20.897,0.2188,20.89814543
05/05/2020 09:30,15.5915,0,15.5915,0.2045,0,0.2045,15.387,0,15.387,21.6705,0.2804,21.67231401,0.2045,0,0.2045,21.466,0.2804,21.46783129
05/05/2020 10:00,16.0645,0,16.0645,0.3515,0,0.3515,15.713,0,15.713,22.2005,0.1882,22.2012977,0.3515,0,0.3515,21.849,0.1882,21.84981053
05/05/2020 10:30,16.3285,0,16.3285,0.3905,0,0.3905,15.938,0,15.938,22.4535,0.071,22.45361225,0.3905,0,0.3905,22.063,0.071,22.06311424
05/05/2020 11:00,16.5795,0,16.5795,0.4825,0,0.4825,16.097,0,16.097,22.6375,0.1478,22.63798249,0.4825,0,0.4825,22.155,0.1478,22.15549299
05/05/2020 11:30,16.7925,0,16.7925,0.5855,0,0.5855,16.207,0,16.207,22.8455,0.0884,22.84567103,0.5855,0,0.5855,22.26,0.0884,22.26017553
05/05/2020 12:00,17.161,0,17.161,0.499,0,0.499,16.662,0,16.662,23.273,0.1324,23.27337661,0.499,0,0.499,22.774,0.1324,22.77438486
05/05/2020 12:30,18.194,0,18.194,0.411,0,0.411,17.783,0,17.783,23.861,0.0442,23.86104094,0.411,0,0.411,23.45,0.0442,23.45004166
05/05/2020 13:00,18.569,0,18.569,0.504,0,0.504,18.065,0,18.065,24.117,0,24.117,0.504,0,0.504,23.613,0,23.613
05/05/2020 13:30,18.2035,0,18.2035,0.6565,0,0.6565,17.547,0,17.547,23.5485,0,23.5485,0.6565,0,0.6565,22.892,0,22.892
05/05/2020 14:00,17.4375,0,17.4375,0.6015,0,0.6015,16.836,0,16.836,22.6795,0,22.6795,0.6015,0,0.6015,22.078,0,22.078
05/05/2020 14:30,17.205,0,17.205,0.547,0,0.547,16.658,0,16.658,22.314,0,22.314,0.547,0,0.547,21.767,0,21.767
05/05/2020 15:00,16.78,0,16.78,0.433,0,0.433,16.347,0,16.347,22.073,0.1556,22.07354843,0.433,0,0.433,21.64,0.1556,21.6405594
05/05/2020 15:30,16.6395,0,16.6395,0.5075,0,0.5075,16.132,0,16.132,22.0715,0.1766,22.0722065,0.5075,0,0.5075,21.564,0.1766,21.56472313
05/05/2020 16:00,16.9605,0,16.9605,0.6115,0,0.6115,16.349,0,16.349,21.5255,0,21.5255,0.6115,0,0.6115,20.914,0,20.914
05/05/2020 16:30,17.628,0,17.628,0.506,0,0.506,17.122,0,17.122,22.2,0,22.2,0.506,0,0.506,21.694,0,21.694
05/05/2020 17:00,18.6335,0,18.6335,0.4755,0,0.4755,18.158,0,18.158,23.3585,0,23.3585,0.4755,0,0.4755,22.883,0,22.883
05/05/2020 17:30,19.5835,0,19.5835,0.6005,0,0.6005,18.983,0,18.983,24.6135,0,24.6135,0.6005,0,0.6005,24.013,0,24.013
05/05/2020 18:00,19.8565,0,19.8565,0.7335,0,0.7335,19.123,0,19.123,25.2775,0,25.2775,0.7335,0,0.7335,24.544,0,24.544
05/05/2020 18:30,19.2425,0,19.2425,0.3955,0,0.3955,18.847,0,18.847,25.3095,0.1708,25.31007631,0.3955,0,0.3955,24.914,0.1708,24.91458546
05/05/2020 19:00,18.222,0,18.222,0.322,0,0.322,17.9,0,17.9,24.541,0.0864,24.54115209,0.322,0,0.322,24.219,0.0864,24.21915411
05/05/2020 19:30,17.272,0,17.272,0.315,0,0.315,16.957,0,16.957,23.573,0.0364,23.5730281,0.315,0,0.315,23.258,0.0364,23.25802848
05/05/2020 20:00,16.0365,0,16.0365,0.2475,0,0.2475,15.789,0,15.789,22.1665,0,22.1665,0.2475,0,0.2475,21.919,0,21.919
05/05/2020 20:30,15.6515,0,15.6515,0.0635,0,0.0635,15.588,0,15.588,21.5595,0,21.5595,0.0635,0,0.0635,21.496,0,21.496
05/05/2020 21:00,15.1825,0,15.1825,0.0065,0,0.0065,15.176,0,15.176,20.9735,0,20.9735,0.0065,0,0.0065,20.967,0,20.967
05/05/2020 21:30,14.9805,0,14.9805,0.0025,0,0.0025,14.978,0,14.978,20.8595,0,20.8595,0.0025,0,0.0025,20.857,0,20.857
05/05/2020 22:00,14.122,0,14.122,0.005,0,0.005,14.117,0,14.117,19.504,0,19.504,0.005,0,0.005,19.499,0,19.499
05/05/2020 22:30,13.5385,0,13.5385,0.0055,0,0.0055,13.533,0,13.533,18.1555,0,18.1555,0.0055,0,0.0055,18.15,0,18.15
05/05/2020 23:00,12.1285,0,12.1285,0.0075,0,0.0075,12.121,0,12.121,16.4735,0,16.4735,0.0075,0,0.0075,16.466,0,16.466
05/05/2020 23:30,11.353,0,11.353,0.006,0,0.006,11.347,0,11.347,15.552,0,15.552,0.006,0,0.006,15.546,0,15.546
06/05/2020 00:00,10.5705,0,10.5705,0.0065,0,0.0065,10.564,0,10.564,14.5815,0,14.5815,0.0065,0,0.0065,14.575,0,14.575
06/05/2020 00:30,9.9996,0,9.9996,0.006,0,0.006,9.9936,0,9.9936,14.005,0,14.005,0.006,0,0.006,13.999,0,13.999
06/05/2020 01:00,9.7151,0,9.7151,0.0055,0,0.0055,9.7096,0,9.7096,13.6585,0,13.6585,0.0055,0,0.0055,13.653,0,13.653
06/05/2020 01:30,11.158,0,11.158,0.005,0,0.005,11.153,0,11.153,15.234,0,15.234,0.005,0,0.005,15.229,0,15.229
06/05/2020 02:00,11.189,0,11.189,0.009,0,0.009,11.18,0,11.18,15.266,0,15.266,0.009,0,0.009,15.257,0,15.257
06/05/2020 02:30,11.1455,0,11.1455,0.0115,0,0.0115,11.134,0,11.134,15.2075,0,15.2075,0.0115,0,0.0115,15.196,0,15.196
06/05/2020 03:00,10.6965,0,10.6965,0.0115,0,0.0115,10.685,0,10.685,14.6805,0,14.6805,0.0115,0,0.0115,14.669,0,14.669
06/05/2020 03:30,10.3115,0,10.3115,0.0105,0,0.0105,10.301,0,10.301,14.2395,0,14.2395,0.0105,0,0.0105,14.229,0,14.229
06/05/2020 04:00,9.6254,0,9.6254,0.008,0,0.008,9.6174,0,9.6174,13.976,0,13.976,0.008,0,0.008,13.968,0,13.968
