Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/05/2020 04:30,9.2437,0,9.2437,0.0065,0,0.0065,9.2372,0,9.2372,13.5605,0,13.5605,0.0065,0,0.0065,13.554,0,13.554
06/05/2020 05:00,9.1207,0,9.1207,0.0045,0,0.0045,9.1162,0,9.1162,13.3655,0,13.3655,0.0045,0,0.0045,13.361,0,13.361
06/05/2020 05:30,9.2806,0,9.2806,0.003,0,0.003,9.2776,0,9.2776,13.539,0,13.539,0.003,0,0.003,13.536,0,13.536
06/05/2020 06:00,9.4968,0,9.4968,0.01,0,0.01,9.4868,0,9.4868,13.805,0,13.805,0.01,0,0.01,13.795,0,13.795
06/05/2020 06:30,10.434,0,10.434,0.063,0,0.063,10.371,0,10.371,14.92,0,14.92,0.063,0,0.063,14.857,0,14.857
06/05/2020 07:00,11.1545,0,11.1545,0.1755,0,0.1755,10.979,0,10.979,15.8005,0,15.8005,0.1755,0,0.1755,15.625,0,15.625
06/05/2020 07:30,12.3825,0,12.3825,0.3715,0,0.3715,12.011,0,12.011,16.8585,0,16.8585,0.3715,0,0.3715,16.487,0,16.487
06/05/2020 08:00,13.4885,0,13.4885,0.6045,0,0.6045,12.884,0,12.884,17.7555,0,17.7555,0.6045,0,0.6045,17.151,0,17.151
06/05/2020 08:30,14.168,0,14.168,0.844,0,0.844,13.324,0,13.324,18.871,0,18.871,0.844,0,0.844,18.027,0,18.027
06/05/2020 09:00,14.5225,0,14.5225,1.2705,0,1.2705,13.252,0,13.252,19.2825,0,19.2825,1.2705,0,1.2705,18.012,0,18.012
06/05/2020 09:30,14.7955,0,14.7955,1.6705,0,1.6705,13.125,0,13.125,19.4575,0.1152,19.45784102,1.6705,0,1.6705,17.787,0.1152,17.78737305
06/05/2020 10:00,14.8205,0,14.8205,2.3385,0,2.3385,12.482,0,12.482,19.2185,0.1076,19.21880121,2.3385,0,2.3385,16.88,0.1076,16.88034294
06/05/2020 10:30,14.883,0,14.883,2.685,0,2.685,12.198,0,12.198,19.09,0.2246,19.0913212,2.685,0,2.685,16.405,0.2246,16.40653742
06/05/2020 11:00,14.398,0,14.398,3.172,0,3.172,11.226,0,11.226,18.274,0.0556,18.27408458,3.172,0,3.172,15.102,0.0556,15.10210235
06/05/2020 11:30,14.6195,0,14.6195,3.9905,0,3.9905,10.629,0,10.629,18.3185,0.2842,18.32070446,3.9905,0,3.9905,14.328,0.2842,14.33081832
06/05/2020 12:00,14.335,0,14.335,3.986,0,3.986,10.349,0,10.349,18.042,0.0652,18.04211781,3.986,0,3.986,14.056,0.0652,14.05615122
06/05/2020 12:30,14.4535,0,14.4535,4.2965,0,4.2965,10.157,0,10.157,18.1125,0.2208,18.11384578,4.2965,0,4.2965,13.816,0.2208,13.81776424
06/05/2020 13:00,14.0642,0,14.0642,4.573,0,4.573,9.4912,0,9.4912,17.602,0.1344,17.6025131,4.573,0,4.573,13.029,0.1344,13.02969318
06/05/2020 13:30,13.3149,0,13.3149,4.9935,0,4.9935,8.3214,0,8.3214,16.7155,0.1708,16.7163726,4.9935,0,4.9935,11.722,0.1708,11.72324429
06/05/2020 14:00,12.4135,0,12.4135,5.1155,0,5.1155,7.298,0,7.298,15.6175,0.0268,15.61752299,5.1155,0,5.1155,10.502,0.0268,10.5020342
06/05/2020 14:30,12.0277,0,12.0277,5.0715,0,5.0715,6.9562,0,6.9562,15.1745,0,15.1745,5.0715,0,5.0715,10.103,0,10.103
06/05/2020 15:00,11.8105,0,11.8105,4.9945,0,4.9945,6.816,0,6.816,14.9995,0,14.9995,4.9945,0,4.9945,10.005,0,10.005
06/05/2020 15:30,11.896,0,11.896,4.84,0,4.84,7.056,0,7.056,14.8114,0,14.8114,4.84,0,4.84,9.9714,0,9.9714
06/05/2020 16:00,12.2155,0,12.2155,4.5585,0,4.5585,7.657,0,7.657,15.1465,0,15.1465,4.5585,0,4.5585,10.588,0,10.588
06/05/2020 16:30,12.8958,0,12.8958,4.131,0,4.131,8.7648,0,8.7648,15.936,0,15.936,4.131,0,4.131,11.805,0,11.805
06/05/2020 17:00,13.9425,0,13.9425,3.6425,0,3.6425,10.3,0,10.3,17.3225,0,17.3225,3.6425,0,3.6425,13.68,0,13.68
06/05/2020 17:30,15.222,0,15.222,3.093,0,3.093,12.129,0,12.129,19.042,0,19.042,3.093,0,3.093,15.949,0,15.949
06/05/2020 18:00,16.081,0,16.081,2.466,0,2.466,13.615,0,13.615,20.295,0,20.295,2.466,0,2.466,17.829,0,17.829
06/05/2020 18:30,16.392,0,16.392,1.798,0,1.798,14.594,0,14.594,20.99,0,20.99,1.798,0,1.798,19.192,0,19.192
06/05/2020 19:00,16.1395,0,16.1395,1.1315,0,1.1315,15.008,0,15.008,20.9755,0,20.9755,1.1315,0,1.1315,19.844,0,19.844
06/05/2020 19:30,15.695,0,15.695,0.557,0,0.557,15.138,0,15.138,20.667,0,20.667,0.557,0,0.557,20.11,0,20.11
06/05/2020 20:00,14.852,0,14.852,0.203,0,0.203,14.649,0,14.649,19.814,0,19.814,0.203,0,0.203,19.611,0,19.611
06/05/2020 20:30,14.644,0,14.644,0.065,0,0.065,14.579,0,14.579,19.583,0,19.583,0.065,0,0.065,19.518,0,19.518
06/05/2020 21:00,14.272,0,14.272,0.005,0,0.005,14.267,0,14.267,19.14,0,19.14,0.005,0,0.005,19.135,0,19.135
06/05/2020 21:30,14.462,0,14.462,0,0,0,14.462,0,14.462,19.377,0,19.377,0,0,0,19.377,0,19.377
06/05/2020 22:00,13.668,0,13.668,0,0,0,13.668,0,13.668,18.432,0,18.432,0,0,0,18.432,0,18.432
06/05/2020 22:30,12.889,0,12.889,0,0,0,12.889,0,12.889,17.355,0,17.355,0,0,0,17.355,0,17.355
06/05/2020 23:00,11.645,0,11.645,0,0,0,11.645,0,11.645,15.847,0,15.847,0,0,0,15.847,0,15.847
06/05/2020 23:30,10.942,0,10.942,0,0,0,10.942,0,10.942,14.982,0,14.982,0,0,0,14.982,0,14.982
07/05/2020 00:00,10.093,0,10.093,0,0,0,10.093,0,10.093,13.978,0,13.978,0,0,0,13.978,0,13.978
07/05/2020 00:30,9.7084,0,9.7084,0,0,0,9.7084,0,9.7084,13.562,0,13.562,0,0,0,13.562,0,13.562
07/05/2020 01:00,9.4502,0,9.4502,0,0,0,9.4502,0,9.4502,13.224,0,13.224,0,0,0,13.224,0,13.224
07/05/2020 01:30,10.563,0,10.563,0,0,0,10.563,0,10.563,14.449,0,14.449,0,0,0,14.449,0,14.449
07/05/2020 02:00,10.608,0,10.608,0,0,0,10.608,0,10.608,14.529,0,14.529,0,0,0,14.529,0,14.529
07/05/2020 02:30,10.578,0,10.578,0,0,0,10.578,0,10.578,14.477,0,14.477,0,0,0,14.477,0,14.477
07/05/2020 03:00,10.118,0,10.118,0,0,0,10.118,0,10.118,13.916,0,13.916,0,0,0,13.916,0,13.916
07/05/2020 03:30,9.7888,0,9.7888,0,0,0,9.7888,0,9.7888,13.521,0,13.521,0,0,0,13.521,0,13.521
07/05/2020 04:00,9.4676,0,9.4676,0,0,0,9.4676,0,9.4676,13.152,0,13.152,0,0,0,13.152,0,13.152
07/05/2020 04:30,9.1374,0,9.1374,0,0,0,9.1374,0,9.1374,12.806,0,12.806,0,0,0,12.806,0,12.806
07/05/2020 05:00,8.9626,0,8.9626,0,0,0,8.9626,0,8.9626,12.582,0,12.582,0,0,0,12.582,0,12.582
07/05/2020 05:30,8.999,0,8.999,0,0,0,8.999,0,8.999,12.666,0,12.666,0,0,0,12.666,0,12.666
07/05/2020 06:00,9.2412,0,9.2412,0.029,0,0.029,9.2122,0,9.2122,12.941,0,12.941,0.029,0,0.029,12.912,0,12.912
07/05/2020 06:30,9.9791,0,9.9791,0.1295,0,0.1295,9.8496,0,9.8496,13.8265,0,13.8265,0.1295,0,0.1295,13.697,0,13.697
07/05/2020 07:00,10.897,0,10.897,0.23,0,0.23,10.667,0,10.667,14.851,0,14.851,0.23,0,0.23,14.621,0,14.621
07/05/2020 07:30,11.599,0,11.599,0.473,0,0.473,11.126,0,11.126,15.764,0,15.764,0.473,0,0.473,15.291,0,15.291
07/05/2020 08:00,12.772,0,12.772,0.608,0,0.608,12.164,0,12.164,17.059,0,17.059,0.608,0,0.608,16.451,0,16.451
07/05/2020 08:30,12.9925,0,12.9925,1.1755,0,1.1755,11.817,0,11.817,17.8175,0.0116,17.81750378,1.1755,0,1.1755,16.642,0.0116,16.64200404
07/05/2020 09:00,13.2605,0,13.2605,0.9455,0,0.9455,12.315,0,12.315,18.5505,0.1708,18.55128629,0.9455,0,0.9455,17.605,0.1708,17.60582851
07/05/2020 09:30,13.472,0,13.472,1.412,0,1.412,12.06,0,12.06,18.782,0.1824,18.78288566,1.412,0,1.412,17.37,0.1824,17.37095765
07/05/2020 10:00,13.1596,0,13.1596,3.208,0,3.208,9.9516,0,9.9516,18.284,0.3994,18.28836177,3.208,0,3.208,15.076,0.3994,15.08128961
07/05/2020 10:30,12.874,0,12.874,6.659,0,6.659,6.215,0,6.215,17.169,0.2438,17.17073089,6.659,0,6.659,10.51,0.2438,10.51282733
07/05/2020 11:00,12.7913,0,12.7913,4.3395,0,4.3395,8.4518,0,8.4518,16.6965,0.4416,16.70233884,4.3395,0,4.3395,12.357,0.4416,12.36488817
07/05/2020 11:30,12.7765,0,12.7765,7.6635,0,7.6635,5.113,0,5.113,16.0371,0.2438,16.03895305,7.6635,0,7.6635,8.3736,0.2438,8.377148405
07/05/2020 12:00,12.3339,0,12.3339,4.8285,0,4.8285,7.5054,0,7.5054,15.7025,0.4436,15.70876466,4.8285,0,4.8285,10.874,0.4436,10.88304447
07/05/2020 12:30,12.3659,0,12.3659,4.9085,0,4.9085,7.4574,0,7.4574,15.6455,0.3092,15.64855504,4.9085,0,4.9085,10.737,0.3092,10.74145119
07/05/2020 13:00,12.4197,0,12.4197,4.9605,0,4.9605,7.4592,0,7.4592,15.6565,0.313,15.65962839,4.9605,0,4.9605,10.696,0.313,10.70057872
07/05/2020 13:30,11.7854,0,11.7854,4.979,0,4.979,6.8064,0,6.8064,14.994,0.1094,14.9943991,4.979,0,4.979,10.015,0.1094,10.0155975
07/05/2020 14:00,11.5609,0,11.5609,4.9465,0,4.9465,6.6144,0,6.6144,14.0441,0,14.0441,4.9465,0,4.9465,9.0976,0,9.0976
07/05/2020 14:30,11.1456,0,11.1456,4.681,0,4.681,6.4646,0,6.4646,13.5706,0,13.5706,4.681,0,4.681,8.8896,0,8.8896
07/05/2020 15:00,11.0197,0,11.0197,4.4245,0,4.4245,6.5952,0,6.5952,13.4639,0,13.4639,4.4245,0,4.4245,9.0394,0,9.0394
07/05/2020 15:30,11.2768,0,11.2768,4.551,0,4.551,6.7258,0,6.7258,13.8438,0,13.8438,4.551,0,4.551,9.2928,0,9.2928
07/05/2020 16:00,11.3126,0,11.3126,4.174,0,4.174,7.1386,0,7.1386,13.9506,0,13.9506,4.174,0,4.174,9.7766,0,9.7766
07/05/2020 16:30,12.1085,0,12.1085,3.9215,0,3.9215,8.187,0,8.187,14.9995,0,14.9995,3.9215,0,3.9215,11.078,0,11.078
07/05/2020 17:00,13.231,0,13.231,3.464,0,3.464,9.767,0,9.767,16.518,0,16.518,3.464,0,3.464,13.054,0,13.054
07/05/2020 17:30,14.326,0,14.326,2.966,0,2.966,11.36,0,11.36,18.057,0,18.057,2.966,0,2.966,15.091,0,15.091
07/05/2020 18:00,15.2865,0,15.2865,2.3935,0,2.3935,12.893,0,12.893,19.4145,0,19.4145,2.3935,0,2.3935,17.021,0,17.021
07/05/2020 18:30,15.458,0,15.458,1.659,0,1.659,13.799,0,13.799,19.847,0,19.847,1.659,0,1.659,18.188,0,18.188
07/05/2020 19:00,15.3385,0,15.3385,1.0825,0,1.0825,14.256,0,14.256,19.9335,0,19.9335,1.0825,0,1.0825,18.851,0,18.851
07/05/2020 19:30,14.6625,0,14.6625,3.9525,0,3.9525,10.71,0,10.71,20.1765,0,20.1765,3.9525,0,3.9525,16.224,0,16.224
07/05/2020 20:00,13.9514,0,13.9514,10.163,0,10.163,3.7884,0,3.7884,19.3466,0,19.3466,10.163,0,10.163,9.1836,0,9.1836
07/05/2020 20:30,13.9564,0,13.9564,9.93,0,9.93,4.0264,0,4.0264,18.8906,0,18.8906,9.93,0,9.93,8.9606,0,8.9606
07/05/2020 21:00,13.699,0,13.699,1.34,0,1.34,12.359,0,12.359,18.437,0,18.437,1.34,0,1.34,17.097,0,17.097
07/05/2020 21:30,13.841,0,13.841,0,0,0,13.841,0,13.841,18.597,0,18.597,0,0,0,18.597,0,18.597
07/05/2020 22:00,13.129,0,13.129,0,0,0,13.129,0,13.129,17.735,0,17.735,0,0,0,17.735,0,17.735
07/05/2020 22:30,12.353,0,12.353,0,0,0,12.353,0,12.353,16.718,0,16.718,0,0,0,16.718,0,16.718
07/05/2020 23:00,11.322,0,11.322,0,0,0,11.322,0,11.322,15.408,0,15.408,0,0,0,15.408,0,15.408
07/05/2020 23:30,10.652,0,10.652,0,0,0,10.652,0,10.652,14.592,0,14.592,0,0,0,14.592,0,14.592
08/05/2020 00:00,9.8718,0,9.8718,0,0,0,9.8718,0,9.8718,13.628,0,13.628,0,0,0,13.628,0,13.628
09/05/2020 00:30,9.6634,0,9.6634,0,0,0,9.6634,0,9.6634,13.228,0,13.228,0,0,0,13.228,0,13.228
09/05/2020 01:00,9.0662,0,9.0662,0,0,0,9.0662,0,9.0662,12.759,0,12.759,0,0,0,12.759,0,12.759
09/05/2020 01:30,9.7806,0,9.7806,0,0,0,9.7806,0,9.7806,13.891,0,13.891,0,0,0,13.891,0,13.891
09/05/2020 02:00,9.7286,0,9.7286,0,0,0,9.7286,0,9.7286,13.818,0,13.818,0,0,0,13.818,0,13.818
09/05/2020 02:30,9.6116,0,9.6116,0,0,0,9.6116,0,9.6116,13.661,0,13.661,0,0,0,13.661,0,13.661
09/05/2020 03:00,9.095,0,9.095,0,0,0,9.095,0,9.095,13.031,0,13.031,0,0,0,13.031,0,13.031
09/05/2020 03:30,8.7974,0,8.7974,0,0,0,8.7974,0,8.7974,12.453,0,12.453,0,0,0,12.453,0,12.453
09/05/2020 04:00,8.7226,0,8.7226,0,0,0,8.7226,0,8.7226,11.891,0,11.891,0,0,0,11.891,0,11.891
09/05/2020 04:30,8.3598,0,8.3598,0,0,0,8.3598,0,8.3598,11.524,0,11.524,0,0,0,11.524,0,11.524
09/05/2020 05:00,8.2772,0,8.2772,0,0,0,8.2772,0,8.2772,11.412,0,11.412,0,0,0,11.412,0,11.412
09/05/2020 05:30,8.304,0,8.304,0,0,0,8.304,0,8.304,11.462,0,11.462,0,0,0,11.462,0,11.462
09/05/2020 06:00,8.3519,0,8.3519,0.0305,0,0.0305,8.3214,0,8.3214,11.5205,0,11.5205,0.0305,0,0.0305,11.49,0,11.49
09/05/2020 06:30,8.9688,0,8.9688,0.156,0,0.156,8.8128,0,8.8128,12.221,0,12.221,0.156,0,0.156,12.065,0,12.065
09/05/2020 07:00,9.1147,0,9.1147,0.2865,0,0.2865,8.8282,0,8.8282,12.8515,0,12.8515,0.2865,0,0.2865,12.565,0,12.565
09/05/2020 07:30,9.6049,0,9.6049,0.5655,0,0.5655,9.0394,0,9.0394,13.5175,0,13.5175,0.5655,0,0.5655,12.952,0,12.952
09/05/2020 08:00,10.5184,0,10.5184,1.145,0,1.145,9.3734,0,9.3734,13.947,0,13.947,1.145,0,1.145,12.802,0,12.802
09/05/2020 08:30,11.0233,0,11.0233,1.7305,0,1.7305,9.2928,0,9.2928,14.4105,0,14.4105,1.7305,0,1.7305,12.68,0,12.68
09/05/2020 09:00,11.567,0,11.567,2.349,0,2.349,9.218,0,9.218,14.881,0,14.881,2.349,0,2.349,12.532,0,12.532
09/05/2020 09:30,12.1101,0,12.1101,2.8365,0,2.8365,9.2736,0,9.2736,15.3835,0,15.3835,2.8365,0,2.8365,12.547,0,12.547
09/05/2020 10:00,12.3597,0,12.3597,3.2915,0,3.2915,9.0682,0,9.0682,15.5165,0,15.5165,3.2915,0,3.2915,12.225,0,12.225
09/05/2020 10:30,12.5321,0,12.5321,3.2105,0,3.2105,9.3216,0,9.3216,15.5595,0,15.5595,3.2105,0,3.2105,12.349,0,12.349
09/05/2020 11:00,12.3503,0,12.3503,3.4415,0,3.4415,8.9088,0,8.9088,15.2615,0,15.2615,3.4415,0,3.4415,11.82,0,11.82
09/05/2020 11:30,11.9126,0,11.9126,4.004,0,4.004,7.9086,0,7.9086,14.788,0,14.788,4.004,0,4.004,10.784,0,10.784
09/05/2020 12:00,11.7821,0,11.7821,4.5495,0,4.5495,7.2326,0,7.2326,14.5151,0,14.5151,4.5495,0,4.5495,9.9656,0,9.9656
09/05/2020 12:30,11.6901,0,11.6901,4.6225,0,4.6225,7.0676,0,7.0676,14.2629,0,14.2629,4.6225,0,4.6225,9.6404,0,9.6404
09/05/2020 13:00,11.7355,0,11.7355,4.3685,0,4.3685,7.367,0,7.367,14.3181,0,14.3181,4.3685,0,4.3685,9.9496,0,9.9496
09/05/2020 13:30,10.9531,0,10.9531,4.5115,0,4.5115,6.4416,0,6.4416,13.5125,0,13.5125,4.5115,0,4.5115,9.001,0,9.001
09/05/2020 14:00,10.4312,0,10.4312,4.556,0,4.556,5.8752,0,5.8752,12.8582,0,12.8582,4.556,0,4.556,8.3022,0,8.3022
09/05/2020 14:30,10.5036,0,10.5036,4.661,0,4.661,5.8426,0,5.8426,12.8364,0,12.8364,4.661,0,4.661,8.1754,0,8.1754
09/05/2020 15:00,10.7038,0,10.7038,3.717,0,3.717,6.9868,0,6.9868,12.983,0,12.983,3.717,0,3.717,9.266,0,9.266
09/05/2020 15:30,10.4012,0,10.4012,4.046,0,4.046,6.3552,0,6.3552,13.049,0,13.049,4.046,0,4.046,9.003,0,9.003
09/05/2020 16:00,10.3786,0,10.3786,4.92,0,4.92,5.4586,0,5.4586,13.105,0,13.105,4.92,0,4.92,8.185,0,8.185
09/05/2020 16:30,10.5405,0,10.5405,5.1855,0,5.1855,5.355,0,5.355,13.7737,0,13.7737,5.1855,0,5.1855,8.5882,0,8.5882
09/05/2020 17:00,11.5704,0,11.5704,3.42,0,3.42,8.1504,0,8.1504,15.354,0,15.354,3.42,0,3.42,11.934,0,11.934
09/05/2020 17:30,13.133,0,13.133,2.99,0,2.99,10.143,0,10.143,16.939,0,16.939,2.99,0,2.99,13.949,0,13.949
09/05/2020 18:00,13.8865,0,13.8865,3.1805,0,3.1805,10.706,0,10.706,18.0355,0,18.0355,3.1805,0,3.1805,14.855,0,14.855
09/05/2020 18:30,14.2295,0,14.2295,3.8115,0,3.8115,10.418,0,10.418,18.4205,0,18.4205,3.8115,0,3.8115,14.609,0,14.609
09/05/2020 19:00,13.93,0,13.93,1.379,0,1.379,12.551,0,12.551,18.248,0,18.248,1.379,0,1.379,16.869,0,16.869
09/05/2020 19:30,13.524,0,13.524,0.962,0,0.962,12.562,0,12.562,17.887,0,17.887,0.962,0,0.962,16.925,0,16.925
09/05/2020 20:00,13.2309,0,13.2309,3.9565,0,3.9565,9.2744,0,9.2744,17.6345,0,17.6345,3.9565,0,3.9565,13.678,0,13.678
09/05/2020 20:30,12.8025,0,12.8025,2.6735,0,2.6735,10.129,0,10.129,17.1755,0,17.1755,2.6735,0,2.6735,14.502,0,14.502
09/05/2020 21:00,12.7505,0,12.7505,0.0125,0,0.0125,12.738,0,12.738,17.0255,0,17.0255,0.0125,0,0.0125,17.013,0,17.013
09/05/2020 21:30,12.8735,0,12.8735,2.5195,0,2.5195,10.354,0,10.354,17.2635,0,17.2635,2.5195,0,2.5195,14.744,0,14.744
09/05/2020 22:00,12.553,0,12.553,0.752,0,0.752,11.801,0,11.801,16.778,0,16.778,0.752,0,0.752,16.026,0,16.026
09/05/2020 22:30,11.906,0,11.906,0,0,0,11.906,0,11.906,15.994,0,15.994,0,0,0,15.994,0,15.994
09/05/2020 23:00,10.949,0,10.949,0,0,0,10.949,0,10.949,14.859,0,14.859,0,0,0,14.859,0,14.859
09/05/2020 23:30,10.265,0,10.265,0,0,0,10.265,0,10.265,14.327,0,14.327,0,0,0,14.327,0,14.327
10/05/2020 00:00,9.3658,0,9.3658,0,0,0,9.3658,0,9.3658,13.455,0,13.455,0,0,0,13.455,0,13.455
10/05/2020 00:30,8.9818,0,8.9818,0,0,0,8.9818,0,8.9818,13.02,0,13.02,0,0,0,13.02,0,13.02
10/05/2020 01:00,8.6688,0,8.6688,0,0,0,8.6688,0,8.6688,12.618,0,12.618,0,0,0,12.618,0,12.618
10/05/2020 01:30,9.721,0,9.721,0,0,0,9.721,0,9.721,13.755,0,13.755,0,0,0,13.755,0,13.755
10/05/2020 02:00,9.3937,0,9.3937,0.6595,0,0.6595,8.7342,0,8.7342,13.4255,0,13.4255,0.6595,0,0.6595,12.766,0,12.766
10/05/2020 02:30,9.1571,0,9.1571,1.9455,0,1.9455,7.2116,0,7.2116,13.1235,0,13.1235,1.9455,0,1.9455,11.178,0,11.178
10/05/2020 03:00,8.7168,0,8.7168,0,0,0,8.7168,0,8.7168,12.58,0,12.58,0,0,0,12.58,0,12.58
10/05/2020 03:30,8.3348,0,8.3348,0,0,0,8.3348,0,8.3348,12.134,0,12.134,0,0,0,12.134,0,12.134
10/05/2020 04:00,8.1196,0,8.1196,0,0,0,8.1196,0,8.1196,11.856,0,11.856,0,0,0,11.856,0,11.856
10/05/2020 04:30,7.8068,0,7.8068,0,0,0,7.8068,0,7.8068,11.522,0,11.522,0,0,0,11.522,0,11.522
10/05/2020 05:00,7.7126,0,7.7126,0,0,0,7.7126,0,7.7126,11.409,0,11.409,0,0,0,11.409,0,11.409
10/05/2020 05:30,7.5878,0,7.5878,0,0,0,7.5878,0,7.5878,11.274,0,11.274,0,0,0,11.274,0,11.274
10/05/2020 06:00,7.6935,0,7.6935,0.0135,0,0.0135,7.68,0,7.68,11.3895,0,11.3895,0.0135,0,0.0135,11.376,0,11.376
10/05/2020 06:30,8.0985,0,8.0985,0.1265,0,0.1265,7.972,0,7.972,11.8405,0,11.8405,0.1265,0,0.1265,11.714,0,11.714
10/05/2020 07:00,8.3703,0,8.3703,0.3485,0,0.3485,8.0218,0,8.0218,12.1395,0,12.1395,0.3485,0,0.3485,11.791,0,11.791
10/05/2020 07:30,8.7564,0,8.7564,0.821,0,0.821,7.9354,0,7.9354,12.563,0,12.563,0.821,0,0.821,11.742,0,11.742
10/05/2020 08:00,9.2695,0,9.2695,1.4705,0,1.4705,7.799,0,7.799,13.0615,0,13.0615,1.4705,0,1.4705,11.591,0,11.591
10/05/2020 08:30,9.9996,0,9.9996,3.89,0,3.89,6.1096,0,6.1096,13.6368,0,13.6368,3.89,0,3.89,9.7468,0,9.7468
10/05/2020 09:00,10.7751,0,10.7751,1.6685,0,1.6685,9.1066,0,9.1066,14.2195,0,14.2195,1.6685,0,1.6685,12.551,0,12.551
10/05/2020 09:30,11.8146,0,11.8146,5.323,0,5.323,6.4916,0,6.4916,14.9288,0,14.9288,5.323,0,5.323,9.6058,0,9.6058
10/05/2020 10:00,11.8924,0,11.8924,3.527,0,3.527,8.3654,0,8.3654,14.926,0,14.926,3.527,0,3.527,11.399,0,11.399
10/05/2020 10:30,12.29,0,12.29,6.795,0,6.795,5.495,0,5.495,15.0876,0,15.0876,6.795,0,6.795,8.2926,0,8.2926
10/05/2020 11:00,12.2889,0,12.2889,4.4475,0,4.4475,7.8414,0,7.8414,14.9375,0,14.9375,4.4475,0,4.4475,10.49,0,10.49
10/05/2020 11:30,12.3974,0,12.3974,7.701,0,7.701,4.6964,0,4.6964,14.9288,0,14.9288,7.701,0,7.701,7.2278,0,7.2278
10/05/2020 12:00,12.0924,0,12.0924,6.027,0,6.027,6.0654,0,6.0654,14.7938,0,14.7938,6.027,0,6.027,8.7668,0,8.7668
10/05/2020 12:30,13.4685,0,13.4685,11.8595,0,11.8595,1.609,0,1.609,15.3789,0,15.3789,11.8595,0,11.8595,3.5194,0,3.5194
10/05/2020 13:00,13.2639,0,13.2639,6.6975,0,6.6975,6.5664,0,6.5664,16.5087,0,16.5087,6.6975,0,6.6975,9.8112,0,9.8112
10/05/2020 13:30,12.9656,0,12.9656,7.004,0,7.004,5.9616,0,5.9616,16.3678,0,16.3678,7.004,0,7.004,9.3638,0,9.3638
10/05/2020 14:00,12.0657,0,12.0657,7.4635,0,7.4635,4.6022,0,4.6022,15.1091,0,15.1091,7.4635,0,7.4635,7.6456,0,7.6456
10/05/2020 14:30,11.3352,0,11.3352,7.664,0,7.664,3.6712,0,3.6712,14.4358,0,14.4358,7.664,0,7.664,6.7718,0,6.7718
10/05/2020 15:00,12.1719,0,12.1719,3.9485,0,3.9485,8.2234,0,8.2234,15.1585,0,15.1585,3.9485,0,3.9485,11.21,0,11.21
10/05/2020 15:30,12.9892,0,12.9892,7.711,0,7.711,5.2782,0,5.2782,16.3712,0,16.3712,7.711,0,7.711,8.6602,0,8.6602
10/05/2020 16:00,13.703,0,13.703,1.774,0,1.774,11.929,0,11.929,17.268,0,17.268,1.774,0,1.774,15.494,0,15.494
10/05/2020 16:30,14.3046,0,14.3046,10.24,0,10.24,4.0646,0,4.0646,18.2814,0,18.2814,10.24,0,10.24,8.0414,0,8.0414
10/05/2020 17:00,14.9832,0,14.9832,5.389,0,5.389,9.5942,0,9.5942,19.439,0,19.439,5.389,0,5.389,14.05,0,14.05
10/05/2020 17:30,15.927,0,15.927,5.268,0,5.268,10.659,0,10.659,20.619,0,20.619,5.268,0,5.268,15.351,0,15.351
10/05/2020 18:00,16.009,0,16.009,4.851,0,4.851,11.158,0,11.158,20.921,0,20.921,4.851,0,4.851,16.07,0,16.07
10/05/2020 18:30,15.7285,0,15.7285,1.7935,0,1.7935,13.935,0,13.935,20.5995,0,20.5995,1.7935,0,1.7935,18.806,0,18.806
10/05/2020 19:00,15.433,0,15.433,0.549,0,0.549,14.884,0,14.884,20.27,0,20.27,0.549,0,0.549,19.721,0,19.721
10/05/2020 19:30,14.24,0,14.24,0.265,0,0.265,13.975,0,13.975,18.866,0,18.866,0.265,0,0.265,18.601,0,18.601
10/05/2020 20:00,14.2435,0,14.2435,0.0905,0,0.0905,14.153,0,14.153,18.9335,0,18.9335,0.0905,0,0.0905,18.843,0,18.843
10/05/2020 20:30,13.96,0,13.96,0.05,0,0.05,13.91,0,13.91,18.583,0,18.583,0.05,0,0.05,18.533,0,18.533
10/05/2020 21:00,13.2875,0,13.2875,0.0275,0,0.0275,13.26,0,13.26,17.8165,0,17.8165,0.0275,0,0.0275,17.789,0,17.789
10/05/2020 21:30,13.2035,0,13.2035,0.0215,0,0.0215,13.182,0,13.182,17.7295,0,17.7295,0.0215,0,0.0215,17.708,0,17.708
10/05/2020 22:00,12.5705,0,12.5705,0.0225,0,0.0225,12.548,0,12.548,16.9845,0,16.9845,0.0225,0,0.0225,16.962,0,16.962
10/05/2020 22:30,12.051,0,12.051,0.021,0,0.021,12.03,0,12.03,16.308,0,16.308,0.021,0,0.021,16.287,0,16.287
10/05/2020 23:00,10.9665,0,10.9665,0.0245,0,0.0245,10.942,0,10.942,15.3245,0,15.3245,0.0245,0,0.0245,15.3,0,15.3
10/05/2020 23:30,10.239,0,10.239,0.022,0,0.022,10.217,0,10.217,14.655,0,14.655,0.022,0,0.022,14.633,0,14.633
11/05/2020 00:00,9.4499,0,9.4499,0.0245,0,0.0245,9.4254,0,9.4254,13.7135,0,13.7135,0.0245,0,0.0245,13.689,0,13.689
11/05/2020 00:30,9.1836,0,9.1836,0.027,0,0.027,9.1566,0,9.1566,13.392,0,13.392,0.027,0,0.027,13.365,0,13.365
11/05/2020 01:00,8.9118,0,8.9118,0.026,0,0.026,8.8858,0,8.8858,13.036,0,13.036,0.026,0,0.026,13.01,0,13.01
11/05/2020 01:30,10.0395,0,10.0395,0.0275,0,0.0275,10.012,0,10.012,14.3105,0,14.3105,0.0275,0,0.0275,14.283,0,14.283
11/05/2020 02:00,9.9254,0,9.9254,0.027,0,0.027,9.8984,0,9.8984,14.197,0,14.197,0.027,0,0.027,14.17,0,14.17
11/05/2020 02:30,9.8488,0,9.8488,0.026,0,0.026,9.8228,0,9.8228,14.019,0,14.019,0.026,0,0.026,13.993,0,13.993
11/05/2020 03:00,9.6619,0,9.6619,0.0235,0,0.0235,9.6384,0,9.6384,13.1565,0,13.1565,0.0235,0,0.0235,13.133,0,13.133
11/05/2020 03:30,9.2746,0,9.2746,0.022,0,0.022,9.2526,0,9.2526,12.715,0,12.715,0.022,0,0.022,12.693,0,12.693
11/05/2020 04:00,8.9881,0,8.9881,0.0255,0,0.0255,8.9626,0,8.9626,12.3595,0,12.3595,0.0255,0,0.0255,12.334,0,12.334
11/05/2020 04:30,8.7481,0,8.7481,0.0255,0,0.0255,8.7226,0,8.7226,12.1055,0,12.1055,0.0255,0,0.0255,12.08,0,12.08
11/05/2020 05:00,8.6675,0,8.6675,0.0255,0,0.0255,8.642,0,8.642,12.0105,0,12.0105,0.0255,0,0.0255,11.985,0,11.985
11/05/2020 05:30,8.8241,0,8.8241,0.0285,0,0.0285,8.7956,0,8.7956,12.2205,0,12.2205,0.0285,0,0.0285,12.192,0,12.192
11/05/2020 06:00,9.1838,0,9.1838,0.058,0,0.058,9.1258,0,9.1258,12.628,0,12.628,0.058,0,0.058,12.57,0,12.57
11/05/2020 06:30,10.158,0,10.158,0.151,0,0.151,10.007,0,10.007,13.996,0,13.996,0.151,0,0.151,13.845,0,13.845
11/05/2020 07:00,10.734,0,10.734,0.341,0,0.341,10.393,0,10.393,14.657,0,14.657,0.341,0,0.341,14.316,0,14.316
11/05/2020 07:30,11.4855,0,11.4855,0.6975,0,0.6975,10.788,0,10.788,15.5945,0,15.5945,0.6975,0,0.6975,14.897,0,14.897
11/05/2020 08:00,12.21,0,12.21,1.247,0,1.247,10.963,0,10.963,16.308,0,16.308,1.247,0,1.247,15.061,0,15.061
11/05/2020 08:30,12.8025,0,12.8025,1.7625,0,1.7625,11.04,0,11.04,16.8365,0,16.8365,1.7625,0,1.7625,15.074,0,15.074
11/05/2020 09:00,12.8735,0,12.8735,2.3615,0,2.3615,10.512,0,10.512,16.7575,0,16.7575,2.3615,0,2.3615,14.396,0,14.396
11/05/2020 09:30,13.2045,0,13.2045,4.6905,0,4.6905,8.514,0,8.514,16.9435,0,16.9435,4.6905,0,4.6905,12.253,0,12.253
11/05/2020 10:00,13.2902,0,13.2902,7.392,0,7.392,5.8982,0,5.8982,17.0926,0,17.0926,7.392,0,7.392,9.7006,0,9.7006
11/05/2020 10:30,13.3732,0,13.3732,11.217,0,11.217,2.1562,0,2.1562,17.2688,0,17.2688,11.217,0,11.217,6.0518,0,6.0518
11/05/2020 11:00,13.4287,0,13.4287,10.9135,0,10.9135,2.5152,0,2.5152,17.1325,0,17.1325,10.9135,0,10.9135,6.219,0,6.219
11/05/2020 11:30,13.5125,0,13.5125,2.8625,0,2.8625,10.65,0,10.65,17.0295,0,17.0295,2.8625,0,2.8625,14.167,0,14.167
11/05/2020 12:00,13.685,0,13.685,3.212,0,3.212,10.473,0,10.473,17.126,0,17.126,3.212,0,3.212,13.914,0,13.914
11/05/2020 12:30,13.6058,0,13.6058,8.707,0,8.707,4.8988,0,4.8988,17.083,0,17.083,8.707,0,8.707,8.376,0,8.376
11/05/2020 13:00,13.4692,0,13.4692,10.522,0,10.522,2.9472,0,2.9472,17.0596,0,17.0596,10.522,0,10.522,6.5376,0,6.5376
11/05/2020 13:30,13.0333,0,13.0333,4.6965,0,4.6965,8.3368,0,8.3368,16.5005,0,16.5005,4.6965,0,4.6965,11.804,0,11.804
11/05/2020 14:00,12.4806,0,12.4806,4.213,0,4.213,8.2676,0,8.2676,16.055,0,16.055,4.213,0,4.213,11.842,0,11.842
11/05/2020 14:30,12.3515,0,12.3515,4.5985,0,4.5985,7.753,0,7.753,15.7635,0,15.7635,4.5985,0,4.5985,11.165,0,11.165
11/05/2020 15:00,12.8499,0,12.8499,8.6565,0,8.6565,4.1934,0,4.1934,15.5651,0,15.5651,8.6565,0,8.6565,6.9086,0,6.9086
11/05/2020 15:30,12.5335,0,12.5335,6.8215,0,6.8215,5.712,0,5.712,15.6919,0,15.6919,6.8215,0,6.8215,8.8704,0,8.8704
11/05/2020 16:00,13.1608,0,13.1608,9.507,0,9.507,3.6538,0,3.6538,15.9122,0,15.9122,9.507,0,9.507,6.4052,0,6.4052
11/05/2020 16:30,13.1466,0,13.1466,6.586,0,6.586,6.5606,0,6.5606,16.762,0,16.762,6.586,0,6.586,10.176,0,10.176
11/05/2020 17:00,14.2264,0,14.2264,13.491,0,13.491,0.7354,0,0.7354,18.0586,0,18.0586,13.491,0,13.491,4.5676,0,4.5676
11/05/2020 17:30,15.509,0,15.509,6.46,0,6.46,9.049,0,9.049,19.692,0,19.692,6.46,0,6.46,13.232,0,13.232
11/05/2020 18:00,16.2145,0,16.2145,5.9275,0,5.9275,10.287,0,10.287,20.7365,0,20.7365,5.9275,0,5.9275,14.809,0,14.809
11/05/2020 18:30,15.979,0,15.979,1.967,0,1.967,14.012,0,14.012,20.703,0,20.703,1.967,0,1.967,18.736,0,18.736
11/05/2020 19:00,15.6975,0,15.6975,1.3055,0,1.3055,14.392,0,14.392,20.4265,0,20.4265,1.3055,0,1.3055,19.121,0,19.121
11/05/2020 19:30,15.1015,0,15.1015,0.6605,0,0.6605,14.441,0,14.441,19.8565,0,19.8565,0.6605,0,0.6605,19.196,0,19.196
11/05/2020 20:00,14.6105,0,14.6105,0.2855,0,0.2855,14.325,0,14.325,19.4435,0,19.4435,0.2855,0,0.2855,19.158,0,19.158
11/05/2020 20:30,14.1954,0,14.1954,7.477,0,7.477,6.7184,0,6.7184,19.058,0,19.058,7.477,0,7.477,11.581,0,11.581
11/05/2020 21:00,13.985,0,13.985,0.033,0,0.033,13.952,0,13.952,18.69,0,18.69,0.033,0,0.033,18.657,0,18.657
11/05/2020 21:30,13.9668,0,13.9668,8.064,0,8.064,5.9028,0,5.9028,18.745,0,18.745,8.064,0,8.064,10.681,0,10.681
11/05/2020 22:00,13.2891,0,13.2891,7.1105,0,7.1105,6.1786,0,6.1786,17.9215,0,17.9215,7.1105,0,7.1105,10.811,0,10.811
11/05/2020 22:30,12.5678,0,12.5678,2.987,0,2.987,9.5808,0,9.5808,16.982,0,16.982,2.987,0,2.987,13.995,0,13.995
11/05/2020 23:00,11.462,0,11.462,0.012,0,0.012,11.45,0,11.45,15.587,0,15.587,0.012,0,0.012,15.575,0,15.575
11/05/2020 23:30,10.8865,0,10.8865,0.0115,0,0.0115,10.875,0,10.875,14.8415,0,14.8415,0.0115,0,0.0115,14.83,0,14.83
12/05/2020 00:00,9.9584,0,9.9584,0.012,0,0.012,9.9464,0,9.9464,13.75,0,13.75,0.012,0,0.012,13.738,0,13.738
12/05/2020 00:30,9.5842,0,9.5842,0.009,0,0.009,9.5752,0,9.5752,13.341,0,13.341,0.009,0,0.009,13.332,0,13.332
12/05/2020 01:00,9.2071,0,9.2071,0.0065,0,0.0065,9.2006,0,9.2006,13.3355,0,13.3355,0.0065,0,0.0065,13.329,0,13.329
12/05/2020 01:30,10.2965,0,10.2965,0.0075,0,0.0075,10.289,0,10.289,14.5615,0,14.5615,0.0075,0,0.0075,14.554,0,14.554
12/05/2020 02:00,10.275,0,10.275,0.007,0,0.007,10.268,0,10.268,14.537,0,14.537,0.007,0,0.007,14.53,0,14.53
12/05/2020 02:30,10.1995,0,10.1995,0.0045,0,0.0045,10.195,0,10.195,14.4775,0,14.4775,0.0045,0,0.0045,14.473,0,14.473
12/05/2020 03:00,9.6339,0,9.6339,0.0045,0,0.0045,9.6294,0,9.6294,13.8685,0,13.8685,0.0045,0,0.0045,13.864,0,13.864
12/05/2020 03:30,9.4461,0,9.4461,0.0035,0,0.0035,9.4426,0,9.4426,13.6185,0,13.6185,0.0035,0,0.0035,13.615,0,13.615
12/05/2020 04:00,9.048,0,9.048,0.001,0,0.001,9.047,0,9.047,13.169,0,13.169,0.001,0,0.001,13.168,0,13.168
12/05/2020 04:30,8.8704,0,8.8704,0,0,0,8.8704,0,8.8704,12.912,0,12.912,0,0,0,12.912,0,12.912
12/05/2020 05:00,8.7054,0,8.7054,0,0,0,8.7054,0,8.7054,12.714,0,12.714,0,0,0,12.714,0,12.714
12/05/2020 05:30,8.6784,0,8.6784,0,0,0,8.6784,0,8.6784,12.731,0,12.731,0,0,0,12.731,0,12.731
12/05/2020 06:00,8.9963,0,8.9963,0.0395,0,0.0395,8.9568,0,8.9568,13.0825,0,13.0825,0.0395,0,0.0395,13.043,0,13.043
12/05/2020 06:30,9.758,0,9.758,0.131,0,0.131,9.627,0,9.627,14.034,0,14.034,0.131,0,0.131,13.903,0,13.903
12/05/2020 07:00,10.646,0,10.646,0.286,0,0.286,10.36,0,10.36,14.96,0,14.96,0.286,0,0.286,14.674,0,14.674
12/05/2020 07:30,11.6925,0,11.6925,0.6675,0,0.6675,11.025,0,11.025,15.6895,0,15.6895,0.6675,0,0.6675,15.022,0,15.022
12/05/2020 08:00,12.3925,0,12.3925,1.2555,0,1.2555,11.137,0,11.137,16.4065,0,16.4065,1.2555,0,1.2555,15.151,0,15.151
12/05/2020 08:30,12.7195,0,12.7195,1.9615,0,1.9615,10.758,0,10.758,16.6495,0,16.6495,1.9615,0,1.9615,14.688,0,14.688
12/05/2020 09:00,13.144,0,13.144,2.638,0,2.638,10.506,0,10.506,16.867,0,16.867,2.638,0,2.638,14.229,0,14.229
12/05/2020 09:30,13.147,0,13.147,3.055,0,3.055,10.092,0,10.092,16.656,0,16.656,3.055,0,3.055,13.601,0,13.601
12/05/2020 10:00,13.0432,0,13.0432,3.723,0,3.723,9.3202,0,9.3202,16.345,0,16.345,3.723,0,3.723,12.622,0,12.622
12/05/2020 10:30,12.9288,0,12.9288,4.189,0,4.189,8.7398,0,8.7398,16.022,0,16.022,4.189,0,4.189,11.833,0,11.833
12/05/2020 11:00,12.6787,0,12.6787,4.6895,0,4.6895,7.9892,0,7.9892,15.4915,0,15.4915,4.6895,0,4.6895,10.802,0,10.802
12/05/2020 11:30,12.4049,0,12.4049,4.9265,0,4.9265,7.4784,0,7.4784,15.0875,0,15.0875,4.9265,0,4.9265,10.161,0,10.161
12/05/2020 12:00,12.2406,0,12.2406,5.054,0,5.054,7.1866,0,7.1866,14.835,0,14.835,5.054,0,5.054,9.781,0,9.781
12/05/2020 12:30,12.5962,0,12.5962,5.112,0,5.112,7.4842,0,7.4842,15.184,0,15.184,5.112,0,5.112,10.072,0,10.072
12/05/2020 13:00,12.3929,0,12.3929,5.1045,0,5.1045,7.2884,0,7.2884,14.9909,0,14.9909,5.1045,0,5.1045,9.8864,0,9.8864
12/05/2020 13:30,12.1125,0,12.1125,5.0775,0,5.0775,7.035,0,7.035,14.5931,0,14.5931,5.0775,0,5.0775,9.5156,0,9.5156
12/05/2020 14:00,11.4744,0,11.4744,5.075,0,5.075,6.3994,0,6.3994,13.8418,0,13.8418,5.075,0,5.075,8.7668,0,8.7668
12/05/2020 14:30,11.2972,0,11.2972,5.036,0,5.036,6.2612,0,6.2612,13.5704,0,13.5704,5.036,0,5.036,8.5344,0,8.5344
12/05/2020 15:00,11.1717,0,11.1717,4.9585,0,4.9585,6.2132,0,6.2132,13.4393,0,13.4393,4.9585,0,4.9585,8.4808,0,8.4808
12/05/2020 15:30,11.0218,0,11.0218,4.824,0,4.824,6.1978,0,6.1978,13.4582,0,13.4582,4.824,0,4.824,8.6342,0,8.6342
12/05/2020 16:00,11.3338,0,11.3338,4.606,0,4.606,6.7278,0,6.7278,13.8738,0,13.8738,4.606,0,4.606,9.2678,0,9.2678
12/05/2020 16:30,12.231,0,12.231,4.213,0,4.213,8.018,0,8.018,14.928,0,14.928,4.213,0,4.213,10.715,0,10.715
12/05/2020 17:00,13.5239,0,13.5239,3.7625,0,3.7625,9.7614,0,9.7614,16.6705,0,16.6705,3.7625,0,3.7625,12.908,0,12.908
12/05/2020 17:30,14.6705,0,14.6705,3.2945,0,3.2945,11.376,0,11.376,18.3845,0,18.3845,3.2945,0,3.2945,15.09,0,15.09
12/05/2020 18:00,15.5875,0,15.5875,2.5455,0,2.5455,13.042,0,13.042,19.7695,0,19.7695,2.5455,0,2.5455,17.224,0,17.224
12/05/2020 18:30,15.662,0,15.662,1.855,0,1.855,13.807,0,13.807,20.108,0,20.108,1.855,0,1.855,18.253,0,18.253
12/05/2020 19:00,15.573,0,15.573,1.033,0,1.033,14.54,0,14.54,20.31,0,20.31,1.033,0,1.033,19.277,0,19.277
12/05/2020 19:30,15.027,0,15.027,0.598,0,0.598,14.429,0,14.429,19.886,0,19.886,0.598,0,0.598,19.288,0,19.288
12/05/2020 20:00,14.2815,0,14.2815,0.4255,0,0.4255,13.856,0,13.856,19.1495,0,19.1495,0.4255,0,0.4255,18.724,0,18.724
12/05/2020 20:30,13.922,0,13.922,0.194,0,0.194,13.728,0,13.728,18.732,0,18.732,0.194,0,0.194,18.538,0,18.538
12/05/2020 21:00,13.591,0,13.591,0.032,0,0.032,13.559,0,13.559,18.364,0,18.364,0.032,0,0.032,18.332,0,18.332
12/05/2020 21:30,13.657,0,13.657,0,0,0,13.657,0,13.657,18.361,0,18.361,0,0,0,18.361,0,18.361
12/05/2020 22:00,13.099,0,13.099,0,0,0,13.099,0,13.099,17.672,0,17.672,0,0,0,17.672,0,17.672
12/05/2020 22:30,12.455,0,12.455,0,0,0,12.455,0,12.455,16.832,0,16.832,0,0,0,16.832,0,16.832
12/05/2020 23:00,11.468,0,11.468,0,0,0,11.468,0,11.468,15.57,0,15.57,0,0,0,15.57,0,15.57
12/05/2020 23:30,10.6369,0,10.6369,2.5015,0,2.5015,8.1354,0,8.1354,14.6125,0,14.6125,2.5015,0,2.5015,12.111,0,12.111
13/05/2020 00:00,9.7382,0,9.7382,0,0,0,9.7382,0,9.7382,13.488,0,13.488,0,0,0,13.488,0,13.488
13/05/2020 00:30,9.4886,0,9.4886,0,0,0,9.4886,0,9.4886,13.198,0,13.198,0,0,0,13.198,0,13.198
13/05/2020 01:00,9.2392,0,9.2392,0,0,0,9.2392,0,9.2392,12.866,0,12.866,0,0,0,12.866,0,12.866
13/05/2020 01:30,10.354,0,10.354,0,0,0,10.354,0,10.354,14.091,0,14.091,0,0,0,14.091,0,14.091
13/05/2020 02:00,10.364,0,10.364,0,0,0,10.364,0,10.364,14.108,0,14.108,0,0,0,14.108,0,14.108
13/05/2020 02:30,10.328,0,10.328,0,0,0,10.328,0,10.328,14.06,0,14.06,0,0,0,14.06,0,14.06
13/05/2020 03:00,9.7138,0,9.7138,0,0,0,9.7138,0,9.7138,13.505,0,13.505,0,0,0,13.505,0,13.505
13/05/2020 03:30,9.1296,0,9.1296,0,0,0,9.1296,0,9.1296,13.183,0,13.183,0,0,0,13.183,0,13.183
13/05/2020 04:00,8.7724,0,8.7724,0,0,0,8.7724,0,8.7724,12.797,0,12.797,0,0,0,12.797,0,12.797
13/05/2020 04:30,8.5344,0,8.5344,0,0,0,8.5344,0,8.5344,12.528,0,12.528,0,0,0,12.528,0,12.528
13/05/2020 05:00,8.427,0,8.427,0,0,0,8.427,0,8.427,12.399,0,12.399,0,0,0,12.399,0,12.399
13/05/2020 05:30,8.5786,0,8.5786,0,0,0,8.5786,0,8.5786,12.59,0,12.59,0,0,0,12.59,0,12.59
13/05/2020 06:00,8.7848,0,8.7848,0.045,0,0.045,8.7398,0,8.7398,12.828,0,12.828,0.045,0,0.045,12.783,0,12.783
13/05/2020 06:30,9.5771,0,9.5771,0.1575,0,0.1575,9.4196,0,9.4196,13.7895,0,13.7895,0.1575,0,0.1575,13.632,0,13.632
13/05/2020 07:00,10.266,0,10.266,0.305,0,0.305,9.961,0,9.961,14.624,0,14.624,0.305,0,0.305,14.319,0,14.319
13/05/2020 07:30,11.224,0,11.224,0.636,0,0.636,10.588,0,10.588,15.651,0,15.651,0.636,0,0.636,15.015,0,15.015
13/05/2020 08:00,12.0255,0,12.0255,1.1715,0,1.1715,10.854,0,10.854,16.3295,0,16.3295,1.1715,0,1.1715,15.158,0,15.158
13/05/2020 08:30,12.585,0,12.585,1.889,0,1.889,10.696,0,10.696,16.46,0,16.46,1.889,0,1.889,14.571,0,14.571
13/05/2020 09:00,13.066,0,13.066,2.617,0,2.617,10.449,0,10.449,16.8,0,16.8,2.617,0,2.617,14.183,0,14.183
13/05/2020 09:30,12.9665,0,12.9665,3.1625,0,3.1625,9.804,0,9.804,16.4745,0,16.4745,3.1625,0,3.1625,13.312,0,13.312
13/05/2020 10:00,13.0059,0,13.0059,3.5805,0,3.5805,9.4254,0,9.4254,16.3325,0,16.3325,3.5805,0,3.5805,12.752,0,12.752
13/05/2020 10:30,12.5801,0,12.5801,3.9785,0,3.9785,8.6016,0,8.6016,15.7865,0,15.7865,3.9785,0,3.9785,11.808,0,11.808
13/05/2020 11:00,12.1702,0,12.1702,4.663,0,4.663,7.5072,0,7.5072,15.519,0,15.519,4.663,0,4.663,10.856,0,10.856
13/05/2020 11:30,11.8673,0,11.8673,4.5905,0,4.5905,7.2768,0,7.2768,15.4035,0,15.4035,4.5905,0,4.5905,10.813,0,10.813
13/05/2020 12:00,11.7708,0,11.7708,4.346,0,4.346,7.4248,0,7.4248,15.584,0,15.584,4.346,0,4.346,11.238,0,11.238
13/05/2020 12:30,12.6617,0,12.6617,9.7855,0,9.7855,2.8762,0,2.8762,16.0837,0,16.0837,9.7855,0,9.7855,6.2982,0,6.2982
13/05/2020 13:00,11.7363,0,11.7363,4.4555,0,4.4555,7.2808,0,7.2808,16.0635,0,16.0635,4.4555,0,4.4555,11.608,0,11.608
13/05/2020 13:30,12.0622,0,12.0622,3.787,0,3.787,8.2752,0,8.2752,16.311,0,16.311,3.787,0,3.787,12.524,0,12.524
13/05/2020 14:00,11.7011,0,11.7011,3.3875,0,3.3875,8.3136,0,8.3136,15.6985,0,15.6985,3.3875,0,3.3875,12.311,0,12.311
13/05/2020 14:30,11.4056,0,11.4056,4.198,0,4.198,7.2076,0,7.2076,15.04,0,15.04,4.198,0,4.198,10.842,0,10.842
13/05/2020 15:00,10.9545,0,10.9545,4.5705,0,4.5705,6.384,0,6.384,14.5535,0,14.5535,4.5705,0,4.5705,9.983,0,9.983
13/05/2020 15:30,10.9032,0,10.9032,4.69,0,4.69,6.2132,0,6.2132,14.871,0,14.871,4.69,0,4.69,10.181,0,10.181
13/05/2020 16:00,11.5668,0,11.5668,4.651,0,4.651,6.9158,0,6.9158,15.449,0,15.449,4.651,0,4.651,10.798,0,10.798
13/05/2020 16:30,12.5981,0,12.5981,4.0195,0,4.0195,8.5786,0,8.5786,16.5655,0,16.5655,4.0195,0,4.0195,12.546,0,12.546
13/05/2020 17:00,13.392,0,13.392,3.159,0,3.159,10.233,0,10.233,17.749,0,17.749,3.159,0,3.159,14.59,0,14.59
13/05/2020 17:30,14.636,0,14.636,3.131,0,3.131,11.505,0,11.505,19.395,0,19.395,3.131,0,3.131,16.264,0,16.264
13/05/2020 18:00,16.2265,0,16.2265,1.8555,0,1.8555,14.371,0,14.371,21.2205,0,21.2205,1.8555,0,1.8555,19.365,0,19.365
13/05/2020 18:30,16.539,0,16.539,4.455,0,4.455,12.084,0,12.084,21.645,0,21.645,4.455,0,4.455,17.19,0,17.19
13/05/2020 19:00,16.2575,0,16.2575,0.7245,0,0.7245,15.533,0,15.533,21.2815,0,21.2815,0.7245,0,0.7245,20.557,0,20.557
13/05/2020 19:30,15.542,0,15.542,4.963,0,4.963,10.579,0,10.579,20.663,0,20.663,4.963,0,4.963,15.7,0,15.7
13/05/2020 20:00,14.7035,0,14.7035,2.4365,0,2.4365,12.267,0,12.267,19.6855,0,19.6855,2.4365,0,2.4365,17.249,0,17.249
13/05/2020 20:30,14.1445,0,14.1445,2.8685,0,2.8685,11.276,0,11.276,19.1375,0,19.1375,2.8685,0,2.8685,16.269,0,16.269
13/05/2020 21:00,13.6629,0,13.6629,5.0545,0,5.0545,8.6084,0,8.6084,18.4785,0,18.4785,5.0545,0,5.0545,13.424,0,13.424
13/05/2020 21:30,13.6888,0,13.6888,8.929,0,8.929,4.7598,0,4.7598,18.622,0,18.622,8.929,0,8.929,9.693,0,9.693
13/05/2020 22:00,13.0895,0,13.0895,0.0205,0,0.0205,13.069,0,13.069,17.7815,0,17.7815,0.0205,0,0.0205,17.761,0,17.761
13/05/2020 22:30,12.381,0,12.381,0.009,0,0.009,12.372,0,12.372,16.909,0,16.909,0.009,0,0.009,16.9,0,16.9
13/05/2020 23:00,11.4325,0,11.4325,0.0085,0,0.0085,11.424,0,11.424,15.6955,0,15.6955,0.0085,0,0.0085,15.687,0,15.687
13/05/2020 23:30,10.428,0,10.428,0.013,0,0.013,10.415,0,10.415,14.791,0,14.791,0.013,0,0.013,14.778,0,14.778
14/05/2020 00:00,9.5198,0,9.5198,0.012,0,0.012,9.5078,0,9.5078,13.894,0,13.894,0.012,0,0.012,13.882,0,13.882
14/05/2020 00:30,9.1914,0,9.1914,0.006,0,0.006,9.1854,0,9.1854,13.528,0,13.528,0.006,0,0.006,13.522,0,13.522
14/05/2020 01:00,8.9403,0,8.9403,0.0065,0,0.0065,8.9338,0,8.9338,13.1795,0,13.1795,0.0065,0,0.0065,13.173,0,13.173
14/05/2020 01:30,9.9991,0,9.9991,0.0055,0,0.0055,9.9936,0,9.9936,14.3845,0,14.3845,0.0055,0,0.0055,14.379,0,14.379
14/05/2020 02:00,10.062,0,10.062,0.009,0,0.009,10.053,0,10.053,14.469,0,14.469,0.009,0,0.009,14.46,0,14.46
14/05/2020 02:30,10.1665,0,10.1665,0.0095,0,0.0095,10.157,0,10.157,14.5605,0,14.5605,0.0095,0,0.0095,14.551,0,14.551
14/05/2020 03:00,9.7353,0,9.7353,0.0125,0,0.0125,9.7228,0,9.7228,13.8985,0,13.8985,0.0125,0,0.0125,13.886,0,13.886
14/05/2020 03:30,9.5092,0,9.5092,0.009,0,0.009,9.5002,0,9.5002,13.08,0,13.08,0.009,0,0.009,13.071,0,13.071
14/05/2020 04:00,9.2581,0,9.2581,0.0055,0,0.0055,9.2526,0,9.2526,12.7885,0,12.7885,0.0055,0,0.0055,12.783,0,12.783
14/05/2020 04:30,8.9916,0,8.9916,0.006,0,0.006,8.9856,0,8.9856,12.504,0,12.504,0.006,0,0.006,12.498,0,12.498
14/05/2020 05:00,8.7996,0,8.7996,0.006,0,0.006,8.7936,0,8.7936,12.278,0,12.278,0.006,0,0.006,12.272,0,12.272
14/05/2020 05:30,8.9241,0,8.9241,0.0095,0,0.0095,8.9146,0,8.9146,12.4265,0,12.4265,0.0095,0,0.0095,12.417,0,12.417
14/05/2020 06:00,9.2213,0,9.2213,0.0455,0,0.0455,9.1758,0,9.1758,12.8535,0,12.8535,0.0455,0,0.0455,12.808,0,12.808
14/05/2020 06:30,9.7881,0,9.7881,0.1285,0,0.1285,9.6596,0,9.6596,14.1505,0,14.1505,0.1285,0,0.1285,14.022,0,14.022
14/05/2020 07:00,10.551,0,10.551,0.295,0,0.295,10.256,0,10.256,15.068,0,15.068,0.295,0,0.295,14.773,0,14.773
14/05/2020 07:30,11.718,0,11.718,0.684,0,0.684,11.034,0,11.034,15.855,0,15.855,0.684,0,0.684,15.171,0,15.171
14/05/2020 08:00,12.488,0,12.488,1.242,0,1.242,11.246,0,11.246,16.474,0,16.474,1.242,0,1.242,15.232,0,15.232
14/05/2020 08:30,12.9135,0,12.9135,2.1715,0,2.1715,10.742,0,10.742,16.8765,0,16.8765,2.1715,0,2.1715,14.705,0,14.705
14/05/2020 09:00,13.1265,0,13.1265,2.4935,0,2.4935,10.633,0,10.633,16.8805,0,16.8805,2.4935,0,2.4935,14.387,0,14.387
14/05/2020 09:30,13.1571,0,13.1571,3.2165,0,3.2165,9.9406,0,9.9406,16.6795,0,16.6795,3.2165,0,3.2165,13.463,0,13.463
14/05/2020 10:00,13.2069,0,13.2069,3.6415,0,3.6415,9.5654,0,9.5654,16.4745,0,16.4745,3.6415,0,3.6415,12.833,0,12.833
14/05/2020 10:30,13.0111,0,13.0111,4.3135,0,4.3135,8.6976,0,8.6976,16.0235,0,16.0235,4.3135,0,4.3135,11.71,0,11.71
14/05/2020 11:00,12.8986,0,12.8986,4.658,0,4.658,8.2406,0,8.2406,15.738,0,15.738,4.658,0,4.658,11.08,0,11.08
14/05/2020 11:30,12.4521,0,12.4521,4.7625,0,4.7625,7.6896,0,7.6896,15.2555,0,15.2555,4.7625,0,4.7625,10.493,0,10.493
14/05/2020 12:00,12.3299,0,12.3299,4.4635,0,4.4635,7.8664,0,7.8664,15.1065,0,15.1065,4.4635,0,4.4635,10.643,0,10.643
14/05/2020 12:30,12.564,0,12.564,4.786,0,4.786,7.778,0,7.778,15.518,0,15.518,4.786,0,4.786,10.732,0,10.732
14/05/2020 13:00,12.3268,0,12.3268,4.403,0,4.403,7.9238,0,7.9238,15.23,0,15.23,4.403,0,4.403,10.827,0,10.827
14/05/2020 13:30,12.06,0,12.06,4.858,0,4.858,7.202,0,7.202,14.879,0,14.879,4.858,0,4.858,10.021,0,10.021
14/05/2020 14:00,11.5196,0.0038,11.51960063,4.934,0,4.934,6.5856,0.0038,6.585601096,14.1062,0,14.1062,4.934,0,4.934,9.1722,0,9.1722
14/05/2020 14:30,11.2367,0,11.2367,5.0505,0,5.0505,6.1862,0,6.1862,13.7693,0,13.7693,5.0505,0,5.0505,8.7188,0,8.7188
14/05/2020 15:00,11.1418,0,11.1418,4.99,0,4.99,6.1518,0,6.1518,13.511,0,13.511,4.99,0,4.99,8.521,0,8.521
14/05/2020 15:30,11.2712,0,11.2712,4.889,0,4.889,6.3822,0,6.3822,13.7288,0,13.7288,4.889,0,4.889,8.8398,0,8.8398
14/05/2020 16:00,11.196,0,11.196,4.645,0,4.645,6.551,0,6.551,14.1432,0,14.1432,4.645,0,4.645,9.4982,0,9.4982
14/05/2020 16:30,12.27,0,12.27,4.252,0,4.252,8.018,0,8.018,14.998,0,14.998,4.252,0,4.252,10.746,0,10.746
14/05/2020 17:00,13.4599,0,13.4599,3.7735,0,3.7735,9.6864,0,9.6864,16.4585,0,16.4585,3.7735,0,3.7735,12.685,0,12.685
14/05/2020 17:30,14.666,0,14.666,3.212,0,3.212,11.454,0,11.454,18.499,0.0038,18.49900039,3.212,0,3.212,15.287,0.0038,15.28700047
14/05/2020 18:00,15.662,0,15.662,2.569,0,2.569,13.093,0,13.093,19.784,0,19.784,2.569,0,2.569,17.215,0,17.215
14/05/2020 18:30,15.7725,0,15.7725,1.8985,0,1.8985,13.874,0,13.874,20.2405,0,20.2405,1.8985,0,1.8985,18.342,0,18.342
14/05/2020 19:00,15.408,0,15.408,1.254,0,1.254,14.154,0,14.154,20.106,0,20.106,1.254,0,1.254,18.852,0,18.852
14/05/2020 19:30,14.8505,0,14.8505,0.6675,0,0.6675,14.183,0,14.183,19.7235,0,19.7235,0.6675,0,0.6675,19.056,0,19.056
14/05/2020 20:00,14.2265,0,14.2265,0.8975,0,0.8975,13.329,0,13.329,19.1915,0,19.1915,0.8975,0,0.8975,18.294,0,18.294
14/05/2020 20:30,13.9199,0,13.9199,6.1495,0,6.1495,7.7704,0,7.7704,18.8825,0,18.8825,6.1495,0,6.1495,12.733,0,12.733
14/05/2020 21:00,13.3702,0,13.3702,4.684,0,4.684,8.6862,0,8.6862,18.311,0,18.311,4.684,0,4.684,13.627,0,13.627
14/05/2020 21:30,13.503,0,13.503,0,0,0,13.503,0,13.503,18.386,0,18.386,0,0,0,18.386,0,18.386
14/05/2020 22:00,12.958,0,12.958,0,0,0,12.958,0,12.958,17.681,0,17.681,0,0,0,17.681,0,17.681
14/05/2020 22:30,12.246,0,12.246,0,0,0,12.246,0,12.246,16.762,0,16.762,0,0,0,16.762,0,16.762
14/05/2020 23:00,11.322,0,11.322,0,0,0,11.322,0,11.322,15.53,0,15.53,0,0,0,15.53,0,15.53
14/05/2020 23:30,10.598,0,10.598,0,0,0,10.598,0,10.598,14.614,0,14.614,0,0,0,14.614,0,14.614
15/05/2020 00:00,9.7776,0,9.7776,0,0,0,9.7776,0,9.7776,13.493,0,13.493,0,0,0,13.493,0,13.493
15/05/2020 00:30,9.4426,0,9.4426,0,0,0,9.4426,0,9.4426,13.196,0,13.196,0,0,0,13.196,0,13.196
15/05/2020 01:00,9.1316,0,9.1316,0,0,0,9.1316,0,9.1316,12.815,0,12.815,0,0,0,12.815,0,12.815
15/05/2020 01:30,10.283,0,10.283,0,0,0,10.283,0,10.283,14.077,0,14.077,0,0,0,14.077,0,14.077
15/05/2020 02:00,10.232,0,10.232,0,0,0,10.232,0,10.232,14.02,0,14.02,0,0,0,14.02,0,14.02
15/05/2020 02:30,10.258,0,10.258,0,0,0,10.258,0,10.258,14.033,0,14.033,0,0,0,14.033,0,14.033
15/05/2020 03:00,9.7198,0,9.7198,0,0,0,9.7198,0,9.7198,13.415,0,13.415,0,0,0,13.415,0,13.415
15/05/2020 03:30,9.4024,0,9.4024,0,0,0,9.4024,0,9.4024,13.01,0,13.01,0,0,0,13.01,0,13.01
15/05/2020 04:00,9.1508,0,9.1508,0,0,0,9.1508,0,9.1508,12.712,0,12.712,0,0,0,12.712,0,12.712
15/05/2020 04:30,8.9166,0,8.9166,0,0,0,8.9166,0,8.9166,12.448,0,12.448,0,0,0,12.448,0,12.448
15/05/2020 05:00,8.8954,0,8.8954,0,0,0,8.8954,0,8.8954,12.407,0,12.407,0,0,0,12.407,0,12.407
15/05/2020 05:30,8.9325,0,8.9325,0.0005,0,0.0005,8.932,0,8.932,12.4825,0,12.4825,0.0005,0,0.0005,12.482,0,12.482
15/05/2020 06:00,9.093,0,9.093,0.044,0,0.044,9.049,0,9.049,12.7,0,12.7,0.044,0,0.044,12.656,0,12.656
15/05/2020 06:30,9.8856,0,9.8856,0.128,0,0.128,9.7576,0,9.7576,13.684,0,13.684,0.128,0,0.128,13.556,0,13.556
15/05/2020 07:00,10.5835,0,10.5835,0.2855,0,0.2855,10.298,0,10.298,14.5465,0,14.5465,0.2855,0,0.2855,14.261,0,14.261
15/05/2020 07:30,11.3885,0,11.3885,0.6645,0,0.6645,10.724,0,10.724,15.5155,0,15.5155,0.6645,0,0.6645,14.851,0,14.851
15/05/2020 08:00,11.966,0,11.966,1.26,0,1.26,10.706,0,10.706,16.152,0,16.152,1.26,0,1.26,14.892,0,14.892
15/05/2020 08:30,12.5095,0,12.5095,1.9385,0,1.9385,10.571,0,10.571,16.6955,0,16.6955,1.9385,0,1.9385,14.757,0,14.757
15/05/2020 09:00,12.8985,0,12.8985,2.6095,0,2.6095,10.289,0,10.289,17.0055,0,17.0055,2.6095,0,2.6095,14.396,0,14.396
15/05/2020 09:30,12.852,0,12.852,3.23,0,3.23,9.622,0,9.622,16.858,0,16.858,3.23,0,3.23,13.628,0,13.628
15/05/2020 10:00,12.7377,0,12.7377,3.7885,0,3.7885,8.9492,0,8.9492,16.5725,0,16.5725,3.7885,0,3.7885,12.784,0,12.784
15/05/2020 10:30,12.402,0,12.402,4.263,0,4.263,8.139,0,8.139,16.015,0,16.015,4.263,0,4.263,11.752,0,11.752
15/05/2020 11:00,12.1874,0,12.1874,4.611,0,4.611,7.5764,0,7.5764,15.642,0,15.642,4.611,0,4.611,11.031,0,11.031
15/05/2020 11:30,11.8165,0,11.8165,4.3995,0,4.3995,7.417,0,7.417,15.2105,0,15.2105,4.3995,0,4.3995,10.811,0,10.811
15/05/2020 12:00,11.5863,0,11.5863,4.1155,0,4.1155,7.4708,0,7.4708,15.0555,0,15.0555,4.1155,0,4.1155,10.94,0,10.94
15/05/2020 12:30,11.7785,0,11.7785,4.7455,0,4.7455,7.033,0,7.033,15.1755,0,15.1755,4.7455,0,4.7455,10.43,0,10.43
15/05/2020 13:00,11.5904,0,11.5904,4.809,0,4.809,6.7814,0,6.7814,15.035,0,15.035,4.809,0,4.809,10.226,0,10.226
15/05/2020 13:30,11.3822,0,11.3822,3.825,0,3.825,7.5572,0,7.5572,14.634,0,14.634,3.825,0,3.825,10.809,0,10.809
15/05/2020 14:00,10.7339,0,10.7339,4.1175,0,4.1175,6.6164,0,6.6164,13.9677,0,13.9677,4.1175,0,4.1175,9.8502,0,9.8502
15/05/2020 14:30,10.4664,0,10.4664,4.353,0,4.353,6.1134,0,6.1134,13.6362,0,13.6362,4.353,0,4.353,9.2832,0,9.2832
15/05/2020 15:00,10.1612,0,10.1612,4.81,0,4.81,5.3512,0,5.3512,13.498,0,13.498,4.81,0,4.81,8.688,0,8.688
15/05/2020 15:30,10.0178,0,10.0178,4.709,0,4.709,5.3088,0,5.3088,13.7196,0,13.7196,4.709,0,4.709,9.0106,0,9.0106
15/05/2020 16:00,10.3952,0,10.3952,4.47,0,4.47,5.9252,0,5.9252,13.9318,0,13.9318,4.47,0,4.47,9.4618,0,9.4618
15/05/2020 16:30,11.376,0,11.376,4.078,0,4.078,7.298,0,7.298,14.866,0,14.866,4.078,0,4.078,10.788,0,10.788
15/05/2020 17:00,12.4884,0,12.4884,3.641,0,3.641,8.8474,0,8.8474,16.394,0,16.394,3.641,0,3.641,12.753,0,12.753
15/05/2020 17:30,13.5495,0,13.5495,3.1185,0,3.1185,10.431,0,10.431,17.8965,0,17.8965,3.1185,0,3.1185,14.778,0,14.778
15/05/2020 18:00,14.607,0,14.607,3.143,0,3.143,11.464,0,11.464,19.269,0,19.269,3.143,0,3.143,16.126,0,16.126
15/05/2020 18:30,14.8504,0,14.8504,8.293,0,8.293,6.5574,0,6.5574,19.738,0,19.738,8.293,0,8.293,11.445,0,11.445
15/05/2020 19:00,14.438,0,14.438,1.252,0,1.252,13.186,0,13.186,19.736,0,19.736,1.252,0,1.252,18.484,0,18.484
15/05/2020 19:30,14.12,0,14.12,6.858,0,6.858,7.262,0,7.262,19.43,0,19.43,6.858,0,6.858,12.572,0,12.572
15/05/2020 20:00,13.5282,0,13.5282,3.669,0,3.669,9.8592,0,9.8592,18.912,0,18.912,3.669,0,3.669,15.243,0,15.243
15/05/2020 20:30,13.2805,0,13.2805,0.1865,0,0.1865,13.094,0,13.094,18.6125,0,18.6125,0.1865,0,0.1865,18.426,0,18.426
15/05/2020 21:00,12.855,0,12.855,0.027,0,0.027,12.828,0,12.828,18.112,0,18.112,0.027,0,0.027,18.085,0,18.085
15/05/2020 21:30,12.9154,0,12.9154,5.462,0,5.462,7.4534,0,7.4534,18.197,0,18.197,5.462,0,5.462,12.735,0,12.735
15/05/2020 22:00,12.6767,0,12.6767,3.7295,0,3.7295,8.9472,0,8.9472,17.7665,0,17.7665,3.7295,0,3.7295,14.037,0,14.037
15/05/2020 22:30,11.984,0,11.984,0,0,0,11.984,0,11.984,16.877,0,16.877,0,0,0,16.877,0,16.877
15/05/2020 23:00,11.077,0,11.077,0,0,0,11.077,0,11.077,15.744,0,15.744,0,0,0,15.744,0,15.744
15/05/2020 23:30,10.414,0,10.414,0,0,0,10.414,0,10.414,14.897,0,14.897,0,0,0,14.897,0,14.897
16/05/2020 00:00,9.6348,0,9.6348,0,0,0,9.6348,0,9.6348,13.897,0,13.897,0,0,0,13.897,0,13.897
16/05/2020 00:30,9.5194,0,9.5194,0,0,0,9.5194,0,9.5194,13.114,0,13.114,0,0,0,13.114,0,13.114
16/05/2020 01:00,9.264,0,9.264,0,0,0,9.264,0,9.264,12.72,0,12.72,0,0,0,12.72,0,12.72
16/05/2020 01:30,10.195,0,10.195,0,0,0,10.195,0,10.195,13.722,0,13.722,0,0,0,13.722,0,13.722
16/05/2020 02:00,10.109,0,10.109,0,0,0,10.109,0,10.109,13.636,0,13.636,0,0,0,13.636,0,13.636
16/05/2020 02:30,10.016,0,10.016,0,0,0,10.016,0,10.016,13.517,0,13.517,0,0,0,13.517,0,13.517
16/05/2020 03:00,9.5758,0,9.5758,0,0,0,9.5758,0,9.5758,12.99,0,12.99,0,0,0,12.99,0,12.99
16/05/2020 03:30,9.3658,0,9.3658,0,0,0,9.3658,0,9.3658,12.715,0,12.715,0,0,0,12.715,0,12.715
16/05/2020 04:00,8.9972,0,8.9972,0,0,0,8.9972,0,8.9972,12.293,0,12.293,0,0,0,12.293,0,12.293
16/05/2020 04:30,8.6726,0,8.6726,0,0,0,8.6726,0,8.6726,11.949,0,11.949,0,0,0,11.949,0,11.949
16/05/2020 05:00,8.6074,0,8.6074,0,0,0,8.6074,0,8.6074,11.846,0,11.846,0,0,0,11.846,0,11.846
16/05/2020 05:30,8.5786,0,8.5786,0,0,0,8.5786,0,8.5786,11.818,0,11.818,0,0,0,11.818,0,11.818
16/05/2020 06:00,8.7525,0,8.7525,0.0395,0,0.0395,8.713,0,8.713,11.9985,0,11.9985,0.0395,0,0.0395,11.959,0,11.959
