Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/05/2020 06:30,9.2268,0,9.2268,0.147,0,0.147,9.0798,0,9.0798,12.564,0,12.564,0.147,0,0.147,12.417,0,12.417
16/05/2020 07:00,9.6722,0,9.6722,0.316,0,0.316,9.3562,0,9.3562,13.067,0,13.067,0.316,0,0.316,12.751,0,12.751
16/05/2020 07:30,10.3264,0,10.3264,0.592,0,0.592,9.7344,0,9.7344,13.765,0,13.765,0.592,0,0.592,13.173,0,13.173
16/05/2020 08:00,10.9925,0,10.9925,0.9645,0,0.9645,10.028,0,10.028,14.4865,0,14.4865,0.9645,0,0.9645,13.522,0,13.522
16/05/2020 08:30,11.4471,0,11.4471,1.4975,0,1.4975,9.9496,0,9.9496,15.2645,0,15.2645,1.4975,0,1.4975,13.767,0,13.767
16/05/2020 09:00,11.507,0,11.507,1.976,0,1.976,9.531,0,9.531,15.529,0,15.529,1.976,0,1.976,13.553,0,13.553
16/05/2020 09:30,11.7155,0,11.7155,2.5915,0,2.5915,9.124,0,9.124,15.7185,0,15.7185,2.5915,0,2.5915,13.127,0,13.127
16/05/2020 10:00,12.3242,0,12.3242,3.016,0,3.016,9.3082,0,9.3082,15.882,0,15.882,3.016,0,3.016,12.866,0,12.866
16/05/2020 10:30,12.4569,0,12.4569,3.6825,0,3.6825,8.7744,0,8.7744,15.5805,0,15.5805,3.6825,0,3.6825,11.898,0,11.898
16/05/2020 11:00,12.251,0,12.251,4.258,0,4.258,7.993,0,7.993,15.223,0,15.223,4.258,0,4.258,10.965,0,10.965
16/05/2020 11:30,11.7624,0,11.7624,4.451,0,4.451,7.3114,0,7.3114,14.65,0,14.65,4.451,0,4.451,10.199,0,10.199
16/05/2020 12:00,11.5492,0,11.5492,4.161,0,4.161,7.3882,0,7.3882,14.547,0,14.547,4.161,0,4.161,10.386,0,10.386
16/05/2020 12:30,11.578,0,11.578,4.403,0,4.403,7.175,0,7.175,14.736,0,14.736,4.403,0,4.403,10.333,0,10.333
16/05/2020 13:00,11.3055,0,11.3055,4.2725,0,4.2725,7.033,0,7.033,14.3985,0,14.3985,4.2725,0,4.2725,10.126,0,10.126
16/05/2020 13:30,10.9637,0,10.9637,4.7525,0,4.7525,6.2112,0,6.2112,14.0229,0,14.0229,4.7525,0,4.7525,9.2704,0,9.2704
16/05/2020 14:00,10.5872,0,10.5872,4.637,0,4.637,5.9502,0,5.9502,13.3942,0,13.3942,4.637,0,4.637,8.7572,0,8.7572
16/05/2020 14:30,10.4045,0,10.4045,4.9075,0,4.9075,5.497,0,5.497,13.0233,0,13.0233,4.9075,0,4.9075,8.1158,0,8.1158
16/05/2020 15:00,10.2839,0,10.2839,4.8175,0,4.8175,5.4664,0,5.4664,13.0967,0,13.0967,4.8175,0,4.8175,8.2792,0,8.2792
16/05/2020 15:30,10.3624,0,10.3624,4.466,0,4.466,5.8964,0,5.8964,13.5034,0,13.5034,4.466,0,4.466,9.0374,0,9.0374
16/05/2020 16:00,10.1807,0,10.1807,4.2305,0,4.2305,5.9502,0,5.9502,13.3275,0,13.3275,4.2305,0,4.2305,9.097,0,9.097
16/05/2020 16:30,11.0284,0,11.0284,3.838,0,3.838,7.1904,0,7.1904,14.442,0,14.442,3.838,0,3.838,10.604,0,10.604
16/05/2020 17:00,12.3059,0,12.3059,3.2205,0,3.2205,9.0854,0,9.0854,16.0635,0,16.0635,3.2205,0,3.2205,12.843,0,12.843
16/05/2020 17:30,13.498,0,13.498,2.673,0,2.673,10.825,0,10.825,17.808,0,17.808,2.673,0,2.673,15.135,0,15.135
16/05/2020 18:00,14.737,0,14.737,2.016,0,2.016,12.721,0,12.721,19.263,0,19.263,2.016,0,2.016,17.247,0,17.247
16/05/2020 18:30,15.151,0,15.151,1.442,0,1.442,13.709,0,13.709,19.796,0,19.796,1.442,0,1.442,18.354,0,18.354
16/05/2020 19:00,14.9115,0,14.9115,0.9435,0,0.9435,13.968,0,13.968,19.5975,0,19.5975,0.9435,0,0.9435,18.654,0,18.654
16/05/2020 19:30,14.1215,0,14.1215,0.8215,0,0.8215,13.3,0,13.3,18.8645,0,18.8645,0.8215,0,0.8215,18.043,0,18.043
16/05/2020 20:00,13.6565,0,13.6565,0.2775,0,0.2775,13.379,0,13.379,18.4055,0,18.4055,0.2775,0,0.2775,18.128,0,18.128
16/05/2020 20:30,13.3435,0,13.3435,0.0975,0,0.0975,13.246,0,13.246,17.9925,0,17.9925,0.0975,0,0.0975,17.895,0,17.895
16/05/2020 21:00,12.9275,0,12.9275,0.0235,0,0.0235,12.904,0,12.904,17.4625,0,17.4625,0.0235,0,0.0235,17.439,0,17.439
16/05/2020 21:30,12.839,0,12.839,0,0,0,12.839,0,12.839,17.332,0,17.332,0,0,0,17.332,0,17.332
16/05/2020 22:00,12.478,0,12.478,0,0,0,12.478,0,12.478,16.984,0,16.984,0,0,0,16.984,0,16.984
16/05/2020 22:30,11.852,0,11.852,0,0,0,11.852,0,11.852,16.182,0,16.182,0,0,0,16.182,0,16.182
16/05/2020 23:00,10.968,0,10.968,0.001,0,0.001,10.967,0,10.967,14.971,0,14.971,0.001,0,0.001,14.97,0,14.97
16/05/2020 23:30,10.376,0,10.376,0,0,0,10.376,0,10.376,14.229,0,14.229,0,0,0,14.229,0,14.229
17/05/2020 00:00,9.7062,0,9.7062,0,0,0,9.7062,0,9.7062,13.381,0,13.381,0,0,0,13.381,0,13.381
17/05/2020 00:30,9.2564,0,9.2564,0,0,0,9.2564,0,9.2564,12.856,0,12.856,0,0,0,12.856,0,12.856
17/05/2020 01:00,8.9338,0,8.9338,0,0,0,8.9338,0,8.9338,12.38,0,12.38,0,0,0,12.38,0,12.38
17/05/2020 01:30,9.7749,0,9.7749,5.3455,0,5.3455,4.4294,0,4.4294,13.4659,0,13.4659,5.3455,0,5.3455,8.1204,0,8.1204
17/05/2020 02:00,9.808,0,9.808,9.808,0,9.808,0,0,0,13.4694,0,13.4694,9.808,0,9.808,3.6614,0,3.6614
17/05/2020 02:30,9.8435,0,9.8435,9.8435,0,9.8435,0,0,0,13.2727,0,13.2727,9.8435,0,9.8435,3.4292,0,3.4292
17/05/2020 03:00,9.8565,0,9.8565,9.8565,0,9.8565,0,0,0,12.5657,0,12.5657,9.8565,0,9.8565,2.7092,0,2.7092
17/05/2020 03:30,9.8745,0,9.8745,9.8745,0,9.8745,0,0,0,12.1517,0,12.1517,9.8745,0,9.8745,2.2772,0,2.2772
17/05/2020 04:00,9.4747,0,9.4747,7.7275,0,7.7275,1.7472,0,1.7472,11.7211,0,11.7211,7.7275,0,7.7275,3.9936,0,3.9936
17/05/2020 04:30,8.2388,0,8.2388,0,0,0,8.2388,0,8.2388,11.468,0,11.468,0,0,0,11.468,0,11.468
17/05/2020 05:00,8.2406,0,8.2406,0,0,0,8.2406,0,8.2406,11.458,0,11.458,0,0,0,11.458,0,11.458
17/05/2020 05:30,8.0872,0,8.0872,0.002,0,0.002,8.0852,0,8.0852,11.315,0,11.315,0.002,0,0.002,11.313,0,11.313
17/05/2020 06:00,8.2103,0,8.2103,0.0445,0,0.0445,8.1658,0,8.1658,11.4515,0,11.4515,0.0445,0,0.0445,11.407,0,11.407
17/05/2020 06:30,8.6816,0,8.6816,0.153,0,0.153,8.5286,0,8.5286,11.988,0,11.988,0.153,0,0.153,11.835,0,11.835
17/05/2020 07:00,8.9433,0,8.9433,0.3915,0,0.3915,8.5518,0,8.5518,12.2875,0,12.2875,0.3915,0,0.3915,11.896,0,11.896
17/05/2020 07:30,9.5644,0,9.5644,0.694,0,0.694,8.8704,0,8.8704,12.851,0,12.851,0.694,0,0.694,12.157,0,12.157
17/05/2020 08:00,9.994,0,9.994,1.327,0,1.327,8.667,0,8.667,13.133,0,13.133,1.327,0,1.327,11.806,0,11.806
17/05/2020 08:30,10.6348,0,10.6348,1.893,0,1.893,8.7418,0,8.7418,13.968,0,13.968,1.893,0,1.893,12.075,0,12.075
17/05/2020 09:00,10.9395,0,10.9395,2.4915,0,2.4915,8.448,0,8.448,14.6795,0,14.6795,2.4915,0,2.4915,12.188,0,12.188
17/05/2020 09:30,11.9503,0,11.9503,2.0085,0,2.0085,9.9418,0,9.9418,15.3295,0,15.3295,2.0085,0,2.0085,13.321,0,13.321
17/05/2020 10:00,12.3019,0,12.3019,3.1165,0,3.1165,9.1854,0,9.1854,15.7045,0,15.7045,3.1165,0,3.1165,12.588,0,12.588
17/05/2020 10:30,12.6276,0,12.6276,2.778,0,2.778,9.8496,0,9.8496,16.354,0,16.354,2.778,0,2.778,13.576,0,13.576
17/05/2020 11:00,12.5821,0,12.5821,2.8975,0,2.8975,9.6846,0,9.6846,16.2625,0,16.2625,2.8975,0,2.8975,13.365,0,13.365
17/05/2020 11:30,12.4726,0,12.4726,4.084,0,4.084,8.3886,0,8.3886,16.017,0,16.017,4.084,0,4.084,11.933,0,11.933
17/05/2020 12:00,12.5952,0,12.5952,3.55,0,3.55,9.0452,0,9.0452,16.092,0,16.092,3.55,0,3.55,12.542,0,12.542
17/05/2020 12:30,12.5399,0,12.5399,4.4585,0,4.4585,8.0814,0,8.0814,15.9895,0,15.9895,4.4585,0,4.4585,11.531,0,11.531
17/05/2020 13:00,12.1742,0,12.1742,4.74,0,4.74,7.4342,0,7.4342,15.12,0,15.12,4.74,0,4.74,10.38,0,10.38
17/05/2020 13:30,11.7715,0,11.7715,4.7385,0,4.7385,7.033,0,7.033,14.4807,0,14.4807,4.7385,0,4.7385,9.7422,0,9.7422
17/05/2020 14:00,11.2677,0,11.2677,4.9605,0,4.9605,6.3072,0,6.3072,13.7983,0,13.7983,4.9605,0,4.9605,8.8378,0,8.8378
17/05/2020 14:30,10.9477,0,10.9477,4.9995,0,4.9995,5.9482,0,5.9482,13.5359,0,13.5359,4.9995,0,4.9995,8.5364,0,8.5364
17/05/2020 15:00,10.6818,0,10.6818,4.891,0,4.891,5.7908,0,5.7908,13.2814,0,13.2814,4.891,0,4.891,8.3904,0,8.3904
17/05/2020 15:30,11.0192,0,11.0192,4.781,0,4.781,6.2382,0,6.2382,13.5056,0,13.5056,4.781,0,4.781,8.7246,0,8.7246
17/05/2020 16:00,11.2944,0,11.2944,4.486,0,4.486,6.8084,0,6.8084,14.04,0,14.04,4.486,0,4.486,9.554,0,9.554
17/05/2020 16:30,12.3796,0,12.3796,4.162,0,4.162,8.2176,0,8.2176,15.378,0,15.378,4.162,0,4.162,11.216,0,11.216
17/05/2020 17:00,13.5034,0,13.5034,3.625,0,3.625,9.8784,0,9.8784,17.019,0,17.019,3.625,0,3.625,13.394,0,13.394
17/05/2020 17:30,14.7965,0,14.7965,3.1695,0,3.1695,11.627,0,11.627,18.8045,0,18.8045,3.1695,0,3.1695,15.635,0,15.635
17/05/2020 18:00,15.344,0,15.344,2.601,0,2.601,12.743,0,12.743,19.685,0,19.685,2.601,0,2.601,17.084,0,17.084
17/05/2020 18:30,15.0625,0,15.0625,1.9425,0,1.9425,13.12,0,13.12,19.6635,0,19.6635,1.9425,0,1.9425,17.721,0,17.721
17/05/2020 19:00,14.7765,0,14.7765,1.1945,0,1.1945,13.582,0,13.582,19.5175,0,19.5175,1.1945,0,1.1945,18.323,0,18.323
17/05/2020 19:30,14.1235,0,14.1235,0.6995,0,0.6995,13.424,0,13.424,18.9145,0,18.9145,0.6995,0,0.6995,18.215,0,18.215
17/05/2020 20:00,13.5185,0,13.5185,0.2545,0,0.2545,13.264,0,13.264,18.2415,0,18.2415,0.2545,0,0.2545,17.987,0,17.987
17/05/2020 20:30,13.1415,0,13.1415,0.1605,0,0.1605,12.981,0,12.981,17.6605,0,17.6605,0.1605,0,0.1605,17.5,0,17.5
17/05/2020 21:00,12.742,0,12.742,0.032,0,0.032,12.71,0,12.71,17.145,0,17.145,0.032,0,0.032,17.113,0,17.113
17/05/2020 21:30,12.5855,0,12.5855,0.0015,0,0.0015,12.584,0,12.584,17.1125,0,17.1125,0.0015,0,0.0015,17.111,0,17.111
17/05/2020 22:00,12.2615,0,12.2615,0.0005,0,0.0005,12.261,0,12.261,16.7275,0,16.7275,0.0005,0,0.0005,16.727,0,16.727
17/05/2020 22:30,11.636,0,11.636,0.001,0,0.001,11.635,0,11.635,15.943,0,15.943,0.001,0,0.001,15.942,0,15.942
17/05/2020 23:00,10.687,0,10.687,0,0,0,10.687,0,10.687,14.659,0,14.659,0,0,0,14.659,0,14.659
17/05/2020 23:30,10.03,0,10.03,0,0,0,10.03,0,10.03,13.815,0,13.815,0,0,0,13.815,0,13.815
18/05/2020 00:00,9.299,0,9.299,0,0,0,9.299,0,9.299,12.914,0,12.914,0,0,0,12.914,0,12.914
18/05/2020 00:30,8.9934,0,8.9934,0,0,0,8.9934,0,8.9934,12.612,0,12.612,0,0,0,12.612,0,12.612
18/05/2020 01:00,8.6842,0,8.6842,0,0,0,8.6842,0,8.6842,12.227,0,12.227,0,0,0,12.227,0,12.227
18/05/2020 01:30,9.4484,0,9.4484,0,0,0,9.4484,0,9.4484,13.05,0,13.05,0,0,0,13.05,0,13.05
18/05/2020 02:00,9.3812,0,9.3812,0,0,0,9.3812,0,9.3812,12.964,0,12.964,0,0,0,12.964,0,12.964
18/05/2020 02:30,9.3236,0,9.3236,0,0,0,9.3236,0,9.3236,12.883,0,12.883,0,0,0,12.883,0,12.883
18/05/2020 03:00,8.9338,0,8.9338,0,0,0,8.9338,0,8.9338,12.403,0,12.403,0,0,0,12.403,0,12.403
18/05/2020 03:30,8.5364,0,8.5364,0,0,0,8.5364,0,8.5364,11.971,0,11.971,0,0,0,11.971,0,11.971
18/05/2020 04:00,8.352,0,8.352,0,0,0,8.352,0,8.352,11.734,0,11.734,0,0,0,11.734,0,11.734
18/05/2020 04:30,8.258,0,8.258,0,0,0,8.258,0,8.258,11.631,0,11.631,0,0,0,11.631,0,11.631
18/05/2020 05:00,8.1658,0,8.1658,0,0,0,8.1658,0,8.1658,11.531,0,11.531,0,0,0,11.531,0,11.531
18/05/2020 05:30,8.1792,0,8.1792,0,0,0,8.1792,0,8.1792,11.565,0,11.565,0,0,0,11.565,0,11.565
18/05/2020 06:00,8.5923,0,8.5923,0.0655,0,0.0655,8.5268,0,8.5268,12.0245,0,12.0245,0.0655,0,0.0655,11.959,0,11.959
18/05/2020 06:30,9.6099,0,9.6099,0.1385,0,0.1385,9.4714,0,9.4714,13.2585,0,13.2585,0.1385,0,0.1385,13.12,0,13.12
18/05/2020 07:00,10.1722,0,10.1722,0.434,0,0.434,9.7382,0,9.7382,13.939,0,13.939,0.434,0,0.434,13.505,0,13.505
18/05/2020 07:30,10.8245,0,10.8245,0.7945,0,0.7945,10.03,0,10.03,14.6955,0,14.6955,0.7945,0,0.7945,13.901,0,13.901
18/05/2020 08:00,11.46,0,11.46,1.269,0,1.269,10.191,0,10.191,15.554,0,15.554,1.269,0,1.269,14.285,0,14.285
18/05/2020 08:30,12.484,0.071,12.4842019,1.822,0,1.822,10.662,0.071,10.6622364,15.726,0,15.726,1.822,0,1.822,13.904,0,13.904
18/05/2020 09:00,13.8715,0.407,13.87746956,2.4955,0,2.4955,11.376,0.407,11.38327831,15.9065,0,15.9065,2.4955,0,2.4955,13.411,0,13.411
18/05/2020 09:30,4.4434,0.05,4.443681307,3.103,0,3.103,1.3404,0.05,1.341332233,25.744,0,25.744,3.103,0,3.103,22.641,0,22.641
18/05/2020 10:00,3.7495,0,3.7495,3.7495,0,3.7495,0,0,0,26.6705,0,26.6705,3.7495,0,3.7495,22.921,0,22.921
18/05/2020 10:30,4.252,0,4.252,4.252,0,4.252,0,0,0,26.123,0,26.123,4.252,0,4.252,21.871,0,21.871
18/05/2020 11:00,4.583,0,4.583,4.583,0,4.583,0,0,0,25.336,0,25.336,4.583,0,4.583,20.753,0,20.753
18/05/2020 11:30,4.7365,0,4.7365,4.7365,0,4.7365,0,0,0,24.6925,0,24.6925,4.7365,0,4.7365,19.956,0,19.956
18/05/2020 12:00,4.819,0,4.819,4.819,0,4.819,0,0,0,24.018,0,24.018,4.819,0,4.819,19.199,0,19.199
18/05/2020 12:30,4.9835,0,4.9835,4.9835,0,4.9835,0,0,0,24.5475,0,24.5475,4.9835,0,4.9835,19.564,0,19.564
18/05/2020 13:00,4.924,0,4.924,4.924,0,4.924,0,0,0,24.261,0,24.261,4.924,0,4.924,19.337,0,19.337
18/05/2020 13:30,4.86,0,4.86,4.86,0,4.86,0,0,0,23.779,0,23.779,4.86,0,4.86,18.919,0,18.919
18/05/2020 14:00,5.029,0,5.029,5.029,0,5.029,0,0,0,22.688,0,22.688,5.029,0,5.029,17.659,0,17.659
18/05/2020 14:30,4.996,0,4.996,4.996,0,4.996,0,0,0,21.878,0,21.878,4.996,0,4.996,16.882,0,16.882
18/05/2020 15:00,4.868,0,4.868,4.868,0,4.868,0,0,0,22.039,0,22.039,4.868,0,4.868,17.171,0,17.171
18/05/2020 15:30,4.7065,0,4.7065,4.7065,0,4.7065,0,0,0,21.8365,0,21.8365,4.7065,0,4.7065,17.13,0,17.13
18/05/2020 16:00,4.4935,0,4.4935,4.4935,0,4.4935,0,0,0,22.4555,0,22.4555,4.4935,0,4.4935,17.962,0,17.962
18/05/2020 16:30,6.384,0,6.384,6.384,0,6.384,0,0,0,22.168,0,22.168,6.384,0,6.384,15.784,0,15.784
18/05/2020 17:00,9.4525,0,9.4525,9.4525,0,9.4525,0,0,0,21.9455,0,21.9455,9.4525,0,9.4525,12.493,0,12.493
18/05/2020 17:30,4.0155,0,4.0155,4.0155,0,4.0155,0,0,0,29.0065,0,29.0065,4.0155,0,4.0155,24.991,0,24.991
18/05/2020 18:00,2.521,0,2.521,2.521,0,2.521,0,0,0,32.062,0,32.062,2.521,0,2.521,29.541,0,29.541
18/05/2020 18:30,2.0465,0,2.0465,2.0465,0,2.0465,0,0,0,32.1255,0,32.1255,2.0465,0,2.0465,30.079,0,30.079
18/05/2020 19:00,10.3525,0,10.3525,10.3525,0,10.3525,0,0,0,22.6765,0,22.6765,10.3525,0,10.3525,12.324,0,12.324
18/05/2020 19:30,0.7825,0,0.7825,0.7825,0,0.7825,0,0,0,31.0075,0,31.0075,0.7825,0,0.7825,30.225,0,30.225
18/05/2020 20:00,0.3105,0,0.3105,0.3105,0,0.3105,0,0,0,29.7135,0,29.7135,0.3105,0,0.3105,29.403,0,29.403
18/05/2020 20:30,0.128,0,0.128,0.128,0,0.128,0,0,0,28.968,0,28.968,0.128,0,0.128,28.84,0,28.84
18/05/2020 21:00,0.0335,0,0.0335,0.0335,0,0.0335,0,0,0,28.4655,0,28.4655,0.0335,0,0.0335,28.432,0,28.432
18/05/2020 21:30,0,0,0,0,0,0,0,0,0,28.225,0,28.225,0,0,0,28.225,0,28.225
18/05/2020 22:00,0.0005,0,0.0005,0.0005,0,0.0005,0,0,0,27.7195,0,27.7195,0.0005,0,0.0005,27.719,0,27.719
18/05/2020 22:30,0,0,0,0,0,0,0,0,0,26.333,0,26.333,0,0,0,26.333,0,26.333
18/05/2020 23:00,0.0005,0,0.0005,0.0005,0,0.0005,0,0,0,24.1585,0,24.1585,0.0005,0,0.0005,24.158,0,24.158
18/05/2020 23:30,0,0,0,0,0,0,0,0,0,22.393,0,22.393,0,0,0,22.393,0,22.393
19/05/2020 00:00,0,0,0,0,0,0,0,0,0,20.966,0,20.966,0,0,0,20.966,0,20.966
29/05/2020 00:30,0.009,0,0.009,0.009,0,0.009,0,0,0,19.935,0,19.935,0.009,0,0.009,19.926,0,19.926
29/05/2020 01:00,0.0095,0,0.0095,0.0095,0,0.0095,0,0,0,19.1845,0,19.1845,0.0095,0,0.0095,19.175,0,19.175
29/05/2020 01:30,0.0085,0,0.0085,0.0085,0,0.0085,0,0,0,19.5825,0,19.5825,0.0085,0,0.0085,19.574,0,19.574
29/05/2020 02:00,0.007,0,0.007,0.007,0,0.007,0,0,0,19.115,0,19.115,0.007,0,0.007,19.108,0,19.108
29/05/2020 02:30,0.0065,0,0.0065,0.0065,0,0.0065,0,0,0,18.5095,0,18.5095,0.0065,0,0.0065,18.503,0,18.503
29/05/2020 03:00,0.0055,0,0.0055,0.0055,0,0.0055,0,0,0,17.8845,0,17.8845,0.0055,0,0.0055,17.879,0,17.879
29/05/2020 03:30,0.005,0,0.005,0.005,0,0.005,0,0,0,17.51,0,17.51,0.005,0,0.005,17.505,0,17.505
29/05/2020 04:00,0.0075,0,0.0075,0.0075,0,0.0075,0,0,0,17.2395,0,17.2395,0.0075,0,0.0075,17.232,0,17.232
29/05/2020 04:30,0.0085,0,0.0085,0.0085,0,0.0085,0,0,0,17.0825,0,17.0825,0.0085,0,0.0085,17.074,0,17.074
29/05/2020 05:00,0.0085,0,0.0085,0.0085,0,0.0085,0,0,0,17.0025,0,17.0025,0.0085,0,0.0085,16.994,0,16.994
29/05/2020 05:30,0.019,0,0.019,0.019,0,0.019,0,0,0,17.086,0,17.086,0.019,0,0.019,17.067,0,17.067
29/05/2020 06:00,0.0945,0,0.0945,0.0945,0,0.0945,0,0,0,17.9025,0,17.9025,0.0945,0,0.0945,17.808,0,17.808
29/05/2020 06:30,0.1835,0,0.1835,0.1835,0,0.1835,0,0,0,19.3935,0,19.3935,0.1835,0,0.1835,19.21,0,19.21
29/05/2020 07:00,0.359,0,0.359,0.359,0,0.359,0,0,0,20.882,0,20.882,0.359,0,0.359,20.523,0,20.523
29/05/2020 07:30,0.7525,0,0.7525,0.7525,0,0.7525,0,0,0,22.5555,0,22.5555,0.7525,0,0.7525,21.803,0,21.803
29/05/2020 08:00,1.337,0,1.337,1.337,0,1.337,0,0,0,24.147,0,24.147,1.337,0,1.337,22.81,0,22.81
29/05/2020 08:30,1.9775,0,1.9775,1.9775,0,1.9775,0,0,0,24.8985,0,24.8985,1.9775,0,1.9775,22.921,0,22.921
29/05/2020 09:00,2.6105,0,2.6105,2.6105,0,2.6105,0,0,0,25.5155,0,25.5155,2.6105,0,2.6105,22.905,0,22.905
29/05/2020 09:30,3.1845,0,3.1845,3.1845,0,3.1845,0,0,0,25.7905,0,25.7905,3.1845,0,3.1845,22.606,0,22.606
29/05/2020 10:00,3.6985,0,3.6985,3.6985,0,3.6985,0,0,0,25.6045,0,25.6045,3.6985,0,3.6985,21.906,0,21.906
29/05/2020 10:30,4.148,0,4.148,4.148,0,4.148,0,0,0,24.807,0,24.807,4.148,0,4.148,20.659,0,20.659
29/05/2020 11:00,4.53,0,4.53,4.53,0,4.53,0,0,0,24.208,0,24.208,4.53,0,4.53,19.678,0,19.678
29/05/2020 11:30,4.809,0,4.809,4.809,0,4.809,0,0,0,23.806,0,23.806,4.809,0,4.809,18.997,0,18.997
29/05/2020 12:00,4.965,0,4.965,4.965,0,4.965,0,0,0,23.613,0,23.613,4.965,0,4.965,18.648,0,18.648
29/05/2020 12:30,5.048,0,5.048,5.048,0,5.048,0,0,0,23.759,0,23.759,5.048,0,5.048,18.711,0,18.711
29/05/2020 13:00,5.0865,0,5.0865,5.0865,0,5.0865,0,0,0,23.3535,0,23.3535,5.0865,0,5.0865,18.267,0,18.267
29/05/2020 13:30,5.084,0,5.084,5.084,0,5.084,0,0,0,22.515,0,22.515,5.084,0,5.084,17.431,0,17.431
29/05/2020 14:00,5.0575,0,5.0575,5.0575,0,5.0575,0,0,0,21.5985,0,21.5985,5.0575,0,5.0575,16.541,0,16.541
29/05/2020 14:30,5.018,0,5.018,5.018,0,5.018,0,0,0,20.987,0,20.987,5.018,0,5.018,15.969,0,15.969
29/05/2020 15:00,4.9485,0,4.9485,4.9485,0,4.9485,0,0,0,20.9075,0,20.9075,4.9485,0,4.9485,15.959,0,15.959
29/05/2020 15:30,4.815,0,4.815,4.815,0,4.815,0,0,0,21.037,0,21.037,4.815,0,4.815,16.222,0,16.222
29/05/2020 16:00,4.6015,0,4.6015,4.6015,0,4.6015,0,0,0,21.3655,0,21.3655,4.6015,0,4.6015,16.764,0,16.764
29/05/2020 16:30,4.248,0,4.248,4.248,0,4.248,0,0,0,22.829,0,22.829,4.248,0,4.248,18.581,0,18.581
29/05/2020 17:00,3.804,0,3.804,3.804,0,3.804,0,0,0,25.109,0,25.109,3.804,0,3.804,21.305,0,21.305
29/05/2020 17:30,3.3025,0,3.3025,3.3025,0,3.3025,0,0,0,27.7875,0,27.7875,3.3025,0,3.3025,24.485,0,24.485
29/05/2020 18:00,2.7285,0,2.7285,2.7285,0,2.7285,0,0,0,29.4285,0,29.4285,2.7285,0,2.7285,26.7,0,26.7
29/05/2020 18:30,2.1025,0,2.1025,2.1025,0,2.1025,0,0,0,30.0615,0,30.0615,2.1025,0,2.1025,27.959,0,27.959
29/05/2020 19:00,1.4455,0,1.4455,1.4455,0,1.4455,0,0,0,29.5635,0,29.5635,1.4455,0,1.4455,28.118,0,28.118
29/05/2020 19:30,11.673,0,11.673,0.833,0,0.833,10.84,0,10.84,18.858,0,18.858,0.833,0,0.833,18.025,0,18.025
29/05/2020 20:00,13.4035,0,13.4035,0.3635,0,0.3635,13.04,0,13.04,16.0845,0,16.0845,0.3635,0,0.3635,15.721,0,15.721
29/05/2020 20:30,12.4074,0,12.4074,2.793,0,2.793,9.6144,0,9.6144,17.259,0,17.259,2.793,0,2.793,14.466,0,14.466
29/05/2020 21:00,12.06,0,12.06,0.062,0,0.062,11.998,0,11.998,16.748,0,16.748,0.062,0,0.062,16.686,0,16.686
29/05/2020 21:30,12.0695,0,12.0695,0.0105,0,0.0105,12.059,0,12.059,16.4055,0,16.4055,0.0105,0,0.0105,16.395,0,16.395
29/05/2020 22:00,11.9965,0,11.9965,0.0025,0,0.0025,11.994,0,11.994,16.4265,0,16.4265,0.0025,0,0.0025,16.424,0,16.424
29/05/2020 22:30,11.399,0,11.399,0.002,0,0.002,11.397,0,11.397,15.75,0,15.75,0.002,0,0.002,15.748,0,15.748
29/05/2020 23:00,10.693,0,10.693,0.002,0,0.002,10.691,0,10.691,14.839,0,14.839,0.002,0,0.002,14.837,0,14.837
29/05/2020 23:30,10.0255,0,10.0255,0.0015,0,0.0015,10.024,0,10.024,13.9295,0,13.9295,0.0015,0,0.0015,13.928,0,13.928
30/05/2020 00:00,9.1877,0,9.1877,0.0015,0,0.0015,9.1862,0,9.1862,12.8885,0,12.8885,0.0015,0,0.0015,12.887,0,12.887
30/05/2020 00:30,8.8274,0,8.8274,0.003,0,0.003,8.8244,0,8.8244,12.456,0,12.456,0.003,0,0.003,12.453,0,12.453
30/05/2020 01:00,8.3024,0,8.3024,0.006,0,0.006,8.2964,0,8.2964,11.826,0,11.826,0.006,0,0.006,11.82,0,11.82
30/05/2020 01:30,8.7539,0,8.7539,0.0025,0,0.0025,8.7514,0,8.7514,12.2885,0,12.2885,0.0025,0,0.0025,12.286,0,12.286
30/05/2020 02:00,8.4899,0,8.4899,0.0035,0,0.0035,8.4864,0,8.4864,11.9645,0,11.9645,0.0035,0,0.0035,11.961,0,11.961
30/05/2020 02:30,8.3042,0,8.3042,0.002,0,0.002,8.3022,0,8.3022,11.72,0,11.72,0.002,0,0.002,11.718,0,11.718
30/05/2020 03:00,7.9589,0,7.9589,0.0005,0,0.0005,7.9584,0,7.9584,11.2865,0,11.2865,0.0005,0,0.0005,11.286,0,11.286
30/05/2020 03:30,7.7126,0,7.7126,0,0,0,7.7126,0,7.7126,11.023,0,11.023,0,0,0,11.023,0,11.023
30/05/2020 04:00,7.655,0,7.655,0,0,0,7.655,0,7.655,10.948,0,10.948,0,0,0,10.948,0,10.948
30/05/2020 04:30,7.346,0,7.346,0,0,0,7.346,0,7.346,10.725,0,10.725,0,0,0,10.725,0,10.725
30/05/2020 05:00,7.079,0,7.079,0,0,0,7.079,0,7.079,10.803,0,10.803,0,0,0,10.803,0,10.803
30/05/2020 05:30,7.168,0,7.168,0.014,0,0.014,7.154,0,7.154,10.87,0,10.87,0.014,0,0.014,10.856,0,10.856
30/05/2020 06:00,7.2722,0,7.2722,0.076,0,0.076,7.1962,0,7.1962,11.005,0,11.005,0.076,0,0.076,10.929,0,10.929
30/05/2020 06:30,7.7729,0,7.7729,0.1505,0,0.1505,7.6224,0,7.6224,11.6145,0,11.6145,0.1505,0,0.1505,11.464,0,11.464
30/05/2020 07:00,8.2783,0,8.2783,0.3275,0,0.3275,7.9508,0,7.9508,12.1625,0,12.1625,0.3275,0,0.3275,11.835,0,11.835
30/05/2020 07:30,9.0093,0,9.0093,0.7475,0,0.7475,8.2618,0,8.2618,12.9015,0,12.9015,0.7475,0,0.7475,12.154,0,12.154
30/05/2020 08:00,9.5868,0,9.5868,1.35,0,1.35,8.2368,0,8.2368,13.432,0,13.432,1.35,0,1.35,12.082,0,12.082
30/05/2020 08:30,10.1875,0,10.1875,2.0025,0,2.0025,8.185,0,8.185,13.9895,0,13.9895,2.0025,0,2.0025,11.987,0,11.987
30/05/2020 09:00,10.8328,0,10.8328,2.619,0,2.619,8.2138,0,8.2138,14.561,0,14.561,2.619,0,2.619,11.942,0,11.942
30/05/2020 09:30,11.3218,0,11.3218,3.179,0,3.179,8.1428,0,8.1428,14.651,0,14.651,3.179,0,3.179,11.472,0,11.472
30/05/2020 10:00,11.6522,0,11.6522,3.686,0,3.686,7.9662,0,7.9662,14.663,0,14.663,3.686,0,3.686,10.977,0,10.977
30/05/2020 10:30,11.5375,0,11.5375,4.1205,0,4.1205,7.417,0,7.417,14.3785,0,14.3785,4.1205,0,4.1205,10.258,0,10.258
30/05/2020 11:00,11.4328,0,11.4328,4.488,0,4.488,6.9448,0,6.9448,14.0754,0,14.0754,4.488,0,4.488,9.5874,0,9.5874
30/05/2020 11:30,11.0819,0.0134,11.0819081,4.7805,0,4.7805,6.3014,0.0134,6.301414248,13.5933,0,13.5933,4.7805,0,4.7805,8.8128,0,8.8128
30/05/2020 12:00,10.9035,0.002,10.90350018,4.9245,0,4.9245,5.979,0.002,5.979000335,13.3053,0,13.3053,4.9245,0,4.9245,8.3808,0,8.3808
30/05/2020 12:30,11.0193,0.071,11.01952873,4.9885,0,4.9885,6.0308,0.071,6.031217923,13.4309,0,13.4309,4.9885,0,4.9885,8.4424,0,8.4424
30/05/2020 13:00,10.6576,0.002,10.65760019,5.028,0,5.028,5.6296,0.002,5.629600355,13.0268,0,13.0268,5.028,0,5.028,7.9988,0,7.9988
30/05/2020 13:30,10.2588,0,10.2588,5.021,0,5.021,5.2378,0,5.2378,12.5416,0,12.5416,5.021,0,5.021,7.5206,0,7.5206
30/05/2020 14:00,9.8575,0,9.8575,4.9825,0,4.9825,4.875,0,4.875,12.0425,0,12.0425,4.9825,0,4.9825,7.06,0,7.06
30/05/2020 14:30,9.6359,0,9.6359,4.9165,0,4.9165,4.7194,0,4.7194,11.7517,0,11.7517,4.9165,0,4.9165,6.8352,0,6.8352
30/05/2020 15:00,9.5218,0,9.5218,4.835,0,4.835,4.6868,0,4.6868,11.6452,0,11.6452,4.835,0,4.835,6.8102,0,6.8102
30/05/2020 15:30,9.4453,0,9.4453,4.7105,0,4.7105,4.7348,0,4.7348,11.6629,0,11.6629,4.7105,0,4.7105,6.9524,0,6.9524
30/05/2020 16:00,9.6273,0,9.6273,4.4625,0,4.4625,5.1648,0,5.1648,11.9889,0,11.9889,4.4625,0,4.4625,7.5264,0,7.5264
30/05/2020 16:30,10.0257,0,10.0257,4.1005,0,4.1005,5.9252,0,5.9252,12.6753,0,12.6753,4.1005,0,4.1005,8.5748,0,8.5748
30/05/2020 17:00,11.2955,0,11.2955,3.6595,0,3.6595,7.636,0,7.636,14.3205,0,14.3205,3.6595,0,3.6595,10.661,0,10.661
30/05/2020 17:30,12.3478,0,12.3478,3.174,0,3.174,9.1738,0,9.1738,15.795,0,15.795,3.174,0,3.174,12.621,0,12.621
30/05/2020 18:00,13.1105,0,13.1105,2.6295,0,2.6295,10.481,0,10.481,16.9235,0,16.9235,2.6295,0,2.6295,14.294,0,14.294
30/05/2020 18:30,13.2245,0,13.2245,2.0115,0,2.0115,11.213,0,11.213,17.4155,0,17.4155,2.0115,0,2.0115,15.404,0,15.404
30/05/2020 19:00,13.0845,0,13.0845,1.3865,0,1.3865,11.698,0,11.698,17.4705,0,17.4705,1.3865,0,1.3865,16.084,0,16.084
30/05/2020 19:30,12.9875,0,12.9875,0.8025,0,0.8025,12.185,0,12.185,17.4465,0,17.4465,0.8025,0,0.8025,16.644,0,16.644
30/05/2020 20:00,12.594,0,12.594,0.376,0,0.376,12.218,0,12.218,17.015,0,17.015,0.376,0,0.376,16.639,0,16.639
30/05/2020 20:30,12.0713,0,12.0713,5.0835,0,5.0835,6.9878,0,6.9878,16.5675,0,16.5675,5.0835,0,5.0835,11.484,0,11.484
30/05/2020 21:00,11.7865,0,11.7865,5.3985,0,5.3985,6.388,0,6.388,16.3445,0,16.3445,5.3985,0,5.3985,10.946,0,10.946
30/05/2020 21:30,11.68,0,11.68,0.003,0,0.003,11.677,0,11.677,15.854,0,15.854,0.003,0,0.003,15.851,0,15.851
30/05/2020 22:00,11.862,0,11.862,0,0,0,11.862,0,11.862,16.08,0,16.08,0,0,0,16.08,0,16.08
30/05/2020 22:30,11.32,0,11.32,0,0,0,11.32,0,11.32,15.445,0,15.445,0,0,0,15.445,0,15.445
30/05/2020 23:00,10.618,0,10.618,0,0,0,10.618,0,10.618,14.572,0,14.572,0,0,0,14.572,0,14.572
30/05/2020 23:30,9.8809,0,9.8809,0.0005,0,0.0005,9.8804,0,9.8804,13.7005,0,13.7005,0.0005,0,0.0005,13.7,0,13.7
31/05/2020 00:00,9.1296,0,9.1296,0,0,0,9.1296,0,9.1296,12.769,0,12.769,0,0,0,12.769,0,12.769
31/05/2020 00:30,8.7769,0,8.7769,0.0005,0,0.0005,8.7764,0,8.7764,12.3695,0,12.3695,0.0005,0,0.0005,12.369,0,12.369
31/05/2020 01:00,8.1453,0,8.1453,0.0005,0,0.0005,8.1448,0,8.1448,11.8125,0,11.8125,0.0005,0,0.0005,11.812,0,11.812
31/05/2020 01:30,8.353,0,8.353,0.001,0,0.001,8.352,0,8.352,12.366,0,12.366,0.001,0,0.001,12.365,0,12.365
31/05/2020 02:00,8.1006,0,8.1006,0,0,0,8.1006,0,8.1006,12.048,0,12.048,0,0,0,12.048,0,12.048
31/05/2020 02:30,7.7798,0,7.7798,0,0,0,7.7798,0,7.7798,11.662,0,11.662,0,0,0,11.662,0,11.662
31/05/2020 03:00,7.6469,0,7.6469,0.0015,0,0.0015,7.6454,0,7.6454,11.4215,0,11.4215,0.0015,0,0.0015,11.42,0,11.42
31/05/2020 03:30,7.3126,0,7.3126,0.003,0,0.003,7.3096,0,7.3096,11.062,0,11.062,0.003,0,0.003,11.059,0,11.059
31/05/2020 04:00,7.2002,0,7.2002,0.006,0,0.006,7.1942,0,7.1942,10.727,0,10.727,0.006,0,0.006,10.721,0,10.721
31/05/2020 04:30,7.2191,0,7.2191,0.0075,0,0.0075,7.2116,0,7.2116,10.3545,0,10.3545,0.0075,0,0.0075,10.347,0,10.347
31/05/2020 05:00,7.1466,0,7.1466,0.008,0,0.008,7.1386,0,7.1386,10.253,0,10.253,0.008,0,0.008,10.245,0,10.245
31/05/2020 05:30,7.1755,0,7.1755,0.0215,0,0.0215,7.154,0,7.154,10.2655,0,10.2655,0.0215,0,0.0215,10.244,0,10.244
31/05/2020 06:00,7.2448,0,7.2448,0.087,0,0.087,7.1578,0,7.1578,10.339,0,10.339,0.087,0,0.087,10.252,0,10.252
31/05/2020 06:30,7.7129,0,7.7129,0.1635,0,0.1635,7.5494,0,7.5494,10.8715,0,10.8715,0.1635,0,0.1635,10.708,0,10.708
31/05/2020 07:00,8.1499,0,8.1499,0.3335,0,0.3335,7.8164,0,7.8164,11.3315,0,11.3315,0.3335,0,0.3335,10.998,0,10.998
31/05/2020 07:30,8.6415,0,8.6415,0.7445,0,0.7445,7.897,0,7.897,11.8845,0,11.8845,0.7445,0,0.7445,11.14,0,11.14
31/05/2020 08:00,9.387,0,9.387,1.323,0,1.323,8.064,0,8.064,12.57,0,12.57,1.323,0,1.323,11.247,0,11.247
31/05/2020 08:30,9.9646,0,9.9646,1.962,0,1.962,8.0026,0,8.0026,13.269,0,13.269,1.962,0,1.962,11.307,0,11.307
31/05/2020 09:00,10.6289,0,10.6289,2.5745,0,2.5745,8.0544,0,8.0544,13.8185,0,13.8185,2.5745,0,2.5745,11.244,0,11.244
31/05/2020 09:30,11.1671,0,11.1671,3.1435,0,3.1435,8.0236,0,8.0236,14.3215,0,14.3215,3.1435,0,3.1435,11.178,0,11.178
31/05/2020 10:00,11.4459,0,11.4459,3.6545,0,3.6545,7.7914,0,7.7914,14.5335,0,14.5335,3.6545,0,3.6545,10.879,0,10.879
31/05/2020 10:30,11.7066,0,11.7066,4.088,0,4.088,7.6186,0,7.6186,14.68,0,14.68,4.088,0,4.088,10.592,0,10.592
31/05/2020 11:00,11.5958,0,11.5958,4.465,0,4.465,7.1308,0,7.1308,14.4632,0,14.4632,4.465,0,4.465,9.9982,0,9.9982
31/05/2020 11:30,11.2932,0.0116,11.29320596,4.744,0,4.744,6.5492,0.0116,6.549210273,14.0348,0,14.0348,4.744,0,4.744,9.2908,0,9.2908
31/05/2020 12:00,11.2887,0.0384,11.28876531,4.8625,0,4.8625,6.4262,0.0384,6.426314729,13.9633,0,13.9633,4.8625,0,4.8625,9.1008,0,9.1008
31/05/2020 12:30,11.4383,0.096,11.43870285,4.9295,0,4.9295,6.5088,0.096,6.509507926,14.1571,0,14.1571,4.9295,0,4.9295,9.2276,0,9.2276
31/05/2020 13:00,11.2696,0.0518,11.26971905,4.947,0,4.947,6.3226,0.0518,6.322812191,13.8788,0,13.8788,4.947,0,4.947,8.9318,0,8.9318
31/05/2020 13:30,10.7389,0,10.7389,4.9635,0,4.9635,5.7754,0,5.7754,13.1331,0,13.1331,4.9635,0,4.9635,8.1696,0,8.1696
31/05/2020 14:00,10.3448,0.0058,10.34480163,4.963,0,4.963,5.3818,0.0058,5.381803125,12.6564,0,12.6564,4.963,0,4.963,7.6934,0,7.6934
31/05/2020 14:30,9.9916,0,9.9916,4.942,0,4.942,5.0496,0,5.0496,12.2554,0,12.2554,4.942,0,4.942,7.3134,0,7.3134
31/05/2020 15:00,9.9531,0,9.9531,4.9015,0,4.9015,5.0516,0,5.0516,12.2187,0,12.2187,4.9015,0,4.9015,7.3172,0,7.3172
31/05/2020 15:30,10.0849,0,10.0849,4.7875,0,4.7875,5.2974,0,5.2974,12.4503,0,12.4503,4.7875,0,4.7875,7.6628,0,7.6628
31/05/2020 16:00,10.265,0,10.265,4.576,0,4.576,5.689,0,5.689,13.2122,0,13.2122,4.576,0,4.576,8.6362,0,8.6362
31/05/2020 16:30,10.9609,0,10.9609,4.2255,0,4.2255,6.7354,0,6.7354,14.2375,0,14.2375,4.2255,0,4.2255,10.012,0,10.012
31/05/2020 17:00,12.0585,0,12.0585,3.7795,0,3.7795,8.279,0,8.279,15.8645,0,15.8645,3.7795,0,3.7795,12.085,0,12.085
31/05/2020 17:30,13.3955,0,13.3955,3.2675,0,3.2675,10.128,0,10.128,17.3425,0,17.3425,3.2675,0,3.2675,14.075,0,14.075
31/05/2020 18:00,13.8185,0,13.8185,2.6805,0,2.6805,11.138,0,11.138,17.9755,0,17.9755,2.6805,0,2.6805,15.295,0,15.295
31/05/2020 18:30,13.791,0,13.791,2.066,0,2.066,11.725,0,11.725,18.171,0,18.171,2.066,0,2.066,16.105,0,16.105
31/05/2020 19:00,13.296,0,13.296,9.227,0,9.227,4.069,0,4.069,17.9424,0,17.9424,9.227,0,9.227,8.7154,0,8.7154
31/05/2020 19:30,12.9973,0,12.9973,10.6145,0,10.6145,2.3828,0,2.3828,17.7455,0,17.7455,10.6145,0,10.6145,7.131,0,7.131
31/05/2020 20:00,12.5511,0,12.5511,10.1875,0,10.1875,2.3636,0,2.3636,17.2781,0,17.2781,10.1875,0,10.1875,7.0906,0,7.0906
31/05/2020 20:30,12.1578,0,12.1578,9.969,0,9.969,2.1888,0,2.1888,16.7946,0,16.7946,9.969,0,9.969,6.8256,0,6.8256
31/05/2020 21:00,11.8696,0,11.8696,9.89,0,9.89,1.9796,0,1.9796,16.3854,0,16.3854,9.89,0,9.89,6.4954,0,6.4954
31/05/2020 21:30,11.5405,0,11.5405,9.8335,0,9.8335,1.707,0,1.707,16.0237,0,16.0237,9.8335,0,9.8335,6.1902,0,6.1902
31/05/2020 22:00,11.4557,0,11.4557,9.8275,0,9.8275,1.6282,0,1.6282,15.9447,0,15.9447,9.8275,0,9.8275,6.1172,0,6.1172
31/05/2020 22:30,11.053,0,11.053,0.914,0,0.914,10.139,0,10.139,15.306,0,15.306,0.914,0,0.914,14.392,0,14.392
31/05/2020 23:00,10.264,0,10.264,0.003,0,0.003,10.261,0,10.261,14.257,0,14.257,0.003,0,0.003,14.254,0,14.254
31/05/2020 23:30,9.6229,0,9.6229,0.0055,0,0.0055,9.6174,0,9.6174,13.4395,0,13.4395,0.0055,0,0.0055,13.434,0,13.434
01/06/2020 00:00,8.8396,0,8.8396,0,0,0,8.8396,0,8.8396,12.469,0,12.469,0,0,0,12.469,0,12.469
01/06/2020 00:30,8.4025,0,8.4025,0.0005,0,0.0005,8.402,0,8.402,11.9865,0,11.9865,0.0005,0,0.0005,11.986,0,11.986
01/06/2020 01:00,8.0966,0,8.0966,0,0,0,8.0966,0,8.0966,11.576,0,11.576,0,0,0,11.576,0,11.576
01/06/2020 01:30,8.4422,0,8.4422,0,0,0,8.4422,0,8.4422,11.996,0,11.996,0,0,0,11.996,0,11.996
01/06/2020 02:00,8.1567,0,8.1567,0.0005,0,0.0005,8.1562,0,8.1562,11.6625,0,11.6625,0.0005,0,0.0005,11.662,0,11.662
01/06/2020 02:30,8.0309,0,8.0309,0.0015,0,0.0015,8.0294,0,8.0294,11.4925,0,11.4925,0.0015,0,0.0015,11.491,0,11.491
01/06/2020 03:00,7.7669,0,7.7669,0.0005,0,0.0005,7.7664,0,7.7664,11.1445,0,11.1445,0.0005,0,0.0005,11.144,0,11.144
01/06/2020 03:30,8.0447,0,8.0447,4.2565,0,4.2565,3.7882,0,3.7882,11.0193,0,11.0193,4.2565,0,4.2565,6.7628,0,6.7628
01/06/2020 04:00,7.7457,0,7.7457,3.4045,0,3.4045,4.3412,0,4.3412,10.9271,0,10.9271,3.4045,0,3.4045,7.5226,0,7.5226
01/06/2020 04:30,7.0436,0,7.0436,0.001,0,0.001,7.0426,0,7.0426,10.829,0,10.829,0.001,0,0.001,10.828,0,10.828
01/06/2020 05:00,7.033,0,7.033,0,0,0,7.033,0,7.033,10.829,0,10.829,0,0,0,10.829,0,10.829
01/06/2020 05:30,7.1791,0,7.1791,0.0135,0,0.0135,7.1656,0,7.1656,11.0265,0,11.0265,0.0135,0,0.0135,11.013,0,11.013
01/06/2020 06:00,7.5445,0,7.5445,0.0775,0,0.0775,7.467,0,7.467,11.4425,0,11.4425,0.0775,0,0.0775,11.365,0,11.365
01/06/2020 06:30,8.3342,0,8.3342,0.153,0,0.153,8.1812,0,8.1812,12.494,0,12.494,0.153,0,0.153,12.341,0,12.341
01/06/2020 07:00,9.0616,0,9.0616,0.341,0,0.341,8.7206,0,8.7206,13.363,0,13.363,0.341,0,0.341,13.022,0,13.022
01/06/2020 07:30,10.0998,0,10.0998,0.757,0,0.757,9.3428,0,9.3428,14.331,0,14.331,0.757,0,0.757,13.574,0,13.574
01/06/2020 08:00,11.0546,0,11.0546,1.349,0,1.349,9.7056,0,9.7056,15.037,0,15.037,1.349,0,1.349,13.688,0,13.688
01/06/2020 08:30,11.674,0,11.674,5.073,0,5.073,6.601,0,6.601,15.648,0,15.648,5.073,0,5.073,10.575,0,10.575
01/06/2020 09:00,12.0981,0,12.0981,9.5905,0,9.5905,2.5076,0,2.5076,16.0271,0,16.0271,9.5905,0,9.5905,6.4366,0,6.4366
01/06/2020 09:30,11.8861,0.1286,11.88679566,3.1845,0,3.1845,8.7016,0.1286,8.702550231,15.9735,0.142,15.97413116,3.1845,0,3.1845,12.789,0.142,12.78978831
01/06/2020 10:00,11.5601,0,11.5601,3.7265,0,3.7265,7.8336,0,7.8336,16.2335,0.215,16.23492369,3.7265,0,3.7265,12.507,0.215,12.50884783
01/06/2020 10:30,10.7712,0,10.7712,4.345,0,4.345,6.4262,0,6.4262,16.085,0.119,16.08544019,4.345,0,4.345,11.74,0.119,11.74060309
01/06/2020 11:00,10.3425,0,10.3425,4.4595,0,4.4595,5.883,0,5.883,16.0755,0.1748,16.07645033,4.4595,0,4.4595,11.616,0.1748,11.61731514
01/06/2020 11:30,10.0759,0,10.0759,4.7305,0,4.7305,5.3454,0,5.3454,15.9185,0.1364,15.91908437,4.7305,0,4.7305,11.188,0.1364,11.18883144
01/06/2020 12:00,9.7721,0,9.7721,4.8665,0,4.8665,4.9056,0,4.9056,15.8125,0.0998,15.81281494,4.8665,0,4.8665,10.946,0.0998,10.94645495
01/06/2020 12:30,9.6501,0,9.6501,4.9385,0,4.9385,4.7116,0,4.7116,16.1305,0.0864,16.13073139,4.9385,0,4.9385,11.192,0.0864,11.19233349
01/06/2020 13:00,9.641,0,9.641,4.983,0,4.983,4.658,0,4.658,15.988,0.1574,15.98877477,4.983,0,4.983,11.005,0.1574,11.00612556
01/06/2020 13:30,9.2809,0,9.2809,5.0205,0,5.0205,4.2604,0,4.2604,15.7265,0.0442,15.72656211,5.0205,0,5.0205,10.706,0.0442,10.70609124
01/06/2020 14:00,9.0193,0,9.0193,5.1465,0,5.1465,3.8728,0,3.8728,15.0543,0.0192,15.05431224,5.1465,0,5.1465,9.9078,0.0192,9.907818604
01/06/2020 14:30,8.9785,0,8.9785,4.9465,0,4.9465,4.032,0,4.032,14.8481,0.0076,14.84810195,4.9465,0,4.9465,9.9016,0.0076,9.901602917
01/06/2020 15:00,8.9488,0,8.9488,4.84,0,4.84,4.1088,0,4.1088,14.6416,0.002,14.64160014,4.84,0,4.84,9.8016,0.002,9.801600204
01/06/2020 15:30,9.3589,0,9.3589,4.6875,0,4.6875,4.6714,0,4.6714,14.8075,0,14.8075,4.6875,0,4.6875,10.12,0,10.12
01/06/2020 16:00,9.5062,0.0096,9.506204847,4.66,0,4.66,4.8462,0.0096,4.846209508,14.3314,0,14.3314,4.66,0,4.66,9.6714,0,9.6714
01/06/2020 16:30,10.6097,0.1862,10.61133378,4.0855,0,4.0855,6.5242,0.1862,6.526856524,14.1245,0,14.1245,4.0855,0,4.0855,10.039,0,10.039
01/06/2020 17:00,12.5157,0.2554,12.51830562,3.6145,0,3.6145,8.9012,0.2554,8.904863312,15.4405,0,15.4405,3.6145,0,3.6145,11.826,0,11.826
01/06/2020 17:30,13.897,0.1076,13.89741655,3.122,0,3.122,10.775,0.1076,10.77553724,16.32,0,16.32,3.122,0,3.122,13.198,0,13.198
01/06/2020 18:00,15.336,0.0038,15.33600047,2.588,0,2.588,12.748,0.0038,12.74800057,17.23,0,17.23,2.588,0,2.588,14.642,0,14.642
01/06/2020 18:30,16.425,0,16.425,1.992,0,1.992,14.433,0,14.433,17.617,0,17.617,1.992,0,1.992,15.625,0,15.625
01/06/2020 19:00,16.8825,0,16.8825,1.3805,0,1.3805,15.502,0,15.502,17.2685,0,17.2685,1.3805,0,1.3805,15.888,0,15.888
01/06/2020 19:30,17.037,0,17.037,0.807,0,0.807,16.23,0,16.23,16.883,0,16.883,0.807,0,0.807,16.076,0,16.076
01/06/2020 20:00,16.766,0,16.766,0.371,0,0.371,16.395,0,16.395,16.207,0,16.207,0.371,0,0.371,15.836,0,15.836
01/06/2020 20:30,16.54,0,16.54,0.159,0,0.159,16.381,0,16.381,15.619,0,15.619,0.159,0,0.159,15.46,0,15.46
01/06/2020 21:00,16.16,0,16.16,0.072,0,0.072,16.088,0,16.088,14.95,0,14.95,0.072,0,0.072,14.878,0,14.878
01/06/2020 21:30,15.8395,0,15.8395,0.0095,0,0.0095,15.83,0,15.83,14.8935,0,14.8935,0.0095,0,0.0095,14.884,0,14.884
01/06/2020 22:00,15.629,0,15.629,0,0,0,15.629,0,15.629,14.789,0,14.789,0,0,0,14.789,0,14.789
01/06/2020 22:30,15.12,0,15.12,0,0,0,15.12,0,15.12,14.229,0,14.229,0,0,0,14.229,0,14.229
01/06/2020 23:00,14.081,0,14.081,0,0,0,14.081,0,14.081,13.174,0,13.174,0,0,0,13.174,0,13.174
01/06/2020 23:30,13.225,0,13.225,0,0,0,13.225,0,13.225,12.176,0,12.176,0,0,0,12.176,0,12.176
02/06/2020 00:00,12.4,0,12.4,0,0,0,12.4,0,12.4,11.288,0,11.288,0,0,0,11.288,0,11.288
02/06/2020 00:30,11.836,0,11.836,0,0,0,11.836,0,11.836,10.796,0,10.796,0,0,0,10.796,0,10.796
02/06/2020 01:00,11.317,0,11.317,0,0,0,11.317,0,11.317,10.332,0,10.332,0,0,0,10.332,0,10.332
02/06/2020 01:30,11.818,0,11.818,0,0,0,11.818,0,11.818,10.74,0,10.74,0,0,0,10.74,0,10.74
02/06/2020 02:00,11.502,0,11.502,0,0,0,11.502,0,11.502,10.414,0,10.414,0,0,0,10.414,0,10.414
02/06/2020 02:30,11.332,0,11.332,0,0,0,11.332,0,11.332,10.243,0,10.243,0,0,0,10.243,0,10.243
02/06/2020 03:00,10.9,0,10.9,0,0,0,10.9,0,10.9,9.8102,0,9.8102,0,0,0,9.8102,0,9.8102
02/06/2020 03:30,10.748,0,10.748,0,0,0,10.748,0,10.748,9.65,0,9.65,0,0,0,9.65,0,9.65
02/06/2020 04:00,10.645,0,10.645,0,0,0,10.645,0,10.645,9.5942,0,9.5942,0,0,0,9.5942,0,9.5942
02/06/2020 04:30,10.586,0,10.586,0,0,0,10.586,0,10.586,9.5368,0,9.5368,0,0,0,9.5368,0,9.5368
02/06/2020 05:00,10.455,0,10.455,0,0,0,10.455,0,10.455,9.5118,0,9.5118,0,0,0,9.5118,0,9.5118
02/06/2020 05:30,10.313,0,10.313,0.012,0,0.012,10.301,0,10.301,9.7964,0,9.7964,0.012,0,0.012,9.7844,0,9.7844
02/06/2020 06:00,10.662,0,10.662,0.085,0,0.085,10.577,0,10.577,10.161,0,10.161,0.085,0,0.085,10.076,0,10.076
02/06/2020 06:30,11.4945,0,11.4945,0.1745,0,0.1745,11.32,0,11.32,11.0665,0,11.0665,0.1745,0,0.1745,10.892,0,10.892
02/06/2020 07:00,12.2135,0,12.2135,0.3575,0,0.3575,11.856,0,11.856,12.0025,0,12.0025,0.3575,0,0.3575,11.645,0,11.645
02/06/2020 07:30,12.882,0,12.882,0.749,0,0.749,12.133,0,12.133,12.969,0,12.969,0.749,0,0.749,12.22,0,12.22
02/06/2020 08:00,13.474,0,13.474,1.296,0,1.296,12.178,0,12.178,13.755,0,13.755,1.296,0,1.296,12.459,0,12.459
02/06/2020 08:30,13.272,0,13.272,1.903,0,1.903,11.369,0,11.369,14.247,0,14.247,1.903,0,1.903,12.344,0,12.344
02/06/2020 09:00,12.927,0.0058,12.9270013,2.498,0,2.498,10.429,0.0058,10.42900161,15.128,0,15.128,2.498,0,2.498,12.63,0,12.63
02/06/2020 09:30,12.288,0,12.288,3.033,0,3.033,9.255,0,9.255,15.334,0,15.334,3.033,0,3.033,12.301,0,12.301
02/06/2020 10:00,11.5841,0,11.5841,3.5065,0,3.5065,8.0776,0,8.0776,15.3725,0,15.3725,3.5065,0,3.5065,11.866,0,11.866
02/06/2020 10:30,10.5816,0,10.5816,4.595,0,4.595,5.9866,0,5.9866,14.807,0,14.807,4.595,0,4.595,10.212,0,10.212
02/06/2020 11:00,10.4473,0,10.4473,6.8895,0,6.8895,3.5578,0,3.5578,14.0173,0,14.0173,6.8895,0,6.8895,7.1278,0,7.1278
02/06/2020 11:30,9.4822,0,9.4822,4.544,0,4.544,4.9382,0,4.9382,13.6372,0,13.6372,4.544,0,4.544,9.0932,0,9.0932
02/06/2020 12:00,9.1081,0,9.1081,4.7285,0,4.7285,4.3796,0,4.3796,13.8255,0,13.8255,4.7285,0,4.7285,9.097,0,9.097
02/06/2020 12:30,12.7089,0,12.7089,12.1155,0,12.1155,0.5934,0,0.5934,13.5919,0,13.5919,12.1155,0,12.1155,1.4764,0,1.4764
02/06/2020 13:00,9.1218,0,9.1218,5.877,0,5.877,3.2448,0,3.2448,13.5148,0,13.5148,5.877,0,5.877,7.6378,0,7.6378
02/06/2020 13:30,9.5798,0.0692,9.580049931,4.68,0,4.68,4.8998,0.0692,4.900288632,14.136,0,14.136,4.68,0,4.68,9.456,0,9.456
02/06/2020 14:00,7.8502,0.2956,7.855763451,4.876,0,4.876,2.9742,0.2956,2.988853459,12.9458,0,12.9458,4.876,0,4.876,8.0698,0,8.0698
02/06/2020 14:30,7.5703,0.3628,7.57898845,4.8265,0,4.8265,2.7438,0.3628,2.767681752,12.8541,0,12.8541,4.8265,0,4.8265,8.0276,0,8.0276
02/06/2020 15:00,7.502,0.3936,7.512318215,4.716,0,4.716,2.786,0.3936,2.813666107,13.1198,0,13.1198,4.716,0,4.716,8.4038,0,8.4038
02/06/2020 15:30,8.1191,0.2726,8.123675004,4.5325,0,4.5325,3.5866,0.2726,3.596944581,13.4971,0,13.4971,4.5325,0,4.5325,8.9646,0,8.9646
02/06/2020 16:00,9.0776,0.217,9.080193322,4.264,0,4.264,4.8136,0.217,4.818488763,13.3782,0,13.3782,4.264,0,4.264,9.1142,0,9.1142
02/06/2020 16:30,10.7429,0.242,10.74562536,3.8885,0,3.8885,6.8544,0.242,6.85867067,14.6075,0,14.6075,3.8885,0,3.8885,10.719,0,10.719
02/06/2020 17:00,12.5455,0.071,12.54570091,3.4715,0,3.4715,9.074,0.071,9.074277767,16.0035,0,16.0035,3.4715,0,3.4715,12.532,0,12.532
02/06/2020 17:30,13.9705,0.0096,13.9705033,2.7105,0,2.7105,11.26,0.0096,11.26000409,17.2065,0,17.2065,2.7105,0,2.7105,14.496,0,14.496
02/06/2020 18:00,15.086,0.0076,15.08600191,2.412,0,2.412,12.674,0.0076,12.67400228,17.812,0,17.812,2.412,0,2.412,15.4,0,15.4
02/06/2020 18:30,15.999,0,15.999,1.956,0,1.956,14.043,0,14.043,17.785,0,17.785,1.956,0,1.956,15.829,0,15.829
02/06/2020 19:00,16.9515,0,16.9515,1.3825,0,1.3825,15.569,0,15.569,17.7215,0,17.7215,1.3825,0,1.3825,16.339,0,16.339
02/06/2020 19:30,17.154,0,17.154,0.953,0,0.953,16.201,0,16.201,16.991,0,16.991,0.953,0,0.953,16.038,0,16.038
02/06/2020 20:00,16.775,0,16.775,0.512,0,0.512,16.263,0,16.263,16.15,0,16.15,0.512,0,0.512,15.638,0,15.638
02/06/2020 20:30,16.45,0,16.45,0.188,0,0.188,16.262,0,16.262,15.771,0,15.771,0.188,0,0.188,15.583,0,15.583
02/06/2020 21:00,16.16,0,16.16,0.049,0,0.049,16.111,0,16.111,15.32,0,15.32,0.049,0,0.049,15.271,0,15.271
02/06/2020 21:30,15.9995,0,15.9995,0.0025,0,0.0025,15.997,0,15.997,15.1245,0,15.1245,0.0025,0,0.0025,15.122,0,15.122
02/06/2020 22:00,15.754,0,15.754,0,0,0,15.754,0,15.754,14.928,0,14.928,0,0,0,14.928,0,14.928
02/06/2020 22:30,14.8485,0.7296,14.86641411,1.0825,0,1.0825,13.766,0.7296,13.78532089,14.4055,0,14.4055,1.0825,0,1.0825,13.323,0,13.323
02/06/2020 23:00,13.794,1.4208,13.86697907,0,0,0,13.794,1.4208,13.86697907,13.452,0,13.452,0,0,0,13.452,0,13.452
02/06/2020 23:30,12.902,0.8602,12.93064376,0,0,0,12.902,0.8602,12.93064376,12.691,0,12.691,0,0,0,12.691,0,12.691
03/06/2020 00:00,11.741,0,11.741,0,0,0,11.741,0,11.741,11.875,0,11.875,0,0,0,11.875,0,11.875
03/06/2020 00:30,11.199,0,11.199,0,0,0,11.199,0,11.199,11.37,0,11.37,0,0,0,11.37,0,11.37
03/06/2020 01:00,10.804,0,10.804,0,0,0,10.804,0,10.804,11,0,11,0,0,0,11,0,11
03/06/2020 01:30,11.176,0,11.176,0,0,0,11.176,0,11.176,11.286,0,11.286,0,0,0,11.286,0,11.286
03/06/2020 02:00,10.869,0,10.869,0,0,0,10.869,0,10.869,10.974,0,10.974,0,0,0,10.974,0,10.974
03/06/2020 02:30,10.441,0,10.441,0,0,0,10.441,0,10.441,10.891,0,10.891,0,0,0,10.891,0,10.891
03/06/2020 03:00,10.08,0,10.08,0,0,0,10.08,0,10.08,10.742,0,10.742,0,0,0,10.742,0,10.742
03/06/2020 03:30,9.8966,0,9.8966,0,0,0,9.8966,0,9.8966,10.608,0,10.608,0,0,0,10.608,0,10.608
03/06/2020 04:00,9.744,0,9.744,0,0,0,9.744,0,9.744,10.478,0,10.478,0,0,0,10.478,0,10.478
03/06/2020 04:30,9.5692,0,9.5692,0,0,0,9.5692,0,9.5692,10.256,0,10.256,0,0,0,10.256,0,10.256
03/06/2020 05:00,9.5156,0,9.5156,0,0,0,9.5156,0,9.5156,10.193,0,10.193,0,0,0,10.193,0,10.193
03/06/2020 05:30,9.6,0,9.6,1.296,0,1.296,8.304,0,8.304,10.321,0,10.321,1.296,0,1.296,9.025,0,9.025
03/06/2020 06:00,9.9211,0,9.9211,0.0715,0,0.0715,9.8496,0,9.8496,10.7575,0,10.7575,0.0715,0,0.0715,10.686,0,10.686
03/06/2020 06:30,10.7805,0,10.7805,0.1825,0,0.1825,10.598,0,10.598,11.6855,0,11.6855,0.1825,0,0.1825,11.503,0,11.503
03/06/2020 07:00,11.6425,0,11.6425,0.3545,0,0.3545,11.288,0,11.288,12.6595,0,12.6595,0.3545,0,0.3545,12.305,0,12.305
03/06/2020 07:30,12.6861,0,12.6861,3.4565,0,3.4565,9.2296,0,9.2296,13.2973,0,13.2973,3.4565,0,3.4565,9.8408,0,9.8408
03/06/2020 08:00,13.6495,0.002,13.64950015,1.0875,0,1.0875,12.562,0.002,12.56200016,14.1065,0,14.1065,1.0875,0,1.0875,13.019,0,13.019
03/06/2020 08:30,14.5035,0.0038,14.5035005,0.9305,0,0.9305,13.573,0.0038,13.57300053,15.3115,0,15.3115,0.9305,0,0.9305,14.381,0,14.381
03/06/2020 09:00,15.0085,0.1018,15.00884524,0.3765,0,0.3765,14.632,0.1018,14.63235413,16.2505,0,16.2505,0.3765,0,0.3765,15.874,0,15.874
03/06/2020 09:30,15.318,0.146,15.31869577,0.419,0,0.419,14.899,0.146,14.89971533,16.953,0,16.953,0.419,0,0.419,16.534,0,16.534
03/06/2020 10:00,15.424,0.096,15.42429875,0.778,0,0.778,14.646,0.096,14.64631462,17.163,0,17.163,0.778,0,0.778,16.385,0,16.385
03/06/2020 10:30,15.145,0.073,15.14517593,0.908,0,0.908,14.237,0.073,14.23718715,16.971,0,16.971,0.908,0,0.908,16.063,0,16.063
03/06/2020 11:00,14.9135,0.1324,14.9140877,1.2055,0,1.2055,13.708,0.1324,13.70863938,16.7035,0,16.7035,1.2055,0,1.2055,15.498,0,15.498
03/06/2020 11:30,14.6425,0.146,14.64322786,1.5745,0,1.5745,13.068,0.146,13.06881555,16.6115,0,16.6115,1.5745,0,1.5745,15.037,0,15.037
03/06/2020 12:00,14.66,0.121,14.66049934,1.485,0,1.485,13.175,0.121,13.17555562,16.763,0,16.763,1.485,0,1.485,15.278,0,15.278
03/06/2020 12:30,15.4425,0.2074,15.44389268,1.4975,0,1.4975,13.945,0.2074,13.94654222,17.1295,0,17.1295,1.4975,0,1.4975,15.632,0,15.632
03/06/2020 13:00,15.7655,0.1708,15.76642518,0.9985,0,0.9985,14.767,0.1708,14.76798773,17.0785,0,17.0785,0.9985,0,0.9985,16.08,0,16.08
03/06/2020 13:30,15.923,0.1268,15.92350487,0.888,0,0.888,15.035,0.1268,15.03553468,16.959,0,16.959,0.888,0,0.888,16.071,0,16.071
03/06/2020 14:00,15.7865,0.1172,15.78693504,0.9125,0,0.9125,14.874,0.1172,14.87446173,16.5185,0,16.5185,0.9125,0,0.9125,15.606,0,15.606
03/06/2020 14:30,15.433,0.094,15.43328627,0.793,0,0.793,14.64,0.094,14.64030177,16.239,0,16.239,0.793,0,0.793,15.446,0,15.446
03/06/2020 15:00,15.204,0.2112,15.20546683,0.907,0,0.907,14.297,0.2112,14.29855987,16.432,0,16.432,0.907,0,0.907,15.525,0,15.525
03/06/2020 15:30,15.505,0.1228,15.50548628,1.215,0,1.215,14.29,0.1228,14.29052763,17.09,0,17.09,1.215,0,1.215,15.875,0,15.875
03/06/2020 16:00,16.0075,0.0998,16.0078111,1.0885,0,1.0885,14.919,0.0998,14.9193338,17.3195,0,17.3195,1.0885,0,1.0885,16.231,0,16.231
03/06/2020 16:30,16.9645,0.0422,16.96455249,0.8795,0,0.8795,16.085,0.0422,16.08505536,18.0005,0,18.0005,0.8795,0,0.8795,17.121,0,17.121
03/06/2020 17:00,18.4725,0.048,18.47256236,0.6835,0,0.6835,17.789,0.048,17.78906476,19.4745,0,19.4745,0.6835,0,0.6835,18.791,0,18.791
03/06/2020 17:30,19.68,0,19.68,0.689,0,0.689,18.991,0,18.991,20.845,0,20.845,0.689,0,0.689,20.156,0,20.156
03/06/2020 18:00,19.8165,0,19.8165,0.6545,0,0.6545,19.162,0,19.162,21.1655,0,21.1655,0.6545,0,0.6545,20.511,0,20.511
03/06/2020 18:30,19.6715,0,19.6715,0.4685,0,0.4685,19.203,0,19.203,21.0185,0,21.0185,0.4685,0,0.4685,20.55,0,20.55
03/06/2020 19:00,18.8505,0,18.8505,0.5445,0,0.5445,18.306,0,18.306,19.8295,0,19.8295,0.5445,0,0.5445,19.285,0,19.285
03/06/2020 19:30,18.4635,0,18.4635,0.4425,0,0.4425,18.021,0,18.021,18.3985,0.1152,18.39886065,0.4425,0,0.4425,17.956,0.1152,17.95636954
03/06/2020 20:00,17.2955,0,17.2955,0.2385,0,0.2385,17.057,0,17.057,17.3415,0,17.3415,0.2385,0,0.2385,17.103,0,17.103
03/06/2020 20:30,16.885,0,16.885,0.187,0,0.187,16.698,0,16.698,17.027,0,17.027,0.187,0,0.187,16.84,0,16.84
03/06/2020 21:00,16.292,0,16.292,0.054,0,0.054,16.238,0,16.238,16.29,0,16.29,0.054,0,0.054,16.236,0,16.236
03/06/2020 21:30,15.9675,0,15.9675,0.0085,0,0.0085,15.959,0,15.959,15.9095,0,15.9095,0.0085,0,0.0085,15.901,0,15.901
03/06/2020 22:00,15.451,0,15.451,0.001,0,0.001,15.45,0,15.45,15.555,0,15.555,0.001,0,0.001,15.554,0,15.554
03/06/2020 22:30,14.709,0,14.709,0.002,0,0.002,14.707,0,14.707,14.654,0,14.654,0.002,0,0.002,14.652,0,14.652
03/06/2020 23:00,13.7735,0,13.7735,0.0025,0,0.0025,13.771,0,13.771,13.5305,0,13.5305,0.0025,0,0.0025,13.528,0,13.528
03/06/2020 23:30,12.699,0,12.699,0.004,0,0.004,12.695,0,12.695,12.78,0,12.78,0.004,0,0.004,12.776,0,12.776
04/06/2020 00:00,11.7295,0,11.7295,0.0085,0,0.0085,11.721,0,11.721,11.8875,0,11.8875,0.0085,0,0.0085,11.879,0,11.879
04/06/2020 00:30,11.242,0,11.242,0.01,0,0.01,11.232,0,11.232,11.418,0,11.418,0.01,0,0.01,11.408,0,11.408
04/06/2020 01:00,10.943,0,10.943,0.007,0,0.007,10.936,0,10.936,11.08,0,11.08,0.007,0,0.007,11.073,0,11.073
04/06/2020 01:30,11.339,0,11.339,0.007,0,0.007,11.332,0,11.332,11.408,0,11.408,0.007,0,0.007,11.401,0,11.401
04/06/2020 02:00,11.016,0,11.016,0.006,0,0.006,11.01,0,11.01,11.059,0,11.059,0.006,0,0.006,11.053,0,11.053
04/06/2020 02:30,10.883,0,10.883,0.009,0,0.009,10.874,0,10.874,10.834,0,10.834,0.009,0,0.009,10.825,0,10.825
04/06/2020 03:00,10.538,0,10.538,0.006,0,0.006,10.532,0,10.532,10.453,0,10.453,0.006,0,0.006,10.447,0,10.447
04/06/2020 03:30,10.303,0,10.303,0.001,0,0.001,10.302,0,10.302,10.214,0,10.214,0.001,0,0.001,10.213,0,10.213
04/06/2020 04:00,10.364,0,10.364,0.003,0,0.003,10.361,0,10.361,10.205,0,10.205,0.003,0,0.003,10.202,0,10.202
04/06/2020 04:30,10.238,0,10.238,0.001,0,0.001,10.237,0,10.237,10.07,0,10.07,0.001,0,0.001,10.069,0,10.069
04/06/2020 05:00,10.158,0,10.158,0.001,0,0.001,10.157,0,10.157,10.021,0,10.021,0.001,0,0.001,10.02,0,10.02
04/06/2020 05:30,10.272,0,10.272,0.019,0,0.019,10.253,0,10.253,10.161,0,10.161,0.019,0,0.019,10.142,0,10.142
04/06/2020 06:00,10.6275,0,10.6275,0.0815,0,0.0815,10.546,0,10.546,10.5265,0,10.5265,0.0815,0,0.0815,10.445,0,10.445
