Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/06/2020 06:30,11.4885,0,11.4885,0.1655,0,0.1655,11.323,0,11.323,11.4295,0,11.4295,0.1655,0,0.1655,11.264,0,11.264
04/06/2020 07:00,12.222,0,12.222,0.359,0,0.359,11.863,0,11.863,12.363,0,12.363,0.359,0,0.359,12.004,0,12.004
04/06/2020 07:30,12.9435,0,12.9435,0.8065,0,0.8065,12.137,0,12.137,13.3365,0,13.3365,0.8065,0,0.8065,12.53,0,12.53
04/06/2020 08:00,13.206,0.0596,13.20613449,1.552,0,1.552,11.654,0.0596,11.6541524,13.919,0,13.919,1.552,0,1.552,12.367,0,12.367
04/06/2020 08:30,13.808,0.4128,13.8141691,2.085,0,2.085,11.723,0.4128,11.73026568,14.991,0,14.991,2.085,0,2.085,12.906,0,12.906
04/06/2020 09:00,13.34,0.5452,13.3511364,2.184,0,2.184,11.156,0.5452,11.16931417,15.707,0,15.707,2.184,0,2.184,13.523,0,13.523
04/06/2020 09:30,13.7625,0.7948,13.7854312,2.8575,0,2.8575,10.905,0.7948,10.93392574,16.2875,0,16.2875,2.8575,0,2.8575,13.43,0,13.43
04/06/2020 10:00,13.9261,0.4838,13.9345012,5.0145,0,5.0145,8.9116,0.4838,8.924722797,15.5745,0,15.5745,5.0145,0,5.0145,10.56,0,10.56
04/06/2020 10:30,13.9867,0.5242,13.99651966,4.3445,0,4.3445,9.6422,0.5242,9.656438602,15.6765,0,15.6765,4.3445,0,4.3445,11.332,0,11.332
04/06/2020 11:00,12.755,0.6566,12.771889,2.745,0,2.745,10.01,0.6566,10.03151153,15.309,0,15.309,2.745,0,2.745,12.564,0,12.564
04/06/2020 11:30,12.5742,0.7738,12.59798683,3.555,0,3.555,9.0192,0.7738,9.052333129,15.701,0,15.701,3.555,0,3.555,12.146,0,12.146
04/06/2020 12:00,12.9429,0.8506,12.97082036,3.3485,0,3.3485,9.5944,0.8506,9.632031547,15.1205,0,15.1205,3.3485,0,3.3485,11.772,0,11.772
04/06/2020 12:30,13.1395,0.0556,13.13961764,2.0925,0,2.0925,11.047,0.0556,11.04713992,16.3285,0,16.3285,2.0925,0,2.0925,14.236,0,14.236
04/06/2020 13:00,12.9585,0,12.9585,2.2655,0,2.2655,10.693,0,10.693,17.2725,0,17.2725,2.2655,0,2.2655,15.007,0,15.007
04/06/2020 13:30,11.6751,0,11.6751,3.2615,0,3.2615,8.4136,0,8.4136,15.9755,0,15.9755,3.2615,0,3.2615,12.714,0,12.714
04/06/2020 14:00,10.9477,0,10.9477,2.9105,0,2.9105,8.0372,0,8.0372,15.3655,0,15.3655,2.9105,0,2.9105,12.455,0,12.455
04/06/2020 14:30,11.2683,0,11.2683,3.5095,0,3.5095,7.7588,0,7.7588,15.6945,0,15.6945,3.5095,0,3.5095,12.185,0,12.185
04/06/2020 15:00,11.16,0,11.16,3.432,0,3.432,7.728,0,7.728,16.273,0,16.273,3.432,0,3.432,12.841,0,12.841
04/06/2020 15:30,10.1111,0,10.1111,4.4835,0,4.4835,5.6276,0,5.6276,14.6365,0,14.6365,4.4835,0,4.4835,10.153,0,10.153
04/06/2020 16:00,12.6864,0,12.6864,2.927,0,2.927,9.7594,0,9.7594,15.451,0,15.451,2.927,0,2.927,12.524,0,12.524
04/06/2020 16:30,15.1465,0,15.1465,1.7685,0,1.7685,13.378,0,13.378,16.0185,0,16.0185,1.7685,0,1.7685,14.25,0,14.25
04/06/2020 17:00,16.686,0,16.686,1.574,0,1.574,15.112,0,15.112,16.903,0,16.903,1.574,0,1.574,15.329,0,15.329
04/06/2020 17:30,18.6645,0,18.6645,2.1715,0,2.1715,16.493,0,16.493,18.5615,0,18.5615,2.1715,0,2.1715,16.39,0,16.39
04/06/2020 18:00,20.4295,0,20.4295,10.1805,0,10.1805,10.249,0,10.249,19.6961,0,19.6961,10.1805,0,10.1805,9.5156,0,9.5156
04/06/2020 18:30,20.5325,0,20.5325,6.5415,0,6.5415,13.991,0,13.991,19.8855,0,19.8855,6.5415,0,6.5415,13.344,0,13.344
04/06/2020 19:00,19.7565,0,19.7565,0.2565,0,0.2565,19.5,0,19.5,19.2835,0,19.2835,0.2565,0,0.2565,19.027,0,19.027
04/06/2020 19:30,18.9725,0,18.9725,0.3445,0,0.3445,18.628,0,18.628,18.5115,0,18.5115,0.3445,0,0.3445,18.167,0,18.167
04/06/2020 20:00,17.8895,0,17.8895,3.2235,0,3.2235,14.666,0,14.666,17.3295,0,17.3295,3.2235,0,3.2235,14.106,0,14.106
04/06/2020 20:30,17.299,0,17.299,9.977,0,9.977,7.322,0,7.322,16.6784,0,16.6784,9.977,0,9.977,6.7014,0,6.7014
04/06/2020 21:00,16.6405,0,16.6405,5.3455,0,5.3455,11.295,0,11.295,16.0875,0,16.0875,5.3455,0,5.3455,10.742,0,10.742
04/06/2020 21:30,16.4135,0,16.4135,5.9405,0,5.9405,10.473,0,10.473,16.0265,0,16.0265,5.9405,0,5.9405,10.086,0,10.086
04/06/2020 22:00,15.8395,0,15.8395,0.0045,0,0.0045,15.835,0,15.835,15.7385,0,15.7385,0.0045,0,0.0045,15.734,0,15.734
04/06/2020 22:30,14.9205,0,14.9205,0.0045,0,0.0045,14.916,0,14.916,15.1365,0,15.1365,0.0045,0,0.0045,15.132,0,15.132
04/06/2020 23:00,13.852,0,13.852,0.005,0,0.005,13.847,0,13.847,14.082,0,14.082,0.005,0,0.005,14.077,0,14.077
04/06/2020 23:30,12.8205,0,12.8205,0.0085,0,0.0085,12.812,0,12.812,12.9475,0,12.9475,0.0085,0,0.0085,12.939,0,12.939
05/06/2020 00:00,12.0725,0,12.0725,0.0045,0,0.0045,12.068,0,12.068,11.6975,0,11.6975,0.0045,0,0.0045,11.693,0,11.693
05/06/2020 00:30,11.6105,0,11.6105,0.0025,0,0.0025,11.608,0,11.608,11.2685,0,11.2685,0.0025,0,0.0025,11.266,0,11.266
05/06/2020 01:00,10.861,0,10.861,0.003,0,0.003,10.858,0,10.858,11.147,0,11.147,0.003,0,0.003,11.144,0,11.144
05/06/2020 01:30,11.283,0,11.283,0.003,0,0.003,11.28,0,11.28,11.51,0,11.51,0.003,0,0.003,11.507,0,11.507
05/06/2020 02:00,11.029,0,11.029,0.005,0,0.005,11.024,0,11.024,11.271,0,11.271,0.005,0,0.005,11.266,0,11.266
05/06/2020 02:30,10.993,0,10.993,0.005,0,0.005,10.988,0,10.988,11.206,0,11.206,0.005,0,0.005,11.201,0,11.201
05/06/2020 03:00,10.504,0,10.504,0.005,0,0.005,10.499,0,10.499,10.752,0,10.752,0.005,0,0.005,10.747,0,10.747
05/06/2020 03:30,10.308,0,10.308,0.003,0,0.003,10.305,0,10.305,10.601,0,10.601,0.003,0,0.003,10.598,0,10.598
05/06/2020 04:00,10.236,0,10.236,0.005,0,0.005,10.231,0,10.231,10.513,0,10.513,0.005,0,0.005,10.508,0,10.508
05/06/2020 04:30,9.9967,0,9.9967,0.0025,0,0.0025,9.9942,0,9.9942,10.3455,0,10.3455,0.0025,0,0.0025,10.343,0,10.343
05/06/2020 05:00,9.8349,0,9.8349,0.0045,0,0.0045,9.8304,0,9.8304,10.2225,0,10.2225,0.0045,0,0.0045,10.218,0,10.218
05/06/2020 05:30,10.0016,0,10.0016,0.008,0,0.008,9.9936,0,9.9936,10.388,0,10.388,0.008,0,0.008,10.38,0,10.38
05/06/2020 06:00,10.4195,0,10.4195,0.0595,0,0.0595,10.36,0,10.36,10.8215,0,10.8215,0.0595,0,0.0595,10.762,0,10.762
05/06/2020 06:30,11.1635,0,11.1635,0.2565,0,0.2565,10.907,0,10.907,11.6685,0,11.6685,0.2565,0,0.2565,11.412,0,11.412
05/06/2020 07:00,11.872,0,11.872,0.457,0,0.457,11.415,0,11.415,12.757,0,12.757,0.457,0,0.457,12.3,0,12.3
05/06/2020 07:30,12.49,0,12.49,0.684,0,0.684,11.806,0,11.806,13.632,0,13.632,0.684,0,0.684,12.948,0,12.948
05/06/2020 08:00,13.74,0.0634,13.74014627,0.876,0,0.876,12.864,0.0634,12.86415623,14.813,0,14.813,0.876,0,0.876,13.937,0,13.937
05/06/2020 08:30,14.833,0.1286,14.83355746,1.22,0,1.22,13.613,0.1286,13.61360742,15.4,0,15.4,1.22,0,1.22,14.18,0,14.18
05/06/2020 09:00,14.7365,0,14.7365,1.7035,0,1.7035,13.033,0,13.033,16.2005,0,16.2005,1.7035,0,1.7035,14.497,0,14.497
05/06/2020 09:30,14.565,0,14.565,2.264,0,2.264,12.301,0,12.301,16.257,0,16.257,2.264,0,2.264,13.993,0,13.993
05/06/2020 10:00,13.431,0,13.431,2.631,0,2.631,10.8,0,10.8,16.123,0,16.123,2.631,0,2.631,13.492,0,13.492
05/06/2020 10:30,13.3885,0,13.3885,3.2335,0,3.2335,10.155,0,10.155,16.1455,0,16.1455,3.2335,0,3.2335,12.912,0,12.912
05/06/2020 11:00,13.5205,0,13.5205,2.9705,0,2.9705,10.55,0,10.55,15.9485,0,15.9485,2.9705,0,2.9705,12.978,0,12.978
05/06/2020 11:30,12.8289,0,12.8289,2.8575,0,2.8575,9.9714,0,9.9714,15.7785,0,15.7785,2.8575,0,2.8575,12.921,0,12.921
05/06/2020 12:00,12.5835,0,12.5835,2.8855,0,2.8855,9.698,0,9.698,15.8435,0,15.8435,2.8855,0,2.8855,12.958,0,12.958
05/06/2020 12:30,11.8636,0,11.8636,2.494,0,2.494,9.3696,0,9.3696,15.473,0,15.473,2.494,0,2.494,12.979,0,12.979
05/06/2020 13:00,11.6239,0,11.6239,7.5285,0,7.5285,4.0954,0,4.0954,15.6491,0,15.6491,7.5285,0,7.5285,8.1206,0,8.1206
05/06/2020 13:30,11.221,0,11.221,3.587,0,3.587,7.634,0,7.634,15.773,0,15.773,3.587,0,3.587,12.186,0,12.186
05/06/2020 14:00,10.7757,0,10.7757,3.4855,0,3.4855,7.2902,0,7.2902,15.1395,0,15.1395,3.4855,0,3.4855,11.654,0,11.654
05/06/2020 14:30,10.8902,0,10.8902,6.455,0,6.455,4.4352,0,4.4352,14.8576,0,14.8576,6.455,0,6.455,8.4026,0,8.4026
05/06/2020 15:00,11.2935,0.5664,11.30769434,5.9615,0,5.9615,5.332,0.5664,5.361998971,14.4575,0,14.4575,5.9615,0,5.9615,8.496,0,8.496
05/06/2020 15:30,12.18,0.407,12.18679814,8.893,0,8.893,3.287,0.407,3.31210175,15.0082,0,15.0082,8.893,0,8.893,6.1152,0,6.1152
05/06/2020 16:00,11.1805,0,11.1805,5.3955,0,5.3955,5.785,0,5.785,14.1393,0,14.1393,5.3955,0,5.3955,8.7438,0,8.7438
05/06/2020 16:30,11.5243,0,11.5243,3.1165,0,3.1165,8.4078,0,8.4078,14.5205,0,14.5205,3.1165,0,3.1165,11.404,0,11.404
05/06/2020 17:00,12.3301,0,12.3301,3.2025,0,3.2025,9.1276,0,9.1276,15.4065,0,15.4065,3.2025,0,3.2025,12.204,0,12.204
05/06/2020 17:30,13.777,0,13.777,3.452,0,3.452,10.325,0,10.325,16.83,0,16.83,3.452,0,3.452,13.378,0,13.378
05/06/2020 18:00,15.1615,0,15.1615,2.6355,0,2.6355,12.526,0,12.526,17.6755,0,17.6755,2.6355,0,2.6355,15.04,0,15.04
05/06/2020 18:30,16.4995,0,16.4995,2.1505,0,2.1505,14.349,0,14.349,17.9845,0,17.9845,2.1505,0,2.1505,15.834,0,15.834
05/06/2020 19:00,16.9195,0,16.9195,5.2195,0,5.2195,11.7,0,11.7,18.4925,0,18.4925,5.2195,0,5.2195,13.273,0,13.273
05/06/2020 19:30,16.775,0,16.775,0.762,0,0.762,16.013,0,16.013,17.99,0,17.99,0.762,0,0.762,17.228,0,17.228
05/06/2020 20:00,16.6605,0,16.6605,0.3965,0,0.3965,16.264,0,16.264,17.2335,0,17.2335,0.3965,0,0.3965,16.837,0,16.837
05/06/2020 20:30,16.463,0,16.463,0.191,0,0.191,16.272,0,16.272,16.551,0,16.551,0.191,0,0.191,16.36,0,16.36
05/06/2020 21:00,15.9885,0,15.9885,0.0755,0,0.0755,15.913,0,15.913,16.1285,0,16.1285,0.0755,0,0.0755,16.053,0,16.053
05/06/2020 21:30,16.0755,0,16.0755,0.0165,0,0.0165,16.059,0,16.059,16.0375,0,16.0375,0.0165,0,0.0165,16.021,0,16.021
05/06/2020 22:00,15.804,0,15.804,0.002,0,0.002,15.802,0,15.802,15.92,0,15.92,0.002,0,0.002,15.918,0,15.918
05/06/2020 22:30,15.358,0,15.358,0.006,0,0.006,15.352,0,15.352,14.9,0,14.9,0.006,0,0.006,14.894,0,14.894
05/06/2020 23:00,14.1305,0,14.1305,0.0015,0,0.0015,14.129,0,14.129,13.9695,0,13.9695,0.0015,0,0.0015,13.968,0,13.968
05/06/2020 23:30,13.389,0,13.389,0.003,0,0.003,13.386,0,13.386,13.345,0,13.345,0.003,0,0.003,13.342,0,13.342
06/06/2020 00:00,12.318,0,12.318,0.001,0,0.001,12.317,0,12.317,12.329,0,12.329,0.001,0,0.001,12.328,0,12.328
06/06/2020 00:30,11.753,0,11.753,0.002,0,0.002,11.751,0,11.751,11.862,0,11.862,0.002,0,0.002,11.86,0,11.86
06/06/2020 01:00,11.227,0,11.227,0.003,0,0.003,11.224,0,11.224,11.448,0,11.448,0.003,0,0.003,11.445,0,11.445
06/06/2020 01:30,11.6495,0,11.6495,0.0045,0,0.0045,11.645,0,11.645,11.8395,0,11.8395,0.0045,0,0.0045,11.835,0,11.835
06/06/2020 02:00,11.2335,0,11.2335,0.0035,0,0.0035,11.23,0,11.23,11.3875,0,11.3875,0.0035,0,0.0035,11.384,0,11.384
06/06/2020 02:30,10.9395,0,10.9395,0.0055,0,0.0055,10.934,0,10.934,11.1275,0,11.1275,0.0055,0,0.0055,11.122,0,11.122
06/06/2020 03:00,10.611,0,10.611,0.005,0,0.005,10.606,0,10.606,10.826,0,10.826,0.005,0,0.005,10.821,0,10.821
06/06/2020 03:30,10.249,0,10.249,0.005,0,0.005,10.244,0,10.244,10.523,0,10.523,0.005,0,0.005,10.518,0,10.518
06/06/2020 04:00,9.9508,0,9.9508,0.007,0,0.007,9.9438,0,9.9438,10.346,0,10.346,0.007,0,0.007,10.339,0,10.339
06/06/2020 04:30,9.9351,0,9.9351,0.0105,0,0.0105,9.9246,0,9.9246,10.3155,0,10.3155,0.0105,0,0.0105,10.305,0,10.305
06/06/2020 05:00,9.6717,0,9.6717,0.0065,0,0.0065,9.6652,0,9.6652,10.1305,0,10.1305,0.0065,0,0.0065,10.124,0,10.124
06/06/2020 05:30,9.7235,0,9.7235,0.0275,0,0.0275,9.696,0,9.696,10.2535,0,10.2535,0.0275,0,0.0275,10.226,0,10.226
06/06/2020 06:00,9.8281,0,9.8281,0.0975,0,0.0975,9.7306,0,9.7306,10.4325,0,10.4325,0.0975,0,0.0975,10.335,0,10.335
06/06/2020 06:30,10.398,0,10.398,0.197,0,0.197,10.201,0,10.201,11.101,0,11.101,0.197,0,0.197,10.904,0,10.904
06/06/2020 07:00,10.7495,0,10.7495,0.4145,0,0.4145,10.335,0,10.335,11.7025,0,11.7025,0.4145,0,0.4145,11.288,0,11.288
06/06/2020 07:30,11.155,0,11.155,0.893,0,0.893,10.262,0,10.262,12.405,0,12.405,0.893,0,0.893,11.512,0,11.512
06/06/2020 08:00,11.465,0,11.465,1.379,0,1.379,10.086,0,10.086,13.214,0,13.214,1.379,0,1.379,11.835,0,11.835
06/06/2020 08:30,11.4773,0,11.4773,1.8825,0,1.8825,9.5948,0,9.5948,13.8705,0,13.8705,1.8825,0,1.8825,11.988,0,11.988
06/06/2020 09:00,11.2719,0,11.2719,2.6145,0,2.6145,8.6574,0,8.6574,14.3385,0,14.3385,2.6145,0,2.6145,11.724,0,11.724
06/06/2020 09:30,11.5544,0,11.5544,2.513,0,2.513,9.0414,0,9.0414,15.1,0,15.1,2.513,0,2.513,12.587,0,12.587
06/06/2020 10:00,10.9689,0,10.9689,3.0795,0,3.0795,7.8894,0,7.8894,15.0685,0,15.0685,3.0795,0,3.0795,11.989,0,11.989
06/06/2020 10:30,10.7312,0,10.7312,3.201,0,3.201,7.5302,0,7.5302,15.831,0.0308,15.83102996,3.201,0,3.201,12.63,0.0308,12.63003755
06/06/2020 11:00,11.3122,0,11.3122,3.396,0,3.396,7.9162,0,7.9162,16.262,0.121,16.26245015,3.396,0,3.396,12.866,0.121,12.86656897
06/06/2020 11:30,12.1227,0,12.1227,2.9355,0,2.9355,9.1872,0,9.1872,15.7035,0.1708,15.70442883,2.9355,0,2.9355,12.768,0.1708,12.76914236
06/06/2020 12:00,12.0186,0,12.0186,2.935,0,2.935,9.0836,0,9.0836,15.351,0.2284,15.35269903,2.935,0,2.935,12.416,0.2284,12.4181006
06/06/2020 12:30,12.6507,0,12.6507,3.2485,0,3.2485,9.4022,0,9.4022,15.7935,0.2726,15.7958524,3.2485,0,3.2485,12.545,0.2726,12.54796142
06/06/2020 13:00,12.3014,0,12.3014,2.563,0,2.563,9.7384,0,9.7384,15.456,0.2342,15.45777428,2.563,0,2.563,12.893,0.2342,12.89512693
06/06/2020 13:30,13.499,0,13.499,2.204,0,2.204,11.295,0,11.295,16.316,0.1556,16.31674193,2.204,0,2.204,14.112,0.1556,14.1128578
06/06/2020 14:00,14.569,0,14.569,1.653,0,1.653,12.916,0,12.916,16.827,0.0038,16.82700043,1.653,0,1.653,15.174,0.0038,15.17400048
06/06/2020 14:30,14.1585,0,14.1585,1.4215,0,1.4215,12.737,0,12.737,16.2725,0,16.2725,1.4215,0,1.4215,14.851,0,14.851
06/06/2020 15:00,14.1745,0,14.1745,1.4235,0,1.4235,12.751,0,12.751,15.9605,0,15.9605,1.4235,0,1.4235,14.537,0,14.537
06/06/2020 15:30,14.3435,0,14.3435,1.3335,0,1.3335,13.01,0,13.01,15.8425,0.0422,15.8425562,1.3335,0,1.3335,14.509,0.0422,14.50906137
06/06/2020 16:00,13.6985,0,13.6985,1.1765,0,1.1765,12.522,0,12.522,14.5205,0.1172,14.52097297,1.1765,0,1.1765,13.344,0.1172,13.34451467
06/06/2020 16:30,14.2975,0,14.2975,1.2855,0,1.2855,13.012,0,13.012,15.4055,0.1478,15.40620898,1.2855,0,1.2855,14.12,0.1478,14.12077352
06/06/2020 17:00,15.858,0,15.858,1.186,0,1.186,14.672,0,14.672,16.79,0.192,16.79109776,1.186,0,1.186,15.604,0.192,15.60518119
06/06/2020 17:30,17.9045,0,17.9045,1.0865,0,1.0865,16.818,0,16.818,18.6715,0.2612,18.6733269,1.0865,0,1.0865,17.585,0.2612,17.58693977
06/06/2020 18:00,18.349,0,18.349,1.186,0,1.186,17.163,0,17.163,19.028,0.1228,19.02839625,1.186,0,1.186,17.842,0.1228,17.84242259
06/06/2020 18:30,18.768,0,18.768,1.2,0,1.2,17.568,0,17.568,18.569,0,18.569,1.2,0,1.2,17.369,0,17.369
06/06/2020 19:00,18.882,0,18.882,0.844,0,0.844,18.038,0,18.038,18.542,0,18.542,0.844,0,0.844,17.698,0,17.698
06/06/2020 19:30,18.3935,0,18.3935,0.4035,0,0.4035,17.99,0,17.99,18.4995,0,18.4995,0.4035,0,0.4035,18.096,0,18.096
06/06/2020 20:00,17.418,0,17.418,0.305,0,0.305,17.113,0,17.113,17.783,0,17.783,0.305,0,0.305,17.478,0,17.478
06/06/2020 20:30,16.8045,0,16.8045,0.1775,0,0.1775,16.627,0,16.627,17.1595,0,17.1595,0.1775,0,0.1775,16.982,0,16.982
06/06/2020 21:00,16.3305,0,16.3305,0.0695,0,0.0695,16.261,0,16.261,16.4805,0,16.4805,0.0695,0,0.0695,16.411,0,16.411
06/06/2020 21:30,16.15,0,16.15,0.011,0,0.011,16.139,0,16.139,16.087,0,16.087,0.011,0,0.011,16.076,0,16.076
06/06/2020 22:00,15.869,0,15.869,0.002,0,0.002,15.867,0,15.867,15.705,0,15.705,0.002,0,0.002,15.703,0,15.703
06/06/2020 22:30,15.2435,0,15.2435,0.0005,0,0.0005,15.243,0,15.243,15.0865,0,15.0865,0.0005,0,0.0005,15.086,0,15.086
06/06/2020 23:00,14.281,0,14.281,0,0,0,14.281,0,14.281,13.916,0,13.916,0,0,0,13.916,0,13.916
06/06/2020 23:30,13.565,0,13.565,0,0,0,13.565,0,13.565,13,0,13,0,0,0,13,0,13
07/06/2020 00:00,12.5,0,12.5,0.001,0,0.001,12.499,0,12.499,12.178,0,12.178,0.001,0,0.001,12.177,0,12.177
07/06/2020 00:30,11.751,0,11.751,0,0,0,11.751,0,11.751,11.662,0,11.662,0,0,0,11.662,0,11.662
07/06/2020 01:00,11.209,0,11.209,0,0,0,11.209,0,11.209,11.1,0,11.1,0,0,0,11.1,0,11.1
07/06/2020 01:30,11.888,0,11.888,0,0,0,11.888,0,11.888,11.669,0,11.669,0,0,0,11.669,0,11.669
07/06/2020 02:00,11.562,0,11.562,0,0,0,11.562,0,11.562,11.309,0,11.309,0,0,0,11.309,0,11.309
07/06/2020 02:30,11.336,0,11.336,0,0,0,11.336,0,11.336,11.057,0,11.057,0,0,0,11.057,0,11.057
07/06/2020 03:00,10.808,0,10.808,0,0,0,10.808,0,10.808,10.539,0,10.539,0,0,0,10.539,0,10.539
07/06/2020 03:30,10.581,0,10.581,0,0,0,10.581,0,10.581,10.38,0,10.38,0,0,0,10.38,0,10.38
07/06/2020 04:00,10.27,0,10.27,0,0,0,10.27,0,10.27,10.02,0,10.02,0,0,0,10.02,0,10.02
07/06/2020 04:30,10.019,0,10.019,0,0,0,10.019,0,10.019,9.8638,0,9.8638,0,0,0,9.8638,0,9.8638
07/06/2020 05:00,9.8324,0,9.8324,0,0,0,9.8324,0,9.8324,9.7268,0,9.7268,0,0,0,9.7268,0,9.7268
07/06/2020 05:30,9.858,0,9.858,0.014,0,0.014,9.844,0,9.844,9.8252,0,9.8252,0.014,0,0.014,9.8112,0,9.8112
07/06/2020 06:00,9.9253,0,9.9253,0.0795,0,0.0795,9.8458,0,9.8458,9.9271,0,9.9271,0.0795,0,0.0795,9.8476,0,9.8476
07/06/2020 06:30,10.0782,0,10.0782,0.192,0,0.192,9.8862,0,9.8862,10.665,0,10.665,0.192,0,0.192,10.473,0,10.473
07/06/2020 07:00,10.3115,0,10.3115,0.4485,0,0.4485,9.863,0,9.863,11.1315,0,11.1315,0.4485,0,0.4485,10.683,0,10.683
07/06/2020 07:30,10.6489,0,10.6489,0.7915,0,0.7915,9.8574,0,9.8574,11.7475,0,11.7475,0.7915,0,0.7915,10.956,0,10.956
07/06/2020 08:00,10.6738,0,10.6738,1.018,0,1.018,9.6558,0,9.6558,12.359,0,12.359,1.018,0,1.018,11.341,0,11.341
07/06/2020 08:30,11.4582,0,11.4582,1.501,0,1.501,9.9572,0,9.9572,13.403,0,13.403,1.501,0,1.501,11.902,0,11.902
07/06/2020 09:00,12.3305,0,12.3305,1.7325,0,1.7325,10.598,0,10.598,14.4665,0,14.4665,1.7325,0,1.7325,12.734,0,12.734
07/06/2020 09:30,12.2713,0,12.2713,3.1605,0,3.1605,9.1108,0,9.1108,14.9295,0,14.9295,3.1605,0,3.1605,11.769,0,11.769
07/06/2020 10:00,13.134,0,13.134,2.308,0,2.308,10.826,0,10.826,15.358,0,15.358,2.308,0,2.308,13.05,0,13.05
07/06/2020 10:30,13.9585,0,13.9585,2.1255,0,2.1255,11.833,0,11.833,16.5665,0,16.5665,2.1255,0,2.1255,14.441,0,14.441
07/06/2020 11:00,14.567,0,14.567,1.666,0,1.666,12.901,0,12.901,16.692,0.0826,16.69220437,1.666,0,1.666,15.026,0.0826,15.02622703
07/06/2020 11:30,13.629,0,13.629,2.272,0,2.272,11.357,0,11.357,15.877,0,15.877,2.272,0,2.272,13.605,0,13.605
07/06/2020 12:00,13.7325,0,13.7325,2.7945,0,2.7945,10.938,0,10.938,15.7565,0,15.7565,2.7945,0,2.7945,12.962,0,12.962
07/06/2020 12:30,13.9465,0,13.9465,2.8275,0,2.8275,11.119,0,11.119,16.0675,0,16.0675,2.8275,0,2.8275,13.24,0,13.24
07/06/2020 13:00,12.8404,0,12.8404,3.559,0,3.559,9.2814,0,9.2814,15.018,0.0384,15.01804909,3.559,0,3.559,11.459,0.0384,11.45906434
07/06/2020 13:30,12.5346,0,12.5346,3.142,0,3.142,9.3926,0,9.3926,14.654,0.1286,14.65456427,3.142,0,3.142,11.512,0.1286,11.51271827
07/06/2020 14:00,12.6325,0,12.6325,2.1455,0,2.1455,10.487,0,10.487,14.5375,0,14.5375,2.1455,0,2.1455,12.392,0,12.392
07/06/2020 14:30,11.9738,0,11.9738,3.399,0,3.399,8.5748,0,8.5748,13.738,0,13.738,3.399,0,3.399,10.339,0,10.339
07/06/2020 15:00,12.0916,0,12.0916,2.939,0,2.939,9.1526,0,9.1526,13.658,0,13.658,2.939,0,2.939,10.719,0,10.719
07/06/2020 15:30,11.4648,0,11.4648,3.635,0,3.635,7.8298,0,7.8298,13.0052,0,13.0052,3.635,0,3.635,9.3702,0,9.3702
07/06/2020 16:00,12.5587,0,12.5587,3.1775,0,3.1775,9.3812,0,9.3812,13.5485,0,13.5485,3.1775,0,3.1775,10.371,0,10.371
07/06/2020 16:30,13.4025,0,13.4025,3.3245,0,3.3245,10.078,0,10.078,13.7545,0,13.7545,3.3245,0,3.3245,10.43,0,10.43
07/06/2020 17:00,14.646,0,14.646,3.138,0,3.138,11.508,0,11.508,14.802,0,14.802,3.138,0,3.138,11.664,0,11.664
07/06/2020 17:30,16.552,0,16.552,2.2,0,2.2,14.352,0,14.352,16.047,0,16.047,2.2,0,2.2,13.847,0,13.847
07/06/2020 18:00,17.2105,0,17.2105,1.7485,0,1.7485,15.462,0,15.462,16.9415,0,16.9415,1.7485,0,1.7485,15.193,0,15.193
07/06/2020 18:30,17.4545,0,17.4545,1.3575,0,1.3575,16.097,0,16.097,17.4895,0,17.4895,1.3575,0,1.3575,16.132,0,16.132
07/06/2020 19:00,17.1995,0,17.1995,1.0865,0,1.0865,16.113,0,16.113,17.4215,0,17.4215,1.0865,0,1.0865,16.335,0,16.335
07/06/2020 19:30,16.904,0,16.904,0.855,0,0.855,16.049,0,16.049,17.323,0,17.323,0.855,0,0.855,16.468,0,16.468
07/06/2020 20:00,16.73,0,16.73,0.385,0,0.385,16.345,0,16.345,16.918,0,16.918,0.385,0,0.385,16.533,0,16.533
07/06/2020 20:30,16.276,0,16.276,0.271,0,0.271,16.005,0,16.005,16.051,0,16.051,0.271,0,0.271,15.78,0,15.78
07/06/2020 21:00,16.165,0,16.165,0.125,0,0.125,16.04,0,16.04,15.361,0,15.361,0.125,0,0.125,15.236,0,15.236
07/06/2020 21:30,15.7145,0,15.7145,0.0205,0,0.0205,15.694,0,15.694,15.2535,0,15.2535,0.0205,0,0.0205,15.233,0,15.233
07/06/2020 22:00,15.634,0,15.634,0,0,0,15.634,0,15.634,15.218,0,15.218,0,0,0,15.218,0,15.218
07/06/2020 22:30,15.243,0,15.243,0,0,0,15.243,0,15.243,14.816,0,14.816,0,0,0,14.816,0,14.816
07/06/2020 23:00,14.249,0,14.249,0,0,0,14.249,0,14.249,13.784,0,13.784,0,0,0,13.784,0,13.784
07/06/2020 23:30,13.282,0,13.282,0,0,0,13.282,0,13.282,12.833,0,12.833,0,0,0,12.833,0,12.833
08/06/2020 00:00,12.574,0,12.574,0,0,0,12.574,0,12.574,11.747,0,11.747,0,0,0,11.747,0,11.747
08/06/2020 00:30,12.125,0,12.125,0,0,0,12.125,0,12.125,11.124,0,11.124,0,0,0,11.124,0,11.124
08/06/2020 01:00,11.576,0,11.576,0,0,0,11.576,0,11.576,10.568,0,10.568,0,0,0,10.568,0,10.568
08/06/2020 01:30,12.157,0,12.157,0,0,0,12.157,0,12.157,11.034,0,11.034,0,0,0,11.034,0,11.034
08/06/2020 02:00,11.768,0,11.768,0,0,0,11.768,0,11.768,10.624,0,10.624,0,0,0,10.624,0,10.624
08/06/2020 02:30,11.643,0,11.643,0,0,0,11.643,0,11.643,10.471,0,10.471,0,0,0,10.471,0,10.471
08/06/2020 03:00,11.0195,0,11.0195,0.0005,0,0.0005,11.019,0,11.019,10.1755,0,10.1755,0.0005,0,0.0005,10.175,0,10.175
08/06/2020 03:30,10.702,0,10.702,0,0,0,10.702,0,10.702,10.141,0,10.141,0,0,0,10.141,0,10.141
08/06/2020 04:00,10.516,0,10.516,0,0,0,10.516,0,10.516,9.946,0,9.946,0,0,0,9.946,0,9.946
08/06/2020 04:30,10.097,0,10.097,0,0,0,10.097,0,10.097,9.8842,0,9.8842,0,0,0,9.8842,0,9.8842
08/06/2020 05:00,9.9152,0,9.9152,0,0,0,9.9152,0,9.9152,9.9898,0,9.9898,0,0,0,9.9898,0,9.9898
08/06/2020 05:30,10.0825,0,10.0825,0.0085,0,0.0085,10.074,0,10.074,10.2185,0,10.2185,0.0085,0,0.0085,10.21,0,10.21
08/06/2020 06:00,10.372,0,10.372,0.068,0,0.068,10.304,0,10.304,10.617,0,10.617,0.068,0,0.068,10.549,0,10.549
08/06/2020 06:30,11.129,0,11.129,0.185,0,0.185,10.944,0,10.944,11.97,0,11.97,0.185,0,0.185,11.785,0,11.785
08/06/2020 07:00,11.975,0,11.975,0.343,0,0.343,11.632,0,11.632,12.999,0,12.999,0.343,0,0.343,12.656,0,12.656
08/06/2020 07:30,13.415,0,13.415,0.302,0,0.302,13.113,0,13.113,14.182,0,14.182,0.302,0,0.302,13.88,0,13.88
08/06/2020 08:00,14.5525,0,14.5525,0.3515,0,0.3515,14.201,0,14.201,15.5005,0,15.5005,0.3515,0,0.3515,15.149,0,15.149
08/06/2020 08:30,15.338,0,15.338,0.562,0,0.562,14.776,0,14.776,16.473,0,16.473,0.562,0,0.562,15.911,0,15.911
08/06/2020 09:00,15.434,0,15.434,0.79,0,0.79,14.644,0,14.644,17.154,0,17.154,0.79,0,0.79,16.364,0,16.364
08/06/2020 09:30,15.228,0,15.228,0.97,0,0.97,14.258,0,14.258,16.72,0,16.72,0.97,0,0.97,15.75,0,15.75
08/06/2020 10:00,14.7835,0,14.7835,1.2135,0,1.2135,13.57,0,13.57,16.6325,0,16.6325,1.2135,0,1.2135,15.419,0,15.419
08/06/2020 10:30,13.2815,0,13.2815,2.0745,0,2.0745,11.207,0,11.207,15.7935,0,15.7935,2.0745,0,2.0745,13.719,0,13.719
08/06/2020 11:00,11.8229,0,11.8229,4.0115,0,4.0115,7.8114,0,7.8114,14.9705,0,14.9705,4.0115,0,4.0115,10.959,0,10.959
08/06/2020 11:30,11.4189,0,11.4189,4.0825,0,4.0825,7.3364,0,7.3364,15.0165,0,15.0165,4.0825,0,4.0825,10.934,0,10.934
08/06/2020 12:00,11.1824,0,11.1824,4.109,0,4.109,7.0734,0,7.0734,15.121,0,15.121,4.109,0,4.109,11.012,0,11.012
08/06/2020 12:30,10.7636,0,10.7636,4.393,0,4.393,6.3706,0,6.3706,14.776,0,14.776,4.393,0,4.393,10.383,0,10.383
08/06/2020 13:00,10.5045,0,10.5045,4.4085,0,4.4085,6.096,0,6.096,14.2739,0,14.2739,4.4085,0,4.4085,9.8654,0,9.8654
08/06/2020 13:30,12.2837,0,12.2837,3.8875,0,3.8875,8.3962,0,8.3962,14.4775,0,14.4775,3.8875,0,3.8875,10.59,0,10.59
08/06/2020 14:00,13.066,0,13.066,2.41,0,2.41,10.656,0,10.656,15.111,0,15.111,2.41,0,2.41,12.701,0,12.701
08/06/2020 14:30,13.3435,0,13.3435,1.8705,0,1.8705,11.473,0,11.473,15.0725,0,15.0725,1.8705,0,1.8705,13.202,0,13.202
08/06/2020 15:00,11.456,0,11.456,2.145,0,2.145,9.311,0,9.311,13.694,0,13.694,2.145,0,2.145,11.549,0,11.549
08/06/2020 15:30,10.5755,0,10.5755,3.1355,0,3.1355,7.44,0,7.44,13.4205,0,13.4205,3.1355,0,3.1355,10.285,0,10.285
08/06/2020 16:00,12.2027,0,12.2027,3.2055,0,3.2055,8.9972,0,8.9972,14.3415,0,14.3415,3.2055,0,3.2055,11.136,0,11.136
08/06/2020 16:30,15.929,0,15.929,0.882,0,0.882,15.047,0,15.047,17.091,0,17.091,0.882,0,0.882,16.209,0,16.209
08/06/2020 17:00,19.2935,0,19.2935,0.4125,0,0.4125,18.881,0,18.881,19.5855,0,19.5855,0.4125,0,0.4125,19.173,0,19.173
08/06/2020 17:30,20.59,0,20.59,0.643,0,0.643,19.947,0,19.947,20.947,0,20.947,0.643,0,0.643,20.304,0,20.304
08/06/2020 18:00,21.231,0,21.231,0.478,0,0.478,20.753,0,20.753,21.51,0,21.51,0.478,0,0.478,21.032,0,21.032
08/06/2020 18:30,20.8475,0,20.8475,0.5085,0,0.5085,20.339,0,20.339,21.2925,0,21.2925,0.5085,0,0.5085,20.784,0,20.784
08/06/2020 19:00,20.1675,0,20.1675,0.3615,0,0.3615,19.806,0,19.806,20.3845,0,20.3845,0.3615,0,0.3615,20.023,0,20.023
08/06/2020 19:30,18.793,0,18.793,5.197,0,5.197,13.596,0,13.596,19.361,0,19.361,5.197,0,5.197,14.164,0,14.164
08/06/2020 20:00,17.8863,0,17.8863,10.0465,0,10.0465,7.8398,0,7.8398,17.9921,0,17.9921,10.0465,0,10.0465,7.9456,0,7.9456
08/06/2020 20:30,16.9754,0,16.9754,10.071,0,10.071,6.9044,0,6.9044,16.985,0,16.985,10.071,0,10.071,6.914,0,6.914
08/06/2020 21:00,16.6245,0,16.6245,4.6785,0,4.6785,11.946,0,11.946,16.4665,0,16.4665,4.6785,0,4.6785,11.788,0,11.788
08/06/2020 21:30,16.1035,0,16.1035,0.0255,0,0.0255,16.078,0,16.078,15.7125,0,15.7125,0.0255,0,0.0255,15.687,0,15.687
08/06/2020 22:00,16.007,0,16.007,0,0,0,16.007,0,16.007,15.582,0,15.582,0,0,0,15.582,0,15.582
08/06/2020 22:30,15.508,0,15.508,0,0,0,15.508,0,15.508,15.161,0,15.161,0,0,0,15.161,0,15.161
08/06/2020 23:00,14.217,0,14.217,0,0,0,14.217,0,14.217,14.139,0,14.139,0,0,0,14.139,0,14.139
08/06/2020 23:30,12.843,0,12.843,0,0,0,12.843,0,12.843,13.271,0,13.271,0,0,0,13.271,0,13.271
09/06/2020 00:00,11.937,0,11.937,0,0,0,11.937,0,11.937,12.466,0,12.466,0,0,0,12.466,0,12.466
09/06/2020 00:30,11.409,0,11.409,0,0,0,11.409,0,11.409,11.971,0,11.971,0,0,0,11.971,0,11.971
09/06/2020 01:00,11.051,0,11.051,0,0,0,11.051,0,11.051,11.643,0,11.643,0,0,0,11.643,0,11.643
09/06/2020 01:30,11.606,0,11.606,0,0,0,11.606,0,11.606,12.068,0,12.068,0,0,0,12.068,0,12.068
09/06/2020 02:00,11.2999,0,11.2999,7.4725,0,7.4725,3.8274,0,3.8274,11.3913,0,11.3913,7.4725,0,7.4725,3.9188,0,3.9188
09/06/2020 02:30,11.2711,0,11.2711,1.9705,0,1.9705,9.3006,0,9.3006,11.1021,0,11.1021,1.9705,0,1.9705,9.1316,0,9.1316
09/06/2020 03:00,10.884,0,10.884,0,0,0,10.884,0,10.884,10.673,0,10.673,0,0,0,10.673,0,10.673
09/06/2020 03:30,10.812,0,10.812,0,0,0,10.812,0,10.812,10.489,0,10.489,0,0,0,10.489,0,10.489
09/06/2020 04:00,10.552,0,10.552,0,0,0,10.552,0,10.552,10.231,0,10.231,0,0,0,10.231,0,10.231
09/06/2020 04:30,10.397,0,10.397,0,0,0,10.397,0,10.397,10.069,0,10.069,0,0,0,10.069,0,10.069
09/06/2020 05:00,10.237,0,10.237,0,0,0,10.237,0,10.237,9.9844,0,9.9844,0,0,0,9.9844,0,9.9844
09/06/2020 05:30,10.3115,0,10.3115,0.0185,0,0.0185,10.293,0,10.293,10.1955,0,10.1955,0.0185,0,0.0185,10.177,0,10.177
09/06/2020 06:00,10.737,0,10.737,0.094,0,0.094,10.643,0,10.643,10.597,0,10.597,0.094,0,0.094,10.503,0,10.503
09/06/2020 06:30,11.5806,0,11.5806,3.549,0,3.549,8.0316,0,8.0316,11.4962,0,11.4962,3.549,0,3.549,7.9472,0,7.9472
09/06/2020 07:00,11.867,0,11.867,0.401,0,0.401,11.466,0,11.466,12.806,0,12.806,0.401,0,0.401,12.405,0,12.405
09/06/2020 07:30,12.7551,0,12.7551,8.7515,0,8.7515,4.0036,0,4.0036,13.6975,0,13.6975,8.7515,0,8.7515,4.946,0,4.946
09/06/2020 08:00,13.4897,0,13.4897,11.2625,0,11.2625,2.2272,0,2.2272,14.4689,0,14.4689,11.2625,0,11.2625,3.2064,0,3.2064
09/06/2020 08:30,13.7241,0,13.7241,11.8905,0,11.8905,1.8336,0,1.8336,14.7801,0,14.7801,11.8905,0,11.8905,2.8896,0,2.8896
09/06/2020 09:00,13.3471,0,13.3471,12.4715,0,12.4715,0.8756,0,0.8756,15.2901,0,15.2901,12.4715,0,12.4715,2.8186,0,2.8186
09/06/2020 09:30,13.1647,0,13.1647,12.8075,0,12.8075,0.3572,0,0.3572,14.9483,0,14.9483,12.8075,0,12.8075,2.1408,0,2.1408
09/06/2020 10:00,13.2642,0,13.2642,13.245,0,13.245,0.0192,0,0.0192,14.6198,0,14.6198,13.245,0,13.245,1.3748,0,1.3748
09/06/2020 10:30,12.8715,0.5146,12.8817827,8.6475,0,8.6475,4.224,0.5146,4.2552308,14.2193,0,14.2193,8.6475,0,8.6475,5.5718,0,5.5718
09/06/2020 11:00,12.304,0.768,12.32794549,3.351,0,3.351,8.953,0.768,8.985879645,14.46,0,14.46,3.351,0,3.351,11.109,0,11.109
09/06/2020 11:30,12.8276,0.6912,12.84620875,3.218,0,3.218,9.6096,0.6912,9.634426272,14.619,0,14.619,3.218,0,3.218,11.401,0,11.401
09/06/2020 12:00,13.419,0.4762,13.4274468,2.462,0,2.462,10.957,0.4762,10.96734313,14.955,0,14.955,2.462,0,2.462,12.493,0,12.493
09/06/2020 12:30,13.938,0,13.938,3.363,0,3.363,10.575,0,10.575,16.538,0,16.538,3.363,0,3.363,13.175,0,13.175
09/06/2020 13:00,13.042,0,13.042,2.887,0,2.887,10.155,0,10.155,16.725,0,16.725,2.887,0,2.887,13.838,0,13.838
09/06/2020 13:30,12.1117,0,12.1117,3.7935,0,3.7935,8.3182,0,8.3182,16.3865,0,16.3865,3.7935,0,3.7935,12.593,0,12.593
09/06/2020 14:00,12.0075,0,12.0075,3.5325,0,3.5325,8.475,0,8.475,14.8605,0,14.8605,3.5325,0,3.5325,11.328,0,11.328
09/06/2020 14:30,12.5564,0,12.5564,3.179,0,3.179,9.3774,0,9.3774,15.165,0,15.165,3.179,0,3.179,11.986,0,11.986
09/06/2020 15:00,13.1475,0,13.1475,2.1075,0,2.1075,11.04,0,11.04,15.6455,0,15.6455,2.1075,0,2.1075,13.538,0,13.538
09/06/2020 15:30,12.7475,0,12.7475,1.7775,0,1.7775,10.97,0,10.97,15.7155,0,15.7155,1.7775,0,1.7775,13.938,0,13.938
09/06/2020 16:00,12.1187,0,12.1187,3.5585,0,3.5585,8.5602,0,8.5602,14.6285,0,14.6285,3.5585,0,3.5585,11.07,0,11.07
09/06/2020 16:30,13.786,0,13.786,2.418,0,2.418,11.368,0,11.368,15.638,0,15.638,2.418,0,2.418,13.22,0,13.22
09/06/2020 17:00,15.5575,0,15.5575,1.6935,0,1.6935,13.864,0,13.864,18.1685,0,18.1685,1.6935,0,1.6935,16.475,0,16.475
09/06/2020 17:30,16.1345,0,16.1345,2.3655,0,2.3655,13.769,0,13.769,19.1965,0,19.1965,2.3655,0,2.3655,16.831,0,16.831
09/06/2020 18:00,16.6945,0,16.6945,1.5785,0,1.5785,15.116,0,15.116,19.6875,0,19.6875,1.5785,0,1.5785,18.109,0,18.109
09/06/2020 18:30,17.064,0,17.064,1.203,0,1.203,15.861,0,15.861,20.071,0,20.071,1.203,0,1.203,18.868,0,18.868
09/06/2020 19:00,17.061,0,17.061,0.889,0,0.889,16.172,0,16.172,19.811,0,19.811,0.889,0,0.889,18.922,0,18.922
09/06/2020 19:30,16.354,0,16.354,0.623,0,0.623,15.731,0,15.731,19.035,0,19.035,0.623,0,0.623,18.412,0,18.412
09/06/2020 20:00,15.821,0,15.821,0.663,0,0.663,15.158,0,15.158,18.116,0,18.116,0.663,0,0.663,17.453,0,17.453
09/06/2020 20:30,15.484,0,15.484,0.174,0,0.174,15.31,0,15.31,17.66,0,17.66,0.174,0,0.174,17.486,0,17.486
09/06/2020 21:00,14.9185,0,14.9185,0.0695,0,0.0695,14.849,0,14.849,17.2515,0,17.2515,0.0695,0,0.0695,17.182,0,17.182
09/06/2020 21:30,14.681,0,14.681,0.014,0,0.014,14.667,0,14.667,17.092,0,17.092,0.014,0,0.014,17.078,0,17.078
09/06/2020 22:00,14.36,0,14.36,0,0,0,14.36,0,14.36,16.825,0,16.825,0,0,0,16.825,0,16.825
09/06/2020 22:30,13.908,0,13.908,0,0,0,13.908,0,13.908,15.986,0,15.986,0,0,0,15.986,0,15.986
09/06/2020 23:00,12.686,0,12.686,0,0,0,12.686,0,12.686,14.807,0,14.807,0,0,0,14.807,0,14.807
09/06/2020 23:30,12.176,0,12.176,0,0,0,12.176,0,12.176,13.488,0,13.488,0,0,0,13.488,0,13.488
10/06/2020 00:00,11.751,0,11.751,0,0,0,11.751,0,11.751,12.182,0,12.182,0,0,0,12.182,0,12.182
10/06/2020 00:30,11.261,0,11.261,0,0,0,11.261,0,11.261,11.686,0,11.686,0,0,0,11.686,0,11.686
10/06/2020 01:00,10.88,0,10.88,0,0,0,10.88,0,10.88,11.331,0,11.331,0,0,0,11.331,0,11.331
10/06/2020 01:30,11.42,0,11.42,0,0,0,11.42,0,11.42,11.732,0,11.732,0,0,0,11.732,0,11.732
10/06/2020 02:00,11.09,0,11.09,0,0,0,11.09,0,11.09,11.391,0,11.391,0,0,0,11.391,0,11.391
10/06/2020 02:30,10.969,0,10.969,0,0,0,10.969,0,10.969,11.244,0,11.244,0,0,0,11.244,0,11.244
10/06/2020 03:00,10.521,0,10.521,0.001,0,0.001,10.52,0,10.52,10.852,0,10.852,0.001,0,0.001,10.851,0,10.851
10/06/2020 03:30,10.324,0,10.324,0,0,0,10.324,0,10.324,10.685,0,10.685,0,0,0,10.685,0,10.685
10/06/2020 04:00,10.13,0,10.13,0,0,0,10.13,0,10.13,10.376,0,10.376,0,0,0,10.376,0,10.376
10/06/2020 04:30,10.091,0,10.091,0,0,0,10.091,0,10.091,9.9786,0,9.9786,0,0,0,9.9786,0,9.9786
10/06/2020 05:00,10.101,0,10.101,0,0,0,10.101,0,10.101,9.9822,0,9.9822,0,0,0,9.9822,0,9.9822
10/06/2020 05:30,10.242,0,10.242,0,0,0,10.242,0,10.242,10.149,0,10.149,0,0,0,10.149,0,10.149
10/06/2020 06:00,10.56,0,10.56,0.031,0,0.031,10.529,0,10.529,10.46,0,10.46,0.031,0,0.031,10.429,0,10.429
10/06/2020 06:30,11.459,0,11.459,3.287,0,3.287,8.172,0,8.172,11.4822,0,11.4822,3.287,0,3.287,8.1952,0,8.1952
10/06/2020 07:00,11.87,0,11.87,0.368,0,0.368,11.502,0,11.502,12.569,0,12.569,0.368,0,0.368,12.201,0,12.201
10/06/2020 07:30,12.2065,0,12.2065,4.9135,0,4.9135,7.293,0,7.293,14.5219,0,14.5219,4.9135,0,4.9135,9.6084,0,9.6084
10/06/2020 08:00,12.99,0,12.99,0.727,0,0.727,12.263,0,12.263,15.722,0,15.722,0.727,0,0.727,14.995,0,14.995
10/06/2020 08:30,13.6662,0.0884,13.66648591,4.479,0,4.479,9.1872,0.0884,9.187625286,16.579,0,16.579,4.479,0,4.479,12.1,0,12.1
10/06/2020 09:00,14.1585,0.4052,14.16429699,0.9325,0,0.9325,13.226,0.4052,13.23220552,16.9255,0,16.9255,0.9325,0,0.9325,15.993,0,15.993
10/06/2020 09:30,12.935,0.4972,12.94455225,1.633,0,1.633,11.302,0.4972,11.31293118,17.475,0,17.475,1.633,0,1.633,15.842,0,15.842
10/06/2020 10:00,12.0648,0.48,12.07434466,3.131,0,3.131,8.9338,0.48,8.946685556,16.477,0,16.477,3.131,0,3.131,13.346,0,13.346
10/06/2020 10:30,12.5593,0.3628,12.564539,2.5945,0,2.5945,9.9648,0.3628,9.971402252,17.3535,0,17.3535,2.5945,0,2.5945,14.759,0,14.759
10/06/2020 11:00,12.0312,0.478,12.04069173,2.94,0,2.94,9.0912,0.478,9.103757545,16.449,0,16.449,2.94,0,2.94,13.509,0,13.509
10/06/2020 11:30,13.254,0.5126,13.26390873,3.002,0,3.002,10.252,0.5126,10.264807,16.769,0,16.769,3.002,0,3.002,13.767,0,13.767
10/06/2020 12:00,13.915,0.5588,13.92621565,2.813,0,2.813,11.102,0.5588,11.11605422,16.928,0,16.928,2.813,0,2.813,14.115,0,14.115
10/06/2020 12:30,14.4755,0.6412,14.48969419,2.1555,0,2.1555,12.32,0.6412,12.33667449,17.6105,0,17.6105,2.1555,0,2.1555,15.455,0,15.455
10/06/2020 13:00,13.9255,0.3936,13.93106138,2.6605,0,2.6605,11.265,0.3936,11.27187411,17.5725,0,17.5725,2.6605,0,2.6605,14.912,0,14.912
10/06/2020 13:30,13.51,0.2668,13.51263417,2.499,0,2.499,11.011,0.2668,11.01423185,17.573,0,17.573,2.499,0,2.499,15.074,0,15.074
10/06/2020 14:00,13.224,0.4492,13.23162714,2.575,0,2.575,10.649,0.4492,10.65846995,16.507,0,16.507,2.575,0,2.575,13.932,0,13.932
10/06/2020 14:30,13.417,0.24,13.41914636,1.769,0,1.769,11.648,0.24,11.65047227,16.558,0,16.558,1.769,0,1.769,14.789,0,14.789
10/06/2020 15:00,14.246,0.3476,14.25024006,1.637,0,1.637,12.609,0.3476,12.61379034,16.757,0,16.757,1.637,0,1.637,15.12,0,15.12
10/06/2020 15:30,14.8315,0.2726,14.83400496,1.1265,0,1.1265,13.705,0.2726,13.70771081,17.0825,0,17.0825,1.1265,0,1.1265,15.956,0,15.956
10/06/2020 16:00,15.6955,0.2746,15.69790194,0.6505,0,0.6505,15.045,0.2746,15.04750578,17.6225,0,17.6225,0.6505,0,0.6505,16.972,0,16.972
10/06/2020 16:30,16.9835,0.3092,16.9863144,0.5405,0,0.5405,16.443,0.3092,16.4459069,18.7215,0,18.7215,0.5405,0,0.5405,18.181,0,18.181
10/06/2020 17:00,18.125,0.1862,18.1259564,5.278,0,5.278,12.847,0.1862,12.84834929,19.803,0,19.803,5.278,0,5.278,14.525,0,14.525
10/06/2020 17:30,19.207,0.0384,19.20703839,6.151,0,6.151,13.056,0.0384,13.05605647,20.672,0,20.672,6.151,0,6.151,14.521,0,14.521
10/06/2020 18:00,19.7755,0.0076,19.77550146,9.2065,0,9.2065,10.569,0.0076,10.56900273,21.3075,0,21.3075,9.2065,0,9.2065,12.101,0,12.101
10/06/2020 18:30,19.794,0.0864,19.79418857,0.857,0,0.857,18.937,0.0864,18.9371971,21.672,0,21.672,0.857,0,0.857,20.815,0,20.815
10/06/2020 19:00,19.4045,0.023,19.40451363,0.3365,0,0.3365,19.068,0.023,19.06801387,21.0035,0,21.0035,0.3365,0,0.3365,20.667,0,20.667
10/06/2020 19:30,18.56,0.002,18.56000011,0.395,0,0.395,18.165,0.002,18.16500011,19.885,0,19.885,0.395,0,0.395,19.49,0,19.49
10/06/2020 20:00,17.7065,0.002,17.70650011,0.1775,0,0.1775,17.529,0.002,17.52900011,18.7385,0,18.7385,0.1775,0,0.1775,18.561,0,18.561
10/06/2020 20:30,17.219,0,17.219,0.015,0,0.015,17.204,0,17.204,18.414,0,18.414,0.015,0,0.015,18.399,0,18.399
10/06/2020 21:00,16.817,0,16.817,0.004,0,0.004,16.813,0,16.813,17.639,0,17.639,0.004,0,0.004,17.635,0,17.635
10/06/2020 21:30,16.618,0,16.618,0,0,0,16.618,0,16.618,16.996,0,16.996,0,0,0,16.996,0,16.996
10/06/2020 22:00,15.89,0,15.89,0,0,0,15.89,0,15.89,16.389,0,16.389,0,0,0,16.389,0,16.389
10/06/2020 22:30,14.701,0,14.701,0,0,0,14.701,0,14.701,15.802,0,15.802,0,0,0,15.802,0,15.802
10/06/2020 23:00,13.7095,0,13.7095,0.0005,0,0.0005,13.709,0,13.709,14.8855,0,14.8855,0.0005,0,0.0005,14.885,0,14.885
10/06/2020 23:30,12.486,0,12.486,0,0,0,12.486,0,12.486,14.126,0,14.126,0,0,0,14.126,0,14.126
11/06/2020 00:00,11.969,0,11.969,0,0,0,11.969,0,11.969,13.113,0,13.113,0,0,0,13.113,0,13.113
11/06/2020 00:30,11.7195,0,11.7195,0.0015,0,0.0015,11.718,0,11.718,12.8775,0,12.8775,0.0015,0,0.0015,12.876,0,12.876
11/06/2020 01:00,11.337,0,11.337,0,0,0,11.337,0,11.337,12.532,0,12.532,0,0,0,12.532,0,12.532
11/06/2020 01:30,12.04,0,12.04,0,0,0,12.04,0,12.04,13.14,0,13.14,0,0,0,13.14,0,13.14
11/06/2020 02:00,11.906,0,11.906,0,0,0,11.906,0,11.906,12.945,0,12.945,0,0,0,12.945,0,12.945
11/06/2020 02:30,11.7835,0,11.7835,0.0005,0,0.0005,11.783,0,11.783,12.8245,0,12.8245,0.0005,0,0.0005,12.824,0,12.824
11/06/2020 03:00,11.405,0,11.405,0,0,0,11.405,0,11.405,12.464,0,12.464,0,0,0,12.464,0,12.464
11/06/2020 03:30,11.1385,0,11.1385,0.0005,0,0.0005,11.138,0,11.138,12.2775,0,12.2775,0.0005,0,0.0005,12.277,0,12.277
11/06/2020 04:00,10.8725,0,10.8725,0.0015,0,0.0015,10.871,0,10.871,12.1585,0,12.1585,0.0015,0,0.0015,12.157,0,12.157
11/06/2020 04:30,10.648,0,10.648,0.003,0,0.003,10.645,0,10.645,12.042,0,12.042,0.003,0,0.003,12.039,0,12.039
11/06/2020 05:00,10.6925,0,10.6925,0.0025,0,0.0025,10.69,0,10.69,12.0865,0,12.0865,0.0025,0,0.0025,12.084,0,12.084
11/06/2020 05:30,10.9915,0,10.9915,0.0055,0,0.0055,10.986,0,10.986,12.2955,0,12.2955,0.0055,0,0.0055,12.29,0,12.29
11/06/2020 06:00,11.4565,0,11.4565,0.0055,0,0.0055,11.451,0,11.451,12.6885,0,12.6885,0.0055,0,0.0055,12.683,0,12.683
11/06/2020 06:30,12.477,0,12.477,0.025,0,0.025,12.452,0,12.452,13.621,0,13.621,0.025,0,0.025,13.596,0,13.596
11/06/2020 07:00,13.249,0,13.249,0.057,0,0.057,13.192,0,13.192,14.92,0,14.92,0.057,0,0.057,14.863,0,14.863
11/06/2020 07:30,14.6135,0,14.6135,0.1085,0,0.1085,14.505,0,14.505,15.9635,0,15.9635,0.1085,0,0.1085,15.855,0,15.855
11/06/2020 08:00,15.2755,0.0268,15.27552351,0.1315,0,0.1315,15.144,0.0268,15.14402371,17.5405,0,17.5405,0.1315,0,0.1315,17.409,0,17.409
11/06/2020 08:30,16.625,0.4032,16.62988861,0.309,0,0.309,16.316,0.4032,16.32098117,17.975,0,17.975,0.309,0,0.309,17.666,0,17.666
11/06/2020 09:00,16.693,0.4186,16.69824766,0.613,0,0.613,16.08,0.4186,16.08544765,18.54,0,18.54,0.613,0,0.613,17.927,0,17.927
11/06/2020 09:30,16.988,0.6624,17.00090932,0.526,0,0.526,16.462,0.6624,16.47532148,19.225,0,19.225,0.526,0,0.526,18.699,0,18.699
11/06/2020 10:00,17.3365,0.6164,17.3474546,0.5175,0,0.5175,16.819,0.6164,16.83029144,19.6785,0,19.6785,0.5175,0,0.5175,19.161,0,19.161
11/06/2020 10:30,17.2065,0.6508,17.21880318,0.7445,0,0.7445,16.462,0.6508,16.47485917,20.2215,0,20.2215,0.7445,0,0.7445,19.477,0,19.477
11/06/2020 11:00,17.5095,0.8276,17.52904766,0.7955,0,0.7955,16.714,0.8276,16.73447692,20.3345,0,20.3345,0.7955,0,0.7955,19.539,0,19.539
11/06/2020 11:30,17.2375,0.8006,17.25608202,1.0005,0,1.0005,16.237,0.8006,16.25672567,19.9515,0,19.9515,1.0005,0,1.0005,18.951,0,18.951
11/06/2020 12:00,16.8365,0.7738,16.85427242,0.9715,0,0.9715,15.865,0.7738,15.88385946,20.1845,0,20.1845,0.9715,0,0.9715,19.213,0,19.213
11/06/2020 12:30,17.0395,0.8486,17.06061787,0.9495,0,0.9495,16.09,0.8486,16.1123624,20.7415,0,20.7415,0.9495,0,0.9495,19.792,0,19.792
11/06/2020 13:00,16.7875,0.7756,16.80540721,1.2355,0,1.2355,15.552,0.7756,15.57132812,21.0935,0,21.0935,1.2355,0,1.2355,19.858,0,19.858
11/06/2020 13:30,14.825,0.718,14.8423768,2.332,0,2.332,12.493,0.718,12.5136155,20.659,0,20.659,2.332,0,2.332,18.327,0,18.327
11/06/2020 14:00,13.9235,0.7028,13.94122592,2.3955,0,2.3955,11.528,0.7028,11.54940309,18.9955,0,18.9955,2.3955,0,2.3955,16.6,0,16.6
11/06/2020 14:30,12.1409,0.7564,12.16443972,2.6865,0,2.6865,9.4544,0.7564,9.484609656,16.9785,0,16.9785,2.6865,0,2.6865,14.292,0,14.292
11/06/2020 15:00,10.2086,0.8506,10.24397551,4.631,0,4.631,5.5776,0.8506,5.642086681,16.117,0,16.117,4.631,0,4.631,11.486,0,11.486
11/06/2020 15:30,10.099,0.7814,10.12918491,4.385,0,4.385,5.714,0.7814,5.767181457,16.492,0,16.492,4.385,0,4.385,12.107,0,12.107
11/06/2020 16:00,9.7425,0.7526,9.771525623,4.4835,0,4.4835,5.259,0.7526,5.312578259,16.5125,0,16.5125,4.4835,0,4.4835,12.029,0,12.029
11/06/2020 16:30,11.1285,0.4666,11.1382776,3.9015,0,3.9015,7.227,0.4666,7.242046987,17.4065,0,17.4065,3.9015,0,3.9015,13.505,0,13.505
11/06/2020 17:00,14.468,0.361,14.47250307,2.772,0,2.772,11.696,0.361,11.70156985,18.722,0,18.722,2.772,0,2.772,15.95,0,15.95
11/06/2020 17:30,17.7555,0.3302,17.75857011,2.0825,0,2.0825,15.673,0.3302,15.67647795,21.4805,0,21.4805,2.0825,0,2.0825,19.398,0,19.398
11/06/2020 18:00,19.225,0.3398,19.22800273,1.728,0,1.728,17.497,0.3398,17.50029923,22.022,0,22.022,1.728,0,1.728,20.294,0,20.294
11/06/2020 18:30,18.1985,0.0364,18.1985364,6.2775,0,6.2775,11.921,0.0364,11.92105557,20.5065,0,20.5065,6.2775,0,6.2775,14.229,0,14.229
11/06/2020 19:00,17.9315,0,17.9315,6.5355,0,6.5355,11.396,0,11.396,19.6305,0,19.6305,6.5355,0,6.5355,13.095,0,13.095
11/06/2020 19:30,17.717,0,17.717,5.696,0,5.696,12.021,0,12.021,19.218,0,19.218,5.696,0,5.696,13.522,0,13.522
11/06/2020 20:00,17.3395,0,17.3395,5.3895,0,5.3895,11.95,0,11.95,18.4615,0,18.4615,5.3895,0,5.3895,13.072,0,13.072
11/06/2020 20:30,16.4805,0,16.4805,5.1335,0,5.1335,11.347,0,11.347,17.7625,0,17.7625,5.1335,0,5.1335,12.629,0,12.629
11/06/2020 21:00,16.19,0,16.19,4.964,0,4.964,11.226,0,11.226,17.435,0,17.435,4.964,0,4.964,12.471,0,12.471
11/06/2020 21:30,15.8275,0,15.8275,4.9255,0,4.9255,10.902,0,10.902,17.5775,0,17.5775,4.9255,0,4.9255,12.652,0,12.652
11/06/2020 22:00,15.352,0,15.352,4.926,0,4.926,10.426,0,10.426,17.163,0,17.163,4.926,0,4.926,12.237,0,12.237
11/06/2020 22:30,14.596,0,14.596,0.519,0,0.519,14.077,0,14.077,16.243,0,16.243,0.519,0,0.519,15.724,0,15.724
11/06/2020 23:00,13.4495,0,13.4495,0.0135,0,0.0135,13.436,0,13.436,15.1355,0,15.1355,0.0135,0,0.0135,15.122,0,15.122
11/06/2020 23:30,12.6105,0,12.6105,0.0115,0,0.0115,12.599,0,12.599,14.3865,0,14.3865,0.0115,0,0.0115,14.375,0,14.375
12/06/2020 00:00,11.5975,0,11.5975,0.0085,0,0.0085,11.589,0,11.589,13.3915,0,13.3915,0.0085,0,0.0085,13.383,0,13.383
12/06/2020 00:30,11.115,0,11.115,0.006,0,0.006,11.109,0,11.109,12.922,0,12.922,0.006,0,0.006,12.916,0,12.916
12/06/2020 01:00,10.579,0,10.579,0.005,0,0.005,10.574,0,10.574,12.385,0,12.385,0.005,0,0.005,12.38,0,12.38
12/06/2020 01:30,11.17,0,11.17,0.003,0,0.003,11.167,0,11.167,13.022,0,13.022,0.003,0,0.003,13.019,0,13.019
12/06/2020 02:00,10.9775,0,10.9775,0.0015,0,0.0015,10.976,0,10.976,12.8235,0,12.8235,0.0015,0,0.0015,12.822,0,12.822
12/06/2020 02:30,10.641,0,10.641,0.002,0,0.002,10.639,0,10.639,12.536,0,12.536,0.002,0,0.002,12.534,0,12.534
12/06/2020 03:00,10.094,0,10.094,0.001,0,0.001,10.093,0,10.093,11.957,0,11.957,0.001,0,0.001,11.956,0,11.956
12/06/2020 03:30,9.8405,0,9.8405,0.0015,0,0.0015,9.839,0,9.839,11.7685,0,11.7685,0.0015,0,0.0015,11.767,0,11.767
12/06/2020 04:00,9.6363,0,9.6363,0.0035,0,0.0035,9.6328,0,9.6328,11.5545,0,11.5545,0.0035,0,0.0035,11.551,0,11.551
12/06/2020 04:30,9.4843,0,9.4843,0.0015,0,0.0015,9.4828,0,9.4828,11.3855,0,11.3855,0.0015,0,0.0015,11.384,0,11.384
12/06/2020 05:00,9.3769,0,9.3769,0.0015,0,0.0015,9.3754,0,9.3754,11.3085,0,11.3085,0.0015,0,0.0015,11.307,0,11.307
12/06/2020 05:30,9.5992,0,9.5992,0.003,0,0.003,9.5962,0,9.5962,11.555,0,11.555,0.003,0,0.003,11.552,0,11.552
12/06/2020 06:00,9.8646,0,9.8646,0.015,0,0.015,9.8496,0,9.8496,11.848,0,11.848,0.015,0,0.015,11.833,0,11.833
12/06/2020 06:30,10.932,0,10.932,1.979,0,1.979,8.953,0,8.953,12.835,0,12.835,1.979,0,1.979,10.856,0,10.856
12/06/2020 07:00,12.0823,0,12.0823,3.0505,0,3.0505,9.0318,0,9.0318,13.7085,0,13.7085,3.0505,0,3.0505,10.658,0,10.658
12/06/2020 07:30,13.2835,0,13.2835,0.5835,0,0.5835,12.7,0,12.7,14.5055,0,14.5055,0.5835,0,0.5835,13.922,0,13.922
12/06/2020 08:00,14.305,0,14.305,2.714,0,2.714,11.591,0,11.591,15.532,0,15.532,2.714,0,2.714,12.818,0,12.818
12/06/2020 08:30,15.1005,0,15.1005,1.6295,0,1.6295,13.471,0,13.471,16.9855,0,16.9855,1.6295,0,1.6295,15.356,0,15.356
12/06/2020 09:00,15.544,0,15.544,2.329,0,2.329,13.215,0,13.215,18.025,0,18.025,2.329,0,2.329,15.696,0,15.696
12/06/2020 09:30,15.8655,0,15.8655,0.6085,0,0.6085,15.257,0,15.257,18.5815,0,18.5815,0.6085,0,0.6085,17.973,0,17.973
12/06/2020 10:00,16.0345,0,16.0345,1.0625,0,1.0625,14.972,0,14.972,18.4735,0,18.4735,1.0625,0,1.0625,17.411,0,17.411
12/06/2020 10:30,15.498,0,15.498,1.288,0,1.288,14.21,0,14.21,17.492,0,17.492,1.288,0,1.288,16.204,0,16.204
12/06/2020 11:00,15.532,0,15.532,1.627,0,1.627,13.905,0,13.905,17.427,0,17.427,1.627,0,1.627,15.8,0,15.8
12/06/2020 11:30,15.1305,0,15.1305,2.2075,0,2.2075,12.923,0,12.923,18.2665,0,18.2665,2.2075,0,2.2075,16.059,0,16.059
12/06/2020 12:00,15.896,0,15.896,2.116,0,2.116,13.78,0,13.78,18.983,0,18.983,2.116,0,2.116,16.867,0,16.867
12/06/2020 12:30,16.3765,0,16.3765,1.1915,0,1.1915,15.185,0,15.185,19.2765,0,19.2765,1.1915,0,1.1915,18.085,0,18.085
12/06/2020 13:00,17.0346,0,17.0346,7.649,0,7.649,9.3856,0,9.3856,19.428,0.0154,19.4280061,7.649,0,7.649,11.779,0.0154,11.77901007
12/06/2020 13:30,17.14,0,17.14,4.684,0,4.684,12.456,0,12.456,19.447,0,19.447,4.684,0,4.684,14.763,0,14.763
12/06/2020 14:00,17.255,0,17.255,2.941,0,2.941,14.314,0,14.314,19.741,0.0096,19.74100233,2.941,0,2.941,16.8,0.0096,16.80000274
12/06/2020 14:30,17.7463,0,17.7463,10.3095,0,10.3095,7.4368,0,7.4368,19.5755,0,19.5755,10.3095,0,10.3095,9.266,0,9.266
12/06/2020 15:00,17.5775,0,17.5775,9.8245,0,9.8245,7.753,0,7.753,19.1923,0,19.1923,9.8245,0,9.8245,9.3678,0,9.3678
12/06/2020 15:30,17.5645,0,17.5645,0.4965,0,0.4965,17.068,0,17.068,19.5045,0,19.5045,0.4965,0,0.4965,19.008,0,19.008
12/06/2020 16:00,18.21,0,18.21,0.281,0,0.281,17.929,0,17.929,19.707,0,19.707,0.281,0,0.281,19.426,0,19.426
12/06/2020 16:30,19.414,0,19.414,0.248,0,0.248,19.166,0,19.166,20.602,0,20.602,0.248,0,0.248,20.354,0,20.354
12/06/2020 17:00,20.542,0,20.542,0.476,0,0.476,20.066,0,20.066,21.341,0.0192,21.34100864,0.476,0,0.476,20.865,0.0192,20.86500883
12/06/2020 17:30,21.7945,0,21.7945,10.1695,0,10.1695,11.625,0,11.625,22.6685,0,22.6685,10.1695,0,10.1695,12.499,0,12.499
12/06/2020 18:00,21.8135,0,21.8135,10.2165,0,10.2165,11.597,0,11.597,22.9555,0,22.9555,10.2165,0,10.2165,12.739,0,12.739
12/06/2020 18:30,21.149,0,21.149,9.182,0,9.182,11.967,0,11.967,22.157,0,22.157,9.182,0,9.182,12.975,0,12.975
12/06/2020 19:00,19.7635,0,19.7635,0.7745,0,0.7745,18.989,0,18.989,20.4955,0,20.4955,0.7745,0,0.7745,19.721,0,19.721
12/06/2020 19:30,18.018,0,18.018,0.717,0,0.717,17.301,0,17.301,19.702,0,19.702,0.717,0,0.717,18.985,0,18.985
12/06/2020 20:00,16.935,0,16.935,0.461,0,0.461,16.474,0,16.474,18.749,0.002,18.74900011,0.461,0,0.461,18.288,0.002,18.28800011
12/06/2020 20:30,16.29,0,16.29,0.195,0,0.195,16.095,0,16.095,18.07,0,18.07,0.195,0,0.195,17.875,0,17.875
12/06/2020 21:00,16.2559,0,16.2559,7.7015,0,7.7015,8.5544,0,8.5544,17.1291,0,17.1291,7.7015,0,7.7015,9.4276,0,9.4276
12/06/2020 21:30,15.8945,0,15.8945,4.9955,0,4.9955,10.899,0,10.899,16.7145,0,16.7145,4.9955,0,4.9955,11.719,0,11.719
12/06/2020 22:00,15.408,0,15.408,0,0,0,15.408,0,15.408,16.41,0,16.41,0,0,0,16.41,0,16.41
12/06/2020 22:30,14.782,0,14.782,4.053,0,4.053,10.729,0,10.729,15.842,0,15.842,4.053,0,4.053,11.789,0,11.789
12/06/2020 23:00,13.742,0,13.742,0,0,0,13.742,0,13.742,15.049,0,15.049,0,0,0,15.049,0,15.049
12/06/2020 23:30,13.0221,0,13.0221,5.2285,0,5.2285,7.7936,0,7.7936,14.1611,0,14.1611,5.2285,0,5.2285,8.9326,0,8.9326
13/06/2020 00:00,12.096,0,12.096,0,0,0,12.096,0,12.096,13.088,0,13.088,0,0,0,13.088,0,13.088
