Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/06/2020 00:30,11.5998,0,11.5998,2.929,0,2.929,8.6708,0,8.6708,12.6506,0,12.6506,2.929,0,2.929,9.7216,0,9.7216
13/06/2020 01:00,11.143,0,11.143,0,0,0,11.143,0,11.143,12.184,0,12.184,0,0,0,12.184,0,12.184
13/06/2020 01:30,11.7055,0,11.7055,0.0005,0,0.0005,11.705,0,11.705,12.5375,0,12.5375,0.0005,0,0.0005,12.537,0,12.537
13/06/2020 02:00,11.4048,0,11.4048,3.957,0,3.957,7.4478,0,7.4478,12.1276,0,12.1276,3.957,0,3.957,8.1706,0,8.1706
13/06/2020 02:30,11.1618,0,11.1618,4.578,0,4.578,6.5838,0,6.5838,12.0354,0,12.0354,4.578,0,4.578,7.4574,0,7.4574
13/06/2020 03:00,10.5946,0,10.5946,2.905,0,2.905,7.6896,0,7.6896,11.593,0,11.593,2.905,0,2.905,8.688,0,8.688
13/06/2020 03:30,10.1415,0,10.1415,0.0085,0,0.0085,10.133,0,10.133,11.2935,0,11.2935,0.0085,0,0.0085,11.285,0,11.285
13/06/2020 04:00,9.8216,0,9.8216,0,0,0,9.8216,0,9.8216,11.017,0,11.017,0,0,0,11.017,0,11.017
13/06/2020 04:30,9.6806,0,9.6806,0,0,0,9.6806,0,9.6806,10.9,0,10.9,0,0,0,10.9,0,10.9
13/06/2020 05:00,9.5962,0,9.5962,0,0,0,9.5962,0,9.5962,10.627,0,10.627,0,0,0,10.627,0,10.627
13/06/2020 05:30,9.5679,0,9.5679,0.0005,0,0.0005,9.5674,0,9.5674,10.7545,0,10.7545,0.0005,0,0.0005,10.754,0,10.754
13/06/2020 06:00,9.8378,0,9.8378,0.063,0,0.063,9.7748,0,9.7748,11.055,0,11.055,0.063,0,0.063,10.992,0,10.992
13/06/2020 06:30,10.682,0,10.682,5.786,0,5.786,4.896,0,4.896,11.5564,0,11.5564,5.786,0,5.786,5.7704,0,5.7704
13/06/2020 07:00,11.3415,0,11.3415,0.2075,0,0.2075,11.134,0,11.134,12.1955,0,12.1955,0.2075,0,0.2075,11.988,0,11.988
13/06/2020 07:30,11.8015,0,11.8015,0.5735,0,0.5735,11.228,0,11.228,12.5815,0,12.5815,0.5735,0,0.5735,12.008,0,12.008
13/06/2020 08:00,13.036,0,13.036,0.189,0,0.189,12.847,0,12.847,14.013,0,14.013,0.189,0,0.189,13.824,0,13.824
13/06/2020 08:30,13.852,0,13.852,2.705,0,2.705,11.147,0,11.147,15.415,0,15.415,2.705,0,2.705,12.71,0,12.71
13/06/2020 09:00,14.618,0,14.618,3.674,0,3.674,10.944,0,10.944,16.659,0,16.659,3.674,0,3.674,12.985,0,12.985
13/06/2020 09:30,14.8895,0,14.8895,0.7335,0,0.7335,14.156,0,14.156,17.6815,0,17.6815,0.7335,0,0.7335,16.948,0,16.948
13/06/2020 10:00,15.2015,0,15.2015,0.7685,0,0.7685,14.433,0,14.433,18.0815,0,18.0815,0.7685,0,0.7685,17.313,0,17.313
13/06/2020 10:30,15.2625,0,15.2625,0.6765,0,0.6765,14.586,0,14.586,17.6445,0,17.6445,0.6765,0,0.6765,16.968,0,16.968
13/06/2020 11:00,15.4115,0,15.4115,0.8465,0,0.8465,14.565,0,14.565,17.3285,0,17.3285,0.8465,0,0.8465,16.482,0,16.482
13/06/2020 11:30,13.068,0,13.068,2.698,0,2.698,10.37,0,10.37,16.003,0,16.003,2.698,0,2.698,13.305,0,13.305
13/06/2020 12:00,12.7195,0,12.7195,3.0555,0,3.0555,9.664,0,9.664,15.3205,0,15.3205,3.0555,0,3.0555,12.265,0,12.265
13/06/2020 12:30,13.1291,0,13.1291,3.3295,0,3.3295,9.7996,0,9.7996,15.9285,0,15.9285,3.3295,0,3.3295,12.599,0,12.599
13/06/2020 13:00,13.662,0,13.662,1.993,0,1.993,11.669,0,11.669,16.294,0,16.294,1.993,0,1.993,14.301,0,14.301
13/06/2020 13:30,14.353,0,14.353,1.51,0,1.51,12.843,0,12.843,16.887,0,16.887,1.51,0,1.51,15.377,0,15.377
13/06/2020 14:00,13.9075,0,13.9075,1.6305,0,1.6305,12.277,0,12.277,16.1495,0,16.1495,1.6305,0,1.6305,14.519,0,14.519
13/06/2020 14:30,13.0403,0,13.0403,4.4865,0,4.4865,8.5538,0,8.5538,15.5205,0,15.5205,4.4865,0,4.4865,11.034,0,11.034
13/06/2020 15:00,13.175,0,13.175,1.959,0,1.959,11.216,0,11.216,15.72,0,15.72,1.959,0,1.959,13.761,0,13.761
13/06/2020 15:30,13.3536,0,13.3536,4.784,0,4.784,8.5696,0,8.5696,16.503,0,16.503,4.784,0,4.784,11.719,0,11.719
13/06/2020 16:00,14.8915,0,14.8915,1.0855,0,1.0855,13.806,0,13.806,17.4305,0,17.4305,1.0855,0,1.0855,16.345,0,16.345
13/06/2020 16:30,15.9895,0,15.9895,1.3745,0,1.3745,14.615,0,14.615,17.6835,0,17.6835,1.3745,0,1.3745,16.309,0,16.309
13/06/2020 17:00,17.089,0.002,17.08900012,0.988,0,0.988,16.101,0.002,16.10100012,18.665,0,18.665,0.988,0,0.988,17.677,0,17.677
13/06/2020 17:30,18.674,0,18.674,7.434,0,7.434,11.24,0,11.24,20.3,0,20.3,7.434,0,7.434,12.866,0,12.866
13/06/2020 18:00,20.2775,0.2208,20.2787021,1.5115,0,1.5115,18.766,0.2208,18.76729892,21.9615,0,21.9615,1.5115,0,1.5115,20.45,0,20.45
13/06/2020 18:30,20.8095,0.1364,20.80994703,6.7765,0,6.7765,14.033,0.1364,14.03366288,22.0595,0,22.0595,6.7765,0,6.7765,15.283,0,15.283
13/06/2020 19:00,19.893,0.0788,19.89315607,6.718,0,6.718,13.175,0.0788,13.17523565,21.164,0,21.164,6.718,0,6.718,14.446,0,14.446
13/06/2020 19:30,18.938,0.0788,18.93816394,4.394,0,4.394,14.544,0.0788,14.54421347,20.167,0,20.167,4.394,0,4.394,15.773,0,15.773
13/06/2020 20:00,17.6855,0,17.6855,0.1575,0,0.1575,17.528,0,17.528,18.9945,0,18.9945,0.1575,0,0.1575,18.837,0,18.837
13/06/2020 20:30,16.89,0,16.89,0.044,0,0.044,16.846,0,16.846,18.012,0,18.012,0.044,0,0.044,17.968,0,17.968
13/06/2020 21:00,16.287,0,16.287,0.032,0,0.032,16.255,0,16.255,17.264,0,17.264,0.032,0,0.032,17.232,0,17.232
13/06/2020 21:30,15.4089,0,15.4089,7.2695,0,7.2695,8.1394,0,8.1394,16.8275,0,16.8275,7.2695,0,7.2695,9.558,0,9.558
13/06/2020 22:00,15.024,0,15.024,0,0,0,15.024,0,15.024,16.483,0,16.483,0,0,0,16.483,0,16.483
13/06/2020 22:30,14.6813,0,14.6813,7.7615,0,7.7615,6.9198,0,6.9198,15.9563,0,15.9563,7.7615,0,7.7615,8.1948,0,8.1948
13/06/2020 23:00,13.612,0,13.612,0,0,0,13.612,0,13.612,15.252,0,15.252,0,0,0,15.252,0,15.252
13/06/2020 23:30,12.761,0,12.761,0,0,0,12.761,0,12.761,14.3,0,14.3,0,0,0,14.3,0,14.3
14/06/2020 00:00,11.844,0,11.844,0,0,0,11.844,0,11.844,12.901,0,12.901,0,0,0,12.901,0,12.901
14/06/2020 00:30,11.8163,0,11.8163,5.9905,0,5.9905,5.8258,0,5.8258,12.0157,0,12.0157,5.9905,0,5.9905,6.0252,0,6.0252
14/06/2020 01:00,11.2483,0,11.2483,4.6415,0,4.6415,6.6068,0,6.6068,11.5671,0,11.5671,4.6415,0,4.6415,6.9256,0,6.9256
14/06/2020 01:30,12.0229,0,12.0229,5.2875,0,5.2875,6.7354,0,6.7354,11.9979,0,11.9979,5.2875,0,5.2875,6.7104,0,6.7104
14/06/2020 02:00,11.7151,0,11.7151,8.3455,0,8.3455,3.3696,0,3.3696,11.6979,0,11.6979,8.3455,0,8.3455,3.3524,0,3.3524
14/06/2020 02:30,11.4075,0,11.4075,1.3605,0,1.3605,10.047,0,10.047,11.6705,0,11.6705,1.3605,0,1.3605,10.31,0,10.31
14/06/2020 03:00,11.0398,0,11.0398,3.726,0,3.726,7.3138,0,7.3138,10.9014,0,10.9014,3.726,0,3.726,7.1754,0,7.1754
14/06/2020 03:30,10.707,0,10.707,0,0,0,10.707,0,10.707,10.657,0,10.657,0,0,0,10.657,0,10.657
14/06/2020 04:00,10.376,0,10.376,0,0,0,10.376,0,10.376,10.319,0,10.319,0,0,0,10.319,0,10.319
14/06/2020 04:30,10.093,0,10.093,0,0,0,10.093,0,10.093,10.166,0,10.166,0,0,0,10.166,0,10.166
14/06/2020 05:00,9.887,0,9.887,0,0,0,9.887,0,9.887,10.04,0,10.04,0,0,0,10.04,0,10.04
14/06/2020 05:30,9.9215,0,9.9215,0.0105,0,0.0105,9.911,0,9.911,10.1245,0,10.1245,0.0105,0,0.0105,10.114,0,10.114
14/06/2020 06:00,9.9538,0,9.9538,0.083,0,0.083,9.8708,0,9.8708,10.311,0,10.311,0.083,0,0.083,10.228,0,10.228
14/06/2020 06:30,10.2925,0,10.2925,0.1865,0,0.1865,10.106,0,10.106,10.7445,0,10.7445,0.1865,0,0.1865,10.558,0,10.558
14/06/2020 07:00,10.616,0,10.616,0.386,0,0.386,10.23,0,10.23,11.326,0,11.326,0.386,0,0.386,10.94,0,10.94
14/06/2020 07:30,11.407,0,11.407,0.411,0,0.411,10.996,0,10.996,12.148,0,12.148,0.411,0,0.411,11.737,0,11.737
14/06/2020 08:00,12.0765,0,12.0765,0.5875,0,0.5875,11.489,0,11.489,12.8895,0,12.8895,0.5875,0,0.5875,12.302,0,12.302
14/06/2020 08:30,12.9468,0,12.9468,3.922,0,3.922,9.0248,0,9.0248,14.111,0,14.111,3.922,0,3.922,10.189,0,10.189
14/06/2020 09:00,13.245,0,13.245,2.843,0,2.843,10.402,0,10.402,15.306,0,15.306,2.843,0,2.843,12.463,0,12.463
14/06/2020 09:30,14.0019,0,14.0019,12.1965,0,12.1965,1.8054,0,1.8054,15.8123,0,15.8123,12.1965,0,12.1965,3.6158,0,3.6158
14/06/2020 10:00,14.3697,0,14.3697,10.7735,0,10.7735,3.5962,0,3.5962,16.1553,0,16.1553,10.7735,0,10.7735,5.3818,0,5.3818
14/06/2020 10:30,14.3185,0,14.3185,1.7175,0,1.7175,12.601,0,12.601,16.2995,0,16.2995,1.7175,0,1.7175,14.582,0,14.582
14/06/2020 11:00,13.9915,0,13.9915,2.4315,0,2.4315,11.56,0,11.56,16.4705,0,16.4705,2.4315,0,2.4315,14.039,0,14.039
14/06/2020 11:30,12.9682,0,12.9682,3.435,0,3.435,9.5332,0,9.5332,15.704,0,15.704,3.435,0,3.435,12.269,0,12.269
14/06/2020 12:00,12.1265,0,12.1265,3.7705,0,3.7705,8.356,0,8.356,15.6785,0,15.6785,3.7705,0,3.7705,11.908,0,11.908
14/06/2020 12:30,12.5111,0,12.5111,3.4315,0,3.4315,9.0796,0,9.0796,16.0015,0,16.0015,3.4315,0,3.4315,12.57,0,12.57
14/06/2020 13:00,11.6481,0,11.6481,3.3805,0,3.3805,8.2676,0,8.2676,15.7125,0,15.7125,3.3805,0,3.3805,12.332,0,12.332
14/06/2020 13:30,10.688,0,10.688,3.918,0,3.918,6.77,0,6.77,14.668,0,14.668,3.918,0,3.918,10.75,0,10.75
14/06/2020 14:00,10.7208,0,10.7208,3.033,0,3.033,7.6878,0,7.6878,14.05,0,14.05,3.033,0,3.033,11.017,0,11.017
14/06/2020 14:30,10.6077,0,10.6077,3.5555,0,3.5555,7.0522,0,7.0522,13.3385,0,13.3385,3.5555,0,3.5555,9.783,0,9.783
14/06/2020 15:00,10.555,0,10.555,2.347,0,2.347,8.208,0,8.208,13.308,0,13.308,2.347,0,2.347,10.961,0,10.961
14/06/2020 15:30,11.1727,0,11.1727,2.2695,0,2.2695,8.9032,0,8.9032,14.1965,0,14.1965,2.2695,0,2.2695,11.927,0,11.927
14/06/2020 16:00,10.9359,0,10.9359,2.6165,0,2.6165,8.3194,0,8.3194,14.3285,0,14.3285,2.6165,0,2.6165,11.712,0,11.712
14/06/2020 16:30,11.3241,0,11.3241,2.8875,0,2.8875,8.4366,0,8.4366,15.3075,0,15.3075,2.8875,0,2.8875,12.42,0,12.42
14/06/2020 17:00,12.389,0.002,12.38900016,3.242,0,3.242,9.147,0.002,9.147000219,16.692,0,16.692,3.242,0,3.242,13.45,0,13.45
14/06/2020 17:30,13.685,0,13.685,2.768,0,2.768,10.917,0,10.917,18.491,0,18.491,2.768,0,2.768,15.723,0,15.723
14/06/2020 18:00,14.968,0.0692,14.96815996,2.69,0,2.69,12.278,0.0692,12.27819501,19.213,0,19.213,2.69,0,2.69,16.523,0,16.523
14/06/2020 18:30,15.9351,0.0364,15.93514157,6.7895,0,6.7895,9.1456,0.0364,9.145672437,19.1025,0,19.1025,6.7895,0,6.7895,12.313,0,12.313
14/06/2020 19:00,16.2533,0,16.2533,6.6475,0,6.6475,9.6058,0,9.6058,18.9325,0,18.9325,6.6475,0,6.6475,12.285,0,12.285
14/06/2020 19:30,15.898,0,15.898,1.109,0,1.109,14.789,0,14.789,18.531,0,18.531,1.109,0,1.109,17.422,0,17.422
14/06/2020 20:00,15.473,0,15.473,0.524,0,0.524,14.949,0,14.949,17.882,0,17.882,0.524,0,0.524,17.358,0,17.358
14/06/2020 20:30,15.4999,0,15.4999,8.9805,0,8.9805,6.5194,0,6.5194,17.0875,0,17.0875,8.9805,0,8.9805,8.107,0,8.107
14/06/2020 21:00,14.795,0,14.795,0.916,0,0.916,13.879,0,13.879,16.911,0,16.911,0.916,0,0.916,15.995,0,15.995
14/06/2020 21:30,14.332,0,14.332,0.022,0,0.022,14.31,0,14.31,16.697,0,16.697,0.022,0,0.022,16.675,0,16.675
14/06/2020 22:00,13.939,0,13.939,0,0,0,13.939,0,13.939,16.343,0,16.343,0,0,0,16.343,0,16.343
14/06/2020 22:30,13.8697,0,13.8697,8.9595,0,8.9595,4.9102,0,4.9102,15.9319,0,15.9319,8.9595,0,8.9595,6.9724,0,6.9724
14/06/2020 23:00,12.7891,0,12.7891,7.7605,0,7.7605,5.0286,0,5.0286,14.9721,0,14.9721,7.7605,0,7.7605,7.2116,0,7.2116
14/06/2020 23:30,12.1051,0,12.1051,7.0325,0,7.0325,5.0726,0,5.0726,13.6777,0,13.6777,7.0325,0,7.0325,6.6452,0,6.6452
15/06/2020 00:00,11.6483,0,11.6483,5.9305,0,5.9305,5.7178,0,5.7178,12.5161,0,12.5161,5.9305,0,5.9305,6.5856,0,6.5856
15/06/2020 00:30,11.23,0,11.23,0,0,0,11.23,0,11.23,11.752,0,11.752,0,0,0,11.752,0,11.752
15/06/2020 01:00,10.715,0,10.715,0,0,0,10.715,0,10.715,11.201,0,11.201,0,0,0,11.201,0,11.201
15/06/2020 01:30,11.284,0,11.284,0,0,0,11.284,0,11.284,11.649,0,11.649,0,0,0,11.649,0,11.649
15/06/2020 02:00,11.015,0,11.015,0,0,0,11.015,0,11.015,11.403,0,11.403,0,0,0,11.403,0,11.403
15/06/2020 02:30,10.821,0,10.821,0,0,0,10.821,0,10.821,11.218,0,11.218,0,0,0,11.218,0,11.218
15/06/2020 03:00,10.522,0,10.522,0,0,0,10.522,0,10.522,10.973,0,10.973,0,0,0,10.973,0,10.973
15/06/2020 03:30,10.245,0,10.245,0,0,0,10.245,0,10.245,10.704,0,10.704,0,0,0,10.704,0,10.704
15/06/2020 04:00,10.036,0,10.036,0,0,0,10.036,0,10.036,10.366,0,10.366,0,0,0,10.366,0,10.366
15/06/2020 04:30,10.178,0,10.178,0,0,0,10.178,0,10.178,10.101,0,10.101,0,0,0,10.101,0,10.101
15/06/2020 05:00,9.8536,0,9.8536,0,0,0,9.8536,0,9.8536,9.8906,0,9.8906,0,0,0,9.8906,0,9.8906
15/06/2020 05:30,9.9213,0,9.9213,0.0045,0,0.0045,9.9168,0,9.9168,10.3295,0,10.3295,0.0045,0,0.0045,10.325,0,10.325
15/06/2020 06:00,9.9026,0,9.9026,0.076,0,0.076,9.8266,0,9.8266,10.988,0,10.988,0.076,0,0.076,10.912,0,10.912
15/06/2020 06:30,10.8965,0,10.8965,0.2375,0,0.2375,10.659,0,10.659,12.0315,0,12.0315,0.2375,0,0.2375,11.794,0,11.794
15/06/2020 07:00,11.614,0,11.614,0.393,0,0.393,11.221,0,11.221,13.367,0,13.367,0.393,0,0.393,12.974,0,12.974
15/06/2020 07:30,11.9475,0,11.9475,0.7885,0,0.7885,11.159,0,11.159,15.1995,0,15.1995,0.7885,0,0.7885,14.411,0,14.411
15/06/2020 08:00,12.2035,0,12.2035,1.3135,0,1.3135,10.89,0,10.89,16.1035,0,16.1035,1.3135,0,1.3135,14.79,0,14.79
15/06/2020 08:30,12.6735,0,12.6735,7.7845,0,7.7845,4.889,0,4.889,16.7149,0,16.7149,7.7845,0,7.7845,8.9304,0,8.9304
15/06/2020 09:00,11.9603,0,11.9603,3.2435,0,3.2435,8.7168,0,8.7168,17.1185,0,17.1185,3.2435,0,3.2435,13.875,0,13.875
15/06/2020 09:30,11.25,0,11.25,2.681,0,2.681,8.569,0,8.569,16.934,0,16.934,2.681,0,2.681,14.253,0,14.253
15/06/2020 10:00,11.7019,0,11.7019,3.4535,0,3.4535,8.2484,0,8.2484,17.0375,0,17.0375,3.4535,0,3.4535,13.584,0,13.584
15/06/2020 10:30,11.1859,0,11.1859,3.3715,0,3.3715,7.8144,0,7.8144,16.1445,0,16.1445,3.3715,0,3.3715,12.773,0,12.773
15/06/2020 11:00,10.9116,0,10.9116,3.341,0,3.341,7.5706,0,7.5706,16.058,0,16.058,3.341,0,3.341,12.717,0,12.717
15/06/2020 11:30,10.5333,0,10.5333,3.3505,0,3.3505,7.1828,0,7.1828,15.1655,0,15.1655,3.3505,0,3.3505,11.815,0,11.815
15/06/2020 12:00,10.884,0,10.884,3.705,0,3.705,7.179,0,7.179,16.32,0,16.32,3.705,0,3.705,12.615,0,12.615
15/06/2020 12:30,10.1464,0,10.1464,4.081,0,4.081,6.0654,0,6.0654,15.499,0,15.499,4.081,0,4.081,11.418,0,11.418
15/06/2020 13:00,9.2838,0.983,9.335696623,3.52,0,3.52,5.7638,0.983,5.847023126,15.326,0,15.326,3.52,0,3.52,11.806,0,11.806
15/06/2020 13:30,9.5639,0.9696,9.612923976,3.7635,0,3.7635,5.8004,0.9696,5.880881254,15.2605,0,15.2605,3.7635,0,3.7635,11.497,0,11.497
15/06/2020 14:00,8.8388,0.914,8.885931659,4.198,0,4.198,4.6408,0.914,4.729949327,14.743,0,14.743,4.198,0,4.198,10.545,0,10.545
15/06/2020 14:30,8.332,0.7796,8.368392926,4.325,0,4.325,4.007,0.7796,4.082134878,14.1382,0,14.1382,4.325,0,4.325,9.8132,0,9.8132
15/06/2020 15:00,9.9209,0.4742,9.93222646,7.2885,0,7.2885,2.6324,0.4742,2.674770158,14.2773,0,14.2773,7.2885,0,7.2885,6.9888,0,6.9888
15/06/2020 15:30,10.8705,0,10.8705,5.1795,0,5.1795,5.691,0,5.691,14.5779,0,14.5779,5.1795,0,5.1795,9.3984,0,9.3984
15/06/2020 16:00,11.7061,0,11.7061,2.4075,0,2.4075,9.2986,0,9.2986,15.9395,0,15.9395,2.4075,0,2.4075,13.532,0,13.532
15/06/2020 16:30,12.4245,0,12.4245,3.0875,0,3.0875,9.337,0,9.337,16.8305,0,16.8305,3.0875,0,3.0875,13.743,0,13.743
15/06/2020 17:00,12.449,0,12.449,3.471,0,3.471,8.978,0,8.978,17.28,0,17.28,3.471,0,3.471,13.809,0,13.809
15/06/2020 17:30,14.077,0,14.077,2.811,0,2.811,11.266,0,11.266,18.566,0,18.566,2.811,0,2.811,15.755,0,15.755
15/06/2020 18:00,16.295,0,16.295,1.981,0,1.981,14.314,0,14.314,19.634,0,19.634,1.981,0,1.981,17.653,0,17.653
15/06/2020 18:30,17.032,0,17.032,1.417,0,1.417,15.615,0,15.615,19.469,0,19.469,1.417,0,1.417,18.052,0,18.052
15/06/2020 19:00,17.3415,0,17.3415,0.7315,0,0.7315,16.61,0,16.61,19.1975,0,19.1975,0.7315,0,0.7315,18.466,0,18.466
15/06/2020 19:30,16.5435,0,16.5435,0.6115,0,0.6115,15.932,0,15.932,18.5905,0,18.5905,0.6115,0,0.6115,17.979,0,17.979
15/06/2020 20:00,16.241,0,16.241,3.918,0,3.918,12.323,0,12.323,17.911,0,17.911,3.918,0,3.918,13.993,0,13.993
15/06/2020 20:30,15.8986,0,15.8986,7.94,0,7.94,7.9586,0,7.9586,17.406,0,17.406,7.94,0,7.94,9.466,0,9.466
15/06/2020 21:00,14.696,0,14.696,0.083,0,0.083,14.613,0,14.613,17.017,0,17.017,0.083,0,0.083,16.934,0,16.934
15/06/2020 21:30,14.257,0,14.257,0.032,0,0.032,14.225,0,14.225,16.532,0,16.532,0.032,0,0.032,16.5,0,16.5
15/06/2020 22:00,14.129,0,14.129,0,0,0,14.129,0,14.129,15.925,0,15.925,0,0,0,15.925,0,15.925
15/06/2020 22:30,14.1556,0,14.1556,6.352,0,6.352,7.8036,0,7.8036,15.58,0,15.58,6.352,0,6.352,9.228,0,9.228
15/06/2020 23:00,12.787,0,12.787,0,0,0,12.787,0,12.787,14.344,0,14.344,0,0,0,14.344,0,14.344
15/06/2020 23:30,12.3072,0,12.3072,3.644,0,3.644,8.6632,0,8.6632,13.1656,0,13.1656,3.644,0,3.644,9.5216,0,9.5216
16/06/2020 00:00,11.662,0,11.662,0,0,0,11.662,0,11.662,11.882,0,11.882,0,0,0,11.882,0,11.882
16/06/2020 00:30,11.122,0,11.122,0,0,0,11.122,0,11.122,11.399,0,11.399,0,0,0,11.399,0,11.399
16/06/2020 01:00,10.764,0,10.764,0,0,0,10.764,0,10.764,11.065,0,11.065,0,0,0,11.065,0,11.065
16/06/2020 01:30,11.299,0,11.299,0,0,0,11.299,0,11.299,11.495,0,11.495,0,0,0,11.495,0,11.495
16/06/2020 02:00,10.938,0,10.938,0,0,0,10.938,0,10.938,11.179,0,11.179,0,0,0,11.179,0,11.179
16/06/2020 02:30,10.816,0,10.816,0,0,0,10.816,0,10.816,11.068,0,11.068,0,0,0,11.068,0,11.068
16/06/2020 03:00,10.421,0,10.421,0,0,0,10.421,0,10.421,10.635,0,10.635,0,0,0,10.635,0,10.635
16/06/2020 03:30,10.197,0,10.197,0,0,0,10.197,0,10.197,10.459,0,10.459,0,0,0,10.459,0,10.459
16/06/2020 04:00,10.011,0,10.011,0,0,0,10.011,0,10.011,10.293,0,10.293,0,0,0,10.293,0,10.293
16/06/2020 04:30,9.8562,0,9.8562,0,0,0,9.8562,0,9.8562,10.132,0,10.132,0,0,0,10.132,0,10.132
16/06/2020 05:00,9.9322,0,9.9322,0,0,0,9.9322,0,9.9322,10.12,0,10.12,0,0,0,10.12,0,10.12
16/06/2020 05:30,10.1269,0,10.1269,5.2405,0,5.2405,4.8864,0,4.8864,10.2387,0,10.2387,5.2405,0,5.2405,4.9982,0,4.9982
16/06/2020 06:00,10.203,0,10.203,0.072,0,0.072,10.131,0,10.131,10.797,0,10.797,0.072,0,0.072,10.725,0,10.725
16/06/2020 06:30,10.8587,0,10.8587,3.8805,0,3.8805,6.9782,0,6.9782,12.0425,0,12.0425,3.8805,0,3.8805,8.162,0,8.162
16/06/2020 07:00,11.3725,0,11.3725,0.2605,0,0.2605,11.112,0,11.112,13.1795,0,13.1795,0.2605,0,0.2605,12.919,0,12.919
16/06/2020 07:30,12.2855,0,12.2855,0.4865,0,0.4865,11.799,0,11.799,14.8095,0,14.8095,0.4865,0,0.4865,14.323,0,14.323
16/06/2020 08:00,12.8685,0,12.8685,0.9835,0,0.9835,11.885,0,11.885,15.9595,0,15.9595,0.9835,0,0.9835,14.976,0,14.976
16/06/2020 08:30,13.2735,0,13.2735,0.9835,0,0.9835,12.29,0,12.29,16.7495,0,16.7495,0.9835,0,0.9835,15.766,0,15.766
16/06/2020 09:00,14.112,0.121,14.11251873,1.001,0,1.001,13.111,0.121,13.11155834,17.397,0,17.397,1.001,0,1.001,16.396,0,16.396
16/06/2020 09:30,14.719,0.1728,14.72001429,0.793,0,0.793,13.926,0.1728,13.92707205,17.618,0,17.618,0.793,0,0.793,16.825,0,16.825
16/06/2020 10:00,13.862,0.2554,13.86435261,1.86,0,1.86,12.002,0.2554,12.00471712,17.289,0,17.289,1.86,0,1.86,15.429,0,15.429
16/06/2020 10:30,13.8035,0.2708,13.80615605,1.6015,0,1.6015,12.202,0.2708,12.20500457,17.7315,0,17.7315,1.6015,0,1.6015,16.13,0,16.13
16/06/2020 11:00,13.487,0.3072,13.49049817,1.528,0,1.528,11.959,0.3072,11.96294499,17.272,0,17.272,1.528,0,1.528,15.744,0,15.744
16/06/2020 11:30,13.584,0.553,13.59525156,1.83,0,1.83,11.754,0.553,11.76700153,16.799,0,16.799,1.83,0,1.83,14.969,0,14.969
16/06/2020 12:00,13.191,0.6912,13.20909681,2.475,0,2.475,10.716,0.6912,10.73826864,16.189,0,16.189,2.475,0,2.475,13.714,0,13.714
16/06/2020 12:30,13.099,0.7488,13.120385,2.852,0,2.852,10.247,0.7488,10.27432287,16.258,0,16.258,2.852,0,2.852,13.406,0,13.406
16/06/2020 13:00,11.3484,0.7834,11.3754076,3.518,0,3.518,7.8304,0.7834,7.869490436,15.483,0,15.483,3.518,0,3.518,11.965,0,11.965
16/06/2020 13:30,11.3099,0.6356,11.32774582,4.1425,0,4.1425,7.1674,0.6356,7.195527091,15.2865,0,15.2865,4.1425,0,4.1425,11.144,0,11.144
16/06/2020 14:00,10.8301,0.5894,10.84612642,4.0755,0,4.0755,6.7546,0.5894,6.780266479,14.4185,0,14.4185,4.0755,0,4.0755,10.343,0,10.343
16/06/2020 14:30,10.2512,0.6932,10.27461083,4.493,0,4.493,5.7582,0.6932,5.799775296,14.2048,0,14.2048,4.493,0,4.493,9.7118,0,9.7118
16/06/2020 15:00,10.0347,0.6816,10.05782196,4.5415,0,4.5415,5.4932,0.6816,5.535325176,13.4811,0,13.4811,4.5415,0,4.5415,8.9396,0,8.9396
16/06/2020 15:30,10.7676,0.5126,10.77979446,4.111,0,4.111,6.6566,0.5126,6.676307536,13.6304,0,13.6304,4.111,0,4.111,9.5194,0,9.5194
16/06/2020 16:00,11.1132,0.4108,11.12079003,4.134,0,4.134,6.9792,0.4108,6.991279517,14.185,0,14.185,4.134,0,4.134,10.051,0,10.051
16/06/2020 16:30,11.3384,0.5914,11.35381295,3.716,0,3.716,7.6224,0.5914,7.645308085,14.337,0,14.337,3.716,0,3.716,10.621,0,10.621
16/06/2020 17:00,12.7081,0.4704,12.71680313,3.3845,0,3.3845,9.3236,0.4704,9.335458913,17.0725,0,17.0725,3.3845,0,3.3845,13.688,0,13.688
16/06/2020 17:30,14.733,0.288,14.73581464,2.635,0,2.635,12.098,0.288,12.10142752,17.885,0,17.885,2.635,0,2.635,15.25,0,15.25
16/06/2020 18:00,16.252,0.1498,16.25269036,2.365,0,2.365,13.887,0.1498,13.88780793,19.308,0,19.308,2.365,0,2.365,16.943,0,16.943
16/06/2020 18:30,17.08,0.0172,17.08000866,4.51,0,4.51,12.57,0.0172,12.57001177,19.912,0,19.912,4.51,0,4.51,15.402,0,15.402
16/06/2020 19:00,16.1475,0.0038,16.14750045,1.1965,0,1.1965,14.951,0.0038,14.95100048,19.4915,0,19.4915,1.1965,0,1.1965,18.295,0,18.295
16/06/2020 19:30,16.145,0,16.145,4.026,0,4.026,12.119,0,12.119,19.014,0,19.014,4.026,0,4.026,14.988,0,14.988
16/06/2020 20:00,15.6335,0,15.6335,0.4845,0,0.4845,15.149,0,15.149,18.3505,0,18.3505,0.4845,0,0.4845,17.866,0,17.866
16/06/2020 20:30,14.838,0,14.838,3.42,0,3.42,11.418,0,11.418,17.726,0,17.726,3.42,0,3.42,14.306,0,14.306
16/06/2020 21:00,14.488,0,14.488,0.168,0,0.168,14.32,0,14.32,17.083,0,17.083,0.168,0,0.168,16.915,0,16.915
16/06/2020 21:30,14.0895,0,14.0895,0.0275,0,0.0275,14.062,0,14.062,16.8345,0,16.8345,0.0275,0,0.0275,16.807,0,16.807
16/06/2020 22:00,14.0648,0,14.0648,4.286,0,4.286,9.7788,0,9.7788,16.563,0,16.563,4.286,0,4.286,12.277,0,12.277
16/06/2020 22:30,13.9037,0,13.9037,8.0765,0,8.0765,5.8272,0,5.8272,15.9623,0,15.9623,8.0765,0,8.0765,7.8858,0,7.8858
16/06/2020 23:00,13.173,0,13.173,0,0,0,13.173,0,13.173,14.636,0,14.636,0,0,0,14.636,0,14.636
16/06/2020 23:30,12.643,0,12.643,0,0,0,12.643,0,12.643,13.106,0,13.106,0,0,0,13.106,0,13.106
17/06/2020 00:00,11.635,0,11.635,0,0,0,11.635,0,11.635,12.107,0,12.107,0,0,0,12.107,0,12.107
17/06/2020 00:30,11.101,0,11.101,0,0,0,11.101,0,11.101,11.631,0,11.631,0,0,0,11.631,0,11.631
17/06/2020 01:00,10.597,0,10.597,0,0,0,10.597,0,10.597,11.098,0,11.098,0,0,0,11.098,0,11.098
17/06/2020 01:30,11.155,0,11.155,0,0,0,11.155,0,11.155,11.572,0,11.572,0,0,0,11.572,0,11.572
17/06/2020 02:00,10.881,0,10.881,0,0,0,10.881,0,10.881,11.257,0,11.257,0,0,0,11.257,0,11.257
17/06/2020 02:30,10.754,0,10.754,0,0,0,10.754,0,10.754,11.097,0,11.097,0,0,0,11.097,0,11.097
17/06/2020 03:00,10.35,0,10.35,0,0,0,10.35,0,10.35,10.747,0,10.747,0,0,0,10.747,0,10.747
17/06/2020 03:30,10.336,0,10.336,0,0,0,10.336,0,10.336,10.268,0,10.268,0,0,0,10.268,0,10.268
17/06/2020 04:00,10.239,0,10.239,0,0,0,10.239,0,10.239,10.17,0,10.17,0,0,0,10.17,0,10.17
17/06/2020 04:30,10.08,0,10.08,0,0,0,10.08,0,10.08,10.038,0,10.038,0,0,0,10.038,0,10.038
17/06/2020 05:00,10.005,0,10.005,0,0,0,10.005,0,10.005,9.9998,0,9.9998,0,0,0,9.9998,0,9.9998
17/06/2020 05:30,10.01,0,10.01,0.029,0,0.029,9.981,0,9.981,10.141,0,10.141,0.029,0,0.029,10.112,0,10.112
17/06/2020 06:00,10.321,0,10.321,0.13,0,0.13,10.191,0,10.191,10.479,0,10.479,0.13,0,0.13,10.349,0,10.349
17/06/2020 06:30,11.189,0,11.189,0.274,0,0.274,10.915,0,10.915,11.631,0,11.631,0.274,0,0.274,11.357,0,11.357
17/06/2020 07:00,11.849,0,11.849,0.529,0,0.529,11.32,0,11.32,12.479,0,12.479,0.529,0,0.529,11.95,0,11.95
17/06/2020 07:30,12.9185,0,12.9185,0.6625,0,0.6625,12.256,0,12.256,13.5125,0,13.5125,0.6625,0,0.6625,12.85,0,12.85
17/06/2020 08:00,13.9519,0,13.9519,7.4275,0,7.4275,6.5244,0,6.5244,14.7685,0,14.7685,7.4275,0,7.4275,7.341,0,7.341
17/06/2020 08:30,13.8629,0,13.8629,10.6335,0,10.6335,3.2294,0,3.2294,15.9789,0,15.9789,10.6335,0,10.6335,5.3454,0,5.3454
17/06/2020 09:00,13.7581,0.098,13.75844903,5.8035,0,5.8035,7.9546,0.098,7.955203653,17.4385,0,17.4385,5.8035,0,5.8035,11.635,0,11.635
17/06/2020 09:30,14.4958,0,14.4958,11.153,0,11.153,3.3428,0,3.3428,17.3798,0,17.3798,11.153,0,11.153,6.2268,0,6.2268
17/06/2020 10:00,13.9714,0.0172,13.97141059,5.602,0,5.602,8.3694,0.0172,8.369417674,17.872,0,17.872,5.602,0,5.602,12.27,0,12.27
17/06/2020 10:30,14.0425,0,14.0425,1.2285,0,1.2285,12.814,0,12.814,18.3095,0,18.3095,1.2285,0,1.2285,17.081,0,17.081
17/06/2020 11:00,14.197,0,14.197,1.107,0,1.107,13.09,0,13.09,18.283,0,18.283,1.107,0,1.107,17.176,0,17.176
17/06/2020 11:30,14.849,0,14.849,1.201,0,1.201,13.648,0,13.648,18.231,0,18.231,1.201,0,1.201,17.03,0,17.03
17/06/2020 12:00,14.595,0,14.595,2.031,0,2.031,12.564,0,12.564,17.359,0,17.359,2.031,0,2.031,15.328,0,15.328
17/06/2020 12:30,13.72,0,13.72,2.795,0,2.795,10.925,0,10.925,15.918,0,15.918,2.795,0,2.795,13.123,0,13.123
17/06/2020 13:00,12.2972,0,12.2972,3.532,0,3.532,8.7652,0,8.7652,14.478,0,14.478,3.532,0,3.532,10.946,0,10.946
17/06/2020 13:30,12.7397,0,12.7397,3.1935,0,3.1935,9.5462,0,9.5462,14.4675,0,14.4675,3.1935,0,3.1935,11.274,0,11.274
17/06/2020 14:00,12.4095,0,12.4095,1.8905,0,1.8905,10.519,0,10.519,14.1725,0,14.1725,1.8905,0,1.8905,12.282,0,12.282
17/06/2020 14:30,11.902,0,11.902,2.236,0,2.236,9.666,0,9.666,13.021,0,13.021,2.236,0,2.236,10.785,0,10.785
17/06/2020 15:00,12.9952,0,12.9952,3.422,0,3.422,9.5732,0,9.5732,13.44,0,13.44,3.422,0,3.422,10.018,0,10.018
17/06/2020 15:30,12.19,0,12.19,4.821,0,4.821,7.369,0,7.369,15.055,0,15.055,4.821,0,4.821,10.234,0,10.234
17/06/2020 16:00,11.4794,0,11.4794,4.17,0,4.17,7.3094,0,7.3094,15.162,0,15.162,4.17,0,4.17,10.992,0,10.992
17/06/2020 16:30,12.5628,0,12.5628,4.111,0,4.111,8.4518,0,8.4518,14.876,0,14.876,4.111,0,4.111,10.765,0,10.765
17/06/2020 17:00,13.83,0,13.83,3.24,0,3.24,10.59,0,10.59,17.443,0,17.443,3.24,0,3.24,14.203,0,14.203
17/06/2020 17:30,15.174,0,15.174,1.841,0,1.841,13.333,0,13.333,19.868,0,19.868,1.841,0,1.841,18.027,0,18.027
17/06/2020 18:00,15.7655,0,15.7655,1.0485,0,1.0485,14.717,0,14.717,20.4385,0,20.4385,1.0485,0,1.0485,19.39,0,19.39
17/06/2020 18:30,16.446,0,16.446,1.221,0,1.221,15.225,0,15.225,20.012,0,20.012,1.221,0,1.221,18.791,0,18.791
17/06/2020 19:00,16.5375,0,16.5375,4.4125,0,4.4125,12.125,0,12.125,19.5975,0,19.5975,4.4125,0,4.4125,15.185,0,15.185
17/06/2020 19:30,16.4411,0,16.4411,7.5625,0,7.5625,8.8786,0,8.8786,19.0015,0,19.0015,7.5625,0,7.5625,11.439,0,11.439
17/06/2020 20:00,15.5695,0,15.5695,4.1135,0,4.1135,11.456,0,11.456,18.2025,0,18.2025,4.1135,0,4.1135,14.089,0,14.089
17/06/2020 20:30,15.116,0,15.116,0.197,0,0.197,14.919,0,14.919,17.65,0,17.65,0.197,0,0.197,17.453,0,17.453
17/06/2020 21:00,14.6875,0,14.6875,0.1095,0,0.1095,14.578,0,14.578,16.7775,0,16.7775,0.1095,0,0.1095,16.668,0,16.668
17/06/2020 21:30,14.5525,0,14.5525,0.0085,0,0.0085,14.544,0,14.544,16.5225,0,16.5225,0.0085,0,0.0085,16.514,0,16.514
17/06/2020 22:00,14.051,0,14.051,0,0,0,14.051,0,14.051,16.254,0,16.254,0,0,0,16.254,0,16.254
17/06/2020 22:30,14.014,0,14.014,0,0,0,14.014,0,14.014,15.633,0,15.633,0,0,0,15.633,0,15.633
17/06/2020 23:00,13.106,0,13.106,0,0,0,13.106,0,13.106,14.459,0,14.459,0,0,0,14.459,0,14.459
17/06/2020 23:30,12.065,0,12.065,0,0,0,12.065,0,12.065,13.385,0,13.385,0,0,0,13.385,0,13.385
18/06/2020 00:00,11.259,0,11.259,0,0,0,11.259,0,11.259,12.328,0,12.328,0,0,0,12.328,0,12.328
18/06/2020 00:30,11.142,0,11.142,0,0,0,11.142,0,11.142,11.595,0,11.595,0,0,0,11.595,0,11.595
18/06/2020 01:00,10.892,0,10.892,0,0,0,10.892,0,10.892,10.742,0,10.742,0,0,0,10.742,0,10.742
18/06/2020 01:30,11.408,0,11.408,0,0,0,11.408,0,11.408,11.113,0,11.113,0,0,0,11.113,0,11.113
18/06/2020 02:00,11.119,0,11.119,0,0,0,11.119,0,11.119,10.852,0,10.852,0,0,0,10.852,0,10.852
18/06/2020 02:30,10.86,0,10.86,0,0,0,10.86,0,10.86,10.741,0,10.741,0,0,0,10.741,0,10.741
18/06/2020 03:00,10.208,0,10.208,0,0,0,10.208,0,10.208,10.458,0,10.458,0,0,0,10.458,0,10.458
18/06/2020 03:30,10.071,0,10.071,0,0,0,10.071,0,10.071,10.353,0,10.353,0,0,0,10.353,0,10.353
18/06/2020 04:00,9.9976,0,9.9976,0,0,0,9.9976,0,9.9976,10.25,0,10.25,0,0,0,10.25,0,10.25
18/06/2020 04:30,9.8632,0,9.8632,0,0,0,9.8632,0,9.8632,10.153,0,10.153,0,0,0,10.153,0,10.153
18/06/2020 05:00,9.7804,0,9.7804,0,0,0,9.7804,0,9.7804,10.092,0,10.092,0,0,0,10.092,0,10.092
18/06/2020 05:30,9.8131,0,9.8131,0.0115,0,0.0115,9.8016,0,9.8016,10.1985,0,10.1985,0.0115,0,0.0115,10.187,0,10.187
18/06/2020 06:00,10.1335,0,10.1335,0.1015,0,0.1015,10.032,0,10.032,10.6445,0,10.6445,0.1015,0,0.1015,10.543,0,10.543
18/06/2020 06:30,10.9965,0,10.9965,0.2645,0,0.2645,10.732,0,10.732,11.6095,0,11.6095,0.2645,0,0.2645,11.345,0,11.345
18/06/2020 07:00,11.772,0,11.772,0.494,0,0.494,11.278,0,11.278,12.638,0,12.638,0.494,0,0.494,12.144,0,12.144
18/06/2020 07:30,13.005,0,13.005,0.505,0,0.505,12.5,0,12.5,13.884,0,13.884,0.505,0,0.505,13.379,0,13.379
18/06/2020 08:00,14.008,0.0116,14.0080048,2.525,0,2.525,11.483,0.0116,11.48300586,15.084,0,15.084,2.525,0,2.525,12.559,0,12.559
18/06/2020 08:30,14.5221,0,14.5221,10.7025,0,10.7025,3.8196,0,3.8196,15.5199,0,15.5199,10.7025,0,10.7025,4.8174,0,4.8174
18/06/2020 09:00,14.8843,0,14.8843,10.7505,0,10.7505,4.1338,0,4.1338,16.3455,0,16.3455,10.7505,0,10.7505,5.595,0,5.595
18/06/2020 09:30,15.0372,0,15.0372,10.819,0,10.819,4.2182,0,4.2182,16.99,0,16.99,10.819,0,10.819,6.171,0,6.171
18/06/2020 10:00,14.249,0.1786,14.25011926,2.868,0,2.868,11.381,0.1786,11.38240128,17.122,0,17.122,2.868,0,2.868,14.254,0,14.254
18/06/2020 10:30,13.9375,0.1382,13.93818516,1.2285,0,1.2285,12.709,0.1382,12.70975138,17.0735,0,17.0735,1.2285,0,1.2285,15.845,0,15.845
18/06/2020 11:00,14.2975,0.288,14.30040035,1.2705,0,1.2705,13.027,0.288,13.03018315,17.4715,0,17.4715,1.2705,0,1.2705,16.201,0,16.201
18/06/2020 11:30,14.5725,0.313,14.57586105,1.3935,0,1.3935,13.179,0.313,13.18271634,17.6775,0,17.6775,1.3935,0,1.3935,16.284,0,16.284
18/06/2020 12:00,14.816,0.2612,14.81830225,1.359,0,1.359,13.457,0.2612,13.4595347,17.761,0,17.761,1.359,0,1.359,16.402,0,16.402
18/06/2020 12:30,15.8045,0.142,15.80513791,3.6295,0,3.6295,12.175,0.142,12.17582806,18.6505,0,18.6505,3.6295,0,3.6295,15.021,0,15.021
18/06/2020 13:00,15.1175,0.0364,15.11754382,4.7865,0,4.7865,10.331,0.0364,10.33106413,17.8385,0,17.8385,4.7865,0,4.7865,13.052,0,13.052
18/06/2020 13:30,15.3445,0.0864,15.34474324,2.3325,0,2.3325,13.012,0.0864,13.01228685,18.0815,0,18.0815,2.3325,0,2.3325,15.749,0,15.749
18/06/2020 14:00,15.73,0.1632,15.73084658,1.424,0,1.424,14.306,0.1632,14.30693085,17.791,0,17.791,1.424,0,1.424,16.367,0,16.367
18/06/2020 14:30,15.0925,0.263,15.09479133,1.1165,0,1.1165,13.976,0.263,13.97847434,17.7185,0,17.7185,1.1165,0,1.1165,16.602,0,16.602
18/06/2020 15:00,14.772,0.2516,14.7741425,1.088,0,1.088,13.684,0.2516,13.68631282,17.592,0,17.592,1.088,0,1.088,16.504,0,16.504
18/06/2020 15:30,15.978,0.2266,15.97960674,0.835,0,0.835,15.143,0.2266,15.14469533,17.841,0,17.841,0.835,0,0.835,17.006,0,17.006
18/06/2020 16:00,16.6295,0.146,16.6301409,0.7265,0,0.7265,15.903,0.146,15.90367017,18.3285,0,18.3285,0.7265,0,0.7265,17.602,0,17.602
18/06/2020 16:30,17.932,0.2246,17.93340651,0.61,0,0.61,17.322,0.2246,17.32345604,19.201,0,19.201,0.61,0,0.61,18.591,0,18.591
18/06/2020 17:00,19.3415,0.3226,19.34419016,0.5095,0,0.5095,18.832,0.3226,18.83476293,20.4165,0,20.4165,0.5095,0,0.5095,19.907,0,19.907
18/06/2020 17:30,20.242,0.0556,20.24207636,0.38,0,0.38,19.862,0.0556,19.86207782,21.899,0,21.899,0.38,0,0.38,21.519,0,21.519
18/06/2020 18:00,20.993,0,20.993,6.493,0,6.493,14.5,0,14.5,22.566,0,22.566,6.493,0,6.493,16.073,0,16.073
18/06/2020 18:30,21.081,0,21.081,10.097,0,10.097,10.984,0,10.984,22.55,0,22.55,10.097,0,10.097,12.453,0,12.453
18/06/2020 19:00,20.629,0,20.629,9.996,0,9.996,10.633,0,10.633,22.082,0,22.082,9.996,0,9.996,12.086,0,12.086
18/06/2020 19:30,19.9091,0,19.9091,9.9475,0,9.9475,9.9616,0,9.9616,21.2685,0,21.2685,9.9475,0,9.9475,11.321,0,11.321
18/06/2020 20:00,18.8083,0,18.8083,9.8955,0,9.8955,8.9128,0,8.9128,19.7931,0,19.7931,9.8955,0,9.8955,9.8976,0,9.8976
18/06/2020 20:30,18.2273,0,18.2273,9.8925,0,9.8925,8.3348,0,8.3348,18.5825,0,18.5825,9.8925,0,9.8925,8.69,0,8.69
18/06/2020 21:00,17.279,0,17.279,8.109,0,8.109,9.17,0,9.17,17.6092,0,17.6092,8.109,0,8.109,9.5002,0,9.5002
18/06/2020 21:30,16.5655,0,16.5655,0.0005,0,0.0005,16.565,0,16.565,17.4295,0,17.4295,0.0005,0,0.0005,17.429,0,17.429
18/06/2020 22:00,16.253,0,16.253,0.004,0,0.004,16.249,0,16.249,16.66,0,16.66,0.004,0,0.004,16.656,0,16.656
18/06/2020 22:30,15.771,0,15.771,0.008,0,0.008,15.763,0,15.763,15.649,0,15.649,0.008,0,0.008,15.641,0,15.641
18/06/2020 23:00,14.5025,0,14.5025,0.0095,0,0.0095,14.493,0,14.493,14.5495,0,14.5495,0.0095,0,0.0095,14.54,0,14.54
18/06/2020 23:30,13.492,0,13.492,0.008,0,0.008,13.484,0,13.484,13.567,0,13.567,0.008,0,0.008,13.559,0,13.559
19/06/2020 00:00,12.498,0,12.498,0.009,0,0.009,12.489,0,12.489,12.65,0,12.65,0.009,0,0.009,12.641,0,12.641
19/06/2020 00:30,11.9565,0,11.9565,0.0065,0,0.0065,11.95,0,11.95,12.1715,0,12.1715,0.0065,0,0.0065,12.165,0,12.165
19/06/2020 01:00,11.4795,0,11.4795,0.0085,0,0.0085,11.471,0,11.471,11.7955,0,11.7955,0.0085,0,0.0085,11.787,0,11.787
19/06/2020 01:30,12.035,0,12.035,0.007,0,0.007,12.028,0,12.028,12.303,0,12.303,0.007,0,0.007,12.296,0,12.296
19/06/2020 02:00,11.75,0,11.75,0.009,0,0.009,11.741,0,11.741,12.034,0,12.034,0.009,0,0.009,12.025,0,12.025
19/06/2020 02:30,11.5185,0,11.5185,0.0075,0,0.0075,11.511,0,11.511,11.8345,0,11.8345,0.0075,0,0.0075,11.827,0,11.827
19/06/2020 03:00,11.122,0,11.122,0.006,0,0.006,11.116,0,11.116,11.463,0,11.463,0.006,0,0.006,11.457,0,11.457
19/06/2020 03:30,10.679,0,10.679,0.007,0,0.007,10.672,0,10.672,11.53,0,11.53,0.007,0,0.007,11.523,0,11.523
19/06/2020 04:00,10.5135,0,10.5135,0.0055,0,0.0055,10.508,0,10.508,11.3555,0,11.3555,0.0055,0,0.0055,11.35,0,11.35
19/06/2020 04:30,10.477,0,10.477,0.005,0,0.005,10.472,0,10.472,11.281,0,11.281,0.005,0,0.005,11.276,0,11.276
19/06/2020 05:00,10.449,0,10.449,0.005,0,0.005,10.444,0,10.444,11.25,0,11.25,0.005,0,0.005,11.245,0,11.245
19/06/2020 05:30,10.471,0,10.471,0.009,0,0.009,10.462,0,10.462,11.341,0,11.341,0.009,0,0.009,11.332,0,11.332
19/06/2020 06:00,10.862,0,10.862,0.058,0,0.058,10.804,0,10.804,11.701,0,11.701,0.058,0,0.058,11.643,0,11.643
19/06/2020 06:30,11.8985,0,11.8985,0.1425,0,0.1425,11.756,0,11.756,12.8375,0,12.8375,0.1425,0,0.1425,12.695,0,12.695
19/06/2020 07:00,12.5465,0,12.5465,0.3885,0,0.3885,12.158,0,12.158,14.0685,0,14.0685,0.3885,0,0.3885,13.68,0,13.68
19/06/2020 07:30,13.2425,0,13.2425,0.9465,0,0.9465,12.296,0,12.296,14.6225,0,14.6225,0.9465,0,0.9465,13.676,0,13.676
19/06/2020 08:00,13.9385,0,13.9385,5.3215,0,5.3215,8.617,0,8.617,15.3325,0,15.3325,5.3215,0,5.3215,10.011,0,10.011
19/06/2020 08:30,14.0313,0,14.0313,8.1215,0,8.1215,5.9098,0,5.9098,15.7827,0,15.7827,8.1215,0,8.1215,7.6612,0,7.6612
19/06/2020 09:00,14.9,0,14.9,11.273,0,11.273,3.627,0,3.627,15.6584,0,15.6584,11.273,0,11.273,4.3854,0,4.3854
19/06/2020 09:30,15.5245,0.0422,15.52455736,8.4435,0,8.4435,7.081,0.0422,7.081125747,16.8743,0,16.8743,8.4435,0,8.4435,8.4308,0,8.4308
19/06/2020 10:00,14.5545,0.1306,14.55508594,3.2555,0,3.2555,11.299,0.1306,11.29975475,17.0735,0,17.0735,3.2555,0,3.2555,13.818,0,13.818
19/06/2020 10:30,15.534,0.3628,15.53823606,1.19,0,1.19,14.344,0.3628,14.34858738,18.266,0,18.266,1.19,0,1.19,17.076,0,17.076
19/06/2020 11:00,15.5655,0.3494,15.56942101,1.0405,0,1.0405,14.525,0.3494,14.52920181,16.8905,0,16.8905,1.0405,0,1.0405,15.85,0,15.85
19/06/2020 11:30,16.016,0.4704,16.02290648,1.835,0,1.835,14.181,0.4704,14.18879971,16.79,0,16.79,1.835,0,1.835,14.955,0,14.955
19/06/2020 12:00,15.8925,0.2054,15.89382727,1.5735,0,1.5735,14.319,0.2054,14.32047311,17.3975,0,17.3975,1.5735,0,1.5735,15.824,0,15.824
19/06/2020 12:30,15.834,0.1632,15.83484102,2.321,0,2.321,13.513,0.1632,13.51398547,18.223,0,18.223,2.321,0,2.321,15.902,0,15.902
19/06/2020 13:00,15.5905,0.1382,15.59111252,2.2345,0,2.2345,13.356,0.1382,13.35671499,18.2455,0,18.2455,2.2345,0,2.2345,16.011,0,16.011
19/06/2020 13:30,15.3235,0.0538,15.32359444,1.6555,0,1.6555,13.668,0.0538,13.66810588,17.5855,0,17.5855,1.6555,0,1.6555,15.93,0,15.93
19/06/2020 14:00,15.1705,0.0116,15.17050443,1.7305,0,1.7305,13.44,0.0116,13.44000501,17.4665,0,17.4665,1.7305,0,1.7305,15.736,0,15.736
19/06/2020 14:30,14.083,0.0038,14.08300051,2.567,0,2.567,11.516,0.0038,11.51600063,17.407,0,17.407,2.567,0,2.567,14.84,0,14.84
19/06/2020 15:00,13.4055,0,13.4055,3.2045,0,3.2045,10.201,0,10.201,16.8325,0,16.8325,3.2045,0,3.2045,13.628,0,13.628
19/06/2020 15:30,13.329,0,13.329,3.099,0,3.099,10.23,0,10.23,16.988,0,16.988,3.099,0,3.099,13.889,0,13.889
19/06/2020 16:00,12.6466,0,12.6466,3.597,0,3.597,9.0496,0,9.0496,16.156,0,16.156,3.597,0,3.597,12.559,0,12.559
19/06/2020 16:30,13.513,0,13.513,2.665,0,2.665,10.848,0,10.848,16.405,0,16.405,2.665,0,2.665,13.74,0,13.74
19/06/2020 17:00,14.8435,0.0038,14.84350049,2.4315,0,2.4315,12.412,0.0038,12.41200058,17.6255,0,17.6255,2.4315,0,2.4315,15.194,0,15.194
19/06/2020 17:30,16.8305,0.338,16.83389362,1.7315,0,1.7315,15.099,0.338,15.10278269,19.1905,0,19.1905,1.7315,0,1.7315,17.459,0,17.459
19/06/2020 18:00,17.346,0,17.346,1.819,0,1.819,15.527,0,15.527,19.514,0,19.514,1.819,0,1.819,17.695,0,17.695
19/06/2020 18:30,18.0535,0,18.0535,1.3855,0,1.3855,16.668,0,16.668,19.5235,0,19.5235,1.3855,0,1.3855,18.138,0,18.138
19/06/2020 19:00,18.2585,0,18.2585,0.9905,0,0.9905,17.268,0,17.268,19.1955,0,19.1955,0.9905,0,0.9905,18.205,0,18.205
19/06/2020 19:30,17.8235,0,17.8235,0.6565,0,0.6565,17.167,0,17.167,18.4205,0,18.4205,0.6565,0,0.6565,17.764,0,17.764
19/06/2020 20:00,17.6175,0,17.6175,0.3625,0,0.3625,17.255,0,17.255,17.6215,0,17.6215,0.3625,0,0.3625,17.259,0,17.259
19/06/2020 20:30,16.969,0,16.969,0.223,0,0.223,16.746,0,16.746,16.895,0,16.895,0.223,0,0.223,16.672,0,16.672
19/06/2020 21:00,16.4505,0,16.4505,0.0765,0,0.0765,16.374,0,16.374,16.3615,0,16.3615,0.0765,0,0.0765,16.285,0,16.285
19/06/2020 21:30,16.107,0,16.107,0.008,0,0.008,16.099,0,16.099,16.04,0,16.04,0.008,0,0.008,16.032,0,16.032
19/06/2020 22:00,15.403,0,15.403,0.001,0,0.001,15.402,0,15.402,15.937,0,15.937,0.001,0,0.001,15.936,0,15.936
19/06/2020 22:30,14.7565,0,14.7565,0.0005,0,0.0005,14.756,0,14.756,15.2375,0,15.2375,0.0005,0,0.0005,15.237,0,15.237
19/06/2020 23:00,13.973,0,13.973,0,0,0,13.973,0,13.973,14.404,0,14.404,0,0,0,14.404,0,14.404
19/06/2020 23:30,13.246,0,13.246,0,0,0,13.246,0,13.246,13.559,0,13.559,0,0,0,13.559,0,13.559
20/06/2020 00:00,12.2245,0,12.2245,1.9285,0,1.9285,10.296,0,10.296,12.4155,0,12.4155,1.9285,0,1.9285,10.487,0,10.487
20/06/2020 00:30,11.8756,0,11.8756,4.259,0,4.259,7.6166,0,7.6166,11.5516,0,11.5516,4.259,0,4.259,7.2926,0,7.2926
20/06/2020 01:00,11.257,0,11.257,0,0,0,11.257,0,11.257,11.005,0,11.005,0,0,0,11.005,0,11.005
20/06/2020 01:30,11.8688,0,11.8688,3.104,0,3.104,8.7648,0,8.7648,11.4124,0,11.4124,3.104,0,3.104,8.3084,0,8.3084
20/06/2020 02:00,11.493,0,11.493,0,0,0,11.493,0,11.493,11.103,0,11.103,0,0,0,11.103,0,11.103
20/06/2020 02:30,11.232,0,11.232,0,0,0,11.232,0,11.232,10.829,0,10.829,0,0,0,10.829,0,10.829
20/06/2020 03:00,10.738,0,10.738,0,0,0,10.738,0,10.738,10.473,0,10.473,0,0,0,10.473,0,10.473
20/06/2020 03:30,10.6112,0,10.6112,5.319,0,5.319,5.2922,0,5.2922,10.402,0,10.402,5.319,0,5.319,5.083,0,5.083
20/06/2020 04:00,10.2857,0,10.2857,7.0005,0,7.0005,3.2852,0,3.2852,10.0111,0,10.0111,7.0005,0,7.0005,3.0106,0,3.0106
20/06/2020 04:30,10.3227,0,10.3227,9.4605,0,9.4605,0.8622,0,0.8622,10.0825,0,10.0825,9.4605,0,9.4605,0.622,0,0.622
20/06/2020 05:00,9.7274,0,9.7274,2.775,0,2.775,6.9524,0,6.9524,10.0134,0,10.0134,2.775,0,2.775,7.2384,0,7.2384
20/06/2020 05:30,9.8008,0,9.8008,0.001,0,0.001,9.7998,0,9.7998,10.297,0,10.297,0.001,0,0.001,10.296,0,10.296
20/06/2020 06:00,10.1229,0,10.1229,8.4045,0,8.4045,1.7184,0,1.7184,10.4311,0,10.4311,8.4045,0,8.4045,2.0266,0,2.0266
20/06/2020 06:30,10.6461,0,10.6461,8.2115,0,8.2115,2.4346,0,2.4346,10.9149,0,10.9149,8.2115,0,8.2115,2.7034,0,2.7034
20/06/2020 07:00,11.0165,0,11.0165,0.3535,0,0.3535,10.663,0,10.663,11.7635,0,11.7635,0.3535,0,0.3535,11.41,0,11.41
20/06/2020 07:30,11.5455,0,11.5455,0.8005,0,0.8005,10.745,0,10.745,12.6585,0,12.6585,0.8005,0,0.8005,11.858,0,11.858
20/06/2020 08:00,12.219,0,12.219,1.147,0,1.147,11.072,0,11.072,13.134,0,13.134,1.147,0,1.147,11.987,0,11.987
20/06/2020 08:30,13.674,0,13.674,0.929,0,0.929,12.745,0,12.745,14.566,0,14.566,0.929,0,0.929,13.637,0,13.637
20/06/2020 09:00,14.292,0,14.292,1.629,0,1.629,12.663,0,12.663,15.949,0,15.949,1.629,0,1.629,14.32,0,14.32
20/06/2020 09:30,14.8253,0,14.8253,9.7085,0,9.7085,5.1168,0,5.1168,17.0219,0,17.0219,9.7085,0,9.7085,7.3134,0,7.3134
20/06/2020 10:00,14.8765,0,14.8765,7.8645,0,7.8645,7.012,0,7.012,18.2095,0,18.2095,7.8645,0,7.8645,10.345,0,10.345
20/06/2020 10:30,14.6255,0,14.6255,5.7435,0,5.7435,8.882,0,8.882,18.5325,0,18.5325,5.7435,0,5.7435,12.789,0,12.789
20/06/2020 11:00,13.434,0,13.434,1.661,0,1.661,11.773,0,11.773,18.455,0,18.455,1.661,0,1.661,16.794,0,16.794
20/06/2020 11:30,12.8015,0,12.8015,1.7805,0,1.7805,11.021,0,11.021,17.8025,0,17.8025,1.7805,0,1.7805,16.022,0,16.022
20/06/2020 12:00,13.181,0,13.181,1.673,0,1.673,11.508,0,11.508,18.521,0,18.521,1.673,0,1.673,16.848,0,16.848
20/06/2020 12:30,12.808,0,12.808,2.184,0,2.184,10.624,0,10.624,18.293,0,18.293,2.184,0,2.184,16.109,0,16.109
20/06/2020 13:00,11.8745,0,11.8745,3.2075,0,3.2075,8.667,0,8.667,18.0955,0,18.0955,3.2075,0,3.2075,14.888,0,14.888
20/06/2020 13:30,12.2372,0,12.2372,11.158,0,11.158,1.0792,0,1.0792,16.8472,0,16.8472,11.158,0,11.158,5.6892,0,5.6892
20/06/2020 14:00,11.7388,0,11.7388,10.773,0,10.773,0.9658,0,0.9658,15.168,0,15.168,10.773,0,10.773,4.395,0,4.395
20/06/2020 14:30,7.705,0,7.705,4.391,0,4.391,3.314,0,3.314,14.3846,0,14.3846,4.391,0,4.391,9.9936,0,9.9936
20/06/2020 15:00,7.4711,0,7.4711,4.8465,0,4.8465,2.6246,0,2.6246,13.7361,0,13.7361,4.8465,0,4.8465,8.8896,0,8.8896
20/06/2020 15:30,7.7038,0,7.7038,4.432,0,4.432,3.2718,0,3.2718,13.5462,0,13.5462,4.432,0,4.432,9.1142,0,9.1142
20/06/2020 16:00,8.1221,0,8.1221,4.4625,0,4.4625,3.6596,0,3.6596,13.1351,0,13.1351,4.4625,0,4.4625,8.6726,0,8.6726
20/06/2020 16:30,9.5232,0,9.5232,3.742,0,3.742,5.7812,0,5.7812,13.996,0,13.996,3.742,0,3.742,10.254,0,10.254
20/06/2020 17:00,11.516,0,11.516,5.585,0,5.585,5.931,0,5.931,15.671,0,15.671,5.585,0,5.585,10.086,0,10.086
20/06/2020 17:30,13.3099,0,13.3099,6.9105,0,6.9105,6.3994,0,6.3994,16.5187,0,16.5187,6.9105,0,6.9105,9.6082,0,9.6082
20/06/2020 18:00,14.8921,0,14.8921,7.9455,0,7.9455,6.9466,0,6.9466,17.5149,0,17.5149,7.9455,0,7.9455,9.5694,0,9.5694
20/06/2020 18:30,16.7709,0,16.7709,8.0405,0,8.0405,8.7304,0,8.7304,17.1605,0.1132,17.16087336,8.0405,0,8.0405,9.12,0.1132,9.120702508
20/06/2020 19:00,17.7876,0,17.7876,10.866,0,10.866,6.9216,0,6.9216,17.5668,0,17.5668,10.866,0,10.866,6.7008,0,6.7008
20/06/2020 19:30,17.6626,0,17.6626,10.499,0,10.499,7.1636,0,7.1636,17.5838,0,17.5838,10.499,0,10.499,7.0848,0,7.0848
20/06/2020 20:00,17.1801,0,17.1801,10.2105,0,10.2105,6.9696,0,6.9696,17.3855,0,17.3855,10.2105,0,10.2105,7.175,0,7.175
20/06/2020 20:30,16.5819,0,16.5819,10.0865,0,10.0865,6.4954,0,6.4954,16.5743,0,16.5743,10.0865,0,10.0865,6.4878,0,6.4878
20/06/2020 21:00,16.281,0,16.281,3.832,0,3.832,12.449,0,12.449,15.903,0,15.903,3.832,0,3.832,12.071,0,12.071
20/06/2020 21:30,15.985,0,15.985,0.009,0,0.009,15.976,0,15.976,15.576,0,15.576,0.009,0,0.009,15.567,0,15.567
20/06/2020 22:00,15.673,0,15.673,0,0,0,15.673,0,15.673,15.348,0,15.348,0,0,0,15.348,0,15.348
20/06/2020 22:30,15.17,0,15.17,0,0,0,15.17,0,15.17,14.663,0,14.663,0,0,0,14.663,0,14.663
20/06/2020 23:00,14.1405,0,14.1405,0.0015,0,0.0015,14.139,0,14.139,13.7205,0,13.7205,0.0015,0,0.0015,13.719,0,13.719
20/06/2020 23:30,13.5785,0,13.5785,0.0025,0,0.0025,13.576,0,13.576,13.2695,0,13.2695,0.0025,0,0.0025,13.267,0,13.267
21/06/2020 00:00,12.4365,0,12.4365,0.0065,0,0.0065,12.43,0,12.43,12.1425,0,12.1425,0.0065,0,0.0065,12.136,0,12.136
21/06/2020 00:30,11.53,0,11.53,0.01,0,0.01,11.52,0,11.52,11.726,0,11.726,0.01,0,0.01,11.716,0,11.716
21/06/2020 01:00,11.1035,0,11.1035,0.0115,0,0.0115,11.092,0,11.092,11.2345,0,11.2345,0.0115,0,0.0115,11.223,0,11.223
21/06/2020 01:30,11.5385,0,11.5385,0.0125,0,0.0125,11.526,0,11.526,11.5705,0,11.5705,0.0125,0,0.0125,11.558,0,11.558
21/06/2020 02:00,11.5405,0,11.5405,0.0115,0,0.0115,11.529,0,11.529,11.5165,0,11.5165,0.0115,0,0.0115,11.505,0,11.505
21/06/2020 02:30,11.5245,0,11.5245,0.0135,0,0.0135,11.511,0,11.511,11.4375,0,11.4375,0.0135,0,0.0135,11.424,0,11.424
21/06/2020 03:00,11.197,0,11.197,0.015,0,0.015,11.182,0,11.182,11.082,0,11.082,0.015,0,0.015,11.067,0,11.067
21/06/2020 03:30,11.079,0,11.079,0.01,0,0.01,11.069,0,11.069,10.986,0,10.986,0.01,0,0.01,10.976,0,10.976
21/06/2020 04:00,10.7435,0,10.7435,0.0165,0,0.0165,10.727,0,10.727,10.6405,0,10.6405,0.0165,0,0.0165,10.624,0,10.624
21/06/2020 04:30,10.6035,0,10.6035,0.0165,0,0.0165,10.587,0,10.587,10.4835,0,10.4835,0.0165,0,0.0165,10.467,0,10.467
21/06/2020 05:00,10.4,0,10.4,0.009,0,0.009,10.391,0,10.391,10.281,0,10.281,0.009,0,0.009,10.272,0,10.272
21/06/2020 05:30,10.4045,0,10.4045,0.0135,0,0.0135,10.391,0,10.391,10.2975,0,10.2975,0.0135,0,0.0135,10.284,0,10.284
21/06/2020 06:00,10.3905,0,10.3905,0.1055,0,0.1055,10.285,0,10.285,10.4545,0,10.4545,0.1055,0,0.1055,10.349,0,10.349
21/06/2020 06:30,10.2785,0,10.2785,0.2635,0,0.2635,10.015,0,10.015,11.0785,0,11.0785,0.2635,0,0.2635,10.815,0,10.815
21/06/2020 07:00,10.3624,0,10.3624,0.424,0,0.424,9.9384,0,9.9384,11.683,0,11.683,0.424,0,0.424,11.259,0,11.259
21/06/2020 07:30,10.8635,0,10.8635,0.7395,0,0.7395,10.124,0,10.124,12.6225,0,12.6225,0.7395,0,0.7395,11.883,0,11.883
21/06/2020 08:00,11.2805,0,11.2805,1.2275,0,1.2275,10.053,0,10.053,13.2465,0,13.2465,1.2275,0,1.2275,12.019,0,12.019
21/06/2020 08:30,12.1005,0,12.1005,1.4405,0,1.4405,10.66,0,10.66,14.1895,0,14.1895,1.4405,0,1.4405,12.749,0,12.749
21/06/2020 09:00,12.551,0,12.551,1.997,0,1.997,10.554,0,10.554,14.913,0,14.913,1.997,0,1.997,12.916,0,12.916
21/06/2020 09:30,13.1835,0.046,13.18358025,2.0535,0,2.0535,11.13,0.046,11.13009506,16.0465,0,16.0465,2.0535,0,2.0535,13.993,0,13.993
21/06/2020 10:00,12.9795,0.0538,12.9796115,2.2635,0,2.2635,10.716,0.0538,10.71613505,16.0565,0,16.0565,2.2635,0,2.2635,13.793,0,13.793
21/06/2020 10:30,13.1585,0,13.1585,2.8815,0,2.8815,10.277,0,10.277,16.4905,0,16.4905,2.8815,0,2.8815,13.609,0,13.609
21/06/2020 11:00,13.3036,0,13.3036,6.577,0,6.577,6.7266,0,6.7266,16.137,0,16.137,6.577,0,6.577,9.56,0,9.56
21/06/2020 11:30,13.6438,0,13.6438,13.59,0,13.59,0.0538,0,0.0538,16.061,0,16.061,13.59,0,13.59,2.471,0,2.471
21/06/2020 12:00,12.994,0.0192,12.99401419,9.68,0,9.68,3.314,0.0192,3.314055618,15.9374,0,15.9374,9.68,0,9.68,6.2574,0,6.2574
21/06/2020 12:30,13.9041,0,13.9041,13.4855,0,13.4855,0.4186,0,0.4186,17.1009,0,17.1009,13.4855,0,13.4855,3.6154,0,3.6154
21/06/2020 13:00,12.6223,0.0364,12.62235248,3.7135,0,3.7135,8.9088,0.0364,8.908874362,17.2625,0,17.2625,3.7135,0,3.7135,13.549,0,13.549
21/06/2020 13:30,11.9517,0.0384,11.95176169,3.4115,0,3.4115,8.5402,0.0384,8.54028633,17.2705,0,17.2705,3.4115,0,3.4115,13.859,0,13.859
21/06/2020 14:00,9.8463,0.1172,9.846997488,4.3205,0,4.3205,5.5258,0.1172,5.527042743,15.3585,0,15.3585,4.3205,0,4.3205,11.038,0,11.038
21/06/2020 14:30,10.1768,0.05,10.17692283,4.146,0,4.146,6.0308,0.05,6.031007266,16.56,0,16.56,4.146,0,4.146,12.414,0,12.414
21/06/2020 15:00,9.372,0.1036,9.37257259,3.418,0,3.418,5.954,0.1036,5.954901255,14.936,0,14.936,3.418,0,3.418,11.518,0,11.518
21/06/2020 15:30,9.6513,0,9.6513,3.9315,0,3.9315,5.7198,0,5.7198,15.3005,0,15.3005,3.9315,0,3.9315,11.369,0,11.369
21/06/2020 16:00,10.5111,0,10.5111,4.2345,0,4.2345,6.2766,0,6.2766,15.8005,0,15.8005,4.2345,0,4.2345,11.566,0,11.566
21/06/2020 16:30,12.4472,0,12.4472,7.123,0,7.123,5.3242,0,5.3242,16.7656,0,16.7656,7.123,0,7.123,9.6426,0,9.6426
21/06/2020 17:00,12.5622,0,12.5622,6.228,0,6.228,6.3342,0,6.3342,16.553,0,16.553,6.228,0,6.228,10.325,0,10.325
21/06/2020 17:30,13.4839,0,13.4839,7.2975,0,7.2975,6.1864,0,6.1864,17.3915,0,17.3915,7.2975,0,7.2975,10.094,0,10.094
21/06/2020 18:00,14.9622,0,14.9622,12.401,0,12.401,2.5612,0,2.5612,18.0518,0,18.0518,12.401,0,12.401,5.6508,0,5.6508
21/06/2020 18:30,15.5394,0,15.5394,8.658,0,8.658,6.8814,0,6.8814,17.7146,0,17.7146,8.658,0,8.658,9.0566,0,9.0566
21/06/2020 19:00,16.2025,0,16.2025,1.5975,0,1.5975,14.605,0,14.605,17.5275,0,17.5275,1.5975,0,1.5975,15.93,0,15.93
