Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/06/2020 19:30,16.1975,0,16.1975,0.9065,0,0.9065,15.291,0,15.291,17.4775,0,17.4775,0.9065,0,0.9065,16.571,0,16.571
21/06/2020 20:00,16.0455,0,16.0455,0.4765,0,0.4765,15.569,0,15.569,17.3995,0,17.3995,0.4765,0,0.4765,16.923,0,16.923
21/06/2020 20:30,15.78,0,15.78,0.262,0,0.262,15.518,0,15.518,16.747,0,16.747,0.262,0,0.262,16.485,0,16.485
21/06/2020 21:00,15.3665,0,15.3665,0.1125,0,0.1125,15.254,0,15.254,16.0375,0,16.0375,0.1125,0,0.1125,15.925,0,15.925
21/06/2020 21:30,15.0055,0,15.0055,0.0275,0,0.0275,14.978,0,14.978,15.6715,0,15.6715,0.0275,0,0.0275,15.644,0,15.644
21/06/2020 22:00,14.613,0,14.613,0,0,0,14.613,0,14.613,15.176,0,15.176,0,0,0,15.176,0,15.176
21/06/2020 22:30,14.845,0,14.845,1.898,0,1.898,12.947,0,12.947,14.861,0,14.861,1.898,0,1.898,12.963,0,12.963
21/06/2020 23:00,13.518,0,13.518,2.997,0,2.997,10.521,0,10.521,13.755,0,13.755,2.997,0,2.997,10.758,0,10.758
21/06/2020 23:30,12.672,0,12.672,0,0,0,12.672,0,12.672,13.198,0,13.198,0,0,0,13.198,0,13.198
22/06/2020 00:00,11.72,0,11.72,0,0,0,11.72,0,11.72,12.223,0,12.223,0,0,0,12.223,0,12.223
22/06/2020 00:30,11.249,0,11.249,0,0,0,11.249,0,11.249,11.783,0,11.783,0,0,0,11.783,0,11.783
22/06/2020 01:00,10.637,0,10.637,0,0,0,10.637,0,10.637,11.18,0,11.18,0,0,0,11.18,0,11.18
22/06/2020 01:30,11.169,0,11.169,0,0,0,11.169,0,11.169,11.637,0,11.637,0,0,0,11.637,0,11.637
22/06/2020 02:00,10.869,0,10.869,0,0,0,10.869,0,10.869,11.323,0,11.323,0,0,0,11.323,0,11.323
22/06/2020 02:30,10.617,0,10.617,0,0,0,10.617,0,10.617,11.078,0,11.078,0,0,0,11.078,0,11.078
22/06/2020 03:00,10.194,0,10.194,0,0,0,10.194,0,10.194,10.71,0,10.71,0,0,0,10.71,0,10.71
22/06/2020 03:30,10.055,0,10.055,0,0,0,10.055,0,10.055,10.546,0,10.546,0,0,0,10.546,0,10.546
22/06/2020 04:00,9.89,0,9.89,0,0,0,9.89,0,9.89,10.401,0,10.401,0,0,0,10.401,0,10.401
22/06/2020 04:30,9.8344,0,9.8344,0,0,0,9.8344,0,9.8344,10.138,0,10.138,0,0,0,10.138,0,10.138
22/06/2020 05:00,9.8342,0,9.8342,0,0,0,9.8342,0,9.8342,9.8938,0,9.8938,0,0,0,9.8938,0,9.8938
22/06/2020 05:30,10.0815,0,10.0815,0.0245,0,0.0245,10.057,0,10.057,10.2055,0,10.2055,0.0245,0,0.0245,10.181,0,10.181
22/06/2020 06:00,10.3095,0,10.3095,0.1455,0,0.1455,10.164,0,10.164,10.5135,0,10.5135,0.1455,0,0.1455,10.368,0,10.368
22/06/2020 06:30,10.932,0,10.932,0.309,0,0.309,10.623,0,10.623,11.681,0,11.681,0.309,0,0.309,11.372,0,11.372
22/06/2020 07:00,11.696,0,11.696,0.35,0,0.35,11.346,0,11.346,12.903,0,12.903,0.35,0,0.35,12.553,0,12.553
22/06/2020 07:30,13.0375,0,13.0375,0.7845,0,0.7845,12.253,0,12.253,13.9425,0,13.9425,0.7845,0,0.7845,13.158,0,13.158
22/06/2020 08:00,13.4805,0,13.4805,1.1965,0,1.1965,12.284,0,12.284,14.6255,0,14.6255,1.1965,0,1.1965,13.429,0,13.429
22/06/2020 08:30,13.786,0.0172,13.78601073,1.632,0,1.632,12.154,0.0172,12.15401217,16.074,0,16.074,1.632,0,1.632,14.442,0,14.442
22/06/2020 09:00,14.4135,0.1612,14.4144014,1.9225,0,1.9225,12.491,0.1612,12.49204012,15.1355,0,15.1355,1.9225,0,1.9225,13.213,0,13.213
22/06/2020 09:30,14.2112,0,14.2112,9.754,0,9.754,4.4572,0,4.4572,14.8984,0,14.8984,9.754,0,9.754,5.1444,0,5.1444
22/06/2020 10:00,13.8735,0,13.8735,3.0145,0,3.0145,10.859,0,10.859,14.5015,0,14.5015,3.0145,0,3.0145,11.487,0,11.487
22/06/2020 10:30,13.5688,0.7488,13.58944572,3.638,0,3.638,9.9308,0.7488,9.958990415,13.845,0,13.845,3.638,0,3.638,10.207,0,10.207
22/06/2020 11:00,12.959,1.4284,13.03748471,3.885,0,3.885,9.074,1.4284,9.185739086,12.9054,0,12.9054,3.885,0,3.885,9.0204,0,9.0204
22/06/2020 11:30,12.8231,1.5418,12.91545744,3.9545,0,3.9545,8.8686,1.5418,9.001622809,12.7443,0,12.7443,3.9545,0,3.9545,8.7898,0,8.7898
22/06/2020 12:00,12.5194,1.4822,12.60683518,4.25,0,4.25,8.2694,1.4822,8.401184036,12.4082,0,12.4082,4.25,0,4.25,8.1582,0,8.1582
22/06/2020 12:30,12.7999,1.5168,12.8894578,4.2655,0,4.2655,8.5344,1.5168,8.668140839,12.6771,0,12.6771,4.2655,0,4.2655,8.4116,0,8.4116
22/06/2020 13:00,12.4927,1.4266,12.57389124,4.3825,0,4.3825,8.1102,1.4266,8.234715028,12.3621,0,12.3621,4.3825,0,4.3825,7.9796,0,7.9796
22/06/2020 13:30,12.0604,1.4976,12.15302653,4.436,0,4.436,7.6244,1.4976,7.770088875,11.9432,0,11.9432,4.436,0,4.436,7.5072,0,7.5072
22/06/2020 14:00,11.5063,1.3518,11.58543495,4.6365,0,4.6365,6.8698,1.3518,7.001536637,11.4217,0,11.4217,4.6365,0,4.6365,6.7852,0,6.7852
22/06/2020 14:30,10.9716,1.1252,11.02914691,4.553,0,4.553,6.4186,1.1252,6.516479187,10.889,0,10.889,4.553,0,4.553,6.336,0,6.336
22/06/2020 15:00,11.0592,1.223,11.12661825,4.581,0,4.581,6.4782,1.223,6.592632573,10.9632,0,10.9632,4.581,0,4.581,6.3822,0,6.3822
22/06/2020 15:30,11.1255,1.2672,11.1974348,4.7875,0,4.7875,6.338,1.2672,6.463438701,11.2099,0,11.2099,4.7875,0,4.7875,6.4224,0,6.4224
22/06/2020 16:00,11.6092,1.2654,11.67796052,4.555,0,4.555,7.0542,1.2654,7.16679669,11.8684,0,11.8684,4.555,0,4.555,7.3134,0,7.3134
22/06/2020 16:30,12.5743,1.1176,12.62386828,4.1685,0,4.1685,8.4058,1.1176,8.479770245,12.8815,0,12.8815,4.1685,0,4.1685,8.713,0,8.713
22/06/2020 17:00,14.17,1.0618,14.20972622,3.753,0,3.753,10.417,1.0618,10.47097456,14.562,0,14.562,3.753,0,3.753,10.809,0,10.809
22/06/2020 17:30,15.576,0.7508,15.59408467,3.274,0,3.274,12.302,0.7508,12.32488964,16.175,0,16.175,3.274,0,3.274,12.901,0,12.901
22/06/2020 18:00,16.756,0,16.756,2.725,0,2.725,14.031,0,14.031,17.319,0,17.319,2.725,0,2.725,14.594,0,14.594
22/06/2020 18:30,17.28,0,17.28,2.137,0,2.137,15.143,0,15.143,17.898,0,17.898,2.137,0,2.137,15.761,0,15.761
22/06/2020 19:00,17.4595,0,17.4595,1.5275,0,1.5275,15.932,0,15.932,18.1105,0,18.1105,1.5275,0,1.5275,16.583,0,16.583
22/06/2020 19:30,17.29,0,17.29,0.95,0,0.95,16.34,0,16.34,17.905,0,17.905,0.95,0,0.95,16.955,0,16.955
22/06/2020 20:00,17.0627,0,17.0627,8.6395,0,8.6395,8.4232,0,8.4232,17.6259,0,17.6259,8.6395,0,8.6395,8.9864,0,8.9864
22/06/2020 20:30,16.4945,0,16.4945,9.0525,0,9.0525,7.442,0,7.442,16.9035,0,16.9035,9.0525,0,9.0525,7.851,0,7.851
22/06/2020 21:00,16.0085,0,16.0085,7.2265,0,7.2265,8.782,0,8.782,16.3811,0,16.3811,7.2265,0,7.2265,9.1546,0,9.1546
22/06/2020 21:30,15.5597,0,15.5597,7.3305,0,7.3305,8.2292,0,8.2292,15.9225,0,15.9225,7.3305,0,7.3305,8.592,0,8.592
22/06/2020 22:00,15.0805,0,15.0805,0.0035,0,0.0035,15.077,0,15.077,15.3975,0,15.3975,0.0035,0,0.0035,15.394,0,15.394
22/06/2020 22:30,14.8075,0,14.8075,2.9125,0,2.9125,11.895,0,11.895,15.1395,0,15.1395,2.9125,0,2.9125,12.227,0,12.227
22/06/2020 23:00,13.6195,0,13.6195,2.8505,0,2.8505,10.769,0,10.769,13.9155,0,13.9155,2.8505,0,2.8505,11.065,0,11.065
22/06/2020 23:30,12.7425,0,12.7425,0.0055,0,0.0055,12.737,0,12.737,12.6825,0,12.6825,0.0055,0,0.0055,12.677,0,12.677
23/06/2020 00:00,11.758,0,11.758,0,0,0,11.758,0,11.758,12.054,0,12.054,0,0,0,12.054,0,12.054
23/06/2020 00:30,11.292,0,11.292,0,0,0,11.292,0,11.292,11.582,0,11.582,0,0,0,11.582,0,11.582
23/06/2020 01:00,10.879,0,10.879,0,0,0,10.879,0,10.879,11.153,0,11.153,0,0,0,11.153,0,11.153
23/06/2020 01:30,11.377,0,11.377,0,0,0,11.377,0,11.377,11.639,0,11.639,0,0,0,11.639,0,11.639
23/06/2020 02:00,11.0181,0,11.0181,3.3525,0,3.3525,7.6656,0,7.6656,11.2845,0,11.2845,3.3525,0,3.3525,7.932,0,7.932
23/06/2020 02:30,10.769,0,10.769,2.25,0,2.25,8.519,0,8.519,11.013,0,11.013,2.25,0,2.25,8.763,0,8.763
23/06/2020 03:00,10.4748,0,10.4748,2.263,0,2.263,8.2118,0,8.2118,10.6938,0,10.6938,2.263,0,2.263,8.4308,0,8.4308
23/06/2020 03:30,10.3077,0,10.3077,8.8695,0,8.8695,1.4382,0,1.4382,10.5591,0,10.5591,8.8695,0,8.8695,1.6896,0,1.6896
23/06/2020 04:00,10.1613,0,10.1613,8.8825,0,8.8825,1.2788,0,1.2788,10.4129,0,10.4129,8.8825,0,8.8825,1.5304,0,1.5304
23/06/2020 04:30,10.039,0,10.039,8.885,0,8.885,1.154,0,1.154,10.2942,0,10.2942,8.885,0,8.885,1.4092,0,1.4092
23/06/2020 05:00,9.8881,0,9.8881,0.8045,0,0.8045,9.0836,0,9.0836,10.0763,0,10.0763,0.8045,0,0.8045,9.2718,0,9.2718
23/06/2020 05:30,10.2031,0,10.2031,8.5115,0,8.5115,1.6916,0,1.6916,10.4355,0,10.4355,8.5115,0,8.5115,1.924,0,1.924
23/06/2020 06:00,10.4838,0,10.4838,8.992,0,8.992,1.4918,0,1.4918,10.6892,0,10.6892,8.992,0,8.992,1.6972,0,1.6972
23/06/2020 06:30,11.2589,0,11.2589,9.1065,0,9.1065,2.1524,0,2.1524,11.5949,0,11.5949,9.1065,0,9.1065,2.4884,0,2.4884
23/06/2020 07:00,12.0636,0,12.0636,6.726,0,6.726,5.3376,0,5.3376,12.4936,0,12.4936,6.726,0,6.726,5.7676,0,5.7676
23/06/2020 07:30,13.0945,0,13.0945,0.7435,0,0.7435,12.351,0,12.351,13.6395,0,13.6395,0.7435,0,0.7435,12.896,0,12.896
23/06/2020 08:00,13.808,0,13.808,2.257,0,2.257,11.551,0,11.551,14.426,0,14.426,2.257,0,2.257,12.169,0,12.169
23/06/2020 08:30,14.0775,0,14.0775,3.2995,0,3.2995,10.778,0,10.778,14.6485,0,14.6485,3.2995,0,3.2995,11.349,0,11.349
23/06/2020 09:00,14.2545,0,14.2545,2.4575,0,2.4575,11.797,0,11.797,14.8615,0,14.8615,2.4575,0,2.4575,12.404,0,12.404
23/06/2020 09:30,14.1471,0.407,14.15295331,5.6545,0,5.6545,8.4926,0.407,8.502346956,14.6497,0,14.6497,5.6545,0,5.6545,8.9952,0,8.9952
23/06/2020 10:00,13.6995,0.5088,13.70894517,12.1655,0,12.1655,1.534,0.5088,1.616178653,14.1835,0,14.1835,12.1655,0,12.1655,2.018,0,2.018
23/06/2020 10:30,13.0008,0,13.0008,6.849,0,6.849,6.1518,0,6.1518,13.7016,0,13.7016,6.849,0,6.849,6.8526,0,6.8526
23/06/2020 11:00,12.491,0,12.491,4.183,0,4.183,8.308,0,8.308,13.1628,0,13.1628,4.183,0,4.183,8.9798,0,8.9798
23/06/2020 11:30,12.046,0,12.046,4.412,0,4.412,7.634,0,7.634,12.7622,0,12.7622,4.412,0,4.412,8.3502,0,8.3502
23/06/2020 12:00,11.7714,0,11.7714,4.652,0,4.652,7.1194,0,7.1194,12.5702,0,12.5702,4.652,0,4.652,7.9182,0,7.9182
23/06/2020 12:30,11.7226,0,11.7226,4.774,0,4.774,6.9486,0,6.9486,12.5424,0,12.5424,4.774,0,4.774,7.7684,0,7.7684
23/06/2020 13:00,11.5946,0,11.5946,4.817,0,4.817,6.7776,0,6.7776,12.4144,0,12.4144,4.817,0,4.817,7.5974,0,7.5974
23/06/2020 13:30,11.1375,0,11.1375,4.8245,0,4.8245,6.313,0,6.313,11.9421,0,11.9421,4.8245,0,4.8245,7.1176,0,7.1176
23/06/2020 14:00,11.7131,0,11.7131,8.4145,0,8.4145,3.2986,0,3.2986,12.1757,0,12.1757,8.4145,0,8.4145,3.7612,0,3.7612
23/06/2020 14:30,10.4573,0,10.4573,4.7855,0,4.7855,5.6718,0,5.6718,11.1811,0,11.1811,4.7855,0,4.7855,6.3956,0,6.3956
23/06/2020 15:00,10.4633,0,10.4633,4.7205,0,4.7205,5.7428,0,5.7428,11.1851,0,11.1851,4.7205,0,4.7205,6.4646,0,6.4646
23/06/2020 15:30,10.8117,0,10.8117,4.3565,0,4.3565,6.4552,0,6.4552,11.4893,0,11.4893,4.3565,0,4.3565,7.1328,0,7.1328
23/06/2020 16:00,11.442,0,11.442,4.217,0,4.217,7.225,0,7.225,12.0602,0,12.0602,4.217,0,4.217,7.8432,0,7.8432
23/06/2020 16:30,12.3768,0,12.3768,3.946,0,3.946,8.4308,0,8.4308,12.9988,0,12.9988,3.946,0,3.946,9.0528,0,9.0528
23/06/2020 17:00,13.667,0,13.667,3.561,0,3.561,10.106,0,10.106,14.297,0,14.297,3.561,0,3.561,10.736,0,10.736
23/06/2020 17:30,15.113,0,15.113,3.111,0,3.111,12.002,0,12.002,15.762,0,15.762,3.111,0,3.111,12.651,0,12.651
23/06/2020 18:00,16.1965,0,16.1965,2.6655,0,2.6655,13.531,0,13.531,16.9105,0,16.9105,2.6655,0,2.6655,14.245,0,14.245
23/06/2020 18:30,16.8335,0,16.8335,10.1595,0,10.1595,6.674,0,6.674,17.6917,0,17.6917,10.1595,0,10.1595,7.5322,0,7.5322
23/06/2020 19:00,16.9641,0,16.9641,10.1615,0,10.1615,6.8026,0,6.8026,17.7225,0,17.7225,10.1615,0,10.1615,7.561,0,7.561
23/06/2020 19:30,16.8447,0,16.8447,9.7695,0,9.7695,7.0752,0,7.0752,17.5609,0,17.5609,9.7695,0,9.7695,7.7914,0,7.7914
23/06/2020 20:00,16.6365,0,16.6365,4.1375,0,4.1375,12.499,0,12.499,17.2695,0,17.2695,4.1375,0,4.1375,13.132,0,13.132
23/06/2020 20:30,16.483,0,16.483,6.806,0,6.806,9.677,0,9.677,17.124,0,17.124,6.806,0,6.806,10.318,0,10.318
23/06/2020 21:00,15.8651,0,15.8651,6.7085,0,6.7085,9.1566,0,9.1566,16.3401,0,16.3401,6.7085,0,6.7085,9.6316,0,9.6316
23/06/2020 21:30,15.8798,0.0038,15.87980045,6.996,0,6.996,8.8838,0.0038,8.883800813,16.0028,0,16.0028,6.996,0,6.996,9.0068,0,9.0068
23/06/2020 22:00,15.433,0,15.433,4.85,0,4.85,10.583,0,10.583,15.484,0,15.484,4.85,0,4.85,10.634,0,10.634
23/06/2020 22:30,15.145,0,15.145,6.983,0,6.983,8.162,0,8.162,15.3032,0,15.3032,6.983,0,6.983,8.3202,0,8.3202
23/06/2020 23:00,14.0457,0,14.0457,6.1085,0,6.1085,7.9372,0,7.9372,14.1879,0,14.1879,6.1085,0,6.1085,8.0794,0,8.0794
23/06/2020 23:30,13.157,0,13.157,0,0,0,13.157,0,13.157,13.029,0,13.029,0,0,0,13.029,0,13.029
24/06/2020 00:00,12.198,0,12.198,0,0,0,12.198,0,12.198,12.034,0,12.034,0,0,0,12.034,0,12.034
24/06/2020 00:30,11.622,0,11.622,0,0,0,11.622,0,11.622,11.557,0,11.557,0,0,0,11.557,0,11.557
24/06/2020 01:00,10.773,0,10.773,0,0,0,10.773,0,10.773,11.13,0,11.13,0,0,0,11.13,0,11.13
24/06/2020 01:30,11.194,0,11.194,0,0,0,11.194,0,11.194,11.543,0,11.543,0,0,0,11.543,0,11.543
24/06/2020 02:00,11.024,0,11.024,0,0,0,11.024,0,11.024,11.359,0,11.359,0,0,0,11.359,0,11.359
24/06/2020 02:30,10.702,0,10.702,0,0,0,10.702,0,10.702,11.03,0,11.03,0,0,0,11.03,0,11.03
24/06/2020 03:00,10.295,0,10.295,0,0,0,10.295,0,10.295,10.597,0,10.597,0,0,0,10.597,0,10.597
24/06/2020 03:30,10.103,0,10.103,0,0,0,10.103,0,10.103,10.393,0,10.393,0,0,0,10.393,0,10.393
24/06/2020 04:00,9.9504,0,9.9504,0,0,0,9.9504,0,9.9504,0,0,0,0,0,0,0,0,0
24/06/2020 04:30,9.7518,0,9.7518,0,0,0,9.7518,0,9.7518,10.048,0,10.048,0,0,0,10.048,0,10.048
24/06/2020 05:00,9.6806,0,9.6806,0,0,0,9.6806,0,9.6806,9.9744,0,9.9744,0,0,0,9.9744,0,9.9744
24/06/2020 05:30,9.8527,0,9.8527,0.0145,0,0.0145,9.8382,0,9.8382,10.1455,0,10.1455,0.0145,0,0.0145,10.131,0,10.131
24/06/2020 06:00,10.1465,0,10.1465,0.0905,0,0.0905,10.056,0,10.056,10.4205,0,10.4205,0.0905,0,0.0905,10.33,0,10.33
24/06/2020 06:30,11.2845,0,11.2845,0.2055,0,0.2055,11.079,0,11.079,11.5625,0,11.5625,0.2055,0,0.2055,11.357,0,11.357
24/06/2020 07:00,11.923,0,11.923,0.401,0,0.401,11.522,0,11.522,12.437,0,12.437,0.401,0,0.401,12.036,0,12.036
24/06/2020 07:30,13.179,0,13.179,0.743,0,0.743,12.436,0,12.436,13.659,0,13.659,0.743,0,0.743,12.916,0,12.916
24/06/2020 08:00,13.7095,0,13.7095,1.2435,0,1.2435,12.466,0,12.466,14.2915,0,14.2915,1.2435,0,1.2435,13.048,0,13.048
24/06/2020 08:30,14.343,0.3878,14.34824163,1.763,0,1.763,12.58,0.3878,12.58597588,14.687,0,14.687,1.763,0,1.763,12.924,0,12.924
24/06/2020 09:00,14.4905,1.0138,14.52592099,2.3715,0,2.3715,12.119,1.0138,12.16133017,14.6595,0,14.6595,2.3715,0,2.3715,12.288,0,12.288
24/06/2020 09:30,13.946,0,13.946,2.906,0,2.906,11.04,0,11.04,14.724,0,14.724,2.906,0,2.906,11.818,0,11.818
24/06/2020 10:00,13.5305,0,13.5305,2.6365,0,2.6365,10.894,0,10.894,14.3445,0,14.3445,2.6365,0,2.6365,11.708,0,11.708
24/06/2020 10:30,12.9895,0,12.9895,2.8245,0,2.8245,10.165,0,10.165,13.7855,0,13.7855,2.8245,0,2.8245,10.961,0,10.961
24/06/2020 11:00,12.5154,0,12.5154,3.065,0,3.065,9.4504,0,9.4504,13.237,0,13.237,3.065,0,3.065,10.172,0,10.172
24/06/2020 11:30,11.9433,0,11.9433,3.2725,0,3.2725,8.6708,0,8.6708,12.6601,0,12.6601,3.2725,0,3.2725,9.3876,0,9.3876
24/06/2020 12:00,11.7463,0,11.7463,3.4595,0,3.4595,8.2868,0,8.2868,12.4567,0,12.4567,3.4595,0,3.4595,8.9972,0,8.9972
24/06/2020 12:30,11.5896,0,11.5896,3.541,0,3.541,8.0486,0,8.0486,12.377,0,12.377,3.541,0,3.541,8.836,0,8.836
24/06/2020 13:00,11.3287,0,11.3287,3.5815,0,3.5815,7.7472,0,7.7472,12.0987,0,12.0987,3.5815,0,3.5815,8.5172,0,8.5172
24/06/2020 13:30,10.9243,0,10.9243,3.5725,0,3.5725,7.3518,0,7.3518,11.6519,0,11.6519,3.5725,0,3.5725,8.0794,0,8.0794
24/06/2020 14:00,10.8008,0,10.8008,3.545,0,3.545,7.2558,0,7.2558,11.5322,0,11.5322,3.545,0,3.545,7.9872,0,7.9872
24/06/2020 14:30,10.5393,0,10.5393,4.7485,0,4.7485,5.7908,0,5.7908,11.2765,0,11.2765,4.7485,0,4.7485,6.528,0,6.528
24/06/2020 15:00,10.5172,0,10.5172,4.759,0,4.759,5.7582,0,5.7582,11.2678,0,11.2678,4.759,0,4.759,6.5088,0,6.5088
24/06/2020 15:30,10.5857,0,10.5857,4.6375,0,4.6375,5.9482,0,5.9482,11.4055,0,11.4055,4.6375,0,4.6375,6.768,0,6.768
24/06/2020 16:00,11.0388,0,11.0388,4.386,0,4.386,6.6528,0,6.6528,11.8644,0,11.8644,4.386,0,4.386,7.4784,0,7.4784
24/06/2020 16:30,12.0888,0,12.0888,4.04,0,4.04,8.0488,0,8.0488,12.895,0,12.895,4.04,0,4.04,8.855,0,8.855
24/06/2020 17:00,13.3598,0,13.3598,3.66,0,3.66,9.6998,0,9.6998,14.152,0,14.152,3.66,0,3.66,10.492,0,10.492
24/06/2020 17:30,14.899,0,14.899,3.207,0,3.207,11.692,0,11.692,15.668,0,15.668,3.207,0,3.207,12.461,0,12.461
24/06/2020 18:00,15.7765,0,15.7765,2.6915,0,2.6915,13.085,0,13.085,16.4815,0,16.4815,2.6915,0,2.6915,13.79,0,13.79
24/06/2020 18:30,16.3205,0,16.3205,2.1295,0,2.1295,14.191,0,14.191,16.9765,0,16.9765,2.1295,0,2.1295,14.847,0,14.847
24/06/2020 19:00,16.552,0,16.552,1.528,0,1.528,15.024,0,15.024,17.18,0,17.18,1.528,0,1.528,15.652,0,15.652
24/06/2020 19:30,16.562,0,16.562,0.949,0,0.949,15.613,0,15.613,17.242,0,17.242,0.949,0,0.949,16.293,0,16.293
24/06/2020 20:00,16.3335,0,16.3335,0.4755,0,0.4755,15.858,0,15.858,16.9735,0,16.9735,0.4755,0,0.4755,16.498,0,16.498
24/06/2020 20:30,15.9845,0,15.9845,4.5095,0,4.5095,11.475,0,11.475,16.6365,0,16.6365,4.5095,0,4.5095,12.127,0,12.127
24/06/2020 21:00,15.5155,0,15.5155,0.0955,0,0.0955,15.42,0,15.42,16.1315,0,16.1315,0.0955,0,0.0955,16.036,0,16.036
24/06/2020 21:30,15.339,0,15.339,2.88,0,2.88,12.459,0,12.459,16.03,0,16.03,2.88,0,2.88,13.15,0,13.15
24/06/2020 22:00,14.9785,0,14.9785,2.9495,0,2.9495,12.029,0,12.029,15.6255,0,15.6255,2.9495,0,2.9495,12.676,0,12.676
24/06/2020 22:30,14.882,0,14.882,6.645,0,6.645,8.237,0,8.237,15.4852,0,15.4852,6.645,0,6.645,8.8402,0,8.8402
24/06/2020 23:00,13.7649,0,13.7649,5.2515,0,5.2515,8.5134,0,8.5134,14.2487,0,14.2487,5.2515,0,5.2515,8.9972,0,8.9972
24/06/2020 23:30,12.936,0,12.936,0,0,0,12.936,0,12.936,13.313,0,13.313,0,0,0,13.313,0,13.313
25/06/2020 00:00,12.164,0,12.164,0,0,0,12.164,0,12.164,11.971,0,11.971,0,0,0,11.971,0,11.971
25/06/2020 00:30,11.497,0,11.497,0,0,0,11.497,0,11.497,11.476,0,11.476,0,0,0,11.476,0,11.476
25/06/2020 01:00,10.821,0,10.821,0,0,0,10.821,0,10.821,11.136,0,11.136,0,0,0,11.136,0,11.136
25/06/2020 01:30,11.082,0,11.082,0,0,0,11.082,0,11.082,11.403,0,11.403,0,0,0,11.403,0,11.403
25/06/2020 02:00,10.717,0,10.717,0,0,0,10.717,0,10.717,11.026,0,11.026,0,0,0,11.026,0,11.026
25/06/2020 02:30,10.424,0,10.424,0,0,0,10.424,0,10.424,10.714,0,10.714,0,0,0,10.714,0,10.714
25/06/2020 03:00,10.119,0,10.119,0,0,0,10.119,0,10.119,10.399,0,10.399,0,0,0,10.399,0,10.399
25/06/2020 03:30,9.9014,0,9.9014,0,0,0,9.9014,0,9.9014,10.174,0,10.174,0,0,0,10.174,0,10.174
25/06/2020 04:00,9.7306,0,9.7306,0,0,0,9.7306,0,9.7306,10.005,0,10.005,0,0,0,10.005,0,10.005
25/06/2020 04:30,9.7786,0,9.7786,0,0,0,9.7786,0,9.7786,10.055,0,10.055,0,0,0,10.055,0,10.055
25/06/2020 05:00,9.6634,0,9.6634,0,0,0,9.6634,0,9.6634,9.9402,0,9.9402,0,0,0,9.9402,0,9.9402
25/06/2020 05:30,10.1055,0,10.1055,0.0225,0,0.0225,10.083,0,10.083,10.0595,0,10.0595,0.0225,0,0.0225,10.037,0,10.037
25/06/2020 06:00,10.345,0,10.345,0.099,0,0.099,10.246,0,10.246,10.287,0,10.287,0.099,0,0.099,10.188,0,10.188
25/06/2020 06:30,11.0825,0,11.0825,0.1865,0,0.1865,10.896,0,10.896,11.4935,0,11.4935,0.1865,0,0.1865,11.307,0,11.307
25/06/2020 07:00,11.8835,0,11.8835,0.3635,0,0.3635,11.52,0,11.52,12.4225,0,12.4225,0.3635,0,0.3635,12.059,0,12.059
25/06/2020 07:30,12.8745,0,12.8745,0.7385,0,0.7385,12.136,0,12.136,13.4775,0,13.4775,0.7385,0,0.7385,12.739,0,12.739
25/06/2020 08:00,13.6465,0,13.6465,1.2585,0,1.2585,12.388,0,12.388,14.3015,0,14.3015,1.2585,0,1.2585,13.043,0,13.043
25/06/2020 08:30,14.1535,0,14.1535,1.8275,0,1.8275,12.326,0,12.326,14.7895,0,14.7895,1.8275,0,1.8275,12.962,0,12.962
25/06/2020 09:00,14.1025,0,14.1025,2.4095,0,2.4095,11.693,0,11.693,14.7935,0,14.7935,2.4095,0,2.4095,12.384,0,12.384
25/06/2020 09:30,13.826,0,13.826,2.959,0,2.959,10.867,0,10.867,14.556,0,14.556,2.959,0,2.959,11.597,0,11.597
25/06/2020 10:00,13.4075,0,13.4075,2.2295,0,2.2295,11.178,0,11.178,14.1275,0,14.1275,2.2295,0,2.2295,11.898,0,11.898
25/06/2020 10:30,12.895,0,12.895,2.331,0,2.331,10.564,0,10.564,13.599,0,13.599,2.331,0,2.331,11.268,0,11.268
25/06/2020 11:00,12.5021,0,12.5021,2.5405,0,2.5405,9.9616,0,9.9616,13.1585,0,13.1585,2.5405,0,2.5405,10.618,0,10.618
25/06/2020 11:30,12.2994,0,12.2994,2.709,0,2.709,9.5904,0,9.5904,12.873,0,12.873,2.709,0,2.709,10.164,0,10.164
25/06/2020 12:00,11.8199,0,11.8199,2.8535,0,2.8535,8.9664,0,8.9664,12.3795,0,12.3795,2.8535,0,2.8535,9.526,0,9.526
25/06/2020 12:30,11.8746,0,11.8746,2.935,0,2.935,8.9396,0,8.9396,12.4314,0,12.4314,2.935,0,2.935,9.4964,0,9.4964
25/06/2020 13:00,11.6617,0,11.6617,2.9795,0,2.9795,8.6822,0,8.6822,12.3011,0,12.3011,2.9795,0,2.9795,9.3216,0,9.3216
25/06/2020 13:30,11.4578,0,11.4578,3.004,0,3.004,8.4538,0,8.4538,11.9972,0,11.9972,3.004,0,3.004,8.9932,0,8.9932
25/06/2020 14:00,11.0133,0,11.0133,2.8725,0,2.8725,8.1408,0,8.1408,11.5509,0,11.5509,2.8725,0,2.8725,8.6784,0,8.6784
25/06/2020 14:30,10.9412,0,10.9412,2.906,0,2.906,8.0352,0,8.0352,11.4194,0,11.4194,2.906,0,2.906,8.5134,0,8.5134
25/06/2020 15:00,11.1882,0,11.1882,2.838,0,2.838,8.3502,0,8.3502,11.6124,0,11.6124,2.838,0,2.838,8.7744,0,8.7744
25/06/2020 15:30,11.6461,0,11.6461,4.1485,0,4.1485,7.4976,0,7.4976,12.0551,0,12.0551,4.1485,0,4.1485,7.9066,0,7.9066
25/06/2020 16:00,12.2612,0,12.2612,4.034,0,4.034,8.2272,0,8.2272,12.6586,0,12.6586,4.034,0,4.034,8.6246,0,8.6246
25/06/2020 16:30,13.465,0,13.465,3.101,0,3.101,10.364,0,10.364,13.891,0,13.891,3.101,0,3.101,10.79,0,10.79
25/06/2020 17:00,14.1345,0,14.1345,3.0425,0,3.0425,11.092,0,11.092,14.6315,0,14.6315,3.0425,0,3.0425,11.589,0,11.589
25/06/2020 17:30,16.5885,0,16.5885,5.1805,0,5.1805,11.408,0,11.408,16.9755,0,16.9755,5.1805,0,5.1805,11.795,0,11.795
25/06/2020 18:00,17.362,0,17.362,1.343,0,1.343,16.019,0,16.019,17.684,0,17.684,1.343,0,1.343,16.341,0,16.341
25/06/2020 18:30,17.598,0,17.598,1.127,0,1.127,16.471,0,16.471,18.148,0,18.148,1.127,0,1.127,17.021,0,17.021
25/06/2020 19:00,17.311,0,17.311,3.698,0,3.698,13.613,0,13.613,17.979,0,17.979,3.698,0,3.698,14.281,0,14.281
25/06/2020 19:30,17.549,0.4838,17.55566756,1.129,0,1.129,16.42,0.4838,16.42712581,17.731,0,17.731,1.129,0,1.129,16.602,0,16.602
25/06/2020 20:00,17.111,0.4204,17.11616362,3.711,0,3.711,13.4,0.4204,13.40659301,17.133,0,17.133,3.711,0,3.711,13.422,0,13.422
25/06/2020 20:30,16.8875,0.2362,16.88915175,4.5555,0,4.5555,12.332,0.2362,12.33426181,16.9765,0,16.9765,4.5555,0,4.5555,12.421,0,12.421
25/06/2020 21:00,16.5475,0.3956,16.55222812,0.0025,0,0.0025,16.545,0.3956,16.54972883,16.4975,0,16.4975,0.0025,0,0.0025,16.495,0,16.495
25/06/2020 21:30,16.2745,0.3764,16.27885215,0.0025,0,0.0025,16.272,0.3764,16.27635282,16.2165,0,16.2165,0.0025,0,0.0025,16.214,0,16.214
25/06/2020 22:00,15.774,0.2284,15.77565347,0,0,0,15.774,0.2284,15.77565347,15.74,0,15.74,0,0,0,15.74,0,15.74
25/06/2020 22:30,14.794,0.002,14.79400014,0,0,0,14.794,0.002,14.79400014,15.322,0,15.322,0,0,0,15.322,0,15.322
25/06/2020 23:00,13.688,0,13.688,0,0,0,13.688,0,13.688,14.185,0,14.185,0,0,0,14.185,0,14.185
25/06/2020 23:30,12.9,0,12.9,0,0,0,12.9,0,12.9,13.34,0,13.34,0,0,0,13.34,0,13.34
26/06/2020 00:00,12.008,0,12.008,0,0,0,12.008,0,12.008,12.305,0,12.305,0,0,0,12.305,0,12.305
26/06/2020 00:30,11.704,0,11.704,0,0,0,11.704,0,11.704,11.516,0,11.516,0,0,0,11.516,0,11.516
26/06/2020 01:00,11.2325,0,11.2325,0.0005,0,0.0005,11.232,0,11.232,11.0275,0,11.0275,0.0005,0,0.0005,11.027,0,11.027
26/06/2020 01:30,11.4695,0,11.4695,0.0035,0,0.0035,11.466,0,11.466,11.2585,0,11.2585,0.0035,0,0.0035,11.255,0,11.255
26/06/2020 02:00,11.111,0,11.111,0,0,0,11.111,0,11.111,10.896,0,10.896,0,0,0,10.896,0,10.896
26/06/2020 02:30,10.835,0,10.835,0,0,0,10.835,0,10.835,10.702,0,10.702,0,0,0,10.702,0,10.702
26/06/2020 03:00,10.424,0,10.424,0,0,0,10.424,0,10.424,10.718,0,10.718,0,0,0,10.718,0,10.718
26/06/2020 03:30,10.076,0,10.076,0,0,0,10.076,0,10.076,10.362,0,10.362,0,0,0,10.362,0,10.362
26/06/2020 04:00,9.9046,0,9.9046,0.003,0,0.003,9.9016,0,9.9016,0.003,0,0.003,0.003,0,0.003,0,0,0
26/06/2020 04:30,9.9183,0,9.9183,0.0015,0,0.0015,9.9168,0,9.9168,10.1985,0,10.1985,0.0015,0,0.0015,10.197,0,10.197
26/06/2020 05:00,9.8996,0,9.8996,0.002,0,0.002,9.8976,0,9.8976,10.187,0,10.187,0.002,0,0.002,10.185,0,10.185
26/06/2020 05:30,10.3155,0,10.3155,6.2125,0,6.2125,4.103,0,4.103,10.4335,0,10.4335,6.2125,0,6.2125,4.221,0,4.221
26/06/2020 06:00,10.6032,0,10.6032,0.719,0,0.719,9.8842,0,9.8842,10.4034,0,10.4034,0.719,0,0.719,9.6844,0,9.6844
26/06/2020 06:30,11.4205,0,11.4205,0.0835,0,0.0835,11.337,0,11.337,11.6455,0,11.6455,0.0835,0,0.0835,11.562,0,11.562
26/06/2020 07:00,12.166,0,12.166,0.175,0,0.175,11.991,0,11.991,12.57,0,12.57,0.175,0,0.175,12.395,0,12.395
26/06/2020 07:30,13.4277,0,13.4277,3.4955,0,3.4955,9.9322,0,9.9322,13.8885,0,13.8885,3.4955,0,3.4955,10.393,0,10.393
26/06/2020 08:00,14.3565,0,14.3565,9.2435,0,9.2435,5.113,0,5.113,14.7989,0,14.7989,9.2435,0,9.2435,5.5554,0,5.5554
26/06/2020 08:30,15.4012,0,15.4012,8.637,0,8.637,6.7642,0,6.7642,15.889,0,15.889,8.637,0,8.637,7.252,0,7.252
26/06/2020 09:00,15.73,0,15.73,4.454,0,4.454,11.276,0,11.276,16.233,0,16.233,4.454,0,4.454,11.779,0,11.779
26/06/2020 09:30,16.359,0.7142,16.37458282,2.251,0,2.251,14.108,0.7142,14.12606618,16.403,0,16.403,2.251,0,2.251,14.152,0,14.152
26/06/2020 10:00,16.315,1.2192,16.36049124,0.961,0,0.961,15.354,1.2192,15.40232984,16.039,0,16.039,0.961,0,0.961,15.078,0,15.078
26/06/2020 10:30,15.916,1.1654,15.95860937,1.481,0,1.481,14.435,1.1654,14.48196748,15.606,0,15.606,1.481,0,1.481,14.125,0,14.125
26/06/2020 11:00,15.909,1.1866,15.95319092,2.078,0,2.078,13.831,1.1866,13.88180754,15.507,0,15.507,2.078,0,2.078,13.429,0,13.429
26/06/2020 11:30,16.033,1.2134,16.07885035,1.427,0,1.427,14.606,1.2134,14.65631521,15.462,0,15.462,1.427,0,1.427,14.035,0,14.035
26/06/2020 12:00,15.8365,1.1904,15.88117705,1.1625,0,1.1625,14.674,1.1904,14.72220528,15.2595,0,15.2595,1.1625,0,1.1625,14.097,0,14.097
26/06/2020 12:30,16.213,0.9428,16.24038918,1.31,0,1.31,14.903,0.9428,14.93279213,15.606,0,15.606,1.31,0,1.31,14.296,0,14.296
26/06/2020 13:00,16.486,1.0444,16.51904862,1.506,0,1.506,14.98,1.0444,15.01636345,15.958,0,15.958,1.506,0,1.506,14.452,0,14.452
26/06/2020 13:30,15.564,1.0888,15.60203773,3.053,0,3.053,12.511,1.0888,12.55828836,15.249,0,15.249,3.053,0,3.053,12.196,0,12.196
26/06/2020 14:00,13.3273,0.9926,13.36421266,3.3755,0,3.3755,9.9518,0.9926,10.00117883,13.2329,0,13.2329,3.3755,0,3.3755,9.8574,0,9.8574
26/06/2020 14:30,13.41,0,13.41,2.455,0,2.455,10.955,0,10.955,13.729,0,13.729,2.455,0,2.455,11.274,0,11.274
26/06/2020 15:00,13.782,0,13.782,2.152,0,2.152,11.63,0,11.63,14.188,0,14.188,2.152,0,2.152,12.036,0,12.036
26/06/2020 15:30,14.4755,0,14.4755,1.2795,0,1.2795,13.196,0,13.196,14.9785,0,14.9785,1.2795,0,1.2795,13.699,0,13.699
26/06/2020 16:00,15.0195,0,15.0195,1.1265,0,1.1265,13.893,0,13.893,15.5365,0,15.5365,1.1265,0,1.1265,14.41,0,14.41
26/06/2020 16:30,15.307,0,15.307,1.268,0,1.268,14.039,0,14.039,15.966,0,15.966,1.268,0,1.268,14.698,0,14.698
26/06/2020 17:00,15.681,0,15.681,2.124,0,2.124,13.557,0,13.557,16.303,0,16.303,2.124,0,2.124,14.179,0,14.179
26/06/2020 17:30,16.3175,0,16.3175,2.1215,0,2.1215,14.196,0,14.196,16.9915,0,16.9915,2.1215,0,2.1215,14.87,0,14.87
26/06/2020 18:00,16.985,0,16.985,1.271,0,1.271,15.714,0,15.714,17.766,0,17.766,1.271,0,1.271,16.495,0,16.495
26/06/2020 18:30,17.6895,0,17.6895,2.3205,0,2.3205,15.369,0,15.369,18.4385,0,18.4385,2.3205,0,2.3205,16.118,0,16.118
26/06/2020 19:00,17.0455,0,17.0455,3.2175,0,3.2175,13.828,0,13.828,17.7215,0,17.7215,3.2175,0,3.2175,14.504,0,14.504
26/06/2020 19:30,17.2345,0,17.2345,2.5365,0,2.5365,14.698,0,14.698,17.9595,0,17.9595,2.5365,0,2.5365,15.423,0,15.423
26/06/2020 20:00,16.522,0,16.522,5.117,0,5.117,11.405,0,11.405,17.25,0,17.25,5.117,0,5.117,12.133,0,12.133
26/06/2020 20:30,15.7204,0,15.7204,6.13,0,6.13,9.5904,0,9.5904,16.396,0,16.396,6.13,0,6.13,10.266,0,10.266
26/06/2020 21:00,15.4863,0,15.4863,9.3615,0,9.3615,6.1248,0,6.1248,16.1551,0,16.1551,9.3615,0,9.3615,6.7936,0,6.7936
26/06/2020 21:30,15.224,0,15.224,0.039,0,0.039,15.185,0,15.185,15.754,0,15.754,0.039,0,0.039,15.715,0,15.715
26/06/2020 22:00,15.082,0,15.082,0.001,0,0.001,15.081,0,15.081,15.656,0,15.656,0.001,0,0.001,15.655,0,15.655
26/06/2020 22:30,14.522,0,14.522,0.003,0,0.003,14.519,0,14.519,15.068,0,15.068,0.003,0,0.003,15.065,0,15.065
26/06/2020 23:00,13.69,0,13.69,0.004,0,0.004,13.686,0,13.686,14.206,0,14.206,0.004,0,0.004,14.202,0,14.202
26/06/2020 23:30,12.9245,0,12.9245,0.0045,0,0.0045,12.92,0,12.92,13.4005,0,13.4005,0.0045,0,0.0045,13.396,0,13.396
27/06/2020 00:00,12.091,0,12.091,0.009,0,0.009,12.082,0,12.082,12.537,0,12.537,0.009,0,0.009,12.528,0,12.528
27/06/2020 00:30,11.623,0,11.623,0.012,0,0.012,11.611,0,11.611,12.066,0,12.066,0.012,0,0.012,12.054,0,12.054
27/06/2020 01:00,11.271,0,11.271,0.007,0,0.007,11.264,0,11.264,11.694,0,11.694,0.007,0,0.007,11.687,0,11.687
27/06/2020 01:30,11.7955,0,11.7955,0.0085,0,0.0085,11.787,0,11.787,11.6705,0,11.6705,0.0085,0,0.0085,11.662,0,11.662
27/06/2020 02:00,11.479,0,11.479,0.005,0,0.005,11.474,0,11.474,11.31,0,11.31,0.005,0,0.005,11.305,0,11.305
27/06/2020 02:30,11.0449,0,11.0449,2.8075,0,2.8075,8.2374,0,8.2374,11.3537,0,11.3537,2.8075,0,2.8075,8.5462,0,8.5462
27/06/2020 03:00,10.5185,0,10.5185,0.0065,0,0.0065,10.512,0,10.512,10.8365,0,10.8365,0.0065,0,0.0065,10.83,0,10.83
27/06/2020 03:30,10.4065,0,10.4065,0.2655,0,0.2655,10.141,0,10.141,10.7415,0,10.7415,0.2655,0,0.2655,10.476,0,10.476
27/06/2020 04:00,10.1461,0,10.1461,4.2705,0,4.2705,5.8756,0,5.8756,10.4551,0,10.4551,4.2705,0,4.2705,6.1846,0,6.1846
27/06/2020 04:30,9.9137,0,9.9137,0.0065,0,0.0065,9.9072,0,9.9072,10.2225,0,10.2225,0.0065,0,0.0065,10.216,0,10.216
27/06/2020 05:00,9.8399,0,9.8399,0.0075,0,0.0075,9.8324,0,9.8324,10.1465,0,10.1465,0.0075,0,0.0075,10.139,0,10.139
27/06/2020 05:30,9.8624,0,9.8624,0.009,0,0.009,9.8534,0,9.8534,10.178,0,10.178,0.009,0,0.009,10.169,0,10.169
27/06/2020 06:00,9.9595,0,9.9595,0.0695,0,0.0695,9.89,0,9.89,10.2775,0,10.2775,0.0695,0,0.0695,10.208,0,10.208
27/06/2020 06:30,10.7045,0,10.7045,0.0645,0,0.0645,10.64,0,10.64,11.0495,0,11.0495,0.0645,0,0.0645,10.985,0,10.985
27/06/2020 07:00,11.592,0,11.592,0.083,0,0.083,11.509,0,11.509,11.637,0,11.637,0.083,0,0.083,11.554,0,11.554
27/06/2020 07:30,12.6905,0,12.6905,0.1745,0,0.1745,12.516,0,12.516,12.5875,0,12.5875,0.1745,0,0.1745,12.413,0,12.413
27/06/2020 08:00,13.0055,0,13.0055,0.5815,0,0.5815,12.424,0,12.424,13.3995,0,13.3995,0.5815,0,0.5815,12.818,0,12.818
27/06/2020 08:30,13.062,0,13.062,1.077,0,1.077,11.985,0,11.985,13.542,0,13.542,1.077,0,1.077,12.465,0,12.465
27/06/2020 09:00,13.3813,0,13.3813,3.9285,0,3.9285,9.4528,0,9.4528,13.8531,0,13.8531,3.9285,0,3.9285,9.9246,0,9.9246
27/06/2020 09:30,14.6708,0,14.6708,7.271,0,7.271,7.3998,0,7.3998,15.1276,0,15.1276,7.271,0,7.271,7.8566,0,7.8566
27/06/2020 10:00,14.8095,0,14.8095,1.3925,0,1.3925,13.417,0,13.417,15.2565,0,15.2565,1.3925,0,1.3925,13.864,0,13.864
27/06/2020 10:30,15.088,0,15.088,1.516,0,1.516,13.572,0,13.572,15.624,0,15.624,1.516,0,1.516,14.108,0,14.108
27/06/2020 11:00,15.129,0,15.129,1.741,0,1.741,13.388,0,13.388,15.552,0,15.552,1.741,0,1.741,13.811,0,13.811
27/06/2020 11:30,15.297,0,15.297,1.582,0,1.582,13.715,0,13.715,15.69,0,15.69,1.582,0,1.582,14.108,0,14.108
27/06/2020 12:00,15.0029,0,15.0029,7.3725,0,7.3725,7.6304,0,7.6304,15.5405,0,15.5405,7.3725,0,7.3725,8.168,0,8.168
27/06/2020 12:30,14.6596,0,14.6596,10.57,0,10.57,4.0896,0,4.0896,15.2394,0,15.2394,10.57,0,10.57,4.6694,0,4.6694
27/06/2020 13:00,14.068,0,14.068,3.203,0,3.203,10.865,0,10.865,14.715,0,14.715,3.203,0,3.203,11.512,0,11.512
27/06/2020 13:30,13.4263,0,13.4263,3.7435,0,3.7435,9.6828,0,9.6828,14.2115,0,14.2115,3.7435,0,3.7435,10.468,0,10.468
27/06/2020 14:00,12.9019,0,12.9019,3.5245,0,3.5245,9.3774,0,9.3774,13.6925,0,13.6925,3.5245,0,3.5245,10.168,0,10.168
27/06/2020 14:30,12.7562,0.2956,12.75962452,8.586,0,8.586,4.1702,0.2956,4.180663512,13.1676,0,13.1676,8.586,0,8.586,4.5816,0,4.5816
27/06/2020 15:00,12.1248,0.6028,12.13977524,3.838,0,3.838,8.2868,0.6028,8.30869557,12.311,0,12.311,3.838,0,3.838,8.473,0,8.473
27/06/2020 15:30,12.8522,0.3532,12.85705235,3.327,0,3.327,9.5252,0.3532,9.531746182,13.1094,0,13.1094,3.327,0,3.327,9.7824,0,9.7824
27/06/2020 16:00,13.8875,0.217,13.88919527,3.1165,0,3.1165,10.771,0.217,10.77318569,14.0635,0,14.0635,3.1165,0,3.1165,10.947,0,10.947
27/06/2020 16:30,13.995,0.215,13.99665139,3.307,0,3.307,10.688,0.215,10.69016225,14.117,0,14.117,3.307,0,3.307,10.81,0,10.81
27/06/2020 17:00,15.342,0.286,15.34466552,1.742,0,1.742,13.6,0.286,13.60300687,15.505,0,15.505,1.742,0,1.742,13.763,0,13.763
27/06/2020 17:30,16.0595,0.3206,16.06269979,2.3165,0,2.3165,13.743,0.3206,13.74673901,16.2845,0,16.2845,2.3165,0,2.3165,13.968,0,13.968
27/06/2020 18:00,16.6775,0.3476,16.68112202,1.9775,0,1.9775,14.7,0.3476,14.70410915,16.9455,0,16.9455,1.9775,0,1.9775,14.968,0,14.968
27/06/2020 18:30,17.0165,0.1516,17.01717529,1.6875,0,1.6875,15.329,0.1516,15.32974962,17.4885,0,17.4885,1.6875,0,1.6875,15.801,0,15.801
27/06/2020 19:00,16.717,0,16.717,1.396,0,1.396,15.321,0,15.321,17.434,0,17.434,1.396,0,1.396,16.038,0,16.038
27/06/2020 19:30,16.665,0,16.665,0.871,0,0.871,15.794,0,15.794,17.364,0,17.364,0.871,0,0.871,16.493,0,16.493
27/06/2020 20:00,16.2315,0,16.2315,0.6505,0,0.6505,15.581,0,15.581,16.8875,0,16.8875,0.6505,0,0.6505,16.237,0,16.237
27/06/2020 20:30,15.52,0,15.52,0.473,0,0.473,15.047,0,15.047,16.091,0,16.091,0.473,0,0.473,15.618,0,15.618
27/06/2020 21:00,15.403,0,15.403,0.114,0,0.114,15.289,0,15.289,15.958,0,15.958,0.114,0,0.114,15.844,0,15.844
27/06/2020 21:30,14.936,0,14.936,0.04,0,0.04,14.896,0,14.896,15.499,0,15.499,0.04,0,0.04,15.459,0,15.459
27/06/2020 22:00,14.7785,0,14.7785,0.0145,0,0.0145,14.764,0,14.764,15.3265,0,15.3265,0.0145,0,0.0145,15.312,0,15.312
27/06/2020 22:30,14.364,0,14.364,0.015,0,0.015,14.349,0,14.349,14.917,0,14.917,0.015,0,0.015,14.902,0,14.902
27/06/2020 23:00,13.5595,0,13.5595,0.0165,0,0.0165,13.543,0,13.543,14.0815,0,14.0815,0.0165,0,0.0165,14.065,0,14.065
27/06/2020 23:30,12.985,0,12.985,0.011,0,0.011,12.974,0,12.974,13.38,0,13.38,0.011,0,0.011,13.369,0,13.369
28/06/2020 00:00,12.1115,0,12.1115,0.0155,0,0.0155,12.096,0,12.096,12.2985,0,12.2985,0.0155,0,0.0155,12.283,0,12.283
28/06/2020 00:30,11.42,0,11.42,0.006,0,0.006,11.414,0,11.414,11.896,0,11.896,0.006,0,0.006,11.89,0,11.89
28/06/2020 01:00,10.885,0,10.885,0.006,0,0.006,10.879,0,10.879,11.334,0,11.334,0.006,0,0.006,11.328,0,11.328
28/06/2020 01:30,11.232,0,11.232,0.012,0,0.012,11.22,0,11.22,11.705,0,11.705,0.012,0,0.012,11.693,0,11.693
28/06/2020 02:00,10.8025,0,10.8025,0.0045,0,0.0045,10.798,0,10.798,11.3015,0,11.3015,0.0045,0,0.0045,11.297,0,11.297
28/06/2020 02:30,10.539,0,10.539,0.006,0,0.006,10.533,0,10.533,11.023,0,11.023,0.006,0,0.006,11.017,0,11.017
28/06/2020 03:00,10.2065,0,10.2065,0.0085,0,0.0085,10.198,0,10.198,10.6835,0,10.6835,0.0085,0,0.0085,10.675,0,10.675
28/06/2020 03:30,10.0215,0,10.0215,0.0095,0,0.0095,10.012,0,10.012,10.4955,0,10.4955,0.0095,0,0.0095,10.486,0,10.486
28/06/2020 04:00,9.6772,0,9.6772,0.011,0,0.011,9.6662,0,9.6662,10.148,0,10.148,0.011,0,0.011,10.137,0,10.137
28/06/2020 04:30,9.6032,0,9.6032,0.009,0,0.009,9.5942,0,9.5942,9.8458,0,9.8458,0.009,0,0.009,9.8368,0,9.8368
28/06/2020 05:00,9.6183,0,9.6183,0.0105,0,0.0105,9.6078,0,9.6078,9.6009,0,9.6009,0.0105,0,0.0105,9.5904,0,9.5904
28/06/2020 05:30,9.7645,0,9.7645,0.0205,0,0.0205,9.744,0,9.744,9.7569,0,9.7569,0.0205,0,0.0205,9.7364,0,9.7364
28/06/2020 06:00,9.7281,0,9.7281,0.1165,0,0.1165,9.6116,0,9.6116,9.7395,0,9.7395,0.1165,0,0.1165,9.623,0,9.623
28/06/2020 06:30,10.1196,0,10.1196,0.362,0,0.362,9.7576,0,9.7576,10.1464,0,10.1464,0.362,0,0.362,9.7844,0,9.7844
28/06/2020 07:00,10.3264,0,10.3264,0.45,0,0.45,9.8764,0,9.8764,10.3534,0,10.3534,0.45,0,0.45,9.9034,0,9.9034
28/06/2020 07:30,10.9395,0,10.9395,0.6215,0,0.6215,10.318,0,10.318,10.9755,0,10.9755,0.6215,0,0.6215,10.354,0,10.354
28/06/2020 08:00,10.944,0,10.944,1.15,0,1.15,9.794,0,9.794,11.0156,0,11.0156,1.15,0,1.15,9.8656,0,9.8656
28/06/2020 08:30,11.696,0,11.696,1.328,0,1.328,10.368,0,10.368,12.095,0,12.095,1.328,0,1.328,10.767,0,10.767
28/06/2020 09:00,12.409,0,12.409,1.738,0,1.738,10.671,0,10.671,13.089,0,13.089,1.738,0,1.738,11.351,0,11.351
28/06/2020 09:30,12.5544,0,12.5544,2.737,0,2.737,9.8174,0,9.8174,13.23,0,13.23,2.737,0,2.737,10.493,0,10.493
28/06/2020 10:00,12.5859,0,12.5859,3.3335,0,3.3335,9.2524,0,9.2524,13.3025,0,13.3025,3.3335,0,3.3335,9.969,0,9.969
28/06/2020 10:30,12.8376,0,12.8376,3.9,0,3.9,8.9376,0,8.9376,13.5672,0,13.5672,3.9,0,3.9,9.6672,0,9.6672
28/06/2020 11:00,12.9251,0,12.9251,4.0795,0,4.0795,8.8456,0,8.8456,13.7601,0,13.7601,4.0795,0,4.0795,9.6806,0,9.6806
28/06/2020 11:30,12.4756,0,12.4756,4.327,0,4.327,8.1486,0,8.1486,13.3414,0,13.3414,4.327,0,4.327,9.0144,0,9.0144
28/06/2020 12:00,13.0855,0,13.0855,4.1825,0,4.1825,8.903,0,8.903,13.8497,0,13.8497,4.1825,0,4.1825,9.6672,0,9.6672
28/06/2020 12:30,13.4995,0,13.4995,3.2525,0,3.2525,10.247,0,10.247,14.4285,0,14.4285,3.2525,0,3.2525,11.176,0,11.176
28/06/2020 13:00,12.6458,0,12.6458,5.966,0,5.966,6.6798,0,6.6798,13.4486,0,13.4486,5.966,0,5.966,7.4826,0,7.4826
28/06/2020 13:30,12.1379,0.4742,12.14715942,4.8725,0,4.8725,7.2654,0.4742,7.280858658,12.4489,0,12.4489,4.8725,0,4.8725,7.5764,0,7.5764
28/06/2020 14:00,13.0212,0.5684,13.03359996,3.039,0,3.039,9.9822,0.5684,9.998369637,13.209,0,13.209,3.039,0,3.039,10.17,0,10.17
28/06/2020 14:30,11.6745,0.4858,11.6846032,3.8985,0,3.8985,7.776,0.4858,7.791160224,11.9475,0,11.9475,3.8985,0,3.8985,8.049,0,8.049
28/06/2020 15:00,11.8223,0.3034,11.82619249,3.2725,0,3.2725,8.5498,0.3034,8.555181564,12.1755,0,12.1755,3.2725,0,3.2725,8.903,0,8.903
28/06/2020 15:30,11.912,0.4416,11.92018266,3.844,0,3.844,8.068,0.4416,8.080076396,12.2172,0,12.2172,3.844,0,3.844,8.3732,0,8.3732
28/06/2020 16:00,12.0048,0.29,12.00830225,3.624,0,3.624,8.3808,0.29,8.38581592,12.2814,0,12.2814,3.624,0,3.624,8.6574,0,8.6574
28/06/2020 16:30,13.766,0.2092,13.7675895,2.801,0,2.801,10.965,0.2092,10.96699547,14.054,0,14.054,2.801,0,2.801,11.253,0,11.253
28/06/2020 17:00,15.4055,0.1094,15.40588844,3.0355,0,3.0355,12.37,0.1094,12.37048376,16.2105,0,16.2105,3.0355,0,3.0355,13.175,0,13.175
28/06/2020 17:30,17.513,0,17.513,1.341,0,1.341,16.172,0,16.172,18.605,0,18.605,1.341,0,1.341,17.264,0,17.264
28/06/2020 18:00,18.5245,0,18.5245,2.4325,0,2.4325,16.092,0,16.092,19.3745,0,19.3745,2.4325,0,2.4325,16.942,0,16.942
28/06/2020 18:30,18.1905,0,18.1905,1.4175,0,1.4175,16.773,0,16.773,18.9725,0,18.9725,1.4175,0,1.4175,17.555,0,17.555
28/06/2020 19:00,17.828,0,17.828,0.982,0,0.982,16.846,0,16.846,18.594,0,18.594,0.982,0,0.982,17.612,0,17.612
28/06/2020 19:30,17.0553,0,17.0553,7.4815,0,7.4815,9.5738,0,9.5738,17.8635,0,17.8635,7.4815,0,7.4815,10.382,0,10.382
28/06/2020 20:00,16.3295,0,16.3295,0.3305,0,0.3305,15.999,0,15.999,17.0875,0,17.0875,0.3305,0,0.3305,16.757,0,16.757
28/06/2020 20:30,15.892,0,15.892,0.163,0,0.163,15.729,0,15.729,16.666,0,16.666,0.163,0,0.163,16.503,0,16.503
28/06/2020 21:00,15.3,0,15.3,0.121,0,0.121,15.179,0,15.179,16.045,0,16.045,0.121,0,0.121,15.924,0,15.924
28/06/2020 21:30,14.822,0,14.822,0.04,0,0.04,14.782,0,14.782,15.556,0,15.556,0.04,0,0.04,15.516,0,15.516
28/06/2020 22:00,14.4535,0,14.4535,0.7845,0,0.7845,13.669,0,13.669,15.2345,0,15.2345,0.7845,0,0.7845,14.45,0,14.45
28/06/2020 22:30,14.2271,0,14.2271,5.5505,0,5.5505,8.6766,0,8.6766,14.9817,0,14.9817,5.5505,0,5.5505,9.4312,0,9.4312
28/06/2020 23:00,13.2305,0,13.2305,0.0075,0,0.0075,13.223,0,13.223,13.7675,0,13.7675,0.0075,0,0.0075,13.76,0,13.76
28/06/2020 23:30,12.6635,0,12.6635,0.0055,0,0.0055,12.658,0,12.658,12.6965,0,12.6965,0.0055,0,0.0055,12.691,0,12.691
29/06/2020 00:00,11.591,0,11.591,0.004,0,0.004,11.587,0,11.587,11.939,0,11.939,0.004,0,0.004,11.935,0,11.935
29/06/2020 00:30,10.88,0,10.88,0.005,0,0.005,10.875,0,10.875,11.431,0,11.431,0.005,0,0.005,11.426,0,11.426
29/06/2020 01:00,10.42,0,10.42,0.011,0,0.011,10.409,0,10.409,10.945,0,10.945,0.011,0,0.011,10.934,0,10.934
29/06/2020 01:30,10.858,0,10.858,0.01,0,0.01,10.848,0,10.848,11.386,0,11.386,0.01,0,0.01,11.376,0,11.376
29/06/2020 02:00,10.6975,0,10.6975,0.0075,0,0.0075,10.69,0,10.69,11.0765,0,11.0765,0.0075,0,0.0075,11.069,0,11.069
29/06/2020 02:30,10.373,0,10.373,0.003,0,0.003,10.37,0,10.37,10.899,0,10.899,0.003,0,0.003,10.896,0,10.896
29/06/2020 03:00,9.9906,0,9.9906,0.008,0,0.008,9.9826,0,9.9826,10.507,0,10.507,0.008,0,0.008,10.499,0,10.499
29/06/2020 03:30,9.8874,0,9.8874,0.009,0,0.009,9.8784,0,9.8784,10.402,0,10.402,0.009,0,0.009,10.393,0,10.393
29/06/2020 04:00,9.7141,0,9.7141,0.0085,0,0.0085,9.7056,0,9.7056,10.2205,0,10.2205,0.0085,0,0.0085,10.212,0,10.212
29/06/2020 04:30,9.6926,0,9.6926,0.01,0,0.01,9.6826,0,9.6826,10.198,0,10.198,0.01,0,0.01,10.188,0,10.188
29/06/2020 05:00,9.6007,0,9.6007,0.0045,0,0.0045,9.5962,0,9.5962,10.1035,0,10.1035,0.0045,0,0.0045,10.099,0,10.099
29/06/2020 05:30,9.8057,0,9.8057,0.0175,0,0.0175,9.7882,0,9.7882,10.3205,0,10.3205,0.0175,0,0.0175,10.303,0,10.303
29/06/2020 06:00,10.2475,0,10.2475,0.1005,0,0.1005,10.147,0,10.147,10.7815,0,10.7815,0.1005,0,0.1005,10.681,0,10.681
29/06/2020 06:30,11.106,0,11.106,0.216,0,0.216,10.89,0,10.89,11.691,0,11.691,0.216,0,0.216,11.475,0,11.475
29/06/2020 07:00,11.979,0,11.979,0.403,0,0.403,11.576,0,11.576,12.601,0,12.601,0.403,0,0.403,12.198,0,12.198
29/06/2020 07:30,13.155,0,13.155,2.937,0,2.937,10.218,0,10.218,13.862,0,13.862,2.937,0,2.937,10.925,0,10.925
29/06/2020 08:00,13.6939,0,13.6939,4.2645,0,4.2645,9.4294,0,9.4294,14.5305,0,14.5305,4.2645,0,4.2645,10.266,0,10.266
29/06/2020 08:30,13.7304,0,13.7304,10.906,0,10.906,2.8244,0,2.8244,14.647,0,14.647,10.906,0,10.906,3.741,0,3.741
29/06/2020 09:00,14.3485,0.6086,14.36140126,2.9135,0,2.9135,11.435,0.6086,11.45118417,14.7925,0,14.7925,2.9135,0,2.9135,11.879,0,11.879
29/06/2020 09:30,14.7548,0.3532,14.75902684,6.195,0,6.195,8.5598,0.3532,8.567083884,15.3092,0,15.3092,6.195,0,6.195,9.1142,0,9.1142
29/06/2020 10:00,13.9855,0,13.9855,3.6175,0,3.6175,10.368,0,10.368,14.6995,0,14.6995,3.6175,0,3.6175,11.082,0,11.082
29/06/2020 10:30,13.3272,0,13.3272,8.481,0,8.481,4.8462,0,4.8462,14.0512,0,14.0512,8.481,0,8.481,5.5702,0,5.5702
29/06/2020 11:00,14.3155,0,14.3155,1.6685,0,1.6685,12.647,0,12.647,15.0275,0,15.0275,1.6685,0,1.6685,13.359,0,13.359
29/06/2020 11:30,13.0696,0,13.0696,3.095,0,3.095,9.9746,0,9.9746,13.716,0,13.716,3.095,0,3.095,10.621,0,10.621
29/06/2020 12:00,14.136,0,14.136,3.181,0,3.181,10.955,0,10.955,14.947,0,14.947,3.181,0,3.181,11.766,0,11.766
29/06/2020 12:30,14.547,0,14.547,3.655,0,3.655,10.892,0,10.892,15.302,0,15.302,3.655,0,3.655,11.647,0,11.647
29/06/2020 13:00,14.005,0,14.005,3.099,0,3.099,10.906,0,10.906,14.707,0,14.707,3.099,0,3.099,11.608,0,11.608
29/06/2020 13:30,13.734,0,13.734,8.208,0,8.208,5.526,0,5.526,14.5484,0,14.5484,8.208,0,8.208,6.3404,0,6.3404
29/06/2020 14:00,13.5865,0,13.5865,4.4915,0,4.4915,9.095,0,9.095,14.4103,0,14.4103,4.4915,0,4.4915,9.9188,0,9.9188
29/06/2020 14:30,13.1672,0.576,13.17979256,9.091,0,9.091,4.0762,0.576,4.116695573,13.3266,0,13.3266,9.091,0,9.091,4.2356,0,4.2356
29/06/2020 15:00,13.188,0.8544,13.21564767,3.103,0,3.103,10.085,0.8544,10.12112762,13.444,0,13.444,3.103,0,3.103,10.341,0,10.341
29/06/2020 15:30,12.7846,1.0118,12.82457549,3.349,0,3.349,9.4356,1.0118,9.489693704,13.0548,0,13.0548,3.349,0,3.349,9.7058,0,9.7058
29/06/2020 16:00,12.6287,1.1022,12.67670732,2.7695,0,2.7695,9.8592,1.1022,9.920618402,12.7651,0,12.7651,2.7695,0,2.7695,9.9956,0,9.9956
29/06/2020 16:30,13.5171,0.7278,13.53667925,4.6505,0,4.6505,8.8666,0.7278,8.896419977,13.6631,0,13.6631,4.6505,0,4.6505,9.0126,0,9.0126
29/06/2020 17:00,15.2675,0.7892,15.28788386,4.8095,0,4.8095,10.458,0.7892,10.48773573,15.4575,0,15.4575,4.8095,0,4.8095,10.648,0,10.648
29/06/2020 17:30,16.097,0.7508,16.11449998,2.865,0,2.865,13.232,0.7508,13.25328354,16.341,0,16.341,2.865,0,2.865,13.476,0,13.476
29/06/2020 18:00,16.7235,0.2842,16.72591468,2.3805,0,2.3805,14.343,0.2842,14.34581537,17.4045,0,17.4045,2.3805,0,2.3805,15.024,0,15.024
29/06/2020 18:30,16.379,0,16.379,2.231,0,2.231,14.148,0,14.148,17.138,0,17.138,2.231,0,2.231,14.907,0,14.907
29/06/2020 19:00,16.441,0,16.441,1.511,0,1.511,14.93,0,14.93,17.119,0,17.119,1.511,0,1.511,15.608,0,15.608
29/06/2020 19:30,16.092,0,16.092,1.219,0,1.219,14.873,0,14.873,16.742,0,16.742,1.219,0,1.219,15.523,0,15.523
29/06/2020 20:00,15.4565,0,15.4565,0.7265,0,0.7265,14.73,0,14.73,16.0595,0,16.0595,0.7265,0,0.7265,15.333,0,15.333
29/06/2020 20:30,15.0615,0,15.0615,3.9425,0,3.9425,11.119,0,11.119,15.6725,0,15.6725,3.9425,0,3.9425,11.73,0,11.73
29/06/2020 21:00,14.5647,0,14.5647,5.4235,0,5.4235,9.1412,0,9.1412,15.1599,0,15.1599,5.4235,0,5.4235,9.7364,0,9.7364
29/06/2020 21:30,14.1655,0,14.1655,0.0365,0,0.0365,14.129,0,14.129,14.8315,0,14.8315,0.0365,0,0.0365,14.795,0,14.795
29/06/2020 22:00,14.0425,0,14.0425,0.0035,0,0.0035,14.039,0,14.039,14.6455,0,14.6455,0.0035,0,0.0035,14.642,0,14.642
29/06/2020 22:30,13.5505,0,13.5505,0.0035,0,0.0035,13.547,0,13.547,14.1265,0,14.1265,0.0035,0,0.0035,14.123,0,14.123
29/06/2020 23:00,12.653,0,12.653,0,0,0,12.653,0,12.653,13.141,0,13.141,0,0,0,13.141,0,13.141
29/06/2020 23:30,11.8695,0,11.8695,0.0015,0,0.0015,11.868,0,11.868,12.1225,0,12.1225,0.0015,0,0.0015,12.121,0,12.121
30/06/2020 00:00,11.093,0,11.093,0.001,0,0.001,11.092,0,11.092,10.978,0,10.978,0.001,0,0.001,10.977,0,10.977
30/06/2020 00:30,10.5462,0,10.5462,3.325,0,3.325,7.2212,0,7.2212,10.8938,0,10.8938,3.325,0,3.325,7.5688,0,7.5688
30/06/2020 01:00,9.9312,0,9.9312,0.001,0,0.001,9.9302,0,9.9302,10.313,0,10.313,0.001,0,0.001,10.312,0,10.312
30/06/2020 01:30,10.3315,0,10.3315,0.0005,0,0.0005,10.331,0,10.331,10.6945,0,10.6945,0.0005,0,0.0005,10.694,0,10.694
30/06/2020 02:00,10.0005,0,10.0005,0.0005,0,0.0005,10,0,10,10.3535,0,10.3535,0.0005,0,0.0005,10.353,0,10.353
30/06/2020 02:30,9.9204,0,9.9204,3.302,0,3.302,6.6184,0,6.6184,10.2912,0,10.2912,3.302,0,3.302,6.9892,0,6.9892
30/06/2020 03:00,9.4796,0,9.4796,4.021,0,4.021,5.4586,0,5.4586,9.7926,0,9.7926,4.021,0,4.021,5.7716,0,5.7716
30/06/2020 03:30,9.3966,0,9.3966,0,0,0,9.3966,0,9.3966,9.7076,0,9.7076,0,0,0,9.7076,0,9.7076
30/06/2020 04:00,9.289,0,9.289,0,0,0,9.289,0,9.289,9.5942,0,9.5942,0,0,0,9.5942,0,9.5942
30/06/2020 04:30,9.2832,0,9.2832,0,0,0,9.2832,0,9.2832,9.5866,0,9.5866,0,0,0,9.5866,0,9.5866
30/06/2020 05:00,9.288,0,9.288,0.552,0,0.552,8.736,0,8.736,9.6144,0,9.6144,0.552,0,0.552,9.0624,0,9.0624
30/06/2020 05:30,9.3486,0,9.3486,5.355,0,5.355,3.9936,0,3.9936,9.675,0,9.675,5.355,0,5.355,4.32,0,4.32
30/06/2020 06:00,9.7868,0,9.7868,0.039,0,0.039,9.7478,0,9.7478,10.0096,0,10.0096,0.039,0,0.039,9.9706,0,9.9706
30/06/2020 06:30,10.7328,0,10.7328,3.673,0,3.673,7.0598,0,7.0598,11.1188,0,11.1188,3.673,0,3.673,7.4458,0,7.4458
30/06/2020 07:00,11.193,0,11.193,3.271,0,3.271,7.922,0,7.922,11.7766,0,11.7766,3.271,0,3.271,8.5056,0,8.5056
30/06/2020 07:30,12.3215,0,12.3215,0.5525,0,0.5525,11.769,0,11.769,12.8185,0,12.8185,0.5525,0,0.5525,12.266,0,12.266
30/06/2020 08:00,13.6695,0,13.6695,1.9535,0,1.9535,11.716,0,11.716,14.2475,0,14.2475,1.9535,0,1.9535,12.294,0,12.294
30/06/2020 08:30,14.8081,0,14.8081,9.2185,0,9.2185,5.5896,0,5.5896,15.5149,0,15.5149,9.2185,0,9.2185,6.2964,0,6.2964
30/06/2020 09:00,15.5065,0.3034,15.50946788,3.6435,0,3.6435,11.863,0.3034,11.86687914,16.0115,0,16.0115,3.6435,0,3.6435,12.368,0,12.368
30/06/2020 09:30,16.211,1.1098,16.24894387,0.565,0,0.565,15.646,1.1098,15.68531071,16.378,0,16.378,0.565,0,0.565,15.813,0,15.813
30/06/2020 10:00,15.5795,1.0522,15.61499104,0.9795,0,0.9795,14.6,1.0522,14.63786613,15.8075,0,15.8075,0.9795,0,0.9795,14.828,0,14.828
30/06/2020 10:30,15.771,0,15.771,1.171,0,1.171,14.6,0,14.6,16.489,0,16.489,1.171,0,1.171,15.318,0,15.318
30/06/2020 11:00,15.877,0,15.877,1.191,0,1.191,14.686,0,14.686,16.538,0,16.538,1.191,0,1.191,15.347,0,15.347
30/06/2020 11:30,16.293,0,16.293,0.812,0,0.812,15.481,0,15.481,16.972,0,16.972,0.812,0,0.812,16.16,0,16.16
30/06/2020 12:00,16.434,0,16.434,0.757,0,0.757,15.677,0,15.677,17.208,0,17.208,0.757,0,0.757,16.451,0,16.451
30/06/2020 12:30,16.58,0,16.58,0.904,0,0.904,15.676,0,15.676,17.314,0,17.314,0.904,0,0.904,16.41,0,16.41
30/06/2020 13:00,15.494,0,15.494,1.541,0,1.541,13.953,0,13.953,16.225,0,16.225,1.541,0,1.541,14.684,0,14.684
30/06/2020 13:30,15.224,0,15.224,1.5,0,1.5,13.724,0,13.724,15.927,0,15.927,1.5,0,1.5,14.427,0,14.427
