Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/06/2020 14:00,14.4835,0,14.4835,1.7515,0,1.7515,12.732,0,12.732,15.2645,0,15.2645,1.7515,0,1.7515,13.513,0,13.513
30/06/2020 14:30,14.2302,0,14.2302,5.688,0,5.688,8.5422,0,8.5422,15.0064,0,15.0064,5.688,0,5.688,9.3184,0,9.3184
30/06/2020 15:00,14.551,0,14.551,1.277,0,1.277,13.274,0,13.274,15.127,0,15.127,1.277,0,1.277,13.85,0,13.85
30/06/2020 15:30,15.023,0,15.023,0.955,0,0.955,14.068,0,14.068,15.601,0,15.601,0.955,0,0.955,14.646,0,14.646
30/06/2020 16:00,15.387,0,15.387,1.256,0,1.256,14.131,0,14.131,16.027,0,16.027,1.256,0,1.256,14.771,0,14.771
30/06/2020 16:30,15.744,0,15.744,1.198,0,1.198,14.546,0,14.546,16.477,0,16.477,1.198,0,1.198,15.279,0,15.279
30/06/2020 17:00,16.9155,0,16.9155,0.9105,0,0.9105,16.005,0,16.005,17.5875,0,17.5875,0.9105,0,0.9105,16.677,0,16.677
30/06/2020 17:30,18.09,0,18.09,0.748,0,0.748,17.342,0,17.342,18.796,0,18.796,0.748,0,0.748,18.048,0,18.048
30/06/2020 18:00,18.631,0,18.631,0.981,0,0.981,17.65,0,17.65,19.302,0,19.302,0.981,0,0.981,18.321,0,18.321
30/06/2020 18:30,18.613,0,18.613,0.607,0,0.607,18.006,0,18.006,19.415,0,19.415,0.607,0,0.607,18.808,0,18.808
30/06/2020 19:00,18.03,0,18.03,0.738,0,0.738,17.292,0,17.292,18.857,0,18.857,0.738,0,0.738,18.119,0,18.119
30/06/2020 19:30,16.8575,0,16.8575,0.5395,0,0.5395,16.318,0,16.318,17.6105,0,17.6105,0.5395,0,0.5395,17.071,0,17.071
30/06/2020 20:00,16.114,0,16.114,0.349,0,0.349,15.765,0,15.765,16.828,0,16.828,0.349,0,0.349,16.479,0,16.479
30/06/2020 20:30,15.4912,0,15.4912,5.718,0,5.718,9.7732,0,9.7732,16.202,0,16.202,5.718,0,5.718,10.484,0,10.484
30/06/2020 21:00,15.05,0.0058,15.05000112,0.232,0,0.232,14.818,0.0058,14.81800114,15.517,0,15.517,0.232,0,0.232,15.285,0,15.285
30/06/2020 21:30,14.5295,0,14.5295,0.0715,0,0.0715,14.458,0,14.458,15.1525,0,15.1525,0.0715,0,0.0715,15.081,0,15.081
30/06/2020 22:00,14.345,0,14.345,0.003,0,0.003,14.342,0,14.342,14.954,0,14.954,0.003,0,0.003,14.951,0,14.951
30/06/2020 22:30,13.91,0,13.91,0.003,0,0.003,13.907,0,13.907,14.517,0,14.517,0.003,0,0.003,14.514,0,14.514
30/06/2020 23:00,12.9255,0,12.9255,0.0045,0,0.0045,12.921,0,12.921,13.4035,0,13.4035,0.0045,0,0.0045,13.399,0,13.399
30/06/2020 23:30,12.0235,0,12.0235,0.0045,0,0.0045,12.019,0,12.019,12.4545,0,12.4545,0.0045,0,0.0045,12.45,0,12.45
01/07/2020 00:00,11.1035,0,11.1035,0.0035,0,0.0035,11.1,0,11.1,11.5015,0,11.5015,0.0035,0,0.0035,11.498,0,11.498
01/07/2020 00:30,10.807,0,10.807,2.612,0,2.612,8.195,0,8.195,10.7786,0,10.7786,2.612,0,2.612,8.1666,0,8.1666
01/07/2020 01:00,10.3635,0,10.3635,0.0035,0,0.0035,10.36,0,10.36,10.1945,0,10.1945,0.0035,0,0.0035,10.191,0,10.191
01/07/2020 01:30,10.713,0,10.713,0.005,0,0.005,10.708,0,10.708,10.53,0,10.53,0.005,0,0.005,10.525,0,10.525
01/07/2020 02:00,10.4905,0,10.4905,0.0055,0,0.0055,10.485,0,10.485,10.3125,0,10.3125,0.0055,0,0.0055,10.307,0,10.307
01/07/2020 02:30,10.1165,0,10.1165,0.0025,0,0.0025,10.114,0,10.114,10.2265,0,10.2265,0.0025,0,0.0025,10.224,0,10.224
01/07/2020 03:00,9.6639,0,9.6639,0.0015,0,0.0015,9.6624,0,9.6624,9.9745,0,9.9745,0.0015,0,0.0015,9.973,0,9.973
01/07/2020 03:30,9.4888,0,9.4888,0.002,0,0.002,9.4868,0,9.4868,9.8018,0,9.8018,0.002,0,0.002,9.7998,0,9.7998
01/07/2020 04:00,9.4062,0,9.4062,0.002,0,0.002,9.4042,0,9.4042,9.7096,0,9.7096,0.002,0,0.002,9.7076,0,9.7076
01/07/2020 04:30,9.3147,0,9.3147,0.0045,0,0.0045,9.3102,0,9.3102,9.6179,0,9.6179,0.0045,0,0.0045,9.6134,0,9.6134
01/07/2020 05:00,9.2564,0,9.2564,0.002,0,0.002,9.2544,0,9.2544,9.5676,0,9.5676,0.002,0,0.002,9.5656,0,9.5656
01/07/2020 05:30,9.6535,0,9.6535,0.0035,0,0.0035,9.65,0,9.65,9.5823,0,9.5823,0.0035,0,0.0035,9.5788,0,9.5788
01/07/2020 06:00,9.9166,0,9.9166,0.042,0,0.042,9.8746,0,9.8746,10.074,0,10.074,0.042,0,0.042,10.032,0,10.032
01/07/2020 06:30,9.0164,0,9.0164,0.073,0,0.073,8.9434,0,8.9434,13.027,0,13.027,0.073,0,0.073,12.954,0,12.954
01/07/2020 07:00,8.0995,0,8.0995,0.0835,0,0.0835,8.016,0,8.016,15.7795,0,15.7795,0.0835,0,0.0835,15.696,0,15.696
01/07/2020 07:30,8.76,0,8.76,0.168,0,0.168,8.592,0,8.592,17.619,0,17.619,0.168,0,0.168,17.451,0,17.451
01/07/2020 08:00,9.1025,0,9.1025,0.6775,0,0.6775,8.425,0,8.425,18.5355,0,18.5355,0.6775,0,0.6775,17.858,0,17.858
01/07/2020 08:30,9.5592,0,9.5592,0.733,0,0.733,8.8262,0,8.8262,19.729,0,19.729,0.733,0,0.733,18.996,0,18.996
01/07/2020 09:00,10.0416,0,10.0416,0.839,0,0.839,9.2026,0,9.2026,19.563,0,19.563,0.839,0,0.839,18.724,0,18.724
01/07/2020 09:30,9.591,0,9.591,1.767,0,1.767,7.824,0,7.824,19.544,0,19.544,1.767,0,1.767,17.777,0,17.777
01/07/2020 10:00,9.5581,0,9.5581,1.9645,0,1.9645,7.5936,0,7.5936,19.6015,0,19.6015,1.9645,0,1.9645,17.637,0,17.637
01/07/2020 10:30,10.1292,0,10.1292,1.806,0,1.806,8.3232,0,8.3232,19.707,0,19.707,1.806,0,1.806,17.901,0,17.901
01/07/2020 11:00,9.496,0,9.496,2.367,0,2.367,7.129,0,7.129,18.23,0,18.23,2.367,0,2.367,15.863,0,15.863
01/07/2020 11:30,8.8711,0,8.8711,3.0975,0,3.0975,5.7736,0,5.7736,18.9905,0,18.9905,3.0975,0,3.0975,15.893,0,15.893
01/07/2020 12:00,8.496,0,8.496,3.602,0,3.602,4.894,0,4.894,19.225,0,19.225,3.602,0,3.602,15.623,0,15.623
01/07/2020 12:30,8.2686,0,8.2686,3.839,0,3.839,4.4296,0,4.4296,19.601,0,19.601,3.839,0,3.839,15.762,0,15.762
01/07/2020 13:00,8.36,0,8.36,3.437,0,3.437,4.923,0,4.923,18.81,0,18.81,3.437,0,3.437,15.373,0,15.373
01/07/2020 13:30,8.0971,0,8.0971,2.4235,0,2.4235,5.6736,0,5.6736,19.0205,0,19.0205,2.4235,0,2.4235,16.597,0,16.597
01/07/2020 14:00,8.2723,0,8.2723,2.3395,0,2.3395,5.9328,0,5.9328,18.9685,0,18.9685,2.3395,0,2.3395,16.629,0,16.629
01/07/2020 14:30,6.7486,0,6.7486,2.801,0,2.801,3.9476,0,3.9476,18.877,0,18.877,2.801,0,2.801,16.076,0,16.076
01/07/2020 15:00,6.8144,0,6.8144,3.103,0,3.103,3.7114,0,3.7114,17.896,0,17.896,3.103,0,3.103,14.793,0,14.793
01/07/2020 15:30,7.0955,0,7.0955,2.5565,0,2.5565,4.539,0,4.539,18.9155,0,18.9155,2.5565,0,2.5565,16.359,0,16.359
01/07/2020 16:00,11.7698,0.1996,11.77149235,2.354,0,2.354,9.4158,0.1996,9.417915364,17.222,0,17.222,2.354,0,2.354,14.868,0,14.868
01/07/2020 16:30,15.4055,0,15.4055,2.9185,0,2.9185,12.487,0,12.487,16.2495,0,16.2495,2.9185,0,2.9185,13.331,0,13.331
01/07/2020 17:00,15.5855,0,15.5855,3.4065,0,3.4065,12.179,0,12.179,16.3585,0,16.3585,3.4065,0,3.4065,12.952,0,12.952
01/07/2020 17:30,16.604,0,16.604,2.45,0,2.45,14.154,0,14.154,17.344,0,17.344,2.45,0,2.45,14.894,0,14.894
01/07/2020 18:00,12.5733,0,12.5733,2.7155,0,2.7155,9.8578,0,9.8578,23.1785,0.0596,23.17857663,2.7155,0,2.7155,20.463,0.0596,20.46308679
01/07/2020 18:30,15.3935,0.4588,15.4003357,2.2385,0,2.2385,13.155,0.4588,13.16299823,21.2005,0,21.2005,2.2385,0,2.2385,18.962,0,18.962
01/07/2020 19:00,18.2665,0.6836,18.27928694,1.6125,0,1.6125,16.654,0.6836,16.66802403,18.3505,0,18.3505,1.6125,0,1.6125,16.738,0,16.738
01/07/2020 19:30,17.888,0.5972,17.89796614,0.986,0,0.986,16.902,0.5972,16.91254717,17.932,0,17.932,0.986,0,0.986,16.946,0,16.946
01/07/2020 20:00,17.246,0.4436,17.25170418,0.478,0,0.478,16.768,0.4436,16.77386673,17.338,0,17.338,0.478,0,0.478,16.86,0,16.86
01/07/2020 20:30,16.916,0.2458,16.91778572,0.187,0,0.187,16.729,0.2458,16.73080568,16.908,0,16.908,0.187,0,0.187,16.721,0,16.721
01/07/2020 21:00,16.144,0.0326,16.14403291,0.084,0,0.084,16.06,0.0326,16.06003309,16.312,0,16.312,0.084,0,0.084,16.228,0,16.228
01/07/2020 21:30,15.5155,0,15.5155,0.0205,0,0.0205,15.495,0,15.495,16.2005,0,16.2005,0.0205,0,0.0205,16.18,0,16.18
01/07/2020 22:00,15.17,0,15.17,0,0,0,15.17,0,15.17,15.848,0,15.848,0,0,0,15.848,0,15.848
01/07/2020 22:30,14.916,0,14.916,0,0,0,14.916,0,14.916,15.475,0,15.475,0,0,0,15.475,0,15.475
01/07/2020 23:00,13.886,0,13.886,0,0,0,13.886,0,13.886,14.382,0,14.382,0,0,0,14.382,0,14.382
01/07/2020 23:30,12.9795,0,12.9795,0.0005,0,0.0005,12.979,0,12.979,13.4295,0,13.4295,0.0005,0,0.0005,13.429,0,13.429
02/07/2020 00:00,12.1485,0,12.1485,0.0005,0,0.0005,12.148,0,12.148,12.2215,0,12.2215,0.0005,0,0.0005,12.221,0,12.221
02/07/2020 00:30,11.3105,0,11.3105,0.0025,0,0.0025,11.308,0,11.308,11.7165,0,11.7165,0.0025,0,0.0025,11.714,0,11.714
02/07/2020 01:00,10.8545,0,10.8545,0.0065,0,0.0065,10.848,0,10.848,11.2365,0,11.2365,0.0065,0,0.0065,11.23,0,11.23
02/07/2020 01:30,11.35,0,11.35,0.006,0,0.006,11.344,0,11.344,11.72,0,11.72,0.006,0,0.006,11.714,0,11.714
02/07/2020 02:00,10.9745,0,10.9745,0.0055,0,0.0055,10.969,0,10.969,11.3425,0,11.3425,0.0055,0,0.0055,11.337,0,11.337
02/07/2020 02:30,10.7385,0,10.7385,0.0025,0,0.0025,10.736,0,10.736,11.0925,0,11.0925,0.0025,0,0.0025,11.09,0,11.09
02/07/2020 03:00,10.3895,0,10.3895,0.0055,0,0.0055,10.384,0,10.384,10.7325,0,10.7325,0.0055,0,0.0055,10.727,0,10.727
02/07/2020 03:30,10.313,0,10.313,0.001,0,0.001,10.312,0,10.312,10.661,0,10.661,0.001,0,0.001,10.66,0,10.66
02/07/2020 04:00,10.1045,0,10.1045,0.0015,0,0.0015,10.103,0,10.103,10.4445,0,10.4445,0.0015,0,0.0015,10.443,0,10.443
02/07/2020 04:30,10.3185,0,10.3185,0.0005,0,0.0005,10.318,0,10.318,10.2125,0,10.2125,0.0005,0,0.0005,10.212,0,10.212
02/07/2020 05:00,10.3825,0,10.3825,0.0005,0,0.0005,10.382,0,10.382,10.2115,0,10.2115,0.0005,0,0.0005,10.211,0,10.211
02/07/2020 05:30,10.4725,0,10.4725,0.0105,0,0.0105,10.462,0,10.462,10.3185,0,10.3185,0.0105,0,0.0105,10.308,0,10.308
02/07/2020 06:00,10.8175,0,10.8175,0.0775,0,0.0775,10.74,0,10.74,10.6685,0,10.6685,0.0775,0,0.0775,10.591,0,10.591
02/07/2020 06:30,11.5125,0,11.5125,0.1615,0,0.1615,11.351,0,11.351,12.0025,0,12.0025,0.1615,0,0.1615,11.841,0,11.841
02/07/2020 07:00,12.3305,0,12.3305,0.3825,0,0.3825,11.948,0,11.948,12.9545,0,12.9545,0.3825,0,0.3825,12.572,0,12.572
02/07/2020 07:30,13.316,0,13.316,0.841,0,0.841,12.475,0,12.475,13.859,0,13.859,0.841,0,0.841,13.018,0,13.018
02/07/2020 08:00,14.18,0,14.18,1.172,0,1.172,13.008,0,13.008,14.894,0,14.894,1.172,0,1.172,13.722,0,13.722
02/07/2020 08:30,14.4525,0,14.4525,1.7325,0,1.7325,12.72,0,12.72,15.2645,0,15.2645,1.7325,0,1.7325,13.532,0,13.532
02/07/2020 09:00,14.754,0,14.754,2.317,0,2.317,12.437,0,12.437,15.596,0,15.596,2.317,0,2.317,13.279,0,13.279
02/07/2020 09:30,15.42,0,15.42,2.59,0,2.59,12.83,0,12.83,16.256,0,16.256,2.59,0,2.59,13.666,0,13.666
02/07/2020 10:00,15.7455,0,15.7455,1.6165,0,1.6165,14.129,0,14.129,16.5065,0,16.5065,1.6165,0,1.6165,14.89,0,14.89
02/07/2020 10:30,12.712,0,12.712,2.252,0,2.252,10.46,0,10.46,19.54,0.1248,19.54039854,2.252,0,2.252,17.288,0.1248,17.28845045
02/07/2020 11:00,8.8949,0,8.8949,1.7115,0,1.7115,7.1834,0,7.1834,20.3965,0.0748,20.39663716,1.7115,0,1.7115,18.685,0.0748,18.68514972
02/07/2020 11:30,10.0917,0.1228,10.09244711,3.1335,0,3.1335,6.9582,0.1228,6.959283518,19.8835,0.023,19.8835133,3.1335,0,3.1335,16.75,0.023,16.75001579
02/07/2020 12:00,13.5465,0.9658,13.5808848,3.1445,0,3.1445,10.402,0.9658,10.44673986,18.8555,0,18.8555,3.1445,0,3.1445,15.711,0,15.711
02/07/2020 12:30,13.6105,0.9196,13.64153123,2.4955,0,2.4955,11.115,0.9196,11.1529767,18.5585,0,18.5585,2.4955,0,2.4955,16.063,0,16.063
02/07/2020 13:00,12.4435,0.9524,12.47989415,2.9045,0,2.9045,9.539,0.9524,9.586427216,18.5145,0,18.5145,2.9045,0,2.9045,15.61,0,15.61
02/07/2020 13:30,13.5475,0.6586,13.56349919,1.4825,0,1.4825,12.065,0.6586,12.08296234,19.0405,0,19.0405,1.4825,0,1.4825,17.558,0,17.558
02/07/2020 14:00,12.472,0.7392,12.49388653,3.054,0,3.054,9.418,0.7392,9.446964626,17.775,0,17.775,3.054,0,3.054,14.721,0,14.721
02/07/2020 14:30,12.24,0.4436,12.2480358,2.195,0,2.195,10.045,0.4436,10.0547902,18.557,0,18.557,2.195,0,2.195,16.362,0,16.362
02/07/2020 15:00,13.042,0.4972,13.05147393,1.443,0,1.443,11.599,0.4972,11.60965154,19.067,0,19.067,1.443,0,1.443,17.624,0,17.624
02/07/2020 15:30,12.5195,0.3418,12.52416494,1.7025,0,1.7025,10.817,0.3418,10.82239882,17.7705,0,17.7705,1.7025,0,1.7025,16.068,0,16.068
02/07/2020 16:00,12.1655,0,12.1655,1.4615,0,1.4615,10.704,0,10.704,16.6755,0,16.6755,1.4615,0,1.4615,15.214,0,15.214
02/07/2020 16:30,12.57,0,12.57,9.509,0,9.509,3.061,0,3.061,18.19,0,18.19,9.509,0,9.509,8.681,0,8.681
02/07/2020 17:00,13.1824,0,13.1824,9.206,0,9.206,3.9764,0,3.9764,20.353,0,20.353,9.206,0,9.206,11.147,0,11.147
02/07/2020 17:30,14.3055,0,14.3055,1.6325,0,1.6325,12.673,0,12.673,22.7435,0,22.7435,1.6325,0,1.6325,21.111,0,21.111
02/07/2020 18:00,14.9525,0,14.9525,0.6695,0,0.6695,14.283,0,14.283,24.1065,0,24.1065,0.6695,0,0.6695,23.437,0,23.437
02/07/2020 18:30,15.4385,0,15.4385,0.6525,0,0.6525,14.786,0,14.786,24.0785,0,24.0785,0.6525,0,0.6525,23.426,0,23.426
02/07/2020 19:00,14.8925,0,14.8925,0.6365,0,0.6365,14.256,0,14.256,23.7205,0,23.7205,0.6365,0,0.6365,23.084,0,23.084
02/07/2020 19:30,14.1455,0,14.1455,3.9555,0,3.9555,10.19,0,10.19,23.3265,0,23.3265,3.9555,0,3.9555,19.371,0,19.371
02/07/2020 20:00,13.6245,0,13.6245,3.2185,0,3.2185,10.406,0,10.406,22.3415,0,22.3415,3.2185,0,3.2185,19.123,0,19.123
02/07/2020 20:30,12.815,0,12.815,0.333,0,0.333,12.482,0,12.482,21.228,0,21.228,0.333,0,0.333,20.895,0,20.895
02/07/2020 21:00,12.1635,0,12.1635,0.1285,0,0.1285,12.035,0,12.035,20.4595,0,20.4595,0.1285,0,0.1285,20.331,0,20.331
02/07/2020 21:30,11.9425,0,11.9425,0.0235,0,0.0235,11.919,0,11.919,20.2205,0,20.2205,0.0235,0,0.0235,20.197,0,20.197
02/07/2020 22:00,11.6745,0,11.6745,0.0045,0,0.0045,11.67,0,11.67,19.8455,0,19.8455,0.0045,0,0.0045,19.841,0,19.841
02/07/2020 22:30,11.2685,0,11.2685,0.0005,0,0.0005,11.268,0,11.268,19.3835,0,19.3835,0.0005,0,0.0005,19.383,0,19.383
02/07/2020 23:00,10.4095,0,10.4095,0.0025,0,0.0025,10.407,0,10.407,17.9655,0,17.9655,0.0025,0,0.0025,17.963,0,17.963
02/07/2020 23:30,10.0565,0,10.0565,0.0015,0,0.0015,10.055,0,10.055,16.7685,0,16.7685,0.0015,0,0.0015,16.767,0,16.767
03/07/2020 00:00,9.0588,0,9.0588,0.002,0,0.002,9.0568,0,9.0568,15.476,0,15.476,0.002,0,0.002,15.474,0,15.474
03/07/2020 00:30,8.5672,0,8.5672,0.002,0,0.002,8.5652,0,8.5652,14.855,0,14.855,0.002,0,0.002,14.853,0,14.853
03/07/2020 01:00,8.3239,0,8.3239,0.0025,0,0.0025,8.3214,0,8.3214,14.3335,0,14.3335,0.0025,0,0.0025,14.331,0,14.331
03/07/2020 01:30,8.6804,0,8.6804,0,0,0,8.6804,0,8.6804,14.569,0,14.569,0,0,0,14.569,0,14.569
03/07/2020 02:00,8.3525,0,8.3525,0.0005,0,0.0005,8.352,0,8.352,14.1145,0,14.1145,0.0005,0,0.0005,14.114,0,14.114
03/07/2020 02:30,8.236,0,8.236,0.001,0,0.001,8.235,0,8.235,13.798,0,13.798,0.001,0,0.001,13.797,0,13.797
03/07/2020 03:00,8.0468,0,8.0468,0,0,0,8.0468,0,8.0468,13.34,0,13.34,0,0,0,13.34,0,13.34
03/07/2020 03:30,7.9172,0,7.9172,0.001,0,0.001,7.9162,0,7.9162,13.116,0,13.116,0.001,0,0.001,13.115,0,13.115
03/07/2020 04:00,7.7368,0,7.7368,0.001,0,0.001,7.7358,0,7.7358,12.879,0,12.879,0.001,0,0.001,12.878,0,12.878
03/07/2020 04:30,7.7022,0,7.7022,0.001,0,0.001,7.7012,0,7.7012,12.826,0,12.826,0.001,0,0.001,12.825,0,12.825
03/07/2020 05:00,7.7767,0,7.7767,0.0025,0,0.0025,7.7742,0,7.7742,12.9205,0,12.9205,0.0025,0,0.0025,12.918,0,12.918
03/07/2020 05:30,7.9111,0,7.9111,0.0065,0,0.0065,7.9046,0,7.9046,13.0855,0,13.0855,0.0065,0,0.0065,13.079,0,13.079
03/07/2020 06:00,8.204,0,8.204,0.065,0,0.065,8.139,0,8.139,13.45,0,13.45,0.065,0,0.065,13.385,0,13.385
03/07/2020 06:30,8.9663,0,8.9663,4.6385,0,4.6385,4.3278,0,4.3278,14.8525,0,14.8525,4.6385,0,4.6385,10.214,0,10.214
03/07/2020 07:00,9.8945,0,9.8945,0.3175,0,0.3175,9.577,0,9.577,15.5185,0,15.5185,0.3175,0,0.3175,15.201,0,15.201
03/07/2020 07:30,10.786,0,10.786,0.668,0,0.668,10.118,0,10.118,16.965,0,16.965,0.668,0,0.668,16.297,0,16.297
03/07/2020 08:00,11.3418,0,11.3418,7.004,0,7.004,4.3378,0,4.3378,17.83,0,17.83,7.004,0,7.004,10.826,0,10.826
03/07/2020 08:30,12.48,0,12.48,1.663,0,1.663,10.817,0,10.817,18.636,0,18.636,1.663,0,1.663,16.973,0,16.973
03/07/2020 09:00,13.3335,0,13.3335,1.5105,0,1.5105,11.823,0,11.823,18.5755,0,18.5755,1.5105,0,1.5105,17.065,0,17.065
03/07/2020 09:30,13.2385,0,13.2385,2.4225,0,2.4225,10.816,0,10.816,18.0625,0,18.0625,2.4225,0,2.4225,15.64,0,15.64
03/07/2020 10:00,13.1365,0,13.1365,3.1355,0,3.1355,10.001,0,10.001,17.5705,0,17.5705,3.1355,0,3.1355,14.435,0,14.435
03/07/2020 10:30,13.1345,0,13.1345,3.0235,0,3.0235,10.111,0,10.111,16.9875,0,16.9875,3.0235,0,3.0235,13.964,0,13.964
03/07/2020 11:00,12.9397,0,12.9397,3.1745,0,3.1745,9.7652,0,9.7652,16.7295,0,16.7295,3.1745,0,3.1745,13.555,0,13.555
03/07/2020 11:30,12.914,0,12.914,3.097,0,3.097,9.817,0,9.817,16.737,0,16.737,3.097,0,3.097,13.64,0,13.64
03/07/2020 12:00,12.518,0,12.518,3.467,0,3.467,9.051,0,9.051,16.481,0,16.481,3.467,0,3.467,13.014,0,13.014
03/07/2020 12:30,12.9677,0,12.9677,3.9705,0,3.9705,8.9972,0,8.9972,17.3775,0,17.3775,3.9705,0,3.9705,13.407,0,13.407
03/07/2020 13:00,13.513,0,13.513,3.464,0,3.464,10.049,0,10.049,17.899,0.002,17.89900011,3.464,0,3.464,14.435,0.002,14.43500014
03/07/2020 13:30,14.394,0.023,14.39401838,3.112,0,3.112,11.282,0.023,11.28202344,15.684,0,15.684,3.112,0,3.112,12.572,0,12.572
03/07/2020 14:00,13.8635,0,13.8635,3.4155,0,3.4155,10.448,0,10.448,15.2275,0,15.2275,3.4155,0,3.4155,11.812,0,11.812
03/07/2020 14:30,14.78,0,14.78,3.283,0,3.283,11.497,0,11.497,14.659,0,14.659,3.283,0,3.283,11.376,0,11.376
03/07/2020 15:00,15.5145,0,15.5145,1.8075,0,1.8075,13.707,0,13.707,15.0285,0,15.0285,1.8075,0,1.8075,13.221,0,13.221
03/07/2020 15:30,16.18,0,16.18,1.43,0,1.43,14.75,0,14.75,15.991,0,15.991,1.43,0,1.43,14.561,0,14.561
03/07/2020 16:00,16.9865,0,16.9865,3.4355,0,3.4355,13.551,0,13.551,16.5085,0,16.5085,3.4355,0,3.4355,13.073,0,13.073
03/07/2020 16:30,17.772,0,17.772,3.952,0,3.952,13.82,0,13.82,17.523,0,17.523,3.952,0,3.952,13.571,0,13.571
03/07/2020 17:00,18.8792,0,18.8792,10.849,0,10.849,8.0302,0,8.0302,18.7042,0,18.7042,10.849,0,10.849,7.8552,0,7.8552
03/07/2020 17:30,19.6065,0.0308,19.60652419,7.0405,0,7.0405,12.566,0.0308,12.56603775,19.2785,0,19.2785,7.0405,0,7.0405,12.238,0,12.238
03/07/2020 18:00,20.1585,0,20.1585,0.9525,0,0.9525,19.206,0,19.206,20.3075,0,20.3075,0.9525,0,0.9525,19.355,0,19.355
03/07/2020 18:30,20.357,0.265,20.35872476,0.91,0,0.91,19.447,0.265,19.44880546,20.127,0,20.127,0.91,0,0.91,19.217,0,19.217
03/07/2020 19:00,20.1,0,20.1,0.619,0,0.619,19.481,0,19.481,19.643,0,19.643,0.619,0,0.619,19.024,0,19.024
03/07/2020 19:30,19.5605,0,19.5605,0.4295,0,0.4295,19.131,0,19.131,18.8135,0,18.8135,0.4295,0,0.4295,18.384,0,18.384
03/07/2020 20:00,19.272,0,19.272,7.288,0,7.288,11.984,0,11.984,17.988,0,17.988,7.288,0,7.288,10.7,0,10.7
03/07/2020 20:30,18.7735,0.1978,18.77454199,5.1955,0,5.1955,13.578,0.1978,13.57944067,17.3755,0,17.3755,5.1955,0,5.1955,12.18,0,12.18
03/07/2020 21:00,17.524,0.3668,17.52783838,0.034,0,0.034,17.49,0.3668,17.49384584,17.22,0,17.22,0.034,0,0.034,17.186,0,17.186
03/07/2020 21:30,16.9655,0,16.9655,0.0175,0,0.0175,16.948,0,16.948,16.8465,0,16.8465,0.0175,0,0.0175,16.829,0,16.829
03/07/2020 22:00,16.234,0,16.234,0.018,0,0.018,16.216,0,16.216,16.507,0,16.507,0.018,0,0.018,16.489,0,16.489
03/07/2020 22:30,15.691,0.0038,15.69100046,3.826,0,3.826,11.865,0.0038,11.86500061,15.74,0,15.74,3.826,0,3.826,11.914,0,11.914
03/07/2020 23:00,14.4105,0,14.4105,0.0195,0,0.0195,14.391,0,14.391,14.5035,0,14.5035,0.0195,0,0.0195,14.484,0,14.484
03/07/2020 23:30,13.6055,0.0058,13.60550124,0.0195,0,0.0195,13.586,0.0058,13.58600124,13.7995,0,13.7995,0.0195,0,0.0195,13.78,0,13.78
04/07/2020 00:00,12.553,0,12.553,0.016,0,0.016,12.537,0,12.537,12.855,0,12.855,0.016,0,0.016,12.839,0,12.839
04/07/2020 00:30,11.8155,0,11.8155,0.0185,0,0.0185,11.797,0,11.797,12.6425,0,12.6425,0.0185,0,0.0185,12.624,0,12.624
04/07/2020 01:00,11.2655,0,11.2655,0.0165,0,0.0165,11.249,0,11.249,12.0665,0,12.0665,0.0165,0,0.0165,12.05,0,12.05
04/07/2020 01:30,11.82,0,11.82,0.016,0,0.016,11.804,0,11.804,12.571,0,12.571,0.016,0,0.016,12.555,0,12.555
04/07/2020 02:00,11.5875,0,11.5875,0.0155,0,0.0155,11.572,0,11.572,12.1915,0,12.1915,0.0155,0,0.0155,12.176,0,12.176
04/07/2020 02:30,11.299,0,11.299,0.019,0,0.019,11.28,0,11.28,11.971,0,11.971,0.019,0,0.019,11.952,0,11.952
04/07/2020 03:00,10.92,0,10.92,0.018,0,0.018,10.902,0,10.902,11.658,0,11.658,0.018,0,0.018,11.64,0,11.64
04/07/2020 03:30,10.615,0,10.615,0.017,0,0.017,10.598,0,10.598,11.417,0,11.417,0.017,0,0.017,11.4,0,11.4
04/07/2020 04:00,10.3785,0,10.3785,0.0145,0,0.0145,10.364,0,10.364,11.1545,0,11.1545,0.0145,0,0.0145,11.14,0,11.14
04/07/2020 04:30,10.3415,0,10.3415,0.0155,0,0.0155,10.326,0,10.326,11.1115,0,11.1115,0.0155,0,0.0155,11.096,0,11.096
04/07/2020 05:00,10.0965,0,10.0965,0.0185,0,0.0185,10.078,0,10.078,10.9105,0,10.9105,0.0185,0,0.0185,10.892,0,10.892
04/07/2020 05:30,10.1035,0,10.1035,0.0195,0,0.0195,10.084,0,10.084,11.0635,0,11.0635,0.0195,0,0.0195,11.044,0,11.044
04/07/2020 06:00,10.1835,0,10.1835,0.0475,0,0.0475,10.136,0,10.136,11.2215,0,11.2215,0.0475,0,0.0475,11.174,0,11.174
04/07/2020 06:30,10.96,0,10.96,0.074,0,0.074,10.886,0,10.886,12.005,0,12.005,0.074,0,0.074,11.931,0,11.931
04/07/2020 07:00,11.4355,0,11.4355,0.2225,0,0.2225,11.213,0,11.213,12.5515,0,12.5515,0.2225,0,0.2225,12.329,0,12.329
04/07/2020 07:30,12.227,0,12.227,0.35,0,0.35,11.877,0,11.877,13.31,0,13.31,0.35,0,0.35,12.96,0,12.96
04/07/2020 08:00,13.54,0,13.54,0.447,0,0.447,13.093,0,13.093,14.378,0,14.378,0.447,0,0.447,13.931,0,13.931
04/07/2020 08:30,15.036,0.6374,15.04950414,0.465,0,0.465,14.571,0.6374,14.58493468,15.602,0,15.602,0.465,0,0.465,15.137,0,15.137
04/07/2020 09:00,15.8725,0.7718,15.8912533,0.6875,0,0.6875,15.185,0.7718,15.20460129,16.4515,0,16.4515,0.6875,0,0.6875,15.764,0,15.764
04/07/2020 09:30,16.6005,0.4588,16.60683888,0.7355,0,0.7355,15.865,0.4588,15.87163263,17.4945,0,17.4945,0.7355,0,0.7355,16.759,0,16.759
04/07/2020 10:00,16.8425,0.2746,16.84473839,1.0215,0,1.0215,15.821,0.2746,15.82338289,17.5935,0,17.5935,1.0215,0,1.0215,16.572,0,16.572
04/07/2020 10:30,17.089,0.4532,17.09500837,1.059,0,1.059,16.03,0.4532,16.03640515,17.634,0,17.634,1.059,0,1.059,16.575,0,16.575
04/07/2020 11:00,17.2345,0.4262,17.23976904,0.8185,0,0.8185,16.416,0.4262,16.42153167,17.6345,0,17.6345,0.8185,0,0.8185,16.816,0,16.816
04/07/2020 11:30,16.3195,0.5452,16.32860445,1.3455,0,1.3455,14.974,0.5452,14.98392202,17.3405,0,17.3405,1.3455,0,1.3455,15.995,0,15.995
04/07/2020 12:00,15.6,0.768,15.61889317,2.216,0,2.216,13.384,0.768,13.40601656,16.441,0,16.441,2.216,0,2.216,14.225,0,14.225
04/07/2020 12:30,15.657,0.5548,15.66682648,1.53,0,1.53,14.127,0.5548,14.13788994,16.691,0,16.691,1.53,0,1.53,15.161,0,15.161
04/07/2020 13:00,16.1095,0.4972,16.11717091,1.2595,0,1.2595,14.85,0.4972,14.85832116,17.5175,0,17.5175,1.2595,0,1.2595,16.258,0,16.258
04/07/2020 13:30,16.627,0.434,16.6326632,1.05,0,1.05,15.577,0.434,15.58304479,18.309,0,18.309,1.05,0,1.05,17.259,0,17.259
04/07/2020 14:00,15.5265,0.2976,15.52935182,1.4345,0,1.4345,14.092,0.2976,14.09514206,17.0925,0,17.0925,1.4345,0,1.4345,15.658,0,15.658
04/07/2020 14:30,15.237,0.3072,15.24009648,1.685,0,1.685,13.552,0.3072,13.55548139,16.805,0,16.805,1.685,0,1.685,15.12,0,15.12
04/07/2020 15:00,15.7625,0.2612,15.76466402,1.2205,0,1.2205,14.542,0.2612,14.54434562,16.9125,0,16.9125,1.2205,0,1.2205,15.692,0,15.692
04/07/2020 15:30,15.7455,0.2016,15.74679056,1.3825,0,1.3825,14.363,0.2016,14.36441477,16.5315,0,16.5315,1.3825,0,1.3825,15.149,0,15.149
04/07/2020 16:00,16.1465,0.2342,16.14819841,1.1505,0,1.1505,14.996,0.2342,14.9978287,16.7175,0,16.7175,1.1505,0,1.1505,15.567,0,15.567
04/07/2020 16:30,16.5955,0.2554,16.59746515,1.1475,0,1.1475,15.448,0.2554,15.45011111,16.9975,0,16.9975,1.1475,0,1.1475,15.85,0,15.85
04/07/2020 17:00,17.7635,0.4532,17.7692803,0.8825,0,0.8825,16.881,0.4532,16.88708238,18.0835,0,18.0835,0.8825,0,0.8825,17.201,0,17.201
04/07/2020 17:30,19.8275,0.3494,19.83057832,3.0565,0,3.0565,16.771,0.3494,16.77463923,19.7165,0,19.7165,3.0565,0,3.0565,16.66,0,16.66
04/07/2020 18:00,20.6805,0.3322,20.68316797,3.9175,0,3.9175,16.763,0.3322,16.76629136,20.5405,0,20.5405,3.9175,0,3.9175,16.623,0,16.623
04/07/2020 18:30,21.109,0,21.109,0.498,0,0.498,20.611,0,20.611,21.438,0,21.438,0.498,0,0.498,20.94,0,20.94
04/07/2020 19:00,20.8655,0,20.8655,3.6425,0,3.6425,17.223,0,17.223,21.2795,0,21.2795,3.6425,0,3.6425,17.637,0,17.637
04/07/2020 19:30,20.503,0,20.503,7.656,0,7.656,12.847,0,12.847,20.652,0,20.652,7.656,0,7.656,12.996,0,12.996
04/07/2020 20:00,19.179,0,19.179,0.181,0,0.181,18.998,0,18.998,20.086,0,20.086,0.181,0,0.181,19.905,0,19.905
04/07/2020 20:30,18.4365,0,18.4365,0.1255,0,0.1255,18.311,0,18.311,19.3905,0,19.3905,0.1255,0,0.1255,19.265,0,19.265
04/07/2020 21:00,17.729,0,17.729,0.069,0,0.069,17.66,0,17.66,18.649,0,18.649,0.069,0,0.069,18.58,0,18.58
04/07/2020 21:30,17.0285,0,17.0285,0.0285,0,0.0285,17,0,17,17.9345,0,17.9345,0.0285,0,0.0285,17.906,0,17.906
04/07/2020 22:00,16.6765,0,16.6765,0.0245,0,0.0245,16.652,0,16.652,17.6195,0,17.6195,0.0245,0,0.0245,17.595,0,17.595
04/07/2020 22:30,15.974,0,15.974,0.026,0,0.026,15.948,0,15.948,16.561,0,16.561,0.026,0,0.026,16.535,0,16.535
04/07/2020 23:00,14.9685,0,14.9685,0.0255,0,0.0255,14.943,0,14.943,15.3585,0,15.3585,0.0255,0,0.0255,15.333,0,15.333
04/07/2020 23:30,13.7995,0,13.7995,0.0255,0,0.0255,13.774,0,13.774,14.6575,0,14.6575,0.0255,0,0.0255,14.632,0,14.632
05/07/2020 00:00,12.4855,0,12.4855,0.0265,0,0.0265,12.459,0,12.459,13.5245,0,13.5245,0.0265,0,0.0265,13.498,0,13.498
05/07/2020 00:30,11.8525,0,11.8525,0.0255,0,0.0255,11.827,0,11.827,13.0525,0,13.0525,0.0255,0,0.0255,13.027,0,13.027
05/07/2020 01:00,11.3115,0,11.3115,0.0215,0,0.0215,11.29,0,11.29,12.5685,0,12.5685,0.0215,0,0.0215,12.547,0,12.547
05/07/2020 01:30,11.5595,0,11.5595,0.0225,0,0.0225,11.537,0,11.537,12.9485,0,12.9485,0.0225,0,0.0225,12.926,0,12.926
05/07/2020 02:00,11.233,0,11.233,0.018,0,0.018,11.215,0,11.215,12.646,0,12.646,0.018,0,0.018,12.628,0,12.628
05/07/2020 02:30,10.856,0,10.856,0.022,0,0.022,10.834,0,10.834,12.544,0,12.544,0.022,0,0.022,12.522,0,12.522
05/07/2020 03:00,10.3185,0,10.3185,0.0215,0,0.0215,10.297,0,10.297,11.8985,0,11.8985,0.0215,0,0.0215,11.877,0,11.877
05/07/2020 03:30,10.064,0,10.064,0.022,0,0.022,10.042,0,10.042,11.661,0,11.661,0.022,0,0.022,11.639,0,11.639
05/07/2020 04:00,9.8018,0,9.8018,0.021,0,0.021,9.7808,0,9.7808,11.435,0,11.435,0.021,0,0.021,11.414,0,11.414
05/07/2020 04:30,9.8211,0,9.8211,0.0195,0,0.0195,9.8016,0,9.8016,11.4825,0,11.4825,0.0195,0,0.0195,11.463,0,11.463
05/07/2020 05:00,9.4798,0,9.4798,0.016,0,0.016,9.4638,0,9.4638,11.136,0,11.136,0.016,0,0.016,11.12,0,11.12
05/07/2020 05:30,9.5513,0,9.5513,0.0145,0,0.0145,9.5368,0,9.5368,11.2295,0,11.2295,0.0145,0,0.0145,11.215,0,11.215
05/07/2020 06:00,9.7632,0,9.7632,0.025,0,0.025,9.7382,0,9.7382,11.472,0,11.472,0.025,0,0.025,11.447,0,11.447
05/07/2020 06:30,10.268,0,10.268,0.102,0,0.102,10.166,0,10.166,12.162,0,12.162,0.102,0,0.102,12.06,0,12.06
05/07/2020 07:00,10.569,0,10.569,0.291,0,0.291,10.278,0,10.278,12.688,0,12.688,0.291,0,0.291,12.397,0,12.397
05/07/2020 07:30,11.2215,0,11.2215,0.5835,0,0.5835,10.638,0,10.638,13.5645,0,13.5645,0.5835,0,0.5835,12.981,0,12.981
05/07/2020 08:00,12.053,0,12.053,0.726,0,0.726,11.327,0,11.327,14.855,0,14.855,0.726,0,0.726,14.129,0,14.129
05/07/2020 08:30,12.769,0,12.769,1.482,0,1.482,11.287,0,11.287,15.888,0,15.888,1.482,0,1.482,14.406,0,14.406
05/07/2020 09:00,13.771,0,13.771,1.416,0,1.416,12.355,0,12.355,17.525,0,17.525,1.416,0,1.416,16.109,0,16.109
05/07/2020 09:30,13.75,0,13.75,1.719,0,1.719,12.031,0,12.031,18.362,0,18.362,1.719,0,1.719,16.643,0,16.643
05/07/2020 10:00,14.4355,0.2554,14.43775915,2.0805,0,2.0805,12.355,0.2554,12.35763951,19.2085,0,19.2085,2.0805,0,2.0805,17.128,0,17.128
05/07/2020 10:30,14.0975,0.5914,14.10989937,3.0665,0,3.0665,11.031,0.5914,11.04684185,18.2885,0,18.2885,3.0665,0,3.0665,15.222,0,15.222
05/07/2020 11:00,14.2925,0.6912,14.30920381,2.9265,0,2.9265,11.366,0.6912,11.38699756,18.4625,0,18.4625,2.9265,0,2.9265,15.536,0,15.536
05/07/2020 11:30,13.437,0.1844,13.43826523,2.948,0,2.948,10.489,0.1844,10.49062078,18.64,0,18.64,2.948,0,2.948,15.692,0,15.692
05/07/2020 12:00,13.071,0,13.071,2.947,0,2.947,10.124,0,10.124,19.112,0,19.112,2.947,0,2.947,16.165,0,16.165
05/07/2020 12:30,12.6248,0,12.6248,3.506,0,3.506,9.1188,0,9.1188,19.212,0,19.212,3.506,0,3.506,15.706,0,15.706
05/07/2020 13:00,11.9842,0,11.9842,3.853,0,3.853,8.1312,0,8.1312,18.71,0,18.71,3.853,0,3.853,14.857,0,14.857
05/07/2020 13:30,11.3953,0,11.3953,3.9495,0,3.9495,7.4458,0,7.4458,17.9225,0,17.9225,3.9495,0,3.9495,13.973,0,13.973
05/07/2020 14:00,11.7731,0,11.7731,3.5305,0,3.5305,8.2426,0,8.2426,17.4685,0,17.4685,3.5305,0,3.5305,13.938,0,13.938
05/07/2020 14:30,11.4618,0.4128,11.46923115,3.298,0,3.298,8.1638,0.4128,8.174229889,16.941,0,16.941,3.298,0,3.298,13.643,0,13.643
05/07/2020 15:00,11.7328,1.0598,11.78056755,3.4,0,3.4,8.3328,1.0598,8.399924516,16.706,0,16.706,3.4,0,3.4,13.306,0,13.306
05/07/2020 15:30,11.3216,0.9024,11.35750643,3.292,0,3.292,8.0296,0.9024,8.080148632,16.275,0,16.275,3.292,0,3.292,12.983,0,12.983
05/07/2020 16:00,12.7236,0.866,12.75303701,2.874,0,2.874,9.8496,0.866,9.887597087,17.293,0,17.293,2.874,0,2.874,14.419,0,14.419
05/07/2020 16:30,13.4375,0.8026,13.46144766,2.7585,0,2.7585,10.679,0.8026,10.70911797,17.6615,0,17.6615,2.7585,0,2.7585,14.903,0,14.903
05/07/2020 17:00,14.3865,0.8928,14.41417615,2.1815,0,2.1815,12.205,0.8928,12.23761075,18.2575,0,18.2575,2.1815,0,2.1815,16.076,0,16.076
05/07/2020 17:30,16.646,0.6124,16.65726117,2.375,0,2.375,14.271,0.6124,14.28413367,19.886,0,19.886,2.375,0,2.375,17.511,0,17.511
05/07/2020 18:00,17.608,0.169,17.608811,1.793,0,1.793,15.815,0.169,15.81590295,20.91,0,20.91,1.793,0,1.793,19.117,0,19.117
05/07/2020 18:30,18.0195,0.1652,18.02025725,1.7085,0,1.7085,16.311,0.1652,16.31183656,20.6975,0,20.6975,1.7085,0,1.7085,18.989,0,18.989
05/07/2020 19:00,18.035,0.1114,18.03534405,1.283,0,1.283,16.752,0.1114,16.7523704,20.654,0,20.654,1.283,0,1.283,19.371,0,19.371
05/07/2020 19:30,17.7675,0,17.7675,0.7145,0,0.7145,17.053,0,17.053,20.3325,0,20.3325,0.7145,0,0.7145,19.618,0,19.618
05/07/2020 20:00,17.542,0,17.542,0.519,0,0.519,17.023,0,17.023,19.664,0,19.664,0.519,0,0.519,19.145,0,19.145
05/07/2020 20:30,17.1865,0,17.1865,0.3005,0,0.3005,16.886,0,16.886,19.0375,0,19.0375,0.3005,0,0.3005,18.737,0,18.737
05/07/2020 21:00,16.75,0,16.75,0.147,0,0.147,16.603,0,16.603,18.302,0,18.302,0.147,0,0.147,18.155,0,18.155
05/07/2020 21:30,16.5525,0,16.5525,0.0335,0,0.0335,16.519,0,16.519,17.8785,0,17.8785,0.0335,0,0.0335,17.845,0,17.845
05/07/2020 22:00,16.319,0,16.319,0.016,0,0.016,16.303,0,16.303,17.52,0,17.52,0.016,0,0.016,17.504,0,17.504
05/07/2020 22:30,15.763,0,15.763,0.015,0,0.015,15.748,0,15.748,17.009,0,17.009,0.015,0,0.015,16.994,0,16.994
05/07/2020 23:00,14.5445,0,14.5445,0.0125,0,0.0125,14.532,0,14.532,15.3805,0,15.3805,0.0125,0,0.0125,15.368,0,15.368
05/07/2020 23:30,13.2605,0,13.2605,0.0085,0,0.0085,13.252,0,13.252,14.6585,0,14.6585,0.0085,0,0.0085,14.65,0,14.65
06/07/2020 00:00,12.168,0,12.168,0.007,0,0.007,12.161,0,12.161,13.431,0,13.431,0.007,0,0.007,13.424,0,13.424
06/07/2020 00:30,11.54,0,11.54,0.006,0,0.006,11.534,0,11.534,12.803,0,12.803,0.006,0,0.006,12.797,0,12.797
06/07/2020 01:00,10.825,0,10.825,0.006,0,0.006,10.819,0,10.819,12.235,0,12.235,0.006,0,0.006,12.229,0,12.229
06/07/2020 01:30,11.2745,0,11.2745,0.0055,0,0.0055,11.269,0,11.269,12.5845,0,12.5845,0.0055,0,0.0055,12.579,0,12.579
06/07/2020 02:00,11.013,0,11.013,0.006,0,0.006,11.007,0,11.007,12.365,0,12.365,0.006,0,0.006,12.359,0,12.359
06/07/2020 02:30,10.837,0,10.837,0.006,0,0.006,10.831,0,10.831,12.17,0,12.17,0.006,0,0.006,12.164,0,12.164
06/07/2020 03:00,10.303,0,10.303,0.004,0,0.004,10.299,0,10.299,11.67,0,11.67,0.004,0,0.004,11.666,0,11.666
06/07/2020 03:30,10.0895,0,10.0895,0.0025,0,0.0025,10.087,0,10.087,11.4835,0,11.4835,0.0025,0,0.0025,11.481,0,11.481
06/07/2020 04:00,9.9628,0,9.9628,0.007,0,0.007,9.9558,0,9.9558,11.337,0,11.337,0.007,0,0.007,11.33,0,11.33
06/07/2020 04:30,9.8364,0,9.8364,0.004,0,0.004,9.8324,0,9.8324,11.221,0,11.221,0.004,0,0.004,11.217,0,11.217
06/07/2020 05:00,9.9294,0,9.9294,0.003,0,0.003,9.9264,0,9.9264,11.287,0,11.287,0.003,0,0.003,11.284,0,11.284
06/07/2020 05:30,9.9869,0,9.9869,0.0105,0,0.0105,9.9764,0,9.9764,11.3995,0,11.3995,0.0105,0,0.0105,11.389,0,11.389
06/07/2020 06:00,10.4549,0,10.4549,2.7845,0,2.7845,7.6704,0,7.6704,11.7303,0,11.7303,2.7845,0,2.7845,8.9458,0,8.9458
06/07/2020 06:30,11.7929,0,11.7929,4.6255,0,4.6255,7.1674,0,7.1674,12.9373,0,12.9373,4.6255,0,4.6255,8.3118,0,8.3118
06/07/2020 07:00,12.7505,0.1862,12.7518595,0.5055,0,0.5055,12.245,0.1862,12.24641562,13.9045,0,13.9045,0.5055,0,0.5055,13.399,0,13.399
06/07/2020 07:30,13.953,0.1612,13.95393115,0.889,0,0.889,13.064,0.1612,13.06499451,15.285,0,15.285,0.889,0,0.889,14.396,0,14.396
06/07/2020 08:00,14.7615,0.2054,14.76292896,1.0835,0,1.0835,13.678,0.2054,13.67954214,16.6625,0,16.6625,1.0835,0,1.0835,15.579,0,15.579
06/07/2020 08:30,15.8597,0.1364,15.86028654,6.3475,0,6.3475,9.5122,0.1364,9.513177902,17.7835,0,17.7835,6.3475,0,6.3475,11.436,0,11.436
06/07/2020 09:00,16.5012,0.1478,16.5018619,8.274,0,8.274,8.2272,0.1478,8.228527492,18.563,0.3628,18.56654499,8.274,0,8.274,10.289,0.3628,10.29539435
06/07/2020 09:30,16.9588,0,16.9588,11.504,0,11.504,5.4548,0,5.4548,18.8448,0,18.8448,11.504,0,11.504,7.3408,0,7.3408
06/07/2020 10:00,16.5483,0,16.5483,11.5525,0,11.5525,4.9958,0,4.9958,18.9963,0,18.9963,11.5525,0,11.5525,7.4438,0,7.4438
06/07/2020 10:30,15.317,0,15.317,8.958,0,8.958,6.359,0,6.359,18.0512,0.1862,18.05216031,8.958,0,8.958,9.0932,0.1862,9.095106194
06/07/2020 11:00,14.8131,0,14.8131,12.4975,0,12.4975,2.3156,0,2.3156,17.6335,0.0308,17.6335269,12.4975,0,12.4975,5.136,0.0308,5.136092351
06/07/2020 11:30,14.772,0.025,14.77202115,11.076,0,11.076,3.696,0.025,3.69608455,17.0512,0,17.0512,11.076,0,11.076,5.9752,0,5.9752
06/07/2020 12:00,13.8897,0.023,13.88971904,10.2725,0,10.2725,3.6172,0.023,3.617273122,16.3091,0,16.3091,10.2725,0,10.2725,6.0366,0,6.0366
06/07/2020 12:30,14.5155,0,14.5155,13.8645,0,13.8645,0.651,0,0.651,16.5237,0,16.5237,13.8645,0,13.8645,2.6592,0,2.6592
06/07/2020 13:00,12.827,0.624,12.84216901,5.049,0,5.049,7.778,0.624,7.802990452,16.534,0,16.534,5.049,0,5.049,11.485,0,11.485
06/07/2020 13:30,13.4584,0.3974,13.46426594,8.549,0,8.549,4.9094,0.3974,4.925457859,16.0278,0,16.0278,8.549,0,8.549,7.4788,0,7.4788
06/07/2020 14:00,13.2947,0.6028,13.30835887,8.8115,0,8.8115,4.4832,0.6028,4.523543973,16.7411,0,16.7411,8.8115,0,8.8115,7.9296,0,7.9296
06/07/2020 14:30,13.0043,0.889,13.03465149,3.5155,0,3.5155,9.4888,0.889,9.530353951,17.0625,0,17.0625,3.5155,0,3.5155,13.547,0,13.547
06/07/2020 15:00,12.7589,0.7604,12.78153893,3.7195,0,3.7195,9.0394,0.7604,9.071326282,17.0135,0,17.0135,3.7195,0,3.7195,13.294,0,13.294
06/07/2020 15:30,11.5939,1.031,11.63965112,3.2015,0,3.2015,8.3924,1.031,8.455491633,16.4745,0,16.4745,3.2015,0,3.2015,13.273,0,13.273
06/07/2020 16:00,13.3229,0.8564,13.35039645,9.2755,0,9.2755,4.0474,0.8564,4.137011931,17.1405,0,17.1405,9.2755,0,9.2755,7.865,0,7.865
06/07/2020 16:30,14.9095,0.5108,14.91824745,8.6465,0,8.6465,6.263,0.5108,6.28379548,18.3943,0,18.3943,8.6465,0,8.6465,9.7478,0,9.7478
06/07/2020 17:00,15.868,0.7814,15.88722789,3.156,0,3.156,12.712,0.7814,12.73599348,18.971,0,18.971,3.156,0,3.156,15.815,0,15.815
06/07/2020 17:30,17.6754,0.4954,17.68234109,12.587,0,12.587,5.0884,0.4954,5.112458872,19.9312,0,19.9312,12.587,0,12.587,7.3442,0,7.3442
06/07/2020 18:00,18.898,0.2688,18.89991157,11.7,0,11.7,7.198,0.2688,7.203017246,20.724,0,20.724,11.7,0,11.7,9.024,0,9.024
06/07/2020 18:30,18.6588,0,18.6588,11.378,0,11.378,7.2808,0,7.2808,20.9492,0,20.9492,11.378,0,11.378,9.5712,0,9.5712
06/07/2020 19:00,19.2097,0,19.2097,10.9575,0,10.9575,8.2522,0,8.2522,20.9107,0,20.9107,10.9575,0,10.9575,9.9532,0,9.9532
06/07/2020 19:30,18.9765,0,18.9765,1.1435,0,1.1435,17.833,0,17.833,20.3465,0.0346,20.34652942,1.1435,0,1.1435,19.203,0.0346,19.20303117
06/07/2020 20:00,19.105,0,19.105,5.291,0,5.291,13.814,0,13.814,19.561,0,19.561,5.291,0,5.291,14.27,0,14.27
06/07/2020 20:30,18.7346,0,18.7346,10.002,0,10.002,8.7326,0,8.7326,18.8152,0,18.8152,10.002,0,10.002,8.8132,0,8.8132
06/07/2020 21:00,18.0285,0,18.0285,8.4995,0,8.4995,9.529,0,9.529,17.9441,0,17.9441,8.4995,0,8.4995,9.4446,0,9.4446
06/07/2020 21:30,17.4955,0,17.4955,0.8845,0,0.8845,16.611,0,16.611,17.8765,0,17.8765,0.8845,0,0.8845,16.992,0,16.992
06/07/2020 22:00,17.566,0,17.566,9.549,0,9.549,8.017,0,8.017,17.3846,0,17.3846,9.549,0,9.549,7.8356,0,7.8356
06/07/2020 22:30,16.893,0,16.893,4.744,0,4.744,12.149,0,12.149,16.795,0,16.795,4.744,0,4.744,12.051,0,12.051
06/07/2020 23:00,15.712,0,15.712,0,0,0,15.712,0,15.712,15.42,0,15.42,0,0,0,15.42,0,15.42
06/07/2020 23:30,14.547,0,14.547,0,0,0,14.547,0,14.547,14.267,0,14.267,0,0,0,14.267,0,14.267
07/07/2020 00:00,13.12,0,13.12,0,0,0,13.12,0,13.12,12.997,0,12.997,0,0,0,12.997,0,12.997
07/07/2020 00:30,12.576,0,12.576,0,0,0,12.576,0,12.576,12.549,0,12.549,0,0,0,12.549,0,12.549
07/07/2020 01:00,11.744,0,11.744,0,0,0,11.744,0,11.744,12.023,0,12.023,0,0,0,12.023,0,12.023
07/07/2020 01:30,12.2169,0,12.2169,3.2995,0,3.2995,8.9174,0,8.9174,12.5295,0,12.5295,3.2995,0,3.2995,9.23,0,9.23
07/07/2020 02:00,11.75,0,11.75,0,0,0,11.75,0,11.75,12.19,0,12.19,0,0,0,12.19,0,12.19
07/07/2020 02:30,11.66,0,11.66,0,0,0,11.66,0,11.66,11.848,0,11.848,0,0,0,11.848,0,11.848
07/07/2020 03:00,11.274,0,11.274,0,0,0,11.274,0,11.274,11.495,0,11.495,0,0,0,11.495,0,11.495
07/07/2020 03:30,11.021,0,11.021,0,0,0,11.021,0,11.021,11.284,0,11.284,0,0,0,11.284,0,11.284
07/07/2020 04:00,10.766,0,10.766,0,0,0,10.766,0,10.766,11.078,0,11.078,0,0,0,11.078,0,11.078
07/07/2020 04:30,10.7,0,10.7,0,0,0,10.7,0,10.7,10.99,0,10.99,0,0,0,10.99,0,10.99
07/07/2020 05:00,10.606,0,10.606,0,0,0,10.606,0,10.606,11.017,0,11.017,0,0,0,11.017,0,11.017
07/07/2020 05:30,10.866,0,10.866,7.832,0,7.832,3.034,0,3.034,11.1602,0,11.1602,7.832,0,7.832,3.3282,0,3.3282
07/07/2020 06:00,11.001,0,11.001,0.457,0,0.457,10.544,0,10.544,11.612,0,11.612,0.457,0,0.457,11.155,0,11.155
07/07/2020 06:30,12.6004,0,12.6004,7.483,0,7.483,5.1174,0,5.1174,12.8612,0,12.8612,7.483,0,7.483,5.3782,0,5.3782
07/07/2020 07:00,13.4955,0.0116,13.49550499,0.2695,0,0.2695,13.226,0.0116,13.22600509,13.8815,0,13.8815,0.2695,0,0.2695,13.612,0,13.612
07/07/2020 07:30,14.7075,0,14.7075,0.6585,0,0.6585,14.049,0,14.049,15.1315,0,15.1315,0.6585,0,0.6585,14.473,0,14.473
07/07/2020 08:00,15.793,0.1172,15.79343487,0.894,0,0.894,14.899,0.1172,14.89946096,16.825,0,16.825,0.894,0,0.894,15.931,0,15.931
07/07/2020 08:30,15.789,0.286,15.79159007,1.588,0,1.588,14.201,0.286,14.20387965,17.502,0,17.502,1.588,0,1.588,15.914,0,15.914
07/07/2020 09:00,16.1235,0.194,16.12466707,2.2715,0,2.2715,13.852,0.194,13.85335844,18.0585,0,18.0585,2.2715,0,2.2715,15.787,0,15.787
07/07/2020 09:30,16.6805,0,16.6805,1.6045,0,1.6045,15.076,0,15.076,18.8555,0,18.8555,1.6045,0,1.6045,17.251,0,17.251
07/07/2020 10:00,16.246,0,16.246,2.168,0,2.168,14.078,0,14.078,19.012,0.0384,19.01203878,2.168,0,2.168,16.844,0.0384,16.84404377
07/07/2020 10:30,16.306,0,16.306,2.503,0,2.503,13.803,0,13.803,17.654,2.0794,17.77604063,2.503,0,2.503,15.151,2.0794,15.293028
07/07/2020 11:00,15.198,0,15.198,3.11,0,3.11,12.088,0,12.088,16.25,2.5248,16.44497233,3.11,0,3.11,13.14,2.5248,13.38036678
07/07/2020 11:30,14.6595,0,14.6595,3.7235,0,3.7235,10.936,0,10.936,15.5145,0.6432,15.52782717,3.7235,0,3.7235,11.791,0.6432,11.80853027
07/07/2020 12:00,14.7654,0,14.7654,8.59,0,8.59,6.1754,0,6.1754,15.4486,0,15.4486,8.59,0,8.59,6.8586,0,6.8586
07/07/2020 12:30,14.6851,0,14.6851,5.3845,0,5.3845,9.3006,0,9.3006,15.4165,0,15.4165,5.3845,0,5.3845,10.032,0,10.032
07/07/2020 13:00,14.0157,0,14.0157,8.7415,0,8.7415,5.2742,0,5.2742,14.8759,0,14.8759,8.7415,0,8.7415,6.1344,0,6.1344
07/07/2020 13:30,13.8508,0,13.8508,3.934,0,3.934,9.9168,0,9.9168,14.59,0,14.59,3.934,0,3.934,10.656,0,10.656
07/07/2020 14:00,13.8543,0,13.8543,4.5825,0,4.5825,9.2718,0,9.2718,14.4841,0,14.4841,4.5825,0,4.5825,9.9016,0,9.9016
07/07/2020 14:30,13.4127,0,13.4127,4.8265,0,4.8265,8.5862,0,8.5862,14.0349,0,14.0349,4.8265,0,4.8265,9.2084,0,9.2084
07/07/2020 15:00,13.5452,0,13.5452,4.258,0,4.258,9.2872,0,9.2872,14.2324,0,14.2324,4.258,0,4.258,9.9744,0,9.9744
07/07/2020 15:30,12.9507,0,12.9507,3.9805,0,3.9805,8.9702,0,8.9702,13.6113,0,13.6113,3.9805,0,3.9805,9.6308,0,9.6308
07/07/2020 16:00,13.0799,0,13.0799,4.3515,0,4.3515,8.7284,0,8.7284,13.9419,0,13.9419,4.3515,0,4.3515,9.5904,0,9.5904
07/07/2020 16:30,13.5172,0.4666,13.52525088,3.873,0,3.873,9.6442,0.4666,9.655480786,15.7,0,15.7,3.873,0,3.873,11.827,0,11.827
07/07/2020 17:00,14.9425,0.4724,14.94996549,2.4975,0,2.4975,12.445,0.4724,12.45396269,16.8415,0,16.8415,2.4975,0,2.4975,14.344,0,14.344
07/07/2020 17:30,16.8125,0.046,16.81256293,1.9935,0,1.9935,14.819,0.046,14.81907139,20.2165,0.0692,20.21661843,1.9935,0,1.9935,18.223,0.0692,18.22313139
07/07/2020 18:00,17.9475,0,17.9475,1.3955,0,1.3955,16.552,0,16.552,21.9835,0,21.9835,1.3955,0,1.3955,20.588,0,20.588
07/07/2020 18:30,18.67,0,18.67,0.954,0,0.954,17.716,0,17.716,22.763,0,22.763,0.954,0,0.954,21.809,0,21.809
07/07/2020 19:00,18.926,0,18.926,0.83,0,0.83,18.096,0,18.096,23.077,0,23.077,0.83,0,0.83,22.247,0,22.247
07/07/2020 19:30,18.546,0,18.546,0.571,0,0.571,17.975,0,17.975,22.818,0,22.818,0.571,0,0.571,22.247,0,22.247
07/07/2020 20:00,17.741,0,17.741,0.59,0,0.59,17.151,0,17.151,21.914,0,21.914,0.59,0,0.59,21.324,0,21.324
07/07/2020 20:30,17.169,0,17.169,0.233,0,0.233,16.936,0,16.936,21.217,0,21.217,0.233,0,0.233,20.984,0,20.984
07/07/2020 21:00,16.145,0,16.145,0.067,0,0.067,16.078,0,16.078,20.683,0,20.683,0.067,0,0.067,20.616,0,20.616
07/07/2020 21:30,15.6725,0,15.6725,0.0245,0,0.0245,15.648,0,15.648,20.0425,0,20.0425,0.0245,0,0.0245,20.018,0,20.018
07/07/2020 22:00,15.1785,0,15.1785,0.0115,0,0.0115,15.167,0,15.167,19.4675,0,19.4675,0.0115,0,0.0115,19.456,0,19.456
07/07/2020 22:30,14.819,0,14.819,0.012,0,0.012,14.807,0,14.807,18.605,0,18.605,0.012,0,0.012,18.593,0,18.593
07/07/2020 23:00,13.6755,0.4416,13.68262807,0.0115,0,0.0115,13.664,0.4416,13.67113406,16.9905,0,16.9905,0.0115,0,0.0115,16.979,0,16.979
07/07/2020 23:30,12.7125,0.9926,12.75119253,2.6165,0,2.6165,10.096,0.9926,10.14467697,16.0885,0,16.0885,2.6165,0,2.6165,13.472,0,13.472
08/07/2020 00:00,11.5335,0.9868,11.57563806,1.2795,0,1.2795,10.254,0.9868,10.30137322,14.6415,0,14.6415,1.2795,0,1.2795,13.362,0,13.362
08/07/2020 00:30,11.0525,1.0676,11.10394191,0.0105,0,0.0105,11.042,1.0676,11.0934906,14.0795,0,14.0795,0.0105,0,0.0105,14.069,0,14.069
08/07/2020 01:00,10.4425,0.9024,10.48141842,0.0105,0,0.0105,10.432,0.9024,10.47095744,13.3735,0,13.3735,0.0105,0,0.0105,13.363,0,13.363
08/07/2020 01:30,10.776,1.079,10.82988536,0.009,0,0.009,10.767,1.079,10.82093018,13.697,0,13.697,0.009,0,0.009,13.688,0,13.688
08/07/2020 02:00,10.4415,1.154,10.50507678,0.0145,0,0.0145,10.427,1.154,10.49066466,13.3275,0,13.3275,0.0145,0,0.0145,13.313,0,13.313
08/07/2020 02:30,10.1855,1.1464,10.24981186,0.0145,0,0.0145,10.171,1.1464,10.23540297,13.0245,0,13.0245,0.0145,0,0.0145,13.01,0,13.01
08/07/2020 03:00,9.7367,1.0944,9.798011954,0.0135,0,0.0135,9.7232,1.0944,9.784596548,12.5185,0,12.5185,0.0135,0,0.0135,12.505,0,12.505
08/07/2020 03:30,9.5923,1.0772,9.652594425,0.0095,0,0.0095,9.5828,1.0772,9.643153824,12.3455,0,12.3455,0.0095,0,0.0095,12.336,0,12.336
08/07/2020 04:00,9.5582,1.1118,9.622644464,0.008,0,0.008,9.5502,1.1118,9.614698086,12.287,0,12.287,0.008,0,0.008,12.279,0,12.279
08/07/2020 04:30,9.1528,0.0384,9.152880552,2.715,0,2.715,6.4378,0.0384,6.437914523,12.438,0,12.438,2.715,0,2.715,9.723,0,9.723
08/07/2020 05:00,9.0557,0,9.0557,0.0085,0,0.0085,9.0472,0,9.0472,12.3925,0,12.3925,0.0085,0,0.0085,12.384,0,12.384
08/07/2020 05:30,9.105,0,9.105,0.008,0,0.008,9.097,0,9.097,12.511,0,12.511,0.008,0,0.008,12.503,0,12.503
08/07/2020 06:00,9.4077,0,9.4077,0.0285,0,0.0285,9.3792,0,9.3792,12.9055,0,12.9055,0.0285,0,0.0285,12.877,0,12.877
08/07/2020 06:30,10.5499,0,10.5499,5.1085,0,5.1085,5.4414,0,5.4414,14.4633,0,14.4633,5.1085,0,5.1085,9.3548,0,9.3548
08/07/2020 07:00,11.381,0,11.381,0.149,0,0.149,11.232,0,11.232,15.512,0,15.512,0.149,0,0.149,15.363,0,15.363
08/07/2020 07:30,12.7895,0,12.7895,0.2655,0,0.2655,12.524,0,12.524,17.3305,0,17.3305,0.2655,0,0.2655,17.065,0,17.065
08/07/2020 08:00,14.0695,0,14.0695,0.2415,0,0.2415,13.828,0,13.828,19.4245,0.0692,19.42462326,0.2415,0,0.2415,19.183,0.0692,19.18312481
08/07/2020 08:30,14.6205,0,14.6205,0.3035,0,0.3035,14.317,0,14.317,20.4505,0.5434,20.4577182,0.3035,0,0.3035,20.147,0.5434,20.15432689
08/07/2020 09:00,15.4595,0,15.4595,0.4145,0,0.4145,15.045,0,15.045,21.2965,0.8428,21.3131702,0.4145,0,0.4145,20.882,0.8428,20.89900083
08/07/2020 09:30,15.9287,0,15.9287,8.1905,0,8.1905,7.7382,0,7.7382,21.7895,0.7776,21.80337066,8.1905,0,8.1905,13.599,0.7776,13.6212137
08/07/2020 10:00,16.0045,0,16.0045,1.2555,0,1.2555,14.749,0,14.749,21.7075,1.2518,21.74356363,1.2555,0,1.2555,20.452,1.2518,20.49027348
08/07/2020 10:30,15.492,0,15.492,1.566,0,1.566,13.926,0,13.926,21.094,1.296,21.13377515,1.566,0,1.566,19.528,1.296,19.57095808
08/07/2020 11:00,15.126,0,15.126,1.446,0,1.446,13.68,0,13.68,20.602,1.3364,20.64529896,1.446,0,1.446,19.156,1.3364,19.20255975
08/07/2020 11:30,15.1035,0,15.1035,1.1875,0,1.1875,13.916,0,13.916,20.2915,1.3844,20.33867094,1.1875,0,1.1875,19.104,1.3844,19.15409563
08/07/2020 12:00,14.878,0,14.878,1.164,0,1.164,13.714,0,13.714,20.018,1.3978,20.06674286,1.164,0,1.164,18.854,1.3978,18.90574412
08/07/2020 12:30,14.7995,0,14.7995,1.8985,0,1.8985,12.901,0,12.901,20.0275,1.419,20.07770697,1.8985,0,1.8985,18.129,1.419,18.18444946
08/07/2020 13:00,15.2185,0,15.2185,1.6485,0,1.6485,13.57,0,13.57,20.4645,1.227,20.50125092,1.6485,0,1.6485,18.816,1.227,18.85596418
08/07/2020 13:30,15.0585,0,15.0585,1.4685,0,1.4685,13.59,0,13.59,20.1885,1.2038,20.22435825,1.4685,0,1.4685,18.72,1.2038,18.75866558
08/07/2020 14:00,14.429,0,14.429,1.394,0,1.394,13.035,0,13.035,19.204,1.0906,19.2349428,1.394,0,1.394,17.81,1.0906,17.84336034
08/07/2020 14:30,14.1585,0,14.1585,1.4195,0,1.4195,12.739,0,12.739,19.0915,1.0368,19.11963197,1.4195,0,1.4195,17.672,1.0368,17.70238792
08/07/2020 15:00,13.8575,0,13.8575,1.2615,0,1.2615,12.596,0,12.596,18.5295,0.9408,18.55336829,1.2615,0,1.2615,17.268,0.9408,17.29360947
08/07/2020 15:30,14.3335,0,14.3335,1.4045,0,1.4045,12.929,0,12.929,18.9645,0.9024,18.9859576,1.4045,0,1.4045,17.56,0.9024,17.58317166
08/07/2020 16:00,14.1045,0,14.1045,1.2295,0,1.2295,12.875,0,12.875,19.0555,0.9868,19.08103389,1.2295,0,1.2295,17.826,0.9868,17.85329242
08/07/2020 16:30,15.083,0,15.083,1.178,0,1.178,13.905,0,13.905,20.324,0.8852,20.34326805,1.178,0,1.178,19.146,0.8852,19.16645233
08/07/2020 17:00,15.964,0,15.964,1.167,0,1.167,14.797,0,14.797,21.548,0.862,21.56523471,1.167,0,1.167,20.381,0.862,20.3992207
08/07/2020 17:30,17.2455,0,17.2455,1.2365,0,1.2365,16.009,0,16.009,23.1035,0.8256,23.11824664,1.2365,0,1.2365,21.867,0.8256,21.88257993
08/07/2020 18:00,18.1475,0,18.1475,1.0435,0,1.0435,17.104,0,17.104,23.8485,0.7258,23.85954186,1.0435,0,1.0435,22.805,0.7258,22.81654686
08/07/2020 18:30,18.465,0,18.465,0.663,0,0.663,17.802,0,17.802,24.139,0.7604,24.15097367,0.663,0,0.663,23.476,0.7604,23.48831165
08/07/2020 19:00,18.07,0,18.07,0.489,0,0.489,17.581,0,17.581,23.752,0.7124,23.7626812,0.489,0,0.489,23.263,0.7124,23.27390562
08/07/2020 19:30,17.915,0,17.915,0.283,0,0.283,17.632,0,17.632,23.834,0.6528,23.84293824,0.283,0,0.283,23.551,0.6528,23.5600456
08/07/2020 20:00,17.1215,0,17.1215,0.1965,0,0.1965,16.925,0,16.925,23.0265,0.1632,23.02707833,0.1965,0,0.1965,22.83,0.1632,22.83058331
08/07/2020 20:30,16.667,0,16.667,0.111,0,0.111,16.556,0,16.556,22.316,0.0058,22.31600075,0.111,0,0.111,22.205,0.0058,22.20500076
08/07/2020 21:00,15.8975,0,15.8975,0.0385,0,0.0385,15.859,0,15.859,21.4315,0,21.4315,0.0385,0,0.0385,21.393,0,21.393
08/07/2020 21:30,15.459,0,15.459,0.005,0,0.005,15.454,0,15.454,21.034,0,21.034,0.005,0,0.005,21.029,0,21.029
08/07/2020 22:00,14.8465,0,14.8465,0.0065,0,0.0065,14.84,0,14.84,20.3625,0,20.3625,0.0065,0,0.0065,20.356,0,20.356
08/07/2020 22:30,14.2355,0,14.2355,0.0025,0,0.0025,14.233,0,14.233,19.5865,0,19.5865,0.0025,0,0.0025,19.584,0,19.584
08/07/2020 23:00,13.3095,0,13.3095,0.0025,0,0.0025,13.307,0,13.307,18.0085,0,18.0085,0.0025,0,0.0025,18.006,0,18.006
