Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/07/2020 23:30,12.3955,0,12.3955,0.0055,0,0.0055,12.39,0,12.39,16.6305,0,16.6305,0.0055,0,0.0055,16.625,0,16.625
09/07/2020 00:00,11.301,0,11.301,0.006,0,0.006,11.295,0,11.295,15.345,0,15.345,0.006,0,0.006,15.339,0,15.339
09/07/2020 00:30,10.7395,0,10.7395,0.0065,0,0.0065,10.733,0,10.733,14.6425,0,14.6425,0.0065,0,0.0065,14.636,0,14.636
09/07/2020 01:00,10.0952,0,10.0952,3.415,0,3.415,6.6802,0,6.6802,14.117,0,14.117,3.415,0,3.415,10.702,0,10.702
09/07/2020 01:30,10.6306,0,10.6306,3.997,0,3.997,6.6336,0,6.6336,14.642,0,14.642,3.997,0,3.997,10.645,0,10.645
09/07/2020 02:00,10.1045,0,10.1045,0.0115,0,0.0115,10.093,0,10.093,14.0405,0,14.0405,0.0115,0,0.0115,14.029,0,14.029
09/07/2020 02:30,9.9579,0,9.9579,0.0175,0,0.0175,9.9404,0,9.9404,13.8015,0,13.8015,0.0175,0,0.0175,13.784,0,13.784
09/07/2020 03:00,9.4714,0,9.4714,0.023,0,0.023,9.4484,0,9.4484,13.261,0,13.261,0.023,0,0.023,13.238,0,13.238
09/07/2020 03:30,9.2986,0,9.2986,0.023,0,0.023,9.2756,0,9.2756,13.078,0,13.078,0.023,0,0.023,13.055,0,13.055
09/07/2020 04:00,9.2112,0,9.2112,0.024,0,0.024,9.1872,0,9.1872,12.811,0,12.811,0.024,0,0.024,12.787,0,12.787
09/07/2020 04:30,9.17,0,9.17,0.023,0,0.023,9.147,0,9.147,12.685,0,12.685,0.023,0,0.023,12.662,0,12.662
09/07/2020 05:00,9.0387,0,9.0387,0.0185,0,0.0185,9.0202,0,9.0202,12.9015,0,12.9015,0.0185,0,0.0185,12.883,0,12.883
09/07/2020 05:30,9.0281,0,9.0281,0.0175,0,0.0175,9.0106,0,9.0106,13.0045,0,13.0045,0.0175,0,0.0175,12.987,0,12.987
09/07/2020 06:00,9.4702,0,9.4702,0.039,0,0.039,9.4312,0,9.4312,13.539,0,13.539,0.039,0,0.039,13.5,0,13.5
09/07/2020 06:30,10.477,0,10.477,0.113,0,0.113,10.364,0,10.364,14.686,0,14.686,0.113,0,0.113,14.573,0,14.573
09/07/2020 07:00,11.4249,0,11.4249,2.7405,0,2.7405,8.6844,0,8.6844,15.9805,0,15.9805,2.7405,0,2.7405,13.24,0,13.24
09/07/2020 07:30,12.506,0,12.506,1.716,0,1.716,10.79,0,10.79,17.287,0,17.287,1.716,0,1.716,15.571,0,15.571
09/07/2020 08:00,13.765,0,13.765,0.436,0,0.436,13.329,0,13.329,19.049,0.0748,19.04914686,0.436,0,0.436,18.613,0.0748,18.6131503
09/07/2020 08:30,14.6953,0,14.6953,5.3985,0,5.3985,9.2968,0,9.2968,20.3475,0.1402,20.347983,5.3985,0,5.3985,14.949,0.1402,14.94965742
09/07/2020 09:00,15.8975,0,15.8975,0.7055,0,0.7055,15.192,0,15.192,20.8215,0.0788,20.82164911,0.7055,0,0.7055,20.116,0.0788,20.11615434
09/07/2020 09:30,16.0895,0,16.0895,1.0225,0,1.0225,15.067,0,15.067,20.9905,0,20.9905,1.0225,0,1.0225,19.968,0,19.968
09/07/2020 10:00,16.666,0.1114,16.66637231,1.109,0,1.109,15.557,0.1114,15.55739885,21.217,0,21.217,1.109,0,1.109,20.108,0,20.108
09/07/2020 10:30,16.2055,0.146,16.20615766,1.4425,0,1.4425,14.763,0.146,14.76372192,20.8435,0,20.8435,1.4425,0,1.4425,19.401,0,19.401
09/07/2020 11:00,16.0255,0.1882,16.02660505,1.5735,0,1.5735,14.452,0.1882,14.45322536,20.7625,0,20.7625,1.5735,0,1.5735,19.189,0,19.189
09/07/2020 11:30,15.747,0.4262,15.7527666,1.646,0,1.646,14.101,0.4262,14.10743944,20.366,0,20.366,1.646,0,1.646,18.72,0,18.72
09/07/2020 12:00,15.184,0.3532,15.18810739,2.196,0,2.196,12.988,0.3532,12.99280163,19.852,0,19.852,2.196,0,2.196,17.656,0,17.656
09/07/2020 12:30,16.402,0.169,16.40287063,1.763,0,1.763,14.639,0.169,14.63997548,21.443,0,21.443,1.763,0,1.763,19.68,0,19.68
09/07/2020 13:00,16.444,0.025,16.444019,1.472,0,1.472,14.972,0.025,14.97202087,21.661,0,21.661,1.472,0,1.472,20.189,0,20.189
09/07/2020 13:30,15.6555,0.0172,15.65550945,1.7815,0,1.7815,13.874,0.0172,13.87401066,20.7755,0,20.7755,1.7815,0,1.7815,18.994,0,18.994
09/07/2020 14:00,15.0945,0,15.0945,2.0545,0,2.0545,13.04,0,13.04,20.2915,0,20.2915,2.0545,0,2.0545,18.237,0,18.237
09/07/2020 14:30,15.2435,0,15.2435,1.6455,0,1.6455,13.598,0,13.598,20.0925,0,20.0925,1.6455,0,1.6455,18.447,0,18.447
09/07/2020 15:00,14.2675,0,14.2675,1.8185,0,1.8185,12.449,0,12.449,19.0025,0,19.0025,1.8185,0,1.8185,17.184,0,17.184
09/07/2020 15:30,15.283,0,15.283,2.162,0,2.162,13.121,0,13.121,19.907,0,19.907,2.162,0,2.162,17.745,0,17.745
09/07/2020 16:00,14.9565,0,14.9565,1.0745,0,1.0745,13.882,0,13.882,19.7595,0,19.7595,1.0745,0,1.0745,18.685,0,18.685
09/07/2020 16:30,16.003,0,16.003,2.116,0,2.116,13.887,0,13.887,21.066,0,21.066,2.116,0,2.116,18.95,0,18.95
09/07/2020 17:00,17.849,0,17.849,1.302,0,1.302,16.547,0,16.547,23.031,0,23.031,1.302,0,1.302,21.729,0,21.729
09/07/2020 17:30,18.87,0,18.87,0.809,0,0.809,18.061,0,18.061,24.206,0,24.206,0.809,0,0.809,23.397,0,23.397
09/07/2020 18:00,19.1905,0,19.1905,1.0735,0,1.0735,18.117,0,18.117,24.6975,0,24.6975,1.0735,0,1.0735,23.624,0,23.624
09/07/2020 18:30,19.3795,0,19.3795,0.7055,0,0.7055,18.674,0,18.674,24.9645,0,24.9645,0.7055,0,0.7055,24.259,0,24.259
09/07/2020 19:00,19.0895,0,19.0895,0.6165,0,0.6165,18.473,0,18.473,24.5765,0,24.5765,0.6165,0,0.6165,23.96,0,23.96
09/07/2020 19:30,18.5605,0,18.5605,0.3725,0,0.3725,18.188,0,18.188,23.9785,0,23.9785,0.3725,0,0.3725,23.606,0,23.606
09/07/2020 20:00,17.488,0,17.488,0.27,0,0.27,17.218,0,17.218,22.677,0.002,22.67700009,0.27,0,0.27,22.407,0.002,22.40700009
09/07/2020 20:30,16.069,0,16.069,0.231,0,0.231,15.838,0,15.838,21.959,0,21.959,0.231,0,0.231,21.728,0,21.728
09/07/2020 21:00,15.5985,0,15.5985,0.1035,0,0.1035,15.495,0,15.495,21.3835,0,21.3835,0.1035,0,0.1035,21.28,0,21.28
09/07/2020 21:30,15.16,0,15.16,0.021,0,0.021,15.139,0,15.139,20.933,0,20.933,0.021,0,0.021,20.912,0,20.912
09/07/2020 22:00,15.0925,0,15.0925,0.0105,0,0.0105,15.082,0,15.082,20.5395,0,20.5395,0.0105,0,0.0105,20.529,0,20.529
09/07/2020 22:30,14.8845,0,14.8845,0.0015,0,0.0015,14.883,0,14.883,19.5585,0,19.5585,0.0015,0,0.0015,19.557,0,19.557
09/07/2020 23:00,13.7695,0,13.7695,0.0005,0,0.0005,13.769,0,13.769,18.2305,0,18.2305,0.0005,0,0.0005,18.23,0,18.23
09/07/2020 23:30,12.633,0,12.633,0.002,0,0.002,12.631,0,12.631,16.764,0,16.764,0.002,0,0.002,16.762,0,16.762
10/07/2020 00:00,11.673,0,11.673,0.01,0,0.01,11.663,0,11.663,15.522,0,15.522,0.01,0,0.01,15.512,0,15.512
10/07/2020 00:30,11.008,0,11.008,0.013,0,0.013,10.995,0,10.995,14.799,0,14.799,0.013,0,0.013,14.786,0,14.786
10/07/2020 01:00,10.427,0,10.427,0.003,0,0.003,10.424,0,10.424,14.059,0,14.059,0.003,0,0.003,14.056,0,14.056
10/07/2020 01:30,10.802,0,10.802,0,0,0,10.802,0,10.802,14.425,0,14.425,0,0,0,14.425,0,14.425
10/07/2020 02:00,10.4585,0,10.4585,0.0005,0,0.0005,10.458,0,10.458,14.0025,0,14.0025,0.0005,0,0.0005,14.002,0,14.002
10/07/2020 02:30,10.1935,0,10.1935,0.0005,0,0.0005,10.193,0,10.193,13.7005,0,13.7005,0.0005,0,0.0005,13.7,0,13.7
10/07/2020 03:00,9.8443,0,9.8443,0.0015,0,0.0015,9.8428,0,9.8428,13.2375,0,13.2375,0.0015,0,0.0015,13.236,0,13.236
10/07/2020 03:30,9.6394,0,9.6394,0.001,0,0.001,9.6384,0,9.6384,12.999,0,12.999,0.001,0,0.001,12.998,0,12.998
10/07/2020 04:00,9.3218,0,9.3218,2.932,0,2.932,6.3898,0,6.3898,13.018,0,13.018,2.932,0,2.932,10.086,0,10.086
10/07/2020 04:30,8.9916,0,8.9916,0.004,0,0.004,8.9876,0,8.9876,12.828,0,12.828,0.004,0,0.004,12.824,0,12.824
10/07/2020 05:00,8.8992,0,8.8992,0,0,0,8.8992,0,8.8992,12.741,0,12.741,0,0,0,12.741,0,12.741
10/07/2020 05:30,9.0924,0,9.0924,0.005,0,0.005,9.0874,0,9.0874,12.969,0,12.969,0.005,0,0.005,12.964,0,12.964
10/07/2020 06:00,9.5619,0,9.5619,1.9625,0,1.9625,7.5994,0,7.5994,13.5365,0,13.5365,1.9625,0,1.9625,11.574,0,11.574
10/07/2020 06:30,10.58,0,10.58,4.624,0,4.624,5.956,0,5.956,14.671,0,14.671,4.624,0,4.624,10.047,0,10.047
10/07/2020 07:00,11.6515,0,11.6515,0.2625,0,0.2625,11.389,0,11.389,15.6785,0,15.6785,0.2625,0,0.2625,15.416,0,15.416
10/07/2020 07:30,12.983,0,12.983,0.622,0,0.622,12.361,0,12.361,17.001,0,17.001,0.622,0,0.622,16.379,0,16.379
10/07/2020 08:00,13.942,0,13.942,1.212,0,1.212,12.73,0,12.73,18.304,0,18.304,1.212,0,1.212,17.092,0,17.092
10/07/2020 08:30,14.6095,0,14.6095,1.8665,0,1.8665,12.743,0,12.743,19.4995,0.382,19.50324138,1.8665,0,1.8665,17.633,0.382,17.63713732
10/07/2020 09:00,14.518,0,14.518,2.524,0,2.524,11.994,0,11.994,19.543,0.6586,19.55409428,2.524,0,2.524,17.019,0.6586,17.03173846
10/07/2020 09:30,15.0515,0,15.0515,2.3835,0,2.3835,12.668,0,12.668,19.8925,0.814,19.90914745,2.3835,0,2.3835,17.509,0.814,17.52791137
10/07/2020 10:00,15.369,0,15.369,2.426,0,2.426,12.943,0,12.943,20.205,0.7968,20.22070511,2.426,0,2.426,17.779,0.7968,17.7968461
10/07/2020 10:30,14.8,0,14.8,2.33,0,2.33,12.47,0,12.47,19.7,0.9792,19.72432084,2.33,0,2.33,17.37,0.9792,17.39757836
10/07/2020 11:00,15.2805,0,15.2805,2.7355,0,2.7355,12.545,0,12.545,20.1785,1.0694,20.20681763,2.7355,0,2.7355,17.443,1.0694,17.47575078
10/07/2020 11:30,14.9895,0,14.9895,2.5895,0,2.5895,12.4,0,12.4,19.9465,1.3422,19.99160732,2.5895,0,2.5895,17.357,1.3422,17.40881816
10/07/2020 12:00,14.5405,0,14.5405,3.2075,0,3.2075,11.333,0,11.333,19.2245,1.2058,19.262278,3.2075,0,3.2075,16.017,1.2058,16.0623237
10/07/2020 12:30,13.785,0,13.785,3.969,0,3.969,9.816,0,9.816,18.476,1.1944,18.51456636,3.969,0,3.969,14.507,1.1944,14.55608602
10/07/2020 13:00,13.2185,0,13.2185,2.5625,0,2.5625,10.656,0,10.656,17.6425,0.9658,17.66891553,2.5625,0,2.5625,15.08,0.9658,15.11089573
10/07/2020 13:30,13.287,0,13.287,3.031,0,3.031,10.256,0,10.256,17.137,0.841,17.15762367,3.031,0,3.031,14.106,0.841,14.13104798
10/07/2020 14:00,12.8348,0,12.8348,3.764,0,3.764,9.0708,0,9.0708,16.077,0,16.077,3.764,0,3.764,12.313,0,12.313
10/07/2020 14:30,11.9552,0.0038,11.9552006,4.133,0,4.133,7.8222,0.0038,7.822200923,15.39,0,15.39,4.133,0,4.133,11.257,0,11.257
10/07/2020 15:00,11.7513,0.0058,11.75130143,3.6355,0,3.6355,8.1158,0.0058,8.115802073,15.1445,0,15.1445,3.6355,0,3.6355,11.509,0,11.509
10/07/2020 15:30,12.5982,0,12.5982,4.106,0,4.106,8.4922,0,8.4922,16.142,0,16.142,4.106,0,4.106,12.036,0,12.036
10/07/2020 16:00,13.357,0,13.357,2.496,0,2.496,10.861,0,10.861,16.908,0,16.908,2.496,0,2.496,14.412,0,14.412
10/07/2020 16:30,14.364,0,14.364,3.088,0,3.088,11.276,0,11.276,17.9,0,17.9,3.088,0,3.088,14.812,0,14.812
10/07/2020 17:00,15.323,0,15.323,2.511,0,2.511,12.812,0,12.812,18.843,0,18.843,2.511,0,2.511,16.332,0,16.332
10/07/2020 17:30,15.998,0,15.998,2.352,0,2.352,13.646,0,13.646,19.651,0,19.651,2.352,0,2.352,17.299,0,17.299
10/07/2020 18:00,16.7705,0,16.7705,3.0855,0,3.0855,13.685,0,13.685,20.8055,0,20.8055,3.0855,0,3.0855,17.72,0,17.72
10/07/2020 18:30,17.461,0,17.461,2.118,0,2.118,15.343,0,15.343,21.594,0,21.594,2.118,0,2.118,19.476,0,19.476
10/07/2020 19:00,17.2095,0,17.2095,1.6185,0,1.6185,15.591,0,15.591,21.8705,0.1804,21.87124401,1.6185,0,1.6185,20.252,0.1804,20.25280346
10/07/2020 19:30,17.452,0,17.452,0.996,0,0.996,16.456,0,16.456,22.141,0.0634,22.14109077,0.996,0,0.996,21.145,0.0634,21.14509505
10/07/2020 20:00,17.1435,0,17.1435,0.4645,0,0.4645,16.679,0,16.679,21.8825,0,21.8825,0.4645,0,0.4645,21.418,0,21.418
10/07/2020 20:30,16.6175,0,16.6175,0.1785,0,0.1785,16.439,0,16.439,21.4155,0,21.4155,0.1785,0,0.1785,21.237,0,21.237
10/07/2020 21:00,16.0135,0,16.0135,0.0775,0,0.0775,15.936,0,15.936,20.6565,0,20.6565,0.0775,0,0.0775,20.579,0,20.579
10/07/2020 21:30,15.813,0,15.813,0.017,0,0.017,15.796,0,15.796,20.367,0,20.367,0.017,0,0.017,20.35,0,20.35
10/07/2020 22:00,15.454,0,15.454,2.463,0,2.463,12.991,0,12.991,20.2,0,20.2,2.463,0,2.463,17.737,0,17.737
10/07/2020 22:30,14.805,0,14.805,0,0,0,14.805,0,14.805,19.876,0,19.876,0,0,0,19.876,0,19.876
10/07/2020 23:00,13.881,0,13.881,0,0,0,13.881,0,13.881,18.015,0,18.015,0,0,0,18.015,0,18.015
10/07/2020 23:30,12.9725,0,12.9725,0.0005,0,0.0005,12.972,0,12.972,16.9155,0,16.9155,0.0005,0,0.0005,16.915,0,16.915
11/07/2020 00:00,11.794,0,11.794,0.002,0,0.002,11.792,0,11.792,15.514,0,15.514,0.002,0,0.002,15.512,0,15.512
11/07/2020 00:30,11.266,0.0096,11.26600409,0.001,0,0.001,11.265,0.0096,11.26500409,14.894,0.0096,14.89400309,0.001,0,0.001,14.893,0.0096,14.89300309
11/07/2020 01:00,10.4415,0,10.4415,0.0005,0,0.0005,10.441,0,10.441,13.9495,0,13.9495,0.0005,0,0.0005,13.949,0,13.949
11/07/2020 01:30,10.854,0,10.854,0,0,0,10.854,0,10.854,14.362,0,14.362,0,0,0,14.362,0,14.362
11/07/2020 02:00,10.502,0,10.502,0,0,0,10.502,0,10.502,13.937,0,13.937,0,0,0,13.937,0,13.937
11/07/2020 02:30,10.28,0,10.28,0,0,0,10.28,0,10.28,13.624,0,13.624,0,0,0,13.624,0,13.624
11/07/2020 03:00,9.5044,0,9.5044,0,0,0,9.5044,0,9.5044,13.225,0,13.225,0,0,0,13.225,0,13.225
11/07/2020 03:30,9.241,0,9.241,0,0,0,9.241,0,9.241,12.962,0,12.962,0,0,0,12.962,0,12.962
11/07/2020 04:00,9.12,0,9.12,0,0,0,9.12,0,9.12,12.835,0,12.835,0,0,0,12.835,0,12.835
11/07/2020 04:30,9.003,0,9.003,0,0,0,9.003,0,9.003,12.73,0,12.73,0,0,0,12.73,0,12.73
11/07/2020 05:00,8.9664,0,8.9664,0,0,0,8.9664,0,8.9664,12.695,0,12.695,0,0,0,12.695,0,12.695
11/07/2020 05:30,8.9474,0,8.9474,0.004,0,0.004,8.9434,0,8.9434,12.684,0,12.684,0.004,0,0.004,12.68,0,12.68
11/07/2020 06:00,9.1336,0,9.1336,0.052,0,0.052,9.0816,0,9.0816,12.898,0,12.898,0.052,0,0.052,12.846,0,12.846
11/07/2020 06:30,9.9363,0,9.9363,0.1135,0,0.1135,9.8228,0,9.8228,13.8205,0,13.8205,0.1135,0,0.1135,13.707,0,13.707
11/07/2020 07:00,10.597,0,10.597,0.247,0,0.247,10.35,0,10.35,14.496,0,14.496,0.247,0,0.247,14.249,0,14.249
11/07/2020 07:30,11.9415,0,11.9415,0.6245,0,0.6245,11.317,0,11.317,15.4505,0,15.4505,0.6245,0,0.6245,14.826,0,14.826
11/07/2020 08:00,12.7235,0,12.7235,1.0715,0,1.0715,11.652,0,11.652,16.2315,0,16.2315,1.0715,0,1.0715,15.16,0,15.16
11/07/2020 08:30,13.6045,0,13.6045,1.8445,0,1.8445,11.76,0,11.76,17.1065,0,17.1065,1.8445,0,1.8445,15.262,0,15.262
11/07/2020 09:00,12.7695,0,12.7695,2.4645,0,2.4645,10.305,0,10.305,16.7855,0.2188,16.78692597,2.4645,0,2.4645,14.321,0.2188,14.32267134
11/07/2020 09:30,13.1375,0,13.1375,3.0535,0,3.0535,10.084,0,10.084,17.1445,0.5818,17.15436887,3.0535,0,3.0535,14.091,0.5818,14.10300579
11/07/2020 10:00,13.2845,0,13.2845,2.9455,0,2.9455,10.339,0,10.339,17.1385,0.8314,17.15865403,2.9455,0,2.9455,14.193,0.8314,14.21733009
11/07/2020 10:30,13.391,0,13.391,2.699,0,2.699,10.692,0,10.692,17.31,0.887,17.33271095,2.699,0,2.699,14.611,0.887,14.6378991
11/07/2020 11:00,12.2578,0,12.2578,3.423,0,3.423,8.8348,0,8.8348,16.715,1.0522,16.74808496,3.423,0,3.423,13.292,1.0522,13.33358125
11/07/2020 11:30,11.9066,0,11.9066,3.061,0,3.061,8.8456,0,8.8456,16.171,1.1156,16.20943566,3.061,0,3.061,13.11,1.1156,13.15738057
11/07/2020 12:00,12.5715,0,12.5715,2.9215,0,2.9215,9.65,0,9.65,16.3595,0.8104,16.37956008,2.9215,0,2.9215,13.438,0.8104,13.46241405
11/07/2020 12:30,13.022,0,13.022,2.724,0,2.724,10.298,0,10.298,17.001,0.7162,17.01607897,2.724,0,2.724,14.277,0.7162,14.29495266
11/07/2020 13:00,11.9433,0,11.9433,3.9705,0,3.9705,7.9728,0,7.9728,15.8405,0.9466,15.86875836,3.9705,0,3.9705,11.87,0.9466,11.90768456
11/07/2020 13:30,12.0669,0,12.0669,2.4265,0,2.4265,9.6404,0,9.6404,15.5895,0.4608,15.59630876,2.4265,0,2.4265,13.163,0.4608,13.17106319
11/07/2020 14:00,11.164,0.0308,11.16404249,4.924,0,4.924,6.24,0.0308,6.240076012,14.352,0.6202,14.36539425,4.924,0,4.924,9.428,0.6202,9.448377217
11/07/2020 14:30,11.3808,0.4186,11.38849571,4.148,0,4.148,7.2328,0.4186,7.24490316,14.0802,0,14.0802,4.148,0,4.148,9.9322,0,9.9322
11/07/2020 15:00,11.0809,0.2458,11.08362587,3.7485,0,3.7485,7.3324,0.2458,7.336518752,14.0735,0,14.0735,3.7485,0,3.7485,10.325,0,10.325
11/07/2020 15:30,12.0208,0.1094,12.02129781,3.135,0,3.135,8.8858,0.1094,8.886473429,14.857,0,14.857,3.135,0,3.135,11.722,0,11.722
11/07/2020 16:00,11.3856,0.1286,11.38632624,2.83,0,2.83,8.5556,0.1286,8.556566445,14.191,0,14.191,2.83,0,2.83,11.361,0,11.361
11/07/2020 16:30,12.2109,0.2362,12.21318424,3.9875,0,3.9875,8.2234,0.2362,8.226791477,15.1635,0,15.1635,3.9875,0,3.9875,11.176,0,11.176
11/07/2020 17:00,12.9285,0.0902,12.92881465,2.8065,0,2.8065,10.122,0.0902,10.12240189,16.2985,0,16.2985,2.8065,0,2.8065,13.492,0,13.492
11/07/2020 17:30,14.079,0.1056,14.07939602,3.341,0,3.341,10.738,0.1056,10.73851923,17.649,0,17.649,3.341,0,3.341,14.308,0,14.308
11/07/2020 18:00,15.1835,0.094,15.18379097,2.8015,0,2.8015,12.382,0.094,12.3823568,19.1725,0,19.1725,2.8015,0,2.8015,16.371,0,16.371
11/07/2020 18:30,14.802,0.002,14.80200014,2.147,0,2.147,12.655,0.002,12.65500016,19.091,0,19.091,2.147,0,2.147,16.944,0,16.944
11/07/2020 19:00,14.798,0,14.798,1.458,0,1.458,13.34,0,13.34,19.207,0,19.207,1.458,0,1.458,17.749,0,17.749
11/07/2020 19:30,14.44,0,14.44,0.975,0,0.975,13.465,0,13.465,18.911,0,18.911,0.975,0,0.975,17.936,0,17.936
11/07/2020 20:00,13.9805,0,13.9805,0.4465,0,0.4465,13.534,0,13.534,18.5895,0,18.5895,0.4465,0,0.4465,18.143,0,18.143
11/07/2020 20:30,13.866,0,13.866,0.18,0,0.18,13.686,0,13.686,18.27,0,18.27,0.18,0,0.18,18.09,0,18.09
11/07/2020 21:00,15.5385,0,15.5385,0.0765,0,0.0765,15.462,0,15.462,20.0005,0,20.0005,0.0765,0,0.0765,19.924,0,19.924
11/07/2020 21:30,15.179,0,15.179,0.013,0,0.013,15.166,0,15.166,19.625,0,19.625,0.013,0,0.013,19.612,0,19.612
11/07/2020 22:00,15.145,0,15.145,0,0,0,15.145,0,15.145,19.629,0,19.629,0,0,0,19.629,0,19.629
11/07/2020 22:30,14.632,0,14.632,0,0,0,14.632,0,14.632,19.061,0,19.061,0,0,0,19.061,0,19.061
11/07/2020 23:00,13.757,0,13.757,0,0,0,13.757,0,13.757,17.972,0,17.972,0,0,0,17.972,0,17.972
11/07/2020 23:30,12.958,0,12.958,0,0,0,12.958,0,12.958,16.861,0,16.861,0,0,0,16.861,0,16.861
12/07/2020 00:00,11.77,0,11.77,0,0,0,11.77,0,11.77,15.404,0,15.404,0,0,0,15.404,0,15.404
12/07/2020 00:30,11.132,0,11.132,0,0,0,11.132,0,11.132,14.69,0,14.69,0,0,0,14.69,0,14.69
12/07/2020 01:00,10.406,0,10.406,0,0,0,10.406,0,10.406,13.836,0,13.836,0,0,0,13.836,0,13.836
12/07/2020 01:30,10.645,0,10.645,0,0,0,10.645,0,10.645,14.064,0,14.064,0,0,0,14.064,0,14.064
12/07/2020 02:00,10.276,0,10.276,0,0,0,10.276,0,10.276,13.645,0,13.645,0,0,0,13.645,0,13.645
12/07/2020 02:30,10.01,0,10.01,0,0,0,10.01,0,10.01,13.323,0,13.323,0,0,0,13.323,0,13.323
12/07/2020 03:00,9.6202,0,9.6202,0,0,0,9.6202,0,9.6202,12.862,0,12.862,0,0,0,12.862,0,12.862
12/07/2020 03:30,9.3158,0,9.3158,0,0,0,9.3158,0,9.3158,12.522,0,12.522,0,0,0,12.522,0,12.522
12/07/2020 04:00,9.1008,0,9.1008,0,0,0,9.1008,0,9.1008,12.288,0,12.288,0,0,0,12.288,0,12.288
12/07/2020 04:30,9.0356,0,9.0356,0,0,0,9.0356,0,9.0356,12.206,0,12.206,0,0,0,12.206,0,12.206
12/07/2020 05:00,8.9126,0,8.9126,0,0,0,8.9126,0,8.9126,12.182,0,12.182,0,0,0,12.182,0,12.182
12/07/2020 05:30,8.7862,0,8.7862,0.004,0,0.004,8.7822,0,8.7822,12.436,0,12.436,0.004,0,0.004,12.432,0,12.432
12/07/2020 06:00,8.95,0,8.95,0.047,0,0.047,8.903,0,8.903,12.619,0,12.619,0.047,0,0.047,12.572,0,12.572
12/07/2020 06:30,9.461,0,9.461,0.122,0,0.122,9.339,0,9.339,13.22,0,13.22,0.122,0,0.122,13.098,0,13.098
12/07/2020 07:00,10.0032,0,10.0032,0.286,0,0.286,9.7172,0,9.7172,13.824,0,13.824,0.286,0,0.286,13.538,0,13.538
12/07/2020 07:30,10.712,0,10.712,0.682,0,0.682,10.03,0,10.03,14.529,0,14.529,0.682,0,0.682,13.847,0,13.847
12/07/2020 08:00,11.4235,0,11.4235,1.2925,0,1.2925,10.131,0,10.131,15.2285,0,15.2285,1.2925,0,1.2925,13.936,0,13.936
12/07/2020 08:30,12.676,0,12.676,1.906,0,1.906,10.77,0,10.77,16.158,0,16.158,1.906,0,1.906,14.252,0,14.252
12/07/2020 09:00,13.676,0,13.676,2.168,0,2.168,11.508,0,11.508,16.948,0,16.948,2.168,0,2.168,14.78,0,14.78
12/07/2020 09:30,14.3625,0,14.3625,2.7255,0,2.7255,11.637,0,11.637,17.6325,0,17.6325,2.7255,0,2.7255,14.907,0,14.907
12/07/2020 10:00,14.77,0,14.77,3.119,0,3.119,11.651,0,11.651,17.957,0,17.957,3.119,0,3.119,14.838,0,14.838
12/07/2020 10:30,14.156,0,14.156,3.686,0,3.686,10.47,0,10.47,17.821,0.3552,17.82453949,3.686,0,3.686,14.135,0.3552,14.13946223
12/07/2020 11:00,13.5202,0,13.5202,3.922,0,3.922,9.5982,0,9.5982,17.369,0.601,17.37939475,3.922,0,3.922,13.447,0.601,13.46042384
12/07/2020 11:30,12.7386,0,12.7386,4.711,0,4.711,8.0276,0,8.0276,16.247,0.4012,16.25195282,4.711,0,4.711,11.536,0.4012,11.54297438
12/07/2020 12:00,12.8992,0,12.8992,4.572,0,4.572,8.3272,0,8.3272,15.879,0,15.879,4.572,0,4.572,11.307,0,11.307
12/07/2020 12:30,12.66,0,12.66,4.859,0,4.859,7.801,0,7.801,15.519,0,15.519,4.859,0,4.859,10.66,0,10.66
12/07/2020 13:00,12.4871,0,12.4871,3.8355,0,3.8355,8.6516,0,8.6516,15.0495,0,15.0495,3.8355,0,3.8355,11.214,0,11.214
12/07/2020 13:30,12.8252,0,12.8252,3.928,0,3.928,8.8972,0,8.8972,15.183,0,15.183,3.928,0,3.928,11.255,0,11.255
12/07/2020 14:00,11.6654,0,11.6654,3.874,0,3.874,7.7914,0,7.7914,13.8224,0,13.8224,3.874,0,3.874,9.9484,0,9.9484
12/07/2020 14:30,11.8962,0,11.8962,4.844,0,4.844,7.0522,0,7.0522,14.0812,0,14.0812,4.844,0,4.844,9.2372,0,9.2372
12/07/2020 15:00,11.7638,0,11.7638,4.798,0,4.798,6.9658,0,6.9658,13.9968,0,13.9968,4.798,0,4.798,9.1988,0,9.1988
12/07/2020 15:30,11.7702,0,11.7702,4.645,0,4.645,7.1252,0,7.1252,14.0818,0,14.0818,4.645,0,4.645,9.4368,0,9.4368
12/07/2020 16:00,11.6132,0,11.6132,4.465,0,4.465,7.1482,0,7.1482,14.0882,0,14.0882,4.465,0,4.465,9.6232,0,9.6232
12/07/2020 16:30,12.1957,0,12.1957,4.1355,0,4.1355,8.0602,0,8.0602,14.9585,0,14.9585,4.1355,0,4.1355,10.823,0,10.823
12/07/2020 17:00,13.918,0,13.918,3.746,0,3.746,10.172,0,10.172,17.111,0,17.111,3.746,0,3.746,13.365,0,13.365
12/07/2020 17:30,14.955,0,14.955,3.272,0,3.272,11.683,0,11.683,18.674,0,18.674,3.272,0,3.272,15.402,0,15.402
12/07/2020 18:00,16.0125,0,16.0125,2.7415,0,2.7415,13.271,0,13.271,20.0795,0,20.0795,2.7415,0,2.7415,17.338,0,17.338
12/07/2020 18:30,16.5985,0,16.5985,2.1405,0,2.1405,14.458,0,14.458,20.8925,0,20.8925,2.1405,0,2.1405,18.752,0,18.752
12/07/2020 19:00,16.8585,0,16.8585,1.5295,0,1.5295,15.329,0,15.329,21.4435,0,21.4435,1.5295,0,1.5295,19.914,0,19.914
12/07/2020 19:30,16.6435,0,16.6435,0.9265,0,0.9265,15.717,0,15.717,21.3845,0,21.3845,0.9265,0,0.9265,20.458,0,20.458
12/07/2020 20:00,16.4185,0,16.4185,0.3985,0,0.3985,16.02,0,16.02,21.1695,0,21.1695,0.3985,0,0.3985,20.771,0,20.771
12/07/2020 20:30,16.007,0,16.007,0.174,0,0.174,15.833,0,15.833,20.721,0,20.721,0.174,0,0.174,20.547,0,20.547
12/07/2020 21:00,15.6145,0,15.6145,0.0785,0,0.0785,15.536,0,15.536,20.2565,0,20.2565,0.0785,0,0.0785,20.178,0,20.178
12/07/2020 21:30,15.254,0,15.254,0.011,0,0.011,15.243,0,15.243,19.839,0,19.839,0.011,0,0.011,19.828,0,19.828
12/07/2020 22:00,15.042,0,15.042,0,0,0,15.042,0,15.042,19.616,0,19.616,0,0,0,19.616,0,19.616
12/07/2020 22:30,14.375,0,14.375,0,0,0,14.375,0,14.375,18.878,0,18.878,0,0,0,18.878,0,18.878
12/07/2020 23:00,13.19,0,13.19,0,0,0,13.19,0,13.19,17.456,0,17.456,0,0,0,17.456,0,17.456
12/07/2020 23:30,11.9588,0,11.9588,2.105,0,2.105,9.8538,0,9.8538,16.235,0,16.235,2.105,0,2.105,14.13,0,14.13
13/07/2020 00:00,10.759,0,10.759,0,0,0,10.759,0,10.759,14.92,0,14.92,0,0,0,14.92,0,14.92
13/07/2020 00:30,10.19,0,10.19,0,0,0,10.19,0,10.19,14.288,0,14.288,0,0,0,14.288,0,14.288
13/07/2020 01:00,9.5388,0,9.5388,0,0,0,9.5388,0,9.5388,13.49,0,13.49,0,0,0,13.49,0,13.49
13/07/2020 01:30,9.8842,0,9.8842,0,0,0,9.8842,0,9.8842,13.828,0,13.828,0,0,0,13.828,0,13.828
13/07/2020 02:00,9.6672,0,9.6672,0,0,0,9.6672,0,9.6672,13.542,0,13.542,0,0,0,13.542,0,13.542
13/07/2020 02:30,9.5462,0,9.5462,0,0,0,9.5462,0,9.5462,13.375,0,13.375,0,0,0,13.375,0,13.375
13/07/2020 03:00,9.0624,0,9.0624,0,0,0,9.0624,0,9.0624,12.829,0,12.829,0,0,0,12.829,0,12.829
13/07/2020 03:30,8.7956,0,8.7956,0,0,0,8.7956,0,8.7956,12.54,0,12.54,0,0,0,12.54,0,12.54
13/07/2020 04:00,8.6862,0,8.6862,0,0,0,8.6862,0,8.6862,12.397,0,12.397,0,0,0,12.397,0,12.397
13/07/2020 04:30,8.619,0,8.619,0,0,0,8.619,0,8.619,12.34,0,12.34,0,0,0,12.34,0,12.34
13/07/2020 05:00,8.5958,0,8.5958,0,0,0,8.5958,0,8.5958,12.319,0,12.319,0,0,0,12.319,0,12.319
13/07/2020 05:30,8.7084,0,8.7084,0.005,0,0.005,8.7034,0,8.7034,12.496,0,12.496,0.005,0,0.005,12.491,0,12.491
13/07/2020 06:00,9.0717,0,9.0717,0.0535,0,0.0535,9.0182,0,9.0182,13.0115,0,13.0115,0.0535,0,0.0535,12.958,0,12.958
13/07/2020 06:30,10.286,0,10.286,0.114,0,0.114,10.172,0,10.172,14.533,0,14.533,0.114,0,0.114,14.419,0,14.419
13/07/2020 07:00,11.365,0,11.365,0.229,0,0.229,11.136,0,11.136,15.685,0,15.685,0.229,0,0.229,15.456,0,15.456
13/07/2020 07:30,12.7225,0,12.7225,0.5765,0,0.5765,12.146,0,12.146,16.7795,0,16.7795,0.5765,0,0.5765,16.203,0,16.203
13/07/2020 08:00,13.8775,0,13.8775,1.0345,0,1.0345,12.843,0,12.843,18.6565,0.0116,18.65650361,1.0345,0,1.0345,17.622,0.0116,17.62200382
13/07/2020 08:30,14.483,0,14.483,1.431,0,1.431,13.052,0,13.052,19.71,0.0826,19.71017308,1.431,0,1.431,18.279,0.0826,18.27918663
13/07/2020 09:00,14.444,0,14.444,2.488,0,2.488,11.956,0,11.956,19.593,0.3456,19.59604777,2.488,0,2.488,17.105,0.3456,17.108491
13/07/2020 09:30,14.148,0,14.148,2.623,0,2.623,11.525,0,11.525,19.139,0.601,19.14843393,2.623,0,2.623,16.516,0.601,16.52693126
13/07/2020 10:00,14.838,0.0038,14.83800049,2.379,0,2.379,12.459,0.0038,12.45900058,19.856,0.194,19.8569477,2.379,0,2.379,17.477,0.194,17.4780767
13/07/2020 10:30,15.039,0.1018,15.03934454,2.29,0,2.29,12.749,0.1018,12.74940643,19.603,0.0364,19.60303379,2.29,0,2.29,17.313,0.0364,17.31303826
13/07/2020 11:00,14.957,1.3382,15.01674493,3.091,0,3.091,11.866,1.3382,11.94122001,18.019,0,18.019,3.091,0,3.091,14.928,0,14.928
13/07/2020 11:30,14.863,1.2558,14.91595799,3.434,0,3.434,11.429,1.2558,11.49778564,16.947,0,16.947,3.434,0,3.434,13.513,0,13.513
13/07/2020 12:00,14.645,1.081,14.68484205,3.681,0,3.681,10.964,1.081,11.01716193,17.088,0,17.088,3.681,0,3.681,13.407,0,13.407
13/07/2020 12:30,14.398,1.3114,14.45759918,3.625,0,3.625,10.773,1.3114,10.852525,17.106,0,17.106,3.625,0,3.625,13.481,0,13.481
13/07/2020 13:00,14.5505,1.3518,14.61315892,4.1635,0,4.1635,10.387,1.3518,10.47459461,17.8355,0,17.8355,4.1635,0,4.1635,13.672,0,13.672
13/07/2020 13:30,13.889,1.1886,13.93976653,3.387,0,3.387,10.502,1.1886,10.56904792,17.224,0,17.224,3.387,0,3.387,13.837,0,13.837
13/07/2020 14:00,13.4874,1.3056,13.55044465,3.637,0,3.637,9.8504,1.3056,9.936547264,16.517,0,16.517,3.637,0,3.637,12.88,0,12.88
13/07/2020 14:30,13.6885,0.3398,13.69271691,5.8645,0,5.8645,7.824,0.3398,7.831375361,18.1815,0,18.1815,5.8645,0,5.8645,12.317,0,12.317
13/07/2020 15:00,13.9238,0,13.9238,7.797,0,7.797,6.1268,0,6.1268,18.071,0,18.071,7.797,0,7.797,10.274,0,10.274
13/07/2020 15:30,13.222,0,13.222,8.253,0,8.253,4.969,0,4.969,17.8626,0,17.8626,8.253,0,8.253,9.6096,0,9.6096
13/07/2020 16:00,12.8132,0,12.8132,2.833,0,2.833,9.9802,0,9.9802,18.663,0,18.663,2.833,0,2.833,15.83,0,15.83
13/07/2020 16:30,13.226,0,13.226,2.158,0,2.158,11.068,0,11.068,20.532,0,20.532,2.158,0,2.158,18.374,0,18.374
13/07/2020 17:00,14.3955,0,14.3955,1.4505,0,1.4505,12.945,0,12.945,23.2945,0,23.2945,1.4505,0,1.4505,21.844,0,21.844
13/07/2020 17:30,16.6145,0.745,16.63119464,0.7365,0,0.7365,15.878,0.745,15.89546819,26.6605,0,26.6605,0.7365,0,0.7365,25.924,0,25.924
13/07/2020 18:00,18.5035,1.5436,18.56777351,0.2655,0,0.2655,18.238,1.5436,18.30320587,28.1995,0,28.1995,0.2655,0,0.2655,27.934,0,27.934
13/07/2020 18:30,18.926,1.5476,18.98916906,0.321,0,0.321,18.605,1.5476,18.66925523,28.466,0,28.466,0.321,0,0.321,28.145,0,28.145
13/07/2020 19:00,18.1055,1.4784,18.16575891,0.3375,0,0.3375,17.768,1.4784,17.82939961,27.5325,0,27.5325,0.3375,0,0.3375,27.195,0,27.195
13/07/2020 19:30,17.86,1.4918,17.92219482,0.221,0,0.221,17.639,1.4918,17.70197131,26.761,0,26.761,0.221,0,0.221,26.54,0,26.54
13/07/2020 20:00,16.939,1.1558,16.9783861,0.093,0,0.093,16.846,1.1558,16.88560303,25.466,0,25.466,0.093,0,0.093,25.373,0,25.373
13/07/2020 20:30,16.0695,0.7086,16.08511561,0.0855,0,0.0855,15.984,0.7086,15.99969906,24.2645,0,24.2645,0.0855,0,0.0855,24.179,0,24.179
13/07/2020 21:00,15.154,0.24,15.15590037,0.107,0,0.107,15.047,0.24,15.04891388,23.214,0,23.214,0.107,0,0.107,23.107,0,23.107
13/07/2020 21:30,14.7605,0.8372,14.78422349,0.0095,0,0.0095,14.751,0.8372,14.77473874,22.6465,0,22.6465,0.0095,0,0.0095,22.637,0,22.637
13/07/2020 22:00,14.1035,0.697,14.12071249,0.0085,0,0.0085,14.095,0.697,14.11222286,21.6855,0,21.6855,0.0085,0,0.0085,21.677,0,21.677
13/07/2020 22:30,12.944,0.0172,12.94401143,0.007,0,0.007,12.937,0.0172,12.93701143,20.712,0,20.712,0.007,0,0.007,20.705,0,20.705
13/07/2020 23:00,11.704,0,11.704,0.003,0,0.003,11.701,0,11.701,19.049,0,19.049,0.003,0,0.003,19.046,0,19.046
13/07/2020 23:30,10.793,0,10.793,0.001,0,0.001,10.792,0,10.792,17.683,0,17.683,0.001,0,0.001,17.682,0,17.682
14/07/2020 00:00,9.6643,0,9.6643,0.0005,0,0.0005,9.6638,0,9.6638,16.2795,0,16.2795,0.0005,0,0.0005,16.279,0,16.279
14/07/2020 00:30,9.2127,0,9.2127,0.0005,0,0.0005,9.2122,0,9.2122,15.6485,0,15.6485,0.0005,0,0.0005,15.648,0,15.648
14/07/2020 01:00,8.8504,0,8.8504,0.001,0,0.001,8.8494,0,8.8494,15.039,0,15.039,0.001,0,0.001,15.038,0,15.038
14/07/2020 01:30,9.1129,0,9.1129,0.0005,0,0.0005,9.1124,0,9.1124,15.4255,0,15.4255,0.0005,0,0.0005,15.425,0,15.425
14/07/2020 02:00,8.9318,0,8.9318,0,0,0,8.9318,0,8.9318,15.089,0,15.089,0,0,0,15.089,0,15.089
14/07/2020 02:30,8.6112,0,8.6112,0,0,0,8.6112,0,8.6112,14.588,0,14.588,0,0,0,14.588,0,14.588
14/07/2020 03:00,8.3924,0,8.3924,0,0,0,8.3924,0,8.3924,14.208,0,14.208,0,0,0,14.208,0,14.208
14/07/2020 03:30,8.1736,0,8.1736,0,0,0,8.1736,0,8.1736,13.959,0,13.959,0,0,0,13.959,0,13.959
14/07/2020 04:00,8.0526,0,8.0526,0,0,0,8.0526,0,8.0526,13.814,0,13.814,0,0,0,13.814,0,13.814
14/07/2020 04:30,7.9814,0,7.9814,0,0,0,7.9814,0,7.9814,13.749,0,13.749,0,0,0,13.749,0,13.749
14/07/2020 05:00,8.043,0,8.043,0,0,0,8.043,0,8.043,13.79,0,13.79,0,0,0,13.79,0,13.79
14/07/2020 05:30,8.1918,0,8.1918,0.001,0,0.001,8.1908,0,8.1908,13.984,0,13.984,0.001,0,0.001,13.983,0,13.983
14/07/2020 06:00,8.4582,0,8.4582,0.06,0,0.06,8.3982,0,8.3982,14.418,0,14.418,0.06,0,0.06,14.358,0,14.358
14/07/2020 06:30,9.4644,0,9.4644,0.187,0,0.187,9.2774,0,9.2774,15.923,0,15.923,0.187,0,0.187,15.736,0,15.736
14/07/2020 07:00,10.157,0,10.157,0.363,0,0.363,9.794,0,9.794,16.963,0,16.963,0.363,0,0.363,16.6,0,16.6
14/07/2020 07:30,11.6818,0,11.6818,2.794,0,2.794,8.8878,0,8.8878,19.241,0,19.241,2.794,0,2.794,16.447,0,16.447
14/07/2020 08:00,12.759,0,12.759,1.094,0,1.094,11.665,0,11.665,20.068,0,20.068,1.094,0,1.094,18.974,0,18.974
14/07/2020 08:30,13.953,0,13.953,1.423,0,1.423,12.53,0,12.53,20.598,0,20.598,1.423,0,1.423,19.175,0,19.175
14/07/2020 09:00,14.33,0,14.33,2.178,0,2.178,12.152,0,12.152,20.825,0,20.825,2.178,0,2.178,18.647,0,18.647
14/07/2020 09:30,14.5915,0,14.5915,2.1925,0,2.1925,12.399,0,12.399,21.1095,0,21.1095,2.1925,0,2.1925,18.917,0,18.917
14/07/2020 10:00,14.7057,0,14.7057,6.3355,0,6.3355,8.3702,0,8.3702,21.5275,0,21.5275,6.3355,0,6.3355,15.192,0,15.192
14/07/2020 10:30,15.5455,0,15.5455,1.9565,0,1.9565,13.589,0,13.589,21.4595,0,21.4595,1.9565,0,1.9565,19.503,0,19.503
14/07/2020 11:00,15.6925,0,15.6925,2.2825,0,2.2825,13.41,0,13.41,20.4305,0,20.4305,2.2825,0,2.2825,18.148,0,18.148
14/07/2020 11:30,15.3445,0,15.3445,2.3445,0,2.3445,13,0,13,18.9865,0,18.9865,2.3445,0,2.3445,16.642,0,16.642
14/07/2020 12:00,15.4445,0,15.4445,2.6885,0,2.6885,12.756,0,12.756,17.9045,0,17.9045,2.6885,0,2.6885,15.216,0,15.216
14/07/2020 12:30,16.013,0,16.013,4.078,0,4.078,11.935,0,11.935,17.205,0,17.205,4.078,0,4.078,13.127,0,13.127
14/07/2020 13:00,15.2185,0,15.2185,3.3855,0,3.3855,11.833,0,11.833,17.0125,0,17.0125,3.3855,0,3.3855,13.627,0,13.627
14/07/2020 13:30,14.942,0,14.942,3.731,0,3.731,11.211,0,11.211,16.529,0,16.529,3.731,0,3.731,12.798,0,12.798
14/07/2020 14:00,13.8422,0,13.8422,4.165,0,4.165,9.6772,0,9.6772,15.079,0,15.079,4.165,0,4.165,10.914,0,10.914
14/07/2020 14:30,13.4508,0,13.4508,10.542,0,10.542,2.9088,0,2.9088,15.2672,0,15.2672,10.542,0,10.542,4.7252,0,4.7252
14/07/2020 15:00,13.916,0,13.916,3.086,0,3.086,10.83,0,10.83,16.453,0,16.453,3.086,0,3.086,13.367,0,13.367
14/07/2020 15:30,13.725,0,13.725,2.675,0,2.675,11.05,0,11.05,17.13,0,17.13,2.675,0,2.675,14.455,0,14.455
14/07/2020 16:00,13.747,0,13.747,2.056,0,2.056,11.691,0,11.691,18.927,0,18.927,2.056,0,2.056,16.871,0,16.871
14/07/2020 16:30,14.5485,0,14.5485,1.4195,0,1.4195,13.129,0,13.129,20.3145,0,20.3145,1.4195,0,1.4195,18.895,0,18.895
14/07/2020 17:00,16.022,0,16.022,1.887,0,1.887,14.135,0,14.135,22.176,0,22.176,1.887,0,1.887,20.289,0,20.289
14/07/2020 17:30,17.213,0,17.213,0.878,0,0.878,16.335,0,16.335,25.258,0,25.258,0.878,0,0.878,24.38,0,24.38
14/07/2020 18:00,17.8615,0,17.8615,3.8335,0,3.8335,14.028,0,14.028,26.4585,0,26.4585,3.8335,0,3.8335,22.625,0,22.625
14/07/2020 18:30,17.8515,0,17.8515,0.9025,0,0.9025,16.949,0,16.949,26.4985,0,26.4985,0.9025,0,0.9025,25.596,0,25.596
14/07/2020 19:00,17.0905,0,17.0905,3.5615,0,3.5615,13.529,0,13.529,26.5575,0,26.5575,3.5615,0,3.5615,22.996,0,22.996
14/07/2020 19:30,16.8635,0,16.8635,0.2305,0,0.2305,16.633,0,16.633,26.2035,0,26.2035,0.2305,0,0.2305,25.973,0,25.973
14/07/2020 20:00,16.1705,0,16.1705,0.2345,0,0.2345,15.936,0,15.936,25.0375,0,25.0375,0.2345,0,0.2345,24.803,0,24.803
14/07/2020 20:30,15.3174,0,15.3174,6.681,0,6.681,8.6364,0,8.6364,24.389,0,24.389,6.681,0,6.681,17.708,0,17.708
14/07/2020 21:00,14.564,0,14.564,0.783,0,0.783,13.781,0,13.781,22.951,0,22.951,0.783,0,0.783,22.168,0,22.168
14/07/2020 21:30,14.404,0,14.404,0.008,0,0.008,14.396,0,14.396,22.71,0,22.71,0.008,0,0.008,22.702,0,22.702
14/07/2020 22:00,13.7495,0,13.7495,0.0075,0,0.0075,13.742,0,13.742,21.9155,0,21.9155,0.0075,0,0.0075,21.908,0,21.908
14/07/2020 22:30,12.9415,0,12.9415,0.0025,0,0.0025,12.939,0,12.939,20.7365,0,20.7365,0.0025,0,0.0025,20.734,0,20.734
14/07/2020 23:00,11.583,0,11.583,0,0,0,11.583,0,11.583,19.14,0,19.14,0,0,0,19.14,0,19.14
14/07/2020 23:30,10.696,0,10.696,0,0,0,10.696,0,10.696,17.91,0,17.91,0,0,0,17.91,0,17.91
15/07/2020 00:00,9.7263,0,9.7263,0.0025,0,0.0025,9.7238,0,9.7238,16.4145,0,16.4145,0.0025,0,0.0025,16.412,0,16.412
15/07/2020 00:30,9.172,0,9.172,0.002,0,0.002,9.17,0,9.17,15.629,0,15.629,0.002,0,0.002,15.627,0,15.627
15/07/2020 01:00,8.7658,0,8.7658,0.001,0,0.001,8.7648,0,8.7648,14.983,0,14.983,0.001,0,0.001,14.982,0,14.982
15/07/2020 01:30,9.0144,0,9.0144,0,0,0,9.0144,0,9.0144,15.45,0,15.45,0,0,0,15.45,0,15.45
15/07/2020 02:00,8.6458,0,8.6458,0,0,0,8.6458,0,8.6458,14.949,0,14.949,0,0,0,14.949,0,14.949
15/07/2020 02:30,8.4864,0,8.4864,0,0,0,8.4864,0,8.4864,14.657,0,14.657,0,0,0,14.657,0,14.657
15/07/2020 03:00,8.1504,0,8.1504,0,0,0,8.1504,0,8.1504,14.13,0,14.13,0,0,0,14.13,0,14.13
15/07/2020 03:30,8.1024,0,8.1024,0,0,0,8.1024,0,8.1024,14.037,0,14.037,0,0,0,14.037,0,14.037
15/07/2020 04:00,8.0238,0,8.0238,0,0,0,8.0238,0,8.0238,13.891,0,13.891,0,0,0,13.891,0,13.891
15/07/2020 04:30,7.9182,0,7.9182,0,0,0,7.9182,0,7.9182,13.707,0,13.707,0,0,0,13.707,0,13.707
15/07/2020 05:00,7.8854,0,7.8854,0,0,0,7.8854,0,7.8854,13.684,0,13.684,0,0,0,13.684,0,13.684
15/07/2020 05:30,8.116,0,8.116,0,0,0,8.116,0,8.116,13.895,0,13.895,0,0,0,13.895,0,13.895
15/07/2020 06:00,8.62,0,8.62,0.005,0,0.005,8.615,0,8.615,14.61,0,14.61,0.005,0,0.005,14.605,0,14.605
15/07/2020 06:30,9.633,0,9.633,0.104,0,0.104,9.529,0,9.529,16.034,0,16.034,0.104,0,0.104,15.93,0,15.93
15/07/2020 07:00,10.4135,0,10.4135,0.1615,0,0.1615,10.252,0,10.252,17.2535,0,17.2535,0.1615,0,0.1615,17.092,0,17.092
15/07/2020 07:30,11.5622,0,11.5622,5.928,0,5.928,5.6342,0,5.6342,19.328,0,19.328,5.928,0,5.928,13.4,0,13.4
15/07/2020 08:00,12.9475,0,12.9475,0.5395,0,0.5395,12.408,0,12.408,20.7475,0,20.7475,0.5395,0,0.5395,20.208,0,20.208
15/07/2020 08:30,13.8385,0,13.8385,0.6685,0,0.6685,13.17,0,13.17,22.0385,0,22.0385,0.6685,0,0.6685,21.37,0,21.37
15/07/2020 09:00,14.6855,0,14.6855,1.0695,0,1.0695,13.616,0,13.616,22.6705,0,22.6705,1.0695,0,1.0695,21.601,0,21.601
15/07/2020 09:30,15.7355,1.154,15.77775891,0.9395,0,0.9395,14.796,1.154,14.84093434,22.9145,0,22.9145,0.9395,0,0.9395,21.975,0,21.975
15/07/2020 10:00,15.701,1.6052,15.78284094,1.376,0,1.376,14.325,1.6052,14.41465546,22.166,0,22.166,1.376,0,1.376,20.79,0,20.79
15/07/2020 10:30,15.8265,1.511,15.89846607,1.2535,0,1.2535,14.573,1.511,14.65112453,22.2735,0,22.2735,1.2535,0,1.2535,21.02,0,21.02
15/07/2020 11:00,15.7295,1.6474,15.81553341,1.6005,0,1.6005,14.129,1.6474,14.22471679,21.6565,0,21.6565,1.6005,0,1.6005,20.056,0,20.056
15/07/2020 11:30,15.557,1.4054,15.62035205,1.151,0,1.151,14.406,1.4054,14.47439067,20.99,0,20.99,1.151,0,1.151,19.839,0,19.839
15/07/2020 12:00,15.6715,1.4766,15.74091039,1.4615,0,1.4615,14.21,1.4766,14.28651279,20.8135,0,20.8135,1.4615,0,1.4615,19.352,0,19.352
15/07/2020 12:30,15.627,1.3768,15.6875335,1.809,0,1.809,13.818,1.3768,13.88642151,21.243,0,21.243,1.809,0,1.809,19.434,0,19.434
15/07/2020 13:00,16.1005,1.5456,16.17451636,1.8595,0,1.8595,14.241,1.5456,14.32462776,21.0385,0,21.0385,1.8595,0,1.8595,19.179,0,19.179
15/07/2020 13:30,16.21,1.4572,16.2753658,2.386,0,2.386,13.824,1.4572,13.9005902,19.96,0,19.96,2.386,0,2.386,17.574,0,17.574
15/07/2020 14:00,15.6955,1.227,15.74338748,2.1675,0,2.1675,13.528,1.227,13.58353095,18.9465,0,18.9465,2.1675,0,2.1675,16.779,0,16.779
15/07/2020 14:30,15.4475,1.227,15.49615389,1.4375,0,1.4375,14.01,1.227,14.06362787,18.6305,0,18.6305,1.4375,0,1.4375,17.193,0,17.193
15/07/2020 15:00,15.2205,1.3518,15.28041176,1.5925,0,1.5925,13.628,1.3518,13.69488033,18.7845,0,18.7845,1.5925,0,1.5925,17.192,0,17.192
15/07/2020 15:30,14.9495,1.2654,15.00295929,2.0625,0,2.0625,12.887,1.2654,12.94897703,18.4995,0,18.4995,2.0625,0,2.0625,16.437,0,16.437
15/07/2020 16:00,15.0395,1.3612,15.10097433,2.0905,0,2.0905,12.949,1.3612,13.02034817,18.3475,0,18.3475,2.0905,0,2.0905,16.257,0,16.257
15/07/2020 16:30,14.9785,1.4304,15.04664436,2.6195,0,2.6195,12.359,1.4304,12.44150012,18.9835,0,18.9835,2.6195,0,2.6195,16.364,0,16.364
15/07/2020 17:00,15.3335,1.296,15.38817202,3.2225,0,3.2225,12.111,1.296,12.1801452,20.2375,0,20.2375,3.2225,0,3.2225,17.015,0,17.015
15/07/2020 17:30,16.615,1.3096,16.66653165,2.996,0,2.996,13.619,1.3096,13.68182054,21.781,0,21.781,2.996,0,2.996,18.785,0,18.785
15/07/2020 18:00,17.2425,1.2558,17.28817052,2.6525,0,2.6525,14.59,1.2558,14.64394529,22.8375,0,22.8375,2.6525,0,2.6525,20.185,0,20.185
15/07/2020 18:30,17.363,1.3152,17.41274016,1.846,0,1.846,15.517,1.3152,15.57263754,22.834,0,22.834,1.846,0,1.846,20.988,0,20.988
15/07/2020 19:00,16.44,0.5836,16.45035528,6.672,0,6.672,9.768,0.5836,9.785418385,23.447,0,23.447,6.672,0,6.672,16.775,0,16.775
15/07/2020 19:30,15.934,0,15.934,1.022,0,1.022,14.912,0,14.912,24.146,0,24.146,1.022,0,1.022,23.124,0,23.124
15/07/2020 20:00,15.0995,0,15.0995,0.4365,0,0.4365,14.663,0,14.663,23.8585,0,23.8585,0.4365,0,0.4365,23.422,0,23.422
15/07/2020 20:30,14.8225,0,14.8225,0.1705,0,0.1705,14.652,0,14.652,23.5715,0,23.5715,0.1705,0,0.1705,23.401,0,23.401
15/07/2020 21:00,14.0235,0,14.0235,0.0845,0,0.0845,13.939,0,13.939,22.7125,0,22.7125,0.0845,0,0.0845,22.628,0,22.628
15/07/2020 21:30,13.8355,0,13.8355,0.0155,0,0.0155,13.82,0,13.82,22.6025,0,22.6025,0.0155,0,0.0155,22.587,0,22.587
15/07/2020 22:00,13.499,0,13.499,0.003,0,0.003,13.496,0,13.496,22.177,0,22.177,0.003,0,0.003,22.174,0,22.174
15/07/2020 22:30,13.113,0,13.113,0,0,0,13.113,0,13.113,21.315,0,21.315,0,0,0,21.315,0,21.315
15/07/2020 23:00,11.952,0,11.952,0,0,0,11.952,0,11.952,19.581,0,19.581,0,0,0,19.581,0,19.581
15/07/2020 23:30,10.852,0,10.852,0,0,0,10.852,0,10.852,18.293,0,18.293,0,0,0,18.293,0,18.293
16/07/2020 00:00,9.8848,0,9.8848,0,0,0,9.8848,0,9.8848,16.766,0,16.766,0,0,0,16.766,0,16.766
16/07/2020 00:30,9.3562,0,9.3562,0,0,0,9.3562,0,9.3562,15.967,0,15.967,0,0,0,15.967,0,15.967
16/07/2020 01:00,8.8474,0,8.8474,0,0,0,8.8474,0,8.8474,15.168,0,15.168,0,0,0,15.168,0,15.168
16/07/2020 01:30,9.1566,0,9.1566,0,0,0,9.1566,0,9.1566,15.557,0,15.557,0,0,0,15.557,0,15.557
16/07/2020 02:00,8.8072,0,8.8072,0,0,0,8.8072,0,8.8072,15.12,0,15.12,0,0,0,15.12,0,15.12
16/07/2020 02:30,8.423,0,8.423,0,0,0,8.423,0,8.423,14.738,0,14.738,0,0,0,14.738,0,14.738
16/07/2020 03:00,8.185,0.2074,8.187627236,0,0,0,8.185,0.2074,8.187627236,14.235,0,14.235,0,0,0,14.235,0,14.235
16/07/2020 03:30,8.0332,0.4532,8.045973681,0,0,0,8.0332,0.4532,8.045973681,14.068,0,14.068,0,0,0,14.068,0,14.068
16/07/2020 04:00,7.8414,0,7.8414,0,0,0,7.8414,0,7.8414,13.939,0,13.939,0,0,0,13.939,0,13.939
16/07/2020 04:30,7.8778,0,7.8778,0,0,0,7.8778,0,7.8778,13.96,0,13.96,0,0,0,13.96,0,13.96
16/07/2020 05:00,7.7702,0,7.7702,0,0,0,7.7702,0,7.7702,13.886,0,13.886,0,0,0,13.886,0,13.886
16/07/2020 05:30,7.8929,0,7.8929,0.0035,0,0.0035,7.8894,0,7.8894,14.0695,0,14.0695,0.0035,0,0.0035,14.066,0,14.066
16/07/2020 06:00,8.1672,0,8.1672,0.059,0,0.059,8.1082,0,8.1082,14.461,0,14.461,0.059,0,0.059,14.402,0,14.402
16/07/2020 06:30,9.0052,0,9.0052,0.204,0,0.204,8.8012,0,8.8012,15.79,0,15.79,0.204,0,0.204,15.586,0,15.586
16/07/2020 07:00,9.8101,0,9.8101,0.3905,0,0.3905,9.4196,0,9.4196,17.1945,0,17.1945,0.3905,0,0.3905,16.804,0,16.804
16/07/2020 07:30,11.097,0,11.097,0.676,0,0.676,10.421,0,10.421,19.425,0,19.425,0.676,0,0.676,18.749,0,18.749
16/07/2020 08:00,12.2891,0,12.2891,3.4775,0,3.4775,8.8116,0,8.8116,20.8365,0,20.8365,3.4775,0,3.4775,17.359,0,17.359
16/07/2020 08:30,13.2735,0,13.2735,1.1705,0,1.1705,12.103,0,12.103,21.3585,0,21.3585,1.1705,0,1.1705,20.188,0,20.188
16/07/2020 09:00,13.854,0,13.854,1.821,0,1.821,12.033,0,12.033,21.686,0,21.686,1.821,0,1.821,19.865,0,19.865
16/07/2020 09:30,14.6115,1.2748,14.6670054,2.0045,0,2.0045,12.607,1.2748,12.67128897,21.5115,0,21.5115,2.0045,0,2.0045,19.507,0,19.507
16/07/2020 10:00,15.573,0.0808,15.57320961,1.955,0,1.955,13.618,0.0808,13.6182397,21.347,0,21.347,1.955,0,1.955,19.392,0,19.392
16/07/2020 10:30,14.9995,0,14.9995,2.2835,0,2.2835,12.716,0,12.716,20.8055,0,20.8055,2.2835,0,2.2835,18.522,0,18.522
16/07/2020 11:00,14.5415,0,14.5415,2.5855,0,2.5855,11.956,0,11.956,20.0945,0,20.0945,2.5855,0,2.5855,17.509,0,17.509
16/07/2020 11:30,13.605,0,13.605,2.924,0,2.924,10.681,0,10.681,19.079,0.0058,19.07900088,2.924,0,2.924,16.155,0.0058,16.15500104
16/07/2020 12:00,13.588,0,13.588,3.226,0,3.226,10.362,0,10.362,19.3,0,19.3,3.226,0,3.226,16.074,0,16.074
16/07/2020 12:30,14.054,1.1866,14.10400424,2.754,0,2.754,11.3,1.1866,11.36213094,18.836,0,18.836,2.754,0,2.754,16.082,0,16.082
16/07/2020 13:00,14.212,1.6474,14.30716152,3.293,0,3.293,10.919,1.6474,11.04257614,18.24,0,18.24,3.293,0,3.293,14.947,0,14.947
16/07/2020 13:30,13.6771,1.5706,13.76698401,4.0175,0,4.0175,9.6596,1.5706,9.786452704,16.5285,0,16.5285,4.0175,0,4.0175,12.511,0,12.511
16/07/2020 14:00,13.5182,1.2576,13.57657133,3.732,0,3.732,9.7862,1.2576,9.866674627,15.446,0,15.446,3.732,0,3.732,11.714,0,11.714
16/07/2020 14:30,13.5406,1.3556,13.60828791,4.05,0,4.05,9.4906,1.3556,9.586925457,14.732,0,14.732,4.05,0,4.05,10.682,0,10.682
16/07/2020 15:00,13.18,1.4188,13.2561455,4.467,0,4.467,8.713,1.4188,8.827760896,13.9412,0,13.9412,4.467,0,4.467,9.4742,0,9.4742
16/07/2020 15:30,13.2673,1.4132,13.342353,4.4505,0,4.4505,8.8168,1.4132,8.929339084,14.0467,0,14.0467,4.4505,0,4.4505,9.5962,0,9.5962
16/07/2020 16:00,13.0378,1.438,13.11686216,4.371,0,4.371,8.6668,1.438,8.785286918,14.664,0,14.664,4.371,0,4.371,10.293,0,10.293
16/07/2020 16:30,13.8482,1.3326,13.91216971,4.083,0,4.083,9.7652,1.3326,9.855706662,15.8,0,15.8,4.083,0,4.083,11.717,0,11.717
16/07/2020 17:00,15.1985,1.2808,15.25237198,3.2985,0,3.2985,11.9,1.2808,11.96872795,17.6045,0,17.6045,3.2985,0,3.2985,14.306,0,14.306
16/07/2020 17:30,16.194,1.3076,16.24670594,3.048,0,3.048,13.146,1.3076,13.2108718,19.647,0,19.647,3.048,0,3.048,16.599,0,16.599
16/07/2020 18:00,16.684,1.3134,16.73561698,2.647,0,2.647,14.037,1.3134,14.09831155,21.317,0,21.317,2.647,0,2.647,18.67,0,18.67
16/07/2020 18:30,16.856,1.5034,16.92291191,5.716,0,5.716,11.14,1.5034,11.24098802,22.923,0,22.923,5.716,0,5.716,17.207,0,17.207
16/07/2020 19:00,16.6875,1.6474,16.768619,1.4905,0,1.4905,15.197,1.6474,15.28603074,23.4785,0,23.4785,1.4905,0,1.4905,21.988,0,21.988
16/07/2020 19:30,16.2225,1.0234,16.25474865,9.0645,0,9.0645,7.158,1.0234,7.230789138,24.4995,0,24.4995,9.0645,0,9.0645,15.435,0,15.435
16/07/2020 20:00,15.714,1.129,15.75450529,0.66,0,0.66,15.054,1.129,15.09627626,24.057,0,24.057,0.66,0,0.66,23.397,0,23.397
16/07/2020 20:30,15.351,1.3728,15.41226073,0.187,0,0.187,15.164,1.3728,15.22601313,23.545,0,23.545,0.187,0,0.187,23.358,0,23.358
16/07/2020 21:00,14.682,1.175,14.72894256,0.084,0,0.084,14.598,1.175,14.64521181,22.877,0,22.877,0.084,0,0.084,22.793,0,22.793
16/07/2020 21:30,14.377,1.0848,14.41786808,0.011,0,0.011,14.366,1.0848,14.40689929,22.477,0,22.477,0.011,0,0.011,22.466,0,22.466
16/07/2020 22:00,13.958,0.9678,13.99151174,0,0,0,13.958,0.9678,13.99151174,22.11,0,22.11,0,0,0,22.11,0,22.11
16/07/2020 22:30,13.569,0.8506,13.59563464,0,0,0,13.569,0.8506,13.59563464,21.474,0,21.474,0,0,0,21.474,0,21.474
16/07/2020 23:00,12.361,0.6374,12.37742299,0,0,0,12.361,0.6374,12.37742299,19.755,0,19.755,0,0,0,19.755,0,19.755
16/07/2020 23:30,11.234,0,11.234,0,0,0,11.234,0,11.234,18.314,0,18.314,0,0,0,18.314,0,18.314
17/07/2020 00:00,10.2355,0,10.2355,0.0005,0,0.0005,10.235,0,10.235,16.6955,0,16.6955,0.0005,0,0.0005,16.695,0,16.695
17/07/2020 00:30,9.639,0,9.639,0,0,0,9.639,0,9.639,15.838,0,15.838,0,0,0,15.838,0,15.838
17/07/2020 01:00,9.122,0,9.122,0,0,0,9.122,0,9.122,15.087,0,15.087,0,0,0,15.087,0,15.087
17/07/2020 01:30,9.2698,0,9.2698,0,0,0,9.2698,0,9.2698,15.41,0,15.41,0,0,0,15.41,0,15.41
17/07/2020 02:00,8.9376,0,8.9376,0,0,0,8.9376,0,8.9376,14.997,0,14.997,0,0,0,14.997,0,14.997
17/07/2020 02:30,8.7726,0,8.7726,0,0,0,8.7726,0,8.7726,14.654,0,14.654,0,0,0,14.654,0,14.654
17/07/2020 03:00,8.5556,0.336,8.562195242,0,0,0,8.5556,0.336,8.562195242,14.01,0,14.01,0,0,0,14.01,0,14.01
17/07/2020 03:30,8.1888,0,8.1888,0,0,0,8.1888,0,8.1888,13.945,0,13.945,0,0,0,13.945,0,13.945
17/07/2020 04:00,7.9238,0,7.9238,0,0,0,7.9238,0,7.9238,13.786,0,13.786,0,0,0,13.786,0,13.786
17/07/2020 04:30,7.9546,0,7.9546,0,0,0,7.9546,0,7.9546,13.837,0,13.837,0,0,0,13.837,0,13.837
17/07/2020 05:00,8.0006,0,8.0006,0,0,0,8.0006,0,8.0006,13.734,0,13.734,0,0,0,13.734,0,13.734
17/07/2020 05:30,8.1367,0,8.1367,0.0015,0,0.0015,8.1352,0,8.1352,13.8525,0,13.8525,0.0015,0,0.0015,13.851,0,13.851
17/07/2020 06:00,8.5447,0,8.5447,0.0525,0,0.0525,8.4922,0,8.4922,14.3715,0,14.3715,0.0525,0,0.0525,14.319,0,14.319
17/07/2020 06:30,9.4151,0.0134,9.415109536,0.1625,0,0.1625,9.2526,0.0134,9.252609703,15.7645,0,15.7645,0.1625,0,0.1625,15.602,0,15.602
17/07/2020 07:00,10.2082,0.0634,10.20839688,0.326,0,0.326,9.8822,0.0634,9.882403372,16.976,0,16.976,0.326,0,0.326,16.65,0,16.65
17/07/2020 07:30,11.0523,0.0538,11.05243094,3.9675,0,3.9675,7.0848,0.0538,7.085004268,19.0685,0,19.0685,3.9675,0,3.9675,15.101,0,15.101
17/07/2020 08:00,12.194,0,12.194,0.87,0,0.87,11.324,0,11.324,20.187,0,20.187,0.87,0,0.87,19.317,0,19.317
17/07/2020 08:30,13.3409,0,13.3409,8.1835,0,8.1835,5.1574,0,5.1574,21.3525,0,21.3525,8.1835,0,8.1835,13.169,0,13.169
17/07/2020 09:00,13.9196,0,13.9196,4.475,0,4.475,9.4446,0,9.4446,20.893,0,20.893,4.475,0,4.475,16.418,0,16.418
17/07/2020 09:30,14.065,0,14.065,2.336,0,2.336,11.729,0,11.729,20.081,0,20.081,2.336,0,2.336,17.745,0,17.745
17/07/2020 10:00,14.4366,1.5264,14.51706983,5.971,0,5.971,8.4656,1.5264,8.602109062,19.01,0,19.01,5.971,0,5.971,13.039,0,13.039
17/07/2020 10:30,14.247,2.089,14.39933783,3.868,0,3.868,10.379,2.089,10.58714135,17.575,0,17.575,3.868,0,3.868,13.707,0,13.707
17/07/2020 11:00,14.0268,2.3694,14.2255114,4.071,0,4.071,9.9558,2.3694,10.23386584,16.614,0,16.614,4.071,0,4.071,12.543,0,12.543
17/07/2020 11:30,14.2725,2.1236,14.42962,3.4405,0,3.4405,10.832,2.1236,11.03820189,16.3795,0,16.3795,3.4405,0,3.4405,12.939,0,12.939
17/07/2020 12:00,14.8075,1.8874,14.92730167,3.0645,0,3.0645,11.743,1.8874,11.89370959,16.8615,0,16.8615,3.0645,0,3.0645,13.797,0,13.797
17/07/2020 12:30,13.984,1.97,14.12208044,3.601,0,3.601,10.383,1.97,10.5682349,16.307,0,16.307,3.601,0,3.601,12.706,0,12.706
17/07/2020 13:00,14.551,1.8854,14.67263896,3.469,0,3.469,11.082,1.8854,11.24123913,16.921,0,16.921,3.469,0,3.469,13.452,0,13.452
17/07/2020 13:30,13.914,1.9278,14.04691457,3.661,0,3.661,10.253,1.9278,10.4326613,16.049,0,16.049,3.661,0,3.661,12.388,0,12.388
17/07/2020 14:00,13.7968,1.129,13.84291628,3.906,0,3.906,9.8908,1.129,9.955027154,15.088,0,15.088,3.906,0,3.906,11.182,0,11.182
17/07/2020 14:30,13.2005,1.1444,13.25001327,4.0325,0,4.0325,9.168,1.1444,9.23914906,13.7327,0,13.7327,4.0325,0,4.0325,9.7002,0,9.7002
17/07/2020 15:00,13.2462,1.1904,13.29958144,3.364,0,3.364,9.8822,1.1904,9.953638983,13.434,0,13.434,3.364,0,3.364,10.07,0,10.07
17/07/2020 15:30,13.4869,1.4766,13.56749126,4.5935,0,4.5935,8.8934,1.4766,9.015148979,14.2573,0,14.2573,4.5935,0,4.5935,9.6638,0,9.6638
