Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/07/2020 16:00,13.1424,0.3476,13.14699599,4.293,0,4.293,8.8494,0.3476,8.856224146,14.92,0,14.92,4.293,0,4.293,10.627,0,10.627
17/07/2020 16:30,13.4205,0,13.4205,3.9145,0,3.9145,9.506,0,9.506,16.4675,0,16.4675,3.9145,0,3.9145,12.553,0,12.553
17/07/2020 17:00,14.47,0,14.47,3.425,0,3.425,11.045,0,11.045,18.491,0,18.491,3.425,0,3.425,15.066,0,15.066
17/07/2020 17:30,15.0055,0,15.0055,2.8745,0,2.8745,12.131,0,12.131,20.2985,0,20.2985,2.8745,0,2.8745,17.424,0,17.424
17/07/2020 18:00,15.933,0,15.933,2.267,0,2.267,13.666,0,13.666,22.364,0,22.364,2.267,0,2.267,20.097,0,20.097
17/07/2020 18:30,15.923,0,15.923,2.337,0,2.337,13.586,0,13.586,22.948,0,22.948,2.337,0,2.337,20.611,0,20.611
17/07/2020 19:00,16.3295,0,16.3295,1.3125,0,1.3125,15.017,0,15.017,24.2735,0,24.2735,1.3125,0,1.3125,22.961,0,22.961
17/07/2020 19:30,16.0745,0,16.0745,0.9025,0,0.9025,15.172,0,15.172,24.8395,0,24.8395,0.9025,0,0.9025,23.937,0,23.937
17/07/2020 20:00,15.7965,0,15.7965,0.3885,0,0.3885,15.408,0,15.408,24.8875,0,24.8875,0.3885,0,0.3885,24.499,0,24.499
17/07/2020 20:30,15.077,0,15.077,0.19,0,0.19,14.887,0,14.887,24.109,0,24.109,0.19,0,0.19,23.919,0,23.919
17/07/2020 21:00,13.57,0,13.57,0.099,0,0.099,13.471,0,13.471,22.919,0,22.919,0.099,0,0.099,22.82,0,22.82
17/07/2020 21:30,13.2975,0,13.2975,0.0115,0,0.0115,13.286,0,13.286,22.4845,0,22.4845,0.0115,0,0.0115,22.473,0,22.473
17/07/2020 22:00,13.373,0,13.373,0,0,0,13.373,0,13.373,22.391,0,22.391,0,0,0,22.391,0,22.391
17/07/2020 22:30,12.835,0,12.835,0,0,0,12.835,0,12.835,21.594,0,21.594,0,0,0,21.594,0,21.594
17/07/2020 23:00,11.733,0,11.733,0,0,0,11.733,0,11.733,20.089,0,20.089,0,0,0,20.089,0,20.089
17/07/2020 23:30,10.825,0,10.825,0,0,0,10.825,0,10.825,18.887,0,18.887,0,0,0,18.887,0,18.887
18/07/2020 00:00,10.057,0.0116,10.05700669,0,0,0,10.057,0.0116,10.05700669,17.158,0,17.158,0,0,0,17.158,0,17.158
18/07/2020 00:30,9.48,0,9.48,0,0,0,9.48,0,9.48,16.149,0,16.149,0,0,0,16.149,0,16.149
18/07/2020 01:00,8.8416,0,8.8416,0,0,0,8.8416,0,8.8416,15.358,0,15.358,0,0,0,15.358,0,15.358
18/07/2020 01:30,8.9972,0,8.9972,0,0,0,8.9972,0,8.9972,15.723,0,15.723,0,0,0,15.723,0,15.723
18/07/2020 02:00,8.4902,0,8.4902,0,0,0,8.4902,0,8.4902,15.383,0,15.383,0,0,0,15.383,0,15.383
18/07/2020 02:30,8.3848,0,8.3848,0,0,0,8.3848,0,8.3848,14.883,0,14.883,0,0,0,14.883,0,14.883
18/07/2020 03:00,8.0986,0,8.0986,0,0,0,8.0986,0,8.0986,14.416,0,14.416,0,0,0,14.416,0,14.416
18/07/2020 03:30,7.8298,0,7.8298,0,0,0,7.8298,0,7.8298,14.035,0,14.035,0,0,0,14.035,0,14.035
18/07/2020 04:00,7.7088,0,7.7088,0,0,0,7.7088,0,7.7088,13.847,0,13.847,0,0,0,13.847,0,13.847
18/07/2020 04:30,7.5878,0,7.5878,0,0,0,7.5878,0,7.5878,13.667,0,13.667,0,0,0,13.667,0,13.667
18/07/2020 05:00,7.6456,0,7.6456,0,0,0,7.6456,0,7.6456,13.703,0,13.703,0,0,0,13.703,0,13.703
18/07/2020 05:30,7.6512,0,7.6512,0,0,0,7.6512,0,7.6512,13.741,0,13.741,0,0,0,13.741,0,13.741
18/07/2020 06:00,7.8173,0,7.8173,0.0105,0,0.0105,7.8068,0,7.8068,13.9575,0,13.9575,0.0105,0,0.0105,13.947,0,13.947
18/07/2020 06:30,8.7048,0,8.7048,0.061,0,0.061,8.6438,0,8.6438,14.803,0,14.803,0.061,0,0.061,14.742,0,14.742
18/07/2020 07:00,9.1719,0,9.1719,0.2055,0,0.2055,8.9664,0,8.9664,15.7645,0,15.7645,0.2055,0,0.2055,15.559,0,15.559
18/07/2020 07:30,10.2013,0,10.2013,0.2575,0,0.2575,9.9438,0,9.9438,17.4055,0,17.4055,0.2575,0,0.2575,17.148,0,17.148
18/07/2020 08:00,11.66,0,11.66,0.354,0,0.354,11.306,0,11.306,18.997,0,18.997,0.354,0,0.354,18.643,0,18.643
18/07/2020 08:30,12.954,0,12.954,0.37,0,0.37,12.584,0,12.584,20.63,0,20.63,0.37,0,0.37,20.26,0,20.26
18/07/2020 09:00,13.91,0,13.91,0.622,0,0.622,13.288,0,13.288,21.732,0,21.732,0.622,0,0.622,21.11,0,21.11
18/07/2020 09:30,14.8135,0,14.8135,0.8105,0,0.8105,14.003,0,14.003,22.5185,0,22.5185,0.8105,0,0.8105,21.708,0,21.708
18/07/2020 10:00,15.294,0,15.294,0.913,0,0.913,14.381,0,14.381,22.693,0,22.693,0.913,0,0.913,21.78,0,21.78
18/07/2020 10:30,15.4685,0,15.4685,0.9725,0,0.9725,14.496,0,14.496,22.5345,0,22.5345,0.9725,0,0.9725,21.562,0,21.562
18/07/2020 11:00,15.4415,0,15.4415,1.1355,0,1.1355,14.306,0,14.306,22.4355,0,22.4355,1.1355,0,1.1355,21.3,0,21.3
18/07/2020 11:30,15.5535,0,15.5535,1.4855,0,1.4855,14.068,0,14.068,21.5485,0,21.5485,1.4855,0,1.4855,20.063,0,20.063
18/07/2020 12:00,15.8125,0,15.8125,2.2865,0,2.2865,13.526,0,13.526,20.5795,0,20.5795,2.2865,0,2.2865,18.293,0,18.293
18/07/2020 12:30,15.7425,0,15.7425,2.5925,0,2.5925,13.15,0,13.15,19.6965,0,19.6965,2.5925,0,2.5925,17.104,0,17.104
18/07/2020 13:00,14.684,0,14.684,2.557,0,2.557,12.127,0,12.127,17.938,0,17.938,2.557,0,2.557,15.381,0,15.381
18/07/2020 13:30,14.57,0,14.57,3.052,0,3.052,11.518,0,11.518,16.751,0,16.751,3.052,0,3.052,13.699,0,13.699
18/07/2020 14:00,13.6145,0,13.6145,3.0505,0,3.0505,10.564,0,10.564,14.7625,0,14.7625,3.0505,0,3.0505,11.712,0,11.712
18/07/2020 14:30,13.1414,0,13.1414,3.332,0,3.332,9.8094,0,9.8094,13.713,0,13.713,3.332,0,3.332,10.381,0,10.381
18/07/2020 15:00,12.4581,0,12.4581,3.9045,0,3.9045,8.5536,0,8.5536,13.0197,0,13.0197,3.9045,0,3.9045,9.1152,0,9.1152
18/07/2020 15:30,12.628,0,12.628,8.379,0,8.379,4.249,0,4.249,13.204,0,13.204,8.379,0,8.379,4.825,0,4.825
18/07/2020 16:00,12.6007,0.3514,12.60559885,7.0595,0,7.0595,5.5412,0.3514,5.552330988,13.5395,0,13.5395,7.0595,0,7.0595,6.48,0,6.48
18/07/2020 16:30,12.7166,0.7316,12.73762749,2.892,0,2.892,9.8246,0.7316,9.851802054,14.323,0,14.323,2.892,0,2.892,11.431,0,11.431
18/07/2020 17:00,13.257,0.6758,13.2742139,6.533,0,6.533,6.724,0.6758,6.757875527,16.719,0,16.719,6.533,0,6.533,10.186,0,10.186
18/07/2020 17:30,14.7104,0.457,14.71749697,7.758,0,7.758,6.9524,0.457,6.967403732,19.581,0,19.581,7.758,0,7.758,11.823,0,11.823
18/07/2020 18:00,15.174,0.0134,15.17400592,1.811,0,1.811,13.363,0.0134,13.36300672,21.616,0,21.616,1.811,0,1.811,19.805,0,19.805
18/07/2020 18:30,15.741,0,15.741,1.253,0,1.253,14.488,0,14.488,23.512,0,23.512,1.253,0,1.253,22.259,0,22.259
18/07/2020 19:00,16.102,0,16.102,0.811,0,0.811,15.291,0,15.291,24.369,0,24.369,0.811,0,0.811,23.558,0,23.558
18/07/2020 19:30,15.64,0,15.64,0.576,0,0.576,15.064,0,15.064,24.418,0,24.418,0.576,0,0.576,23.842,0,23.842
18/07/2020 20:00,14.9425,0,14.9425,0.4445,0,0.4445,14.498,0,14.498,23.8885,0,23.8885,0.4445,0,0.4445,23.444,0,23.444
18/07/2020 20:30,14.819,0,14.819,0.275,0,0.275,14.544,0,14.544,23.436,0.7392,23.44765474,0.275,0,0.275,23.161,0.7392,23.17279305
18/07/2020 21:00,14.3395,0,14.3395,2.8715,0,2.8715,11.468,0,11.468,22.7965,0.622,22.80498402,2.8715,0,2.8715,19.925,0.622,19.93470614
18/07/2020 21:30,14.4555,0,14.4555,0.0055,0,0.0055,14.45,0,14.45,22.2275,0,22.2275,0.0055,0,0.0055,22.222,0,22.222
18/07/2020 22:00,14.123,0,14.123,0.001,0,0.001,14.122,0,14.122,21.751,0,21.751,0.001,0,0.001,21.75,0,21.75
18/07/2020 22:30,13.454,0,13.454,0.001,0,0.001,13.453,0,13.453,20.797,0,20.797,0.001,0,0.001,20.796,0,20.796
18/07/2020 23:00,12.2935,0,12.2935,0.0015,0,0.0015,12.292,0,12.292,19.3375,0,19.3375,0.0015,0,0.0015,19.336,0,19.336
18/07/2020 23:30,11.34,0,11.34,0,0,0,11.34,0,11.34,18.225,0,18.225,0,0,0,18.225,0,18.225
19/07/2020 00:00,10.1595,0.1536,10.16066106,0.0015,0,0.0015,10.158,0.1536,10.15916123,16.8315,0,16.8315,0.0015,0,0.0015,16.83,0,16.83
19/07/2020 00:30,9.4305,0.3014,9.435315162,0.0005,0,0.0005,9.43,0.3014,9.434815417,16.1025,0,16.1025,0.0005,0,0.0005,16.102,0,16.102
19/07/2020 01:00,8.6276,0.0556,8.627779153,0.001,0,0.001,8.6266,0.0556,8.626779174,15.435,0,15.435,0.001,0,0.001,15.434,0,15.434
19/07/2020 01:30,8.6945,0,8.6945,0.0045,0,0.0045,8.69,0,8.69,15.6225,0,15.6225,0.0045,0,0.0045,15.618,0,15.618
19/07/2020 02:00,8.3668,0,8.3668,0.007,0,0.007,8.3598,0,8.3598,15.173,0,15.173,0.007,0,0.007,15.166,0,15.166
19/07/2020 02:30,8.0644,0,8.0644,0.006,0,0.006,8.0584,0,8.0584,14.717,0,14.717,0.006,0,0.006,14.711,0,14.711
19/07/2020 03:00,7.8881,0,7.8881,0.0045,0,0.0045,7.8836,0,7.8836,14.3405,0,14.3405,0.0045,0,0.0045,14.336,0,14.336
19/07/2020 03:30,7.71,0,7.71,0.005,0,0.005,7.705,0,7.705,14.073,0,14.073,0.005,0,0.005,14.068,0,14.068
19/07/2020 04:00,7.5496,0,7.5496,0.002,0,0.002,7.5476,0,7.5476,13.88,0,13.88,0.002,0,0.002,13.878,0,13.878
19/07/2020 04:30,7.4761,0,7.4761,0.0015,0,0.0015,7.4746,0,7.4746,13.6395,0,13.6395,0.0015,0,0.0015,13.638,0,13.638
19/07/2020 05:00,7.5304,0,7.5304,0,0,0,7.5304,0,7.5304,13.48,0,13.48,0,0,0,13.48,0,13.48
19/07/2020 05:30,7.68,0,7.68,0,0,0,7.68,0,7.68,13.576,0,13.576,0,0,0,13.576,0,13.576
19/07/2020 06:00,7.9306,0,7.9306,0.001,0,0.001,7.9296,0,7.9296,13.791,0,13.791,0.001,0,0.001,13.79,0,13.79
19/07/2020 06:30,8.5153,0,8.5153,0.0405,0,0.0405,8.4748,0,8.4748,14.5095,0,14.5095,0.0405,0,0.0405,14.469,0,14.469
19/07/2020 07:00,8.9252,0,8.9252,0.191,0,0.191,8.7342,0,8.7342,14.973,0,14.973,0.191,0,0.191,14.782,0,14.782
19/07/2020 07:30,9.819,0,9.819,0.311,0,0.311,9.508,0,9.508,15.834,0,15.834,0.311,0,0.311,15.523,0,15.523
19/07/2020 08:00,11.2815,0.1844,11.28300694,0.5495,0,0.5495,10.732,0.1844,10.73358409,16.8605,0,16.8605,0.5495,0,0.5495,16.311,0,16.311
19/07/2020 08:30,12.7645,0.2246,12.76647584,0.5455,0,0.5455,12.219,0.2246,12.22106404,18.0215,0,18.0215,0.5455,0,0.5455,17.476,0,17.476
19/07/2020 09:00,14.069,0.0442,14.06906943,0.512,0,0.512,13.557,0.0442,13.55707205,19.689,0,19.689,0.512,0,0.512,19.177,0,19.177
19/07/2020 09:30,15.3255,0,15.3255,0.7905,0,0.7905,14.535,0,14.535,21.2535,0,21.2535,0.7905,0,0.7905,20.463,0,20.463
19/07/2020 10:00,16.277,0,16.277,0.887,0,0.887,15.39,0,15.39,21.857,0,21.857,0.887,0,0.887,20.97,0,20.97
19/07/2020 10:30,16.556,0,16.556,1.343,0,1.343,15.213,0,15.213,21.998,0,21.998,1.343,0,1.343,20.655,0,20.655
19/07/2020 11:00,17.066,0.2516,17.06785454,1.864,0,1.864,15.202,0.2516,15.2040819,21.836,0,21.836,1.864,0,1.864,19.972,0,19.972
19/07/2020 11:30,17.4625,1.609,17.5364702,2.0835,0,2.0835,15.379,1.609,15.46294028,20.0785,0,20.0785,2.0835,0,2.0835,17.995,0,17.995
19/07/2020 12:00,16.6325,1.6398,16.71313855,2.7085,0,2.7085,13.924,1.6398,14.02022539,18.8975,0,18.8975,2.7085,0,2.7085,16.189,0,16.189
19/07/2020 12:30,15.744,1.6416,15.82935206,3.876,0,3.876,11.868,1.6416,11.98099639,18.844,0,18.844,3.876,0,3.876,14.968,0,14.968
19/07/2020 13:00,15.6855,1.513,15.75830192,3.8645,0,3.8645,11.821,1.513,11.91743303,19.0195,0,19.0195,3.8645,0,3.8645,15.155,0,15.155
19/07/2020 13:30,15.6705,0.7084,15.68650378,3.2955,0,3.2955,12.375,0.7084,12.3952594,19.6055,0,19.6055,3.2955,0,3.2955,16.31,0,16.31
19/07/2020 14:00,15.7785,0,15.7785,2.2195,0,2.2195,13.559,0,13.559,19.1045,0,19.1045,2.2195,0,2.2195,16.885,0,16.885
19/07/2020 14:30,15.7495,0,15.7495,2.2505,0,2.2505,13.499,0,13.499,17.9215,0,17.9215,2.2505,0,2.2505,15.671,0,15.671
19/07/2020 15:00,14.024,0,14.024,3.193,0,3.193,10.831,0,10.831,16.022,0,16.022,3.193,0,3.193,12.829,0,12.829
19/07/2020 15:30,14.2465,0,14.2465,2.7015,0,2.7015,11.545,0,11.545,16.5145,0,16.5145,2.7015,0,2.7015,13.813,0,13.813
19/07/2020 16:00,13.2366,0,13.2366,4.005,0,4.005,9.2316,0,9.2316,16.456,0,16.456,4.005,0,4.005,12.451,0,12.451
19/07/2020 16:30,14.524,0,14.524,3.824,0,3.824,10.7,0,10.7,17.832,0,17.832,3.824,0,3.824,14.008,0,14.008
19/07/2020 17:00,15.0558,0,15.0558,5.64,0,5.64,9.4158,0,9.4158,19.864,0,19.864,5.64,0,5.64,14.224,0,14.224
19/07/2020 17:30,16.033,0,16.033,4.321,0,4.321,11.712,0,11.712,21.424,0,21.424,4.321,0,4.321,17.103,0,17.103
19/07/2020 18:00,16.4865,0,16.4865,2.3345,0,2.3345,14.152,0,14.152,21.9895,0,21.9895,2.3345,0,2.3345,19.655,0,19.655
19/07/2020 18:30,16.7585,0,16.7585,1.5465,0,1.5465,15.212,0,15.212,23.2525,0,23.2525,1.5465,0,1.5465,21.706,0,21.706
19/07/2020 19:00,16.037,0,16.037,1.216,0,1.216,14.821,0,14.821,23.528,0,23.528,1.216,0,1.216,22.312,0,22.312
19/07/2020 19:30,15.735,0,15.735,0.734,0,0.734,15.001,0,15.001,23.987,0,23.987,0.734,0,0.734,23.253,0,23.253
19/07/2020 20:00,15.2005,0,15.2005,0.3225,0,0.3225,14.878,0,14.878,23.7215,0,23.7215,0.3225,0,0.3225,23.399,0,23.399
19/07/2020 20:30,14.5395,0,14.5395,0.1995,0,0.1995,14.34,0,14.34,23.4125,0,23.4125,0.1995,0,0.1995,23.213,0,23.213
19/07/2020 21:00,13.9975,0,13.9975,0.0655,0,0.0655,13.932,0,13.932,22.9115,0,22.9115,0.0655,0,0.0655,22.846,0,22.846
19/07/2020 21:30,13.6095,0,13.6095,0.0145,0,0.0145,13.595,0,13.595,22.5035,0,22.5035,0.0145,0,0.0145,22.489,0,22.489
19/07/2020 22:00,13.523,0,13.523,0,0,0,13.523,0,13.523,22.297,0,22.297,0,0,0,22.297,0,22.297
19/07/2020 22:30,12.818,0,12.818,0,0,0,12.818,0,12.818,21.279,0,21.279,0,0,0,21.279,0,21.279
19/07/2020 23:00,11.733,0,11.733,0,0,0,11.733,0,11.733,19.646,0,19.646,0,0,0,19.646,0,19.646
19/07/2020 23:30,10.604,0,10.604,0,0,0,10.604,0,10.604,18.27,0,18.27,0,0,0,18.27,0,18.27
20/07/2020 00:00,9.4526,0,9.4526,0,0,0,9.4526,0,9.4526,16.919,0,16.919,0,0,0,16.919,0,16.919
20/07/2020 00:30,8.9626,0,8.9626,0,0,0,8.9626,0,8.9626,15.952,0,15.952,0,0,0,15.952,0,15.952
20/07/2020 01:00,8.6266,0,8.6266,0,0,0,8.6266,0,8.6266,15.012,0,15.012,0,0,0,15.012,0,15.012
20/07/2020 01:30,8.761,0,8.761,0,0,0,8.761,0,8.761,15.581,0,15.581,0,0,0,15.581,0,15.581
20/07/2020 02:00,8.4384,0,8.4384,0,0,0,8.4384,0,8.4384,15.03,0,15.03,0,0,0,15.03,0,15.03
20/07/2020 02:30,8.2868,0,8.2868,0,0,0,8.2868,0,8.2868,14.632,0,14.632,0,0,0,14.632,0,14.632
20/07/2020 03:00,7.9584,0,7.9584,0,0,0,7.9584,0,7.9584,14.164,0,14.164,0,0,0,14.164,0,14.164
20/07/2020 03:30,7.8144,0,7.8144,0,0,0,7.8144,0,7.8144,13.887,0,13.887,0,0,0,13.887,0,13.887
20/07/2020 04:00,7.8495,0,7.8495,0.0005,0,0.0005,7.849,0,7.849,13.9055,0,13.9055,0.0005,0,0.0005,13.905,0,13.905
20/07/2020 04:30,7.7608,0,7.7608,0,0,0,7.7608,0,7.7608,13.836,0,13.836,0,0,0,13.836,0,13.836
20/07/2020 05:00,7.7664,0,7.7664,0,0,0,7.7664,0,7.7664,13.868,0,13.868,0,0,0,13.868,0,13.868
20/07/2020 05:30,7.9859,0,7.9859,0.0005,0,0.0005,7.9854,0,7.9854,14.1295,0,14.1295,0.0005,0,0.0005,14.129,0,14.129
20/07/2020 06:00,8.5085,0,8.5085,0.0375,0,0.0375,8.471,0,8.471,14.6565,0,14.6565,0.0375,0,0.0375,14.619,0,14.619
20/07/2020 06:30,9.4418,0,9.4418,0.101,0,0.101,9.3408,0,9.3408,15.82,0,15.82,0.101,0,0.101,15.719,0,15.719
20/07/2020 07:00,10.5455,0.0268,10.54553405,0.2085,0,0.2085,10.337,0.0268,10.33703474,16.8085,0,16.8085,0.2085,0,0.2085,16.6,0,16.6
20/07/2020 07:30,11.7235,0.002,11.72350017,0.5395,0,0.5395,11.184,0.002,11.18400018,18.9065,0,18.9065,0.5395,0,0.5395,18.367,0,18.367
20/07/2020 08:00,12.759,0,12.759,1.114,0,1.114,11.645,0,11.645,19.696,0,19.696,1.114,0,1.114,18.582,0,18.582
20/07/2020 08:30,13.922,0,13.922,1.78,0,1.78,12.142,0,12.142,20.379,0,20.379,1.78,0,1.78,18.599,0,18.599
20/07/2020 09:00,14.609,0,14.609,2.45,0,2.45,12.159,0,12.159,20.131,0.0192,20.13100916,2.45,0,2.45,17.681,0.0192,17.68101042
20/07/2020 09:30,15.285,0.7526,15.30351697,3.049,0,3.049,12.236,0.7526,12.25912325,19.592,0.1324,19.59244737,3.049,0,3.049,16.543,0.1324,16.54352982
20/07/2020 10:00,15.577,1.3344,15.63405105,3.423,0,3.423,12.154,1.3344,12.22703314,18.756,0,18.756,3.423,0,3.423,15.333,0,15.333
20/07/2020 10:30,15.025,1.2346,15.07563803,3.855,0,3.855,11.17,1.2346,11.23802194,17.345,0,17.345,3.855,0,3.855,13.49,0,13.49
20/07/2020 11:00,14.8015,1.1808,14.84852487,4.1935,0,4.1935,10.608,1.1808,10.67351641,16.3985,0,16.3985,4.1935,0,4.1935,12.205,0,12.205
20/07/2020 11:30,14.7875,1.8432,14.90193083,4.6455,0,4.6455,10.142,1.8432,10.3081303,15.5185,0,15.5185,4.6455,0,4.6455,10.873,0,10.873
20/07/2020 12:00,14.6415,1.9432,14.76988654,4.3835,0,4.3835,10.258,1.9432,10.44043056,14.4405,0,14.4405,4.3835,0,4.3835,10.057,0,10.057
20/07/2020 12:30,14.3126,1.9238,14.44131314,4.875,0,4.875,9.4376,1.9238,9.631682106,14.0628,0,14.0628,4.875,0,4.875,9.1878,0,9.1878
20/07/2020 13:00,14.0487,1.8336,14.16785307,4.9575,0,4.9575,9.0912,1.8336,9.274265815,13.8049,0,13.8049,4.9575,0,4.9575,8.8474,0,8.8474
20/07/2020 13:30,13.7747,1.8566,13.89925623,4.9945,0,4.9945,8.7802,1.8566,8.974345413,13.3811,0,13.3811,4.9945,0,4.9945,8.3866,0,8.3866
20/07/2020 14:00,13.3976,1.9066,13.53258325,4.986,0,4.986,8.4116,1.9066,8.624971775,12.9866,0,12.9866,4.986,0,4.986,8.0006,0,8.0006
20/07/2020 14:30,12.9497,1.7222,13.06371704,4.9605,0,4.9605,7.9892,1.7222,8.172716163,12.9055,0,12.9055,4.9605,0,4.9605,7.945,0,7.945
20/07/2020 15:00,13.0261,1.7262,13.13997898,4.4955,0,4.4955,8.5306,1.7262,8.703499457,13.5561,0,13.5561,4.4955,0,4.4955,9.0606,0,9.0606
20/07/2020 15:30,13.2982,1.6302,13.39774889,4.422,0,4.422,8.8762,1.6302,9.024659466,14.0604,0,14.0604,4.422,0,4.422,9.6384,0,9.6384
20/07/2020 16:00,14.3745,1.346,14.43738087,4.0665,0,4.0665,10.308,1.346,10.39550768,15.1295,0,15.1295,4.0665,0,4.0665,11.063,0,11.063
20/07/2020 16:30,14.532,1.4804,14.60721083,2.661,0,2.661,11.871,1.4804,11.96295219,16.127,0,16.127,2.661,0,2.661,13.466,0,13.466
20/07/2020 17:00,15.614,1.3748,15.67440816,2.671,0,2.671,12.943,1.3748,13.01581054,18.377,0,18.377,2.671,0,2.671,15.706,0,15.706
20/07/2020 17:30,16.5285,0,16.5285,1.8425,0,1.8425,14.686,0,14.686,20.7945,0,20.7945,1.8425,0,1.8425,18.952,0,18.952
20/07/2020 18:00,17.3585,0,17.3585,1.7645,0,1.7645,15.594,0,15.594,22.7275,0,22.7275,1.7645,0,1.7645,20.963,0,20.963
20/07/2020 18:30,16.9845,0,16.9845,1.7835,0,1.7835,15.201,0,15.201,23.6615,0,23.6615,1.7835,0,1.7835,21.878,0,21.878
20/07/2020 19:00,16.563,0,16.563,1.766,0,1.766,14.797,0,14.797,24.536,0,24.536,1.766,0,1.766,22.77,0,22.77
20/07/2020 19:30,15.7575,0,15.7575,0.9735,0,0.9735,14.784,0,14.784,24.7195,0,24.7195,0.9735,0,0.9735,23.746,0,23.746
20/07/2020 20:00,15.373,0,15.373,0.414,0,0.414,14.959,0,14.959,24.679,0,24.679,0.414,0,0.414,24.265,0,24.265
20/07/2020 20:30,14.905,0,14.905,0.159,0,0.159,14.746,0,14.746,24.226,0,24.226,0.159,0,0.159,24.067,0,24.067
20/07/2020 21:00,14.3015,0,14.3015,0.0665,0,0.0665,14.235,0,14.235,23.6325,0,23.6325,0.0665,0,0.0665,23.566,0,23.566
20/07/2020 21:30,14.2,0,14.2,0.008,0,0.008,14.192,0,14.192,23.198,0,23.198,0.008,0,0.008,23.19,0,23.19
20/07/2020 22:00,13.922,0,13.922,0,0,0,13.922,0,13.922,22.84,0,22.84,0,0,0,22.84,0,22.84
20/07/2020 22:30,13.12,0,13.12,0,0,0,13.12,0,13.12,21.856,0,21.856,0,0,0,21.856,0,21.856
20/07/2020 23:00,11.819,0,11.819,0,0,0,11.819,0,11.819,19.918,0,19.918,0,0,0,19.918,0,19.918
20/07/2020 23:30,10.631,0,10.631,0,0,0,10.631,0,10.631,18.547,0,18.547,0,0,0,18.547,0,18.547
21/07/2020 00:00,9.5852,0,9.5852,0,0,0,9.5852,0,9.5852,17.157,0,17.157,0,0,0,17.157,0,17.157
21/07/2020 00:30,9.0184,0,9.0184,0,0,0,9.0184,0,9.0184,16.247,0,16.247,0,0,0,16.247,0,16.247
21/07/2020 01:00,8.7572,0,8.7572,0,0,0,8.7572,0,8.7572,15.168,0,15.168,0,0,0,15.168,0,15.168
21/07/2020 01:30,9.0086,0,9.0086,0,0,0,9.0086,0,9.0086,15.483,0,15.483,0,0,0,15.483,0,15.483
21/07/2020 02:00,8.667,0,8.667,0,0,0,8.667,0,8.667,15.024,0,15.024,0,0,0,15.024,0,15.024
21/07/2020 02:30,8.4136,0,8.4136,0,0,0,8.4136,0,8.4136,14.581,0,14.581,0,0,0,14.581,0,14.581
21/07/2020 03:00,8.162,0,8.162,0,0,0,8.162,0,8.162,14.198,0,14.198,0,0,0,14.198,0,14.198
21/07/2020 03:30,8.0122,0,8.0122,0,0,0,8.0122,0,8.0122,13.993,0,13.993,0,0,0,13.993,0,13.993
21/07/2020 04:00,7.9144,0,7.9144,0,0,0,7.9144,0,7.9144,13.891,0,13.891,0,0,0,13.891,0,13.891
21/07/2020 04:30,7.8374,0,7.8374,0,0,0,7.8374,0,7.8374,13.79,0,13.79,0,0,0,13.79,0,13.79
21/07/2020 05:00,7.803,0,7.803,0,0,0,7.803,0,7.803,13.753,0,13.753,0,0,0,13.753,0,13.753
21/07/2020 05:30,7.9627,0,7.9627,0.0005,0,0.0005,7.9622,0,7.9622,13.9855,0,13.9855,0.0005,0,0.0005,13.985,0,13.985
21/07/2020 06:00,8.4577,0,8.4577,0.0345,0,0.0345,8.4232,0,8.4232,14.5785,0,14.5785,0.0345,0,0.0345,14.544,0,14.544
21/07/2020 06:30,9.2641,0,9.2641,0.1095,0,0.1095,9.1546,0,9.1546,16.2465,0,16.2465,0.1095,0,0.1095,16.137,0,16.137
21/07/2020 07:00,10.2375,0.0748,10.23777326,0.2215,0,0.2215,10.016,0.0748,10.0162793,17.2215,0,17.2215,0.2215,0,0.2215,17,0,17
21/07/2020 07:30,11.824,0.2516,11.82667656,0.559,0,0.559,11.265,0.2516,11.26780935,18.521,0,18.521,0.559,0,0.559,17.962,0,17.962
21/07/2020 08:00,12.9865,0.3188,12.99041245,0.8045,0,0.8045,12.182,0.3188,12.18617075,19.3055,0,19.3055,0.8045,0,0.8045,18.501,0,18.501
21/07/2020 08:30,13.752,0.0268,13.75202611,1.368,0,1.368,12.384,0.0268,12.384029,20.265,0,20.265,1.368,0,1.368,18.897,0,18.897
21/07/2020 09:00,14.539,0.2708,14.54152171,2.341,0,2.341,12.198,0.2708,12.20100556,19.957,0,19.957,2.341,0,2.341,17.616,0,17.616
21/07/2020 09:30,15.3285,0.9926,15.36060438,2.9115,0,2.9115,12.417,0.9926,12.45661044,19.4135,0,19.4135,2.9115,0,2.9115,16.502,0,16.502
21/07/2020 10:00,15.2735,1.0982,15.31293066,3.4235,0,3.4235,11.85,1.0982,11.9007791,18.3345,0,18.3345,3.4235,0,3.4235,14.911,0,14.911
21/07/2020 10:30,15.2375,1.465,15.30776376,3.8635,0,3.8635,11.374,1.465,11.46795976,17.0555,0,17.0555,3.8635,0,3.8635,13.192,0,13.192
21/07/2020 11:00,14.828,1.7606,14.93215645,4.237,0,4.237,10.591,1.7606,10.73633985,15.768,0,15.768,4.237,0,4.237,11.531,0,11.531
21/07/2020 11:30,13.9517,1.751,14.06114981,4.5435,0,4.5435,9.4082,1.751,9.569755913,15.1995,0,15.1995,4.5435,0,4.5435,10.656,0,10.656
21/07/2020 12:00,13.6084,1.9028,13.74078595,4.45,0,4.45,9.1584,1.9028,9.353979816,14.84,0,14.84,4.45,0,4.45,10.39,0,10.39
21/07/2020 12:30,13.3232,2.0332,13.47744636,4.518,0,4.518,8.8052,2.0332,9.036893785,15.427,0,15.427,4.518,0,4.518,10.909,0,10.909
21/07/2020 13:00,13.489,1.9066,13.62307765,3.935,0,3.935,9.554,1.9066,9.742383669,14.948,0,14.948,3.935,0,3.935,11.013,0,11.013
21/07/2020 13:30,13.0928,1.8318,13.2203216,4.303,0,4.303,8.7898,1.8318,8.978645515,14.959,0,14.959,4.303,0,4.303,10.656,0,10.656
21/07/2020 14:00,12.7124,1.7742,12.8356106,3.794,0,3.794,8.9184,1.7742,9.093164697,14.606,0,14.606,3.794,0,3.794,10.812,0,10.812
21/07/2020 14:30,12.5284,1.7856,12.65500588,3.608,0,3.608,8.9204,1.7856,9.097356952,14.538,0,14.538,3.608,0,3.608,10.93,0,10.93
21/07/2020 15:00,12.752,1.6454,12.85771539,3.609,0,3.609,9.143,1.6454,9.289875681,14.152,0,14.152,3.609,0,3.609,10.543,0,10.543
21/07/2020 15:30,12.0472,1.707,12.16753372,4.417,0,4.417,7.6302,1.707,7.818810718,13.958,0,13.958,4.417,0,4.417,9.541,0,9.541
21/07/2020 16:00,12.1642,1.751,12.28957943,3.238,0,3.238,8.9262,1.751,9.096320544,15.128,0,15.128,3.238,0,3.238,11.89,0,11.89
21/07/2020 16:30,13.721,1.7492,13.83204763,3.135,0,3.135,10.586,1.7492,10.72954317,17.543,0,17.543,3.135,0,3.135,14.408,0,14.408
21/07/2020 17:00,15.1651,0.8468,15.18872372,6.9985,0,6.9985,8.1666,0.8468,8.210385241,19.3365,0,19.3365,6.9985,0,6.9985,12.338,0,12.338
21/07/2020 17:30,15.7055,0,15.7055,2.8645,0,2.8645,12.841,0,12.841,21.1485,0,21.1485,2.8645,0,2.8645,18.284,0,18.284
21/07/2020 18:00,16.3775,0,16.3775,2.5925,0,2.5925,13.785,0,13.785,23.2705,0,23.2705,2.5925,0,2.5925,20.678,0,20.678
21/07/2020 18:30,16.5815,0,16.5815,2.0125,0,2.0125,14.569,0,14.569,24.5555,0,24.5555,2.0125,0,2.0125,22.543,0,22.543
21/07/2020 19:00,16.2945,0,16.2945,1.2645,0,1.2645,15.03,0,15.03,24.8825,0,24.8825,1.2645,0,1.2645,23.618,0,23.618
21/07/2020 19:30,16.2,0,16.2,0.669,0,0.669,15.531,0,15.531,25.034,0,25.034,0.669,0,0.669,24.365,0,24.365
21/07/2020 20:00,15.7965,0,15.7965,0.3315,0,0.3315,15.465,0,15.465,24.6305,0,24.6305,0.3315,0,0.3315,24.299,0,24.299
21/07/2020 20:30,15.287,0,15.287,0.157,0,0.157,15.13,0,15.13,24.117,0,24.117,0.157,0,0.157,23.96,0,23.96
21/07/2020 21:00,14.594,0,14.594,0.056,0,0.056,14.538,0,14.538,23.44,0,23.44,0.056,0,0.056,23.384,0,23.384
21/07/2020 21:30,14.4765,0,14.4765,0.0015,0,0.0015,14.475,0,14.475,23.1875,0,23.1875,0.0015,0,0.0015,23.186,0,23.186
21/07/2020 22:00,14.093,0,14.093,0,0,0,14.093,0,14.093,22.648,0,22.648,0,0,0,22.648,0,22.648
21/07/2020 22:30,13.38,0,13.38,0,0,0,13.38,0,13.38,21.696,0,21.696,0,0,0,21.696,0,21.696
21/07/2020 23:00,11.92,0,11.92,0,0,0,11.92,0,11.92,19.945,0,19.945,0,0,0,19.945,0,19.945
21/07/2020 23:30,10.8,0,10.8,0,0,0,10.8,0,10.8,18.422,0,18.422,0,0,0,18.422,0,18.422
22/07/2020 00:00,9.7288,0,9.7288,0,0,0,9.7288,0,9.7288,16.764,0,16.764,0,0,0,16.764,0,16.764
22/07/2020 00:30,9.0374,0,9.0374,0,0,0,9.0374,0,9.0374,16.109,0,16.109,0,0,0,16.109,0,16.109
22/07/2020 01:00,8.4576,0,8.4576,0,0,0,8.4576,0,8.4576,15.578,0,15.578,0,0,0,15.578,0,15.578
22/07/2020 01:30,8.5978,0,8.5978,0,0,0,8.5978,0,8.5978,15.823,0,15.823,0,0,0,15.823,0,15.823
22/07/2020 02:00,8.4096,0,8.4096,0,0,0,8.4096,0,8.4096,15.439,0,15.439,0,0,0,15.439,0,15.439
22/07/2020 02:30,8.3214,0,8.3214,0,0,0,8.3214,0,8.3214,14.674,0,14.674,0,0,0,14.674,0,14.674
22/07/2020 03:00,7.9296,0,7.9296,0,0,0,7.9296,0,7.9296,14.114,0,14.114,0,0,0,14.114,0,14.114
22/07/2020 03:30,7.8988,0,7.8988,0,0,0,7.8988,0,7.8988,13.995,0,13.995,0,0,0,13.995,0,13.995
22/07/2020 04:00,7.7376,0,7.7376,0,0,0,7.7376,0,7.7376,13.832,0,13.832,0,0,0,13.832,0,13.832
22/07/2020 04:30,7.7184,0,7.7184,0,0,0,7.7184,0,7.7184,13.77,0,13.77,0,0,0,13.77,0,13.77
22/07/2020 05:00,7.7588,0,7.7588,0,0,0,7.7588,0,7.7588,13.77,0,13.77,0,0,0,13.77,0,13.77
22/07/2020 05:30,9.1964,0,9.1964,7.359,0,7.359,1.8374,0,1.8374,14.2526,0,14.2526,7.359,0,7.359,6.8936,0,6.8936
22/07/2020 06:00,8.7595,0,8.7595,0.0485,0,0.0485,8.711,0,8.711,14.2005,0,14.2005,0.0485,0,0.0485,14.152,0,14.152
22/07/2020 06:30,9.539,0,9.539,0.202,0,0.202,9.337,0,9.337,15.692,0,15.692,0.202,0,0.202,15.49,0,15.49
22/07/2020 07:00,10.392,0,10.392,0.241,0,0.241,10.151,0,10.151,16.761,0,16.761,0.241,0,0.241,16.52,0,16.52
22/07/2020 07:30,11.566,0.0518,11.566116,0.517,0,0.517,11.049,0.0518,11.04912142,18.231,0,18.231,0.517,0,0.517,17.714,0,17.714
22/07/2020 08:00,12.8005,0.0748,12.80071855,1.0495,0,1.0495,11.751,0.0748,11.75123806,19.2605,0,19.2605,1.0495,0,1.0495,18.211,0,18.211
22/07/2020 08:30,13.706,0,13.706,1.66,0,1.66,12.046,0,12.046,20.121,0,20.121,1.66,0,1.66,18.461,0,18.461
22/07/2020 09:00,14.57,0.4224,14.57612163,2.179,0,2.179,12.391,0.4224,12.39819756,19.91,0,19.91,2.179,0,2.179,17.731,0,17.731
22/07/2020 09:30,15.405,1.7876,15.50836996,2.404,0,2.404,13.001,1.7876,13.1233195,19.538,0.002,19.5380001,2.404,0,2.404,17.134,0.002,17.13400012
22/07/2020 10:00,15.4005,1.9488,15.5233122,2.8155,0,2.8155,12.585,1.9488,12.73499299,18.3145,0,18.3145,2.8155,0,2.8155,15.499,0,15.499
22/07/2020 10:30,15.076,1.8644,15.19084472,3.279,0,3.279,11.797,1.8644,11.94341644,17.187,0,17.187,3.279,0,3.279,13.908,0,13.908
22/07/2020 11:00,14.8755,1.9662,15.00488063,3.3465,0,3.3465,11.529,1.9662,11.69545995,16.0705,0,16.0705,3.3465,0,3.3465,12.724,0,12.724
22/07/2020 11:30,14.5925,1.9046,14.71626846,3.6995,0,3.6995,10.893,1.9046,11.05825258,15.1005,0,15.1005,3.6995,0,3.6995,11.401,0,11.401
22/07/2020 12:00,14.1595,1.8318,14.27749738,4.6055,0,4.6055,9.554,1.8318,9.728021754,14.4401,0,14.4401,4.6055,0,4.6055,9.8346,0,9.8346
22/07/2020 12:30,14.2956,1.6474,14.39020869,6.727,0,6.727,7.5686,1.6474,7.745813884,14.6222,0,14.6222,6.727,0,6.727,7.8952,0,7.8952
22/07/2020 13:00,14.3004,0.5146,14.30965595,12.002,0,12.002,2.2984,0.5146,2.355303743,14.4384,0,14.4384,12.002,0,12.002,2.4364,0,2.4364
22/07/2020 13:30,14.0508,1.7856,14.16380415,4.952,0,4.952,9.0988,1.7856,9.272352927,13.9626,0,13.9626,4.952,0,4.952,9.0106,0,9.0106
22/07/2020 14:00,13.621,1.6684,13.72279853,4.524,0,4.524,9.097,1.6684,9.248727889,13.1678,0,13.1678,4.524,0,4.524,8.6438,0,8.6438
22/07/2020 14:30,13.2733,1.7166,13.38384132,4.5295,0,4.5295,8.7438,1.7166,8.910710073,12.8527,0,12.8527,4.5295,0,4.5295,8.3232,0,8.3232
22/07/2020 15:00,13.5791,1.5822,13.67096608,3.8465,0,3.8465,9.7326,1.5822,9.860368127,13.3487,0,13.3487,3.8465,0,3.8465,9.5022,0,9.5022
22/07/2020 15:30,13.06,1.6646,13.16565582,4.683,0,4.683,8.377,1.6646,8.540785805,13.1618,0,13.1618,4.683,0,4.683,8.4788,0,8.4788
22/07/2020 16:00,13.3311,1.4536,13.41011485,4.4145,0,4.4145,8.9166,1.4536,9.034307307,13.8783,0,13.8783,4.4145,0,4.4145,9.4638,0,9.4638
22/07/2020 16:30,14.222,1.1654,14.26966857,4.058,0,4.058,10.164,1.1654,10.23059398,14.996,0,14.996,4.058,0,4.058,10.938,0,10.938
22/07/2020 17:00,15.153,1.1924,15.19984298,3.646,0,3.646,11.507,1.1924,11.56861559,16.94,0,16.94,3.646,0,3.646,13.294,0,13.294
22/07/2020 17:30,16.0605,1.2576,16.10966226,3.0955,0,3.0955,12.965,1.2576,13.02585056,19.5865,0,19.5865,3.0955,0,3.0955,16.491,0,16.491
22/07/2020 18:00,16.6845,1.1232,16.72226416,2.4645,0,2.4645,14.22,1.1232,14.26429032,21.4875,0,21.4875,2.4645,0,2.4645,19.023,0,19.023
22/07/2020 18:30,17.009,1.227,17.05319941,2.104,0,2.104,14.905,1.227,14.95541888,22.719,0,22.719,2.104,0,2.104,20.615,0,20.615
22/07/2020 19:00,16.489,1.3402,16.54337502,1.488,0,1.488,15.001,1.3402,15.06074822,23.413,0,23.413,1.488,0,1.488,21.925,0,21.925
22/07/2020 19:30,15.9735,1.3728,16.0323823,0.8465,0,0.8465,15.127,1.3728,15.18916419,23.9555,0,23.9555,0.8465,0,0.8465,23.109,0,23.109
22/07/2020 20:00,15.66,1.3556,15.71856391,0.501,0,0.501,15.159,1.3556,15.21949186,23.758,0,23.758,0.501,0,0.501,23.257,0,23.257
22/07/2020 20:30,15.1455,1.223,15.19479843,0.2525,0,0.2525,14.893,1.223,14.94313147,23.3695,0,23.3695,0.2525,0,0.2525,23.117,0,23.117
22/07/2020 21:00,14.674,1.1828,14.72159271,0.087,0,0.087,14.587,1.1828,14.63487563,22.883,0,22.883,0.087,0,0.087,22.796,0,22.796
22/07/2020 21:30,14.387,1.1194,14.43048251,0.007,0,0.007,14.38,1.1194,14.42350361,22.874,0,22.874,0.007,0,0.007,22.867,0,22.867
22/07/2020 22:00,13.991,0.8372,14.016026,0,0,0,13.991,0.8372,14.016026,22.729,0,22.729,0,0,0,22.729,0,22.729
22/07/2020 22:30,12.951,0,12.951,0,0,0,12.951,0,12.951,21.901,0,21.901,0,0,0,21.901,0,21.901
22/07/2020 23:00,11.94,0,11.94,0,0,0,11.94,0,11.94,20.241,0,20.241,0,0,0,20.241,0,20.241
22/07/2020 23:30,11.035,0,11.035,0,0,0,11.035,0,11.035,18.781,0,18.781,0,0,0,18.781,0,18.781
23/07/2020 00:00,9.888,0,9.888,0,0,0,9.888,0,9.888,17.169,0,17.169,0,0,0,17.169,0,17.169
23/07/2020 00:30,9.049,0,9.049,0,0,0,9.049,0,9.049,16.449,0,16.449,0,0,0,16.449,0,16.449
23/07/2020 01:00,8.6228,0,8.6228,0,0,0,8.6228,0,8.6228,15.684,0,15.684,0,0,0,15.684,0,15.684
23/07/2020 01:30,8.8224,0,8.8224,0,0,0,8.8224,0,8.8224,15.393,0,15.393,0,0,0,15.393,0,15.393
23/07/2020 02:00,8.5824,0,8.5824,0,0,0,8.5824,0,8.5824,14.997,0,14.997,0,0,0,14.997,0,14.997
23/07/2020 02:30,8.3156,0,8.3156,0,0,0,8.3156,0,8.3156,14.605,0,14.605,0,0,0,14.605,0,14.605
23/07/2020 03:00,8.0294,0,8.0294,0,0,0,8.0294,0,8.0294,14.13,0,14.13,0,0,0,14.13,0,14.13
23/07/2020 03:30,7.8912,0,7.8912,0,0,0,7.8912,0,7.8912,13.908,0,13.908,0,0,0,13.908,0,13.908
23/07/2020 04:00,7.8414,0,7.8414,0,0,0,7.8414,0,7.8414,13.776,0,13.776,0,0,0,13.776,0,13.776
23/07/2020 04:30,7.7818,0,7.7818,0,0,0,7.7818,0,7.7818,13.674,0,13.674,0,0,0,13.674,0,13.674
23/07/2020 05:00,7.7896,0,7.7896,0,0,0,7.7896,0,7.7896,13.703,0,13.703,0,0,0,13.703,0,13.703
23/07/2020 05:30,7.8942,0,7.8942,0.001,0,0.001,7.8932,0,7.8932,13.942,0,13.942,0.001,0,0.001,13.941,0,13.941
23/07/2020 06:00,8.3154,0.002,8.315400241,0.019,0,0.019,8.2964,0.002,8.296400241,14.452,0,14.452,0.019,0,0.019,14.433,0,14.433
23/07/2020 06:30,9.2253,0.023,9.225328671,0.0975,0,0.0975,9.1278,0.023,9.127828977,15.9125,0,15.9125,0.0975,0,0.0975,15.815,0,15.815
23/07/2020 07:00,10.0301,0.0268,10.0301358,0.2765,0,0.2765,9.7536,0.0268,9.753636819,16.9245,0,16.9245,0.2765,0,0.2765,16.648,0,16.648
23/07/2020 07:30,11.1955,0.2976,11.19945472,0.5035,0,0.5035,10.692,0.2976,10.69614088,18.3275,0,18.3275,0.5035,0,0.5035,17.824,0,17.824
23/07/2020 08:00,12.5305,0.7142,12.5508371,1.2425,0,1.2425,11.288,0.7142,11.31057141,18.6855,0,18.6855,1.2425,0,1.2425,17.443,0,17.443
23/07/2020 08:30,13.4215,0.8756,13.45003114,1.4795,0,1.4795,11.942,0.8756,11.97405693,19.6085,0,19.6085,1.4795,0,1.4795,18.129,0,18.129
23/07/2020 09:00,13.903,1.2556,13.95958238,1.903,0,1.903,12,1.2556,12.06550999,20.143,0,20.143,1.903,0,1.903,18.24,0,18.24
23/07/2020 09:30,14.587,0.265,14.58940691,2.27,0,2.27,12.317,0.265,12.3198504,21.648,0.0308,21.64802191,2.27,0,2.27,19.378,0.0308,19.37802448
23/07/2020 10:00,13.2782,0,13.2782,3.507,0,3.507,9.7712,0,9.7712,20.061,0.338,20.06384721,3.507,0,3.507,16.554,0.338,16.55745029
23/07/2020 10:30,14.208,0,14.208,2.412,0,2.412,11.796,0,11.796,20.965,0.1268,20.96538345,2.412,0,2.412,18.553,0.1268,18.5534333
23/07/2020 11:00,14.757,0,14.757,1.739,0,1.739,13.018,0,13.018,21.341,0.2324,21.34226536,1.739,0,1.739,19.602,0.2324,19.60337761
23/07/2020 11:30,14.1505,0,14.1505,2.9365,0,2.9365,11.214,0,11.214,20.4585,0.242,20.45993124,2.9365,0,2.9365,17.522,0.242,17.52367108
23/07/2020 12:00,14.2055,0,14.2055,2.3265,0,2.3265,11.879,0,11.879,20.9275,0.1094,20.92778595,2.3265,0,2.3265,18.601,0.1094,18.60132171
23/07/2020 12:30,14.6935,0,14.6935,2.1455,0,2.1455,12.548,0,12.548,21.9655,0.002,21.96550009,2.1455,0,2.1455,19.82,0.002,19.8200001
23/07/2020 13:00,14.1915,0,14.1915,2.5855,0,2.5855,11.606,0,11.606,21.8795,0,21.8795,2.5855,0,2.5855,19.294,0,19.294
23/07/2020 13:30,13.839,0,13.839,2.509,0,2.509,11.33,0,11.33,22.003,0,22.003,2.509,0,2.509,19.494,0,19.494
23/07/2020 14:00,13.4135,0,13.4135,1.8835,0,1.8835,11.53,0,11.53,21.6285,0,21.6285,1.8835,0,1.8835,19.745,0,19.745
23/07/2020 14:30,13.3765,0,13.3765,1.8975,0,1.8975,11.479,0,11.479,21.1745,0,21.1745,1.8975,0,1.8975,19.277,0,19.277
23/07/2020 15:00,12.5735,0,12.5735,1.3715,0,1.3715,11.202,0,11.202,20.8245,0,20.8245,1.3715,0,1.3715,19.453,0,19.453
23/07/2020 15:30,13.123,0,13.123,0.995,0,0.995,12.128,0,12.128,21.764,0,21.764,0.995,0,0.995,20.769,0,20.769
23/07/2020 16:00,13.83,0,13.83,0.845,0,0.845,12.985,0,12.985,22.596,0,22.596,0.845,0,0.845,21.751,0,21.751
23/07/2020 16:30,14.848,0,14.848,0.724,0,0.724,14.124,0,14.124,23.83,0,23.83,0.724,0,0.724,23.106,0,23.106
23/07/2020 17:00,16.105,0,16.105,0.655,0,0.655,15.45,0,15.45,25.336,0,25.336,0.655,0,0.655,24.681,0,24.681
23/07/2020 17:30,17.1825,0,17.1825,0.6895,0,0.6895,16.493,0,16.493,26.6135,0,26.6135,0.6895,0,0.6895,25.924,0,25.924
23/07/2020 18:00,17.297,0,17.297,0.576,0,0.576,16.721,0,16.721,27.306,0,27.306,0.576,0,0.576,26.73,0,26.73
23/07/2020 18:30,17.719,0,17.719,0.533,0,0.533,17.186,0,17.186,28.032,0,28.032,0.533,0,0.533,27.499,0,27.499
23/07/2020 19:00,17.0235,0,17.0235,0.4505,0,0.4505,16.573,0,16.573,27.2145,0,27.2145,0.4505,0,0.4505,26.764,0,26.764
23/07/2020 19:30,16.5175,0,16.5175,0.3465,0,0.3465,16.171,0,16.171,26.5725,0,26.5725,0.3465,0,0.3465,26.226,0,26.226
23/07/2020 20:00,15.666,0,15.666,0.285,0,0.285,15.381,0,15.381,25.617,0,25.617,0.285,0,0.285,25.332,0,25.332
23/07/2020 20:30,15.0185,0,15.0185,0.0985,0,0.0985,14.92,0,14.92,24.8415,0,24.8415,0.0985,0,0.0985,24.743,0,24.743
23/07/2020 21:00,14.6795,0,14.6795,0.0335,0,0.0335,14.646,0,14.646,24.0545,0,24.0545,0.0335,0,0.0335,24.021,0,24.021
23/07/2020 21:30,14.589,0,14.589,0.001,0,0.001,14.588,0,14.588,23.717,0,23.717,0.001,0,0.001,23.716,0,23.716
23/07/2020 22:00,14.102,0,14.102,0,0,0,14.102,0,14.102,22.91,0,22.91,0,0,0,22.91,0,22.91
23/07/2020 22:30,13.3525,0,13.3525,0.0005,0,0.0005,13.352,0,13.352,21.7655,0,21.7655,0.0005,0,0.0005,21.765,0,21.765
23/07/2020 23:00,12.1445,0,12.1445,0.0005,0,0.0005,12.144,0,12.144,20.1415,0,20.1415,0.0005,0,0.0005,20.141,0,20.141
23/07/2020 23:30,11.068,0,11.068,0.001,0,0.001,11.067,0,11.067,18.698,0,18.698,0.001,0,0.001,18.697,0,18.697
24/07/2020 00:00,10.0795,0,10.0795,0.0035,0,0.0035,10.076,0,10.076,17.2985,0,17.2985,0.0035,0,0.0035,17.295,0,17.295
24/07/2020 00:30,9.3146,0,9.3146,0.004,0,0.004,9.3106,0,9.3106,16.675,0,16.675,0.004,0,0.004,16.671,0,16.671
24/07/2020 01:00,8.86,0,8.86,0.003,0,0.003,8.857,0,8.857,16.037,0,16.037,0.003,0,0.003,16.034,0,16.034
24/07/2020 01:30,8.9681,0,8.9681,0.0035,0,0.0035,8.9646,0,8.9646,16.2435,0,16.2435,0.0035,0,0.0035,16.24,0,16.24
24/07/2020 02:00,8.5927,0,8.5927,0.0025,0,0.0025,8.5902,0,8.5902,15.7305,0,15.7305,0.0025,0,0.0025,15.728,0,15.728
24/07/2020 02:30,8.4841,0,8.4841,0.0035,0,0.0035,8.4806,0,8.4806,14.8245,0,14.8245,0.0035,0,0.0035,14.821,0,14.821
24/07/2020 03:00,8.3302,0,8.3302,0.003,0,0.003,8.3272,0,8.3272,14.506,0,14.506,0.003,0,0.003,14.503,0,14.503
24/07/2020 03:30,8.0733,0,8.0733,0.0035,0,0.0035,8.0698,0,8.0698,14.1885,0,14.1885,0.0035,0,0.0035,14.185,0,14.185
24/07/2020 04:00,0.0025,0,0.0025,0.0025,0,0.0025,0,0,0,13.9935,0,13.9935,0.0025,0,0.0025,13.991,0,13.991
24/07/2020 04:30,7.8,0,7.8,0.001,0,0.001,7.799,0,7.799,13.837,0,13.837,0.001,0,0.001,13.836,0,13.836
24/07/2020 05:00,7.7896,0,7.7896,0,0,0,7.7896,0,7.7896,13.803,0,13.803,0,0,0,13.803,0,13.803
24/07/2020 05:30,8.0051,0,8.0051,0.0005,0,0.0005,8.0046,0,8.0046,14.1425,0,14.1425,0.0005,0,0.0005,14.142,0,14.142
24/07/2020 06:00,8.4242,0,8.4242,0.003,0,0.003,8.4212,0,8.4212,14.584,0,14.584,0.003,0,0.003,14.581,0,14.581
24/07/2020 06:30,9.5618,0,9.5618,0.052,0,0.052,9.5098,0,9.5098,15.869,0,15.869,0.052,0,0.052,15.817,0,15.817
24/07/2020 07:00,10.3965,0,10.3965,0.1385,0,0.1385,10.258,0,10.258,16.8785,0,16.8785,0.1385,0,0.1385,16.74,0,16.74
24/07/2020 07:30,11.767,0.0788,11.76726385,0.258,0,0.258,11.509,0.0788,11.50926976,18.429,0,18.429,0.258,0,0.258,18.171,0,18.171
24/07/2020 08:00,12.7292,0.05,12.7292982,8.217,0,8.217,4.5122,0.05,4.512477018,20.196,0,20.196,8.217,0,8.217,11.979,0,11.979
24/07/2020 08:30,14.175,0,14.175,10.792,0,10.792,3.383,0,3.383,22.318,0,22.318,10.792,0,10.792,11.526,0,11.526
24/07/2020 09:00,14.852,0,14.852,11.083,0,11.083,3.769,0,3.769,22.864,0,22.864,11.083,0,11.083,11.781,0,11.781
24/07/2020 09:30,15.2016,0,15.2016,11.521,0,11.521,3.6806,0,3.6806,22.843,0,22.843,11.521,0,11.521,11.322,0,11.322
24/07/2020 10:00,14.4786,0,14.4786,8.421,0,8.421,6.0576,0,6.0576,21.913,0,21.913,8.421,0,8.421,13.492,0,13.492
24/07/2020 10:30,14.9092,0,14.9092,7.254,0,7.254,7.6552,0,7.6552,22.583,0,22.583,7.254,0,7.254,15.329,0,15.329
24/07/2020 11:00,15.2852,0,15.2852,11.428,0,11.428,3.8572,0,3.8572,22.651,0,22.651,11.428,0,11.428,11.223,0,11.223
24/07/2020 11:30,14.8935,0,14.8935,3.0225,0,3.0225,11.871,0,11.871,20.9035,0,20.9035,3.0225,0,3.0225,17.881,0,17.881
24/07/2020 12:00,14.6305,0,14.6305,3.1715,0,3.1715,11.459,0,11.459,20.4305,0,20.4305,3.1715,0,3.1715,17.259,0,17.259
24/07/2020 12:30,14.8775,0,14.8775,3.1175,0,3.1175,11.76,0,11.76,20.8465,0,20.8465,3.1175,0,3.1175,17.729,0,17.729
24/07/2020 13:00,15.546,0,15.546,3.581,0,3.581,11.965,0,11.965,21.612,0,21.612,3.581,0,3.581,18.031,0,18.031
24/07/2020 13:30,15.317,0,15.317,3.282,0,3.282,12.035,0,12.035,20.517,0,20.517,3.282,0,3.282,17.235,0,17.235
24/07/2020 14:00,14.6095,0,14.6095,3.3795,0,3.3795,11.23,0,11.23,19.9325,0,19.9325,3.3795,0,3.3795,16.553,0,16.553
24/07/2020 14:30,14.0396,0,14.0396,6.154,0,6.154,7.8856,0,7.8856,19.532,0,19.532,6.154,0,6.154,13.378,0,13.378
24/07/2020 15:00,13.819,0,13.819,3.135,0,3.135,10.684,0,10.684,19.11,0,19.11,3.135,0,3.135,15.975,0,15.975
24/07/2020 15:30,13.485,0,13.485,3.211,0,3.211,10.274,0,10.274,19.016,0,19.016,3.211,0,3.211,15.805,0,15.805
24/07/2020 16:00,14.121,0,14.121,2.299,0,2.299,11.822,0,11.822,19.932,0,19.932,2.299,0,2.299,17.633,0,17.633
24/07/2020 16:30,14.447,0,14.447,1.491,0,1.491,12.956,0,12.956,21.145,0,21.145,1.491,0,1.491,19.654,0,19.654
24/07/2020 17:00,15.851,0,15.851,1.276,0,1.276,14.575,0,14.575,23.344,0,23.344,1.276,0,1.276,22.068,0,22.068
24/07/2020 17:30,16.6365,0,16.6365,1.7375,0,1.7375,14.899,0,14.899,25.0825,0,25.0825,1.7375,0,1.7375,23.345,0,23.345
24/07/2020 18:00,17.2205,0,17.2205,4.4525,0,4.4525,12.768,0,12.768,26.6535,0,26.6535,4.4525,0,4.4525,22.201,0,22.201
24/07/2020 18:30,17.134,0,17.134,0.448,0,0.448,16.686,0,16.686,27.021,0,27.021,0.448,0,0.448,26.573,0,26.573
24/07/2020 19:00,17.242,0,17.242,0.257,0,0.257,16.985,0,16.985,27.377,0,27.377,0.257,0,0.257,27.12,0,27.12
24/07/2020 19:30,16.9615,0,16.9615,0.1715,0,0.1715,16.79,0,16.79,26.8825,0,26.8825,0.1715,0,0.1715,26.711,0,26.711
24/07/2020 20:00,16.422,0,16.422,0.121,0,0.121,16.301,0,16.301,26.056,0,26.056,0.121,0,0.121,25.935,0,25.935
24/07/2020 20:30,15.497,0,15.497,0.043,0,0.043,15.454,0,15.454,24.813,0,24.813,0.043,0,0.043,24.77,0,24.77
24/07/2020 21:00,15.136,0,15.136,0.02,0,0.02,15.116,0,15.116,24.318,0,24.318,0.02,0,0.02,24.298,0,24.298
24/07/2020 21:30,14.796,0,14.796,0.012,0,0.012,14.784,0,14.784,23.691,0,23.691,0.012,0,0.012,23.679,0,23.679
24/07/2020 22:00,14.12,0,14.12,0.015,0,0.015,14.105,0,14.105,22.637,0,22.637,0.015,0,0.015,22.622,0,22.622
24/07/2020 22:30,13.273,0,13.273,0.012,0,0.012,13.261,0,13.261,21.358,0,21.358,0.012,0,0.012,21.346,0,21.346
24/07/2020 23:00,12.2625,0,12.2625,0.0075,0,0.0075,12.255,0,12.255,19.7895,0,19.7895,0.0075,0,0.0075,19.782,0,19.782
24/07/2020 23:30,11.3085,0,11.3085,0.0085,0,0.0085,11.3,0,11.3,18.6115,0,18.6115,0.0085,0,0.0085,18.603,0,18.603
25/07/2020 00:00,10.3975,0,10.3975,0.0045,0,0.0045,10.393,0,10.393,17.0575,0,17.0575,0.0045,0,0.0045,17.053,0,17.053
25/07/2020 00:30,9.8667,0,9.8667,0.0055,0,0.0055,9.8612,0,9.8612,16.3085,0,16.3085,0.0055,0,0.0055,16.303,0,16.303
25/07/2020 01:00,9.295,0,9.295,0.006,0,0.006,9.289,0,9.289,15.556,0,15.556,0.006,0,0.006,15.55,0,15.55
25/07/2020 01:30,9.4572,0,9.4572,0.005,0,0.005,9.4522,0,9.4522,15.73,0,15.73,0.005,0,0.005,15.725,0,15.725
25/07/2020 02:00,9.1282,0,9.1282,0.012,0,0.012,9.1162,0,9.1162,15.203,0,15.203,0.012,0,0.012,15.191,0,15.191
25/07/2020 02:30,8.8394,0,8.8394,0.017,0,0.017,8.8224,0,8.8224,14.649,0,14.649,0.017,0,0.017,14.632,0,14.632
25/07/2020 03:00,8.5415,0,8.5415,0.0185,0,0.0185,8.523,0,8.523,14.1825,0,14.1825,0.0185,0,0.0185,14.164,0,14.164
25/07/2020 03:30,8.3157,0,8.3157,0.0175,0,0.0175,8.2982,0,8.2982,13.9305,0,13.9305,0.0175,0,0.0175,13.913,0,13.913
25/07/2020 04:00,8.2763,0,8.2763,0.0125,0,0.0125,8.2638,0,8.2638,13.5745,0,13.5745,0.0125,0,0.0125,13.562,0,13.562
25/07/2020 04:30,8.2084,0,8.2084,0.01,0,0.01,8.1984,0,8.1984,13.414,0,13.414,0.01,0,0.01,13.404,0,13.404
25/07/2020 05:00,8.3739,0,8.3739,0.0085,0,0.0085,8.3654,0,8.3654,13.5615,0,13.5615,0.0085,0,0.0085,13.553,0,13.553
25/07/2020 05:30,8.4209,0,8.4209,0.0035,0,0.0035,8.4174,0,8.4174,13.7025,0,13.7025,0.0035,0,0.0035,13.699,0,13.699
25/07/2020 06:00,8.6864,0,8.6864,0.008,0,0.008,8.6784,0,8.6784,13.982,0,13.982,0.008,0,0.008,13.974,0,13.974
25/07/2020 06:30,9.1384,0,9.1384,0.049,0,0.049,9.0894,0,9.0894,14.714,0,14.714,0.049,0,0.049,14.665,0,14.665
25/07/2020 07:00,9.8674,0.0268,9.867436395,0.133,0,0.133,9.7344,0.0268,9.734436892,15.626,0,15.626,0.133,0,0.133,15.493,0,15.493
25/07/2020 07:30,11.052,0.098,11.05243448,0.233,0,0.233,10.819,0.098,10.81944384,17.313,0,17.313,0.233,0,0.233,17.08,0,17.08
25/07/2020 08:00,12.0785,0.2516,12.08112018,0.4125,0,0.4125,11.666,0.2516,11.66871281,18.7365,0,18.7365,0.4125,0,0.4125,18.324,0,18.324
25/07/2020 08:30,13.2555,0,13.2555,0.2635,0,0.2635,12.992,0,12.992,21.2245,0,21.2245,0.2635,0,0.2635,20.961,0,20.961
25/07/2020 09:00,14.252,0,14.252,0.261,0,0.261,13.991,0,13.991,22.861,0,22.861,0.261,0,0.261,22.6,0,22.6
25/07/2020 09:30,15.2025,0,15.2025,0.2895,0,0.2895,14.913,0,14.913,24.1225,0,24.1225,0.2895,0,0.2895,23.833,0,23.833
25/07/2020 10:00,15.3471,0,15.3471,6.7335,0,6.7335,8.6136,0,8.6136,24.4245,0,24.4245,6.7335,0,6.7335,17.691,0,17.691
25/07/2020 10:30,16.3255,0,16.3255,10.0375,0,10.0375,6.288,0,6.288,25.6935,0,25.6935,10.0375,0,10.0375,15.656,0,15.656
25/07/2020 11:00,16.0805,0,16.0805,10.3205,0,10.3205,5.76,0,5.76,25.2845,0,25.2845,10.3205,0,10.3205,14.964,0,14.964
25/07/2020 11:30,15.9232,0,15.9232,10.455,0,10.455,5.4682,0,5.4682,25.37,0,25.37,10.455,0,10.455,14.915,0,14.915
25/07/2020 12:00,16.0929,0,16.0929,10.1485,0,10.1485,5.9444,0,5.9444,25.7675,0,25.7675,10.1485,0,10.1485,15.619,0,15.619
25/07/2020 12:30,16.8938,0,16.8938,10.097,0,10.097,6.7968,0,6.7968,26.684,0,26.684,10.097,0,10.097,16.587,0,16.587
25/07/2020 13:00,17.0761,0,17.0761,10.2235,0,10.2235,6.8526,0,6.8526,26.7435,0,26.7435,10.2235,0,10.2235,16.52,0,16.52
25/07/2020 13:30,16.7729,0,16.7729,10.2045,0,10.2045,6.5684,0,6.5684,26.4835,0,26.4835,10.2045,0,10.2045,16.279,0,16.279
25/07/2020 14:00,16.5288,0,16.5288,10.356,0,10.356,6.1728,0,6.1728,25.62,0,25.62,10.356,0,10.356,15.264,0,15.264
25/07/2020 14:30,16.2956,0,16.2956,10.282,0,10.282,6.0136,0,6.0136,24.621,0,24.621,10.282,0,10.282,14.339,0,14.339
25/07/2020 15:00,16.168,0,16.168,10.769,0,10.769,5.399,0,5.399,23.295,0,23.295,10.769,0,10.769,12.526,0,12.526
25/07/2020 15:30,14.8178,0,14.8178,12.94,0,12.94,1.8778,0,1.8778,19.9524,0,19.9524,12.94,0,12.94,7.0124,0,7.0124
25/07/2020 16:00,14.3891,0,14.3891,12.6055,0,12.6055,1.7836,0,1.7836,19.2277,0,19.2277,12.6055,0,12.6055,6.6222,0,6.6222
25/07/2020 16:30,14.854,0,14.854,11.492,0,11.492,3.362,0,3.362,19.51,0,19.51,11.492,0,11.492,8.018,0,8.018
25/07/2020 17:00,15.8373,0,15.8373,11.6305,0,11.6305,4.2068,0,4.2068,21.6965,0,21.6965,11.6305,0,11.6305,10.066,0,10.066
25/07/2020 17:30,16.4904,0,16.4904,10.809,0,10.809,5.6814,0,5.6814,23.715,0,23.715,10.809,0,10.809,12.906,0,12.906
25/07/2020 18:00,17.3304,0,17.3304,10.618,0,10.618,6.7124,0,6.7124,25.379,0,25.379,10.618,0,10.618,14.761,0,14.761
25/07/2020 18:30,17.9037,0,17.9037,10.8265,0,10.8265,7.0772,0,7.0772,26.2675,0,26.2675,10.8265,0,10.8265,15.441,0,15.441
25/07/2020 19:00,17.3716,0,17.3716,10.93,0,10.93,6.4416,0,6.4416,25.889,0,25.889,10.93,0,10.93,14.959,0,14.959
25/07/2020 19:30,16.6002,0,16.6002,10.41,0,10.41,6.1902,0,6.1902,25.893,0,25.893,10.41,0,10.41,15.483,0,15.483
25/07/2020 20:00,15.7266,0,15.7266,10.17,0,10.17,5.5566,0,5.5566,25.495,0,25.495,10.17,0,10.17,15.325,0,15.325
25/07/2020 20:30,15.0391,0,15.0391,9.8935,0,9.8935,5.1456,0,5.1456,24.9095,0,24.9095,9.8935,0,9.8935,15.016,0,15.016
25/07/2020 21:00,14.5001,0,14.5001,9.8365,0,9.8365,4.6636,0,4.6636,23.8495,0,23.8495,9.8365,0,9.8365,14.013,0,14.013
25/07/2020 21:30,14.4821,0,14.4821,9.8125,0,9.8125,4.6696,0,4.6696,23.6265,0,23.6265,9.8125,0,9.8125,13.814,0,13.814
25/07/2020 22:00,14.0554,0,14.0554,9.814,0,9.814,4.2414,0,4.2414,23.173,0,23.173,9.814,0,9.814,13.359,0,13.359
25/07/2020 22:30,13.2103,0,13.2103,9.8235,0,9.8235,3.3868,0,3.3868,22.2615,0,22.2615,9.8235,0,9.8235,12.438,0,12.438
25/07/2020 23:00,12.2233,0,12.2233,3.6735,0,3.6735,8.5498,0,8.5498,20.3945,0,20.3945,3.6735,0,3.6735,16.721,0,16.721
25/07/2020 23:30,11.608,0,11.608,0,0,0,11.608,0,11.608,19.058,0,19.058,0,0,0,19.058,0,19.058
26/07/2020 00:00,10.731,0,10.731,0,0,0,10.731,0,10.731,17.756,0,17.756,0,0,0,17.756,0,17.756
26/07/2020 00:30,10.169,0,10.169,0.001,0,0.001,10.168,0,10.168,16.663,0,16.663,0.001,0,0.001,16.662,0,16.662
26/07/2020 01:00,9.8153,0,9.8153,0.0035,0,0.0035,9.8118,0,9.8118,15.5285,0,15.5285,0.0035,0,0.0035,15.525,0,15.525
26/07/2020 01:30,9.9963,0,9.9963,0.0045,0,0.0045,9.9918,0,9.9918,15.7735,0,15.7735,0.0045,0,0.0045,15.769,0,15.769
26/07/2020 02:00,9.4759,0,9.4759,0.0045,0,0.0045,9.4714,0,9.4714,15.1595,0,15.1595,0.0045,0,0.0045,15.155,0,15.155
26/07/2020 02:30,9.1644,0,9.1644,0.004,0,0.004,9.1604,0,9.1604,14.688,0,14.688,0.004,0,0.004,14.684,0,14.684
26/07/2020 03:00,8.6731,0,8.6731,0.0005,0,0.0005,8.6726,0,8.6726,14.0275,0,14.0275,0.0005,0,0.0005,14.027,0,14.027
26/07/2020 03:30,8.4308,0,8.4308,0,0,0,8.4308,0,8.4308,13.673,0,13.673,0,0,0,13.673,0,13.673
26/07/2020 04:00,8.2254,0,8.2254,0,0,0,8.2254,0,8.2254,13.426,0,13.426,0,0,0,13.426,0,13.426
26/07/2020 04:30,8.1908,0,8.1908,0,0,0,8.1908,0,8.1908,13.323,0,13.323,0,0,0,13.323,0,13.323
26/07/2020 05:00,8.1347,0,8.1347,0.0015,0,0.0015,8.1332,0,8.1332,13.2495,0,13.2495,0.0015,0,0.0015,13.248,0,13.248
26/07/2020 05:30,8.1256,0,8.1256,0.002,0,0.002,8.1236,0,8.1236,13.266,0,13.266,0.002,0,0.002,13.264,0,13.264
26/07/2020 06:00,8.2895,0,8.2895,0.0335,0,0.0335,8.256,0,8.256,13.4275,0,13.4275,0.0335,0,0.0335,13.394,0,13.394
26/07/2020 06:30,9.0131,0,9.0131,0.1005,0,0.1005,8.9126,0,8.9126,14.3405,0,14.3405,0.1005,0,0.1005,14.24,0,14.24
26/07/2020 07:00,9.3675,0,9.3675,0.2955,0,0.2955,9.072,0,9.072,14.7805,0,14.7805,0.2955,0,0.2955,14.485,0,14.485
26/07/2020 07:30,10.367,0,10.367,0.55,0,0.55,9.817,0,9.817,15.745,0,15.745,0.55,0,0.55,15.195,0,15.195
26/07/2020 08:00,11.462,0.0364,11.4620578,1.144,0,1.144,10.318,0.0364,10.31806421,16.246,0,16.246,1.144,0,1.144,15.102,0,15.102
26/07/2020 08:30,12.84,0.194,12.84146549,1.599,0,1.599,11.241,0.194,11.24267393,17.103,0,17.103,1.599,0,1.599,15.504,0,15.504
26/07/2020 09:00,13.7605,0.071,13.76068317,2.0865,0,2.0865,11.674,0.071,11.67421591,18.4125,0,18.4125,2.0865,0,2.0865,16.326,0,16.326
26/07/2020 09:30,14.5115,0,14.5115,1.9915,0,1.9915,12.52,0,12.52,19.0755,0,19.0755,1.9915,0,1.9915,17.084,0,17.084
