Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/07/2020 10:00,15.1765,0,15.1765,2.6565,0,2.6565,12.52,0,12.52,19.4735,0,19.4735,2.6565,0,2.6565,16.817,0,16.817
26/07/2020 10:30,14.537,0,14.537,3.057,0,3.057,11.48,0,11.48,19.552,0,19.552,3.057,0,3.057,16.495,0,16.495
26/07/2020 11:00,14.632,0,14.632,2.436,0,2.436,12.196,0,12.196,20.803,0,20.803,2.436,0,2.436,18.367,0,18.367
26/07/2020 11:30,14.551,0,14.551,2.97,0,2.97,11.581,0,11.581,20.346,0,20.346,2.97,0,2.97,17.376,0,17.376
26/07/2020 12:00,14.7995,0,14.7995,3.0585,0,3.0585,11.741,0,11.741,19.3245,0,19.3245,3.0585,0,3.0585,16.266,0,16.266
26/07/2020 12:30,13.8647,0,13.8647,4.0105,0,4.0105,9.8542,0,9.8542,19.3395,0,19.3395,4.0105,0,4.0105,15.329,0,15.329
26/07/2020 13:00,14.36,0,14.36,2.973,0,2.973,11.387,0,11.387,20.017,0,20.017,2.973,0,2.973,17.044,0,17.044
26/07/2020 13:30,14.0226,0,14.0226,6.125,0,6.125,7.8976,0,7.8976,19.168,0,19.168,6.125,0,6.125,13.043,0,13.043
26/07/2020 14:00,14.1825,0,14.1825,3.6675,0,3.6675,10.515,0,10.515,19.5035,0,19.5035,3.6675,0,3.6675,15.836,0,15.836
26/07/2020 14:30,14.1285,0,14.1285,4.9135,0,4.9135,9.215,0,9.215,19.6605,0,19.6605,4.9135,0,4.9135,14.747,0,14.747
26/07/2020 15:00,13.3231,0,13.3231,6.1825,0,6.1825,7.1406,0,7.1406,18.0465,0,18.0465,6.1825,0,6.1825,11.864,0,11.864
26/07/2020 15:30,13.5562,0,13.5562,6.026,0,6.026,7.5302,0,7.5302,18.808,0,18.808,6.026,0,6.026,12.782,0,12.782
26/07/2020 16:00,13.4638,0,13.4638,7.554,0,7.554,5.9098,0,5.9098,18.498,0,18.498,7.554,0,7.554,10.944,0,10.944
26/07/2020 16:30,14.298,0,14.298,2.629,0,2.629,11.669,0,11.669,19.575,0,19.575,2.629,0,2.629,16.946,0,16.946
26/07/2020 17:00,14.709,0,14.709,4.895,0,4.895,9.814,0,9.814,22.159,0,22.159,4.895,0,4.895,17.264,0,17.264
26/07/2020 17:30,16.4325,1.0138,16.4637434,1.5475,0,1.5475,14.885,1.0138,14.91948442,24.5855,0,24.5855,1.5475,0,1.5475,23.038,0,23.038
26/07/2020 18:00,17.121,1.6168,17.19717079,0.931,0,0.931,16.19,1.6168,16.27052987,25.968,0,25.968,0.931,0,0.931,25.037,0,25.037
26/07/2020 18:30,17.476,1.582,17.54745851,0.791,0,0.791,16.685,1.582,16.75983141,26.772,0,26.772,0.791,0,0.791,25.981,0,25.981
26/07/2020 19:00,17.2555,1.8874,17.35841465,0.4555,0,0.4555,16.8,1.8874,16.90568776,26.7405,0,26.7405,0.4555,0,0.4555,26.285,0,26.285
26/07/2020 19:30,16.749,1.826,16.84824255,0.193,0,0.193,16.556,1.826,16.65639253,26.355,0,26.355,0.193,0,0.193,26.162,0,26.162
26/07/2020 20:00,15.9665,1.6416,16.05066892,0.1365,0,0.1365,15.83,1.6416,15.91489084,25.4975,0,25.4975,0.1365,0,0.1365,25.361,0,25.361
26/07/2020 20:30,15.434,1.5438,15.51101784,0.041,0,0.041,15.393,1.5438,15.47022196,24.852,0,24.852,0.041,0,0.041,24.811,0,24.811
26/07/2020 21:00,14.86,1.4496,14.93053717,0.009,0,0.009,14.851,1.4496,14.92157971,24.109,0,24.109,0.009,0,0.009,24.1,0,24.1
26/07/2020 21:30,14.4,1.0196,14.43605154,0.002,0,0.002,14.398,1.0196,14.43405654,23.595,0,23.595,0.002,0,0.002,23.593,0,23.593
26/07/2020 22:00,13.4895,0.6932,13.50729938,0.0035,0,0.0035,13.486,0.6932,13.50380399,22.3745,0,22.3745,0.0035,0,0.0035,22.371,0,22.371
26/07/2020 22:30,12.225,0,12.225,0.002,0,0.002,12.223,0,12.223,21.044,0,21.044,0.002,0,0.002,21.042,0,21.042
26/07/2020 23:00,11.4135,0,11.4135,0.0035,0,0.0035,11.41,0,11.41,19.3085,0,19.3085,0.0035,0,0.0035,19.305,0,19.305
26/07/2020 23:30,10.536,0,10.536,0.003,0,0.003,10.533,0,10.533,17.936,0,17.936,0.003,0,0.003,17.933,0,17.933
27/07/2020 00:00,9.7114,0,9.7114,0.001,0,0.001,9.7104,0,9.7104,16.599,0,16.599,0.001,0,0.001,16.598,0,16.598
27/07/2020 00:30,9.192,0,9.192,0.001,0,0.001,9.191,0,9.191,15.828,0,15.828,0.001,0,0.001,15.827,0,15.827
27/07/2020 01:00,8.907,0,8.907,0.002,0,0.002,8.905,0,8.905,15.172,0,15.172,0.002,0,0.002,15.17,0,15.17
27/07/2020 01:30,9.0831,0,9.0831,0.0015,0,0.0015,9.0816,0,9.0816,15.3925,0,15.3925,0.0015,0,0.0015,15.391,0,15.391
27/07/2020 02:00,8.956,0,8.956,0.003,0,0.003,8.953,0,8.953,15.088,0,15.088,0.003,0,0.003,15.085,0,15.085
27/07/2020 02:30,8.6889,0,8.6889,0.0065,0,0.0065,8.6824,0,8.6824,14.6945,0,14.6945,0.0065,0,0.0065,14.688,0,14.688
27/07/2020 03:00,8.4621,0,8.4621,0.0065,0,0.0065,8.4556,0,8.4556,14.0855,0,14.0855,0.0065,0,0.0065,14.079,0,14.079
27/07/2020 03:30,8.4224,0,8.4224,0.007,0,0.007,8.4154,0,8.4154,13.561,0,13.561,0.007,0,0.007,13.554,0,13.554
27/07/2020 04:00,8.36,0,8.36,0.008,0,0.008,8.352,0,8.352,13.434,0,13.434,0.008,0,0.008,13.426,0,13.426
27/07/2020 04:30,8.3042,0,8.3042,0.006,0,0.006,8.2982,0,8.2982,13.346,0,13.346,0.006,0,0.006,13.34,0,13.34
27/07/2020 05:00,8.261,0,8.261,0.005,0,0.005,8.256,0,8.256,13.349,0,13.349,0.005,0,0.005,13.344,0,13.344
27/07/2020 05:30,8.4954,0,8.4954,0.009,0,0.009,8.4864,0,8.4864,13.711,0,13.711,0.009,0,0.009,13.702,0,13.702
27/07/2020 06:00,8.8309,0,8.8309,0.0085,0,0.0085,8.8224,0,8.8224,14.2505,0,14.2505,0.0085,0,0.0085,14.242,0,14.242
27/07/2020 06:30,9.8004,0,9.8004,0.014,0,0.014,9.7864,0,9.7864,15.677,0,15.677,0.014,0,0.014,15.663,0,15.663
27/07/2020 07:00,10.8225,0.2016,10.82437753,0.0405,0,0.0405,10.782,0.2016,10.78388458,17.4415,0,17.4415,0.0405,0,0.0405,17.401,0,17.401
27/07/2020 07:30,12.122,0.382,12.12801748,0.06,0,0.06,12.062,0.382,12.0680474,19.729,0,19.729,0.06,0,0.06,19.669,0,19.669
27/07/2020 08:00,13.224,0,13.224,0.136,0,0.136,13.088,0,13.088,21.575,0,21.575,0.136,0,0.136,21.439,0,21.439
27/07/2020 08:30,14.378,0,14.378,0.327,0,0.327,14.051,0,14.051,23.219,0,23.219,0.327,0,0.327,22.892,0,22.892
27/07/2020 09:00,15.3265,0,15.3265,0.4005,0,0.4005,14.926,0,14.926,24.4445,0,24.4445,0.4005,0,0.4005,24.044,0,24.044
27/07/2020 09:30,16.28,1.3324,16.33443264,3.431,0,3.431,12.849,1.3324,12.91789808,25.547,0,25.547,3.431,0,3.431,22.116,0,22.116
27/07/2020 10:00,16.374,1.8106,16.47380188,0.665,0,0.665,15.709,1.8106,15.81299951,25.456,0,25.456,0.665,0,0.665,24.791,0,24.791
27/07/2020 10:30,16.4025,1.632,16.48348963,0.5355,0,0.5355,15.867,1.632,15.95070886,25.8315,0.1152,25.83175688,0.5355,0,0.5355,25.296,0.1152,25.29626231
27/07/2020 11:00,16.8425,0,16.8425,0.4935,0,0.4935,16.349,0,16.349,26.0685,0.0672,26.06858661,0.4935,0,0.4935,25.575,0.0672,25.57508829
27/07/2020 11:30,17.195,0,17.195,0.668,0,0.668,16.527,0,16.527,25.906,0.0134,25.90600347,0.668,0,0.668,25.238,0.0134,25.23800356
27/07/2020 12:00,17.69,0,17.69,0.761,0,0.761,16.929,0,16.929,25.598,0.023,25.59801033,0.761,0,0.761,24.837,0.023,24.83701065
27/07/2020 12:30,18.351,0,18.351,1.354,0,1.354,16.997,0,16.997,24.88,0.0134,24.88000361,1.354,0,1.354,23.526,0.0134,23.52600382
27/07/2020 13:00,17.36,0,17.36,1.961,0,1.961,15.399,0,15.399,22.484,0.0076,22.48400128,1.961,0,1.961,20.523,0.0076,20.52300141
27/07/2020 13:30,16.7385,0,16.7385,2.4385,0,2.4385,14.3,0,14.3,21.5805,0.0058,21.58050078,2.4385,0,2.4385,19.142,0.0058,19.14200088
27/07/2020 14:00,15.7635,0,15.7635,2.9785,0,2.9785,12.785,0,12.785,20.7605,0.0058,20.76050081,2.9785,0,2.9785,17.782,0.0058,17.78200095
27/07/2020 14:30,15.5445,0.6682,15.55885508,3.2215,0,3.2215,12.323,0.6682,12.34110288,20.3785,0,20.3785,3.2215,0,3.2215,17.157,0,17.157
27/07/2020 15:00,15.207,1.5398,15.28475819,3.288,0,3.288,11.919,1.5398,12.0180508,20.176,0,20.176,3.288,0,3.288,16.888,0,16.888
27/07/2020 15:30,15.488,1.3632,15.54787633,2.893,0,2.893,12.595,1.3632,12.66855711,20.019,0,20.019,2.893,0,2.893,17.126,0,17.126
27/07/2020 16:00,14.9615,1.2116,15.01047823,1.9285,0,1.9285,13.033,1.2116,13.08919644,20.3145,0,20.3145,1.9285,0,1.9285,18.386,0,18.386
27/07/2020 16:30,15.979,1.4132,16.04137074,1.189,0,1.189,14.79,1.4132,14.85736296,22.102,0,22.102,1.189,0,1.189,20.913,0,20.913
27/07/2020 17:00,16.2255,1.6628,16.31047989,1.4355,0,1.4355,14.79,1.6628,14.88317855,23.2215,0,23.2215,1.4355,0,1.4355,21.786,0,21.786
27/07/2020 17:30,17.831,1.7644,17.91808216,0.956,0,0.956,16.875,1.7644,16.96698949,26.068,0,26.068,0.956,0,0.956,25.112,0,25.112
27/07/2020 18:00,18.501,1.6032,18.57033256,4.042,0,4.042,14.459,1.6032,14.54760912,27.099,0,27.099,4.042,0,4.042,23.057,0,23.057
27/07/2020 18:30,18.878,1.3844,18.92869376,5.442,0,5.442,13.436,1.3844,13.50713365,27.764,0,27.764,5.442,0,5.442,22.322,0,22.322
27/07/2020 19:00,18.788,1.1654,18.82410957,1.951,0,1.951,16.837,1.1654,16.87728432,27.186,0,27.186,1.951,0,1.951,25.235,0,25.235
27/07/2020 19:30,18.224,0.9792,18.25028791,4.381,0,4.381,13.843,0.9792,13.87758919,26.397,0,26.397,4.381,0,4.381,22.016,0,22.016
27/07/2020 20:00,17.217,1.1252,17.25372899,0.183,0,0.183,17.034,1.1252,17.07112272,25.431,0,25.431,0.183,0,0.183,25.248,0,25.248
27/07/2020 20:30,16.311,0.8314,16.33217521,0.169,0,0.169,16.142,0.8314,16.16339661,24.44,0,24.44,0.169,0,0.169,24.271,0,24.271
27/07/2020 21:00,15.5605,0.7412,15.57814295,0.0645,0,0.0645,15.496,0.7412,15.5137163,23.5005,0,23.5005,0.0645,0,0.0645,23.436,0,23.436
27/07/2020 21:30,15.168,0.6182,15.18059272,0.006,0,0.006,15.162,0.6182,15.1745977,22.963,0,22.963,0.006,0,0.006,22.957,0,22.957
27/07/2020 22:00,14.7835,0.4128,14.78926219,0.0025,0,0.0025,14.781,0.4128,14.78676316,22.5315,0,22.5315,0.0025,0,0.0025,22.529,0,22.529
27/07/2020 22:30,13.3775,0,13.3775,0.0035,0,0.0035,13.374,0,13.374,21.7155,0,21.7155,0.0035,0,0.0035,21.712,0,21.712
27/07/2020 23:00,12.142,0,12.142,0.005,0,0.005,12.137,0,12.137,20.061,0,20.061,0.005,0,0.005,20.056,0,20.056
27/07/2020 23:30,11.1325,0,11.1325,0.0065,0,0.0065,11.126,0,11.126,18.5195,0,18.5195,0.0065,0,0.0065,18.513,0,18.513
28/07/2020 00:00,10.1905,0,10.1905,0.0025,0,0.0025,10.188,0,10.188,17.1535,0,17.1535,0.0025,0,0.0025,17.151,0,17.151
28/07/2020 00:30,9.4509,0,9.4509,0.0045,0,0.0045,9.4464,0,9.4464,16.1245,0,16.1245,0.0045,0,0.0045,16.12,0,16.12
28/07/2020 01:00,9.0808,0,9.0808,0.005,0,0.005,9.0758,0,9.0758,15.519,0,15.519,0.005,0,0.005,15.514,0,15.514
28/07/2020 01:30,9.6895,0,9.6895,6.9765,0,6.9765,2.713,0,2.713,16.1525,0,16.1525,6.9765,0,6.9765,9.176,0,9.176
28/07/2020 02:00,9.2485,0,9.2485,2.3595,0,2.3595,6.889,0,6.889,15.0275,0,15.0275,2.3595,0,2.3595,12.668,0,12.668
28/07/2020 02:30,9.08,0,9.08,0.006,0,0.006,9.074,0,9.074,14.701,0,14.701,0.006,0,0.006,14.695,0,14.695
28/07/2020 03:00,8.9259,0,8.9259,0.0075,0,0.0075,8.9184,0,8.9184,14.3155,0,14.3155,0.0075,0,0.0075,14.308,0,14.308
28/07/2020 03:30,8.573,0,8.573,0.006,0,0.006,8.567,0,8.567,13.951,0,13.951,0.006,0,0.006,13.945,0,13.945
28/07/2020 04:00,8.4105,0,8.4105,0.0085,0,0.0085,8.402,0,8.402,13.7485,0,13.7485,0.0085,0,0.0085,13.74,0,13.74
28/07/2020 04:30,8.3408,0,8.3408,0.008,0,0.008,8.3328,0,8.3328,13.676,0,13.676,0.008,0,0.008,13.668,0,13.668
28/07/2020 05:00,8.2961,0,8.2961,0.0055,0,0.0055,8.2906,0,8.2906,13.6435,0,13.6435,0.0055,0,0.0055,13.638,0,13.638
28/07/2020 05:30,8.501,0,8.501,0.005,0,0.005,8.496,0,8.496,13.973,0,13.973,0.005,0,0.005,13.968,0,13.968
28/07/2020 06:00,8.7843,0,8.7843,0.0195,0,0.0195,8.7648,0,8.7648,14.4365,0,14.4365,0.0195,0,0.0195,14.417,0,14.417
28/07/2020 06:30,9.8162,0,9.8162,0.126,0,0.126,9.6902,0,9.6902,16.208,0,16.208,0.126,0,0.126,16.082,0,16.082
28/07/2020 07:00,10.6105,0,10.6105,0.2025,0,0.2025,10.408,0,10.408,17.3985,0,17.3985,0.2025,0,0.2025,17.196,0,17.196
28/07/2020 07:30,12.355,0,12.355,0.488,0,0.488,11.867,0,11.867,19.031,0,19.031,0.488,0,0.488,18.543,0,18.543
28/07/2020 08:00,13.269,0,13.269,1.04,0,1.04,12.229,0,12.229,20.033,0,20.033,1.04,0,1.04,18.993,0,18.993
28/07/2020 08:30,14.093,0,14.093,1.371,0,1.371,12.722,0,12.722,21.246,0,21.246,1.371,0,1.371,19.875,0,19.875
28/07/2020 09:00,15.91,1.4822,15.97889285,2.007,0,2.007,13.903,1.4822,13.9817855,21.772,0,21.772,2.007,0,2.007,19.765,0,19.765
28/07/2020 09:30,15.798,2.064,15.93225973,1.877,0,1.877,13.921,2.064,14.07317793,21.736,0,21.736,1.877,0,1.877,19.859,0,19.859
28/07/2020 10:00,16.684,2.1044,16.81619325,2.249,0,2.249,14.435,2.1044,14.58758802,21.573,0,21.573,2.249,0,2.249,19.324,0,19.324
28/07/2020 10:30,15.698,1.536,15.77296738,8.196,0,8.196,7.502,1.536,7.657630182,20.784,0,20.784,8.196,0,8.196,12.588,0,12.588
28/07/2020 11:00,16.0055,2.1064,16.14351112,2.3585,0,2.3585,13.647,2.1064,13.80860348,20.1875,0,20.1875,2.3585,0,2.3585,17.829,0,17.829
28/07/2020 11:30,15.6335,2.087,15.77218727,2.3145,0,2.3145,13.319,2.087,13.48151809,19.3735,0,19.3735,2.3145,0,2.3145,17.059,0,17.059
28/07/2020 12:00,15.1015,1.991,15.23218248,3.5375,0,3.5375,11.564,1.991,11.73414577,18.7475,0,18.7475,3.5375,0,3.5375,15.21,0,15.21
28/07/2020 12:30,15.555,2.0276,15.68659258,2.33,0,2.33,13.225,2.0276,13.37952864,18.908,0,18.908,2.33,0,2.33,16.578,0,16.578
28/07/2020 13:00,15.195,1.778,15.29867017,2.118,0,2.118,13.077,1.778,13.1973184,18.484,0,18.484,2.118,0,2.118,16.366,0,16.366
28/07/2020 13:30,15.31,1.9258,15.43064502,2.141,0,2.141,13.169,1.9258,13.30906708,18.063,0,18.063,2.141,0,2.141,15.922,0,15.922
28/07/2020 14:00,14.3,1.348,14.36339458,3.244,0,3.244,11.056,1.348,11.13787412,16.609,0,16.609,3.244,0,3.244,13.365,0,13.365
28/07/2020 14:30,15.1045,1.4822,15.17704968,2.9725,0,2.9725,12.132,1.4822,12.22220687,17.4555,0,17.4555,2.9725,0,2.9725,14.483,0,14.483
28/07/2020 15:00,14.369,1.5994,14.45773984,2.914,0,2.914,11.455,1.5994,11.56611885,16.254,0,16.254,2.914,0,2.914,13.34,0,13.34
28/07/2020 15:30,14.174,1.561,14.25969835,3.071,0,3.071,11.103,1.561,11.21219559,16.302,0,16.302,3.071,0,3.071,13.231,0,13.231
28/07/2020 16:00,14.1085,1.6052,14.1995225,2.9395,0,2.9395,11.169,1.6052,11.28375948,16.8655,0,16.8655,2.9395,0,2.9395,13.926,0,13.926
28/07/2020 16:30,14.925,1.4324,14.99357845,2.403,0,2.403,12.522,1.4324,12.60366033,18.189,0,18.189,2.403,0,2.403,15.786,0,15.786
28/07/2020 17:00,16.132,1.1924,16.17600821,1.691,0,1.691,14.441,1.1924,14.49014488,20.015,0,20.015,1.691,0,1.691,18.324,0,18.324
28/07/2020 17:30,17.0125,1.4804,17.07678952,3.6725,0,3.6725,13.34,1.4804,13.42189197,21.3615,0,21.3615,3.6725,0,3.6725,17.689,0,17.689
28/07/2020 18:00,17.3861,0.7296,17.40140194,11.9445,0,11.9445,5.4416,0.7296,5.490293865,23.4665,0,23.4665,11.9445,0,11.9445,11.522,0,11.522
28/07/2020 18:30,18.0125,0.6182,18.02310538,11.7955,0,11.7955,6.217,0.6182,6.247660381,24.8765,0,24.8765,11.7955,0,11.7955,13.081,0,13.081
28/07/2020 19:00,17.514,0.6278,17.52524832,10.936,0,10.936,6.578,0.6278,6.607890498,25.261,0,25.261,10.936,0,10.936,14.325,0,14.325
28/07/2020 19:30,17.143,0.8352,17.16333324,6.1,0,6.1,11.043,0.8352,11.07453873,25.26,0,25.26,6.1,0,6.1,19.16,0,19.16
28/07/2020 20:00,16.623,1.0752,16.65773646,0.351,0,0.351,16.272,1.0752,16.30748414,24.827,0,24.827,0.351,0,0.351,24.476,0,24.476
28/07/2020 20:30,16.062,0.9772,16.0916986,0.126,0,0.126,15.936,0.9772,15.96593298,24.272,0,24.272,0.126,0,0.126,24.146,0,24.146
28/07/2020 21:00,15.4065,0.8044,15.42748527,0.0405,0,0.0405,15.366,0.8044,15.3870405,23.5475,0,23.5475,0.0405,0,0.0405,23.507,0,23.507
28/07/2020 21:30,15.2257,0.0518,15.22578812,9.3365,0,9.3365,5.8892,0.0518,5.889427806,24.0495,0,24.0495,9.3365,0,9.3365,14.713,0,14.713
28/07/2020 22:00,14.7348,0,14.7348,9.835,0,9.835,4.8998,0,4.8998,23.309,0,23.309,9.835,0,9.835,13.474,0,13.474
28/07/2020 22:30,13.9208,0,13.9208,6.041,0,6.041,7.8798,0,7.8798,21.591,0,21.591,6.041,0,6.041,15.55,0,15.55
28/07/2020 23:00,12.735,0,12.735,0,0,0,12.735,0,12.735,19.638,0,19.638,0,0,0,19.638,0,19.638
28/07/2020 23:30,11.414,0,11.414,0,0,0,11.414,0,11.414,18.081,0,18.081,0,0,0,18.081,0,18.081
29/07/2020 00:00,10.384,0,10.384,0,0,0,10.384,0,10.384,16.567,0,16.567,0,0,0,16.567,0,16.567
29/07/2020 00:30,9.8422,0,9.8422,0,0,0,9.8422,0,9.8422,15.808,0,15.808,0,0,0,15.808,0,15.808
29/07/2020 01:00,9.287,0,9.287,0,0,0,9.287,0,9.287,14.991,0,14.991,0,0,0,14.991,0,14.991
29/07/2020 01:30,9.554,0,9.554,0,0,0,9.554,0,9.554,15.352,0,15.352,0,0,0,15.352,0,15.352
29/07/2020 02:00,9.4408,0,9.4408,0,0,0,9.4408,0,9.4408,15.088,0,15.088,0,0,0,15.088,0,15.088
29/07/2020 02:30,8.9164,0,8.9164,0,0,0,8.9164,0,8.9164,14.813,0,14.813,0,0,0,14.813,0,14.813
29/07/2020 03:00,8.4846,0,8.4846,0,0,0,8.4846,0,8.4846,14.476,0,14.476,0,0,0,14.476,0,14.476
29/07/2020 03:30,8.2906,0,8.2906,0,0,0,8.2906,0,8.2906,14.249,0,14.249,0,0,0,14.249,0,14.249
29/07/2020 04:00,8.3194,0,8.3194,0,0,0,8.3194,0,8.3194,14.236,0,14.236,0,0,0,14.236,0,14.236
29/07/2020 04:30,8.1448,0,8.1448,0,0,0,8.1448,0,8.1448,14.074,0,14.074,0,0,0,14.074,0,14.074
29/07/2020 05:00,8.1428,0,8.1428,0,0,0,8.1428,0,8.1428,14.074,0,14.074,0,0,0,14.074,0,14.074
29/07/2020 05:30,8.4654,0,8.4654,0,0,0,8.4654,0,8.4654,14.59,0,14.59,0,0,0,14.59,0,14.59
29/07/2020 06:00,8.7877,0,8.7877,0.0095,0,0.0095,8.7782,0,8.7782,15.0855,0,15.0855,0.0095,0,0.0095,15.076,0,15.076
29/07/2020 06:30,9.488,0,9.488,0.076,0,0.076,9.412,0,9.412,16.348,0,16.348,0.076,0,0.076,16.272,0,16.272
29/07/2020 07:00,10.4095,0,10.4095,0.1765,0,0.1765,10.233,0,10.233,17.5675,0,17.5675,0.1765,0,0.1765,17.391,0,17.391
29/07/2020 07:30,12.0195,0,12.0195,0.4575,0,0.4575,11.562,0,11.562,18.9315,0,18.9315,0.4575,0,0.4575,18.474,0,18.474
29/07/2020 08:00,13.2975,0,13.2975,0.9705,0,0.9705,12.327,0,12.327,19.5545,0,19.5545,0.9705,0,0.9705,18.584,0,18.584
29/07/2020 08:30,14.5105,0,14.5105,1.5985,0,1.5985,12.912,0,12.912,20.0225,0,20.0225,1.5985,0,1.5985,18.424,0,18.424
29/07/2020 09:00,15.348,0,15.348,2.204,0,2.204,13.144,0,13.144,20.181,0,20.181,2.204,0,2.204,17.977,0,17.977
29/07/2020 09:30,15.806,0,15.806,2.485,0,2.485,13.321,0,13.321,20.205,0.0038,20.20500036,2.485,0,2.485,17.72,0.0038,17.72000041
29/07/2020 10:00,16.018,0,16.018,5.149,0,5.149,10.869,0,10.869,20.653,0.0596,20.653086,5.149,0,5.149,15.504,0.0596,15.50411456
29/07/2020 10:30,14.8149,0,14.8149,13.2955,0,13.2955,1.5194,0,1.5194,19.9447,0,19.9447,13.2955,0,13.2955,6.6492,0,6.6492
29/07/2020 11:00,15.7535,0,15.7535,5.4185,0,5.4185,10.335,0,10.335,19.1495,0.0596,19.14959275,5.4185,0,5.4185,13.731,0.0596,13.73112935
29/07/2020 11:30,14.801,0,14.801,4.456,0,4.456,10.345,0,10.345,17.564,0.2284,17.56548498,4.456,0,4.456,13.108,0.2284,13.10998972
29/07/2020 12:00,15.362,0,15.362,4.67,0,4.67,10.692,0,10.692,17.022,0.2956,17.02456647,4.67,0,4.67,12.352,0.2956,12.35553655
29/07/2020 12:30,14.6765,0,14.6765,4.7895,0,4.7895,9.887,0,9.887,16.3435,0.3706,16.34770126,4.7895,0,4.7895,11.554,0.3706,11.55994206
29/07/2020 13:00,14.4075,0,14.4075,4.2975,0,4.2975,10.11,0,10.11,15.8815,0.2918,15.88418048,4.2975,0,4.2975,11.584,0.2918,11.58767463
29/07/2020 13:30,14.955,0,14.955,3.398,0,3.398,11.557,0,11.557,15.87,0.0998,15.8703138,3.398,0,3.398,12.472,0.0998,12.47239929
29/07/2020 14:00,14.42,0,14.42,2.676,0,2.676,11.744,0,11.744,15.194,0.0268,15.19402364,2.676,0,2.676,12.518,0.0268,12.51802869
29/07/2020 14:30,14.4005,0,14.4005,3.2895,0,3.2895,11.111,0,11.111,14.9785,0.0404,14.97855448,3.2895,0,3.2895,11.689,0.0404,11.68906982
29/07/2020 15:00,14.2795,0,14.2795,3.3795,0,3.3795,10.9,0,10.9,14.5215,0.002,14.52150014,3.3795,0,3.3795,11.142,0.002,11.14200018
29/07/2020 15:30,14.3345,0,14.3345,3.9485,0,3.9485,10.386,0,10.386,14.6465,0.0038,14.64650049,3.9485,0,3.9485,10.698,0.0038,10.69800067
29/07/2020 16:00,14.1605,0,14.1605,3.8905,0,3.8905,10.27,0,10.27,15.3085,0,15.3085,3.8905,0,3.8905,11.418,0,11.418
29/07/2020 16:30,14.6975,0,14.6975,3.6405,0,3.6405,11.057,0,11.057,17.5265,0,17.5265,3.6405,0,3.6405,13.886,0,13.886
29/07/2020 17:00,15.528,0,15.528,3.186,0,3.186,12.342,0,12.342,19.677,0,19.677,3.186,0,3.186,16.491,0,16.491
29/07/2020 17:30,16.5921,0,16.5921,9.5935,0,9.5935,6.9986,0,6.9986,22.0545,0,22.0545,9.5935,0,9.5935,12.461,0,12.461
29/07/2020 18:00,17.3775,0,17.3775,6.8675,0,6.8675,10.51,0,10.51,23.0125,0,23.0125,6.8675,0,6.8675,16.145,0,16.145
29/07/2020 18:30,17.7815,0,17.7815,1.8975,0,1.8975,15.884,0,15.884,24.0795,0,24.0795,1.8975,0,1.8975,22.182,0,22.182
29/07/2020 19:00,17.306,0,17.306,1.361,0,1.361,15.945,0,15.945,24.794,0,24.794,1.361,0,1.361,23.433,0,23.433
29/07/2020 19:30,17.047,0,17.047,0.688,0,0.688,16.359,0,16.359,25.266,0,25.266,0.688,0,0.688,24.578,0,24.578
29/07/2020 20:00,16.843,0,16.843,0.203,0,0.203,16.64,0,16.64,25.052,0,25.052,0.203,0,0.203,24.849,0,24.849
29/07/2020 20:30,16.287,0,16.287,0.137,0,0.137,16.15,0,16.15,24.55,0,24.55,0.137,0,0.137,24.413,0,24.413
29/07/2020 21:00,15.5715,0,15.5715,0.0195,0,0.0195,15.552,0,15.552,23.9615,0,23.9615,0.0195,0,0.0195,23.942,0,23.942
29/07/2020 21:30,15.584,0,15.584,0,0,0,15.584,0,15.584,23.733,0,23.733,0,0,0,23.733,0,23.733
29/07/2020 22:00,15.043,0,15.043,3.089,0,3.089,11.954,0,11.954,23.103,0,23.103,3.089,0,3.089,20.014,0,20.014
29/07/2020 22:30,13.8863,0.43,13.89295605,7.2655,0,7.2655,6.6208,0.43,6.634748875,21.5655,0.0076,21.56550134,7.2655,0,7.2655,14.3,0.0076,14.30000202
29/07/2020 23:00,12.66,0,12.66,0,0,0,12.66,0,12.66,19.69,0.1498,19.69056983,0,0,0,19.69,0.1498,19.69056983
29/07/2020 23:30,11.691,0,11.691,0,0,0,11.691,0,11.691,18.021,0,18.021,0,0,0,18.021,0,18.021
30/07/2020 00:00,10.685,0,10.685,0,0,0,10.685,0,10.685,16.412,0,16.412,0,0,0,16.412,0,16.412
30/07/2020 00:30,10.199,0,10.199,0,0,0,10.199,0,10.199,15.679,0,15.679,0,0,0,15.679,0,15.679
30/07/2020 01:00,9.5024,0,9.5024,0,0,0,9.5024,0,9.5024,14.834,0,14.834,0,0,0,14.834,0,14.834
30/07/2020 01:30,9.673,0,9.673,0,0,0,9.673,0,9.673,15.181,0,15.181,0,0,0,15.181,0,15.181
30/07/2020 02:00,9.3178,0,9.3178,0,0,0,9.3178,0,9.3178,14.846,0,14.846,0,0,0,14.846,0,14.846
30/07/2020 02:30,9.0586,0,9.0586,0,0,0,9.0586,0,9.0586,14.557,0,14.557,0,0,0,14.557,0,14.557
30/07/2020 03:00,8.7168,0,8.7168,0,0,0,8.7168,0,8.7168,14.045,0,14.045,0,0,0,14.045,0,14.045
30/07/2020 03:30,8.6054,0,8.6054,0,0,0,8.6054,0,8.6054,13.828,0,13.828,0,0,0,13.828,0,13.828
30/07/2020 04:00,8.45,0,8.45,0,0,0,8.45,0,8.45,13.649,0,13.649,0,0,0,13.649,0,13.649
30/07/2020 04:30,8.4672,0,8.4672,0,0,0,8.4672,0,8.4672,13.678,0,13.678,0,0,0,13.678,0,13.678
30/07/2020 05:00,8.5708,0,8.5708,0,0,0,8.5708,0,8.5708,13.703,0,13.703,0,0,0,13.703,0,13.703
30/07/2020 05:30,8.6728,0,8.6728,0,0,0,8.6728,0,8.6728,13.878,0,13.878,0,0,0,13.878,0,13.878
30/07/2020 06:00,9.1459,0,9.1459,0.0125,0,0.0125,9.1334,0,9.1334,14.2665,0,14.2665,0.0125,0,0.0125,14.254,0,14.254
30/07/2020 06:30,10.313,0,10.313,0.072,0,0.072,10.241,0,10.241,15.568,0,15.568,0.072,0,0.072,15.496,0,15.496
30/07/2020 07:00,11.172,0,11.172,0.163,0,0.163,11.009,0,11.009,16.744,0,16.744,0.163,0,0.163,16.581,0,16.581
30/07/2020 07:30,12.3725,0,12.3725,0.4285,0,0.4285,11.944,0,11.944,18.7135,0,18.7135,0.4285,0,0.4285,18.285,0,18.285
30/07/2020 08:00,13.54,0,13.54,0.935,0,0.935,12.605,0,12.605,19.689,0,19.689,0.935,0,0.935,18.754,0,18.754
30/07/2020 08:30,14.745,0,14.745,1.579,0,1.579,13.166,0,13.166,20.22,0,20.22,1.579,0,1.579,18.641,0,18.641
30/07/2020 09:00,16.3865,0,16.3865,2.2245,0,2.2245,14.162,0,14.162,20.9855,0,20.9855,2.2245,0,2.2245,18.761,0,18.761
30/07/2020 09:30,17.369,0,17.369,2.808,0,2.808,14.561,0,14.561,20.935,0,20.935,2.808,0,2.808,18.127,0,18.127
30/07/2020 10:00,17.544,0,17.544,4.655,0,4.655,12.889,0,12.889,20.091,0,20.091,4.655,0,4.655,15.436,0,15.436
30/07/2020 10:30,17.4436,0,17.4436,13.561,0,13.561,3.8826,0,3.8826,19.222,0,19.222,13.561,0,13.561,5.661,0,5.661
30/07/2020 11:00,17.5145,1.1156,17.54999355,4.9905,0,4.9905,12.524,1.1156,12.57358896,17.7655,0,17.7655,4.9905,0,4.9905,12.775,0,12.775
30/07/2020 11:30,17.472,2.1198,17.60012318,4.503,0,4.503,12.969,2.1198,13.14110015,16.878,0,16.878,4.503,0,4.503,12.375,0,12.375
30/07/2020 12:00,17.577,2.8396,17.80489419,4.72,0,4.72,12.857,2.8396,13.16684386,16.374,0,16.374,4.72,0,4.72,11.654,0,11.654
30/07/2020 12:30,17.582,2.8302,17.80833389,4.807,0,4.807,12.775,2.8302,13.08474902,16.106,0,16.106,4.807,0,4.807,11.299,0,11.299
30/07/2020 13:00,17.5255,2.784,17.74524743,4.8805,0,4.8805,12.645,2.784,12.94784465,15.6635,0,15.6635,4.8805,0,4.8805,10.783,0,10.783
30/07/2020 13:30,17.209,2.5728,17.40025807,4.888,0,4.888,12.321,2.5728,12.58675259,14.924,0,14.924,4.888,0,4.888,10.036,0,10.036
30/07/2020 14:00,16.9185,2.544,17.10869891,4.8625,0,4.8625,12.056,2.544,12.32148822,14.4877,0,14.4877,4.8625,0,4.8625,9.6252,0,9.6252
30/07/2020 14:30,16.709,2.4922,16.89383739,4.846,0,4.846,11.863,2.4922,12.12195652,14.2176,0,14.2176,4.846,0,4.846,9.3716,0,9.3716
30/07/2020 15:00,16.5365,2.5824,16.73692391,4.7775,0,4.7775,11.759,2.5824,12.03922218,14.4045,0,14.4045,4.7775,0,4.7775,9.627,0,9.627
30/07/2020 15:30,16.302,2.4366,16.48308902,4.623,0,4.623,11.679,2.4366,11.93046774,14.724,0,14.724,4.623,0,4.623,10.101,0,10.101
30/07/2020 16:00,16.196,2.2714,16.35450011,4.371,0,4.371,11.825,2.2714,12.04117448,15.351,0,15.351,4.371,0,4.371,10.98,0,10.98
30/07/2020 16:30,14.9532,0,14.9532,8.077,0,8.077,6.8762,0,6.8762,16.0822,0,16.0822,8.077,0,8.077,8.0052,0,8.0052
30/07/2020 17:00,15.5985,0.0518,15.59858601,3.9235,0,3.9235,11.675,0.0518,11.67511491,17.3135,0,17.3135,3.9235,0,3.9235,13.39,0,13.39
30/07/2020 17:30,16.8145,0.2054,16.8157545,3.1095,0,3.1095,13.705,0.2054,13.7065391,20.1015,0,20.1015,3.1095,0,3.1095,16.992,0,16.992
30/07/2020 18:00,17.2635,0.2516,17.26533332,2.7545,0,2.7545,14.509,0.2516,14.51118133,22.3615,0.071,22.36161272,2.7545,0,2.7545,19.607,0.071,19.60712855
30/07/2020 18:30,17.415,0.0384,17.41504234,7.912,0,7.912,9.503,0.0384,9.503077584,24.324,0.3148,24.32603698,7.912,0,7.912,16.412,0.3148,16.41501883
30/07/2020 19:00,17.48,0.2938,17.48246889,3.307,0,3.307,14.173,0.2938,14.17604484,24.651,0,24.651,3.307,0,3.307,21.344,0,21.344
30/07/2020 19:30,16.979,0.1036,16.97931606,3.808,0,3.808,13.171,0.1036,13.17140744,25.013,0,25.013,3.808,0,3.808,21.205,0,21.205
30/07/2020 20:00,16.417,0.0038,16.41700044,4.361,0,4.361,12.056,0.0038,12.0560006,25.026,0,25.026,4.361,0,4.361,20.665,0,20.665
30/07/2020 20:30,15.9095,0,15.9095,0.1275,0,0.1275,15.782,0,15.782,24.2545,0,24.2545,0.1275,0,0.1275,24.127,0,24.127
30/07/2020 21:00,15.1761,0,15.1761,7.2995,0,7.2995,7.8766,0,7.8766,24.2625,0,24.2625,7.2995,0,7.2995,16.963,0,16.963
30/07/2020 21:30,15.118,0,15.118,0.273,0,0.273,14.845,0,14.845,23.835,0,23.835,0.273,0,0.273,23.562,0,23.562
30/07/2020 22:00,14.801,0,14.801,0,0,0,14.801,0,14.801,23.428,0,23.428,0,0,0,23.428,0,23.428
30/07/2020 22:30,13.8664,0,13.8664,4.041,0,4.041,9.8254,0,9.8254,21.613,0,21.613,4.041,0,4.041,17.572,0,17.572
30/07/2020 23:00,12.852,0,12.852,0,0,0,12.852,0,12.852,19.678,0,19.678,0,0,0,19.678,0,19.678
30/07/2020 23:30,11.603,0,11.603,0,0,0,11.603,0,11.603,18.255,0,18.255,0,0,0,18.255,0,18.255
31/07/2020 00:00,10.362,0,10.362,0,0,0,10.362,0,10.362,16.944,0,16.944,0,0,0,16.944,0,16.944
31/07/2020 00:30,9.8864,0,9.8864,0,0,0,9.8864,0,9.8864,16.159,0,16.159,0,0,0,16.159,0,16.159
31/07/2020 01:00,9.241,0,9.241,0,0,0,9.241,0,9.241,15.164,0,15.164,0,0,0,15.164,0,15.164
31/07/2020 01:30,9.3754,0,9.3754,0,0,0,9.3754,0,9.3754,15.366,0,15.366,0,0,0,15.366,0,15.366
31/07/2020 02:00,9.143,0,9.143,0,0,0,9.143,0,9.143,15.007,0,15.007,0,0,0,15.007,0,15.007
31/07/2020 02:30,8.8262,0,8.8262,0,0,0,8.8262,0,8.8262,14.691,0,14.691,0,0,0,14.691,0,14.691
31/07/2020 03:00,8.4672,0,8.4672,0,0,0,8.4672,0,8.4672,14.182,0,14.182,0,0,0,14.182,0,14.182
31/07/2020 03:30,8.3368,0,8.3368,0,0,0,8.3368,0,8.3368,13.987,0,13.987,0,0,0,13.987,0,13.987
31/07/2020 04:00,8.354,0,8.354,0,0,0,8.354,0,8.354,13.977,0,13.977,0,0,0,13.977,0,13.977
31/07/2020 04:30,8.377,0,8.377,0,0,0,8.377,0,8.377,14.007,0,14.007,0,0,0,14.007,0,14.007
31/07/2020 05:00,8.2886,0,8.2886,0,0,0,8.2886,0,8.2886,13.904,0,13.904,0,0,0,13.904,0,13.904
31/07/2020 05:30,8.4366,0,8.4366,0,0,0,8.4366,0,8.4366,14.268,0,14.268,0,0,0,14.268,0,14.268
31/07/2020 06:00,8.673,0,8.673,0.01,0,0.01,8.663,0,8.663,14.671,0,14.671,0.01,0,0.01,14.661,0,14.661
31/07/2020 06:30,9.8669,0,9.8669,0.0805,0,0.0805,9.7864,0,9.7864,16.1525,0,16.1525,0.0805,0,0.0805,16.072,0,16.072
31/07/2020 07:00,10.8375,0,10.8375,0.1855,0,0.1855,10.652,0,10.652,17.2215,0,17.2215,0.1855,0,0.1855,17.036,0,17.036
31/07/2020 07:30,12.339,0,12.339,0.431,0,0.431,11.908,0,11.908,18.733,0,18.733,0.431,0,0.431,18.302,0,18.302
31/07/2020 08:00,13.9225,0.194,13.92385156,0.8845,0,0.8845,13.038,0.194,13.03944324,20.0635,0,20.0635,0.8845,0,0.8845,19.179,0,19.179
31/07/2020 08:30,14.9135,0.263,14.91581883,1.4575,0,1.4575,13.456,0.263,13.45856995,20.7365,0,20.7365,1.4575,0,1.4575,19.279,0,19.279
31/07/2020 09:00,15.63,0.5396,15.63931163,2.064,0,2.064,13.566,0.5396,13.5767273,20.716,0,20.716,2.064,0,2.064,18.652,0,18.652
31/07/2020 09:30,15.8025,0.3552,15.80649149,2.6305,0,2.6305,13.172,0.3552,13.17678834,20.5445,0.6182,20.55379896,2.6305,0,2.6305,17.914,0.6182,17.92466366
31/07/2020 10:00,15.4446,0,15.4446,11.188,0,11.188,4.2566,0,4.2566,19.909,1.081,19.93832596,11.188,0,11.188,8.721,1.081,8.787741576
31/07/2020 10:30,15.4572,0,15.4572,12.606,0,12.606,2.8512,0,2.8512,18.7884,1.154,18.82380648,12.606,0,12.606,6.1824,1.154,6.289180055
31/07/2020 11:00,14.9095,0,14.9095,3.9125,0,3.9125,10.997,0,10.997,17.7145,1.7242,17.79821272,3.9125,0,3.9125,13.802,1.7242,13.90927998
31/07/2020 11:30,14.0152,0,14.0152,4.138,0,4.138,9.8772,0,9.8772,17.312,1.6878,17.39407982,4.138,0,4.138,13.174,1.6878,13.28167703
31/07/2020 12:00,13.969,0,13.969,3.162,0,3.162,10.807,0,10.807,18.483,1.7012,18.56112525,3.162,0,3.162,15.321,1.7012,15.41515885
31/07/2020 12:30,15.735,0.4762,15.74220415,1.369,0,1.369,14.366,0.4762,14.3738903,21.018,0.217,21.01912018,1.369,0,1.369,19.649,0.217,19.65019822
31/07/2020 13:00,16.329,0.5434,16.33803919,1.351,0,1.351,14.978,0.5434,14.987854,21.882,0,21.882,1.351,0,1.351,20.531,0,20.531
31/07/2020 13:30,15.849,0.432,15.85488647,2.759,0,2.759,13.09,0.432,13.09712656,20.592,0,20.592,2.759,0,2.759,17.833,0,17.833
31/07/2020 14:00,15.432,0.2132,15.43347266,3.269,0,3.269,12.163,0.2132,12.1648684,17.187,0,17.187,3.269,0,3.269,13.918,0,13.918
31/07/2020 14:30,13.7355,0.5644,13.74709088,3.6145,0,3.6145,10.121,0.5644,10.13672474,15.8755,0,15.8755,3.6145,0,3.6145,12.261,0,12.261
31/07/2020 15:00,13.9575,0.4876,13.96601446,2.1705,0,2.1705,11.787,0.4876,11.79708111,17.6015,0,17.6015,2.1705,0,2.1705,15.431,0,15.431
31/07/2020 15:30,13.6268,0.2438,13.62898076,7.402,0,7.402,6.2248,0.2438,6.229572496,19.103,0.1748,19.10379973,7.402,0,7.402,11.701,0.1748,11.70230559
31/07/2020 16:00,14.3138,0,14.3138,10.731,0,10.731,3.5828,0,3.5828,21.056,0.3648,21.05915988,10.731,0,10.731,10.325,0.3648,10.3314425
31/07/2020 16:30,14.6757,0,14.6757,10.7205,0,10.7205,3.9552,0,3.9552,22.7535,0.3092,22.75560078,10.7205,0,10.7205,12.033,0.3092,12.03697195
31/07/2020 17:00,16.0552,0,16.0552,10.445,0,10.445,5.6102,0,5.6102,24.979,0.5414,24.98486652,10.445,0,10.445,14.534,0.5414,14.54408024
31/07/2020 17:30,17.1174,0,17.1174,10.572,0,10.572,6.5454,0,6.5454,26.43,0.5146,26.43500923,10.572,0,10.572,15.858,0.5146,15.86634732
31/07/2020 18:00,17.6713,0,17.6713,10.4155,0,10.4155,7.2558,0,7.2558,27.5975,0.551,27.60299997,10.4155,0,10.4155,17.182,0.551,17.19083259
31/07/2020 18:30,17.6705,0,17.6705,10.2765,0,10.2765,7.394,0,7.394,28.0305,0.4724,28.03448041,10.2765,0,10.2765,17.754,0.4724,17.76028372
31/07/2020 19:00,18.0532,0,18.0532,10.014,0,10.014,8.0392,0,8.0392,28.058,0.4916,28.06230629,10.014,0,10.014,18.044,0.4916,18.05069546
31/07/2020 19:30,17.4498,0,17.4498,10.052,0,10.052,7.3978,0,7.3978,26.929,0.2516,26.93017533,10.052,0,10.052,16.877,0.2516,16.8788753
31/07/2020 20:00,16.3901,0,16.3901,7.4275,0,7.4275,8.9626,0,8.9626,25.5795,0.1268,25.57981428,7.4275,0,7.4275,18.152,0.1268,18.15244287
31/07/2020 20:30,15.5775,0,15.5775,0.2965,0,0.2965,15.281,0,15.281,24.5665,0.1056,24.56672696,0.2965,0,0.2965,24.27,0.1056,24.27022973
31/07/2020 21:00,15.017,0,15.017,0.072,0,0.072,14.945,0,14.945,23.888,0.0038,23.8880003,0.072,0,0.072,23.816,0.0038,23.8160003
31/07/2020 21:30,14.7135,0,14.7135,0.0025,0,0.0025,14.711,0,14.711,23.4935,0,23.4935,0.0025,0,0.0025,23.491,0,23.491
31/07/2020 22:00,14.5615,0,14.5615,0.0005,0,0.0005,14.561,0,14.561,22.9835,0,22.9835,0.0005,0,0.0005,22.983,0,22.983
31/07/2020 22:30,13.5605,0,13.5605,0.0015,0,0.0015,13.559,0,13.559,21.6415,0,21.6415,0.0015,0,0.0015,21.64,0,21.64
31/07/2020 23:00,12.5165,0,12.5165,0.0015,0,0.0015,12.515,0,12.515,19.9345,0,19.9345,0.0015,0,0.0015,19.933,0,19.933
31/07/2020 23:30,11.535,0,11.535,0.002,0,0.002,11.533,0,11.533,18.423,0,18.423,0.002,0,0.002,18.421,0,18.421
01/08/2020 00:00,10.496,0,10.496,0.001,0,0.001,10.495,0,10.495,17.125,0,17.125,0.001,0,0.001,17.124,0,17.124
01/08/2020 00:30,9.8019,0,9.8019,0.0015,0,0.0015,9.8004,0,9.8004,16.4375,0,16.4375,0.0015,0,0.0015,16.436,0,16.436
01/08/2020 01:00,9.1255,0,9.1255,0.0035,0,0.0035,9.122,0,9.122,15.4745,0,15.4745,0.0035,0,0.0035,15.471,0,15.471
01/08/2020 01:30,9.2753,0,9.2753,0.0035,0,0.0035,9.2718,0,9.2718,15.8205,0,15.8205,0.0035,0,0.0035,15.817,0,15.817
01/08/2020 02:00,8.9646,0,8.9646,0.002,0,0.002,8.9626,0,8.9626,15.308,0,15.308,0.002,0,0.002,15.306,0,15.306
01/08/2020 02:30,8.6526,0,8.6526,0.003,0,0.003,8.6496,0,8.6496,14.847,0,14.847,0.003,0,0.003,14.844,0,14.844
01/08/2020 03:00,8.4255,0,8.4255,0.0025,0,0.0025,8.423,0,8.423,14.4315,0,14.4315,0.0025,0,0.0025,14.429,0,14.429
01/08/2020 03:30,8.1612,0,8.1612,0.003,0,0.003,8.1582,0,8.1582,14.095,0,14.095,0.003,0,0.003,14.092,0,14.092
01/08/2020 04:00,8.0498,0,8.0498,0.003,0,0.003,8.0468,0,8.0468,13.919,0,13.919,0.003,0,0.003,13.916,0,13.916
01/08/2020 04:30,8.0223,0,8.0223,0.0025,0,0.0025,8.0198,0,8.0198,13.8825,0,13.8825,0.0025,0,0.0025,13.88,0,13.88
01/08/2020 05:00,7.9624,0,7.9624,0.004,0,0.004,7.9584,0,7.9584,13.761,0,13.761,0.004,0,0.004,13.757,0,13.757
01/08/2020 05:30,8.1741,0,8.1741,0.0045,0,0.0045,8.1696,0,8.1696,14.0535,0,14.0535,0.0045,0,0.0045,14.049,0,14.049
01/08/2020 06:00,8.3688,0,8.3688,0.009,0,0.009,8.3598,0,8.3598,14.272,0,14.272,0.009,0,0.009,14.263,0,14.263
01/08/2020 06:30,9.0912,0,9.0912,0.069,0,0.069,9.0222,0,9.0222,15.255,0,15.255,0.069,0,0.069,15.186,0,15.186
01/08/2020 07:00,9.9251,0,9.9251,0.1945,0,0.1945,9.7306,0,9.7306,16.1205,0,16.1205,0.1945,0,0.1945,15.926,0,15.926
01/08/2020 07:30,11.2695,0,11.2695,0.4205,0,0.4205,10.849,0,10.849,17.4545,0,17.4545,0.4205,0,0.4205,17.034,0,17.034
01/08/2020 08:00,12.454,0,12.454,0.444,0,0.444,12.01,0,12.01,18.684,0,18.684,0.444,0,0.444,18.24,0,18.24
01/08/2020 08:30,13.734,0,13.734,0.549,0,0.549,13.185,0,13.185,19.743,0,19.743,0.549,0,0.549,19.194,0,19.194
01/08/2020 09:00,14.9615,0.0768,14.96169711,0.8825,0,0.8825,14.079,0.0768,14.07920947,20.8815,0,20.8815,0.8825,0,0.8825,19.999,0,19.999
01/08/2020 09:30,16.0225,0.142,16.02312923,1.0615,0,1.0615,14.961,0.142,14.96167387,21.8725,0.0346,21.87252737,1.0615,0,1.0615,20.811,0.0346,20.81102876
01/08/2020 10:00,16.7965,0.4646,16.80292431,1.2835,0,1.2835,15.513,0.4646,15.51995561,21.4685,0,21.4685,1.2835,0,1.2835,20.185,0,20.185
01/08/2020 10:30,16.142,0.2438,16.14384101,2.556,0,2.556,13.586,0.2438,13.58818731,20.445,0,20.445,2.556,0,2.556,17.889,0,17.889
01/08/2020 11:00,15.177,0.002,15.17700013,2.987,0,2.987,12.19,0.002,12.19000016,20.61,0,20.61,2.987,0,2.987,17.623,0,17.623
01/08/2020 11:30,15.3295,0,15.3295,2.7395,0,2.7395,12.59,0,12.59,21.1235,0,21.1235,2.7395,0,2.7395,18.384,0,18.384
01/08/2020 12:00,15.074,0,15.074,2.769,0,2.769,12.305,0,12.305,19.974,0,19.974,2.769,0,2.769,17.205,0,17.205
01/08/2020 12:30,15.1025,0,15.1025,2.3035,0,2.3035,12.799,0,12.799,20.0295,0,20.0295,2.3035,0,2.3035,17.726,0,17.726
01/08/2020 13:00,14.6625,0,14.6625,1.8855,0,1.8855,12.777,0,12.777,19.5265,0.0652,19.52660885,1.8855,0,1.8855,17.641,0.0652,17.64112049
01/08/2020 13:30,14.447,0,14.447,2.063,0,2.063,12.384,0,12.384,19.066,0.1804,19.06685344,2.063,0,2.063,17.003,0.1804,17.00395699
01/08/2020 14:00,14.165,0,14.165,2.355,0,2.355,11.81,0,11.81,17.923,0,17.923,2.355,0,2.355,15.568,0,15.568
01/08/2020 14:30,13.8415,0,13.8415,1.7525,0,1.7525,12.089,0,12.089,16.9145,0,16.9145,1.7525,0,1.7525,15.162,0,15.162
01/08/2020 15:00,13.8765,0.0748,13.8767016,1.4965,0,1.4965,12.38,0.0748,12.38022597,17.1025,0,17.1025,1.4965,0,1.4965,15.606,0,15.606
01/08/2020 15:30,13.381,0.2438,13.38322082,2.105,0,2.105,11.276,0.2438,11.27863531,16.53,0,16.53,2.105,0,2.105,14.425,0,14.425
01/08/2020 16:00,13.4085,0.3322,13.41261455,2.1135,0,2.1135,11.295,0.3322,11.29988415,16.7625,0,16.7625,2.1135,0,2.1135,14.649,0,14.649
01/08/2020 16:30,13.7455,0.0652,13.74565463,1.9295,0,1.9295,11.816,0.0652,11.81617988,18.8505,0,18.8505,1.9295,0,1.9295,16.921,0,16.921
01/08/2020 17:00,15.4105,0.0038,15.41050047,1.2295,0,1.2295,14.181,0.0038,14.18100051,21.4305,0.1498,21.43102355,1.2295,0,1.2295,20.201,0.1498,20.20155541
01/08/2020 17:30,16.3015,0.0826,16.30170927,1.4065,0,1.4065,14.895,0.0826,14.89522903,23.0295,0.2054,23.03041596,1.4065,0,1.4065,21.623,0.2054,21.62397554
01/08/2020 18:00,16.8065,0.5204,16.81455496,1.2695,0,1.2695,15.537,0.5204,15.54571276,24.1975,0,24.1975,1.2695,0,1.2695,22.928,0,22.928
01/08/2020 18:30,16.8145,0.9984,16.84411508,1.0895,0,1.0895,15.725,0.9984,15.75666296,24.8385,0,24.8385,1.0895,0,1.0895,23.749,0,23.749
01/08/2020 19:00,16.938,1.177,16.97884487,0.68,0,0.68,16.258,1.177,16.30054886,25.102,0,25.102,0.68,0,0.68,24.422,0,24.422
01/08/2020 19:30,16.452,1.0984,16.48862598,0.473,0,0.473,15.979,1.0984,16.01670764,24.842,0,24.842,0.473,0,0.473,24.369,0,24.369
01/08/2020 20:00,16.0805,1.0388,16.1140183,0.2635,0,0.2635,15.817,1.0388,15.8510755,24.5225,0,24.5225,0.2635,0,0.2635,24.259,0,24.259
01/08/2020 20:30,15.5745,0.9696,15.60465233,0.1325,0,0.1325,15.442,0.9696,15.47241055,24.1115,0,24.1115,0.1325,0,0.1325,23.979,0,23.979
01/08/2020 21:00,14.853,0.814,14.8752884,0.021,0,0.021,14.832,0.814,14.85431991,23.406,0,23.406,0.021,0,0.021,23.385,0,23.385
01/08/2020 21:30,14.7135,0.7508,14.73264345,0.0005,0,0.0005,14.713,0.7508,14.7321441,23.2985,0,23.2985,0.0005,0,0.0005,23.298,0,23.298
01/08/2020 22:00,14.145,0.3628,14.1496519,0,0,0,14.145,0.3628,14.1496519,22.88,0,22.88,0,0,0,22.88,0,22.88
01/08/2020 22:30,13.096,0,13.096,0,0,0,13.096,0,13.096,21.522,0,21.522,0,0,0,21.522,0,21.522
01/08/2020 23:00,12.223,0,12.223,0,0,0,12.223,0,12.223,19.806,0,19.806,0,0,0,19.806,0,19.806
01/08/2020 23:30,11.335,0,11.335,0,0,0,11.335,0,11.335,18.448,0,18.448,0,0,0,18.448,0,18.448
02/08/2020 00:00,10.505,0,10.505,0,0,0,10.505,0,10.505,17.12,0,17.12,0,0,0,17.12,0,17.12
02/08/2020 00:30,9.9632,0,9.9632,0,0,0,9.9632,0,9.9632,16.303,0,16.303,0,0,0,16.303,0,16.303
02/08/2020 01:00,9.0884,0,9.0884,0.001,0,0.001,9.0874,0,9.0874,15.474,0,15.474,0.001,0,0.001,15.473,0,15.473
02/08/2020 01:30,9.195,0,9.195,0,0,0,9.195,0,9.195,15.794,0,15.794,0,0,0,15.794,0,15.794
02/08/2020 02:00,8.7514,0,8.7514,0,0,0,8.7514,0,8.7514,15.212,0,15.212,0,0,0,15.212,0,15.212
02/08/2020 02:30,8.5018,0,8.5018,0,0,0,8.5018,0,8.5018,14.783,0,14.783,0,0,0,14.783,0,14.783
02/08/2020 03:00,8.1946,0,8.1946,0,0,0,8.1946,0,8.1946,14.29,0,14.29,0,0,0,14.29,0,14.29
02/08/2020 03:30,7.9988,0,7.9988,0,0,0,7.9988,0,7.9988,13.989,0,13.989,0,0,0,13.989,0,13.989
02/08/2020 04:00,7.8912,0,7.8912,0,0,0,7.8912,0,7.8912,13.826,0,13.826,0,0,0,13.826,0,13.826
02/08/2020 04:30,7.92,0,7.92,0,0,0,7.92,0,7.92,13.786,0,13.786,0,0,0,13.786,0,13.786
02/08/2020 05:00,7.7664,0,7.7664,0,0,0,7.7664,0,7.7664,13.626,0,13.626,0,0,0,13.626,0,13.626
02/08/2020 05:30,7.9738,0,7.9738,0,0,0,7.9738,0,7.9738,13.939,0,13.939,0,0,0,13.939,0,13.939
02/08/2020 06:00,8.1493,0,8.1493,0.0065,0,0.0065,8.1428,0,8.1428,14.0205,0,14.0205,0.0065,0,0.0065,14.014,0,14.014
02/08/2020 06:30,8.9946,0,8.9946,0.103,0,0.103,8.8916,0,8.8916,14.695,0,14.695,0.103,0,0.103,14.592,0,14.592
02/08/2020 07:00,9.4799,0,9.4799,0.1775,0,0.1775,9.3024,0,9.3024,15.3115,0,15.3115,0.1775,0,0.1775,15.134,0,15.134
02/08/2020 07:30,10.573,0,10.573,0.338,0,0.338,10.235,0,10.235,16.226,0,16.226,0.338,0,0.338,15.888,0,15.888
02/08/2020 08:00,11.8875,0,11.8875,0.9105,0,0.9105,10.977,0,10.977,17.0865,0,17.0865,0.9105,0,0.9105,16.176,0,16.176
02/08/2020 08:30,12.7625,0,12.7625,1.5325,0,1.5325,11.23,0,11.23,17.7605,0,17.7605,1.5325,0,1.5325,16.228,0,16.228
02/08/2020 09:00,13.623,0,13.623,2.203,0,2.203,11.42,0,11.42,18.691,0,18.691,2.203,0,2.203,16.488,0,16.488
02/08/2020 09:30,14.1045,0,14.1045,2.5785,0,2.5785,11.526,0,11.526,19.7225,0.2362,19.72391433,2.5785,0,2.5785,17.144,0.2362,17.14562704
02/08/2020 10:00,14.936,0,14.936,2.915,0,2.915,12.021,0,12.021,19.765,0.3724,19.76850795,2.915,0,2.915,16.85,0.3724,16.85411468
02/08/2020 10:30,14.832,0,14.832,2.245,0,2.245,12.587,0,12.587,19.537,0.4052,19.5412015,2.245,0,2.245,17.292,0.4052,17.29674683
02/08/2020 11:00,15.3155,0,15.3155,4.0315,0,4.0315,11.284,0,11.284,20.1535,0.2784,20.15542281,4.0315,0,4.0315,16.122,0.2784,16.12440357
02/08/2020 11:30,16.4065,0,16.4065,3.4485,0,3.4485,12.958,0,12.958,20.7555,0.5606,20.76306944,3.4485,0,3.4485,17.307,0.5606,17.31607696
02/08/2020 12:00,16.773,0,16.773,4.535,0,4.535,12.238,0,12.238,20.081,0.6356,20.09105643,4.535,0,4.535,15.546,0.6356,15.55898786
02/08/2020 12:30,16.573,0,16.573,4.235,0,4.235,12.338,0,12.338,20.012,0.5396,20.01927352,4.235,0,4.235,15.777,0.5396,15.78622492
02/08/2020 13:00,15.1125,0.0364,15.11254384,3.4305,0,3.4305,11.682,0.0364,11.68205671,19.1545,0.217,19.15572915,3.4305,0,3.4305,15.724,0.217,15.72549729
02/08/2020 13:30,15.0025,0.1632,15.00338763,4.2065,0,4.2065,10.796,0.1632,10.79723345,18.2655,0,18.2655,4.2065,0,4.2065,14.059,0,14.059
02/08/2020 14:00,13.5182,0,13.5182,4.279,0,4.279,9.2392,0,9.2392,17.344,0,17.344,4.279,0,4.279,13.065,0,13.065
02/08/2020 14:30,14.191,0,14.191,4.077,0,4.077,10.114,0,10.114,17.874,0,17.874,4.077,0,4.077,13.797,0,13.797
02/08/2020 15:00,14.2485,0,14.2485,3.8765,0,3.8765,10.372,0,10.372,16.6545,0,16.6545,3.8765,0,3.8765,12.778,0,12.778
02/08/2020 15:30,13.481,0,13.481,4.038,0,4.038,9.443,0,9.443,16.41,0,16.41,4.038,0,4.038,12.372,0,12.372
02/08/2020 16:00,14.366,0,14.366,3.181,0,3.181,11.185,0,11.185,17.62,0,17.62,3.181,0,3.181,14.439,0,14.439
02/08/2020 16:30,15.003,0.0116,15.00300448,2.517,0,2.517,12.486,0.0116,12.48600539,19.296,0,19.296,2.517,0,2.517,16.779,0,16.779
02/08/2020 17:00,16.2875,0.025,16.28751919,2.3515,0,2.3515,13.936,0.025,13.93602242,21.4225,0,21.4225,2.3515,0,2.3515,19.071,0,19.071
02/08/2020 17:30,16.895,0,16.895,1.99,0,1.99,14.905,0,14.905,23.006,0,23.006,1.99,0,1.99,21.016,0,21.016
02/08/2020 18:00,17.4123,0,17.4123,11.1395,0,11.1395,6.2728,0,6.2728,24.9005,0,24.9005,11.1395,0,11.1395,13.761,0,13.761
02/08/2020 18:30,17.9992,0,17.9992,10.636,0,10.636,7.3632,0,7.3632,25.892,0,25.892,10.636,0,10.636,15.256,0,15.256
02/08/2020 19:00,17.7035,0,17.7035,1.9175,0,1.9175,15.786,0,15.786,24.8715,0,24.8715,1.9175,0,1.9175,22.954,0,22.954
02/08/2020 19:30,16.869,0,16.869,0.722,0,0.722,16.147,0,16.147,24.58,0,24.58,0.722,0,0.722,23.858,0,23.858
02/08/2020 20:00,16.0255,0,16.0255,0.2895,0,0.2895,15.736,0,15.736,24.0605,0,24.0605,0.2895,0,0.2895,23.771,0,23.771
02/08/2020 20:30,15.85,0,15.85,0.108,0,0.108,15.742,0,15.742,23.98,0,23.98,0.108,0,0.108,23.872,0,23.872
02/08/2020 21:00,15.23,0,15.23,0.023,0,0.023,15.207,0,15.207,23.278,0,23.278,0.023,0,0.023,23.255,0,23.255
02/08/2020 21:30,14.88,0,14.88,0,0,0,14.88,0,14.88,23.677,0.0038,23.6770003,0,0,0,23.677,0.0038,23.6770003
02/08/2020 22:00,14.085,0,14.085,0,0,0,14.085,0,14.085,22.587,0,22.587,0,0,0,22.587,0,22.587
02/08/2020 22:30,13.227,0,13.227,0,0,0,13.227,0,13.227,21.496,0,21.496,0,0,0,21.496,0,21.496
02/08/2020 23:00,12.159,0,12.159,0,0,0,12.159,0,12.159,19.258,0,19.258,0,0,0,19.258,0,19.258
02/08/2020 23:30,11.301,0,11.301,0,0,0,11.301,0,11.301,17.704,0,17.704,0,0,0,17.704,0,17.704
03/08/2020 00:00,10.251,0,10.251,0,0,0,10.251,0,10.251,16.317,0,16.317,0,0,0,16.317,0,16.317
03/08/2020 00:30,9.4604,0.0192,9.460419483,0,0,0,9.4604,0.0192,9.460419483,15.732,0,15.732,0,0,0,15.732,0,15.732
03/08/2020 01:00,8.811,0,8.811,0,0,0,8.811,0,8.811,15.458,0,15.458,0,0,0,15.458,0,15.458
03/08/2020 01:30,9.001,0,9.001,0,0,0,9.001,0,9.001,15.754,0,15.754,0,0,0,15.754,0,15.754
03/08/2020 02:00,8.6938,0,8.6938,0,0,0,8.6938,0,8.6938,15.221,0,15.221,0,0,0,15.221,0,15.221
03/08/2020 02:30,8.425,0,8.425,0,0,0,8.425,0,8.425,14.713,0,14.713,0,0,0,14.713,0,14.713
03/08/2020 03:00,8.1504,0,8.1504,0,0,0,8.1504,0,8.1504,14.283,0,14.283,0,0,0,14.283,0,14.283
03/08/2020 03:30,8.0064,0,8.0064,0,0,0,8.0064,0,8.0064,14.137,0,14.137,0,0,0,14.137,0,14.137
03/08/2020 04:00,7.9781,0,7.9781,0.0005,0,0.0005,7.9776,0,7.9776,14.0495,0,14.0495,0.0005,0,0.0005,14.049,0,14.049
03/08/2020 04:30,7.9316,0,7.9316,0,0,0,7.9316,0,7.9316,13.995,0,13.995,0,0,0,13.995,0,13.995
03/08/2020 05:00,7.9296,0,7.9296,0,0,0,7.9296,0,7.9296,13.883,0,13.883,0,0,0,13.883,0,13.883
03/08/2020 05:30,8.331,0,8.331,0,0,0,8.331,0,8.331,14.216,0,14.216,0,0,0,14.216,0,14.216
03/08/2020 06:00,8.5768,0,8.5768,0.004,0,0.004,8.5728,0,8.5728,14.742,0,14.742,0.004,0,0.004,14.738,0,14.738
03/08/2020 06:30,9.4306,0,9.4306,0.059,0,0.059,9.3716,0,9.3716,16.669,0,16.669,0.059,0,0.059,16.61,0,16.61
03/08/2020 07:00,10.645,0,10.645,0.158,0,0.158,10.487,0,10.487,17.939,0,17.939,0.158,0,0.158,17.781,0,17.781
03/08/2020 07:30,11.7295,0,11.7295,0.4235,0,0.4235,11.306,0,11.306,19.6345,0,19.6345,0.4235,0,0.4235,19.211,0,19.211
03/08/2020 08:00,13.117,0,13.117,0.767,0,0.767,12.35,0,12.35,20.668,0,20.668,0.767,0,0.767,19.901,0,19.901
03/08/2020 08:30,14.591,0.0116,14.59100461,1.533,0,1.533,13.058,0.0116,13.05800515,21.465,0,21.465,1.533,0,1.533,19.932,0,19.932
03/08/2020 09:00,15.036,0.384,15.04090263,2.176,0,2.176,12.86,0.384,12.86573185,21.719,0,21.719,2.176,0,2.176,19.543,0,19.543
03/08/2020 09:30,14.9265,0.5012,14.93491224,2.7695,0,2.7695,12.157,0.5012,12.16732717,21.4415,0,21.4415,2.7695,0,2.7695,18.672,0,18.672
03/08/2020 10:00,15.8105,0.4052,15.81569149,3.3225,0,3.3225,12.488,0.4052,12.49457206,20.8635,0,20.8635,3.3225,0,3.3225,17.541,0,17.541
03/08/2020 10:30,16.68,0.67,16.69345081,2.77,0,2.77,13.91,0.67,13.92612653,21.012,0,21.012,2.77,0,2.77,18.242,0,18.242
03/08/2020 11:00,15.822,0.4166,15.82748368,2.643,0,2.643,13.179,0.4166,13.18558291,19.618,0,19.618,2.643,0,2.643,16.975,0,16.975
03/08/2020 11:30,15.7425,0,15.7425,11.8575,0,11.8575,3.885,0,3.885,19.8413,1.0906,19.87125044,11.8575,0,11.8575,7.9838,1.0906,8.057944577
03/08/2020 12:00,15.6613,0,15.6613,11.5295,0,11.5295,4.1318,0,4.1318,19.4745,1.0216,19.50127731,11.5295,0,11.5295,7.945,1.0216,8.010411448
03/08/2020 12:30,15.6709,0,15.6709,13.1115,0,13.1115,2.5594,0,2.5594,20.0447,1.1924,20.08013486,13.1115,0,13.1115,6.9332,1.1924,7.034989694
03/08/2020 13:00,15.6634,0,15.6634,12.311,0,12.311,3.3524,0,3.3524,18.9966,1.0638,19.02636282,12.311,0,12.311,6.6856,1.0638,6.769705887
03/08/2020 13:30,15.356,0,15.356,4.048,0,4.048,11.308,0,11.308,17.265,1.3632,17.31873377,4.048,0,4.048,13.217,1.3632,13.28711418
03/08/2020 14:00,14.871,0.0748,14.87118812,3.591,0,3.591,11.28,0.0748,11.280248,16.361,1.0444,16.39430061,3.591,0,3.591,12.77,1.0444,12.81263717
03/08/2020 14:30,13.8279,0.265,13.83043902,3.9985,0,3.9985,9.8294,0.265,9.832971543,14.8135,0,14.8135,3.9985,0,3.9985,10.815,0,10.815
03/08/2020 15:00,14.422,0.3168,14.42547906,3.242,0,3.242,11.18,0.3168,11.18448757,15.328,0,15.328,3.242,0,3.242,12.086,0,12.086
03/08/2020 15:30,14.5,0,14.5,2.863,0,2.863,11.637,0,11.637,15.85,0,15.85,2.863,0,2.863,12.987,0,12.987
03/08/2020 16:00,13.9525,0,13.9525,3.6445,0,3.6445,10.308,0,10.308,16.1445,0,16.1445,3.6445,0,3.6445,12.5,0,12.5
03/08/2020 16:30,14.185,0.4282,14.19146153,3.314,0,3.314,10.871,0.4282,10.87942996,16.734,0,16.734,3.314,0,3.314,13.42,0,13.42
03/08/2020 17:00,15.94,1.872,16.04954778,3.074,0,3.074,12.866,1.872,13.00147453,18.803,0,18.803,3.074,0,3.074,15.729,0,15.729
03/08/2020 17:30,17.1545,2.0506,17.27662671,2.9885,0,2.9885,14.166,2.0506,14.31364791,21.3035,0,21.3035,2.9885,0,2.9885,18.315,0,18.315
03/08/2020 18:00,17.7015,2.6766,17.90271739,2.2785,0,2.2785,15.423,2.6766,15.65353368,22.7855,0,22.7855,2.2785,0,2.2785,20.507,0,20.507
03/08/2020 18:30,18.3835,2.9146,18.61311273,1.8265,0,1.8265,16.557,2.9146,16.81157762,24.3815,0,24.3815,1.8265,0,1.8265,22.555,0,22.555
03/08/2020 19:00,18.2282,2.4422,18.39107436,8.465,0,8.465,9.7632,2.4422,10.06401585,25.676,0,25.676,8.465,0,8.465,17.211,0,17.211
03/08/2020 19:30,17.5962,2.2848,17.74391629,10.471,0,10.471,7.1252,2.2848,7.482565474,25.769,0,25.769,10.471,0,10.471,15.298,0,15.298
03/08/2020 20:00,16.955,1.6244,17.03263633,7.76,0,7.76,9.195,1.6244,9.337381879,25.313,0,25.313,7.76,0,7.76,17.553,0,17.553
