Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/08/2020 20:30,16.5655,0.4148,16.57069248,0.1095,0,0.1095,16.456,0.4148,16.46122702,24.7485,0,24.7485,0.1095,0,0.1095,24.639,0,24.639
03/08/2020 21:00,15.671,0.0288,15.67102646,4.072,0,4.072,11.599,0.0288,11.59903575,24.211,0,24.211,4.072,0,4.072,20.139,0,20.139
03/08/2020 21:30,15.836,0,15.836,0,0,0,15.836,0,15.836,24.203,0,24.203,0,0,0,24.203,0,24.203
03/08/2020 22:00,15.031,0,15.031,0,0,0,15.031,0,15.031,23.213,0,23.213,0,0,0,23.213,0,23.213
03/08/2020 22:30,13.9322,0,13.9322,4.796,0,4.796,9.1362,0,9.1362,22.001,0,22.001,4.796,0,4.796,17.205,0,17.205
03/08/2020 23:00,12.852,0,12.852,0,0,0,12.852,0,12.852,20.082,0,20.082,0,0,0,20.082,0,20.082
03/08/2020 23:30,11.451,0,11.451,0,0,0,11.451,0,11.451,18.656,0,18.656,0,0,0,18.656,0,18.656
04/08/2020 00:00,10.212,0,10.212,0,0,0,10.212,0,10.212,17.3,0,17.3,0,0,0,17.3,0,17.3
04/08/2020 00:30,9.693,0,9.693,0,0,0,9.693,0,9.693,16.492,0,16.492,0,0,0,16.492,0,16.492
04/08/2020 01:00,9.1258,0,9.1258,0,0,0,9.1258,0,9.1258,15.662,0,15.662,0,0,0,15.662,0,15.662
04/08/2020 01:30,9.2736,0,9.2736,0,0,0,9.2736,0,9.2736,15.945,0,15.945,0,0,0,15.945,0,15.945
04/08/2020 02:00,8.999,0,8.999,0,0,0,8.999,0,8.999,15.512,0,15.512,0,0,0,15.512,0,15.512
04/08/2020 02:30,8.665,0,8.665,0,0,0,8.665,0,8.665,14.984,0,14.984,0,0,0,14.984,0,14.984
04/08/2020 03:00,8.3712,0,8.3712,0,0,0,8.3712,0,8.3712,14.501,0,14.501,0,0,0,14.501,0,14.501
04/08/2020 03:30,8.1908,0,8.1908,0,0,0,8.1908,0,8.1908,14.266,0,14.266,0,0,0,14.266,0,14.266
04/08/2020 04:00,8.1754,0,8.1754,0,0,0,8.1754,0,8.1754,14.2,0,14.2,0,0,0,14.2,0,14.2
04/08/2020 04:30,8.0756,0,8.0756,0,0,0,8.0756,0,8.0756,14.068,0,14.068,0,0,0,14.068,0,14.068
04/08/2020 05:00,8.0678,0,8.0678,0,0,0,8.0678,0,8.0678,14.062,0,14.062,0,0,0,14.062,0,14.062
04/08/2020 05:30,8.356,0,8.356,0,0,0,8.356,0,8.356,14.565,0,14.565,0,0,0,14.565,0,14.565
04/08/2020 06:00,8.7761,0,8.7761,0.0075,0,0.0075,8.7686,0,8.7686,15.0875,0,15.0875,0.0075,0,0.0075,15.08,0,15.08
04/08/2020 06:30,9.7455,0,9.7455,6.1705,0,6.1705,3.575,0,3.575,16.7015,0,16.7015,6.1705,0,6.1705,10.531,0,10.531
04/08/2020 07:00,10.7455,0,10.7455,0.2185,0,0.2185,10.527,0,10.527,17.6815,0,17.6815,0.2185,0,0.2185,17.463,0,17.463
04/08/2020 07:30,11.9457,0,11.9457,7.6195,0,7.6195,4.3262,0,4.3262,19.8615,0,19.8615,7.6195,0,7.6195,12.242,0,12.242
04/08/2020 08:00,12.8437,0,12.8437,6.3425,0,6.3425,6.5012,0,6.5012,21.6025,0,21.6025,6.3425,0,6.3425,15.26,0,15.26
04/08/2020 08:30,13.9965,0,13.9965,2.1775,0,2.1775,11.819,0,11.819,21.9165,0,21.9165,2.1775,0,2.1775,19.739,0,19.739
04/08/2020 09:00,14.7115,0,14.7115,1.7995,0,1.7995,12.912,0,12.912,21.6985,0.1882,21.69931615,1.7995,0,1.7995,19.899,0.1882,19.89988996
04/08/2020 09:30,16.8291,0,16.8291,8.4055,0,8.4055,8.4236,0,8.4236,21.1525,0.7258,21.16494843,8.4055,0,8.4055,12.747,0.7258,12.7676464
04/08/2020 10:00,18.3317,0,18.3317,12.0225,0,12.0225,6.3092,0,6.3092,19.2595,0.023,19.25951373,12.0225,0,12.0225,7.237,0.023,7.237036548
04/08/2020 10:30,14.432,0.098,14.43233273,8.311,0,8.311,6.121,0.098,6.121784462,22.522,0.503,22.52761623,8.311,0,8.311,14.211,0.503,14.21989909
04/08/2020 11:00,13.5897,0,13.5897,12.1035,0,12.1035,1.4862,0,1.4862,21.5411,0.3994,21.54480238,12.1035,0,12.1035,9.4376,0.3994,9.44604754
04/08/2020 11:30,12.4796,0,12.4796,3.851,0,3.851,8.6286,0,8.6286,20.985,0.8524,21.00230489,3.851,0,3.851,17.134,0.8524,17.15518994
04/08/2020 12:00,13.1675,0,13.1675,2.7785,0,2.7785,10.389,0,10.389,21.6885,0.6682,21.69879083,2.7785,0,2.7785,18.91,0.6682,18.92180201
04/08/2020 12:30,14.113,0,14.113,2.169,0,2.169,11.944,0,11.944,22.315,0.8198,22.33005367,2.169,0,2.169,20.146,0.8198,20.16267314
04/08/2020 13:00,14.217,0,14.217,1.747,0,1.747,12.47,0,12.47,22.251,0.6106,22.2593763,1.747,0,1.747,20.504,0.6106,20.51308968
04/08/2020 13:30,14.092,0,14.092,3.061,0,3.061,11.031,0,11.031,21.597,0.455,21.60179238,3.061,0,3.061,18.536,0.455,18.54158356
04/08/2020 14:00,12.7982,0,12.7982,2.883,0,2.883,9.9152,0,9.9152,20.754,0.4052,20.75795517,2.883,0,2.883,17.871,0.4052,17.87559308
04/08/2020 14:30,12.8,0,12.8,2.697,0,2.697,10.103,0,10.103,20.244,0.2784,20.24591422,2.697,0,2.697,17.547,0.2784,17.5492084
04/08/2020 15:00,11.6791,0,11.6791,3.5575,0,3.5575,8.1216,0,8.1216,18.8425,0.3398,18.84556368,3.5575,0,3.5575,15.285,0.3398,15.28877657
04/08/2020 15:30,11.5821,0,11.5821,3.8925,0,3.8925,7.6896,0,7.6896,19.0835,0.3532,19.08676826,3.8925,0,3.8925,15.191,0.3532,15.1951055
04/08/2020 16:00,12.5993,0,12.5993,2.8475,0,2.8475,9.7518,0,9.7518,20.7015,0.0308,20.70152291,2.8475,0,2.8475,17.854,0.0308,17.85402657
04/08/2020 16:30,12.1014,0.265,12.10430118,2.774,0,2.774,9.3274,0.265,9.331163687,21.183,0,21.183,2.774,0,2.774,18.409,0,18.409
04/08/2020 17:00,13.321,1.1462,13.37022122,2.207,0,2.207,11.114,1.1462,11.17294815,23.398,0,23.398,2.207,0,2.207,21.191,0,21.191
04/08/2020 17:30,15.3625,1.3038,15.41772683,2.2735,0,2.2735,13.089,1.3038,13.15377571,26.0185,0,26.0185,2.2735,0,2.2735,23.745,0,23.745
04/08/2020 18:00,17.063,1.0926,17.0979456,2.509,0,2.509,14.554,1.0926,14.59495429,27.44,0,27.44,2.509,0,2.509,24.931,0,24.931
04/08/2020 18:30,17.441,0.9812,17.46857849,1.169,0,1.169,16.272,0.9812,16.30155629,27.677,0,27.677,1.169,0,1.169,26.508,0,26.508
04/08/2020 19:00,17.262,0.985,17.29008008,0.562,0,0.562,16.7,0.985,16.72902343,27.86,0,27.86,0.562,0,0.562,27.298,0,27.298
04/08/2020 19:30,16.731,0.768,16.74861741,3.289,0,3.289,13.442,0.768,13.46392172,27.667,0,27.667,3.289,0,3.289,24.378,0,24.378
04/08/2020 20:00,16.4435,0.912,16.46877155,0.2625,0,0.2625,16.181,0.912,16.20668088,26.6185,0,26.6185,0.2625,0,0.2625,26.356,0,26.356
04/08/2020 20:30,15.205,0.407,15.21044621,4.353,0,4.353,10.852,0.407,10.85962951,26.339,0,26.339,4.353,0,4.353,21.986,0,21.986
04/08/2020 21:00,14.639,0.3706,14.64369029,4.098,0,4.098,10.541,0.3706,10.54751276,26.023,0,26.023,4.098,0,4.098,21.925,0,21.925
04/08/2020 21:30,14.651,0.311,14.65430046,3,0,3,11.651,0.311,11.65515002,25.878,0,25.878,3,0,3,22.878,0,22.878
04/08/2020 22:00,14.041,0.2842,14.04387591,0.004,0,0.004,14.037,0.2842,14.03987673,24.573,0,24.573,0.004,0,0.004,24.569,0,24.569
04/08/2020 22:30,12.779,0,12.779,2.776,0,2.776,10.003,0,10.003,23.454,0,23.454,2.776,0,2.776,20.678,0,20.678
04/08/2020 23:00,11.7065,0,11.7065,0.0025,0,0.0025,11.704,0,11.704,21.2305,0,21.2305,0.0025,0,0.0025,21.228,0,21.228
04/08/2020 23:30,10.7535,0,10.7535,0.0015,0,0.0015,10.752,0,10.752,19.5445,0,19.5445,0.0015,0,0.0015,19.543,0,19.543
05/08/2020 00:00,9.7195,0,9.7195,0.0015,0,0.0015,9.718,0,9.718,17.7615,0,17.7615,0.0015,0,0.0015,17.76,0,17.76
05/08/2020 00:30,9.2028,0,9.2028,0.004,0,0.004,9.1988,0,9.1988,16.956,0,16.956,0.004,0,0.004,16.952,0,16.952
05/08/2020 01:00,8.6758,0,8.6758,0.003,0,0.003,8.6728,0,8.6728,16.221,0,16.221,0.003,0,0.003,16.218,0,16.218
05/08/2020 01:30,8.7961,0,8.7961,0.0045,0,0.0045,8.7916,0,8.7916,16.4145,0,16.4145,0.0045,0,0.0045,16.41,0,16.41
05/08/2020 02:00,8.4505,0,8.4505,0.0025,0,0.0025,8.448,0,8.448,15.9315,0,15.9315,0.0025,0,0.0025,15.929,0,15.929
05/08/2020 02:30,8.1342,0,8.1342,0.001,0,0.001,8.1332,0,8.1332,15.451,0,15.451,0.001,0,0.001,15.45,0,15.45
05/08/2020 03:00,7.7555,0,7.7555,0.0025,0,0.0025,7.753,0,7.753,14.9415,0,14.9415,0.0025,0,0.0025,14.939,0,14.939
05/08/2020 03:30,7.662,0,7.662,0.003,0,0.003,7.659,0,7.659,14.751,0,14.751,0.003,0,0.003,14.748,0,14.748
05/08/2020 04:00,7.5665,0,7.5665,0.0035,0,0.0035,7.563,0,7.563,14.6355,0,14.6355,0.0035,0,0.0035,14.632,0,14.632
05/08/2020 04:30,7.5968,0,7.5968,0.005,0,0.005,7.5918,0,7.5918,14.676,0,14.676,0.005,0,0.005,14.671,0,14.671
05/08/2020 05:00,7.6241,0,7.6241,0.0075,0,0.0075,7.6166,0,7.6166,14.7035,0,14.7035,0.0075,0,0.0075,14.696,0,14.696
05/08/2020 05:30,7.7873,0,7.7873,0.0055,0,0.0055,7.7818,0,7.7818,15.0675,0,15.0675,0.0055,0,0.0055,15.062,0,15.062
05/08/2020 06:00,8.1175,0,8.1175,2.8375,0,2.8375,5.28,0,5.28,15.8015,0,15.8015,2.8375,0,2.8375,12.964,0,12.964
05/08/2020 06:30,8.8183,0,8.8183,0.2455,0,0.2455,8.5728,0,8.5728,17.1085,0,17.1085,0.2455,0,0.2455,16.863,0,16.863
05/08/2020 07:00,9.8911,0,9.8911,0.0875,0,0.0875,9.8036,0,9.8036,18.8595,0,18.8595,0.0875,0,0.0875,18.772,0,18.772
05/08/2020 07:30,10.7065,0,10.7065,0.1465,0,0.1465,10.56,0,10.56,21.3455,0,21.3455,0.1465,0,0.1465,21.199,0,21.199
05/08/2020 08:00,11.7465,0,11.7465,0.1775,0,0.1775,11.569,0,11.569,23.3655,0.0748,23.36561973,0.1775,0,0.1775,23.188,0.0748,23.18812064
05/08/2020 08:30,12.5224,0,12.5224,8.094,0,8.094,4.4284,0,4.4284,25.644,0.1824,25.64464868,8.094,0,8.094,17.55,0.1824,17.55094783
05/08/2020 09:00,13.3475,0,13.3475,10.3235,0,10.3235,3.024,0,3.024,26.6305,0.0672,26.63058479,10.3235,0,10.3235,16.307,0.0672,16.30713846
05/08/2020 09:30,14.0453,0,14.0453,10.5105,0,10.5105,3.5348,0,3.5348,27.3525,0,27.3525,10.5105,0,10.5105,16.842,0,16.842
05/08/2020 10:00,15.2765,0.1516,15.2772522,4.6185,0,4.6185,10.658,0.1516,10.65907813,27.2515,0,27.2515,4.6185,0,4.6185,22.633,0,22.633
05/08/2020 10:30,15.0765,0.3436,15.08041489,1.3435,0,1.3435,13.733,0.3436,13.73729777,25.7485,0,25.7485,1.3435,0,1.3435,24.405,0,24.405
05/08/2020 11:00,14.4745,0.4858,14.48265003,1.7755,0,1.7755,12.699,0.4858,12.70828874,24.6815,0,24.6815,1.7755,0,1.7755,22.906,0,22.906
05/08/2020 11:30,14.5615,0.3284,14.56520267,2.2045,0,2.2045,12.357,0.3284,12.36136301,23.7005,0,23.7005,2.2045,0,2.2045,21.496,0,21.496
05/08/2020 12:00,14.743,0.5452,14.75307738,1.852,0,1.852,12.891,0.5452,12.90252394,23.817,0,23.817,1.852,0,1.852,21.965,0,21.965
05/08/2020 12:30,14.8455,0.2764,14.84807284,1.5105,0,1.5105,13.335,0.2764,13.33786422,24.5795,0,24.5795,1.5105,0,1.5105,23.069,0,23.069
05/08/2020 13:00,13.1315,0.4262,13.13841462,2.9175,0,2.9175,10.214,0.4262,10.22288817,23.1505,0,23.1505,2.9175,0,2.9175,20.233,0,20.233
05/08/2020 13:30,11.7182,0.526,11.72999946,3.65,0,3.65,8.0682,0.526,8.085327899,21.78,0,21.78,3.65,0,3.65,18.13,0,18.13
05/08/2020 14:00,11.2984,0.4896,11.30900308,3.098,0,3.098,8.2004,0.4896,8.215002637,21.749,0,21.749,3.098,0,3.098,18.651,0,18.651
05/08/2020 14:30,12.7425,1.2268,12.80141963,1.6895,0,1.6895,11.053,1.2268,11.12087439,23.2875,0,23.2875,1.6895,0,1.6895,21.598,0,21.598
05/08/2020 15:00,13.1215,1.4094,13.19697581,1.2825,0,1.2825,11.839,1.4094,11.92259743,24.1925,0,24.1925,1.2825,0,1.2825,22.91,0,22.91
05/08/2020 15:30,13.863,1.2424,13.91856051,0.659,0,0.659,13.204,1.2424,13.26232158,25.004,0,25.004,0.659,0,0.659,24.345,0,24.345
05/08/2020 16:00,15.126,1.534,15.20358616,0.63,0,0.63,14.496,1.534,14.57693973,25.281,0,25.281,0.63,0,0.63,24.651,0,24.651
05/08/2020 16:30,16.383,1.9988,16.50448092,0.676,0,0.676,15.707,1.9988,15.83366826,25.836,0,25.836,0.676,0,0.676,25.16,0,25.16
05/08/2020 17:00,17.58,1.4496,17.63966383,0.551,0,0.551,17.029,1.4496,17.0905875,27.848,0.046,27.84803799,0.551,0,0.551,27.297,0.046,27.29703876
05/08/2020 17:30,17.5744,0,17.5744,9.522,0,9.522,8.0524,0,8.0524,30.874,0.025,30.87401012,9.522,0,9.522,21.352,0.025,21.35201464
05/08/2020 18:00,17.7057,0,17.7057,9.9545,0,9.9545,7.7512,0,7.7512,31.8505,0.0652,31.85056673,9.9545,0,9.9545,21.896,0.0652,21.89609707
05/08/2020 18:30,18.268,0,18.268,0.48,0,0.48,17.788,0,17.788,31.104,0.6932,31.11172355,0.48,0,0.48,30.624,0.6932,30.63184458
05/08/2020 19:00,18.3565,0,18.3565,0.2775,0,0.2775,18.079,0,18.079,30.8495,0.6124,30.85557784,0.2775,0,0.2775,30.572,0.6124,30.578133
05/08/2020 19:30,17.8055,0,17.8055,0.1875,0,0.1875,17.618,0,17.618,30.1485,0.4934,30.15253714,0.1875,0,0.1875,29.961,0.4934,29.9650624
05/08/2020 20:00,16.6135,0,16.6135,0.0685,0,0.0685,16.545,0,16.545,29.0435,0.1708,29.04400222,0.0685,0,0.0685,28.975,0.1708,28.97550341
05/08/2020 20:30,15.9025,0,15.9025,0.0415,0,0.0415,15.861,0,15.861,27.8545,0.0096,27.85450165,0.0415,0,0.0415,27.813,0.0096,27.81300166
05/08/2020 21:00,15.4165,0.2112,15.41794661,0.0065,0,0.0065,15.41,0.2112,15.41144722,26.6375,0,26.6375,0.0065,0,0.0065,26.631,0,26.631
05/08/2020 21:30,15.0105,0.2092,15.01195773,0.0045,0,0.0045,15.006,0.2092,15.00745817,26.2105,0,26.2105,0.0045,0,0.0045,26.206,0,26.206
05/08/2020 22:00,13.9215,0.1498,13.92230593,0.0045,0,0.0045,13.917,0.1498,13.91780619,24.8415,0,24.8415,0.0045,0,0.0045,24.837,0,24.837
05/08/2020 22:30,13.518,0.0922,13.51831442,0.006,0,0.006,13.512,0.0922,13.51231456,22.825,0,22.825,0.006,0,0.006,22.819,0,22.819
05/08/2020 23:00,12.379,0.0038,12.37900058,0.004,0,0.004,12.375,0.0038,12.37500058,21.014,0,21.014,0.004,0,0.004,21.01,0,21.01
05/08/2020 23:30,11.0395,0,11.0395,0.0015,0,0.0015,11.038,0,11.038,19.3955,0,19.3955,0.0015,0,0.0015,19.394,0,19.394
06/08/2020 00:00,9.8828,0,9.8828,0,0,0,9.8828,0,9.8828,18.129,0,18.129,0,0,0,18.129,0,18.129
06/08/2020 00:30,9.3251,0,9.3251,0.0035,0,0.0035,9.3216,0,9.3216,17.2735,0,17.2735,0.0035,0,0.0035,17.27,0,17.27
06/08/2020 01:00,9.1513,0,9.1513,5.4725,0,5.4725,3.6788,0,3.6788,17.0655,0,17.0655,5.4725,0,5.4725,11.593,0,11.593
06/08/2020 01:30,9.3806,0,9.3806,7.115,0,7.115,2.2656,0,2.2656,17.295,0,17.295,7.115,0,7.115,10.18,0,10.18
06/08/2020 02:00,8.8123,0,8.8123,1.7045,0,1.7045,7.1078,0,7.1078,16.4735,0,16.4735,1.7045,0,1.7045,14.769,0,14.769
06/08/2020 02:30,8.3739,0,8.3739,1.5405,0,1.5405,6.8334,0,6.8334,15.8535,0,15.8535,1.5405,0,1.5405,14.313,0,14.313
06/08/2020 03:00,8.2956,0,8.2956,3.459,0,3.459,4.8366,0,4.8366,15.747,0,15.747,3.459,0,3.459,12.288,0,12.288
06/08/2020 03:30,8.2766,0,8.2766,3.104,0,3.104,5.1726,0,5.1726,15.763,0,15.763,3.104,0,3.104,12.659,0,12.659
06/08/2020 04:00,7.649,0,7.649,2.273,0,2.273,5.376,0,5.376,15.483,0,15.483,2.273,0,2.273,13.21,0,13.21
06/08/2020 04:30,9.1136,0,9.1136,8.24,0,8.24,0.8736,0,0.8736,15.9642,0,15.9642,8.24,0,8.24,7.7242,0,7.7242
06/08/2020 05:00,6.8774,0,6.8774,0,0,0,6.8774,0,6.8774,15.388,0,15.388,0,0,0,15.388,0,15.388
06/08/2020 05:30,8.1404,0,8.1404,4.575,0,4.575,3.5654,0,3.5654,16.203,0,16.203,4.575,0,4.575,11.628,0,11.628
06/08/2020 06:00,7.275,0,7.275,0,0,0,7.275,0,7.275,16.306,0,16.306,0,0,0,16.306,0,16.306
06/08/2020 06:30,7.786,0,7.786,0.01,0,0.01,7.776,0,7.776,18.623,0,18.623,0.01,0,0.01,18.613,0,18.613
06/08/2020 07:00,8.4846,0,8.4846,0.073,0,0.073,8.4116,0,8.4116,20.423,0,20.423,0.073,0,0.073,20.35,0,20.35
06/08/2020 07:30,9.975,0,9.975,8.7,0,8.7,1.275,0,1.275,22.825,0,22.825,8.7,0,8.7,14.125,0,14.125
06/08/2020 08:00,11.055,0,11.055,10.118,0,10.118,0.937,0,0.937,24.511,0,24.511,10.118,0,10.118,14.393,0,14.393
06/08/2020 08:30,12.2118,0,12.2118,10.217,0,10.217,1.9948,0,1.9948,26.297,0,26.297,10.217,0,10.217,16.08,0,16.08
06/08/2020 09:00,13.1247,0.002,13.12470015,10.2005,0,10.2005,2.9242,0.002,2.924200684,27.8985,0,27.8985,10.2005,0,10.2005,17.698,0,17.698
06/08/2020 09:30,14.5255,0.8698,14.5515189,1.1105,0,1.1105,13.415,0.8698,13.44316842,28.5265,0.046,28.52653709,1.1105,0,1.1105,27.416,0.046,27.41603859
06/08/2020 10:00,14.2935,0.7392,14.3126014,3.7245,0,3.7245,10.569,0.7392,10.59481843,29.1315,0,29.1315,3.7245,0,3.7245,25.407,0,25.407
06/08/2020 10:30,14.0003,0.3898,14.00572541,9.2765,0,9.2765,4.7238,0.3898,4.739855534,29.5155,0,29.5155,9.2765,0,9.2765,20.239,0,20.239
06/08/2020 11:00,13.9716,0.3206,13.97527785,9.642,0,9.642,4.3296,0.3206,4.341453733,29.107,0,29.107,9.642,0,9.642,19.465,0,19.465
06/08/2020 11:30,14.6925,0.8948,14.71972226,0.7245,0,0.7245,13.968,0.8948,13.99663142,27.3165,0,27.3165,0.7245,0,0.7245,26.592,0,26.592
06/08/2020 12:00,13.645,0.9274,13.67647966,1.334,0,1.334,12.311,0.9274,12.34588157,27.102,0,27.102,1.334,0,1.334,25.768,0,25.768
06/08/2020 12:30,13.2765,1.127,13.32424787,1.5015,0,1.5015,11.775,1.127,11.82881034,26.9635,0,26.9635,1.5015,0,1.5015,25.462,0,25.462
06/08/2020 13:00,12.919,1.104,12.96608565,1.743,0,1.743,11.176,1.104,11.2303959,25.837,0,25.837,1.743,0,1.743,24.094,0,24.094
06/08/2020 13:30,12.5175,1.1674,12.57181884,1.8845,0,1.8845,10.633,1.1674,10.69689262,24.6365,0,24.6365,1.8845,0,1.8845,22.752,0,22.752
06/08/2020 14:00,12.5865,1.0118,12.62710266,1.7365,0,1.7365,10.85,1.0118,10.8970748,23.7205,0,23.7205,1.7365,0,1.7365,21.984,0,21.984
06/08/2020 14:30,12.2275,0.8006,12.25368176,1.7695,0,1.7695,10.458,0.8006,10.48859973,22.9485,0,22.9485,1.7695,0,1.7695,21.179,0,21.179
06/08/2020 15:00,11.8438,0.7104,11.86508603,2.671,0,2.671,9.1728,0.7104,9.200267822,22.937,0,22.937,2.671,0,2.671,20.266,0,20.266
06/08/2020 15:30,11.417,0.7622,11.44241399,2.702,0,2.702,8.715,0.7622,8.748266905,22.618,0,22.618,2.702,0,2.702,19.916,0,19.916
06/08/2020 16:00,12.0886,0.4166,12.09577635,6.943,0,6.943,5.1456,0.4166,5.162436917,22.633,0,22.633,6.943,0,6.943,15.69,0,15.69
06/08/2020 16:30,12.6085,0.6758,12.62659803,3.0315,0,3.0315,9.577,0.6758,9.60081427,22.9655,0,22.9655,3.0315,0,3.0315,19.934,0,19.934
06/08/2020 17:00,13.6651,0.6548,13.68077926,7.8935,0,7.8935,5.7716,0.6548,5.808625448,24.6205,0,24.6205,7.8935,0,7.8935,16.727,0,16.727
06/08/2020 17:30,15.022,0.4052,15.02746389,3.67,0,3.67,11.352,0.4052,11.35922933,25.608,0.1402,25.60838378,3.67,0,3.67,21.938,0.1402,21.93844799
06/08/2020 18:00,15.6485,0,15.6485,3.2145,0,3.2145,12.434,0,12.434,27.3385,0.142,27.33886878,3.2145,0,3.2145,24.124,0.142,24.12441792
06/08/2020 18:30,14.8206,0,14.8206,11.406,0,11.406,3.4146,0,3.4146,29.401,0,29.401,11.406,0,11.406,17.995,0,17.995
06/08/2020 19:00,15.1312,0,15.1312,10.358,0,10.358,4.7732,0,4.7732,29.247,0,29.247,10.358,0,10.358,18.889,0,18.889
06/08/2020 19:30,15.363,0,15.363,0.637,0,0.637,14.726,0,14.726,28.966,0,28.966,0.637,0,0.637,28.329,0,28.329
06/08/2020 20:00,14.954,0,14.954,0.249,0,0.249,14.705,0,14.705,28.615,0,28.615,0.249,0,0.249,28.366,0,28.366
06/08/2020 20:30,14.3125,0,14.3125,0.0905,0,0.0905,14.222,0,14.222,27.8505,0,27.8505,0.0905,0,0.0905,27.76,0,27.76
06/08/2020 21:00,13.9845,0,13.9845,0.0125,0,0.0125,13.972,0,13.972,27.4915,0,27.4915,0.0125,0,0.0125,27.479,0,27.479
06/08/2020 21:30,14.073,0,14.073,0,0,0,14.073,0,14.073,27.665,0,27.665,0,0,0,27.665,0,27.665
06/08/2020 22:00,13.425,0,13.425,0,0,0,13.425,0,13.425,26.676,0,26.676,0,0,0,26.676,0,26.676
06/08/2020 22:30,12.795,0,12.795,0,0,0,12.795,0,12.795,24.613,0,24.613,0,0,0,24.613,0,24.613
06/08/2020 23:00,11.512,0,11.512,0,0,0,11.512,0,11.512,22.602,0,22.602,0,0,0,22.602,0,22.602
06/08/2020 23:30,11.109,0,11.109,0,0,0,11.109,0,11.109,20.346,0,20.346,0,0,0,20.346,0,20.346
07/08/2020 00:00,10.445,0,10.445,0,0,0,10.445,0,10.445,18.273,0,18.273,0,0,0,18.273,0,18.273
07/08/2020 00:30,9.4602,0,9.4602,0,0,0,9.4602,0,9.4602,17.604,0.0308,17.60402694,0,0,0,17.604,0.0308,17.60402694
07/08/2020 01:00,9.047,0,9.047,0,0,0,9.047,0,9.047,16.618,0,16.618,0,0,0,16.618,0,16.618
07/08/2020 01:30,9.2907,0,9.2907,1.1075,0,1.1075,8.1832,0,8.1832,17.0185,0,17.0185,1.1075,0,1.1075,15.911,0,15.911
07/08/2020 02:00,9.0432,0,9.0432,3.911,0,3.911,5.1322,0,5.1322,16.481,0,16.481,3.911,0,3.911,12.57,0,12.57
07/08/2020 02:30,8.4826,0,8.4826,0,0,0,8.4826,0,8.4826,15.654,0,15.654,0,0,0,15.654,0,15.654
07/08/2020 03:00,8.1216,0,8.1216,0,0,0,8.1216,0,8.1216,15.132,0,15.132,0,0,0,15.132,0,15.132
07/08/2020 03:30,7.9278,0,7.9278,0,0,0,7.9278,0,7.9278,14.883,0,14.883,0,0,0,14.883,0,14.883
07/08/2020 04:00,8.4524,0,8.4524,4.165,0,4.165,4.2874,0,4.2874,15.14,0,15.14,4.165,0,4.165,10.975,0,10.975
07/08/2020 04:30,8.1186,0,8.1186,3.067,0,3.067,5.0516,0,5.0516,15.058,0,15.058,3.067,0,3.067,11.991,0,11.991
07/08/2020 05:00,8.5709,0,8.5709,4.6215,0,4.6215,3.9494,0,3.9494,15.1365,0,15.1365,4.6215,0,4.6215,10.515,0,10.515
07/08/2020 05:30,7.7985,0,7.7985,0.4295,0,0.4295,7.369,0,7.369,15.3505,0,15.3505,0.4295,0,0.4295,14.921,0,14.921
07/08/2020 06:00,7.6891,0,7.6891,0.0015,0,0.0015,7.6876,0,7.6876,16.1925,0,16.1925,0.0015,0,0.0015,16.191,0,16.191
07/08/2020 06:30,7.9615,0,7.9615,0.0645,0,0.0645,7.897,0,7.897,18.5505,0,18.5505,0.0645,0,0.0645,18.486,0,18.486
07/08/2020 07:00,8.37,0,8.37,0.354,0,0.354,8.016,0,8.016,19.949,0,19.949,0.354,0,0.354,19.595,0,19.595
07/08/2020 07:30,10.4003,0,10.4003,0.5085,0,0.5085,9.8918,0,9.8918,21.5175,0,21.5175,0.5085,0,0.5085,21.009,0,21.009
07/08/2020 08:00,11.351,0,11.351,0.707,0,0.707,10.644,0,10.644,23.799,0.1958,23.79980543,0.707,0,0.707,23.092,0.1958,23.09283009
07/08/2020 08:30,13.089,0.2054,13.09061153,0.599,0,0.599,12.49,0.2054,12.4916888,25.536,0.2036,25.53681164,0.599,0,0.599,24.937,0.2036,24.93783114
07/08/2020 09:00,14.519,0.862,14.54456617,1.488,0,1.488,13.031,0.862,13.05947951,25.81,0,25.81,1.488,0,1.488,24.322,0,24.322
07/08/2020 09:30,13.8735,1.102,13.91719822,2.6725,0,2.6725,11.201,1.102,11.25507908,24.0385,0,24.0385,2.6725,0,2.6725,21.366,0,21.366
07/08/2020 10:00,14.671,1.1924,14.71937698,2.915,0,2.915,11.756,1.1924,11.81631727,22.33,0,22.33,2.915,0,2.915,19.415,0,19.415
07/08/2020 10:30,14.5905,1.129,14.63411532,3.6425,0,3.6425,10.948,1.129,11.00605947,21.4255,0,21.4255,3.6425,0,3.6425,17.783,0,17.783
07/08/2020 11:00,13.4859,1.323,13.55063939,3.8375,0,3.8375,9.6484,1.323,9.738683256,20.5055,0,20.5055,3.8375,0,3.8375,16.668,0,16.668
07/08/2020 11:30,13.463,1.5726,13.55453576,1.792,0,1.792,11.671,1.5726,11.77647281,22.393,0,22.393,1.792,0,1.792,20.601,0,20.601
07/08/2020 12:00,14.7585,1.319,14.81732375,1.3855,0,1.3855,13.373,1.319,13.43789009,24.6755,0,24.6755,1.3855,0,1.3855,23.29,0,23.29
07/08/2020 12:30,14.824,1.3536,14.88567126,0.912,0,0.912,13.912,1.3536,13.9776957,25.384,0,25.384,0.912,0,0.912,24.472,0,24.472
07/08/2020 13:00,14.9325,1.1886,14.97973051,1.1965,0,1.1965,13.736,1.1886,13.78732991,25.3045,0,25.3045,1.1965,0,1.1965,24.108,0,24.108
07/08/2020 13:30,14.953,0.768,14.97270961,1.069,0,1.069,13.884,0.768,13.90522492,24.02,0,24.02,1.069,0,1.069,22.951,0,22.951
07/08/2020 14:00,14.5535,0.8908,14.58073684,1.2405,0,1.2405,13.313,0.8908,13.34276934,23.9565,0,23.9565,1.2405,0,1.2405,22.716,0,22.716
07/08/2020 14:30,12.7993,0.4186,12.80614331,8.1795,0,8.1795,4.6198,0.4186,4.638725903,20.7175,0,20.7175,8.1795,0,8.1795,12.538,0,12.538
07/08/2020 15:00,13.0644,0.7718,13.08717779,3.518,0,3.518,9.5464,0.7718,9.577548131,22.111,0,22.111,3.518,0,3.518,18.593,0,18.593
07/08/2020 15:30,13.762,0.4282,13.76866004,2.751,0,2.751,11.011,0.4282,11.01932286,24.143,0,24.143,2.751,0,2.751,21.392,0,21.392
07/08/2020 16:00,13.0724,0.432,13.07953614,5.757,0,5.757,7.3154,0.432,7.328144455,23.356,0,23.356,5.757,0,5.757,17.599,0,17.599
07/08/2020 16:30,13.59,0.7046,13.60825342,1.992,0,1.992,11.598,0.7046,11.61938317,21.791,0,21.791,1.992,0,1.992,19.799,0,19.799
07/08/2020 17:00,14.874,0.8544,14.89851923,1.269,0,1.269,13.605,0.8544,13.63180195,24.451,0,24.451,1.269,0,1.269,23.182,0,23.182
07/08/2020 17:30,15.798,1.0464,15.83261687,1.935,0,1.935,13.863,1.0464,13.90243583,25.363,0,25.363,1.935,0,1.935,23.428,0,23.428
07/08/2020 18:00,15.4735,1.081,15.51121411,2.2775,0,2.2775,13.196,1.081,13.24020306,26.0455,0,26.0455,2.2775,0,2.2775,23.768,0,23.768
07/08/2020 18:30,15.156,0.9486,15.18565698,1.739,0,1.739,13.417,0.9486,13.45049185,26.885,0,26.885,1.739,0,1.739,25.146,0,25.146
07/08/2020 19:00,15.078,1.01,15.11178957,0.916,0,0.916,14.162,1.01,14.19796971,27.642,0,27.642,0.916,0,0.916,26.726,0,26.726
07/08/2020 19:30,14.781,0.6874,14.79697536,3.772,0,3.772,11.009,0.6874,11.03043969,28.494,0,28.494,3.772,0,3.772,24.722,0,24.722
07/08/2020 20:00,14.4045,0.6874,14.42089245,1.4675,0,1.4675,12.937,0.6874,12.95524943,27.4935,0,27.4935,1.4675,0,1.4675,26.026,0,26.026
07/08/2020 20:30,14.0945,0.7084,14.11229113,0.0935,0,0.0935,14.001,0.7084,14.01890979,27.1675,0,27.1675,0.0935,0,0.0935,27.074,0,27.074
07/08/2020 21:00,13.9735,0.4666,13.98128813,2.4365,0,2.4365,11.537,0.4666,11.54643168,26.3635,0,26.3635,2.4365,0,2.4365,23.927,0,23.927
07/08/2020 21:30,13.581,0,13.581,9.775,0,9.775,3.806,0,3.806,27.109,0,27.109,9.775,0,9.775,17.334,0,17.334
07/08/2020 22:00,12.6357,0.023,12.63572093,8.5135,0,8.5135,4.1222,0.023,4.122264164,26.3765,0,26.3765,8.5135,0,8.5135,17.863,0,17.863
07/08/2020 22:30,11.905,0.2342,11.90730342,0,0,0,11.905,0.2342,11.90730342,24.473,0,24.473,0,0,0,24.473,0,24.473
07/08/2020 23:00,11.0428,0,11.0428,9.262,0,9.262,1.7808,0,1.7808,23.007,0,23.007,9.262,0,9.262,13.745,0,13.745
07/08/2020 23:30,10.3362,0,10.3362,3.812,0,3.812,6.5242,0,6.5242,21.046,0,21.046,3.812,0,3.812,17.234,0,17.234
08/08/2020 00:00,9.4415,0,9.4415,2.0015,0,2.0015,7.44,0,7.44,19.1025,0,19.1025,2.0015,0,2.0015,17.101,0,17.101
08/08/2020 00:30,8.8878,0,8.8878,0,0,0,8.8878,0,8.8878,18.137,0,18.137,0,0,0,18.137,0,18.137
08/08/2020 01:00,8.2694,0,8.2694,0,0,0,8.2694,0,8.2694,17.504,0,17.504,0,0,0,17.504,0,17.504
08/08/2020 01:30,8.1716,0,8.1716,0,0,0,8.1716,0,8.1716,17.724,0,17.724,0,0,0,17.724,0,17.724
08/08/2020 02:00,8.3174,0.4896,8.33179758,0,0,0,8.3174,0.4896,8.33179758,16.366,0,16.366,0,0,0,16.366,0,16.366
08/08/2020 02:30,8.4,0.0346,8.400071259,0,0,0,8.4,0.0346,8.400071259,15.598,0,15.598,0,0,0,15.598,0,15.598
08/08/2020 03:00,8.139,0,8.139,0,0,0,8.139,0,8.139,15.085,0,15.085,0,0,0,15.085,0,15.085
08/08/2020 03:30,7.8758,0,7.8758,0,0,0,7.8758,0,7.8758,14.736,0,14.736,0,0,0,14.736,0,14.736
08/08/2020 04:00,7.6858,0,7.6858,0,0,0,7.6858,0,7.6858,14.564,0,14.564,0,0,0,14.564,0,14.564
08/08/2020 04:30,7.4766,0,7.4766,0,0,0,7.4766,0,7.4766,14.534,0,14.534,0,0,0,14.534,0,14.534
08/08/2020 05:00,7.4476,0,7.4476,0,0,0,7.4476,0,7.4476,14.446,0,14.446,0,0,0,14.446,0,14.446
08/08/2020 05:30,7.6954,0,7.6954,0,0,0,7.6954,0,7.6954,14.823,0,14.823,0,0,0,14.823,0,14.823
08/08/2020 06:00,7.7631,0,7.7631,0.0005,0,0.0005,7.7626,0,7.7626,14.9725,0,14.9725,0.0005,0,0.0005,14.972,0,14.972
08/08/2020 06:30,8.5306,0,8.5306,0.048,0,0.048,8.4826,0,8.4826,16.045,0,16.045,0.048,0,0.048,15.997,0,15.997
08/08/2020 07:00,9.6103,0,9.6103,0.1485,0,0.1485,9.4618,0,9.4618,16.8675,0,16.8675,0.1485,0,0.1485,16.719,0,16.719
08/08/2020 07:30,11.049,0,11.049,0.367,0,0.367,10.682,0,10.682,18.517,0,18.517,0.367,0,0.367,18.15,0,18.15
08/08/2020 08:00,12.294,0,12.294,0.799,0,0.799,11.495,0,11.495,19.611,0,19.611,0.799,0,0.799,18.812,0,18.812
08/08/2020 08:30,13.66,0,13.66,1.41,0,1.41,12.25,0,12.25,20.587,0,20.587,1.41,0,1.41,19.177,0,19.177
08/08/2020 09:00,14.39,0,14.39,1.929,0,1.929,12.461,0,12.461,20.955,0,20.955,1.929,0,1.929,19.026,0,19.026
08/08/2020 09:30,14.719,0,14.719,2.587,0,2.587,12.132,0,12.132,20.965,0,20.965,2.587,0,2.587,18.378,0,18.378
08/08/2020 10:00,14.8455,0,14.8455,3.0025,0,3.0025,11.843,0,11.843,20.1615,0.194,20.16243334,3.0025,0,3.0025,17.159,0.194,17.16009665
08/08/2020 10:30,15.6765,1.1942,15.72191992,3.3135,0,3.3135,12.363,1.1942,12.42054277,18.7675,0.0116,18.76750358,3.3135,0,3.3135,15.454,0.0116,15.45400435
08/08/2020 11:00,15.1565,1.081,15.19500093,3.8575,0,3.8575,11.299,1.081,11.35059302,17.4295,0,17.4295,3.8575,0,3.8575,13.572,0,13.572
08/08/2020 11:30,14.8625,1.079,14.90161559,4.0355,0,4.0355,10.827,1.079,10.88063279,16.3755,0,16.3755,4.0355,0,4.0355,12.34,0,12.34
08/08/2020 12:00,14.706,0.987,14.73908427,3.935,0,3.935,10.771,0.987,10.81612731,15.693,0,15.693,3.935,0,3.935,11.758,0,11.758
08/08/2020 12:30,14.454,0.9504,14.48521233,4.126,0,4.126,10.328,0.9504,10.37163652,15.742,0,15.742,4.126,0,4.126,11.616,0,11.616
08/08/2020 13:00,14.453,0.9024,14.48114411,4.179,0,4.179,10.274,0.9024,10.31355427,15.649,0,15.649,4.179,0,4.179,11.47,0,11.47
08/08/2020 13:30,14.478,0.6932,14.49458555,3.719,0,3.719,10.759,0.6932,10.78130823,14.729,0,14.729,3.719,0,3.719,11.01,0,11.01
08/08/2020 14:00,13.5369,0.8448,13.56323518,4.7405,0,4.7405,8.7964,0.8448,8.836873882,13.6821,0,13.6821,4.7405,0,4.7405,8.9416,0,8.9416
08/08/2020 14:30,13.8727,0.5722,13.8844956,4.7085,0,4.7085,9.1642,0.5722,9.182046312,14.3777,0,14.3777,4.7085,0,4.7085,9.6692,0,9.6692
08/08/2020 15:00,13.5564,0.0422,13.55646568,3.941,0,3.941,9.6154,0.0422,9.615492603,15.048,0.4378,15.05436723,3.941,0,3.941,11.107,0.4378,11.11562494
08/08/2020 15:30,13.666,0,13.666,2.978,0,2.978,10.688,0,10.688,15.122,0.3148,15.1252763,2.978,0,2.978,12.144,0.3148,12.14807948
08/08/2020 16:00,13.4717,0,13.4717,3.7155,0,3.7155,9.7562,0,9.7562,15.6325,0.286,15.635116,3.7155,0,3.7155,11.917,0.286,11.92043141
08/08/2020 16:30,13.6087,0,13.6087,4.1545,0,4.1545,9.4542,0,9.4542,16.6865,0.1324,16.68702526,4.1545,0,4.1545,12.532,0.1324,12.53269938
08/08/2020 17:00,13.7307,0,13.7307,11.8415,0,11.8415,1.8892,0,1.8892,19.4855,0,19.4855,11.8415,0,11.8415,7.644,0,7.644
08/08/2020 17:30,14.2349,0,14.2349,12.4435,0,12.4435,1.7914,0,1.7914,21.9763,0,21.9763,12.4435,0,12.4435,9.5328,0,9.5328
08/08/2020 18:00,14.5753,0,14.5753,11.8795,0,11.8795,2.6958,0,2.6958,24.3725,0,24.3725,11.8795,0,11.8795,12.493,0,12.493
08/08/2020 18:30,14.748,0,14.748,5.315,0,5.315,9.433,0,9.433,24.98,0.0058,24.98000067,5.315,0,5.315,19.665,0.0058,19.66500086
08/08/2020 19:00,15.1635,1.0368,15.19890412,1.0365,0,1.0365,14.127,1.0368,14.164995,25.7215,0,25.7215,1.0365,0,1.0365,24.685,0,24.685
08/08/2020 19:30,15.2155,1.5322,15.29245164,0.5815,0,0.5815,14.634,1.5322,14.7139931,25.7835,0,25.7835,0.5815,0,0.5815,25.202,0,25.202
08/08/2020 20:00,14.999,1.0234,15.03387337,0.24,0,0.24,14.759,1.0234,14.79443911,25.223,0,25.223,0.24,0,0.24,24.983,0,24.983
08/08/2020 20:30,14.222,0.8832,14.2493974,0.085,0,0.085,14.137,0.8832,14.16456181,25.145,0,25.145,0.085,0,0.085,25.06,0,25.06
08/08/2020 21:00,13.6645,0.8582,13.69142314,0.0115,0,0.0115,13.653,0.8582,13.67994577,25.2765,0,25.2765,0.0115,0,0.0115,25.265,0,25.265
08/08/2020 21:30,13.893,0.6374,13.90761402,0,0,0,13.893,0.6374,13.90761402,25.175,0,25.175,0,0,0,25.175,0,25.175
08/08/2020 22:00,13.579,0.5702,13.59096645,0,0,0,13.579,0.5702,13.59096645,24.463,0,24.463,0,0,0,24.463,0,24.463
08/08/2020 22:30,12.762,0.4204,12.76892244,0,0,0,12.762,0.4204,12.76892244,23.203,0,23.203,0,0,0,23.203,0,23.203
08/08/2020 23:00,11.587,0.263,11.58998438,0.946,0,0.946,10.641,0.263,10.64424962,21.726,0,21.726,0.946,0,0.946,20.78,0,20.78
08/08/2020 23:30,10.376,0,10.376,5.43,0,5.43,4.946,0,4.946,20.379,0,20.379,5.43,0,5.43,14.949,0,14.949
09/08/2020 00:00,9.9632,0,9.9632,0.173,0,0.173,9.7902,0,9.7902,18.07,0,18.07,0.173,0,0.173,17.897,0,17.897
09/08/2020 00:30,9.4292,0,9.4292,0,0,0,9.4292,0,9.4292,17.299,0,17.299,0,0,0,17.299,0,17.299
09/08/2020 01:00,8.9512,0,8.9512,0,0,0,8.9512,0,8.9512,16.391,0,16.391,0,0,0,16.391,0,16.391
09/08/2020 01:30,8.9318,0,8.9318,0,0,0,8.9318,0,8.9318,16.422,0,16.422,0,0,0,16.422,0,16.422
09/08/2020 02:00,8.5748,0,8.5748,0,0,0,8.5748,0,8.5748,15.861,0,15.861,0,0,0,15.861,0,15.861
09/08/2020 02:30,8.3022,0,8.3022,0,0,0,8.3022,0,8.3022,15.137,0,15.137,0,0,0,15.137,0,15.137
09/08/2020 03:00,8.0064,0,8.0064,0,0,0,8.0064,0,8.0064,14.611,0,14.611,0,0,0,14.611,0,14.611
09/08/2020 03:30,7.8432,0,7.8432,0,0,0,7.8432,0,7.8432,14.32,0,14.32,0,0,0,14.32,0,14.32
09/08/2020 04:00,7.6512,0,7.6512,0,0,0,7.6512,0,7.6512,14.139,0,14.139,0,0,0,14.139,0,14.139
09/08/2020 04:30,7.346,0,7.346,0,0,0,7.346,0,7.346,14.16,0,14.16,0,0,0,14.16,0,14.16
09/08/2020 05:00,7.3632,0,7.3632,0,0,0,7.3632,0,7.3632,14.223,0,14.223,0,0,0,14.223,0,14.223
09/08/2020 05:30,7.611,0,7.611,0,0,0,7.611,0,7.611,14.385,0,14.385,0,0,0,14.385,0,14.385
09/08/2020 06:00,7.6057,0,7.6057,0.0005,0,0.0005,7.6052,0,7.6052,14.4555,0,14.4555,0.0005,0,0.0005,14.455,0,14.455
09/08/2020 06:30,8.1347,0,8.1347,0.0475,0,0.0475,8.0872,0,8.0872,15.1845,0,15.1845,0.0475,0,0.0475,15.137,0,15.137
09/08/2020 07:00,8.796,0,8.796,0.158,0,0.158,8.638,0,8.638,15.785,0,15.785,0.158,0,0.158,15.627,0,15.627
09/08/2020 07:30,10.1745,0,10.1745,0.3785,0,0.3785,9.796,0,9.796,16.9065,0,16.9065,0.3785,0,0.3785,16.528,0,16.528
09/08/2020 08:00,11.414,0,11.414,0.766,0,0.766,10.648,0,10.648,17.904,0,17.904,0.766,0,0.766,17.138,0,17.138
09/08/2020 08:30,12.9963,0,12.9963,7.5815,0,7.5815,5.4148,0,5.4148,19.4875,0,19.4875,7.5815,0,7.5815,11.906,0,11.906
09/08/2020 09:00,13.9035,0,13.9035,11.7165,0,11.7165,2.187,0,2.187,20.0013,0,20.0013,11.7165,0,11.7165,8.2848,0,8.2848
09/08/2020 09:30,14.1664,0,14.1664,12.304,0,12.304,1.8624,0,1.8624,20.585,0,20.585,12.304,0,12.304,8.281,0,8.281
09/08/2020 10:00,14.3827,0,14.3827,12.8525,0,12.8525,1.5302,0,1.5302,20.4461,0,20.4461,12.8525,0,12.8525,7.5936,0,7.5936
09/08/2020 10:30,14.6713,0,14.6713,12.5535,0,12.5535,2.1178,0,2.1178,20.4371,0,20.4371,12.5535,0,12.5535,7.8836,0,7.8836
09/08/2020 11:00,15.48,0,15.48,11.327,0,11.327,4.153,0,4.153,19.7674,0,19.7674,11.327,0,11.327,8.4404,0,8.4404
09/08/2020 11:30,15.642,0.0672,15.64214435,3.328,0,3.328,12.314,0.0672,12.31418336,18.186,0,18.186,3.328,0,3.328,14.858,0,14.858
09/08/2020 12:00,14.846,0.0096,14.8460031,4.074,0,4.074,10.772,0.0096,10.77200428,16.51,0,16.51,4.074,0,4.074,12.436,0,12.436
09/08/2020 12:30,14.8425,0.1612,14.84337535,4.5555,0,4.5555,10.287,0.1612,10.28826295,16.2565,0,16.2565,4.5555,0,4.5555,11.701,0,11.701
09/08/2020 13:00,14.4423,0.1172,14.44277553,4.6575,0,4.6575,9.7848,0.1172,9.785501872,16.1385,0,16.1385,4.6575,0,4.6575,11.481,0,11.481
09/08/2020 13:30,14.4101,0.0212,14.41011559,4.6795,0,4.6795,9.7306,0.0212,9.730623094,14.9825,0,14.9825,4.6795,0,4.6795,10.303,0,10.303
09/08/2020 14:00,13.5232,0.0788,13.52342958,4.553,0,4.553,8.9702,0.0788,8.970546108,13.9654,0,13.9654,4.553,0,4.553,9.4124,0,9.4124
09/08/2020 14:30,13.1843,0.002,13.18430015,4.1085,0,4.1085,9.0758,0.002,9.07580022,13.8121,0,13.8121,4.1085,0,4.1085,9.7036,0,9.7036
09/08/2020 15:00,13.1104,0.0384,13.11045624,4.551,0,4.551,8.5594,0.0384,8.559486136,13.8266,0,13.8266,4.551,0,4.551,9.2756,0,9.2756
09/08/2020 15:30,12.9947,0.0038,12.99470056,4.2605,0,4.2605,8.7342,0.0038,8.734200827,14.1945,0,14.1945,4.2605,0,4.2605,9.934,0,9.934
09/08/2020 16:00,13.3763,0,13.3763,12.6005,0,12.6005,0.7758,0,0.7758,15.9587,0,15.9587,12.6005,0,12.6005,3.3582,0,3.3582
09/08/2020 16:30,13.3685,0,13.3685,6.6965,0,6.6965,6.672,0,6.672,17.1425,0,17.1425,6.6965,0,6.6965,10.446,0,10.446
09/08/2020 17:00,13.9845,0.0096,13.9845033,7.4085,0,7.4085,6.576,0.0096,6.576007007,19.6315,0,19.6315,7.4085,0,7.4085,12.223,0,12.223
09/08/2020 17:30,15.2485,0.1324,15.24907479,3.5275,0,3.5275,11.721,0.1324,11.72174777,21.6335,0,21.6335,3.5275,0,3.5275,18.106,0,18.106
09/08/2020 18:00,15.0729,0,15.0729,11.7065,0,11.7065,3.3664,0,3.3664,24.1095,0,24.1095,11.7065,0,11.7065,12.403,0,12.403
09/08/2020 18:30,15.3028,0.121,15.30327837,11.217,0,11.217,4.0858,0.121,4.087591301,25.21,0,25.21,11.217,0,11.217,13.993,0,13.993
09/08/2020 19:00,15.2477,0,15.2477,10.6895,0,10.6895,4.5582,0,4.5582,25.9265,0,25.9265,10.6895,0,10.6895,15.237,0,15.237
09/08/2020 19:30,15.311,0,15.311,4.189,0,4.189,11.122,0,11.122,25.432,0,25.432,4.189,0,4.189,21.243,0,21.243
09/08/2020 20:00,14.752,0,14.752,0.31,0,0.31,14.442,0,14.442,25.116,0,25.116,0.31,0,0.31,24.806,0,24.806
09/08/2020 20:30,14.3735,0,14.3735,0.0965,0,0.0965,14.277,0,14.277,25.0625,0,25.0625,0.0965,0,0.0965,24.966,0,24.966
09/08/2020 21:00,13.957,0,13.957,2.381,0,2.381,11.576,0,11.576,25.459,0,25.459,2.381,0,2.381,23.078,0,23.078
09/08/2020 21:30,14.1345,0.0076,14.13450204,0.9015,0,0.9015,13.233,0.0076,13.23300218,25.3915,0.7008,25.40116912,0.9015,0,0.9015,24.49,0.7008,24.50002491
09/08/2020 22:00,13.653,0,13.653,2.819,0,2.819,10.834,0,10.834,24.023,0,24.023,2.819,0,2.819,21.204,0,21.204
09/08/2020 22:30,13.135,1.3324,13.20240564,0,0,0,13.135,1.3324,13.20240564,22.157,0,22.157,0,0,0,22.157,0,22.157
09/08/2020 23:00,12.223,2.235,12.42565709,0,0,0,12.223,2.235,12.42565709,20.283,0,20.283,0,0,0,20.283,0,20.283
09/08/2020 23:30,11.001,1.396,11.08922076,0,0,0,11.001,1.396,11.08922076,18.714,0,18.714,0,0,0,18.714,0,18.714
10/08/2020 00:00,9.9335,0,9.9335,0.0005,0,0.0005,9.933,0,9.933,17.3595,0,17.3595,0.0005,0,0.0005,17.359,0,17.359
10/08/2020 00:30,9.312,0,9.312,0.002,0,0.002,9.31,0,9.31,16.558,0,16.558,0.002,0,0.002,16.556,0,16.556
10/08/2020 01:00,8.7557,0,8.7557,0.0005,0,0.0005,8.7552,0,8.7552,15.7735,0,15.7735,0.0005,0,0.0005,15.773,0,15.773
10/08/2020 01:30,8.7708,0,8.7708,0.002,0,0.002,8.7688,0,8.7688,16.063,0,16.063,0.002,0,0.002,16.061,0,16.061
10/08/2020 02:00,8.5061,0,8.5061,0.0005,0,0.0005,8.5056,0,8.5056,15.5865,0,15.5865,0.0005,0,0.0005,15.586,0,15.586
10/08/2020 02:30,8.2964,0,8.2964,0,0,0,8.2964,0,8.2964,15.214,0,15.214,0,0,0,15.214,0,15.214
10/08/2020 03:00,7.9142,0,7.9142,0,0,0,7.9142,0,7.9142,14.685,0,14.685,0,0,0,14.685,0,14.685
10/08/2020 03:30,7.7454,0,7.7454,0,0,0,7.7454,0,7.7454,14.617,0,14.617,0,0,0,14.617,0,14.617
10/08/2020 04:00,7.4458,0,7.4458,0,0,0,7.4458,0,7.4458,14.547,0,14.547,0,0,0,14.547,0,14.547
10/08/2020 04:30,7.3402,0,7.3402,0,0,0,7.3402,0,7.3402,14.508,0,14.508,0,0,0,14.508,0,14.508
10/08/2020 05:00,7.1252,0,7.1252,0,0,0,7.1252,0,7.1252,14.669,0,14.669,0,0,0,14.669,0,14.669
10/08/2020 05:30,8.0766,0,8.0766,4.899,0,4.899,3.1776,0,3.1776,15.724,0,15.724,4.899,0,4.899,10.825,0,10.825
10/08/2020 06:00,7.2783,0,7.2783,0.0015,0,0.0015,7.2768,0,7.2768,16.1545,0,16.1545,0.0015,0,0.0015,16.153,0,16.153
10/08/2020 06:30,7.673,0,7.673,0.039,0,0.039,7.634,0,7.634,18.69,0,18.69,0.039,0,0.039,18.651,0,18.651
10/08/2020 07:00,8.2868,0,8.2868,0.338,0,0.338,7.9488,0,7.9488,19.827,0,19.827,0.338,0,0.338,19.489,0,19.489
10/08/2020 07:30,9.7784,0,9.7784,7.553,0,7.553,2.2254,0,2.2254,21.796,0,21.796,7.553,0,7.553,14.243,0,14.243
10/08/2020 08:00,11.086,0,11.086,5.495,0,5.495,5.591,0,5.591,23.929,0,23.929,5.495,0,5.495,18.434,0,18.434
10/08/2020 08:30,12.712,0,12.712,0.691,0,0.691,12.021,0,12.021,25.39,0.098,25.39018913,0.691,0,0.691,24.699,0.098,24.69919442
10/08/2020 09:00,12.4859,0.1152,12.48643143,7.0655,0,7.0655,5.4204,0.1152,5.421624037,26.8085,0,26.8085,7.0655,0,7.0655,19.743,0,19.743
10/08/2020 09:30,13.371,0.77,13.39315277,6.624,0,6.624,6.747,0.77,6.790795903,27.128,0,27.128,6.624,0,6.624,20.504,0,20.504
10/08/2020 10:00,14.1702,0.9716,14.20347051,5.678,0,5.678,8.4922,0.9716,8.547600096,26.99,0,26.99,5.678,0,5.678,21.312,0,21.312
10/08/2020 10:30,15.1716,1.1962,15.21868394,5.633,0,5.633,9.5386,1.1962,9.613312873,27.832,0,27.832,5.633,0,5.633,22.199,0,22.199
10/08/2020 11:00,15.1085,1.5898,15.19191352,1.2125,0,1.2125,13.896,1.5898,13.98664649,27.5685,0,27.5685,1.2125,0,1.2125,26.356,0,26.356
10/08/2020 11:30,14.2935,1.4746,14.3693628,1.9605,0,1.9605,12.333,1.4746,12.42084273,25.9695,0,25.9695,1.9605,0,1.9605,24.009,0,24.009
10/08/2020 12:00,14.022,1.6398,14.11755744,1.901,0,1.901,12.121,1.6398,12.23141795,25.99,0,25.99,1.901,0,1.901,24.089,0,24.089
10/08/2020 12:30,14.501,1.6168,14.59085478,2.129,0,2.129,12.372,1.6168,12.47719625,26.05,0,26.05,2.129,0,2.129,23.921,0,23.921
10/08/2020 13:00,14.903,1.4938,14.97767831,2.292,0,2.292,12.611,1.4938,12.69916373,24.149,0,24.149,2.292,0,2.292,21.857,0,21.857
10/08/2020 13:30,14.9858,1.5592,15.06669527,10.32,0,10.32,4.6658,1.5592,4.91943028,23.802,0,23.802,10.32,0,10.32,13.482,0,13.482
10/08/2020 14:00,15.799,1.8028,15.90152473,2.707,0,2.707,13.092,1.8028,13.21554206,22.963,0,22.963,2.707,0,2.707,20.256,0,20.256
10/08/2020 14:30,13.574,1.202,13.62711562,8.234,0,8.234,5.34,1.202,5.473609778,20.05,0,20.05,8.234,0,8.234,11.816,0,11.816
10/08/2020 15:00,12.8898,0.9638,12.92578255,7.846,0,7.846,5.0438,0.9638,5.1350588,19.881,0,19.881,7.846,0,7.846,12.035,0,12.035
10/08/2020 15:30,13.0986,0.5414,13.10978398,12.344,0,12.344,0.7546,0.5414,0.928727689,21.4622,0,21.4622,12.344,0,12.344,9.1182,0,9.1182
10/08/2020 16:00,13.1677,0.0134,13.16770682,8.3235,0,8.3235,4.8442,0.0134,4.844218533,20.7955,0.3398,20.79827599,8.3235,0,8.3235,12.472,0.3398,12.47662807
10/08/2020 16:30,13.2599,0,13.2599,12.9815,0,12.9815,0.2784,0,0.2784,21.0843,0.7988,21.09942625,12.9815,0,12.9815,8.1028,0.7988,8.142078929
10/08/2020 17:00,14.2533,0,14.2533,6.9035,0,6.9035,7.3498,0,7.3498,21.9045,0.8276,21.9201287,6.9035,0,6.9035,15.001,0.8276,15.02381186
10/08/2020 17:30,15.4553,0,15.4553,12.3065,0,12.3065,3.1488,0,3.1488,24.5115,0.5644,24.51799706,12.3065,0,12.3065,12.205,0.5644,12.2180429
10/08/2020 18:00,16.525,0,16.525,4.533,0,4.533,11.992,0,11.992,25.392,0.7296,25.4024798,4.533,0,4.533,20.859,0.7296,20.87175597
10/08/2020 18:30,17.686,0.7526,17.70200561,1.37,0,1.37,16.316,0.7526,16.33334818,26.123,0.3476,26.12531253,1.37,0,1.37,24.753,0.3476,24.75544051
10/08/2020 19:00,17.3255,1.127,17.36211621,0.6115,0,0.6115,16.714,1.127,16.75195287,27.1305,0,27.1305,0.6115,0,0.6115,26.519,0,26.519
10/08/2020 19:30,16.724,1.1578,16.76402925,0.424,0,0.424,16.3,1.1578,16.34106792,27.469,0,27.469,0.424,0,0.424,27.045,0,27.045
10/08/2020 20:00,15.479,0.9044,15.50539843,0.328,0,0.328,15.151,0.9044,15.17796891,26.849,0,26.849,0.328,0,0.328,26.521,0,26.521
10/08/2020 20:30,15.083,0.7892,15.10363286,0.136,0,0.136,14.947,0.7892,14.96782034,26.365,0,26.365,0.136,0,0.136,26.229,0,26.229
10/08/2020 21:00,14.656,0.1036,14.65636616,8.684,0,8.684,5.972,0.1036,5.972898539,26.538,0,26.538,8.684,0,8.684,17.854,0,17.854
10/08/2020 21:30,14.5088,0.0116,14.50880464,9.776,0,9.776,4.7328,0.0116,4.732814216,26.779,0,26.779,9.776,0,9.776,17.003,0,17.003
10/08/2020 22:00,13.588,0,13.588,9.796,0,9.796,3.792,0,3.792,25.602,0,25.602,9.796,0,9.796,15.806,0,15.806
10/08/2020 22:30,12.7454,0,12.7454,9.8,0,9.8,2.9454,0,2.9454,23.797,0,23.797,9.8,0,9.8,13.997,0,13.997
10/08/2020 23:00,11.8105,0,11.8105,0.8305,0,0.8305,10.98,0,10.98,21.4545,0,21.4545,0.8305,0,0.8305,20.624,0,20.624
10/08/2020 23:30,11.0558,0,11.0558,3.143,0,3.143,7.9128,0,7.9128,20.041,0,20.041,3.143,0,3.143,16.898,0,16.898
11/08/2020 00:00,9.662,0,9.662,3.013,0,3.013,6.649,0,6.649,18.723,0,18.723,3.013,0,3.013,15.71,0,15.71
11/08/2020 00:30,9.5388,0,9.5388,8.045,0,8.045,1.4938,0,1.4938,18.224,0,18.224,8.045,0,8.045,10.179,0,10.179
11/08/2020 01:00,8.6554,0,8.6554,0,0,0,8.6554,0,8.6554,16.528,0,16.528,0,0,0,16.528,0,16.528
11/08/2020 01:30,8.903,0,8.903,0,0,0,8.903,0,8.903,16.763,0,16.763,0,0,0,16.763,0,16.763
11/08/2020 02:00,8.5748,0,8.5748,0,0,0,8.5748,0,8.5748,16.182,0,16.182,0,0,0,16.182,0,16.182
11/08/2020 02:30,8.4148,0,8.4148,0.318,0,0.318,8.0968,0,8.0968,16.016,0,16.016,0.318,0,0.318,15.698,0,15.698
11/08/2020 03:00,8.3696,0,8.3696,3.297,0,3.297,5.0726,0,5.0726,15.55,0,15.55,3.297,0,3.297,12.253,0,12.253
11/08/2020 03:30,7.9008,0,7.9008,0,0,0,7.9008,0,7.9008,15.195,0,15.195,0,0,0,15.195,0,15.195
11/08/2020 04:00,7.7608,0,7.7608,0,0,0,7.7608,0,7.7608,15.03,0,15.03,0,0,0,15.03,0,15.03
11/08/2020 04:30,7.6513,0,7.6513,0.0885,0,0.0885,7.5628,0,7.5628,14.9895,0,14.9895,0.0885,0,0.0885,14.901,0,14.901
11/08/2020 05:00,8.9804,0,8.9804,7.354,0,7.354,1.6264,0,1.6264,15.3842,0,15.3842,7.354,0,7.354,8.0302,0,8.0302
11/08/2020 05:30,8.5317,0,8.5317,5.5615,0,5.5615,2.9702,0,2.9702,15.9175,0,15.9175,5.5615,0,5.5615,10.356,0,10.356
11/08/2020 06:00,8.177,0,8.177,1.697,0,1.697,6.48,0,6.48,15.874,0,15.874,1.697,0,1.697,14.177,0,14.177
11/08/2020 06:30,8.596,0,8.596,0.048,0,0.048,8.548,0,8.548,17.536,0,17.536,0.048,0,0.048,17.488,0,17.488
11/08/2020 07:00,9.7026,0,9.7026,0.235,0,0.235,9.4676,0,9.4676,18.805,0,18.805,0.235,0,0.235,18.57,0,18.57
11/08/2020 07:30,10.7801,0,10.7801,7.8885,0,7.8885,2.8916,0,2.8916,21.1535,0,21.1535,7.8885,0,7.8885,13.265,0,13.265
11/08/2020 08:00,12.2162,0,12.2162,6.702,0,6.702,5.5142,0,5.5142,22.84,0.146,22.84046663,6.702,0,6.702,16.138,0.146,16.13866042
11/08/2020 08:30,14.2468,0,14.2468,10.954,0,10.954,3.2928,0,3.2928,23.685,0.0212,23.68500949,10.954,0,10.954,12.731,0.0212,12.73101765
11/08/2020 09:00,15.3913,0,15.3913,11.4245,0,11.4245,3.9668,0,3.9668,24.4485,0.505,24.453715,11.4245,0,11.4245,13.024,0.505,13.0337869
11/08/2020 09:30,16.4755,1.0156,16.50677266,3.6525,0,3.6525,12.823,1.0156,12.86315561,23.9155,0.2132,23.91645029,3.6525,0,3.6525,20.263,0.2132,20.26412158
11/08/2020 10:00,17.2495,1.6896,17.33205119,1.2055,0,1.2055,16.044,1.6896,16.13272092,23.5625,0,23.5625,1.2055,0,1.2055,22.357,0,22.357
11/08/2020 10:30,17.239,1.5284,17.30662092,3.212,0,3.212,14.027,1.5284,14.11002252,22.473,0,22.473,3.212,0,3.212,19.261,0,19.261
11/08/2020 11:00,16.9755,1.39,17.03231341,3.6865,0,3.6865,13.289,1.39,13.36149771,21.0305,0,21.0305,3.6865,0,3.6865,17.344,0,17.344
11/08/2020 11:30,16.9325,1.417,16.99168753,3.8405,0,3.8405,13.092,1.417,13.16846054,20.0815,0,20.0815,3.8405,0,3.8405,16.241,0,16.241
11/08/2020 12:00,17.12,1.3478,17.17297193,4.185,0,4.185,12.935,1.3478,13.00502941,19.334,0,19.334,4.185,0,4.185,15.149,0,15.149
11/08/2020 12:30,16.6699,0.7048,16.68479275,12.1055,0,12.1055,4.5644,0.7048,4.618494387,20.7227,0,20.7227,12.1055,0,12.1055,8.6172,0,8.6172
11/08/2020 13:00,17.0525,0.9888,17.08114404,6.0035,0,6.0035,11.049,0.9888,11.09315674,20.0675,0,20.0675,6.0035,0,6.0035,14.064,0,14.064
11/08/2020 13:30,16.2416,0.8006,16.26132009,8.922,0,8.922,7.3196,0.8006,7.363253664,19.747,0,19.747,8.922,0,8.922,10.825,0,10.825
11/08/2020 14:00,16.045,0.7796,16.06392857,8.123,0,8.123,7.922,0.7796,7.960267593,19.458,0,19.458,8.123,0,8.123,11.335,0,11.335
11/08/2020 14:30,15.62,1.104,15.65896599,4.431,0,4.431,11.189,1.104,11.243333,18.733,0,18.733,4.431,0,4.431,14.302,0,14.302
11/08/2020 15:00,14.8346,1.031,14.87038393,13.918,0,13.918,0.9166,1.031,1.379534907,19.6038,0,19.6038,13.918,0,13.918,5.6858,0,5.6858
11/08/2020 15:30,14.4563,1.2154,14.50730185,9.0535,0,9.0535,5.4028,1.2154,5.537819517,20.1775,0,20.1775,9.0535,0,9.0535,11.124,0,11.124
11/08/2020 16:00,14.4306,0.6068,14.44335219,12.353,0,12.353,2.0776,0.6068,2.164400148,21.7616,0,21.7616,12.353,0,12.353,9.4086,0,9.4086
11/08/2020 16:30,15.095,1.2538,15.1469812,4.127,0,4.127,10.968,1.2538,11.03943107,21.393,0,21.393,4.127,0,4.127,17.266,0,17.266
11/08/2020 17:00,16.1956,1.3038,16.24799538,6.345,0,6.345,9.8506,1.3038,9.936509186,23.03,0,23.03,6.345,0,6.345,16.685,0,16.685
11/08/2020 17:30,17.5675,1.4976,17.63121839,3.5345,0,3.5345,14.033,1.4976,14.1126856,23.9385,0,23.9385,3.5345,0,3.5345,20.404,0,20.404
11/08/2020 18:00,18.0985,1.6742,18.1757709,2.0975,0,2.0975,16.001,1.6742,16.08834816,25.5965,0,25.5965,2.0975,0,2.0975,23.499,0,23.499
11/08/2020 18:30,17.6865,1.563,17.75542878,1.5505,0,1.5505,16.136,1.563,16.2115226,26.3875,0,26.3875,1.5505,0,1.5505,24.837,0,24.837
11/08/2020 19:00,17.0625,1.5284,17.13081763,0.9035,0,0.9035,16.159,1.5284,16.23112096,26.7155,0,26.7155,0.9035,0,0.9035,25.812,0,25.812
11/08/2020 19:30,16.371,1.4824,16.43797891,0.566,0,0.566,15.805,1.4824,15.87436722,26.964,0,26.964,0.566,0,0.566,26.398,0,26.398
11/08/2020 20:00,15.685,1.2096,15.73157199,2.973,0,2.973,12.712,1.2096,12.76941957,26.939,0,26.939,2.973,0,2.973,23.966,0,23.966
11/08/2020 20:30,15.1565,1.0714,15.19432099,2.9945,0,2.9945,12.162,1.0714,12.20910078,26.6255,0,26.6255,2.9945,0,2.9945,23.631,0,23.631
11/08/2020 21:00,14.6755,0.7738,14.69588605,4.4215,0,4.4215,10.254,0.7738,10.28315528,26.6125,0,26.6125,4.4215,0,4.4215,22.191,0,22.191
11/08/2020 21:30,14.5673,0.4646,14.57470694,8.5685,0,8.5685,5.9988,0.4646,6.016764463,27.2965,0,27.2965,8.5685,0,8.5685,18.728,0,18.728
11/08/2020 22:00,13.7606,0.0826,13.76084791,9.763,0,9.763,3.9976,0.0826,3.998453266,25.857,0,25.857,9.763,0,9.763,16.094,0,16.094
11/08/2020 22:30,13.0247,0,13.0247,5.1815,0,5.1815,7.8432,0,7.8432,23.9225,0,23.9225,5.1815,0,5.1815,18.741,0,18.741
11/08/2020 23:00,11.967,0,11.967,0,0,0,11.967,0,11.967,21.822,0,21.822,0,0,0,21.822,0,21.822
11/08/2020 23:30,11.19,0,11.19,0,0,0,11.19,0,11.19,20.159,0,20.159,0,0,0,20.159,0,20.159
12/08/2020 00:00,10.383,0,10.383,0,0,0,10.383,0,10.383,18.145,0,18.145,0,0,0,18.145,0,18.145
12/08/2020 00:30,9.7868,0,9.7868,0,0,0,9.7868,0,9.7868,17.244,0,17.244,0,0,0,17.244,0,17.244
12/08/2020 01:00,8.8398,0,8.8398,0,0,0,8.8398,0,8.8398,16.883,0,16.883,0,0,0,16.883,0,16.883
12/08/2020 01:30,8.8436,0,8.8436,0,0,0,8.8436,0,8.8436,17.137,0,17.137,0,0,0,17.137,0,17.137
12/08/2020 02:00,8.5824,0,8.5824,0,0,0,8.5824,0,8.5824,16.253,0,16.253,0,0,0,16.253,0,16.253
12/08/2020 02:30,8.3904,0,8.3904,0,0,0,8.3904,0,8.3904,15.654,0,15.654,0,0,0,15.654,0,15.654
12/08/2020 03:00,8.2214,0,8.2214,0,0,0,8.2214,0,8.2214,15.251,0,15.251,0,0,0,15.251,0,15.251
12/08/2020 03:30,7.9048,0,7.9048,0,0,0,7.9048,0,7.9048,15.242,0,15.242,0,0,0,15.242,0,15.242
12/08/2020 04:00,7.8912,0,7.8912,0,0,0,7.8912,0,7.8912,15.105,0,15.105,0,0,0,15.105,0,15.105
12/08/2020 04:30,8.1059,0,8.1059,0.0015,0,0.0015,8.1044,0,8.1044,14.7705,0,14.7705,0.0015,0,0.0015,14.769,0,14.769
12/08/2020 05:00,8.4356,0,8.4356,3.217,0,3.217,5.2186,0,5.2186,14.988,0,14.988,3.217,0,3.217,11.771,0,11.771
