Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/08/2020 05:30,8.2118,0,8.2118,0,0,0,8.2118,0,8.2118,15.118,0,15.118,0,0,0,15.118,0,15.118
12/08/2020 06:00,8.4735,0,8.4735,0.0005,0,0.0005,8.473,0,8.473,15.4645,0,15.4645,0.0005,0,0.0005,15.464,0,15.464
12/08/2020 06:30,9.3011,0,9.3011,0.0735,0,0.0735,9.2276,0,9.2276,16.8715,0,16.8715,0.0735,0,0.0735,16.798,0,16.798
12/08/2020 07:00,8.9332,0,8.9332,0.274,0,0.274,8.6592,0,8.6592,19.269,0.025,19.26901622,0.274,0,0.274,18.995,0.025,18.99501645
12/08/2020 07:30,9.9523,0,9.9523,0.5385,0,0.5385,9.4138,0,9.4138,21.5985,0,21.5985,0.5385,0,0.5385,21.06,0,21.06
12/08/2020 08:00,10.861,0,10.861,0.822,0,0.822,10.039,0,10.039,23.566,0.5568,23.57257691,0.822,0,0.822,22.744,0.5568,22.75081454
12/08/2020 08:30,12.6844,0.023,12.68442085,4.322,0,4.322,8.3624,0.023,8.36243163,24.937,0.1594,24.93750945,4.322,0,4.322,20.615,0.1594,20.61561625
12/08/2020 09:00,13.4145,0.3668,13.41951387,1.7225,0,1.7225,11.692,0.3668,11.69775219,25.6805,0,25.6805,1.7225,0,1.7225,23.958,0,23.958
12/08/2020 09:30,14.7903,0.528,14.79972155,7.1095,0,7.1095,7.6808,0.528,7.69892672,25.6605,0,25.6605,7.1095,0,7.1095,18.551,0,18.551
12/08/2020 10:00,14.6737,0.1402,14.67436976,6.7325,0,6.7325,7.9412,0.1402,7.942437502,25.6025,1.4496,25.64350496,6.7325,0,6.7325,18.87,1.4496,18.92559748
12/08/2020 10:30,13.4284,0,13.4284,3.477,0,3.477,9.9514,0,9.9514,25.534,2.1196,25.6218239,3.477,0,3.477,22.057,2.1196,22.15860901
12/08/2020 11:00,13.1857,0,13.1857,3.6625,0,3.6625,9.5232,0,9.5232,24.9245,2.2234,25.02347314,3.6625,0,3.6625,21.262,2.2234,21.37793609
12/08/2020 11:30,13.0101,0.0748,13.01031503,3.9265,0,3.9265,9.0836,0.0748,9.08390797,24.2995,1.035,24.32153213,3.9265,0,3.9265,20.373,1.035,20.39927337
12/08/2020 12:00,13.1846,0.0922,13.18492237,4.103,0,4.103,9.0816,0.0922,9.082068013,23.353,0.5742,23.3600581,4.103,0,4.103,19.25,0.5742,19.25856188
12/08/2020 12:30,14.1069,1.6684,14.20521686,4.3705,0,4.3705,9.7364,1.6684,9.878311775,22.0975,0.1748,22.09819136,4.3705,0,4.3705,17.727,0.1748,17.7278618
12/08/2020 13:00,14.3137,2.164,14.47635671,4.5255,0,4.5255,9.7882,2.164,10.02455761,21.8115,0.0172,21.81150678,4.5255,0,4.5255,17.286,0.0172,17.28600856
12/08/2020 13:30,14.5124,0.0154,14.51240817,11.016,0,11.016,3.4964,0.0154,3.496433915,20.897,0.0346,20.89702864,11.016,0,11.016,9.881,0.0346,9.881060579
12/08/2020 14:00,14.7889,0.048,14.7889779,10.1405,0,10.1405,4.6484,0.048,4.648647821,20.8575,0.1248,20.85787336,10.1405,0,10.1405,10.717,0.1248,10.71772663
12/08/2020 14:30,13.4685,0.048,13.46858553,9.0985,0,9.0985,4.37,0.048,4.370263608,21.5555,0.1228,21.55584979,9.0985,0,9.0985,12.457,0.1228,12.45760526
12/08/2020 15:00,12.2943,0,12.2943,6.8665,0,6.8665,5.4278,0,5.4278,22.0265,0.0212,22.0265102,6.8665,0,6.8665,15.16,0.0212,15.16001482
12/08/2020 15:30,12.3742,0.0154,12.37420958,5.441,0,5.441,6.9332,0.0154,6.933217103,22.435,0.023,22.43501179,5.441,0,5.441,16.994,0.023,16.99401556
12/08/2020 16:00,12.348,0.0134,12.34800727,3.036,0,3.036,9.312,0.0134,9.312009641,22.95,0.0192,22.95000803,3.036,0,3.036,19.914,0.0192,19.91400926
12/08/2020 16:30,12.683,0.0116,12.6830053,2.65,0,2.65,10.033,0.0116,10.03300671,24.135,0.073,24.1351104,2.65,0,2.65,21.485,0.073,21.48512402
12/08/2020 17:00,13.9361,0,13.9361,4.9975,0,4.9975,8.9386,0,8.9386,25.9085,0.0692,25.90859241,4.9975,0,4.9975,20.911,0.0692,20.9111145
12/08/2020 17:30,14.2695,0,14.2695,2.3525,0,2.3525,11.917,0,11.917,27.7345,0.1498,27.73490455,2.3525,0,2.3525,25.382,0.1498,25.38244204
12/08/2020 18:00,14.5685,0,14.5685,1.7945,0,1.7945,12.774,0,12.774,28.8305,0.142,28.8308497,1.7945,0,1.7945,27.036,0.142,27.03637291
12/08/2020 18:30,14.251,0,14.251,1.717,0,1.717,12.534,0,12.534,29.808,0.1612,29.80843588,1.717,0,1.717,28.091,0.1612,28.09146252
12/08/2020 19:00,14.2885,0,14.2885,3.3335,0,3.3335,10.955,0,10.955,30.0505,0.0096,30.05050153,3.3335,0,3.3335,26.717,0.0096,26.71700172
12/08/2020 19:30,14.846,0,14.846,0.093,0,0.093,14.753,0,14.753,30.42,0.1132,30.42021062,0.093,0,0.093,30.327,0.1132,30.32721127
12/08/2020 20:00,14.2965,0,14.2965,0.0535,0,0.0535,14.243,0,14.243,29.8395,0.0076,29.83950097,0.0535,0,0.0535,29.786,0.0076,29.78600097
12/08/2020 20:30,14.621,0,14.621,7.868,0,7.868,6.753,0,6.753,28.562,0,28.562,7.868,0,7.868,20.694,0,20.694
12/08/2020 21:00,14.5597,0,14.5597,9.7885,0,9.7885,4.7712,0,4.7712,28.2415,0,28.2415,9.7885,0,9.7885,18.453,0,18.453
12/08/2020 21:30,13.6999,0.1632,13.70087203,9.7985,0,9.7985,3.9014,0.1632,3.904811929,28.0025,0,28.0025,9.7985,0,9.7985,18.204,0,18.204
12/08/2020 22:00,12.5004,1.0252,12.5423696,4.35,0,4.35,8.1504,1.0252,8.214624471,26.534,0,26.534,4.35,0,4.35,22.184,0,22.184
12/08/2020 22:30,11.4101,0.3034,11.41413306,3.3805,0,3.3805,8.0296,0.3034,8.03532997,24.9895,0,24.9895,3.3805,0,3.3805,21.609,0,21.609
12/08/2020 23:00,9.9476,0,9.9476,0,0,0,9.9476,0,9.9476,23.359,0,23.359,0,0,0,23.359,0,23.359
12/08/2020 23:30,10.206,0,10.206,0,0,0,10.206,0,10.206,21.016,0,21.016,0,0,0,21.016,0,21.016
13/08/2020 00:00,9.1928,0,9.1928,0.001,0,0.001,9.1918,0,9.1918,19.295,0,19.295,0.001,0,0.001,19.294,0,19.294
13/08/2020 00:30,8.3482,0,8.3482,0,0,0,8.3482,0,8.3482,18.772,0,18.772,0,0,0,18.772,0,18.772
13/08/2020 01:00,8.2149,0,8.2149,3.0865,0,3.0865,5.1284,0,5.1284,17.8615,0,17.8615,3.0865,0,3.0865,14.775,0,14.775
13/08/2020 01:30,7.7376,0,7.7376,0,0,0,7.7376,0,7.7376,18.334,0,18.334,0,0,0,18.334,0,18.334
13/08/2020 02:00,7.4112,0,7.4112,0,0,0,7.4112,0,7.4112,17.704,0,17.704,0,0,0,17.704,0,17.704
13/08/2020 02:30,7.104,0,7.104,0,0,0,7.104,0,7.104,17.096,0,17.096,0,0,0,17.096,0,17.096
13/08/2020 03:00,6.8104,0,6.8104,0,0,0,6.8104,0,6.8104,16.682,0,16.682,0,0,0,16.682,0,16.682
13/08/2020 03:30,6.889,0,6.889,0,0,0,6.889,0,6.889,16.656,0,16.656,0,0,0,16.656,0,16.656
13/08/2020 04:00,6.818,0,6.818,0,0,0,6.818,0,6.818,16.568,0,16.568,0,0,0,16.568,0,16.568
13/08/2020 04:30,6.9716,0,6.9716,0,0,0,6.9716,0,6.9716,16.372,0,16.372,0,0,0,16.372,0,16.372
13/08/2020 05:00,6.8486,0,6.8486,0,0,0,6.8486,0,6.8486,16.604,0,16.604,0,0,0,16.604,0,16.604
13/08/2020 05:30,7.1502,0,7.1502,0,0,0,7.1502,0,7.1502,16.823,0,16.823,0,0,0,16.823,0,16.823
13/08/2020 06:00,7.2134,0,7.2134,0,0,0,7.2134,0,7.2134,17.349,0,17.349,0,0,0,17.349,0,17.349
13/08/2020 06:30,7.9759,0,7.9759,0.0175,0,0.0175,7.9584,0,7.9584,18.9435,0,18.9435,0.0175,0,0.0175,18.926,0,18.926
13/08/2020 07:00,8.7859,0,8.7859,0.1785,0,0.1785,8.6074,0,8.6074,20.0885,0,20.0885,0.1785,0,0.1785,19.91,0,19.91
13/08/2020 07:30,9.9352,0,9.9352,0.337,0,0.337,9.5982,0,9.5982,22.482,0.2112,22.482992,0.337,0,0.337,22.145,0.2112,22.1460071
13/08/2020 08:00,12.2322,0.1958,12.23376698,7.845,0,7.845,4.3872,0.1958,4.391567087,23.23,0.1094,23.2302576,7.845,0,7.845,15.385,0.1094,15.38538896
13/08/2020 08:30,19.0855,1.1194,19.11829926,9.7485,0,9.7485,9.337,1.1194,9.403862258,19.2783,0,19.2783,9.7485,0,9.7485,9.5298,0,9.5298
13/08/2020 09:00,17.924,0.7624,17.94020707,7.336,0,7.336,10.588,0.7624,10.61541322,22.012,0,22.012,7.336,0,7.336,14.676,0,14.676
13/08/2020 09:30,18.392,1.0906,18.42430656,4.715,0,4.715,13.677,1.0906,13.72041316,22.855,0,22.855,4.715,0,4.715,18.14,0,18.14
13/08/2020 10:00,18.3932,0.9044,18.41542141,11.055,0,11.055,7.3382,0.9044,7.393721566,22.664,0,22.664,11.055,0,11.055,11.609,0,11.609
13/08/2020 10:30,18.693,1.3324,18.74042526,5.695,0,5.695,12.998,1.3324,13.06611242,21.535,0,21.535,5.695,0,5.695,15.84,0,15.84
13/08/2020 11:00,18.5365,1.49,18.59628813,6.3945,0,6.3945,12.142,1.49,12.23308072,20.5385,0,20.5385,6.3945,0,6.3945,14.144,0,14.144
13/08/2020 11:30,18.4975,1.4976,18.55802554,2.9795,0,2.9795,15.518,1.4976,15.59009717,19.9295,0,19.9295,2.9795,0,2.9795,16.95,0,16.95
13/08/2020 12:00,18.4397,1.2998,18.48545418,8.6745,0,8.6745,9.7652,1.2998,9.851325346,20.1775,0,20.1775,8.6745,0,8.6745,11.503,0,11.503
13/08/2020 12:30,18.6134,1.0388,18.64236479,13.464,0,13.464,5.1494,1.0388,5.253134855,19.4412,0,19.4412,13.464,0,13.464,5.9772,0,5.9772
13/08/2020 13:00,18.2497,1.0216,18.27827171,13.0925,0,13.0925,5.1572,1.0216,5.257411759,18.9235,0,18.9235,13.0925,0,13.0925,5.831,0,5.831
13/08/2020 13:30,18.193,1.0138,18.22122497,7.944,0,7.944,10.249,1.0138,10.29901896,18.121,0,18.121,7.944,0,7.944,10.177,0,10.177
13/08/2020 14:00,18.1795,1.1752,18.21744536,4.3345,0,4.3345,13.845,1.1752,13.89478751,17.2525,0,17.2525,4.3345,0,4.3345,12.918,0,12.918
13/08/2020 14:30,18.5395,1.2154,18.57929647,4.4525,0,4.4525,14.087,1.2154,14.13933401,17.2955,0,17.2955,4.4525,0,4.4525,12.843,0,12.843
13/08/2020 15:00,17.1095,1.2078,17.15207775,4.3225,0,4.3225,12.787,1.2078,12.8439149,16.1325,0,16.1325,4.3225,0,4.3225,11.81,0,11.81
13/08/2020 15:30,16.0028,0.7354,16.01968854,10.083,0,10.083,5.9198,0.7354,5.965303446,15.7878,0,15.7878,10.083,0,10.083,5.7048,0,5.7048
13/08/2020 16:00,15.539,0.8332,15.56132203,8.723,0,8.723,6.816,0.8332,6.866737088,16.261,0,16.261,8.723,0,8.723,7.538,0,7.538
13/08/2020 16:30,16.6035,1.2672,16.65178693,2.6245,0,2.6245,13.979,1.2672,14.03631849,18.1775,0,18.1775,2.6245,0,2.6245,15.553,0,15.553
13/08/2020 17:00,18.082,1.39,18.13534736,2.234,0,2.234,15.848,1.39,15.90884044,22.69,0,22.69,2.234,0,2.234,20.456,0,20.456
13/08/2020 17:30,18.869,1.4132,18.92184704,0.913,0,0.913,17.956,1.4132,18.01152604,25.336,0,25.336,0.913,0,0.913,24.423,0,24.423
13/08/2020 18:00,19.6155,1.342,19.66135306,1.0575,0,1.0575,18.558,1.342,18.60645931,26.6145,0,26.6145,1.0575,0,1.0575,25.557,0,25.557
13/08/2020 18:30,20.1625,1.5072,20.21875511,0.9645,0,0.9645,19.198,1.5072,19.25707288,26.8915,0,26.8915,0.9645,0,0.9645,25.927,0,25.927
13/08/2020 19:00,20.181,1.392,20.22895017,0.554,0,0.554,19.627,1.392,19.67630029,27.022,0,27.022,0.554,0,0.554,26.468,0,26.468
13/08/2020 19:30,19.232,1.0696,19.26172028,3.715,0,3.715,15.517,1.0696,15.55382053,26.595,0,26.595,3.715,0,3.715,22.88,0,22.88
13/08/2020 20:00,18.37,1.1904,18.40852933,1.917,0,1.917,16.453,1.1904,16.49600743,25.372,0,25.372,1.917,0,1.917,23.455,0,23.455
13/08/2020 20:30,17.639,0.9158,17.66275773,3.756,0,3.756,13.883,0.9158,13.91317285,24.722,0,24.722,3.756,0,3.756,20.966,0,20.966
13/08/2020 21:00,17.3065,0.3398,17.30983554,3.4285,0,3.4285,13.878,0.3398,13.88215934,24.4505,0,24.4505,3.4285,0,3.4285,21.022,0,21.022
13/08/2020 21:30,16.9855,0.0692,16.98564096,5.9875,0,5.9875,10.998,0.0692,10.9982177,24.3665,0,24.3665,5.9875,0,5.9875,18.379,0,18.379
13/08/2020 22:00,16.227,0.0596,16.22710945,0,0,0,16.227,0.0596,16.22710945,22.905,0,22.905,0,0,0,22.905,0,22.905
13/08/2020 22:30,14.932,0,14.932,4.018,0,4.018,10.914,0,10.914,21.594,0,21.594,4.018,0,4.018,17.576,0,17.576
13/08/2020 23:00,13.458,0,13.458,0.101,0,0.101,13.357,0,13.357,19.887,0.0384,19.88703707,0.101,0,0.101,19.786,0.0384,19.78603726
13/08/2020 23:30,12.643,0,12.643,0,0,0,12.643,0,12.643,18.493,0.0038,18.49300039,0,0,0,18.493,0.0038,18.49300039
14/08/2020 00:00,11.6815,0,11.6815,0.0135,0,0.0135,11.668,0,11.668,16.8365,0,16.8365,0.0135,0,0.0135,16.823,0,16.823
14/08/2020 00:30,11.1237,0,11.1237,9.7195,0,9.7195,1.4042,0,1.4042,16.3363,0,16.3363,9.7195,0,9.7195,6.6168,0,6.6168
14/08/2020 01:00,11.0606,0,11.0606,6.491,0,6.491,4.5696,0,4.5696,15.7742,0,15.7742,6.491,0,6.491,9.2832,0,9.2832
14/08/2020 01:30,11.414,0,11.414,0,0,0,11.414,0,11.414,15.822,0,15.822,0,0,0,15.822,0,15.822
14/08/2020 02:00,10.954,0,10.954,0,0,0,10.954,0,10.954,15.418,0,15.418,0,0,0,15.418,0,15.418
14/08/2020 02:30,10.738,0,10.738,0,0,0,10.738,0,10.738,15.11,0,15.11,0,0,0,15.11,0,15.11
14/08/2020 03:00,10.606,0,10.606,0,0,0,10.606,0,10.606,14.688,0,14.688,0,0,0,14.688,0,14.688
14/08/2020 03:30,10.426,0,10.426,0,0,0,10.426,0,10.426,14.542,0,14.542,0,0,0,14.542,0,14.542
14/08/2020 04:00,10.107,0,10.107,0,0,0,10.107,0,10.107,14.444,0,14.444,0,0,0,14.444,0,14.444
14/08/2020 04:30,10.12,0,10.12,0,0,0,10.12,0,10.12,14.504,0,14.504,0,0,0,14.504,0,14.504
14/08/2020 05:00,10.0318,0,10.0318,2.384,0,2.384,7.6478,0,7.6478,14.446,0,14.446,2.384,0,2.384,12.062,0,12.062
14/08/2020 05:30,10.1683,0,10.1683,2.6285,0,2.6285,7.5398,0,7.5398,14.7395,0,14.7395,2.6285,0,2.6285,12.111,0,12.111
14/08/2020 06:00,10.6719,0,10.6719,1.7745,0,1.7745,8.8974,0,8.8974,15.3105,0,15.3105,1.7745,0,1.7745,13.536,0,13.536
14/08/2020 06:30,11.5108,0,11.5108,3.032,0,3.032,8.4788,0,8.4788,16.725,0,16.725,3.032,0,3.032,13.693,0,13.693
14/08/2020 07:00,12.2405,0,12.2405,0.0705,0,0.0705,12.17,0,12.17,18.0175,0.002,18.01750011,0.0705,0,0.0705,17.947,0.002,17.94700011
14/08/2020 07:30,13.4795,0,13.4795,0.1445,0,0.1445,13.335,0,13.335,20.1795,0.24,20.18092714,0.1445,0,0.1445,20.035,0.24,20.03643743
14/08/2020 08:00,14.7215,0,14.7215,7.8265,0,7.8265,6.895,0,6.895,22.0245,0.2746,22.02621178,7.8265,0,7.8265,14.198,0.2746,14.20065524
14/08/2020 08:30,16.2839,0.025,16.28391919,10.0975,0,10.0975,6.1864,0.025,6.186450514,23.6915,0.43,23.69540192,10.0975,0,10.0975,13.594,0.43,13.60079909
14/08/2020 09:00,17.7613,0.3764,17.76528791,10.0065,0,10.0065,7.7548,0.3764,7.763929418,24.8785,0,24.8785,10.0065,0,10.0065,14.872,0,14.872
14/08/2020 09:30,18.5562,0.5356,18.56392808,9.966,0,9.966,8.5902,0.5356,8.606881166,25.603,0,25.603,9.966,0,9.966,15.637,0,15.637
14/08/2020 10:00,18.7585,0.5818,18.76752017,9.7785,0,9.7785,8.98,0.5818,8.998827215,25.5435,0,25.5435,9.7785,0,9.7785,15.765,0,15.765
14/08/2020 10:30,18.6185,1.1462,18.65374806,1.4005,0,1.4005,17.218,1.1462,17.25610902,24.7605,0,24.7605,1.4005,0,1.4005,23.36,0,23.36
14/08/2020 11:00,20.276,0.2746,20.27785938,10.127,0,10.127,10.149,0.2746,10.15271423,23.258,0.05,23.25805374,10.127,0,10.127,13.131,0.05,13.13109519
14/08/2020 11:30,21.8335,0.0058,21.83350077,1.0645,0,1.0645,20.769,0.0058,20.76900081,22.0505,0.4838,22.05580678,1.0645,0,1.0645,20.986,0.4838,20.99157589
14/08/2020 12:00,21.6325,0.0212,21.63251039,0.7985,0,0.7985,20.834,0.0212,20.83401079,21.6915,0.5568,21.69864508,0.7985,0,0.7985,20.893,0.5568,20.90041806
14/08/2020 12:30,21.2525,0,21.2525,0.7545,0,0.7545,20.498,0,20.498,21.8115,0.6412,21.82092275,0.7545,0,0.7545,21.057,0.6412,21.06676023
14/08/2020 13:00,21.052,0,21.052,0.464,0,0.464,20.588,0,20.588,21.951,0.6374,21.96025227,0.464,0,0.464,21.487,0.6374,21.49645198
14/08/2020 13:30,21.0995,0,21.0995,5.6125,0,5.6125,15.487,0,15.487,21.9915,0.2458,21.99287362,5.6125,0,5.6125,16.379,0.2458,16.38084426
14/08/2020 14:00,19.826,0,19.826,0.696,0,0.696,19.13,0,19.13,20.678,0.3724,20.68135309,0.696,0,0.696,19.982,0.3724,19.98546987
14/08/2020 14:30,19.6335,0.4378,19.63838056,6.3925,0,6.3925,13.241,0.4378,13.24823573,20.4655,0.2304,20.46679688,6.3925,0,6.3925,14.073,0.2304,14.0748859
14/08/2020 15:00,20.178,2.0448,20.28134342,2.904,0,2.904,17.274,2.0448,17.394605,20.457,0,20.457,2.904,0,2.904,17.553,0,17.553
14/08/2020 15:30,19.7295,1.6762,19.80057617,0.3065,0,0.3065,19.423,1.6762,19.49519365,21.3475,0,21.3475,0.3065,0,0.3065,21.041,0,21.041
14/08/2020 16:00,15.671,0.3534,15.67498429,0.281,0,0.281,15.39,0.3534,15.39405702,23.423,0,23.423,0.281,0,0.281,23.142,0,23.142
14/08/2020 16:30,14.847,0.4204,14.85295072,0.235,0,0.235,14.612,0.4204,14.61804639,23.175,0,23.175,0.235,0,0.235,22.94,0,22.94
14/08/2020 17:00,15.605,0.5588,15.61500184,0.407,0,0.407,15.198,0.5588,15.20826951,24.599,0,24.599,0.407,0,0.407,24.192,0,24.192
14/08/2020 17:30,15.8135,0.482,15.82084404,0.2805,0,0.2805,15.533,0.482,15.5404766,26.2925,0,26.2925,0.2805,0,0.2805,26.012,0,26.012
14/08/2020 18:00,16.399,0.5876,16.4095239,0.183,0,0.183,16.216,0.5876,16.22664259,26.95,0,26.95,0.183,0,0.183,26.767,0,26.767
14/08/2020 18:30,16.5275,0.7334,16.54376414,0.1555,0,0.1555,16.372,0.7334,16.38841846,26.9495,0,26.9495,0.1555,0,0.1555,26.794,0,26.794
14/08/2020 19:00,16.2605,0.6758,16.27453735,0.1345,0,0.1345,16.126,0.6758,16.14015433,26.5915,0,26.5915,0.1345,0,0.1345,26.457,0,26.457
14/08/2020 19:30,15.743,0.649,15.75637173,0.104,0,0.104,15.639,0.649,15.65246057,25.942,0,25.942,0.104,0,0.104,25.838,0,25.838
14/08/2020 20:00,15.217,0.6028,15.22893486,0.007,0,0.007,15.21,0.6028,15.22194034,25.059,0,25.059,0.007,0,0.007,25.052,0,25.052
14/08/2020 20:30,14.583,0.2612,14.58533902,3.56,0,3.56,11.023,0.2612,11.02609425,24.33,0,24.33,3.56,0,3.56,20.77,0,20.77
14/08/2020 21:00,14.227,0.3532,14.2313836,0,0,0,14.227,0.3532,14.2313836,23.442,0,23.442,0,0,0,23.442,0,23.442
14/08/2020 21:30,13.772,0.8448,13.79788647,0,0,0,13.772,0.8448,13.79788647,22.492,0,22.492,0,0,0,22.492,0,22.492
14/08/2020 22:00,12.991,0.6874,13.00917368,0,0,0,12.991,0.6874,13.00917368,21.157,0,21.157,0,0,0,21.157,0,21.157
14/08/2020 22:30,12.034,0.5568,12.04687438,0,0,0,12.034,0.5568,12.04687438,19.943,0,19.943,0,0,0,19.943,0,19.943
14/08/2020 23:00,11.1,0.4608,11.1095606,0,0,0,11.1,0.4608,11.1095606,18.486,0,18.486,0,0,0,18.486,0,18.486
14/08/2020 23:30,9.896,0,9.896,0,0,0,9.896,0,9.896,17.583,0,17.583,0,0,0,17.583,0,17.583
15/08/2020 00:00,8.9742,0,8.9742,0,0,0,8.9742,0,8.9742,16.205,0,16.205,0,0,0,16.205,0,16.205
15/08/2020 00:30,8.5248,0,8.5248,0,0,0,8.5248,0,8.5248,15.498,0,15.498,0,0,0,15.498,0,15.498
15/08/2020 01:00,8.0238,0,8.0238,0,0,0,8.0238,0,8.0238,14.746,0,14.746,0,0,0,14.746,0,14.746
15/08/2020 01:30,8.3797,0.0768,8.380051929,3.3935,0,3.3935,4.9862,0.0768,4.986791421,14.9765,0,14.9765,3.3935,0,3.3935,11.583,0,11.583
15/08/2020 02:00,7.6388,0,7.6388,0.287,0,0.287,7.3518,0,7.3518,14.416,0,14.416,0.287,0,0.287,14.129,0,14.129
15/08/2020 02:30,8.7268,0,8.7268,6.031,0,6.031,2.6958,0,2.6958,14.3628,0,14.3628,6.031,0,6.031,8.3318,0,8.3318
15/08/2020 03:00,7.9086,0.0154,7.908614994,3.387,0,3.387,4.5216,0.0154,4.521626225,13.776,0,13.776,3.387,0,3.387,10.389,0,10.389
15/08/2020 03:30,7.058,0,7.058,0,0,0,7.058,0,7.058,13.405,0,13.405,0,0,0,13.405,0,13.405
15/08/2020 04:00,7.0062,0,7.0062,0,0,0,7.0062,0,7.0062,13.325,0,13.325,0,0,0,13.325,0,13.325
15/08/2020 04:30,6.9734,0,6.9734,0,0,0,6.9734,0,6.9734,13.282,0,13.282,0,0,0,13.282,0,13.282
15/08/2020 05:00,7.5207,0,7.5207,2.9645,0,2.9645,4.5562,0,4.5562,13.2585,0,13.2585,2.9645,0,2.9645,10.294,0,10.294
15/08/2020 05:30,7.127,0,7.127,0,0,0,7.127,0,7.127,13.491,0,13.491,0,0,0,13.491,0,13.491
15/08/2020 06:00,7.348,0,7.348,0,0,0,7.348,0,7.348,13.788,0,13.788,0,0,0,13.788,0,13.788
15/08/2020 06:30,8.2338,0,8.2338,3.238,0,3.238,4.9958,0,4.9958,14.673,0,14.673,3.238,0,3.238,11.435,0,11.435
15/08/2020 07:00,8.3947,0.0268,8.394742779,0.0235,0,0.0235,8.3712,0.0268,8.371242899,15.5565,0,15.5565,0.0235,0,0.0235,15.533,0,15.533
15/08/2020 07:30,9.1457,0.0076,9.145703158,0.0525,0,0.0525,9.0932,0.0076,9.093203176,17.2235,0,17.2235,0.0525,0,0.0525,17.171,0,17.171
15/08/2020 08:00,10.3845,0,10.3845,0.1165,0,0.1165,10.268,0,10.268,19.2045,0,19.2045,0.1165,0,0.1165,19.088,0,19.088
15/08/2020 08:30,12.2565,0,12.2565,0.1975,0,0.1975,12.059,0,12.059,20.3775,1.4112,20.42630636,0.1975,0,0.1975,20.18,1.4112,20.22928287
15/08/2020 09:00,13.7455,0,13.7455,0.2595,0,0.2595,13.486,0,13.486,21.2715,0.9562,21.29298078,0.2595,0,0.2595,21.012,0.9562,21.0337458
15/08/2020 09:30,14.9075,0,14.9075,0.3225,0,0.3225,14.585,0,14.585,22.1535,0,22.1535,0.3225,0,0.3225,21.831,0,21.831
15/08/2020 10:00,15.4595,0,15.4595,0.4435,0,0.4435,15.016,0,15.016,22.5655,0,22.5655,0.4435,0,0.4435,22.122,0,22.122
15/08/2020 10:30,15.774,0.1056,15.77435347,0.648,0,0.648,15.126,0.1056,15.12636861,22.494,0,22.494,0.648,0,0.648,21.846,0,21.846
15/08/2020 11:00,15.9905,0.2438,15.99235845,0.6865,0,0.6865,15.304,0.2438,15.3059418,22.2935,0,22.2935,0.6865,0,0.6865,21.607,0,21.607
15/08/2020 11:30,15.9805,0.1882,15.98160816,0.7755,0,0.7755,15.205,0.1882,15.20616468,22.2315,0,22.2315,0.7755,0,0.7755,21.456,0,21.456
15/08/2020 12:00,16.076,1.2422,16.12392126,0.647,0,0.647,15.429,1.2422,15.47892444,22.088,0,22.088,0.647,0,0.647,21.441,0,21.441
15/08/2020 12:30,16.35,1.945,16.46528241,1.14,0,1.14,15.21,1.945,15.33385552,21.645,0,21.645,1.14,0,1.14,20.505,0,20.505
15/08/2020 13:00,16.6885,1.9756,16.80502983,1.2495,0,1.2495,15.439,1.9756,15.56488729,20.9435,0,20.9435,1.2495,0,1.2495,19.694,0,19.694
15/08/2020 13:30,16.639,1.924,16.74986857,1.3,0,1.3,15.339,1.924,15.45919458,19.828,0,19.828,1.3,0,1.3,18.528,0,18.528
15/08/2020 14:00,16.32,1.9008,16.43032077,1.02,0,1.02,15.3,1.9008,15.41762111,19.079,0,19.079,1.02,0,1.02,18.059,0,18.059
15/08/2020 14:30,15.934,1.872,16.04358875,1.181,0,1.181,14.753,1.872,14.87129426,18.569,0,18.569,1.181,0,1.181,17.388,0,17.388
15/08/2020 15:00,15.5215,1.8548,15.63193031,1.2655,0,1.2655,14.256,1.8548,14.37615453,18.2305,0,18.2305,1.2655,0,1.2655,16.965,0,16.965
15/08/2020 15:30,15.9135,1.9316,16.03030133,1.3715,0,1.3715,14.542,1.9316,14.66972537,18.4135,0,18.4135,1.3715,0,1.3715,17.042,0,17.042
15/08/2020 16:00,15.935,1.8088,16.0373309,1.156,0,1.156,14.779,1.8088,14.88927797,18.311,0,18.311,1.156,0,1.156,17.155,0,17.155
15/08/2020 16:30,15.9465,1.799,16.047656,1.9755,0,1.9755,13.971,1.799,14.08634949,19.3115,0,19.3115,1.9755,0,1.9755,17.336,0,17.336
15/08/2020 17:00,16.4785,1.897,16.58733165,1.6955,0,1.6955,14.783,1.897,14.90421746,20.9685,0,20.9685,1.6955,0,1.6955,19.273,0,19.273
15/08/2020 17:30,17.6105,1.6492,17.68755412,1.0165,0,1.0165,16.594,1.6492,16.67575176,22.4685,0,22.4685,1.0165,0,1.0165,21.452,0,21.452
15/08/2020 18:00,17.797,1.7088,17.87884802,1.103,0,1.103,16.694,1.7088,16.7812286,23.569,0,23.569,1.103,0,1.103,22.466,0,22.466
15/08/2020 18:30,17.3635,1.3306,17.41440865,6.8495,0,6.8495,10.514,1.3306,10.59786263,24.2615,0,24.2615,6.8495,0,6.8495,17.412,0,17.412
15/08/2020 19:00,16.5903,1.1328,16.62892931,10.2765,0,10.2765,6.3138,1.1328,6.414616612,24.1165,0,24.1165,10.2765,0,10.2765,13.84,0,13.84
15/08/2020 19:30,16.16,1.6224,16.24123708,1.09,0,1.09,15.07,1.6224,15.15708025,22.778,0,22.778,1.09,0,1.09,21.688,0,21.688
15/08/2020 20:00,15.535,1.5552,15.61265103,0.145,0,0.145,15.39,1.5552,15.46837894,22.139,0,22.139,0.145,0,0.145,21.994,0,21.994
15/08/2020 20:30,15.2165,1.561,15.29635882,0.0275,0,0.0275,15.189,1.561,15.26900265,21.7945,0,21.7945,0.0275,0,0.0275,21.767,0,21.767
15/08/2020 21:00,14.94,1.5092,15.01603425,0,0,0,14.94,1.5092,15.01603425,21.511,0,21.511,0,0,0,21.511,0,21.511
15/08/2020 21:30,14.456,1.2922,14.51363899,0,0,0,14.456,1.2922,14.51363899,21.122,0,21.122,0,0,0,21.122,0,21.122
15/08/2020 22:00,13.493,0.8256,13.51823451,0,0,0,13.493,0.8256,13.51823451,20.114,0,20.114,0,0,0,20.114,0,20.114
15/08/2020 22:30,12.816,0.768,12.83899061,0,0,0,12.816,0.768,12.83899061,18.868,0,18.868,0,0,0,18.868,0,18.868
15/08/2020 23:00,11.6467,0.1958,11.64834574,2.3665,0,2.3665,9.2802,0.1958,9.282265331,17.7975,0,17.7975,2.3665,0,2.3665,15.431,0,15.431
15/08/2020 23:30,10.2998,0,10.2998,1.151,0,1.151,9.1488,0,9.1488,16.757,0,16.757,1.151,0,1.151,15.606,0,15.606
16/08/2020 00:00,9.3984,0,9.3984,0,0,0,9.3984,0,9.3984,15.686,0,15.686,0,0,0,15.686,0,15.686
16/08/2020 00:30,8.9927,0,8.9927,3.0215,0,3.0215,5.9712,0,5.9712,14.9715,0,14.9715,3.0215,0,3.0215,11.95,0,11.95
16/08/2020 01:00,9.1956,0.002,9.195600217,6.327,0,6.327,2.8686,0.002,2.868600697,14.3822,0,14.3822,6.327,0,6.327,8.0552,0,8.0552
16/08/2020 01:30,8.6143,0.1248,8.615203975,3.2305,0,3.2305,5.3838,0.1248,5.385246278,14.3295,0,14.3295,3.2305,0,3.2305,11.099,0,11.099
16/08/2020 02:00,8.066,0.313,8.072070676,0,0,0,8.066,0.313,8.072070676,13.743,0,13.743,0,0,0,13.743,0,13.743
16/08/2020 02:30,7.8644,0.334,7.871489272,0,0,0,7.8644,0.334,7.871489272,13.377,0,13.377,0,0,0,13.377,0,13.377
16/08/2020 03:00,7.5898,0.3532,7.598013838,0,0,0,7.5898,0.3532,7.598013838,12.908,0,12.908,0,0,0,12.908,0,12.908
16/08/2020 03:30,7.563,0.3764,7.57236066,0,0,0,7.563,0.3764,7.57236066,12.753,0,12.753,0,0,0,12.753,0,12.753
16/08/2020 04:00,7.3402,0.3072,7.346625612,0,0,0,7.3402,0.3072,7.346625612,12.453,0,12.453,0,0,0,12.453,0,12.453
16/08/2020 04:30,7.2717,0.1172,7.272644411,0.0005,0,0.0005,7.2712,0.1172,7.272144476,12.4905,0,12.4905,0.0005,0,0.0005,12.49,0,12.49
16/08/2020 05:00,7.4044,0,7.4044,0.909,0,0.909,6.4954,0,6.4954,12.475,0,12.475,0.909,0,0.909,11.566,0,11.566
16/08/2020 05:30,8.2331,0,8.2331,4.4775,0,4.4775,3.7556,0,3.7556,12.7989,0,12.7989,4.4775,0,4.4775,8.3214,0,8.3214
16/08/2020 06:00,7.4784,0,7.4784,0,0,0,7.4784,0,7.4784,12.885,0,12.885,0,0,0,12.885,0,12.885
16/08/2020 06:30,7.6691,0.1402,7.670381402,0.0025,0,0.0025,7.6666,0.1402,7.66788182,13.2465,0,13.2465,0.0025,0,0.0025,13.244,0,13.244
16/08/2020 07:00,8.4389,0.6932,8.467323039,0.0215,0,0.0215,8.4174,0.6932,8.445895394,13.9245,0,13.9245,0.0215,0,0.0215,13.903,0,13.903
16/08/2020 07:30,9.0168,0,9.0168,0.179,0,0.179,8.8378,0,8.8378,15.36,0,15.36,0.179,0,0.179,15.181,0,15.181
16/08/2020 08:00,10.073,0,10.073,0.642,0,0.642,9.431,0,9.431,16.613,0,16.613,0.642,0,0.642,15.971,0,15.971
16/08/2020 08:30,11.7035,0,11.7035,0.7545,0,0.7545,10.949,0,10.949,18.1225,0,18.1225,0.7545,0,0.7545,17.368,0,17.368
16/08/2020 09:00,13.1015,0,13.1015,0.6785,0,0.6785,12.423,0,12.423,19.2275,0,19.2275,0.6785,0,0.6785,18.549,0,18.549
16/08/2020 09:30,13.7725,0,13.7725,1.0665,0,1.0665,12.706,0,12.706,20.7085,0,20.7085,1.0665,0,1.0665,19.642,0,19.642
16/08/2020 10:00,14.9655,0,14.9655,0.8645,0,0.8645,14.101,0,14.101,21.5985,0,21.5985,0.8645,0,0.8645,20.734,0,20.734
16/08/2020 10:30,15.551,0,15.551,0.727,0,0.727,14.824,0,14.824,22.108,0,22.108,0.727,0,0.727,21.381,0,21.381
16/08/2020 11:00,15.7285,0,15.7285,0.8635,0,0.8635,14.865,0,14.865,22.3285,0,22.3285,0.8635,0,0.8635,21.465,0,21.465
16/08/2020 11:30,15.7535,1.3516,15.81137517,1.2635,0,1.2635,14.49,1.3516,14.55290083,22.1895,0,22.1895,1.2635,0,1.2635,20.926,0,20.926
16/08/2020 12:00,16.032,1.54,16.10579473,1.062,0,1.062,14.97,1.54,15.04900329,22.313,0,22.313,1.062,0,1.062,21.251,0,21.251
16/08/2020 12:30,15.875,1.056,15.91008363,8.732,0,8.732,7.143,1.056,7.220636052,22.475,0,22.475,8.732,0,8.732,13.743,0,13.743
16/08/2020 13:00,16.454,1.5994,16.53155154,1.119,0,1.119,15.335,1.5994,15.418181,21.631,0,21.631,1.119,0,1.119,20.512,0,20.512
16/08/2020 13:30,15.9925,1.467,16.05964337,1.3165,0,1.3165,14.676,1.467,14.74913777,21.2035,0,21.2035,1.3165,0,1.3165,19.887,0,19.887
16/08/2020 14:00,15.637,1.4842,15.70727916,1.049,0,1.049,14.588,1.4842,14.66330773,20.883,0,20.883,1.049,0,1.049,19.834,0,19.834
16/08/2020 14:30,14.9405,1.4266,15.00845521,1.7345,0,1.7345,13.206,1.4266,13.28283191,20.3155,0,20.3155,1.7345,0,1.7345,18.581,0,18.581
16/08/2020 15:00,14.236,1.488,14.31355442,1.66,0,1.66,12.576,1.488,12.66372457,19.977,0,19.977,1.66,0,1.66,18.317,0,18.317
16/08/2020 15:30,14.2735,1.4304,14.34499378,1.9665,0,1.9665,12.307,1.4304,12.38984637,19.6285,0,19.6285,1.9665,0,1.9665,17.662,0,17.662
16/08/2020 16:00,14.467,1.2462,14.52057518,1.793,0,1.793,12.674,1.2462,12.73512035,19.584,0,19.584,1.793,0,1.793,17.791,0,17.791
16/08/2020 16:30,15.1225,1.371,15.18451999,1.5365,0,1.5365,13.586,1.371,13.65500044,20.5025,0,20.5025,1.5365,0,1.5365,18.966,0,18.966
16/08/2020 17:00,16.0555,1.3862,16.11522977,1.3775,0,1.3775,14.678,1.3862,14.74331152,21.7675,0,21.7675,1.3775,0,1.3775,20.39,0,20.39
16/08/2020 17:30,16.75,1.5264,16.81940537,1,0,1,15.75,1.5264,15.82379212,23.689,0,23.689,1,0,1,22.689,0,22.689
16/08/2020 18:00,16.8975,1.5592,16.96928434,1.1455,0,1.1455,15.752,1.5592,15.82898003,24.6075,0,24.6075,1.1455,0,1.1455,23.462,0,23.462
16/08/2020 18:30,16.3575,1.394,16.41679147,0.9115,0,0.9115,15.446,1.394,15.50877661,24.5255,0,24.5255,0.9115,0,0.9115,23.614,0,23.614
16/08/2020 19:00,16.302,1.3958,16.36164606,0.354,0,0.354,15.948,1.3958,16.00896504,24.479,0,24.479,0.354,0,0.354,24.125,0,24.125
16/08/2020 19:30,15.9705,1.321,16.02504013,0.0715,0,0.0715,15.899,1.321,15.95378457,24.3265,0,24.3265,0.0715,0,0.0715,24.255,0,24.255
16/08/2020 20:00,15.2565,1.2078,15.30423383,0.0325,0,0.0325,15.224,1.2078,15.27183541,23.6355,0,23.6355,0.0325,0,0.0325,23.603,0,23.603
16/08/2020 20:30,14.6685,1.1616,14.71442173,0.0115,0,0.0115,14.657,1.1616,14.70295765,22.8615,0,22.8615,0.0115,0,0.0115,22.85,0,22.85
16/08/2020 21:00,14.277,1.0944,14.31888405,0,0,0,14.277,1.0944,14.31888405,22.341,0,22.341,0,0,0,22.341,0,22.341
16/08/2020 21:30,13.849,0.8506,13.87509717,0,0,0,13.849,0.8506,13.87509717,21.637,0,21.637,0,0,0,21.637,0,21.637
16/08/2020 22:00,13.02,0.7642,13.04240782,0,0,0,13.02,0.7642,13.04240782,20.217,0,20.217,0,0,0,20.217,0,20.217
16/08/2020 22:30,11.977,0.6566,11.99498448,0,0,0,11.977,0.6566,11.99498448,18.989,0,18.989,0,0,0,18.989,0,18.989
16/08/2020 23:00,11.088,0.6086,11.10468991,0,0,0,11.088,0.6086,11.10468991,17.551,0,17.551,0,0,0,17.551,0,17.551
16/08/2020 23:30,9.7828,0.1844,9.784537761,0,0,0,9.7828,0.1844,9.784537761,16.512,0,16.512,0,0,0,16.512,0,16.512
17/08/2020 00:00,8.6208,0,8.6208,0,0,0,8.6208,0,8.6208,15.49,0,15.49,0,0,0,15.49,0,15.49
17/08/2020 00:30,8.1966,0,8.1966,0,0,0,8.1966,0,8.1966,14.836,0,14.836,0,0,0,14.836,0,14.836
17/08/2020 01:00,7.7242,0,7.7242,0,0,0,7.7242,0,7.7242,14.089,0,14.089,0,0,0,14.089,0,14.089
17/08/2020 01:30,7.92,0,7.92,0,0,0,7.92,0,7.92,14.367,0,14.367,0,0,0,14.367,0,14.367
17/08/2020 02:00,7.6704,0.0268,7.670446819,0,0,0,7.6704,0.0268,7.670446819,13.901,0,13.901,0,0,0,13.901,0,13.901
17/08/2020 02:30,7.6108,0.2572,7.615144679,0,0,0,7.6108,0.2572,7.615144679,13.306,0,13.306,0,0,0,13.306,0,13.306
17/08/2020 03:00,7.3902,0,7.3902,0,0,0,7.3902,0,7.3902,12.944,0,12.944,0,0,0,12.944,0,12.944
17/08/2020 03:30,7.2904,0,7.2904,0,0,0,7.2904,0,7.2904,12.895,0,12.895,0,0,0,12.895,0,12.895
17/08/2020 04:00,7.0694,0,7.0694,0,0,0,7.0694,0,7.0694,12.655,0,12.655,0,0,0,12.655,0,12.655
17/08/2020 04:30,7.1174,0,7.1174,0,0,0,7.1174,0,7.1174,12.685,0,12.685,0,0,0,12.685,0,12.685
17/08/2020 05:00,7.1022,0,7.1022,0,0,0,7.1022,0,7.1022,12.665,0,12.665,0,0,0,12.665,0,12.665
17/08/2020 05:30,7.275,0,7.275,0,0,0,7.275,0,7.275,13.029,0,13.029,0,0,0,13.029,0,13.029
17/08/2020 06:00,7.7262,0,7.7262,0,0,0,7.7262,0,7.7262,13.565,0,13.565,0,0,0,13.565,0,13.565
17/08/2020 06:30,8.8791,0.2764,8.883401025,0.0125,0,0.0125,8.8666,0.2764,8.870907086,14.7255,0,14.7255,0.0125,0,0.0125,14.713,0,14.713
17/08/2020 07:00,9.8758,0.5414,9.890628878,0.124,0,0.124,9.7518,0.5414,9.766817148,15.829,0,15.829,0.124,0,0.124,15.705,0,15.705
17/08/2020 07:30,10.967,0,10.967,0.39,0,0.39,10.577,0,10.577,17.816,0,17.816,0.39,0,0.39,17.426,0,17.426
17/08/2020 08:00,12.3925,0,12.3925,0.8405,0,0.8405,11.552,0,11.552,19.0365,0,19.0365,0.8405,0,0.8405,18.196,0,18.196
17/08/2020 08:30,13.7455,0.8006,13.76879554,0.8275,0,0.8275,12.918,0.8006,12.94278503,20.7395,0,20.7395,0.8275,0,0.8275,19.912,0,19.912
17/08/2020 09:00,15.03,1.5168,15.10634245,3.727,0,3.727,11.303,1.5168,11.40431897,21.464,0,21.464,3.727,0,3.727,17.737,0,17.737
17/08/2020 09:30,15.7237,1.2058,15.76986669,10.7425,0,10.7425,4.9812,1.2058,5.125066544,21.9975,0,21.9975,10.7425,0,10.7425,11.255,0,11.255
17/08/2020 10:00,15.6935,1.154,15.7358717,11.3945,0,11.3945,4.299,1.154,4.451192761,21.6095,0,21.6095,11.3945,0,11.3945,10.215,0,10.215
17/08/2020 10:30,15.8675,1.8528,15.9753067,3.1195,0,3.1195,12.748,1.8528,12.88193975,20.5485,0,20.5485,3.1195,0,3.1195,17.429,0,17.429
17/08/2020 11:00,15.4897,1.4112,15.55385134,6.8835,0,6.8835,8.6062,1.4112,8.721133176,20.6345,0,20.6345,6.8835,0,6.8835,13.751,0,13.751
17/08/2020 11:30,15.4675,1.9104,15.58503078,1.7725,0,1.7725,13.695,1.9104,13.82760475,20.6715,0,20.6715,1.7725,0,1.7725,18.899,0,18.899
17/08/2020 12:00,15.0555,1.8376,15.16722961,1.6735,0,1.6735,13.382,1.8376,13.50757927,20.5065,0,20.5065,1.6735,0,1.6735,18.833,0,18.833
17/08/2020 12:30,14.1085,2.1504,14.27143975,1.8505,0,1.8505,12.258,2.1504,12.44519121,21.5215,0,21.5215,1.8505,0,1.8505,19.671,0,19.671
17/08/2020 13:00,13.207,1.9892,13.35596367,1.588,0,1.588,11.619,1.9892,11.78804808,22.514,0,22.514,1.588,0,1.588,20.926,0,20.926
17/08/2020 13:30,12.039,2.375,12.27102873,0.968,0,0.968,11.071,2.375,11.32288241,23.99,0,23.99,0.968,0,0.968,23.022,0,23.022
17/08/2020 14:00,12.601,2.4654,12.83991426,0.699,0,0.699,11.902,2.4654,12.1546617,24.363,0,24.363,0.699,0,0.699,23.664,0,23.664
17/08/2020 14:30,12.984,2.452,13.21349916,0.918,0,0.918,12.066,2.452,12.31262198,23.805,0,23.805,0.918,0,0.918,22.887,0,22.887
17/08/2020 15:00,12.8485,2.423,13.07497156,0.8685,0,0.8685,11.98,2.423,12.22257457,23.6015,0,23.6015,0.8685,0,0.8685,22.733,0,22.733
17/08/2020 15:30,12.5795,2.3924,12.80497552,1.0915,0,1.0915,11.488,2.3924,11.73446726,23.5935,0,23.5935,1.0915,0,1.0915,22.502,0,22.502
17/08/2020 16:00,12.5865,2.3118,12.79704659,1.0415,0,1.0415,11.545,2.3118,11.7741855,23.4495,0,23.4495,1.0415,0,1.0415,22.408,0,22.408
17/08/2020 16:30,13.643,2.1812,13.81626152,1.227,0,1.227,12.416,2.1812,12.60613698,24.519,0,24.519,1.227,0,1.227,23.292,0,23.292
17/08/2020 17:00,15.5115,2.6938,15.74367145,1.6675,0,1.6675,13.844,2.6938,14.10364827,24.3005,0,24.3005,1.6675,0,1.6675,22.633,0,22.633
17/08/2020 17:30,14.9805,2.6766,15.21773859,1.7385,0,1.7385,13.242,2.6766,13.50980205,26.1205,0,26.1205,1.7385,0,1.7385,24.382,0,24.382
17/08/2020 18:00,14.4305,2.5094,14.64706177,0.9195,0,0.9195,13.511,2.5094,13.74205987,27.8955,0,27.8955,0.9195,0,0.9195,26.976,0,26.976
17/08/2020 18:30,15.3875,2.715,15.6251842,0.7015,0,0.7015,14.686,2.715,14.93485256,27.7525,0,27.7525,0.7015,0,0.7015,27.051,0,27.051
17/08/2020 19:00,15.336,2.7264,15.5764615,0.408,0,0.408,14.928,2.7264,15.17492804,27.367,0,27.367,0.408,0,0.408,26.959,0,26.959
17/08/2020 19:30,14.969,2.6842,15.20775758,0.218,0,0.218,14.751,2.6842,14.99322949,26.648,0,26.648,0.218,0,0.218,26.43,0,26.43
17/08/2020 20:00,14.3405,2.4232,14.54379038,0.9695,0,0.9695,13.371,2.4232,13.58880198,25.6305,0,25.6305,0.9695,0,0.9695,24.661,0,24.661
17/08/2020 20:30,12.4092,0,12.4092,9.761,0,9.761,2.6482,0,2.6482,26.194,0,26.194,9.761,0,9.761,16.433,0,16.433
17/08/2020 21:00,12.9349,0,12.9349,9.1755,0,9.1755,3.7594,0,3.7594,24.8965,0,24.8965,9.1755,0,9.1755,15.721,0,15.721
17/08/2020 21:30,12.957,0,12.957,0.019,0,0.019,12.938,0,12.938,23.756,0,23.756,0.019,0,0.019,23.737,0,23.737
17/08/2020 22:00,10.82,0,10.82,0,0,0,10.82,0,10.82,23.48,0,23.48,0,0,0,23.48,0,23.48
17/08/2020 22:30,10.189,0,10.189,0,0,0,10.189,0,10.189,21.897,0,21.897,0,0,0,21.897,0,21.897
17/08/2020 23:00,9.2727,0,9.2727,0.0005,0,0.0005,9.2722,0,9.2722,20.0185,0,20.0185,0.0005,0,0.0005,20.018,0,20.018
17/08/2020 23:30,8.5574,0,8.5574,0,0,0,8.5574,0,8.5574,18.603,0,18.603,0,0,0,18.603,0,18.603
18/08/2020 00:00,9.4087,0,9.4087,9.0035,0,9.0035,0.4052,0,0.4052,17.6209,0,17.6209,9.0035,0,9.0035,8.6174,0,8.6174
18/08/2020 00:30,7.7309,0,7.7309,4.1175,0,4.1175,3.6134,0,3.6134,16.8505,0,16.8505,4.1175,0,4.1175,12.733,0,12.733
18/08/2020 01:00,6.2804,0,6.2804,0,0,0,6.2804,0,6.2804,15.915,0,15.915,0,0,0,15.915,0,15.915
18/08/2020 01:30,6.3802,0,6.3802,0,0,0,6.3802,0,6.3802,16.13,0,16.13,0,0,0,16.13,0,16.13
18/08/2020 02:00,6.1657,0,6.1657,0.0005,0,0.0005,6.1652,0,6.1652,15.6445,0,15.6445,0.0005,0,0.0005,15.644,0,15.644
18/08/2020 02:30,6.0384,0,6.0384,0,0,0,6.0384,0,6.0384,15.283,0,15.283,0,0,0,15.283,0,15.283
18/08/2020 03:00,5.6698,0,5.6698,0,0,0,5.6698,0,5.6698,14.748,0,14.748,0,0,0,14.748,0,14.748
18/08/2020 03:30,5.6314,0,5.6314,0,0,0,5.6314,0,5.6314,14.613,0,14.613,0,0,0,14.613,0,14.613
18/08/2020 04:00,5.5816,0,5.5816,0,0,0,5.5816,0,5.5816,14.503,0,14.503,0,0,0,14.503,0,14.503
18/08/2020 04:30,5.5993,0,5.5993,0.0005,0,0.0005,5.5988,0,5.5988,14.5715,0,14.5715,0.0005,0,0.0005,14.571,0,14.571
18/08/2020 05:00,5.931,0,5.931,0,0,0,5.931,0,5.931,14.892,0,14.892,0,0,0,14.892,0,14.892
18/08/2020 05:30,6.192,0,6.192,0,0,0,6.192,0,6.192,15.35,0,15.35,0,0,0,15.35,0,15.35
18/08/2020 06:00,6.4684,0,6.4684,0,0,0,6.4684,0,6.4684,16.003,0,16.003,0,0,0,16.003,0,16.003
18/08/2020 06:30,8.2933,0,8.2933,0.0085,0,0.0085,8.2848,0,8.2848,16.5805,0,16.5805,0.0085,0,0.0085,16.572,0,16.572
18/08/2020 07:00,9.4836,0,9.4836,0.087,0,0.087,9.3966,0,9.3966,17.411,0,17.411,0.087,0,0.087,17.324,0,17.324
18/08/2020 07:30,10.8415,0,10.8415,0.3835,0,0.3835,10.458,0,10.458,18.9715,0,18.9715,0.3835,0,0.3835,18.588,0,18.588
18/08/2020 08:00,12.04,0,12.04,0.42,0,0.42,11.62,0,11.62,20.728,0,20.728,0.42,0,0.42,20.308,0,20.308
18/08/2020 08:30,12.434,0.002,12.43400016,0.557,0,0.557,11.877,0.002,11.87700017,23.186,0.002,23.18600009,0.557,0,0.557,22.629,0.002,22.62900009
18/08/2020 09:00,14.029,0,14.029,0.858,0,0.858,13.171,0,13.171,23.061,0,23.061,0.858,0,0.858,22.203,0,22.203
18/08/2020 09:30,13.5655,1.321,13.62966732,5.8275,0,5.8275,7.738,1.321,7.849948089,24.8965,0.002,24.89650008,5.8275,0,5.8275,19.069,0.002,19.0690001
18/08/2020 10:00,14.1785,2.4424,14.38732706,1.4185,0,1.4185,12.76,2.4424,12.991648,24.5315,0,24.5315,1.4185,0,1.4185,23.113,0,23.113
18/08/2020 10:30,13.901,2.1312,14.06342115,1.006,0,1.006,12.895,2.1312,13.06992878,24.53,0,24.53,1.006,0,1.006,23.524,0,23.524
18/08/2020 11:00,14.369,1.8374,14.48600013,1.991,0,1.991,12.378,1.8374,12.51362948,24.217,0,24.217,1.991,0,1.991,22.226,0,22.226
18/08/2020 11:30,14.424,2.0468,14.56849911,2.363,0,2.363,12.061,2.0468,12.23344233,22.546,0,22.546,2.363,0,2.363,20.183,0,20.183
18/08/2020 12:00,14.3405,2.0142,14.48126175,2.5855,0,2.5855,11.755,2.0142,11.92631656,22.2405,0,22.2405,2.5855,0,2.5855,19.655,0,19.655
18/08/2020 12:30,14.2585,2.0986,14.41211103,2.4025,0,2.4025,11.856,2.0986,12.04030141,22.2995,0,22.2995,2.4025,0,2.4025,19.897,0,19.897
18/08/2020 13:00,13.309,2.0294,13.46283571,3.095,0,3.095,10.214,2.0294,10.4136574,22.631,0,22.631,3.095,0,3.095,19.536,0,19.536
18/08/2020 13:30,13.9275,2.183,14.09754394,2.5995,0,2.5995,11.328,2.183,11.53642375,22.5035,0,22.5035,2.5995,0,2.5995,19.904,0,19.904
18/08/2020 14:00,13.3245,2.0314,13.47846008,2.5595,0,2.5595,10.765,2.0314,10.95499023,21.6005,0,21.6005,2.5595,0,2.5595,19.041,0,19.041
18/08/2020 14:30,13.44,2.2292,13.62361672,2.069,0,2.069,11.371,2.2292,11.58744897,20.929,0,20.929,2.069,0,2.069,18.86,0,18.86
18/08/2020 15:00,13.6905,2.0276,13.83983208,3.1925,0,3.1925,10.498,2.0276,10.69201411,20.6375,0,20.6375,3.1925,0,3.1925,17.445,0,17.445
18/08/2020 15:30,13.1147,1.7992,13.23754043,6.0965,0,6.0965,7.0182,1.7992,7.245153682,20.9905,0,20.9905,6.0965,0,6.0965,14.894,0,14.894
18/08/2020 16:00,13.4125,1.9182,13.54897219,1.9755,0,1.9755,11.437,1.9182,11.59674352,21.0775,0,21.0775,1.9755,0,1.9755,19.102,0,19.102
18/08/2020 16:30,13.731,2.0736,13.88669068,2.234,0,2.234,11.497,2.0736,11.68250084,21.551,0,21.551,2.234,0,2.234,19.317,0,19.317
18/08/2020 17:00,13.6555,1.9508,13.79414009,2.5345,0,2.5345,11.121,1.9508,11.2908043,23.2515,0,23.2515,2.5345,0,2.5345,20.717,0,20.717
18/08/2020 17:30,14.5425,2.1446,14.69978284,2.2625,0,2.2625,12.28,2.1446,12.46586175,25.3575,0,25.3575,2.2625,0,2.2625,23.095,0,23.095
18/08/2020 18:00,14.9235,2.1274,15.07437173,1.0265,0,1.0265,13.897,2.1274,14.05889184,26.4075,0,26.4075,1.0265,0,1.0265,25.381,0,25.381
18/08/2020 18:30,15.389,2.4038,15.57560835,0.624,0,0.624,14.765,2.4038,14.95939435,26.486,0,26.486,0.624,0,0.624,25.862,0,25.862
18/08/2020 19:00,13.812,2.0564,13.96424452,0.497,0,0.497,13.315,2.0564,13.47286183,27.316,0,27.316,0.497,0,0.497,26.819,0,26.819
18/08/2020 19:30,13.7495,2.2196,13.92750424,0.5895,0,0.5895,13.16,2.2196,13.34586918,26.6265,0,26.6265,0.5895,0,0.5895,26.037,0,26.037
18/08/2020 20:00,12.853,1.9354,12.99789914,0.145,0,0.145,12.708,1.9354,12.85453372,26.612,0,26.612,0.145,0,0.145,26.467,0,26.467
18/08/2020 20:30,12.9365,1.8856,13.07319852,0.0225,0,0.0225,12.914,1.8856,13.05093419,25.4355,0,25.4355,0.0225,0,0.0225,25.413,0,25.413
18/08/2020 21:00,13.681,1.6628,13.78167859,2.029,0,2.029,11.652,1.6628,11.77004706,24.72,0,24.72,2.029,0,2.029,22.691,0,22.691
18/08/2020 21:30,13.331,1.4822,13.41314571,1.933,0,1.933,11.398,1.4822,11.49396889,24.061,0,24.061,1.933,0,1.933,22.128,0,22.128
18/08/2020 22:00,12.41,1.9854,12.56781258,0,0,0,12.41,1.9854,12.56781258,22.852,0,22.852,0,0,0,22.852,0,22.852
18/08/2020 22:30,10.5542,1.4822,10.65776968,1.245,0,1.245,9.3092,1.4822,9.426458586,22.393,0,22.393,1.245,0,1.245,21.148,0,21.148
18/08/2020 23:00,9.7582,0.025,9.758232024,9.693,0,9.693,0.0652,0.025,0.069828647,20.701,0,20.701,9.693,0,9.693,11.008,0,11.008
18/08/2020 23:30,8.8648,0.0058,8.864801897,0.338,0,0.338,8.5268,0.0058,8.526801973,18.685,1.2364,18.72586206,0.338,0,0.338,18.347,1.2364,18.38861316
19/08/2020 00:00,8.279,0,8.279,0,0,0,8.279,0,8.279,16.964,0.745,16.98035103,0,0,0,16.964,0.745,16.98035103
19/08/2020 00:30,8.089,0,8.089,0,0,0,8.089,0,8.089,15.916,0,15.916,0,0,0,15.916,0,15.916
19/08/2020 01:00,7.6974,0,7.6974,0,0,0,7.6974,0,7.6974,15.086,0,15.086,0,0,0,15.086,0,15.086
19/08/2020 01:30,8.7523,0,8.7523,5.8415,0,5.8415,2.9108,0,2.9108,15.7163,0,15.7163,5.8415,0,5.8415,9.8748,0,9.8748
19/08/2020 02:00,7.5072,0,7.5072,0,0,0,7.5072,0,7.5072,14.812,0,14.812,0,0,0,14.812,0,14.812
19/08/2020 02:30,7.1462,0,7.1462,0,0,0,7.1462,0,7.1462,14.272,0,14.272,0,0,0,14.272,0,14.272
19/08/2020 03:00,6.9362,0.1958,6.938963041,0.003,0,0.003,6.9332,0.1958,6.935964236,13.948,0,13.948,0.003,0,0.003,13.945,0,13.945
19/08/2020 03:30,6.7891,0.6548,6.820604214,0.0075,0,0.0075,6.7816,0.6548,6.813138895,14.0535,0,14.0535,0.0075,0,0.0075,14.046,0,14.046
19/08/2020 04:00,7.0057,0.6854,7.039148077,0.0035,0,0.0035,7.0022,0.6854,7.035664716,13.9605,0,13.9605,0.0035,0,0.0035,13.957,0,13.957
19/08/2020 04:30,7.2757,0.6164,7.301764133,0.0085,0,0.0085,7.2672,0.6164,7.293294509,14.0815,0,14.0815,0.0085,0,0.0085,14.073,0,14.073
19/08/2020 05:00,7.2406,0.5434,7.26096219,0.006,0,0.006,7.2346,0.5434,7.25497903,14.101,0,14.101,0.006,0,0.006,14.095,0,14.095
19/08/2020 05:30,7.6137,0.6028,7.637525485,0.0085,0,0.0085,7.6052,0.6028,7.62905203,14.5485,0,14.5485,0.0085,0,0.0085,14.54,0,14.54
19/08/2020 06:00,7.955,0.6548,7.981903785,0.008,0,0.008,7.947,0.6548,7.973930777,15.263,0,15.263,0.008,0,0.008,15.255,0,15.255
19/08/2020 06:30,9.5726,1.0426,9.629210015,0.009,0,0.009,9.5636,1.0426,9.620262976,15.856,0,15.856,0.009,0,0.009,15.847,0,15.847
19/08/2020 07:00,10.3275,1.1232,10.38839903,0.0115,0,0.0115,10.316,1.1232,10.37696652,16.9365,0,16.9365,0.0115,0,0.0115,16.925,0,16.925
19/08/2020 07:30,10.1988,0.1402,10.1997636,3.227,0,3.227,6.9718,0.1402,6.973209539,20.586,0,20.586,3.227,0,3.227,17.359,0,17.359
19/08/2020 08:00,11.643,0,11.643,1.107,0,1.107,10.536,0,10.536,22.123,0,22.123,1.107,0,1.107,21.016,0,21.016
19/08/2020 08:30,13.1145,0.2228,13.11639242,0.1675,0,0.1675,12.947,0.2228,12.9489169,23.7585,0,23.7585,0.1675,0,0.1675,23.591,0,23.591
19/08/2020 09:00,13.8624,2.4556,14.07821385,9.25,0,9.25,4.6124,2.4556,5.225342584,25.54,0,25.54,9.25,0,9.25,16.29,0,16.29
19/08/2020 09:30,14.4637,2.569,14.69007756,10.0245,0,10.0245,4.4392,2.569,5.128962628,26.6855,0,26.6855,10.0245,0,10.0245,16.661,0,16.661
19/08/2020 10:00,14.9418,2.4558,15.14227,10.111,0,10.111,4.8308,2.4558,5.419186496,26.959,0,26.959,10.111,0,10.111,16.848,0,16.848
19/08/2020 10:30,15.0473,2.0276,15.18329342,10.4795,0,10.4795,4.5678,2.0276,4.997595282,26.8615,0,26.8615,10.4795,0,10.4795,16.382,0,16.382
19/08/2020 11:00,15.1043,2.3846,15.29137651,5.7405,0,5.7405,9.3638,2.3846,9.662663587,26.3825,0,26.3825,5.7405,0,5.7405,20.642,0,20.642
19/08/2020 11:30,15.1704,2.2752,15.34006425,6.73,0,6.73,8.4404,2.2752,8.741675309,26.479,0,26.479,6.73,0,6.73,19.749,0,19.749
19/08/2020 12:00,15.5235,2.8128,15.77627637,0.6245,0,0.6245,14.899,2.8128,15.16219129,25.7055,0,25.7055,0.6245,0,0.6245,25.081,0,25.081
19/08/2020 12:30,15.893,2.8244,16.14201612,0.883,0,0.883,15.01,2.8244,15.27341924,25.839,0,25.839,0.883,0,0.883,24.956,0,24.956
19/08/2020 13:00,15.8435,2.6938,16.07087585,0.8925,0,0.8925,14.951,2.6938,15.19173984,25.7125,0,25.7125,0.8925,0,0.8925,24.82,0,24.82
19/08/2020 13:30,15.584,2.1408,15.73035539,5.569,0,5.569,10.015,2.1408,10.24125235,25.264,0,25.264,5.569,0,5.569,19.695,0,19.695
19/08/2020 14:00,15.686,2.5536,15.89249725,1.025,0,1.025,14.661,2.5536,14.88172685,24.14,0,24.14,1.025,0,1.025,23.115,0,23.115
19/08/2020 14:30,15.351,2.5728,15.56510523,1.308,0,1.308,14.043,2.5728,14.27673453,23.749,0,23.749,1.308,0,1.308,22.441,0,22.441
19/08/2020 15:00,13.7505,2.256,13.93433839,1.1575,0,1.1575,12.593,2.256,12.79348213,24.7855,0,24.7855,1.1575,0,1.1575,23.628,0,23.628
19/08/2020 15:30,13.2455,2.139,13.4171007,1.1775,0,1.1775,12.068,2.139,12.25609828,25.0565,0,25.0565,1.1775,0,1.1775,23.879,0,23.879
19/08/2020 16:00,13.202,2.1524,13.37630853,1.02,0,1.02,12.182,2.1524,12.37068914,24.935,0,24.935,1.02,0,1.02,23.915,0,23.915
19/08/2020 16:30,14.7405,2.5268,14.95550262,0.7875,0,0.7875,13.953,2.5268,14.17994807,24.7035,0,24.7035,0.7875,0,0.7875,23.916,0,23.916
19/08/2020 17:00,15.533,2.4174,15.71998447,3.808,0,3.808,11.725,2.4174,11.97161007,26.585,0,26.585,3.808,0,3.808,22.777,0,22.777
19/08/2020 17:30,15.759,2.283,15.92350998,4.675,0,4.675,11.084,2.283,11.31667553,28.554,0,28.554,4.675,0,4.675,23.879,0,23.879
19/08/2020 18:00,16.4035,2.6132,16.61034697,0.4255,0,0.4255,15.978,2.6132,16.19028407,29.3615,0,29.3615,0.4255,0,0.4255,28.936,0,28.936
19/08/2020 18:30,16.503,2.1448,16.64179005,5.871,0,5.871,10.632,2.1448,10.84617864,29.93,0,29.93,5.871,0,5.871,24.059,0,24.059
19/08/2020 19:00,15.9555,1.73,16.04901493,0.1445,0,0.1445,15.811,1.73,15.90536454,29.0005,0,29.0005,0.1445,0,0.1445,28.856,0,28.856
19/08/2020 19:30,15.063,0.0846,15.06323757,0.041,0,0.041,15.022,0.0846,15.02223822,28.766,0,28.766,0.041,0,0.041,28.725,0,28.725
19/08/2020 20:00,14.441,0.0212,14.44101556,0.014,0,0.014,14.427,0.0212,14.42701558,27.843,0,27.843,0.014,0,0.014,27.829,0,27.829
19/08/2020 20:30,14.2775,0,14.2775,0.0065,0,0.0065,14.271,0,14.271,26.9805,0,26.9805,0.0065,0,0.0065,26.974,0,26.974
19/08/2020 21:00,13.001,0,13.001,2.681,0,2.681,10.32,0,10.32,27.049,0,27.049,2.681,0,2.681,24.368,0,24.368
19/08/2020 21:30,12.1075,0,12.1075,0.0135,0,0.0135,12.094,0,12.094,26.3145,0,26.3145,0.0135,0,0.0135,26.301,0,26.301
19/08/2020 22:00,11.144,0,11.144,0.017,0,0.017,11.127,0,11.127,24.787,0,24.787,0.017,0,0.017,24.77,0,24.77
19/08/2020 22:30,10.592,0.503,10.60393667,0.017,0,0.017,10.575,0.503,10.58695584,22.985,0,22.985,0.017,0,0.017,22.968,0,22.968
19/08/2020 23:00,10.0026,0.9004,10.04304371,4.897,0,4.897,5.1056,0.9004,5.184387285,20.858,0,20.858,4.897,0,4.897,15.961,0,15.961
19/08/2020 23:30,9.43,1.4956,9.547864649,0.02,0,0.02,9.41,1.4956,9.528112056,18.859,0,18.859,0.02,0,0.02,18.839,0,18.839
20/08/2020 00:00,8.7302,1.3998,8.841709794,0.019,0,0.019,8.7112,1.3998,8.822949931,17.363,0,17.363,0.019,0,0.019,17.344,0,17.344
20/08/2020 00:30,8.5408,0.3534,8.54810834,3.543,0,3.543,4.9978,0.3534,5.010279074,16.72,0,16.72,3.543,0,3.543,13.177,0,13.177
20/08/2020 01:00,7.8203,0.5798,7.84176384,0.0135,0,0.0135,7.8068,0.5798,7.828300855,15.8845,0,15.8845,0.0135,0,0.0135,15.871,0,15.871
20/08/2020 01:30,7.8617,0.5242,7.879156841,0.0185,0,0.0185,7.8432,0.5242,7.860697926,16.0075,0,16.0075,0.0185,0,0.0185,15.989,0,15.989
20/08/2020 02:00,7.6005,0.5472,7.620172445,0.0125,0,0.0125,7.588,0.5472,7.607704768,15.5095,0,15.5095,0.0125,0,0.0125,15.497,0,15.497
20/08/2020 02:30,7.3234,0.4858,7.33949516,0.01,0,0.01,7.3134,0.4858,7.329517119,14.995,0,14.995,0.01,0,0.01,14.985,0,14.985
20/08/2020 03:00,7.1916,0.551,7.212677142,0.007,0,0.007,7.1846,0.551,7.205697618,14.672,0,14.672,0.007,0,0.007,14.665,0,14.665
20/08/2020 03:30,7.0264,0.503,7.044381162,0.003,0,0.003,7.0234,0.503,7.041388823,14.357,0,14.357,0.003,0,0.003,14.354,0,14.354
20/08/2020 04:00,6.938,0.5222,6.957624368,0.001,0,0.001,6.937,0.5222,6.956627189,14.134,0,14.134,0.001,0,0.001,14.133,0,14.133
20/08/2020 04:30,6.9592,0.526,6.979050124,0.001,0,0.001,6.9582,0.526,6.978052969,14.123,0,14.123,0.001,0,0.001,14.122,0,14.122
20/08/2020 05:00,7.0143,0.5644,7.03697036,0.0005,0,0.0005,7.0138,0.5644,7.036471971,14.1965,0,14.1965,0.0005,0,0.0005,14.196,0,14.196
20/08/2020 05:30,7.0464,0.5126,7.065020292,0,0,0,7.0464,0.5126,7.065020292,14.539,0,14.539,0,0,0,14.539,0,14.539
20/08/2020 06:00,7.3599,0.5606,7.381219437,0.0005,0,0.0005,7.3594,0.5606,7.380720881,15.2195,0,15.2195,0.0005,0,0.0005,15.219,0,15.219
20/08/2020 06:30,8.6874,0.3514,8.694504053,3.945,0,3.945,4.7424,0.3514,4.75540111,17.055,0,17.055,3.945,0,3.945,13.11,0,13.11
20/08/2020 07:00,9.975,0.19,9.97680936,9.879,0,9.879,0.096,0.19,0.21287555,17.3848,0,17.3848,9.879,0,9.879,7.5058,0,7.5058
