Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/08/2020 07:30,11.1495,0.4742,11.15957956,1.4055,0,1.4055,9.744,0.4742,9.755531848,19.2645,0,19.2645,1.4055,0,1.4055,17.859,0,17.859
20/08/2020 08:00,12.029,0,12.029,10.134,0,10.134,1.895,0,1.895,21.553,0,21.553,10.134,0,10.134,11.419,0,11.419
20/08/2020 08:30,13.216,0,13.216,11.033,0,11.033,2.183,0,2.183,22.572,0,22.572,11.033,0,11.033,11.539,0,11.539
20/08/2020 09:00,14.8675,1.678,14.96189294,3.4725,0,3.4725,11.395,1.678,11.51788648,22.4405,0.0308,22.44052114,3.4725,0,3.4725,18.968,0.0308,18.96802501
20/08/2020 09:30,15.5492,2.0986,15.69017981,8.441,0,8.441,7.1082,2.0986,7.411520033,22.524,0,22.524,8.441,0,8.441,14.083,0,14.083
20/08/2020 10:00,15.8798,2.1696,16.02732704,8.484,0,8.484,7.3958,2.1696,7.707465329,21.478,0,21.478,8.484,0,8.484,12.994,0,12.994
20/08/2020 10:30,15.9391,2.2292,16.09423007,7.5275,0,7.5275,8.4116,2.2292,8.701973753,20.2265,0,20.2265,7.5275,0,7.5275,12.699,0,12.699
20/08/2020 11:00,15.978,2.3598,16.15132007,3.189,0,3.189,12.789,2.3598,13.0048905,19.194,0,19.194,3.189,0,3.189,16.005,0,16.005
20/08/2020 11:30,15.7255,2.2542,15.88624461,2.8595,0,2.8595,12.866,2.2542,13.061982,18.6825,0,18.6825,2.8595,0,2.8595,15.823,0,15.823
20/08/2020 12:00,14.425,1.9296,14.55348691,2.88,0,2.88,11.545,1.9296,11.70514336,19.189,0,19.189,2.88,0,2.88,16.309,0,16.309
20/08/2020 12:30,13.7495,2.0582,13.90269533,3.9555,0,3.9555,9.794,2.0582,10.00792802,19.4665,0,19.4665,3.9555,0,3.9555,15.511,0,15.511
20/08/2020 13:00,13.857,2.0852,14.0130121,4.307,0,4.307,9.55,2.0852,9.774996626,19.137,0,19.137,4.307,0,4.307,14.83,0,14.83
20/08/2020 13:30,13.2875,1.9912,13.43586743,3.1445,0,3.1445,10.143,1.9912,10.3366013,20.1755,0,20.1755,3.1445,0,3.1445,17.031,0,17.031
20/08/2020 14:00,13.493,1.8816,13.62356295,2.28,0,2.28,11.213,1.8816,11.36977518,20.737,0,20.737,2.28,0,2.28,18.457,0,18.457
20/08/2020 14:30,12.3618,1.9374,12.51269827,3.541,0,3.541,8.8208,1.9374,9.031059262,19.964,0,19.964,3.541,0,3.541,16.423,0,16.423
20/08/2020 15:00,11.8796,1.9892,12.04499119,3.276,0,3.276,8.6036,1.9892,8.83056338,20.662,0,20.662,3.276,0,3.276,17.386,0,17.386
20/08/2020 15:30,12.8793,0,12.8793,6.2995,0,6.2995,6.5798,0,6.5798,19.8085,0,19.8085,6.2995,0,6.2995,13.509,0,13.509
20/08/2020 16:00,13.0534,0,13.0534,5.836,0,5.836,7.2174,0,7.2174,19.556,0,19.556,5.836,0,5.836,13.72,0,13.72
20/08/2020 16:30,12.6136,0,12.6136,2.954,0,2.954,9.6596,0,9.6596,21.544,0,21.544,2.954,0,2.954,18.59,0,18.59
20/08/2020 17:00,13.7655,0,13.7655,2.5895,0,2.5895,11.176,0,11.176,22.6745,0,22.6745,2.5895,0,2.5895,20.085,0,20.085
20/08/2020 17:30,14.4965,0,14.4965,1.7175,0,1.7175,12.779,0,12.779,24.6235,0,24.6235,1.7175,0,1.7175,22.906,0,22.906
20/08/2020 18:00,14.4105,0,14.4105,2.1895,0,2.1895,12.221,0,12.221,26.2585,0,26.2585,2.1895,0,2.1895,24.069,0,24.069
20/08/2020 18:30,14.141,0,14.141,1.288,0,1.288,12.853,0,12.853,26.664,0,26.664,1.288,0,1.288,25.376,0,25.376
20/08/2020 19:00,14.1155,0,14.1155,0.4375,0,0.4375,13.678,0,13.678,26.8975,0,26.8975,0.4375,0,0.4375,26.46,0,26.46
20/08/2020 19:30,13.914,0,13.914,0.196,0,0.196,13.718,0,13.718,26.738,0,26.738,0.196,0,0.196,26.542,0,26.542
20/08/2020 20:00,13.8165,0,13.8165,0.0765,0,0.0765,13.74,0,13.74,26.1305,0,26.1305,0.0765,0,0.0765,26.054,0,26.054
20/08/2020 20:30,13.188,0,13.188,0.013,0,0.013,13.175,0,13.175,25.507,0,25.507,0.013,0,0.013,25.494,0,25.494
20/08/2020 21:00,13.1875,0,13.1875,0.0015,0,0.0015,13.186,0,13.186,25.3785,0,25.3785,0.0015,0,0.0015,25.377,0,25.377
20/08/2020 21:30,12.8685,0,12.8685,0.0045,0,0.0045,12.864,0,12.864,24.5145,0,24.5145,0.0045,0,0.0045,24.51,0,24.51
20/08/2020 22:00,12.3905,0,12.3905,0.0085,0,0.0085,12.382,0,12.382,23.0945,0,23.0945,0.0085,0,0.0085,23.086,0,23.086
20/08/2020 22:30,10.761,0,10.761,0.012,0,0.012,10.749,0,10.749,22.204,0,22.204,0.012,0,0.012,22.192,0,22.192
20/08/2020 23:00,9.643,0,9.643,0.016,0,0.016,9.627,0,9.627,20.548,0,20.548,0.016,0,0.016,20.532,0,20.532
20/08/2020 23:30,9.4146,0,9.4146,4.436,0,4.436,4.9786,0,4.9786,19.228,0,19.228,4.436,0,4.436,14.792,0,14.792
21/08/2020 00:00,8.344,0,8.344,2.968,0,2.968,5.376,0,5.376,17.547,0,17.547,2.968,0,2.968,14.579,0,14.579
21/08/2020 00:30,9.0845,0.1076,9.085137204,6.8745,0,6.8745,2.21,0.1076,2.212617852,16.5495,0,16.5495,6.8745,0,6.8745,9.675,0,9.675
21/08/2020 01:00,8.4896,0.0864,8.490039642,4.759,0,4.759,3.7306,0.0864,3.73160037,15.741,0,15.741,4.759,0,4.759,10.982,0,10.982
21/08/2020 01:30,8.9741,0,8.9741,7.0925,0,7.0925,1.8816,0,1.8816,15.9423,0,15.9423,7.0925,0,7.0925,8.8498,0,8.8498
21/08/2020 02:00,7.3812,0,7.3812,0.016,0,0.016,7.3652,0,7.3652,15.189,0,15.189,0.016,0,0.016,15.173,0,15.173
21/08/2020 02:30,7.0404,0,7.0404,0.017,0,0.017,7.0234,0,7.0234,14.893,0,14.893,0.017,0,0.017,14.876,0,14.876
21/08/2020 03:00,6.8868,0,6.8868,0.019,0,0.019,6.8678,0,6.8678,14.487,0,14.487,0.019,0,0.019,14.468,0,14.468
21/08/2020 03:30,6.6119,0,6.6119,0.0205,0,0.0205,6.5914,0,6.5914,14.1515,0,14.1515,0.0205,0,0.0205,14.131,0,14.131
21/08/2020 04:00,6.5048,0,6.5048,0.021,0,0.021,6.4838,0,6.4838,13.991,0,13.991,0.021,0,0.021,13.97,0,13.97
21/08/2020 04:30,6.5712,0,6.5712,0.02,0,0.02,6.5512,0,6.5512,14.066,0,14.066,0.02,0,0.02,14.046,0,14.046
21/08/2020 05:00,6.6076,0,6.6076,0.02,0,0.02,6.5876,0,6.5876,14.09,0,14.09,0.02,0,0.02,14.07,0,14.07
21/08/2020 05:30,6.6354,0,6.6354,0.021,0,0.021,6.6144,0,6.6144,14.343,0,14.343,0.021,0,0.021,14.322,0,14.322
21/08/2020 06:00,6.7582,0,6.7582,0.019,0,0.019,6.7392,0,6.7392,14.826,0,14.826,0.019,0,0.019,14.807,0,14.807
21/08/2020 06:30,7.4625,0,7.4625,0.0225,0,0.0225,7.44,0,7.44,16.3975,0,16.3975,0.0225,0,0.0225,16.375,0,16.375
21/08/2020 07:00,9.0413,0,9.0413,0.0845,0,0.0845,8.9568,0,8.9568,16.9445,0,16.9445,0.0845,0,0.0845,16.86,0,16.86
21/08/2020 07:30,9.1807,0.119,9.181471205,0.2815,0,0.2815,8.8992,0.119,8.899995598,19.7805,0,19.7805,0.2815,0,0.2815,19.499,0,19.499
21/08/2020 08:00,10.5532,0,10.5532,4.269,0,4.269,6.2842,0,6.2842,21.334,0,21.334,4.269,0,4.269,17.065,0,17.065
21/08/2020 08:30,11.2745,0,11.2745,0.8015,0,0.8015,10.473,0,10.473,23.0985,0,23.0985,0.8015,0,0.8015,22.297,0,22.297
21/08/2020 09:00,12.909,0,12.909,1.335,0,1.335,11.574,0,11.574,23.411,0,23.411,1.335,0,1.335,22.076,0,22.076
21/08/2020 09:30,13.997,0,13.997,7.05,0,7.05,6.947,0,6.947,23.672,0,23.672,7.05,0,7.05,16.622,0,16.622
21/08/2020 10:00,13.641,0,13.641,8.745,0,8.745,4.896,0,4.896,24.454,0.0154,24.45400485,8.745,0,8.745,15.709,0.0154,15.70900755
21/08/2020 10:30,13.1169,0,13.1169,9.6935,0,9.6935,3.4234,0,3.4234,25.0785,0.0038,25.07850029,9.6935,0,9.6935,15.385,0.0038,15.38500047
21/08/2020 11:00,13.089,0,13.089,1.629,0,1.629,11.46,0,11.46,24.368,0.2246,24.36903505,1.629,0,1.629,22.739,0.2246,22.74010919
21/08/2020 11:30,13.5785,0,13.5785,1.8855,0,1.8855,11.693,0,11.693,23.6485,0.2362,23.64967955,1.8855,0,1.8855,21.763,0.2362,21.76428173
21/08/2020 12:00,13.681,0,13.681,2.655,0,2.655,11.026,0,11.026,21.868,0.0864,21.86817068,2.655,0,2.655,19.213,0.0864,19.21319427
21/08/2020 12:30,14.3855,0.0154,14.38550824,2.9265,0,2.9265,11.459,0.0154,11.45901035,22.1965,0.0596,22.19658002,2.9265,0,2.9265,19.27,0.0596,19.27009217
21/08/2020 13:00,15.1393,0,15.1393,5.3045,0,5.3045,9.8348,0,9.8348,21.4015,0.0288,21.40151938,5.3045,0,5.3045,16.097,0.0288,16.09702576
21/08/2020 13:30,14.5379,0,14.5379,11.7135,0,11.7135,2.8244,0,2.8244,20.9547,0,20.9547,11.7135,0,11.7135,9.2412,0,9.2412
21/08/2020 14:00,14.5955,0,14.5955,9.9645,0,9.9645,4.631,0,4.631,19.5991,0,19.5991,9.9645,0,9.9645,9.6346,0,9.6346
21/08/2020 14:30,14.8835,0,14.8835,2.0905,0,2.0905,12.793,0,12.793,18.9705,0,18.9705,2.0905,0,2.0905,16.88,0,16.88
21/08/2020 15:00,14.599,0,14.599,2.169,0,2.169,12.43,0,12.43,19.217,0,19.217,2.169,0,2.169,17.048,0,17.048
21/08/2020 15:30,14.5155,0,14.5155,1.8915,0,1.8915,12.624,0,12.624,19.1215,0,19.1215,1.8915,0,1.8915,17.23,0,17.23
21/08/2020 16:00,14.593,0,14.593,1.071,0,1.071,13.522,0,13.522,19.714,0,19.714,1.071,0,1.071,18.643,0,18.643
21/08/2020 16:30,15.386,0,15.386,0.761,0,0.761,14.625,0,14.625,21.334,0,21.334,0.761,0,0.761,20.573,0,20.573
21/08/2020 17:00,15.5688,0,15.5688,5.738,0,5.738,9.8308,0,9.8308,21.9,0,21.9,5.738,0,5.738,16.162,0,16.162
21/08/2020 17:30,16.1155,0,16.1155,2.2685,0,2.2685,13.847,0,13.847,23.7055,0,23.7055,2.2685,0,2.2685,21.437,0,21.437
21/08/2020 18:00,16.43,0.0192,16.43001122,0.637,0,0.637,15.793,0.0192,15.79301167,25.115,0,25.115,0.637,0,0.637,24.478,0,24.478
21/08/2020 18:30,16.997,2.0928,17.12535608,0.465,0,0.465,16.532,2.0928,16.66393819,25.518,0,25.518,0.465,0,0.465,25.053,0,25.053
21/08/2020 19:00,16.3865,1.9892,16.50679554,0.2875,0,0.2875,16.099,1.9892,16.22142773,25.2935,0,25.2935,0.2875,0,0.2875,25.006,0,25.006
21/08/2020 19:30,15.852,1.8566,15.96035299,0.143,0,0.143,15.709,1.8566,15.81833255,24.88,0,24.88,0.143,0,0.143,24.737,0,24.737
21/08/2020 20:00,15.2385,1.7934,15.34366859,0.1085,0,0.1085,15.13,1.7934,15.23591755,24.0295,0,24.0295,0.1085,0,0.1085,23.921,0,23.921
21/08/2020 20:30,14.6905,1.5206,14.76898827,3.0435,0,3.0435,11.647,1.5206,11.74584324,23.6125,0,23.6125,3.0435,0,3.0435,20.569,0,20.569
21/08/2020 21:00,14.5995,1.4496,14.67128966,0.3245,0,0.3245,14.275,1.4496,14.34841333,23.0425,0,23.0425,0.3245,0,0.3245,22.718,0,22.718
21/08/2020 21:30,14.2425,1.2308,14.29558236,0.0155,0,0.0155,14.227,1.2308,14.28013997,22.1395,0,22.1395,0.0155,0,0.0155,22.124,0,22.124
21/08/2020 22:00,12.7285,0,12.7285,0.0145,0,0.0145,12.714,0,12.714,21.2225,0,21.2225,0.0145,0,0.0145,21.208,0,21.208
21/08/2020 22:30,12.065,0,12.065,0.011,0,0.011,12.054,0,12.054,20.056,0,20.056,0.011,0,0.011,20.045,0,20.045
21/08/2020 23:00,11.209,0,11.209,0.013,0,0.013,11.196,0,11.196,18.554,0,18.554,0.013,0,0.013,18.541,0,18.541
21/08/2020 23:30,10.4515,0,10.4515,0.0105,0,0.0105,10.441,0,10.441,17.3045,0,17.3045,0.0105,0,0.0105,17.294,0,17.294
22/08/2020 00:00,9.494,0,9.494,0.015,0,0.015,9.479,0,9.479,15.933,0,15.933,0.015,0,0.015,15.918,0,15.918
22/08/2020 00:30,9.1102,0,9.1102,0.015,0,0.015,9.0952,0,9.0952,15.164,0,15.164,0.015,0,0.015,15.149,0,15.149
22/08/2020 01:00,8.5337,0,8.5337,0.0185,0,0.0185,8.5152,0,8.5152,14.3405,0,14.3405,0.0185,0,0.0185,14.322,0,14.322
22/08/2020 01:30,8.6515,0,8.6515,0.0135,0,0.0135,8.638,0,8.638,14.4665,0,14.4665,0.0135,0,0.0135,14.453,0,14.453
22/08/2020 02:00,8.3276,0,8.3276,0.01,0,0.01,8.3176,0,8.3176,13.944,0,13.944,0.01,0,0.01,13.934,0,13.934
22/08/2020 02:30,8.0939,0,8.0939,0.0145,0,0.0145,8.0794,0,8.0794,13.5595,0,13.5595,0.0145,0,0.0145,13.545,0,13.545
22/08/2020 03:00,7.693,0,7.693,0.013,0,0.013,7.68,0,7.68,13.002,0,13.002,0.013,0,0.013,12.989,0,12.989
22/08/2020 03:30,7.7006,0.046,7.700737391,0.011,0,0.011,7.6896,0.046,7.689737587,12.562,0,12.562,0.011,0,0.011,12.551,0,12.551
22/08/2020 04:00,7.6824,0.121,7.683352833,0.01,0,0.01,7.6724,0.121,7.673354075,12.244,0,12.244,0.01,0,0.01,12.234,0,12.234
22/08/2020 04:30,7.5607,0.0404,7.560807936,0.0055,0,0.0055,7.5552,0.0404,7.555308015,12.1095,0,12.1095,0.0055,0,0.0055,12.104,0,12.104
22/08/2020 05:00,7.5971,0.071,7.597431764,0.0055,0,0.0055,7.5916,0.071,7.591932004,12.1185,0,12.1185,0.0055,0,0.0055,12.113,0,12.113
22/08/2020 05:30,7.8492,0.1132,7.850016234,0.006,0,0.006,7.8432,0.1132,7.844016859,12.448,0,12.448,0.006,0,0.006,12.442,0,12.442
22/08/2020 06:00,7.9911,0.1076,7.991824383,0.0095,0,0.0095,7.9816,0.1076,7.982325245,12.6855,0,12.6855,0.0095,0,0.0095,12.676,0,12.676
22/08/2020 06:30,8.7452,0.288,8.749940974,0.013,0,0.013,8.7322,0.288,8.736948028,13.737,0,13.737,0.013,0,0.013,13.724,0,13.724
22/08/2020 07:00,9.3047,0.3456,9.311116015,0.0905,0,0.0905,9.2142,0.3456,9.220678988,14.8245,0,14.8245,0.0905,0,0.0905,14.734,0,14.734
22/08/2020 07:30,10.2315,0.336,10.23701559,0.3435,0,0.3435,9.888,0.336,9.893707091,16.5545,0,16.5545,0.3435,0,0.3435,16.211,0,16.211
22/08/2020 08:00,11.181,0,11.181,0.316,0,0.316,10.865,0,10.865,18.143,0,18.143,0.316,0,0.316,17.827,0,17.827
22/08/2020 08:30,12.7145,0,12.7145,0.7895,0,0.7895,11.925,0,11.925,19.4095,0,19.4095,0.7895,0,0.7895,18.62,0,18.62
22/08/2020 09:00,13.9465,0.816,13.9703514,1.0655,0,1.0655,12.881,0.816,12.90682056,20.0735,0,20.0735,1.0655,0,1.0655,19.008,0,19.008
22/08/2020 09:30,14.7263,1.346,14.787685,11.2235,0,11.2235,3.5028,1.346,3.752509006,20.7855,0,20.7855,11.2235,0,11.2235,9.562,0,9.562
22/08/2020 10:00,15.514,1.8356,15.6222157,4.534,0,4.534,10.98,1.8356,11.13237744,19.867,0,19.867,4.534,0,4.534,15.333,0,15.333
22/08/2020 10:30,15.3075,2.135,15.45567149,2.4375,0,2.4375,12.87,2.135,13.04588537,19.8915,0,19.8915,2.4375,0,2.4375,17.454,0,17.454
22/08/2020 11:00,15.19,1.9162,15.3103861,2.578,0,2.578,12.612,1.9162,12.75673808,19.19,0,19.19,2.578,0,2.578,16.612,0,16.612
22/08/2020 11:30,15.5435,1.897,15.65883141,3.0765,0,3.0765,12.467,1.897,12.61049951,18.8035,0,18.8035,3.0765,0,3.0765,15.727,0,15.727
22/08/2020 12:00,15.964,1.8758,16.07382722,5.567,0,5.567,10.397,1.8758,10.56485848,18.94,0,18.94,5.567,0,5.567,13.373,0,13.373
22/08/2020 12:30,15.246,2.1734,15.40013583,4.11,0,4.11,11.136,2.1734,11.34610786,17.853,0,17.853,4.11,0,4.11,13.743,0,13.743
22/08/2020 13:00,15.4645,1.8682,15.57693588,4.6975,0,4.6975,10.767,1.8682,10.92787538,17.4885,0,17.4885,4.6975,0,4.6975,12.791,0,12.791
22/08/2020 13:30,15.3321,1.6742,15.42323689,5.5645,0,5.5645,9.7676,1.6742,9.910043158,17.0115,0,17.0115,5.5645,0,5.5645,11.447,0,11.447
22/08/2020 14:00,14.8687,1.5112,14.9452991,7.8415,0,7.8415,7.0272,1.5112,7.187855402,16.4725,0,16.4725,7.8415,0,7.8415,8.631,0,8.631
22/08/2020 14:30,14.2862,1.1982,14.33635915,6.587,0,6.587,7.6992,1.1982,7.791878071,15.974,0,15.974,6.587,0,6.587,9.387,0,9.387
22/08/2020 15:00,13.2514,0,13.2514,5.919,0,5.919,7.3324,0,7.3324,16.191,0,16.191,5.919,0,5.919,10.272,0,10.272
22/08/2020 15:30,13.2112,0,13.2112,7.236,0,7.236,5.9752,0,5.9752,16.5232,0,16.5232,7.236,0,7.236,9.2872,0,9.2872
22/08/2020 16:00,13.9206,0,13.9206,9.996,0,9.996,3.9246,0,3.9246,17.219,0,17.219,9.996,0,9.996,7.223,0,7.223
22/08/2020 16:30,13.6173,0,13.6173,8.0665,0,8.0665,5.5508,0,5.5508,17.7759,0,17.7759,8.0665,0,8.0665,9.7094,0,9.7094
22/08/2020 17:00,13.7125,0,13.7125,2.9605,0,2.9605,10.752,0,10.752,19.3085,0,19.3085,2.9605,0,2.9605,16.348,0,16.348
22/08/2020 17:30,14.4795,0,14.4795,3.1985,0,3.1985,11.281,0,11.281,22.1785,0,22.1785,3.1985,0,3.1985,18.98,0,18.98
22/08/2020 18:00,16.1868,0,16.1868,7.229,0,7.229,8.9578,0,8.9578,22.781,0,22.781,7.229,0,7.229,15.552,0,15.552
22/08/2020 18:30,16.105,0,16.105,2.349,0,2.349,13.756,0,13.756,23.148,0,23.148,2.349,0,2.349,20.799,0,20.799
22/08/2020 19:00,15.5605,0,15.5605,3.6215,0,3.6215,11.939,0,11.939,23.4085,0,23.4085,3.6215,0,3.6215,19.787,0,19.787
22/08/2020 19:30,14.9785,0,14.9785,0.2825,0,0.2825,14.696,0,14.696,23.0965,0,23.0965,0.2825,0,0.2825,22.814,0,22.814
22/08/2020 20:00,14.5965,0,14.5965,3.2745,0,3.2745,11.322,0,11.322,22.6995,0,22.6995,3.2745,0,3.2745,19.425,0,19.425
22/08/2020 20:30,14.1555,0,14.1555,0.0205,0,0.0205,14.135,0,14.135,22.0755,0,22.0755,0.0205,0,0.0205,22.055,0,22.055
22/08/2020 21:00,14.264,0,14.264,0.01,0,0.01,14.254,0,14.254,22.203,0,22.203,0.01,0,0.01,22.193,0,22.193
22/08/2020 21:30,13.817,0,13.817,0.014,0,0.014,13.803,0,13.803,21.57,0,21.57,0.014,0,0.014,21.556,0,21.556
22/08/2020 22:00,12.9775,0,12.9775,0.0115,0,0.0115,12.966,0,12.966,20.5475,0,20.5475,0.0115,0,0.0115,20.536,0,20.536
22/08/2020 22:30,12.137,0,12.137,0.005,0,0.005,12.132,0,12.132,19.299,0,19.299,0.005,0,0.005,19.294,0,19.294
22/08/2020 23:00,11.031,0,11.031,0.002,0,0.002,11.029,0,11.029,17.891,0,17.891,0.002,0,0.002,17.889,0,17.889
22/08/2020 23:30,10.375,0,10.375,0.004,0,0.004,10.371,0,10.371,16.754,0,16.754,0.004,0,0.004,16.75,0,16.75
23/08/2020 00:00,9.556,0,9.556,0.005,0,0.005,9.551,0,9.551,15.574,0,15.574,0.005,0,0.005,15.569,0,15.569
23/08/2020 00:30,9.0393,0,9.0393,0.0095,0,0.0095,9.0298,0,9.0298,14.8265,0,14.8265,0.0095,0,0.0095,14.817,0,14.817
23/08/2020 01:00,8.528,0,8.528,0.009,0,0.009,8.519,0,8.519,14.034,0,14.034,0.009,0,0.009,14.025,0,14.025
23/08/2020 01:30,8.6502,0,8.6502,0.012,0,0.012,8.6382,0,8.6382,14.217,0,14.217,0.012,0,0.012,14.205,0,14.205
23/08/2020 02:00,8.2299,0,8.2299,0.0065,0,0.0065,8.2234,0,8.2234,13.6435,0,13.6435,0.0065,0,0.0065,13.637,0,13.637
23/08/2020 02:30,7.8863,0,7.8863,0.0105,0,0.0105,7.8758,0,7.8758,13.1725,0,13.1725,0.0105,0,0.0105,13.162,0,13.162
23/08/2020 03:00,7.9027,0.0672,7.90298571,0.0115,0,0.0115,7.8912,0.0672,7.891486126,12.3915,0,12.3915,0.0115,0,0.0115,12.38,0,12.38
23/08/2020 03:30,7.7895,0.1056,7.790215761,0.0115,0,0.0115,7.778,0.1056,7.77871682,12.1675,0,12.1675,0.0115,0,0.0115,12.156,0,12.156
23/08/2020 04:00,7.6323,0.0748,7.632666528,0.0155,0,0.0155,7.6168,0.0748,7.617167274,11.9825,0,11.9825,0.0155,0,0.0155,11.967,0,11.967
23/08/2020 04:30,7.5154,0.0134,7.515411946,0.012,0,0.012,7.5034,0.0134,7.503411965,11.837,0,11.837,0.012,0,0.012,11.825,0,11.825
23/08/2020 05:00,7.495,0.046,7.495141159,0.005,0,0.005,7.49,0.046,7.490141254,11.765,0,11.765,0.005,0,0.005,11.76,0,11.76
23/08/2020 05:30,7.6115,0.0096,7.611506054,0.0025,0,0.0025,7.609,0.0096,7.609006056,11.9685,0,11.9685,0.0025,0,0.0025,11.966,0,11.966
23/08/2020 06:00,7.684,0.0134,7.684011684,0.002,0,0.002,7.682,0.0134,7.682011687,12.188,0,12.188,0.002,0,0.002,12.186,0,12.186
23/08/2020 06:30,8.2031,0.0864,8.203554996,0.0065,0,0.0065,8.1966,0.0864,8.197055357,12.9105,0,12.9105,0.0065,0,0.0065,12.904,0,12.904
23/08/2020 07:00,8.757,0.1324,8.758000843,0.067,0,0.067,8.69,0.1324,8.691008558,13.569,0,13.569,0.067,0,0.067,13.502,0,13.502
23/08/2020 07:30,9.6269,0.0614,9.627095801,5.1685,0,5.1685,4.4584,0.0614,4.458822773,14.8455,0,14.8455,5.1685,0,5.1685,9.677,0,9.677
23/08/2020 08:00,10.7752,0.142,10.77613563,4.47,0,4.47,6.3052,0.142,6.306798795,16.059,0,16.059,4.47,0,4.47,11.589,0,11.589
23/08/2020 08:30,12.2037,0.2996,12.20737703,3.3985,0,3.3985,8.8052,0.2996,8.810295523,17.6905,0,17.6905,3.3985,0,3.3985,14.292,0,14.292
23/08/2020 09:00,13.3347,0.0268,13.33472693,8.9455,0,8.9455,4.3892,0.0268,4.389281818,19.0395,0,19.0395,8.9455,0,8.9455,10.094,0,10.094
23/08/2020 09:30,14.49,0.0172,14.49001021,1.888,0,1.888,12.602,0.0172,12.60201174,20.521,0,20.521,1.888,0,1.888,18.633,0,18.633
23/08/2020 10:00,15.19,0.2246,15.19166038,4.107,0,4.107,11.083,0.2246,11.08527556,21.245,0,21.245,4.107,0,4.107,17.138,0,17.138
23/08/2020 10:30,15.67,1.177,15.71414105,2.376,0,2.376,13.294,1.177,13.34600184,20.764,0,20.764,2.376,0,2.376,18.388,0,18.388
23/08/2020 11:00,15.6965,1.104,15.73527655,2.2085,0,2.2085,13.488,1.104,13.53310607,20.6865,0,20.6865,2.2085,0,2.2085,18.478,0,18.478
23/08/2020 11:30,16.464,1.5304,16.53497566,5.774,0,5.774,10.69,1.5304,10.79899181,20.969,0,20.969,5.774,0,5.774,15.195,0,15.195
23/08/2020 12:00,15.9222,1.438,15.987004,6.043,0,6.043,9.8792,1.438,9.983307901,20.019,0,20.019,6.043,0,6.043,13.976,0,13.976
23/08/2020 12:30,15.9165,1.8798,16.0271214,2.7205,0,2.7205,13.196,1.8798,13.32921843,19.8005,0,19.8005,2.7205,0,2.7205,17.08,0,17.08
23/08/2020 13:00,16.1075,1.8184,16.209816,1.7595,0,1.7595,14.348,1.8184,14.46276884,19.6325,0,19.6325,1.7595,0,1.7595,17.873,0,17.873
23/08/2020 13:30,14.868,0.4282,14.87416482,9.985,0,9.985,4.883,0.4282,4.9017389,19.3072,0,19.3072,9.985,0,9.985,9.3222,0,9.3222
23/08/2020 14:00,14.7415,0,14.7415,2.3085,0,2.3085,12.433,0,12.433,18.3015,0,18.3015,2.3085,0,2.3085,15.993,0,15.993
23/08/2020 14:30,14.2956,0,14.2956,5.885,0,5.885,8.4106,0,8.4106,18.613,0,18.613,5.885,0,5.885,12.728,0,12.728
23/08/2020 15:00,15.0335,0,15.0335,1.8685,0,1.8685,13.165,0,13.165,18.4245,0,18.4245,1.8685,0,1.8685,16.556,0,16.556
23/08/2020 15:30,14.3745,0,14.3745,2.9905,0,2.9905,11.384,0,11.384,18.4345,0,18.4345,2.9905,0,2.9905,15.444,0,15.444
23/08/2020 16:00,14.4129,0,14.4129,4.5055,0,4.5055,9.9074,0,9.9074,19.2825,0,19.2825,4.5055,0,4.5055,14.777,0,14.777
23/08/2020 16:30,15.61,0,15.61,2.854,0,2.854,12.756,0,12.756,20.028,0,20.028,2.854,0,2.854,17.174,0,17.174
23/08/2020 17:00,16.699,0,16.699,2.167,0,2.167,14.532,0,14.532,21.5,0,21.5,2.167,0,2.167,19.333,0,19.333
23/08/2020 17:30,17.269,0,17.269,2.162,0,2.162,15.107,0,15.107,22.811,0,22.811,2.162,0,2.162,20.649,0,20.649
23/08/2020 18:00,17.4645,0,17.4645,1.6745,0,1.6745,15.79,0,15.79,23.7015,0,23.7015,1.6745,0,1.6745,22.027,0,22.027
23/08/2020 18:30,17.0055,1.4208,17.0647503,4.1915,0,4.1915,12.814,1.4208,12.89252763,23.8265,0,23.8265,4.1915,0,4.1915,19.635,0,19.635
23/08/2020 19:00,15.667,1.4956,15.73822443,1.267,0,1.267,14.4,1.4956,14.47745901,23.269,0,23.269,1.267,0,1.267,22.002,0,22.002
23/08/2020 19:30,15.1215,1.54,15.19971586,0.4215,0,0.4215,14.7,1.54,14.78044654,23.0735,0,23.0735,0.4215,0,0.4215,22.652,0,22.652
23/08/2020 20:00,14.352,1.4822,14.42833396,0.219,0,0.219,14.133,1.4822,14.2105104,22.353,0,22.353,0.219,0,0.219,22.134,0,22.134
23/08/2020 20:30,14.297,1.1368,14.34212408,2.007,0,2.007,12.29,1.1368,12.34246386,22.201,0,22.201,2.007,0,2.007,20.194,0,20.194
23/08/2020 21:00,14.3705,1.25,14.4247624,0.0035,0,0.0035,14.367,1.25,14.42127557,22.2185,0,22.2185,0.0035,0,0.0035,22.215,0,22.215
23/08/2020 21:30,13.6385,1.083,13.68143162,0.0005,0,0.0005,13.638,1.083,13.68093319,21.5285,0,21.5285,0.0005,0,0.0005,21.528,0,21.528
23/08/2020 22:00,12.703,0.9332,12.73723169,0,0,0,12.703,0.9332,12.73723169,20.193,0,20.193,0,0,0,20.193,0,20.193
23/08/2020 22:30,11.648,0,11.648,0,0,0,11.648,0,11.648,19.146,0,19.146,0,0,0,19.146,0,19.146
23/08/2020 23:00,10.772,0,10.772,0.002,0,0.002,10.77,0,10.77,17.555,0,17.555,0.002,0,0.002,17.553,0,17.553
23/08/2020 23:30,10.005,0,10.005,0.002,0,0.002,10.003,0,10.003,16.168,0,16.168,0.002,0,0.002,16.166,0,16.166
24/08/2020 00:00,9.1065,0,9.1065,0.0055,0,0.0055,9.101,0,9.101,14.9355,0,14.9355,0.0055,0,0.0055,14.93,0,14.93
24/08/2020 00:30,8.618,0,8.618,0.003,0,0.003,8.615,0,8.615,14.353,0,14.353,0.003,0,0.003,14.35,0,14.35
24/08/2020 01:00,8.2234,0,8.2234,0.002,0,0.002,8.2214,0,8.2214,13.677,0,13.677,0.002,0,0.002,13.675,0,13.675
24/08/2020 01:30,8.5616,0,8.5616,0.004,0,0.004,8.5576,0,8.5576,13.749,0,13.749,0.004,0,0.004,13.745,0,13.745
24/08/2020 02:00,8.1468,0,8.1468,0.004,0,0.004,8.1428,0,8.1428,13.296,0,13.296,0.004,0,0.004,13.292,0,13.292
24/08/2020 02:30,7.9364,0,7.9364,0.003,0,0.003,7.9334,0,7.9334,12.938,0,12.938,0.003,0,0.003,12.935,0,12.935
24/08/2020 03:00,7.7262,0,7.7262,0.002,0,0.002,7.7242,0,7.7242,12.601,0,12.601,0.002,0,0.002,12.599,0,12.599
24/08/2020 03:30,7.4458,0,7.4458,0.002,0,0.002,7.4438,0,7.4438,12.457,0,12.457,0.002,0,0.002,12.455,0,12.455
24/08/2020 04:00,7.3005,0,7.3005,0.0005,0,0.0005,7.3,0,7.3,12.3865,0,12.3865,0.0005,0,0.0005,12.386,0,12.386
24/08/2020 04:30,7.3326,0,7.3326,0,0,0,7.3326,0,7.3326,12.449,0,12.449,0,0,0,12.449,0,12.449
24/08/2020 05:00,7.3119,0,7.3119,0.0005,0,0.0005,7.3114,0,7.3114,12.4235,0,12.4235,0.0005,0,0.0005,12.423,0,12.423
24/08/2020 05:30,7.9567,0,7.9567,3.5905,0,3.5905,4.3662,0,4.3662,12.6341,0,12.6341,3.5905,0,3.5905,9.0436,0,9.0436
24/08/2020 06:00,7.9755,0,7.9755,0.0075,0,0.0075,7.968,0,7.968,13.1455,0,13.1455,0.0075,0,0.0075,13.138,0,13.138
24/08/2020 06:30,8.8584,0,8.8584,0.009,0,0.009,8.8494,0,8.8494,14.609,0,14.609,0.009,0,0.009,14.6,0,14.6
24/08/2020 07:00,9.5927,0,9.5927,0.0195,0,0.0195,9.5732,0,9.5732,16.1515,0,16.1515,0.0195,0,0.0195,16.132,0,16.132
24/08/2020 07:30,10.662,0,10.662,0.164,0,0.164,10.498,0,10.498,18.223,0,18.223,0.164,0,0.164,18.059,0,18.059
24/08/2020 08:00,11.9021,0,11.9021,2.9735,0,2.9735,8.9286,0,8.9286,19.7625,0,19.7625,2.9735,0,2.9735,16.789,0,16.789
24/08/2020 08:30,13.331,0,13.331,0.654,0,0.654,12.677,0,12.677,20.869,0,20.869,0.654,0,0.654,20.215,0,20.215
24/08/2020 09:00,14.19,0,14.19,8.961,0,8.961,5.229,0,5.229,22.098,0,22.098,8.961,0,8.961,13.137,0,13.137
24/08/2020 09:30,14.8944,1.3402,14.95457413,4.989,0,4.989,9.9054,1.3402,9.995653315,22.198,0,22.198,4.989,0,4.989,17.209,0,17.209
24/08/2020 10:00,14.9655,1.972,15.09486582,2.8715,0,2.8715,12.094,1.972,12.25371862,22.3555,0,22.3555,2.8715,0,2.8715,19.484,0,19.484
24/08/2020 10:30,16.0765,2.0198,16.20288383,2.1105,0,2.1105,13.966,2.0198,14.1112986,20.6945,0,20.6945,2.1105,0,2.1105,18.584,0,18.584
24/08/2020 11:00,16.761,2.0314,16.88365206,1.601,0,1.601,15.16,2.0314,15.29549561,19.691,0,19.691,1.601,0,1.601,18.09,0,18.09
24/08/2020 11:30,16.9115,2.062,17.03674488,1.3655,0,1.3655,15.546,2.062,15.68215419,19.3885,0,19.3885,1.3655,0,1.3655,18.023,0,18.023
24/08/2020 12:00,16.715,2.0986,16.84622649,1.211,0,1.211,15.504,2.0986,15.64538711,19.413,0,19.413,1.211,0,1.211,18.202,0,18.202
24/08/2020 12:30,17.109,2.2042,17.25040227,1.34,0,1.34,15.769,2.2042,15.92230695,20.476,0,20.476,1.34,0,1.34,19.136,0,19.136
24/08/2020 13:00,16.749,2.066,16.87594018,1.299,0,1.299,15.45,2.066,15.58752245,20.565,0,20.565,1.299,0,1.299,19.266,0,19.266
24/08/2020 13:30,16.3725,2.0256,16.49732741,1.3995,0,1.3995,14.973,2.0256,15.10939391,20.1135,0,20.1135,1.3995,0,1.3995,18.714,0,18.714
24/08/2020 14:00,15.898,2.089,16.03466011,1.222,0,1.222,14.676,2.089,14.82392988,20.447,0,20.447,1.222,0,1.222,19.225,0,19.225
24/08/2020 14:30,15.3855,1.9776,15.51207633,0.8605,0,0.8605,14.525,1.9776,14.65900838,20.2025,0,20.2025,0.8605,0,0.8605,19.342,0,19.342
24/08/2020 15:00,15.545,1.9988,15.67297759,0.621,0,0.621,14.924,1.9988,15.05725664,20.406,0,20.406,0.621,0,0.621,19.785,0,19.785
24/08/2020 15:30,16.0695,1.9948,16.19283969,0.6305,0,0.6305,15.439,1.9948,15.56733593,20.6295,0,20.6295,0.6305,0,0.6305,19.999,0,19.999
24/08/2020 16:00,16.177,2.0084,16.30119626,0.454,0,0.454,15.723,2.0084,15.85075391,20.937,0,20.937,0.454,0,0.454,20.483,0,20.483
24/08/2020 16:30,17.13,2.1292,17.26181893,0.459,0,0.459,16.671,2.1292,16.80641942,21.784,0,21.784,0.459,0,0.459,21.325,0,21.325
24/08/2020 17:00,17.1585,1.8356,17.25640605,0.6465,0,0.6465,16.512,1.8356,16.61371636,23.9365,0,23.9365,0.6465,0,0.6465,23.29,0,23.29
24/08/2020 17:30,18.132,1.8452,18.22564641,0.593,0,0.593,17.539,1.8452,17.63579553,24.906,0,24.906,0.593,0,0.593,24.313,0,24.313
24/08/2020 18:00,18.8875,1.9584,18.98875949,0.4095,0,0.4095,18.478,1.9584,18.58149118,25.0565,0,25.0565,0.4095,0,0.4095,24.647,0,24.647
24/08/2020 18:30,18.939,1.8932,19.0333898,0.221,0,0.221,18.718,1.8932,18.81349862,25.611,0,25.611,0.221,0,0.221,25.39,0,25.39
24/08/2020 19:00,18.239,1.563,18.30584852,0.183,0,0.183,18.056,1.563,18.12352353,25.187,0,25.187,0.183,0,0.183,25.004,0,25.004
24/08/2020 19:30,17.4725,1.2442,17.51674313,0.0635,0,0.0635,17.409,1.2442,17.4534041,24.7375,0,24.7375,0.0635,0,0.0635,24.674,0,24.674
24/08/2020 20:00,16.864,1.275,16.9121294,0.011,0,0.011,16.853,1.275,16.90116073,24.126,0,24.126,0.011,0,0.011,24.115,0,24.115
24/08/2020 20:30,16.549,1.0888,16.58477876,0.002,0,0.002,16.547,1.0888,16.58278307,23.63,0,23.63,0.002,0,0.002,23.628,0,23.628
24/08/2020 21:00,15.459,0.697,15.47470484,0.001,0,0.001,15.458,0.697,15.47370586,23.475,0,23.475,0.001,0,0.001,23.474,0,23.474
24/08/2020 21:30,13.6805,0.0864,13.68077283,0.0005,0,0.0005,13.68,0.0864,13.68027284,22.8425,0,22.8425,0.0005,0,0.0005,22.842,0,22.842
24/08/2020 22:00,12.5515,0,12.5515,0.0005,0,0.0005,12.551,0,12.551,21.4715,0,21.4715,0.0005,0,0.0005,21.471,0,21.471
24/08/2020 22:30,12.7005,0,12.7005,0.0015,0,0.0015,12.699,0,12.699,19.0485,0,19.0485,0.0015,0,0.0015,19.047,0,19.047
24/08/2020 23:00,11.565,0,11.565,0.001,0,0.001,11.564,0,11.564,17.54,0,17.54,0.001,0,0.001,17.539,0,17.539
24/08/2020 23:30,10.7345,0,10.7345,0.0015,0,0.0015,10.733,0,10.733,16.4695,0,16.4695,0.0015,0,0.0015,16.468,0,16.468
25/08/2020 00:00,9.8975,0,9.8975,0.0035,0,0.0035,9.894,0,9.894,15.4955,0,15.4955,0.0035,0,0.0035,15.492,0,15.492
26/08/2020 00:30,9.473,0,9.473,0.015,0,0.015,9.458,0,9.458,14.538,0,14.538,0.015,0,0.015,14.523,0,14.523
26/08/2020 01:00,9.1911,0,9.1911,0.0115,0,0.0115,9.1796,0,9.1796,13.7535,0,13.7535,0.0115,0,0.0115,13.742,0,13.742
26/08/2020 01:30,9.4801,0,9.4801,0.0125,0,0.0125,9.4676,0,9.4676,14.1105,0,14.1105,0.0125,0,0.0125,14.098,0,14.098
26/08/2020 02:00,9.0953,0,9.0953,0.0195,0,0.0195,9.0758,0,9.0758,13.6675,0,13.6675,0.0195,0,0.0195,13.648,0,13.648
26/08/2020 02:30,8.9328,0,8.9328,0.024,0,0.024,8.9088,0,8.9088,13.416,0,13.416,0.024,0,0.024,13.392,0,13.392
26/08/2020 03:00,8.5417,0,8.5417,0.0245,0,0.0245,8.5172,0,8.5172,12.6925,0,12.6925,0.0245,0,0.0245,12.668,0,12.668
26/08/2020 03:30,8.306,0,8.306,0.023,0,0.023,8.283,0,8.283,12.391,0,12.391,0.023,0,0.023,12.368,0,12.368
26/08/2020 04:00,8.1398,0,8.1398,0.022,0,0.022,8.1178,0,8.1178,12.237,0,12.237,0.022,0,0.022,12.215,0,12.215
26/08/2020 04:30,8.0883,0,8.0883,0.0185,0,0.0185,8.0698,0,8.0698,12.2185,0,12.2185,0.0185,0,0.0185,12.2,0,12.2
26/08/2020 05:00,8.1177,0,8.1177,0.0075,0,0.0075,8.1102,0,8.1102,12.2705,0,12.2705,0.0075,0,0.0075,12.263,0,12.263
26/08/2020 05:30,8.3264,0.0058,8.32640202,0.007,0,0.007,8.3194,0.0058,8.319402022,12.591,0,12.591,0.007,0,0.007,12.584,0,12.584
26/08/2020 06:00,8.5169,0,8.5169,0.0055,0,0.0055,8.5114,0,8.5114,13.2845,0,13.2845,0.0055,0,0.0055,13.279,0,13.279
26/08/2020 06:30,8.797,0,8.797,0.009,0,0.009,8.788,0,8.788,15.363,0,15.363,0.009,0,0.009,15.354,0,15.354
26/08/2020 07:00,8.9387,0,8.9387,0.0875,0,0.0875,8.8512,0,8.8512,17.3715,0,17.3715,0.0875,0,0.0875,17.284,0,17.284
26/08/2020 07:30,10.743,0,10.743,7.168,0,7.168,3.575,0,3.575,19.177,0,19.177,7.168,0,7.168,12.009,0,12.009
26/08/2020 08:00,11.789,0,11.789,10.155,0,10.155,1.634,0,1.634,20.999,0,20.999,10.155,0,10.155,10.844,0,10.844
26/08/2020 08:30,13.962,0.094,13.96231643,10.527,0,10.527,3.435,0.094,3.436285931,21.928,0,21.928,10.527,0,10.527,11.401,0,11.401
26/08/2020 09:00,15.6027,0,15.6027,10.7815,0,10.7815,4.8212,0,4.8212,22.1385,0,22.1385,10.7815,0,10.7815,11.357,0,11.357
26/08/2020 09:30,15.8138,0,15.8138,10.624,0,10.624,5.1898,0,5.1898,22.793,0.0076,22.79300127,10.624,0,10.624,12.169,0.0076,12.16900237
26/08/2020 10:00,16.295,0,16.295,1.657,0,1.657,14.638,0,14.638,21.514,0.3244,21.5164456,1.657,0,1.657,19.857,0.3244,19.85964965
26/08/2020 10:30,16.4035,0,16.4035,2.7735,0,2.7735,13.63,0,13.63,20.0825,0.4282,20.08706453,2.7735,0,2.7735,17.309,0.4282,17.31429572
26/08/2020 11:00,15.976,0,15.976,2.94,0,2.94,13.036,0,13.036,19.365,0.7238,19.37852191,2.94,0,2.94,16.425,0.7238,16.4409401
26/08/2020 11:30,15.6175,0,15.6175,2.5745,0,2.5745,13.043,0,13.043,19.3885,0.4588,19.39392765,2.5745,0,2.5745,16.814,0.4588,16.82025842
26/08/2020 12:00,15.3525,0,15.3525,3.2415,0,3.2415,12.111,0,12.111,19.5435,0.5606,19.55153868,3.2415,0,3.2415,16.302,0.5606,16.31163623
26/08/2020 12:30,15.2875,0,15.2875,8.4705,0,8.4705,6.817,0,6.817,19.3455,0.2324,19.34689588,8.4705,0,8.4705,10.875,0.2324,10.87748292
26/08/2020 13:00,14.9697,0,14.9697,11.9285,0,11.9285,3.0412,0,3.0412,19.3769,0,19.3769,11.9285,0,11.9285,7.4484,0,7.4484
26/08/2020 13:30,15.2725,0,15.2725,4.9875,0,4.9875,10.285,0,10.285,19.2895,0.0076,19.2895015,4.9875,0,4.9875,14.302,0.0076,14.30200202
26/08/2020 14:00,15.197,0,15.197,3.339,0,3.339,11.858,0,11.858,18.301,0.0422,18.30104865,3.339,0,3.339,14.962,0.0422,14.96205951
26/08/2020 14:30,15.4141,0.4052,15.41942495,6.7045,0,6.7045,8.7096,0.4052,8.719020541,18.0155,0.0172,18.01550821,6.7045,0,6.7045,11.311,0.0172,11.31101308
26/08/2020 15:00,14.8295,1.5898,14.91447399,7.0515,0,7.0515,7.778,1.5898,7.93881276,17.3795,0,17.3795,7.0515,0,7.0515,10.328,0,10.328
26/08/2020 15:30,14.3365,1.7184,14.43911808,3.8285,0,3.8285,10.508,1.7184,10.64758013,17.1545,0,17.1545,3.8285,0,3.8285,13.326,0,13.326
26/08/2020 16:00,15.0125,1.7032,15.10880692,3.0145,0,3.0145,11.998,1.7032,12.1182876,17.9385,0,17.9385,3.0145,0,3.0145,14.924,0,14.924
26/08/2020 16:30,14.8961,1.5302,14.97448855,7.7975,0,7.7975,7.0986,1.5302,7.261655046,19.3025,0,19.3025,7.7975,0,7.7975,11.505,0,11.505
26/08/2020 17:00,15.3551,1.4958,15.42778382,7.5675,0,7.5675,7.7876,1.4958,7.929951538,20.5795,0,20.5795,7.5675,0,7.5675,13.012,0,13.012
26/08/2020 17:30,16.281,1.7088,16.37042939,5.074,0,5.074,11.207,1.7088,11.33652709,22.471,0,22.471,5.074,0,5.074,17.397,0,17.397
26/08/2020 18:00,16.6096,1.2846,16.65920194,8.486,0,8.486,8.1236,1.2846,8.224540967,23.812,0,23.812,8.486,0,8.486,15.326,0,15.326
26/08/2020 18:30,16.373,0,16.373,2.914,0,2.914,13.459,0,13.459,24.7,0,24.7,2.914,0,2.914,21.786,0,21.786
26/08/2020 19:00,15.9217,0,15.9217,7.2085,0,7.2085,8.7132,0,8.7132,24.6705,0,24.6705,7.2085,0,7.2085,17.462,0,17.462
26/08/2020 19:30,15.4375,0,15.4375,0.2985,0,0.2985,15.139,0,15.139,24.4885,0,24.4885,0.2985,0,0.2985,24.19,0,24.19
26/08/2020 20:00,15.011,0,15.011,0.076,0,0.076,14.935,0,14.935,24.182,0,24.182,0.076,0,0.076,24.106,0,24.106
26/08/2020 20:30,14.764,0,14.764,0.204,0,0.204,14.56,0,14.56,24.117,0,24.117,0.204,0,0.204,23.913,0,23.913
26/08/2020 21:00,14.3552,0,14.3552,9.336,0,9.336,5.0192,0,5.0192,24.255,0,24.255,9.336,0,9.336,14.919,0,14.919
26/08/2020 21:30,13.9075,0,13.9075,8.3605,0,8.3605,5.547,0,5.547,23.3405,0,23.3405,8.3605,0,8.3605,14.98,0,14.98
26/08/2020 22:00,12.9073,0,12.9073,4.8165,0,4.8165,8.0908,0,8.0908,21.7045,0,21.7045,4.8165,0,4.8165,16.888,0,16.888
26/08/2020 22:30,11.8379,0,11.8379,8.7715,0,8.7715,3.0664,0,3.0664,20.4915,0,20.4915,8.7715,0,8.7715,11.72,0,11.72
26/08/2020 23:00,11.029,0,11.029,0.279,0,0.279,10.75,0,10.75,18.471,0,18.471,0.279,0,0.279,18.192,0,18.192
26/08/2020 23:30,10.0991,0,10.0991,8.6685,0,8.6685,1.4306,0,1.4306,17.3835,0,17.3835,8.6685,0,8.6685,8.715,0,8.715
27/08/2020 00:00,9.4967,0.0116,9.496707085,2.7825,0,2.7825,6.7142,0.0116,6.714210021,15.2795,0,15.2795,2.7825,0,2.7825,12.497,0,12.497
27/08/2020 00:30,8.8969,0,8.8969,7.5855,0,7.5855,1.3114,0,1.3114,14.6515,0,14.6515,7.5855,0,7.5855,7.066,0,7.066
27/08/2020 01:00,8.8525,0,8.8525,8.8525,0,8.8525,0,0,0,14.0999,0,14.0999,8.8525,0,8.8525,5.2474,0,5.2474
27/08/2020 01:30,8.8318,0,8.8318,7.196,0,7.196,1.6358,0,1.6358,14.2328,0,14.2328,7.196,0,7.196,7.0368,0,7.0368
27/08/2020 02:00,8.7843,0.0116,8.784307659,4.0765,0,4.0765,4.7078,0.0116,4.707814291,13.7821,0,13.7821,4.0765,0,4.0765,9.7056,0,9.7056
27/08/2020 02:30,8.3831,0.002,8.383100239,1.5575,0,1.5575,6.8256,0.002,6.825600293,13.0925,0,13.0925,1.5575,0,1.5575,11.535,0,11.535
27/08/2020 03:00,8.1774,0.0212,8.177427481,0,0,0,8.1774,0.0212,8.177427481,12.649,0,12.649,0,0,0,12.649,0,12.649
27/08/2020 03:30,8.0794,0.0384,8.079491254,0,0,0,8.0794,0.0384,8.079491254,12.476,0,12.476,0,0,0,12.476,0,12.476
27/08/2020 04:00,7.8912,0.002,7.891200253,0,0,0,7.8912,0.002,7.891200253,12.284,0,12.284,0,0,0,12.284,0,12.284
27/08/2020 04:30,7.9008,0.0308,7.900860034,0,0,0,7.9008,0.0308,7.900860034,12.275,0,12.275,0,0,0,12.275,0,12.275
27/08/2020 05:00,8.0334,0.0384,8.033491776,0,0,0,8.0334,0.0384,8.033491776,12.439,0,12.439,0,0,0,12.439,0,12.439
27/08/2020 05:30,8.0602,0,8.0602,0,0,0,8.0602,0,8.0602,12.621,0,12.621,0,0,0,12.621,0,12.621
27/08/2020 06:00,8.4616,0.0172,8.461617481,0,0,0,8.4616,0.0172,8.461617481,13.259,0,13.259,0,0,0,13.259,0,13.259
27/08/2020 06:30,9.2256,0.096,9.226099466,0,0,0,9.2256,0.096,9.226099466,14.579,0,14.579,0,0,0,14.579,0,14.579
27/08/2020 07:00,10.2635,0.2496,10.26653459,0.0385,0,0.0385,10.225,0.2496,10.22804601,15.9395,0,15.9395,0.0385,0,0.0385,15.901,0,15.901
27/08/2020 07:30,11.438,0.2764,11.44133912,0.213,0,0.213,11.225,0.2764,11.22840247,17.541,0,17.541,0.213,0,0.213,17.328,0,17.328
27/08/2020 08:00,12.4195,0.4876,12.42906811,0.5485,0,0.5485,11.871,0.4876,11.88100984,19.7235,0,19.7235,0.5485,0,0.5485,19.175,0,19.175
27/08/2020 08:30,13.7045,0.7392,13.72442119,0.1375,0,0.1375,13.567,0.7392,13.58712279,21.9965,0,21.9965,0.1375,0,0.1375,21.859,0,21.859
27/08/2020 09:00,14.415,0.3724,14.41980953,2.446,0,2.446,11.969,0.3724,11.97479197,24.087,0.1748,24.08763426,2.446,0,2.446,21.641,0.1748,21.64170594
27/08/2020 09:30,15.155,1.3478,15.21481481,0.695,0,0.695,14.46,1.3478,14.52267761,24.958,0,24.958,0.695,0,0.695,24.263,0,24.263
27/08/2020 10:00,15.527,1.8778,15.64013625,0.14,0,0.14,15.387,1.8778,15.50115808,25.572,0,25.572,0.14,0,0.14,25.432,0,25.432
27/08/2020 10:30,16.0428,1.5206,16.11470311,6.343,0,6.343,9.6998,1.5206,9.818265855,25.555,0,25.555,6.343,0,6.343,19.212,0,19.212
27/08/2020 11:00,16.2862,1.394,16.3457501,8.8,0,8.8,7.4862,1.394,7.614881906,25.2,0,25.2,8.8,0,8.8,16.4,0,16.4
27/08/2020 11:30,16.4215,2.1274,16.5587286,1.4935,0,1.4935,14.928,2.1274,15.0788267,24.7435,0,24.7435,1.4935,0,1.4935,23.25,0,23.25
27/08/2020 12:00,15.7087,1.3518,15.76675677,9.3765,0,9.3765,6.3322,1.3518,6.474883789,25.2405,0,25.2405,9.3765,0,9.3765,15.864,0,15.864
27/08/2020 12:30,15.8033,1.2864,15.8555705,9.7955,0,9.7955,6.0078,1.2864,6.143979639,25.5185,0,25.5185,9.7955,0,9.7955,15.723,0,15.723
27/08/2020 13:00,15.935,1.8374,16.04058178,1.486,0,1.486,14.449,1.8374,14.56535752,25.185,0,25.185,1.486,0,1.486,23.699,0,23.699
27/08/2020 13:30,15.9415,2.0046,16.06704215,0.7325,0,0.7325,15.209,2.0046,15.34053787,25.1835,0,25.1835,0.7325,0,0.7325,24.451,0,24.451
27/08/2020 14:00,16.098,1.7222,16.18986031,4.39,0,4.39,11.708,1.7222,11.83398652,25.076,0,25.076,4.39,0,4.39,20.686,0,20.686
27/08/2020 14:30,17.4535,1.993,17.56692094,1.0755,0,1.0755,16.378,1.993,16.49881611,23.7245,0,23.7245,1.0755,0,1.0755,22.649,0,22.649
27/08/2020 15:00,18.572,1.9354,18.67257232,1.454,0,1.454,17.118,1.9354,17.22706293,21.913,0,21.913,1.454,0,1.454,20.459,0,20.459
27/08/2020 15:30,17.5995,1.6686,17.67842262,3.9965,0,3.9965,13.603,1.6686,13.70495658,19.3855,0.0154,19.38550612,3.9965,0,3.9965,15.389,0.0154,15.38900771
27/08/2020 16:00,16.327,0,16.327,4.179,0,4.179,12.148,0,12.148,19.466,0.3264,19.4687363,4.179,0,4.179,15.287,0.3264,15.29048416
27/08/2020 16:30,15.8875,0,15.8875,3.7395,0,3.7395,12.148,0,12.148,20.8235,0.6316,20.83307636,3.7395,0,3.7395,17.084,0.6316,17.09567122
27/08/2020 17:00,16.3725,0,16.3725,5.6915,0,5.6915,10.681,0,10.681,22.6165,0.5396,22.62293616,5.6915,0,5.6915,16.925,0.5396,16.93359953
27/08/2020 17:30,17.339,0,17.339,1.827,0,1.827,15.512,0,15.512,25.18,0.6028,25.18721437,1.827,0,1.827,23.353,0.6028,23.3607786
27/08/2020 18:00,17.5855,0,17.5855,1.3595,0,1.3595,16.226,0,16.226,26.2695,0.4646,26.27360812,1.3595,0,1.3595,24.91,0.4646,24.91433228
27/08/2020 18:30,17.9305,0,17.9305,1.3115,0,1.3115,16.619,0,16.619,26.6345,0.5108,26.63939765,1.3115,0,1.3115,25.323,0.5108,25.32815125
27/08/2020 19:00,16.934,0,16.934,0.691,0,0.691,16.243,0,16.243,26.359,0.2208,26.35992477,0.691,0,0.691,25.668,0.2208,25.66894966
27/08/2020 19:30,16.782,1.0004,16.81179122,0.222,0,0.222,16.56,1.0004,16.59018988,26.152,0.0326,26.15202032,0.222,0,0.222,25.93,0.0326,25.93002049
27/08/2020 20:00,16.288,1.179,16.33061496,0.079,0,0.079,16.209,1.179,16.25182211,25.684,0,25.684,0.079,0,0.079,25.605,0,25.605
27/08/2020 20:30,16.1315,1.033,16.16454086,0.0095,0,0.0095,16.122,1.033,16.15506029,25.4095,0,25.4095,0.0095,0,0.0095,25.4,0,25.4
27/08/2020 21:00,15.859,0.8852,15.88368534,0.007,0,0.007,15.852,0.8852,15.87669623,25.001,0,25.001,0.007,0,0.007,24.994,0,24.994
27/08/2020 21:30,15.0375,0.8506,15.06153799,0.0025,0,0.0025,15.035,0.8506,15.05904198,24.0105,0,24.0105,0.0025,0,0.0025,24.008,0,24.008
27/08/2020 22:00,14.145,0.8122,14.1682989,0,0,0,14.145,0.8122,14.1682989,22.554,0,22.554,0,0,0,22.554,0,22.554
27/08/2020 22:30,12.938,0.7124,12.95759846,0.001,0,0.001,12.937,0.7124,12.95659997,21.056,0,21.056,0.001,0,0.001,21.055,0,21.055
27/08/2020 23:00,11.478,0.5702,11.49215437,0.004,0,0.004,11.474,0.5702,11.4881593,19.421,0,19.421,0.004,0,0.004,19.417,0,19.417
27/08/2020 23:30,10.595,0.526,10.60804888,0.002,0,0.002,10.593,0.526,10.60605134,17.994,0,17.994,0.002,0,0.002,17.992,0,17.992
28/08/2020 00:00,9.4926,0,9.4926,0.002,0,0.002,9.4906,0,9.4906,16.721,0,16.721,0.002,0,0.002,16.719,0,16.719
28/08/2020 00:30,9.199,0.2342,9.2019808,0.004,0,0.004,9.195,0.2342,9.197982096,15.691,0,15.691,0.004,0,0.004,15.687,0,15.687
28/08/2020 01:00,8.8188,0.336,8.82519855,0.006,0,0.006,8.8128,0.336,8.819202903,14.732,0,14.732,0.006,0,0.006,14.726,0,14.726
28/08/2020 01:30,9.2533,0.386,9.261347466,0.0085,0,0.0085,9.2448,0.386,9.252854859,15.0365,0,15.0365,0.0085,0,0.0085,15.028,0,15.028
28/08/2020 02:00,8.8458,0.2746,8.850061175,0.006,0,0.006,8.8398,0.2746,8.844064066,14.443,0,14.443,0.006,0,0.006,14.437,0,14.437
28/08/2020 02:30,8.6811,0.3206,8.687017991,0.0045,0,0.0045,8.6766,0.3206,8.682521058,14.0875,0,14.0875,0.0045,0,0.0045,14.083,0,14.083
28/08/2020 03:00,8.2148,0.2554,8.218769263,0.001,0,0.001,8.2138,0.2554,8.217769746,13.669,0,13.669,0.001,0,0.001,13.668,0,13.668
28/08/2020 03:30,7.8707,0.0518,7.870870456,0.0025,0,0.0025,7.8682,0.0518,7.86837051,13.8575,0,13.8575,0.0025,0,0.0025,13.855,0,13.855
28/08/2020 04:00,7.6138,0,7.6138,0.001,0,0.001,7.6128,0,7.6128,13.716,0,13.716,0.001,0,0.001,13.715,0,13.715
28/08/2020 04:30,7.7707,0,7.7707,0.0005,0,0.0005,7.7702,0,7.7702,13.8955,0,13.8955,0.0005,0,0.0005,13.895,0,13.895
28/08/2020 05:00,7.5736,0,7.5736,0.001,0,0.001,7.5726,0,7.5726,13.736,0,13.736,0.001,0,0.001,13.735,0,13.735
28/08/2020 05:30,7.7032,0,7.7032,0.002,0,0.002,7.7012,0,7.7012,14.074,0,14.074,0.002,0,0.002,14.072,0,14.072
28/08/2020 06:00,8.1294,0,8.1294,0.002,0,0.002,8.1274,0,8.1274,14.667,0,14.667,0.002,0,0.002,14.665,0,14.665
28/08/2020 06:30,8.8466,0,8.8466,0.003,0,0.003,8.8436,0,8.8436,16.156,0,16.156,0.003,0,0.003,16.153,0,16.153
28/08/2020 07:00,9.6905,0,9.6905,0.0635,0,0.0635,9.627,0,9.627,17.6275,0,17.6275,0.0635,0,0.0635,17.564,0,17.564
28/08/2020 07:30,10.9035,0,10.9035,0.1735,0,0.1735,10.73,0,10.73,19.3695,0,19.3695,0.1735,0,0.1735,19.196,0,19.196
28/08/2020 08:00,12.1085,0,12.1085,0.5205,0,0.5205,11.588,0,11.588,21.1915,0,21.1915,0.5205,0,0.5205,20.671,0,20.671
28/08/2020 08:30,13.5885,0.169,13.58955088,0.8825,0,0.8825,12.706,0.169,12.70712387,22.3425,0.0922,22.34269024,0.8825,0,0.8825,21.46,0.0922,21.46019806
28/08/2020 09:00,14.591,0.3322,14.59478119,1.541,0,1.541,13.05,0.3322,13.05422755,22.697,0.2688,22.69859164,1.541,0,1.541,21.156,0.2688,21.15770757
28/08/2020 09:30,15.651,0.914,15.67766555,1.174,0,1.174,14.477,0.914,14.50582383,22.991,0,22.991,1.174,0,1.174,21.817,0,21.817
28/08/2020 10:00,16.369,1.1002,16.40593189,1.875,0,1.875,14.494,1.1002,14.53569661,23.099,0,23.099,1.875,0,1.875,21.224,0,21.224
28/08/2020 10:30,16.5595,1.3594,16.61520414,2.3875,0,2.3875,14.172,1.3594,14.23704858,21.9135,0,21.9135,2.3875,0,2.3875,19.526,0,19.526
28/08/2020 11:00,16.4675,1.1828,16.50992344,2.0045,0,2.0045,14.463,1.1828,14.51128474,20.9685,0,20.9685,2.0045,0,2.0045,18.964,0,18.964
28/08/2020 11:30,15.343,1.2806,15.39634974,4.155,0,4.155,11.188,1.2806,11.26105148,20.533,0,20.533,4.155,0,4.155,16.378,0,16.378
28/08/2020 12:00,16.0555,0.6912,16.07037142,2.0685,0,2.0685,13.987,0.6912,14.00406821,21.1955,0.2054,21.19649522,2.0685,0,2.0685,19.127,0.2054,19.12810284
28/08/2020 12:30,15.337,0.359,15.34120106,7.207,0,7.207,8.13,0.359,8.137922401,21.964,0.4454,21.96851559,7.207,0,7.207,14.757,0.4454,14.76372007
28/08/2020 13:00,16.1835,1.0444,16.21716509,4.9845,0,4.9845,11.199,1.0444,11.24759407,21.8475,0,21.8475,4.9845,0,4.9845,16.863,0,16.863
28/08/2020 13:30,15.013,1.1944,15.06043692,2.178,0,2.178,12.835,1.1944,12.89045447,21.129,0,21.129,2.178,0,2.178,18.951,0,18.951
28/08/2020 14:00,14.1385,2.1678,14.30372466,1.8085,0,1.8085,12.33,2.1678,12.51911566,20.4935,0,20.4935,1.8085,0,1.8085,18.685,0,18.685
28/08/2020 14:30,14.142,1.3286,14.20427196,9.324,0,9.324,4.818,1.3286,4.997829725,20.752,0,20.752,9.324,0,9.324,11.428,0,11.428
28/08/2020 15:00,14.7015,0,14.7015,1.8125,0,1.8125,12.889,0,12.889,19.9545,0.0268,19.954518,1.8125,0,1.8125,18.142,0.0268,18.14201979
28/08/2020 15:30,15.361,0,15.361,1.562,0,1.562,13.799,0,13.799,20.255,0.0288,20.25502047,1.562,0,1.562,18.693,0.0288,18.69302219
28/08/2020 16:00,15.1855,0,15.1855,1.8615,0,1.8615,13.324,0,13.324,20.2645,0.0346,20.26452954,1.8615,0,1.8615,18.403,0.0346,18.40303253
28/08/2020 16:30,15.53,0,15.53,1.389,0,1.389,14.141,0,14.141,21.004,0.0058,21.0040008,1.389,0,1.389,19.615,0.0058,19.61500086
28/08/2020 17:00,15.6775,0.1728,15.67845229,1.4735,0,1.4735,14.204,0.1728,14.20505107,22.2615,0,22.2615,1.4735,0,1.4735,20.788,0,20.788
28/08/2020 17:30,16.721,2.2484,16.87148907,1.485,0,1.485,15.236,2.2484,15.40100641,24.285,0,24.285,1.485,0,1.485,22.8,0,22.8
28/08/2020 18:00,16.9405,0.4704,16.94702972,0.5495,0,0.5495,16.391,0.4704,16.39774854,25.8015,0,25.8015,0.5495,0,0.5495,25.252,0,25.252
28/08/2020 18:30,17.1495,0,17.1495,0.8335,0,0.8335,16.316,0,16.316,26.2425,0.1306,26.24282497,0.8335,0,0.8335,25.409,0.1306,25.40933563
28/08/2020 19:00,16.521,0,16.521,3.826,0,3.826,12.695,0,12.695,26.351,0,26.351,3.826,0,3.826,22.525,0,22.525
28/08/2020 19:30,16.6225,0,16.6225,0.1315,0,0.1315,16.491,0,16.491,26.0865,0,26.0865,0.1315,0,0.1315,25.955,0,25.955
28/08/2020 20:00,16.3425,0.0652,16.34263006,2.9315,0,2.9315,13.411,0.0652,13.41115849,25.5645,0,25.5645,2.9315,0,2.9315,22.633,0,22.633
28/08/2020 20:30,15.908,0.119,15.90844508,0.001,0,0.001,15.907,0.119,15.90744511,24.721,0,24.721,0.001,0,0.001,24.72,0,24.72
28/08/2020 21:00,15.832,0.5644,15.84205704,0.002,0,0.002,15.83,0.5644,15.84005831,23.917,0,23.917,0.002,0,0.002,23.915,0,23.915
28/08/2020 21:30,15.175,0.2438,15.17695831,0.005,0,0.005,15.17,0.2438,15.17195895,22.754,0,22.754,0.005,0,0.005,22.749,0,22.749
28/08/2020 22:00,14.1725,0.3206,14.17612573,0.0025,0,0.0025,14.17,0.3206,14.17362637,21.5485,0,21.5485,0.0025,0,0.0025,21.546,0,21.546
28/08/2020 22:30,12.8405,0.9772,12.87763022,0.0015,0,0.0015,12.839,0.9772,12.87613455,20.3455,0,20.3455,0.0015,0,0.0015,20.344,0,20.344
28/08/2020 23:00,11.6095,0.3532,11.61487152,0.0015,0,0.0015,11.608,0.3532,11.61337222,18.6665,0,18.6665,0.0015,0,0.0015,18.665,0,18.665
28/08/2020 23:30,10.7715,0.3148,10.77609908,0.0035,0,0.0035,10.768,0.3148,10.77260057,17.4445,0,17.4445,0.0035,0,0.0035,17.441,0,17.441
29/08/2020 00:00,9.6166,0,9.6166,0.001,0,0.001,9.6156,0,9.6156,16.01,0,16.01,0.001,0,0.001,16.009,0,16.009
29/08/2020 00:30,9.025,0,9.025,0.001,0,0.001,9.024,0,9.024,15.075,0,15.075,0.001,0,0.001,15.074,0,15.074
29/08/2020 01:00,8.6215,0,8.6215,0.0045,0,0.0045,8.617,0,8.617,14.4595,0,14.4595,0.0045,0,0.0045,14.455,0,14.455
29/08/2020 01:30,8.858,0,8.858,0.001,0,0.001,8.857,0,8.857,14.774,0,14.774,0.001,0,0.001,14.773,0,14.773
29/08/2020 02:00,8.6382,0,8.6382,0.002,0,0.002,8.6362,0,8.6362,14.375,0,14.375,0.002,0,0.002,14.373,0,14.373
29/08/2020 02:30,8.4548,0,8.4548,0.001,0,0.001,8.4538,0,8.4538,14.007,0,14.007,0.001,0,0.001,14.006,0,14.006
29/08/2020 03:00,7.9811,0,7.9811,0.0015,0,0.0015,7.9796,0,7.9796,13.3535,0,13.3535,0.0015,0,0.0015,13.352,0,13.352
29/08/2020 03:30,7.8636,0,7.8636,0.007,0,0.007,7.8566,0,7.8566,13.153,0,13.153,0.007,0,0.007,13.146,0,13.146
29/08/2020 04:00,7.8166,0,7.8166,0.006,0,0.006,7.8106,0,7.8106,13.028,0,13.028,0.006,0,0.006,13.022,0,13.022
29/08/2020 04:30,7.6994,0,7.6994,0.002,0,0.002,7.6974,0,7.6974,12.881,0,12.881,0.002,0,0.002,12.879,0,12.879
29/08/2020 05:00,7.6729,0,7.6729,0.0025,0,0.0025,7.6704,0,7.6704,12.9085,0,12.9085,0.0025,0,0.0025,12.906,0,12.906
29/08/2020 05:30,7.5754,0,7.5754,0.001,0,0.001,7.5744,0,7.5744,13.645,0,13.645,0.001,0,0.001,13.644,0,13.644
29/08/2020 06:00,7.6499,0,7.6499,0.0025,0,0.0025,7.6474,0,7.6474,13.9125,0,13.9125,0.0025,0,0.0025,13.91,0,13.91
29/08/2020 06:30,8.283,0,8.283,0.002,0,0.002,8.281,0,8.281,15.003,0,15.003,0.002,0,0.002,15.001,0,15.001
29/08/2020 07:00,9.0966,0,9.0966,0.038,0,0.038,9.0586,0,9.0586,16.126,0,16.126,0.038,0,0.038,16.088,0,16.088
29/08/2020 07:30,10.3655,0.0998,10.36598043,0.1785,0,0.1785,10.187,0.0998,10.18748885,17.7365,0,17.7365,0.1785,0,0.1785,17.558,0,17.558
29/08/2020 08:00,11.7845,0.3744,11.79044595,0.5835,0,0.5835,11.201,0.3744,11.20725552,19.1555,0,19.1555,0.5835,0,0.5835,18.572,0,18.572
29/08/2020 08:30,13.4935,1.006,13.5309489,1.2105,0,1.2105,12.283,1.006,12.32412776,20.4475,0,20.4475,1.2105,0,1.2105,19.237,0,19.237
29/08/2020 09:00,14.381,0,14.381,1.911,0,1.911,12.47,0,12.47,20.859,0,20.859,1.911,0,1.911,18.948,0,18.948
29/08/2020 09:30,15.3225,0,15.3225,2.5835,0,2.5835,12.739,0,12.739,20.9255,0,20.9255,2.5835,0,2.5835,18.342,0,18.342
29/08/2020 10:00,15.744,0,15.744,3.175,0,3.175,12.569,0,12.569,20.292,0,20.292,3.175,0,3.175,17.117,0,17.117
