Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/08/2020 10:30,15.935,0,15.935,3.711,0,3.711,12.224,0,12.224,19.526,0,19.526,3.711,0,3.711,15.815,0,15.815
29/08/2020 11:00,15.5508,0,15.5508,6.937,0,6.937,8.6138,0,8.6138,18.353,0,18.353,6.937,0,6.937,11.416,0,11.416
29/08/2020 11:30,15.3715,0,15.3715,3.9575,0,3.9575,11.414,0,11.414,17.5325,0,17.5325,3.9575,0,3.9575,13.575,0,13.575
29/08/2020 12:00,14.9984,0,14.9984,9.359,0,9.359,5.6394,0,5.6394,17.3676,0,17.3676,9.359,0,9.359,8.0086,0,8.0086
29/08/2020 12:30,14.9872,0,14.9872,6.735,0,6.735,8.2522,0,8.2522,17.705,0,17.705,6.735,0,6.735,10.97,0,10.97
29/08/2020 13:00,14.613,0,14.613,3.095,0,3.095,11.518,0,11.518,17.695,0,17.695,3.095,0,3.095,14.6,0,14.6
29/08/2020 13:30,15.012,0,15.012,2.223,0,2.223,12.789,0,12.789,18.132,0,18.132,2.223,0,2.223,15.909,0,15.909
29/08/2020 14:00,14.7145,0,14.7145,2.7055,0,2.7055,12.009,0,12.009,17.6025,0,17.6025,2.7055,0,2.7055,14.897,0,14.897
29/08/2020 14:30,14.894,0,14.894,2.581,0,2.581,12.313,0,12.313,17.35,0,17.35,2.581,0,2.581,14.769,0,14.769
29/08/2020 15:00,14.2615,0,14.2615,2.9985,0,2.9985,11.263,0,11.263,17.1625,0,17.1625,2.9985,0,2.9985,14.164,0,14.164
29/08/2020 15:30,13.543,0,13.543,2.338,0,2.338,11.205,0,11.205,17.047,0,17.047,2.338,0,2.338,14.709,0,14.709
29/08/2020 16:00,13.511,0,13.511,1.346,0,1.346,12.165,0,12.165,17.906,0,17.906,1.346,0,1.346,16.56,0,16.56
29/08/2020 16:30,13.463,0,13.463,1.296,0,1.296,12.167,0,12.167,18.472,0,18.472,1.296,0,1.296,17.176,0,17.176
29/08/2020 17:00,14.4025,0,14.4025,4.1495,0,4.1495,10.253,0,10.253,20.9215,0,20.9215,4.1495,0,4.1495,16.772,0,16.772
29/08/2020 17:30,15.307,0,15.307,3.434,0,3.434,11.873,0,11.873,22.348,0,22.348,3.434,0,3.434,18.914,0,18.914
29/08/2020 18:00,15.5835,0.7756,15.6027891,1.6455,0,1.6455,13.938,0.7756,13.95956301,23.6275,0,23.6275,1.6455,0,1.6455,21.982,0,21.982
29/08/2020 18:30,15.6605,1.4476,15.72726314,0.7755,0,0.7755,14.885,1.4476,14.95522553,24.4025,0,24.4025,0.7755,0,0.7755,23.627,0,23.627
29/08/2020 19:00,15.555,1.824,15.66157722,0.749,0,0.749,14.806,1.824,14.91792921,24.715,0,24.715,0.749,0,0.749,23.966,0,23.966
29/08/2020 19:30,14.8265,1.6744,14.92074789,0.2755,0,0.2755,14.551,1.6744,14.64702073,24.4865,0,24.4865,0.2755,0,0.2755,24.211,0,24.211
29/08/2020 20:00,14.247,1.5302,14.32893998,0.064,0,0.064,14.183,1.5302,14.2653076,24.052,0,24.052,0.064,0,0.064,23.988,0,23.988
29/08/2020 20:30,14.358,1.5304,14.43933129,0.002,0,0.002,14.356,1.5304,14.43734256,24.35,0,24.35,0.002,0,0.002,24.348,0,24.348
29/08/2020 21:00,14.283,1.3978,14.35123458,0,0,0,14.283,1.3978,14.35123458,24.086,0,24.086,0,0,0,24.086,0,24.086
29/08/2020 21:30,13.471,1.5822,13.56359826,0,0,0,13.471,1.5822,13.56359826,23.011,0,23.011,0,0,0,23.011,0,23.011
29/08/2020 22:00,12.388,0.5242,12.39908584,0,0,0,12.388,0.5242,12.39908584,21.812,0,21.812,0,0,0,21.812,0,21.812
29/08/2020 22:30,11.533,0,11.533,0,0,0,11.533,0,11.533,20.691,0,20.691,0,0,0,20.691,0,20.691
29/08/2020 23:00,10.57,0,10.57,0,0,0,10.57,0,10.57,19.235,0,19.235,0,0,0,19.235,0,19.235
29/08/2020 23:30,9.7844,0,9.7844,0,0,0,9.7844,0,9.7844,18.021,0,18.021,0,0,0,18.021,0,18.021
30/08/2020 00:00,8.8032,0,8.8032,0,0,0,8.8032,0,8.8032,16.552,0,16.552,0,0,0,16.552,0,16.552
30/08/2020 00:30,8.2522,0,8.2522,0,0,0,8.2522,0,8.2522,15.604,0,15.604,0,0,0,15.604,0,15.604
30/08/2020 01:00,8.0582,0,8.0582,0,0,0,8.0582,0,8.0582,14.625,0,14.625,0,0,0,14.625,0,14.625
30/08/2020 01:30,8.2714,0,8.2714,0,0,0,8.2714,0,8.2714,14.939,0,14.939,0,0,0,14.939,0,14.939
30/08/2020 02:00,7.9738,0,7.9738,0,0,0,7.9738,0,7.9738,14.529,0,14.529,0,0,0,14.529,0,14.529
30/08/2020 02:30,7.7088,0,7.7088,0,0,0,7.7088,0,7.7088,14.051,0,14.051,0,0,0,14.051,0,14.051
30/08/2020 03:00,7.4784,0.0076,7.478403862,0,0,0,7.4784,0.0076,7.478403862,13.47,0,13.47,0,0,0,13.47,0,13.47
30/08/2020 03:30,7.3975,0.0538,7.397695634,0.0015,0,0.0015,7.396,0.0538,7.396195673,13.2695,0,13.2695,0.0015,0,0.0015,13.268,0,13.268
30/08/2020 04:00,7.1929,0.0308,7.192965943,0.0025,0,0.0025,7.1904,0.0308,7.190465965,13.0065,0,13.0065,0.0025,0,0.0025,13.004,0,13.004
30/08/2020 04:30,7.0931,0.0192,7.093125986,0.0005,0,0.0005,7.0926,0.0192,7.092625988,12.8815,0,12.8815,0.0005,0,0.0005,12.881,0,12.881
30/08/2020 05:00,6.965,0,6.965,0.003,0,0.003,6.962,0,6.962,12.761,0,12.761,0.003,0,0.003,12.758,0,12.758
30/08/2020 05:30,7.1896,0.023,7.189636789,0.001,0,0.001,7.1886,0.023,7.188636794,13.054,0,13.054,0.001,0,0.001,13.053,0,13.053
30/08/2020 06:00,7.3076,0.0326,7.307672716,0,0,0,7.3076,0.0326,7.307672716,13.24,0,13.24,0,0,0,13.24,0,13.24
30/08/2020 06:30,8.0377,0.167,8.0394347,0.0005,0,0.0005,8.0372,0.167,8.038934808,14.2735,0,14.2735,0.0005,0,0.0005,14.273,0,14.273
30/08/2020 07:00,8.5081,0.1996,8.510440986,0.0275,0,0.0275,8.4806,0.1996,8.482948575,14.9245,0,14.9245,0.0275,0,0.0275,14.897,0,14.897
30/08/2020 07:30,9.6941,0.2822,9.69820662,0.1305,0,0.1305,9.5636,0.2822,9.567762633,16.1285,0,16.1285,0.1305,0,0.1305,15.998,0,15.998
30/08/2020 08:00,11.106,0.528,11.11854397,0.358,0,0.358,10.748,0.528,10.7609613,17.31,0,17.31,0.358,0,0.358,16.952,0,16.952
30/08/2020 08:30,12.0034,0.0806,12.0036706,5.479,0,5.479,6.5244,0.0806,6.524897832,18.602,0,18.602,5.479,0,5.479,13.123,0,13.123
30/08/2020 09:00,13.187,0,13.187,1.209,0,1.209,11.978,0,11.978,18.896,0,18.896,1.209,0,1.209,17.687,0,17.687
30/08/2020 09:30,14.292,0.6796,14.30814873,1.598,0,1.598,12.694,0.6796,12.71217889,19.022,0,19.022,1.598,0,1.598,17.424,0,17.424
30/08/2020 10:00,14.6575,0.9984,14.69146381,1.9375,0,1.9375,12.72,0.9984,12.75912233,18.2635,0,18.2635,1.9375,0,1.9375,16.326,0,16.326
30/08/2020 10:30,14.678,1.0004,14.71205234,2.245,0,2.245,12.433,1.0004,12.4731828,17.476,0,17.476,2.245,0,2.245,15.231,0,15.231
30/08/2020 11:00,14.5075,1.081,14.54771863,2.6145,0,2.6145,11.893,1.081,11.94202705,16.4365,0,16.4365,2.6145,0,2.6145,13.822,0,13.822
30/08/2020 11:30,13.8094,0.457,13.81695977,11.434,0,11.434,2.3754,0.457,2.41896138,15.9024,0,15.9024,11.434,0,11.434,4.4684,0,4.4684
30/08/2020 12:00,13.0713,0.7028,13.09017997,5.1185,0,5.1185,7.9528,0.7028,7.983793314,14.4765,0.0442,14.47656748,5.1185,0,5.1185,9.358,0.0442,9.358104383
30/08/2020 12:30,12.1355,0.9216,12.17044399,0.0415,0,0.0415,12.094,0.9216,12.12906355,13.5635,0,13.5635,0.0415,0,0.0415,13.522,0,13.522
30/08/2020 13:00,12.209,0.8928,12.24160009,0.039,0,0.039,12.17,0.8928,12.20270428,13.621,0,13.621,0.039,0,0.039,13.582,0,13.582
30/08/2020 13:30,11.3061,0.2592,11.30907078,7.0735,0,7.0735,4.2326,0.2592,4.240529142,13.7635,0,13.7635,7.0735,0,7.0735,6.69,0,6.69
30/08/2020 14:00,11.1311,0,11.1311,2.8155,0,2.8155,8.3156,0,8.3156,13.0905,0,13.0905,2.8155,0,2.8155,10.275,0,10.275
30/08/2020 14:30,11.3505,0,11.3505,0.0325,0,0.0325,11.318,0,11.318,12.9175,0,12.9175,0.0325,0,0.0325,12.885,0,12.885
30/08/2020 15:00,12.942,0,12.942,0.032,0,0.032,12.91,0,12.91,14.223,0,14.223,0.032,0,0.032,14.191,0,14.191
30/08/2020 15:30,12.9938,0,12.9938,4.624,0,4.624,8.3698,0,8.3698,14.794,0,14.794,4.624,0,4.624,10.17,0,10.17
30/08/2020 16:00,12.9166,0,12.9166,4.459,0,4.459,8.4576,0,8.4576,16.139,0,16.139,4.459,0,4.459,11.68,0,11.68
30/08/2020 16:30,13.241,0,13.241,0.011,0,0.011,13.23,0,13.23,17.556,0,17.556,0.011,0,0.011,17.545,0,17.545
30/08/2020 17:00,14.3435,0,14.3435,0.0145,0,0.0145,14.329,0,14.329,19.3255,0,19.3255,0.0145,0,0.0145,19.311,0,19.311
30/08/2020 17:30,14.876,0,14.876,0.005,0,0.005,14.871,0,14.871,21.106,0,21.106,0.005,0,0.005,21.101,0,21.101
30/08/2020 18:00,14.5855,0,14.5855,0.0055,0,0.0055,14.58,0,14.58,22.0545,0,22.0545,0.0055,0,0.0055,22.049,0,22.049
30/08/2020 18:30,13.696,0,13.696,0.006,0,0.006,13.69,0,13.69,22.328,0,22.328,0.006,0,0.006,22.322,0,22.322
30/08/2020 19:00,13.223,0,13.223,0.002,0,0.002,13.221,0,13.221,22.777,0,22.777,0.002,0,0.002,22.775,0,22.775
30/08/2020 19:30,12.6515,0,12.6515,0.0005,0,0.0005,12.651,0,12.651,22.7505,0,22.7505,0.0005,0,0.0005,22.75,0,22.75
30/08/2020 20:00,12.3555,0,12.3555,0.4475,0,0.4475,11.908,0,11.908,22.5355,0,22.5355,0.4475,0,0.4475,22.088,0,22.088
30/08/2020 20:30,12.1586,0,12.1586,8.787,0,8.787,3.3716,0,3.3716,23.212,0,23.212,8.787,0,8.787,14.425,0,14.425
30/08/2020 21:00,11.8363,0,11.8363,3.8625,0,3.8625,7.9738,0,7.9738,22.5285,0,22.5285,3.8625,0,3.8625,18.666,0,18.666
30/08/2020 21:30,11.111,0,11.111,0,0,0,11.111,0,11.111,21.437,0,21.437,0,0,0,21.437,0,21.437
30/08/2020 22:00,10.32,0,10.32,0,0,0,10.32,0,10.32,20.187,0,20.187,0,0,0,20.187,0,20.187
30/08/2020 22:30,9.6,0,9.6,0,0,0,9.6,0,9.6,19.035,0,19.035,0,0,0,19.035,0,19.035
30/08/2020 23:00,8.8052,0,8.8052,0,0,0,8.8052,0,8.8052,17.589,0,17.589,0,0,0,17.589,0,17.589
30/08/2020 23:30,8.0736,0,8.0736,0,0,0,8.0736,0,8.0736,16.385,0,16.385,0,0,0,16.385,0,16.385
31/08/2020 00:00,7.4074,0,7.4074,0,0,0,7.4074,0,7.4074,15.078,0,15.078,0,0,0,15.078,0,15.078
31/08/2020 00:30,6.9254,0,6.9254,0,0,0,6.9254,0,6.9254,14.235,0,14.235,0,0,0,14.235,0,14.235
31/08/2020 01:00,6.5492,0,6.5492,0,0,0,6.5492,0,6.5492,13.572,0,13.572,0,0,0,13.572,0,13.572
31/08/2020 01:30,6.5358,0,6.5358,0,0,0,6.5358,0,6.5358,13.749,0,13.749,0,0,0,13.749,0,13.749
31/08/2020 02:00,6.313,0,6.313,0,0,0,6.313,0,6.313,13.394,0,13.394,0,0,0,13.394,0,13.394
31/08/2020 02:30,6.1536,0,6.1536,0,0,0,6.1536,0,6.1536,13.104,0,13.104,0,0,0,13.104,0,13.104
31/08/2020 03:00,6.048,0,6.048,0,0,0,6.048,0,6.048,12.797,0,12.797,0,0,0,12.797,0,12.797
31/08/2020 03:30,5.929,0,5.929,0,0,0,5.929,0,5.929,12.57,0,12.57,0,0,0,12.57,0,12.57
31/08/2020 04:00,5.712,0,5.712,0,0,0,5.712,0,5.712,12.284,0,12.284,0,0,0,12.284,0,12.284
31/08/2020 04:30,5.737,0,5.737,0,0,0,5.737,0,5.737,12.269,0,12.269,0,0,0,12.269,0,12.269
31/08/2020 05:00,5.8464,0,5.8464,0,0,0,5.8464,0,5.8464,12.21,0,12.21,0,0,0,12.21,0,12.21
31/08/2020 05:30,6.7612,0.05,6.761384876,2.493,0,2.493,4.2682,0.05,4.268492853,12.2216,0,12.2216,2.493,0,2.493,9.7286,0,9.7286
31/08/2020 06:00,6.9024,0.2496,6.90691146,0,0,0,6.9024,0.2496,6.90691146,12.458,0,12.458,0,0,0,12.458,0,12.458
31/08/2020 06:30,7.6876,0.215,7.690605877,0,0,0,7.6876,0.215,7.690605877,13.085,0,13.085,0,0,0,13.085,0,13.085
31/08/2020 07:00,8.4346,0.3226,8.440767022,0,0,0,8.4346,0.3226,8.440767022,14.091,0,14.091,0,0,0,14.091,0,14.091
31/08/2020 07:30,9.5386,0.434,9.548468252,0,0,0,9.5386,0.434,9.548468252,15.45,0,15.45,0,0,0,15.45,0,15.45
31/08/2020 08:00,10.865,0.3092,10.86939877,0.002,0,0.002,10.863,0.3092,10.86739958,16.607,0,16.607,0.002,0,0.002,16.605,0,16.605
31/08/2020 08:30,12.1131,0,12.1131,4.8725,0,4.8725,7.2406,0,7.2406,18.1915,0,18.1915,4.8725,0,4.8725,13.319,0,13.319
31/08/2020 09:00,13.5205,0,13.5205,0.0075,0,0.0075,13.513,0,13.513,18.3665,0,18.3665,0.0075,0,0.0075,18.359,0,18.359
31/08/2020 09:30,14.418,0,14.418,5.584,0,5.584,8.834,0,8.834,18.73,0,18.73,5.584,0,5.584,13.146,0,13.146
31/08/2020 10:00,14.7575,0,14.7575,0.0165,0,0.0165,14.741,0,14.741,18.1875,0,18.1875,0.0165,0,0.0165,18.171,0,18.171
31/08/2020 10:30,14.616,0,14.616,0.014,0,0.014,14.602,0,14.602,17.76,0,17.76,0.014,0,0.014,17.746,0,17.746
31/08/2020 11:00,14.778,0,14.778,0.017,0,0.017,14.761,0,14.761,16.994,0.0058,16.99400099,0.017,0,0.017,16.977,0.0058,16.97700099
31/08/2020 11:30,15.153,0,15.153,4.689,0,4.689,10.464,0,10.464,16.885,0.073,16.8851578,4.689,0,4.689,12.196,0.073,12.19621847
31/08/2020 12:00,15.0488,0,15.0488,9.824,0,9.824,5.2248,0,5.2248,17.0876,0,17.0876,9.824,0,9.824,7.2636,0,7.2636
31/08/2020 12:30,14.3502,0,14.3502,8.74,0,8.74,5.6102,0,5.6102,16.683,0,16.683,8.74,0,8.74,7.943,0,7.943
31/08/2020 13:00,14.3905,0,14.3905,0.0355,0,0.0355,14.355,0,14.355,16.2845,0.0038,16.28450044,0.0355,0,0.0355,16.249,0.0038,16.24900044
31/08/2020 13:30,13.8824,0,13.8824,4.485,0,4.485,9.3974,0,9.3974,16.239,0,16.239,4.485,0,4.485,11.754,0,11.754
31/08/2020 14:00,13.5105,0,13.5105,0.0225,0,0.0225,13.488,0,13.488,15.0275,0,15.0275,0.0225,0,0.0225,15.005,0,15.005
31/08/2020 14:30,13.6565,0,13.6565,0.0135,0,0.0135,13.643,0,13.643,15.3965,0,15.3965,0.0135,0,0.0135,15.383,0,15.383
31/08/2020 15:00,13.5495,0,13.5495,0.0175,0,0.0175,13.532,0,13.532,15.6615,0,15.6615,0.0175,0,0.0175,15.644,0,15.644
31/08/2020 15:30,13.246,0,13.246,0.017,0,0.017,13.229,0,13.229,15.667,0,15.667,0.017,0,0.017,15.65,0,15.65
31/08/2020 16:00,13.3345,0,13.3345,0.0195,0,0.0195,13.315,0,13.315,16.1585,0,16.1585,0.0195,0,0.0195,16.139,0,16.139
31/08/2020 16:30,13.912,0,13.912,3.82,0,3.82,10.092,0,10.092,17.901,0,17.901,3.82,0,3.82,14.081,0,14.081
31/08/2020 17:00,14.351,0,14.351,0.015,0,0.015,14.336,0,14.336,19.659,0,19.659,0.015,0,0.015,19.644,0,19.644
31/08/2020 17:30,14.794,0,14.794,0.01,0,0.01,14.784,0,14.784,21.428,0,21.428,0.01,0,0.01,21.418,0,21.418
31/08/2020 18:00,14.5685,0,14.5685,0.0045,0,0.0045,14.564,0,14.564,22.5165,0,22.5165,0.0045,0,0.0045,22.512,0,22.512
31/08/2020 18:30,13.994,0,13.994,0.003,0,0.003,13.991,0,13.991,22.962,0,22.962,0.003,0,0.003,22.959,0,22.959
31/08/2020 19:00,13.481,0,13.481,0.001,0,0.001,13.48,0,13.48,23.21,0,23.21,0.001,0,0.001,23.209,0,23.209
31/08/2020 19:30,12.923,0,12.923,0,0,0,12.923,0,12.923,22.873,0,22.873,0,0,0,22.873,0,22.873
31/08/2020 20:00,12.505,0,12.505,0,0,0,12.505,0,12.505,22.481,0,22.481,0,0,0,22.481,0,22.481
31/08/2020 20:30,12.5297,0,12.5297,5.5765,0,5.5765,6.9532,0,6.9532,22.9485,0,22.9485,5.5765,0,5.5765,17.372,0,17.372
31/08/2020 21:00,12.4233,0,12.4233,2.8385,0,2.8385,9.5848,0,9.5848,22.2215,0,22.2215,2.8385,0,2.8385,19.383,0,19.383
31/08/2020 21:30,11.915,0,11.915,0,0,0,11.915,0,11.915,20.997,0,20.997,0,0,0,20.997,0,20.997
31/08/2020 22:00,10.919,0,10.919,0,0,0,10.919,0,10.919,19.574,0,19.574,0,0,0,19.574,0,19.574
31/08/2020 22:30,10.355,0,10.355,0,0,0,10.355,0,10.355,18.586,0,18.586,0,0,0,18.586,0,18.586
31/08/2020 23:00,9.0644,0,9.0644,0,0,0,9.0644,0,9.0644,16.963,0,16.963,0,0,0,16.963,0,16.963
31/08/2020 23:30,7.9104,0,7.9104,0,0,0,7.9104,0,7.9104,16.038,0,16.038,0,0,0,16.038,0,16.038
01/09/2020 00:00,7.2442,0.0404,7.244312652,0,0,0,7.2442,0.0404,7.244312652,14.761,0,14.761,0,0,0,14.761,0,14.761
01/09/2020 00:30,7.0676,0.1574,7.069352482,0,0,0,7.0676,0.1574,7.069352482,13.824,0,13.824,0,0,0,13.824,0,13.824
01/09/2020 01:00,6.6644,0.1632,6.666397948,0,0,0,6.6644,0.1632,6.666397948,13.165,0,13.165,0,0,0,13.165,0,13.165
01/09/2020 01:30,6.8718,0.1652,6.87378544,0,0,0,6.8718,0.1652,6.87378544,13.521,0,13.521,0,0,0,13.521,0,13.521
01/09/2020 02:00,6.6356,0.1498,6.637290667,0,0,0,6.6356,0.1498,6.637290667,13.175,0,13.175,0,0,0,13.175,0,13.175
01/09/2020 02:30,6.4954,0.1228,6.496560705,0,0,0,6.4954,0.1228,6.496560705,12.937,0,12.937,0,0,0,12.937,0,12.937
01/09/2020 03:00,6.1786,0.0326,6.178686003,0,0,0,6.1786,0.0326,6.178686003,12.605,0,12.605,0,0,0,12.605,0,12.605
01/09/2020 03:30,6.1268,0,6.1268,0,0,0,6.1268,0,6.1268,12.495,0,12.495,0,0,0,12.495,0,12.495
01/09/2020 04:00,6.0308,0,6.0308,0,0,0,6.0308,0,6.0308,12.328,0,12.328,0,0,0,12.328,0,12.328
01/09/2020 04:30,6.0422,0,6.0422,0,0,0,6.0422,0,6.0422,12.327,0,12.327,0,0,0,12.327,0,12.327
01/09/2020 05:00,6.0096,0,6.0096,0,0,0,6.0096,0,6.0096,12.326,0,12.326,0,0,0,12.326,0,12.326
01/09/2020 05:30,6.3226,0,6.3226,0,0,0,6.3226,0,6.3226,12.697,0,12.697,0,0,0,12.697,0,12.697
01/09/2020 06:00,6.985,0,6.985,0,0,0,6.985,0,6.985,13.091,0,13.091,0,0,0,13.091,0,13.091
01/09/2020 06:30,7.924,0,7.924,0,0,0,7.924,0,7.924,14.703,0,14.703,0,0,0,14.703,0,14.703
01/09/2020 07:00,9.024,0.3034,9.029098934,0,0,0,9.024,0.3034,9.029098934,16.141,0,16.141,0,0,0,16.141,0,16.141
01/09/2020 07:30,10.0375,0.0422,10.03758871,0.0005,0,0.0005,10.037,0.0422,10.03708871,18.0915,0,18.0915,0.0005,0,0.0005,18.091,0,18.091
01/09/2020 08:00,11.3515,0,11.3515,0.0025,0,0.0025,11.349,0,11.349,19.6325,0,19.6325,0.0025,0,0.0025,19.63,0,19.63
01/09/2020 08:30,12.496,0,12.496,0.006,0,0.006,12.49,0,12.49,20.467,0,20.467,0.006,0,0.006,20.461,0,20.461
01/09/2020 09:00,13.497,0,13.497,0.011,0,0.011,13.486,0,13.486,20.736,0,20.736,0.011,0,0.011,20.725,0,20.725
01/09/2020 09:30,14.304,0,14.304,0.015,0,0.015,14.289,0,14.289,20.351,0,20.351,0.015,0,0.015,20.336,0,20.336
01/09/2020 10:00,14.1895,0,14.1895,0.0205,0,0.0205,14.169,0,14.169,19.6985,0,19.6985,0.0205,0,0.0205,19.678,0,19.678
01/09/2020 10:30,14.032,0,14.032,0.025,0,0.025,14.007,0,14.007,19.087,0,19.087,0.025,0,0.025,19.062,0,19.062
01/09/2020 11:00,13.8815,0,13.8815,0.0255,0,0.0255,13.856,0,13.856,17.7205,0,17.7205,0.0255,0,0.0255,17.695,0,17.695
01/09/2020 11:30,14.2445,0,14.2445,2.8815,0,2.8815,11.363,0,11.363,16.9955,0.0154,16.99550698,2.8815,0,2.8815,14.114,0.0154,14.1140084
01/09/2020 12:00,14.2115,0,14.2115,0.0345,0,0.0345,14.177,0,14.177,16.2395,0.0288,16.23952554,0.0345,0,0.0345,16.205,0.0288,16.20502559
01/09/2020 12:30,14.3482,0,14.3482,5.817,0,5.817,8.5312,0,8.5312,16.517,0.0442,16.51705914,5.817,0,5.817,10.7,0.0442,10.70009129
01/09/2020 13:00,14.0185,0,14.0185,1.7695,0,1.7695,12.249,0,12.249,15.9405,0.0058,15.94050106,1.7695,0,1.7695,14.171,0.0058,14.17100119
01/09/2020 13:30,13.929,0,13.929,0.136,0,0.136,13.793,0,13.793,15.669,0.0038,15.66900046,0.136,0,0.136,15.533,0.0038,15.53300046
01/09/2020 14:00,14.5405,0,14.5405,0.7735,0,0.7735,13.767,0,13.767,15.7245,0,15.7245,0.7735,0,0.7735,14.951,0,14.951
01/09/2020 14:30,14.791,0,14.791,0.781,0,0.781,14.01,0,14.01,15.45,0,15.45,0.781,0,0.781,14.669,0,14.669
01/09/2020 15:00,14.8215,0,14.8215,1.5275,0,1.5275,13.294,0,13.294,16.3285,0,16.3285,1.5275,0,1.5275,14.801,0,14.801
01/09/2020 15:30,14.4795,0,14.4795,1.4525,0,1.4525,13.027,0,13.027,16.3485,0,16.3485,1.4525,0,1.4525,14.896,0,14.896
01/09/2020 16:00,14.3545,0,14.3545,1.3945,0,1.3945,12.96,0,12.96,16.7385,0,16.7385,1.3945,0,1.3945,15.344,0,15.344
01/09/2020 16:30,14.416,0,14.416,1.252,0,1.252,13.164,0,13.164,17.879,0,17.879,1.252,0,1.252,16.627,0,16.627
01/09/2020 17:00,15.0945,0,15.0945,1.0495,0,1.0495,14.045,0,14.045,20.0135,0,20.0135,1.0495,0,1.0495,18.964,0,18.964
01/09/2020 17:30,15.89,0,15.89,0.849,0,0.849,15.041,0,15.041,21.971,0,21.971,0.849,0,0.849,21.122,0,21.122
01/09/2020 18:00,15.5535,0,15.5535,0.6385,0,0.6385,14.915,0,14.915,22.9355,0,22.9355,0.6385,0,0.6385,22.297,0,22.297
01/09/2020 18:30,14.9345,0,14.9345,0.4065,0,0.4065,14.528,0,14.528,23.6635,0,23.6635,0.4065,0,0.4065,23.257,0,23.257
01/09/2020 19:00,13.9465,0,13.9465,0.1975,0,0.1975,13.749,0,13.749,23.8275,0,23.8275,0.1975,0,0.1975,23.63,0,23.63
01/09/2020 19:30,13.421,0,13.421,0.059,0,0.059,13.362,0,13.362,23.861,0,23.861,0.059,0,0.059,23.802,0,23.802
01/09/2020 20:00,12.9105,0,12.9105,0.0105,0,0.0105,12.9,0,12.9,23.4595,0,23.4595,0.0105,0,0.0105,23.449,0,23.449
01/09/2020 20:30,13.096,0,13.096,0,0,0,13.096,0,13.096,23.541,0,23.541,0,0,0,23.541,0,23.541
01/09/2020 21:00,12.732,0,12.732,0,0,0,12.732,0,12.732,23.072,0,23.072,0,0,0,23.072,0,23.072
01/09/2020 21:30,12.013,0,12.013,0,0,0,12.013,0,12.013,21.99,0,21.99,0,0,0,21.99,0,21.99
01/09/2020 22:00,11.073,0,11.073,0,0,0,11.073,0,11.073,20.517,0,20.517,0,0,0,20.517,0,20.517
01/09/2020 22:30,10.308,0,10.308,0,0,0,10.308,0,10.308,19.12,0,19.12,0,0,0,19.12,0,19.12
01/09/2020 23:00,9.0422,0,9.0422,0,0,0,9.0422,0,9.0422,17.714,0,17.714,0,0,0,17.714,0,17.714
01/09/2020 23:30,7.9238,0,7.9238,0,0,0,7.9238,0,7.9238,16.419,0,16.419,0,0,0,16.419,0,16.419
02/09/2020 00:00,7.2576,0,7.2576,0,0,0,7.2576,0,7.2576,15.28,0,15.28,0,0,0,15.28,0,15.28
02/09/2020 00:30,6.7814,0,6.7814,0,0,0,6.7814,0,6.7814,14.582,0,14.582,0,0,0,14.582,0,14.582
02/09/2020 01:00,6.5608,0,6.5608,0,0,0,6.5608,0,6.5608,14.045,0,14.045,0,0,0,14.045,0,14.045
02/09/2020 01:30,6.7776,0,6.7776,0,0,0,6.7776,0,6.7776,14.277,0,14.277,0,0,0,14.277,0,14.277
02/09/2020 02:00,6.5894,0.0058,6.589402553,0,0,0,6.5894,0.0058,6.589402553,13.726,0,13.726,0,0,0,13.726,0,13.726
02/09/2020 02:30,6.8238,0.4666,6.839734059,0,0,0,6.8238,0.4666,6.839734059,13.033,0,13.033,0,0,0,13.033,0,13.033
02/09/2020 03:00,6.5838,0.3476,6.592969604,0,0,0,6.5838,0.3476,6.592969604,12.618,0,12.618,0,0,0,12.618,0,12.618
02/09/2020 03:30,6.3226,0,6.3226,0,0,0,6.3226,0,6.3226,12.381,0,12.381,0,0,0,12.381,0,12.381
02/09/2020 04:00,6.288,0,6.288,0,0,0,6.288,0,6.288,12.201,0,12.201,0,0,0,12.201,0,12.201
02/09/2020 04:30,6.528,0,6.528,0,0,0,6.528,0,6.528,12.211,0,12.211,0,0,0,12.211,0,12.211
02/09/2020 05:00,6.4436,0,6.4436,0,0,0,6.4436,0,6.4436,12.002,0,12.002,0,0,0,12.002,0,12.002
02/09/2020 05:30,6.72,0,6.72,0,0,0,6.72,0,6.72,12.094,0,12.094,0,0,0,12.094,0,12.094
02/09/2020 06:00,7.1482,0,7.1482,0,0,0,7.1482,0,7.1482,12.765,0,12.765,0,0,0,12.765,0,12.765
02/09/2020 06:30,7.9604,0,7.9604,0,0,0,7.9604,0,7.9604,14.346,0,14.346,0,0,0,14.346,0,14.346
02/09/2020 07:00,8.9263,0.0864,8.926718134,0.0175,0,0.0175,8.9088,0.0864,8.909218956,15.7825,0,15.7825,0.0175,0,0.0175,15.765,0,15.765
02/09/2020 07:30,10.5685,0.67,10.58971634,0.1125,0,0.1125,10.456,0.67,10.47744415,17.3715,0,17.3715,0.1125,0,0.1125,17.259,0,17.259
02/09/2020 08:00,11.677,0.217,11.67901614,0.194,0,0.194,11.483,0.217,11.4850502,18.87,0,18.87,0.194,0,0.194,18.676,0,18.676
02/09/2020 08:30,13.068,0,13.068,0.19,0,0.19,12.878,0,12.878,20.44,0,20.44,0.19,0,0.19,20.25,0,20.25
02/09/2020 09:00,13.816,0,13.816,0.409,0,0.409,13.407,0,13.407,21.158,0,21.158,0.409,0,0.409,20.749,0,20.749
02/09/2020 09:30,13.918,0,13.918,0.491,0,0.491,13.427,0,13.427,21.953,0,21.953,0.491,0,0.491,21.462,0,21.462
02/09/2020 10:00,13.6955,0,13.6955,0.5225,0,0.5225,13.173,0,13.173,21.9575,0,21.9575,0.5225,0,0.5225,21.435,0,21.435
02/09/2020 10:30,13.6245,0.1132,13.62497026,0.4435,0,0.4435,13.181,0.1132,13.18148608,21.7425,0,21.7425,0.4435,0,0.4435,21.299,0,21.299
02/09/2020 11:00,13.871,0.1056,13.87140196,0.51,0,0.51,13.361,0.1056,13.3614173,20.814,0,20.814,0.51,0,0.51,20.304,0,20.304
02/09/2020 11:30,14.361,0.1632,14.36192728,0.716,0,0.716,13.645,0.1632,13.64597594,19.964,0,19.964,0.716,0,0.716,19.248,0,19.248
02/09/2020 12:00,14.7775,0.1632,14.77840115,0.7035,0,0.7035,14.074,0.1632,14.07494619,20.1915,0,20.1915,0.7035,0,0.7035,19.488,0,19.488
02/09/2020 12:30,15.5865,0.0556,15.58659917,1.0025,0,1.0025,14.584,0.0556,14.58410598,19.7545,0,19.7545,1.0025,0,1.0025,18.752,0,18.752
02/09/2020 13:00,15.6515,0.0922,15.65177156,1.2835,0,1.2835,14.368,0.0922,14.36829582,19.5025,0,19.5025,1.2835,0,1.2835,18.219,0,18.219
02/09/2020 13:30,15.3645,0.2284,15.36619754,1.4945,0,1.4945,13.87,0.2284,13.87188043,19.4845,0,19.4845,1.4945,0,1.4945,17.99,0,17.99
02/09/2020 14:00,13.2615,0.1556,13.26241281,1.1045,0,1.1045,12.157,0.1556,12.15799574,19.1145,0,19.1145,1.1045,0,1.1045,18.01,0,18.01
02/09/2020 14:30,12.5065,0.0788,12.50674825,0.4715,0,0.4715,12.035,0.0788,12.03525797,19.6105,0,19.6105,0.4715,0,0.4715,19.139,0,19.139
02/09/2020 15:00,12.3685,0,12.3685,0.4245,0,0.4245,11.944,0,11.944,19.8945,0,19.8945,0.4245,0,0.4245,19.47,0,19.47
02/09/2020 15:30,12.878,0.0038,12.87800056,0.371,0,0.371,12.507,0.0038,12.50700058,20.328,0,20.328,0.371,0,0.371,19.957,0,19.957
02/09/2020 16:00,12.88,0,12.88,0.554,0,0.554,12.326,0,12.326,20.733,0,20.733,0.554,0,0.554,20.179,0,20.179
02/09/2020 16:30,12.674,0,12.674,0.238,0,0.238,12.436,0,12.436,21.638,0,21.638,0.238,0,0.238,21.4,0,21.4
02/09/2020 17:00,13.605,0.0268,13.6050264,0.243,0,0.243,13.362,0.0268,13.36202688,23.508,0,23.508,0.243,0,0.243,23.265,0,23.265
02/09/2020 17:30,14.3668,0.023,14.36681841,7.353,0,7.353,7.0138,0.023,7.013837711,25.428,0,25.428,7.353,0,7.353,18.075,0,18.075
02/09/2020 18:00,15.0809,0,15.0809,8.8255,0,8.8255,6.2554,0,6.2554,26.2805,0,26.2805,8.8255,0,8.8255,17.455,0,17.455
02/09/2020 18:30,15.323,0,15.323,0.167,0,0.167,15.156,0,15.156,25.766,0,25.766,0.167,0,0.167,25.599,0,25.599
02/09/2020 19:00,14.861,0,14.861,0.117,0,0.117,14.744,0,14.744,25.421,0,25.421,0.117,0,0.117,25.304,0,25.304
02/09/2020 19:30,14.4275,0,14.4275,0.0375,0,0.0375,14.39,0,14.39,24.7975,0,24.7975,0.0375,0,0.0375,24.76,0,24.76
02/09/2020 20:00,13.9675,0,13.9675,0.0105,0,0.0105,13.957,0,13.957,24.1695,0,24.1695,0.0105,0,0.0105,24.159,0,24.159
02/09/2020 20:30,13.6588,0,13.6588,5.61,0,5.61,8.0488,0,8.0488,23.791,0,23.791,5.61,0,5.61,18.181,0,18.181
02/09/2020 21:00,13.2435,0,13.2435,0.0155,0,0.0155,13.228,0,13.228,22.7235,0,22.7235,0.0155,0,0.0155,22.708,0,22.708
02/09/2020 21:30,12.396,0,12.396,0.016,0,0.016,12.38,0,12.38,21.573,0,21.573,0.016,0,0.016,21.557,0,21.557
02/09/2020 22:00,11.325,0,11.325,0.021,0,0.021,11.304,0,11.304,20.07,0,20.07,0.021,0,0.021,20.049,0,20.049
02/09/2020 22:30,10.5055,0,10.5055,0.0135,0,0.0135,10.492,0,10.492,18.7315,0,18.7315,0.0135,0,0.0135,18.718,0,18.718
02/09/2020 23:00,9.4688,0,9.4688,0.01,0,0.01,9.4588,0,9.4588,17.09,0,17.09,0.01,0,0.01,17.08,0,17.08
02/09/2020 23:30,8.8761,0,8.8761,0.0115,0,0.0115,8.8646,0,8.8646,15.7885,0,15.7885,0.0115,0,0.0115,15.777,0,15.777
03/09/2020 00:00,7.91,0,7.91,0.011,0,0.011,7.899,0,7.899,14.624,0,14.624,0.011,0,0.011,14.613,0,14.613
03/09/2020 00:30,7.5362,0,7.5362,0.004,0,0.004,7.5322,0,7.5322,14.059,0,14.059,0.004,0,0.004,14.055,0,14.055
03/09/2020 01:00,7.2138,0,7.2138,0.008,0,0.008,7.2058,0,7.2058,13.471,0,13.471,0.008,0,0.008,13.463,0,13.463
03/09/2020 01:30,7.3654,0,7.3654,0.004,0,0.004,7.3614,0,7.3614,13.806,0,13.806,0.004,0,0.004,13.802,0,13.802
03/09/2020 02:00,7.1764,0,7.1764,0.007,0,0.007,7.1694,0,7.1694,13.386,0,13.386,0.007,0,0.007,13.379,0,13.379
03/09/2020 02:30,7.0549,0,7.0549,0.0085,0,0.0085,7.0464,0,7.0464,12.9605,0,12.9605,0.0085,0,0.0085,12.952,0,12.952
03/09/2020 03:00,7.1115,0.0748,7.111893369,0.0055,0,0.0055,7.106,0.0748,7.106393673,12.2285,0,12.2285,0.0055,0,0.0055,12.223,0,12.223
03/09/2020 03:30,7.0529,0.0844,7.053404977,0.0045,0,0.0045,7.0484,0.0844,7.048905299,12.0565,0,12.0565,0.0045,0,0.0045,12.052,0,12.052
03/09/2020 04:00,6.9306,0.0116,6.930609708,0.009,0,0.009,6.9216,0.0116,6.92160972,11.696,0,11.696,0.009,0,0.009,11.687,0,11.687
03/09/2020 04:30,6.8914,0,6.8914,0.01,0,0.01,6.8814,0,6.8814,11.647,0,11.647,0.01,0,0.01,11.637,0,11.637
03/09/2020 05:00,6.8801,0.0096,6.880106698,0.0045,0,0.0045,6.8756,0.0096,6.875606702,11.6625,0,11.6625,0.0045,0,0.0045,11.658,0,11.658
03/09/2020 05:30,7.0102,0.0116,7.010209597,0.006,0,0.006,7.0042,0.0116,7.004209606,12.002,0,12.002,0.006,0,0.006,11.996,0,11.996
03/09/2020 06:00,7.3803,0.025,7.380342342,0.0075,0,0.0075,7.3728,0.025,7.372842385,12.7015,0,12.7015,0.0075,0,0.0075,12.694,0,12.694
03/09/2020 06:30,8.3501,0.0864,8.350546986,0.0095,0,0.0095,8.3406,0.0864,8.341047495,14.2915,0,14.2915,0.0095,0,0.0095,14.282,0,14.282
03/09/2020 07:00,9.0643,0.1516,9.065567663,0.0115,0,0.0115,9.0528,0.1516,9.054069273,15.7315,0,15.7315,0.0115,0,0.0115,15.72,0,15.72
03/09/2020 07:30,10.3205,0.073,10.32075817,0.0275,0,0.0275,10.293,0.073,10.29325886,18.2705,0,18.2705,0.0275,0,0.0275,18.243,0,18.243
03/09/2020 08:00,11.2,0,11.2,0.059,0,0.059,11.141,0,11.141,19.952,0,19.952,0.059,0,0.059,19.893,0,19.893
03/09/2020 08:30,12.383,0,12.383,0.064,0,0.064,12.319,0,12.319,21.394,0,21.394,0.064,0,0.064,21.33,0,21.33
03/09/2020 09:00,14.314,0.0268,14.31402509,0.064,0,0.064,14.25,0.0268,14.2500252,21.157,0.0212,21.15701062,0.064,0,0.064,21.093,0.0212,21.09301065
03/09/2020 09:30,17.7195,0,17.7195,0.1145,0,0.1145,17.605,0,17.605,18.6035,0.2996,18.6059123,0.1145,0,0.1145,18.489,0.2996,18.49142723
03/09/2020 10:00,17.7985,0,17.7985,0.1905,0,0.1905,17.608,0,17.608,18.6445,0.4436,18.64977644,0.1905,0,0.1905,18.454,0.4436,18.45933089
03/09/2020 10:30,17.7575,0,17.7575,0.2125,0,0.2125,17.545,0,17.545,18.6285,0.4358,18.63359691,0.2125,0,0.2125,18.416,0.4358,18.42115571
03/09/2020 11:00,17.701,0,17.701,0.252,0,0.252,17.449,0,17.449,18.469,0.4742,18.47508665,0.252,0,0.252,18.217,0.4742,18.22317082
03/09/2020 11:30,17.8325,0,17.8325,4.4155,0,4.4155,13.417,0,13.417,18.6485,0.2764,18.65054823,4.4155,0,4.4155,14.233,0.2764,14.23568354
03/09/2020 12:00,17.4835,0,17.4835,0.2185,0,0.2185,17.265,0,17.265,18.3105,0.505,18.31746258,0.2185,0,0.2185,18.092,0.505,18.09904663
03/09/2020 12:30,17.7745,0,17.7745,0.2295,0,0.2295,17.545,0,17.545,18.6655,0.526,18.67290996,0.2295,0,0.2295,18.436,0.526,18.44350216
03/09/2020 13:00,17.6185,0.0154,17.61850673,0.2715,0,0.2715,17.347,0.0154,17.34700684,18.3355,0.4262,18.34045274,0.2715,0,0.2715,18.064,0.4262,18.06902716
03/09/2020 13:30,15.733,2.1734,15.88241029,4.622,0,4.622,11.111,2.1734,11.32157182,20.116,0.0268,20.11601785,4.622,0,4.622,15.494,0.0268,15.49402318
03/09/2020 14:00,14.9595,0.5856,14.97095747,0.2385,0,0.2385,14.721,0.5856,14.73264295,20.1625,0,20.1625,0.2385,0,0.2385,19.924,0,19.924
03/09/2020 14:30,14.473,0.4224,14.47916264,0.275,0,0.275,14.198,0.4224,14.20428195,19.721,0,19.721,0.275,0,0.275,19.446,0,19.446
03/09/2020 15:00,14.458,0.5452,14.46827588,0.229,0,0.229,14.229,0.5452,14.23944114,19.563,0,19.563,0.229,0,0.229,19.334,0,19.334
03/09/2020 15:30,14.627,0.48,14.63487373,0.294,0,0.294,14.333,0.48,14.34103514,19.655,0,19.655,0.294,0,0.294,19.361,0,19.361
03/09/2020 16:00,14.9485,0.4684,14.95583668,0.4625,0,0.4625,14.486,0.4684,14.4935708,19.9485,0,19.9485,0.4625,0,0.4625,19.486,0,19.486
03/09/2020 16:30,15.515,0.3994,15.52013999,0.487,0,0.487,15.028,0.3994,15.0333065,20.563,0,20.563,0.487,0,0.487,20.076,0,20.076
03/09/2020 17:00,16.109,0.4454,16.11515629,0.476,0,0.476,15.633,0.4454,15.63934366,21.229,0,21.229,0.476,0,0.476,20.753,0,20.753
03/09/2020 17:30,17.095,0.455,17.10105406,0.599,0,0.599,16.496,0.455,16.50227381,22.38,0,22.38,0.599,0,0.599,21.781,0,21.781
03/09/2020 18:00,17.4555,0.4972,17.46257965,0.4205,0,0.4205,17.035,0.4972,17.04225434,22.7535,0,22.7535,0.4205,0,0.4205,22.333,0,22.333
03/09/2020 18:30,17.211,0.3956,17.21554589,0.319,0,0.319,16.892,0.3956,16.89663172,22.745,0,22.745,0.319,0,0.319,22.426,0,22.426
03/09/2020 19:00,17.2055,0.4992,17.21274037,0.1945,0,0.1945,17.011,0.4992,17.01832311,22.4755,0.2112,22.47649229,0.1945,0,0.1945,22.281,0.2112,22.28200095
03/09/2020 19:30,16.6825,1.0042,16.71269649,0.0475,0,0.0475,16.635,1.0042,16.66528256,21.3535,0,21.3535,0.0475,0,0.0475,21.306,0,21.306
03/09/2020 20:00,16.14,0.8142,16.16052356,0.008,0,0.008,16.132,0.8142,16.15253372,20.762,0,20.762,0.008,0,0.008,20.754,0,20.754
03/09/2020 20:30,16.375,0.4282,16.38059768,4.016,0,4.016,12.359,0.4282,12.36641566,21.083,0,21.083,4.016,0,4.016,17.067,0,17.067
03/09/2020 21:00,16.0233,0.19,16.02442644,6.2215,0,6.2215,9.8018,0.19,9.803641326,20.5695,0,20.5695,6.2215,0,6.2215,14.348,0,14.348
03/09/2020 21:30,15.1295,0.4454,15.13605468,0.0005,0,0.0005,15.129,0.4454,15.1355549,19.4215,0,19.4215,0.0005,0,0.0005,19.421,0,19.421
03/09/2020 22:00,14.0915,0.3188,14.09510574,0.0005,0,0.0005,14.091,0.3188,14.09460586,18.1575,0,18.1575,0.0005,0,0.0005,18.157,0,18.157
03/09/2020 22:30,12.8983,0.1228,12.89888455,4.0965,0,4.0965,8.8018,0.1228,8.802656592,17.0005,0,17.0005,4.0965,0,4.0965,12.904,0,12.904
03/09/2020 23:00,11.5337,0,11.5337,6.7835,0,6.7835,4.7502,0,4.7502,15.6835,0,15.6835,6.7835,0,6.7835,8.9,0,8.9
03/09/2020 23:30,10.498,0,10.498,0.006,0,0.006,10.492,0,10.492,14.48,0,14.48,0.006,0,0.006,14.474,0,14.474
04/09/2020 00:00,9.6581,0,9.6581,0.0015,0,0.0015,9.6566,0,9.6566,13.3245,0,13.3245,0.0015,0,0.0015,13.323,0,13.323
04/09/2020 00:30,9.2084,0,9.2084,0,0,0,9.2084,0,9.2084,12.812,0,12.812,0,0,0,12.812,0,12.812
04/09/2020 01:00,8.7236,0,8.7236,0.001,0,0.001,8.7226,0,8.7226,12.213,0,12.213,0.001,0,0.001,12.212,0,12.212
04/09/2020 01:30,9.0548,0,9.0548,0,0,0,9.0548,0,9.0548,12.566,0,12.566,0,0,0,12.566,0,12.566
04/09/2020 02:00,8.7284,0,8.7284,0,0,0,8.7284,0,8.7284,12.173,0,12.173,0,0,0,12.173,0,12.173
04/09/2020 02:30,8.4576,0,8.4576,0,0,0,8.4576,0,8.4576,11.827,0,11.827,0,0,0,11.827,0,11.827
04/09/2020 03:00,8.2676,0.0038,8.267600873,0,0,0,8.2676,0.0038,8.267600873,11.29,0,11.29,0,0,0,11.29,0,11.29
04/09/2020 03:30,8.283,0.0384,8.283089011,0,0,0,8.283,0.0384,8.283089011,10.976,0,10.976,0,0,0,10.976,0,10.976
04/09/2020 04:00,8.0852,0,8.0852,0,0,0,8.0852,0,8.0852,10.77,0,10.77,0,0,0,10.77,0,10.77
04/09/2020 04:30,8.0372,0,8.0372,0,0,0,8.0372,0,8.0372,10.723,0,10.723,0,0,0,10.723,0,10.723
04/09/2020 05:00,7.9968,0,7.9968,0,0,0,7.9968,0,7.9968,10.694,0,10.694,0,0,0,10.694,0,10.694
04/09/2020 05:30,8.3136,0,8.3136,0,0,0,8.3136,0,8.3136,11.079,0,11.079,0,0,0,11.079,0,11.079
04/09/2020 06:00,8.6387,0,8.6387,0.0005,0,0.0005,8.6382,0,8.6382,11.4875,0,11.4875,0.0005,0,0.0005,11.487,0,11.487
04/09/2020 06:30,9.7576,0.0806,9.757932882,0,0,0,9.7576,0.0806,9.757932882,12.92,0,12.92,0,0,0,12.92,0,12.92
04/09/2020 07:00,10.8345,0.1996,10.83633842,0.0045,0,0.0045,10.83,0.1996,10.83183919,14.2945,0,14.2945,0.0045,0,0.0045,14.29,0,14.29
04/09/2020 07:30,12.221,0.0884,12.22131971,0.015,0,0.015,12.206,0.0884,12.20632011,16.333,0,16.333,0.015,0,0.015,16.318,0,16.318
04/09/2020 08:00,13.634,0,13.634,0.056,0,0.056,13.578,0,13.578,18.331,0,18.331,0.056,0,0.056,18.275,0,18.275
04/09/2020 08:30,14.818,0,14.818,0.132,0,0.132,14.686,0,14.686,19.745,0.2016,19.74602916,0.132,0,0.132,19.613,0.2016,19.61403609
04/09/2020 09:00,15.413,0,15.413,0.099,0,0.099,15.314,0,15.314,20.429,0.695,20.44081862,0.099,0,0.099,20.33,0.695,20.34187614
04/09/2020 09:30,16.019,0,16.019,0.217,0,0.217,15.802,0,15.802,20.913,0.9812,20.93600541,0.217,0,0.217,20.696,0.9812,20.71924635
04/09/2020 10:00,15.7545,0,15.7545,0.6525,0,0.6525,15.102,0,15.102,20.4725,0.9524,20.4946413,0.6525,0,0.6525,19.82,0.9524,19.84286939
04/09/2020 10:30,15.689,0,15.689,0.745,0,0.745,14.944,0,14.944,20.164,0.935,20.18566623,0.745,0,0.745,19.419,0.935,19.4414965
04/09/2020 11:00,15.532,0,15.532,0.731,0,0.731,14.801,0,14.801,19.837,0.9638,19.86039978,0.731,0,0.731,19.106,0.9638,19.13029395
04/09/2020 11:30,15.4882,0,15.4882,7.034,0,7.034,8.4542,0,8.4542,19.681,0.5626,19.68903958,7.034,0,7.034,12.647,0.5626,12.65950741
04/09/2020 12:00,15.8515,0,15.8515,1.3345,0,1.3345,14.517,0,14.517,20.3215,0.9312,20.34282418,1.3345,0,1.3345,18.987,0.9312,19.00982121
04/09/2020 12:30,15.9725,0,15.9725,0.9795,0,0.9795,14.993,0,14.993,20.4755,0.91,20.49571175,0.9795,0,0.9795,19.496,0.91,19.51722613
04/09/2020 13:00,15.8135,0,15.8135,0.8685,0,0.8685,14.945,0,14.945,19.7855,0.72,19.79859617,0.8685,0,0.8685,18.917,0.72,18.930697
04/09/2020 13:30,15.3402,0,15.3402,6.809,0,6.809,8.5312,0,8.5312,19.324,0.3744,19.32762664,6.809,0,6.809,12.515,0.3744,12.52059904
04/09/2020 14:00,14.776,0,14.776,0.709,0,0.709,14.067,0,14.067,18.978,0.6644,18.98962641,0.709,0,0.709,18.269,0.6644,18.28107733
04/09/2020 14:30,14.753,0,14.753,4.229,0,4.229,10.524,0,10.524,18.713,0.4244,18.71781195,4.229,0,4.229,14.484,0.4244,14.4902164
04/09/2020 15:00,14.5247,0,14.5247,10.8705,0,10.8705,3.6542,0,3.6542,18.6877,0.0076,18.68770155,10.8705,0,10.8705,7.8172,0.0076,7.817203694
04/09/2020 15:30,14.2565,0,14.2565,10.8445,0,10.8445,3.412,0,3.412,18.6627,0.0038,18.66270039,10.8445,0,10.8445,7.8182,0.0038,7.818200923
04/09/2020 16:00,14.6314,0,14.6314,9.674,0,9.674,4.9574,0,4.9574,18.7154,0,18.7154,9.674,0,9.674,9.0414,0,9.0414
04/09/2020 16:30,15.0635,0,15.0635,0.3455,0,0.3455,14.718,0,14.718,19.3645,0.2746,19.3664469,0.3455,0,0.3455,19.019,0.2746,19.02098226
04/09/2020 17:00,15.851,0,15.851,0.316,0,0.316,15.535,0,15.535,20.67,0.3244,20.67254545,0.316,0,0.316,20.354,0.3244,20.35658496
04/09/2020 17:30,17.5805,0,17.5805,0.3065,0,0.3065,17.274,0,17.274,22.5175,0.242,22.51880037,0.3065,0,0.3065,22.211,0.242,22.21231832
04/09/2020 18:00,18.4095,0,18.4095,0.2765,0,0.2765,18.133,0,18.133,23.4585,0.1978,23.4593339,0.2765,0,0.2765,23.182,0.1978,23.18284385
04/09/2020 18:30,18.1225,0,18.1225,0.3685,0,0.3685,17.754,0,17.754,23.3715,0.0326,23.37152274,0.3685,0,0.3685,23.003,0.0326,23.0030231
04/09/2020 19:00,17.943,0,17.943,0.131,0,0.131,17.812,0,17.812,23.211,0.023,23.2110114,0.131,0,0.131,23.08,0.023,23.08001146
04/09/2020 19:30,17.7235,0,17.7235,4.5405,0,4.5405,13.183,0,13.183,23.0425,0,23.0425,4.5405,0,4.5405,18.502,0,18.502
04/09/2020 20:00,17.4245,0,17.4245,4.2385,0,4.2385,13.186,0,13.186,22.6295,0,22.6295,4.2385,0,4.2385,18.391,0,18.391
04/09/2020 20:30,17.314,0,17.314,8.756,0,8.756,8.558,0,8.558,22.521,0,22.521,8.756,0,8.756,13.765,0,13.765
04/09/2020 21:00,16.523,0,16.523,0,0,0,16.523,0,16.523,21.552,0,21.552,0,0,0,21.552,0,21.552
04/09/2020 21:30,15.398,0,15.398,0,0,0,15.398,0,15.398,20.171,0,20.171,0,0,0,20.171,0,20.171
04/09/2020 22:00,14.531,0,14.531,0,0,0,14.531,0,14.531,18.956,0,18.956,0,0,0,18.956,0,18.956
04/09/2020 22:30,13.609,0,13.609,0,0,0,13.609,0,13.609,17.808,0,17.808,0,0,0,17.808,0,17.808
04/09/2020 23:00,12.499,0,12.499,0,0,0,12.499,0,12.499,16.401,0,16.401,0,0,0,16.401,0,16.401
04/09/2020 23:30,11.578,0,11.578,0,0,0,11.578,0,11.578,15.301,0,15.301,0,0,0,15.301,0,15.301
05/09/2020 00:00,10.539,0,10.539,0.004,0,0.004,10.535,0,10.535,14.075,0,14.075,0.004,0,0.004,14.071,0,14.071
05/09/2020 00:30,10.1768,0,10.1768,8.938,0,8.938,1.2388,0,1.2388,13.6332,0,13.6332,8.938,0,8.938,4.6952,0,4.6952
05/09/2020 01:00,9.6032,0,9.6032,0.009,0,0.009,9.5942,0,9.5942,12.93,0,12.93,0.009,0,0.009,12.921,0,12.921
05/09/2020 01:30,9.9105,0,9.9105,1.0995,0,1.0995,8.811,0,8.811,13.3035,0,13.3035,1.0995,0,1.0995,12.204,0,12.204
05/09/2020 02:00,9.8011,0,9.8011,9.7895,0,9.7895,0.0116,0,0.0116,13.0191,0,13.0191,9.7895,0,9.7895,3.2296,0,3.2296
05/09/2020 02:30,9.32,0,9.32,2.362,0,2.362,6.958,0,6.958,12.561,0,12.561,2.362,0,2.362,10.199,0,10.199
05/09/2020 03:00,8.9146,0,8.9146,0,0,0,8.9146,0,8.9146,12.078,0,12.078,0,0,0,12.078,0,12.078
05/09/2020 03:30,9.2112,0,9.2112,6.769,0,6.769,2.4422,0,2.4422,11.9078,0,11.9078,6.769,0,6.769,5.1388,0,5.1388
05/09/2020 04:00,8.4947,0,8.4947,0.0005,0,0.0005,8.4942,0,8.4942,11.5795,0,11.5795,0.0005,0,0.0005,11.579,0,11.579
05/09/2020 04:30,8.4467,0,8.4467,0.0005,0,0.0005,8.4462,0,8.4462,11.5305,0,11.5305,0.0005,0,0.0005,11.53,0,11.53
05/09/2020 05:00,8.3636,0,8.3636,0,0,0,8.3636,0,8.3636,11.454,0,11.454,0,0,0,11.454,0,11.454
05/09/2020 05:30,8.5786,0,8.5786,0,0,0,8.5786,0,8.5786,11.718,0,11.718,0,0,0,11.718,0,11.718
05/09/2020 06:00,8.88,0,8.88,0,0,0,8.88,0,8.88,12.096,0,12.096,0,0,0,12.096,0,12.096
05/09/2020 06:30,9.9534,0,9.9534,0,0,0,9.9534,0,9.9534,12.88,0,12.88,0,0,0,12.88,0,12.88
05/09/2020 07:00,10.894,0.0076,10.89400265,0.022,0,0.022,10.872,0.0076,10.87200266,13.774,0,13.774,0.022,0,0.022,13.752,0,13.752
05/09/2020 07:30,12.119,0.0096,12.1190038,0.111,0,0.111,12.008,0.0096,12.00800384,15.203,0,15.203,0.111,0,0.111,15.092,0,15.092
05/09/2020 08:00,13.3515,0.1862,13.35279831,0.4665,0,0.4665,12.885,0.1862,12.88634531,16.4925,0,16.4925,0.4665,0,0.4665,16.026,0,16.026
05/09/2020 08:30,14.6109,0,14.6109,10.3075,0,10.3075,4.3034,0,4.3034,17.9553,0,17.9553,10.3075,0,10.3075,7.6478,0,7.6478
05/09/2020 09:00,15.0885,0.0288,15.08852749,1.9505,0,1.9505,13.138,0.0288,13.13803157,19.0865,0,19.0865,1.9505,0,1.9505,17.136,0,17.136
05/09/2020 09:30,15.8862,0,15.8862,11.387,0,11.387,4.4992,0,4.4992,19.9118,0,19.9118,11.387,0,11.387,8.5248,0,8.5248
05/09/2020 10:00,15.3262,0,15.3262,7.243,0,7.243,8.0832,0,8.0832,19.342,0,19.342,7.243,0,7.243,12.099,0,12.099
05/09/2020 10:30,15.7707,0,15.7707,8.3365,0,8.3365,7.4342,0,7.4342,19.6805,0,19.6805,8.3365,0,8.3365,11.344,0,11.344
05/09/2020 11:00,15.6285,0,15.6285,3.6385,0,3.6385,11.99,0,11.99,19.2115,0.0404,19.21154248,3.6385,0,3.6385,15.573,0.0404,15.5730524
05/09/2020 11:30,14.504,0,14.504,2.69,0,2.69,11.814,0,11.814,18.084,0.0038,18.0840004,2.69,0,2.69,15.394,0.0038,15.39400047
05/09/2020 12:00,14.512,0,14.512,4.094,0,4.094,10.418,0,10.418,18.162,0,18.162,4.094,0,4.094,14.068,0,14.068
05/09/2020 12:30,14.6388,0,14.6388,12.302,0,12.302,2.3368,0,2.3368,18.3662,0,18.3662,12.302,0,12.302,6.0642,0,6.0642
05/09/2020 13:00,14.5478,0,14.5478,12.309,0,12.309,2.2388,0,2.2388,18.2746,0,18.2746,12.309,0,12.309,5.9656,0,5.9656
05/09/2020 13:30,14.0013,0,14.0013,11.8335,0,11.8335,2.1678,0,2.1678,17.4091,0,17.4091,11.8335,0,11.8335,5.5756,0,5.5756
05/09/2020 14:00,13.3494,0,13.3494,9.037,0,9.037,4.3124,0,4.3124,16.2698,0.0116,16.26980414,9.037,0,9.037,7.2328,0.0116,7.232809302
05/09/2020 14:30,13.4848,0,13.4848,5.509,0,5.509,7.9758,0,7.9758,16.393,0,16.393,5.509,0,5.509,10.884,0,10.884
05/09/2020 15:00,13.2356,0,13.2356,3.672,0,3.672,9.5636,0,9.5636,16.058,0,16.058,3.672,0,3.672,12.386,0,12.386
05/09/2020 15:30,13.8757,0.0268,13.87572588,13.1845,0,13.1845,0.6912,0.0268,0.691719365,15.9997,0,15.9997,13.1845,0,13.1845,2.8152,0,2.8152
05/09/2020 16:00,13.7486,0.0308,13.7486345,12.514,0,12.514,1.2346,0.0308,1.234984129,16.139,0,16.139,12.514,0,12.514,3.625,0,3.625
05/09/2020 16:30,14.5854,0.578,14.59684819,5.183,0,5.183,9.4024,0.578,9.420149137,16.937,0,16.937,5.183,0,5.183,11.754,0,11.754
05/09/2020 17:00,15.1617,0.4608,15.16870079,9.0925,0,9.0925,6.0692,0.4608,6.086667831,18.4201,0,18.4201,9.0925,0,9.0925,9.3276,0,9.3276
05/09/2020 17:30,16.0556,0.2804,16.05804831,11.799,0,11.799,4.2566,0.2804,4.265825561,19.479,0,19.479,11.799,0,11.799,7.68,0,7.68
05/09/2020 18:00,16.7935,0.048,16.7935686,9.7355,0,9.7355,7.058,0.048,7.058163217,20.4735,0,20.4735,9.7355,0,9.7355,10.738,0,10.738
05/09/2020 18:30,17.019,0,17.019,0.847,0,0.847,16.172,0,16.172,21.765,0,21.765,0.847,0,0.847,20.918,0,20.918
05/09/2020 19:00,17.136,0.2784,17.13826136,5.572,0,5.572,11.564,0.2784,11.56735071,21.591,0,21.591,5.572,0,5.572,16.019,0,16.019
05/09/2020 19:30,17.0368,0.0672,17.03693253,9.919,0,9.919,7.1178,0.0672,7.118117215,21.435,0,21.435,9.919,0,9.919,11.516,0,11.516
05/09/2020 20:00,16.885,0.194,16.88611444,6.043,0,6.043,10.842,0.194,10.84373552,21.081,0,21.081,6.043,0,6.043,15.038,0,15.038
05/09/2020 20:30,17.149,0.098,17.14928001,6.537,0,6.537,10.612,0.098,10.6124525,21.33,0,21.33,6.537,0,6.537,14.793,0,14.793
05/09/2020 21:00,16.721,0.2342,16.72264006,0,0,0,16.721,0.2342,16.72264006,20.602,0,20.602,0,0,0,20.602,0,20.602
05/09/2020 21:30,15.6923,0.025,15.69231991,5.7885,0,5.7885,9.9038,0.025,9.903831553,19.6895,0,19.6895,5.7885,0,5.7885,13.901,0,13.901
05/09/2020 22:00,14.567,0,14.567,0,0,0,14.567,0,14.567,18.666,0,18.666,0,0,0,18.666,0,18.666
05/09/2020 22:30,13.61,0,13.61,0,0,0,13.61,0,13.61,17.526,0,17.526,0,0,0,17.526,0,17.526
05/09/2020 23:00,12.523,0,12.523,0,0,0,12.523,0,12.523,16.235,0,16.235,0,0,0,16.235,0,16.235
05/09/2020 23:30,11.6735,0,11.6735,0.0005,0,0.0005,11.673,0,11.673,15.0705,0,15.0705,0.0005,0,0.0005,15.07,0,15.07
06/09/2020 00:00,10.787,0,10.787,0,0,0,10.787,0,10.787,13.638,0,13.638,0,0,0,13.638,0,13.638
06/09/2020 00:30,10.07,0,10.07,0,0,0,10.07,0,10.07,13.162,0,13.162,0,0,0,13.162,0,13.162
06/09/2020 01:00,9.5932,0,9.5932,0,0,0,9.5932,0,9.5932,12.604,0,12.604,0,0,0,12.604,0,12.604
06/09/2020 01:30,10.016,0,10.016,0,0,0,10.016,0,10.016,13.043,0,13.043,0,0,0,13.043,0,13.043
06/09/2020 02:00,9.6675,0,9.6675,0.0015,0,0.0015,9.666,0,9.666,12.6425,0,12.6425,0.0015,0,0.0015,12.641,0,12.641
06/09/2020 02:30,9.3711,0,9.3711,0.0015,0,0.0015,9.3696,0,9.3696,12.3015,0,12.3015,0.0015,0,0.0015,12.3,0,12.3
06/09/2020 03:00,9.0649,0,9.0649,0.0025,0,0.0025,9.0624,0,9.0624,11.9105,0,11.9105,0.0025,0,0.0025,11.908,0,11.908
06/09/2020 03:30,8.6437,0,8.6437,0.0055,0,0.0055,8.6382,0,8.6382,11.4465,0,11.4465,0.0055,0,0.0055,11.441,0,11.441
06/09/2020 04:00,8.4657,0,8.4657,0.0005,0,0.0005,8.4652,0,8.4652,11.2415,0,11.2415,0.0005,0,0.0005,11.241,0,11.241
06/09/2020 04:30,8.5124,0,8.5124,0.001,0,0.001,8.5114,0,8.5114,11.27,0,11.27,0.001,0,0.001,11.269,0,11.269
06/09/2020 05:00,8.3934,0,8.3934,0.003,0,0.003,8.3904,0,8.3904,11.139,0,11.139,0.003,0,0.003,11.136,0,11.136
06/09/2020 05:30,8.5682,0,8.5682,0.005,0,0.005,8.5632,0,8.5632,11.337,0,11.337,0.005,0,0.005,11.332,0,11.332
06/09/2020 06:00,8.7688,0,8.7688,0.002,0,0.002,8.7668,0,8.7668,11.574,0,11.574,0.002,0,0.002,11.572,0,11.572
06/09/2020 06:30,9.435,0,9.435,0,0,0,9.435,0,9.435,12.359,0,12.359,0,0,0,12.359,0,12.359
06/09/2020 07:00,10.035,0,10.035,0.026,0,0.026,10.009,0,10.009,13.087,0,13.087,0.026,0,0.026,13.061,0,13.061
06/09/2020 07:30,11.36,0,11.36,0.15,0,0.15,11.21,0,11.21,14.28,0,14.28,0.15,0,0.15,14.13,0,14.13
06/09/2020 08:00,12.284,0,12.284,0.353,0,0.353,11.931,0,11.931,15.78,0,15.78,0.353,0,0.353,15.427,0,15.427
06/09/2020 08:30,13.2225,0,13.2225,0.9435,0,0.9435,12.279,0,12.279,16.9865,0,16.9865,0.9435,0,0.9435,16.043,0,16.043
06/09/2020 09:00,14.666,0,14.666,1.679,0,1.679,12.987,0,12.987,18.366,0,18.366,1.679,0,1.679,16.687,0,16.687
06/09/2020 09:30,15.199,0,15.199,2.355,0,2.355,12.844,0,12.844,18.856,0,18.856,2.355,0,2.355,16.501,0,16.501
06/09/2020 10:00,15.3185,0,15.3185,2.6495,0,2.6495,12.669,0,12.669,19.2265,0.0788,19.22666148,2.6495,0,2.6495,16.577,0.0788,16.57718729
06/09/2020 10:30,15.4445,0,15.4445,2.9385,0,2.9385,12.506,0,12.506,19.4045,0.1556,19.40512385,2.9385,0,2.9385,16.466,0.1556,16.46673518
06/09/2020 11:00,15.047,0.1574,15.04782322,3.039,0,3.039,12.008,0.1574,12.00903155,18.973,0.0826,18.9731798,3.039,0,3.039,15.934,0.0826,15.93421409
06/09/2020 11:30,15.374,1.154,15.41724982,3.163,0,3.163,12.211,1.154,12.26540815,18.97,0,18.97,3.163,0,3.163,15.807,0,15.807
06/09/2020 12:00,15.88,1.0484,15.91457013,2.44,0,2.44,13.44,1.0484,13.4808287,19.503,0,19.503,2.44,0,2.44,17.063,0,17.063
06/09/2020 12:30,16.092,1.1156,16.1306239,2.247,0,2.247,13.845,1.1156,13.88987359,19.61,0,19.61,2.247,0,2.247,17.363,0,17.363
06/09/2020 13:00,16.1,1.0848,16.13650492,1.473,0,1.473,14.627,1.0848,14.66717151,20.022,0,20.022,1.473,0,1.473,18.549,0,18.549
06/09/2020 13:30,16.1855,0.9928,16.21592002,1.6645,0,1.6645,14.521,0.9928,14.55489927,19.8395,0,19.8395,1.6645,0,1.6645,18.175,0,18.175
06/09/2020 14:00,15.767,1.0388,15.80118332,2.486,0,2.486,13.281,1.0388,13.32156396,19.199,0,19.199,2.486,0,2.486,16.713,0,16.713
06/09/2020 14:30,16.185,0.9504,16.21288022,1.453,0,1.453,14.732,0.9504,14.76262457,19.284,0,19.284,1.453,0,1.453,17.831,0,17.831
06/09/2020 15:00,16.013,0.9504,16.04117917,1.642,0,1.642,14.371,0.9504,14.4023922,19.347,0,19.347,1.642,0,1.642,17.705,0,17.705
06/09/2020 15:30,17.008,0.889,17.03121795,1.118,0,1.118,15.89,0.889,15.91484907,20.091,0,20.091,1.118,0,1.118,18.973,0,18.973
06/09/2020 16:00,16.9535,0.4492,16.95944996,1.2075,0,1.2075,15.746,0.4492,15.75240606,20.0835,0,20.0835,1.2075,0,1.2075,18.876,0,18.876
06/09/2020 16:30,17.736,0.622,17.74690339,0.959,0,0.959,16.777,0.622,16.78852623,20.911,0,20.911,0.959,0,0.959,19.952,0,19.952
06/09/2020 17:00,18.4055,0.7604,18.42120079,0.6035,0,0.6035,17.802,0.7604,17.81823258,22.0885,0,22.0885,0.6035,0,0.6035,21.485,0,21.485
06/09/2020 17:30,19.1695,0.7028,19.18237884,0.6875,0,0.6875,18.482,0.7028,18.49535758,23.2165,0,23.2165,0.6875,0,0.6875,22.529,0,22.529
06/09/2020 18:00,19.486,0.2726,19.48790668,8.143,0,8.143,11.343,0.2726,11.34627515,23.98,0,23.98,8.143,0,8.143,15.837,0,15.837
06/09/2020 18:30,18.6387,0,18.6387,10.6315,0,10.6315,8.0072,0,8.0072,23.2685,0,23.2685,10.6315,0,10.6315,12.637,0,12.637
06/09/2020 19:00,17.932,0.313,17.93473147,3.822,0,3.822,14.11,0.313,14.11347119,22.498,0,22.498,3.822,0,3.822,18.676,0,18.676
06/09/2020 19:30,17.402,0.5836,17.41178316,0.147,0,0.147,17.255,0.5836,17.26486646,21.948,0,21.948,0.147,0,0.147,21.801,0,21.801
06/09/2020 20:00,17.1715,0.5588,17.18058991,0.0075,0,0.0075,17.164,0.5588,17.17309388,21.5545,0,21.5545,0.0075,0,0.0075,21.547,0,21.547
06/09/2020 20:30,17.188,0.3418,17.19139818,0,0,0,17.188,0.3418,17.19139818,21.615,0,21.615,0,0,0,21.615,0,21.615
06/09/2020 21:00,16.579,0.2592,16.58102607,0,0,0,16.579,0.2592,16.58102607,20.938,0,20.938,0,0,0,20.938,0,20.938
06/09/2020 21:30,15.741,0.2304,15.74268608,0,0,0,15.741,0.2304,15.74268608,19.795,0,19.795,0,0,0,19.795,0,19.795
06/09/2020 22:00,14.58,0.0652,14.58014578,0,0,0,14.58,0.0652,14.58014578,18.388,0,18.388,0,0,0,18.388,0,18.388
06/09/2020 22:30,13.206,0,13.206,0,0,0,13.206,0,13.206,17.379,0,17.379,0,0,0,17.379,0,17.379
06/09/2020 23:00,12.125,0,12.125,0,0,0,12.125,0,12.125,16.034,0,16.034,0,0,0,16.034,0,16.034
06/09/2020 23:30,11.188,0,11.188,0,0,0,11.188,0,11.188,14.326,0,14.326,0,0,0,14.326,0,14.326
07/09/2020 00:00,10.306,0,10.306,0,0,0,10.306,0,10.306,13.278,0,13.278,0,0,0,13.278,0,13.278
07/09/2020 00:30,9.831,0,9.831,0,0,0,9.831,0,9.831,12.601,0,12.601,0,0,0,12.601,0,12.601
07/09/2020 01:00,9.6212,0,9.6212,0,0,0,9.6212,0,9.6212,12.161,0,12.161,0,0,0,12.161,0,12.161
07/09/2020 01:30,10.01,0,10.01,0,0,0,10.01,0,10.01,12.603,0,12.603,0,0,0,12.603,0,12.603
