Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/09/2020 02:00,9.812,0,9.812,0,0,0,9.812,0,9.812,12.323,0,12.323,0,0,0,12.323,0,12.323
07/09/2020 02:30,9.6634,0,9.6634,0,0,0,9.6634,0,9.6634,12.092,0,12.092,0,0,0,12.092,0,12.092
07/09/2020 03:00,9.2814,0,9.2814,0,0,0,9.2814,0,9.2814,11.626,0,11.626,0,0,0,11.626,0,11.626
07/09/2020 03:30,9.1662,0,9.1662,0,0,0,9.1662,0,9.1662,11.485,0,11.485,0,0,0,11.485,0,11.485
07/09/2020 04:00,8.7802,0,8.7802,0,0,0,8.7802,0,8.7802,11.38,0,11.38,0,0,0,11.38,0,11.38
07/09/2020 04:30,8.6728,0,8.6728,0,0,0,8.6728,0,8.6728,11.443,0,11.443,0,0,0,11.443,0,11.443
07/09/2020 05:00,8.736,0,8.736,0,0,0,8.736,0,8.736,11.524,0,11.524,0,0,0,11.524,0,11.524
07/09/2020 05:30,8.926,0,8.926,0,0,0,8.926,0,8.926,11.848,0,11.848,0,0,0,11.848,0,11.848
07/09/2020 06:00,9.435,0,9.435,0,0,0,9.435,0,9.435,12.565,0,12.565,0,0,0,12.565,0,12.565
07/09/2020 06:30,10.903,0,10.903,0,0,0,10.903,0,10.903,14.434,0,14.434,0,0,0,14.434,0,14.434
07/09/2020 07:00,12.176,0,12.176,0.045,0,0.045,12.131,0,12.131,16.17,0,16.17,0.045,0,0.045,16.125,0,16.125
07/09/2020 07:30,14.2055,0,14.2055,0.2765,0,0.2765,13.929,0,13.929,18.5215,0,18.5215,0.2765,0,0.2765,18.245,0,18.245
07/09/2020 08:00,14.866,0,14.866,0.504,0,0.504,14.362,0,14.362,19.459,0,19.459,0.504,0,0.504,18.955,0,18.955
07/09/2020 08:30,15.0335,0,15.0335,0.7335,0,0.7335,14.3,0,14.3,19.7875,0.1594,19.78814202,0.7335,0,0.7335,19.054,0.1594,19.05466673
07/09/2020 09:00,15.329,0,15.329,1.098,0,1.098,14.231,0,14.231,20.056,0.4128,20.06024775,1.098,0,1.098,18.958,0.4128,18.96249371
07/09/2020 09:30,15.819,0,15.819,1.883,0,1.883,13.936,0,13.936,20.127,0.6298,20.13685122,1.883,0,1.883,18.244,0.6298,18.25486741
07/09/2020 10:00,15.7275,0.7296,15.74441401,2.4705,0,2.4705,13.257,0.7296,13.27706162,19.3795,0.4128,19.383896,2.4705,0,2.4705,16.909,0.4128,16.9140381
07/09/2020 10:30,15.857,1.6532,15.94294575,2.686,0,2.686,13.171,1.6532,13.27434786,18.923,0,18.923,2.686,0,2.686,16.237,0,16.237
07/09/2020 11:00,15.7585,1.6954,15.84943858,3.0825,0,3.0825,12.676,1.6954,12.78887631,18.6865,0,18.6865,3.0825,0,3.0825,15.604,0,15.604
07/09/2020 11:30,15.3815,1.5784,15.46227308,2.5745,0,2.5745,12.807,1.5784,12.90389846,18.5645,0,18.5645,2.5745,0,2.5745,15.99,0,15.99
07/09/2020 12:00,15.5145,1.5476,15.59149691,3.0135,0,3.0135,12.501,1.5476,12.59643072,19.2665,0,19.2665,3.0135,0,3.0135,16.253,0,16.253
07/09/2020 12:30,15.543,1.6128,15.62645106,2.885,0,2.885,12.658,1.6128,12.76033259,19.032,0,19.032,2.885,0,2.885,16.147,0,16.147
07/09/2020 13:00,15.393,1.3556,15.45257585,2.076,0,2.076,13.317,1.3556,13.38581863,19.36,0,19.36,2.076,0,2.076,17.284,0,17.284
07/09/2020 13:30,15.4635,1.2116,15.51089317,1.2895,0,1.2895,14.174,1.2116,14.22568981,19.4415,0,19.4415,1.2895,0,1.2895,18.152,0,18.152
07/09/2020 14:00,14.9925,1.1712,15.03817694,1.3665,0,1.3665,13.626,1.1712,13.67624164,18.9975,0,18.9975,1.3665,0,1.3665,17.631,0,17.631
07/09/2020 14:30,14.926,1.1156,14.96763306,1.256,0,1.256,13.67,1.1156,13.71544616,18.918,0,18.918,1.256,0,1.256,17.662,0,17.662
07/09/2020 15:00,14.886,1.225,14.93631886,1.083,0,1.083,13.803,1.225,13.85725204,18.772,0,18.772,1.083,0,1.083,17.689,0,17.689
07/09/2020 15:30,14.989,1.3306,15.04794396,1.43,0,1.43,13.559,1.3306,13.62413217,18.562,0,18.562,1.43,0,1.43,17.132,0,17.132
07/09/2020 16:00,15.1445,1.3806,15.20729879,1.5005,0,1.5005,13.644,1.3806,13.71367173,18.8805,0,18.8805,1.5005,0,1.5005,17.38,0,17.38
07/09/2020 16:30,16.062,1.513,16.13310302,1.885,0,1.885,14.177,1.513,14.25750672,19.973,0,19.973,1.885,0,1.885,18.088,0,18.088
07/09/2020 17:00,16.7775,1.2634,16.82500181,5.5745,0,5.5745,11.203,1.2634,11.27401386,20.9485,0,20.9485,5.5745,0,5.5745,15.374,0,15.374
07/09/2020 17:30,17.9914,0.9638,18.01719691,8.139,0,8.139,9.8524,0.9638,9.899429085,22.439,0,22.439,8.139,0,8.139,14.3,0,14.3
07/09/2020 18:00,18.205,1.2652,18.24891109,0.653,0,0.653,17.552,1.2652,17.5975406,22.833,0,22.833,0.653,0,0.653,22.18,0,22.18
07/09/2020 18:30,18.1395,1.1944,18.17878026,0.4545,0,0.4545,17.685,1.1944,17.72528748,22.8665,0,22.8665,0.4545,0,0.4545,22.412,0,22.412
07/09/2020 19:00,17.477,1.1022,17.51172104,0.421,0,0.421,17.056,1.1022,17.09157631,22.253,0,22.253,0.421,0,0.421,21.832,0,21.832
07/09/2020 19:30,16.8357,0.5356,16.84421746,7.6695,0,7.6695,9.1662,0.5356,9.181834773,21.7395,0,21.7395,7.6695,0,7.6695,14.07,0,14.07
07/09/2020 20:00,16.4788,0.5204,16.48701506,7.04,0,7.04,9.4388,0.5204,9.453135014,21.223,0,21.223,7.04,0,7.04,14.183,0,14.183
07/09/2020 20:30,16.535,0.4742,16.54179829,5.405,0,5.405,11.13,0.4742,11.1400972,21.393,0,21.393,5.405,0,5.405,15.988,0,15.988
07/09/2020 21:00,15.8195,0.4282,15.82529417,0.0025,0,0.0025,15.817,0.4282,15.82279508,20.3675,0,20.3675,0.0025,0,0.0025,20.365,0,20.365
07/09/2020 21:30,14.941,0.3706,14.94559552,0.002,0,0.002,14.939,0.3706,14.94359613,19.089,0,19.089,0.002,0,0.002,19.087,0,19.087
07/09/2020 22:00,13.711,0.1728,13.71208886,0.002,0,0.002,13.709,0.1728,13.71008902,17.727,0,17.727,0.002,0,0.002,17.725,0,17.725
07/09/2020 22:30,12.635,0.0116,12.63500532,6.646,0,6.646,5.989,0.0116,5.989011234,16.6348,0,16.6348,6.646,0,6.646,9.9888,0,9.9888
07/09/2020 23:00,11.4705,0.0614,11.47066433,5.8795,0,5.8795,5.591,0.0614,5.591337135,14.9497,0,14.9497,5.8795,0,5.8795,9.0702,0,9.0702
07/09/2020 23:30,10.5596,0,10.5596,9.179,0,9.179,1.3806,0,1.3806,13.8984,0,13.8984,9.179,0,9.179,4.7194,0,4.7194
08/09/2020 00:00,9.4446,0,9.4446,0.023,0,0.023,9.4216,0,9.4216,12.896,0,12.896,0.023,0,0.023,12.873,0,12.873
08/09/2020 00:30,9.4012,0,9.4012,6.671,0,6.671,2.7302,0,2.7302,12.5066,0,12.5066,6.671,0,6.671,5.8356,0,5.8356
08/09/2020 01:00,8.8664,0,8.8664,8.346,0,8.346,0.5204,0,0.5204,12.163,0,12.163,8.346,0,8.346,3.817,0,3.817
08/09/2020 01:30,8.9475,0,8.9475,4.2915,0,4.2915,4.656,0,4.656,12.3037,0,12.3037,4.2915,0,4.2915,8.0122,0,8.0122
08/09/2020 02:00,9.0104,0,9.0104,4.195,0,4.195,4.8154,0,4.8154,12.0306,0,12.0306,4.195,0,4.195,7.8356,0,7.8356
08/09/2020 02:30,8.3499,0,8.3499,0.2955,0,0.2955,8.0544,0,8.0544,11.5635,0,11.5635,0.2955,0,0.2955,11.268,0,11.268
08/09/2020 03:00,8.0766,0,8.0766,0.001,0,0.001,8.0756,0,8.0756,11.25,0,11.25,0.001,0,0.001,11.249,0,11.249
08/09/2020 03:30,7.9432,0,7.9432,0,0,0,7.9432,0,7.9432,11.061,0,11.061,0,0,0,11.061,0,11.061
08/09/2020 04:00,7.9715,0,7.9715,0.0015,0,0.0015,7.97,0,7.97,11.0475,0,11.0475,0.0015,0,0.0015,11.046,0,11.046
08/09/2020 04:30,7.852,0,7.852,0.001,0,0.001,7.851,0,7.851,10.924,0,10.924,0.001,0,0.001,10.923,0,10.923
08/09/2020 05:00,7.7798,0,7.7798,0,0,0,7.7798,0,7.7798,10.852,0,10.852,0,0,0,10.852,0,10.852
08/09/2020 05:30,7.9892,0,7.9892,0,0,0,7.9892,0,7.9892,11.115,0,11.115,0,0,0,11.115,0,11.115
08/09/2020 06:00,8.5003,0,8.5003,0.8605,0,0.8605,7.6398,0,7.6398,11.8675,0,11.8675,0.8605,0,0.8605,11.007,0,11.007
08/09/2020 06:30,9.8701,0.0076,9.870102926,3.0885,0,3.0885,6.7816,0.0076,6.781604259,13.4855,0,13.4855,3.0885,0,3.0885,10.397,0,10.397
08/09/2020 07:00,11.1658,0,11.1658,5.304,0,5.304,5.8618,0,5.8618,15.492,0,15.492,5.304,0,5.304,10.188,0,10.188
08/09/2020 07:30,12.7459,0,12.7459,9.8735,0,9.8735,2.8724,0,2.8724,17.7263,0,17.7263,9.8735,0,9.8735,7.8528,0,7.8528
08/09/2020 08:00,13.8349,0,13.8349,10.0005,0,10.0005,3.8344,0,3.8344,18.8709,0,18.8709,10.0005,0,10.0005,8.8704,0,8.8704
08/09/2020 08:30,14.4688,0,14.4688,10.141,0,10.141,4.3278,0,4.3278,19.4722,0,19.4722,10.141,0,10.141,9.3312,0,9.3312
08/09/2020 09:00,14.8925,0,14.8925,5.8915,0,5.8915,9.001,0,9.001,19.8095,0.2918,19.81164904,5.8915,0,5.8915,13.918,0.2918,13.92105855
08/09/2020 09:30,15.0272,0,15.0272,8.766,0,8.766,6.2612,0,6.2612,19.882,0.288,19.8840858,8.766,0,8.766,11.116,0.288,11.11973021
08/09/2020 10:00,14.8727,0,14.8727,10.4105,0,10.4105,4.4622,0,4.4622,19.6773,0.3302,19.68007031,10.4105,0,10.4105,9.2668,0.3302,9.272681073
08/09/2020 10:30,14.6129,0,14.6129,10.5385,0,10.5385,4.0744,0,4.0744,19.3071,0.29,19.30927783,10.5385,0,10.5385,8.7686,0.29,8.77339421
08/09/2020 11:00,14.5142,0,14.5142,9.311,0,9.311,5.2032,0,5.2032,18.8764,0.3686,18.87999849,9.311,0,9.311,9.5654,0.3686,9.572499314
08/09/2020 11:30,14.2535,1.1924,14.30328913,1.0985,0,1.0985,13.155,1.1924,13.20893042,18.2685,0.2188,18.26981023,1.0985,0,1.0985,17.17,0.2188,17.17139404
08/09/2020 12:00,14.124,1.1174,14.1681318,8.129,0,8.129,5.995,1.1174,6.098246286,18.207,0,18.207,8.129,0,8.129,10.078,0,10.078
08/09/2020 12:30,14.817,0.962,14.84819629,10.785,0,10.785,4.032,0.962,4.145174061,18.9514,0,18.9514,10.785,0,10.785,8.1664,0,8.1664
08/09/2020 13:00,14.8209,1.033,14.85685585,8.7785,0,8.7785,6.0424,1.033,6.130064173,18.9635,0,18.9635,8.7785,0,8.7785,10.185,0,10.185
08/09/2020 13:30,14.5443,1.0868,14.58484819,8.5635,0,8.5635,5.9808,1.0868,6.078741883,18.5347,0,18.5347,8.5635,0,8.5635,9.9712,0,9.9712
08/09/2020 14:00,14.3212,1.0792,14.36180497,9.767,0,9.767,4.5542,1.0792,4.6803216,18.0442,0,18.0442,9.767,0,9.767,8.2772,0,8.2772
08/09/2020 14:30,14.2341,1.104,14.27684905,11.7015,0,11.7015,2.5326,1.104,2.762766505,17.9013,0,17.9013,11.7015,0,11.7015,6.1998,0,6.1998
08/09/2020 15:00,14.0023,1.4132,14.07343382,5.3085,0,5.3085,8.6938,1.4132,8.807910801,17.6285,0,17.6285,5.3085,0,5.3085,12.32,0,12.32
08/09/2020 15:30,14.04,1.0848,14.08184615,8.113,0,8.113,5.927,1.0848,6.025456003,17.4968,0,17.4968,8.113,0,8.113,9.3838,0,9.3838
08/09/2020 16:00,14.2944,1.3018,14.35355547,5.017,0,5.017,9.2774,1.3018,9.368288744,17.792,0,17.792,5.017,0,5.017,12.775,0,12.775
08/09/2020 16:30,15.2436,0.791,15.26410895,9.762,0,9.762,5.4816,0.791,5.538376979,18.9384,0,18.9384,9.762,0,9.762,9.1764,0,9.1764
08/09/2020 17:00,16.211,1.104,16.24854877,4.655,0,4.655,11.556,1.104,11.60861542,20.105,0,20.105,4.655,0,4.655,15.45,0,15.45
08/09/2020 17:30,17.1685,1.2556,17.21435226,1.3495,0,1.3495,15.819,1.2556,15.86875207,21.3425,0,21.3425,1.3495,0,1.3495,19.993,0,19.993
08/09/2020 18:00,17.442,1.2212,17.48469884,1.362,0,1.362,16.08,1.2212,16.12630551,21.958,0,21.958,1.362,0,1.362,20.596,0,20.596
08/09/2020 18:30,17.3675,0.8294,17.38729308,5.9875,0,5.9875,11.38,0.8294,11.41018424,22.2475,0,22.2475,5.9875,0,5.9875,16.26,0,16.26
08/09/2020 19:00,16.9145,1.0156,16.94496248,0.4505,0,0.4505,16.464,1.0156,16.49529446,21.8015,0,21.8015,0.4505,0,0.4505,21.351,0,21.351
08/09/2020 19:30,16.3945,0.8968,16.41900973,0.1185,0,0.1185,16.276,0.8968,16.30068791,21.3355,0,21.3355,0.1185,0,0.1185,21.217,0,21.217
08/09/2020 20:00,16.0505,0.7892,16.06989069,0.0095,0,0.0095,16.041,0.7892,16.06040216,20.9605,0,20.9605,0.0095,0,0.0095,20.951,0,20.951
08/09/2020 20:30,16.334,0.722,16.34994924,0,0,0,16.334,0.722,16.34994924,21.201,0,21.201,0,0,0,21.201,0,21.201
08/09/2020 21:00,15.605,0.551,15.61472465,0,0,0,15.605,0.551,15.61472465,20.358,0,20.358,0,0,0,20.358,0,20.358
08/09/2020 21:30,14.519,0.4108,14.52481042,0,0,0,14.519,0.4108,14.52481042,19.017,0,19.017,0,0,0,19.017,0,19.017
08/09/2020 22:00,13.523,0.2956,13.52623038,0,0,0,13.523,0.2956,13.52623038,17.674,0,17.674,0,0,0,17.674,0,17.674
08/09/2020 22:30,12.421,0.1402,12.42179122,0,0,0,12.421,0.1402,12.42179122,16.614,0,16.614,0,0,0,16.614,0,16.614
08/09/2020 23:00,11.026,0,11.026,0,0,0,11.026,0,11.026,15.247,0,15.247,0,0,0,15.247,0,15.247
08/09/2020 23:30,10.399,0.1076,10.39955666,0,0,0,10.399,0.1076,10.39955666,13.923,0,13.923,0,0,0,13.923,0,13.923
09/09/2020 00:00,9.7634,0.2708,9.767154765,0,0,0,9.7634,0.2708,9.767154765,12.793,0,12.793,0,0,0,12.793,0,12.793
09/09/2020 00:30,9.3407,0.1094,9.341340635,4.0415,0,4.0415,5.2992,0.1094,5.300329141,12.3003,0,12.3003,4.0415,0,4.0415,8.2588,0,8.2588
09/09/2020 01:00,9.3082,0.023,9.308228416,7.031,0,7.031,2.2772,0.023,2.277316148,11.7274,0,11.7274,7.031,0,7.031,4.6964,0,4.6964
09/09/2020 01:30,9.2352,0.1536,9.236477251,0,0,0,9.2352,0.1536,9.236477251,11.873,0,11.873,0,0,0,11.873,0,11.873
09/09/2020 02:00,8.976,0.1516,8.977280132,0,0,0,8.976,0.1516,8.977280132,11.553,0,11.553,0,0,0,11.553,0,11.553
09/09/2020 02:30,8.7177,0.0518,8.717853895,2.6485,0,2.6485,6.0692,0.0518,6.06942105,11.3135,0,11.3135,2.6485,0,2.6485,8.665,0,8.665
09/09/2020 03:00,8.4582,0,8.4582,2.798,0,2.798,5.6602,0,5.6602,11.1252,0,11.1252,2.798,0,2.798,8.3272,0,8.3272
09/09/2020 03:30,8.4127,0,8.4127,3.0155,0,3.0155,5.3972,0,5.3972,11.0219,0,11.0219,3.0155,0,3.0155,8.0064,0,8.0064
09/09/2020 04:00,7.9614,0,7.9614,0.001,0,0.001,7.9604,0,7.9604,10.835,0,10.835,0.001,0,0.001,10.834,0,10.834
09/09/2020 04:30,9.3626,0,9.3626,8.322,0,8.322,1.0406,0,1.0406,10.9836,0,10.9836,8.322,0,8.322,2.6616,0,2.6616
09/09/2020 05:00,8.111,0,8.111,1.414,0,1.414,6.697,0,6.697,10.8432,0,10.8432,1.414,0,1.414,9.4292,0,9.4292
09/09/2020 05:30,8.2335,0,8.2335,0.0025,0,0.0025,8.231,0,8.231,11.1895,0,11.1895,0.0025,0,0.0025,11.187,0,11.187
09/09/2020 06:00,9.2372,0.0058,9.237201821,5.952,0,5.952,3.2852,0.0058,3.28520512,11.7666,0,11.7666,5.952,0,5.952,5.8146,0,5.8146
09/09/2020 06:30,10.007,0.0096,10.0070046,0.002,0,0.002,10.005,0.0096,10.00500461,13.466,0,13.466,0.002,0,0.002,13.464,0,13.464
09/09/2020 07:00,11.269,0,11.269,0.016,0,0.016,11.253,0,11.253,15.232,0,15.232,0.016,0,0.016,15.216,0,15.216
09/09/2020 07:30,13.0593,0,13.0593,3.7585,0,3.7585,9.3008,0,9.3008,17.3395,0,17.3395,3.7585,0,3.7585,13.581,0,13.581
09/09/2020 08:00,14.1151,0,14.1151,6.0435,0,6.0435,8.0716,0,8.0716,18.6705,0.0076,18.67050155,6.0435,0,6.0435,12.627,0.0076,12.62700229
09/09/2020 08:30,14.7267,0,14.7267,8.1775,0,8.1775,6.5492,0,6.5492,19.5405,0.071,19.54062899,8.1775,0,8.1775,11.363,0.071,11.36322181
09/09/2020 09:00,14.957,0,14.957,0.571,0,0.571,14.386,0,14.386,19.89,0.626,19.89984864,0.571,0,0.571,19.319,0.626,19.32913958
09/09/2020 09:30,15.364,0,15.364,1.039,0,1.039,14.325,0,14.325,20.183,0.8256,20.19987882,1.039,0,1.039,19.144,0.8256,19.16179405
09/09/2020 10:00,15.1975,0,15.1975,2.0285,0,2.0285,13.169,0,13.169,19.9025,0.9792,19.92657369,2.0285,0,2.0285,17.874,0.9792,17.9008019
09/09/2020 10:30,15.0625,0,15.0625,1.9295,0,1.9295,13.133,0,13.133,19.8985,0.9676,19.92201175,1.9295,0,1.9295,17.969,0.9676,17.99503295
09/09/2020 11:00,15.3364,0.6604,15.35061214,6.663,0,6.663,8.6734,0.6604,8.698505373,19.686,0.4166,19.6904076,6.663,0,6.663,13.023,0.4166,13.02966172
09/09/2020 11:30,15.4736,0.8352,15.4961239,11.071,0,11.071,4.4026,0.8352,4.481121043,19.2164,0,19.2164,11.071,0,11.071,8.1454,0,8.1454
09/09/2020 12:00,14.7371,0.8716,14.76285213,11.3425,0,11.3425,3.3946,0.8716,3.504710504,18.7729,0,18.7729,11.3425,0,11.3425,7.4304,0,7.4304
09/09/2020 12:30,15.109,1.3804,15.17192754,1.545,0,1.545,13.564,1.3804,13.6340603,19.157,0,19.157,1.545,0,1.545,17.612,0,17.612
09/09/2020 13:00,15.157,1.4016,15.22166652,2.183,0,2.183,12.974,1.4016,13.04948882,19.253,0,19.253,2.183,0,2.183,17.07,0,17.07
09/09/2020 13:30,14.939,1.3152,14.99678206,1.192,0,1.192,13.747,1.3152,13.80977046,18.73,0,18.73,1.192,0,1.192,17.538,0,17.538
09/09/2020 14:00,14.3715,1.204,14.42184552,1.3655,0,1.3655,13.006,1.204,13.06160985,18.4535,0,18.4535,1.3655,0,1.3655,17.088,0,17.088
09/09/2020 14:30,14.3895,1.2634,14.44485686,1.3435,0,1.3435,13.046,1.2634,13.10703229,18.3925,0,18.3925,1.3435,0,1.3435,17.049,0,17.049
09/09/2020 15:00,14.5455,1.348,14.60782921,1.7945,0,1.7945,12.751,1.348,12.82205541,17.9575,0,17.9575,1.7945,0,1.7945,16.163,0,16.163
09/09/2020 15:30,14.6919,0.795,14.71339358,11.5655,0,11.5655,3.1264,0.795,3.225895528,18.4337,0,18.4337,11.5655,0,11.5655,6.8682,0,6.8682
09/09/2020 16:00,15.2626,0.745,15.2807717,8.437,0,8.437,6.8256,0.745,6.866137223,19.256,0,19.256,8.437,0,8.437,10.819,0,10.819
09/09/2020 16:30,16.131,1.4324,16.19447223,1.346,0,1.346,14.785,1.4324,14.85422481,20.398,0,20.398,1.346,0,1.346,19.052,0,19.052
09/09/2020 17:00,17.161,1.081,17.19501329,6.232,0,6.232,10.929,1.081,10.98233136,21.797,0,21.797,6.232,0,6.232,15.565,0,15.565
09/09/2020 17:30,18.198,1.4516,18.25580309,0.849,0,0.849,17.349,1.4516,17.40962215,22.689,0,22.689,0.849,0,0.849,21.84,0,21.84
09/09/2020 18:00,17.8725,1.3364,17.92239441,0.7655,0,0.7655,17.107,1.3364,17.15912043,22.5235,0,22.5235,0.7655,0,0.7655,21.758,0,21.758
09/09/2020 18:30,17.7185,0.7374,17.73383774,10.2335,0,10.2335,7.485,0.7374,7.521235521,22.6345,0,22.6345,10.2335,0,10.2335,12.401,0,12.401
09/09/2020 19:00,17.2875,0.7526,17.30387422,8.2615,0,8.2615,9.026,0.7526,9.057322052,22.1775,0,22.1775,8.2615,0,8.2615,13.916,0,13.916
09/09/2020 19:30,16.472,0.7104,16.48731185,6.4,0,6.4,10.072,0.7104,10.09702195,21.53,0,21.53,6.4,0,6.4,15.13,0,15.13
09/09/2020 20:00,16.1286,0.3956,16.13345088,9.725,0,9.725,6.4036,0.3956,6.415808002,21.235,0,21.235,9.725,0,9.725,11.51,0,11.51
09/09/2020 20:30,16.3068,0.2132,16.30819366,9.224,0,9.224,7.0828,0.2132,7.08600805,21.42,0,21.42,9.224,0,9.224,12.196,0,12.196
09/09/2020 21:00,15.5505,0.4204,15.55618161,0.0315,0,0.0315,15.519,0.4204,15.52469314,20.4145,0,20.4145,0.0315,0,0.0315,20.383,0,20.383
09/09/2020 21:30,14.484,0.263,14.48638758,0,0,0,14.484,0.263,14.48638758,19.136,0,19.136,0,0,0,19.136,0,19.136
09/09/2020 22:00,13.615,0.2324,13.61698332,0,0,0,13.615,0.2324,13.61698332,18.02,0,18.02,0,0,0,18.02,0,18.02
09/09/2020 22:30,12.62,0.0748,12.62022167,0,0,0,12.62,0.0748,12.62022167,16.74,0,16.74,0,0,0,16.74,0,16.74
09/09/2020 23:00,11.378,0.094,11.37838829,0,0,0,11.378,0.094,11.37838829,15.395,0,15.395,0,0,0,15.395,0,15.395
09/09/2020 23:30,10.13,0,10.13,0,0,0,10.13,0,10.13,14.269,0,14.269,0,0,0,14.269,0,14.269
10/09/2020 00:00,9.3457,0,9.3457,0.0005,0,0.0005,9.3452,0,9.3452,13.2965,0,13.2965,0.0005,0,0.0005,13.296,0,13.296
10/09/2020 00:30,9.1071,0.1036,9.107689244,0.0005,0,0.0005,9.1066,0.1036,9.107189277,12.5655,0,12.5655,0.0005,0,0.0005,12.565,0,12.565
10/09/2020 01:00,8.8398,0.1268,8.840709377,0,0,0,8.8398,0.1268,8.840709377,12.015,0,12.015,0,0,0,12.015,0,12.015
10/09/2020 01:30,9.1162,0.0844,9.11659069,0,0,0,9.1162,0.0844,9.11659069,12.29,0,12.29,0,0,0,12.29,0,12.29
10/09/2020 02:00,8.7726,0.0518,8.772752932,0,0,0,8.7726,0.0518,8.772752932,11.9,0,11.9,0,0,0,11.9,0,11.9
10/09/2020 02:30,8.5018,0.0326,8.501862502,0,0,0,8.5018,0.0326,8.501862502,11.58,0,11.58,0,0,0,11.58,0,11.58
10/09/2020 03:00,8.2906,0.1228,8.291509404,0,0,0,8.2906,0.1228,8.291509404,11.303,0,11.303,0,0,0,11.303,0,11.303
10/09/2020 03:30,8.162,0.0384,8.16209033,0,0,0,8.162,0.0384,8.16209033,11.162,0,11.162,0,0,0,11.162,0,11.162
10/09/2020 04:00,7.9564,0.0172,7.956418591,0,0,0,7.9564,0.0172,7.956418591,10.95,0,10.95,0,0,0,10.95,0,10.95
10/09/2020 04:30,8.0008,0.0076,8.00080361,0,0,0,8.0008,0.0076,8.00080361,10.998,0,10.998,0,0,0,10.998,0,10.998
10/09/2020 05:00,8.0276,0.0076,8.027603598,0,0,0,8.0276,0.0076,8.027603598,11.025,0,11.025,0,0,0,11.025,0,11.025
10/09/2020 05:30,8.9341,0.0038,8.934100808,5.1535,0,5.1535,3.7806,0.0038,3.78060191,11.4531,0,11.4531,5.1535,0,5.1535,6.2996,0,6.2996
10/09/2020 06:00,9.1278,0,9.1278,6.267,0,6.267,2.8608,0,2.8608,12.2286,0,12.2286,6.267,0,6.267,5.9616,0,5.9616
10/09/2020 06:30,9.8826,0,9.8826,0.225,0,0.225,9.6576,0,9.6576,13.764,0,13.764,0.225,0,0.225,13.539,0,13.539
10/09/2020 07:00,11.378,0.2842,11.38154882,0.014,0,0.014,11.364,0.2842,11.36755319,15.365,0,15.365,0.014,0,0.014,15.351,0,15.351
10/09/2020 07:30,13.369,0.526,13.37934367,0.133,0,0.133,13.236,0.526,13.24644752,17.501,0,17.501,0.133,0,0.133,17.368,0,17.368
10/09/2020 08:00,14.585,0.7834,14.60602412,0.394,0,0.394,14.191,0.7834,14.21260696,18.87,0,18.87,0.394,0,0.394,18.476,0,18.476
10/09/2020 08:30,15.209,0.4954,15.21706615,7.221,0,7.221,7.988,0.4954,8.003347122,19.686,0,19.686,7.221,0,7.221,12.465,0,12.465
10/09/2020 09:00,15.8176,0.4186,15.82313799,11.031,0,11.031,4.7866,0.4186,4.804868939,20.1168,0,20.1168,11.031,0,11.031,9.0858,0,9.0858
10/09/2020 09:30,15.9738,0.574,15.98410969,11.79,0,11.79,4.1838,0.574,4.222991646,19.996,0,19.996,11.79,0,11.79,8.206,0,8.206
10/09/2020 10:00,15.6522,0.9446,15.68067709,8.12,0,8.12,7.5322,0.9446,7.591199246,19.565,0,19.565,8.12,0,8.12,11.445,0,11.445
10/09/2020 10:30,15.371,1.2902,15.4250529,3.145,0,3.145,12.226,1.2902,12.2938884,19.023,0,19.023,3.145,0,3.145,15.878,0,15.878
10/09/2020 11:00,14.9072,0.818,14.92962611,5.752,0,5.752,9.1552,0.818,9.191670743,18.877,0.386,18.88094608,5.752,0,5.752,13.125,0.386,13.13067481
10/09/2020 11:30,14.7653,0,14.7653,11.7125,0,11.7125,3.0528,0,3.0528,18.9093,0.5568,18.91749594,11.7125,0,11.7125,7.1968,0.5568,7.218307037
10/09/2020 12:00,14.9555,0,14.9555,3.7915,0,3.7915,11.164,0,11.164,18.9455,1.1654,18.98130995,3.7915,0,3.7915,15.154,1.1654,15.19874578
10/09/2020 12:30,14.9462,0,14.9462,9.481,0,9.481,5.4652,0,5.4652,18.69,0.887,18.71103602,9.481,0,9.481,9.209,0.887,9.251618777
10/09/2020 13:00,14.4861,0,14.4861,4.5175,0,4.5175,9.9686,0,9.9686,18.5965,1.1788,18.63382359,4.5175,0,4.5175,14.079,1.1788,14.12826282
10/09/2020 13:30,13.9828,0,13.9828,7.401,0,7.401,6.5818,0,6.5818,17.757,0.8314,17.77645282,7.401,0,7.401,10.356,0.8314,10.38931961
10/09/2020 14:00,14.0495,0,14.0495,4.6185,0,4.6185,9.431,0,9.431,17.8035,1.1482,17.84048697,4.6185,0,4.6185,13.185,1.1482,13.23490039
10/09/2020 14:30,13.3559,0,13.3559,7.9415,0,7.9415,5.4144,0,5.4144,17.3059,0.7988,17.32432556,7.9415,0,7.9415,9.3644,0.7988,9.39840778
10/09/2020 15:00,12.6167,0,12.6167,2.8515,0,2.8515,9.7652,0,9.7652,16.4215,1.0214,16.45323434,2.8515,0,2.8515,13.57,1.0214,13.60838558
10/09/2020 15:30,12.9339,0,12.9339,10.0385,0,10.0385,2.8954,0,2.8954,16.9531,0.2804,16.95541871,10.0385,0,10.0385,6.9146,0.2804,6.920283038
10/09/2020 16:00,13.8803,0,13.8803,4.5355,0,4.5355,9.3448,0,9.3448,18.3475,0.3974,18.35180326,4.5355,0,4.5355,13.812,0.3974,13.81771583
10/09/2020 16:30,14.5955,0,14.5955,1.8605,0,1.8605,12.735,0,12.735,19.2095,0.2784,19.2115173,1.8605,0,1.8605,17.349,0.2784,17.3512336
10/09/2020 17:00,15.8155,0,15.8155,2.2965,0,2.2965,13.519,0,13.519,20.9475,0.4972,20.95339982,2.2965,0,2.2965,18.651,0.4972,18.65762602
10/09/2020 17:30,16.861,0,16.861,1.119,0,1.119,15.742,0,15.742,22.126,0.3494,22.12875858,1.119,0,1.119,21.007,0.3494,21.00990551
10/09/2020 18:00,17.2915,0,17.2915,0.8315,0,0.8315,16.46,0,16.46,22.7425,0.2938,22.74439766,0.8315,0,0.8315,21.911,0.2938,21.91296966
10/09/2020 18:30,16.9725,0,16.9725,0.4495,0,0.4495,16.523,0,16.523,22.4815,0.4396,22.48579753,0.4495,0,0.4495,22.032,0.4396,22.03638519
10/09/2020 19:00,16.5915,0,16.5915,0.2715,0,0.2715,16.32,0,16.32,22.1095,0.238,22.11078095,0.2715,0,0.2715,21.838,0.238,21.83929688
10/09/2020 19:30,16.4411,0,16.4411,6.8595,0,6.8595,9.5816,0,9.5816,21.9715,0.002,21.97150009,6.8595,0,6.8595,15.112,0.002,15.11200013
10/09/2020 20:00,16.295,0,16.295,0.002,0,0.002,16.293,0,16.293,21.927,0.0096,21.9270021,0.002,0,0.002,21.925,0.0096,21.9250021
10/09/2020 20:30,16.032,0,16.032,0,0,0,16.032,0,16.032,21.58,0,21.58,0,0,0,21.58,0,21.58
10/09/2020 21:00,15.281,0,15.281,0,0,0,15.281,0,15.281,20.525,0,20.525,0,0,0,20.525,0,20.525
10/09/2020 21:30,14.4029,0,14.4029,7.6575,0,7.6575,6.7454,0,6.7454,19.4215,0,19.4215,7.6575,0,7.6575,11.764,0,11.764
10/09/2020 22:00,13.366,0,13.366,0.005,0,0.005,13.361,0,13.361,18.149,0,18.149,0.005,0,0.005,18.144,0,18.144
10/09/2020 22:30,12.3496,0,12.3496,5.349,0,5.349,7.0006,0,7.0006,16.925,0,16.925,5.349,0,5.349,11.576,0,11.576
10/09/2020 23:00,11.2964,0.0096,11.29640408,3.29,0,3.29,8.0064,0.0096,8.006405755,15.178,0,15.178,3.29,0,3.29,11.888,0,11.888
10/09/2020 23:30,10.702,0.1804,10.70352036,0,0,0,10.702,0.1804,10.70352036,13.607,0,13.607,0,0,0,13.607,0,13.607
11/09/2020 00:00,9.744,0.094,9.744453397,0,0,0,9.744,0.094,9.744453397,12.553,0,12.553,0,0,0,12.553,0,12.553
11/09/2020 00:30,9.1767,0,9.1767,0.5865,0,0.5865,8.5902,0,8.5902,12.3275,0,12.3275,0.5865,0,0.5865,11.741,0,11.741
11/09/2020 01:00,9.0483,0,9.0483,4.9375,0,4.9375,4.1108,0,4.1108,11.7639,0,11.7639,4.9375,0,4.9375,6.8264,0,6.8264
11/09/2020 01:30,9.2035,0,9.2035,2.5775,0,2.5775,6.626,0,6.626,11.8953,0,11.8953,2.5775,0,2.5775,9.3178,0,9.3178
11/09/2020 02:00,9.0124,0,9.0124,0,0,0,9.0124,0,9.0124,11.514,0,11.514,0,0,0,11.514,0,11.514
11/09/2020 02:30,8.7418,0,8.7418,0,0,0,8.7418,0,8.7418,11.197,0,11.197,0,0,0,11.197,0,11.197
11/09/2020 03:00,8.5824,0,8.5824,0,0,0,8.5824,0,8.5824,10.979,0,10.979,0,0,0,10.979,0,10.979
11/09/2020 03:30,8.4,0,8.4,0,0,0,8.4,0,8.4,10.769,0,10.769,0,0,0,10.769,0,10.769
11/09/2020 04:00,8.2484,0,8.2484,0,0,0,8.2484,0,8.2484,10.61,0,10.61,0,0,0,10.61,0,10.61
11/09/2020 04:30,8.3424,0,8.3424,0,0,0,8.3424,0,8.3424,10.704,0,10.704,0,0,0,10.704,0,10.704
11/09/2020 05:00,8.2714,0,8.2714,0,0,0,8.2714,0,8.2714,10.667,0,10.667,0,0,0,10.667,0,10.667
11/09/2020 05:30,8.5382,0,8.5382,0,0,0,8.5382,0,8.5382,11.056,0,11.056,0,0,0,11.056,0,11.056
11/09/2020 06:00,8.9626,0,8.9626,0,0,0,8.9626,0,8.9626,11.675,0,11.675,0,0,0,11.675,0,11.675
11/09/2020 06:30,10.135,0,10.135,0,0,0,10.135,0,10.135,13.3,0,13.3,0,0,0,13.3,0,13.3
11/09/2020 07:00,11.4454,0,11.4454,5.7,0,5.7,5.7454,0,5.7454,15.629,0,15.629,5.7,0,5.7,9.929,0,9.929
11/09/2020 07:30,13.4175,0,13.4175,9.8635,0,9.8635,3.554,0,3.554,17.9775,0,17.9775,9.8635,0,9.8635,8.114,0,8.114
11/09/2020 08:00,14.5058,0,14.5058,10.013,0,10.013,4.4928,0,4.4928,19.471,0,19.471,10.013,0,10.013,9.458,0,9.458
11/09/2020 08:30,15.217,0.576,15.22789759,4.525,0,4.525,10.692,0.576,10.70750391,19.944,0.0076,19.94400145,4.525,0,4.525,15.419,0.0076,15.41900187
11/09/2020 09:00,15.663,1.0694,15.69946449,0.804,0,0.804,14.859,1.0694,14.89743258,20.248,0,20.248,0.804,0,0.804,19.444,0,19.444
11/09/2020 09:30,15.662,1.1098,15.70127065,0.784,0,0.784,14.878,1.1098,14.91933444,20.174,0,20.174,0.784,0,0.784,19.39,0,19.39
11/09/2020 10:00,15.785,1.1558,15.82725809,0.698,0,0.698,15.087,1.1558,15.13120757,20.213,0,20.213,0.698,0,0.698,19.515,0,19.515
11/09/2020 10:30,15.59,0.8736,15.61445731,0.978,0,0.978,14.612,0.8736,14.63809144,20.059,0,20.059,0.978,0,0.978,19.081,0,19.081
11/09/2020 11:00,15.2995,0.3956,15.30461367,1.1435,0,1.1435,14.156,0.3956,14.16152659,19.9455,0.4416,19.95038799,1.1435,0,1.1435,18.802,0.4416,18.80718518
11/09/2020 11:30,15.1915,0,15.1915,1.2875,0,1.2875,13.904,0,13.904,19.7945,0.6048,19.80373736,1.2875,0,1.2875,18.507,0.6048,18.51687965
11/09/2020 12:00,15.014,0,15.014,1.647,0,1.647,13.367,0,13.367,19.526,0.5242,19.53303514,1.647,0,1.647,17.879,0.5242,17.88668294
11/09/2020 12:30,15.0365,0,15.0365,1.6215,0,1.6215,13.415,0,13.415,19.7565,0.43,19.76117892,1.6215,0,1.6215,18.135,0.43,18.14009716
11/09/2020 13:00,15.106,0,15.106,1.827,0,1.827,13.279,0,13.279,19.623,0.43,19.62771074,1.827,0,1.827,17.796,0.43,17.80119423
11/09/2020 13:30,15.0715,0,15.0715,2.2095,0,2.2095,12.862,0,12.862,19.2805,0.2804,19.28253885,2.2095,0,2.2095,17.071,0.2804,17.0733027
11/09/2020 14:00,14.49,0.8756,14.51643122,2.52,0,2.52,11.97,0.8756,12.00198214,18.145,0.0634,18.14511076,2.52,0,2.52,15.625,0.0634,15.62512863
11/09/2020 14:30,14.4645,1.0924,14.50569192,2.3555,0,2.3555,12.109,1.0924,12.15817498,18.0535,0,18.0535,2.3555,0,2.3555,15.698,0,15.698
11/09/2020 15:00,14.54,1.0234,14.57597158,2.112,0,2.112,12.428,1.0234,12.47006542,18.238,0,18.238,2.112,0,2.112,16.126,0,16.126
11/09/2020 15:30,14.32,0.8678,14.34627049,1.7,0,1.7,12.62,0.8678,12.64980145,17.966,0,17.966,1.7,0,1.7,16.266,0,16.266
11/09/2020 16:00,14.93,0.77,14.94984281,1.772,0,1.772,13.158,0.77,13.18051076,18.699,0,18.699,1.772,0,1.772,16.927,0,16.927
11/09/2020 16:30,15.6755,0.7354,15.69274079,1.3635,0,1.3635,14.312,0.7354,14.33088124,19.6305,0,19.6305,1.3635,0,1.3635,18.267,0,18.267
11/09/2020 17:00,16.238,0.1364,16.23857287,1.241,0,1.241,14.997,0.1364,14.99762028,21.374,0.144,21.37448507,1.241,0,1.241,20.133,0.144,20.13351497
11/09/2020 17:30,17.569,0.2112,17.57026939,0.731,0,0.731,16.838,0.2112,16.83932449,22.903,0.1036,22.90323431,0.731,0,0.731,22.172,0.1036,22.17224204
11/09/2020 18:00,18.7925,0.8468,18.81156895,0.4565,0,0.4565,18.336,0.8468,18.3555432,23.6905,0,23.6905,0.4565,0,0.4565,23.234,0,23.234
11/09/2020 18:30,18.9575,0.7258,18.97138877,0.2875,0,0.2875,18.67,0.7258,18.68410248,23.8595,0,23.8595,0.2875,0,0.2875,23.572,0,23.572
11/09/2020 19:00,18.512,0.6356,18.52290829,0.214,0,0.214,18.298,0.6356,18.30903578,23.379,0,23.379,0.214,0,0.214,23.165,0,23.165
11/09/2020 19:30,18.171,0.4684,18.17703605,0.048,0,0.048,18.123,0.4684,18.12905203,22.992,0,22.992,0.048,0,0.048,22.944,0,22.944
11/09/2020 20:00,18.0845,0.3686,18.08825603,0.0005,0,0.0005,18.084,0.3686,18.08775613,22.9215,0,22.9215,0.0005,0,0.0005,22.921,0,22.921
11/09/2020 20:30,17.603,0.2188,17.60435976,0,0,0,17.603,0.2188,17.60435976,22.504,0,22.504,0,0,0,22.504,0,22.504
11/09/2020 21:00,16.696,0.0864,16.69622355,0,0,0,16.696,0.0864,16.69622355,21.216,0,21.216,0,0,0,21.216,0,21.216
11/09/2020 21:30,15.698,0.05,15.69807963,0,0,0,15.698,0.05,15.69807963,20.123,0,20.123,0,0,0,20.123,0,20.123
11/09/2020 22:00,14.508,0,14.508,0,0,0,14.508,0,14.508,19.233,0,19.233,0,0,0,19.233,0,19.233
11/09/2020 22:30,13.443,0,13.443,0,0,0,13.443,0,13.443,17.958,0,17.958,0,0,0,17.958,0,17.958
11/09/2020 23:00,12.363,0,12.363,0,0,0,12.363,0,12.363,16.404,0,16.404,0,0,0,16.404,0,16.404
11/09/2020 23:30,11.655,0,11.655,0,0,0,11.655,0,11.655,14.934,0,14.934,0,0,0,14.934,0,14.934
12/09/2020 00:00,10.389,0,10.389,0,0,0,10.389,0,10.389,13.751,0,13.751,0,0,0,13.751,0,13.751
12/09/2020 00:30,10.086,0,10.086,0,0,0,10.086,0,10.086,13.348,0,13.348,0,0,0,13.348,0,13.348
12/09/2020 01:00,9.6346,0,9.6346,0,0,0,9.6346,0,9.6346,12.799,0,12.799,0,0,0,12.799,0,12.799
12/09/2020 01:30,9.9572,0,9.9572,0.002,0,0.002,9.9552,0,9.9552,13.154,0,13.154,0.002,0,0.002,13.152,0,13.152
12/09/2020 02:00,9.6583,0,9.6583,0.0045,0,0.0045,9.6538,0,9.6538,12.7795,0,12.7795,0.0045,0,0.0045,12.775,0,12.775
12/09/2020 02:30,9.5032,0,9.5032,0.003,0,0.003,9.5002,0,9.5002,12.587,0,12.587,0.003,0,0.003,12.584,0,12.584
12/09/2020 03:00,9.1119,0,9.1119,0.0015,0,0.0015,9.1104,0,9.1104,12.1185,0,12.1185,0.0015,0,0.0015,12.117,0,12.117
12/09/2020 03:30,8.9729,0,8.9729,0.0025,0,0.0025,8.9704,0,8.9704,11.9505,0,11.9505,0.0025,0,0.0025,11.948,0,11.948
12/09/2020 04:00,8.763,0,8.763,0.002,0,0.002,8.761,0,8.761,11.697,0,11.697,0.002,0,0.002,11.695,0,11.695
12/09/2020 04:30,8.643,0,8.643,0.001,0,0.001,8.642,0,8.642,11.573,0,11.573,0.001,0,0.001,11.572,0,11.572
12/09/2020 05:00,8.5081,0,8.5081,0.0005,0,0.0005,8.5076,0,8.5076,11.4375,0,11.4375,0.0005,0,0.0005,11.437,0,11.437
12/09/2020 05:30,8.7019,0,8.7019,0.0005,0,0.0005,8.7014,0,8.7014,11.6575,0,11.6575,0.0005,0,0.0005,11.657,0,11.657
12/09/2020 06:00,9.1071,0,9.1071,0.0005,0,0.0005,9.1066,0,9.1066,12.0885,0,12.0885,0.0005,0,0.0005,12.088,0,12.088
12/09/2020 06:30,9.7983,0,9.7983,0.0005,0,0.0005,9.7978,0,9.7978,12.9415,0,12.9415,0.0005,0,0.0005,12.941,0,12.941
12/09/2020 07:00,10.718,0.002,10.71800019,0.003,0,0.003,10.715,0.002,10.71500019,13.842,0,13.842,0.003,0,0.003,13.839,0,13.839
12/09/2020 07:30,12.36,0.071,12.36020392,0.097,0,0.097,12.263,0.071,12.26320554,15.334,0,15.334,0.097,0,0.097,15.237,0,15.237
12/09/2020 08:00,13.605,0.094,13.60532473,0.413,0,0.413,13.192,0.094,13.1923349,16.967,0,16.967,0.413,0,0.413,16.554,0,16.554
12/09/2020 08:30,14.576,0,14.576,0.648,0,0.648,13.928,0,13.928,18.549,0,18.549,0.648,0,0.648,17.901,0,17.901
12/09/2020 09:00,15.2305,0,15.2305,1.4795,0,1.4795,13.751,0,13.751,19.0795,0,19.0795,1.4795,0,1.4795,17.6,0,17.6
12/09/2020 09:30,16.141,0.9044,16.16631746,1.38,0,1.38,14.761,0.9044,14.78868014,19.181,0,19.181,1.38,0,1.38,17.801,0,17.801
12/09/2020 10:00,15.8195,1.0752,15.85599682,2.5555,0,2.5555,13.264,1.0752,13.30750732,19.0935,0,19.0935,2.5555,0,2.5555,16.538,0,16.538
12/09/2020 10:30,15.798,1.1212,15.83773637,2.051,0,2.051,13.747,1.1212,13.79264654,18.888,0,18.888,2.051,0,2.051,16.837,0,16.837
12/09/2020 11:00,15.285,0.8526,15.30876062,2.346,0,2.346,12.939,0.8526,12.9670601,18.242,0,18.242,2.346,0,2.346,15.896,0,15.896
12/09/2020 11:30,14.821,0.05,14.82108434,2.453,0,2.453,12.368,0.05,12.36810107,18.318,0.002,18.31800011,2.453,0,2.453,15.865,0.002,15.86500013
12/09/2020 12:00,15.0375,0,15.0375,2.2215,0,2.2215,12.816,0,12.816,18.4875,0,18.4875,2.2215,0,2.2215,16.266,0,16.266
12/09/2020 12:30,15.115,0,15.115,2.151,0,2.151,12.964,0,12.964,18.511,0,18.511,2.151,0,2.151,16.36,0,16.36
12/09/2020 13:00,15.341,0,15.341,2.204,0,2.204,13.137,0,13.137,18.847,0,18.847,2.204,0,2.204,16.643,0,16.643
12/09/2020 13:30,14.9195,0,14.9195,3.5785,0,3.5785,11.341,0,11.341,18.1875,0.0826,18.18768757,3.5785,0,3.5785,14.609,0.0826,14.60923351
12/09/2020 14:00,14.3615,0,14.3615,4.3025,0,4.3025,10.059,0,10.059,17.4645,0.1978,17.46562009,4.3025,0,4.3025,13.162,0.1978,13.1634862
12/09/2020 14:30,13.482,0,13.482,4.3,0,4.3,9.182,0,9.182,16.601,0.048,16.60106939,4.3,0,4.3,12.301,0.048,12.30109365
12/09/2020 15:00,13.3566,0,13.3566,4.081,0,4.081,9.2756,0,9.2756,16.164,0.025,16.16401933,4.081,0,4.081,12.083,0.025,12.08302586
12/09/2020 15:30,13.1259,0.3148,13.1296744,3.8675,0,3.8675,9.2584,0.3148,9.263750299,15.7905,0,15.7905,3.8675,0,3.8675,11.923,0,11.923
12/09/2020 16:00,13.427,0.7756,13.4493823,3.384,0,3.384,10.043,0.7756,10.07290446,15.789,0,15.789,3.384,0,3.384,12.405,0,12.405
12/09/2020 16:30,14.0205,0.7718,14.04172694,2.9055,0,2.9055,11.115,0.7718,11.14176378,16.6375,0,16.6375,2.9055,0,2.9055,13.732,0,13.732
12/09/2020 17:00,15.0995,0.8352,15.12258111,2.5135,0,2.5135,12.586,0.8352,12.61368126,17.9115,0,17.9115,2.5135,0,2.5135,15.398,0,15.398
12/09/2020 17:30,16.057,0.1824,16.05803596,1.604,0,1.604,14.453,0.1824,14.45415092,19.917,0,19.917,1.604,0,1.604,18.313,0,18.313
12/09/2020 18:00,16.7945,0,16.7945,1.2445,0,1.2445,15.55,0,15.55,21.2875,0.0058,21.28750079,1.2445,0,1.2445,20.043,0.0058,20.04300084
12/09/2020 18:30,17.1675,0.2304,17.169046,0.7085,0,0.7085,16.459,0.2304,16.46061254,21.8595,0,21.8595,0.7085,0,0.7085,21.151,0,21.151
12/09/2020 19:00,17.581,0.864,17.60221739,0.313,0,0.313,17.268,0.864,17.2896015,21.84,0,21.84,0.313,0,0.313,21.527,0,21.527
12/09/2020 19:30,17.2735,0.7316,17.28898611,0.0835,0,0.0835,17.19,0.7316,17.20556127,21.5215,0,21.5215,0.0835,0,0.0835,21.438,0,21.438
12/09/2020 20:00,17.297,0.674,17.31012666,0,0,0,17.297,0.674,17.31012666,21.648,0,21.648,0,0,0,21.648,0,21.648
12/09/2020 20:30,17.092,0.5068,17.09951199,0,0,0,17.092,0.5068,17.09951199,21.343,0,21.343,0,0,0,21.343,0,21.343
12/09/2020 21:00,16.245,0.4032,16.25000293,0,0,0,16.245,0.4032,16.25000293,20.308,0,20.308,0,0,0,20.308,0,20.308
12/09/2020 21:30,15.301,0.2228,15.30262202,0,0,0,15.301,0.2228,15.30262202,19.2,0,19.2,0,0,0,19.2,0,19.2
12/09/2020 22:00,14.398,0.1364,14.39864608,0,0,0,14.398,0.1364,14.39864608,18.148,0,18.148,0,0,0,18.148,0,18.148
12/09/2020 22:30,13.203,0.025,13.20302367,0,0,0,13.203,0.025,13.20302367,17.268,0,17.268,0,0,0,17.268,0,17.268
12/09/2020 23:00,12.027,0,12.027,0,0,0,12.027,0,12.027,15.883,0,15.883,0,0,0,15.883,0,15.883
12/09/2020 23:30,11.361,0,11.361,0,0,0,11.361,0,11.361,14.494,0,14.494,0,0,0,14.494,0,14.494
13/09/2020 00:00,10.458,0,10.458,0,0,0,10.458,0,10.458,13.426,0,13.426,0,0,0,13.426,0,13.426
13/09/2020 00:30,9.9849,0,9.9849,3.1355,0,3.1355,6.8494,0,6.8494,12.9589,0,12.9589,3.1355,0,3.1355,9.8234,0,9.8234
13/09/2020 01:00,9.4868,0,9.4868,0,0,0,9.4868,0,9.4868,12.289,0,12.289,0,0,0,12.289,0,12.289
13/09/2020 01:30,9.8074,0,9.8074,0,0,0,9.8074,0,9.8074,12.667,0,12.667,0,0,0,12.667,0,12.667
13/09/2020 02:00,9.6586,0,9.6586,0.001,0,0.001,9.6576,0,9.6576,12.442,0,12.442,0.001,0,0.001,12.441,0,12.441
13/09/2020 02:30,9.3524,0,9.3524,0,0,0,9.3524,0,9.3524,12.062,0,12.062,0,0,0,12.062,0,12.062
13/09/2020 03:00,8.9108,0,8.9108,0,0,0,8.9108,0,8.9108,11.554,0,11.554,0,0,0,11.554,0,11.554
13/09/2020 03:30,8.6458,0,8.6458,0,0,0,8.6458,0,8.6458,11.43,0,11.43,0,0,0,11.43,0,11.43
13/09/2020 04:00,8.3924,0,8.3924,0,0,0,8.3924,0,8.3924,11.439,0,11.439,0,0,0,11.439,0,11.439
13/09/2020 04:30,8.2542,0,8.2542,0,0,0,8.2542,0,8.2542,11.292,0,11.292,0,0,0,11.292,0,11.292
13/09/2020 05:00,8.2216,0,8.2216,0,0,0,8.2216,0,8.2216,11.247,0,11.247,0,0,0,11.247,0,11.247
13/09/2020 05:30,8.3482,0,8.3482,0,0,0,8.3482,0,8.3482,11.378,0,11.378,0,0,0,11.378,0,11.378
13/09/2020 06:00,8.7246,0,8.7246,0,0,0,8.7246,0,8.7246,11.779,0,11.779,0,0,0,11.779,0,11.779
13/09/2020 06:30,9.195,0,9.195,0,0,0,9.195,0,9.195,12.363,0,12.363,0,0,0,12.363,0,12.363
13/09/2020 07:00,9.7639,0,9.7639,0.0025,0,0.0025,9.7614,0,9.7614,13.0515,0,13.0515,0.0025,0,0.0025,13.049,0,13.049
13/09/2020 07:30,11.1415,0,11.1415,0.1075,0,0.1075,11.034,0,11.034,14.5875,0,14.5875,0.1075,0,0.1075,14.48,0,14.48
13/09/2020 08:00,12.5085,0.1056,12.50894574,0.3585,0,0.3585,12.15,0.1056,12.1504589,15.8995,0,15.8995,0.3585,0,0.3585,15.541,0,15.541
13/09/2020 08:30,14.218,0.6932,14.23488849,0.757,0,0.757,13.461,0.6932,13.47883701,17.453,0,17.453,0.757,0,0.757,16.696,0,16.696
13/09/2020 09:00,15.1425,0.7642,15.16177126,1.0615,0,1.0615,14.081,0.7642,14.10172197,18.4755,0,18.4755,1.0615,0,1.0615,17.414,0,17.414
13/09/2020 09:30,15.853,0.791,15.87272157,1.063,0,1.063,14.79,0.791,14.81113706,18.981,0,18.981,1.063,0,1.063,17.918,0,17.918
13/09/2020 10:00,15.8915,1.0042,15.9231966,2.1615,0,2.1615,13.73,1.0042,13.76667417,18.8755,0,18.8755,2.1615,0,2.1615,16.714,0,16.714
13/09/2020 10:30,15.9705,1.131,16.01049753,2.7675,0,2.7675,13.203,1.131,13.25135352,18.7725,0,18.7725,2.7675,0,2.7675,16.005,0,16.005
13/09/2020 11:00,15.648,1.1232,15.68825938,3.216,0,3.216,12.432,1.1232,12.48263603,18.324,0,18.324,3.216,0,3.216,15.108,0,15.108
13/09/2020 11:30,15.3095,0.2054,15.31087781,3.2245,0,3.2245,12.085,0.2054,12.08674539,18.3215,0,18.3215,3.2245,0,3.2245,15.097,0,15.097
13/09/2020 12:00,14.8445,0,14.8445,3.6185,0,3.6185,11.226,0,11.226,17.9955,0.071,17.99564006,3.6185,0,3.6185,14.377,0.071,14.37717531
13/09/2020 12:30,14.749,0,14.749,3.907,0,3.907,10.842,0,10.842,17.871,0.142,17.87156415,3.907,0,3.907,13.964,0.142,13.96472198
13/09/2020 13:00,14.5335,0,14.5335,4.1095,0,4.1095,10.424,0,10.424,17.4615,0.1632,17.46226264,4.1095,0,4.1095,13.352,0.1632,13.35299735
13/09/2020 13:30,14.0168,0,14.0168,4.276,0,4.276,9.7408,0,9.7408,16.758,0.2764,16.76027926,4.276,0,4.276,12.482,0.2764,12.48505991
13/09/2020 14:00,13.6533,0,13.6533,4.3375,0,4.3375,9.3158,0,9.3158,16.2815,0.2956,16.28418317,4.3375,0,4.3375,11.944,0.2956,11.94765732
13/09/2020 14:30,13.464,0,13.464,4.292,0,4.292,9.172,0,9.172,16.091,0.169,16.09188746,4.292,0,4.292,11.799,0.169,11.80021025
13/09/2020 15:00,13.3285,0,13.3285,4.0875,0,4.0875,9.241,0,9.241,16.0395,0.1478,16.04018096,4.0875,0,4.0875,11.952,0.1478,11.95291382
13/09/2020 15:30,13.3895,0,13.3895,3.7895,0,3.7895,9.6,0,9.6,16.2865,0.046,16.28656496,3.7895,0,3.7895,12.497,0.046,12.49708466
13/09/2020 16:00,13.8582,0,13.8582,9.638,0,9.638,4.2202,0,4.2202,16.9842,0.0076,16.9842017,9.638,0,9.638,7.3462,0.0076,7.346203931
13/09/2020 16:30,14.674,0,14.674,4.652,0,4.652,10.022,0,10.022,18.105,0.0422,18.10504918,4.652,0,4.652,13.453,0.0422,13.45306619
13/09/2020 17:00,15.9907,0,15.9907,11.1825,0,11.1825,4.8082,0,4.8082,19.9343,0,19.9343,11.1825,0,11.1825,8.7518,0,8.7518
13/09/2020 17:30,16.791,0,16.791,6.322,0,6.322,10.469,0,10.469,21.207,0.0922,21.20720042,6.322,0,6.322,14.885,0.0922,14.88528555
13/09/2020 18:00,17.4772,0,17.4772,9.209,0,9.209,8.2682,0,8.2682,22.304,0,22.304,9.209,0,9.209,13.095,0,13.095
13/09/2020 18:30,17.6422,0,17.6422,9.507,0,9.507,8.1352,0,8.1352,22.626,0,22.626,9.507,0,9.507,13.119,0,13.119
13/09/2020 19:00,17.3718,0,17.3718,8.511,0,8.511,8.8608,0,8.8608,22.562,0,22.562,8.511,0,8.511,14.051,0,14.051
13/09/2020 19:30,17.4065,0.4992,17.41365679,0.1005,0,0.1005,17.306,0.4992,17.31319834,21.9745,0,21.9745,0.1005,0,0.1005,21.874,0,21.874
13/09/2020 20:00,17.451,0.336,17.45423436,3.158,0,3.158,14.293,0.336,14.2969488,22.07,0,22.07,3.158,0,3.158,18.912,0,18.912
13/09/2020 20:30,17.21,0.1516,17.2106677,3.396,0,3.396,13.814,0.1516,13.81483183,21.813,0,21.813,3.396,0,3.396,18.417,0,18.417
13/09/2020 21:00,16.3185,0.1172,16.31892086,3.3585,0,3.3585,12.96,0.1172,12.96052992,20.7765,0,20.7765,3.3585,0,3.3585,17.418,0,17.418
13/09/2020 21:30,14.9075,0,14.9075,2.5965,0,2.5965,12.311,0,12.311,19.5465,0,19.5465,2.5965,0,2.5965,16.95,0,16.95
13/09/2020 22:00,13.738,0,13.738,0,0,0,13.738,0,13.738,18.223,0,18.223,0,0,0,18.223,0,18.223
13/09/2020 22:30,12.987,0,12.987,0,0,0,12.987,0,12.987,16.392,0,16.392,0,0,0,16.392,0,16.392
13/09/2020 23:00,11.848,0.0058,11.84800142,0,0,0,11.848,0.0058,11.84800142,14.971,0,14.971,0,0,0,14.971,0,14.971
13/09/2020 23:30,10.938,0,10.938,0,0,0,10.938,0,10.938,13.877,0,13.877,0,0,0,13.877,0,13.877
14/09/2020 00:00,10.069,0,10.069,0,0,0,10.069,0,10.069,12.83,0,12.83,0,0,0,12.83,0,12.83
14/09/2020 00:30,9.5195,0,9.5195,2.0485,0,2.0485,7.471,0,7.471,12.3535,0,12.3535,2.0485,0,2.0485,10.305,0,10.305
14/09/2020 01:00,8.9294,0,8.9294,4.955,0,4.955,3.9744,0,3.9744,12.0878,0,12.0878,4.955,0,4.955,7.1328,0,7.1328
14/09/2020 01:30,9.3144,0,9.3144,1.569,0,1.569,7.7454,0,7.7454,12.455,0,12.455,1.569,0,1.569,10.886,0,10.886
14/09/2020 02:00,9.1095,0,9.1095,4.0925,0,4.0925,5.017,0,5.017,12.2433,0,12.2433,4.0925,0,4.0925,8.1508,0,8.1508
14/09/2020 02:30,9.0096,0,9.0096,1.032,0,1.032,7.9776,0,7.9776,12.006,0,12.006,1.032,0,1.032,10.974,0,10.974
14/09/2020 03:00,8.6516,0,8.6516,0,0,0,8.6516,0,8.6516,11.607,0,11.607,0,0,0,11.607,0,11.607
14/09/2020 03:30,8.4902,0,8.4902,0,0,0,8.4902,0,8.4902,11.428,0,11.428,0,0,0,11.428,0,11.428
14/09/2020 04:00,8.4328,0,8.4328,2.713,0,2.713,5.7198,0,5.7198,11.3262,0,11.3262,2.713,0,2.713,8.6132,0,8.6132
14/09/2020 04:30,8.4058,0,8.4058,0,0,0,8.4058,0,8.4058,11.324,0,11.324,0,0,0,11.324,0,11.324
14/09/2020 05:00,8.354,0,8.354,0,0,0,8.354,0,8.354,11.353,0,11.353,0,0,0,11.353,0,11.353
14/09/2020 05:30,8.8244,0,8.8244,0,0,0,8.8244,0,8.8244,11.779,0,11.779,0,0,0,11.779,0,11.779
14/09/2020 06:00,9.2448,0,9.2448,0,0,0,9.2448,0,9.2448,12.374,0,12.374,0,0,0,12.374,0,12.374
14/09/2020 06:30,10.592,0.048,10.59210876,0,0,0,10.592,0.048,10.59210876,14.082,0,14.082,0,0,0,14.082,0,14.082
14/09/2020 07:00,12.048,0.1708,12.04921062,0.002,0,0.002,12.046,0.1708,12.04721082,15.792,0,15.792,0.002,0,0.002,15.79,0,15.79
14/09/2020 07:30,14.007,0.094,14.00731541,0.083,0,0.083,13.924,0.094,13.92431729,18.649,0,18.649,0.083,0,0.083,18.566,0,18.566
14/09/2020 08:00,15.0344,0,15.0344,5.167,0,5.167,9.8674,0,9.8674,20.022,0,20.022,5.167,0,5.167,14.855,0,14.855
14/09/2020 08:30,15.4395,0,15.4395,1.4465,0,1.4465,13.993,0,13.993,20.5215,0.2324,20.52281589,1.4465,0,1.4465,19.075,0.2324,19.07641567
14/09/2020 09:00,16.03,0,16.03,1.198,0,1.198,14.832,0,14.832,20.803,0.5894,20.8113479,1.198,0,1.198,19.605,0.5894,19.61385779
14/09/2020 09:30,16.368,0,16.368,9.671,0,9.671,6.697,0,6.697,20.877,0.3052,20.87923073,9.671,0,9.671,11.206,0.3052,11.21015535
14/09/2020 10:00,15.8805,0,15.8805,11.0075,0,11.0075,4.873,0,4.873,20.0641,0.2304,20.06542282,11.0075,0,11.0075,9.0566,0.2304,9.059530215
14/09/2020 10:30,15.462,0,15.462,4.24,0,4.24,11.222,0,11.222,19.267,0.766,19.28222096,4.24,0,4.24,15.027,0.766,15.04651073
14/09/2020 11:00,15.0235,0,15.0235,3.6665,0,3.6665,11.357,0,11.357,18.7405,0.8698,18.76067409,3.6665,0,3.6665,15.074,0.8698,15.09907375
14/09/2020 11:30,14.576,0,14.576,3.974,0,3.974,10.602,0,10.602,18.188,0.8372,18.20725811,3.974,0,3.974,14.214,0.8372,14.23863406
14/09/2020 12:00,14.297,0,14.297,4.234,0,4.234,10.063,0,10.063,17.774,0.7392,17.78936459,4.234,0,4.234,13.54,0.7392,13.56016285
14/09/2020 12:30,14.3597,0,14.3597,4.3965,0,4.3965,9.9632,0,9.9632,17.7505,0.8276,17.76978255,4.3965,0,4.3965,13.354,0.8276,13.37962024
14/09/2020 13:00,14.2303,0,14.2303,11.9205,0,11.9205,2.3098,0,2.3098,17.5039,0.359,17.50758111,11.9205,0,11.9205,5.5834,0.359,5.59492954
14/09/2020 13:30,14.0976,0,14.0976,13.295,0,13.295,0.8026,0,0.8026,17.1946,0.1882,17.19562992,13.295,0,13.295,3.8996,0.1882,3.904138753
14/09/2020 14:00,13.6961,0,13.6961,13.2795,0,13.2795,0.4166,0,0.4166,16.7241,0.0998,16.72439777,13.2795,0,13.2795,3.4446,0.0998,3.446045444
14/09/2020 14:30,13.5656,0,13.5656,8.274,0,8.274,5.2916,0,5.2916,16.5128,0.3514,16.51653855,8.274,0,8.274,8.2388,0.3514,8.246290524
14/09/2020 15:00,13.404,0,13.404,4.186,0,4.186,9.218,0,9.218,16.451,0.5222,16.45928595,4.186,0,4.186,12.265,0.5222,12.27611167
14/09/2020 15:30,13.5875,0,13.5875,3.9165,0,3.9165,9.671,0,9.671,16.6575,0.4896,16.66469365,3.9165,0,3.9165,12.741,0.4896,12.75040349
14/09/2020 16:00,13.9865,0,13.9865,3.5675,0,3.5675,10.419,0,10.419,17.3315,0.6874,17.34512643,3.5675,0,3.5675,13.764,0.6874,13.78115433
14/09/2020 16:30,14.8705,0,14.8705,3.1385,0,3.1385,11.732,0,11.732,18.5775,0.8276,18.59592504,3.1385,0,3.1385,15.439,0.8276,15.46116563
14/09/2020 17:00,15.9015,0,15.9015,2.2565,0,2.2565,13.645,0,13.645,20.0565,0.8812,20.07584882,2.2565,0,2.2565,17.8,0.8812,17.82179883
14/09/2020 17:30,17.0475,0,17.0475,1.7685,0,1.7685,15.279,0,15.279,21.7775,0.718,21.78933295,1.7685,0,1.7685,20.009,0.718,20.02187816
14/09/2020 18:00,17.605,0,17.605,1.196,0,1.196,16.409,0,16.409,22.546,0.7468,22.55836488,1.196,0,1.196,21.35,0.7468,21.36305714
14/09/2020 18:30,18.0335,0,18.0335,0.5275,0,0.5275,17.506,0,17.506,23.2835,0.674,23.29325328,0.5275,0,0.5275,22.756,0.674,22.76597927
14/09/2020 19:00,18.1635,0,18.1635,0.1095,0,0.1095,18.054,0,18.054,23.5855,0.6316,23.59395534,0.1095,0,0.1095,23.476,0.6316,23.48449477
14/09/2020 19:30,17.892,0,17.892,0.017,0,0.017,17.875,0,17.875,23.37,0.5146,23.37566498,0.017,0,0.017,23.353,0.5146,23.3586691
14/09/2020 20:00,17.699,0,17.699,0,0,0,17.699,0,17.699,23.222,0.4588,23.22653184,0,0,0,23.222,0.4588,23.22653184
14/09/2020 20:30,17.153,0,17.153,0,0,0,17.153,0,17.153,22.583,0.1824,22.5837366,0,0,0,22.583,0.1824,22.5837366
14/09/2020 21:00,16.359,0,16.359,0,0,0,16.359,0,16.359,21.421,0.0384,21.42103442,0,0,0,21.421,0.0384,21.42103442
14/09/2020 21:30,15.202,0,15.202,0,0,0,15.202,0,15.202,19.926,0,19.926,0,0,0,19.926,0,19.926
14/09/2020 22:00,14.012,0,14.012,0,0,0,14.012,0,14.012,18.634,0,18.634,0,0,0,18.634,0,18.634
14/09/2020 22:30,12.906,0,12.906,0,0,0,12.906,0,12.906,17.272,0,17.272,0,0,0,17.272,0,17.272
14/09/2020 23:00,11.72,0,11.72,0,0,0,11.72,0,11.72,15.779,0,15.779,0,0,0,15.779,0,15.779
14/09/2020 23:30,10.663,0,10.663,0.099,0,0.099,10.564,0,10.564,14.664,0,14.664,0.099,0,0.099,14.565,0,14.565
15/09/2020 00:00,10.0616,0,10.0616,3.151,0,3.151,6.9106,0,6.9106,13.31,0,13.31,3.151,0,3.151,10.159,0,10.159
15/09/2020 00:30,9.6,0.0076,9.600003008,0,0,0,9.6,0.0076,9.600003008,12.76,0,12.76,0,0,0,12.76,0,12.76
15/09/2020 01:00,9.2986,0.0116,9.298607235,0,0,0,9.2986,0.0116,9.298607235,12.367,0,12.367,0,0,0,12.367,0,12.367
15/09/2020 01:30,9.6476,0.0116,9.647606974,3.782,0,3.782,5.8656,0.0116,5.86561147,12.8522,0,12.8522,3.782,0,3.782,9.0702,0,9.0702
15/09/2020 02:00,9.3158,0,9.3158,7.872,0,7.872,1.4438,0,1.4438,12.5262,0,12.5262,7.872,0,7.872,4.6542,0,4.6542
15/09/2020 02:30,9.135,0.0038,9.13500079,1.261,0,1.261,7.874,0.0038,7.874000917,12.064,0,12.064,1.261,0,1.261,10.803,0,10.803
15/09/2020 03:00,8.8302,0.0038,8.830200818,0,0,0,8.8302,0.0038,8.830200818,11.701,0,11.701,0,0,0,11.701,0,11.701
15/09/2020 03:30,8.7822,0.0076,8.782203288,0,0,0,8.7822,0.0076,8.782203288,11.648,0,11.648,0,0,0,11.648,0,11.648
15/09/2020 04:00,8.617,0,8.617,0,0,0,8.617,0,8.617,11.476,0,11.476,0,0,0,11.476,0,11.476
15/09/2020 04:30,8.59,0,8.59,0,0,0,8.59,0,8.59,11.478,0,11.478,0,0,0,11.478,0,11.478
15/09/2020 05:00,8.5248,0,8.5248,0,0,0,8.5248,0,8.5248,11.368,0,11.368,0,0,0,11.368,0,11.368
15/09/2020 05:30,8.8744,0.0172,8.874416668,0,0,0,8.8744,0.0172,8.874416668,11.808,0,11.808,0,0,0,11.808,0,11.808
15/09/2020 06:00,9.3946,0.002,9.394600213,0,0,0,9.3946,0.002,9.394600213,12.438,0,12.438,0,0,0,12.438,0,12.438
15/09/2020 06:30,10.648,0.0288,10.64803895,3.373,0,3.373,7.275,0.0288,7.275057006,14.21,0,14.21,3.373,0,3.373,10.837,0,10.837
15/09/2020 07:00,12.2695,0.3322,12.27399638,0.8845,0,0.8845,11.385,0.3322,11.38984556,15.9945,0,15.9945,0.8845,0,0.8845,15.11,0,15.11
15/09/2020 07:30,13.7485,0.0672,13.74866423,0.0415,0,0.0415,13.707,0.0672,13.70716473,18.5565,0,18.5565,0.0415,0,0.0415,18.515,0,18.515
15/09/2020 08:00,14.937,0,14.937,0.27,0,0.27,14.667,0,14.667,20.026,0.0058,20.02600084,0.27,0,0.27,19.756,0.0058,19.75600085
15/09/2020 08:30,15.6485,0,15.6485,1.3405,0,1.3405,14.308,0,14.308,20.7525,0.167,20.75317193,1.3405,0,1.3405,19.412,0.167,19.41271833
