Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/09/2020 09:00,15.9672,0,15.9672,8.308,0,8.308,7.6592,0,7.6592,20.82,0,20.82,8.308,0,8.308,12.512,0,12.512
15/09/2020 09:30,16.2546,0,16.2546,8.131,0,8.131,8.1236,0,8.1236,21.001,0.1748,21.00172745,8.131,0,8.131,12.87,0.1748,12.87118701
15/09/2020 10:00,15.7245,0,15.7245,8.8105,0,8.8105,6.914,0,6.914,20.3995,0.3764,20.40297226,8.8105,0,8.8105,11.589,0.3764,11.59511095
15/09/2020 10:30,15.676,0,15.676,1.209,0,1.209,14.467,0,14.467,20.192,0.5606,20.1997806,1.209,0,1.209,18.983,0.5606,18.99127593
15/09/2020 11:00,15.5044,0,15.5044,5.524,0,5.524,9.9804,0,9.9804,19.978,0.3014,19.98027342,5.524,0,5.524,14.454,0.3014,14.45714211
15/09/2020 11:30,15.422,0,15.422,9.23,0,9.23,6.192,0,6.192,19.924,0.0826,19.92417122,9.23,0,9.23,10.694,0.0826,10.69431899
15/09/2020 12:00,15.358,0,15.358,1.012,0,1.012,14.346,0,14.346,19.861,0.4954,19.86717751,1.012,0,1.012,18.849,0.4954,18.85550907
15/09/2020 12:30,15.652,0,15.652,0.914,0,0.914,14.738,0,14.738,20.429,0.626,20.43858892,0.914,0,0.914,19.515,0.626,19.5250378
15/09/2020 13:00,15.274,0,15.274,1.024,0,1.024,14.25,0,14.25,20.099,0.6086,20.10821213,1.024,0,1.024,19.075,0.6086,19.08470642
15/09/2020 13:30,15.3005,0,15.3005,1.1555,0,1.1555,14.145,0,14.145,20.1405,0.5184,20.14717049,1.1555,0,1.1555,18.985,0.5184,18.99207634
15/09/2020 14:00,14.8335,0,14.8335,4.2255,0,4.2255,10.608,0,10.608,19.4265,0.3436,19.42953842,4.2255,0,4.2255,15.201,0.3436,15.20488283
15/09/2020 14:30,13.9047,0,13.9047,7.9815,0,7.9815,5.9232,0,5.9232,18.3145,0.2822,18.31667402,7.9815,0,7.9815,10.333,0.2822,10.3368528
15/09/2020 15:00,13.9928,0,13.9928,11.393,0,11.393,2.5998,0,2.5998,17.7372,0.1612,17.7379325,11.393,0,11.393,6.3442,0.1612,6.346247638
15/09/2020 15:30,14.3925,0,14.3925,3.0745,0,3.0745,11.318,0,11.318,18.3865,0.4972,18.39322131,3.0745,0,3.0745,15.312,0.4972,15.32007023
15/09/2020 16:00,15.1335,0,15.1335,1.3975,0,1.3975,13.736,0,13.736,19.4275,0.7162,19.44069697,1.3975,0,1.3975,18.03,0.7162,18.04421909
15/09/2020 16:30,15.9569,0,15.9569,6.6525,0,6.6525,9.3044,0,9.3044,20.3905,0.4454,20.39536397,6.6525,0,6.6525,13.738,0.4454,13.74521827
15/09/2020 17:00,16.6424,0,16.6424,11.032,0,11.032,5.6104,0,5.6104,21.204,0.1748,21.20472049,11.032,0,11.032,10.172,0.1748,10.17350181
15/09/2020 17:30,17.578,0,17.578,10.476,0,10.476,7.102,0,7.102,22.255,0.169,22.25564167,10.476,0,10.476,11.779,0.169,11.78021231
15/09/2020 18:00,18.5839,0,18.5839,9.8805,0,9.8805,8.7034,0,8.7034,22.7585,0.1844,22.75924704,9.8805,0,9.8805,12.878,0.1844,12.87932014
15/09/2020 18:30,18.9122,0,18.9122,9.414,0,9.414,9.4982,0,9.4982,23.088,0,23.088,9.414,0,9.414,13.674,0,13.674
15/09/2020 19:00,18.7024,0,18.7024,9.037,0,9.037,9.6654,0,9.6654,22.997,0,22.997,9.037,0,9.037,13.96,0,13.96
15/09/2020 19:30,18.5305,0,18.5305,8.8325,0,8.8325,9.698,0,9.698,22.9505,0,22.9505,8.8325,0,8.8325,14.118,0,14.118
15/09/2020 20:00,18.6481,0,18.6481,8.7945,0,8.7945,9.8536,0,9.8536,23.1715,0,23.1715,8.7945,0,8.7945,14.377,0,14.377
15/09/2020 20:30,18.1075,0,18.1075,8.8165,0,8.8165,9.291,0,9.291,22.5575,0,22.5575,8.8165,0,8.8165,13.741,0,13.741
15/09/2020 21:00,17.1965,0,17.1965,1.3585,0,1.3585,15.838,0,15.838,21.2465,0,21.2465,1.3585,0,1.3585,19.888,0,19.888
15/09/2020 21:30,15.938,0,15.938,0,0,0,15.938,0,15.938,19.949,0,19.949,0,0,0,19.949,0,19.949
15/09/2020 22:00,14.709,0,14.709,0,0,0,14.709,0,14.709,18.382,0,18.382,0,0,0,18.382,0,18.382
15/09/2020 22:30,13.618,0,13.618,0,0,0,13.618,0,13.618,17.149,0,17.149,0,0,0,17.149,0,17.149
15/09/2020 23:00,12.346,0,12.346,0,0,0,12.346,0,12.346,15.635,0,15.635,0,0,0,15.635,0,15.635
15/09/2020 23:30,11.274,0,11.274,0,0,0,11.274,0,11.274,14.373,0,14.373,0,0,0,14.373,0,14.373
16/09/2020 00:00,10.451,0,10.451,0,0,0,10.451,0,10.451,13.338,0,13.338,0,0,0,13.338,0,13.338
16/09/2020 00:30,9.8852,0,9.8852,6.241,0,6.241,3.6442,0,3.6442,12.7714,0,12.7714,6.241,0,6.241,6.5304,0,6.5304
16/09/2020 01:00,9.527,0,9.527,0,0,0,9.527,0,9.527,12.24,0,12.24,0,0,0,12.24,0,12.24
16/09/2020 01:30,9.9092,0,9.9092,0,0,0,9.9092,0,9.9092,12.635,0,12.635,0,0,0,12.635,0,12.635
16/09/2020 02:00,9.6,0,9.6,0,0,0,9.6,0,9.6,12.259,0,12.259,0,0,0,12.259,0,12.259
16/09/2020 02:30,9.4004,0,9.4004,0,0,0,9.4004,0,9.4004,12.021,0,12.021,0,0,0,12.021,0,12.021
16/09/2020 03:00,9.1316,0,9.1316,0,0,0,9.1316,0,9.1316,11.628,0,11.628,0,0,0,11.628,0,11.628
16/09/2020 03:30,9.0758,0,9.0758,0,0,0,9.0758,0,9.0758,11.576,0,11.576,0,0,0,11.576,0,11.576
16/09/2020 04:00,8.8762,0,8.8762,0,0,0,8.8762,0,8.8762,11.401,0,11.401,0,0,0,11.401,0,11.401
16/09/2020 04:30,8.859,0,8.859,0,0,0,8.859,0,8.859,11.351,0,11.351,0,0,0,11.351,0,11.351
16/09/2020 05:00,8.8494,0,8.8494,0,0,0,8.8494,0,8.8494,11.276,0,11.276,0,0,0,11.276,0,11.276
16/09/2020 05:30,9.2524,0,9.2524,0,0,0,9.2524,0,9.2524,11.639,0,11.639,0,0,0,11.639,0,11.639
16/09/2020 06:00,9.696,0,9.696,0,0,0,9.696,0,9.696,12.15,0,12.15,0,0,0,12.15,0,12.15
16/09/2020 06:30,11.09,0,11.09,0,0,0,11.09,0,11.09,13.896,0,13.896,0,0,0,13.896,0,13.896
16/09/2020 07:00,12.5618,0,12.5618,4.325,0,4.325,8.2368,0,8.2368,15.701,0,15.701,4.325,0,4.325,11.376,0,11.376
16/09/2020 07:30,14.455,0,14.455,0.067,0,0.067,14.388,0,14.388,18.148,0,18.148,0.067,0,0.067,18.081,0,18.081
16/09/2020 08:00,15.8005,0.7372,15.81768833,0.2425,0,0.2425,15.558,0.7372,15.57545594,19.3465,0,19.3465,0.2425,0,0.2425,19.104,0,19.104
16/09/2020 08:30,16.6375,1.7702,16.73140802,0.6195,0,0.6195,16.018,1.7702,16.11551836,19.9925,0,19.9925,0.6195,0,0.6195,19.373,0,19.373
16/09/2020 09:00,16.798,1.8318,16.89758253,1.15,0,1.15,15.648,1.8318,15.75485307,20.106,0,20.106,1.15,0,1.15,18.956,0,18.956
16/09/2020 09:30,17.047,1.9796,17.16155661,1.735,0,1.735,15.312,1.9796,15.43943523,20.134,0,20.134,1.735,0,1.735,18.399,0,18.399
16/09/2020 10:00,16.7245,2.0832,16.85374209,2.3285,0,2.3285,14.396,2.0832,14.54594577,19.5395,0,19.5395,2.3285,0,2.3285,17.211,0,17.211
16/09/2020 10:30,16.323,2.1408,16.46278693,2.727,0,2.727,13.596,2.1408,13.7635112,18.863,0,18.863,2.727,0,2.727,16.136,0,16.136
16/09/2020 11:00,15.8405,2.2734,16.00280562,3.0575,0,3.0575,12.783,2.2734,12.98358335,18.0965,0,18.0965,3.0575,0,3.0575,15.039,0,15.039
16/09/2020 11:30,15.641,2.256,15.80286104,3.418,0,3.418,12.223,2.256,12.42945152,17.868,0,17.868,3.418,0,3.418,14.45,0,14.45
16/09/2020 12:00,15.251,2.1696,15.40455014,3.739,0,3.739,11.512,2.1696,11.7146621,17.579,0,17.579,3.739,0,3.739,13.84,0,13.84
16/09/2020 12:30,15.36,2.1274,15.50662538,3.769,0,3.769,11.591,2.1274,11.78461335,17.428,0,17.428,3.769,0,3.769,13.659,0,13.659
16/09/2020 13:00,15.53,2.2676,15.69467775,3.681,0,3.681,11.849,2.2676,12.06402962,17.675,0,17.675,3.681,0,3.681,13.994,0,13.994
16/09/2020 13:30,15.0515,2.1158,15.19948229,3.4125,0,3.4125,11.639,2.1158,11.8297477,17.1375,0,17.1375,3.4125,0,3.4125,13.725,0,13.725
16/09/2020 14:00,14.7495,2.1178,14.90076599,3.0745,0,3.0745,11.675,2.1178,11.86552577,16.8755,0,16.8755,3.0745,0,3.0745,13.801,0,13.801
16/09/2020 14:30,14.5685,2.1158,14.72133832,3.9945,0,3.9945,10.574,2.1158,10.78360263,16.7965,0,16.7965,3.9945,0,3.9945,12.802,0,12.802
16/09/2020 15:00,14.637,2.233,14.80635195,3.766,0,3.766,10.871,2.233,11.09796963,16.899,0,16.899,3.766,0,3.766,13.133,0,13.133
16/09/2020 15:30,14.6405,2.1734,14.8009428,3.4415,0,3.4415,11.199,2.1734,11.40794761,16.8665,0,16.8665,3.4415,0,3.4415,13.425,0,13.425
16/09/2020 16:00,15.1325,2.1926,15.29052161,3.0745,0,3.0745,12.058,2.1926,12.25572759,17.4105,0,17.4105,3.0745,0,3.0745,14.336,0,14.336
16/09/2020 16:30,16.0295,2.0392,16.15868828,2.4495,0,2.4495,13.58,2.0392,13.7322517,18.5795,0,18.5795,2.4495,0,2.4495,16.13,0,16.13
16/09/2020 17:00,17.0285,2.018,17.14765687,2.0445,0,2.0445,14.984,2.018,15.11927842,19.8835,0,19.8835,2.0445,0,2.0445,17.839,0,17.839
16/09/2020 17:30,18.257,2.018,18.36818916,1.576,0,1.576,16.681,2.018,16.80262137,21.313,0,21.313,1.576,0,1.576,19.737,0,19.737
16/09/2020 18:00,18.778,1.9374,18.87768002,1.038,0,1.038,17.74,1.9374,17.84547894,22.093,0,22.093,1.038,0,1.038,21.055,0,21.055
16/09/2020 18:30,18.971,1.9258,19.06849618,0.567,0,0.567,18.404,1.9258,18.50448383,22.44,0,22.44,0.567,0,0.567,21.873,0,21.873
16/09/2020 19:00,19.0445,1.9468,19.14374599,0.2055,0,0.2055,18.839,1.9468,18.93932288,22.6025,0,22.6025,0.2055,0,0.2055,22.397,0,22.397
16/09/2020 19:30,18.7995,1.7742,18.88303434,0.0355,0,0.0355,18.764,1.7742,18.84769168,22.5375,0,22.5375,0.0355,0,0.0355,22.502,0,22.502
16/09/2020 20:00,18.783,1.6532,18.85561347,0,0,0,18.783,1.6532,18.85561347,22.598,0,22.598,0,0,0,22.598,0,22.598
16/09/2020 20:30,18.419,1.4938,18.47947509,0,0,0,18.419,1.4938,18.47947509,22.182,0,22.182,0,0,0,22.182,0,22.182
16/09/2020 21:00,17.42,1.3766,17.47430764,0,0,0,17.42,1.3766,17.47430764,20.965,0,20.965,0,0,0,20.965,0,20.965
16/09/2020 21:30,16.28,1.2328,16.32661005,0,0,0,16.28,1.2328,16.32661005,19.505,0,19.505,0,0,0,19.505,0,19.505
16/09/2020 22:00,15.173,1.1214,15.21438356,0,0,0,15.173,1.1214,15.21438356,18.065,0,18.065,0,0,0,18.065,0,18.065
16/09/2020 22:30,13.891,0.4666,13.89883436,0,0,0,13.891,0.4666,13.89883436,16.998,0,16.998,0,0,0,16.998,0,16.998
16/09/2020 23:00,12.621,0,12.621,0,0,0,12.621,0,12.621,15.859,0,15.859,0,0,0,15.859,0,15.859
16/09/2020 23:30,11.624,0,11.624,0.001,0,0.001,11.623,0,11.623,14.418,0,14.418,0.001,0,0.001,14.417,0,14.417
17/09/2020 00:00,10.828,0,10.828,0.005,0,0.005,10.823,0,10.823,13.209,0,13.209,0.005,0,0.005,13.204,0,13.204
17/09/2020 00:30,10.309,0,10.309,0.008,0,0.008,10.301,0,10.301,12.65,0,12.65,0.008,0,0.008,12.642,0,12.642
17/09/2020 01:00,9.8198,0.0748,9.820084882,0.008,0,0.008,9.8118,0.0748,9.812085114,12.169,0,12.169,0.008,0,0.008,12.161,0,12.161
17/09/2020 01:30,9.85,0.6528,9.871608169,0.008,0,0.008,9.842,0.6528,9.863625694,12.676,0,12.676,0.008,0,0.008,12.668,0,12.668
17/09/2020 02:00,9.5074,0.6508,9.529648231,0.009,0,0.009,9.4984,0.6508,9.520669262,12.28,0,12.28,0.009,0,0.009,12.271,0,12.271
17/09/2020 02:30,9.1937,0.6068,9.213703161,0.0085,0,0.0085,9.1852,0.6068,9.205221631,11.9215,0,11.9215,0.0085,0,0.0085,11.913,0,11.913
17/09/2020 03:00,8.9469,0.6586,8.971107711,0.0035,0,0.0035,8.9434,0.6586,8.96761716,11.6105,0,11.6105,0.0035,0,0.0035,11.607,0,11.607
17/09/2020 03:30,8.9047,0.7296,8.934539622,0.0035,0,0.0035,8.9012,0.7296,8.931051315,11.5535,0,11.5535,0.0035,0,0.0035,11.55,0,11.55
17/09/2020 04:00,8.7342,0.6778,8.760460175,0.002,0,0.002,8.7322,0.6778,8.758466172,11.365,0,11.365,0.002,0,0.002,11.363,0,11.363
17/09/2020 04:30,8.765,0.6452,8.788714812,0.002,0,0.002,8.763,0.6452,8.786720209,11.386,0,11.386,0.002,0,0.002,11.384,0,11.384
17/09/2020 05:00,8.6036,0.624,8.626198987,0.002,0,0.002,8.6016,0.624,8.624204228,11.249,0,11.249,0.002,0,0.002,11.247,0,11.247
17/09/2020 05:30,8.9909,0.4512,9.002214408,2.7105,0,2.7105,6.2804,0.4512,6.296586821,11.8061,0,11.8061,2.7105,0,2.7105,9.0956,0,9.0956
17/09/2020 06:00,9.3373,0.4282,9.347113273,2.5615,0,2.5615,6.7758,0.4282,6.789316673,12.4341,0,12.4341,2.5615,0,2.5615,9.8726,0,9.8726
17/09/2020 06:30,10.5033,0.4378,10.51242026,3.3475,0,3.3475,7.1558,0.4378,7.169180042,14.4195,0,14.4195,3.3475,0,3.3475,11.072,0,11.072
17/09/2020 07:00,11.9189,0,11.9189,4.3425,0,4.3425,7.5764,0,7.5764,16.6035,0,16.6035,4.3425,0,4.3425,12.261,0,12.261
17/09/2020 07:30,13.9057,0,13.9057,6.8305,0,6.8305,7.0752,0,7.0752,18.9465,0,18.9465,6.8305,0,6.8305,12.116,0,12.116
17/09/2020 08:00,14.9403,0,14.9403,9.0075,0,9.0075,5.9328,0,5.9328,20.2125,0,20.2125,9.0075,0,9.0075,11.205,0,11.205
17/09/2020 08:30,15.8727,0.6202,15.88481203,6.9485,0,6.9485,8.9242,0.6202,8.945724883,20.8165,0,20.8165,6.9485,0,6.9485,13.868,0,13.868
17/09/2020 09:00,16.589,1.106,16.62582801,0.845,0,0.845,15.744,1.106,15.78279988,20.868,0.1364,20.86844577,0.845,0,0.845,20.023,0.1364,20.02346458
17/09/2020 09:30,16.87,0,16.87,4.056,0,4.056,12.814,0,12.814,20.484,0,20.484,4.056,0,4.056,16.428,0,16.428
17/09/2020 10:00,16.551,0,16.551,2.359,0,2.359,14.192,0,14.192,19.914,0,19.914,2.359,0,2.359,17.555,0,17.555
17/09/2020 10:30,16.0055,0,16.0055,2.9535,0,2.9535,13.052,0,13.052,19.0045,0,19.0045,2.9535,0,2.9535,16.051,0,16.051
17/09/2020 11:00,15.5165,0,15.5165,3.5415,0,3.5415,11.975,0,11.975,18.3315,0,18.3315,3.5415,0,3.5415,14.79,0,14.79
17/09/2020 11:30,15.1795,0,15.1795,3.9225,0,3.9225,11.257,0,11.257,17.7675,0,17.7675,3.9225,0,3.9225,13.845,0,13.845
17/09/2020 12:00,15.103,0,15.103,4.201,0,4.201,10.902,0,10.902,17.51,0,17.51,4.201,0,4.201,13.309,0,13.309
17/09/2020 12:30,15.081,0,15.081,4.409,0,4.409,10.672,0,10.672,17.444,0,17.444,4.409,0,4.409,13.035,0,13.035
17/09/2020 13:00,15.097,1.0868,15.13606763,4.522,0,4.522,10.575,1.0868,10.63069891,16.981,0,16.981,4.522,0,4.522,12.459,0,12.459
17/09/2020 13:30,14.897,2.0468,15.03695445,4.546,0,4.546,10.351,2.0468,10.55142603,16.448,0,16.448,4.546,0,4.546,11.902,0,11.902
17/09/2020 14:00,14.4734,1.9854,14.60893975,4.497,0,4.497,9.9764,1.9854,10.17203864,16.207,0,16.207,4.497,0,4.497,11.71,0,11.71
17/09/2020 14:30,14.194,1.9008,14.32070797,4.354,0,4.354,9.84,1.9008,10.02190803,15.91,0,15.91,4.354,0,4.354,11.556,0,11.556
17/09/2020 15:00,14.188,1.8682,14.31046873,4.062,0,4.062,10.126,1.8682,10.29689503,15.942,0,15.942,4.062,0,4.062,11.88,0,11.88
17/09/2020 15:30,14.0345,1.8414,14.15478521,3.7575,0,3.7575,10.277,1.8414,10.44066487,15.9355,0,15.9355,3.7575,0,3.7575,12.178,0,12.178
17/09/2020 16:00,14.8185,1.8836,14.9377338,3.4265,0,3.4265,11.392,1.8836,11.54667108,16.9085,0,16.9085,3.4265,0,3.4265,13.482,0,13.482
17/09/2020 16:30,15.8925,1.8432,15.99902942,2.9825,0,2.9825,12.91,1.8432,13.04091585,18.2255,0,18.2255,2.9825,0,2.9825,15.243,0,15.243
17/09/2020 17:00,16.8705,1.8184,16.96821584,2.4305,0,2.4305,14.44,1.8184,14.55404337,19.5285,0,19.5285,2.4305,0,2.4305,17.098,0,17.098
17/09/2020 17:30,18.023,1.7722,18.10992054,1.87,0,1.87,16.153,1.7722,16.24992621,20.945,0,20.945,1.87,0,1.87,19.075,0,19.075
17/09/2020 18:00,18.794,1.776,18.87772794,1.262,0,1.262,17.532,1.776,17.62172523,22.088,0,22.088,1.262,0,1.262,20.826,0,20.826
17/09/2020 18:30,18.824,1.6456,18.89579253,0.705,0,0.705,18.119,1.6456,18.1935747,22.411,0,22.411,0.705,0,0.705,21.706,0,21.706
17/09/2020 19:00,18.763,1.6416,18.83467599,0.283,0,0.283,18.48,1.6416,18.55276935,22.367,0,22.367,0.283,0,0.283,22.084,0,22.084
17/09/2020 19:30,18.681,1.5514,18.74530883,0.048,0,0.048,18.633,1.5514,18.69747392,22.276,0,22.276,0.048,0,0.048,22.228,0,22.228
17/09/2020 20:00,18.6775,0.0654,18.6776145,0.0035,0,0.0035,18.674,0.0654,18.67411452,23.1675,0,23.1675,0.0035,0,0.0035,23.164,0,23.164
17/09/2020 20:30,17.949,0,17.949,0.003,0,0.003,17.946,0,17.946,22.414,0,22.414,0.003,0,0.003,22.411,0,22.411
17/09/2020 21:00,17.0265,0,17.0265,0.0035,0,0.0035,17.023,0,17.023,21.2825,0,21.2825,0.0035,0,0.0035,21.279,0,21.279
17/09/2020 21:30,15.9405,0,15.9405,0.0025,0,0.0025,15.938,0,15.938,19.9815,0,19.9815,0.0025,0,0.0025,19.979,0,19.979
17/09/2020 22:00,14.9595,0.169,14.96045458,0.0025,0,0.0025,14.957,0.169,14.95795474,18.5635,0,18.5635,0.0025,0,0.0025,18.561,0,18.561
17/09/2020 22:30,13.8305,0.2784,13.83330173,0.0045,0,0.0045,13.826,0.2784,13.82880264,17.0365,0,17.0365,0.0045,0,0.0045,17.032,0,17.032
17/09/2020 23:00,12.623,0,12.623,0.007,0,0.007,12.616,0,12.616,15.893,0,15.893,0.007,0,0.007,15.886,0,15.886
17/09/2020 23:30,11.59,0,11.59,0.018,0,0.018,11.572,0,11.572,14.401,0,14.401,0.018,0,0.018,14.383,0,14.383
18/09/2020 00:00,10.622,0.3226,10.6268977,0.018,0,0.018,10.604,0.3226,10.60890601,13.356,0,13.356,0.018,0,0.018,13.338,0,13.338
18/09/2020 00:30,9.8907,0.5414,9.905506572,0.0155,0,0.0155,9.8752,0.5414,9.890029778,12.8065,0,12.8065,0.0155,0,0.0155,12.791,0,12.791
18/09/2020 01:00,9.4854,0.553,9.50150631,0.016,0,0.016,9.4694,0.553,9.485533478,12.324,0,12.324,0.016,0,0.016,12.308,0,12.308
18/09/2020 01:30,9.8219,0.5376,9.836601719,0.0125,0,0.0125,9.8094,0.5376,9.824120425,12.6745,0,12.6745,0.0125,0,0.0125,12.662,0,12.662
18/09/2020 02:00,9.7102,0.6644,9.732903544,0.018,0,0.018,9.6922,0.6644,9.71494561,12.496,0,12.496,0.018,0,0.018,12.478,0,12.478
18/09/2020 02:30,9.3429,0.5644,9.359932039,0.0155,0,0.0155,9.3274,0.5644,9.34446029,12.0675,0,12.0675,0.0155,0,0.0155,12.052,0,12.052
18/09/2020 03:00,9.0711,0.601,9.090987637,0.0125,0,0.0125,9.0586,0.601,9.07851502,11.7095,0,11.7095,0.0125,0,0.0125,11.697,0,11.697
18/09/2020 03:30,8.6902,0.334,8.696616126,0.008,0,0.008,8.6822,0.334,8.688622033,11.533,0,11.533,0.008,0,0.008,11.525,0,11.525
18/09/2020 04:00,8.4847,0,8.4847,0.0135,0,0.0135,8.4712,0,8.4712,11.5795,0,11.5795,0.0135,0,0.0135,11.566,0,11.566
18/09/2020 04:30,8.4456,0,8.4456,0.013,0,0.013,8.4326,0,8.4326,11.526,0,11.526,0.013,0,0.013,11.513,0,11.513
18/09/2020 05:00,8.4923,0,8.4923,0.0115,0,0.0115,8.4808,0,8.4808,11.5585,0,11.5585,0.0115,0,0.0115,11.547,0,11.547
18/09/2020 05:30,8.797,0,8.797,0.015,0,0.015,8.782,0,8.782,11.947,0,11.947,0.015,0,0.015,11.932,0,11.932
18/09/2020 06:00,9.4715,0,9.4715,0.0135,0,0.0135,9.458,0,9.458,12.7105,0,12.7105,0.0135,0,0.0135,12.697,0,12.697
18/09/2020 06:30,10.6935,0.0692,10.6937239,0.0095,0,0.0095,10.684,0.0692,10.6842241,14.3355,0,14.3355,0.0095,0,0.0095,14.326,0,14.326
18/09/2020 07:00,12.167,0,12.167,3.797,0,3.797,8.37,0,8.37,16.267,0,16.267,3.797,0,3.797,12.47,0,12.47
18/09/2020 07:30,14.18,0,14.18,3.991,0,3.991,10.189,0,10.189,18.656,0,18.656,3.991,0,3.991,14.665,0,14.665
18/09/2020 08:00,15.216,0,15.216,0.332,0,0.332,14.884,0,14.884,19.935,0,19.935,0.332,0,0.332,19.603,0,19.603
18/09/2020 08:30,15.8715,0,15.8715,0.7785,0,0.7785,15.093,0,15.093,20.5295,0,20.5295,0.7785,0,0.7785,19.751,0,19.751
18/09/2020 09:00,16.169,0,16.169,1.35,0,1.35,14.819,0,14.819,20.544,0,20.544,1.35,0,1.35,19.194,0,19.194
18/09/2020 09:30,16.354,0,16.354,1.949,0,1.949,14.405,0,14.405,20.495,0,20.495,1.949,0,1.949,18.546,0,18.546
18/09/2020 10:00,16.2575,0,16.2575,2.5595,0,2.5595,13.698,0,13.698,20.1005,0,20.1005,2.5595,0,2.5595,17.541,0,17.541
18/09/2020 10:30,15.7135,0,15.7135,3.1725,0,3.1725,12.541,0,12.541,19.3075,0,19.3075,3.1725,0,3.1725,16.135,0,16.135
18/09/2020 11:00,15.1325,0,15.1325,3.6165,0,3.6165,11.516,0,11.516,18.4295,0,18.4295,3.6165,0,3.6165,14.813,0,14.813
18/09/2020 11:30,14.9225,0,14.9225,4.4375,0,4.4375,10.485,0,10.485,18.0315,0,18.0315,4.4375,0,4.4375,13.594,0,13.594
18/09/2020 12:00,14.8305,0.9734,14.86241023,4.3185,0,4.3185,10.512,0.9734,10.5569717,17.5315,0,17.5315,4.3185,0,4.3185,13.213,0,13.213
18/09/2020 12:30,15.0165,2.1754,15.17325402,4.5735,0,4.5735,10.443,2.1754,10.66717461,17.3615,0,17.3615,4.5735,0,4.5735,12.788,0,12.788
18/09/2020 13:00,14.822,2.2292,14.9886963,4.609,0,4.609,10.213,2.2292,10.45345405,17.121,0,17.121,4.609,0,4.609,12.512,0,12.512
18/09/2020 13:30,14.5745,2.16,14.73369099,4.5465,0,4.5465,10.028,2.16,10.25799123,16.8175,0,16.8175,4.5465,0,4.5465,12.271,0,12.271
18/09/2020 14:00,14.399,2.0622,14.54592279,3.649,0,3.649,10.75,2.0622,10.94601155,16.578,0,16.578,3.649,0,3.649,12.929,0,12.929
18/09/2020 14:30,14.776,1.9642,14.9059806,2.503,0,2.503,12.273,1.9642,12.42918383,17.312,0,17.312,2.503,0,2.503,14.809,0,14.809
18/09/2020 15:00,14.3385,1.8068,14.45188944,2.4905,0,2.4905,11.848,1.8068,11.98497519,17.3205,0,17.3205,2.4905,0,2.4905,14.83,0,14.83
18/09/2020 15:30,14.1055,1.6724,14.20429696,2.8125,0,2.8125,11.293,1.6724,11.4161627,17.0705,0,17.0705,2.8125,0,2.8125,14.258,0,14.258
18/09/2020 16:00,14.5265,1.8144,14.63937327,2.6025,0,2.6025,11.924,1.8144,12.06125298,17.5245,0,17.5245,2.6025,0,2.6025,14.922,0,14.922
18/09/2020 16:30,15.573,1.7512,15.67115281,1.884,0,1.884,13.689,1.7512,13.80055877,19.001,0,19.001,1.884,0,1.884,17.117,0,17.117
18/09/2020 17:00,16.0575,1.6608,16.14315839,2.2465,0,2.2465,13.811,1.6608,13.91049883,19.7225,0,19.7225,2.2465,0,2.2465,17.476,0,17.476
18/09/2020 17:30,17.394,0.4646,17.40020371,1.334,0,1.334,16.06,0.4646,16.06671881,20.956,0.19,20.95686131,1.334,0,1.334,19.622,0.19,19.62291986
18/09/2020 18:00,18.1735,0,18.1735,0.6225,0,0.6225,17.551,0,17.551,21.8525,0,21.8525,0.6225,0,0.6225,21.23,0,21.23
18/09/2020 18:30,18.3685,0,18.3685,0.3085,0,0.3085,18.06,0,18.06,22.2765,0,22.2765,0.3085,0,0.3085,21.968,0,21.968
18/09/2020 19:00,18.5145,0,18.5145,0.1075,0,0.1075,18.407,0,18.407,22.4525,0,22.4525,0.1075,0,0.1075,22.345,0,22.345
18/09/2020 19:30,18.544,0,18.544,0.018,0,0.018,18.526,0,18.526,22.419,0,22.419,0.018,0,0.018,22.401,0,22.401
18/09/2020 20:00,18.414,0,18.414,0.011,0,0.011,18.403,0,18.403,22.345,0,22.345,0.011,0,0.011,22.334,0,22.334
18/09/2020 20:30,17.9065,0,17.9065,0.0105,0,0.0105,17.896,0,17.896,21.7575,0,21.7575,0.0105,0,0.0105,21.747,0,21.747
18/09/2020 21:00,17.158,0,17.158,0.01,0,0.01,17.148,0,17.148,20.741,0,20.741,0.01,0,0.01,20.731,0,20.731
18/09/2020 21:30,16.2175,0.2438,16.21933244,0.0105,0,0.0105,16.207,0.2438,16.20883362,19.4045,0,19.4045,0.0105,0,0.0105,19.394,0,19.394
18/09/2020 22:00,15.12,0,15.12,0.01,0,0.01,15.11,0,15.11,18.238,0,18.238,0.01,0,0.01,18.228,0,18.228
18/09/2020 22:30,14.042,0,14.042,0.005,0,0.005,14.037,0,14.037,16.995,0,16.995,0.005,0,0.005,16.99,0,16.99
18/09/2020 23:00,12.855,0,12.855,0.004,0,0.004,12.851,0,12.851,15.566,0,15.566,0.004,0,0.004,15.562,0,15.562
18/09/2020 23:30,11.627,0.5338,11.63924703,0.006,0,0.006,11.621,0.5338,11.63325335,14.615,0,14.615,0.006,0,0.006,14.609,0,14.609
19/09/2020 00:00,10.7155,0.672,10.73655085,0.0055,0,0.0055,10.71,0.672,10.73106164,13.6025,0,13.6025,0.0055,0,0.0055,13.597,0,13.597
19/09/2020 00:30,10.2125,0.5914,10.22960948,0.0075,0,0.0075,10.205,0.5914,10.22212204,13.0885,0,13.0885,0.0075,0,0.0075,13.081,0,13.081
19/09/2020 01:00,9.5397,0,9.5397,0.0045,0,0.0045,9.5352,0,9.5352,12.7805,0,12.7805,0.0045,0,0.0045,12.776,0,12.776
19/09/2020 01:30,9.8675,0,9.8675,0.0045,0,0.0045,9.863,0,9.863,13.0975,0,13.0975,0.0045,0,0.0045,13.093,0,13.093
19/09/2020 02:00,9.5747,0,9.5747,0.0035,0,0.0035,9.5712,0,9.5712,12.7245,0,12.7245,0.0035,0,0.0035,12.721,0,12.721
19/09/2020 02:30,9.1753,0,9.1753,0.0035,0,0.0035,9.1718,0,9.1718,12.2635,0,12.2635,0.0035,0,0.0035,12.26,0,12.26
19/09/2020 03:00,8.7375,0,8.7375,0.0015,0,0.0015,8.736,0,8.736,11.7555,0,11.7555,0.0015,0,0.0015,11.754,0,11.754
19/09/2020 03:30,8.523,0,8.523,0,0,0,8.523,0,8.523,11.508,0,11.508,0,0,0,11.508,0,11.508
19/09/2020 04:00,8.4864,0,8.4864,0,0,0,8.4864,0,8.4864,11.442,0,11.442,0,0,0,11.442,0,11.442
19/09/2020 04:30,8.4543,0,8.4543,0.0005,0,0.0005,8.4538,0,8.4538,11.3915,0,11.3915,0.0005,0,0.0005,11.391,0,11.391
19/09/2020 05:00,8.3328,0,8.3328,0,0,0,8.3328,0,8.3328,11.313,0,11.313,0,0,0,11.313,0,11.313
19/09/2020 05:30,8.4947,0,8.4947,0.0005,0,0.0005,8.4942,0,8.4942,11.4955,0,11.4955,0.0005,0,0.0005,11.495,0,11.495
19/09/2020 06:00,8.7729,0,8.7729,0.0005,0,0.0005,8.7724,0,8.7724,11.8125,0,11.8125,0.0005,0,0.0005,11.812,0,11.812
19/09/2020 06:30,9.604,0.002,9.604000208,0.002,0,0.002,9.602,0.002,9.602000208,12.89,0,12.89,0.002,0,0.002,12.888,0,12.888
19/09/2020 07:00,10.3915,0,10.3915,0.0025,0,0.0025,10.389,0,10.389,13.8615,0,13.8615,0.0025,0,0.0025,13.859,0,13.859
19/09/2020 07:30,11.9115,0,11.9115,0.0595,0,0.0595,11.852,0,11.852,15.6365,0,15.6365,0.0595,0,0.0595,15.577,0,15.577
19/09/2020 08:00,13.2505,0,13.2505,0.2275,0,0.2275,13.023,0,13.023,17.2175,0,17.2175,0.2275,0,0.2275,16.99,0,16.99
19/09/2020 08:30,14.574,0,14.574,0.504,0,0.504,14.07,0,14.07,18.721,0,18.721,0.504,0,0.504,18.217,0,18.217
19/09/2020 09:00,15.4615,0,15.4615,0.8945,0,0.8945,14.567,0,14.567,19.6625,0,19.6625,0.8945,0,0.8945,18.768,0,18.768
19/09/2020 09:30,15.767,0,15.767,1.438,0,1.438,14.329,0,14.329,19.855,0,19.855,1.438,0,1.438,18.417,0,18.417
19/09/2020 10:00,15.8305,0,15.8305,2.4135,0,2.4135,13.417,0,13.417,19.6685,0,19.6685,2.4135,0,2.4135,17.255,0,17.255
19/09/2020 10:30,15.7925,0.094,15.79277975,2.7535,0,2.7535,13.039,0.094,13.03933883,19.2385,0,19.2385,2.7535,0,2.7535,16.485,0,16.485
19/09/2020 11:00,16.229,0,16.229,1.096,0,1.096,15.133,0,15.133,19.493,0,19.493,1.096,0,1.096,18.397,0,18.397
19/09/2020 11:30,16.27,0,16.27,0.534,0,0.534,15.736,0,15.736,20.02,0,20.02,0.534,0,0.534,19.486,0,19.486
19/09/2020 12:00,16.191,0,16.191,0.625,0,0.625,15.566,0,15.566,20.182,0,20.182,0.625,0,0.625,19.557,0,19.557
19/09/2020 12:30,16.0265,0,16.0265,0.9485,0,0.9485,15.078,0,15.078,20.1645,0,20.1645,0.9485,0,0.9485,19.216,0,19.216
19/09/2020 13:00,15.752,0,15.752,1.13,0,1.13,14.622,0,14.622,19.692,0,19.692,1.13,0,1.13,18.562,0,18.562
19/09/2020 13:30,15.6785,0,15.6785,1.3375,0,1.3375,14.341,0,14.341,19.0195,0,19.0195,1.3375,0,1.3375,17.682,0,17.682
19/09/2020 14:00,14.828,0,14.828,1.98,0,1.98,12.848,0,12.848,17.948,0,17.948,1.98,0,1.98,15.968,0,15.968
19/09/2020 14:30,14.042,0,14.042,1.911,0,1.911,12.131,0,12.131,17.012,0,17.012,1.911,0,1.911,15.101,0,15.101
19/09/2020 15:00,13.828,0,13.828,2.464,0,2.464,11.364,0,11.364,16.743,0,16.743,2.464,0,2.464,14.279,0,14.279
19/09/2020 15:30,13.591,0,13.591,3.075,0,3.075,10.516,0,10.516,16.598,0,16.598,3.075,0,3.075,13.523,0,13.523
19/09/2020 16:00,13.9095,0,13.9095,1.7635,0,1.7635,12.146,0,12.146,17.1405,0,17.1405,1.7635,0,1.7635,15.377,0,15.377
19/09/2020 16:30,14.8215,0,14.8215,1.0185,0,1.0185,13.803,0,13.803,18.5265,0,18.5265,1.0185,0,1.0185,17.508,0,17.508
19/09/2020 17:00,16.1295,0,16.1295,0.4025,0,0.4025,15.727,0,15.727,20.5475,0,20.5475,0.4025,0,0.4025,20.145,0,20.145
19/09/2020 17:30,17.9465,1.7146,18.02821997,0.2865,0,0.2865,17.66,1.7146,17.74303957,22.1345,0,22.1345,0.2865,0,0.2865,21.848,0,21.848
19/09/2020 18:00,18.485,0.6952,18.49806822,0.224,0,0.224,18.261,0.6952,18.27422841,23.133,0.1556,23.1335233,0.224,0,0.224,22.909,0.1556,22.90952842
19/09/2020 18:30,18.8785,0,18.8785,0.0875,0,0.0875,18.791,0,18.791,22.8855,0,22.8855,0.0875,0,0.0875,22.798,0,22.798
19/09/2020 19:00,18.655,0,18.655,0.029,0,0.029,18.626,0,18.626,22.574,0,22.574,0.029,0,0.029,22.545,0,22.545
19/09/2020 19:30,18.5195,0,18.5195,0.0015,0,0.0015,18.518,0,18.518,22.4195,0,22.4195,0.0015,0,0.0015,22.418,0,22.418
19/09/2020 20:00,18.079,0,18.079,0,0,0,18.079,0,18.079,21.88,0,21.88,0,0,0,21.88,0,21.88
19/09/2020 20:30,17.115,0,17.115,0,0,0,17.115,0,17.115,20.744,0,20.744,0,0,0,20.744,0,20.744
19/09/2020 21:00,16.307,0,16.307,0,0,0,16.307,0,16.307,19.807,0,19.807,0,0,0,19.807,0,19.807
19/09/2020 21:30,15.456,0.1306,15.45655176,0,0,0,15.456,0.1306,15.45655176,18.602,0,18.602,0,0,0,18.602,0,18.602
19/09/2020 22:00,14.989,0.962,15.01983905,0,0,0,14.989,0.962,15.01983905,17.336,0,17.336,0,0,0,17.336,0,17.336
19/09/2020 22:30,14.04,0.1556,14.0408622,0.001,0,0.001,14.039,0.1556,14.03986226,16.701,0,16.701,0.001,0,0.001,16.7,0,16.7
19/09/2020 23:00,13.0385,0,13.0385,0.0015,0,0.0015,13.037,0,13.037,15.5805,0,15.5805,0.0015,0,0.0015,15.579,0,15.579
19/09/2020 23:30,11.989,0.361,11.99443379,0.003,0,0.003,11.986,0.361,11.99143515,14.67,0,14.67,0.003,0,0.003,14.667,0,14.667
20/09/2020 00:00,10.956,0.697,10.97814852,0.006,0,0.006,10.95,0.697,10.97216063,13.715,0,13.715,0.006,0,0.006,13.709,0,13.709
20/09/2020 00:30,10.2885,0.4186,10.2970121,0.0065,0,0.0065,10.282,0.4186,10.29051748,13.1875,0,13.1875,0.0065,0,0.0065,13.181,0,13.181
20/09/2020 01:00,9.6451,0,9.6451,0.0045,0,0.0045,9.6406,0,9.6406,12.7815,0,12.7815,0.0045,0,0.0045,12.777,0,12.777
20/09/2020 01:30,9.9041,0,9.9041,0.0045,0,0.0045,9.8996,0,9.8996,13.0395,0,13.0395,0.0045,0,0.0045,13.035,0,13.035
20/09/2020 02:00,9.5931,0,9.5931,0.0045,0,0.0045,9.5886,0,9.5886,12.6535,0,12.6535,0.0045,0,0.0045,12.649,0,12.649
20/09/2020 02:30,9.2584,0,9.2584,0.004,0,0.004,9.2544,0,9.2544,12.283,0,12.283,0.004,0,0.004,12.279,0,12.279
20/09/2020 03:00,8.9451,0,8.9451,0.0055,0,0.0055,8.9396,0,8.9396,11.9035,0,11.9035,0.0055,0,0.0055,11.898,0,11.898
20/09/2020 03:30,8.6291,0,8.6291,0.0045,0,0.0045,8.6246,0,8.6246,11.5475,0,11.5475,0.0045,0,0.0045,11.543,0,11.543
20/09/2020 04:00,8.4972,0,8.4972,0.003,0,0.003,8.4942,0,8.4942,11.404,0,11.404,0.003,0,0.003,11.401,0,11.401
20/09/2020 04:30,8.2787,0,8.2787,0.0035,0,0.0035,8.2752,0,8.2752,11.2025,0,11.2025,0.0035,0,0.0035,11.199,0,11.199
20/09/2020 05:00,8.4156,0,8.4156,0.004,0,0.004,8.4116,0,8.4116,11.338,0,11.338,0.004,0,0.004,11.334,0,11.334
20/09/2020 05:30,8.5058,0,8.5058,0.004,0,0.004,8.5018,0,8.5018,11.449,0,11.449,0.004,0,0.004,11.445,0,11.445
20/09/2020 06:00,8.7155,0,8.7155,0.0025,0,0.0025,8.713,0,8.713,11.6975,0,11.6975,0.0025,0,0.0025,11.695,0,11.695
20/09/2020 06:30,9.1955,0,9.1955,0.0025,0,0.0025,9.193,0,9.193,12.3035,0,12.3035,0.0025,0,0.0025,12.301,0,12.301
20/09/2020 07:00,9.7336,0,9.7336,0.001,0,0.001,9.7326,0,9.7326,13.301,0,13.301,0.001,0,0.001,13.3,0,13.3
20/09/2020 07:30,10.928,0,10.928,0.044,0,0.044,10.884,0,10.884,14.465,0,14.465,0.044,0,0.044,14.421,0,14.421
20/09/2020 08:00,12.227,0,12.227,0.185,0,0.185,12.042,0,12.042,15.925,0,15.925,0.185,0,0.185,15.74,0,15.74
20/09/2020 08:30,13.5995,0,13.5995,0.4335,0,0.4335,13.166,0,13.166,17.5085,0,17.5085,0.4335,0,0.4335,17.075,0,17.075
20/09/2020 09:00,14.802,0,14.802,0.798,0,0.798,14.004,0,14.004,18.882,0,18.882,0.798,0,0.798,18.084,0,18.084
20/09/2020 09:30,15.8,0,15.8,0.745,0,0.745,15.055,0,15.055,19.959,0,19.959,0.745,0,0.745,19.214,0,19.214
20/09/2020 10:00,16.2565,0,16.2565,0.9105,0,0.9105,15.346,0,15.346,20.2355,0,20.2355,0.9105,0,0.9105,19.325,0,19.325
20/09/2020 10:30,16.839,0,16.839,0.682,0,0.682,16.157,0,16.157,20.882,0,20.882,0.682,0,0.682,20.2,0,20.2
20/09/2020 11:00,17.0295,0,17.0295,0.5015,0,0.5015,16.528,0,16.528,20.6845,0,20.6845,0.5015,0,0.5015,20.183,0,20.183
20/09/2020 11:30,15.9175,0,15.9175,0.9265,0,0.9265,14.991,0,14.991,19.4105,0,19.4105,0.9265,0,0.9265,18.484,0,18.484
20/09/2020 12:00,15.434,0,15.434,3.067,0,3.067,12.367,0,12.367,18.749,0,18.749,3.067,0,3.067,15.682,0,15.682
20/09/2020 12:30,15.286,0,15.286,4.104,0,4.104,11.182,0,11.182,18.418,0,18.418,4.104,0,4.104,14.314,0,14.314
20/09/2020 13:00,15.012,0,15.012,3.381,0,3.381,11.631,0,11.631,18.075,0,18.075,3.381,0,3.381,14.694,0,14.694
20/09/2020 13:30,14.366,0,14.366,4.148,0,4.148,10.218,0,10.218,17.394,0,17.394,4.148,0,4.148,13.246,0,13.246
20/09/2020 14:00,13.9786,0,13.9786,4.203,0,4.203,9.7756,0,9.7756,17.003,0,17.003,4.203,0,4.203,12.8,0,12.8
20/09/2020 14:30,13.8756,0,13.8756,4.072,0,4.072,9.8036,0,9.8036,16.693,0,16.693,4.072,0,4.072,12.621,0,12.621
20/09/2020 15:00,13.7396,0,13.7396,3.867,0,3.867,9.8726,0,9.8726,16.665,0,16.665,3.867,0,3.867,12.798,0,12.798
20/09/2020 15:30,13.7755,0,13.7755,3.5115,0,3.5115,10.264,0,10.264,16.8825,0,16.8825,3.5115,0,3.5115,13.371,0,13.371
20/09/2020 16:00,14.1815,0,14.1815,3.2355,0,3.2355,10.946,0,10.946,17.4835,0,17.4835,3.2355,0,3.2355,14.248,0,14.248
20/09/2020 16:30,15.3665,0,15.3665,2.9635,0,2.9635,12.403,0,12.403,19.0675,0,19.0675,2.9635,0,2.9635,16.104,0,16.104
20/09/2020 17:00,16.2585,0,16.2585,2.2115,0,2.2115,14.047,0,14.047,20.7485,0,20.7485,2.2115,0,2.2115,18.537,0,18.537
20/09/2020 17:30,16.9225,0,16.9225,1.6625,0,1.6625,15.26,0,15.26,21.8515,0,21.8515,1.6625,0,1.6625,20.189,0,20.189
20/09/2020 18:00,17.4545,0,17.4545,1.0675,0,1.0675,16.387,0,16.387,22.6655,0,22.6655,1.0675,0,1.0675,21.598,0,21.598
20/09/2020 18:30,17.3605,0,17.3605,0.5375,0,0.5375,16.823,0,16.823,22.7425,0,22.7425,0.5375,0,0.5375,22.205,0,22.205
20/09/2020 19:00,17.1565,0,17.1565,0.1735,0,0.1735,16.983,0,16.983,22.5725,0,22.5725,0.1735,0,0.1735,22.399,0,22.399
20/09/2020 19:30,17.1055,0,17.1055,0.0165,0,0.0165,17.089,0,17.089,22.5035,0,22.5035,0.0165,0,0.0165,22.487,0,22.487
20/09/2020 20:00,17.19,0,17.19,0,0,0,17.19,0,17.19,22.631,0,22.631,0,0,0,22.631,0,22.631
20/09/2020 20:30,16.637,0,16.637,0,0,0,16.637,0,16.637,21.943,0,21.943,0,0,0,21.943,0,21.943
20/09/2020 21:00,15.669,0,15.669,0,0,0,15.669,0,15.669,20.819,0,20.819,0,0,0,20.819,0,20.819
20/09/2020 21:30,14.791,0,14.791,3.551,0,3.551,11.24,0,11.24,19.665,0,19.665,3.551,0,3.551,16.114,0,16.114
20/09/2020 22:00,13.741,0,13.741,0,0,0,13.741,0,13.741,18.354,0,18.354,0,0,0,18.354,0,18.354
20/09/2020 22:30,12.803,0,12.803,0,0,0,12.803,0,12.803,17.236,0,17.236,0,0,0,17.236,0,17.236
20/09/2020 23:00,11.568,0,11.568,0,0,0,11.568,0,11.568,15.792,0,15.792,0,0,0,15.792,0,15.792
20/09/2020 23:30,10.518,0,10.518,0,0,0,10.518,0,10.518,14.522,0,14.522,0,0,0,14.522,0,14.522
21/09/2020 00:00,9.721,0,9.721,0,0,0,9.721,0,9.721,13.59,0,13.59,0,0,0,13.59,0,13.59
21/09/2020 00:30,9.2787,0,9.2787,0.2125,0,0.2125,9.0662,0,9.0662,13.1185,0,13.1185,0.2125,0,0.2125,12.906,0,12.906
21/09/2020 01:00,9.0403,0,9.0403,8.3855,0,8.3855,0.6548,0,0.6548,12.9137,0,12.9137,8.3855,0,8.3855,4.5282,0,4.5282
21/09/2020 01:30,8.9709,0,8.9709,1.5405,0,1.5405,7.4304,0,7.4304,13.1295,0,13.1295,1.5405,0,1.5405,11.589,0,11.589
21/09/2020 02:00,8.567,0,8.567,0,0,0,8.567,0,8.567,12.706,0,12.706,0,0,0,12.706,0,12.706
21/09/2020 02:30,8.3558,0,8.3558,0,0,0,8.3558,0,8.3558,12.455,0,12.455,0,0,0,12.455,0,12.455
21/09/2020 03:00,8.0986,0,8.0986,0,0,0,8.0986,0,8.0986,12.131,0,12.131,0,0,0,12.131,0,12.131
21/09/2020 03:30,7.9296,0,7.9296,0,0,0,7.9296,0,7.9296,11.915,0,11.915,0,0,0,11.915,0,11.915
21/09/2020 04:00,0,0,0,0,0,0,0,0,0,11.824,0,11.824,0,0,0,11.824,0,11.824
21/09/2020 04:30,7.8604,0,7.8604,0,0,0,7.8604,0,7.8604,11.865,0,11.865,0,0,0,11.865,0,11.865
21/09/2020 05:00,7.945,0,7.945,0,0,0,7.945,0,7.945,11.991,0,11.991,0,0,0,11.991,0,11.991
21/09/2020 05:30,8.4405,0,8.4405,2.7745,0,2.7745,5.666,0,5.666,12.0099,0,12.0099,2.7745,0,2.7745,9.2354,0,9.2354
21/09/2020 06:00,9.0528,0,9.0528,0,0,0,9.0528,0,9.0528,12.61,0,12.61,0,0,0,12.61,0,12.61
21/09/2020 06:30,10.419,0,10.419,0,0,0,10.419,0,10.419,14.387,0,14.387,0,0,0,14.387,0,14.387
21/09/2020 07:00,11.872,0.2304,11.87423548,0,0,0,11.872,0.2304,11.87423548,16.12,0,16.12,0,0,0,16.12,0,16.12
21/09/2020 07:30,13.5765,0,13.5765,0.0525,0,0.0525,13.524,0,13.524,18.5325,0,18.5325,0.0525,0,0.0525,18.48,0,18.48
21/09/2020 08:00,14.876,0,14.876,6.312,0,6.312,8.564,0,8.564,19.917,0,19.917,6.312,0,6.312,13.605,0,13.605
21/09/2020 08:30,15.4225,0.05,15.42258105,7.5755,0,7.5755,7.847,0.05,7.847159295,20.5355,0,20.5355,7.5755,0,7.5755,12.96,0,12.96
21/09/2020 09:00,15.951,1.8586,16.05891637,1.229,0,1.229,14.722,1.8586,14.83885703,20.356,0,20.356,1.229,0,1.229,19.127,0,19.127
21/09/2020 09:30,16.1445,2.0218,16.27060403,1.8555,0,1.8555,14.289,2.0218,14.43132691,20.3205,0,20.3205,1.8555,0,1.8555,18.465,0,18.465
21/09/2020 10:00,15.4885,2.2022,15.64427426,2.4135,0,2.4135,13.075,2.2022,13.25915947,20.1505,0,20.1505,2.4135,0,2.4135,17.737,0,17.737
21/09/2020 10:30,14.943,2.2792,15.11581958,2.899,0,2.899,12.044,2.2792,12.25776034,19.716,0,19.716,2.899,0,2.899,16.817,0,16.817
21/09/2020 11:00,14.6335,2.3424,14.81978947,3.3075,0,3.3075,11.326,2.3424,11.56568691,19.1535,0,19.1535,3.3075,0,3.3075,15.846,0,15.846
21/09/2020 11:30,14.1705,2.2772,14.35230679,3.6375,0,3.6375,10.533,2.2772,10.77635044,18.3865,0,18.3865,3.6375,0,3.6375,14.749,0,14.749
21/09/2020 12:00,14.115,2.3022,14.30151565,3.873,0,3.873,10.242,2.3022,10.49755633,18.348,0,18.348,3.873,0,3.873,14.475,0,14.475
21/09/2020 12:30,14.1095,2.3232,14.2994842,4.0585,0,4.0585,10.051,2.3232,10.31600016,18.2055,0,18.2055,4.0585,0,4.0585,14.147,0,14.147
21/09/2020 13:00,13.9706,2.208,14.1440068,4.163,0,4.163,9.8076,2.208,10.05307325,17.994,0,17.994,4.163,0,4.163,13.831,0,13.831
21/09/2020 13:30,13.6205,2.1696,13.79221463,4.1875,0,4.1875,9.433,2.1696,9.67928991,17.5295,0,17.5295,4.1875,0,4.1875,13.342,0,13.342
21/09/2020 14:00,13.3281,2.208,13.50975624,4.1485,0,4.1485,9.1796,2.208,9.441415157,17.1205,0,17.1205,4.1485,0,4.1485,12.972,0,12.972
21/09/2020 14:30,13.2449,2.1964,13.42577927,4.0345,0,4.0345,9.2104,2.1964,9.46866628,16.9945,0,16.9945,4.0345,0,4.0345,12.96,0,12.96
21/09/2020 15:00,12.9318,2.1216,13.10468,3.831,0,3.831,9.1008,2.1216,9.344824621,16.647,0,16.647,3.831,0,3.831,12.816,0,12.816
21/09/2020 15:30,13.1351,2.162,13.31184044,3.5505,0,3.5505,9.5846,2.162,9.825416081,16.9765,0,16.9765,3.5505,0,3.5505,13.426,0,13.426
21/09/2020 16:00,13.5703,1.92,13.70545301,7.5165,0,7.5165,6.0538,1.92,6.350975865,17.8255,0,17.8255,7.5165,0,7.5165,10.309,0,10.309
21/09/2020 16:30,14.497,2.1754,14.65931015,2.757,0,2.757,11.74,2.1754,11.93984779,19.025,0,19.025,2.757,0,2.757,16.268,0,16.268
21/09/2020 17:00,15.4575,2.0794,15.59673718,2.2375,0,2.2375,13.22,2.0794,13.38253729,20.5645,0,20.5645,2.2375,0,2.2375,18.327,0,18.327
21/09/2020 17:30,16.526,1.9834,16.64459527,1.654,0,1.654,14.872,1.9834,15.00367487,22.14,0,22.14,1.654,0,1.654,20.486,0,20.486
21/09/2020 18:00,17.2925,0.626,17.3038271,1.0645,0,1.0645,16.228,0.626,16.24006958,23.0635,0,23.0635,1.0645,0,1.0645,21.999,0,21.999
21/09/2020 18:30,17.6125,0,17.6125,0.5365,0,0.5365,17.076,0,17.076,23.4805,0,23.4805,0.5365,0,0.5365,22.944,0,22.944
21/09/2020 19:00,17.6905,0,17.6905,0.1665,0,0.1665,17.524,0,17.524,23.6005,0,23.6005,0.1665,0,0.1665,23.434,0,23.434
21/09/2020 19:30,17.531,0,17.531,1.739,0,1.739,15.792,0,15.792,23.619,0,23.619,1.739,0,1.739,21.88,0,21.88
21/09/2020 20:00,17.54,0,17.54,3.361,0,3.361,14.179,0,14.179,23.633,0,23.633,3.361,0,3.361,20.272,0,20.272
21/09/2020 20:30,16.908,0,16.908,0,0,0,16.908,0,16.908,22.828,0,22.828,0,0,0,22.828,0,22.828
21/09/2020 21:00,16.049,0.167,16.04986885,0,0,0,16.049,0.167,16.04986885,21.518,0,21.518,0,0,0,21.518,0,21.518
21/09/2020 21:30,15.31,1.2212,15.3586272,0,0,0,15.31,1.2212,15.3586272,19.82,0,19.82,0,0,0,19.82,0,19.82
21/09/2020 22:00,14.298,1.175,14.34619911,0,0,0,14.298,1.175,14.34619911,18.445,0,18.445,0,0,0,18.445,0,18.445
21/09/2020 22:30,13.243,0.7296,13.26308279,0,0,0,13.243,0.7296,13.26308279,17.303,0,17.303,0,0,0,17.303,0,17.303
21/09/2020 23:00,11.731,0,11.731,0,0,0,11.731,0,11.731,15.8,0,15.8,0,0,0,15.8,0,15.8
21/09/2020 23:30,10.855,0,10.855,0,0,0,10.855,0,10.855,14.632,0,14.632,0,0,0,14.632,0,14.632
22/09/2020 00:00,10.044,0,10.044,0,0,0,10.044,0,10.044,13.586,0,13.586,0,0,0,13.586,0,13.586
22/09/2020 00:30,9.6274,0,9.6274,0,0,0,9.6274,0,9.6274,13.064,0,13.064,0,0,0,13.064,0,13.064
22/09/2020 01:00,9.1834,0,9.1834,0,0,0,9.1834,0,9.1834,12.805,0,12.805,0,0,0,12.805,0,12.805
22/09/2020 01:30,9.3736,0,9.3736,0,0,0,9.3736,0,9.3736,13.117,0,13.117,0,0,0,13.117,0,13.117
22/09/2020 02:00,8.9396,0,8.9396,0,0,0,8.9396,0,8.9396,12.762,0,12.762,0,0,0,12.762,0,12.762
22/09/2020 02:30,8.4942,0,8.4942,0,0,0,8.4942,0,8.4942,12.563,0,12.563,0,0,0,12.563,0,12.563
22/09/2020 03:00,8.375,0,8.375,0,0,0,8.375,0,8.375,12.342,0,12.342,0,0,0,12.342,0,12.342
22/09/2020 03:30,8.1946,0,8.1946,0,0,0,8.1946,0,8.1946,12.155,0,12.155,0,0,0,12.155,0,12.155
22/09/2020 04:00,8.0819,0,8.0819,0.0005,0,0.0005,8.0814,0,8.0814,12.0135,0,12.0135,0.0005,0,0.0005,12.013,0,12.013
22/09/2020 04:30,8.0011,0,8.0011,0.0005,0,0.0005,8.0006,0,8.0006,11.9185,0,11.9185,0.0005,0,0.0005,11.918,0,11.918
22/09/2020 05:00,7.9839,0,7.9839,0.0005,0,0.0005,7.9834,0,7.9834,11.9375,0,11.9375,0.0005,0,0.0005,11.937,0,11.937
22/09/2020 05:30,8.2214,0,8.2214,0,0,0,8.2214,0,8.2214,12.289,0,12.289,0,0,0,12.289,0,12.289
22/09/2020 06:00,8.7802,0,8.7802,0,0,0,8.7802,0,8.7802,13.012,0,13.012,0,0,0,13.012,0,13.012
22/09/2020 06:30,10.085,0,10.085,0,0,0,10.085,0,10.085,14.984,0,14.984,0,0,0,14.984,0,14.984
22/09/2020 07:00,11.374,0,11.374,0,0,0,11.374,0,11.374,16.894,0,16.894,0,0,0,16.894,0,16.894
22/09/2020 07:30,12.892,0,12.892,0.005,0,0.005,12.887,0,12.887,19.163,0,19.163,0.005,0,0.005,19.158,0,19.158
22/09/2020 08:00,14.159,0,14.159,0.064,0,0.064,14.095,0,14.095,20.765,0,20.765,0.064,0,0.064,20.701,0,20.701
22/09/2020 08:30,15.0675,1.2596,15.12005782,0.1455,0,0.1455,14.922,1.2596,14.97506849,21.5305,0,21.5305,0.1455,0,0.1455,21.385,0,21.385
22/09/2020 09:00,15.61,1.728,15.70535208,0.253,0,0.253,15.357,1.728,15.45391319,21.84,0,21.84,0.253,0,0.253,21.587,0,21.587
22/09/2020 09:30,16.233,0.7622,16.25088422,0.413,0,0.413,15.82,0.7622,15.83835057,22.278,0.1498,22.27850363,0.413,0,0.413,21.865,0.1498,21.86551314
22/09/2020 10:00,16.2955,0,16.2955,0.5105,0,0.5105,15.785,0,15.785,22.0235,0,22.0235,0.5105,0,0.5105,21.513,0,21.513
22/09/2020 10:30,15.731,0,15.731,0.442,0,0.442,15.289,0,15.289,22.029,0,22.029,0.442,0,0.442,21.587,0,21.587
22/09/2020 11:00,15.783,0,15.783,0.646,0,0.646,15.137,0,15.137,21.123,0,21.123,0.646,0,0.646,20.477,0,20.477
22/09/2020 11:30,15.7165,0,15.7165,0.5605,0,0.5605,15.156,0,15.156,21.0275,0,21.0275,0.5605,0,0.5605,20.467,0,20.467
22/09/2020 12:00,15.938,0,15.938,0.555,0,0.555,15.383,0,15.383,21.197,0.0038,21.19700034,0.555,0,0.555,20.642,0.0038,20.64200035
22/09/2020 12:30,16.114,0,16.114,0.675,0,0.675,15.439,0,15.439,21.303,0,21.303,0.675,0,0.675,20.628,0,20.628
22/09/2020 13:00,15.954,0,15.954,0.459,0,0.459,15.495,0,15.495,21.341,0,21.341,0.459,0,0.459,20.882,0,20.882
22/09/2020 13:30,16.061,0,16.061,0.314,0,0.314,15.747,0,15.747,21.548,0,21.548,0.314,0,0.314,21.234,0,21.234
22/09/2020 14:00,15.7945,0,15.7945,0.3665,0,0.3665,15.428,0,15.428,21.0505,0,21.0505,0.3665,0,0.3665,20.684,0,20.684
22/09/2020 14:30,15.6995,1.6282,15.78370475,1.1775,0,1.1775,14.522,1.6282,14.61299145,19.8665,0,19.8665,1.1775,0,1.1775,18.689,0,18.689
22/09/2020 15:00,15.122,1.0426,15.15789889,0.935,0,0.935,14.187,1.0426,14.22525865,19.501,0,19.501,0.935,0,0.935,18.566,0,18.566
22/09/2020 15:30,14.8735,1.6244,14.96194097,0.6455,0,0.6455,14.228,1.6244,14.32042804,19.8955,0,19.8955,0.6455,0,0.6455,19.25,0,19.25
22/09/2020 16:00,15.01,0.962,15.04079599,0.541,0,0.541,14.469,0.962,14.50094497,20.807,0,20.807,0.541,0,0.541,20.266,0,20.266
22/09/2020 16:30,15.8165,0,15.8165,0.3855,0,0.3855,15.431,0,15.431,22.4345,0,22.4345,0.3855,0,0.3855,22.049,0,22.049
22/09/2020 17:00,16.9135,0,16.9135,2.4715,0,2.4715,14.442,0,14.442,23.8165,0,23.8165,2.4715,0,2.4715,21.345,0,21.345
22/09/2020 17:30,17.792,0,17.792,0.418,0,0.418,17.374,0,17.374,25.021,0,25.021,0.418,0,0.418,24.603,0,24.603
22/09/2020 18:00,17.873,0,17.873,0.393,0,0.393,17.48,0,17.48,25.166,0,25.166,0.393,0,0.393,24.773,0,24.773
22/09/2020 18:30,17.939,0,17.939,0.17,0,0.17,17.769,0,17.769,25.28,0,25.28,0.17,0,0.17,25.11,0,25.11
22/09/2020 19:00,18.0985,0.7316,18.11328079,0.0575,0,0.0575,18.041,0.7316,18.05582786,25.1805,0,25.1805,0.0575,0,0.0575,25.123,0,25.123
22/09/2020 19:30,18.3575,1.7012,18.43615707,0.0005,0,0.0005,18.357,1.7012,18.43565921,25.1625,0,25.1625,0.0005,0,0.0005,25.162,0,25.162
22/09/2020 20:00,18.075,1.5898,18.14478132,0,0,0,18.075,1.5898,18.14478132,24.766,0,24.766,0,0,0,24.766,0,24.766
22/09/2020 20:30,16.949,1.4286,17.00910047,0,0,0,16.949,1.4286,17.00910047,23.305,0,23.305,0,0,0,23.305,0,23.305
22/09/2020 21:00,16.019,1.296,16.07134024,0,0,0,16.019,1.296,16.07134024,22.09,0,22.09,0,0,0,22.09,0,22.09
22/09/2020 21:30,15.0875,1.0408,15.1233568,1.9795,0,1.9795,13.108,1.0408,13.14925582,20.8455,0,20.8455,1.9795,0,1.9795,18.866,0,18.866
22/09/2020 22:00,14.089,1.2902,14.14795169,0,0,0,14.089,1.2902,14.14795169,19.355,0,19.355,0,0,0,19.355,0,19.355
22/09/2020 22:30,13.015,0.6068,13.02913778,4.563,0,4.563,8.452,0.6068,8.4737542,18.205,0,18.205,4.563,0,4.563,13.642,0,13.642
22/09/2020 23:00,11.5005,0,11.5005,0.3365,0,0.3365,11.164,0,11.164,16.5645,0,16.5645,0.3365,0,0.3365,16.228,0,16.228
22/09/2020 23:30,10.6095,0,10.6095,0.0015,0,0.0015,10.608,0,10.608,15.3665,0,15.3665,0.0015,0,0.0015,15.365,0,15.365
23/09/2020 00:00,9.7958,0,9.7958,0.001,0,0.001,9.7948,0,9.7948,14.265,0,14.265,0.001,0,0.001,14.264,0,14.264
23/09/2020 00:30,9.3069,0,9.3069,0.0005,0,0.0005,9.3064,0,9.3064,13.6535,0,13.6535,0.0005,0,0.0005,13.653,0,13.653
23/09/2020 01:00,8.735,0,8.735,2.449,0,2.449,6.286,0,6.286,13.362,0,13.362,2.449,0,2.449,10.913,0,10.913
23/09/2020 01:30,9.2402,0,9.2402,7.37,0,7.37,1.8702,0,1.8702,13.8432,0,13.8432,7.37,0,7.37,6.4732,0,6.4732
23/09/2020 02:00,9.1082,0,9.1082,3.997,0,3.997,5.1112,0,5.1112,13.1074,0,13.1074,3.997,0,3.997,9.1104,0,9.1104
23/09/2020 02:30,8.8274,0,8.8274,0.003,0,0.003,8.8244,0,8.8244,12.847,0,12.847,0.003,0,0.003,12.844,0,12.844
23/09/2020 03:00,8.5349,0,8.5349,0.0005,0,0.0005,8.5344,0,8.5344,12.4695,0,12.4695,0.0005,0,0.0005,12.469,0,12.469
23/09/2020 03:30,8.4869,0,8.4869,6.4805,0,6.4805,2.0064,0,2.0064,12.3811,0,12.3811,6.4805,0,6.4805,5.9006,0,5.9006
23/09/2020 04:00,8.308,0,8.308,2.425,0,2.425,5.883,0,5.883,12.1594,0,12.1594,2.425,0,2.425,9.7344,0,9.7344
23/09/2020 04:30,8.3887,0,8.3887,4.1435,0,4.1435,4.2452,0,4.2452,12.2575,0,12.2575,4.1435,0,4.1435,8.114,0,8.114
23/09/2020 05:00,8.2585,0,8.2585,0.4115,0,0.4115,7.847,0,7.847,12.2195,0,12.2195,0.4115,0,0.4115,11.808,0,11.808
23/09/2020 05:30,8.4576,0,8.4576,3.792,0,3.792,4.6656,0,4.6656,12.409,0,12.409,3.792,0,3.792,8.617,0,8.617
23/09/2020 06:00,8.7534,0,8.7534,0.002,0,0.002,8.7514,0,8.7514,12.942,0,12.942,0.002,0,0.002,12.94,0,12.94
23/09/2020 06:30,10.037,0,10.037,0.005,0,0.005,10.032,0,10.032,14.874,0,14.874,0.005,0,0.005,14.869,0,14.869
23/09/2020 07:00,11.338,0,11.338,0.003,0,0.003,11.335,0,11.335,16.759,0,16.759,0.003,0,0.003,16.756,0,16.756
23/09/2020 07:30,13.2725,0.1172,13.27301744,0.1665,0,0.1665,13.106,0.1172,13.10652402,19.2875,0,19.2875,0.1665,0,0.1665,19.121,0,19.121
23/09/2020 08:00,15.0375,0.194,15.03875135,0.0075,0,0.0075,15.03,0.194,15.03125198,20.5285,0,20.5285,0.0075,0,0.0075,20.521,0,20.521
23/09/2020 08:30,15.7505,0,15.7505,0.0915,0,0.0915,15.659,0,15.659,21.4495,0,21.4495,0.0915,0,0.0915,21.358,0,21.358
23/09/2020 09:00,16.224,0,16.224,0.155,0,0.155,16.069,0,16.069,21.955,0,21.955,0.155,0,0.155,21.8,0,21.8
23/09/2020 09:30,16.8105,0,16.8105,0.3865,0,0.3865,16.424,0,16.424,22.5895,0,22.5895,0.3865,0,0.3865,22.203,0,22.203
23/09/2020 10:00,16.799,0,16.799,0.239,0,0.239,16.56,0,16.56,22.668,0,22.668,0.239,0,0.239,22.429,0,22.429
23/09/2020 10:30,17.131,0,17.131,0.36,0,0.36,16.771,0,16.771,22.981,0,22.981,0.36,0,0.36,22.621,0,22.621
23/09/2020 11:00,17.104,0,17.104,1.41,0,1.41,15.694,0,15.694,22.705,0,22.705,1.41,0,1.41,21.295,0,21.295
23/09/2020 11:30,16.23,0,16.23,1.698,0,1.698,14.532,0,14.532,21.493,0.002,21.49300009,1.698,0,1.698,19.795,0.002,19.7950001
23/09/2020 12:00,16.1335,0,16.1335,2.0485,0,2.0485,14.085,0,14.085,20.9015,0.0154,20.90150567,2.0485,0,2.0485,18.853,0.0154,18.85300629
23/09/2020 12:30,16.1265,0,16.1265,2.2865,0,2.2865,13.84,0,13.84,21.1025,0.0172,21.10250701,2.2865,0,2.2865,18.816,0.0172,18.81600786
23/09/2020 13:00,16.0975,0,16.0975,2.0725,0,2.0725,14.025,0,14.025,21.4105,0.002,21.41050009,2.0725,0,2.0725,19.338,0.002,19.3380001
23/09/2020 13:30,15.7845,1.3056,15.8384037,2.5385,0,2.5385,13.246,1.3056,13.3101881,19.8645,0,19.8645,2.5385,0,2.5385,17.326,0,17.326
23/09/2020 14:00,15.9955,1.8528,16.10244975,2.6795,0,2.6795,13.316,1.8528,13.4442822,19.9505,0,19.9505,2.6795,0,2.6795,17.271,0,17.271
23/09/2020 14:30,14.8245,1.703,14.9219975,2.8265,0,2.8265,11.998,1.703,12.11825949,19.1555,0,19.1555,2.8265,0,2.8265,16.329,0,16.329
23/09/2020 15:00,15.7105,1.9508,15.83115381,1.3955,0,1.3955,14.315,1.9508,14.44731275,20.0255,0,20.0255,1.3955,0,1.3955,18.63,0,18.63
23/09/2020 15:30,15.2755,1.6552,15.36491416,1.2285,0,1.2285,14.047,1.6552,14.14418241,19.6215,0,19.6215,1.2285,0,1.2285,18.393,0,18.393
23/09/2020 16:00,16.202,1.9258,16.31605068,0.798,0,0.798,15.404,1.9258,15.52391451,20.256,0,20.256,0.798,0,0.798,19.458,0,19.458
23/09/2020 16:30,16.542,1.8202,16.64184161,1.222,0,1.222,15.32,1.8202,15.42775188,20.527,0,20.527,1.222,0,1.222,19.305,0,19.305
23/09/2020 17:00,17.0795,1.8106,17.17520284,1.6605,0,1.6605,15.419,1.8106,15.5249423,21.6465,0,21.6465,1.6605,0,1.6605,19.986,0,19.986
23/09/2020 17:30,19.006,1.7358,19.08509989,0.503,0,0.503,18.503,1.7358,18.58424092,23.18,0,23.18,0.503,0,0.503,22.677,0,22.677
23/09/2020 18:00,19.9515,1.6302,20.01798952,0.5035,0,0.5035,19.448,1.6302,19.51620496,23.7925,0,23.7925,0.5035,0,0.5035,23.289,0,23.289
23/09/2020 18:30,20.083,1.5246,20.14078683,0.13,0,0.13,19.953,1.5246,20.01116224,24.138,0,24.138,0.13,0,0.13,24.008,0,24.008
23/09/2020 19:00,20.2635,1.6244,20.32850481,0.0695,0,0.0695,20.194,1.6244,20.25922781,24.3195,0,24.3195,0.0695,0,0.0695,24.25,0,24.25
23/09/2020 19:30,20.023,1.5188,20.08051997,0.02,0,0.02,20.003,1.5188,20.06057732,24.116,0,24.116,0.02,0,0.02,24.096,0,24.096
23/09/2020 20:00,19.748,1.4036,19.79781798,0.007,0,0.007,19.741,1.4036,19.79083561,23.734,0,23.734,0.007,0,0.007,23.727,0,23.727
