Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/09/2020 20:30,19.1725,1.2654,19.21421332,0.0045,0,0.0045,19.168,1.2654,19.20972309,22.7415,0,22.7415,0.0045,0,0.0045,22.737,0,22.737
23/09/2020 21:00,18.079,1.0522,18.1095932,0.004,0,0.004,18.075,1.0522,18.10559996,21.177,0,21.177,0.004,0,0.004,21.173,0,21.173
23/09/2020 21:30,17.0875,1.0484,17.11963197,0.0035,0,0.0035,17.084,1.0484,17.11613854,20.0795,0,20.0795,0.0035,0,0.0035,20.076,0,20.076
23/09/2020 22:00,15.5225,0.0998,15.52282082,0.0015,0,0.0015,15.521,0.0998,15.52132085,18.8275,0,18.8275,0.0015,0,0.0015,18.826,0,18.826
23/09/2020 22:30,14.334,0,14.334,0.001,0,0.001,14.333,0,14.333,17.405,0,17.405,0.001,0,0.001,17.404,0,17.404
23/09/2020 23:00,13.065,0,13.065,0,0,0,13.065,0,13.065,15.9,0,15.9,0,0,0,15.9,0,15.9
23/09/2020 23:30,11.904,0,11.904,0,0,0,11.904,0,11.904,14.528,0,14.528,0,0,0,14.528,0,14.528
24/09/2020 00:00,11.029,0,11.029,0,0,0,11.029,0,11.029,13.473,0,13.473,0,0,0,13.473,0,13.473
24/09/2020 00:30,10.448,0,10.448,0.001,0,0.001,10.447,0,10.447,12.784,0,12.784,0.001,0,0.001,12.783,0,12.783
24/09/2020 01:00,10.1135,0,10.1135,0.0015,0,0.0015,10.112,0,10.112,12.3955,0,12.3955,0.0015,0,0.0015,12.394,0,12.394
24/09/2020 01:30,10.6145,0,10.6145,0.0025,0,0.0025,10.612,0,10.612,12.9495,0,12.9495,0.0025,0,0.0025,12.947,0,12.947
24/09/2020 02:00,10.287,0,10.287,0.005,0,0.005,10.282,0,10.282,12.575,0,12.575,0.005,0,0.005,12.57,0,12.57
24/09/2020 02:30,10.2485,0.0692,10.24873362,0.0075,0,0.0075,10.241,0.0692,10.24123379,12.5945,0,12.5945,0.0075,0,0.0075,12.587,0,12.587
24/09/2020 03:00,9.8135,0.503,9.826382409,0.0095,0,0.0095,9.804,0.503,9.816894876,12.5805,0,12.5805,0.0095,0,0.0095,12.571,0,12.571
24/09/2020 03:30,9.709,0.722,9.73580839,0.011,0,0.011,9.698,0.722,9.724838713,12.456,0,12.456,0.011,0,0.011,12.445,0,12.445
24/09/2020 04:00,9.6271,0.7334,9.654995079,0.0135,0,0.0135,9.6136,0.7334,9.641534137,12.3325,0,12.3325,0.0135,0,0.0135,12.319,0,12.319
24/09/2020 04:30,9.7431,0.7546,9.772278075,0.0125,0,0.0125,9.7306,0.7546,9.759815445,12.4325,0,12.4325,0.0125,0,0.0125,12.42,0,12.42
24/09/2020 05:00,9.8393,0.718,9.865462406,0.0185,0,0.0185,9.8208,0.718,9.847011559,12.5215,0,12.5215,0.0185,0,0.0185,12.503,0,12.503
24/09/2020 05:30,9.8937,0.5836,9.910897469,0.0095,0,0.0095,9.8842,0.5836,9.90141397,12.6455,0,12.6455,0.0095,0,0.0095,12.636,0,12.636
24/09/2020 06:00,10.51,0.6912,10.53270418,0.014,0,0.014,10.496,0.6912,10.5187344,13.323,0,13.323,0.014,0,0.014,13.309,0,13.309
24/09/2020 06:30,11.5365,0.1036,11.53696516,0.0125,0,0.0125,11.524,0.1036,11.52446567,15.2595,0,15.2595,0.0125,0,0.0125,15.247,0,15.247
24/09/2020 07:00,13.0215,0,13.0215,0.0155,0,0.0155,13.006,0,13.006,17.1875,0,17.1875,0.0155,0,0.0155,17.172,0,17.172
24/09/2020 07:30,15.376,0.889,15.40167838,3.549,0,3.549,11.827,0.889,11.86036467,19.499,0,19.499,3.549,0,3.549,15.95,0,15.95
24/09/2020 08:00,16.5065,1.1174,16.54427771,2.3715,0,2.3715,14.135,1.1174,14.17909757,20.6905,0,20.6905,2.3715,0,2.3715,18.319,0,18.319
24/09/2020 08:30,16.9016,0.9734,16.92960691,9.405,0,9.405,7.4966,0.9734,7.559531673,21.163,0,21.163,9.405,0,9.405,11.758,0,11.758
24/09/2020 09:00,17.1223,1.15,17.16087577,10.0125,0,10.0125,7.1098,1.15,7.202204943,21.3425,0,21.3425,10.0125,0,10.0125,11.33,0,11.33
24/09/2020 09:30,17.564,1.5168,17.6293726,6.787,0,6.787,10.777,1.5168,10.88321695,21.4,0,21.4,6.787,0,6.787,14.613,0,14.613
24/09/2020 10:00,18.1875,1.897,18.28616322,0.8385,0,0.8385,17.349,1.897,17.45240413,21.7375,0,21.7375,0.8385,0,0.8385,20.899,0,20.899
24/09/2020 10:30,17.9235,0.4992,17.93045044,0.5515,0,0.5515,17.372,0.4992,17.379171,22.1875,0,22.1875,0.5515,0,0.5515,21.636,0,21.636
24/09/2020 11:00,17.8905,0,17.8905,0.3165,0,0.3165,17.574,0,17.574,22.9115,0.359,22.91431241,0.3165,0,0.3165,22.595,0.359,22.5978518
24/09/2020 11:30,18.5089,0,18.5089,8.5305,0,8.5305,9.9784,0,9.9784,22.6365,0.215,22.637521,8.5305,0,8.5305,14.106,0.215,14.10763839
24/09/2020 12:00,18.6237,0,18.6237,9.4365,0,9.4365,9.1872,0,9.1872,22.4335,0,22.4335,9.4365,0,9.4365,12.997,0,12.997
24/09/2020 12:30,18.5028,0,18.5028,10.364,0,10.364,8.1388,0,8.1388,22.252,0,22.252,10.364,0,10.364,11.888,0,11.888
24/09/2020 13:00,18.261,0,18.261,6.43,0,6.43,11.831,0,11.831,21.426,0,21.426,6.43,0,6.43,14.996,0,14.996
24/09/2020 13:30,17.0756,0.432,17.08106377,9.789,0,9.789,7.2866,0.432,7.299394739,19.654,0,19.654,9.789,0,9.789,9.865,0,9.865
24/09/2020 14:00,16.356,0,16.356,4.522,0,4.522,11.834,0,11.834,18.835,0,18.835,4.522,0,4.522,14.313,0,14.313
24/09/2020 14:30,15.9868,0,15.9868,7.845,0,7.845,8.1418,0,8.1418,18.826,0,18.826,7.845,0,7.845,10.981,0,10.981
24/09/2020 15:00,15.9325,0,15.9325,2.5625,0,2.5625,13.37,0,13.37,18.8605,0,18.8605,2.5625,0,2.5625,16.298,0,16.298
24/09/2020 15:30,15.2285,0,15.2285,2.7155,0,2.7155,12.513,0,12.513,17.9415,0,17.9415,2.7155,0,2.7155,15.226,0,15.226
24/09/2020 16:00,15.5595,0,15.5595,3.5445,0,3.5445,12.015,0,12.015,18.4975,0,18.4975,3.5445,0,3.5445,14.953,0,14.953
24/09/2020 16:30,16.8309,0,16.8309,9.1885,0,9.1885,7.6424,0,7.6424,20.3535,0,20.3535,9.1885,0,9.1885,11.165,0,11.165
24/09/2020 17:00,17.963,0,17.963,6.361,0,6.361,11.602,0,11.602,21.896,0,21.896,6.361,0,6.361,15.535,0,15.535
24/09/2020 17:30,19.6885,0.5684,19.69670304,0.5705,0,0.5705,19.118,0.5684,19.12644772,23.9425,0,23.9425,0.5705,0,0.5705,23.372,0,23.372
24/09/2020 18:00,21.078,1.2596,21.11560267,6.214,0,6.214,14.864,1.2596,14.91727482,25.429,0,25.429,6.214,0,6.214,19.215,0,19.215
24/09/2020 18:30,22.035,1.1924,22.06723913,8.887,0,8.887,13.148,1.1924,13.20195901,26.461,0,26.461,8.887,0,8.887,17.574,0,17.574
24/09/2020 19:00,21.798,1.1482,21.82821952,8.901,0,8.901,12.897,1.1482,12.94801036,26.223,0,26.223,8.901,0,8.901,17.322,0,17.322
24/09/2020 19:30,21.461,1.1558,21.49210075,8.854,0,8.854,12.607,1.1558,12.65987056,25.877,0,25.877,8.854,0,8.854,17.023,0,17.023
24/09/2020 20:00,21.2085,1.031,21.233545,8.8745,0,8.8745,12.334,1.031,12.37701567,25.6035,0,25.6035,8.8745,0,8.8745,16.729,0,16.729
24/09/2020 20:30,20.014,0.9562,20.03682895,5.81,0,5.81,14.204,0.9562,14.23614886,24.123,0,24.123,5.81,0,5.81,18.313,0,18.313
24/09/2020 21:00,18.9835,1.2308,19.02335777,0.0115,0,0.0115,18.972,1.2308,19.01188188,22.6325,0,22.6325,0.0115,0,0.0115,22.621,0,22.621
24/09/2020 21:30,17.717,1.0138,17.74598206,0.011,0,0.011,17.706,1.0138,17.73500004,21.152,0,21.152,0.011,0,0.011,21.141,0,21.141
24/09/2020 22:00,16.389,0.7854,16.40780833,0.008,0,0.008,16.381,0.7854,16.3998175,19.704,0,19.704,0.008,0,0.008,19.696,0,19.696
24/09/2020 22:30,14.6545,0,14.6545,0.0065,0,0.0065,14.648,0,14.648,18.2035,0,18.2035,0.0065,0,0.0065,18.197,0,18.197
24/09/2020 23:00,13.189,0,13.189,0.006,0,0.006,13.183,0,13.183,16.499,0,16.499,0.006,0,0.006,16.493,0,16.493
24/09/2020 23:30,12.045,0,12.045,0.007,0,0.007,12.038,0,12.038,15.018,0,15.018,0.007,0,0.007,15.011,0,15.011
25/09/2020 00:00,11.253,0.0076,11.25300257,0.008,0,0.008,11.245,0.0076,11.24500257,13.943,0,13.943,0.008,0,0.008,13.935,0,13.935
25/09/2020 00:30,10.4165,0.432,10.42545425,0.0075,0,0.0075,10.409,0.432,10.41796069,13.5535,0,13.5535,0.0075,0,0.0075,13.546,0,13.546
25/09/2020 01:00,10.0018,0.3668,10.00852364,0.008,0,0.008,9.9938,0.3668,10.00052902,13.121,0,13.121,0.008,0,0.008,13.113,0,13.113
25/09/2020 01:30,10.709,0.4052,10.7166631,0.009,0,0.009,10.7,0.4052,10.70766954,13.797,0,13.797,0.009,0,0.009,13.788,0,13.788
25/09/2020 02:00,10.5995,0.4378,10.60853756,0.0095,0,0.0095,10.59,0.4378,10.59904566,13.5125,0,13.5125,0.0095,0,0.0095,13.503,0,13.503
25/09/2020 02:30,10.424,0.382,10.43099708,0.004,0,0.004,10.42,0.382,10.42699976,13.289,0,13.289,0.004,0,0.004,13.285,0,13.285
25/09/2020 03:00,10.14,0.4378,10.14944673,0.008,0,0.008,10.132,0.4378,10.14145418,12.933,0,12.933,0.008,0,0.008,12.925,0,12.925
25/09/2020 03:30,9.8865,0.4454,9.896527846,0.0055,0,0.0055,9.881,0.4454,9.891033422,12.6665,0,12.6665,0.0055,0,0.0055,12.661,0,12.661
25/09/2020 04:00,9.8031,0.4742,9.814562407,0.0015,0,0.0015,9.8016,0.4742,9.81306416,12.5825,0,12.5825,0.0015,0,0.0015,12.581,0,12.581
25/09/2020 04:30,9.3989,0,9.3989,0.0005,0,0.0005,9.3984,0,9.3984,12.6035,0,12.6035,0.0005,0,0.0005,12.603,0,12.603
25/09/2020 05:00,9.3029,0,9.3029,0.0005,0,0.0005,9.3024,0,9.3024,12.5535,0,12.5535,0.0005,0,0.0005,12.553,0,12.553
25/09/2020 05:30,9.4805,0,9.4805,0.0015,0,0.0015,9.479,0,9.479,12.8085,0,12.8085,0.0015,0,0.0015,12.807,0,12.807
25/09/2020 06:00,10.082,0,10.082,0.002,0,0.002,10.08,0,10.08,13.526,0,13.526,0.002,0,0.002,13.524,0,13.524
25/09/2020 06:30,11.688,0.0154,11.68801015,0.007,0,0.007,11.681,0.0154,11.68101015,15.576,0,15.576,0.007,0,0.007,15.569,0,15.569
25/09/2020 07:00,13.234,0,13.234,0.007,0,0.007,13.227,0,13.227,17.537,0,17.537,0.007,0,0.007,17.53,0,17.53
25/09/2020 07:30,16.017,0.0308,16.01702961,0.085,0,0.085,15.932,0.0308,15.93202977,19.798,0,19.798,0.085,0,0.085,19.713,0,19.713
25/09/2020 08:00,16.9255,0,16.9255,0.4905,0,0.4905,16.435,0,16.435,20.8175,0,20.8175,0.4905,0,0.4905,20.327,0,20.327
25/09/2020 08:30,17.65,0,17.65,0.792,0,0.792,16.858,0,16.858,21.695,0,21.695,0.792,0,0.792,20.903,0,20.903
25/09/2020 09:00,17.616,0,17.616,1.494,0,1.494,16.122,0,16.122,21.425,0,21.425,1.494,0,1.494,19.931,0,19.931
25/09/2020 09:30,17.809,0.3994,17.81347808,2.898,0,2.898,14.911,0.3994,14.91634812,21.127,0,21.127,2.898,0,2.898,18.229,0,18.229
25/09/2020 10:00,17.2735,0.3302,17.27665576,3.0675,0,3.0675,14.206,0.3302,14.20983702,20.2645,0,20.2645,3.0675,0,3.0675,17.197,0,17.197
25/09/2020 10:30,16.782,0,16.782,2.864,0,2.864,13.918,0,13.918,19.745,0,19.745,2.864,0,2.864,16.881,0,16.881
25/09/2020 11:00,16.84,0,16.84,2.744,0,2.744,14.096,0,14.096,19.605,0,19.605,2.744,0,2.744,16.861,0,16.861
25/09/2020 11:30,16.499,0,16.499,3.456,0,3.456,13.043,0,13.043,19.294,0,19.294,3.456,0,3.456,15.838,0,15.838
25/09/2020 12:00,15.925,0,15.925,3.474,0,3.474,12.451,0,12.451,18.468,0,18.468,3.474,0,3.474,14.994,0,14.994
25/09/2020 12:30,16.226,0,16.226,4.143,0,4.143,12.083,0,12.083,18.656,0,18.656,4.143,0,4.143,14.513,0,14.513
25/09/2020 13:00,15.639,0,15.639,4.626,0,4.626,11.013,0,11.013,17.908,0,17.908,4.626,0,4.626,13.282,0,13.282
25/09/2020 13:30,15.09,0,15.09,4.509,0,4.509,10.581,0,10.581,17.437,0,17.437,4.509,0,4.509,12.928,0,12.928
25/09/2020 14:00,14.793,0.5012,14.80148812,3.751,0,3.751,11.042,0.5012,11.05336896,17.254,0,17.254,3.751,0,3.751,13.503,0,13.503
25/09/2020 14:30,14.2559,0.167,14.25687812,4.3925,0,4.3925,9.8634,0.167,9.864813661,17.2895,0,17.2895,4.3925,0,4.3925,12.897,0,12.897
25/09/2020 15:00,13.8966,0,13.8966,4.452,0,4.452,9.4446,0,9.4446,16.961,0,16.961,4.452,0,4.452,12.509,0,12.509
25/09/2020 15:30,14.1323,0,14.1323,4.2635,0,4.2635,9.8688,0,9.8688,17.1525,0,17.1525,4.2635,0,4.2635,12.889,0,12.889
25/09/2020 16:00,14.9305,0,14.9305,3.6735,0,3.6735,11.257,0,11.257,18.1975,0,18.1975,3.6735,0,3.6735,14.524,0,14.524
25/09/2020 16:30,15.576,0,15.576,2.791,0,2.791,12.785,0,12.785,19.411,0,19.411,2.791,0,2.791,16.62,0,16.62
25/09/2020 17:00,16.389,0,16.389,2.143,0,2.143,14.246,0,14.246,20.705,0,20.705,2.143,0,2.143,18.562,0,18.562
25/09/2020 17:30,17.6815,0,17.6815,1.4515,0,1.4515,16.23,0,16.23,22.4125,0,22.4125,1.4515,0,1.4515,20.961,0,20.961
25/09/2020 18:00,18.6705,0,18.6705,6.2575,0,6.2575,12.413,0,12.413,24.0305,0,24.0305,6.2575,0,6.2575,17.773,0,17.773
25/09/2020 18:30,19.2057,0,19.2057,10.2755,0,10.2755,8.9302,0,8.9302,24.8605,0,24.8605,10.2755,0,10.2755,14.585,0,14.585
25/09/2020 19:00,17.9282,0,17.9282,9.937,0,9.937,7.9912,0,7.9912,23.624,0,23.624,9.937,0,9.937,13.687,0,13.687
25/09/2020 19:30,18.1251,0,18.1251,9.8115,0,9.8115,8.3136,0,8.3136,23.8745,0.3052,23.87645068,9.8115,0,9.8115,14.063,0.3052,14.06631139
25/09/2020 20:00,18.2257,0,18.2257,9.8295,0,9.8295,8.3962,0,8.3962,23.7355,0.6682,23.7449037,9.8295,0,9.8295,13.906,0.6682,13.92204465
25/09/2020 20:30,17.185,0,17.185,9.839,0,9.839,7.346,0,7.346,22.517,0.3398,22.51956378,9.839,0,9.839,12.678,0.3398,12.6825529
25/09/2020 21:00,16.5623,0,16.5623,9.8365,0,9.8365,6.7258,0,6.7258,21.5195,0.1766,21.52022462,9.8365,0,9.8365,11.683,0.1766,11.68433466
25/09/2020 21:30,15.6367,0,15.6367,9.8325,0,9.8325,5.8042,0,5.8042,19.8229,0,19.8229,9.8325,0,9.8325,9.9904,0,9.9904
25/09/2020 22:00,14.873,0,14.873,9.835,0,9.835,5.038,0,5.038,18.6786,0,18.6786,9.835,0,9.835,8.8436,0,8.8436
25/09/2020 22:30,13.614,0,13.614,0.958,0,0.958,12.656,0,12.656,16.882,0,16.882,0.958,0,0.958,15.924,0,15.924
25/09/2020 23:00,12.4225,0,12.4225,0.0075,0,0.0075,12.415,0,12.415,15.4695,0,15.4695,0.0075,0,0.0075,15.462,0,15.462
25/09/2020 23:30,11.3345,0,11.3345,0.0085,0,0.0085,11.326,0,11.326,14.3445,0,14.3445,0.0085,0,0.0085,14.336,0,14.336
26/09/2020 00:00,10.487,0,10.487,0.006,0,0.006,10.481,0,10.481,13.18,0,13.18,0.006,0,0.006,13.174,0,13.174
26/09/2020 00:30,9.8968,0,9.8968,0.006,0,0.006,9.8908,0,9.8908,12.511,0,12.511,0.006,0,0.006,12.505,0,12.505
26/09/2020 01:00,9.5845,0,9.5845,0.0075,0,0.0075,9.577,0,9.577,12.0765,0,12.0765,0.0075,0,0.0075,12.069,0,12.069
26/09/2020 01:30,9.8877,0,9.8877,0.0015,0,0.0015,9.8862,0,9.8862,12.4275,0,12.4275,0.0015,0,0.0015,12.426,0,12.426
26/09/2020 02:00,9.819,0,9.819,0.002,0,0.002,9.817,0,9.817,12.323,0,12.323,0.002,0,0.002,12.321,0,12.321
26/09/2020 02:30,9.7013,0,9.7013,0.0015,0,0.0015,9.6998,0,9.6998,12.1645,0,12.1645,0.0015,0,0.0015,12.163,0,12.163
26/09/2020 03:00,9.5022,0,9.5022,0,0,0,9.5022,0,9.5022,11.892,0,11.892,0,0,0,11.892,0,11.892
26/09/2020 03:30,9.8923,0,9.8923,0.0005,0,0.0005,9.8918,0,9.8918,12.2385,0,12.2385,0.0005,0,0.0005,12.238,0,12.238
26/09/2020 04:00,10.058,0,10.058,0,0,0,10.058,0,10.058,12.382,0,12.382,0,0,0,12.382,0,12.382
26/09/2020 04:30,9.9868,0,9.9868,0,0,0,9.9868,0,9.9868,12.288,0,12.288,0,0,0,12.288,0,12.288
26/09/2020 05:00,9.9711,0,9.9711,0.0005,0,0.0005,9.9706,0,9.9706,12.2605,0,12.2605,0.0005,0,0.0005,12.26,0,12.26
26/09/2020 05:30,10.026,0,10.026,0.002,0,0.002,10.024,0,10.024,12.313,0,12.313,0.002,0,0.002,12.311,0,12.311
26/09/2020 06:00,10.476,0,10.476,0.001,0,0.001,10.475,0,10.475,12.838,0,12.838,0.001,0,0.001,12.837,0,12.837
26/09/2020 06:30,11.424,0,11.424,0,0,0,11.424,0,11.424,13.977,0,13.977,0,0,0,13.977,0,13.977
26/09/2020 07:00,12.417,0,12.417,0,0,0,12.417,0,12.417,15.138,0,15.138,0,0,0,15.138,0,15.138
26/09/2020 07:30,13.979,0,13.979,0.034,0,0.034,13.945,0,13.945,16.935,0,16.935,0.034,0,0.034,16.901,0,16.901
26/09/2020 08:00,15.546,0,15.546,0.251,0,0.251,15.295,0,15.295,18.724,0,18.724,0.251,0,0.251,18.473,0,18.473
26/09/2020 08:30,16.6785,0,16.6785,0.7315,0,0.7315,15.947,0,15.947,19.8965,0,19.8965,0.7315,0,0.7315,19.165,0,19.165
26/09/2020 09:00,17.149,0,17.149,1.384,0,1.384,15.765,0,15.765,20.429,0,20.429,1.384,0,1.384,19.045,0,19.045
26/09/2020 09:30,17.377,0,17.377,2.055,0,2.055,15.322,0,15.322,20.54,0,20.54,2.055,0,2.055,18.485,0,18.485
26/09/2020 10:00,17.293,0,17.293,2.682,0,2.682,14.611,0,14.611,20.174,0,20.174,2.682,0,2.682,17.492,0,17.492
26/09/2020 10:30,16.8595,0,16.8595,3.1105,0,3.1105,13.749,0,13.749,19.6475,0,19.6475,3.1105,0,3.1105,16.537,0,16.537
26/09/2020 11:00,16.306,0,16.306,3.423,0,3.423,12.883,0,12.883,18.994,0,18.994,3.423,0,3.423,15.571,0,15.571
26/09/2020 11:30,16.1305,0,16.1305,3.9575,0,3.9575,12.173,0,12.173,18.4725,0,18.4725,3.9575,0,3.9575,14.515,0,14.515
26/09/2020 12:00,15.58,0,15.58,4.319,0,4.319,11.261,0,11.261,17.673,0,17.673,4.319,0,4.319,13.354,0,13.354
26/09/2020 12:30,15.294,0,15.294,4.548,0,4.548,10.746,0,10.746,17.246,0,17.246,4.548,0,4.548,12.698,0,12.698
26/09/2020 13:00,15.049,0,15.049,4.702,0,4.702,10.347,0,10.347,16.962,0,16.962,4.702,0,4.702,12.26,0,12.26
26/09/2020 13:30,14.678,0,14.678,4.747,0,4.747,9.931,0,9.931,16.674,0,16.674,4.747,0,4.747,11.927,0,11.927
26/09/2020 14:00,14.0785,0.0864,14.07876512,4.7165,0,4.7165,9.362,0.0864,9.362398676,15.9925,0,15.9925,4.7165,0,4.7165,11.276,0,11.276
26/09/2020 14:30,13.4108,1.0196,13.44950337,4.523,0,4.523,8.8878,1.0196,8.946092611,15.668,0,15.668,4.523,0,4.523,11.145,0,11.145
26/09/2020 15:00,13.4023,1.0292,13.44175948,4.3245,0,4.3245,9.0778,1.0292,9.135956736,15.6565,0,15.6565,4.3245,0,4.3245,11.332,0,11.332
26/09/2020 15:30,13.5795,1.035,13.61888561,4.0235,0,4.0235,9.556,1.035,9.611886443,15.9165,0,15.9165,4.0235,0,4.0235,11.893,0,11.893
26/09/2020 16:00,13.75,0.9926,13.78578089,3.605,0,3.605,10.145,0.9926,10.19344298,16.313,0,16.313,3.605,0,3.605,12.708,0,12.708
26/09/2020 16:30,14.436,1.0964,14.47757538,3.116,0,3.116,11.32,1.0964,11.37297204,17.209,0,17.209,3.116,0,3.116,14.093,0,14.093
26/09/2020 17:00,15.7275,1.2288,15.77543044,2.5235,0,2.5235,13.204,1.2288,13.26105446,18.9755,0,18.9755,2.5235,0,2.5235,16.452,0,16.452
26/09/2020 17:30,16.8725,0.4224,16.87778653,1.8655,0,1.8655,15.007,0.4224,15.01294344,21.1675,0,21.1675,1.8655,0,1.8655,19.302,0,19.302
26/09/2020 18:00,17.81,0,17.81,1.17,0,1.17,16.64,0,16.64,22.978,0,22.978,1.17,0,1.17,21.808,0,21.808
26/09/2020 18:30,18.5795,0.5876,18.58878947,0.5275,0,0.5275,18.052,0.5876,18.06156078,23.8555,0,23.8555,0.5275,0,0.5275,23.328,0,23.328
26/09/2020 19:00,19.1345,1.2576,19.17578285,0.1105,0,0.1105,19.024,1.2576,19.06552212,24.1355,0.05,24.13555179,0.1105,0,0.1105,24.025,0.05,24.02505203
26/09/2020 19:30,19.7235,0,19.7235,0.0055,0,0.0055,19.718,0,19.718,24.3735,0,24.3735,0.0055,0,0.0055,24.368,0,24.368
26/09/2020 20:00,19.5025,0,19.5025,0.0015,0,0.0015,19.501,0,19.501,24.1055,0,24.1055,0.0015,0,0.0015,24.104,0,24.104
26/09/2020 20:30,18.8025,0,18.8025,0.0015,0,0.0015,18.801,0,18.801,23.0815,0,23.0815,0.0015,0,0.0015,23.08,0,23.08
26/09/2020 21:00,17.917,0,17.917,0,0,0,17.917,0,17.917,21.898,0,21.898,0,0,0,21.898,0,21.898
26/09/2020 21:30,16.873,0,16.873,0,0,0,16.873,0,16.873,20.724,0,20.724,0,0,0,20.724,0,20.724
26/09/2020 22:00,15.938,0.2112,15.93939928,0,0,0,15.938,0.2112,15.93939928,19.281,0,19.281,0,0,0,19.281,0,19.281
26/09/2020 22:30,14.678,0,14.678,0.001,0,0.001,14.677,0,14.677,17.924,0,17.924,0.001,0,0.001,17.923,0,17.923
26/09/2020 23:00,13.562,0,13.562,0.007,0,0.007,13.555,0,13.555,16.39,0,16.39,0.007,0,0.007,16.383,0,16.383
26/09/2020 23:30,12.5355,0,12.5355,0.0055,0,0.0055,12.53,0,12.53,15.1065,0,15.1065,0.0055,0,0.0055,15.101,0,15.101
27/09/2020 00:00,11.1565,0.0346,11.15655365,0.0035,0,0.0035,11.153,0.0346,11.15305367,14.0695,0,14.0695,0.0035,0,0.0035,14.066,0,14.066
27/09/2020 00:30,10.7265,0.0518,10.72662507,0.0015,0,0.0015,10.725,0.0518,10.72512509,13.5765,0,13.5765,0.0015,0,0.0015,13.575,0,13.575
27/09/2020 01:00,10.2755,0,10.2755,0.0015,0,0.0015,10.274,0,10.274,13.0555,0,13.0555,0.0015,0,0.0015,13.054,0,13.054
27/09/2020 01:30,10.9195,0.0134,10.91950822,0.0025,0,0.0025,10.917,0.0134,10.91700822,14.0855,0,14.0855,0.0025,0,0.0025,14.083,0,14.083
27/09/2020 02:00,10.736,0,10.736,0.003,0,0.003,10.733,0,10.733,14.132,0,14.132,0.003,0,0.003,14.129,0,14.129
27/09/2020 02:30,10.566,0,10.566,0,0,0,10.566,0,10.566,13.941,0,13.941,0,0,0,13.941,0,13.941
27/09/2020 03:00,10.17,0,10.17,0,0,0,10.17,0,10.17,13.467,0,13.467,0,0,0,13.467,0,13.467
27/09/2020 03:30,9.9267,0,9.9267,0.0035,0,0.0035,9.9232,0,9.9232,13.1825,0,13.1825,0.0035,0,0.0035,13.179,0,13.179
27/09/2020 04:00,9.6381,0,9.6381,0.0035,0,0.0035,9.6346,0,9.6346,12.8505,0,12.8505,0.0035,0,0.0035,12.847,0,12.847
27/09/2020 04:30,9.5052,0,9.5052,0.003,0,0.003,9.5022,0,9.5022,12.698,0,12.698,0.003,0,0.003,12.695,0,12.695
27/09/2020 05:00,9.4266,0,9.4266,0.005,0,0.005,9.4216,0,9.4216,12.602,0,12.602,0.005,0,0.005,12.597,0,12.597
27/09/2020 05:30,9.6166,0,9.6166,0.005,0,0.005,9.6116,0,9.6116,12.817,0,12.817,0.005,0,0.005,12.812,0,12.812
27/09/2020 06:00,9.773,0,9.773,0.006,0,0.006,9.767,0,9.767,13.012,0,13.012,0.006,0,0.006,13.006,0,13.006
27/09/2020 06:30,10.445,0,10.445,0.006,0,0.006,10.439,0,10.439,13.803,0,13.803,0.006,0,0.006,13.797,0,13.797
27/09/2020 07:00,11.2655,0,11.2655,0.0035,0,0.0035,11.262,0,11.262,14.7535,0,14.7535,0.0035,0,0.0035,14.75,0,14.75
27/09/2020 07:30,12.305,0,12.305,0.028,0,0.028,12.277,0,12.277,15.987,0,15.987,0.028,0,0.028,15.959,0,15.959
27/09/2020 08:00,13.771,0,13.771,0.228,0,0.228,13.543,0,13.543,17.673,0,17.673,0.228,0,0.228,17.445,0,17.445
27/09/2020 08:30,15.246,0,15.246,0.7,0,0.7,14.546,0,14.546,18.852,0.098,18.85225472,0.7,0,0.7,18.152,0.098,18.15226454
27/09/2020 09:00,16.221,0,16.221,1.375,0,1.375,14.846,0,14.846,19.388,0.215,19.38919207,1.375,0,1.375,18.013,0.215,18.01428306
27/09/2020 09:30,16.95,0,16.95,2.062,0,2.062,14.888,0,14.888,19.618,0,19.618,2.062,0,2.062,17.556,0,17.556
27/09/2020 10:00,17.0925,0,17.0925,2.6145,0,2.6145,14.478,0,14.478,19.6245,0,19.6245,2.6145,0,2.6145,17.01,0,17.01
27/09/2020 10:30,16.967,0,16.967,3.227,0,3.227,13.74,0,13.74,19.376,0,19.376,3.227,0,3.227,16.149,0,16.149
27/09/2020 11:00,16.599,0,16.599,3.71,0,3.71,12.889,0,12.889,18.726,0,18.726,3.71,0,3.71,15.016,0,15.016
27/09/2020 11:30,16.314,0,16.314,4.057,0,4.057,12.257,0,12.257,18.137,0,18.137,4.057,0,4.057,14.08,0,14.08
27/09/2020 12:00,15.899,0,15.899,4.314,0,4.314,11.585,0,11.585,17.629,0,17.629,4.314,0,4.314,13.315,0,13.315
27/09/2020 12:30,16.0605,0,16.0605,4.4975,0,4.4975,11.563,0,11.563,17.7335,0,17.7335,4.4975,0,4.4975,13.236,0,13.236
27/09/2020 13:00,15.667,0,15.667,4.635,0,4.635,11.032,0,11.032,17.294,0,17.294,4.635,0,4.635,12.659,0,12.659
27/09/2020 13:30,15.2145,0,15.2145,4.6835,0,4.6835,10.531,0,10.531,16.7885,0,16.7885,4.6835,0,4.6835,12.105,0,12.105
27/09/2020 14:00,14.6041,0,14.6041,4.6215,0,4.6215,9.9826,0,9.9826,16.1185,0,16.1185,4.6215,0,4.6215,11.497,0,11.497
27/09/2020 14:30,14.481,0,14.481,4.461,0,4.461,10.02,0,10.02,15.956,0,15.956,4.461,0,4.461,11.495,0,11.495
27/09/2020 15:00,14.5515,0,14.5515,4.2235,0,4.2235,10.328,0,10.328,16.1205,0,16.1205,4.2235,0,4.2235,11.897,0,11.897
27/09/2020 15:30,14.767,0,14.767,3.9,0,3.9,10.867,0,10.867,16.472,0,16.472,3.9,0,3.9,12.572,0,12.572
27/09/2020 16:00,15.181,0,15.181,3.496,0,3.496,11.685,0,11.685,17.136,0,17.136,3.496,0,3.496,13.64,0,13.64
27/09/2020 16:30,16.286,0,16.286,3.017,0,3.017,13.269,0,13.269,18.62,0,18.62,3.017,0,3.017,15.603,0,15.603
27/09/2020 17:00,17.603,0,17.603,2.483,0,2.483,15.12,0,15.12,20.46,0,20.46,2.483,0,2.483,17.977,0,17.977
27/09/2020 17:30,19.168,1.2902,19.21137267,1.851,0,1.851,17.317,1.2902,17.36499655,21.933,0,21.933,1.851,0,1.851,20.082,0,20.082
27/09/2020 18:00,20.0635,1.488,20.11860274,1.1005,0,1.1005,18.963,1.488,19.02129104,23.2475,0,23.2475,1.1005,0,1.1005,22.147,0,22.147
27/09/2020 18:30,20.0115,1.467,20.06519926,0.4735,0,0.4735,19.538,1.467,19.59299704,23.4925,0,23.4925,0.4735,0,0.4735,23.019,0,23.019
27/09/2020 19:00,19.932,1.4362,19.9836757,0.096,0,0.096,19.836,1.4362,19.88792514,23.595,0,23.595,0.096,0,0.096,23.499,0,23.499
27/09/2020 19:30,20.0625,1.344,20.10746733,0.0025,0,0.0025,20.06,1.344,20.10497292,23.9115,0,23.9115,0.0025,0,0.0025,23.909,0,23.909
27/09/2020 20:00,19.4865,0.2824,19.48854617,0.0025,0,0.0025,19.484,0.2824,19.48604644,23.8745,0,23.8745,0.0025,0,0.0025,23.872,0,23.872
27/09/2020 20:30,18.56,0,18.56,0.001,0,0.001,18.559,0,18.559,22.887,0,22.887,0.001,0,0.001,22.886,0,22.886
27/09/2020 21:00,17.5215,0,17.5215,0.0015,0,0.0015,17.52,0,17.52,21.5135,0,21.5135,0.0015,0,0.0015,21.512,0,21.512
27/09/2020 21:30,16.4485,0.0192,16.44851121,0.0015,0,0.0015,16.447,0.0192,16.44701121,20.3645,0,20.3645,0.0015,0,0.0015,20.363,0,20.363
27/09/2020 22:00,15.475,0.4416,15.48129954,0,0,0,15.475,0.4416,15.48129954,18.404,0,18.404,0,0,0,18.404,0,18.404
27/09/2020 22:30,14.087,0,14.087,0,0,0,14.087,0,14.087,17.281,0,17.281,0,0,0,17.281,0,17.281
27/09/2020 23:00,12.633,0,12.633,0,0,0,12.633,0,12.633,15.51,0,15.51,0,0,0,15.51,0,15.51
27/09/2020 23:30,11.762,0,11.762,0,0,0,11.762,0,11.762,14.266,0,14.266,0,0,0,14.266,0,14.266
28/09/2020 00:00,10.612,0.0096,10.61200434,0,0,0,10.612,0.0096,10.61200434,13.392,0,13.392,0,0,0,13.392,0,13.392
28/09/2020 00:30,9.981,0,9.981,0,0,0,9.981,0,9.981,13.353,0,13.353,0,0,0,13.353,0,13.353
28/09/2020 01:00,9.6364,0,9.6364,0,0,0,9.6364,0,9.6364,12.958,0,12.958,0,0,0,12.958,0,12.958
28/09/2020 01:30,10.489,0,10.489,0,0,0,10.489,0,10.489,13.88,0,13.88,0,0,0,13.88,0,13.88
28/09/2020 02:00,10.502,0,10.502,0,0,0,10.502,0,10.502,13.878,0,13.878,0,0,0,13.878,0,13.878
28/09/2020 02:30,10.422,0,10.422,0,0,0,10.422,0,10.422,13.782,0,13.782,0,0,0,13.782,0,13.782
28/09/2020 03:00,10.105,0,10.105,0,0,0,10.105,0,10.105,13.413,0,13.413,0,0,0,13.413,0,13.413
28/09/2020 03:30,9.8076,0,9.8076,0,0,0,9.8076,0,9.8076,13.096,0,13.096,0,0,0,13.096,0,13.096
28/09/2020 04:00,9.5904,0,9.5904,0,0,0,9.5904,0,9.5904,12.851,0,12.851,0,0,0,12.851,0,12.851
28/09/2020 04:30,9.5252,0,9.5252,0,0,0,9.5252,0,9.5252,12.758,0,12.758,0,0,0,12.758,0,12.758
28/09/2020 05:00,9.3908,0,9.3908,0,0,0,9.3908,0,9.3908,12.611,0,12.611,0,0,0,12.611,0,12.611
28/09/2020 05:30,9.6,0,9.6,0,0,0,9.6,0,9.6,12.91,0,12.91,0,0,0,12.91,0,12.91
28/09/2020 06:00,10.174,0,10.174,0,0,0,10.174,0,10.174,13.613,0,13.613,0,0,0,13.613,0,13.613
28/09/2020 06:30,11.598,0,11.598,0,0,0,11.598,0,11.598,15.578,0,15.578,0,0,0,15.578,0,15.578
28/09/2020 07:00,13.095,0,13.095,0,0,0,13.095,0,13.095,17.778,0,17.778,0,0,0,17.778,0,17.778
28/09/2020 07:30,14.9765,0,14.9765,0.0105,0,0.0105,14.966,0,14.966,20.1545,0,20.1545,0.0105,0,0.0105,20.144,0,20.144
28/09/2020 08:00,16.3145,0,16.3145,0.1095,0,0.1095,16.205,0,16.205,21.8095,0,21.8095,0.1095,0,0.1095,21.7,0,21.7
28/09/2020 08:30,16.993,0,16.993,6.9,0,6.9,10.093,0,10.093,22.857,0,22.857,6.9,0,6.9,15.957,0,15.957
28/09/2020 09:00,16.8899,0,16.8899,9.3665,0,9.3665,7.5234,0,7.5234,22.6145,0,22.6145,9.3665,0,9.3665,13.248,0,13.248
28/09/2020 09:30,17.1501,0,17.1501,9.2685,0,9.2685,7.8816,0,7.8816,22.6995,0,22.6995,9.2685,0,9.2685,13.431,0,13.431
28/09/2020 10:00,16.997,0,16.997,9.793,0,9.793,7.204,0,7.204,22.388,0,22.388,9.793,0,9.793,12.595,0,12.595
28/09/2020 10:30,16.2501,0,16.2501,10.5765,0,10.5765,5.6736,0,5.6736,21.2655,0,21.2655,10.5765,0,10.5765,10.689,0,10.689
28/09/2020 11:00,15.6492,0,15.6492,12.293,0,12.293,3.3562,0,3.3562,20.3974,0,20.3974,12.293,0,12.293,8.1044,0,8.1044
28/09/2020 11:30,15.6574,0,15.6574,11.635,0,11.635,4.0224,0,4.0224,20.3748,0,20.3748,11.635,0,11.635,8.7398,0,8.7398
28/09/2020 12:00,15.8272,0,15.8272,11.125,0,11.125,4.7022,0,4.7022,20.8288,0,20.8288,11.125,0,11.125,9.7038,0,9.7038
28/09/2020 12:30,15.9083,0,15.9083,11.1505,0,11.1505,4.7578,0,4.7578,21.3855,0,21.3855,11.1505,0,11.1505,10.235,0,10.235
28/09/2020 13:00,15.7588,0,15.7588,10.932,0,10.932,4.8268,0,4.8268,21.185,0,21.185,10.932,0,10.932,10.253,0,10.253
28/09/2020 13:30,15.6026,0,15.6026,11.319,0,11.319,4.2836,0,4.2836,20.8214,0,20.8214,11.319,0,11.319,9.5024,0,9.5024
28/09/2020 14:00,15.0373,0,15.0373,11.6465,0,11.6465,3.3908,0,3.3908,20.2117,0,20.2117,11.6465,0,11.6465,8.5652,0,8.5652
28/09/2020 14:30,14.9638,0,14.9638,11.573,0,11.573,3.3908,0,3.3908,20.0306,0,20.0306,11.573,0,11.573,8.4576,0,8.4576
28/09/2020 15:00,14.7955,0,14.7955,2.0145,0,2.0145,12.781,0,12.781,19.8485,0,19.8485,2.0145,0,2.0145,17.834,0,17.834
28/09/2020 15:30,14.7755,0,14.7755,0.7135,0,0.7135,14.062,0,14.062,19.9735,0,19.9735,0.7135,0,0.7135,19.26,0,19.26
28/09/2020 16:00,15.497,0,15.497,0.496,0,0.496,15.001,0,15.001,20.896,0,20.896,0.496,0,0.496,20.4,0,20.4
28/09/2020 16:30,16.934,0,16.934,0.397,0,0.397,16.537,0,16.537,22.381,0,22.381,0.397,0,0.397,21.984,0,21.984
28/09/2020 17:00,18.454,0.864,18.47421479,0.279,0,0.279,18.175,0.864,18.19552475,23.513,0.1056,23.51323713,0.279,0,0.279,23.234,0.1056,23.23423998
28/09/2020 17:30,20.138,0.3936,20.14184612,7.046,0,7.046,13.092,0.3936,13.09791529,24.668,0,24.668,7.046,0,7.046,17.622,0,17.622
28/09/2020 18:00,20.3305,0,20.3305,10.1445,0,10.1445,10.186,0,10.186,25.2235,0,25.2235,10.1445,0,10.1445,15.079,0,15.079
28/09/2020 18:30,20.587,0,20.587,9.908,0,9.908,10.679,0,10.679,25.501,0,25.501,9.908,0,9.908,15.593,0,15.593
28/09/2020 19:00,20.7,0,20.7,9.835,0,9.835,10.865,0,10.865,25.623,0,25.623,9.835,0,9.835,15.788,0,15.788
28/09/2020 19:30,20.668,0,20.668,9.82,0,9.82,10.848,0,10.848,25.637,0,25.637,9.82,0,9.82,15.817,0,15.817
28/09/2020 20:00,19.7876,0,19.7876,9.826,0,9.826,9.9616,0,9.9616,24.635,0,24.635,9.826,0,9.826,14.809,0,14.809
28/09/2020 20:30,18.7686,0,18.7686,8.773,0,8.773,9.9956,0,9.9956,23.228,0,23.228,8.773,0,8.773,14.455,0,14.455
28/09/2020 21:00,17.984,1.1308,18.01951622,0.002,0,0.002,17.982,1.1308,18.01752016,21.451,0,21.451,0.002,0,0.002,21.449,0,21.449
28/09/2020 21:30,16.8655,1.1176,16.90248857,0.0015,0,0.0015,16.864,1.1176,16.90099186,20.1975,0,20.1975,0.0015,0,0.0015,20.196,0,20.196
28/09/2020 22:00,15.532,1.1616,15.57537603,0,0,0,15.532,1.1616,15.57537603,18.599,0,18.599,0,0,0,18.599,0,18.599
28/09/2020 22:30,14.143,0.9926,14.1777891,0,0,0,14.143,0.9926,14.1777891,17.048,0,17.048,0,0,0,17.048,0,17.048
28/09/2020 23:00,12.323,0.002,12.32300016,0,0,0,12.323,0.002,12.32300016,15.569,0,15.569,0,0,0,15.569,0,15.569
28/09/2020 23:30,11.512,0,11.512,0,0,0,11.512,0,11.512,14.464,0,14.464,0,0,0,14.464,0,14.464
29/09/2020 00:00,10.842,0,10.842,0,0,0,10.842,0,10.842,13.372,0,13.372,0,0,0,13.372,0,13.372
29/09/2020 00:30,10.482,0,10.482,0,0,0,10.482,0,10.482,12.784,0,12.784,0,0,0,12.784,0,12.784
29/09/2020 01:00,10.222,0,10.222,0,0,0,10.222,0,10.222,12.464,0,12.464,0,0,0,12.464,0,12.464
29/09/2020 01:30,11.143,0,11.143,0,0,0,11.143,0,11.143,13.46,0,13.46,0,0,0,13.46,0,13.46
29/09/2020 02:00,10.9875,0,10.9875,0.0005,0,0.0005,10.987,0,10.987,13.2785,0,13.2785,0.0005,0,0.0005,13.278,0,13.278
29/09/2020 02:30,10.917,0,10.917,0,0,0,10.917,0,10.917,13.208,0,13.208,0,0,0,13.208,0,13.208
29/09/2020 03:00,10.481,0,10.481,0,0,0,10.481,0,10.481,12.71,0,12.71,0,0,0,12.71,0,12.71
29/09/2020 03:30,10.1665,0,10.1665,0.0005,0,0.0005,10.166,0,10.166,12.3505,0,12.3505,0.0005,0,0.0005,12.35,0,12.35
29/09/2020 04:00,9.8529,0,9.8529,0.0005,0,0.0005,9.8524,0,9.8524,11.9865,0,11.9865,0.0005,0,0.0005,11.986,0,11.986
29/09/2020 04:30,9.8137,0,9.8137,0.0005,0,0.0005,9.8132,0,9.8132,12.0125,0,12.0125,0.0005,0,0.0005,12.012,0,12.012
29/09/2020 05:00,9.6518,0,9.6518,0,0,0,9.6518,0,9.6518,12.033,0,12.033,0,0,0,12.033,0,12.033
29/09/2020 05:30,9.8574,0,9.8574,0,0,0,9.8574,0,9.8574,12.324,0,12.324,0,0,0,12.324,0,12.324
29/09/2020 06:00,10.513,0,10.513,0,0,0,10.513,0,10.513,13.075,0,13.075,0,0,0,13.075,0,13.075
29/09/2020 06:30,11.939,0,11.939,0,0,0,11.939,0,11.939,15.005,0,15.005,0,0,0,15.005,0,15.005
29/09/2020 07:00,13.375,0,13.375,0,0,0,13.375,0,13.375,17.042,0,17.042,0,0,0,17.042,0,17.042
29/09/2020 07:30,15.2495,0,15.2495,0.0125,0,0.0125,15.237,0,15.237,19.3185,0,19.3185,0.0125,0,0.0125,19.306,0,19.306
29/09/2020 08:00,16.5165,0,16.5165,0.1695,0,0.1695,16.347,0,16.347,20.7845,0,20.7845,0.1695,0,0.1695,20.615,0,20.615
29/09/2020 08:30,16.911,0,16.911,0.597,0,0.597,16.314,0,16.314,21.119,0,21.119,0.597,0,0.597,20.522,0,20.522
29/09/2020 09:00,16.885,0,16.885,1.285,0,1.285,15.6,0,15.6,20.969,0,20.969,1.285,0,1.285,19.684,0,19.684
29/09/2020 09:30,16.9615,0,16.9615,1.9815,0,1.9815,14.98,0,14.98,20.8975,0,20.8975,1.9815,0,1.9815,18.916,0,18.916
29/09/2020 10:00,16.566,0,16.566,2.157,0,2.157,14.409,0,14.409,20.274,0,20.274,2.157,0,2.157,18.117,0,18.117
29/09/2020 10:30,15.803,0,15.803,2.992,0,2.992,12.811,0,12.811,19.141,0,19.141,2.992,0,2.992,16.149,0,16.149
29/09/2020 11:00,15.288,0,15.288,2.639,0,2.639,12.649,0,12.649,18.487,0,18.487,2.639,0,2.639,15.848,0,15.848
29/09/2020 11:30,15.307,0,15.307,3.465,0,3.465,11.842,0,11.842,18.552,0,18.552,3.465,0,3.465,15.087,0,15.087
29/09/2020 12:00,14.885,0,14.885,2.844,0,2.844,12.041,0,12.041,18.143,0,18.143,2.844,0,2.844,15.299,0,15.299
29/09/2020 12:30,15.324,0,15.324,2.885,0,2.885,12.439,0,12.439,19.065,0,19.065,2.885,0,2.885,16.18,0,16.18
29/09/2020 13:00,15.899,0,15.899,2.186,0,2.186,13.713,0,13.713,19.585,0,19.585,2.186,0,2.186,17.399,0,17.399
29/09/2020 13:30,16.0015,0,16.0015,3.6575,0,3.6575,12.344,0,12.344,19.5415,0,19.5415,3.6575,0,3.6575,15.884,0,15.884
29/09/2020 14:00,15.661,0,15.661,2.513,0,2.513,13.148,0,13.148,19.013,0,19.013,2.513,0,2.513,16.5,0,16.5
29/09/2020 14:30,15.3645,0,15.3645,2.9275,0,2.9275,12.437,0,12.437,18.3915,0,18.3915,2.9275,0,2.9275,15.464,0,15.464
29/09/2020 15:00,15.034,0,15.034,2.813,0,2.813,12.221,0,12.221,18.233,0,18.233,2.813,0,2.813,15.42,0,15.42
29/09/2020 15:30,14.7615,0,14.7615,3.7255,0,3.7255,11.036,0,11.036,18.1635,0,18.1635,3.7255,0,3.7255,14.438,0,14.438
29/09/2020 16:00,14.7755,0,14.7755,3.3855,0,3.3855,11.39,0,11.39,18.5515,0,18.5515,3.3855,0,3.3855,15.166,0,15.166
29/09/2020 16:30,15.4875,0,15.4875,2.7275,0,2.7275,12.76,0,12.76,19.2335,0,19.2335,2.7275,0,2.7275,16.506,0,16.506
29/09/2020 17:00,16.804,0,16.804,6.154,0,6.154,10.65,0,10.65,20.729,0,20.729,6.154,0,6.154,14.575,0,14.575
29/09/2020 17:30,18.1765,0,18.1765,3.8985,0,3.8985,14.278,0,14.278,22.2715,0,22.2715,3.8985,0,3.8985,18.373,0,18.373
29/09/2020 18:00,19.2045,0,19.2045,10.2995,0,10.2995,8.905,0,8.905,23.6855,0,23.6855,10.2995,0,10.2995,13.386,0,13.386
29/09/2020 18:30,19.5445,0.0518,19.54456864,8.6965,0,8.6965,10.848,0.0518,10.84812367,23.9645,0,23.9645,8.6965,0,8.6965,15.268,0,15.268
29/09/2020 19:00,20.3235,1.5686,20.38394364,3.3725,0,3.3725,16.951,1.5686,17.0234223,24.2325,0,24.2325,3.3725,0,3.3725,20.86,0,20.86
29/09/2020 19:30,20.472,1.2058,20.50748004,6.285,0,6.285,14.187,1.2058,14.23815025,24.662,0,24.662,6.285,0,6.285,18.377,0,18.377
29/09/2020 20:00,19.457,0.3168,19.45957891,0,0,0,19.457,0.3168,19.45957891,24.182,0,24.182,0,0,0,24.182,0,24.182
29/09/2020 20:30,18.6165,0,18.6165,0.0015,0,0.0015,18.615,0,18.615,23.2705,0,23.2705,0.0015,0,0.0015,23.269,0,23.269
29/09/2020 21:00,17.5745,0.0634,17.57461436,2.8525,0,2.8525,14.722,0.0634,14.72213651,21.7315,0,21.7315,2.8525,0,2.8525,18.879,0,18.879
29/09/2020 21:30,16.3495,0,16.3495,0.0005,0,0.0005,16.349,0,16.349,20.2935,0,20.2935,0.0005,0,0.0005,20.293,0,20.293
29/09/2020 22:00,15.314,0,15.314,0,0,0,15.314,0,15.314,19.029,0,19.029,0,0,0,19.029,0,19.029
29/09/2020 22:30,14.0085,0,14.0085,0.0005,0,0.0005,14.008,0,14.008,17.5225,0,17.5225,0.0005,0,0.0005,17.522,0,17.522
29/09/2020 23:00,12.528,0,12.528,0,0,0,12.528,0,12.528,15.763,0,15.763,0,0,0,15.763,0,15.763
29/09/2020 23:30,11.68,0,11.68,0,0,0,11.68,0,11.68,14.467,0,14.467,0,0,0,14.467,0,14.467
30/09/2020 00:00,10.869,0,10.869,0,0,0,10.869,0,10.869,13.259,0,13.259,0,0,0,13.259,0,13.259
30/09/2020 00:30,10.5486,0,10.5486,2.611,0,2.611,7.9376,0,7.9376,12.918,0,12.918,2.611,0,2.611,10.307,0,10.307
30/09/2020 01:00,10.176,0,10.176,0,0,0,10.176,0,10.176,12.47,0,12.47,0,0,0,12.47,0,12.47
30/09/2020 01:30,11.111,0,11.111,0,0,0,11.111,0,11.111,13.487,0,13.487,0,0,0,13.487,0,13.487
30/09/2020 02:00,10.89,0,10.89,0,0,0,10.89,0,10.89,13.251,0,13.251,0,0,0,13.251,0,13.251
30/09/2020 02:30,10.838,0,10.838,0,0,0,10.838,0,10.838,13.147,0,13.147,0,0,0,13.147,0,13.147
30/09/2020 03:00,10.409,0,10.409,0,0,0,10.409,0,10.409,12.635,0,12.635,0,0,0,12.635,0,12.635
30/09/2020 03:30,10.091,0,10.091,0,0,0,10.091,0,10.091,12.279,0,12.279,0,0,0,12.279,0,12.279
30/09/2020 04:00,9.9174,0,9.9174,0,0,0,9.9174,0,9.9174,12.059,0,12.059,0,0,0,12.059,0,12.059
30/09/2020 04:30,9.9597,0,9.9597,0.0005,0,0.0005,9.9592,0,9.9592,12.1025,0,12.1025,0.0005,0,0.0005,12.102,0,12.102
30/09/2020 05:00,9.7109,0,9.7109,0.0015,0,0.0015,9.7094,0,9.7094,11.8515,0,11.8515,0.0015,0,0.0015,11.85,0,11.85
30/09/2020 05:30,9.8813,0,9.8813,4.3305,0,4.3305,5.5508,0,5.5508,12.2165,0,12.2165,4.3305,0,4.3305,7.886,0,7.886
30/09/2020 06:00,10.3715,0,10.3715,0.0015,0,0.0015,10.37,0,10.37,12.9475,0,12.9475,0.0015,0,0.0015,12.946,0,12.946
30/09/2020 06:30,11.662,0,11.662,0.002,0,0.002,11.66,0,11.66,14.659,0,14.659,0.002,0,0.002,14.657,0,14.657
30/09/2020 07:00,13.197,0,13.197,0.001,0,0.001,13.196,0,13.196,16.596,0,16.596,0.001,0,0.001,16.595,0,16.595
30/09/2020 07:30,15.371,0,15.371,0.005,0,0.005,15.366,0,15.366,19.073,0,19.073,0.005,0,0.005,19.068,0,19.068
30/09/2020 08:00,16.591,0,16.591,0.06,0,0.06,16.531,0,16.531,20.675,0,20.675,0.06,0,0.06,20.615,0,20.615
30/09/2020 08:30,16.8555,0,16.8555,0.1805,0,0.1805,16.675,0,16.675,21.2785,0,21.2785,0.1805,0,0.1805,21.098,0,21.098
30/09/2020 09:00,17.3605,0,17.3605,0.2535,0,0.2535,17.107,0,17.107,21.6845,0,21.6845,0.2535,0,0.2535,21.431,0,21.431
30/09/2020 09:30,17.655,0,17.655,8.807,0,8.807,8.848,0,8.848,22.042,0,22.042,8.807,0,8.807,13.235,0,13.235
30/09/2020 10:00,17.6385,0,17.6385,1.1325,0,1.1325,16.506,0,16.506,21.9205,0,21.9205,1.1325,0,1.1325,20.788,0,20.788
30/09/2020 10:30,17.7795,0,17.7795,0.2385,0,0.2385,17.541,0,17.541,22.2585,0,22.2585,0.2385,0,0.2385,22.02,0,22.02
30/09/2020 11:00,17.956,0,17.956,0.219,0,0.219,17.737,0,17.737,22.472,0,22.472,0.219,0,0.219,22.253,0,22.253
30/09/2020 11:30,17.976,0,17.976,0.272,0,0.272,17.704,0,17.704,22.527,0,22.527,0.272,0,0.272,22.255,0,22.255
30/09/2020 12:00,18.3505,0,18.3505,0.1895,0,0.1895,18.161,0,18.161,22.9835,0.0596,22.98357728,0.1895,0,0.1895,22.794,0.0596,22.79407792
30/09/2020 12:30,19.272,0,19.272,0.154,0,0.154,19.118,0,19.118,24.089,0.2266,24.09006576,0.154,0,0.154,23.935,0.2266,23.93607262
30/09/2020 13:00,19.487,0,19.487,0.226,0,0.226,19.261,0,19.261,24.422,0.1728,24.42261132,0.226,0,0.226,24.196,0.1728,24.19661703
30/09/2020 13:30,19.2965,0,19.2965,0.2115,0,0.2115,19.085,0,19.085,24.0765,0.0806,24.07663491,0.2115,0,0.2115,23.865,0.0806,23.86513611
30/09/2020 14:00,18.912,0,18.912,0.357,0,0.357,18.555,0,18.555,23.578,0.048,23.57804886,0.357,0,0.357,23.221,0.048,23.22104961
30/09/2020 14:30,18.889,0,18.889,6.138,0,6.138,12.751,0,12.751,23.548,0.0116,23.54800286,6.138,0,6.138,17.41,0.0116,17.41000386
30/09/2020 15:00,18.4135,0,18.4135,0.2085,0,0.2085,18.205,0,18.205,23.0165,0,23.0165,0.2085,0,0.2085,22.808,0,22.808
30/09/2020 15:30,18.4805,0,18.4805,0.1945,0,0.1945,18.286,0,18.286,23.0755,0,23.0755,0.1945,0,0.1945,22.881,0,22.881
30/09/2020 16:00,19.251,0,19.251,0.241,0,0.241,19.01,0,19.01,23.876,0.0038,23.8760003,0.241,0,0.241,23.635,0.0038,23.63500031
30/09/2020 16:30,20.321,0,20.321,0.209,0,0.209,20.112,0,20.112,25.119,0.0134,25.11900357,0.209,0,0.209,24.91,0.0134,24.9100036
30/09/2020 17:00,21.091,0,21.091,0.349,0,0.349,20.742,0,20.742,25.852,0,25.852,0.349,0,0.349,25.503,0,25.503
30/09/2020 17:30,21.5225,0,21.5225,0.4875,0,0.4875,21.035,0,21.035,26.1985,0,26.1985,0.4875,0,0.4875,25.711,0,25.711
30/09/2020 18:00,21.168,0,21.168,0.791,0,0.791,20.377,0,20.377,25.64,0,25.64,0.791,0,0.791,24.849,0,24.849
30/09/2020 18:30,21.0455,0.814,21.0612361,0.2725,0,0.2725,20.773,0.814,20.78894237,25.3815,0,25.3815,0.2725,0,0.2725,25.109,0,25.109
30/09/2020 19:00,21.3275,2.0602,21.42677485,0.0275,0,0.0275,21.3,2.0602,21.39940242,25.2705,0,25.2705,0.0275,0,0.0275,25.243,0,25.243
30/09/2020 19:30,21.5355,1.9834,21.62664181,0.0005,0,0.0005,21.535,1.9834,21.62614391,25.6685,0,25.6685,0.0005,0,0.0005,25.668,0,25.668
30/09/2020 20:00,20.7895,1.8836,20.87465591,0.0015,0,0.0015,20.788,1.8836,20.87316203,24.8565,0,24.8565,0.0015,0,0.0015,24.855,0,24.855
30/09/2020 20:30,19.5575,0.3668,19.56093936,2.8635,0,2.8635,16.694,0.3668,16.69802917,23.9945,0,23.9945,2.8635,0,2.8635,21.131,0,21.131
30/09/2020 21:00,18.593,0,18.593,0.001,0,0.001,18.592,0,18.592,22.855,0,22.855,0.001,0,0.001,22.854,0,22.854
30/09/2020 21:30,17.5045,0,17.5045,4.3185,0,4.3185,13.186,0,13.186,21.5845,0,21.5845,4.3185,0,4.3185,17.266,0,17.266
30/09/2020 22:00,16.253,0,16.253,0.004,0,0.004,16.249,0,16.249,19.993,0,19.993,0.004,0,0.004,19.989,0,19.989
30/09/2020 22:30,15.143,0,15.143,0,0,0,15.143,0,15.143,18.515,0,18.515,0,0,0,18.515,0,18.515
30/09/2020 23:00,13.692,0,13.692,0,0,0,13.692,0,13.692,16.71,0,16.71,0,0,0,16.71,0,16.71
30/09/2020 23:30,12.687,0,12.687,0,0,0,12.687,0,12.687,15.498,0,15.498,0,0,0,15.498,0,15.498
01/10/2020 00:00,11.726,0,11.726,0,0,0,11.726,0,11.726,14.358,0,14.358,0,0,0,14.358,0,14.358
01/10/2020 00:30,11.2832,0,11.2832,8.72,0,8.72,2.5632,0,2.5632,14.1654,0,14.1654,8.72,0,8.72,5.4454,0,5.4454
01/10/2020 01:00,10.942,0,10.942,9.765,0,9.765,1.177,0,1.177,13.9256,0,13.9256,9.765,0,9.765,4.1606,0,4.1606
01/10/2020 01:30,11.6225,0,11.6225,1.4695,0,1.4695,10.153,0,10.153,14.7385,0,14.7385,1.4695,0,1.4695,13.269,0,13.269
01/10/2020 02:00,11.5,0,11.5,0,0,0,11.5,0,11.5,14.667,0,14.667,0,0,0,14.667,0,14.667
01/10/2020 02:30,11.493,0,11.493,0,0,0,11.493,0,11.493,14.634,0,14.634,0,0,0,14.634,0,14.634
01/10/2020 03:00,10.8715,0,10.8715,0.0015,0,0.0015,10.87,0,10.87,13.9095,0,13.9095,0.0015,0,0.0015,13.908,0,13.908
01/10/2020 03:30,10.4035,0,10.4035,0.0015,0,0.0015,10.402,0,10.402,13.6815,0,13.6815,0.0015,0,0.0015,13.68,0,13.68
01/10/2020 04:00,9.9813,0,9.9813,0.0005,0,0.0005,9.9808,0,9.9808,13.4005,0,13.4005,0.0005,0,0.0005,13.4,0,13.4
01/10/2020 04:30,9.8887,0,9.8887,0.0025,0,0.0025,9.8862,0,9.8862,13.2655,0,13.2655,0.0025,0,0.0025,13.263,0,13.263
01/10/2020 05:00,9.7584,0,9.7584,0.001,0,0.001,9.7574,0,9.7574,13.121,0,13.121,0.001,0,0.001,13.12,0,13.12
01/10/2020 05:30,10.0265,0,10.0265,0.0005,0,0.0005,10.026,0,10.026,13.4495,0,13.4495,0.0005,0,0.0005,13.449,0,13.449
01/10/2020 06:00,10.575,0,10.575,0,0,0,10.575,0,10.575,14.13,0,14.13,0,0,0,14.13,0,14.13
01/10/2020 06:30,12.046,0.1382,12.04679274,0,0,0,12.046,0.1382,12.04679274,16.03,0,16.03,0,0,0,16.03,0,16.03
01/10/2020 07:00,13.6405,0,13.6405,0.0005,0,0.0005,13.64,0,13.64,18.3575,0,18.3575,0.0005,0,0.0005,18.357,0,18.357
01/10/2020 07:30,15.5235,0.6566,15.53737995,0.0115,0,0.0115,15.512,0.6566,15.52589023,20.5935,0,20.5935,0.0115,0,0.0115,20.582,0,20.582
01/10/2020 08:00,16.988,1.5072,17.05472943,0.163,0,0.163,16.825,1.5072,16.89237333,21.992,0,21.992,0.163,0,0.163,21.829,0,21.829
01/10/2020 08:30,17.3395,1.7452,17.42710485,0.5955,0,0.5955,16.744,1.7452,16.83470401,22.3025,0,22.3025,0.5955,0,0.5955,21.707,0,21.707
01/10/2020 09:00,17.294,1.8394,17.39154474,1.237,0,1.237,16.057,1.8394,16.16201229,22.038,0,22.038,1.237,0,1.237,20.801,0,20.801
01/10/2020 09:30,17.392,1.8336,17.48838909,1.938,0,1.938,15.454,1.8336,15.56239715,21.751,0,21.751,1.938,0,1.938,19.813,0,19.813
01/10/2020 10:00,16.9885,1.851,17.08904132,2.5575,0,2.5575,14.431,1.851,14.54922548,20.9435,0,20.9435,2.5575,0,2.5575,18.386,0,18.386
01/10/2020 10:30,16.3175,1.9238,16.43051468,2.7665,0,2.7665,13.551,1.9238,13.6868772,20.1175,0,20.1175,2.7665,0,2.7665,17.351,0,17.351
01/10/2020 11:00,15.6575,1.8298,15.7640564,3.4945,0,3.4945,12.163,1.8298,12.29986736,19.3285,0,19.3285,3.4945,0,3.4945,15.834,0,15.834
01/10/2020 11:30,15.4135,1.4362,15.48026656,7.2335,0,7.2335,8.18,1.4362,8.305123144,19.2315,0,19.2315,7.2335,0,7.2335,11.998,0,11.998
01/10/2020 12:00,15.3556,1.6744,15.44661991,9.131,0,9.131,6.2246,1.6744,6.445871587,18.9006,0,18.9006,9.131,0,9.131,9.7696,0,9.7696
01/10/2020 12:30,15.392,1.5668,15.47153923,3.168,0,3.168,12.224,1.5668,12.32400253,18.95,0,18.95,3.168,0,3.168,15.782,0,15.782
01/10/2020 13:00,15.4795,1.49,15.55104563,2.3255,0,2.3255,13.154,1.49,13.23811981,19.3235,0,19.3235,2.3255,0,2.3255,16.998,0,16.998
01/10/2020 13:30,15.1575,1.5918,15.24085409,2.4835,0,2.4835,12.674,1.5918,12.7735705,19.0145,0,19.0145,2.4835,0,2.4835,16.531,0,16.531
01/10/2020 14:00,14.902,1.5782,14.98533681,1.52,0,1.52,13.382,1.5782,13.47474079,18.639,0,18.639,1.52,0,1.52,17.119,0,17.119
01/10/2020 14:30,15.607,1.6014,15.68894295,1.571,0,1.571,14.036,1.6014,14.12705836,19.263,0,19.263,1.571,0,1.571,17.692,0,17.692
01/10/2020 15:00,15.3505,1.7472,15.44961353,1.2815,0,1.2815,14.069,1.7472,14.17707547,19.2995,0,19.2995,1.2815,0,1.2815,18.018,0,18.018
01/10/2020 15:30,15.7085,1.584,15.78816102,0.7825,0,0.7825,14.926,1.584,15.00981452,19.8595,0,19.8595,0.7825,0,0.7825,19.077,0,19.077
01/10/2020 16:00,16.4905,1.6762,16.57547093,0.7975,0,0.7975,15.693,1.6762,15.78226522,21.0805,0,21.0805,0.7975,0,0.7975,20.283,0,20.283
01/10/2020 16:30,17.8315,1.3114,17.87965778,0.2795,0,0.2795,17.552,1.3114,17.60092253,22.6585,0,22.6585,0.2795,0,0.2795,22.379,0,22.379
01/10/2020 17:00,19.5185,0,19.5185,0.4585,0,0.4585,19.06,0,19.06,24.8735,1.3786,24.91167478,0.4585,0,0.4585,24.415,1.3786,24.45389055
01/10/2020 17:30,20.696,0,20.696,0.438,0,0.438,20.258,0,20.258,26.185,1.8644,26.25128973,0.438,0,0.438,25.747,1.8644,25.81441451
01/10/2020 18:00,20.848,0,20.848,0.315,0,0.315,20.533,0,20.533,26.297,1.778,26.35703878,0.315,0,0.315,25.982,1.778,26.04276498
01/10/2020 18:30,21.5635,0,21.5635,0.1325,0,0.1325,21.431,0,21.431,26.3655,0.3974,26.36849478,0.1325,0,0.1325,26.233,0.3974,26.23600991
01/10/2020 19:00,21.881,0,21.881,0.016,0,0.016,21.865,0,21.865,26.596,0,26.596,0.016,0,0.016,26.58,0,26.58
01/10/2020 19:30,21.8165,0,21.8165,0.0005,0,0.0005,21.816,0,21.816,26.8405,0,26.8405,0.0005,0,0.0005,26.84,0,26.84
01/10/2020 20:00,20.917,0,20.917,0,0,0,20.917,0,20.917,25.712,0,25.712,0,0,0,25.712,0,25.712
01/10/2020 20:30,20.051,0.8812,20.07035412,0,0,0,20.051,0.8812,20.07035412,23.96,0,23.96,0,0,0,23.96,0,23.96
01/10/2020 21:00,19.034,1.2326,19.07386848,0,0,0,19.034,1.2326,19.07386848,22.337,0,22.337,0,0,0,22.337,0,22.337
01/10/2020 21:30,17.768,0.9486,17.79330396,0,0,0,17.768,0.9486,17.79330396,20.915,0,20.915,0,0,0,20.915,0,20.915
01/10/2020 22:00,16.261,0,16.261,0,0,0,16.261,0,16.261,19.722,0,19.722,0,0,0,19.722,0,19.722
01/10/2020 22:30,14.891,0,14.891,0,0,0,14.891,0,14.891,18.119,0,18.119,0,0,0,18.119,0,18.119
01/10/2020 23:00,13.427,0,13.427,0,0,0,13.427,0,13.427,16.385,0,16.385,0,0,0,16.385,0,16.385
01/10/2020 23:30,12.606,0,12.606,0,0,0,12.606,0,12.606,15.453,0,15.453,0,0,0,15.453,0,15.453
02/10/2020 00:00,11.634,0,11.634,0,0,0,11.634,0,11.634,14.219,0,14.219,0,0,0,14.219,0,14.219
02/10/2020 00:30,11.212,0,11.212,0,0,0,11.212,0,11.212,13.897,0,13.897,0,0,0,13.897,0,13.897
02/10/2020 01:00,11.106,0,11.106,0,0,0,11.106,0,11.106,13.663,0,13.663,0,0,0,13.663,0,13.663
02/10/2020 01:30,12.351,0,12.351,0,0,0,12.351,0,12.351,15.005,0,15.005,0,0,0,15.005,0,15.005
02/10/2020 02:00,12.326,0,12.326,0,0,0,12.326,0,12.326,14.974,0,14.974,0,0,0,14.974,0,14.974
02/10/2020 02:30,12.4525,0,12.4525,0.0005,0,0.0005,12.452,0,12.452,14.9855,0,14.9855,0.0005,0,0.0005,14.985,0,14.985
02/10/2020 03:00,11.913,0.2516,11.91565657,0.004,0,0.004,11.909,0.2516,11.91165746,14.485,0,14.485,0.004,0,0.004,14.481,0,14.481
02/10/2020 03:30,11.464,0.4704,11.47364686,0.005,0,0.005,11.459,0.4704,11.46865106,14.203,0,14.203,0.005,0,0.005,14.198,0,14.198
02/10/2020 04:00,11.1525,0.4512,11.16162343,0.0105,0,0.0105,11.142,0.4512,11.15113203,13.8595,0,13.8595,0.0105,0,0.0105,13.849,0,13.849
02/10/2020 04:30,11.091,0.4684,11.10088643,0.013,0,0.013,11.078,0.4684,11.08789802,13.778,0,13.778,0.013,0,0.013,13.765,0,13.765
02/10/2020 05:00,11.0025,0.503,11.01399179,0.0125,0,0.0125,10.99,0.503,11.00150485,13.6825,0,13.6825,0.0125,0,0.0125,13.67,0,13.67
02/10/2020 05:30,11.2835,0.7276,11.30693478,0.0145,0,0.0145,11.269,0.7276,11.29246487,14.0465,0,14.0465,0.0145,0,0.0145,14.032,0,14.032
02/10/2020 06:00,11.787,0.7508,11.81088776,0.014,0,0.014,11.773,0.7508,11.79691611,14.671,0,14.671,0.014,0,0.014,14.657,0,14.657
02/10/2020 06:30,13.008,0.1286,13.00863567,0.017,0,0.017,12.991,0.1286,12.9916365,16.917,0,16.917,0.017,0,0.017,16.9,0,16.9
02/10/2020 07:00,14.4625,0,14.4625,0.0205,0,0.0205,14.442,0,14.442,18.9705,0,18.9705,0.0205,0,0.0205,18.95,0,18.95
02/10/2020 07:30,16.7165,0.1632,16.71729663,0.0215,0,0.0215,16.695,0.1632,16.69579765,21.3375,0.8448,21.35421722,0.0215,0,0.0215,21.316,0.8448,21.33273407
02/10/2020 08:00,18.2215,0,18.2215,6.0315,0,6.0315,12.19,0,12.19,22.8255,0.6624,22.83510946,6.0315,0,6.0315,16.794,0.6624,16.80705833
02/10/2020 08:30,18.97,0,18.97,1.969,0,1.969,17.001,0,17.001,23.385,0,23.385,1.969,0,1.969,21.416,0,21.416
02/10/2020 09:00,19.302,0,19.302,0.119,0,0.119,19.183,0,19.183,23.885,0.0326,23.88502225,0.119,0,0.119,23.766,0.0326,23.76602236
02/10/2020 09:30,19.7305,0,19.7305,0.4805,0,0.4805,19.25,0,19.25,24.2405,0.0768,24.24062166,0.4805,0,0.4805,23.76,0.0768,23.76012412
02/10/2020 10:00,20.006,0,20.006,4.784,0,4.784,15.222,0,15.222,24.638,0.0998,24.63820213,4.784,0,4.784,19.854,0.0998,19.85425083
02/10/2020 10:30,20.05,0,20.05,8.932,0,8.932,11.118,0,11.118,24.484,0.002,24.48400008,8.932,0,8.932,15.552,0.002,15.55200013
