Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/10/2020 11:00,20.213,0,20.213,0.325,0,0.325,19.888,0,19.888,24.318,0.2092,24.31889982,0.325,0,0.325,23.993,0.2092,23.99391201
02/10/2020 11:30,20.1775,0,20.1775,0.5535,0,0.5535,19.624,0,19.624,24.0485,0.0864,24.04865521,0.5535,0,0.5535,23.495,0.0864,23.49515886
02/10/2020 12:00,20.312,0,20.312,0.551,0,0.551,19.761,0,19.761,24.132,0.0634,24.13208328,0.551,0,0.551,23.581,0.0634,23.58108523
02/10/2020 12:30,20.409,0,20.409,1.113,0,1.113,19.296,0,19.296,24.443,0.1094,24.44324482,1.113,0,1.113,23.33,0.1094,23.3302565
02/10/2020 13:00,20.3715,0,20.3715,1.2145,0,1.2145,19.157,0,19.157,24.5945,0.1076,24.59473537,1.2145,0,1.2145,23.38,0.1076,23.3802476
02/10/2020 13:30,19.4195,0,19.4195,1.3925,0,1.3925,18.027,0,18.027,23.8335,0,23.8335,1.3925,0,1.3925,22.441,0,22.441
02/10/2020 14:00,18.376,0,18.376,2.776,0,2.776,15.6,0,15.6,22.654,0,22.654,2.776,0,2.776,19.878,0,19.878
02/10/2020 14:30,17.847,0,17.847,3.504,0,3.504,14.343,0,14.343,21.832,0,21.832,3.504,0,3.504,18.328,0,18.328
02/10/2020 15:00,17.9675,0,17.9675,2.5275,0,2.5275,15.44,0,15.44,21.6485,0,21.6485,2.5275,0,2.5275,19.121,0,19.121
02/10/2020 15:30,17.6575,0,17.6575,1.0665,0,1.0665,16.591,0,16.591,21.1015,0,21.1015,1.0665,0,1.0665,20.035,0,20.035
02/10/2020 16:00,18.0565,0,18.0565,1.5505,0,1.5505,16.506,0,16.506,21.6455,0,21.6455,1.5505,0,1.5505,20.095,0,20.095
02/10/2020 16:30,18.865,0,18.865,1.283,0,1.283,17.582,0,17.582,22.62,0,22.62,1.283,0,1.283,21.337,0,21.337
02/10/2020 17:00,19.751,0,19.751,0.724,0,0.724,19.027,0,19.027,23.91,0,23.91,0.724,0,0.724,23.186,0,23.186
02/10/2020 17:30,20.3535,0,20.3535,0.8795,0,0.8795,19.474,0,19.474,24.8945,0,24.8945,0.8795,0,0.8795,24.015,0,24.015
02/10/2020 18:00,21.615,0,21.615,0.341,0,0.341,21.274,0,21.274,26.125,0,26.125,0.341,0,0.341,25.784,0,25.784
02/10/2020 18:30,22.187,0,22.187,0.038,0,0.038,22.149,0,22.149,26.818,0,26.818,0.038,0,0.038,26.78,0,26.78
02/10/2020 19:00,22.161,0,22.161,0.012,0,0.012,22.149,0,22.149,26.952,0.002,26.95200007,0.012,0,0.012,26.94,0.002,26.94000007
02/10/2020 19:30,21.9945,0,21.9945,0.0025,0,0.0025,21.992,0,21.992,26.8975,0,26.8975,0.0025,0,0.0025,26.895,0,26.895
02/10/2020 20:00,21.0575,0,21.0575,0.0025,0,0.0025,21.055,0,21.055,25.5115,0,25.5115,0.0025,0,0.0025,25.509,0,25.509
02/10/2020 20:30,20.2175,0,20.2175,0.0025,0,0.0025,20.215,0,20.215,24.3505,0,24.3505,0.0025,0,0.0025,24.348,0,24.348
02/10/2020 21:00,19.1915,0,19.1915,0.0045,0,0.0045,19.187,0,19.187,23.1385,0,23.1385,0.0045,0,0.0045,23.134,0,23.134
02/10/2020 21:30,18.1605,0.8218,18.17908456,0.0065,0,0.0065,18.154,0.8218,18.17259121,21.3585,0,21.3585,0.0065,0,0.0065,21.352,0,21.352
02/10/2020 22:00,17.1945,0.9926,17.22312646,0.0055,0,0.0055,17.189,0.9926,17.2176356,19.9505,0,19.9505,0.0055,0,0.0055,19.945,0,19.945
02/10/2020 22:30,15.511,0,15.511,0.009,0,0.009,15.502,0,15.502,18.673,0,18.673,0.009,0,0.009,18.664,0,18.664
02/10/2020 23:00,14.1805,0,14.1805,0.0085,0,0.0085,14.172,0,14.172,17.0985,0,17.0985,0.0085,0,0.0085,17.09,0,17.09
02/10/2020 23:30,13.4015,0.0076,13.40150215,0.0075,0,0.0075,13.394,0.0076,13.39400216,16.2085,0,16.2085,0.0075,0,0.0075,16.201,0,16.201
03/10/2020 00:00,12.1495,0.3724,12.15520596,0.0075,0,0.0075,12.142,0.3724,12.14770949,15.2695,0,15.2695,0.0075,0,0.0075,15.262,0,15.262
03/10/2020 00:30,11.691,0.3572,11.69645557,0.01,0,0.01,11.681,0.3572,11.68646024,14.775,0,14.775,0.01,0,0.01,14.765,0,14.765
03/10/2020 01:00,11.3525,0.3014,11.35650026,0.0105,0,0.0105,11.342,0.3014,11.34600396,14.3335,0,14.3335,0.0105,0,0.0105,14.323,0,14.323
03/10/2020 01:30,12.4635,0.53,12.47476382,0.0145,0,0.0145,12.449,0.53,12.46027692,15.5305,0,15.5305,0.0145,0,0.0145,15.516,0,15.516
03/10/2020 02:00,12.45,0.6278,12.46581858,0.02,0,0.02,12.43,0.6278,12.445844,15.51,0,15.51,0.02,0,0.02,15.49,0,15.49
03/10/2020 02:30,12.5005,0.6164,12.51568812,0.0185,0,0.0185,12.482,0.6164,12.49721061,15.5305,0,15.5305,0.0185,0,0.0185,15.512,0,15.512
03/10/2020 03:00,12.0555,0.622,12.07153529,0.0175,0,0.0175,12.038,0.622,12.05405857,14.9995,0,14.9995,0.0175,0,0.0175,14.982,0,14.982
03/10/2020 03:30,11.534,0.6068,11.54995075,0.021,0,0.021,11.513,0.6068,11.5289798,14.442,0,14.442,0.021,0,0.021,14.421,0,14.421
03/10/2020 04:00,11.3285,0.6778,11.34875875,0.0185,0,0.0185,11.31,0.6778,11.33029183,14.1595,0,14.1595,0.0185,0,0.0185,14.141,0,14.141
03/10/2020 04:30,11.0465,0.626,11.06422335,0.0215,0,0.0215,11.025,0.626,11.04275785,13.8355,0,13.8355,0.0215,0,0.0215,13.814,0,13.814
03/10/2020 05:00,10.7805,0.5972,10.79702867,0.0245,0,0.0245,10.756,0.5972,10.77256626,13.5455,0,13.5455,0.0245,0,0.0245,13.521,0,13.521
03/10/2020 05:30,10.853,0.5414,10.86649543,0.022,0,0.022,10.831,0.5414,10.84452281,13.715,0,13.715,0.022,0,0.022,13.693,0,13.693
03/10/2020 06:00,11.0415,0.5396,11.05467731,0.0215,0,0.0215,11.02,0.5396,11.03320299,13.9785,0,13.9785,0.0215,0,0.0215,13.957,0,13.957
03/10/2020 06:30,11.637,0.5492,11.64995234,0.021,0,0.021,11.616,0.5492,11.62897573,14.891,0,14.891,0.021,0,0.021,14.87,0,14.87
03/10/2020 07:00,12.5355,0.6816,12.55401684,0.0225,0,0.0225,12.513,0.6816,12.53155009,15.9795,0,15.9795,0.0225,0,0.0225,15.957,0,15.957
03/10/2020 07:30,13.56,0.2956,13.56322157,0.022,0,0.022,13.538,0.2956,13.5412268,17.673,0,17.673,0.022,0,0.022,17.651,0,17.651
03/10/2020 08:00,14.854,0,14.854,0.036,0,0.036,14.818,0,14.818,19.485,0,19.485,0.036,0,0.036,19.449,0,19.449
03/10/2020 08:30,16.0535,0.503,16.06137825,0.0785,0,0.0785,15.975,0.503,15.98291694,20.8035,0,20.8035,0.0785,0,0.0785,20.725,0,20.725
03/10/2020 09:00,17.53,0.3648,17.53379534,0.169,0,0.169,17.361,0.3648,17.36483228,21.88,0,21.88,0.169,0,0.169,21.711,0,21.711
03/10/2020 09:30,18.351,0,18.351,0.179,0,0.179,18.172,0,18.172,22.728,0,22.728,0.179,0,0.179,22.549,0,22.549
03/10/2020 10:00,18.925,0,18.925,3.741,0,3.741,15.184,0,15.184,23.446,0,23.446,3.741,0,3.741,19.705,0,19.705
03/10/2020 10:30,19.1104,0,19.1104,10.017,0,10.017,9.0934,0,9.0934,23.66,0,23.66,10.017,0,10.017,13.643,0,13.643
03/10/2020 11:00,19.0285,0,19.0285,1.6225,0,1.6225,17.406,0,17.406,23.5545,0,23.5545,1.6225,0,1.6225,21.932,0,21.932
03/10/2020 11:30,18.9745,0,18.9745,0.2365,0,0.2365,18.738,0,18.738,23.6075,0,23.6075,0.2365,0,0.2365,23.371,0,23.371
03/10/2020 12:00,19.2875,0,19.2875,0.3645,0,0.3645,18.923,0,18.923,23.8455,0,23.8455,0.3645,0,0.3645,23.481,0,23.481
03/10/2020 12:30,19.672,0,19.672,0.449,0,0.449,19.223,0,19.223,24.23,0,24.23,0.449,0,0.449,23.781,0,23.781
03/10/2020 13:00,19.5815,0,19.5815,0.5195,0,0.5195,19.062,0,19.062,24.1455,0,24.1455,0.5195,0,0.5195,23.626,0,23.626
03/10/2020 13:30,19.4695,0,19.4695,3.8085,0,3.8085,15.661,0,15.661,24.0315,0,24.0315,3.8085,0,3.8085,20.223,0,20.223
03/10/2020 14:00,19.054,0,19.054,0.551,0,0.551,18.503,0,18.503,23.468,0,23.468,0.551,0,0.551,22.917,0,22.917
03/10/2020 14:30,18.7275,0,18.7275,0.4585,0,0.4585,18.269,0,18.269,23.0225,0,23.0225,0.4585,0,0.4585,22.564,0,22.564
03/10/2020 15:00,18.603,0,18.603,0.363,0,0.363,18.24,0,18.24,22.731,0,22.731,0.363,0,0.363,22.368,0,22.368
03/10/2020 15:30,18.53,0,18.53,0.415,0,0.415,18.115,0,18.115,22.578,0,22.578,0.415,0,0.415,22.163,0,22.163
03/10/2020 16:00,18.659,0,18.659,0.353,0,0.353,18.306,0,18.306,22.746,0,22.746,0.353,0,0.353,22.393,0,22.393
03/10/2020 16:30,19.2525,0,19.2525,0.2895,0,0.2895,18.963,0,18.963,23.4115,0,23.4115,0.2895,0,0.2895,23.122,0,23.122
03/10/2020 17:00,20.1255,0,20.1255,0.1475,0,0.1475,19.978,0,19.978,24.5495,0,24.5495,0.1475,0,0.1475,24.402,0,24.402
03/10/2020 17:30,21.5455,0,21.5455,0.1185,0,0.1185,21.427,0,21.427,26.2835,0,26.2835,0.1185,0,0.1185,26.165,0,26.165
03/10/2020 18:00,22.4755,0,22.4755,0.0825,0,0.0825,22.393,0,22.393,27.4065,0,27.4065,0.0825,0,0.0825,27.324,0,27.324
03/10/2020 18:30,22.845,0,22.845,0.049,0,0.049,22.796,0,22.796,27.749,0,27.749,0.049,0,0.049,27.7,0,27.7
03/10/2020 19:00,22.288,0,22.288,0.029,0,0.029,22.259,0,22.259,27.193,0,27.193,0.029,0,0.029,27.164,0,27.164
03/10/2020 19:30,21.7105,0,21.7105,0.0225,0,0.0225,21.688,0,21.688,26.5725,0,26.5725,0.0225,0,0.0225,26.55,0,26.55
03/10/2020 20:00,20.6785,0.2016,20.6794827,0.0175,0,0.0175,20.661,0.2016,20.66198353,25.0885,0,25.0885,0.0175,0,0.0175,25.071,0,25.071
03/10/2020 20:30,19.8555,1.1884,19.89103252,0.0115,0,0.0115,19.844,1.1884,19.87955308,23.3125,0,23.3125,0.0115,0,0.0115,23.301,0,23.301
03/10/2020 21:00,18.8105,1.1156,18.84355257,0.0145,0,0.0145,18.796,1.1156,18.82907803,22.0585,0,22.0585,0.0145,0,0.0145,22.044,0,22.044
03/10/2020 21:30,17.781,0.9158,17.80456825,0.013,0,0.013,17.768,0.9158,17.79158547,20.862,0,20.862,0.013,0,0.013,20.849,0,20.849
03/10/2020 22:00,16.474,0,16.474,0.012,0,0.012,16.462,0,16.462,19.997,0,19.997,0.012,0,0.012,19.985,0,19.985
03/10/2020 22:30,15.3515,0,15.3515,0.0085,0,0.0085,15.343,0,15.343,18.7035,0,18.7035,0.0085,0,0.0085,18.695,0,18.695
03/10/2020 23:00,13.9895,0.0212,13.98951606,0.0085,0,0.0085,13.981,0.0212,13.98101607,17.1815,0,17.1815,0.0085,0,0.0085,17.173,0,17.173
03/10/2020 23:30,13.016,0.3206,13.01994779,0.01,0,0.01,13.006,0.3206,13.00995082,16.464,0,16.464,0.01,0,0.01,16.454,0,16.454
04/10/2020 00:00,12.16,0.3956,12.1664333,0.006,0,0.006,12.154,0.3956,12.16043648,15.343,0,15.343,0.006,0,0.006,15.337,0,15.337
04/10/2020 00:30,11.5435,0,11.5435,0.0045,0,0.0045,11.539,0,11.539,15.0555,0,15.0555,0.0045,0,0.0045,15.051,0,15.051
04/10/2020 01:00,11.2105,0,11.2105,0.0075,0,0.0075,11.203,0,11.203,14.6585,0,14.6585,0.0075,0,0.0075,14.651,0,14.651
04/10/2020 01:30,12.538,0.0364,12.53805284,0.01,0,0.01,12.528,0.0364,12.52805288,16.179,0,16.179,0.01,0,0.01,16.169,0,16.169
04/10/2020 02:00,12.585,0,12.585,0.011,0,0.011,12.574,0,12.574,16.285,0,16.285,0.011,0,0.011,16.274,0,16.274
04/10/2020 02:30,12.6122,0,12.6122,5.92,0,5.92,6.6922,0,6.6922,16.355,0,16.355,5.92,0,5.92,10.435,0,10.435
04/10/2020 03:00,11.9875,0,11.9875,0.0115,0,0.0115,11.976,0,11.976,15.5735,0,15.5735,0.0115,0,0.0115,15.562,0,15.562
04/10/2020 03:30,11.3615,0,11.3615,0.0095,0,0.0095,11.352,0,11.352,14.7455,0,14.7455,0.0095,0,0.0095,14.736,0,14.736
04/10/2020 04:00,10.9795,0,10.9795,0.0095,0,0.0095,10.97,0,10.97,14.2935,0,14.2935,0.0095,0,0.0095,14.284,0,14.284
04/10/2020 04:30,10.735,0,10.735,0.011,0,0.011,10.724,0,10.724,13.987,0,13.987,0.011,0,0.011,13.976,0,13.976
04/10/2020 05:00,10.5025,0,10.5025,0.0105,0,0.0105,10.492,0,10.492,13.7215,0,13.7215,0.0105,0,0.0105,13.711,0,13.711
04/10/2020 05:30,10.5165,0,10.5165,0.0095,0,0.0095,10.507,0,10.507,13.7395,0,13.7395,0.0095,0,0.0095,13.73,0,13.73
04/10/2020 06:00,10.714,0,10.714,0.01,0,0.01,10.704,0,10.704,13.999,0,13.999,0.01,0,0.01,13.989,0,13.989
04/10/2020 06:30,11.608,0.2054,11.6098171,0.01,0,0.01,11.598,0.2054,11.59981867,14.665,0,14.665,0.01,0,0.01,14.655,0,14.655
04/10/2020 07:00,12.2425,0,12.2425,0.0115,0,0.0115,12.231,0,12.231,15.9095,0,15.9095,0.0115,0,0.0115,15.898,0,15.898
04/10/2020 07:30,13.136,0,13.136,0.015,0,0.015,13.121,0,13.121,16.986,0,16.986,0.015,0,0.015,16.971,0,16.971
04/10/2020 08:00,14.355,0,14.355,0.041,0,0.041,14.314,0,14.314,18.455,0,18.455,0.041,0,0.041,18.414,0,18.414
04/10/2020 08:30,15.5055,0,15.5055,0.1635,0,0.1635,15.342,0,15.342,19.8725,0,19.8725,0.1635,0,0.1635,19.709,0,19.709
04/10/2020 09:00,16.799,0,16.799,0.308,0,0.308,16.491,0,16.491,21.428,0,21.428,0.308,0,0.308,21.12,0,21.12
04/10/2020 09:30,17.8125,0.1364,17.81302224,0.2745,0,0.2745,17.538,0.1364,17.53853041,22.7005,0,22.7005,0.2745,0,0.2745,22.426,0,22.426
04/10/2020 10:00,19.0695,0,19.0695,0.2505,0,0.2505,18.819,0,18.819,23.5455,0.0364,23.54552814,0.2505,0,0.2505,23.295,0.0364,23.29502844
04/10/2020 10:30,19.9125,0,19.9125,0.2355,0,0.2355,19.677,0,19.677,23.9705,0,23.9705,0.2355,0,0.2355,23.735,0,23.735
04/10/2020 11:00,20.0515,0,20.0515,0.2625,0,0.2625,19.789,0,19.789,24.1785,0,24.1785,0.2625,0,0.2625,23.916,0,23.916
04/10/2020 11:30,20.174,0,20.174,4.415,0,4.415,15.759,0,15.759,24.344,0,24.344,4.415,0,4.415,19.929,0,19.929
04/10/2020 12:00,20.406,0,20.406,0.436,0,0.436,19.97,0,19.97,24.55,0,24.55,0.436,0,0.436,24.114,0,24.114
04/10/2020 12:30,20.8895,0,20.8895,0.8945,0,0.8945,19.995,0,19.995,24.7035,0,24.7035,0.8945,0,0.8945,23.809,0,23.809
04/10/2020 13:00,20.193,0,20.193,1.279,0,1.279,18.914,0,18.914,24.16,0,24.16,1.279,0,1.279,22.881,0,22.881
04/10/2020 13:30,19.8895,0,19.8895,1.0605,0,1.0605,18.829,0,18.829,24.0045,0,24.0045,1.0605,0,1.0605,22.944,0,22.944
04/10/2020 14:00,19.8285,0,19.8285,0.8965,0,0.8965,18.932,0,18.932,23.8505,0,23.8505,0.8965,0,0.8965,22.954,0,22.954
04/10/2020 14:30,19.407,0,19.407,0.991,0,0.991,18.416,0,18.416,23.349,0,23.349,0.991,0,0.991,22.358,0,22.358
04/10/2020 15:00,19.442,0,19.442,1.062,0,1.062,18.38,0,18.38,23.324,0,23.324,1.062,0,1.062,22.262,0,22.262
04/10/2020 15:30,19.5965,0,19.5965,0.7705,0,0.7705,18.826,0,18.826,23.4805,0,23.4805,0.7705,0,0.7705,22.71,0,22.71
04/10/2020 16:00,19.9125,0,19.9125,0.5515,0,0.5515,19.361,0,19.361,23.9215,0,23.9215,0.5515,0,0.5515,23.37,0,23.37
04/10/2020 16:30,20.811,0,20.811,0.576,0,0.576,20.235,0,20.235,25.124,0,25.124,0.576,0,0.576,24.548,0,24.548
04/10/2020 17:00,21.4895,0,21.4895,0.6395,0,0.6395,20.85,0,20.85,26.2035,0,26.2035,0.6395,0,0.6395,25.564,0,25.564
04/10/2020 17:30,22.4595,0,22.4595,0.3355,0,0.3355,22.124,0,22.124,27.4065,0,27.4065,0.3355,0,0.3355,27.071,0,27.071
04/10/2020 18:00,22.895,0,22.895,0.161,0,0.161,22.734,0,22.734,27.918,0,27.918,0.161,0,0.161,27.757,0,27.757
04/10/2020 18:30,22.8135,0,22.8135,0.0455,0,0.0455,22.768,0,22.768,27.8795,0,27.8795,0.0455,0,0.0455,27.834,0,27.834
04/10/2020 19:00,22.6335,0,22.6335,0.0185,0,0.0185,22.615,0,22.615,27.6955,0,27.6955,0.0185,0,0.0185,27.677,0,27.677
04/10/2020 19:30,21.8825,0,21.8825,0.0135,0,0.0135,21.869,0,21.869,26.9285,0,26.9285,0.0135,0,0.0135,26.915,0,26.915
04/10/2020 20:00,20.5965,0,20.5965,0.0115,0,0.0115,20.585,0,20.585,25.3145,0,25.3145,0.0115,0,0.0115,25.303,0,25.303
04/10/2020 20:30,19.5765,0,19.5765,0.0125,0,0.0125,19.564,0,19.564,23.9915,0,23.9915,0.0125,0,0.0125,23.979,0,23.979
04/10/2020 21:00,18.4025,0,18.4025,0.0145,0,0.0145,18.388,0,18.388,22.5655,0,22.5655,0.0145,0,0.0145,22.551,0,22.551
04/10/2020 21:30,17.5895,0.5972,17.59963517,0.0095,0,0.0095,17.58,0.5972,17.59014064,21.0085,0,21.0085,0.0095,0,0.0095,20.999,0,20.999
04/10/2020 22:00,16.092,0,16.092,0.005,0,0.005,16.087,0,16.087,19.662,0,19.662,0.005,0,0.005,19.657,0,19.657
04/10/2020 22:30,14.86,0.0384,14.86004961,0.006,0,0.006,14.854,0.0384,14.85404964,18.324,0,18.324,0.006,0,0.006,18.318,0,18.318
04/10/2020 23:00,13.234,0.215,13.23574633,0.004,0,0.004,13.23,0.215,13.23174686,16.785,0,16.785,0.004,0,0.004,16.781,0,16.781
04/10/2020 23:30,12.55,0.1978,12.55155866,0.004,0,0.004,12.546,0.1978,12.54755916,15.729,0,15.729,0.004,0,0.004,15.725,0,15.725
05/10/2020 00:00,11.6645,0.1056,11.66497799,0.0025,0,0.0025,11.662,0.1056,11.6624781,14.6175,0,14.6175,0.0025,0,0.0025,14.615,0,14.615
05/10/2020 00:30,11.2515,0,11.2515,0.0005,0,0.0005,11.251,0,11.251,14.1715,0,14.1715,0.0005,0,0.0005,14.171,0,14.171
05/10/2020 01:00,10.984,0,10.984,0,0,0,10.984,0,10.984,13.861,0,13.861,0,0,0,13.861,0,13.861
05/10/2020 01:30,12.4155,0,12.4155,0.0025,0,0.0025,12.413,0,12.413,15.4605,0,15.4605,0.0025,0,0.0025,15.458,0,15.458
05/10/2020 02:00,12.5295,0,12.5295,0.0015,0,0.0015,12.528,0,12.528,15.6165,0,15.6165,0.0015,0,0.0015,15.615,0,15.615
05/10/2020 02:30,12.5365,0.0922,12.53683904,0.0005,0,0.0005,12.536,0.0922,12.53633905,15.6895,0,15.6895,0.0005,0,0.0005,15.689,0,15.689
05/10/2020 03:00,12.1585,0.1516,12.15944509,0.0015,0,0.0015,12.157,0.1516,12.1579452,15.2175,0,15.2175,0.0015,0,0.0015,15.216,0,15.216
05/10/2020 03:30,11.8835,0.2036,11.88524401,0.0005,0,0.0005,11.883,0.2036,11.88474408,14.8625,0,14.8625,0.0005,0,0.0005,14.862,0,14.862
05/10/2020 04:00,11.3595,0.1228,11.36016374,0.0005,0,0.0005,11.359,0.1228,11.35966376,14.2685,0,14.2685,0.0005,0,0.0005,14.268,0,14.268
05/10/2020 04:30,11.1725,0.194,11.17418419,0.0025,0,0.0025,11.17,0.194,11.17168456,14.0185,0,14.0185,0.0025,0,0.0025,14.016,0,14.016
05/10/2020 05:00,10.9585,0.146,10.95947254,0.0025,0,0.0025,10.956,0.146,10.95697276,13.7935,0,13.7935,0.0025,0,0.0025,13.791,0,13.791
05/10/2020 05:30,10.962,0.096,10.96242035,0.005,0,0.005,10.957,0.096,10.95742055,13.908,0,13.908,0.005,0,0.005,13.903,0,13.903
05/10/2020 06:00,11.494,0.1478,11.49495023,0.003,0,0.003,11.491,0.1478,11.49195048,14.533,0,14.533,0.003,0,0.003,14.53,0,14.53
05/10/2020 06:30,13.0795,0.359,13.0844259,0.0005,0,0.0005,13.079,0.359,13.08392609,16.4915,0,16.4915,0.0005,0,0.0005,16.491,0,16.491
05/10/2020 07:00,14.2275,0.1306,14.2280994,0.0055,0,0.0055,14.222,0.1306,14.22259963,18.6375,0,18.6375,0.0055,0,0.0055,18.632,0,18.632
05/10/2020 07:30,15.824,0,15.824,0.007,0,0.007,15.817,0,15.817,21.05,0,21.05,0.007,0,0.007,21.043,0,21.043
05/10/2020 08:00,17.382,0.914,17.4060139,0.018,0,0.018,17.364,0.914,17.38803876,22.766,0,22.766,0.018,0,0.018,22.748,0,22.748
05/10/2020 08:30,17.8245,0.6182,17.83521717,0.0505,0,0.0505,17.774,0.6182,17.7847476,23.6725,0,23.6725,0.0505,0,0.0505,23.622,0,23.622
05/10/2020 09:00,17.8265,0,17.8265,0.1975,0,0.1975,17.629,0,17.629,24.0655,0.002,24.06550008,0.1975,0,0.1975,23.868,0.002,23.86800008
05/10/2020 09:30,18.2805,0,18.2805,0.4285,0,0.4285,17.852,0,17.852,24.5015,0.0308,24.50151936,0.4285,0,0.4285,24.073,0.0308,24.0730197
05/10/2020 10:00,18.163,0,18.163,0.552,0,0.552,17.611,0,17.611,24.365,0.0172,24.36500607,0.552,0,0.552,23.813,0.0172,23.81300621
05/10/2020 10:30,18.0585,0,18.0585,0.7465,0,0.7465,17.312,0,17.312,23.9715,0,23.9715,0.7465,0,0.7465,23.225,0,23.225
05/10/2020 11:00,17.7305,0,17.7305,1.5255,0,1.5255,16.205,0,16.205,23.4685,0.0442,23.46854162,1.5255,0,1.5255,21.943,0.0442,21.94304452
05/10/2020 11:30,17.5425,0,17.5425,1.0955,0,1.0955,16.447,0,16.447,23.1275,0,23.1275,1.0955,0,1.0955,22.032,0,22.032
05/10/2020 12:00,17.247,0,17.247,1.555,0,1.555,15.692,0,15.692,22.771,0,22.771,1.555,0,1.555,21.216,0,21.216
05/10/2020 12:30,17.3805,0,17.3805,1.6995,0,1.6995,15.681,0,15.681,22.9925,0.0058,22.99250073,1.6995,0,1.6995,21.293,0.0058,21.29300079
05/10/2020 13:00,17.6265,0,17.6265,1.4705,0,1.4705,16.156,0,16.156,23.3455,0.0634,23.34558609,1.4705,0,1.4705,21.875,0.0634,21.87509188
05/10/2020 13:30,17.725,0,17.725,1.213,0,1.213,16.512,0,16.512,23.563,0,23.563,1.213,0,1.213,22.35,0,22.35
05/10/2020 14:00,17.634,0,17.634,1.759,0,1.759,15.875,0,15.875,23.267,0,23.267,1.759,0,1.759,21.508,0,21.508
05/10/2020 14:30,17.1015,0,17.1015,1.9545,0,1.9545,15.147,0,15.147,22.8155,0,22.8155,1.9545,0,1.9545,20.861,0,20.861
05/10/2020 15:00,16.655,0,16.655,1.186,0,1.186,15.469,0,15.469,22.331,0,22.331,1.186,0,1.186,21.145,0,21.145
05/10/2020 15:30,16.913,0,16.913,0.871,0,0.871,16.042,0,16.042,22.538,0,22.538,0.871,0,0.871,21.667,0,21.667
05/10/2020 16:00,17.597,0,17.597,0.872,0,0.872,16.725,0,16.725,23.426,0,23.426,0.872,0,0.872,22.554,0,22.554
05/10/2020 16:30,18.768,0,18.768,0.818,0,0.818,17.95,0,17.95,24.749,0,24.749,0.818,0,0.818,23.931,0,23.931
05/10/2020 17:00,19.911,0,19.911,0.972,0,0.972,18.939,0,18.939,26.028,0,26.028,0.972,0,0.972,25.056,0,25.056
05/10/2020 17:30,20.5705,0,20.5705,1.0975,0,1.0975,19.473,0,19.473,26.2885,0.9868,26.3070144,1.0975,0,1.0975,25.191,0.9868,25.21032041
05/10/2020 18:00,21.282,0,21.282,0.203,0,0.203,21.079,0,21.079,27.2,1.8528,27.26303116,0.203,0,0.203,26.997,1.8528,27.060504
05/10/2020 18:30,21.932,0,21.932,0.063,0,0.063,21.869,0,21.869,28.06,1.9104,28.12495739,0.063,0,0.063,27.997,1.9104,28.06210322
05/10/2020 19:00,22.305,0,22.305,0.012,0,0.012,22.293,0,22.293,28.447,1.9546,28.51407144,0.012,0,0.012,28.435,1.9546,28.50209968
05/10/2020 19:30,22.0085,0,22.0085,0.0075,0,0.0075,22.001,0,22.001,28.1495,1.7742,28.20535651,0.0075,0,0.0075,28.142,1.7742,28.19787137
05/10/2020 20:00,21.17,0,21.17,0.009,0,0.009,21.161,0,21.161,26.382,0.4896,26.38654263,0.009,0,0.009,26.373,0.4896,26.37754418
05/10/2020 20:30,20.1745,0,20.1745,0.0095,0,0.0095,20.165,0,20.165,24.8985,0,24.8985,0.0095,0,0.0095,24.889,0,24.889
05/10/2020 21:00,19.1715,0,19.1715,0.0035,0,0.0035,19.168,0,19.168,23.5525,0,23.5525,0.0035,0,0.0035,23.549,0,23.549
05/10/2020 21:30,18.026,0,18.026,0.007,0,0.007,18.019,0,18.019,22.135,0,22.135,0.007,0,0.007,22.128,0,22.128
05/10/2020 22:00,16.988,0.5568,16.99712241,0.009,0,0.009,16.979,0.5568,16.98812724,20.284,0,20.284,0.009,0,0.009,20.275,0,20.275
05/10/2020 22:30,15.384,0,15.384,0.013,0,0.013,15.371,0,15.371,18.827,0,18.827,0.013,0,0.013,18.814,0,18.814
05/10/2020 23:00,14.161,0,14.161,0.02,0,0.02,14.141,0,14.141,17.275,0,17.275,0.02,0,0.02,17.255,0,17.255
05/10/2020 23:30,13.223,0,13.223,0.015,0,0.015,13.208,0,13.208,16.21,0,16.21,0.015,0,0.015,16.195,0,16.195
06/10/2020 00:00,12.095,0.2054,12.09674395,0.021,0,0.021,12.074,0.2054,12.07574698,15.216,0,15.216,0.021,0,0.021,15.195,0,15.195
06/10/2020 00:30,11.553,0.286,11.55653949,0.021,0,0.021,11.532,0.286,11.53554593,14.821,0,14.821,0.021,0,0.021,14.8,0,14.8
06/10/2020 01:00,11.2985,0.2612,11.30151882,0.0205,0,0.0205,11.278,0.2612,11.28102431,14.5315,0,14.5315,0.0205,0,0.0205,14.511,0,14.511
06/10/2020 01:30,12.5725,0.2554,12.57509385,0.0235,0,0.0235,12.549,0.2554,12.55159871,15.9635,0,15.9635,0.0235,0,0.0235,15.94,0,15.94
06/10/2020 02:00,12.665,0.505,12.6750641,0.024,0,0.024,12.641,0.505,12.65108319,16.088,0,16.088,0.024,0,0.024,16.064,0,16.064
06/10/2020 02:30,12.5825,0.5414,12.5941423,0.0215,0,0.0215,12.561,0.5414,12.57266221,16.0115,0,16.0115,0.0215,0,0.0215,15.99,0,15.99
06/10/2020 03:00,12.1595,0.5836,12.173497,0.0235,0,0.0235,12.136,0.5836,12.15002407,15.4985,0,15.4985,0.0235,0,0.0235,15.475,0,15.475
06/10/2020 03:30,11.7445,0.599,11.75976536,0.0225,0,0.0225,11.722,0.599,11.73729462,15.0085,0,15.0085,0.0225,0,0.0225,14.986,0,14.986
06/10/2020 04:00,11.2375,0.4762,11.24758519,0.0185,0,0.0185,11.219,0.4762,11.22910181,14.4535,0,14.4535,0.0185,0,0.0185,14.435,0,14.435
06/10/2020 04:30,11.169,0.4916,11.17981357,0.016,0,0.016,11.153,0.4916,11.16382907,14.32,0,14.32,0.016,0,0.016,14.304,0,14.304
06/10/2020 05:00,10.8625,0.4512,10.8718668,0.0125,0,0.0125,10.85,0.4512,10.85937758,14.0015,0,14.0015,0.0125,0,0.0125,13.989,0,13.989
06/10/2020 05:30,11.01,0.407,11.01752009,0.012,0,0.012,10.998,0.407,11.00552829,14.21,0,14.21,0.012,0,0.012,14.198,0,14.198
06/10/2020 06:00,11.5715,0.4282,11.57942,0.0195,0,0.0195,11.552,0.4282,11.55993336,14.8495,0,14.8495,0.0195,0,0.0195,14.83,0,14.83
06/10/2020 06:30,13.0875,0.6374,13.10301244,0.0175,0,0.0175,13.07,0.6374,13.08553319,16.7925,0,16.7925,0.0175,0,0.0175,16.775,0,16.775
06/10/2020 07:00,14.5935,0.8372,14.61749452,0.0195,0,0.0195,14.574,0.8372,14.59802657,18.6785,0,18.6785,0.0195,0,0.0195,18.659,0,18.659
06/10/2020 07:30,16.139,0,16.139,0.018,0,0.018,16.121,0,16.121,21.368,0,21.368,0.018,0,0.018,21.35,0,21.35
06/10/2020 08:00,17.3595,0.7892,17.3774301,0.0975,0,0.0975,17.262,0.7892,17.28003127,22.5535,0,22.5535,0.0975,0,0.0975,22.456,0,22.456
06/10/2020 08:30,18.007,1.582,18.07635951,0.222,0,0.222,17.785,1.582,17.8552219,22.926,0,22.926,0.222,0,0.222,22.704,0,22.704
06/10/2020 09:00,18.1685,0.8256,18.18724849,0.6325,0,0.6325,17.536,0.8256,17.55542399,22.9585,0.1978,22.95935206,0.6325,0,0.6325,22.326,0.1978,22.3268762
06/10/2020 09:30,18.805,0,18.805,1.383,0,1.383,17.422,0,17.422,22.661,0.4108,22.6647232,1.383,0,1.383,21.278,0.4108,21.28196515
06/10/2020 10:00,18.7685,0,18.7685,1.5215,0,1.5215,17.247,0,17.247,22.4515,0.503,22.45713386,1.5215,0,1.5215,20.93,0.503,20.9360433
06/10/2020 10:30,18.713,0,18.713,2.145,0,2.145,16.568,0,16.568,22.299,0.6298,22.30789208,2.145,0,2.145,20.154,0.6298,20.16383803
06/10/2020 11:00,18.265,0,18.265,2.855,0,2.855,15.41,0,15.41,21.596,0.8756,21.61374311,2.855,0,2.855,18.741,0.8756,18.76144334
06/10/2020 11:30,18.0595,0,18.0595,2.9955,0,2.9955,15.064,0,15.064,21.3755,1.0368,21.40062977,2.9955,0,2.9955,18.38,1.0368,18.40921927
06/10/2020 12:00,17.353,0,17.353,1.93,0,1.93,15.423,0,15.423,20.7,1.2212,20.73599116,1.93,0,1.93,18.77,1.2212,18.80968446
06/10/2020 12:30,18.0245,0.0096,18.02450256,3.7465,0,3.7465,14.278,0.0096,14.27800323,20.9225,1.7184,20.99294893,3.7465,0,3.7465,17.176,1.7184,17.26174599
06/10/2020 13:00,6.1171,0,6.1171,2.5535,0,2.5535,3.5636,0,3.5636,32.5495,0.8526,32.56066457,2.5535,0,2.5535,29.996,0.8526,30.00811462
06/10/2020 13:30,3.225,0,3.225,3.225,0,3.225,0,0,0,35.95,0.8468,35.95997178,3.225,0,3.225,32.725,0.8468,32.73595417
06/10/2020 14:00,1.5995,0,1.5995,1.5995,0,1.5995,0,0,0,34.1645,0.4608,34.16760742,1.5995,0,1.5995,32.565,0.4608,32.56826003
06/10/2020 14:30,1.6935,0,1.6935,1.6935,0,1.6935,0,0,0,35.4035,0.3668,35.40540008,1.6935,0,1.6935,33.71,0.3668,33.71199552
06/10/2020 15:00,1.19,0,1.19,1.19,0,1.19,0,0,0,35.819,0.3668,35.82087804,1.19,0,1.19,34.629,0.3668,34.63094257
06/10/2020 15:30,1.1725,0,1.1725,1.1725,0,1.1725,0,0,0,33.4585,0.144,33.45880987,1.1725,0,1.1725,32.286,0.144,32.28632113
06/10/2020 16:00,1.2975,0,1.2975,1.2975,0,1.2975,0,0,0,35.9865,0.2726,35.98753247,1.2975,0,1.2975,34.689,0.2726,34.69007108
06/10/2020 16:30,0.6235,0,0.6235,0.6235,0,0.6235,0,0,0,39.7085,0.576,39.71267742,0.6235,0,0.6235,39.085,0.576,39.08924406
06/10/2020 17:00,0.6,0,0.6,0.6,0,0.6,0,0,0,41.727,0.672,41.73241082,0.6,0,0.6,41.127,0.672,41.13248975
06/10/2020 17:30,0.2375,0,0.2375,0.2375,0,0.2375,0,0,0,44.4875,0.864,44.49588916,0.2375,0,0.2375,44.25,0.864,44.25843418
06/10/2020 18:00,0.1415,0,0.1415,0.1415,0,0.1415,0,0,0,45.8415,1.0522,45.85357398,0.1415,0,0.1415,45.7,1.0522,45.71211136
06/10/2020 18:30,0.079,0,0.079,0.079,0,0.079,0,0,0,46.758,1.1694,46.77262084,0.079,0,0.079,46.679,1.1694,46.69364558
06/10/2020 19:00,0.0225,0,0.0225,0.0225,0,0.0225,0,0,0,46.8855,1.0714,46.89773991,0.0225,0,0.0225,46.863,1.0714,46.87524578
06/10/2020 19:30,0.0195,0,0.0195,0.0195,0,0.0195,0,0,0,47.1785,1.102,47.19136856,0.0195,0,0.0195,47.159,1.102,47.17187388
06/10/2020 20:00,0.0215,0,0.0215,0.0215,0,0.0215,0,0,0,44.4565,0.3034,44.45753529,0.0215,0,0.0215,44.435,0.3034,44.43603579
06/10/2020 20:30,0.024,0,0.024,0.024,0,0.024,0,0,0,42.419,0.071,42.41905942,0.024,0,0.024,42.395,0.071,42.39505945
06/10/2020 21:00,0.02,0,0.02,0.02,0,0.02,0,0,0,40.033,0,40.033,0.02,0,0.02,40.013,0,40.013
06/10/2020 21:30,0.0235,0,0.0235,0.0235,0,0.0235,0,0,0,37.3905,0,37.3905,0.0235,0,0.0235,37.367,0,37.367
06/10/2020 22:00,0.0205,0,0.0205,0.0205,0,0.0205,0,0,0,34.5885,0,34.5885,0.0205,0,0.0205,34.568,0,34.568
06/10/2020 22:30,0.015,0,0.015,0.015,0,0.015,0,0,0,31.691,0,31.691,0.015,0,0.015,31.676,0,31.676
06/10/2020 23:00,0.017,0,0.017,0.017,0,0.017,0,0,0,28.838,0,28.838,0.017,0,0.017,28.821,0,28.821
06/10/2020 23:30,0.013,0,0.013,0.013,0,0.013,0,0,0,26.82,0,26.82,0.013,0,0.013,26.807,0,26.807
07/10/2020 00:00,0.009,0,0.009,0.009,0,0.009,0,0,0,24.764,0,24.764,0.009,0,0.009,24.755,0,24.755
07/10/2020 00:30,0.0065,0,0.0065,0.0065,0,0.0065,0,0,0,24.1985,0,24.1985,0.0065,0,0.0065,24.192,0,24.192
07/10/2020 01:00,0.006,0,0.006,0.006,0,0.006,0,0,0,23.489,0,23.489,0.006,0,0.006,23.483,0,23.483
07/10/2020 01:30,0.004,0,0.004,0.004,0,0.004,0,0,0,25.782,0,25.782,0.004,0,0.004,25.778,0,25.778
07/10/2020 02:00,0.005,0,0.005,0.005,0,0.005,0,0,0,25.816,0,25.816,0.005,0,0.005,25.811,0,25.811
07/10/2020 02:30,0.001,0,0.001,0.001,0,0.001,0,0,0,26.011,0,26.011,0.001,0,0.001,26.01,0,26.01
07/10/2020 03:00,0.0005,0,0.0005,0.0005,0,0.0005,0,0,0,24.9375,0,24.9375,0.0005,0,0.0005,24.937,0,24.937
07/10/2020 03:30,0,0,0,0,0,0,0,0,0,24.069,0,24.069,0,0,0,24.069,0,24.069
07/10/2020 04:00,0.002,0,0.002,0.002,0,0.002,0,0,0,23.234,0,23.234,0.002,0,0.002,23.232,0,23.232
07/10/2020 04:30,0.001,0,0.001,0.001,0,0.001,0,0,0,23.035,0,23.035,0.001,0,0.001,23.034,0,23.034
07/10/2020 05:00,0.003,0,0.003,0.003,0,0.003,0,0,0,22.717,0,22.717,0.003,0,0.003,22.714,0,22.714
07/10/2020 05:30,0.002,0,0.002,0.002,0,0.002,0,0,0,23.188,0,23.188,0.002,0,0.002,23.186,0,23.186
07/10/2020 06:00,0.0005,0,0.0005,0.0005,0,0.0005,0,0,0,24.2055,0,24.2055,0.0005,0,0.0005,24.205,0,24.205
07/10/2020 06:30,0,0,0,0,0,0,0,0,0,27.33,0,27.33,0,0,0,27.33,0,27.33
07/10/2020 07:00,0,0,0,0,0,0,0,0,0,31.19,0,31.19,0,0,0,31.19,0,31.19
07/10/2020 07:30,0,0,0,0,0,0,0,0,0,35.462,0,35.462,0,0,0,35.462,0,35.462
07/10/2020 08:00,3.3905,0,3.3905,3.3905,0,3.3905,0,0,0,35.0265,0,35.0265,3.3905,0,3.3905,31.636,0,31.636
07/10/2020 08:30,7.1615,0,7.1615,7.1615,0,7.1615,0,0,0,31.9025,0.0614,31.90255909,7.1615,0,7.1615,24.741,0.0614,24.74107619
07/10/2020 09:00,0.738,0,0.738,0.738,0,0.738,0,0,0,38.612,0.6508,38.61748418,0.738,0,0.738,37.874,0.6508,37.87959103
07/10/2020 09:30,1.317,0,1.317,1.317,0,1.317,0,0,0,38.926,1.2384,38.94569438,1.317,0,1.317,37.609,1.2384,37.62938367
07/10/2020 10:00,2.3805,0,2.3805,2.3805,0,2.3805,0,0,0,37.4015,1.2788,37.42335543,2.3805,0,2.3805,35.021,1.2788,35.04434006
07/10/2020 10:30,2.91,0,2.91,2.91,0,2.91,0,0,0,35.567,1.2038,35.58736606,2.91,0,2.91,32.657,1.2038,32.67917966
07/10/2020 11:00,3.218,0,3.218,3.218,0,3.218,0,0,0,35.004,1.0504,35.01975665,3.218,0,3.218,31.786,1.0504,31.80335102
07/10/2020 11:30,3.226,0,3.226,3.226,0,3.226,0,0,0,33.927,1.079,33.94415369,3.226,0,3.226,30.701,1.079,30.71995511
07/10/2020 12:00,2.7875,0,2.7875,2.7875,0,2.7875,0,0,0,34.1275,1.0964,34.14510725,2.7875,0,2.7875,31.34,1.0964,31.35917239
07/10/2020 12:30,2.5115,0,2.5115,2.5115,0,2.5115,0,0,0,35.0745,1.1252,35.09254373,2.5115,0,2.5115,32.563,1.1252,32.58243459
07/10/2020 13:00,2.8385,0,2.8385,2.8385,0,2.8385,0,0,0,34.7875,1.0042,34.80199095,2.8385,0,2.8385,31.949,1.0042,31.96477778
07/10/2020 13:30,3.0255,0,3.0255,3.0255,0,3.0255,0,0,0,33.9735,0.6298,33.97933711,3.0255,0,3.0255,30.948,0.6298,30.95440764
07/10/2020 14:00,2.06,0,2.06,2.06,0,2.06,0,0,0,34.092,0.4186,34.0945698,2.06,0,2.06,32.032,0.4186,32.03473505
07/10/2020 14:30,2.4165,0,2.4165,2.4165,0,2.4165,0,0,0,33.5085,0.3802,33.51065688,2.4165,0,2.4165,31.092,0.3802,31.0943245
07/10/2020 15:00,2.136,0,2.136,2.136,0,2.136,0,0,0,32.781,0.3898,32.78331748,2.136,0,2.136,30.645,0.3898,30.647479
07/10/2020 15:30,1.4145,0,1.4145,1.4145,0,1.4145,0,0,0,33.4535,0.1556,33.45386186,1.4145,0,1.4145,32.039,0.1556,32.03937784
07/10/2020 16:00,1.122,0,1.122,1.122,0,1.122,0,0,0,35.423,0.4474,35.42582527,1.122,0,1.122,34.301,0.4474,34.30391767
07/10/2020 16:30,0.77,0,0.77,0.77,0,0.77,0,0,0,38.473,0.4646,38.47580515,0.77,0,0.77,37.703,0.4646,37.70586244
07/10/2020 17:00,0.633,0,0.633,0.633,0,0.633,0,0,0,41.343,0.7892,41.35053187,0.633,0,0.633,40.71,0.7892,40.71764896
07/10/2020 17:30,0.3025,0,0.3025,0.3025,0,0.3025,0,0,0,44.5125,1.0292,44.52439678,0.3025,0,0.3025,44.21,1.0292,44.22197816
07/10/2020 18:00,0.0905,0,0.0905,0.0905,0,0.0905,0,0,0,46.2765,1.0502,46.2884151,0.0905,0,0.0905,46.186,1.0502,46.19793844
07/10/2020 18:30,0.0125,0,0.0125,0.0125,0,0.0125,0,0,0,47.4455,1.2192,47.46116222,0.0125,0,0.0125,47.433,1.2192,47.44866634
07/10/2020 19:00,6.2695,0,6.2695,6.2695,0,6.2695,0,0,0,41.3195,0.4858,41.32235572,6.2695,0,6.2695,35.05,0.4858,35.05336648
07/10/2020 19:30,3.7925,0,3.7925,3.7925,0,3.7925,0,0,0,42.0825,0.215,42.08304922,3.7925,0,3.7925,38.29,0.215,38.29060361
07/10/2020 20:00,0.004,0,0.004,0.004,0,0.004,0,0,0,43.344,0.073,43.34406147,0.004,0,0.004,43.34,0.073,43.34006148
07/10/2020 20:30,0.0045,0,0.0045,0.0045,0,0.0045,0,0,0,41.5695,0.002,41.56950005,0.0045,0,0.0045,41.565,0.002,41.56500005
07/10/2020 21:00,0.02,0,0.02,0.02,0,0.02,0,0,0,39.078,0,39.078,0.02,0,0.02,39.058,0,39.058
07/10/2020 21:30,0.4694,0,0.4694,0.024,0,0.024,0.4454,0,0.4454,36.439,0,36.439,0.024,0,0.024,36.415,0,36.415
07/10/2020 22:00,15.339,0.5242,15.34795448,0.026,0,0.026,15.313,0.5242,15.32196967,18.498,0.0058,18.49800091,0.026,0,0.026,18.472,0.0058,18.47200091
07/10/2020 22:30,13.875,0,13.875,0.026,0,0.026,13.849,0,13.849,17.562,0,17.562,0.026,0,0.026,17.536,0,17.536
07/10/2020 23:00,12.4645,0,12.4645,0.0245,0,0.0245,12.44,0,12.44,15.7275,0,15.7275,0.0245,0,0.0245,15.703,0,15.703
07/10/2020 23:30,11.667,0,11.667,0.022,0,0.022,11.645,0,11.645,14.739,0,14.739,0.022,0,0.022,14.717,0,14.717
08/10/2020 00:00,10.8795,0,10.8795,0.0205,0,0.0205,10.859,0,10.859,13.7885,0,13.7885,0.0205,0,0.0205,13.768,0,13.768
08/10/2020 00:30,10.487,0,10.487,0.025,0,0.025,10.462,0,10.462,13.389,0,13.389,0.025,0,0.025,13.364,0,13.364
08/10/2020 01:00,10.2805,0,10.2805,0.0235,0,0.0235,10.257,0,10.257,13.0865,0,13.0865,0.0235,0,0.0235,13.063,0,13.063
08/10/2020 01:30,11.313,0,11.313,0.025,0,0.025,11.288,0,11.288,14.27,0,14.27,0.025,0,0.025,14.245,0,14.245
08/10/2020 02:00,11.346,0,11.346,0.024,0,0.024,11.322,0,11.322,14.324,0,14.324,0.024,0,0.024,14.3,0,14.3
08/10/2020 02:30,11.318,0,11.318,0.023,0,0.023,11.295,0,11.295,14.273,0,14.273,0.023,0,0.023,14.25,0,14.25
08/10/2020 03:00,10.7365,0,10.7365,0.0205,0,0.0205,10.716,0,10.716,13.5605,0,13.5605,0.0205,0,0.0205,13.54,0,13.54
08/10/2020 03:30,10.345,0,10.345,0.023,0,0.023,10.322,0,10.322,13.108,0,13.108,0.023,0,0.023,13.085,0,13.085
08/10/2020 04:00,10.0365,0,10.0365,0.0205,0,0.0205,10.016,0,10.016,12.7365,0,12.7365,0.0205,0,0.0205,12.716,0,12.716
08/10/2020 04:30,9.9739,0,9.9739,0.0235,0,0.0235,9.9504,0,9.9504,12.6205,0,12.6205,0.0235,0,0.0235,12.597,0,12.597
08/10/2020 05:00,9.8607,0,9.8607,0.0245,0,0.0245,9.8362,0,9.8362,12.4795,0,12.4795,0.0245,0,0.0245,12.455,0,12.455
08/10/2020 05:30,10.0037,0,10.0037,0.0235,0,0.0235,9.9802,0,9.9802,12.6855,0,12.6855,0.0235,0,0.0235,12.662,0,12.662
08/10/2020 06:00,10.3225,0,10.3225,0.0225,0,0.0225,10.3,0,10.3,13.1075,0,13.1075,0.0225,0,0.0225,13.085,0,13.085
08/10/2020 06:30,11.5785,0,11.5785,0.0235,0,0.0235,11.555,0,11.555,15.3035,0,15.3035,0.0235,0,0.0235,15.28,0,15.28
08/10/2020 07:00,12.9785,0,12.9785,0.0245,0,0.0245,12.954,0,12.954,17.2005,0,17.2005,0.0245,0,0.0245,17.176,0,17.176
08/10/2020 07:30,14.86,0.071,14.86016962,0.024,0,0.024,14.836,0.071,14.83616989,19.401,0,19.401,0.024,0,0.024,19.377,0,19.377
08/10/2020 08:00,16.25,0.3168,16.25308778,0.028,0,0.028,16.222,0.3168,16.2250931,20.635,0,20.635,0.028,0,0.028,20.607,0,20.607
08/10/2020 08:30,16.551,0.073,16.55116099,6.239,0,6.239,10.312,0.073,10.31225839,21.82,0.1862,21.82079445,6.239,0,6.239,15.581,0.1862,15.58211255
08/10/2020 09:00,16.6795,0,16.6795,4.6365,0,4.6365,12.043,0,12.043,21.7795,0.3398,21.78215059,4.6365,0,4.6365,17.143,0.3398,17.14636734
08/10/2020 09:30,17.451,0.457,17.45698284,3.673,0,3.673,13.778,0.457,13.78557699,22.08,0.1498,22.08050815,3.673,0,3.673,18.407,0.1498,18.40760954
08/10/2020 10:00,17.8385,1.0214,17.86771782,0.3425,0,0.3425,17.496,1.0214,17.52578883,22.1335,0,22.1335,0.3425,0,0.3425,21.791,0,21.791
08/10/2020 10:30,17.757,0.7354,17.77222164,5.34,0,5.34,12.417,0.7354,12.43875806,21.882,0,21.882,5.34,0,5.34,16.542,0,16.542
08/10/2020 11:00,17.462,1.3114,17.51117397,2.2,0,2.2,15.262,1.3114,15.31823795,21.437,0,21.437,2.2,0,2.2,19.237,0,19.237
08/10/2020 11:30,17.442,1.2328,17.48551286,2.443,0,2.443,14.999,1.2328,15.04957796,21.391,0,21.391,2.443,0,2.443,18.948,0,18.948
08/10/2020 12:00,17.0055,1.3228,17.05687047,3.3215,0,3.3215,13.684,1.3228,13.74778731,20.8265,0,20.8265,3.3215,0,3.3215,17.505,0,17.505
08/10/2020 12:30,16.9075,0.9966,16.93684645,6.0595,0,6.0595,10.848,0.9966,10.89368237,20.8265,0,20.8265,6.0595,0,6.0595,14.767,0,14.767
08/10/2020 13:00,16.6095,1.177,16.65115069,2.2495,0,2.2495,14.36,1.177,14.40815495,20.2995,0,20.2995,2.2495,0,2.2495,18.05,0,18.05
08/10/2020 13:30,16.8705,1.0272,16.90174281,2.2595,0,2.2595,14.611,1.0272,14.64706322,20.7545,0,20.7545,2.2595,0,2.2595,18.495,0,18.495
08/10/2020 14:00,15.9874,0.2688,15.98965954,8.687,0,8.687,7.3004,0.2688,7.305346919,20.065,0.046,20.06505273,8.687,0,8.687,11.378,0.046,11.37809299
08/10/2020 14:30,15.9946,0,15.9946,8.57,0,8.57,7.4246,0,7.4246,20.289,0.1268,20.28939623,8.57,0,8.57,11.719,0.1268,11.71968597
08/10/2020 15:00,15.8539,0,15.8539,9.5985,0,9.5985,6.2554,0,6.2554,20.0385,0.023,20.0385132,9.5985,0,9.5985,10.44,0.023,10.44002534
08/10/2020 15:30,15.53,0,15.53,1.436,0,1.436,14.094,0,14.094,19.691,0.0902,19.69120659,1.436,0,1.436,18.255,0.0902,18.25522284
08/10/2020 16:00,15.8455,0.073,15.84566815,5.7135,0,5.7135,10.132,0.073,10.13226298,20.2175,0.0172,20.21750732,5.7135,0,5.7135,14.504,0.0172,14.5040102
08/10/2020 16:30,17.019,0.8908,17.04229696,0.789,0,0.789,16.23,0.8908,16.25442785,21.094,0,21.094,0.789,0,0.789,20.305,0,20.305
08/10/2020 17:00,17.878,0.8428,17.8978545,0.64,0,0.64,17.238,0.8428,17.25859078,22.262,0,22.262,0.64,0,0.64,21.622,0,21.622
08/10/2020 17:30,18.987,0.9696,19.01174093,0.559,0,0.559,18.428,0.9696,18.45349041,23.637,0,23.637,0.559,0,0.559,23.078,0,23.078
08/10/2020 18:00,19.28,0.791,19.29621934,0.286,0,0.286,18.994,0.791,19.01046336,24.205,0,24.205,0.286,0,0.286,23.919,0,23.919
08/10/2020 18:30,19.7505,0.29,19.75262895,7.2225,0,7.2225,12.528,0.29,12.53135603,24.9945,0,24.9945,7.2225,0,7.2225,17.772,0,17.772
08/10/2020 19:00,20.074,0.1286,20.07441192,9.763,0,9.763,10.311,0.1286,10.31180193,25.428,0,25.428,9.763,0,9.763,15.665,0,15.665
08/10/2020 19:30,19.9715,0.1324,19.97193886,8.9625,0,8.9625,11.009,0.1324,11.00979613,25.3575,0,25.3575,8.9625,0,8.9625,16.395,0,16.395
08/10/2020 20:00,18.776,0.0384,18.77603927,0,0,0,18.776,0.0384,18.77603927,24.735,0.0844,24.73514399,0,0,0,24.735,0.0844,24.73514399
08/10/2020 20:30,17.836,0,17.836,0,0,0,17.836,0,17.836,23.664,0.0192,23.66400779,0,0,0,23.664,0.0192,23.66400779
08/10/2020 21:00,17.121,0.1978,17.12214256,0,0,0,17.121,0.1978,17.12214256,22.03,0,22.03,0,0,0,22.03,0,22.03
08/10/2020 21:30,16.059,0.1248,16.05948492,0,0,0,16.059,0.1248,16.05948492,20.441,0,20.441,0,0,0,20.441,0,20.441
08/10/2020 22:00,14.849,0,14.849,0,0,0,14.849,0,14.849,19.148,0,19.148,0,0,0,19.148,0,19.148
08/10/2020 22:30,13.521,0,13.521,0,0,0,13.521,0,13.521,17.925,0,17.925,0,0,0,17.925,0,17.925
08/10/2020 23:00,12.261,0,12.261,0,0,0,12.261,0,12.261,16.042,0,16.042,0,0,0,16.042,0,16.042
08/10/2020 23:30,11.754,0,11.754,0,0,0,11.754,0,11.754,14.974,0,14.974,0,0,0,14.974,0,14.974
09/10/2020 00:00,10.817,0,10.817,2.013,0,2.013,8.804,0,8.804,14.013,0,14.013,2.013,0,2.013,12,0,12
09/10/2020 00:30,10.4244,0,10.4244,0.761,0,0.761,9.6634,0,9.6634,13.379,0,13.379,0.761,0,0.761,12.618,0,12.618
09/10/2020 01:00,10.302,0,10.302,0,0,0,10.302,0,10.302,13.108,0,13.108,0,0,0,13.108,0,13.108
09/10/2020 01:30,11.257,0,11.257,0,0,0,11.257,0,11.257,14.24,0,14.24,0,0,0,14.24,0,14.24
09/10/2020 02:00,11.235,0,11.235,0.512,0,0.512,10.723,0,10.723,14.302,0,14.302,0.512,0,0.512,13.79,0,13.79
09/10/2020 02:30,11.2651,0,11.2651,4.2025,0,4.2025,7.0626,0,7.0626,14.3205,0,14.3205,4.2025,0,4.2025,10.118,0,10.118
09/10/2020 03:00,10.767,0,10.767,0,0,0,10.767,0,10.767,13.69,0,13.69,0,0,0,13.69,0,13.69
09/10/2020 03:30,10.468,0,10.468,0,0,0,10.468,0,10.468,13.327,0,13.327,0,0,0,13.327,0,13.327
09/10/2020 04:00,9.9536,0,9.9536,0,0,0,9.9536,0,9.9536,12.894,0,12.894,0,0,0,12.894,0,12.894
09/10/2020 04:30,9.6788,0,9.6788,0,0,0,9.6788,0,9.6788,12.914,0,12.914,0,0,0,12.914,0,12.914
09/10/2020 05:00,9.556,0,9.556,0,0,0,9.556,0,9.556,12.782,0,12.782,0,0,0,12.782,0,12.782
09/10/2020 05:30,10.06,0,10.06,0,0,0,10.06,0,10.06,12.933,0,12.933,0,0,0,12.933,0,12.933
09/10/2020 06:00,10.547,0,10.547,0,0,0,10.547,0,10.547,13.461,0,13.461,0,0,0,13.461,0,13.461
09/10/2020 06:30,11.7695,0,11.7695,0.0005,0,0.0005,11.769,0,11.769,15.6355,0,15.6355,0.0005,0,0.0005,15.635,0,15.635
09/10/2020 07:00,13.287,0,13.287,0,0,0,13.287,0,13.287,17.683,0,17.683,0,0,0,17.683,0,17.683
09/10/2020 07:30,15.3025,0.1152,15.30293362,0.0005,0,0.0005,15.302,0.1152,15.30243363,19.8395,0,19.8395,0.0005,0,0.0005,19.839,0,19.839
09/10/2020 08:00,16.626,0.1824,16.6270005,4.115,0,4.115,12.511,0.1824,12.51232955,21.309,0,21.309,4.115,0,4.115,17.194,0,17.194
09/10/2020 08:30,17.1215,0.3916,17.12597772,2.0365,0,2.0365,15.085,0.3916,15.09008203,21.7025,0,21.7025,2.0365,0,2.0365,19.666,0,19.666
09/10/2020 09:00,17.2555,0.7124,17.27019959,0.9275,0,0.9275,16.328,0.7124,16.34353382,21.7045,0,21.7045,0.9275,0,0.9275,20.777,0,20.777
09/10/2020 09:30,17.616,0.9062,17.63929291,4.383,0,4.383,13.233,0.9062,13.26399214,21.855,0,21.855,4.383,0,4.383,17.472,0,17.472
09/10/2020 10:00,17.6205,0.9964,17.64864961,2.2085,0,2.2085,15.412,0.9964,15.4441755,21.3735,0,21.3735,2.2085,0,2.2085,19.165,0,19.165
09/10/2020 10:30,17.3845,0.8832,17.40692053,2.8195,0,2.8195,14.565,0.8832,14.5917534,20.5855,0,20.5855,2.8195,0,2.8195,17.766,0,17.766
09/10/2020 11:00,16.5885,0.4166,16.59373038,2.7855,0,2.7855,13.803,0.4166,13.80928545,19.8575,0.2688,19.85931922,2.7855,0,2.7855,17.072,0.2688,17.07411601
09/10/2020 11:30,16.2425,0,16.2425,3.0585,0,3.0585,13.184,0,13.184,19.7145,0.5818,19.72308296,3.0585,0,3.0585,16.656,0.5818,16.66615814
09/10/2020 12:00,15.5816,0,15.5816,7.705,0,7.705,7.8766,0,7.8766,19.446,0.2458,19.44755341,7.705,0,7.705,11.741,0.2458,11.74357265
09/10/2020 12:30,15.9069,0,15.9069,8.2345,0,8.2345,7.6724,0,7.6724,19.8565,0.0634,19.85660121,8.2345,0,8.2345,11.622,0.0634,11.62217293
09/10/2020 13:00,16.952,0,16.952,1.091,0,1.091,15.861,0,15.861,21.629,0.482,21.63436999,1.091,0,1.091,20.538,0.482,20.54365518
09/10/2020 13:30,17.6205,0,17.6205,4.9085,0,4.9085,12.712,0,12.712,22.4015,0.3168,22.40373997,4.9085,0,4.9085,17.493,0.3168,17.4958684
09/10/2020 14:00,17.3064,0,17.3064,7.441,0,7.441,9.8654,0,9.8654,21.728,0.0806,21.72814949,7.441,0,7.441,14.287,0.0806,14.28722735
09/10/2020 14:30,17.1755,0.002,17.17550012,8.5835,0,8.5835,8.592,0.002,8.592000233,20.5895,0.094,20.58971457,8.5835,0,8.5835,12.006,0.094,12.00636798
09/10/2020 15:00,16.0475,0.5108,16.05562745,4.7835,0,4.7835,11.264,0.5108,11.27557593,19.1895,0,19.1895,4.7835,0,4.7835,14.406,0,14.406
09/10/2020 15:30,16.394,0.6432,16.40661276,2.86,0,2.86,13.534,0.6432,13.54927534,19.946,0,19.946,2.86,0,2.86,17.086,0,17.086
09/10/2020 16:00,16.475,0.4742,16.48182304,0.865,0,0.865,15.61,0.4742,15.61720095,20.013,0,20.013,0.865,0,0.865,19.148,0,19.148
09/10/2020 16:30,17.8955,0.5894,17.90520351,1.3685,0,1.3685,16.527,0.5894,16.5375065,21.7875,0,21.7875,1.3685,0,1.3685,20.419,0,20.419
09/10/2020 17:00,18.5005,0.67,18.51262813,2.0095,0,2.0095,16.491,0.67,16.50460484,22.3785,0,22.3785,2.0095,0,2.0095,20.369,0,20.369
09/10/2020 17:30,19.2625,0.505,19.26911859,1.2085,0,1.2085,18.054,0.505,18.06106146,23.8515,0.0576,23.85156955,1.2085,0,1.2085,22.643,0.0576,22.64307326
09/10/2020 18:00,20.0595,0.8448,20.07728137,0.4065,0,0.4065,19.653,0.8448,19.67114882,24.6555,0,24.6555,0.4065,0,0.4065,24.249,0,24.249
09/10/2020 18:30,20.841,0.649,20.85110266,3.114,0,3.114,17.727,0.649,17.73887623,25.684,0,25.684,3.114,0,3.114,22.57,0,22.57
09/10/2020 19:00,20.8885,0.1114,20.88879705,1.2405,0,1.2405,19.648,0.1114,19.6483158,26.7725,0.5164,26.77747981,1.2405,0,1.2405,25.532,0.5164,25.53722172
09/10/2020 19:30,20.9885,0,20.9885,7.4625,0,7.4625,13.526,0,13.526,26.9395,0.1364,26.93984531,7.4625,0,7.4625,19.477,0.1364,19.47747761
09/10/2020 20:00,19.97,0,19.97,0.006,0,0.006,19.964,0,19.964,25.784,0.2784,25.78550295,0.006,0,0.006,25.778,0.2784,25.7795033
09/10/2020 20:30,18.971,0,18.971,4.724,0,4.724,14.247,0,14.247,24.469,0.0134,24.46900367,4.724,0,4.724,19.745,0.0134,19.74500455
09/10/2020 21:00,18.1865,0,18.1865,0.0005,0,0.0005,18.186,0,18.186,23.3555,0,23.3555,0.0005,0,0.0005,23.355,0,23.355
09/10/2020 21:30,17.149,0.025,17.14901822,0,0,0,17.149,0.025,17.14901822,21.525,0,21.525,0,0,0,21.525,0,21.525
09/10/2020 22:00,16.1455,0.023,16.14551638,0.0015,0,0.0015,16.144,0.023,16.14401638,20.1905,0,20.1905,0.0015,0,0.0015,20.189,0,20.189
09/10/2020 22:30,14.708,0,14.708,0.001,0,0.001,14.707,0,14.707,18.938,0,18.938,0.001,0,0.001,18.937,0,18.937
09/10/2020 23:00,13.686,0,13.686,0,0,0,13.686,0,13.686,16.967,0,16.967,0,0,0,16.967,0,16.967
09/10/2020 23:30,13.002,0,13.002,0,0,0,13.002,0,13.002,16.133,0,16.133,0,0,0,16.133,0,16.133
10/10/2020 00:00,11.844,0,11.844,0.001,0,0.001,11.843,0,11.843,14.805,0,14.805,0.001,0,0.001,14.804,0,14.804
10/10/2020 00:30,11.219,0,11.219,0,0,0,11.219,0,11.219,14.066,0,14.066,0,0,0,14.066,0,14.066
10/10/2020 01:00,12.661,0,12.661,0.001,0,0.001,12.66,0,12.66,15.661,0,15.661,0.001,0,0.001,15.66,0,15.66
10/10/2020 01:30,12.6835,0,12.6835,0.0055,0,0.0055,12.678,0,12.678,15.7815,0,15.7815,0.0055,0,0.0055,15.776,0,15.776
10/10/2020 02:00,12.884,0,12.884,0.007,0,0.007,12.877,0,12.877,15.901,0,15.901,0.007,0,0.007,15.894,0,15.894
10/10/2020 02:30,12.3645,0,12.3645,0.0055,0,0.0055,12.359,0,12.359,15.3115,0,15.3115,0.0055,0,0.0055,15.306,0,15.306
10/10/2020 03:00,11.8985,0,11.8985,0.0055,0,0.0055,11.893,0,11.893,14.7805,0,14.7805,0.0055,0,0.0055,14.775,0,14.775
10/10/2020 03:30,11.41,0,11.41,0.009,0,0.009,11.401,0,11.401,14.228,0,14.228,0.009,0,0.009,14.219,0,14.219
10/10/2020 04:00,11.099,0,11.099,0.005,0,0.005,11.094,0,11.094,13.86,0,13.86,0.005,0,0.005,13.855,0,13.855
10/10/2020 04:30,10.962,0,10.962,0.005,0,0.005,10.957,0,10.957,13.668,0,13.668,0.005,0,0.005,13.663,0,13.663
10/10/2020 05:00,11.0895,0,11.0895,0.0075,0,0.0075,11.082,0,11.082,13.8105,0,13.8105,0.0075,0,0.0075,13.803,0,13.803
10/10/2020 05:30,11.367,0,11.367,0.006,0,0.006,11.361,0,11.361,14.131,0,14.131,0.006,0,0.006,14.125,0,14.125
10/10/2020 06:00,12.2055,0,12.2055,0.0025,0,0.0025,12.203,0,12.203,15.1435,0,15.1435,0.0025,0,0.0025,15.141,0,15.141
10/10/2020 06:30,13.297,0,13.297,0.001,0,0.001,13.296,0,13.296,16.48,0,16.48,0.001,0,0.001,16.479,0,16.479
10/10/2020 07:00,14.4995,0,14.4995,0.0015,0,0.0015,14.498,0,14.498,18.3015,0,18.3015,0.0015,0,0.0015,18.3,0,18.3
10/10/2020 07:30,15.5875,0,15.5875,0.0025,0,0.0025,15.585,0,15.585,20.0295,0,20.0295,0.0025,0,0.0025,20.027,0,20.027
10/10/2020 08:00,16.295,0,16.295,0.059,0,0.059,16.236,0,16.236,20.895,0,20.895,0.059,0,0.059,20.836,0,20.836
10/10/2020 08:30,17.1835,0,17.1835,0.4055,0,0.4055,16.778,0,16.778,21.8095,0,21.8095,0.4055,0,0.4055,21.404,0,21.404
10/10/2020 09:00,17.0835,0,17.0835,0.7635,0,0.7635,16.32,0,16.32,21.4555,0,21.4555,0.7635,0,0.7635,20.692,0,20.692
10/10/2020 09:30,7.5701,0,7.5701,1.6325,0,1.6325,5.9376,0,5.9376,11.7305,0,11.7305,1.6325,0,1.6325,10.098,0,10.098
10/10/2020 10:00,22.065,0,22.065,11.711,0,11.711,10.354,0,10.354,25.742,0,25.742,11.711,0,11.711,14.031,0,14.031
10/10/2020 10:30,21.2425,0,21.2425,6.9905,0,6.9905,14.252,0,14.252,24.7405,0,24.7405,6.9905,0,6.9905,17.75,0,17.75
10/10/2020 11:00,16.377,0,16.377,2.438,0,2.438,13.939,0,13.939,19.69,0,19.69,2.438,0,2.438,17.252,0,17.252
10/10/2020 11:30,15.12,0,15.12,2.39,0,2.39,12.73,0,12.73,18.74,0.0692,18.74012776,2.39,0,2.39,16.35,0.0692,16.35014644
10/10/2020 12:00,14.129,0,14.129,3.141,0,3.141,10.988,0,10.988,17.845,0.1306,17.8454779,3.141,0,3.141,14.704,0.1306,14.70457998
10/10/2020 12:30,14.5182,0,14.5182,5.407,0,5.407,9.1112,0,9.1112,18.165,0.0134,18.16500494,5.407,0,5.407,12.758,0.0134,12.75800704
10/10/2020 13:00,20.794,0,20.794,7.22,0,7.22,13.574,0,13.574,23.93,0.002,23.93000008,7.22,0,7.22,16.71,0.002,16.71000012
10/10/2020 13:30,14.7265,0,14.7265,2.7475,0,2.7475,11.979,0,11.979,18.2105,0,18.2105,2.7475,0,2.7475,15.463,0,15.463
10/10/2020 14:00,14.3865,0,14.3865,2.8475,0,2.8475,11.539,0,11.539,17.6605,0,17.6605,2.8475,0,2.8475,14.813,0,14.813
10/10/2020 14:30,15.3975,0.5568,15.40756413,3.5105,0,3.5105,11.887,0.5568,11.90003341,18.0295,0,18.0295,3.5105,0,3.5105,14.519,0,14.519
10/10/2020 15:00,16.2165,0.553,16.22592621,3.8025,0,3.8025,12.414,0.553,12.426311,19.1705,0,19.1705,3.8025,0,3.8025,15.368,0,15.368
10/10/2020 15:30,15.4555,0.5356,15.46477765,2.7105,0,2.7105,12.745,0.5356,12.75624915,18.3755,0,18.3755,2.7105,0,2.7105,15.665,0,15.665
10/10/2020 16:00,17.2745,0.4858,17.28132958,2.6745,0,2.6745,14.6,0.4858,14.60808001,20.5945,0,20.5945,2.6745,0,2.6745,17.92,0,17.92
10/10/2020 16:30,17.81,0.5126,17.81737519,1.709,0,1.709,16.101,0.5126,16.10915764,21.617,0,21.617,1.709,0,1.709,19.908,0,19.908
10/10/2020 17:00,14.544,0,14.544,1.378,0,1.378,13.166,0,13.166,19.524,0,19.524,1.378,0,1.378,18.146,0,18.146
10/10/2020 17:30,23.855,0.3802,23.85802961,5.842,0,5.842,18.013,0.3802,18.01701199,28.703,0.0116,28.70300234,5.842,0,5.842,22.861,0.0116,22.86100294
10/10/2020 18:00,22.9445,0.7066,22.95537767,2.1915,0,2.1915,20.753,0.7066,20.76502571,27.4645,0,27.4645,2.1915,0,2.1915,25.273,0,25.273
