Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/10/2020 18:30,14.8925,0.6278,14.90572672,0.1235,0,0.1235,14.769,0.6278,14.78233723,19.7655,0,19.7655,0.1235,0,0.1235,19.642,0,19.642
10/10/2020 19:00,18.5415,0.2304,18.54293144,6.8175,0,6.8175,11.724,0.2304,11.72626369,23.4505,0,23.4505,6.8175,0,6.8175,16.633,0,16.633
10/10/2020 19:30,24.0225,0.1498,24.02296706,9.7745,0,9.7745,14.248,0.1498,14.24878746,28.8785,0,28.8785,9.7745,0,9.7745,19.104,0,19.104
10/10/2020 20:00,24.822,0.3244,24.82411971,5.822,0,5.822,19,0.3244,19.00276915,29.336,0,29.336,5.822,0,5.822,23.514,0,23.514
10/10/2020 20:30,18.1535,0.2458,18.155164,0.0015,0,0.0015,18.152,0.2458,18.15366414,22.4615,0,22.4615,0.0015,0,0.0015,22.46,0,22.46
10/10/2020 21:00,17.028,0.0308,17.02802786,0,0,0,17.028,0.0308,17.02802786,21.157,0,21.157,0,0,0,21.157,0,21.157
10/10/2020 21:30,15.904,0.0076,15.90400182,0,0,0,15.904,0.0076,15.90400182,20.233,0,20.233,0,0,0,20.233,0,20.233
10/10/2020 22:00,14.6935,0,14.6935,0.0035,0,0.0035,14.69,0,14.69,18.9575,0,18.9575,0.0035,0,0.0035,18.954,0,18.954
10/10/2020 22:30,13.3535,0,13.3535,0.0045,0,0.0045,13.349,0,13.349,17.2285,0,17.2285,0.0045,0,0.0045,17.224,0,17.224
10/10/2020 23:00,12.923,0,12.923,0.003,0,0.003,12.92,0,12.92,15.98,0,15.98,0.003,0,0.003,15.977,0,15.977
10/10/2020 23:30,11.797,0,11.797,0,0,0,11.797,0,11.797,14.695,0,14.695,0,0,0,14.695,0,14.695
11/10/2020 00:00,11.6015,0,11.6015,0.0015,0,0.0015,11.6,0,11.6,14.4555,0,14.4555,0.0015,0,0.0015,14.454,0,14.454
11/10/2020 00:30,11.2545,0,11.2545,0.0015,0,0.0015,11.253,0,11.253,14.0385,0,14.0385,0.0015,0,0.0015,14.037,0,14.037
11/10/2020 01:00,12.7165,0,12.7165,0.0005,0,0.0005,12.716,0,12.716,15.6275,0,15.6275,0.0005,0,0.0005,15.627,0,15.627
11/10/2020 01:30,12.686,0,12.686,0.002,0,0.002,12.684,0,12.684,15.642,0,15.642,0.002,0,0.002,15.64,0,15.64
11/10/2020 02:00,12.784,0,12.784,0.006,0,0.006,12.778,0,12.778,15.733,0,15.733,0.006,0,0.006,15.727,0,15.727
11/10/2020 02:30,12.227,0,12.227,0.003,0,0.003,12.224,0,12.224,15.085,0,15.085,0.003,0,0.003,15.082,0,15.082
11/10/2020 03:00,11.7465,0,11.7465,0.0035,0,0.0035,11.743,0,11.743,14.5165,0,14.5165,0.0035,0,0.0035,14.513,0,14.513
11/10/2020 03:30,11.314,0,11.314,0.003,0,0.003,11.311,0,11.311,14.006,0,14.006,0.003,0,0.003,14.003,0,14.003
11/10/2020 04:00,10.973,0,10.973,0.001,0,0.001,10.972,0,10.972,13.627,0,13.627,0.001,0,0.001,13.626,0,13.626
11/10/2020 04:30,10.4055,0,10.4055,0.0025,0,0.0025,10.403,0,10.403,13.5035,0,13.5035,0.0025,0,0.0025,13.501,0,13.501
11/10/2020 05:00,10.37,0,10.37,0.002,0,0.002,10.368,0,10.368,13.49,0,13.49,0.002,0,0.002,13.488,0,13.488
11/10/2020 05:30,10.531,0,10.531,0.002,0,0.002,10.529,0,10.529,13.667,0,13.667,0.002,0,0.002,13.665,0,13.665
11/10/2020 06:00,11.3175,0,11.3175,0.0005,0,0.0005,11.317,0,11.317,14.6155,0,14.6155,0.0005,0,0.0005,14.615,0,14.615
11/10/2020 06:30,11.98,0,11.98,0.003,0,0.003,11.977,0,11.977,15.453,0,15.453,0.003,0,0.003,15.45,0,15.45
11/10/2020 07:00,13.103,0.0058,13.10300128,0.003,0,0.003,13.1,0.0058,13.10000128,16.678,0,16.678,0.003,0,0.003,16.675,0,16.675
11/10/2020 07:30,14.6375,0.071,14.63767219,0.0055,0,0.0055,14.632,0.071,14.63217226,18.0655,0,18.0655,0.0055,0,0.0055,18.06,0,18.06
11/10/2020 08:00,15.355,0,15.355,0.033,0,0.033,15.322,0,15.322,19.544,0,19.544,0.033,0,0.033,19.511,0,19.511
11/10/2020 08:30,16.3225,0,16.3225,0.2675,0,0.2675,16.055,0,16.055,20.6045,0,20.6045,0.2675,0,0.2675,20.337,0,20.337
11/10/2020 09:00,16.947,0,16.947,0.418,0,0.418,16.529,0,16.529,21.134,0,21.134,0.418,0,0.418,20.716,0,20.716
11/10/2020 09:30,16.4655,0,16.4655,0.8055,0,0.8055,15.66,0,15.66,20.4845,0,20.4845,0.8055,0,0.8055,19.679,0,19.679
11/10/2020 10:00,16.1515,0,16.1515,1.6575,0,1.6575,14.494,0,14.494,20.0045,0,20.0045,1.6575,0,1.6575,18.347,0,18.347
11/10/2020 10:30,16.3435,0,16.3435,2.5695,0,2.5695,13.774,0,13.774,19.9185,0,19.9185,2.5695,0,2.5695,17.349,0,17.349
11/10/2020 11:00,16.0675,0,16.0675,2.9865,0,2.9865,13.081,0,13.081,19.6045,0,19.6045,2.9865,0,2.9865,16.618,0,16.618
11/10/2020 11:30,16.4815,0,16.4815,3.4965,0,3.4965,12.985,0,12.985,20.4515,0,20.4515,3.4965,0,3.4965,16.955,0,16.955
11/10/2020 12:00,19.4725,0,19.4725,3.1525,0,3.1525,16.32,0,16.32,23.1325,0,23.1325,3.1525,0,3.1525,19.98,0,19.98
11/10/2020 12:30,16.71,0,16.71,1.316,0,1.316,15.394,0,15.394,20.245,0,20.245,1.316,0,1.316,18.929,0,18.929
11/10/2020 13:00,15.0725,0,15.0725,1.6995,0,1.6995,13.373,0,13.373,18.7495,0,18.7495,1.6995,0,1.6995,17.05,0,17.05
11/10/2020 13:30,16.197,0,16.197,2.688,0,2.688,13.509,0,13.509,19.684,0,19.684,2.688,0,2.688,16.996,0,16.996
11/10/2020 14:00,15.78,0,15.78,2.443,0,2.443,13.337,0,13.337,19.287,0,19.287,2.443,0,2.443,16.844,0,16.844
11/10/2020 14:30,14.574,0,14.574,2.068,0,2.068,12.506,0,12.506,17.96,0,17.96,2.068,0,2.068,15.892,0,15.892
11/10/2020 15:00,15.597,0,15.597,2.978,0,2.978,12.619,0,12.619,19.265,0,19.265,2.978,0,2.978,16.287,0,16.287
11/10/2020 15:30,15.9315,0,15.9315,3.0065,0,3.0065,12.925,0,12.925,19.7505,0,19.7505,3.0065,0,3.0065,16.744,0,16.744
11/10/2020 16:00,17.7075,0,17.7075,2.8905,0,2.8905,14.817,0,14.817,22.0845,0,22.0845,2.8905,0,2.8905,19.194,0,19.194
11/10/2020 16:30,15.0985,0,15.0985,2.0485,0,2.0485,13.05,0,13.05,20.1545,0,20.1545,2.0485,0,2.0485,18.106,0,18.106
11/10/2020 17:00,20.384,0,20.384,4.988,0,4.988,15.396,0,15.396,25.785,0,25.785,4.988,0,4.988,20.797,0,20.797
11/10/2020 17:30,20.4215,0,20.4215,3.9835,0,3.9835,16.438,0,16.438,26.2595,0,26.2595,3.9835,0,3.9835,22.276,0,22.276
11/10/2020 18:00,23.5935,0.3898,23.59671982,3.4605,0,3.4605,20.133,0.3898,20.13677315,29.2485,0,29.2485,3.4605,0,3.4605,25.788,0,25.788
11/10/2020 18:30,17.4225,0.5164,17.43015132,0.1065,0,0.1065,17.316,0.5164,17.32369836,22.7625,0,22.7625,0.1065,0,0.1065,22.656,0,22.656
11/10/2020 19:00,18.7125,0.2228,18.71382633,3.4235,0,3.4235,15.289,0.2228,15.2906233,24.1115,0,24.1115,3.4235,0,3.4235,20.688,0,20.688
11/10/2020 19:30,24.6515,0.3802,24.65443174,5.2475,0,5.2475,19.404,0.3802,19.40772444,29.6875,0,29.6875,5.2475,0,5.2475,24.44,0,24.44
11/10/2020 20:00,18.441,0.142,18.44154671,0,0,0,18.441,0.142,18.44154671,23.28,0,23.28,0,0,0,23.28,0,23.28
11/10/2020 20:30,17.497,0.0692,17.49713684,0,0,0,17.497,0.0692,17.49713684,22.151,0,22.151,0,0,0,22.151,0,22.151
11/10/2020 21:00,16.276,0,16.276,0,0,0,16.276,0,16.276,21.121,0,21.121,0,0,0,21.121,0,21.121
11/10/2020 21:30,14.901,0,14.901,0,0,0,14.901,0,14.901,19.634,0,19.634,0,0,0,19.634,0,19.634
11/10/2020 22:00,14.072,0,14.072,0,0,0,14.072,0,14.072,17.716,0,17.716,0,0,0,17.716,0,17.716
11/10/2020 22:30,12.62,0,12.62,0,0,0,12.62,0,12.62,15.975,0,15.975,0,0,0,15.975,0,15.975
11/10/2020 23:00,11.858,0,11.858,0,0,0,11.858,0,11.858,15.112,0,15.112,0,0,0,15.112,0,15.112
11/10/2020 23:30,10.954,0,10.954,0,0,0,10.954,0,10.954,14.026,0,14.026,0,0,0,14.026,0,14.026
12/10/2020 00:00,10.959,0,10.959,0,0,0,10.959,0,10.959,13.866,0,13.866,0,0,0,13.866,0,13.866
12/10/2020 00:30,10.856,0,10.856,0,0,0,10.856,0,10.856,13.601,0,13.601,0,0,0,13.601,0,13.601
12/10/2020 01:00,12.234,0,12.234,0,0,0,12.234,0,12.234,15.141,0,15.141,0,0,0,15.141,0,15.141
12/10/2020 01:30,12.328,0,12.328,0,0,0,12.328,0,12.328,15.276,0,15.276,0,0,0,15.276,0,15.276
12/10/2020 02:00,12.455,0,12.455,0,0,0,12.455,0,12.455,15.429,0,15.429,0,0,0,15.429,0,15.429
12/10/2020 02:30,12.019,0,12.019,0,0,0,12.019,0,12.019,14.899,0,14.899,0,0,0,14.899,0,14.899
12/10/2020 03:00,11.695,0,11.695,0,0,0,11.695,0,11.695,14.521,0,14.521,0,0,0,14.521,0,14.521
12/10/2020 03:30,11.307,0,11.307,0,0,0,11.307,0,11.307,14.072,0,14.072,0,0,0,14.072,0,14.072
12/10/2020 04:00,11.059,0,11.059,0,0,0,11.059,0,11.059,13.768,0,13.768,0,0,0,13.768,0,13.768
12/10/2020 04:30,10.817,0,10.817,0,0,0,10.817,0,10.817,13.482,0,13.482,0,0,0,13.482,0,13.482
12/10/2020 05:00,11.085,0,11.085,0,0,0,11.085,0,11.085,13.797,0,13.797,0,0,0,13.797,0,13.797
12/10/2020 05:30,11.498,0,11.498,0,0,0,11.498,0,11.498,14.364,0,14.364,0,0,0,14.364,0,14.364
12/10/2020 06:00,13.005,0,13.005,0,0,0,13.005,0,13.005,16.266,0,16.266,0,0,0,16.266,0,16.266
12/10/2020 06:30,14.434,0,14.434,0,0,0,14.434,0,14.434,18.795,0,18.795,0,0,0,18.795,0,18.795
12/10/2020 07:00,16.117,0.0212,16.11701394,0,0,0,16.117,0.0212,16.11701394,21.276,0,21.276,0,0,0,21.276,0,21.276
12/10/2020 07:30,17.541,0.5088,17.54837766,0,0,0,17.541,0.5088,17.54837766,22.552,0,22.552,0,0,0,22.552,0,22.552
12/10/2020 08:00,17.7825,0.67,17.79511748,0.0135,0,0.0135,17.769,0.67,17.78162706,22.9635,0,22.9635,0.0135,0,0.0135,22.95,0,22.95
12/10/2020 08:30,18.146,0.8276,18.16486272,0.165,0,0.165,17.981,0.8276,18.00003563,23.287,0,23.287,0.165,0,0.165,23.122,0,23.122
12/10/2020 09:00,18.4305,0.9332,18.45411045,0.2015,0,0.2015,18.229,0.9332,18.2528711,23.5715,0,23.5715,0.2015,0,0.2015,23.37,0,23.37
12/10/2020 09:30,18.669,1.01,18.69630073,0.347,0,0.347,18.322,1.01,18.349817,23.877,0,23.877,0.347,0,0.347,23.53,0,23.53
12/10/2020 10:00,18.488,1.033,18.51683647,0.378,0,0.378,18.11,1.033,18.13943739,23.608,0,23.608,0.378,0,0.378,23.23,0,23.23
12/10/2020 10:30,18.382,1.0696,18.4130923,0.484,0,0.484,17.898,1.0696,17.92993163,23.48,0,23.48,0.484,0,0.484,22.996,0,22.996
12/10/2020 11:00,18.3395,0.985,18.36593274,0.6165,0,0.6165,17.723,0.985,17.75035081,23.4725,0,23.4725,0.6165,0,0.6165,22.856,0,22.856
12/10/2020 11:30,18.5475,0.914,18.57000679,0.6925,0,0.6925,17.855,0.914,17.87837859,23.6665,0,23.6665,0.6925,0,0.6925,22.974,0,22.974
12/10/2020 12:00,18.7115,1.0138,18.73894401,0.6005,0,0.6005,18.111,1.0138,18.13935256,23.8755,0,23.8755,0.6005,0,0.6005,23.275,0,23.275
12/10/2020 12:30,16.2355,0.82,16.25619452,0.8905,0,0.8905,15.345,0.82,15.3668938,21.3875,0,21.3875,0.8905,0,0.8905,20.497,0,20.497
12/10/2020 13:00,21.3305,1.008,21.35430388,3.6555,0,3.6555,17.675,1.008,17.70371964,26.3595,0,26.3595,3.6555,0,3.6555,22.704,0,22.704
12/10/2020 13:30,18.1805,0.9984,18.20789342,1.0095,0,1.0095,17.171,0.9984,17.20000127,23.0075,0,23.0075,1.0095,0,1.0095,21.998,0,21.998
12/10/2020 14:00,17.5885,0.9196,17.61252385,0.9525,0,0.9525,16.636,0.9196,16.66139731,22.2245,0,22.2245,0.9525,0,0.9525,21.272,0,21.272
12/10/2020 14:30,17.7105,0.914,17.73406908,0.9925,0,0.9925,16.718,0.914,16.74296628,22.2155,0,22.2155,0.9925,0,0.9925,21.223,0,21.223
12/10/2020 15:00,17.33,0.8276,17.3497499,0.835,0,0.835,16.495,0.8276,16.51574845,21.811,0,21.811,0.835,0,0.835,20.976,0,20.976
12/10/2020 15:30,17.299,0.7162,17.31381944,1.11,0,1.11,16.189,0.7162,16.20483457,22.013,0,22.013,1.11,0,1.11,20.903,0,20.903
12/10/2020 16:00,18.2495,0.7046,18.26309698,1.4365,0,1.4365,16.813,0.7046,16.82775773,23.2945,0,23.2945,1.4365,0,1.4365,21.858,0,21.858
12/10/2020 16:30,20.03,0.8372,20.04748872,1.417,0,1.417,18.613,0.8372,18.63181883,25.371,0,25.371,1.417,0,1.417,23.954,0,23.954
12/10/2020 17:00,22.1775,1.0848,22.20401534,1.2185,0,1.2185,20.959,1.0848,20.98705487,27.7775,0,27.7775,1.2185,0,1.2185,26.559,0,26.559
12/10/2020 17:30,22.0915,1.3364,22.13188508,0.5265,0,0.5265,21.565,1.3364,21.6063692,27.5445,0,27.5445,0.5265,0,0.5265,27.018,0,27.018
12/10/2020 18:00,16.5135,0.8218,16.53393593,0.7065,0,0.7065,15.807,0.8218,15.82834812,22.1585,0,22.1585,0.7065,0,0.7065,21.452,0,21.452
12/10/2020 18:30,28.679,1.1808,28.70329824,6.47,0,6.47,22.209,1.1808,22.24036802,34.404,0,34.404,6.47,0,6.47,27.934,0,27.934
12/10/2020 19:00,22.1005,1.0196,22.12400697,0.2815,0,0.2815,21.819,1.0196,21.84280992,27.8225,0,27.8225,0.2815,0,0.2815,27.541,0,27.541
12/10/2020 19:30,20.7695,0.935,20.79053523,0.0025,0,0.0025,20.767,0.935,20.78803776,26.2295,0,26.2295,0.0025,0,0.0025,26.227,0,26.227
12/10/2020 20:00,15.604,0.3302,15.60749333,0.006,0,0.006,15.598,0.3302,15.60149467,20.905,0,20.905,0.006,0,0.006,20.899,0,20.899
12/10/2020 20:30,20.383,0.1804,20.3837983,4.075,0,4.075,16.308,0.1804,16.30899777,25.147,0,25.147,4.075,0,4.075,21.072,0,21.072
12/10/2020 21:00,17.6905,0.048,17.69056512,2.2765,0,2.2765,15.414,0.048,15.41407474,22.1565,0,22.1565,2.2765,0,2.2765,19.88,0,19.88
12/10/2020 21:30,18.1465,0.0826,18.14668799,2.0185,0,2.0185,16.128,0.0826,16.12821152,22.4015,0,22.4015,2.0185,0,2.0185,20.383,0,20.383
12/10/2020 22:00,14.7285,0,14.7285,0.0045,0,0.0045,14.724,0,14.724,18.6455,0,18.6455,0.0045,0,0.0045,18.641,0,18.641
12/10/2020 22:30,13.4425,0,13.4425,0.0035,0,0.0035,13.439,0,13.439,16.7955,0,16.7955,0.0035,0,0.0035,16.792,0,16.792
12/10/2020 23:00,12.718,0,12.718,0.004,0,0.004,12.714,0,12.714,15.886,0,15.886,0.004,0,0.004,15.882,0,15.882
12/10/2020 23:30,11.694,0,11.694,0.001,0,0.001,11.693,0,11.693,14.703,0,14.703,0.001,0,0.001,14.702,0,14.702
13/10/2020 00:00,11.2155,0,11.2155,0.0015,0,0.0015,11.214,0,11.214,14.2405,0,14.2405,0.0015,0,0.0015,14.239,0,14.239
13/10/2020 00:30,11.1675,0,11.1675,0.0025,0,0.0025,11.165,0,11.165,14.1375,0,14.1375,0.0025,0,0.0025,14.135,0,14.135
13/10/2020 01:00,12.5395,0,12.5395,0.0015,0,0.0015,12.538,0,12.538,15.6795,0,15.6795,0.0015,0,0.0015,15.678,0,15.678
13/10/2020 01:30,12.704,0,12.704,0,0,0,12.704,0,12.704,15.923,0,15.923,0,0,0,15.923,0,15.923
13/10/2020 02:00,12.83,0,12.83,0.002,0,0.002,12.828,0,12.828,16.026,0,16.026,0.002,0,0.002,16.024,0,16.024
13/10/2020 02:30,12.34,0,12.34,0.004,0,0.004,12.336,0,12.336,15.453,0,15.453,0.004,0,0.004,15.449,0,15.449
13/10/2020 03:00,11.9605,0,11.9605,0.0005,0,0.0005,11.96,0,11.96,14.9995,0,14.9995,0.0005,0,0.0005,14.999,0,14.999
13/10/2020 03:30,11.504,0,11.504,0,0,0,11.504,0,11.504,14.473,0,14.473,0,0,0,14.473,0,14.473
13/10/2020 04:00,11.299,0,11.299,0,0,0,11.299,0,11.299,14.202,0,14.202,0,0,0,14.202,0,14.202
13/10/2020 04:30,11.171,0,11.171,0,0,0,11.171,0,11.171,14.047,0,14.047,0,0,0,14.047,0,14.047
13/10/2020 05:00,11.316,0,11.316,0,0,0,11.316,0,11.316,14.277,0,14.277,0,0,0,14.277,0,14.277
13/10/2020 05:30,11.881,0,11.881,0,0,0,11.881,0,11.881,14.993,0,14.993,0,0,0,14.993,0,14.993
13/10/2020 06:00,13.3695,0,13.3695,0.0005,0,0.0005,13.369,0,13.369,17.0445,0,17.0445,0.0005,0,0.0005,17.044,0,17.044
13/10/2020 06:30,14.959,0.0326,14.95903552,0.002,0,0.002,14.957,0.0326,14.95703553,19.38,0,19.38,0.002,0,0.002,19.378,0,19.378
13/10/2020 07:00,17.014,0.334,17.01727804,0.001,0,0.001,17.013,0.334,17.01627824,21.92,0,21.92,0.001,0,0.001,21.919,0,21.919
13/10/2020 07:30,18.2715,0.6854,18.28435083,0.0005,0,0.0005,18.271,0.6854,18.28385119,23.2655,0,23.2655,0.0005,0,0.0005,23.265,0,23.265
13/10/2020 08:00,14.102,0.551,14.11276036,0.023,0,0.023,14.079,0.551,14.08977793,19.253,0,19.253,0.023,0,0.023,19.23,0,19.23
13/10/2020 08:30,21.6385,0.8372,21.6546897,4.3815,0,4.3815,17.257,0.8372,17.27729588,26.3195,0,26.3195,4.3815,0,4.3815,21.938,0,21.938
13/10/2020 09:00,18.7915,0.9812,18.81709929,0.8255,0,0.8255,17.966,0.9812,17.99277381,23.1435,0,23.1435,0.8255,0,0.8255,22.318,0,22.318
13/10/2020 09:30,17.712,0.8372,17.73177509,0.377,0,0.377,17.335,0.8372,17.35520466,22.098,0,22.098,0.377,0,0.377,21.721,0,21.721
13/10/2020 10:00,17.1005,0.816,17.11995783,1.1855,0,1.1855,15.915,0.816,15.9359054,21.9195,0,21.9195,1.1855,0,1.1855,20.734,0,20.734
13/10/2020 10:30,18.935,0.862,18.95461076,2.062,0,2.062,16.873,0.862,16.89500438,23.428,0,23.428,2.062,0,2.062,21.366,0,21.366
13/10/2020 11:00,15.5065,0.9716,15.53690924,1.4195,0,1.4195,14.087,0.9716,14.12046655,19.5675,0,19.5675,1.4195,0,1.4195,18.148,0,18.148
13/10/2020 11:30,17.271,1.0906,17.30539943,2.961,0,2.961,14.31,1.0906,14.35149847,21.447,0,21.447,2.961,0,2.961,18.486,0,18.486
13/10/2020 12:00,18.372,1.1136,18.40571892,2.57,0,2.57,15.802,1.1136,15.84119026,22.117,0,22.117,2.57,0,2.57,19.547,0,19.547
13/10/2020 12:30,15.2715,1.0408,15.30692578,1.7785,0,1.7785,13.493,1.0408,13.53308219,19.2545,0,19.2545,1.7785,0,1.7785,17.476,0,17.476
13/10/2020 13:00,12.1246,0.7354,12.14688184,3.332,0,3.332,8.7926,0.7354,8.823300285,16.029,0,16.029,3.332,0,3.332,12.697,0,12.697
13/10/2020 13:30,21.882,0,21.882,7.907,0,7.907,13.975,0,13.975,25.944,0.0192,25.9440071,7.907,0,7.907,18.037,0.0192,18.03701022
13/10/2020 14:00,15.0295,0,15.0295,2.2785,0,2.2785,12.751,0,12.751,19.3065,0.1652,19.30720677,2.2785,0,2.2785,17.028,0.1652,17.02880134
13/10/2020 14:30,11.9426,0,11.9426,3.068,0,3.068,8.8746,0,8.8746,16.512,0.0538,16.51208765,3.068,0,3.068,13.444,0.0538,13.44410765
13/10/2020 15:00,15.267,0,15.267,6.481,0,6.481,8.786,0,8.786,19.758,0,19.758,6.481,0,6.481,13.277,0,13.277
13/10/2020 15:30,20.5355,0,20.5355,7.2145,0,7.2145,13.321,0,13.321,25.2205,0.0116,25.22050267,7.2145,0,7.2145,18.006,0.0116,18.00600374
13/10/2020 16:00,18.585,0,18.585,3.619,0,3.619,14.966,0,14.966,23.3,0.0326,23.30002281,3.619,0,3.619,19.681,0.0326,19.681027
13/10/2020 16:30,16.672,0.5242,16.6802389,3.378,0,3.378,13.294,0.5242,13.30433094,21.311,0.0326,21.31102493,3.378,0,3.378,17.933,0.0326,17.93302963
13/10/2020 17:00,24.885,0.6778,24.89422901,6.376,0,6.376,18.509,0.6778,18.52140637,29.737,0,29.737,6.376,0,6.376,23.361,0,23.361
13/10/2020 17:30,19.453,0.6854,19.46507082,2.206,0,2.206,17.247,0.6854,17.26061361,24.787,0,24.787,2.206,0,2.206,22.581,0,22.581
13/10/2020 18:00,24.9645,0.8774,24.97991375,3.9945,0,3.9945,20.97,0.8774,20.9883475,30.2905,0,30.2905,3.9945,0,3.9945,26.296,0,26.296
13/10/2020 18:30,23.4415,0.048,23.44154914,0.9655,0,0.9655,22.476,0.048,22.47605125,29.6675,0.5798,29.67316505,0.9655,0,0.9655,28.702,0.5798,28.70785558
13/10/2020 19:00,22.176,0,22.176,0,0,0,22.176,0,22.176,28.349,0.6586,28.35664922,0,0,0,28.349,0.6586,28.35664922
13/10/2020 19:30,16.844,0,16.844,0,0,0,16.844,0,16.844,21.464,0.002,21.46400009,0,0,0,21.464,0.002,21.46400009
13/10/2020 20:00,25.063,0.1536,25.06347067,4.615,0,4.615,20.448,0.1536,20.44857689,29.143,0.0154,29.14300407,4.615,0,4.615,24.528,0.0154,24.52800483
13/10/2020 20:30,17.4705,0.1132,17.47086674,0.0045,0,0.0045,17.466,0.1132,17.46636683,20.8575,0,20.8575,0.0045,0,0.0045,20.853,0,20.853
13/10/2020 21:00,14.1925,0.0134,14.19250633,2.0735,0,2.0735,12.119,0.0134,12.11900741,17.5645,0,17.5645,2.0735,0,2.0735,15.491,0,15.491
13/10/2020 21:30,23.0815,0,23.0815,6.2615,0,6.2615,16.82,0,16.82,26.5435,0,26.5435,6.2615,0,6.2615,20.282,0,20.282
13/10/2020 22:00,12.727,0,12.727,0,0,0,12.727,0,12.727,15.896,0,15.896,0,0,0,15.896,0,15.896
13/10/2020 22:30,14.4095,0,14.4095,2.7975,0,2.7975,11.612,0,11.612,17.8365,0,17.8365,2.7975,0,2.7975,15.039,0,15.039
13/10/2020 23:00,13.3465,0,13.3465,1.9915,0,1.9915,11.355,0,11.355,16.5305,0,16.5305,1.9915,0,1.9915,14.539,0,14.539
13/10/2020 23:30,13.2615,0,13.2615,1.4435,0,1.4435,11.818,0,11.818,16.2465,0,16.2465,1.4435,0,1.4435,14.803,0,14.803
14/10/2020 00:00,8.4451,0,8.4451,0.0005,0,0.0005,8.4446,0,8.4446,11.8445,0,11.8445,0.0005,0,0.0005,11.844,0,11.844
14/10/2020 00:30,11.091,0,11.091,0,0,0,11.091,0,11.091,14.539,0,14.539,0,0,0,14.539,0,14.539
14/10/2020 01:00,12.388,0,12.388,0,0,0,12.388,0,12.388,16.037,0,16.037,0,0,0,16.037,0,16.037
14/10/2020 01:30,8.7808,0,8.7808,0,0,0,8.7808,0,8.7808,12.469,0,12.469,0,0,0,12.469,0,12.469
14/10/2020 02:00,12.683,0,12.683,0,0,0,12.683,0,12.683,16.389,0,16.389,0,0,0,16.389,0,16.389
14/10/2020 02:30,12.279,0,12.279,0,0,0,12.279,0,12.279,15.875,0,15.875,0,0,0,15.875,0,15.875
14/10/2020 03:00,11.886,0,11.886,0,0,0,11.886,0,11.886,15.404,0,15.404,0,0,0,15.404,0,15.404
14/10/2020 03:30,11.424,0,11.424,0,0,0,11.424,0,11.424,14.853,0,14.853,0,0,0,14.853,0,14.853
14/10/2020 04:00,11.136,0,11.136,0,0,0,11.136,0,11.136,14.49,0,14.49,0,0,0,14.49,0,14.49
14/10/2020 04:30,10.969,0,10.969,0,0,0,10.969,0,10.969,14.294,0,14.294,0,0,0,14.294,0,14.294
14/10/2020 05:00,11.125,0,11.125,0,0,0,11.125,0,11.125,14.493,0,14.493,0,0,0,14.493,0,14.493
14/10/2020 05:30,11.606,0,11.606,0,0,0,11.606,0,11.606,15.147,0,15.147,0,0,0,15.147,0,15.147
14/10/2020 06:00,13.58,0.0038,13.58000053,0,0,0,13.58,0.0038,13.58000053,17.055,0,17.055,0,0,0,17.055,0,17.055
14/10/2020 06:30,10.604,0.048,10.60410864,0,0,0,10.604,0.048,10.60410864,14.659,0,14.659,0,0,0,14.659,0,14.659
14/10/2020 07:00,13.546,0.2074,13.54758764,0,0,0,13.546,0.2074,13.54758764,18.511,0,18.511,0,0,0,18.511,0,18.511
14/10/2020 07:30,12.856,0.4128,12.8626257,0,0,0,12.856,0.4128,12.8626257,18.211,0,18.211,0,0,0,18.211,0,18.211
14/10/2020 08:00,10.067,0.2572,10.07028504,0.037,0,0.037,10.03,0.2572,10.03329716,15.497,0,15.497,0.037,0,0.037,15.46,0,15.46
14/10/2020 08:30,18.47,0.9908,18.49655602,0.157,0,0.157,18.313,0.9908,18.33978336,23.527,0,23.527,0.157,0,0.157,23.37,0,23.37
14/10/2020 09:00,18.141,1.0464,18.1711539,0.36,0,0.36,17.781,1.0464,17.81176336,23.099,0,23.099,0.36,0,0.36,22.739,0,22.739
14/10/2020 09:30,17.993,1.175,18.0313248,0.905,0,0.905,17.088,1.175,17.12834986,22.497,0,22.497,0.905,0,0.905,21.592,0,21.592
14/10/2020 10:00,13.6825,0.77,13.70414923,1.5395,0,1.5395,12.143,0.77,12.16738875,17.9725,0,17.9725,1.5395,0,1.5395,16.433,0,16.433
14/10/2020 10:30,18.3335,1.0042,18.36098145,2.1045,0,2.1045,16.229,1.0042,16.2600387,22.1805,0,22.1805,2.1045,0,2.1045,20.076,0,20.076
14/10/2020 11:00,16.763,0.9524,16.79003379,1.272,0,1.272,15.491,0.9524,15.52024957,20.406,0,20.406,1.272,0,1.272,19.134,0,19.134
14/10/2020 11:30,14.974,1.0732,15.01240934,1.63,0,1.63,13.344,1.0732,13.38708685,18.48,0,18.48,1.63,0,1.63,16.85,0,16.85
14/10/2020 12:00,17.332,1.0656,17.36472653,3.28,0,3.28,14.052,1.0656,14.0923457,20.678,0,20.678,3.28,0,3.28,17.398,0,17.398
14/10/2020 12:30,16.681,0.9352,16.70719486,2.734,0,2.734,13.947,0.9352,13.97831921,20.033,0,20.033,2.734,0,2.734,17.299,0,17.299
14/10/2020 13:00,16.043,0.7412,16.0601129,2.534,0,2.534,13.509,0.7412,13.52931848,19.267,0,19.267,2.534,0,2.534,16.733,0,16.733
14/10/2020 13:30,15.4835,0.4934,15.49135939,2.6405,0,2.6405,12.843,0.4934,12.85247418,18.3805,0,18.3805,2.6405,0,2.6405,15.74,0,15.74
14/10/2020 14:00,14.902,0.3898,14.90709724,3.027,0,3.027,11.875,0.3898,11.88139592,17.928,0,17.928,3.027,0,3.027,14.901,0,14.901
14/10/2020 14:30,15.691,0.409,15.69632957,3.441,0,3.441,12.25,0.409,12.25682589,19.07,0,19.07,3.441,0,3.441,15.629,0,15.629
14/10/2020 15:00,15.2035,0.1862,15.20464017,2.9075,0,2.9075,12.296,0.1862,12.29740975,18.7085,0,18.7085,2.9075,0,2.9075,15.801,0,15.801
14/10/2020 15:30,15.7635,0.2784,15.76595823,2.6575,0,2.6575,13.106,0.2784,13.10895658,19.7875,0,19.7875,2.6575,0,2.6575,17.13,0,17.13
14/10/2020 16:00,17.85,0.3034,17.85257829,2.64,0,2.64,15.21,0.3034,15.21302572,22.073,0,22.073,2.64,0,2.64,19.433,0,19.433
14/10/2020 16:30,19.4655,0.3724,19.46906192,1.9805,0,1.9805,17.485,0.3724,17.48896529,24.0355,0,24.0355,1.9805,0,1.9805,22.055,0,22.055
14/10/2020 17:00,21.5465,0.8928,21.56498908,1.4615,0,1.4615,20.085,0.8928,20.10483317,26.2465,0,26.2465,1.4615,0,1.4615,24.785,0,24.785
14/10/2020 17:30,21.499,1.0292,21.52362083,0.48,0,0.48,21.019,1.0292,21.04418242,26.467,0,26.467,0.48,0,0.48,25.987,0,25.987
14/10/2020 18:00,21.1295,0.8084,21.14495876,0.1905,0,0.1905,20.939,0.8084,20.95459929,26.5155,0.1286,26.51581185,0.1905,0,0.1905,26.325,0.1286,26.32531411
14/10/2020 18:30,16.7485,0.265,16.75059633,0.0575,0,0.0575,16.691,0.265,16.69310355,23.0235,0.1882,23.02426918,0.0575,0,0.0575,22.966,0.1882,22.96677111
14/10/2020 19:00,21.894,1.1942,21.92654441,0,0,0,21.894,1.1942,21.92654441,27.548,0,27.548,0,0,0,27.548,0,27.548
14/10/2020 19:30,20.92,1.0062,20.94418388,0,0,0,20.92,1.0062,20.94418388,26.409,0,26.409,0,0,0,26.409,0,26.409
14/10/2020 20:00,19.745,0.3994,19.7490391,0,0,0,19.745,0.3994,19.7490391,25.014,0,25.014,0,0,0,25.014,0,25.014
14/10/2020 20:30,18.459,0,18.459,0,0,0,18.459,0,18.459,23.866,0,23.866,0,0,0,23.866,0,23.866
14/10/2020 21:00,17.182,0,17.182,0,0,0,17.182,0,17.182,22.329,0,22.329,0,0,0,22.329,0,22.329
14/10/2020 21:30,15.823,0,15.823,0,0,0,15.823,0,15.823,20.627,0,20.627,0,0,0,20.627,0,20.627
14/10/2020 22:00,14.532,0,14.532,0,0,0,14.532,0,14.532,18.871,0,18.871,0,0,0,18.871,0,18.871
14/10/2020 22:30,13.312,0,13.312,0,0,0,13.312,0,13.312,17.309,0,17.309,0,0,0,17.309,0,17.309
14/10/2020 23:00,12.336,0,12.336,0,0,0,12.336,0,12.336,16.153,0,16.153,0,0,0,16.153,0,16.153
14/10/2020 23:30,11.65,0,11.65,0,0,0,11.65,0,11.65,14.729,0,14.729,0,0,0,14.729,0,14.729
15/10/2020 00:00,11.411,0,11.411,0,0,0,11.411,0,11.411,14.344,0,14.344,0,0,0,14.344,0,14.344
16/10/2020 00:30,13.9185,0,13.9185,7.1525,0,7.1525,6.766,0,6.766,17.6105,0,17.6105,7.1525,0,7.1525,10.458,0,10.458
16/10/2020 01:00,16.8115,0,16.8115,4.0685,0,4.0685,12.743,0,12.743,20.3195,0,20.3195,4.0685,0,4.0685,16.251,0,16.251
16/10/2020 01:30,9.3524,0,9.3524,0,0,0,9.3524,0,9.3524,13.035,0,13.035,0,0,0,13.035,0,13.035
16/10/2020 02:00,11.5768,0,11.5768,3.505,0,3.505,8.0718,0,8.0718,15.234,0,15.234,3.505,0,3.505,11.729,0,11.729
16/10/2020 02:30,17.4245,0,17.4245,4.9205,0,4.9205,12.504,0,12.504,20.9565,0,20.9565,4.9205,0,4.9205,16.036,0,16.036
16/10/2020 03:00,12.129,0,12.129,0,0,0,12.129,0,12.129,15.594,0,15.594,0,0,0,15.594,0,15.594
16/10/2020 03:30,11.666,0,11.666,0,0,0,11.666,0,11.666,15.032,0,15.032,0,0,0,15.032,0,15.032
16/10/2020 04:00,11.332,0,11.332,0,0,0,11.332,0,11.332,14.688,0,14.688,0,0,0,14.688,0,14.688
16/10/2020 04:30,11.069,0,11.069,0,0,0,11.069,0,11.069,14.428,0,14.428,0,0,0,14.428,0,14.428
16/10/2020 05:00,11.193,0,11.193,0,0,0,11.193,0,11.193,14.633,0,14.633,0,0,0,14.633,0,14.633
16/10/2020 05:30,11.764,0,11.764,0,0,0,11.764,0,11.764,15.306,0,15.306,0,0,0,15.306,0,15.306
16/10/2020 06:00,10.689,0,10.689,0,0,0,10.689,0,10.689,14.682,0,14.682,0,0,0,14.682,0,14.682
16/10/2020 06:30,11.4912,0.0192,11.49121604,2.728,0,2.728,8.7632,0.0192,8.763221033,15.986,0,15.986,2.728,0,2.728,13.258,0,13.258
16/10/2020 07:00,20.2415,0.0442,20.24154826,6.4945,0,6.4945,13.747,0.0442,13.74707106,25.4615,0,25.4615,6.4945,0,6.4945,18.967,0,18.967
16/10/2020 07:30,19.5575,0.1594,19.55814957,3.3605,0,3.3605,16.197,0.1594,16.19778433,25.3895,0.0096,25.38950181,3.3605,0,3.3605,22.029,0.0096,22.02900209
16/10/2020 08:00,10.8493,0.194,10.85103435,2.1015,0,2.1015,8.7478,0.194,8.749950905,16.3875,0,16.3875,2.1015,0,2.1015,14.286,0,14.286
16/10/2020 08:30,23.3955,0.624,23.40382012,9.8575,0,9.8575,13.538,0.624,13.55237322,28.8485,0,28.8485,9.8575,0,9.8575,18.991,0,18.991
16/10/2020 09:00,14.8824,0.4858,14.89032677,5.29,0,5.29,9.5924,0.4858,9.604693613,20.379,0,20.379,5.29,0,5.29,15.089,0,15.089
16/10/2020 09:30,28.018,0.96,28.03444175,9.89,0,9.89,18.128,0.96,18.15340144,33.065,0,33.065,9.89,0,9.89,23.175,0,23.175
16/10/2020 10:00,20.1,1.0714,20.12853442,1.295,0,1.295,18.805,1.0714,18.83549636,24.999,0,24.999,1.295,0,1.295,23.704,0,23.704
16/10/2020 10:30,18.2865,1.1348,18.32167714,0.1425,0,0.1425,18.144,1.1348,18.17945288,22.8275,0,22.8275,0.1425,0,0.1425,22.685,0,22.685
16/10/2020 11:00,11.0165,0.8218,11.04710946,0.1745,0,0.1745,10.842,0.8218,10.87310072,15.2445,0,15.2445,0.1745,0,0.1745,15.07,0,15.07
16/10/2020 11:30,18.01,0.6758,18.02267476,5.929,0,5.929,12.081,0.6758,12.09988705,21.677,0,21.677,5.929,0,5.929,15.748,0,15.748
16/10/2020 12:00,19.578,0.6758,19.58966027,5.549,0,5.549,14.029,0.6758,14.04526777,23.184,0,23.184,5.549,0,5.549,17.635,0,17.635
16/10/2020 12:30,9.6827,0.3206,9.688006175,3.1215,0,3.1215,6.5612,0.3206,6.569028071,13.2845,0,13.2845,3.1215,0,3.1215,10.163,0,10.163
16/10/2020 13:00,23.869,0.7756,23.88159786,9.562,0,9.562,14.307,0.7756,14.32800769,27.325,0,27.325,9.562,0,9.562,17.763,0,17.763
16/10/2020 13:30,11.4255,0.1364,11.42631416,0.8935,0,0.8935,10.532,0.1364,10.53288322,15.4785,0.094,15.47878543,0.8935,0,0.8935,14.585,0.094,14.58530291
16/10/2020 14:00,18.0135,0,18.0135,4.3035,0,4.3035,13.71,0,13.71,22.2395,0.1824,22.24024798,4.3035,0,4.3035,17.936,0.1824,17.93692743
16/10/2020 14:30,13.8535,0,13.8535,0.9715,0,0.9715,12.882,0,12.882,17.9355,0.2342,17.93702902,0.9715,0,0.9715,16.964,0.2342,16.96561657
16/10/2020 15:00,14.4015,0,14.4015,0.9545,0,0.9545,13.447,0,13.447,18.8755,0.1594,18.87617304,0.9545,0,0.9545,17.921,0.1594,17.92170889
16/10/2020 15:30,7.9144,0,7.9144,0.729,0,0.729,7.1854,0,7.1854,12.391,0.0134,12.39100725,0.729,0,0.729,11.662,0.0134,11.6620077
16/10/2020 16:00,24.4315,0.096,24.43168861,8.8745,0,8.8745,15.557,0.096,15.5572962,28.8755,0,28.8755,8.8745,0,8.8745,20.001,0,20.001
16/10/2020 16:30,15.3375,0.142,15.33815733,1.7665,0,1.7665,13.571,0.142,13.57174289,20.4615,0,20.4615,1.7665,0,1.7665,18.695,0,18.695
16/10/2020 17:00,15.7385,0,15.7385,5.2705,0,5.2705,10.468,0,10.468,21.5445,0.1248,21.54486146,5.2705,0,5.2705,16.274,0.1248,16.27447852
16/10/2020 17:30,20.891,0.0346,20.89102865,9.821,0,9.821,11.07,0.0346,11.07005407,27.045,0,27.045,9.821,0,9.821,17.224,0,17.224
16/10/2020 18:00,22.03,0.4934,22.03552458,9.791,0,9.791,12.239,0.4934,12.24894136,27.76,0,27.76,9.791,0,9.791,17.969,0,17.969
16/10/2020 18:30,22.704,0.5606,22.71092002,9.775,0,9.775,12.929,0.5606,12.94114807,28.439,0,28.439,9.775,0,9.775,18.664,0,18.664
16/10/2020 19:00,27.964,0.768,27.97454414,9.761,0,9.761,18.203,0.768,18.21919408,33.337,0,33.337,9.761,0,9.761,23.576,0,23.576
16/10/2020 19:30,24.658,0.2746,24.65952897,3.916,0,3.916,20.742,0.2746,20.74381761,30.633,0.0192,30.63300602,3.916,0,3.916,26.717,0.0192,26.7170069
16/10/2020 20:00,19.43,0,19.43,0,0,0,19.43,0,19.43,25.446,0,25.446,0,0,0,25.446,0,25.446
16/10/2020 20:30,18.607,0.0404,18.60704386,0,0,0,18.607,0.0404,18.60704386,24.044,0,24.044,0,0,0,24.044,0,24.044
16/10/2020 21:00,17.77,0.1652,17.77076788,0,0,0,17.77,0.1652,17.77076788,22.249,0,22.249,0,0,0,22.249,0,22.249
16/10/2020 21:30,16.174,0,16.174,0,0,0,16.174,0,16.174,20.976,0,20.976,0,0,0,20.976,0,20.976
16/10/2020 22:00,14.861,0,14.861,0,0,0,14.861,0,14.861,19.399,0,19.399,0,0,0,19.399,0,19.399
16/10/2020 22:30,13.4805,0,13.4805,0.0005,0,0.0005,13.48,0,13.48,17.7225,0,17.7225,0.0005,0,0.0005,17.722,0,17.722
16/10/2020 23:00,12.863,0,12.863,0.001,0,0.001,12.862,0,12.862,16.669,0,16.669,0.001,0,0.001,16.668,0,16.668
16/10/2020 23:30,11.966,0,11.966,0.002,0,0.002,11.964,0,11.964,15.16,0,15.16,0.002,0,0.002,15.158,0,15.158
17/10/2020 00:00,11.704,0,11.704,0.002,0,0.002,11.702,0,11.702,14.894,0,14.894,0.002,0,0.002,14.892,0,14.892
17/10/2020 00:30,11.426,0,11.426,0.002,0,0.002,11.424,0,11.424,14.471,0,14.471,0.002,0,0.002,14.469,0,14.469
17/10/2020 01:00,12.9495,0,12.9495,0.0015,0,0.0015,12.948,0,12.948,16.0425,0,16.0425,0.0015,0,0.0015,16.041,0,16.041
17/10/2020 01:30,13.231,0,13.231,0.002,0,0.002,13.229,0,13.229,16.357,0,16.357,0.002,0,0.002,16.355,0,16.355
17/10/2020 02:00,13.138,0,13.138,0.001,0,0.001,13.137,0,13.137,16.275,0,16.275,0.001,0,0.001,16.274,0,16.274
17/10/2020 02:30,12.652,0,12.652,0.001,0,0.001,12.651,0,12.651,15.689,0,15.689,0.001,0,0.001,15.688,0,15.688
17/10/2020 03:00,12.1515,0,12.1515,0.0005,0,0.0005,12.151,0,12.151,15.1095,0,15.1095,0.0005,0,0.0005,15.109,0,15.109
17/10/2020 03:30,11.678,0,11.678,0,0,0,11.678,0,11.678,14.561,0,14.561,0,0,0,14.561,0,14.561
17/10/2020 04:00,11.389,0,11.389,0,0,0,11.389,0,11.389,14.187,0,14.187,0,0,0,14.187,0,14.187
17/10/2020 04:30,11.222,0,11.222,0.001,0,0.001,11.221,0,11.221,13.959,0,13.959,0.001,0,0.001,13.958,0,13.958
17/10/2020 05:00,11.088,0,11.088,0,0,0,11.088,0,11.088,13.864,0,13.864,0,0,0,13.864,0,13.864
17/10/2020 05:30,11.37,0,11.37,0,0,0,11.37,0,11.37,14.174,0,14.174,0,0,0,14.174,0,14.174
17/10/2020 06:00,12.33,0,12.33,0,0,0,12.33,0,12.33,15.293,0,15.293,0,0,0,15.293,0,15.293
17/10/2020 06:30,13.296,0.002,13.29600015,0,0,0,13.296,0.002,13.29600015,16.439,0,16.439,0,0,0,16.439,0,16.439
17/10/2020 07:00,14.78,0.0116,14.78000455,0,0,0,14.78,0.0116,14.78000455,18.155,0,18.155,0,0,0,18.155,0,18.155
17/10/2020 07:30,15.775,0.0134,15.77500569,0,0,0,15.775,0.0134,15.77500569,20.097,0,20.097,0,0,0,20.097,0,20.097
17/10/2020 08:00,17.144,0.526,17.15206728,0,0,0,17.144,0.526,17.15206728,21.141,0,21.141,0,0,0,21.141,0,21.141
17/10/2020 08:30,18.2825,0.8756,18.30345546,0.0155,0,0.0155,18.267,0.8756,18.28797322,22.4295,0,22.4295,0.0155,0,0.0155,22.414,0,22.414
17/10/2020 09:00,18.659,0.9696,18.68417526,0.058,0,0.058,18.601,0.9696,18.62625365,22.973,0,22.973,0.058,0,0.058,22.915,0,22.915
17/10/2020 09:30,19.171,1.1252,19.20399219,0.227,0,0.227,18.944,1.1252,18.97738683,23.261,0,23.261,0.227,0,0.227,23.034,0,23.034
17/10/2020 10:00,18.7265,1.2174,18.76602955,0.3245,0,0.3245,18.402,1.2174,18.4422251,22.9085,0,22.9085,0.3245,0,0.3245,22.584,0,22.584
17/10/2020 10:30,18.1425,1.056,18.17320671,0.7095,0,0.7095,17.433,1.056,17.46495419,22.2745,0,22.2745,0.7095,0,0.7095,21.565,0,21.565
17/10/2020 11:00,18.609,0.9254,18.63199523,1.077,0,1.077,17.532,0.9254,17.55640593,22.414,0,22.414,1.077,0,1.077,21.337,0,21.337
17/10/2020 11:30,18.324,0.9542,18.34882758,0.843,0,0.843,17.481,0.9542,17.50702312,22.284,0,22.284,0.843,0,0.843,21.441,0,21.441
17/10/2020 12:00,18.693,0.935,18.71636915,0.965,0,0.965,17.728,0.935,17.75263949,22.805,0,22.805,0.965,0,0.965,21.84,0,21.84
17/10/2020 12:30,18.909,0.8736,18.9291695,0.928,0,0.928,17.981,0.8736,18.00220925,23.113,0,23.113,0.928,0,0.928,22.185,0,22.185
17/10/2020 13:00,18.91,0.9638,18.93454542,0.601,0,0.601,18.309,0.9638,18.33435004,22.985,0,22.985,0.601,0,0.601,22.384,0,22.384
17/10/2020 13:30,18.108,0.7968,18.12552218,0.298,0,0.298,17.81,0.7968,17.82781507,22.228,0,22.228,0.298,0,0.298,21.93,0,21.93
17/10/2020 14:00,17.822,0.7296,17.83692799,0.35,0,0.35,17.472,0.7296,17.48722677,21.823,0,21.823,0.35,0,0.35,21.473,0,21.473
17/10/2020 14:30,18.126,0.4762,18.1322542,0.484,0,0.484,17.642,0.4762,17.64842572,22.107,0,22.107,0.484,0,0.484,21.623,0,21.623
17/10/2020 15:00,18.1755,0.409,18.18010124,0.3055,0,0.3055,17.87,0.409,17.87467989,22.3105,0,22.3105,0.3055,0,0.3055,22.005,0,22.005
17/10/2020 15:30,18.3085,0.409,18.31306783,0.3625,0,0.3625,17.946,0.409,17.95066007,22.5615,0,22.5615,0.3625,0,0.3625,22.199,0,22.199
17/10/2020 16:00,18.961,0.4512,18.96636767,0.371,0,0.371,18.59,0.4512,18.59547476,23.5,0,23.5,0.371,0,0.371,23.129,0,23.129
17/10/2020 16:30,20.2345,0.601,20.24342341,0.4645,0,0.4645,19.77,0.601,19.77913297,25.2225,0,25.2225,0.4645,0,0.4645,24.758,0,24.758
17/10/2020 17:00,16.247,0.5184,16.2552683,0.263,0,0.263,15.984,0.5184,15.99240428,21.625,0,21.625,0.263,0,0.263,21.362,0,21.362
17/10/2020 17:30,23.7815,0.7948,23.79477777,5.1515,0,5.1515,18.63,0.7948,18.64694632,29.2805,0,29.2805,5.1515,0,5.1515,24.129,0,24.129
17/10/2020 18:00,25.6215,1.0176,25.64169987,3.3945,0,3.3945,22.227,1.0176,22.25028177,30.9445,0,30.9445,3.3945,0,3.3945,27.55,0,27.55
17/10/2020 18:30,22.307,0.9984,22.32933164,0,0,0,22.307,0.9984,22.32933164,27.55,0,27.55,0,0,0,27.55,0,27.55
17/10/2020 19:00,21.519,0.818,21.53454167,0,0,0,21.519,0.818,21.53454167,26.866,0,26.866,0,0,0,26.866,0,26.866
17/10/2020 19:30,20.325,0.6758,20.33623197,0,0,0,20.325,0.6758,20.33623197,25.461,0,25.461,0,0,0,25.461,0,25.461
17/10/2020 20:00,19.304,0.5818,19.3127654,0,0,0,19.304,0.5818,19.3127654,24.135,0,24.135,0,0,0,24.135,0,24.135
17/10/2020 20:30,18.501,0.4512,18.50650109,0,0,0,18.501,0.4512,18.50650109,22.892,0,22.892,0,0,0,22.892,0,22.892
17/10/2020 21:00,17.196,0.1268,17.19646749,0,0,0,17.196,0.1268,17.19646749,21.73,0,21.73,0,0,0,21.73,0,21.73
17/10/2020 21:30,16.043,0,16.043,0,0,0,16.043,0,16.043,20.679,0,20.679,0,0,0,20.679,0,20.679
17/10/2020 22:00,14.88,0,14.88,0,0,0,14.88,0,14.88,19.188,0,19.188,0,0,0,19.188,0,19.188
17/10/2020 22:30,13.696,0,13.696,0,0,0,13.696,0,13.696,17.509,0,17.509,0,0,0,17.509,0,17.509
17/10/2020 23:00,13.347,0,13.347,0,0,0,13.347,0,13.347,16.427,0,16.427,0,0,0,16.427,0,16.427
17/10/2020 23:30,12.356,0,12.356,0,0,0,12.356,0,12.356,15.27,0,15.27,0,0,0,15.27,0,15.27
18/10/2020 00:00,11.623,0,11.623,0,0,0,11.623,0,11.623,15.032,0,15.032,0,0,0,15.032,0,15.032
18/10/2020 00:30,11.357,0,11.357,0,0,0,11.357,0,11.357,14.707,0,14.707,0,0,0,14.707,0,14.707
18/10/2020 01:00,12.891,0,12.891,0,0,0,12.891,0,12.891,16.451,0,16.451,0,0,0,16.451,0,16.451
18/10/2020 01:30,13.436,0,13.436,0,0,0,13.436,0,13.436,16.515,0,16.515,0,0,0,16.515,0,16.515
18/10/2020 02:00,13.386,0,13.386,0,0,0,13.386,0,13.386,16.443,0,16.443,0,0,0,16.443,0,16.443
18/10/2020 02:30,12.838,0,12.838,0,0,0,12.838,0,12.838,15.777,0,15.777,0,0,0,15.777,0,15.777
18/10/2020 03:00,12.384,0,12.384,0,0,0,12.384,0,12.384,15.226,0,15.226,0,0,0,15.226,0,15.226
18/10/2020 03:30,11.669,0,11.669,0,0,0,11.669,0,11.669,14.434,0,14.434,0,0,0,14.434,0,14.434
18/10/2020 04:00,11.298,0,11.298,0,0,0,11.298,0,11.298,13.991,0,13.991,0,0,0,13.991,0,13.991
18/10/2020 04:30,11.061,0,11.061,0,0,0,11.061,0,11.061,13.713,0,13.713,0,0,0,13.713,0,13.713
18/10/2020 05:00,10.642,0,10.642,0,0,0,10.642,0,10.642,13.795,0,13.795,0,0,0,13.795,0,13.795
18/10/2020 05:30,10.791,0,10.791,0,0,0,10.791,0,10.791,13.97,0,13.97,0,0,0,13.97,0,13.97
18/10/2020 06:00,11.742,0,11.742,0,0,0,11.742,0,11.742,15.06,0,15.06,0,0,0,15.06,0,15.06
18/10/2020 06:30,12.292,0,12.292,0,0,0,12.292,0,12.292,15.777,0,15.777,0,0,0,15.777,0,15.777
18/10/2020 07:00,13.5,0,13.5,0,0,0,13.5,0,13.5,16.869,0,16.869,0,0,0,16.869,0,16.869
18/10/2020 07:30,14.498,0,14.498,0,0,0,14.498,0,14.498,18.563,0,18.563,0,0,0,18.563,0,18.563
18/10/2020 08:00,15.4535,0,15.4535,0.0095,0,0.0095,15.444,0,15.444,19.8175,0,19.8175,0.0095,0,0.0095,19.808,0,19.808
18/10/2020 08:30,16.434,0,16.434,0.152,0,0.152,16.282,0,16.282,21.32,0,21.32,0.152,0,0.152,21.168,0,21.168
18/10/2020 09:00,17.3275,0.4474,17.33327502,0.4525,0,0.4525,16.875,0.4474,16.88092983,22.2105,0,22.2105,0.4525,0,0.4525,21.758,0,21.758
18/10/2020 09:30,14.508,0.5606,14.51882696,0.905,0,0.905,13.603,0.5606,13.61454668,19.4,0,19.4,0.905,0,0.905,18.495,0,18.495
18/10/2020 10:00,11.1155,0.1286,11.11624389,4.6985,0,4.6985,6.417,0.1286,6.418288476,16.2055,0,16.2055,4.6985,0,4.6985,11.507,0,11.507
18/10/2020 10:30,17.1082,0.1248,17.10865519,11.663,0,11.663,5.4452,0.1248,5.446629975,22.267,0,22.267,11.663,0,11.663,10.604,0,10.604
18/10/2020 11:00,16.391,0,16.391,12.169,0,12.169,4.222,0,4.222,21.656,0,21.656,12.169,0,12.169,9.487,0,9.487
18/10/2020 11:30,16.5933,0,16.5933,12.6015,0,12.6015,3.9918,0,3.9918,21.6621,0,21.6621,12.6015,0,12.6015,9.0606,0,9.0606
18/10/2020 12:00,17.25,0,17.25,12.59,0,12.59,4.66,0,4.66,22.0288,0,22.0288,12.59,0,12.59,9.4388,0,9.4388
18/10/2020 12:30,17.2034,0,17.2034,12.173,0,12.173,5.0304,0,5.0304,22.1494,0,22.1494,12.173,0,12.173,9.9764,0,9.9764
18/10/2020 13:00,21.694,0,21.694,11.494,0,11.494,10.2,0,10.2,26.462,0,26.462,11.494,0,11.494,14.968,0,14.968
18/10/2020 13:30,20.9295,0,20.9295,6.1215,0,6.1215,14.808,0,14.808,25.6245,0,25.6245,6.1215,0,6.1215,19.503,0,19.503
18/10/2020 14:00,15.7955,0,15.7955,1.4055,0,1.4055,14.39,0,14.39,20.5405,0,20.5405,1.4055,0,1.4055,19.135,0,19.135
18/10/2020 14:30,15.673,0,15.673,1.671,0,1.671,14.002,0,14.002,20.374,0,20.374,1.671,0,1.671,18.703,0,18.703
18/10/2020 15:00,16.086,0,16.086,2.043,0,2.043,14.043,0,14.043,20.753,0,20.753,2.043,0,2.043,18.71,0,18.71
18/10/2020 15:30,16.092,0,16.092,1.724,0,1.724,14.368,0,14.368,20.811,0,20.811,1.724,0,1.724,19.087,0,19.087
18/10/2020 16:00,18.1185,0,18.1185,1.9465,0,1.9465,16.172,0,16.172,23.0335,0,23.0335,1.9465,0,1.9465,21.087,0,21.087
18/10/2020 16:30,11.4475,0,11.4475,1.2525,0,1.2525,10.195,0,10.195,17.0465,0,17.0465,1.2525,0,1.2525,15.794,0,15.794
18/10/2020 17:00,19.827,0,19.827,9.181,0,9.181,10.646,0,10.646,25.839,0,25.839,9.181,0,9.181,16.658,0,16.658
18/10/2020 17:30,21.3615,0,21.3615,10.0025,0,10.0025,11.359,0,11.359,27.5665,0,27.5665,10.0025,0,10.0025,17.564,0,17.564
18/10/2020 18:00,21.8785,0,21.8785,9.8825,0,9.8825,11.996,0,11.996,28.2355,0,28.2355,9.8825,0,9.8825,18.353,0,18.353
18/10/2020 18:30,21.918,0,21.918,9.804,0,9.804,12.114,0,12.114,28.283,0,28.283,9.804,0,9.804,18.479,0,18.479
18/10/2020 19:00,25.3125,0,25.3125,9.8015,0,9.8015,15.511,0,15.511,31.3395,0,31.3395,9.8015,0,9.8015,21.538,0,21.538
18/10/2020 19:30,25.1685,0,25.1685,5.5495,0,5.5495,19.619,0,19.619,30.9555,0,30.9555,5.5495,0,5.5495,25.406,0,25.406
18/10/2020 20:00,18.587,0,18.587,0,0,0,18.587,0,18.587,23.965,0,23.965,0,0,0,23.965,0,23.965
18/10/2020 20:30,17.732,0.0652,17.73211987,0,0,0,17.732,0.0652,17.73211987,22.445,0,22.445,0,0,0,22.445,0,22.445
18/10/2020 21:00,17.02,0.1652,17.02080172,0,0,0,17.02,0.1652,17.02080172,21.07,0,21.07,0,0,0,21.07,0,21.07
18/10/2020 21:30,15.785,0.0076,15.78500183,0,0,0,15.785,0.0076,15.78500183,19.716,0,19.716,0,0,0,19.716,0,19.716
18/10/2020 22:00,14.402,0,14.402,0,0,0,14.402,0,14.402,18.588,0,18.588,0,0,0,18.588,0,18.588
18/10/2020 22:30,12.99,0,12.99,0,0,0,12.99,0,12.99,16.85,0,16.85,0,0,0,16.85,0,16.85
18/10/2020 23:00,12.534,0,12.534,0,0,0,12.534,0,12.534,15.594,0,15.594,0,0,0,15.594,0,15.594
18/10/2020 23:30,11.566,0,11.566,0,0,0,11.566,0,11.566,14.463,0,14.463,0,0,0,14.463,0,14.463
19/10/2020 00:00,11.338,0,11.338,0,0,0,11.338,0,11.338,14.231,0,14.231,0,0,0,14.231,0,14.231
19/10/2020 00:30,11.084,0,11.084,0,0,0,11.084,0,11.084,13.955,0,13.955,0,0,0,13.955,0,13.955
19/10/2020 01:00,12.657,0,12.657,0,0,0,12.657,0,12.657,15.729,0,15.729,0,0,0,15.729,0,15.729
19/10/2020 01:30,12.867,0,12.867,0,0,0,12.867,0,12.867,15.997,0,15.997,0,0,0,15.997,0,15.997
19/10/2020 02:00,12.9685,0,12.9685,0.0005,0,0.0005,12.968,0,12.968,16.1015,0,16.1015,0.0005,0,0.0005,16.101,0,16.101
19/10/2020 02:30,12.44,0,12.44,0,0,0,12.44,0,12.44,15.491,0,15.491,0,0,0,15.491,0,15.491
19/10/2020 03:00,11.908,0,11.908,0,0,0,11.908,0,11.908,14.882,0,14.882,0,0,0,14.882,0,14.882
19/10/2020 03:30,11.427,0,11.427,0,0,0,11.427,0,11.427,14.323,0,14.323,0,0,0,14.323,0,14.323
19/10/2020 04:00,11.081,0,11.081,0,0,0,11.081,0,11.081,13.906,0,13.906,0,0,0,13.906,0,13.906
19/10/2020 04:30,10.921,0,10.921,0,0,0,10.921,0,10.921,13.719,0,13.719,0,0,0,13.719,0,13.719
19/10/2020 05:00,11.095,0,11.095,0,0,0,11.095,0,11.095,13.958,0,13.958,0,0,0,13.958,0,13.958
19/10/2020 05:30,11.509,0,11.509,0,0,0,11.509,0,11.509,14.466,0,14.466,0,0,0,14.466,0,14.466
19/10/2020 06:00,13.104,0.002,13.10400015,0,0,0,13.104,0.002,13.10400015,16.611,0,16.611,0,0,0,16.611,0,16.611
19/10/2020 06:30,14.6035,0.0058,14.60350115,0.0005,0,0.0005,14.603,0.0058,14.60300115,18.3815,0,18.3815,0.0005,0,0.0005,18.381,0,18.381
19/10/2020 07:00,16.5845,0.2996,16.58720593,0.0015,0,0.0015,16.583,0.2996,16.58570617,21.1615,0,21.1615,0.0015,0,0.0015,21.16,0,21.16
19/10/2020 07:30,17.8865,0.6508,17.89833576,0.0035,0,0.0035,17.883,0.6508,17.89483807,22.6515,0,22.6515,0.0035,0,0.0035,22.648,0,22.648
19/10/2020 08:00,18.265,0.9274,18.28852908,0.007,0,0.007,18.258,0.9274,18.28153809,23.18,0,23.18,0.007,0,0.007,23.173,0,23.173
19/10/2020 08:30,18.3715,1.15,18.40745806,0.1165,0,0.1165,18.255,1.15,18.29118709,23.2615,0,23.2615,0.1165,0,0.1165,23.145,0,23.145
19/10/2020 09:00,18.2695,1.156,18.30603633,0.2825,0,0.2825,17.987,1.156,18.02410899,23.1245,0,23.1245,0.2825,0,0.2825,22.842,0,22.842
19/10/2020 09:30,17.7675,1.2538,17.81168354,0.6085,0,0.6085,17.159,1.2538,17.20474631,22.3315,0,22.3315,0.6085,0,0.6085,21.723,0,21.723
19/10/2020 10:00,17.0355,0.9524,17.06210204,1.2805,0,1.2805,15.755,0.9524,15.78376035,21.3505,0,21.3505,1.2805,0,1.2805,20.07,0,20.07
19/10/2020 10:30,17.8815,0.6988,17.89514917,1.9745,0,1.9745,15.907,0.6988,15.92234186,21.8215,0,21.8215,1.9745,0,1.9745,19.847,0,19.847
19/10/2020 11:00,17.16,0.7834,17.17787285,1.711,0,1.711,15.449,0.7834,15.46884988,20.619,0,20.619,1.711,0,1.711,18.908,0,18.908
19/10/2020 11:30,18.3235,1.3132,18.37049663,1.9925,0,1.9925,16.331,1.3132,16.38371311,21.5175,0,21.5175,1.9925,0,1.9925,19.525,0,19.525
19/10/2020 12:00,16.9425,0.0788,16.94268325,1.6055,0,1.6055,15.337,0.0788,15.33720243,20.6015,0.2534,20.60305836,1.6055,0,1.6055,18.996,0.2534,18.99769006
19/10/2020 12:30,17.7435,0,17.7435,1.9595,0,1.9595,15.784,0,15.784,21.3945,0.286,21.39641153,1.9595,0,1.9595,19.435,0.286,19.43710423
19/10/2020 13:00,17.856,0,17.856,1.847,0,1.847,16.009,0,16.009,21.565,0.073,21.56512356,1.847,0,1.847,19.718,0.073,19.71813513
19/10/2020 13:30,16.941,0,16.941,1.51,0,1.51,15.431,0,15.431,20.593,0.048,20.59305594,1.51,0,1.51,19.083,0.048,19.08306037
19/10/2020 14:00,17.526,0,17.526,1.557,0,1.557,15.969,0,15.969,21.306,0.0596,21.30608336,1.557,0,1.557,19.749,0.0596,19.74908993
19/10/2020 14:30,14.6005,0,14.6005,1.2045,0,1.2045,13.396,0,13.396,18.4905,0.048,18.4905623,1.2045,0,1.2045,17.286,0.048,17.28606664
19/10/2020 15:00,20.2885,0,20.2885,3.7225,0,3.7225,16.566,0,16.566,24.2355,0.0806,24.23563403,3.7225,0,3.7225,20.513,0.0806,20.51315835
19/10/2020 15:30,17.7925,0,17.7925,0.6665,0,0.6665,17.126,0,17.126,21.9345,0.025,21.93451425,0.6665,0,0.6665,21.268,0.025,21.26801469
19/10/2020 16:00,18.265,0,18.265,0.614,0,0.614,17.651,0,17.651,22.579,0.0096,22.57900204,0.614,0,0.614,21.965,0.0096,21.9650021
19/10/2020 16:30,19.7055,0,19.7055,0.8555,0,0.8555,18.85,0,18.85,24.2865,0.0538,24.28655959,0.8555,0,0.8555,23.431,0.0538,23.43106177
19/10/2020 17:00,21.291,0,21.291,0.703,0,0.703,20.588,0,20.588,26.134,0,26.134,0.703,0,0.703,25.431,0,25.431
19/10/2020 17:30,16.8895,0.983,16.91808202,0.3675,0,0.3675,16.522,0.983,16.55121666,21.5525,0,21.5525,0.3675,0,0.3675,21.185,0,21.185
19/10/2020 18:00,20.29,1.3708,20.33625316,5.569,0,5.569,14.721,1.3708,14.78468578,24.907,0,24.907,5.569,0,5.569,19.338,0,19.338
19/10/2020 18:30,32.403,1.7184,32.44853321,8.862,0,8.862,23.541,1.7184,23.60363488,37.113,0,37.113,8.862,0,8.862,28.251,0,28.251
19/10/2020 19:00,22.5915,1.5802,22.64669743,0.0145,0,0.0145,22.577,1.5802,22.63223279,27.0555,0,27.0555,0.0145,0,0.0145,27.041,0,27.041
19/10/2020 19:30,21.0975,1.0542,21.12382172,0.0155,0,0.0155,21.082,1.0542,21.10834104,25.5305,0,25.5305,0.0155,0,0.0155,25.515,0,25.515
19/10/2020 20:00,19.7625,0,19.7625,0.0155,0,0.0155,19.747,0,19.747,24.5895,0,24.5895,0.0155,0,0.0155,24.574,0,24.574
19/10/2020 20:30,15.744,0.094,15.74428061,0.014,0,0.014,15.73,0.094,15.73028086,20.113,0,20.113,0.014,0,0.014,20.099,0,20.099
19/10/2020 21:00,15.9315,0,15.9315,2.8365,0,2.8365,13.095,0,13.095,20.0285,0,20.0285,2.8365,0,2.8365,17.192,0,17.192
19/10/2020 21:30,14.066,0.1306,14.06660628,4.556,0,4.556,9.51,0.1306,9.510896717,17.487,0,17.487,4.556,0,4.556,12.931,0,12.931
19/10/2020 22:00,22.3095,0.576,22.31693452,6.9885,0,6.9885,15.321,0.576,15.33182367,25.2605,0,25.2605,6.9885,0,6.9885,18.272,0,18.272
19/10/2020 22:30,8.3083,0.2362,8.311656834,0.0075,0,0.0075,8.3008,0.2362,8.304159866,11.0935,0,11.0935,0.0075,0,0.0075,11.086,0,11.086
19/10/2020 23:00,15.752,0,15.752,5.732,0,5.732,10.02,0,10.02,18.752,0,18.752,5.732,0,5.732,13.02,0,13.02
19/10/2020 23:30,15.127,0,15.127,2.985,0,2.985,12.142,0,12.142,18.034,0,18.034,2.985,0,2.985,15.049,0,15.049
20/10/2020 00:00,7.9725,0,7.9725,0.0115,0,0.0115,7.961,0,7.961,10.8615,0,10.8615,0.0115,0,0.0115,10.85,0,10.85
20/10/2020 00:30,13.5416,0,13.5416,4.028,0,4.028,9.5136,0,9.5136,16.32,0,16.32,4.028,0,4.028,12.292,0,12.292
20/10/2020 01:00,11.3401,0,11.3401,2.1355,0,2.1355,9.2046,0,9.2046,14.3595,0,14.3595,2.1355,0,2.1355,12.224,0,12.224
20/10/2020 01:30,17.0465,0,17.0465,3.9445,0,3.9445,13.102,0,13.102,20.1555,0,20.1555,3.9445,0,3.9445,16.211,0,16.211
20/10/2020 02:00,6.493,0,6.493,0.009,0,0.009,6.484,0,6.484,9.5442,0,9.5442,0.009,0,0.009,9.5352,0,9.5352
20/10/2020 02:30,19.3245,0,19.3245,6.7895,0,6.7895,12.535,0,12.535,22.3655,0,22.3655,6.7895,0,6.7895,15.576,0,15.576
20/10/2020 03:00,2.8307,0,2.8307,0.0115,0,0.0115,2.8192,0,2.8192,5.7091,0,5.7091,0.0115,0,0.0115,5.6976,0,5.6976
20/10/2020 03:30,17.0985,0,17.0985,9.4875,0,9.4875,7.611,0,7.611,19.8475,0,19.8475,9.4875,0,9.4875,10.36,0,10.36
20/10/2020 04:00,8.1601,0,8.1601,4.1665,0,4.1665,3.9936,0,3.9936,10.8773,0,10.8773,4.1665,0,4.1665,6.7108,0,6.7108
20/10/2020 04:30,18.43,0,18.43,7.442,0,7.442,10.988,0,10.988,21.154,0,21.154,7.442,0,7.442,13.712,0,13.712
20/10/2020 05:00,11.398,0,11.398,0.143,0,0.143,11.255,0,11.255,14.205,0,14.205,0.143,0,0.143,14.062,0,14.062
20/10/2020 05:30,11.735,0,11.735,0.01,0,0.01,11.725,0,11.725,14.669,0,14.669,0.01,0,0.01,14.659,0,14.659
20/10/2020 06:00,13.366,0,13.366,0.012,0,0.012,13.354,0,13.354,16.605,0,16.605,0.012,0,0.012,16.593,0,16.593
20/10/2020 06:30,15.22,0.3514,15.22405603,0.012,0,0.012,15.208,0.3514,15.21205923,18.532,0,18.532,0.012,0,0.012,18.52,0,18.52
20/10/2020 07:00,17.088,1.0176,17.11827251,0.011,0,0.011,17.077,1.0176,17.10729198,20.646,0,20.646,0.011,0,0.011,20.635,0,20.635
