Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/10/2020 07:30,12.5695,1.102,12.6177151,0.0115,0,0.0115,12.558,1.102,12.60625908,16.2695,0,16.2695,0.0115,0,0.0115,16.258,0,16.258
20/10/2020 08:00,23.6575,1.4958,23.70474054,5.5325,0,5.5325,18.125,1.4958,18.18661713,27.3555,0,27.3555,5.5325,0,5.5325,21.823,0,21.823
20/10/2020 08:30,18.621,1.7818,18.70605389,0.133,0,0.133,18.488,1.7818,18.57366295,22.303,0,22.303,0.133,0,0.133,22.17,0,22.17
20/10/2020 09:00,18.6895,1.9162,18.78747542,0.1675,0,0.1675,18.522,1.9162,18.62085676,22.3765,0,22.3765,0.1675,0,0.1675,22.209,0,22.209
20/10/2020 09:30,18.704,2.0064,18.81130663,0.355,0,0.355,18.349,2.0064,18.45837051,22.356,0,22.356,0.355,0,0.355,22.001,0,22.001
20/10/2020 10:00,12.6255,1.7012,12.739597,0.3675,0,0.3675,12.258,1.7012,12.37548566,16.3265,0,16.3265,0.3675,0,0.3675,15.959,0,15.959
20/10/2020 10:30,14.9953,1.3536,15.05626963,6.5375,0,6.5375,8.4578,1.3536,8.565431326,18.5935,0,18.5935,6.5375,0,6.5375,12.056,0,12.056
20/10/2020 11:00,24.3975,0,24.3975,10.3625,0,10.3625,14.035,0,14.035,28.3705,0.0672,28.37057959,10.3625,0,10.3625,18.008,0.0672,18.00812538
20/10/2020 11:30,21.288,0,21.288,4.008,0,4.008,17.28,0,17.28,25.304,0.098,25.30418977,4.008,0,4.008,21.296,0.098,21.29622549
20/10/2020 12:00,18.087,0,18.087,0.84,0,0.84,17.247,0,17.247,21.977,0.0384,21.97703355,0.84,0,0.84,21.137,0.0384,21.13703488
20/10/2020 12:30,17.887,0,17.887,1.048,0,1.048,16.839,0,16.839,21.744,0.046,21.74404866,1.048,0,1.048,20.696,0.046,20.69605112
20/10/2020 13:00,17.3675,0,17.3675,1.2495,0,1.2495,16.118,0,16.118,21.3615,0,21.3615,1.2495,0,1.2495,20.112,0,20.112
20/10/2020 13:30,14.4355,0,14.4355,1.4755,0,1.4755,12.96,0,12.96,18.2715,0,18.2715,1.4755,0,1.4755,16.796,0,16.796
20/10/2020 14:00,20.1565,0,20.1565,4.0155,0,4.0155,16.141,0,16.141,24.1165,0,24.1165,4.0155,0,4.0155,20.101,0,20.101
20/10/2020 14:30,16.631,0,16.631,0.831,0,0.831,15.8,0,15.8,20.578,0,20.578,0.831,0,0.831,19.747,0,19.747
20/10/2020 15:00,17.018,0,17.018,0.805,0,0.805,16.213,0,16.213,20.95,0,20.95,0.805,0,0.805,20.145,0,20.145
20/10/2020 15:30,18.1835,1.5052,18.24569262,0.5665,0,0.5665,17.617,1.5052,17.68118537,21.7365,0,21.7365,0.5665,0,0.5665,21.17,0,21.17
20/10/2020 16:00,19.119,1.7512,19.19903285,0.341,0,0.341,18.778,1.7512,18.85947999,22.77,0,22.77,0.341,0,0.341,22.429,0,22.429
20/10/2020 16:30,20.524,1.8644,20.60850706,0.264,0,0.264,20.26,1.8644,20.34560364,24.425,0,24.425,0.264,0,0.264,24.161,0,24.161
20/10/2020 17:00,21.433,1.8222,21.51032082,0.206,0,0.206,21.227,1.8222,21.30506845,25.564,0,25.564,0.206,0,0.206,25.358,0,25.358
20/10/2020 17:30,21.9065,0.2746,21.908221,0.1755,0,0.1755,21.731,0.2746,21.7327349,26.8655,0.3284,26.86750708,0.1755,0,0.1755,26.69,0.3284,26.69202028
20/10/2020 18:00,23.4065,0,23.4065,0.0955,0,0.0955,23.311,0,23.311,27.2935,0.958,27.31030769,0.0955,0,0.0955,27.198,0.958,27.21486667
20/10/2020 18:30,23.508,0,23.508,0.006,0,0.006,23.502,0,23.502,27.428,1.008,27.44651614,0.006,0,0.006,27.422,1.008,27.44052018
20/10/2020 19:00,22.6375,0.3168,22.63971662,0.0045,0,0.0045,22.633,0.3168,22.63521706,26.1875,0.5434,26.19313727,0.0045,0,0.0045,26.183,0.5434,26.18863823
20/10/2020 19:30,21.582,1.033,21.60670759,0.003,0,0.003,21.579,1.033,21.60371102,24.412,0,24.412,0.003,0,0.003,24.409,0,24.409
20/10/2020 20:00,19.8905,2.0698,19.99790145,0.0025,0,0.0025,19.888,2.0698,19.99541488,23.0905,0,23.0905,0.0025,0,0.0025,23.088,0,23.088
20/10/2020 20:30,18.5645,0.002,18.56450011,0.0005,0,0.0005,18.564,0.002,18.56400011,22.1955,0,22.1955,0.0005,0,0.0005,22.195,0,22.195
20/10/2020 21:00,17.3765,0,17.3765,0.0005,0,0.0005,17.376,0,17.376,20.9895,0,20.9895,0.0005,0,0.0005,20.989,0,20.989
20/10/2020 21:30,9.1418,0,9.1418,0,0,0,9.1418,0,9.1418,12.244,0,12.244,0,0,0,12.244,0,12.244
20/10/2020 22:00,22.1255,0,22.1255,7.1495,0,7.1495,14.976,0,14.976,24.9905,0,24.9905,7.1495,0,7.1495,17.841,0,17.841
20/10/2020 22:30,13.5605,0,13.5605,0.0015,0,0.0015,13.559,0,13.559,16.1465,0,16.1465,0.0015,0,0.0015,16.145,0,16.145
20/10/2020 23:00,12.897,0,12.897,0.001,0,0.001,12.896,0,12.896,15.3,0,15.3,0.001,0,0.001,15.299,0,15.299
20/10/2020 23:30,11.7955,0,11.7955,0.0005,0,0.0005,11.795,0,11.795,14.3155,0,14.3155,0.0005,0,0.0005,14.315,0,14.315
21/10/2020 00:00,11.2265,0,11.2265,0.0005,0,0.0005,11.226,0,11.226,14.0075,0,14.0075,0.0005,0,0.0005,14.007,0,14.007
21/10/2020 00:30,2.0729,0,2.0729,0.0085,0,0.0085,2.0644,0,2.0644,4.6915,0,4.6915,0.0085,0,0.0085,4.683,0,4.683
21/10/2020 01:00,14.4249,0,14.4249,9.2025,0,9.2025,5.2224,0,5.2224,17.2013,0,17.2013,9.2025,0,9.2025,7.9988,0,7.9988
21/10/2020 01:30,13.5471,0,13.5471,7.3935,0,7.3935,6.1536,0,6.1536,16.4579,0,16.4579,7.3935,0,7.3935,9.0644,0,9.0644
21/10/2020 02:00,17.296,0,17.296,6.466,0,6.466,10.83,0,10.83,20.245,0,20.245,6.466,0,6.466,13.779,0,13.779
21/10/2020 02:30,4.4164,0,4.4164,1.645,0,1.645,2.7714,0,2.7714,7.0968,0,7.0968,1.645,0,1.645,5.4518,0,5.4518
21/10/2020 03:00,20.557,0,20.557,9.314,0,9.314,11.243,0,11.243,23.285,0,23.285,9.314,0,9.314,13.971,0,13.971
21/10/2020 03:30,11.0605,0,11.0605,0.0605,0,0.0605,11,0,11,13.7375,0,13.7375,0.0605,0,0.0605,13.677,0,13.677
21/10/2020 04:00,6.1634,0,6.1634,0,0,0,6.1634,0,6.1634,8.6478,0,8.6478,0,0,0,8.6478,0,8.6478
21/10/2020 04:30,14.919,0,14.919,4.646,0,4.646,10.273,0,10.273,16.828,0,16.828,4.646,0,4.646,12.182,0,12.182
21/10/2020 05:00,11.4745,0,11.4745,0.4875,0,0.4875,10.987,0,10.987,13.4665,0,13.4665,0.4875,0,0.4875,12.979,0,12.979
21/10/2020 05:30,11.52,0,11.52,0,0,0,11.52,0,11.52,13.592,0,13.592,0,0,0,13.592,0,13.592
21/10/2020 06:00,12.802,0,12.802,0,0,0,12.802,0,12.802,15.617,0,15.617,0,0,0,15.617,0,15.617
21/10/2020 06:30,14.742,0.1094,14.74240592,0,0,0,14.742,0.1094,14.74240592,17.797,0,17.797,0,0,0,17.797,0,17.797
21/10/2020 07:00,10.867,0.025,10.86702876,0,0,0,10.867,0.025,10.86702876,14.171,0.0442,14.17106893,0,0,0,14.171,0.0442,14.17106893
21/10/2020 07:30,16.5465,0,16.5465,6.2895,0,6.2895,10.257,0,10.257,20.7035,0.1612,20.70412755,6.2895,0,6.2895,14.414,0.1612,14.41490137
21/10/2020 08:00,18.3325,0,18.3325,7.8705,0,7.8705,10.462,0,10.462,22.5355,0.4262,22.53952987,7.8705,0,7.8705,14.665,0.4262,14.67119189
21/10/2020 08:30,26.765,0,26.765,8.022,0,8.022,18.743,0,18.743,31.181,1.127,31.20136039,8.022,0,8.022,23.159,1.127,23.18640572
21/10/2020 09:00,15.295,0,15.295,0.025,0,0.025,15.27,0,15.27,19.66,0.889,19.68008946,0.025,0,0.025,19.635,0.889,19.65511501
21/10/2020 09:30,17.032,0,17.032,4.262,0,4.262,12.77,0,12.77,21.249,0.7948,21.2638592,4.262,0,4.262,16.987,0.7948,17.00558367
21/10/2020 10:00,21.889,0,21.889,6.673,0,6.673,15.216,0,15.216,26.03,0.8256,26.04308959,6.673,0,6.673,19.357,0.8256,19.37459843
21/10/2020 10:30,21.4105,0,21.4105,3.9315,0,3.9315,17.479,0,17.479,25.5105,0.9428,25.52791574,3.9315,0,3.9315,21.579,0.9428,21.59958594
21/10/2020 11:00,19.795,0,19.795,1.39,0,1.39,18.405,0,18.405,23.96,0.9504,23.97884193,1.39,0,1.39,22.57,0.9504,22.59000133
21/10/2020 11:30,18.7835,0,18.7835,0.4205,0,0.4205,18.363,0,18.363,22.9555,0.9524,22.97524855,0.4205,0,0.4205,22.535,0.9524,22.55511673
21/10/2020 12:00,19.1215,0,19.1215,0.4225,0,0.4225,18.699,0,18.699,23.3605,1.0022,23.38198805,0.4225,0,0.4225,22.938,1.0022,22.95988347
21/10/2020 12:30,18.641,0,18.641,0.449,0,0.449,18.192,0,18.192,22.874,0.8986,22.89164385,0.449,0,0.449,22.425,0.8986,22.44299684
21/10/2020 13:00,18.4935,0,18.4935,0.7635,0,0.7635,17.73,0,17.73,22.4615,0.77,22.47469426,0.7635,0,0.7635,21.698,0.77,21.71165825
21/10/2020 13:30,17.4945,0,17.4945,0.8695,0,0.8695,16.625,0,16.625,21.4005,1.1212,21.42985044,0.8695,0,0.8695,20.531,1.1212,20.56159163
21/10/2020 14:00,18.0455,0,18.0455,1.0385,0,1.0385,17.007,0,17.007,21.9645,1.1752,21.99591679,1.0385,0,1.0385,20.926,1.1752,20.95897352
21/10/2020 14:30,17.6475,0.2746,17.6496363,0.6685,0,0.6685,16.979,0.2746,16.9812204,21.1105,0.3342,21.11314519,0.6685,0,0.6685,20.442,0.3342,20.44473168
21/10/2020 15:00,17.724,0.4532,17.72979318,0.569,0,0.569,17.155,0.4532,17.16098526,20.889,0,20.889,0.569,0,0.569,20.32,0,20.32
21/10/2020 15:30,18.5145,0.4358,18.51962829,0.6225,0,0.6225,17.892,0.4358,17.89730666,21.8495,0,21.8495,0.6225,0,0.6225,21.227,0,21.227
21/10/2020 16:00,19.7275,0.1786,19.72830845,0.5535,0,0.5535,19.174,0.1786,19.17483178,23.7085,0.624,23.71671032,0.5535,0,0.5535,23.155,0.624,23.16340651
21/10/2020 16:30,21.1045,0.5588,21.11189659,0.2945,0,0.2945,20.81,0.5588,20.81750123,25.2645,0.4934,25.26931744,0.2945,0,0.2945,24.97,0.4934,24.97487425
21/10/2020 17:00,22.456,1.2308,22.48970441,0.243,0,0.243,22.213,1.2308,22.24707256,26.539,0,26.539,0.243,0,0.243,26.296,0,26.296
21/10/2020 17:30,23.4825,1.2902,23.51791705,0.0755,0,0.0755,23.407,1.2902,23.44253111,27.7445,0,27.7445,0.0755,0,0.0755,27.669,0,27.669
21/10/2020 18:00,23.816,1.056,23.83939999,0.026,0,0.026,23.79,1.056,23.81342554,28.116,0,28.116,0.026,0,0.026,28.09,0,28.09
21/10/2020 18:30,17.3405,0.4858,17.34730359,0.0175,0,0.0175,17.323,0.4858,17.32981046,21.1295,0.002,21.12950009,0.0175,0,0.0175,21.112,0.002,21.11200009
21/10/2020 19:00,29.8175,1.8202,29.87300511,6.7545,0,6.7545,23.063,1.8202,23.13471627,32.9075,0,32.9075,6.7545,0,6.7545,26.153,0,26.153
21/10/2020 19:30,21.589,0.3898,21.59251873,0.047,0,0.047,21.542,0.3898,21.5455264,25.066,0,25.066,0.047,0,0.047,25.019,0,25.019
21/10/2020 20:00,20.293,0.4628,20.2982766,0.016,0,0.016,20.277,0.4628,20.28228076,24.11,0,24.11,0.016,0,0.016,24.094,0,24.094
21/10/2020 20:30,18.95,0.53,18.95741016,0.013,0,0.013,18.937,0.53,18.94441525,22.729,0,22.729,0.013,0,0.013,22.716,0,22.716
21/10/2020 21:00,17.7565,0.3092,17.7591919,0.0155,0,0.0155,17.741,0.3092,17.74369425,21.3545,0,21.3545,0.0155,0,0.0155,21.339,0,21.339
21/10/2020 21:30,16.4495,0.242,16.45128002,0.0145,0,0.0145,16.435,0.242,16.43678159,19.8245,0,19.8245,0.0145,0,0.0145,19.81,0,19.81
21/10/2020 22:00,15.2265,0.4724,15.23382631,0.0145,0,0.0145,15.212,0.4724,15.21933329,18.3755,0,18.3755,0.0145,0,0.0145,18.361,0,18.361
21/10/2020 22:30,13.754,0.2976,13.75721926,0.01,0,0.01,13.744,0.2976,13.7472216,16.616,0,16.616,0.01,0,0.01,16.606,0,16.606
21/10/2020 23:00,13.1875,0.3418,13.19192873,0.0095,0,0.0095,13.178,0.3418,13.18243192,15.8705,0,15.8705,0.0095,0,0.0095,15.861,0,15.861
21/10/2020 23:30,12.2285,0.3514,12.2335479,0.0095,0,0.0095,12.219,0.3514,12.22405182,14.7305,0,14.7305,0.0095,0,0.0095,14.721,0,14.721
22/10/2020 00:00,11.8505,0.2534,11.85320892,0.0095,0,0.0095,11.841,0.2534,11.8437111,14.3265,0,14.3265,0.0095,0,0.0095,14.317,0,14.317
22/10/2020 00:30,11.693,0.263,11.69595734,0.006,0,0.006,11.687,0.263,11.68995885,14.122,0,14.122,0.006,0,0.006,14.116,0,14.116
22/10/2020 01:00,13.1175,0.263,13.12013625,0.0075,0,0.0075,13.11,0.263,13.11263776,15.7405,0,15.7405,0.0075,0,0.0075,15.733,0,15.733
22/10/2020 01:30,13.187,0.2708,13.1897802,0.006,0,0.006,13.181,0.2708,13.18378146,15.823,0,15.823,0.006,0,0.006,15.817,0,15.817
22/10/2020 02:00,13.2495,0.3206,13.25337823,0.0035,0,0.0035,13.246,0.3206,13.24987926,15.9165,0,15.9165,0.0035,0,0.0035,15.913,0,15.913
22/10/2020 02:30,12.6815,0.334,12.68589761,0.0045,0,0.0045,12.677,0.334,12.68139917,15.2965,0,15.2965,0.0045,0,0.0045,15.292,0,15.292
22/10/2020 03:00,12.01,0.215,12.01192428,0.006,0,0.006,12.004,0.215,12.00592525,14.658,0,14.658,0.006,0,0.006,14.652,0,14.652
22/10/2020 03:30,11.388,0,11.388,0.008,0,0.008,11.38,0,11.38,14.381,0,14.381,0.008,0,0.008,14.373,0,14.373
22/10/2020 04:00,11.09,0,11.09,0.008,0,0.008,11.082,0,11.082,14.022,0,14.022,0.008,0,0.008,14.014,0,14.014
22/10/2020 04:30,10.9665,0,10.9665,0.0085,0,0.0085,10.958,0,10.958,13.8365,0,13.8365,0.0085,0,0.0085,13.828,0,13.828
22/10/2020 05:00,11.1375,0,11.1375,0.0055,0,0.0055,11.132,0,11.132,14.0675,0,14.0675,0.0055,0,0.0055,14.062,0,14.062
22/10/2020 05:30,11.5695,0,11.5695,0.0055,0,0.0055,11.564,0,11.564,14.5745,0,14.5745,0.0055,0,0.0055,14.569,0,14.569
22/10/2020 06:00,13.4345,0.3764,13.43977184,0.0005,0,0.0005,13.434,0.3764,13.43927204,16.3665,0,16.3665,0.0005,0,0.0005,16.366,0,16.366
22/10/2020 06:30,14.9135,0.119,14.91397476,0.0005,0,0.0005,14.913,0.119,14.91347478,18.5825,0,18.5825,0.0005,0,0.0005,18.582,0,18.582
22/10/2020 07:00,17.205,0.8564,17.22630099,0,0,0,17.205,0.8564,17.22630099,20.876,0,20.876,0,0,0,20.876,0,20.876
22/10/2020 07:30,18.325,1.3516,18.37477748,0,0,0,18.325,1.3516,18.37477748,22.136,0,22.136,0,0,0,22.136,0,22.136
22/10/2020 08:00,18.3825,1.5092,18.44434848,0.0045,0,0.0045,18.378,1.5092,18.43986357,22.2725,0,22.2725,0.0045,0,0.0045,22.268,0,22.268
22/10/2020 08:30,18.392,1.753,18.47535312,0.137,0,0.137,18.255,1.753,18.33897582,22.094,0,22.094,0.137,0,0.137,21.957,0,21.957
22/10/2020 09:00,18.369,1.8184,18.45878489,0.411,0,0.411,17.958,1.8184,18.04982943,21.852,0,21.852,0.411,0,0.411,21.441,0,21.441
22/10/2020 09:30,18.4725,1.8374,18.56365522,0.8375,0,0.8375,17.635,1.8374,17.73046146,21.8645,0,21.8645,0.8375,0,0.8375,21.027,0,21.027
22/10/2020 10:00,19.1355,2.0256,19.2424119,0.7745,0,0.7745,18.361,2.0256,18.47239498,22.5015,0,22.5015,0.7745,0,0.7745,21.727,0,21.727
22/10/2020 10:30,18.198,1.993,18.30680892,0.551,0,0.551,17.647,1.993,17.75918517,21.667,0,21.667,0.551,0,0.551,21.116,0,21.116
22/10/2020 11:00,16.074,1.9948,16.19730543,1.309,0,1.309,14.765,1.9948,14.89914266,19.052,0,19.052,1.309,0,1.309,17.743,0,17.743
22/10/2020 11:30,17.37,1.8778,17.47120582,3.051,0,3.051,14.319,1.8778,14.44160288,20.27,0,20.27,3.051,0,3.051,17.219,0,17.219
22/10/2020 12:00,16.803,2.018,16.92374465,3.071,0,3.071,13.732,2.018,13.87948659,19.721,0,19.721,3.071,0,3.071,16.65,0,16.65
22/10/2020 12:30,17.778,2.0776,17.89898617,3.887,0,3.887,13.891,2.0776,14.04550828,20.798,0,20.798,3.887,0,3.887,16.911,0,16.911
22/10/2020 13:00,17.076,0.8716,17.09822981,3.471,0,3.471,13.605,0.8716,13.6328908,20.44,0,20.44,3.471,0,3.471,16.969,0,16.969
22/10/2020 13:30,16.1925,0,16.1925,3.4725,0,3.4725,12.72,0,12.72,19.7125,0,19.7125,3.4725,0,3.4725,16.24,0,16.24
22/10/2020 14:00,15.8215,0,15.8215,3.4715,0,3.4715,12.35,0,12.35,19.2665,0,19.2665,3.4715,0,3.4715,15.795,0,15.795
22/10/2020 14:30,16.9555,0,16.9555,3.6195,0,3.6195,13.336,0,13.336,20.4835,0,20.4835,3.6195,0,3.6195,16.864,0,16.864
22/10/2020 15:00,15.978,0,15.978,2.456,0,2.456,13.522,0,13.522,19.657,0,19.657,2.456,0,2.456,17.201,0,17.201
22/10/2020 15:30,16.6695,0,16.6695,2.4475,0,2.4475,14.222,0,14.222,20.5035,0,20.5035,2.4475,0,2.4475,18.056,0,18.056
22/10/2020 16:00,18.436,0,18.436,2.216,0,2.216,16.22,0,16.22,22.635,0,22.635,2.216,0,2.216,20.419,0,20.419
22/10/2020 16:30,19.4895,0,19.4895,1.1415,0,1.1415,18.348,0,18.348,24.0295,0,24.0295,1.1415,0,1.1415,22.888,0,22.888
22/10/2020 17:00,21.053,0.576,21.06087807,0.586,0,0.586,20.467,0.576,20.47510354,25.656,0,25.656,0.586,0,0.586,25.07,0,25.07
22/10/2020 17:30,17.021,1.561,17.09242996,0.171,0,0.171,16.85,1.561,16.92215178,21.444,0,21.444,0.171,0,0.171,21.273,0,21.273
22/10/2020 18:00,18.1065,1.2462,18.14933488,5.1005,0,5.1005,13.006,1.2462,13.06556736,22.6135,0,22.6135,5.1005,0,5.1005,17.513,0,17.513
22/10/2020 18:30,31.104,0.361,31.10609485,9.698,0,9.698,21.406,0.361,21.40904381,36.159,0.05,36.15903457,9.698,0,9.698,26.461,0.05,26.46104724
22/10/2020 19:00,22.946,0,22.946,1.154,0,1.154,21.792,0,21.792,28.203,0,28.203,1.154,0,1.154,27.049,0,27.049
22/10/2020 19:30,16.852,0.6912,16.86616914,0,0,0,16.852,0.6912,16.86616914,21.337,0,21.337,0,0,0,21.337,0,21.337
22/10/2020 20:00,23.9835,1.2308,24.01506071,4.0065,0,4.0065,19.977,1.2308,20.01487941,28.0085,0,28.0085,4.0065,0,4.0065,24.002,0,24.002
22/10/2020 20:30,12.964,0.6566,12.98061707,0,0,0,12.964,0.6566,12.98061707,16.765,0,16.765,0,0,0,16.765,0,16.765
22/10/2020 21:00,23.548,0.9446,23.56693814,5.788,0,5.788,17.76,0.9446,17.78510245,27.104,0,27.104,5.788,0,5.788,21.316,0,21.316
22/10/2020 21:30,13.26,0.0614,13.26014215,0,0,0,13.26,0.0614,13.26014215,17.117,0,17.117,0,0,0,17.117,0,17.117
22/10/2020 22:00,17.7555,0,17.7555,2.9045,0,2.9045,14.851,0,14.851,21.4955,0,21.4955,2.9045,0,2.9045,18.591,0,18.591
22/10/2020 22:30,13.448,0,13.448,0,0,0,13.448,0,13.448,16.892,0,16.892,0,0,0,16.892,0,16.892
22/10/2020 23:00,8.8512,0.1172,8.851975897,0,0,0,8.8512,0.1172,8.851975897,11.68,0,11.68,0,0,0,11.68,0,11.68
22/10/2020 23:30,16.052,0.2726,16.05431452,4.07,0,4.07,11.982,0.2726,11.98510053,18.512,0,18.512,4.07,0,4.07,14.442,0,14.442
23/10/2020 00:00,11.6745,0.0384,11.67456315,0.0005,0,0.0005,11.674,0.0384,11.67406316,14.0815,0,14.0815,0.0005,0,0.0005,14.081,0,14.081
23/10/2020 00:30,11.575,0.0058,11.57500145,0.001,0,0.001,11.574,0.0058,11.57400145,13.944,0,13.944,0.001,0,0.001,13.943,0,13.943
23/10/2020 01:00,13.1585,0.0576,13.15862607,0.0015,0,0.0015,13.157,0.0576,13.15712608,15.7425,0,15.7425,0.0015,0,0.0015,15.741,0,15.741
23/10/2020 01:30,13.272,0.2842,13.27504251,0.001,0,0.001,13.271,0.2842,13.27404274,15.873,0,15.873,0.001,0,0.001,15.872,0,15.872
23/10/2020 02:00,13.2105,0.263,13.2131177,0.0025,0,0.0025,13.208,0.263,13.21061819,15.8275,0,15.8275,0.0025,0,0.0025,15.825,0,15.825
23/10/2020 02:30,12.5695,0.2324,12.57164826,0.0015,0,0.0015,12.568,0.2324,12.57014852,15.0825,0,15.0825,0.0015,0,0.0015,15.081,0,15.081
23/10/2020 03:00,12.082,0.2534,12.08465703,0.001,0,0.001,12.081,0.2534,12.08365725,14.515,0,14.515,0.001,0,0.001,14.514,0,14.514
23/10/2020 03:30,11.597,0.167,11.59820236,0,0,0,11.597,0.167,11.59820236,13.949,0,13.949,0,0,0,13.949,0,13.949
23/10/2020 04:00,11.2305,0.0748,11.2307491,0.0005,0,0.0005,11.23,0.0748,11.23024911,13.5185,0,13.5185,0.0005,0,0.0005,13.518,0,13.518
23/10/2020 04:30,11.0525,0.1478,11.05348819,0.0015,0,0.0015,11.051,0.1478,11.05198832,13.3115,0,13.3115,0.0015,0,0.0015,13.31,0,13.31
23/10/2020 05:00,11.4115,0.1996,11.41324548,0.0005,0,0.0005,11.411,0.1996,11.41274556,13.6895,0,13.6895,0.0005,0,0.0005,13.689,0,13.689
23/10/2020 05:30,11.962,0.2458,11.96452513,0,0,0,11.962,0.2458,11.96452513,14.312,0,14.312,0,0,0,14.312,0,14.312
23/10/2020 06:00,13.113,0.0096,13.11300351,0,0,0,13.113,0.0096,13.11300351,16.307,0,16.307,0,0,0,16.307,0,16.307
23/10/2020 06:30,14.634,0,14.634,0,0,0,14.634,0,14.634,18.289,0,18.289,0,0,0,18.289,0,18.289
23/10/2020 07:00,16.6055,0.6988,16.6201971,0.0005,0,0.0005,16.605,0.6988,16.61969754,20.3245,0,20.3245,0.0005,0,0.0005,20.324,0,20.324
23/10/2020 07:30,17.982,1.39,18.03564315,0,0,0,17.982,1.39,18.03564315,21.711,0,21.711,0,0,0,21.711,0,21.711
23/10/2020 08:00,18.4725,1.6148,18.5429457,0.0095,0,0.0095,18.463,1.6148,18.53348181,22.2755,0,22.2755,0.0095,0,0.0095,22.266,0,22.266
23/10/2020 08:30,18.8125,1.824,18.90071777,0.1035,0,0.1035,18.709,1.824,18.7977035,22.6735,0,22.6735,0.1035,0,0.1035,22.57,0,22.57
23/10/2020 09:00,19.419,1.9258,19.51425803,0.185,0,0.185,19.234,1.9258,19.33016973,23.284,0,23.284,0.185,0,0.185,23.099,0,23.099
23/10/2020 09:30,19.1685,1.9584,19.26828282,0.2025,0,0.2025,18.966,1.9584,19.0668426,22.9045,0,22.9045,0.2025,0,0.2025,22.702,0,22.702
23/10/2020 10:00,18.8405,1.8856,18.93462246,0.4775,0,0.4775,18.363,1.8856,18.45955732,22.5905,0,22.5905,0.4775,0,0.4775,22.113,0,22.113
23/10/2020 10:30,19.0145,1.9546,19.11469778,0.6285,0,0.6285,18.386,1.9546,18.48960403,22.6415,0,22.6415,0.6285,0,0.6285,22.013,0,22.013
23/10/2020 11:00,18.2025,1.9892,18.31086898,0.5315,0,0.5315,17.671,1.9892,17.78260829,21.7105,0,21.7105,0.5315,0,0.5315,21.179,0,21.179
23/10/2020 11:30,11.4635,1.5342,11.56570802,0.9205,0,0.9205,10.543,1.5342,10.65404236,15.1845,0,15.1845,0.9205,0,0.9205,14.264,0,14.264
23/10/2020 12:00,24.3515,0,24.3515,7.7455,0,7.7455,16.606,0,16.606,28.4205,0,28.4205,7.7455,0,7.7455,20.675,0,20.675
23/10/2020 12:30,19.4555,0,19.4555,1.5625,0,1.5625,17.893,0,17.893,23.3735,0.002,23.37350009,1.5625,0,1.5625,21.811,0.002,21.81100009
23/10/2020 13:00,17.18,0,17.18,0.764,0,0.764,16.416,0,16.416,21.185,0,21.185,0.764,0,0.764,20.421,0,20.421
23/10/2020 13:30,17.7,0.9946,17.7279223,1.428,0,1.428,16.272,0.9946,16.30236833,21.062,0,21.062,1.428,0,1.428,19.634,0,19.634
23/10/2020 14:00,16.89,1.39,16.94710005,1.484,0,1.484,15.406,1.39,15.46857899,19.803,0,19.803,1.484,0,1.484,18.319,0,18.319
23/10/2020 14:30,16.1305,1.2384,16.1779685,1.7465,0,1.7465,14.384,1.2384,14.43721201,18.8605,0,18.8605,1.7465,0,1.7465,17.114,0,17.114
23/10/2020 15:00,15.9585,0.7584,15.97651066,2.3495,0,2.3495,13.609,0.7584,13.63011561,18.7815,0,18.7815,2.3495,0,2.3495,16.432,0,16.432
23/10/2020 15:30,16.6835,0,16.6835,2.8805,0,2.8805,13.803,0,13.803,20.0965,0,20.0965,2.8805,0,2.8805,17.216,0,17.216
23/10/2020 16:00,17.961,0.119,17.96139421,2.488,0,2.488,15.473,0.119,15.4734576,21.523,0,21.523,2.488,0,2.488,19.035,0,19.035
23/10/2020 16:30,17.145,1.49,17.20962303,1.821,0,1.821,15.324,1.49,15.39626825,20.689,0,20.689,1.821,0,1.821,18.868,0,18.868
23/10/2020 17:00,19.972,1.3978,20.02085485,3.568,0,3.568,16.404,1.3978,16.4634462,23.857,0,23.857,3.568,0,3.568,20.289,0,20.289
23/10/2020 17:30,23.9565,1.5496,24.00656478,3.9165,0,3.9165,20.04,1.5496,20.09982239,27.9875,0,27.9875,3.9165,0,3.9165,24.071,0,24.071
23/10/2020 18:00,23.9315,1.7472,23.99519535,1.3065,0,1.3065,22.625,1.7472,22.69236287,28.3385,0,28.3385,1.3065,0,1.3065,27.032,0,27.032
23/10/2020 18:30,18.989,1.3786,19.03897736,0.118,0,0.118,18.871,1.3786,18.92128904,23.497,0,23.497,0.118,0,0.118,23.379,0,23.379
23/10/2020 19:00,26.3195,1.536,26.36428221,4.0485,0,4.0485,22.271,1.536,22.32390506,30.7735,0,30.7735,4.0485,0,4.0485,26.725,0,26.725
23/10/2020 19:30,20.532,1.2904,20.57250972,0,0,0,20.532,1.2904,20.57250972,24.847,0,24.847,0,0,0,24.847,0,24.847
23/10/2020 20:00,16.8885,0,16.8885,0.5455,0,0.5455,16.343,0,16.343,21.5405,0,21.5405,0.5455,0,0.5455,20.995,0,20.995
23/10/2020 20:30,19.142,0,19.142,3.143,0,3.143,15.999,0,15.999,23.689,0,23.689,3.143,0,3.143,20.546,0,20.546
23/10/2020 21:00,19.456,0,19.456,2.523,0,2.523,16.933,0,16.933,23.794,0,23.794,2.523,0,2.523,21.271,0,21.271
23/10/2020 21:30,16.7105,0,16.7105,0.4345,0,0.4345,16.276,0,16.276,20.8655,0,20.8655,0.4345,0,0.4345,20.431,0,20.431
23/10/2020 22:00,11.387,0,11.387,0,0,0,11.387,0,11.387,15.256,0,15.256,0,0,0,15.256,0,15.256
23/10/2020 22:30,14.9195,0,14.9195,3.7295,0,3.7295,11.19,0,11.19,18.3335,0,18.3335,3.7295,0,3.7295,14.604,0,14.604
23/10/2020 23:00,15.3885,0,15.3885,2.5205,0,2.5205,12.868,0,12.868,18.7485,0,18.7485,2.5205,0,2.5205,16.228,0,16.228
23/10/2020 23:30,11.793,0,11.793,0,0,0,11.793,0,11.793,14.982,0,14.982,0,0,0,14.982,0,14.982
24/10/2020 00:00,7.0856,0,7.0856,0.068,0,0.068,7.0176,0,7.0176,10.117,0,10.117,0.068,0,0.068,10.049,0,10.049
24/10/2020 00:30,16.1985,0,16.1985,4.8495,0,4.8495,11.349,0,11.349,19.2325,0,19.2325,4.8495,0,4.8495,14.383,0,14.383
24/10/2020 01:00,13.1245,0.0422,13.12456784,0.0015,0,0.0015,13.123,0.0422,13.12306785,15.8395,0,15.8395,0.0015,0,0.0015,15.838,0,15.838
24/10/2020 01:30,13.1445,0.0172,13.14451125,0.0025,0,0.0025,13.142,0.0172,13.14201126,15.8385,0,15.8385,0.0025,0,0.0025,15.836,0,15.836
24/10/2020 02:00,13.245,0.0058,13.24500127,0.003,0,0.003,13.242,0.0058,13.24200127,15.952,0,15.952,0.003,0,0.003,15.949,0,15.949
24/10/2020 02:30,12.6065,0,12.6065,0.0055,0,0.0055,12.601,0,12.601,15.2175,0,15.2175,0.0055,0,0.0055,15.212,0,15.212
24/10/2020 03:00,12.093,0,12.093,0.006,0,0.006,12.087,0,12.087,14.616,0,14.616,0.006,0,0.006,14.61,0,14.61
24/10/2020 03:30,11.7535,0,11.7535,0.0075,0,0.0075,11.746,0,11.746,14.1615,0,14.1615,0.0075,0,0.0075,14.154,0,14.154
24/10/2020 04:00,3.7808,0,3.7808,0.007,0,0.007,3.7738,0,3.7738,6.1534,0,6.1534,0.007,0,0.007,6.1464,0,6.1464
24/10/2020 04:30,18.5925,0.0116,18.59250362,7.5765,0,7.5765,11.016,0.0116,11.01600611,20.8455,0,20.8455,7.5765,0,7.5765,13.269,0,13.269
24/10/2020 05:00,3.5706,0.0038,3.570602022,0.008,0,0.008,3.5626,0.0038,3.562602027,5.8988,0,5.8988,0.008,0,0.008,5.8908,0,5.8908
24/10/2020 05:30,17.717,0.023,17.71701493,7.507,0,7.507,10.21,0.023,10.21002591,20.081,0,20.081,7.507,0,7.507,12.574,0,12.574
24/10/2020 06:00,6.8935,0.0634,6.893791541,1.1655,0,1.1655,5.728,0.0634,5.728350859,9.3563,0,9.3563,1.1655,0,1.1655,8.1908,0,8.1908
24/10/2020 06:30,19.7865,0.382,19.79018712,6.5465,0,6.5465,13.24,0.382,13.24550958,22.3955,0,22.3955,6.5465,0,6.5465,15.849,0,15.849
24/10/2020 07:00,14.3485,0.4378,14.3551775,0.0085,0,0.0085,14.34,0.4378,14.34668146,17.1545,0,17.1545,0.0085,0,0.0085,17.146,0,17.146
24/10/2020 07:30,15.715,0.5836,15.7258327,0.007,0,0.007,15.708,0.5836,15.71883752,18.892,0,18.892,0.007,0,0.007,18.885,0,18.885
24/10/2020 08:00,16.78,0,16.78,0.011,0,0.011,16.769,0,16.769,20.783,0,20.783,0.011,0,0.011,20.772,0,20.772
24/10/2020 08:30,17.957,0.3648,17.96070511,0.016,0,0.016,17.941,0.3648,17.94470841,22.008,0,22.008,0.016,0,0.016,21.992,0,21.992
24/10/2020 09:00,19.127,1.4996,19.18569595,0.058,0,0.058,19.069,1.4996,19.12787393,22.841,0,22.841,0.058,0,0.058,22.783,0,22.783
24/10/2020 09:30,19.9,1.6628,19.96934911,0.091,0,0.091,19.809,1.6628,19.87866658,23.684,0,23.684,0.091,0,0.091,23.593,0,23.593
24/10/2020 10:00,20.3175,1.9182,20.40784892,0.0925,0,0.0925,20.225,1.9182,20.31576029,24.1535,0,24.1535,0.0925,0,0.0925,24.061,0,24.061
24/10/2020 10:30,20.07,1.8894,20.15873836,0.131,0,0.131,19.939,1.8894,20.02831879,23.874,0,23.874,0.131,0,0.131,23.743,0,23.743
24/10/2020 11:00,20.067,1.9028,20.1570121,0.283,0,0.283,19.784,1.9028,19.87529381,23.835,0,23.835,0.283,0,0.283,23.552,0,23.552
24/10/2020 11:30,20.3015,1.8662,20.38709407,0.3185,0,0.3185,19.983,1.8662,20.06995245,24.0775,0,24.0775,0.3185,0,0.3185,23.759,0,23.759
24/10/2020 12:00,20.359,1.8336,20.44140333,0.247,0,0.247,20.112,1.8336,20.19541119,24.183,0,24.183,0.247,0,0.247,23.936,0,23.936
24/10/2020 12:30,20.273,1.8452,20.35679965,0.228,0,0.228,20.045,1.8452,20.12974883,24.063,0,24.063,0.228,0,0.228,23.835,0,23.835
24/10/2020 13:00,20.1715,1.7012,20.24310978,0.2305,0,0.2305,19.941,1.7012,20.01343455,23.9175,0,23.9175,0.2305,0,0.2305,23.687,0,23.687
24/10/2020 13:30,19.66,1.7204,19.73513051,0.201,0,0.201,19.459,1.7204,19.53490356,23.187,0,23.187,0.201,0,0.201,22.986,0,22.986
24/10/2020 14:00,11.3205,0.2324,11.32288523,0.2785,0,0.2785,11.042,0.2324,11.04444538,15.1955,0,15.1955,0.2785,0,0.2785,14.917,0,14.917
24/10/2020 14:30,26.216,0,26.216,7.937,0,7.937,18.279,0,18.279,30.316,0,30.316,7.937,0,7.937,22.379,0,22.379
24/10/2020 15:00,19.145,0,19.145,0.395,0,0.395,18.75,0,18.75,23.393,0,23.393,0.395,0,0.395,22.998,0,22.998
24/10/2020 15:30,19.249,0,19.249,0.162,0,0.162,19.087,0,19.087,23.567,0,23.567,0.162,0,0.162,23.405,0,23.405
24/10/2020 16:00,20.425,0,20.425,0.238,0,0.238,20.187,0,20.187,24.843,0,24.843,0.238,0,0.238,24.605,0,24.605
24/10/2020 16:30,21.2895,0,21.2895,0.0885,0,0.0885,21.201,0,21.201,25.9505,0,25.9505,0.0885,0,0.0885,25.862,0,25.862
24/10/2020 17:00,22.592,0,22.592,0.061,0,0.061,22.531,0,22.531,27.542,0.0038,27.54200026,0.061,0,0.061,27.481,0.0038,27.48100026
24/10/2020 17:30,24.146,1.3132,24.18168336,0.035,0,0.035,24.111,1.3132,24.14673508,28.799,0.0692,28.79908314,0.035,0,0.035,28.764,0.0692,28.76408324
24/10/2020 18:00,22.2015,1.9508,22.28704159,0.0195,0,0.0195,22.182,1.9508,22.2676165,26.7225,0,26.7225,0.0195,0,0.0195,26.703,0,26.703
24/10/2020 18:30,24.7195,1.801,24.78502131,2.4475,0,2.4475,22.272,1.801,22.34469926,29.0795,0,29.0795,2.4475,0,2.4475,26.632,0,26.632
24/10/2020 19:00,24.267,1.6704,24.3244224,1.486,0,1.486,22.781,1.6704,22.84215833,28.478,0,28.478,1.486,0,1.486,26.992,0,26.992
24/10/2020 19:30,21.227,0.5934,21.23529262,0.009,0,0.009,21.218,0.5934,21.22629613,25.679,0,25.679,0.009,0,0.009,25.67,0,25.67
24/10/2020 20:00,19.8905,0,19.8905,0.0015,0,0.0015,19.889,0,19.889,24.4255,0,24.4255,0.0015,0,0.0015,24.424,0,24.424
24/10/2020 20:30,18.9605,0,18.9605,0.0065,0,0.0065,18.954,0,18.954,23.2905,0,23.2905,0.0065,0,0.0065,23.284,0,23.284
24/10/2020 21:00,18.131,0,18.131,0.01,0,0.01,18.121,0,18.121,22.346,0,22.346,0.01,0,0.01,22.336,0,22.336
24/10/2020 21:30,17.006,0,17.006,0.008,0,0.008,16.998,0,16.998,20.997,0,20.997,0.008,0,0.008,20.989,0,20.989
24/10/2020 22:00,8.9748,0,8.9748,0.008,0,0.008,8.9668,0,8.9668,12.668,0,12.668,0.008,0,0.008,12.66,0,12.66
24/10/2020 22:30,21.5495,0,21.5495,7.0865,0,7.0865,14.463,0,14.463,25.1345,0,25.1345,7.0865,0,7.0865,18.048,0,18.048
24/10/2020 23:00,7.7539,0,7.7539,0.2885,0,0.2885,7.4654,0,7.4654,10.8455,0,10.8455,0.2885,0,0.2885,10.557,0,10.557
24/10/2020 23:30,19.492,0,19.492,6.698,0,6.698,12.794,0,12.794,22.616,0,22.616,6.698,0,6.698,15.918,0,15.918
25/10/2020 00:00,10.6825,0,10.6825,0.2545,0,0.2545,10.428,0,10.428,13.6505,0,13.6505,0.2545,0,0.2545,13.396,0,13.396
25/10/2020 00:30,12.6725,0,12.6725,2.2445,0,2.2445,10.428,0,10.428,15.6405,0,15.6405,2.2445,0,2.2445,13.396,0,13.396
25/10/2020 01:00,12.292,0,12.292,0.008,0,0.008,12.284,0,12.284,15.284,0,15.284,0.008,0,0.008,15.276,0,15.276
25/10/2020 01:30,13.6795,0,13.6795,2.7445,0,2.7445,10.935,0,10.935,16.8605,0,16.8605,2.7445,0,2.7445,14.116,0,14.116
25/10/2020 02:00,13.9565,0.0788,13.95672246,0.0135,0,0.0135,13.943,0.0788,13.94322267,17.0535,0,17.0535,0.0135,0,0.0135,17.04,0,17.04
25/10/2020 02:30,14.268,0.2668,14.27049425,0.001,0,0.001,14.267,0.2668,14.26949443,16.956,0,16.956,0.001,0,0.001,16.955,0,16.955
25/10/2020 03:00,13.701,0.2092,13.70259704,0.007,0,0.007,13.694,0.2092,13.69559786,16.293,0,16.293,0.007,0,0.007,16.286,0,16.286
25/10/2020 03:30,13.1785,0.2228,13.18038323,0.0095,0,0.0095,13.169,0.2228,13.17088459,15.6935,0,15.6935,0.0095,0,0.0095,15.684,0,15.684
25/10/2020 04:00,12.564,0.0922,12.5643383,0.011,0,0.011,12.553,0.0922,12.55333859,15.002,0,15.002,0.011,0,0.011,14.991,0,14.991
25/10/2020 04:30,12.068,0.0288,12.06803437,0.013,0,0.013,12.055,0.0288,12.0550344,14.413,0,14.413,0.013,0,0.013,14.4,0,14.4
25/10/2020 05:00,11.6745,0.0058,11.67450144,0.0115,0,0.0115,11.663,0.0058,11.66300144,13.9185,0,13.9185,0.0115,0,0.0115,13.907,0,13.907
25/10/2020 05:30,11.517,0.002,11.51700017,0.015,0,0.015,11.502,0.002,11.50200017,13.741,0,13.741,0.015,0,0.015,13.726,0,13.726
25/10/2020 06:00,11.2364,0.0058,11.2364015,4.746,0,4.746,6.4904,0.0058,6.490402592,13.9452,0,13.9452,4.746,0,4.746,9.1992,0,9.1992
25/10/2020 06:30,11.4334,0,11.4334,8.707,0,8.707,2.7264,0,2.7264,14.4362,0,14.4362,8.707,0,8.707,5.7292,0,5.7292
25/10/2020 07:00,11.9495,0,11.9495,8.7315,0,8.7315,3.218,0,3.218,14.8987,0,14.8987,8.7315,0,8.7315,6.1672,0,6.1672
25/10/2020 07:30,12.9539,0,12.9539,8.7395,0,8.7395,4.2144,0,4.2144,16.0375,0,16.0375,8.7395,0,8.7395,7.298,0,7.298
25/10/2020 08:00,13.9358,0,13.9358,7.187,0,7.187,6.7488,0,6.7488,17.171,0,17.171,7.187,0,7.187,9.984,0,9.984
25/10/2020 08:30,14.9555,0.0998,14.95583299,0.0755,0,0.0755,14.88,0.0998,14.88033467,18.3935,0,18.3935,0.0755,0,0.0755,18.318,0,18.318
25/10/2020 09:00,16.5295,0.6432,16.54200945,0.6405,0,0.6405,15.889,0.6432,15.90201331,19.6415,0,19.6415,0.6405,0,0.6405,19.001,0,19.001
25/10/2020 09:30,17.688,0.1228,17.68842627,5.123,0,5.123,12.565,0.1228,12.56560006,21.727,0,21.727,5.123,0,5.123,16.604,0,16.604
25/10/2020 10:00,18.194,0,18.194,3.541,0,3.541,14.653,0,14.653,22.353,0,22.353,3.541,0,3.541,18.812,0,18.812
25/10/2020 10:30,18.9765,0,18.9765,5.9855,0,5.9855,12.991,0,12.991,22.9945,0,22.9945,5.9855,0,5.9855,17.009,0,17.009
25/10/2020 11:00,19.9705,0,19.9705,3.6655,0,3.6655,16.305,0,16.305,23.8235,0,23.8235,3.6655,0,3.6655,20.158,0,20.158
25/10/2020 11:30,19.8915,0,19.8915,1.7825,0,1.7825,18.109,0,18.109,23.6995,0,23.6995,1.7825,0,1.7825,21.917,0,21.917
25/10/2020 12:00,18.6605,0,18.6605,3.2085,0,3.2085,15.452,0,15.452,22.1305,0,22.1305,3.2085,0,3.2085,18.922,0,18.922
25/10/2020 12:30,18.733,0,18.733,5.942,0,5.942,12.791,0,12.791,22.171,0,22.171,5.942,0,5.942,16.229,0,16.229
25/10/2020 13:00,18.6865,0,18.6865,2.6795,0,2.6795,16.007,0,16.007,22.1665,0,22.1665,2.6795,0,2.6795,19.487,0,19.487
25/10/2020 13:30,18.63,0,18.63,2.444,0,2.444,16.186,0,16.186,22.479,0,22.479,2.444,0,2.444,20.035,0,20.035
25/10/2020 14:00,18.22,0,18.22,1.781,0,1.781,16.439,0,16.439,22.177,0,22.177,1.781,0,1.781,20.396,0,20.396
25/10/2020 14:30,18.5805,0,18.5805,3.1875,0,3.1875,15.393,0,15.393,22.2765,0,22.2765,3.1875,0,3.1875,19.089,0,19.089
25/10/2020 15:00,17.7993,0,17.7993,9.3415,0,9.3415,8.4578,0,8.4578,21.0245,0,21.0245,9.3415,0,9.3415,11.683,0,11.683
25/10/2020 15:30,17.2265,0,17.2265,3.3055,0,3.3055,13.921,0,13.921,20.5195,0,20.5195,3.3055,0,3.3055,17.214,0,17.214
25/10/2020 16:00,18.0165,0,18.0165,0.7495,0,0.7495,17.267,0,17.267,21.8795,0,21.8795,0.7495,0,0.7495,21.13,0,21.13
25/10/2020 16:30,19.0315,0,19.0315,0.3385,0,0.3385,18.693,0,18.693,23.2365,0,23.2365,0.3385,0,0.3385,22.898,0,22.898
25/10/2020 17:00,20.277,0.4204,20.28135758,0.361,0,0.361,19.916,0.4204,19.92043655,24.378,0,24.378,0.361,0,0.361,24.017,0,24.017
25/10/2020 17:30,21.418,1.4572,21.46751397,0.551,0,0.551,20.867,1.4572,20.91781826,25.298,0,25.298,0.551,0,0.551,24.747,0,24.747
25/10/2020 18:00,22.9785,1.6724,23.03927916,0.0595,0,0.0595,22.919,1.6724,22.97993653,27.2465,0,27.2465,0.0595,0,0.0595,27.187,0,27.187
25/10/2020 18:30,25.175,1.9104,25.24738111,0,0,0,25.175,1.9104,25.24738111,29.814,0,29.814,0,0,0,29.814,0,29.814
25/10/2020 19:00,25.668,1.8874,25.73729789,0,0,0,25.668,1.8874,25.73729789,30.53,0,30.53,0,0,0,30.53,0,30.53
25/10/2020 19:30,24.89,1.7242,24.94964861,0.004,0,0.004,24.886,1.7242,24.94565817,29.691,0,29.691,0.004,0,0.004,29.687,0,29.687
25/10/2020 20:00,23.508,1.4976,23.55565473,0.002,0,0.002,23.506,1.4976,23.55365878,28.12,0,28.12,0.002,0,0.002,28.118,0,28.118
25/10/2020 20:30,21.9755,0.9946,21.99799603,0.0015,0,0.0015,21.974,0.9946,21.99649757,26.4675,0,26.4675,0.0015,0,0.0015,26.466,0,26.466
25/10/2020 21:00,20.3285,0,20.3285,4.1785,0,4.1785,16.15,0,16.15,25.0775,0,25.0775,4.1785,0,4.1785,20.899,0,20.899
25/10/2020 21:30,19.4095,0,19.4095,0.0005,0,0.0005,19.409,0,19.409,24.0525,0,24.0525,0.0005,0,0.0005,24.052,0,24.052
25/10/2020 22:00,18.269,0,18.269,0,0,0,18.269,0,18.269,22.74,0,22.74,0,0,0,22.74,0,22.74
25/10/2020 22:30,17.2705,0,17.2705,0.0005,0,0.0005,17.27,0,17.27,21.5705,0,21.5705,0.0005,0,0.0005,21.57,0,21.57
25/10/2020 23:00,16.149,0.0058,16.14900104,0,0,0,16.149,0.0058,16.14900104,20.161,0,20.161,0,0,0,20.161,0,20.161
25/10/2020 23:30,14.948,0.0116,14.9480045,2.579,0,2.579,12.369,0.0116,12.36900544,18.46,0,18.46,2.579,0,2.579,15.881,0,15.881
26/10/2020 00:00,13.444,0,13.444,0.008,0,0.008,13.436,0,13.436,16.814,0,16.814,0.008,0,0.008,16.806,0,16.806
26/10/2020 00:30,20.7705,0,20.7705,8.3945,0,8.3945,12.376,0,12.376,23.8555,0,23.8555,8.3945,0,8.3945,15.461,0,15.461
26/10/2020 01:00,14.3632,0,14.3632,8.743,0,8.743,5.6202,0,5.6202,17.6526,0,17.6526,8.743,0,8.743,8.9096,0,8.9096
26/10/2020 01:30,8.2723,0,8.2723,2.8405,0,2.8405,5.4318,0,5.4318,11.5803,0,11.5803,2.8405,0,2.8405,8.7398,0,8.7398
26/10/2020 02:00,10.841,0,10.841,0.013,0,0.013,10.828,0,10.828,14.119,0,14.119,0.013,0,0.013,14.106,0,14.106
26/10/2020 02:30,13.149,0,13.149,0.018,0,0.018,13.131,0,13.131,16.376,0,16.376,0.018,0,0.018,16.358,0,16.358
26/10/2020 03:00,17.1,0.0326,17.10003107,3.967,0,3.967,13.133,0.0326,13.13304046,19.909,0,19.909,3.967,0,3.967,15.942,0,15.942
26/10/2020 03:30,17.5839,0.0844,17.58410255,8.7455,0,8.7455,8.8384,0.0844,8.838802969,20.2175,0,20.2175,8.7455,0,8.7455,11.472,0,11.472
26/10/2020 04:00,5.1191,0,5.1191,1.6075,0,1.6075,3.5116,0,3.5116,7.6695,0,7.6695,1.6075,0,1.6075,6.062,0,6.062
26/10/2020 04:30,10.5155,0.0346,10.51555692,0.2895,0,0.2895,10.226,0.0346,10.22605853,12.9035,0,12.9035,0.2895,0,0.2895,12.614,0,12.614
26/10/2020 05:00,20.1005,0.0212,20.10051118,8.7365,0,8.7365,11.364,0.0212,11.36401977,22.5355,0,22.5355,8.7365,0,8.7365,13.799,0,13.799
26/10/2020 05:30,4.2545,0,4.2545,1.2415,0,1.2415,3.013,0,3.013,6.6947,0,6.6947,1.2415,0,1.2415,5.4532,0,5.4532
26/10/2020 06:00,10.7825,0.023,10.78252453,0.0095,0,0.0095,10.773,0.023,10.77302455,13.2165,0,13.2165,0.0095,0,0.0095,13.207,0,13.207
26/10/2020 06:30,12.8555,0.2324,12.85760048,0.0115,0,0.0115,12.844,0.2324,12.84610236,15.4255,0,15.4255,0.0115,0,0.0115,15.414,0,15.414
26/10/2020 07:00,14.2945,0.2688,14.29702709,0.0135,0,0.0135,14.281,0.2688,14.28352948,17.3085,0,17.3085,0.0135,0,0.0135,17.295,0,17.295
26/10/2020 07:30,18.172,0,18.172,2.669,0,2.669,15.503,0,15.503,22.042,0,22.042,2.669,0,2.669,19.373,0,19.373
26/10/2020 08:00,23.379,0,23.379,9.089,0,9.089,14.29,0,14.29,27.502,0,27.502,9.089,0,9.089,18.413,0,18.413
26/10/2020 08:30,18.3376,0,18.3376,9.29,0,9.29,9.0476,0,9.0476,22.53,0,22.53,9.29,0,9.29,13.24,0,13.24
26/10/2020 09:00,12.591,0,12.591,2.535,0,2.535,10.056,0,10.056,17.085,0,17.085,2.535,0,2.535,14.55,0,14.55
26/10/2020 09:30,18.9665,0,18.9665,1.2925,0,1.2925,17.674,0,17.674,23.5455,0.0768,23.54562525,1.2925,0,1.2925,22.253,0.0768,22.25313253
26/10/2020 10:00,20.576,0,20.576,1.956,0,1.956,18.62,0,18.62,24.965,0.1114,24.96524855,1.956,0,1.956,23.009,0.1114,23.00926967
26/10/2020 10:30,20.01,0,20.01,2.672,0,2.672,17.338,0,17.338,24.095,0.1076,24.09524025,2.672,0,2.672,21.423,0.1076,21.42327022
26/10/2020 11:00,19.3805,0,19.3805,3.0015,0,3.0015,16.379,0,16.379,23.2155,0.1268,23.21584628,3.0015,0,3.0015,20.214,0.1268,20.2143977
26/10/2020 11:30,18.6525,0,18.6525,3.3655,0,3.3655,15.287,0,15.287,22.2335,0.0748,22.23362582,3.3655,0,3.3655,18.868,0.0748,18.86814827
26/10/2020 12:00,17.6945,0,17.6945,2.8445,0,2.8445,14.85,0,14.85,21.0845,0.0154,21.08450562,2.8445,0,2.8445,18.24,0.0154,18.2400065
26/10/2020 12:30,18.0105,0,18.0105,3.2365,0,3.2365,14.774,0,14.774,21.4095,0.0826,21.40965934,3.2365,0,3.2365,18.173,0.0826,18.17318772
26/10/2020 13:00,17.6215,0,17.6215,2.9315,0,2.9315,14.69,0,14.69,20.9715,0.002,20.9715001,2.9315,0,2.9315,18.04,0.002,18.04000011
26/10/2020 13:30,17.5155,0,17.5155,2.4605,0,2.4605,15.055,0,15.055,21.0295,0,21.0295,2.4605,0,2.4605,18.569,0,18.569
26/10/2020 14:00,16.811,0,16.811,1.741,0,1.741,15.07,0,15.07,20.391,0,20.391,1.741,0,1.741,18.65,0,18.65
26/10/2020 14:30,18.463,0,18.463,2.124,0,2.124,16.339,0,16.339,22.215,0.002,22.21500009,2.124,0,2.124,20.091,0.002,20.0910001
26/10/2020 15:00,16.9705,0,16.9705,1.8585,0,1.8585,15.112,0,15.112,20.8415,0.0038,20.84150035,1.8585,0,1.8585,18.983,0.0038,18.98300038
26/10/2020 15:30,16.98,0,16.98,1.435,0,1.435,15.545,0,15.545,20.895,0,20.895,1.435,0,1.435,19.46,0,19.46
26/10/2020 16:00,16.898,0,16.898,0.805,0,0.805,16.093,0,16.093,20.938,0,20.938,0.805,0,0.805,20.133,0,20.133
26/10/2020 16:30,17.4835,0,17.4835,0.2475,0,0.2475,17.236,0,17.236,21.8665,0,21.8665,0.2475,0,0.2475,21.619,0,21.619
26/10/2020 17:00,19.2645,0,19.2645,0.0515,0,0.0515,19.213,0,19.213,23.9515,0.002,23.95150008,0.0515,0,0.0515,23.9,0.002,23.90000008
26/10/2020 17:30,27.9585,1.2346,27.98574565,6.0225,0,6.0225,21.936,1.2346,21.97071535,32.5535,0,32.5535,6.0225,0,6.0225,26.531,0,26.531
26/10/2020 18:00,28.3505,0.6126,28.35711778,9.6725,0,9.6725,18.678,0.6126,18.68804331,33.7255,0.0902,33.72562062,9.6725,0,9.6725,24.053,0.0902,24.05316913
26/10/2020 18:30,26.3205,0,26.3205,9.6985,0,9.6985,16.622,0,16.622,31.5445,0.526,31.54888518,9.6985,0,9.6985,21.846,0.526,21.8523315
26/10/2020 19:00,17.804,0.8524,17.82439345,0.947,0,0.947,16.857,0.8524,16.8785377,21.677,0.2304,21.6782244,0.947,0,0.947,20.73,0.2304,20.73128033
26/10/2020 19:30,23.9265,2.1196,24.02020205,0.0035,0,0.0035,23.923,2.1196,24.0167157,28.4655,0,28.4655,0.0035,0,0.0035,28.462,0,28.462
26/10/2020 20:00,23.5135,1.5092,23.56188377,0.0045,0,0.0045,23.509,1.5092,23.55739301,28.1655,0,28.1655,0.0045,0,0.0045,28.161,0,28.161
26/10/2020 20:30,22.291,0.3168,22.29325107,0.004,0,0.004,22.287,0.3168,22.28925147,26.807,0.1786,26.80759495,0.004,0,0.004,26.803,0.1786,26.80359504
26/10/2020 21:00,21.4715,0.2918,21.47348271,0.0015,0,0.0015,21.47,0.2918,21.47198284,24.8235,0.002,24.82350008,0.0015,0,0.0015,24.822,0.002,24.82200008
26/10/2020 21:30,23.36,0.1382,23.3604088,3.053,0,3.053,20.307,0.1382,20.30747026,26.571,0.215,26.57186983,3.053,0,3.053,23.518,0.215,23.51898274
26/10/2020 22:00,20.565,0.0076,20.5650014,4.279,0,4.279,16.286,0.0076,16.28600177,23.229,0,23.229,4.279,0,4.279,18.95,0,18.95
26/10/2020 22:30,21.095,0,21.095,8.076,0,8.076,13.019,0,13.019,24.3,0,24.3,8.076,0,8.076,16.224,0,16.224
26/10/2020 23:00,16.5576,0,16.5576,8.725,0,8.725,7.8326,0,7.8326,19.616,0,19.616,8.725,0,8.725,10.891,0,10.891
26/10/2020 23:30,9.9949,0,9.9949,4.4135,0,4.4135,5.5814,0,5.5814,12.7253,0,12.7253,4.4135,0,4.4135,8.3118,0,8.3118
27/10/2020 00:00,9.2253,0,9.2253,0.0015,0,0.0015,9.2238,0,9.2238,11.7915,0,11.7915,0.0015,0,0.0015,11.79,0,11.79
27/10/2020 00:30,18.4705,0,18.4705,5.3805,0,5.3805,13.09,0,13.09,20.9385,0,20.9385,5.3805,0,5.3805,15.558,0,15.558
27/10/2020 01:00,9.2974,0,9.2974,0.002,0,0.002,9.2954,0,9.2954,12.002,0,12.002,0.002,0,0.002,12,0,12
27/10/2020 01:30,14.6465,0,14.6465,0.0035,0,0.0035,14.643,0,14.643,17.3645,0,17.3645,0.0035,0,0.0035,17.361,0,17.361
27/10/2020 02:00,14.368,0,14.368,0,0,0,14.368,0,14.368,17.038,0,17.038,0,0,0,17.038,0,17.038
27/10/2020 02:30,13.714,0,13.714,0.002,0,0.002,13.712,0,13.712,16.276,0,16.276,0.002,0,0.002,16.274,0,16.274
27/10/2020 03:00,13.467,0,13.467,0.002,0,0.002,13.465,0,13.465,16.024,0,16.024,0.002,0,0.002,16.022,0,16.022
27/10/2020 03:30,12.8615,0,12.8615,0.0025,0,0.0025,12.859,0,12.859,15.3125,0,15.3125,0.0025,0,0.0025,15.31,0,15.31
27/10/2020 04:00,12.445,0,12.445,0.002,0,0.002,12.443,0,12.443,14.811,0,14.811,0.002,0,0.002,14.809,0,14.809
27/10/2020 04:30,12.1645,0,12.1645,0.0015,0,0.0015,12.163,0,12.163,14.4685,0,14.4685,0.0015,0,0.0015,14.467,0,14.467
27/10/2020 05:00,11.793,0,11.793,0.004,0,0.004,11.789,0,11.789,14.065,0,14.065,0.004,0,0.004,14.061,0,14.061
27/10/2020 05:30,11.7725,0,11.7725,0.0025,0,0.0025,11.77,0,11.77,14.0085,0,14.0085,0.0025,0,0.0025,14.006,0,14.006
27/10/2020 06:00,12.1165,0,12.1165,0.0035,0,0.0035,12.113,0,12.113,14.4495,0,14.4495,0.0035,0,0.0035,14.446,0,14.446
27/10/2020 06:30,12.848,0,12.848,0.005,0,0.005,12.843,0,12.843,15.271,0,15.271,0.005,0,0.005,15.266,0,15.266
27/10/2020 07:00,14.5275,0,14.5275,0.0085,0,0.0085,14.519,0,14.519,17.2425,0,17.2425,0.0085,0,0.0085,17.234,0,17.234
27/10/2020 07:30,16.1165,0.0268,16.11652228,0.0155,0,0.0155,16.101,0.0268,16.1010223,19.0675,0,19.0675,0.0155,0,0.0155,19.052,0,19.052
27/10/2020 08:00,17.57,0.2688,17.57205604,0.048,0,0.048,17.522,0.2688,17.52406167,20.753,0,20.753,0.048,0,0.048,20.705,0,20.705
27/10/2020 08:30,25.65,0.4742,25.65438297,6.859,0,6.859,18.791,0.4742,18.79698238,29.321,0.1228,29.32125715,6.859,0,6.859,22.462,0.1228,22.46233567
27/10/2020 09:00,22.3685,0.263,22.37004607,8.9115,0,8.9115,13.457,0.263,13.45956976,26.6465,0.3168,26.64838315,8.9115,0,8.9115,17.735,0.3168,17.73782927
27/10/2020 09:30,21.0875,0,21.0875,9.0775,0,9.0775,12.01,0,12.01,25.5765,0.6548,25.5848806,9.0775,0,9.0775,16.499,0.6548,16.51198849
27/10/2020 10:00,21.4235,0,21.4235,9.0685,0,9.0685,12.355,0,12.355,25.9415,0.816,25.95433063,9.0685,0,9.0685,16.873,0.816,16.89271988
27/10/2020 10:30,21.5015,0,21.5015,9.2995,0,9.2995,12.202,0,12.202,25.9345,0.8832,25.94953434,9.2995,0,9.2995,16.635,0.8832,16.65842931
27/10/2020 11:00,21.4675,0,21.4675,9.6675,0,9.6675,11.8,0,11.8,25.6835,0.862,25.69796132,9.6675,0,9.6675,16.016,0.862,16.03918015
27/10/2020 11:30,13.948,0.0576,13.94811893,2.968,0,2.968,10.98,0.0576,10.98015108,17.839,0.6796,17.85194043,2.968,0,2.968,14.871,0.6796,14.88652065
27/10/2020 12:00,19.1245,0.6854,19.13677803,1.8425,0,1.8425,17.282,0.6854,17.29558606,22.4225,0,22.4225,1.8425,0,1.8425,20.58,0,20.58
27/10/2020 12:30,18.987,0.8026,19.00395579,1.184,0,1.184,17.803,0.8026,17.82108234,22.297,0,22.297,1.184,0,1.184,21.113,0,21.113
27/10/2020 13:00,19.9205,0.407,19.92465732,1.2005,0,1.2005,18.72,0.407,18.72442386,23.6965,0.7738,23.7091307,1.2005,0,1.2005,22.496,0.7738,22.50930435
27/10/2020 13:30,21.1365,0,21.1365,2.5555,0,2.5555,18.581,0,18.581,25.3035,1.4036,25.34239936,2.5555,0,2.5555,22.748,1.4036,22.79126142
27/10/2020 14:00,19.0705,0.4148,19.0750106,2.2625,0,2.2625,16.808,0.4148,16.81311759,22.4865,0.5434,22.49306484,2.2625,0,2.2625,20.224,0.5434,20.23129901
27/10/2020 14:30,17.895,0.5396,17.90313361,1.69,0,1.69,16.205,0.5396,16.21398141,20.771,0,20.771,1.69,0,1.69,19.081,0,19.081
27/10/2020 15:00,19.057,0.622,19.067148,2.303,0,2.303,16.754,0.622,16.76554204,21.908,0,21.908,2.303,0,2.303,19.605,0,19.605
27/10/2020 15:30,17.644,0.6758,17.65693749,1.712,0,1.712,15.932,0.6758,15.94632652,20.34,0,20.34,1.712,0,1.712,18.628,0,18.628
27/10/2020 16:00,17.567,0.5818,17.57663165,0.944,0,0.944,16.623,0.5818,16.6331783,20.553,0,20.553,0.944,0,0.944,19.609,0,19.609
27/10/2020 16:30,18.094,0.6452,18.10549969,0.238,0,0.238,17.856,0.6452,17.86765287,21.392,0,21.392,0.238,0,0.238,21.154,0,21.154
27/10/2020 17:00,27.834,0.3898,27.83672933,7.918,0,7.918,19.916,0.3898,19.91981426,31.788,0.5164,31.79219421,7.918,0,7.918,23.87,0.5164,23.87558521
27/10/2020 17:30,15.9365,0.6758,15.95082248,1.5265,0,1.5265,14.41,0.6758,14.42583813,20.0775,0,20.0775,1.5265,0,1.5265,18.551,0,18.551
27/10/2020 18:00,27.9395,1.273,27.96848564,4.4365,0,4.4365,23.503,1.273,23.53744969,32.4275,0,32.4275,4.4365,0,4.4365,27.991,0,27.991
27/10/2020 18:30,24.439,1.2232,24.46959213,2.528,0,2.528,21.911,1.2232,21.94511652,29.278,0,29.278,2.528,0,2.528,26.75,0,26.75
27/10/2020 19:00,23.6525,1.2326,23.68459539,0.0095,0,0.0095,23.643,1.2326,23.67510827,28.4005,0,28.4005,0.0095,0,0.0095,28.391,0,28.391
27/10/2020 19:30,27.5485,1.273,27.57789661,2.3755,0,2.3755,25.173,1.273,25.20516729,32.1775,0,32.1775,2.3755,0,2.3755,29.802,0,29.802
27/10/2020 20:00,21.581,0.8314,21.59700875,0.031,0,0.031,21.55,0.8314,21.56603176,26.109,0,26.109,0.031,0,0.031,26.078,0,26.078
27/10/2020 20:30,30.9855,0.766,30.99496679,8.3585,0,8.3585,22.627,0.766,22.63996212,35.3165,0,35.3165,8.3585,0,8.3585,26.958,0,26.958
27/10/2020 21:00,22.4705,0.0096,22.47050205,9.7235,0,9.7235,12.747,0.0096,12.74700361,27.0845,0,27.0845,9.7235,0,9.7235,17.361,0,17.361
27/10/2020 21:30,20.0735,0,20.0735,9.7495,0,9.7495,10.324,0,10.324,24.1225,0,24.1225,9.7495,0,9.7495,14.373,0,14.373
27/10/2020 22:00,11.7377,0,11.7377,2.5655,0,2.5655,9.1722,0,9.1722,15.3065,0,15.3065,2.5655,0,2.5655,12.741,0,12.741
27/10/2020 22:30,15.0145,0,15.0145,0.0155,0,0.0155,14.999,0,14.999,18.2955,0,18.2955,0.0155,0,0.0155,18.28,0,18.28
27/10/2020 23:00,16.2645,0,16.2645,0.0155,0,0.0155,16.249,0,16.249,19.3105,0,19.3105,0.0155,0,0.0155,19.295,0,19.295
27/10/2020 23:30,14.642,0,14.642,0.014,0,0.014,14.628,0,14.628,17.39,0,17.39,0.014,0,0.014,17.376,0,17.376
28/10/2020 00:00,14.0245,0,14.0245,0.0145,0,0.0145,14.01,0,14.01,16.6545,0,16.6545,0.0145,0,0.0145,16.64,0,16.64
28/10/2020 00:30,13.3505,0,13.3505,0.0195,0,0.0195,13.331,0,13.331,15.8555,0,15.8555,0.0195,0,0.0195,15.836,0,15.836
28/10/2020 01:00,14.6185,0,14.6185,0.0225,0,0.0225,14.596,0,14.596,17.3545,0,17.3545,0.0225,0,0.0225,17.332,0,17.332
28/10/2020 01:30,14.7845,0,14.7845,0.0215,0,0.0215,14.763,0,14.763,17.5415,0,17.5415,0.0215,0,0.0215,17.52,0,17.52
28/10/2020 02:00,14.6245,0,14.6245,0.0195,0,0.0195,14.605,0,14.605,17.3495,0,17.3495,0.0195,0,0.0195,17.33,0,17.33
28/10/2020 02:30,13.8015,0,13.8015,0.0195,0,0.0195,13.782,0,13.782,16.4165,0,16.4165,0.0195,0,0.0195,16.397,0,16.397
28/10/2020 03:00,13.7845,0,13.7845,0.0165,0,0.0165,13.768,0,13.768,16.3925,0,16.3925,0.0165,0,0.0165,16.376,0,16.376
28/10/2020 03:30,12.9525,0,12.9525,0.0195,0,0.0195,12.933,0,12.933,15.6905,0,15.6905,0.0195,0,0.0195,15.671,0,15.671
28/10/2020 04:00,12.3375,0,12.3375,0.0165,0,0.0165,12.321,0,12.321,15.2605,0,15.2605,0.0165,0,0.0165,15.244,0,15.244
28/10/2020 04:30,11.827,0,11.827,0.015,0,0.015,11.812,0,11.812,14.667,0,14.667,0.015,0,0.015,14.652,0,14.652
28/10/2020 05:00,11.592,0,11.592,0.017,0,0.017,11.575,0,11.575,14.425,0,14.425,0.017,0,0.017,14.408,0,14.408
28/10/2020 05:30,11.551,0,11.551,0.011,0,0.011,11.54,0,11.54,14.368,0,14.368,0.011,0,0.011,14.357,0,14.357
28/10/2020 06:00,11.8895,0,11.8895,0.0165,0,0.0165,11.873,0,11.873,14.7685,0,14.7685,0.0165,0,0.0165,14.752,0,14.752
28/10/2020 06:30,12.552,0,12.552,0.016,0,0.016,12.536,0,12.536,15.439,0,15.439,0.016,0,0.016,15.423,0,15.423
28/10/2020 07:00,14.215,0,14.215,0.013,0,0.013,14.202,0,14.202,17.468,0,17.468,0.013,0,0.013,17.455,0,17.455
