Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/10/2020 07:30,15.4455,0,15.4455,0.0265,0,0.0265,15.419,0,15.419,19.1575,0,19.1575,0.0265,0,0.0265,19.131,0,19.131
28/10/2020 08:00,17.003,0,17.003,0.18,0,0.18,16.823,0,16.823,20.952,0.0308,20.95202264,0.18,0,0.18,20.772,0.0308,20.77202283
28/10/2020 08:30,18.185,0,18.185,0.369,0,0.369,17.816,0,17.816,22.42,0.1114,22.42027676,0.369,0,0.369,22.051,0.1114,22.05128139
28/10/2020 09:00,19.571,0.8294,19.5885667,0.452,0,0.452,19.119,0.8294,19.13698162,23.385,0.023,23.38501131,0.452,0,0.452,22.933,0.023,22.93301153
28/10/2020 09:30,20.2445,1.0636,20.27242031,0.4315,0,0.4315,19.813,1.0636,19.84152751,24.1165,0,24.1165,0.4315,0,0.4315,23.685,0,23.685
28/10/2020 10:00,20.7785,1.2096,20.81367806,0.3225,0,0.3225,20.456,1.2096,20.4917317,24.6165,0,24.6165,0.3225,0,0.3225,24.294,0,24.294
28/10/2020 10:30,21.78,1.296,21.81852461,0.918,0,0.918,20.862,1.296,20.90221663,25.619,0,25.619,0.918,0,0.918,24.701,0,24.701
28/10/2020 11:00,21.992,1.4324,22.03859872,1.609,0,1.609,20.383,1.4324,20.43326843,25.689,0,25.689,1.609,0,1.609,24.08,0,24.08
28/10/2020 11:30,19.9895,1.4132,20.03939232,1.5075,0,1.5075,18.482,1.4132,18.53595043,23.3975,0,23.3975,1.5075,0,1.5075,21.89,0,21.89
28/10/2020 12:00,19.268,1.2346,19.30751308,0.921,0,0.921,18.347,1.2346,18.38849222,22.821,0,22.821,0.921,0,0.921,21.9,0,21.9
28/10/2020 12:30,20.2015,1.25,20.24013592,0.9015,0,0.9015,19.3,1.25,19.34043691,23.5805,0,23.5805,0.9015,0,0.9015,22.679,0,22.679
28/10/2020 13:00,20.8215,1.3324,20.86408762,0.9055,0,0.9055,19.916,1.3324,19.96051968,24.1215,0,24.1215,0.9055,0,0.9055,23.216,0,23.216
28/10/2020 13:30,20.4335,1.108,20.46351842,0.6725,0,0.6725,19.761,1.108,19.79203842,23.8705,0,23.8705,0.6725,0,0.6725,23.198,0,23.198
28/10/2020 14:00,21.451,1.1156,21.47998986,0.955,0,0.955,20.496,1.1156,20.52633867,25.154,0,25.154,0.955,0,0.955,24.199,0,24.199
28/10/2020 14:30,20.0035,1.1866,20.03866342,0.3905,0,0.3905,19.613,1.1866,19.64886227,23.7155,0,23.7155,0.3905,0,0.3905,23.325,0,23.325
28/10/2020 15:00,21.208,0.6374,21.21757627,0.816,0,0.816,20.392,0.6374,20.40195929,24.914,0,24.914,0.816,0,0.816,24.098,0,24.098
28/10/2020 15:30,20.52,0.7316,20.53303773,0.544,0,0.544,19.976,0.7316,19.98939255,24.171,0,24.171,0.544,0,0.544,23.627,0,23.627
28/10/2020 16:00,20.7745,0.695,20.78612218,0.7705,0,0.7705,20.004,0.695,20.01606957,24.4575,0,24.4575,0.7705,0,0.7705,23.687,0,23.687
28/10/2020 16:30,23.1895,0.6452,23.19847394,2.8645,0,2.8645,20.325,0.6452,20.33523809,27.0315,0,27.0315,2.8645,0,2.8645,24.167,0,24.167
28/10/2020 17:00,23.847,0.0134,23.84700376,4.96,0,4.96,18.887,0.0134,18.88700475,28.449,1.106,28.47049064,4.96,0,4.96,23.489,1.106,23.51502407
28/10/2020 17:30,25.8995,0.288,25.90110122,6.7435,0,6.7435,19.156,0.288,19.15816484,30.6475,0.6932,30.65533856,6.7435,0,6.7435,23.904,0.6932,23.91404906
28/10/2020 18:00,21.6865,1.1578,21.71738435,1.5645,0,1.5645,20.122,1.1578,20.15528181,26.3965,0,26.3965,1.5645,0,1.5645,24.832,0,24.832
28/10/2020 18:30,35.2785,1.5418,35.31217509,9.3375,0,9.3375,25.941,1.5418,25.98677795,40.1685,0,40.1685,9.3375,0,9.3375,30.831,0,30.831
28/10/2020 19:00,18.63,0.912,18.65230935,0.847,0,0.847,17.783,0.912,17.80637057,23.515,0,23.515,0.847,0,0.847,22.668,0,22.668
28/10/2020 19:30,24.9905,1.2134,25.01994064,0.0155,0,0.0155,24.975,1.2134,25.00445889,29.6295,0,29.6295,0.0155,0,0.0155,29.614,0,29.614
28/10/2020 20:00,24.3945,1.0446,24.41685523,0.0115,0,0.0115,24.383,1.0446,24.40536577,29.0495,0,29.0495,0.0115,0,0.0115,29.038,0,29.038
28/10/2020 20:30,23.2205,0.8832,23.23729034,0.0135,0,0.0135,23.207,0.8832,23.2238001,27.6405,0,27.6405,0.0135,0,0.0135,27.627,0,27.627
28/10/2020 21:00,21.977,0.167,21.9776345,0.013,0,0.013,21.964,0.167,21.96463487,26.221,0,26.221,0.013,0,0.013,26.208,0,26.208
28/10/2020 21:30,20.5565,0,20.5565,0.0125,0,0.0125,20.544,0,20.544,24.5935,0,24.5935,0.0125,0,0.0125,24.581,0,24.581
28/10/2020 22:00,19.4125,0,19.4125,0.0085,0,0.0085,19.404,0,19.404,23.2635,0,23.2635,0.0085,0,0.0085,23.255,0,23.255
28/10/2020 22:30,17.736,0,17.736,0.003,0,0.003,17.733,0,17.733,21.442,0,21.442,0.003,0,0.003,21.439,0,21.439
28/10/2020 23:00,16.418,0,16.418,0.01,0,0.01,16.408,0,16.408,19.633,0,19.633,0.01,0,0.01,19.623,0,19.623
28/10/2020 23:30,14.937,0,14.937,0.007,0,0.007,14.93,0,14.93,17.826,0,17.826,0.007,0,0.007,17.819,0,17.819
29/10/2020 00:00,14.508,0,14.508,0.008,0,0.008,14.5,0,14.5,17.24,0,17.24,0.008,0,0.008,17.232,0,17.232
29/10/2020 00:30,16.7345,0,16.7345,2.9945,0,2.9945,13.74,0,13.74,19.2955,0,19.2955,2.9945,0,2.9945,16.301,0,16.301
29/10/2020 01:00,14.99,0,14.99,2.773,0,2.773,12.217,0,12.217,17.824,0,17.824,2.773,0,2.773,15.051,0,15.051
29/10/2020 01:30,12.705,0,12.705,0.243,0,0.243,12.462,0,12.462,15.906,0,15.906,0.243,0,0.243,15.663,0,15.663
29/10/2020 02:00,14.4935,0,14.4935,0.0205,0,0.0205,14.473,0,14.473,17.9725,0,17.9725,0.0205,0,0.0205,17.952,0,17.952
29/10/2020 02:30,14.0295,0,14.0295,0.0175,0,0.0175,14.012,0,14.012,17.1995,0,17.1995,0.0175,0,0.0175,17.182,0,17.182
29/10/2020 03:00,14.057,0,14.057,0.012,0,0.012,14.045,0,14.045,16.726,0,16.726,0.012,0,0.012,16.714,0,16.714
29/10/2020 03:30,13.424,0,13.424,0.018,0,0.018,13.406,0,13.406,16.013,0,16.013,0.018,0,0.018,15.995,0,15.995
29/10/2020 04:00,12.9225,0,12.9225,0.0205,0,0.0205,12.902,0,12.902,15.4135,0,15.4135,0.0205,0,0.0205,15.393,0,15.393
29/10/2020 04:30,20.319,0,20.319,8.073,0,8.073,12.246,0,12.246,22.709,0,22.709,8.073,0,8.073,14.636,0,14.636
29/10/2020 05:00,6.582,0,6.582,2.805,0,2.805,3.777,0,3.777,9.2838,0,9.2838,2.805,0,2.805,6.4788,0,6.4788
29/10/2020 05:30,8.8917,0,8.8917,0.0135,0,0.0135,8.8782,0,8.8782,11.6675,0,11.6675,0.0135,0,0.0135,11.654,0,11.654
29/10/2020 06:00,19.4235,0,19.4235,7.3165,0,7.3165,12.107,0,12.107,22.0985,0,22.0985,7.3165,0,7.3165,14.782,0,14.782
29/10/2020 06:30,6.3728,0,6.3728,0.741,0,0.741,5.6318,0,5.6318,8.9802,0,8.9802,0.741,0,0.741,8.2392,0,8.2392
29/10/2020 07:00,13.668,0,13.668,0.019,0,0.019,13.649,0,13.649,16.506,0,16.506,0.019,0,0.019,16.487,0,16.487
29/10/2020 07:30,15.4745,0,15.4745,0.0185,0,0.0185,15.456,0,15.456,18.7995,0,18.7995,0.0185,0,0.0185,18.781,0,18.781
29/10/2020 08:00,16.5385,0.0116,16.53850407,0.0535,0,0.0535,16.485,0.0116,16.48500408,20.5365,0.0212,20.53651094,0.0535,0,0.0535,20.483,0.0212,20.48301097
29/10/2020 08:30,21.712,0.4416,21.71649038,3.482,0,3.482,18.23,0.4416,18.23534783,25.416,0,25.416,3.482,0,3.482,21.934,0,21.934
29/10/2020 09:00,18.058,0.334,18.06108856,1.916,0,1.916,16.142,0.334,16.14545509,21.901,0,21.901,1.916,0,1.916,19.985,0,19.985
29/10/2020 09:30,22.1565,0.8928,22.17448047,3.4155,0,3.4155,18.741,0.8928,18.76225394,26.0985,0,26.0985,3.4155,0,3.4155,22.683,0,22.683
29/10/2020 10:00,18.126,1.0656,18.15729549,0.42,0,0.42,17.706,1.0656,17.73803651,22.045,0,22.045,0.42,0,0.42,21.625,0,21.625
29/10/2020 10:30,21.2745,1.3632,21.31812995,0.5885,0,0.5885,20.686,1.3632,20.73086854,25.2145,0,25.2145,0.5885,0,0.5885,24.626,0,24.626
29/10/2020 11:00,20.951,1.271,20.98951743,0.524,0,0.524,20.427,1.271,20.46650361,24.858,0,24.858,0.524,0,0.524,24.334,0,24.334
29/10/2020 11:30,20.804,1.298,20.84445298,0.698,0,0.698,20.106,1.298,20.14785448,24.715,0,24.715,0.698,0,0.698,24.017,0,24.017
29/10/2020 12:00,19.9745,1.1424,20.00714193,0.6335,0,0.6335,19.341,1.1424,19.37470926,24.2385,0,24.2385,0.6335,0,0.6335,23.605,0,23.605
29/10/2020 12:30,24.6755,1.2538,24.70733322,5.0635,0,5.0635,19.612,1.2538,19.652037,28.8135,0,28.8135,5.0635,0,5.0635,23.75,0,23.75
29/10/2020 13:00,16.7215,1.056,16.7548112,1.2995,0,1.2995,15.422,1.056,15.45811179,20.8695,0,20.8695,1.2995,0,1.2995,19.57,0,19.57
29/10/2020 13:30,19.6925,1.1424,19.72560858,0.7825,0,0.7825,18.91,1.1424,18.94447618,23.7945,0,23.7945,0.7825,0,0.7825,23.012,0,23.012
29/10/2020 14:00,19.929,1.104,19.95955553,0.781,0,0.781,19.148,1.104,19.17979979,24.034,0,24.034,0.781,0,0.781,23.253,0,23.253
29/10/2020 14:30,18.584,1.0234,18.61215741,0.471,0,0.471,18.113,1.0234,18.14188845,22.645,0,22.645,0.471,0,0.471,22.174,0,22.174
29/10/2020 15:00,18.495,0.9562,18.51970149,0.283,0,0.283,18.212,0.9562,18.23708481,22.568,0,22.568,0.283,0,0.283,22.285,0,22.285
29/10/2020 15:30,19.067,1.031,19.09485402,0.227,0,0.227,18.84,1.031,18.86818913,23.127,0,23.127,0.227,0,0.227,22.9,0,22.9
29/10/2020 16:00,21.6975,0.9984,21.7204583,2.5355,0,2.5355,19.162,0.9984,19.18799225,25.7965,0,25.7965,2.5355,0,2.5355,23.261,0,23.261
29/10/2020 16:30,19.564,0.8218,19.58125255,2.186,0,2.186,17.378,0.8218,17.39742048,23.799,0,23.799,2.186,0,2.186,21.613,0,21.613
29/10/2020 17:00,18.715,0.8276,18.7332898,0.028,0,0.028,18.687,0.8276,18.70531718,23.043,0,23.043,0.028,0,0.028,23.015,0,23.015
29/10/2020 17:30,22.921,0.9408,22.9402996,0.023,0,0.023,22.898,0.9408,22.91731897,27.529,0,27.529,0.023,0,0.023,27.506,0,27.506
29/10/2020 18:00,27.5095,0.0384,27.5095268,2.4725,0,2.4725,25.037,0.0384,25.03702945,33.5235,1.9852,33.5822285,2.4725,0,2.4725,31.051,1.9852,31.1143957
29/10/2020 18:30,23.5205,0.622,23.52872296,0.0235,0,0.0235,23.497,0.622,23.50523118,29.1785,0.8392,29.19056558,0.0235,0,0.0235,29.155,0.8392,29.1670753
29/10/2020 19:00,28.203,1.2442,28.23043115,2.437,0,2.437,25.766,1.2442,25.79602275,33.456,0,33.456,2.437,0,2.437,31.019,0,31.019
29/10/2020 19:30,22.065,0.6144,22.07355233,0.023,0,0.023,22.042,0.6144,22.05056125,27.168,0.0672,27.16808311,0.023,0,0.023,27.145,0.0672,27.14508318
29/10/2020 20:00,23.382,0.3802,23.38509089,0.021,0,0.021,23.361,0.3802,23.36409367,28.134,0,28.134,0.021,0,0.021,28.113,0,28.113
29/10/2020 20:30,30.5535,0.6662,30.56076217,8.1185,0,8.1185,22.435,0.6662,22.44488912,34.6105,0.0998,34.61064389,8.1185,0,8.1185,26.492,0.0998,26.49218798
29/10/2020 21:00,21.651,0.025,21.65101443,8.728,0,8.728,12.923,0.025,12.92302418,25.927,0,25.927,8.728,0,8.728,17.199,0,17.199
29/10/2020 21:30,19.8385,0,19.8385,8.7445,0,8.7445,11.094,0,11.094,23.8745,0,23.8745,8.7445,0,8.7445,15.13,0,15.13
29/10/2020 22:00,17.5373,0,17.5373,7.9405,0,7.9405,9.5968,0,9.5968,21.7035,0,21.7035,7.9405,0,7.9405,13.763,0,13.763
29/10/2020 22:30,8.9932,0,8.9932,0.021,0,0.021,8.9722,0,8.9722,13.038,0,13.038,0.021,0,0.021,13.017,0,13.017
29/10/2020 23:00,18.6785,0,18.6785,3.1595,0,3.1595,15.519,0,15.519,22.6385,0,22.6385,3.1595,0,3.1595,19.479,0,19.479
29/10/2020 23:30,19.762,0,19.762,8.726,0,8.726,11.036,0,11.036,23.266,0,23.266,8.726,0,8.726,14.54,0,14.54
30/10/2020 00:00,13.3904,0,13.3904,8.227,0,8.227,5.1634,0,5.1634,16.2126,0,16.2126,8.227,0,8.227,7.9856,0,7.9856
30/10/2020 00:30,5.03,0,5.03,0.036,0,0.036,4.994,0,4.994,7.7678,0,7.7678,0.036,0,0.036,7.7318,0,7.7318
30/10/2020 01:00,20.984,0,20.984,6.726,0,6.726,14.258,0,14.258,24.493,0,24.493,6.726,0,6.726,17.767,0,17.767
30/10/2020 01:30,11.8867,0,11.8867,4.0895,0,4.0895,7.7972,0,7.7972,15.3675,0,15.3675,4.0895,0,4.0895,11.278,0,11.278
30/10/2020 02:00,9.9633,0,9.9633,0.0195,0,0.0195,9.9438,0,9.9438,13.3445,0,13.3445,0.0195,0,0.0195,13.325,0,13.325
30/10/2020 02:30,13.271,0,13.271,0.018,0,0.018,13.253,0,13.253,16.62,0,16.62,0.018,0,0.018,16.602,0,16.602
30/10/2020 03:00,17.48,0,17.48,4.552,0,4.552,12.928,0,12.928,20.788,0,20.788,4.552,0,4.552,16.236,0,16.236
30/10/2020 03:30,16.697,0,16.697,8.725,0,8.725,7.972,0,7.972,19.882,0,19.882,8.725,0,8.725,11.157,0,11.157
30/10/2020 04:00,10.5072,0,10.5072,7.176,0,7.176,3.3312,0,3.3312,13.4894,0,13.4894,7.176,0,7.176,6.3134,0,6.3134
30/10/2020 04:30,9.8588,0,9.8588,5.533,0,5.533,4.3258,0,4.3258,12.7446,0,12.7446,5.533,0,5.533,7.2116,0,7.2116
30/10/2020 05:00,9.0595,0,9.0595,3.2995,0,3.2995,5.76,0,5.76,12.0143,0,12.0143,3.2995,0,3.2995,8.7148,0,8.7148
30/10/2020 05:30,8.8614,0,8.8614,1.12,0,1.12,7.7414,0,7.7414,11.745,0,11.745,1.12,0,1.12,10.625,0,10.625
30/10/2020 06:00,13.5035,0,13.5035,3.0805,0,3.0805,10.423,0,10.423,16.3205,0,16.3205,3.0805,0,3.0805,13.24,0,13.24
30/10/2020 06:30,9.2911,0,9.2911,0.0205,0,0.0205,9.2706,0,9.2706,11.8365,0,11.8365,0.0205,0,0.0205,11.816,0,11.816
30/10/2020 07:00,13.773,0,13.773,0.019,0,0.019,13.754,0,13.754,16.865,0,16.865,0.019,0,0.019,16.846,0,16.846
30/10/2020 07:30,15.1645,0.0038,15.16450048,0.0195,0,0.0195,15.145,0.0038,15.14500048,18.2765,0,18.2765,0.0195,0,0.0195,18.257,0,18.257
30/10/2020 08:00,20.457,0.215,20.45812978,4.094,0,4.094,16.363,0.215,16.36441242,23.763,0,23.763,4.094,0,4.094,19.669,0,19.669
30/10/2020 08:30,21.417,0.0442,21.41704561,8.087,0,8.087,13.33,0.0442,13.33007328,25.568,0.24,25.56912638,8.087,0,8.087,17.481,0.24,17.48264743
30/10/2020 09:00,10.769,0,10.769,0.17,0,0.17,10.599,0,10.599,15.085,0.142,15.08566833,0.17,0,0.17,14.915,0.142,14.91567595
30/10/2020 09:30,20.0355,1.0732,20.06422235,0.2425,0,0.2425,19.793,1.0732,19.82207374,24.0675,0.1228,24.06781328,0.2425,0,0.2425,23.825,0.1228,23.82531647
30/10/2020 10:00,24.119,1.3306,24.15567547,3.971,0,3.971,20.148,1.3306,20.19188947,28.094,0,28.094,3.971,0,3.971,24.123,0,24.123
30/10/2020 10:30,22.0945,1.1886,22.12644798,5.4745,0,5.4745,16.62,1.1886,16.6624479,26.0475,0,26.0475,5.4745,0,5.4745,20.573,0,20.573
30/10/2020 11:00,15.1395,1.0734,15.17750466,0.2825,0,0.2825,14.857,1.0734,14.89572545,19.0905,0,19.0905,0.2825,0,0.2825,18.808,0,18.808
30/10/2020 11:30,24.3545,1.4842,24.39968278,4.2545,0,4.2545,20.1,1.4842,20.15472276,28.1415,0,28.1415,4.2545,0,4.2545,23.887,0,23.887
30/10/2020 12:00,16.8675,1.1712,16.90811242,0.8545,0,0.8545,16.013,1.1712,16.05577399,20.6455,0,20.6455,0.8545,0,0.8545,19.791,0,19.791
30/10/2020 12:30,29.592,1.346,29.62259577,10.208,0,10.208,19.384,1.346,19.43067606,33.396,0,33.396,10.208,0,10.208,23.188,0,23.188
30/10/2020 13:00,20.8295,0.576,20.83746257,10.2265,0,10.2265,10.603,0.576,10.61863386,24.5135,0,24.5135,10.2265,0,10.2265,14.287,0,14.287
30/10/2020 13:30,20.343,0.3092,20.34534968,10.167,0,10.167,10.176,0.3092,10.18069647,24.861,0,24.861,10.167,0,10.167,14.694,0,14.694
30/10/2020 14:00,14.4258,0.1498,14.42657775,4.432,0,4.432,9.9938,0.1498,9.994922635,19.001,0,19.001,4.432,0,4.432,14.569,0,14.569
30/10/2020 14:30,15.563,0.0596,15.56311412,0.267,0,0.267,15.296,0.0596,15.29611611,20.048,0,20.048,0.267,0,0.267,19.781,0,19.781
30/10/2020 15:00,19.1875,0.1516,19.18809888,0.2135,0,0.2135,18.974,0.1516,18.97460562,23.7815,0,23.7815,0.2135,0,0.2135,23.568,0,23.568
30/10/2020 15:30,19.392,0.094,19.39222782,0.59,0,0.59,18.802,0.094,18.80223497,24.208,0.2036,24.20885617,0.59,0,0.59,23.618,0.2036,23.61887756
30/10/2020 16:00,23.2155,0,23.2155,4.8945,0,4.8945,18.321,0,18.321,28.9445,1.5302,28.98492008,4.8945,0,4.8945,24.05,1.5302,24.09863092
30/10/2020 16:30,17.0335,0.3706,17.03753112,2.3075,0,2.3075,14.726,0.3706,14.73066259,22.0525,0,22.0525,2.3075,0,2.3075,19.745,0,19.745
30/10/2020 17:00,25.9375,1.488,25.98014723,7.8795,0,7.8795,18.058,1.488,18.11920274,31.8295,0,31.8295,7.8795,0,7.8795,23.95,0,23.95
30/10/2020 17:30,24.1135,0.19,24.11424853,9.8035,0,9.8035,14.31,0.19,14.3112613,30.2305,0.9562,30.24561867,9.8035,0,9.8035,20.427,0.9562,20.4493679
30/10/2020 18:00,22.151,0,22.151,7.895,0,7.895,14.256,0,14.256,28.547,1.6166,28.59273692,7.895,0,7.895,20.652,1.6166,20.71517559
30/10/2020 18:30,16.621,0.0652,16.62112788,0.008,0,0.008,16.613,0.0652,16.61312794,22.852,1.4342,22.89696123,0.008,0,0.008,22.844,1.4342,22.88897695
30/10/2020 19:00,27.3895,0.7488,27.39973379,2.8725,0,2.8725,24.517,0.7488,24.52843229,32.9015,0,32.9015,2.8725,0,2.8725,30.029,0,30.029
30/10/2020 19:30,27.9275,0.4108,27.93052117,7.1845,0,7.1845,20.743,0.4108,20.7470674,33.2155,0,33.2155,7.1845,0,7.1845,26.031,0,26.031
30/10/2020 20:00,15.086,0.0596,15.08611773,0.004,0,0.004,15.082,0.0596,15.08211776,20.55,0,20.55,0.004,0,0.004,20.546,0,20.546
30/10/2020 20:30,21.0205,0.1248,21.02087047,0.0075,0,0.0075,21.013,0.1248,21.0133706,26.0635,0,26.0635,0.0075,0,0.0075,26.056,0,26.056
30/10/2020 21:00,20.1125,0.0596,20.11258831,0.0105,0,0.0105,20.102,0.0596,20.10208835,24.6635,0,24.6635,0.0105,0,0.0105,24.653,0,24.653
30/10/2020 21:30,21.774,0,21.774,2.76,0,2.76,19.014,0,19.014,26.102,0,26.102,2.76,0,2.76,23.342,0,23.342
30/10/2020 22:00,15.176,0,15.176,0.012,0,0.012,15.164,0,15.164,19.246,0,19.246,0.012,0,0.012,19.234,0,19.234
30/10/2020 22:30,16.799,0,16.799,0.011,0,0.011,16.788,0,16.788,20.526,0,20.526,0.011,0,0.011,20.515,0,20.515
30/10/2020 23:00,15.5985,0,15.5985,0.0115,0,0.0115,15.587,0,15.587,19.0675,0,19.0675,0.0115,0,0.0115,19.056,0,19.056
30/10/2020 23:30,14.2775,0,14.2775,0.0135,0,0.0135,14.264,0,14.264,17.5265,0,17.5265,0.0135,0,0.0135,17.513,0,17.513
31/10/2020 00:00,13.9145,0,13.9145,0.0145,0,0.0145,13.9,0,13.9,17.0775,0,17.0775,0.0145,0,0.0145,17.063,0,17.063
31/10/2020 00:30,13.3465,0,13.3465,0.0155,0,0.0155,13.331,0,13.331,16.3355,0,16.3355,0.0155,0,0.0155,16.32,0,16.32
31/10/2020 01:00,14.406,0,14.406,0.016,0,0.016,14.39,0,14.39,18.148,0,18.148,0.016,0,0.016,18.132,0,18.132
31/10/2020 01:30,14.411,0,14.411,0.014,0,0.014,14.397,0,14.397,18.306,0,18.306,0.014,0,0.014,18.292,0,18.292
31/10/2020 02:00,14.0645,0,14.0645,0.0145,0,0.0145,14.05,0,14.05,17.7995,0,17.7995,0.0145,0,0.0145,17.785,0,17.785
31/10/2020 02:30,13.533,0,13.533,0.01,0,0.01,13.523,0,13.523,16.52,0,16.52,0.01,0,0.01,16.51,0,16.51
31/10/2020 03:00,13.3635,0,13.3635,0.0125,0,0.0125,13.351,0,13.351,16.1945,0,16.1945,0.0125,0,0.0125,16.182,0,16.182
31/10/2020 03:30,12.7065,0,12.7065,0.0145,0,0.0145,12.692,0,12.692,15.4555,0,15.4555,0.0145,0,0.0145,15.441,0,15.441
31/10/2020 04:00,12.0865,0,12.0865,0.0155,0,0.0155,12.071,0,12.071,14.7495,0,14.7495,0.0155,0,0.0155,14.734,0,14.734
31/10/2020 04:30,15.4325,0,15.4325,3.8055,0,3.8055,11.627,0,11.627,18.0095,0,18.0095,3.8055,0,3.8055,14.204,0,14.204
31/10/2020 05:00,7.5546,0,7.5546,0.018,0,0.018,7.5366,0,7.5366,10.18,0,10.18,0.018,0,0.018,10.162,0,10.162
31/10/2020 05:30,11.212,0,11.212,0.019,0,0.019,11.193,0,11.193,13.813,0,13.813,0.019,0,0.019,13.794,0,13.794
31/10/2020 06:00,11.3745,0,11.3745,0.0175,0,0.0175,11.357,0,11.357,14.0255,0,14.0255,0.0175,0,0.0175,14.008,0,14.008
31/10/2020 06:30,11.8905,0,11.8905,0.0175,0,0.0175,11.873,0,11.873,14.6075,0,14.6075,0.0175,0,0.0175,14.59,0,14.59
31/10/2020 07:00,16.5555,0,16.5555,3.6065,0,3.6065,12.949,0,12.949,19.4585,0,19.4585,3.6065,0,3.6065,15.852,0,15.852
31/10/2020 07:30,10.898,0,10.898,0.716,0,0.716,10.182,0,10.182,14.06,0,14.06,0.716,0,0.716,13.344,0,13.344
31/10/2020 08:00,13.8345,0,13.8345,0.0245,0,0.0245,13.81,0,13.81,17.0445,0,17.0445,0.0245,0,0.0245,17.02,0,17.02
31/10/2020 08:30,15.9735,0,15.9735,0.0295,0,0.0295,15.944,0,15.944,19.5385,0,19.5385,0.0295,0,0.0295,19.509,0,19.509
31/10/2020 09:00,17.8175,0.0116,17.81750378,0.4835,0,0.4835,17.334,0.0116,17.33400388,21.8575,0,21.8575,0.4835,0,0.4835,21.374,0,21.374
31/10/2020 09:30,25.449,0.0538,25.44905687,7.488,0,7.488,17.961,0.0538,17.96108058,29.892,0.0768,29.89209866,7.488,0,7.488,22.404,0.0768,22.40413163
31/10/2020 10:00,17.862,0,17.862,5.827,0,5.827,12.035,0,12.035,22.577,0,22.577,5.827,0,5.827,16.75,0,16.75
31/10/2020 10:30,19.8495,0.002,19.8495001,5.8745,0,5.8745,13.975,0.002,13.97500014,24.5945,0,24.5945,5.8745,0,5.8745,18.72,0,18.72
31/10/2020 11:00,22.8675,0.023,22.86751157,8.6495,0,8.6495,14.218,0.023,14.2180186,27.7985,0,27.7985,8.6495,0,8.6495,19.149,0,19.149
31/10/2020 11:30,20.2015,0,20.2015,9.0005,0,9.0005,11.201,0,11.201,24.9165,0,24.9165,9.0005,0,9.0005,15.916,0,15.916
31/10/2020 12:00,13.5127,0,13.5127,3.5165,0,3.5165,9.9962,0,9.9962,17.7975,0,17.7975,3.5165,0,3.5165,14.281,0,14.281
31/10/2020 12:30,22.2205,0.0058,22.22050076,7.3125,0,7.3125,14.908,0.0058,14.90800113,26.0215,0,26.0215,7.3125,0,7.3125,18.709,0,18.709
31/10/2020 13:00,13.844,0.0096,13.84400333,3.053,0,3.053,10.791,0.0096,10.79100427,17.307,0,17.307,3.053,0,3.053,14.254,0,14.254
31/10/2020 13:30,17.6785,0.0154,17.67850671,2.9155,0,2.9155,14.763,0.0154,14.76300803,20.9765,0,20.9765,2.9155,0,2.9155,18.061,0,18.061
31/10/2020 14:00,16.5515,0.0442,16.55155902,2.2285,0,2.2285,14.323,0.0442,14.3230682,20.3805,0.6412,20.39058404,2.2285,0,2.2285,18.152,0.6412,18.16332132
31/10/2020 14:30,15.55,0,15.55,1.1,0,1.1,14.45,0,14.45,19.569,1.127,19.60142571,1.1,0,1.1,18.469,1.127,18.50335348
31/10/2020 15:00,17.4215,0,17.4215,1.7795,0,1.7795,15.642,0,15.642,21.5475,0.8986,21.56622911,1.7795,0,1.7795,19.768,0.8986,19.78841343
31/10/2020 15:30,15.8305,0,15.8305,0.8275,0,0.8275,15.003,0,15.003,19.9905,0.6412,20.00078068,0.8275,0,0.8275,19.163,0.6412,19.17372438
31/10/2020 16:00,19.588,0,19.588,2.611,0,2.611,16.977,0,16.977,23.465,0,23.465,2.611,0,2.611,20.854,0,20.854
31/10/2020 16:30,17.1615,0,17.1615,1.5735,0,1.5735,15.588,0,15.588,21.2035,0,21.2035,1.5735,0,1.5735,19.63,0,19.63
31/10/2020 17:00,18.5655,0.0384,18.56553971,0.9135,0,0.9135,17.652,0.0384,17.65204177,22.8065,0,22.8065,0.9135,0,0.9135,21.893,0,21.893
31/10/2020 17:30,24.1875,0.3494,24.19002349,4.2435,0,4.2435,19.944,0.3494,19.94706034,28.8485,0,28.8485,4.2435,0,4.2435,24.605,0,24.605
31/10/2020 18:00,22.25,0.2188,22.25107578,4.101,0,4.101,18.149,0.2188,18.15031885,27.243,0,27.243,4.101,0,4.101,23.142,0,23.142
31/10/2020 18:30,24.208,0.0844,24.20814713,5.298,0,5.298,18.91,0.0844,18.91018835,29.425,0,29.425,5.298,0,5.298,24.127,0,24.127
31/10/2020 19:00,24.461,0.0652,24.46108689,7.4,0,7.4,17.061,0.0652,17.06112458,29.892,0.2842,29.89335099,7.4,0,7.4,22.492,0.2842,22.49379545
31/10/2020 19:30,19.372,0.0308,19.37202448,5.348,0,5.348,14.024,0.0308,14.02403382,24.558,0.2688,24.55947103,5.348,0,5.348,19.21,0.2688,19.21188053
31/10/2020 20:00,24.753,0.0096,24.75300186,9.731,0,9.731,15.022,0.0096,15.02200307,29.501,0.0134,29.50100304,9.731,0,9.731,19.77,0.0134,19.77000454
31/10/2020 20:30,13.974,0,13.974,3.5,0,3.5,10.474,0,10.474,18.68,0.0058,18.6800009,3.5,0,3.5,15.18,0.0058,15.18000111
31/10/2020 21:00,20.3485,0,20.3485,4.8485,0,4.8485,15.5,0,15.5,24.5745,0,24.5745,4.8485,0,4.8485,19.726,0,19.726
31/10/2020 21:30,13.195,0,13.195,0.001,0,0.001,13.194,0,13.194,17.146,0,17.146,0.001,0,0.001,17.145,0,17.145
31/10/2020 22:00,17.2105,0,17.2105,0.0285,0,0.0285,17.182,0,17.182,21.0085,0,21.0085,0.0285,0,0.0285,20.98,0,20.98
31/10/2020 22:30,23.088,0,23.088,6.875,0,6.875,16.213,0,16.213,26.728,0,26.728,6.875,0,6.875,19.853,0,19.853
31/10/2020 23:00,8.3764,0,8.3764,0.005,0,0.005,8.3714,0,8.3714,11.936,0,11.936,0.005,0,0.005,11.931,0,11.931
31/10/2020 23:30,16.5145,0,16.5145,2.2335,0,2.2335,14.281,0,14.281,19.7435,0,19.7435,2.2335,0,2.2335,17.51,0,17.51
01/11/2020 00:00,11.612,0,11.612,0.008,0,0.008,11.604,0,11.604,14.783,0,14.783,0.008,0,0.008,14.775,0,14.775
01/11/2020 00:30,13.045,0,13.045,0.01,0,0.01,13.035,0,13.035,16.457,0,16.457,0.01,0,0.01,16.447,0,16.447
01/11/2020 01:00,14.3745,0,14.3745,0.0115,0,0.0115,14.363,0,14.363,18.5695,0,18.5695,0.0115,0,0.0115,18.558,0,18.558
01/11/2020 01:30,14.534,0,14.534,0.015,0,0.015,14.519,0,14.519,18.493,0,18.493,0.015,0,0.015,18.478,0,18.478
01/11/2020 02:00,14.295,0,14.295,0.014,0,0.014,14.281,0,14.281,17.799,0,17.799,0.014,0,0.014,17.785,0,17.785
01/11/2020 02:30,16.6845,0,16.6845,2.9525,0,2.9525,13.732,0,13.732,19.6835,0,19.6835,2.9525,0,2.9525,16.731,0,16.731
01/11/2020 03:00,10.2735,0,10.2735,0.1065,0,0.1065,10.167,0,10.167,13.7235,0,13.7235,0.1065,0,0.1065,13.617,0,13.617
01/11/2020 03:30,18.84,0,18.84,6.806,0,6.806,12.034,0,12.034,22.734,0,22.734,6.806,0,6.806,15.928,0,15.928
01/11/2020 04:00,4.8191,0,4.8191,0.0145,0,0.0145,4.8046,0,4.8046,8.6129,0,8.6129,0.0145,0,0.0145,8.5984,0,8.5984
01/11/2020 04:30,17.5335,0,17.5335,6.4205,0,6.4205,11.113,0,11.113,21.1715,0,21.1715,6.4205,0,6.4205,14.751,0,14.751
01/11/2020 05:00,7.3789,0,7.3789,2.8055,0,2.8055,4.5734,0,4.5734,11.0255,0,11.0255,2.8055,0,2.8055,8.22,0,8.22
01/11/2020 05:30,8.032,0,8.032,0.016,0,0.016,8.016,0,8.016,11.524,0,11.524,0.016,0,0.016,11.508,0,11.508
01/11/2020 06:00,10.9035,0,10.9035,0.0215,0,0.0215,10.882,0,10.882,14.4445,0,14.4445,0.0215,0,0.0215,14.423,0,14.423
01/11/2020 06:30,11.081,0,11.081,0.024,0,0.024,11.057,0,11.057,14.937,0,14.937,0.024,0,0.024,14.913,0,14.913
01/11/2020 07:00,11.5545,0,11.5545,0.0245,0,0.0245,11.53,0,11.53,15.9835,0,15.9835,0.0245,0,0.0245,15.959,0,15.959
01/11/2020 07:30,12.196,0,12.196,0.025,0,0.025,12.171,0,12.171,16.423,0,16.423,0.025,0,0.025,16.398,0,16.398
01/11/2020 08:00,15.6285,0,15.6285,2.8295,0,2.8295,12.799,0,12.799,19.7355,0,19.7355,2.8295,0,2.8295,16.906,0,16.906
01/11/2020 08:30,12.4125,0,12.4125,1.2765,0,1.2765,11.136,0,11.136,16.6155,0,16.6155,1.2765,0,1.2765,15.339,0,15.339
01/11/2020 09:00,14.342,0,14.342,0.426,0,0.426,13.916,0,13.916,18.276,0.0288,18.27602269,0.426,0,0.426,17.85,0.0288,17.85002323
01/11/2020 09:30,21.8515,0,21.8515,5.9595,0,5.9595,15.892,0,15.892,26.0195,0.2612,26.02081101,5.9595,0,5.9595,20.06,0.2612,20.06170046
01/11/2020 10:00,20.177,0,20.177,8.784,0,8.784,11.393,0,11.393,24.054,0.0364,24.05402754,8.784,0,8.784,15.27,0.0364,15.27004338
01/11/2020 10:30,17.8505,0,17.8505,8.8395,0,8.8395,9.011,0,9.011,21.9205,0,21.9205,8.8395,0,8.8395,13.081,0,13.081
01/11/2020 11:00,15.1824,0,15.1824,5.686,0,5.686,9.4964,0,9.4964,19.293,0,19.293,5.686,0,5.686,13.607,0,13.607
01/11/2020 11:30,13.6955,0,13.6955,1.1065,0,1.1065,12.589,0,12.589,17.7975,0,17.7975,1.1065,0,1.1065,16.691,0,16.691
01/11/2020 12:00,19.524,0.002,19.5240001,2.296,0,2.296,17.228,0.002,17.22800012,23.792,0,23.792,2.296,0,2.296,21.496,0,21.496
01/11/2020 12:30,26.818,0.1248,26.81829038,10.21,0,10.21,16.608,0.1248,16.6084689,31.384,0,31.384,10.21,0,10.21,21.174,0,21.174
01/11/2020 13:00,19.5665,0,19.5665,10.1405,0,10.1405,9.426,0,9.426,24.1855,0,24.1855,10.1405,0,10.1405,14.045,0,14.045
01/11/2020 13:30,19.7289,0,19.7289,10.0675,0,10.0675,9.6614,0,9.6614,24.4135,0.025,24.4135128,10.0675,0,10.0675,14.346,0.025,14.34602178
01/11/2020 14:00,19.4278,0,19.4278,9.987,0,9.987,9.4408,0,9.4408,24.406,0.6394,24.41437422,9.987,0,9.987,14.419,0.6394,14.4331699
01/11/2020 14:30,19.5382,0,19.5382,10.015,0,10.015,9.5232,0,9.5232,23.897,0,23.897,10.015,0,10.015,13.882,0,13.882
01/11/2020 15:00,18.5095,0,18.5095,9.2205,0,9.2205,9.289,0,9.289,22.8695,0,22.8695,9.2205,0,9.2205,13.649,0,13.649
01/11/2020 15:30,10.2025,0,10.2025,0.0595,0,0.0595,10.143,0,10.143,14.4305,0,14.4305,0.0595,0,0.0595,14.371,0,14.371
01/11/2020 16:00,19.887,0.1324,19.88744073,0.057,0,0.057,19.83,0.1324,19.830442,24.076,0,24.076,0.057,0,0.057,24.019,0,24.019
01/11/2020 16:30,20.28,0.2074,20.28106049,0.022,0,0.022,20.258,0.2074,20.25906165,24.713,0,24.713,0.022,0,0.022,24.691,0,24.691
01/11/2020 17:00,27.679,0.144,27.67937458,6.193,0,6.193,21.486,0.144,21.48648254,32.628,0.1344,32.62827681,6.193,0,6.193,26.435,0.1344,26.43534165
01/11/2020 17:30,16.768,0.096,16.76827481,0.021,0,0.021,16.747,0.096,16.74727515,22.285,0,22.285,0.021,0,0.021,22.264,0,22.264
01/11/2020 18:00,26.2985,0.745,26.30905029,2.3965,0,2.3965,23.902,0.745,23.91360761,32.1295,0,32.1295,2.3965,0,2.3965,29.733,0,29.733
01/11/2020 18:30,27.9835,0.4684,27.98741987,6.6215,0,6.6215,21.362,0.4684,21.36713464,33.9305,0,33.9305,6.6215,0,6.6215,27.309,0,27.309
01/11/2020 19:00,18.9975,0.0422,18.99754687,2.9105,0,2.9105,16.087,0.0422,16.08705535,24.6115,0,24.6115,2.9105,0,2.9105,21.701,0,21.701
01/11/2020 19:30,18.4035,0.0596,18.40359651,0.0235,0,0.0235,18.38,0.0596,18.38009663,23.9585,0.1056,23.95873272,0.0235,0,0.0235,23.935,0.1056,23.93523295
01/11/2020 20:00,19.9675,0,19.9675,0.0245,0,0.0245,19.943,0,19.943,25.7815,0.9638,25.79950877,0.0245,0,0.0245,25.757,0.9638,25.77502589
01/11/2020 20:30,18.787,0,18.787,0.026,0,0.026,18.761,0,18.761,24.195,0.6662,24.20417004,0.026,0,0.026,24.169,0.6662,24.1781799
01/11/2020 21:00,18.053,0,18.053,0.026,0,0.026,18.027,0,18.027,23.225,0.4244,23.22887729,0.026,0,0.026,23.199,0.4244,23.20288164
01/11/2020 21:30,17.089,0,17.089,0.026,0,0.026,17.063,0,17.063,22.045,0.1882,22.04580332,0.026,0,0.026,22.019,0.1882,22.01980427
01/11/2020 22:00,16.524,0,16.524,0.024,0,0.024,16.5,0,16.5,20.556,0.0268,20.55601747,0.024,0,0.024,20.532,0.0268,20.53201749
01/11/2020 22:30,15.5535,0,15.5535,0.0245,0,0.0245,15.529,0,15.529,19.0765,0,19.0765,0.0245,0,0.0245,19.052,0,19.052
01/11/2020 23:00,14.399,0,14.399,0.026,0,0.026,14.373,0,14.373,17.975,0,17.975,0.026,0,0.026,17.949,0,17.949
01/11/2020 23:30,13.299,0,13.299,0.026,0,0.026,13.273,0,13.273,16.676,0,16.676,0.026,0,0.026,16.65,0,16.65
02/11/2020 00:00,12.748,0,12.748,0.026,0,0.026,12.722,0,12.722,16.229,0,16.229,0.026,0,0.026,16.203,0,16.203
02/11/2020 00:30,11.7515,0,11.7515,0.0255,0,0.0255,11.726,0,11.726,15.9075,0,15.9075,0.0255,0,0.0255,15.882,0,15.882
02/11/2020 01:00,13.262,0,13.262,0.026,0,0.026,13.236,0,13.236,18.07,0,18.07,0.026,0,0.026,18.044,0,18.044
02/11/2020 01:30,13.4815,0,13.4815,0.0245,0,0.0245,13.457,0,13.457,18.0635,0,18.0635,0.0245,0,0.0245,18.039,0,18.039
02/11/2020 02:00,13.2835,0,13.2835,0.0255,0,0.0255,13.258,0,13.258,17.7255,0,17.7255,0.0255,0,0.0255,17.7,0,17.7
02/11/2020 02:30,12.638,0,12.638,0.026,0,0.026,12.612,0,12.612,16.864,0,16.864,0.026,0,0.026,16.838,0,16.838
02/11/2020 03:00,12.354,0,12.354,0.025,0,0.025,12.329,0,12.329,16.466,0,16.466,0.025,0,0.025,16.441,0,16.441
02/11/2020 03:30,11.7355,0,11.7355,0.1175,0,0.1175,11.618,0,11.618,15.8815,0,15.8815,0.1175,0,0.1175,15.764,0,15.764
02/11/2020 04:00,16.2045,0,16.2045,5.2855,0,5.2855,10.919,0,10.919,20.5455,0,20.5455,5.2855,0,5.2855,15.26,0,15.26
02/11/2020 04:30,5.6634,0,5.6634,0.026,0,0.026,5.6374,0,5.6374,9.2652,0,9.2652,0.026,0,0.026,9.2392,0,9.2392
02/11/2020 05:00,10.758,0,10.758,0.026,0,0.026,10.732,0,10.732,14.268,0,14.268,0.026,0,0.026,14.242,0,14.242
02/11/2020 05:30,10.75,0,10.75,0.026,0,0.026,10.724,0,10.724,14.251,0,14.251,0.026,0,0.026,14.225,0,14.225
02/11/2020 06:00,10.97,0,10.97,0.025,0,0.025,10.945,0,10.945,14.648,0,14.648,0.025,0,0.025,14.623,0,14.623
02/11/2020 06:30,11.4605,0,11.4605,0.0245,0,0.0245,11.436,0,11.436,15.8785,0,15.8785,0.0245,0,0.0245,15.854,0,15.854
02/11/2020 07:00,13.143,0,13.143,0.02,0,0.02,13.123,0,13.123,17.442,0,17.442,0.02,0,0.02,17.422,0,17.422
02/11/2020 07:30,14.4715,0,14.4715,0.0345,0,0.0345,14.437,0,14.437,18.9845,0.0768,18.98465534,0.0345,0,0.0345,18.95,0.0768,18.95015563
02/11/2020 08:00,15.6845,0,15.6845,0.2015,0,0.2015,15.483,0,15.483,20.5425,0.3014,20.54471095,0.2015,0,0.2015,20.341,0.3014,20.34323285
02/11/2020 08:30,16.993,0.0038,16.99300042,0.599,0,0.599,16.394,0.0038,16.39400044,21.601,0,21.601,0.599,0,0.599,21.002,0,21.002
02/11/2020 09:00,17.718,0.1324,17.71849468,1.142,0,1.142,16.576,0.1324,16.57652876,22.174,0,22.174,1.142,0,1.142,21.032,0,21.032
02/11/2020 09:30,17.972,0.2996,17.97449705,1.529,0,1.529,16.443,0.2996,16.44572921,22.263,0,22.263,1.529,0,1.529,20.734,0,20.734
02/11/2020 10:00,17.6575,0.2938,17.65994407,1.6235,0,1.6235,16.034,0.2938,16.03669151,21.8735,0,21.8735,1.6235,0,1.6235,20.25,0,20.25
02/11/2020 10:30,17.9315,0.3782,17.93548794,2.2495,0,2.2495,15.682,0.3782,15.68655983,22.2255,0,22.2255,2.2495,0,2.2495,19.976,0,19.976
02/11/2020 11:00,17.832,0.9408,17.85680063,2.685,0,2.685,15.147,0.9408,15.17618904,21.781,0,21.781,2.685,0,2.685,19.096,0,19.096
02/11/2020 11:30,17.669,0.674,17.6818505,3.252,0,3.252,14.417,0.674,14.43274627,21.118,0,21.118,3.252,0,3.252,17.866,0,17.866
02/11/2020 12:00,17.145,0.482,17.15177393,3.374,0,3.374,13.771,0.482,13.77943268,20.775,0,20.775,3.374,0,3.374,17.401,0,17.401
02/11/2020 12:30,17.111,0.6028,17.12161467,3.368,0,3.368,13.743,0.6028,13.75621375,20.604,0,20.604,3.368,0,3.368,17.236,0,17.236
02/11/2020 13:00,16.049,0.5088,16.05706319,2.505,0,2.505,13.544,0.5088,13.55355354,19.885,0,19.885,2.505,0,2.505,17.38,0,17.38
02/11/2020 13:30,16.449,0.4108,16.45412889,1.439,0,1.439,15.01,0.4108,15.01562042,20.41,0,20.41,1.439,0,1.439,18.971,0,18.971
02/11/2020 14:00,18.064,0.4204,18.06889128,1.586,0,1.586,16.478,0.4204,16.48336192,21.529,0,21.529,1.586,0,1.586,19.943,0,19.943
02/11/2020 14:30,17.1075,0.4588,17.11365109,1.3385,0,1.3385,15.769,0.4588,15.77567299,20.7075,0,20.7075,1.3385,0,1.3385,19.369,0,19.369
02/11/2020 15:00,17.408,0.505,17.4153234,1.726,0,1.726,15.682,0.505,15.69012903,21.195,0,21.195,1.726,0,1.726,19.469,0,19.469
02/11/2020 15:30,15.988,0.3226,15.99125432,0.864,0,0.864,15.124,0.3226,15.12744019,19.974,0,19.974,0.864,0,0.864,19.11,0,19.11
02/11/2020 16:00,17.603,0.3322,17.60613432,1.174,0,1.174,16.429,0.3322,16.43235826,21.789,0,21.789,1.174,0,1.174,20.615,0,20.615
02/11/2020 16:30,27.031,0.311,27.03278902,9.939,0,9.939,17.092,0.311,17.09482919,31.685,0.2516,31.68599892,9.939,0,9.939,21.746,0.2516,21.74745545
02/11/2020 17:00,19.276,0.0288,19.27602151,9.825,0,9.825,9.451,0.0288,9.451043881,24.305,0,24.305,9.825,0,9.825,14.48,0,14.48
02/11/2020 17:30,21.3,0.3014,21.30213233,9.809,0,9.809,11.491,0.3014,11.49495206,26.557,0,26.557,9.809,0,9.809,16.748,0,16.748
02/11/2020 18:00,23.7325,0.6624,23.74174235,9.8335,0,9.8335,13.899,0.6624,13.91477541,29.4105,0,29.4105,9.8335,0,9.8335,19.577,0,19.577
02/11/2020 18:30,24.5215,0.8698,24.53692145,9.8435,0,9.8435,14.678,0.8698,14.70374905,30.4315,0,30.4315,9.8435,0,9.8435,20.588,0,20.588
02/11/2020 19:00,22.621,0.7296,22.63276291,8.411,0,8.411,14.21,0.7296,14.22871801,28.462,0,28.462,8.411,0,8.411,20.051,0,20.051
02/11/2020 19:30,14.5815,0.4896,14.58971728,0.0065,0,0.0065,14.575,0.4896,14.58322095,20.3565,0,20.3565,0.0065,0,0.0065,20.35,0,20.35
02/11/2020 20:00,21.877,0.6432,21.88645324,0.009,0,0.009,21.868,0.6432,21.87745712,27.365,0,27.365,0.009,0,0.009,27.356,0,27.356
02/11/2020 20:30,20.7525,0.2918,20.75455139,0.0065,0,0.0065,20.746,0.2918,20.74805203,26.0165,0,26.0165,0.0065,0,0.0065,26.01,0,26.01
02/11/2020 21:00,19.5745,0.0346,19.57453058,0.0055,0,0.0055,19.569,0.0346,19.56903059,24.6545,0.2112,24.65540459,0.0055,0,0.0055,24.649,0.2112,24.6499048
02/11/2020 21:30,18.7205,0.0614,18.72060069,0.0045,0,0.0045,18.716,0.0614,18.71610071,23.3225,0,23.3225,0.0045,0,0.0045,23.318,0,23.318
02/11/2020 22:00,17.5425,0.0038,17.54250041,0.0035,0,0.0035,17.539,0.0038,17.53900041,21.9285,0,21.9285,0.0035,0,0.0035,21.925,0,21.925
02/11/2020 22:30,16.4245,0.0308,16.42452888,0.0005,0,0.0005,16.424,0.0308,16.42402888,20.5385,0,20.5385,0.0005,0,0.0005,20.538,0,20.538
02/11/2020 23:00,14.951,0,14.951,0,0,0,14.951,0,14.951,18.782,0,18.782,0,0,0,18.782,0,18.782
02/11/2020 23:30,16.689,0,16.689,3.08,0,3.08,13.609,0,13.609,20.242,0,20.242,3.08,0,3.08,17.162,0,17.162
03/11/2020 00:00,19.887,0,19.887,9.788,0,9.788,10.099,0,10.099,23.38,0,23.38,9.788,0,9.788,13.592,0,13.592
03/11/2020 00:30,12.7007,0,12.7007,9.8125,0,9.8125,2.8882,0,2.8882,16.1549,0,16.1549,9.8125,0,9.8125,6.3424,0,6.3424
03/11/2020 01:00,14.0968,0,14.0968,9.844,0,9.844,4.2528,0,4.2528,17.9694,0,17.9694,9.844,0,9.844,8.1254,0,8.1254
03/11/2020 01:30,14.2804,0,14.2804,9.849,0,9.849,4.4314,0,4.4314,18.2164,0,18.2164,9.849,0,9.849,8.3674,0,8.3674
03/11/2020 02:00,14.228,0,14.228,9.856,0,9.856,4.372,0,4.372,18.1178,0,18.1178,9.856,0,9.856,8.2618,0,8.2618
03/11/2020 02:30,13.5309,0,13.5309,9.8695,0,9.8695,3.6614,0,3.6614,17.2423,0,17.2423,9.8695,0,9.8695,7.3728,0,7.3728
03/11/2020 03:00,13.4675,0,13.4675,9.8635,0,9.8635,3.604,0,3.604,17.0597,0,17.0597,9.8635,0,9.8635,7.1962,0,7.1962
03/11/2020 03:30,12.8681,0,12.8681,9.8825,0,9.8825,2.9856,0,2.9856,16.3529,0,16.3529,9.8825,0,9.8825,6.4704,0,6.4704
03/11/2020 04:00,12.359,0,12.359,9.886,0,9.886,2.473,0,2.473,15.7498,0,15.7498,9.886,0,9.886,5.8638,0,5.8638
03/11/2020 04:30,12.055,0,12.055,9.895,0,9.895,2.16,0,2.16,15.3382,0,15.3382,9.895,0,9.895,5.4432,0,5.4432
03/11/2020 05:00,11.9279,0,11.9279,9.8945,0,9.8945,2.0334,0,2.0334,15.1899,0,15.1899,9.8945,0,9.8945,5.2954,0,5.2954
03/11/2020 05:30,10.6522,0,10.6522,8.59,0,8.59,2.0622,0,2.0622,13.872,0,13.872,8.59,0,8.59,5.282,0,5.282
03/11/2020 06:00,6.606,0,6.606,2.958,0,2.958,3.648,0,3.648,9.8508,0,9.8508,2.958,0,2.958,6.8928,0,6.8928
03/11/2020 06:30,10.5012,0,10.5012,0.546,0,0.546,9.9552,0,9.9552,13.89,0,13.89,0.546,0,0.546,13.344,0,13.344
03/11/2020 07:00,21.3035,0,21.3035,7.4855,0,7.4855,13.818,0,13.818,24.9915,0,24.9915,7.4855,0,7.4855,17.506,0,17.506
03/11/2020 07:30,9.2429,0,9.2429,0.7485,0,0.7485,8.4944,0,8.4944,13.4955,0,13.4955,0.7485,0,0.7485,12.747,0,12.747
03/11/2020 08:00,16.773,0.2668,16.7751218,0.26,0,0.26,16.513,0.2668,16.5151552,21.332,0.0038,21.33200034,0.26,0,0.26,21.072,0.0038,21.07200034
03/11/2020 08:30,18.1175,0.4588,18.1233083,0.5975,0,0.5975,17.52,0.4588,17.52600632,22.9825,0,22.9825,0.5975,0,0.5975,22.385,0,22.385
03/11/2020 09:00,17.89,0.5126,17.89734223,0.256,0,0.256,17.634,0.5126,17.64144877,22.958,0,22.958,0.256,0,0.256,22.702,0,22.702
03/11/2020 09:30,19.1365,0.8218,19.15413761,0.8295,0,0.8295,18.307,0.8218,18.32543599,24.2785,0,24.2785,0.8295,0,0.8295,23.449,0,23.449
03/11/2020 10:00,18.311,0.7814,18.32766507,0.72,0,0.72,17.591,0.7814,17.60834651,23.363,0,23.363,0.72,0,0.72,22.643,0,22.643
03/11/2020 10:30,19.734,0.6548,19.74486057,1.786,0,1.786,17.948,0.6548,17.95994062,24.632,0,24.632,1.786,0,1.786,22.846,0,22.846
03/11/2020 11:00,19.204,0.9004,19.22509652,2.014,0,2.014,17.19,0.9004,17.213565,23.495,0,23.495,2.014,0,2.014,21.481,0,21.481
03/11/2020 11:30,16.3315,1.3612,16.38812856,0.6125,0,0.6125,15.719,1.3612,15.77782705,20.1845,0,20.1845,0.6125,0,0.6125,19.572,0,19.572
03/11/2020 12:00,18.8835,1.3556,18.93209507,1.4365,0,1.4365,17.447,1.3556,17.49958458,22.5455,0,22.5455,1.4365,0,1.4365,21.109,0,21.109
03/11/2020 12:30,18.456,1.3824,18.50770017,1.731,0,1.731,16.725,1.3824,16.78203369,22.534,0,22.534,1.731,0,1.731,20.803,0,20.803
03/11/2020 13:00,20.2305,1.3804,20.27754015,2.7675,0,2.7675,17.463,1.3804,17.51747337,24.0485,0,24.0485,2.7675,0,2.7675,21.281,0,21.281
03/11/2020 13:30,16.7295,1.3364,16.78279283,1.5775,0,1.5775,15.152,1.3364,15.21082079,20.3115,0,20.3115,1.5775,0,1.5775,18.734,0,18.734
03/11/2020 14:00,17.9535,0.382,17.95756348,2.1615,0,2.1615,15.792,0.382,15.79661951,22.0945,1.0694,22.12036497,2.1615,0,2.1615,19.933,1.0694,19.9616659
03/11/2020 14:30,17.567,0,17.567,2.593,0,2.593,14.974,0,14.974,22.177,1.9374,22.26146553,2.593,0,2.593,19.584,1.9374,19.67959793
03/11/2020 15:00,15.6385,0,15.6385,1.5915,0,1.5915,14.047,0,14.047,20.6095,2.0314,20.7093717,1.5915,0,1.5915,19.018,2.0314,19.12618388
03/11/2020 15:30,15.564,0,15.564,0.903,0,0.903,14.661,0,14.661,20.324,1.826,20.40586318,0.903,0,0.903,19.421,1.826,19.50665315
03/11/2020 16:00,19.3715,0,19.3715,3.6835,0,3.6835,15.688,0,15.688,24.5635,1.7164,24.62339459,3.6835,0,3.6835,20.88,1.7164,20.95042789
03/11/2020 16:30,21.8795,0,21.8795,8.0495,0,8.0495,13.83,0,13.83,27.4835,1.4592,27.52220988,8.0495,0,8.0495,19.434,1.4592,19.48870495
03/11/2020 17:00,21.4805,0.0672,21.48060511,9.7745,0,9.7745,11.706,0.0672,11.70619288,27.0025,0.1806,27.00310394,9.7745,0,9.7745,17.228,0.1806,17.22894658
03/11/2020 17:30,21.785,0.238,21.78630003,9.79,0,9.79,11.995,0.238,11.99736092,27.6,0,27.6,9.79,0,9.79,17.81,0,17.81
03/11/2020 18:00,24.3725,0.5108,24.3778521,9.8095,0,9.8095,14.563,0.5108,14.57195545,30.5335,0,30.5335,9.8095,0,9.8095,20.724,0,20.724
03/11/2020 18:30,24.9815,0.4646,24.98581989,9.8365,0,9.8365,15.145,0.4646,15.15212454,31.3715,0,31.3715,9.8365,0,9.8365,21.535,0,21.535
03/11/2020 19:00,16.515,0.359,16.51890148,1.827,0,1.827,14.688,0.359,14.69238663,22.855,0,22.855,1.827,0,1.827,21.028,0,21.028
03/11/2020 19:30,21.688,0.6988,21.69925495,0,0,0,21.688,0.6988,21.69925495,27.592,0,27.592,0,0,0,27.592,0,27.592
03/11/2020 20:00,22.645,0.7564,22.65762931,0,0,0,22.645,0.7564,22.65762931,28.364,0,28.364,0,0,0,28.364,0,28.364
03/11/2020 20:30,21.6885,0.3494,21.69131422,0.0005,0,0.0005,21.688,0.3494,21.69081429,26.9905,0,26.9905,0.0005,0,0.0005,26.99,0,26.99
03/11/2020 21:00,20.822,0.0768,20.82214163,0,0,0,20.822,0.0768,20.82214163,25.641,0,25.641,0,0,0,25.641,0,25.641
03/11/2020 21:30,26.303,0,26.303,6.763,0,6.763,19.54,0,19.54,31.053,0.2688,31.05416337,6.763,0,6.763,24.29,0.2688,24.29148726
03/11/2020 22:00,14.0685,0,14.0685,2.5365,0,2.5365,11.532,0,11.532,18.7325,0.2938,18.73480383,2.5365,0,2.5365,16.196,0.2938,16.19866459
03/11/2020 22:30,14.651,0,14.651,0,0,0,14.651,0,14.651,18.606,0,18.606,0,0,0,18.606,0,18.606
03/11/2020 23:00,15.902,0,15.902,0,0,0,15.902,0,15.902,19.6,0,19.6,0,0,0,19.6,0,19.6
03/11/2020 23:30,14.584,0,14.584,0,0,0,14.584,0,14.584,17.998,0,17.998,0,0,0,17.998,0,17.998
04/11/2020 00:00,14.185,0,14.185,0,0,0,14.185,0,14.185,17.424,0,17.424,0,0,0,17.424,0,17.424
04/11/2020 00:30,13.569,0,13.569,0,0,0,13.569,0,13.569,16.66,0,16.66,0,0,0,16.66,0,16.66
04/11/2020 01:00,15.037,0,15.037,0,0,0,15.037,0,15.037,18.714,0,18.714,0,0,0,18.714,0,18.714
04/11/2020 01:30,15.443,0,15.443,0,0,0,15.443,0,15.443,19.035,0,19.035,0,0,0,19.035,0,19.035
04/11/2020 02:00,15.139,0,15.139,0,0,0,15.139,0,15.139,18.676,0,18.676,0,0,0,18.676,0,18.676
04/11/2020 02:30,14.315,0,14.315,0,0,0,14.315,0,14.315,17.973,0,17.973,0,0,0,17.973,0,17.973
04/11/2020 03:00,14.492,0,14.492,0,0,0,14.492,0,14.492,17.737,0,17.737,0,0,0,17.737,0,17.737
04/11/2020 03:30,13.942,0,13.942,0,0,0,13.942,0,13.942,17.101,0,17.101,0,0,0,17.101,0,17.101
04/11/2020 04:00,13.465,0,13.465,0,0,0,13.465,0,13.465,16.568,0,16.568,0,0,0,16.568,0,16.568
04/11/2020 04:30,13,0,13,0,0,0,13,0,13,16.053,0,16.053,0,0,0,16.053,0,16.053
04/11/2020 05:00,12.733,0,12.733,0,0,0,12.733,0,12.733,15.757,0,15.757,0,0,0,15.757,0,15.757
04/11/2020 05:30,12.63,0,12.63,0,0,0,12.63,0,12.63,15.621,0,15.621,0,0,0,15.621,0,15.621
04/11/2020 06:00,12.937,0,12.937,0,0,0,12.937,0,12.937,16,0,16,0,0,0,16,0,16
04/11/2020 06:30,13.622,0,13.622,0,0,0,13.622,0,13.622,16.865,0.0058,16.865001,0,0,0,16.865,0.0058,16.865001
04/11/2020 07:00,15.184,0,15.184,0,0,0,15.184,0,15.184,19.094,0.0268,19.09401881,0,0,0,19.094,0.0268,19.09401881
04/11/2020 07:30,16.9415,0,16.9415,0.0245,0,0.0245,16.917,0,16.917,21.0815,0,21.0815,0.0245,0,0.0245,21.057,0,21.057
04/11/2020 08:00,18.2915,0.119,18.29188709,0.2375,0,0.2375,18.054,0.119,18.05439218,22.7955,0,22.7955,0.2375,0,0.2375,22.558,0,22.558
04/11/2020 08:30,19.5995,0.5588,19.60746434,0.7165,0,0.7165,18.883,0.5588,18.89126641,24.4155,0,24.4155,0.7165,0,0.7165,23.699,0,23.699
04/11/2020 09:00,19.897,0.7564,19.91137238,1.325,0,1.325,18.572,0.7564,18.58739694,24.664,0,24.664,1.325,0,1.325,23.339,0,23.339
04/11/2020 09:30,19.853,0.8428,19.87088123,1.93,0,1.93,17.923,0.8428,17.94280471,24.402,0,24.402,1.93,0,1.93,22.472,0,22.472
04/11/2020 10:00,19.878,0.9196,19.89925999,2.479,0,2.479,17.399,0.9196,17.42328514,24.108,0,24.108,2.479,0,2.479,21.629,0,21.629
04/11/2020 10:30,19.3795,0.6758,19.39127964,2.9325,0,2.9325,16.447,0.6758,16.46087831,23.2725,0,23.2725,2.9325,0,2.9325,20.34,0,20.34
04/11/2020 11:00,18.7825,0.5548,18.79069209,3.2635,0,3.2635,15.519,0.5548,15.52891381,22.4045,0,22.4045,3.2635,0,3.2635,19.141,0,19.141
04/11/2020 11:30,18.107,0.53,18.11475501,3.484,0,3.484,14.623,0.53,14.63260158,21.491,0,21.491,3.484,0,3.484,18.007,0,18.007
04/11/2020 12:00,17.8405,0.5088,17.84775386,3.5905,0,3.5905,14.25,0.5088,14.25908053,21.0975,0,21.0975,3.5905,0,3.5905,17.507,0,17.507
04/11/2020 12:30,17.4895,0.4684,17.49577117,3.6155,0,3.6155,13.874,0.4684,13.88190457,20.6685,0,20.6685,3.6155,0,3.6155,17.053,0,17.053
04/11/2020 13:00,17.442,0.43,17.44729962,3.516,0,3.516,13.926,0.43,13.93263708,20.72,0.3322,20.72266288,3.516,0,3.516,17.204,0.3322,17.207207
04/11/2020 13:30,19.59,0.0096,19.59000235,5.849,0,5.849,13.741,0.0096,13.74100335,23.326,1.5244,23.3757582,5.849,0,5.849,17.477,1.5244,17.54335556
04/11/2020 14:00,16.577,0.3936,16.58167211,5.051,0,5.051,11.526,0.3936,11.53271854,19.799,0,19.799,5.051,0,5.051,14.748,0,14.748
04/11/2020 14:30,21.5795,0.2092,21.58051401,9.7635,0,9.7635,11.816,0.2092,11.81785178,24.8815,0,24.8815,9.7635,0,9.7635,15.118,0,15.118
04/11/2020 15:00,15.5956,0.0748,15.59577938,8.545,0,8.545,7.0506,0.0748,7.050996766,19.145,0,19.145,8.545,0,8.545,10.6,0,10.6
04/11/2020 15:30,14.2861,0.0634,14.28624068,6.0435,0,6.0435,8.2426,0.0634,8.242843825,17.8865,0,17.8865,6.0435,0,6.0435,11.843,0,11.843
04/11/2020 16:00,16.7555,0.1556,16.75622247,5.5715,0,5.5715,11.184,0.1556,11.18508236,20.7145,0,20.7145,5.5715,0,5.5715,15.143,0,15.143
04/11/2020 16:30,21.064,0.0422,21.06404227,8.659,0,8.659,12.405,0.0422,12.40507178,25.595,0.5126,25.60013249,8.659,0,8.659,16.936,0.5126,16.94375563
04/11/2020 17:00,19.5735,0.0346,19.57353058,8.8085,0,8.8085,10.765,0.0346,10.7650556,24.7275,0.5876,24.73448059,8.8085,0,8.8085,15.919,0.5876,15.92984101
04/11/2020 17:30,21.7,0.1402,21.7004529,8.801,0,8.801,12.899,0.1402,12.8997619,26.786,0,26.786,8.801,0,8.801,17.985,0,17.985
04/11/2020 18:00,24.192,0.2092,24.19290451,8.815,0,8.815,15.377,0.2092,15.37842299,29.716,0,29.716,8.815,0,8.815,20.901,0,20.901
04/11/2020 18:30,23.3565,0.2112,23.35745486,7.4955,0,7.4955,15.861,0.2112,15.86240607,29.0275,0,29.0275,7.4955,0,7.4955,21.532,0,21.532
04/11/2020 19:00,16.844,0.2476,16.84581971,0,0,0,16.844,0.2476,16.84581971,22.372,0,22.372,0,0,0,22.372,0,22.372
04/11/2020 19:30,23.384,0.599,23.39167068,0,0,0,23.384,0.599,23.39167068,28.656,0,28.656,0,0,0,28.656,0,28.656
04/11/2020 20:00,22.424,0.4704,22.42893337,0,0,0,22.424,0.4704,22.42893337,27.648,0,27.648,0,0,0,27.648,0,27.648
04/11/2020 20:30,21.202,0.144,21.202489,0,0,0,21.202,0.144,21.202489,26.277,0,26.277,0,0,0,26.277,0,26.277
04/11/2020 21:00,20.25,0.0404,20.2500403,0,0,0,20.25,0.0404,20.2500403,25.101,0,25.101,0,0,0,25.101,0,25.101
04/11/2020 21:30,19.312,0.0134,19.31200465,0,0,0,19.312,0.0134,19.31200465,23.925,0,23.925,0,0,0,23.925,0,23.925
04/11/2020 22:00,18.293,0,18.293,0,0,0,18.293,0,18.293,22.681,0,22.681,0,0,0,22.681,0,22.681
04/11/2020 22:30,16.854,0,16.854,0,0,0,16.854,0,16.854,21.329,0.146,21.32949969,0,0,0,21.329,0.146,21.32949969
04/11/2020 23:00,15.646,0,15.646,0,0,0,15.646,0,15.646,19.601,0.0364,19.6010338,0,0,0,19.601,0.0364,19.6010338
04/11/2020 23:30,14.377,0,14.377,0,0,0,14.377,0,14.377,17.898,0,17.898,0,0,0,17.898,0,17.898
05/11/2020 00:00,13.872,0,13.872,0,0,0,13.872,0,13.872,17.204,0,17.204,0,0,0,17.204,0,17.204
05/11/2020 00:30,13.302,0,13.302,0,0,0,13.302,0,13.302,16.464,0,16.464,0,0,0,16.464,0,16.464
05/11/2020 01:00,14.876,0,14.876,0,0,0,14.876,0,14.876,18.332,0,18.332,0,0,0,18.332,0,18.332
05/11/2020 01:30,15.176,0,15.176,0,0,0,15.176,0,15.176,18.699,0,18.699,0,0,0,18.699,0,18.699
05/11/2020 02:00,14.968,0,14.968,0,0,0,14.968,0,14.968,18.418,0,18.418,0,0,0,18.418,0,18.418
05/11/2020 02:30,14.5,0,14.5,0,0,0,14.5,0,14.5,17.854,0,17.854,0,0,0,17.854,0,17.854
05/11/2020 03:00,14.473,0,14.473,0,0,0,14.473,0,14.473,17.762,0,17.762,0,0,0,17.762,0,17.762
05/11/2020 03:30,13.941,0,13.941,0,0,0,13.941,0,13.941,17.132,0,17.132,0,0,0,17.132,0,17.132
05/11/2020 04:00,13.348,0,13.348,0,0,0,13.348,0,13.348,16.476,0,16.476,0,0,0,16.476,0,16.476
05/11/2020 04:30,12.922,0,12.922,0,0,0,12.922,0,12.922,15.936,0,15.936,0,0,0,15.936,0,15.936
05/11/2020 05:00,12.679,0,12.679,0,0,0,12.679,0,12.679,15.638,0,15.638,0,0,0,15.638,0,15.638
05/11/2020 05:30,12.451,0,12.451,0,0,0,12.451,0,12.451,15.387,0,15.387,0,0,0,15.387,0,15.387
05/11/2020 06:00,12.603,0,12.603,0,0,0,12.603,0,12.603,15.641,0,15.641,0,0,0,15.641,0,15.641
05/11/2020 06:30,13.231,0,13.231,0,0,0,13.231,0,13.231,16.41,0,16.41,0,0,0,16.41,0,16.41
05/11/2020 07:00,18.444,0,18.444,3.842,0,3.842,14.602,0,14.602,22.437,0.0576,22.43707393,3.842,0,3.842,18.595,0.0576,18.59508921
05/11/2020 07:30,12.958,0,12.958,0.736,0,0.736,12.222,0,12.222,17.624,0.1402,17.62455764,0.736,0,0.736,16.888,0.1402,16.88858194
05/11/2020 08:00,16.602,0.1036,16.60232324,0.155,0,0.155,16.447,0.1036,16.44732629,21.135,0.1286,21.13539124,0.155,0,0.155,20.98,0.1286,20.98039413
05/11/2020 08:30,18.718,0.386,18.7219796,0.62,0,0.62,18.098,0.386,18.1021159,23.261,0,23.261,0.62,0,0.62,22.641,0,22.641
05/11/2020 09:00,19.233,0.5242,19.24014227,1.212,0,1.212,18.021,0.5242,18.02862243,23.772,0,23.772,1.212,0,1.212,22.56,0,22.56
05/11/2020 09:30,19.2965,0.3898,19.30043669,1.7825,0,1.7825,17.514,0.3898,17.51833725,23.7225,0,23.7225,1.7825,0,1.7825,21.94,0,21.94
05/11/2020 10:00,19.3035,0.384,19.30731903,2.3055,0,2.3055,16.998,0.384,17.0023369,23.5425,0,23.5425,2.3055,0,2.3055,21.237,0,21.237
