Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/11/2020 10:30,19.093,0.4742,19.09888779,2.804,0,2.804,16.289,0.4742,16.29590092,23.06,0,23.06,2.804,0,2.804,20.256,0,20.256
05/11/2020 11:00,18.3555,0.1804,18.35638647,3.1425,0,3.1425,15.213,0.1804,15.21406958,22.3785,0.9446,22.39842699,3.1425,0,3.1425,19.236,0.9446,19.25917872
05/11/2020 11:30,17.887,0,17.887,3.391,0,3.391,14.496,0,14.496,21.898,1.6032,21.95660844,3.391,0,3.391,18.507,1.6032,18.57631016
05/11/2020 12:00,17.39,0,17.39,3.465,0,3.465,13.925,0,13.925,21.269,1.5724,21.32704393,3.465,0,3.465,17.804,1.5724,17.87330014
05/11/2020 12:30,16.8075,0,16.8075,2.9755,0,2.9755,13.832,0,13.832,20.5955,1.5514,20.65384861,2.9755,0,2.9755,17.62,1.5514,17.68816672
05/11/2020 13:00,17.2075,0,17.2075,2.5315,0,2.5315,14.676,0,14.676,21.0515,1.5956,21.11188271,2.5315,0,2.5315,18.52,1.5956,18.58860778
05/11/2020 13:30,17.5445,0,17.5445,2.4295,0,2.4295,15.115,0,15.115,21.3645,1.561,21.42145143,2.4295,0,2.4295,18.935,1.561,18.99923541
05/11/2020 14:00,17.0035,0.0998,17.00379288,1.7305,0,1.7305,15.273,0.0998,15.27332606,20.6195,0.8966,20.63898427,1.7305,0,1.7305,18.889,0.8966,18.91026738
05/11/2020 14:30,17.262,0.3514,17.26557633,1.585,0,1.585,15.677,0.3514,15.68093782,20.451,0,20.451,1.585,0,1.585,18.866,0,18.866
05/11/2020 15:00,17.53,0.0192,17.53001051,1.955,0,1.955,15.575,0.0192,15.57501183,20.867,0,20.867,1.955,0,1.955,18.912,0,18.912
05/11/2020 15:30,16.3905,0,16.3905,1.4185,0,1.4185,14.972,0,14.972,20.0085,0,20.0085,1.4185,0,1.4185,18.59,0,18.59
05/11/2020 16:00,16.59,0,16.59,0.802,0,0.802,15.788,0,15.788,20.497,0,20.497,0.802,0,0.802,19.695,0,19.695
05/11/2020 16:30,17.55,0,17.55,0.277,0,0.277,17.273,0,17.273,21.818,0,21.818,0.277,0,0.277,21.541,0,21.541
05/11/2020 17:00,27.2855,0.0154,27.28550435,7.5325,0,7.5325,19.753,0.0154,19.753006,32.0525,0,32.0525,7.5325,0,7.5325,24.52,0,24.52
05/11/2020 17:30,24.6985,0.0172,24.69850599,9.7495,0,9.7495,14.949,0.0172,14.94900989,29.8325,0,29.8325,9.7495,0,9.7495,20.083,0,20.083
05/11/2020 18:00,24.851,0,24.851,9.785,0,9.785,15.066,0,15.066,30.527,0,30.527,9.785,0,9.785,20.742,0,20.742
05/11/2020 18:30,20.594,0,20.594,4.931,0,4.931,15.663,0,15.663,26.393,0,26.393,4.931,0,4.931,21.462,0,21.462
05/11/2020 19:00,19.617,0,19.617,0,0,0,19.617,0,19.617,25.194,0,25.194,0,0,0,25.194,0,25.194
05/11/2020 19:30,23.144,0,23.144,0,0,0,23.144,0,23.144,28.564,0,28.564,0,0,0,28.564,0,28.564
05/11/2020 20:00,21.6735,0.1076,21.67376709,0.0005,0,0.0005,21.673,0.1076,21.6732671,26.9975,0,26.9975,0.0005,0,0.0005,26.997,0,26.997
05/11/2020 20:30,26.483,0.0038,26.48300027,6.114,0,6.114,20.369,0.0038,20.36900035,31.569,0.0634,31.56906366,6.114,0,6.114,25.455,0.0634,25.45507895
05/11/2020 21:00,13.972,0.0364,13.97204741,0.728,0,0.728,13.244,0.0364,13.24405002,18.509,0,18.509,0.728,0,0.728,17.781,0,17.781
05/11/2020 21:30,17.625,0,17.625,0.001,0,0.001,17.624,0,17.624,21.686,0,21.686,0.001,0,0.001,21.685,0,21.685
05/11/2020 22:00,17.4175,0,17.4175,0.0015,0,0.0015,17.416,0,17.416,21.3265,0,21.3265,0.0015,0,0.0015,21.325,0,21.325
05/11/2020 22:30,16.3615,0.073,16.36166285,0.0025,0,0.0025,16.359,0.073,16.35916288,20.1105,0,20.1105,0.0025,0,0.0025,20.108,0,20.108
05/11/2020 23:00,14.576,0.0922,14.5762916,0.002,0,0.002,14.574,0.0922,14.57429164,18.749,0,18.749,0.002,0,0.002,18.747,0,18.747
05/11/2020 23:30,13.119,0,13.119,0.003,0,0.003,13.116,0,13.116,17.427,0,17.427,0.003,0,0.003,17.424,0,17.424
06/11/2020 00:00,12.7555,0,12.7555,0.0045,0,0.0045,12.751,0,12.751,17.0045,0,17.0045,0.0045,0,0.0045,17,0,17
06/11/2020 00:30,12.2755,0,12.2755,0.0055,0,0.0055,12.27,0,12.27,16.4085,0,16.4085,0.0055,0,0.0055,16.403,0,16.403
06/11/2020 01:00,13.7595,0,13.7595,0.0045,0,0.0045,13.755,0,13.755,18.2245,0,18.2245,0.0045,0,0.0045,18.22,0,18.22
06/11/2020 01:30,14.203,0,14.203,0.006,0,0.006,14.197,0,14.197,18.661,0,18.661,0.006,0,0.006,18.655,0,18.655
06/11/2020 02:00,13.911,0,13.911,0.012,0,0.012,13.899,0,13.899,18.296,0,18.296,0.012,0,0.012,18.284,0,18.284
06/11/2020 02:30,13.2765,0,13.2765,0.0095,0,0.0095,13.267,0,13.267,17.5275,0,17.5275,0.0095,0,0.0095,17.518,0,17.518
06/11/2020 03:00,13.3035,0,13.3035,0.0035,0,0.0035,13.3,0,13.3,17.5665,0,17.5665,0.0035,0,0.0035,17.563,0,17.563
06/11/2020 03:30,12.7245,0,12.7245,0.0065,0,0.0065,12.718,0,12.718,16.8905,0,16.8905,0.0065,0,0.0065,16.884,0,16.884
06/11/2020 04:00,12.148,0,12.148,0.01,0,0.01,12.138,0,12.138,16.226,0,16.226,0.01,0,0.01,16.216,0,16.216
06/11/2020 04:30,11.684,0.0038,11.68400062,0.016,0,0.016,11.668,0.0038,11.66800062,15.634,0,15.634,0.016,0,0.016,15.618,0,15.618
06/11/2020 05:00,11.7235,0.238,11.72591558,0.0115,0,0.0115,11.712,0.238,11.71441795,14.9855,0,14.9855,0.0115,0,0.0115,14.974,0,14.974
06/11/2020 05:30,11.4995,0.1094,11.50002037,0.0145,0,0.0145,11.485,0.1094,11.48552103,14.7425,0,14.7425,0.0145,0,0.0145,14.728,0,14.728
06/11/2020 06:00,11.776,0.19,11.77753268,0.012,0,0.012,11.764,0.19,11.76553424,15.094,0,15.094,0.012,0,0.012,15.082,0,15.082
06/11/2020 06:30,12.1515,0.19,12.15298532,0.0115,0,0.0115,12.14,0.19,12.14148673,15.5955,0,15.5955,0.0115,0,0.0115,15.584,0,15.584
06/11/2020 07:00,13.3595,0,13.3595,0.0135,0,0.0135,13.346,0,13.346,17.8735,0,17.8735,0.0135,0,0.0135,17.86,0,17.86
06/11/2020 07:30,14.7855,0,14.7855,0.0345,0,0.0345,14.751,0,14.751,19.6705,0,19.6705,0.0345,0,0.0345,19.636,0,19.636
06/11/2020 08:00,15.736,0,15.736,0.184,0,0.184,15.552,0,15.552,20.962,0,20.962,0.184,0,0.184,20.778,0,20.778
06/11/2020 08:30,16.7885,0.7604,16.80571154,0.5175,0,0.5175,16.271,0.7604,16.28875837,21.8665,0,21.8665,0.5175,0,0.5175,21.349,0,21.349
06/11/2020 09:00,17.5615,1.4342,17.61996629,0.9695,0,0.9695,16.592,1.4342,16.65387023,22.4525,0,22.4525,0.9695,0,0.9695,21.483,0,21.483
06/11/2020 09:30,17.965,1.5726,18.03369889,1.447,0,1.447,16.518,1.5726,16.592691,22.856,0,22.856,1.447,0,1.447,21.409,0,21.409
06/11/2020 10:00,17.891,1.563,17.95914391,1.59,0,1.59,16.301,1.563,16.37576166,22.854,0,22.854,1.59,0,1.59,21.264,0,21.264
06/11/2020 10:30,17.7525,1.5436,17.81948252,1.4595,0,1.4595,16.293,1.5436,16.36595704,22.6685,0,22.6685,1.4595,0,1.4595,21.209,0,21.209
06/11/2020 11:00,18.28,1.7146,18.36023565,1.979,0,1.979,16.301,1.7146,16.39092597,23.12,0,23.12,1.979,0,1.979,21.141,0,21.141
06/11/2020 11:30,17.993,1.5802,18.0622557,2.315,0,2.315,15.678,1.5802,15.75743368,22.819,0,22.819,2.315,0,2.315,20.504,0,20.504
06/11/2020 12:00,17.1985,1.6474,17.27721994,1.8745,0,1.8745,15.324,1.6474,15.41229713,21.9805,0,21.9805,1.8745,0,1.8745,20.106,0,20.106
06/11/2020 12:30,17.3945,1.6992,17.47729701,1.4145,0,1.4145,15.98,1.6992,16.07008652,22.1755,0,22.1755,1.4145,0,1.4145,20.761,0,20.761
06/11/2020 13:00,17.673,1.563,17.74198123,0.954,0,0.954,16.719,1.563,16.79190073,22.496,0,22.496,0.954,0,0.954,21.542,0,21.542
06/11/2020 13:30,17.77,1.6686,17.8481687,0.547,0,0.547,17.223,1.6686,17.30363993,22.633,0,22.633,0.547,0,0.547,22.086,0,22.086
06/11/2020 14:00,18.591,1.7568,18.67382198,0.626,0,0.626,17.965,1.7568,18.05069448,23.414,0,23.414,0.626,0,0.626,22.788,0,22.788
06/11/2020 14:30,17.953,1.6302,18.02686221,0.529,0,0.529,17.424,1.6302,17.50009509,22.659,0,22.659,0.529,0,0.529,22.13,0,22.13
06/11/2020 15:00,17.742,1.586,17.81274712,0.331,0,0.331,17.411,1.586,17.4830866,22.36,0,22.36,0.331,0,0.331,22.029,0,22.029
06/11/2020 15:30,22.2895,1.586,22.34585434,4.6905,0,4.6905,17.599,1.586,17.67031966,27.0085,0,27.0085,4.6905,0,4.6905,22.318,0,22.318
06/11/2020 16:00,13.327,0.3878,13.33264107,0.183,0,0.183,13.144,0.3878,13.14971957,18.611,0,18.611,0.183,0,0.183,18.428,0,18.428
06/11/2020 16:30,18.2055,0.4646,18.21142728,0.0365,0,0.0365,18.169,0.4646,18.17493918,23.5005,0.1574,23.50102711,0.0365,0,0.0365,23.464,0.1574,23.46452793
06/11/2020 17:00,21.884,0,21.884,1.837,0,1.837,20.047,0,20.047,26.691,0.0538,26.69105422,1.837,0,1.837,24.854,0.0538,24.85405823
06/11/2020 17:30,29.893,0,29.893,9.632,0,9.632,20.261,0,20.261,35.136,0,35.136,9.632,0,9.632,25.504,0,25.504
06/11/2020 18:00,23.881,0,23.881,9.778,0,9.778,14.103,0,14.103,29.581,0,29.581,9.778,0,9.778,19.803,0,19.803
06/11/2020 18:30,18.874,0,18.874,4.689,0,4.689,14.185,0,14.185,24.703,0,24.703,4.689,0,4.689,20.014,0,20.014
06/11/2020 19:00,18.577,0,18.577,0.015,0,0.015,18.562,0,18.562,24.084,0,24.084,0.015,0,0.015,24.069,0,24.069
06/11/2020 19:30,22.111,0,22.111,0.014,0,0.014,22.097,0,22.097,27.355,0,27.355,0.014,0,0.014,27.341,0,27.341
06/11/2020 20:00,20.811,0,20.811,0.015,0,0.015,20.796,0,20.796,25.777,0,25.777,0.015,0,0.015,25.762,0,25.762
06/11/2020 20:30,19.491,0,19.491,0.013,0,0.013,19.478,0,19.478,24.128,0,24.128,0.013,0,0.013,24.115,0,24.115
06/11/2020 21:00,18.285,0,18.285,0.008,0,0.008,18.277,0,18.277,22.653,0,22.653,0.008,0,0.008,22.645,0,22.645
06/11/2020 21:30,17.331,0,17.331,0.009,0,0.009,17.322,0,17.322,21.43,0,21.43,0.009,0,0.009,21.421,0,21.421
06/11/2020 22:00,16.614,0.4032,16.61889185,0.006,0,0.006,16.608,0.4032,16.61289361,20.113,0,20.113,0.006,0,0.006,20.107,0,20.107
06/11/2020 22:30,15.462,0,15.462,0.004,0,0.004,15.458,0,15.458,18.979,0,18.979,0.004,0,0.004,18.975,0,18.975
06/11/2020 23:00,14.2705,0,14.2705,0.0015,0,0.0015,14.269,0,14.269,17.5735,0,17.5735,0.0015,0,0.0015,17.572,0,17.572
06/11/2020 23:30,13.152,0,13.152,0,0,0,13.152,0,13.152,16.228,0,16.228,0,0,0,16.228,0,16.228
07/11/2020 00:00,12.9005,0,12.9005,0.0015,0,0.0015,12.899,0,12.899,15.8585,0,15.8585,0.0015,0,0.0015,15.857,0,15.857
07/11/2020 00:30,12.352,0,12.352,0.003,0,0.003,12.349,0,12.349,15.326,0,15.326,0.003,0,0.003,15.323,0,15.323
07/11/2020 01:00,13.7655,0.2246,13.76733218,0.0005,0,0.0005,13.765,0.2246,13.76683225,17.4405,0,17.4405,0.0005,0,0.0005,17.44,0,17.44
07/11/2020 01:30,13.998,0.2918,14.00104108,0.001,0,0.001,13.997,0.2918,14.00004129,17.728,0,17.728,0.001,0,0.001,17.727,0,17.727
07/11/2020 02:00,13.6165,0.2188,13.61825781,0.0005,0,0.0005,13.616,0.2188,13.61775787,17.2635,0,17.2635,0.0005,0,0.0005,17.263,0,17.263
07/11/2020 02:30,13.031,0.286,13.03413814,0.001,0,0.001,13.03,0.286,13.03313838,16.567,0,16.567,0.001,0,0.001,16.566,0,16.566
07/11/2020 03:00,12.869,0.2324,12.87109827,0,0,0,12.869,0.2324,12.87109827,16.385,0,16.385,0,0,0,16.385,0,16.385
07/11/2020 03:30,12.117,0.0038,12.1170006,0.003,0,0.003,12.114,0.0038,12.1140006,15.501,0,15.501,0.003,0,0.003,15.498,0,15.498
07/11/2020 04:00,11.6255,0.05,11.62560752,0.0005,0,0.0005,11.625,0.05,11.62510753,14.9015,0,14.9015,0.0005,0,0.0005,14.901,0,14.901
07/11/2020 04:30,11.084,0.0058,11.08400152,0,0,0,11.084,0.0058,11.08400152,14.276,0,14.276,0,0,0,14.276,0,14.276
07/11/2020 05:00,10.8685,0.0058,10.86850155,0.0025,0,0.0025,10.866,0.0058,10.86600155,13.9815,0,13.9815,0.0025,0,0.0025,13.979,0,13.979
07/11/2020 05:30,10.5675,0,10.5675,0.0025,0,0.0025,10.565,0,10.565,13.6555,0,13.6555,0.0025,0,0.0025,13.653,0,13.653
07/11/2020 06:00,10.6955,0.0058,10.69550157,0.0025,0,0.0025,10.693,0.0058,10.69300157,13.8015,0,13.8015,0.0025,0,0.0025,13.799,0,13.799
07/11/2020 06:30,11.0295,0.0404,11.02957399,0.0035,0,0.0035,11.026,0.0404,11.02607401,14.1365,0,14.1365,0.0035,0,0.0035,14.133,0,14.133
07/11/2020 07:00,11.713,0.0556,11.71313196,0.006,0,0.006,11.707,0.0556,11.70713203,14.973,0,14.973,0.006,0,0.006,14.967,0,14.967
07/11/2020 07:30,12.378,0.073,12.37821526,0.015,0,0.015,12.363,0.073,12.36321552,16.189,0,16.189,0.015,0,0.015,16.174,0,16.174
07/11/2020 08:00,12.639,0,12.639,0.094,0,0.094,12.545,0,12.545,16.777,0,16.777,0.094,0,0.094,16.683,0,16.683
07/11/2020 08:30,13.4825,0,13.4825,0.2595,0,0.2595,13.223,0,13.223,17.8065,0,17.8065,0.2595,0,0.2595,17.547,0,17.547
07/11/2020 09:00,14.4295,0,14.4295,0.4405,0,0.4405,13.989,0,13.989,19.0105,0,19.0105,0.4405,0,0.4405,18.57,0,18.57
07/11/2020 09:30,14.9575,0,14.9575,0.4425,0,0.4425,14.515,0,14.515,19.7555,0,19.7555,0.4425,0,0.4425,19.313,0,19.313
07/11/2020 10:00,15.8255,0,15.8255,0.4655,0,0.4655,15.36,0,15.36,20.7235,0,20.7235,0.4655,0,0.4655,20.258,0,20.258
07/11/2020 10:30,16.6005,0,16.6005,0.9125,0,0.9125,15.688,0,15.688,21.6565,0,21.6565,0.9125,0,0.9125,20.744,0,20.744
07/11/2020 11:00,17.286,0,17.286,1.868,0,1.868,15.418,0,15.418,22.369,0,22.369,1.868,0,1.868,20.501,0,20.501
07/11/2020 11:30,15.737,0,15.737,1.859,0,1.859,13.878,0,13.878,20.816,0,20.816,1.859,0,1.859,18.957,0,18.957
07/11/2020 12:00,16.2935,0,16.2935,2.6005,0,2.6005,13.693,0,13.693,21.2275,0,21.2275,2.6005,0,2.6005,18.627,0,18.627
07/11/2020 12:30,15.2025,0,15.2025,2.2235,0,2.2235,12.979,0,12.979,20.0645,0,20.0645,2.2235,0,2.2235,17.841,0,17.841
07/11/2020 13:00,16.373,0,16.373,2.585,0,2.585,13.788,0,13.788,21.269,0,21.269,2.585,0,2.585,18.684,0,18.684
07/11/2020 13:30,15.2235,0,15.2235,2.1775,0,2.1775,13.046,0,13.046,20.0155,0,20.0155,2.1775,0,2.1775,17.838,0,17.838
07/11/2020 14:00,19.169,0,19.169,5.961,0,5.961,13.208,0,13.208,23.84,0,23.84,5.961,0,5.961,17.879,0,17.879
07/11/2020 14:30,9.6818,0,9.6818,0.567,0,0.567,9.1148,0,9.1148,14.353,0,14.353,0.567,0,0.567,13.786,0,13.786
07/11/2020 15:00,14.9765,0,14.9765,0.3545,0,0.3545,14.622,0,14.622,19.5505,0,19.5505,0.3545,0,0.3545,19.196,0,19.196
07/11/2020 15:30,14.997,0,14.997,0.147,0,0.147,14.85,0,14.85,19.702,0,19.702,0.147,0,0.147,19.555,0,19.555
07/11/2020 16:00,15.567,0,15.567,0.123,0,0.123,15.444,0,15.444,20.408,0,20.408,0.123,0,0.123,20.285,0,20.285
07/11/2020 16:30,15.975,0,15.975,0.052,0,0.052,15.923,0,15.923,20.974,0,20.974,0.052,0,0.052,20.922,0,20.922
07/11/2020 17:00,17.968,0.9868,17.99507706,0.13,0,0.13,17.838,0.9868,17.86527409,22.592,0,22.592,0.13,0,0.13,22.462,0,22.462
07/11/2020 17:30,29.501,1.2038,29.52555055,9.732,0,9.732,19.769,1.2038,19.80561777,34.379,0,34.379,9.732,0,9.732,24.647,0,24.647
07/11/2020 18:00,21.9325,0.7718,21.94607554,9.7655,0,9.7655,12.167,0.7718,12.19145456,27.4545,0,27.4545,9.7655,0,9.7655,17.689,0,17.689
07/11/2020 18:30,18.3735,0.745,18.38859775,6.0015,0,6.0015,12.372,0.745,12.39441039,23.9885,0,23.9885,6.0015,0,6.0015,17.987,0,17.987
07/11/2020 19:00,15.3655,0.9542,15.39509948,0.0035,0,0.0035,15.362,0.9542,15.39160621,21.0505,0,21.0505,0.0035,0,0.0035,21.047,0,21.047
07/11/2020 19:30,20.2605,1.202,20.29612437,0.0045,0,0.0045,20.256,1.202,20.29163227,25.6615,0,25.6615,0.0045,0,0.0045,25.657,0,25.657
07/11/2020 20:00,18.6935,0,18.6935,0.0025,0,0.0025,18.691,0,18.691,24.4635,0,24.4635,0.0025,0,0.0025,24.461,0,24.461
07/11/2020 20:30,17.39,0,17.39,0,0,0,17.39,0,17.39,22.85,0,22.85,0,0,0,22.85,0,22.85
07/11/2020 21:00,16.433,0,16.433,0,0,0,16.433,0,16.433,21.638,0,21.638,0,0,0,21.638,0,21.638
07/11/2020 21:30,15.558,0,15.558,0,0,0,15.558,0,15.558,20.525,0,20.525,0,0,0,20.525,0,20.525
07/11/2020 22:00,14.759,0,14.759,0,0,0,14.759,0,14.759,19.465,0,19.465,0,0,0,19.465,0,19.465
07/11/2020 22:30,13.95,0,13.95,0,0,0,13.95,0,13.95,18.434,0,18.434,0,0,0,18.434,0,18.434
07/11/2020 23:00,13.043,0,13.043,0,0,0,13.043,0,13.043,17.38,0,17.38,0,0,0,17.38,0,17.38
07/11/2020 23:30,12.221,0,12.221,0,0,0,12.221,0,12.221,16.391,0,16.391,0,0,0,16.391,0,16.391
08/11/2020 00:00,11.935,0,11.935,0,0,0,11.935,0,11.935,16.039,0,16.039,0,0,0,16.039,0,16.039
08/11/2020 00:30,11.635,0.0154,11.63501019,0,0,0,11.635,0.0154,11.63501019,15.349,0,15.349,0,0,0,15.349,0,15.349
08/11/2020 01:00,13.077,0,13.077,0,0,0,13.077,0,13.077,17.192,0,17.192,0,0,0,17.192,0,17.192
08/11/2020 01:30,13.2,0,13.2,0,0,0,13.2,0,13.2,17.326,0,17.326,0,0,0,17.326,0,17.326
08/11/2020 02:00,12.818,0,12.818,0,0,0,12.818,0,12.818,16.873,0,16.873,0,0,0,16.873,0,16.873
08/11/2020 02:30,12.159,0,12.159,0,0,0,12.159,0,12.159,16.074,0,16.074,0,0,0,16.074,0,16.074
08/11/2020 03:00,11.887,0,11.887,0,0,0,11.887,0,11.887,15.75,0,15.75,0,0,0,15.75,0,15.75
08/11/2020 03:30,11.211,0,11.211,0,0,0,11.211,0,11.211,14.905,0,14.905,0,0,0,14.905,0,14.905
08/11/2020 04:00,10.496,0,10.496,0,0,0,10.496,0,10.496,14.094,0,14.094,0,0,0,14.094,0,14.094
08/11/2020 04:30,10.132,0,10.132,0,0,0,10.132,0,10.132,13.638,0,13.638,0,0,0,13.638,0,13.638
08/11/2020 05:00,10.042,0,10.042,0.002,0,0.002,10.04,0,10.04,13.473,0,13.473,0.002,0,0.002,13.471,0,13.471
08/11/2020 05:30,9.7843,0,9.7843,0.0015,0,0.0015,9.7828,0,9.7828,13.1995,0,13.1995,0.0015,0,0.0015,13.198,0,13.198
08/11/2020 06:00,10.002,0,10.002,0.001,0,0.001,10.001,0,10.001,13.368,0,13.368,0.001,0,0.001,13.367,0,13.367
08/11/2020 06:30,10.1595,0,10.1595,0.0005,0,0.0005,10.159,0,10.159,13.5595,0,13.5595,0.0005,0,0.0005,13.559,0,13.559
08/11/2020 07:00,10.855,0,10.855,0,0,0,10.855,0,10.855,14.381,0,14.381,0,0,0,14.381,0,14.381
08/11/2020 07:30,11.1845,0,11.1845,0.0005,0,0.0005,11.184,0,11.184,14.8265,0,14.8265,0.0005,0,0.0005,14.826,0,14.826
08/11/2020 08:00,11.599,0.0902,11.59935072,0.071,0,0.071,11.528,0.0902,11.52835288,15.02,0,15.02,0.071,0,0.071,14.949,0,14.949
08/11/2020 08:30,12.3425,0.169,12.34365696,0.1985,0,0.1985,12.144,0.169,12.14517587,15.8235,0,15.8235,0.1985,0,0.1985,15.625,0,15.625
08/11/2020 09:00,12.859,0,12.859,0.178,0,0.178,12.681,0,12.681,17.045,0,17.045,0.178,0,0.178,16.867,0,16.867
08/11/2020 09:30,14.1275,0,14.1275,0.2435,0,0.2435,13.884,0,13.884,18.4955,0,18.4955,0.2435,0,0.2435,18.252,0,18.252
08/11/2020 10:00,16.3115,0,16.3115,1.3185,0,1.3185,14.993,0,14.993,20.4565,0.1824,20.45731317,1.3185,0,1.3185,19.138,0.1824,19.13886919
08/11/2020 10:30,19.744,0,19.744,4.752,0,4.752,14.992,0,14.992,23.303,0,23.303,4.752,0,4.752,18.551,0,18.551
08/11/2020 11:00,21.9895,0,21.9895,9.9325,0,9.9325,12.057,0,12.057,25.6135,0,25.6135,9.9325,0,9.9325,15.681,0,15.681
08/11/2020 11:30,17.2545,0,17.2545,10.3705,0,10.3705,6.884,0,6.884,20.9635,0,20.9635,10.3705,0,10.3705,10.593,0,10.593
08/11/2020 12:00,16.7185,0,16.7185,10.5245,0,10.5245,6.194,0,6.194,20.5047,0,20.5047,10.5245,0,10.5245,9.9802,0,9.9802
08/11/2020 12:30,17.3909,0,17.3909,10.5115,0,10.5115,6.8794,0,6.8794,21.3605,0,21.3605,10.5115,0,10.5115,10.849,0,10.849
08/11/2020 13:00,18.1259,0,18.1259,10.5245,0,10.5245,7.6014,0,7.6014,22.1585,0,22.1585,10.5245,0,10.5245,11.634,0,11.634
08/11/2020 13:30,18.233,0,18.233,10.626,0,10.626,7.607,0,7.607,22.14,0,22.14,10.626,0,10.626,11.514,0,11.514
08/11/2020 14:00,17.725,0,17.725,10.573,0,10.573,7.152,0,7.152,21.49,0,21.49,10.573,0,10.573,10.917,0,10.917
08/11/2020 14:30,15.7322,0,15.7322,9.066,0,9.066,6.6662,0,6.6662,19.419,0,19.419,9.066,0,9.066,10.353,0,10.353
08/11/2020 15:00,8.7042,0,8.7042,0.594,0,0.594,8.1102,0,8.1102,12.043,0,12.043,0.594,0,0.594,11.449,0,11.449
08/11/2020 15:30,16.773,0,16.773,0.225,0,0.225,16.548,0,16.548,20.237,0,20.237,0.225,0,0.225,20.012,0,20.012
08/11/2020 16:00,17.585,0,17.585,0.1,0,0.1,17.485,0,17.485,21.306,0,21.306,0.1,0,0.1,21.206,0,21.206
08/11/2020 16:30,26.2315,0.0634,26.23157662,7.7185,0,7.7185,18.513,0.0634,18.51310856,30.2285,0,30.2285,7.7185,0,7.7185,22.51,0,22.51
08/11/2020 17:00,21.461,0,21.461,8.829,0,8.829,12.632,0,12.632,26.079,0,26.079,8.829,0,8.829,17.25,0,17.25
08/11/2020 17:30,22.0005,0,22.0005,8.8425,0,8.8425,13.158,0,13.158,26.9175,0,26.9175,8.8425,0,8.8425,18.075,0,18.075
08/11/2020 18:00,22.5935,0,22.5935,8.0575,0,8.0575,14.536,0,14.536,27.8565,0,27.8565,8.0575,0,8.0575,19.799,0,19.799
08/11/2020 18:30,15.07,0,15.07,0,0,0,15.07,0,15.07,20.213,0,20.213,0,0,0,20.213,0,20.213
08/11/2020 19:00,21.8075,0,21.8075,0.0005,0,0.0005,21.807,0,21.807,26.8675,0,26.8675,0.0005,0,0.0005,26.867,0,26.867
08/11/2020 19:30,20.6385,0,20.6385,0.0005,0,0.0005,20.638,0,20.638,25.5555,0,25.5555,0.0005,0,0.0005,25.555,0,25.555
08/11/2020 20:00,22.843,0,22.843,3.52,0,3.52,19.323,0,19.323,27.426,0,27.426,3.52,0,3.52,23.906,0,23.906
08/11/2020 20:30,14.2815,0,14.2815,0.0005,0,0.0005,14.281,0,14.281,18.4725,0,18.4725,0.0005,0,0.0005,18.472,0,18.472
08/11/2020 21:00,16.819,0,16.819,0,0,0,16.819,0,16.819,20.715,0,20.715,0,0,0,20.715,0,20.715
08/11/2020 21:30,18.611,0,18.611,2.575,0,2.575,16.036,0,16.036,22.217,0,22.217,2.575,0,2.575,19.642,0,19.642
08/11/2020 22:00,12.457,0.457,12.46537998,0,0,0,12.457,0.457,12.46537998,16.228,0,16.228,0,0,0,16.228,0,16.228
08/11/2020 22:30,19.306,0.2516,19.30763938,5.269,0,5.269,14.037,0.2516,14.03925467,23.057,0,23.057,5.269,0,5.269,17.788,0,17.788
08/11/2020 23:00,7.7674,0.0422,7.767514635,0.002,0,0.002,7.7654,0.0422,7.765514664,11.643,0,11.643,0.002,0,0.002,11.641,0,11.641
08/11/2020 23:30,15.019,0,15.019,3.267,0,3.267,11.752,0,11.752,18.889,0,18.889,3.267,0,3.267,15.622,0,15.622
09/11/2020 00:00,10.994,0,10.994,2.801,0,2.801,8.193,0,8.193,14.789,0,14.789,2.801,0,2.801,11.988,0,11.988
09/11/2020 00:30,8.2685,0,8.2685,0.0145,0,0.0145,8.254,0,8.254,11.9855,0,11.9855,0.0145,0,0.0145,11.971,0,11.971
09/11/2020 01:00,12.942,0.288,12.94520405,0,0,0,12.942,0.288,12.94520405,16.553,0,16.553,0,0,0,16.553,0,16.553
09/11/2020 01:30,18.23,0.265,18.23192598,5.197,0,5.197,13.033,0.265,13.03569384,22.114,0,22.114,5.197,0,5.197,16.917,0,16.917
09/11/2020 02:00,10.0276,0,10.0276,2.489,0,2.489,7.5386,0,7.5386,14.212,0,14.212,2.489,0,2.489,11.723,0,11.723
09/11/2020 02:30,9.3458,0,9.3458,0.003,0,0.003,9.3428,0,9.3428,13.293,0,13.293,0.003,0,0.003,13.29,0,13.29
09/11/2020 03:00,11.6405,0,11.6405,0.0015,0,0.0015,11.639,0,11.639,15.5865,0,15.5865,0.0015,0,0.0015,15.585,0,15.585
09/11/2020 03:30,11.185,0.194,11.18668231,0.001,0,0.001,11.184,0.194,11.18568246,14.578,0,14.578,0.001,0,0.001,14.577,0,14.577
09/11/2020 04:00,10.738,0.1708,10.7393583,0,0,0,10.738,0.1708,10.7393583,13.785,0,13.785,0,0,0,13.785,0,13.785
09/11/2020 04:30,10.334,0.0058,10.33400163,0,0,0,10.334,0.0058,10.33400163,13.258,0,13.258,0,0,0,13.258,0,13.258
09/11/2020 05:00,10.0645,0,10.0645,0.0005,0,0.0005,10.064,0,10.064,12.9455,0,12.9455,0.0005,0,0.0005,12.945,0,12.945
09/11/2020 05:30,10.0845,0.0172,10.08451467,0.0005,0,0.0005,10.084,0.0172,10.08401467,12.9615,0,12.9615,0.0005,0,0.0005,12.961,0,12.961
09/11/2020 06:00,10.0785,0.0116,10.07850668,0.0005,0,0.0005,10.078,0.0116,10.07800668,13.5545,0,13.5545,0.0005,0,0.0005,13.554,0,13.554
09/11/2020 06:30,10.645,0,10.645,0,0,0,10.645,0,10.645,14.369,0,14.369,0,0,0,14.369,0,14.369
09/11/2020 07:00,11.982,0,11.982,0,0,0,11.982,0,11.982,16.115,0,16.115,0,0,0,16.115,0,16.115
09/11/2020 07:30,16.637,0,16.637,3.387,0,3.387,13.25,0,13.25,21.114,0,21.114,3.387,0,3.387,17.727,0,17.727
09/11/2020 08:00,11.384,0.0768,11.38425906,0.019,0,0.019,11.365,0.0768,11.36525949,15.853,0,15.853,0.019,0,0.019,15.834,0,15.834
09/11/2020 08:30,15.9345,0,15.9345,0.0565,0,0.0565,15.878,0,15.878,19.9055,0,19.9055,0.0565,0,0.0565,19.849,0,19.849
09/11/2020 09:00,21.27,0,21.27,5.119,0,5.119,16.151,0,16.151,25.366,0,25.366,5.119,0,5.119,20.247,0,20.247
09/11/2020 09:30,12.571,0,12.571,1.064,0,1.064,11.507,0,11.507,16.773,0,16.773,1.064,0,1.064,15.709,0,15.709
09/11/2020 10:00,17.0505,0,17.0505,1.5165,0,1.5165,15.534,0,15.534,21.1255,0,21.1255,1.5165,0,1.5165,19.609,0,19.609
09/11/2020 10:30,16.1265,0,16.1265,1.0795,0,1.0795,15.047,0,15.047,20.1945,0,20.1945,1.0795,0,1.0795,19.115,0,19.115
09/11/2020 11:00,16.5885,0.9446,16.61537244,0.8805,0,0.8805,15.708,0.9446,15.73637611,20.0425,0,20.0425,0.8805,0,0.8805,19.162,0,19.162
09/11/2020 11:30,25.1175,1.3824,25.15551303,9.1605,0,9.1605,15.957,1.3824,16.01676867,28.4315,0,28.4315,9.1605,0,9.1605,19.271,0,19.271
09/11/2020 12:00,13.5004,0.9428,13.53328016,5.743,0,5.743,7.7574,0.9428,7.814481851,17.207,0,17.207,5.743,0,5.743,11.464,0,11.464
09/11/2020 12:30,21.119,1.2192,21.15416294,9.747,0,9.747,11.372,1.2192,11.43716891,24.76,0,24.76,9.747,0,9.747,15.013,0,15.013
09/11/2020 13:00,8.5424,0.9926,8.599875146,0.532,0,0.532,8.0104,0.9926,8.071664198,12.505,0,12.505,0.532,0,0.532,11.973,0,11.973
09/11/2020 13:30,17.4845,1.4036,17.5407478,0.2515,0,0.2515,17.233,1.4036,17.29006599,21.3115,0,21.3115,0.2515,0,0.2515,21.06,0,21.06
09/11/2020 14:00,18.158,1.3998,18.21187536,0.588,0,0.588,17.57,1.3998,17.62567275,21.829,0,21.829,0.588,0,0.588,21.241,0,21.241
09/11/2020 14:30,17.74,1.39,17.79437271,0.723,0,0.723,17.017,1.39,17.07367532,21.402,0,21.402,0.723,0,0.723,20.679,0,20.679
09/11/2020 15:00,16.27,1.2288,16.31633689,0.282,0,0.282,15.988,1.2288,16.03515181,19.845,0,19.845,0.282,0,0.282,19.563,0,19.563
09/11/2020 15:30,16.4905,1.2404,16.53708506,0.1835,0,0.1835,16.307,1.2404,16.35410778,19.9705,0,19.9705,0.1835,0,0.1835,19.787,0,19.787
09/11/2020 16:00,17.1025,1.417,17.16110122,0.0605,0,0.0605,17.042,1.417,17.10080855,20.3835,0,20.3835,0.0605,0,0.0605,20.323,0,20.323
09/11/2020 16:30,21.148,1.4132,21.19516544,3.089,0,3.089,18.059,1.4132,18.11421031,24.547,0,24.547,3.089,0,3.089,21.458,0,21.458
09/11/2020 17:00,26.0885,0.0442,26.08853744,9.7745,0,9.7745,16.314,0.0442,16.31405988,30.6395,0,30.6395,9.7745,0,9.7745,20.865,0,20.865
09/11/2020 17:30,21.263,0,21.263,9.804,0,9.804,11.459,0,11.459,26.214,0,26.214,9.804,0,9.804,16.41,0,16.41
09/11/2020 18:00,22.9275,0,22.9275,9.8175,0,9.8175,13.11,0,13.11,28.2135,0,28.2135,9.8175,0,9.8175,18.396,0,18.396
09/11/2020 18:30,23.19,0.478,23.19492582,9.844,0,9.844,13.346,0.478,13.35455727,28.107,0,28.107,9.844,0,9.844,18.263,0,18.263
09/11/2020 19:00,22.698,0.361,22.70087058,9.844,0,9.844,12.854,0.361,12.85906828,27.485,0,27.485,9.844,0,9.844,17.641,0,17.641
09/11/2020 19:30,19.3935,0,19.3935,8.0535,0,8.0535,11.34,0,11.34,24.2545,0,24.2545,8.0535,0,8.0535,16.201,0,16.201
09/11/2020 20:00,11.708,0.0826,11.70829137,0,0,0,11.708,0.0826,11.70829137,16.178,0,16.178,0,0,0,16.178,0,16.178
09/11/2020 20:30,18.864,0.9388,18.88734607,0,0,0,18.864,0.9388,18.88734607,22.487,0,22.487,0,0,0,22.487,0,22.487
09/11/2020 21:00,17.8105,0.793,17.82814514,0.0005,0,0.0005,17.81,0.793,17.82764564,21.2625,0,21.2625,0.0005,0,0.0005,21.262,0,21.262
09/11/2020 21:30,16.9215,0.6298,16.93321618,0.0005,0,0.0005,16.921,0.6298,16.93271653,20.0545,0,20.0545,0.0005,0,0.0005,20.054,0,20.054
09/11/2020 22:00,15.8455,0.2246,15.8470917,0.0005,0,0.0005,15.845,0.2246,15.84659175,19.1985,0,19.1985,0.0005,0,0.0005,19.198,0,19.198
09/11/2020 22:30,14.828,0.0308,14.82803199,0.001,0,0.001,14.827,0.0308,14.82703199,18.276,0,18.276,0.001,0,0.001,18.275,0,18.275
09/11/2020 23:00,13.3375,0.2592,13.3400184,0.0015,0,0.0015,13.336,0.2592,13.33851868,17.0065,0,17.0065,0.0015,0,0.0015,17.005,0,17.005
09/11/2020 23:30,19.9625,0.2976,19.96471818,7.6455,0,7.6455,12.317,0.2976,12.32059474,23.4745,0,23.4745,7.6455,0,7.6455,15.829,0,15.829
10/11/2020 00:00,4.156,0,4.156,0.001,0,0.001,4.155,0,4.155,8.0114,0,8.0114,0.001,0,0.001,8.0104,0,8.0104
10/11/2020 00:30,11.3345,0.0116,11.33450594,0.0015,0,0.0015,11.333,0.0116,11.33300594,15.1095,0,15.1095,0.0015,0,0.0015,15.108,0,15.108
10/11/2020 01:00,12.8565,0,12.8565,0.0015,0,0.0015,12.855,0,12.855,17.0765,0,17.0765,0.0015,0,0.0015,17.075,0,17.075
10/11/2020 01:30,13.0695,0,13.0695,0.0025,0,0.0025,13.067,0,13.067,17.3085,0,17.3085,0.0025,0,0.0025,17.306,0,17.306
10/11/2020 02:00,12.714,0,12.714,0.001,0,0.001,12.713,0,12.713,16.853,0,16.853,0.001,0,0.001,16.852,0,16.852
10/11/2020 02:30,12.0165,0,12.0165,0.0015,0,0.0015,12.015,0,12.015,16.0105,0,16.0105,0.0015,0,0.0015,16.009,0,16.009
10/11/2020 03:00,11.762,0,11.762,0.002,0,0.002,11.76,0,11.76,15.777,0,15.777,0.002,0,0.002,15.775,0,15.775
10/11/2020 03:30,11.1255,0,11.1255,0.0015,0,0.0015,11.124,0,11.124,15.0045,0,15.0045,0.0015,0,0.0015,15.003,0,15.003
10/11/2020 04:00,10.6755,0,10.6755,0.0035,0,0.0035,10.672,0,10.672,14.4515,0,14.4515,0.0035,0,0.0035,14.448,0,14.448
10/11/2020 04:30,10.25,0.0442,10.2500953,0.003,0,0.003,10.247,0.0442,10.24709533,13.796,0,13.796,0.003,0,0.003,13.793,0,13.793
10/11/2020 05:00,10.4125,0.2592,10.41572565,0.0005,0,0.0005,10.412,0.2592,10.41522581,13.3965,0,13.3965,0.0005,0,0.0005,13.396,0,13.396
10/11/2020 05:30,10.232,0.1478,10.23306742,0,0,0,10.232,0.1478,10.23306742,13.221,0,13.221,0,0,0,13.221,0,13.221
10/11/2020 06:00,10.585,0.2438,10.5878073,0,0,0,10.585,0.2438,10.5878073,13.671,0,13.671,0,0,0,13.671,0,13.671
10/11/2020 06:30,10.963,0.2054,10.96492399,0,0,0,10.963,0.2054,10.96492399,14.194,0,14.194,0,0,0,14.194,0,14.194
10/11/2020 07:00,12.319,0.215,12.32087602,0,0,0,12.319,0.215,12.32087602,16.347,0,16.347,0,0,0,16.347,0,16.347
10/11/2020 07:30,13.311,0,13.311,0.002,0,0.002,13.309,0,13.309,18.111,0,18.111,0.002,0,0.002,18.109,0,18.109
10/11/2020 08:00,14.428,0,14.428,0.043,0,0.043,14.385,0,14.385,19.493,0,19.493,0.043,0,0.043,19.45,0,19.45
10/11/2020 08:30,15.246,0,15.246,0.159,0,0.159,15.087,0,15.087,20.542,0,20.542,0.159,0,0.159,20.383,0,20.383
10/11/2020 09:00,15.899,0,15.899,0.552,0,0.552,15.347,0,15.347,21.29,0,21.29,0.552,0,0.552,20.738,0,20.738
10/11/2020 09:30,16.1735,0,16.1735,0.9325,0,0.9325,15.241,0,15.241,21.4535,0,21.4535,0.9325,0,0.9325,20.521,0,20.521
10/11/2020 10:00,15.695,0,15.695,0.681,0,0.681,15.014,0,15.014,20.988,0,20.988,0.681,0,0.681,20.307,0,20.307
10/11/2020 10:30,16.264,0,16.264,1.181,0,1.181,15.083,0,15.083,21.453,0,21.453,1.181,0,1.181,20.272,0,20.272
10/11/2020 11:00,16.107,0,16.107,1.342,0,1.342,14.765,0,14.765,21.281,0,21.281,1.342,0,1.342,19.939,0,19.939
10/11/2020 11:30,16.9025,0,16.9025,2.6405,0,2.6405,14.262,0,14.262,21.8135,0,21.8135,2.6405,0,2.6405,19.173,0,19.173
10/11/2020 12:00,14.3325,0,14.3325,1.3785,0,1.3785,12.954,0,12.954,18.7795,0,18.7795,1.3785,0,1.3785,17.401,0,17.401
10/11/2020 12:30,15.2155,0,15.2155,0.9955,0,0.9955,14.22,0,14.22,19.6525,0,19.6525,0.9955,0,0.9955,18.657,0,18.657
10/11/2020 13:00,20.5935,0,20.5935,5.6465,0,5.6465,14.947,0,14.947,25.3935,0,25.3935,5.6465,0,5.6465,19.747,0,19.747
10/11/2020 13:30,15.5385,0,15.5385,4.9175,0,4.9175,10.621,0,10.621,20.3945,0,20.3945,4.9175,0,4.9175,15.477,0,15.477
10/11/2020 14:00,11.6465,0,11.6465,1.1115,0,1.1115,10.535,0,10.535,16.4195,0,16.4195,1.1115,0,1.1115,15.308,0,15.308
10/11/2020 14:30,14.572,0,14.572,0.705,0,0.705,13.867,0,13.867,19.147,0,19.147,0.705,0,0.705,18.442,0,18.442
10/11/2020 15:00,14.666,0,14.666,0.501,0,0.501,14.165,0,14.165,19.609,0,19.609,0.501,0,0.501,19.108,0,19.108
10/11/2020 15:30,14.7895,0,14.7895,0.3125,0,0.3125,14.477,0,14.477,20.0265,0,20.0265,0.3125,0,0.3125,19.714,0,19.714
10/11/2020 16:00,15.1745,0,15.1745,0.1655,0,0.1655,15.009,0,15.009,20.4215,0,20.4215,0.1655,0,0.1655,20.256,0,20.256
10/11/2020 16:30,16.6015,0.3744,16.60572123,0.1565,0,0.1565,16.445,0.3744,16.44926139,21.7395,0.0902,21.73968712,0.1565,0,0.1565,21.583,0.0902,21.58318848
10/11/2020 17:00,28.3455,0,28.3455,9.7755,0,9.7755,18.57,0,18.57,32.9305,0,32.9305,9.7755,0,9.7755,23.155,0,23.155
10/11/2020 17:30,21.11,0,21.11,9.809,0,9.809,11.301,0,11.301,26.014,0,26.014,9.809,0,9.809,16.205,0,16.205
10/11/2020 18:00,23.1015,0,23.1015,9.8265,0,9.8265,13.275,0,13.275,28.3675,0,28.3675,9.8265,0,9.8265,18.541,0,18.541
10/11/2020 18:30,13.872,0,13.872,0.868,0,0.868,13.004,0,13.004,19.416,0,19.416,0.868,0,0.868,18.548,0,18.548
10/11/2020 19:00,21.383,0,21.383,0,0,0,21.383,0,21.383,26.72,0,26.72,0,0,0,26.72,0,26.72
10/11/2020 19:30,21.247,0,21.247,0,0,0,21.247,0,21.247,26.316,0,26.316,0,0,0,26.316,0,26.316
10/11/2020 20:00,27.1045,0,27.1045,7.1485,0,7.1485,19.956,0,19.956,32.0125,0,32.0125,7.1485,0,7.1485,24.864,0,24.864
10/11/2020 20:30,16.5225,0.1306,16.52301615,4.8275,0,4.8275,11.695,0.1306,11.69572919,20.7805,0,20.7805,4.8275,0,4.8275,15.953,0,15.953
10/11/2020 21:00,14.5925,0.3572,14.59687117,1.3825,0,1.3825,13.21,0.3572,13.21482848,18.4395,0,18.4395,1.3825,0,1.3825,17.057,0,17.057
10/11/2020 21:30,18.394,0,18.394,3.073,0,3.073,15.321,0,15.321,22.3,0,22.3,3.073,0,3.073,19.227,0,19.227
10/11/2020 22:00,12.793,0,12.793,0,0,0,12.793,0,12.793,16.562,0,16.562,0,0,0,16.562,0,16.562
10/11/2020 22:30,14.78,0,14.78,0,0,0,14.78,0,14.78,18.286,0,18.286,0,0,0,18.286,0,18.286
10/11/2020 23:00,13.707,0,13.707,0,0,0,13.707,0,13.707,16.971,0,16.971,0,0,0,16.971,0,16.971
10/11/2020 23:30,12.592,0,12.592,0,0,0,12.592,0,12.592,15.644,0,15.644,0,0,0,15.644,0,15.644
11/11/2020 00:00,12.023,0.0826,12.02328373,0,0,0,12.023,0.0826,12.02328373,15.335,0,15.335,0,0,0,15.335,0,15.335
11/11/2020 00:30,14.3605,0.146,14.36124216,2.7795,0,2.7795,11.581,0.146,11.58192026,17.7115,0,17.7115,2.7795,0,2.7795,14.932,0,14.932
11/11/2020 01:00,10.136,0.0596,10.13617522,0,0,0,10.136,0.0596,10.13617522,13.916,0,13.916,0,0,0,13.916,0,13.916
11/11/2020 01:30,12.912,0,12.912,0,0,0,12.912,0,12.912,17.303,0,17.303,0,0,0,17.303,0,17.303
11/11/2020 02:00,12.62,0,12.62,0,0,0,12.62,0,12.62,16.864,0,16.864,0,0,0,16.864,0,16.864
11/11/2020 02:30,11.981,0,11.981,0,0,0,11.981,0,11.981,16.107,0,16.107,0,0,0,16.107,0,16.107
11/11/2020 03:00,11.608,0,11.608,0,0,0,11.608,0,11.608,15.732,0,15.732,0,0,0,15.732,0,15.732
11/11/2020 03:30,11.054,0,11.054,0.001,0,0.001,11.053,0,11.053,15.094,0,15.094,0.001,0,0.001,15.093,0,15.093
11/11/2020 04:00,10.463,0,10.463,0.002,0,0.002,10.461,0,10.461,14.387,0,14.387,0.002,0,0.002,14.385,0,14.385
11/11/2020 04:30,10.0115,0.0058,10.01150168,0.0025,0,0.0025,10.009,0.0058,10.00900168,13.7785,0,13.7785,0.0025,0,0.0025,13.776,0,13.776
11/11/2020 05:00,10.0615,0.1364,10.06242452,0.0035,0,0.0035,10.058,0.1364,10.05892484,13.2075,0,13.2075,0.0035,0,0.0035,13.204,0,13.204
11/11/2020 05:30,9.9971,0.1556,9.998310846,0.0045,0,0.0045,9.9926,0.1556,9.993811391,13.1295,0,13.1295,0.0045,0,0.0045,13.125,0,13.125
11/11/2020 06:00,10.221,0.1344,10.2218836,0.009,0,0.009,10.212,0.1344,10.21288438,13.414,0,13.414,0.009,0,0.009,13.405,0,13.405
11/11/2020 06:30,10.869,0.192,10.8706957,0.008,0,0.008,10.861,0.192,10.86269695,14.216,0,14.216,0.008,0,0.008,14.208,0,14.208
11/11/2020 07:00,11.904,0.0346,11.90405028,0.007,0,0.007,11.897,0.0346,11.89705031,16.222,0,16.222,0.007,0,0.007,16.215,0,16.215
11/11/2020 07:30,13.463,0,13.463,0.01,0,0.01,13.453,0,13.453,18.006,0.1036,18.00629804,0.01,0,0.01,17.996,0.1036,17.9962982
11/11/2020 08:00,20.0745,0,20.0745,5.2925,0,5.2925,14.782,0,14.782,24.6515,0.6124,24.65910554,5.2925,0,5.2925,19.359,0.6124,19.36868387
11/11/2020 08:30,10.5995,0,10.5995,0.0855,0,0.0855,10.514,0,10.514,14.8485,0.0596,14.84861961,0.0855,0,0.0855,14.763,0.0596,14.76312031
11/11/2020 09:00,16.184,0,16.184,0.148,0,0.148,16.036,0,16.036,20.373,0,20.373,0.148,0,0.148,20.225,0,20.225
11/11/2020 09:30,16.5725,0,16.5725,0.2315,0,0.2315,16.341,0,16.341,20.6975,0,20.6975,0.2315,0,0.2315,20.466,0,20.466
11/11/2020 10:00,17.232,1.6378,17.30965664,0.378,0,0.378,16.854,1.6378,16.93339023,20.87,0,20.87,0.378,0,0.378,20.492,0,20.492
11/11/2020 10:30,17.483,1.6896,17.5644538,0.556,0,0.556,16.927,1.6896,17.01111628,21.111,0,21.111,0.556,0,0.556,20.555,0,20.555
11/11/2020 11:00,16.982,1.6552,17.06247377,0.434,0,0.434,16.548,1.6552,16.63057398,20.587,0,20.587,0.434,0,0.434,20.153,0,20.153
11/11/2020 11:30,17.284,1.6186,17.35962332,0.563,0,0.563,16.721,1.6186,16.79915792,21.022,0,21.022,0.563,0,0.563,20.459,0,20.459
11/11/2020 12:00,16.839,1.4938,16.9051282,0.424,0,0.424,16.415,1.4938,16.48282935,20.5,0,20.5,0.424,0,0.424,20.076,0,20.076
11/11/2020 12:30,17.0975,1.4266,17.15691388,0.3805,0,0.3805,16.717,1.4266,16.77776137,20.6785,0,20.6785,0.3805,0,0.3805,20.298,0,20.298
11/11/2020 13:00,17.7505,1.4152,17.80682569,0.3135,0,0.3135,17.437,1.4152,17.49433508,21.4375,0,21.4375,0.3135,0,0.3135,21.124,0,21.124
11/11/2020 13:30,18.0115,1.4246,18.06775076,0.2605,0,0.2605,17.751,1.4246,17.80807362,21.6915,0,21.6915,0.2605,0,0.2605,21.431,0,21.431
11/11/2020 14:00,18.0845,1.3748,18.13668149,0.1945,0,0.1945,17.89,1.3748,17.94274714,21.7535,0,21.7535,0.1945,0,0.1945,21.559,0,21.559
11/11/2020 14:30,17.7025,1.3518,17.75403812,0.1725,0,0.1725,17.53,1.3518,17.58204377,21.2945,0,21.2945,0.1725,0,0.1725,21.122,0,21.122
11/11/2020 15:00,17.5635,1.3134,17.61253962,0.1795,0,0.1795,17.384,1.3134,17.43354455,21.1115,0,21.1115,0.1795,0,0.1795,20.932,0,20.932
11/11/2020 15:30,17.4005,1.3614,17.45367612,0.1035,0,0.1035,17.297,1.3614,17.35049333,20.9185,0,20.9185,0.1035,0,0.1035,20.815,0,20.815
11/11/2020 16:00,17.677,1.3248,17.72657395,0.048,0,0.048,17.629,1.3248,17.67870855,21.225,0,21.225,0.048,0,0.048,21.177,0,21.177
11/11/2020 16:30,18.349,0.5262,18.35654345,0.02,0,0.02,18.329,0.5262,18.33655168,22.517,0,22.517,0.02,0,0.02,22.497,0,22.497
11/11/2020 17:00,19.963,0,19.963,0.132,0,0.132,19.831,0,19.831,24.773,0,24.773,0.132,0,0.132,24.641,0,24.641
11/11/2020 17:30,21.8805,0,21.8805,0.0195,0,0.0195,21.861,0,21.861,26.9845,0,26.9845,0.0195,0,0.0195,26.965,0,26.965
11/11/2020 18:00,23.5805,0,23.5805,0.0215,0,0.0215,23.559,0,23.559,28.9975,0.0076,28.997501,0.0215,0,0.0215,28.976,0.0076,28.976001
11/11/2020 18:30,23.4635,0,23.4635,0.0185,0,0.0185,23.445,0,23.445,28.8995,0,28.8995,0.0185,0,0.0185,28.881,0,28.881
11/11/2020 19:00,22.8255,0,22.8255,0.0215,0,0.0215,22.804,0,22.804,28.1595,0,28.1595,0.0215,0,0.0215,28.138,0,28.138
11/11/2020 19:30,22.028,0,22.028,0.021,0,0.021,22.007,0,22.007,27.112,0,27.112,0.021,0,0.021,27.091,0,27.091
11/11/2020 20:00,20.9645,0.455,20.96943693,0.0175,0,0.0175,20.947,0.455,20.95194106,25.5225,0,25.5225,0.0175,0,0.0175,25.505,0,25.505
11/11/2020 20:30,22.6275,0.7296,22.63925954,3.0455,0,3.0455,19.582,0.7296,19.59558726,26.7555,0,26.7555,3.0455,0,3.0455,23.71,0,23.71
11/11/2020 21:00,17.6425,0.6394,17.65408277,2.1015,0,2.1015,15.541,0.6394,15.55414779,21.6495,0,21.6495,2.1015,0,2.1015,19.548,0,19.548
11/11/2020 21:30,19.275,0,19.275,3.917,0,3.917,15.358,0,15.358,23.393,0,23.393,3.917,0,3.917,19.476,0,19.476
11/11/2020 22:00,12.5925,0.002,12.59250016,0.0165,0,0.0165,12.576,0.002,12.57600016,16.4445,0,16.4445,0.0165,0,0.0165,16.428,0,16.428
11/11/2020 22:30,15.4265,0,15.4265,0.0165,0,0.0165,15.41,0,15.41,19.0055,0,19.0055,0.0165,0,0.0165,18.989,0,18.989
11/11/2020 23:00,14.319,0,14.319,0.019,0,0.019,14.3,0,14.3,17.729,0,17.729,0.019,0,0.019,17.71,0,17.71
11/11/2020 23:30,12.7485,0.2266,12.75051371,0.0215,0,0.0215,12.727,0.2266,12.72901711,16.5275,0,16.5275,0.0215,0,0.0215,16.506,0,16.506
12/11/2020 00:00,12.2845,0.0058,12.28450137,0.0205,0,0.0205,12.264,0.0058,12.26400137,16.4115,0,16.4115,0.0205,0,0.0205,16.391,0,16.391
12/11/2020 00:30,14.704,0,14.704,2.939,0,2.939,11.765,0,11.765,18.769,0,18.769,2.939,0,2.939,15.83,0,15.83
12/11/2020 01:00,10.4375,0,10.4375,0.0215,0,0.0215,10.416,0,10.416,14.8465,0,14.8465,0.0215,0,0.0215,14.825,0,14.825
12/11/2020 01:30,13.3455,0,13.3455,0.0245,0,0.0245,13.321,0,13.321,17.8075,0,17.8075,0.0245,0,0.0245,17.783,0,17.783
12/11/2020 02:00,13.0745,0,13.0745,0.0245,0,0.0245,13.05,0,13.05,17.4845,0,17.4845,0.0245,0,0.0245,17.46,0,17.46
12/11/2020 02:30,16.9785,0,16.9785,4.6435,0,4.6435,12.335,0,12.335,21.2725,0,21.2725,4.6435,0,4.6435,16.629,0,16.629
12/11/2020 03:00,7.5704,0,7.5704,0.019,0,0.019,7.5514,0,7.5514,11.935,0,11.935,0.019,0,0.019,11.916,0,11.916
12/11/2020 03:30,11.6005,0,11.6005,0.0195,0,0.0195,11.581,0,11.581,15.8205,0,15.8205,0.0195,0,0.0195,15.801,0,15.801
12/11/2020 04:00,11.153,0,11.153,0.017,0,0.017,11.136,0,11.136,15.239,0,15.239,0.017,0,0.017,15.222,0,15.222
12/11/2020 04:30,10.6325,0,10.6325,0.0075,0,0.0075,10.625,0,10.625,14.5785,0,14.5785,0.0075,0,0.0075,14.571,0,14.571
12/11/2020 05:00,10.5565,0,10.5565,0.0095,0,0.0095,10.547,0,10.547,14.4425,0,14.4425,0.0095,0,0.0095,14.433,0,14.433
12/11/2020 05:30,18.565,0,18.565,8.176,0,8.176,10.389,0,10.389,22.411,0,22.411,8.176,0,8.176,14.235,0,14.235
12/11/2020 06:00,12.3501,0,12.3501,9.8095,0,9.8095,2.5406,0,2.5406,16.3721,0,16.3721,9.8095,0,9.8095,6.5626,0,6.5626
12/11/2020 06:30,3.8178,0,3.8178,2.253,0,2.253,1.5648,0,1.5648,7.9824,0,7.9824,2.253,0,2.253,5.7294,0,5.7294
12/11/2020 07:00,10.5545,0,10.5545,0.0005,0,0.0005,10.554,0,10.554,14.9295,0,14.9295,0.0005,0,0.0005,14.929,0,14.929
12/11/2020 07:30,16.919,0,16.919,2.682,0,2.682,14.237,0,14.237,21.748,0,21.748,2.682,0,2.682,19.066,0,19.066
12/11/2020 08:00,22.4735,0,22.4735,9.8555,0,9.8555,12.618,0,12.618,27.6965,0,27.6965,9.8555,0,9.8555,17.841,0,17.841
12/11/2020 08:30,6.9583,0,6.9583,0.7775,0,0.7775,6.1808,0,6.1808,12.3585,0,12.3585,0.7775,0,0.7775,11.581,0,11.581
12/11/2020 09:00,16.011,0,16.011,0.544,0,0.544,15.467,0,15.467,21.261,0,21.261,0.544,0,0.544,20.717,0,20.717
12/11/2020 09:30,16.107,0,16.107,0.403,0,0.403,15.704,0,15.704,21.233,0,21.233,0.403,0,0.403,20.83,0,20.83
12/11/2020 10:00,17.6235,0,17.6235,1.2985,0,1.2985,16.325,0,16.325,22.8525,0,22.8525,1.2985,0,1.2985,21.554,0,21.554
12/11/2020 10:30,16.846,0,16.846,1.743,0,1.743,15.103,0,15.103,22.066,0,22.066,1.743,0,1.743,20.323,0,20.323
12/11/2020 11:00,15.824,0,15.824,1.683,0,1.683,14.141,0,14.141,20.484,0,20.484,1.683,0,1.683,18.801,0,18.801
12/11/2020 11:30,17.029,0,17.029,2.892,0,2.892,14.137,0,14.137,21.508,0,21.508,2.892,0,2.892,18.616,0,18.616
12/11/2020 12:00,17.768,0,17.768,4.994,0,4.994,12.774,0,12.774,22.443,0,22.443,4.994,0,4.994,17.449,0,17.449
12/11/2020 12:30,11.945,0,11.945,1.602,0,1.602,10.343,0,10.343,16.48,0,16.48,1.602,0,1.602,14.878,0,14.878
12/11/2020 13:00,16.605,0,16.605,2.203,0,2.203,14.402,0,14.402,21.219,0,21.219,2.203,0,2.203,19.016,0,19.016
12/11/2020 13:30,18.2945,0,18.2945,4.6645,0,4.6645,13.63,0,13.63,23.2925,0,23.2925,4.6645,0,4.6645,18.628,0,18.628
12/11/2020 14:00,12.9895,0,12.9895,1.7235,0,1.7235,11.266,0,11.266,18.2085,0,18.2085,1.7235,0,1.7235,16.485,0,16.485
12/11/2020 14:30,23.5365,0,23.5365,9.6355,0,9.6355,13.901,0,13.901,28.7965,0,28.7965,9.6355,0,9.6355,19.161,0,19.161
12/11/2020 15:00,16.8918,0,16.8918,10.728,0,10.728,6.1638,0,6.1638,22.147,0,22.147,10.728,0,10.728,11.419,0,11.419
12/11/2020 15:30,14.3825,0,14.3825,9.4115,0,9.4115,4.971,0,4.971,19.5145,0,19.5145,9.4115,0,9.4115,10.103,0,10.103
12/11/2020 16:00,9.6832,0,9.6832,3.232,0,3.232,6.4512,0,6.4512,14.853,0,14.853,3.232,0,3.232,11.621,0,11.621
12/11/2020 16:30,14.2785,0.5146,14.28777013,0.5815,0,0.5815,13.697,0.5146,13.70666342,19.5895,0,19.5895,0.5815,0,0.5815,19.008,0,19.008
12/11/2020 17:00,18.467,0.6298,18.47773625,0.25,0,0.25,18.217,0.6298,18.2278835,23.861,0.6144,23.86890882,0.25,0,0.25,23.611,0.6144,23.61899253
12/11/2020 17:30,29.9305,0,29.9305,8.8205,0,8.8205,21.11,0,21.11,34.9895,0.1286,34.98973633,8.8205,0,8.8205,26.169,0.1286,26.16931598
12/11/2020 18:00,23.4345,0,23.4345,8.8175,0,8.8175,14.617,0,14.617,28.8455,0,28.8455,8.8175,0,8.8175,20.028,0,20.028
12/11/2020 18:30,23.681,0,23.681,8.832,0,8.832,14.849,0,14.849,29.33,0,29.33,8.832,0,8.832,20.498,0,20.498
12/11/2020 19:00,16.802,0.0518,16.80207985,2.69,0,2.69,14.112,0.0518,14.11209507,22.343,0,22.343,2.69,0,2.69,19.653,0,19.653
12/11/2020 19:30,19.3985,1.2576,19.43922221,0.0085,0,0.0085,19.39,1.2576,19.43074002,23.7455,0,23.7455,0.0085,0,0.0085,23.737,0,23.737
12/11/2020 20:00,21.011,1.3364,21.05345781,0.01,0,0.01,21.001,1.3364,21.04347799,25.189,0,25.189,0.01,0,0.01,25.179,0,25.179
12/11/2020 20:30,19.583,1.0906,19.61334488,0.01,0,0.01,19.573,1.0906,19.60336036,23.495,0,23.495,0.01,0,0.01,23.485,0,23.485
12/11/2020 21:00,18.393,0.5108,18.40009146,0.011,0,0.011,18.382,0.5108,18.3890957,22.442,0,22.442,0.011,0,0.011,22.431,0,22.431
12/11/2020 21:30,17.2225,0,17.2225,0.0095,0,0.0095,17.213,0,17.213,21.2835,0,21.2835,0.0095,0,0.0095,21.274,0,21.274
12/11/2020 22:00,16.4325,0,16.4325,0.0075,0,0.0075,16.425,0,16.425,20.2675,0,20.2675,0.0075,0,0.0075,20.26,0,20.26
12/11/2020 22:30,15.3155,0,15.3155,0.0105,0,0.0105,15.305,0,15.305,18.8975,0,18.8975,0.0105,0,0.0105,18.887,0,18.887
12/11/2020 23:00,14.03,0,14.03,0.009,0,0.009,14.021,0,14.021,17.552,0,17.552,0.009,0,0.009,17.543,0,17.543
12/11/2020 23:30,12.6025,0,12.6025,0.0125,0,0.0125,12.59,0,12.59,16.2195,0,16.2195,0.0125,0,0.0125,16.207,0,16.207
13/11/2020 00:00,12.313,0.096,12.31337423,0.012,0,0.012,12.301,0.096,12.3013746,15.783,0,15.783,0.012,0,0.012,15.771,0,15.771
13/11/2020 00:30,11.774,0.0902,11.7743455,0.008,0,0.008,11.766,0.0902,11.76634574,15.129,0,15.129,0.008,0,0.008,15.121,0,15.121
13/11/2020 01:00,13.3425,0.1844,13.34377419,0.0075,0,0.0075,13.335,0.1844,13.33627491,17.0095,0,17.0095,0.0075,0,0.0075,17.002,0,17.002
13/11/2020 01:30,13.3055,0.025,13.30552349,0.0085,0,0.0085,13.297,0.025,13.2970235,17.6745,0,17.6745,0.0085,0,0.0085,17.666,0,17.666
13/11/2020 02:00,13.036,0,13.036,0.01,0,0.01,13.026,0,13.026,17.35,0,17.35,0.01,0,0.01,17.34,0,17.34
13/11/2020 02:30,12.2495,0,12.2495,0.0075,0,0.0075,12.242,0,12.242,16.3925,0,16.3925,0.0075,0,0.0075,16.385,0,16.385
13/11/2020 03:00,12.1685,0,12.1685,0.0075,0,0.0075,12.161,0,12.161,16.3065,0,16.3065,0.0075,0,0.0075,16.299,0,16.299
13/11/2020 03:30,11.4975,0,11.4975,0.0085,0,0.0085,11.489,0,11.489,15.5445,0,15.5445,0.0085,0,0.0085,15.536,0,15.536
13/11/2020 04:00,11.0145,0,11.0145,0.0105,0,0.0105,11.004,0,11.004,14.9735,0,14.9735,0.0105,0,0.0105,14.963,0,14.963
13/11/2020 04:30,10.578,0,10.578,0.013,0,0.013,10.565,0,10.565,14.413,0,14.413,0.013,0,0.013,14.4,0,14.4
13/11/2020 05:00,10.3715,0,10.3715,0.0145,0,0.0145,10.357,0,10.357,14.1575,0,14.1575,0.0145,0,0.0145,14.143,0,14.143
13/11/2020 05:30,11.727,0,11.727,1.586,0,1.586,10.141,0,10.141,15.467,0,15.467,1.586,0,1.586,13.881,0,13.881
13/11/2020 06:00,17.7053,0,17.7053,8.7495,0,8.7495,8.9558,0,8.9558,21.5655,0,21.5655,8.7495,0,8.7495,12.816,0,12.816
13/11/2020 06:30,2.7984,0,2.7984,0.502,0,0.502,2.2964,0,2.2964,6.8214,0,6.8214,0.502,0,0.502,6.3194,0,6.3194
13/11/2020 07:00,11.8155,0,11.8155,0.0005,0,0.0005,11.815,0,11.815,16.1125,0,16.1125,0.0005,0,0.0005,16.112,0,16.112
13/11/2020 07:30,15.4425,0,15.4425,1.7375,0,1.7375,13.705,0,13.705,20.1135,0,20.1135,1.7375,0,1.7375,18.376,0,18.376
13/11/2020 08:00,23.053,0,23.053,9.822,0,9.822,13.231,0,13.231,28.135,0,28.135,9.822,0,9.822,18.313,0,18.313
13/11/2020 08:30,11.5001,0,11.5001,5.5765,0,5.5765,5.9236,0,5.9236,16.7915,0,16.7915,5.5765,0,5.5765,11.215,0,11.215
13/11/2020 09:00,21.329,0.814,21.3445271,10.754,0,10.754,10.575,0.814,10.60628215,26.226,0,26.226,10.754,0,10.754,15.472,0,15.472
13/11/2020 09:30,9.3602,0.8486,9.398588511,4.074,0,4.074,5.2862,0.8486,5.353880126,14.0062,0,14.0062,4.074,0,4.074,9.9322,0,9.9322
13/11/2020 10:00,13.445,1.2308,13.50121823,1.415,0,1.415,12.03,1.2308,12.09279821,17.727,0,17.727,1.415,0,1.415,16.312,0,16.312
13/11/2020 10:30,16.1015,1.4554,16.16714234,1.4425,0,1.4425,14.659,1.4554,14.73107159,20.2005,0,20.2005,1.4425,0,1.4425,18.758,0,18.758
13/11/2020 11:00,16.0715,1.4612,16.1377885,1.6345,0,1.6345,14.437,1.4612,14.5107572,20.0875,0,20.0875,1.6345,0,1.6345,18.453,0,18.453
13/11/2020 11:30,16.4835,1.3344,16.53742409,2.1875,0,2.1875,14.296,1.3344,14.35814192,20.1345,0,20.1345,2.1875,0,2.1875,17.947,0,17.947
13/11/2020 12:00,15.7965,1.4324,15.86131085,2.3635,0,2.3635,13.433,1.4324,13.50915463,19.5605,0,19.5605,2.3635,0,2.3635,17.197,0,17.197
13/11/2020 12:30,15.4955,1.4362,15.56191475,2.2995,0,2.2995,13.196,1.4362,13.27392506,19.3245,0,19.3245,2.2995,0,2.2995,17.025,0,17.025
13/11/2020 13:00,15.6135,1.371,15.67357723,2.0875,0,2.0875,13.526,1.371,13.59530496,19.4155,0,19.4155,2.0875,0,2.0875,17.328,0,17.328
13/11/2020 13:30,15.529,1.2942,15.58283654,1.826,0,1.826,13.703,1.2942,13.76398062,19.401,0,19.401,1.826,0,1.826,17.575,0,17.575
13/11/2020 14:00,21.5045,1.2192,21.53903361,7.8165,0,7.8165,13.688,1.2192,13.74219024,25.6615,0,25.6615,7.8165,0,7.8165,17.845,0,17.845
13/11/2020 14:30,15.3469,0.8544,15.37066488,7.7165,0,7.7165,7.6304,0.8544,7.678085928,19.4225,0,19.4225,7.7165,0,7.7165,11.706,0,11.706
13/11/2020 15:00,8.2005,0.9216,8.252123776,0.5665,0,0.5665,7.634,0.9216,7.689427974,12.3135,0,12.3135,0.5665,0,0.5665,11.747,0,11.747
13/11/2020 15:30,18.253,1.3056,18.29963389,3.277,0,3.277,14.976,1.3056,15.03280304,22.467,0,22.467,3.277,0,3.277,19.19,0,19.19
13/11/2020 16:00,12.665,0.9926,12.70383721,0.134,0,0.134,12.531,0.9926,12.57025122,17.165,0,17.165,0.134,0,0.134,17.031,0,17.031
13/11/2020 16:30,16.652,1.0752,16.68667609,0.017,0,0.017,16.635,1.0752,16.66971146,21.277,0,21.277,0.017,0,0.017,21.26,0,21.26
13/11/2020 17:00,18.738,1.1386,18.7725612,0.271,0,0.271,18.467,1.1386,18.50206742,23.668,0,23.668,0.271,0,0.271,23.397,0,23.397
13/11/2020 17:30,30.4345,0.1344,30.43479676,9.7635,0,9.7635,20.671,0.1344,20.67143692,35.5295,0.096,35.52962969,9.7635,0,9.7635,25.766,0.096,25.76617884
13/11/2020 18:00,14.399,0.7488,14.41845701,1.119,0,1.119,13.28,0.7488,13.30109399,18.958,0,18.958,1.119,0,1.119,17.839,0,17.839
13/11/2020 18:30,21.79,0,21.79,0,0,0,21.79,0,21.79,26.982,0,26.982,0,0,0,26.982,0,26.982
